Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2019 00:30,10.12224,2.66232,10.46650326,1.24224,0.36232,1.294,8.88,2.3,9.173025673,-5.68776,-1.93768,6.008761736,1.24224,0.36232,1.294,-6.93,-2.3,7.30170528
31/03/2019 01:00,10.428,2.514,10.72676,1.248,0.364,1.3,9.18,2.15,9.428409198,-5.942,-1.806,6.210394512,1.248,0.364,1.3,-7.19,-2.17,7.510326225
31/03/2019 01:30,1.41204,0.41572,1.471964701,1.41504,0.41272,1.474,-0.003,0.003,0.004242641,1.41804,0.40972,1.476044688,1.41504,0.41272,1.474,0.003,-0.003,0.004242641
31/03/2019 02:00,1.33716,0.39388,1.393964964,1.34016,0.39088,1.396,-0.003,0.003,0.004242641,1.34316,0.38788,1.398044949,1.34016,0.39088,1.396,0.003,-0.003,0.004242641
31/03/2019 02:30,10.54184,2.51512,10.83772205,1.25184,0.36512,1.304,9.29,2.15,9.535544033,-6.03816,-1.80488,6.302139954,1.25184,0.36512,1.304,-7.29,-2.17,7.60611596
31/03/2019 03:00,10.20528,2.55904,10.52123689,1.26528,0.36904,1.318,8.94,2.19,9.204330503,-5.75472,-1.80096,6.029946865,1.26528,0.36904,1.318,-7.02,-2.17,7.347741149
31/03/2019 03:30,10.08624,2.62432,10.42205799,1.38624,0.40432,1.444,8.7,2.22,8.978774972,-5.50376,-1.76568,5.780051903,1.38624,0.40432,1.444,-6.89,-2.17,7.223641741
31/03/2019 04:00,9.86248,2.60864,10.20164273,1.33248,0.38864,1.388,8.53,2.22,8.814153391,-5.42752,-1.81136,5.721800276,1.33248,0.38864,1.388,-6.76,-2.2,7.108980236
31/03/2019 04:30,9.59224,2.67232,9.957527926,1.24224,0.36232,1.294,8.35,2.31,8.66363665,-5.36776,-1.83768,5.673615708,1.24224,0.36232,1.294,-6.61,-2.2,6.966498403
31/03/2019 05:00,9.41416,2.67288,9.786250354,1.24416,0.36288,1.296,8.17,2.31,8.49028857,-5.18584,-1.83712,5.501631249,1.24416,0.36288,1.296,-6.43,-2.2,6.795947322
31/03/2019 05:30,9.59464,2.72552,9.974245636,1.42464,0.41552,1.484,8.17,2.31,8.49028857,-5.00536,-1.78448,5.313943696,1.42464,0.41552,1.484,-6.43,-2.2,6.795947322
31/03/2019 06:00,9.63024,2.68632,9.997891658,1.29024,0.37632,1.344,8.34,2.31,8.653999076,-5.33976,-1.82368,5.642592099,1.29024,0.37632,1.344,-6.63,-2.2,6.985477793
31/03/2019 06:30,10.06432,2.60376,10.39567714,1.38432,0.40376,1.442,8.68,2.2,8.954462575,-5.51568,-1.68624,5.76767988,1.38432,0.40376,1.442,-6.9,-2.09,7.209583899
31/03/2019 07:00,10.84872,2.67296,11.17315715,1.99872,0.58296,2.082,8.85,2.09,9.093437194,-5.08128,-1.41704,5.275169078,1.99872,0.58296,2.082,-7.08,-2,7.357064632
31/03/2019 07:30,11.90824,2.90032,12.25634676,2.77824,0.81032,2.894,9.13,2.09,9.366162501,-4.46176,-1.18968,4.617644508,2.77824,0.81032,2.894,-7.24,-2,7.511165023
31/03/2019 08:00,12.7284,2.7912,13.03084663,3.1584,0.9212,3.29,9.57,1.87,9.750989693,-4.3916,-0.9688,4.497190679,3.1584,0.9212,3.29,-7.55,-1.89,7.782968585
31/03/2019 08:30,13.67528,2.72904,13.94492533,3.42528,0.99904,3.568,10.25,1.73,10.39496994,-4.66472,-0.82096,4.736410877,3.42528,0.99904,3.568,-8.09,-1.82,8.292195126
31/03/2019 09:00,15.71032,3.59176,16.11567232,4.84032,1.41176,5.042,10.87,2.18,11.08644668,-3.82968,0.44176,3.855074682,4.84032,1.41176,5.042,-8.67,-0.97,8.724093076
31/03/2019 09:30,19.33224,3.54232,19.65409714,7.72224,2.25232,8.044,11.61,1.29,11.68144683,-1.36776,0.72232,1.546775226,7.72224,2.25232,8.044,-9.09,-1.53,9.217863093
31/03/2019 10:00,19.83864,3.70752,20.18210449,8.28864,2.41752,8.634,11.55,1.29,11.62181569,-0.70136,0.85752,1.107811536,8.28864,2.41752,8.634,-8.99,-1.56,9.124346552
31/03/2019 10:30,20.76312,4.15216,21.17421982,9.81312,2.86216,10.222,10.95,1.29,11.02572447,1.51312,1.25216,1.964035845,9.81312,2.86216,10.222,-8.3,-1.61,8.454708747
31/03/2019 11:00,20.07256,3.92408,20.45253209,9.20256,2.68408,9.586,10.87,1.24,10.94049816,0.96256,1.07408,1.442279307,9.20256,2.68408,9.586,-8.24,-1.61,8.395814433
31/03/2019 11:30,18.166,3.438,18.48846668,7.536,2.198,7.85,10.63,1.24,10.70207924,-0.434,0.588,0.730821456,7.536,2.198,7.85,-7.97,-1.61,8.1309901
31/03/2019 12:00,19.82488,3.78184,20.18237302,8.71488,2.54184,9.078,11.11,1.24,11.17898475,0.37488,0.93184,1.004420629,8.71488,2.54184,9.078,-8.34,-1.61,8.493980221
31/03/2019 12:30,19.39344,3.55392,19.71638563,7.93344,2.31392,8.264,11.46,1.24,11.5268903,-0.74656,0.64392,0.985892895,7.93344,2.31392,8.264,-8.68,-1.67,8.839191139
31/03/2019 13:00,20.40768,4.08224,20.81196979,9.60768,2.80224,10.008,10.8,1.28,10.87558734,1.42768,1.18224,1.8536347,9.60768,2.80224,10.008,-8.18,-1.62,8.338872826
31/03/2019 13:30,19.83912,4.01016,20.24035735,9.18912,2.68016,9.572,10.65,1.33,10.73272566,1.16912,0.98016,1.525632721,9.18912,2.68016,9.572,-8.02,-1.7,8.198194923
31/03/2019 14:00,19.73592,4.33256,20.20588069,9.98592,2.91256,10.402,9.75,1.42,9.852862528,2.79592,1.21256,3.047535135,9.98592,2.91256,10.402,-7.19,-1.7,7.388240657
31/03/2019 14:30,19.74984,4.37912,20.22950499,9.93984,2.89912,10.354,9.81,1.48,9.921013053,2.62984,1.15912,2.873955045,9.93984,2.89912,10.354,-7.31,-1.74,7.514233161
31/03/2019 15:00,18.29712,4.14416,18.76056136,8.99712,2.62416,9.372,9.3,1.52,9.423396415,2.11712,0.88416,2.294326917,8.99712,2.62416,9.372,-6.88,-1.74,7.096618913
31/03/2019 15:30,17.30648,3.92064,17.74501812,7.95648,2.32064,8.288,9.35,1.6,9.485910605,0.98648,0.52064,1.115441079,7.95648,2.32064,8.288,-6.97,-1.8,7.198673489
31/03/2019 16:00,15.41736,3.32048,15.77087749,5.72736,1.67048,5.966,9.69,1.65,9.82947608,-1.56264,-0.18952,1.574090722,5.72736,1.67048,5.966,-7.29,-1.86,7.523543048
31/03/2019 16:30,15.77216,3.21688,16.09687386,5.37216,1.56688,5.596,10.4,1.65,10.53007597,-2.55784,-0.29312,2.57458051,5.37216,1.56688,5.596,-7.93,-1.86,8.145213318
31/03/2019 17:00,15.23984,2.74912,15.48581235,3.93984,1.14912,4.104,11.3,1.6,11.41271221,-4.84016,-0.71088,4.892085363,3.93984,1.14912,4.104,-8.78,-1.86,8.974853759
31/03/2019 17:30,14.77224,2.40232,14.96630268,2.92224,0.85232,3.044,11.85,1.55,11.95094139,-6.33776,-0.95768,6.4097077,2.92224,0.85232,3.044,-9.26,-1.81,9.435237146
31/03/2019 18:00,14.55216,2.13688,14.70821596,2.01216,0.58688,2.096,12.54,1.55,12.63543034,-7.88784,-1.22312,7.982107641,2.01216,0.58688,2.096,-9.9,-1.81,10.06409956
31/03/2019 18:30,14.51504,1.96272,14.64713815,1.41504,0.41272,1.474,13.1,1.55,13.19137976,-8.97496,-1.29728,9.068232595,1.41504,0.41272,1.474,-10.39,-1.71,10.52977683
31/03/2019 19:00,14.86688,1.55784,14.94827704,1.22688,0.35784,1.278,13.64,1.2,13.69268418,-9.48312,-1.17216,9.555287751,1.22688,0.35784,1.278,-10.71,-1.53,10.81873375
31/03/2019 19:30,15.49808,1.76944,15.59876282,1.43808,0.41944,1.498,14.06,1.35,14.12466283,-9.63192,-1.29056,9.717995061,1.43808,0.41944,1.498,-11.07,-1.71,11.20129457
31/03/2019 20:00,15.8784,1.5412,15.95302116,1.2384,0.3612,1.29,14.64,1.18,14.68747766,-10.3416,-1.1988,10.41085069,1.2384,0.3612,1.29,-11.58,-1.56,11.68460526
31/03/2019 20:30,16.15312,1.48216,16.22097667,1.17312,0.34216,1.222,14.98,1.14,15.02331521,-10.62688,-1.21784,10.69643458,1.17312,0.34216,1.222,-11.8,-1.56,11.90267197
31/03/2019 21:00,15.59736,1.56048,15.67522685,1.16736,0.34048,1.216,14.43,1.22,14.48148128,-10.16264,-1.27952,10.24287182,1.16736,0.34048,1.216,-11.33,-1.62,11.44523045
31/03/2019 21:30,15.3744,1.7392,15.47245915,1.3344,0.3892,1.39,14.04,1.35,14.10475452,-9.7256,-1.2908,9.810884772,1.3344,0.3892,1.39,-11.06,-1.68,11.1868673
31/03/2019 22:00,14.35792,2.28856,14.53916688,1.29792,0.37856,1.352,13.06,1.91,13.19892799,-9.01208,-1.36144,9.114335127,1.29792,0.37856,1.352,-10.31,-1.74,10.45579743
31/03/2019 22:30,13.3476,2.0568,13.50514169,1.2576,0.3668,1.31,12.09,1.69,12.20754685,-8.2424,-1.5332,8.383785541,1.2576,0.3668,1.31,-9.5,-1.9,9.688137076
31/03/2019 23:00,12.02304,2.37672,12.25570434,1.22304,0.35672,1.274,10.8,2.02,10.98728356,-7.27696,-1.72328,7.478224442,1.22304,0.35672,1.274,-8.5,-2.08,8.75079425
31/03/2019 23:30,11.04304,2.37672,11.29590768,1.22304,0.35672,1.274,9.82,2.02,10.02560721,-6.47696,-1.72328,6.702291011,1.22304,0.35672,1.274,-7.7,-2.08,7.975988967
01/04/2019 00:00,10.25304,2.51672,10.55740066,1.22304,0.35672,1.274,9.03,2.16,9.284745554,-5.79696,-1.80328,6.070960715,1.22304,0.35672,1.274,-7.02,-2.16,7.344794075
01/04/2019 00:30,9.97896,2.64928,10.32464659,1.36896,0.39928,1.426,8.61,2.25,8.899134789,-5.32104,-1.86072,5.636997924,1.36896,0.39928,1.426,-6.69,-2.26,7.061423369
01/04/2019 01:00,9.71216,2.38688,10.00116233,1.29216,0.37688,1.346,8.42,2.01,8.656587087,-5.25784,-1.64312,5.508604615,1.29216,0.37688,1.346,-6.55,-2.02,6.854407341
01/04/2019 01:30,10.12376,2.47568,10.42206832,1.25376,0.36568,1.306,8.87,2.11,9.117510625,-5.64624,-1.79432,5.924492417,1.25376,0.36568,1.306,-6.9,-2.16,7.23018672
01/04/2019 02:00,10.59264,2.46952,10.87669762,1.23264,0.35952,1.284,9.36,2.11,9.594878842,-6.07736,-1.80048,6.338456658,1.23264,0.35952,1.284,-7.31,-2.16,7.622447114
01/04/2019 02:30,10.82976,2.50368,11.11539991,1.34976,0.39368,1.406,9.48,2.11,9.711977142,-6.11024,-1.76632,6.360418162,1.34976,0.39368,1.406,-7.46,-2.16,7.766414874
01/04/2019 03:00,10.5856,2.4908,10.87469595,1.3056,0.3808,1.36,9.28,2.11,9.516853472,-6.0244,-1.7292,6.267657298,1.3056,0.3808,1.36,-7.33,-2.11,7.627647082
01/04/2019 03:30,10.40648,2.44064,10.68885165,1.23648,0.36064,1.288,9.17,2.08,9.402941029,-5.97352,-1.71936,6.216038932,1.23648,0.36064,1.288,-7.21,-2.08,7.504032249
01/04/2019 04:00,10.09032,2.44176,10.38155815,1.24032,0.36176,1.292,8.85,2.08,9.091144042,-5.68968,-1.71824,5.943467607,1.24032,0.36176,1.292,-6.93,-2.08,7.235419822
01/04/2019 04:30,10.19592,2.47256,10.49144116,1.34592,0.39256,1.402,8.85,2.08,9.091144042,-5.50408,-1.68744,5.756939326,1.34592,0.39256,1.402,-6.85,-2.08,7.158833704
01/04/2019 05:00,10.1076,2.3968,10.38788852,1.2576,0.3668,1.31,8.85,2.03,9.0798348,-5.5924,-1.7132,5.848930842,1.2576,0.3668,1.31,-6.85,-2.08,7.158833704
01/04/2019 05:30,10.5552,2.5936,10.86917697,1.0752,0.3136,1.12,9.48,2.28,9.750323072,-6.3448,-1.3264,6.481961432,1.0752,0.3136,1.12,-7.42,-1.64,7.599078892
01/04/2019 06:00,11.72208,2.03144,11.89680243,1.10208,0.32144,1.148,10.62,1.71,10.75678855,-7.18792,-1.54856,7.352838364,1.10208,0.32144,1.148,-8.29,-1.87,8.498293946
01/04/2019 06:30,13.80496,1.76728,13.91762189,1.22496,0.35728,1.276,12.58,1.41,12.65877166,-8.67504,-0.53272,8.69138134,1.22496,0.35728,1.276,-9.9,-0.89,9.939924547
01/04/2019 07:00,15.46808,2.10944,15.61125351,1.19808,0.34944,1.248,14.27,1.76,14.37812575,-10.27192,1.03944,10.32437775,1.19808,0.34944,1.248,-11.47,0.69,11.4907354
01/04/2019 07:30,17.43464,2.34552,17.59170646,1.42464,0.41552,1.484,16.01,1.93,16.12591083,-11.71536,2.71552,12.02595979,1.42464,0.41552,1.484,-13.14,2.3,13.33977511
01/04/2019 08:00,19.00096,1.31528,19.0464286,2.04096,0.59528,2.126,16.96,0.72,16.97527614,-11.74904,3.09528,12.14992589,2.04096,0.59528,2.126,-13.79,2.5,14.01478148
01/04/2019 08:30,19.45656,0.35608,19.45981809,3.10656,0.90608,3.236,16.35,-0.55,16.35924815,-12.34344,2.30608,12.55701063,3.10656,0.90608,3.236,-15.45,1.4,15.51330074
01/04/2019 09:00,21.6024,1.5432,21.65745027,4.2624,1.2432,4.44,17.34,0.3,17.34259496,-9.7876,4.2432,10.66779546,4.2624,1.2432,4.44,-14.05,3,14.366715
01/04/2019 09:30,22.7068,2.1224,22.80577444,5.5968,1.6324,5.83,17.11,0.49,17.11701493,-8.1632,4.9324,9.537630943,5.5968,1.6324,5.83,-13.76,3.3,14.15018021
01/04/2019 10:00,23.38696,2.44328,23.51424069,6.69696,1.95328,6.976,16.69,0.49,16.69719138,-6.68304,5.25328,8.500586709,6.69696,1.95328,6.976,-13.38,3.3,13.78094336
01/04/2019 10:30,24.01784,2.05312,24.10543383,7.58784,2.21312,7.904,16.43,-0.16,16.43077904,-5.47216,4.97312,7.394353089,7.58784,2.21312,7.904,-13.06,2.76,13.34845309
01/04/2019 11:00,24.8372,0.1996,24.83800201,8.4672,2.4696,8.82,16.37,-2.27,16.5266391,-4.2128,3.4096,5.419691504,8.4672,2.4696,8.82,-12.68,0.94,12.71479453
01/04/2019 11:30,25.27352,0.51936,25.27885575,9.56352,2.78936,9.962,15.71,-2.27,15.87315344,-2.54648,3.72936,4.515826215,9.56352,2.78936,9.962,-12.11,0.94,12.14642746
01/04/2019 12:00,24.7852,0.3436,24.78758157,9.2352,2.6936,9.62,15.55,-2.35,15.72656987,-2.7548,3.6336,4.559821488,9.2352,2.6936,9.62,-11.99,0.94,12.02679093
01/04/2019 12:30,24.63904,0.56472,24.64551076,9.47904,2.76472,9.874,15.16,-2.2,15.31879891,-2.14096,3.70472,4.278861998,9.47904,2.76472,9.874,-11.62,0.94,11.65795865
01/04/2019 13:00,24.336,0.628,24.34410154,9.696,2.828,10.1,14.64,-2.2,14.80437773,-1.454,3.768,4.038804278,9.696,2.828,10.1,-11.15,0.94,11.18955316
01/04/2019 13:30,23.99872,0.72296,24.00960709,9.67872,2.82296,10.082,14.32,-2.1,14.47316137,-1.34128,3.85296,4.079746659,9.67872,2.82296,10.082,-11.02,1.03,11.06803054
01/04/2019 14:00,23.90464,0.64552,23.91335421,9.58464,2.79552,9.984,14.32,-2.15,14.48050068,-1.43536,3.82552,4.085934605,9.58464,2.79552,9.984,-11.02,1.03,11.06803054
01/04/2019 14:30,23.6692,0.4756,23.67397778,9.3792,2.7356,9.77,14.29,-2.26,14.46760865,-1.6408,3.8656,4.199415197,9.3792,2.7356,9.77,-11.02,1.13,11.07778407
01/04/2019 15:00,23.1544,0.3292,23.1567401,8.7744,2.5592,9.14,14.38,-2.23,14.55188304,-2.3556,3.6892,4.377104979,8.7744,2.5592,9.14,-11.13,1.13,11.18721592
01/04/2019 15:30,22.2168,2.3224,22.33785451,8.2368,2.4024,8.58,13.98,-0.08,13.9802289,-2.8932,5.0824,5.848195961,8.2368,2.4024,8.58,-11.13,2.68,11.44811338
01/04/2019 16:00,21.63096,2.97528,21.83462209,7.32096,2.13528,7.626,14.31,0.84,14.33463289,-4.29904,5.26528,6.797419981,7.32096,2.13528,7.626,-11.62,3.13,12.03417218
01/04/2019 16:30,21.59712,2.95416,21.79822593,6.59712,1.92416,6.872,15,1.03,15.03532175,-5.66288,4.89416,7.484718565,6.59712,1.92416,6.872,-12.26,2.97,12.61461454
01/04/2019 17:00,20.99392,2.85656,21.18736916,5.47392,1.59656,5.702,15.52,1.26,15.57106291,-7.23608,4.33656,8.436030251,5.47392,1.59656,5.702,-12.71,2.74,13.00198831
01/04/2019 17:30,20.20336,2.74848,20.38945555,4.14336,1.20848,4.316,16.06,1.54,16.13366666,-9.03664,3.68848,9.760417368,4.14336,1.20848,4.316,-13.18,2.48,13.41129375
01/04/2019 18:00,19.2684,2.4312,19.42117329,2.6784,0.7812,2.79,16.59,1.65,16.67185053,-10.9816,3.1912,11.43587758,2.6784,0.7812,2.79,-13.66,2.41,13.87096608
01/04/2019 18:30,18.08568,1.97624,18.19333245,1.01568,0.29624,1.058,17.07,1.68,17.15247213,-13.09432,2.70624,13.37104899,1.01568,0.29624,1.058,-14.11,2.41,14.31433547
01/04/2019 19:00,17.73528,1.80904,17.82730441,0.54528,0.15904,0.568,17.19,1.65,17.26900692,-13.56472,2.39904,13.77523218,0.54528,0.15904,0.568,-14.11,2.24,14.28669661
01/04/2019 19:30,17.2992,1.5556,17.36900147,0.2592,0.0756,0.27,17.04,1.48,17.10415154,-13.7308,2.0656,13.88530057,0.2592,0.0756,0.27,-13.99,1.99,14.13082446
01/04/2019 20:00,17.02344,0.30392,17.02615273,0.01344,0.00392,0.014,17.01,0.3,17.0126453,-14.57656,1.30392,14.63476371,0.01344,0.00392,0.014,-14.59,1.3,14.64780188
01/04/2019 20:30,16.48536,-0.44552,16.49137903,0.01536,0.00448,0.016,16.47,-0.45,16.47614639,-15.57464,0.56448,15.58486602,0.01536,0.00448,0.016,-15.59,0.56,15.60005449
01/04/2019 21:00,16.4584,0.4312,16.46404762,0.0384,0.0112,0.04,16.42,0.42,16.42537062,-13.8116,0.4012,13.81742581,0.0384,0.0112,0.04,-13.85,0.39,13.85548989
01/04/2019 21:30,16.11992,-0.51544,16.12815858,0.04992,0.01456,0.052,16.07,-0.53,16.07873751,-12.51008,-0.87544,12.5406737,0.04992,0.01456,0.052,-12.56,-0.89,12.59149316
01/04/2019 22:00,14.8584,1.0912,14.89841495,0.0384,0.0112,0.04,14.82,1.08,14.85930012,-11.5916,-0.6788,11.61145813,0.0384,0.0112,0.04,-11.63,-0.69,11.65045064
01/04/2019 22:30,13.3188,0.6984,13.33709849,0.0288,0.0084,0.03,13.29,0.69,13.30789991,-10.2712,-1.1716,10.33780422,0.0288,0.0084,0.03,-10.3,-1.18,10.36737189
01/04/2019 23:00,11.85192,1.35056,11.92862188,0.00192,0.00056,0.002,11.85,1.35,11.92665083,-9.22808,-1.06944,9.289841893,0.00192,0.00056,0.002,-9.23,-1.07,9.291813601
01/04/2019 23:30,10.77384,1.35112,10.85822976,0.00384,0.00112,0.004,10.77,1.35,10.85428026,-8.28616,-1.74888,8.468708804,0.00384,0.00112,0.004,-8.29,-1.75,8.472697327
02/04/2019 00:00,9.91384,1.59112,10.04071145,0.00384,0.00112,0.004,9.91,1.59,10.0367425,-7.62616,-1.84888,7.847080578,0.00384,0.00112,0.004,-7.63,-1.85,7.851076359
02/04/2019 00:30,9.2,1.73,9.361244575,0,0,0,9.2,1.73,9.361244575,-7.1,-1.85,7.337063445,0,0,0,-7.1,-1.85,7.337063445
02/04/2019 01:00,9.15,1.64,9.295810884,0,0,0,9.15,1.64,9.295810884,-7.1,-1.8,7.324616031,0,0,0,-7.1,-1.8,7.324616031
02/04/2019 01:30,9.76,1.64,9.896827775,0,0,0,9.76,1.64,9.896827775,-7.65,-1.8,7.858912138,0,0,0,-7.65,-1.8,7.858912138
02/04/2019 02:00,10.29384,1.61112,10.41915782,0.00384,0.00112,0.004,10.29,1.61,10.41519083,-8.14616,-1.74888,8.331776761,0.00384,0.00112,0.004,-8.15,-1.75,8.335766312
02/04/2019 02:30,10.34,1.67,10.4739916,0,0,0,10.34,1.67,10.4739916,-8.15,-1.82,8.350742482,0,0,0,-8.15,-1.82,8.350742482
02/04/2019 03:00,10.17,1.67,10.30620202,0,0,0,10.17,1.67,10.30620202,-8.06,-1.82,8.262929263,0,0,0,-8.06,-1.82,8.262929263
02/04/2019 03:30,10.17,1.75,10.31946704,0,0,0,10.17,1.75,10.31946704,-8.14,-1.82,8.340983155,0,0,0,-8.14,-1.82,8.340983155
02/04/2019 04:00,9.97,1.75,10.12242066,0,0,0,9.97,1.75,10.12242066,-7.96,-1.82,8.16541487,0,0,0,-7.96,-1.82,8.16541487
02/04/2019 04:30,9.97192,1.75056,10.12440857,0.00192,0.00056,0.002,9.97,1.75,10.12242066,-7.91808,-1.81944,8.124429383,0.00192,0.00056,0.002,-7.92,-1.82,8.126426029
02/04/2019 05:00,10.14384,1.68112,10.28220085,0.00384,0.00112,0.004,10.14,1.68,10.27822942,-8.08616,-1.78888,8.281671039,0.00384,0.00112,0.004,-8.09,-1.79,8.285662315
02/04/2019 05:30,10.41768,1.52224,10.52830809,0.00768,0.00224,0.008,10.41,1.52,10.52038497,-8.25232,-1.67776,8.421143865,0.00768,0.00224,0.008,-8.26,-1.68,8.429116205
02/04/2019 06:00,11.35576,1.24168,11.42344319,0.00576,0.00168,0.006,11.35,1.24,11.41753476,-9.05424,-1.46832,9.172525585,0.00576,0.00168,0.006,-9.06,-1.47,9.178480266
02/04/2019 06:30,13.42,0.72,13.43930058,0,0,0,13.42,0.72,13.43930058,-10.69,-0.91,10.72866254,0,0,0,-10.69,-0.91,10.72866254
02/04/2019 07:00,15.36768,-0.22776,15.36936769,0.00768,0.00224,0.008,15.36,-0.23,15.36172191,-12.31232,-0.37776,12.31811375,0.00768,0.00224,0.008,-12.32,-0.38,12.325859
02/04/2019 07:30,17.8488,0.1484,17.84941691,0.0288,0.0084,0.03,17.82,0.14,17.82054994,-14.5512,2.2284,14.72084196,0.0288,0.0084,0.03,-14.58,2.22,14.74804394
02/04/2019 08:00,19.3656,-0.7192,19.37895023,0.1056,0.0308,0.11,19.26,-0.75,19.27459727,-15.6144,1.9808,15.73953799,0.1056,0.0308,0.11,-15.72,1.95,15.84048295
02/04/2019 08:30,19.81056,0.55808,19.81841923,0.37056,0.10808,0.386,19.44,0.45,19.44520764,-15.76944,3.82808,16.22742846,0.37056,0.10808,0.386,-16.14,3.72,16.56315187
02/04/2019 09:00,19.61128,-0.51296,19.61798744,0.40128,0.11704,0.418,19.21,-0.63,19.22032778,-15.51872,3.93704,16.01033898,0.40128,0.11704,0.418,-15.92,3.82,16.37189054
02/04/2019 09:30,20.01824,-2.83968,20.21864771,0.37824,0.11032,0.394,19.64,-2.95,19.8603147,-15.27176,1.67032,15.3628325,0.37824,0.11032,0.394,-15.65,1.56,15.72755862
02/04/2019 10:00,20.22192,-2.94944,20.43588131,0.48192,0.14056,0.502,19.74,-3.09,19.98038288,-15.20808,1.77056,15.31079946,0.48192,0.14056,0.502,-15.69,1.63,15.77444135
02/04/2019 10:30,20.20848,-2.90336,20.41597813,0.46848,0.13664,0.488,19.74,-3.04,19.97271138,-15.22152,1.72664,15.31913695,0.46848,0.13664,0.488,-15.69,1.59,15.77035827
02/04/2019 11:00,20.31768,-3.01776,20.54056951,0.48768,0.14224,0.508,19.83,-3.16,20.08020169,-15.28232,1.85224,15.3941579,0.48768,0.14224,0.508,-15.77,1.71,15.86243991
02/04/2019 11:30,20.65704,-2.81128,20.8474602,0.40704,0.11872,0.424,20.25,-2.93,20.46087486,-15.80296,2.47872,15.99617447,0.40704,0.11872,0.424,-16.21,2.36,16.38089436
02/04/2019 12:00,20.464,-0.898,20.48369351,0.864,0.252,0.9,19.6,-1.15,19.63370826,-15.136,4.092,15.67938009,0.864,0.252,0.9,-16,3.84,16.45434897
02/04/2019 12:30,21.62504,-1.46728,21.67476103,2.61504,0.76272,2.724,19.01,-2.23,19.14035005,-12.46496,2.57272,12.72769091,2.61504,0.76272,2.724,-15.08,1.81,15.18823558
02/04/2019 13:00,21.84944,-1.75808,21.92005642,2.74944,0.80192,2.864,19.1,-2.56,19.27079656,-12.33056,1.87192,12.47184006,2.74944,0.80192,2.864,-15.08,1.07,15.11791322
02/04/2019 13:30,22.11376,0.33568,22.11630761,4.13376,1.20568,4.306,17.98,-0.87,18.00103608,-10.51624,4.28568,11.3559833,4.13376,1.20568,4.306,-14.65,3.08,14.9702672
02/04/2019 14:00,24.44424,0.24832,24.44550126,7.67424,2.23832,7.994,16.77,-1.99,16.88765822,-5.45576,3.41832,6.43818521,7.67424,2.23832,7.994,-13.13,1.18,13.18291698
02/04/2019 14:30,24.03056,-0.04192,24.03059656,7.57056,2.20808,7.886,16.46,-2.25,16.61307016,-5.21944,3.15808,6.100493685,7.57056,2.20808,7.886,-12.79,0.95,12.82523294
02/04/2019 15:00,24.6244,3.1992,24.83135027,10.2144,2.9792,10.64,14.41,0.22,14.41167929,-1.1556,5.6792,5.795577969,10.2144,2.9792,10.64,-11.37,2.7,11.68618415
02/04/2019 15:30,21.83264,-0.11048,21.83291953,6.27264,1.82952,6.534,15.56,-1.94,15.68047193,-5.91736,2.59952,6.463176742,6.27264,1.82952,6.534,-12.19,0.77,12.2142949
02/04/2019 16:00,19.37992,-1.08544,19.41029313,0.76992,0.22456,0.802,18.61,-1.31,18.65604996,-14.49008,2.66456,14.73303426,0.76992,0.22456,0.802,-15.26,2.44,15.45384095
02/04/2019 16:30,23.14624,2.40432,23.27077955,6.66624,1.94432,6.944,16.48,0.46,16.48641865,-6.63376,4.97432,8.291600039,6.66624,1.94432,6.944,-13.3,3.03,13.64078077
02/04/2019 17:00,23.30912,0.46016,23.31366171,6.54912,1.91016,6.822,16.76,-1.45,16.82260681,-6.75088,2.41016,7.168211213,6.54912,1.91016,6.822,-13.3,0.5,13.30939518
02/04/2019 17:30,21.14448,0.69464,21.15588711,4.88448,1.42464,5.088,16.26,-0.73,16.27637859,-10.60552,2.52464,10.90187422,4.88448,1.42464,5.088,-15.49,1.1,15.52900834
02/04/2019 18:00,19.42968,-0.04176,19.42972488,2.35968,0.68824,2.458,17.07,-0.73,17.08560213,-13.86032,1.73824,13.96889218,2.35968,0.68824,2.458,-16.22,1.05,16.25395029
02/04/2019 18:30,18.50808,-1.19056,18.54633275,1.19808,0.34944,1.248,17.31,-1.54,17.37836874,-15.02192,-0.03056,15.02195108,1.19808,0.34944,1.248,-16.22,-0.38,16.22445068
02/04/2019 19:00,17.99856,-0.44792,18.0041327,0.41856,0.12208,0.436,17.58,-0.57,17.58923819,-16.23144,0.99208,16.26173014,0.41856,0.12208,0.436,-16.65,0.87,16.67271424
02/04/2019 19:30,18.5248,1.3964,18.57735579,0.1248,0.0364,0.13,18.4,1.36,18.45019241,-15.0552,2.2564,15.22335009,0.1248,0.0364,0.13,-15.18,2.22,15.3414732
02/04/2019 20:00,18.40192,1.66056,18.47669124,0.00192,0.00056,0.002,18.4,1.66,18.47472869,-15.08808,2.22056,15.25060801,0.00192,0.00056,0.002,-15.09,2.22,15.25242604
02/04/2019 20:30,18.59,1.7,18.66756813,0,0,0,18.59,1.7,18.66756813,-15.25,2.22,15.41073976,0,0,0,-15.25,2.22,15.41073976
02/04/2019 21:00,17.96,1.85,18.05502977,0,0,0,17.96,1.85,18.05502977,-14.75,2,14.88497565,0,0,0,-14.75,2,14.88497565
02/04/2019 21:30,17.26,-0.49,17.26695399,0,0,0,17.26,-0.49,17.26695399,-13.76,-0.91,13.79005801,0,0,0,-13.76,-0.91,13.79005801
02/04/2019 22:00,16.1,1.55,16.17443971,0,0,0,16.1,1.55,16.17443971,-12.87,-0.55,12.88174678,0,0,0,-12.87,-0.55,12.88174678
02/04/2019 22:30,14.43,2.03,14.57208976,0,0,0,14.43,2.03,14.57208976,-11.72,0.39,11.72648711,0,0,0,-11.72,0.39,11.72648711
02/04/2019 23:00,13.1,2.42,13.32165155,0,0,0,13.1,2.42,13.32165155,-10.72,0.86,10.75444094,0,0,0,-10.72,0.86,10.75444094
02/04/2019 23:30,11.93,1.19,11.98920348,0,0,0,11.93,1.19,11.98920348,-9.36,-1.6,9.495767478,0,0,0,-9.36,-1.6,9.495767478
03/04/2019 00:00,11.07,1.13,11.12752443,0,0,0,11.07,1.13,11.12752443,-8.69,-1.4,8.802050897,0,0,0,-8.69,-1.4,8.802050897
03/04/2019 00:30,10.22,1.43,10.3195591,0,0,0,10.22,1.43,10.3195591,-8,-1.62,8.162377105,0,0,0,-8,-1.62,8.162377105
03/04/2019 01:00,9.84,1.54,9.959779114,0,0,0,9.84,1.54,9.959779114,-7.69,-1.7,7.875665051,0,0,0,-7.69,-1.7,7.875665051
03/04/2019 01:30,10.31,1.58,10.43036433,0,0,0,10.31,1.58,10.43036433,-8.13,-1.7,8.305835298,0,0,0,-8.13,-1.7,8.305835298
03/04/2019 02:00,10.87,1.69,11.00059089,0,0,0,10.87,1.69,11.00059089,-8.65,-1.86,8.84771722,0,0,0,-8.65,-1.86,8.84771722
03/04/2019 02:30,10.97,1.72,11.10402179,0,0,0,10.97,1.72,11.10402179,-8.69,-1.9,8.895285268,0,0,0,-8.69,-1.9,8.895285268
03/04/2019 03:00,10.88,1.77,11.02303497,0,0,0,10.88,1.77,11.02303497,-8.69,-1.9,8.895285268,0,0,0,-8.69,-1.9,8.895285268
03/04/2019 03:30,10.88,1.81,11.02952855,0,0,0,10.88,1.81,11.02952855,-8.69,-1.9,8.895285268,0,0,0,-8.69,-1.9,8.895285268
03/04/2019 04:00,10.72,1.81,10.87172939,0,0,0,10.72,1.81,10.87172939,-8.63,-1.9,8.836679241,0,0,0,-8.63,-1.9,8.836679241
03/04/2019 04:30,10.6,1.81,10.75342271,0,0,0,10.6,1.81,10.75342271,-8.5,-1.9,8.709764635,0,0,0,-8.5,-1.9,8.709764635
03/04/2019 05:00,10.6,1.58,10.71710782,0,0,0,10.6,1.58,10.71710782,-8.47,-1.72,8.642875679,0,0,0,-8.47,-1.72,8.642875679
03/04/2019 05:30,10.9,2.13,11.10616495,0,0,0,10.9,2.13,11.10616495,-8.78,-0.72,8.809472175,0,0,0,-8.78,-0.72,8.809472175
03/04/2019 06:00,11.98,1.05,12.02592616,0,0,0,11.98,1.05,12.02592616,-9.54,-1.28,9.625487001,0,0,0,-9.54,-1.28,9.625487001
03/04/2019 06:30,14.09,-0.01,14.09000355,0,0,0,14.09,-0.01,14.09000355,-11.17,-0.63,11.18775223,0,0,0,-11.17,-0.63,11.18775223
03/04/2019 07:00,15.80296,-0.29872,15.80578307,0.07296,0.02128,0.076,15.73,-0.32,15.73325459,-12.48704,0.54128,12.49876602,0.07296,0.02128,0.076,-12.56,0.52,12.57075972
03/04/2019 07:30,17.80048,1.53264,17.86633912,0.42048,0.12264,0.438,17.38,1.41,17.43710125,-13.99952,2.88264,14.29322125,0.42048,0.12264,0.438,-14.42,2.76,14.68175739
03/04/2019 08:00,20.04928,1.71104,20.12215909,2.12928,0.62104,2.218,17.92,1.09,17.95311951,-13.18072,3.88104,13.74022748,2.12928,0.62104,2.218,-15.31,3.26,15.65323289
03/04/2019 08:30,20.77032,-0.98824,20.79381666,1.96032,0.57176,2.042,18.81,-1.56,18.87457814,-13.64968,1.79176,13.76677769,1.96032,0.57176,2.042,-15.61,1.22,15.65760199
03/04/2019 09:00,20.5932,-1.7324,20.66594048,1.3632,0.3976,1.42,19.23,-2.13,19.3476045,-13.9968,1.2476,14.0522922,1.3632,0.3976,1.42,-15.36,0.85,15.3835009
03/04/2019 09:30,21.22904,-1.89528,21.31347521,1.79904,0.52472,1.874,19.43,-2.42,19.58012513,-13.61096,2.28472,13.80138318,1.79904,0.52472,1.874,-15.41,1.76,15.51018053
03/04/2019 10:00,21.45688,-1.96216,21.54640971,2.18688,0.63784,2.278,19.27,-2.6,19.44461108,-12.93312,1.80784,13.05886206,2.18688,0.63784,2.278,-15.12,1.17,15.1652003
03/04/2019 10:30,21.33112,-1.23384,21.36677424,3.14112,0.91616,3.272,18.19,-2.15,18.31662087,-11.55888,3.86616,12.18830997,3.14112,0.91616,3.272,-14.7,2.95,14.99308174
03/04/2019 11:00,20.24632,-1.28024,20.28675647,2.77632,0.80976,2.892,17.47,-2.09,17.59457303,-13.19368,2.91976,13.51288979,2.77632,0.80976,2.892,-15.97,2.11,16.10878642
03/04/2019 11:30,22.08424,-1.55168,22.13868486,4.07424,1.18832,4.244,18.01,-2.74,18.21723634,-10.28576,3.55832,10.8838642,4.07424,1.18832,4.244,-14.36,2.37,14.55426054
03/04/2019 12:00,23.28616,1.48888,23.33370976,6.47616,1.88888,6.746,16.81,-0.4,16.8147584,-7.08384,5.49888,8.967634605,6.47616,1.88888,6.746,-13.56,3.61,14.03230915
03/04/2019 12:30,24.36912,3.03016,24.55678886,8.46912,2.47016,8.822,15.9,0.56,15.90985858,-4.20088,5.77016,7.137376213,8.46912,2.47016,8.822,-12.67,3.3,13.09270408
03/04/2019 13:00,23.32216,1.32688,23.35987495,7.05216,2.05688,7.346,16.27,-0.73,16.28636853,-5.73784,3.99688,6.992700308,7.05216,2.05688,7.346,-12.79,1.94,12.93629391
03/04/2019 13:30,24.9516,0.4788,24.95619346,9.0816,2.6488,9.46,15.87,-2.17,16.01767149,-3.2284,3.6288,4.857031604,9.0816,2.6488,9.46,-12.31,0.98,12.34894732
03/04/2019 14:00,19.73016,-1.56912,19.79245693,2.06016,0.60088,2.146,17.67,-2.17,17.80274698,-12.03984,1.54088,12.13804179,2.06016,0.60088,2.146,-14.1,0.94,14.1312986
03/04/2019 14:30,20.27648,-1.17936,20.31074915,2.67648,0.78064,2.788,17.6,-1.96,17.70880007,-11.51352,1.62064,11.62702098,2.67648,0.78064,2.788,-14.19,0.84,14.21484084
03/04/2019 15:00,20.67344,-1.07608,20.70142675,3.37344,0.98392,3.514,17.3,-2.06,17.4222157,-10.30656,1.82392,10.46670259,3.37344,0.98392,3.514,-13.68,0.84,13.70576521
03/04/2019 15:30,23.0736,-0.0852,23.0737573,6.3936,1.8648,6.66,16.68,-1.95,16.79359699,-6.6064,2.5848,7.094061742,6.3936,1.8648,6.66,-13,0.72,13.01992319
03/04/2019 16:00,19.85368,-1.53976,19.91329883,1.30368,0.38024,1.358,18.55,-1.92,18.64909917,-13.64632,1.17024,13.69640505,1.30368,0.38024,1.358,-14.95,0.79,14.97085836
03/04/2019 16:30,19.07896,-0.65072,19.09005372,1.36896,0.39928,1.426,17.71,-1.05,17.74109918,-15.27104,1.69928,15.36529255,1.36896,0.39928,1.426,-16.64,1.3,16.690704
03/04/2019 17:00,19.41432,-0.43624,19.41922054,1.86432,0.54376,1.942,17.55,-0.98,17.57734053,-14.66568,1.84376,14.7811238,1.86432,0.54376,1.942,-16.53,1.3,16.58104038
03/04/2019 17:30,20.11232,0.16776,20.11301964,3.11232,0.90776,3.242,17,-0.74,17.01609826,-12.97768,1.96776,13.12601454,3.11232,0.90776,3.242,-16.09,1.06,16.12487829
03/04/2019 18:00,20.16944,0.46192,20.17472875,3.70944,1.08192,3.864,16.46,-0.62,16.47167265,-11.96056,2.04192,12.13360758,3.70944,1.08192,3.864,-15.67,0.96,15.69937897
03/04/2019 18:30,18.64584,0.08712,18.64604353,2.11584,0.61712,2.204,16.53,-0.53,16.53849449,-13.63416,1.44712,13.71074306,2.11584,0.61712,2.204,-15.75,0.83,15.77185468
03/04/2019 19:00,17.79216,-0.82312,17.81118985,0.81216,0.23688,0.846,16.98,-1.06,17.01305381,-15.10784,-0.00312,15.10784032,0.81216,0.23688,0.846,-15.92,-0.24,15.92180894
03/04/2019 19:30,16.97672,0.64696,16.98904292,0.12672,0.03696,0.132,16.85,0.61,16.86103793,-15.88328,0.53696,15.89235381,0.12672,0.03696,0.132,-16.01,0.5,16.01780572
03/04/2019 20:00,17.29344,-0.23608,17.29505134,0.01344,0.00392,0.014,17.28,-0.24,17.28166659,-16.28656,0.09392,16.2868308,0.01344,0.00392,0.014,-16.3,0.09,16.30024846
03/04/2019 20:30,17.8,-0.57,17.80912407,0,0,0,17.8,-0.57,17.80912407,-16.82,0.87,16.84248497,0,0,0,-16.82,0.87,16.84248497
03/04/2019 21:00,17.06,0.47,17.06647298,0,0,0,17.06,0.47,17.06647298,-16.23,0.56,16.23965825,0,0,0,-16.23,0.56,16.23965825
03/04/2019 21:30,17.22,0.69,17.2338185,0,0,0,17.22,0.69,17.2338185,-13.91,-0.72,13.92862161,0,0,0,-13.91,-0.72,13.92862161
03/04/2019 22:00,15.96,0.69,15.97490845,0,0,0,15.96,0.69,15.97490845,-12.65,-0.81,12.67590628,0,0,0,-12.65,-0.81,12.67590628
03/04/2019 22:30,14.66,0.69,14.67622908,0,0,0,14.66,0.69,14.67622908,-11.55,-1.18,11.61012059,0,0,0,-11.55,-1.18,11.61012059
03/04/2019 23:00,13.14384,1.12112,13.191567,0.00384,0.00112,0.004,13.14,1.12,13.18764573,-10.39616,-0.76888,10.42455367,0.00384,0.00112,0.004,-10.4,-0.77,10.42846585
03/04/2019 23:30,11.73536,1.30448,11.80763915,0.01536,0.00448,0.016,11.72,1.3,11.79187856,-9.13464,-1.67552,9.287034791,0.01536,0.00448,0.016,-9.15,-1.68,9.302951145
04/04/2019 00:00,10.64728,1.37504,10.73570242,0.01728,0.00504,0.018,10.63,1.37,10.71791957,-8.18272,-1.67496,8.352388736,0.01728,0.00504,0.018,-8.2,-1.68,8.370328548
04/04/2019 00:30,9.80688,1.52784,9.925179616,0.02688,0.00784,0.028,9.78,1.52,9.897413804,-7.47312,-1.77216,7.680369366,0.02688,0.00784,0.028,-7.5,-1.78,7.708333153
04/04/2019 01:00,9.65112,1.52616,9.771043015,0.02112,0.00616,0.022,9.63,1.52,9.749220482,-7.38888,-1.73384,7.589581596,0.02112,0.00616,0.022,-7.41,-1.74,7.611550433
04/04/2019 01:30,10.25384,1.52112,10.36605232,0.00384,0.00112,0.004,10.25,1.52,10.36208956,-7.99616,-1.73888,8.183048234,0.00384,0.00112,0.004,-8,-1.74,8.187038537
04/04/2019 02:00,10.68,1.52,10.78762254,0,0,0,10.68,1.52,10.78762254,-8.38,-1.74,8.558738225,0,0,0,-8.38,-1.74,8.558738225
04/04/2019 02:30,10.87,1.55,10.97995446,0,0,0,10.87,1.55,10.97995446,-8.52,-1.8,8.708065227,0,0,0,-8.52,-1.8,8.708065227
04/04/2019 03:00,10.79,1.61,10.90945462,0,0,0,10.79,1.61,10.90945462,-8.52,-1.8,8.708065227,0,0,0,-8.52,-1.8,8.708065227
04/04/2019 03:30,10.64,1.67,10.77025998,0,0,0,10.64,1.67,10.77025998,-8.43,-1.8,8.620029002,0,0,0,-8.43,-1.8,8.620029002
04/04/2019 04:00,10.64,1.67,10.77025998,0,0,0,10.64,1.67,10.77025998,-8.43,-1.8,8.620029002,0,0,0,-8.43,-1.8,8.620029002
04/04/2019 04:30,10.6,1.83,10.75680715,0,0,0,10.6,1.83,10.75680715,-8.43,-2,8.664000231,0,0,0,-8.43,-2,8.664000231
04/04/2019 05:00,10.6,1.77,10.7467623,0,0,0,10.6,1.77,10.7467623,-8.4,-1.94,8.621113617,0,0,0,-8.4,-1.94,8.621113617
04/04/2019 05:30,11.06,1.63,11.17946779,0,0,0,11.06,1.63,11.17946779,-8.72,-1.36,8.825417837,0,0,0,-8.72,-1.36,8.825417837
04/04/2019 06:00,11.92,1.19,11.9792529,0,0,0,11.92,1.19,11.9792529,-9.42,-1.36,9.517667782,0,0,0,-9.42,-1.36,9.517667782
04/04/2019 06:30,14.1792,0.7156,14.19724607,0.0192,0.0056,0.02,14.16,0.71,14.17778897,-11.1608,-0.6244,11.17825264,0.0192,0.0056,0.02,-11.18,-0.63,11.19773638
04/04/2019 07:00,15.674,1.602,15.75565549,0.144,0.042,0.15,15.53,1.56,15.60815492,-12.476,1.312,12.54479653,0.144,0.042,0.15,-12.62,1.27,12.68374156
04/04/2019 07:30,17.96856,1.71208,18.0499409,0.41856,0.12208,0.436,17.55,1.59,17.62187845,-14.09144,2.62208,14.3333173,0.41856,0.12208,0.436,-14.51,2.5,14.72379367
04/04/2019 08:00,18.91976,0.10368,18.92004408,1.10976,0.32368,1.156,17.81,-0.22,17.81135874,-15.55024,2.15368,15.69867197,1.10976,0.32368,1.156,-16.66,1.83,16.76020585
04/04/2019 08:30,19.79856,-1.07792,19.82788162,1.61856,0.47208,1.686,18.18,-1.55,18.24595572,-15.42144,1.84208,15.53106791,1.61856,0.47208,1.686,-17.04,1.37,17.09498464
04/04/2019 09:00,19.9044,-1.1708,19.93880418,1.8144,0.5292,1.89,18.09,-1.7,18.1697028,-15.1356,2.4892,15.33892121,1.8144,0.5292,1.89,-16.95,1.96,17.06294523
04/04/2019 09:30,20.6508,-0.9656,20.67336267,2.8608,0.8344,2.98,17.79,-1.8,17.88083052,-13.7492,2.8644,14.04440415,2.8608,0.8344,2.98,-16.61,2.03,16.73358898
04/04/2019 10:00,20.47248,-0.95136,20.49457302,2.77248,0.80864,2.888,17.7,-1.76,17.7872876,-13.73752,2.78864,14.01770198,2.77248,0.80864,2.888,-16.51,1.98,16.62830418
04/04/2019 10:30,21.61624,-1.45568,21.66519873,3.30624,0.96432,3.444,18.31,-2.42,18.46923117,-10.96376,1.96432,11.13833858,3.30624,0.96432,3.444,-14.27,1,14.30499563
04/04/2019 11:00,21.2756,-1.8692,21.35755286,2.5056,0.7308,2.61,18.77,-2.6,18.94921898,-12.0344,1.7308,12.15822569,2.5056,0.7308,2.61,-14.54,1,14.57434733
04/04/2019 11:30,21.49568,-1.66376,21.55997115,2.93568,0.85624,3.058,18.56,-2.52,18.73029631,-11.46432,1.85624,11.6136239,2.93568,0.85624,3.058,-14.4,1,14.43468046
04/04/2019 12:00,21.39488,-1.94816,21.483394,2.47488,0.72184,2.578,18.92,-2.67,19.10746713,-12.23512,1.83184,12.37149139,2.47488,0.72184,2.578,-14.71,1.11,14.75182023
04/04/2019 12:30,21.09568,-2.30376,21.22109858,1.97568,0.57624,2.058,19.12,-2.88,19.33568721,-12.98432,2.18624,13.16708818,1.97568,0.57624,2.058,-14.96,1.61,15.04638495
04/04/2019 13:00,20.904,-1.398,20.95069498,2.544,0.742,2.65,18.36,-2.14,18.48429604,-11.726,1.882,11.87606837,2.544,0.742,2.65,-14.27,1.14,14.31546367
04/04/2019 13:30,20.3792,-1.5044,20.43465224,2.1792,0.6356,2.27,18.2,-2.14,18.32538131,-12.0308,1.4756,12.12095475,2.1792,0.6356,2.27,-14.21,0.84,14.23480593
04/04/2019 14:00,21.00624,0.43432,21.01072947,3.54624,1.03432,3.694,17.46,-0.6,17.47030624,-10.27376,3.02432,10.70965247,3.54624,1.03432,3.694,-13.82,1.99,13.96253917
04/04/2019 14:30,19.9856,-1.9392,20.07945975,1.5456,0.4508,1.61,18.44,-2.39,18.59423835,-12.8644,1.3808,12.93829185,1.5456,0.4508,1.61,-14.41,0.93,14.43997922
04/04/2019 15:00,20.19168,-1.92576,20.28330577,1.59168,0.46424,1.658,18.6,-2.39,18.75292244,-12.94832,1.35424,13.01894607,1.59168,0.46424,1.658,-14.54,0.89,14.56721319
04/04/2019 15:30,21.35816,-1.19512,21.39157101,3.30816,0.96488,3.446,18.05,-2.16,18.17878159,-10.77184,1.70488,10.90592283,3.30816,0.96488,3.446,-14.08,0.74,14.09943261
04/04/2019 16:00,21.5936,-1.3752,21.63734586,2.5536,0.7448,2.66,19.04,-2.12,19.15766165,-12.6164,1.5848,12.71554718,2.5536,0.7448,2.66,-15.17,0.84,15.19323863
04/04/2019 16:30,19.94232,-0.49224,19.9483941,2.39232,0.69776,2.492,17.55,-1.19,17.59029846,-14.00768,2.12776,14.16836129,2.39232,0.69776,2.492,-16.4,1.43,16.46222646
04/04/2019 17:00,18.79216,-0.33312,18.7951123,1.77216,0.51688,1.846,17.02,-0.85,17.04121181,-14.01784,1.37688,14.08529861,1.77216,0.51688,1.846,-15.79,0.86,15.81340254
04/04/2019 17:30,18.2608,-0.3856,18.26487076,0.7008,0.2044,0.73,17.56,-0.59,17.56990894,-15.6492,0.9644,15.67888797,0.7008,0.2044,0.73,-16.35,0.76,16.36765408
04/04/2019 18:00,18.53384,-0.31888,18.53658301,0.72384,0.21112,0.754,17.81,-0.53,17.81788427,-15.85616,0.90112,15.88174509,0.72384,0.21112,0.754,-16.58,0.69,16.59435145
04/04/2019 18:30,18.23192,-0.35944,18.23546281,0.48192,0.14056,0.502,17.75,-0.5,17.75704086,-16.09808,0.83056,16.1194916,0.48192,0.14056,0.502,-16.58,0.69,16.59435145
04/04/2019 19:00,18.15328,0.58304,18.16264051,0.35328,0.10304,0.368,17.8,0.48,17.80647073,-16.19672,0.70304,16.21197101,0.35328,0.10304,0.368,-16.55,0.6,16.56087256
04/04/2019 19:30,18.8328,-0.7596,18.84811258,0.1728,0.0504,0.18,18.66,-0.81,18.67757211,-14.5672,-0.6796,14.58304399,0.1728,0.0504,0.18,-14.74,-0.73,14.75806559
04/04/2019 20:00,18.3664,0.0952,18.36664673,0.0864,0.0252,0.09,18.28,0.07,18.28013403,-14.3736,0.2952,14.37663104,0.0864,0.0252,0.09,-14.46,0.27,14.46252053
04/04/2019 20:30,17.97176,0.83968,17.99136515,0.10176,0.02968,0.106,17.87,0.81,17.88834816,-14.12824,0.93968,14.15945493,0.10176,0.02968,0.106,-14.23,0.91,14.25906729
04/04/2019 21:00,17.15216,-0.62312,17.16347492,0.09216,0.02688,0.096,17.06,-0.65,17.07237828,-13.18784,-0.82312,13.21350258,0.09216,0.02688,0.096,-13.28,-0.85,13.30717476
04/04/2019 21:30,16.06096,2.58528,16.2677014,0.12096,0.03528,0.126,15.94,2.55,16.14267946,-12.39904,-0.30472,12.40278385,0.12096,0.03528,0.126,-12.52,-0.34,12.52461576
04/04/2019 22:00,14.96864,1.02752,15.00386553,0.12864,0.03752,0.134,14.84,0.99,14.87298558,-11.38136,-1.50248,11.4801046,0.12864,0.03752,0.134,-11.51,-1.54,11.61256647
04/04/2019 22:30,14.42136,0.88248,14.44833538,0.11136,0.03248,0.116,14.31,0.85,14.33522236,-11.12864,-1.36752,11.21234762,0.11136,0.03248,0.116,-11.24,-1.4,11.32685305
04/04/2019 23:00,13.1488,1.0484,13.19053009,0.0288,0.0084,0.03,13.12,1.04,13.16115496,-10.2212,-1.5416,10.33680125,0.0288,0.0084,0.03,-10.25,-1.55,10.36653269
04/04/2019 23:30,11.48648,1.31064,11.56101207,0.03648,0.01064,0.038,11.45,1.3,11.52356282,-8.79352,-1.68936,8.95432472,0.03648,0.01064,0.038,-8.83,-1.7,8.992157694
05/04/2019 00:00,10.43376,1.46568,10.53620262,0.05376,0.01568,0.056,10.38,1.45,10.48078718,-7.87624,-1.75432,8.069249978,0.05376,0.01568,0.056,-7.93,-1.77,8.125133845
05/04/2019 00:30,9.62568,1.76624,9.786384378,0.05568,0.01624,0.058,9.57,1.75,9.728689531,-7.22432,-1.97376,7.489093937,0.05568,0.01624,0.058,-7.28,-1.99,7.54708553
05/04/2019 01:00,9.30608,1.76344,9.471686524,0.04608,0.01344,0.048,9.26,1.75,9.423911078,-6.96392,-1.93656,7.228170336,0.04608,0.01344,0.048,-7.01,-1.95,7.276166573
05/04/2019 01:30,9.94152,1.75336,10.09495375,0.01152,0.00336,0.012,9.93,1.75,10.08302534,-7.62848,-1.94664,7.872935564,0.01152,0.00336,0.012,-7.64,-1.95,7.884928662
05/04/2019 02:00,10.43152,1.68336,10.56647105,0.01152,0.00336,0.012,10.42,1.68,10.55456299,-8.05848,-1.89664,8.27866796,0.01152,0.00336,0.012,-8.07,-1.9,8.290651362
05/04/2019 02:30,10.4488,1.7184,10.5891605,0.0288,0.0084,0.03,10.42,1.71,10.55937972,-8.0412,-1.9416,8.272285537,0.0288,0.0084,0.03,-8.07,-1.95,8.302252706
05/04/2019 03:00,10.36032,1.72176,10.50241344,0.04032,0.01176,0.042,10.32,1.71,10.46071221,-7.98968,-1.93824,8.22142085,0.04032,0.01176,0.042,-8.03,-1.95,8.263377034
05/04/2019 03:30,10.26144,1.86792,10.43006596,0.06144,0.01792,0.064,10.2,1.85,10.36641211,-7.87856,-2.01208,8.131431215,0.06144,0.01792,0.064,-7.94,-2.03,8.195395048
05/04/2019 04:00,10.06256,1.67408,10.20086553,0.08256,0.02408,0.086,9.98,1.65,10.11547824,-7.70744,-1.74592,7.902712699,0.08256,0.02408,0.086,-7.79,-1.77,7.988554312
05/04/2019 04:30,10.0568,1.5624,10.17744172,0.0768,0.0224,0.08,9.98,1.54,10.09811864,-7.7132,-1.6976,7.897803492,0.0768,0.0224,0.08,-7.79,-1.72,7.97762496
05/04/2019 05:00,10.00176,1.56968,10.12418384,0.10176,0.02968,0.106,9.9,1.54,10.01906183,-7.57824,-1.69032,7.764464128,0.10176,0.02968,0.106,-7.68,-1.72,7.870247772
05/04/2019 05:30,10.3664,1.5652,10.48389718,0.0864,0.0252,0.09,10.28,1.54,10.39471019,-7.9236,-1.6948,8.10282568,0.0864,0.0252,0.09,-8.01,-1.72,8.192588114
05/04/2019 06:00,10.9964,1.4452,11.090961,0.0864,0.0252,0.09,10.91,1.42,11.00202254,-8.3936,-1.3948,8.508700723,0.0864,0.0252,0.09,-8.48,-1.42,8.598069551
05/04/2019 06:30,12.96528,1.31904,13.03220442,0.06528,0.01904,0.068,12.9,1.3,12.96533841,-10.13472,0.22904,10.13730777,0.06528,0.01904,0.068,-10.2,0.21,10.20216154
05/04/2019 07:00,14.94512,-0.59184,14.9568341,0.16512,0.04816,0.172,14.78,-0.64,14.79385007,-11.37488,-0.53184,11.38730648,0.16512,0.04816,0.172,-11.54,-0.58,11.5545662
05/04/2019 07:30,17.40128,0.96704,17.42812991,0.64128,0.18704,0.668,16.76,0.78,16.77814054,-12.93872,2.99704,13.28129226,0.64128,0.18704,0.668,-13.58,2.81,13.86767825
05/04/2019 08:00,19.30776,-0.47232,19.31353625,1.63776,0.47768,1.706,17.67,-0.95,17.69551921,-12.44224,2.12768,12.62285064,1.63776,0.47768,1.706,-14.08,1.65,14.17635002
05/04/2019 08:30,19.7512,-1.9584,19.84805361,1.6512,0.4816,1.72,18.1,-2.44,18.26372361,-12.4288,1.6216,12.53413962,1.6512,0.4816,1.72,-14.08,1.14,14.12607518
05/04/2019 09:00,19.52304,-1.80328,19.60614469,1.46304,0.42672,1.524,18.06,-2.23,18.19715637,-12.76696,2.36672,12.98447655,1.46304,0.42672,1.524,-14.23,1.94,14.36163292
05/04/2019 09:30,20.38152,-1.80664,20.46143459,1.93152,0.56336,2.012,18.45,-2.37,18.60159671,-12.58848,2.50336,12.83497721,1.93152,0.56336,2.012,-14.52,1.94,14.64902727
05/04/2019 10:00,20.26376,-1.55432,20.32328418,2.21376,0.64568,2.306,18.05,-2.2,18.18357776,-12.53624,1.89568,12.67875846,2.21376,0.64568,2.306,-14.75,1.25,14.80287134
05/04/2019 10:30,20.24816,-0.12512,20.24854658,2.10816,0.61488,2.196,18.14,-0.74,18.15508744,-12.53184,3.75488,13.08228335,2.10816,0.61488,2.196,-14.64,3.14,14.97294894
05/04/2019 11:00,20.68784,-1.76688,20.7631546,2.54784,0.74312,2.654,18.14,-2.51,18.31282884,-11.52216,1.89312,11.67664654,2.54784,0.74312,2.654,-14.07,1.15,14.11691893
05/04/2019 11:30,20.26024,-1.71368,20.33258528,2.97024,0.86632,3.094,17.29,-2.58,17.48143301,-11.16976,1.25632,11.24019032,2.97024,0.86632,3.094,-14.14,0.39,14.14537734
05/04/2019 12:00,19.69784,-1.79688,19.77962786,2.30784,0.67312,2.404,17.39,-2.47,17.56453814,-12.30216,1.06312,12.34801056,2.30784,0.67312,2.404,-14.61,0.39,14.61520441
05/04/2019 12:30,21.11696,1.02328,21.14173838,4.53696,1.32328,4.726,16.58,-0.3,16.58271389,-8.83304,3.15328,9.379006898,4.53696,1.32328,4.726,-13.37,1.83,13.4946582
05/04/2019 13:00,19.57392,0.75656,19.58853561,3.07392,0.89656,3.202,16.5,-0.14,16.50059393,-9.86608,3.48656,10.46401621,3.07392,0.89656,3.202,-12.94,2.59,13.19665488
05/04/2019 13:30,19.41824,-0.49968,19.42466795,2.77824,0.81032,2.894,16.64,-1.31,16.69148585,-10.24176,0.95032,10.285755,2.77824,0.81032,2.894,-13.02,0.14,13.02075267
05/04/2019 14:00,19.15472,-0.44904,19.15998265,2.57472,0.75096,2.682,16.58,-1.2,16.62336909,-10.40528,1.36096,10.49390604,2.57472,0.75096,2.682,-12.98,0.61,12.99432568
05/04/2019 14:30,19.11264,2.90952,19.33282996,3.87264,1.12952,4.034,15.24,1.78,15.34359801,-8.40736,3.24952,9.013494461,3.87264,1.12952,4.034,-12.28,2.12,12.46165318
05/04/2019 15:00,18.69984,2.90912,18.924772,3.45984,1.00912,3.604,15.24,1.9,15.35798164,-8.86016,3.07912,9.379947505,3.45984,1.00912,3.604,-12.32,2.07,12.49268986
05/04/2019 15:30,17.91496,1.25728,17.95902405,2.42496,0.70728,2.526,15.49,0.55,15.49976129,-9.89504,1.14728,9.961328626,2.42496,0.70728,2.526,-12.32,0.44,12.32785464
05/04/2019 16:00,17.43784,-0.15688,17.43854567,1.34784,0.39312,1.404,16.09,-0.55,16.0993975,-11.54216,-0.40688,11.54932937,1.34784,0.39312,1.404,-12.89,-0.8,12.91480159
05/04/2019 16:30,16.45616,0.98888,16.48584501,1.19616,0.34888,1.246,15.26,0.64,15.27341481,-13.54384,0.87888,13.57232596,1.19616,0.34888,1.246,-14.74,0.53,14.74952542
05/04/2019 17:00,17.14352,1.18936,17.18472738,1.64352,0.47936,1.712,15.5,0.71,15.51625277,-13.29648,1.00936,13.33473614,1.64352,0.47936,1.712,-14.94,0.53,14.94939798
05/04/2019 17:30,16.95664,1.12152,16.99368845,1.13664,0.33152,1.184,15.82,0.79,15.83971275,-14.08336,0.81152,14.10672158,1.13664,0.33152,1.184,-15.22,0.48,15.22756711
05/04/2019 18:00,16.74456,1.16008,16.78469765,0.99456,0.29008,1.036,15.75,0.87,15.77401027,-14.13544,-0.24992,14.13764917,0.99456,0.29008,1.036,-15.13,-0.54,15.13963342
05/04/2019 18:30,16.1832,1.1576,16.2245493,0.8832,0.2576,0.92,15.3,0.9,15.32644773,-13.8468,-0.1424,13.8475322,0.8832,0.2576,0.92,-14.73,-0.4,14.73543009
05/04/2019 19:00,15.75024,1.02632,15.7836432,0.57024,0.16632,0.594,15.18,0.86,15.20434149,-13.96976,-0.44368,13.97680387,0.57024,0.16632,0.594,-14.54,-0.61,14.55279011
05/04/2019 19:30,15.17576,1.18168,15.22169699,0.24576,0.07168,0.256,14.93,1.11,14.9712057,-14.07424,-0.63832,14.08870768,0.24576,0.07168,0.256,-14.32,-0.71,14.33759045
05/04/2019 20:00,15.418,-1.286,15.47153903,0.048,0.014,0.05,15.37,-1.3,15.42487925,-14.122,-2.446,14.3322643,0.048,0.014,0.05,-14.17,-2.46,14.38195049
05/04/2019 20:30,15.55072,-1.29104,15.60421984,0.03072,0.00896,0.032,15.52,-1.3,15.57435071,-14.27928,-2.45104,14.48811356,0.03072,0.00896,0.032,-14.31,-2.46,14.51990702
05/04/2019 21:00,15.84344,-0.56608,15.85354968,0.01344,0.00392,0.014,15.83,-0.57,15.84025884,-12.63656,-2.33608,12.85067774,0.01344,0.00392,0.014,-12.65,-2.34,12.86460648
05/04/2019 21:30,15.07192,2.06056,15.2121228,0.00192,0.00056,0.002,15.07,2.06,15.21014464,-12.02808,-0.22944,12.03026813,0.00192,0.00056,0.002,-12.03,-0.23,12.03219847
05/04/2019 22:00,14.13,1.1,14.17275203,0,0,0,14.13,1.1,14.17275203,-11.01,-1.67,11.13593283,0,0,0,-11.01,-1.67,11.13593283
05/04/2019 22:30,12.79728,1.65504,12.90385728,0.01728,0.00504,0.018,12.78,1.65,12.88607388,-9.93272,-1.70496,10.07798666,0.01728,0.00504,0.018,-9.95,-1.71,10.09587044
05/04/2019 23:00,11.85184,1.70512,11.97386928,0.05184,0.01512,0.054,11.8,1.69,11.92040687,-9.06816,-2.10488,9.309245168,0.05184,0.01512,0.054,-9.12,-2.12,9.363161859
05/04/2019 23:30,10.63688,1.86784,10.79963159,0.02688,0.00784,0.028,10.61,1.86,10.77180115,-8.12312,-2.18216,8.41111769,0.02688,0.00784,0.028,-8.15,-2.19,8.439111328
06/04/2019 00:00,9.90264,1.86952,10.07756836,0.03264,0.00952,0.034,9.87,1.86,10.04372939,-7.58736,-2.07048,7.864789838,0.03264,0.00952,0.034,-7.62,-2.08,7.898784717
06/04/2019 00:30,9.37992,2.07456,9.606596609,0.04992,0.01456,0.052,9.33,2.06,9.55471088,-7.19008,-2.15544,7.506208897,0.04992,0.01456,0.052,-7.24,-2.17,7.558207459
06/04/2019 01:00,8.89992,2.17456,9.161729487,0.04992,0.01456,0.052,8.85,2.16,9.109780458,-6.79008,-2.19544,7.13618548,0.04992,0.01456,0.052,-6.84,-2.21,7.188163882
06/04/2019 01:30,9.32184,2.17512,9.572243624,0.05184,0.01512,0.054,9.27,2.16,9.518324432,-7.15816,-2.19488,7.487105769,0.05184,0.01512,0.054,-7.21,-2.21,7.541100715
06/04/2019 02:00,9.85264,2.07952,10.06970299,0.03264,0.00952,0.034,9.82,2.07,10.03580091,-7.66736,-2.20048,7.976874175,0.03264,0.00952,0.034,-7.7,-2.21,8.01087386
06/04/2019 02:30,9.948,2.084,10.16394412,0.048,0.014,0.05,9.9,2.07,10.11409413,-7.712,-2.166,8.010399491,0.048,0.014,0.05,-7.76,-2.18,8.060397013
06/04/2019 03:00,9.8084,2.1912,10.05017751,0.0384,0.0112,0.04,9.77,2.18,10.01025974,-7.6816,-2.2288,7.998407842,0.0384,0.0112,0.04,-7.72,-2.24,8.038407803
06/04/2019 03:30,9.78416,2.29288,10.04923309,0.04416,0.01288,0.046,9.74,2.28,10.00329946,-7.77584,-2.22712,8.08849499,0.04416,0.01288,0.046,-7.82,-2.24,8.134494453
06/04/2019 04:00,9.42576,2.28168,9.697990266,0.00576,0.00168,0.006,9.42,2.28,9.691996698,-7.50424,-2.27832,7.842471549,0.00576,0.00168,0.006,-7.51,-2.28,7.848471189
06/04/2019 04:30,9.42192,2.21056,9.677765858,0.00192,0.00056,0.002,9.42,2.21,9.675768703,-7.50808,-2.20944,7.82642258,0.00192,0.00056,0.002,-7.51,-2.21,7.828422574
06/04/2019 05:00,9.47768,2.21224,9.732441831,0.00768,0.00224,0.008,9.47,2.21,9.724453712,-7.59232,-2.20776,7.90680259,0.00768,0.00224,0.008,-7.6,-2.21,7.914802588
06/04/2019 05:30,9.72576,2.10168,9.950249565,0.00576,0.00168,0.006,9.72,2.1,9.944264679,-7.81424,-2.08832,8.088474961,0.00576,0.00168,0.006,-7.82,-2.09,8.094473423
06/04/2019 06:00,10.05,2.06,10.25895219,0,0,0,10.05,2.06,10.25895219,-8.08,-2.09,8.34592715,0,0,0,-8.08,-2.09,8.34592715
06/04/2019 06:30,10.76,1.72,10.89660498,0,0,0,10.76,1.72,10.89660498,-8.56,-1.64,8.715687007,0,0,0,-8.56,-1.64,8.715687007
06/04/2019 07:00,11.3972,1.4496,11.48901684,0.0672,0.0196,0.07,11.33,1.43,11.41988616,-8.9328,-1.6204,9.078579845,0.0672,0.0196,0.07,-9,-1.64,9.148202009
