Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2019 07:30,12.67752,1.44136,12.75919402,0.34752,0.10136,0.362,12.33,1.34,12.40260053,-9.44248,-1.46864,9.556010255,0.34752,0.10136,0.362,-9.79,-1.57,9.91508951
06/04/2019 08:00,14.01912,1.69016,14.12063619,0.78912,0.23016,0.822,13.23,1.46,13.31031555,-9.74088,-0.95984,9.788055782,0.78912,0.23016,0.822,-10.53,-1.19,10.59702789
06/04/2019 08:30,16.25176,1.46968,16.31807778,2.02176,0.58968,2.106,14.23,0.88,14.25718415,-9.21824,-0.70032,9.244803773,2.02176,0.58968,2.106,-11.24,-1.29,11.31378363
06/04/2019 09:00,17.95808,1.74944,18.04309224,3.59808,1.04944,3.748,14.36,0.7,14.37705116,-7.78192,-0.06056,7.78215564,3.59808,1.04944,3.748,-11.38,-1.11,11.4340063
06/04/2019 09:30,17.45304,1.34672,17.50492102,2.42304,0.70672,2.524,15.03,0.64,15.04361991,-9.62696,-0.22328,9.629548941,2.42304,0.70672,2.524,-12.05,-0.93,12.08583468
06/04/2019 10:00,18.69656,2.68608,18.88852513,5.98656,1.74608,6.236,12.71,0.94,12.74471263,-6.53344,1.90608,6.805804816,5.98656,1.74608,6.236,-12.52,0.16,12.52102232
06/04/2019 10:30,18.38168,2.65424,18.57232214,5.67168,1.65424,5.908,12.71,1,12.74927841,-6.84832,1.23424,6.958651823,5.67168,1.65424,5.908,-12.52,-0.42,12.52704275
06/04/2019 11:00,20.01488,2.65184,20.1897914,6.79488,1.98184,7.078,13.22,0.67,13.23696718,-3.53512,0.96184,3.663633388,6.79488,1.98184,7.078,-10.33,-1.02,10.38023603
06/04/2019 11:30,19.1608,2.4144,19.3123169,5.9808,1.7444,6.23,13.18,0.67,13.1970186,-4.2692,0.7244,4.330222165,5.9808,1.7444,6.23,-10.25,-1.02,10.30062619
06/04/2019 12:00,18.89888,3.71384,19.26032899,6.21888,1.81384,6.478,12.68,1.9,12.82155997,-3.83112,2.18384,4.409834192,6.21888,1.81384,6.478,-10.05,0.37,10.05680864
06/04/2019 12:30,19.69544,3.98992,20.09551737,7.88544,2.29992,8.214,11.81,1.69,11.93030595,-1.39456,2.18992,2.596256382,7.88544,2.29992,8.214,-9.28,-0.11,9.280651917
06/04/2019 13:00,19.94768,3.37224,20.23071773,8.88768,2.59224,9.258,11.06,0.78,11.08747041,0.46768,1.15224,1.243535926,8.88768,2.59224,9.258,-8.42,-1.44,8.542247948
06/04/2019 13:30,17.72912,2.96016,17.97454431,6.54912,1.91016,6.822,11.18,1.05,11.22919855,-2.11088,0.58016,2.189155088,6.54912,1.91016,6.822,-8.66,-1.33,8.761535254
06/04/2019 14:00,19.65696,4.31328,20.12462325,9.81696,2.86328,10.226,9.84,1.45,9.946260604,2.37696,1.85328,3.014064631,9.81696,2.86328,10.226,-7.44,-1.01,7.508242138
06/04/2019 14:30,18.94024,3.97632,19.35313442,9.21024,2.68632,9.594,9.73,1.29,9.815141364,1.85024,1.11632,2.160916102,9.21024,2.68632,9.594,-7.36,-1.57,7.525589678
06/04/2019 15:00,17.25368,3.40024,17.58553683,7.06368,2.06024,7.358,10.19,1.34,10.27772835,-0.76632,0.45024,0.88879829,7.06368,2.06024,7.358,-7.83,-1.61,7.993810105
06/04/2019 15:30,17.6396,3.4828,17.9801386,7.2096,2.1028,7.51,10.43,1.38,10.52089825,-0.8504,0.4528,0.963435519,7.2096,2.1028,7.51,-8.06,-1.65,8.227156252
06/04/2019 16:00,15.58464,2.60552,15.80094106,4.06464,1.18552,4.234,11.52,1.42,11.60718743,-5.05536,-0.46448,5.076653071,4.06464,1.18552,4.234,-9.12,-1.65,9.268058049
06/04/2019 16:30,15.45848,3.05664,15.75778068,3.34848,0.97664,3.488,12.11,2.08,12.28733087,-6.52152,0.18664,6.524190187,3.34848,0.97664,3.488,-9.87,-0.79,9.901565533
06/04/2019 17:00,13.99352,1.75936,14.10368567,1.88352,0.54936,1.962,12.11,1.21,12.17029991,-10.25648,-0.72064,10.28176561,1.88352,0.54936,1.962,-12.14,-1.27,12.2062484
06/04/2019 17:30,14.2952,-0.7964,14.31736694,1.3152,0.3836,1.37,12.98,-1.18,13.033526,-11.1948,-2.6064,11.49421019,1.3152,0.3836,1.37,-12.51,-2.99,12.86235593
06/04/2019 18:00,14.77096,0.73528,14.78924934,1.32096,0.38528,1.376,13.45,0.35,13.45455313,-11.84904,-1.27472,11.91740995,1.32096,0.38528,1.376,-13.17,-1.66,13.27420431
06/04/2019 18:30,15.22472,1.78096,15.32853279,1.13472,0.33096,1.182,14.09,1.45,14.16441315,-12.78528,-0.40904,12.79182154,1.13472,0.33096,1.182,-13.92,-0.74,13.93965566
06/04/2019 19:00,15.42952,1.50736,15.5029746,1.01952,0.29736,1.062,14.41,1.21,14.46071229,-13.06048,0.47736,13.06920083,1.01952,0.29736,1.062,-14.08,0.18,14.08115052
06/04/2019 19:30,14.99168,1.87424,15.10838326,0.87168,0.25424,0.908,14.12,1.62,14.21262819,-13.03832,0.75424,13.0601174,0.87168,0.25424,0.908,-13.91,0.5,13.91898344
06/04/2019 20:00,14.546,1.938,14.6745344,0.816,0.238,0.85,13.73,1.7,13.83484369,-12.684,-0.342,12.68860985,0.816,0.238,0.85,-13.5,-0.58,13.51245352
06/04/2019 20:30,14.71288,1.74584,14.81609919,0.84288,0.24584,0.878,13.87,1.5,13.95087452,-12.80712,-0.44416,12.81481958,0.84288,0.24584,0.878,-13.65,-0.69,13.66742843
06/04/2019 21:00,14.37288,0.00584,14.37288119,0.84288,0.24584,0.878,13.53,-0.24,13.53212844,-12.19712,-2.08416,12.37390234,0.84288,0.24584,0.878,-13.04,-2.33,13.24652785
06/04/2019 21:30,14.98912,1.24016,15.04033627,0.78912,0.23016,0.822,14.2,1.01,14.2358737,-10.47088,-1.34984,10.55752793,0.78912,0.23016,0.822,-11.26,-1.58,11.37031222
06/04/2019 22:00,14.09912,1.88016,14.22393006,0.78912,0.23016,0.822,13.31,1.65,13.41188279,-9.75088,-1.73984,9.904882836,0.78912,0.23016,0.822,-10.54,-1.97,10.72252302
06/04/2019 22:30,13.22216,1.99688,13.37209949,0.81216,0.23688,0.846,12.41,1.76,12.53418127,-9.00784,-1.73312,9.173052186,0.81216,0.23688,0.846,-9.82,-1.97,10.01565275
06/04/2019 23:00,12.47792,2.04856,12.64496285,0.81792,0.23856,0.852,11.66,1.81,11.7996483,-8.46208,-1.28144,8.558556327,0.81792,0.23856,0.852,-9.28,-1.52,9.403658862
06/04/2019 23:30,11.43912,2.12016,11.63393935,0.78912,0.23016,0.822,10.65,1.89,10.81640421,-7.64088,-1.81984,7.854607871,0.78912,0.23016,0.822,-8.43,-2.05,8.675678648
07/04/2019 00:00,10.68952,2.20736,10.91504814,0.77952,0.22736,0.812,9.91,1.98,10.10586463,-7.05048,-1.82264,7.282258221,0.77952,0.22736,0.812,-7.83,-2.05,8.093911292
07/04/2019 00:30,10.05944,2.34192,10.32845208,0.82944,0.24192,0.864,9.23,2.1,9.465880836,-6.44056,-1.88808,6.711606305,0.82944,0.24192,0.864,-7.27,-2.13,7.575605586
07/04/2019 01:00,9.63136,2.51248,9.953675261,0.83136,0.24248,0.866,8.8,2.27,9.0880636,-6.05864,-2.01752,6.385726709,0.83136,0.24248,0.866,-6.89,-2.26,7.25118611
07/04/2019 01:30,10.04296,2.50128,10.3497559,0.79296,0.23128,0.826,9.25,2.27,9.524463239,-6.50704,-2.02872,6.815957336,0.79296,0.23128,0.826,-7.3,-2.26,7.641832241
07/04/2019 02:00,10.45336,2.41848,10.72948185,0.78336,0.22848,0.816,9.67,2.19,9.914887796,-6.87664,-1.99152,7.159212918,0.78336,0.22848,0.816,-7.66,-2.22,7.975211596
07/04/2019 02:30,10.57024,2.42632,10.84513727,0.81024,0.23632,0.844,9.76,2.19,10.00268464,-6.96976,-1.98368,7.246553719,0.81024,0.23632,0.844,-7.78,-2.22,8.090537683
07/04/2019 03:00,10.42832,2.42576,10.70673478,0.80832,0.23576,0.842,9.62,2.19,9.866128927,-6.93168,-1.98424,7.210089875,0.80832,0.23576,0.842,-7.74,-2.22,8.052080476
07/04/2019 03:30,10.32912,2.47016,10.62037713,0.78912,0.23016,0.822,9.54,2.24,9.799448964,-6.95088,-1.98984,7.230089626,0.78912,0.23016,0.822,-7.74,-2.22,8.052080476
07/04/2019 04:00,10.19144,2.46792,10.48599439,0.78144,0.22792,0.814,9.41,2.24,9.672936472,-6.84856,-1.99208,7.132401896,0.78144,0.22792,0.814,-7.63,-2.22,7.946401701
07/04/2019 04:30,10.0668,2.5224,10.37800385,0.7968,0.2324,0.83,9.27,2.29,9.548664828,-6.7332,-1.9876,7.020437023,0.7968,0.2324,0.83,-7.53,-2.22,7.850433109
07/04/2019 05:00,9.89832,2.52576,10.21548836,0.80832,0.23576,0.842,9.09,2.29,9.374017282,-6.55168,-1.98424,6.845562008,0.80832,0.23576,0.842,-7.36,-2.22,7.687522358
07/04/2019 05:30,9.9276,2.4768,10.23190012,0.7776,0.2268,0.81,9.15,2.25,9.422579265,-6.5824,-1.9432,6.863236554,0.7776,0.2268,0.81,-7.36,-2.17,7.673232696
07/04/2019 06:00,10.0276,2.4168,10.31473141,0.7776,0.2268,0.81,9.25,2.19,9.505714071,-6.6624,-1.9432,6.94,0.7776,0.2268,0.81,-7.44,-2.17,7.75
07/04/2019 06:30,10.20192,2.30056,10.45809486,0.72192,0.21056,0.752,9.48,2.09,9.707651621,-6.84808,-1.86944,7.09866224,0.72192,0.21056,0.752,-7.57,-2.08,7.85056049
07/04/2019 07:00,10.4468,2.2524,10.6868581,0.7968,0.2324,0.83,9.65,2.02,9.859153108,-6.9032,-1.7876,7.130896437,0.7968,0.2324,0.83,-7.7,-2.02,7.960552745
07/04/2019 07:30,11.22984,2.15912,11.43551947,0.81984,0.23912,0.854,10.41,1.92,10.58557981,-7.49016,-1.78088,7.698962943,0.81984,0.23912,0.854,-8.31,-2.02,8.551988073
07/04/2019 08:00,12.50208,2.00144,12.66127033,1.10208,0.32144,1.148,11.4,1.68,11.52312458,-8.02792,-1.13856,8.108256187,1.10208,0.32144,1.148,-9.13,-1.46,9.245999135
07/04/2019 08:30,13.4076,1.6468,13.50835623,1.0176,0.2968,1.06,12.39,1.35,12.46333021,-8.8924,-1.2532,8.980272156,1.0176,0.2968,1.06,-9.91,-1.55,10.03048354
07/04/2019 09:00,14.4396,1.7728,14.54801938,1.4496,0.4228,1.51,12.99,1.35,13.05996172,-8.9604,-1.2072,9.041354987,1.4496,0.4228,1.51,-10.41,-1.63,10.53684013
07/04/2019 09:30,16.45376,1.87568,16.56032589,2.93376,0.85568,3.056,13.52,1.02,13.55842174,-7.84624,-0.25432,7.850360552,2.93376,0.85568,3.056,-10.78,-1.11,10.83699682
07/04/2019 10:00,17.14792,1.82856,17.24513821,3.21792,0.93856,3.352,13.93,0.89,13.95840249,-7.87208,-0.27144,7.87675842,3.21792,0.93856,3.352,-11.09,-1.21,11.15581463
07/04/2019 10:30,17.8656,2.0308,17.98065104,3.7056,1.0808,3.86,14.16,0.95,14.19183216,-7.5744,-0.2192,7.577571115,3.7056,1.0808,3.86,-11.28,-1.3,11.35466424
07/04/2019 11:00,18.3712,2.0316,18.48319204,4.0512,1.1816,4.22,14.32,0.85,14.34520477,-7.3388,-0.0184,7.338823066,4.0512,1.1816,4.22,-11.39,-1.2,11.4530389
07/04/2019 11:30,18.4424,1.9032,18.54034218,3.7824,1.1032,3.94,14.66,0.8,14.68181188,-7.9276,-0.0168,7.927617801,3.7824,1.1032,3.94,-11.71,-1.12,11.76343912
07/04/2019 12:00,18.62592,1.89256,18.72182361,3.74592,1.09256,3.902,14.88,0.8,14.90148986,-8.07408,-0.07744,8.074451362,3.74592,1.09256,3.902,-11.82,-1.17,11.87776494
07/04/2019 12:30,19.13856,2.04208,19.24719641,4.25856,1.24208,4.436,14.88,0.8,14.90148986,-7.52144,0.04208,7.521557711,4.25856,1.24208,4.436,-11.78,-1.2,11.8409628
07/04/2019 13:00,18.13944,1.99192,18.24848018,4.42944,1.29192,4.614,13.71,0.7,13.72785854,-8.59056,0.15192,8.591903212,4.42944,1.29192,4.614,-13.02,-1.14,13.06981255
07/04/2019 13:30,18.63768,1.68224,18.71344563,4.08768,1.19224,4.258,14.55,0.49,14.55824852,-7.45232,-0.09776,7.452961183,4.08768,1.19224,4.258,-11.54,-1.29,11.61187754
07/04/2019 14:00,18.63976,3.47368,18.9606726,4.70976,1.37368,4.906,13.93,2.1,14.08740217,-6.57024,1.65368,6.775153961,4.70976,1.37368,4.906,-11.28,0.28,11.28347464
07/04/2019 14:30,19.1916,2.5288,19.35748796,5.4816,1.5988,5.71,13.71,0.93,13.74150647,-5.3584,0.2888,5.366177038,5.4816,1.5988,5.71,-10.84,-1.31,10.91886899
07/04/2019 15:00,19.94032,3.04176,20.17098574,7.00032,2.04176,7.292,12.94,1,12.97858236,-3.17968,0.73176,3.262795979,7.00032,2.04176,7.292,-10.18,-1.31,10.26394174
07/04/2019 15:30,19.1608,2.8144,19.36639109,6.2208,1.8144,6.48,12.94,1,12.97858236,-3.9592,0.4644,3.986343186,6.2208,1.8144,6.48,-10.18,-1.35,10.26912362
07/04/2019 16:00,17.7472,2.2796,17.89300657,4.1472,1.2096,4.32,13.6,1.07,13.64202698,-6.6728,-0.1904,6.67551586,4.1472,1.2096,4.32,-10.82,-1.4,10.91019707
07/04/2019 16:30,18.39672,2.76696,18.60363874,4.20672,1.22696,4.382,14.19,1.54,14.27332127,-7.26328,0.60696,7.288596353,4.20672,1.22696,4.382,-11.47,-0.62,11.48674453
07/04/2019 17:00,18.63216,2.33688,18.77813607,3.69216,1.07688,3.846,14.94,1.26,14.99303838,-8.35784,0.32688,8.364229791,3.69216,1.07688,3.846,-12.05,-0.75,12.07331769
07/04/2019 17:30,18.85864,1.91752,18.9558747,3.72864,1.08752,3.884,15.13,0.83,15.15274893,-8.50136,-0.01248,8.50136916,3.72864,1.08752,3.884,-12.23,-1.1,12.27936888
07/04/2019 18:00,17.12088,2.07984,17.24674655,2.81088,0.81984,2.928,14.31,1.26,14.3653646,-11.31912,0.20984,11.3210649,2.81088,0.81984,2.928,-14.13,-0.61,14.14316089
07/04/2019 18:30,16.97616,2.02888,17.09696939,2.63616,0.76888,2.746,14.34,1.26,14.39524922,-11.49384,0.15888,11.49493805,2.63616,0.76888,2.746,-14.13,-0.61,14.14316089
07/04/2019 19:00,16.50008,2.04544,16.62637858,2.35008,0.68544,2.448,14.15,1.36,14.21520665,-11.49992,0.00544,11.49992129,2.35008,0.68544,2.448,-13.85,-0.68,13.86668309
07/04/2019 19:30,16.23112,1.95616,16.34857237,1.94112,0.56616,2.022,14.29,1.39,14.35744406,-12.08888,-0.11384,12.089416,1.94112,0.56616,2.022,-14.03,-0.68,14.04646931
07/04/2019 20:00,16.2112,1.9816,16.33186285,1.8912,0.5516,1.97,14.32,1.43,14.39122302,-12.1388,-0.1284,12.13947907,1.8912,0.5516,1.97,-14.03,-0.68,14.04646931
07/04/2019 20:30,16.25344,2.16392,16.39685524,1.93344,0.56392,2.014,14.32,1.6,14.40910823,-12.09656,-0.24608,12.09906274,1.93344,0.56392,2.014,-14.03,-0.81,14.05336259
07/04/2019 21:00,16.66856,1.92208,16.7790132,1.85856,0.54208,1.936,14.81,1.38,14.87415544,-9.96144,-1.19792,10.03320982,1.85856,0.54208,1.936,-11.82,-1.74,11.94738465
07/04/2019 21:30,15.924,3.282,16.25869921,1.824,0.532,1.9,14.1,2.75,14.36567089,-9.616,-0.008,9.616003328,1.824,0.532,1.9,-11.44,-0.54,11.45273766
07/04/2019 22:00,14.9236,2.2448,15.09148647,1.8336,0.5348,1.91,13.09,1.71,13.20121964,-8.5764,-1.4252,8.694011272,1.8336,0.5348,1.91,-10.41,-1.96,10.592908
07/04/2019 22:30,13.8832,2.4176,14.0921266,1.8432,0.5376,1.92,12.04,1.88,12.18589348,-7.6568,-1.5324,7.80863855,1.8432,0.5376,1.92,-9.5,-2.07,9.722905944
07/04/2019 23:00,12.78456,2.57008,13.04033303,1.95456,0.57008,2.036,10.83,2,11.01312399,-6.59544,-1.44992,6.752932459,1.95456,0.57008,2.036,-8.55,-2.02,8.785379901
07/04/2019 23:30,11.55192,2.56056,11.8323,1.92192,0.56056,2.002,9.63,2,9.835491853,-5.62808,-1.49944,5.824397377,1.92192,0.56056,2.002,-7.55,-2.06,7.825988755
08/04/2019 00:00,10.89304,2.67672,11.21709189,1.94304,0.56672,2.024,8.95,2.11,9.195357524,-5.01696,-1.57328,5.257860553,1.94304,0.56672,2.024,-6.96,-2.14,7.281565766
08/04/2019 00:30,10.49184,2.68512,10.82998504,1.97184,0.57512,2.054,8.52,2.11,8.777385716,-4.64816,-1.56488,4.90451229,1.97184,0.57512,2.054,-6.62,-2.14,6.957298326
08/04/2019 01:00,10.25336,2.68848,10.59996774,1.98336,0.57848,2.066,8.27,2.11,8.534928236,-4.41664,-1.56152,4.684554792,1.98336,0.57848,2.066,-6.4,-2.14,6.748303491
08/04/2019 01:30,10.75496,2.83728,11.12291879,1.94496,0.56728,2.026,8.81,2.27,9.097746974,-4.91504,-1.72272,5.208203375,1.94496,0.56728,2.026,-6.86,-2.29,7.2321297
08/04/2019 02:00,11.28728,2.74504,11.61627885,1.93728,0.56504,2.018,9.35,2.18,9.60077601,-5.39272,-1.67496,5.64685045,1.93728,0.56504,2.018,-7.33,-2.24,7.66462654
08/04/2019 02:30,11.42072,2.77896,11.75395525,1.95072,0.56896,2.032,9.47,2.21,9.724453712,-5.45928,-1.73104,5.727149169,1.95072,0.56896,2.032,-7.41,-2.3,7.758743455
08/04/2019 03:00,11.35336,2.78848,11.69078287,1.98336,0.57848,2.066,9.37,2.21,9.627097174,-5.42664,-1.65152,5.672383979,1.98336,0.57848,2.066,-7.41,-2.23,7.738281463
08/04/2019 03:30,11.13264,2.77952,11.47438037,1.95264,0.56952,2.034,9.18,2.21,9.442271972,-5.28736,-1.66048,5.541964417,1.95264,0.56952,2.034,-7.24,-2.23,7.575651787
08/04/2019 04:00,11.04376,2.81568,11.39704737,1.97376,0.57568,2.056,9.07,2.24,9.342510369,-5.17624,-1.65432,5.434172909,1.97376,0.57568,2.056,-7.15,-2.23,7.489686242
08/04/2019 04:30,11.04376,2.81568,11.39704737,1.97376,0.57568,2.056,9.07,2.24,9.342510369,-5.13624,-1.68432,5.405358008,1.97376,0.57568,2.056,-7.11,-2.26,7.460542876
08/04/2019 05:00,10.92032,2.81176,11.27649694,1.96032,0.57176,2.042,8.96,2.24,9.235756601,-4.99968,-1.72824,5.289954026,1.96032,0.57176,2.042,-6.96,-2.3,7.330184172
08/04/2019 05:30,10.9316,4.1088,11.67827539,1.8816,0.5488,1.96,9.05,3.56,9.725024422,-5.3784,0.4088,5.393913607,1.8816,0.5488,1.96,-7.26,-0.14,7.261349737
08/04/2019 06:00,12.12704,2.34872,12.35239187,1.84704,0.53872,1.924,10.28,1.81,10.43812723,-6.17296,-0.92128,6.241329346,1.84704,0.53872,1.924,-8.02,-1.46,8.151809615
08/04/2019 06:30,14.59976,1.32368,14.65964259,1.82976,0.53368,1.906,12.77,0.79,12.79441284,-8.22024,-0.47632,8.234028564,1.82976,0.53368,1.906,-10.05,-1.01,10.10062374
08/04/2019 07:00,16.61592,0.04256,16.61597451,1.82592,0.53256,1.902,14.79,-0.49,14.79811474,-9.93408,-0.11744,9.934774159,1.82592,0.53256,1.902,-11.76,-0.65,11.77794974
08/04/2019 07:30,18.54968,1.44824,18.60612875,1.87968,0.54824,1.958,16.67,0.9,16.69427746,-11.78032,3.23824,12.21728847,1.87968,0.54824,1.958,-13.66,2.69,13.92234535
08/04/2019 08:00,20.34288,-0.59416,20.35155505,2.04288,0.59584,2.128,18.3,-1.19,18.33865044,-12.75712,2.04584,12.92012275,2.04288,0.59584,2.128,-14.8,1.45,14.87086077
08/04/2019 08:30,19.7276,-0.6732,19.73908306,2.2176,0.6468,2.31,17.51,-1.32,17.55968394,-14.2324,2.3768,14.42949715,2.2176,0.6468,2.31,-16.45,1.73,16.54071945
08/04/2019 09:00,20.15384,-1.44888,20.20585361,2.40384,0.70112,2.504,17.75,-2.15,17.87973713,-14.29616,2.50112,14.51329708,2.40384,0.70112,2.504,-16.7,1.8,16.79672587
08/04/2019 09:30,20.60312,-1.46784,20.65534091,2.61312,0.76216,2.722,17.99,-2.23,18.12768601,-14.35688,3.24216,14.7184104,2.61312,0.76216,2.722,-16.97,2.48,17.15025656
08/04/2019 10:00,25.2456,-1.5192,25.29126901,3.2256,0.9408,3.36,22.02,-2.46,22.15698535,-13.2644,3.6408,13.75498935,3.2256,0.9408,3.36,-16.49,2.7,16.70958108
08/04/2019 10:30,19.2616,0.6688,19.27320752,3.8016,1.1088,3.96,15.46,-0.44,15.46626005,-17.8084,4.2588,18.31055674,3.8016,1.1088,3.96,-21.61,3.15,21.83837448
08/04/2019 11:00,19.0808,-0.3956,19.08490052,3.5808,1.0444,3.73,15.5,-1.44,15.56674661,-11.9892,2.7744,12.3060234,3.5808,1.0444,3.73,-15.57,1.73,15.66581629
08/04/2019 11:30,20.48528,0.29904,20.48746255,5.82528,1.69904,6.068,14.66,-1.4,14.72669685,-8.89472,3.34904,9.504320744,5.82528,1.69904,6.068,-14.72,1.65,14.81218755
08/04/2019 12:00,22.38304,1.45672,22.43039261,8.90304,2.59672,9.274,13.48,-1.14,13.52811886,-4.63696,4.03672,6.147886336,8.90304,2.59672,9.274,-13.54,1.44,13.61635781
08/04/2019 12:30,19.75832,0.56576,19.76641833,6.08832,1.77576,6.342,13.67,-1.21,13.72344709,-7.63168,3.04576,8.217006365,6.08832,1.77576,6.342,-13.72,1.27,13.77865378
08/04/2019 13:00,22.38888,2.33384,22.51019229,10.53888,3.07384,10.978,11.85,-0.74,11.873083,-1.36112,4.06384,4.285725516,10.53888,3.07384,10.978,-11.9,0.99,11.94110966
08/04/2019 13:30,21.6956,2.0908,21.79611213,9.9456,2.9008,10.36,11.75,-0.81,11.77788606,-1.8644,3.9708,4.386711753,9.9456,2.9008,10.36,-11.81,1.07,11.85837257
08/04/2019 14:00,21.91848,2.11664,22.02044347,10.30848,3.00664,10.738,11.61,-0.89,11.64406286,-1.38152,4.17664,4.39919529,10.30848,3.00664,10.738,-11.69,1.17,11.74840415
08/04/2019 14:30,21.86344,2.19392,21.9732404,10.57344,3.08392,11.014,11.29,-0.89,11.32502539,-0.81656,4.25392,4.331582344,10.57344,3.08392,11.014,-11.39,1.17,11.4499345
08/04/2019 15:00,21.34984,2.26912,21.47008555,10.41984,3.03912,10.854,10.93,-0.77,10.95708903,-0.61016,4.06912,4.114612108,10.41984,3.03912,10.854,-11.03,1.03,11.07798718
08/04/2019 15:30,20.52024,2.08632,20.62602678,9.45024,2.75632,9.844,11.07,-0.67,11.09025699,-1.72976,3.66632,4.05388357,9.45024,2.75632,9.844,-11.18,0.91,11.21697375
08/04/2019 16:00,19.34016,1.33088,19.38589772,6.86016,2.00088,7.146,12.48,-0.67,12.49797184,-5.72984,2.91088,6.426841277,6.86016,2.00088,7.146,-12.59,0.91,12.62284437
08/04/2019 16:30,18.74888,1.00384,18.77573423,5.73888,1.67384,5.978,13.01,-0.67,13.02724069,-7.38112,2.51384,7.797456252,5.73888,1.67384,5.978,-13.12,0.84,13.14686274
08/04/2019 17:00,18.42208,0.66144,18.43395059,4.46208,1.30144,4.648,13.96,-0.64,13.97466279,-9.60792,2.10144,9.835048388,4.46208,1.30144,4.648,-14.07,0.8,14.09272507
08/04/2019 17:30,18.06264,0.34952,18.06602137,3.15264,0.91952,3.284,14.91,-0.57,14.92089139,-11.86736,1.60952,11.97600885,3.15264,0.91952,3.284,-15.02,0.69,15.03584052
08/04/2019 18:00,18.20824,1.54032,18.27327528,3.25824,0.95032,3.394,14.95,0.59,14.96163761,-11.80176,1.55032,11.90315215,3.25824,0.95032,3.394,-15.06,0.6,15.07194745
08/04/2019 18:30,17.8488,1.5084,17.91242396,3.1488,0.9184,3.28,14.7,0.59,14.71183537,-11.6612,1.5184,11.75963962,3.1488,0.9184,3.28,-14.81,0.6,14.82214897
08/04/2019 19:00,16.402,1.116,16.43992275,1.632,0.476,1.7,14.77,0.64,14.78385944,-13.258,1.046,13.29919847,1.632,0.476,1.7,-14.89,0.57,14.90090601
08/04/2019 19:30,16.3996,0.9528,16.42725504,1.2096,0.3528,1.26,15.19,0.6,15.20184528,-14.1304,0.9228,14.16050013,1.2096,0.3528,1.26,-15.34,0.57,15.35058631
08/04/2019 20:00,16.02488,1.05184,16.0593632,1.27488,0.37184,1.328,14.75,0.68,14.76566626,-13.59512,0.72184,13.61426975,1.27488,0.37184,1.328,-14.87,0.35,14.87411846
08/04/2019 20:30,15.96752,1.10136,16.00545809,1.30752,0.38136,1.362,14.66,0.72,14.67767011,-13.43248,-0.06864,13.43265537,1.30752,0.38136,1.362,-14.74,-0.45,14.74686746
08/04/2019 21:00,15.35728,1.15504,15.40065474,1.21728,0.35504,1.268,14.14,0.8,14.16261275,-13.00272,-0.27496,13.00562687,1.21728,0.35504,1.268,-14.22,-0.63,14.23394885
08/04/2019 21:30,14.51272,1.26496,14.56774401,1.18272,0.34496,1.232,13.33,0.92,13.36171022,-12.22728,-0.49504,12.23729712,1.18272,0.34496,1.232,-13.41,-0.84,13.43628297
08/04/2019 22:00,13.42272,1.45496,13.50134515,1.18272,0.34496,1.232,12.24,1.11,12.29022783,-11.14728,-0.49504,11.15826671,1.18272,0.34496,1.232,-12.33,-0.84,12.35858002
08/04/2019 22:30,12.3288,1.6584,12.43983923,1.2288,0.3584,1.28,11.1,1.3,11.17586686,-9.9812,-0.6516,10.0024465,1.2288,0.3584,1.28,-11.21,-1.01,11.25540759
08/04/2019 23:00,11.22,1.76,11.35720036,1.2,0.35,1.25,10.02,1.41,10.11872027,-8.94,-0.76,8.972246096,1.2,0.35,1.25,-10.14,-1.11,10.20057351
08/04/2019 23:30,10.20928,1.88104,10.38112275,1.16928,0.34104,1.218,9.04,1.54,9.170234457,-8.00072,-0.89896,8.051065122,1.16928,0.34104,1.218,-9.17,-1.24,9.253458813
09/04/2019 00:00,9.57224,1.78232,9.736757325,1.24224,0.36232,1.294,8.33,1.42,8.450165679,-7.16776,-1.24768,7.275540447,1.24224,0.36232,1.294,-8.41,-1.61,8.56272153
09/04/2019 00:30,8.94672,2.18696,9.21013533,1.32672,0.38696,1.382,7.62,1.8,7.829712638,-6.42328,-1.29304,6.552135408,1.32672,0.38696,1.382,-7.75,-1.68,7.93
09/04/2019 01:00,8.57104,2.50072,8.928400036,1.27104,0.37072,1.324,7.3,2.13,7.604400042,-6.19896,-1.41928,6.359360094,1.27104,0.37072,1.324,-7.47,-1.79,7.681471213
09/04/2019 01:30,8.88224,2.49232,9.225282998,1.24224,0.36232,1.294,7.64,2.13,7.9313618,-6.58776,-1.42768,6.740686315,1.24224,0.36232,1.294,-7.83,-1.79,8.031998506
09/04/2019 02:00,9.31144,2.31792,9.595606703,1.26144,0.36792,1.314,8.05,1.95,8.282813532,-6.97856,-1.45208,7.128031706,1.26144,0.36792,1.314,-8.24,-1.82,8.43860178
09/04/2019 02:30,9.44336,2.36848,9.735848479,1.26336,0.36848,1.316,8.18,2,8.420950065,-7.06664,-1.45152,7.214174326,1.26336,0.36848,1.316,-8.33,-1.82,8.526505732
09/04/2019 03:00,9.11952,2.71736,9.515760106,1.25952,0.36736,1.312,7.86,2.35,8.203785711,-6.78048,-1.62264,6.971934423,1.25952,0.36736,1.312,-8.04,-1.99,8.282614322
09/04/2019 03:30,9.00952,2.62736,9.384800009,1.25952,0.36736,1.312,7.75,2.26,8.07280001,-6.68048,-1.55264,6.858535121,1.25952,0.36736,1.312,-7.94,-1.92,8.168843247
09/04/2019 04:00,9.1248,2.5264,9.46808703,1.3248,0.3864,1.38,7.8,2.14,8.088238374,-6.6152,-1.3936,6.760398805,1.3248,0.3864,1.38,-7.94,-1.78,8.137075642
09/04/2019 04:30,9.21904,2.52472,9.558499338,1.31904,0.38472,1.374,7.9,2.14,8.184717466,-6.70096,-1.39528,6.844681965,1.31904,0.38472,1.374,-8.02,-1.78,8.215156724
09/04/2019 05:00,9.10104,2.51072,9.441008633,1.27104,0.37072,1.324,7.83,2.14,8.117173153,-6.69896,-1.40928,6.845592392,1.27104,0.37072,1.324,-7.97,-1.78,8.166351695
09/04/2019 05:30,9.2916,2.3288,9.578994728,1.1616,0.3388,1.21,8.13,1.99,8.370005974,-7.1284,-1.3112,7.247988135,1.1616,0.3388,1.21,-8.29,-1.65,8.452609065
09/04/2019 06:00,10.13504,1.67272,10.27214817,1.17504,0.34272,1.224,8.96,1.33,9.058173105,-7.93496,-0.96728,7.993698818,1.17504,0.34272,1.224,-9.11,-1.31,9.203705775
09/04/2019 06:30,12.16504,1.19272,12.22337021,1.17504,0.34272,1.224,10.99,0.85,11.02282178,-10.00496,-0.30728,10.0096776,1.17504,0.34272,1.224,-11.18,-0.65,11.19887941
09/04/2019 07:00,14.04232,0.22776,14.04416696,1.19232,0.34776,1.242,12.85,-0.12,12.8505603,-11.86768,0.97776,11.90788996,1.19232,0.34776,1.242,-13.06,0.63,13.07518642
09/04/2019 07:30,15.80024,-0.37368,15.8046582,1.29024,0.37632,1.344,14.51,-0.75,14.52937025,-13.45976,1.39632,13.53199353,1.29024,0.37632,1.344,-14.75,1.02,14.78522573
09/04/2019 08:00,17.05024,-0.87368,17.07260967,1.53024,0.44632,1.594,15.52,-1.32,15.57603287,-14.22976,2.13632,14.38922975,1.53024,0.44632,1.594,-15.76,1.69,15.85035331
09/04/2019 08:30,17.67544,-1.06008,17.70720048,1.88544,0.54992,1.964,15.79,-1.61,15.8718682,-14.15456,2.51992,14.37711952,1.88544,0.54992,1.964,-16.04,1.97,16.16052289
09/04/2019 09:00,17.70232,-1.18224,17.74175371,1.91232,0.55776,1.992,15.79,-1.74,15.88558151,-14.12768,2.66776,14.37735322,1.91232,0.55776,1.992,-16.04,2.11,16.17818593
09/04/2019 09:30,17.98648,-0.90936,18.00945303,2.43648,0.71064,2.538,15.55,-1.62,15.63415812,-13.35352,2.67064,13.61795926,2.43648,0.71064,2.538,-15.79,1.96,15.9111816
09/04/2019 10:00,18.61176,-0.32032,18.61451625,3.70176,1.07968,3.856,14.91,-1.4,14.97558346,-11.47824,2.83968,11.82428755,3.70176,1.07968,3.856,-15.18,1.76,15.28168839
09/04/2019 10:30,18.23272,-0.49504,18.23943922,3.10272,0.90496,3.232,15.13,-1.4,15.19463392,-12.30728,2.66496,12.59250383,3.10272,0.90496,3.232,-15.41,1.76,15.51018053
09/04/2019 11:00,18.75992,-0.13544,18.76040891,4.12992,1.20456,4.302,14.63,-1.34,14.69123889,-10.77008,2.90456,11.15486853,4.12992,1.20456,4.302,-14.9,1.7,14.9966663
09/04/2019 11:30,20.6532,0.5376,20.66019564,6.8832,2.0076,7.17,13.77,-1.47,13.84824177,-7.1568,3.8476,8.1255038,6.8832,2.0076,7.17,-14.04,1.84,14.1600565
09/04/2019 12:00,19.1228,-0.2396,19.12430098,4.9728,1.4504,5.18,14.15,-1.69,14.2505649,-9.4872,3.5304,10.12278065,4.9728,1.4504,5.18,-14.46,2.08,14.60883294
09/04/2019 12:30,19.5076,-0.2232,19.50887685,5.8176,1.6968,6.06,13.69,-1.92,13.82398278,-8.0324,2.7468,8.489072976,5.8176,1.6968,6.06,-13.85,1.05,13.88974442
09/04/2019 13:00,21.31896,1.52928,21.37373979,8.80896,2.56928,9.176,12.51,-1.04,12.55315498,-3.95104,3.94928,5.586369984,8.80896,2.56928,9.176,-12.76,1.38,12.83440688
09/04/2019 13:30,20.11416,1.17288,20.14832698,7.48416,2.18288,7.796,12.63,-1.01,12.67031965,-5.40584,3.52288,6.452425094,7.48416,2.18288,7.796,-12.89,1.34,12.95946372
09/04/2019 14:00,20.22776,1.21768,20.26437809,7.63776,2.22768,7.956,12.59,-1.01,12.63044734,-5.21224,3.56768,6.316311139,7.63776,2.22768,7.956,-12.85,1.34,12.91967879
09/04/2019 14:30,19.49848,1.09664,19.52929445,6.94848,2.02664,7.238,12.55,-0.93,12.58441099,-5.85152,3.27664,6.706463748,6.94848,2.02664,7.238,-12.8,1.25,12.86089033
09/04/2019 15:00,18.57384,0.68112,18.58632446,5.52384,1.61112,5.754,13.05,-0.93,13.08309596,-7.76616,2.89112,8.286845962,5.52384,1.61112,5.754,-13.29,1.28,13.35149804
09/04/2019 15:30,18.57432,0.86376,18.59439283,5.94432,1.73376,6.192,12.63,-0.87,12.65992891,-6.90568,2.91376,7.495226054,5.94432,1.73376,6.192,-12.85,1.18,12.90406525
09/04/2019 16:00,18.54584,0.89712,18.56752556,5.71584,1.66712,5.954,12.83,-0.77,12.85308523,-7.31416,2.71712,7.802543021,5.71584,1.66712,5.954,-13.03,1.05,13.07223776
09/04/2019 16:30,19.60776,1.10768,19.63902256,6.43776,1.87768,6.706,13.17,-0.77,13.19249029,-6.95224,2.92768,7.543537048,6.43776,1.87768,6.706,-13.39,1.05,13.43110569
09/04/2019 17:00,18.03672,0.52696,18.04441618,3.96672,1.15696,4.132,14.07,-0.63,14.08409742,-10.36328,2.03696,10.56157083,3.96672,1.15696,4.132,-14.33,0.88,14.35699481
09/04/2019 17:30,18.03104,0.47072,18.03718328,3.67104,1.07072,3.824,14.36,-0.6,14.37252935,-10.95896,1.87072,11.11748162,3.67104,1.07072,3.824,-14.63,0.8,14.65185654
09/04/2019 18:00,17.64128,0.40704,17.64597522,3.28128,0.95704,3.418,14.36,-0.55,14.37052887,-11.29872,1.65704,11.41958209,3.28128,0.95704,3.418,-14.58,0.7,14.59679417
09/04/2019 18:30,17.07712,1.33416,17.12915673,2.75712,0.80416,2.872,14.32,0.53,14.3298046,-11.78288,1.21416,11.84527102,2.75712,0.80416,2.872,-14.54,0.41,14.54577946
09/04/2019 19:00,16.52224,1.22232,16.56739209,1.96224,0.57232,2.044,14.56,0.65,14.57450171,-12.81776,1.05232,12.86088445,1.96224,0.57232,2.044,-14.78,0.48,14.78779226
09/04/2019 19:30,16.18144,1.05792,16.21598579,1.50144,0.43792,1.564,14.68,0.62,14.69308681,-13.32856,0.94792,13.36222526,1.50144,0.43792,1.564,-14.83,0.51,14.8387668
09/04/2019 20:00,16.19136,-0.88752,16.2156662,1.31136,0.38248,1.366,14.88,-1.27,14.93409857,-13.43864,-0.66752,13.45520821,1.31136,0.38248,1.366,-14.75,-1.05,14.78732565
09/04/2019 20:30,16.2656,0.6208,16.27744255,1.3056,0.3808,1.36,14.96,0.24,14.96192501,-13.8244,0.9908,13.85986003,1.3056,0.3808,1.36,-15.13,0.61,15.14229177
09/04/2019 21:00,15.81536,0.99448,15.84659592,1.21536,0.35448,1.266,14.6,0.64,14.61402067,-13.54464,0.90448,13.57480596,1.21536,0.35448,1.266,-14.76,0.55,14.77024374
09/04/2019 21:30,15.1216,0.4388,15.12796523,1.1616,0.3388,1.21,13.96,0.1,13.96035816,-12.7884,-1.4612,12.87160751,1.1616,0.3388,1.21,-13.95,-1.8,14.06564965
09/04/2019 22:00,13.8396,1.4228,13.91254427,1.2096,0.3528,1.26,12.63,1.07,12.67524359,-11.5304,-0.5772,11.54483798,1.2096,0.3528,1.26,-12.74,-0.93,12.77389917
09/04/2019 22:30,12.8092,1.5856,12.90696448,1.2192,0.3556,1.27,11.59,1.23,11.65508473,-10.4508,-0.7944,10.480949,1.2192,0.3556,1.27,-11.67,-1.15,11.72652549
09/04/2019 23:00,11.61384,1.84112,11.7588691,1.20384,0.35112,1.254,10.41,1.49,10.51609243,-9.31616,-0.79888,9.350350068,1.20384,0.35112,1.254,-10.52,-1.15,10.5826698
09/04/2019 23:30,10.47736,1.95048,10.65736575,1.16736,0.34048,1.216,9.31,1.61,9.448185011,-8.23264,-1.14952,8.312506096,1.16736,0.34048,1.216,-9.4,-1.49,9.517357827
10/04/2019 00:00,9.79496,2.28728,10.0584736,1.22496,0.35728,1.276,8.57,1.93,8.784634312,-7.45504,-1.26272,7.561222335,1.22496,0.35728,1.276,-8.68,-1.62,8.829881086
10/04/2019 00:30,9.27408,2.38744,9.576451827,1.29408,0.37744,1.348,7.98,2.01,8.229246624,-6.77592,-1.30256,6.899982203,1.29408,0.37744,1.348,-8.07,-1.68,8.243015225
10/04/2019 01:00,9.06648,2.23064,9.336852489,1.23648,0.36064,1.288,7.83,1.87,8.050204966,-6.67352,-1.18936,6.778675859,1.23648,0.36064,1.288,-7.91,-1.55,8.060434231
10/04/2019 01:30,9.46504,2.16272,9.708982439,1.17504,0.34272,1.224,8.29,1.82,8.487431885,-7.19496,-1.16728,7.289032309,1.17504,0.34272,1.224,-8.37,-1.51,8.505116107
10/04/2019 02:00,9.9512,1.8616,10.12383011,1.1712,0.3416,1.22,8.78,1.52,8.910600429,-7.6688,-1.3084,7.779614643,1.1712,0.3416,1.22,-8.84,-1.65,8.992669237
10/04/2019 02:30,10.0808,2.1544,10.30844159,1.1808,0.3444,1.23,8.9,1.81,9.08218586,-7.8092,-1.1256,7.889903675,1.1808,0.3444,1.23,-8.99,-1.47,9.109390759
10/04/2019 03:00,9.91232,2.11776,10.13602463,1.19232,0.34776,1.242,8.72,1.77,8.897825577,-7.61768,-1.22224,7.715109798,1.19232,0.34776,1.242,-8.81,-1.57,8.948798802
10/04/2019 03:30,9.67344,2.63392,10.02561599,1.21344,0.35392,1.264,8.46,2.28,8.76184912,-7.35656,-1.61608,7.531977801,1.21344,0.35392,1.264,-8.57,-1.97,8.79350897
10/04/2019 04:00,9.668,2.644,10.0230215,1.248,0.364,1.3,8.42,2.28,8.723233345,-7.282,-1.576,7.450590581,1.248,0.364,1.3,-8.53,-1.94,8.747828302
10/04/2019 04:30,9.7572,2.6496,10.11055547,1.2672,0.3696,1.32,8.49,2.28,8.790819074,-7.3128,-1.5704,7.479518701,1.2672,0.3696,1.32,-8.58,-1.94,8.796590248
10/04/2019 05:00,9.64232,2.62776,9.993971063,1.19232,0.34776,1.242,8.45,2.28,8.752194011,-7.34768,-1.59224,7.518219842,1.19232,0.34776,1.242,-8.54,-1.94,8.757579574
10/04/2019 05:30,9.99944,2.36192,10.27460298,1.06944,0.31192,1.114,8.93,2.05,9.162281375,-7.97056,-1.41808,8.095725885,1.06944,0.31192,1.114,-9.04,-1.73,9.204048022
10/04/2019 06:00,11.01288,1.46584,11.11000508,1.08288,0.31584,1.128,9.93,1.15,9.996369341,-8.87712,-1.14416,8.95055091,1.08288,0.31584,1.128,-9.96,-1.46,10.06643929
10/04/2019 06:30,12.9336,1.0548,12.97654083,1.1136,0.3248,1.16,11.82,0.73,11.84252085,-10.7564,-0.3452,10.76193774,1.1136,0.3248,1.16,-11.87,-0.67,11.88889398
10/04/2019 07:00,14.83104,0.35072,14.83518628,1.27104,0.37072,1.324,13.56,-0.02,13.56001475,-12.33896,0.76072,12.36238767,1.27104,0.37072,1.324,-13.61,0.39,13.61558666
10/04/2019 07:30,16.70248,-0.24136,16.7042238,1.57248,0.45864,1.638,15.13,-0.7,15.14618434,-13.63752,1.40864,13.71007726,1.57248,0.45864,1.638,-15.21,0.95,15.2396391
10/04/2019 08:00,18.2616,-0.2412,18.26319282,2.3616,0.6888,2.46,15.9,-0.93,15.92717489,-13.6184,1.8888,13.74875936,2.3616,0.6888,2.46,-15.98,1.2,16.02499298
10/04/2019 08:30,19.57272,-0.38504,19.57650694,3.82272,1.11496,3.982,15.75,-1.5,15.82126733,-11.94728,2.56496,12.21951387,3.82272,1.11496,3.982,-15.77,1.45,15.83652108
10/04/2019 09:00,20.52072,-0.04104,20.52076104,5.31072,1.54896,5.532,15.21,-1.59,15.2928807,-9.96928,3.44896,10.54902217,5.31072,1.54896,5.532,-15.28,1.9,15.39767515
10/04/2019 09:30,21.67104,0.32072,21.67341311,6.79104,1.98072,7.074,14.88,-1.66,14.97230777,-8.16896,3.97072,9.082869855,6.79104,1.98072,7.074,-14.96,1.99,15.09177591
10/04/2019 10:00,20.27328,-0.08696,20.2734665,5.39328,1.57304,5.618,14.88,-1.66,14.97230777,-9.63672,3.56304,10.27431878,5.39328,1.57304,5.618,-15.03,1.99,15.1611675
10/04/2019 10:30,19.95184,-2.99488,20.17536185,4.85184,1.41512,5.054,15.1,-4.41,15.730801,-9.79816,0.49512,9.810661711,4.85184,1.41512,5.054,-14.65,-0.92,14.67885895
10/04/2019 11:00,20.24392,-0.60344,20.25291181,5.71392,1.66656,5.952,14.53,-2.27,14.70625037,-8.85608,3.37656,9.477938088,5.71392,1.66656,5.952,-14.57,1.71,14.67000341
10/04/2019 11:30,21.42104,0.24072,21.42239251,7.27104,2.12072,7.574,14.15,-1.88,14.27434412,-6.99896,4.36072,8.246291288,7.27104,2.12072,7.574,-14.27,2.24,14.44473953
10/04/2019 12:00,22.75632,0.59976,22.76422219,9.25632,2.69976,9.642,13.5,-2.1,13.66235704,-4.29368,4.60976,6.299648816,9.25632,2.69976,9.642,-13.55,1.91,13.68395411
10/04/2019 12:30,23.48392,1.76656,23.55027033,10.99392,3.20656,11.452,12.49,-1.44,12.57273638,-1.61608,4.97656,5.232386071,10.99392,3.20656,11.452,-12.61,1.77,12.73361693
10/04/2019 13:00,22.71168,1.90424,22.79136982,10.71168,3.12424,11.158,12,-1.22,12.06185724,-1.42832,4.67424,4.887598347,10.71168,3.12424,11.158,-12.14,1.55,12.23854975
10/04/2019 13:30,23.0004,2.4272,23.12811493,11.7504,3.4272,12.24,11.25,-1,11.294357,0.3604,4.7472,4.760860847,11.7504,3.4272,12.24,-11.39,1.32,11.46623303
10/04/2019 14:00,22.52768,2.54224,22.67067159,11.76768,3.43224,12.258,10.76,-0.89,10.79674488,0.85768,4.64224,4.720805779,11.76768,3.43224,12.258,-10.91,1.21,10.97689391
10/04/2019 14:30,22.32512,2.62816,22.47928397,11.68512,3.40816,12.172,10.64,-0.78,10.66855192,0.88512,4.49816,4.584417171,11.68512,3.40816,12.172,-10.8,1.09,10.85486527
10/04/2019 15:00,21.888,2.524,22.03304609,11.328,3.304,11.8,10.56,-0.78,10.58876763,0.628,4.394,4.438650696,11.328,3.304,11.8,-10.7,1.09,10.7553754
10/04/2019 15:30,20.9028,2.1404,21.01210032,10.0128,2.9204,10.43,10.89,-0.78,10.91789815,-1.0372,4.0104,4.142353437,10.0128,2.9204,10.43,-11.05,1.09,11.10363004
10/04/2019 16:00,21.3244,2.1692,21.43444574,9.9744,2.9092,10.39,11.35,-0.74,11.37409777,-1.5056,3.9392,4.21712319,9.9744,2.9092,10.39,-11.48,1.03,11.52611383
10/04/2019 16:30,21.24952,1.99736,21.34318503,9.17952,2.67736,9.562,12.07,-0.68,12.08913975,-3.01048,3.61736,4.706196256,9.17952,2.67736,9.562,-12.19,0.94,12.2261891
10/04/2019 17:00,20.61088,1.23984,20.64813739,8.09088,2.35984,8.428,12.52,-1.12,12.56999602,-4.53912,2.93984,5.407982027,8.09088,2.35984,8.428,-12.63,0.58,12.64331048
10/04/2019 17:30,19.93024,2.54632,20.09224258,6.81024,1.98632,7.094,13.12,0.56,13.13194578,-6.57976,2.45632,7.023300478,6.81024,1.98632,7.094,-13.39,0.47,13.39824615
10/04/2019 18:00,18.6688,2.1984,18.79779391,5.0688,1.4784,5.28,13.6,0.72,13.61904549,-9.0412,1.9884,9.257269144,5.0688,1.4784,5.28,-14.11,0.51,14.11921386
10/04/2019 18:30,17.63144,1.85792,17.72905929,3.90144,1.13792,4.064,13.73,0.72,13.74886541,-10.58856,1.64792,10.7160274,3.90144,1.13792,4.064,-14.49,0.51,14.49897238
10/04/2019 19:00,16.66592,1.53256,16.73623702,2.78592,0.81256,2.902,13.88,0.72,13.89866181,-11.76408,1.25256,11.83057415,2.78592,0.81256,2.902,-14.55,0.44,14.5566514
10/04/2019 19:30,16.32664,1.29152,16.37764322,1.85664,0.54152,1.934,14.47,0.75,14.48942373,-12.73336,-0.04848,12.73345229,1.85664,0.54152,1.934,-14.59,-0.59,14.60192453
10/04/2019 20:00,16.08144,1.18792,16.12525555,1.50144,0.43792,1.564,14.58,0.75,14.59927738,-13.19856,-0.15208,13.19943614,1.50144,0.43792,1.564,-14.7,-0.59,14.71183537
10/04/2019 20:30,16.40064,0.91352,16.42606195,1.52064,0.44352,1.584,14.88,0.47,14.88742086,-13.45936,0.47352,13.46768699,1.52064,0.44352,1.584,-14.98,0.03,14.98003004
10/04/2019 21:00,16.20272,-0.14504,16.20336916,1.42272,0.41496,1.482,14.78,-0.56,14.79060513,-13.51728,1.10496,13.56236687,1.42272,0.41496,1.482,-14.94,0.69,14.95592525
10/04/2019 21:30,15.2916,1.2288,15.34089241,1.4016,0.4088,1.46,13.89,0.82,13.91418341,-12.6184,-0.1912,12.61984849,1.4016,0.4088,1.46,-14.02,-0.6,14.03283293
10/04/2019 22:00,14.25632,1.53976,14.33923013,1.33632,0.38976,1.392,12.92,1.15,12.97107937,-11.70368,-0.48024,11.71352876,1.33632,0.38976,1.392,-13.04,-0.87,13.06899001
10/04/2019 22:30,13.36504,1.65272,13.46683993,1.41504,0.41272,1.474,11.95,1.24,12.01416248,-10.63496,-0.53728,10.64852309,1.41504,0.41272,1.474,-12.05,-0.95,12.08739012
10/04/2019 23:00,12.18352,1.83936,12.32158289,1.40352,0.40936,1.462,10.78,1.43,10.87443332,-9.45648,-0.73064,9.484663874,1.40352,0.40936,1.462,-10.86,-1.14,10.91967032
10/04/2019 23:30,11.16736,0.87048,11.20123497,1.40736,0.41048,1.466,9.76,0.46,9.770834151,-8.23264,-1.82952,8.43347525,1.40736,0.41048,1.466,-9.64,-2.24,9.896827775
11/04/2019 00:00,10.29088,2.00984,10.48530724,1.37088,0.39984,1.428,8.92,1.61,9.064132612,-7.62912,-0.89016,7.680876044,1.37088,0.39984,1.428,-9,-1.29,9.091979982
11/04/2019 00:30,9.79336,2.20848,10.03928703,1.50336,0.43848,1.566,8.29,1.77,8.47685083,-6.84664,-1.09152,6.933101413,1.50336,0.43848,1.566,-8.35,-1.53,8.489016433
11/04/2019 01:00,9.52464,2.22552,9.781191461,1.42464,0.41552,1.484,8.1,1.81,8.299765057,-6.74536,-1.06448,6.82883586,1.42464,0.41552,1.484,-8.17,-1.48,8.302969348
11/04/2019 01:30,9.95544,2.39992,10.24062506,1.40544,0.40992,1.464,8.55,1.99,8.778530629,-7.19456,-1.26008,7.304073877,1.40544,0.40992,1.464,-8.6,-1.67,8.760644953
11/04/2019 02:00,10.34976,2.38368,10.62070913,1.34976,0.39368,1.406,9,1.99,9.217380322,-7.69024,-1.23632,7.788984427,1.34976,0.39368,1.406,-9.04,-1.63,9.185777049
11/04/2019 02:30,10.47504,2.40272,10.7470706,1.41504,0.41272,1.474,9.06,1.99,9.275974342,-7.66496,-1.21728,7.761016841,1.41504,0.41272,1.474,-9.08,-1.63,9.225144985
11/04/2019 03:00,10.38696,2.40328,10.66136449,1.41696,0.41328,1.476,8.97,1.99,9.188090117,-7.58304,-1.24672,7.68484264,1.41696,0.41328,1.476,-9,-1.66,9.151808564
11/04/2019 03:30,10.4212,2.3216,10.67666783,1.4112,0.4116,1.47,9.01,1.91,9.210222581,-7.6288,-1.1984,7.722354045,1.4112,0.4116,1.47,-9.04,-1.61,9.18224918
11/04/2019 04:00,10.22888,2.37384,10.50071914,1.41888,0.41384,1.478,8.81,1.96,9.025391958,-7.42112,-1.23616,7.523371159,1.41888,0.41384,1.478,-8.84,-1.65,8.992669237
11/04/2019 04:30,10.38608,2.39344,10.65829315,1.48608,0.43344,1.548,8.9,1.96,9.113265057,-7.44392,-1.21656,7.54267613,1.48608,0.43344,1.548,-8.93,-1.65,9.081156314
11/04/2019 05:00,10.26656,2.32608,10.52677075,1.42656,0.41608,1.486,8.84,1.91,9.043986953,-7.44344,-1.18392,7.537006408,1.42656,0.41608,1.486,-8.87,-1.6,9.013151502
11/04/2019 05:30,10.53752,2.21136,10.76705349,1.30752,0.38136,1.362,9.23,1.83,9.409665244,-7.98248,-1.12864,8.061874174,1.30752,0.38136,1.362,-9.29,-1.51,9.411917977
11/04/2019 06:00,11.63448,1.64464,11.75014747,1.28448,0.37464,1.338,10.35,1.27,10.42762677,-9.10552,-0.66536,9.129797281,1.28448,0.37464,1.338,-10.39,-1.04,10.44192032
11/04/2019 06:30,13.36016,1.26088,13.41952658,1.34016,0.39088,1.396,12.02,0.87,12.0514439,-10.71984,-0.25912,10.72297127,1.34016,0.39088,1.396,-12.06,-0.65,12.07750388
11/04/2019 07:00,15.244,0.042,15.24405786,1.584,0.462,1.65,13.66,-0.42,13.66645528,-12.106,0.902,12.13955683,1.584,0.462,1.65,-13.69,0.44,13.69706903
11/04/2019 07:30,17.24328,0.08304,17.24347995,2.03328,0.59304,2.118,15.21,-0.51,15.21854789,-13.23672,1.30304,13.30070185,2.03328,0.59304,2.118,-15.27,0.71,15.28649731
11/04/2019 08:00,18.74288,-0.42416,18.74767885,2.52288,0.73584,2.628,16.22,-1.16,16.26142675,-13.75712,2.07584,13.91285242,2.52288,0.73584,2.628,-16.28,1.34,16.33505433
11/04/2019 08:30,19.3784,-0.3388,19.38136146,3.1584,0.9212,3.29,16.22,-1.26,16.26886597,-13.1216,2.4912,13.35598982,3.1584,0.9212,3.29,-16.28,1.57,16.35552812
11/04/2019 09:00,19.60648,-0.25936,19.60819537,3.63648,1.06064,3.788,15.97,-1.32,16.02445943,-12.38352,2.68064,12.67033537,3.63648,1.06064,3.788,-16.02,1.62,16.10170177
11/04/2019 09:30,20.17488,-0.15816,20.17549993,4.39488,1.28184,4.578,15.78,-1.44,15.8455672,-11.42512,3.03184,11.82055078,4.39488,1.28184,4.578,-15.82,1.75,15.91649773
11/04/2019 10:00,20.0092,-0.1744,20.00996002,4.3392,1.2656,4.52,15.67,-1.44,15.73602555,-11.3708,3.0456,11.77160873,4.3392,1.2656,4.52,-15.71,1.78,15.81051865
11/04/2019 10:30,19.48744,-0.34408,19.49047739,3.75744,1.09592,3.914,15.73,-1.44,15.79577475,-12.02256,2.83592,12.35250546,3.75744,1.09592,3.914,-15.78,1.74,15.87564172
11/04/2019 11:00,19.97656,-0.05392,19.97663277,4.54656,1.32608,4.736,15.43,-1.38,15.49158804,-10.92344,3.02608,11.33484458,4.54656,1.32608,4.736,-15.47,1.7,15.56312629
11/04/2019 11:30,20.07648,-0.07936,20.07663685,4.83648,1.41064,5.038,15.24,-1.49,15.31266469,-10.46352,3.22064,10.94795747,4.83648,1.41064,5.038,-15.3,1.81,15.40669011
11/04/2019 12:00,20.7228,0.3104,20.72512456,5.9328,1.7304,6.18,14.79,-1.42,14.85801131,-8.9072,3.4704,9.559387428,5.9328,1.7304,6.18,-14.84,1.74,14.94165988
11/04/2019 12:30,22.35904,0.81472,22.37387848,8.27904,2.41472,8.624,14.08,-1.6,14.17061749,-5.81096,4.11472,7.12026522,8.27904,2.41472,8.624,-14.09,1.7,14.19218447
11/04/2019 13:00,22.70752,1.91136,22.78782047,10.18752,2.97136,10.612,12.52,-1.06,12.56479208,-2.35248,4.22136,4.832602032,10.18752,2.97136,10.612,-12.54,1.25,12.60214664
11/04/2019 13:30,22.67064,2.23352,22.78039792,10.88064,3.17352,11.334,11.79,-0.94,11.82741307,-0.91936,4.42352,4.518047366,10.88064,3.17352,11.334,-11.8,1.25,11.86602292
11/04/2019 14:00,22.96984,2.38912,23.09375335,11.61984,3.38912,12.104,11.35,-1,11.3939677,0.25984,4.67912,4.686329139,11.61984,3.38912,12.104,-11.36,1.29,11.43300923
11/04/2019 14:30,22.07448,2.14464,22.17841626,10.64448,3.10464,11.088,11.43,-0.96,11.47024411,-0.80552,4.33464,4.408850916,10.64448,3.10464,11.088,-11.45,1.23,11.515876
11/04/2019 15:00,22.57112,2.57616,22.71765962,11.54112,3.36616,12.022,11.03,-0.79,11.05825484,0.50112,4.40616,4.434565052,11.54112,3.36616,12.022,-11.04,1.04,11.08887731
11/04/2019 15:30,22.08048,2.21264,22.19106516,10.50048,3.06264,10.938,11.58,-0.85,11.61115412,-1.08952,4.17264,4.312537351,10.50048,3.06264,10.938,-11.59,1.11,11.64303225
11/04/2019 16:00,21.32656,1.73608,21.39710577,8.86656,2.58608,9.236,12.46,-0.85,12.48895912,-3.60344,3.69608,5.161955753,8.86656,2.58608,9.236,-12.47,1.11,12.51930509
11/04/2019 16:30,21.18536,1.62448,21.24755077,8.17536,2.38448,8.516,13.01,-0.76,13.0321794,-4.85464,3.29448,5.86695219,8.17536,2.38448,8.516,-13.03,0.91,13.06173802
11/04/2019 17:00,21.37136,0.44248,21.37594014,8.03136,2.34248,8.366,13.34,-1.9,13.47462801,-4.88864,0.01248,4.88865593,8.03136,2.34248,8.366,-12.92,-2.33,13.12841575
11/04/2019 17:30,20.16504,2.63272,20.33617596,6.45504,1.88272,6.724,13.71,0.75,13.7304989,-7.27496,1.27272,7.385449154,6.45504,1.88272,6.724,-13.73,-0.61,13.74354394
11/04/2019 18:00,19.1088,2.3084,19.24772579,5.0688,1.4784,5.28,14.04,0.83,14.06451208,-9.0112,0.8084,9.047388352,5.0688,1.4784,5.28,-14.08,-0.67,14.09593204
11/04/2019 18:30,18.16336,1.83848,18.25616759,3.66336,1.06848,3.816,14.5,0.77,14.52043043,-10.86664,0.39848,10.87394368,3.66336,1.06848,3.816,-14.53,-0.67,14.54543915
11/04/2019 19:00,17.43672,1.66696,17.51621991,2.52672,0.73696,2.632,14.91,0.93,14.93897587,-12.43328,0.06696,12.43346031,2.52672,0.73696,2.632,-14.96,-0.67,14.97499583
11/04/2019 19:30,16.69944,1.51192,16.76774279,1.78944,0.52192,1.864,14.91,0.99,14.94283106,-13.17056,-0.27808,13.17349533,1.78944,0.52192,1.864,-14.96,-0.8,14.9813751
11/04/2019 20:00,16.3884,1.4212,16.44990772,1.4784,0.4312,1.54,14.91,0.99,14.94283106,-13.5116,-0.3688,13.51663227,1.4784,0.4312,1.54,-14.99,-0.8,15.01133239
11/04/2019 20:30,16.87224,1.20232,16.91502456,1.48224,0.43232,1.544,15.39,0.77,15.40925047,-13.99776,-0.27768,14.00051396,1.48224,0.43232,1.544,-15.48,-0.71,15.49627375
11/04/2019 21:00,16.5304,1.3972,16.58934272,1.4304,0.4172,1.49,15.1,0.98,15.13176791,-13.7996,-0.3528,13.8041091,1.4304,0.4172,1.49,-15.23,-0.77,15.24945245
11/04/2019 21:30,15.54816,1.45488,15.61608002,1.38816,0.40488,1.446,14.16,1.05,14.19887672,-12.90184,-0.65512,12.91846189,1.38816,0.40488,1.446,-14.29,-1.06,14.32926027
11/04/2019 22:00,14.41672,1.70696,14.51742153,1.32672,0.38696,1.382,13.09,1.32,13.15638628,-11.94328,-0.67304,11.96222889,1.32672,0.38696,1.382,-13.27,-1.06,13.31226878
11/04/2019 22:30,13.41968,1.89824,13.55326995,1.39968,0.40824,1.458,12.02,1.49,12.11199818,-10.80032,-0.78176,10.82857612,1.39968,0.40824,1.458,-12.2,-1.19,12.25789949
11/04/2019 23:00,12.31504,1.90272,12.46116181,1.41504,0.41272,1.474,10.9,1.49,11.0013681,-9.62496,-0.98728,9.675462614,1.41504,0.41272,1.474,-11.04,-1.4,11.12841408
11/04/2019 23:30,11.13352,2.42936,11.39548409,1.40352,0.40936,1.462,9.73,2.02,9.937469497,-8.44648,-1.29064,8.544517306,1.40352,0.40936,1.462,-9.85,-1.7,9.995624043
12/04/2019 00:00,10.3728,2.5204,10.67461456,1.3728,0.4004,1.43,9,2.12,9.246318186,-7.7072,-1.3896,7.831469849,1.3728,0.4004,1.43,-9.08,-1.79,9.254755534
12/04/2019 00:30,9.85184,2.63512,10.19816693,1.49184,0.43512,1.554,8.36,2.2,8.64462839,-6.95816,-1.44488,7.106593333,1.49184,0.43512,1.554,-8.45,-1.88,8.656610191
12/04/2019 01:00,9.47272,2.52496,9.803460981,1.42272,0.41496,1.482,8.05,2.11,8.321934871,-6.72728,-1.35504,6.862392411,1.42272,0.41496,1.482,-8.15,-1.77,8.33998801
12/04/2019 01:30,9.88584,2.51712,10.20126098,1.39584,0.40712,1.454,8.49,2.11,8.7482684,-7.19416,-1.36288,7.322115814,1.39584,0.40712,1.454,-8.59,-1.77,8.770461789
12/04/2019 02:00,10.24712,2.38416,10.5208216,1.31712,0.38416,1.372,8.93,2,9.151223962,-7.70288,-1.33584,7.817853209,1.31712,0.38416,1.372,-9.02,-1.72,9.182526885
12/04/2019 02:30,10.43352,2.43936,10.71488762,1.40352,0.40936,1.462,9.03,2.03,9.255366011,-7.71648,-1.31064,7.826994366,1.40352,0.40936,1.462,-9.12,-1.72,9.28077583
12/04/2019 03:00,10.23736,2.52048,10.54307162,1.40736,0.41048,1.466,8.83,2.11,9.078601214,-7.51264,-1.35952,7.634661381,1.40736,0.41048,1.466,-8.92,-1.77,9.093915548
12/04/2019 03:30,10.132,2.516,10.43971647,1.392,0.406,1.45,8.74,2.11,8.991090034,-7.438,-1.364,7.562032795,1.392,0.406,1.45,-8.83,-1.77,9.00565378
12/04/2019 04:00,10.10128,2.44704,10.39345286,1.36128,0.39704,1.418,8.74,2.05,8.977198895,-7.46872,-1.32296,7.584985274,1.36128,0.39704,1.418,-8.83,-1.72,8.995960204
12/04/2019 04:30,10.27776,2.45768,10.56752296,1.39776,0.40768,1.456,8.88,2.05,9.113555837,-7.55224,-1.31232,7.665410152,1.39776,0.40768,1.456,-8.95,-1.72,9.113775288
12/04/2019 05:00,10.23552,2.40536,10.51435335,1.35552,0.39536,1.412,8.88,2.01,9.104641673,-7.59448,-1.28464,7.702364987,1.35552,0.39536,1.412,-8.95,-1.68,9.106310998
12/04/2019 05:30,10.63456,2.22008,10.86382168,1.23456,0.36008,1.286,9.4,1.86,9.582254432,-8.20544,-1.17992,8.289840577,1.23456,0.36008,1.286,-9.44,-1.54,9.564789595
12/04/2019 06:00,11.59264,1.90952,11.74885394,1.23264,0.35952,1.284,10.36,1.55,10.47530906,-9.14736,-1.10048,9.213319228,1.23264,0.35952,1.284,-10.38,-1.46,10.48217535
12/04/2019 06:30,13.70784,1.50312,13.79000534,1.34784,0.39312,1.404,12.36,1.11,12.40974214,-11.04216,-0.47688,11.05245276,1.34784,0.39312,1.404,-12.39,-0.87,12.42050724
12/04/2019 07:00,15.5788,0.8184,15.60028166,1.4688,0.4284,1.53,14.11,0.39,14.11538877,-12.6512,0.3384,12.65572503,1.4688,0.4284,1.53,-14.12,-0.09,14.12028682
12/04/2019 07:30,17.7904,-0.1828,17.79133913,1.9104,0.5572,1.99,15.88,-0.74,15.89723246,-14.0096,1.4772,14.08726418,1.9104,0.5572,1.99,-15.92,0.92,15.94656076
12/04/2019 08:00,19.54872,-0.09704,19.54896085,2.95872,0.86296,3.082,16.59,-0.96,16.61775256,-13.68128,2.09296,13.8404445,2.95872,0.86296,3.082,-16.64,1.23,16.68539781
12/04/2019 08:30,20.8548,-2.2036,20.97089736,4.2048,1.2264,4.38,16.65,-3.43,16.99962941,-11.9452,0.0564,11.94533315,4.2048,1.2264,4.38,-16.15,-1.17,16.19232534
