Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/04/2019 09:00,21.45656,-1.78392,21.53059074,5.50656,1.60608,5.736,15.95,-3.39,16.30627487,-9.96344,0.64608,9.984365578,5.50656,1.60608,5.736,-15.47,-0.96,15.49975806
12/04/2019 09:30,21.90424,0.97832,21.92607671,6.95424,2.02832,7.244,14.95,-1.05,14.98682755,-8.03576,3.35832,8.709291131,6.95424,2.02832,7.244,-14.99,1.33,15.048887
12/04/2019 10:00,22.1952,1.1836,22.22673642,8.0352,2.3436,8.37,14.16,-1.16,14.20743467,-6.1948,3.8036,7.269313585,8.0352,2.3436,8.37,-14.23,1.46,14.30470202
12/04/2019 10:30,22.39968,1.27824,22.4361218,8.35968,2.43824,8.708,14.04,-1.16,14.08783873,-5.77032,3.89824,6.963682072,8.35968,2.43824,8.708,-14.13,1.46,14.20522791
12/04/2019 11:00,19.93296,0.30128,19.93523674,5.11296,1.49128,5.326,14.82,-1.19,14.86769989,-9.77704,2.98128,10.22147453,5.11296,1.49128,5.326,-14.89,1.49,14.96436434
12/04/2019 11:30,21.01048,0.75264,21.02395626,6.66048,1.94264,6.938,14.35,-1.19,14.39925693,-7.75952,3.43264,8.484878785,6.66048,1.94264,6.938,-14.42,1.49,14.4967755
12/04/2019 12:00,22.94864,1.57752,23.00279651,9.48864,2.76752,9.884,13.46,-1.19,13.51250162,-4.02136,4.25752,5.856433454,9.48864,2.76752,9.884,-13.51,1.49,13.59191672
12/04/2019 12:30,20.32576,0.72168,20.33856784,6.24576,1.82168,6.506,14.08,-1.1,14.12290338,-7.90424,3.21168,8.531816829,6.24576,1.82168,6.506,-14.15,1.39,14.21810817
12/04/2019 13:00,18.79224,0.42232,18.79698482,4.36224,1.27232,4.544,14.43,-0.85,14.45501297,-10.11776,2.38232,10.3944464,4.36224,1.27232,4.544,-14.48,1.11,14.52248257
12/04/2019 13:30,19.346,0.908,19.36729666,5.616,1.638,5.85,13.73,-0.73,13.74939271,-8.144,2.428,8.498230404,5.616,1.638,5.85,-13.76,0.79,13.7826594
12/04/2019 14:00,16.81752,0.99136,16.84671403,4.18752,1.22136,4.362,12.63,-0.23,12.63209405,-8.46248,1.73136,8.637776056,4.18752,1.22136,4.362,-12.65,0.51,12.66027646
12/04/2019 14:30,14.14232,0.31776,14.14588938,3.83232,1.11776,3.992,10.31,-0.8,10.34099125,-6.47768,2.19776,6.840357242,3.83232,1.11776,3.992,-10.31,1.08,10.36641211
12/04/2019 15:00,14.21408,-0.05256,14.21417718,4.17408,1.21744,4.348,10.04,-1.27,10.12000494,-5.73592,1.37744,5.898993067,4.17408,1.21744,4.348,-9.91,0.16,9.91129154
12/04/2019 15:30,13.77712,1.69416,13.88089383,4.19712,1.22416,4.372,9.58,0.47,9.591522298,-5.38288,1.71416,5.649224867,4.19712,1.22416,4.372,-9.58,0.49,9.59252313
12/04/2019 16:00,14.16008,1.88544,14.28505336,4.51008,1.31544,4.698,9.65,0.57,9.666819539,-5.12992,1.80544,5.438353869,4.51008,1.31544,4.698,-9.64,0.49,9.652445286
12/04/2019 16:30,13.28592,1.31256,13.35059864,2.54592,0.74256,2.652,10.74,0.57,10.75511506,-8.21408,1.23256,8.306040838,2.54592,0.74256,2.652,-10.76,0.49,10.77115128
12/04/2019 17:00,13.6348,1.4064,13.70714164,2.7648,0.8064,2.88,10.87,0.6,10.88654674,-8.1352,1.2964,8.237847534,2.7648,0.8064,2.88,-10.9,0.49,10.9110082
12/04/2019 17:30,13.76536,1.37448,13.83381116,2.65536,0.77448,2.766,11.11,0.6,11.12618982,-8.49464,1.15448,8.572731933,2.65536,0.77448,2.766,-11.15,0.38,11.15647346
12/04/2019 18:00,13.65464,1.35552,13.72175747,2.38464,0.69552,2.484,11.27,0.66,11.2893091,-8.92536,0.21552,8.927961693,2.38464,0.69552,2.484,-11.31,-0.48,11.32018109
12/04/2019 18:30,13.49856,1.38208,13.5691292,2.33856,0.68208,2.436,11.16,0.7,11.18193185,-8.85144,0.13208,8.852425385,2.33856,0.68208,2.436,-11.19,-0.55,11.20350838
12/04/2019 19:00,12.9664,1.3352,13.03496406,2.0064,0.5852,2.09,10.96,0.75,10.98563152,-9.0036,0.0052,9.003601502,2.0064,0.5852,2.09,-11.01,-0.58,11.02526644
12/04/2019 19:30,12.57664,1.11152,12.62566237,1.61664,0.47152,1.684,10.96,0.64,10.97867023,-9.35336,0.85152,9.392040758,1.61664,0.47152,1.684,-10.97,0.38,10.97657961
12/04/2019 20:00,12.24776,1.10768,12.29774695,1.39776,0.40768,1.456,10.85,0.7,10.8725572,-9.48224,-0.17232,9.48380565,1.39776,0.40768,1.456,-10.88,-0.58,10.89544859
12/04/2019 20:30,12.23416,1.22288,12.29512531,1.48416,0.43288,1.546,10.75,0.79,10.77898882,-9.30584,-0.14712,9.307002869,1.48416,0.43288,1.546,-10.79,-0.58,10.80557726
12/04/2019 21:00,11.7908,1.3244,11.86494838,1.4208,0.4144,1.48,10.37,0.91,10.4098511,-8.9892,-0.2656,8.993122928,1.4208,0.4144,1.48,-10.41,-0.68,10.43218577
12/04/2019 21:30,11.33352,1.44936,11.42581813,1.40352,0.40936,1.462,9.93,1.04,9.984312695,-8.53648,-0.72064,8.566843806,1.40352,0.40936,1.462,-9.94,-1.13,10.00402419
12/04/2019 22:00,10.60672,0.89696,10.64457826,1.32672,0.38696,1.382,9.28,0.51,9.294003443,-7.82328,-1.47304,7.96075102,1.32672,0.38696,1.382,-9.15,-1.86,9.337135535
12/04/2019 22:30,9.98584,1.47712,10.09449771,1.39584,0.40712,1.454,8.59,1.07,8.656384927,-7.17416,-0.85288,7.224678263,1.39584,0.40712,1.454,-8.57,-1.26,8.662130223
12/04/2019 23:00,9.09312,1.21216,9.173557827,1.41312,0.41216,1.472,7.68,0.8,7.721554248,-6.18688,-1.63784,6.400000312,1.41312,0.41216,1.472,-7.6,-2.05,7.871626261
12/04/2019 23:30,8.28696,1.97328,8.518658345,1.41696,0.41328,1.476,6.87,1.56,7.044891766,-5.54304,-0.79672,5.600004929,1.41696,0.41328,1.476,-6.96,-1.21,7.064396648
13/04/2019 00:00,7.7324,2.0132,7.990180474,1.3824,0.4032,1.44,6.35,1.61,6.550923599,-5.0476,-0.8468,5.118137943,1.3824,0.4032,1.44,-6.43,-1.25,6.550374035
14/04/2019 00:30,7.50144,2.01792,7.76811452,1.50144,0.43792,1.564,6,1.58,6.20454672,-4.57856,-0.77208,4.643201396,1.50144,0.43792,1.564,-6.08,-1.21,6.199233824
14/04/2019 01:00,7.22528,2.01904,7.502079285,1.50528,0.43904,1.568,5.72,1.58,5.934205928,-4.33472,-0.77096,4.402746506,1.50528,0.43904,1.568,-5.84,-1.21,5.96403387
14/04/2019 01:30,7.66992,2.01456,7.930077225,1.48992,0.43456,1.552,6.18,1.58,6.378777312,-4.79008,-0.77544,4.852439964,1.48992,0.43456,1.552,-6.28,-1.21,6.395506235
14/04/2019 02:00,7.95888,1.95384,8.195197472,1.41888,0.41384,1.478,6.54,1.54,6.718868952,-5.21112,-0.79616,5.271588224,1.41888,0.41384,1.478,-6.63,-1.21,6.739510368
14/04/2019 02:30,8.0876,1.9768,8.325683876,1.4976,0.4368,1.56,6.59,1.54,6.767547562,-5.2024,-0.7232,5.252426487,1.4976,0.4368,1.56,-6.7,-1.16,6.799676463
14/04/2019 03:00,7.96496,2.01728,8.21644731,1.46496,0.42728,1.526,6.5,1.59,6.691644043,-5.11504,-0.95272,5.203009667,1.46496,0.42728,1.526,-6.58,-1.38,6.723154022
14/04/2019 03:30,7.81992,2.35456,8.166706901,1.48992,0.43456,1.552,6.33,1.92,6.614778908,-4.92008,-1.16544,5.056227606,1.48992,0.43456,1.552,-6.41,-1.6,6.606670871
14/04/2019 04:00,7.58928,2.33104,7.93920137,1.40928,0.41104,1.468,6.18,1.92,6.47138316,-4.87072,-1.18896,5.013735055,1.40928,0.41104,1.468,-6.28,-1.6,6.480617255
14/04/2019 04:30,7.57608,2.41344,7.951206248,1.48608,0.43344,1.548,6.09,1.98,6.403787942,-4.70392,-1.16656,4.846413684,1.48608,0.43344,1.548,-6.19,-1.6,6.393441953
14/04/2019 05:00,7.55112,2.40616,7.925214142,1.46112,0.42616,1.522,6.09,1.98,6.403787942,-4.66888,-1.17384,4.814181218,1.46112,0.42616,1.522,-6.13,-1.6,6.335368971
14/04/2019 05:30,7.59496,2.40728,7.967334209,1.46496,0.42728,1.526,6.13,1.98,6.441839799,-4.72504,-1.17272,4.868395547,1.46496,0.42728,1.526,-6.19,-1.6,6.393441953
14/04/2019 06:00,7.7508,2.3344,8.09470963,1.4208,0.4144,1.48,6.33,1.92,6.614778908,-4.9492,-1.1856,5.08922666,1.4208,0.4144,1.48,-6.37,-1.6,6.567868756
14/04/2019 06:30,7.84624,2.07432,8.11580468,1.38624,0.40432,1.444,6.46,1.67,6.672368395,-5.09376,-1.23568,5.241497496,1.38624,0.40432,1.444,-6.48,-1.64,6.684309987
14/04/2019 07:00,8.53696,1.74328,8.713134407,1.65696,0.48328,1.726,6.88,1.26,6.994426352,-5.21304,-0.73672,5.264840207,1.65696,0.48328,1.726,-6.87,-1.22,6.97748522
14/04/2019 07:30,9.4152,1.9736,9.619827857,2.2752,0.6636,2.37,7.14,1.31,7.259180395,-4.8848,-0.3364,4.896369676,2.2752,0.6636,2.37,-7.16,-1,7.229495141
14/04/2019 08:00,10.43088,2.06984,10.63426044,3.05088,0.88984,3.178,7.38,1.18,7.473740697,-4.34912,-0.33016,4.361633914,3.05088,0.88984,3.178,-7.4,-1.22,7.499893333
14/04/2019 08:30,12.0116,2.4888,12.2667298,4.2816,1.2488,4.46,7.73,1.24,7.828824944,-3.4684,0.3288,3.483950057,4.2816,1.2488,4.46,-7.75,-0.92,7.804415417
14/04/2019 09:00,13.32464,2.83552,13.62300278,5.74464,1.67552,5.984,7.58,1.16,7.668246214,-1.83536,0.81552,2.008387214,5.74464,1.67552,5.984,-7.58,-0.86,7.628630283
14/04/2019 09:30,14.52088,3.17984,14.86497018,7.13088,2.07984,7.428,7.39,1.1,7.471418875,-0.28912,1.27984,1.312090241,7.13088,2.07984,7.428,-7.42,-0.8,7.463002077
14/04/2019 10:00,15.59832,3.49576,15.98524084,8.48832,2.47576,8.842,7.11,1.02,7.182791936,1.26832,1.76576,2.174061637,8.48832,2.47576,8.842,-7.22,-0.71,7.25482598
14/04/2019 10:30,16.356,3.778,16.78666197,9.456,2.758,9.85,6.9,1.02,6.974983871,2.446,2.048,3.190175544,9.456,2.758,9.85,-7.01,-0.71,7.045864035
14/04/2019 11:00,16.948,4.004,17.41455483,10.368,3.024,10.8,6.58,0.98,6.652578447,3.668,2.314,4.336913649,10.368,3.024,10.8,-6.7,-0.71,6.737514378
14/04/2019 11:30,16.79056,3.95808,17.25077686,10.21056,2.97808,10.636,6.58,0.98,6.652578447,3.51056,2.26808,4.179499779,10.21056,2.97808,10.636,-6.7,-0.71,6.737514378
14/04/2019 12:00,14.38224,2.83232,14.65847414,6.52224,1.90232,6.794,7.86,0.93,7.914827857,-1.50776,1.25232,1.960011633,6.52224,1.90232,6.794,-8.03,-0.65,8.056264643
14/04/2019 12:30,15.40088,3.12984,15.7156929,7.37088,2.14984,7.678,8.03,0.98,8.089579717,-0.82912,1.44984,1.670172446,7.37088,2.14984,7.678,-8.2,-0.7,8.229823813
14/04/2019 13:00,13.81416,2.43288,14.02675734,5.08416,1.48288,5.296,8.73,0.95,8.781537451,-3.79584,0.78288,3.875732499,5.08416,1.48288,5.296,-8.88,-0.7,8.907547362
14/04/2019 13:30,13.63184,2.29512,13.82369841,4.61184,1.34512,4.804,9.02,0.95,9.069889746,-4.53816,0.69512,4.591087889,4.61184,1.34512,4.804,-9.15,-0.65,9.173058378
14/04/2019 14:00,14.43088,2.72984,14.68680782,5.93088,1.72984,6.178,8.5,1,8.558621384,-2.67912,1.02984,2.870235948,5.93088,1.72984,6.178,-8.61,-0.7,8.638408418
14/04/2019 14:30,13.43824,2.17032,13.61236876,4.21824,1.23032,4.394,9.22,0.94,9.267793696,-5.04176,0.53032,5.069574262,4.21824,1.23032,4.394,-9.26,-0.7,9.286420193
14/04/2019 15:00,14.00872,2.56296,14.24124292,5.35872,1.56296,5.582,8.65,1,8.707611613,-3.34128,0.86296,3.450920457,5.35872,1.56296,5.582,-8.7,-0.7,8.72811549
14/04/2019 15:30,14.15688,2.61784,14.39688639,5.54688,1.61784,5.778,8.61,1,8.66787748,-3.09312,0.85784,3.209872396,5.54688,1.61784,5.778,-8.64,-0.76,8.673361517
14/04/2019 16:00,13.05656,2.11608,13.22692533,3.82656,1.11608,3.986,9.23,1,9.284013141,-5.44344,0.40608,5.458565746,3.82656,1.11608,3.986,-9.27,-0.71,9.297150101
14/04/2019 16:30,13.84008,2.38544,14.04414961,4.75008,1.38544,4.948,9.09,1,9.144840075,-4.40992,0.67544,4.461346613,4.75008,1.38544,4.948,-9.16,-0.71,9.18747517
14/04/2019 17:00,13.08904,1.96472,13.235675,3.47904,1.01472,3.624,9.61,0.95,9.656842134,-6.24096,0.30472,6.248394674,3.47904,1.01472,3.624,-9.72,-0.71,9.745896572
14/04/2019 17:30,13.05536,1.86448,13.18782432,3.13536,0.91448,3.266,9.92,0.95,9.96538509,-6.87464,0.20448,6.877680365,3.13536,0.91448,3.266,-10.01,-0.71,10.03514823
14/04/2019 18:00,12.7708,1.8144,12.8990457,2.6208,0.7644,2.73,10.15,1.05,10.20416582,-7.6192,-0.0156,7.61921597,2.6208,0.7644,2.73,-10.24,-0.78,10.26966406
14/04/2019 18:30,12.73024,1.89632,12.87070472,2.73024,0.79632,2.844,10,1.1,10.06031809,-7.37976,0.01632,7.379778045,2.73024,0.79632,2.844,-10.11,-0.78,10.14004438
14/04/2019 19:00,12.35576,1.91168,12.50277272,2.64576,0.77168,2.756,9.71,1.14,9.776691669,-7.15424,-0.06832,7.154566206,2.64576,0.77168,2.756,-9.8,-0.84,9.835934119
14/04/2019 19:30,11.7048,1.6964,11.82709246,1.8048,0.5264,1.88,9.9,1.17,9.968896629,-8.1852,-0.3536,8.192834186,1.8048,0.5264,1.88,-9.99,-0.88,10.02868386
14/04/2019 20:00,11.50032,1.60176,11.61133047,1.48032,0.43176,1.542,10.02,1.17,10.08807712,-8.60968,-0.44824,8.621340313,1.48032,0.43176,1.542,-10.09,-0.88,10.12830193
14/04/2019 20:30,11.82536,1.54448,11.92579379,1.45536,0.42448,1.516,10.37,1.12,10.4303068,-8.99464,-0.40552,9.003776719,1.45536,0.42448,1.516,-10.45,-0.83,10.4829099
14/04/2019 21:00,11.46504,1.53272,11.5670382,1.41504,0.41272,1.474,10.05,1.12,10.11221539,-8.72496,-0.57728,8.744036779,1.41504,0.41272,1.474,-10.14,-0.99,10.18821378
14/04/2019 21:30,10.92816,1.58488,11.04248729,1.38816,0.40488,1.446,9.54,1.18,9.612699933,-8.29184,-0.46512,8.304874906,1.38816,0.40488,1.446,-9.68,-0.87,9.71901744
14/04/2019 22:00,10.16168,1.80424,10.32061153,1.35168,0.39424,1.408,8.81,1.41,8.922118582,-7.56832,-0.77576,7.607974185,1.35168,0.39424,1.408,-8.92,-1.17,8.996404837
14/04/2019 22:30,9.45736,1.82048,9.630981549,1.40736,0.41048,1.466,8.05,1.41,8.172551621,-6.76264,-0.65952,6.794723423,1.40736,0.41048,1.466,-8.17,-1.07,8.239769414
14/04/2019 23:00,8.71536,1.97448,8.936222423,1.45536,0.42448,1.516,7.26,1.55,7.423617716,-5.91464,-0.77552,5.965265929,1.45536,0.42448,1.516,-7.37,-1.2,7.467054305
14/04/2019 23:30,7.95184,2.12512,8.230910909,1.49184,0.43512,1.554,6.46,1.69,6.677402189,-5.07816,-0.88488,5.154679583,1.49184,0.43512,1.554,-6.57,-1.32,6.70129092
15/04/2019 00:00,7.28616,1.77888,7.500169438,1.43616,0.41888,1.496,5.85,1.36,6.006005328,-4.43384,-1.79112,4.78195023,1.43616,0.41888,1.496,-5.87,-2.21,6.272240429
15/04/2019 00:30,6.938,2.624,7.417629001,1.488,0.434,1.55,5.45,2.19,5.873550885,-4.042,-1.396,4.276281095,1.488,0.434,1.55,-5.53,-1.83,5.824929184
15/04/2019 01:00,6.79984,2.63912,7.294023471,1.53984,0.44912,1.604,5.26,2.19,5.697692515,-3.83016,-1.38088,4.071480713,1.53984,0.44912,1.604,-5.37,-1.83,5.673253035
15/04/2019 01:30,7.28416,1.68288,7.476033173,1.48416,0.43288,1.546,5.8,1.25,5.933169473,-4.34584,-1.81712,4.710440574,1.48416,0.43288,1.546,-5.83,-2.25,6.249111937
15/04/2019 02:00,7.63808,2.08944,7.918713633,1.43808,0.41944,1.498,6.2,1.67,6.420973446,-4.92192,-0.93056,5.009115531,1.43808,0.41944,1.498,-6.36,-1.35,6.501699778
15/04/2019 02:30,7.82104,2.11072,8.100852153,1.51104,0.44072,1.574,6.31,1.67,6.52725057,-4.94896,-0.86928,5.024724152,1.51104,0.44072,1.574,-6.46,-1.31,6.591486934
15/04/2019 03:00,7.73488,2.15184,8.028622796,1.51488,0.44184,1.578,6.22,1.71,6.450775147,-4.86512,-0.86816,4.941972724,1.51488,0.44184,1.578,-6.38,-1.31,6.513102179
15/04/2019 03:30,7.80488,2.07184,8.075188716,1.51488,0.44184,1.578,6.29,1.63,6.497768848,-4.91512,-0.86816,4.991202901,1.51488,0.44184,1.578,-6.43,-1.31,6.562088082
15/04/2019 04:00,7.62152,2.09336,7.903779045,1.45152,0.42336,1.512,6.17,1.67,6.392010638,-4.83848,-0.88664,4.919046574,1.45152,0.42336,1.512,-6.29,-1.31,6.424966926
15/04/2019 04:30,7.53576,2.09168,7.820665189,1.44576,0.42168,1.506,6.09,1.67,6.31482383,-4.77424,-0.88832,4.856179568,1.44576,0.42168,1.506,-6.22,-1.31,6.356453414
15/04/2019 05:00,7.46472,2.02096,7.733454855,1.37472,0.40096,1.432,6.09,1.62,6.301785461,-4.84528,-0.84904,4.919106342,1.37472,0.40096,1.432,-6.22,-1.25,6.3443597
15/04/2019 05:30,7.68976,2.01368,7.949044974,1.34976,0.39368,1.406,6.34,1.62,6.54369926,-5.14024,-0.85632,5.211079658,1.34976,0.39368,1.406,-6.49,-1.25,6.609281353
15/04/2019 06:00,8.19136,1.87248,8.402651962,1.31136,0.38248,1.366,6.88,1.49,7.039495721,-5.71864,-0.74752,5.767289623,1.31136,0.38248,1.366,-7.03,-1.13,7.12023876
15/04/2019 06:30,9.36168,1.39424,9.464933048,1.35168,0.39424,1.408,8.01,1,8.072180622,-6.77832,-0.39576,6.789863622,1.35168,0.39424,1.408,-8.13,-0.79,8.168292355
15/04/2019 07:00,10.41408,1.17744,10.48043068,1.53408,0.44744,1.598,8.88,0.73,8.909955107,-7.51592,-0.01256,7.515930495,1.53408,0.44744,1.598,-9.05,-0.46,9.061683067
15/04/2019 07:30,11.78448,0.70464,11.80552779,1.76448,0.51464,1.838,10.02,0.19,10.02180124,-8.45552,1.03464,8.518585469,1.76448,0.51464,1.838,-10.22,0.52,10.23322041
15/04/2019 08:00,12.7836,-0.1552,12.78454207,2.0736,0.6048,2.16,10.71,-0.76,10.73693159,-8.8164,1.2748,8.908087561,2.0736,0.6048,2.16,-10.89,0.67,10.91059118
15/04/2019 08:30,14.05808,0.03944,14.05813532,2.87808,0.83944,2.998,11.18,-0.8,11.20858599,-8.49192,1.94944,8.712807906,2.87808,0.83944,2.998,-11.37,1.11,11.42405357
15/04/2019 09:00,15.22632,0.27976,15.22888986,4.21632,1.22976,4.392,11.01,-0.95,11.05090946,-6.97368,2.50976,7.411552334,4.21632,1.22976,4.392,-11.19,1.28,11.2629703
15/04/2019 09:30,17.56928,1.00104,17.59777488,7.40928,2.16104,7.718,10.16,-1.16,10.22600606,-2.95072,3.69104,4.725518469,7.40928,2.16104,7.718,-10.36,1.53,10.4723684
15/04/2019 10:00,18.16376,1.12568,18.19860799,8.69376,2.53568,9.056,9.47,-1.41,9.574392931,-0.91624,3.65568,3.768752048,8.69376,2.53568,9.056,-9.61,1.12,9.67504522
15/04/2019 10:30,17.8676,1.6468,17.94332968,8.9376,2.6068,9.31,8.93,-0.96,8.981453112,-0.1724,3.8668,3.870641291,8.9376,2.6068,9.31,-9.11,1.26,9.196722242
15/04/2019 11:00,18.6904,5.4572,19.47080081,10.3104,3.0072,10.74,8.38,2.45,8.730801796,-5.6196,5.0772,7.573497475,10.3104,3.0072,10.74,-15.93,2.07,16.06392854
15/04/2019 11:30,10.77504,3.14272,11.224,10.77504,3.14272,11.224,0,0,0,-4.70496,4.98272,6.853039267,10.77504,3.14272,11.224,-15.48,1.84,15.58897046
15/04/2019 12:00,11.41248,3.32864,11.888,11.41248,3.32864,11.888,0,0,0,-3.39752,5.12864,6.15191762,11.41248,3.32864,11.888,-14.81,1.8,14.91898455
15/04/2019 12:30,10.97472,3.20096,11.432,10.97472,3.20096,11.432,0,0,0,-4.28528,5.09096,6.654434491,10.97472,3.20096,11.432,-15.26,1.89,15.37659585
15/04/2019 13:00,10.70784,3.12312,11.154,10.70784,3.12312,11.154,0,0,0,-4.19216,4.77312,6.35270651,10.70784,3.12312,11.154,-14.9,1.65,14.99108068
15/04/2019 13:30,11.21856,3.27208,11.686,11.21856,3.27208,11.686,0,0,0,-2.52144,5.16208,5.744974291,11.21856,3.27208,11.686,-13.74,1.89,13.86937994
15/04/2019 14:00,11.57376,3.37568,12.056,11.57376,3.37568,12.056,0,0,0,-2.13624,5.38568,5.793882153,11.57376,3.37568,12.056,-13.71,2.01,13.85655801
15/04/2019 14:30,11.39136,3.32248,11.866,11.39136,3.32248,11.866,0,0,0,-2.27864,5.33248,5.798926039,11.39136,3.32248,11.866,-13.67,2.01,13.8169823
15/04/2019 15:00,11.1936,3.2648,11.66,11.1936,3.2648,11.66,0,0,0,-2.2464,5.2748,5.733221433,11.1936,3.2648,11.66,-13.44,2.01,13.58947019
15/04/2019 15:30,9.79584,2.85712,10.204,9.79584,2.85712,10.204,0,0,0,-4.56416,4.77712,6.606998713,9.79584,2.85712,10.204,-14.36,1.92,14.48778796
15/04/2019 16:00,9.36384,2.73112,9.754,9.36384,2.73112,9.754,0,0,0,-5.33616,4.40112,6.916969047,9.36384,2.73112,9.754,-14.7,1.67,14.79455643
15/04/2019 16:30,8.58624,2.50432,8.944,8.58624,2.50432,8.944,0,0,0,-7.03376,3.50432,7.858373776,8.58624,2.50432,8.944,-15.62,1,15.65197751
15/04/2019 17:00,6.98304,2.03672,7.274,6.98304,2.03672,7.274,0,0,0,-10.02696,2.85672,10.42596643,6.98304,2.03672,7.274,-17.01,0.82,17.02975337
15/04/2019 17:30,5.5296,1.6128,5.76,5.5296,1.6128,5.76,0,0,0,-12.9804,2.0228,13.13706603,5.5296,1.6128,5.76,-18.51,0.41,18.51454023
15/04/2019 18:00,4.81536,1.40448,5.016,4.81536,1.40448,5.016,0,0,0,-14.70464,2.42448,14.90317217,4.81536,1.40448,5.016,-19.52,1.02,19.54663142
15/04/2019 18:30,4.10496,1.19728,4.276,4.10496,1.19728,4.276,0,0,0,-15.72504,0.62728,15.73754629,4.10496,1.19728,4.276,-19.83,-0.57,19.83819044
15/04/2019 19:00,2.95872,0.86296,3.082,2.95872,0.86296,3.082,0,0,0,-17.12128,-0.37704,17.12543103,2.95872,0.86296,3.082,-20.08,-1.24,20.11825042
15/04/2019 19:30,2.304,0.672,2.4,2.304,0.672,2.4,0,0,0,-17.936,-0.568,17.9449915,2.304,0.672,2.4,-20.24,-1.24,20.27794861
15/04/2019 20:00,2.01792,0.58856,2.102,2.01792,0.58856,2.102,0,0,0,-18.13208,-0.78144,18.14891109,2.01792,0.58856,2.102,-20.15,-1.37,20.1965195
15/04/2019 20:30,1.94496,0.56728,2.026,1.94496,0.56728,2.026,0,0,0,-19.06504,-0.62272,19.07520722,1.94496,0.56728,2.026,-21.01,-1.19,21.04367363
15/04/2019 21:00,1.9008,0.5544,1.98,1.9008,0.5544,1.98,0,0,0,-18.7292,-0.6656,18.74102334,1.9008,0.5544,1.98,-20.63,-1.22,20.66604219
15/04/2019 21:30,1.84896,0.53928,1.926,1.84896,0.53928,1.926,0,0,0,-17.49104,-1.29072,17.53859853,1.84896,0.53928,1.926,-19.34,-1.83,19.42638669
15/04/2019 22:00,1.80288,0.52584,1.878,1.80288,0.52584,1.878,0,0,0,-16.31712,-1.30416,16.36915509,1.80288,0.52584,1.878,-18.12,-1.83,18.2121745
15/04/2019 22:30,1.8624,0.5432,1.94,1.8624,0.5432,1.94,0,0,0,-14.7476,-1.4268,14.81645923,1.8624,0.5432,1.94,-16.61,-1.97,16.72641623
15/04/2019 23:00,1.8624,0.5432,1.94,1.8624,0.5432,1.94,0,0,0,-12.9976,-1.9168,13.13817826,1.8624,0.5432,1.94,-14.86,-2.46,15.06224419
15/04/2019 23:30,1.84128,0.53704,1.918,1.84128,0.53704,1.918,0,0,0,-11.45872,-2.45296,11.7183308,1.84128,0.53704,1.918,-13.3,-2.99,13.63195144
16/04/2019 00:00,1.81248,0.52864,1.888,1.81248,0.52864,1.888,0,0,0,-10.56752,-2.37136,10.83031981,1.81248,0.52864,1.888,-12.38,-2.9,12.71512485
17/04/2019 00:30,1.9104,0.5572,1.99,1.9104,0.5572,1.99,0,0,0,-9.3796,-2.6628,9.750251279,1.9104,0.5572,1.99,-11.29,-3.22,11.74020869
17/04/2019 01:00,1.8432,0.5376,1.92,1.8432,0.5376,1.92,0,0,0,-9.0168,-2.7524,9.427533506,1.8432,0.5376,1.92,-10.86,-3.29,11.3474094
17/04/2019 01:30,1.83744,0.53592,1.914,1.83744,0.53592,1.914,0,0,0,-9.79256,-2.75408,10.17247207,1.83744,0.53592,1.914,-11.63,-3.29,12.08639731
17/04/2019 02:00,1.776,0.518,1.85,1.776,0.518,1.85,0,0,0,-10.774,-2.182,10.99273396,1.776,0.518,1.85,-12.55,-2.7,12.83715311
17/04/2019 02:30,1.8336,0.5348,1.91,1.8336,0.5348,1.91,0,0,0,-10.7664,-2.1652,10.98196066,1.8336,0.5348,1.91,-12.6,-2.7,12.88603896
17/04/2019 03:00,1.82592,0.53256,1.902,1.82592,0.53256,1.902,0,0,0,-10.69408,-2.11744,10.90169249,1.82592,0.53256,1.902,-12.52,-2.65,12.79737864
17/04/2019 03:30,1.85664,0.54152,1.934,1.85664,0.54152,1.934,0,0,0,-10.46336,-2.15848,10.68367626,1.85664,0.54152,1.934,-12.32,-2.7,12.61239073
17/04/2019 04:00,1.83552,0.53536,1.912,1.83552,0.53536,1.912,0,0,0,-10.40448,-2.12464,10.61919485,1.83552,0.53536,1.912,-12.24,-2.66,12.52570158
17/04/2019 04:30,1.7856,0.5208,1.86,1.7856,0.5208,1.86,0,0,0,-10.3444,-2.1392,10.56327544,1.7856,0.5208,1.86,-12.13,-2.66,12.41823256
17/04/2019 05:00,1.80864,0.52752,1.884,1.80864,0.52752,1.884,0,0,0,-10.12136,-2.17248,10.3518886,1.80864,0.52752,1.884,-11.93,-2.7,12.23171697
17/04/2019 05:30,1.80288,0.52584,1.878,1.80288,0.52584,1.878,0,0,0,-10.68712,-1.72416,10.82530654,1.80288,0.52584,1.878,-12.49,-2.25,12.69104409
17/04/2019 06:00,1.728,0.504,1.8,1.728,0.504,1.8,0,0,0,-11.732,-1.376,11.8124172,1.728,0.504,1.8,-13.46,-1.88,13.59065856
17/04/2019 06:30,1.7472,0.5096,1.82,1.7472,0.5096,1.82,0,0,0,-14.0828,-0.7804,14.1044064,1.7472,0.5096,1.82,-15.83,-1.29,15.88247462
17/04/2019 07:00,1.90272,0.55496,1.982,1.90272,0.55496,1.982,0,0,0,-15.78728,0.25496,15.78933863,1.90272,0.55496,1.982,-17.69,-0.3,17.69254363
17/04/2019 07:30,2.01024,0.58632,2.094,2.01024,0.58632,2.094,0,0,0,-17.66976,1.79632,17.76083286,2.01024,0.58632,2.094,-19.68,1.21,19.71716257
17/04/2019 08:00,2.4288,0.7084,2.53,2.4288,0.7084,2.53,0,0,0,-18.4112,2.1784,18.53962545,2.4288,0.7084,2.53,-20.84,1.47,20.89178068
17/04/2019 08:30,2.82624,0.82432,2.944,2.82624,0.82432,2.944,0,0,0,-18.90376,3.14432,19.16347804,2.82624,0.82432,2.944,-21.73,2.32,21.85349629
17/04/2019 09:00,3.64608,1.06344,3.798,3.64608,1.06344,3.798,0,0,0,-17.64392,3.22344,17.93595491,3.64608,1.06344,3.798,-21.29,2.16,21.39929204
17/04/2019 09:30,5.232,1.526,5.45,5.232,1.526,5.45,0,0,0,-15.048,3.686,15.4928661,5.232,1.526,5.45,-20.28,2.16,20.3947052
17/04/2019 10:00,8.1792,2.3856,8.52,8.1792,2.3856,8.52,0,0,0,-9.8508,4.5856,10.86581741,8.1792,2.3856,8.52,-18.03,2.2,18.16372484
17/04/2019 10:30,9.40416,2.74288,9.796,9.40416,2.74288,9.796,0,0,0,-7.40584,4.94288,8.9038491,9.40416,2.74288,9.796,-16.81,2.2,16.9533507
17/04/2019 11:00,10.06272,2.93496,10.482,10.06272,2.93496,10.482,0,0,0,-6.25728,5.18496,8.126337625,10.06272,2.93496,10.482,-16.32,2.25,16.474371
17/04/2019 11:30,10.62528,3.09904,11.068,10.62528,3.09904,11.068,0,0,0,-5.04472,5.34904,7.352647741,10.62528,3.09904,11.068,-15.67,2.25,15.83071066
17/04/2019 12:00,10.61952,3.09736,11.062,10.61952,3.09736,11.062,0,0,0,-4.58048,5.16736,6.905244847,10.61952,3.09736,11.062,-15.2,2.07,15.34030313
17/04/2019 12:30,10.93824,3.19032,11.394,10.93824,3.19032,11.394,0,0,0,-3.75176,5.26032,6.461166272,10.93824,3.19032,11.394,-14.69,2.07,14.83512723
17/04/2019 13:00,10.6944,3.1192,11.14,10.6944,3.1192,11.14,0,0,0,-3.5956,4.6692,5.893196756,10.6944,3.1192,11.14,-14.29,1.55,14.37381647
17/04/2019 13:30,10.98048,3.20264,11.438,10.98048,3.20264,11.438,0,0,0,-2.81952,4.69264,5.474537716,10.98048,3.20264,11.438,-13.8,1.49,13.88020533
17/04/2019 14:00,10.79808,3.14944,11.248,10.79808,3.14944,11.248,0,0,0,-2.86192,4.43944,5.281970617,10.79808,3.14944,11.248,-13.66,1.29,13.72077622
17/04/2019 14:30,9.19872,2.68296,9.582,9.19872,2.68296,9.582,0,0,0,-5.59128,4.53296,7.197925979,9.19872,2.68296,9.582,-14.79,1.85,14.90525411
17/04/2019 15:00,8.8512,2.5816,9.22,8.8512,2.5816,9.22,0,0,0,-6.1188,4.3416,7.502613145,8.8512,2.5816,9.22,-14.97,1.76,15.07310519
17/04/2019 15:30,7.74528,2.25904,8.068,7.74528,2.25904,8.068,0,0,0,-7.87472,3.89904,8.787134231,7.74528,2.25904,8.068,-15.62,1.64,15.70585878
17/04/2019 16:00,6.21696,1.81328,6.476,6.21696,1.81328,6.476,0,0,0,-10.61304,3.41328,11.14841237,6.21696,1.81328,6.476,-16.83,1.6,16.90588359
17/04/2019 16:30,7.3824,2.1532,7.69,7.3824,2.1532,7.69,0,0,0,-8.7876,3.2532,9.370444173,7.3824,2.1532,7.69,-16.17,1.1,16.20737178
17/04/2019 17:00,6.71616,1.95888,6.996,6.71616,1.95888,6.996,0,0,0,-10.03384,2.84888,10.43043922,6.71616,1.95888,6.996,-16.75,0.89,16.77362811
17/04/2019 17:30,5.24928,1.53104,5.468,5.24928,1.53104,5.468,0,0,0,-12.46072,0.65104,12.47771598,5.24928,1.53104,5.468,-17.71,-0.88,17.73184988
17/04/2019 18:00,4.64832,1.35576,4.842,4.64832,1.35576,4.842,0,0,0,-13.90168,0.47576,13.90981863,4.64832,1.35576,4.842,-18.55,-0.88,18.57086158
17/04/2019 18:30,3.72864,1.08752,3.884,3.72864,1.08752,3.884,0,0,0,-15.44136,0.08752,15.44160803,3.72864,1.08752,3.884,-19.17,-1,19.1960647
17/04/2019 19:00,2.64576,0.77168,2.756,2.64576,0.77168,2.756,0,0,0,-17.11424,-0.22832,17.11576293,2.64576,0.77168,2.756,-19.76,-1,19.78528746
17/04/2019 19:30,2.2464,0.6552,2.34,2.2464,0.6552,2.34,0,0,0,-17.6736,-0.3048,17.6762281,2.2464,0.6552,2.34,-19.92,-0.96,19.94311911
17/04/2019 20:00,1.96416,0.57288,2.046,1.96416,0.57288,2.046,0,0,0,-17.78584,-0.47712,17.79223842,1.96416,0.57288,2.046,-19.75,-1.05,19.7778917
17/04/2019 20:30,1.9392,0.5656,2.02,1.9392,0.5656,2.02,0,0,0,-18.3808,-0.4844,18.38718173,1.9392,0.5656,2.02,-20.32,-1.05,20.34711036
17/04/2019 21:00,1.8528,0.5404,1.93,1.8528,0.5404,1.93,0,0,0,-18.0772,-0.5096,18.08438144,1.8528,0.5404,1.93,-19.93,-1.05,19.95764014
17/04/2019 21:30,1.8336,0.5348,1.91,1.8336,0.5348,1.91,0,0,0,-16.9664,-0.9352,16.9921549,1.8336,0.5348,1.91,-18.8,-1.47,18.85738317
17/04/2019 22:00,1.77408,0.51744,1.848,1.77408,0.51744,1.848,0,0,0,-15.39592,-1.24256,15.44598032,1.77408,0.51744,1.848,-17.17,-1.76,17.25996813
17/04/2019 22:30,1.85088,0.53984,1.928,1.85088,0.53984,1.928,0,0,0,-14.12912,-1.33016,14.19159461,1.85088,0.53984,1.928,-15.98,-1.87,16.08904286
17/04/2019 23:00,1.84704,0.53872,1.924,1.84704,0.53872,1.924,0,0,0,-12.41296,-1.99128,12.57166544,1.84704,0.53872,1.924,-14.26,-2.53,14.48269657
17/04/2019 23:30,1.8528,0.5404,1.93,1.8528,0.5404,1.93,0,0,0,-10.9072,-2.2296,11.13275024,1.8528,0.5404,1.93,-12.76,-2.77,13.05720108
18/04/2019 00:00,1.82784,0.53312,1.904,1.82784,0.53312,1.904,0,0,0,-9.87216,-2.13688,10.10078211,1.82784,0.53312,1.904,-11.7,-2.67,12.00078747
18/04/2019 00:30,1.94496,0.56728,2.026,1.94496,0.56728,2.026,0,0,0,-8.96504,-2.56272,9.324134062,1.94496,0.56728,2.026,-10.91,-3.13,11.35011013
18/04/2019 01:00,1.85088,0.53984,1.928,1.85088,0.53984,1.928,0,0,0,-8.84912,-2.59016,9.220404199,1.85088,0.53984,1.928,-10.7,-3.13,11.14840347
18/04/2019 01:30,1.8624,0.5432,1.94,1.8624,0.5432,1.94,0,0,0,-9.3176,-2.6368,9.683510934,1.8624,0.5432,1.94,-11.18,-3.18,11.62345904
18/04/2019 02:00,1.78944,0.52192,1.864,1.78944,0.52192,1.864,0,0,0,-10.12056,-2.15808,10.34809374,1.78944,0.52192,1.864,-11.91,-2.68,12.20780488
18/04/2019 02:30,1.85664,0.54152,1.934,1.85664,0.54152,1.934,0,0,0,-10.14336,-2.07848,10.35412146,1.85664,0.54152,1.934,-12,-2.62,12.282687
18/04/2019 03:00,1.80096,0.52528,1.876,1.80096,0.52528,1.876,0,0,0,-9.74904,-2.32472,10.02238016,1.80096,0.52528,1.876,-11.55,-2.85,11.89642804
18/04/2019 03:30,1.88544,0.54992,1.964,1.88544,0.54992,1.964,0,0,0,-9.45456,-2.64008,9.816248122,1.88544,0.54992,1.964,-11.34,-3.19,11.78014007
18/04/2019 04:00,1.86816,0.54488,1.946,1.86816,0.54488,1.946,0,0,0,-9.29184,-2.59512,9.6474317,1.86816,0.54488,1.946,-11.16,-3.14,11.59332567
18/04/2019 04:30,1.83168,0.53424,1.908,1.83168,0.53424,1.908,0,0,0,-9.45832,-2.60576,9.810698365,1.83168,0.53424,1.908,-11.29,-3.14,11.71851953
18/04/2019 05:00,1.7952,0.5236,1.87,1.7952,0.5236,1.87,0,0,0,-9.4948,-2.5764,9.838143321,1.7952,0.5236,1.87,-11.29,-3.1,11.70786488
18/04/2019 05:30,1.85856,0.54208,1.936,1.85856,0.54208,1.936,0,0,0,-10.01144,-2.45792,10.30874879,1.85856,0.54208,1.936,-11.87,-3,12.24323895
18/04/2019 06:00,1.6896,0.4928,1.76,1.6896,0.4928,1.76,0,0,0,-10.9504,-2.3472,11.19913425,1.6896,0.4928,1.76,-12.64,-2.84,12.95512254
18/04/2019 06:30,1.85856,0.54208,1.936,1.85856,0.54208,1.936,0,0,0,-12.44144,-1.31792,12.51104881,1.85856,0.54208,1.936,-14.3,-1.86,14.42045769
18/04/2019 07:00,2.01216,0.58688,2.096,2.01216,0.58688,2.096,0,0,0,-13.97784,-0.77312,13.99920446,2.01216,0.58688,2.096,-15.99,-1.36,16.04773193
18/04/2019 07:30,2.15616,0.62888,2.246,2.15616,0.62888,2.246,0,0,0,-15.86384,0.08888,15.86408898,2.15616,0.62888,2.246,-18.02,-0.54,18.02808919
18/04/2019 08:00,2.17152,0.63336,2.262,2.17152,0.63336,2.262,0,0,0,-17.47848,1.59336,17.55095608,2.17152,0.63336,2.262,-19.65,0.96,19.67343641
18/04/2019 08:30,2.68416,0.78288,2.796,2.68416,0.78288,2.796,0,0,0,-18.00584,2.41288,18.16679014,2.68416,0.78288,2.796,-20.69,1.63,20.75410803
18/04/2019 09:00,3.22752,0.94136,3.362,3.22752,0.94136,3.362,0,0,0,-17.54248,2.57136,17.72993223,3.22752,0.94136,3.362,-20.77,1.63,20.83386186
18/04/2019 09:30,4.17024,1.21632,4.344,4.17024,1.21632,4.344,0,0,0,-16.20976,2.84632,16.45775977,4.17024,1.21632,4.344,-20.38,1.63,20.44508009
18/04/2019 10:00,6.27456,1.83008,6.536,6.27456,1.83008,6.536,0,0,0,-12.35544,3.41008,12.81739222,6.27456,1.83008,6.536,-18.63,1.58,18.69687942
18/04/2019 10:30,8.11776,2.36768,8.456,8.11776,2.36768,8.456,0,0,0,-8.97224,3.94768,9.80230932,8.11776,2.36768,8.456,-17.09,1.58,17.16288146
18/04/2019 11:00,8.46336,2.46848,8.816,8.46336,2.46848,8.816,0,0,0,-8.22664,4.17848,9.226987634,8.46336,2.46848,8.816,-16.69,1.71,16.77737167
18/04/2019 11:30,8.90688,2.59784,9.278,8.90688,2.59784,9.278,0,0,0,-6.98312,4.30784,8.204964985,8.90688,2.59784,9.278,-15.89,1.71,15.98174584
18/04/2019 12:00,9.00672,2.62696,9.382,9.00672,2.62696,9.382,0,0,0,-6.54328,4.42696,7.900157467,9.00672,2.62696,9.382,-15.55,1.8,15.6538334
18/04/2019 12:30,8.14272,2.37496,8.482,8.14272,2.37496,8.482,0,0,0,-8.02728,4.11496,9.020538787,8.14272,2.37496,8.482,-16.17,1.74,16.26334836
18/04/2019 13:00,8.29056,2.41808,8.636,8.29056,2.41808,8.636,0,0,0,-7.31944,3.68808,8.196104929,8.29056,2.41808,8.636,-15.61,1.27,15.66157719
18/04/2019 13:30,9.14688,2.66784,9.528,9.14688,2.66784,9.528,0,0,0,-5.43312,3.96784,6.727744585,9.14688,2.66784,9.528,-14.58,1.3,14.63784137
18/04/2019 14:00,9.77472,2.85096,10.182,9.77472,2.85096,10.182,0,0,0,-4.04528,4.10096,5.760396097,9.77472,2.85096,10.182,-13.82,1.25,13.87641524
18/04/2019 14:30,9.63456,2.81008,10.036,9.63456,2.81008,10.036,0,0,0,-4.32544,4.27008,6.078076538,9.63456,2.81008,10.036,-13.96,1.46,14.03613907
18/04/2019 15:00,8.13504,2.37272,8.474,8.13504,2.37272,8.474,0,0,0,-6.44496,3.75272,7.45790968,8.13504,2.37272,8.474,-14.58,1.38,14.64516302
18/04/2019 15:30,8.79168,2.56424,9.158,8.79168,2.56424,9.158,0,0,0,-4.91832,3.61424,6.103491001,8.79168,2.56424,9.158,-13.71,1.05,13.75014909
18/04/2019 16:00,8.35584,2.43712,8.704,8.35584,2.43712,8.704,0,0,0,-5.48416,3.35712,6.430106189,8.35584,2.43712,8.704,-13.84,0.92,13.87054433
18/04/2019 16:30,5.45472,1.59096,5.682,5.45472,1.59096,5.682,0,0,0,-10.27528,2.51096,10.57763202,5.45472,1.59096,5.682,-15.73,0.92,15.75688104
18/04/2019 17:00,4.9632,1.4476,5.17,4.9632,1.4476,5.17,0,0,0,-11.9168,2.4176,12.15956052,4.9632,1.4476,5.17,-16.88,0.97,16.90784729
18/04/2019 17:30,4.98048,1.45264,5.188,4.98048,1.45264,5.188,0,0,0,-11.96952,0.62264,11.98570355,4.98048,1.45264,5.188,-16.95,-0.83,16.97030937
18/04/2019 18:00,3.97632,1.15976,4.142,3.97632,1.15976,4.142,0,0,0,-13.68368,0.22976,13.68560879,3.97632,1.15976,4.142,-17.66,-0.93,17.68447059
18/04/2019 18:30,3.60192,1.05056,3.752,3.60192,1.05056,3.752,0,0,0,-14.53808,0.08056,14.5383032,3.60192,1.05056,3.752,-18.14,-0.97,18.16591589
18/04/2019 19:00,2.9472,0.8596,3.07,2.9472,0.8596,3.07,0,0,0,-15.3628,-0.1504,15.36353618,2.9472,0.8596,3.07,-18.31,-1.01,18.3378352
18/04/2019 19:30,2.3328,0.6804,2.43,2.3328,0.6804,2.43,0,0,0,-15.9772,-0.5196,15.98564681,2.3328,0.6804,2.43,-18.31,-1.2,18.34928064
18/04/2019 20:00,1.98912,0.58016,2.072,1.98912,0.58016,2.072,0,0,0,-16.45088,-0.68984,16.46533729,1.98912,0.58016,2.072,-18.44,-1.27,18.48368199
18/04/2019 20:30,1.93728,0.56504,2.018,1.93728,0.56504,2.018,0,0,0,-16.69272,-0.78496,16.71116582,1.93728,0.56504,2.018,-18.63,-1.35,18.678849
18/04/2019 21:00,1.85664,0.54152,1.934,1.85664,0.54152,1.934,0,0,0,-16.42336,-0.90848,16.4484677,1.85664,0.54152,1.934,-18.28,-1.45,18.33741803
18/04/2019 21:30,1.82208,0.53144,1.898,1.82208,0.53144,1.898,0,0,0,-15.56792,-1.20856,15.61476066,1.82208,0.53144,1.898,-17.39,-1.74,17.47683324
18/04/2019 22:00,1.79712,0.52416,1.872,1.79712,0.52416,1.872,0,0,0,-14.44288,-1.50584,14.52116858,1.79712,0.52416,1.872,-16.24,-2.03,16.36638323
18/04/2019 22:30,1.83744,0.53592,1.914,1.83744,0.53592,1.914,0,0,0,-12.98256,-1.96408,13.13028844,1.83744,0.53592,1.914,-14.82,-2.5,15.02938455
18/04/2019 23:00,1.85472,0.54096,1.932,1.85472,0.54096,1.932,0,0,0,-11.61528,-1.81904,11.75685485,1.85472,0.54096,1.932,-13.47,-2.36,13.67517824
18/04/2019 23:30,1.83552,0.53536,1.912,1.83552,0.53536,1.912,0,0,0,-10.31448,-2.08464,10.52303291,1.83552,0.53536,1.912,-12.15,-2.62,12.42927592
19/04/2019 00:00,1.84512,0.53816,1.922,1.84512,0.53816,1.922,0,0,0,-9.28488,-2.23184,9.549351098,1.84512,0.53816,1.922,-11.13,-2.77,11.46951612
19/04/2019 00:30,1.94496,0.56728,2.026,1.94496,0.56728,2.026,0,0,0,-8.43504,-2.34272,8.754326747,1.94496,0.56728,2.026,-10.38,-2.91,10.78019017
19/04/2019 01:00,1.83744,0.53592,1.914,1.83744,0.53592,1.914,0,0,0,-8.19256,-2.41408,8.540832606,1.83744,0.53592,1.914,-10.03,-2.95,10.45482664
19/04/2019 01:30,1.8432,0.5376,1.92,1.8432,0.5376,1.92,0,0,0,-8.6668,-2.4724,9.012557018,1.8432,0.5376,1.92,-10.51,-3.01,10.93252944
19/04/2019 02:00,1.78944,0.52192,1.864,1.78944,0.52192,1.864,0,0,0,-8.94056,-2.67808,9.333044819,1.78944,0.52192,1.864,-10.73,-3.2,11.19700406
19/04/2019 02:30,1.82784,0.53312,1.904,1.82784,0.53312,1.904,0,0,0,-8.84216,-2.88688,9.301498245,1.82784,0.53312,1.904,-10.67,-3.42,11.20469991
19/04/2019 03:00,1.82976,0.53368,1.906,1.82976,0.53368,1.906,0,0,0,-8.66024,-2.88632,9.12855958,1.82976,0.53368,1.906,-10.49,-3.42,11.03342649
19/04/2019 03:30,1.82976,0.53368,1.906,1.82976,0.53368,1.906,0,0,0,-8.55024,-2.88632,9.024269898,1.82976,0.53368,1.906,-10.38,-3.42,10.92889747
19/04/2019 04:00,1.80672,0.52696,1.882,1.80672,0.52696,1.882,0,0,0,-8.40328,-2.89304,8.887339039,1.80672,0.52696,1.882,-10.21,-3.42,10.76756704
19/04/2019 04:30,1.88544,0.54992,1.964,1.88544,0.54992,1.964,0,0,0,-8.32456,-2.87008,8.805433459,1.88544,0.54992,1.964,-10.21,-3.42,10.76756704
19/04/2019 05:00,1.79712,0.52416,1.872,1.79712,0.52416,1.872,0,0,0,-8.33288,-2.67584,8.751971709,1.79712,0.52416,1.872,-10.13,-3.2,10.62341282
19/04/2019 05:30,1.76832,0.51576,1.842,1.76832,0.51576,1.842,0,0,0,-8.58168,-2.48424,8.934018133,1.76832,0.51576,1.842,-10.35,-3,10.77601503
19/04/2019 06:00,1.69728,0.49504,1.768,1.69728,0.49504,1.768,0,0,0,-9.15272,-2.24496,9.424018718,1.69728,0.49504,1.768,-10.85,-2.74,11.19062554
19/04/2019 06:30,1.8528,0.5404,1.93,1.8528,0.5404,1.93,0,0,0,-9.5972,-2.1296,9.830638026,1.8528,0.5404,1.93,-11.45,-2.67,11.75718504
19/04/2019 07:00,2.02176,0.58968,2.106,2.02176,0.58968,2.106,0,0,0,-10.38824,-2.22032,10.62286925,2.02176,0.58968,2.106,-12.41,-2.81,12.72415813
19/04/2019 07:30,2.16768,0.63224,2.258,2.16768,0.63224,2.258,0,0,0,-11.61232,-1.59776,11.72172397,2.16768,0.63224,2.258,-13.78,-2.23,13.9592729
19/04/2019 08:00,3.21792,0.93856,3.352,3.21792,0.93856,3.352,0,0,0,-11.29208,-0.74144,11.31639536,3.21792,0.93856,3.352,-14.51,-1.68,14.60693329
19/04/2019 08:30,4.75392,1.38656,4.952,4.75392,1.38656,4.952,0,0,0,-10.13608,-0.01344,10.13608891,4.75392,1.38656,4.952,-14.89,-1.4,14.95567117
19/04/2019 09:00,5.99232,1.74776,6.242,5.99232,1.74776,6.242,0,0,0,-8.46768,0.29776,8.472913643,5.99232,1.74776,6.242,-14.46,-1.45,14.53251871
19/04/2019 09:30,5.71776,1.66768,5.956,5.71776,1.66768,5.956,0,0,0,-8.74224,0.32768,8.748378958,5.71776,1.66768,5.956,-14.46,-1.34,14.52195579
19/04/2019 10:00,6.7584,1.9712,7.04,6.7584,1.9712,7.04,0,0,0,-7.0816,0.7312,7.119249399,6.7584,1.9712,7.04,-13.84,-1.24,13.8954381
19/04/2019 10:30,7.25376,2.11568,7.556,7.25376,2.11568,7.556,0,0,0,-6.11624,0.90568,6.182931991,7.25376,2.11568,7.556,-13.37,-1.21,13.42464152
19/04/2019 11:00,7.92384,2.31112,8.254,7.92384,2.31112,8.254,0,0,0,-4.67616,1.10112,4.804054288,7.92384,2.31112,8.254,-12.6,-1.21,12.65796587
19/04/2019 11:30,8.9856,2.6208,9.36,8.9856,2.6208,9.36,0,0,0,-2.6444,1.3708,2.97858087,8.9856,2.6208,9.36,-11.63,-1.25,11.69698252
19/04/2019 12:00,9.68448,2.82464,10.088,9.68448,2.82464,10.088,0,0,0,-1.33552,1.57464,2.064728747,9.68448,2.82464,10.088,-11.02,-1.25,11.09066725
19/04/2019 12:30,10.06272,2.93496,10.482,10.06272,2.93496,10.482,0,0,0,-0.20728,1.51496,1.529074491,10.06272,2.93496,10.482,-10.27,-1.42,10.36770466
19/04/2019 13:00,10.25472,2.99096,10.682,10.25472,2.99096,10.682,0,0,0,0.40472,1.57096,1.622255714,10.25472,2.99096,10.682,-9.85,-1.42,9.951828978
19/04/2019 13:30,11.87904,3.46472,12.374,11.87904,3.46472,12.374,0,0,0,3.10904,1.77472,3.579910725,11.87904,3.46472,12.374,-8.77,-1.69,8.931349282
19/04/2019 14:00,11.62752,3.39136,12.112,11.62752,3.39136,12.112,0,0,0,2.97752,1.67136,3.414537978,11.62752,3.39136,12.112,-8.65,-1.72,8.819348048
19/04/2019 14:30,11.73504,3.42272,12.224,11.73504,3.42272,12.224,0,0,0,3.08504,1.70272,3.523737675,11.73504,3.42272,12.224,-8.65,-1.72,8.819348048
19/04/2019 15:00,11.28576,3.29168,11.756,11.28576,3.29168,11.756,0,0,0,2.73576,1.50168,3.120805281,11.28576,3.29168,11.756,-8.55,-1.79,8.735364904
19/04/2019 15:30,10.54848,3.07664,10.988,10.54848,3.07664,10.988,0,0,0,1.79848,1.20664,2.16575862,10.54848,3.07664,10.988,-8.75,-1.87,8.947591855
19/04/2019 16:00,9.75744,2.84592,10.164,9.75744,2.84592,10.164,0,0,0,0.47744,0.97592,1.08644779,9.75744,2.84592,10.164,-9.28,-1.87,9.466535797
19/04/2019 16:30,8.97024,2.61632,9.344,8.97024,2.61632,9.344,0,0,0,-1.31976,0.74632,1.516166218,8.97024,2.61632,9.344,-10.29,-1.87,10.45853718
19/04/2019 17:00,7.79136,2.27248,8.116,7.79136,2.27248,8.116,0,0,0,-3.48864,0.36248,3.507420819,7.79136,2.27248,8.116,-11.28,-1.91,11.4405638
19/04/2019 17:30,6.67776,1.94768,6.956,6.67776,1.94768,6.956,0,0,0,-5.95224,0.03768,5.952359263,6.67776,1.94768,6.956,-12.63,-1.91,12.7736056
19/04/2019 18:00,5.35296,1.56128,5.576,5.35296,1.56128,5.576,0,0,0,-8.39704,-0.30872,8.402713181,5.35296,1.56128,5.576,-13.75,-1.87,13.87657739
19/04/2019 18:30,4.14528,1.20904,4.318,4.14528,1.20904,4.318,0,0,0,-10.56472,-0.70096,10.58794851,4.14528,1.20904,4.318,-14.71,-1.91,14.8334824
19/04/2019 19:00,3.08736,0.90048,3.216,3.08736,0.90048,3.216,0,0,0,-12.24264,-1.04952,12.28754355,3.08736,0.90048,3.216,-15.33,-1.95,15.45352387
19/04/2019 19:30,2.43456,0.71008,2.536,2.43456,0.71008,2.536,0,0,0,-13.25544,-1.29992,13.31902705,2.43456,0.71008,2.536,-15.69,-2.01,15.81822367
19/04/2019 20:00,2.02752,0.59136,2.112,2.02752,0.59136,2.112,0,0,0,-13.60248,-1.49864,13.68478659,2.02752,0.59136,2.112,-15.63,-2.09,15.76911538
19/04/2019 20:30,1.84896,0.53928,1.926,1.84896,0.53928,1.926,0,0,0,-14.27104,-1.58072,14.3583167,1.84896,0.53928,1.926,-16.12,-2.12,16.25880684
19/04/2019 21:00,1.824,0.532,1.9,1.824,0.532,1.9,0,0,0,-14.176,-1.708,14.27852373,1.824,0.532,1.9,-16,-2.24,16.15603912
19/04/2019 21:30,1.8336,0.5348,1.91,1.8336,0.5348,1.91,0,0,0,-13.8064,-1.8052,13.92391568,1.8336,0.5348,1.91,-15.64,-2.34,15.81408233
19/04/2019 22:00,1.78176,0.51968,1.856,1.78176,0.51968,1.856,0,0,0,-12.96824,-2.10032,13.13722165,1.78176,0.51968,1.856,-14.75,-2.62,14.98088449
19/04/2019 22:30,1.8432,0.5376,1.92,1.8432,0.5376,1.92,0,0,0,-11.9668,-2.2124,12.16959391,1.8432,0.5376,1.92,-13.81,-2.75,14.08114342
19/04/2019 23:00,1.83744,0.53592,1.914,1.83744,0.53592,1.914,0,0,0,-10.72256,-2.62408,11.03898042,1.83744,0.53592,1.914,-12.56,-3.16,12.95141691
19/04/2019 23:30,1.8528,0.5404,1.93,1.8528,0.5404,1.93,0,0,0,-9.6072,-2.5896,9.950091457,1.8528,0.5404,1.93,-11.46,-3.13,11.87975168
20/04/2019 00:00,1.82784,0.53312,1.904,1.82784,0.53312,1.904,0,0,0,-8.78216,-2.35688,9.092921291,1.82784,0.53312,1.904,-10.61,-2.89,10.99655401
21/04/2019 00:30,1.94304,0.56672,2.024,1.94304,0.56672,2.024,0,0,0,-7.60696,-2.91328,8.145737585,1.94304,0.56672,2.024,-9.55,-3.48,10.16429535
21/04/2019 01:00,1.9296,0.5628,2.01,1.9296,0.5628,2.01,0,0,0,-7.1804,-2.9172,7.750367733,1.9296,0.5628,2.01,-9.11,-3.48,9.752051066
21/04/2019 01:30,1.94496,0.56728,2.026,1.94496,0.56728,2.026,0,0,0,-7.33504,-2.95272,7.907045415,1.94496,0.56728,2.026,-9.28,-3.52,9.925159948
21/04/2019 02:00,1.87968,0.54824,1.958,1.87968,0.54824,1.958,0,0,0,-7.40032,-3.01176,7.98970803,1.87968,0.54824,1.958,-9.28,-3.56,9.939416482
21/04/2019 02:30,1.94112,0.56616,2.022,1.94112,0.56616,2.022,0,0,0,-7.39888,-2.99384,7.981635371,1.94112,0.56616,2.022,-9.34,-3.56,9.995458969
21/04/2019 03:00,1.92192,0.56056,2.002,1.92192,0.56056,2.002,0,0,0,-7.27808,-2.99944,7.871917733,1.92192,0.56056,2.002,-9.2,-3.56,9.864765583
21/04/2019 03:30,1.9488,0.5684,2.03,1.9488,0.5684,2.03,0,0,0,-7.1512,-2.9516,7.736381842,1.9488,0.5684,2.03,-9.1,-3.52,9.757069232
21/04/2019 04:00,1.87776,0.54768,1.956,1.87776,0.54768,1.956,0,0,0,-7.11224,-2.94232,7.696830828,1.87776,0.54768,1.956,-8.99,-3.49,9.643661131
21/04/2019 04:30,1.94496,0.56728,2.026,1.94496,0.56728,2.026,0,0,0,-6.98504,-2.92272,7.571860802,1.94496,0.56728,2.026,-8.93,-3.49,9.587752604
21/04/2019 05:00,1.89312,0.55216,1.972,1.89312,0.55216,1.972,0,0,0,-6.97688,-2.97784,7.585801579,1.89312,0.55216,1.972,-8.87,-3.53,9.546611964
21/04/2019 05:30,1.92,0.56,2,1.92,0.56,2,0,0,0,-7.04,-2.97,7.640844194,1.92,0.56,2,-8.96,-3.53,9.630290754
21/04/2019 06:00,1.82592,0.53256,1.902,1.82592,0.53256,1.902,0,0,0,-7.26408,-2.93744,7.835522446,1.82592,0.53256,1.902,-9.09,-3.47,9.729799587
21/04/2019 06:30,2.03136,0.59248,2.116,2.03136,0.59248,2.116,0,0,0,-7.29864,-2.55752,7.733760689,2.03136,0.59248,2.116,-9.33,-3.15,9.84740575
21/04/2019 07:00,2.26944,0.66192,2.364,2.26944,0.66192,2.364,0,0,0,-7.37056,-2.40808,7.753966985,2.26944,0.66192,2.364,-9.64,-3.07,10.11704008
21/04/2019 07:30,2.85312,0.83216,2.972,2.85312,0.83216,2.972,0,0,0,-7.27688,-2.40784,7.664898956,2.85312,0.83216,2.972,-10.13,-3.24,10.63553008
21/04/2019 08:00,3.85344,1.12392,4.014,3.85344,1.12392,4.014,0,0,0,-6.71656,-2.07608,7.030098605,3.85344,1.12392,4.014,-10.57,-3.2,11.043772
21/04/2019 08:30,5.17632,1.50976,5.392,5.17632,1.50976,5.392,0,0,0,-5.52368,-1.96024,5.861192848,5.17632,1.50976,5.392,-10.7,-3.47,11.24859547
21/04/2019 09:00,6.4896,1.8928,6.76,6.4896,1.8928,6.76,0,0,0,-4.3904,-0.8972,4.481136017,6.4896,1.8928,6.76,-10.88,-2.79,11.23203009
21/04/2019 09:30,7.68768,2.24224,8.008,7.68768,2.24224,8.008,0,0,0,-3.35232,0.03224,3.352475026,7.68768,2.24224,8.008,-11.04,-2.21,11.25902749
21/04/2019 10:00,8.70144,2.53792,9.064,8.70144,2.53792,9.064,0,0,0,-2.05856,0.48792,2.115593345,8.70144,2.53792,9.064,-10.76,-2.05,10.95354281
21/04/2019 10:30,9.66144,2.81792,10.064,9.66144,2.81792,10.064,0,0,0,-0.85856,0.90792,1.249577529,9.66144,2.81792,10.064,-10.52,-1.91,10.69198298
21/04/2019 11:00,10.59072,3.08896,11.032,10.59072,3.08896,11.032,0,0,0,0.65072,1.22896,1.390603898,10.59072,3.08896,11.032,-9.94,-1.86,10.11252689
21/04/2019 11:30,11.13792,3.24856,11.602,11.13792,3.24856,11.602,0,0,0,1.58792,1.43856,2.142649015,11.13792,3.24856,11.602,-9.55,-1.81,9.720010288
21/04/2019 12:00,11.61984,3.38912,12.104,11.61984,3.38912,12.104,0,0,0,2.34984,1.65912,2.87653041,11.61984,3.38912,12.104,-9.27,-1.73,9.43004772
21/04/2019 12:30,11.98656,3.49608,12.486,11.98656,3.49608,12.486,0,0,0,2.84656,1.76608,3.349916775,11.98656,3.49608,12.486,-9.14,-1.73,9.302284666
21/04/2019 13:00,12.1344,3.5392,12.64,12.1344,3.5392,12.64,0,0,0,3.2244,1.8092,3.6972909,12.1344,3.5392,12.64,-8.91,-1.73,9.076397964
21/04/2019 13:30,12.14784,3.54312,12.654,12.14784,3.54312,12.654,0,0,0,3.96784,1.75312,4.337877822,12.14784,3.54312,12.654,-8.18,-1.79,8.373559578
21/04/2019 14:00,11.89248,3.46864,12.388,11.89248,3.46864,12.388,0,0,0,3.97248,1.62864,4.293374617,11.89248,3.46864,12.388,-7.92,-1.84,8.130928606
21/04/2019 14:30,11.62176,3.38968,12.106,11.62176,3.38968,12.106,0,0,0,4.00176,1.46968,4.263102438,11.62176,3.38968,12.106,-7.62,-1.92,7.858167725
21/04/2019 15:00,11.184,3.262,11.65,11.184,3.262,11.65,0,0,0,3.564,1.312,3.797820428,11.184,3.262,11.65,-7.62,-1.95,7.865551475
21/04/2019 15:30,10.66176,3.10968,11.106,10.66176,3.10968,11.106,0,0,0,2.92176,1.10968,3.125391367,10.66176,3.10968,11.106,-7.74,-2,7.994222914
21/04/2019 16:00,9.98208,2.91144,10.398,9.98208,2.91144,10.398,0,0,0,1.81208,0.91144,2.028387734,9.98208,2.91144,10.398,-8.17,-2,8.411236532
21/04/2019 16:30,9.12192,2.66056,9.502,9.12192,2.66056,9.502,0,0,0,0.15192,0.62056,0.638885279,9.12192,2.66056,9.502,-8.97,-2.04,9.199048864
21/04/2019 17:00,8.016,2.338,8.35,8.016,2.338,8.35,0,0,0,-1.934,0.298,1.956823957,8.016,2.338,8.35,-9.95,-2.04,10.15697297
21/04/2019 17:30,6.87552,2.00536,7.162,6.87552,2.00536,7.162,0,0,0,-3.95448,-0.07464,3.955184345,6.87552,2.00536,7.162,-10.83,-2.08,11.02793272
21/04/2019 18:00,5.616,1.638,5.85,5.616,1.638,5.85,0,0,0,-6.184,-0.382,6.195787278,5.616,1.638,5.85,-11.8,-2.02,11.97164984
21/04/2019 18:30,4.31616,1.25888,4.496,4.31616,1.25888,4.496,0,0,0,-8.47384,-0.81112,8.512571879,4.31616,1.25888,4.496,-12.79,-2.07,12.95642698
21/04/2019 19:00,3.15264,0.91952,3.284,3.15264,0.91952,3.284,0,0,0,-10.23736,-1.22048,10.30985505,3.15264,0.91952,3.284,-13.39,-2.14,13.55992994
21/04/2019 19:30,2.36928,0.69104,2.468,2.36928,0.69104,2.468,0,0,0,-11.34072,-1.68896,11.46579766,2.36928,0.69104,2.468,-13.71,-2.38,13.91504581
21/04/2019 20:00,2.03904,0.59472,2.124,2.03904,0.59472,2.124,0,0,0,-11.83096,-1.92528,11.98658907,2.03904,0.59472,2.124,-13.87,-2.52,14.09706707
21/04/2019 20:30,1.94304,0.56672,2.024,1.94304,0.56672,2.024,0,0,0,-12.33696,-2.03328,12.50339192,1.94304,0.56672,2.024,-14.28,-2.6,14.5147649
21/04/2019 21:00,1.86624,0.54432,1.944,1.86624,0.54432,1.944,0,0,0,-12.91376,-1.65568,13.01946518,1.86624,0.54432,1.944,-14.78,-2.2,14.94283775
21/04/2019 21:30,1.8528,0.5404,1.93,1.8528,0.5404,1.93,0,0,0,-12.6172,-1.7796,12.74208429,1.8528,0.5404,1.93,-14.47,-2.32,14.65480467
21/04/2019 22:00,1.8528,0.5404,1.93,1.8528,0.5404,1.93,0,0,0,-11.6672,-1.9896,11.8356269,1.8528,0.5404,1.93,-13.52,-2.53,13.75468284
21/04/2019 22:30,1.86432,0.54376,1.942,1.86432,0.54376,1.942,0,0,0,-10.60568,-2.90624,10.99666673,1.86432,0.54376,1.942,-12.47,-3.45,12.93844658
21/04/2019 23:00,1.98528,0.57904,2.068,1.98528,0.57904,2.068,0,0,0,-9.31472,-3.02096,9.792354569,1.98528,0.57904,2.068,-11.3,-3.6,11.85959527
21/04/2019 23:30,1.96032,0.57176,2.042,1.96032,0.57176,2.042,0,0,0,-8.46968,-2.51824,8.836119737,1.96032,0.57176,2.042,-10.43,-3.09,10.87809726
22/04/2019 00:00,1.94688,0.56784,2.028,1.94688,0.56784,2.028,0,0,0,-7.67312,-2.71216,8.138340273,1.94688,0.56784,2.028,-9.62,-3.28,10.1637985
22/04/2019 00:30,1.94688,0.56784,2.028,1.94688,0.56784,2.028,0,0,0,-6.88312,-2.97216,7.497404618,1.94688,0.56784,2.028,-8.83,-3.54,9.513175075
22/04/2019 01:00,1.98912,0.58016,2.072,1.98912,0.58016,2.072,0,0,0,-6.57088,-2.84984,7.162265843,1.98912,0.58016,2.072,-8.56,-3.43,9.221632177
22/04/2019 01:30,1.94688,0.56784,2.028,1.94688,0.56784,2.028,0,0,0,-6.74312,-2.82216,7.309873761,1.94688,0.56784,2.028,-8.69,-3.39,9.327818609
