Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/04/2019 02:00,1.91616,0.55888,1.996,1.91616,0.55888,1.996,0,0,0,-6.91384,-2.83112,7.471039017,1.91616,0.55888,1.996,-8.83,-3.39,9.458382526
22/04/2019 02:30,1.92576,0.56168,2.006,1.92576,0.56168,2.006,0,0,0,-6.98424,-2.76832,7.512869226,1.92576,0.56168,2.006,-8.91,-3.33,9.511939865
22/04/2019 03:00,1.97376,0.57568,2.056,1.97376,0.57568,2.056,0,0,0,-6.83624,-2.60432,7.315508185,1.97376,0.57568,2.056,-8.81,-3.18,9.366349342
22/04/2019 03:30,1.9392,0.5656,2.02,1.9392,0.5656,2.02,0,0,0,-6.7508,-2.6144,7.239363784,1.9392,0.5656,2.02,-8.69,-3.18,9.25356688
22/04/2019 04:00,1.88352,0.54936,1.962,1.88352,0.54936,1.962,0,0,0,-6.62648,-2.63064,7.129551459,1.88352,0.54936,1.962,-8.51,-3.18,9.084739952
22/04/2019 04:30,1.91424,0.55832,1.994,1.91424,0.55832,1.994,0,0,0,-6.69576,-2.62168,7.190716793,1.91424,0.55832,1.994,-8.61,-3.18,9.178480266
22/04/2019 05:00,1.96992,0.57456,2.052,1.96992,0.57456,2.052,0,0,0,-6.59008,-2.56544,7.071819907,1.96992,0.57456,2.052,-8.56,-3.14,9.117740948
22/04/2019 05:30,1.93152,0.56336,2.012,1.93152,0.56336,2.012,0,0,0,-6.80848,-2.54664,7.269166059,1.93152,0.56336,2.012,-8.74,-3.11,9.276836745
22/04/2019 06:00,1.88544,0.54992,1.964,1.88544,0.54992,1.964,0,0,0,-6.99456,-2.51008,7.431310194,1.88544,0.54992,1.964,-8.88,-3.06,9.392443771
22/04/2019 06:30,2.05056,0.59808,2.136,2.05056,0.59808,2.136,0,0,0,-7.00944,-2.53192,7.452708769,2.05056,0.59808,2.136,-9.06,-3.13,9.585431654
22/04/2019 07:00,2.4,0.7,2.5,2.4,0.7,2.5,0,0,0,-7.09,-2.38,7.47880338,2.4,0.7,2.5,-9.49,-3.08,9.977299234
22/04/2019 07:30,2.90496,0.84728,3.026,2.90496,0.84728,3.026,0,0,0,-7.29504,-2.30272,7.649844966,2.90496,0.84728,3.026,-10.2,-3.15,10.67532201
22/04/2019 08:00,3.74784,1.09312,3.904,3.74784,1.09312,3.904,0,0,0,-6.81216,-2.19688,7.157639667,3.74784,1.09312,3.904,-10.56,-3.29,11.06063741
22/04/2019 08:30,4.73088,1.37984,4.928,4.73088,1.37984,4.928,0,0,0,-6.49912,-1.05016,6.583418322,4.73088,1.37984,4.928,-11.23,-2.43,11.48989991
22/04/2019 09:00,6.1248,1.7864,6.38,6.1248,1.7864,6.38,0,0,0,-5.0352,-0.3636,5.048311005,6.1248,1.7864,6.38,-11.16,-2.15,11.36521447
22/04/2019 09:30,7.38432,2.15376,7.692,7.38432,2.15376,7.692,0,0,0,-3.69568,0.05376,3.696070995,7.38432,2.15376,7.692,-11.08,-2.1,11.27725144
22/04/2019 10:00,8.544,2.492,8.9,8.544,2.492,8.9,0,0,0,-2.166,0.742,2.289567645,8.544,2.492,8.9,-10.71,-1.75,10.85203207
22/04/2019 10:30,9.46944,2.76192,9.864,9.46944,2.76192,9.864,0,0,0,-0.86056,1.09192,1.390270765,9.46944,2.76192,9.864,-10.33,-1.67,10.46411965
22/04/2019 11:00,10.05696,2.93328,10.476,10.05696,2.93328,10.476,0,0,0,0.21696,1.33328,1.350817234,10.05696,2.93328,10.476,-9.84,-1.6,9.969232669
22/04/2019 11:30,9.26208,2.70144,9.648,9.26208,2.70144,9.648,0,0,0,-0.82792,1.10144,1.377904786,9.26208,2.70144,9.648,-10.09,-1.6,10.21607067
22/04/2019 12:00,11.0112,3.2116,11.47,11.0112,3.2116,11.47,0,0,0,2.1512,1.6716,2.724317896,11.0112,3.2116,11.47,-8.86,-1.54,8.992841598
22/04/2019 12:30,11.36448,3.31464,11.838,11.36448,3.31464,11.838,0,0,0,2.71448,1.77464,3.243107892,11.36448,3.31464,11.838,-8.65,-1.54,8.7860173
22/04/2019 13:00,10.98432,3.20376,11.442,10.98432,3.20376,11.442,0,0,0,2.21432,1.51376,2.682290514,10.98432,3.20376,11.442,-8.77,-1.69,8.931349282
22/04/2019 13:30,10.57152,3.08336,11.012,10.57152,3.08336,11.012,0,0,0,2.40152,0.95336,2.583833122,10.57152,3.08336,11.012,-8.17,-2.13,8.443091851
22/04/2019 14:00,9.52128,2.77704,9.918,9.52128,2.77704,9.918,0,0,0,1.13128,0.53704,1.25228048,9.52128,2.77704,9.918,-8.39,-2.24,8.683875863
22/04/2019 14:30,11.68704,3.40872,12.174,11.68704,3.40872,12.174,0,0,0,4.71704,1.21872,4.8719344,11.68704,3.40872,12.174,-6.97,-2.19,7.305956474
22/04/2019 15:00,9.4368,2.7524,9.83,9.4368,2.7524,9.83,0,0,0,1.0668,0.4524,1.158761408,9.4368,2.7524,9.83,-8.37,-2.3,8.680259213
22/04/2019 15:30,8.06208,2.35144,8.398,8.06208,2.35144,8.398,0,0,0,-1.23792,0.05144,1.238988297,8.06208,2.35144,8.398,-9.3,-2.3,9.58018789
22/04/2019 16:00,4.73472,1.38096,4.932,4.73472,1.38096,4.932,0,0,0,-6.61528,-0.52904,6.636400591,4.73472,1.38096,4.932,-11.35,-1.91,11.50958731
22/04/2019 16:30,8.20608,2.39344,8.548,8.20608,2.39344,8.548,0,0,0,-1.74392,0.57344,1.835780597,8.20608,2.39344,8.548,-9.95,-1.82,10.1150828
22/04/2019 17:00,7.45536,2.17448,7.766,7.45536,2.17448,7.766,0,0,0,-3.75464,0.40448,3.776364071,7.45536,2.17448,7.766,-11.21,-1.77,11.3488766
22/04/2019 17:30,6.13632,1.78976,6.392,6.13632,1.78976,6.392,0,0,0,-6.43368,0.01976,6.433710345,6.13632,1.78976,6.392,-12.57,-1.77,12.69400646
22/04/2019 18:00,4.16832,1.21576,4.342,4.16832,1.21576,4.342,0,0,0,-10.07168,-0.45424,10.08191807,4.16832,1.21576,4.342,-14.24,-1.67,14.33759045
22/04/2019 18:30,3.2064,0.9352,3.34,3.2064,0.9352,3.34,0,0,0,-11.9636,-0.8348,11.99269011,3.2064,0.9352,3.34,-15.17,-1.77,15.27291066
22/04/2019 19:00,2.52672,0.73696,2.632,2.52672,0.73696,2.632,0,0,0,-12.86328,-1.13304,12.91308453,2.52672,0.73696,2.632,-15.39,-1.87,15.50319322
22/04/2019 19:30,2.25984,0.65912,2.354,2.25984,0.65912,2.354,0,0,0,-13.13016,-1.18088,13.18315513,2.25984,0.65912,2.354,-15.39,-1.84,15.49960322
22/04/2019 20:00,2.05824,0.60032,2.144,2.05824,0.60032,2.144,0,0,0,-12.94176,-1.45968,13.02381732,2.05824,0.60032,2.144,-15,-2.06,15.14079258
22/04/2019 20:30,1.94688,0.56784,2.028,1.94688,0.56784,2.028,0,0,0,-13.14312,-1.54216,13.23328609,1.94688,0.56784,2.028,-15.09,-2.11,15.23680413
22/04/2019 21:00,1.92576,0.56168,2.006,1.92576,0.56168,2.006,0,0,0,-13.24424,-1.54832,13.33443617,1.92576,0.56168,2.006,-15.17,-2.11,15.31603735
22/04/2019 21:30,1.8912,0.5516,1.97,1.8912,0.5516,1.97,0,0,0,-12.7088,-2.2884,12.91318597,1.8912,0.5516,1.97,-14.6,-2.84,14.87365456
22/04/2019 22:00,1.87392,0.54656,1.952,1.87392,0.54656,1.952,0,0,0,-11.67608,-2.72344,11.98949413,1.87392,0.54656,1.952,-13.55,-3.27,13.93898849
22/04/2019 22:30,1.88352,0.54936,1.962,1.88352,0.54936,1.962,0,0,0,-10.96648,-2.72064,11.29891878,1.88352,0.54936,1.962,-12.85,-3.27,13.25953996
22/04/2019 23:00,1.9296,0.5628,2.01,1.9296,0.5628,2.01,0,0,0,-9.6704,-2.5672,10.00535617,1.9296,0.5628,2.01,-11.6,-3.13,12.01486163
22/04/2019 23:30,1.87968,0.54824,1.958,1.87968,0.54824,1.958,0,0,0,-8.68032,-2.58176,9.056127208,1.87968,0.54824,1.958,-10.56,-3.13,11.01410459
23/04/2019 00:00,1.87392,0.54656,1.952,1.87392,0.54656,1.952,0,0,0,-7.96608,-2.66344,8.399544226,1.87392,0.54656,1.952,-9.84,-3.21,10.35034782
23/04/2019 00:30,1.93728,0.56504,2.018,1.93728,0.56504,2.018,0,0,0,-7.13272,-3.03496,7.751559637,1.93728,0.56504,2.018,-9.07,-3.6,9.758324651
23/04/2019 01:00,1.89504,0.55272,1.974,1.89504,0.55272,1.974,0,0,0,-6.85496,-3.31728,7.615433225,1.89504,0.55272,1.974,-8.75,-3.87,9.567622484
23/04/2019 01:30,1.86432,0.54376,1.942,1.86432,0.54376,1.942,0,0,0,-7.20568,-3.24624,7.903157496,1.86432,0.54376,1.942,-9.07,-3.79,9.830005086
23/04/2019 02:00,1.83168,0.53424,1.908,1.83168,0.53424,1.908,0,0,0,-7.31832,-3.25576,8.00985523,1.83168,0.53424,1.908,-9.15,-3.79,9.903867931
23/04/2019 02:30,1.84512,0.53816,1.922,1.84512,0.53816,1.922,0,0,0,-7.30488,-3.06184,7.920614623,1.84512,0.53816,1.922,-9.15,-3.6,9.83272597
23/04/2019 03:00,1.92384,0.56112,2.004,1.92384,0.56112,2.004,0,0,0,-7.13616,-2.75888,7.650895268,1.92384,0.56112,2.004,-9.06,-3.32,9.64914504
23/04/2019 03:30,1.93344,0.56392,2.014,1.93344,0.56392,2.014,0,0,0,-6.94656,-2.52608,7.391601721,1.93344,0.56392,2.014,-8.88,-3.09,9.402260367
23/04/2019 04:00,1.89504,0.55272,1.974,1.89504,0.55272,1.974,0,0,0,-6.84496,-2.53728,7.300086794,1.89504,0.55272,1.974,-8.74,-3.09,9.270151024
23/04/2019 04:30,1.93536,0.56448,2.016,1.93536,0.56448,2.016,0,0,0,-6.80464,-2.52552,7.25819377,1.93536,0.56448,2.016,-8.74,-3.09,9.270151024
23/04/2019 05:00,1.93344,0.56392,2.014,1.93344,0.56392,2.014,0,0,0,-6.86656,-2.47608,7.299357396,1.93344,0.56392,2.014,-8.8,-3.04,9.310295377
23/04/2019 05:30,1.84704,0.53872,1.924,1.84704,0.53872,1.924,0,0,0,-7.55296,-2.50128,7.956356352,1.84704,0.53872,1.924,-9.4,-3.04,9.879352205
23/04/2019 06:00,1.71072,0.49896,1.782,1.71072,0.49896,1.782,0,0,0,-8.50928,-2.49104,8.866404367,1.71072,0.49896,1.782,-10.22,-2.99,10.64840364
23/04/2019 06:30,1.83552,0.53536,1.912,1.83552,0.53536,1.912,0,0,0,-9.99448,-1.57464,10.11776268,1.83552,0.53536,1.912,-11.83,-2.11,12.01669672
23/04/2019 07:00,2.06592,0.60256,2.152,2.06592,0.60256,2.152,0,0,0,-11.06408,-1.16744,11.12550144,2.06592,0.60256,2.152,-13.13,-1.77,13.24876598
23/04/2019 07:30,2.3808,0.6944,2.48,2.3808,0.6944,2.48,0,0,0,-12.2892,-0.6756,12.30775658,2.3808,0.6944,2.48,-14.67,-1.37,14.73383182
23/04/2019 08:00,2.69568,0.78624,2.808,2.69568,0.78624,2.808,0,0,0,-13.02432,0.64624,13.04034269,2.69568,0.78624,2.808,-15.72,-0.14,15.7206234
23/04/2019 08:30,3.26976,0.95368,3.406,3.26976,0.95368,3.406,0,0,0,-13.17024,1.87368,13.30285302,3.26976,0.95368,3.406,-16.44,0.92,16.46572197
23/04/2019 09:00,3.83616,1.11888,3.996,3.83616,1.11888,3.996,0,0,0,-12.75384,2.12888,12.93029639,3.83616,1.11888,3.996,-16.59,1.01,16.62071599
23/04/2019 09:30,4.69056,1.36808,4.886,4.69056,1.36808,4.886,0,0,0,-11.77944,2.41808,12.02507038,4.69056,1.36808,4.886,-16.47,1.05,16.50343601
23/04/2019 10:00,5.04384,1.47112,5.254,5.04384,1.47112,5.254,0,0,0,-11.22616,2.66112,11.53725392,5.04384,1.47112,5.254,-16.27,1.19,16.3134607
23/04/2019 10:30,7.43616,2.16888,7.746,7.43616,2.16888,7.746,0,0,0,-7.19384,3.35888,7.939358211,7.43616,2.16888,7.746,-14.63,1.19,14.67831734
23/04/2019 11:00,9.2352,2.6936,9.62,9.2352,2.6936,9.62,0,0,0,-4.3448,4.0136,5.914919442,9.2352,2.6936,9.62,-13.58,1.32,13.64400235
23/04/2019 11:30,9.21792,2.68856,9.602,9.21792,2.68856,9.602,0,0,0,-4.16208,3.94856,5.737075562,9.21792,2.68856,9.602,-13.38,1.26,13.4391964
23/04/2019 12:00,8.70912,2.54016,9.072,8.70912,2.54016,9.072,0,0,0,-4.56088,3.83016,5.955816653,8.70912,2.54016,9.072,-13.27,1.29,13.33255414
23/04/2019 12:30,10.13376,2.95568,10.556,10.13376,2.95568,10.556,0,0,0,-2.35624,4.20568,4.820747992,10.13376,2.95568,10.556,-12.49,1.25,12.55239419
23/04/2019 13:00,8.95104,2.61072,9.324,8.95104,2.61072,9.324,0,0,0,-3.58896,3.58072,5.069732695,8.95104,2.61072,9.324,-12.54,0.97,12.57746
23/04/2019 13:30,9.6576,2.8168,10.06,9.6576,2.8168,10.06,0,0,0,-2.4824,3.9268,4.645650439,9.6576,2.8168,10.06,-12.14,1.11,12.19063985
23/04/2019 14:00,7.99296,2.33128,8.326,7.99296,2.33128,8.326,0,0,0,-4.74704,3.54128,5.922419506,7.99296,2.33128,8.326,-12.74,1.21,12.79733175
23/04/2019 14:30,6.97536,2.03448,7.266,6.97536,2.03448,7.266,0,0,0,-6.73464,3.24448,7.475428175,6.97536,2.03448,7.266,-13.71,1.21,13.76329176
23/04/2019 15:00,7.14624,2.08432,7.444,7.14624,2.08432,7.444,0,0,0,-6.59376,3.19432,7.326755844,7.14624,2.08432,7.444,-13.74,1.11,13.78476333
23/04/2019 15:30,6.56064,1.91352,6.834,6.56064,1.91352,6.834,0,0,0,-7.61936,2.94352,8.168167285,6.56064,1.91352,6.834,-14.18,1.03,14.21735911
23/04/2019 16:00,5.98464,1.74552,6.234,5.98464,1.74552,6.234,0,0,0,-8.53536,2.63552,8.932991436,5.98464,1.74552,6.234,-14.52,0.89,14.5472506
23/04/2019 16:30,5.50848,1.60664,5.738,5.50848,1.60664,5.738,0,0,0,-9.69152,2.40664,9.985863808,5.50848,1.60664,5.738,-15.2,0.8,15.22103807
23/04/2019 17:00,5.04576,1.47168,5.256,5.04576,1.47168,5.256,0,0,0,-10.96424,1.29168,11.04006322,5.04576,1.47168,5.256,-16.01,-0.18,16.01101184
23/04/2019 17:30,4.00896,1.16928,4.176,4.00896,1.16928,4.176,0,0,0,-13.11104,0.08928,13.11134397,4.00896,1.16928,4.176,-17.12,-1.08,17.1540316
23/04/2019 18:00,3.5232,1.0276,3.67,3.5232,1.0276,3.67,0,0,0,-14.7868,-0.0524,14.78689284,3.5232,1.0276,3.67,-18.31,-1.08,18.34182379
23/04/2019 18:30,3.09888,0.90384,3.228,3.09888,0.90384,3.228,0,0,0,-15.42112,-0.34616,15.42500466,3.09888,0.90384,3.228,-18.52,-1.25,18.56213619
23/04/2019 19:00,2.74944,0.80192,2.864,2.74944,0.80192,2.864,0,0,0,-15.49056,-0.78808,15.51059377,2.74944,0.80192,2.864,-18.24,-1.59,18.30916983
23/04/2019 19:30,2.208,0.644,2.3,2.208,0.644,2.3,0,0,0,-16.202,-0.846,16.22407224,2.208,0.644,2.3,-18.41,-1.49,18.47019762
23/04/2019 20:00,1.99872,0.58296,2.082,1.99872,0.58296,2.082,0,0,0,-16.10128,-0.90704,16.12680809,1.99872,0.58296,2.082,-18.1,-1.49,18.16122518
23/04/2019 20:30,1.94304,0.56672,2.024,1.94304,0.56672,2.024,0,0,0,-16.04696,-1.03328,16.08019256,1.94304,0.56672,2.024,-17.99,-1.6,18.06101049
23/04/2019 21:00,1.92192,0.56056,2.002,1.92192,0.56056,2.002,0,0,0,-15.88808,-1.06944,15.92403178,1.92192,0.56056,2.002,-17.81,-1.63,17.88443457
23/04/2019 21:30,1.94688,0.56784,2.028,1.94688,0.56784,2.028,0,0,0,-14.95312,-1.46216,15.02443708,1.94688,0.56784,2.028,-16.9,-2.03,17.02148348
23/04/2019 22:00,1.86816,0.54488,1.946,1.86816,0.54488,1.946,0,0,0,-13.80184,-1.80512,13.91938381,1.86816,0.54488,1.946,-15.67,-2.35,15.84523272
23/04/2019 22:30,1.94304,0.56672,2.024,1.94304,0.56672,2.024,0,0,0,-12.71696,-1.85328,12.85129248,1.94304,0.56672,2.024,-14.66,-2.42,14.8583983
23/04/2019 23:00,1.9296,0.5628,2.01,1.9296,0.5628,2.01,0,0,0,-11.3104,-1.9372,11.47509878,1.9296,0.5628,2.01,-13.24,-2.5,13.47396007
23/04/2019 23:30,1.96224,0.57232,2.044,1.96224,0.57232,2.044,0,0,0,-9.98776,-2.22768,10.23317683,1.96224,0.57232,2.044,-11.95,-2.8,12.27365064
24/04/2019 00:00,1.86816,0.54488,1.946,1.86816,0.54488,1.946,0,0,0,-9.34184,-2.00512,9.554605214,1.86816,0.54488,1.946,-11.21,-2.55,11.49637334
24/04/2019 00:30,1.94496,0.56728,2.026,1.94496,0.56728,2.026,0,0,0,-8.26504,-2.21272,8.556109864,1.94496,0.56728,2.026,-10.21,-2.78,10.58170591
24/04/2019 01:00,1.94112,0.56616,2.022,1.94112,0.56616,2.022,0,0,0,-7.97888,-2.21384,8.280314825,1.94112,0.56616,2.022,-9.92,-2.78,10.30217453
24/04/2019 01:30,1.94112,0.56616,2.022,1.94112,0.56616,2.022,0,0,0,-8.19888,-2.21384,8.492509688,1.94112,0.56616,2.022,-10.14,-2.78,10.5141809
24/04/2019 02:00,1.88544,0.54992,1.964,1.88544,0.54992,1.964,0,0,0,-8.41456,-2.23008,8.705060413,1.88544,0.54992,1.964,-10.3,-2.78,10.66857066
24/04/2019 02:30,1.93344,0.56392,2.014,1.93344,0.56392,2.014,0,0,0,-8.36656,-2.26608,8.668012736,1.93344,0.56392,2.014,-10.3,-2.83,10.68170866
24/04/2019 03:00,1.91232,0.55776,1.992,1.91232,0.55776,1.992,0,0,0,-8.34768,-2.18224,8.628205654,1.91232,0.55776,1.992,-10.26,-2.74,10.61956685
24/04/2019 03:30,1.93536,0.56448,2.016,1.93536,0.56448,2.016,0,0,0,-8.20464,-2.23552,8.503744305,1.93536,0.56448,2.016,-10.14,-2.8,10.51948668
24/04/2019 04:00,1.8912,0.5516,1.97,1.8912,0.5516,1.97,0,0,0,-8.2488,-2.2484,8.549737072,1.8912,0.5516,1.97,-10.14,-2.8,10.51948668
24/04/2019 04:30,1.94112,0.56616,2.022,1.94112,0.56616,2.022,0,0,0,-8.19888,-2.23384,8.497745254,1.94112,0.56616,2.022,-10.14,-2.8,10.51948668
24/04/2019 05:00,1.87392,0.54656,1.952,1.87392,0.54656,1.952,0,0,0,-8.26608,-2.19344,8.552149297,1.87392,0.54656,1.952,-10.14,-2.74,10.50367555
24/04/2019 05:30,1.82016,0.53088,1.896,1.82016,0.53088,1.896,0,0,0,-8.79984,-2.74912,9.219264873,1.82016,0.53088,1.896,-10.62,-3.28,11.11498088
24/04/2019 06:00,1.70496,0.49728,1.776,1.70496,0.49728,1.776,0,0,0,-9.98504,-2.46272,10.28426048,1.70496,0.49728,1.776,-11.69,-2.96,12.05892615
24/04/2019 06:30,1.93344,0.56392,2.014,1.93344,0.56392,2.014,0,0,0,-11.60656,-1.35608,11.68551188,1.93344,0.56392,2.014,-13.54,-1.92,13.67545246
24/04/2019 07:00,2.13504,0.62272,2.224,2.13504,0.62272,2.224,0,0,0,-12.77496,-0.94728,12.81003288,2.13504,0.62272,2.224,-14.91,-1.57,14.99243142
24/04/2019 07:30,2.49792,0.72856,2.602,2.49792,0.72856,2.602,0,0,0,-13.95208,-0.39144,13.95757005,2.49792,0.72856,2.602,-16.45,-1.12,16.48808358
24/04/2019 08:00,2.59584,0.75712,2.704,2.59584,0.75712,2.704,0,0,0,-15.28416,1.30712,15.33995142,2.59584,0.75712,2.704,-17.88,0.55,17.88845717
24/04/2019 08:30,3.27168,0.95424,3.408,3.27168,0.95424,3.408,0,0,0,-15.24832,2.09424,15.39146205,3.27168,0.95424,3.408,-18.52,1.14,18.55505322
24/04/2019 09:00,5.30112,1.54616,5.522,5.30112,1.54616,5.522,0,0,0,-12.19888,2.61616,12.47625611,5.30112,1.54616,5.522,-17.5,1.07,17.53268091
24/04/2019 09:30,4.81344,1.40392,5.014,4.81344,1.40392,5.014,0,0,0,-13.32656,2.80392,13.61833943,4.81344,1.40392,5.014,-18.14,1.4,18.19394405
24/04/2019 10:00,4.85952,1.41736,5.062,4.85952,1.41736,5.062,0,0,0,-13.44048,3.17736,13.81094201,4.85952,1.41736,5.062,-18.3,1.76,18.38443907
24/04/2019 10:30,6.81408,1.98744,7.098,6.81408,1.98744,7.098,0,0,0,-9.83592,3.60744,10.47659036,6.81408,1.98744,7.098,-16.65,1.62,16.72862517
24/04/2019 11:00,8.09472,2.36096,8.432,8.09472,2.36096,8.432,0,0,0,-7.57528,3.92096,8.529876576,8.09472,2.36096,8.432,-15.67,1.56,15.74746011
24/04/2019 11:30,7.20768,2.10224,7.508,7.20768,2.10224,7.508,0,0,0,-8.75232,3.77224,9.53062957,7.20768,2.10224,7.508,-15.96,1.67,16.0471337
24/04/2019 12:00,8.83008,2.57544,9.198,8.83008,2.57544,9.198,0,0,0,-6.46992,4.24544,7.738451111,8.83008,2.57544,9.198,-15.3,1.67,15.39087067
24/04/2019 12:30,5.5392,1.6156,5.77,5.5392,1.6156,5.77,0,0,0,-11.8008,3.2156,12.23106553,5.5392,1.6156,5.77,-17.34,1.6,17.4136613
24/04/2019 13:00,7.15584,2.08712,7.454,7.15584,2.08712,7.454,0,0,0,-8.43416,3.33712,9.070359684,7.15584,2.08712,7.454,-15.59,1.25,15.64003197
24/04/2019 13:30,4.47168,1.30424,4.658,4.47168,1.30424,4.658,0,0,0,-12.10832,2.64424,12.39368462,4.47168,1.30424,4.658,-16.58,1.34,16.63406144
24/04/2019 14:00,3.23328,0.94304,3.368,3.23328,0.94304,3.368,0,0,0,-15.57672,2.65304,15.8010388,3.23328,0.94304,3.368,-18.81,1.71,18.88756734
24/04/2019 14:30,7.06752,2.06136,7.362,7.06752,2.06136,7.362,0,0,0,-8.68248,3.67136,9.426788594,7.06752,2.06136,7.362,-15.75,1.61,15.83207504
24/04/2019 15:00,5.23776,1.52768,5.456,5.23776,1.52768,5.456,0,0,0,-11.28224,3.02768,11.68142909,5.23776,1.52768,5.456,-16.52,1.5,16.58795949
24/04/2019 15:30,4.44672,1.29696,4.632,4.44672,1.29696,4.632,0,0,0,-12.82328,3.20696,13.21821101,4.44672,1.29696,4.632,-17.27,1.91,17.37529856
24/04/2019 16:00,3.09504,0.90272,3.224,3.09504,0.90272,3.224,0,0,0,-15.24496,2.89272,15.51697891,3.09504,0.90272,3.224,-18.34,1.99,18.44764755
24/04/2019 16:30,6.51264,1.89952,6.784,6.51264,1.89952,6.784,0,0,0,-9.80736,3.15952,10.30373121,6.51264,1.89952,6.784,-16.32,1.26,16.36856744
24/04/2019 17:00,3.33696,0.97328,3.476,3.33696,0.97328,3.476,0,0,0,-15.68304,2.09328,15.82212264,3.33696,0.97328,3.476,-19.02,1.12,19.05294728
24/04/2019 17:30,2.84544,0.82992,2.964,2.84544,0.82992,2.964,0,0,0,-16.85456,1.77992,16.94828333,2.84544,0.82992,2.964,-19.7,0.95,19.72289279
24/04/2019 18:00,2.13504,0.62272,2.224,2.13504,0.62272,2.224,0,0,0,-18.97496,0.81272,18.9923569,2.13504,0.62272,2.224,-21.11,0.19,21.11085503
24/04/2019 18:30,3.47712,1.01416,3.622,3.47712,1.01416,3.622,0,0,0,-16.81288,0.47416,16.81956485,3.47712,1.01416,3.622,-20.29,-0.54,20.29718453
24/04/2019 19:00,2.63424,0.76832,2.744,2.63424,0.76832,2.744,0,0,0,-17.35576,-0.31168,17.3585584,2.63424,0.76832,2.744,-19.99,-1.08,20.01915333
24/04/2019 19:30,2.46144,0.71792,2.564,2.46144,0.71792,2.564,0,0,0,-17.21856,-0.42208,17.22373246,2.46144,0.71792,2.564,-19.68,-1.14,19.71299064
24/04/2019 20:00,2.16384,0.63112,2.254,2.16384,0.63112,2.254,0,0,0,-16.71616,-0.59888,16.72688442,2.16384,0.63112,2.254,-18.88,-1.23,18.92002378
24/04/2019 20:30,1.968,0.574,2.05,1.968,0.574,2.05,0,0,0,-16.762,-0.736,16.77815067,1.968,0.574,2.05,-18.73,-1.31,18.77575564
24/04/2019 21:00,1.93728,0.56504,2.018,1.93728,0.56504,2.018,0,0,0,-16.48272,-0.89496,16.50699888,1.93728,0.56504,2.018,-18.42,-1.46,18.47777043
24/04/2019 21:30,1.95264,0.56952,2.034,1.95264,0.56952,2.034,0,0,0,-15.95736,-1.15048,15.9987794,1.95264,0.56952,2.034,-17.91,-1.72,17.99240117
24/04/2019 22:00,1.95264,0.56952,2.034,1.95264,0.56952,2.034,0,0,0,-14.56736,-1.40048,14.63452499,1.95264,0.56952,2.034,-16.52,-1.97,16.63704601
24/04/2019 22:30,1.97376,0.57568,2.056,1.97376,0.57568,2.056,0,0,0,-13.38624,-1.24432,13.44394859,1.97376,0.57568,2.056,-15.36,-1.82,15.46744969
24/04/2019 23:00,1.9776,0.5768,2.06,1.9776,0.5768,2.06,0,0,0,-11.8824,-1.4332,11.96852088,1.9776,0.5768,2.06,-13.86,-2.01,14.0049884
24/04/2019 23:30,1.98528,0.57904,2.068,1.98528,0.57904,2.068,0,0,0,-10.40472,-1.77096,10.55435918,1.98528,0.57904,2.068,-12.39,-2.35,12.61089212
25/04/2019 00:00,1.96992,0.57456,2.052,1.96992,0.57456,2.052,0,0,0,-9.22008,-2.64544,9.592091951,1.96992,0.57456,2.052,-11.19,-3.22,11.64407575
25/04/2019 00:30,1.97376,0.57568,2.056,1.97376,0.57568,2.056,0,0,0,-8.70624,-2.48432,9.053753962,1.97376,0.57568,2.056,-10.68,-3.06,11.10972547
25/04/2019 01:00,1.97568,0.57624,2.058,1.97568,0.57624,2.058,0,0,0,-8.16432,-2.24376,8.467028995,1.97568,0.57624,2.058,-10.14,-2.82,10.52482779
25/04/2019 01:30,1.97568,0.57624,2.058,1.97568,0.57624,2.058,0,0,0,-8.46432,-2.09376,8.719434844,1.97568,0.57624,2.058,-10.44,-2.67,10.77601503
25/04/2019 02:00,1.95456,0.57008,2.036,1.95456,0.57008,2.036,0,0,0,-8.76544,-2.06992,9.006525812,1.95456,0.57008,2.036,-10.72,-2.64,11.04028985
25/04/2019 02:30,1.97184,0.57512,2.054,1.97184,0.57512,2.054,0,0,0,-8.71816,-2.02488,8.950220824,1.97184,0.57512,2.054,-10.69,-2.6,11.00164079
25/04/2019 03:00,1.97184,0.57512,2.054,1.97184,0.57512,2.054,0,0,0,-8.52816,-2.02488,8.765252535,1.97184,0.57512,2.054,-10.5,-2.6,10.81711607
25/04/2019 03:30,1.96224,0.57232,2.044,1.96224,0.57232,2.044,0,0,0,-8.29776,-2.50768,8.668407005,1.96224,0.57232,2.044,-10.26,-3.08,10.71232935
25/04/2019 04:00,1.96608,0.57344,2.048,1.96608,0.57344,2.048,0,0,0,-8.29392,-2.50656,8.664407193,1.96608,0.57344,2.048,-10.26,-3.08,10.71232935
25/04/2019 04:30,1.9872,0.5796,2.07,1.9872,0.5796,2.07,0,0,0,-8.0728,-2.5004,8.451159684,1.9872,0.5796,2.07,-10.06,-3.08,10.52093152
25/04/2019 05:00,1.96608,0.57344,2.048,1.96608,0.57344,2.048,0,0,0,-8.09392,-2.47656,8.464330476,1.96608,0.57344,2.048,-10.06,-3.05,10.51218816
25/04/2019 05:30,1.86816,0.54488,1.946,1.86816,0.54488,1.946,0,0,0,-8.69184,-2.23512,8.97462222,1.86816,0.54488,1.946,-10.56,-2.78,10.91979853
25/04/2019 06:00,1.87008,0.54544,1.948,1.87008,0.54544,1.948,0,0,0,-9.61992,-1.54456,9.743127137,1.87008,0.54544,1.948,-11.49,-2.09,11.67853587
25/04/2019 06:30,1.90272,0.55496,1.982,1.90272,0.55496,1.982,0,0,0,-11.41728,-1.08504,11.46872244,1.90272,0.55496,1.982,-13.32,-1.64,13.42058121
25/04/2019 07:00,2.06592,0.60256,2.152,2.06592,0.60256,2.152,0,0,0,-12.71408,-0.83744,12.74163004,2.06592,0.60256,2.152,-14.78,-1.44,14.84998316
25/04/2019 07:30,2.13696,0.62328,2.226,2.13696,0.62328,2.226,0,0,0,-14.41304,-0.49672,14.42159675,2.13696,0.62328,2.226,-16.55,-1.12,16.58785399
25/04/2019 08:00,2.928,0.854,3.05,2.928,0.854,3.05,0,0,0,-14.812,1.824,14.92388421,2.928,0.854,3.05,-17.74,0.97,17.76649937
25/04/2019 08:30,2.92416,0.85288,3.046,2.92416,0.85288,3.046,0,0,0,-16.22584,2.70288,16.44942078,2.92416,0.85288,3.046,-19.15,1.85,19.23915279
25/04/2019 09:00,4.67136,1.36248,4.866,4.67136,1.36248,4.866,0,0,0,-13.65864,3.14248,14.01547813,4.67136,1.36248,4.866,-18.33,1.78,18.41622383
25/04/2019 09:30,3.78816,1.10488,3.946,3.78816,1.10488,3.946,0,0,0,-15.44184,3.52488,15.83904043,3.78816,1.10488,3.946,-19.23,2.42,19.38167433
25/04/2019 10:00,5.76768,1.68224,6.008,5.76768,1.68224,6.008,0,0,0,-11.97232,4.16224,12.67519972,5.76768,1.68224,6.008,-17.74,2.48,17.9125096
25/04/2019 10:30,8.3232,2.4276,8.67,8.3232,2.4276,8.67,0,0,0,-8.3668,4.3076,9.410566402,8.3232,2.4276,8.67,-16.69,1.88,16.79555001
25/04/2019 11:00,5.05344,1.47392,5.264,5.05344,1.47392,5.264,0,0,0,-13.84656,4.03392,14.42219589,5.05344,1.47392,5.264,-18.9,2.56,19.07258766
25/04/2019 11:30,4.12416,1.20288,4.296,4.12416,1.20288,4.296,0,0,0,-15.66584,4.15288,16.20694157,4.12416,1.20288,4.296,-19.79,2.95,20.00866312
25/04/2019 12:00,5.616,1.638,5.85,5.616,1.638,5.85,0,0,0,-13.544,4.528,14.28085152,5.616,1.638,5.85,-19.16,2.89,19.37673089
25/04/2019 12:30,8.52672,2.48696,8.882,8.52672,2.48696,8.882,0,0,0,-7.92328,4.09696,8.919834483,8.52672,2.48696,8.882,-16.45,1.61,16.52859946
25/04/2019 13:00,5.6352,1.6436,5.87,5.6352,1.6436,5.87,0,0,0,-12.0948,2.8736,12.43148278,5.6352,1.6436,5.87,-17.73,1.23,17.77261376
25/04/2019 13:30,9.5808,2.7944,9.98,9.5808,2.7944,9.98,0,0,0,-5.0592,3.7444,6.294127104,9.5808,2.7944,9.98,-14.64,0.95,14.67079071
25/04/2019 14:00,6.67968,1.94824,6.958,6.67968,1.94824,6.958,0,0,0,-9.81032,3.48824,10.41202174,6.67968,1.94824,6.958,-16.49,1.54,16.56175413
25/04/2019 14:30,7.73952,2.25736,8.062,7.73952,2.25736,8.062,0,0,0,-7.59048,3.70736,8.447479198,7.73952,2.25736,8.062,-15.33,1.45,15.398422
25/04/2019 15:00,7.69536,2.24448,8.016,7.69536,2.24448,8.016,0,0,0,-7.31464,3.27448,8.014123633,7.69536,2.24448,8.016,-15.01,1.03,15.04529827
25/04/2019 15:30,6.7488,1.9684,7.03,6.7488,1.9684,7.03,0,0,0,-8.9012,3.1584,9.444937903,6.7488,1.9684,7.03,-15.65,1.19,15.6951776
25/04/2019 16:00,4.53312,1.32216,4.722,4.53312,1.32216,4.722,0,0,0,-12.69688,2.51216,12.94301779,4.53312,1.32216,4.722,-17.23,1.19,17.27104513
25/04/2019 16:30,4.99776,1.45768,5.206,4.99776,1.45768,5.206,0,0,0,-13.04224,2.61768,13.30234088,4.99776,1.45768,5.206,-18.04,1.16,18.07725643
25/04/2019 17:00,6.72192,1.96056,7.002,6.72192,1.96056,7.002,0,0,0,-10.36808,2.93056,10.77428721,6.72192,1.96056,7.002,-17.09,0.97,17.11750566
25/04/2019 17:30,2.83008,0.82544,2.948,2.83008,0.82544,2.948,0,0,0,-16.60992,1.64544,16.6912227,2.83008,0.82544,2.948,-19.44,0.82,19.45728655
25/04/2019 18:00,4.0512,1.1816,4.22,4.0512,1.1816,4.22,0,0,0,-14.7488,0.7516,14.76793838,4.0512,1.1816,4.22,-18.8,-0.43,18.80491691
25/04/2019 18:30,4.09344,1.19392,4.264,4.09344,1.19392,4.264,0,0,0,-14.29656,0.02392,14.29658001,4.09344,1.19392,4.264,-18.39,-1.17,18.42718101
25/04/2019 19:00,3.26976,0.95368,3.406,3.26976,0.95368,3.406,0,0,0,-15.67024,-0.12632,15.67074913,3.26976,0.95368,3.406,-18.94,-1.08,18.97076699
25/04/2019 19:30,2.52672,0.73696,2.632,2.52672,0.73696,2.632,0,0,0,-16.14328,-0.38304,16.14782366,2.52672,0.73696,2.632,-18.67,-1.12,18.70356383
25/04/2019 20:00,2.10048,0.61264,2.188,2.10048,0.61264,2.188,0,0,0,-16.43952,-0.61736,16.4511079,2.10048,0.61264,2.188,-18.54,-1.23,18.58075617
25/04/2019 20:30,1.968,0.574,2.05,1.968,0.574,2.05,0,0,0,-16.362,-0.786,16.38086811,1.968,0.574,2.05,-18.33,-1.36,18.38038357
25/04/2019 21:00,1.87968,0.54824,1.958,1.87968,0.54824,1.958,0,0,0,-16.64032,-0.81176,16.66010816,1.87968,0.54824,1.958,-18.52,-1.36,18.56986807
25/04/2019 21:30,1.84512,0.53816,1.922,1.84512,0.53816,1.922,0,0,0,-16.13488,-1.10184,16.17245819,1.84512,0.53816,1.922,-17.98,-1.64,18.05463929
25/04/2019 22:00,1.86048,0.54264,1.938,1.86048,0.54264,1.938,0,0,0,-14.83952,-1.48736,14.91387252,1.86048,0.54264,1.938,-16.7,-2.03,16.82292781
25/04/2019 22:30,1.84128,0.53704,1.918,1.84128,0.53704,1.918,0,0,0,-13.63872,-1.65296,13.73852103,1.84128,0.53704,1.918,-15.48,-2.19,15.63414532
25/04/2019 23:00,1.8432,0.5376,1.92,1.8432,0.5376,1.92,0,0,0,-12.0668,-1.9024,12.21584168,1.8432,0.5376,1.92,-13.91,-2.44,14.12238294
25/04/2019 23:30,1.8528,0.5404,1.93,1.8528,0.5404,1.93,0,0,0,-10.7972,-1.5596,10.90925662,1.8528,0.5404,1.93,-12.65,-2.1,12.82312364
26/04/2019 00:00,1.89312,0.55216,1.972,1.89312,0.55216,1.972,0,0,0,-9.50688,-2.03784,9.722836993,1.89312,0.55216,1.972,-11.4,-2.59,11.69051325
26/04/2019 00:30,1.9488,0.5684,2.03,1.9488,0.5684,2.03,0,0,0,-8.6512,-2.3116,8.954705802,1.9488,0.5684,2.03,-10.6,-2.88,10.98427968
26/04/2019 01:00,1.3248,0.3864,1.38,1.3248,0.3864,1.38,0,0,0,-9.1852,-2.1736,9.438878959,1.3248,0.3864,1.38,-10.51,-2.56,10.81728709
26/04/2019 01:30,1.70112,0.49616,1.772,1.70112,0.49616,1.772,0,0,0,-9.03888,-2.10384,9.280489987,1.70112,0.49616,1.772,-10.74,-2.6,11.05023077
26/04/2019 02:00,1.8432,0.5376,1.92,1.8432,0.5376,1.92,0,0,0,-9.1668,-2.0624,9.395941464,1.8432,0.5376,1.92,-11.01,-2.6,11.312829
26/04/2019 02:30,1.85664,0.54152,1.934,1.85664,0.54152,1.934,0,0,0,-9.22336,-2.05848,9.450275636,1.85664,0.54152,1.934,-11.08,-2.6,11.38096657
26/04/2019 03:00,1.50912,0.44016,1.572,1.50912,0.44016,1.572,0,0,0,-9.37088,-2.15984,9.616563877,1.50912,0.44016,1.572,-10.88,-2.6,11.18634882
26/04/2019 03:30,1.92576,0.56168,2.006,1.92576,0.56168,2.006,0,0,0,-8.78424,-2.07832,9.026753924,1.92576,0.56168,2.006,-10.71,-2.64,11.03058022
26/04/2019 04:00,1.94496,0.56728,2.026,1.94496,0.56728,2.026,0,0,0,-8.73504,-2.07272,8.977588318,1.94496,0.56728,2.026,-10.68,-2.64,11.00145445
26/04/2019 04:30,1.95072,0.56896,2.032,1.95072,0.56896,2.032,0,0,0,-8.84928,-2.04104,9.081607831,1.95072,0.56896,2.032,-10.8,-2.61,11.11090005
26/04/2019 05:00,1.83744,0.53592,1.914,1.83744,0.53592,1.914,0,0,0,-8.96256,-2.07408,9.199417895,1.83744,0.53592,1.914,-10.8,-2.61,11.11090005
26/04/2019 05:30,1.80096,0.52528,1.876,1.80096,0.52528,1.876,0,0,0,-9.57904,-1.95472,9.776448108,1.80096,0.52528,1.876,-11.38,-2.48,11.64709406
26/04/2019 06:00,1.80096,0.52528,1.876,1.80096,0.52528,1.876,0,0,0,-10.10904,-2.19472,10.34453893,1.80096,0.52528,1.876,-11.91,-2.72,12.21664848
26/04/2019 06:30,2.01024,0.58632,2.094,2.01024,0.58632,2.094,0,0,0,-11.91976,-1.08368,11.96891978,2.01024,0.58632,2.094,-13.93,-1.67,14.02974697
26/04/2019 07:00,2.37696,0.69328,2.476,2.37696,0.69328,2.476,0,0,0,-12.65304,-0.60672,12.66757792,2.37696,0.69328,2.476,-15.03,-1.3,15.08611613
26/04/2019 07:30,3.06624,0.89432,3.194,3.06624,0.89432,3.194,0,0,0,-13.16376,-0.11568,13.16426827,3.06624,0.89432,3.194,-16.23,-1.01,16.261396
26/04/2019 08:00,3.35808,0.97944,3.498,3.35808,0.97944,3.498,0,0,0,-14.09192,1.70944,14.19522435,3.35808,0.97944,3.498,-17.45,0.73,17.46526267
26/04/2019 08:30,3.8592,1.1256,4.02,3.8592,1.1256,4.02,0,0,0,-14.3708,2.2756,14.54985388,3.8592,1.1256,4.02,-18.23,1.15,18.26623661
26/04/2019 09:00,5.56032,1.62176,5.792,5.56032,1.62176,5.792,0,0,0,-12.15968,3.03176,12.53193466,5.56032,1.62176,5.792,-17.72,1.41,17.77600911
26/04/2019 09:30,5.85216,1.70688,6.096,5.85216,1.70688,6.096,0,0,0,-12.21784,3.29688,12.65484224,5.85216,1.70688,6.096,-18.07,1.59,18.13981808
26/04/2019 10:00,8.88192,2.59056,9.252,8.88192,2.59056,9.252,0,0,0,-6.71808,3.92056,7.778392482,8.88192,2.59056,9.252,-15.6,1.33,15.65659286
26/04/2019 10:30,10.15488,2.96184,10.578,10.15488,2.96184,10.578,0,0,0,-4.44512,4.35184,6.220739763,10.15488,2.96184,10.578,-14.6,1.39,14.66601855
26/04/2019 11:00,9.69024,2.82632,10.094,9.69024,2.82632,10.094,0,0,0,-4.41976,4.27632,6.149893593,9.69024,2.82632,10.094,-14.11,1.45,14.18430823
26/04/2019 11:30,8.5824,2.5032,8.94,8.5824,2.5032,8.94,0,0,0,-6.0476,3.9832,7.241501778,8.5824,2.5032,8.94,-14.63,1.48,14.70466933
26/04/2019 12:00,7.98912,2.33016,8.322,7.98912,2.33016,8.322,0,0,0,-6.96088,3.77016,7.916309544,7.98912,2.33016,8.322,-14.95,1.44,15.01919106
26/04/2019 12:30,6.32448,1.84464,6.588,6.32448,1.84464,6.588,0,0,0,-9.33552,3.17464,9.860541202,6.32448,1.84464,6.588,-15.66,1.33,15.71637681
26/04/2019 13:00,5.34528,1.55904,5.568,5.34528,1.55904,5.568,0,0,0,-10.93472,2.88904,11.30993606,5.34528,1.55904,5.568,-16.28,1.33,16.33423705
26/04/2019 13:30,4.944,1.442,5.15,4.944,1.442,5.15,0,0,0,-11.796,2.032,11.96973851,4.944,1.442,5.15,-16.74,0.59,16.75039403
26/04/2019 14:00,3.69984,1.07912,3.854,3.69984,1.07912,3.854,0,0,0,-13.44016,1.54912,13.52914164,3.69984,1.07912,3.854,-17.14,0.47,17.14644278
26/04/2019 14:30,3.08544,0.89992,3.214,3.08544,0.89992,3.214,0,0,0,-14.45456,0.32992,14.45832466,3.08544,0.89992,3.214,-17.54,-0.57,17.54925924
26/04/2019 15:00,7.3152,2.1336,7.62,7.3152,2.1336,7.62,0,0,0,-7.9448,1.3336,8.055950347,7.3152,2.1336,7.62,-15.26,-0.8,15.28095547
26/04/2019 15:30,6.05568,1.76624,6.308,6.05568,1.76624,6.308,0,0,0,-8.63432,0.72624,8.664808503,6.05568,1.76624,6.308,-14.69,-1.04,14.72676815
26/04/2019 16:00,3.99744,1.16592,4.164,3.99744,1.16592,4.164,0,0,0,-12.42256,0.16592,12.42366799,3.99744,1.16592,4.164,-16.42,-1,16.45042249
26/04/2019 16:30,4.04544,1.17992,4.214,4.04544,1.17992,4.214,0,0,0,-12.65456,0.12992,12.6552269,4.04544,1.17992,4.214,-16.7,-1.05,16.73297642
26/04/2019 17:00,5.04192,1.47056,5.252,5.04192,1.47056,5.252,0,0,0,-11.02808,0.42056,11.03609619,5.04192,1.47056,5.252,-16.07,-1.05,16.10426652
26/04/2019 17:30,3.7056,1.0808,3.86,3.7056,1.0808,3.86,0,0,0,-13.9244,0.0708,13.92457999,3.7056,1.0808,3.86,-17.63,-1.01,17.6589071
26/04/2019 18:00,3.58656,1.04608,3.736,3.58656,1.04608,3.736,0,0,0,-14.17344,-0.01392,14.17344684,3.58656,1.04608,3.736,-17.76,-1.06,17.79160476
26/04/2019 18:30,3.55392,1.03656,3.702,3.55392,1.03656,3.702,0,0,0,-14.38608,-0.13344,14.38669886,3.55392,1.03656,3.702,-17.94,-1.17,17.97811169
26/04/2019 19:00,3.10656,0.90608,3.236,3.10656,0.90608,3.236,0,0,0,-14.99344,-0.26392,14.99576263,3.10656,0.90608,3.236,-18.1,-1.17,18.1377755
26/04/2019 19:30,2.31744,0.67592,2.414,2.31744,0.67592,2.414,0,0,0,-16.10256,-0.49408,16.11013822,2.31744,0.67592,2.414,-18.42,-1.17,18.45712058
26/04/2019 20:00,2.10816,0.61488,2.196,2.10816,0.61488,2.196,0,0,0,-16.02184,-0.74512,16.03915711,2.10816,0.61488,2.196,-18.13,-1.36,18.18093782
26/04/2019 20:30,2.02752,0.59136,2.112,2.02752,0.59136,2.112,0,0,0,-16.13248,-0.89864,16.15748943,2.02752,0.59136,2.112,-18.16,-1.49,18.22102357
26/04/2019 21:00,1.96032,0.57176,2.042,1.96032,0.57176,2.042,0,0,0,-15.61968,-1.05824,15.65548706,1.96032,0.57176,2.042,-17.58,-1.63,17.65540427
26/04/2019 21:30,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,-16.22248,-1.53864,16.29528369,0.82752,0.24136,0.862,-17.05,-1.78,17.14266315
26/04/2019 22:00,1.99872,0.58296,2.082,1.99872,0.58296,2.082,0,0,0,-13.29128,-1.57704,13.38451266,1.99872,0.58296,2.082,-15.29,-2.16,15.4418166
26/04/2019 22:30,2.01024,0.58632,2.094,2.01024,0.58632,2.094,0,0,0,-12.14976,-1.74368,12.27424491,2.01024,0.58632,2.094,-14.16,-2.33,14.35041811
26/04/2019 23:00,2.0448,0.5964,2.13,2.0448,0.5964,2.13,0,0,0,-10.7152,-2.4836,10.9992627,2.0448,0.5964,2.13,-12.76,-3.08,13.12646182
26/04/2019 23:30,2.06976,0.60368,2.156,2.06976,0.60368,2.156,0,0,0,-9.37024,-2.76632,9.770052405,2.06976,0.60368,2.156,-11.44,-3.37,11.92604293
27/04/2019 00:00,2.12736,0.62048,2.216,2.12736,0.62048,2.216,0,0,0,-8.27264,-2.54952,8.656594296,2.12736,0.62048,2.216,-10.4,-3.17,10.87239164
27/04/2019 00:30,2.0736,0.6048,2.16,2.0736,0.6048,2.16,0,0,0,-7.8364,-2.5252,8.233213224,2.0736,0.6048,2.16,-9.91,-3.13,10.39254541
27/04/2019 01:00,2.12544,0.61992,2.214,2.12544,0.61992,2.214,0,0,0,-7.06456,-2.91008,7.640456374,2.12544,0.61992,2.214,-9.19,-3.53,9.844643213
27/04/2019 01:30,2.12928,0.62104,2.218,2.12928,0.62104,2.218,0,0,0,-7.41072,-2.52896,7.830351818,2.12928,0.62104,2.218,-9.54,-3.15,10.04659644
27/04/2019 02:00,2.16192,0.63056,2.252,2.16192,0.63056,2.252,0,0,0,-7.60808,-2.41944,7.983518723,2.16192,0.63056,2.252,-9.77,-3.05,10.23500855
27/04/2019 02:30,2.16384,0.63112,2.254,2.16384,0.63112,2.254,0,0,0,-7.60616,-2.41888,7.981519304,2.16384,0.63112,2.254,-9.77,-3.05,10.23500855
27/04/2019 03:00,2.15232,0.62776,2.242,2.15232,0.62776,2.242,0,0,0,-7.42768,-2.42224,7.812661314,2.15232,0.62776,2.242,-9.58,-3.05,10.05380028
27/04/2019 03:30,2.15616,0.62888,2.246,2.15616,0.62888,2.246,0,0,0,-7.21384,-2.46112,7.622112516,2.15616,0.62888,2.246,-9.37,-3.09,9.866356977
27/04/2019 04:00,2.14464,0.62552,2.234,2.14464,0.62552,2.234,0,0,0,-7.06536,-2.41448,7.466527011,2.14464,0.62552,2.234,-9.21,-3.04,9.698747342
27/04/2019 04:30,2.14848,0.62664,2.238,2.14848,0.62664,2.238,0,0,0,-7.02152,-2.37336,7.411786613,2.14848,0.62664,2.238,-9.17,-3,9.64825891
27/04/2019 05:00,2.208,0.644,2.3,2.208,0.644,2.3,0,0,0,-6.902,-2.356,7.293033662,2.208,0.644,2.3,-9.11,-3,9.591251222
27/04/2019 05:30,2.03904,0.59472,2.124,2.03904,0.59472,2.124,0,0,0,-7.65096,-2.13528,7.943337435,2.03904,0.59472,2.124,-9.69,-2.73,10.06722405
27/04/2019 06:00,2.04288,0.59584,2.128,2.04288,0.59584,2.128,0,0,0,-8.04712,-2.01416,8.295358992,2.04288,0.59584,2.128,-10.09,-2.61,10.42210152
27/04/2019 06:30,2.12352,0.61936,2.212,2.12352,0.61936,2.212,0,0,0,-8.66648,-2.11064,8.919791298,2.12352,0.61936,2.212,-10.79,-2.73,11.13000449
27/04/2019 07:00,2.5248,0.7364,2.63,2.5248,0.7364,2.63,0,0,0,-8.6852,-1.9336,8.897837265,2.5248,0.7364,2.63,-11.21,-2.67,11.52358451
27/04/2019 07:30,3.11808,0.90944,3.248,3.11808,0.90944,3.248,0,0,0,-9.00192,-1.83056,9.186158806,3.11808,0.90944,3.248,-12.12,-2.74,12.42586013
27/04/2019 08:00,2.79744,0.81592,2.914,2.79744,0.81592,2.914,0,0,0,-11.07256,-1.31408,11.15026418,2.79744,0.81592,2.914,-13.87,-2.13,14.03259776
27/04/2019 08:30,3.15264,0.91952,3.284,3.15264,0.91952,3.284,0,0,0,-11.94736,-0.57048,11.9609723,3.15264,0.91952,3.284,-15.1,-1.49,15.17333516
27/04/2019 09:00,3.70944,1.08192,3.864,3.70944,1.08192,3.864,0,0,0,-11.75056,-0.37808,11.75664088,3.70944,1.08192,3.864,-15.46,-1.46,15.52878617
27/04/2019 09:30,4.4064,1.2852,4.59,4.4064,1.2852,4.59,0,0,0,-11.6136,0.0052,11.61360116,4.4064,1.2852,4.59,-16.02,-1.28,16.07105473
27/04/2019 10:00,4.55808,1.32944,4.748,4.55808,1.32944,4.748,0,0,0,-11.46192,0.10944,11.46244246,4.55808,1.32944,4.748,-16.02,-1.22,16.06638727
27/04/2019 10:30,5.57376,1.62568,5.806,5.57376,1.62568,5.806,0,0,0,-10.08624,0.40568,10.09439516,5.57376,1.62568,5.806,-15.66,-1.22,15.70745046
27/04/2019 11:00,5.85792,1.70856,6.102,5.85792,1.70856,6.102,0,0,0,-9.28208,0.41856,9.291512342,5.85792,1.70856,6.102,-15.14,-1.29,15.19485768
27/04/2019 11:30,5.22816,1.52488,5.446,5.22816,1.52488,5.446,0,0,0,-10.31184,0.23488,10.31451467,5.22816,1.52488,5.446,-15.54,-1.29,15.59345055
27/04/2019 12:00,6.59904,1.92472,6.874,6.59904,1.92472,6.874,0,0,0,-8.06096,0.55472,8.080024158,6.59904,1.92472,6.874,-14.66,-1.37,14.72387517
27/04/2019 12:30,5.45472,1.59096,5.682,5.45472,1.59096,5.682,0,0,0,-10.07528,0.22096,10.07770264,5.45472,1.59096,5.682,-15.53,-1.37,15.59031109
27/04/2019 13:00,6.99648,2.04064,7.288,6.99648,2.04064,7.288,0,0,0,-7.59352,0.61064,7.618033027,6.99648,2.04064,7.288,-14.59,-1.43,14.65991132
27/04/2019 13:30,7.38048,2.15264,7.688,7.38048,2.15264,7.688,0,0,0,-6.38952,0.61264,6.418823381,7.38048,2.15264,7.688,-13.77,-1.54,13.85584714
27/04/2019 14:00,7.29408,2.12744,7.598,7.29408,2.12744,7.598,0,0,0,-5.86592,0.52744,5.889584909,7.29408,2.12744,7.598,-13.16,-1.6,13.25690763
27/04/2019 14:30,8.95488,2.61184,9.328,8.95488,2.61184,9.328,0,0,0,-3.40512,0.89184,3.519974545,8.95488,2.61184,9.328,-12.36,-1.72,12.47910253
27/04/2019 15:00,7.09056,2.06808,7.386,7.09056,2.06808,7.386,0,0,0,-5.82944,0.24808,5.834716308,7.09056,2.06808,7.386,-12.92,-1.82,13.04755916
27/04/2019 15:30,7.29408,2.12744,7.598,7.29408,2.12744,7.598,0,0,0,-5.40592,0.30744,5.414655151,7.29408,2.12744,7.598,-12.7,-1.82,12.82974668
27/04/2019 16:00,5.41248,1.57864,5.638,5.41248,1.57864,5.638,0,0,0,-7.91752,-0.15136,7.91896665,5.41248,1.57864,5.638,-13.33,-1.73,13.44179304
27/04/2019 16:30,4.0416,1.1788,4.21,4.0416,1.1788,4.21,0,0,0,-10.6784,-0.4812,10.68923664,4.0416,1.1788,4.21,-14.72,-1.66,14.81330483
27/04/2019 17:00,3.22752,0.94136,3.362,3.22752,0.94136,3.362,0,0,0,-12.40248,-0.71864,12.42328272,3.22752,0.94136,3.362,-15.63,-1.66,15.7179038
27/04/2019 17:30,3.05856,0.89208,3.186,3.05856,0.89208,3.186,0,0,0,-13.50144,-0.65792,13.51746059,3.05856,0.89208,3.186,-16.56,-1.55,16.63238107
27/04/2019 18:00,2.10048,0.61264,2.188,2.10048,0.61264,2.188,0,0,0,-15.20952,-0.93736,15.23837729,2.10048,0.61264,2.188,-17.31,-1.55,17.37925775
27/04/2019 18:30,1.9104,0.5572,1.99,1.9104,0.5572,1.99,0,0,0,-15.6896,-1.0828,15.72691972,1.9104,0.5572,1.99,-17.6,-1.64,17.67624394
27/04/2019 19:00,1.57824,0.46032,1.644,1.57824,0.46032,1.644,0,0,0,-16.07176,-1.28968,16.12342222,1.57824,0.46032,1.644,-17.65,-1.75,17.7365442
27/04/2019 19:30,1.03296,0.30128,1.076,1.03296,0.30128,1.076,0,0,0,-16.75704,-1.23872,16.80276218,1.03296,0.30128,1.076,-17.79,-1.54,17.85653102
27/04/2019 20:00,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,-17.33864,-1.93752,17.446559,0.35136,0.10248,0.366,-17.69,-2.04,17.80723729
27/04/2019 20:30,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,-17.39616,-2.02888,17.51407254,0.24384,0.07112,0.254,-17.64,-2.1,17.76456023
27/04/2019 21:00,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,-17.14072,-2.12896,17.27242753,0.20928,0.06104,0.218,-17.35,-2.19,17.48766994
27/04/2019 21:30,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,-16.68688,-2.31784,16.84708718,0.21312,0.06216,0.222,-16.9,-2.38,17.06676302
27/04/2019 22:00,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,-15.98648,-2.43064,16.17020574,0.20352,0.05936,0.212,-16.19,-2.49,16.38036019
27/04/2019 22:30,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,-14.92416,-2.59288,15.14772519,0.19584,0.05712,0.204,-15.12,-2.65,15.35046905
27/04/2019 23:00,1.9296,0.5628,2.01,1.9296,0.5628,2.01,0,0,0,-11.5804,-2.3772,11.82187565,1.9296,0.5628,2.01,-13.51,-2.94,13.82619615
27/04/2019 23:30,2.09664,0.61152,2.184,2.09664,0.61152,2.184,0,0,0,-9.83336,-2.48848,10.14334765,2.09664,0.61152,2.184,-11.93,-3.1,12.32618757
28/04/2019 00:00,2.06976,0.60368,2.156,2.06976,0.60368,2.156,0,0,0,-8.92024,-2.43632,9.246963653,2.06976,0.60368,2.156,-10.99,-3.04,11.40270582
28/04/2019 00:30,2.06976,0.60368,2.156,2.06976,0.60368,2.156,0,0,0,-8.26024,-2.50632,8.63210315,2.06976,0.60368,2.156,-10.33,-3.11,10.7880026
28/04/2019 01:00,2.10624,0.61432,2.194,2.10624,0.61432,2.194,0,0,0,-7.65376,-2.53568,8.062860237,2.10624,0.61432,2.194,-9.76,-3.15,10.25573498
28/04/2019 01:30,2.09664,0.61152,2.184,2.09664,0.61152,2.184,0,0,0,-8.04336,-2.53848,8.434424746,2.09664,0.61152,2.184,-10.14,-3.15,10.61800829
28/04/2019 02:00,2.09856,0.61208,2.186,2.09856,0.61208,2.186,0,0,0,-8.34144,-2.49792,8.707423591,2.09856,0.61208,2.186,-10.44,-3.11,10.89337872
28/04/2019 02:30,2.03904,0.59472,2.124,2.03904,0.59472,2.124,0,0,0,-8.57096,-2.51528,8.932412261,2.03904,0.59472,2.124,-10.61,-3.11,11.05640991
28/04/2019 03:00,2.01792,0.58856,2.102,2.01792,0.58856,2.102,0,0,0,-8.16208,-2.80144,8.629462092,2.01792,0.58856,2.102,-10.18,-3.39,10.72960857
28/04/2019 03:30,2.01984,0.58912,2.104,2.01984,0.58912,2.104,0,0,0,-8.02016,-3.00088,8.563191414,2.01984,0.58912,2.104,-10.04,-3.59,10.66253722
28/04/2019 04:00,2.0448,0.5964,2.13,2.0448,0.5964,2.13,0,0,0,-7.7252,-2.9436,8.26701252,2.0448,0.5964,2.13,-9.77,-3.54,10.39155907
28/04/2019 04:30,2.03136,0.59248,2.116,2.03136,0.59248,2.116,0,0,0,-7.49864,-2.94752,8.057138202,2.03136,0.59248,2.116,-9.53,-3.54,10.16624316
28/04/2019 05:00,2.0448,0.5964,2.13,2.0448,0.5964,2.13,0,0,0,-7.3752,-2.9436,7.940929165,2.0448,0.5964,2.13,-9.42,-3.54,10.06320029
28/04/2019 05:30,2.02368,0.59024,2.108,2.02368,0.59024,2.108,0,0,0,-7.60632,-2.94976,8.158258883,2.02368,0.59024,2.108,-9.63,-3.54,10.26004386
28/04/2019 06:00,2.0736,0.6048,2.16,2.0736,0.6048,2.16,0,0,0,-7.5564,-2.9052,8.095638826,2.0736,0.6048,2.16,-9.63,-3.51,10.2497317
28/04/2019 06:30,2.31168,0.67424,2.408,2.31168,0.67424,2.408,0,0,0,-7.75832,-2.78576,8.243299582,2.31168,0.67424,2.408,-10.07,-3.46,10.64784016
28/04/2019 07:00,2.78976,0.81368,2.906,2.78976,0.81368,2.906,0,0,0,-7.59024,-2.57632,8.015557872,2.78976,0.81368,2.906,-10.38,-3.39,10.91954669
28/04/2019 07:30,3.35232,0.97776,3.492,3.35232,0.97776,3.492,0,0,0,-7.46768,-2.29224,7.811568908,3.35232,0.97776,3.492,-10.82,-3.27,11.30333137
28/04/2019 08:00,2.52672,0.73696,2.632,2.52672,0.73696,2.632,0,0,0,-10.16328,-1.59304,10.28737269,2.52672,0.73696,2.632,-12.69,-2.33,12.90213161
28/04/2019 08:30,4.36416,1.27288,4.546,4.36416,1.27288,4.546,0,0,0,-9.15584,-1.05712,9.216664733,4.36416,1.27288,4.546,-13.52,-2.33,13.71930392
28/04/2019 09:00,6.14784,1.79312,6.404,6.14784,1.79312,6.404,0,0,0,-7.19216,-0.62688,7.219428232,6.14784,1.79312,6.404,-13.34,-2.42,13.55772842
28/04/2019 09:30,4.88448,1.42464,5.088,4.88448,1.42464,5.088,0,0,0,-9.91552,-0.46536,9.926434244,4.88448,1.42464,5.088,-14.8,-1.89,14.92019102
28/04/2019 10:00,7.97952,2.32736,8.312,7.97952,2.32736,8.312,0,0,0,-5.74048,0.56736,5.768449358,7.97952,2.32736,8.312,-13.72,-1.76,13.83242567
28/04/2019 10:30,9.82464,2.86552,10.234,9.82464,2.86552,10.234,0,0,0,-3.41536,0.93552,3.541169524,9.82464,2.86552,10.234,-13.24,-1.93,13.379929
28/04/2019 11:00,5.81952,1.69736,6.062,5.81952,1.69736,6.062,0,0,0,-10.12048,0.20736,10.12260409,5.81952,1.69736,6.062,-15.94,-1.49,16.00948781
28/04/2019 11:30,5.91168,1.72424,6.158,5.91168,1.72424,6.158,0,0,0,-10.25832,0.27424,10.26198503,5.91168,1.72424,6.158,-16.17,-1.45,16.2348822
28/04/2019 12:00,4.80768,1.40224,5.008,4.80768,1.40224,5.008,0,0,0,-11.92232,-0.04776,11.92241566,4.80768,1.40224,5.008,-16.73,-1.45,16.79271866
28/04/2019 12:30,5.32608,1.55344,5.548,5.32608,1.55344,5.548,0,0,0,-11.03392,0.04344,11.03400551,5.32608,1.55344,5.548,-16.36,-1.51,16.42953743
28/04/2019 13:00,7.35744,2.14592,7.664,7.35744,2.14592,7.664,0,0,0,-7.87256,0.63592,7.898202023,7.35744,2.14592,7.664,-15.23,-1.51,15.30467249
28/04/2019 13:30,6.048,1.764,6.3,6.048,1.764,6.3,0,0,0,-9.762,0.254,9.765303887,6.048,1.764,6.3,-15.81,-1.51,15.88194572
28/04/2019 14:00,6.62016,1.93088,6.896,6.62016,1.93088,6.896,0,0,0,-8.77984,0.36088,8.787253541,6.62016,1.93088,6.896,-15.4,-1.57,15.47982235
28/04/2019 14:30,8.96064,2.61352,9.334,8.96064,2.61352,9.334,0,0,0,-5.14936,1.09352,5.264189814,8.96064,2.61352,9.334,-14.11,-1.52,14.19163486
28/04/2019 15:00,9.1584,2.6712,9.54,9.1584,2.6712,9.54,0,0,0,-4.0016,0.6512,4.054240249,9.1584,2.6712,9.54,-13.16,-2.02,13.31412783
28/04/2019 15:30,9.42528,2.74904,9.818,9.42528,2.74904,9.818,0,0,0,-3.13472,0.55904,3.184178889,9.42528,2.74904,9.818,-12.56,-2.19,12.74949803
28/04/2019 16:00,6.8544,1.9992,7.14,6.8544,1.9992,7.14,0,0,0,-6.7156,-0.2208,6.719228825,6.8544,1.9992,7.14,-13.57,-2.22,13.75039272
28/04/2019 16:30,7.17888,2.09384,7.478,7.17888,2.09384,7.478,0,0,0,-6.99112,-0.00616,6.991122714,7.17888,2.09384,7.478,-14.17,-2.1,14.32476527
28/04/2019 17:00,5.13408,1.49744,5.348,5.13408,1.49744,5.348,0,0,0,-10.95592,-0.60256,10.97247746,5.13408,1.49744,5.348,-16.09,-2.1,16.22646295
28/04/2019 17:30,4.41792,1.28856,4.602,4.41792,1.28856,4.602,0,0,0,-12.88208,-0.31144,12.88584417,4.41792,1.28856,4.602,-17.3,-1.6,17.3738309
28/04/2019 18:00,3.8208,1.1144,3.98,3.8208,1.1144,3.98,0,0,0,-13.9292,-0.4056,13.93510402,3.8208,1.1144,3.98,-17.75,-1.52,17.81496281
28/04/2019 18:30,3.13536,0.91448,3.266,3.13536,0.91448,3.266,0,0,0,-15.09464,-0.60552,15.10678031,3.13536,0.91448,3.266,-18.23,-1.52,18.29325832
28/04/2019 19:00,2.84352,0.82936,2.962,2.84352,0.82936,2.962,0,0,0,-15.27648,-0.81064,15.29797302,2.84352,0.82936,2.962,-18.12,-1.64,18.19406497
28/04/2019 19:30,2.28672,0.66696,2.382,2.28672,0.66696,2.382,0,0,0,-15.83328,-1.04304,15.86759868,2.28672,0.66696,2.382,-18.12,-1.71,18.20050823
28/04/2019 20:00,1.65696,0.48328,1.726,1.65696,0.48328,1.726,0,0,0,-16.46304,-1.33672,16.51721848,1.65696,0.48328,1.726,-18.12,-1.82,18.21117239
28/04/2019 20:30,1.61088,0.46984,1.678,1.61088,0.46984,1.678,0,0,0,-16.70912,-1.67016,16.79238296,1.61088,0.46984,1.678,-18.32,-2.14,18.4445656
28/04/2019 21:00,1.59936,0.46648,1.666,1.59936,0.46648,1.666,0,0,0,-16.63064,-1.61352,16.70872926,1.59936,0.46648,1.666,-18.23,-2.08,18.34827785
28/04/2019 21:30,1.61856,0.47208,1.686,1.61856,0.47208,1.686,0,0,0,-16.12144,-1.57792,16.19847706,1.61856,0.47208,1.686,-17.74,-2.05,17.85805421
28/04/2019 22:00,1.65312,0.48216,1.722,1.65312,0.48216,1.722,0,0,0,-14.68688,-1.89784,14.80899189,1.65312,0.48216,1.722,-16.34,-2.38,16.51241957
28/04/2019 22:30,1.72224,0.50232,1.794,1.72224,0.50232,1.794,0,0,0,-13.20776,-2.80768,13.50288825,1.72224,0.50232,1.794,-14.93,-3.31,15.29251451
28/04/2019 23:00,1.7184,0.5012,1.79,1.7184,0.5012,1.79,0,0,0,-11.8316,-2.8088,12.16043239,1.7184,0.5012,1.79,-13.55,-3.31,13.94842643
28/04/2019 23:30,1.6992,0.4956,1.77,1.6992,0.4956,1.77,0,0,0,-10.2308,-3.0444,10.67415758,1.6992,0.4956,1.77,-11.93,-3.54,12.44413516
29/04/2019 00:00,1.68,0.49,1.75,1.68,0.49,1.75,0,0,0,-10.25,-3.05,10.69415728,1.68,0.49,1.75,-11.93,-3.54,12.44413516
29/04/2019 00:30,1.71456,0.50008,1.786,1.71456,0.50008,1.786,0,0,0,-8.52544,-2.85992,8.992345056,1.71456,0.50008,1.786,-10.24,-3.36,10.77716104
29/04/2019 01:00,1.72608,0.50344,1.798,1.72608,0.50344,1.798,0,0,0,-8.22392,-2.95656,8.739228067,1.72608,0.50344,1.798,-9.95,-3.46,10.53442452
29/04/2019 01:30,1.71456,0.50008,1.786,1.71456,0.50008,1.786,0,0,0,-8.75544,-2.95992,9.242232198,1.71456,0.50008,1.786,-10.47,-3.46,11.02689893
29/04/2019 02:00,1.71648,0.50064,1.788,1.71648,0.50064,1.788,0,0,0,-9.19352,-2.87936,9.63387378,1.71648,0.50064,1.788,-10.91,-3.38,11.42158045
