Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/04/2019 02:30,1.6992,0.4956,1.77,1.6992,0.4956,1.77,0,0,0,-9.4108,-2.8444,9.831264822,1.6992,0.4956,1.77,-11.11,-3.34,11.6011939
29/04/2019 03:00,1.71264,0.49952,1.784,1.71264,0.49952,1.784,0,0,0,-9.19736,-2.88048,9.637873002,1.71264,0.49952,1.784,-10.91,-3.38,11.42158045
29/04/2019 03:30,1.6992,0.4956,1.77,1.6992,0.4956,1.77,0,0,0,-9.1808,-2.8444,9.611331854,1.6992,0.4956,1.77,-10.88,-3.34,11.38112472
29/04/2019 04:00,1.6992,0.4956,1.77,1.6992,0.4956,1.77,0,0,0,-8.9808,-2.8744,9.429578145,1.6992,0.4956,1.77,-10.68,-3.37,11.19907585
29/04/2019 04:30,1.69728,0.49504,1.768,1.69728,0.49504,1.768,0,0,0,-9.01272,-2.82496,9.445079184,1.69728,0.49504,1.768,-10.71,-3.32,11.21278288
29/04/2019 05:00,1.69344,0.49392,1.764,1.69344,0.49392,1.764,0,0,0,-9.12656,-2.82608,9.554099937,1.69344,0.49392,1.764,-10.82,-3.32,11.31789733
29/04/2019 05:30,1.63584,0.47712,1.704,1.63584,0.47712,1.704,0,0,0,-9.77416,-2.63288,10.12256197,1.63584,0.47712,1.704,-11.41,-3.11,11.82625046
29/04/2019 06:00,1.69728,0.49504,1.768,1.69728,0.49504,1.768,0,0,0,-10.59272,-2.45496,10.873479,1.69728,0.49504,1.768,-12.29,-2.95,12.63909016
29/04/2019 06:30,1.80096,0.52528,1.876,1.80096,0.52528,1.876,0,0,0,-12.85904,-1.66472,12.96634885,1.80096,0.52528,1.876,-14.66,-2.19,14.8226752
29/04/2019 07:00,2.18688,0.63784,2.278,2.18688,0.63784,2.278,0,0,0,-14.66312,-0.80216,14.68504507,2.18688,0.63784,2.278,-16.85,-1.44,16.91141922
29/04/2019 07:30,2.5248,0.7364,2.63,2.5248,0.7364,2.63,0,0,0,-16.9552,1.4964,17.02110513,2.5248,0.7364,2.63,-19.48,0.76,19.49481982
29/04/2019 08:00,2.92032,0.85176,3.042,2.92032,0.85176,3.042,0,0,0,-17.96968,2.64176,18.16282729,2.92032,0.85176,3.042,-20.89,1.79,20.96654955
29/04/2019 08:30,3.47904,1.01472,3.624,3.47904,1.01472,3.624,0,0,0,-17.70096,3.49472,18.04264539,3.47904,1.01472,3.624,-21.18,2.48,21.32469929
29/04/2019 09:00,3.5808,1.0444,3.73,3.5808,1.0444,3.73,0,0,0,-17.1892,3.3544,17.51344044,3.5808,1.0444,3.73,-20.77,2.31,20.89806211
29/04/2019 09:30,3.5904,1.0472,3.74,3.5904,1.0472,3.74,0,0,0,-17.3896,3.5072,17.73974746,3.5904,1.0472,3.74,-20.98,2.46,21.12373073
29/04/2019 10:00,3.96288,1.15584,4.128,3.96288,1.15584,4.128,0,0,0,-16.83712,3.61584,17.22100197,3.96288,1.15584,4.128,-20.8,2.46,20.94496598
29/04/2019 10:30,5.67168,1.65424,5.908,5.67168,1.65424,5.908,0,0,0,-13.61832,4.16424,14.24077015,5.67168,1.65424,5.908,-19.29,2.51,19.45261422
29/04/2019 11:00,6.57216,1.91688,6.846,6.57216,1.91688,6.846,0,0,0,-12.08784,4.42688,12.87296168,6.57216,1.91688,6.846,-18.66,2.51,18.82805619
29/04/2019 11:30,6.096,1.778,6.35,6.096,1.778,6.35,0,0,0,-12.334,4.208,13.03206891,6.096,1.778,6.35,-18.43,2.43,18.58950779
29/04/2019 12:00,7.46112,2.17616,7.772,7.46112,2.17616,7.772,0,0,0,-10.19888,4.67616,11.21978724,7.46112,2.17616,7.772,-17.66,2.5,17.8360758
29/04/2019 12:30,5.98464,1.74552,6.234,5.98464,1.74552,6.234,0,0,0,-12.82536,4.35552,13.54475594,5.98464,1.74552,6.234,-18.81,2.61,18.99021327
29/04/2019 13:00,8.62272,2.51496,8.982,8.62272,2.51496,8.982,0,0,0,-7.64728,4.31496,8.780647539,8.62272,2.51496,8.982,-16.27,1.8,16.36926694
29/04/2019 13:30,6.73728,1.96504,7.018,6.73728,1.96504,7.018,0,0,0,-10.45272,3.53504,11.03430393,6.73728,1.96504,7.018,-17.19,1.57,17.26154686
29/04/2019 14:00,5.3472,1.5596,5.57,5.3472,1.5596,5.57,0,0,0,-12.6828,3.4796,13.15146501,5.3472,1.5596,5.57,-18.03,1.92,18.13194143
29/04/2019 14:30,6.48192,1.89056,6.752,6.48192,1.89056,6.752,0,0,0,-10.59808,3.73056,11.23549632,6.48192,1.89056,6.752,-17.08,1.84,17.17882417
29/04/2019 15:00,6.31296,1.84128,6.576,6.31296,1.84128,6.576,0,0,0,-10.53704,3.54128,11.11619881,6.31296,1.84128,6.576,-16.85,1.7,16.93553955
29/04/2019 15:30,6.14976,1.79368,6.406,6.14976,1.79368,6.406,0,0,0,-11.04024,3.36368,11.54128426,6.14976,1.79368,6.406,-17.19,1.57,17.26154686
29/04/2019 16:00,6.00768,1.75224,6.258,6.00768,1.75224,6.258,0,0,0,-12.02232,3.05224,12.40372312,6.00768,1.75224,6.258,-18.03,1.3,18.07680558
29/04/2019 16:30,4.60608,1.34344,4.798,4.60608,1.34344,4.798,0,0,0,-14.45392,2.64344,14.69365776,4.60608,1.34344,4.798,-19.06,1.3,19.10428224
29/04/2019 17:00,4.40448,1.28464,4.588,4.40448,1.28464,4.588,0,0,0,-14.93552,2.33464,15.11688796,4.40448,1.28464,4.588,-19.34,1.05,19.36848213
29/04/2019 17:30,4.704,1.372,4.9,4.704,1.372,4.9,0,0,0,-15.066,2.282,15.23784368,4.704,1.372,4.9,-19.77,0.91,19.79093227
29/04/2019 18:00,3.44832,1.00576,3.592,3.44832,1.00576,3.592,0,0,0,-17.65168,1.91576,17.75533563,3.44832,1.00576,3.592,-21.1,0.91,21.11961411
29/04/2019 18:30,2.78784,0.81312,2.904,2.78784,0.81312,2.904,0,0,0,-18.35216,0.25312,18.35390548,2.78784,0.81312,2.904,-21.14,-0.56,21.14741592
29/04/2019 19:00,2.30016,0.67088,2.396,2.30016,0.67088,2.396,0,0,0,-18.65984,-0.41912,18.66454635,2.30016,0.67088,2.396,-20.96,-1.09,20.98832294
29/04/2019 19:30,2.05056,0.59808,2.136,2.05056,0.59808,2.136,0,0,0,-18.48944,-0.54192,18.49738005,2.05056,0.59808,2.136,-20.54,-1.14,20.57161151
29/04/2019 20:00,1.90464,0.55552,1.984,1.90464,0.55552,1.984,0,0,0,-18.13536,-0.70448,18.14903784,1.90464,0.55552,1.984,-20.04,-1.26,20.07957171
29/04/2019 20:30,1.69152,0.49336,1.762,1.69152,0.49336,1.762,0,0,0,-18.03848,-0.79664,18.05606258,1.69152,0.49336,1.762,-19.73,-1.29,19.77212685
29/04/2019 21:00,1.58976,0.46368,1.656,1.58976,0.46368,1.656,0,0,0,-17.69024,-0.86632,17.71143985,1.58976,0.46368,1.656,-19.28,-1.33,19.32581952
29/04/2019 21:30,1.56288,0.45584,1.628,1.56288,0.45584,1.628,0,0,0,-17.02712,-1.07416,17.06096818,1.56288,0.45584,1.628,-18.59,-1.53,18.65285501
29/04/2019 22:00,1.58976,0.46368,1.656,1.58976,0.46368,1.656,0,0,0,-15.94024,-1.36632,15.99869,1.58976,0.46368,1.656,-17.53,-1.83,17.62526028
29/04/2019 22:30,1.57248,0.45864,1.638,1.57248,0.45864,1.638,0,0,0,-14.44752,-1.52136,14.52740068,1.57248,0.45864,1.638,-16.02,-1.98,16.1418958
29/04/2019 23:00,1.62432,0.47376,1.692,1.62432,0.47376,1.692,0,0,0,-12.71568,-1.66624,12.8243859,1.62432,0.47376,1.692,-14.34,-2.14,14.49879995
29/04/2019 23:30,1.57824,0.46032,1.644,1.57824,0.46032,1.644,0,0,0,-11.22176,-1.93968,11.38816298,1.57824,0.46032,1.644,-12.8,-2.4,13.02305648
30/04/2019 00:00,1.68192,0.49056,1.752,1.68192,0.49056,1.752,0,0,0,-9.99808,-2.30944,10.26134089,1.68192,0.49056,1.752,-11.68,-2.8,12.01092836
01/05/2019 00:30,1.69536,0.49448,1.766,1.69536,0.49448,1.766,0,0,0,-8.88464,-2.39552,9.201920669,1.69536,0.49448,1.766,-10.58,-2.89,10.96761141
01/05/2019 01:00,1.63776,0.47768,1.706,1.63776,0.47768,1.706,0,0,0,-8.65224,-2.46232,8.995792172,1.63776,0.47768,1.706,-10.29,-2.94,10.70176154
01/05/2019 01:30,1.6032,0.4676,1.67,1.6032,0.4676,1.67,0,0,0,-9.0768,-2.4724,9.407500199,1.6032,0.4676,1.67,-10.68,-2.94,11.07727403
01/05/2019 02:00,1.61856,0.47208,1.686,1.61856,0.47208,1.686,0,0,0,-9.44144,-2.46792,9.758658637,1.61856,0.47208,1.686,-11.06,-2.94,11.44409018
01/05/2019 02:30,1.57632,0.45976,1.642,1.57632,0.45976,1.642,0,0,0,-9.55368,-2.48024,9.870379527,1.57632,0.45976,1.642,-11.13,-2.94,11.51175486
01/05/2019 03:00,1.6416,0.4788,1.71,1.6416,0.4788,1.71,0,0,0,-9.2984,-2.4612,9.618614661,1.6416,0.4788,1.71,-10.94,-2.94,11.3281596
01/05/2019 03:30,1.68192,0.49056,1.752,1.68192,0.49056,1.752,0,0,0,-9.25808,-2.44944,9.576627883,1.68192,0.49056,1.752,-10.94,-2.94,11.3281596
01/05/2019 04:00,1.72992,0.50456,1.802,1.72992,0.50456,1.802,0,0,0,-9.09008,-2.43544,9.410681293,1.72992,0.50456,1.802,-10.82,-2.94,11.21231466
01/05/2019 04:30,1.68768,0.49224,1.758,1.68768,0.49224,1.758,0,0,0,-9.23232,-2.47776,9.55902857,1.68768,0.49224,1.758,-10.92,-2.97,11.31668238
01/05/2019 05:00,1.68,0.49,1.75,1.68,0.49,1.75,0,0,0,-9.2,-2.41,9.510420601,1.68,0.49,1.75,-10.88,-2.9,11.2598579
01/05/2019 05:30,1.55136,0.45248,1.616,1.55136,0.45248,1.616,0,0,0,-9.91864,-2.23752,10.16788647,1.55136,0.45248,1.616,-11.47,-2.69,11.78121386
01/05/2019 06:00,1.64352,0.47936,1.712,1.64352,0.47936,1.712,0,0,0,-10.63648,-2.00064,10.82299714,1.64352,0.47936,1.712,-12.28,-2.48,12.52792082
01/05/2019 06:30,1.872,0.546,1.95,1.872,0.546,1.95,0,0,0,-12.868,-0.894,12.89901779,1.872,0.546,1.95,-14.74,-1.44,14.81017218
01/05/2019 07:00,2.1408,0.6244,2.23,2.1408,0.6244,2.23,0,0,0,-14.3792,-0.4556,14.38641595,2.1408,0.6244,2.23,-16.52,-1.08,16.55526502
01/05/2019 07:30,2.6304,0.7672,2.74,2.6304,0.7672,2.74,0,0,0,-15.8996,1.3772,15.95913406,2.6304,0.7672,2.74,-18.53,0.61,18.54003776
01/05/2019 08:00,3.59232,1.04776,3.742,3.59232,1.04776,3.742,0,0,0,-15.38768,2.18776,15.54242547,3.59232,1.04776,3.742,-18.98,1.14,19.01420522
01/05/2019 08:30,4.8672,1.4196,5.07,4.8672,1.4196,5.07,0,0,0,-13.5228,2.7796,13.80551687,4.8672,1.4196,5.07,-18.39,1.36,18.44021963
01/05/2019 09:00,6.21696,1.81328,6.476,6.21696,1.81328,6.476,0,0,0,-11.04304,3.24328,11.50945688,6.21696,1.81328,6.476,-17.26,1.43,17.31913681
01/05/2019 09:30,7.4208,2.1644,7.73,7.4208,2.1644,7.73,0,0,0,-8.8792,3.6644,9.605624394,7.4208,2.1644,7.73,-16.3,1.5,16.3688729
01/05/2019 10:00,8.43456,2.46008,8.786,8.43456,2.46008,8.786,0,0,0,-7.22544,4.10008,8.30768555,8.43456,2.46008,8.786,-15.66,1.64,15.74564067
01/05/2019 10:30,9.35232,2.72776,9.742,9.35232,2.72776,9.742,0,0,0,-5.52768,4.36776,7.045038935,9.35232,2.72776,9.742,-14.88,1.64,14.97010354
01/05/2019 11:00,7.392,2.156,7.7,7.392,2.156,7.7,0,0,0,-8.768,3.866,9.582472541,7.392,2.156,7.7,-16.16,1.71,16.25022154
01/05/2019 11:30,9.8208,2.8644,10.23,9.8208,2.8644,10.23,0,0,0,-5.0292,4.5744,6.798381278,9.8208,2.8644,10.23,-14.85,1.71,14.94813032
01/05/2019 12:00,7.8144,2.2792,8.14,7.8144,2.2792,8.14,0,0,0,-7.9256,4.0492,8.900064944,7.8144,2.2792,8.14,-15.74,1.77,15.83920768
01/05/2019 12:30,5.35296,1.56128,5.576,5.35296,1.56128,5.576,0,0,0,-12.21704,3.33128,12.66307596,5.35296,1.56128,5.576,-17.57,1.77,17.65892975
01/05/2019 13:00,7.13664,2.08152,7.434,7.13664,2.08152,7.434,0,0,0,-9.55336,3.75152,10.26355638,7.13664,2.08152,7.434,-16.69,1.67,16.77334194
01/05/2019 13:30,7.21536,2.10448,7.516,7.21536,2.10448,7.516,0,0,0,-9.03464,3.74448,9.779869651,7.21536,2.10448,7.516,-16.25,1.64,16.33254726
01/05/2019 14:00,5.7792,1.6856,6.02,5.7792,1.6856,6.02,0,0,0,-11.5108,3.4956,12.02986849,5.7792,1.6856,6.02,-17.29,1.81,17.38448159
01/05/2019 14:30,6.97344,2.03392,7.264,6.97344,2.03392,7.264,0,0,0,-9.28656,3.71392,10.00166978,6.97344,2.03392,7.264,-16.26,1.68,16.34655927
01/05/2019 15:00,8.016,2.338,8.35,8.016,2.338,8.35,0,0,0,-7.284,3.888,8.256706365,8.016,2.338,8.35,-15.3,1.55,15.37831265
01/05/2019 15:30,5.39136,1.57248,5.616,5.39136,1.57248,5.616,0,0,0,-11.06864,3.22248,11.52819018,5.39136,1.57248,5.616,-16.46,1.65,16.54249377
01/05/2019 16:00,3.49824,1.02032,3.644,3.49824,1.02032,3.644,0,0,0,-15.11176,2.76032,15.36179211,3.49824,1.02032,3.644,-18.61,1.74,18.69116636
01/05/2019 16:30,4.00896,1.16928,4.176,4.00896,1.16928,4.176,0,0,0,-15.42104,2.72928,15.66069743,4.00896,1.16928,4.176,-19.43,1.56,19.49252421
01/05/2019 17:00,3.40608,0.99344,3.548,3.40608,0.99344,3.548,0,0,0,-16.46392,1.94344,16.57822731,3.40608,0.99344,3.548,-19.87,0.95,19.89269715
01/05/2019 17:30,3.35808,0.97944,3.498,3.35808,0.97944,3.498,0,0,0,-16.91192,1.92944,17.02162674,3.35808,0.97944,3.498,-20.27,0.95,20.29224975
01/05/2019 18:00,2.89728,0.84504,3.018,2.89728,0.84504,3.018,0,0,0,-17.59272,1.79504,17.68405965,2.89728,0.84504,3.018,-20.49,0.95,20.51201112
01/05/2019 18:30,3.10656,0.90608,3.236,3.10656,0.90608,3.236,0,0,0,-17.23344,1.79608,17.32678151,3.10656,0.90608,3.236,-20.34,0.89,20.35946217
01/05/2019 19:00,2.45952,0.71736,2.562,2.45952,0.71736,2.562,0,0,0,-17.88048,1.60736,17.95258118,2.45952,0.71736,2.562,-20.34,0.89,20.35946217
01/05/2019 19:30,2.13312,0.62216,2.222,2.13312,0.62216,2.222,0,0,0,-18.07688,1.51216,18.14001705,2.13312,0.62216,2.222,-20.21,0.89,20.22958724
01/05/2019 20:00,1.79712,0.52416,1.872,1.79712,0.52416,1.872,0,0,0,-18.16288,-0.02584,18.16289838,1.79712,0.52416,1.872,-19.96,-0.55,19.96757622
01/05/2019 20:30,1.7088,0.4984,1.78,1.7088,0.4984,1.78,0,0,0,-18.0912,-0.3816,18.09522412,1.7088,0.4984,1.78,-19.8,-0.88,19.81954591
01/05/2019 21:00,1.6128,0.4704,1.68,1.6128,0.4704,1.68,0,0,0,-17.7172,-0.4996,17.72424261,1.6128,0.4704,1.68,-19.33,-0.97,19.35432251
01/05/2019 21:30,1.59552,0.46536,1.662,1.59552,0.46536,1.662,0,0,0,-17.21448,-0.71464,17.22930736,1.59552,0.46536,1.662,-18.81,-1.18,18.84697588
01/05/2019 22:00,1.728,0.504,1.8,1.728,0.504,1.8,0,0,0,-15.592,-1.376,15.65259851,1.728,0.504,1.8,-17.32,-1.88,17.42173355
01/05/2019 22:30,1.81248,0.52864,1.888,1.81248,0.52864,1.888,0,0,0,-14.07752,-1.39136,14.14611084,1.81248,0.52864,1.888,-15.89,-1.92,16.00557715
01/05/2019 23:00,1.82976,0.53368,1.906,1.82976,0.53368,1.906,0,0,0,-12.39024,-1.99632,12.5500335,1.82976,0.53368,1.906,-14.22,-2.53,14.44331333
01/05/2019 23:30,1.82592,0.53256,1.902,1.82592,0.53256,1.902,0,0,0,-10.88408,-2.09744,11.08433363,1.82592,0.53256,1.902,-12.71,-2.63,12.97925267
02/05/2019 00:00,1.89888,0.55384,1.978,1.89888,0.55384,1.978,0,0,0,-9.59112,-2.28616,9.859823041,1.89888,0.55384,1.978,-11.49,-2.84,11.8357805
02/05/2019 00:30,1.93536,0.56448,2.016,1.93536,0.56448,2.016,0,0,0,-8.76464,-2.47552,9.107530598,1.93536,0.56448,2.016,-10.7,-3.04,11.12347068
02/05/2019 01:00,1.87968,0.54824,1.958,1.87968,0.54824,1.958,0,0,0,-8.48032,-2.55176,8.855919286,1.87968,0.54824,1.958,-10.36,-3.1,10.81386147
02/05/2019 01:30,1.83552,0.53536,1.912,1.83552,0.53536,1.912,0,0,0,-8.75448,-2.56464,9.122406393,1.83552,0.53536,1.912,-10.59,-3.1,11.03440529
02/05/2019 02:00,1.86816,0.54488,1.946,1.86816,0.54488,1.946,0,0,0,-9.06184,-2.29512,9.347968763,1.86816,0.54488,1.946,-10.93,-2.84,11.29294027
02/05/2019 02:30,1.85088,0.53984,1.928,1.85088,0.53984,1.928,0,0,0,-9.07912,-2.17016,9.334881595,1.85088,0.53984,1.928,-10.93,-2.71,11.26095023
02/05/2019 03:00,1.80672,0.52696,1.882,1.80672,0.52696,1.882,0,0,0,-8.89328,-1.95304,9.105206994,1.80672,0.52696,1.882,-10.7,-2.48,10.98364238
02/05/2019 03:30,1.83744,0.53592,1.914,1.83744,0.53592,1.914,0,0,0,-8.73256,-1.94408,8.946342895,1.83744,0.53592,1.914,-10.57,-2.48,10.85703919
02/05/2019 04:00,1.90848,0.55664,1.988,1.90848,0.55664,1.988,0,0,0,-8.66152,-1.92336,8.872499219,1.90848,0.55664,1.988,-10.57,-2.48,10.85703919
02/05/2019 04:30,1.90272,0.55496,1.982,1.90272,0.55496,1.982,0,0,0,-8.70728,-1.86504,8.904779571,1.90272,0.55496,1.982,-10.61,-2.42,10.88248593
02/05/2019 05:00,1.87392,0.54656,1.952,1.87392,0.54656,1.952,0,0,0,-8.86608,-1.87344,9.061851466,1.87392,0.54656,1.952,-10.74,-2.42,11.00926882
02/05/2019 05:30,1.74528,0.50904,1.818,1.74528,0.50904,1.818,0,0,0,-9.58472,-1.73096,9.739767964,1.74528,0.50904,1.818,-11.33,-2.24,11.54930734
02/05/2019 06:00,1.8816,0.5488,1.96,1.8816,0.5488,1.96,0,0,0,-10.4484,-1.6212,10.57342669,1.8816,0.5488,1.96,-12.33,-2.17,12.51949679
02/05/2019 06:30,1.97952,0.57736,2.062,1.97952,0.57736,2.062,0,0,0,-12.95048,-0.84264,12.97786479,1.97952,0.57736,2.062,-14.93,-1.42,14.99737644
02/05/2019 07:00,2.27712,0.66416,2.372,2.27712,0.66416,2.372,0,0,0,-14.77288,0.80416,14.79475099,2.27712,0.66416,2.372,-17.05,0.14,17.05057477
02/05/2019 07:30,2.94912,0.86016,3.072,2.94912,0.86016,3.072,0,0,0,-16.01088,2.38016,16.18682921,2.94912,0.86016,3.072,-18.96,1.52,19.02083069
02/05/2019 08:00,4.37568,1.27624,4.558,4.37568,1.27624,4.558,0,0,0,-14.92432,3.39624,15.30587383,4.37568,1.27624,4.558,-19.3,2.12,19.41608611
02/05/2019 08:30,5.46816,1.59488,5.696,5.46816,1.59488,5.696,0,0,0,-13.25184,3.29488,13.65531023,5.46816,1.59488,5.696,-18.72,1.7,18.79703168
02/05/2019 09:00,5.67936,1.65648,5.916,5.67936,1.65648,5.916,0,0,0,-12.41064,3.95648,13.02604004,5.67936,1.65648,5.916,-18.09,2.3,18.23562722
02/05/2019 09:30,7.968,2.324,8.3,7.968,2.324,8.3,0,0,0,-8.592,4.504,9.700952531,7.968,2.324,8.3,-16.56,2.18,16.702874
02/05/2019 10:00,8.37696,2.44328,8.726,8.37696,2.44328,8.726,0,0,0,-7.55304,4.58328,8.834866654,8.37696,2.44328,8.726,-15.93,2.14,16.07309864
02/05/2019 10:30,7.03296,2.05128,7.326,7.03296,2.05128,7.326,0,0,0,-9.36704,4.13128,10.23762242,7.03296,2.05128,7.326,-16.4,2.08,16.53137623
02/05/2019 11:00,7.2576,2.1168,7.56,7.2576,2.1168,7.56,0,0,0,-8.9724,4.3268,9.961182661,7.2576,2.1168,7.56,-16.23,2.21,16.37977411
02/05/2019 11:30,6.02688,1.75784,6.278,6.02688,1.75784,6.278,0,0,0,-11.15312,3.85784,11.8014836,6.02688,1.75784,6.278,-17.18,2.1,17.30787104
02/05/2019 12:00,8.7264,2.5452,9.09,8.7264,2.5452,9.09,0,0,0,-6.4636,4.5052,7.878765893,8.7264,2.5452,9.09,-15.19,1.96,15.31592962
02/05/2019 12:30,9.44832,2.75576,9.842,9.44832,2.75576,9.842,0,0,0,-5.51168,4.81576,7.319163941,9.44832,2.75576,9.842,-14.96,2.06,15.10116552
02/05/2019 13:00,7.12896,2.07928,7.426,7.12896,2.07928,7.426,0,0,0,-8.30104,3.68928,9.083944738,7.12896,2.07928,7.426,-15.43,1.61,15.51376808
02/05/2019 13:30,4.17216,1.21688,4.346,4.17216,1.21688,4.346,0,0,0,-13.34784,2.63688,13.60580644,4.17216,1.21688,4.346,-17.52,1.42,17.57745146
02/05/2019 14:00,8.33664,2.43152,8.684,8.33664,2.43152,8.684,0,0,0,-6.48336,4.00152,7.618800378,8.33664,2.43152,8.684,-14.82,1.57,14.90292924
02/05/2019 14:30,9.89184,2.88512,10.304,9.89184,2.88512,10.304,0,0,0,-3.96816,4.37512,5.90660383,9.89184,2.88512,10.304,-13.86,1.49,13.93986011
02/05/2019 15:00,9.20448,2.68464,9.588,9.20448,2.68464,9.588,0,0,0,-4.95552,4.09464,6.428316669,9.20448,2.68464,9.588,-14.16,1.41,14.23002811
02/05/2019 15:30,4.30848,1.25664,4.488,4.30848,1.25664,4.488,0,0,0,-12.92152,2.66664,13.19381097,4.30848,1.25664,4.488,-17.23,1.41,17.28759671
02/05/2019 16:00,4.00896,1.16928,4.176,4.00896,1.16928,4.176,0,0,0,-15.29104,2.94928,15.57286604,4.00896,1.16928,4.176,-19.3,1.78,19.38190909
02/05/2019 16:30,4.176,1.218,4.35,4.176,1.218,4.35,0,0,0,-15.534,3.128,15.84580512,4.176,1.218,4.35,-19.71,1.91,19.80232815
02/05/2019 17:00,3.2928,0.9604,3.43,3.2928,0.9604,3.43,0,0,0,-16.9772,2.3204,17.13503942,3.2928,0.9604,3.43,-20.27,1.36,20.31557284
02/05/2019 17:30,4.23168,1.23424,4.408,4.23168,1.23424,4.408,0,0,0,-15.39832,2.01424,15.52950165,4.23168,1.23424,4.408,-19.63,0.78,19.64549058
02/05/2019 18:00,2.02368,0.59024,2.108,2.02368,0.59024,2.108,0,0,0,-18.96632,1.37024,19.01575273,2.02368,0.59024,2.108,-20.99,0.78,21.00448762
02/05/2019 18:30,3.84,1.12,4,3.84,1.12,4,0,0,0,-16.07,1.59,16.14846742,3.84,1.12,4,-19.91,0.47,19.91554669
02/05/2019 19:00,2.47872,0.72296,2.582,2.47872,0.72296,2.582,0,0,0,-17.56128,-0.11704,17.56167001,2.47872,0.72296,2.582,-20.04,-0.84,20.05759706
02/05/2019 19:30,1.81056,0.52808,1.886,1.81056,0.52808,1.886,0,0,0,-18.25944,0.20808,18.26062558,1.81056,0.52808,1.886,-20.07,-0.32,20.07255091
02/05/2019 20:00,1.53408,0.44744,1.598,1.53408,0.44744,1.598,0,0,0,-17.91592,-0.60256,17.92604998,1.53408,0.44744,1.598,-19.45,-1.05,19.47832128
02/05/2019 20:30,1.30176,0.37968,1.356,1.30176,0.37968,1.356,0,0,0,-17.69824,-0.94032,17.72320233,1.30176,0.37968,1.356,-19,-1.32,19.04579744
02/05/2019 21:00,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0,0,0,-18.1788,-0.9284,18.20249148,1.1712,0.3416,1.22,-19.35,-1.27,19.39163222
02/05/2019 21:30,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,-17.78448,-1.18464,17.82389129,1.11552,0.32536,1.162,-18.9,-1.51,18.96022415
02/05/2019 22:00,1.1904,0.3472,1.24,1.1904,0.3472,1.24,0,0,0,-16.4796,-1.6028,16.55736042,1.1904,0.3472,1.24,-17.67,-1.95,17.77727201
02/05/2019 22:30,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,-15.05336,-1.48848,15.12677163,1.13664,0.33152,1.184,-16.19,-1.82,16.29197655
02/05/2019 23:00,1.16352,0.33936,1.212,1.16352,0.33936,1.212,0,0,0,-13.29648,-2.02064,13.44913999,1.16352,0.33936,1.212,-14.46,-2.36,14.65132076
02/05/2019 23:30,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0,-12.18952,-1.94736,12.34409206,1.14048,0.33264,1.188,-13.33,-2.28,13.52358311
03/05/2019 00:00,1.20192,0.35056,1.252,1.20192,0.35056,1.252,0,0,0,-10.86808,-2.30944,11.11074597,1.20192,0.35056,1.252,-12.07,-2.66,12.35963187
03/05/2019 00:30,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0,-9.9312,-2.5716,10.25874554,1.2288,0.3584,1.28,-11.16,-2.93,11.5382191
03/05/2019 01:00,1.18272,0.34496,1.232,1.18272,0.34496,1.232,0,0,0,-9.66728,-2.58504,10.00693432,1.18272,0.34496,1.232,-10.85,-2.93,11.2386565
03/05/2019 01:30,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,-10.04568,-2.27624,10.30033763,1.14432,0.33376,1.192,-11.19,-2.61,11.49035248
03/05/2019 02:00,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0,0,0,-10.44608,-2.19344,10.67388244,1.15392,0.33656,1.202,-11.6,-2.53,11.87269557
03/05/2019 02:30,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0,-10.41872,-2.20296,10.64907316,1.12128,0.32704,1.168,-11.54,-2.53,11.81408058
03/05/2019 03:00,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0,0,0,-10.09992,-2.29456,10.35728679,1.15008,0.33544,1.198,-11.25,-2.63,11.55332852
03/05/2019 03:30,0.90432,0.26376,0.942,0.90432,0.26376,0.942,0,0,0,-10.50568,-2.25624,10.7452283,0.90432,0.26376,0.942,-11.41,-2.52,11.68496898
03/05/2019 04:00,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,-11.31208,-2.53144,11.59186535,0.09792,0.02856,0.102,-11.41,-2.56,11.69366068
03/05/2019 04:30,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,-11.44464,-2.55552,11.72648571,0.01536,0.00448,0.016,-11.46,-2.56,11.7424529
03/05/2019 05:00,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,-10.22616,-2.31888,10.4857786,0.96384,0.28112,1.004,-11.19,-2.6,11.48808513
03/05/2019 05:30,0.86784,0.25312,0.904,0.86784,0.25312,0.904,0,0,0,-10.77216,-2.20688,10.99589698,0.86784,0.25312,0.904,-11.64,-2.46,11.89710889
03/05/2019 06:00,0.92736,0.27048,0.966,0.92736,0.27048,0.966,0,0,0,-11.63264,-1.90952,11.78832388,0.92736,0.27048,0.966,-12.56,-2.18,12.74778412
03/05/2019 06:30,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0,0,0,-13.9244,-1.1792,13.97424159,1.0656,0.3108,1.11,-14.99,-1.49,15.06387068
03/05/2019 07:00,1.21728,0.35504,1.268,1.21728,0.35504,1.268,0,0,0,-15.87272,-0.24496,15.87461009,1.21728,0.35504,1.268,-17.09,-0.6,17.10052923
03/05/2019 07:30,1.37472,0.40096,1.432,1.37472,0.40096,1.432,0,0,0,-18.39528,1.52096,18.45805097,1.37472,0.40096,1.432,-19.77,1.12,19.80169942
03/05/2019 08:00,1.42272,0.41496,1.482,1.42272,0.41496,1.482,0,0,0,-20.23728,2.13496,20.34958368,1.42272,0.41496,1.482,-21.66,1.72,21.72818446
03/05/2019 08:30,1.24608,0.36344,1.298,1.24608,0.36344,1.298,0,0,0,-21.00392,2.59344,21.16342568,1.24608,0.36344,1.298,-22.25,2.23,22.36147133
03/05/2019 09:00,1.64928,0.48104,1.718,1.64928,0.48104,1.718,0,0,0,-20.06072,2.88104,20.26654579,1.64928,0.48104,1.718,-21.71,2.4,21.84225492
03/05/2019 09:30,1.89696,0.55328,1.976,1.89696,0.55328,1.976,0,0,0,-19.88304,2.82328,20.08248465,1.89696,0.55328,1.976,-21.78,2.27,21.89797479
03/05/2019 10:00,2.49024,0.72632,2.594,2.49024,0.72632,2.594,0,0,0,-18.45976,2.89632,18.68559362,2.49024,0.72632,2.594,-20.95,2.17,21.06208442
03/05/2019 10:30,4.23168,1.23424,4.408,4.23168,1.23424,4.408,0,0,0,-16.13832,3.47424,16.50805004,4.23168,1.23424,4.408,-20.37,2.24,20.49279142
03/05/2019 11:00,2.6208,0.7644,2.73,2.6208,0.7644,2.73,0,0,0,-18.3892,3.2044,18.66630269,2.6208,0.7644,2.73,-21.01,2.44,21.15121037
03/05/2019 11:30,3.64032,1.06176,3.792,3.64032,1.06176,3.792,0,0,0,-16.58968,3.40176,16.93485913,3.64032,1.06176,3.792,-20.23,2.34,20.36488399
03/05/2019 12:00,2.57664,0.75152,2.684,2.57664,0.75152,2.684,0,0,0,-18.26336,3.05152,18.51653566,2.57664,0.75152,2.684,-20.84,2.3,20.96653524
03/05/2019 12:30,6.32256,1.84408,6.586,6.32256,1.84408,6.586,0,0,0,-11.39744,3.35408,11.8807193,6.32256,1.84408,6.586,-17.72,1.51,17.78422053
03/05/2019 13:00,2.64576,0.77168,2.756,2.64576,0.77168,2.756,0,0,0,-16.72424,2.42168,16.89866082,2.64576,0.77168,2.756,-19.37,1.65,19.44014918
03/05/2019 13:30,3.28896,0.95928,3.426,3.28896,0.95928,3.426,0,0,0,-15.62104,2.46928,15.8150003,3.28896,0.95928,3.426,-18.91,1.51,18.97019241
03/05/2019 14:00,4.14336,1.20848,4.316,4.14336,1.20848,4.316,0,0,0,-13.89664,2.62848,14.14303752,4.14336,1.20848,4.316,-18.04,1.42,18.09580062
03/05/2019 14:30,1.45728,0.42504,1.518,1.45728,0.42504,1.518,0,0,0,-18.17272,1.74504,18.2563117,1.45728,0.42504,1.518,-19.63,1.32,19.67433099
03/05/2019 15:00,1.7664,0.5152,1.84,1.7664,0.5152,1.84,0,0,0,-17.3836,1.7452,17.47098372,1.7664,0.5152,1.84,-19.15,1.23,19.18946065
03/05/2019 15:30,1.70496,0.49728,1.776,1.70496,0.49728,1.776,0,0,0,-17.61504,1.62728,17.6900445,1.70496,0.49728,1.776,-19.32,1.13,19.35301785
03/05/2019 16:00,2.50752,0.73136,2.612,2.50752,0.73136,2.612,0,0,0,-16.28248,0.26136,16.28457749,2.50752,0.73136,2.612,-18.79,-0.47,18.79587721
03/05/2019 16:30,0.9408,0.2744,0.98,0.9408,0.2744,0.98,0,0,0,-18.9292,-0.8856,18.94990501,0.9408,0.2744,0.98,-19.87,-1.16,19.90383129
03/05/2019 17:00,1.38624,0.40432,1.444,1.38624,0.40432,1.444,0,0,0,-19.01376,-0.75568,19.02877089,1.38624,0.40432,1.444,-20.4,-1.16,20.43295378
03/05/2019 17:30,0.98112,0.28616,1.022,0.98112,0.28616,1.022,0,0,0,-20.25888,-0.74384,20.27253109,0.98112,0.28616,1.022,-21.24,-1.03,21.26495944
03/05/2019 18:00,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0,0,0,-20.6656,-0.7808,20.68034506,0.8544,0.2492,0.89,-21.52,-1.03,21.54463506
03/05/2019 18:30,1.97568,0.57624,2.058,1.97568,0.57624,2.058,0,0,0,-18.88432,-0.95376,18.90838967,1.97568,0.57624,2.058,-20.86,-1.53,20.91603452
03/05/2019 19:00,2.00448,0.58464,2.088,2.00448,0.58464,2.088,0,0,0,-18.91552,-1.10536,18.94778925,2.00448,0.58464,2.088,-20.92,-1.69,20.98815142
03/05/2019 19:30,1.93536,0.56448,2.016,1.93536,0.56448,2.016,0,0,0,-18.64464,-1.16552,18.68103417,1.93536,0.56448,2.016,-20.58,-1.73,20.65258579
03/05/2019 20:00,1.75104,0.51072,1.824,1.75104,0.51072,1.824,0,0,0,-18.40896,-1.33928,18.45761304,1.75104,0.51072,1.824,-20.16,-1.85,20.24470548
03/05/2019 20:30,1.15968,0.33824,1.208,1.15968,0.33824,1.208,0,0,0,-18.46032,-1.57176,18.52711105,1.15968,0.33824,1.208,-19.62,-1.91,19.71274968
03/05/2019 21:00,0.58944,0.17192,0.614,0.58944,0.17192,0.614,0,0,0,-18.73056,-1.57808,18.79692034,0.58944,0.17192,0.614,-19.32,-1.75,19.39909534
03/05/2019 21:30,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,-18.41384,-1.93112,18.51482455,0.23616,0.06888,0.246,-18.65,-2,18.75693205
03/05/2019 22:00,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-17.53616,-2.35888,17.69410134,0.00384,0.00112,0.004,-17.54,-2.36,17.69805639
03/05/2019 22:30,0,0,0,0,0,0,0,0,0,-16.31,-2.68,16.52871743,0,0,0,-16.31,-2.68,16.52871743
03/05/2019 23:00,0,0,0,0,0,0,0,0,0,-14.95,-2.56,15.16760034,0,0,0,-14.95,-2.56,15.16760034
03/05/2019 23:30,0,0,0,0,0,0,0,0,0,-13.67,-3,13.99531707,0,0,0,-13.67,-3,13.99531707
04/05/2019 00:00,0,0,0,0,0,0,0,0,0,-12.59,-3.09,12.96364918,0,0,0,-12.59,-3.09,12.96364918
04/05/2019 00:30,0,0,0,0,0,0,0,0,0,-11.95,-2.57,12.22323198,0,0,0,-11.95,-2.57,12.22323198
04/05/2019 01:00,0,0,0,0,0,0,0,0,0,-11.38,-2.57,11.66658905,0,0,0,-11.38,-2.57,11.66658905
04/05/2019 01:30,0,0,0,0,0,0,0,0,0,-11.66,-2.66,11.95956521,0,0,0,-11.66,-2.66,11.95956521
04/05/2019 02:00,0,0,0,0,0,0,0,0,0,-12.18,-2.58,12.45025301,0,0,0,-12.18,-2.58,12.45025301
04/05/2019 02:30,0,0,0,0,0,0,0,0,0,-12.25,-2.58,12.51874195,0,0,0,-12.25,-2.58,12.51874195
04/05/2019 03:00,0,0,0,0,0,0,0,0,0,-11.91,-2.58,12.18624224,0,0,0,-11.91,-2.58,12.18624224
04/05/2019 03:30,0,0,0,0,0,0,0,0,0,-11.77,-2.58,12.04945227,0,0,0,-11.77,-2.58,12.04945227
04/05/2019 04:00,0,0,0,0,0,0,0,0,0,-11.41,-2.64,11.71143458,0,0,0,-11.41,-2.64,11.71143458
04/05/2019 04:30,0,0,0,0,0,0,0,0,0,-11.33,-2.64,11.63350764,0,0,0,-11.33,-2.64,11.63350764
04/05/2019 05:00,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-11.27808,-2.60944,11.57602115,0.00192,0.00056,0.002,-11.28,-2.61,11.57801797
04/05/2019 05:30,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,-11.70272,-2.36496,11.93929191,0.01728,0.00504,0.018,-11.72,-2.37,11.95722794
04/05/2019 06:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,-11.72368,-2.16024,11.92104482,0.13632,0.03976,0.142,-11.86,-2.2,12.0623215
04/05/2019 06:30,0.52224,0.15232,0.544,0.52224,0.15232,0.544,0,0,0,-11.90776,-2.19768,12.10886228,0.52224,0.15232,0.544,-12.43,-2.35,12.65019367
04/05/2019 07:00,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,-12.55504,-1.90272,12.6984004,0.74496,0.21728,0.776,-13.3,-2.12,13.46790258
04/05/2019 07:30,1.46496,0.42728,1.526,1.46496,0.42728,1.526,0,0,0,-12.80504,-1.74272,12.92308486,1.46496,0.42728,1.526,-14.27,-2.17,14.43405002
04/05/2019 08:00,2.69568,0.78624,2.808,2.69568,0.78624,2.808,0,0,0,-11.46432,-1.73376,11.59467795,2.69568,0.78624,2.808,-14.16,-2.52,14.38248935
04/05/2019 08:30,4.12032,1.20176,4.292,4.12032,1.20176,4.292,0,0,0,-10.35968,-0.90824,10.39941679,4.12032,1.20176,4.292,-14.48,-2.11,14.6329252
04/05/2019 09:00,5.41824,1.58032,5.644,5.41824,1.58032,5.644,0,0,0,-8.51176,-0.28968,8.516687901,5.41824,1.58032,5.644,-13.93,-1.87,14.05495642
04/05/2019 09:30,7.03296,2.05128,7.326,7.03296,2.05128,7.326,0,0,0,-6.32704,0.04128,6.327174662,7.03296,2.05128,7.326,-13.36,-2.01,13.51035529
04/05/2019 10:00,7.48992,2.18456,7.802,7.48992,2.18456,7.802,0,0,0,-5.54008,0.26456,5.546393279,7.48992,2.18456,7.802,-13.03,-1.92,13.17069854
04/05/2019 10:30,9.03936,2.63648,9.416,9.03936,2.63648,9.416,0,0,0,-3.22064,0.71648,3.299373516,9.03936,2.63648,9.416,-12.26,-1.92,12.4094319
04/05/2019 11:00,5.04192,1.47056,5.252,5.04192,1.47056,5.252,0,0,0,-8.88808,-0.56944,8.906302712,5.04192,1.47056,5.252,-13.93,-2.04,14.07858303
04/05/2019 11:30,8.51904,2.48472,8.874,8.51904,2.48472,8.874,0,0,0,-3.78096,0.99472,3.909619726,8.51904,2.48472,8.874,-12.3,-1.49,12.38991929
04/05/2019 12:00,8.1984,2.3912,8.54,8.1984,2.3912,8.54,0,0,0,-4.1016,0.7412,4.168033109,8.1984,2.3912,8.54,-12.3,-1.65,12.41017728
04/05/2019 12:30,6.90048,2.01264,7.188,6.90048,2.01264,7.188,0,0,0,-5.82952,0.05264,5.829757662,6.90048,2.01264,7.188,-12.73,-1.96,12.88000388
04/05/2019 13:00,7.88928,2.30104,8.218,7.88928,2.30104,8.218,0,0,0,-3.88072,0.68104,3.940025787,7.88928,2.30104,8.218,-11.77,-1.62,11.88096377
04/05/2019 13:30,8.17536,2.38448,8.516,8.17536,2.38448,8.516,0,0,0,-2.96464,0.80448,3.071852601,8.17536,2.38448,8.516,-11.14,-1.58,11.25148879
04/05/2019 14:00,8.49792,2.47856,8.852,8.49792,2.47856,8.852,0,0,0,-3.07208,0.93856,3.212253166,8.49792,2.47856,8.852,-11.57,-1.54,11.67203924
04/05/2019 14:30,8.2176,2.3968,8.56,8.2176,2.3968,8.56,0,0,0,-3.1724,0.7968,3.270934423,8.2176,2.3968,8.56,-11.39,-1.6,11.50183029
04/05/2019 15:00,7.12512,2.07816,7.422,7.12512,2.07816,7.422,0,0,0,-4.44488,0.31816,4.456252237,7.12512,2.07816,7.422,-11.57,-1.76,11.70309788
04/05/2019 15:30,8.33664,2.43152,8.684,8.33664,2.43152,8.684,0,0,0,-2.25336,0.13152,2.257194896,8.33664,2.43152,8.684,-10.59,-2.3,10.83688608
04/05/2019 16:00,6.67008,1.94544,6.948,6.67008,1.94544,6.948,0,0,0,-5.03992,-0.35456,5.052376312,6.67008,1.94544,6.948,-11.71,-2.3,11.93373789
04/05/2019 16:30,7.82208,2.28144,8.148,7.82208,2.28144,8.148,0,0,0,-3.40792,-0.09856,3.409344922,7.82208,2.28144,8.148,-11.23,-2.38,11.47942943
04/05/2019 17:00,5.19168,1.51424,5.408,5.19168,1.51424,5.408,0,0,0,-8.32832,-0.73576,8.360756951,5.19168,1.51424,5.408,-13.52,-2.25,13.70594397
04/05/2019 17:30,2.45376,0.71568,2.556,2.45376,0.71568,2.556,0,0,0,-13.28624,-1.43432,13.36343695,2.45376,0.71568,2.556,-15.74,-2.15,15.88616064
04/05/2019 18:00,3.73824,1.09032,3.894,3.73824,1.09032,3.894,0,0,0,-11.80176,-0.55968,11.81502352,3.73824,1.09032,3.894,-15.54,-1.65,15.62735102
04/05/2019 18:30,3.07008,0.89544,3.198,3.07008,0.89544,3.198,0,0,0,-13.01992,-0.81456,13.04537561,3.07008,0.89544,3.198,-16.09,-1.71,16.18061185
04/05/2019 19:00,2.26752,0.66136,2.362,2.26752,0.66136,2.362,0,0,0,-14.74248,-1.12864,14.78561953,2.26752,0.66136,2.362,-17.01,-1.79,17.10392353
04/05/2019 19:30,2.69952,0.78736,2.812,2.69952,0.78736,2.812,0,0,0,-13.92048,-1.12264,13.96567521,2.69952,0.78736,2.812,-16.62,-1.91,16.72939031
04/05/2019 20:00,1.7088,0.4984,1.78,1.7088,0.4984,1.78,0,0,0,-15.0512,-1.4916,15.12492949,1.7088,0.4984,1.78,-16.76,-1.99,16.87772793
04/05/2019 20:30,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0,0,0,-15.5448,-1.8364,15.6528966,1.3152,0.3836,1.37,-16.86,-2.22,17.00552851
04/05/2019 21:00,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0,0,0,-15.58128,-1.97704,15.70620812,1.27872,0.37296,1.332,-16.86,-2.35,17.0229874
04/05/2019 21:30,0.92928,0.27104,0.968,0.92928,0.27104,0.968,0,0,0,-16.24072,-1.87896,16.34905125,0.92928,0.27104,0.968,-17.17,-2.15,17.30408622
04/05/2019 22:00,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0,-15.67872,-2.36296,15.85578257,0.64128,0.18704,0.668,-16.32,-2.55,16.51801744
04/05/2019 22:30,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0,0,0,-13.98736,-2.69048,14.24376784,1.23264,0.35952,1.284,-15.22,-3.05,15.52259321
04/05/2019 23:00,1.26336,0.36848,1.316,1.26336,0.36848,1.316,0,0,0,-12.71664,-2.62152,12.9840402,1.26336,0.36848,1.316,-13.98,-2.99,14.29617082
04/05/2019 23:30,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,-11.4636,-3.2048,11.9031453,1.2864,0.3752,1.34,-12.75,-3.58,13.24306989
05/05/2019 00:00,1.19808,0.34944,1.248,1.19808,0.34944,1.248,0,0,0,-10.66192,-3.38056,11.18502231,1.19808,0.34944,1.248,-11.86,-3.73,12.43271893
05/05/2019 00:30,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0,-10.48168,-3.03424,10.91202218,0.80832,0.23576,0.842,-11.29,-3.27,11.75402059
05/05/2019 01:00,1.05216,0.30688,1.096,1.05216,0.30688,1.096,0,0,0,-9.65784,-2.96312,10.10217569,1.05216,0.30688,1.096,-10.71,-3.27,11.19808019
05/05/2019 01:30,1.17312,0.34216,1.222,1.17312,0.34216,1.222,0,0,0,-9.87688,-2.75784,10.25467893,1.17312,0.34216,1.222,-11.05,-3.1,11.47660664
05/05/2019 02:00,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,-10.38328,-2.74304,10.73949589,1.08672,0.31696,1.132,-11.47,-3.06,11.87116254
05/05/2019 02:30,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,-10.998,-2.824,11.35477785,0.672,0.196,0.7,-11.67,-3.02,12.05443072
05/05/2019 03:00,1.26336,0.36848,1.316,1.26336,0.36848,1.316,0,0,0,-10.04664,-2.69152,10.40092569,1.26336,0.36848,1.316,-11.31,-3.06,11.71664201
05/05/2019 03:30,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0,-10.68928,-2.84104,11.06038947,0.75072,0.21896,0.782,-11.44,-3.06,11.84217885
05/05/2019 04:00,1.03872,0.30296,1.082,1.03872,0.30296,1.082,0,0,0,-10.00128,-2.75704,10.37433715,1.03872,0.30296,1.082,-11.04,-3.06,11.45622975
05/05/2019 04:30,1.23648,0.36064,1.288,1.23648,0.36064,1.288,0,0,0,-9.49352,-2.90936,9.929315062,1.23648,0.36064,1.288,-10.73,-3.27,11.21720999
05/05/2019 05:00,1.29408,0.37744,1.348,1.29408,0.37744,1.348,0,0,0,-9.31592,-2.89256,9.7546537,1.29408,0.37744,1.348,-10.61,-3.27,11.1024772
05/05/2019 05:30,1.3056,0.3808,1.36,1.3056,0.3808,1.36,0,0,0,-9.4444,-2.8892,9.876445109,1.3056,0.3808,1.36,-10.75,-3.27,11.23634282
05/05/2019 06:00,1.30944,0.38192,1.364,1.30944,0.38192,1.364,0,0,0,-9.40056,-2.82808,9.816749197,1.30944,0.38192,1.364,-10.71,-3.21,11.1807066
05/05/2019 06:30,1.51104,0.44072,1.574,1.51104,0.44072,1.574,0,0,0,-9.36896,-2.72928,9.758400525,1.51104,0.44072,1.574,-10.88,-3.17,11.33240045
05/05/2019 07:00,1.056,0.308,1.1,1.056,0.308,1.1,0,0,0,-10.654,-2.662,10.98152813,1.056,0.308,1.1,-11.71,-2.97,12.08076984
05/05/2019 07:30,2.44224,0.71232,2.544,2.44224,0.71232,2.544,0,0,0,-9.72776,-2.13768,9.959868995,2.44224,0.71232,2.544,-12.17,-2.85,12.49925598
05/05/2019 08:00,2.7936,0.8148,2.91,2.7936,0.8148,2.91,0,0,0,-10.1064,-1.8852,10.28072468,2.7936,0.8148,2.91,-12.9,-2.7,13.17952958
05/05/2019 08:30,3.10848,0.90664,3.238,3.10848,0.90664,3.238,0,0,0,-10.64152,-1.22336,10.71160854,3.10848,0.90664,3.238,-13.75,-2.13,13.91400014
05/05/2019 09:00,4.25664,1.24152,4.434,4.25664,1.24152,4.434,0,0,0,-9.28336,-0.88848,9.325779839,4.25664,1.24152,4.434,-13.54,-2.13,13.70651305
05/05/2019 09:30,4.96128,1.44704,5.168,4.96128,1.44704,5.168,0,0,0,-8.96872,-0.57296,8.987002926,4.96128,1.44704,5.168,-13.93,-2.02,14.07569892
05/05/2019 10:00,7.03296,2.05128,7.326,7.03296,2.05128,7.326,0,0,0,-5.86704,-0.18872,5.870074412,7.03296,2.05128,7.326,-12.9,-2.24,13.09303632
05/05/2019 10:30,9.64608,2.81344,10.048,9.64608,2.81344,10.048,0,0,0,-2.47392,1.02344,2.677257851,9.64608,2.81344,10.048,-12.12,-1.79,12.2514693
05/05/2019 11:00,9.35424,2.72832,9.744,9.35424,2.72832,9.744,0,0,0,-2.72576,1.12832,2.950063321,9.35424,2.72832,9.744,-12.08,-1.6,12.18549958
05/05/2019 11:30,7.74528,2.25904,8.068,7.74528,2.25904,8.068,0,0,0,-5.61472,0.65904,5.653265817,7.74528,2.25904,8.068,-13.36,-1.6,13.45546729
05/05/2019 12:00,5.12064,1.49352,5.334,5.12064,1.49352,5.334,0,0,0,-10.12936,-0.10648,10.12991964,5.12064,1.49352,5.334,-15.25,-1.6,15.33370471
05/05/2019 12:30,6.74112,1.96616,7.022,6.74112,1.96616,7.022,0,0,0,-8.01888,0.36616,8.027235489,6.74112,1.96616,7.022,-14.76,-1.6,14.84646759
05/05/2019 13:00,7.3344,2.1392,7.64,7.3344,2.1392,7.64,0,0,0,-6.8256,0.4292,6.839080932,7.3344,2.1392,7.64,-14.16,-1.71,14.26287839
05/05/2019 13:30,8.15232,2.37776,8.492,8.15232,2.37776,8.492,0,0,0,-4.98768,0.57776,5.021031607,8.15232,2.37776,8.492,-13.14,-1.8,13.26271465
05/05/2019 14:00,7.27872,2.12296,7.582,7.27872,2.12296,7.582,0,0,0,-5.86128,0.32296,5.8701709,7.27872,2.12296,7.582,-13.14,-1.8,13.26271465
05/05/2019 14:30,6.144,1.792,6.4,6.144,1.792,6.4,0,0,0,-7.546,-0.098,7.546636337,6.144,1.792,6.4,-13.69,-1.89,13.81984805
05/05/2019 15:00,3.53472,1.03096,3.682,3.53472,1.03096,3.682,0,0,0,-11.46528,-1.25904,11.5342025,3.53472,1.03096,3.682,-15,-2.29,15.17379649
05/05/2019 15:30,5.2704,1.5372,5.49,5.2704,1.5372,5.49,0,0,0,-9.0996,-0.8728,9.141362043,5.2704,1.5372,5.49,-14.37,-2.41,14.57068976
05/05/2019 16:00,5.06304,1.47672,5.274,5.06304,1.47672,5.274,0,0,0,-8.97696,-0.88328,9.020310106,5.06304,1.47672,5.274,-14.04,-2.36,14.23696597
05/05/2019 16:30,2.78016,0.81088,2.896,2.78016,0.81088,2.896,0,0,0,-13.15984,-1.49912,13.24495185,2.78016,0.81088,2.896,-15.94,-2.31,16.10651111
05/05/2019 17:00,2.37696,0.69328,2.476,2.37696,0.69328,2.476,0,0,0,-14.43304,-1.47672,14.5083888,2.37696,0.69328,2.476,-16.81,-2.17,16.94948377
05/05/2019 17:30,1.35168,0.39424,1.408,1.35168,0.39424,1.408,0,0,0,-16.75832,-1.63576,16.83796306,1.35168,0.39424,1.408,-18.11,-2.03,18.223419
05/05/2019 18:00,2.45376,0.71568,2.556,2.45376,0.71568,2.556,0,0,0,-15.43624,-1.31432,15.4920929,2.45376,0.71568,2.556,-17.89,-2.03,18.00480491
05/05/2019 18:30,3.18912,0.93016,3.322,3.18912,0.93016,3.322,0,0,0,-14.20088,-1.29984,14.26024463,3.18912,0.93016,3.322,-17.39,-2.23,17.53239858
05/05/2019 19:00,1.79712,0.52416,1.872,1.79712,0.52416,1.872,0,0,0,-15.72288,-1.35584,15.78123118,1.79712,0.52416,1.872,-17.52,-1.88,17.62057888
05/05/2019 19:30,2.66688,0.77784,2.778,2.66688,0.77784,2.778,0,0,0,-14.25312,-1.15216,14.29961197,2.66688,0.77784,2.778,-16.92,-1.93,17.02971814
05/05/2019 20:00,1.46304,0.42672,1.524,1.46304,0.42672,1.524,0,0,0,-15.65696,-1.50328,15.72896205,1.46304,0.42672,1.524,-17.12,-1.93,17.2284445
05/05/2019 20:30,1.296,0.378,1.35,1.296,0.378,1.35,0,0,0,-16.034,-1.612,16.11482857,1.296,0.378,1.35,-17.33,-1.99,17.44388145
05/05/2019 21:00,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0,0,0,-15.65496,-1.86728,15.76592868,1.17504,0.34272,1.224,-16.83,-2.21,16.97448085
05/05/2019 21:30,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0,0,0,-15.73608,-1.77344,15.83569712,1.15392,0.33656,1.202,-16.89,-2.11,17.02128667
05/05/2019 22:00,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0,0,0,-15.0144,-1.9192,15.13656289,1.0656,0.3108,1.11,-16.08,-2.23,16.23389356
05/05/2019 22:30,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,-13.72712,-2.91416,14.03303787,1.08288,0.31584,1.128,-14.81,-3.23,15.15813313
05/05/2019 23:00,1.152,0.336,1.2,1.152,0.336,1.2,0,0,0,-12.638,-3.044,12.99942229,1.152,0.336,1.2,-13.79,-3.38,14.1981865
05/05/2019 23:30,1.27296,0.37128,1.326,1.27296,0.37128,1.326,0,0,0,-11.28704,-2.70872,11.60751636,1.27296,0.37128,1.326,-12.56,-3.08,12.93213053
06/05/2019 00:00,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0,0,0,-10.22576,-2.88168,10.624041,1.19424,0.34832,1.244,-11.42,-3.23,11.86799478
06/05/2019 00:30,1.27104,0.37072,1.324,1.27104,0.37072,1.324,0,0,0,-9.35896,-3.12928,9.868258489,1.27104,0.37072,1.324,-10.63,-3.5,11.19137614
06/05/2019 01:00,1.32672,0.38696,1.382,1.32672,0.38696,1.382,0,0,0,-8.66328,-3.11304,9.205619936,1.32672,0.38696,1.382,-9.99,-3.5,10.58537198
06/05/2019 01:30,1.34784,0.39312,1.404,1.34784,0.39312,1.404,0,0,0,-9.19216,-3.14688,9.715897241,1.34784,0.39312,1.404,-10.54,-3.54,11.11859703
06/05/2019 02:00,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0,-9.8704,-3.0972,10.34492359,1.2096,0.3528,1.26,-11.08,-3.45,11.60469302
06/05/2019 02:30,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0,0,0,-10.02544,-3.08992,10.49080801,1.23456,0.36008,1.286,-11.26,-3.45,11.7766761
06/05/2019 03:00,1.2672,0.3696,1.32,1.2672,0.3696,1.32,0,0,0,-9.7628,-3.0804,10.23724221,1.2672,0.3696,1.32,-11.03,-3.45,11.55696327
06/05/2019 03:30,1.29024,0.37632,1.344,1.29024,0.37632,1.344,0,0,0,-9.57976,-3.07368,10.0607808,1.29024,0.37632,1.344,-10.87,-3.45,11.40435882
06/05/2019 04:00,1.21728,0.35504,1.268,1.21728,0.35504,1.268,0,0,0,-9.44272,-3.09496,9.936988397,1.21728,0.35504,1.268,-10.66,-3.45,11.20437861
06/05/2019 04:30,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0,0,0,-9.37544,-3.13992,9.88726316,1.23456,0.36008,1.286,-10.61,-3.5,11.17238112
06/05/2019 05:00,1.2672,0.3696,1.32,1.2672,0.3696,1.32,0,0,0,-9.1628,-3.1304,9.682784104,1.2672,0.3696,1.32,-10.43,-3.5,11.00158625
06/05/2019 05:30,1.29216,0.37688,1.346,1.29216,0.37688,1.346,0,0,0,-9.26784,-3.05312,9.757786634,1.29216,0.37688,1.346,-10.56,-3.43,11.10308516
06/05/2019 06:00,1.27104,0.37072,1.324,1.27104,0.37072,1.324,0,0,0,-9.62896,-2.97928,10.0793343,1.27104,0.37072,1.324,-10.9,-3.35,11.40317938
06/05/2019 06:30,1.45152,0.42336,1.512,1.45152,0.42336,1.512,0,0,0,-9.89848,-2.79664,10.28596625,1.45152,0.42336,1.512,-11.35,-3.22,11.79791931
06/05/2019 07:00,1.77792,0.51856,1.852,1.77792,0.51856,1.852,0,0,0,-10.16208,-2.60144,10.48977407,1.77792,0.51856,1.852,-11.94,-3.12,12.34090758
06/05/2019 07:30,2.12544,0.61992,2.214,2.12544,0.61992,2.214,0,0,0,-10.72456,-1.72008,10.86162338,2.12544,0.61992,2.214,-12.85,-2.34,13.06132076
06/05/2019 08:00,2.75328,0.80304,2.868,2.75328,0.80304,2.868,0,0,0,-10.67672,-1.26696,10.75162953,2.75328,0.80304,2.868,-13.43,-2.07,13.5885908
06/05/2019 08:30,3.32736,0.97048,3.466,3.32736,0.97048,3.466,0,0,0,-10.96264,-1.09952,11.01764131,3.32736,0.97048,3.466,-14.29,-2.07,14.43914817
06/05/2019 09:00,4.70016,1.37088,4.896,4.70016,1.37088,4.896,0,0,0,-9.58984,-0.52912,9.604426021,4.70016,1.37088,4.896,-14.29,-1.9,14.41575874
06/05/2019 09:30,5.51424,1.60832,5.744,5.51424,1.60832,5.744,0,0,0,-8.99576,-0.05168,8.995908448,5.51424,1.60832,5.744,-14.51,-1.66,14.60464652
06/05/2019 10:00,5.71392,1.66656,5.952,5.71392,1.66656,5.952,0,0,0,-8.87608,0.14656,8.877289902,5.71392,1.66656,5.952,-14.59,-1.52,14.66896384
06/05/2019 10:30,6.61056,1.92808,6.886,6.61056,1.92808,6.886,0,0,0,-7.43944,0.45808,7.453529687,6.61056,1.92808,6.886,-14.05,-1.47,14.12669105
06/05/2019 11:00,6.624,1.932,6.9,6.624,1.932,6.9,0,0,0,-7.426,0.422,7.437980909,6.624,1.932,6.9,-14.05,-1.51,14.13090938
06/05/2019 11:30,6.04416,1.76288,6.296,6.04416,1.76288,6.296,0,0,0,-8.48584,-0.09712,8.486395748,6.04416,1.76288,6.296,-14.53,-1.86,14.64856648
06/05/2019 12:00,4.40448,1.28464,4.588,4.40448,1.28464,4.588,0,0,0,-11.05552,-0.80536,11.08481516,4.40448,1.28464,4.588,-15.46,-2.09,15.6006314
06/05/2019 12:30,5.13984,1.49912,5.354,5.13984,1.49912,5.354,0,0,0,-10.19016,-0.64088,10.21029324,5.13984,1.49912,5.354,-15.33,-2.14,15.47864658
06/05/2019 13:00,7.21152,2.10336,7.512,7.21152,2.10336,7.512,0,0,0,-6.48848,-0.08664,6.489058422,7.21152,2.10336,7.512,-13.7,-2.19,13.873936
06/05/2019 13:30,5.90784,1.72312,6.154,5.90784,1.72312,6.154,0,0,0,-8.62216,-0.42688,8.632720869,5.90784,1.72312,6.154,-14.53,-2.15,14.68820615
06/05/2019 14:00,5.55264,1.61952,5.784,5.55264,1.61952,5.784,0,0,0,-9.24736,-0.36048,9.254383437,5.55264,1.61952,5.784,-14.8,-1.98,14.93185856
06/05/2019 14:30,6.57984,1.91912,6.854,6.57984,1.91912,6.854,0,0,0,-7.53016,-0.06088,7.530406098,6.57984,1.91912,6.854,-14.11,-1.98,14.24824551
06/05/2019 15:00,6.30336,1.83848,6.566,6.30336,1.83848,6.566,0,0,0,-7.49664,-0.08152,7.497083219,6.30336,1.83848,6.566,-13.8,-1.92,13.93292503
06/05/2019 15:30,7.18272,2.09496,7.482,7.18272,2.09496,7.482,0,0,0,-6.08728,0.35496,6.097620388,7.18272,2.09496,7.482,-13.27,-1.74,13.3835907
06/05/2019 16:00,6.28992,1.83456,6.552,6.28992,1.83456,6.552,0,0,0,-7.68008,0.09456,7.680662107,6.28992,1.83456,6.552,-13.97,-1.74,14.07794374
06/05/2019 16:30,4.8192,1.4056,5.02,4.8192,1.4056,5.02,0,0,0,-10.7108,-0.2944,10.71484522,4.8192,1.4056,5.02,-15.53,-1.7,15.62276864
06/05/2019 17:00,3.99936,1.16648,4.166,3.99936,1.16648,4.166,0,0,0,-13.17064,-0.53352,13.18144156,3.99936,1.16648,4.166,-17.17,-1.7,17.25395317
06/05/2019 17:30,3.08928,0.90104,3.218,3.08928,0.90104,3.218,0,0,0,-15.65072,-0.75896,15.66911155,3.08928,0.90104,3.218,-18.74,-1.66,18.81337822
06/05/2019 18:00,2.95488,0.86184,3.078,2.95488,0.86184,3.078,0,0,0,-16.43512,-0.79816,16.45448962,2.95488,0.86184,3.078,-19.39,-1.66,19.46092752
06/05/2019 18:30,2.03328,0.59304,2.118,2.03328,0.59304,2.118,0,0,0,-17.97672,-1.06696,18.00835544,2.03328,0.59304,2.118,-20.01,-1.66,20.07873751
06/05/2019 19:00,2.19456,0.64008,2.286,2.19456,0.64008,2.286,0,0,0,-17.37544,-1.10992,17.41085402,2.19456,0.64008,2.286,-19.57,-1.75,19.64808897
06/05/2019 19:30,2.00448,0.58464,2.088,2.00448,0.58464,2.088,0,0,0,-16.99552,-1.24536,17.04108628,2.00448,0.58464,2.088,-19,-1.83,19.0879255
06/05/2019 20:00,2.05248,0.59864,2.138,2.05248,0.59864,2.138,0,0,0,-16.45752,-1.39136,16.51622981,2.05248,0.59864,2.138,-18.51,-1.99,18.61666458
06/05/2019 20:30,2.00832,0.58576,2.092,2.00832,0.58576,2.092,0,0,0,-16.26168,-1.59424,16.33964007,2.00832,0.58576,2.092,-18.27,-2.18,18.39960054
06/05/2019 21:00,1.85472,0.54096,1.932,1.85472,0.54096,1.932,0,0,0,-16.41528,-1.63904,16.49690485,1.85472,0.54096,1.932,-18.27,-2.18,18.39960054
06/05/2019 21:30,1.87584,0.54712,1.954,1.87584,0.54712,1.954,0,0,0,-16.01416,-1.78288,16.11309969,1.87584,0.54712,1.954,-17.89,-2.33,18.04109198
06/05/2019 22:00,1.79904,0.52472,1.874,1.79904,0.52472,1.874,0,0,0,-14.90096,-2.20528,15.06326222,1.79904,0.52472,1.874,-16.7,-2.73,16.92166954
06/05/2019 22:30,1.82976,0.53368,1.906,1.82976,0.53368,1.906,0,0,0,-13.37024,-2.73632,13.64737208,1.82976,0.53368,1.906,-15.2,-3.27,15.5477619
06/05/2019 23:00,1.82784,0.53312,1.904,1.82784,0.53312,1.904,0,0,0,-11.71216,-2.79688,12.04147954,1.82784,0.53312,1.904,-13.54,-3.33,13.94347518
06/05/2019 23:30,1.8912,0.5516,1.97,1.8912,0.5516,1.97,0,0,0,-10.3688,-2.4384,10.65165752,1.8912,0.5516,1.97,-12.26,-2.99,12.61933833
07/05/2019 00:00,1.82976,0.53368,1.906,1.82976,0.53368,1.906,0,0,0,-9.04024,-2.94632,9.508245937,1.82976,0.53368,1.906,-10.87,-3.48,11.41347011
07/05/2019 00:30,1.87392,0.54656,1.952,1.87392,0.54656,1.952,0,0,0,-8.28608,-3.02344,8.820448469,1.87392,0.54656,1.952,-10.16,-3.57,10.76896002
07/05/2019 01:00,1.81824,0.53032,1.894,1.81824,0.53032,1.894,0,0,0,-7.93176,-3.03968,8.494261074,1.81824,0.53032,1.894,-9.75,-3.57,10.38303424
07/05/2019 01:30,1.8336,0.5348,1.91,1.8336,0.5348,1.91,0,0,0,-8.4264,-3.0352,8.95637516,1.8336,0.5348,1.91,-10.26,-3.57,10.86335584
07/05/2019 02:00,1.77024,0.51632,1.844,1.77024,0.51632,1.844,0,0,0,-8.96976,-3.01368,9.462497641,1.77024,0.51632,1.844,-10.74,-3.53,11.30524215
07/05/2019 02:30,1.77984,0.51912,1.854,1.77984,0.51912,1.854,0,0,0,-9.10016,-2.97088,9.572828213,1.77984,0.51912,1.854,-10.88,-3.49,11.42604481
07/05/2019 03:00,1.79328,0.52304,1.868,1.79328,0.52304,1.868,0,0,0,-8.78672,-3.07696,9.309894264,1.79328,0.52304,1.868,-10.58,-3.6,11.17570579
07/05/2019 03:30,1.79328,0.52304,1.868,1.79328,0.52304,1.868,0,0,0,-8.78672,-3.01696,9.290236595,1.79328,0.52304,1.868,-10.58,-3.54,11.15652276
07/05/2019 04:00,1.72224,0.50232,1.794,1.72224,0.50232,1.794,0,0,0,-8.68776,-3.03768,9.203514198,1.72224,0.50232,1.794,-10.41,-3.54,10.99543996
07/05/2019 04:30,1.46496,0.42728,1.526,1.46496,0.42728,1.526,0,0,0,-9.03504,-3.11272,9.556200793,1.46496,0.42728,1.526,-10.5,-3.54,11.0806859
07/05/2019 05:00,1.2,0.35,1.25,1.2,0.35,1.25,0,0,0,-9.4,-3.11,9.901116099,1.2,0.35,1.25,-10.6,-3.46,11.15040806
