Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/05/2019 05:30,1.18464,0.34552,1.234,1.18464,0.34552,1.234,0,0,0,-10.08536,-2.83448,10.47610439,1.18464,0.34552,1.234,-11.27,-3.18,11.71005124
07/05/2019 06:00,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0,-11.0892,-2.2356,11.31230587,1.1808,0.3444,1.23,-12.27,-2.58,12.53831328
07/05/2019 06:30,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0,0,0,-13.9948,-1.2964,14.05471736,1.3152,0.3836,1.37,-15.31,-1.68,15.40189923
07/05/2019 07:00,1.39968,0.40824,1.458,1.39968,0.40824,1.458,0,0,0,-16.17032,0.22824,16.17193069,1.39968,0.40824,1.458,-17.57,-0.18,17.570922
07/05/2019 07:30,1.59936,0.46648,1.666,1.59936,0.46648,1.666,0,0,0,-18.39064,1.36648,18.44133691,1.59936,0.46648,1.666,-19.99,0.9,20.01024987
07/05/2019 08:00,1.728,0.504,1.8,1.728,0.504,1.8,0,0,0,-19.822,1.784,19.90211898,1.728,0.504,1.8,-21.55,1.28,21.58798045
07/05/2019 08:30,1.95264,0.56952,2.034,1.95264,0.56952,2.034,0,0,0,-19.73736,2.06952,19.84556104,1.95264,0.56952,2.034,-21.69,1.5,21.74180535
07/05/2019 09:00,2.976,0.868,3.1,2.976,0.868,3.1,0,0,0,-18.044,2.538,18.22161848,2.976,0.868,3.1,-21.02,1.67,21.08623485
07/05/2019 09:30,4.25472,1.24096,4.432,4.25472,1.24096,4.432,0,0,0,-16.35528,3.04096,16.635583,4.25472,1.24096,4.432,-20.61,1.8,20.6884533
07/05/2019 10:00,6.97728,2.03504,7.268,6.97728,2.03504,7.268,0,0,0,-11.64272,4.12504,12.35187775,6.97728,2.03504,7.268,-18.62,2.09,18.73692878
07/05/2019 10:30,9.7248,2.8364,10.13,9.7248,2.8364,10.13,0,0,0,-6.7952,4.9964,8.434379408,9.7248,2.8364,10.13,-16.52,2.16,16.66061223
07/05/2019 11:00,10.29504,3.00272,10.724,10.29504,3.00272,10.724,0,0,0,-5.91496,5.91272,8.363432884,10.29504,3.00272,10.724,-16.21,2.91,16.4691287
07/05/2019 11:30,10.47936,3.05648,10.916,10.47936,3.05648,10.916,0,0,0,-5.17064,5.96648,7.895213841,10.47936,3.05648,10.916,-15.65,2.91,15.91824739
07/05/2019 12:00,9.1392,2.6656,9.52,9.1392,2.6656,9.52,0,0,0,-7.2908,5.5356,9.154159273,9.1392,2.6656,9.52,-16.43,2.87,16.67878293
07/05/2019 12:30,9.81504,2.86272,10.224,9.81504,2.86272,10.224,0,0,0,-6.06496,5.51272,8.195963738,9.81504,2.86272,10.224,-15.88,2.65,16.09959316
07/05/2019 13:00,10.13952,2.95736,10.562,10.13952,2.95736,10.562,0,0,0,-4.87048,5.16736,7.100928446,10.13952,2.95736,10.562,-15.01,2.21,15.17182257
07/05/2019 13:30,8.30976,2.42368,8.656,8.30976,2.42368,8.656,0,0,0,-7.67024,3.67368,8.50461677,8.30976,2.42368,8.656,-15.98,1.25,16.02881468
07/05/2019 14:00,1.95456,0.57008,2.036,1.95456,0.57008,2.036,0,0,0,-18.06544,2.00008,18.17582027,1.95456,0.57008,2.036,-20.02,1.43,20.07100645
07/05/2019 14:30,1.35744,0.39592,1.414,1.35744,0.39592,1.414,0,0,0,-19.43256,1.96592,19.53174927,1.35744,0.39592,1.414,-20.79,1.57,20.84919663
07/05/2019 15:00,4.95936,1.44648,5.166,4.95936,1.44648,5.166,0,0,0,-13.45064,2.91648,13.76319629,4.95936,1.44648,5.166,-18.41,1.47,18.46859497
07/05/2019 15:30,4.78272,1.39496,4.982,4.78272,1.39496,4.982,0,0,0,-13.37728,2.77496,13.66206511,4.78272,1.39496,4.982,-18.16,1.38,18.21235844
07/05/2019 16:00,5.74272,1.67496,5.982,5.74272,1.67496,5.982,0,0,0,-12.46728,3.09496,12.84569375,5.74272,1.67496,5.982,-18.21,1.42,18.26528127
07/05/2019 16:30,4.91136,1.43248,5.116,4.91136,1.43248,5.116,0,0,0,-14.77864,2.69248,15.02190563,4.91136,1.43248,5.116,-19.69,1.26,19.73027369
07/05/2019 17:00,7.09824,2.07032,7.394,7.09824,2.07032,7.394,0,0,0,-11.30176,3.48032,11.82549815,7.09824,2.07032,7.394,-18.4,1.41,18.45394538
07/05/2019 17:30,4.31808,1.25944,4.498,4.31808,1.25944,4.498,0,0,0,-15.56192,0.29944,15.56480062,4.31808,1.25944,4.498,-19.88,-0.96,19.90316558
07/05/2019 18:00,3.17568,0.92624,3.308,3.17568,0.92624,3.308,0,0,0,-17.80432,0.17624,17.80519225,3.17568,0.92624,3.308,-20.98,-0.75,20.99340134
07/05/2019 18:30,3.53472,1.03096,3.682,3.53472,1.03096,3.682,0,0,0,-17.13528,0.02096,17.13529282,3.53472,1.03096,3.682,-20.67,-1.01,20.69466115
07/05/2019 19:00,2.5344,0.7392,2.64,2.5344,0.7392,2.64,0,0,0,-18.5056,-0.2708,18.50758126,2.5344,0.7392,2.64,-21.04,-1.01,21.06422797
07/05/2019 19:30,2.60928,0.76104,2.718,2.60928,0.76104,2.718,0,0,0,-17.83072,-0.19896,17.83182999,2.60928,0.76104,2.718,-20.44,-0.96,20.46253161
07/05/2019 20:00,2.12544,0.61992,2.214,2.12544,0.61992,2.214,0,0,0,-17.64456,-0.49008,17.65136471,2.12544,0.61992,2.214,-19.77,-1.11,19.80113633
07/05/2019 20:30,1.66464,0.48552,1.734,1.66464,0.48552,1.734,0,0,0,-18.10536,-0.84448,18.12504365,1.66464,0.48552,1.734,-19.77,-1.33,19.81468647
07/05/2019 21:00,0.76224,0.22232,0.794,0.76224,0.22232,0.794,0,0,0,-19.00776,-1.15768,19.04298199,0.76224,0.22232,0.794,-19.77,-1.38,19.81810536
07/05/2019 21:30,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0,-18.17016,-1.52088,18.23369931,0.81984,0.23912,0.854,-18.99,-1.76,19.07138432
07/05/2019 22:00,0.7296,0.2128,0.76,0.7296,0.2128,0.76,0,0,0,-16.7504,-2.0772,16.87870433,0.7296,0.2128,0.76,-17.48,-2.29,17.62936471
07/05/2019 22:30,0.76224,0.22232,0.794,0.76224,0.22232,0.794,0,0,0,-15.49776,-1.65768,15.58616271,0.76224,0.22232,0.794,-16.26,-1.88,16.36832307
07/05/2019 23:00,0.7776,0.2268,0.81,0.7776,0.2268,0.81,0,0,0,-13.9224,-1.9432,14.05735565,0.7776,0.2268,0.81,-14.7,-2.17,14.85930348
07/05/2019 23:30,0.82944,0.24192,0.864,0.82944,0.24192,0.864,0,0,0,-12.05056,-2.83808,12.38025421,0.82944,0.24192,0.864,-12.88,-3.08,13.24314162
08/05/2019 00:00,0.72768,0.21224,0.758,0.72768,0.21224,0.758,0,0,0,-11.17232,-2.65776,11.48409432,0.72768,0.21224,0.758,-11.9,-2.87,12.24119684
08/05/2019 00:30,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0,-10.20392,-2.84656,10.59353044,0.76608,0.22344,0.798,-10.97,-3.07,11.39147927
08/05/2019 01:00,0.79872,0.23296,0.832,0.79872,0.23296,0.832,0,0,0,-9.75128,-3.16704,10.25268765,0.79872,0.23296,0.832,-10.55,-3.4,11.08433579
08/05/2019 01:30,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0,0,0,-10.1452,-3.1536,10.62404236,0.8448,0.2464,0.88,-10.99,-3.4,11.50391672
08/05/2019 02:00,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0,0,0,-10.65272,-3.09496,11.09320606,0.73728,0.21504,0.768,-11.39,-3.31,11.86120567
08/05/2019 02:30,0.79104,0.23072,0.824,0.79104,0.23072,0.824,0,0,0,-10.72896,-2.90928,11.11640647,0.79104,0.23072,0.824,-11.52,-3.14,11.940268
08/05/2019 03:00,0.79488,0.23184,0.828,0.79488,0.23184,0.828,0,0,0,-10.72512,-2.60816,11.0376944,0.79488,0.23184,0.828,-11.52,-2.84,11.86490624
08/05/2019 03:30,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0,0,0,-10.5352,-2.6336,10.85938709,0.8448,0.2464,0.88,-11.38,-2.88,11.73877336
08/05/2019 04:00,0.73344,0.21392,0.764,0.73344,0.21392,0.764,0,0,0,-10.54656,-2.66608,10.87832296,0.73344,0.21392,0.764,-11.28,-2.88,11.64185552
08/05/2019 04:30,0.77184,0.22512,0.804,0.77184,0.22512,0.804,0,0,0,-10.43816,-2.58488,10.75345474,0.77184,0.22512,0.804,-11.21,-2.81,11.55682482
08/05/2019 05:00,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0,-10.1812,-2.7316,10.54127469,0.7488,0.2184,0.78,-10.93,-2.95,11.32110419
08/05/2019 05:30,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0,-10.74504,-2.49272,11.03039154,0.74496,0.21728,0.776,-11.49,-2.71,11.80526154
08/05/2019 06:00,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,-11.65376,-2.18568,11.85695236,0.66624,0.19432,0.694,-12.32,-2.38,12.54778068
08/05/2019 06:30,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0,-14.12584,-1.05712,14.16534004,0.76416,0.22288,0.796,-14.89,-1.28,14.94491552
08/05/2019 07:00,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0,0,0,-16.08328,-0.52304,16.09178257,0.84672,0.24696,0.882,-16.93,-0.77,16.94750129
08/05/2019 07:30,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0,-18.14336,0.83152,18.16240451,1.13664,0.33152,1.184,-19.28,0.5,19.28648231
08/05/2019 08:00,1.3344,0.3892,1.39,1.3344,0.3892,1.39,0,0,0,-19.4156,1.8092,19.49971097,1.3344,0.3892,1.39,-20.75,1.42,20.7985312
08/05/2019 08:30,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0,0,0,-20.69048,2.71736,20.86815775,1.25952,0.36736,1.312,-21.95,2.35,22.07543884
08/05/2019 09:00,1.25376,0.36568,1.306,1.25376,0.36568,1.306,0,0,0,-20.77624,2.78568,20.96216023,1.25376,0.36568,1.306,-22.03,2.42,22.16252016
08/05/2019 09:30,1.71456,0.50008,1.786,1.71456,0.50008,1.786,0,0,0,-20.83544,3.55008,21.13571924,1.71456,0.50008,1.786,-22.55,3.05,22.75532905
08/05/2019 10:00,1.9488,0.5684,2.03,1.9488,0.5684,2.03,0,0,0,-20.3412,2.8184,20.53552522,1.9488,0.5684,2.03,-22.29,2.25,22.40327208
08/05/2019 10:30,2.79168,0.81424,2.908,2.79168,0.81424,2.908,0,0,0,-19.18832,3.33424,19.47585122,2.79168,0.81424,2.908,-21.98,2.52,22.12398698
08/05/2019 11:00,2.14272,0.62496,2.232,2.14272,0.62496,2.232,0,0,0,-20.55728,3.36496,20.83085972,2.14272,0.62496,2.232,-22.7,2.74,22.86476766
08/05/2019 11:30,2.41536,0.70448,2.516,2.41536,0.70448,2.516,0,0,0,-20.58464,3.39448,20.86264361,2.41536,0.70448,2.516,-23,2.69,23.15677223
08/05/2019 12:00,1.8816,0.5488,1.96,1.8816,0.5488,1.96,0,0,0,-21.6484,3.5388,21.93573176,1.8816,0.5488,1.96,-23.53,2.99,23.71921162
08/05/2019 12:30,1.69344,0.49392,1.764,1.69344,0.49392,1.764,0,0,0,-21.83656,3.35392,22.09262619,1.69344,0.49392,1.764,-23.53,2.86,23.70317489
08/05/2019 13:00,1.39584,0.40712,1.454,1.39584,0.40712,1.454,0,0,0,-22.07416,3.36712,22.32948806,1.39584,0.40712,1.454,-23.47,2.96,23.65591892
08/05/2019 13:30,1.73568,0.50624,1.808,1.73568,0.50624,1.808,0,0,0,-20.82432,2.70624,20.99942948,1.73568,0.50624,1.808,-22.56,2.2,22.66701568
08/05/2019 14:00,2.21568,0.64624,2.308,2.21568,0.64624,2.308,0,0,0,-19.63432,2.48624,19.79110687,2.21568,0.64624,2.308,-21.85,1.84,21.92733682
08/05/2019 14:30,3.15264,0.91952,3.284,3.15264,0.91952,3.284,0,0,0,-17.96736,2.75952,18.17803554,3.15264,0.91952,3.284,-21.12,1.84,21.2
08/05/2019 15:00,3.65376,1.06568,3.806,3.65376,1.06568,3.806,0,0,0,-16.71624,2.81568,16.95171772,3.65376,1.06568,3.806,-20.37,1.75,20.44503363
08/05/2019 15:30,3.8304,1.1172,3.99,3.8304,1.1172,3.99,0,0,0,-16.2096,2.7872,16.44748054,3.8304,1.1172,3.99,-20.04,1.67,20.10946295
08/05/2019 16:00,3.39648,0.99064,3.538,3.39648,0.99064,3.538,0,0,0,-17.39352,2.93064,17.63868444,3.39648,0.99064,3.538,-20.79,1.94,20.88031848
08/05/2019 16:30,2.23104,0.65072,2.324,2.23104,0.65072,2.324,0,0,0,-19.80896,2.54072,19.97123317,2.23104,0.65072,2.324,-22.04,1.89,22.12088832
08/05/2019 17:00,2.8608,0.8344,2.98,2.8608,0.8344,2.98,0,0,0,-19.3192,2.4244,19.47072685,2.8608,0.8344,2.98,-22.18,1.59,22.2369175
08/05/2019 17:30,4.27776,1.24768,4.456,4.27776,1.24768,4.456,0,0,0,-16.52224,0.61768,16.53378188,4.27776,1.24768,4.456,-20.8,-0.63,20.80953868
08/05/2019 18:00,2.70144,0.78792,2.814,2.70144,0.78792,2.814,0,0,0,-19.21856,1.37792,19.26789329,2.70144,0.78792,2.814,-21.92,0.59,21.9279388
08/05/2019 18:30,3.06432,0.89376,3.192,3.06432,0.89376,3.192,0,0,0,-18.14568,0.30376,18.1482223,3.06432,0.89376,3.192,-21.21,-0.59,21.21820445
08/05/2019 19:00,2.14464,0.62552,2.234,2.14464,0.62552,2.234,0,0,0,-19.01536,-0.17448,19.01616047,2.14464,0.62552,2.234,-21.16,-0.8,21.17511747
08/05/2019 19:30,1.6704,0.4872,1.74,1.6704,0.4872,1.74,0,0,0,-18.9196,-0.4728,18.9255067,1.6704,0.4872,1.74,-20.59,-0.96,20.61236765
08/05/2019 20:00,1.20192,0.35056,1.252,1.20192,0.35056,1.252,0,0,0,-18.65808,-1.03944,18.68701113,1.20192,0.35056,1.252,-19.86,-1.39,19.90858358
08/05/2019 20:30,1.00992,0.29456,1.052,1.00992,0.29456,1.052,0,0,0,-18.78008,-1.25544,18.82199603,1.00992,0.29456,1.052,-19.79,-1.55,19.85060704
08/05/2019 21:00,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0,0,0,-18.54672,-1.43696,18.602303,0.83328,0.24304,0.868,-19.38,-1.68,19.45268105
08/05/2019 21:30,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0,-19.10808,-0.91944,19.13018796,0.72192,0.21056,0.752,-19.83,-1.13,19.86217007
08/05/2019 22:00,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0,-17.93984,-1.13912,17.97596878,0.62016,0.18088,0.646,-18.56,-1.32,18.60688045
08/05/2019 22:30,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0,-16.3272,-1.5596,16.40151859,0.6528,0.1904,0.68,-16.98,-1.75,17.06994142
08/05/2019 23:00,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0,-14.51424,-1.81832,14.62769464,0.72576,0.21168,0.756,-15.24,-2.03,15.37460569
08/05/2019 23:30,0.77184,0.22512,0.804,0.77184,0.22512,0.804,0,0,0,-12.92816,-2.04488,13.08888289,0.77184,0.22512,0.804,-13.7,-2.27,13.88678869
09/05/2019 00:00,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0,-11.93696,-2.05328,12.11226539,0.74304,0.21672,0.774,-12.68,-2.27,12.88158764
09/05/2019 00:30,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,-11.08576,-2.09168,11.28136517,0.71424,0.20832,0.744,-11.8,-2.3,12.02206305
09/05/2019 01:00,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0,-10.5296,-2.5128,10.82527783,0.7104,0.2072,0.74,-11.24,-2.72,11.56442822
09/05/2019 01:30,0.80448,0.23464,0.838,0.80448,0.23464,0.838,0,0,0,-10.92552,-2.56536,11.22265829,0.80448,0.23464,0.838,-11.73,-2.8,12.05955638
09/05/2019 02:00,0.75456,0.22008,0.786,0.75456,0.22008,0.786,0,0,0,-11.43544,-2.48992,11.70337514,0.75456,0.22008,0.786,-12.19,-2.71,12.48760185
09/05/2019 02:30,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0,-11.56576,-2.50168,11.83322472,0.71424,0.20832,0.744,-12.28,-2.71,12.57547216
09/05/2019 03:00,0.6432,0.1876,0.67,0.6432,0.1876,0.67,0,0,0,-11.3368,-2.5724,11.62498499,0.6432,0.1876,0.67,-11.98,-2.76,12.29381959
09/05/2019 03:30,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0,-11.05664,-2.59152,11.35628742,0.78336,0.22848,0.816,-11.84,-2.82,12.1711955
09/05/2019 04:00,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0,0,0,-11.08328,-2.48304,11.35801845,0.84672,0.24696,0.882,-11.93,-2.73,12.23837408
09/05/2019 04:30,0.83904,0.24472,0.874,0.83904,0.24472,0.874,0,0,0,-10.98096,-2.48528,11.25868994,0.83904,0.24472,0.874,-11.82,-2.73,12.13117059
09/05/2019 05:00,0.78528,0.22904,0.818,0.78528,0.22904,0.818,0,0,0,-11.14472,-2.43096,11.40676775,0.78528,0.22904,0.818,-11.93,-2.66,12.22294973
09/05/2019 05:30,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0,-11.86992,-2.17456,12.06746502,0.67008,0.19544,0.698,-12.54,-2.37,12.76199436
09/05/2019 06:00,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0,-12.918,-1.434,12.99734896,0.672,0.196,0.7,-13.59,-1.63,13.68740297
09/05/2019 06:30,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0,0,0,-14.9152,-1.1036,14.95597285,0.8448,0.2464,0.88,-15.76,-1.35,15.81771475
09/05/2019 07:00,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0,-17.37344,0.91608,17.39757512,0.94656,0.27608,0.986,-18.32,0.64,18.33117563
09/05/2019 07:30,1.056,0.308,1.1,1.056,0.308,1.1,0,0,0,-19.744,1.448,19.79702604,1.056,0.308,1.1,-20.8,1.14,20.83121696
09/05/2019 08:00,1.05408,0.30744,1.098,1.05408,0.30744,1.098,0,0,0,-21.18592,1.60744,21.24681316,1.05408,0.30744,1.098,-22.24,1.3,22.2779622
09/05/2019 08:30,1.10592,0.32256,1.152,1.10592,0.32256,1.152,0,0,0,-21.43408,1.68256,21.50001846,1.10592,0.32256,1.152,-22.54,1.36,22.58099201
09/05/2019 09:00,1.57056,0.45808,1.636,1.57056,0.45808,1.636,0,0,0,-20.53944,1.81808,20.61974807,1.57056,0.45808,1.636,-22.11,1.36,22.15178774
09/05/2019 09:30,1.55712,0.45416,1.622,1.55712,0.45416,1.622,0,0,0,-20.71288,1.94416,20.80392165,1.55712,0.45416,1.622,-22.27,1.49,22.31978943
09/05/2019 10:00,1.83936,0.53648,1.916,1.83936,0.53648,1.916,0,0,0,-20.38064,2.45648,20.52814606,1.83936,0.53648,1.916,-22.22,1.92,22.30279803
09/05/2019 10:30,3.0816,0.8988,3.21,3.0816,0.8988,3.21,0,0,0,-18.3284,2.7588,18.53486509,3.0816,0.8988,3.21,-21.41,1.86,21.49064215
09/05/2019 11:00,2.91456,0.85008,3.036,2.91456,0.85008,3.036,0,0,0,-18.81544,3.03008,19.05786366,2.91456,0.85008,3.036,-21.73,2.18,21.83907736
09/05/2019 11:30,2.53248,0.73864,2.638,2.53248,0.73864,2.638,0,0,0,-19.61752,2.86864,19.82614906,2.53248,0.73864,2.638,-22.15,2.13,22.25217742
09/05/2019 12:00,4.0128,1.1704,4.18,4.0128,1.1704,4.18,0,0,0,-17.3772,3.2304,17.67491341,4.0128,1.1704,4.18,-21.39,2.06,21.48896694
09/05/2019 12:30,2.77248,0.80864,2.888,2.77248,0.80864,2.888,0,0,0,-18.55752,2.60864,18.73997202,2.77248,0.80864,2.888,-21.33,1.8,21.40581463
09/05/2019 13:00,2.59968,0.75824,2.708,2.59968,0.75824,2.708,0,0,0,-18.50032,2.36824,18.65128416,2.59968,0.75824,2.708,-21.1,1.61,21.16133502
09/05/2019 13:30,3.02976,0.88368,3.156,3.02976,0.88368,3.156,0,0,0,-17.89024,2.58368,18.07584271,3.02976,0.88368,3.156,-20.92,1.7,20.988959
09/05/2019 14:00,2.87616,0.83888,2.996,2.87616,0.83888,2.996,0,0,0,-18.22384,3.13888,18.49218516,2.87616,0.83888,2.996,-21.1,2.3,21.22498528
09/05/2019 14:30,1.52448,0.44464,1.588,1.52448,0.44464,1.588,0,0,0,-20.19552,2.71464,20.37715138,1.52448,0.44464,1.588,-21.72,2.27,21.83829893
09/05/2019 15:00,2.3232,0.6776,2.42,2.3232,0.6776,2.42,0,0,0,-19.0468,2.7876,19.24970919,2.3232,0.6776,2.42,-21.37,2.11,21.47391441
09/05/2019 15:30,1.88352,0.54936,1.962,1.88352,0.54936,1.962,0,0,0,-19.20648,2.38936,19.35453216,1.88352,0.54936,1.962,-21.09,1.84,21.17011337
09/05/2019 16:00,2.30976,0.67368,2.406,2.30976,0.67368,2.406,0,0,0,-19.21024,2.47368,19.36885163,2.30976,0.67368,2.406,-21.52,1.8,21.5951476
09/05/2019 16:30,2.70336,0.78848,2.816,2.70336,0.78848,2.816,0,0,0,-19.29664,2.36848,19.44145089,2.70336,0.78848,2.816,-22,1.58,22.05666339
09/05/2019 17:00,2.31168,0.67424,2.408,2.31168,0.67424,2.408,0,0,0,-20.45832,2.05424,20.56119547,2.31168,0.67424,2.408,-22.77,1.38,22.81177985
09/05/2019 17:30,1.6608,0.4844,1.73,1.6608,0.4844,1.73,0,0,0,-21.5492,1.5544,21.60518873,1.6608,0.4844,1.73,-23.21,1.07,23.23465085
09/05/2019 18:00,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0,-23.10568,1.65376,23.16478729,1.14432,0.33376,1.192,-24.25,1.32,24.2858992
09/05/2019 18:30,1.10592,0.32256,1.152,1.10592,0.32256,1.152,0,0,0,-23.14408,1.57256,23.19744348,1.10592,0.32256,1.152,-24.25,1.25,24.28219512
09/05/2019 19:00,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0,0,0,-22.5332,1.3324,22.57255838,1.0368,0.3024,1.08,-23.57,1.03,23.59249457
09/05/2019 19:30,1.26336,0.36848,1.316,1.26336,0.36848,1.316,0,0,0,-21.44664,1.33848,21.48836653,1.26336,0.36848,1.316,-22.71,0.97,22.7307061
09/05/2019 20:00,1.10208,0.32144,1.148,1.10208,0.32144,1.148,0,0,0,-20.65792,1.21144,20.69341068,1.10208,0.32144,1.148,-21.76,0.89,21.77819322
09/05/2019 20:30,0.84864,0.24752,0.884,0.84864,0.24752,0.884,0,0,0,-20.41136,-0.63248,20.42115687,0.84864,0.24752,0.884,-21.26,-0.88,21.27820481
09/05/2019 21:00,0.7872,0.2296,0.82,0.7872,0.2296,0.82,0,0,0,-19.9728,-0.9304,19.99445883,0.7872,0.2296,0.82,-20.76,-1.16,20.79238322
09/05/2019 21:30,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0,-19.51208,-1.03144,19.53932277,0.81792,0.23856,0.852,-20.33,-1.27,20.36962935
09/05/2019 22:00,0.77184,0.22512,0.804,0.77184,0.22512,0.804,0,0,0,-18.04816,-1.68488,18.1266351,0.77184,0.22512,0.804,-18.82,-1.91,18.91667254
09/05/2019 22:30,0.7872,0.2296,0.82,0.7872,0.2296,0.82,0,0,0,-16.5128,-1.8004,16.61065935,0.7872,0.2296,0.82,-17.3,-2.03,17.41869398
09/05/2019 23:00,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0,-15.012,-1.506,15.08735166,0.768,0.224,0.8,-15.78,-1.73,15.87454881
09/05/2019 23:30,0.82944,0.24192,0.864,0.82944,0.24192,0.864,0,0,0,-13.65056,-1.66808,13.7521009,0.82944,0.24192,0.864,-14.48,-1.91,14.60542707
10/05/2019 00:00,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0,0,0,-12.38008,-2.28544,12.58926594,0.76992,0.22456,0.802,-13.15,-2.51,13.38740453
10/05/2019 00:30,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0,0,0,-11.53008,-2.38544,11.77425449,0.76992,0.22456,0.802,-12.3,-2.61,12.57386575
10/05/2019 01:00,0.81024,0.23632,0.844,0.81024,0.23632,0.844,0,0,0,-11.08976,-2.29368,11.32447548,0.81024,0.23632,0.844,-11.9,-2.53,12.16597304
10/05/2019 01:30,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0,-11.60248,-2.16864,11.80341229,0.82752,0.24136,0.862,-12.43,-2.41,12.66147701
10/05/2019 02:00,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0,0,0,-12.02936,-2.11648,12.21413073,0.80064,0.23352,0.834,-12.83,-2.35,13.0434428
10/05/2019 02:30,0.76032,0.22176,0.792,0.76032,0.22176,0.792,0,0,0,-12.20968,-2.28824,12.42225133,0.76032,0.22176,0.792,-12.97,-2.51,13.21063965
10/05/2019 03:00,0.81024,0.23632,0.844,0.81024,0.23632,0.844,0,0,0,-11.82976,-2.49368,12.08973373,0.81024,0.23632,0.844,-12.64,-2.73,12.9314539
10/05/2019 03:30,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0,0,0,-11.7552,-2.4836,12.01469916,0.8448,0.2464,0.88,-12.6,-2.73,12.8923582
10/05/2019 04:00,0.78528,0.22904,0.818,0.78528,0.22904,0.818,0,0,0,-11.68472,-2.50096,11.94937163,0.78528,0.22904,0.818,-12.47,-2.73,12.76533587
10/05/2019 04:30,0.76224,0.22232,0.794,0.76224,0.22232,0.794,0,0,0,-11.58776,-2.58768,11.87317437,0.76224,0.22232,0.794,-12.35,-2.81,12.66564645
10/05/2019 05:00,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0,-11.6108,-2.6344,11.90591198,0.7392,0.2156,0.77,-12.35,-2.85,12.67458086
10/05/2019 05:30,0.68544,0.19992,0.714,0.68544,0.19992,0.714,0,0,0,-12.32456,-2.37008,12.55038081,0.68544,0.19992,0.714,-13.01,-2.57,13.26141018
10/05/2019 06:00,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0,-13.14584,-1.83712,13.27358728,0.76416,0.22288,0.796,-13.91,-2.06,14.06171042
10/05/2019 06:30,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0,0,0,-15.78672,-0.84696,15.80942344,0.83328,0.24304,0.868,-16.62,-1.09,16.65570473
10/05/2019 07:00,0.99456,0.29008,1.036,0.99456,0.29008,1.036,0,0,0,-17.87544,0.41008,17.8801432,0.99456,0.29008,1.036,-18.87,0.12,18.87038155
10/05/2019 07:30,1.61088,0.46984,1.678,1.61088,0.46984,1.678,0,0,0,-19.14912,1.81984,19.23540003,1.61088,0.46984,1.678,-20.76,1.35,20.8038482
10/05/2019 08:00,1.99104,0.58072,2.074,1.99104,0.58072,2.074,0,0,0,-19.75896,1.76072,19.83725372,1.99104,0.58072,2.074,-21.75,1.18,21.78198568
10/05/2019 08:30,2.61504,0.76272,2.724,2.61504,0.76272,2.724,0,0,0,-19.78496,2.92272,19.99967336,2.61504,0.76272,2.724,-22.4,2.16,22.50390188
10/05/2019 09:00,3.90144,1.13792,4.064,3.90144,1.13792,4.064,0,0,0,-17.29856,3.37792,17.62528075,3.90144,1.13792,4.064,-21.2,2.24,21.31801116
10/05/2019 09:30,4.68288,1.36584,4.878,4.68288,1.36584,4.878,0,0,0,-16.08712,3.54584,16.47326353,4.68288,1.36584,4.878,-20.77,2.18,20.88409203
10/05/2019 10:00,3.52704,1.02872,3.674,3.52704,1.02872,3.674,0,0,0,-17.29296,3.20872,17.58813093,3.52704,1.02872,3.674,-20.82,2.18,20.93381953
10/05/2019 10:30,6.0096,1.7528,6.26,6.0096,1.7528,6.26,0,0,0,-13.5604,4.0028,14.1388421,6.0096,1.7528,6.26,-19.57,2.25,19.69891875
10/05/2019 11:00,4.82112,1.40616,5.022,4.82112,1.40616,5.022,0,0,0,-15.54888,3.74616,15.99379205,4.82112,1.40616,5.022,-20.37,2.34,20.50396303
10/05/2019 11:30,5.54496,1.61728,5.776,5.54496,1.61728,5.776,0,0,0,-14.33504,3.87728,14.85014047,5.54496,1.61728,5.776,-19.88,2.26,20.00804838
10/05/2019 12:00,8.14656,2.37608,8.486,8.14656,2.37608,8.486,0,0,0,-9.67344,4.72608,10.76620981,8.14656,2.37608,8.486,-17.82,2.35,17.97428441
10/05/2019 12:30,5.856,1.708,6.1,5.856,1.708,6.1,0,0,0,-12.294,3.778,12.86140428,5.856,1.708,6.1,-18.15,2.07,18.26765995
10/05/2019 13:00,8.60928,2.51104,8.968,8.60928,2.51104,8.968,0,0,0,-7.60072,3.90104,8.543363366,8.60928,2.51104,8.968,-16.21,1.39,16.26948678
10/05/2019 13:30,11.15904,3.25472,11.624,11.15904,3.25472,11.624,0,0,0,-3.17096,4.77472,5.731748285,11.15904,3.25472,11.624,-14.33,1.52,14.41038861
10/05/2019 14:00,4.74432,1.38376,4.942,4.74432,1.38376,4.942,0,0,0,-12.72568,2.94376,13.06172479,4.74432,1.38376,4.942,-17.47,1.56,17.53951254
10/05/2019 14:30,2.58048,0.75264,2.688,2.58048,0.75264,2.688,0,0,0,-16.44952,2.24264,16.60169095,2.58048,0.75264,2.688,-19.03,1.49,19.08824245
10/05/2019 15:00,9.888,2.884,10.3,9.888,2.884,10.3,0,0,0,-4.752,4.264,6.384606487,9.888,2.884,10.3,-14.64,1.38,14.70489714
10/05/2019 15:30,5.64096,1.64528,5.876,5.64096,1.64528,5.876,0,0,0,-10.53904,2.70528,10.88071248,5.64096,1.64528,5.876,-16.18,1.06,16.2146847
10/05/2019 16:00,1.38624,0.40432,1.444,1.38624,0.40432,1.444,0,0,0,-18.31376,1.46432,18.37220832,1.38624,0.40432,1.444,-19.7,1.06,19.72849716
10/05/2019 16:30,3.07968,0.89824,3.208,3.07968,0.89824,3.208,0,0,0,-16.50032,1.62824,16.58046216,3.07968,0.89824,3.208,-19.58,0.73,19.59360355
10/05/2019 17:00,5.03232,1.46776,5.242,5.03232,1.46776,5.242,0,0,0,-13.12768,0.45776,13.13565858,5.03232,1.46776,5.242,-18.16,-1.01,18.18806477
10/05/2019 17:30,5.93664,1.73152,6.184,5.93664,1.73152,6.184,0,0,0,-12.55336,0.72152,12.57407803,5.93664,1.73152,6.184,-18.49,-1.01,18.51756463
10/05/2019 18:00,4.36608,1.27344,4.548,4.36608,1.27344,4.548,0,0,0,-14.95392,0.48344,14.96173244,4.36608,1.27344,4.548,-19.32,-0.79,19.33614491
10/05/2019 18:30,2.32512,0.67816,2.422,2.32512,0.67816,2.422,0,0,0,-17.78488,-0.14184,17.7854456,2.32512,0.67816,2.422,-20.11,-0.82,20.12671111
10/05/2019 19:00,2.16384,0.63112,2.254,2.16384,0.63112,2.254,0,0,0,-17.72616,-0.37888,17.73020864,2.16384,0.63112,2.254,-19.89,-1.01,19.91562703
10/05/2019 19:30,1.92,0.56,2,1.92,0.56,2,0,0,0,-17.19,-0.56,17.19911916,1.92,0.56,2,-19.11,-1.12,19.14279238
10/05/2019 20:00,1.31712,0.38416,1.372,1.31712,0.38416,1.372,0,0,0,-17.79288,-0.73584,17.80808915,1.31712,0.38416,1.372,-19.11,-1.12,19.14279238
10/05/2019 20:30,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0,0,0,-17.73488,-1.34184,17.78557008,1.12512,0.32816,1.172,-18.86,-1.67,18.93379254
10/05/2019 21:00,0.97344,0.28392,1.014,0.97344,0.28392,1.014,0,0,0,-17.73656,-1.46608,17.79704895,0.97344,0.28392,1.014,-18.71,-1.75,18.79166305
10/05/2019 21:30,0.9408,0.2744,0.98,0.9408,0.2744,0.98,0,0,0,-17.6592,-1.6256,17.73386365,0.9408,0.2744,0.98,-18.6,-1.9,18.69679117
10/05/2019 22:00,0.8832,0.2576,0.92,0.8832,0.2576,0.92,0,0,0,-16.4168,-2.3324,16.5816589,0.8832,0.2576,0.92,-17.3,-2.59,17.49280138
10/05/2019 22:30,0.91008,0.26544,0.948,0.91008,0.26544,0.948,0,0,0,-15.13992,-2.09456,15.28412115,0.91008,0.26544,0.948,-16.05,-2.36,16.22257994
10/05/2019 23:00,0.99648,0.29064,1.038,0.99648,0.29064,1.038,0,0,0,-13.78352,-2.06936,13.93799392,0.99648,0.29064,1.038,-14.78,-2.36,14.96723087
10/05/2019 23:30,1.008,0.294,1.05,1.008,0.294,1.05,0,0,0,-12.372,-2.616,12.64554625,1.008,0.294,1.05,-13.38,-2.91,13.69279007
11/05/2019 00:00,0.97152,0.28336,1.012,0.97152,0.28336,1.012,0,0,0,-11.43848,-2.77664,11.77066499,0.97152,0.28336,1.012,-12.41,-3.06,12.78169394
11/05/2019 00:30,0.9792,0.2856,1.02,0.9792,0.2856,1.02,0,0,0,-10.6508,-2.9244,11.0449833,0.9792,0.2856,1.02,-11.63,-3.21,12.06486635
11/05/2019 01:00,0.97344,0.28392,1.014,0.97344,0.28392,1.014,0,0,0,-10.16656,-2.89608,10.57100854,0.97344,0.28392,1.014,-11.14,-3.18,11.58499029
11/05/2019 01:30,1.03296,0.30128,1.076,1.03296,0.30128,1.076,0,0,0,-10.40704,-2.33872,10.66658768,1.03296,0.30128,1.076,-11.44,-2.64,11.74066438
11/05/2019 02:00,0.96,0.28,1,0.96,0.28,1,0,0,0,-10.96,-2.24,11.18656337,0.96,0.28,1,-11.92,-2.52,12.1834642
11/05/2019 02:30,0.90624,0.26432,0.944,0.90624,0.26432,0.944,0,0,0,-11.01376,-2.20568,11.23245003,0.90624,0.26432,0.944,-11.92,-2.47,12.17322061
11/05/2019 03:00,0.9888,0.2884,1.03,0.9888,0.2884,1.03,0,0,0,-10.6612,-2.2316,10.89225523,0.9888,0.2884,1.03,-11.65,-2.52,11.91943371
11/05/2019 03:30,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,-10.45712,-2.23416,10.69312067,1.08288,0.31584,1.128,-11.54,-2.55,11.81837975
11/05/2019 04:00,1.07904,0.31472,1.124,1.07904,0.31472,1.124,0,0,0,-10.34096,-2.23528,10.57978877,1.07904,0.31472,1.124,-11.42,-2.55,11.70123498
11/05/2019 04:30,1.03296,0.30128,1.076,1.03296,0.30128,1.076,0,0,0,-10.24704,-2.24872,10.49088034,1.03296,0.30128,1.076,-11.28,-2.55,11.56464007
11/05/2019 05:00,1.00992,0.29456,1.052,1.00992,0.29456,1.052,0,0,0,-10.22008,-2.21544,10.45744757,1.00992,0.29456,1.052,-11.23,-2.51,11.50708477
11/05/2019 05:30,0.98112,0.28616,1.022,0.98112,0.28616,1.022,0,0,0,-10.46888,-2.32384,10.72369716,0.98112,0.28616,1.022,-11.45,-2.61,11.7437047
11/05/2019 06:00,1.09824,0.32032,1.144,1.09824,0.32032,1.144,0,0,0,-10.58176,-2.22968,10.81411659,1.09824,0.32032,1.144,-11.68,-2.55,11.95512024
11/05/2019 06:30,1.47264,0.42952,1.534,1.47264,0.42952,1.534,0,0,0,-10.79736,-2.09048,10.9978675,1.47264,0.42952,1.534,-12.27,-2.52,12.52610474
11/05/2019 07:00,1.75296,0.51128,1.826,1.75296,0.51128,1.826,0,0,0,-11.18704,-1.52872,11.29100743,1.75296,0.51128,1.826,-12.94,-2.04,13.09981679
11/05/2019 07:30,2.40576,0.70168,2.506,2.40576,0.70168,2.506,0,0,0,-11.45424,-1.10832,11.50773597,2.40576,0.70168,2.506,-13.86,-1.81,13.97768579
11/05/2019 08:00,3.62304,1.05672,3.774,3.62304,1.05672,3.774,0,0,0,-10.71696,-0.75328,10.74340088,3.62304,1.05672,3.774,-14.34,-1.81,14.45377805
11/05/2019 08:30,4.66752,1.36136,4.862,4.66752,1.36136,4.862,0,0,0,-10.19248,-0.14864,10.19356377,4.66752,1.36136,4.862,-14.86,-1.51,14.93652235
11/05/2019 09:00,5.01312,1.46216,5.222,5.01312,1.46216,5.222,0,0,0,-10.54688,0.15216,10.54797755,5.01312,1.46216,5.222,-15.56,-1.31,15.61504723
11/05/2019 09:30,6.16128,1.79704,6.418,6.16128,1.79704,6.418,0,0,0,-9.25872,0.94704,9.30702857,6.16128,1.79704,6.418,-15.42,-0.85,15.4434096
11/05/2019 10:00,7.0368,2.0524,7.33,7.0368,2.0524,7.33,0,0,0,-7.3632,0.9324,7.422,7.0368,2.0524,7.33,-14.4,-1.12,14.44348988
11/05/2019 10:30,7.75296,2.26128,8.076,7.75296,2.26128,8.076,0,0,0,-6.45704,1.14128,6.557124797,7.75296,2.26128,8.076,-14.21,-1.12,14.25406959
11/05/2019 11:00,8.58816,2.50488,8.946,8.58816,2.50488,8.946,0,0,0,-5.05184,1.29488,5.215151158,8.58816,2.50488,8.946,-13.64,-1.21,13.69356418
11/05/2019 11:30,10.54848,3.07664,10.988,10.54848,3.07664,10.988,0,0,0,-1.63152,1.86664,2.479153565,10.54848,3.07664,10.988,-12.18,-1.21,12.23995507
11/05/2019 12:00,8.47872,2.47296,8.832,8.47872,2.47296,8.832,0,0,0,-4.48128,1.19296,4.637350968,8.47872,2.47296,8.832,-12.96,-1.28,13.02305648
11/05/2019 12:30,8.57472,2.50096,8.932,8.57472,2.50096,8.932,0,0,0,-4.14528,1.08096,4.28390252,8.57472,2.50096,8.932,-12.72,-1.42,12.79901559
11/05/2019 13:00,7.5072,2.1896,7.82,7.5072,2.1896,7.82,0,0,0,-5.2128,0.6396,5.25189223,7.5072,2.1896,7.82,-12.72,-1.55,12.8140899
11/05/2019 13:30,8.36544,2.43992,8.714,8.36544,2.43992,8.714,0,0,0,-3.39456,0.63992,3.454350185,8.36544,2.43992,8.714,-11.76,-1.8,11.89695759
11/05/2019 14:00,7.73376,2.25568,8.056,7.73376,2.25568,8.056,0,0,0,-4.44624,0.32568,4.458151814,7.73376,2.25568,8.056,-12.18,-1.93,12.33196254
11/05/2019 14:30,10.9056,3.1808,11.36,10.9056,3.1808,11.36,0,0,0,0.8756,1.4108,1.660431269,10.9056,3.1808,11.36,-10.03,-1.77,10.18497914
11/05/2019 15:00,2.7648,0.8064,2.88,2.7648,0.8064,2.88,0,0,0,-11.4952,-0.9636,11.53551681,2.7648,0.8064,2.88,-14.26,-1.77,14.36942936
11/05/2019 15:30,8.8992,2.5956,9.27,8.8992,2.5956,9.27,0,0,0,-2.5608,0.4156,2.594305302,8.8992,2.5956,9.27,-11.46,-2.18,11.6655047
11/05/2019 16:00,5.81376,1.69568,6.056,5.81376,1.69568,6.056,0,0,0,-6.53624,-0.58432,6.562306241,5.81376,1.69568,6.056,-12.35,-2.28,12.55869818
11/05/2019 16:30,1.81632,0.52976,1.892,1.81632,0.52976,1.892,0,0,0,-14.33368,-1.58024,14.42052498,1.81632,0.52976,1.892,-16.15,-2.11,16.28725268
11/05/2019 17:00,3.90336,1.13848,4.066,3.90336,1.13848,4.066,0,0,0,-12.55664,-0.88152,12.58754486,3.90336,1.13848,4.066,-16.46,-2.02,16.58348576
11/05/2019 17:30,6.75072,1.96896,7.032,6.75072,1.96896,7.032,0,0,0,-7.84928,-0.12104,7.850213195,6.75072,1.96896,7.032,-14.6,-2.09,14.74883385
11/05/2019 18:00,5.2032,1.5176,5.42,5.2032,1.5176,5.42,0,0,0,-10.3368,-0.6424,10.35674234,5.2032,1.5176,5.42,-15.54,-2.16,15.68939769
11/05/2019 18:30,4.19136,1.22248,4.366,4.19136,1.22248,4.366,0,0,0,-12.40864,-0.50752,12.41901458,4.19136,1.22248,4.366,-16.6,-1.73,16.68990413
11/05/2019 19:00,3.28512,0.95816,3.422,3.28512,0.95816,3.422,0,0,0,-13.57488,-0.77184,13.59680492,3.28512,0.95816,3.422,-16.86,-1.73,16.94852501
11/05/2019 19:30,1.83552,0.53536,1.912,1.83552,0.53536,1.912,0,0,0,-15.29448,-1.27464,15.34750226,1.83552,0.53536,1.912,-17.13,-1.81,17.22535921
11/05/2019 20:00,1.34016,0.39088,1.396,1.34016,0.39088,1.396,0,0,0,-15.70984,-1.47912,15.77931775,1.34016,0.39088,1.396,-17.05,-1.87,17.15224184
11/05/2019 20:30,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0,0,0,-15.7076,-1.7268,15.80223199,1.1424,0.3332,1.19,-16.85,-2.06,16.97545581
11/05/2019 21:00,1.09056,0.31808,1.136,1.09056,0.31808,1.136,0,0,0,-15.44944,-1.89192,15.56485007,1.09056,0.31808,1.136,-16.54,-2.21,16.68699194
11/05/2019 21:30,0.91584,0.26712,0.954,0.91584,0.26712,0.954,0,0,0,-16.02416,-1.91288,16.1379309,0.91584,0.26712,0.954,-16.94,-2.18,17.07969555
11/05/2019 22:00,0,0,0,0,0,0,0,0,0,-16.64,-2.46,16.8208561,0,0,0,-16.64,-2.46,16.8208561
11/05/2019 22:30,0,0,0,0,0,0,0,0,0,-15.68,-2.63,15.89903456,0,0,0,-15.68,-2.63,15.89903456
11/05/2019 23:00,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-14.41616,-2.84888,14.69495786,0.00384,0.00112,0.004,-14.42,-2.85,14.69894214
11/05/2019 23:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-13.38808,-2.71944,13.66148015,0.00192,0.00056,0.002,-13.39,-2.72,13.6634732
12/05/2019 00:00,0,0,0,0,0,0,0,0,0,-12.35,-2.84,12.67233601,0,0,0,-12.35,-2.84,12.67233601
12/05/2019 00:30,0,0,0,0,0,0,0,0,0,-11.36,-3.53,11.89581859,0,0,0,-11.36,-3.53,11.89581859
12/05/2019 01:00,0,0,0,0,0,0,0,0,0,-10.78,-3.86,11.45024017,0,0,0,-10.78,-3.86,11.45024017
12/05/2019 01:30,0,0,0,0,0,0,0,0,0,-11.19,-3.82,11.82406445,0,0,0,-11.19,-3.82,11.82406445
12/05/2019 02:00,0,0,0,0,0,0,0,0,0,-11.43,-3.82,12.0514439,0,0,0,-11.43,-3.82,12.0514439
12/05/2019 02:30,0,0,0,0,0,0,0,0,0,-11.43,-3.86,12.06418253,0,0,0,-11.43,-3.86,12.06418253
12/05/2019 03:00,0,0,0,0,0,0,0,0,0,-11.23,-3.86,11.87486842,0,0,0,-11.23,-3.86,11.87486842
12/05/2019 03:30,0,0,0,0,0,0,0,0,0,-11.09,-3.9,11.7557688,0,0,0,-11.09,-3.9,11.7557688
12/05/2019 04:00,0,0,0,0,0,0,0,0,0,-11.09,-3.47,11.62019793,0,0,0,-11.09,-3.47,11.62019793
12/05/2019 04:30,0,0,0,0,0,0,0,0,0,-10.94,-3.47,11.47712943,0,0,0,-10.94,-3.47,11.47712943
12/05/2019 05:00,0,0,0,0,0,0,0,0,0,-10.78,-3.53,11.34324909,0,0,0,-10.78,-3.53,11.34324909
12/05/2019 05:30,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,-10.75696,-3.52328,11.31926192,0.02304,0.00672,0.024,-10.78,-3.53,11.34324909
12/05/2019 06:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,-10.59408,-3.48744,11.15332994,0.14592,0.04256,0.152,-10.74,-3.53,11.30524215
12/05/2019 06:30,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,-10.81208,-3.27144,11.29616721,0.33792,0.09856,0.352,-11.15,-3.37,11.64815007
12/05/2019 07:00,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0,0,0,-10.82272,-2.98496,11.22680963,0.73728,0.21504,0.768,-11.56,-3.2,11.99473218
12/05/2019 07:30,1.63584,0.47712,1.704,1.63584,0.47712,1.704,0,0,0,-10.34416,-2.57288,10.65933195,1.63584,0.47712,1.704,-11.98,-3.05,12.36215596
12/05/2019 08:00,2.87808,0.83944,2.998,2.87808,0.83944,2.998,0,0,0,-9.41192,-1.88056,9.597955199,2.87808,0.83944,2.998,-12.29,-2.72,12.58739449
12/05/2019 08:30,4.23168,1.23424,4.408,4.23168,1.23424,4.408,0,0,0,-8.40832,-1.11576,8.482026032,4.23168,1.23424,4.408,-12.64,-2.35,12.85659753
12/05/2019 09:00,5.53152,1.61336,5.762,5.53152,1.61336,5.762,0,0,0,-7.37848,-0.73664,7.415160524,5.53152,1.61336,5.762,-12.91,-2.35,13.12214159
12/05/2019 09:30,6.71424,1.95832,6.994,6.71424,1.95832,6.994,0,0,0,-6.19576,-0.05168,6.195975533,6.71424,1.95832,6.994,-12.91,-2.01,13.06553481
12/05/2019 10:00,7.6416,2.2288,7.96,7.6416,2.2288,7.96,0,0,0,-5.1384,0.3688,5.151617998,7.6416,2.2288,7.96,-12.78,-1.86,12.91464285
12/05/2019 10:30,8.37312,2.44216,8.722,8.37312,2.44216,8.722,0,0,0,-3.98688,0.67216,4.043143727,8.37312,2.44216,8.722,-12.36,-1.77,12.48609226
12/05/2019 11:00,7.91232,2.30776,8.242,7.91232,2.30776,8.242,0,0,0,-5.09768,0.74776,5.152231206,7.91232,2.30776,8.242,-13.01,-1.56,13.10319427
12/05/2019 11:30,9.16608,2.67344,9.548,9.16608,2.67344,9.548,0,0,0,-3.23392,1.11344,3.420232039,9.16608,2.67344,9.548,-12.4,-1.56,12.4977438
12/05/2019 12:00,6.49152,1.89336,6.762,6.49152,1.89336,6.762,0,0,0,-6.94848,0.22336,6.952069045,6.49152,1.89336,6.762,-13.44,-1.67,13.5433563
12/05/2019 12:30,10.69056,3.11808,11.136,10.69056,3.11808,11.136,0,0,0,-0.78944,1.48808,1.684517023,10.69056,3.11808,11.136,-11.48,-1.63,11.59514122
12/05/2019 13:00,10.2912,3.0016,10.72,10.2912,3.0016,10.72,0,0,0,-1.1888,1.3016,1.762784161,10.2912,3.0016,10.72,-11.48,-1.7,11.60518849
12/05/2019 13:30,9.36192,2.73056,9.752,9.36192,2.73056,9.752,0,0,0,-2.02808,1.03056,2.274898327,9.36192,2.73056,9.752,-11.39,-1.7,11.5161669
12/05/2019 14:00,9.4464,2.7552,9.84,9.4464,2.7552,9.84,0,0,0,-1.8536,1.1252,2.168388342,9.4464,2.7552,9.84,-11.3,-1.63,11.41695669
12/05/2019 14:30,8.1216,2.3688,8.46,8.1216,2.3688,8.46,0,0,0,-3.4684,0.3388,3.484908033,8.1216,2.3688,8.46,-11.59,-2.03,11.76643531
12/05/2019 15:00,8.91264,2.59952,9.284,8.91264,2.59952,9.284,0,0,0,-1.88736,0.78952,2.045842027,8.91264,2.59952,9.284,-10.8,-1.81,10.95062099
12/05/2019 15:30,7.42464,2.16552,7.734,7.42464,2.16552,7.734,0,0,0,-4.12536,0.26552,4.133895983,7.42464,2.16552,7.734,-11.55,-1.9,11.70523387
12/05/2019 16:00,9.01248,2.62864,9.388,9.01248,2.62864,9.388,0,0,0,-2.25752,0.80864,2.397977314,9.01248,2.62864,9.388,-11.27,-1.82,11.41601069
12/05/2019 16:30,8.0736,2.3548,8.41,8.0736,2.3548,8.41,0,0,0,-4.1464,0.5348,4.180746823,8.0736,2.3548,8.41,-12.22,-1.82,12.35478855
12/05/2019 17:00,6.62016,1.93088,6.896,6.62016,1.93088,6.896,0,0,0,-6.71984,0.11088,6.72075472,6.62016,1.93088,6.896,-13.34,-1.82,13.4635805
12/05/2019 17:30,4.38912,1.28016,4.572,4.38912,1.28016,4.572,0,0,0,-11.03088,-0.44984,11.04004844,4.38912,1.28016,4.572,-15.42,-1.73,15.51674257
12/05/2019 18:00,3.21408,0.93744,3.348,3.21408,0.93744,3.348,0,0,0,-13.65592,-0.58256,13.66834032,3.21408,0.93744,3.348,-16.87,-1.52,16.93833817
12/05/2019 18:30,2.82816,0.82488,2.946,2.82816,0.82488,2.946,0,0,0,-14.31184,-1.08512,14.35291781,2.82816,0.82488,2.946,-17.14,-1.91,17.24609231
12/05/2019 19:00,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0,0,0,-16.1848,-1.5864,16.26236194,1.3152,0.3836,1.37,-17.5,-1.97,17.61053378
12/05/2019 19:30,0.92352,0.26936,0.962,0.92352,0.26936,0.962,0,0,0,-16.41648,-1.83064,16.51823412,0.92352,0.26936,0.962,-17.34,-2.1,17.46669975
12/05/2019 20:00,0.37824,0.11032,0.394,0.37824,0.11032,0.394,0,0,0,-16.88176,-2.09968,17.01183343,0.37824,0.11032,0.394,-17.26,-2.21,17.4009109
12/05/2019 20:30,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,-17.11376,-2.24568,17.26047102,0.18624,0.05432,0.194,-17.3,-2.3,17.45222049
12/05/2019 21:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,-16.83696,-2.43328,17.01188037,0.02304,0.00672,0.024,-16.86,-2.44,17.03564498
12/05/2019 21:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-16.99808,-2.43944,17.17223315,0.00192,0.00056,0.002,-17,-2.44,17.17421323
12/05/2019 22:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-16.11424,-2.53832,16.31293349,0.00576,0.00168,0.006,-16.12,-2.54,16.31888477
12/05/2019 22:30,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,-14.71272,-2.72496,14.96293878,0.01728,0.00504,0.018,-14.73,-2.73,14.98084777
12/05/2019 23:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,-13.00848,-3.00664,13.35142075,0.01152,0.00336,0.012,-13.02,-3.01,13.36340151
12/05/2019 23:30,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,-11.73232,-3.46776,12.23407912,0.00768,0.00224,0.008,-11.74,-3.47,12.24207907
13/05/2019 00:00,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,-10.82272,-3.34496,11.32784294,0.01728,0.00504,0.018,-10.84,-3.35,11.34584065
13/05/2019 00:30,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,-10.10696,-3.41328,10.66776081,0.02304,0.00672,0.024,-10.13,-3.42,10.6917398
13/05/2019 01:00,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,-9.55888,-3.69384,10.24776272,0.02112,0.00616,0.022,-9.58,-3.7,10.26968354
13/05/2019 01:30,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,-9.90464,-3.95552,10.66527224,0.01536,0.00448,0.016,-9.92,-3.96,10.68119843
13/05/2019 02:00,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,-10.23232,-3.91776,10.95669731,0.00768,0.00224,0.008,-10.24,-3.92,10.96467054
13/05/2019 02:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-10.19808,-3.94944,10.93612875,0.00192,0.00056,0.002,-10.2,-3.95,10.93812141
13/05/2019 03:00,0,0,0,0,0,0,0,0,0,-10.14,-3.95,10.88219187,0,0,0,-10.14,-3.95,10.88219187
13/05/2019 03:30,0,0,0,0,0,0,0,0,0,-10.22,-3.95,10.95677416,0,0,0,-10.22,-3.95,10.95677416
13/05/2019 04:00,0,0,0,0,0,0,0,0,0,-10.13,-3.95,10.8728745,0,0,0,-10.13,-3.95,10.8728745
13/05/2019 04:30,0,0,0,0,0,0,0,0,0,-10.3,-3.88,11.00656168,0,0,0,-10.3,-3.88,11.00656168
13/05/2019 05:00,0,0,0,0,0,0,0,0,0,-10.39,-3.82,11.06998193,0,0,0,-10.39,-3.82,11.06998193
13/05/2019 05:30,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,-10.88312,-3.57216,11.45437157,0.02688,0.00784,0.028,-10.91,-3.58,11.48235603
13/05/2019 06:00,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,-11.96872,-2.37296,12.20168831,0.16128,0.04704,0.168,-12.13,-2.42,12.36904604
13/05/2019 06:30,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,-14.32864,-1.45752,14.40257924,0.35136,0.10248,0.366,-14.68,-1.56,14.76265559
13/05/2019 07:00,0.77376,0.22568,0.806,0.77376,0.22568,0.806,0,0,0,-15.69624,-0.67432,15.71071792,0.77376,0.22568,0.806,-16.47,-0.9,16.49457183
13/05/2019 07:30,1.63584,0.47712,1.704,1.63584,0.47712,1.704,0,0,0,-16.76416,1.28712,16.8134987,1.63584,0.47712,1.704,-18.4,0.81,18.41782018
13/05/2019 08:00,2.8128,0.8204,2.93,2.8128,0.8204,2.93,0,0,0,-15.9472,2.2704,16.10800745,2.8128,0.8204,2.93,-18.76,1.45,18.81595334
13/05/2019 08:30,4.12224,1.20232,4.294,4.12224,1.20232,4.294,0,0,0,-13.85776,2.65232,14.10929883,4.12224,1.20232,4.294,-17.98,1.45,18.03837299
13/05/2019 09:00,5.40288,1.57584,5.628,5.40288,1.57584,5.628,0,0,0,-11.55712,3.09584,11.96458307,5.40288,1.57584,5.628,-16.96,1.52,17.02797698
13/05/2019 09:30,6.6048,1.9264,6.88,6.6048,1.9264,6.88,0,0,0,-10.1152,3.7764,10.79715092,6.6048,1.9264,6.88,-16.72,1.85,16.82203614
13/05/2019 10:00,7.47072,2.17896,7.782,7.47072,2.17896,7.782,0,0,0,-8.60928,4.12896,9.548194217,7.47072,2.17896,7.782,-16.08,1.95,16.19780541
13/05/2019 10:30,8.44032,2.46176,8.792,8.44032,2.46176,8.792,0,0,0,-6.76968,4.77176,8.282406703,8.44032,2.46176,8.792,-15.21,2.31,15.38441419
13/05/2019 11:00,8.82432,2.57376,9.192,8.82432,2.57376,9.192,0,0,0,-6.11568,4.70376,7.715367781,8.82432,2.57376,9.192,-14.94,2.13,15.09107352
13/05/2019 11:30,9.6096,2.8028,10.01,9.6096,2.8028,10.01,0,0,0,-4.7404,4.8628,6.79103939,9.6096,2.8028,10.01,-14.35,2.06,14.49710661
13/05/2019 12:00,10.27776,2.99768,10.706,10.27776,2.99768,10.706,0,0,0,-3.35224,5.14768,6.142973417,10.27776,2.99768,10.706,-13.63,2.15,13.79852891
13/05/2019 12:30,10.20672,2.97696,10.632,10.20672,2.97696,10.632,0,0,0,-3.24328,5.07696,6.024482384,10.20672,2.97696,10.632,-13.45,2.1,13.61295339
13/05/2019 13:00,10.13568,2.95624,10.558,10.13568,2.95624,10.558,0,0,0,-2.83432,4.78624,5.562505119,10.13568,2.95624,10.558,-12.97,1.83,13.09846556
13/05/2019 13:30,10.49472,3.06096,10.932,10.49472,3.06096,10.932,0,0,0,-2.18528,5.14096,5.586136268,10.49472,3.06096,10.932,-12.68,2.08,12.84946692
13/05/2019 14:00,10.5024,3.0632,10.94,10.5024,3.0632,10.94,0,0,0,-2.0176,4.6732,5.090138309,10.5024,3.0632,10.94,-12.52,1.61,12.62309392
13/05/2019 14:30,10.3008,3.0044,10.73,10.3008,3.0044,10.73,0,0,0,-1.9692,4.5144,4.925196037,10.3008,3.0044,10.73,-12.27,1.51,12.36256446
13/05/2019 15:00,9.70368,2.83024,10.108,9.70368,2.83024,10.108,0,0,0,-2.88632,4.25024,5.13764374,9.70368,2.83024,10.108,-12.59,1.42,12.66982636
13/05/2019 15:30,9.09696,2.65328,9.476,9.09696,2.65328,9.476,0,0,0,-4.11304,3.84328,5.629200583,9.09696,2.65328,9.476,-13.21,1.19,13.26349124
13/05/2019 16:00,8.67264,2.52952,9.034,8.67264,2.52952,9.034,0,0,0,-5.19736,3.63952,6.344970985,8.67264,2.52952,9.034,-13.87,1.11,13.91434512
13/05/2019 16:30,7.90272,2.30496,8.232,7.90272,2.30496,8.232,0,0,0,-6.83728,3.25496,7.572526817,7.90272,2.30496,8.232,-14.74,0.95,14.77058225
13/05/2019 17:00,6.53184,1.90512,6.804,6.53184,1.90512,6.804,0,0,0,-9.32816,2.74512,9.723695429,6.53184,1.90512,6.804,-15.86,0.84,15.88222906
13/05/2019 17:30,5.77152,1.68336,6.012,5.77152,1.68336,6.012,0,0,0,-10.99848,0.97336,11.04146693,5.77152,1.68336,6.012,-16.77,-0.71,16.78502309
13/05/2019 18:00,4.66752,1.36136,4.862,4.66752,1.36136,4.862,0,0,0,-13.00248,0.57136,13.01502741,4.66752,1.36136,4.862,-17.67,-0.79,17.68765106
13/05/2019 18:30,3.37344,0.98392,3.514,3.37344,0.98392,3.514,0,0,0,-14.96656,0.03392,14.96659844,3.37344,0.98392,3.514,-18.34,-0.95,18.36458821
13/05/2019 19:00,1.77984,0.51912,1.854,1.77984,0.51912,1.854,0,0,0,-17.18016,-0.51088,17.18775425,1.77984,0.51912,1.854,-18.96,-1.03,18.98795671
13/05/2019 19:30,1.00416,0.29288,1.046,1.00416,0.29288,1.046,0,0,0,-17.95584,-0.73712,17.97096369,1.00416,0.29288,1.046,-18.96,-1.03,18.98795671
13/05/2019 20:00,0.52608,0.15344,0.548,0.52608,0.15344,0.548,0,0,0,-18.17392,-0.87656,18.19504673,0.52608,0.15344,0.548,-18.7,-1.03,18.72834483
13/05/2019 20:30,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,-18.07376,-1.52568,18.13804014,0.18624,0.05432,0.194,-18.26,-1.58,18.32822959
13/05/2019 21:00,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,-18.00928,-1.49104,18.07089833,0.03072,0.00896,0.032,-18.04,-1.5,18.102254
13/05/2019 21:30,0,0,0,0,0,0,0,0,0,-18.04,-1.58,18.10905851,0,0,0,-18.04,-1.58,18.10905851
13/05/2019 22:00,0,0,0,0,0,0,0,0,0,-17.18,-1.67,17.26097622,0,0,0,-17.18,-1.67,17.26097622
13/05/2019 22:30,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-15.85424,-2.13832,15.99779167,0.00576,0.00168,0.006,-15.86,-2.14,16.00372457
13/05/2019 23:00,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,-14.12232,-1.88776,14.24793178,0.00768,0.00224,0.008,-14.13,-1.89,14.25584091
13/05/2019 23:30,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,-12.9604,-2.0072,13.11490831,0.0096,0.0028,0.01,-12.97,-2.01,13.12482381
14/05/2019 00:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-11.85424,-2.30832,12.07689311,0.00576,0.00168,0.006,-11.86,-2.31,12.08286804
14/05/2019 00:30,0,0,0,0,0,0,0,0,0,-11.12,-2.79,11.4646631,0,0,0,-11.12,-2.79,11.4646631
14/05/2019 01:00,0,0,0,0,0,0,0,0,0,-10.69,-2.79,11.04808581,0,0,0,-10.69,-2.79,11.04808581
14/05/2019 01:30,0,0,0,0,0,0,0,0,0,-11.07,-2.79,11.41617274,0,0,0,-11.07,-2.79,11.41617274
14/05/2019 02:00,0,0,0,0,0,0,0,0,0,-11.39,-2.74,11.71493491,0,0,0,-11.39,-2.74,11.71493491
14/05/2019 02:30,0,0,0,0,0,0,0,0,0,-11.28,-2.8,11.62232335,0,0,0,-11.28,-2.8,11.62232335
14/05/2019 03:00,0,0,0,0,0,0,0,0,0,-11,-2.84,11.3607042,0,0,0,-11,-2.84,11.3607042
14/05/2019 03:30,0,0,0,0,0,0,0,0,0,-10.93,-2.89,11.30561807,0,0,0,-10.93,-2.89,11.30561807
14/05/2019 04:00,0,0,0,0,0,0,0,0,0,-10.84,-2.89,11.21863182,0,0,0,-10.84,-2.89,11.21863182
14/05/2019 04:30,0,0,0,0,0,0,0,0,0,-10.96,-2.47,11.23487873,0,0,0,-10.96,-2.47,11.23487873
14/05/2019 05:00,0,0,0,0,0,0,0,0,0,-11.08,-2.4,11.33694844,0,0,0,-11.08,-2.4,11.33694844
14/05/2019 05:30,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,-11.39008,-2.29544,11.61907773,0.04992,0.01456,0.052,-11.44,-2.31,11.67089114
14/05/2019 06:00,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,-12.00416,-2.06288,12.18012033,0.19584,0.05712,0.204,-12.2,-2.12,12.38282682
14/05/2019 06:30,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,-14.27288,-1.33584,14.33525626,0.35712,0.10416,0.372,-14.63,-1.44,14.70069726
14/05/2019 07:00,0.85632,0.24976,0.892,0.85632,0.24976,0.892,0,0,0,-15.18368,-0.69024,15.19936083,0.85632,0.24976,0.892,-16.04,-0.94,16.06752003
14/05/2019 07:30,1.77024,0.51632,1.844,1.77024,0.51632,1.844,0,0,0,-15.80976,1.12632,15.8498299,1.77024,0.51632,1.844,-17.58,0.61,17.59057987
14/05/2019 08:00,3.0816,0.8988,3.21,3.0816,0.8988,3.21,0,0,0,-14.9584,2.2588,15.12798427,3.0816,0.8988,3.21,-18.04,1.36,18.09119123
14/05/2019 08:30,4.4256,1.2908,4.61,4.4256,1.2908,4.61,0,0,0,-13.1744,2.9608,13.5030053,4.4256,1.2908,4.61,-17.6,1.67,17.67905258
14/05/2019 09:00,5.3856,1.5708,5.61,5.3856,1.5708,5.61,0,0,0,-11.2444,3.1908,11.688359,5.3856,1.5708,5.61,-16.63,1.62,16.70871928
14/05/2019 09:30,6.16512,1.79816,6.422,6.16512,1.79816,6.422,0,0,0,-10.01488,3.56816,10.63153739,6.16512,1.79816,6.422,-16.18,1.77,16.27652604
14/05/2019 10:00,7.57248,2.20864,7.888,7.57248,2.20864,7.888,0,0,0,-7.69752,4.17864,8.758587009,7.57248,2.20864,7.888,-15.27,1.97,15.39655156
14/05/2019 10:30,8.26752,2.41136,8.612,8.26752,2.41136,8.612,0,0,0,-6.35248,4.48136,7.77409735,8.26752,2.41136,8.612,-14.62,2.07,14.76581525
14/05/2019 11:00,9.24288,2.69584,9.628,9.24288,2.69584,9.628,0,0,0,-4.68712,4.87584,6.763350471,9.24288,2.69584,9.628,-13.93,2.18,14.09954964
