Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/05/2019 11:30,9.99552,2.91536,10.412,9.99552,2.91536,10.412,0,0,0,-3.34448,5.01536,6.028215524,9.99552,2.91536,10.412,-13.34,2.1,13.5042808
14/05/2019 12:00,10.14912,2.96016,10.572,10.14912,2.96016,10.572,0,0,0,-3.13088,5.14016,6.018609009,10.14912,2.96016,10.572,-13.28,2.18,13.45774127
14/05/2019 12:30,10.44672,3.04696,10.882,10.44672,3.04696,10.882,0,0,0,-2.37328,5.22696,5.740519907,10.44672,3.04696,10.882,-12.82,2.18,13.00403014
14/05/2019 13:00,10.49088,3.05984,10.928,10.49088,3.05984,10.928,0,0,0,-2.14912,5.14984,5.580283935,10.49088,3.05984,10.928,-12.64,2.09,12.81162363
14/05/2019 13:30,10.5696,3.0828,11.01,10.5696,3.0828,11.01,0,0,0,-1.3604,4.7928,4.982130067,10.5696,3.0828,11.01,-11.93,1.71,12.05192931
14/05/2019 14:00,10.57344,3.08392,11.014,10.57344,3.08392,11.014,0,0,0,-1.02656,4.56392,4.677947328,10.57344,3.08392,11.014,-11.6,1.48,11.69403267
14/05/2019 14:30,10.48896,3.05928,10.926,10.48896,3.05928,10.926,0,0,0,-1.20104,4.59928,4.753511712,10.48896,3.05928,10.926,-11.69,1.54,11.79100081
14/05/2019 15:00,10.16064,2.96352,10.584,10.16064,2.96352,10.584,0,0,0,-1.68936,4.50352,4.809951102,10.16064,2.96352,10.584,-11.85,1.54,11.94964853
14/05/2019 15:30,9.43872,2.75296,9.832,9.43872,2.75296,9.832,0,0,0,-2.76128,4.34296,5.146452059,9.43872,2.75296,9.832,-12.2,1.59,12.30317439
14/05/2019 16:00,8.90688,2.59784,9.278,8.90688,2.59784,9.278,0,0,0,-4.16312,4.02784,5.792673234,8.90688,2.59784,9.278,-13.07,1.43,13.14799605
14/05/2019 16:30,8.01984,2.33912,8.354,8.01984,2.33912,8.354,0,0,0,-6.19016,3.63912,7.180618024,8.01984,2.33912,8.354,-14.21,1.3,14.26934126
14/05/2019 17:00,6.99264,2.03952,7.284,6.99264,2.03952,7.284,0,0,0,-8.35736,3.13952,8.927600574,6.99264,2.03952,7.284,-15.35,1.1,15.38936321
14/05/2019 17:30,5.88864,1.71752,6.134,5.88864,1.71752,6.134,0,0,0,-10.26136,1.52752,10.37443138,5.88864,1.71752,6.134,-16.15,-0.19,16.15111761
14/05/2019 18:00,4.63104,1.35072,4.824,4.63104,1.35072,4.824,0,0,0,-12.35896,0.40072,12.36545465,4.63104,1.35072,4.824,-16.99,-0.95,17.01653901
14/05/2019 18:30,3.38496,0.98728,3.526,3.38496,0.98728,3.526,0,0,0,-14.31504,0.18728,14.31626502,3.38496,0.98728,3.526,-17.7,-0.8,17.71806987
14/05/2019 19:00,2.11392,0.61656,2.202,2.11392,0.61656,2.202,0,0,0,-16.03608,-0.25344,16.0380826,2.11392,0.61656,2.202,-18.15,-0.87,18.17083928
14/05/2019 19:30,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0,0,0,-17.37552,0.56464,17.38469193,1.04448,0.30464,1.088,-18.42,0.26,18.42183487
14/05/2019 20:00,0.44928,0.13104,0.468,0.44928,0.13104,0.468,0,0,0,-18.03072,0.79104,18.04806383,0.44928,0.13104,0.468,-18.48,0.66,18.49178196
14/05/2019 20:30,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,-17.85072,-1.17896,17.88961015,0.20928,0.06104,0.218,-18.06,-1.24,18.10251916
14/05/2019 21:00,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,-17.84816,-1.22488,17.89014104,0.05184,0.01512,0.054,-17.9,-1.24,17.94289832
14/05/2019 21:30,0,0,0,0,0,0,0,0,0,-17.9,-1.27,17.94499652,0,0,0,-17.9,-1.27,17.94499652
14/05/2019 22:00,0,0,0,0,0,0,0,0,0,-17.08,-1.5,17.14574,0,0,0,-17.08,-1.5,17.14574
14/05/2019 22:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-15.65808,-2.28944,15.82456966,0.00192,0.00056,0.002,-15.66,-2.29,15.82655048
14/05/2019 23:00,0,0,0,0,0,0,0,0,0,-14.14,-2.41,14.34390811,0,0,0,-14.14,-2.41,14.34390811
14/05/2019 23:30,0,0,0,0,0,0,0,0,0,-12.84,-2.03,12.99948076,0,0,0,-12.84,-2.03,12.99948076
15/05/2019 00:00,0,0,0,0,0,0,0,0,0,-11.93,-2.12,12.11690142,0,0,0,-11.93,-2.12,12.11690142
15/05/2019 00:30,0,0,0,0,0,0,0,0,0,-10.96,-2.46,11.23268445,0,0,0,-10.96,-2.46,11.23268445
15/05/2019 01:00,0,0,0,0,0,0,0,0,0,-10.62,-2.78,10.97783221,0,0,0,-10.62,-2.78,10.97783221
15/05/2019 01:30,0,0,0,0,0,0,0,0,0,-10.82,-2.74,11.16154111,0,0,0,-10.82,-2.74,11.16154111
15/05/2019 02:00,0,0,0,0,0,0,0,0,0,-10.95,-2.8,11.30232277,0,0,0,-10.95,-2.8,11.30232277
15/05/2019 02:30,0,0,0,0,0,0,0,0,0,-11.05,-2.8,11.39923243,0,0,0,-11.05,-2.8,11.39923243
15/05/2019 03:00,0,0,0,0,0,0,0,0,0,-10.87,-2.8,11.22483407,0,0,0,-10.87,-2.8,11.22483407
15/05/2019 03:30,0,0,0,0,0,0,0,0,0,-10.74,-2.8,11.09899095,0,0,0,-10.74,-2.8,11.09899095
15/05/2019 04:00,0,0,0,0,0,0,0,0,0,-10.7,-2.76,11.05023077,0,0,0,-10.7,-2.76,11.05023077
15/05/2019 04:30,0,0,0,0,0,0,0,0,0,-10.7,-2.76,11.05023077,0,0,0,-10.7,-2.76,11.05023077
15/05/2019 05:00,0,0,0,0,0,0,0,0,0,-10.75,-2.76,11.09865307,0,0,0,-10.75,-2.76,11.09865307
15/05/2019 05:30,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,-11.212,-2.586,11.50636085,0.048,0.014,0.05,-11.26,-2.6,11.55627968
15/05/2019 06:00,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,-11.99448,-2.35464,12.22341523,0.15552,0.04536,0.162,-12.15,-2.4,12.38476887
15/05/2019 06:30,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,-14.08856,-1.48208,14.166301,0.30144,0.08792,0.314,-14.39,-1.57,14.47539291
15/05/2019 07:00,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0,-15.25584,-0.80712,15.27717568,0.76416,0.22288,0.796,-16.02,-1.03,16.05307759
15/05/2019 07:30,1.7664,0.5152,1.84,1.7664,0.5152,1.84,0,0,0,-15.8136,1.0952,15.85147968,1.7664,0.5152,1.84,-17.58,0.58,17.58956509
15/05/2019 08:00,2.90496,0.84728,3.026,2.90496,0.84728,3.026,0,0,0,-15.23504,2.42728,15.42718808,2.90496,0.84728,3.026,-18.14,1.58,18.20867925
15/05/2019 08:30,4.36416,1.27288,4.546,4.36416,1.27288,4.546,0,0,0,-13.14584,2.90288,13.462534,4.36416,1.27288,4.546,-17.51,1.63,17.58570442
15/05/2019 09:00,5.62176,1.63968,5.856,5.62176,1.63968,5.856,0,0,0,-10.92824,3.40968,11.44780971,5.62176,1.63968,5.856,-16.55,1.77,16.64438043
15/05/2019 09:30,6.87744,2.00592,7.164,6.87744,2.00592,7.164,0,0,0,-9.01256,3.99592,9.858682184,6.87744,2.00592,7.164,-15.89,1.99,16.01412502
15/05/2019 10:00,7.26912,2.12016,7.572,7.26912,2.12016,7.572,0,0,0,-8.01088,4.20016,9.045194437,7.26912,2.12016,7.572,-15.28,2.08,15.42092085
15/05/2019 10:30,7.73952,2.25736,8.062,7.73952,2.25736,8.062,0,0,0,-7.42048,4.43736,8.646021467,7.73952,2.25736,8.062,-15.16,2.18,15.31593941
15/05/2019 11:00,8.84352,2.57936,9.212,8.84352,2.57936,9.212,0,0,0,-5.25648,4.97936,7.240483962,8.84352,2.57936,9.212,-14.1,2.4,14.30279693
15/05/2019 11:30,9.5616,2.7888,9.96,9.5616,2.7888,9.96,0,0,0,-4.0684,5.4888,6.832188815,9.5616,2.7888,9.96,-13.63,2.7,13.89485156
15/05/2019 12:00,9.77088,2.84984,10.178,9.77088,2.84984,10.178,0,0,0,-3.51912,5.63984,6.647706432,9.77088,2.84984,10.178,-13.29,2.79,13.57969808
15/05/2019 12:30,10.59264,3.08952,11.034,10.59264,3.08952,11.034,0,0,0,-2.07736,5.58952,5.963066191,10.59264,3.08952,11.034,-12.67,2.5,12.91429053
15/05/2019 13:00,10.40256,3.03408,10.836,10.40256,3.03408,10.836,0,0,0,-1.76744,5.09408,5.391984347,10.40256,3.03408,10.836,-12.17,2.06,12.34311549
15/05/2019 13:30,9.86496,2.87728,10.276,9.86496,2.87728,10.276,0,0,0,-2.41504,4.23728,4.877187714,9.86496,2.87728,10.276,-12.28,1.36,12.35507993
15/05/2019 14:00,8.3232,2.4276,8.67,8.3232,2.4276,8.67,0,0,0,-4.7168,3.7876,6.049307068,8.3232,2.4276,8.67,-13.04,1.36,13.11072843
15/05/2019 14:30,9.52128,2.77704,9.918,9.52128,2.77704,9.918,0,0,0,-2.81872,4.13704,5.00602461,9.52128,2.77704,9.918,-12.34,1.36,12.41471707
15/05/2019 15:00,9.6384,2.8112,10.04,9.6384,2.8112,10.04,0,0,0,-2.3716,4.1012,4.737544512,9.6384,2.8112,10.04,-12.01,1.29,12.07908109
15/05/2019 15:30,9.5904,2.7972,9.99,9.5904,2.7972,9.99,0,0,0,-2.3896,4.0172,4.674193406,9.5904,2.7972,9.99,-11.98,1.22,12.04195997
15/05/2019 16:00,8.76096,2.55528,9.126,8.76096,2.55528,9.126,0,0,0,-4.06904,3.73528,5.523531769,8.76096,2.55528,9.126,-12.83,1.18,12.88414918
15/05/2019 16:30,7.91616,2.30888,8.246,7.91616,2.30888,8.246,0,0,0,-6.11384,3.36888,6.980572469,7.91616,2.30888,8.246,-14.03,1.06,14.06998579
15/05/2019 17:00,6.98112,2.03616,7.272,6.98112,2.03616,7.272,0,0,0,-8.11888,2.98616,8.650627954,6.98112,2.03616,7.272,-15.1,0.95,15.12985459
15/05/2019 17:30,5.43552,1.58536,5.662,5.43552,1.58536,5.662,0,0,0,-10.87448,2.47536,11.1526554,5.43552,1.58536,5.662,-16.31,0.89,16.3342646
15/05/2019 18:00,3.1872,0.9296,3.32,3.1872,0.9296,3.32,0,0,0,-14.8628,1.8196,14.97376933,3.1872,0.9296,3.32,-18.05,0.89,18.07192851
15/05/2019 18:30,2.26368,0.66024,2.358,2.26368,0.66024,2.358,0,0,0,-16.30632,1.44024,16.36980034,2.26368,0.66024,2.358,-18.57,0.78,18.58637404
15/05/2019 19:00,1.59168,0.46424,1.658,1.59168,0.46424,1.658,0,0,0,-17.03832,0.99424,17.06730388,1.59168,0.46424,1.658,-18.63,0.53,18.63753739
15/05/2019 19:30,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0,-17.38048,-0.56264,17.38958449,1.01952,0.29736,1.062,-18.4,-0.86,18.42008686
15/05/2019 20:00,0.62976,0.18368,0.656,0.62976,0.18368,0.656,0,0,0,-17.70024,-0.72632,17.71513581,0.62976,0.18368,0.656,-18.33,-0.91,18.35257475
15/05/2019 20:30,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,-17.53248,-1.15864,17.57072285,0.34752,0.10136,0.362,-17.88,-1.26,17.92434099
15/05/2019 21:00,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,-17.322,-1.826,17.41797807,0.048,0.014,0.05,-17.37,-1.84,17.46718352
15/05/2019 21:30,0,0,0,0,0,0,0,0,0,-17.06,-2.02,17.17917344,0,0,0,-17.06,-2.02,17.17917344
15/05/2019 22:00,0,0,0,0,0,0,0,0,0,-16.2,-1.77,16.29640758,0,0,0,-16.2,-1.77,16.29640758
15/05/2019 22:30,0,0,0,0,0,0,0,0,0,-14.92,-1.93,15.04431122,0,0,0,-14.92,-1.93,15.04431122
15/05/2019 23:00,0,0,0,0,0,0,0,0,0,-13.68,-1.93,13.81547321,0,0,0,-13.68,-1.93,13.81547321
15/05/2019 23:30,0,0,0,0,0,0,0,0,0,-12.44,-2.09,12.61434501,0,0,0,-12.44,-2.09,12.61434501
16/05/2019 00:00,0,0,0,0,0,0,0,0,0,-11.48,-2.21,11.69078697,0,0,0,-11.48,-2.21,11.69078697
16/05/2019 00:30,0,0,0,0,0,0,0,0,0,-10.59,-2.66,10.91896057,0,0,0,-10.59,-2.66,10.91896057
16/05/2019 01:00,0,0,0,0,0,0,0,0,0,-10,-2.45,10.29575155,0,0,0,-10,-2.45,10.29575155
16/05/2019 01:30,0,0,0,0,0,0,0,0,0,-10.42,-2.4,10.69282002,0,0,0,-10.42,-2.4,10.69282002
16/05/2019 02:00,0,0,0,0,0,0,0,0,0,-10.5,-2.4,10.77079384,0,0,0,-10.5,-2.4,10.77079384
16/05/2019 02:30,0,0,0,0,0,0,0,0,0,-10.24,-2.46,10.53134369,0,0,0,-10.24,-2.46,10.53134369
16/05/2019 03:00,0,0,0,0,0,0,0,0,0,-9.93,-2.46,10.23017595,0,0,0,-9.93,-2.46,10.23017595
16/05/2019 03:30,0,0,0,0,0,0,0,0,0,-10.05,-2.55,10.3684618,0,0,0,-10.05,-2.55,10.3684618
16/05/2019 04:00,0,0,0,0,0,0,0,0,0,-10.19,-2.44,10.47805803,0,0,0,-10.19,-2.44,10.47805803
16/05/2019 04:30,0,0,0,0,0,0,0,0,0,-10.19,-2.44,10.47805803,0,0,0,-10.19,-2.44,10.47805803
16/05/2019 05:00,0,0,0,0,0,0,0,0,0,-10.22,-2.47,10.51424272,0,0,0,-10.22,-2.47,10.51424272
16/05/2019 05:30,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,-10.532,-2.306,10.78149619,0.048,0.014,0.05,-10.58,-2.32,10.83138034
16/05/2019 06:00,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,-11.268,-2.064,11.45547555,0.192,0.056,0.2,-11.46,-2.12,11.65444121
16/05/2019 06:30,0.39936,0.11648,0.416,0.39936,0.11648,0.416,0,0,0,-13.12064,-1.63352,13.22193562,0.39936,0.11648,0.416,-13.52,-1.75,13.63278768
16/05/2019 07:00,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0,-14.23576,0.00832,14.23576243,0.95424,0.27832,0.994,-15.19,-0.27,15.19239942
16/05/2019 07:30,1.94304,0.56672,2.024,1.94304,0.56672,2.024,0,0,0,-14.98696,1.55672,15.06759261,1.94304,0.56672,2.024,-16.93,0.99,16.95892096
16/05/2019 08:00,2.93184,0.85512,3.054,2.93184,0.85512,3.054,0,0,0,-14.32816,1.77512,14.43770134,2.93184,0.85512,3.054,-17.26,0.92,17.28450173
16/05/2019 08:30,4.2336,1.2348,4.41,4.2336,1.2348,4.41,0,0,0,-12.2564,2.1948,12.45136491,4.2336,1.2348,4.41,-16.49,0.96,16.51792057
16/05/2019 09:00,5.61408,1.63744,5.848,5.61408,1.63744,5.848,0,0,0,-10.11592,2.92744,10.53098962,5.61408,1.63744,5.848,-15.73,1.29,15.7828071
16/05/2019 09:30,6.86016,2.00088,7.146,6.86016,2.00088,7.146,0,0,0,-8.40984,3.82088,9.237127952,6.86016,2.00088,7.146,-15.27,1.82,15.37807855
16/05/2019 10:00,7.89888,2.30384,8.228,7.89888,2.30384,8.228,0,0,0,-6.44112,4.24384,7.713507944,7.89888,2.30384,8.228,-14.34,1.94,14.47063233
16/05/2019 10:30,8.79552,2.56536,9.162,8.79552,2.56536,9.162,0,0,0,-4.87448,4.16536,6.411768804,8.79552,2.56536,9.162,-13.67,1.6,13.76331719
16/05/2019 11:00,9.56736,2.79048,9.966,9.56736,2.79048,9.966,0,0,0,-3.27264,4.04048,5.199581829,9.56736,2.79048,9.966,-12.84,1.25,12.90070153
16/05/2019 11:30,10.07616,2.93888,10.496,10.07616,2.93888,10.496,0,0,0,-3.04384,4.99888,5.852671458,10.07616,2.93888,10.496,-13.12,2.06,13.28073793
16/05/2019 12:00,10.22208,2.98144,10.648,10.22208,2.98144,10.648,0,0,0,-2.75792,5.12144,5.816809297,10.22208,2.98144,10.648,-12.98,2.14,13.1552271
16/05/2019 12:30,10.56576,3.08168,11.006,10.56576,3.08168,11.006,0,0,0,-2.32424,5.17168,5.669952875,10.56576,3.08168,11.006,-12.89,2.09,13.05833833
16/05/2019 13:00,8.32704,2.42872,8.674,8.32704,2.42872,8.674,0,0,0,-5.21296,4.23872,6.718757266,8.32704,2.42872,8.674,-13.54,1.81,13.66044289
16/05/2019 13:30,7.4976,2.1868,7.81,7.4976,2.1868,7.81,0,0,0,-6.4224,3.3968,7.265361106,7.4976,2.1868,7.81,-13.92,1.21,13.97249083
16/05/2019 14:00,9.13536,2.66448,9.516,9.13536,2.66448,9.516,0,0,0,-4.00464,3.87448,5.572139338,9.13536,2.66448,9.516,-13.14,1.21,13.19559396
16/05/2019 14:30,5.87328,1.71304,6.118,5.87328,1.71304,6.118,0,0,0,-9.10672,2.92304,9.564335419,5.87328,1.71304,6.118,-14.98,1.21,15.02878904
16/05/2019 15:00,3.74208,1.09144,3.898,3.74208,1.09144,3.898,0,0,0,-12.40792,2.18144,12.59822048,3.74208,1.09144,3.898,-16.15,1.09,16.18674149
16/05/2019 15:30,4.83072,1.40896,5.032,4.83072,1.40896,5.032,0,0,0,-10.12928,2.43896,10.4187734,4.83072,1.40896,5.032,-14.96,1.03,14.99541597
16/05/2019 16:00,5.66208,1.65144,5.898,5.66208,1.65144,5.898,0,0,0,-8.76792,2.68144,9.168780813,5.66208,1.65144,5.898,-14.43,1.03,14.46671352
16/05/2019 16:30,7.22304,2.10672,7.524,7.22304,2.10672,7.524,0,0,0,-7.10696,3.18672,7.788713937,7.22304,2.10672,7.524,-14.33,1.08,14.37064021
16/05/2019 17:00,5.77536,1.68448,6.016,5.77536,1.68448,6.016,0,0,0,-9.73464,2.61448,10.07961912,5.77536,1.68448,6.016,-15.51,0.93,15.537857
16/05/2019 17:30,3.62304,1.05672,3.774,3.62304,1.05672,3.774,0,0,0,-13.28696,1.60672,13.3837534,3.62304,1.05672,3.774,-16.91,0.55,16.91894205
16/05/2019 18:00,3.46368,1.01024,3.608,3.46368,1.01024,3.608,0,0,0,-13.82632,1.81024,13.9443212,3.46368,1.01024,3.608,-17.29,0.8,17.30849791
16/05/2019 18:30,3.14496,0.91728,3.276,3.14496,0.91728,3.276,0,0,0,-14.18504,0.17728,14.18614775,3.14496,0.91728,3.276,-17.33,-0.74,17.345792
16/05/2019 19:00,2.38464,0.69552,2.484,2.38464,0.69552,2.484,0,0,0,-14.94536,-0.18448,14.94649853,2.38464,0.69552,2.484,-17.33,-0.88,17.35232837
16/05/2019 19:30,1.21344,0.35392,1.264,1.21344,0.35392,1.264,0,0,0,-16.73656,-0.49608,16.74391042,1.21344,0.35392,1.264,-17.95,-0.85,17.97011408
16/05/2019 20:00,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0,0,0,-17.6844,-0.6192,17.69523699,0.5856,0.1708,0.61,-18.27,-0.79,18.28707194
16/05/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,-18.26176,-0.94968,18.28643679,0.13824,0.04032,0.144,-18.4,-0.99,18.4266139
16/05/2019 21:00,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,-18.22352,-0.97936,18.24981718,0.03648,0.01064,0.038,-18.26,-0.99,18.28681766
16/05/2019 21:30,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,-18.00272,-1.12496,18.03783419,0.01728,0.00504,0.018,-18.02,-1.13,18.05539532
16/05/2019 22:00,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,-17.12272,-1.28496,17.17086668,0.01728,0.00504,0.018,-17.14,-1.29,17.18847579
16/05/2019 22:30,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,-15.68464,-1.83552,15.7916771,0.01536,0.00448,0.016,-15.7,-1.84,15.80745394
16/05/2019 23:00,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,-14.22888,-1.72384,14.33292191,0.02112,0.00616,0.022,-14.25,-1.73,14.35462992
16/05/2019 23:30,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,-12.76272,-2.23496,12.95693127,0.01728,0.00504,0.018,-12.78,-2.24,12.97482177
17/05/2019 00:00,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,-11.67272,-2.12496,11.86456266,0.01728,0.00504,0.018,-11.69,-2.13,11.88246607
17/05/2019 00:30,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,-10.69272,-2.61496,11.00782798,0.01728,0.00504,0.018,-10.71,-2.62,11.02581063
17/05/2019 01:00,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,-10.2604,-2.7372,10.61923123,0.0096,0.0028,0.01,-10.27,-2.74,10.62922857
17/05/2019 01:30,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-10.61424,-2.73832,10.96177391,0.00576,0.00168,0.006,-10.62,-2.74,10.96777097
17/05/2019 02:00,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,-10.74232,-2.73776,11.0857011,0.00768,0.00224,0.008,-10.75,-2.74,11.09369641
17/05/2019 02:30,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,-10.66888,-2.73384,11.01357715,0.02112,0.00616,0.022,-10.69,-2.74,11.03556523
17/05/2019 03:00,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,-10.4408,-2.7944,10.80828275,0.0192,0.0056,0.02,-10.46,-2.8,10.82827779
17/05/2019 03:30,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,-10.29696,-2.84328,10.68230436,0.02304,0.00672,0.024,-10.32,-2.85,10.70630188
17/05/2019 04:00,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,-10.26464,-2.81552,10.64377692,0.01536,0.00448,0.016,-10.28,-2.82,10.65977486
17/05/2019 04:30,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-10.30424,-2.81832,10.68270984,0.00576,0.00168,0.006,-10.31,-2.82,10.688709
17/05/2019 05:00,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,-10.37232,-2.81776,10.74824607,0.00768,0.00224,0.008,-10.38,-2.82,10.7562447
17/05/2019 05:30,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,-10.80696,-2.61328,11.1184359,0.02304,0.00672,0.024,-10.83,-2.62,11.14240997
17/05/2019 06:00,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,-11.80472,-2.31096,12.02879671,0.06528,0.01904,0.068,-11.87,-2.33,12.09652016
17/05/2019 06:30,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,-13.78952,-1.12736,13.83552682,0.18048,0.05264,0.188,-13.97,-1.18,14.01974679
17/05/2019 07:00,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0,0,0,-15.23624,-0.57432,15.24706046,0.53376,0.15568,0.556,-15.77,-0.73,15.78688696
17/05/2019 07:30,1.10208,0.32144,1.148,1.10208,0.32144,1.148,0,0,0,-16.56792,1.21144,16.61215097,1.10208,0.32144,1.148,-17.67,0.89,17.6923995
17/05/2019 08:00,1.19616,0.34888,1.246,1.19616,0.34888,1.246,0,0,0,-17.64384,1.58888,17.71523722,1.19616,0.34888,1.246,-18.84,1.24,18.8807627
17/05/2019 08:30,1.45728,0.42504,1.518,1.45728,0.42504,1.518,0,0,0,-17.91272,2.57504,18.09686074,1.45728,0.42504,1.518,-19.37,2.15,19.48895585
17/05/2019 09:00,1.05024,0.30632,1.094,1.05024,0.30632,1.094,0,0,0,-19.10976,2.88632,19.32650435,1.05024,0.30632,1.094,-20.16,2.58,20.32441881
17/05/2019 09:30,1.632,0.476,1.7,1.632,0.476,1.7,0,0,0,-18.278,2.616,18.46425574,1.632,0.476,1.7,-19.91,2.14,20.02467728
17/05/2019 10:00,1.82208,0.53144,1.898,1.82208,0.53144,1.898,0,0,0,-18.04792,2.47144,18.21635068,1.82208,0.53144,1.898,-19.87,1.94,19.96448096
17/05/2019 10:30,1.35168,0.39424,1.408,1.35168,0.39424,1.408,0,0,0,-18.92832,2.48424,19.09064552,1.35168,0.39424,1.408,-20.28,2.09,20.38741033
17/05/2019 11:00,2.19456,0.64008,2.286,2.19456,0.64008,2.286,0,0,0,-17.52544,2.80008,17.74771803,2.19456,0.64008,2.286,-19.72,2.16,19.83794344
17/05/2019 11:30,1.77024,0.51632,1.844,1.77024,0.51632,1.844,0,0,0,-18.33976,2.78632,18.55021229,1.77024,0.51632,1.844,-20.11,2.27,20.23771232
17/05/2019 12:00,1.72032,0.50176,1.792,1.72032,0.50176,1.792,0,0,0,-18.16968,2.64176,18.36072349,1.72032,0.50176,1.792,-19.89,2.14,20.00479193
17/05/2019 12:30,2.99904,0.87472,3.124,2.99904,0.87472,3.124,0,0,0,-15.91096,2.67472,16.13421133,2.99904,0.87472,3.124,-18.91,1.8,18.99547578
17/05/2019 13:00,2.55936,0.74648,2.666,2.55936,0.74648,2.666,0,0,0,-16.29064,2.34648,16.45876423,2.55936,0.74648,2.666,-18.85,1.6,18.91778264
17/05/2019 13:30,4.1088,1.1984,4.28,4.1088,1.1984,4.28,0,0,0,-12.9712,2.5084,13.21151392,4.1088,1.1984,4.28,-17.08,1.31,17.13016346
17/05/2019 14:00,5.33376,1.55568,5.556,5.33376,1.55568,5.556,0,0,0,-10.28624,2.55568,10.59897323,5.33376,1.55568,5.556,-15.62,1,15.65197751
17/05/2019 14:30,5.33952,1.55736,5.562,5.33952,1.55736,5.562,0,0,0,-9.62048,2.83736,10.03016686,5.33952,1.55736,5.562,-14.96,1.28,15.0146595
17/05/2019 15:00,4.61376,1.34568,4.806,4.61376,1.34568,4.806,0,0,0,-9.32624,0.89568,9.369151253,4.61376,1.34568,4.806,-13.94,-0.45,13.94726138
17/05/2019 15:30,3.21408,0.93744,3.348,3.21408,0.93744,3.348,0,0,0,-11.14592,-0.05256,11.14604393,3.21408,0.93744,3.348,-14.36,-0.99,14.39408559
17/05/2019 16:00,6.05568,1.76624,6.308,6.05568,1.76624,6.308,0,0,0,-7.27432,0.77624,7.315618908,6.05568,1.76624,6.308,-13.33,-0.99,13.36671239
17/05/2019 16:30,3.38304,0.98672,3.524,3.38304,0.98672,3.524,0,0,0,-12.41696,-0.10328,12.41738952,3.38304,0.98672,3.524,-15.8,-1.09,15.83755347
17/05/2019 17:00,2.0544,0.5992,2.14,2.0544,0.5992,2.14,0,0,0,-15.3356,-0.5708,15.34621908,2.0544,0.5992,2.14,-17.39,-1.17,17.42931439
17/05/2019 17:30,1.48992,0.43456,1.552,1.48992,0.43456,1.552,0,0,0,-16.83008,-0.83544,16.85080273,1.48992,0.43456,1.552,-18.32,-1.27,18.36396744
17/05/2019 18:00,1.39776,0.40768,1.456,1.39776,0.40768,1.456,0,0,0,-17.08224,-0.86232,17.10399132,1.39776,0.40768,1.456,-18.48,-1.27,18.52358767
17/05/2019 18:30,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0,0,0,-17.52624,-1.06432,17.55852686,1.01376,0.29568,1.056,-18.54,-1.36,18.58981442
17/05/2019 19:00,0.82176,0.23968,0.856,0.82176,0.23968,0.856,0,0,0,-17.71824,-1.07032,17.7505384,0.82176,0.23968,0.856,-18.54,-1.31,18.58622339
17/05/2019 19:30,0.59136,0.17248,0.616,0.59136,0.17248,0.616,0,0,0,-17.70864,-1.17752,17.74774589,0.59136,0.17248,0.616,-18.3,-1.35,18.34972752
17/05/2019 20:00,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,-17.45712,-1.43416,17.51593142,0.36288,0.10584,0.378,-17.82,-1.54,17.88641943
17/05/2019 20:30,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,-17.42096,-1.68528,17.50228602,0.11904,0.03472,0.124,-17.54,-1.72,17.62413118
17/05/2019 21:00,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,-17.16504,-1.87272,17.26689545,0.02496,0.00728,0.026,-17.19,-1.88,17.29249837
17/05/2019 21:30,0,0,0,0,0,0,0,0,0,-16.97,-2.04,17.09217657,0,0,0,-16.97,-2.04,17.09217657
17/05/2019 22:00,0,0,0,0,0,0,0,0,0,-16.35,-2.33,16.51518695,0,0,0,-16.35,-2.33,16.51518695
17/05/2019 22:30,0,0,0,0,0,0,0,0,0,-15.29,-2.33,15.46651221,0,0,0,-15.29,-2.33,15.46651221
17/05/2019 23:00,0,0,0,0,0,0,0,0,0,-13.78,-2.85,14.07163459,0,0,0,-13.78,-2.85,14.07163459
17/05/2019 23:30,0,0,0,0,0,0,0,0,0,-12.77,-2.61,13.03399402,0,0,0,-12.77,-2.61,13.03399402
18/05/2019 00:00,0,0,0,0,0,0,0,0,0,-11.85,-2.55,12.12126231,0,0,0,-11.85,-2.55,12.12126231
18/05/2019 00:30,0,0,0,0,0,0,0,0,0,-10.81,-3.12,11.25124438,0,0,0,-10.81,-3.12,11.25124438
18/05/2019 01:00,0,0,0,0,0,0,0,0,0,-10.37,-3.12,10.82918741,0,0,0,-10.37,-3.12,10.82918741
18/05/2019 01:30,0,0,0,0,0,0,0,0,0,-10.44,-3.19,10.91648753,0,0,0,-10.44,-3.19,10.91648753
18/05/2019 02:00,0,0,0,0,0,0,0,0,0,-10.64,-3.09,11.07960739,0,0,0,-10.64,-3.09,11.07960739
18/05/2019 02:30,0,0,0,0,0,0,0,0,0,-10.52,-3.15,10.98147986,0,0,0,-10.52,-3.15,10.98147986
18/05/2019 03:00,0,0,0,0,0,0,0,0,0,-10.25,-3.11,10.71142381,0,0,0,-10.25,-3.11,10.71142381
18/05/2019 03:30,0,0,0,0,0,0,0,0,0,-10.25,-2.81,10.62819834,0,0,0,-10.25,-2.81,10.62819834
18/05/2019 04:00,0,0,0,0,0,0,0,0,0,-10.08,-2.81,10.46434422,0,0,0,-10.08,-2.81,10.46434422
18/05/2019 04:30,0,0,0,0,0,0,0,0,0,-10.22,-2.71,10.57319725,0,0,0,-10.22,-2.71,10.57319725
18/05/2019 05:00,0,0,0,0,0,0,0,0,0,-10.22,-2.71,10.57319725,0,0,0,-10.22,-2.71,10.57319725
18/05/2019 05:30,0,0,0,0,0,0,0,0,0,-10.52,-2.46,10.80379563,0,0,0,-10.52,-2.46,10.80379563
18/05/2019 06:00,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,-10.88544,-2.28992,11.12369262,0.03456,0.01008,0.036,-10.92,-2.3,11.15958781
18/05/2019 06:30,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,-11.68096,-1.98528,11.8484667,0.11904,0.03472,0.124,-11.8,-2.02,11.97164984
18/05/2019 07:00,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,-12.28152,-2.11336,12.46202327,0.22848,0.06664,0.238,-12.51,-2.18,12.69852354
18/05/2019 07:30,0.51648,0.15064,0.538,0.51648,0.15064,0.538,0,0,0,-13.42352,-1.70936,13.53191785,0.51648,0.15064,0.538,-13.94,-1.86,14.06354152
18/05/2019 08:00,0.89664,0.26152,0.934,0.89664,0.26152,0.934,0,0,0,-13.91336,-1.35848,13.97952268,0.89664,0.26152,0.934,-14.81,-1.62,14.89833883
18/05/2019 08:30,1.34592,0.39256,1.402,1.34592,0.39256,1.402,0,0,0,-14.39408,-0.84744,14.4190046,1.34592,0.39256,1.402,-15.74,-1.24,15.78876816
18/05/2019 09:00,2.46528,0.71904,2.568,2.46528,0.71904,2.568,0,0,0,-13.57472,-0.38096,13.58006457,2.46528,0.71904,2.568,-16.04,-1.1,16.07767396
18/05/2019 09:30,2.31936,0.67648,2.416,2.31936,0.67648,2.416,0,0,0,-14.28064,-0.34352,14.28477108,2.31936,0.67648,2.416,-16.6,-1.02,16.63130783
18/05/2019 10:00,4.2528,1.2404,4.43,4.2528,1.2404,4.43,0,0,0,-11.4172,0.2204,11.41932713,4.2528,1.2404,4.43,-15.67,-1.02,15.7031621
18/05/2019 10:30,3.85728,1.12504,4.018,3.85728,1.12504,4.018,0,0,0,-11.54272,0.10504,11.54319793,3.85728,1.12504,4.018,-15.4,-1.02,15.43374226
18/05/2019 11:00,4.61184,1.34512,4.804,4.61184,1.34512,4.804,0,0,0,-10.37816,0.25512,10.38129526,4.61184,1.34512,4.804,-14.99,-1.09,15.02957751
18/05/2019 11:30,3.05664,0.89152,3.184,3.05664,0.89152,3.184,0,0,0,-12.98336,-0.19848,12.98487702,3.05664,0.89152,3.184,-16.04,-1.09,16.07699288
18/05/2019 12:00,1.04256,0.30408,1.086,1.04256,0.30408,1.086,0,0,0,-16.28744,-0.86592,16.31044203,1.04256,0.30408,1.086,-17.33,-1.17,17.36945019
18/05/2019 12:30,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0,-17.16256,-1.06408,17.19551488,0.63744,0.18592,0.664,-17.8,-1.25,17.84383647
18/05/2019 13:00,1.30176,0.37968,1.356,1.30176,0.37968,1.356,0,0,0,-16.15824,-0.91032,16.18386241,1.30176,0.37968,1.356,-17.46,-1.29,17.50758978
18/05/2019 13:30,1.92384,0.56112,2.004,1.92384,0.56112,2.004,0,0,0,-14.66616,-0.93888,14.6961813,1.92384,0.56112,2.004,-16.59,-1.5,16.65767391
18/05/2019 14:00,2.28672,0.66696,2.382,2.28672,0.66696,2.382,0,0,0,-13.60328,-1.14304,13.65121852,2.28672,0.66696,2.382,-15.89,-1.81,15.99275461
18/05/2019 14:30,3.12,0.91,3.25,3.12,0.91,3.25,0,0,0,-11.94,-0.96,11.97853079,3.12,0.91,3.25,-15.06,-1.87,15.17565485
18/05/2019 15:00,3.96864,1.15752,4.134,3.96864,1.15752,4.134,0,0,0,-9.79136,-1.33248,9.881610881,3.96864,1.15752,4.134,-13.76,-2.49,13.98347954
18/05/2019 15:30,4.75584,1.38712,4.954,4.75584,1.38712,4.954,0,0,0,-8.25416,-0.88288,8.301242943,4.75584,1.38712,4.954,-13.01,-2.27,13.2065514
18/05/2019 16:00,5.80032,1.69176,6.042,5.80032,1.69176,6.042,0,0,0,-6.35968,-0.57824,6.385913498,5.80032,1.69176,6.042,-12.16,-2.27,12.37006467
18/05/2019 16:30,2.80512,0.81816,2.922,2.80512,0.81816,2.922,0,0,0,-11.00488,-1.41184,11.0950744,2.80512,0.81816,2.922,-13.81,-2.23,13.98888845
18/05/2019 17:00,2.47872,0.72296,2.582,2.47872,0.72296,2.582,0,0,0,-12.46128,-1.39704,12.53934687,2.47872,0.72296,2.582,-14.94,-2.12,15.08966534
18/05/2019 17:30,3.18144,0.92792,3.314,3.18144,0.92792,3.314,0,0,0,-11.88856,-1.25208,11.95431149,3.18144,0.92792,3.314,-15.07,-2.18,15.22686113
18/05/2019 18:00,2.41728,0.70504,2.518,2.41728,0.70504,2.518,0,0,0,-13.62272,-1.40496,13.69497765,2.41728,0.70504,2.518,-16.04,-2.11,16.17818593
18/05/2019 18:30,1.95456,0.57008,2.036,1.95456,0.57008,2.036,0,0,0,-14.63544,-1.49992,14.71209924,1.95456,0.57008,2.036,-16.59,-2.07,16.71864229
18/05/2019 19:00,1.78944,0.52192,1.864,1.78944,0.52192,1.864,0,0,0,-14.44056,-1.65808,14.53543953,1.78944,0.52192,1.864,-16.23,-2.18,16.37575342
18/05/2019 19:30,0.64704,0.18872,0.674,0.64704,0.18872,0.674,0,0,0,-15.86296,-1.99128,15.98745433,0.64704,0.18872,0.674,-16.51,-2.18,16.65330298
18/05/2019 20:00,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,-16.2816,-2.1788,16.42673638,0.2784,0.0812,0.29,-16.56,-2.26,16.71350352
18/05/2019 20:30,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,-15.89064,-2.47352,16.08200052,0.15936,0.04648,0.166,-16.05,-2.52,16.24662734
18/05/2019 21:00,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,-15.75624,-2.50432,15.95401885,0.05376,0.01568,0.056,-15.81,-2.52,16.00957526
18/05/2019 21:30,0,0,0,0,0,0,0,0,0,-15.81,-2.61,16.02398827,0,0,0,-15.81,-2.61,16.02398827
18/05/2019 22:00,0,0,0,0,0,0,0,0,0,-15.58,-2.61,15.79710417,0,0,0,-15.58,-2.61,15.79710417
18/05/2019 22:30,0,0,0,0,0,0,0,0,0,-14.69,-2.78,14.95073577,0,0,0,-14.69,-2.78,14.95073577
18/05/2019 23:00,0,0,0,0,0,0,0,0,0,-13.66,-2.84,13.95210378,0,0,0,-13.66,-2.84,13.95210378
18/05/2019 23:30,0,0,0,0,0,0,0,0,0,-12.7,-2.96,13.04038343,0,0,0,-12.7,-2.96,13.04038343
19/05/2019 00:00,0,0,0,0,0,0,0,0,0,-11.72,-3.59,12.2575079,0,0,0,-11.72,-3.59,12.2575079
19/05/2019 00:30,0,0,0,0,0,0,0,0,0,-10.9,-3.71,11.51408268,0,0,0,-10.9,-3.71,11.51408268
19/05/2019 01:00,0,0,0,0,0,0,0,0,0,-10.46,-3.56,11.04921717,0,0,0,-10.46,-3.56,11.04921717
19/05/2019 01:30,0,0,0,0,0,0,0,0,0,-10.52,-3.36,11.04355015,0,0,0,-10.52,-3.36,11.04355015
19/05/2019 02:00,0,0,0,0,0,0,0,0,0,-10.6,-3.36,11.11978417,0,0,0,-10.6,-3.36,11.11978417
19/05/2019 02:30,0,0,0,0,0,0,0,0,0,-10.57,-3.31,11.07614554,0,0,0,-10.57,-3.31,11.07614554
19/05/2019 03:00,0,0,0,0,0,0,0,0,0,-10.17,-3.54,10.76849572,0,0,0,-10.17,-3.54,10.76849572
19/05/2019 03:30,0,0,0,0,0,0,0,0,0,-9.91,-3.87,10.63884392,0,0,0,-9.91,-3.87,10.63884392
19/05/2019 04:00,0,0,0,0,0,0,0,0,0,-9.82,-3.87,10.5550604,0,0,0,-9.82,-3.87,10.5550604
19/05/2019 04:30,0,0,0,0,0,0,0,0,0,-9.66,-3.93,10.42883023,0,0,0,-9.66,-3.93,10.42883023
19/05/2019 05:00,0,0,0,0,0,0,0,0,0,-9.56,-3.93,10.33627109,0,0,0,-9.56,-3.93,10.33627109
19/05/2019 05:30,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,-9.472,-3.986,10.27652568,0.048,0.014,0.05,-9.52,-4,10.32619969
19/05/2019 06:00,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,-9.39296,-3.90128,10.17092342,0.16704,0.04872,0.174,-9.56,-3.95,10.34389192
19/05/2019 06:30,0.48576,0.14168,0.506,0.48576,0.14168,0.506,0,0,0,-9.34424,-3.66832,10.03849554,0.48576,0.14168,0.506,-9.83,-3.81,10.5425329
19/05/2019 07:00,0.8832,0.2576,0.92,0.8832,0.2576,0.92,0,0,0,-8.9868,-3.5224,9.652454403,0.8832,0.2576,0.92,-9.87,-3.78,10.56907281
19/05/2019 07:30,1.67616,0.48888,1.746,1.67616,0.48888,1.746,0,0,0,-8.71384,-2.74112,9.134809598,1.67616,0.48888,1.746,-10.39,-3.23,10.88048712
19/05/2019 08:00,2.64,0.77,2.75,2.64,0.77,2.75,0,0,0,-8.33,-2.08,8.585761469,2.64,0.77,2.75,-10.97,-2.85,11.33416958
19/05/2019 08:30,2.67456,0.78008,2.786,2.67456,0.78008,2.786,0,0,0,-9.31544,-1.58992,9.450146454,2.67456,0.78008,2.786,-11.99,-2.37,12.22198838
19/05/2019 09:00,4.7712,1.3916,4.97,4.7712,1.3916,4.97,0,0,0,-7.1488,-0.7484,7.187867834,4.7712,1.3916,4.97,-11.92,-2.14,12.11057389
19/05/2019 09:30,6.85248,1.99864,7.138,6.85248,1.99864,7.138,0,0,0,-4.86752,0.07864,4.868155215,6.85248,1.99864,7.138,-11.72,-1.92,11.87622836
19/05/2019 10:00,7.21536,2.10448,7.516,7.21536,2.10448,7.516,0,0,0,-4.66464,0.34448,4.677342493,7.21536,2.10448,7.516,-11.88,-1.76,12.00966278
19/05/2019 10:30,6.55488,1.91184,6.828,6.55488,1.91184,6.828,0,0,0,-6.07512,0.08184,6.075671222,6.55488,1.91184,6.828,-12.63,-1.83,12.76188857
19/05/2019 11:00,6.2784,1.8312,6.54,6.2784,1.8312,6.54,0,0,0,-6.8816,0.0012,6.881600105,6.2784,1.8312,6.54,-13.16,-1.83,13.28662862
19/05/2019 11:30,3.56928,1.04104,3.718,3.56928,1.04104,3.718,0,0,0,-11.44072,-0.53896,11.45340788,3.56928,1.04104,3.718,-15.01,-1.58,15.09292881
19/05/2019 12:00,3.56736,1.04048,3.716,3.56736,1.04048,3.716,0,0,0,-11.89264,-0.67952,11.91203734,3.56736,1.04048,3.716,-15.46,-1.72,15.55538492
19/05/2019 12:30,7.09056,2.06808,7.386,7.09056,2.06808,7.386,0,0,0,-6.76944,0.34808,6.778383111,7.09056,2.06808,7.386,-13.86,-1.72,13.96631662
19/05/2019 13:00,5.64288,1.64584,5.878,5.64288,1.64584,5.878,0,0,0,-8.44712,-0.11416,8.447891382,5.64288,1.64584,5.878,-14.09,-1.76,14.19949647
19/05/2019 13:30,8.04288,2.34584,8.378,8.04288,2.34584,8.378,0,0,0,-4.46712,0.58584,4.505371194,8.04288,2.34584,8.378,-12.51,-1.76,12.63319833
19/05/2019 14:00,1.92192,0.56056,2.002,1.92192,0.56056,2.002,0,0,0,-13.98808,-1.25944,14.04466344,1.92192,0.56056,2.002,-15.91,-1.82,16.01375971
19/05/2019 14:30,1.31136,0.38248,1.366,1.31136,0.38248,1.366,0,0,0,-15.29864,-1.43752,15.36602908,1.31136,0.38248,1.366,-16.61,-1.82,16.70941351
19/05/2019 15:00,1.44768,0.42224,1.508,1.44768,0.42224,1.508,0,0,0,-14.91232,-1.52776,14.99037486,1.44768,0.42224,1.508,-16.36,-1.95,16.47580347
19/05/2019 15:30,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0,-15.1336,-1.5748,15.2153161,1.2864,0.3752,1.34,-16.42,-1.95,16.53538327
19/05/2019 16:00,1.29792,0.37856,1.352,1.29792,0.37856,1.352,0,0,0,-15.73208,-1.53144,15.80644329,1.29792,0.37856,1.352,-17.03,-1.91,17.13677333
19/05/2019 16:30,6.62976,1.93368,6.906,6.62976,1.93368,6.906,0,0,0,-7.75024,-0.25632,7.754477416,6.62976,1.93368,6.906,-14.38,-2.19,14.54580696
19/05/2019 17:00,4.2816,1.2488,4.46,4.2816,1.2488,4.46,0,0,0,-11.6184,-0.8312,11.64809478,4.2816,1.2488,4.46,-15.9,-2.08,16.03547318
19/05/2019 17:30,1.8144,0.5292,1.89,1.8144,0.5292,1.89,0,0,0,-15.7856,-1.2208,15.83273571,1.8144,0.5292,1.89,-17.6,-1.75,17.68678885
19/05/2019 18:00,0.96768,0.28224,1.008,0.96768,0.28224,1.008,0,0,0,-17.67232,-1.38776,17.7267248,0.96768,0.28224,1.008,-18.64,-1.67,18.71466003
19/05/2019 18:30,0.5472,0.1596,0.57,0.5472,0.1596,0.57,0,0,0,-18.7028,-1.5104,18.7636893,0.5472,0.1596,0.57,-19.25,-1.67,19.32230318
19/05/2019 19:00,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,-18.63008,-1.51544,18.69161414,0.52992,0.15456,0.552,-19.16,-1.67,19.23264152
19/05/2019 19:30,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,-18.85664,-1.62152,18.92623045,0.30336,0.08848,0.316,-19.16,-1.71,19.23615606
19/05/2019 20:00,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,-18.02992,-1.83456,18.1230137,0.19008,0.05544,0.198,-18.22,-1.89,18.3177646
19/05/2019 20:30,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,-17.6044,-2.0792,17.72675864,0.1056,0.0308,0.11,-17.71,-2.11,17.83525161
19/05/2019 21:00,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,-17.02008,-2.16544,17.1572799,0.04992,0.01456,0.052,-17.07,-2.18,17.20864027
19/05/2019 21:30,0,0,0,0,0,0,0,0,0,-16.62,-2.33,16.78252961,0,0,0,-16.62,-2.33,16.78252961
19/05/2019 22:00,0,0,0,0,0,0,0,0,0,-15.66,-2.46,15.85204088,0,0,0,-15.66,-2.46,15.85204088
19/05/2019 22:30,0,0,0,0,0,0,0,0,0,-14.64,-2.51,14.85360899,0,0,0,-14.64,-2.51,14.85360899
19/05/2019 23:00,0,0,0,0,0,0,0,0,0,-12.88,-3.19,13.26915596,0,0,0,-12.88,-3.19,13.26915596
19/05/2019 23:30,0,0,0,0,0,0,0,0,0,-11.75,-2.91,12.10498245,0,0,0,-11.75,-2.91,12.10498245
20/05/2019 00:00,0,0,0,0,0,0,0,0,0,-10.6,-3.38,11.12584379,0,0,0,-10.6,-3.38,11.12584379
20/05/2019 00:30,0,0,0,0,0,0,0,0,0,-9.89,-3.61,10.52825722,0,0,0,-9.89,-3.61,10.52825722
20/05/2019 01:00,0,0,0,0,0,0,0,0,0,-9.58,-3.66,10.25534007,0,0,0,-9.58,-3.66,10.25534007
20/05/2019 01:30,0,0,0,0,0,0,0,0,0,-9.88,-3.66,10.53612832,0,0,0,-9.88,-3.66,10.53612832
20/05/2019 02:00,0,0,0,0,0,0,0,0,0,-10.09,-3.66,10.73329865,0,0,0,-10.09,-3.66,10.73329865
20/05/2019 02:30,0,0,0,0,0,0,0,0,0,-10.09,-3.62,10.71972481,0,0,0,-10.09,-3.62,10.71972481
20/05/2019 03:00,0,0,0,0,0,0,0,0,0,-9.92,-3.67,10.57711208,0,0,0,-9.92,-3.67,10.57711208
20/05/2019 03:30,0,0,0,0,0,0,0,0,0,-9.98,-3.67,10.63340491,0,0,0,-9.98,-3.67,10.63340491
20/05/2019 04:00,0,0,0,0,0,0,0,0,0,-9.86,-3.45,10.4461524,0,0,0,-9.86,-3.45,10.4461524
20/05/2019 04:30,0,0,0,0,0,0,0,0,0,-9.86,-3.25,10.38181583,0,0,0,-9.86,-3.25,10.38181583
20/05/2019 05:00,0,0,0,0,0,0,0,0,0,-9.86,-3.21,10.36936353,0,0,0,-9.86,-3.21,10.36936353
20/05/2019 05:30,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,-10.35472,-2.95096,10.76700475,0.06528,0.01904,0.068,-10.42,-2.97,10.83500346
20/05/2019 06:00,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,-11.11112,-2.59616,11.41039151,0.21888,0.06384,0.228,-11.33,-2.66,11.63806255
20/05/2019 06:30,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,-13.22152,-1.32336,13.28758341,0.46848,0.13664,0.488,-13.69,-1.46,13.76763233
20/05/2019 07:00,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0,-14.39384,-0.89112,14.42139816,0.95616,0.27888,0.996,-15.35,-1.17,15.394525
20/05/2019 07:30,1.9392,0.5656,2.02,1.9392,0.5656,2.02,0,0,0,-15.1508,0.7856,15.17115381,1.9392,0.5656,2.02,-17.09,0.22,17.09141597
20/05/2019 08:00,2.91648,0.85064,3.038,2.91648,0.85064,3.038,0,0,0,-15.23352,2.54064,15.4439303,2.91648,0.85064,3.038,-18.15,1.69,18.22851064
20/05/2019 08:30,3.90912,1.14016,4.072,3.90912,1.14016,4.072,0,0,0,-13.65088,2.64016,13.90384729,3.90912,1.14016,4.072,-17.56,1.5,17.62394961
20/05/2019 09:00,4.46976,1.30368,4.656,4.46976,1.30368,4.656,0,0,0,-12.81024,2.92368,13.13964054,4.46976,1.30368,4.656,-17.28,1.62,17.35577137
20/05/2019 09:30,4.36416,1.27288,4.546,4.36416,1.27288,4.546,0,0,0,-12.79584,3.14288,13.1761609,4.36416,1.27288,4.546,-17.16,1.87,17.26159031
20/05/2019 10:00,5.06496,1.47728,5.276,5.06496,1.47728,5.276,0,0,0,-11.69504,3.51728,12.21250258,5.06496,1.47728,5.276,-16.76,2.04,16.88369628
20/05/2019 10:30,6.40128,1.86704,6.668,6.40128,1.86704,6.668,0,0,0,-9.54872,3.85704,10.29829166,6.40128,1.86704,6.668,-15.95,1.99,16.07366169
20/05/2019 11:00,8.33664,2.43152,8.684,8.33664,2.43152,8.684,0,0,0,-6.35336,4.47152,7.769148885,8.33664,2.43152,8.684,-14.69,2.04,14.83097097
20/05/2019 11:30,8.55744,2.49592,8.914,8.55744,2.49592,8.914,0,0,0,-5.97256,4.73592,7.622362573,8.55744,2.49592,8.914,-14.53,2.24,14.70164957
20/05/2019 12:00,9.8112,2.8616,10.22,9.8112,2.8616,10.22,0,0,0,-4.3088,5.6916,7.138632082,9.8112,2.8616,10.22,-14.12,2.83,14.40080901
20/05/2019 12:30,7.7088,2.2484,8.03,7.7088,2.2484,8.03,0,0,0,-6.9012,4.6384,8.315125736,7.7088,2.2484,8.03,-14.61,2.39,14.80419535
20/05/2019 13:00,6.90624,2.01432,7.194,6.90624,2.01432,7.194,0,0,0,-7.70376,3.69432,8.543764884,6.90624,2.01432,7.194,-14.61,1.68,14.70627417
20/05/2019 13:30,7.45728,2.17504,7.768,7.45728,2.17504,7.768,0,0,0,-6.81272,3.72504,7.764604098,7.45728,2.17504,7.768,-14.27,1.55,14.35393326
20/05/2019 14:00,6.13056,1.78808,6.386,6.13056,1.78808,6.386,0,0,0,-8.78944,3.66808,9.524130742,6.13056,1.78808,6.386,-14.92,1.88,15.03797859
20/05/2019 14:30,5.44128,1.58704,5.668,5.44128,1.58704,5.668,0,0,0,-9.66872,2.84704,10.07917572,5.44128,1.58704,5.668,-15.11,1.26,15.16244373
20/05/2019 15:00,5.81184,1.69512,6.054,5.81184,1.69512,6.054,0,0,0,-9.15816,2.90512,9.607893463,5.81184,1.69512,6.054,-14.97,1.21,15.01882153
20/05/2019 15:30,5.34912,1.56016,5.572,5.34912,1.56016,5.572,0,0,0,-9.79088,2.62016,10.13541166,5.34912,1.56016,5.572,-15.14,1.06,15.17706164
20/05/2019 16:00,3.71712,1.08416,3.872,3.71712,1.08416,3.872,0,0,0,-12.87288,2.14416,13.05022841,3.71712,1.08416,3.872,-16.59,1.06,16.62382928
20/05/2019 16:30,3.76896,1.09928,3.926,3.76896,1.09928,3.926,0,0,0,-13.64104,2.15928,13.81088203,3.76896,1.09928,3.926,-17.41,1.06,17.44223896
20/05/2019 17:00,3.8208,1.1144,3.98,3.8208,1.1144,3.98,0,0,0,-14.0192,2.0044,14.161765,3.8208,1.1144,3.98,-17.84,0.89,17.86218632
20/05/2019 17:30,3.65184,1.06512,3.804,3.65184,1.06512,3.804,0,0,0,-14.93816,1.86512,15.0541455,3.65184,1.06512,3.804,-18.59,0.8,18.60720559
20/05/2019 18:00,4.35264,1.26952,4.534,4.35264,1.26952,4.534,0,0,0,-13.85736,1.98952,13.99945056,4.35264,1.26952,4.534,-18.21,0.72,18.22422838
20/05/2019 18:30,1.2576,0.3668,1.31,1.2576,0.3668,1.31,0,0,0,-18.3324,-0.4532,18.33800098,1.2576,0.3668,1.31,-19.59,-0.82,19.60715431
20/05/2019 19:00,2.93952,0.85736,3.062,2.93952,0.85736,3.062,0,0,0,-15.53048,-0.13264,15.5310464,2.93952,0.85736,3.062,-18.47,-0.99,18.49651318
20/05/2019 19:30,1.056,0.308,1.1,1.056,0.308,1.1,0,0,0,-18.064,-0.682,18.07686975,1.056,0.308,1.1,-19.12,-0.99,19.14561307
20/05/2019 20:00,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0,-18.124,-0.862,18.14448732,0.576,0.168,0.6,-18.7,-1.03,18.72834483
20/05/2019 20:30,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,-18.04376,-1.13568,18.0794647,0.18624,0.05432,0.194,-18.23,-1.19,18.26879854
20/05/2019 21:00,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,-17.64896,-1.42928,17.70673969,0.07104,0.02072,0.074,-17.72,-1.45,17.77922664
20/05/2019 21:30,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-17.38616,-1.52888,17.45325281,0.00384,0.00112,0.004,-17.39,-1.53,17.45717617
20/05/2019 22:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-16.90424,-1.28832,16.95326218,0.00576,0.00168,0.006,-16.91,-1.29,16.95913323
20/05/2019 22:30,0,0,0,0,0,0,0,0,0,-15.61,-1.62,15.69383637,0,0,0,-15.61,-1.62,15.69383637
20/05/2019 23:00,0,0,0,0,0,0,0,0,0,-13.87,-2.29,14.05777365,0,0,0,-13.87,-2.29,14.05777365
20/05/2019 23:30,0,0,0,0,0,0,0,0,0,-12.84,-2.29,13.04261093,0,0,0,-12.84,-2.29,13.04261093
21/05/2019 00:00,0,0,0,0,0,0,0,0,0,-11.52,-2.49,11.78602987,0,0,0,-11.52,-2.49,11.78602987
22/05/2019 00:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-10.67808,-2.48944,10.96442903,0.00192,0.00056,0.002,-10.68,-2.49,10.96642604
22/05/2019 01:00,0,0,0,0,0,0,0,0,0,-10.09,-2.55,10.40723787,0,0,0,-10.09,-2.55,10.40723787
22/05/2019 01:30,0,0,0,0,0,0,0,0,0,-10.4,-2.5,10.69626103,0,0,0,-10.4,-2.5,10.69626103
22/05/2019 02:00,0,0,0,0,0,0,0,0,0,-10.36,-2.5,10.65737303,0,0,0,-10.36,-2.5,10.65737303
22/05/2019 02:30,0,0,0,0,0,0,0,0,0,-10.31,-2.54,10.61827199,0,0,0,-10.31,-2.54,10.61827199
22/05/2019 03:00,0,0,0,0,0,0,0,0,0,-10.39,-2.54,10.69596653,0,0,0,-10.39,-2.54,10.69596653
22/05/2019 03:30,0,0,0,0,0,0,0,0,0,-10.69,-2.49,10.97616509,0,0,0,-10.69,-2.49,10.97616509
22/05/2019 04:00,0,0,0,0,0,0,0,0,0,-10.5,-2.49,10.79120475,0,0,0,-10.5,-2.49,10.79120475
22/05/2019 04:30,0,0,0,0,0,0,0,0,0,-10.79,-2.49,11.07358117,0,0,0,-10.79,-2.49,11.07358117
22/05/2019 05:00,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-10.71616,-2.48888,11.00139122,0.00384,0.00112,0.004,-10.72,-2.49,11.00538505
22/05/2019 05:30,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,-10.91672,-2.32696,11.1619675,0.11328,0.03304,0.118,-11.03,-2.36,11.27964982
22/05/2019 06:00,0.53568,0.15624,0.558,0.53568,0.15624,0.558,0,0,0,-11.23432,-1.96376,11.40466129,0.53568,0.15624,0.558,-11.77,-2.12,11.95940216
22/05/2019 06:30,0.83712,0.24416,0.872,0.83712,0.24416,0.872,0,0,0,-12.97288,-1.14584,13.0233853,0.83712,0.24416,0.872,-13.81,-1.39,13.87977666
22/05/2019 07:00,2.01024,0.58632,2.094,2.01024,0.58632,2.094,0,0,0,-12.94976,-0.49368,12.95916679,2.01024,0.58632,2.094,-14.96,-1.08,14.9989333
22/05/2019 07:30,1.68768,0.49224,1.758,1.68768,0.49224,1.758,0,0,0,-15.46232,0.52224,15.47113682,1.68768,0.49224,1.758,-17.15,0.03,17.15002624
22/05/2019 08:00,2.2176,0.6468,2.31,2.2176,0.6468,2.31,0,0,0,-15.8424,1.6768,15.93089125,2.2176,0.6468,2.31,-18.06,1.03,18.08934769
22/05/2019 08:30,2.544,0.742,2.65,2.544,0.742,2.65,0,0,0,-15.906,2.382,16.08336905,2.544,0.742,2.65,-18.45,1.64,18.52274548
22/05/2019 09:00,3.21024,0.93632,3.344,3.21024,0.93632,3.344,0,0,0,-15.11976,3.47632,15.51424968,3.21024,0.93632,3.344,-18.33,2.54,18.50514793
22/05/2019 09:30,3.64224,1.06232,3.794,3.64224,1.06232,3.794,0,0,0,-14.59776,3.85232,15.09751524,3.64224,1.06232,3.794,-18.24,2.79,18.45214622
22/05/2019 10:00,4.16832,1.21576,4.342,4.16832,1.21576,4.342,0,0,0,-13.65168,4.00576,14.22724429,4.16832,1.21576,4.342,-17.82,2.79,18.03708679
22/05/2019 10:30,8.9472,2.6096,9.32,8.9472,2.6096,9.32,0,0,0,-5.0128,4.6196,6.816807757,8.9472,2.6096,9.32,-13.96,2.01,14.10396044
22/05/2019 11:00,9.15264,2.66952,9.534,9.15264,2.66952,9.534,0,0,0,-4.52736,4.78952,6.59063657,9.15264,2.66952,9.534,-13.68,2.12,13.84329441
22/05/2019 11:30,7.53984,2.19912,7.854,7.53984,2.19912,7.854,0,0,0,-6.78016,4.23912,7.996293391,7.53984,2.19912,7.854,-14.32,2.04,14.46457742
22/05/2019 12:00,7.47072,2.17896,7.782,7.47072,2.17896,7.782,0,0,0,-7.47928,4.38896,8.671943219,7.47072,2.17896,7.782,-14.95,2.21,15.11246505
22/05/2019 12:30,8.45568,2.46624,8.808,8.45568,2.46624,8.808,0,0,0,-5.37432,4.70624,7.143669253,8.45568,2.46624,8.808,-13.83,2.24,14.01022841
22/05/2019 13:00,7.28832,2.12576,7.592,7.28832,2.12576,7.592,0,0,0,-6.87168,4.07576,7.989480934,7.28832,2.12576,7.592,-14.16,1.95,14.29363845
22/05/2019 13:30,6.68736,1.95048,6.966,6.68736,1.95048,6.966,0,0,0,-7.87264,3.97048,8.817208855,6.68736,1.95048,6.966,-14.56,2.02,14.69945577
22/05/2019 14:00,8.87424,2.58832,9.244,8.87424,2.58832,9.244,0,0,0,-4.28576,4.78832,6.426176717,8.87424,2.58832,9.244,-13.16,2.2,13.34262343
22/05/2019 14:30,9.89952,2.88736,10.312,9.89952,2.88736,10.312,0,0,0,-2.56048,4.78736,5.42907668,9.89952,2.88736,10.312,-12.46,1.9,12.6040311
22/05/2019 15:00,9.48864,2.76752,9.884,9.48864,2.76752,9.884,0,0,0,-2.97136,4.39752,5.307274479,9.48864,2.76752,9.884,-12.46,1.63,12.56616489
22/05/2019 15:30,7.53984,2.19912,7.854,7.53984,2.19912,7.854,0,0,0,-5.38016,3.60912,6.478569966,7.53984,2.19912,7.854,-12.92,1.41,12.99671112
22/05/2019 16:00,8.06976,2.35368,8.406,8.06976,2.35368,8.406,0,0,0,-5.51024,3.76368,6.672932789,8.06976,2.35368,8.406,-13.58,1.41,13.65300333
22/05/2019 16:30,6.94272,2.02496,7.232,6.94272,2.02496,7.232,0,0,0,-8.23728,3.36496,8.898074938,6.94272,2.02496,7.232,-15.18,1.34,15.23902884
22/05/2019 17:00,6.60672,1.92696,6.882,6.60672,1.92696,6.882,0,0,0,-8.95328,2.93696,9.4226831,6.60672,1.92696,6.882,-15.56,1.01,15.59274511
22/05/2019 17:30,3.84192,1.12056,4.002,3.84192,1.12056,4.002,0,0,0,-13.50808,2.02056,13.6583633,3.84192,1.12056,4.002,-17.35,0.9,17.37332726
22/05/2019 18:00,5.11296,1.49128,5.326,5.11296,1.49128,5.326,0,0,0,-11.92704,2.34128,12.15466475,5.11296,1.49128,5.326,-17.04,0.85,17.06118695
22/05/2019 18:30,2.20032,0.64176,2.292,2.20032,0.64176,2.292,0,0,0,-16.27968,0.04176,16.27973356,2.20032,0.64176,2.292,-18.48,-0.6,18.48973769
22/05/2019 19:00,2.02368,0.59024,2.108,2.02368,0.59024,2.108,0,0,0,-16.60632,0.15024,16.60699961,2.02368,0.59024,2.108,-18.63,-0.44,18.6351952
22/05/2019 19:30,1.56864,0.45752,1.634,1.56864,0.45752,1.634,0,0,0,-16.46136,-0.52248,16.46964961,1.56864,0.45752,1.634,-18.03,-0.98,18.05661375
22/05/2019 20:00,0.44928,0.13104,0.468,0.44928,0.13104,0.468,0,0,0,-17.89072,-0.88896,17.91279185,0.44928,0.13104,0.468,-18.34,-1.02,18.36834233
22/05/2019 20:30,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,-17.82584,-1.12712,17.86143811,0.28416,0.08288,0.296,-18.11,-1.21,18.15037741
22/05/2019 21:00,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,-17.60744,-1.27592,17.65360913,0.08256,0.02408,0.086,-17.69,-1.3,17.73770278
22/05/2019 21:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-17.44808,-1.40944,17.50491408,0.00192,0.00056,0.002,-17.45,-1.41,17.50687294
22/05/2019 22:00,0,0,0,0,0,0,0,0,0,-16.75,-1.57,16.8234182,0,0,0,-16.75,-1.57,16.8234182
22/05/2019 22:30,0,0,0,0,0,0,0,0,0,-15.5,-2.14,15.64703167,0,0,0,-15.5,-2.14,15.64703167
22/05/2019 23:00,0,0,0,0,0,0,0,0,0,-14.08,-2.3,14.26661838,0,0,0,-14.08,-2.3,14.26661838
22/05/2019 23:30,0,0,0,0,0,0,0,0,0,-12.96,-1.79,13.08303099,0,0,0,-12.96,-1.79,13.08303099
23/05/2019 00:00,0,0,0,0,0,0,0,0,0,-11.95,-2.15,12.14186971,0,0,0,-11.95,-2.15,12.14186971
23/05/2019 00:30,0,0,0,0,0,0,0,0,0,-11.15,-2.15,11.35539519,0,0,0,-11.15,-2.15,11.35539519
23/05/2019 01:00,0,0,0,0,0,0,0,0,0,-10.73,-2.15,10.94328104,0,0,0,-10.73,-2.15,10.94328104
23/05/2019 01:30,0,0,0,0,0,0,0,0,0,-10.82,-2.25,11.05146597,0,0,0,-10.82,-2.25,11.05146597
23/05/2019 02:00,0,0,0,0,0,0,0,0,0,-10.88,-2.39,11.13941201,0,0,0,-10.88,-2.39,11.13941201
23/05/2019 02:30,0,0,0,0,0,0,0,0,0,-10.88,-2.39,11.13941201,0,0,0,-10.88,-2.39,11.13941201
23/05/2019 03:00,0,0,0,0,0,0,0,0,0,-10.62,-2.39,10.88560977,0,0,0,-10.62,-2.39,10.88560977
23/05/2019 03:30,0,0,0,0,0,0,0,0,0,-10.62,-2.39,10.88560977,0,0,0,-10.62,-2.39,10.88560977
23/05/2019 04:00,0,0,0,0,0,0,0,0,0,-10.49,-2.39,10.75881964,0,0,0,-10.49,-2.39,10.75881964
23/05/2019 04:30,0,0,0,0,0,0,0,0,0,-10.55,-2.45,10.83074328,0,0,0,-10.55,-2.45,10.83074328
23/05/2019 05:00,0,0,0,0,0,0,0,0,0,-10.62,-2.39,10.88560977,0,0,0,-10.62,-2.39,10.88560977
23/05/2019 05:30,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,-10.91088,-2.27984,11.1465229,0.06912,0.02016,0.072,-10.98,-2.3,11.21830647
23/05/2019 06:00,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,-11.53624,-1.90432,11.69235939,0.29376,0.08568,0.306,-11.83,-1.99,11.99620773
23/05/2019 06:30,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,-13.31008,-1.51544,13.3960736,0.52992,0.15456,0.552,-13.84,-1.67,13.94039096
