Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/05/2019 07:00,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0,0,0,-14.5032,-0.6076,14.51592188,1.0368,0.3024,1.08,-15.54,-0.91,15.56662134
23/05/2019 07:30,1.9968,0.5824,2.08,1.9968,0.5824,2.08,0,0,0,-14.9132,1.2624,14.9665356,1.9968,0.5824,2.08,-16.91,0.68,16.92366686
23/05/2019 08:00,2.96064,0.86352,3.084,2.96064,0.86352,3.084,0,0,0,-14.40936,1.86352,14.52936208,2.96064,0.86352,3.084,-17.37,1,17.39876145
23/05/2019 08:30,4.41984,1.28912,4.604,4.41984,1.28912,4.604,0,0,0,-12.35016,2.60912,12.62275561,4.41984,1.28912,4.604,-16.77,1.32,16.82186969
23/05/2019 09:00,5.36256,1.56408,5.586,5.36256,1.56408,5.586,0,0,0,-10.78744,3.24408,11.26467562,5.36256,1.56408,5.586,-16.15,1.68,16.23714569
23/05/2019 09:30,6.88512,2.00816,7.172,6.88512,2.00816,7.172,0,0,0,-8.33488,3.83816,9.176148255,6.88512,2.00816,7.172,-15.22,1.83,15.32962165
23/05/2019 10:00,7.73376,2.25568,8.056,7.73376,2.25568,8.056,0,0,0,-6.80624,4.12568,7.959028735,7.73376,2.25568,8.056,-14.54,1.87,14.65975784
23/05/2019 10:30,8.61504,2.51272,8.974,8.61504,2.51272,8.974,0,0,0,-5.31496,4.43272,6.920824113,8.61504,2.51272,8.974,-13.93,1.92,14.0616962
23/05/2019 11:00,9.37536,2.73448,9.766,9.37536,2.73448,9.766,0,0,0,-4.01464,4.77448,6.238028022,9.37536,2.73448,9.766,-13.39,2.04,13.54450811
23/05/2019 11:30,9.85344,2.87392,10.264,9.85344,2.87392,10.264,0,0,0,-3.13656,4.91392,5.829632784,9.85344,2.87392,10.264,-12.99,2.04,13.1492091
23/05/2019 12:00,10.24128,2.98704,10.668,10.24128,2.98704,10.668,0,0,0,-2.40872,5.02704,5.57432177,10.24128,2.98704,10.668,-12.65,2.04,12.81343436
23/05/2019 12:30,10.49664,3.06152,10.934,10.49664,3.06152,10.934,0,0,0,-2.04336,5.10152,5.495527855,10.49664,3.06152,10.934,-12.54,2.04,12.70484947
23/05/2019 13:00,10.59264,3.08952,11.034,10.59264,3.08952,11.034,0,0,0,-1.15736,4.89952,5.034359781,10.59264,3.08952,11.034,-11.75,1.81,11.88859117
23/05/2019 13:30,10.60992,3.09456,11.052,10.60992,3.09456,11.052,0,0,0,-0.72008,4.58456,4.640765626,10.60992,3.09456,11.052,-11.33,1.49,11.42755442
23/05/2019 14:00,10.26048,2.99264,10.688,10.26048,2.99264,10.688,0,0,0,-1.24952,4.55264,4.720998962,10.26048,2.99264,10.688,-11.51,1.56,11.61523568
23/05/2019 14:30,10.39488,3.03184,10.828,10.39488,3.03184,10.828,0,0,0,-1.04512,4.68184,4.79707219,10.39488,3.03184,10.828,-11.44,1.65,11.55837791
23/05/2019 15:00,9.8592,2.8756,10.27,9.8592,2.8756,10.27,0,0,0,-1.6308,4.4656,4.75406058,9.8592,2.8756,10.27,-11.49,1.59,11.59949137
23/05/2019 15:30,6.68736,1.95048,6.966,6.68736,1.95048,6.966,0,0,0,-6.53264,3.42048,7.373945267,6.68736,1.95048,6.966,-13.22,1.47,13.30147736
23/05/2019 16:00,8.86272,2.58496,9.232,8.86272,2.58496,9.232,0,0,0,-4.03728,4.17496,5.80774662,8.86272,2.58496,9.232,-12.9,1.59,12.99761901
23/05/2019 16:30,7.93728,2.31504,8.268,7.93728,2.31504,8.268,0,0,0,-5.91272,3.71504,6.982963554,7.93728,2.31504,8.268,-13.85,1.4,13.92057829
23/05/2019 17:00,7.15584,2.08712,7.454,7.15584,2.08712,7.454,0,0,0,-7.55416,3.24712,8.22247661,7.15584,2.08712,7.454,-14.71,1.16,14.75566671
23/05/2019 17:30,5.21472,1.52096,5.432,5.21472,1.52096,5.432,0,0,0,-10.68528,2.46096,10.96501404,5.21472,1.52096,5.432,-15.9,0.94,15.92776193
23/05/2019 18:00,4.10112,1.19616,4.272,4.10112,1.19616,4.272,0,0,0,-12.74888,2.13616,12.92660515,4.10112,1.19616,4.272,-16.85,0.94,16.87619922
23/05/2019 18:30,2.37696,0.69328,2.476,2.37696,0.69328,2.476,0,0,0,-15.34304,1.57328,15.42349138,2.37696,0.69328,2.476,-17.72,0.88,17.74183756
23/05/2019 19:00,2.22912,0.65016,2.322,2.22912,0.65016,2.322,0,0,0,-15.38088,0.95016,15.41020031,2.22912,0.65016,2.322,-17.61,0.3,17.61255518
23/05/2019 19:30,1.37664,0.40152,1.434,1.37664,0.40152,1.434,0,0,0,-16.23336,-0.31848,16.23648381,1.37664,0.40152,1.434,-17.61,-0.72,17.62471276
23/05/2019 20:00,0.72768,0.21224,0.758,0.72768,0.21224,0.758,0,0,0,-16.92232,-0.70776,16.93711423,0.72768,0.21224,0.758,-17.65,-0.92,17.67396107
23/05/2019 20:30,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,-17.33376,-1.07568,17.36710463,0.18624,0.05432,0.194,-17.52,-1.13,17.55640339
23/05/2019 21:00,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,-17.19016,-1.13088,17.22731814,0.09984,0.02912,0.104,-17.29,-1.16,17.32886898
23/05/2019 21:30,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,-16.87232,-1.26776,16.91988173,0.00768,0.00224,0.008,-16.88,-1.27,16.92770806
23/05/2019 22:00,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-16.44616,-1.47888,16.51251843,0.00384,0.00112,0.004,-16.45,-1.48,16.51644332
23/05/2019 22:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-15.33808,-1.92944,15.45895976,0.00192,0.00056,0.002,-15.34,-1.93,15.46093464
23/05/2019 23:00,0,0,0,0,0,0,0,0,0,-13.94,-2.2,14.11253344,0,0,0,-13.94,-2.2,14.11253344
23/05/2019 23:30,0,0,0,0,0,0,0,0,0,-12.71,-2.2,12.89899608,0,0,0,-12.71,-2.2,12.89899608
24/05/2019 00:00,0,0,0,0,0,0,0,0,0,-11.68,-2.4,11.92402617,0,0,0,-11.68,-2.4,11.92402617
24/05/2019 00:30,0,0,0,0,0,0,0,0,0,-10.72,-2.69,11.05235269,0,0,0,-10.72,-2.69,11.05235269
24/05/2019 01:00,0,0,0,0,0,0,0,0,0,-10.32,-2.74,10.67754653,0,0,0,-10.32,-2.74,10.67754653
24/05/2019 01:30,0,0,0,0,0,0,0,0,0,-10.41,-2.81,10.78258782,0,0,0,-10.41,-2.81,10.78258782
24/05/2019 02:00,0,0,0,0,0,0,0,0,0,-10.41,-2.78,10.77480858,0,0,0,-10.41,-2.78,10.77480858
24/05/2019 02:30,0,0,0,0,0,0,0,0,0,-10.47,-2.52,10.76899717,0,0,0,-10.47,-2.52,10.76899717
24/05/2019 03:00,0,0,0,0,0,0,0,0,0,-10.31,-2.4,10.58565539,0,0,0,-10.31,-2.4,10.58565539
24/05/2019 03:30,0,0,0,0,0,0,0,0,0,-10.27,-2.43,10.55356812,0,0,0,-10.27,-2.43,10.55356812
24/05/2019 04:00,0,0,0,0,0,0,0,0,0,-10.05,-2.52,10.36112446,0,0,0,-10.05,-2.52,10.36112446
24/05/2019 04:30,0,0,0,0,0,0,0,0,0,-10.23,-2.52,10.53581036,0,0,0,-10.23,-2.52,10.53581036
24/05/2019 05:00,0,0,0,0,0,0,0,0,0,-10.19,-2.52,10.49697575,0,0,0,-10.19,-2.52,10.49697575
24/05/2019 05:30,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,-10.57128,-2.37704,10.83523327,0.07872,0.02296,0.082,-10.65,-2.4,10.91707378
24/05/2019 06:00,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,-11.15768,-2.06224,11.3466584,0.23232,0.06776,0.242,-11.39,-2.13,11.58745011
24/05/2019 06:30,0.4512,0.1316,0.47,0.4512,0.1316,0.47,0,0,0,-13.1188,-1.4184,13.19525566,0.4512,0.1316,0.47,-13.57,-1.55,13.65823561
24/05/2019 07:00,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0,-14.39616,-0.19888,14.39753368,0.96384,0.28112,1.004,-15.36,-0.48,15.36749817
24/05/2019 07:30,1.88736,0.55048,1.966,1.88736,0.55048,1.966,0,0,0,-15.09264,1.86048,15.20687897,1.88736,0.55048,1.966,-16.98,1.31,17.03045801
24/05/2019 08:00,3.02208,0.88144,3.148,3.02208,0.88144,3.148,0,0,0,-14.55792,2.30144,14.738713,3.02208,0.88144,3.148,-17.58,1.42,17.63725602
24/05/2019 08:30,4.29696,1.25328,4.476,4.29696,1.25328,4.476,0,0,0,-13.11304,3.37328,13.53997179,4.29696,1.25328,4.476,-17.41,2.12,17.53860029
24/05/2019 09:00,5.45664,1.59152,5.684,5.45664,1.59152,5.684,0,0,0,-10.87336,4.08152,11.61416218,5.45664,1.59152,5.684,-16.33,2.49,16.51874693
24/05/2019 09:30,6.7296,1.9628,7.01,6.7296,1.9628,7.01,0,0,0,-8.6604,4.3628,9.697244557,6.7296,1.9628,7.01,-15.39,2.4,15.5760104
24/05/2019 10:00,7.78752,2.27136,8.112,7.78752,2.27136,8.112,0,0,0,-6.96248,4.67136,8.384374276,7.78752,2.27136,8.112,-14.75,2.4,14.94397872
24/05/2019 10:30,8.38656,2.44608,8.736,8.38656,2.44608,8.736,0,0,0,-5.52344,4.58608,7.179172599,8.38656,2.44608,8.736,-13.91,2.14,14.07365269
24/05/2019 11:00,7.296,2.128,7.6,7.296,2.128,7.6,0,0,0,-7.534,4.358,8.70363832,7.296,2.128,7.6,-14.83,2.23,14.99672631
24/05/2019 11:30,7.77408,2.26744,8.098,7.77408,2.26744,8.098,0,0,0,-6.28592,4.26744,7.597620312,7.77408,2.26744,8.098,-14.06,2,14.20153513
24/05/2019 12:00,9.024,2.632,9.4,9.024,2.632,9.4,0,0,0,-4.096,4.572,6.138436283,9.024,2.632,9.4,-13.12,1.94,13.26265433
24/05/2019 12:30,8.42496,2.45728,8.776,8.42496,2.45728,8.776,0,0,0,-4.79504,4.24728,6.405606607,8.42496,2.45728,8.776,-13.22,1.79,13.34063342
24/05/2019 13:00,7.04832,2.05576,7.342,7.04832,2.05576,7.342,0,0,0,-6.65168,3.34576,7.445734134,7.04832,2.05576,7.342,-13.7,1.29,13.76059955
24/05/2019 13:30,7.12512,2.07816,7.422,7.12512,2.07816,7.422,0,0,0,-5.99488,3.16816,6.780547471,7.12512,2.07816,7.422,-13.12,1.09,13.16520034
24/05/2019 14:00,7.57056,2.20808,7.886,7.57056,2.20808,7.886,0,0,0,-4.97944,3.33808,5.994797811,7.57056,2.20808,7.886,-12.55,1.13,12.60076982
24/05/2019 14:30,7.3536,2.1448,7.66,7.3536,2.1448,7.66,0,0,0,-4.7264,3.0348,5.6168379,7.3536,2.1448,7.66,-12.08,0.89,12.11274123
24/05/2019 15:00,8.66496,2.52728,9.026,8.66496,2.52728,9.026,0,0,0,-2.03504,2.80728,3.467305698,8.66496,2.52728,9.026,-10.7,0.28,10.70366292
24/05/2019 15:30,7.93728,2.31504,8.268,7.93728,2.31504,8.268,0,0,0,-3.03272,1.55504,3.40815786,7.93728,2.31504,8.268,-10.97,-0.76,10.99629483
24/05/2019 16:00,7.76256,2.26408,8.086,7.76256,2.26408,8.086,0,0,0,-3.56744,1.26408,3.784775608,7.76256,2.26408,8.086,-11.33,-1,11.37404501
24/05/2019 16:30,8.41344,2.45392,8.764,8.41344,2.45392,8.764,0,0,0,-2.84656,1.36392,3.156450792,8.41344,2.45392,8.764,-11.26,-1.09,11.31263453
24/05/2019 17:00,7.8048,2.2764,8.13,7.8048,2.2764,8.13,0,0,0,-3.9952,1.0564,4.132505777,7.8048,2.2764,8.13,-11.8,-1.22,11.86290015
24/05/2019 17:30,6.16128,1.79704,6.418,6.16128,1.79704,6.418,0,0,0,-7.05872,0.45704,7.073500802,6.16128,1.79704,6.418,-13.22,-1.34,13.28773871
24/05/2019 18:00,1.86624,0.54432,1.944,1.86624,0.54432,1.944,0,0,0,-14.07376,-0.79568,14.0962345,1.86624,0.54432,1.944,-15.94,-1.34,15.99622455
24/05/2019 18:30,2.05824,0.60032,2.144,2.05824,0.60032,2.144,0,0,0,-14.21176,-0.83968,14.23654399,2.05824,0.60032,2.144,-16.27,-1.44,16.33360034
24/05/2019 19:00,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0,0,0,-15.36544,-1.15992,15.40915834,1.23456,0.36008,1.286,-16.6,-1.52,16.6694451
24/05/2019 19:30,1.10208,0.32144,1.148,1.10208,0.32144,1.148,0,0,0,-15.25792,-1.26856,15.31056391,1.10208,0.32144,1.148,-16.36,-1.59,16.43708307
24/05/2019 20:00,0.65472,0.19096,0.682,0.65472,0.19096,0.682,0,0,0,-15.38528,-1.61904,15.47023372,0.65472,0.19096,0.682,-16.04,-1.81,16.14179978
24/05/2019 20:30,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,-15.3852,-1.8636,15.49765737,0.3648,0.1064,0.38,-15.75,-1.97,15.87272503
24/05/2019 21:00,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,-15.27864,-2.08752,15.42058948,0.11136,0.03248,0.116,-15.39,-2.12,15.5353307
24/05/2019 21:30,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,-15.3804,-2.1672,15.53233595,0.0096,0.0028,0.01,-15.39,-2.17,15.54223279
24/05/2019 22:00,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,-15.14656,-2.26608,15.31513625,0.01344,0.00392,0.014,-15.16,-2.27,15.32900845
24/05/2019 22:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-14.30808,-2.46944,14.51961732,0.00192,0.00056,0.002,-14.31,-2.47,14.52160459
24/05/2019 23:00,0,0,0,0,0,0,0,0,0,-13.35,-2.54,13.58948491,0,0,0,-13.35,-2.54,13.58948491
24/05/2019 23:30,0,0,0,0,0,0,0,0,0,-12.25,-2.58,12.51874195,0,0,0,-12.25,-2.58,12.51874195
25/05/2019 00:00,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-11.11808,-2.77944,11.46023515,0.00192,0.00056,0.002,-11.12,-2.78,11.46223364
25/05/2019 00:30,0,0,0,0,0,0,0,0,0,-10.38,-2.78,10.7458271,0,0,0,-10.38,-2.78,10.7458271
25/05/2019 01:00,0,0,0,0,0,0,0,0,0,-9.84,-2.78,10.22516504,0,0,0,-9.84,-2.78,10.22516504
25/05/2019 01:30,0,0,0,0,0,0,0,0,0,-9.78,-2.83,10.18122291,0,0,0,-9.78,-2.83,10.18122291
25/05/2019 02:00,0,0,0,0,0,0,0,0,0,-9.84,-2.83,10.23887201,0,0,0,-9.84,-2.83,10.23887201
25/05/2019 02:30,0,0,0,0,0,0,0,0,0,-9.65,-2.9,10.07633366,0,0,0,-9.65,-2.9,10.07633366
25/05/2019 03:00,0,0,0,0,0,0,0,0,0,-9.52,-2.9,9.95190434,0,0,0,-9.52,-2.9,9.95190434
25/05/2019 03:30,0,0,0,0,0,0,0,0,0,-9.33,-2.9,9.770307058,0,0,0,-9.33,-2.9,9.770307058
25/05/2019 04:00,0,0,0,0,0,0,0,0,0,-9.22,-2.9,9.665319446,0,0,0,-9.22,-2.9,9.665319446
25/05/2019 04:30,0,0,0,0,0,0,0,0,0,-9.38,-2.83,9.797617057,0,0,0,-9.38,-2.83,9.797617057
25/05/2019 05:00,0,0,0,0,0,0,0,0,0,-9.28,-3.18,9.809729864,0,0,0,-9.28,-3.18,9.809729864
25/05/2019 05:30,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,-9.28928,-3.12104,9.799572113,0.03072,0.00896,0.032,-9.32,-3.13,9.831546165
25/05/2019 06:00,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,-9.29896,-2.52928,9.636800008,0.31104,0.09072,0.324,-9.61,-2.62,9.960747964
25/05/2019 06:30,0.57984,0.16912,0.604,0.57984,0.16912,0.604,0,0,0,-9.74016,-2.17088,9.979150104,0.57984,0.16912,0.604,-10.32,-2.34,10.58196579
25/05/2019 07:00,1.08288,0.31584,1.128,1.08288,0.31584,1.128,0,0,0,-9.64712,-1.97416,9.847041789,1.08288,0.31584,1.128,-10.73,-2.29,10.97164527
25/05/2019 07:30,1.32864,0.38752,1.384,1.32864,0.38752,1.384,0,0,0,-10.63136,-1.90248,10.80024285,1.32864,0.38752,1.384,-11.96,-2.29,12.1772616
25/05/2019 08:00,3.01632,0.87976,3.142,3.01632,0.87976,3.142,0,0,0,-8.74368,-1.10024,8.812631162,3.01632,0.87976,3.142,-11.76,-1.98,11.92551886
25/05/2019 08:30,4.54272,1.32496,4.732,4.54272,1.32496,4.732,0,0,0,-7.31728,-0.43504,7.33020098,4.54272,1.32496,4.732,-11.86,-1.76,11.98987907
25/05/2019 09:00,5.80992,1.69456,6.052,5.80992,1.69456,6.052,0,0,0,-5.87008,0.09456,5.870841575,5.80992,1.69456,6.052,-11.68,-1.6,11.78907969
25/05/2019 09:30,6.14592,1.79256,6.402,6.14592,1.79256,6.402,0,0,0,-5.97408,0.36256,5.985071562,6.14592,1.79256,6.402,-12.12,-1.43,12.20406899
25/05/2019 10:00,7.96608,2.32344,8.298,7.96608,2.32344,8.298,0,0,0,-3.00392,1.02344,3.173478344,7.96608,2.32344,8.298,-10.97,-1.3,11.04675971
25/05/2019 10:30,8.68608,2.53344,9.048,8.68608,2.53344,9.048,0,0,0,-1.76392,1.23344,2.152391228,8.68608,2.53344,9.048,-10.45,-1.3,10.53055079
25/05/2019 11:00,9.3984,2.7412,9.79,9.3984,2.7412,9.79,0,0,0,-0.2816,1.3512,1.380231865,9.3984,2.7412,9.79,-9.68,-1.39,9.77928934
25/05/2019 11:30,10.09344,2.94392,10.514,10.09344,2.94392,10.514,0,0,0,0.87344,1.63392,1.85272556,10.09344,2.94392,10.514,-9.22,-1.31,9.312598993
25/05/2019 12:00,8.90112,2.59616,9.272,8.90112,2.59616,9.272,0,0,0,-0.43888,0.94616,1.042993001,8.90112,2.59616,9.272,-9.34,-1.65,9.4846244
25/05/2019 12:30,9.63264,2.80952,10.034,9.63264,2.80952,10.034,0,0,0,0.84264,1.06952,1.361585546,9.63264,2.80952,10.034,-8.79,-1.74,8.960563598
25/05/2019 13:00,9.7056,2.8308,10.11,9.7056,2.8308,10.11,0,0,0,1.0956,1.1708,1.60346874,9.7056,2.8308,10.11,-8.61,-1.66,8.768563166
25/05/2019 13:30,8.4864,2.4752,8.84,8.4864,2.4752,8.84,0,0,0,-0.6236,0.8152,1.026366406,8.4864,2.4752,8.84,-9.11,-1.66,9.2600054
25/05/2019 14:00,8.26944,2.41192,8.614,8.26944,2.41192,8.614,0,0,0,-0.90056,0.94192,1.303158317,8.26944,2.41192,8.614,-9.17,-1.47,9.287077043
25/05/2019 14:30,7.10208,2.07144,7.398,7.10208,2.07144,7.398,0,0,0,-2.39792,0.55144,2.460509378,7.10208,2.07144,7.398,-9.5,-1.52,9.620831565
25/05/2019 15:00,6.2688,1.8284,6.53,6.2688,1.8284,6.53,0,0,0,-3.6412,0.2284,3.648356342,6.2688,1.8284,6.53,-9.91,-1.6,10.03833153
25/05/2019 15:30,5.25312,1.53216,5.472,5.25312,1.53216,5.472,0,0,0,-5.32688,-0.06784,5.327311968,5.25312,1.53216,5.472,-10.58,-1.6,10.70029906
25/05/2019 16:00,4.37184,1.27512,4.554,4.37184,1.27512,4.554,0,0,0,-7.11816,-0.32488,7.125570068,4.37184,1.27512,4.554,-11.49,-1.6,11.60086635
25/05/2019 16:30,3.29664,0.96152,3.434,3.29664,0.96152,3.434,0,0,0,-9.15336,-0.71848,9.181514733,3.29664,0.96152,3.434,-12.45,-1.68,12.56283806
25/05/2019 17:00,2.9472,0.8596,3.07,2.9472,0.8596,3.07,0,0,0,-10.3128,-0.7604,10.34079552,2.9472,0.8596,3.07,-13.26,-1.62,13.35859274
25/05/2019 17:30,2.80512,0.81816,2.922,2.80512,0.81816,2.922,0,0,0,-11.06488,-0.83184,11.09610415,2.80512,0.81816,2.922,-13.87,-1.65,13.96779868
25/05/2019 18:00,2.496,0.728,2.6,2.496,0.728,2.6,0,0,0,-12.014,-0.882,12.04633222,2.496,0.728,2.6,-14.51,-1.61,14.59904791
25/05/2019 18:30,1.07712,0.31416,1.122,1.07712,0.31416,1.122,0,0,0,-14.58288,-1.23584,14.63515253,1.07712,0.31416,1.122,-15.66,-1.55,15.73652122
25/05/2019 19:00,0.91584,0.26712,0.954,0.91584,0.26712,0.954,0,0,0,-14.74416,-1.40288,14.81075037,0.91584,0.26712,0.954,-15.66,-1.67,15.7487936
25/05/2019 19:30,0.79488,0.23184,0.828,0.79488,0.23184,0.828,0,0,0,-14.57512,-1.52816,14.65501266,0.79488,0.23184,0.828,-15.37,-1.76,15.47043955
25/05/2019 20:00,0.42432,0.12376,0.442,0.42432,0.12376,0.442,0,0,0,-14.61568,-1.68624,14.71263087,0.42432,0.12376,0.442,-15.04,-1.81,15.14852138
25/05/2019 20:30,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,-14.19712,-1.92416,14.326919,0.36288,0.10584,0.378,-14.56,-2.03,14.70083331
25/05/2019 21:00,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,-14.07448,-2.13464,14.2354373,0.15552,0.04536,0.162,-14.23,-2.18,14.39601681
25/05/2019 21:30,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,-14.08888,-2.17384,14.2555996,0.02112,0.00616,0.022,-14.11,-2.18,14.27741223
25/05/2019 22:00,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-14.14808,-2.21944,14.32110616,0.00192,0.00056,0.002,-14.15,-2.22,14.32308975
25/05/2019 22:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-13.65808,-2.26944,13.84534244,0.00192,0.00056,0.002,-13.66,-2.27,13.84732826
25/05/2019 23:00,0,0,0,0,0,0,0,0,0,-12.49,-2.84,12.80881337,0,0,0,-12.49,-2.84,12.80881337
25/05/2019 23:30,0,0,0,0,0,0,0,0,0,-11.64,-2.75,11.96043896,0,0,0,-11.64,-2.75,11.96043896
26/05/2019 00:00,0,0,0,0,0,0,0,0,0,-10.95,-2.6,11.25444357,0,0,0,-10.95,-2.6,11.25444357
26/05/2019 00:30,0,0,0,0,0,0,0,0,0,-10.21,-2.69,10.55841844,0,0,0,-10.21,-2.69,10.55841844
26/05/2019 01:00,0,0,0,0,0,0,0,0,0,-9.71,-2.75,10.09190765,0,0,0,-9.71,-2.75,10.09190765
26/05/2019 01:30,0,0,0,0,0,0,0,0,0,-9.71,-2.87,10.12526543,0,0,0,-9.71,-2.87,10.12526543
26/05/2019 02:00,0,0,0,0,0,0,0,0,0,-9.44,-3.19,9.964421709,0,0,0,-9.44,-3.19,9.964421709
26/05/2019 02:30,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-9.39616,-3.11888,9.900264401,0.00384,0.00112,0.004,-9.4,-3.12,9.904261709
26/05/2019 03:00,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-9.16808,-3.11944,9.684244772,0.00192,0.00056,0.002,-9.17,-3.12,9.686242822
26/05/2019 03:30,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-8.79424,-3.29832,9.392420987,0.00576,0.00168,0.006,-8.8,-3.3,9.39840412
26/05/2019 04:00,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,-8.61848,-3.29664,9.227460799,0.01152,0.00336,0.012,-8.63,-3.3,9.239420978
26/05/2019 04:30,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,-8.46272,-3.42496,9.129511531,0.01728,0.00504,0.018,-8.48,-3.43,9.147420401
26/05/2019 05:00,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,-8.25504,-3.42272,8.936481276,0.02496,0.00728,0.026,-8.28,-3.43,8.962326707
26/05/2019 05:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,-8.17216,-3.38688,8.846194391,0.14784,0.04312,0.154,-8.32,-3.43,8.999294417
26/05/2019 06:00,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,-8.0896,-3.0528,8.646456847,0.2304,0.0672,0.24,-8.32,-3.12,8.885763895
26/05/2019 06:30,0.43776,0.12768,0.456,0.43776,0.12768,0.456,0,0,0,-8.13224,-2.86232,8.621264594,0.43776,0.12768,0.456,-8.57,-2.99,9.076618313
26/05/2019 07:00,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,-8.80208,-2.77144,9.228081707,0.33792,0.09856,0.352,-9.14,-2.87,9.580005219
26/05/2019 07:30,0.82944,0.24192,0.864,0.82944,0.24192,0.864,0,0,0,-9.05056,-2.12808,9.297384621,0.82944,0.24192,0.864,-9.88,-2.37,10.16028051
26/05/2019 08:00,1.41696,0.41328,1.476,1.41696,0.41328,1.476,0,0,0,-8.91304,-1.95672,9.125296444,1.41696,0.41328,1.476,-10.33,-2.37,10.59838667
26/05/2019 08:30,2.16192,0.63056,2.252,2.16192,0.63056,2.252,0,0,0,-9.01808,-1.31944,9.114092868,2.16192,0.63056,2.252,-11.18,-1.95,11.34878408
26/05/2019 09:00,1.91808,0.55944,1.998,1.91808,0.55944,1.998,0,0,0,-10.17192,-1.61056,10.29863389,1.91808,0.55944,1.998,-12.09,-2.17,12.28319991
26/05/2019 09:30,2.6784,0.7812,2.79,2.6784,0.7812,2.79,0,0,0,-9.8716,-1.2288,9.947785482,2.6784,0.7812,2.79,-12.55,-2.01,12.70994099
26/05/2019 10:00,1.43232,0.41776,1.492,1.43232,0.41776,1.492,0,0,0,-12.39768,-1.45224,12.48244649,1.43232,0.41776,1.492,-13.83,-1.87,13.95585182
26/05/2019 10:30,1.70688,0.49784,1.778,1.70688,0.49784,1.778,0,0,0,-12.73312,-1.27216,12.79651265,1.70688,0.49784,1.778,-14.44,-1.77,14.54807547
26/05/2019 11:00,3.0912,0.9016,3.22,3.0912,0.9016,3.22,0,0,0,-10.7688,-0.8084,10.79910015,3.0912,0.9016,3.22,-13.86,-1.71,13.96508861
26/05/2019 11:30,3.5712,1.0416,3.72,3.5712,1.0416,3.72,0,0,0,-10.1188,-0.6684,10.14085164,3.5712,1.0416,3.72,-13.69,-1.71,13.79638358
26/05/2019 12:00,3.09696,0.90328,3.226,3.09696,0.90328,3.226,0,0,0,-11.16304,-0.69672,11.1847611,3.09696,0.90328,3.226,-14.26,-1.6,14.34948083
26/05/2019 12:30,2.78208,0.81144,2.898,2.78208,0.81144,2.898,0,0,0,-11.93792,-0.78856,11.96393584,2.78208,0.81144,2.898,-14.72,-1.6,14.80670119
26/05/2019 13:00,3.31008,0.96544,3.448,3.31008,0.96544,3.448,0,0,0,-10.89992,-0.68456,10.92139544,3.31008,0.96544,3.448,-14.21,-1.65,14.30547448
26/05/2019 13:30,4.70784,1.37312,4.904,4.70784,1.37312,4.904,0,0,0,-8.15216,-0.27688,8.156860622,4.70784,1.37312,4.904,-12.86,-1.65,12.96541939
26/05/2019 14:00,3.66528,1.06904,3.818,3.66528,1.06904,3.818,0,0,0,-9.19472,-0.67096,9.219168249,3.66528,1.06904,3.818,-12.86,-1.74,12.97717997
26/05/2019 14:30,3.12768,0.91224,3.258,3.12768,0.91224,3.258,0,0,0,-10.46232,-0.82776,10.49501436,3.12768,0.91224,3.258,-13.59,-1.74,13.70093792
26/05/2019 15:00,6.00768,1.75224,6.258,6.00768,1.75224,6.258,0,0,0,-5.34232,-0.10776,5.343406704,6.00768,1.75224,6.258,-11.35,-1.86,11.50139557
26/05/2019 15:30,5.75616,1.67888,5.996,5.75616,1.67888,5.996,0,0,0,-5.55384,-0.23112,5.558646886,5.75616,1.67888,5.996,-11.31,-1.91,11.47014385
26/05/2019 16:00,3.92256,1.14408,4.086,3.92256,1.14408,4.086,0,0,0,-8.54744,-0.76592,8.581687713,3.92256,1.14408,4.086,-12.47,-1.91,12.61542706
26/05/2019 16:30,7.76064,2.26352,8.084,7.76064,2.26352,8.084,0,0,0,-2.62936,0.44352,2.666504078,7.76064,2.26352,8.084,-10.39,-1.82,10.5481989
26/05/2019 17:00,7.00416,2.04288,7.296,7.00416,2.04288,7.296,0,0,0,-4.14584,0.17288,4.149442951,7.00416,2.04288,7.296,-11.15,-1.87,11.30572421
26/05/2019 17:30,4.44096,1.29528,4.626,4.44096,1.29528,4.626,0,0,0,-8.39904,-0.74472,8.431991509,4.44096,1.29528,4.626,-12.84,-2.04,13.00104611
26/05/2019 18:00,4.72896,1.37928,4.926,4.72896,1.37928,4.926,0,0,0,-8.00104,-0.71072,8.032544055,4.72896,1.37928,4.926,-12.73,-2.09,12.90042635
26/05/2019 18:30,2.928,0.854,3.05,2.928,0.854,3.05,0,0,0,-10.702,-1.316,10.78260915,2.928,0.854,3.05,-13.63,-2.17,13.80165932
26/05/2019 19:00,2.29632,0.66976,2.392,2.29632,0.66976,2.392,0,0,0,-11.10368,-1.58024,11.21556365,2.29632,0.66976,2.392,-13.4,-2.25,13.58758625
26/05/2019 19:30,0.77184,0.22512,0.804,0.77184,0.22512,0.804,0,0,0,-13.38816,-2.12488,13.5557347,0.77184,0.22512,0.804,-14.16,-2.35,14.35367897
26/05/2019 20:00,0.88128,0.25704,0.918,0.88128,0.25704,0.918,0,0,0,-12.66872,-2.26296,12.86924452,0.88128,0.25704,0.918,-13.55,-2.52,13.78234015
26/05/2019 20:30,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,-13.29048,-2.48264,13.52036834,0.29952,0.08736,0.312,-13.59,-2.57,13.83087127
26/05/2019 21:00,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,-13.73248,-2.37864,13.93696291,0.10752,0.03136,0.112,-13.84,-2.41,14.04826324
26/05/2019 21:30,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,-13.9504,-2.4472,14.16341936,0.0096,0.0028,0.01,-13.96,-2.45,14.17335881
26/05/2019 22:00,0,0,0,0,0,0,0,0,0,-14.02,-2.5,14.24115164,0,0,0,-14.02,-2.5,14.24115164
26/05/2019 22:30,0,0,0,0,0,0,0,0,0,-13.48,-2.97,13.80330757,0,0,0,-13.48,-2.97,13.80330757
26/05/2019 23:00,0,0,0,0,0,0,0,0,0,-12.68,-3.02,13.03467683,0,0,0,-12.68,-3.02,13.03467683
26/05/2019 23:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-11.52808,-3.19944,11.96382233,0.00192,0.00056,0.002,-11.53,-3.2,11.96582216
27/05/2019 00:00,0,0,0,0,0,0,0,0,0,-10.31,-3.7,10.95381669,0,0,0,-10.31,-3.7,10.95381669
27/05/2019 00:30,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-9.60616,-3.54888,10.24074505,0.00384,0.00112,0.004,-9.61,-3.55,10.24473523
27/05/2019 01:00,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-9.14808,-3.06944,9.649291663,0.00192,0.00056,0.002,-9.15,-3.07,9.651290069
27/05/2019 01:30,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,-9.01232,-3.06776,9.520139873,0.00768,0.00224,0.008,-9.02,-3.07,9.528132031
27/05/2019 02:00,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-9.15616,-3.02888,9.644137079,0.00384,0.00112,0.004,-9.16,-3.03,9.648134535
27/05/2019 02:30,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,-9.0504,-3.0272,9.543253114,0.0096,0.0028,0.01,-9.06,-3.03,9.553245522
27/05/2019 03:00,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,-8.90232,-3.06776,9.416074171,0.00768,0.00224,0.008,-8.91,-3.07,9.42406494
27/05/2019 03:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-8.82808,-3.06944,9.346467696,0.00192,0.00056,0.002,-8.83,-3.07,9.348465115
27/05/2019 04:00,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-8.71616,-3.06888,9.240642272,0.00384,0.00112,0.004,-8.72,-3.07,9.244636283
27/05/2019 04:30,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-8.79424,-3.06832,9.314142193,0.00576,0.00168,0.006,-8.8,-3.07,9.320134119
27/05/2019 05:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-8.67424,-3.27832,9.273069697,0.00576,0.00168,0.006,-8.68,-3.28,9.279051676
27/05/2019 05:30,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,-8.61088,-3.45984,9.279964828,0.06912,0.02016,0.072,-8.68,-3.48,9.35162018
27/05/2019 06:00,0.3072,0.0896,0.32,0.3072,0.0896,0.32,0,0,0,-8.5728,-3.2604,9.171865023,0.3072,0.0896,0.32,-8.88,-3.35,9.490885101
27/05/2019 06:30,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,-8.98008,-2.39544,9.294082504,0.52992,0.15456,0.552,-9.51,-2.55,9.845943327
27/05/2019 07:00,0.99072,0.28896,1.032,0.99072,0.28896,1.032,0,0,0,-8.93928,-2.08104,9.178314355,0.99072,0.28896,1.032,-9.93,-2.37,10.20890787
27/05/2019 07:30,1.7952,0.5236,1.87,1.7952,0.5236,1.87,0,0,0,-8.4148,-1.7064,8.586073608,1.7952,0.5236,1.87,-10.21,-2.23,10.45069376
27/05/2019 08:00,1.32864,0.38752,1.384,1.32864,0.38752,1.384,0,0,0,-10.12136,-1.68248,10.26024694,1.32864,0.38752,1.384,-11.45,-2.07,11.63560914
27/05/2019 08:30,3.8496,1.1228,4.01,3.8496,1.1228,4.01,0,0,0,-7.3204,-0.7372,7.35742618,3.8496,1.1228,4.01,-11.17,-1.86,11.32380236
27/05/2019 09:00,6.25536,1.82448,6.516,6.25536,1.82448,6.516,0,0,0,-4.09464,-0.15552,4.097592366,6.25536,1.82448,6.516,-10.35,-1.98,10.5376895
27/05/2019 09:30,4.1664,1.2152,4.34,4.1664,1.2152,4.34,0,0,0,-7.8036,-0.6848,7.833589471,4.1664,1.2152,4.34,-11.97,-1.9,12.11985561
27/05/2019 10:00,3.6768,1.0724,3.83,3.6768,1.0724,3.83,0,0,0,-8.7432,-0.6876,8.770196121,3.6768,1.0724,3.83,-12.42,-1.76,12.54408227
27/05/2019 10:30,6.55872,1.91296,6.832,6.55872,1.91296,6.832,0,0,0,-4.54128,0.19296,4.545377608,6.55872,1.91296,6.832,-11.1,-1.72,11.23247079
27/05/2019 11:00,7.2192,2.1056,7.52,7.2192,2.1056,7.52,0,0,0,-3.0208,0.3856,3.04531115,7.2192,2.1056,7.52,-10.24,-1.72,10.38344837
27/05/2019 11:30,3.552,1.036,3.7,3.552,1.036,3.7,0,0,0,-9.788,-0.684,9.811870362,3.552,1.036,3.7,-13.34,-1.72,13.4504275
27/05/2019 12:00,5.82528,1.69904,6.068,5.82528,1.69904,6.068,0,0,0,-5.83472,-0.13096,5.83618951,5.82528,1.69904,6.068,-11.66,-1.83,11.80273273
27/05/2019 12:30,3.8016,1.1088,3.96,3.8016,1.1088,3.96,0,0,0,-9.6484,-0.7212,9.675316636,3.8016,1.1088,3.96,-13.45,-1.83,13.57392353
27/05/2019 13:00,4.31616,1.25888,4.496,4.31616,1.25888,4.496,0,0,0,-8.68384,-0.64112,8.70747449,4.31616,1.25888,4.496,-13,-1.9,13.1381125
27/05/2019 13:30,5.32608,1.55344,5.548,5.32608,1.55344,5.548,0,0,0,-5.95392,-0.63656,5.987852036,5.32608,1.55344,5.548,-11.28,-2.19,11.49062661
27/05/2019 14:00,5.90784,1.72312,6.154,5.90784,1.72312,6.154,0,0,0,-5.57216,-0.41688,5.587732635,5.90784,1.72312,6.154,-11.48,-2.14,11.67775663
27/05/2019 14:30,4.61376,1.34568,4.806,4.61376,1.34568,4.806,0,0,0,-7.98624,-0.79432,8.025644747,4.61376,1.34568,4.806,-12.6,-2.14,12.78043818
27/05/2019 15:00,9.5328,2.7804,9.93,9.5328,2.7804,9.93,0,0,0,0.2028,0.6804,0.709980281,9.5328,2.7804,9.93,-9.33,-2.1,9.563414662
27/05/2019 15:30,6.18624,1.80432,6.444,6.18624,1.80432,6.444,0,0,0,-4.78376,-0.42568,4.802662095,6.18624,1.80432,6.444,-10.97,-2.23,11.19436465
27/05/2019 16:00,2.4768,0.7224,2.58,2.4768,0.7224,2.58,0,0,0,-11.3432,-1.5076,11.44294735,2.4768,0.7224,2.58,-13.82,-2.23,13.99876066
27/05/2019 16:30,4.416,1.288,4.6,4.416,1.288,4.6,0,0,0,-8.434,-0.992,8.492138718,4.416,1.288,4.6,-12.85,-2.28,13.05070496
27/05/2019 17:00,5.60448,1.63464,5.838,5.60448,1.63464,5.838,0,0,0,-7.64552,-0.49536,7.6615506,5.60448,1.63464,5.838,-13.25,-2.13,13.42011177
27/05/2019 17:30,2.26368,0.66024,2.358,2.26368,0.66024,2.358,0,0,0,-13.83632,-1.02976,13.87458673,2.26368,0.66024,2.358,-16.1,-1.69,16.18845576
27/05/2019 18:00,3.51744,1.02592,3.664,3.51744,1.02592,3.664,0,0,0,-12.31256,-0.57408,12.32593613,3.51744,1.02592,3.664,-15.83,-1.6,15.91065366
27/05/2019 18:30,0.82176,0.23968,0.856,0.82176,0.23968,0.856,0,0,0,-16.90824,-1.36032,16.9628727,0.82176,0.23968,0.856,-17.73,-1.6,17.80204764
27/05/2019 19:00,1.52448,0.44464,1.588,1.52448,0.44464,1.588,0,0,0,-15.41552,-1.26536,15.46736541,1.52448,0.44464,1.588,-16.94,-1.71,17.02608881
27/05/2019 19:30,0.48768,0.14224,0.508,0.48768,0.14224,0.508,0,0,0,-16.98232,-1.44776,17.04391978,0.48768,0.14224,0.508,-17.47,-1.59,17.54220625
27/05/2019 20:00,0.51456,0.15008,0.536,0.51456,0.15008,0.536,0,0,0,-16.16544,-1.57992,16.24246279,0.51456,0.15008,0.536,-16.68,-1.73,16.76947525
27/05/2019 20:30,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,-15.91384,-1.89112,16.02581163,0.23616,0.06888,0.246,-16.15,-1.96,16.26850024
27/05/2019 21:00,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,-16.03008,-1.97544,16.15134137,0.04992,0.01456,0.052,-16.08,-1.99,16.20266953
27/05/2019 21:30,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,-16.1708,-1.9844,16.29210287,0.0192,0.0056,0.02,-16.19,-1.99,16.31184232
27/05/2019 22:00,0,0,0,0,0,0,0,0,0,-15.35,-2.19,15.50543776,0,0,0,-15.35,-2.19,15.50543776
27/05/2019 22:30,0,0,0,0,0,0,0,0,0,-14.53,-2.28,14.70779725,0,0,0,-14.53,-2.28,14.70779725
27/05/2019 23:00,0,0,0,0,0,0,0,0,0,-12.81,-3.31,13.23072938,0,0,0,-12.81,-3.31,13.23072938
27/05/2019 23:30,0,0,0,0,0,0,0,0,0,-11.71,-3.08,12.10828229,0,0,0,-11.71,-3.08,12.10828229
28/05/2019 00:00,0,0,0,0,0,0,0,0,0,-10.68,-3.19,11.14623255,0,0,0,-10.68,-3.19,11.14623255
28/05/2019 00:30,0,0,0,0,0,0,0,0,0,-9.98,-3.19,10.47742812,0,0,0,-9.98,-3.19,10.47742812
28/05/2019 01:00,0,0,0,0,0,0,0,0,0,-9.6,-3.24,10.13200869,0,0,0,-9.6,-3.24,10.13200869
28/05/2019 01:30,0,0,0,0,0,0,0,0,0,-9.68,-3.24,10.20784012,0,0,0,-9.68,-3.24,10.20784012
28/05/2019 02:00,0,0,0,0,0,0,0,0,0,-9.8,-3.24,10.32170529,0,0,0,-9.8,-3.24,10.32170529
28/05/2019 02:30,0,0,0,0,0,0,0,0,0,-9.68,-3.24,10.20784012,0,0,0,-9.68,-3.24,10.20784012
28/05/2019 03:00,0,0,0,0,0,0,0,0,0,-9.58,-3.24,10.11306086,0,0,0,-9.58,-3.24,10.11306086
28/05/2019 03:30,0,0,0,0,0,0,0,0,0,-9.4,-3.29,9.959121447,0,0,0,-9.4,-3.29,9.959121447
28/05/2019 04:00,0,0,0,0,0,0,0,0,0,-9.22,-3.33,9.802923033,0,0,0,-9.22,-3.33,9.802923033
28/05/2019 04:30,0,0,0,0,0,0,0,0,0,-9.35,-3.24,9.895458554,0,0,0,-9.35,-3.24,9.895458554
28/05/2019 05:00,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-9.25808,-3.23944,9.808466588,0.00192,0.00056,0.002,-9.26,-3.24,9.810463801
28/05/2019 05:30,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,-9.62136,-3.20248,10.14033759,0.12864,0.03752,0.134,-9.75,-3.24,10.2742445
28/05/2019 06:00,0.32064,0.09352,0.334,0.32064,0.09352,0.334,0,0,0,-10.25936,-2.77648,10.62841986,0.32064,0.09352,0.334,-10.58,-2.87,10.96235832
28/05/2019 06:30,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,-12.01376,-1.43568,12.09923991,0.66624,0.19432,0.694,-12.68,-1.63,12.78433807
28/05/2019 07:00,1.4976,0.4368,1.56,1.4976,0.4368,1.56,0,0,0,-12.0824,-0.8032,12.10906768,1.4976,0.4368,1.56,-13.58,-1.24,13.63649515
28/05/2019 07:30,1.88352,0.54936,1.962,1.88352,0.54936,1.962,0,0,0,-13.17648,-0.23064,13.1784984,1.88352,0.54936,1.962,-15.06,-0.78,15.08018568
28/05/2019 08:00,2.64768,0.77224,2.758,2.64768,0.77224,2.758,0,0,0,-13.43232,1.72224,13.54227939,2.64768,0.77224,2.758,-16.08,0.95,16.10803837
28/05/2019 08:30,2.64768,0.77224,2.758,2.64768,0.77224,2.758,0,0,0,-14.80232,2.55224,15.02073921,2.64768,0.77224,2.758,-17.45,1.78,17.54055016
28/05/2019 09:00,2.48448,0.72464,2.588,2.48448,0.72464,2.588,0,0,0,-15.62552,2.36464,15.80342993,2.48448,0.72464,2.588,-18.11,1.64,18.1841057
28/05/2019 09:30,5.13024,1.49632,5.344,5.13024,1.49632,5.344,0,0,0,-11.50976,3.20632,11.94801503,5.13024,1.49632,5.344,-16.64,1.71,16.72763283
28/05/2019 10:00,1.45344,0.42392,1.514,1.45344,0.42392,1.514,0,0,0,-16.94656,2.18392,17.0867025,1.45344,0.42392,1.514,-18.4,1.76,18.48398225
28/05/2019 10:30,5.80032,1.69176,6.042,5.80032,1.69176,6.042,0,0,0,-10.78968,3.30176,11.28356387,5.80032,1.69176,6.042,-16.59,1.61,16.66793928
28/05/2019 11:00,7.78368,2.27024,8.108,7.78368,2.27024,8.108,0,0,0,-6.83632,3.98024,7.91059932,7.78368,2.27024,8.108,-14.62,1.71,14.71966372
28/05/2019 11:30,3.61344,1.05392,3.764,3.61344,1.05392,3.764,0,0,0,-13.16656,2.76392,13.45353322,3.61344,1.05392,3.764,-16.78,1.71,16.86690547
28/05/2019 12:00,4.44288,1.29584,4.628,4.44288,1.29584,4.628,0,0,0,-12.43712,3.00584,12.7951955,4.44288,1.29584,4.628,-16.88,1.71,16.96639325
28/05/2019 12:30,3.83424,1.11832,3.994,3.83424,1.11832,3.994,0,0,0,-14.17576,2.88832,14.46701642,3.83424,1.11832,3.994,-18.01,1.77,18.09676767
28/05/2019 13:00,8.99904,2.62472,9.374,8.99904,2.62472,9.374,0,0,0,-5.57096,4.29472,7.034217455,8.99904,2.62472,9.374,-14.57,1.67,14.66539464
28/05/2019 13:30,7.93152,2.31336,8.262,7.93152,2.31336,8.262,0,0,0,-7.14848,3.98336,8.183393135,7.93152,2.31336,8.262,-15.08,1.67,15.17218837
28/05/2019 14:00,3.67296,1.07128,3.826,3.67296,1.07128,3.826,0,0,0,-14.01704,2.64128,14.26372218,3.67296,1.07128,3.826,-17.69,1.57,17.75953265
28/05/2019 14:30,7.11936,2.07648,7.416,7.11936,2.07648,7.416,0,0,0,-7.35064,3.59648,8.18331087,7.11936,2.07648,7.416,-14.47,1.52,14.54961512
28/05/2019 15:00,5.90784,1.72312,6.154,5.90784,1.72312,6.154,0,0,0,-9.32216,3.10312,9.825071033,5.90784,1.72312,6.154,-15.23,1.38,15.29239353
28/05/2019 15:30,5.98848,1.74664,6.238,5.98848,1.74664,6.238,0,0,0,-8.71152,2.95664,9.199581556,5.98848,1.74664,6.238,-14.7,1.21,14.74971525
28/05/2019 16:00,3.50784,1.02312,3.654,3.50784,1.02312,3.654,0,0,0,-13.98216,2.41312,14.18886699,3.50784,1.02312,3.654,-17.49,1.39,17.54514748
28/05/2019 16:30,3.4272,0.9996,3.57,3.4272,0.9996,3.57,0,0,0,-13.7128,2.0596,13.86660867,3.4272,0.9996,3.57,-17.14,1.06,17.17274585
28/05/2019 17:00,7.58592,2.21256,7.902,7.58592,2.21256,7.902,0,0,0,-7.57408,2.95256,8.129224957,7.58592,2.21256,7.902,-15.16,0.74,15.17804994
28/05/2019 17:30,5.232,1.526,5.45,5.232,1.526,5.45,0,0,0,-11.528,1.936,11.68943455,5.232,1.526,5.45,-16.76,0.41,16.76501417
28/05/2019 18:00,5.11872,1.49296,5.332,5.11872,1.49296,5.332,0,0,0,-12.04128,2.39296,12.27675371,5.11872,1.49296,5.332,-17.16,0.9,17.18358519
28/05/2019 18:30,3.91296,1.14128,4.076,3.91296,1.14128,4.076,0,0,0,-13.69704,0.41128,13.70321335,3.91296,1.14128,4.076,-17.61,-0.73,17.62512411
28/05/2019 19:00,2.54976,0.74368,2.656,2.54976,0.74368,2.656,0,0,0,-15.42024,-0.23632,15.42205073,2.54976,0.74368,2.656,-17.97,-0.98,17.99670248
28/05/2019 19:30,1.39392,0.40656,1.452,1.39392,0.40656,1.452,0,0,0,-16.68608,-0.57344,16.69593062,1.39392,0.40656,1.452,-18.08,-0.98,18.10654025
28/05/2019 20:00,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0,-17.43096,-0.88528,17.45342623,0.59904,0.17472,0.624,-18.03,-1.06,18.0611323
28/05/2019 20:30,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,-17.27776,-1.13768,17.31517561,0.28224,0.08232,0.294,-17.56,-1.22,17.60232939
28/05/2019 21:00,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,-16.80328,-1.54304,16.87397971,0.12672,0.03696,0.132,-16.93,-1.58,17.00356727
28/05/2019 21:30,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,-16.64656,-1.83608,16.74751174,0.01344,0.00392,0.014,-16.66,-1.84,16.76130067
28/05/2019 22:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-16.60424,-1.90832,16.71354155,0.00576,0.00168,0.006,-16.61,-1.91,16.71945573
28/05/2019 22:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-15.76808,-1.98944,15.89308713,0.00192,0.00056,0.002,-15.77,-1.99,15.89506213
28/05/2019 23:00,0,0,0,0,0,0,0,0,0,-14.57,-2.14,14.72631997,0,0,0,-14.57,-2.14,14.72631997
28/05/2019 23:30,0,0,0,0,0,0,0,0,0,-13.18,-2.45,13.4057786,0,0,0,-13.18,-2.45,13.4057786
29/05/2019 00:00,0,0,0,0,0,0,0,0,0,-11.93,-2.65,12.22077739,0,0,0,-11.93,-2.65,12.22077739
29/05/2019 00:30,0,0,0,0,0,0,0,0,0,-11.23,-2.37,11.47736032,0,0,0,-11.23,-2.37,11.47736032
29/05/2019 01:00,0,0,0,0,0,0,0,0,0,-10.87,-2.42,11.1361259,0,0,0,-10.87,-2.42,11.1361259
29/05/2019 01:30,0,0,0,0,0,0,0,0,0,-11.04,-2.48,11.31512262,0,0,0,-11.04,-2.48,11.31512262
29/05/2019 02:00,0,0,0,0,0,0,0,0,0,-11.04,-2.52,11.32395691,0,0,0,-11.04,-2.52,11.32395691
29/05/2019 02:30,0,0,0,0,0,0,0,0,0,-10.99,-2.52,11.27521618,0,0,0,-10.99,-2.52,11.27521618
29/05/2019 03:00,0,0,0,0,0,0,0,0,0,-10.88,-2.52,11.16802579,0,0,0,-10.88,-2.52,11.16802579
29/05/2019 03:30,0,0,0,0,0,0,0,0,0,-10.82,-2.59,11.12566852,0,0,0,-10.82,-2.59,11.12566852
29/05/2019 04:00,0,0,0,0,0,0,0,0,0,-10.63,-2.59,10.94097802,0,0,0,-10.63,-2.59,10.94097802
29/05/2019 04:30,0,0,0,0,0,0,0,0,0,-10.63,-2.59,10.94097802,0,0,0,-10.63,-2.59,10.94097802
29/05/2019 05:00,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,-10.51504,-2.58272,10.82758093,0.02496,0.00728,0.026,-10.54,-2.59,10.85355702
29/05/2019 05:30,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,-10.8272,-2.3596,11.0813344,0.1728,0.0504,0.18,-11,-2.41,11.26091027
29/05/2019 06:00,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,-11.39792,-2.07856,11.58589625,0.38208,0.11144,0.398,-11.78,-2.19,11.98184043
29/05/2019 06:30,1.05024,0.30632,1.094,1.05024,0.30632,1.094,0,0,0,-12.27976,-1.27368,12.34563755,1.05024,0.30632,1.094,-13.33,-1.58,13.42331181
29/05/2019 07:00,1.48032,0.43176,1.542,1.48032,0.43176,1.542,0,0,0,-12.98968,-0.53824,13.00082647,1.48032,0.43176,1.542,-14.47,-0.97,14.50247565
29/05/2019 07:30,1.59936,0.46648,1.666,1.59936,0.46648,1.666,0,0,0,-14.79064,0.90648,14.81839187,1.59936,0.46648,1.666,-16.39,0.44,16.39590498
29/05/2019 08:00,2.4384,0.7112,2.54,2.4384,0.7112,2.54,0,0,0,-14.6916,2.0512,14.83410031,2.4384,0.7112,2.54,-17.13,1.34,17.18233104
29/05/2019 08:30,3.16032,0.92176,3.292,3.16032,0.92176,3.292,0,0,0,-14.45968,2.62176,14.69544049,3.16032,0.92176,3.292,-17.62,1.7,17.70181912
29/05/2019 09:00,3.16224,0.92232,3.294,3.16224,0.92232,3.294,0,0,0,-15.10776,2.62232,15.33365496,3.16224,0.92232,3.294,-18.27,1.7,18.34892095
29/05/2019 09:30,3.15648,0.92064,3.288,3.15648,0.92064,3.288,0,0,0,-15.66352,2.70064,15.89463165,3.15648,0.92064,3.288,-18.82,1.78,18.903989
29/05/2019 10:00,3.744,1.092,3.9,3.744,1.092,3.9,0,0,0,-14.746,3.442,15.14238687,3.744,1.092,3.9,-18.49,2.35,18.63873923
29/05/2019 10:30,4.12416,1.20288,4.296,4.12416,1.20288,4.296,0,0,0,-13.48584,3.03288,13.82267129,4.12416,1.20288,4.296,-17.61,1.83,17.70482985
29/05/2019 11:00,3.45024,1.00632,3.594,3.45024,1.00632,3.594,0,0,0,-14.77976,2.94632,15.0705709,3.45024,1.00632,3.594,-18.23,1.94,18.33293484
29/05/2019 11:30,3.38112,0.98616,3.522,3.38112,0.98616,3.522,0,0,0,-15.12888,3.49616,15.52759301,3.38112,0.98616,3.522,-18.51,2.51,18.67940577
29/05/2019 12:00,3.04704,0.88872,3.174,3.04704,0.88872,3.174,0,0,0,-15.84296,3.57872,16.24212481,3.04704,0.88872,3.174,-18.89,2.69,19.08057127
29/05/2019 12:30,2.60736,0.76048,2.716,2.60736,0.76048,2.716,0,0,0,-16.73264,3.29048,17.05310822,2.60736,0.76048,2.716,-19.34,2.53,19.50478147
29/05/2019 13:00,2.87808,0.83944,2.998,2.87808,0.83944,2.998,0,0,0,-15.49192,3.11944,15.80286339,2.87808,0.83944,2.998,-18.37,2.28,18.51095081
29/05/2019 13:30,3.50208,1.02144,3.648,3.50208,1.02144,3.648,0,0,0,-14.14792,3.52144,14.57958093,3.50208,1.02144,3.648,-17.65,2.5,17.82617458
29/05/2019 14:00,4.60224,1.34232,4.794,4.60224,1.34232,4.794,0,0,0,-12.22776,2.94232,12.57677867,4.60224,1.34232,4.794,-16.83,1.6,16.90588359
29/05/2019 14:30,4.0128,1.1704,4.18,4.0128,1.1704,4.18,0,0,0,-12.8172,2.5204,13.06265792,4.0128,1.1704,4.18,-16.83,1.35,16.88405757
29/05/2019 15:00,2.0352,0.5936,2.12,2.0352,0.5936,2.12,0,0,0,-16.0848,1.8936,16.19587948,2.0352,0.5936,2.12,-18.12,1.3,18.1665737
29/05/2019 15:30,1.36896,0.39928,1.426,1.36896,0.39928,1.426,0,0,0,-17.35104,1.69928,17.43405121,1.36896,0.39928,1.426,-18.72,1.3,18.7650846
29/05/2019 16:00,1.41696,0.41328,1.476,1.41696,0.41328,1.476,0,0,0,-17.79304,1.62328,17.86693344,1.41696,0.41328,1.476,-19.21,1.21,19.24807003
29/05/2019 16:30,1.27296,0.37128,1.326,1.27296,0.37128,1.326,0,0,0,-18.64704,1.58128,18.71396663,1.27296,0.37128,1.326,-19.92,1.21,19.95671566
29/05/2019 17:00,1.05984,0.30912,1.104,1.05984,0.30912,1.104,0,0,0,-19.39016,1.29912,19.4336311,1.05984,0.30912,1.104,-20.45,0.99,20.4739493
29/05/2019 17:30,1.20384,0.35112,1.254,1.20384,0.35112,1.254,0,0,0,-19.49616,1.24112,19.53562473,1.20384,0.35112,1.254,-20.7,0.89,20.71912402
29/05/2019 18:00,0.86016,0.25088,0.896,0.86016,0.25088,0.896,0,0,0,-20.37984,1.14088,20.41174871,0.86016,0.25088,0.896,-21.24,0.89,21.25863824
29/05/2019 18:30,0.51264,0.14952,0.534,0.51264,0.14952,0.534,0,0,0,-20.87736,0.95952,20.89939806,0.51264,0.14952,0.534,-21.39,0.81,21.40533111
29/05/2019 19:00,0.37248,0.10864,0.388,0.37248,0.10864,0.388,0,0,0,-20.43752,-0.43136,20.4420717,0.37248,0.10864,0.388,-20.81,-0.54,20.81700507
29/05/2019 19:30,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,-19.7244,0.2508,19.72599442,0.3456,0.1008,0.36,-20.07,0.15,20.07056053
29/05/2019 20:00,0.42816,0.12488,0.446,0.42816,0.12488,0.446,0,0,0,-18.64184,-1.12512,18.6757622,0.42816,0.12488,0.446,-19.07,-1.25,19.11092358
29/05/2019 20:30,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,-18.25448,-1.28464,18.29962677,0.15552,0.04536,0.162,-18.41,-1.33,18.4579793
29/05/2019 21:00,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,-17.772,-1.416,17.82832129,0.048,0.014,0.05,-17.82,-1.43,17.87728447
29/05/2019 21:30,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,-17.2912,-1.6016,17.36521581,0.0288,0.0084,0.03,-17.32,-1.61,17.39466872
29/05/2019 22:00,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,-16.48656,-1.77608,16.58195166,0.01344,0.00392,0.014,-16.5,-1.78,16.59573439
29/05/2019 22:30,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,-15.50848,-1.88664,15.62281544,0.01152,0.00336,0.012,-15.52,-1.89,15.63465702
29/05/2019 23:00,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,-13.97504,-2.06272,14.12644884,0.02496,0.00728,0.026,-14,-2.07,14.15220478
29/05/2019 23:30,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,-12.5812,-2.2416,12.77933347,0.0288,0.0084,0.03,-12.61,-2.25,12.80916078
30/05/2019 00:00,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,-11.49816,-2.39488,11.74491948,0.05184,0.01512,0.054,-11.55,-2.41,11.79875417
30/05/2019 00:30,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,-10.632,-2.676,10.9635943,0.048,0.014,0.05,-10.68,-2.69,11.01355982
30/05/2019 01:00,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,-10.34736,-2.38048,10.61765247,0.03264,0.00952,0.034,-10.38,-2.39,10.65159612
30/05/2019 01:30,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,-10.59312,-2.30216,10.84039354,0.02688,0.00784,0.028,-10.62,-2.31,10.86832554
30/05/2019 02:00,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,-10.65696,-2.30328,10.9030223,0.02304,0.00672,0.024,-10.68,-2.31,10.92696207
30/05/2019 02:30,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,-10.5108,-2.3644,10.77345367,0.0192,0.0056,0.02,-10.53,-2.37,10.79341466
30/05/2019 03:00,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,-10.0916,-2.5688,10.41341078,0.0384,0.0112,0.04,-10.13,-2.58,10.45338701
30/05/2019 03:30,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,-9.54584,-3.23712,10.0797821,0.04416,0.01288,0.046,-9.59,-3.25,10.12573948
30/05/2019 04:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,-9.44048,-3.18264,9.962522773,0.05952,0.01736,0.062,-9.5,-3.2,10.02447006
30/05/2019 04:30,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,-9.74584,-3.09712,10.22612095,0.04416,0.01288,0.046,-9.79,-3.11,10.27210787
30/05/2019 05:00,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,-9.55008,-3.17544,10.06416649,0.04992,0.01456,0.052,-9.6,-3.19,10.11613068
30/05/2019 05:30,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,-9.92096,-2.99528,10.3632596,0.11904,0.03472,0.124,-10.04,-3.03,10.48725417
30/05/2019 06:00,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,-10.59688,-2.60784,10.9130516,0.21312,0.06216,0.222,-10.81,-2.67,11.13485519
30/05/2019 06:30,0.51648,0.15064,0.538,0.51648,0.15064,0.538,0,0,0,-12.06352,-1.35936,12.13986715,0.51648,0.15064,0.538,-12.58,-1.51,12.67029992
30/05/2019 07:00,0.96768,0.28224,1.008,0.96768,0.28224,1.008,0,0,0,-12.90232,-0.87776,12.93214306,0.96768,0.28224,1.008,-13.87,-1.16,13.91842304
30/05/2019 07:30,2.0448,0.5964,2.13,2.0448,0.5964,2.13,0,0,0,-12.9152,1.0764,12.95997793,2.0448,0.5964,2.13,-14.96,0.48,14.96769855
30/05/2019 08:00,3.31584,0.96712,3.454,3.31584,0.96712,3.454,0,0,0,-12.21416,1.97712,12.37314463,3.31584,0.96712,3.454,-15.53,1.01,15.56280823
30/05/2019 08:30,4.0512,1.1816,4.22,4.0512,1.1816,4.22,0,0,0,-12.2088,2.9616,12.56287674,4.0512,1.1816,4.22,-16.26,1.78,16.35713911
30/05/2019 09:00,5.59488,1.63184,5.828,5.59488,1.63184,5.828,0,0,0,-10.20512,3.74184,10.86949129,5.59488,1.63184,5.828,-15.8,2.11,15.94026662
30/05/2019 09:30,5.16864,1.50752,5.384,5.16864,1.50752,5.384,0,0,0,-10.95136,4.25752,11.74984095,5.16864,1.50752,5.384,-16.12,2.75,16.3528866
30/05/2019 10:00,6.46464,1.88552,6.734,6.46464,1.88552,6.734,0,0,0,-8.75536,4.12552,9.678648873,6.46464,1.88552,6.734,-15.22,2.24,15.38395268
30/05/2019 10:30,7.22496,2.10728,7.526,7.22496,2.10728,7.526,0,0,0,-7.17504,4.28728,8.358347253,7.22496,2.10728,7.526,-14.4,2.18,14.5640791
30/05/2019 11:00,9.1776,2.6768,9.56,9.1776,2.6768,9.56,0,0,0,-4.3624,5.0868,6.701198997,9.1776,2.6768,9.56,-13.54,2.41,13.75280699
30/05/2019 11:30,7.61664,2.22152,7.934,7.61664,2.22152,7.934,0,0,0,-6.41336,4.51152,7.841237096,7.61664,2.22152,7.934,-14.03,2.29,14.21566038
30/05/2019 12:00,5.84448,1.70464,6.088,5.84448,1.70464,6.088,0,0,0,-9.73552,3.99464,10.5231886,5.84448,1.70464,6.088,-15.58,2.29,15.74739661
30/05/2019 12:30,7.51488,2.19184,7.828,7.51488,2.19184,7.828,0,0,0,-6.49512,4.34184,7.812692135,7.51488,2.19184,7.828,-14.01,2.15,14.17401143
30/05/2019 13:00,5.81952,1.69736,6.062,5.81952,1.69736,6.062,0,0,0,-8.97048,3.54736,9.646412515,5.81952,1.69736,6.062,-14.79,1.85,14.90525411
30/05/2019 13:30,6.02304,1.75672,6.274,6.02304,1.75672,6.274,0,0,0,-8.43696,3.57672,9.16379943,6.02304,1.75672,6.274,-14.46,1.82,14.57408659
30/05/2019 14:00,6.09216,1.77688,6.346,6.09216,1.77688,6.346,0,0,0,-8.24784,3.85688,9.105074849,6.09216,1.77688,6.346,-14.34,2.08,14.49006556
30/05/2019 14:30,2.84736,0.83048,2.966,2.84736,0.83048,2.966,0,0,0,-13.51264,3.01048,13.84393115,2.84736,0.83048,2.966,-16.36,2.18,16.50460542
30/05/2019 15:00,6.85632,1.99976,7.142,6.85632,1.99976,7.142,0,0,0,-7.38368,3.76976,8.290345035,6.85632,1.99976,7.142,-14.24,1.77,14.34958188
30/05/2019 15:30,3.60576,1.05168,3.756,3.60576,1.05168,3.756,0,0,0,-12.12424,2.65168,12.41082602,3.60576,1.05168,3.756,-15.73,1.6,15.81116378
30/05/2019 16:00,3.03552,0.88536,3.162,3.03552,0.88536,3.162,0,0,0,-13.27448,2.43536,13.49602896,3.03552,0.88536,3.162,-16.31,1.55,16.38348559
30/05/2019 16:30,4.75392,1.38656,4.952,4.75392,1.38656,4.952,0,0,0,-10.86608,2.73656,11.20537617,4.75392,1.38656,4.952,-15.62,1.35,15.67823013
30/05/2019 17:00,3.75552,1.09536,3.912,3.75552,1.09536,3.912,0,0,0,-12.17448,2.29536,12.38897255,3.75552,1.09536,3.912,-15.93,1.2,15.9751338
30/05/2019 17:30,4.21824,1.23032,4.394,4.21824,1.23032,4.394,0,0,0,-12.32176,2.17032,12.5114371,4.21824,1.23032,4.394,-16.54,0.94,16.56668947
30/05/2019 18:00,3.52896,1.02928,3.676,3.52896,1.02928,3.676,0,0,0,-13.61104,1.92928,13.74709174,3.52896,1.02928,3.676,-17.14,0.9,17.16361267
30/05/2019 18:30,1.95072,0.56896,2.032,1.95072,0.56896,2.032,0,0,0,-16.13928,1.36896,16.19723465,1.95072,0.56896,2.032,-18.09,0.8,18.10768069
