Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/05/2019 19:00,2.8992,0.8456,3.02,2.8992,0.8456,3.02,0,0,0,-13.7608,-0.0344,13.760843,2.8992,0.8456,3.02,-16.66,-0.88,16.68322511
30/05/2019 19:30,1.60512,0.46816,1.672,1.60512,0.46816,1.672,0,0,0,-15.38488,-0.00184,15.38488011,1.60512,0.46816,1.672,-16.99,-0.47,16.99649964
30/05/2019 20:00,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0,-16.6812,-0.6816,16.69511941,0.7488,0.2184,0.78,-17.43,-0.9,17.45322033
30/05/2019 20:30,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,-16.2356,-1.4608,16.30118536,0.3744,0.1092,0.39,-16.61,-1.57,16.68403428
30/05/2019 21:00,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,-15.96912,-1.80016,16.07026352,0.17088,0.04984,0.178,-16.14,-1.85,16.24567943
30/05/2019 21:30,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,-16.24584,-1.99712,16.36813385,0.04416,0.01288,0.046,-16.29,-2.01,16.4135371
30/05/2019 22:00,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,-15.82312,-2.16216,15.97016163,0.02688,0.00784,0.028,-15.85,-2.17,15.99785611
30/05/2019 22:30,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,-15.1404,-2.2672,15.30920991,0.0096,0.0028,0.01,-15.15,-2.27,15.31911877
30/05/2019 23:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-14.05424,-2.34832,14.24907958,0.00576,0.00168,0.006,-14.06,-2.35,14.25503771
30/05/2019 23:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-12.68808,-2.05944,12.85413036,0.00192,0.00056,0.002,-12.69,-2.06,12.85611528
31/05/2019 00:00,0,0,0,0,0,0,0,0,0,-11.77,-2,11.93871434,0,0,0,-11.77,-2,11.93871434
31/05/2019 00:30,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,-10.9404,-2.3072,11.18103412,0.0096,0.0028,0.01,-10.95,-2.31,11.19100532
31/05/2019 01:00,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-10.34616,-2.72888,10.69999125,0.00384,0.00112,0.004,-10.35,-2.73,10.70398991
31/05/2019 01:30,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,-10.45232,-2.72776,10.80239177,0.00768,0.00224,0.008,-10.46,-2.73,10.81038852
31/05/2019 02:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-10.24424,-2.72832,10.60132931,0.00576,0.00168,0.006,-10.25,-2.73,10.60732766
31/05/2019 02:30,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,-9.89312,-2.78216,10.27687879,0.02688,0.00784,0.028,-9.92,-2.79,10.30487749
31/05/2019 03:00,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,-9.7604,-2.8272,10.16161739,0.0096,0.0028,0.01,-9.77,-2.83,10.17161737
31/05/2019 03:30,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,-9.56656,-2.88608,9.99242353,0.01344,0.00392,0.014,-9.58,-2.89,10.00642294
31/05/2019 04:00,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,-9.37888,-2.88384,9.812233344,0.02112,0.00616,0.022,-9.4,-2.89,9.834231032
31/05/2019 04:30,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,-9.5904,-2.8872,10.01557267,0.0096,0.0028,0.01,-9.6,-2.89,10.0255723
31/05/2019 05:00,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,-9.4904,-2.9172,9.928632736,0.0096,0.0028,0.01,-9.5,-2.92,9.938631697
31/05/2019 05:30,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,-9.72904,-2.68472,10.09266768,0.12096,0.03528,0.126,-9.85,-2.72,10.21865451
31/05/2019 06:00,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,-10.4396,-2.4628,10.72616576,0.2304,0.0672,0.24,-10.67,-2.53,10.96584698
31/05/2019 06:30,0.432,0.126,0.45,0.432,0.126,0.45,0,0,0,-12.148,-1.534,12.24447059,0.432,0.126,0.45,-12.58,-1.66,12.6890504
31/05/2019 07:00,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0,-13.094,-0.872,13.12300347,0.816,0.238,0.85,-13.91,-1.11,13.954218
31/05/2019 07:30,1.07136,0.31248,1.116,1.07136,0.31248,1.116,0,0,0,-14.53864,0.86248,14.56420011,1.07136,0.31248,1.116,-15.61,0.55,15.6196863
31/05/2019 08:00,1.42656,0.41608,1.486,1.42656,0.41608,1.486,0,0,0,-15.32344,1.47608,15.39436993,1.42656,0.41608,1.486,-16.75,1.06,16.78350678
31/05/2019 08:30,1.84128,0.53704,1.918,1.84128,0.53704,1.918,0,0,0,-15.61872,1.59704,15.70015768,1.84128,0.53704,1.918,-17.46,1.06,17.49214681
31/05/2019 09:00,2.78784,0.81312,2.904,2.78784,0.81312,2.904,0,0,0,-14.67216,2.13312,14.82641157,2.78784,0.81312,2.904,-17.46,1.32,17.50982581
31/05/2019 09:30,2.90496,0.84728,3.026,2.90496,0.84728,3.026,0,0,0,-14.99504,2.37728,15.18231487,2.90496,0.84728,3.026,-17.9,1.53,17.96526927
31/05/2019 10:00,3.02784,0.88312,3.154,3.02784,0.88312,3.154,0,0,0,-14.55216,2.41312,14.75088163,3.02784,0.88312,3.154,-17.58,1.53,17.6464529
31/05/2019 10:30,1.7184,0.5012,1.79,1.7184,0.5012,1.79,0,0,0,-16.7016,2.1212,16.83576348,1.7184,0.5012,1.79,-18.42,1.62,18.49110056
31/05/2019 11:00,3.54624,1.03432,3.694,3.54624,1.03432,3.694,0,0,0,-14.14376,2.73432,14.40563962,3.54624,1.03432,3.694,-17.69,1.7,17.77149684
31/05/2019 11:30,3.0336,0.8848,3.16,3.0336,0.8848,3.16,0,0,0,-14.9264,2.5848,15.14855135,3.0336,0.8848,3.16,-17.96,1.7,18.04027716
31/05/2019 12:00,2.87616,0.83888,2.996,2.87616,0.83888,2.996,0,0,0,-15.11384,2.72888,15.35822078,2.87616,0.83888,2.996,-17.99,1.89,18.08900771
31/05/2019 12:30,2.22336,0.64848,2.316,2.22336,0.64848,2.316,0,0,0,-16.15664,2.74848,16.38875097,2.22336,0.64848,2.316,-18.38,2.1,18.49957837
31/05/2019 13:00,2.43648,0.71064,2.538,2.43648,0.71064,2.538,0,0,0,-14.98352,1.94064,15.10867152,2.43648,0.71064,2.538,-17.42,1.23,17.46337024
31/05/2019 13:30,2.47296,0.72128,2.576,2.47296,0.72128,2.576,0,0,0,-14.40704,1.78128,14.51674068,2.47296,0.72128,2.576,-16.88,1.06,16.91324924
31/05/2019 14:00,2.67072,0.77896,2.782,2.67072,0.77896,2.782,0,0,0,-14.06928,2.04896,14.2176959,2.67072,0.77896,2.782,-16.74,1.27,16.78810591
31/05/2019 14:30,2.85504,0.83272,2.974,2.85504,0.83272,2.974,0,0,0,-13.40496,2.10272,13.56887556,2.85504,0.83272,2.974,-16.26,1.27,16.30952176
31/05/2019 15:00,4.62144,1.34792,4.814,4.62144,1.34792,4.814,0,0,0,-10.13856,2.38792,10.41597623,4.62144,1.34792,4.814,-14.76,1.04,14.7965942
31/05/2019 15:30,5.37792,1.56856,5.602,5.37792,1.56856,5.602,0,0,0,-8.14208,2.52856,8.525671962,5.37792,1.56856,5.602,-13.52,0.96,13.55403999
31/05/2019 16:00,9.18144,2.67792,9.564,9.18144,2.67792,9.564,0,0,0,-2.01856,2.73792,3.401586453,9.18144,2.67792,9.564,-11.2,0.06,11.20016071
31/05/2019 16:30,5.83104,1.70072,6.074,5.83104,1.70072,6.074,0,0,0,-6.71896,0.49072,6.736856062,5.83104,1.70072,6.074,-12.55,-1.21,12.60819575
31/05/2019 17:00,4.18752,1.22136,4.362,4.18752,1.22136,4.362,0,0,0,-9.75248,0.38136,9.759933483,4.18752,1.22136,4.362,-13.94,-0.84,13.96528553
31/05/2019 17:30,4.93632,1.43976,5.142,4.93632,1.43976,5.142,0,0,0,-9.21368,0.20976,9.216067404,4.93632,1.43976,5.142,-14.15,-1.23,14.20335876
31/05/2019 18:00,3.45984,1.00912,3.604,3.45984,1.00912,3.604,0,0,0,-11.70016,-0.34088,11.70512466,3.45984,1.00912,3.604,-15.16,-1.35,15.21999014
31/05/2019 18:30,2.8512,0.8316,2.97,2.8512,0.8316,2.97,0,0,0,-12.6888,-0.5684,12.70152448,2.8512,0.8316,2.97,-15.54,-1.4,15.60293562
31/05/2019 19:00,1.90656,0.55608,1.986,1.90656,0.55608,1.986,0,0,0,-14.00344,-0.94392,14.03521702,1.90656,0.55608,1.986,-15.91,-1.5,15.98055381
31/05/2019 19:30,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0,-15.22664,-1.24152,15.27717047,1.02336,0.29848,1.066,-16.25,-1.54,16.32280919
31/05/2019 20:00,0.96,0.28,1,0.96,0.28,1,0,0,0,-14.72,-1.46,14.79222769,0.96,0.28,1,-15.68,-1.74,15.77624797
31/05/2019 20:30,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,-15.244,-1.932,15.36594156,0.336,0.098,0.35,-15.58,-2.03,15.7116931
31/05/2019 21:00,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,-14.98448,-2.14464,15.1371768,0.15552,0.04536,0.162,-15.14,-2.19,15.2975717
31/05/2019 21:30,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,-14.98736,-2.25048,15.15538254,0.03264,0.00952,0.034,-15.02,-2.26,15.18907502
31/05/2019 22:00,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-14.89616,-2.38888,15.08649497,0.00384,0.00112,0.004,-14.9,-2.39,15.09046388
31/05/2019 22:30,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-14.20424,-2.33832,14.39542199,0.00576,0.00168,0.006,-14.21,-2.34,14.40137841
31/05/2019 23:00,0,0,0,0,0,0,0,0,0,-13.1,-2.34,13.30735135,0,0,0,-13.1,-2.34,13.30735135
31/05/2019 23:30,0,0,0,0,0,0,0,0,0,-11.95,-2.52,12.21281704,0,0,0,-11.95,-2.52,12.21281704
01/06/2019 00:00,0,0,0,0,0,0,0,0,0,-11.09,-2.67,11.40688389,0,0,0,-11.09,-2.67,11.40688389
01/06/2019 00:30,0,0,0,0,0,0,0,0,0,-10.4,-2.8,10.77032961,0,0,0,-10.4,-2.8,10.77032961
01/06/2019 01:00,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-10.01808,-2.79944,10.40186479,0.00192,0.00056,0.002,-10.02,-2.8,10.40386467
01/06/2019 01:30,0,0,0,0,0,0,0,0,0,-9.75,-3.33,10.30298015,0,0,0,-9.75,-3.33,10.30298015
01/06/2019 02:00,0,0,0,0,0,0,0,0,0,-9.64,-3.62,10.29728119,0,0,0,-9.64,-3.62,10.29728119
01/06/2019 02:30,0,0,0,0,0,0,0,0,0,-9.5,-3.62,10.16633661,0,0,0,-9.5,-3.62,10.16633661
01/06/2019 03:00,0,0,0,0,0,0,0,0,0,-9.37,-3.62,10.04496391,0,0,0,-9.37,-3.62,10.04496391
01/06/2019 03:30,0,0,0,0,0,0,0,0,0,-9.25,-3.7,9.962554893,0,0,0,-9.25,-3.7,9.962554893
01/06/2019 04:00,0,0,0,0,0,0,0,0,0,-9.1,-3.7,9.823441352,0,0,0,-9.1,-3.7,9.823441352
01/06/2019 04:30,0,0,0,0,0,0,0,0,0,-9.23,-3.65,9.925492431,0,0,0,-9.23,-3.65,9.925492431
01/06/2019 05:00,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,-8.9704,-3.6472,9.683498541,0.0096,0.0028,0.01,-8.98,-3.65,9.69344624
01/06/2019 05:30,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,-9.31552,-3.07536,9.810033231,0.08448,0.02464,0.088,-9.4,-3.1,9.897979592
01/06/2019 06:00,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,-9.43152,-2.88336,9.862420311,0.22848,0.06664,0.238,-9.66,-2.95,10.10040098
01/06/2019 06:30,0.4416,0.1288,0.46,0.4416,0.1288,0.46,0,0,0,-10.2584,-2.2812,10.50897921,0.4416,0.1288,0.46,-10.7,-2.41,10.96804905
01/06/2019 07:00,0.9408,0.2744,0.98,0.9408,0.2744,0.98,0,0,0,-10.0992,-2.1356,10.32253012,0.9408,0.2744,0.98,-11.04,-2.41,11.29998673
01/06/2019 07:30,2.24256,0.65408,2.336,2.24256,0.65408,2.336,0,0,0,-9.24744,-1.42592,9.356729899,2.24256,0.65408,2.336,-11.49,-2.08,11.6767504
01/06/2019 08:00,3.01056,0.87808,3.136,3.01056,0.87808,3.136,0,0,0,-9.13944,-0.94192,9.187849411,3.01056,0.87808,3.136,-12.15,-1.82,12.28555656
01/06/2019 08:30,4.3584,1.2712,4.54,4.3584,1.2712,4.54,0,0,0,-8.2316,-0.0088,8.231604704,4.3584,1.2712,4.54,-12.59,-1.28,12.65490024
01/06/2019 09:00,4.96704,1.44872,5.174,4.96704,1.44872,5.174,0,0,0,-7.86296,0.26872,7.86755047,4.96704,1.44872,5.174,-12.83,-1.18,12.88414918
01/06/2019 09:30,4.97088,1.44984,5.178,4.97088,1.44984,5.178,0,0,0,-8.46912,0.41984,8.479519986,4.97088,1.44984,5.178,-13.44,-1.03,13.47941022
01/06/2019 10:00,6.29376,1.83568,6.556,6.29376,1.83568,6.556,0,0,0,-6.26624,0.80568,6.317822726,6.29376,1.83568,6.556,-12.56,-1.03,12.60216251
01/06/2019 10:30,7.07904,2.06472,7.374,7.07904,2.06472,7.374,0,0,0,-4.93096,1.03472,5.038354096,7.07904,2.06472,7.374,-12.01,-1.03,12.05408644
01/06/2019 11:00,6.91776,2.01768,7.206,6.91776,2.01768,7.206,0,0,0,-4.75224,0.85768,4.829016463,6.91776,2.01768,7.206,-11.67,-1.16,11.72751039
01/06/2019 11:30,7.16544,2.08992,7.464,7.16544,2.08992,7.464,0,0,0,-4.00456,0.92992,4.111113231,7.16544,2.08992,7.464,-11.17,-1.16,11.23007124
01/06/2019 12:00,7.05408,2.05744,7.348,7.05408,2.05744,7.348,0,0,0,-4.20592,0.84744,4.290444919,7.05408,2.05744,7.348,-11.26,-1.21,11.32482671
01/06/2019 12:30,7.84512,2.28816,8.172,7.84512,2.28816,8.172,0,0,0,-2.95488,1.02816,3.128646481,7.84512,2.28816,8.172,-10.8,-1.26,10.87325158
01/06/2019 13:00,7.66848,2.23664,7.988,7.66848,2.23664,7.988,0,0,0,-3.00152,0.91664,3.138367601,7.66848,2.23664,7.988,-10.67,-1.32,10.75133945
01/06/2019 13:30,8.62464,2.51552,8.984,8.62464,2.51552,8.984,0,0,0,-1.06536,1.02552,1.478743791,8.62464,2.51552,8.984,-9.69,-1.49,9.803886984
01/06/2019 14:00,6.33024,1.84632,6.594,6.33024,1.84632,6.594,0,0,0,-4.24976,0.16632,4.253013332,6.33024,1.84632,6.594,-10.58,-1.68,10.71255338
01/06/2019 14:30,6.3936,1.8648,6.66,6.3936,1.8648,6.66,0,0,0,-3.6464,0.3148,3.659963388,6.3936,1.8648,6.66,-10.04,-1.55,10.15894187
01/06/2019 15:00,5.7792,1.6856,6.02,5.7792,1.6856,6.02,0,0,0,-4.6208,0.1356,4.622789201,5.7792,1.6856,6.02,-10.4,-1.55,10.51487042
01/06/2019 15:30,6.23808,1.81944,6.498,6.23808,1.81944,6.498,0,0,0,-3.71192,-0.10056,3.713281891,6.23808,1.81944,6.498,-9.95,-1.92,10.13355318
01/06/2019 16:00,6.15168,1.79424,6.408,6.15168,1.79424,6.408,0,0,0,-3.99832,-0.23576,4.005264735,6.15168,1.79424,6.408,-10.15,-2.03,10.35100961
01/06/2019 16:30,5.56992,1.62456,5.802,5.56992,1.62456,5.802,0,0,0,-5.32008,-0.44544,5.338695346,5.56992,1.62456,5.802,-10.89,-2.07,11.08498985
01/06/2019 17:00,3.22944,0.94192,3.364,3.22944,0.94192,3.364,0,0,0,-9.57056,-1.07808,9.631088993,3.22944,0.94192,3.364,-12.8,-2.02,12.9584104
01/06/2019 17:30,4.08384,1.19112,4.254,4.08384,1.19112,4.254,0,0,0,-8.71616,-0.73888,8.747421837,4.08384,1.19112,4.254,-12.8,-1.93,12.94468617
01/06/2019 18:00,3.312,0.966,3.45,3.312,0.966,3.45,0,0,0,-10.488,-0.544,10.50209884,3.312,0.966,3.45,-13.8,-1.51,13.88236651
01/06/2019 18:30,2.3424,0.6832,2.44,2.3424,0.6832,2.44,0,0,0,-12.2076,-0.8868,12.23976764,2.3424,0.6832,2.44,-14.55,-1.57,14.63445933
01/06/2019 19:00,1.43424,0.41832,1.494,1.43424,0.41832,1.494,0,0,0,-13.57576,-1.15168,13.62452298,1.43424,0.41832,1.494,-15.01,-1.57,15.09188524
01/06/2019 19:30,0.87552,0.25536,0.912,0.87552,0.25536,0.912,0,0,0,-14.18448,-1.44464,14.257856,0.87552,0.25536,0.912,-15.06,-1.7,15.15564581
01/06/2019 20:00,0.49344,0.14392,0.514,0.49344,0.14392,0.514,0,0,0,-14.20656,-1.74608,14.31346018,0.49344,0.14392,0.514,-14.7,-1.89,14.82100199
01/06/2019 20:30,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,-14.04056,-1.90808,14.16961871,0.34944,0.10192,0.364,-14.39,-2.01,14.52970062
01/06/2019 21:00,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,-14.18592,-2.10256,14.34088856,0.09408,0.02744,0.098,-14.28,-2.13,14.43798116
01/06/2019 21:30,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-14.19424,-2.17832,14.36041529,0.00576,0.00168,0.006,-14.2,-2.18,14.36636349
01/06/2019 22:00,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-13.86808,-2.22944,14.04613988,0.00192,0.00056,0.002,-13.87,-2.23,14.04812443
01/06/2019 22:30,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-13.45616,-2.26888,13.64610048,0.00384,0.00112,0.004,-13.46,-2.27,13.65007326
01/06/2019 23:00,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,-12.65656,-2.40608,12.88323453,0.01344,0.00392,0.014,-12.67,-2.41,12.89717023
01/06/2019 23:30,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,-11.62656,-2.48608,11.88938565,0.01344,0.00392,0.014,-11.64,-2.49,11.90334827
02/06/2019 00:00,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,-10.8804,-2.5572,11.1768679,0.0096,0.0028,0.01,-10.89,-2.56,11.18685389
02/06/2019 00:30,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-9.97616,-2.70888,10.33739809,0.00384,0.00112,0.004,-9.98,-2.71,10.34139739
02/06/2019 01:00,0,0,0,0,0,0,0,0,0,-9.44,-3.14,9.948527529,0,0,0,-9.44,-3.14,9.948527529
02/06/2019 01:30,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-9.07616,-3.65888,9.785912487,0.00384,0.00112,0.004,-9.08,-3.66,9.789892747
02/06/2019 02:00,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-9.07616,-3.65888,9.785912487,0.00384,0.00112,0.004,-9.08,-3.66,9.789892747
02/06/2019 02:30,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-9.02616,-3.58888,9.713476412,0.00384,0.00112,0.004,-9.03,-3.59,9.717458515
02/06/2019 03:00,0,0,0,0,0,0,0,0,0,-8.79,-3.71,9.540869981,0,0,0,-8.79,-3.71,9.540869981
02/06/2019 03:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-8.73808,-3.70944,9.492838732,0.00192,0.00056,0.002,-8.74,-3.71,9.494824906
02/06/2019 04:00,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-8.63808,-3.70944,9.400870768,0.00192,0.00056,0.002,-8.64,-3.71,9.402855949
02/06/2019 04:30,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,-8.52232,-3.74776,9.309975467,0.00768,0.00224,0.008,-8.53,-3.75,9.31790749
02/06/2019 05:00,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,-8.2504,-3.7472,9.061490385,0.0096,0.0028,0.01,-8.26,-3.75,9.071389089
02/06/2019 05:30,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,-8.08512,-3.80816,8.937071556,0.07488,0.02184,0.078,-8.16,-3.83,9.0141278
02/06/2019 06:00,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,-8.04048,-3.70264,8.852054089,0.29952,0.08736,0.312,-8.34,-3.79,9.160769618
02/06/2019 06:30,0.64896,0.18928,0.676,0.64896,0.18928,0.676,0,0,0,-7.86104,-3.45072,8.585069505,0.64896,0.18928,0.676,-8.51,-3.64,9.255792781
02/06/2019 07:00,1.07904,0.31472,1.124,1.07904,0.31472,1.124,0,0,0,-7.53096,-3.14528,8.161381305,1.07904,0.31472,1.124,-8.61,-3.46,9.27920794
02/06/2019 07:30,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0,-8.62328,-2.56304,8.996117607,1.08672,0.31696,1.132,-9.71,-2.88,10.12810446
02/06/2019 08:00,1.78752,0.52136,1.862,1.78752,0.52136,1.862,0,0,0,-8.53248,-2.15864,8.801303403,1.78752,0.52136,1.862,-10.32,-2.68,10.66230744
02/06/2019 08:30,1.7568,0.5124,1.83,1.7568,0.5124,1.83,0,0,0,-9.5832,-2.0576,9.80160395,1.7568,0.5124,1.83,-11.34,-2.57,11.62757498
02/06/2019 09:00,2.256,0.658,2.35,2.256,0.658,2.35,0,0,0,-9.724,-1.442,9.830337736,2.256,0.658,2.35,-11.98,-2.1,12.16266418
02/06/2019 09:30,3.1488,0.9184,3.28,3.1488,0.9184,3.28,0,0,0,-9.2012,-0.9516,9.250276969,3.1488,0.9184,3.28,-12.35,-1.87,12.49077259
02/06/2019 10:00,2.4864,0.7252,2.59,2.4864,0.7252,2.59,0,0,0,-10.7936,-0.9448,10.83487185,2.4864,0.7252,2.59,-13.28,-1.67,13.38459189
02/06/2019 10:30,2.59584,0.75712,2.704,2.59584,0.75712,2.704,0,0,0,-11.48416,-0.75288,11.50881224,2.59584,0.75712,2.704,-14.08,-1.51,14.16073798
02/06/2019 11:00,5.52192,1.61056,5.752,5.52192,1.61056,5.752,0,0,0,-6.83808,0.15056,6.839737305,5.52192,1.61056,5.752,-12.36,-1.46,12.44593106
02/06/2019 11:30,6.10176,1.77968,6.356,6.10176,1.77968,6.356,0,0,0,-5.49824,0.26968,5.504849716,6.10176,1.77968,6.356,-11.6,-1.51,11.69786733
02/06/2019 12:00,5.10144,1.48792,5.314,5.10144,1.48792,5.314,0,0,0,-7.30856,0.03792,7.308658372,5.10144,1.48792,5.314,-12.41,-1.45,12.49442276
02/06/2019 12:30,2.80704,0.81872,2.924,2.80704,0.81872,2.924,0,0,0,-11.91296,-0.46128,11.92188723,2.80704,0.81872,2.924,-14.72,-1.28,14.77554737
02/06/2019 13:00,2.61696,0.76328,2.726,2.61696,0.76328,2.726,0,0,0,-12.31304,-0.45672,12.32150751,2.61696,0.76328,2.726,-14.93,-1.22,14.97976302
02/06/2019 13:30,1.1136,0.3248,1.16,1.1136,0.3248,1.16,0,0,0,-14.8164,-1.3052,14.87377746,1.1136,0.3248,1.16,-15.93,-1.63,16.01317582
02/06/2019 14:00,3.1488,0.9184,3.28,3.1488,0.9184,3.28,0,0,0,-11.4312,-0.8216,11.46068759,3.1488,0.9184,3.28,-14.58,-1.74,14.68346008
02/06/2019 14:30,4.8096,1.4028,5.01,4.8096,1.4028,5.01,0,0,0,-8.4104,-0.4072,8.420251778,4.8096,1.4028,5.01,-13.22,-1.81,13.34333167
02/06/2019 15:00,1.5744,0.4592,1.64,1.5744,0.4592,1.64,0,0,0,-13.3456,-1.4108,13.41996259,1.5744,0.4592,1.64,-14.92,-1.87,15.03673169
02/06/2019 15:30,1.88352,0.54936,1.962,1.88352,0.54936,1.962,0,0,0,-12.46648,-1.40064,12.54491594,1.88352,0.54936,1.962,-14.35,-1.95,14.48188524
02/06/2019 16:00,1.56288,0.45584,1.628,1.56288,0.45584,1.628,0,0,0,-13.22712,-1.49416,13.31124403,1.56288,0.45584,1.628,-14.79,-1.95,14.91799584
02/06/2019 16:30,1.46304,0.42672,1.524,1.46304,0.42672,1.524,0,0,0,-14.01696,-1.47328,14.09417332,1.46304,0.42672,1.524,-15.48,-1.9,15.5961662
02/06/2019 17:00,2.51904,0.73472,2.624,2.51904,0.73472,2.624,0,0,0,-12.96096,-1.05528,13.00384943,2.51904,0.73472,2.624,-15.48,-1.79,15.58314795
02/06/2019 17:30,1.47456,0.43008,1.536,1.47456,0.43008,1.536,0,0,0,-15.21544,-1.31992,15.27258338,1.47456,0.43008,1.536,-16.69,-1.75,16.78149576
02/06/2019 18:00,1.43616,0.41888,1.496,1.43616,0.41888,1.496,0,0,0,-15.22384,-1.37112,15.28545957,1.43616,0.41888,1.496,-16.66,-1.79,16.75588553
02/06/2019 18:30,3.16992,0.92456,3.302,3.16992,0.92456,3.302,0,0,0,-12.22008,-0.93544,12.2558314,3.16992,0.92456,3.302,-15.39,-1.86,15.50199019
02/06/2019 19:00,1.90464,0.55552,1.984,1.90464,0.55552,1.984,0,0,0,-13.59536,-1.36448,13.66366053,1.90464,0.55552,1.984,-15.5,-1.92,15.61846343
02/06/2019 19:30,1.32096,0.38528,1.376,1.32096,0.38528,1.376,0,0,0,-14.25904,-1.62472,14.35130436,1.32096,0.38528,1.376,-15.58,-2.01,15.70912155
02/06/2019 20:00,0.81024,0.23632,0.844,0.81024,0.23632,0.844,0,0,0,-14.30976,-1.84368,14.4280417,0.81024,0.23632,0.844,-15.12,-2.08,15.26239824
02/06/2019 20:30,0.45504,0.13272,0.474,0.45504,0.13272,0.474,0,0,0,-14.14496,-2.17728,14.31154924,0.45504,0.13272,0.474,-14.6,-2.31,14.78161358
02/06/2019 21:00,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,-14.21112,-2.39616,14.41171449,0.21888,0.06384,0.228,-14.43,-2.46,14.63818636
02/06/2019 21:30,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,-14.21048,-2.54264,14.43616154,0.05952,0.01736,0.062,-14.27,-2.56,14.49781018
02/06/2019 22:00,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,-14.31392,-2.54656,14.53868198,0.04608,0.01344,0.048,-14.36,-2.56,14.58640463
02/06/2019 22:30,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,-13.8108,-2.6644,14.0654621,0.0192,0.0056,0.02,-13.83,-2.67,14.08537539
02/06/2019 23:00,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,-12.30464,-3.02552,12.67114584,0.01536,0.00448,0.016,-12.32,-3.03,12.68713128
02/06/2019 23:30,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,-10.69352,-3.52936,11.26089481,0.03648,0.01064,0.038,-10.73,-3.54,11.29887163
03/06/2019 00:00,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,-9.6416,-3.6088,10.29484764,0.0384,0.0112,0.04,-9.68,-3.62,10.33473754
03/06/2019 00:30,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,-8.962,-3.676,9.686610346,0.048,0.014,0.05,-9.01,-3.69,9.736334012
03/06/2019 01:00,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,-8.76928,-3.68104,9.510537692,0.03072,0.00896,0.032,-8.8,-3.69,9.542332
03/06/2019 01:30,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,-9.10464,-3.38552,9.71371274,0.01536,0.00448,0.016,-9.12,-3.39,9.729671115
03/06/2019 02:00,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,-9.26504,-3.29272,9.832749931,0.02496,0.00728,0.026,-9.29,-3.3,9.858706812
03/06/2019 02:30,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,-9.20696,-3.29328,9.77823121,0.02304,0.00672,0.024,-9.23,-3.3,9.802188531
03/06/2019 03:00,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,-9.07464,-3.34552,9.6716904,0.01536,0.00448,0.016,-9.09,-3.35,9.687651934
03/06/2019 03:30,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,-9.00232,-3.37776,9.615145761,0.00768,0.00224,0.008,-9.01,-3.38,9.623123194
03/06/2019 04:00,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,-8.82232,-3.42776,9.464822703,0.00768,0.00224,0.008,-8.83,-3.43,9.472792619
03/06/2019 04:30,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,-8.92848,-3.35664,9.538594613,0.01152,0.00336,0.012,-8.94,-3.36,9.550560193
03/06/2019 05:00,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,-8.7908,-3.3944,9.423381346,0.0192,0.0056,0.02,-8.81,-3.4,9.443309801
03/06/2019 05:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,-9.12984,-2.85912,9.567055221,0.14016,0.04088,0.146,-9.27,-2.9,9.713027334
03/06/2019 06:00,0.43584,0.12712,0.454,0.43584,0.12712,0.454,0,0,0,-9.57416,-2.52288,9.900982941,0.43584,0.12712,0.454,-10.01,-2.65,10.35483462
03/06/2019 06:30,0.72384,0.21112,0.754,0.72384,0.21112,0.754,0,0,0,-11.83616,-1.31888,11.90941342,0.72384,0.21112,0.754,-12.56,-1.53,12.65284553
03/06/2019 07:00,1.01184,0.29512,1.054,1.01184,0.29512,1.054,0,0,0,-13.70816,-0.54488,13.71898483,1.01184,0.29512,1.054,-14.72,-0.84,14.74394791
03/06/2019 07:30,1.99296,0.58128,2.076,1.99296,0.58128,2.076,0,0,0,-13.95704,0.17128,13.95809093,1.99296,0.58128,2.076,-15.95,-0.41,15.95526872
03/06/2019 08:00,3.10848,0.90664,3.238,3.10848,0.90664,3.238,0,0,0,-13.37152,2.05664,13.52875882,3.10848,0.90664,3.238,-16.48,1.15,16.52007567
03/06/2019 08:30,4.4256,1.2908,4.61,4.4256,1.2908,4.61,0,0,0,-11.4744,2.4408,11.73112782,4.4256,1.2908,4.61,-15.9,1.15,15.9415338
03/06/2019 09:00,5.60448,1.63464,5.838,5.60448,1.63464,5.838,0,0,0,-9.50552,2.94464,9.951171549,5.60448,1.63464,5.838,-15.11,1.31,15.16668059
03/06/2019 09:30,5.97504,1.74272,6.224,5.97504,1.74272,6.224,0,0,0,-8.78496,3.08272,9.310138817,5.97504,1.74272,6.224,-14.76,1.34,14.82070174
03/06/2019 10:00,6.51264,1.89952,6.784,6.51264,1.89952,6.784,0,0,0,-8.32736,3.40952,8.998319354,6.51264,1.89952,6.784,-14.84,1.51,14.91662495
03/06/2019 10:30,6.46656,1.88608,6.736,6.46656,1.88608,6.736,0,0,0,-8.37344,3.48608,9.070129613,6.46656,1.88608,6.736,-14.84,1.6,14.92600415
03/06/2019 11:00,4.944,1.442,5.15,4.944,1.442,5.15,0,0,0,-10.806,3.042,11.22601443,4.944,1.442,5.15,-15.75,1.6,15.83106124
03/06/2019 11:30,3.12384,0.91112,3.254,3.12384,0.91112,3.254,0,0,0,-14.06616,2.71112,14.325049,3.12384,0.91112,3.254,-17.19,1.8,17.28398392
03/06/2019 12:00,6.1056,1.7808,6.36,6.1056,1.7808,6.36,0,0,0,-8.7144,3.2708,9.308001934,6.1056,1.7808,6.36,-14.82,1.49,14.89471383
03/06/2019 12:30,7.59936,2.21648,7.916,7.59936,2.21648,7.916,0,0,0,-6.44064,3.80648,7.481385807,7.59936,2.21648,7.916,-14.04,1.59,14.12974522
03/06/2019 13:00,8.97792,2.61856,9.352,8.97792,2.61856,9.352,0,0,0,-4.27208,3.96856,5.830963557,8.97792,2.61856,9.352,-13.25,1.35,13.31859602
03/06/2019 13:30,8.93568,2.60624,9.308,8.93568,2.60624,9.308,0,0,0,-3.31432,3.82624,5.062097352,8.93568,2.60624,9.308,-12.25,1.22,12.31060112
03/06/2019 14:00,6.56448,1.91464,6.838,6.56448,1.91464,6.838,0,0,0,-7.74552,3.24464,8.397664485,6.56448,1.91464,6.838,-14.31,1.33,14.37167353
03/06/2019 14:30,2.04672,0.59696,2.132,2.04672,0.59696,2.132,0,0,0,-14.51328,1.83696,14.629071,2.04672,0.59696,2.132,-16.56,1.24,16.60636023
03/06/2019 15:00,5.48928,1.60104,5.718,5.48928,1.60104,5.718,0,0,0,-9.00072,2.84104,9.438456908,5.48928,1.60104,5.718,-14.49,1.24,14.5429605
03/06/2019 15:30,7.02144,2.04792,7.314,7.02144,2.04792,7.314,0,0,0,-6.35856,3.24792,7.140046891,7.02144,2.04792,7.314,-13.38,1.2,13.43370388
03/06/2019 16:00,6.11904,1.78472,6.374,6.11904,1.78472,6.374,0,0,0,-8.47096,2.98472,8.981409511,6.11904,1.78472,6.374,-14.59,1.2,14.63926569
03/06/2019 16:30,5.19744,1.51592,5.414,5.19744,1.51592,5.414,0,0,0,-10.52256,2.71592,10.86740495,5.19744,1.51592,5.414,-15.72,1.2,15.765735
03/06/2019 17:00,4.22784,1.23312,4.404,4.22784,1.23312,4.404,0,0,0,-12.48216,2.07312,12.65314762,4.22784,1.23312,4.404,-16.71,0.84,16.73109978
03/06/2019 17:30,3.26976,0.95368,3.406,3.26976,0.95368,3.406,0,0,0,-14.64024,1.76368,14.74609082,3.26976,0.95368,3.406,-17.91,0.81,17.92830723
03/06/2019 18:00,1.92,0.56,2,1.92,0.56,2,0,0,0,-17.03,0.8,17.04878002,1.92,0.56,2,-18.95,0.24,18.95151973
03/06/2019 18:30,2.03712,0.59416,2.122,2.03712,0.59416,2.122,0,0,0,-16.39288,-0.26584,16.39503539,2.03712,0.59416,2.122,-18.43,-0.86,18.4500542
03/06/2019 19:00,1.55136,0.45248,1.616,1.55136,0.45248,1.616,0,0,0,-16.51864,-0.53752,16.52738319,1.55136,0.45248,1.616,-18.07,-0.99,18.09709922
03/06/2019 19:30,1.65312,0.48216,1.722,1.65312,0.48216,1.722,0,0,0,-15.35688,-0.93784,15.38549015,1.65312,0.48216,1.722,-17.01,-1.42,17.06916811
03/06/2019 20:00,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0,-16.11856,-1.00208,16.14967928,1.02144,0.29792,1.064,-17.14,-1.3,17.18922919
03/06/2019 20:30,0.49728,0.14504,0.518,0.49728,0.14504,0.518,0,0,0,-16.31272,-1.33496,16.36725243,0.49728,0.14504,0.518,-16.81,-1.48,16.87502593
03/06/2019 21:00,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,-16.48296,-1.56128,16.55673777,0.16704,0.04872,0.174,-16.65,-1.61,16.72765973
03/06/2019 21:30,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,-16.3012,-1.7516,16.39503657,0.0288,0.0084,0.03,-16.33,-1.76,16.42457001
03/06/2019 22:00,0,0,0,0,0,0,0,0,0,-15.88,-1.82,15.98395445,0,0,0,-15.88,-1.82,15.98395445
03/06/2019 22:30,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-14.95424,-2.12832,15.10493429,0.00576,0.00168,0.006,-14.96,-2.13,15.11087357
03/06/2019 23:00,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-13.55616,-2.51888,13.7881917,0.00384,0.00112,0.004,-13.56,-2.52,13.79217169
03/06/2019 23:30,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,-12.34232,-2.35776,12.56550418,0.00768,0.00224,0.008,-12.35,-2.36,12.5734681
04/06/2019 00:00,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-11.36808,-2.51944,11.64391776,0.00192,0.00056,0.002,-11.37,-2.52,11.64591345
04/06/2019 00:30,0,0,0,0,0,0,0,0,0,-10.67,-2.63,10.98934939,0,0,0,-10.67,-2.63,10.98934939
04/06/2019 01:00,0,0,0,0,0,0,0,0,0,-10.23,-2.59,10.55277215,0,0,0,-10.23,-2.59,10.55277215
04/06/2019 01:30,0,0,0,0,0,0,0,0,0,-10.39,-2.55,10.69834567,0,0,0,-10.39,-2.55,10.69834567
04/06/2019 02:00,0,0,0,0,0,0,0,0,0,-10.54,-1.96,10.72069028,0,0,0,-10.54,-1.96,10.72069028
04/06/2019 02:30,0,0,0,0,0,0,0,0,0,-10.38,-2.02,10.57472458,0,0,0,-10.38,-2.02,10.57472458
04/06/2019 03:00,0,0,0,0,0,0,0,0,0,-10.21,-2.05,10.41376973,0,0,0,-10.21,-2.05,10.41376973
04/06/2019 03:30,0,0,0,0,0,0,0,0,0,-10.15,-2.11,10.36699571,0,0,0,-10.15,-2.11,10.36699571
04/06/2019 04:00,0,0,0,0,0,0,0,0,0,-10.05,-2.08,10.26298689,0,0,0,-10.05,-2.08,10.26298689
04/06/2019 04:30,0,0,0,0,0,0,0,0,0,-10.01,-2.25,10.25975633,0,0,0,-10.01,-2.25,10.25975633
04/06/2019 05:00,0,0,0,0,0,0,0,0,0,-9.69,-2.92,10.12040019,0,0,0,-9.69,-2.92,10.12040019
04/06/2019 05:30,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,-10.15784,-2.71312,10.51393045,0.09216,0.02688,0.096,-10.25,-2.74,10.60990575
04/06/2019 06:00,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,-10.87736,-2.26048,11.10975834,0.27264,0.07952,0.284,-11.15,-2.34,11.39289691
04/06/2019 06:30,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0,-12.50376,-1.27568,12.56866634,0.66624,0.19432,0.694,-13.17,-1.47,13.25178479
04/06/2019 07:00,0.92736,0.27048,0.966,0.92736,0.27048,0.966,0,0,0,-14.06264,-0.53952,14.07298567,0.92736,0.27048,0.966,-14.99,-0.81,15.01186864
04/06/2019 07:30,1.05792,0.30856,1.102,1.05792,0.30856,1.102,0,0,0,-15.76208,-0.19144,15.76324253,1.05792,0.30856,1.102,-16.82,-0.5,16.82742999
04/06/2019 08:00,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,-17.4404,1.4628,17.50163809,0.9696,0.2828,1.01,-18.41,1.18,18.44777764
04/06/2019 08:30,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0,0,0,-18.6052,1.8364,18.69560997,0.8448,0.2464,0.88,-19.45,1.59,19.5148815
04/06/2019 09:00,1.58784,0.46312,1.654,1.58784,0.46312,1.654,0,0,0,-17.48216,2.30312,17.63321525,1.58784,0.46312,1.654,-19.07,1.84,19.15856205
04/06/2019 09:30,3.13152,0.91336,3.262,3.13152,0.91336,3.262,0,0,0,-15.22848,2.79336,15.48255351,3.13152,0.91336,3.262,-18.36,1.88,18.45600173
04/06/2019 10:00,5.9616,1.7388,6.21,5.9616,1.7388,6.21,0,0,0,-10.3884,3.5688,10.98431555,5.9616,1.7388,6.21,-16.35,1.83,16.45209409
04/06/2019 10:30,5.0112,1.4616,5.22,5.0112,1.4616,5.22,0,0,0,-11.6488,3.2416,12.09142308,5.0112,1.4616,5.22,-16.66,1.78,16.7548202
04/06/2019 11:00,5.5776,1.6268,5.81,5.5776,1.6268,5.81,0,0,0,-11.0424,3.8368,11.68997998,5.5776,1.6268,5.81,-16.62,2.21,16.76629059
04/06/2019 11:30,7.05984,2.05912,7.354,7.05984,2.05912,7.354,0,0,0,-8.05016,3.74912,8.880370308,7.05984,2.05912,7.354,-15.11,1.69,15.20421652
04/06/2019 12:00,8.42688,2.45784,8.778,8.42688,2.45784,8.778,0,0,0,-6.11312,4.21784,7.42700548,8.42688,2.45784,8.778,-14.54,1.76,14.6461326
04/06/2019 12:30,3.51552,1.02536,3.662,3.51552,1.02536,3.662,0,0,0,-13.78448,2.63536,14.03413735,3.51552,1.02536,3.662,-17.3,1.61,17.37475467
04/06/2019 13:00,3.00864,0.87752,3.134,3.00864,0.87752,3.134,0,0,0,-14.64136,2.38752,14.83474551,3.00864,0.87752,3.134,-17.65,1.51,17.71447431
04/06/2019 13:30,2.82432,0.82376,2.942,2.82432,0.82376,2.942,0,0,0,-15.13568,2.49376,15.33974081,2.82432,0.82376,2.942,-17.96,1.67,18.03747488
04/06/2019 14:00,2.3232,0.6776,2.42,2.3232,0.6776,2.42,0,0,0,-15.9168,2.3476,16.08899462,2.3232,0.6776,2.42,-18.24,1.67,18.31629056
04/06/2019 14:30,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0,0,0,-17.5332,2.1124,17.65999253,1.2768,0.3724,1.33,-18.81,1.74,18.89030704
04/06/2019 15:00,0.9792,0.2856,1.02,0.9792,0.2856,1.02,0,0,0,-18.2908,2.0256,18.40261992,0.9792,0.2856,1.02,-19.27,1.74,19.34839787
04/06/2019 15:30,1.29216,0.37688,1.346,1.29216,0.37688,1.346,0,0,0,-17.71784,1.93688,17.82339357,1.29216,0.37688,1.346,-19.01,1.56,19.07390102
04/06/2019 16:00,2.62464,0.76552,2.734,2.62464,0.76552,2.734,0,0,0,-15.56536,2.22552,15.72365642,2.62464,0.76552,2.734,-18.19,1.46,18.24849857
04/06/2019 16:30,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0,0,0,-18.49576,1.72832,18.57633516,1.19424,0.34832,1.244,-19.69,1.38,19.73830033
04/06/2019 17:00,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0,-18.98448,1.32536,19.03068732,1.11552,0.32536,1.162,-20.1,1,20.12486025
04/06/2019 17:30,0.43968,0.12824,0.458,0.43968,0.12824,0.458,0,0,0,-20.93032,1.17824,20.96345737,0.43968,0.12824,0.458,-21.37,1.05,21.39577996
04/06/2019 18:00,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,-21.262,1.154,21.29329378,0.528,0.154,0.55,-21.79,1,21.81293424
04/06/2019 18:30,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,-21.8652,0.9464,21.88567212,0.1248,0.0364,0.13,-21.99,0.91,22.00882096
04/06/2019 19:00,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0,-20.70632,0.93024,20.72720518,0.58368,0.17024,0.608,-21.29,0.76,21.30356074
04/06/2019 19:30,0.61056,0.17808,0.636,0.61056,0.17808,0.636,0,0,0,-19.35944,-0.73192,19.37327086,0.61056,0.17808,0.636,-19.97,-0.91,19.99072285
04/06/2019 20:00,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,-19.12688,-0.98784,19.15237234,0.21312,0.06216,0.222,-19.34,-1.05,19.36848213
04/06/2019 20:30,0.44544,0.12992,0.464,0.44544,0.12992,0.464,0,0,0,-17.75456,-1.22008,17.79643211,0.44544,0.12992,0.464,-18.2,-1.35,18.25
04/06/2019 21:00,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,-17.24528,-1.61904,17.3211135,0.17472,0.05096,0.182,-17.42,-1.67,17.49986571
04/06/2019 21:30,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,-16.78272,-1.90496,16.89048736,0.01728,0.00504,0.018,-16.8,-1.91,16.90822581
04/06/2019 22:00,0,0,0,0,0,0,0,0,0,-16.26,-2.04,16.38747082,0,0,0,-16.26,-2.04,16.38747082
04/06/2019 22:30,0,0,0,0,0,0,0,0,0,-15.46,-2.04,15.59401167,0,0,0,-15.46,-2.04,15.59401167
04/06/2019 23:00,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-13.97808,-2.07944,14.13190685,0.00192,0.00056,0.002,-13.98,-2.08,14.13388835
04/06/2019 23:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-12.46808,-2.90944,12.80304105,0.00192,0.00056,0.002,-12.47,-2.91,12.80503807
05/06/2019 00:00,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-11.43808,-2.60944,11.73195854,0.00192,0.00056,0.002,-11.44,-2.61,11.733955
05/06/2019 00:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-10.51808,-2.70944,10.86144889,0.00192,0.00056,0.002,-10.52,-2.71,10.86344789
05/06/2019 01:00,0,0,0,0,0,0,0,0,0,-10.07,-3.06,10.52466151,0,0,0,-10.07,-3.06,10.52466151
05/06/2019 01:30,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,-10.06808,-3.05944,10.52266164,0.00192,0.00056,0.002,-10.07,-3.06,10.52466151
05/06/2019 02:00,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-10.25616,-3.05888,10.70259617,0.00384,0.00112,0.004,-10.26,-3.06,10.7065961
05/06/2019 02:30,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,-10.12232,-3.00776,10.55973401,0.00768,0.00224,0.008,-10.13,-3.01,10.56773391
05/06/2019 03:00,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-9.96616,-3.04888,10.42209261,0.00384,0.00112,0.004,-9.97,-3.05,10.42609227
05/06/2019 03:30,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-9.91616,-3.08888,10.38611616,0.00384,0.00112,0.004,-9.92,-3.09,10.3901155
05/06/2019 04:00,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-9.69424,-3.14832,10.19265461,0.00576,0.00168,0.006,-9.7,-3.15,10.19865187
05/06/2019 04:30,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,-9.92424,-3.14832,10.41165013,0.00576,0.00168,0.006,-9.93,-3.15,10.41764849
05/06/2019 05:00,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,-9.73504,-3.09272,10.21449562,0.02496,0.00728,0.026,-9.76,-3.1,10.24048827
05/06/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,-10.036,-2.868,10.43775455,0.144,0.042,0.15,-10.18,-2.91,10.58775236
05/06/2019 06:00,0.43008,0.12544,0.448,0.43008,0.12544,0.448,0,0,0,-10.38992,-2.43456,10.67134106,0.43008,0.12544,0.448,-10.82,-2.56,11.11872295
05/06/2019 06:30,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0,-12.50344,-1.25392,12.56615801,0.70656,0.20608,0.736,-13.21,-1.46,13.29043641
05/06/2019 07:00,1.296,0.378,1.35,1.296,0.378,1.35,0,0,0,-13.484,-0.712,13.5027849,1.296,0.378,1.35,-14.78,-1.09,14.82013833
05/06/2019 07:30,2.18112,0.63616,2.272,2.18112,0.63616,2.272,0,0,0,-13.79888,-0.03384,13.79892149,2.18112,0.63616,2.272,-15.98,-0.67,15.99403951
05/06/2019 08:00,3.6192,1.0556,3.77,3.6192,1.0556,3.77,0,0,0,-12.8908,2.5356,13.13780773,3.6192,1.0556,3.77,-16.51,1.48,16.57620282
05/06/2019 08:30,4.13376,1.20568,4.306,4.13376,1.20568,4.306,0,0,0,-12.23624,3.05568,12.61200815,4.13376,1.20568,4.306,-16.37,1.85,16.47420408
05/06/2019 09:00,4.6656,1.3608,4.86,4.6656,1.3608,4.86,0,0,0,-11.5144,3.0908,11.92201543,4.6656,1.3608,4.86,-16.18,1.73,16.2722248
05/06/2019 09:30,4.27392,1.24656,4.452,4.27392,1.24656,4.452,0,0,0,-12.39608,3.24656,12.81416994,4.27392,1.24656,4.452,-16.67,2,16.78954734
05/06/2019 10:00,3.99552,1.16536,4.162,3.99552,1.16536,4.162,0,0,0,-12.88448,3.83536,13.44320688,3.99552,1.16536,4.162,-16.88,2.67,17.08985957
05/06/2019 10:30,6.61632,1.92976,6.892,6.61632,1.92976,6.892,0,0,0,-8.81368,3.88976,9.633856341,6.61632,1.92976,6.892,-15.43,1.96,15.55398663
05/06/2019 11:00,5.50848,1.60664,5.738,5.50848,1.60664,5.738,0,0,0,-10.67152,3.88664,11.35725801,5.50848,1.60664,5.738,-16.18,2.28,16.33985312
05/06/2019 11:30,8.16576,2.38168,8.506,8.16576,2.38168,8.506,0,0,0,-6.87424,5.31168,8.687296472,8.16576,2.38168,8.506,-15.04,2.93,15.32274453
05/06/2019 12:00,5.7216,1.6688,5.96,5.7216,1.6688,5.96,0,0,0,-10.1984,4.3988,11.10661082,5.7216,1.6688,5.96,-15.92,2.73,16.15237753
05/06/2019 12:30,3.70944,1.08192,3.864,3.70944,1.08192,3.864,0,0,0,-13.40056,3.81192,13.93218369,3.70944,1.08192,3.864,-17.11,2.73,17.32642491
05/06/2019 13:00,4.3392,1.2656,4.52,4.3392,1.2656,4.52,0,0,0,-11.7508,3.3456,12.21778785,4.3392,1.2656,4.52,-16.09,2.08,16.22388671
05/06/2019 13:30,6.90432,2.01376,7.192,6.90432,2.01376,7.192,0,0,0,-7.68568,3.52376,8.454972596,6.90432,2.01376,7.192,-14.59,1.51,14.66793101
05/06/2019 14:00,4.98048,1.45264,5.188,4.98048,1.45264,5.188,0,0,0,-10.47952,2.96264,10.89025138,4.98048,1.45264,5.188,-15.46,1.51,15.53356688
05/06/2019 14:30,5.94432,1.73376,6.192,5.94432,1.73376,6.192,0,0,0,-8.82568,3.24376,9.402904147,5.94432,1.73376,6.192,-14.77,1.51,14.84698623
05/06/2019 15:00,5.42208,1.58144,5.648,5.42208,1.58144,5.648,0,0,0,-9.14792,2.77144,9.558520806,5.42208,1.58144,5.648,-14.57,1.19,14.61851566
05/06/2019 15:30,5.39712,1.57416,5.622,5.39712,1.57416,5.622,0,0,0,-9.10288,2.68416,9.490370867,5.39712,1.57416,5.622,-14.5,1.11,14.54242414
05/06/2019 16:00,4.944,1.442,5.15,4.944,1.442,5.15,0,0,0,-10.476,2.582,10.78949953,4.944,1.442,5.15,-15.42,1.14,15.46208265
05/06/2019 16:30,4.9056,1.4308,5.11,4.9056,1.4308,5.11,0,0,0,-11.1244,2.5408,11.41086938,4.9056,1.4308,5.11,-16.03,1.11,16.06838511
05/06/2019 17:00,5.35488,1.56184,5.578,5.35488,1.56184,5.578,0,0,0,-11.36512,2.74184,11.69117784,5.35488,1.56184,5.578,-16.72,1.18,16.76158704
05/06/2019 17:30,4.51008,1.31544,4.698,4.51008,1.31544,4.698,0,0,0,-12.79992,1.66544,12.90781323,4.51008,1.31544,4.698,-17.31,0.35,17.31353806
05/06/2019 18:00,4.20288,1.22584,4.378,4.20288,1.22584,4.378,0,0,0,-13.48712,0.35584,13.49181337,4.20288,1.22584,4.378,-17.69,-0.87,17.71138052
05/06/2019 18:30,2.832,0.826,2.95,2.832,0.826,2.95,0,0,0,-15.608,-0.044,15.60806202,2.832,0.826,2.95,-18.44,-0.87,18.46051191
05/06/2019 19:00,2.22912,0.65016,2.322,2.22912,0.65016,2.322,0,0,0,-16.40088,-0.08984,16.40112606,2.22912,0.65016,2.322,-18.63,-0.74,18.64469093
05/06/2019 19:30,1.05024,0.30632,1.094,1.05024,0.30632,1.094,0,0,0,-17.94976,-0.39368,17.95407664,1.05024,0.30632,1.094,-19,-0.7,19.01289036
05/06/2019 20:00,0.7584,0.2212,0.79,0.7584,0.2212,0.79,0,0,0,-17.8316,-0.6988,17.84528733,0.7584,0.2212,0.79,-18.59,-0.92,18.61275101
05/06/2019 20:30,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,-18.21928,-1.03104,18.24843027,0.27072,0.07896,0.282,-18.49,-1.11,18.52328805
05/06/2019 21:00,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,-17.62528,-1.21904,17.66738672,0.17472,0.05096,0.182,-17.8,-1.27,17.84524867
05/06/2019 21:30,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,-17.39848,-1.41664,17.45605841,0.01152,0.00336,0.012,-17.41,-1.42,17.46781326
05/06/2019 22:00,0,0,0,0,0,0,0,0,0,-16.95,-1.64,17.02915441,0,0,0,-16.95,-1.64,17.02915441
05/06/2019 22:30,0,0,0,0,0,0,0,0,0,-15.93,-1.91,16.04409549,0,0,0,-15.93,-1.91,16.04409549
05/06/2019 23:00,0,0,0,0,0,0,0,0,0,-14.71,-1.96,14.84000337,0,0,0,-14.71,-1.96,14.84000337
05/06/2019 23:30,0,0,0,0,0,0,0,0,0,-13.01,-2.27,13.2065514,0,0,0,-13.01,-2.27,13.2065514
06/06/2019 00:00,0,0,0,0,0,0,0,0,0,-11.99,-1.79,12.1228792,0,0,0,-11.99,-1.79,12.1228792
06/06/2019 00:30,0,0,0,0,0,0,0,0,0,-11.33,-1.86,11.48165929,0,0,0,-11.33,-1.86,11.48165929
06/06/2019 01:00,0,0,0,0,0,0,0,0,0,-10.98,-2.05,11.16973142,0,0,0,-10.98,-2.05,11.16973142
06/06/2019 01:30,0,0,0,0,0,0,0,0,0,-10.87,-2.46,11.14488672,0,0,0,-10.87,-2.46,11.14488672
06/06/2019 02:00,0,0,0,0,0,0,0,0,0,-10.87,-2.46,11.14488672,0,0,0,-10.87,-2.46,11.14488672
06/06/2019 02:30,0,0,0,0,0,0,0,0,0,-10.87,-2.52,11.15828392,0,0,0,-10.87,-2.52,11.15828392
06/06/2019 03:00,0,0,0,0,0,0,0,0,0,-10.49,-2.59,10.8050081,0,0,0,-10.49,-2.59,10.8050081
06/06/2019 03:30,0,0,0,0,0,0,0,0,0,-10.49,-2.55,10.7954898,0,0,0,-10.49,-2.55,10.7954898
06/06/2019 04:00,0,0,0,0,0,0,0,0,0,-10.35,-2.61,10.67401518,0,0,0,-10.35,-2.61,10.67401518
06/06/2019 04:30,0,0,0,0,0,0,0,0,0,-10.42,-2.61,10.74190393,0,0,0,-10.42,-2.61,10.74190393
06/06/2019 05:00,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,-10.41616,-2.54888,10.72348723,0.00384,0.00112,0.004,-10.42,-2.55,10.7274834
06/06/2019 05:30,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,-10.57184,-2.34512,10.82882213,0.18816,0.05488,0.196,-10.76,-2.4,11.02440928
06/06/2019 06:00,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,-11.0756,-2.1508,11.2825022,0.3744,0.1092,0.39,-11.45,-2.26,11.67090828
06/06/2019 06:30,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,-13.5232,-1.4076,13.59625963,0.3168,0.0924,0.33,-13.84,-1.5,13.92104881
06/06/2019 07:00,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0,0,0,-13.87488,-0.92184,13.90546957,1.12512,0.32816,1.172,-15,-1.25,15.05199322
06/06/2019 07:30,2.04864,0.59752,2.134,2.04864,0.59752,2.134,0,0,0,-14.35136,-0.44248,14.35817963,2.04864,0.59752,2.134,-16.4,-1.04,16.43294252
06/06/2019 08:00,3.21024,0.93632,3.344,3.21024,0.93632,3.344,0,0,0,-13.85976,1.66632,13.95956911,3.21024,0.93632,3.344,-17.07,0.73,17.08560213
06/06/2019 08:30,4.43904,1.29472,4.624,4.43904,1.29472,4.624,0,0,0,-12.06096,2.30472,12.27918932,4.43904,1.29472,4.624,-16.5,1.01,16.53088322
06/06/2019 09:00,5.32224,1.55232,5.544,5.32224,1.55232,5.544,0,0,0,-10.45776,2.70232,10.80126278,5.32224,1.55232,5.544,-15.78,1.15,15.82184882
06/06/2019 09:30,6.97344,2.03392,7.264,6.97344,2.03392,7.264,0,0,0,-8.02656,3.22392,8.649816507,6.97344,2.03392,7.264,-15,1.19,15.04712929
06/06/2019 10:00,6.63744,1.93592,6.914,6.63744,1.93592,6.914,0,0,0,-8.27256,3.40592,8.946258436,6.63744,1.93592,6.914,-14.91,1.47,14.98228954
06/06/2019 10:30,5.85408,1.70744,6.098,5.85408,1.70744,6.098,0,0,0,-9.26592,3.17744,9.795580555,5.85408,1.70744,6.098,-15.12,1.47,15.19129027
06/06/2019 11:00,4.87488,1.42184,5.078,4.87488,1.42184,5.078,0,0,0,-10.73512,2.95184,11.13356011,4.87488,1.42184,5.078,-15.61,1.53,15.68480156
06/06/2019 11:30,7.16736,2.09048,7.466,7.16736,2.09048,7.466,0,0,0,-7.79264,3.79048,8.665620393,7.16736,2.09048,7.466,-14.96,1.7,15.05628108
06/06/2019 12:00,2.30784,0.67312,2.404,2.30784,0.67312,2.404,0,0,0,-15.00216,2.37312,15.18869656,2.30784,0.67312,2.404,-17.31,1.7,17.39327744
06/06/2019 12:30,6.24,1.82,6.5,6.24,1.82,6.5,0,0,0,-9.26,3.44,9.878319695,6.24,1.82,6.5,-15.5,1.62,15.58442813
06/06/2019 13:00,4.20864,1.22752,4.384,4.20864,1.22752,4.384,0,0,0,-11.33136,2.55752,11.61639479,4.20864,1.22752,4.384,-15.54,1.33,15.59681057
06/06/2019 13:30,7.74144,2.25792,8.064,7.74144,2.25792,8.064,0,0,0,-5.77856,3.58792,6.801832518,7.74144,2.25792,8.064,-13.52,1.33,13.5852604
06/06/2019 14:00,5.81952,1.69736,6.062,5.81952,1.69736,6.062,0,0,0,-9.12048,3.18736,9.661388058,5.81952,1.69736,6.062,-14.94,1.49,15.01411669
06/06/2019 14:30,7.95072,2.31896,8.282,7.95072,2.31896,8.282,0,0,0,-5.67928,3.74896,6.805065936,7.95072,2.31896,8.282,-13.63,1.43,13.70480937
06/06/2019 15:00,5.0976,1.4868,5.31,5.0976,1.4868,5.31,0,0,0,-9.4124,2.7468,9.805008108,5.0976,1.4868,5.31,-14.51,1.26,14.56460435
06/06/2019 15:30,7.48608,2.18344,7.798,7.48608,2.18344,7.798,0,0,0,-5.54392,3.51344,6.563483039,7.48608,2.18344,7.798,-13.03,1.33,13.09770209
06/06/2019 16:00,4.6944,1.3692,4.89,4.6944,1.3692,4.89,0,0,0,-10.3756,2.7792,10.74136993,4.6944,1.3692,4.89,-15.07,1.41,15.13581844
06/06/2019 16:30,7.1424,2.0832,7.44,7.1424,2.0832,7.44,0,0,0,-6.6876,3.3832,7.494667171,7.1424,2.0832,7.44,-13.83,1.3,13.89096469
06/06/2019 17:00,7.21728,2.10504,7.518,7.21728,2.10504,7.518,0,0,0,-7.47272,3.29504,8.166935337,7.21728,2.10504,7.518,-14.69,1.19,14.73812064
06/06/2019 17:30,1.91232,0.55776,1.992,1.91232,0.55776,1.992,0,0,0,-16.11768,-0.12224,16.11814354,1.91232,0.55776,1.992,-18.03,-0.68,18.04281852
06/06/2019 18:00,1.40352,0.40936,1.462,1.40352,0.40936,1.462,0,0,0,-17.43648,-0.66064,17.4489908,1.40352,0.40936,1.462,-18.84,-1.07,18.87036036
06/06/2019 18:30,2.68224,0.78232,2.794,2.68224,0.78232,2.794,0,0,0,-15.05776,-0.20768,15.05919212,2.68224,0.78232,2.794,-17.74,-0.99,17.76760254
06/06/2019 19:00,2.67072,0.77896,2.782,2.67072,0.77896,2.782,0,0,0,-14.78928,-0.17104,14.79026902,2.67072,0.77896,2.782,-17.46,-0.95,17.48582569
06/06/2019 19:30,1.51296,0.44128,1.576,1.51296,0.44128,1.576,0,0,0,-16.49704,-0.50872,16.50488185,1.51296,0.44128,1.576,-18.01,-0.95,18.03503812
06/06/2019 20:00,1.0272,0.2996,1.07,1.0272,0.2996,1.07,0,0,0,-16.7228,-1.0304,16.75451473,1.0272,0.2996,1.07,-17.75,-1.33,17.79975843
06/06/2019 20:30,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0,-16.43632,-1.36976,16.49329735,0.82368,0.24024,0.858,-17.26,-1.61,17.33492717
06/06/2019 21:00,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,-16.96888,-1.41384,17.02767841,0.26112,0.07616,0.272,-17.23,-1.49,17.29430542
06/06/2019 21:30,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,-16.53392,-1.51656,16.60332692,0.04608,0.01344,0.048,-16.58,-1.53,16.65044444
06/06/2019 22:00,0,0,0,0,0,0,0,0,0,-16.42,-1.53,16.49112792,0,0,0,-16.42,-1.53,16.49112792
06/06/2019 22:30,0,0,0,0,0,0,0,0,0,-15.81,-1.7,15.90113518,0,0,0,-15.81,-1.7,15.90113518
06/06/2019 23:00,0,0,0,0,0,0,0,0,0,-14.35,-2.31,14.5347377,0,0,0,-14.35,-2.31,14.5347377
06/06/2019 23:30,0,0,0,0,0,0,0,0,0,-13.27,-1.94,13.41105887,0,0,0,-13.27,-1.94,13.41105887
07/06/2019 00:00,0,0,0,0,0,0,0,0,0,-12.13,-1.91,12.27945439,0,0,0,-12.13,-1.91,12.27945439
07/06/2019 00:30,0,0,0,0,0,0,0,0,0,-11.28,-2.49,11.55155834,0,0,0,-11.28,-2.49,11.55155834
07/06/2019 01:00,0,0,0,0,0,0,0,0,0,-10.85,-2.35,11.10157646,0,0,0,-10.85,-2.35,11.10157646
07/06/2019 01:30,0,0,0,0,0,0,0,0,0,-10.85,-2.13,11.05709727,0,0,0,-10.85,-2.13,11.05709727
07/06/2019 02:00,0,0,0,0,0,0,0,0,0,-10.94,-2.1,11.1397307,0,0,0,-10.94,-2.1,11.1397307
07/06/2019 02:30,0,0,0,0,0,0,0,0,0,-10.8,-2.1,11.00227249,0,0,0,-10.8,-2.1,11.00227249
07/06/2019 03:00,0,0,0,0,0,0,0,0,0,-10.49,-2.17,10.71209597,0,0,0,-10.49,-2.17,10.71209597
07/06/2019 03:30,0,0,0,0,0,0,0,0,0,-10.31,-2.22,10.54630267,0,0,0,-10.31,-2.22,10.54630267
07/06/2019 04:00,0,0,0,0,0,0,0,0,0,-10.22,-2.22,10.45833639,0,0,0,-10.22,-2.22,10.45833639
07/06/2019 04:30,0,0,0,0,0,0,0,0,0,-10.53,-2.15,10.74725081,0,0,0,-10.53,-2.15,10.74725081
07/06/2019 05:00,0,0,0,0,0,0,0,0,0,-10.39,-2.15,10.61011781,0,0,0,-10.39,-2.15,10.61011781
07/06/2019 05:30,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,-10.80592,-1.94256,10.97913687,0.09408,0.02744,0.098,-10.9,-1.97,11.07659244
07/06/2019 06:00,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,-11.2696,-1.7728,11.40818583,0.2304,0.0672,0.24,-11.5,-1.84,11.64626979
07/06/2019 06:30,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0,-11.9924,-1.2532,12.05770161,1.0176,0.2968,1.06,-13.01,-1.55,13.10200748
