Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/06/2019 07:00,1.07328,0.31304,1.118,1.07328,0.31304,1.118,0,0,0,-13.87672,-0.58696,13.88912812,1.07328,0.31304,1.118,-14.95,-0.9,14.9770658
07/06/2019 07:30,1.20576,0.35168,1.256,1.20576,0.35168,1.256,0,0,0,-15.64424,1.32168,15.6999708,1.20576,0.35168,1.256,-16.85,0.97,16.87789679
07/06/2019 08:00,1.872,0.546,1.95,1.872,0.546,1.95,0,0,0,-16.178,1.976,16.29822874,1.872,0.546,1.95,-18.05,1.43,18.10655682
07/06/2019 08:30,2.2656,0.6608,2.36,2.2656,0.6608,2.36,0,0,0,-15.6744,2.0908,15.81323054,2.2656,0.6608,2.36,-17.94,1.43,17.99690251
07/06/2019 09:00,2.22528,0.64904,2.318,2.22528,0.64904,2.318,0,0,0,-15.94472,2.24904,16.10255498,2.22528,0.64904,2.318,-18.17,1.6,18.24030976
07/06/2019 09:30,2.6688,0.7784,2.78,2.6688,0.7784,2.78,0,0,0,-15.0512,2.3784,15.23795944,2.6688,0.7784,2.78,-17.72,1.6,17.79208813
07/06/2019 10:00,2.3808,0.6944,2.48,2.3808,0.6944,2.48,0,0,0,-15.7692,2.4944,15.96526542,2.3808,0.6944,2.48,-18.15,1.8,18.2390378
07/06/2019 10:30,1.22004,0.35972,1.27196544,1.22304,0.35672,1.274,-0.003,0.003,0.004242641,-18.22696,2.33672,18.37613483,1.22304,0.35672,1.274,-19.45,1.98,19.55052173
07/06/2019 11:00,0.74772,0.22196,0.779968871,0.75072,0.21896,0.782,-0.003,0.003,0.004242641,-19.67928,2.97896,19.90347367,0.75072,0.21896,0.782,-20.43,2.76,20.61558876
07/06/2019 11:30,0.6786,0.2018,0.707969773,0.6816,0.1988,0.71,-0.003,0.003,0.004242641,-19.5984,2.8688,19.80725362,0.6816,0.1988,0.71,-20.28,2.67,20.45500672
07/06/2019 12:00,1.12788,0.33284,1.175965884,1.13088,0.32984,1.178,-0.003,0.003,0.004242641,-18.79912,2.93984,19.02760027,1.13088,0.32984,1.178,-19.93,2.61,20.10017413
07/06/2019 12:30,1.43124,0.42132,1.491964638,1.43424,0.41832,1.494,-0.003,0.003,0.004242641,-18.11576,2.48832,18.2858551,1.43424,0.41832,1.494,-19.55,2.07,19.65928279
07/06/2019 13:00,0.96852,0.28636,1.009966851,0.97152,0.28336,1.012,-0.003,0.003,0.004242641,-18.49848,1.65336,18.57222016,0.97152,0.28336,1.012,-19.47,1.37,19.51814028
07/06/2019 13:30,0.957,0.283,0.997966933,0.96,0.28,1,-0.003,0.003,0.004242641,-18.19,1.61,18.26111169,0.96,0.28,1,-19.15,1.33,19.19612982
07/06/2019 14:00,1.88244,0.55292,1.961963527,1.88544,0.54992,1.964,-0.003,0.003,0.004242641,-16.08456,1.92992,16.19992783,1.88544,0.54992,1.964,-17.97,1.38,18.02291042
07/06/2019 14:30,1.72116,0.50588,1.793963857,1.72416,0.50288,1.796,-0.003,0.003,0.004242641,-16.07584,1.68288,16.16368512,1.72416,0.50288,1.796,-17.8,1.18,17.83906948
07/06/2019 15:00,1.01652,0.30036,1.059966528,1.01952,0.29736,1.062,-0.003,0.003,0.004242641,-17.13048,1.41736,17.18901552,1.01952,0.29736,1.062,-18.15,1.12,18.18452364
07/06/2019 15:30,0.69972,0.20796,0.729969479,0.70272,0.20496,0.732,-0.003,0.003,0.004242641,-17.55728,1.11496,17.59264667,0.70272,0.20496,0.732,-18.26,0.91,18.28266118
07/06/2019 16:00,0.8226,0.2438,0.857968065,0.8256,0.2408,0.86,-0.003,0.003,0.004242641,-17.7844,0.1108,17.78474515,0.8256,0.2408,0.86,-18.61,-0.13,18.61045405
07/06/2019 16:30,0.62676,0.18668,0.65397058,0.62976,0.18368,0.656,-0.003,0.003,0.004242641,-18.56024,-0.40632,18.56468704,0.62976,0.18368,0.656,-19.19,-0.59,19.19906769
07/06/2019 17:00,0.8034,0.2382,0.837968257,0.8064,0.2352,0.84,-0.003,0.003,0.004242641,-18.7536,-0.7348,18.76798988,0.8064,0.2352,0.84,-19.56,-0.97,19.58403687
07/06/2019 17:30,2.22804,0.65372,2.32196298,2.23104,0.65072,2.324,-0.003,0.003,0.004242641,-16.68896,-0.31928,16.69201383,2.23104,0.65072,2.324,-18.92,-0.97,18.9448489
07/06/2019 18:00,2.46612,0.72316,2.569962692,2.46912,0.72016,2.572,-0.003,0.003,0.004242641,-16.11088,-0.33984,16.11446386,2.46912,0.72016,2.572,-18.58,-1.06,18.61021225
07/06/2019 18:30,2.43156,0.71308,2.533962731,2.43456,0.71008,2.536,-0.003,0.003,0.004242641,-15.55544,-0.47992,15.56284154,2.43456,0.71008,2.536,-17.99,-1.19,18.02931502
07/06/2019 19:00,1.42932,0.42076,1.489964644,1.43232,0.41776,1.492,-0.003,0.003,0.004242641,-16.88768,-0.89224,16.91123378,1.43232,0.41776,1.492,-18.32,-1.31,18.36677707
07/06/2019 19:30,1.32948,0.39164,1.385964992,1.33248,0.38864,1.388,-0.003,0.003,0.004242641,-16.57752,-0.68136,16.59151653,1.33248,0.38864,1.388,-17.91,-1.07,17.94193412
07/06/2019 20:00,0.87636,0.25948,0.913967571,0.87936,0.25648,0.916,-0.003,0.003,0.004242641,-16.30064,-1.01352,16.33211827,0.87936,0.25648,0.916,-17.18,-1.27,17.22687726
07/06/2019 20:30,0.3138,0.0954,0.327981097,0.3168,0.0924,0.33,-0.003,0.003,0.004242641,-16.3532,-1.8076,16.45279818,0.3168,0.0924,0.33,-16.67,-1.9,16.77792895
07/06/2019 21:00,0.15252,0.04836,0.16000325,0.15552,0.04536,0.162,-0.003,0.003,0.004242641,-16.04448,-2.00464,16.16922756,0.15552,0.04536,0.162,-16.2,-2.05,16.32919165
07/06/2019 21:30,0.02196,0.01028,0.024247062,0.02496,0.00728,0.026,-0.003,0.003,0.004242641,-15.91504,-2.13272,16.05730341,0.02496,0.00728,0.026,-15.94,-2.14,16.08300967
07/06/2019 22:00,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641,-15.66,-2.2,15.8137788,0,0,0,-15.66,-2.2,15.8137788
07/06/2019 22:30,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641,-14.93,-2.62,15.15814303,0,0,0,-14.93,-2.62,15.15814303
07/06/2019 23:00,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641,-13.75,-2.94,14.06080012,0,0,0,-13.75,-2.94,14.06080012
07/06/2019 23:30,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641,-12.62,-2.74,12.91402339,0,0,0,-12.62,-2.74,12.91402339
08/06/2019 00:00,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641,-11.55,-2.56,11.83030431,0,0,0,-11.55,-2.56,11.83030431
05/03/2020 00:30,15.33,3.33,15.68750458,0,0,0,15.33,3.33,15.68750458,0,0,0,0,0,0,0,0,0
05/03/2020 01:00,16.09,3.22,16.40903714,0,0,0,16.09,3.22,16.40903714,0,0,0,0,0,0,0,0,0
05/03/2020 01:30,16.59,3.16,16.88827108,0,0,0,16.59,3.16,16.88827108,0,0,0,0,0,0,0,0,0
05/03/2020 02:00,16.25192,3.21056,16.56600734,0.00192,0.00056,0.002,16.25,3.21,16.56401521,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
05/03/2020 02:30,16.11192,3.29056,16.4445052,0.00192,0.00056,0.002,16.11,3.29,16.44251197,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
05/03/2020 03:00,15.90192,3.29056,16.23880675,0.00192,0.00056,0.002,15.9,3.29,16.23681311,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
05/03/2020 03:30,15.72768,3.29224,16.06856442,0.00768,0.00224,0.008,15.72,3.29,16.06058841,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0
05/03/2020 04:00,15.49,3.29,15.83553599,0,0,0,15.49,3.29,15.83553599,0,0,0,0,0,0,0,0,0
05/03/2020 04:30,15.49,3.29,15.83553599,0,0,0,15.49,3.29,15.83553599,0,0,0,0,0,0,0,0,0
05/03/2020 05:00,15.40192,3.29056,15.74950554,0.00192,0.00056,0.002,15.4,3.29,15.74751091,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
05/03/2020 05:30,16.05,2.98,16.32430397,0,0,0,16.05,2.98,16.32430397,0,0,0,0,0,0,0,0,0
05/03/2020 06:00,17.23344,2.86392,17.46978798,0.01344,0.00392,0.014,17.22,2.86,17.45588726,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0
05/03/2020 06:30,19.76536,1.99448,19.86573448,0.01536,0.00448,0.016,19.75,1.99,19.85000252,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0
05/03/2020 07:00,22.21184,1.31512,22.25073879,0.05184,0.01512,0.054,22.16,1.3,22.19809902,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0
05/03/2020 07:30,24.76968,-0.25176,24.77095942,0.19968,0.05824,0.208,24.57,-0.31,24.57195556,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0
05/03/2020 08:00,26.06336,-1.07152,26.08537693,0.30336,0.08848,0.316,25.76,-1.16,25.78610479,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0
05/03/2020 08:30,26.484,-1.258,26.5138609,0.384,0.112,0.4,26.1,-1.37,26.13593121,0.384,0.112,0.4,0.384,0.112,0.4,0,0,0
05/03/2020 09:00,26.65736,-1.16952,26.68300244,0.68736,0.20048,0.716,25.97,-1.37,26.00611082,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0
05/03/2020 09:30,27.64496,-1.37272,27.67902046,0.98496,0.28728,1.026,26.66,-1.66,26.71163043,0.98496,0.28728,1.026,0.98496,0.28728,1.026,0,0,0
05/03/2020 10:00,27.93408,-1.42256,27.97027891,0.81408,0.23744,0.848,27.12,-1.66,27.17075634,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0
05/03/2020 10:30,27.49512,-0.65184,27.50284566,1.12512,0.32816,1.172,26.37,-0.98,26.3882038,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0,0,0
05/03/2020 11:00,27.89496,-0.95272,27.91122478,1.46496,0.42728,1.526,26.43,-1.38,26.46600272,1.46496,0.42728,1.526,1.46496,0.42728,1.526,0,0,0
05/03/2020 11:30,27.71856,-0.90792,27.73342545,1.61856,0.47208,1.686,26.1,-1.38,26.1364573,1.61856,0.47208,1.686,1.61856,0.47208,1.686,0,0,0
05/03/2020 12:00,28.05448,-0.87536,28.06813323,2.00448,0.58464,2.088,26.05,-1.46,26.09088155,2.00448,0.58464,2.088,2.00448,0.58464,2.088,0,0,0
05/03/2020 12:30,27.9632,-0.7724,27.97386559,1.8432,0.5376,1.92,26.12,-1.31,26.15282967,1.8432,0.5376,1.92,1.8432,0.5376,1.92,0,0,0
05/03/2020 13:00,27.38216,-0.89312,27.39672151,1.77216,0.51688,1.846,25.61,-1.41,25.64878555,1.77216,0.51688,1.846,1.77216,0.51688,1.846,0,0,0
05/03/2020 13:30,28.2296,-1.1172,28.25169821,2.4096,0.7028,2.51,25.82,-1.82,25.8840646,2.4096,0.7028,2.51,2.4096,0.7028,2.51,0,0,0
05/03/2020 14:00,28.14536,-1.11552,28.16745772,2.41536,0.70448,2.516,25.73,-1.82,25.79428813,2.41536,0.70448,2.516,2.41536,0.70448,2.516,0,0,0
05/03/2020 14:30,27.68368,-1.15976,27.70796242,2.50368,0.73024,2.608,25.18,-1.89,25.25083167,2.50368,0.73024,2.608,2.50368,0.73024,2.608,0,0,0
05/03/2020 15:00,27.42752,-1.09864,27.44951481,2.02752,0.59136,2.112,25.4,-1.69,25.45616035,2.02752,0.59136,2.112,2.02752,0.59136,2.112,0,0,0
05/03/2020 15:30,27.2048,-0.6836,27.21338737,1.8048,0.5264,1.88,25.4,-1.21,25.42880453,1.8048,0.5264,1.88,1.8048,0.5264,1.88,0,0,0
05/03/2020 16:00,27.6556,-0.5892,27.66187571,1.7856,0.5208,1.86,25.87,-1.11,25.89380235,1.7856,0.5208,1.86,1.7856,0.5208,1.86,0,0,0
05/03/2020 16:30,28.28952,-0.74264,28.299266,1.01952,0.29736,1.062,27.27,-1.04,27.28982411,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0
05/03/2020 17:00,29.2392,-0.7544,29.24893051,0.9792,0.2856,1.02,28.26,-1.04,28.27913011,0.9792,0.2856,1.02,0.9792,0.2856,1.02,0,0,0
05/03/2020 17:30,29.88384,-0.68888,29.89177895,0.96384,0.28112,1.004,28.92,-0.97,28.93626272,0.96384,0.28112,1.004,0.96384,0.28112,1.004,0,0,0
05/03/2020 18:00,30.04064,-0.63648,30.04738189,0.80064,0.23352,0.834,29.24,-0.87,29.25294002,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0,0,0
05/03/2020 18:30,30.76376,-0.64432,30.77050662,0.77376,0.22568,0.806,29.99,-0.87,30.00261655,0.77376,0.22568,0.806,0.77376,0.22568,0.806,0,0,0
05/03/2020 19:00,30.60176,-0.31032,30.60333337,0.82176,0.23968,0.856,29.78,-0.55,29.78507848,0.82176,0.23968,0.856,0.82176,0.23968,0.856,0,0,0
05/03/2020 19:30,29.42184,1.07512,29.44147673,0.77184,0.22512,0.804,28.65,0.85,28.6626063,0.77184,0.22512,0.804,0.77184,0.22512,0.804,0,0,0
05/03/2020 20:00,28.14688,1.52784,28.18831582,0.74688,0.21784,0.778,27.4,1.31,27.43129782,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0
05/03/2020 20:30,27.30032,1.85176,27.36304967,0.76032,0.22176,0.792,26.54,1.63,26.59000752,0.76032,0.22176,0.792,0.76032,0.22176,0.792,0,0,0
05/03/2020 21:00,25.74968,2.24824,25.84764212,0.67968,0.19824,0.708,25.07,2.05,25.15367568,0.67968,0.19824,0.708,0.67968,0.19824,0.708,0,0,0
05/03/2020 21:30,23.7524,2.3932,23.87266035,0.6624,0.1932,0.69,23.09,2.2,23.19457049,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0
05/03/2020 22:00,22.13048,2.39264,22.25944454,0.66048,0.19264,0.688,21.47,2.2,21.58242109,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0
05/03/2020 22:30,19.96912,2.84016,20.17008335,0.54912,0.16016,0.572,19.42,2.68,19.6040506,0.54912,0.16016,0.572,0.54912,0.16016,0.572,0,0,0
05/03/2020 23:00,18.36488,3.34184,18.66645955,0.55488,0.16184,0.578,17.81,3.18,18.09166935,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0,0,0
05/03/2020 23:30,16.88528,3.44904,17.23393622,0.54528,0.15904,0.568,16.34,3.29,16.66792429,0.54528,0.15904,0.568,0.54528,0.15904,0.568,0,0,0
06/03/2020 00:00,15.64208,3.69144,16.07175771,0.62208,0.18144,0.648,15.02,3.51,15.4246718,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0
06/03/2020 00:30,15.79664,3.64152,16.21093776,0.65664,0.19152,0.684,15.14,3.45,15.52810677,0.65664,0.19152,0.684,0.65664,0.19152,0.684,0,0,0
06/03/2020 01:00,16.61936,3.53648,16.99146308,0.63936,0.18648,0.666,15.98,3.35,16.3273666,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0
06/03/2020 01:30,17.22552,3.53536,17.5845759,0.63552,0.18536,0.662,16.59,3.35,16.92485155,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0
06/03/2020 02:00,16.87392,3.62656,17.25923271,0.67392,0.19656,0.702,16.2,3.43,16.55913343,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0
06/03/2020 02:30,16.694,3.682,17.09522623,0.624,0.182,0.65,16.07,3.5,16.44672916,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0
06/03/2020 03:00,16.59552,3.68536,16.99979889,0.63552,0.18536,0.662,15.96,3.5,16.33926559,0.63552,0.18536,0.662,0.63552,0.18536,0.662,0,0,0
06/03/2020 03:30,16.41712,3.67416,16.82323634,0.59712,0.17416,0.622,15.82,3.5,16.20254301,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0
06/03/2020 04:00,16.17856,3.69208,16.59449482,0.65856,0.19208,0.686,15.52,3.5,15.90975801,0.65856,0.19208,0.686,0.65856,0.19208,0.686,0,0,0
06/03/2020 04:30,16.19776,3.69768,16.61445956,0.67776,0.19768,0.706,15.52,3.5,15.90975801,0.67776,0.19768,0.706,0.67776,0.19768,0.706,0,0,0
06/03/2020 05:00,16.1824,3.6932,16.59848776,0.6624,0.1932,0.69,15.52,3.5,15.90975801,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0
06/03/2020 05:30,16.77968,3.49824,17.14045927,0.67968,0.19824,0.708,16.1,3.3,16.43471935,0.67968,0.19824,0.708,0.67968,0.19824,0.708,0,0,0
06/03/2020 06:00,18.12304,3.19672,18.40281494,0.74304,0.21672,0.774,17.38,2.98,17.63362697,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0
06/03/2020 06:30,20.73464,2.62552,20.90020697,0.70464,0.20552,0.734,20.03,2.42,20.17566108,0.70464,0.20552,0.734,0.70464,0.20552,0.734,0,0,0
06/03/2020 07:00,22.88032,2.09176,22.97573727,0.76032,0.22176,0.792,22.12,1.87,22.19890313,0.76032,0.22176,0.792,0.76032,0.22176,0.792,0,0,0
06/03/2020 07:30,25.69968,1.25824,25.73046288,1.15968,0.33824,1.208,24.54,0.92,24.55723926,1.15968,0.33824,1.208,1.15968,0.33824,1.208,0,0,0
06/03/2020 08:00,27.08352,0.35936,27.08590399,2.36352,0.68936,2.462,24.72,-0.33,24.72220257,2.36352,0.68936,2.462,2.36352,0.68936,2.462,0,0,0
06/03/2020 08:30,28.11112,0.16616,28.11161107,3.62112,1.05616,3.772,24.49,-0.89,24.50616657,3.62112,1.05616,3.772,3.62112,1.05616,3.772,0,0,0
06/03/2020 09:00,28.98656,0.51608,28.99115381,5.02656,1.46608,5.236,23.96,-0.95,23.97882608,5.02656,1.46608,5.236,5.02656,1.46608,5.236,0,0,0
06/03/2020 09:30,29.35096,0.90528,29.36491759,6.36096,1.85528,6.626,22.99,-0.95,23.00961973,6.36096,1.85528,6.626,6.36096,1.85528,6.626,0,0,0
06/03/2020 10:00,29.57232,1.10776,29.59306071,7.43232,2.16776,7.742,22.14,-1.06,22.16536036,7.43232,2.16776,7.742,7.43232,2.16776,7.742,0,0,0
06/03/2020 10:30,29.55224,1.33232,29.58225761,8.20224,2.39232,8.544,21.35,-1.06,21.37629762,8.20224,2.39232,8.544,8.20224,2.39232,8.544,0,0,0
06/03/2020 11:00,29.3896,1.5328,29.42954407,8.8896,2.5928,9.26,20.5,-1.06,20.52738658,8.8896,2.5928,9.26,8.8896,2.5928,9.26,0,0,0
06/03/2020 11:30,28.97808,1.75944,29.03144415,9.35808,2.72944,9.748,19.62,-0.97,19.64396345,9.35808,2.72944,9.748,9.35808,2.72944,9.748,0,0,0
06/03/2020 12:00,28.71008,1.88544,28.77192343,9.79008,2.85544,10.198,18.92,-0.97,18.9448489,9.79008,2.85544,10.198,9.79008,2.85544,10.198,0,0,0
06/03/2020 12:30,28.41616,2.08888,28.49283364,9.83616,2.86888,10.246,18.58,-0.78,18.59636524,9.83616,2.86888,10.246,9.83616,2.86888,10.246,0,0,0
06/03/2020 13:00,27.94552,3.58536,28.17457887,9.75552,2.84536,10.162,18.19,0.74,18.205046,9.75552,2.84536,10.162,9.75552,2.84536,10.162,0,0,0
06/03/2020 13:30,27.49816,3.71488,27.74795734,9.30816,2.71488,9.696,18.19,1,18.21746689,9.30816,2.71488,9.696,9.30816,2.71488,9.696,0,0,0
06/03/2020 14:00,27.24088,3.63984,27.48297616,9.05088,2.63984,9.428,18.19,1,18.21746689,9.05088,2.63984,9.428,9.05088,2.63984,9.428,0,0,0
06/03/2020 14:30,26.2152,3.6736,26.4713439,8.2752,2.4136,8.62,17.94,1.26,17.98419306,8.2752,2.4136,8.62,8.2752,2.4136,8.62,0,0,0
06/03/2020 15:00,25.22952,3.29736,25.44408109,6.77952,1.97736,7.062,18.45,1.32,18.49715924,6.77952,1.97736,7.062,6.77952,1.97736,7.062,0,0,0
06/03/2020 15:30,24.34672,3.19696,24.55571885,5.64672,1.64696,5.882,18.7,1.55,18.76412801,5.64672,1.64696,5.882,5.64672,1.64696,5.882,0,0,0
06/03/2020 16:00,24.06424,2.87832,24.2357664,4.31424,1.25832,4.494,19.75,1.62,19.81632913,4.31424,1.25832,4.494,4.31424,1.25832,4.494,0,0,0
06/03/2020 16:30,24.17496,2.71728,24.32719264,3.14496,0.91728,3.276,21.03,1.8,21.10689224,3.14496,0.91728,3.276,3.14496,0.91728,3.276,0,0,0
06/03/2020 17:00,24.06296,2.24128,24.16711361,1.51296,0.44128,1.576,22.55,1.8,22.62172628,1.51296,0.44128,1.576,1.51296,0.44128,1.576,0,0,0
06/03/2020 17:30,24.9092,1.6056,24.96089333,0.2592,0.0756,0.27,24.65,1.53,24.69743711,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0
06/03/2020 18:00,26.02376,1.29568,26.05599492,0.05376,0.01568,0.056,25.97,1.28,26.00152496,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0
06/03/2020 18:30,27.36,1.28,27.38992516,0,0,0,27.36,1.28,27.38992516,0,0,0,0,0,0,0,0,0
06/03/2020 19:00,27.26,1.35,27.29340763,0,0,0,27.26,1.35,27.29340763,0,0,0,0,0,0,0,0,0
06/03/2020 19:30,26.41,1.47,26.450879,0,0,0,26.41,1.47,26.450879,0,0,0,0,0,0,0,0,0
06/03/2020 20:00,25.03,1.85,25.09827484,0,0,0,25.03,1.85,25.09827484,0,0,0,0,0,0,0,0,0
06/03/2020 20:30,23.82,2.18,23.91954849,0,0,0,23.82,2.18,23.91954849,0,0,0,0,0,0,0,0,0
06/03/2020 21:00,22.84232,2.36776,22.96470924,0.23232,0.06776,0.242,22.61,2.3,22.72668256,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0
06/03/2020 21:30,21.6224,2.9632,21.82449853,0.6624,0.1932,0.69,20.96,2.77,21.14224444,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0
06/03/2020 22:00,20.16392,3.32656,20.43647893,0.67392,0.19656,0.702,19.49,3.13,19.73973151,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0
06/03/2020 22:30,18.52704,3.69872,18.89263721,0.64704,0.18872,0.674,17.88,3.51,18.22126505,0.64704,0.18872,0.674,0.64704,0.18872,0.674,0,0,0
06/03/2020 23:00,17.44352,3.70936,17.83355662,0.68352,0.19936,0.712,16.76,3.51,17.12360067,0.68352,0.19936,0.712,0.68352,0.19936,0.712,0,0,0
06/03/2020 23:30,16.0116,4.0488,16.51557192,0.6816,0.1988,0.71,15.33,3.85,15.8060558,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0,0,0
07/03/2020 00:00,14.9104,4.3172,15.52282977,0.7104,0.2072,0.74,14.2,4.11,14.78283126,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0
07/03/2020 00:30,14.5692,4.6256,15.28586811,0.7392,0.2156,0.77,13.83,4.41,14.51609452,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0
07/03/2020 01:00,15.57656,4.02608,16.08845989,0.70656,0.20608,0.736,14.87,3.82,15.3528271,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0
07/03/2020 01:30,16.00048,3.96264,16.48386714,0.66048,0.19264,0.688,15.34,3.77,15.79647112,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0
07/03/2020 02:00,15.79736,4.07048,16.31335007,0.68736,0.20048,0.716,15.11,3.87,15.59772419,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0
07/03/2020 02:30,15.46928,4.07104,15.9959992,0.68928,0.20104,0.718,14.78,3.87,15.27826234,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0
07/03/2020 03:00,15.15568,4.15624,15.71524633,0.77568,0.22624,0.808,14.38,3.93,14.90735724,0.77568,0.22624,0.808,0.77568,0.22624,0.808,0,0,0
07/03/2020 03:30,14.58336,4.54848,15.27622529,0.78336,0.22848,0.816,13.8,4.32,14.46037344,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0
07/03/2020 04:00,14.0864,4.7452,14.86417129,0.8064,0.2352,0.84,13.28,4.51,14.02492424,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0
07/03/2020 04:30,13.77032,4.80176,14.58350479,0.76032,0.22176,0.792,13.01,4.58,13.79262484,0.76032,0.22176,0.792,0.76032,0.22176,0.792,0,0,0
07/03/2020 05:00,13.688,4.804,14.50654197,0.768,0.224,0.8,12.92,4.58,13.70776422,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0
07/03/2020 05:30,13.77568,4.59624,14.52221683,0.77568,0.22624,0.808,13,4.37,13.71484233,0.77568,0.22624,0.808,0.77568,0.22624,0.808,0,0,0
07/03/2020 06:00,14.35632,4.33976,14.99791455,0.85632,0.24976,0.892,13.5,4.09,14.10595973,0.85632,0.24976,0.892,0.85632,0.24976,0.892,0,0,0
07/03/2020 06:30,15.67872,3.59296,16.08513669,0.79872,0.23296,0.832,14.88,3.36,15.25463864,0.79872,0.23296,0.832,0.79872,0.23296,0.832,0,0,0
07/03/2020 07:00,16.50528,3.35904,16.84361652,0.78528,0.22904,0.818,15.72,3.13,16.0285776,0.78528,0.22904,0.818,0.78528,0.22904,0.818,0,0,0
07/03/2020 07:30,18.42968,3.15824,18.69833107,0.91968,0.26824,0.958,17.51,2.89,17.74689269,0.91968,0.26824,0.958,0.91968,0.26824,0.958,0,0,0
07/03/2020 08:00,19.72264,3.24952,19.98854444,1.23264,0.35952,1.284,18.49,2.89,18.71449171,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0,0,0
07/03/2020 08:30,21.23568,2.91624,21.43498451,1.49568,0.43624,1.558,19.74,2.48,19.89517529,1.49568,0.43624,1.558,1.49568,0.43624,1.558,0,0,0
07/03/2020 09:00,22.75768,2.92224,22.94453062,2.40768,0.70224,2.508,20.35,2.22,20.47073277,2.40768,0.70224,2.508,2.40768,0.70224,2.508,0,0,0
07/03/2020 09:30,23.78128,3.07704,23.97952155,3.52128,1.02704,3.668,20.26,2.05,20.3634501,3.52128,1.02704,3.668,3.52128,1.02704,3.668,0,0,0
07/03/2020 10:00,23.96232,3.15776,24.16948961,4.07232,1.18776,4.242,19.89,1.97,19.98732098,4.07232,1.18776,4.242,4.07232,1.18776,4.242,0,0,0
07/03/2020 10:30,23.75168,3.05424,23.94724796,3.51168,1.02424,3.658,20.24,2.03,20.34154616,3.51168,1.02424,3.658,3.51168,1.02424,3.658,0,0,0
07/03/2020 11:00,23.7824,3.0632,23.97886036,3.5424,1.0332,3.69,20.24,2.03,20.34154616,3.5424,1.0332,3.69,3.5424,1.0332,3.69,0,0,0
07/03/2020 11:30,24.60488,2.84184,24.76845119,4.63488,1.35184,4.828,19.97,1.49,20.02550873,4.63488,1.35184,4.828,4.63488,1.35184,4.828,0,0,0
07/03/2020 12:00,24.16592,2.65256,24.31106258,3.98592,1.16256,4.152,20.18,1.49,20.23493267,3.98592,1.16256,4.152,3.98592,1.16256,4.152,0,0,0
07/03/2020 12:30,23.46248,2.08864,23.55526236,2.05248,0.59864,2.138,21.41,1.49,21.46178464,2.05248,0.59864,2.138,2.05248,0.59864,2.138,0,0,0
07/03/2020 13:00,23.43952,1.92736,23.51862697,1.49952,0.43736,1.562,21.94,1.49,21.9905366,1.49952,0.43736,1.562,1.49952,0.43736,1.562,0,0,0
07/03/2020 13:30,23.8932,2.4576,24.01925902,2.8032,0.8176,2.92,21.09,1.64,21.15366871,2.8032,0.8176,2.92,2.8032,0.8176,2.92,0,0,0
07/03/2020 14:00,23.30408,2.71744,23.46198254,3.21408,0.93744,3.348,20.09,1.78,20.168701,3.21408,0.93744,3.348,3.21408,0.93744,3.348,0,0,0
07/03/2020 14:30,22.18336,3.08848,22.39732505,2.94336,0.85848,3.066,19.24,2.23,19.36880223,2.94336,0.85848,3.066,2.94336,0.85848,3.066,0,0,0
07/03/2020 15:00,21.32416,3.70288,21.64326962,2.92416,0.85288,3.046,18.4,2.85,18.61941191,2.92416,0.85288,3.046,2.92416,0.85288,3.046,0,0,0
07/03/2020 15:30,20.7732,3.5276,21.07059088,2.3232,0.6776,2.42,18.45,2.85,18.66882428,2.3232,0.6776,2.42,2.3232,0.6776,2.42,0,0,0
07/03/2020 16:00,20.76848,3.60664,21.0793172,2.38848,0.69664,2.488,18.38,2.91,18.60893603,2.38848,0.69664,2.488,2.38848,0.69664,2.488,0,0,0
07/03/2020 16:30,21.19112,3.41616,21.46470862,1.94112,0.56616,2.022,19.25,2.85,19.45983042,1.94112,0.56616,2.022,1.94112,0.56616,2.022,0,0,0
07/03/2020 17:00,21.54976,3.21368,21.78806773,1.58976,0.46368,1.656,19.96,2.75,20.14855082,1.58976,0.46368,1.656,1.58976,0.46368,1.656,0,0,0
07/03/2020 17:30,22.52384,2.86112,22.70483156,1.20384,0.35112,1.254,21.32,2.51,21.46724249,1.20384,0.35112,1.254,1.20384,0.35112,1.254,0,0,0
07/03/2020 18:00,23.70944,2.25192,23.81614345,1.06944,0.31192,1.114,22.64,1.94,22.72296636,1.06944,0.31192,1.114,1.06944,0.31192,1.114,0,0,0
07/03/2020 18:30,24.89416,1.93288,24.96908543,1.00416,0.29288,1.046,23.89,1.64,23.94622517,1.00416,0.29288,1.046,1.00416,0.29288,1.046,0,0,0
07/03/2020 19:00,24.81688,2.09784,24.90539029,0.98688,0.28784,1.028,23.83,1.81,23.89864013,0.98688,0.28784,1.028,0.98688,0.28784,1.028,0,0,0
07/03/2020 19:30,24.09072,2.17896,24.18906068,0.99072,0.28896,1.032,23.1,1.89,23.17718922,0.99072,0.28896,1.032,0.99072,0.28896,1.032,0,0,0
07/03/2020 20:00,23.10152,2.48336,23.23461433,0.97152,0.28336,1.012,22.13,2.2,22.23908496,0.97152,0.28336,1.012,0.97152,0.28336,1.012,0,0,0
07/03/2020 20:30,22.05048,3.31264,22.29792035,0.90048,0.26264,0.938,21.15,3.05,21.36878565,0.90048,0.26264,0.938,0.90048,0.26264,0.938,0,0,0
07/03/2020 21:00,20.45232,3.86776,20.8148255,0.95232,0.27776,0.992,19.5,3.59,19.82771041,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0
07/03/2020 21:30,19.27496,3.69728,19.62635887,0.98496,0.28728,1.026,18.29,3.41,18.60516595,0.98496,0.28728,1.026,0.98496,0.28728,1.026,0,0,0
07/03/2020 22:00,18.3076,3.5668,18.65181707,1.0176,0.2968,1.06,17.29,3.27,17.59650533,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0
07/03/2020 22:30,17.01264,3.55952,17.38102708,0.99264,0.28952,1.034,16.02,3.27,16.35033027,0.99264,0.28952,1.034,0.99264,0.28952,1.034,0,0,0
07/03/2020 23:00,15.7464,4.1552,16.28541679,1.0464,0.3052,1.09,14.7,3.85,15.19580534,1.0464,0.3052,1.09,1.0464,0.3052,1.09,0,0,0
07/03/2020 23:30,14.58488,4.31184,15.20890163,1.03488,0.30184,1.078,13.55,4.01,14.13090938,1.03488,0.30184,1.078,1.03488,0.30184,1.078,0,0,0
08/03/2020 00:00,13.76256,4.19408,14.38743774,1.04256,0.30408,1.086,12.72,3.89,13.30152247,1.04256,0.30408,1.086,1.04256,0.30408,1.086,0,0,0
08/03/2020 00:30,13.40608,4.69344,14.20392059,1.00608,0.29344,1.048,12.4,4.4,13.15750736,1.00608,0.29344,1.048,1.00608,0.29344,1.048,0,0,0
08/03/2020 01:00,14.35336,4.16848,14.9464099,1.02336,0.29848,1.066,13.33,3.87,13.88041066,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0
08/03/2020 01:30,14.73032,4.11176,15.29342661,1.00032,0.29176,1.042,13.73,3.82,14.25150168,1.00032,0.29176,1.042,1.00032,0.29176,1.042,0,0,0
08/03/2020 02:00,14.37064,4.12352,14.95054217,1.04064,0.30352,1.084,13.33,3.82,13.86655328,1.04064,0.30352,1.084,1.04064,0.30352,1.084,0,0,0
08/03/2020 02:30,13.9976,4.1768,14.60747973,1.0176,0.2968,1.06,12.98,3.88,13.54750161,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0
08/03/2020 03:00,13.58448,4.43464,14.29000101,1.04448,0.30464,1.088,12.54,4.13,13.20259444,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0,0,0
08/03/2020 03:30,13.35448,4.32464,14.03725925,1.04448,0.30464,1.088,12.31,4.02,12.94976834,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0,0,0
08/03/2020 04:00,13.02448,4.32464,13.7236872,1.04448,0.30464,1.088,11.98,4.02,12.63648685,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0,0,0
08/03/2020 04:30,12.67344,4.38392,13.41025115,0.97344,0.28392,1.014,11.7,4.1,12.39758041,0.97344,0.28392,1.014,0.97344,0.28392,1.014,0,0,0
08/03/2020 05:00,12.52264,4.38952,13.26967966,0.99264,0.28952,1.034,11.53,4.1,12.23727502,0.99264,0.28952,1.034,0.99264,0.28952,1.034,0,0,0
08/03/2020 05:30,12.44112,4.47616,13.22185597,0.98112,0.28616,1.022,11.46,4.19,12.20195476,0.98112,0.28616,1.022,0.98112,0.28616,1.022,0,0,0
08/03/2020 06:00,12.72336,4.41848,13.46873621,1.02336,0.29848,1.066,11.7,4.12,12.40420896,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0
08/03/2020 06:30,13.4396,3.8728,13.98647304,0.9696,0.2828,1.01,12.47,3.59,12.97647872,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0
08/03/2020 07:00,13.85336,3.78848,14.36203899,1.02336,0.29848,1.066,12.83,3.49,13.29620247,1.02336,0.29848,1.066,1.02336,0.29848,1.066,0,0,0
08/03/2020 07:30,15.19216,3.86688,15.6765585,1.29216,0.37688,1.346,13.9,3.49,14.33143747,1.29216,0.37688,1.346,1.29216,0.37688,1.346,0,0,0
08/03/2020 08:00,16.32416,4.30288,16.88173498,1.96416,0.57288,2.046,14.36,3.73,14.83652587,1.96416,0.57288,2.046,1.96416,0.57288,2.046,0,0,0
08/03/2020 08:30,18.67424,4.05832,19.11013346,3.59424,1.04832,3.744,15.08,3.01,15.37746728,3.59424,1.04832,3.744,3.59424,1.04832,3.744,0,0,0
08/03/2020 09:00,20.49552,4.52536,20.98916919,5.19552,1.51536,5.412,15.3,3.01,15.59327098,5.19552,1.51536,5.412,5.19552,1.51536,5.412,0,0,0
08/03/2020 09:30,21.92064,4.39352,22.35659804,5.84064,1.70352,6.084,16.08,2.69,16.30345056,5.84064,1.70352,6.084,5.84064,1.70352,6.084,0,0,0
08/03/2020 10:00,22.04952,3.94736,22.40006659,5.09952,1.48736,5.312,16.95,2.46,17.12758302,5.09952,1.48736,5.312,5.09952,1.48736,5.312,0,0,0
08/03/2020 10:30,21.9812,4.0116,22.34426298,5.4912,1.6016,5.72,16.49,2.41,16.66517927,5.4912,1.6016,5.72,5.4912,1.6016,5.72,0,0,0
08/03/2020 11:00,21.60376,3.25568,21.84769778,3.41376,0.99568,3.556,18.19,2.26,18.32985816,3.41376,0.99568,3.556,3.41376,0.99568,3.556,0,0,0
08/03/2020 11:30,24.6236,4.7848,25.08417804,9.0336,2.6348,9.41,15.59,2.15,15.73755381,9.0336,2.6348,9.41,9.0336,2.6348,9.41,0,0,0
08/03/2020 12:00,24.2596,4.8728,24.74413813,8.8896,2.5928,9.26,15.37,2.28,15.53818844,8.8896,2.5928,9.26,8.8896,2.5928,9.26,0,0,0
08/03/2020 12:30,22.70176,3.33968,22.94609705,3.94176,1.14968,4.106,18.76,2.19,18.88739527,3.94176,1.14968,4.106,3.94176,1.14968,4.106,0,0,0
08/03/2020 13:00,22.95,3.38,23.19756237,4.08,1.19,4.25,18.87,2.19,18.9966576,4.08,1.19,4.25,4.08,1.19,4.25,0,0,0
08/03/2020 13:30,24.0492,4.1556,24.40559428,6.7392,1.9656,7.02,17.31,2.19,17.44798556,6.7392,1.9656,7.02,6.7392,1.9656,7.02,0,0,0
08/03/2020 14:00,23.44144,4.62792,23.89390619,7.74144,2.25792,8.064,15.7,2.37,15.87787454,7.74144,2.25792,8.064,7.74144,2.25792,8.064,0,0,0
08/03/2020 14:30,23.28232,4.33776,23.68295983,7.67232,2.23776,7.992,15.61,2.1,15.75062221,7.67232,2.23776,7.992,7.67232,2.23776,7.992,0,0,0
08/03/2020 15:00,22.35744,3.75592,22.67073132,5.67744,1.65592,5.914,16.68,2.1,16.81167452,5.67744,1.65592,5.914,5.67744,1.65592,5.914,0,0,0
08/03/2020 15:30,22.69536,4.16448,23.074277,6.01536,1.75448,6.266,16.68,2.41,16.85320444,6.01536,1.75448,6.266,6.01536,1.75448,6.266,0,0,0
08/03/2020 16:00,22.65912,3.97016,23.00430155,5.34912,1.56016,5.572,17.31,2.41,17.47696198,5.34912,1.56016,5.572,5.34912,1.56016,5.572,0,0,0
08/03/2020 16:30,23.17168,3.50424,23.43515419,3.99168,1.16424,4.158,19.18,2.34,19.32221519,3.99168,1.16424,4.158,3.99168,1.16424,4.158,0,0,0
08/03/2020 17:00,23.21672,2.86696,23.39306622,1.80672,0.52696,1.882,21.41,2.34,21.53749521,1.80672,0.52696,1.882,1.80672,0.52696,1.882,0,0,0
08/03/2020 17:30,24.3396,2.8328,24.50389528,1.6896,0.4928,1.76,22.65,2.34,22.77055335,1.6896,0.4928,1.76,1.6896,0.4928,1.76,0,0,0
08/03/2020 18:00,24.54048,2.48264,24.66573859,0.90048,0.26264,0.938,23.64,2.22,23.74400977,0.90048,0.26264,0.938,0.90048,0.26264,0.938,0,0,0
08/03/2020 18:30,25.2808,2.2544,25.38111834,0.7008,0.2044,0.73,24.58,2.05,24.66533803,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0
08/03/2020 19:00,25.32688,2.38784,25.43919477,0.74688,0.21784,0.778,24.58,2.17,24.67560131,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0
08/03/2020 19:30,24.37496,2.65728,24.51937626,0.74496,0.21728,0.776,23.63,2.44,23.75564144,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0
08/03/2020 20:00,23.51056,2.38808,23.63153312,0.85056,0.24808,0.886,22.66,2.14,22.760826,0.85056,0.24808,0.886,0.85056,0.24808,0.886,0,0,0
08/03/2020 20:30,22.93136,2.97248,23.12321147,0.83136,0.24248,0.866,22.1,2.73,22.26797925,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0
08/03/2020 21:00,21.83264,2.87952,22.02171212,0.75264,0.21952,0.784,21.08,2.66,21.24716452,0.75264,0.21952,0.784,0.75264,0.21952,0.784,0,0,0
08/03/2020 21:30,20.39888,3.11384,20.63517155,0.69888,0.20384,0.728,19.7,2.91,19.91376659,0.69888,0.20384,0.728,0.69888,0.20384,0.728,0,0,0
08/03/2020 22:00,18.65704,3.94872,19.07033118,0.64704,0.18872,0.674,18.01,3.76,18.39830699,0.64704,0.18872,0.674,0.64704,0.18872,0.674,0,0,0
08/03/2020 22:30,16.9872,4.0096,17.45399255,0.5472,0.1596,0.57,16.44,3.85,16.88478901,0.5472,0.1596,0.57,0.5472,0.1596,0.57,0,0,0
08/03/2020 23:00,15.28512,4.31816,15.88336864,0.64512,0.18816,0.672,14.64,4.13,15.21139376,0.64512,0.18816,0.672,0.64512,0.18816,0.672,0,0,0
08/03/2020 23:30,14.2296,4.4428,14.90704491,0.7296,0.2128,0.76,13.5,4.23,14.147187,0.7296,0.2128,0.76,0.7296,0.2128,0.76,0,0,0
09/03/2020 00:00,13.33424,4.51832,14.07896204,0.71424,0.20832,0.744,12.62,4.31,13.33568521,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0
09/03/2020 00:30,13.22584,4.66712,14.02515072,0.67584,0.19712,0.704,12.55,4.47,13.32228959,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0
09/03/2020 01:00,14.05152,4.10336,14.63840079,0.73152,0.21336,0.762,13.32,3.89,13.87640083,0.73152,0.21336,0.762,0.73152,0.21336,0.762,0,0,0
09/03/2020 01:30,14.82768,4.10224,15.38468288,0.72768,0.21224,0.758,14.1,3.89,14.62675972,0.72768,0.21224,0.758,0.72768,0.21224,0.758,0,0,0
09/03/2020 02:00,14.58264,4.10952,15.1506285,0.75264,0.21952,0.784,13.83,3.89,14.3666628,0.75264,0.21952,0.784,0.75264,0.21952,0.784,0,0,0
09/03/2020 02:30,14.18,4.1,14.76084008,0.72,0.21,0.75,13.46,3.89,14.01084223,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0
09/03/2020 03:00,13.77912,4.19016,14.40213834,0.78912,0.23016,0.822,12.99,3.96,13.58019514,0.78912,0.23016,0.822,0.78912,0.23016,0.822,0,0,0
09/03/2020 03:30,13.69568,4.35624,14.37179452,0.77568,0.22624,0.808,12.92,4.13,13.56404438,0.77568,0.22624,0.808,0.77568,0.22624,0.808,0,0,0
09/03/2020 04:00,13.69376,4.35568,14.3697951,0.77376,0.22568,0.806,12.92,4.13,13.56404438,0.77376,0.22568,0.806,0.77376,0.22568,0.806,0,0,0
09/03/2020 04:30,13.64768,4.34224,14.32180916,0.72768,0.21224,0.758,12.92,4.13,13.56404438,0.72768,0.21224,0.758,0.72768,0.21224,0.758,0,0,0
09/03/2020 05:00,13.74152,4.21336,14.37295288,0.73152,0.21336,0.762,13.01,4,13.61102862,0.73152,0.21336,0.762,0.73152,0.21336,0.762,0,0,0
09/03/2020 05:30,14.4516,3.2988,14.82332028,0.6816,0.1988,0.71,13.77,3.1,14.11463425,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0,0,0
09/03/2020 06:00,15.81008,3.29544,16.14987784,0.67008,0.19544,0.698,15.14,3.1,15.45411272,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0
09/03/2020 06:30,18.75328,2.56304,18.92761699,0.59328,0.17304,0.618,18.16,2.39,18.3165963,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0
09/03/2020 07:00,21.30168,1.92424,21.3884144,0.63168,0.18424,0.658,20.67,1.74,20.74310729,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0
09/03/2020 07:30,24.0292,1.3156,24.06518764,0.7392,0.2156,0.77,23.29,1.1,23.31596234,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0
09/03/2020 08:00,25.16376,-0.66432,25.17252745,1.01376,0.29568,1.056,24.15,-0.96,24.16907321,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0,0,0
09/03/2020 08:30,25.65528,-0.64096,25.66328548,1.50528,0.43904,1.568,24.15,-1.08,24.17413701,1.50528,0.43904,1.568,1.50528,0.43904,1.568,0,0,0
09/03/2020 09:00,25.50912,-0.32984,25.51125237,2.22912,0.65016,2.322,23.28,-0.98,23.30061802,2.22912,0.65016,2.322,2.22912,0.65016,2.322,0,0,0
09/03/2020 09:30,27.01112,0.49616,27.01567653,5.06112,1.47616,5.272,21.95,-0.98,21.9718661,5.06112,1.47616,5.272,5.06112,1.47616,5.272,0,0,0
09/03/2020 10:00,27.28192,0.91056,27.29711117,6.48192,1.89056,6.752,20.8,-0.98,20.82307374,6.48192,1.89056,6.752,6.48192,1.89056,6.752,0,0,0
09/03/2020 10:30,26.00032,0.36176,26.00283658,4.36032,1.27176,4.542,21.64,-0.91,21.6591251,4.36032,1.27176,4.542,4.36032,1.27176,4.542,0,0,0
09/03/2020 11:00,27.23952,1.27736,27.26945358,7.49952,2.18736,7.812,19.74,-0.91,19.76096405,7.49952,2.18736,7.812,7.49952,2.18736,7.812,0,0,0
09/03/2020 11:30,26.58888,0.90384,26.60423775,6.21888,1.81384,6.478,20.37,-0.91,20.39031633,6.21888,1.81384,6.478,6.21888,1.81384,6.478,0,0,0
09/03/2020 12:00,26.16416,-0.04712,26.16420243,3.40416,0.99288,3.546,22.76,-1.04,22.78374859,3.40416,0.99288,3.546,3.40416,0.99288,3.546,0,0,0
09/03/2020 12:30,26.46064,-0.09648,26.46081589,2.96064,0.86352,3.084,23.5,-0.96,23.51960034,2.96064,0.86352,3.084,2.96064,0.86352,3.084,0,0,0
09/03/2020 13:00,25.90576,-0.18832,25.90644448,2.40576,0.70168,2.506,23.5,-0.89,23.51684715,2.40576,0.70168,2.506,2.40576,0.70168,2.506,0,0,0
09/03/2020 13:30,26.48104,-0.16928,26.48158106,2.47104,0.72072,2.574,24.01,-0.89,24.02648955,2.47104,0.72072,2.574,2.47104,0.72072,2.574,0,0,0
09/03/2020 14:00,26.2544,-0.2908,26.25601044,2.0544,0.5992,2.14,24.2,-0.89,24.21636017,2.0544,0.5992,2.14,2.0544,0.5992,2.14,0,0,0
09/03/2020 14:30,25.68048,-0.27736,25.68197776,2.10048,0.61264,2.188,23.58,-0.89,23.59679004,2.10048,0.61264,2.188,2.10048,0.61264,2.188,0,0,0
09/03/2020 15:00,25.4096,-0.4672,25.41389478,1.4496,0.4228,1.51,23.96,-0.89,23.97652393,1.4496,0.4228,1.51,1.4496,0.4228,1.51,0,0,0
09/03/2020 15:30,26.0896,-0.5372,26.09513004,1.2096,0.3528,1.26,24.88,-0.89,24.89591332,1.2096,0.3528,1.26,1.2096,0.3528,1.26,0,0,0
09/03/2020 16:00,26.9596,-0.7172,26.96913807,0.9696,0.2828,1.01,25.99,-1,26.00923105,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0
09/03/2020 16:30,28.0384,-0.7588,28.04866578,0.9984,0.2912,1.04,27.04,-1.05,27.06037879,0.9984,0.2912,1.04,0.9984,0.2912,1.04,0,0,0
09/03/2020 17:00,28.51976,-0.62632,28.52663645,1.10976,0.32368,1.156,27.41,-0.95,27.42645803,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0,0,0
09/03/2020 17:30,29.16,-0.54,29.16499957,0.96,0.28,1,28.2,-0.82,28.21191947,0.96,0.28,1,0.96,0.28,1,0,0,0
09/03/2020 18:00,29.3836,-0.4852,29.38760569,0.8736,0.2548,0.91,28.51,-0.74,28.51960203,0.8736,0.2548,0.91,0.8736,0.2548,0.91,0,0,0
09/03/2020 18:30,29.78288,-0.49416,29.78697929,0.84288,0.24584,0.878,28.94,-0.74,28.94945941,0.84288,0.24584,0.878,0.84288,0.24584,0.878,0,0,0
09/03/2020 19:00,29.06248,1.13864,29.08477686,0.85248,0.24864,0.888,28.21,0.89,28.22403586,0.85248,0.24864,0.888,0.85248,0.24864,0.888,0,0,0
09/03/2020 19:30,27.79472,1.47096,27.83361606,0.89472,0.26096,0.932,26.9,1.21,26.9272,0.89472,0.26096,0.932,0.89472,0.26096,0.932,0,0,0
09/03/2020 20:00,26.53576,1.32168,26.5686544,0.96576,0.28168,1.006,25.57,1.04,25.59114105,0.96576,0.28168,1.006,0.96576,0.28168,1.006,0,0,0
09/03/2020 20:30,25.28576,1.83168,25.3520159,0.96576,0.28168,1.006,24.32,1.55,24.36934345,0.96576,0.28168,1.006,0.96576,0.28168,1.006,0,0,0
09/03/2020 21:00,23.95968,2.34824,24.07447812,0.91968,0.26824,0.958,23.04,2.08,23.13369836,0.91968,0.26824,0.958,0.91968,0.26824,0.958,0,0,0
09/03/2020 21:30,22.24352,2.68936,22.40550913,0.92352,0.26936,0.962,21.32,2.42,21.45690565,0.92352,0.26936,0.962,0.92352,0.26936,0.962,0,0,0
09/03/2020 22:00,20.66368,2.42024,20.8049329,0.82368,0.24024,0.858,19.84,2.18,19.95940881,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0
09/03/2020 22:30,18.60768,3.09224,18.86286572,0.72768,0.21224,0.758,17.88,2.88,18.11046107,0.72768,0.21224,0.758,0.72768,0.21224,0.758,0,0,0
09/03/2020 23:00,16.74032,3.56176,17.11503573,0.76032,0.22176,0.792,15.98,3.34,16.32531776,0.76032,0.22176,0.792,0.76032,0.22176,0.792,0,0,0
09/03/2020 23:30,15.37376,3.34568,15.73359689,0.77376,0.22568,0.806,14.6,3.12,14.92964835,0.77376,0.22568,0.806,0.77376,0.22568,0.806,0,0,0
10/03/2020 00:00,14.28912,3.84016,14.79614069,0.78912,0.23016,0.822,13.5,3.61,13.97433719,0.78912,0.23016,0.822,0.78912,0.23016,0.822,0,0,0
10/03/2020 00:30,14.284,3.862,14.79688143,0.864,0.252,0.9,13.42,3.61,13.89706804,0.864,0.252,0.9,0.864,0.252,0.9,0,0,0
10/03/2020 01:00,14.87792,3.72856,15.33801367,0.81792,0.23856,0.852,14.06,3.49,14.48667319,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0
10/03/2020 01:30,15.28416,3.71288,15.72866888,0.76416,0.22288,0.796,14.52,3.49,14.93353608,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0
10/03/2020 02:00,15.00568,3.71624,15.45900618,0.77568,0.22624,0.808,14.23,3.49,14.65172345,0.77568,0.22624,0.808,0.77568,0.22624,0.808,0,0,0
10/03/2020 02:30,14.81648,3.71064,15.27406065,0.75648,0.22064,0.788,14.06,3.49,14.48667319,0.75648,0.22064,0.788,0.75648,0.22064,0.788,0,0,0
10/03/2020 03:00,14.53104,3.81072,15.02240694,0.79104,0.23072,0.824,13.74,3.58,14.19873234,0.79104,0.23072,0.824,0.79104,0.23072,0.824,0,0,0
10/03/2020 03:30,14.39712,3.82416,14.89635069,0.83712,0.24416,0.872,13.56,3.58,14.02462121,0.83712,0.24416,0.872,0.83712,0.24416,0.872,0,0,0
10/03/2020 04:00,14.24776,3.84768,14.75816067,0.91776,0.26768,0.956,13.33,3.58,13.80236574,0.91776,0.26768,0.956,0.91776,0.26768,0.956,0,0,0
10/03/2020 04:30,14.01088,3.83984,14.52753006,0.89088,0.25984,0.928,13.12,3.58,13.59966176,0.89088,0.25984,0.928,0.89088,0.25984,0.928,0,0,0
10/03/2020 05:00,14.044,3.832,14.55740911,0.864,0.252,0.9,13.18,3.58,13.65755469,0.864,0.252,0.9,0.864,0.252,0.9,0,0,0
10/03/2020 05:30,14.47064,3.62352,14.91741664,0.80064,0.23352,0.834,13.67,3.39,14.08406901,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0,0,0
10/03/2020 06:00,15.69728,3.08504,15.99756454,0.73728,0.21504,0.768,14.96,2.87,15.23280998,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0,0,0
10/03/2020 06:30,18.29112,2.26616,18.4309672,0.74112,0.21616,0.772,17.55,2.05,17.6693237,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0
10/03/2020 07:00,20.34712,2.03416,20.44854761,0.83712,0.24416,0.872,19.51,1.79,19.59194222,0.83712,0.24416,0.872,0.83712,0.24416,0.872,0,0,0
10/03/2020 07:30,22.71664,1.56152,22.77024544,1.13664,0.33152,1.184,21.58,1.23,21.61502487,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0
10/03/2020 08:00,23.90904,-0.31528,23.91111865,1.79904,0.52472,1.874,22.11,-0.84,22.12595083,1.79904,0.52472,1.874,1.79904,0.52472,1.874,0,0,0
10/03/2020 08:30,24.25448,-0.08536,24.25463021,2.00448,0.58464,2.088,22.25,-0.67,22.26008535,2.00448,0.58464,2.088,2.00448,0.58464,2.088,0,0,0
10/03/2020 09:00,24.4792,0.5356,24.48505871,2.6592,0.7756,2.77,21.82,-0.24,21.82131985,2.6592,0.7756,2.77,2.6592,0.7756,2.77,0,0,0
10/03/2020 09:30,25.19536,0.16448,25.19589687,3.37536,0.98448,3.516,21.82,-0.82,21.83540245,3.37536,0.98448,3.516,3.37536,0.98448,3.516,0,0,0
10/03/2020 10:00,25.86112,0.48616,25.86568923,5.78112,1.68616,6.022,20.08,-1.2,20.11582462,5.78112,1.68616,6.022,5.78112,1.68616,6.022,0,0,0
10/03/2020 10:30,25.6036,0.2948,25.60529711,5.4336,1.5848,5.66,20.17,-1.29,20.21120976,5.4336,1.5848,5.66,5.4336,1.5848,5.66,0,0,0
10/03/2020 11:00,25.156,-0.152,25.15645921,4.416,1.288,4.6,20.74,-1.44,20.78993025,4.416,1.288,4.6,4.416,1.288,4.6,0,0,0
10/03/2020 11:30,24.87336,-0.24152,24.87453255,3.90336,1.13848,4.066,20.97,-1.38,21.01535867,3.90336,1.13848,4.066,3.90336,1.13848,4.066,0,0,0
10/03/2020 12:00,24.63448,-0.64536,24.64293194,2.96448,0.86464,3.088,21.67,-1.51,21.72254589,2.96448,0.86464,3.088,2.96448,0.86464,3.088,0,0,0
10/03/2020 12:30,24.58672,-0.66304,24.59565861,2.52672,0.73696,2.632,22.06,-1.4,22.10437966,2.52672,0.73696,2.632,2.52672,0.73696,2.632,0,0,0
10/03/2020 13:00,24.6588,-0.2816,24.66040786,2.6688,0.7784,2.78,21.99,-1.06,22.01553315,2.6688,0.7784,2.78,2.6688,0.7784,2.78,0,0,0
10/03/2020 13:30,24.81744,-0.25408,24.8187406,2.31744,0.67592,2.414,22.5,-0.93,22.5192118,2.31744,0.67592,2.414,2.31744,0.67592,2.414,0,0,0
10/03/2020 14:00,24.91576,-0.36832,24.91848222,2.16576,0.63168,2.256,22.75,-1,22.77196742,2.16576,0.63168,2.256,2.16576,0.63168,2.256,0,0,0
10/03/2020 14:30,24.53192,-0.12944,24.53226149,2.40192,0.70056,2.502,22.13,-0.83,22.14555937,2.40192,0.70056,2.502,2.40192,0.70056,2.502,0,0,0
10/03/2020 15:00,23.63384,1.56112,23.68534333,2.40384,0.70112,2.504,21.23,0.86,21.24741161,2.40384,0.70112,2.504,2.40384,0.70112,2.504,0,0,0
10/03/2020 15:30,23.41208,1.71144,23.47455041,2.54208,0.74144,2.648,20.87,0.97,20.89252977,2.54208,0.74144,2.648,2.54208,0.74144,2.648,0,0,0
10/03/2020 16:00,24.09584,1.08712,24.12035106,1.39584,0.40712,1.454,22.7,0.68,22.71018274,1.39584,0.40712,1.454,1.39584,0.40712,1.454,0,0,0
10/03/2020 16:30,24.95936,1.15648,24.98613811,1.11936,0.32648,1.166,23.84,0.83,23.85444403,1.11936,0.32648,1.166,1.11936,0.32648,1.166,0,0,0
10/03/2020 17:00,26.10616,1.10888,26.12969967,0.95616,0.27888,0.996,25.15,0.83,25.1636921,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0
10/03/2020 17:30,26.50304,1.17672,26.52914999,0.98304,0.28672,1.024,25.52,0.89,25.53551448,0.98304,0.28672,1.024,0.98304,0.28672,1.024,0,0,0
10/03/2020 18:00,26.9044,0.2092,26.90521332,0.8544,0.2492,0.89,26.05,-0.04,26.05003071,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0,0,0
10/03/2020 18:30,27.55624,-0.15568,27.55667976,0.66624,0.19432,0.694,26.89,-0.35,26.8922777,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0
10/03/2020 19:00,27.56968,1.03824,27.58922249,0.67968,0.19824,0.708,26.89,0.84,26.90311692,0.67968,0.19824,0.708,0.67968,0.19824,0.708,0,0,0
10/03/2020 19:30,27.29544,1.03992,27.3152426,0.68544,0.19992,0.714,26.61,0.84,26.62325487,0.68544,0.19992,0.714,0.68544,0.19992,0.714,0,0,0
10/03/2020 20:00,25.82832,1.33576,25.8628376,0.80832,0.23576,0.842,25.02,1.1,25.04416898,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0
10/03/2020 20:30,25.10912,1.68016,25.16527061,0.78912,0.23016,0.822,24.32,1.45,24.36318739,0.78912,0.23016,0.822,0.78912,0.23016,0.822,0,0,0
10/03/2020 21:00,23.5292,1.8856,23.60463387,0.7392,0.2156,0.77,22.79,1.67,22.85110501,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0
10/03/2020 21:30,22.00696,2.26328,22.12303607,0.69696,0.20328,0.726,21.31,2.06,21.40933675,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0
10/03/2020 22:00,20.03312,2.76216,20.22264634,0.69312,0.20216,0.722,19.34,2.56,19.5086955,0.69312,0.20216,0.722,0.69312,0.20216,0.722,0,0,0
10/03/2020 22:30,18.06816,3.27488,18.36255006,0.66816,0.19488,0.696,17.4,3.08,17.67049518,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0
10/03/2020 23:00,16.4116,3.0888,16.69973952,0.6816,0.1988,0.71,15.73,2.89,15.99327984,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0,0,0
10/03/2020 23:30,15.04008,3.30544,15.399024,0.67008,0.19544,0.698,14.37,3.11,14.70268683,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0
11/03/2020 00:00,14.21,3.61,14.66138465,0.72,0.21,0.75,13.49,3.4,13.91186903,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0
11/03/2020 00:30,14.4184,3.6212,14.86618135,0.7584,0.2212,0.79,13.66,3.4,14.0767752,0.7584,0.2212,0.79,0.7584,0.2212,0.79,0,0,0
11/03/2020 01:00,15.19088,3.42984,15.57326676,0.65088,0.18984,0.678,14.54,3.24,14.89661707,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0,0,0
11/03/2020 01:30,15.49632,3.95976,15.99423749,0.61632,0.17976,0.642,14.88,3.78,15.35261541,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0
11/03/2020 02:00,15.3044,4.0492,15.83100376,0.6144,0.1792,0.64,14.69,3.87,15.19121457,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0
11/03/2020 02:30,15.25592,4.05256,15.78500357,0.62592,0.18256,0.652,14.63,3.87,15.13320191,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0
11/03/2020 03:00,15.00168,4.05424,15.53986051,0.63168,0.18424,0.658,14.37,3.87,14.88199583,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0
11/03/2020 03:30,14.7132,4.0576,15.26244974,0.6432,0.1876,0.67,14.07,3.87,14.59252548,0.6432,0.1876,0.67,0.6432,0.1876,0.67,0,0,0
11/03/2020 04:00,14.57192,3.89056,15.08235093,0.72192,0.21056,0.752,13.85,3.68,14.33055826,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0
11/03/2020 04:30,14.47504,3.60272,14.91664756,0.69504,0.20272,0.724,13.78,3.4,14.19325192,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0
11/03/2020 05:00,14.5696,3.6128,15.01084834,0.7296,0.2128,0.76,13.84,3.4,14.2515122,0.7296,0.2128,0.76,0.7296,0.2128,0.76,0,0,0
11/03/2020 05:30,15.13152,3.36336,15.50080927,0.73152,0.21336,0.762,14.4,3.15,14.74050542,0.73152,0.21336,0.762,0.73152,0.21336,0.762,0,0,0
11/03/2020 06:00,16.42112,3.00616,16.69401629,0.74112,0.21616,0.772,15.68,2.79,15.92628331,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0
11/03/2020 06:30,19.03072,2.24896,19.16314496,0.75072,0.21896,0.782,18.28,2.03,18.3923707,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0
11/03/2020 07:00,21.30904,1.91472,21.39489047,1.07904,0.31472,1.124,20.23,1.6,20.29317373,1.07904,0.31472,1.124,1.07904,0.31472,1.124,0,0,0
11/03/2020 07:30,23.93464,1.41552,23.97646114,1.66464,0.48552,1.734,22.27,0.93,22.28941004,1.66464,0.48552,1.734,1.66464,0.48552,1.734,0,0,0
11/03/2020 08:00,25.44512,0.22816,25.44614291,2.56512,0.74816,2.672,22.88,-0.52,22.88590833,2.56512,0.74816,2.672,2.56512,0.74816,2.672,0,0,0
11/03/2020 08:30,25.83272,0.28496,25.83429165,3.82272,1.11496,3.982,22.01,-0.83,22.02564414,3.82272,1.11496,3.982,3.82272,1.11496,3.982,0,0,0
11/03/2020 09:00,25.50056,0.10808,25.50078904,3.49056,1.01808,3.636,22.01,-0.91,22.02880387,3.49056,1.01808,3.636,3.49056,1.01808,3.636,0,0,0
11/03/2020 09:30,26.57504,0.76272,26.58598301,5.73504,1.67272,5.974,20.84,-0.91,20.85985858,5.73504,1.67272,5.974,5.73504,1.67272,5.974,0,0,0
11/03/2020 10:00,26.47424,1.04832,26.49498742,6.71424,1.95832,6.994,19.76,-0.91,19.78094285,6.71424,1.95832,6.994,6.71424,1.95832,6.994,0,0,0
11/03/2020 10:30,25.1672,0.6096,25.17458178,5.5872,1.6296,5.82,19.58,-1.02,19.60654993,5.5872,1.6296,5.82,5.5872,1.6296,5.82,0,0,0
