Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/03/2020 11:00,25.35568,0.88624,25.37116335,6.53568,1.90624,6.808,18.82,-1.02,18.84762054,6.53568,1.90624,6.808,6.53568,1.90624,6.808,0,0,0
11/03/2020 11:30,23.97432,0.08376,23.97446632,3.78432,1.10376,3.942,20.19,-1.02,20.21574881,3.78432,1.10376,3.942,3.78432,1.10376,3.942,0,0,0
11/03/2020 12:00,24.87936,0.56648,24.88580828,4.95936,1.44648,5.166,19.92,-0.88,19.93942828,4.95936,1.44648,5.166,4.95936,1.44648,5.166,0,0,0
11/03/2020 12:30,25.27088,0.81984,25.28417516,6.17088,1.79984,6.428,19.1,-0.98,19.12512484,6.17088,1.79984,6.428,6.17088,1.79984,6.428,0,0,0
11/03/2020 13:00,24.68144,0.43792,24.68532468,4.86144,1.41792,5.064,19.82,-0.98,19.84421326,4.86144,1.41792,5.064,4.86144,1.41792,5.064,0,0,0
11/03/2020 13:30,24.6108,0.5344,24.61660131,5.0208,1.4644,5.23,19.59,-0.93,19.61206261,5.0208,1.4644,5.23,5.0208,1.4644,5.23,0,0,0
11/03/2020 14:00,24.57776,0.21768,24.57872395,4.27776,1.24768,4.456,20.3,-1.03,20.32611375,4.27776,1.24768,4.456,4.27776,1.24768,4.456,0,0,0
11/03/2020 14:30,25.088,0.664,25.09678545,5.808,1.694,6.05,19.28,-1.03,19.30749336,5.808,1.694,6.05,5.808,1.694,6.05,0,0,0
11/03/2020 15:00,23.65552,-0.31464,23.65761241,2.79552,0.81536,2.912,20.86,-1.13,20.890584,2.79552,0.81536,2.912,2.79552,0.81536,2.912,0,0,0
11/03/2020 15:30,23.64112,0.10616,23.64135835,3.38112,0.98616,3.522,20.26,-0.88,20.27910254,3.38112,0.98616,3.522,3.38112,0.98616,3.522,0,0,0
11/03/2020 16:00,23.686,-0.222,23.68704034,2.256,0.658,2.35,21.43,-0.88,21.44806052,2.256,0.658,2.35,2.256,0.658,2.35,0,0,0
11/03/2020 16:30,24.76424,0.07832,24.76436385,3.11424,0.90832,3.244,21.65,-0.83,21.66590409,3.11424,0.90832,3.244,3.11424,0.90832,3.244,0,0,0
11/03/2020 17:00,24.77056,1.15808,24.79761666,1.81056,0.52808,1.886,22.96,0.63,22.96864167,1.81056,0.52808,1.886,1.81056,0.52808,1.886,0,0,0
11/03/2020 17:30,25.4948,1.8464,25.56157311,1.5648,0.4564,1.63,23.93,1.39,23.97033583,1.5648,0.4564,1.63,1.5648,0.4564,1.63,0,0,0
11/03/2020 18:00,25.73144,1.80792,25.79487506,1.02144,0.29792,1.064,24.71,1.51,24.7560942,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0
11/03/2020 18:30,26.88328,1.30304,26.91484083,0.83328,0.24304,0.868,26.05,1.06,26.0715573,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0,0,0
11/03/2020 19:00,27.53544,1.46992,27.57464634,0.92544,0.26992,0.964,26.61,1.2,26.63704375,0.92544,0.26992,0.964,0.92544,0.26992,0.964,0,0,0
11/03/2020 19:30,26.67664,1.53152,26.72056652,0.89664,0.26152,0.934,25.78,1.27,25.81126305,0.89664,0.26152,0.934,0.89664,0.26152,0.934,0,0,0
11/03/2020 20:00,25.29392,1.71656,25.35209986,0.91392,0.26656,0.952,24.38,1.45,24.4230813,0.91392,0.26656,0.952,0.91392,0.26656,0.952,0,0,0
11/03/2020 20:30,24.71432,1.77376,24.7778901,0.90432,0.26376,0.942,23.81,1.51,23.8578331,0.90432,0.26376,0.942,0.90432,0.26376,0.942,0,0,0
11/03/2020 21:00,22.97008,2.05544,23.06186048,0.91008,0.26544,0.948,22.06,1.79,22.13250325,0.91008,0.26544,0.948,0.91008,0.26544,0.948,0,0,0
11/03/2020 21:30,21.58392,2.35656,21.712185,0.91392,0.26656,0.952,20.67,2.09,20.7753941,0.91392,0.26656,0.952,0.91392,0.26656,0.952,0,0,0
11/03/2020 22:00,20.09664,2.51152,20.25296699,0.89664,0.26152,0.934,19.2,2.25,19.3313864,0.89664,0.26152,0.934,0.89664,0.26152,0.934,0,0,0
11/03/2020 22:30,18.01368,3.55024,18.36019802,0.82368,0.24024,0.858,17.19,3.31,17.50577619,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0
11/03/2020 23:00,16.51328,3.46304,16.87249426,0.83328,0.24304,0.868,15.68,3.22,16.00721088,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0,0,0
11/03/2020 23:30,14.77288,3.68584,15.22574793,0.84288,0.24584,0.878,13.93,3.44,14.34846682,0.84288,0.24584,0.878,0.84288,0.24584,0.878,0,0,0
12/03/2020 00:00,13.91784,3.69312,14.39949324,0.86784,0.25312,0.904,13.05,3.44,13.49578082,0.86784,0.25312,0.904,0.86784,0.25312,0.904,0,0,0
12/03/2020 00:30,14.11672,3.68696,14.59025214,0.84672,0.24696,0.882,13.27,3.44,13.70862867,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0,0,0
12/03/2020 01:00,14.778,3.714,15.23755492,0.768,0.224,0.8,14.01,3.49,14.43815085,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0
12/03/2020 01:30,15.21496,3.76728,15.67441885,0.74496,0.21728,0.776,14.47,3.55,14.89910736,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0
12/03/2020 02:00,15.06784,3.80312,15.54038365,0.86784,0.25312,0.904,14.2,3.55,14.63702497,0.86784,0.25312,0.904,0.86784,0.25312,0.904,0,0,0
12/03/2020 02:30,14.87752,3.79136,15.35301312,0.82752,0.24136,0.862,14.05,3.55,14.49154926,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0
12/03/2020 03:00,14.57368,3.94024,15.09694141,0.82368,0.24024,0.858,13.75,3.7,14.23911865,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0
12/03/2020 03:30,14.12792,4.40856,14.79978124,0.81792,0.23856,0.852,13.31,4.17,13.94793892,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0
12/03/2020 04:00,13.99976,4.42368,14.68203749,0.86976,0.25368,0.906,13.13,4.17,13.77627671,0.86976,0.25368,0.906,0.86976,0.25368,0.906,0,0,0
12/03/2020 04:30,13.97864,4.41752,14.66004295,0.84864,0.24752,0.884,13.13,4.17,13.77627671,0.84864,0.24752,0.884,0.84864,0.24752,0.884,0,0,0
12/03/2020 05:00,13.92488,4.23184,14.55371955,0.79488,0.23184,0.828,13.13,4,13.72577502,0.79488,0.23184,0.828,0.79488,0.23184,0.828,0,0,0
12/03/2020 05:30,14.93568,3.28624,15.29293662,0.77568,0.22624,0.808,14.16,3.06,14.48686301,0.77568,0.22624,0.808,0.77568,0.22624,0.808,0,0,0
12/03/2020 06:00,16.2572,3.0796,16.54631343,0.7872,0.2296,0.82,15.47,2.85,15.73033375,0.7872,0.2296,0.82,0.7872,0.2296,0.82,0,0,0
12/03/2020 06:30,19.09456,2.22008,19.22318852,0.75456,0.22008,0.786,18.34,2,18.44872895,0.75456,0.22008,0.786,0.75456,0.22008,0.786,0,0,0
12/03/2020 07:00,21.32776,1.87768,21.41025523,0.91776,0.26768,0.956,20.41,1.61,20.47340226,0.91776,0.26768,0.956,0.91776,0.26768,0.956,0,0,0
12/03/2020 07:30,23.87464,0.81552,23.88856438,1.42464,0.41552,1.484,22.45,0.4,22.45356319,1.42464,0.41552,1.484,1.42464,0.41552,1.484,0,0,0
12/03/2020 08:00,25.24992,0.09456,25.25009706,2.68992,0.78456,2.802,22.56,-0.69,22.5705494,2.68992,0.78456,2.802,2.68992,0.78456,2.802,0,0,0
12/03/2020 08:30,25.57728,0.02504,25.57729226,3.13728,0.91504,3.268,22.44,-0.89,22.45764235,3.13728,0.91504,3.268,3.13728,0.91504,3.268,0,0,0
12/03/2020 09:00,25.62656,-0.08392,25.62669741,3.10656,0.90608,3.236,22.52,-0.99,22.54175015,3.10656,0.90608,3.236,3.10656,0.90608,3.236,0,0,0
12/03/2020 09:30,26.74432,-0.25624,26.7455475,3.54432,1.03376,3.692,23.2,-1.29,23.23583655,3.54432,1.03376,3.692,3.54432,1.03376,3.692,0,0,0
12/03/2020 10:00,26.35248,-0.08136,26.35260559,3.73248,1.08864,3.888,22.62,-1.17,22.65023841,3.73248,1.08864,3.888,3.73248,1.08864,3.888,0,0,0
12/03/2020 10:30,27.07336,1.83848,27.13571135,6.30336,1.83848,6.566,20.77,0,20.77,6.30336,1.83848,6.566,6.30336,1.83848,6.566,0,0,0
12/03/2020 11:00,27.46192,3.29056,27.65835923,8.40192,2.45056,8.752,19.06,0.84,19.07850099,8.40192,2.45056,8.752,8.40192,2.45056,8.752,0,0,0
12/03/2020 11:30,27.36736,3.49048,27.58905297,9.08736,2.65048,9.466,18.28,0.84,18.2992896,9.08736,2.65048,9.466,9.08736,2.65048,9.466,0,0,0
12/03/2020 12:00,26.78472,3.04096,26.95679252,7.85472,2.29096,8.182,18.93,0.75,18.94485154,7.85472,2.29096,8.182,7.85472,2.29096,8.182,0,0,0
12/03/2020 12:30,27.18592,1.79256,27.24495398,8.30592,2.42256,8.652,18.88,-0.63,18.8905082,8.30592,2.42256,8.652,8.30592,2.42256,8.652,0,0,0
12/03/2020 13:00,27.02408,1.87744,27.08921706,9.45408,2.75744,9.848,17.57,-0.88,17.59202376,9.45408,2.75744,9.848,9.45408,2.75744,9.848,0,0,0
12/03/2020 13:30,26.1036,2.0848,26.18672038,7.3536,2.1448,7.66,18.75,-0.06,18.750096,7.3536,2.1448,7.66,7.3536,2.1448,7.66,0,0,0
12/03/2020 14:00,27.35552,2.16536,27.44108705,9.51552,2.77536,9.912,17.84,-0.61,17.85042577,9.51552,2.77536,9.912,9.51552,2.77536,9.912,0,0,0
12/03/2020 14:30,25.48392,1.04656,25.50540073,6.91392,2.01656,7.202,18.57,-0.97,18.59531661,6.91392,2.01656,7.202,6.91392,2.01656,7.202,0,0,0
12/03/2020 15:00,25.48064,1.01352,25.50078896,6.80064,1.98352,7.084,18.68,-0.97,18.70516774,6.80064,1.98352,7.084,6.80064,1.98352,7.084,0,0,0
12/03/2020 15:30,24.96048,2.93264,25.13216941,6.66048,1.94264,6.938,18.3,0.99,18.32675912,6.66048,1.94264,6.938,6.66048,1.94264,6.938,0,0,0
12/03/2020 16:00,24.17512,1.56816,24.22592728,2.32512,0.67816,2.422,21.85,0.89,21.86811835,2.32512,0.67816,2.422,2.32512,0.67816,2.422,0,0,0
12/03/2020 16:30,25.1552,-0.4464,25.15916056,1.7952,0.5236,1.87,23.36,-0.97,23.38013045,1.7952,0.5236,1.87,1.7952,0.5236,1.87,0,0,0
12/03/2020 17:00,26.00512,-0.57184,26.01140648,1.36512,0.39816,1.422,24.64,-0.97,24.65908555,1.36512,0.39816,1.422,1.36512,0.39816,1.422,0,0,0
12/03/2020 17:30,26.70312,-0.62784,26.71049982,1.17312,0.34216,1.222,25.53,-0.97,25.54842069,1.17312,0.34216,1.222,1.17312,0.34216,1.222,0,0,0
12/03/2020 18:00,27.1764,-0.6648,27.18453009,1.0464,0.3052,1.09,26.13,-0.97,26.14799801,1.0464,0.3052,1.09,1.0464,0.3052,1.09,0,0,0
12/03/2020 18:30,27.99208,0.77144,28.00270813,0.86208,0.25144,0.898,27.13,0.52,27.13498296,0.86208,0.25144,0.898,0.86208,0.25144,0.898,0,0,0
12/03/2020 19:00,28.4628,1.2904,28.49203601,0.8928,0.2604,0.93,27.57,1.03,27.58923341,0.8928,0.2604,0.93,0.8928,0.2604,0.93,0,0,0
12/03/2020 19:30,27.00256,1.61408,27.05075786,0.80256,0.23408,0.836,26.2,1.38,26.23631834,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0,0,0
12/03/2020 20:00,25.87592,1.89256,25.94503843,0.86592,0.25256,0.902,25.01,1.64,25.06371281,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0,0,0
12/03/2020 20:30,25.16448,1.95464,25.24027875,0.80448,0.23464,0.838,24.36,1.72,24.420647,0.80448,0.23464,0.838,0.80448,0.23464,0.838,0,0,0
12/03/2020 21:00,23.73208,2.21144,23.83489224,0.86208,0.25144,0.898,22.87,1.96,22.9538341,0.86208,0.25144,0.898,0.86208,0.25144,0.898,0,0,0
12/03/2020 21:30,21.974,2.502,22.11598246,0.864,0.252,0.9,21.11,2.25,21.229569,0.864,0.252,0.9,0.864,0.252,0.9,0,0,0
12/03/2020 22:00,20.36168,2.69424,20.5391563,0.87168,0.25424,0.908,19.49,2.44,19.64214092,0.87168,0.25424,0.908,0.87168,0.25424,0.908,0,0,0
12/03/2020 22:30,18.7036,3.0848,18.95628244,0.8736,0.2548,0.91,17.83,2.83,18.05319362,0.8736,0.2548,0.91,0.8736,0.2548,0.91,0,0,0
12/03/2020 23:00,16.874,3.712,17.27746567,0.864,0.252,0.9,16.01,3.46,16.37961233,0.864,0.252,0.9,0.864,0.252,0.9,0,0,0
12/03/2020 23:30,15.46608,3.60344,15.88031519,0.76608,0.22344,0.798,14.7,3.38,15.08358048,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0
13/03/2020 00:00,14.25104,3.74072,14.73380898,0.79104,0.23072,0.824,13.46,3.51,13.9101294,0.79104,0.23072,0.824,0.79104,0.23072,0.824,0,0,0
13/03/2020 00:30,14.24144,3.73792,14.72381266,0.78144,0.22792,0.814,13.46,3.51,13.9101294,0.78144,0.22792,0.814,0.78144,0.22792,0.814,0,0,0
13/03/2020 01:00,15.10072,3.95896,15.61105726,0.75072,0.21896,0.782,14.35,3.74,14.82936614,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0
13/03/2020 01:30,15.48144,4.04792,16.00189491,0.78144,0.22792,0.814,14.7,3.82,15.18823229,0.78144,0.22792,0.814,0.78144,0.22792,0.814,0,0,0
13/03/2020 02:00,15.16864,4.06752,15.70453305,0.84864,0.24752,0.884,14.32,3.82,14.82075572,0.84864,0.24752,0.884,0.84864,0.24752,0.884,0,0,0
13/03/2020 02:30,15.11296,4.11128,15.6621896,0.79296,0.23128,0.826,14.32,3.88,14.83633378,0.79296,0.23128,0.826,0.79296,0.23128,0.826,0,0,0
13/03/2020 03:00,14.83144,4.19792,15.41408917,0.78144,0.22792,0.814,14.05,3.97,14.60011644,0.78144,0.22792,0.814,0.78144,0.22792,0.814,0,0,0
13/03/2020 03:30,14.81608,4.07344,15.36584329,0.76608,0.22344,0.798,14.05,3.85,14.56794426,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0
13/03/2020 04:00,14.56336,3.48848,14.97534464,0.78336,0.22848,0.816,13.78,3.26,14.16036723,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0
13/03/2020 04:30,14.25376,4.07568,14.82500731,0.77376,0.22568,0.806,13.48,3.85,14.01901922,0.77376,0.22568,0.806,0.77376,0.22568,0.806,0,0,0
13/03/2020 05:00,14.27976,4.10368,14.85771635,0.86976,0.25368,0.906,13.41,3.85,13.95172391,0.86976,0.25368,0.906,0.86976,0.25368,0.906,0,0,0
13/03/2020 05:30,15.05368,3.22024,15.39425955,0.82368,0.24024,0.858,14.23,2.98,14.53868288,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0
13/03/2020 06:00,16.56456,2.76008,16.79293571,0.75456,0.22008,0.786,15.81,2.54,16.01273556,0.75456,0.22008,0.786,0.75456,0.22008,0.786,0,0,0
13/03/2020 06:30,19.16696,2.34328,19.309669,0.69696,0.20328,0.726,18.47,2.14,18.59356071,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0
13/03/2020 07:00,21.12544,1.60992,21.1866953,0.68544,0.19992,0.714,20.44,1.41,20.48857487,0.68544,0.19992,0.714,0.68544,0.19992,0.714,0,0,0
13/03/2020 07:30,23.40616,1.68888,23.46701177,1.43616,0.41888,1.496,21.97,1.27,22.00667626,1.43616,0.41888,1.496,1.43616,0.41888,1.496,0,0,0
13/03/2020 08:00,25.22864,1.73752,25.28840153,3.00864,0.87752,3.134,22.22,0.86,22.23663644,3.00864,0.87752,3.134,3.00864,0.87752,3.134,0,0,0
13/03/2020 08:30,25.66368,2.26024,25.76301916,3.94368,1.15024,4.108,21.72,1.11,21.74834476,3.94368,1.15024,4.108,3.94368,1.15024,4.108,0,0,0
13/03/2020 09:00,25.61008,1.81544,25.67434556,3.31008,0.96544,3.448,22.3,0.85,22.31619367,3.31008,0.96544,3.448,3.31008,0.96544,3.448,0,0,0
13/03/2020 09:30,26.21968,0.53824,26.22520394,4.03968,1.17824,4.208,22.18,-0.64,22.18923162,4.03968,1.17824,4.208,4.03968,1.17824,4.208,0,0,0
13/03/2020 10:00,26.5028,0.6204,26.51006043,4.7328,1.3804,4.93,21.77,-0.76,21.78326192,4.7328,1.3804,4.93,4.7328,1.3804,4.93,0,0,0
13/03/2020 10:30,25.72032,-0.14824,25.72074719,2.68032,0.78176,2.792,23.04,-0.93,23.05876189,2.68032,0.78176,2.792,2.68032,0.78176,2.792,0,0,0
13/03/2020 11:00,26.50424,0.18832,26.50490902,4.07424,1.18832,4.244,22.43,-1,22.45228051,4.07424,1.18832,4.244,4.07424,1.18832,4.244,0,0,0
13/03/2020 11:30,26.96848,0.53664,26.97381871,5.02848,1.46664,5.238,21.94,-0.93,21.95970173,5.02848,1.46664,5.238,5.02848,1.46664,5.238,0,0,0
13/03/2020 12:00,26.40968,0.18824,26.41035085,4.03968,1.17824,4.208,22.37,-0.99,22.39189586,4.03968,1.17824,4.208,4.03968,1.17824,4.208,0,0,0
13/03/2020 12:30,25.90952,-0.06264,25.90959572,3.17952,0.92736,3.312,22.73,-0.99,22.7515494,3.17952,0.92736,3.312,3.17952,0.92736,3.312,0,0,0
13/03/2020 13:00,26.24736,2.69048,26.38489321,4.76736,1.39048,4.966,21.48,1.3,21.51930296,4.76736,1.39048,4.966,4.76736,1.39048,4.966,0,0,0
13/03/2020 13:30,25.49904,2.59472,25.6307162,4.43904,1.29472,4.624,21.06,1.3,21.10008531,4.43904,1.29472,4.624,4.43904,1.29472,4.624,0,0,0
13/03/2020 14:00,25.82392,2.53656,25.94819803,4.51392,1.31656,4.702,21.31,1.22,21.344894,4.51392,1.31656,4.702,4.51392,1.31656,4.702,0,0,0
13/03/2020 14:30,25.84728,2.83504,26.00229481,5.53728,1.61504,5.768,20.31,1.22,20.34660905,5.53728,1.61504,5.768,5.53728,1.61504,5.768,0,0,0
13/03/2020 15:00,24.99728,3.08504,25.18693072,5.77728,1.68504,6.018,19.22,1.4,19.2709211,5.77728,1.68504,6.018,5.77728,1.68504,6.018,0,0,0
13/03/2020 15:30,23.05264,2.10952,23.14895863,2.43264,0.70952,2.534,20.62,1.4,20.66747203,2.43264,0.70952,2.534,2.43264,0.70952,2.534,0,0,0
13/03/2020 16:00,23.78584,1.87712,23.85979388,1.87584,0.54712,1.954,21.91,1.33,21.95033029,1.87584,0.54712,1.954,1.87584,0.54712,1.954,0,0,0
13/03/2020 16:30,24.36224,1.69232,24.42094766,1.24224,0.36232,1.294,23.12,1.33,23.15822316,1.24224,0.36232,1.294,1.24224,0.36232,1.294,0,0,0
13/03/2020 17:00,25.71696,2.03328,25.79721418,1.65696,0.48328,1.726,24.06,1.55,24.10987557,1.65696,0.48328,1.726,1.65696,0.48328,1.726,0,0,0
13/03/2020 17:30,26.23216,1.92688,26.30283416,1.29216,0.37688,1.346,24.94,1.55,24.98811918,1.29216,0.37688,1.346,1.29216,0.37688,1.346,0,0,0
13/03/2020 18:00,25.84728,1.89504,25.91665603,0.97728,0.28504,1.018,24.87,1.61,24.9220585,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0,0,0
13/03/2020 18:30,26.77416,1.55288,26.81915509,0.76416,0.22288,0.796,26.01,1.33,26.04398203,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0
13/03/2020 19:00,27.11416,1.87288,27.17876657,0.76416,0.22288,0.796,26.35,1.65,26.4016098,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0
13/03/2020 19:30,26.38344,1.74392,26.4410129,0.73344,0.21392,0.764,25.65,1.53,25.69559106,0.73344,0.21392,0.764,0.73344,0.21392,0.764,0,0,0
13/03/2020 20:00,24.87416,2.36288,24.98613691,0.76416,0.22288,0.796,24.11,2.14,24.20478672,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0
13/03/2020 20:30,23.71072,3.01896,23.90214138,0.75072,0.21896,0.782,22.96,2.8,23.1301016,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0
13/03/2020 21:00,22.63104,3.18072,22.85346694,0.79104,0.23072,0.824,21.84,2.95,22.03833251,0.79104,0.23072,0.824,0.79104,0.23072,0.824,0,0,0
13/03/2020 21:30,21.0984,3.4512,21.37880408,0.7584,0.2212,0.79,20.34,3.23,20.59486587,0.7584,0.2212,0.79,0.7584,0.2212,0.79,0,0,0
13/03/2020 22:00,19.65104,3.88072,20.03056067,0.79104,0.23072,0.824,18.86,3.65,19.20994794,0.79104,0.23072,0.824,0.79104,0.23072,0.824,0,0,0
13/03/2020 22:30,18.10528,4.09904,18.56349355,0.78528,0.22904,0.818,17.32,3.87,17.74709272,0.78528,0.22904,0.818,0.78528,0.22904,0.818,0,0,0
13/03/2020 23:00,16.77256,4.10408,17.26737506,0.80256,0.23408,0.836,15.97,3.87,16.43221835,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0,0,0
13/03/2020 23:30,15.34296,4.37128,15.95351091,0.79296,0.23128,0.826,14.55,4.14,15.12752789,0.79296,0.23128,0.826,0.79296,0.23128,0.826,0,0,0
14/03/2020 00:00,14.31448,4.50464,15.00653588,0.80448,0.23464,0.838,13.51,4.27,14.16873318,0.80448,0.23464,0.838,0.80448,0.23464,0.838,0,0,0
14/03/2020 00:30,14.36528,3.86904,14.87718858,0.78528,0.22904,0.818,13.58,3.64,14.0593741,0.78528,0.22904,0.818,0.78528,0.22904,0.818,0,0,0
14/03/2020 01:00,15.15912,3.52016,15.56246914,0.78912,0.23016,0.822,14.37,3.29,14.74181129,0.78912,0.23016,0.822,0.78912,0.23016,0.822,0,0,0
14/03/2020 01:30,15.3168,3.5224,15.71660472,0.7968,0.2324,0.83,14.52,3.29,14.88806569,0.7968,0.2324,0.83,0.7968,0.2324,0.83,0,0,0
14/03/2020 02:00,14.886,3.598,15.31465311,0.816,0.238,0.85,14.07,3.36,14.46563168,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0
14/03/2020 02:30,14.4268,3.6524,14.88195498,0.7968,0.2324,0.83,13.63,3.42,14.05251935,0.7968,0.2324,0.83,0.7968,0.2324,0.83,0,0,0
14/03/2020 03:00,14.14328,3.95304,14.68532922,0.83328,0.24304,0.868,13.31,3.71,13.8173876,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0,0,0
14/03/2020 03:30,13.9044,4.1092,14.49889182,0.8544,0.2492,0.89,13.05,3.86,13.60889782,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0,0,0
14/03/2020 04:00,13.41552,4.37536,14.11098693,0.87552,0.25536,0.912,12.54,4.12,13.19946969,0.87552,0.25536,0.912,0.87552,0.25536,0.912,0,0,0
14/03/2020 04:30,12.9736,4.5948,13.76322942,0.8736,0.2548,0.91,12.1,4.34,12.85478899,0.8736,0.2548,0.91,0.8736,0.2548,0.91,0,0,0
14/03/2020 05:00,12.97936,4.59648,13.76921982,0.87936,0.25648,0.916,12.1,4.34,12.85478899,0.87936,0.25648,0.916,0.87936,0.25648,0.916,0,0,0
14/03/2020 05:30,13.32864,4.38752,14.03221209,0.84864,0.24752,0.884,12.48,4.14,13.1487642,0.84864,0.24752,0.884,0.84864,0.24752,0.884,0,0,0
14/03/2020 06:00,13.87712,4.23416,14.50870671,0.83712,0.24416,0.872,13.04,3.99,13.63677748,0.83712,0.24416,0.872,0.83712,0.24416,0.872,0,0,0
14/03/2020 06:30,15.22064,3.27352,15.56868059,0.80064,0.23352,0.834,14.42,3.04,14.73696034,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0,0,0
14/03/2020 07:00,16.17184,3.26512,16.49816407,0.77184,0.22512,0.804,15.4,3.04,15.69718446,0.77184,0.22512,0.804,0.77184,0.22512,0.804,0,0,0
14/03/2020 07:30,17.75544,3.30992,18.06131834,0.92544,0.26992,0.964,16.83,3.04,17.10235364,0.92544,0.26992,0.964,0.92544,0.26992,0.964,0,0,0
14/03/2020 08:00,18.93696,3.17328,19.20099372,1.17696,0.34328,1.226,17.76,2.83,17.98406239,1.17696,0.34328,1.226,1.17696,0.34328,1.226,0,0,0
14/03/2020 08:30,20.6392,2.5456,20.79559223,1.4592,0.4256,1.52,19.18,2.12,19.29680803,1.4592,0.4256,1.52,1.4592,0.4256,1.52,0,0,0
14/03/2020 09:00,21.964,2.252,22.07914853,1.824,0.532,1.9,20.14,1.72,20.21331245,1.824,0.532,1.9,1.824,0.532,1.9,0,0,0
14/03/2020 09:30,23.34776,2.68768,23.50194717,3.07776,0.89768,3.206,20.27,1.79,20.34888203,3.07776,0.89768,3.206,3.07776,0.89768,3.206,0,0,0
14/03/2020 10:00,24.04096,3.08528,24.23812514,4.44096,1.29528,4.626,19.6,1.79,19.68156752,4.44096,1.29528,4.626,4.44096,1.29528,4.626,0,0,0
14/03/2020 10:30,23.13664,2.61152,23.28355959,2.81664,0.82152,2.934,20.32,1.79,20.39868868,2.81664,0.82152,2.934,2.81664,0.82152,2.934,0,0,0
14/03/2020 11:00,22.954,2.602,23.1010069,3.024,0.882,3.15,19.93,1.72,20.00408208,3.024,0.882,3.15,3.024,0.882,3.15,0,0,0
14/03/2020 11:30,23.10384,2.43112,23.23139615,2.64384,0.77112,2.754,20.46,1.66,20.52723069,2.64384,0.77112,2.754,2.64384,0.77112,2.754,0,0,0
14/03/2020 12:00,23.58128,2.66704,23.73162171,3.28128,0.95704,3.418,20.3,1.71,20.37189486,3.28128,0.95704,3.418,3.28128,0.95704,3.418,0,0,0
14/03/2020 12:30,23.28304,2.84672,23.45642271,3.38304,0.98672,3.524,19.9,1.86,19.9867356,3.38304,0.98672,3.524,3.38304,0.98672,3.524,0,0,0
14/03/2020 13:00,23.10984,3.41912,23.36140164,4.17984,1.21912,4.354,18.93,2.2,19.05741063,4.17984,1.21912,4.354,4.17984,1.21912,4.354,0,0,0
14/03/2020 13:30,22.66664,2.89152,22.85032728,2.81664,0.82152,2.934,19.85,2.07,19.95764014,2.81664,0.82152,2.934,2.81664,0.82152,2.934,0,0,0
14/03/2020 14:00,22.532,3.036,22.73561787,3.072,0.896,3.2,19.46,2.14,19.5773134,3.072,0.896,3.2,3.072,0.896,3.2,0,0,0
14/03/2020 14:30,22.36024,4.05632,22.72518569,5.13024,1.49632,5.344,17.23,2.56,17.41914177,5.13024,1.49632,5.344,5.13024,1.49632,5.344,0,0,0
14/03/2020 15:00,20.54296,4.45128,21.01968361,3.67296,1.07128,3.826,16.87,3.38,17.20526954,3.67296,1.07128,3.826,3.67296,1.07128,3.826,0,0,0
14/03/2020 15:30,20.46488,4.31184,20.91418843,3.19488,0.93184,3.328,17.27,3.38,17.59765041,3.19488,0.93184,3.328,3.19488,0.93184,3.328,0,0,0
14/03/2020 16:00,20.31272,4.07496,20.71742969,2.38272,0.69496,2.482,17.93,3.38,18.24580226,2.38272,0.69496,2.482,2.38272,0.69496,2.482,0,0,0
14/03/2020 16:30,20.79616,3.52888,21.09344127,1.91616,0.55888,1.996,18.88,2.97,19.11217675,1.91616,0.55888,1.996,1.91616,0.55888,1.996,0,0,0
14/03/2020 17:00,21.97264,2.46952,22.11098002,1.23264,0.35952,1.284,20.74,2.11,20.84705495,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0,0,0
14/03/2020 17:30,23.04136,2.49248,23.17577889,1.31136,0.38248,1.366,21.73,2.11,21.83220099,1.31136,0.38248,1.366,1.31136,0.38248,1.366,0,0,0
14/03/2020 18:00,23.14696,2.24328,23.25540931,0.69696,0.20328,0.726,22.45,2.04,22.54249543,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0
14/03/2020 18:30,23.75048,2.34264,23.86573406,0.18048,0.05264,0.188,23.57,2.29,23.68098393,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0
14/03/2020 19:00,23.9836,2.4748,24.11094573,0.1536,0.0448,0.16,23.83,2.43,23.95357593,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0
14/03/2020 19:30,23.15592,2.47256,23.28755427,0.14592,0.04256,0.152,23.01,2.43,23.13795583,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0
14/03/2020 20:00,21.55016,3.04088,21.76364738,0.14016,0.04088,0.146,21.41,3,21.61916048,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0
14/03/2020 20:30,20.74304,3.31672,21.00653089,0.26304,0.07672,0.274,20.48,3.24,20.73470521,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0
14/03/2020 21:00,20.13856,3.61208,20.45992964,0.89856,0.26208,0.936,19.24,3.35,19.52946748,0.89856,0.26208,0.936,0.89856,0.26208,0.936,0,0,0
14/03/2020 21:30,18.98128,3.74704,19.34759156,0.88128,0.25704,0.918,18.1,3.49,18.43339632,0.88128,0.25704,0.918,0.88128,0.25704,0.918,0,0,0
14/03/2020 22:00,17.44784,3.43312,17.78239111,0.38784,0.11312,0.404,17.06,3.32,17.38004603,0.38784,0.11312,0.404,0.38784,0.11312,0.404,0,0,0
14/03/2020 22:30,15.96696,3.18328,16.28118802,0.21696,0.06328,0.226,15.75,3.12,16.05605493,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0
14/03/2020 23:00,14.83384,3.42112,15.22323458,0.24384,0.07112,0.254,14.59,3.35,14.96965597,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0
14/03/2020 23:30,13.40808,4.42944,14.12078426,0.23808,0.06944,0.248,13.17,4.36,13.87294129,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0
15/03/2020 00:00,12.6904,4.3772,13.42408775,0.2304,0.0672,0.24,12.46,4.31,13.18437333,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0
15/03/2020 00:30,12.55888,4.21384,13.24695868,0.21888,0.06384,0.228,12.34,4.15,13.0191436,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0
15/03/2020 01:00,13.63608,4.39344,14.32637403,1.00608,0.29344,1.048,12.63,4.1,13.27881395,1.00608,0.29344,1.048,1.00608,0.29344,1.048,0,0,0
15/03/2020 01:30,13.98144,4.39792,14.65681974,1.02144,0.29792,1.064,12.96,4.1,13.59307176,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0
15/03/2020 02:00,13.7268,4.3324,14.39426024,1.0368,0.3024,1.08,12.69,4.03,13.31454092,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0,0,0
15/03/2020 02:30,13.31376,4.07568,13.92362642,1.01376,0.29568,1.056,12.3,3.78,12.86772707,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0,0,0
15/03/2020 03:00,12.90176,4.54968,13.68046049,1.06176,0.30968,1.106,11.84,4.24,12.57629516,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0,0,0
15/03/2020 03:30,12.58256,4.65408,13.41571007,1.04256,0.30408,1.086,11.54,4.35,12.33264367,1.04256,0.30408,1.086,1.04256,0.30408,1.086,0,0,0
15/03/2020 04:00,12.26216,4.65688,13.11667257,1.05216,0.30688,1.096,11.21,4.35,12.02441683,1.05216,0.30688,1.096,1.05216,0.30688,1.096,0,0,0
15/03/2020 04:30,11.8488,4.6384,12.72433951,0.9888,0.2884,1.03,10.86,4.35,11.69880763,0.9888,0.2884,1.03,0.9888,0.2884,1.03,0,0,0
15/03/2020 05:00,11.7172,4.6496,12.60601269,1.0272,0.2996,1.07,10.69,4.35,11.54116978,1.0272,0.2996,1.07,1.0272,0.2996,1.07,0,0,0
15/03/2020 05:30,11.89104,4.65072,12.76816466,1.03104,0.30072,1.074,10.86,4.35,11.69880763,1.03104,0.30072,1.074,1.03104,0.30072,1.074,0,0,0
15/03/2020 06:00,12.08872,4.65296,12.95326939,1.03872,0.30296,1.082,11.05,4.35,11.87539473,1.03872,0.30296,1.082,1.03872,0.30296,1.082,0,0,0
15/03/2020 06:30,12.61648,4.49064,13.39184137,0.99648,0.29064,1.038,11.62,4.2,12.3557436,0.99648,0.29064,1.038,0.99648,0.29064,1.038,0,0,0
15/03/2020 07:00,13.16576,4.38168,13.87574704,0.96576,0.28168,1.006,12.2,4.1,12.87050893,0.96576,0.28168,1.006,0.96576,0.28168,1.006,0,0,0
15/03/2020 07:30,14.5532,3.8676,15.05835184,1.1232,0.3276,1.17,13.43,3.54,13.88871844,1.1232,0.3276,1.17,1.1232,0.3276,1.17,0,0,0
15/03/2020 08:00,15.43864,4.28752,16.02293459,1.32864,0.38752,1.384,14.11,3.9,14.63906076,1.32864,0.38752,1.384,1.32864,0.38752,1.384,0,0,0
15/03/2020 08:30,17.15392,4.23656,17.66933536,1.63392,0.47656,1.702,15.52,3.76,15.96896991,1.63392,0.47656,1.702,1.63392,0.47656,1.702,0,0,0
15/03/2020 09:00,18.84016,3.42088,19.14821268,1.34016,0.39088,1.396,17.5,3.03,17.76037443,1.34016,0.39088,1.396,1.34016,0.39088,1.396,0,0,0
15/03/2020 09:30,20.80408,3.14744,21.0408204,1.77408,0.51744,1.848,19.03,2.63,19.21087713,1.77408,0.51744,1.848,1.77408,0.51744,1.848,0,0,0
15/03/2020 10:00,21.354,3.022,21.56677537,1.824,0.532,1.9,19.53,2.49,19.68809285,1.824,0.532,1.9,1.824,0.532,1.9,0,0,0
15/03/2020 10:30,21.91944,2.76192,22.09276017,1.54944,0.45192,1.614,20.37,2.31,20.50056097,1.54944,0.45192,1.614,1.54944,0.45192,1.614,0,0,0
15/03/2020 11:00,22.5412,2.7816,22.71217726,1.8912,0.5516,1.97,20.65,2.23,20.77006018,1.8912,0.5516,1.97,1.8912,0.5516,1.97,0,0,0
15/03/2020 11:30,24.11864,2.38752,24.236523,2.28864,0.66752,2.384,21.83,1.72,21.89765513,2.28864,0.66752,2.384,2.28864,0.66752,2.384,0,0,0
15/03/2020 12:00,25.27624,3.04432,25.45891185,4.74624,1.38432,4.944,20.53,1.66,20.59700221,4.74624,1.38432,4.944,4.74624,1.38432,4.944,0,0,0
15/03/2020 12:30,24.97504,2.58272,25.10822705,3.33504,0.97272,3.474,21.64,1.61,21.69980875,3.33504,0.97272,3.474,3.33504,0.97272,3.474,0,0,0
15/03/2020 13:00,24.9664,2.0752,25.05249656,2.0064,0.5852,2.09,22.96,1.49,23.00829633,2.0064,0.5852,2.09,2.0064,0.5852,2.09,0,0,0
15/03/2020 13:30,25.23136,2.21248,25.32817789,2.27136,0.66248,2.366,22.96,1.55,23.01225978,2.27136,0.66248,2.366,2.27136,0.66248,2.366,0,0,0
15/03/2020 14:00,24.60936,2.72648,24.75993321,2.07936,0.60648,2.166,22.53,2.12,22.62952275,2.07936,0.60648,2.166,2.07936,0.60648,2.166,0,0,0
15/03/2020 14:30,24.1708,2.7344,24.3249772,1.9008,0.5544,1.98,22.27,2.18,22.3764452,1.9008,0.5544,1.98,1.9008,0.5544,1.98,0,0,0
15/03/2020 15:00,24.03096,2.88528,24.20355096,2.04096,0.59528,2.126,21.99,2.29,22.10891675,2.04096,0.59528,2.126,2.04096,0.59528,2.126,0,0,0
15/03/2020 15:30,24.1504,2.7272,24.30389763,2.8704,0.8372,2.99,21.28,1.89,21.36376605,2.8704,0.8372,2.99,2.8704,0.8372,2.99,0,0,0
15/03/2020 16:00,23.49016,2.57088,23.63042617,2.06016,0.60088,2.146,21.43,1.97,21.5203578,2.06016,0.60088,2.146,2.06016,0.60088,2.146,0,0,0
15/03/2020 16:30,24.2008,2.6744,24.34812387,2.1408,0.6244,2.23,22.06,2.05,22.15504683,2.1408,0.6244,2.23,2.1408,0.6244,2.23,0,0,0
15/03/2020 17:00,24.19704,2.51872,24.32777621,0.64704,0.18872,0.674,23.55,2.33,23.66498257,0.64704,0.18872,0.674,0.64704,0.18872,0.674,0,0,0
15/03/2020 17:30,25.76336,1.98848,25.83998396,0.78336,0.22848,0.816,24.98,1.76,25.04192485,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0
15/03/2020 18:00,25.64696,1.59328,25.69640244,0.21696,0.06328,0.226,25.43,1.53,25.47598477,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0
15/03/2020 18:30,25.66496,1.94728,25.73872707,0.02496,0.00728,0.026,25.64,1.94,25.71328839,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0
15/03/2020 19:00,25.8,2,25.87740327,0,0,0,25.8,2,25.87740327,0,0,0,0,0,0,0,0,0
15/03/2020 19:30,25.11192,2.19056,25.20728227,0.00192,0.00056,0.002,25.11,2.19,25.20532087,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
15/03/2020 20:00,23.65192,2.38056,23.77141951,0.00192,0.00056,0.002,23.65,2.38,23.76945309,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
15/03/2020 20:30,22.87192,2.79056,23.04152663,0.00192,0.00056,0.002,22.87,2.79,23.03955295,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
15/03/2020 21:00,21.67192,2.86056,21.85989295,0.00192,0.00056,0.002,21.67,2.86,21.85791619,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
15/03/2020 21:30,20.45448,3.22464,20.70710156,0.32448,0.09464,0.338,20.13,3.13,20.37188749,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0
15/03/2020 22:00,19.13888,3.71384,19.49587995,0.69888,0.20384,0.728,18.44,3.51,18.77108681,0.69888,0.20384,0.728,0.69888,0.20384,0.728,0,0,0
15/03/2020 22:30,17.57504,3.93272,18.00967289,0.69504,0.20272,0.724,16.88,3.73,17.28720047,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0
15/03/2020 23:00,16.08264,3.87952,16.54394103,0.75264,0.21952,0.784,15.33,3.66,15.7608534,0.75264,0.21952,0.784,0.75264,0.21952,0.784,0,0,0
15/03/2020 23:30,14.6672,3.8896,15.17418018,0.7872,0.2296,0.82,13.88,3.66,14.35444182,0.7872,0.2296,0.82,0.7872,0.2296,0.82,0,0,0
16/03/2020 00:00,13.71336,4.27848,14.36529267,0.78336,0.22848,0.816,12.93,4.05,13.54944279,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0
16/03/2020 00:30,13.83568,4.42624,14.52644628,0.77568,0.22624,0.808,13.06,4.2,13.71873172,0.77568,0.22624,0.808,0.77568,0.22624,0.808,0,0,0
16/03/2020 01:00,14.6272,4.2596,15.23480134,0.7872,0.2296,0.82,13.84,4.03,14.41480142,0.7872,0.2296,0.82,0.7872,0.2296,0.82,0,0,0
16/03/2020 01:30,15.09336,4.25848,15.68260718,0.78336,0.22848,0.816,14.31,4.03,14.86664051,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0
16/03/2020 02:00,14.78144,4.25792,15.38248521,0.78144,0.22792,0.814,14,4.03,14.56848997,0.78144,0.22792,0.814,0.78144,0.22792,0.814,0,0,0
16/03/2020 02:30,14.6576,4.2568,15.26321015,0.7776,0.2268,0.81,13.88,4.03,14.45321072,0.7776,0.2268,0.81,0.7776,0.2268,0.81,0,0,0
16/03/2020 03:00,14.5472,4.2596,15.15800844,0.7872,0.2296,0.82,13.76,4.03,14.33800893,0.7872,0.2296,0.82,0.7872,0.2296,0.82,0,0,0
16/03/2020 03:30,14.37912,4.26016,14.99693486,0.78912,0.23016,0.822,13.59,4.03,14.17494268,0.78912,0.23016,0.822,0.78912,0.23016,0.822,0,0,0
16/03/2020 04:00,13.91232,4.23776,14.54342661,0.71232,0.20776,0.742,13.2,4.03,13.8014818,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0
16/03/2020 04:30,13.87392,4.30656,14.52694446,0.67392,0.19656,0.702,13.2,4.11,13.82505335,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0
16/03/2020 05:00,14.03656,4.26608,14.67053016,0.70656,0.20608,0.736,13.33,4.06,13.93457929,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0
16/03/2020 05:30,14.74776,3.94768,15.26697751,0.67776,0.19768,0.706,14.07,3.75,14.56116067,0.67776,0.19768,0.706,0.67776,0.19768,0.706,0,0,0
16/03/2020 06:00,16.39816,3.26488,16.72002072,0.66816,0.19488,0.696,15.73,3.07,16.02678383,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0
16/03/2020 06:30,19.01008,2.74544,19.20730544,0.67008,0.19544,0.698,18.34,2.55,18.51642784,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0
16/03/2020 07:00,21.26904,2.16472,21.3789166,0.83904,0.24472,0.874,20.43,1.92,20.52002193,0.83904,0.24472,0.874,0.83904,0.24472,0.874,0,0,0
16/03/2020 07:30,23.98384,1.78112,24.04988502,1.68384,0.49112,1.754,22.3,1.29,22.3372805,1.68384,0.49112,1.754,1.68384,0.49112,1.754,0,0,0
16/03/2020 08:00,25.53464,1.52552,25.5801691,2.86464,0.83552,2.984,22.67,0.69,22.68049823,2.86464,0.83552,2.984,2.86464,0.83552,2.984,0,0,0
16/03/2020 08:30,26.40192,0.36056,26.40438189,4.08192,1.19056,4.252,22.32,-0.83,22.33542702,4.08192,1.19056,4.252,4.08192,1.19056,4.252,0,0,0
16/03/2020 09:00,26.77064,0.74352,26.78096316,5.60064,1.63352,5.834,21.17,-0.89,21.18869982,5.60064,1.63352,5.834,5.60064,1.63352,5.834,0,0,0
16/03/2020 09:30,27.08608,0.93344,27.10215932,6.52608,1.90344,6.798,20.56,-0.97,20.58286909,6.52608,1.90344,6.798,6.52608,1.90344,6.798,0,0,0
16/03/2020 10:00,26.94512,0.72816,26.95495704,6.16512,1.79816,6.422,20.78,-1.07,20.80752989,6.16512,1.79816,6.422,6.16512,1.79816,6.422,0,0,0
16/03/2020 10:30,26.71616,0.78888,26.72780456,5.99616,1.74888,6.246,20.72,-0.96,20.74222746,5.99616,1.74888,6.246,5.99616,1.74888,6.246,0,0,0
16/03/2020 11:00,26.14224,0.19232,26.14294741,4.60224,1.34232,4.794,21.54,-1.15,21.57067686,4.60224,1.34232,4.794,4.60224,1.34232,4.794,0,0,0
16/03/2020 11:30,28.16528,1.88904,28.2285577,9.90528,2.88904,10.318,18.26,-1,18.28736176,9.90528,2.88904,10.318,9.90528,2.88904,10.318,0,0,0
16/03/2020 12:00,26.85216,1.33688,26.88541881,8.01216,2.33688,8.346,18.84,-1,18.86652061,8.01216,2.33688,8.346,8.01216,2.33688,8.346,0,0,0
16/03/2020 12:30,27.84256,1.89408,27.90691109,9.92256,2.89408,10.336,17.92,-1,17.9478801,9.92256,2.89408,10.336,9.92256,2.89408,10.336,0,0,0
16/03/2020 13:00,27.4064,1.8252,27.46710971,9.6864,2.8252,10.09,17.72,-1,17.74819427,9.6864,2.8252,10.09,9.6864,2.8252,10.09,0,0,0
16/03/2020 13:30,27.3516,1.7888,27.41003152,9.5616,2.7888,9.96,17.79,-1,17.81808351,9.5616,2.7888,9.96,9.5616,2.7888,9.96,0,0,0
16/03/2020 14:00,26.93032,1.74176,26.98658673,9.40032,2.74176,9.792,17.53,-1,17.55849937,9.40032,2.74176,9.792,9.40032,2.74176,9.792,0,0,0
16/03/2020 14:30,26.5672,1.6096,26.61591494,8.9472,2.6096,9.32,17.62,-1,17.64835403,8.9472,2.6096,9.32,8.9472,2.6096,9.32,0,0,0
16/03/2020 15:00,25.81792,1.19856,25.84572574,7.53792,2.19856,7.852,18.28,-1,18.30733186,7.53792,2.19856,7.852,7.53792,2.19856,7.852,0,0,0
16/03/2020 15:30,25.2232,2.9776,25.39834483,7.3632,2.1476,7.67,17.86,0.83,17.87927571,7.3632,2.1476,7.67,7.3632,2.1476,7.67,0,0,0
16/03/2020 16:00,24.33648,2.00064,24.41857529,3.63648,1.06064,3.788,20.7,0.94,20.721332,3.63648,1.06064,3.788,3.63648,1.06064,3.788,0,0,0
16/03/2020 16:30,25.27744,1.89592,25.34844148,3.03744,0.88592,3.164,22.24,1.01,22.26292209,3.03744,0.88592,3.164,3.03744,0.88592,3.164,0,0,0
16/03/2020 17:00,25.49112,1.65616,25.54486377,1.94112,0.56616,2.022,23.55,1.09,23.57521156,1.94112,0.56616,2.022,1.94112,0.56616,2.022,0,0,0
16/03/2020 17:30,26.124,1.482,26.16600275,1.344,0.392,1.4,24.78,1.09,24.80396138,1.344,0.392,1.4,1.344,0.392,1.4,0,0,0
16/03/2020 18:00,26.8176,1.3368,26.85089764,1.0176,0.2968,1.06,25.8,1.04,25.82095273,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0
16/03/2020 18:30,27.21736,1.53048,27.26035683,0.68736,0.20048,0.716,26.53,1.33,26.56331681,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0
16/03/2020 19:00,27.8476,1.4868,27.88726233,0.7776,0.2268,0.81,27.07,1.26,27.09930811,0.7776,0.2268,0.81,0.7776,0.2268,0.81,0,0,0
16/03/2020 19:30,26.97952,1.55736,27.02443098,0.77952,0.22736,0.812,26.2,1.33,26.23373591,0.77952,0.22736,0.812,0.77952,0.22736,0.812,0,0,0
16/03/2020 20:00,25.63416,1.55288,25.68115253,0.76416,0.22288,0.796,24.87,1.33,24.90553754,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0
16/03/2020 20:30,24.49,2.01,24.57234625,0.72,0.21,0.75,23.77,1.8,23.83805571,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0
16/03/2020 21:00,22.87296,2.22128,22.98056535,0.79296,0.23128,0.826,22.08,1.99,22.16949481,0.79296,0.23128,0.826,0.79296,0.23128,0.826,0,0,0
16/03/2020 21:30,21.47448,2.86464,21.66470525,0.80448,0.23464,0.838,20.67,2.63,20.8366456,0.80448,0.23464,0.838,0.80448,0.23464,0.838,0,0,0
16/03/2020 22:00,19.93456,3.09008,20.17263683,0.75456,0.22008,0.786,19.18,2.87,19.39353758,0.75456,0.22008,0.786,0.75456,0.22008,0.786,0,0,0
16/03/2020 22:30,18.17696,3.20328,18.45705495,0.69696,0.20328,0.726,17.48,3,17.73556878,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0
16/03/2020 23:00,16.26424,3.56832,16.65107836,0.71424,0.20832,0.744,15.55,3.36,15.9088686,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0
16/03/2020 23:30,14.8392,3.7356,15.30217514,0.7392,0.2156,0.77,14.1,3.52,14.53273546,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0
17/03/2020 00:00,13.6904,3.9272,14.24254022,0.7104,0.2072,0.74,12.98,3.72,13.50254791,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0
17/03/2020 00:30,13.91992,3.88456,14.45178118,0.76992,0.22456,0.802,13.15,3.66,13.64983883,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0,0,0
17/03/2020 01:00,14.85608,3.82344,15.34020229,0.76608,0.22344,0.798,14.09,3.6,14.54263044,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0
17/03/2020 01:30,15.21488,3.83184,15.68998315,0.79488,0.23184,0.828,14.42,3.6,14.86258389,0.79488,0.23184,0.828,0.79488,0.23184,0.828,0,0,0
17/03/2020 02:00,14.67656,3.80608,15.16204664,0.70656,0.20608,0.736,13.97,3.6,14.42639595,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0
17/03/2020 02:30,14.62232,3.80776,15.10997281,0.71232,0.20776,0.742,13.91,3.6,14.36830192,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0
17/03/2020 03:00,14.37656,3.73608,14.85408264,0.70656,0.20608,0.736,13.67,3.53,14.11842059,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0
17/03/2020 03:30,14.22112,3.61616,14.6736794,0.74112,0.21616,0.772,13.48,3.4,13.90217249,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0
17/03/2020 04:00,13.70792,3.78856,14.22182329,0.81792,0.23856,0.852,12.89,3.55,13.36991399,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0
17/03/2020 04:30,13.84248,3.79864,14.35422998,0.85248,0.24864,0.888,12.99,3.55,13.46635066,0.85248,0.24864,0.888,0.85248,0.24864,0.888,0,0,0
17/03/2020 05:00,13.92832,3.68576,14.40773837,0.80832,0.23576,0.842,13.12,3.45,13.56602005,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0
17/03/2020 05:30,14.59792,3.43856,14.99743189,0.81792,0.23856,0.852,13.78,3.2,14.14667452,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0
17/03/2020 06:00,15.43064,3.53352,15.83004783,0.80064,0.23352,0.834,14.63,3.3,14.99756314,0.80064,0.23352,0.834,0.80064,0.23352,0.834,0,0,0
17/03/2020 06:30,17.71408,2.60744,17.90495388,0.81408,0.23744,0.848,16.9,2.37,17.06537137,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0
17/03/2020 07:00,19.98304,2.28672,20.11345261,0.98304,0.28672,1.024,19,2,19.10497317,0.98304,0.28672,1.024,0.98304,0.28672,1.024,0,0,0
17/03/2020 07:30,22.30104,1.92072,22.38360003,1.27104,0.37072,1.324,21.03,1.55,21.08704342,1.27104,0.37072,1.324,1.27104,0.37072,1.324,0,0,0
17/03/2020 08:00,23.63688,1.91784,23.71455685,2.42688,0.70784,2.528,21.21,1.21,21.24448634,2.42688,0.70784,2.528,2.42688,0.70784,2.528,0,0,0
17/03/2020 08:30,24.55608,1.85344,24.62592749,4.12608,1.20344,4.298,20.43,0.65,20.44033757,4.12608,1.20344,4.298,4.12608,1.20344,4.298,0,0,0
17/03/2020 09:00,24.79024,0.29632,24.79201091,4.89024,1.42632,5.094,19.9,-1.13,19.93205709,4.89024,1.42632,5.094,4.89024,1.42632,5.094,0,0,0
17/03/2020 09:30,24.80248,0.23864,24.80362802,4.69248,1.36864,4.888,20.11,-1.13,20.14172287,4.69248,1.36864,4.888,4.69248,1.36864,4.888,0,0,0
17/03/2020 10:00,24.7172,-0.1204,24.71749324,3.6672,1.0696,3.82,21.05,-1.19,21.08360975,3.6672,1.0696,3.82,3.6672,1.0696,3.82,0,0,0
17/03/2020 10:30,24.53264,-0.06048,24.53271455,3.63264,1.05952,3.784,20.9,-1.12,20.92998806,3.63264,1.05952,3.784,3.63264,1.05952,3.784,0,0,0
17/03/2020 11:00,24.95656,0.01608,24.95656518,3.58656,1.04608,3.736,21.37,-1.03,21.39480778,3.58656,1.04608,3.736,3.58656,1.04608,3.736,0,0,0
17/03/2020 11:30,25.856,0.608,25.86314753,5.616,1.638,5.85,20.24,-1.03,20.26619106,5.616,1.638,5.85,5.616,1.638,5.85,0,0,0
17/03/2020 12:00,25.07776,-0.06232,25.07783743,3.31776,0.96768,3.456,21.76,-1.03,21.78436366,3.31776,0.96768,3.456,3.31776,0.96768,3.456,0,0,0
17/03/2020 12:30,25.10432,-0.06624,25.10440739,3.06432,0.89376,3.192,22.04,-0.96,22.06089753,3.06432,0.89376,3.192,3.06432,0.89376,3.192,0,0,0
17/03/2020 13:00,26.1968,0.9524,26.21410681,6.5568,1.9124,6.83,19.64,-0.96,19.66344832,6.5568,1.9124,6.83,6.5568,1.9124,6.83,0,0,0
17/03/2020 13:30,26.26648,0.94064,26.28331743,6.51648,1.90064,6.788,19.75,-0.96,19.77331788,6.51648,1.90064,6.788,6.51648,1.90064,6.788,0,0,0
17/03/2020 14:00,25.17016,0.13088,25.17050027,3.74016,1.09088,3.896,21.43,-0.96,21.45149179,3.74016,1.09088,3.896,3.74016,1.09088,3.896,0,0,0
17/03/2020 14:30,24.86168,0.25424,24.86297992,4.47168,1.30424,4.658,20.39,-1.05,20.41701741,4.47168,1.30424,4.658,4.47168,1.30424,4.658,0,0,0
17/03/2020 15:00,24.69952,-0.02264,24.69953038,4.61952,1.34736,4.812,20.08,-1.37,20.1266813,4.61952,1.34736,4.812,4.61952,1.34736,4.812,0,0,0
17/03/2020 15:30,24.0376,-0.0132,24.03760362,3.4176,0.9968,3.56,20.62,-1.01,20.64472087,3.4176,0.9968,3.56,3.4176,0.9968,3.56,0,0,0
17/03/2020 16:00,23.92312,-0.33784,23.92550535,1.89312,0.55216,1.972,22.03,-0.89,22.04797043,1.89312,0.55216,1.972,1.89312,0.55216,1.972,0,0,0
17/03/2020 16:30,24.83912,0.60016,24.84636944,2.22912,0.65016,2.322,22.61,-0.05,22.61005529,2.22912,0.65016,2.322,2.22912,0.65016,2.322,0,0,0
17/03/2020 17:00,25.592,1.856,25.65921277,2.112,0.616,2.2,23.48,1.24,23.51271996,2.112,0.616,2.2,2.112,0.616,2.2,0,0,0
17/03/2020 17:30,25.86704,1.99872,25.94414462,1.60704,0.46872,1.674,24.26,1.53,24.30819821,1.60704,0.46872,1.674,1.60704,0.46872,1.674,0,0,0
17/03/2020 18:00,26.31024,1.83632,26.37424501,1.29024,0.37632,1.344,25.02,1.46,25.06256172,1.29024,0.37632,1.344,1.29024,0.37632,1.344,0,0,0
17/03/2020 18:30,27.11968,1.54824,27.16383792,0.91968,0.26824,0.958,26.2,1.28,26.23124854,0.91968,0.26824,0.958,0.91968,0.26824,0.958,0,0,0
17/03/2020 19:00,27.64928,-0.65896,27.65713132,0.92928,0.27104,0.968,26.72,-0.93,26.73617961,0.92928,0.27104,0.968,0.92928,0.27104,0.968,0,0,0
17/03/2020 19:30,26.68696,1.35328,26.72124999,0.93696,0.27328,0.976,25.75,1.08,25.77263859,0.93696,0.27328,0.976,0.93696,0.27328,0.976,0,0,0
17/03/2020 20:00,25.04696,2.10328,25.13511472,0.93696,0.27328,0.976,24.11,1.83,24.17935069,0.93696,0.27328,0.976,0.93696,0.27328,0.976,0,0,0
17/03/2020 20:30,23.99088,2.34984,24.10568545,0.89088,0.25984,0.928,23.1,2.09,23.19435492,0.89088,0.25984,0.928,0.89088,0.25984,0.928,0,0,0
17/03/2020 21:00,22.31088,2.55984,22.45725155,0.89088,0.25984,0.928,21.42,2.3,21.54312883,0.89088,0.25984,0.928,0.89088,0.25984,0.928,0,0,0
17/03/2020 21:30,20.84584,2.70712,21.02088352,0.91584,0.26712,0.954,19.93,2.44,20.07880724,0.91584,0.26712,0.954,0.91584,0.26712,0.954,0,0,0
17/03/2020 22:00,19.00128,3.74704,19.36721328,0.88128,0.25704,0.918,18.12,3.49,18.45303498,0.88128,0.25704,0.918,0.88128,0.25704,0.918,0,0,0
17/03/2020 22:30,17.18368,3.73024,17.58390027,0.82368,0.24024,0.858,16.36,3.49,16.72811107,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0
17/03/2020 23:00,15.63328,3.64304,16.05213955,0.83328,0.24304,0.868,14.8,3.4,15.18551942,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0,0,0
17/03/2020 23:30,14.40248,3.55864,14.83561083,0.85248,0.24864,0.888,13.55,3.31,13.94842643,0.85248,0.24864,0.888,0.85248,0.24864,0.888,0,0,0
18/03/2020 00:00,13.48592,3.98256,14.06167922,0.86592,0.25256,0.902,12.62,3.73,13.15968465,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0,0,0
18/03/2020 00:30,13.09976,4.31368,13.79172024,0.86976,0.25368,0.906,12.23,4.06,12.88629117,0.86976,0.25368,0.906,0.86976,0.25368,0.906,0,0,0
18/03/2020 01:00,13.83592,4.22256,14.46591495,0.86592,0.25256,0.902,12.97,3.97,13.56398909,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0,0,0
18/03/2020 01:30,14.09256,4.20408,14.7062754,0.80256,0.23408,0.836,13.29,3.97,13.87029199,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0,0,0
18/03/2020 02:00,13.8548,4.2164,14.48217912,0.8448,0.2464,0.88,13.01,3.97,13.60224246,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0,0,0
18/03/2020 02:30,13.58792,4.09856,14.19259539,0.81792,0.23856,0.852,12.77,3.86,13.34063342,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0
18/03/2020 03:00,13.3068,3.8724,13.85880255,0.7968,0.2324,0.83,12.51,3.64,13.02880271,0.7968,0.2324,0.83,0.7968,0.2324,0.83,0,0,0
18/03/2020 03:30,12.97792,4.21856,13.64634222,0.81792,0.23856,0.852,12.16,3.98,12.79476455,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0
18/03/2020 04:00,12.73744,4.38592,13.47140201,0.87744,0.25592,0.914,11.86,4.13,12.558523,0.87744,0.25592,0.914,0.87744,0.25592,0.914,0,0,0
18/03/2020 04:30,12.786,4.248,13.47320675,0.816,0.238,0.85,11.97,4.01,12.62382668,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0
18/03/2020 05:00,12.7764,4.2452,13.46321358,0.8064,0.2352,0.84,11.97,4.01,12.62382668,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0
18/03/2020 05:30,13.54136,3.71248,14.04104478,0.83136,0.24248,0.866,12.71,3.47,13.17516603,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0
18/03/2020 06:00,14.76744,2.93592,15.05645743,0.87744,0.25592,0.914,13.89,2.68,14.14618323,0.87744,0.25592,0.914,0.87744,0.25592,0.914,0,0,0
18/03/2020 06:30,16.88296,2.65128,17.08986905,0.79296,0.23128,0.826,16.09,2.42,16.27097108,0.79296,0.23128,0.826,0.79296,0.23128,0.826,0,0,0
18/03/2020 07:00,18.91176,2.13968,19.032417,0.82176,0.23968,0.856,18.09,1.9,18.18950522,0.82176,0.23968,0.856,0.82176,0.23968,0.856,0,0,0
18/03/2020 07:30,21.5176,1.9068,21.60192112,1.0176,0.2968,1.06,20.5,1.61,20.56312476,1.0176,0.2968,1.06,1.0176,0.2968,1.06,0,0,0
18/03/2020 08:00,22.45048,1.47264,22.49872709,0.90048,0.26264,0.938,21.55,1.21,21.58394311,0.90048,0.26264,0.938,0.90048,0.26264,0.938,0,0,0
18/03/2020 08:30,23.58312,0.17216,23.58374839,0.93312,0.27216,0.972,22.65,-0.1,22.65022075,0.93312,0.27216,0.972,0.93312,0.27216,0.972,0,0,0
18/03/2020 09:00,24.63016,-0.60912,24.63769082,1.34016,0.39088,1.396,23.29,-1,23.31145856,1.34016,0.39088,1.396,1.34016,0.39088,1.396,0,0,0
18/03/2020 09:30,25.5004,-0.3628,25.50298069,1.6704,0.4872,1.74,23.83,-0.85,23.84515464,1.6704,0.4872,1.74,1.6704,0.4872,1.74,0,0,0
18/03/2020 10:00,25.81288,-0.68416,25.8219451,1.56288,0.45584,1.628,24.25,-1.14,24.27678109,1.56288,0.45584,1.628,1.56288,0.45584,1.628,0,0,0
18/03/2020 10:30,26.11272,-0.65504,26.12093458,1.66272,0.48496,1.732,24.45,-1.14,24.47656226,1.66272,0.48496,1.732,1.66272,0.48496,1.732,0,0,0
18/03/2020 11:00,26.24136,-0.61752,26.24862483,1.79136,0.52248,1.866,24.45,-1.14,24.47656226,1.79136,0.52248,1.866,1.79136,0.52248,1.866,0,0,0
18/03/2020 11:30,26.66376,-0.56432,26.66973105,2.21376,0.64568,2.306,24.45,-1.21,24.47992239,2.21376,0.64568,2.306,2.21376,0.64568,2.306,0,0,0
18/03/2020 12:00,26.6256,-0.3492,26.62788982,2.0256,0.5908,2.11,24.6,-0.94,24.6179528,2.0256,0.5908,2.11,2.0256,0.5908,2.11,0,0,0
18/03/2020 12:30,26.9976,-0.3632,27.00004296,1.9776,0.5768,2.06,25.02,-0.94,25.03765165,1.9776,0.5768,2.06,1.9776,0.5768,2.06,0,0,0
18/03/2020 13:00,26.5228,-0.4696,26.52695693,1.6128,0.4704,1.68,24.91,-0.94,24.92772954,1.6128,0.4704,1.68,1.6128,0.4704,1.68,0,0,0
18/03/2020 13:30,26.68976,-0.57632,26.6959816,1.58976,0.46368,1.656,25.1,-1.04,25.12153658,1.58976,0.46368,1.656,1.58976,0.46368,1.656,0,0,0
18/03/2020 14:00,26.54328,-0.82696,26.55615891,2.03328,0.59304,2.118,24.51,-1.42,24.55109977,2.03328,0.59304,2.118,2.03328,0.59304,2.118,0,0,0
18/03/2020 14:30,26.32824,-0.99968,26.34721203,1.81824,0.53032,1.894,24.51,-1.53,24.55770755,1.81824,0.53032,1.894,1.81824,0.53032,1.894,0,0,0
18/03/2020 15:00,25.96176,-0.85032,25.97568144,1.54176,0.44968,1.606,24.42,-1.3,24.4545783,1.54176,0.44968,1.606,1.54176,0.44968,1.606,0,0,0
