Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/03/2020 15:30,25.88496,-0.87272,25.89966784,1.46496,0.42728,1.526,24.42,-1.3,24.4545783,1.46496,0.42728,1.526,1.46496,0.42728,1.526,0,0,0
18/03/2020 16:00,26.30328,-0.77696,26.31475262,1.55328,0.45304,1.618,24.75,-1.23,24.78054479,1.55328,0.45304,1.618,1.55328,0.45304,1.618,0,0,0
18/03/2020 16:30,27.0352,-0.7664,27.04606086,1.3152,0.3836,1.37,25.72,-1.15,25.74569673,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0,0,0
18/03/2020 17:00,27.29752,-0.26864,27.29884184,1.30752,0.38136,1.362,25.99,-0.65,25.99812686,1.30752,0.38136,1.362,1.30752,0.38136,1.362,0,0,0
18/03/2020 17:30,27.53952,1.30736,27.57053413,1.01952,0.29736,1.062,26.52,1.01,26.53922569,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0
18/03/2020 18:00,28.03488,1.24184,28.06237095,0.79488,0.23184,0.828,27.24,1.01,27.25871787,0.79488,0.23184,0.828,0.79488,0.23184,0.828,0,0,0
18/03/2020 18:30,28.91584,1.08712,28.93626847,0.67584,0.19712,0.704,28.24,0.89,28.25402095,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0
18/03/2020 19:00,28.80968,1.23824,28.8362775,0.67968,0.19824,0.708,28.13,1.04,28.14921846,0.67968,0.19824,0.708,0.67968,0.19824,0.708,0,0,0
18/03/2020 19:30,28.14544,1.32992,28.17684297,0.68544,0.19992,0.714,27.46,1.13,27.48324035,0.68544,0.19992,0.714,0.68544,0.19992,0.714,0,0,0
18/03/2020 20:00,26.58192,1.83056,26.64487607,0.72192,0.21056,0.752,25.86,1.62,25.91069277,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0
18/03/2020 20:30,25.50776,1.95768,25.58277411,0.67776,0.19768,0.706,24.83,1.76,24.89229801,0.67776,0.19768,0.706,0.67776,0.19768,0.706,0,0,0
18/03/2020 21:00,23.89392,2.07656,23.98398454,0.67392,0.19656,0.702,23.22,1.88,23.29598249,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0
18/03/2020 21:30,22.46736,2.49048,22.60497193,0.68736,0.20048,0.716,21.78,2.29,21.90005708,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0
18/03/2020 22:00,20.82968,2.85824,21.02486872,0.67968,0.19824,0.708,20.15,2.66,20.32481488,0.67968,0.19824,0.708,0.67968,0.19824,0.708,0,0,0
18/03/2020 22:30,19.01056,3.07808,19.2581403,0.61056,0.17808,0.636,18.4,2.9,18.62713075,0.61056,0.17808,0.636,0.61056,0.17808,0.636,0,0,0
18/03/2020 23:00,17.20824,3.71032,17.60369275,0.61824,0.18032,0.644,16.59,3.53,16.96139735,0.61824,0.18032,0.644,0.61824,0.18032,0.644,0,0,0
18/03/2020 23:30,15.7256,3.8908,16.19977839,0.5856,0.1708,0.61,15.14,3.72,15.59031751,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0,0,0
19/03/2020 00:00,14.7948,3.8964,15.29928234,0.6048,0.1764,0.63,14.19,3.72,14.66950919,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0,0,0
19/03/2020 00:30,14.60128,3.90704,15.1149707,0.64128,0.18704,0.668,13.96,3.72,14.44714505,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0
19/03/2020 01:00,15.21472,4.24096,15.79472844,0.65472,0.19096,0.682,14.56,4.05,15.11277936,0.65472,0.19096,0.682,0.65472,0.19096,0.682,0,0,0
19/03/2020 01:30,15.59896,4.23928,16.16474708,0.64896,0.18928,0.676,14.95,4.05,15.48886697,0.64896,0.18928,0.676,0.64896,0.18928,0.676,0,0,0
19/03/2020 02:00,15.1952,4.2236,15.77126818,0.5952,0.1736,0.62,14.6,4.05,15.15132007,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0
19/03/2020 02:30,14.966,4.058,15.50640255,0.576,0.168,0.6,14.39,3.89,14.90651535,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0
19/03/2020 03:00,14.9052,3.5036,15.31144017,0.5952,0.1736,0.62,14.31,3.33,14.69234495,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0
19/03/2020 03:30,14.71936,3.51648,15.13357824,0.63936,0.18648,0.666,14.08,3.33,14.46842424,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0
19/03/2020 04:00,14.60192,3.54056,15.02503354,0.72192,0.21056,0.752,13.88,3.33,14.27386773,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0
19/03/2020 04:30,14.36968,3.60824,14.81577197,0.67968,0.19824,0.708,13.69,3.41,14.10830252,0.67968,0.19824,0.708,0.67968,0.19824,0.708,0,0,0
19/03/2020 05:00,14.27312,3.61216,14.72309935,0.69312,0.20216,0.722,13.58,3.41,14.0015892,0.69312,0.20216,0.722,0.69312,0.20216,0.722,0,0,0
19/03/2020 05:30,14.78736,3.51048,15.19833825,0.68736,0.20048,0.716,14.1,3.31,14.48330418,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0
19/03/2020 06:00,15.9792,3.3356,16.32363501,0.7392,0.2156,0.77,15.24,3.12,15.55609205,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0
19/03/2020 06:30,17.97808,2.54944,18.15794605,0.71808,0.20944,0.748,17.26,2.34,17.41789884,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0
19/03/2020 07:00,20.05864,2.58752,20.22484359,0.84864,0.24752,0.884,19.21,2.34,19.35199473,0.84864,0.24752,0.884,0.84864,0.24752,0.884,0,0,0
19/03/2020 07:30,22.62416,1.56288,22.67807773,1.00416,0.29288,1.046,21.62,1.27,21.65726899,1.00416,0.29288,1.046,1.00416,0.29288,1.046,0,0,0
19/03/2020 08:00,23.85336,1.17848,23.88245378,1.26336,0.36848,1.316,22.59,0.81,22.60451725,1.26336,0.36848,1.316,1.26336,0.36848,1.316,0,0,0
19/03/2020 08:30,24.85056,-0.41192,24.85397373,1.81056,0.52808,1.886,23.04,-0.94,23.05916737,1.81056,0.52808,1.886,1.81056,0.52808,1.886,0,0,0
19/03/2020 09:00,25.28424,0.51832,25.28955215,2.63424,0.76832,2.744,22.65,-0.25,22.65137965,2.63424,0.76832,2.744,2.63424,0.76832,2.744,0,0,0
19/03/2020 09:30,25.66928,-0.24896,25.67048727,2.12928,0.62104,2.218,23.54,-0.87,23.5560714,2.12928,0.62104,2.218,2.12928,0.62104,2.218,0,0,0
19/03/2020 10:00,25.79216,-0.30312,25.79394113,2.25216,0.65688,2.346,23.54,-0.96,23.55956706,2.25216,0.65688,2.346,2.25216,0.65688,2.346,0,0,0
19/03/2020 10:30,26.00792,-0.13144,26.00825214,2.25792,0.65856,2.352,23.75,-0.79,23.76313532,2.25792,0.65856,2.352,2.25792,0.65856,2.352,0,0,0
19/03/2020 11:00,26.30488,-0.21816,26.30578464,2.71488,0.79184,2.828,23.59,-1.01,23.61161155,2.71488,0.79184,2.828,2.71488,0.79184,2.828,0,0,0
19/03/2020 11:30,26.44696,-0.11672,26.44721756,2.85696,0.83328,2.976,23.59,-0.95,23.60912112,2.85696,0.83328,2.976,2.85696,0.83328,2.976,0,0,0
19/03/2020 12:00,26.77304,-0.10328,26.77323921,2.90304,0.84672,3.024,23.87,-0.95,23.888897,2.90304,0.84672,3.024,2.90304,0.84672,3.024,0,0,0
19/03/2020 12:30,27.11568,0.06624,27.11576091,3.17568,0.92624,3.308,23.94,-0.86,23.95544197,3.17568,0.92624,3.308,3.17568,0.92624,3.308,0,0,0
19/03/2020 13:00,27.05168,0.09424,27.05184415,3.27168,0.95424,3.408,23.78,-0.86,23.7955458,3.27168,0.95424,3.408,3.27168,0.95424,3.408,0,0,0
19/03/2020 13:30,27.46392,1.59656,27.51028727,4.03392,1.17656,4.202,23.43,0.42,23.4337641,4.03392,1.17656,4.202,4.03392,1.17656,4.202,0,0,0
19/03/2020 14:00,26.58664,0.31152,26.588465,2.81664,0.82152,2.934,23.77,-0.51,23.77547055,2.81664,0.82152,2.934,2.81664,0.82152,2.934,0,0,0
19/03/2020 14:30,26.23792,-0.51144,26.24290412,2.25792,0.65856,2.352,23.98,-1.17,24.00852557,2.25792,0.65856,2.352,2.25792,0.65856,2.352,0,0,0
19/03/2020 15:00,26.08472,-0.27904,26.08621247,3.05472,0.89096,3.182,23.03,-1.17,23.05970078,3.05472,0.89096,3.182,3.05472,0.89096,3.182,0,0,0
19/03/2020 15:30,25.62528,-0.84096,25.63907543,2.46528,0.71904,2.568,23.16,-1.56,23.2124794,2.46528,0.71904,2.568,2.46528,0.71904,2.568,0,0,0
19/03/2020 16:00,26.13904,-0.97528,26.15722813,1.79904,0.52472,1.874,24.34,-1.5,24.38617641,1.79904,0.52472,1.874,1.79904,0.52472,1.874,0,0,0
19/03/2020 16:30,26.80336,-0.71152,26.81280232,1.50336,0.43848,1.566,25.3,-1.15,25.32612288,1.50336,0.43848,1.566,1.50336,0.43848,1.566,0,0,0
19/03/2020 17:00,27.16,0.86,27.1736122,1.44,0.42,1.5,25.72,0.44,25.72376333,1.44,0.42,1.5,1.44,0.42,1.5,0,0,0
19/03/2020 17:30,27.75712,1.27416,27.78634907,1.07712,0.31416,1.122,26.68,0.96,26.69726578,1.07712,0.31416,1.122,1.07712,0.31416,1.122,0,0,0
19/03/2020 18:00,28.50656,1.23608,28.5333464,0.94656,0.27608,0.986,27.56,0.96,27.57671482,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0
19/03/2020 18:30,28.97424,1.16832,28.99778535,0.71424,0.20832,0.744,28.26,0.96,28.27630103,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0
19/03/2020 19:00,29.30656,1.06608,29.3259439,0.70656,0.20608,0.736,28.6,0.86,28.61292715,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0
19/03/2020 19:30,28.53616,1.16888,28.56008943,0.71616,0.20888,0.746,27.82,0.96,27.8365587,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0
19/03/2020 20:00,27.26,1.35,27.29340763,0.72,0.21,0.75,26.54,1.14,26.56447251,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0
19/03/2020 20:30,25.68888,1.75384,25.74867978,0.69888,0.20384,0.728,24.99,1.55,25.03802308,0.69888,0.20384,0.728,0.69888,0.20384,0.728,0,0,0
19/03/2020 21:00,24.35192,2.20056,24.45114459,0.72192,0.21056,0.752,23.63,1.99,23.71364586,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0
19/03/2020 21:30,22.7008,2.6144,22.85085136,0.7008,0.2044,0.73,22,2.41,22.13160862,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0
19/03/2020 22:00,21.02664,2.82152,21.21510228,0.65664,0.19152,0.684,20.37,2.63,20.53907982,0.65664,0.19152,0.684,0.65664,0.19152,0.684,0,0,0
19/03/2020 22:30,19.24368,2.99024,19.47461823,0.58368,0.17024,0.608,18.66,2.82,18.87188385,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0
19/03/2020 23:00,17.74016,3.28088,18.04099361,0.62016,0.18088,0.646,17.12,3.1,17.39840223,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0
19/03/2020 23:30,16.41712,3.27416,16.74042869,0.59712,0.17416,0.622,15.82,3.1,16.12086846,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0
20/03/2020 00:00,15.24096,3.35528,15.60592085,0.60096,0.17528,0.626,14.64,3.18,14.98138845,0.60096,0.17528,0.626,0.60096,0.17528,0.626,0,0,0
20/03/2020 00:30,15.22432,3.04376,15.52560448,0.66432,0.19376,0.692,14.56,2.85,14.83631019,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0
20/03/2020 01:00,15.91352,2.98936,16.19186191,0.68352,0.19936,0.712,15.23,2.79,15.48344277,0.68352,0.19936,0.712,0.68352,0.19936,0.712,0,0,0
20/03/2020 01:30,16.15368,3.12024,16.45227265,0.58368,0.17024,0.608,15.57,2.95,15.84699972,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0
20/03/2020 02:00,15.866,3.258,16.19705282,0.576,0.168,0.6,15.29,3.09,15.59910895,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0
20/03/2020 02:30,15.69136,3.26248,16.02693216,0.59136,0.17248,0.616,15.1,3.09,15.41291991,0.59136,0.17248,0.616,0.59136,0.17248,0.616,0,0,0
20/03/2020 03:00,15.54768,3.30224,15.89450038,0.72768,0.21224,0.758,14.82,3.09,15.13870866,0.72768,0.21224,0.758,0.72768,0.21224,0.758,0,0,0
20/03/2020 03:30,15.2764,3.6252,15.70065196,0.8064,0.2352,0.84,14.47,3.39,14.86179666,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0
20/03/2020 04:00,14.81296,3.94128,15.32832254,0.79296,0.23128,0.826,14.02,3.71,14.50256874,0.79296,0.23128,0.826,0.79296,0.23128,0.826,0,0,0
20/03/2020 04:30,14.40112,4.04616,14.95873217,0.74112,0.21616,0.772,13.66,3.83,14.18677201,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0
20/03/2020 05:00,14.43568,4.05624,14.99473041,0.77568,0.22624,0.808,13.66,3.83,14.18677201,0.77568,0.22624,0.808,0.77568,0.22624,0.808,0,0,0
20/03/2020 05:30,14.97528,3.86904,15.46701269,0.78528,0.22904,0.818,14.19,3.64,14.64942661,0.78528,0.22904,0.818,0.78528,0.22904,0.818,0,0,0
20/03/2020 06:00,16.05256,3.48408,16.426305,0.80256,0.23408,0.836,15.25,3.25,15.59246613,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0,0,0
20/03/2020 06:30,18.09336,2.66848,18.28908039,0.78336,0.22848,0.816,17.31,2.44,17.48112411,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0
20/03/2020 07:00,20.3636,2.3148,20.49474333,0.8736,0.2548,0.91,19.49,2.06,19.59856372,0.8736,0.2548,0.91,0.8736,0.2548,0.91,0,0,0
20/03/2020 07:30,22.946,1.168,22.97570761,0.816,0.238,0.85,22.13,0.93,22.14953273,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0
20/03/2020 08:00,24.43776,-0.39232,24.44090892,1.15776,0.33768,1.206,23.28,-0.73,23.29144263,1.15776,0.33768,1.206,1.15776,0.33768,1.206,0,0,0
20/03/2020 08:30,25.30872,-0.39704,25.31183417,1.75872,0.51296,1.832,23.55,-0.91,23.56757518,1.75872,0.51296,1.832,1.75872,0.51296,1.832,0,0,0
20/03/2020 09:00,26.15296,0.02128,26.15296866,2.95296,0.86128,3.076,23.2,-0.84,23.21520192,2.95296,0.86128,3.076,2.95296,0.86128,3.076,0,0,0
20/03/2020 09:30,27.07856,0.12208,27.07883519,4.01856,1.17208,4.186,23.06,-1.05,23.08389265,4.01856,1.17208,4.186,4.01856,1.17208,4.186,0,0,0
20/03/2020 10:00,27.06344,0.42392,27.06675992,4.81344,1.40392,5.014,22.25,-0.98,22.27157157,4.81344,1.40392,5.014,4.81344,1.40392,5.014,0,0,0
20/03/2020 10:30,26.15792,0.11856,26.15818868,3.45792,1.00856,3.602,22.7,-0.89,22.71744044,3.45792,1.00856,3.602,3.45792,1.00856,3.602,0,0,0
20/03/2020 11:00,25.96656,0.07608,25.96667145,3.58656,1.04608,3.736,22.38,-0.97,22.40101114,3.58656,1.04608,3.736,3.58656,1.04608,3.736,0,0,0
20/03/2020 11:30,26.98976,0.54368,26.99523537,5.18976,1.51368,5.406,21.8,-0.97,21.8215696,5.18976,1.51368,5.406,5.18976,1.51368,5.406,0,0,0
20/03/2020 12:00,26.62328,0.11304,26.62351998,3.95328,1.15304,4.118,22.67,-1.04,22.69384278,3.95328,1.15304,4.118,3.95328,1.15304,4.118,0,0,0
20/03/2020 12:30,26.54584,0.20712,26.546648,4.03584,1.17712,4.204,22.51,-0.97,22.53088991,4.03584,1.17712,4.204,4.03584,1.17712,4.204,0,0,0
20/03/2020 13:00,26.29424,2.49832,26.41266098,5.03424,1.46832,5.244,21.26,1.03,21.28493599,5.03424,1.46832,5.244,5.03424,1.46832,5.244,0,0,0
20/03/2020 13:30,26.97496,3.51728,27.20330358,7.70496,2.24728,8.026,19.27,1.27,19.31180468,7.70496,2.24728,8.026,7.70496,2.24728,8.026,0,0,0
20/03/2020 14:00,25.24216,2.76688,25.39335083,4.89216,1.42688,5.096,20.35,1.34,20.39407022,4.89216,1.42688,5.096,4.89216,1.42688,5.096,0,0,0
20/03/2020 14:30,24.77464,3.06552,24.96357747,5.26464,1.53552,5.484,19.51,1.53,19.56990036,5.26464,1.53552,5.484,5.26464,1.53552,5.484,0,0,0
20/03/2020 15:00,24.53088,2.95984,24.70879856,5.21088,1.51984,5.428,19.32,1.44,19.37359027,5.21088,1.51984,5.428,5.21088,1.51984,5.428,0,0,0
20/03/2020 15:30,23.80176,3.24968,24.02257686,4.66176,1.35968,4.856,19.14,1.89,19.23308868,4.66176,1.35968,4.856,4.66176,1.35968,4.856,0,0,0
20/03/2020 16:00,23.7588,3.3584,23.99498756,4.3488,1.2684,4.53,19.41,2.09,19.52219762,4.3488,1.2684,4.53,4.3488,1.2684,4.53,0,0,0
20/03/2020 16:30,24.24184,2.98512,24.42494111,3.41184,0.99512,3.554,20.83,1.99,20.9248417,3.41184,0.99512,3.554,3.41184,0.99512,3.554,0,0,0
20/03/2020 17:00,24.87592,2.49256,25.00048502,2.78592,0.81256,2.902,22.09,1.68,22.153792,2.78592,0.81256,2.902,2.78592,0.81256,2.902,0,0,0
20/03/2020 17:30,25.12384,2.10112,25.2115458,1.44384,0.42112,1.504,23.68,1.68,23.73951979,1.44384,0.42112,1.504,1.44384,0.42112,1.504,0,0,0
20/03/2020 18:00,25.69064,2.14352,25.7799081,1.04064,0.30352,1.084,24.65,1.84,24.71857803,1.04064,0.30352,1.084,1.04064,0.30352,1.084,0,0,0
20/03/2020 18:30,26.644,1.872,26.70968214,0.864,0.252,0.9,25.78,1.62,25.83084977,0.864,0.252,0.9,0.864,0.252,0.9,0,0,0
20/03/2020 19:00,26.98168,1.87424,27.04669723,0.87168,0.25424,0.908,26.11,1.62,26.16020833,0.87168,0.25424,0.908,0.87168,0.25424,0.908,0,0,0
20/03/2020 19:30,26.63024,1.94632,26.70127046,0.81024,0.23632,0.844,25.82,1.71,25.87656275,0.81024,0.23632,0.844,0.81024,0.23632,0.844,0,0,0
20/03/2020 20:00,25.2864,2.2652,25.38765755,0.8064,0.2352,0.84,24.48,2.03,24.56402451,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0
20/03/2020 20:30,24.1876,2.5968,24.32659787,0.7776,0.2268,0.81,23.41,2.37,23.52966213,0.7776,0.2268,0.81,0.7776,0.2268,0.81,0,0,0
20/03/2020 21:00,22.87608,2.94344,23.06466725,0.76608,0.22344,0.798,22.11,2.72,22.27668063,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0
20/03/2020 21:30,21.60648,3.10064,21.82782505,0.75648,0.22064,0.788,20.85,2.88,21.04796665,0.75648,0.22064,0.788,0.75648,0.22064,0.788,0,0,0
20/03/2020 22:00,19.95688,3.88784,20.33205251,0.74688,0.21784,0.778,19.21,3.67,19.55742826,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0
20/03/2020 22:30,18.62232,3.93776,19.03409457,0.71232,0.20776,0.742,17.91,3.73,18.29428873,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0
20/03/2020 23:00,17.09072,4.24896,17.61097303,0.75072,0.21896,0.782,16.34,4.03,16.82963161,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0
20/03/2020 23:30,15.74152,4.49336,16.37026988,0.73152,0.21336,0.762,15.01,4.28,15.60828306,0.73152,0.21336,0.762,0.73152,0.21336,0.762,0,0,0
21/03/2020 00:00,14.73768,4.40224,15.38112248,0.72768,0.21224,0.758,14.01,4.19,14.6231392,0.72768,0.21224,0.758,0.72768,0.21224,0.758,0,0,0
21/03/2020 00:30,14.46576,4.55168,15.16495972,0.72576,0.21168,0.756,13.74,4.34,14.40913599,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0
21/03/2020 01:00,14.75496,4.45728,15.41350673,0.74496,0.21728,0.776,14.01,4.24,14.63754419,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0
21/03/2020 01:30,15.1656,4.4808,15.81369634,0.8256,0.2408,0.86,14.34,4.24,14.95370188,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0
21/03/2020 02:00,14.766,4.478,15.43007583,0.816,0.238,0.85,13.95,4.24,14.58012689,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0
21/03/2020 02:30,14.78136,4.59248,15.47835508,0.83136,0.24248,0.866,13.95,4.35,14.61249465,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0
21/03/2020 03:00,14.75664,4.61152,15.46041852,0.89664,0.26152,0.934,13.86,4.35,14.52659974,0.89664,0.26152,0.934,0.89664,0.26152,0.934,0,0,0
21/03/2020 03:30,14.50816,4.61488,15.22444823,0.90816,0.26488,0.946,13.6,4.35,14.27874294,0.90816,0.26488,0.946,0.90816,0.26488,0.946,0,0,0
21/03/2020 04:00,14.02664,4.47152,14.72213031,0.89664,0.26152,0.934,13.13,4.21,13.78843718,0.89664,0.26152,0.934,0.89664,0.26152,0.934,0,0,0
21/03/2020 04:30,13.55128,4.46704,14.2685541,0.88128,0.25704,0.918,12.67,4.21,13.35114227,0.88128,0.25704,0.918,0.88128,0.25704,0.918,0,0,0
21/03/2020 05:00,13.65784,4.46312,14.368578,0.86784,0.25312,0.904,12.79,4.21,13.46507334,0.86784,0.25312,0.904,0.86784,0.25312,0.904,0,0,0
21/03/2020 05:30,13.84216,4.36688,14.51464896,0.81216,0.23688,0.846,13.03,4.13,13.66886243,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0
21/03/2020 06:00,14.14376,4.28568,14.77880239,0.77376,0.22568,0.806,13.37,4.06,13.97284867,0.77376,0.22568,0.806,0.77376,0.22568,0.806,0,0,0
21/03/2020 06:30,14.98816,4.06488,15.52959077,0.90816,0.26488,0.946,14.08,3.8,14.5837718,0.90816,0.26488,0.946,0.90816,0.26488,0.946,0,0,0
21/03/2020 07:00,16.3924,3.4332,16.74806377,1.3824,0.4032,1.44,15.01,3.03,15.31277245,1.3824,0.4032,1.44,1.3824,0.4032,1.44,0,0,0
21/03/2020 07:30,17.8212,3.5916,18.17951485,2.3712,0.6916,2.47,15.45,2.9,15.71981234,2.3712,0.6916,2.47,2.3712,0.6916,2.47,0,0,0
21/03/2020 08:00,19.15264,4.16952,19.60123761,4.11264,1.19952,4.284,15.04,2.97,15.33044357,4.11264,1.19952,4.284,4.11264,1.19952,4.284,0,0,0
21/03/2020 08:30,20.3744,3.9992,20.76318319,4.9344,1.4392,5.14,15.44,2.56,15.65078912,4.9344,1.4392,5.14,4.9344,1.4392,5.14,0,0,0
21/03/2020 09:00,21.22624,3.66432,21.54020672,4.74624,1.38432,4.944,16.48,2.28,16.63697088,4.74624,1.38432,4.944,4.74624,1.38432,4.944,0,0,0
21/03/2020 09:30,22.0844,3.9192,22.42946393,5.8944,1.7192,6.14,16.19,2.2,16.33879126,5.8944,1.7192,6.14,5.8944,1.7192,6.14,0,0,0
21/03/2020 10:00,22.74352,3.74936,23.05049679,5.96352,1.73936,6.212,16.78,2.01,16.89995562,5.96352,1.73936,6.212,5.96352,1.73936,6.212,0,0,0
21/03/2020 10:30,23.32008,4.10544,23.67869863,6.91008,2.01544,7.198,16.41,2.09,16.54255724,6.91008,2.01544,7.198,6.91008,2.01544,7.198,0,0,0
21/03/2020 11:00,23.3952,4.2236,23.77339227,7.3152,2.1336,7.62,16.08,2.09,16.21525516,7.3152,2.1336,7.62,7.3152,2.1336,7.62,0,0,0
21/03/2020 11:30,23.61896,4.44928,24.03437879,8.08896,2.35928,8.426,15.53,2.09,15.67000319,8.08896,2.35928,8.426,8.08896,2.35928,8.426,0,0,0
21/03/2020 12:00,23.14144,4.45792,23.56691104,7.50144,2.18792,7.814,15.64,2.27,15.80387611,7.50144,2.18792,7.814,7.50144,2.18792,7.814,0,0,0
21/03/2020 12:30,24.35392,5.05656,24.87332343,9.55392,2.78656,9.952,14.8,2.27,14.9730725,9.55392,2.78656,9.952,9.55392,2.78656,9.952,0,0,0
21/03/2020 13:00,23.54504,5.15272,24.10227027,9.33504,2.72272,9.724,14.21,2.43,14.41627552,9.33504,2.72272,9.724,9.33504,2.72272,9.724,0,0,0
21/03/2020 13:30,23.40376,5.14568,23.96276288,8.93376,2.60568,9.306,14.47,2.54,14.69123889,8.93376,2.60568,9.306,8.93376,2.60568,9.306,0,0,0
21/03/2020 14:00,22.86376,4.63568,23.32897448,6.77376,1.97568,7.056,16.09,2.66,16.30839354,6.77376,1.97568,7.056,6.77376,1.97568,7.056,0,0,0
21/03/2020 14:30,22.36488,5.20184,22.96185961,7.51488,2.19184,7.828,14.85,3.01,15.15198337,7.51488,2.19184,7.828,7.51488,2.19184,7.828,0,0,0
21/03/2020 15:00,22.07856,5.37208,22.72272112,8.33856,2.43208,8.686,13.74,2.94,14.05102132,8.33856,2.43208,8.686,8.33856,2.43208,8.686,0,0,0
21/03/2020 15:30,20.93976,4.87368,21.49944896,6.38976,1.86368,6.656,14.55,3.01,14.85808198,6.38976,1.86368,6.656,6.38976,1.86368,6.656,0,0,0
21/03/2020 16:00,20.66016,4.31088,21.10511544,4.46016,1.30088,4.646,16.2,3.01,16.47726009,4.46016,1.30088,4.646,4.46016,1.30088,4.646,0,0,0
21/03/2020 16:30,21.19792,3.71856,21.52160544,2.97792,0.86856,3.102,18.22,2.85,18.44155362,2.97792,0.86856,3.102,2.97792,0.86856,3.102,0,0,0
21/03/2020 17:00,22.25392,3.36656,22.50712513,2.35392,0.68656,2.452,19.9,2.68,20.07965139,2.35392,0.68656,2.452,2.35392,0.68656,2.452,0,0,0
21/03/2020 17:30,23.97944,2.60192,24.12018927,1.78944,0.52192,1.864,22.19,2.08,22.28727215,1.78944,0.52192,1.864,1.78944,0.52192,1.864,0,0,0
21/03/2020 18:00,24.83824,2.52032,24.96578016,1.09824,0.32032,1.144,23.74,2.2,23.84171974,1.09824,0.32032,1.144,1.09824,0.32032,1.144,0,0,0
21/03/2020 18:30,25.60536,2.41448,25.71894583,0.73536,0.21448,0.766,24.87,2.2,24.96711637,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0,0,0
21/03/2020 19:00,26.41328,2.52304,26.53350884,0.83328,0.24304,0.868,25.58,2.28,25.68140962,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0,0,0
21/03/2020 19:30,25.59728,2.43504,25.71284043,0.73728,0.21504,0.768,24.86,2.22,24.95892626,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0,0,0
21/03/2020 20:00,23.85752,3.17136,24.0673801,0.82752,0.24136,0.862,23.03,2.93,23.21563697,0.82752,0.24136,0.862,0.82752,0.24136,0.862,0,0,0
21/03/2020 20:30,22.90256,3.43408,23.15858718,0.80256,0.23408,0.836,22.1,3.2,22.33047245,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0,0,0
21/03/2020 21:00,21.74256,3.77408,22.06768214,0.80256,0.23408,0.836,20.94,3.54,21.23711845,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0,0,0
21/03/2020 21:30,20.49024,4.02632,20.88207815,0.81024,0.23632,0.844,19.68,3.79,20.0416192,0.81024,0.23632,0.844,0.81024,0.23632,0.844,0,0,0
21/03/2020 22:00,19.35448,3.89464,19.74244455,0.80448,0.23464,0.838,18.55,3.66,18.90762016,0.80448,0.23464,0.838,0.80448,0.23464,0.838,0,0,0
21/03/2020 22:30,17.86872,3.95296,18.30073898,0.79872,0.23296,0.832,17.07,3.72,17.47064109,0.79872,0.23296,0.832,0.79872,0.23296,0.832,0,0,0
21/03/2020 23:00,16.36056,4.29808,16.91571504,0.85056,0.24808,0.886,15.51,4.05,16.03005303,0.85056,0.24808,0.886,0.85056,0.24808,0.886,0,0,0
21/03/2020 23:30,15.06368,4.50024,15.72153349,0.82368,0.24024,0.858,14.24,4.26,14.86355274,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0
22/03/2020 00:00,14.34024,4.59632,15.05883929,0.81024,0.23632,0.844,13.53,4.36,14.21515037,0.81024,0.23632,0.844,0.81024,0.23632,0.844,0,0,0
22/03/2020 00:30,14.31336,4.58848,15.03084905,0.78336,0.22848,0.816,13.53,4.36,14.21515037,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0
22/03/2020 01:00,14.95296,4.44128,15.59858906,0.79296,0.23128,0.826,14.16,4.21,14.77259964,0.79296,0.23128,0.826,0.79296,0.23128,0.826,0,0,0
22/03/2020 01:30,15.21104,4.44072,15.8460005,0.79104,0.23072,0.824,14.42,4.21,15.02200053,0.79104,0.23072,0.824,0.79104,0.23072,0.824,0,0,0
22/03/2020 02:00,14.89336,4.43848,15.54066526,0.78336,0.22848,0.816,14.11,4.21,14.72467996,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0
22/03/2020 02:30,14.6976,4.4368,15.35267534,0.7776,0.2268,0.81,13.92,4.21,14.54271295,0.7776,0.2268,0.81,0.7776,0.2268,0.81,0,0,0
22/03/2020 03:00,14.47024,4.44632,15.13795254,0.81024,0.23632,0.844,13.66,4.21,14.29404421,0.81024,0.23632,0.844,0.81024,0.23632,0.844,0,0,0
22/03/2020 03:30,14.08448,4.51464,14.79035332,0.80448,0.23464,0.838,13.28,4.28,13.95266283,0.80448,0.23464,0.838,0.80448,0.23464,0.838,0,0,0
22/03/2020 04:00,13.89488,4.51184,14.60905166,0.79488,0.23184,0.828,13.1,4.28,13.7814513,0.79488,0.23184,0.828,0.79488,0.23184,0.828,0,0,0
22/03/2020 04:30,13.58032,4.56176,14.32601639,0.76032,0.22176,0.792,12.82,4.34,13.53469615,0.76032,0.22176,0.792,0.76032,0.22176,0.792,0,0,0
22/03/2020 05:00,13.4872,4.3396,14.16815768,0.7872,0.2296,0.82,12.7,4.11,13.34848681,0.7872,0.2296,0.82,0.7872,0.2296,0.82,0,0,0
22/03/2020 05:30,13.49296,4.39128,14.18954931,0.79296,0.23128,0.826,12.7,4.16,13.36396648,0.79296,0.23128,0.826,0.79296,0.23128,0.826,0,0,0
22/03/2020 06:00,13.67296,4.49128,14.39171398,0.79296,0.23128,0.826,12.88,4.26,13.56620802,0.79296,0.23128,0.826,0.79296,0.23128,0.826,0,0,0
22/03/2020 06:30,14.43816,4.39488,15.09223093,0.90816,0.26488,0.946,13.53,4.13,14.14629987,0.90816,0.26488,0.946,0.90816,0.26488,0.946,0,0,0
22/03/2020 07:00,15.31616,4.47888,15.95760393,1.19616,0.34888,1.246,14.12,4.13,14.71160426,1.19616,0.34888,1.246,1.19616,0.34888,1.246,0,0,0
22/03/2020 07:30,16.93456,3.92008,17.38235742,1.47456,0.43008,1.536,15.46,3.49,15.84902836,1.47456,0.43008,1.536,1.47456,0.43008,1.536,0,0,0
22/03/2020 08:00,17.94624,4.01432,18.38973342,2.10624,0.61432,2.194,15.84,3.4,16.2007901,2.10624,0.61432,2.194,2.10624,0.61432,2.194,0,0,0
22/03/2020 08:30,19.98784,5.10312,20.62899856,5.18784,1.51312,5.404,14.8,3.59,15.2291858,5.18784,1.51312,5.404,5.18784,1.51312,5.404,0,0,0
22/03/2020 09:00,21.29408,5.50744,21.99476616,6.57408,1.91744,6.848,14.72,3.59,15.15145208,6.57408,1.91744,6.848,6.57408,1.91744,6.848,0,0,0
22/03/2020 09:30,22.31616,5.99888,23.10838719,7.91616,2.30888,8.246,14.4,3.69,14.86526488,7.91616,2.30888,8.246,7.91616,2.30888,8.246,0,0,0
22/03/2020 10:00,22.92144,6.11792,23.72385628,8.94144,2.60792,9.314,13.98,3.51,14.41389954,8.94144,2.60792,9.314,8.94144,2.60792,9.314,0,0,0
22/03/2020 10:30,23.63584,6.00712,24.38725944,9.79584,2.85712,10.204,13.84,3.15,14.19394589,9.79584,2.85712,10.204,9.79584,2.85712,10.204,0,0,0
22/03/2020 11:00,24.34432,6.02376,25.07850874,10.50432,3.06376,10.942,13.84,2.96,14.15299262,10.50432,3.06376,10.942,10.50432,3.06376,10.942,0,0,0
22/03/2020 11:30,24.65584,5.97712,25.36999034,10.75584,3.13712,11.204,13.9,2.84,14.18716321,10.75584,3.13712,11.204,10.75584,3.13712,11.204,0,0,0
22/03/2020 12:00,25.04928,5.94104,25.74417186,11.24928,3.28104,11.718,13.8,2.66,14.05402433,11.24928,3.28104,11.718,11.24928,3.28104,11.718,0,0,0
22/03/2020 12:30,24.95984,4.83912,25.42460806,8.73984,2.54912,9.104,16.22,2.29,16.38085773,8.73984,2.54912,9.104,8.73984,2.54912,9.104,0,0,0
22/03/2020 13:00,25.33872,5.18296,25.86336803,9.91872,2.89296,10.332,15.42,2.29,15.58911479,9.91872,2.89296,10.332,9.91872,2.89296,10.332,0,0,0
22/03/2020 13:30,25.08536,5.16448,25.61146501,9.37536,2.73448,9.766,15.71,2.43,15.89682358,9.37536,2.73448,9.766,9.37536,2.73448,9.766,0,0,0
22/03/2020 14:00,24.95488,5.63184,25.58248732,10.39488,3.03184,10.828,14.56,2.6,14.79032116,10.39488,3.03184,10.828,10.39488,3.03184,10.828,0,0,0
22/03/2020 14:30,23.65072,6.02896,24.40706691,9.63072,2.80896,10.032,14.02,3.22,14.38501999,9.63072,2.80896,10.032,9.63072,2.80896,10.032,0,0,0
22/03/2020 15:00,23.10544,6.15992,23.91246478,8.84544,2.57992,9.214,14.26,3.58,14.70251679,8.84544,2.57992,9.214,8.84544,2.57992,9.214,0,0,0
22/03/2020 15:30,22.63008,6.01544,23.41593558,7.87008,2.29544,8.198,14.76,3.72,15.22156365,7.87008,2.29544,8.198,7.87008,2.29544,8.198,0,0,0
22/03/2020 16:00,22.5572,5.1696,23.14199723,6.5472,1.9096,6.82,16.01,3.26,16.33853421,6.5472,1.9096,6.82,6.5472,1.9096,6.82,0,0,0
22/03/2020 16:30,22.76208,4.56144,23.21462946,4.94208,1.44144,5.148,17.82,3.12,18.09106962,4.94208,1.44144,5.148,4.94208,1.44144,5.148,0,0,0
22/03/2020 17:00,23.19456,3.86008,23.51356696,3.87456,1.13008,4.036,19.32,2.73,19.51192712,3.87456,1.13008,4.036,3.87456,1.13008,4.036,0,0,0
22/03/2020 17:30,23.2716,3.6488,23.5559145,2.1216,0.6188,2.21,21.15,3.03,21.36594019,2.1216,0.6188,2.21,2.1216,0.6188,2.21,0,0,0
22/03/2020 18:00,24.12464,2.73552,24.2792365,1.42464,0.41552,1.484,22.7,2.32,22.81824708,1.42464,0.41552,1.484,1.42464,0.41552,1.484,0,0,0
22/03/2020 18:30,24.62904,2.27472,24.73386267,0.83904,0.24472,0.874,23.79,2.03,23.87645284,0.83904,0.24472,0.874,0.83904,0.24472,0.874,0,0,0
22/03/2020 19:00,25.18152,2.24336,25.28125024,0.73152,0.21336,0.762,24.45,2.03,24.53412725,0.73152,0.21336,0.762,0.73152,0.21336,0.762,0,0,0
22/03/2020 19:30,24.65424,2.48832,24.77949326,0.71424,0.20832,0.744,23.94,2.28,24.04832635,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0
22/03/2020 20:00,23.60688,2.71784,23.76281628,0.74688,0.21784,0.778,22.86,2.5,22.99629535,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0
22/03/2020 20:30,22.35768,3.26224,22.59442552,0.72768,0.21224,0.758,21.63,3.05,21.84397858,0.72768,0.21224,0.758,0.72768,0.21224,0.758,0,0,0
22/03/2020 21:00,20.9396,4.0228,21.32251786,0.7296,0.2128,0.76,20.21,3.81,20.56599621,0.7296,0.2128,0.76,0.7296,0.2128,0.76,0,0,0
22/03/2020 21:30,19.97,3.95,20.35690055,0.72,0.21,0.75,19.25,3.74,19.60994901,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0
22/03/2020 22:00,18.81576,3.79168,19.19400067,0.72576,0.21168,0.756,18.09,3.58,18.44083783,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0
22/03/2020 22:30,17.36568,4.07624,17.8376729,0.77568,0.22624,0.808,16.59,3.85,17.03087197,0.77568,0.22624,0.808,0.77568,0.22624,0.808,0,0,0
22/03/2020 23:00,15.56136,4.69248,16.2534702,0.83136,0.24248,0.866,14.73,4.45,15.38750792,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0
22/03/2020 23:30,14.12136,4.94248,14.96131401,0.83136,0.24248,0.866,13.29,4.7,14.09659888,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0
23/03/2020 00:00,13.33984,4.93912,14.22484578,0.81984,0.23912,0.854,12.52,4.7,13.3731223,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0
23/03/2020 00:30,13.3264,4.8352,14.17646275,0.8064,0.2352,0.84,12.52,4.6,13.33830574,0.8064,0.2352,0.84,0.8064,0.2352,0.84,0,0,0
23/03/2020 01:00,13.89904,4.77472,14.69630103,0.83904,0.24472,0.874,13.06,4.53,13.82333173,0.83904,0.24472,0.874,0.83904,0.24472,0.874,0,0,0
23/03/2020 01:30,14.18136,4.77248,14.96287194,0.83136,0.24248,0.866,13.35,4.53,14.0976381,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0
23/03/2020 02:00,13.92024,4.76632,14.71362933,0.81024,0.23632,0.844,13.11,4.53,13.87058038,0.81024,0.23632,0.844,0.81024,0.23632,0.844,0,0,0
23/03/2020 02:30,13.91256,4.76408,14.70563783,0.80256,0.23408,0.836,13.11,4.53,13.87058038,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0,0,0
23/03/2020 03:00,13.7148,4.7764,14.5227317,0.8448,0.2464,0.88,12.87,4.53,13.6439657,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0,0,0
23/03/2020 03:30,13.7052,4.7736,14.51274488,0.8352,0.2436,0.87,12.87,4.53,13.6439657,0.8352,0.2436,0.87,0.8352,0.2436,0.87,0,0,0
23/03/2020 04:00,13.75456,4.75008,14.55167278,0.75456,0.22008,0.786,13,4.53,13.766659,0.75456,0.22008,0.786,0.75456,0.22008,0.786,0,0,0
23/03/2020 04:30,13.54464,4.73552,14.3486035,0.70464,0.20552,0.734,12.84,4.53,13.61567112,0.70464,0.20552,0.734,0.70464,0.20552,0.734,0,0,0
23/03/2020 05:00,13.56576,4.65168,14.34112866,0.72576,0.21168,0.756,12.84,4.44,13.58599279,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0
23/03/2020 05:30,14.44464,4.39552,15.09861652,0.70464,0.20552,0.734,13.74,4.19,14.36466846,0.70464,0.20552,0.734,0.70464,0.20552,0.734,0,0,0
23/03/2020 06:00,15.77464,4.02552,16.2801744,0.70464,0.20552,0.734,15.07,3.82,15.546617,0.70464,0.20552,0.734,0.70464,0.20552,0.734,0,0,0
23/03/2020 06:30,17.87952,3.22736,18.16846411,0.77952,0.22736,0.812,17.1,3,17.36116356,0.77952,0.22736,0.812,0.77952,0.22736,0.812,0,0,0
23/03/2020 07:00,20.07336,2.91848,20.28441045,1.26336,0.36848,1.316,18.81,2.55,18.98205995,1.26336,0.36848,1.316,1.26336,0.36848,1.316,0,0,0
23/03/2020 07:30,22.2756,2.6708,22.43514047,2.2656,0.6608,2.36,20.01,2.01,20.11069865,2.2656,0.6608,2.36,2.2656,0.6608,2.36,0,0,0
23/03/2020 08:00,23.84176,2.78968,24.00441281,3.70176,1.07968,3.856,20.14,1.71,20.21246398,3.70176,1.07968,3.856,3.70176,1.07968,3.856,0,0,0
23/03/2020 08:30,25.58768,2.77224,25.73741794,5.28768,1.54224,5.508,20.3,1.23,20.33722941,5.28768,1.54224,5.508,5.28768,1.54224,5.508,0,0,0
23/03/2020 09:00,26.89136,3.09248,27.06859204,7.07136,2.06248,7.366,19.82,1.03,19.84674533,7.07136,2.06248,7.366,7.07136,2.06248,7.366,0,0,0
23/03/2020 09:30,26.952,3.326,27.15644638,7.872,2.296,8.2,19.08,1.03,19.10778114,7.872,2.296,8.2,7.872,2.296,8.2,0,0,0
23/03/2020 10:00,26.67696,3.33328,26.88439976,7.89696,2.30328,8.226,18.78,1.03,18.80822426,7.89696,2.30328,8.226,7.89696,2.30328,8.226,0,0,0
23/03/2020 10:30,26.90864,3.57752,27.14541501,8.52864,2.48752,8.884,18.38,1.09,18.41229209,8.52864,2.48752,8.884,8.52864,2.48752,8.884,0,0,0
23/03/2020 11:00,26.96424,3.46832,27.18638414,8.39424,2.44832,8.744,18.57,1.02,18.59799183,8.39424,2.44832,8.744,8.39424,2.44832,8.744,0,0,0
23/03/2020 11:30,26.51536,3.45448,26.7394418,8.17536,2.38448,8.516,18.34,1.07,18.37118668,8.17536,2.38448,8.516,8.17536,2.38448,8.516,0,0,0
23/03/2020 12:00,27.50472,3.94096,27.78562197,10.01472,2.92096,10.432,17.49,1.02,17.51971746,10.01472,2.92096,10.432,10.01472,2.92096,10.432,0,0,0
23/03/2020 12:30,27.40896,3.79928,27.67102486,9.52896,2.77928,9.926,17.88,1.02,17.90907033,9.52896,2.77928,9.926,9.52896,2.77928,9.926,0,0,0
23/03/2020 13:00,26.38816,3.31488,26.59555259,7.38816,2.15488,7.696,19,1.16,19.03537759,7.38816,2.15488,7.696,7.38816,2.15488,7.696,0,0,0
23/03/2020 13:30,27.6388,3.9884,27.92508908,10.1088,2.9484,10.53,17.53,1.04,17.56082287,10.1088,2.9484,10.53,10.1088,2.9484,10.53,0,0,0
23/03/2020 14:00,26.98472,3.56096,27.21866179,10.25472,2.99096,10.682,16.73,0.57,16.73970729,10.25472,2.99096,10.682,10.25472,2.99096,10.682,0,0,0
23/03/2020 14:30,25.89088,1.60984,25.94087994,9.53088,2.77984,9.928,16.36,-1.17,16.40178344,9.53088,2.77984,9.928,9.53088,2.77984,9.928,0,0,0
23/03/2020 15:00,24.98952,2.32736,25.09766352,8.69952,2.53736,9.062,16.29,-0.21,16.29135353,8.69952,2.53736,9.062,8.69952,2.53736,9.062,0,0,0
23/03/2020 15:30,24.49568,3.45624,24.73830903,7.73568,2.25624,8.058,16.76,1.2,16.80290451,7.73568,2.25624,8.058,7.73568,2.25624,8.058,0,0,0
23/03/2020 16:00,24.12552,3.24536,24.34282393,6.63552,1.93536,6.912,17.49,1.31,17.53899085,6.63552,1.93536,6.912,6.63552,1.93536,6.912,0,0,0
23/03/2020 16:30,24.5,2.85,24.66520829,5.28,1.54,5.5,19.22,1.31,19.26459187,5.28,1.54,5.5,5.28,1.54,5.5,0,0,0
23/03/2020 17:00,24.80296,2.56128,24.93485472,3.43296,1.00128,3.576,21.37,1.56,21.42686398,3.43296,1.00128,3.576,3.43296,1.00128,3.576,0,0,0
23/03/2020 17:30,25.6968,2.4024,25.80885615,2.2368,0.6524,2.33,23.46,1.75,23.52518013,2.2368,0.6524,2.33,2.2368,0.6524,2.33,0,0,0
23/03/2020 18:00,26.15,2.1,26.23418571,1.2,0.35,1.25,24.95,1.75,25.01129745,1.2,0.35,1.25,1.2,0.35,1.25,0,0,0
23/03/2020 18:30,26.51,1.96,26.58235693,0.72,0.21,0.75,25.79,1.75,25.8493056,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0
23/03/2020 19:00,27.30088,1.77984,27.35883549,0.65088,0.18984,0.678,26.65,1.59,26.69738939,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0,0,0
23/03/2020 19:30,26.66088,1.95984,26.73281682,0.65088,0.18984,0.678,26.01,1.77,26.07015535,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0,0,0
23/03/2020 20:00,25.13928,2.22104,25.23720305,0.68928,0.20104,0.718,24.45,2.02,24.53330186,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0
23/03/2020 20:30,24.14472,2.80096,24.30664273,0.65472,0.19096,0.682,23.49,2.61,23.63455521,0.65472,0.19096,0.682,0.65472,0.19096,0.682,0,0,0
23/03/2020 21:00,21.75616,3.05888,21.9701444,0.71616,0.20888,0.746,21.04,2.85,21.2321478,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0
23/03/2020 21:30,20.49848,3.39664,20.77798945,0.70848,0.20664,0.738,19.79,3.19,20.04545335,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0
23/03/2020 22:00,19.6088,3.1684,19.86312654,0.7488,0.2184,0.78,18.86,2.95,19.089319,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0
23/03/2020 22:30,18.20376,3.37568,18.51410526,0.77376,0.22568,0.806,17.43,3.15,17.71235162,0.77376,0.22568,0.806,0.77376,0.22568,0.806,0,0,0
23/03/2020 23:00,16.85032,3.37176,17.18435479,0.76032,0.22176,0.792,16.09,3.15,16.39544449,0.76032,0.22176,0.792,0.76032,0.22176,0.792,0,0,0
23/03/2020 23:30,15.62184,3.58512,16.02794342,0.77184,0.22512,0.804,14.85,3.36,15.22537684,0.77184,0.22512,0.804,0.77184,0.22512,0.804,0,0,0
24/03/2020 00:00,14.6968,3.7424,15.16579995,0.7968,0.2324,0.83,13.9,3.51,14.33632101,0.7968,0.2324,0.83,0.7968,0.2324,0.83,0,0,0
24/03/2020 00:30,14.71608,3.73344,15.18227864,0.76608,0.22344,0.798,13.95,3.51,14.38480448,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0
24/03/2020 01:00,15.29264,3.59952,15.71055003,0.75264,0.21952,0.784,14.54,3.38,14.92769239,0.75264,0.21952,0.784,0.75264,0.21952,0.784,0,0,0
24/03/2020 01:30,15.58648,3.67064,16.01286848,0.75648,0.22064,0.788,14.83,3.45,15.22601064,0.75648,0.22064,0.788,0.75648,0.22064,0.788,0,0,0
24/03/2020 02:00,15.25336,3.78848,15.71679268,0.78336,0.22848,0.816,14.47,3.56,14.90149321,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0
24/03/2020 02:30,14.97224,3.98232,15.49279972,0.76224,0.22232,0.794,14.21,3.76,14.69903738,0.76224,0.22232,0.794,0.76224,0.22232,0.794,0,0,0
24/03/2020 03:00,14.79416,3.89288,15.29776731,0.76416,0.22288,0.796,14.03,3.67,14.50206192,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0
24/03/2020 03:30,14.40184,4.01512,14.95105963,0.77184,0.22512,0.804,13.63,3.79,14.14711985,0.77184,0.22512,0.804,0.77184,0.22512,0.804,0,0,0
24/03/2020 04:00,14.09152,4.00336,14.6491579,0.73152,0.21336,0.762,13.36,3.79,13.88717754,0.73152,0.21336,0.762,0.73152,0.21336,0.762,0,0,0
24/03/2020 04:30,13.732,3.986,14.29881184,0.672,0.196,0.7,13.06,3.79,13.59881245,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0
24/03/2020 05:00,13.5024,4.0432,14.09476044,0.6624,0.1932,0.69,12.84,3.85,13.404779,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0
24/03/2020 05:30,13.90472,3.85096,14.42813679,0.65472,0.19096,0.682,13.25,3.66,13.74620311,0.65472,0.19096,0.682,0.65472,0.19096,0.682,0,0,0
24/03/2020 06:00,14.35816,4.38488,15.01279225,0.66816,0.19488,0.696,13.69,4.19,14.31685021,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0
24/03/2020 06:30,16.19712,3.35416,16.54077041,0.83712,0.24416,0.872,15.36,3.11,15.67168466,0.83712,0.24416,0.872,0.83712,0.24416,0.872,0,0,0
24/03/2020 07:00,18.13192,2.94056,18.3688164,1.44192,0.42056,1.502,16.69,2.52,16.87917356,1.44192,0.42056,1.502,1.44192,0.42056,1.502,0,0,0
24/03/2020 07:30,19.9948,3.0064,20.21955657,2.0448,0.5964,2.13,17.95,2.41,18.11106292,2.0448,0.5964,2.13,2.0448,0.5964,2.13,0,0,0
24/03/2020 08:00,21.60096,2.70528,21.76970401,3.00096,0.87528,3.126,18.6,1.83,18.68980738,3.00096,0.87528,3.126,3.00096,0.87528,3.126,0,0,0
24/03/2020 08:30,23.50176,2.85968,23.6751028,4.90176,1.42968,5.106,18.6,1.43,18.65488944,4.90176,1.42968,5.106,4.90176,1.42968,5.106,0,0,0
24/03/2020 09:00,24.62312,3.15216,24.82406395,6.45312,1.88216,6.722,18.17,1.27,18.21432952,6.45312,1.88216,6.722,6.45312,1.88216,6.722,0,0,0
24/03/2020 09:30,24.56232,3.36776,24.79212317,7.19232,2.09776,7.492,17.37,1.27,17.41636587,7.19232,2.09776,7.492,7.19232,2.09776,7.492,0,0,0
24/03/2020 10:00,25.01,3.65,25.27494016,8.16,2.38,8.5,16.85,1.27,16.89779276,8.16,2.38,8.5,8.16,2.38,8.5,0,0,0
24/03/2020 10:30,25.0108,4.0144,25.33092031,9.1008,2.6544,9.48,15.91,1.36,15.96802117,9.1008,2.6544,9.48,9.1008,2.6544,9.48,0,0,0
24/03/2020 11:00,25.29856,4.21208,25.64680791,9.77856,2.85208,10.186,15.52,1.36,15.57947368,9.77856,2.85208,10.186,9.77856,2.85208,10.186,0,0,0
24/03/2020 11:30,25.49512,4.22816,25.843345,10.24512,2.98816,10.672,15.25,1.24,15.30033006,10.24512,2.98816,10.672,10.24512,2.98816,10.672,0,0,0
24/03/2020 12:00,25.38376,4.19568,25.72817526,10.37376,3.02568,10.806,15.01,1.17,15.05553055,10.37376,3.02568,10.806,10.37376,3.02568,10.806,0,0,0
24/03/2020 12:30,25.84048,4.23264,26.18483622,10.50048,3.06264,10.938,15.34,1.17,15.38455394,10.50048,3.06264,10.938,10.50048,3.06264,10.938,0,0,0
24/03/2020 13:00,25.25912,4.38016,25.63608677,10.38912,3.03016,10.822,14.87,1.35,14.93115535,10.38912,3.03016,10.822,10.38912,3.03016,10.822,0,0,0
24/03/2020 13:30,24.99248,4.25864,25.35271329,9.97248,2.90864,10.388,15.02,1.35,15.08054707,9.97248,2.90864,10.388,9.97248,2.90864,10.388,0,0,0
24/03/2020 14:00,24.12368,3.96024,24.44658335,9.46368,2.76024,9.858,14.66,1.2,14.70903124,9.46368,2.76024,9.858,9.46368,2.76024,9.858,0,0,0
24/03/2020 14:30,23.532,3.966,23.86386767,9.072,2.646,9.45,14.46,1.32,14.52012397,9.072,2.646,9.45,9.072,2.646,9.45,0,0,0
24/03/2020 15:00,23.05328,3.88304,23.37801785,8.27328,2.41304,8.618,14.78,1.47,14.85292227,8.27328,2.41304,8.618,8.27328,2.41304,8.618,0,0,0
24/03/2020 15:30,22.23168,3.65424,22.53000368,7.11168,2.07424,7.408,15.12,1.58,15.20232877,7.11168,2.07424,7.408,7.11168,2.07424,7.408,0,0,0
24/03/2020 16:00,22.09592,3.23256,22.33112458,5.66592,1.65256,5.902,16.43,1.58,16.50579595,5.66592,1.65256,5.902,5.66592,1.65256,5.902,0,0,0
24/03/2020 16:30,22.57992,2.93456,22.769814,4.36992,1.27456,4.552,18.21,1.66,18.28550519,4.36992,1.27456,4.552,4.36992,1.27456,4.552,0,0,0
24/03/2020 17:00,23.48928,3.54104,23.75468878,3.80928,1.11104,3.968,19.68,2.43,19.82945536,3.80928,1.11104,3.968,3.80928,1.11104,3.968,0,0,0
24/03/2020 17:30,24.43296,3.17128,24.63790882,2.71296,0.79128,2.826,21.72,2.38,21.85000686,2.71296,0.79128,2.826,2.71296,0.79128,2.826,0,0,0
24/03/2020 18:00,24.84272,2.65496,24.98418599,1.42272,0.41496,1.482,23.42,2.24,23.52687825,1.42272,0.41496,1.482,1.42272,0.41496,1.482,0,0,0
24/03/2020 18:30,25.16176,2.17968,25.25599278,0.82176,0.23968,0.856,24.34,1.94,24.41719067,0.82176,0.23968,0.856,0.82176,0.23968,0.856,0,0,0
24/03/2020 19:00,26.06072,1.57896,26.10850899,0.75072,0.21896,0.782,25.31,1.36,25.34651258,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0
24/03/2020 19:30,25.44648,2.39064,25.55853094,0.75648,0.22064,0.788,24.69,2.17,24.78517702,0.75648,0.22064,0.788,0.75648,0.22064,0.788,0,0,0
24/03/2020 20:00,23.82416,2.64288,23.97030276,0.76416,0.22288,0.796,23.06,2.42,23.18663408,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0
24/03/2020 20:30,22.52,2.56,22.66503916,0.72,0.21,0.75,21.8,2.35,21.926297,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0
24/03/2020 21:00,20.9788,2.9384,21.1835843,0.7488,0.2184,0.78,20.23,2.72,20.41203811,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0
24/03/2020 21:30,19.86304,3.26672,20.12987376,0.74304,0.21672,0.774,19.12,3.05,19.36173804,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0
24/03/2020 22:00,18.05544,4.03992,18.50188821,0.68544,0.19992,0.714,17.37,3.84,17.78939291,0.68544,0.19992,0.714,0.68544,0.19992,0.714,0,0,0
24/03/2020 22:30,16.58512,4.18816,17.10575604,0.64512,0.18816,0.672,15.94,4,16.4342204,0.64512,0.18816,0.672,0.64512,0.18816,0.672,0,0,0
24/03/2020 23:00,15.43584,4.04712,15.95757929,0.67584,0.19712,0.704,14.76,3.85,15.25385525,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0
24/03/2020 23:30,14.1432,4.0976,14.72482367,0.6432,0.1876,0.67,13.5,3.91,14.05482479,0.6432,0.1876,0.67,0.6432,0.1876,0.67,0,0,0
25/03/2020 00:00,13.16128,4.22704,13.82342788,0.64128,0.18704,0.668,12.52,4.04,13.15568318,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0
25/03/2020 00:30,13.22656,4.04608,13.83158172,0.70656,0.20608,0.736,12.52,3.84,13.09564813,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0
25/03/2020 01:00,13.96928,3.90104,14.50375458,0.68928,0.20104,0.718,13.28,3.7,13.78580429,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0
25/03/2020 01:30,14.01584,3.97712,14.56918853,0.67584,0.19712,0.704,13.34,3.78,13.86520826,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0
25/03/2020 02:00,13.82088,3.96984,14.37972022,0.65088,0.18984,0.678,13.17,3.78,13.70172617,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0,0,0
25/03/2020 02:30,13.87248,3.95864,14.42624456,0.61248,0.17864,0.638,13.26,3.78,13.78825587,0.61248,0.17864,0.638,0.61248,0.17864,0.638,0,0,0
25/03/2020 03:00,13.48792,4.02856,14.07669285,0.57792,0.16856,0.602,12.91,3.86,13.47470593,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0
25/03/2020 03:30,13.50712,4.03416,14.09669243,0.59712,0.17416,0.622,12.91,3.86,13.47470593,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0
25/03/2020 04:00,13.0308,4.5044,13.78736262,0.7008,0.2044,0.73,12.33,4.3,13.05828856,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0
25/03/2020 04:30,12.89656,4.33608,13.6059858,0.70656,0.20608,0.736,12.19,4.13,12.87062547,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0
25/03/2020 05:00,12.98808,4.41944,13.71939037,0.71808,0.20944,0.748,12.27,4.21,12.9721625,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0
25/03/2020 05:30,13.55224,4.27232,14.20971242,0.76224,0.22232,0.794,12.79,4.05,13.41590847,0.76224,0.22232,0.794,0.76224,0.22232,0.794,0,0,0
25/03/2020 06:00,14.23472,4.04096,14.79718254,0.65472,0.19096,0.682,13.58,3.85,14.11520103,0.65472,0.19096,0.682,0.65472,0.19096,0.682,0,0,0
25/03/2020 06:30,15.79216,3.55688,16.18776429,0.81216,0.23688,0.846,14.98,3.32,15.34349374,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0
25/03/2020 07:00,17.8492,3.0756,18.1122405,1.4592,0.4256,1.52,16.39,2.65,16.60284915,1.4592,0.4256,1.52,1.4592,0.4256,1.52,0,0,0
25/03/2020 07:30,19.8212,3.0316,20.05169738,2.3712,0.6916,2.47,17.45,2.34,17.60619493,2.3712,0.6916,2.47,2.3712,0.6916,2.47,0,0,0
25/03/2020 08:00,21.22296,2.85128,21.41363652,3.43296,1.00128,3.576,17.79,1.85,17.88593302,3.43296,1.00128,3.576,3.43296,1.00128,3.576,0,0,0
25/03/2020 08:30,23.08984,3.11912,23.29956267,5.13984,1.49912,5.354,17.95,1.62,18.02295481,5.13984,1.49912,5.354,5.13984,1.49912,5.354,0,0,0
25/03/2020 09:00,24.19976,3.14368,24.40309628,6.62976,1.93368,6.906,17.57,1.21,17.61161549,6.62976,1.93368,6.906,6.62976,1.93368,6.906,0,0,0
25/03/2020 09:30,25.36992,3.47456,25.60674536,8.68992,2.53456,9.052,16.68,0.94,16.70646581,8.68992,2.53456,9.052,8.68992,2.53456,9.052,0,0,0
25/03/2020 10:00,25.8308,4.0544,26.14705314,9.8208,2.8644,10.23,16.01,1.19,16.05416457,9.8208,2.8644,10.23,9.8208,2.8644,10.23,0,0,0
25/03/2020 10:30,25.87312,4.26216,26.22182958,10.53312,3.07216,10.972,15.34,1.19,15.38608787,10.53312,3.07216,10.972,10.53312,3.07216,10.972,0,0,0
25/03/2020 11:00,25.53496,4.57728,25.94196744,11.06496,3.22728,11.526,14.47,1.35,14.53283868,11.06496,3.22728,11.526,11.06496,3.22728,11.526,0,0,0
25/03/2020 11:30,25.58888,4.63384,26.00506206,11.49888,3.35384,11.978,14.09,1.28,14.14802106,11.49888,3.35384,11.978,11.49888,3.35384,11.978,0,0,0
25/03/2020 12:00,25.71952,4.72736,26.15036599,11.81952,3.44736,12.312,13.9,1.28,13.95881084,11.81952,3.44736,12.312,11.81952,3.44736,12.312,0,0,0
25/03/2020 12:30,25.83088,4.75984,26.26576552,11.93088,3.47984,12.428,13.9,1.28,13.95881084,11.93088,3.47984,12.428,11.93088,3.47984,12.428,0,0,0
25/03/2020 13:00,25.28984,4.86912,25.75430715,11.85984,3.45912,12.354,13.43,1.41,13.50381428,11.85984,3.45912,12.354,11.85984,3.45912,12.354,0,0,0
25/03/2020 13:30,23.6568,4.2324,24.03242385,9.6768,2.8224,10.08,13.98,1.41,14.05092524,9.6768,2.8224,10.08,9.6768,2.8224,10.08,0,0,0
25/03/2020 14:00,23.16528,4.03904,23.51476221,9.18528,2.67904,9.568,13.98,1.36,14.04599587,9.18528,2.67904,9.568,9.18528,2.67904,9.568,0,0,0
25/03/2020 14:30,23.38144,4.72792,23.85466336,10.14144,2.95792,10.564,13.24,1.77,13.35778799,10.14144,2.95792,10.564,10.14144,2.95792,10.564,0,0,0
25/03/2020 15:00,23.01208,4.63144,23.47351832,9.50208,2.77144,9.898,13.51,1.86,13.63743744,9.50208,2.77144,9.898,9.50208,2.77144,9.898,0,0,0
25/03/2020 15:30,22.8312,4.4416,23.25922406,8.6112,2.5116,8.97,14.22,1.93,14.3503763,8.6112,2.5116,8.97,8.6112,2.5116,8.97,0,0,0
25/03/2020 16:00,21.7532,3.8676,22.09434407,6.6432,1.9376,6.92,15.11,1.93,15.23276075,6.6432,1.9376,6.92,6.6432,1.9376,6.92,0,0,0
25/03/2020 16:30,21.45144,3.34792,21.71112264,4.86144,1.41792,5.064,16.59,1.93,16.70188612,4.86144,1.41792,5.064,4.86144,1.41792,5.064,0,0,0
25/03/2020 17:00,22.13368,3.00024,22.33609703,3.46368,1.01024,3.608,18.67,1.99,18.77575564,3.46368,1.01024,3.608,3.46368,1.01024,3.608,0,0,0
25/03/2020 17:30,23.46288,2.65584,23.61271319,2.28288,0.66584,2.378,21.18,1.99,21.27328136,2.28288,0.66584,2.378,2.28288,0.66584,2.378,0,0,0
25/03/2020 18:00,24.64368,2.26024,24.74711395,1.30368,0.38024,1.358,23.34,1.88,23.4155931,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0,0,0
25/03/2020 18:30,24.75152,2.09336,24.83988523,0.73152,0.21336,0.762,24.02,1.88,24.09345969,0.73152,0.21336,0.762,0.73152,0.21336,0.762,0,0,0
