Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/03/2020 19:00,25.32128,2.13704,25.41129986,0.64128,0.18704,0.668,24.68,1.95,24.75691621,0.64128,0.18704,0.668,0.64128,0.18704,0.668,0,0,0
25/03/2020 19:30,24.92896,2.46928,25.05095588,0.64896,0.18928,0.676,24.28,2.28,24.38681611,0.64896,0.18928,0.676,0.64896,0.18928,0.676,0,0,0
25/03/2020 20:00,23.5024,2.8432,23.67375323,0.6624,0.1932,0.69,22.84,2.65,22.99321857,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0
25/03/2020 20:30,22.59168,3.06424,22.7985432,0.63168,0.18424,0.658,21.96,2.88,22.14804732,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0
25/03/2020 21:00,21.04664,3.28152,21.30092554,0.65664,0.19152,0.684,20.39,3.09,20.62280776,0.65664,0.19152,0.684,0.65664,0.19152,0.684,0,0,0
25/03/2020 21:30,19.6036,3.8348,19.97515517,0.6336,0.1848,0.66,18.97,3.65,19.31795538,0.6336,0.1848,0.66,0.6336,0.1848,0.66,0,0,0
25/03/2020 22:00,18.38904,3.46472,18.7125914,0.59904,0.17472,0.624,17.79,3.29,18.09166106,0.59904,0.17472,0.624,0.59904,0.17472,0.624,0,0,0
25/03/2020 22:30,16.93992,3.56456,17.31089188,0.52992,0.15456,0.552,16.41,3.41,16.76055488,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0
25/03/2020 23:00,15.57952,3.86736,16.05234926,0.53952,0.15736,0.562,15.04,3.71,15.49082632,0.53952,0.15736,0.562,0.53952,0.15736,0.562,0,0,0
25/03/2020 23:30,14.28832,4.21576,14.89727226,0.56832,0.16576,0.592,13.72,4.05,14.30527525,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0
26/03/2020 00:00,13.50096,4.30528,14.17079238,0.60096,0.17528,0.626,12.9,4.13,13.54499539,0.60096,0.17528,0.626,0.60096,0.17528,0.626,0,0,0
26/03/2020 00:30,13.59408,4.20744,14.23030437,0.57408,0.16744,0.598,13.02,4.04,13.63238791,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0
26/03/2020 01:00,14.374,4.222,14.98122692,0.624,0.182,0.65,13.75,4.04,14.33122814,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0
26/03/2020 01:30,14.66984,4.15912,15.24803216,0.57984,0.16912,0.604,14.09,3.99,14.64404999,0.57984,0.16912,0.604,0.57984,0.16912,0.604,0,0,0
26/03/2020 02:00,14.38408,4.15744,14.97284425,0.57408,0.16744,0.598,13.81,3.99,14.37484609,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0
26/03/2020 02:30,14.26296,4.15128,14.85480237,0.55296,0.16128,0.576,13.71,3.99,14.27880247,0.55296,0.16128,0.576,0.55296,0.16128,0.576,0,0,0
26/03/2020 03:00,13.98368,4.31024,14.63289019,0.58368,0.17024,0.608,13.4,4.14,14.02496346,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0
26/03/2020 03:30,13.51872,4.73296,14.32329225,0.55872,0.16296,0.582,12.96,4.57,13.74214321,0.55872,0.16296,0.582,0.55872,0.16296,0.582,0,0,0
26/03/2020 04:00,13.44592,4.66256,14.23138189,0.62592,0.18256,0.652,12.82,4.48,13.58023564,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0
26/03/2020 04:30,13.42048,4.53264,14.16524298,0.66048,0.19264,0.688,12.76,4.34,13.47787817,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0
26/03/2020 05:00,13.43576,4.55168,14.18581819,0.72576,0.21168,0.756,12.71,4.34,13.43055099,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0
26/03/2020 05:30,13.88232,4.38776,14.55923234,0.71232,0.20776,0.742,13.17,4.18,13.8174274,0.71232,0.20776,0.742,0.71232,0.20776,0.742,0,0,0
26/03/2020 06:00,14.632,4.136,15.20532538,0.672,0.196,0.7,13.96,3.94,14.50535074,0.672,0.196,0.7,0.672,0.196,0.7,0,0,0
26/03/2020 06:30,16.07488,3.61184,16.47565341,0.79488,0.23184,0.828,15.28,3.38,15.64937059,0.79488,0.23184,0.828,0.79488,0.23184,0.828,0,0,0
26/03/2020 07:00,17.7068,3.1524,17.98522705,1.5168,0.4424,1.58,16.19,2.71,16.41524292,1.5168,0.4424,1.58,1.5168,0.4424,1.58,0,0,0
26/03/2020 07:30,19.45768,3.30224,19.7359089,2.64768,0.77224,2.758,16.81,2.53,16.99932352,2.64768,0.77224,2.758,2.64768,0.77224,2.758,0,0,0
26/03/2020 08:00,20.65,3.81,20.99853804,3.84,1.12,4,16.81,2.69,17.02387148,3.84,1.12,4,3.84,1.12,4,0,0,0
26/03/2020 08:30,22.40664,3.49152,22.67704187,5.21664,1.52152,5.434,17.19,1.97,17.30251427,5.21664,1.52152,5.434,5.21664,1.52152,5.434,0,0,0
26/03/2020 09:00,23.8464,3.1852,24.05818555,6.5664,1.9152,6.84,17.28,1.27,17.32660671,6.5664,1.9152,6.84,6.5664,1.9152,6.84,0,0,0
26/03/2020 09:30,24.3848,3.4664,24.62994925,7.8048,2.2764,8.13,16.58,1.19,16.62265021,7.8048,2.2764,8.13,7.8048,2.2764,8.13,0,0,0
26/03/2020 10:00,24.9308,3.7744,25.21489409,8.8608,2.5844,9.23,16.07,1.19,16.11400012,8.8608,2.5844,9.23,8.8608,2.5844,9.23,0,0,0
26/03/2020 10:30,24.80576,4.07168,25.13770688,9.60576,2.80168,10.006,15.2,1.27,15.25296365,9.60576,2.80168,10.006,9.60576,2.80168,10.006,0,0,0
26/03/2020 11:00,24.79328,4.31304,25.16563226,10.19328,2.97304,10.618,14.6,1.34,14.66136419,10.19328,2.97304,10.618,10.19328,2.97304,10.618,0,0,0
26/03/2020 11:30,24.58632,4.45976,24.9875287,10.45632,3.04976,10.892,14.13,1.41,14.20017606,10.45632,3.04976,10.892,10.45632,3.04976,10.892,0,0,0
26/03/2020 12:00,24.91128,4.53704,25.32107034,10.72128,3.12704,11.168,14.19,1.41,14.25988078,10.72128,3.12704,11.168,10.72128,3.12704,11.168,0,0,0
26/03/2020 12:30,25.17056,4.59808,25.587095,10.93056,3.18808,11.386,14.24,1.41,14.30963661,10.93056,3.18808,11.386,10.93056,3.18808,11.386,0,0,0
26/03/2020 13:00,24.8796,4.5628,25.29453775,10.8096,3.1528,11.26,14.07,1.41,14.14047383,10.8096,3.1528,11.26,10.8096,3.1528,11.26,0,0,0
26/03/2020 13:30,24.41064,5.07352,24.93230736,10.40064,3.03352,10.834,14.01,2.04,14.15774346,10.40064,3.03352,10.834,10.40064,3.03352,10.834,0,0,0
26/03/2020 14:00,23.72328,4.94304,24.23278066,9.95328,2.90304,10.368,13.77,2.04,13.92029095,9.95328,2.90304,10.368,9.95328,2.90304,10.368,0,0,0
26/03/2020 14:30,22.83048,4.69264,23.30776024,9.30048,2.71264,9.688,13.53,1.98,13.67411057,9.30048,2.71264,9.688,9.30048,2.71264,9.688,0,0,0
26/03/2020 15:00,22.31848,4.44664,22.7571342,8.62848,2.51664,8.988,13.69,1.93,13.82537522,8.62848,2.51664,8.988,8.62848,2.51664,8.988,0,0,0
26/03/2020 15:30,22.12696,4.22328,22.52639458,7.65696,2.23328,7.976,14.47,1.99,14.60619731,7.65696,2.23328,7.976,7.65696,2.23328,7.976,0,0,0
26/03/2020 16:00,21.89584,3.95712,22.25054175,6.43584,1.87712,6.704,15.46,2.08,15.59929486,6.43584,1.87712,6.704,6.43584,1.87712,6.704,0,0,0
26/03/2020 16:30,22.25576,3.82168,22.58149887,5.28576,1.54168,5.506,16.97,2.28,17.12247938,5.28576,1.54168,5.506,5.28576,1.54168,5.506,0,0,0
26/03/2020 17:00,23.0072,3.4696,23.2673457,3.9072,1.1396,4.07,19.1,2.33,19.24159297,3.9072,1.1396,4.07,3.9072,1.1396,4.07,0,0,0
26/03/2020 17:30,24.02256,3.05408,24.21592025,2.48256,0.72408,2.586,21.54,2.33,21.66565254,2.48256,0.72408,2.586,2.48256,0.72408,2.586,0,0,0
26/03/2020 18:00,24.8124,2.1332,24.90393013,1.3824,0.4032,1.44,23.43,1.73,23.49378216,1.3824,0.4032,1.44,1.3824,0.4032,1.44,0,0,0
26/03/2020 18:30,25.14368,1.85024,25.2116646,0.82368,0.24024,0.858,24.32,1.61,24.37323327,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0
26/03/2020 19:00,25.39464,1.97552,25.47136471,0.70464,0.20552,0.734,24.69,1.77,24.75336341,0.70464,0.20552,0.734,0.70464,0.20552,0.734,0,0,0
26/03/2020 19:30,25.17848,2.39664,25.29228614,0.70848,0.20664,0.738,24.47,2.19,24.56780413,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0
26/03/2020 20:00,23.46576,2.77168,23.6288828,0.72576,0.21168,0.756,22.74,2.56,22.88364481,0.72576,0.21168,0.756,0.72576,0.21168,0.756,0,0,0
26/03/2020 20:30,22.6304,2.6772,22.78820756,0.7104,0.2072,0.74,21.92,2.47,22.0587239,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0
26/03/2020 21:00,21.19464,2.86552,21.38747226,0.70464,0.20552,0.734,20.49,2.66,20.66193844,0.70464,0.20552,0.734,0.70464,0.20552,0.734,0,0,0
26/03/2020 21:30,19.7412,3.5816,20.06347019,0.6912,0.2016,0.72,19.05,3.38,19.34752956,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0,0,0
26/03/2020 22:00,18.46504,3.93272,18.8791946,0.69504,0.20272,0.724,17.77,3.73,18.15725199,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0
26/03/2020 22:30,16.77488,4.29184,17.31520978,0.55488,0.16184,0.578,16.22,4.13,16.73754164,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0,0,0
26/03/2020 23:00,15.72096,4.30528,16.29981654,0.60096,0.17528,0.626,15.12,4.13,15.67390507,0.60096,0.17528,0.626,0.60096,0.17528,0.626,0,0,0
26/03/2020 23:30,14.43136,4.40248,15.0879416,0.59136,0.17248,0.616,13.84,4.23,14.47199019,0.59136,0.17248,0.616,0.59136,0.17248,0.616,0,0,0
27/03/2020 00:00,13.7144,4.0092,14.28840271,0.6144,0.1792,0.64,13.1,3.83,13.64840284,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0
27/03/2020 00:30,13.8648,3.8364,14.38577923,0.6048,0.1764,0.63,13.26,3.66,13.7558424,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0,0,0
27/03/2020 01:00,14.48784,3.74312,14.96357094,0.62784,0.18312,0.654,13.86,3.56,14.30989867,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0
27/03/2020 01:30,14.67176,3.72968,15.13839669,0.58176,0.16968,0.606,14.09,3.56,14.53278019,0.58176,0.16968,0.606,0.58176,0.16968,0.606,0,0,0
27/03/2020 02:00,14.05448,4.26464,14.68725851,0.56448,0.16464,0.588,13.49,4.1,14.09929431,0.56448,0.16464,0.588,0.56448,0.16464,0.588,0,0,0
27/03/2020 02:30,13.59328,4.68304,14.37734763,0.59328,0.17304,0.618,13,4.51,13.76009084,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0
27/03/2020 03:00,13.37248,4.68864,14.17062336,0.61248,0.17864,0.638,12.76,4.51,13.53357676,0.61248,0.17864,0.638,0.61248,0.17864,0.638,0,0,0
27/03/2020 03:30,13.1948,4.6864,14.00232452,0.6048,0.1764,0.63,12.59,4.51,13.37341392,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0,0,0
27/03/2020 04:00,12.9808,4.8144,13.84484077,0.7008,0.2044,0.73,12.28,4.61,13.1168022,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0
27/03/2020 04:30,12.74392,4.80656,13.62022452,0.67392,0.19656,0.702,12.07,4.61,12.92041021,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0
27/03/2020 05:00,12.86736,4.75048,13.71626821,0.68736,0.20048,0.716,12.18,4.55,13.00211137,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0
27/03/2020 05:30,13.48112,4.68616,14.27237514,0.74112,0.21616,0.772,12.74,4.47,13.50142585,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0
27/03/2020 06:00,14.11536,4.50448,14.81667061,0.73536,0.21448,0.766,13.38,4.29,14.05092524,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0,0,0
27/03/2020 06:30,15.742,3.696,16.17006432,0.912,0.266,0.95,14.83,3.43,15.22149139,0.912,0.266,0.95,0.912,0.266,0.95,0,0,0
27/03/2020 07:00,17.30624,3.51432,17.65945605,1.38624,0.40432,1.444,15.92,3.11,16.22092784,1.38624,0.40432,1.444,1.38624,0.40432,1.444,0,0,0
27/03/2020 07:30,19.14448,3.15464,19.40265106,2.00448,0.58464,2.088,17.14,2.57,17.33160408,2.00448,0.58464,2.088,2.00448,0.58464,2.088,0,0,0
27/03/2020 08:00,20.47448,3.16464,20.71760791,2.96448,0.86464,3.088,17.51,2.3,17.66041053,2.96448,0.86464,3.088,2.96448,0.86464,3.088,0,0,0
27/03/2020 08:30,22.48232,3.26776,22.71855999,4.79232,1.39776,4.992,17.69,1.87,17.78856374,4.79232,1.39776,4.992,4.79232,1.39776,4.992,0,0,0
27/03/2020 09:00,23.6592,3.3656,23.89738496,6.0192,1.7556,6.27,17.64,1.61,17.71331985,6.0192,1.7556,6.27,6.0192,1.7556,6.27,0,0,0
27/03/2020 09:30,23.6328,3.5504,23.8980036,6.4128,1.8704,6.68,17.22,1.68,17.30175714,6.4128,1.8704,6.68,6.4128,1.8704,6.68,0,0,0
27/03/2020 10:00,24.36824,4.03032,24.69928339,8.05824,2.35032,8.394,16.31,1.68,16.39629531,8.05824,2.35032,8.394,8.05824,2.35032,8.394,0,0,0
27/03/2020 10:30,24.72248,4.36864,25.10549806,9.49248,2.76864,9.888,15.23,1.6,15.31381403,9.49248,2.76864,9.888,9.49248,2.76864,9.888,0,0,0
27/03/2020 11:00,24.57464,4.53552,24.98967532,10.06464,2.93552,10.484,14.51,1.6,14.59794849,10.06464,2.93552,10.484,10.06464,2.93552,10.484,0,0,0
27/03/2020 11:30,24.39192,4.68056,24.83693627,10.56192,3.08056,11.002,13.83,1.6,13.92224479,10.56192,3.08056,11.002,10.56192,3.08056,11.002,0,0,0
27/03/2020 12:00,24.34304,4.75672,24.80342681,10.82304,3.15672,11.274,13.52,1.6,13.61434538,10.82304,3.15672,11.274,10.82304,3.15672,11.274,0,0,0
27/03/2020 12:30,24.44864,4.86752,24.92847265,10.92864,3.18752,11.384,13.52,1.68,13.62397886,10.92864,3.18752,11.384,10.92864,3.18752,11.384,0,0,0
27/03/2020 13:00,24.25856,4.91208,24.75088409,10.73856,3.13208,11.186,13.52,1.78,13.63667115,10.73856,3.13208,11.186,10.73856,3.13208,11.186,0,0,0
27/03/2020 13:30,23.78136,4.82248,24.26539505,10.43136,3.04248,10.866,13.35,1.78,13.4681439,10.43136,3.04248,10.866,10.43136,3.04248,10.866,0,0,0
27/03/2020 14:00,22.98136,4.77248,23.47167384,9.95136,2.90248,10.366,13.03,1.87,13.16350257,9.95136,2.90248,10.366,9.95136,2.90248,10.366,0,0,0
27/03/2020 14:30,22.01712,4.83416,22.54157661,9.23712,2.69416,9.622,12.78,2.14,12.95793193,9.23712,2.69416,9.622,9.23712,2.69416,9.622,0,0,0
27/03/2020 15:00,21.2472,5.4096,21.92503774,8.4672,2.4696,8.82,12.78,2.94,13.11380952,8.4672,2.4696,8.82,8.4672,2.4696,8.82,0,0,0
27/03/2020 15:30,20.68528,5.39904,21.37827031,7.50528,2.18904,7.818,13.18,3.21,13.56526815,7.50528,2.18904,7.818,7.50528,2.18904,7.818,0,0,0
27/03/2020 16:00,20.47864,5.23752,21.13779345,6.36864,1.85752,6.634,14.11,3.38,14.50918674,6.36864,1.85752,6.634,6.36864,1.85752,6.634,0,0,0
27/03/2020 16:30,20.76024,4.87632,21.3252447,5.13024,1.49632,5.344,15.63,3.38,15.99128825,5.13024,1.49632,5.344,5.13024,1.49632,5.344,0,0,0
27/03/2020 17:00,21.66656,4.10608,22.05220432,3.82656,1.11608,3.986,17.84,2.99,18.08882804,3.82656,1.11608,3.986,3.82656,1.11608,3.986,0,0,0
27/03/2020 17:30,23.2612,2.9216,23.44395811,2.6112,0.7616,2.72,20.65,2.16,20.7626612,2.6112,0.7616,2.72,2.6112,0.7616,2.72,0,0,0
27/03/2020 18:00,23.84032,2.72176,23.99518358,1.48032,0.43176,1.542,22.36,2.29,22.47695931,1.48032,0.43176,1.542,1.48032,0.43176,1.542,0,0,0
27/03/2020 18:30,24.34192,2.57056,24.47727207,0.96192,0.28056,1.002,23.38,2.29,23.49188158,0.96192,0.28056,1.002,0.96192,0.28056,1.002,0,0,0
27/03/2020 19:00,24.50448,2.52464,24.63419061,0.80448,0.23464,0.838,23.7,2.29,23.81037799,0.80448,0.23464,0.838,0.80448,0.23464,0.838,0,0,0
27/03/2020 19:30,24.26448,2.87464,24.43416757,0.80448,0.23464,0.838,23.46,2.64,23.60807489,0.80448,0.23464,0.838,0.80448,0.23464,0.838,0,0,0
27/03/2020 20:00,22.63024,3.24632,22.86189747,0.81024,0.23632,0.844,21.82,3.01,22.02663161,0.81024,0.23632,0.844,0.81024,0.23632,0.844,0,0,0
27/03/2020 20:30,21.66336,3.56848,21.95530041,0.78336,0.22848,0.816,20.88,3.34,21.14544868,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0
27/03/2020 21:00,20.33224,3.68232,20.66299746,0.76224,0.22232,0.794,19.57,3.46,19.87351252,0.76224,0.22232,0.794,0.76224,0.22232,0.794,0,0,0
27/03/2020 21:30,18.80264,4.26952,19.28128813,0.75264,0.21952,0.784,18.05,4.05,18.49878374,0.75264,0.21952,0.784,0.75264,0.21952,0.784,0,0,0
27/03/2020 22:00,17.79184,4.49512,18.35090391,0.77184,0.22512,0.804,17.02,4.27,17.54745851,0.77184,0.22512,0.804,0.77184,0.22512,0.804,0,0,0
27/03/2020 22:30,16.34424,4.65832,16.99512066,0.71424,0.20832,0.744,15.63,4.45,16.25113534,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0
27/03/2020 23:00,15.15992,4.38456,15.78124015,0.76992,0.22456,0.802,14.39,4.16,14.9792423,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0,0,0
27/03/2020 23:30,13.66184,4.66512,14.43638517,0.77184,0.22512,0.804,12.89,4.44,13.63325713,0.77184,0.22512,0.804,0.77184,0.22512,0.804,0,0,0
28/03/2020 00:00,12.71376,4.74568,13.57059954,0.77376,0.22568,0.806,11.94,4.52,12.76691035,0.77376,0.22568,0.806,0.77376,0.22568,0.806,0,0,0
28/03/2020 00:30,12.5796,4.6528,13.41248985,0.7296,0.2128,0.76,11.85,4.44,12.65448932,0.7296,0.2128,0.76,0.7296,0.2128,0.76,0,0,0
28/03/2020 01:00,13.27264,4.53952,14.02748069,0.75264,0.21952,0.784,12.52,4.32,13.24434974,0.75264,0.21952,0.784,0.75264,0.21952,0.784,0,0,0
28/03/2020 01:30,13.50032,4.54176,14.24381353,0.76032,0.22176,0.792,12.74,4.32,13.45250906,0.76032,0.22176,0.792,0.76032,0.22176,0.792,0,0,0
28/03/2020 02:00,13.24336,4.54848,14.0026874,0.78336,0.22848,0.816,12.46,4.32,13.18764573,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0
28/03/2020 02:30,12.968,4.594,13.75768367,0.768,0.224,0.8,12.2,4.37,12.95904703,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0
28/03/2020 03:00,12.67984,4.60912,13.49156513,0.81984,0.23912,0.854,11.86,4.37,12.63948179,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0
28/03/2020 03:30,12.6032,4.6976,13.45020803,0.8832,0.2576,0.92,11.72,4.44,12.53283687,0.8832,0.2576,0.92,0.8832,0.2576,0.92,0,0,0
28/03/2020 04:00,12.3624,4.7932,13.25909876,0.9024,0.2632,0.94,11.46,4.53,12.32284464,0.9024,0.2632,0.94,0.9024,0.2632,0.94,0,0,0
28/03/2020 04:30,12.04592,4.85256,12.98659028,0.86592,0.25256,0.902,11.18,4.6,12.08935069,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0,0,0
28/03/2020 05:00,11.83248,4.79864,12.76849752,0.85248,0.24864,0.888,10.98,4.55,11.88540702,0.85248,0.24864,0.888,0.85248,0.24864,0.888,0,0,0
28/03/2020 05:30,12.06016,4.80088,12.98059737,0.86016,0.25088,0.896,11.2,4.55,12.08894123,0.86016,0.25088,0.896,0.86016,0.25088,0.896,0,0,0
28/03/2020 06:00,12.15088,4.80984,13.06822274,0.89088,0.25984,0.928,11.26,4.55,12.14455022,0.89088,0.25984,0.928,0.89088,0.25984,0.928,0,0,0
28/03/2020 06:30,12.93968,4.64824,13.74923466,0.91968,0.26824,0.958,12.02,4.38,12.79315442,0.91968,0.26824,0.958,0.91968,0.26824,0.958,0,0,0
28/03/2020 07:00,13.90152,4.28336,14.54645769,0.97152,0.28336,1.012,12.93,4,13.53458163,0.97152,0.28336,1.012,0.97152,0.28336,1.012,0,0,0
28/03/2020 07:30,14.86808,3.96944,15.38883546,1.19808,0.34944,1.248,13.67,3.62,14.1411916,1.19808,0.34944,1.248,1.19808,0.34944,1.248,0,0,0
28/03/2020 08:00,16.314,4.422,16.90268263,3.264,0.952,3.4,13.05,3.47,13.50345882,3.264,0.952,3.4,3.264,0.952,3.4,0,0,0
28/03/2020 08:30,17.20648,4.90064,17.89075813,4.35648,1.27064,4.538,12.85,3.63,13.35287984,4.35648,1.27064,4.538,4.35648,1.27064,4.538,0,0,0
28/03/2020 09:00,18.35192,4.54056,18.90528108,4.08192,1.19056,4.252,14.27,3.35,14.65794665,4.08192,1.19056,4.252,4.08192,1.19056,4.252,0,0,0
28/03/2020 09:30,19.19272,4.54496,19.723518,4.30272,1.25496,4.482,14.89,3.29,15.24913768,4.30272,1.25496,4.482,4.30272,1.25496,4.482,0,0,0
28/03/2020 10:00,19.68112,4.27616,20.14030856,3.86112,1.12616,4.022,15.82,3.15,16.13055796,3.86112,1.12616,4.022,3.86112,1.12616,4.022,0,0,0
28/03/2020 10:30,21.46856,4.26208,21.88753971,6.17856,1.80208,6.436,15.29,2.46,15.48662972,6.17856,1.80208,6.436,6.17856,1.80208,6.436,0,0,0
28/03/2020 11:00,20.3584,3.4512,20.64885546,2.9184,0.8512,3.04,17.44,2.6,17.63274227,2.9184,0.8512,3.04,2.9184,0.8512,3.04,0,0,0
28/03/2020 11:30,20.89184,3.52512,21.18715294,3.17184,0.92512,3.304,17.72,2.6,17.9097292,3.17184,0.92512,3.304,3.17184,0.92512,3.304,0,0,0
28/03/2020 12:00,21.77824,4.26032,22.19103567,5.17824,1.51032,5.394,16.6,2.75,16.82624438,5.17824,1.51032,5.394,5.17824,1.51032,5.394,0,0,0
28/03/2020 12:30,22.81664,4.62152,23.27998084,6.41664,1.87152,6.684,16.4,2.75,16.62896569,6.41664,1.87152,6.684,6.41664,1.87152,6.684,0,0,0
28/03/2020 13:00,21.6308,3.8344,21.96802522,4.0608,1.1844,4.23,17.57,2.65,17.76871971,4.0608,1.1844,4.23,4.0608,1.1844,4.23,0,0,0
28/03/2020 13:30,23.17952,4.83736,23.67889776,7.49952,2.18736,7.812,15.68,2.65,15.90235517,7.49952,2.18736,7.812,7.49952,2.18736,7.812,0,0,0
28/03/2020 14:00,21.89768,4.53224,22.36178859,6.00768,1.75224,6.258,15.89,2.78,16.13135146,6.00768,1.75224,6.258,6.00768,1.75224,6.258,0,0,0
28/03/2020 14:30,21.2908,5.2044,21.91766283,6.7008,1.9544,6.98,14.59,3.25,14.94759512,6.7008,1.9544,6.98,6.7008,1.9544,6.98,0,0,0
28/03/2020 15:00,19.13128,4.31704,19.61231013,2.32128,0.67704,2.418,16.81,3.64,17.1995843,2.32128,0.67704,2.418,2.32128,0.67704,2.418,0,0,0
28/03/2020 15:30,19.77936,4.88648,20.37402191,3.75936,1.09648,3.916,16.02,3.79,16.46221431,3.75936,1.09648,3.916,3.75936,1.09648,3.916,0,0,0
28/03/2020 16:00,19.5688,4.3084,20.037471,1.9488,0.5684,2.03,17.62,3.74,18.01255118,1.9488,0.5684,2.03,1.9488,0.5684,2.03,0,0,0
28/03/2020 16:30,20.59888,4.20384,21.02346613,2.13888,0.62384,2.228,18.46,3.58,18.80393576,2.13888,0.62384,2.228,2.13888,0.62384,2.228,0,0,0
28/03/2020 17:00,21.68168,3.30424,21.93201426,2.07168,0.60424,2.158,19.61,2.7,19.79500189,2.07168,0.60424,2.158,2.07168,0.60424,2.158,0,0,0
28/03/2020 17:30,23.54224,3.16232,23.75368039,1.24224,0.36232,1.294,22.3,2.8,22.47509733,1.24224,0.36232,1.294,1.24224,0.36232,1.294,0,0,0
28/03/2020 18:00,24.70472,2.55096,24.83607431,1.61472,0.47096,1.682,23.09,2.08,23.18349629,1.61472,0.47096,1.682,1.61472,0.47096,1.682,0,0,0
28/03/2020 18:30,25.12504,2.10272,25.21287501,0.93504,0.27272,0.974,24.19,1.83,24.259122,0.93504,0.27272,0.974,0.93504,0.27272,0.974,0,0,0
28/03/2020 19:00,24.96768,2.25224,25.06905721,0.96768,0.28224,1.008,24,1.97,24.08071635,0.96768,0.28224,1.008,0.96768,0.28224,1.008,0,0,0
28/03/2020 19:30,24.35688,2.71784,24.50804475,0.98688,0.28784,1.028,23.37,2.43,23.4959954,0.98688,0.28784,1.028,0.98688,0.28784,1.028,0,0,0
28/03/2020 20:00,22.38152,3.66336,22.67934399,0.97152,0.28336,1.012,21.41,3.38,21.67515859,0.97152,0.28336,1.012,0.97152,0.28336,1.012,0,0,0
28/03/2020 20:30,21.4592,3.8556,21.80281899,0.9792,0.2856,1.02,20.48,3.57,20.78882633,0.9792,0.2856,1.02,0.9792,0.2856,1.02,0,0,0
28/03/2020 21:00,19.96512,4.14816,20.39149941,0.88512,0.25816,0.922,19.08,3.89,19.47250626,0.88512,0.25816,0.922,0.88512,0.25816,0.922,0,0,0
28/03/2020 21:30,18.88624,4.23432,19.35509047,0.90624,0.26432,0.944,17.98,3.97,18.41307416,0.90624,0.26432,0.944,0.90624,0.26432,0.944,0,0,0
28/03/2020 22:00,17.8116,4.3388,18.33243792,0.9216,0.2688,0.96,16.89,4.07,17.37345677,0.9216,0.2688,0.96,0.9216,0.2688,0.96,0,0,0
28/03/2020 22:30,16.36008,4.55544,16.98246894,0.91008,0.26544,0.948,15.45,4.29,16.03454396,0.91008,0.26544,0.948,0.91008,0.26544,0.948,0,0,0
28/03/2020 23:00,15.00088,4.67984,15.71392068,0.89088,0.25984,0.928,14.11,4.42,14.78609144,0.89088,0.25984,0.928,0.89088,0.25984,0.928,0,0,0
28/03/2020 23:30,13.78312,4.79216,14.59243621,0.93312,0.27216,0.972,12.85,4.52,13.62178035,0.93312,0.27216,0.972,0.93312,0.27216,0.972,0,0,0
29/03/2020 00:00,12.91232,4.79776,13.77485059,0.95232,0.27776,0.992,11.96,4.52,12.78561692,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0
29/03/2020 00:30,12.95896,4.71928,13.79152812,0.88896,0.25928,0.926,12.07,4.46,12.86765324,0.88896,0.25928,0.926,0.88896,0.25928,0.926,0,0,0
29/03/2020 01:00,13.48704,4.81872,14.32202187,0.88704,0.25872,0.924,12.6,4.56,13.39976119,0.88704,0.25872,0.924,0.88704,0.25872,0.924,0,0,0
29/03/2020 01:30,0.87252,0.25836,0.909967604,0.87552,0.25536,0.912,-0.003,0.003,0.004242641,0.87852,0.25236,0.91404757,0.87552,0.25536,0.912,0.003,-0.003,0.004242641
29/03/2020 02:00,0.9186,0.2718,0.957967223,0.9216,0.2688,0.96,-0.003,0.003,0.004242641,0.9246,0.2658,0.962047192,0.9216,0.2688,0.96,0.003,-0.003,0.004242641
29/03/2020 02:30,13.81088,4.99984,14.68804978,0.89088,0.25984,0.928,12.92,4.74,13.76204927,0.89088,0.25984,0.928,0.89088,0.25984,0.928,0,0,0
29/03/2020 03:00,13.51584,5.00712,14.41350692,0.91584,0.26712,0.954,12.6,4.74,13.46208008,0.91584,0.26712,0.954,0.91584,0.26712,0.954,0,0,0
29/03/2020 03:30,13.27352,5.06936,14.20861513,0.92352,0.26936,0.962,12.35,4.8,13.25,0.92352,0.26936,0.962,0.92352,0.26936,0.962,0,0,0
29/03/2020 04:00,13.0692,5.0856,14.02381246,0.9792,0.2856,1.02,12.09,4.8,13.00800138,0.9792,0.2856,1.02,0.9792,0.2856,1.02,0,0,0
29/03/2020 04:30,12.7516,5.0688,13.72210028,0.9216,0.2688,0.96,11.83,4.8,12.76671062,0.9216,0.2688,0.96,0.9216,0.2688,0.96,0,0,0
29/03/2020 05:00,12.57616,5.07888,13.5629946,0.95616,0.27888,0.996,11.62,4.8,12.57236652,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0
29/03/2020 05:30,12.42808,4.64944,13.26930536,0.95808,0.27944,0.998,11.47,4.37,12.27427391,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0
29/03/2020 06:00,12.648,4.664,13.48053411,1.008,0.294,1.05,11.64,4.37,12.43328195,1.008,0.294,1.05,1.008,0.294,1.05,0,0,0
29/03/2020 06:30,12.6864,4.6052,13.49639256,1.0464,0.3052,1.09,11.64,4.3,12.40885168,1.0464,0.3052,1.09,1.0464,0.3052,1.09,0,0,0
29/03/2020 07:00,13.28808,4.62944,14.0714173,1.43808,0.41944,1.498,11.85,4.21,12.57563517,1.43808,0.41944,1.498,1.43808,0.41944,1.498,0,0,0
29/03/2020 07:30,14.0612,4.6916,14.8232404,1.6512,0.4816,1.72,12.41,4.21,13.10466329,1.6512,0.4816,1.72,1.6512,0.4816,1.72,0,0,0
29/03/2020 08:00,15.1508,4.8344,15.90340102,2.1408,0.6244,2.23,13.01,4.21,13.67421661,2.1408,0.6244,2.23,2.1408,0.6244,2.23,0,0,0
29/03/2020 08:30,16.64736,5.04048,17.39370672,2.84736,0.83048,2.966,13.8,4.21,14.42789312,2.84736,0.83048,2.966,2.84736,0.83048,2.966,0,0,0
29/03/2020 09:00,17.99976,5.19368,18.73407783,3.74976,1.09368,3.906,14.25,4.1,14.82809833,3.74976,1.09368,3.906,3.74976,1.09368,3.906,0,0,0
29/03/2020 09:30,19.05544,5.21992,19.75746336,4.28544,1.24992,4.464,14.77,3.97,15.29424075,4.28544,1.24992,4.464,4.28544,1.24992,4.464,0,0,0
29/03/2020 10:00,20.6208,5.3944,21.31471191,5.5008,1.6044,5.73,15.12,3.79,15.58776764,5.5008,1.6044,5.73,5.5008,1.6044,5.73,0,0,0
29/03/2020 10:30,24.01872,5.83296,24.7168431,7.99872,2.33296,8.332,16.02,3.5,16.39787791,7.99872,2.33296,8.332,7.99872,2.33296,8.332,0,0,0
29/03/2020 11:00,23.55472,5.15096,24.11135051,7.37472,2.15096,7.682,16.18,3,16.45577102,7.37472,2.15096,7.682,7.37472,2.15096,7.682,0,0,0
29/03/2020 11:30,21.60096,4.40528,22.04558833,5.64096,1.64528,5.876,15.96,2.76,16.19688859,5.64096,1.64528,5.876,5.64096,1.64528,5.876,0,0,0
29/03/2020 12:00,26.31232,5.53776,26.88875173,9.83232,2.86776,10.242,16.48,2.67,16.69488844,9.83232,2.86776,10.242,9.83232,2.86776,10.242,0,0,0
29/03/2020 12:30,25.37896,4.57928,25.78878469,7.12896,2.07928,7.426,18.25,2.5,18.42043702,7.12896,2.07928,7.426,7.12896,2.07928,7.426,0,0,0
29/03/2020 13:00,22.67528,4.28904,23.07735226,6.78528,1.97904,7.068,15.89,2.31,16.05702961,6.78528,1.97904,7.068,6.78528,1.97904,7.068,0,0,0
29/03/2020 13:30,25.70136,5.75248,26.33725369,8.75136,2.55248,9.116,16.95,3.2,17.24942028,8.75136,2.55248,9.116,8.75136,2.55248,9.116,0,0,0
29/03/2020 14:00,25.4704,5.7972,26.12180706,8.6304,2.5172,8.99,16.84,3.28,17.15645651,8.6304,2.5172,8.99,8.6304,2.5172,8.99,0,0,0
29/03/2020 14:30,24.09088,5.63984,24.74223705,8.09088,2.35984,8.428,16,3.28,16.33274013,8.09088,2.35984,8.428,8.09088,2.35984,8.428,0,0,0
29/03/2020 15:00,19.86464,4.60552,20.39153591,4.06464,1.18552,4.234,15.8,3.42,16.16590239,4.06464,1.18552,4.234,4.06464,1.18552,4.234,0,0,0
29/03/2020 15:30,19.51112,4.72616,20.07536779,4.10112,1.19616,4.272,15.41,3.53,15.80914292,4.10112,1.19616,4.272,4.10112,1.19616,4.272,0,0,0
29/03/2020 16:00,21.952,4.636,22.43619397,3.792,1.106,3.95,18.16,3.53,18.49990541,3.792,1.106,3.95,3.792,1.106,3.95,0,0,0
29/03/2020 16:30,21.66648,4.17064,22.06423789,2.67648,0.78064,2.788,18.99,3.39,19.29020995,2.67648,0.78064,2.788,2.67648,0.78064,2.788,0,0,0
29/03/2020 17:00,22.58056,3.49808,22.84990708,2.29056,0.66808,2.386,20.29,2.83,20.48641013,2.29056,0.66808,2.386,2.29056,0.66808,2.386,0,0,0
29/03/2020 17:30,24.0396,2.7528,24.19669969,1.4496,0.4228,1.51,22.59,2.33,22.70984368,1.4496,0.4228,1.51,1.4496,0.4228,1.51,0,0,0
29/03/2020 18:00,23.93328,3.08304,24.13103867,1.07328,0.31304,1.118,22.86,2.77,23.02721216,1.07328,0.31304,1.118,1.07328,0.31304,1.118,0,0,0
29/03/2020 18:30,24.05088,3.13984,24.254967,0.89088,0.25984,0.928,23.16,2.88,23.33838041,0.89088,0.25984,0.928,0.89088,0.25984,0.928,0,0,0
29/03/2020 19:00,23.85176,3.25968,24.07347023,0.82176,0.23968,0.856,23.03,3.02,23.22716728,0.82176,0.23968,0.856,0.82176,0.23968,0.856,0,0,0
29/03/2020 19:30,23.46552,3.44536,23.71710637,0.87552,0.25536,0.912,22.59,3.19,22.81412282,0.87552,0.25536,0.912,0.87552,0.25536,0.912,0,0,0
29/03/2020 20:00,22.9248,3.3464,23.16775449,0.8448,0.2464,0.88,22.08,3.1,22.29655579,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0,0,0
29/03/2020 20:30,22.0296,3.6028,22.32226342,0.7296,0.2128,0.76,21.3,3.39,21.56808058,0.7296,0.2128,0.76,0.7296,0.2128,0.76,0,0,0
29/03/2020 21:00,20.65544,3.93992,21.02784276,0.68544,0.19992,0.714,19.97,3.74,20.31719715,0.68544,0.19992,0.714,0.68544,0.19992,0.714,0,0,0
29/03/2020 21:30,20.23088,4.02984,20.62833285,0.65088,0.18984,0.678,19.58,3.84,19.95299476,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0,0,0
29/03/2020 22:00,18.86432,4.25376,19.33796895,0.66432,0.19376,0.692,18.2,4.06,18.64734834,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0
29/03/2020 22:30,17.90736,4.59048,18.48637468,0.68736,0.20048,0.716,17.22,4.39,17.77077657,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0
29/03/2020 23:00,16.65424,4.59832,17.27739149,0.71424,0.20832,0.744,15.94,4.39,16.53347211,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0
29/03/2020 23:30,14.76424,4.59832,15.46374242,0.71424,0.20832,0.744,14.05,4.39,14.71987092,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0
30/03/2020 00:00,13.55424,5.04832,14.46385,0.71424,0.20832,0.744,12.84,4.84,13.72192406,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0
30/03/2020 00:30,12.79544,5.16992,13.8004115,0.68544,0.19992,0.714,12.11,4.97,13.09018716,0.68544,0.19992,0.714,0.68544,0.19992,0.714,0,0,0
30/03/2020 01:00,12.4792,5.1856,13.51372932,0.7392,0.2156,0.77,11.74,4.97,12.7486666,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0
30/03/2020 01:30,13.24424,5.17832,14.22057985,0.71424,0.20832,0.744,12.53,4.97,13.47968101,0.71424,0.20832,0.744,0.71424,0.20832,0.744,0,0,0
30/03/2020 02:00,14.11584,4.79712,14.90869878,0.67584,0.19712,0.704,13.44,4.6,14.20540742,0.67584,0.19712,0.704,0.67584,0.19712,0.704,0,0,0
30/03/2020 02:30,14.45744,4.66592,15.1917208,0.63744,0.18592,0.664,13.82,4.48,14.52800055,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0
30/03/2020 03:00,14.4116,4.6188,15.13365547,0.6816,0.1988,0.71,13.73,4.42,14.42391417,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0,0,0
30/03/2020 03:30,14.204,4.602,14.93090821,0.624,0.182,0.65,13.58,4.42,14.28120443,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0
30/03/2020 04:00,14.23088,4.66984,14.97749482,0.65088,0.18984,0.678,13.58,4.48,14.29988811,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0,0,0
30/03/2020 04:30,14.19968,4.57824,14.91949039,0.67968,0.19824,0.708,13.52,4.38,14.21178384,0.67968,0.19824,0.708,0.67968,0.19824,0.708,0,0,0
30/03/2020 05:00,14.06816,4.31488,14.71500306,0.66816,0.19488,0.696,13.4,4.12,14.01907272,0.66816,0.19488,0.696,0.66816,0.19488,0.696,0,0,0
30/03/2020 05:30,14.08016,4.30088,14.72238005,0.62016,0.18088,0.646,13.46,4.12,14.07643421,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0
30/03/2020 06:00,14.4408,4.3244,15.07438689,0.7008,0.2044,0.73,13.74,4.12,14.34440658,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0
30/03/2020 06:30,15.47744,4.30592,16.06524497,0.63744,0.18592,0.664,14.84,4.12,15.40129865,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0
30/03/2020 07:00,16.46408,4.28744,17.01317348,0.57408,0.16744,0.598,15.89,4.12,16.41543481,0.57408,0.16744,0.598,0.57408,0.16744,0.598,0,0,0
30/03/2020 07:30,18.47392,3.31656,18.76926451,0.67392,0.19656,0.702,17.8,3.12,18.07136962,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0
30/03/2020 08:00,20.07144,3.15792,20.31834546,1.50144,0.43792,1.564,18.57,2.72,18.76814589,1.50144,0.43792,1.564,1.50144,0.43792,1.564,0,0,0
30/03/2020 08:30,21.86336,3.01848,22.0707438,2.70336,0.78848,2.816,19.16,2.23,19.28933643,2.70336,0.78848,2.816,2.70336,0.78848,2.816,0,0,0
30/03/2020 09:00,22.458,2.304,22.57587606,1.968,0.574,2.05,20.49,1.73,20.56290349,1.968,0.574,2.05,1.968,0.574,2.05,0,0,0
30/03/2020 09:30,23.01872,2.78296,23.18633944,2.95872,0.86296,3.082,20.06,1.92,20.15167487,2.95872,0.86296,3.082,2.95872,0.86296,3.082,0,0,0
30/03/2020 10:00,24.00176,2.86968,24.17270251,3.70176,1.07968,3.856,20.3,1.79,20.37876591,3.70176,1.07968,3.856,3.70176,1.07968,3.856,0,0,0
30/03/2020 10:30,24.87672,3.11696,25.07123127,4.92672,1.43696,5.132,19.95,1.68,20.02061188,4.92672,1.43696,5.132,4.92672,1.43696,5.132,0,0,0
30/03/2020 11:00,24.06816,2.59488,24.2076378,3.30816,0.96488,3.446,20.76,1.63,20.82389253,3.30816,0.96488,3.446,3.30816,0.96488,3.446,0,0,0
30/03/2020 11:30,23.8628,2.3104,23.97438575,2.3328,0.6804,2.43,21.53,1.63,21.59161411,2.3328,0.6804,2.43,2.3328,0.6804,2.43,0,0,0
30/03/2020 12:00,23.70816,2.36488,23.825816,2.34816,0.68488,2.446,21.36,1.68,21.42596556,2.34816,0.68488,2.446,2.34816,0.68488,2.446,0,0,0
30/03/2020 12:30,25.39776,2.85768,25.55802316,4.03776,1.17768,4.206,21.36,1.68,21.42596556,4.03776,1.17768,4.206,4.03776,1.17768,4.206,0,0,0
30/03/2020 13:00,25.92456,3.24008,26.12624982,4.83456,1.41008,5.036,21.09,1.83,21.16924656,4.83456,1.41008,5.036,4.83456,1.41008,5.036,0,0,0
30/03/2020 13:30,25.02256,2.78408,25.17696587,2.96256,0.86408,3.086,22.06,1.92,22.14339631,2.96256,0.86408,3.086,2.96256,0.86408,3.086,0,0,0
30/03/2020 14:00,25.46632,2.93976,25.63543725,3.73632,1.08976,3.892,21.73,1.85,21.80860839,3.73632,1.08976,3.892,3.73632,1.08976,3.892,0,0,0
30/03/2020 14:30,24.36952,2.91736,24.54352245,3.17952,0.92736,3.312,21.19,1.99,21.28323754,3.17952,0.92736,3.312,3.17952,0.92736,3.312,0,0,0
30/03/2020 15:00,24.17312,2.96216,24.35393443,3.33312,0.97216,3.472,20.84,1.99,20.93479639,3.33312,0.97216,3.472,3.33312,0.97216,3.472,0,0,0
30/03/2020 15:30,24.9292,3.7656,25.21199627,5.5392,1.6156,5.77,19.39,2.15,19.5088339,5.5392,1.6156,5.77,5.5392,1.6156,5.77,0,0,0
30/03/2020 16:00,24.25016,2.89088,24.42186412,2.78016,0.81088,2.896,21.47,2.08,21.57051923,2.78016,0.81088,2.896,2.78016,0.81088,2.896,0,0,0
30/03/2020 16:30,24.55352,2.90936,24.72528503,2.84352,0.82936,2.962,21.71,2.08,21.80941311,2.84352,0.82936,2.962,2.84352,0.82936,2.962,0,0,0
30/03/2020 17:00,25.3624,2.7632,25.51247946,2.3424,0.6832,2.44,23.02,2.08,23.11377944,2.3424,0.6832,2.44,2.3424,0.6832,2.44,0,0,0
30/03/2020 17:30,26.4052,2.6036,26.53324933,1.7952,0.5236,1.87,24.61,2.08,24.69774281,1.7952,0.5236,1.87,1.7952,0.5236,1.87,0,0,0
30/03/2020 18:00,27.14048,2.44264,27.25017697,1.62048,0.47264,1.688,25.52,1.97,25.5959235,1.62048,0.47264,1.688,1.62048,0.47264,1.688,0,0,0
30/03/2020 18:30,27.26144,2.19792,27.34989878,1.02144,0.29792,1.064,26.24,1.9,26.30869818,1.02144,0.29792,1.064,1.02144,0.29792,1.064,0,0,0
30/03/2020 19:00,26.548,2.344,26.65127839,1.008,0.294,1.05,25.54,2.05,25.62214082,1.008,0.294,1.05,1.008,0.294,1.05,0,0,0
30/03/2020 19:30,25.01376,2.64568,25.15328631,0.77376,0.22568,0.806,24.24,2.42,24.36050082,0.77376,0.22568,0.806,0.77376,0.22568,0.806,0,0,0
30/03/2020 20:00,24.09616,2.74888,24.2524487,0.71616,0.20888,0.746,23.38,2.54,23.5175679,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0
30/03/2020 20:30,23.68,2.97,23.86552535,0.72,0.21,0.75,22.96,2.76,23.12529351,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0
30/03/2020 21:00,22.80344,3.19392,23.02602877,0.73344,0.21392,0.764,22.07,2.98,22.2702784,0.73344,0.21392,0.764,0.73344,0.21392,0.764,0,0,0
30/03/2020 21:30,21.50856,3.27208,21.75602585,0.65856,0.19208,0.686,20.85,3.08,21.0762639,0.65856,0.19208,0.686,0.65856,0.19208,0.686,0,0,0
30/03/2020 22:00,19.6444,3.9792,20.04336509,0.6144,0.1792,0.64,19.03,3.8,19.40569246,0.6144,0.1792,0.64,0.6144,0.1792,0.64,0,0,0
30/03/2020 22:30,17.87864,4.16752,18.35794082,0.60864,0.17752,0.634,17.27,3.99,17.72492595,0.60864,0.17752,0.634,0.60864,0.17752,0.634,0,0,0
30/03/2020 23:00,16.60752,4.16136,17.12094149,0.58752,0.17136,0.612,16.02,3.99,16.50940641,0.58752,0.17136,0.612,0.58752,0.17136,0.612,0,0,0
30/03/2020 23:30,15.1656,4.4508,15.80522205,0.5856,0.1708,0.61,14.58,4.28,15.19522293,0.5856,0.1708,0.61,0.5856,0.1708,0.61,0,0,0
31/03/2020 00:00,14.05056,4.45808,14.74085186,0.61056,0.17808,0.636,13.44,4.28,14.10503456,0.61056,0.17808,0.636,0.61056,0.17808,0.636,0,0,0
31/03/2020 00:30,13.07016,4.53088,13.83321929,0.62016,0.18088,0.646,12.45,4.35,13.18806278,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0
31/03/2020 01:00,12.91632,4.46976,13.66784829,0.61632,0.17976,0.642,12.3,4.29,13.0266688,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0
31/03/2020 01:30,13.72024,4.38632,14.40433229,0.57024,0.16632,0.594,13.15,4.22,13.81053583,0.57024,0.16632,0.594,0.57024,0.16632,0.594,0,0,0
31/03/2020 02:00,14.39832,4.29576,15.02548411,0.56832,0.16576,0.592,13.83,4.13,14.43349577,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0
31/03/2020 02:30,14.52912,4.29016,15.14928384,0.54912,0.16016,0.572,13.98,4.13,14.57728713,0.54912,0.16016,0.572,0.54912,0.16016,0.572,0,0,0
31/03/2020 03:00,14.22184,4.28512,14.853383,0.53184,0.15512,0.554,13.69,4.13,14.29940558,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0
31/03/2020 03:30,13.98304,4.41672,14.66399752,0.50304,0.14672,0.524,13.48,4.27,14.14013083,0.50304,0.14672,0.524,0.50304,0.14672,0.524,0,0,0
31/03/2020 04:00,14.06368,4.44024,14.74797703,0.58368,0.17024,0.608,13.48,4.27,14.14013083,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0
31/03/2020 04:30,14.394,4.382,15.04623408,0.624,0.182,0.65,13.77,4.2,14.39628077,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0
31/03/2020 05:00,14.28664,4.39152,14.94635509,0.65664,0.19152,0.684,13.63,4.2,14.26242967,0.65664,0.19152,0.684,0.65664,0.19152,0.684,0,0,0
31/03/2020 05:30,14.45056,4.28808,15.0733644,0.61056,0.17808,0.636,13.84,4.11,14.43737164,0.61056,0.17808,0.636,0.61056,0.17808,0.636,0,0,0
31/03/2020 06:00,14.7572,4.1196,15.32142474,0.5472,0.1596,0.57,14.21,3.96,14.75146433,0.5472,0.1596,0.57,0.5472,0.1596,0.57,0,0,0
31/03/2020 06:30,15.65344,4.10392,16.18247024,0.49344,0.14392,0.514,15.16,3.96,15.66866938,0.49344,0.14392,0.514,0.49344,0.14392,0.514,0,0,0
31/03/2020 07:00,16.43208,4.04144,16.92177563,0.62208,0.18144,0.648,15.81,3.86,16.27438785,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0
31/03/2020 07:30,18.23784,3.03312,18.48833753,0.86784,0.25312,0.904,17.37,2.78,17.59105739,0.86784,0.25312,0.904,0.86784,0.25312,0.904,0,0,0
31/03/2020 08:00,20.054,3.042,20.28340898,1.584,0.462,1.65,18.47,2.58,18.64932438,1.584,0.462,1.65,1.584,0.462,1.65,0,0,0
31/03/2020 08:30,21.94096,3.18528,22.17096602,2.76096,0.80528,2.876,19.18,2.38,19.32710014,2.76096,0.80528,2.876,2.76096,0.80528,2.876,0,0,0
31/03/2020 09:00,22.87632,3.29976,23.11307926,4.21632,1.22976,4.392,18.66,2.07,18.77446404,4.21632,1.22976,4.392,4.21632,1.22976,4.392,0,0,0
31/03/2020 09:30,23.41712,3.47416,23.67343019,5.15712,1.50416,5.372,18.26,1.97,18.36596036,5.15712,1.50416,5.372,5.15712,1.50416,5.372,0,0,0
31/03/2020 10:00,23.39128,3.69704,23.68164025,5.92128,1.72704,6.168,17.47,1.97,17.5807224,5.92128,1.72704,6.168,5.92128,1.72704,6.168,0,0,0
31/03/2020 10:30,23.32208,3.83144,23.63470643,6.38208,1.86144,6.648,16.94,1.97,17.05416371,6.38208,1.86144,6.648,6.38208,1.86144,6.648,0,0,0
31/03/2020 11:00,24.71024,3.98632,25.0297165,8.49024,2.47632,8.844,16.22,1.51,16.29013505,8.49024,2.47632,8.844,8.49024,2.47632,8.844,0,0,0
31/03/2020 11:30,23.78416,3.57288,24.05102365,6.52416,1.90288,6.796,17.26,1.67,17.34060264,6.52416,1.90288,6.796,6.52416,1.90288,6.796,0,0,0
31/03/2020 12:00,24.75376,3.85568,25.05224346,7.49376,2.18568,7.806,17.26,1.67,17.34060264,7.49376,2.18568,7.806,7.49376,2.18568,7.806,0,0,0
31/03/2020 12:30,23.98512,3.11816,24.1869573,4.96512,1.44816,5.172,19.02,1.67,19.09317417,4.96512,1.44816,5.172,4.96512,1.44816,5.172,0,0,0
31/03/2020 13:00,24.37544,3.44992,24.6183676,5.24544,1.52992,5.464,19.13,1.92,19.22610985,5.24544,1.52992,5.464,5.24544,1.52992,5.464,0,0,0
31/03/2020 13:30,23.8848,3.9964,24.21683059,5.1648,1.5064,5.38,18.72,2.49,18.8848749,5.1648,1.5064,5.38,5.1648,1.5064,5.38,0,0,0
31/03/2020 14:00,23.63784,4.00312,23.97441239,5.18784,1.51312,5.404,18.45,2.49,18.61726618,5.18784,1.51312,5.404,5.18784,1.51312,5.404,0,0,0
31/03/2020 14:30,24.11216,4.33688,24.49907729,6.33216,1.84688,6.596,17.78,2.49,17.95350941,6.33216,1.84688,6.596,6.33216,1.84688,6.596,0,0,0
31/03/2020 15:00,23.444,3.832,23.75511229,5.184,1.512,5.4,18.26,2.32,18.40679222,5.184,1.512,5.4,5.184,1.512,5.4,0,0,0
31/03/2020 15:30,23.30688,3.65784,23.59216923,4.58688,1.33784,4.778,18.72,2.32,18.86321288,4.58688,1.33784,4.778,4.58688,1.33784,4.778,0,0,0
31/03/2020 16:00,23.52752,3.75136,23.82471194,4.90752,1.43136,5.112,18.62,2.32,18.76397612,4.90752,1.43136,5.112,4.90752,1.43136,5.112,0,0,0
31/03/2020 16:30,23.51,3.41,23.75601398,3.36,0.98,3.5,20.15,2.43,20.29599468,3.36,0.98,3.5,3.36,0.98,3.5,0,0,0
31/03/2020 17:00,24.58472,3.03096,24.77085336,2.57472,0.75096,2.682,22.01,2.28,22.12777666,2.57472,0.75096,2.682,2.57472,0.75096,2.682,0,0,0
31/03/2020 17:30,25.69344,2.83392,25.84925457,2.17344,0.63392,2.264,23.52,2.2,23.62266708,2.17344,0.63392,2.264,2.17344,0.63392,2.264,0,0,0
31/03/2020 18:00,26.54304,2.61672,26.67171153,1.70304,0.49672,1.774,24.84,2.12,24.93030285,1.70304,0.49672,1.774,1.70304,0.49672,1.774,0,0,0
31/03/2020 18:30,26.30824,2.87032,26.46435771,1.57824,0.46032,1.644,24.73,2.41,24.84715275,1.57824,0.46032,1.644,1.57824,0.46032,1.644,0,0,0
31/03/2020 19:00,25.43864,2.85752,25.59862937,1.08864,0.31752,1.134,24.35,2.54,24.48211796,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0,0,0
31/03/2020 19:30,24.7892,2.8156,24.94858794,0.7392,0.2156,0.77,24.05,2.6,24.19013229,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0
31/03/2020 20:00,24.14624,2.96432,24.32751733,0.66624,0.19432,0.694,23.48,2.77,23.64282767,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0
31/03/2020 20:30,23.67936,3.15648,23.88881445,0.63936,0.18648,0.666,23.04,2.97,23.2306371,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0
31/03/2020 21:00,22.52008,3.42544,22.77910539,0.67008,0.19544,0.698,21.85,3.23,22.08744892,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0
31/03/2020 21:30,21.5228,3.4804,21.80238758,0.6528,0.1904,0.68,20.87,3.29,21.12773059,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0
31/03/2020 22:00,20.09632,3.46976,20.39365862,0.61632,0.17976,0.642,19.48,3.29,19.75587254,0.61632,0.17976,0.642,0.61632,0.17976,0.642,0,0,0
31/03/2020 22:30,18.45416,3.94288,18.87067365,0.52416,0.15288,0.546,17.93,3.79,18.32618345,0.52416,0.15288,0.546,0.52416,0.15288,0.546,0,0,0
31/03/2020 23:00,17.07568,4.13624,17.56949996,0.53568,0.15624,0.558,16.54,3.98,17.01211333,0.53568,0.15624,0.558,0.53568,0.15624,0.558,0,0,0
31/03/2020 23:30,15.59992,4.28456,16.1776067,0.52992,0.15456,0.552,15.07,4.13,15.62567759,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0
01/04/2020 00:00,14.41912,4.42016,15.08140696,0.54912,0.16016,0.572,13.87,4.26,14.50946243,0.54912,0.16016,0.572,0.54912,0.16016,0.572,0,0,0
01/04/2020 00:30,13.69064,4.42352,14.38753463,0.56064,0.16352,0.584,13.13,4.26,13.80378571,0.56064,0.16352,0.584,0.56064,0.16352,0.584,0,0,0
01/04/2020 01:00,13.5152,4.4336,14.22383352,0.5952,0.1736,0.62,12.92,4.26,13.60419053,0.5952,0.1736,0.62,0.5952,0.1736,0.62,0,0,0
01/04/2020 01:30,14.32712,4.43416,14.99760456,0.59712,0.17416,0.622,13.73,4.26,14.37569129,0.59712,0.17416,0.622,0.59712,0.17416,0.622,0,0,0
01/04/2020 02:00,14.98592,4.70256,15.70642763,0.62592,0.18256,0.652,14.36,4.52,15.05456741,0.62592,0.18256,0.652,0.62592,0.18256,0.652,0,0,0
01/04/2020 02:30,15.12248,4.69864,15.83561237,0.61248,0.17864,0.638,14.51,4.52,15.19771364,0.61248,0.17864,0.638,0.61248,0.17864,0.638,0,0,0
01/04/2020 03:00,14.82016,4.70088,15.54784278,0.62016,0.18088,0.646,14.2,4.52,14.90202671,0.62016,0.18088,0.646,0.62016,0.18088,0.646,0,0,0
01/04/2020 03:30,14.52216,4.68688,15.25975017,0.57216,0.16688,0.596,13.95,4.52,14.66400014,0.57216,0.16688,0.596,0.57216,0.16688,0.596,0,0,0
01/04/2020 04:00,14.38176,4.68968,15.12706578,0.58176,0.16968,0.606,13.8,4.52,14.52137735,0.58176,0.16968,0.606,0.58176,0.16968,0.606,0,0,0
01/04/2020 04:30,14.28976,4.80368,15.07556242,0.62976,0.18368,0.656,13.66,4.62,14.42012483,0.62976,0.18368,0.656,0.62976,0.18368,0.656,0,0,0
01/04/2020 05:00,14.15696,4.73328,14.92727222,0.69696,0.20328,0.726,13.46,4.53,14.20184847,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0
01/04/2020 05:30,14.34512,4.71816,15.10110928,0.64512,0.18816,0.672,13.7,4.53,14.42951489,0.64512,0.18816,0.672,0.64512,0.18816,0.672,0,0,0
01/04/2020 06:00,14.79008,4.57544,15.48163808,0.67008,0.19544,0.698,14.12,4.38,14.7837343,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0
01/04/2020 06:30,15.85352,4.31936,16.43140186,0.68352,0.19936,0.712,15.17,4.12,15.71951971,0.68352,0.19936,0.712,0.68352,0.19936,0.712,0,0,0
01/04/2020 07:00,17.14736,3.43048,17.48714236,0.68736,0.20048,0.716,16.46,3.23,16.77392321,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0
01/04/2020 07:30,18.88032,2.82176,19.09001867,0.76032,0.22176,0.792,18.12,2.6,18.30558385,0.76032,0.22176,0.792,0.76032,0.22176,0.792,0,0,0
01/04/2020 08:00,20.22528,2.46904,20.37542907,0.78528,0.22904,0.818,19.44,2.24,19.56862795,0.78528,0.22904,0.818,0.78528,0.22904,0.818,0,0,0
01/04/2020 08:30,21.5644,2.0792,21.66440445,0.8544,0.2492,0.89,20.71,1.83,20.79069503,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0,0,0
01/04/2020 09:00,22.25576,2.00168,22.34559411,0.96576,0.28168,1.006,21.29,1.72,21.35936563,0.96576,0.28168,1.006,0.96576,0.28168,1.006,0,0,0
01/04/2020 09:30,22.7888,2.5284,22.92863302,1.2288,0.3584,1.28,21.56,2.17,21.66892937,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0
01/04/2020 10:00,23.5188,2.3684,23.63775099,1.4688,0.4284,1.53,22.05,1.94,22.13517788,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0
01/04/2020 10:30,24.31984,1.96912,24.39942727,2.01984,0.58912,2.104,22.3,1.38,22.34265875,2.01984,0.58912,2.104,2.01984,0.58912,2.104,0,0,0
01/04/2020 11:00,24.37528,2.09904,24.46549088,2.46528,0.71904,2.568,21.91,1.38,21.95341659,2.46528,0.71904,2.568,2.46528,0.71904,2.568,0,0,0
01/04/2020 11:30,24.72448,2.31464,24.83258886,3.20448,0.93464,3.338,21.52,1.38,21.56420182,3.20448,0.93464,3.338,3.20448,0.93464,3.338,0,0,0
01/04/2020 12:00,24.91912,2.52016,25.04623221,3.90912,1.14016,4.072,21.01,1.38,21.0552725,3.90912,1.14016,4.072,3.90912,1.14016,4.072,0,0,0
01/04/2020 12:30,25.54232,2.59776,25.67408164,3.59232,1.04776,3.742,21.95,1.55,22.0046586,3.59232,1.04776,3.742,3.59232,1.04776,3.742,0,0,0
01/04/2020 13:00,25.6276,2.9968,25.80222262,4.3776,1.2768,4.56,21.25,1.72,21.31949577,4.3776,1.2768,4.56,4.3776,1.2768,4.56,0,0,0
01/04/2020 13:30,25.08248,2.73864,25.23154676,3.49248,1.01864,3.638,21.59,1.72,21.65840484,3.49248,1.01864,3.638,3.49248,1.01864,3.638,0,0,0
01/04/2020 14:00,24.61216,2.66688,24.75622485,3.45216,1.00688,3.596,21.16,1.66,21.22501355,3.45216,1.00688,3.596,3.45216,1.00688,3.596,0,0,0
01/04/2020 14:30,24.4384,2.5812,24.57433596,3.1584,0.9212,3.29,21.28,1.66,21.34464804,3.1584,0.9212,3.29,3.1584,0.9212,3.29,0,0,0
01/04/2020 15:00,23.9488,2.6384,24.09369577,2.6688,0.7784,2.78,21.28,1.86,21.36113293,2.6688,0.7784,2.78,2.6688,0.7784,2.78,0,0,0
01/04/2020 15:30,24.02176,2.57968,24.15987795,2.74176,0.79968,2.856,21.28,1.78,21.35431572,2.74176,0.79968,2.856,2.74176,0.79968,2.856,0,0,0
01/04/2020 16:00,24.34512,2.73816,24.49862012,3.28512,0.95816,3.422,21.06,1.78,21.13508931,3.28512,0.95816,3.422,3.28512,0.95816,3.422,0,0,0
01/04/2020 16:30,24.59552,3.25536,24.81001759,3.27552,0.95536,3.412,21.32,2.3,21.44370304,3.27552,0.95536,3.412,3.27552,0.95536,3.412,0,0,0
01/04/2020 17:00,25.44216,2.81688,25.5976233,2.49216,0.72688,2.596,22.95,2.09,23.04496908,2.49216,0.72688,2.596,2.49216,0.72688,2.596,0,0,0
01/04/2020 17:30,26.29336,2.93848,26.45704906,2.70336,0.78848,2.816,23.59,2.15,23.68777322,2.70336,0.78848,2.816,2.70336,0.78848,2.816,0,0,0
01/04/2020 18:00,26.61624,2.35432,26.72016195,1.62624,0.47432,1.694,24.99,1.88,25.06061651,1.62624,0.47432,1.694,1.62624,0.47432,1.694,0,0,0
01/04/2020 18:30,26.69872,2.16296,26.78619132,1.51872,0.44296,1.582,25.18,1.72,25.23867667,1.51872,0.44296,1.582,1.51872,0.44296,1.582,0,0,0
01/04/2020 19:00,25.46392,2.29656,25.56727224,1.15392,0.33656,1.202,24.31,1.96,24.38888476,1.15392,0.33656,1.202,1.15392,0.33656,1.202,0,0,0
01/04/2020 19:30,24.8796,2.4028,24.99535845,0.9696,0.2828,1.01,23.91,2.12,24.00380178,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0
01/04/2020 20:00,24.03392,2.65656,24.18029408,0.91392,0.26656,0.952,23.12,2.39,23.24320331,0.91392,0.26656,0.952,0.91392,0.26656,0.952,0,0,0
01/04/2020 20:30,23.65512,2.78816,23.81886938,0.88512,0.25816,0.922,22.77,2.53,22.9101244,0.88512,0.25816,0.922,0.88512,0.25816,0.922,0,0,0
01/04/2020 21:00,21.91576,2.99168,22.11901186,0.00576,0.00168,0.006,21.91,2.99,22.11307758,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0
01/04/2020 21:30,20.59192,3.23056,20.84379253,0.00192,0.00056,0.002,20.59,3.23,20.84180894,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
01/04/2020 22:00,19.15192,3.54056,19.47643717,0.00192,0.00056,0.002,19.15,3.54,19.47444736,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
01/04/2020 22:30,18.00192,3.73056,18.38440104,0.00192,0.00056,0.002,18,3.73,18.38240735,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
01/04/2020 23:00,16.38384,3.97112,16.85823262,0.00384,0.00112,0.004,16.38,3.97,16.85423686,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0
