Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/04/2020 23:30,14.7696,3.7628,15.24138275,0.0096,0.0028,0.01,14.76,3.76,15.23138864,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0
02/04/2020 00:00,13.73,3.86,14.26227541,0,0,0,13.73,3.86,14.26227541,0,0,0,0,0,0,0,0,0
02/04/2020 00:30,12.96384,3.86112,13.52661803,0.00384,0.00112,0.004,12.96,3.86,13.52261809,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0
02/04/2020 01:00,12.64,3.86,13.21624758,0,0,0,12.64,3.86,13.21624758,0,0,0,0,0,0,0,0,0
02/04/2020 01:30,13.43,3.74,13.94103655,0,0,0,13.43,3.74,13.94103655,0,0,0,0,0,0,0,0,0
02/04/2020 02:00,14.23,3.65,14.69065689,0,0,0,14.23,3.65,14.69065689,0,0,0,0,0,0,0,0,0
02/04/2020 02:30,14.23192,3.65056,14.69265583,0.00192,0.00056,0.002,14.23,3.65,14.69065689,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
02/04/2020 03:00,13.88192,3.65056,14.35389464,0.00192,0.00056,0.002,13.88,3.65,14.35189535,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
02/04/2020 03:30,13.77,3.73,14.26624688,0,0,0,13.77,3.73,14.26624688,0,0,0,0,0,0,0,0,0
02/04/2020 04:00,13.69,3.73,14.18904507,0,0,0,13.69,3.73,14.18904507,0,0,0,0,0,0,0,0,0
02/04/2020 04:30,13.51192,3.73056,14.01745555,0.00192,0.00056,0.002,13.51,3.73,14.01545575,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
02/04/2020 05:00,13.20384,3.73112,13.72088362,0.00384,0.00112,0.004,13.2,3.73,13.71688376,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0
02/04/2020 05:30,13.32192,3.73056,13.83440025,0.00192,0.00056,0.002,13.32,3.73,13.83240037,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
02/04/2020 06:00,13.72192,4.03056,14.30162587,0.00192,0.00056,0.002,13.72,4.03,14.29962587,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
02/04/2020 06:30,15.33424,3.60832,15.75305969,0.47424,0.13832,0.494,14.86,3.47,15.25976736,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0
02/04/2020 07:00,16.73744,3.18592,17.03795715,0.87744,0.25592,0.914,15.86,2.93,16.12837562,0.87744,0.25592,0.914,0.87744,0.25592,0.914,0,0,0
02/04/2020 07:30,18.13576,2.85168,18.35859117,1.20576,0.35168,1.256,16.93,2.5,17.11358817,1.20576,0.35168,1.256,1.20576,0.35168,1.256,0,0,0
02/04/2020 08:00,19.65408,3.01744,19.88436081,1.77408,0.51744,1.848,17.88,2.5,18.05393032,1.77408,0.51744,1.848,1.77408,0.51744,1.848,0,0,0
02/04/2020 08:30,21.11624,3.03432,21.33313595,2.82624,0.82432,2.944,18.29,2.21,18.42303449,2.82624,0.82432,2.944,2.82624,0.82432,2.944,0,0,0
02/04/2020 09:00,21.96104,3.29072,22.20621796,4.15104,1.21072,4.324,17.81,2.08,17.93104849,4.15104,1.21072,4.324,4.15104,1.21072,4.324,0,0,0
02/04/2020 09:30,22.8668,3.6724,23.15981572,5.8368,1.7024,6.08,17.03,1.97,17.14356439,5.8368,1.7024,6.08,5.8368,1.7024,6.08,0,0,0
02/04/2020 10:00,23.494,4.062,23.84256446,7.344,2.142,7.65,16.15,1.92,16.26372958,7.344,2.142,7.65,7.344,2.142,7.65,0,0,0
02/04/2020 10:30,20.4824,2.7332,20.66395635,1.6224,0.4732,1.69,18.86,2.26,18.99492564,1.6224,0.4732,1.69,1.6224,0.4732,1.69,0,0,0
02/04/2020 11:00,21.98456,2.87008,22.17111268,2.43456,0.71008,2.536,19.55,2.16,19.66896286,2.43456,0.71008,2.536,2.43456,0.71008,2.536,0,0,0
02/04/2020 11:30,22.6228,2.9904,22.81958746,3.2928,0.9604,3.43,19.33,2.03,19.43630109,3.2928,0.9604,3.43,3.2928,0.9604,3.43,0,0,0
02/04/2020 12:00,23.0148,2.7064,23.17338171,2.7648,0.8064,2.88,20.25,1.9,20.33894048,2.7648,0.8064,2.88,2.7648,0.8064,2.88,0,0,0
02/04/2020 12:30,23.64752,2.77136,23.80936031,2.98752,0.87136,3.112,20.66,1.9,20.74718294,2.98752,0.87136,3.112,2.98752,0.87136,3.112,0,0,0
02/04/2020 13:00,24.02736,2.66048,24.1742049,2.60736,0.76048,2.716,21.42,1.9,21.50410193,2.60736,0.76048,2.716,2.60736,0.76048,2.716,0,0,0
02/04/2020 13:30,24.2268,3.6124,24.49463762,4.8768,1.4224,5.08,19.35,2.19,19.47353589,4.8768,1.4224,5.08,4.8768,1.4224,5.08,0,0,0
02/04/2020 14:00,22.79488,2.68184,22.95209838,1.99488,0.58184,2.078,20.8,2.1,20.90574084,1.99488,0.58184,2.078,1.99488,0.58184,2.078,0,0,0
02/04/2020 14:30,22.72088,3.10984,22.93271665,2.81088,0.81984,2.928,19.91,2.29,20.04126244,2.81088,0.81984,2.928,2.81088,0.81984,2.928,0,0,0
02/04/2020 15:00,22.87784,3.10312,23.08733239,3.02784,0.88312,3.154,19.85,2.22,19.97375528,3.02784,0.88312,3.154,3.02784,0.88312,3.154,0,0,0
02/04/2020 15:30,23.4296,3.3728,23.67112029,4.5696,1.3328,4.76,18.86,2.04,18.97000791,4.5696,1.3328,4.76,4.5696,1.3328,4.76,0,0,0
02/04/2020 16:00,23.02688,4.55784,23.4736258,6.98688,2.03784,7.278,16.04,2.52,16.23674844,6.98688,2.03784,7.278,6.98688,2.03784,7.278,0,0,0
02/04/2020 16:30,22.63424,4.14832,23.01124463,5.03424,1.46832,5.244,17.6,2.68,17.80287617,5.03424,1.46832,5.244,5.03424,1.46832,5.244,0,0,0
02/04/2020 17:00,24.22904,4.22472,24.59460588,6.11904,1.78472,6.374,18.11,2.44,18.27363401,6.11904,1.78472,6.374,6.11904,1.78472,6.374,0,0,0
02/04/2020 17:30,24.7504,3.4172,24.98518673,4.3104,1.2572,4.49,20.44,2.16,20.5538123,4.3104,1.2572,4.49,4.3104,1.2572,4.49,0,0,0
02/04/2020 18:00,24.51176,3.23968,24.72492477,3.70176,1.07968,3.856,20.81,2.16,20.92179964,3.70176,1.07968,3.856,3.70176,1.07968,3.856,0,0,0
02/04/2020 18:30,24.392,3.156,24.59532476,3.072,0.896,3.2,21.32,2.26,21.43944962,3.072,0.896,3.2,3.072,0.896,3.2,0,0,0
02/04/2020 19:00,23.27576,2.68168,23.42973349,1.44576,0.42168,1.506,21.83,2.26,21.94667401,1.44576,0.42168,1.506,1.44576,0.42168,1.506,0,0,0
02/04/2020 19:30,22.60736,2.82048,22.78262131,1.16736,0.34048,1.216,21.44,2.48,21.58295624,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0,0,0
02/04/2020 20:00,21.97688,2.94784,22.17370098,0.98688,0.28784,1.028,20.99,2.66,21.1578756,0.98688,0.28784,1.028,0.98688,0.28784,1.028,0,0,0
02/04/2020 20:30,22.82048,3.08264,23.02774363,0.90048,0.26264,0.938,21.92,2.82,22.10065157,0.90048,0.26264,0.938,0.90048,0.26264,0.938,0,0,0
02/04/2020 21:00,21.63624,3.52432,21.92139851,0.90624,0.26432,0.944,20.73,3.26,20.98476829,0.90624,0.26432,0.944,0.90624,0.26432,0.944,0,0,0
02/04/2020 21:30,20.45168,3.61424,20.76858073,0.87168,0.25424,0.908,19.58,3.36,19.86620246,0.87168,0.25424,0.908,0.87168,0.25424,0.908,0,0,0
02/04/2020 22:00,19.14016,4.07088,19.56828528,0.86016,0.25088,0.896,18.28,3.82,18.67487082,0.86016,0.25088,0.896,0.86016,0.25088,0.896,0,0,0
02/04/2020 22:30,18.12496,3.61728,18.48239404,0.74496,0.21728,0.776,17.38,3.4,17.70944381,0.74496,0.21728,0.776,0.74496,0.21728,0.776,0,0,0
02/04/2020 23:00,16.51456,4.27008,17.05767496,0.75456,0.22008,0.786,15.76,4.05,16.27206502,0.75456,0.22008,0.786,0.75456,0.22008,0.786,0,0,0
02/04/2020 23:30,14.96728,4.44504,15.61338692,0.73728,0.21504,0.768,14.23,4.23,14.84539659,0.73728,0.21504,0.768,0.73728,0.21504,0.768,0,0,0
03/04/2020 00:00,14.05448,4.52464,14.76484931,0.80448,0.23464,0.838,13.25,4.29,13.92718924,0.80448,0.23464,0.838,0.80448,0.23464,0.838,0,0,0
03/04/2020 00:30,13.21216,4.40688,13.9277336,0.81216,0.23688,0.846,12.4,4.17,13.08238893,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0
03/04/2020 01:00,12.93328,4.60304,13.72798998,0.83328,0.24304,0.868,12.1,4.36,12.86155512,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0,0,0
03/04/2020 01:30,13.44872,4.51296,14.18572795,0.79872,0.23296,0.832,12.65,4.28,13.35443372,0.79872,0.23296,0.832,0.79872,0.23296,0.832,0,0,0
03/04/2020 02:00,14.42136,4.39248,15.07546035,0.83136,0.24248,0.866,13.59,4.15,14.20952497,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0
03/04/2020 02:30,14.30864,4.39752,14.96914696,0.84864,0.24752,0.884,13.46,4.15,14.08524405,0.84864,0.24752,0.884,0.84864,0.24752,0.884,0,0,0
03/04/2020 03:00,14.07784,4.40312,14.75035745,0.86784,0.25312,0.904,13.21,4.15,13.84653747,0.86784,0.25312,0.904,0.86784,0.25312,0.904,0,0,0
03/04/2020 03:30,13.90784,4.40312,14.58819657,0.86784,0.25312,0.904,13.04,4.15,13.68444738,0.86784,0.25312,0.904,0.86784,0.25312,0.904,0,0,0
03/04/2020 04:00,13.71536,4.50448,14.43611582,0.97536,0.28448,1.016,12.74,4.22,13.42073023,0.97536,0.28448,1.016,0.97536,0.28448,1.016,0,0,0
03/04/2020 04:30,13.46008,4.56544,14.21326831,0.91008,0.26544,0.948,12.55,4.3,13.26621649,0.91008,0.26544,0.948,0.91008,0.26544,0.948,0,0,0
03/04/2020 05:00,13.49656,4.46608,14.21629355,0.94656,0.27608,0.986,12.55,4.19,13.23097124,0.94656,0.27608,0.986,0.94656,0.27608,0.986,0,0,0
03/04/2020 05:30,13.75816,4.45488,14.46142878,0.90816,0.26488,0.946,12.85,4.19,13.51586475,0.90816,0.26488,0.946,0.90816,0.26488,0.946,0,0,0
03/04/2020 06:00,14.21352,4.27936,14.84375535,0.92352,0.26936,0.962,13.29,4.01,13.88179383,0.92352,0.26936,0.962,0.92352,0.26936,0.962,0,0,0
03/04/2020 06:30,15.15328,4.03304,15.68079419,0.83328,0.24304,0.868,14.32,3.79,14.81305168,0.83328,0.24304,0.868,0.83328,0.24304,0.868,0,0,0
03/04/2020 07:00,16.19672,3.58696,16.58915371,0.84672,0.24696,0.882,15.35,3.34,15.70917248,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0,0,0
03/04/2020 07:30,17.79432,2.97376,18.041094,0.90432,0.26376,0.942,16.89,2.71,17.10602818,0.90432,0.26376,0.942,0.90432,0.26376,0.942,0,0,0
03/04/2020 08:00,19.19808,3.05944,19.44033047,1.19808,0.34944,1.248,18,2.71,18.20285967,1.19808,0.34944,1.248,1.19808,0.34944,1.248,0,0,0
03/04/2020 08:30,20.85344,2.68392,21.02544616,1.69344,0.49392,1.764,19.16,2.19,19.28475304,1.69344,0.49392,1.764,1.69344,0.49392,1.764,0,0,0
03/04/2020 09:00,21.6596,2.7428,21.83257255,2.4096,0.7028,2.51,19.25,2.04,19.35779171,2.4096,0.7028,2.51,2.4096,0.7028,2.51,0,0,0
03/04/2020 09:30,22.52432,3.14376,22.74265196,3.78432,1.10376,3.942,18.74,2.04,18.85070821,3.78432,1.10376,3.942,3.78432,1.10376,3.942,0,0,0
03/04/2020 10:00,23.36848,3.47664,23.6256827,5.26848,1.53664,5.488,18.1,1.94,18.20366996,5.26848,1.53664,5.488,5.26848,1.53664,5.488,0,0,0
03/04/2020 10:30,22.7564,2.9452,22.94619672,3.4464,1.0052,3.59,19.31,1.94,19.40720742,3.4464,1.0052,3.59,3.4464,1.0052,3.59,0,0,0
03/04/2020 11:00,23.35104,3.00072,23.54305396,4.39104,1.28072,4.574,18.96,1.72,19.03785702,4.39104,1.28072,4.574,4.39104,1.28072,4.574,0,0,0
03/04/2020 11:30,23.52576,3.14168,23.73460631,4.56576,1.33168,4.756,18.96,1.81,19.0461991,4.56576,1.33168,4.756,4.56576,1.33168,4.756,0,0,0
03/04/2020 12:00,23.49664,3.52152,23.75906552,5.21664,1.52152,5.434,18.28,2,18.38908372,5.21664,1.52152,5.434,5.21664,1.52152,5.434,0,0,0
03/04/2020 12:30,23.67064,3.70352,23.95861554,5.84064,1.70352,6.084,17.83,2,17.94181986,5.84064,1.70352,6.084,5.84064,1.70352,6.084,0,0,0
03/04/2020 13:00,24.37168,4.38424,24.76288243,7.83168,2.28424,8.158,16.54,2.1,16.67278021,7.83168,2.28424,8.158,7.83168,2.28424,8.158,0,0,0
03/04/2020 13:30,23.1244,4.0992,23.48491678,6.3744,1.8592,6.64,16.75,2.24,16.89911536,6.3744,1.8592,6.64,6.3744,1.8592,6.64,0,0,0
03/04/2020 14:00,24.03272,5.69496,24.6982631,9.82272,2.86496,10.232,14.21,2.83,14.48906484,9.82272,2.86496,10.232,9.82272,2.86496,10.232,0,0,0
03/04/2020 14:30,22.538,5.484,23.19559656,7.488,2.184,7.8,15.05,3.3,15.40754685,7.488,2.184,7.8,7.488,2.184,7.8,0,0,0
03/04/2020 15:00,21.68768,5.19224,22.3005565,6.48768,1.89224,6.758,15.2,3.3,15.55409914,6.48768,1.89224,6.758,6.48768,1.89224,6.758,0,0,0
03/04/2020 15:30,22.65024,5.63632,23.34098274,8.73024,2.54632,9.094,13.92,3.09,14.25883936,8.73024,2.54632,9.094,8.73024,2.54632,9.094,0,0,0
03/04/2020 16:00,22.09128,5.51704,22.76976905,8.32128,2.42704,8.668,13.77,3.09,14.11244132,8.32128,2.42704,8.668,8.32128,2.42704,8.668,0,0,0
03/04/2020 16:30,21.17824,4.18032,21.58686927,3.73824,1.09032,3.894,17.44,3.09,17.71162613,3.73824,1.09032,3.894,3.73824,1.09032,3.894,0,0,0
03/04/2020 17:00,23.17088,3.71984,23.46757102,3.77088,1.09984,3.928,19.4,2.62,19.5761181,3.77088,1.09984,3.928,3.77088,1.09984,3.928,0,0,0
03/04/2020 17:30,23.88256,3.40408,24.123939,2.48256,0.72408,2.586,21.4,2.68,21.56716022,2.48256,0.72408,2.586,2.48256,0.72408,2.586,0,0,0
03/04/2020 18:00,25.1112,2.7816,25.26479099,2.3712,0.6916,2.47,22.74,2.09,22.83584244,2.3712,0.6916,2.47,2.3712,0.6916,2.47,0,0,0
03/04/2020 18:30,25.45568,3.10624,25.64449982,3.17568,0.92624,3.308,22.28,2.18,22.38639766,3.17568,0.92624,3.308,3.17568,0.92624,3.308,0,0,0
03/04/2020 19:00,24.09472,2.86096,24.26397791,2.33472,0.68096,2.432,21.76,2.18,21.86892773,2.33472,0.68096,2.432,2.33472,0.68096,2.432,0,0,0
03/04/2020 19:30,22.77504,2.86272,22.95425043,1.41504,0.41272,1.474,21.36,2.45,21.50004884,1.41504,0.41272,1.474,1.41504,0.41272,1.474,0,0,0
03/04/2020 20:00,19.892,2.986,20.11486664,1.152,0.336,1.2,18.74,2.65,18.92643918,1.152,0.336,1.2,1.152,0.336,1.2,0,0,0
03/04/2020 20:30,20.85856,3.98208,21.23526516,1.13856,0.33208,1.186,19.72,3.65,20.05494702,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0
03/04/2020 21:00,20.97816,4.11488,21.37791932,1.14816,0.33488,1.196,19.83,3.78,20.18705774,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0,0,0
03/04/2020 21:30,20.08088,4.40984,20.55938789,1.13088,0.32984,1.178,18.95,4.08,19.3842436,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0
03/04/2020 22:00,18.98776,4.65768,19.55067806,1.15776,0.33768,1.206,17.83,4.32,18.34587965,1.15776,0.33768,1.206,1.15776,0.33768,1.206,0,0,0
03/04/2020 22:30,17.99088,4.37984,18.51633769,1.13088,0.32984,1.178,16.86,4.05,17.33961072,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0
03/04/2020 23:00,16.81048,4.08264,17.29913834,1.14048,0.33264,1.188,15.67,3.75,16.11246102,1.14048,0.33264,1.188,1.14048,0.33264,1.188,0,0,0
03/04/2020 23:30,15.18008,4.82544,15.92858123,1.15008,0.33544,1.198,14.03,4.49,14.7309538,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0,0,0
04/04/2020 00:00,14.15008,4.96544,14.99601142,1.15008,0.33544,1.198,13,4.63,13.79988768,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0,0,0
05/04/2020 00:30,12.24064,4.89352,13.18255687,1.28064,0.37352,1.334,10.96,4.52,11.85546288,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0,0,0
05/04/2020 01:00,11.77136,4.90248,12.75144017,1.31136,0.38248,1.366,10.46,4.52,11.39482339,1.31136,0.38248,1.366,1.31136,0.38248,1.366,0,0,0
05/04/2020 01:30,12.168,4.884,13.11158572,1.248,0.364,1.3,10.92,4.52,11.81849398,1.248,0.364,1.3,1.248,0.364,1.3,0,0,0
05/04/2020 02:00,12.73952,4.71736,13.58487597,1.25952,0.36736,1.312,11.48,4.35,12.27651824,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0,0,0
05/04/2020 02:30,12.61416,4.71288,13.46581859,1.24416,0.36288,1.296,11.37,4.35,12.17371759,1.24416,0.36288,1.296,1.24416,0.36288,1.296,0,0,0
05/04/2020 03:00,12.32336,4.71848,13.19580445,1.26336,0.36848,1.316,11.06,4.35,11.88470025,1.26336,0.36848,1.316,1.26336,0.36848,1.316,0,0,0
05/04/2020 03:30,12.07256,4.72408,12.96393601,1.28256,0.37408,1.336,10.79,4.35,11.63385577,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0
05/04/2020 04:00,11.90712,4.73416,12.81373394,1.31712,0.38416,1.372,10.59,4.35,11.4486069,1.31712,0.38416,1.372,1.31712,0.38416,1.372,0,0,0
05/04/2020 04:30,11.71368,4.73024,12.63271426,1.30368,0.38024,1.358,10.41,4.35,11.28231359,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0,0,0
05/04/2020 05:00,11.71752,4.73136,12.63669428,1.30752,0.38136,1.362,10.41,4.35,11.28231359,1.30752,0.38136,1.362,1.30752,0.38136,1.362,0,0,0
05/04/2020 05:30,11.80488,4.72184,12.71420327,1.27488,0.37184,1.328,10.53,4.35,11.39312951,1.27488,0.37184,1.328,1.27488,0.37184,1.328,0,0,0
05/04/2020 06:00,11.76312,4.69216,12.66441304,1.17312,0.34216,1.222,10.59,4.35,11.4486069,1.17312,0.34216,1.222,1.17312,0.34216,1.222,0,0,0
05/04/2020 06:30,11.95696,4.69328,12.84506791,1.17696,0.34328,1.226,10.78,4.35,11.62458171,1.17696,0.34328,1.226,1.17696,0.34328,1.226,0,0,0
05/04/2020 07:00,12.45296,4.60128,13.27584236,1.27296,0.37128,1.326,11.18,4.23,11.95346393,1.27296,0.37128,1.326,1.27296,0.37128,1.326,0,0,0
05/04/2020 07:30,13.36568,4.47624,14.09532286,1.49568,0.43624,1.558,11.87,4.04,12.53868015,1.49568,0.43624,1.558,1.49568,0.43624,1.558,0,0,0
05/04/2020 08:00,14.57128,4.59704,15.27923354,2.32128,0.67704,2.418,12.25,3.92,12.86191665,2.32128,0.67704,2.418,2.32128,0.67704,2.418,0,0,0
05/04/2020 08:30,16.06224,4.86232,16.78206512,3.64224,1.06232,3.794,12.42,3.8,12.98831783,3.64224,1.06232,3.794,3.64224,1.06232,3.794,0,0,0
05/04/2020 09:00,17.65024,5.04632,18.35745945,5.13024,1.49632,5.344,12.52,3.55,13.013566,5.13024,1.49632,5.344,5.13024,1.49632,5.344,0,0,0
05/04/2020 09:30,19.19104,5.25072,19.89638351,6.55104,1.91072,6.824,12.64,3.34,13.07383647,6.55104,1.91072,6.824,6.55104,1.91072,6.824,0,0,0
05/04/2020 10:00,20.44424,5.58832,21.19425086,7.91424,2.30832,8.244,12.53,3.28,12.95219286,7.91424,2.30832,8.244,7.91424,2.30832,8.244,0,0,0
05/04/2020 10:30,21.58472,5.78096,22.34546119,9.05472,2.64096,9.432,12.53,3.14,12.91744944,9.05472,2.64096,9.432,9.05472,2.64096,9.432,0,0,0
05/04/2020 11:00,22.28824,5.84032,23.04072438,10.45824,3.05032,10.894,11.83,2.79,12.15454647,10.45824,3.05032,10.894,10.45824,3.05032,10.894,0,0,0
05/04/2020 11:30,22.55536,5.91448,23.31791883,11.77536,3.43448,12.266,10.78,2.48,11.06159121,11.77536,3.43448,12.266,11.77536,3.43448,12.266,0,0,0
05/04/2020 12:00,22.02552,5.53536,22.71043244,10.47552,3.05536,10.912,11.55,2.48,11.81325103,10.47552,3.05536,10.912,10.47552,3.05536,10.912,0,0,0
05/04/2020 12:30,22.63368,5.30024,23.24598921,9.94368,2.90024,10.358,12.69,2.4,12.91495645,9.94368,2.90024,10.358,9.94368,2.90024,10.358,0,0,0
05/04/2020 13:00,22.19976,5.01368,22.75887368,8.54976,2.49368,8.906,13.65,2.52,13.88066641,8.54976,2.49368,8.906,8.54976,2.49368,8.906,0,0,0
05/04/2020 13:30,21.48816,5.31488,22.13569447,8.34816,2.43488,8.696,13.14,2.88,13.45191436,8.34816,2.43488,8.696,8.34816,2.43488,8.696,0,0,0
05/04/2020 14:00,20.46184,5.68512,21.23693682,7.49184,2.18512,7.804,12.97,3.5,13.43394581,7.49184,2.18512,7.804,7.49184,2.18512,7.804,0,0,0
05/04/2020 14:30,20.04424,5.62832,20.81945108,6.95424,2.02832,7.244,13.09,3.6,13.57601193,6.95424,2.02832,7.244,6.95424,2.02832,7.244,0,0,0
05/04/2020 15:00,19.77496,5.42728,20.50620421,6.26496,1.82728,6.526,13.51,3.6,13.98141981,6.26496,1.82728,6.526,6.26496,1.82728,6.526,0,0,0
05/04/2020 15:30,19.54856,5.26208,20.24439883,5.69856,1.66208,5.936,13.85,3.6,14.31022362,5.69856,1.66208,5.936,5.69856,1.66208,5.936,0,0,0
05/04/2020 16:00,19.65288,5.17584,20.3230168,5.40288,1.57584,5.628,14.25,3.6,14.6977039,5.40288,1.57584,5.628,5.40288,1.57584,5.628,0,0,0
05/04/2020 16:30,19.58584,4.60712,20.12040465,4.03584,1.17712,4.204,15.55,3.43,15.9237998,4.03584,1.17712,4.204,4.03584,1.17712,4.204,0,0,0
05/04/2020 17:00,20.9696,4.4028,21.42682366,4.3296,1.2628,4.51,16.64,3.14,16.9336706,4.3296,1.2628,4.51,4.3296,1.2628,4.51,0,0,0
05/04/2020 17:30,22.23824,4.35032,22.65975733,3.97824,1.16032,4.144,18.26,3.19,18.53655038,3.97824,1.16032,4.144,3.97824,1.16032,4.144,0,0,0
05/04/2020 18:00,22.3292,4.1756,22.71626748,3.3792,0.9856,3.52,18.95,3.19,19.21662301,3.3792,0.9856,3.52,3.3792,0.9856,3.52,0,0,0
05/04/2020 18:30,21.8596,4.5428,22.3266465,4.0896,1.1928,4.26,17.77,3.35,18.08301413,4.0896,1.1928,4.26,4.0896,1.1928,4.26,0,0,0
05/04/2020 19:00,20.36776,4.17768,20.79179303,2.83776,0.82768,2.956,17.53,3.35,17.84722387,2.83776,0.82768,2.956,2.83776,0.82768,2.956,0,0,0
05/04/2020 19:30,19.18272,4.09496,19.61492911,1.90272,0.55496,1.982,17.28,3.54,17.63887752,1.90272,0.55496,1.982,1.90272,0.55496,1.982,0,0,0
05/04/2020 20:00,18.65952,4.12736,19.11054126,1.49952,0.43736,1.562,17.16,3.69,17.55225627,1.49952,0.43736,1.562,1.49952,0.43736,1.562,0,0,0
05/04/2020 20:30,18.87384,4.11112,19.31639573,1.44384,0.42112,1.504,17.43,3.69,17.81631275,1.44384,0.42112,1.504,1.44384,0.42112,1.504,0,0,0
05/04/2020 21:00,18.26848,4.28664,18.76466477,1.42848,0.41664,1.488,16.84,3.87,17.2789612,1.42848,0.41664,1.488,1.42848,0.41664,1.488,0,0,0
05/04/2020 21:30,17.61008,4.46544,18.16741787,1.39008,0.40544,1.448,16.22,4.06,16.72040669,1.39008,0.40544,1.448,1.39008,0.40544,1.448,0,0,0
05/04/2020 22:00,16.3504,4.5772,16.97899703,1.4304,0.4172,1.49,14.92,4.16,15.48909294,1.4304,0.4172,1.49,1.4304,0.4172,1.49,0,0,0
05/04/2020 22:30,15.33664,4.80152,16.07069136,1.37664,0.40152,1.434,13.96,4.4,14.63699423,1.37664,0.40152,1.434,1.37664,0.40152,1.434,0,0,0
05/04/2020 23:00,14.05656,4.89608,14.88484056,1.42656,0.41608,1.486,12.63,4.48,13.40101862,1.42656,0.41608,1.486,1.42656,0.41608,1.486,0,0,0
05/04/2020 23:30,12.8068,5.1624,13.80813166,1.5168,0.4424,1.58,11.29,4.72,12.2369318,1.5168,0.4424,1.58,1.5168,0.4424,1.58,0,0,0
06/04/2020 00:00,12.03912,4.69016,12.92044934,1.50912,0.44016,1.572,10.53,4.25,11.35532474,1.50912,0.44016,1.572,1.50912,0.44016,1.572,0,0,0
06/04/2020 00:30,11.488,4.504,12.33937438,1.488,0.434,1.55,10,4.07,10.79652259,1.488,0.434,1.55,1.488,0.434,1.55,0,0,0
06/04/2020 01:00,11.05064,4.51352,11.936855,1.52064,0.44352,1.584,9.53,4.07,10.362712,1.52064,0.44352,1.584,1.52064,0.44352,1.584,0,0,0
06/04/2020 01:30,11.39752,4.45136,12.23593347,1.54752,0.45136,1.612,9.85,4,10.63120407,1.54752,0.45136,1.612,1.54752,0.45136,1.612,0,0,0
06/04/2020 02:00,11.80672,4.65696,12.69196256,1.56672,0.45696,1.632,10.24,4.2,11.06786339,1.56672,0.45696,1.632,1.56672,0.45696,1.632,0,0,0
06/04/2020 02:30,11.83264,4.72952,12.74283049,1.47264,0.42952,1.534,10.36,4.3,11.21693363,1.47264,0.42952,1.534,1.47264,0.42952,1.534,0,0,0
06/04/2020 03:00,11.63,4.67,12.53258952,1.44,0.42,1.5,10.19,4.25,11.0407699,1.44,0.42,1.5,1.44,0.42,1.5,0,0,0
06/04/2020 03:30,11.25928,4.72104,12.20899688,1.40928,0.41104,1.468,9.85,4.31,10.75167894,1.40928,0.41104,1.468,1.40928,0.41104,1.468,0,0,0
06/04/2020 04:00,11.24872,4.66296,12.17690016,1.51872,0.44296,1.582,9.73,4.22,10.60572015,1.51872,0.44296,1.582,1.51872,0.44296,1.582,0,0,0
06/04/2020 04:30,11.26264,4.64952,12.18462539,1.47264,0.42952,1.534,9.79,4.22,10.66079265,1.47264,0.42952,1.534,1.47264,0.42952,1.534,0,0,0
06/04/2020 05:00,11.14072,4.64896,12.0718048,1.47072,0.42896,1.532,9.67,4.22,10.5507014,1.47072,0.42896,1.532,1.47072,0.42896,1.532,0,0,0
06/04/2020 05:30,11.3788,4.6484,12.29165213,1.4688,0.4284,1.53,9.91,4.22,10.77109558,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0
06/04/2020 06:00,12.24528,4.51904,13.05253251,1.50528,0.43904,1.568,10.74,4.08,11.48886417,1.50528,0.43904,1.568,1.50528,0.43904,1.568,0,0,0
06/04/2020 06:30,13.42152,4.13336,14.0435702,1.45152,0.42336,1.512,11.97,3.71,12.53175965,1.45152,0.42336,1.512,1.45152,0.42336,1.512,0,0,0
06/04/2020 07:00,14.2948,4.4064,14.95853161,1.3248,0.3864,1.38,12.97,4.02,13.5787076,1.3248,0.3864,1.38,1.3248,0.3864,1.38,0,0,0
06/04/2020 07:30,15.85984,4.31912,16.43743661,1.53984,0.44912,1.604,14.32,3.87,14.83372172,1.53984,0.44912,1.604,1.53984,0.44912,1.604,0,0,0
06/04/2020 08:00,17.63016,3.53088,17.98025737,2.06016,0.60088,2.146,15.57,2.93,15.8432888,2.06016,0.60088,2.146,2.06016,0.60088,2.146,0,0,0
06/04/2020 08:30,19.5948,3.0964,19.83794042,2.5248,0.7364,2.63,17.07,2.36,17.2323678,2.5248,0.7364,2.63,2.5248,0.7364,2.63,0,0,0
06/04/2020 09:00,20.31704,3.54872,20.62463401,3.76704,1.09872,3.924,16.55,2.45,16.73036162,3.76704,1.09872,3.924,3.76704,1.09872,3.924,0,0,0
06/04/2020 09:30,20.94408,3.81744,21.28913655,5.13408,1.49744,5.348,15.81,2.32,15.97931475,5.13408,1.49744,5.348,5.13408,1.49744,5.348,0,0,0
06/04/2020 10:00,21.89848,4.35664,22.32764516,7.18848,2.09664,7.488,14.71,2.26,14.88259722,7.18848,2.09664,7.488,7.18848,2.09664,7.488,0,0,0
06/04/2020 10:30,22.28896,4.22928,22.68666012,7.84896,2.28928,8.176,14.44,1.94,14.56973576,7.84896,2.28928,8.176,7.84896,2.28928,8.176,0,0,0
06/04/2020 11:00,22.50744,4.07592,22.87352136,8.31744,2.42592,8.664,14.19,1.65,14.28560814,8.31744,2.42592,8.664,8.31744,2.42592,8.664,0,0,0
06/04/2020 11:30,23.69808,4.78944,24.17721512,11.03808,3.21944,11.498,12.66,1.57,12.75697848,11.03808,3.21944,11.498,11.03808,3.21944,11.498,0,0,0
06/04/2020 12:00,23.38112,4.58616,23.8266581,10.34112,3.01616,10.772,13.04,1.57,13.13417299,10.34112,3.01616,10.772,10.34112,3.01616,10.772,0,0,0
06/04/2020 12:30,23.06928,4.08104,23.42747462,8.60928,2.51104,8.968,14.46,1.57,14.54498195,8.60928,2.51104,8.968,8.60928,2.51104,8.968,0,0,0
06/04/2020 13:00,23.69632,4.38976,24.09949324,9.01632,2.62976,9.392,14.68,1.76,14.78512766,9.01632,2.62976,9.392,9.01632,2.62976,9.392,0,0,0
06/04/2020 13:30,22.45576,3.65168,22.75073458,6.48576,1.89168,6.756,15.97,1.76,16.06668914,6.48576,1.89168,6.756,6.48576,1.89168,6.756,0,0,0
06/04/2020 14:00,21.42808,4.64944,21.92669389,6.95808,2.02944,7.248,14.47,2.62,14.70528136,6.95808,2.02944,7.248,6.95808,2.02944,7.248,0,0,0
06/04/2020 14:30,22.46848,5.34664,23.09586874,9.34848,2.72664,9.738,13.12,2.62,13.37904331,9.34848,2.72664,9.738,9.34848,2.72664,9.738,0,0,0
06/04/2020 15:00,20.47184,3.55512,20.77823648,4.61184,1.34512,4.804,15.86,2.21,16.01323515,4.61184,1.34512,4.804,4.61184,1.34512,4.804,0,0,0
06/04/2020 15:30,21.86424,4.07832,22.24135079,7.19424,2.09832,7.494,14.67,1.98,14.80301658,7.19424,2.09832,7.494,7.19424,2.09832,7.494,0,0,0
06/04/2020 16:00,21.21272,3.70496,21.53383891,5.50272,1.60496,5.732,15.71,2.1,15.84973501,5.50272,1.60496,5.732,5.50272,1.60496,5.732,0,0,0
06/04/2020 16:30,21.76952,3.23736,22.00891866,3.89952,1.13736,4.062,17.87,2.1,17.99296807,3.89952,1.13736,4.062,3.89952,1.13736,4.062,0,0,0
06/04/2020 17:00,23.48032,3.78176,23.78291689,5.32032,1.55176,5.542,18.16,2.23,18.29640675,5.32032,1.55176,5.542,5.32032,1.55176,5.542,0,0,0
06/04/2020 17:30,24.18848,4.08664,24.53126966,5.74848,1.67664,5.988,18.44,2.41,18.59681962,5.74848,1.67664,5.988,5.74848,1.67664,5.988,0,0,0
06/04/2020 18:00,24.35632,3.61976,24.62382965,4.45632,1.29976,4.642,19.9,2.32,20.03477976,4.45632,1.29976,4.642,4.45632,1.29976,4.642,0,0,0
06/04/2020 18:30,23.82752,3.24136,24.04697744,2.98752,0.87136,3.112,20.84,2.37,20.97432955,2.98752,0.87136,3.112,2.98752,0.87136,3.112,0,0,0
06/04/2020 19:00,23.01352,3.24936,23.24178227,2.60352,0.75936,2.712,20.41,2.49,20.56132778,2.60352,0.75936,2.712,2.60352,0.75936,2.712,0,0,0
06/04/2020 19:30,21.74656,3.07608,21.96304032,1.66656,0.48608,1.736,20.08,2.59,20.24634535,1.66656,0.48608,1.736,1.66656,0.48608,1.736,0,0,0
06/04/2020 20:00,21.0916,3.2988,21.3480133,1.4016,0.4088,1.46,19.69,2.89,19.90095978,1.4016,0.4088,1.46,1.4016,0.4088,1.46,0,0,0
06/04/2020 20:30,21.52864,3.32752,21.78427712,1.32864,0.38752,1.384,20.2,2.94,20.4128293,1.32864,0.38752,1.384,1.32864,0.38752,1.384,0,0,0
06/04/2020 21:00,20.91128,3.52704,21.20664147,1.36128,0.39704,1.418,19.55,3.13,19.79897472,1.36128,0.39704,1.418,1.36128,0.39704,1.418,0,0,0
06/04/2020 21:30,19.88824,3.74032,20.23689907,1.33824,0.39032,1.394,18.55,3.35,18.85006631,1.33824,0.39032,1.394,1.33824,0.39032,1.394,0,0,0
06/04/2020 22:00,18.52832,4.21576,19.00187555,1.28832,0.37576,1.342,17.24,3.84,17.66248001,1.28832,0.37576,1.342,1.28832,0.37576,1.342,0,0,0
06/04/2020 22:30,17.21344,4.67392,17.83670499,1.21344,0.35392,1.264,16,4.32,16.5729418,1.21344,0.35392,1.264,1.21344,0.35392,1.264,0,0,0
06/04/2020 23:00,15.82,4.77,16.52347724,1.2,0.35,1.25,14.62,4.42,15.27353266,1.2,0.35,1.25,1.2,0.35,1.25,0,0,0
06/04/2020 23:30,14.36456,4.93008,15.18704292,1.23456,0.36008,1.286,13.13,4.57,13.90258249,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0,0,0
07/04/2020 00:00,13.5684,5.0112,14.46421806,1.2384,0.3612,1.29,12.33,4.65,13.17768568,1.2384,0.3612,1.29,1.2384,0.3612,1.29,0,0,0
08/04/2020 00:30,12.53144,4.33792,13.26101574,1.26144,0.36792,1.314,11.27,3.97,11.9487991,1.26144,0.36792,1.314,1.26144,0.36792,1.314,0,0,0
08/04/2020 01:00,12.26176,4.34968,13.0103987,1.30176,0.37968,1.356,10.96,3.97,11.65686493,1.30176,0.37968,1.356,1.30176,0.37968,1.356,0,0,0
08/04/2020 01:30,12.61376,4.22568,13.30275583,1.25376,0.36568,1.306,11.36,3.86,11.99788315,1.25376,0.36568,1.306,1.25376,0.36568,1.306,0,0,0
08/04/2020 02:00,12.98072,4.21896,13.64912873,1.23072,0.35896,1.282,11.75,3.86,12.36778477,1.23072,0.35896,1.282,1.23072,0.35896,1.282,0,0,0
08/04/2020 02:30,12.87808,4.20944,13.54859142,1.19808,0.34944,1.248,11.68,3.86,12.30130074,1.19808,0.34944,1.248,1.19808,0.34944,1.248,0,0,0
08/04/2020 03:00,12.76376,4.22568,13.44507125,1.25376,0.36568,1.306,11.51,3.86,12.14000412,1.25376,0.36568,1.306,1.25376,0.36568,1.306,0,0,0
08/04/2020 03:30,12.49224,4.22232,13.18651002,1.24224,0.36232,1.294,11.25,3.86,11.89378409,1.24224,0.36232,1.294,1.24224,0.36232,1.294,0,0,0
08/04/2020 04:00,12.5232,4.1976,13.20796669,1.3632,0.3976,1.42,11.16,3.8,11.78921541,1.3632,0.3976,1.42,1.3632,0.3976,1.42,0,0,0
08/04/2020 04:30,12.5328,4.2004,13.21795884,1.3728,0.4004,1.43,11.16,3.8,11.78921541,1.3728,0.4004,1.43,1.3728,0.4004,1.43,0,0,0
08/04/2020 05:00,12.35392,4.30656,13.08303475,1.39392,0.40656,1.452,10.96,3.9,11.63321108,1.39392,0.40656,1.452,1.39392,0.40656,1.452,0,0,0
08/04/2020 05:30,12.722,4.156,13.38363254,1.392,0.406,1.45,11.33,3.75,11.9344627,1.392,0.406,1.45,1.392,0.406,1.45,0,0,0
08/04/2020 06:00,13.14424,4.09832,13.76834311,1.43424,0.41832,1.494,11.71,3.68,12.2746283,1.43424,0.41832,1.494,1.43424,0.41832,1.494,0,0,0
08/04/2020 06:30,13.93968,4.21824,14.56393584,1.39968,0.40824,1.458,12.54,3.81,13.1060177,1.39968,0.40824,1.458,1.39968,0.40824,1.458,0,0,0
08/04/2020 07:00,14.91792,4.11856,15.47600961,1.53792,0.44856,1.602,13.38,3.67,13.87419547,1.53792,0.44856,1.602,1.53792,0.44856,1.602,0,0,0
08/04/2020 07:30,16.74848,3.63664,17.13874945,1.90848,0.55664,1.988,14.84,3.08,15.15625284,1.90848,0.55664,1.988,1.90848,0.55664,1.988,0,0,0
08/04/2020 08:00,18.32032,3.68176,18.68661236,2.68032,0.78176,2.792,15.64,2.9,15.90658983,2.68032,0.78176,2.792,2.68032,0.78176,2.792,0,0,0
08/04/2020 08:30,19.9492,3.8356,20.31458609,4.0992,1.1956,4.27,15.85,2.64,16.0683571,4.0992,1.1956,4.27,4.0992,1.1956,4.27,0,0,0
08/04/2020 09:00,20.50952,4.03736,20.90312624,5.33952,1.55736,5.562,15.17,2.48,15.37137925,5.33952,1.55736,5.562,5.33952,1.55736,5.562,0,0,0
08/04/2020 09:30,20.99224,4.24232,21.41661549,6.04224,1.76232,6.294,14.95,2.48,15.15430302,6.04224,1.76232,6.294,6.04224,1.76232,6.294,0,0,0
08/04/2020 10:00,22.298,4.704,22.78877838,7.968,2.324,8.3,14.33,2.38,14.52629684,7.968,2.324,8.3,7.968,2.324,8.3,0,0,0
08/04/2020 10:30,22.32552,4.94536,22.86668819,8.79552,2.56536,9.162,13.53,2.38,13.73773271,8.79552,2.56536,9.162,8.79552,2.56536,9.162,0,0,0
08/04/2020 11:00,22.31904,4.98472,22.86890859,9.47904,2.76472,9.874,12.84,2.22,13.03050268,9.47904,2.76472,9.874,9.47904,2.76472,9.874,0,0,0
08/04/2020 11:30,22.62656,5.09608,23.19334492,10.06656,2.93608,10.486,12.56,2.16,12.74437915,10.06656,2.93608,10.486,10.06656,2.93608,10.486,0,0,0
08/04/2020 12:00,22.794,5.282,23.39799051,10.704,3.122,11.15,12.09,2.16,12.28143721,10.704,3.122,11.15,10.704,3.122,11.15,0,0,0
08/04/2020 12:30,22.08128,4.37704,22.51091748,7.60128,2.21704,7.918,14.48,2.16,14.64021858,7.60128,2.21704,7.918,7.60128,2.21704,7.918,0,0,0
08/04/2020 13:00,22.04936,4.43648,22.49125677,7.35936,2.14648,7.666,14.69,2.29,14.86742076,7.35936,2.14648,7.666,7.35936,2.14648,7.666,0,0,0
08/04/2020 13:30,22.60848,5.24664,23.2092783,9.82848,2.86664,10.238,12.78,2.38,12.99972307,9.82848,2.86664,10.238,9.82848,2.86664,10.238,0,0,0
08/04/2020 14:00,22.46704,5.43872,23.11595902,10.72704,3.12872,11.174,11.74,2.31,11.96510343,10.72704,3.12872,11.174,10.72704,3.12872,11.174,0,0,0
08/04/2020 14:30,21.53376,4.98568,22.10338944,9.17376,2.67568,9.556,12.36,2.31,12.57400891,9.17376,2.67568,9.556,9.17376,2.67568,9.556,0,0,0
08/04/2020 15:00,21.35464,5.38552,22.02327122,10.30464,3.00552,10.734,11.05,2.38,11.30340214,10.30464,3.00552,10.734,10.30464,3.00552,10.734,0,0,0
08/04/2020 15:30,21.02024,5.00632,21.60818663,9.69024,2.82632,10.094,11.33,2.18,11.53782042,9.69024,2.82632,10.094,9.69024,2.82632,10.094,0,0,0
08/04/2020 16:00,20.90512,4.90816,21.47356693,9.04512,2.63816,9.422,11.86,2.27,12.07528468,9.04512,2.63816,9.422,9.04512,2.63816,9.422,0,0,0
08/04/2020 16:30,21.53504,4.64272,22.02981609,8.13504,2.37272,8.474,13.4,2.27,13.5909124,8.13504,2.37272,8.474,8.13504,2.37272,8.474,0,0,0
08/04/2020 17:00,22.04816,4.35488,22.47412599,7.14816,2.08488,7.446,14.9,2.27,15.07192423,7.14816,2.08488,7.446,7.14816,2.08488,7.446,0,0,0
08/04/2020 17:30,22.76968,4.22824,23.15893652,5.95968,1.73824,6.208,16.81,2.49,16.99341637,5.95968,1.73824,6.208,5.95968,1.73824,6.208,0,0,0
08/04/2020 18:00,23.0668,4.2524,23.45549334,4.6368,1.3524,4.83,18.43,2.9,18.65676553,4.6368,1.3524,4.83,4.6368,1.3524,4.83,0,0,0
08/04/2020 18:30,22.5044,3.9192,22.84312036,3.2544,0.9492,3.39,19.25,2.97,19.47776681,3.2544,0.9492,3.39,3.2544,0.9492,3.39,0,0,0
08/04/2020 19:00,21.65064,3.70352,21.96511491,2.24064,0.65352,2.334,19.41,3.05,19.6481704,2.24064,0.65352,2.334,2.24064,0.65352,2.334,0,0,0
08/04/2020 19:30,20.81704,3.66872,21.13784901,1.60704,0.46872,1.674,19.21,3.2,19.47470411,1.60704,0.46872,1.674,1.60704,0.46872,1.674,0,0,0
08/04/2020 20:00,20.23704,3.70872,20.57407087,1.36704,0.39872,1.424,18.87,3.31,19.15810533,1.36704,0.39872,1.424,1.36704,0.39872,1.424,0,0,0
08/04/2020 20:30,20.70784,3.56312,21.01215033,1.34784,0.39312,1.404,19.36,3.17,19.61781079,1.34784,0.39312,1.404,1.34784,0.39312,1.404,0,0,0
08/04/2020 21:00,20.0136,3.7448,20.36093593,1.3536,0.3948,1.41,18.66,3.35,18.95832535,1.3536,0.3948,1.41,1.3536,0.3948,1.41,0,0,0
08/04/2020 21:30,18.98208,3.85144,19.36886551,1.34208,0.39144,1.398,17.64,3.46,17.97612862,1.34208,0.39144,1.398,1.34208,0.39144,1.398,0,0,0
08/04/2020 22:00,17.51792,4.14856,18.00244626,1.29792,0.37856,1.352,16.22,3.77,16.6523662,1.29792,0.37856,1.352,1.29792,0.37856,1.352,0,0,0
08/04/2020 22:30,16.42568,4.25624,16.96816261,1.25568,0.36624,1.308,15.17,3.89,15.66081096,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0,0,0
08/04/2020 23:00,15.14608,4.56344,15.81861954,1.24608,0.36344,1.298,13.9,4.2,14.52067492,1.24608,0.36344,1.298,1.24608,0.36344,1.298,0,0,0
08/04/2020 23:30,13.85184,4.44512,14.54759648,1.25184,0.36512,1.304,12.6,4.08,13.24410812,1.25184,0.36512,1.304,1.25184,0.36512,1.304,0,0,0
09/04/2020 00:00,12.8068,4.6124,13.61206671,1.2768,0.3724,1.33,11.53,4.24,12.28488909,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0,0,0
13/05/2020 00:30,13.99768,4.91224,14.83459292,1.92768,0.56224,2.008,12.07,4.35,12.82994154,1.92768,0.56224,2.008,1.92768,0.56224,2.008,0,0,0
13/05/2020 01:00,13.45168,4.88424,14.31095717,1.83168,0.53424,1.908,11.62,4.35,12.407534,1.83168,0.53424,1.908,1.83168,0.53424,1.908,0,0,0
13/05/2020 01:30,13.5932,4.8876,14.44519713,1.8432,0.5376,1.92,11.75,4.35,12.52936551,1.8432,0.5376,1.92,1.8432,0.5376,1.92,0,0,0
13/05/2020 02:00,13.76128,4.88704,14.60328686,1.84128,0.53704,1.918,11.92,4.35,12.68892824,1.84128,0.53704,1.918,1.84128,0.53704,1.918,0,0,0
13/05/2020 02:30,13.77472,4.89096,14.61726379,1.85472,0.54096,1.932,11.92,4.35,12.68892824,1.85472,0.54096,1.932,1.85472,0.54096,1.932,0,0,0
13/05/2020 03:00,13.35184,4.92512,14.23124866,1.97184,0.57512,2.054,11.38,4.35,12.18305791,1.97184,0.57512,2.054,1.97184,0.57512,2.054,0,0,0
13/05/2020 03:30,13.31344,4.97392,14.21223293,1.93344,0.56392,2.014,11.38,4.41,12.20460978,1.93344,0.56392,2.014,1.93344,0.56392,2.014,0,0,0
13/05/2020 04:00,13.33976,4.94368,14.22635473,1.82976,0.53368,1.906,11.51,4.41,12.32591579,1.82976,0.53368,1.906,1.82976,0.53368,1.906,0,0,0
13/05/2020 04:30,13.39752,4.87136,14.25565468,1.78752,0.52136,1.862,11.61,4.35,12.39816922,1.78752,0.52136,1.862,1.78752,0.52136,1.862,0,0,0
13/05/2020 05:00,13.20792,5.06856,14.14706511,1.77792,0.51856,1.852,11.43,4.55,12.30233311,1.77792,0.51856,1.852,1.77792,0.51856,1.852,0,0,0
13/05/2020 05:30,13.41976,5.24368,14.40784989,1.82976,0.53368,1.906,11.59,4.71,12.5104836,1.82976,0.53368,1.906,1.82976,0.53368,1.906,0,0,0
13/05/2020 06:00,13.83296,5.04128,14.72295101,1.99296,0.58128,2.076,11.84,4.46,12.65216187,1.99296,0.58128,2.076,1.99296,0.58128,2.076,0,0,0
13/05/2020 06:30,15.19208,4.63144,15.88236542,2.30208,0.67144,2.398,12.89,3.96,13.48457267,2.30208,0.67144,2.398,2.30208,0.67144,2.398,0,0,0
13/05/2020 07:00,16.4648,4.2664,17.00858042,2.5248,0.7364,2.63,13.94,3.53,14.38000348,2.5248,0.7364,2.63,2.5248,0.7364,2.63,0,0,0
13/05/2020 07:30,18.33552,4.07536,18.78296709,3.27552,0.95536,3.412,15.06,3.12,15.37979194,3.27552,0.95536,3.412,3.27552,0.95536,3.412,0,0,0
13/05/2020 08:00,20.12592,3.69256,20.46185855,3.98592,1.16256,4.152,16.14,2.53,16.3370897,3.98592,1.16256,4.152,3.98592,1.16256,4.152,0,0,0
13/05/2020 08:30,21.11304,3.33672,21.37508265,4.10304,1.19672,4.274,17.01,2.14,17.14408644,4.10304,1.19672,4.274,4.10304,1.19672,4.274,0,0,0
13/05/2020 09:00,22.4696,3.4728,22.73638634,5.5296,1.6128,5.76,16.94,1.86,17.04180742,5.5296,1.6128,5.76,5.5296,1.6128,5.76,0,0,0
13/05/2020 09:30,23.23032,3.82176,23.54259155,7.00032,2.04176,7.292,16.23,1.78,16.3273176,7.00032,2.04176,7.292,7.00032,2.04176,7.292,0,0,0
13/05/2020 10:00,23.63416,3.79288,23.93657155,7.24416,2.11288,7.546,16.39,1.68,16.4758763,7.24416,2.11288,7.546,7.24416,2.11288,7.546,0,0,0
13/05/2020 10:30,23.40384,3.99112,23.74170941,7.44384,2.17112,7.754,15.96,1.82,16.06343674,7.44384,2.17112,7.754,7.44384,2.17112,7.754,0,0,0
13/05/2020 11:00,23.02176,3.87968,23.34637767,7.06176,2.05968,7.356,15.96,1.82,16.06343674,7.06176,2.05968,7.356,7.06176,2.05968,7.356,0,0,0
13/05/2020 11:30,23.98816,4.20488,24.35390802,8.58816,2.50488,8.946,15.4,1.7,15.49354704,8.58816,2.50488,8.946,8.58816,2.50488,8.946,0,0,0
13/05/2020 12:00,23.90752,3.83136,24.21257591,7.30752,2.13136,7.612,16.6,1.7,16.68682115,7.30752,2.13136,7.612,7.30752,2.13136,7.612,0,0,0
13/05/2020 12:30,24.11552,4.18536,24.47601976,7.59552,2.21536,7.912,16.52,1.97,16.63704601,7.59552,2.21536,7.912,7.59552,2.21536,7.912,0,0,0
13/05/2020 13:00,24.2408,4.4444,24.64485902,7.9008,2.3044,8.23,16.34,2.14,16.47953883,7.9008,2.3044,8.23,7.9008,2.3044,8.23,0,0,0
13/05/2020 13:30,23.14832,4.20576,23.52728493,6.80832,1.98576,7.092,16.34,2.22,16.49011825,6.80832,1.98576,7.092,6.80832,1.98576,7.092,0,0,0
13/05/2020 14:00,24.22488,4.75184,24.68653063,9.67488,2.82184,10.078,14.55,1.93,14.67744528,9.67488,2.82184,10.078,9.67488,2.82184,10.078,0,0,0
13/05/2020 14:30,23.30232,4.02776,23.64785335,6.95232,2.02776,7.242,16.35,2,16.47186996,6.95232,2.02776,7.242,6.95232,2.02776,7.242,0,0,0
13/05/2020 15:00,22.934,4.602,23.39116842,8.544,2.492,8.9,14.39,2.11,14.54387156,8.544,2.492,8.9,8.544,2.492,8.9,0,0,0
13/05/2020 15:30,23.06024,4.65632,23.52564526,8.73024,2.54632,9.094,14.33,2.11,14.48450897,8.73024,2.54632,9.094,8.73024,2.54632,9.094,0,0,0
13/05/2020 16:00,21.8328,3.6604,22.13751757,4.9728,1.4504,5.18,16.86,2.21,17.00422595,4.9728,1.4504,5.18,4.9728,1.4504,5.18,0,0,0
13/05/2020 16:30,23.64368,4.41024,24.05148272,7.54368,2.20024,7.858,16.1,2.21,16.25097228,7.54368,2.20024,7.858,7.54368,2.20024,7.858,0,0,0
13/05/2020 17:00,24.3996,4.0328,24.73062789,6.2496,1.8228,6.51,18.15,2.21,18.28405316,6.2496,1.8228,6.51,6.2496,1.8228,6.51,0,0,0
13/05/2020 17:30,25.69048,4.00264,26.00042095,5.94048,1.73264,6.188,19.75,2.27,19.88002515,5.94048,1.73264,6.188,5.94048,1.73264,6.188,0,0,0
13/05/2020 18:00,25.79616,3.71888,26.06284595,4.31616,1.25888,4.496,21.48,2.46,21.62040703,4.31616,1.25888,4.496,4.31616,1.25888,4.496,0,0,0
13/05/2020 18:30,25.05024,4.38632,25.43136503,4.17024,1.21632,4.344,20.88,3.17,21.11926372,4.17024,1.21632,4.344,4.17024,1.21632,4.344,0,0,0
13/05/2020 19:00,24.04552,4.33536,24.43322284,3.99552,1.16536,4.162,20.05,3.17,20.29904924,3.99552,1.16536,4.162,3.99552,1.16536,4.162,0,0,0
13/05/2020 19:30,22.94416,3.71288,23.24263229,3.16416,0.92288,3.296,19.78,2.79,19.97579786,3.16416,0.92288,3.296,3.16416,0.92288,3.296,0,0,0
13/05/2020 20:00,21.61928,3.69104,21.93210077,2.36928,0.69104,2.468,19.25,3,19.48236382,2.36928,0.69104,2.468,2.36928,0.69104,2.468,0,0,0
13/05/2020 20:30,21.46184,3.76512,21.78960084,2.21184,0.64512,2.304,19.25,3.12,19.50120253,2.21184,0.64512,2.304,2.21184,0.64512,2.304,0,0,0
13/05/2020 21:00,20.57392,3.76656,20.91585902,1.87392,0.54656,1.952,18.7,3.22,18.97520487,1.87392,0.54656,1.952,1.87392,0.54656,1.952,0,0,0
13/05/2020 21:30,20.63712,3.85416,20.99393415,1.79712,0.52416,1.872,18.84,3.33,19.13202812,1.79712,0.52416,1.872,1.79712,0.52416,1.872,0,0,0
13/05/2020 22:00,20.0208,4.1544,20.4472852,1.9008,0.5544,1.98,18.12,3.6,18.47415492,1.9008,0.5544,1.98,1.9008,0.5544,1.98,0,0,0
13/05/2020 22:30,18.65008,4.65544,19.22234652,1.87008,0.54544,1.948,16.78,4.11,17.27600938,1.87008,0.54544,1.948,1.87008,0.54544,1.948,0,0,0
13/05/2020 23:00,17.31168,4.51424,17.8905737,1.83168,0.53424,1.908,15.48,3.98,15.98345394,1.83168,0.53424,1.908,1.83168,0.53424,1.908,0,0,0
13/05/2020 23:30,15.67632,5.04976,16.46958059,1.81632,0.52976,1.892,13.86,4.52,14.57840869,1.81632,0.52976,1.892,1.81632,0.52976,1.892,0,0,0
14/05/2020 00:00,14.72456,5.28008,15.64263124,1.95456,0.57008,2.036,12.77,4.71,13.61091474,1.95456,0.57008,2.036,1.95456,0.57008,2.036,0,0,0
14/05/2020 00:30,13.92488,5.70184,15.047035,1.99488,0.58184,2.078,11.93,5.12,12.98226868,1.99488,0.58184,2.078,1.99488,0.58184,2.078,0,0,0
14/05/2020 01:00,13.57432,5.59376,14.68169998,1.86432,0.54376,1.942,11.71,5.05,12.75251348,1.86432,0.54376,1.942,1.86432,0.54376,1.942,0,0,0
14/05/2020 01:30,13.8044,5.5792,14.88922201,1.8144,0.5292,1.89,11.99,5.05,13.01009608,1.8144,0.5292,1.89,1.8144,0.5292,1.89,0,0,0
14/05/2020 02:00,14.17504,5.60272,15.24212027,1.89504,0.55272,1.974,12.28,5.05,13.27783491,1.89504,0.55272,1.974,1.89504,0.55272,1.974,0,0,0
14/05/2020 02:30,14.17888,5.60384,15.24610313,1.89888,0.55384,1.978,12.28,5.05,13.27783491,1.89888,0.55384,1.978,1.89888,0.55384,1.978,0,0,0
14/05/2020 03:00,13.92152,5.68336,15.0369312,1.93152,0.56336,2.012,11.99,5.12,13.03742689,1.93152,0.56336,2.012,1.93152,0.56336,2.012,0,0,0
14/05/2020 03:30,13.66088,5.65984,14.78693448,1.85088,0.53984,1.928,11.81,5.12,12.87208219,1.85088,0.53984,1.928,1.85088,0.53984,1.928,0,0,0
14/05/2020 04:00,13.54584,5.57712,14.64902894,1.87584,0.54712,1.954,11.67,5.03,12.70786371,1.87584,0.54712,1.954,1.87584,0.54712,1.954,0,0,0
14/05/2020 04:30,13.63936,5.29648,14.63163838,1.83936,0.53648,1.916,11.8,4.76,12.72389877,1.83936,0.53648,1.916,1.83936,0.53648,1.916,0,0,0
14/05/2020 05:00,13.56832,5.27576,14.55791713,1.76832,0.51576,1.842,11.8,4.76,12.72389877,1.76832,0.51576,1.842,1.76832,0.51576,1.842,0,0,0
14/05/2020 05:30,13.11944,4.66192,13.92311761,0.82944,0.24192,0.864,12.29,4.42,13.060647,0.82944,0.24192,0.864,0.82944,0.24192,0.864,0,0,0
14/05/2020 06:00,12.64704,4.18872,13.32264974,0.16704,0.04872,0.174,12.48,4.14,13.1487642,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0
14/05/2020 06:30,14.81328,4.91304,15.60676861,2.03328,0.59304,2.118,12.78,4.32,13.49039658,2.03328,0.59304,2.118,2.03328,0.59304,2.118,0,0,0
14/05/2020 07:00,16.25952,4.74736,16.93840068,2.69952,0.78736,2.812,13.56,3.96,14.12640082,2.69952,0.78736,2.812,2.69952,0.78736,2.812,0,0,0
14/05/2020 07:30,18.42552,3.93536,18.8410946,3.51552,1.02536,3.662,14.91,2.91,15.19131989,3.51552,1.02536,3.662,3.51552,1.02536,3.662,0,0,0
14/05/2020 08:00,20.46792,3.92856,20.84152904,4.89792,1.42856,5.102,15.57,2.5,15.76942929,4.89792,1.42856,5.102,4.89792,1.42856,5.102,0,0,0
14/05/2020 08:30,21.95736,4.05048,22.32783121,6.20736,1.81048,6.466,15.75,2.24,15.90849144,6.20736,1.81048,6.466,6.20736,1.81048,6.466,0,0,0
14/05/2020 09:00,23.22672,4.03696,23.57493516,7.56672,2.20696,7.882,15.66,1.83,15.76656272,7.56672,2.20696,7.882,7.56672,2.20696,7.882,0,0,0
14/05/2020 09:30,24.03736,4.18048,24.39817798,8.84736,2.58048,9.216,15.19,1.6,15.27403352,8.84736,2.58048,9.216,8.84736,2.58048,9.216,0,0,0
14/05/2020 10:00,24.97704,4.29872,25.34426012,10.00704,2.91872,10.424,14.97,1.38,15.03347265,10.00704,2.91872,10.424,10.00704,2.91872,10.424,0,0,0
14/05/2020 10:30,24.87592,4.92256,25.35829239,10.94592,3.19256,11.402,13.93,1.73,14.03701535,10.94592,3.19256,11.402,10.94592,3.19256,11.402,0,0,0
14/05/2020 11:00,24.99656,5.38608,25.57025361,11.98656,3.49608,12.486,13.01,1.89,13.14656609,11.98656,3.49608,12.486,11.98656,3.49608,12.486,0,0,0
14/05/2020 11:30,24.5764,5.2052,25.12157527,11.3664,3.3152,11.84,13.21,1.89,13.34451947,11.3664,3.3152,11.84,11.3664,3.3152,11.84,0,0,0
14/05/2020 12:00,23.5552,4.5736,23.99510917,8.9952,2.6236,9.37,14.56,1.95,14.69,8.9952,2.6236,9.37,8.9952,2.6236,9.37,0,0,0
14/05/2020 12:30,23.3928,3.9704,23.72735063,7.1328,2.0804,7.43,16.26,1.89,16.36947464,7.1328,2.0804,7.43,7.1328,2.0804,7.43,0,0,0
14/05/2020 13:00,24.5528,5.0004,25.0568152,9.7728,2.8504,10.18,14.78,2.15,14.93555824,9.7728,2.8504,10.18,9.7728,2.8504,10.18,0,0,0
14/05/2020 13:30,24.51056,5.06808,25.02904286,10.69056,3.11808,11.136,13.82,1.95,13.95689435,10.69056,3.11808,11.136,10.69056,3.11808,11.136,0,0,0
14/05/2020 14:00,24.01256,5.12408,24.55319192,11.12256,3.24408,11.586,12.89,1.88,13.02637709,11.12256,3.24408,11.586,11.12256,3.24408,11.586,0,0,0
14/05/2020 14:30,23.402,5.076,23.94617673,10.512,3.066,10.95,12.89,2.01,13.04577326,10.512,3.066,10.95,10.512,3.066,10.95,0,0,0
14/05/2020 15:00,23.68136,5.83248,24.38902693,12.11136,3.53248,12.616,11.57,2.3,11.79639352,12.11136,3.53248,12.616,12.11136,3.53248,12.616,0,0,0
14/05/2020 15:30,23.33648,5.76064,24.03697718,11.55648,3.37064,12.038,11.78,2.39,12.02000416,11.55648,3.37064,12.038,11.55648,3.37064,12.038,0,0,0
14/05/2020 16:00,23.2104,5.5372,23.86175291,10.7904,3.1472,11.24,12.42,2.39,12.64786543,10.7904,3.1472,11.24,10.7904,3.1472,11.24,0,0,0
14/05/2020 16:30,23.58232,5.39776,24.19218117,10.31232,3.00776,10.742,13.27,2.39,13.48350845,10.31232,3.00776,10.742,10.31232,3.00776,10.742,0,0,0
14/05/2020 17:00,23.53208,4.67144,23.99127218,7.82208,2.28144,8.148,15.71,2.39,15.89075832,7.82208,2.28144,8.148,7.82208,2.28144,8.148,0,0,0
14/05/2020 17:30,25.25208,4.84144,25.71200275,8.06208,2.35144,8.398,17.19,2.49,17.36940413,8.06208,2.35144,8.398,8.06208,2.35144,8.398,0,0,0
14/05/2020 18:00,24.6564,4.5352,25.07002393,4.8864,1.4252,5.09,19.77,3.11,20.0131207,4.8864,1.4252,5.09,4.8864,1.4252,5.09,0,0,0
14/05/2020 18:30,25.27848,4.32664,25.64607894,5.50848,1.60664,5.738,19.77,2.72,19.95623461,5.50848,1.60664,5.738,5.50848,1.60664,5.738,0,0,0
14/05/2020 19:00,23.94248,4.01864,24.27739311,3.97248,1.15864,4.138,19.97,2.86,20.17375771,3.97248,1.15864,4.138,3.97248,1.15864,4.138,0,0,0
14/05/2020 19:30,22.6744,3.8992,23.00722008,3.0144,0.8792,3.14,19.66,3.02,19.8906008,3.0144,0.8792,3.14,3.0144,0.8792,3.14,0,0,0
14/05/2020 20:00,21.34008,3.86544,21.68733826,2.35008,0.68544,2.448,18.99,3.18,19.25441508,2.35008,0.68544,2.448,2.35008,0.68544,2.448,0,0,0
14/05/2020 20:30,20.8128,4.1804,21.22848059,2.0928,0.6104,2.18,18.72,3.57,19.05736865,2.0928,0.6104,2.18,2.0928,0.6104,2.18,0,0,0
14/05/2020 21:00,20.01944,4.25192,20.46599134,1.78944,0.52192,1.864,18.23,3.73,18.60768121,1.78944,0.52192,1.864,1.78944,0.52192,1.864,0,0,0
14/05/2020 21:30,19.99072,4.41896,20.47330197,1.71072,0.49896,1.782,18.28,3.92,18.69558237,1.71072,0.49896,1.782,1.71072,0.49896,1.782,0,0,0
14/05/2020 22:00,19.39712,4.62416,19.94069006,1.79712,0.52416,1.872,17.6,4.1,18.07124788,1.79712,0.52416,1.872,1.79712,0.52416,1.872,0,0,0
14/05/2020 22:30,18.4356,4.6208,19.0058712,1.7856,0.5208,1.86,16.65,4.1,17.14737589,1.7856,0.5208,1.86,1.7856,0.5208,1.86,0,0,0
14/05/2020 23:00,17.148,4.144,17.64161671,1.728,0.504,1.8,15.42,3.64,15.84380005,1.728,0.504,1.8,1.728,0.504,1.8,0,0,0
14/05/2020 23:30,15.66528,4.71904,16.36063373,1.74528,0.50904,1.818,13.92,4.21,14.54271295,1.74528,0.50904,1.818,1.74528,0.50904,1.818,0,0,0
15/05/2020 00:00,14.74648,5.01064,15.57450435,1.95648,0.57064,2.038,12.79,4.44,13.5387481,1.95648,0.57064,2.038,1.95648,0.57064,2.038,0,0,0
15/05/2020 00:30,14.09408,4.92744,14.93059798,2.01408,0.58744,2.098,12.08,4.34,12.8359651,2.01408,0.58744,2.098,2.01408,0.58744,2.098,0,0,0
15/05/2020 01:00,13.65856,4.88208,14.5048601,1.85856,0.54208,1.936,11.8,4.34,12.57281194,1.85856,0.54208,1.936,1.85856,0.54208,1.936,0,0,0
15/05/2020 01:30,13.904,4.782,14.70335812,1.824,0.532,1.9,12.08,4.25,12.80581509,1.824,0.532,1.9,1.824,0.532,1.9,0,0,0
15/05/2020 02:00,14.28888,4.75384,15.05892049,1.89888,0.55384,1.978,12.39,4.2,13.08251123,1.89888,0.55384,1.978,1.89888,0.55384,1.978,0,0,0
15/05/2020 02:30,14.29656,4.82608,15.08915756,1.90656,0.55608,1.986,12.39,4.27,13.10515166,1.90656,0.55608,1.986,1.90656,0.55608,1.986,0,0,0
15/05/2020 03:00,13.88928,4.82104,14.70219458,1.88928,0.55104,1.968,12,4.27,12.73706795,1.88928,0.55104,1.968,1.88928,0.55104,1.968,0,0,0
15/05/2020 03:30,13.6336,4.8848,14.48227606,1.8336,0.5348,1.91,11.8,4.35,12.57626733,1.8336,0.5348,1.91,1.8336,0.5348,1.91,0,0,0
15/05/2020 04:00,13.43696,4.90328,14.30363761,1.89696,0.55328,1.976,11.54,4.35,12.33264367,1.89696,0.55328,1.976,1.89696,0.55328,1.976,0,0,0
