Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/05/2020 04:30,13.30704,4.88872,14.17663207,1.84704,0.53872,1.924,11.46,4.35,12.25781791,1.84704,0.53872,1.924,1.84704,0.53872,1.924,0,0,0
15/05/2020 05:00,13.06912,5.02016,14.00013943,1.74912,0.51016,1.822,11.32,4.51,12.18533955,1.74912,0.51016,1.822,1.74912,0.51016,1.822,0,0,0
15/05/2020 05:30,13.14784,5.32312,14.18454452,1.82784,0.53312,1.904,11.32,4.79,12.29172486,1.82784,0.53312,1.904,1.82784,0.53312,1.904,0,0,0
15/05/2020 06:00,13.7644,5.2592,14.73492083,2.0544,0.5992,2.14,11.71,4.66,12.6031623,2.0544,0.5992,2.14,2.0544,0.5992,2.14,0,0,0
15/05/2020 06:30,14.91648,4.71064,15.64261822,2.19648,0.64064,2.288,12.72,4.07,13.35527237,2.19648,0.64064,2.288,2.19648,0.64064,2.288,0,0,0
15/05/2020 07:00,16.02632,4.40976,16.6219408,2.53632,0.73976,2.642,13.49,3.67,13.98030758,2.53632,0.73976,2.642,2.53632,0.73976,2.642,0,0,0
15/05/2020 07:30,18.0688,4.4384,18.60593798,3.3888,0.9884,3.53,14.68,3.45,15.07995027,3.3888,0.9884,3.53,3.3888,0.9884,3.53,0,0,0
15/05/2020 08:00,19.96744,4.15592,20.39535073,4.71744,1.37592,4.914,15.25,2.78,15.5013193,4.71744,1.37592,4.914,4.71744,1.37592,4.914,0,0,0
15/05/2020 08:30,21.69592,4.07256,22.07484291,6.14592,1.79256,6.402,15.55,2.28,15.71626228,6.14592,1.79256,6.402,6.14592,1.79256,6.402,0,0,0
15/05/2020 09:00,22.6724,3.8732,23.00085651,6.9024,2.0132,7.19,15.77,1.86,15.87931044,6.9024,2.0132,7.19,6.9024,2.0132,7.19,0,0,0
15/05/2020 09:30,23.57328,4.29304,23.9610042,8.51328,2.48304,8.868,15.06,1.81,15.16837829,8.51328,2.48304,8.868,8.51328,2.48304,8.868,0,0,0
15/05/2020 10:00,23.92104,4.50072,24.34076078,9.43104,2.75072,9.824,14.49,1.75,14.59529376,9.43104,2.75072,9.824,9.43104,2.75072,9.824,0,0,0
15/05/2020 10:30,24.1644,4.5192,24.58335608,9.4944,2.7692,9.89,14.67,1.75,14.77401097,9.4944,2.7692,9.89,9.4944,2.7692,9.89,0,0,0
15/05/2020 11:00,22.84072,3.80896,23.15613669,6.75072,1.96896,7.032,16.09,1.84,16.19486647,6.75072,1.96896,7.032,6.75072,1.96896,7.032,0,0,0
15/05/2020 11:30,23.10856,4.11208,23.47157317,7.13856,2.08208,7.436,15.97,2.03,16.09850304,7.13856,2.08208,7.436,7.13856,2.08208,7.436,0,0,0
15/05/2020 12:00,22.80776,3.82768,23.12671724,5.95776,1.73768,6.206,16.85,2.09,16.97912247,5.95776,1.73768,6.206,5.95776,1.73768,6.206,0,0,0
15/05/2020 12:30,23.90592,4.09256,24.25370195,6.86592,2.00256,7.152,17.04,2.09,17.1676935,6.86592,2.00256,7.152,6.86592,2.00256,7.152,0,0,0
15/05/2020 13:00,23.47688,3.99784,23.81484031,6.26688,1.82784,6.528,17.21,2.17,17.34626761,6.26688,1.82784,6.528,6.26688,1.82784,6.528,0,0,0
15/05/2020 13:30,23.4956,4.9108,24.00331594,7.7856,2.2708,8.11,15.71,2.64,15.93027621,7.7856,2.2708,8.11,7.7856,2.2708,8.11,0,0,0
15/05/2020 14:00,22.55,4.97,23.09119746,7.68,2.24,8,14.87,2.73,15.11852506,7.68,2.24,8,7.68,2.24,8,0,0,0
15/05/2020 14:30,22.03088,4.82984,22.55409116,8.09088,2.35984,8.428,13.94,2.47,14.15713601,8.09088,2.35984,8.428,8.09088,2.35984,8.428,0,0,0
15/05/2020 15:00,22.26608,5.28344,22.88434086,9.40608,2.74344,9.798,12.86,2.54,13.10844003,9.40608,2.74344,9.798,9.40608,2.74344,9.798,0,0,0
15/05/2020 15:30,21.03064,5.01352,21.61997228,7.52064,2.19352,7.834,13.51,2.82,13.80117749,7.52064,2.19352,7.834,7.52064,2.19352,7.834,0,0,0
15/05/2020 16:00,21.69184,5.84512,22.46555921,10.13184,2.95512,10.554,11.56,2.89,11.91577526,10.13184,2.95512,10.554,10.13184,2.95512,10.554,0,0,0
15/05/2020 16:30,21.99632,5.89976,22.77378453,9.25632,2.69976,9.642,12.74,3.2,13.13573751,9.25632,2.69976,9.642,9.25632,2.69976,9.642,0,0,0
15/05/2020 17:00,22.39744,5.79592,23.13521141,8.55744,2.49592,8.914,13.84,3.3,14.22798651,8.55744,2.49592,8.914,8.55744,2.49592,8.914,0,0,0
15/05/2020 17:30,23.16744,5.65592,23.84784492,8.07744,2.35592,8.414,15.09,3.3,15.44662099,8.07744,2.35592,8.414,8.07744,2.35592,8.414,0,0,0
15/05/2020 18:00,23.26264,5.16952,23.83011449,6.75264,1.96952,7.034,16.51,3.2,16.81725602,6.75264,1.96952,7.034,6.75264,1.96952,7.034,0,0,0
15/05/2020 18:30,22.68248,4.95864,23.2181612,5.41248,1.57864,5.638,17.27,3.38,17.59765041,5.41248,1.57864,5.638,5.41248,1.57864,5.638,0,0,0
15/05/2020 19:00,21.65152,4.50336,22.11489475,3.85152,1.12336,4.012,17.8,3.38,18.11806833,3.85152,1.12336,4.012,3.85152,1.12336,4.012,0,0,0
15/05/2020 19:30,20.172,4.056,20.57573134,2.112,0.616,2.2,18.06,3.44,18.38470016,2.112,0.616,2.2,2.112,0.616,2.2,0,0,0
15/05/2020 20:00,19.69344,4.55392,20.21310878,2.41344,0.70392,2.514,17.28,3.85,17.70369735,2.41344,0.70392,2.514,2.41344,0.70392,2.514,0,0,0
15/05/2020 20:30,19.45344,4.60392,19.99080807,2.17344,0.63392,2.264,17.28,3.97,17.73018048,2.17344,0.63392,2.264,2.17344,0.63392,2.264,0,0,0
15/05/2020 21:00,18.9716,4.6388,19.53049083,1.8816,0.5488,1.96,17.09,4.09,17.57259799,1.8816,0.5488,1.96,1.8816,0.5488,1.96,0,0,0
15/05/2020 21:30,18.89672,4.86696,19.51341401,1.80672,0.52696,1.882,17.09,4.34,17.63246154,1.80672,0.52696,1.882,1.80672,0.52696,1.882,0,0,0
15/05/2020 22:00,18.6316,5.1188,19.32197278,1.8816,0.5488,1.96,16.75,4.57,17.36224064,1.8816,0.5488,1.96,1.8816,0.5488,1.96,0,0,0
15/05/2020 22:30,17.85008,4.73544,18.46753227,1.87008,0.54544,1.948,15.98,4.19,16.52018462,1.87008,0.54544,1.948,1.87008,0.54544,1.948,0,0,0
15/05/2020 23:00,16.60552,5.09536,17.36968589,1.83552,0.53536,1.912,14.77,4.56,15.45789442,1.83552,0.53536,1.912,1.83552,0.53536,1.912,0,0,0
15/05/2020 23:30,15.29848,5.42664,16.23243395,1.90848,0.55664,1.988,13.39,4.87,14.24812268,1.90848,0.55664,1.988,1.90848,0.55664,1.988,0,0,0
16/05/2020 00:00,14.14144,5.59792,15.20911022,1.98144,0.57792,2.064,12.16,5.02,13.15545514,1.98144,0.57792,2.064,1.98144,0.57792,2.064,0,0,0
16/05/2020 00:30,13.23608,5.67344,14.40075467,1.96608,0.57344,2.048,11.27,5.1,12.37024252,1.96608,0.57344,2.048,1.96608,0.57344,2.048,0,0,0
16/05/2020 01:00,12.65808,5.65944,13.86565002,1.91808,0.55944,1.998,10.74,5.1,11.88939023,1.91808,0.55944,1.998,1.91808,0.55944,1.998,0,0,0
16/05/2020 01:30,12.85232,5.18776,13.85983345,1.91232,0.55776,1.992,10.94,4.63,11.87941497,1.91232,0.55776,1.992,1.91232,0.55776,1.992,0,0,0
16/05/2020 02:00,13.00184,4.90512,13.89633209,1.97184,0.57512,2.054,11.03,4.33,11.84946412,1.97184,0.57512,2.054,1.97184,0.57512,2.054,0,0,0
16/05/2020 02:30,12.91568,4.90624,13.81614928,1.97568,0.57624,2.058,10.94,4.33,11.76573415,1.97568,0.57624,2.058,1.97568,0.57624,2.058,0,0,0
16/05/2020 03:00,12.66848,4.88664,13.57827809,1.90848,0.55664,1.988,10.76,4.33,11.59855594,1.90848,0.55664,1.988,1.90848,0.55664,1.988,0,0,0
16/05/2020 03:30,12.67424,4.88832,13.58425677,1.91424,0.55832,1.994,10.76,4.33,11.59855594,1.91424,0.55832,1.994,1.91424,0.55832,1.994,0,0,0
16/05/2020 04:00,12.61032,4.90176,13.5295019,1.96032,0.57176,2.042,10.65,4.33,11.4965821,1.96032,0.57176,2.042,1.96032,0.57176,2.042,0,0,0
16/05/2020 04:30,12.48688,4.89784,13.41309095,1.94688,0.56784,2.028,10.54,4.33,11.39475757,1.94688,0.56784,2.028,1.94688,0.56784,2.028,0,0,0
16/05/2020 05:00,12.38424,4.88832,13.31409301,1.91424,0.55832,1.994,10.47,4.33,11.33003972,1.91424,0.55832,1.994,1.91424,0.55832,1.994,0,0,0
16/05/2020 05:30,12.25688,4.89784,13.19924028,1.94688,0.56784,2.028,10.31,4.33,11.18235217,1.94688,0.56784,2.028,1.94688,0.56784,2.028,0,0,0
16/05/2020 06:00,12.56432,4.94376,13.50195912,2.10432,0.61376,2.192,10.46,4.33,11.32079944,2.10432,0.61376,2.192,2.10432,0.61376,2.192,0,0,0
16/05/2020 06:30,13.54328,4.72304,14.34320536,2.27328,0.66304,2.368,11.27,4.06,11.97900246,2.27328,0.66304,2.368,2.27328,0.66304,2.368,0,0,0
16/05/2020 07:00,14.24192,4.63056,14.97579284,2.64192,0.77056,2.752,11.6,3.86,12.22536707,2.64192,0.77056,2.752,2.64192,0.77056,2.752,0,0,0
16/05/2020 07:30,15.48592,4.99256,16.27081355,3.50592,1.02256,3.652,11.98,3.97,12.62066955,3.50592,1.02256,3.652,3.50592,1.02256,3.652,0,0,0
16/05/2020 08:00,16.95832,5.69576,17.88927889,4.64832,1.35576,4.842,12.31,4.34,13.05265107,4.64832,1.35576,4.842,4.64832,1.35576,4.842,0,0,0
16/05/2020 08:30,18.21336,5.27848,18.96282768,5.10336,1.48848,5.316,13.11,3.79,13.64683846,5.10336,1.48848,5.316,5.10336,1.48848,5.316,0,0,0
16/05/2020 09:00,19.36336,4.90848,19.97580753,5.58336,1.62848,5.816,13.78,3.28,14.164985,5.58336,1.62848,5.816,5.58336,1.62848,5.816,0,0,0
16/05/2020 09:30,20.40264,4.72952,20.94364052,5.79264,1.68952,6.034,14.61,3.04,14.92292532,5.79264,1.68952,6.034,5.79264,1.68952,6.034,0,0,0
16/05/2020 10:00,21.20104,4.94072,21.76912518,6.79104,1.98072,7.074,14.41,2.96,14.71087013,6.79104,1.98072,7.074,6.79104,1.98072,7.074,0,0,0
16/05/2020 10:30,21.70568,4.84624,22.2401121,6.77568,1.97624,7.058,14.93,2.87,15.20334832,6.77568,1.97624,7.058,6.77568,1.97624,7.058,0,0,0
16/05/2020 11:00,22.58352,5.65936,23.28183264,9.56352,2.78936,9.962,13.02,2.87,13.33256539,9.56352,2.78936,9.962,9.56352,2.78936,9.962,0,0,0
16/05/2020 11:30,22.23784,5.43312,22.89192698,8.78784,2.56312,9.154,13.45,2.87,13.75279608,8.78784,2.56312,9.154,8.78784,2.56312,9.154,0,0,0
16/05/2020 12:00,22.47592,5.58256,23.15884185,9.02592,2.63256,9.402,13.45,2.95,13.76971314,9.02592,2.63256,9.402,9.02592,2.63256,9.402,0,0,0
16/05/2020 12:30,21.32416,4.92288,21.88503021,6.76416,1.97288,7.046,14.56,2.95,14.85584397,6.76416,1.97288,7.046,6.76416,1.97288,7.046,0,0,0
16/05/2020 13:00,22.03208,5.45144,22.69649196,8.30208,2.42144,8.648,13.73,3.03,14.06036273,8.30208,2.42144,8.648,8.30208,2.42144,8.648,0,0,0
16/05/2020 13:30,21.18032,5.61176,21.91113428,8.20032,2.39176,8.542,12.98,3.22,13.37343636,8.20032,2.39176,8.542,8.20032,2.39176,8.542,0,0,0
16/05/2020 14:00,21.14848,6.49664,22.12384545,10.06848,2.93664,10.488,11.08,3.56,11.63786922,10.06848,2.93664,10.488,10.06848,2.93664,10.488,0,0,0
16/05/2020 14:30,19.7252,5.9336,20.59832818,7.7952,2.2736,8.12,11.93,3.66,12.47880203,7.7952,2.2736,8.12,7.7952,2.2736,8.12,0,0,0
16/05/2020 15:00,20.184,6.512,21.20848887,9.504,2.772,9.9,10.68,3.74,11.31591799,9.504,2.772,9.9,9.504,2.772,9.9,0,0,0
16/05/2020 15:30,19.9036,6.4448,20.92101193,9.2736,2.7048,9.66,10.63,3.74,11.26873995,9.2736,2.7048,9.66,9.2736,2.7048,9.66,0,0,0
16/05/2020 16:00,19.2344,6.3892,20.26780748,8.7744,2.5592,9.14,10.46,3.83,11.1391427,8.7744,2.5592,9.14,8.7744,2.5592,9.14,0,0,0
16/05/2020 16:30,20.13664,6.55152,21.17561533,9.53664,2.78152,9.934,10.6,3.77,11.25046221,9.53664,2.78152,9.934,9.53664,2.78152,9.934,0,0,0
16/05/2020 17:00,19.78632,5.69976,20.59091361,6.61632,1.92976,6.892,13.17,3.77,13.69897076,6.61632,1.92976,6.892,6.61632,1.92976,6.892,0,0,0
16/05/2020 17:30,20.78352,5.12936,21.40712586,5.24352,1.52936,5.462,15.54,3.6,15.95153911,5.24352,1.52936,5.462,5.24352,1.52936,5.462,0,0,0
16/05/2020 18:00,21.8764,4.8652,22.41086897,4.6464,1.3552,4.84,17.23,3.51,17.58388467,4.6464,1.3552,4.84,4.6464,1.3552,4.84,0,0,0
16/05/2020 18:30,21.99856,4.38208,22.43076609,3.77856,1.10208,3.936,18.22,3.28,18.512882,3.77856,1.10208,3.936,3.77856,1.10208,3.936,0,0,0
16/05/2020 19:00,21.448,4.274,21.86970004,3.408,0.994,3.55,18.04,3.28,18.33575742,3.408,0.994,3.55,3.408,0.994,3.55,0,0,0
16/05/2020 19:30,20.76224,4.34232,21.21146748,2.92224,0.85232,3.044,17.84,3.49,18.17816547,2.92224,0.85232,3.044,2.92224,0.85232,3.044,0,0,0
16/05/2020 20:00,19.84736,4.32048,20.31216991,2.36736,0.69048,2.466,17.48,3.63,17.85293533,2.36736,0.69048,2.466,2.36736,0.69048,2.466,0,0,0
16/05/2020 20:30,19.1288,4.5084,19.65290462,1.9488,0.5684,2.03,17.18,3.94,17.62600352,1.9488,0.5684,2.03,1.9488,0.5684,2.03,0,0,0
16/05/2020 21:00,18.34568,4.85624,18.97754045,1.73568,0.50624,1.808,16.61,4.35,17.17016599,1.73568,0.50624,1.808,1.73568,0.50624,1.808,0,0,0
16/05/2020 21:30,18.39176,4.86968,19.02552546,1.78176,0.51968,1.856,16.61,4.35,17.17016599,1.78176,0.51968,1.856,1.78176,0.51968,1.856,0,0,0
16/05/2020 22:00,18.0716,4.9688,18.74224373,1.8816,0.5488,1.96,16.19,4.42,16.78250577,1.8816,0.5488,1.96,1.8816,0.5488,1.96,0,0,0
16/05/2020 22:30,17.1716,4.9088,17.85945587,1.8816,0.5488,1.96,15.29,4.36,15.89948741,1.8816,0.5488,1.96,1.8816,0.5488,1.96,0,0,0
16/05/2020 23:00,16.144,5.072,16.92199515,1.824,0.532,1.9,14.32,4.54,15.02244987,1.824,0.532,1.9,1.824,0.532,1.9,0,0,0
16/05/2020 23:30,15.07128,5.07704,15.90345296,1.84128,0.53704,1.918,13.23,4.54,13.98729781,1.84128,0.53704,1.918,1.84128,0.53704,1.918,0,0,0
17/05/2020 00:00,14.11352,5.22936,15.05116782,1.88352,0.54936,1.962,12.23,4.68,13.09485777,1.88352,0.54936,1.962,1.88352,0.54936,1.962,0,0,0
17/05/2020 00:30,13.27928,5.43104,14.34696737,1.88928,0.55104,1.968,11.39,4.88,12.39138814,1.88928,0.55104,1.968,1.88928,0.55104,1.968,0,0,0
17/05/2020 01:00,12.69976,5.68368,13.91359488,1.82976,0.53368,1.906,10.87,5.15,12.02827502,1.82976,0.53368,1.906,1.82976,0.53368,1.906,0,0,0
17/05/2020 01:30,12.87936,5.26648,13.91451493,1.83936,0.53648,1.916,11.04,4.73,12.01059949,1.83936,0.53648,1.916,1.83936,0.53648,1.916,0,0,0
17/05/2020 02:00,13.1212,5.2816,14.14429878,1.8912,0.5516,1.97,11.23,4.73,12.18547496,1.8912,0.5516,1.97,1.8912,0.5516,1.97,0,0,0
17/05/2020 02:30,13.04696,5.28328,14.07608656,1.89696,0.55328,1.976,11.15,4.73,12.11178765,1.89696,0.55328,1.976,1.89696,0.55328,1.976,0,0,0
17/05/2020 03:00,12.74784,5.26312,13.79158645,1.82784,0.53312,1.904,10.92,4.73,11.90039075,1.82784,0.53312,1.904,1.82784,0.53312,1.904,0,0,0
17/05/2020 03:30,12.57552,5.26536,13.63333119,1.83552,0.53536,1.912,10.74,4.73,11.73543778,1.83552,0.53536,1.912,1.83552,0.53536,1.912,0,0,0
17/05/2020 04:00,12.39464,5.34552,13.49821043,1.90464,0.55552,1.984,10.49,4.79,11.53187756,1.90464,0.55552,1.984,1.90464,0.55552,1.984,0,0,0
17/05/2020 04:30,12.2368,5.3224,13.34418285,1.9968,0.5824,2.08,10.24,4.74,11.28384686,1.9968,0.5824,2.08,1.9968,0.5824,2.08,0,0,0
17/05/2020 05:00,12.08464,5.36552,13.22222859,1.90464,0.55552,1.984,10.18,4.81,11.25915183,1.90464,0.55552,1.984,1.90464,0.55552,1.984,0,0,0
17/05/2020 05:30,12.01376,5.32568,13.14128216,1.97376,0.57568,2.056,10.04,4.75,11.10693927,1.97376,0.57568,2.056,1.97376,0.57568,2.056,0,0,0
17/05/2020 06:00,12.19664,5.30152,13.29902784,2.09664,0.61152,2.184,10.1,4.69,11.13580262,2.09664,0.61152,2.184,2.09664,0.61152,2.184,0,0,0
17/05/2020 06:30,12.64616,5.23888,13.68836098,2.15616,0.62888,2.246,10.49,4.61,11.45828085,2.15616,0.62888,2.246,2.15616,0.62888,2.246,0,0,0
17/05/2020 07:00,13.1544,5.2592,14.16677183,2.5344,0.7392,2.64,10.62,4.52,11.5418716,2.5344,0.7392,2.64,2.5344,0.7392,2.64,0,0,0
17/05/2020 07:30,14.16048,5.34264,15.13482725,3.06048,0.89264,3.188,11.1,4.45,11.95878338,3.06048,0.89264,3.188,3.06048,0.89264,3.188,0,0,0
17/05/2020 08:00,15.2448,5.3564,16.15843272,3.4848,1.0164,3.63,11.76,4.34,12.53527822,3.4848,1.0164,3.63,3.4848,1.0164,3.63,0,0,0
17/05/2020 08:30,16.57088,5.34984,17.41306555,4.01088,1.16984,4.178,12.56,4.18,13.2372958,4.01088,1.16984,4.178,4.01088,1.16984,4.178,0,0,0
17/05/2020 09:00,17.58296,5.36128,18.38215998,4.63296,1.35128,4.826,12.95,4.01,13.55664413,4.63296,1.35128,4.826,4.63296,1.35128,4.826,0,0,0
17/05/2020 09:30,18.92072,5.17896,19.616709,4.83072,1.40896,5.032,14.09,3.77,14.58564363,4.83072,1.40896,5.032,4.83072,1.40896,5.032,0,0,0
17/05/2020 10:00,20.09,5.14,20.73710925,5.52,1.61,5.75,14.57,3.53,14.99152427,5.52,1.61,5.75,5.52,1.61,5.75,0,0,0
17/05/2020 10:30,21.31928,5.87104,22.11291049,7.64928,2.23104,7.968,13.67,3.64,14.14632461,7.64928,2.23104,7.968,7.64928,2.23104,7.968,0,0,0
17/05/2020 11:00,21.52312,6.01216,22.34705266,8.13312,2.37216,8.472,13.39,3.64,13.87593961,8.13312,2.37216,8.472,8.13312,2.37216,8.472,0,0,0
17/05/2020 11:30,22.99944,6.62192,23.93374323,10.90944,3.18192,11.364,12.09,3.44,12.56987271,10.90944,3.18192,11.364,10.90944,3.18192,11.364,0,0,0
17/05/2020 12:00,22.82576,6.66168,23.77800034,11.04576,3.22168,11.506,11.78,3.44,12.27200065,11.04576,3.22168,11.506,11.04576,3.22168,11.506,0,0,0
17/05/2020 12:30,23.4928,6.3204,24.32815464,10.9728,3.2004,11.43,12.52,3.12,12.9028989,10.9728,3.2004,11.43,10.9728,3.2004,11.43,0,0,0
17/05/2020 13:00,23.23648,6.23064,24.05732482,11.31648,3.30064,11.788,11.92,2.93,12.27482383,11.31648,3.30064,11.788,11.31648,3.30064,11.788,0,0,0
17/05/2020 13:30,22.29008,6.49544,23.21720068,10.27008,2.99544,10.698,12.02,3.5,12.51920125,10.27008,2.99544,10.698,10.27008,2.99544,10.698,0,0,0
17/05/2020 14:00,20.5396,6.0228,21.40442216,7.6896,2.2428,8.01,12.85,3.78,13.39443541,7.6896,2.2428,8.01,7.6896,2.2428,8.01,0,0,0
17/05/2020 14:30,20.57616,5.96888,21.42442272,8.39616,2.44888,8.746,12.18,3.52,12.67843839,8.39616,2.44888,8.746,8.39616,2.44888,8.746,0,0,0
17/05/2020 15:00,19.15568,5.40624,19.90395707,6.05568,1.76624,6.308,13.1,3.64,13.59630832,6.05568,1.76624,6.308,6.05568,1.76624,6.308,0,0,0
17/05/2020 15:30,21.314,6.732,22.35187733,10.944,3.192,11.4,10.37,3.54,10.95757729,10.944,3.192,11.4,10.944,3.192,11.4,0,0,0
17/05/2020 16:00,21.13776,6.25768,22.04457885,9.31776,2.71768,9.706,11.82,3.54,12.33871954,9.31776,2.71768,9.706,9.31776,2.71768,9.706,0,0,0
17/05/2020 16:30,21.3236,5.5448,22.0327194,6.8736,2.0048,7.16,14.45,3.54,14.8773015,6.8736,2.0048,7.16,6.8736,2.0048,7.16,0,0,0
17/05/2020 17:00,21.9132,5.0176,22.48031681,5.6832,1.6576,5.92,16.23,3.36,16.57415156,5.6832,1.6576,5.92,5.6832,1.6576,5.92,0,0,0
17/05/2020 17:30,22.72304,4.59672,23.18332119,5.06304,1.47672,5.274,17.66,3.12,17.93348823,5.06304,1.47672,5.274,5.06304,1.47672,5.274,0,0,0
17/05/2020 18:00,22.95552,4.46536,23.38579352,4.95552,1.44536,5.162,18,3.02,18.25158623,4.95552,1.44536,5.162,4.95552,1.44536,5.162,0,0,0
17/05/2020 18:30,22.01832,4.22576,22.42015752,3.68832,1.07576,3.842,18.33,3.15,18.5986935,3.68832,1.07576,3.842,3.68832,1.07576,3.842,0,0,0
17/05/2020 19:00,20.98904,4.08472,21.38281407,2.75904,0.80472,2.874,18.23,3.28,18.52272388,2.75904,0.80472,2.874,2.75904,0.80472,2.874,0,0,0
17/05/2020 19:30,20.33176,4.12968,20.74692077,2.50176,0.72968,2.606,17.83,3.4,18.15127819,2.50176,0.72968,2.606,2.50176,0.72968,2.606,0,0,0
17/05/2020 20:00,19.35256,4.49408,19.86751956,2.24256,0.65408,2.336,17.11,3.84,17.53561234,2.24256,0.65408,2.336,2.24256,0.65408,2.336,0,0,0
17/05/2020 20:30,18.55848,4.87664,19.18850691,2.14848,0.62664,2.238,16.41,4.25,16.95141882,2.14848,0.62664,2.238,2.14848,0.62664,2.238,0,0,0
17/05/2020 21:00,17.82096,4.56528,18.39642348,1.80096,0.52528,1.876,16.02,4.04,16.52156167,1.80096,0.52528,1.876,1.80096,0.52528,1.876,0,0,0
17/05/2020 21:30,17.91264,4.64952,18.5062343,1.71264,0.49952,1.784,16.2,4.15,16.72311275,1.71264,0.49952,1.784,1.71264,0.49952,1.784,0,0,0
17/05/2020 22:00,17.53496,4.93728,18.21679324,1.70496,0.49728,1.776,15.83,4.44,16.44087893,1.70496,0.49728,1.776,1.70496,0.49728,1.776,0,0,0
17/05/2020 22:30,16.6092,5.0256,17.35287238,1.6992,0.4956,1.77,14.91,4.53,15.58297148,1.6992,0.4956,1.77,1.6992,0.4956,1.77,0,0,0
17/05/2020 23:00,15.34192,5.16056,16.18659596,1.68192,0.49056,1.752,13.66,4.67,14.4362218,1.68192,0.49056,1.752,1.68192,0.49056,1.752,0,0,0
17/05/2020 23:30,14.15104,5.18072,15.06956512,1.75104,0.51072,1.824,12.4,4.67,13.25024151,1.75104,0.51072,1.824,1.75104,0.51072,1.824,0,0,0
18/05/2020 00:00,13.134,5.082,14.08292157,1.824,0.532,1.9,11.31,4.55,12.19092285,1.824,0.532,1.9,1.824,0.532,1.9,0,0,0
18/05/2020 00:30,12.40328,5.07304,13.40063766,1.79328,0.52304,1.868,10.61,4.55,11.54446188,1.79328,0.52304,1.868,1.79328,0.52304,1.868,0,0,0
18/05/2020 01:00,12.00488,5.12184,13.05183469,1.75488,0.51184,1.828,10.25,4.61,11.23897682,1.75488,0.51184,1.828,1.75488,0.51184,1.828,0,0,0
18/05/2020 01:30,12.00872,5.12296,13.05580619,1.75872,0.51296,1.832,10.25,4.61,11.23897682,1.75872,0.51296,1.832,1.75872,0.51296,1.832,0,0,0
18/05/2020 02:00,12.23712,5.04416,13.23596071,1.79712,0.52416,1.872,10.44,4.52,11.37646694,1.79712,0.52416,1.872,1.79712,0.52416,1.872,0,0,0
18/05/2020 02:30,12.1548,5.0464,13.16074907,1.8048,0.5264,1.88,10.35,4.52,11.293932,1.8048,0.5264,1.88,1.8048,0.5264,1.88,0,0,0
18/05/2020 03:00,11.9572,5.0296,12.97195082,1.7472,0.5096,1.82,10.21,4.52,11.1657736,1.7472,0.5096,1.82,1.7472,0.5096,1.82,0,0,0
18/05/2020 03:30,11.798,5.084,12.84678403,1.728,0.504,1.8,10.07,4.58,11.06260819,1.728,0.504,1.8,1.728,0.504,1.8,0,0,0
18/05/2020 04:00,11.8152,5.0436,12.84666696,1.7952,0.5236,1.87,10.02,4.52,10.9923064,1.7952,0.5236,1.87,1.7952,0.5236,1.87,0,0,0
18/05/2020 04:30,11.79024,5.03632,12.82085326,1.77024,0.51632,1.844,10.02,4.52,10.9923064,1.77024,0.51632,1.844,1.77024,0.51632,1.844,0,0,0
18/05/2020 05:00,11.69808,5.00944,12.72554772,1.67808,0.48944,1.748,10.02,4.52,10.9923064,1.67808,0.48944,1.748,1.67808,0.48944,1.748,0,0,0
18/05/2020 05:30,11.99136,4.71248,12.88410581,1.79136,0.52248,1.866,10.2,4.19,11.02706217,1.79136,0.52248,1.866,1.79136,0.52248,1.866,0,0,0
18/05/2020 06:00,12.68792,4.66856,13.51956976,2.01792,0.58856,2.102,10.67,4.08,11.42345394,2.01792,0.58856,2.102,2.01792,0.58856,2.102,0,0,0
18/05/2020 06:30,13.90568,4.72624,14.68690848,2.21568,0.64624,2.308,11.69,4.08,12.38153868,2.21568,0.64624,2.308,2.21568,0.64624,2.308,0,0,0
18/05/2020 07:00,15.01464,4.91552,15.79878955,2.86464,0.83552,2.984,12.15,4.08,12.81674296,2.86464,0.83552,2.984,2.86464,0.83552,2.984,0,0,0
18/05/2020 07:30,16.91168,4.31424,17.45329732,3.75168,1.09424,3.908,13.16,3.22,13.54821021,3.75168,1.09424,3.908,3.75168,1.09424,3.908,0,0,0
18/05/2020 08:00,18.8828,4.0004,19.3018998,4.9728,1.4504,5.18,13.91,2.55,14.14180328,4.9728,1.4504,5.18,4.9728,1.4504,5.18,0,0,0
18/05/2020 08:30,20.92328,3.23304,21.1715893,6.11328,1.78304,6.368,14.81,1.45,14.88081315,6.11328,1.78304,6.368,6.11328,1.78304,6.368,0,0,0
18/05/2020 09:00,21.6584,3.4712,21.93480157,7.4784,2.1812,7.79,14.18,1.29,14.23855681,7.4784,2.1812,7.79,7.4784,2.1812,7.79,0,0,0
18/05/2020 09:30,22.12064,3.43352,22.38552598,7.76064,2.26352,8.084,14.36,1.17,14.40758481,7.76064,2.26352,8.084,7.76064,2.26352,8.084,0,0,0
18/05/2020 10:00,23.21832,3.78576,23.52493066,9.44832,2.75576,9.842,13.77,1.03,13.80846842,9.44832,2.75576,9.842,9.44832,2.75576,9.842,0,0,0
18/05/2020 10:30,23.3196,4.1028,23.67776831,10.3296,3.0128,10.76,12.99,1.09,13.03565112,10.3296,3.0128,10.76,10.3296,3.0128,10.76,0,0,0
18/05/2020 11:00,23.10072,3.91896,23.43078129,9.87072,2.87896,10.282,13.23,1.04,13.27081384,9.87072,2.87896,10.282,9.87072,2.87896,10.282,0,0,0
18/05/2020 11:30,23.22488,4.07184,23.57912068,10.39488,3.03184,10.828,12.83,1.04,12.87208219,10.39488,3.03184,10.828,10.39488,3.03184,10.828,0,0,0
18/05/2020 12:00,23.07056,3.66808,23.36034138,10.69056,3.11808,11.136,12.38,0.55,12.39221126,10.69056,3.11808,11.136,10.69056,3.11808,11.136,0,0,0
18/05/2020 12:30,23.648,4.444,24.06194173,11.328,3.304,11.8,12.32,1.14,12.37263109,11.328,3.304,11.8,11.328,3.304,11.8,0,0,0
18/05/2020 13:00,23.12192,4.64056,23.58300196,11.52192,3.36056,12.002,11.6,1.28,11.67040702,11.52192,3.36056,12.002,11.52192,3.36056,12.002,0,0,0
18/05/2020 13:30,22.26032,3.95176,22.60836689,9.16032,2.67176,9.542,13.1,1.28,13.1623858,9.16032,2.67176,9.542,9.16032,2.67176,9.542,0,0,0
18/05/2020 14:00,21.55,4.27,21.96896447,9.84,2.87,10.25,11.71,1.4,11.79339222,9.84,2.87,10.25,9.84,2.87,10.25,0,0,0
18/05/2020 14:30,21.79256,5.12408,22.38686819,11.60256,3.38408,12.086,10.19,1.74,10.33749002,11.60256,3.38408,12.086,11.60256,3.38408,12.086,0,0,0
18/05/2020 15:00,21.63232,5.32776,22.27874088,11.51232,3.35776,11.992,10.12,1.97,10.3099612,11.51232,3.35776,11.992,11.51232,3.35776,11.992,0,0,0
18/05/2020 15:30,20.58688,4.82784,21.14539352,8.42688,2.45784,8.778,12.16,2.37,12.38880543,8.42688,2.45784,8.778,8.42688,2.45784,8.778,0,0,0
18/05/2020 16:00,20.25248,4.37864,20.72041106,6.61248,1.92864,6.888,13.64,2.45,13.85828633,6.61248,1.92864,6.888,6.61248,1.92864,6.888,0,0,0
18/05/2020 16:30,20.79032,3.90176,21.15327721,5.80032,1.69176,6.042,14.99,2.21,15.15203617,5.80032,1.69176,6.042,5.80032,1.69176,6.042,0,0,0
18/05/2020 17:00,22.16464,3.95552,22.51482633,5.98464,1.74552,6.234,16.18,2.21,16.3302327,5.98464,1.74552,6.234,5.98464,1.74552,6.234,0,0,0
18/05/2020 17:30,23.93488,3.91184,24.25244262,5.83488,1.70184,6.078,18.1,2.21,18.23442075,5.83488,1.70184,6.078,5.83488,1.70184,6.078,0,0,0
18/05/2020 18:00,24.10136,3.77248,24.39481829,4.91136,1.43248,5.116,19.19,2.34,19.33214163,4.91136,1.43248,5.116,4.91136,1.43248,5.116,0,0,0
18/05/2020 18:30,23.05368,3.61024,23.33465222,3.22368,0.94024,3.358,19.83,2.67,20.008943,3.22368,0.94024,3.358,3.22368,0.94024,3.358,0,0,0
18/05/2020 19:00,22.47144,3.43792,22.73290368,3.18144,0.92792,3.314,19.29,2.51,19.45261422,3.18144,0.92792,3.314,3.18144,0.92792,3.314,0,0,0
18/05/2020 19:30,21.08232,3.47776,21.36724201,2.63232,0.76776,2.742,18.45,2.71,18.64796504,2.63232,0.76776,2.742,2.63232,0.76776,2.742,0,0,0
18/05/2020 20:00,20.13136,3.70248,20.46900128,2.51136,0.73248,2.616,17.62,2.97,17.86855618,2.51136,0.73248,2.616,2.51136,0.73248,2.616,0,0,0
18/05/2020 20:30,19.31376,3.86568,19.69682226,2.21376,0.64568,2.306,17.1,3.22,17.40052873,2.21376,0.64568,2.306,2.21376,0.64568,2.306,0,0,0
18/05/2020 21:00,18.46224,3.82232,18.8537645,1.72224,0.50232,1.794,16.74,3.32,17.06604817,1.72224,0.50232,1.794,1.72224,0.50232,1.794,0,0,0
18/05/2020 21:30,18.22744,3.93592,18.6475477,1.59744,0.46592,1.664,16.63,3.47,16.98816647,1.59744,0.46592,1.664,1.59744,0.46592,1.664,0,0,0
18/05/2020 22:00,17.75712,4.01416,18.20518583,1.55712,0.45416,1.622,16.2,3.56,16.58654877,1.55712,0.45416,1.622,1.55712,0.45416,1.622,0,0,0
18/05/2020 22:30,16.69296,4.20128,17.21353151,1.51296,0.44128,1.576,15.18,3.76,15.63873396,1.51296,0.44128,1.576,1.51296,0.44128,1.576,0,0,0
18/05/2020 23:00,15.23344,4.40392,15.85724458,1.45344,0.42392,1.514,13.78,3.98,14.34324928,1.45344,0.42392,1.514,1.45344,0.42392,1.514,0,0,0
18/05/2020 23:30,14.06168,4.73424,14.83724613,1.59168,0.46424,1.658,12.47,4.27,13.18081181,1.59168,0.46424,1.658,1.59168,0.46424,1.658,0,0,0
19/05/2020 00:00,13.28328,4.79304,14.12157073,1.79328,0.52304,1.868,11.49,4.27,12.25777304,1.79328,0.52304,1.868,1.79328,0.52304,1.868,0,0,0
20/05/2020 00:30,13.35968,4.71824,14.16837459,1.87968,0.54824,1.958,11.48,4.17,12.21389782,1.87968,0.54824,1.958,1.87968,0.54824,1.958,0,0,0
20/05/2020 01:00,12.8784,4.5612,13.66227404,1.7184,0.5012,1.79,11.16,4.06,11.87557157,1.7184,0.5012,1.79,1.7184,0.5012,1.79,0,0,0
20/05/2020 01:30,12.86496,4.55728,13.64829648,1.70496,0.49728,1.776,11.16,4.06,11.87557157,1.70496,0.49728,1.776,1.70496,0.49728,1.776,0,0,0
20/05/2020 02:00,12.77832,4.57576,13.5728789,1.76832,0.51576,1.842,11.01,4.06,11.73472198,1.76832,0.51576,1.842,1.76832,0.51576,1.842,0,0,0
20/05/2020 02:30,12.6664,4.5752,13.46737331,1.7664,0.5152,1.84,10.9,4.06,11.63157771,1.7664,0.5152,1.84,1.7664,0.5152,1.84,0,0,0
20/05/2020 03:00,12.36688,4.55784,13.18004652,1.70688,0.49784,1.778,10.66,4.06,11.40698032,1.70688,0.49784,1.778,1.70688,0.49784,1.778,0,0,0
20/05/2020 03:30,12.13488,4.99184,13.12150065,1.75488,0.51184,1.828,10.38,4.48,11.30552078,1.75488,0.51184,1.828,1.75488,0.51184,1.828,0,0,0
20/05/2020 04:00,12.07736,5.18048,13.14153711,1.88736,0.55048,1.966,10.19,4.63,11.19254216,1.88736,0.55048,1.966,1.88736,0.55048,1.966,0,0,0
20/05/2020 04:30,11.99968,5.08824,13.03389836,1.87968,0.54824,1.958,10.12,4.54,11.09170861,1.87968,0.54824,1.958,1.87968,0.54824,1.958,0,0,0
20/05/2020 05:00,11.92872,5.05296,12.95479701,1.75872,0.51296,1.832,10.17,4.54,11.13734708,1.75872,0.51296,1.832,1.75872,0.51296,1.832,0,0,0
20/05/2020 05:30,12.11896,5.07928,13.14033016,1.84896,0.53928,1.926,10.27,4.54,11.22873546,1.84896,0.53928,1.926,1.84896,0.53928,1.926,0,0,0
20/05/2020 06:00,12.74088,4.99984,13.6867974,2.09088,0.60984,2.178,10.65,4.39,11.51931422,2.09088,0.60984,2.178,2.09088,0.60984,2.178,0,0,0
20/05/2020 06:30,14.17736,4.50048,14.8745372,2.36736,0.69048,2.466,11.81,3.81,12.40935937,2.36736,0.69048,2.466,2.36736,0.69048,2.466,0,0,0
20/05/2020 07:00,15.35064,4.41352,15.97251725,2.72064,0.79352,2.834,12.63,3.62,13.13854254,2.72064,0.79352,2.834,2.72064,0.79352,2.834,0,0,0
20/05/2020 07:30,17.49808,3.71944,17.88902003,3.59808,1.04944,3.748,13.9,2.67,14.15411248,3.59808,1.04944,3.748,3.59808,1.04944,3.748,0,0,0
20/05/2020 08:00,18.9564,3.2252,19.22880693,3.9264,1.1452,4.09,15.03,2.08,15.1732429,3.9264,1.1452,4.09,3.9264,1.1452,4.09,0,0,0
20/05/2020 08:30,20.89488,3.71184,21.22201137,5.59488,1.63184,5.828,15.3,2.08,15.44073832,5.59488,1.63184,5.828,5.59488,1.63184,5.828,0,0,0
20/05/2020 09:00,22.19216,3.83688,22.52140346,7.29216,2.12688,7.596,14.9,1.71,14.99780317,7.29216,2.12688,7.596,7.29216,2.12688,7.596,0,0,0
20/05/2020 09:30,22.96552,3.73536,23.26731663,8.31552,2.42536,8.662,14.65,1.31,14.70845335,8.31552,2.42536,8.662,8.31552,2.42536,8.662,0,0,0
20/05/2020 10:00,23.13552,3.86536,23.45619947,9.03552,2.63536,9.412,14.1,1.23,14.15354726,9.03552,2.63536,9.412,9.03552,2.63536,9.412,0,0,0
20/05/2020 10:30,23.10424,4.14832,23.4736973,9.83424,2.86832,10.244,13.27,1.28,13.3315903,9.83424,2.86832,10.244,9.83424,2.86832,10.244,0,0,0
20/05/2020 11:00,23.46776,4.35768,23.86891565,10.75776,3.13768,11.206,12.71,1.22,12.76841807,10.75776,3.13768,11.206,10.75776,3.13768,11.206,0,0,0
20/05/2020 11:30,23.36688,4.44784,23.7864323,11.06688,3.22784,11.528,12.3,1.22,12.36035598,11.06688,3.22784,11.528,11.06688,3.22784,11.528,0,0,0
20/05/2020 12:00,23.36248,4.61864,23.81464481,11.65248,3.39864,12.138,11.71,1.22,11.77338099,11.65248,3.39864,12.138,11.65248,3.39864,12.138,0,0,0
20/05/2020 12:30,23.68968,4.49824,24.11296543,11.23968,3.27824,11.708,12.45,1.22,12.50963229,11.23968,3.27824,11.708,11.23968,3.27824,11.708,0,0,0
20/05/2020 13:00,23.60136,4.68248,24.06137595,11.87136,3.46248,12.366,11.73,1.22,11.79327351,11.87136,3.46248,12.366,11.87136,3.46248,12.366,0,0,0
20/05/2020 13:30,23.27544,4.93992,23.79388402,12.20544,3.55992,12.714,11.07,1.38,11.15568465,12.20544,3.55992,12.714,12.20544,3.55992,12.714,0,0,0
20/05/2020 14:00,22.7772,4.9196,23.30243129,11.8272,3.4496,12.32,10.95,1.47,11.04823063,11.8272,3.4496,12.32,11.8272,3.4496,12.32,0,0,0
20/05/2020 14:30,22.48976,4.94368,23.0267079,11.90976,3.47368,12.406,10.58,1.47,10.68163377,11.90976,3.47368,12.406,11.90976,3.47368,12.406,0,0,0
20/05/2020 15:00,22.14992,4.93456,22.69292485,11.56992,3.37456,12.052,10.58,1.56,10.69439105,11.56992,3.37456,12.052,11.56992,3.37456,12.052,0,0,0
20/05/2020 15:30,21.83552,4.75536,22.34733502,10.95552,3.19536,11.412,10.88,1.56,10.99126926,10.95552,3.19536,11.412,10.95552,3.19536,11.412,0,0,0
20/05/2020 16:00,21.62656,4.69608,22.13055049,10.30656,3.00608,10.736,11.32,1.69,11.44545761,10.30656,3.00608,10.736,10.30656,3.00608,10.736,0,0,0
20/05/2020 16:30,21.79768,5.20224,22.40986734,9.60768,2.80224,10.008,12.19,2.4,12.42401304,9.60768,2.80224,10.008,9.60768,2.80224,10.008,0,0,0
20/05/2020 17:00,22.12688,5.27784,22.74762435,8.66688,2.52784,9.028,13.46,2.75,13.73805299,8.66688,2.52784,9.028,8.66688,2.52784,9.028,0,0,0
20/05/2020 17:30,22.66472,4.69096,23.14507806,7.61472,2.22096,7.932,15.05,2.47,15.25134092,7.61472,2.22096,7.932,7.61472,2.22096,7.932,0,0,0
20/05/2020 18:00,23.06584,3.95712,23.40281551,6.43584,1.87712,6.704,16.63,2.08,16.75957338,6.43584,1.87712,6.704,6.43584,1.87712,6.704,0,0,0
20/05/2020 18:30,22.5328,3.7004,22.83462362,5.2128,1.5204,5.43,17.32,2.18,17.45665489,5.2128,1.5204,5.43,5.2128,1.5204,5.43,0,0,0
20/05/2020 19:00,21.59752,3.33136,21.85293641,3.94752,1.15136,4.112,17.65,2.18,17.78411932,3.94752,1.15136,4.112,3.94752,1.15136,4.112,0,0,0
20/05/2020 19:30,20.51656,3.14608,20.75637381,2.86656,0.83608,2.986,17.65,2.31,17.80052246,2.86656,0.83608,2.986,2.86656,0.83608,2.986,0,0,0
20/05/2020 20:00,19.744,3.152,19.9940151,2.304,0.672,2.4,17.44,2.48,17.61544777,2.304,0.672,2.4,2.304,0.672,2.4,0,0,0
20/05/2020 20:30,19.00008,3.52544,19.32438271,2.11008,0.61544,2.198,16.89,2.91,17.1388506,2.11008,0.61544,2.198,2.11008,0.61544,2.198,0,0,0
20/05/2020 21:00,18.27664,3.51152,18.61091998,1.85664,0.54152,1.934,16.42,2.97,16.6864406,1.85664,0.54152,1.934,1.85664,0.54152,1.934,0,0,0
20/05/2020 21:30,18.1576,3.5868,18.50847298,1.7376,0.5068,1.81,16.42,3.08,16.70637004,1.7376,0.5068,1.81,1.7376,0.5068,1.81,0,0,0
20/05/2020 22:00,18.16336,3.66848,18.53012121,1.74336,0.50848,1.816,16.42,3.16,16.72130378,1.74336,0.50848,1.816,1.74336,0.50848,1.816,0,0,0
20/05/2020 22:30,16.92448,3.51464,17.28556385,1.04448,0.30464,1.088,15.88,3.21,16.20118823,1.04448,0.30464,1.088,1.04448,0.30464,1.088,0,0,0
20/05/2020 23:00,16.1336,4.0848,16.64267527,1.5936,0.4648,1.66,14.54,3.62,14.98385798,1.5936,0.4648,1.66,1.5936,0.4648,1.66,0,0,0
20/05/2020 23:30,14.83232,4.29776,15.44242395,1.67232,0.48776,1.742,13.16,3.81,13.700427,1.67232,0.48776,1.742,1.67232,0.48776,1.742,0,0,0
21/05/2020 00:00,13.82448,4.39464,14.50617482,1.76448,0.51464,1.838,12.06,3.88,12.66878053,1.76448,0.51464,1.838,1.76448,0.51464,1.838,0,0,0
21/05/2020 00:30,12.12512,3.97816,12.76104588,0.64512,0.18816,0.672,11.48,3.79,12.08943754,0.64512,0.18816,0.672,0.64512,0.18816,0.672,0,0,0
21/05/2020 01:00,11.54448,4.05464,12.23581317,0.56448,0.16464,0.588,10.98,3.89,11.64871238,0.56448,0.16464,0.588,0.56448,0.16464,0.588,0,0,0
21/05/2020 01:30,11.52144,4.04792,12.21184818,0.54144,0.15792,0.564,10.98,3.89,11.64871238,0.54144,0.15792,0.564,0.54144,0.15792,0.564,0,0,0
21/05/2020 02:00,11.57328,4.06304,12.2657696,0.59328,0.17304,0.618,10.98,3.89,11.64871238,0.59328,0.17304,0.618,0.59328,0.17304,0.618,0,0,0
21/05/2020 02:30,11.3828,4.0804,12.09205524,0.6528,0.1904,0.68,10.73,3.89,11.41336935,0.6528,0.1904,0.68,0.6528,0.1904,0.68,0,0,0
21/05/2020 03:00,11.18784,4.19312,11.94780395,0.62784,0.18312,0.654,10.56,4.01,11.29573813,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0
21/05/2020 03:30,10.96432,4.32376,11.78606014,0.66432,0.19376,0.692,10.3,4.13,11.09715729,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0
21/05/2020 04:00,10.96648,4.22064,11.75063767,0.75648,0.22064,0.788,10.21,4,10.96558708,0.75648,0.22064,0.788,0.75648,0.22064,0.788,0,0,0
21/05/2020 04:30,11.01448,4.31464,11.82940776,0.80448,0.23464,0.838,10.21,4.08,10.9950216,0.80448,0.23464,0.838,0.80448,0.23464,0.838,0,0,0
21/05/2020 05:00,10.74264,4.38952,11.6048352,0.75264,0.21952,0.784,9.99,4.17,10.82538683,0.75264,0.21952,0.784,0.75264,0.21952,0.784,0,0,0
21/05/2020 05:30,10.82616,4.29888,11.64843808,0.71616,0.20888,0.746,10.11,4.09,10.90597084,0.71616,0.20888,0.746,0.71616,0.20888,0.746,0,0,0
21/05/2020 06:00,11.42624,4.16432,12.16143584,0.90624,0.26432,0.944,10.52,3.9,11.21964349,0.90624,0.26432,0.944,0.90624,0.26432,0.944,0,0,0
21/05/2020 06:30,12.83368,3.66024,13.34543739,1.30368,0.38024,1.358,11.53,3.28,11.98746429,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0,0,0
21/05/2020 07:00,14.33592,3.26256,14.70247938,1.82592,0.53256,1.902,12.51,2.73,12.8044133,1.82592,0.53256,1.902,1.82592,0.53256,1.902,0,0,0
21/05/2020 07:30,15.89528,2.83904,16.14682862,1.50528,0.43904,1.568,14.39,2.4,14.58876623,1.50528,0.43904,1.568,1.50528,0.43904,1.568,0,0,0
21/05/2020 08:00,16.9588,2.4984,17.14184646,1.2288,0.3584,1.28,15.73,2.14,15.87490157,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0
21/05/2020 08:30,19.12552,2.10536,19.24105132,2.31552,0.67536,2.412,16.81,1.43,16.87071427,2.31552,0.67536,2.412,2.31552,0.67536,2.412,0,0,0
21/05/2020 09:00,20.93952,2.82736,21.12954004,5.09952,1.48736,5.312,15.84,1.34,15.89657825,5.09952,1.48736,5.312,5.09952,1.48736,5.312,0,0,0
21/05/2020 09:30,22.07528,3.20904,22.30730653,6.78528,1.97904,7.068,15.29,1.23,15.33939373,6.78528,1.97904,7.068,6.78528,1.97904,7.068,0,0,0
21/05/2020 10:00,22.77544,3.87992,23.10355917,9.08544,2.64992,9.464,13.69,1.23,13.7451446,9.08544,2.64992,9.464,9.08544,2.64992,9.464,0,0,0
21/05/2020 10:30,22.89024,4.03632,23.24338543,9.93024,2.89632,10.344,12.96,1.14,13.01004228,9.93024,2.89632,10.344,9.93024,2.89632,10.344,0,0,0
21/05/2020 11:00,23.46568,4.15624,23.83091414,10.61568,3.09624,11.058,12.85,1.06,12.89364572,10.61568,3.09624,11.058,10.61568,3.09624,11.058,0,0,0
21/05/2020 11:30,23.45736,4.34048,23.85555501,11.24736,3.28048,11.716,12.21,1.06,12.2559251,11.24736,3.28048,11.716,11.24736,3.28048,11.716,0,0,0
21/05/2020 12:00,23.46056,4.45808,23.88037589,11.65056,3.39808,12.136,11.81,1.06,11.85747444,11.65056,3.39808,12.136,11.65056,3.39808,12.136,0,0,0
21/05/2020 12:30,23.60816,4.40488,24.01558216,11.46816,3.34488,11.946,12.14,1.06,12.1861889,11.46816,3.34488,11.946,11.46816,3.34488,11.946,0,0,0
21/05/2020 13:00,23.49864,4.69752,23.96357185,12.12864,3.53752,12.634,11.37,1.16,11.42902008,12.12864,3.53752,12.634,12.12864,3.53752,12.634,0,0,0
21/05/2020 13:30,22.93632,4.67976,23.40886432,11.65632,3.39976,12.142,11.28,1.28,11.35239182,11.65632,3.39976,12.142,11.65632,3.39976,12.142,0,0,0
21/05/2020 14:00,22.62896,4.53928,23.07975073,11.44896,3.33928,11.926,11.18,1.2,11.24421629,11.44896,3.33928,11.926,11.44896,3.33928,11.926,0,0,0
21/05/2020 14:30,22.46912,4.58016,22.93118443,11.58912,3.38016,12.072,10.88,1.2,10.94597643,11.58912,3.38016,12.072,11.58912,3.38016,12.072,0,0,0
21/05/2020 15:00,22.23976,4.60368,22.71124819,11.42976,3.33368,11.906,10.81,1.27,10.88434656,11.42976,3.33368,11.906,11.42976,3.33368,11.906,0,0,0
21/05/2020 15:30,22.09656,4.69608,22.59006709,10.78656,3.14608,11.236,11.31,1.55,11.41571724,10.78656,3.14608,11.236,10.78656,3.14608,11.236,0,0,0
21/05/2020 16:00,21.82672,4.66696,22.32008561,10.20672,2.97696,10.632,11.62,1.69,11.74225277,10.20672,2.97696,10.632,10.20672,2.97696,10.632,0,0,0
21/05/2020 16:30,21.53472,4.05096,21.91242667,8.09472,2.36096,8.432,13.44,1.69,13.545837,8.09472,2.36096,8.432,8.09472,2.36096,8.432,0,0,0
21/05/2020 17:00,22.39024,4.03632,22.7511478,7.53024,2.19632,7.844,14.86,1.84,14.97348323,7.53024,2.19632,7.844,7.53024,2.19632,7.844,0,0,0
21/05/2020 17:30,23.08216,3.86688,23.40382172,6.33216,1.84688,6.596,16.75,2.02,16.87136331,6.33216,1.84688,6.596,6.33216,1.84688,6.596,0,0,0
21/05/2020 18:00,23.6216,3.7588,23.91879102,5.9616,1.7388,6.21,17.66,2.02,17.77515119,5.9616,1.7388,6.21,5.9616,1.7388,6.21,0,0,0
21/05/2020 18:30,22.79392,3.47656,23.05752065,4.51392,1.31656,4.702,18.28,2.16,18.40717252,4.51392,1.31656,4.702,4.51392,1.31656,4.702,0,0,0
21/05/2020 19:00,21.82672,3.15696,22.05384552,3.00672,0.87696,3.132,18.82,2.28,18.95760533,3.00672,0.87696,3.132,3.00672,0.87696,3.132,0,0,0
21/05/2020 19:30,20.99544,3.17992,21.2348862,2.60544,0.75992,2.714,18.39,2.42,18.54854442,2.60544,0.75992,2.714,2.60544,0.75992,2.714,0,0,0
21/05/2020 20:00,19.39336,3.01848,19.62686,1.50336,0.43848,1.566,17.89,2.58,18.07507953,1.50336,0.43848,1.566,1.50336,0.43848,1.566,0,0,0
21/05/2020 20:30,18.91528,3.00904,19.15312348,1.02528,0.29904,1.068,17.89,2.71,18.09409296,1.02528,0.29904,1.068,1.02528,0.29904,1.068,0,0,0
21/05/2020 21:00,18.14736,3.08048,18.40695608,0.68736,0.20048,0.716,17.46,2.88,17.69593174,0.68736,0.20048,0.716,0.68736,0.20048,0.716,0,0,0
21/05/2020 21:30,18.10512,3.23816,18.39241829,0.64512,0.18816,0.672,17.46,3.05,17.7243928,0.64512,0.18816,0.672,0.64512,0.18816,0.672,0,0,0
21/05/2020 22:00,17.69472,3.24096,17.98907829,0.65472,0.19096,0.682,17.04,3.05,17.31080876,0.65472,0.19096,0.682,0.65472,0.19096,0.682,0,0,0
21/05/2020 22:30,16.59744,3.72592,17.01051129,0.63744,0.18592,0.664,15.96,3.54,16.3478806,0.63744,0.18592,0.664,0.63744,0.18592,0.664,0,0,0
21/05/2020 23:00,15.006,4.018,15.53461812,0.576,0.168,0.6,14.43,3.85,14.93477151,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0
21/05/2020 23:30,13.87296,4.20128,14.49516377,0.55296,0.16128,0.576,13.32,4.04,13.91919538,0.55296,0.16128,0.576,0.55296,0.16128,0.576,0,0,0
22/05/2020 00:00,12.94432,4.11376,13.58228411,0.66432,0.19376,0.692,12.28,3.92,12.89049262,0.66432,0.19376,0.692,0.66432,0.19376,0.692,0,0,0
23/05/2020 00:30,10.91464,4.86552,11.95000633,1.18464,0.34552,1.234,9.73,4.52,10.7286206,1.18464,0.34552,1.234,1.18464,0.34552,1.234,0,0,0
23/05/2020 01:00,11.06632,4.99976,12.14335367,1.33632,0.38976,1.392,9.73,4.61,10.76684726,1.33632,0.38976,1.392,1.33632,0.38976,1.392,0,0,0
23/05/2020 01:30,10.96824,5.07032,12.08347771,1.33824,0.39032,1.394,9.63,4.68,10.70697436,1.33824,0.39032,1.394,1.33824,0.39032,1.394,0,0,0
23/05/2020 02:00,10.78968,5.01824,11.89957677,1.15968,0.33824,1.208,9.63,4.68,10.70697436,1.15968,0.33824,1.208,1.15968,0.33824,1.208,0,0,0
23/05/2020 02:30,10.58232,4.95776,11.68609776,0.95232,0.27776,0.992,9.63,4.68,10.70697436,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0
23/05/2020 03:00,10.44096,4.99528,11.57438845,1.08096,0.31528,1.126,9.36,4.68,10.46479813,1.08096,0.31528,1.126,1.08096,0.31528,1.126,0,0,0
23/05/2020 03:30,10.15592,5.00256,11.32114471,1.10592,0.32256,1.152,9.05,4.68,10.18846897,1.10592,0.32256,1.152,1.10592,0.32256,1.152,0,0,0
23/05/2020 04:00,10.17512,5.00816,11.3408436,1.12512,0.32816,1.172,9.05,4.68,10.18846897,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0,0,0
23/05/2020 04:30,10.10584,5.01712,11.2827078,1.15584,0.33712,1.204,8.95,4.68,10.09974752,1.15584,0.33712,1.204,1.15584,0.33712,1.204,0,0,0
23/05/2020 05:00,9.85672,4.99696,11.05099717,1.08672,0.31696,1.132,8.77,4.68,9.940588514,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0
23/05/2020 05:30,9.92584,5.01712,11.12177112,1.15584,0.33712,1.204,8.77,4.68,9.940588514,1.15584,0.33712,1.204,1.15584,0.33712,1.204,0,0,0
23/05/2020 06:00,10.30984,5.07912,11.49305272,1.53984,0.44912,1.604,8.77,4.63,9.917146767,1.53984,0.44912,1.604,1.53984,0.44912,1.604,0,0,0
23/05/2020 06:30,11.04912,4.99016,12.12372672,1.74912,0.51016,1.822,9.3,4.48,10.3228097,1.74912,0.51016,1.822,1.74912,0.51016,1.822,0,0,0
23/05/2020 07:00,11.55088,4.93984,12.56283599,2.09088,0.60984,2.178,9.46,4.33,10.40386947,2.09088,0.60984,2.178,2.09088,0.60984,2.178,0,0,0
23/05/2020 07:30,12.56912,5.12016,13.57198644,2.94912,0.86016,3.072,9.62,4.26,10.52102657,2.94912,0.86016,3.072,2.94912,0.86016,3.072,0,0,0
23/05/2020 08:00,13.93424,5.32832,14.91824515,4.31424,1.25832,4.494,9.62,4.07,10.44553972,4.31424,1.25832,4.494,4.31424,1.25832,4.494,0,0,0
23/05/2020 08:30,15.156,5.088,15.98724742,4.656,1.358,4.85,10.5,3.73,11.14284075,4.656,1.358,4.85,4.656,1.358,4.85,0,0,0
23/05/2020 09:00,16.76064,5.27352,17.5706877,5.84064,1.70352,6.084,10.92,3.57,11.48874667,5.84064,1.70352,6.084,5.84064,1.70352,6.084,0,0,0
23/05/2020 09:30,18.16648,5.26064,18.91283503,6.51648,1.90064,6.788,11.65,3.36,12.12485464,6.51648,1.90064,6.788,6.51648,1.90064,6.788,0,0,0
23/05/2020 10:00,18.39672,4.88696,19.0347494,5.40672,1.57696,5.632,12.99,3.31,13.40508113,5.40672,1.57696,5.632,5.40672,1.57696,5.632,0,0,0
23/05/2020 10:30,19.40768,5.69224,20.22522285,8.16768,2.38224,8.508,11.24,3.31,11.71723944,8.16768,2.38224,8.508,8.16768,2.38224,8.508,0,0,0
23/05/2020 11:00,19.42384,5.83112,20.28022487,8.88384,2.59112,9.254,10.54,3.24,11.02674929,8.88384,2.59112,9.254,8.88384,2.59112,9.254,0,0,0
23/05/2020 11:30,19.19152,5.76336,20.03823242,8.65152,2.52336,9.012,10.54,3.24,11.02674929,8.65152,2.52336,9.012,8.65152,2.52336,9.012,0,0,0
23/05/2020 12:00,19.13488,5.44184,19.89364861,8.47488,2.47184,8.828,10.66,2.97,11.06600651,8.47488,2.47184,8.828,8.47488,2.47184,8.828,0,0,0
23/05/2020 12:30,18.71576,5.07168,19.39076095,7.20576,2.10168,7.506,11.51,2.97,11.88700972,7.20576,2.10168,7.506,7.20576,2.10168,7.506,0,0,0
23/05/2020 13:00,18.51552,4.39536,19.03007279,5.19552,1.51536,5.412,13.32,2.88,13.62779513,5.19552,1.51536,5.412,5.19552,1.51536,5.412,0,0,0
23/05/2020 13:30,18.22184,4.97512,18.88881341,6.53184,1.90512,6.804,11.69,3.07,12.08639731,6.53184,1.90512,6.804,6.53184,1.90512,6.804,0,0,0
23/05/2020 14:00,18.5048,6.2064,19.51786423,8.7648,2.5564,9.13,9.74,3.65,10.40144701,8.7648,2.5564,9.13,8.7648,2.5564,9.13,0,0,0
23/05/2020 14:30,18.17072,5.89896,19.10426116,7.71072,2.24896,8.032,10.46,3.65,11.07854232,7.71072,2.24896,8.032,7.71072,2.24896,8.032,0,0,0
23/05/2020 15:00,16.80256,5.50408,17.68108931,5.84256,1.70408,6.086,10.96,3.8,11.60006897,5.84256,1.70408,6.086,5.84256,1.70408,6.086,0,0,0
23/05/2020 15:30,16.67136,5.38248,17.51871386,5.15136,1.50248,5.366,11.52,3.88,12.15585456,5.15136,1.50248,5.366,5.15136,1.50248,5.366,0,0,0
23/05/2020 16:00,16.90056,5.38808,17.73866777,5.17056,1.50808,5.386,11.73,3.88,12.3550516,5.17056,1.50808,5.386,5.17056,1.50808,5.386,0,0,0
23/05/2020 16:30,17.58856,5.07208,18.30528444,4.49856,1.31208,4.686,13.09,3.76,13.61931349,4.49856,1.31208,4.686,4.49856,1.31208,4.686,0,0,0
23/05/2020 17:00,18.79976,5.47368,19.58040216,5.18976,1.51368,5.406,13.61,3.96,14.17440299,5.18976,1.51368,5.406,5.18976,1.51368,5.406,0,0,0
23/05/2020 17:30,19.67816,4.99488,20.30218725,4.02816,1.17488,4.196,15.65,3.82,16.10946616,4.02816,1.17488,4.196,4.02816,1.17488,4.196,0,0,0
23/05/2020 18:00,20.18968,5.14824,20.83572782,5.23968,1.52824,5.458,14.95,3.62,15.38203173,5.23968,1.52824,5.458,5.23968,1.52824,5.458,0,0,0
23/05/2020 18:30,19.67128,4.43704,20.16547993,2.80128,0.81704,2.918,16.87,3.62,17.25402272,2.80128,0.81704,2.918,2.80128,0.81704,2.918,0,0,0
23/05/2020 19:00,19.43912,4.34016,19.91774021,2.46912,0.72016,2.572,16.97,3.62,17.3518097,2.46912,0.72016,2.572,2.46912,0.72016,2.572,0,0,0
23/05/2020 19:30,18.41752,4.58136,18.97877505,2.50752,0.73136,2.612,15.91,3.85,16.36919668,2.50752,0.73136,2.612,2.50752,0.73136,2.612,0,0,0
23/05/2020 20:00,17.46152,4.67336,18.07608847,2.17152,0.63336,2.262,15.29,4.04,15.81473048,2.17152,0.63336,2.262,2.17152,0.63336,2.262,0,0,0
23/05/2020 20:30,16.70856,4.51208,17.30707495,1.61856,0.47208,1.686,15.09,4.04,15.62145,1.61856,0.47208,1.686,1.61856,0.47208,1.686,0,0,0
23/05/2020 21:00,16.13968,4.27824,16.69708382,1.39968,0.40824,1.458,14.74,3.87,15.2395702,1.39968,0.40824,1.458,1.39968,0.40824,1.458,0,0,0
23/05/2020 21:30,16.02552,4.37536,16.61207592,1.35552,0.39536,1.412,14.67,3.98,15.20030592,1.35552,0.39536,1.412,1.35552,0.39536,1.412,0,0,0
23/05/2020 22:00,16.04472,4.38096,16.63207294,1.37472,0.40096,1.432,14.67,3.98,15.20030592,1.37472,0.40096,1.432,1.37472,0.40096,1.432,0,0,0
23/05/2020 22:30,15.36208,4.85144,16.10993395,1.34208,0.39144,1.398,14.02,4.46,14.71230777,1.34208,0.39144,1.398,1.34208,0.39144,1.398,0,0,0
23/05/2020 23:00,14.23104,5.25072,15.16880219,1.27104,0.37072,1.324,12.96,4.88,13.8483212,1.27104,0.37072,1.324,1.27104,0.37072,1.324,0,0,0
23/05/2020 23:30,13.08488,5.25184,14.09950027,1.27488,0.37184,1.328,11.81,4.88,12.77851713,1.27488,0.37184,1.328,1.27488,0.37184,1.328,0,0,0
24/05/2020 00:00,12.18168,5.02424,13.17711331,1.35168,0.39424,1.408,10.83,4.63,11.77819171,1.35168,0.39424,1.408,1.35168,0.39424,1.408,0,0,0
24/05/2020 00:30,11.66512,5.60816,12.9432022,1.36512,0.39816,1.422,10.3,5.21,11.54270765,1.36512,0.39816,1.422,1.36512,0.39816,1.422,0,0,0
24/05/2020 01:00,11.106,5.388,12.34397748,1.296,0.378,1.35,9.81,5.01,11.01527122,1.296,0.378,1.35,1.296,0.378,1.35,0,0,0
24/05/2020 01:30,10.81408,5.25744,12.02435036,1.29408,0.37744,1.348,9.52,4.88,10.69788764,1.29408,0.37744,1.348,1.29408,0.37744,1.348,0,0,0
24/05/2020 02:00,10.88896,5.27928,12.10124982,1.36896,0.39928,1.426,9.52,4.88,10.69788764,1.36896,0.39928,1.426,1.36896,0.39928,1.426,0,0,0
24/05/2020 02:30,10.52968,5.28824,11.78302352,1.39968,0.40824,1.458,9.13,4.88,10.35235722,1.39968,0.40824,1.458,1.39968,0.40824,1.458,0,0,0
24/05/2020 03:00,10.2748,5.2664,11.54584272,1.3248,0.3864,1.38,8.95,4.88,10.1939639,1.3248,0.3864,1.38,1.3248,0.3864,1.38,0,0,0
24/05/2020 03:30,10.12168,5.27424,11.41341376,1.35168,0.39424,1.408,8.77,4.88,10.03629912,1.35168,0.39424,1.408,1.35168,0.39424,1.408,0,0,0
24/05/2020 04:00,10.05504,5.29272,11.36295359,1.41504,0.41272,1.474,8.64,4.88,9.922902801,1.41504,0.41272,1.474,1.41504,0.41272,1.474,0,0,0
24/05/2020 04:30,10.03536,5.01448,11.21844285,1.45536,0.42448,1.516,8.58,4.59,9.730596076,1.45536,0.42448,1.516,1.45536,0.42448,1.516,0,0,0
24/05/2020 05:00,9.77664,4.84152,10.90976652,1.37664,0.40152,1.434,8.4,4.44,9.501242024,1.37664,0.40152,1.434,1.37664,0.40152,1.434,0,0,0
24/05/2020 05:30,9.65624,4.75432,10.76320257,1.38624,0.40432,1.444,8.27,4.35,9.344270972,1.38624,0.40432,1.444,1.38624,0.40432,1.444,0,0,0
24/05/2020 06:00,9.81544,4.75992,10.9086984,1.40544,0.40992,1.464,8.41,4.35,9.468400076,1.40544,0.40992,1.464,1.40544,0.40992,1.464,0,0,0
24/05/2020 06:30,10.25376,4.78568,11.31557896,1.49376,0.43568,1.556,8.76,4.35,9.780598141,1.49376,0.43568,1.556,1.49376,0.43568,1.556,0,0,0
24/05/2020 07:00,10.4852,4.7436,11.5083083,1.5552,0.4536,1.62,8.93,4.29,9.907017715,1.5552,0.4536,1.62,1.5552,0.4536,1.62,0,0,0
24/05/2020 07:30,11.31736,4.81048,12.29729056,2.12736,0.62048,2.216,9.19,4.19,10.10010891,2.12736,0.62048,2.216,2.12736,0.62048,2.216,0,0,0
