Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/05/2020 08:00,12.45712,4.99416,13.42093413,2.99712,0.87416,3.122,9.46,4.12,10.31823628,2.99712,0.87416,3.122,2.99712,0.87416,3.122,0,0,0
24/05/2020 08:30,13.34712,4.39416,14.05184167,2.27712,0.66416,2.372,11.07,3.73,11.68151531,2.27712,0.66416,2.372,2.27712,0.66416,2.372,0,0,0
24/05/2020 09:00,14.52928,4.56104,15.22836377,2.84928,0.83104,2.968,11.68,3.73,12.26112964,2.84928,0.83104,2.968,2.84928,0.83104,2.968,0,0,0
24/05/2020 09:30,15.28376,4.44568,15.91720423,2.45376,0.71568,2.556,12.83,3.73,13.36120504,2.45376,0.71568,2.556,2.45376,0.71568,2.556,0,0,0
24/05/2020 10:00,16.16448,4.22464,16.7074234,2.00448,0.58464,2.088,14.16,3.64,14.62036935,2.00448,0.58464,2.088,2.00448,0.58464,2.088,0,0,0
24/05/2020 10:30,16.59168,4.03424,17.075097,1.35168,0.39424,1.408,15.24,3.64,15.66866938,1.35168,0.39424,1.408,1.35168,0.39424,1.408,0,0,0
24/05/2020 11:00,18.012,3.776,18.40354096,2.832,0.826,2.95,15.18,2.95,15.4639872,2.832,0.826,2.95,2.832,0.826,2.95,0,0,0
24/05/2020 11:30,18.20872,3.95296,18.63285745,3.43872,1.00296,3.582,14.77,2.95,15.06171969,3.43872,1.00296,3.582,3.43872,1.00296,3.582,0,0,0
24/05/2020 12:00,19.31664,4.61152,19.85947375,5.69664,1.66152,5.934,13.62,2.95,13.93581358,5.69664,1.66152,5.934,5.69664,1.66152,5.934,0,0,0
24/05/2020 12:30,20.67088,4.64984,21.18740881,6.17088,1.79984,6.428,14.5,2.85,14.77743212,6.17088,1.79984,6.428,6.17088,1.79984,6.428,0,0,0
24/05/2020 13:00,21.46608,5.38344,22.13083859,8.68608,2.53344,9.048,12.78,2.85,13.09392607,8.68608,2.53344,9.048,8.68608,2.53344,9.048,0,0,0
24/05/2020 13:30,20.15088,4.88984,20.73568181,6.65088,1.93984,6.928,13.5,2.95,13.81855636,6.65088,1.93984,6.928,6.65088,1.93984,6.928,0,0,0
24/05/2020 14:00,19.12704,4.83872,19.72959377,5.44704,1.58872,5.674,13.68,3.25,14.06075745,5.44704,1.58872,5.674,5.44704,1.58872,5.674,0,0,0
24/05/2020 14:30,19.55632,5.75976,20.38687046,7.57632,2.20976,7.892,11.98,3.55,12.49491497,7.57632,2.20976,7.892,7.57632,2.20976,7.892,0,0,0
24/05/2020 15:00,18.65296,6.13128,19.63480357,7.03296,2.05128,7.326,11.62,4.08,12.31546995,7.03296,2.05128,7.326,7.03296,2.05128,7.326,0,0,0
24/05/2020 15:30,17.88704,5.79872,18.80349312,5.68704,1.65872,5.924,12.2,4.14,12.88330703,5.68704,1.65872,5.924,5.68704,1.65872,5.924,0,0,0
24/05/2020 16:00,18.29312,5.60216,19.13171283,5.01312,1.46216,5.222,13.28,4.14,13.91035585,5.01312,1.46216,5.222,5.01312,1.46216,5.222,0,0,0
24/05/2020 16:30,20.10744,6.19592,21.04040323,7.59744,2.21592,7.914,12.51,3.98,13.12785207,7.59744,2.21592,7.914,7.59744,2.21592,7.914,0,0,0
24/05/2020 17:00,20.85232,5.48776,21.56234586,6.71232,1.95776,6.992,14.14,3.53,14.57396652,6.71232,1.95776,6.992,6.71232,1.95776,6.992,0,0,0
24/05/2020 17:30,21.01304,4.34672,21.45790821,4.82304,1.40672,5.024,16.19,2.94,16.45477742,4.82304,1.40672,5.024,4.82304,1.40672,5.024,0,0,0
24/05/2020 18:00,21.8784,4.2812,22.29334116,4.5984,1.3412,4.79,17.28,2.94,17.52831994,4.5984,1.3412,4.79,4.5984,1.3412,4.79,0,0,0
24/05/2020 18:30,21.244,4.192,21.65364634,3.744,1.092,3.9,17.5,3.1,17.77245059,3.744,1.092,3.9,3.744,1.092,3.9,0,0,0
24/05/2020 19:00,19.8288,4.1384,20.25605253,2.9088,0.8484,3.03,16.92,3.29,17.23689357,2.9088,0.8484,3.03,2.9088,0.8484,3.03,0,0,0
24/05/2020 19:30,18.66864,4.35752,19.17044861,2.28864,0.66752,2.384,16.38,3.69,16.79048838,2.28864,0.66752,2.384,2.28864,0.66752,2.384,0,0,0
24/05/2020 20:00,17.75216,4.90688,18.41783527,2.01216,0.58688,2.096,15.74,4.32,16.32207095,2.01216,0.58688,2.096,2.01216,0.58688,2.096,0,0,0
24/05/2020 20:30,17.10392,4.94656,17.80484583,1.63392,0.47656,1.702,15.47,4.47,16.10285068,1.63392,0.47656,1.702,1.63392,0.47656,1.702,0,0,0
24/05/2020 21:00,16.32368,4.77024,17.00640228,1.30368,0.38024,1.358,15.02,4.39,15.64840247,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0,0,0
24/05/2020 21:30,16.05192,4.80056,16.75438784,1.20192,0.35056,1.252,14.85,4.45,15.50241917,1.20192,0.35056,1.252,1.20192,0.35056,1.252,0,0,0
24/05/2020 22:00,16.28184,4.81512,16.97891912,1.25184,0.36512,1.304,15.03,4.45,15.67492903,1.25184,0.36512,1.304,1.25184,0.36512,1.304,0,0,0
24/05/2020 22:30,15.81992,4.97456,16.58360986,1.24992,0.36456,1.302,14.57,4.61,15.28191742,1.24992,0.36456,1.302,1.24992,0.36456,1.302,0,0,0
24/05/2020 23:00,14.56456,5.09008,15.42839338,1.23456,0.36008,1.286,13.33,4.73,14.14432041,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0,0,0
24/05/2020 23:30,13.4072,5.1596,14.36573994,1.2672,0.3696,1.32,12.14,4.79,13.05081224,1.2672,0.3696,1.32,1.2672,0.3696,1.32,0,0,0
25/05/2020 00:00,12.47864,5.03752,13.4570823,1.32864,0.38752,1.384,11.15,4.65,12.08076984,1.32864,0.38752,1.384,1.32864,0.38752,1.384,0,0,0
25/05/2020 00:30,11.57208,5.15144,12.66690055,1.34208,0.39144,1.398,10.23,4.76,11.28319547,1.34208,0.39144,1.398,1.34208,0.39144,1.398,0,0,0
25/05/2020 01:00,11.22064,5.13352,12.33919728,1.28064,0.37352,1.334,9.94,4.76,11.0209437,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0,0,0
25/05/2020 01:30,11.2072,5.1296,12.32534494,1.2672,0.3696,1.32,9.94,4.76,11.0209437,1.2672,0.3696,1.32,1.2672,0.3696,1.32,0,0,0
25/05/2020 02:00,11.15288,5.14584,12.28276848,1.32288,0.38584,1.378,9.83,4.76,10.92183593,1.32288,0.38584,1.378,1.32288,0.38584,1.378,0,0,0
25/05/2020 02:30,11.174,5.152,12.30452681,1.344,0.392,1.4,9.83,4.76,10.92183593,1.344,0.392,1.4,1.344,0.392,1.4,0,0,0
25/05/2020 03:00,10.85256,5.13408,12.00570015,1.28256,0.37408,1.336,9.57,4.76,10.68842832,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0
25/05/2020 03:30,10.7572,5.1896,11.94358824,1.2672,0.3696,1.32,9.49,4.82,10.64389496,1.2672,0.3696,1.32,1.2672,0.3696,1.32,0,0,0
25/05/2020 04:00,10.7352,5.1436,11.9038288,1.3152,0.3836,1.37,9.42,4.76,10.5543356,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0,0,0
25/05/2020 04:30,10.70592,4.84256,11.75019619,1.34592,0.39256,1.402,9.36,4.45,10.3639809,1.34592,0.39256,1.402,1.34592,0.39256,1.402,0,0,0
25/05/2020 05:00,10.5072,4.7596,11.53494881,1.2672,0.3696,1.32,9.24,4.39,10.2298436,1.2672,0.3696,1.32,1.2672,0.3696,1.32,0,0,0
25/05/2020 05:30,10.60896,4.78928,11.63989842,1.36896,0.39928,1.426,9.24,4.39,10.2298436,1.36896,0.39928,1.426,1.36896,0.39928,1.426,0,0,0
25/05/2020 06:00,10.96368,4.84024,11.98458186,1.54368,0.45024,1.608,9.42,4.39,10.39271379,1.54368,0.45024,1.608,1.54368,0.45024,1.608,0,0,0
25/05/2020 06:30,11.4612,4.8716,12.45357748,1.6512,0.4816,1.72,9.81,4.39,10.74747412,1.6512,0.4816,1.72,1.6512,0.4816,1.72,0,0,0
25/05/2020 07:00,12.08464,4.82552,13.012462,2.14464,0.62552,2.234,9.94,4.2,10.79090358,2.14464,0.62552,2.234,2.14464,0.62552,2.234,0,0,0
25/05/2020 07:30,13.25536,5.00448,14.16860575,3.13536,0.91448,3.266,10.12,4.09,10.91524164,3.13536,0.91448,3.266,3.13536,0.91448,3.266,0,0,0
25/05/2020 08:00,14.58976,5.26368,15.5102361,4.46976,1.30368,4.656,10.12,3.96,10.86719835,4.46976,1.30368,4.656,4.46976,1.30368,4.656,0,0,0
25/05/2020 08:30,16.28376,5.40568,17.15757022,5.81376,1.69568,6.056,10.47,3.71,11.10788009,5.81376,1.69568,6.056,5.81376,1.69568,6.056,0,0,0
25/05/2020 09:00,17.47416,6.15288,18.52577124,7.00416,2.04288,7.296,10.47,4.11,11.24779978,7.00416,2.04288,7.296,7.00416,2.04288,7.296,0,0,0
25/05/2020 09:30,18.78736,6.32048,19.82204236,8.12736,2.37048,8.466,10.66,3.95,11.36829363,8.12736,2.37048,8.466,8.12736,2.37048,8.466,0,0,0
25/05/2020 10:00,19.4588,6.2484,20.43740199,9.1488,2.6684,9.53,10.31,3.58,10.91386733,9.1488,2.6684,9.53,9.1488,2.6684,9.53,0,0,0
25/05/2020 10:30,20.14656,6.15608,21.06611499,10.06656,2.93608,10.486,10.08,3.22,10.58181459,10.06656,2.93608,10.486,10.06656,2.93608,10.486,0,0,0
25/05/2020 11:00,19.99368,6.25024,20.94785765,10.66368,3.11024,11.108,9.33,3.14,9.844211497,10.66368,3.11024,11.108,10.66368,3.11024,11.108,0,0,0
25/05/2020 11:30,20.04424,6.62832,21.11175462,11.27424,3.28832,11.744,8.77,3.34,9.384481872,11.27424,3.28832,11.744,11.27424,3.28832,11.744,0,0,0
25/05/2020 12:00,19.87896,6.80928,21.01283762,11.68896,3.40928,12.176,8.19,3.4,8.867699814,11.68896,3.40928,12.176,11.68896,3.40928,12.176,0,0,0
25/05/2020 12:30,19.93784,6.92312,21.10561666,11.90784,3.47312,12.404,8.03,3.45,8.739759722,11.90784,3.47312,12.404,11.90784,3.47312,12.404,0,0,0
25/05/2020 13:00,19.60624,7.01432,20.82319217,11.94624,3.48432,12.444,7.66,3.53,8.434245669,11.94624,3.48432,12.444,11.94624,3.48432,12.444,0,0,0
25/05/2020 13:30,19.122,6.716,20.26710487,11.952,3.486,12.45,7.17,3.23,7.863955748,11.952,3.486,12.45,11.952,3.486,12.45,0,0,0
25/05/2020 14:00,18.63624,6.77432,19.8292928,11.94624,3.48432,12.444,6.69,3.29,7.455212941,11.94624,3.48432,12.444,11.94624,3.48432,12.444,0,0,0
25/05/2020 14:30,18.42072,6.84896,19.65276516,11.79072,3.43896,12.282,6.63,3.41,7.455534857,11.79072,3.43896,12.282,11.79072,3.43896,12.282,0,0,0
25/05/2020 15:00,17.93496,6.76728,19.1692167,11.30496,3.29728,11.776,6.63,3.47,7.483167778,11.30496,3.29728,11.776,11.30496,3.29728,11.776,0,0,0
25/05/2020 15:30,17.67696,6.61328,18.87353669,10.77696,3.14328,11.226,6.9,3.47,7.723399511,10.77696,3.14328,11.226,10.77696,3.14328,11.226,0,0,0
25/05/2020 16:00,17.6852,6.3736,18.79864559,9.9552,2.9036,10.37,7.73,3.47,8.473122211,9.9552,2.9036,10.37,9.9552,2.9036,10.37,0,0,0
25/05/2020 16:30,18.22112,6.60616,19.38170694,9.38112,2.73616,9.772,8.84,3.87,9.65,9.38112,2.73616,9.772,9.38112,2.73616,9.772,0,0,0
25/05/2020 17:00,18.91776,5.70768,19.76004186,7.63776,2.22768,7.956,11.28,3.48,11.80460927,7.63776,2.22768,7.956,7.63776,2.22768,7.956,0,0,0
25/05/2020 17:30,19.95648,4.92064,20.55416727,6.75648,1.97064,7.038,13.2,2.95,13.52562383,6.75648,1.97064,7.038,6.75648,1.97064,7.038,0,0,0
25/05/2020 18:00,20.33808,4.78944,20.89440675,5.27808,1.53944,5.498,15.06,3.25,15.40669011,5.27808,1.53944,5.498,5.27808,1.53944,5.498,0,0,0
25/05/2020 18:30,20.3572,4.8196,20.91994589,5.1072,1.4896,5.32,15.25,3.33,15.60933695,5.1072,1.4896,5.32,5.1072,1.4896,5.32,0,0,0
25/05/2020 19:00,19.26008,4.07544,19.6865409,3.07008,0.89544,3.198,16.19,3.18,16.49934847,3.07008,0.89544,3.198,3.07008,0.89544,3.198,0,0,0
25/05/2020 19:30,18.6148,4.1764,19.07755477,2.5248,0.7364,2.63,16.09,3.44,16.4536227,2.5248,0.7364,2.63,2.5248,0.7364,2.63,0,0,0
25/05/2020 20:00,17.48872,4.59296,18.0817756,2.23872,0.65296,2.332,15.25,3.94,15.75074919,2.23872,0.65296,2.332,2.23872,0.65296,2.332,0,0,0
25/05/2020 20:30,17.16616,4.62888,17.77930199,1.91616,0.55888,1.996,15.25,4.07,15.78377015,1.91616,0.55888,1.996,1.91616,0.55888,1.996,0,0,0
25/05/2020 21:00,16.45288,4.56584,17.07466413,1.32288,0.38584,1.378,15.13,4.18,15.69679267,1.32288,0.38584,1.378,1.32288,0.38584,1.378,0,0,0
25/05/2020 21:30,16.25152,4.59336,16.88818695,1.21152,0.35336,1.262,15.04,4.24,15.62623435,1.21152,0.35336,1.262,1.21152,0.35336,1.262,0,0,0
25/05/2020 22:00,16.1788,4.5984,16.81959726,1.2288,0.3584,1.28,14.95,4.24,15.53962998,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0
25/05/2020 22:30,15.61728,4.73504,16.31931489,1.21728,0.35504,1.268,14.4,4.38,15.05139196,1.21728,0.35504,1.268,1.21728,0.35504,1.268,0,0,0
25/05/2020 23:00,14.39176,4.68968,15.1365734,1.06176,0.30968,1.106,13.33,4.38,14.03115462,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0,0,0
25/05/2020 23:30,13.24752,4.54136,14.00431136,1.06752,0.31136,1.112,12.18,4.23,12.8936147,1.06752,0.31136,1.112,1.06752,0.31136,1.112,0,0,0
26/05/2020 00:00,12.0812,5.1216,13.12197317,1.1712,0.3416,1.22,10.91,4.78,11.91119222,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0,0,0
26/05/2020 00:30,11.4784,4.6412,12.38121173,1.2384,0.3612,1.29,10.24,4.28,11.09846836,1.2384,0.3612,1.29,1.2384,0.3612,1.29,0,0,0
26/05/2020 01:00,10.86784,4.88312,11.91447889,1.10784,0.32312,1.154,9.76,4.56,10.77270625,1.10784,0.32312,1.154,1.10784,0.32312,1.154,0,0,0
26/05/2020 01:30,10.88512,4.88816,11.9323068,1.12512,0.32816,1.172,9.76,4.56,10.77270625,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0,0,0
26/05/2020 02:00,10.89664,4.89152,11.94419236,1.13664,0.33152,1.184,9.76,4.56,10.77270625,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0
26/05/2020 02:30,10.9312,4.9016,11.97985042,1.1712,0.3416,1.22,9.76,4.56,10.77270625,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0,0,0
26/05/2020 03:00,10.66432,4.89376,11.73356757,1.14432,0.33376,1.192,9.52,4.56,10.55575672,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0
26/05/2020 03:30,10.53888,5.02384,11.67505717,1.17888,0.34384,1.228,9.36,4.68,10.46479813,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0
26/05/2020 04:00,10.53032,4.90176,11.61528693,1.24032,0.36176,1.292,9.29,4.54,10.34000484,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0,0,0
26/05/2020 04:30,10.51112,4.46616,11.42060545,1.22112,0.35616,1.272,9.29,4.11,10.15855305,1.22112,0.35616,1.272,1.22112,0.35616,1.272,0,0,0
26/05/2020 05:00,10.35088,4.18984,11.16671286,1.13088,0.32984,1.178,9.22,3.86,9.995398942,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0
26/05/2020 05:30,10.62568,4.22624,11.43530411,1.25568,0.36624,1.308,9.37,3.86,10.13392816,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0,0,0
26/05/2020 06:00,11.22872,4.25296,12.0071571,1.51872,0.44296,1.582,9.71,3.81,10.43073344,1.51872,0.44296,1.582,1.51872,0.44296,1.582,0,0,0
26/05/2020 06:30,12.6712,4.0916,13.31542339,1.6512,0.4816,1.72,11.02,3.61,11.59622783,1.6512,0.4816,1.72,1.6512,0.4816,1.72,0,0,0
26/05/2020 07:00,13.81656,4.29608,14.4690578,1.90656,0.55608,1.986,11.91,3.74,12.483417,1.90656,0.55608,1.986,1.90656,0.55608,1.986,0,0,0
26/05/2020 07:30,15.3764,4.1252,15.92014296,2.2464,0.6552,2.34,13.13,3.47,13.5807879,2.2464,0.6552,2.34,2.2464,0.6552,2.34,0,0,0
26/05/2020 08:00,17.40568,3.75624,17.80637625,3.89568,1.13624,4.058,13.51,2.62,13.76170411,3.89568,1.13624,4.058,3.89568,1.13624,4.058,0,0,0
26/05/2020 08:30,19.00928,3.41104,19.31289517,4.28928,1.25104,4.468,14.72,2.16,14.87763422,4.28928,1.25104,4.468,4.28928,1.25104,4.468,0,0,0
26/05/2020 09:00,19.78512,3.18816,20.04034275,4.48512,1.30816,4.672,15.3,1.88,15.41507055,4.48512,1.30816,4.672,4.48512,1.30816,4.672,0,0,0
26/05/2020 09:30,20.81808,3.34944,21.08580573,5.51808,1.60944,5.748,15.3,1.74,15.39862332,5.51808,1.60944,5.748,5.51808,1.60944,5.748,0,0,0
26/05/2020 10:00,21.15056,3.51808,21.44115377,6.61056,1.92808,6.886,14.54,1.59,14.62667768,6.61056,1.92808,6.886,6.61056,1.92808,6.886,0,0,0
26/05/2020 10:30,22.26432,4.23376,22.66328901,9.54432,2.78376,9.942,12.72,1.45,12.80237869,9.54432,2.78376,9.942,9.54432,2.78376,9.942,0,0,0
26/05/2020 11:00,22.30184,4.47512,22.74640117,10.37184,3.02512,10.804,11.93,1.45,12.01779514,10.37184,3.02512,10.804,10.37184,3.02512,10.804,0,0,0
26/05/2020 11:30,22.28392,4.51656,22.73702718,10.51392,3.06656,10.952,11.77,1.45,11.85897972,10.51392,3.06656,10.952,10.51392,3.06656,10.952,0,0,0
26/05/2020 12:00,22.52,4.62,22.98901477,11.04,3.22,11.5,11.48,1.4,11.5650508,11.04,3.22,11.5,11.04,3.22,11.5,0,0,0
26/05/2020 12:30,22.84696,4.67328,23.32001559,11.01696,3.21328,11.476,11.83,1.46,11.91975251,11.01696,3.21328,11.476,11.01696,3.21328,11.476,0,0,0
26/05/2020 13:00,22.80712,4.71416,23.28922556,11.15712,3.25416,11.622,11.65,1.46,11.74112857,11.15712,3.25416,11.622,11.15712,3.25416,11.622,0,0,0
26/05/2020 13:30,22.51832,4.70576,23.00475848,11.12832,3.24576,11.592,11.39,1.46,11.48319206,11.12832,3.24576,11.592,11.12832,3.24576,11.592,0,0,0
26/05/2020 14:00,22.10104,4.49072,22.55266138,10.39104,3.03072,10.824,11.71,1.46,11.80066524,10.39104,3.03072,10.824,10.39104,3.03072,10.824,0,0,0
26/05/2020 14:30,22.04648,4.24064,22.45061932,9.87648,2.88064,10.288,12.17,1.36,12.24575437,9.87648,2.88064,10.288,9.87648,2.88064,10.288,0,0,0
26/05/2020 15:00,22.1188,4.6484,22.60196752,11.0688,3.2284,11.53,11.05,1.42,11.14086621,11.0688,3.2284,11.53,11.0688,3.2284,11.53,0,0,0
26/05/2020 15:30,21.30136,4.27248,21.72560755,9.47136,2.76248,9.866,11.83,1.51,11.92598004,9.47136,2.76248,9.866,9.47136,2.76248,9.866,0,0,0
26/05/2020 16:00,21.62344,4.24392,22.03597092,9.37344,2.73392,9.764,12.25,1.51,12.34271445,9.37344,2.73392,9.764,9.37344,2.73392,9.764,0,0,0
26/05/2020 16:30,21.76816,4.39488,22.20738076,8.82816,2.57488,9.196,12.94,1.82,13.06736393,8.82816,2.57488,9.196,8.82816,2.57488,9.196,0,0,0
26/05/2020 17:00,22.35872,4.09296,22.73025916,7.99872,2.33296,8.332,14.36,1.76,14.46745313,7.99872,2.33296,8.332,7.99872,2.33296,8.332,0,0,0
26/05/2020 17:30,22.99528,3.86904,23.31849851,6.78528,1.97904,7.068,16.21,1.89,16.31981005,6.78528,1.97904,7.068,6.78528,1.97904,7.068,0,0,0
26/05/2020 18:00,23.35,3.79,23.65558285,5.76,1.68,6,17.59,2.11,17.71610002,5.76,1.68,6,5.76,1.68,6,0,0,0
26/05/2020 18:30,22.9468,3.6624,23.23722884,4.8768,1.4224,5.08,18.07,2.24,18.20830854,4.8768,1.4224,5.08,4.8768,1.4224,5.08,0,0,0
26/05/2020 19:00,21.79696,3.45328,22.06881528,3.57696,1.04328,3.726,18.22,2.41,18.37869691,3.57696,1.04328,3.726,3.57696,1.04328,3.726,0,0,0
26/05/2020 19:30,20.69928,3.32104,20.96400485,2.60928,0.76104,2.718,18.09,2.56,18.27024083,2.60928,0.76104,2.718,2.60928,0.76104,2.718,0,0,0
26/05/2020 20:00,19.62296,3.52128,19.93639817,2.23296,0.65128,2.326,17.39,2.87,17.62523759,2.23296,0.65128,2.326,2.23296,0.65128,2.326,0,0,0
26/05/2020 20:30,18.88,3.62,19.22391219,1.92,0.56,2,16.96,3.06,17.23383881,1.92,0.56,2,1.92,0.56,2,0,0,0
26/05/2020 21:00,18.2732,3.5276,18.61058301,1.6032,0.4676,1.67,16.67,3.06,16.94852501,1.6032,0.4676,1.67,1.6032,0.4676,1.67,0,0,0
26/05/2020 21:30,17.79752,3.44136,18.12718061,1.30752,0.38136,1.362,16.49,3.06,16.77151454,1.30752,0.38136,1.362,1.30752,0.38136,1.362,0,0,0
26/05/2020 22:00,17.78016,3.45088,18.11194806,1.34016,0.39088,1.396,16.44,3.06,16.72235629,1.34016,0.39088,1.396,1.34016,0.39088,1.396,0,0,0
26/05/2020 22:30,16.98288,3.68584,17.37825163,1.32288,0.38584,1.378,15.66,3.3,16.00392452,1.32288,0.38584,1.378,1.32288,0.38584,1.378,0,0,0
26/05/2020 23:00,15.90376,3.85568,16.36446915,1.25376,0.36568,1.306,14.65,3.49,15.0599668,1.25376,0.36568,1.306,1.25376,0.36568,1.306,0,0,0
26/05/2020 23:30,14.4776,4.3268,15.1103309,1.2576,0.3668,1.31,13.22,3.96,13.80036231,1.2576,0.3668,1.31,1.2576,0.3668,1.31,0,0,0
27/05/2020 00:00,13.5552,4.5836,14.30918712,1.3152,0.3836,1.37,12.24,4.2,12.94054095,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0,0,0
27/05/2020 00:30,12.83904,4.58472,13.63307029,1.31904,0.38472,1.374,11.52,4.2,12.26174539,1.31904,0.38472,1.374,1.31904,0.38472,1.374,0,0,0
27/05/2020 01:00,12.38992,4.56456,13.203989,1.24992,0.36456,1.302,11.14,4.2,11.90544413,1.24992,0.36456,1.302,1.24992,0.36456,1.302,0,0,0
27/05/2020 01:30,12.14264,4.36952,12.90489873,1.23264,0.35952,1.284,10.91,4.01,11.62360529,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0,0,0
27/05/2020 02:00,12.14136,4.39248,12.91148726,1.31136,0.38248,1.366,10.83,4.01,11.54854969,1.31136,0.38248,1.366,1.31136,0.38248,1.366,0,0,0
27/05/2020 02:30,11.94904,4.39472,12.73157967,1.31904,0.38472,1.374,10.63,4.01,11.36120592,1.31904,0.38472,1.374,1.31904,0.38472,1.374,0,0,0
27/05/2020 03:00,11.6808,4.3544,12.46602936,1.1808,0.3444,1.23,10.5,4.01,11.23966637,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0
27/05/2020 03:30,11.51704,4.28872,12.28964318,1.12704,0.32872,1.174,10.39,3.96,11.11906921,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0,0,0
27/05/2020 04:00,11.45808,4.22944,12.2137529,1.19808,0.34944,1.248,10.26,3.88,10.96913853,1.19808,0.34944,1.248,1.19808,0.34944,1.248,0,0,0
27/05/2020 04:30,11.51776,4.21768,12.26570911,1.15776,0.33768,1.206,10.36,3.88,11.06273022,1.15776,0.33768,1.206,1.15776,0.33768,1.206,0,0,0
27/05/2020 05:00,11.39592,3.99256,12.0750788,1.10592,0.32256,1.152,10.29,3.67,10.92487986,1.10592,0.32256,1.152,1.10592,0.32256,1.152,0,0,0
27/05/2020 05:30,11.65304,3.95672,12.30646068,1.22304,0.35672,1.274,10.43,3.6,11.03380714,1.22304,0.35672,1.274,1.22304,0.35672,1.274,0,0,0
27/05/2020 06:00,12.3204,3.9172,12.92813645,1.6704,0.4872,1.74,10.65,3.43,11.18871753,1.6704,0.4872,1.74,1.6704,0.4872,1.74,0,0,0
27/05/2020 06:30,13.43408,4.05744,14.03343596,1.77408,0.51744,1.848,11.66,3.54,12.18553241,1.77408,0.51744,1.848,1.77408,0.51744,1.848,0,0,0
27/05/2020 07:00,14.32048,4.08264,14.8910744,1.86048,0.54264,1.938,12.46,3.54,12.95311546,1.86048,0.54264,1.938,1.86048,0.54264,1.938,0,0,0
27/05/2020 07:30,16.38088,3.58984,16.76962077,2.81088,0.81984,2.928,13.57,2.77,13.84983032,2.81088,0.81984,2.928,2.81088,0.81984,2.928,0,0,0
27/05/2020 08:00,18.25544,3.28992,18.54951922,4.04544,1.17992,4.214,14.21,2.11,14.36579966,4.04544,1.17992,4.214,4.04544,1.17992,4.214,0,0,0
27/05/2020 08:30,19.8764,3.4752,20.17791595,5.1264,1.4952,5.34,14.75,1.98,14.88230157,5.1264,1.4952,5.34,5.1264,1.4952,5.34,0,0,0
27/05/2020 09:00,21.0716,3.5788,21.37335107,6.4416,1.8788,6.71,14.63,1.7,14.72843848,6.4416,1.8788,6.71,6.4416,1.8788,6.71,0,0,0
27/05/2020 09:30,20.83248,3.13864,21.06758847,5.41248,1.57864,5.638,15.42,1.56,15.49870962,5.41248,1.57864,5.638,5.41248,1.57864,5.638,0,0,0
27/05/2020 10:00,22.49408,3.92744,22.83436927,8.49408,2.47744,8.848,14,1.45,14.07488899,8.49408,2.47744,8.848,8.49408,2.47744,8.848,0,0,0
27/05/2020 10:30,22.27032,4.18176,22.65952933,9.16032,2.67176,9.542,13.11,1.51,13.19667382,9.16032,2.67176,9.542,9.16032,2.67176,9.542,0,0,0
27/05/2020 11:00,22.7188,4.3284,23.12744949,9.8688,2.8784,10.28,12.85,1.45,12.93155056,9.8688,2.8784,10.28,9.8688,2.8784,10.28,0,0,0
27/05/2020 11:30,23.00816,4.45488,23.43547274,10.50816,3.06488,10.946,12.5,1.39,12.57704655,10.50816,3.06488,10.946,10.50816,3.06488,10.946,0,0,0
27/05/2020 12:00,23.10392,4.45656,23.52981186,10.51392,3.06656,10.952,12.59,1.39,12.66649912,10.51392,3.06656,10.952,10.51392,3.06656,10.952,0,0,0
27/05/2020 12:30,23.41928,4.79104,23.90432471,11.48928,3.35104,11.968,11.93,1.44,12.0165927,11.48928,3.35104,11.968,11.48928,3.35104,11.968,0,0,0
27/05/2020 13:00,23.23224,4.81232,23.72541673,11.56224,3.37232,12.044,11.67,1.44,11.75850756,11.56224,3.37232,12.044,11.56224,3.37232,12.044,0,0,0
27/05/2020 13:30,22.8164,4.9252,23.34193017,11.6064,3.3852,12.09,11.21,1.54,11.31528612,11.6064,3.3852,12.09,11.6064,3.3852,12.09,0,0,0
27/05/2020 14:00,22.28208,4.94144,22.82342916,11.42208,3.33144,11.898,10.86,1.61,10.978693,11.42208,3.33144,11.898,11.42208,3.33144,11.898,0,0,0
27/05/2020 14:30,22.22248,4.74864,22.72417654,11.17248,3.25864,11.638,11.05,1.49,11.15000448,11.17248,3.25864,11.638,11.17248,3.25864,11.638,0,0,0
27/05/2020 15:00,21.7412,4.7516,22.25438114,10.7712,3.1416,11.22,10.97,1.61,11.0875155,10.7712,3.1416,11.22,10.7712,3.1416,11.22,0,0,0
27/05/2020 15:30,21.43736,4.70048,21.94663792,10.28736,3.00048,10.716,11.15,1.7,11.27885189,10.28736,3.00048,10.716,10.28736,3.00048,10.716,0,0,0
27/05/2020 16:00,21.44304,4.50672,21.911515,9.62304,2.80672,10.024,11.82,1.7,11.94162468,9.62304,2.80672,10.024,9.62304,2.80672,10.024,0,0,0
27/05/2020 16:30,21.82296,4.16128,22.21616156,8.71296,2.54128,9.076,13.11,1.62,13.20971234,8.71296,2.54128,9.076,8.71296,2.54128,9.076,0,0,0
27/05/2020 17:00,22.64304,3.93672,22.98271143,7.94304,2.31672,8.274,14.7,1.62,14.78899591,7.94304,2.31672,8.274,7.94304,2.31672,8.274,0,0,0
27/05/2020 17:30,23.112,3.726,23.41041691,6.672,1.946,6.95,16.44,1.78,16.53608176,6.672,1.946,6.95,6.672,1.946,6.95,0,0,0
27/05/2020 18:00,23.31792,3.48856,23.57743506,5.85792,1.70856,6.102,17.46,1.78,17.55049857,5.85792,1.70856,6.102,5.85792,1.70856,6.102,0,0,0
27/05/2020 18:30,22.5488,3.1484,22.76753838,4.3488,1.2684,4.53,18.2,1.88,18.29684126,4.3488,1.2684,4.53,4.3488,1.2684,4.53,0,0,0
27/05/2020 19:00,21.49904,2.82472,21.68381341,3.23904,0.94472,3.374,18.26,1.88,18.35652473,3.23904,0.94472,3.374,3.23904,0.94472,3.374,0,0,0
27/05/2020 19:30,20.26016,2.62088,20.42897685,2.54016,0.74088,2.646,17.72,1.88,17.81945005,2.54016,0.74088,2.646,2.54016,0.74088,2.646,0,0,0
27/05/2020 20:00,18.89408,3.15744,19.15608745,2.01408,0.58744,2.098,16.88,2.57,17.07452196,2.01408,0.58744,2.098,2.01408,0.58744,2.098,0,0,0
27/05/2020 20:30,18.43256,3.26408,18.71933456,1.76256,0.51408,1.836,16.67,2.75,16.89530704,1.76256,0.51408,1.836,1.76256,0.51408,1.836,0,0,0
27/05/2020 21:00,17.694,3.282,17.99580951,1.344,0.392,1.4,16.35,2.89,16.60345145,1.344,0.392,1.4,1.344,0.392,1.4,0,0,0
27/05/2020 21:30,17.53464,3.43552,17.86802724,1.18464,0.34552,1.234,16.35,3.09,16.63942908,1.18464,0.34552,1.234,1.18464,0.34552,1.234,0,0,0
27/05/2020 22:00,17.3084,3.5212,17.66294313,1.2384,0.3612,1.29,16.07,3.16,16.37774404,1.2384,0.3612,1.29,1.2384,0.3612,1.29,0,0,0
27/05/2020 22:30,16.79688,3.63784,17.18630436,1.22688,0.35784,1.278,15.57,3.28,15.91173466,1.22688,0.35784,1.278,1.22688,0.35784,1.278,0,0,0
27/05/2020 23:00,15.722,3.786,16.17142789,1.152,0.336,1.2,14.57,3.45,14.97288883,1.152,0.336,1.2,1.152,0.336,1.2,0,0,0
27/05/2020 23:30,14.42968,4.16824,15.01965012,1.15968,0.33824,1.208,13.27,3.83,13.8116545,1.15968,0.33824,1.208,1.15968,0.33824,1.208,0,0,0
28/05/2020 00:00,13.40416,4.40288,14.1087511,1.24416,0.36288,1.296,12.16,4.04,12.81355532,1.24416,0.36288,1.296,1.24416,0.36288,1.296,0,0,0
28/05/2020 00:30,12.56096,4.61528,13.38202248,1.32096,0.38528,1.376,11.24,4.23,12.00960033,1.32096,0.38528,1.376,1.32096,0.38528,1.376,0,0,0
28/05/2020 01:00,12.08464,4.57552,12.92183838,1.18464,0.34552,1.234,10.9,4.23,11.69200154,1.18464,0.34552,1.234,1.18464,0.34552,1.234,0,0,0
28/05/2020 01:30,11.88008,4.56544,12.72711842,1.15008,0.33544,1.198,10.73,4.23,11.53368111,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0,0,0
28/05/2020 02:00,11.79312,4.65216,12.67754992,1.17312,0.34216,1.222,10.62,4.31,11.46126084,1.17312,0.34216,1.222,1.17312,0.34216,1.222,0,0,0
28/05/2020 02:30,11.84688,4.66784,12.73331442,1.22688,0.35784,1.278,10.62,4.31,11.46126084,1.22688,0.35784,1.278,1.22688,0.35784,1.278,0,0,0
28/05/2020 03:00,11.562,4.696,12.47927322,1.152,0.336,1.2,10.41,4.36,11.28617296,1.152,0.336,1.2,1.152,0.336,1.2,0,0,0
28/05/2020 03:30,11.60424,4.39832,12.40981889,1.19424,0.34832,1.244,10.41,4.05,11.1700761,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0,0,0
28/05/2020 04:00,11.56064,4.49352,12.40323019,1.28064,0.37352,1.334,10.28,4.12,11.07487246,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0,0,0
28/05/2020 04:30,11.69752,4.44136,12.51230006,1.30752,0.38136,1.362,10.39,4.06,11.15507508,1.30752,0.38136,1.362,1.30752,0.38136,1.362,0,0,0
28/05/2020 05:00,11.65144,4.35792,12.43975566,1.26144,0.36792,1.314,10.39,3.99,11.12978886,1.26144,0.36792,1.314,1.26144,0.36792,1.314,0,0,0
28/05/2020 05:30,11.88088,4.38984,12.66593877,1.37088,0.39984,1.428,10.51,3.99,11.24189486,1.37088,0.39984,1.428,1.37088,0.39984,1.428,0,0,0
28/05/2020 06:00,12.36088,4.23984,13.06780768,1.61088,0.46984,1.678,10.75,3.77,11.39190063,1.61088,0.46984,1.678,1.61088,0.46984,1.678,0,0,0
28/05/2020 06:30,13.58888,3.95384,14.15240299,1.89888,0.55384,1.978,11.69,3.4,12.17440348,1.89888,0.55384,1.978,1.89888,0.55384,1.978,0,0,0
28/05/2020 07:00,14.67624,3.55432,15.10050367,2.34624,0.68432,2.444,12.33,2.87,12.65961295,2.34624,0.68432,2.444,2.34624,0.68432,2.444,0,0,0
28/05/2020 07:30,16.49616,3.26888,16.81692217,3.11616,0.90888,3.246,13.38,2.36,13.58653745,3.11616,0.90888,3.246,3.11616,0.90888,3.246,0,0,0
28/05/2020 08:00,18.22032,3.46176,18.54626224,4.36032,1.27176,4.542,13.86,2.19,14.03195282,4.36032,1.27176,4.542,4.36032,1.27176,4.542,0,0,0
28/05/2020 08:30,19.96088,3.44984,20.25680445,5.45088,1.58984,5.678,14.51,1.86,14.62872858,5.45088,1.58984,5.678,5.45088,1.58984,5.678,0,0,0
28/05/2020 09:00,21.0476,3.3568,21.31360063,6.5376,1.9068,6.81,14.51,1.45,14.58227006,6.5376,1.9068,6.81,6.5376,1.9068,6.81,0,0,0
28/05/2020 09:30,21.85984,3.57912,22.15090754,7.77984,2.26912,8.104,14.08,1.31,14.14080974,7.77984,2.26912,8.104,7.77984,2.26912,8.104,0,0,0
28/05/2020 10:00,22.23208,3.87144,22.56664416,8.78208,2.56144,9.148,13.45,1.31,13.51364496,8.78208,2.56144,9.148,8.78208,2.56144,9.148,0,0,0
28/05/2020 10:30,22.75232,4.01776,23.10433857,9.59232,2.79776,9.992,13.16,1.22,13.21642917,9.59232,2.79776,9.992,9.59232,2.79776,9.992,0,0,0
28/05/2020 11:00,23.16584,4.21712,23.54655482,10.27584,2.99712,10.704,12.89,1.22,12.94760596,10.27584,2.99712,10.704,10.27584,2.99712,10.704,0,0,0
28/05/2020 11:30,23.1112,4.2816,23.50446051,10.7712,3.1416,11.22,12.34,1.14,12.39254615,10.7712,3.1416,11.22,10.7712,3.1416,11.22,0,0,0
28/05/2020 12:00,22.95616,4.35888,23.36632442,11.03616,3.21888,11.496,11.92,1.14,11.97438934,11.03616,3.21888,11.496,11.03616,3.21888,11.496,0,0,0
28/05/2020 12:30,23.1316,4.5588,23.57654716,11.4816,3.3488,11.96,11.65,1.21,11.71266836,11.4816,3.3488,11.96,11.4816,3.3488,11.96,0,0,0
28/05/2020 13:00,22.98344,4.66392,23.45187975,11.53344,3.36392,12.014,11.45,1.3,11.52356282,11.53344,3.36392,12.014,11.53344,3.36392,12.014,0,0,0
28/05/2020 13:30,22.53192,4.66056,23.00887304,11.52192,3.36056,12.002,11.01,1.3,11.08648276,11.52192,3.36056,12.002,11.52192,3.36056,12.002,0,0,0
28/05/2020 14:00,21.95392,4.75656,22.46329153,11.47392,3.34656,11.952,10.48,1.41,10.5744267,11.47392,3.34656,11.952,11.47392,3.34656,11.952,0,0,0
28/05/2020 14:30,21.6596,4.8128,22.18786416,11.2896,3.2928,11.76,10.37,1.52,10.48080627,11.2896,3.2928,11.76,11.2896,3.2928,11.76,0,0,0
28/05/2020 15:00,21.23152,4.67336,21.73977312,10.81152,3.15336,11.262,10.42,1.52,10.53028015,10.81152,3.15336,11.262,10.81152,3.15336,11.262,0,0,0
28/05/2020 15:30,21.13112,4.53616,21.61251906,10.34112,3.01616,10.772,10.79,1.52,10.89653615,10.34112,3.01616,10.772,10.34112,3.01616,10.772,0,0,0
28/05/2020 16:00,20.83664,4.90152,21.40538401,9.77664,2.85152,10.184,11.06,2.05,11.24838211,9.77664,2.85152,10.184,9.77664,2.85152,10.184,0,0,0
28/05/2020 16:30,21.01664,5.01152,21.60589016,9.05664,2.64152,9.434,11.96,2.37,12.19255921,9.05664,2.64152,9.434,9.05664,2.64152,9.434,0,0,0
28/05/2020 17:00,22.01048,4.56264,22.47840994,8.10048,2.36264,8.438,13.91,2.2,14.08290098,8.10048,2.36264,8.438,8.10048,2.36264,8.438,0,0,0
28/05/2020 17:30,22.68344,4.33392,23.09375051,6.97344,2.03392,7.264,15.71,2.3,15.87747146,6.97344,2.03392,7.264,6.97344,2.03392,7.264,0,0,0
28/05/2020 18:00,22.97416,4.06288,23.33064555,6.04416,1.76288,6.296,16.93,2.3,17.08551726,6.04416,1.76288,6.296,6.04416,1.76288,6.296,0,0,0
28/05/2020 18:30,22.36384,3.79112,22.68289951,4.80384,1.40112,5.004,17.56,2.39,17.72189888,4.80384,1.40112,5.004,4.80384,1.40112,5.004,0,0,0
28/05/2020 19:00,21.18984,3.51912,21.48007274,3.45984,1.00912,3.604,17.73,2.51,17.90678642,3.45984,1.00912,3.604,3.45984,1.00912,3.604,0,0,0
28/05/2020 19:30,20.51088,2.89984,20.71485627,2.33088,0.67984,2.428,18.18,2.22,18.315043,2.33088,0.67984,2.428,2.33088,0.67984,2.428,0,0,0
28/05/2020 20:00,19.25328,3.09304,19.50014583,1.79328,0.52304,1.868,17.46,2.57,17.64813021,1.79328,0.52304,1.868,1.79328,0.52304,1.868,0,0,0
28/05/2020 20:30,18.66784,3.28312,18.95434323,1.58784,0.46312,1.654,17.08,2.82,17.31123335,1.58784,0.46312,1.654,1.58784,0.46312,1.654,0,0,0
28/05/2020 21:00,17.89832,3.38576,18.21574126,1.28832,0.37576,1.342,16.61,3.01,16.88052724,1.28832,0.37576,1.342,1.28832,0.37576,1.342,0,0,0
28/05/2020 21:30,17.56584,3.52712,17.91645362,1.15584,0.33712,1.204,16.41,3.19,16.71718278,1.15584,0.33712,1.204,1.15584,0.33712,1.204,0,0,0
28/05/2020 22:00,17.44848,3.53664,17.80329399,1.18848,0.34664,1.238,16.26,3.19,16.56996379,1.18848,0.34664,1.238,1.18848,0.34664,1.238,0,0,0
28/05/2020 22:30,16.79112,3.92616,17.2440263,1.22112,0.35616,1.272,15.57,3.57,15.97403518,1.22112,0.35616,1.272,1.22112,0.35616,1.272,0,0,0
28/05/2020 23:00,15.44584,3.83712,15.91532165,1.15584,0.33712,1.204,14.29,3.5,14.71237914,1.15584,0.33712,1.204,1.15584,0.33712,1.204,0,0,0
28/05/2020 23:30,14.5008,3.6444,14.9517508,1.1808,0.3444,1.23,13.32,3.3,13.72269653,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0
29/05/2020 00:00,13.60176,4.03968,14.1889707,1.30176,0.37968,1.356,12.3,3.66,12.83298874,1.30176,0.37968,1.356,1.30176,0.37968,1.356,0,0,0
29/05/2020 00:30,12.67248,4.47864,13.44060883,1.33248,0.38864,1.388,11.34,4.09,12.055028,1.33248,0.38864,1.388,1.33248,0.38864,1.388,0,0,0
29/05/2020 01:00,11.96,4.72,12.85768253,1.2,0.35,1.25,10.76,4.37,11.61354812,1.2,0.35,1.25,1.2,0.35,1.25,0,0,0
29/05/2020 01:30,11.74584,4.70712,12.65392176,1.15584,0.33712,1.204,10.59,4.37,11.45622102,1.15584,0.33712,1.204,1.15584,0.33712,1.204,0,0,0
29/05/2020 02:00,11.89848,4.51664,12.72689527,1.18848,0.34664,1.238,10.71,4.17,11.49317189,1.18848,0.34664,1.238,1.18848,0.34664,1.238,0,0,0
29/05/2020 02:30,11.8064,4.4852,12.62965162,1.2864,0.3752,1.34,10.52,4.11,11.294357,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0
29/05/2020 03:00,11.73912,4.40016,12.53668004,1.26912,0.37016,1.322,10.47,4.03,11.21881455,1.26912,0.37016,1.322,1.26912,0.37016,1.322,0,0,0
29/05/2020 03:30,11.5672,4.5096,12.41517652,1.2672,0.3696,1.32,10.3,4.14,11.10088285,1.2672,0.3696,1.32,1.2672,0.3696,1.32,0,0,0
29/05/2020 04:00,11.46712,4.52416,12.32732188,1.31712,0.38416,1.372,10.15,4.14,10.96184747,1.31712,0.38416,1.372,1.31712,0.38416,1.372,0,0,0
29/05/2020 04:30,11.26832,4.58576,12.16569893,1.28832,0.37576,1.342,9.98,4.21,10.83164346,1.28832,0.37576,1.342,1.28832,0.37576,1.342,0,0,0
29/05/2020 05:00,11.1284,4.5712,12.03067563,1.2384,0.3612,1.29,9.89,4.21,10.74877667,1.2384,0.3612,1.29,1.2384,0.3612,1.29,0,0,0
29/05/2020 05:30,11.53288,4.59584,12.41487279,1.32288,0.38584,1.378,10.21,4.21,11.04392141,1.32288,0.38584,1.378,1.32288,0.38584,1.378,0,0,0
29/05/2020 06:00,12.01656,4.38608,12.79200578,1.42656,0.41608,1.486,10.59,3.97,11.30968611,1.42656,0.41608,1.486,1.42656,0.41608,1.486,0,0,0
29/05/2020 06:30,13.06544,4.14992,13.70866727,1.64544,0.47992,1.714,11.42,3.67,11.99521988,1.64544,0.47992,1.714,1.64544,0.47992,1.714,0,0,0
29/05/2020 07:00,14.30936,3.70648,14.78160267,2.07936,0.60648,2.166,12.23,3.1,12.61677059,2.07936,0.60648,2.166,2.07936,0.60648,2.166,0,0,0
29/05/2020 07:30,16.30288,3.39584,16.65279633,3.00288,0.87584,3.128,13.3,2.52,13.53663178,3.00288,0.87584,3.128,3.00288,0.87584,3.128,0,0,0
29/05/2020 08:00,18.0424,3.7632,18.43067747,4.2624,1.2432,4.44,13.78,2.52,14.00852598,4.2624,1.2432,4.44,4.2624,1.2432,4.44,0,0,0
29/05/2020 08:30,19.90624,3.59432,20.22813702,5.70624,1.66432,5.944,14.2,1.93,14.33055826,5.70624,1.66432,5.944,5.70624,1.66432,5.944,0,0,0
29/05/2020 09:00,20.9124,3.5732,21.21547152,6.6624,1.9432,6.94,14.25,1.63,14.3429216,6.6624,1.9432,6.94,6.6624,1.9432,6.94,0,0,0
29/05/2020 09:30,21.36968,3.85824,21.71518453,7.63968,2.22824,7.958,13.73,1.63,13.82641674,7.63968,2.22824,7.958,7.63968,2.22824,7.958,0,0,0
29/05/2020 10:00,21.92768,4.08224,22.30443529,8.88768,2.59224,9.258,13.04,1.49,13.12485048,8.88768,2.59224,9.258,8.88768,2.59224,9.258,0,0,0
29/05/2020 10:30,22.28456,4.30008,22.69564501,9.87456,2.88008,10.286,12.41,1.42,12.49097674,9.87456,2.88008,10.286,9.87456,2.88008,10.286,0,0,0
29/05/2020 11:00,22.1428,4.4804,22.59153771,10.4928,3.0604,10.93,11.65,1.42,11.73622171,10.4928,3.0604,10.93,10.4928,3.0604,10.93,0,0,0
29/05/2020 11:30,22.36184,4.59512,22.82908268,11.09184,3.23512,11.554,11.27,1.36,11.35176198,11.09184,3.23512,11.554,11.09184,3.23512,11.554,0,0,0
29/05/2020 12:00,22.32784,4.69312,22.81573611,11.42784,3.33312,11.904,10.9,1.36,10.98451638,11.42784,3.33312,11.904,11.42784,3.33312,11.904,0,0,0
29/05/2020 12:30,22.65616,4.97888,23.19678495,11.75616,3.42888,12.246,10.9,1.55,11.00965485,11.75616,3.42888,12.246,11.75616,3.42888,12.246,0,0,0
29/05/2020 13:00,22.15656,5.22608,22.76455717,11.74656,3.42608,12.236,10.41,1.8,10.56447348,11.74656,3.42608,12.236,11.74656,3.42608,12.236,0,0,0
29/05/2020 13:30,21.318,5.434,21.99967,11.568,3.374,12.05,9.75,2.06,9.965244603,11.568,3.374,12.05,11.568,3.374,12.05,0,0,0
29/05/2020 14:00,20.816,5.538,21.54008589,11.616,3.388,12.1,9.2,2.15,9.447883361,11.616,3.388,12.1,11.616,3.388,12.1,0,0,0
29/05/2020 14:30,20.31968,5.35824,21.01428398,11.47968,3.34824,11.958,8.84,2.01,9.065632907,11.47968,3.34824,11.958,11.47968,3.34824,11.958,0,0,0
29/05/2020 15:00,19.82144,5.35792,20.53282227,11.10144,3.23792,11.564,8.72,2.12,8.974006909,11.10144,3.23792,11.564,11.10144,3.23792,11.564,0,0,0
29/05/2020 15:30,19.55424,5.30832,20.26194865,10.55424,3.07832,10.994,9,2.23,9.272157246,10.55424,3.07832,10.994,10.55424,3.07832,10.994,0,0,0
29/05/2020 16:00,19.2912,5.6116,20.09080516,10.0512,2.9316,10.47,9.24,2.68,9.620810777,10.0512,2.9316,10.47,10.0512,2.9316,10.47,0,0,0
29/05/2020 16:30,19.41896,5.64928,20.22400485,9.28896,2.70928,9.676,10.13,2.94,10.54800929,9.28896,2.70928,9.676,9.28896,2.70928,9.676,0,0,0
29/05/2020 17:00,20.23432,5.20376,20.89274573,8.34432,2.43376,8.692,11.89,2.77,12.20839875,8.34432,2.43376,8.692,8.34432,2.43376,8.692,0,0,0
29/05/2020 17:30,20.92408,4.69744,21.44488439,7.29408,2.12744,7.598,13.63,2.57,13.87017664,7.29408,2.12744,7.598,7.29408,2.12744,7.598,0,0,0
29/05/2020 18:00,21.39888,4.26384,21.81954163,6.21888,1.81384,6.478,15.18,2.45,15.37643977,6.21888,1.81384,6.478,6.21888,1.81384,6.478,0,0,0
29/05/2020 18:30,20.90736,4.12048,21.30952974,5.00736,1.46048,5.216,15.9,2.66,16.12096771,5.00736,1.46048,5.216,5.00736,1.46048,5.216,0,0,0
29/05/2020 19:00,19.93488,3.62184,20.2612232,3.67488,1.07184,3.828,16.26,2.55,16.45873932,3.67488,1.07184,3.828,3.67488,1.07184,3.828,0,0,0
29/05/2020 19:30,18.91856,3.30208,19.20457354,2.57856,0.75208,2.686,16.34,2.55,16.53777796,2.57856,0.75208,2.686,2.57856,0.75208,2.686,0,0,0
29/05/2020 20:00,17.65472,3.47096,17.99268467,1.85472,0.54096,1.932,15.8,2.93,16.06937771,1.85472,0.54096,1.932,1.85472,0.54096,1.932,0,0,0
29/05/2020 20:30,16.7556,4.2408,17.28393809,1.5456,0.4508,1.61,15.21,3.79,15.67508214,1.5456,0.4508,1.61,1.5456,0.4508,1.61,0,0,0
29/05/2020 21:00,16.04552,4.45536,16.65259574,1.35552,0.39536,1.412,14.69,4.06,15.24072505,1.35552,0.39536,1.412,1.35552,0.39536,1.412,0,0,0
29/05/2020 21:30,15.77952,4.56736,16.42723436,1.25952,0.36736,1.312,14.52,4.2,15.11523735,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0,0,0
29/05/2020 22:00,15.91176,4.65968,16.58000977,1.30176,0.37968,1.356,14.61,4.28,15.22401064,1.30176,0.37968,1.356,1.30176,0.37968,1.356,0,0,0
29/05/2020 22:30,15.19752,4.82136,15.94396834,1.30752,0.38136,1.362,13.89,4.44,14.58237635,1.30752,0.38136,1.362,1.30752,0.38136,1.362,0,0,0
29/05/2020 23:00,14.30224,4.92232,15.12558439,1.24224,0.36232,1.294,13.06,4.56,13.83319197,1.24224,0.36232,1.294,1.24224,0.36232,1.294,0,0,0
29/05/2020 23:30,13.15072,5.00896,14.07235292,1.23072,0.35896,1.282,11.92,4.65,12.79487788,1.23072,0.35896,1.282,1.23072,0.35896,1.282,0,0,0
30/05/2020 00:00,12.31256,4.79408,13.21296094,1.28256,0.37408,1.336,11.03,4.42,11.88264701,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0
30/05/2020 00:30,11.70368,4.69024,12.60850811,1.30368,0.38024,1.358,10.4,4.31,11.25771291,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0,0,0
30/05/2020 01:00,11.08608,4.96344,12.14647712,1.24608,0.36344,1.298,9.84,4.6,10.86211766,1.24608,0.36344,1.298,1.24608,0.36344,1.298,0,0,0
30/05/2020 01:30,10.71264,5.02952,11.83455649,1.23264,0.35952,1.284,9.48,4.67,10.56784273,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0,0,0
30/05/2020 02:00,10.69488,5.04184,11.82373075,1.27488,0.37184,1.328,9.42,4.67,10.5140525,1.27488,0.37184,1.328,1.27488,0.37184,1.328,0,0,0
30/05/2020 02:30,10.47944,5.05192,11.63359611,1.30944,0.38192,1.364,9.17,4.67,10.29066567,1.30944,0.38192,1.364,1.30944,0.38192,1.364,0,0,0
30/05/2020 03:00,10.1972,4.9596,11.33933508,1.2672,0.3696,1.32,8.93,4.59,10.04056771,1.2672,0.3696,1.32,1.2672,0.3696,1.32,0,0,0
30/05/2020 03:30,10.19144,4.70792,11.22630661,1.26144,0.36792,1.314,8.93,4.34,9.928771324,1.26144,0.36792,1.314,1.26144,0.36792,1.314,0,0,0
30/05/2020 04:00,10.15176,4.71968,11.19524946,1.30176,0.37968,1.356,8.85,4.34,9.856880845,1.30176,0.37968,1.356,1.30176,0.37968,1.356,0,0,0
30/05/2020 04:30,10.17096,4.72528,11.21502111,1.32096,0.38528,1.376,8.85,4.34,9.856880845,1.32096,0.38528,1.376,1.32096,0.38528,1.376,0,0,0
30/05/2020 05:00,10.00024,4.71632,11.0566032,1.29024,0.37632,1.344,8.71,4.34,9.731377087,1.29024,0.37632,1.344,1.29024,0.37632,1.344,0,0,0
30/05/2020 05:30,10.01008,4.74544,11.07794667,1.39008,0.40544,1.448,8.62,4.34,9.650906693,1.39008,0.40544,1.448,1.39008,0.40544,1.448,0,0,0
30/05/2020 06:00,10.34328,4.79304,11.3998541,1.55328,0.45304,1.618,8.79,4.34,9.803045445,1.55328,0.45304,1.618,1.55328,0.45304,1.618,0,0,0
30/05/2020 06:30,11.21488,4.61184,12.12611239,1.75488,0.51184,1.828,9.46,4.1,10.31026673,1.75488,0.51184,1.828,1.75488,0.51184,1.828,0,0,0
30/05/2020 07:00,11.91152,4.59336,12.76648992,2.17152,0.63336,2.262,9.74,3.96,10.51423797,2.17152,0.63336,2.262,2.17152,0.63336,2.262,0,0,0
30/05/2020 07:30,13.2424,4.6332,14.02952957,3.0624,0.8932,3.19,10.18,3.74,10.84527547,3.0624,0.8932,3.19,3.0624,0.8932,3.19,0,0,0
30/05/2020 08:00,14.52504,4.85272,15.31423124,4.29504,1.25272,4.474,10.23,3.6,10.84494813,4.29504,1.25272,4.474,4.29504,1.25272,4.474,0,0,0
30/05/2020 08:30,16.12136,5.24248,16.95234039,5.63136,1.64248,5.866,10.49,3.6,11.09054101,5.63136,1.64248,5.866,5.63136,1.64248,5.866,0,0,0
30/05/2020 09:00,17.47288,5.59584,18.34706954,6.84288,1.99584,7.128,10.63,3.6,11.22305217,6.84288,1.99584,7.128,6.84288,1.99584,7.128,0,0,0
30/05/2020 09:30,18.426,5.878,19.34084693,8.016,2.338,8.35,10.41,3.54,10.99543996,8.016,2.338,8.35,8.016,2.338,8.35,0,0,0
30/05/2020 10:00,19.17904,5.77472,20.02955233,8.99904,2.62472,9.374,10.18,3.15,10.65621415,8.99904,2.62472,9.374,8.99904,2.62472,9.374,0,0,0
30/05/2020 10:30,19.68416,5.74288,20.50480006,9.88416,2.88288,10.296,9.8,2.86,10.20880013,9.88416,2.88288,10.296,9.88416,2.88288,10.296,0,0,0
30/05/2020 11:00,19.58168,5.91424,20.45532758,10.47168,3.05424,10.908,9.11,2.86,9.548387298,10.47168,3.05424,10.908,10.47168,3.05424,10.908,0,0,0
30/05/2020 11:30,19.8,6.02,20.69493658,11.04,3.22,11.5,8.76,2.8,9.19660807,11.04,3.22,11.5,11.04,3.22,11.5,0,0,0
30/05/2020 12:00,19.73824,6.06032,20.64765354,11.17824,3.26032,11.644,8.56,2.8,9.0063089,11.17824,3.26032,11.644,11.17824,3.26032,11.644,0,0,0
30/05/2020 12:30,19.86288,6.29584,20.83678486,11.64288,3.39584,12.128,8.22,2.9,8.716558954,11.64288,3.39584,12.128,11.64288,3.39584,12.128,0,0,0
30/05/2020 13:00,19.58104,6.37072,20.591338,11.59104,3.38072,12.074,7.99,2.99,8.531131226,11.59104,3.38072,12.074,11.59104,3.38072,12.074,0,0,0
30/05/2020 13:30,19.0056,6.3108,20.02595885,11.3856,3.3208,11.86,7.62,2.99,8.185627649,11.3856,3.3208,11.86,11.3856,3.3208,11.86,0,0,0
30/05/2020 14:00,18.06224,5.87232,18.99285803,10.36224,3.02232,10.794,7.7,2.85,8.210511555,10.36224,3.02232,10.794,10.36224,3.02232,10.794,0,0,0
30/05/2020 14:30,18.20624,6.05432,19.18650478,10.98624,3.20432,11.444,7.22,2.85,7.762145322,10.98624,3.20432,11.444,10.98624,3.20432,11.444,0,0,0
30/05/2020 15:00,17.94216,6.09688,18.94975069,11.13216,3.24688,11.596,6.81,2.85,7.38231671,11.13216,3.24688,11.596,11.13216,3.24688,11.596,0,0,0
30/05/2020 15:30,17.54928,6.01104,18.55019758,10.52928,3.07104,10.968,7.02,2.94,7.610781826,10.52928,3.07104,10.968,10.52928,3.07104,10.968,0,0,0
30/05/2020 16:00,17.34448,5.89464,18.31878182,9.92448,2.89464,10.338,7.42,3,8.003524224,9.92448,2.89464,10.338,9.92448,2.89464,10.338,0,0,0
30/05/2020 16:30,17.64256,5.68408,18.53560597,9.20256,2.68408,9.586,8.44,3,8.957321028,9.20256,2.68408,9.586,9.20256,2.68408,9.586,0,0,0
30/05/2020 17:00,17.96152,5.03336,18.65344241,7.45152,2.17336,7.762,10.51,2.86,10.89218527,7.45152,2.17336,7.762,7.45152,2.17336,7.762,0,0,0
30/05/2020 17:30,18.95744,4.93592,19.58948283,7.11744,2.07592,7.414,11.84,2.86,12.18052544,7.11744,2.07592,7.414,7.11744,2.07592,7.414,0,0,0
30/05/2020 18:00,19.00256,4.54408,19.53832003,5.60256,1.63408,5.836,13.4,2.91,13.71233386,5.60256,1.63408,5.836,5.60256,1.63408,5.836,0,0,0
30/05/2020 18:30,18.94088,4.55984,19.4820193,4.97088,1.44984,5.178,13.97,3.11,14.31198798,4.97088,1.44984,5.178,4.97088,1.44984,5.178,0,0,0
30/05/2020 19:00,18.02912,4.18016,18.50737436,3.66912,1.07016,3.822,14.36,3.11,14.69291326,3.66912,1.07016,3.822,3.66912,1.07016,3.822,0,0,0
30/05/2020 19:30,17.01152,4.07336,17.49240048,2.65152,0.77336,2.762,14.36,3.3,14.73430012,2.65152,0.77336,2.762,2.65152,0.77336,2.762,0,0,0
30/05/2020 20:00,16.4684,3.7912,16.89915371,1.9584,0.5712,2.04,14.51,3.22,14.86299095,1.9584,0.5712,2.04,1.9584,0.5712,2.04,0,0,0
30/05/2020 20:30,16.03384,3.84112,16.48751734,1.68384,0.49112,1.754,14.35,3.35,14.73584066,1.68384,0.49112,1.754,1.68384,0.49112,1.754,0,0,0
30/05/2020 21:00,15.1204,4.6172,15.80964996,1.4304,0.4172,1.49,13.69,4.2,14.31978003,1.4304,0.4172,1.49,1.4304,0.4172,1.49,0,0,0
30/05/2020 21:30,15.0844,4.6892,15.79644644,1.3344,0.3892,1.39,13.75,4.3,14.40668248,1.3344,0.3892,1.39,1.3344,0.3892,1.39,0,0,0
30/05/2020 22:00,15.34552,4.63536,16.03033207,1.35552,0.39536,1.412,13.99,4.24,14.61840279,1.35552,0.39536,1.412,1.35552,0.39536,1.412,0,0,0
30/05/2020 22:30,14.89512,4.72816,15.62754289,1.36512,0.39816,1.422,13.53,4.33,14.20597762,1.36512,0.39816,1.422,1.36512,0.39816,1.422,0,0,0
30/05/2020 23:00,13.99872,4.79296,14.79650726,1.27872,0.37296,1.332,12.72,4.42,13.46606104,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0,0,0
30/05/2020 23:30,12.9964,4.7952,13.8528104,1.2864,0.3752,1.34,11.71,4.42,12.51640923,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0
31/05/2020 00:00,11.93672,5.20696,13.02296882,1.32672,0.38696,1.382,10.61,4.82,11.65351878,1.32672,0.38696,1.382,1.32672,0.38696,1.382,0,0,0
31/05/2020 00:30,11.25168,4.96424,12.29812919,1.35168,0.39424,1.408,9.9,4.57,10.9038938,1.35168,0.39424,1.408,1.35168,0.39424,1.408,0,0,0
31/05/2020 01:00,10.75144,4.73792,11.74909988,1.26144,0.36792,1.314,9.49,4.37,10.44782274,1.26144,0.36792,1.314,1.26144,0.36792,1.314,0,0,0
31/05/2020 01:30,10.55104,4.80072,11.59186601,1.27104,0.37072,1.324,9.28,4.43,10.28315613,1.27104,0.37072,1.324,1.27104,0.37072,1.324,0,0,0
31/05/2020 02:00,10.31368,4.81024,11.38026379,1.30368,0.38024,1.358,9.01,4.43,10.04016932,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0,0,0
31/05/2020 02:30,10.25128,4.82704,11.3308895,1.36128,0.39704,1.418,8.89,4.43,9.932623017,1.36128,0.39704,1.418,1.36128,0.39704,1.418,0,0,0
31/05/2020 03:00,9.94488,4.86184,11.06969405,1.27488,0.37184,1.328,8.67,4.49,9.763657102,1.27488,0.37184,1.328,1.27488,0.37184,1.328,0,0,0
31/05/2020 03:30,9.80064,4.86352,10.94104068,1.28064,0.37352,1.334,8.52,4.49,9.630706101,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0,0,0
31/05/2020 04:00,9.76904,4.87472,10.91773958,1.31904,0.38472,1.374,8.45,4.49,9.56883483,1.31904,0.38472,1.374,1.31904,0.38472,1.374,0,0,0
31/05/2020 04:30,9.74744,4.88592,10.90343069,1.35744,0.39592,1.414,8.39,4.49,9.515891971,1.35744,0.39592,1.414,1.35744,0.39592,1.414,0,0,0
31/05/2020 05:00,9.556,4.868,10.72448414,1.296,0.378,1.35,8.26,4.49,9.401473289,1.296,0.378,1.35,1.296,0.378,1.35,0,0,0
31/05/2020 05:30,9.67696,4.74328,10.77693185,1.41696,0.41328,1.476,8.26,4.33,9.326119236,1.41696,0.41328,1.476,1.41696,0.41328,1.476,0,0,0
31/05/2020 06:00,9.86896,4.79928,10.97403572,1.60896,0.46928,1.676,8.26,4.33,9.326119236,1.60896,0.46928,1.676,1.60896,0.46928,1.676,0,0,0
31/05/2020 06:30,10.48896,4.72928,11.50584074,1.84896,0.53928,1.926,8.64,4.19,9.602379913,1.84896,0.53928,1.926,1.84896,0.53928,1.926,0,0,0
31/05/2020 07:00,11.05752,4.85136,12.07495103,2.26752,0.66136,2.362,8.79,4.19,9.737566431,2.26752,0.66136,2.362,2.26752,0.66136,2.362,0,0,0
31/05/2020 07:30,12.2072,4.9896,13.18756384,3.1872,0.9296,3.32,9.02,4.06,9.891612609,3.1872,0.9296,3.32,3.1872,0.9296,3.32,0,0,0
31/05/2020 08:00,13.26904,5.29472,14.28640901,4.43904,1.29472,4.624,8.83,4,9.693755722,4.43904,1.29472,4.624,4.43904,1.29472,4.624,0,0,0
31/05/2020 08:30,14.84624,5.76432,15.92602358,5.70624,1.66432,5.944,9.14,4.1,10.01746475,5.70624,1.66432,5.944,5.70624,1.66432,5.944,0,0,0
31/05/2020 09:00,16.62472,5.13096,17.39850757,6.89472,2.01096,7.182,9.73,3.12,10.21798904,6.89472,2.01096,7.182,6.89472,2.01096,7.182,0,0,0
31/05/2020 09:30,17.9264,5.1852,18.66124637,8.0064,2.3352,8.34,9.92,2.85,10.32128383,8.0064,2.3352,8.34,8.0064,2.3352,8.34,0,0,0
31/05/2020 10:00,18.79256,5.32408,19.53218214,8.96256,2.61408,9.336,9.83,2.71,10.19671516,8.96256,2.61408,9.336,8.96256,2.61408,9.336,0,0,0
31/05/2020 10:30,19.40608,5.75344,20.24099832,9.88608,2.88344,10.298,9.52,2.87,9.943203709,9.88608,2.88344,10.298,9.88608,2.88344,10.298,0,0,0
31/05/2020 11:00,20.01472,5.83096,20.84680098,10.49472,3.06096,10.932,9.52,2.77,9.914802066,10.49472,3.06096,10.932,10.49472,3.06096,10.932,0,0,0
31/05/2020 11:30,20.30456,5.89008,21.14162244,11.07456,3.23008,11.536,9.23,2.66,9.605649379,11.07456,3.23008,11.536,11.07456,3.23008,11.536,0,0,0
