Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/05/2020 12:00,19.96856,5.93208,20.83105762,10.73856,3.13208,11.186,9.23,2.8,9.645356396,10.73856,3.13208,11.186,10.73856,3.13208,11.186,0,0,0
31/05/2020 12:30,20.73712,6.27416,21.66548475,11.63712,3.39416,12.122,9.1,2.88,9.544862492,11.63712,3.39416,12.122,11.63712,3.39416,12.122,0,0,0
31/05/2020 13:00,19.5436,5.6848,20.35360538,9.2736,2.7048,9.66,10.27,2.98,10.69361024,9.2736,2.7048,9.66,9.2736,2.7048,9.66,0,0,0
31/05/2020 13:30,19.77096,6.15528,20.70696335,10.68096,3.11528,11.126,9.09,3.04,9.584868283,10.68096,3.11528,11.126,10.68096,3.11528,11.126,0,0,0
31/05/2020 14:00,18.658,5.964,19.58801317,9.408,2.744,9.8,9.25,3.22,9.794432092,9.408,2.744,9.8,9.408,2.744,9.8,0,0,0
31/05/2020 14:30,18.91272,6.47496,19.99039982,10.78272,3.14496,11.232,8.13,3.33,8.785544946,10.78272,3.14496,11.232,10.78272,3.14496,11.232,0,0,0
31/05/2020 15:00,18.01288,6.01584,18.99089721,9.00288,2.62584,9.378,9.01,3.39,9.62664012,9.00288,2.62584,9.378,9.00288,2.62584,9.378,0,0,0
31/05/2020 15:30,18.11192,6.33056,19.18639195,10.08192,2.94056,10.502,8.03,3.39,8.716249193,10.08192,2.94056,10.502,10.08192,2.94056,10.502,0,0,0
31/05/2020 16:00,17.52376,5.79568,18.45730401,7.97376,2.32568,8.306,9.55,3.47,10.16087595,7.97376,2.32568,8.306,7.97376,2.32568,8.306,0,0,0
31/05/2020 16:30,18.20544,5.32992,18.96960972,6.68544,1.94992,6.964,11.52,3.38,12.00561535,6.68544,1.94992,6.964,6.68544,1.94992,6.964,0,0,0
31/05/2020 17:00,18.32376,4.79568,18.94092731,5.09376,1.48568,5.306,13.23,3.31,13.63777841,5.09376,1.48568,5.306,5.09376,1.48568,5.306,0,0,0
31/05/2020 17:30,19.27944,4.87192,19.88548242,5.62944,1.64192,5.864,13.65,3.23,14.02695263,5.62944,1.64192,5.864,5.62944,1.64192,5.864,0,0,0
31/05/2020 18:00,19.29432,4.81376,19.88575042,4.74432,1.38376,4.942,14.55,3.43,14.94882604,4.74432,1.38376,4.942,4.74432,1.38376,4.942,0,0,0
31/05/2020 18:30,18.84672,4.67696,19.41836269,3.96672,1.15696,4.132,14.88,3.52,15.2906769,3.96672,1.15696,4.132,3.96672,1.15696,4.132,0,0,0
31/05/2020 19:00,18.09816,4.58488,18.6698827,3.30816,0.96488,3.446,14.79,3.62,15.22657217,3.30816,0.96488,3.446,3.30816,0.96488,3.446,0,0,0
31/05/2020 19:30,17.0184,4.5412,17.61387056,2.6784,0.7812,2.79,14.34,3.76,14.82474958,2.6784,0.7812,2.79,2.6784,0.7812,2.79,0,0,0
31/05/2020 20:00,16.23888,4.49384,16.84920834,1.89888,0.55384,1.978,14.34,3.94,14.87142226,1.89888,0.55384,1.978,1.89888,0.55384,1.978,0,0,0
31/05/2020 20:30,15.86808,4.42944,16.4747049,1.67808,0.48944,1.748,14.19,3.94,14.72683605,1.67808,0.48944,1.748,1.67808,0.48944,1.748,0,0,0
31/05/2020 21:00,15.3644,4.3292,15.9626677,1.3344,0.3892,1.39,14.03,3.94,14.57273138,1.3344,0.3892,1.39,1.3344,0.3892,1.39,0,0,0
31/05/2020 21:30,15.19456,4.40008,15.81882921,1.23456,0.36008,1.286,13.96,4.04,14.5328318,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0,0,0
31/05/2020 22:00,15.39688,4.39784,16.01264845,1.22688,0.35784,1.278,14.17,4.04,14.73467,1.22688,0.35784,1.278,1.22688,0.35784,1.278,0,0,0
31/05/2020 22:30,14.93336,4.48848,15.59332208,1.26336,0.36848,1.316,13.67,4.12,14.27737021,1.26336,0.36848,1.316,1.26336,0.36848,1.316,0,0,0
31/05/2020 23:00,13.92576,4.53168,14.64455241,1.20576,0.35168,1.256,12.72,4.18,13.38920461,1.20576,0.35168,1.256,1.20576,0.35168,1.256,0,0,0
31/05/2020 23:30,12.75872,4.69296,13.59444039,1.27872,0.37296,1.332,11.48,4.32,12.26592027,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0,0,0
01/06/2020 00:00,11.70368,4.75024,12.6309503,1.30368,0.38024,1.358,10.4,4.37,11.28082001,1.30368,0.38024,1.358,1.30368,0.38024,1.358,0,0,0
01/06/2020 00:30,10.80784,5.49312,12.12368644,1.34784,0.39312,1.404,9.46,5.1,10.74716707,1.34784,0.39312,1.404,1.34784,0.39312,1.404,0,0,0
01/06/2020 01:00,10.3572,5.1496,11.56676152,1.2672,0.3696,1.32,9.09,4.78,10.27017527,1.2672,0.3696,1.32,1.2672,0.3696,1.32,0,0,0
01/06/2020 01:30,10.23064,5.07352,11.41957092,1.28064,0.37352,1.334,8.95,4.7,10.10903062,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0,0,0
01/06/2020 02:00,10.25176,4.94968,11.38410801,1.30176,0.37968,1.356,8.95,4.57,10.04924873,1.30176,0.37968,1.356,1.30176,0.37968,1.356,0,0,0
01/06/2020 02:30,10.29592,4.96256,11.42947813,1.34592,0.39256,1.402,8.95,4.57,10.04924873,1.34592,0.39256,1.402,1.34592,0.39256,1.402,0,0,0
01/06/2020 03:00,10.05568,4.93624,11.20192687,1.25568,0.36624,1.308,8.8,4.57,9.915891286,1.25568,0.36624,1.308,1.25568,0.36624,1.308,0,0,0
01/06/2020 03:30,10.02688,4.86784,11.14603915,1.22688,0.35784,1.278,8.8,4.51,9.888382072,1.22688,0.35784,1.278,1.22688,0.35784,1.278,0,0,0
01/06/2020 04:00,10.02112,4.86616,11.14012384,1.22112,0.35616,1.272,8.8,4.51,9.888382072,1.22112,0.35616,1.272,1.22112,0.35616,1.272,0,0,0
01/06/2020 04:30,10.11648,4.87064,11.22792508,1.23648,0.36064,1.288,8.88,4.51,9.959643568,1.23648,0.36064,1.288,1.23648,0.36064,1.288,0,0,0
01/06/2020 05:00,9.86464,4.91552,11.02149986,1.18464,0.34552,1.234,8.68,4.57,9.809551468,1.18464,0.34552,1.234,1.18464,0.34552,1.234,0,0,0
01/06/2020 05:30,10.06648,4.93064,11.20915833,1.23648,0.36064,1.288,8.83,4.57,9.94252483,1.23648,0.36064,1.288,1.23648,0.36064,1.288,0,0,0
01/06/2020 06:00,10.50824,4.79032,11.54860483,1.33824,0.39032,1.394,9.17,4.4,10.17098324,1.33824,0.39032,1.394,1.33824,0.39032,1.394,0,0,0
01/06/2020 06:30,12.10744,4.11592,12.78792011,1.59744,0.46592,1.664,10.51,3.65,11.1257629,1.59744,0.46592,1.664,1.59744,0.46592,1.664,0,0,0
01/06/2020 07:00,13.31784,3.85312,13.86403246,1.58784,0.46312,1.654,11.73,3.39,12.21003685,1.58784,0.46312,1.654,1.58784,0.46312,1.654,0,0,0
01/06/2020 07:30,15.62808,3.76944,16.07624217,2.87808,0.83944,2.998,12.75,2.93,13.0823316,2.87808,0.83944,2.998,2.87808,0.83944,2.998,0,0,0
01/06/2020 08:00,17.51016,3.67088,17.89080946,4.22016,1.23088,4.396,13.29,2.44,13.51213159,4.22016,1.23088,4.396,4.22016,1.23088,4.396,0,0,0
01/06/2020 08:30,19.14888,3.67384,19.49812057,5.49888,1.60384,5.728,13.65,2.07,13.80606389,5.49888,1.60384,5.728,5.49888,1.60384,5.728,0,0,0
01/06/2020 09:00,20.25576,3.78168,20.60574961,6.72576,1.96168,7.006,13.53,1.82,13.65186068,6.72576,1.96168,7.006,6.72576,1.96168,7.006,0,0,0
01/06/2020 09:30,21.20592,3.66256,21.51988357,7.82592,2.28256,8.152,13.38,1.38,13.45097766,7.82592,2.28256,8.152,7.82592,2.28256,8.152,0,0,0
01/06/2020 10:00,21.7,3.76,22.02334216,8.88,2.59,9.25,12.82,1.17,12.87327853,8.88,2.59,9.25,8.88,2.59,9.25,0,0,0
01/06/2020 10:30,21.78368,4.00024,22.14792619,9.70368,2.83024,10.108,12.08,1.17,12.13652751,9.70368,2.83024,10.108,9.70368,2.83024,10.108,0,0,0
01/06/2020 11:00,22.092,4.066,22.46305456,10.272,2.996,10.7,11.82,1.07,11.86833181,10.272,2.996,10.7,10.272,2.996,10.7,0,0,0
01/06/2020 11:30,22.36856,4.26208,22.77098598,10.73856,3.13208,11.186,11.63,1.13,11.68476786,10.73856,3.13208,11.186,10.73856,3.13208,11.186,0,0,0
01/06/2020 12:00,22.49576,4.35168,22.91279854,11.04576,3.22168,11.506,11.45,1.13,11.50562471,11.04576,3.22168,11.506,11.04576,3.22168,11.506,0,0,0
01/06/2020 12:30,23.11712,4.31416,23.51623298,10.91712,3.18416,11.372,12.2,1.13,12.25222021,10.91712,3.18416,11.372,10.91712,3.18416,11.372,0,0,0
01/06/2020 13:00,22.49312,4.29216,22.89897563,10.29312,3.00216,10.722,12.2,1.29,12.26801125,10.29312,3.00216,10.722,10.29312,3.00216,10.722,0,0,0
01/06/2020 13:30,20.9752,3.6836,21.29619506,7.7952,2.2736,8.12,13.18,1.41,13.25520652,7.7952,2.2736,8.12,7.7952,2.2736,8.12,0,0,0
01/06/2020 14:00,20.92456,3.73008,21.25442796,7.95456,2.32008,8.286,12.97,1.41,13.04641713,7.95456,2.32008,8.286,7.95456,2.32008,8.286,0,0,0
01/06/2020 14:30,21.63608,4.22344,22.04444155,9.64608,2.81344,10.048,11.99,1.41,12.07262192,9.64608,2.81344,10.048,9.64608,2.81344,10.048,0,0,0
01/06/2020 15:00,20.48848,3.78664,20.83546148,8.14848,2.37664,8.488,12.34,1.41,12.42029388,8.14848,2.37664,8.488,8.14848,2.37664,8.488,0,0,0
01/06/2020 15:30,20.09328,3.60304,20.41376492,7.07328,2.06304,7.368,13.02,1.54,13.11075894,7.07328,2.06304,7.368,7.07328,2.06304,7.368,0,0,0
01/06/2020 16:00,20.77672,4.22696,21.20234149,8.76672,2.55696,9.132,12.01,1.67,12.12555153,8.76672,2.55696,9.132,8.76672,2.55696,9.132,0,0,0
01/06/2020 16:30,21.04064,4.68352,21.5556,8.96064,2.61352,9.334,12.08,2.07,12.25607196,8.96064,2.61352,9.334,8.96064,2.61352,9.334,0,0,0
01/06/2020 17:00,21.5252,4.5836,22.00780825,8.0352,2.3436,8.37,13.49,2.24,13.67471023,8.0352,2.3436,8.37,8.0352,2.3436,8.37,0,0,0
01/06/2020 17:30,21.98232,4.43776,22.4257911,6.71232,1.95776,6.992,15.27,2.48,15.47007757,6.71232,1.95776,6.992,6.71232,1.95776,6.992,0,0,0
01/06/2020 18:00,21.77704,3.85872,22.11626531,4.72704,1.37872,4.924,17.05,2.48,17.22941961,4.72704,1.37872,4.924,4.72704,1.37872,4.924,0,0,0
01/06/2020 18:30,22.01768,4.21224,22.4169846,5.52768,1.61224,5.758,16.49,2.6,16.69371439,5.52768,1.61224,5.758,5.52768,1.61224,5.758,0,0,0
01/06/2020 19:00,20.77168,3.83424,21.12259658,3.99168,1.16424,4.158,16.78,2.67,16.99109473,3.99168,1.16424,4.158,3.99168,1.16424,4.158,0,0,0
01/06/2020 19:30,19.5196,3.6228,19.85294598,2.6496,0.7728,2.76,16.87,2.85,17.10904439,2.6496,0.7728,2.76,2.6496,0.7728,2.76,0,0,0
01/06/2020 20:00,18.21608,3.55344,18.55943174,1.96608,0.57344,2.048,16.25,2.98,16.52098363,1.96608,0.57344,2.048,1.96608,0.57344,2.048,0,0,0
01/06/2020 20:30,17.64312,3.46216,17.97960609,1.65312,0.48216,1.722,15.99,2.98,16.26531586,1.65312,0.48216,1.722,1.65312,0.48216,1.722,0,0,0
01/06/2020 21:00,17.14352,3.48936,17.49502533,1.40352,0.40936,1.462,15.74,3.08,16.03851614,1.40352,0.40936,1.462,1.40352,0.40936,1.462,0,0,0
01/06/2020 21:30,16.70256,3.69408,17.10619004,1.28256,0.37408,1.336,15.42,3.32,15.77335728,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0
01/06/2020 22:00,16.55768,3.67224,16.96001514,1.20768,0.35224,1.258,15.35,3.32,15.70493235,1.20768,0.35224,1.258,1.20768,0.35224,1.258,0,0,0
01/06/2020 22:30,16.06616,3.75888,16.50002048,1.19616,0.34888,1.246,14.87,3.41,15.25598243,1.19616,0.34888,1.246,1.19616,0.34888,1.246,0,0,0
01/06/2020 23:00,14.8136,3.9348,15.32727621,1.1136,0.3248,1.16,13.7,3.61,14.16764271,1.1136,0.3248,1.16,1.1136,0.3248,1.16,0,0,0
01/06/2020 23:30,13.66016,3.99088,14.23120144,1.10016,0.32088,1.146,12.56,3.67,13.08520157,1.10016,0.32088,1.146,1.10016,0.32088,1.146,0,0,0
02/06/2020 00:00,12.65624,4.37432,13.39085831,1.14624,0.33432,1.194,11.51,4.04,12.19843023,1.14624,0.33432,1.194,1.14624,0.33432,1.194,0,0,0
02/06/2020 00:30,12.07584,3.85712,12.67687999,1.15584,0.33712,1.204,10.92,3.52,11.47330815,1.15584,0.33712,1.204,1.15584,0.33712,1.204,0,0,0
02/06/2020 01:00,11.59976,4.06368,12.29096934,1.10976,0.32368,1.156,10.49,3.74,11.13677242,1.10976,0.32368,1.156,1.10976,0.32368,1.156,0,0,0
02/06/2020 01:30,11.31016,4.58088,12.20263008,1.10016,0.32088,1.146,10.21,4.26,11.06307823,1.10016,0.32088,1.146,1.10016,0.32088,1.146,0,0,0
02/06/2020 02:00,11.26664,4.59152,12.1663155,1.13664,0.33152,1.184,10.13,4.26,10.98929024,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0
02/06/2020 02:30,11.18352,4.59936,12.09236255,1.16352,0.33936,1.212,10.02,4.26,10.88797502,1.16352,0.33936,1.212,1.16352,0.33936,1.212,0,0,0
02/06/2020 03:00,11.0236,4.5848,11.93901788,1.1136,0.3248,1.16,9.91,4.26,10.78682993,1.1136,0.3248,1.16,1.1136,0.3248,1.16,0,0,0
02/06/2020 03:30,10.92168,4.64424,11.86811102,1.11168,0.32424,1.158,9.81,4.32,10.71907179,1.11168,0.32424,1.158,1.11168,0.32424,1.158,0,0,0
02/06/2020 04:00,10.8812,4.6616,11.83769521,1.1712,0.3416,1.22,9.71,4.32,10.62762909,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0,0,0
02/06/2020 04:30,10.94968,4.65824,11.89935679,1.15968,0.33824,1.208,9.79,4.32,10.700771,1.15968,0.33824,1.208,1.15968,0.33824,1.208,0,0,0
02/06/2020 05:00,10.66056,4.63808,11.6258043,1.09056,0.31808,1.136,9.57,4.32,10.49987143,1.09056,0.31808,1.136,1.09056,0.31808,1.136,0,0,0
02/06/2020 05:30,11.06448,4.59464,11.98054399,1.28448,0.37464,1.338,9.78,4.22,10.65161021,1.28448,0.37464,1.338,1.28448,0.37464,1.338,0,0,0
02/06/2020 06:00,11.43528,4.60904,12.32918807,1.50528,0.43904,1.568,9.93,4.17,10.77004178,1.50528,0.43904,1.568,1.50528,0.43904,1.568,0,0,0
02/06/2020 06:30,12.62216,4.20688,13.30476465,1.77216,0.51688,1.846,10.85,3.69,11.46030541,1.77216,0.51688,1.846,1.77216,0.51688,1.846,0,0,0
02/06/2020 07:00,14.00928,3.49104,14.43770364,2.12928,0.62104,2.218,11.88,2.87,12.22175519,2.12928,0.62104,2.218,2.12928,0.62104,2.218,0,0,0
02/06/2020 07:30,15.94344,3.31392,16.28420538,2.65344,0.77392,2.764,13.29,2.54,13.53054692,2.65344,0.77392,2.764,2.65344,0.77392,2.764,0,0,0
02/06/2020 08:00,17.79624,3.65432,18.16755935,4.50624,1.31432,4.694,13.29,2.34,13.49443219,4.50624,1.31432,4.694,4.50624,1.31432,4.694,0,0,0
02/06/2020 08:30,19.01016,3.45088,19.32083735,5.18016,1.51088,5.396,13.83,1.94,13.96540368,5.18016,1.51088,5.396,5.18016,1.51088,5.396,0,0,0
02/06/2020 09:00,20.19616,3.72888,20.53751262,6.71616,1.95888,6.996,13.48,1.77,13.59570888,6.71616,1.95888,6.996,6.71616,1.95888,6.996,0,0,0
02/06/2020 09:30,21.01072,4.03896,21.39540962,7.95072,2.31896,8.282,13.06,1.72,13.17277495,7.95072,2.31896,8.282,7.95072,2.31896,8.282,0,0,0
02/06/2020 10:00,21.4244,4.2592,21.84366499,9.0144,2.6292,9.39,12.41,1.63,12.51658899,9.0144,2.6292,9.39,9.0144,2.6292,9.39,0,0,0
02/06/2020 10:30,21.78584,4.47712,22.24112021,10.03584,2.92712,10.454,11.75,1.55,11.85179311,10.03584,2.92712,10.454,10.03584,2.92712,10.454,0,0,0
02/06/2020 11:00,21.27688,4.21784,21.69091508,9.14688,2.66784,9.528,12.13,1.55,12.22863034,9.14688,2.66784,9.528,9.14688,2.66784,9.528,0,0,0
02/06/2020 11:30,21.1344,4.0392,21.51692357,8.5344,2.4892,8.89,12.6,1.55,12.69497932,8.5344,2.4892,8.89,8.5344,2.4892,8.89,0,0,0
02/06/2020 12:00,21.83048,4.28264,22.24659215,9.78048,2.85264,10.188,12.05,1.43,12.13455397,9.78048,2.85264,10.188,9.78048,2.85264,10.188,0,0,0
02/06/2020 12:30,21.83432,4.07376,22.21110196,8.82432,2.57376,9.192,13.01,1.5,13.09618647,8.82432,2.57376,9.192,8.82432,2.57376,9.192,0,0,0
02/06/2020 13:00,21.48848,3.96664,21.85152181,8.14848,2.37664,8.488,13.34,1.59,13.43442221,8.14848,2.37664,8.488,8.14848,2.37664,8.488,0,0,0
02/06/2020 13:30,22.12056,4.82808,22.64132353,11.41056,3.32808,11.886,10.71,1.5,10.81453189,11.41056,3.32808,11.886,11.41056,3.32808,11.886,0,0,0
02/06/2020 14:00,21.62128,4.82704,22.15355646,11.68128,3.40704,12.168,9.94,1.42,10.04091629,11.68128,3.40704,12.168,11.68128,3.40704,12.168,0,0,0
02/06/2020 14:30,21.32392,4.76656,21.85016381,11.47392,3.34656,11.952,9.85,1.42,9.951828978,11.47392,3.34656,11.952,11.47392,3.34656,11.952,0,0,0
02/06/2020 15:00,20.8324,4.7832,21.37446823,10.9824,3.2032,11.44,9.85,1.58,9.975915998,10.9824,3.2032,11.44,10.9824,3.2032,11.44,0,0,0
02/06/2020 15:30,20.61048,4.72264,21.14462614,10.50048,3.06264,10.938,10.11,1.66,10.24537457,10.50048,3.06264,10.938,10.50048,3.06264,10.938,0,0,0
02/06/2020 16:00,20.38456,4.73008,20.92615452,9.87456,2.88008,10.286,10.51,1.85,10.67157908,9.87456,2.88008,10.286,9.87456,2.88008,10.286,0,0,0
02/06/2020 16:30,20.64,4.58,21.14204342,8.88,2.59,9.25,11.76,1.99,11.92718324,8.88,2.59,9.25,8.88,2.59,9.25,0,0,0
02/06/2020 17:00,21.33384,4.49112,21.80144234,8.16384,2.38112,8.504,13.17,2.11,13.33795337,8.16384,2.38112,8.504,8.16384,2.38112,8.504,0,0,0
02/06/2020 17:30,21.90392,4.34656,22.33101644,7.15392,2.08656,7.452,14.75,2.26,14.92213457,7.15392,2.08656,7.452,7.15392,2.08656,7.452,0,0,0
02/06/2020 18:00,22.10728,4.01504,22.46892021,6.01728,1.75504,6.268,16.09,2.26,16.24794449,6.01728,1.75504,6.268,6.01728,1.75504,6.268,0,0,0
02/06/2020 18:30,21.30784,3.64312,21.61703885,4.46784,1.30312,4.654,16.84,2.34,17.0017999,4.46784,1.30312,4.654,4.46784,1.30312,4.654,0,0,0
02/06/2020 19:00,20.6676,3.5968,20.97824254,3.8976,1.1368,4.06,16.77,2.46,16.94946902,3.8976,1.1368,4.06,3.8976,1.1368,4.06,0,0,0
02/06/2020 19:30,19.41144,3.37792,19.70315575,2.70144,0.78792,2.814,16.71,2.59,16.90952986,2.70144,0.78792,2.814,2.70144,0.78792,2.814,0,0,0
02/06/2020 20:00,18.52936,3.36648,18.83269417,2.07936,0.60648,2.166,16.45,2.76,16.67993106,2.07936,0.60648,2.166,2.07936,0.60648,2.166,0,0,0
02/06/2020 20:30,18.01824,3.44032,18.34373938,1.81824,0.53032,1.894,16.2,2.91,16.45928613,1.81824,0.53032,1.894,1.81824,0.53032,1.894,0,0,0
02/06/2020 21:00,17.43824,3.45032,17.77630227,1.33824,0.39032,1.394,16.1,3.06,16.38821528,1.33824,0.39032,1.394,1.33824,0.39032,1.394,0,0,0
02/06/2020 21:30,17.34032,3.53176,17.69632805,1.24032,0.36176,1.292,16.1,3.17,16.40911027,1.24032,0.36176,1.292,1.24032,0.36176,1.292,0,0,0
02/06/2020 22:00,17.18152,3.52336,17.53906198,1.21152,0.35336,1.262,15.97,3.17,16.28157855,1.21152,0.35336,1.262,1.21152,0.35336,1.262,0,0,0
02/06/2020 22:30,16.46424,4.03832,16.95226319,1.19424,0.34832,1.244,15.27,3.69,15.70951941,1.19424,0.34832,1.244,1.19424,0.34832,1.244,0,0,0
02/06/2020 23:00,15.29896,4.22928,15.87277501,1.12896,0.32928,1.176,14.17,3.9,14.69690103,1.12896,0.32928,1.176,1.12896,0.32928,1.176,0,0,0
02/06/2020 23:30,13.9624,4.4132,14.64325606,1.1424,0.3332,1.19,12.82,4.08,13.45357945,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0,0,0
03/06/2020 00:00,12.98504,4.52272,13.75013673,1.17504,0.34272,1.224,11.81,4.18,12.52790884,1.17504,0.34272,1.224,1.17504,0.34272,1.224,0,0,0
03/06/2020 00:30,12.10584,4.44712,12.89683056,0.91584,0.26712,0.954,11.19,4.18,11.94522917,0.91584,0.26712,0.954,0.91584,0.26712,0.954,0,0,0
03/06/2020 01:00,11.68344,4.52392,12.52871192,0.97344,0.28392,1.014,10.71,4.24,11.51875427,0.97344,0.28392,1.014,0.97344,0.28392,1.014,0,0,0
03/06/2020 01:30,11.65664,4.57152,12.52102437,1.13664,0.33152,1.184,10.52,4.24,11.34231017,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0
03/06/2020 02:00,11.52656,4.65608,12.43143863,1.18656,0.34608,1.236,10.34,4.31,11.2023078,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0
03/06/2020 02:30,11.29,4.66,12.2139142,1.2,0.35,1.25,10.09,4.31,10.97197339,1.2,0.35,1.25,1.2,0.35,1.25,0,0,0
03/06/2020 03:00,11.05664,4.64152,11.99137173,1.13664,0.33152,1.184,9.92,4.31,10.81584486,1.13664,0.33152,1.184,1.13664,0.33152,1.184,0,0,0
03/06/2020 03:30,10.89552,4.34536,11.73006861,1.11552,0.32536,1.162,9.78,4.02,10.57396803,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0
03/06/2020 04:00,10.88616,4.36888,11.73011475,1.19616,0.34888,1.246,9.69,4.02,10.49078167,1.19616,0.34888,1.246,1.19616,0.34888,1.246,0,0,0
03/06/2020 04:30,10.94384,4.37112,11.78449507,1.20384,0.35112,1.254,9.74,4.02,10.53698249,1.20384,0.35112,1.254,1.20384,0.35112,1.254,0,0,0
03/06/2020 05:00,10.80968,4.30824,11.63658513,1.15968,0.33824,1.208,9.65,3.97,10.43472089,1.15968,0.33824,1.208,1.15968,0.33824,1.208,0,0,0
03/06/2020 05:30,11.02928,4.25104,11.82016744,1.16928,0.34104,1.218,9.86,3.91,10.60696469,1.16928,0.34104,1.218,1.16928,0.34104,1.218,0,0,0
03/06/2020 06:00,11.42064,4.28352,12.19752276,1.28064,0.37352,1.334,10.14,3.91,10.86773665,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0,0,0
03/06/2020 06:30,12.78352,3.85936,13.3533907,1.40352,0.40936,1.462,11.38,3.45,11.89146332,1.40352,0.40936,1.462,1.40352,0.40936,1.462,0,0,0
03/06/2020 07:00,13.76456,3.68008,14.24802094,1.47456,0.43008,1.536,12.29,3.25,12.71245846,1.47456,0.43008,1.536,1.47456,0.43008,1.536,0,0,0
03/06/2020 07:30,15.48472,3.50096,15.87555588,1.61472,0.47096,1.682,13.87,3.03,14.19710534,1.61472,0.47096,1.682,1.61472,0.47096,1.682,0,0,0
03/06/2020 08:00,16.50368,3.14024,16.79977859,1.54368,0.45024,1.608,14.96,2.69,15.19992434,1.54368,0.45024,1.608,1.54368,0.45024,1.608,0,0,0
03/06/2020 08:30,17.65256,2.47408,17.82509317,1.76256,0.51408,1.836,15.89,1.96,16.01042473,1.76256,0.51408,1.836,1.76256,0.51408,1.836,0,0,0
03/06/2020 09:00,18.43032,2.98176,18.66996486,2.92032,0.85176,3.042,15.51,2.13,15.65557409,2.92032,0.85176,3.042,2.92032,0.85176,3.042,0,0,0
03/06/2020 09:30,19.55344,2.68392,19.73677893,3.85344,1.12392,4.014,15.7,1.56,15.77731283,3.85344,1.12392,4.014,3.85344,1.12392,4.014,0,0,0
03/06/2020 10:00,20.00968,3.35824,20.28953103,4.75968,1.38824,4.958,15.25,1.97,15.37671616,4.75968,1.38824,4.958,4.75968,1.38824,4.958,0,0,0
03/06/2020 10:30,20.452,3.236,20.70642412,4.752,1.386,4.95,15.7,1.85,15.80862107,4.752,1.386,4.95,4.752,1.386,4.95,0,0,0
03/06/2020 11:00,19.94368,2.92024,20.15634326,3.94368,1.15024,4.108,16,1.77,16.09760541,3.94368,1.15024,4.108,3.94368,1.15024,4.108,0,0,0
03/06/2020 11:30,20.15712,2.87416,20.36099905,3.95712,1.15416,4.122,16.2,1.72,16.29105276,3.95712,1.15416,4.122,3.95712,1.15416,4.122,0,0,0
03/06/2020 12:00,20.69336,2.99848,20.90947226,4.38336,1.27848,4.566,16.31,1.72,16.40044207,4.38336,1.27848,4.566,4.38336,1.27848,4.566,0,0,0
03/06/2020 12:30,20.41768,2.70224,20.59572183,3.36768,0.98224,3.508,17.05,1.72,17.13653699,3.36768,0.98224,3.508,3.36768,0.98224,3.508,0,0,0
03/06/2020 13:00,20.46976,2.64368,20.63977031,2.54976,0.74368,2.656,17.92,1.9,18.02044395,2.54976,0.74368,2.656,2.54976,0.74368,2.656,0,0,0
03/06/2020 13:30,20.29216,2.55688,20.45261335,2.25216,0.65688,2.346,18.04,1.9,18.13977949,2.25216,0.65688,2.346,2.25216,0.65688,2.346,0,0,0
03/06/2020 14:00,19.97,2.53,20.12962493,2.16,0.63,2.25,17.81,1.9,17.91106083,2.16,0.63,2.25,2.16,0.63,2.25,0,0,0
03/06/2020 14:30,19.4132,2.2876,19.54751769,1.6032,0.4676,1.67,17.81,1.82,17.90275119,1.6032,0.4676,1.67,1.6032,0.4676,1.67,0,0,0
03/06/2020 15:00,19.17896,2.27928,19.31392306,1.36896,0.39928,1.426,17.81,1.88,17.90895028,1.36896,0.39928,1.426,1.36896,0.39928,1.426,0,0,0
03/06/2020 15:30,19.53416,2.38288,19.67896146,1.72416,0.50288,1.796,17.81,1.88,17.90895028,1.72416,0.50288,1.796,1.72416,0.50288,1.796,0,0,0
03/06/2020 16:00,20.47456,2.30008,20.60334864,1.95456,0.57008,2.036,18.52,1.73,18.60062633,1.95456,0.57008,2.036,1.95456,0.57008,2.036,0,0,0
03/06/2020 16:30,21.11928,2.28104,21.2421075,1.88928,0.55104,1.968,19.23,1.73,19.30766169,1.88928,0.55104,1.968,1.88928,0.55104,1.968,0,0,0
03/06/2020 17:00,21.66528,2.02904,21.76008642,1.02528,0.29904,1.068,20.64,1.73,20.71237553,1.02528,0.29904,1.068,1.02528,0.29904,1.068,0,0,0
03/06/2020 17:30,22.26632,2.08976,22.36417008,0.85632,0.24976,0.892,21.41,1.84,21.4889204,0.85632,0.24976,0.892,0.85632,0.24976,0.892,0,0,0
03/06/2020 18:00,22.56336,1.99848,22.6516917,0.54336,0.15848,0.566,22.02,1.84,22.09674184,0.54336,0.15848,0.566,0.54336,0.15848,0.566,0,0,0
03/06/2020 18:30,22.02008,2.16544,22.12629778,0.43008,0.12544,0.448,21.59,2.04,21.68616379,0.43008,0.12544,0.448,0.43008,0.12544,0.448,0,0,0
03/06/2020 19:00,20.80632,2.42976,20.94771314,0.37632,0.10976,0.392,20.43,2.32,20.56130589,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0
03/06/2020 19:30,19.67712,2.62416,19.8513291,0.35712,0.10416,0.372,19.32,2.52,19.48365469,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0
03/06/2020 20:00,18.55504,2.82272,18.76851773,0.21504,0.06272,0.224,18.34,2.76,18.5465145,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0
03/06/2020 20:30,17.78096,2.85528,18.00875238,0.12096,0.03528,0.126,17.66,2.82,17.88373563,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0
03/06/2020 21:00,17.11144,3.18792,17.40586719,0.06144,0.01792,0.064,17.05,3.17,17.34218556,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0
03/06/2020 21:30,16.67336,3.18848,16.97549229,0.06336,0.01848,0.066,16.61,3.17,16.90979006,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0
03/06/2020 22:00,16.03448,3.47464,16.406635,0.32448,0.09464,0.338,15.71,3.38,16.06948972,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0
03/06/2020 22:30,15.68624,4.07432,16.20673344,0.90624,0.26432,0.944,14.78,3.81,15.26317464,0.90624,0.26432,0.944,0.90624,0.26432,0.944,0,0,0
03/06/2020 23:00,14.536,4.438,15.19839268,0.816,0.238,0.85,13.72,4.2,14.34846333,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0
03/06/2020 23:30,13.09392,4.25656,13.76840746,0.19392,0.05656,0.202,12.9,4.2,13.56650287,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0
04/06/2020 00:00,12.09384,4.26112,12.82256252,0.00384,0.00112,0.004,12.09,4.26,12.81856856,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0
04/06/2020 00:30,11.41576,4.04168,12.11010956,0.00576,0.00168,0.006,11.41,4.04,12.10411913,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0
04/06/2020 01:00,11.09536,4.04448,11.80952294,0.01536,0.00448,0.016,11.08,4.04,11.79355756,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0
04/06/2020 01:30,10.93224,4.00232,11.64183992,0.04224,0.01232,0.044,10.89,3.99,11.59793947,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0
04/06/2020 02:00,10.708,4.004,11.43211616,0.048,0.014,0.05,10.66,3.99,11.38225373,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0
04/06/2020 02:30,10.7492,3.9956,11.46778619,0.0192,0.0056,0.02,10.73,3.99,11.44783822,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0
04/06/2020 03:00,10.58384,4.04112,11.32909176,0.00384,0.00112,0.004,10.58,4.04,11.32510486,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0
04/06/2020 03:30,10.49384,4.04112,11.24505797,0.00384,0.00112,0.004,10.49,4.04,11.24107201,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0
04/06/2020 04:00,10.44384,4.04112,11.1984126,0.00384,0.00112,0.004,10.44,4.04,11.19442718,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0
04/06/2020 04:30,10.44576,4.04168,11.20040531,0.00576,0.00168,0.006,10.44,4.04,11.19442718,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0
04/06/2020 05:00,10.27384,4.04112,11.04003801,0.00384,0.00112,0.004,10.27,4.04,11.03605455,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0
04/06/2020 05:30,10.65528,3.93904,11.36006285,0.06528,0.01904,0.068,10.59,3.92,11.29223184,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0
04/06/2020 06:00,11.18832,3.93576,11.86038411,0.32832,0.09576,0.342,10.86,3.84,11.5189062,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0
04/06/2020 06:30,12.2716,3.7388,12.8285148,0.6816,0.1988,0.71,11.59,3.54,12.1185684,0.6816,0.1988,0.71,0.6816,0.1988,0.71,0,0,0
04/06/2020 07:00,13.77016,3.30088,14.16026536,1.10016,0.32088,1.146,12.67,2.98,13.01573279,1.10016,0.32088,1.146,1.10016,0.32088,1.146,0,0,0
04/06/2020 07:30,15.37232,2.97776,15.65807385,0.95232,0.27776,0.992,14.42,2.7,14.67059644,0.95232,0.27776,0.992,0.95232,0.27776,0.992,0,0,0
04/06/2020 08:00,17.20736,2.49048,17.38665376,1.16736,0.34048,1.216,16.04,2.15,16.18345142,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0,0,0
04/06/2020 08:30,18.77592,2.14256,18.89777064,1.58592,0.46256,1.652,17.19,1.68,17.27189914,1.58592,0.46256,1.652,1.58592,0.46256,1.652,0,0,0
04/06/2020 09:00,19.31512,2.14816,19.43420829,1.84512,0.53816,1.922,17.47,1.61,17.54403032,1.84512,0.53816,1.922,1.84512,0.53816,1.922,0,0,0
04/06/2020 09:30,19.90128,2.28704,20.03226142,2.32128,0.67704,2.418,17.58,1.61,17.65356904,2.32128,0.67704,2.418,2.32128,0.67704,2.418,0,0,0
04/06/2020 10:00,20.12336,2.39848,20.26579197,2.70336,0.78848,2.816,17.42,1.61,17.49424191,2.70336,0.78848,2.816,2.70336,0.78848,2.816,0,0,0
04/06/2020 10:30,20.87944,2.69192,21.05225518,3.70944,1.08192,3.864,17.17,1.61,17.24531821,3.70944,1.08192,3.864,3.70944,1.08192,3.864,0,0,0
04/06/2020 11:00,20.6876,2.1768,20.80180886,2.4576,0.7168,2.56,18.23,1.46,18.28837062,2.4576,0.7168,2.56,2.4576,0.7168,2.56,0,0,0
04/06/2020 11:30,21.3472,2.3196,21.47285477,3.1872,0.9296,3.32,18.16,1.39,18.2131189,3.1872,0.9296,3.32,3.1872,0.9296,3.32,0,0,0
04/06/2020 12:00,21.30544,2.35992,21.43574109,3.32544,0.96992,3.464,17.98,1.39,18.0336491,3.32544,0.96992,3.464,3.32544,0.96992,3.464,0,0,0
04/06/2020 12:30,22.19976,2.34368,22.32313105,3.26976,0.95368,3.406,18.93,1.39,18.98096415,3.26976,0.95368,3.406,3.26976,0.95368,3.406,0,0,0
04/06/2020 13:00,21.8424,2.6632,22.00416033,3.7824,1.1032,3.94,18.06,1.56,18.12725021,3.7824,1.1032,3.94,3.7824,1.1032,3.94,0,0,0
04/06/2020 13:30,21.2088,2.4784,21.35311837,3.1488,0.9184,3.28,18.06,1.56,18.12725021,3.1488,0.9184,3.28,3.1488,0.9184,3.28,0,0,0
04/06/2020 14:00,22.23296,3.48128,22.50386235,6.79296,1.98128,7.076,15.44,1.5,15.51269158,6.79296,1.98128,7.076,6.79296,1.98128,7.076,0,0,0
04/06/2020 14:30,20.4592,1.9356,20.55055746,1.9392,0.5656,2.02,18.52,1.37,18.57060311,1.9392,0.5656,2.02,1.9392,0.5656,2.02,0,0,0
04/06/2020 15:00,21.75152,2.85336,21.93787332,4.57152,1.33336,4.762,17.18,1.52,17.2471099,4.57152,1.33336,4.762,4.57152,1.33336,4.762,0,0,0
04/06/2020 15:30,20.53528,2.10904,20.64329853,1.50528,0.43904,1.568,19.03,1.67,19.10313587,1.50528,0.43904,1.568,1.50528,0.43904,1.568,0,0,0
04/06/2020 16:00,21.4464,2.4652,21.58761877,2.7264,0.7952,2.84,18.72,1.67,18.79434223,2.7264,0.7952,2.84,2.7264,0.7952,2.84,0,0,0
04/06/2020 16:30,22.00792,2.74856,22.17888917,3.69792,1.07856,3.852,18.31,1.67,18.38600011,3.69792,1.07856,3.852,3.69792,1.07856,3.852,0,0,0
04/06/2020 17:00,23.16344,3.16392,23.3785231,4.33344,1.26392,4.514,18.83,1.9,18.92561492,4.33344,1.26392,4.514,4.33344,1.26392,4.514,0,0,0
04/06/2020 17:30,23.74048,3.57264,24.00779347,4.50048,1.31264,4.688,19.24,2.26,19.37227916,4.50048,1.31264,4.688,4.50048,1.31264,4.688,0,0,0
04/06/2020 18:00,23.03568,3.38624,23.28323806,3.17568,0.92624,3.308,19.86,2.46,20.01177653,3.17568,0.92624,3.308,3.17568,0.92624,3.308,0,0,0
04/06/2020 18:30,22.6772,3.5496,22.95332351,3.4272,0.9996,3.57,19.25,2.55,19.4181616,3.4272,0.9996,3.57,3.4272,0.9996,3.57,0,0,0
04/06/2020 19:00,21.60648,3.40064,21.87245598,2.43648,0.71064,2.538,19.17,2.69,19.35781496,2.43648,0.71064,2.538,2.43648,0.71064,2.538,0,0,0
04/06/2020 19:30,20.33048,3.37264,20.60832641,1.86048,0.54264,1.938,18.47,2.83,18.68555057,1.86048,0.54264,1.938,1.86048,0.54264,1.938,0,0,0
04/06/2020 20:00,19.624,3.132,19.87236272,1.584,0.462,1.65,18.04,2.67,18.23651557,1.584,0.462,1.65,1.584,0.462,1.65,0,0,0
04/06/2020 20:30,19.2452,3.1736,19.50511369,1.3152,0.3836,1.37,17.93,2.79,18.14577086,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0,0,0
04/06/2020 21:00,18.64,3.21,18.91437813,0.96,0.28,1,17.68,2.93,17.92114115,0.96,0.28,1,0.96,0.28,1,0,0,0
04/06/2020 21:30,18.05104,3.18072,18.3291305,0.55104,0.16072,0.574,17.5,3.02,17.75867112,0.55104,0.16072,0.574,0.55104,0.16072,0.574,0,0,0
04/06/2020 22:00,17.2252,3.1536,17.51150216,0.1152,0.0336,0.12,17.11,3.12,17.39213903,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0
04/06/2020 22:30,16.35,3.2,16.66020708,0,0,0,16.35,3.2,16.66020708,0,0,0,0,0,0,0,0,0
04/06/2020 23:00,15.04,3.46,15.43286104,0,0,0,15.04,3.46,15.43286104,0,0,0,0,0,0,0,0,0
04/06/2020 23:30,13.59,3.7,14.08467607,0,0,0,13.59,3.7,14.08467607,0,0,0,0,0,0,0,0,0
05/06/2020 00:00,12.52,3.86,13.10152663,0,0,0,12.52,3.86,13.10152663,0,0,0,0,0,0,0,0,0
05/06/2020 00:30,11.66192,3.95056,12.31289172,0.00192,0.00056,0.002,11.66,3.95,12.31089355,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
05/06/2020 01:00,11.31192,3.73056,11.91119692,0.00192,0.00056,0.002,11.31,3.73,11.90919813,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
05/06/2020 01:30,11.04576,3.73168,11.65908442,0.00576,0.00168,0.006,11.04,3.73,11.65308972,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0
05/06/2020 02:00,11.15152,3.60336,11.71924066,0.01152,0.00336,0.012,11.14,3.6,11.70724562,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0
05/06/2020 02:30,10.9292,3.6856,11.53390914,0.0192,0.0056,0.02,10.91,3.68,11.51392635,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0
05/06/2020 03:00,10.47304,4.08672,11.24214602,0.02304,0.00672,0.024,10.45,4.08,11.21823961,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0
05/06/2020 03:30,10.27688,4.36784,11.16657014,0.02688,0.00784,0.028,10.25,4.36,11.13876564,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0
05/06/2020 04:00,10.05112,4.36616,10.95848376,0.02112,0.00616,0.022,10.03,4.36,10.93665854,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0
05/06/2020 04:30,9.94264,4.36952,10.86042334,0.03264,0.00952,0.034,9.91,4.36,10.82671234,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0
05/06/2020 05:00,9.96184,4.37512,10.88025419,0.05184,0.01512,0.054,9.91,4.36,10.82671234,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0
05/06/2020 05:30,10.042,4.416,10.97008751,0.192,0.056,0.2,9.85,4.36,10.77181972,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0
05/06/2020 06:00,10.6908,4.3944,11.55871775,0.4608,0.1344,0.48,10.23,4.26,11.0815387,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0
05/06/2020 06:30,12.16512,4.27816,12.89545647,1.12512,0.32816,1.172,11.04,3.95,11.7253614,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0,0,0
05/06/2020 07:00,13.06976,3.75368,13.59811531,0.86976,0.25368,0.906,12.2,3.5,12.69212354,0.86976,0.25368,0.906,0.86976,0.25368,0.906,0,0,0
05/06/2020 07:30,14.64952,3.33736,15.02485967,0.53952,0.15736,0.562,14.11,3.18,14.46390335,0.53952,0.15736,0.562,0.53952,0.15736,0.562,0,0,0
05/06/2020 08:00,16.78856,2.74208,17.01101848,0.89856,0.26208,0.936,15.89,2.48,16.08236612,0.89856,0.26208,0.936,0.89856,0.26208,0.936,0,0,0
05/06/2020 08:30,19.62816,3.52488,19.94215244,4.74816,1.38488,4.946,14.88,2.14,15.03309682,4.74816,1.38488,4.946,4.74816,1.38488,4.946,0,0,0
05/06/2020 09:00,20.15168,3.54424,20.46098346,5.19168,1.51424,5.408,14.96,2.03,15.09710237,5.19168,1.51424,5.408,5.19168,1.51424,5.408,0,0,0
05/06/2020 09:30,19.898,2.464,20.04998005,3.168,0.924,3.3,16.73,1.54,16.80072915,3.168,0.924,3.3,3.168,0.924,3.3,0,0,0
05/06/2020 10:00,19.78752,2.05136,19.89356744,2.50752,0.73136,2.612,17.28,1.32,17.33034333,2.50752,0.73136,2.612,2.50752,0.73136,2.612,0,0,0
05/06/2020 10:30,20.62264,3.10952,20.85575209,4.59264,1.33952,4.784,16.03,1.77,16.12742385,4.59264,1.33952,4.784,4.59264,1.33952,4.784,0,0,0
05/06/2020 11:00,20.94016,3.30088,21.19872896,5.66016,1.65088,5.896,15.28,1.65,15.36882884,5.66016,1.65088,5.896,5.66016,1.65088,5.896,0,0,0
05/06/2020 11:30,21.4248,3.6464,21.73288494,7.0848,2.0664,7.38,14.34,1.58,14.42678065,7.0848,2.0664,7.38,7.0848,2.0664,7.38,0,0,0
05/06/2020 12:00,22.4776,4.3768,22.8997572,9.8976,2.8868,10.31,12.58,1.49,12.66793195,9.8976,2.8868,10.31,9.8976,2.8868,10.31,0,0,0
05/06/2020 12:30,22.5876,4.2368,22.98151753,8.4576,2.4668,8.81,14.13,1.77,14.24042836,8.4576,2.4668,8.81,8.4576,2.4668,8.81,0,0,0
05/06/2020 13:00,23.11088,4.59984,23.56419535,9.53088,2.77984,9.928,13.58,1.82,13.70141599,9.53088,2.77984,9.928,9.53088,2.77984,9.928,0,0,0
05/06/2020 13:30,21.98352,3.97936,22.34078015,7.64352,2.22936,7.962,14.34,1.75,14.44638709,7.64352,2.22936,7.962,7.64352,2.22936,7.962,0,0,0
05/06/2020 14:00,19.89672,3.25696,20.16152909,5.16672,1.50696,5.382,14.73,1.75,14.83359026,5.16672,1.50696,5.382,5.16672,1.50696,5.382,0,0,0
05/06/2020 14:30,20.67016,4.29088,21.11083053,8.30016,2.42088,8.646,12.37,1.87,12.51054755,8.30016,2.42088,8.646,8.30016,2.42088,8.646,0,0,0
05/06/2020 15:00,19.1772,4.3396,19.66207334,6.3072,1.8396,6.57,12.87,2.5,13.11056444,6.3072,1.8396,6.57,6.3072,1.8396,6.57,0,0,0
05/06/2020 15:30,19.72256,4.85408,20.3111168,7.52256,2.19408,7.836,12.2,2.66,12.48661684,7.52256,2.19408,7.836,7.52256,2.19408,7.836,0,0,0
05/06/2020 16:00,19.3144,5.0292,19.9584293,7.5744,2.2092,7.89,11.74,2.82,12.07393888,7.5744,2.2092,7.89,7.5744,2.2092,7.89,0,0,0
05/06/2020 16:30,20.2588,5.3484,20.95290815,8.6688,2.5284,9.03,11.59,2.82,11.928139,8.6688,2.5284,9.03,8.6688,2.5284,9.03,0,0,0
05/06/2020 17:00,20.9912,5.1216,21.60697258,7.8912,2.3016,8.22,13.1,2.82,13.40008955,7.8912,2.3016,8.22,7.8912,2.3016,8.22,0,0,0
05/06/2020 17:30,21.76632,5.02976,22.3399009,7.57632,2.20976,7.892,14.19,2.82,14.46749806,7.57632,2.20976,7.892,7.57632,2.20976,7.892,0,0,0
05/06/2020 18:00,22.21784,4.82312,22.73532276,6.86784,2.00312,7.154,15.35,2.82,15.6068863,6.86784,2.00312,7.154,6.86784,2.00312,7.154,0,0,0
05/06/2020 18:30,20.59056,3.97808,20.97132045,4.21056,1.22808,4.386,16.38,2.75,16.6092414,4.21056,1.22808,4.386,4.21056,1.22808,4.386,0,0,0
05/06/2020 19:00,19.64304,3.76672,20.00092998,3.14304,0.91672,3.274,16.5,2.85,16.7443274,3.14304,0.91672,3.274,3.14304,0.91672,3.274,0,0,0
05/06/2020 19:30,18.99728,3.76504,19.36678016,2.65728,0.77504,2.768,16.34,2.99,16.61131241,2.65728,0.77504,2.768,2.65728,0.77504,2.768,0,0,0
05/06/2020 20:00,17.68184,3.72512,18.06997468,1.73184,0.50512,1.804,15.95,3.22,16.27178232,1.73184,0.50512,1.804,1.73184,0.50512,1.804,0,0,0
05/06/2020 20:30,17.07584,4.08712,17.55815655,1.39584,0.40712,1.454,15.68,3.68,16.10604855,1.39584,0.40712,1.454,1.39584,0.40712,1.454,0,0,0
05/06/2020 21:00,16.23712,4.21416,16.77507706,1.07712,0.31416,1.122,15.16,3.9,15.653613,1.07712,0.31416,1.122,1.07712,0.31416,1.122,0,0,0
05/06/2020 21:30,15.90776,4.28768,16.47546746,0.91776,0.26768,0.956,14.99,4.02,15.51968105,0.91776,0.26768,0.956,0.91776,0.26768,0.956,0,0,0
05/06/2020 22:00,15.67168,4.36424,16.26800986,0.87168,0.25424,0.908,14.8,4.11,15.36008138,0.87168,0.25424,0.908,0.87168,0.25424,0.908,0,0,0
05/06/2020 22:30,15.44008,4.37544,16.04806984,0.91008,0.26544,0.948,14.53,4.11,15.10009934,0.91008,0.26544,0.948,0.91008,0.26544,0.948,0,0,0
05/06/2020 23:00,14.47744,4.11592,15.05114834,0.87744,0.25592,0.914,13.6,3.86,14.13717086,0.87744,0.25592,0.914,0.87744,0.25592,0.914,0,0,0
05/06/2020 23:30,13.03088,4.53984,13.79905724,0.89088,0.25984,0.928,12.14,4.28,12.87237352,0.89088,0.25984,0.928,0.89088,0.25984,0.928,0,0,0
06/06/2020 00:00,12.59784,4.59312,13.40903889,0.86784,0.25312,0.904,11.73,4.34,12.50713796,0.86784,0.25312,0.904,0.86784,0.25312,0.904,0,0,0
06/06/2020 00:30,11.54808,4.61944,12.43774005,0.95808,0.27944,0.998,10.59,4.34,11.44481105,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0
06/06/2020 01:00,10.94168,4.71424,11.91404297,0.87168,0.25424,0.908,10.07,4.46,11.01346903,0.87168,0.25424,0.908,0.87168,0.25424,0.908,0,0,0
06/06/2020 01:30,10.95128,4.55704,11.86158283,0.88128,0.25704,0.918,10.07,4.3,10.94965296,0.88128,0.25704,0.918,0.88128,0.25704,0.918,0,0,0
06/06/2020 02:00,10.80472,4.48096,11.69704992,0.89472,0.26096,0.932,9.91,4.22,10.77109558,0.89472,0.26096,0.932,0.89472,0.26096,0.932,0,0,0
06/06/2020 02:30,10.59616,4.77888,11.62395375,0.95616,0.27888,0.996,9.64,4.5,10.63859013,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0
06/06/2020 03:00,10.10696,4.68328,11.13928867,0.93696,0.27328,0.976,9.17,4.41,10.17531326,0.93696,0.27328,0.976,0.93696,0.27328,0.976,0,0,0
06/06/2020 03:30,9.91624,4.57432,10.92044959,0.90624,0.26432,0.944,9.01,4.31,9.987802561,0.90624,0.26432,0.944,0.90624,0.26432,0.944,0,0,0
06/06/2020 04:00,9.93928,4.58104,10.94418633,0.92928,0.27104,0.968,9.01,4.31,9.987802561,0.92928,0.27104,0.968,0.92928,0.27104,0.968,0,0,0
06/06/2020 04:30,9.95952,4.60736,10.9735958,1.01952,0.29736,1.062,8.94,4.31,9.924701507,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0
06/06/2020 05:00,9.61688,4.59784,10.65947999,0.98688,0.28784,1.028,8.63,4.31,9.646398292,0.98688,0.28784,1.028,0.98688,0.28784,1.028,0,0,0
06/06/2020 05:30,9.64376,4.65568,10.70875638,1.01376,0.29568,1.056,8.63,4.36,9.668841709,1.01376,0.29568,1.056,1.01376,0.29568,1.056,0,0,0
06/06/2020 06:00,9.8252,4.7436,10.91037561,1.3152,0.3836,1.37,8.51,4.36,9.561887889,1.3152,0.3836,1.37,1.3152,0.3836,1.37,0,0,0
06/06/2020 06:30,10.81688,4.59784,11.7535112,1.70688,0.49784,1.778,9.11,4.1,9.9901001,1.70688,0.49784,1.778,1.70688,0.49784,1.778,0,0,0
06/06/2020 07:00,11.39752,4.43136,12.22867178,1.54752,0.45136,1.612,9.85,3.98,10.62369521,1.54752,0.45136,1.612,1.54752,0.45136,1.612,0,0,0
06/06/2020 07:30,12.39392,4.33656,13.13068946,1.87392,0.54656,1.952,10.52,3.79,11.18188267,1.87392,0.54656,1.952,1.87392,0.54656,1.952,0,0,0
06/06/2020 08:00,13.53352,3.94936,14.09800014,1.88352,0.54936,1.962,11.65,3.4,12.13600016,1.88352,0.54936,1.962,1.88352,0.54936,1.962,0,0,0
06/06/2020 08:30,14.86624,4.36432,15.49362388,2.58624,0.75432,2.694,12.28,3.61,12.7996289,2.58624,0.75432,2.694,2.58624,0.75432,2.694,0,0,0
06/06/2020 09:00,16.0488,4.3884,16.63796971,3.1488,0.9184,3.28,12.9,3.47,13.35855157,3.1488,0.9184,3.28,3.1488,0.9184,3.28,0,0,0
06/06/2020 09:30,16.86848,4.04664,17.34707217,2.62848,0.76664,2.738,14.24,3.28,14.61287104,2.62848,0.76664,2.738,2.62848,0.76664,2.738,0,0,0
06/06/2020 10:00,18.26312,3.38216,18.57365226,3.09312,0.90216,3.222,15.17,2.48,15.37137925,3.09312,0.90216,3.222,3.09312,0.90216,3.222,0,0,0
06/06/2020 10:30,18.79888,3.38384,19.10100161,3.09888,0.90384,3.228,15.7,2.48,15.89466577,3.09888,0.90384,3.228,3.09888,0.90384,3.228,0,0,0
06/06/2020 11:00,18.96632,3.78976,19.34124027,3.01632,0.87976,3.142,15.95,2.91,16.21328468,3.01632,0.87976,3.142,3.01632,0.87976,3.142,0,0,0
06/06/2020 11:30,19.7196,3.8728,20.09629827,3.6096,1.0528,3.76,16.11,2.82,16.35495338,3.6096,1.0528,3.76,3.6096,1.0528,3.76,0,0,0
06/06/2020 12:00,21.76056,5.53808,22.45422681,9.73056,2.83808,10.136,12.03,2.7,12.32927005,9.73056,2.83808,10.136,9.73056,2.83808,10.136,0,0,0
06/06/2020 12:30,21.61048,6.05264,22.44208762,10.50048,3.06264,10.938,11.11,2.99,11.50531182,10.50048,3.06264,10.938,10.50048,3.06264,10.938,0,0,0
06/06/2020 13:00,19.5232,4.0876,19.94652381,3.7632,1.0976,3.92,15.76,2.99,16.04112527,3.7632,1.0976,3.92,3.7632,1.0976,3.92,0,0,0
06/06/2020 13:30,20.43416,4.54288,20.9330517,5.32416,1.55288,5.546,15.11,2.99,15.40299322,5.32416,1.55288,5.546,5.32416,1.55288,5.546,0,0,0
06/06/2020 14:00,19.27952,4.40736,19.7768732,4.37952,1.27736,4.562,14.9,3.13,15.22520607,4.37952,1.27736,4.562,4.37952,1.27736,4.562,0,0,0
06/06/2020 14:30,20.038,5.334,20.73579032,7.248,2.114,7.55,12.79,3.22,13.18910535,7.248,2.114,7.55,7.248,2.114,7.55,0,0,0
06/06/2020 15:00,19.31488,5.16184,19.99272822,6.31488,1.84184,6.578,13,3.32,13.41724264,6.31488,1.84184,6.578,6.31488,1.84184,6.578,0,0,0
06/06/2020 15:30,18.83832,5.50576,19.62640297,7.76832,2.26576,8.092,11.07,3.24,11.53440506,7.76832,2.26576,8.092,7.76832,2.26576,8.092,0,0,0
06/06/2020 16:00,18.13808,5.88944,19.0702766,7.91808,2.30944,8.248,10.22,3.58,10.82888729,7.91808,2.30944,8.248,7.91808,2.30944,8.248,0,0,0
06/06/2020 16:30,17.94504,4.90272,18.60271819,4.53504,1.32272,4.724,13.41,3.58,13.87964337,4.53504,1.32272,4.724,4.53504,1.32272,4.724,0,0,0
06/06/2020 17:00,19.11824,3.68032,19.46925412,2.05824,0.60032,2.144,17.06,3.08,17.33580111,2.05824,0.60032,2.144,2.05824,0.60032,2.144,0,0,0
06/06/2020 17:30,20.86872,3.60296,21.1774596,3.19872,0.93296,3.332,17.67,2.67,17.87058477,3.19872,0.93296,3.332,3.19872,0.93296,3.332,0,0,0
06/06/2020 18:00,21.97024,4.04632,22.33974376,3.93024,1.14632,4.094,18.04,2.9,18.27160639,3.93024,1.14632,4.094,3.93024,1.14632,4.094,0,0,0
06/06/2020 18:30,21.65888,4.33384,22.08821523,4.29888,1.25384,4.478,17.36,3.08,17.63110887,4.29888,1.25384,4.478,4.29888,1.25384,4.478,0,0,0
06/06/2020 19:00,20.1936,3.8848,20.56387979,2.3136,0.6748,2.41,17.88,3.21,18.16586084,2.3136,0.6748,2.41,2.3136,0.6748,2.41,0,0,0
06/06/2020 19:30,19.11864,3.41752,19.42168475,1.56864,0.45752,1.634,17.55,2.96,17.79786785,1.56864,0.45752,1.634,1.56864,0.45752,1.634,0,0,0
06/06/2020 20:00,18.68472,3.35096,18.9828263,1.13472,0.33096,1.182,17.55,3.02,17.80794486,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0
06/06/2020 20:30,17.92776,3.53768,18.27347144,1.15776,0.33768,1.206,16.77,3.2,17.07257743,1.15776,0.33768,1.206,1.15776,0.33768,1.206,0,0,0
06/06/2020 21:00,17.27352,4.05936,17.7440947,0.92352,0.26936,0.962,16.35,3.79,16.78352168,0.92352,0.26936,0.962,0.92352,0.26936,0.962,0,0,0
06/06/2020 21:30,16.62784,4.57312,17.24524542,0.86784,0.25312,0.904,15.76,4.32,16.34135857,0.86784,0.25312,0.904,0.86784,0.25312,0.904,0,0,0
06/06/2020 22:00,16.4244,4.6392,17.06701767,0.8544,0.2492,0.89,15.57,4.39,16.17705165,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0,0,0
06/06/2020 22:30,15.80392,4.76656,16.50708883,0.91392,0.26656,0.952,14.89,4.5,15.55513099,0.91392,0.26656,0.952,0.91392,0.26656,0.952,0,0,0
06/06/2020 23:00,14.7348,4.7464,15.48039547,0.8448,0.2464,0.88,13.89,4.5,14.60075683,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0,0,0
06/06/2020 23:30,13.69672,4.55696,14.4348891,0.84672,0.24696,0.882,12.85,4.31,13.55354566,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0,0,0
07/06/2020 00:00,12.63976,4.62368,13.45889853,0.86976,0.25368,0.906,11.77,4.37,12.55507069,0.86976,0.25368,0.906,0.86976,0.25368,0.906,0,0,0
07/06/2020 00:30,11.79736,4.64048,12.67721411,0.92736,0.27048,0.966,10.87,4.37,11.71553669,0.92736,0.27048,0.966,0.92736,0.27048,0.966,0,0,0
07/06/2020 01:00,11.19864,4.55752,12.0905139,0.84864,0.24752,0.884,10.35,4.31,11.2115387,0.84864,0.24752,0.884,0.84864,0.24752,0.884,0,0,0
07/06/2020 01:30,11.02096,4.55528,11.92527296,0.84096,0.24528,0.876,10.18,4.31,11.05479534,0.84096,0.24528,0.876,0.84096,0.24528,0.876,0,0,0
07/06/2020 02:00,11.04592,4.56256,11.95112139,0.86592,0.25256,0.902,10.18,4.31,11.05479534,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0,0,0
07/06/2020 02:30,10.95616,4.58888,11.87835265,0.95616,0.27888,0.996,10,4.31,10.88926536,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0
07/06/2020 03:00,10.61016,4.80088,11.64576936,0.86016,0.25088,0.896,9.75,4.55,10.75941448,0.86016,0.25088,0.896,0.86016,0.25088,0.896,0,0,0
07/06/2020 03:30,10.3644,4.9292,11.47683754,0.8544,0.2492,0.89,9.51,4.68,10.5991745,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0,0,0
07/06/2020 04:00,10.22784,4.93312,11.35536807,0.86784,0.25312,0.904,9.36,4.68,10.46479813,0.86784,0.25312,0.904,0.86784,0.25312,0.904,0,0,0
07/06/2020 04:30,10.10584,4.94712,11.25175535,0.91584,0.26712,0.954,9.19,4.68,10.31302574,0.91584,0.26712,0.954,0.91584,0.26712,0.954,0,0,0
07/06/2020 05:00,9.52672,5.42696,10.96404528,0.84672,0.24696,0.882,8.68,5.18,10.10815512,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0,0,0
07/06/2020 05:30,9.68808,5.45944,11.1204487,0.95808,0.27944,0.998,8.73,5.18,10.15112309,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0
07/06/2020 06:00,9.9588,5.5384,11.39524339,1.2288,0.3584,1.28,8.73,5.18,10.15112309,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0
07/06/2020 06:30,10.58928,5.45104,11.90994072,1.64928,0.48104,1.718,8.94,4.97,10.22861183,1.64928,0.48104,1.718,1.64928,0.48104,1.718,0,0,0
07/06/2020 07:00,11.07656,5.14608,12.21361211,1.66656,0.48608,1.736,9.41,4.66,10.50065236,1.66656,0.48608,1.736,1.66656,0.48608,1.736,0,0,0
07/06/2020 07:30,11.82968,5.19824,12.92141741,2.11968,0.61824,2.208,9.71,4.58,10.7359443,2.11968,0.61824,2.208,2.11968,0.61824,2.208,0,0,0
07/06/2020 08:00,12.93312,5.05216,13.88488076,2.85312,0.83216,2.972,10.08,4.22,10.9277079,2.85312,0.83216,2.972,2.85312,0.83216,2.972,0,0,0
07/06/2020 08:30,14.53992,5.01456,15.38034738,4.12992,1.20456,4.302,10.41,3.81,11.08531461,4.12992,1.20456,4.302,4.12992,1.20456,4.302,0,0,0
07/06/2020 09:00,15.40208,4.57144,16.06617976,3.02208,0.88144,3.148,12.38,3.69,12.91822356,3.02208,0.88144,3.148,3.02208,0.88144,3.148,0,0,0
07/06/2020 09:30,16.81688,4.44784,17.39513534,2.90688,0.84784,3.028,13.91,3.6,14.36830192,2.90688,0.84784,3.028,2.90688,0.84784,3.028,0,0,0
07/06/2020 10:00,17.74384,4.51112,18.30830581,3.36384,0.98112,3.504,14.38,3.53,14.80693419,3.36384,0.98112,3.504,3.36384,0.98112,3.504,0,0,0
07/06/2020 10:30,18.74936,4.11648,19.19593467,2.79936,0.81648,2.916,15.95,3.3,16.28780218,2.79936,0.81648,2.916,2.79936,0.81648,2.916,0,0,0
07/06/2020 11:00,19.10776,3.79768,19.4815006,1.39776,0.40768,1.456,17.71,3.39,18.03153349,1.39776,0.40768,1.456,1.39776,0.40768,1.456,0,0,0
07/06/2020 11:30,20.2776,3.5468,20.58545244,1.7376,0.5068,1.81,18.54,3.04,18.787581,1.7376,0.5068,1.81,1.7376,0.5068,1.81,0,0,0
07/06/2020 12:00,21.58432,3.60376,21.8830975,2.82432,0.82376,2.942,18.76,2.78,18.96486225,2.82432,0.82376,2.942,2.82432,0.82376,2.942,0,0,0
07/06/2020 12:30,22.32592,3.93256,22.66962135,3.74592,1.09256,3.902,18.58,2.84,18.7957974,3.74592,1.09256,3.902,3.74592,1.09256,3.902,0,0,0
07/06/2020 13:00,22.46632,4.33976,22.88163131,4.21632,1.22976,4.392,18.25,3.11,18.51309266,4.21632,1.22976,4.392,4.21632,1.22976,4.392,0,0,0
07/06/2020 13:30,22.53496,4.56728,22.9931396,5.54496,1.61728,5.776,16.99,2.95,17.24420482,5.54496,1.61728,5.776,5.54496,1.61728,5.776,0,0,0
07/06/2020 14:00,21.60696,4.20328,22.01200316,4.29696,1.25328,4.476,17.31,2.95,17.55957289,4.29696,1.25328,4.476,4.29696,1.25328,4.476,0,0,0
07/06/2020 14:30,21.77544,4.62992,22.26220893,5.24544,1.52992,5.464,16.53,3.1,16.81817172,5.24544,1.52992,5.464,5.24544,1.52992,5.464,0,0,0
07/06/2020 15:00,20.74824,3.91032,21.11350434,2.53824,0.74032,2.644,18.21,3.17,18.48385782,2.53824,0.74032,2.644,2.53824,0.74032,2.644,0,0,0
07/06/2020 15:30,21.07648,4.81064,21.61851675,4.59648,1.34064,4.788,16.48,3.47,16.84135683,4.59648,1.34064,4.788,4.59648,1.34064,4.788,0,0,0
07/06/2020 16:00,21.09456,4.81008,21.6360193,5.07456,1.48008,5.286,16.02,3.33,16.36243564,5.07456,1.48008,5.286,5.07456,1.48008,5.286,0,0,0
07/06/2020 16:30,20.99728,4.69504,21.51578881,3.61728,1.05504,3.768,17.38,3.64,17.75708309,3.61728,1.05504,3.768,3.61728,1.05504,3.768,0,0,0
