Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/06/2020 17:00,21.64008,4.13544,22.03168006,3.31008,0.96544,3.448,18.33,3.17,18.60209128,3.31008,0.96544,3.448,3.31008,0.96544,3.448,0,0,0
07/06/2020 17:30,22.44,3.78,22.75614203,3.12,0.91,3.25,19.32,2.87,19.53200707,3.12,0.91,3.25,3.12,0.91,3.25,0,0,0
07/06/2020 18:00,22.61944,3.22192,22.84775338,2.50944,0.73192,2.614,20.11,2.49,20.26356829,2.50944,0.73192,2.614,2.50944,0.73192,2.614,0,0,0
07/06/2020 18:30,21.62432,3.06376,21.84028024,1.62432,0.47376,1.692,20,2.59,20.16700523,1.62432,0.47376,1.692,1.62432,0.47376,1.692,0,0,0
07/06/2020 19:00,20.56992,3.22456,20.8211286,1.48992,0.43456,1.552,19.08,2.79,19.28290694,1.48992,0.43456,1.552,1.48992,0.43456,1.552,0,0,0
07/06/2020 19:30,19.7592,3.4056,20.05053855,1.4592,0.4256,1.52,18.3,2.98,18.54104636,1.4592,0.4256,1.52,1.4592,0.4256,1.52,0,0,0
07/06/2020 20:00,18.56512,3.52816,18.89739648,1.12512,0.32816,1.172,17.44,3.2,17.73114773,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0,0,0
07/06/2020 20:30,17.9624,3.7532,18.35032218,1.1424,0.3332,1.19,16.82,3.42,17.16417199,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0,0,0
07/06/2020 21:00,16.95616,3.85888,17.38971871,0.95616,0.27888,0.996,16,3.58,16.39562137,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0
07/06/2020 21:30,16.30336,3.92848,16.76998815,0.78336,0.22848,0.816,15.52,3.7,15.95494908,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0
07/06/2020 22:00,15.86504,3.99272,16.35974655,0.69504,0.20272,0.724,15.17,3.79,15.63627193,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0
07/06/2020 22:30,15.45184,4.34512,16.05115034,0.77184,0.22512,0.804,14.68,4.12,15.24718991,0.77184,0.22512,0.804,0.77184,0.22512,0.804,0,0,0
07/06/2020 23:00,14.11928,4.59104,14.84694299,0.68928,0.20104,0.718,13.43,4.39,14.12929581,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0
07/06/2020 23:30,12.8604,4.6872,13.68794112,0.7104,0.2072,0.74,12.15,4.48,12.94962934,0.7104,0.2072,0.74,0.7104,0.2072,0.74,0,0,0
08/06/2020 00:00,11.68848,5.06664,12.73936441,0.70848,0.20664,0.738,10.98,4.86,12.00749766,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0
08/06/2020 00:30,11.12832,5.21576,12.28998203,0.80832,0.23576,0.842,10.32,4.98,11.45874339,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0
08/06/2020 01:00,10.78264,4.97952,11.87690805,0.75264,0.21952,0.784,10.03,4.76,11.10218447,0.75264,0.21952,0.784,0.75264,0.21952,0.784,0,0,0
08/06/2020 01:30,10.77688,4.97784,11.87097442,0.74688,0.21784,0.778,10.03,4.76,11.10218447,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0
08/06/2020 02:00,10.86848,4.96664,11.94953432,0.70848,0.20664,0.738,10.16,4.76,11.21976827,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0
08/06/2020 02:30,10.7856,5.0608,11.91389374,0.8256,0.2408,0.86,9.96,4.82,11.06498983,0.8256,0.2408,0.86,0.8256,0.2408,0.86,0,0,0
08/06/2020 03:00,10.58032,5.04176,11.72017556,0.76032,0.22176,0.792,9.82,4.82,10.93914073,0.76032,0.22176,0.792,0.76032,0.22176,0.792,0,0,0
08/06/2020 03:30,10.37688,5.03784,11.53514068,0.74688,0.21784,0.778,9.63,4.82,10.76890431,0.74688,0.21784,0.778,0.74688,0.21784,0.778,0,0,0
08/06/2020 04:00,10.36912,4.98016,11.50307103,0.78912,0.23016,0.822,9.58,4.75,10.69293692,0.78912,0.23016,0.822,0.78912,0.23016,0.822,0,0,0
08/06/2020 04:30,10.41904,4.99472,11.55437676,0.83904,0.24472,0.874,9.58,4.75,10.69293692,0.83904,0.24472,0.874,0.83904,0.24472,0.874,0,0,0
08/06/2020 05:00,10.348,4.924,11.45979406,0.768,0.224,0.8,9.58,4.7,10.67082002,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0
08/06/2020 05:30,10.66288,4.87584,11.72479533,0.84288,0.24584,0.878,9.82,4.63,10.85676287,0.84288,0.24584,0.878,0.84288,0.24584,0.878,0,0,0
08/06/2020 06:00,11.28368,4.77024,12.25057648,1.06368,0.31024,1.108,10.22,4.46,11.15078473,1.06368,0.31024,1.108,1.06368,0.31024,1.108,0,0,0
08/06/2020 06:30,12.6228,4.2904,13.33201455,1.1328,0.3304,1.18,11.49,3.96,12.15325882,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0,0,0
08/06/2020 07:00,14.22936,3.89648,14.75321126,1.35936,0.39648,1.416,12.87,3.5,13.33742479,1.35936,0.39648,1.416,1.35936,0.39648,1.416,0,0,0
08/06/2020 07:30,16.0496,3.6828,16.46671418,1.9296,0.5628,2.01,14.12,3.12,14.46059473,1.9296,0.5628,2.01,1.9296,0.5628,2.01,0,0,0
08/06/2020 08:00,17.71152,3.31336,18.01877618,2.17152,0.63336,2.262,15.54,2.68,15.76940075,2.17152,0.63336,2.262,2.17152,0.63336,2.262,0,0,0
08/06/2020 08:30,19.35072,2.83896,19.55786436,2.67072,0.77896,2.782,16.68,2.06,16.80672484,2.67072,0.77896,2.782,2.67072,0.77896,2.782,0,0,0
08/06/2020 09:00,20.37808,2.94944,20.59041867,3.83808,1.11944,3.998,16.54,1.83,16.64092846,3.83808,1.11944,3.998,3.83808,1.11944,3.998,0,0,0
08/06/2020 09:30,21.2468,3.0724,21.46779337,4.6368,1.3524,4.83,16.61,1.72,16.69881732,4.6368,1.3524,4.83,4.6368,1.3524,4.83,0,0,0
08/06/2020 10:00,21.58496,2.98728,21.79069389,4.34496,1.26728,4.526,17.24,1.72,17.32558801,4.34496,1.26728,4.526,4.34496,1.26728,4.526,0,0,0
08/06/2020 10:30,21.75008,2.91544,21.94460686,4.51008,1.31544,4.698,17.24,1.6,17.31408675,4.51008,1.31544,4.698,4.51008,1.31544,4.698,0,0,0
08/06/2020 11:00,22.08392,2.54656,22.23026069,4.27392,1.24656,4.452,17.81,1.3,17.85738223,4.27392,1.24656,4.452,4.27392,1.24656,4.452,0,0,0
08/06/2020 11:30,22.21136,2.42248,22.34307325,4.19136,1.22248,4.366,18.02,1.2,18.05991141,4.19136,1.22248,4.366,4.19136,1.22248,4.366,0,0,0
08/06/2020 12:00,22.60488,2.76184,22.77297433,5.35488,1.56184,5.578,17.25,1.2,17.29168876,5.35488,1.56184,5.578,5.35488,1.56184,5.578,0,0,0
08/06/2020 12:30,23.31144,2.96792,23.49961242,6.06144,1.76792,6.314,17.25,1.2,17.29168876,6.06144,1.76792,6.314,6.06144,1.76792,6.314,0,0,0
08/06/2020 13:00,22.97352,3.16936,23.19110743,5.72352,1.66936,5.962,17.25,1.5,17.31509457,5.72352,1.66936,5.962,5.72352,1.66936,5.962,0,0,0
08/06/2020 13:30,23.1816,4.3088,23.57864152,8.3616,2.4388,8.71,14.82,1.87,14.93751318,8.3616,2.4388,8.71,8.3616,2.4388,8.71,0,0,0
08/06/2020 14:00,22.42248,4.57864,22.88518197,8.77248,2.55864,9.138,13.65,2.02,13.79865573,8.77248,2.55864,9.138,8.77248,2.55864,9.138,0,0,0
08/06/2020 14:30,21.5208,4.2344,21.93342144,7.1808,2.0944,7.48,14.34,2.14,14.49879995,7.1808,2.0944,7.48,7.1808,2.0944,7.48,0,0,0
08/06/2020 15:00,23.05128,5.33704,23.66105462,10.96128,3.19704,11.418,12.09,2.14,12.27793549,10.96128,3.19704,11.418,10.96128,3.19704,11.418,0,0,0
08/06/2020 15:30,21.91152,4.59336,22.3878017,8.41152,2.45336,8.762,13.5,2.14,13.66856247,8.41152,2.45336,8.762,8.41152,2.45336,8.762,0,0,0
08/06/2020 16:00,20.43792,3.65856,20.76279449,4.65792,1.35856,4.852,15.78,2.3,15.94673634,4.65792,1.35856,4.852,4.65792,1.35856,4.852,0,0,0
08/06/2020 16:30,21.03696,3.90328,21.39601086,5.25696,1.53328,5.476,15.78,2.37,15.9569828,5.25696,1.53328,5.476,5.25696,1.53328,5.476,0,0,0
08/06/2020 17:00,23.03808,4.11944,23.40348085,5.75808,1.67944,5.998,17.28,2.44,17.45141828,5.75808,1.67944,5.998,5.75808,1.67944,5.998,0,0,0
08/06/2020 17:30,23.20472,4.15096,23.57306724,5.21472,1.52096,5.432,17.99,2.63,18.18122658,5.21472,1.52096,5.432,5.21472,1.52096,5.432,0,0,0
08/06/2020 18:00,23.99824,4.14032,24.35277752,5.17824,1.51032,5.394,18.82,2.63,19.0028761,5.17824,1.51032,5.394,5.17824,1.51032,5.394,0,0,0
08/06/2020 18:30,23.39488,3.86184,23.71147862,3.91488,1.14184,4.078,19.48,2.72,19.66898065,3.91488,1.14184,4.078,3.91488,1.14184,4.078,0,0,0
08/06/2020 19:00,22.44256,3.72408,22.74944551,2.96256,0.86408,3.086,19.48,2.86,19.68882932,2.96256,0.86408,3.086,2.96256,0.86408,3.086,0,0,0
08/06/2020 19:30,21.2412,3.5516,21.53607299,2.3712,0.6916,2.47,18.87,2.86,19.08550497,2.3712,0.6916,2.47,2.3712,0.6916,2.47,0,0,0
08/06/2020 20:00,20.33632,3.20976,20.58806621,1.81632,0.52976,1.892,18.52,2.68,18.71290464,1.81632,0.52976,1.892,1.81632,0.52976,1.892,0,0,0
08/06/2020 20:30,19.74944,3.20192,20.00731546,1.78944,0.52192,1.864,17.96,2.68,18.15885459,1.78944,0.52192,1.864,1.78944,0.52192,1.864,0,0,0
08/06/2020 21:00,18.99608,3.18344,19.26097987,1.24608,0.36344,1.298,17.75,2.82,17.97261528,1.24608,0.36344,1.298,1.24608,0.36344,1.298,0,0,0
08/06/2020 21:30,18.44472,3.29096,18.73601114,1.13472,0.33096,1.182,17.31,2.96,17.56125565,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0
08/06/2020 22:00,17.96128,3.41704,18.28342806,1.12128,0.32704,1.168,16.84,3.09,17.12114774,1.12128,0.32704,1.168,1.12128,0.32704,1.168,0,0,0
08/06/2020 22:30,16.95168,3.75424,17.36242416,1.11168,0.32424,1.158,15.84,3.43,16.20711264,1.11168,0.32424,1.158,1.11168,0.32424,1.158,0,0,0
08/06/2020 23:00,15.46136,4.23248,16.03020711,1.07136,0.31248,1.116,14.39,3.92,14.91437226,1.07136,0.31248,1.116,1.07136,0.31248,1.116,0,0,0
08/06/2020 23:30,14.05488,4.47184,14.74913573,1.03488,0.30184,1.078,13.02,4.17,13.67147761,1.03488,0.30184,1.078,1.03488,0.30184,1.078,0,0,0
09/06/2020 00:00,13.11856,4.59208,13.89905807,1.13856,0.33208,1.186,11.98,4.26,12.71487318,1.13856,0.33208,1.186,1.13856,0.33208,1.186,0,0,0
09/06/2020 00:30,12.47272,4.88496,13.39520729,1.18272,0.34496,1.232,11.29,4.54,12.16863591,1.18272,0.34496,1.232,1.18272,0.34496,1.232,0,0,0
09/06/2020 01:00,11.79912,4.77016,12.72688725,1.02912,0.30016,1.072,10.77,4.47,11.66078042,1.02912,0.30016,1.072,1.02912,0.30016,1.072,0,0,0
09/06/2020 01:30,11.87416,4.60288,12.73507676,1.00416,0.29288,1.046,10.87,4.31,11.69328867,1.00416,0.29288,1.046,1.00416,0.29288,1.046,0,0,0
09/06/2020 02:00,12.0152,4.5536,12.84913631,1.0752,0.3136,1.12,10.94,4.24,11.73291098,1.0752,0.3136,1.12,1.0752,0.3136,1.12,0,0,0
09/06/2020 02:30,11.99888,4.66384,12.87340378,1.17888,0.34384,1.228,10.82,4.32,11.65052789,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0
09/06/2020 03:00,11.74776,4.65768,12.63739878,1.15776,0.33768,1.206,10.59,4.32,11.4372418,1.15776,0.33768,1.206,1.15776,0.33768,1.206,0,0,0
09/06/2020 03:30,11.62544,4.71992,12.54705145,1.16544,0.33992,1.214,10.46,4.38,11.34001764,1.16544,0.33992,1.214,1.16544,0.33992,1.214,0,0,0
09/06/2020 04:00,11.50608,4.74344,12.44548513,1.24608,0.36344,1.298,10.26,4.38,11.15580566,1.24608,0.36344,1.298,1.24608,0.36344,1.298,0,0,0
09/06/2020 04:30,11.73296,4.75128,12.6584759,1.27296,0.37128,1.326,10.46,4.38,11.34001764,1.27296,0.37128,1.326,1.27296,0.37128,1.326,0,0,0
09/06/2020 05:00,11.47384,4.73112,12.41098307,1.20384,0.35112,1.254,10.27,4.38,11.16500336,1.20384,0.35112,1.254,1.20384,0.35112,1.254,0,0,0
09/06/2020 05:30,11.87264,4.53952,12.71089385,1.23264,0.35952,1.284,10.64,4.18,11.43162281,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0,0,0
09/06/2020 06:00,12.33472,4.52096,13.13713807,1.37472,0.40096,1.432,10.96,4.12,11.70880011,1.37472,0.40096,1.432,1.37472,0.40096,1.432,0,0,0
09/06/2020 06:30,13.82672,4.20696,14.45256719,1.80672,0.52696,1.882,12.02,3.68,12.57071199,1.80672,0.52696,1.882,1.80672,0.52696,1.882,0,0,0
09/06/2020 07:00,15.07232,3.37776,15.44616758,1.67232,0.48776,1.742,13.4,2.89,13.70810344,1.67232,0.48776,1.742,1.67232,0.48776,1.742,0,0,0
09/06/2020 07:30,16.92816,3.18488,17.22515781,1.86816,0.54488,1.946,15.06,2.64,15.28964355,1.86816,0.54488,1.946,1.86816,0.54488,1.946,0,0,0
09/06/2020 08:00,18.45384,2.76112,18.65926029,2.16384,0.63112,2.254,16.29,2.13,16.42866397,2.16384,0.63112,2.254,2.16384,0.63112,2.254,0,0,0
09/06/2020 08:30,20.59304,2.91672,20.79857091,3.86304,1.12672,4.024,16.73,1.79,16.82548662,3.86304,1.12672,4.024,3.86304,1.12672,4.024,0,0,0
09/06/2020 09:00,20.85656,2.97608,21.06782255,4.06656,1.18608,4.236,16.79,1.79,16.88514732,4.06656,1.18608,4.236,4.06656,1.18608,4.236,0,0,0
09/06/2020 09:30,21.00616,3.10888,21.23496863,4.79616,1.39888,4.996,16.21,1.71,16.29994479,4.79616,1.39888,4.996,4.79616,1.39888,4.996,0,0,0
09/06/2020 10:00,21.33448,3.07464,21.55489383,5.12448,1.49464,5.338,16.21,1.58,16.28681982,5.12448,1.49464,5.338,5.12448,1.49464,5.338,0,0,0
09/06/2020 10:30,21.578,3.344,21.83557693,6.048,1.764,6.3,15.53,1.58,15.61016656,6.048,1.764,6.3,6.048,1.764,6.3,0,0,0
09/06/2020 11:00,21.98648,3.69064,22.29408277,7.23648,2.11064,7.538,14.75,1.58,14.83438236,7.23648,2.11064,7.538,7.23648,2.11064,7.538,0,0,0
09/06/2020 11:30,23.05952,4.46736,23.48826873,9.89952,2.88736,10.312,13.16,1.58,13.25450867,9.89952,2.88736,10.312,9.89952,2.88736,10.312,0,0,0
09/06/2020 12:00,21.9996,3.6028,22.29265727,8.1696,2.3828,8.51,13.83,1.22,13.88370628,8.1696,2.3828,8.51,8.1696,2.3828,8.51,0,0,0
09/06/2020 12:30,21.6148,2.6564,21.77742042,5.1648,1.5064,5.38,16.45,1.15,16.49014857,5.1648,1.5064,5.38,5.1648,1.5064,5.38,0,0,0
09/06/2020 13:00,22.16008,2.81544,22.33821497,5.71008,1.66544,5.948,16.45,1.15,16.49014857,5.71008,1.66544,5.948,5.71008,1.66544,5.948,0,0,0
09/06/2020 13:30,23.3128,3.7904,23.61892834,8.5728,2.5004,8.93,14.74,1.29,14.79634076,8.5728,2.5004,8.93,8.5728,2.5004,8.93,0,0,0
09/06/2020 14:00,22.28528,3.75904,22.60009041,8.46528,2.46904,8.818,13.82,1.29,13.88007565,8.46528,2.46904,8.818,8.46528,2.46904,8.818,0,0,0
09/06/2020 14:30,21.178,3.174,21.41452685,6.288,1.834,6.55,14.89,1.34,14.95017391,6.288,1.834,6.55,6.288,1.834,6.55,0,0,0
09/06/2020 15:00,20.9788,3.4784,21.26521375,6.2688,1.8284,6.53,14.71,1.65,14.80224983,6.2688,1.8284,6.53,6.2688,1.8284,6.53,0,0,0
09/06/2020 15:30,21.53784,3.72312,21.85726823,7.10784,2.07312,7.404,14.43,1.65,14.52402837,7.10784,2.07312,7.404,7.10784,2.07312,7.404,0,0,0
09/06/2020 16:00,20.8104,2.9772,21.02228503,5.0304,1.4672,5.24,15.78,1.51,15.85208188,5.0304,1.4672,5.24,5.0304,1.4672,5.24,0,0,0
09/06/2020 16:30,22.30072,3.42896,22.56279857,6.75072,1.96896,7.032,15.55,1.46,15.6183898,6.75072,1.96896,7.032,6.75072,1.96896,7.032,0,0,0
09/06/2020 17:00,22.21856,3.06208,22.42856978,3.53856,1.03208,3.686,18.68,2.03,18.78997871,3.53856,1.03208,3.686,3.53856,1.03208,3.686,0,0,0
09/06/2020 17:30,23.51568,3.28624,23.74419043,3.65568,1.06624,3.808,19.86,2.22,19.98369335,3.65568,1.06624,3.808,3.65568,1.06624,3.808,0,0,0
09/06/2020 18:00,23.91568,3.69624,24.19962686,4.61568,1.34624,4.808,19.3,2.35,19.44254356,4.61568,1.34624,4.808,4.61568,1.34624,4.808,0,0,0
09/06/2020 18:30,23.30448,3.33464,23.5418481,4.16448,1.21464,4.338,19.14,2.12,19.25705066,4.16448,1.21464,4.338,4.16448,1.21464,4.338,0,0,0
09/06/2020 19:00,22.02768,3.12224,22.24785538,2.16768,0.63224,2.258,19.86,2.49,20.0154865,2.16768,0.63224,2.258,2.16768,0.63224,2.258,0,0,0
09/06/2020 19:30,21.432,3.426,21.7041033,2.352,0.686,2.45,19.08,2.74,19.27573604,2.352,0.686,2.45,2.352,0.686,2.45,0,0,0
09/06/2020 20:00,20.15272,3.51496,20.45695645,1.90272,0.55496,1.982,18.25,2.96,18.48848561,1.90272,0.55496,1.982,1.90272,0.55496,1.982,0,0,0
09/06/2020 20:30,19.43944,3.70192,19.78878569,1.78944,0.52192,1.864,17.65,3.18,17.93418245,1.78944,0.52192,1.864,1.78944,0.52192,1.864,0,0,0
09/06/2020 21:00,18.53168,3.87424,18.93232419,1.59168,0.46424,1.658,16.94,3.41,17.27980613,1.59168,0.46424,1.658,1.59168,0.46424,1.658,0,0,0
09/06/2020 21:30,18.05696,3.82328,18.45728242,1.41696,0.41328,1.476,16.64,3.41,16.98580878,1.41696,0.41328,1.476,1.41696,0.41328,1.476,0,0,0
09/06/2020 22:00,17.72248,3.65864,18.0961859,1.33248,0.38864,1.388,16.39,3.27,16.71301888,1.33248,0.38864,1.388,1.33248,0.38864,1.388,0,0,0
09/06/2020 22:30,17.0836,3.7748,17.49567101,1.3536,0.3948,1.41,15.73,3.38,16.08904286,1.3536,0.3948,1.41,1.3536,0.3948,1.41,0,0,0
09/06/2020 23:00,15.59256,4.18408,16.14417706,1.28256,0.37408,1.336,14.31,3.81,14.80851782,1.28256,0.37408,1.336,1.28256,0.37408,1.336,0,0,0
09/06/2020 23:30,13.9564,4.6652,14.71547458,1.2864,0.3752,1.34,12.67,4.29,13.37658402,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0
10/06/2020 00:00,13.03096,4.67528,13.84428263,1.32096,0.38528,1.376,11.71,4.29,12.47109458,1.32096,0.38528,1.376,1.32096,0.38528,1.376,0,0,0
10/06/2020 00:30,12.51424,4.57832,13.32543496,1.43424,0.41832,1.494,11.08,4.16,11.83520173,1.43424,0.41832,1.494,1.43424,0.41832,1.494,0,0,0
10/06/2020 01:00,11.98792,4.53856,12.81829758,1.29792,0.37856,1.352,10.69,4.16,11.47090668,1.29792,0.37856,1.352,1.29792,0.37856,1.352,0,0,0
10/06/2020 01:30,11.9188,4.5184,12.74651843,1.2288,0.3584,1.28,10.69,4.16,11.47090668,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0
10/06/2020 02:00,12.0768,4.4424,12.86794529,1.2768,0.3724,1.33,10.8,4.07,11.54144272,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0,0,0
10/06/2020 02:30,12.26752,4.05136,12.91919366,1.30752,0.38136,1.362,10.96,3.67,11.55813566,1.30752,0.38136,1.362,1.30752,0.38136,1.362,0,0,0
10/06/2020 03:00,12.02288,4.05584,12.68855711,1.32288,0.38584,1.378,10.7,3.67,11.31189197,1.32288,0.38584,1.378,1.32288,0.38584,1.378,0,0,0
10/06/2020 03:30,11.89248,4.05864,12.56597148,1.33248,0.38864,1.388,10.56,3.67,11.17955724,1.33248,0.38864,1.388,1.33248,0.38864,1.388,0,0,0
10/06/2020 04:00,11.78736,4.14048,12.49341548,1.40736,0.41048,1.466,10.38,3.73,11.02983681,1.40736,0.41048,1.466,1.40736,0.41048,1.466,0,0,0
10/06/2020 04:30,11.85456,4.16008,12.56331399,1.47456,0.43008,1.536,10.38,3.73,11.02983681,1.47456,0.43008,1.536,1.47456,0.43008,1.536,0,0,0
10/06/2020 05:00,11.43472,4.13096,12.15802829,1.37472,0.40096,1.432,10.06,3.73,10.72923576,1.37472,0.40096,1.432,1.37472,0.40096,1.432,0,0,0
10/06/2020 05:30,11.89672,4.04696,12.56621789,1.32672,0.38696,1.382,10.57,3.66,11.18572751,1.32672,0.38696,1.382,1.32672,0.38696,1.382,0,0,0
10/06/2020 06:00,12.37384,4.08112,13.02948413,1.44384,0.42112,1.504,10.93,3.66,11.52651292,1.44384,0.42112,1.504,1.44384,0.42112,1.504,0,0,0
10/06/2020 06:30,13.68632,4.19976,14.3161915,1.57632,0.45976,1.642,12.11,3.74,12.67437178,1.57632,0.45976,1.642,1.57632,0.45976,1.642,0,0,0
10/06/2020 07:00,15.30624,3.44432,15.68898732,1.86624,0.54432,1.944,13.44,2.9,13.74931271,1.86624,0.54432,1.944,1.86624,0.54432,1.944,0,0,0
10/06/2020 07:30,17.25808,2.91944,17.50326984,2.15808,0.62944,2.248,15.1,2.29,15.27265858,2.15808,0.62944,2.248,2.15808,0.62944,2.248,0,0,0
10/06/2020 08:00,18.59096,2.50528,18.75900375,1.80096,0.52528,1.876,16.79,1.98,16.90634496,1.80096,0.52528,1.876,1.80096,0.52528,1.876,0,0,0
10/06/2020 08:30,19.98624,2.45432,20.13637197,2.10624,0.61432,2.194,17.88,1.84,17.97442628,2.10624,0.61432,2.194,2.10624,0.61432,2.194,0,0,0
10/06/2020 09:00,20.75392,2.75656,20.93618443,2.59392,0.75656,2.702,18.16,2,18.26980022,2.59392,0.75656,2.702,2.59392,0.75656,2.702,0,0,0
10/06/2020 09:30,21.42136,2.64248,21.58372917,2.99136,0.87248,3.116,18.43,1.77,18.51479949,2.99136,0.87248,3.116,2.99136,0.87248,3.116,0,0,0
10/06/2020 10:00,22.08888,2.56384,22.23717372,3.81888,1.11384,3.978,18.27,1.45,18.32744936,3.81888,1.11384,3.978,3.81888,1.11384,3.978,0,0,0
10/06/2020 10:30,22.09584,2.67712,22.25742835,4.03584,1.17712,4.204,18.06,1.5,18.1221853,4.03584,1.17712,4.204,4.03584,1.17712,4.204,0,0,0
10/06/2020 11:00,22.42776,3.02768,22.63120113,5.23776,1.52768,5.456,17.19,1.5,17.25532092,5.23776,1.52768,5.456,5.23776,1.52768,5.456,0,0,0
10/06/2020 11:30,23.38624,3.60432,23.66236134,7.62624,2.22432,7.944,15.76,1.38,15.82030341,7.62624,2.22432,7.944,7.62624,2.22432,7.944,0,0,0
10/06/2020 12:00,22.77816,3.25488,23.00953752,6.42816,1.87488,6.696,16.35,1.38,16.40813518,6.42816,1.87488,6.696,6.42816,1.87488,6.696,0,0,0
10/06/2020 12:30,22.5288,2.2784,22.64371736,4.1088,1.1984,4.28,18.42,1.08,18.45163407,4.1088,1.1984,4.28,4.1088,1.1984,4.28,0,0,0
10/06/2020 13:00,21.94568,2.08624,22.04461993,3.17568,0.92624,3.308,18.77,1.16,18.80581027,3.17568,0.92624,3.308,3.17568,0.92624,3.308,0,0,0
10/06/2020 13:30,22.31104,2.45072,22.44523411,4.15104,1.21072,4.324,18.16,1.24,18.20228557,4.15104,1.21072,4.324,4.15104,1.21072,4.324,0,0,0
10/06/2020 14:00,22.78888,2.78384,22.95828427,5.01888,1.46384,5.228,17.77,1.32,17.818959,5.01888,1.46384,5.228,5.01888,1.46384,5.228,0,0,0
10/06/2020 14:30,22.58136,2.61248,22.73197904,4.19136,1.22248,4.366,18.39,1.39,18.44245645,4.19136,1.22248,4.366,4.19136,1.22248,4.366,0,0,0
10/06/2020 15:00,21.62776,2.00768,21.72074542,2.11776,0.61768,2.206,19.51,1.39,19.55945296,2.11776,0.61768,2.206,2.11776,0.61768,2.206,0,0,0
10/06/2020 15:30,21.01096,2.36528,21.14367493,1.80096,0.52528,1.876,19.21,1.84,19.29791958,1.80096,0.52528,1.876,1.80096,0.52528,1.876,0,0,0
10/06/2020 16:00,21.38032,2.74176,21.55540144,2.44032,0.71176,2.542,18.94,2.03,19.04847763,2.44032,0.71176,2.542,2.44032,0.71176,2.542,0,0,0
10/06/2020 16:30,22.39432,3.30376,22.63670467,3.78432,1.10376,3.942,18.61,2.2,18.73958644,3.78432,1.10376,3.942,3.78432,1.10376,3.942,0,0,0
10/06/2020 17:00,23.2884,3.4012,23.535457,4.1184,1.2012,4.29,19.17,2.2,19.29582597,4.1184,1.2012,4.29,4.1184,1.2012,4.29,0,0,0
10/06/2020 17:30,23.76752,3.41136,24.01108877,3.46752,1.01136,3.612,20.3,2.4,20.4413796,3.46752,1.01136,3.612,3.46752,1.01136,3.612,0,0,0
10/06/2020 18:00,24.36536,3.79448,24.65905202,4.33536,1.26448,4.516,20.03,2.53,20.18915055,4.33536,1.26448,4.516,4.33536,1.26448,4.516,0,0,0
10/06/2020 18:30,23.65952,3.12736,23.86531515,2.69952,0.78736,2.812,20.96,2.34,21.09021574,2.69952,0.78736,2.812,2.69952,0.78736,2.812,0,0,0
10/06/2020 19:00,22.91288,2.86584,23.09140768,1.56288,0.45584,1.628,21.35,2.41,21.48559052,1.56288,0.45584,1.628,1.56288,0.45584,1.628,0,0,0
10/06/2020 19:30,21.78952,3.01736,21.99744629,1.49952,0.43736,1.562,20.29,2.58,20.4533738,1.49952,0.43736,1.562,1.49952,0.43736,1.562,0,0,0
10/06/2020 20:00,20.65696,3.38328,20.93219004,1.65696,0.48328,1.726,19,2.9,19.22004162,1.65696,0.48328,1.726,1.65696,0.48328,1.726,0,0,0
10/06/2020 20:30,19.87168,3.58424,20.19233623,1.83168,0.53424,1.908,18.04,3.05,18.29601323,1.83168,0.53424,1.908,1.83168,0.53424,1.908,0,0,0
10/06/2020 21:00,18.76992,3.62456,19.1166768,1.48992,0.43456,1.552,17.28,3.19,17.57198054,1.48992,0.43456,1.552,1.48992,0.43456,1.552,0,0,0
10/06/2020 21:30,18.3728,3.7004,18.74173791,1.3728,0.4004,1.43,17,3.3,17.31733236,1.3728,0.4004,1.43,1.3728,0.4004,1.43,0,0,0
10/06/2020 22:00,17.81008,3.84544,18.22049281,1.39008,0.40544,1.448,16.42,3.44,16.77647162,1.39008,0.40544,1.448,1.39008,0.40544,1.448,0,0,0
10/06/2020 22:30,17.03,3.77,17.44229916,1.44,0.42,1.5,15.59,3.35,15.94586467,1.44,0.42,1.5,1.44,0.42,1.5,0,0,0
10/06/2020 23:00,15.6624,3.6432,16.0805373,1.3824,0.4032,1.44,14.28,3.24,14.64295052,1.3824,0.4032,1.44,1.3824,0.4032,1.44,0,0,0
10/06/2020 23:30,14.2656,3.9508,14.80257288,1.3056,0.3808,1.36,12.96,3.57,13.44271178,1.3056,0.3808,1.36,1.3056,0.3808,1.36,0,0,0
11/06/2020 00:00,13.19208,4.39144,13.90380236,1.34208,0.39144,1.398,11.85,4,12.5068981,1.34208,0.39144,1.398,1.34208,0.39144,1.398,0,0,0
11/06/2020 00:30,12.56416,4.48288,13.33995238,1.48416,0.43288,1.546,11.08,4.05,11.7969869,1.48416,0.43288,1.546,1.48416,0.43288,1.546,0,0,0
11/06/2020 01:00,11.95088,4.51984,12.77702964,1.37088,0.39984,1.428,10.58,4.12,11.3538892,1.37088,0.39984,1.428,1.37088,0.39984,1.428,0,0,0
11/06/2020 01:30,11.986,4.498,12.80219512,1.296,0.378,1.35,10.69,4.12,11.45646106,1.296,0.378,1.35,1.296,0.378,1.35,0,0,0
11/06/2020 02:00,12.1568,4.3924,12.92598019,1.2768,0.3724,1.33,10.88,4.02,11.59891374,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0,0,0
11/06/2020 02:30,12.16392,4.42656,12.94431857,1.39392,0.40656,1.452,10.77,4.02,11.49579488,1.39392,0.40656,1.452,1.39392,0.40656,1.452,0,0,0
11/06/2020 03:00,11.7828,4.4204,12.58468561,1.3728,0.4004,1.43,10.41,4.02,11.15923384,1.3728,0.4004,1.43,1.3728,0.4004,1.43,0,0,0
11/06/2020 03:30,11.60856,4.62208,12.49489051,1.37856,0.40208,1.436,10.23,4.22,11.06622338,1.37856,0.40208,1.436,1.37856,0.40208,1.436,0,0,0
11/06/2020 04:00,11.41776,4.69768,12.34639384,1.39776,0.40768,1.456,10.02,4.29,10.8997477,1.39776,0.40768,1.456,1.39776,0.40768,1.456,0,0,0
11/06/2020 04:30,11.52336,4.77848,12.47484256,1.50336,0.43848,1.566,10.02,4.34,10.9195238,1.50336,0.43848,1.566,1.50336,0.43848,1.566,0,0,0
11/06/2020 05:00,11.31776,4.65768,12.23869578,1.39776,0.40768,1.456,9.92,4.25,10.7920758,1.39776,0.40768,1.456,1.39776,0.40768,1.456,0,0,0
11/06/2020 05:30,11.6208,4.6644,12.5219655,1.4208,0.4144,1.48,10.2,4.25,11.05,1.4208,0.4144,1.48,1.4208,0.4144,1.48,0,0,0
11/06/2020 06:00,12.01712,4.63416,12.87969767,1.55712,0.45416,1.622,10.46,4.18,11.26427983,1.55712,0.45416,1.622,1.55712,0.45416,1.622,0,0,0
11/06/2020 06:30,13.51896,3.96928,14.08962254,1.84896,0.53928,1.926,11.67,3.43,12.1636261,1.84896,0.53928,1.926,1.84896,0.53928,1.926,0,0,0
11/06/2020 07:00,14.88808,3.37944,15.26681174,1.91808,0.55944,1.998,12.97,2.82,13.27302904,1.91808,0.55944,1.998,1.91808,0.55944,1.998,0,0,0
11/06/2020 07:30,16.83648,3.06064,17.11241,1.95648,0.57064,2.038,14.88,2.49,15.08689829,1.95648,0.57064,2.038,1.95648,0.57064,2.038,0,0,0
11/06/2020 08:00,18.24184,2.83512,18.4608405,1.97184,0.57512,2.054,16.27,2.26,16.42621381,1.97184,0.57512,2.054,1.97184,0.57512,2.054,0,0,0
11/06/2020 08:30,19.47376,2.68568,19.65808245,1.97376,0.57568,2.056,17.5,2.11,17.62674389,1.97376,0.57568,2.056,1.97376,0.57568,2.056,0,0,0
11/06/2020 09:00,20.30456,2.17008,20.42019598,1.95456,0.57008,2.036,18.35,1.6,18.41962269,1.95456,0.57008,2.036,1.95456,0.57008,2.036,0,0,0
11/06/2020 09:30,20.876,2.328,21.00540311,2.736,0.798,2.85,18.14,1.53,18.20440881,2.736,0.798,2.85,2.736,0.798,2.85,0,0,0
11/06/2020 10:00,21.2544,2.2392,21.37202695,2.7744,0.8092,2.89,18.48,1.43,18.53524481,2.7744,0.8092,2.89,2.7744,0.8092,2.89,0,0,0
11/06/2020 10:30,21.66336,2.09848,21.76476016,2.46336,0.71848,2.566,19.2,1.38,19.24952986,2.46336,0.71848,2.566,2.46336,0.71848,2.566,0,0,0
11/06/2020 11:00,22.19544,1.82992,22.27074682,2.12544,0.61992,2.214,20.07,1.21,20.10644175,2.12544,0.61992,2.214,2.12544,0.61992,2.214,0,0,0
11/06/2020 11:30,22.58752,2.16136,22.69069274,2.74752,0.80136,2.862,19.84,1.36,19.88655827,2.74752,0.80136,2.862,2.74752,0.80136,2.862,0,0,0
11/06/2020 12:00,23.2244,1.9392,23.30521942,2.5344,0.7392,2.64,20.69,1.2,20.7247702,2.5344,0.7392,2.64,2.5344,0.7392,2.64,0,0,0
11/06/2020 12:30,24.38768,2.32224,24.4979945,3.84768,1.12224,4.008,20.54,1.2,20.57502369,3.84768,1.12224,4.008,3.84768,1.12224,4.008,0,0,0
11/06/2020 13:00,24.8136,3.0848,25.00461429,5.9136,1.7248,6.16,18.9,1.36,18.94886804,5.9136,1.7248,6.16,5.9136,1.7248,6.16,0,0,0
11/06/2020 13:30,24.18928,3.55104,24.4485409,7.16928,2.09104,7.468,17.02,1.46,17.08250567,7.16928,2.09104,7.468,7.16928,2.09104,7.468,0,0,0
11/06/2020 14:00,23.6452,3.4936,23.90189792,7.7952,2.2736,8.12,15.85,1.22,15.89688334,7.7952,2.2736,8.12,7.7952,2.2736,8.12,0,0,0
11/06/2020 14:30,22.38616,3.38888,22.64121612,7.19616,2.09888,7.496,15.19,1.29,15.24467776,7.19616,2.09888,7.496,7.19616,2.09888,7.496,0,0,0
11/06/2020 15:00,22.49184,4.03512,22.85093127,8.93184,2.60512,9.304,13.56,1.43,13.63519343,8.93184,2.60512,9.304,8.93184,2.60512,9.304,0,0,0
11/06/2020 15:30,21.98624,3.78432,22.30954565,8.34624,2.43432,8.694,13.64,1.35,13.70664437,8.34624,2.43432,8.694,8.34624,2.43432,8.694,0,0,0
11/06/2020 16:00,21.85592,3.49256,22.13321518,7.34592,2.14256,7.652,14.51,1.35,14.57266619,7.34592,2.14256,7.652,7.34592,2.14256,7.652,0,0,0
11/06/2020 16:30,21.70648,2.78064,21.88385781,4.11648,1.20064,4.288,17.59,1.58,17.66081821,4.11648,1.20064,4.288,4.11648,1.20064,4.288,0,0,0
11/06/2020 17:00,22.58848,2.61664,22.7395302,3.10848,0.90664,3.238,19.48,1.71,19.55490987,3.10848,0.90664,3.238,3.10848,0.90664,3.238,0,0,0
11/06/2020 17:30,23.5752,2.3136,23.68845288,2.5152,0.7336,2.62,21.06,1.58,21.11918559,2.5152,0.7336,2.62,2.5152,0.7336,2.62,0,0,0
11/06/2020 18:00,24.17024,2.37632,24.28677415,2.97024,0.86632,3.094,21.2,1.51,21.25370791,2.97024,0.86632,3.094,2.97024,0.86632,3.094,0,0,0
11/06/2020 18:30,23.64976,2.42368,23.77362767,2.54976,0.74368,2.656,21.1,1.68,21.16677585,2.54976,0.74368,2.656,2.54976,0.74368,2.656,0,0,0
11/06/2020 19:00,22.6388,2.3884,22.76443981,1.9488,0.5684,2.03,20.69,1.82,20.76989408,1.9488,0.5684,2.03,1.9488,0.5684,2.03,0,0,0
11/06/2020 19:30,21.64464,2.51552,21.79032541,1.66464,0.48552,1.734,19.98,2.03,20.08286085,1.66464,0.48552,1.734,1.66464,0.48552,1.734,0,0,0
11/06/2020 20:00,20.88936,2.67648,21.06012598,1.59936,0.46648,1.666,19.29,2.21,19.41618397,1.59936,0.46648,1.666,1.59936,0.46648,1.666,0,0,0
11/06/2020 20:30,20.53352,2.80936,20.72481477,1.64352,0.47936,1.712,18.89,2.33,19.03315528,1.64352,0.47936,1.712,1.64352,0.47936,1.712,0,0,0
11/06/2020 21:00,19.35224,2.95232,19.5761433,1.48224,0.43232,1.544,17.87,2.52,18.04680858,1.48224,0.43232,1.544,1.48224,0.43232,1.544,0,0,0
11/06/2020 21:30,18.4392,3.3756,18.74563341,1.4592,0.4256,1.52,16.98,2.95,17.23435232,1.4592,0.4256,1.52,1.4592,0.4256,1.52,0,0,0
11/06/2020 22:00,17.94304,3.69672,18.31989146,1.46304,0.42672,1.524,16.48,3.27,16.80128864,1.46304,0.42672,1.524,1.46304,0.42672,1.524,0,0,0
11/06/2020 22:30,17.1584,3.9912,17.61648001,1.4784,0.4312,1.54,15.68,3.56,16.0790547,1.4784,0.4312,1.54,1.4784,0.4312,1.54,0,0,0
11/06/2020 23:00,15.90008,4.12544,16.42655774,1.39008,0.40544,1.448,14.51,3.72,14.97926901,1.39008,0.40544,1.448,1.39008,0.40544,1.448,0,0,0
11/06/2020 23:30,14.57632,4.17976,15.16375608,1.33632,0.38976,1.392,13.24,3.79,13.77177185,1.33632,0.38976,1.392,1.33632,0.38976,1.392,0,0,0
12/06/2020 00:00,13.5936,4.1848,14.22316814,1.3536,0.3948,1.41,12.24,3.79,12.8133407,1.3536,0.3948,1.41,1.3536,0.3948,1.41,0,0,0
12/06/2020 00:30,12.97152,4.21336,13.63864853,1.45152,0.42336,1.512,11.52,3.79,12.12742759,1.45152,0.42336,1.512,1.45152,0.42336,1.512,0,0,0
12/06/2020 01:00,12.31016,4.65088,13.15943479,1.34016,0.39088,1.396,10.97,4.26,11.7681137,1.34016,0.39088,1.396,1.34016,0.39088,1.396,0,0,0
12/06/2020 01:30,12.22752,4.64136,13.0787793,1.30752,0.38136,1.362,10.92,4.26,11.72151867,1.30752,0.38136,1.362,1.30752,0.38136,1.362,0,0,0
12/06/2020 02:00,12.23904,4.64472,13.09074192,1.31904,0.38472,1.374,10.92,4.26,11.72151867,1.31904,0.38472,1.374,1.31904,0.38472,1.374,0,0,0
12/06/2020 02:30,12.22896,4.65928,13.08649505,1.36896,0.39928,1.426,10.86,4.26,11.66564186,1.36896,0.39928,1.426,1.36896,0.39928,1.426,0,0,0
12/06/2020 03:00,11.96288,4.64584,12.83332877,1.32288,0.38584,1.378,10.64,4.26,11.46111687,1.32288,0.38584,1.378,1.32288,0.38584,1.378,0,0,0
12/06/2020 03:30,11.8016,4.7188,12.71002895,1.4016,0.4088,1.46,10.4,4.31,11.25771291,1.4016,0.4088,1.46,1.4016,0.4088,1.46,0,0,0
12/06/2020 04:00,11.57152,4.73336,12.50219069,1.45152,0.42336,1.512,10.12,4.31,10.99956817,1.45152,0.42336,1.512,1.45152,0.42336,1.512,0,0,0
12/06/2020 04:30,11.59072,4.73896,12.52208178,1.47072,0.42896,1.532,10.12,4.31,10.99956817,1.47072,0.42896,1.532,1.47072,0.42896,1.532,0,0,0
12/06/2020 05:00,11.40088,4.70984,12.33542288,1.37088,0.39984,1.428,10.03,4.31,10.91682188,1.37088,0.39984,1.428,1.37088,0.39984,1.428,0,0,0
12/06/2020 05:30,11.69192,4.64056,12.57918083,1.44192,0.42056,1.502,10.25,4.22,11.0847147,1.44192,0.42056,1.502,1.44192,0.42056,1.502,0,0,0
12/06/2020 06:00,12.18568,4.60624,13.02721167,1.49568,0.43624,1.558,10.69,4.17,11.47453703,1.49568,0.43624,1.558,1.49568,0.43624,1.558,0,0,0
12/06/2020 06:30,13.77504,3.93272,14.32543241,1.65504,0.48272,1.724,12.12,3.45,12.6014642,1.65504,0.48272,1.724,1.65504,0.48272,1.724,0,0,0
12/06/2020 07:00,15.02,3.49,15.42013294,1.68,0.49,1.75,13.34,3,13.67317081,1.68,0.49,1.75,1.68,0.49,1.75,0,0,0
12/06/2020 07:30,16.84376,3.01568,17.11159188,1.73376,0.50568,1.806,15.11,2.51,15.31705585,1.73376,0.50568,1.806,1.73376,0.50568,1.806,0,0,0
12/06/2020 08:00,18.58856,2.96208,18.82308372,2.33856,0.68208,2.436,16.25,2.28,16.40917122,2.33856,0.68208,2.436,2.33856,0.68208,2.436,0,0,0
12/06/2020 08:30,19.90896,2.53928,20.07024243,2.32896,0.67928,2.426,17.58,1.86,17.67812207,2.32896,0.67928,2.426,2.32896,0.67928,2.426,0,0,0
12/06/2020 09:00,20.128,1.844,20.21229131,1.728,0.504,1.8,18.4,1.34,18.44872895,1.728,0.504,1.8,1.728,0.504,1.8,0,0,0
12/06/2020 09:30,20.35576,1.83168,20.43800423,1.68576,0.49168,1.756,18.67,1.34,18.71802607,1.68576,0.49168,1.756,1.68576,0.49168,1.756,0,0,0
12/06/2020 10:00,20.83736,1.89048,20.92294163,2.36736,0.69048,2.466,18.47,1.2,18.50894108,2.36736,0.69048,2.466,2.36736,0.69048,2.466,0,0,0
12/06/2020 10:30,21.24344,2.04392,21.34154053,2.89344,0.84392,3.014,18.35,1.2,18.3891952,2.89344,0.84392,3.014,2.89344,0.84392,3.014,0,0,0
12/06/2020 11:00,21.47144,2.19792,21.58364168,3.42144,0.99792,3.564,18.05,1.2,18.08984522,3.42144,0.99792,3.564,3.42144,0.99792,3.564,0,0,0
12/06/2020 11:30,21.67056,2.78808,21.84917758,4.21056,1.22808,4.386,17.46,1.56,17.52955219,4.21056,1.22808,4.386,4.21056,1.22808,4.386,0,0,0
12/06/2020 12:00,21.48064,2.63352,21.64147228,3.20064,0.93352,3.334,18.28,1.7,18.35887796,3.20064,0.93352,3.334,3.20064,0.93352,3.334,0,0,0
12/06/2020 12:30,22.82104,3.75072,23.12720837,7.03104,2.05072,7.324,15.79,1.7,15.88124995,7.03104,2.05072,7.324,7.03104,2.05072,7.324,0,0,0
12/06/2020 13:00,22.31632,3.82976,22.64255286,6.61632,1.92976,6.892,15.7,1.9,15.81455026,6.61632,1.92976,6.892,6.61632,1.92976,6.892,0,0,0
12/06/2020 13:30,21.57416,3.74288,21.89642734,5.80416,1.69288,6.046,15.77,2.05,15.90268531,5.80416,1.69288,6.046,5.80416,1.69288,6.046,0,0,0
12/06/2020 14:00,21.08528,3.39904,21.35749296,4.62528,1.34904,4.818,16.46,2.05,16.58716673,4.62528,1.34904,4.818,4.62528,1.34904,4.818,0,0,0
12/06/2020 14:30,20.47104,3.09072,20.70304395,3.19104,0.93072,3.324,17.28,2.16,17.41447674,3.19104,0.93072,3.324,3.19104,0.93072,3.324,0,0,0
12/06/2020 15:00,20.14768,2.93224,20.35993715,2.64768,0.77224,2.758,17.5,2.16,17.63279898,2.64768,0.77224,2.758,2.64768,0.77224,2.758,0,0,0
12/06/2020 15:30,19.81848,3.16664,20.06987191,2.62848,0.76664,2.738,17.19,2.4,17.35673068,2.62848,0.76664,2.738,2.62848,0.76664,2.738,0,0,0
12/06/2020 16:00,19.79528,3.45904,20.095225,3.18528,0.92904,3.318,16.61,2.53,16.80157731,3.18528,0.92904,3.318,3.18528,0.92904,3.318,0,0,0
12/06/2020 16:30,20.38032,3.85176,20.74110649,4.12032,1.20176,4.292,16.26,2.65,16.47452882,4.12032,1.20176,4.292,4.12032,1.20176,4.292,0,0,0
12/06/2020 17:00,21.06936,3.24648,21.3180103,2.79936,0.81648,2.916,18.27,2.43,18.43089254,2.79936,0.81648,2.916,2.79936,0.81648,2.916,0,0,0
12/06/2020 17:30,22.40736,2.68048,22.56711668,2.60736,0.76048,2.716,19.8,1.92,19.8928731,2.60736,0.76048,2.716,2.60736,0.76048,2.716,0,0,0
12/06/2020 18:00,22.97968,2.53824,23.11943674,2.35968,0.68824,2.458,20.62,1.85,20.70282348,2.35968,0.68824,2.458,2.35968,0.68824,2.458,0,0,0
12/06/2020 18:30,23.07488,2.43184,23.20267081,1.99488,0.58184,2.078,21.08,1.85,21.16102313,1.99488,0.58184,2.078,1.99488,0.58184,2.078,0,0,0
12/06/2020 19:00,22.56512,2.66816,22.72231763,2.08512,0.60816,2.172,20.48,2.06,20.58334278,2.08512,0.60816,2.172,2.08512,0.60816,2.172,0,0,0
12/06/2020 19:30,21.6264,2.7052,21.79493712,1.7664,0.5152,1.84,19.86,2.19,19.98038288,1.7664,0.5152,1.84,1.7664,0.5152,1.84,0,0,0
12/06/2020 20:00,20.52736,2.89048,20.72986694,1.64736,0.48048,1.716,18.88,2.41,19.03319469,1.64736,0.48048,1.716,1.64736,0.48048,1.716,0,0,0
12/06/2020 20:30,19.42616,3.28888,19.70259942,1.67616,0.48888,1.746,17.75,2.8,17.96948803,1.67616,0.48888,1.746,1.67616,0.48888,1.746,0,0,0
12/06/2020 21:00,18.0156,4.2108,18.50115348,1.5456,0.4508,1.61,16.47,3.76,16.89374144,1.5456,0.4508,1.61,1.5456,0.4508,1.61,0,0,0
12/06/2020 21:30,17.6288,4.3584,18.15957709,1.4688,0.4284,1.53,16.16,3.93,16.63101019,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0
12/06/2020 22:00,17.22752,4.44136,17.79081572,1.54752,0.45136,1.612,15.68,3.99,16.17969406,1.54752,0.45136,1.612,1.54752,0.45136,1.612,0,0,0
12/06/2020 22:30,16.35872,4.43296,16.94871247,1.51872,0.44296,1.582,14.84,3.99,15.3670329,1.51872,0.44296,1.582,1.51872,0.44296,1.582,0,0,0
12/06/2020 23:00,15.29072,4.36896,15.90263908,1.47072,0.42896,1.532,13.82,3.94,14.37066456,1.47072,0.42896,1.532,1.47072,0.42896,1.532,0,0,0
12/06/2020 23:30,13.9892,4.9556,14.84101371,1.4592,0.4256,1.52,12.53,4.53,13.32373071,1.4592,0.4256,1.52,1.4592,0.4256,1.52,0,0,0
13/06/2020 00:00,12.85832,5.09576,13.83123867,1.52832,0.44576,1.592,11.33,4.65,12.24709762,1.52832,0.44576,1.592,1.52832,0.44576,1.592,0,0,0
13/06/2020 00:30,12.20104,5.16072,13.24758121,1.51104,0.44072,1.574,10.69,4.72,11.6856536,1.51104,0.44072,1.574,1.51104,0.44072,1.574,0,0,0
13/06/2020 01:00,11.6292,5.1456,12.71674062,1.4592,0.4256,1.52,10.17,4.72,11.21192669,1.4592,0.4256,1.52,1.4592,0.4256,1.52,0,0,0
13/06/2020 01:30,11.3788,5.2684,12.53926346,1.4688,0.4284,1.53,9.91,4.84,11.02876693,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0
13/06/2020 02:00,11.46136,5.18248,12.57858784,1.55136,0.45248,1.616,9.91,4.73,10.98093803,1.55136,0.45248,1.616,1.55136,0.45248,1.616,0,0,0
13/06/2020 02:30,11.46416,5.01288,12.51223123,1.72416,0.50288,1.796,9.74,4.51,10.73348499,1.72416,0.50288,1.796,1.72416,0.50288,1.796,0,0,0
13/06/2020 03:00,11.37576,5.07168,12.45511355,1.92576,0.56168,2.006,9.45,4.51,10.47103624,1.92576,0.56168,2.006,1.92576,0.56168,2.006,0,0,0
13/06/2020 03:30,11.21768,5.07224,12.31113168,1.92768,0.56224,2.008,9.29,4.51,10.32686787,1.92768,0.56224,2.008,1.92768,0.56224,2.008,0,0,0
13/06/2020 04:00,11.17488,5.09184,12.28025967,1.99488,0.58184,2.078,9.18,4.51,10.22802522,1.99488,0.58184,2.078,1.99488,0.58184,2.078,0,0,0
13/06/2020 04:30,10.91632,4.88976,11.96142948,1.57632,0.45976,1.642,9.34,4.43,10.33733525,1.57632,0.45976,1.642,1.57632,0.45976,1.642,0,0,0
13/06/2020 05:00,10.48264,4.51952,11.4154195,1.23264,0.35952,1.284,9.25,4.16,10.14239124,1.23264,0.35952,1.284,1.23264,0.35952,1.284,0,0,0
13/06/2020 05:30,10.90824,4.18032,11.68181387,1.57824,0.46032,1.644,9.33,3.72,10.04426702,1.57824,0.46032,1.644,1.57824,0.46032,1.644,0,0,0
13/06/2020 06:00,11.11752,4.24136,11.8990918,1.78752,0.52136,1.862,9.33,3.72,10.04426702,1.78752,0.52136,1.862,1.78752,0.52136,1.862,0,0,0
13/06/2020 06:30,11.82448,4.21464,12.55314772,2.00448,0.58464,2.088,9.82,3.63,10.46944602,2.00448,0.58464,2.088,2.00448,0.58464,2.088,0,0,0
13/06/2020 07:00,12.54736,4.31048,13.26712029,2.12736,0.62048,2.216,10.42,3.69,11.05407165,2.12736,0.62048,2.216,2.12736,0.62048,2.216,0,0,0
13/06/2020 07:30,13.93416,4.97288,14.79494341,3.40416,0.99288,3.546,10.53,3.98,11.25705557,3.40416,0.99288,3.546,3.40416,0.99288,3.546,0,0,0
13/06/2020 08:00,15.55544,5.14992,16.3857679,4.76544,1.38992,4.964,10.79,3.76,11.42635988,4.76544,1.38992,4.964,4.76544,1.38992,4.964,0,0,0
13/06/2020 08:30,17.01504,5.00272,17.73524157,5.25504,1.53272,5.474,11.76,3.47,12.26126013,5.25504,1.53272,5.474,5.25504,1.53272,5.474,0,0,0
13/06/2020 09:00,18.32328,5.00304,18.99402536,6.11328,1.78304,6.368,12.21,3.22,12.62745026,6.11328,1.78304,6.368,6.11328,1.78304,6.368,0,0,0
13/06/2020 09:30,19.93608,4.76344,20.49725949,7.72608,2.25344,8.048,12.21,2.51,12.46531989,7.72608,2.25344,8.048,7.72608,2.25344,8.048,0,0,0
13/06/2020 10:00,20.53568,4.53624,21.03073052,8.45568,2.46624,8.808,12.08,2.07,12.25607196,8.45568,2.46624,8.808,8.45568,2.46624,8.808,0,0,0
13/06/2020 10:30,20.83576,4.56168,21.32927142,8.16576,2.38168,8.506,12.67,2.18,12.8561775,8.16576,2.38168,8.506,8.16576,2.38168,8.506,0,0,0
13/06/2020 11:00,20.30448,4.65464,20.83116851,8.48448,2.47464,8.838,11.82,2.18,12.01935106,8.48448,2.47464,8.838,8.48448,2.47464,8.838,0,0,0
13/06/2020 11:30,20.95416,5.17288,21.58322285,9.88416,2.88288,10.296,11.07,2.29,11.30437968,9.88416,2.88288,10.296,9.88416,2.88288,10.296,0,0,0
13/06/2020 12:00,21.28232,5.29776,21.93178984,10.31232,3.00776,10.742,10.97,2.29,11.20647134,10.31232,3.00776,10.742,10.31232,3.00776,10.742,0,0,0
13/06/2020 12:30,21.54456,5.45008,22.22321843,10.83456,3.16008,11.286,10.71,2.29,10.95208656,10.83456,3.16008,11.286,10.83456,3.16008,11.286,0,0,0
13/06/2020 13:00,20.1728,4.9104,20.7618373,8.3328,2.4304,8.68,11.84,2.48,12.09694176,8.3328,2.4304,8.68,8.3328,2.4304,8.68,0,0,0
13/06/2020 13:30,19.2588,4.8984,19.87198279,7.7088,2.2484,8.03,11.55,2.65,11.85010548,7.7088,2.2484,8.03,7.7088,2.2484,8.03,0,0,0
13/06/2020 14:00,19.27408,5.99744,20.18562475,9.93408,2.89744,10.348,9.34,3.1,9.841016208,9.93408,2.89744,10.348,9.93408,2.89744,10.348,0,0,0
13/06/2020 14:30,19.26784,6.56312,20.35495523,10.94784,3.19312,11.404,8.32,3.37,8.976597351,10.94784,3.19312,11.404,10.94784,3.19312,11.404,0,0,0
13/06/2020 15:00,17.39544,6.06992,18.42404032,7.88544,2.29992,8.214,9.51,3.77,10.23000489,7.88544,2.29992,8.214,7.88544,2.29992,8.214,0,0,0
13/06/2020 15:30,17.37104,6.02072,18.38483342,7.51104,2.19072,7.824,9.86,3.83,10.57773605,7.51104,2.19072,7.824,7.51104,2.19072,7.824,0,0,0
13/06/2020 16:00,16.71064,5.58352,17.61877365,5.84064,1.70352,6.084,10.87,3.88,11.54171998,5.84064,1.70352,6.084,5.84064,1.70352,6.084,0,0,0
13/06/2020 16:30,16.56104,5.38072,17.41321893,4.87104,1.42072,5.074,11.69,3.96,12.34251595,4.87104,1.42072,5.074,4.87104,1.42072,5.074,0,0,0
13/06/2020 17:00,17.6436,5.0948,18.36446591,4.4736,1.3048,4.66,13.17,3.79,13.70448832,4.4736,1.3048,4.66,4.4736,1.3048,4.66,0,0,0
13/06/2020 17:30,18.12928,4.89104,18.77746164,4.04928,1.18104,4.218,14.08,3.71,14.56058035,4.04928,1.18104,4.218,4.04928,1.18104,4.218,0,0,0
13/06/2020 18:00,19.61144,5.40792,20.34340624,5.82144,1.69792,6.064,13.79,3.71,14.28034313,5.82144,1.69792,6.064,5.82144,1.69792,6.064,0,0,0
13/06/2020 18:30,20.01856,5.44208,20.7450953,5.93856,1.73208,6.186,14.08,3.71,14.56058035,5.93856,1.73208,6.186,5.93856,1.73208,6.186,0,0,0
13/06/2020 19:00,19.67464,4.72552,20.23417897,5.02464,1.46552,5.234,14.65,3.26,15.00833435,5.02464,1.46552,5.234,5.02464,1.46552,5.234,0,0,0
13/06/2020 19:30,18.67616,3.52888,19.00662901,2.15616,0.62888,2.246,16.52,2.9,16.77260862,2.15616,0.62888,2.246,2.15616,0.62888,2.246,0,0,0
13/06/2020 20:00,18.37648,3.80064,18.76539053,2.43648,0.71064,2.538,15.94,3.09,16.2367392,2.43648,0.71064,2.538,2.43648,0.71064,2.538,0,0,0
13/06/2020 20:30,17.52696,3.92328,17.96069188,2.13696,0.62328,2.226,15.39,3.3,15.73982528,2.13696,0.62328,2.226,2.13696,0.62328,2.226,0,0,0
13/06/2020 21:00,16.70024,4.07632,17.1905323,2.01024,0.58632,2.094,14.69,3.49,15.09888075,2.01024,0.58632,2.094,2.01024,0.58632,2.094,0,0,0
13/06/2020 21:30,16.17584,4.15712,16.70148037,1.87584,0.54712,1.954,14.3,3.61,14.74863044,1.87584,0.54712,1.954,1.87584,0.54712,1.954,0,0,0
13/06/2020 22:00,16.34848,4.21664,16.88350826,1.90848,0.55664,1.988,14.44,3.66,14.89661707,1.90848,0.55664,1.988,1.90848,0.55664,1.988,0,0,0
13/06/2020 22:30,16.05352,4.29936,16.61926595,1.88352,0.54936,1.962,14.17,3.75,14.6578102,1.88352,0.54936,1.962,1.88352,0.54936,1.962,0,0,0
13/06/2020 23:00,15.05784,4.71312,15.77821427,1.82784,0.53312,1.904,13.23,4.18,13.87462792,1.82784,0.53312,1.904,1.82784,0.53312,1.904,0,0,0
13/06/2020 23:30,14.04784,4.78312,14.83981286,1.82784,0.53312,1.904,12.22,4.25,12.93796352,1.82784,0.53312,1.904,1.82784,0.53312,1.904,0,0,0
14/06/2020 00:00,13.12696,5.20328,14.12059494,1.89696,0.55328,1.976,11.23,4.65,12.1546452,1.89696,0.55328,1.976,1.89696,0.55328,1.976,0,0,0
14/06/2020 00:30,12.28928,5.27104,13.37199557,1.88928,0.55104,1.968,10.4,4.72,11.42096318,1.88928,0.55104,1.968,1.88928,0.55104,1.968,0,0,0
14/06/2020 01:00,11.61744,5.66592,12.92546176,1.83744,0.53592,1.914,9.78,5.13,11.04379011,1.83744,0.53592,1.914,1.83744,0.53592,1.914,0,0,0
14/06/2020 01:30,11.40976,5.49368,12.663457,1.82976,0.53368,1.906,9.58,4.96,10.78786355,1.82976,0.53368,1.906,1.82976,0.53368,1.906,0,0,0
14/06/2020 02:00,11.28464,5.51552,12.56041643,1.90464,0.55552,1.984,9.38,4.96,10.61065502,1.90464,0.55552,1.984,1.90464,0.55552,1.984,0,0,0
14/06/2020 02:30,11.14928,5.51104,12.4369613,1.88928,0.55104,1.968,9.26,4.96,10.50472275,1.88928,0.55104,1.968,1.88928,0.55104,1.968,0,0,0
14/06/2020 03:00,10.90704,5.49872,12.2147224,1.84704,0.53872,1.924,9.06,4.96,10.32885279,1.84704,0.53872,1.924,1.84704,0.53872,1.924,0,0,0
14/06/2020 03:30,10.72168,5.49424,12.04745181,1.83168,0.53424,1.908,8.89,4.96,10.18006385,1.83168,0.53424,1.908,1.83168,0.53424,1.908,0,0,0
14/06/2020 04:00,10.66728,5.59504,12.04555251,1.93728,0.56504,2.018,8.73,5.03,10.0754057,1.93728,0.56504,2.018,1.93728,0.56504,2.018,0,0,0
14/06/2020 04:30,10.6404,5.1672,11.8286968,1.9104,0.5572,1.99,8.73,4.61,9.872436376,1.9104,0.5572,1.99,1.9104,0.5572,1.99,0,0,0
14/06/2020 05:00,10.42544,5.08992,11.60159837,1.88544,0.54992,1.964,8.54,4.54,9.671773364,1.88544,0.54992,1.964,1.88544,0.54992,1.964,0,0,0
14/06/2020 05:30,10.388,5.194,11.61413708,1.968,0.574,2.05,8.42,4.62,9.604207411,1.968,0.574,2.05,1.968,0.574,2.05,0,0,0
14/06/2020 06:00,10.65536,5.19448,11.85408449,2.17536,0.63448,2.266,8.48,4.56,9.628291645,2.17536,0.63448,2.266,2.17536,0.63448,2.266,0,0,0
14/06/2020 06:30,11.22888,5.16384,12.35932804,2.37888,0.69384,2.478,8.85,4.47,9.914807109,2.37888,0.69384,2.478,2.37888,0.69384,2.478,0,0,0
14/06/2020 07:00,11.6924,5.1132,12.76154505,2.5824,0.7532,2.69,9.11,4.36,10.0995891,2.5824,0.7532,2.69,2.5824,0.7532,2.69,0,0,0
14/06/2020 07:30,12.62448,5.28464,13.68593859,3.44448,1.00464,3.588,9.18,4.28,10.12871167,3.44448,1.00464,3.588,3.44448,1.00464,3.588,0,0,0
14/06/2020 08:00,13.60568,5.17624,14.55705976,3.65568,1.06624,3.808,9.95,4.11,10.76543543,3.65568,1.06624,3.808,3.65568,1.06624,3.808,0,0,0
14/06/2020 08:30,15.42672,5.55696,16.39705749,5.64672,1.64696,5.882,9.78,3.91,10.53263975,5.64672,1.64696,5.882,5.64672,1.64696,5.882,0,0,0
14/06/2020 09:00,17.33712,5.54416,18.20201747,7.55712,2.20416,7.872,9.78,3.34,10.33460207,7.55712,2.20416,7.872,7.55712,2.20416,7.872,0,0,0
14/06/2020 09:30,17.37584,4.47712,17.943367,4.99584,1.45712,5.204,12.38,3.02,12.74302947,4.99584,1.45712,5.204,4.99584,1.45712,5.204,0,0,0
14/06/2020 10:00,18.8492,4.6856,19.42285221,6.0192,1.7556,6.27,12.83,2.93,13.16031155,6.0192,1.7556,6.27,6.0192,1.7556,6.27,0,0,0
14/06/2020 10:30,18.9456,4.4308,19.45681752,5.1456,1.5008,5.36,13.8,2.93,14.10761851,5.1456,1.5008,5.36,5.1456,1.5008,5.36,0,0,0
14/06/2020 11:00,20.19008,4.58544,20.70424088,6.67008,1.94544,6.948,13.52,2.64,13.77534029,6.67008,1.94544,6.948,6.67008,1.94544,6.948,0,0,0
14/06/2020 11:30,21.4168,5.5024,22.11234334,10.1568,2.9624,10.58,11.26,2.54,11.54292857,10.1568,2.9624,10.58,10.1568,2.9624,10.58,0,0,0
14/06/2020 12:00,21.78104,5.48072,22.4600088,10.87104,3.17072,11.324,10.91,2.31,11.1518698,10.87104,3.17072,11.324,10.87104,3.17072,11.324,0,0,0
14/06/2020 12:30,22.44184,5.27512,23.0534829,10.61184,3.09512,11.054,11.83,2.18,12.02918534,10.61184,3.09512,11.054,10.61184,3.09512,11.054,0,0,0
14/06/2020 13:00,20.53384,4.18112,20.95519863,6.48384,1.89112,6.754,14.05,2.29,14.23539954,6.48384,1.89112,6.754,6.48384,1.89112,6.754,0,0,0
14/06/2020 13:30,19.32696,3.32328,19.61059848,3.33696,0.97328,3.476,15.99,2.35,16.16176352,3.33696,0.97328,3.476,3.33696,0.97328,3.476,0,0,0
14/06/2020 14:00,19.32352,3.46936,19.63249561,3.56352,1.03936,3.712,15.76,2.43,15.9462378,3.56352,1.03936,3.712,3.56352,1.03936,3.712,0,0,0
14/06/2020 14:30,20.60072,4.38896,21.06306327,6.51072,1.89896,6.782,14.09,2.49,14.30832625,6.51072,1.89896,6.782,6.51072,1.89896,6.782,0,0,0
14/06/2020 15:00,19.40336,4.05848,19.82326005,4.62336,1.34848,4.816,14.78,2.71,15.02639345,4.62336,1.34848,4.816,4.62336,1.34848,4.816,0,0,0
14/06/2020 15:30,19.68456,4.76008,20.25192001,6.03456,1.76008,6.286,13.65,3,13.97578263,6.03456,1.76008,6.286,6.03456,1.76008,6.286,0,0,0
14/06/2020 16:00,19.48952,4.41736,19.98385496,4.85952,1.41736,5.062,14.63,3,14.93441998,4.85952,1.41736,5.062,4.85952,1.41736,5.062,0,0,0
14/06/2020 16:30,20.28224,4.76232,20.83384149,6.04224,1.76232,6.294,14.24,3,14.55258053,6.04224,1.76232,6.294,6.04224,1.76232,6.294,0,0,0
14/06/2020 17:00,21.30296,5.11128,21.90756235,7.75296,2.26128,8.076,13.55,2.85,13.8464797,7.75296,2.26128,8.076,7.75296,2.26128,8.076,0,0,0
14/06/2020 17:30,21.85304,5.41672,22.5143557,8.18304,2.38672,8.524,13.67,3.03,14.00177846,8.18304,2.38672,8.524,8.18304,2.38672,8.524,0,0,0
14/06/2020 18:00,21.5668,5.0824,22.15756422,7.0368,2.0524,7.33,14.53,3.03,14.84256716,7.0368,2.0524,7.33,7.0368,2.0524,7.33,0,0,0
14/06/2020 18:30,20.82784,4.79312,21.37224645,5.66784,1.65312,5.904,15.16,3.14,15.48176992,5.66784,1.65312,5.904,5.66784,1.65312,5.904,0,0,0
14/06/2020 19:00,19.0632,4.1576,19.51131036,3.2832,0.9576,3.42,15.78,3.2,16.1011925,3.2832,0.9576,3.42,3.2832,0.9576,3.42,0,0,0
14/06/2020 19:30,18.80264,4.25952,19.27907626,3.15264,0.91952,3.284,15.65,3.34,16.00244044,3.15264,0.91952,3.284,3.15264,0.91952,3.284,0,0,0
14/06/2020 20:00,17.98592,4.23256,18.47722605,2.54592,0.74256,2.652,15.44,3.49,15.82951989,2.54592,0.74256,2.652,2.54592,0.74256,2.652,0,0,0
14/06/2020 20:30,17.49208,4.30144,18.01319652,2.30208,0.67144,2.398,15.19,3.63,15.6177143,2.30208,0.67144,2.398,2.30208,0.67144,2.398,0,0,0
14/06/2020 21:00,16.658,4.364,17.22014692,1.968,0.574,2.05,14.69,3.79,15.17103161,1.968,0.574,2.05,1.968,0.574,2.05,0,0,0
