Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/06/2020 21:30,16.49096,4.39528,17.06664138,1.80096,0.52528,1.876,14.69,3.87,15.19121457,1.80096,0.52528,1.876,1.80096,0.52528,1.876,0,0,0
14/06/2020 22:00,16.09488,4.51184,16.7153182,1.75488,0.51184,1.828,14.34,4,14.88743094,1.75488,0.51184,1.828,1.75488,0.51184,1.828,0,0,0
14/06/2020 22:30,15.94496,4.49728,16.56705396,1.70496,0.49728,1.776,14.24,4,14.79113248,1.70496,0.49728,1.776,1.70496,0.49728,1.776,0,0,0
14/06/2020 23:00,14.91264,4.81952,15.67209638,1.71264,0.49952,1.784,13.2,4.32,13.88893084,1.71264,0.49952,1.784,1.71264,0.49952,1.784,0,0,0
14/06/2020 23:30,13.50144,5.23792,14.48187446,1.74144,0.50792,1.814,11.76,4.73,12.67558677,1.74144,0.50792,1.814,1.74144,0.50792,1.814,0,0,0
15/06/2020 00:00,12.6052,5.2536,13.65618468,1.7952,0.5236,1.87,10.81,4.73,11.79953389,1.7952,0.5236,1.87,1.7952,0.5236,1.87,0,0,0
15/06/2020 00:30,11.94712,5.04416,12.96831625,1.79712,0.52416,1.872,10.15,4.52,11.11093605,1.79712,0.52416,1.872,1.79712,0.52416,1.872,0,0,0
15/06/2020 01:00,11.5168,5.0324,12.56828278,1.7568,0.5124,1.83,9.76,4.52,10.75583563,1.7568,0.5124,1.83,1.7568,0.5124,1.83,0,0,0
15/06/2020 01:30,11.36992,5.02456,12.43065903,1.72992,0.50456,1.802,9.64,4.52,10.64706532,1.72992,0.50456,1.802,1.72992,0.50456,1.802,0,0,0
15/06/2020 02:00,11.28208,4.99144,12.3369284,1.82208,0.53144,1.898,9.46,4.46,10.45864236,1.82208,0.53144,1.898,1.82208,0.53144,1.898,0,0,0
15/06/2020 02:30,11.09672,4.98696,12.16581131,1.80672,0.52696,1.882,9.29,4.46,10.30512979,1.80672,0.52696,1.882,1.80672,0.52696,1.882,0,0,0
15/06/2020 03:00,10.81376,4.96568,11.89938583,1.73376,0.50568,1.806,9.08,4.46,10.11622459,1.73376,0.50568,1.806,1.73376,0.50568,1.806,0,0,0
15/06/2020 03:30,10.71912,4.97016,11.81533004,1.74912,0.51016,1.822,8.97,4.46,10.0176095,1.74912,0.51016,1.822,1.74912,0.51016,1.822,0,0,0
15/06/2020 04:00,10.68672,4.98696,11.79303839,1.80672,0.52696,1.882,8.88,4.46,9.937102193,1.80672,0.52696,1.882,1.80672,0.52696,1.882,0,0,0
15/06/2020 04:30,10.68864,4.98752,11.79501508,1.80864,0.52752,1.884,8.88,4.46,9.937102193,1.80864,0.52752,1.884,1.80864,0.52752,1.884,0,0,0
15/06/2020 05:00,10.65408,4.97744,11.75943577,1.77408,0.51744,1.848,8.88,4.46,9.937102193,1.77408,0.51744,1.848,1.77408,0.51744,1.848,0,0,0
15/06/2020 05:30,11.00856,4.89208,12.04661114,1.85856,0.54208,1.936,9.15,4.35,10.13138687,1.85856,0.54208,1.936,1.85856,0.54208,1.936,0,0,0
15/06/2020 06:00,11.6444,4.8792,12.62531758,2.0544,0.5992,2.14,9.59,4.28,10.50173795,2.0544,0.5992,2.14,2.0544,0.5992,2.14,0,0,0
15/06/2020 06:30,13.382,4.746,14.1986774,2.592,0.756,2.7,10.79,3.99,11.50409492,2.592,0.756,2.7,2.592,0.756,2.7,0,0,0
15/06/2020 07:00,14.61824,4.59032,15.32200961,2.77824,0.81032,2.894,11.84,3.78,12.42875698,2.77824,0.81032,2.894,2.77824,0.81032,2.894,0,0,0
15/06/2020 07:30,16.71992,4.44456,17.30057335,3.64992,1.06456,3.802,13.07,3.38,13.49997407,3.64992,1.06456,3.802,3.64992,1.06456,3.802,0,0,0
15/06/2020 08:00,18.88448,3.72464,19.24828637,4.88448,1.42464,5.088,14,2.3,14.1876707,4.88448,1.42464,5.088,4.88448,1.42464,5.088,0,0,0
15/06/2020 08:30,20.58328,3.71304,20.9154986,6.11328,1.78304,6.368,14.47,1.93,14.59814372,6.11328,1.78304,6.368,6.11328,1.78304,6.368,0,0,0
15/06/2020 09:00,21.76352,4.08936,22.14438231,7.40352,2.15936,7.712,14.36,1.93,14.48911661,7.40352,2.15936,7.712,7.40352,2.15936,7.712,0,0,0
15/06/2020 09:30,22.48736,4.06048,22.85101437,8.12736,2.37048,8.466,14.36,1.69,14.4591044,8.12736,2.37048,8.466,8.12736,2.37048,8.466,0,0,0
15/06/2020 10:00,23.0916,4.2488,23.47923108,9.3216,2.7188,9.71,13.77,1.53,13.85473926,9.3216,2.7188,9.71,9.3216,2.7188,9.71,0,0,0
15/06/2020 10:30,23.1508,4.5444,23.59260715,10.0608,2.9344,10.48,13.09,1.61,13.18863905,10.0608,2.9344,10.48,10.0608,2.9344,10.48,0,0,0
15/06/2020 11:00,23.1412,4.4316,23.5617108,10.0512,2.9316,10.47,13.09,1.5,13.17566317,10.0512,2.9316,10.47,10.0512,2.9316,10.47,0,0,0
15/06/2020 11:30,22.70424,4.36832,23.12065599,9.83424,2.86832,10.244,12.87,1.5,12.95711774,9.83424,2.86832,10.244,9.83424,2.86832,10.244,0,0,0
15/06/2020 12:00,23.22312,4.57216,23.66892371,10.53312,3.07216,10.972,12.69,1.5,12.77834496,10.53312,3.07216,10.972,10.53312,3.07216,10.972,0,0,0
15/06/2020 12:30,24.15912,4.70016,24.61208206,11.34912,3.31016,11.822,12.81,1.39,12.88519305,11.34912,3.31016,11.822,11.34912,3.31016,11.822,0,0,0
15/06/2020 13:00,22.08064,3.92352,22.42651716,7.76064,2.26352,8.084,14.32,1.66,14.41589401,7.76064,2.26352,8.084,7.76064,2.26352,8.084,0,0,0
15/06/2020 13:30,22.43824,4.17032,22.82249292,8.29824,2.42032,8.644,14.14,1.75,14.24788054,8.29824,2.42032,8.644,8.29824,2.42032,8.644,0,0,0
15/06/2020 14:00,21.45432,3.32376,21.71025627,5.70432,1.66376,5.942,15.75,1.66,15.83723776,5.70432,1.66376,5.942,5.70432,1.66376,5.942,0,0,0
15/06/2020 14:30,21.59968,3.53824,21.88756081,6.43968,1.87824,6.708,15.16,1.66,15.2506131,6.43968,1.87824,6.708,6.43968,1.87824,6.708,0,0,0
15/06/2020 15:00,22.60808,4.10944,22.97852864,8.39808,2.44944,8.748,14.21,1.66,14.30663133,8.39808,2.44944,8.748,8.39808,2.44944,8.748,0,0,0
15/06/2020 15:30,22.59344,4.00392,22.94547682,7.69344,2.24392,8.014,14.9,1.76,15.00358624,7.69344,2.24392,8.014,7.69344,2.24392,8.014,0,0,0
15/06/2020 16:00,21.56528,3.52904,21.85212632,6.30528,1.83904,6.568,15.26,1.69,15.35329606,6.30528,1.83904,6.568,6.30528,1.83904,6.568,0,0,0
15/06/2020 16:30,22.21744,3.19592,22.44612539,5.91744,1.72592,6.164,16.3,1.47,16.36615104,5.91744,1.72592,6.164,5.91744,1.72592,6.164,0,0,0
15/06/2020 17:00,23.66032,3.66176,23.94199718,7.24032,2.11176,7.542,16.42,1.55,16.49299548,7.24032,2.11176,7.542,7.24032,2.11176,7.542,0,0,0
15/06/2020 17:30,23.05616,2.78888,23.22421938,3.83616,1.11888,3.996,19.22,1.67,19.29241561,3.83616,1.11888,3.996,3.83616,1.11888,3.996,0,0,0
15/06/2020 18:00,23.21048,3.14264,23.4222665,3.78048,1.10264,3.938,19.43,2.04,19.53679861,3.78048,1.10264,3.938,3.78048,1.10264,3.938,0,0,0
15/06/2020 18:30,22.77496,3.15728,22.99276451,4.10496,1.19728,4.276,18.67,1.96,18.77259971,4.10496,1.19728,4.276,4.10496,1.19728,4.276,0,0,0
15/06/2020 19:00,21.87264,2.73952,22.04353307,3.39264,0.98952,3.534,18.48,1.75,18.56267492,3.39264,0.98952,3.534,3.39264,0.98952,3.534,0,0,0
15/06/2020 19:30,20.64736,3.16048,20.88784596,3.08736,0.90048,3.216,17.56,2.26,17.7048355,3.08736,0.90048,3.216,3.08736,0.90048,3.216,0,0,0
15/06/2020 20:00,19.62096,3.26528,19.89080503,2.76096,0.80528,2.876,16.86,2.46,17.03852106,2.76096,0.80528,2.876,2.76096,0.80528,2.876,0,0,0
15/06/2020 20:30,18.89112,3.43616,19.20108357,2.42112,0.70616,2.522,16.47,2.73,16.69472372,2.42112,0.70616,2.522,2.42112,0.70616,2.522,0,0,0
15/06/2020 21:00,18.36008,3.62544,18.71460266,2.11008,0.61544,2.198,16.25,3.01,16.52642127,2.11008,0.61544,2.198,2.11008,0.61544,2.198,0,0,0
15/06/2020 21:30,17.7088,3.7384,18.09909478,1.9488,0.5684,2.03,15.76,3.17,16.07564929,1.9488,0.5684,2.03,1.9488,0.5684,2.03,0,0,0
15/06/2020 22:00,17.798,3.624,18.16320952,1.968,0.574,2.05,15.83,3.05,16.1211476,1.968,0.574,2.05,1.968,0.574,2.05,0,0,0
15/06/2020 22:30,17.32032,3.68176,17.7073104,1.96032,0.57176,2.042,15.36,3.11,15.67168466,1.96032,0.57176,2.042,1.96032,0.57176,2.042,0,0,0
15/06/2020 23:00,16.25968,3.57824,16.64875356,1.87968,0.54824,1.958,14.38,3.03,14.69575789,1.87968,0.54824,1.958,1.87968,0.54824,1.958,0,0,0
15/06/2020 23:30,14.91504,4.36272,15.54000463,1.89504,0.55272,1.974,13.02,3.81,13.56600531,1.89504,0.55272,1.974,1.89504,0.55272,1.974,0,0,0
16/06/2020 00:00,13.98112,4.57616,14.71098082,1.94112,0.56616,2.022,12.04,4.01,12.69022064,1.94112,0.56616,2.022,1.94112,0.56616,2.022,0,0,0
16/06/2020 00:30,12.83512,4.17816,13.49804898,1.36512,0.39816,1.422,11.47,3.78,12.07680835,1.36512,0.39816,1.422,1.36512,0.39816,1.422,0,0,0
16/06/2020 01:00,12.63928,4.33104,13.36073749,1.88928,0.55104,1.968,10.75,3.78,11.39521391,1.88928,0.55104,1.968,1.88928,0.55104,1.968,0,0,0
16/06/2020 01:30,12.52736,4.41048,13.28107987,1.88736,0.55048,1.966,10.64,3.86,11.31853347,1.88736,0.55048,1.966,1.88736,0.55048,1.966,0,0,0
16/06/2020 02:00,12.45072,4.42896,13.21499585,1.95072,0.56896,2.032,10.5,3.86,11.1870282,1.95072,0.56896,2.032,1.95072,0.56896,2.032,0,0,0
16/06/2020 02:30,12.26456,4.08008,12.9254201,1.95456,0.57008,2.036,10.31,3.51,10.89110646,1.95456,0.57008,2.036,1.95456,0.57008,2.036,0,0,0
16/06/2020 03:00,12.10048,3.93264,12.72349298,1.86048,0.54264,1.938,10.24,3.39,10.78655181,1.86048,0.54264,1.938,1.86048,0.54264,1.938,0,0,0
16/06/2020 03:30,11.9824,3.9332,12.61142228,1.8624,0.5432,1.94,10.12,3.39,10.67269882,1.8624,0.5432,1.94,1.8624,0.5432,1.94,0,0,0
16/06/2020 04:00,11.98496,3.95728,12.62138389,1.94496,0.56728,2.026,10.04,3.39,10.59687218,1.94496,0.56728,2.026,1.94496,0.56728,2.026,0,0,0
16/06/2020 04:30,11.84808,3.94944,12.4889982,1.91808,0.55944,1.998,9.93,3.39,10.49271176,1.91808,0.55944,1.998,1.91808,0.55944,1.998,0,0,0
16/06/2020 05:00,11.49128,3.99704,12.16658723,1.84128,0.53704,1.918,9.65,3.46,10.25154135,1.84128,0.53704,1.918,1.84128,0.53704,1.918,0,0,0
16/06/2020 05:30,11.72376,4.09568,12.41858056,1.97376,0.57568,2.056,9.75,3.52,10.36594906,1.97376,0.57568,2.056,1.97376,0.57568,2.056,0,0,0
16/06/2020 06:00,12.434,4.042,13.07448355,2.304,0.672,2.4,10.13,3.37,10.67585125,2.304,0.672,2.4,2.304,0.672,2.4,0,0,0
16/06/2020 06:30,13.6748,4.4664,14.38571806,2.5248,0.7364,2.63,11.15,3.73,11.75735514,2.5248,0.7364,2.63,2.5248,0.7364,2.63,0,0,0
16/06/2020 07:00,14.8116,4.3788,15.44530298,2.8416,0.8288,2.96,11.97,3.55,12.48532739,2.8416,0.8288,2.96,2.8416,0.8288,2.96,0,0,0
16/06/2020 07:30,16.91568,3.36624,17.24737086,3.17568,0.92624,3.308,13.74,2.44,13.95497044,3.17568,0.92624,3.308,3.17568,0.92624,3.308,0,0,0
16/06/2020 08:00,18.63664,3.13152,18.8979038,3.77664,1.10152,3.934,14.86,2.03,14.99801654,3.77664,1.10152,3.934,3.77664,1.10152,3.934,0,0,0
16/06/2020 08:30,20.01512,3.26816,20.28018487,4.24512,1.23816,4.422,15.77,2.03,15.9001195,4.24512,1.23816,4.422,4.24512,1.23816,4.422,0,0,0
16/06/2020 09:00,20.91944,3.36192,21.18786152,5.14944,1.50192,5.364,15.77,1.86,15.87931044,5.14944,1.50192,5.364,5.14944,1.50192,5.364,0,0,0
16/06/2020 09:30,21.72824,3.72032,22.04443681,6.37824,1.86032,6.644,15.35,1.86,15.46227991,6.37824,1.86032,6.644,6.37824,1.86032,6.644,0,0,0
16/06/2020 10:00,22.10904,3.52472,22.38824023,6.11904,1.78472,6.374,15.99,1.74,16.08439306,6.11904,1.78472,6.374,6.11904,1.78472,6.374,0,0,0
16/06/2020 10:30,22.05712,3.59416,22.34803188,6.35712,1.85416,6.622,15.7,1.74,15.79612611,6.35712,1.85416,6.622,6.35712,1.85416,6.622,0,0,0
16/06/2020 11:00,21.942,3.346,22.19565453,5.952,1.736,6.2,15.99,1.61,16.07084939,5.952,1.736,6.2,5.952,1.736,6.2,0,0,0
16/06/2020 11:30,21.66024,3.07632,21.87760822,5.37024,1.56632,5.594,16.29,1.51,16.35983496,5.37024,1.56632,5.594,5.37024,1.56632,5.594,0,0,0
16/06/2020 12:00,21.0228,2.8904,21.22056861,4.7328,1.3804,4.93,16.29,1.51,16.35983496,4.7328,1.3804,4.93,4.7328,1.3804,4.93,0,0,0
16/06/2020 12:30,22.29464,3.12552,22.51265973,5.74464,1.67552,5.984,16.55,1.45,16.61339821,5.74464,1.67552,5.984,5.74464,1.67552,5.984,0,0,0
16/06/2020 13:00,22.4128,3.1504,22.63313111,5.4528,1.5904,5.68,16.96,1.56,17.03159417,5.4528,1.5904,5.68,5.4528,1.5904,5.68,0,0,0
16/06/2020 13:30,21.70008,2.95544,21.90041318,4.03008,1.17544,4.198,17.67,1.78,17.75942848,4.03008,1.17544,4.198,4.03008,1.17544,4.198,0,0,0
16/06/2020 14:00,22.21536,2.97448,22.41360639,4.33536,1.26448,4.516,17.88,1.71,17.96158401,4.33536,1.26448,4.516,4.33536,1.26448,4.516,0,0,0
16/06/2020 14:30,22.58168,3.57424,22.86279649,6.39168,1.86424,6.658,16.19,1.71,16.28005528,6.39168,1.86424,6.658,6.39168,1.86424,6.658,0,0,0
16/06/2020 15:00,24.42528,5.18904,24.97039125,12.30528,3.58904,12.818,12.12,1.6,12.2251544,12.30528,3.58904,12.818,12.30528,3.58904,12.818,0,0,0
16/06/2020 15:30,23.3492,5.1456,23.90946131,11.5392,3.3656,12.02,11.81,1.78,11.94338729,11.5392,3.3656,12.02,11.5392,3.3656,12.02,0,0,0
16/06/2020 16:00,22.39432,4.60376,22.86263708,9.30432,2.71376,9.692,13.09,1.89,13.22574005,9.30432,2.71376,9.692,9.30432,2.71376,9.692,0,0,0
16/06/2020 16:30,21.03368,3.30024,21.29101403,5.14368,1.50024,5.358,15.89,1.8,15.99162593,5.14368,1.50024,5.358,5.14368,1.50024,5.358,0,0,0
16/06/2020 17:00,23.38256,4.13408,23.74520435,8.00256,2.33408,8.336,15.38,1.8,15.48497336,8.00256,2.33408,8.336,8.00256,2.33408,8.336,0,0,0
16/06/2020 17:30,23.40304,3.06672,23.60311532,4.34304,1.26672,4.524,19.06,1.8,19.14480608,4.34304,1.26672,4.524,4.34304,1.26672,4.524,0,0,0
16/06/2020 18:00,23.56912,2.42016,23.69304944,2.94912,0.86016,3.072,20.62,1.56,20.67892647,2.94912,0.86016,3.072,2.94912,0.86016,3.072,0,0,0
16/06/2020 18:30,23.53632,2.88976,23.71305699,3.49632,1.01976,3.642,20.04,1.87,20.1270589,3.49632,1.01976,3.642,3.49632,1.01976,3.642,0,0,0
16/06/2020 19:00,22.72272,2.93496,22.91148172,3.34272,0.97496,3.482,19.38,1.96,19.47886034,3.34272,0.97496,3.482,3.34272,0.97496,3.482,0,0,0
16/06/2020 19:30,21.68912,2.78016,21.8665776,2.46912,0.72016,2.572,19.22,2.06,19.33008019,2.46912,0.72016,2.572,2.46912,0.72016,2.572,0,0,0
16/06/2020 20:00,20.51656,2.96608,20.72985443,2.14656,0.62608,2.236,18.37,2.34,18.51843676,2.14656,0.62608,2.236,2.14656,0.62608,2.236,0,0,0
16/06/2020 20:30,19.90904,3.09472,20.14813057,2.03904,0.59472,2.124,17.87,2.5,18.04402671,2.03904,0.59472,2.124,2.03904,0.59472,2.124,0,0,0
16/06/2020 21:00,19.40608,3.15344,19.66062371,1.96608,0.57344,2.048,17.44,2.58,17.62980431,1.96608,0.57344,2.048,1.96608,0.57344,2.048,0,0,0
16/06/2020 21:30,17.93504,2.88272,18.16523422,0.69504,0.20272,0.724,17.24,2.68,17.44706279,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0
16/06/2020 22:00,17.5428,4.2104,18.04098944,1.8528,0.5404,1.93,15.69,3.67,16.11350365,1.8528,0.5404,1.93,1.8528,0.5404,1.93,0,0,0
16/06/2020 22:30,16.96496,4.37728,17.52057214,1.94496,0.56728,2.026,15.02,3.81,15.49569295,1.94496,0.56728,2.026,1.94496,0.56728,2.026,0,0,0
16/06/2020 23:00,15.83312,4.36216,16.42303653,1.89312,0.55216,1.972,13.94,3.81,14.45128714,1.89312,0.55216,1.972,1.89312,0.55216,1.972,0,0,0
16/06/2020 23:30,14.55352,4.57936,15.25698143,1.88352,0.54936,1.962,12.67,4.03,13.29548044,1.88352,0.54936,1.962,1.88352,0.54936,1.962,0,0,0
17/06/2020 00:00,13.8192,4.6856,14.5919545,1.9392,0.5656,2.02,11.88,4.12,12.57413218,1.9392,0.5656,2.02,1.9392,0.5656,2.02,0,0,0
17/06/2020 00:30,13.06856,4.49208,13.81904639,1.85856,0.54208,1.936,11.21,3.95,11.88556267,1.85856,0.54208,1.936,1.85856,0.54208,1.936,0,0,0
17/06/2020 01:00,12.02656,4.13608,12.71791269,1.18656,0.34608,1.236,10.84,3.79,11.48345331,1.18656,0.34608,1.236,1.18656,0.34608,1.236,0,0,0
17/06/2020 01:30,11.90232,4.13776,12.60104278,1.19232,0.34776,1.242,10.71,3.79,11.36081863,1.19232,0.34776,1.242,1.19232,0.34776,1.242,0,0,0
17/06/2020 02:00,12.32616,4.20888,13.02493344,1.91616,0.55888,1.996,10.41,3.65,11.03134625,1.91616,0.55888,1.996,1.91616,0.55888,1.996,0,0,0
17/06/2020 02:30,12.1908,4.1244,12.86958741,1.9008,0.5544,1.98,10.29,3.57,10.89169408,1.9008,0.5544,1.98,1.9008,0.5544,1.98,0,0,0
17/06/2020 03:00,11.78976,3.94368,12.43185637,1.58976,0.46368,1.656,10.2,3.48,10.7773095,1.58976,0.46368,1.656,1.58976,0.46368,1.656,0,0,0
17/06/2020 03:30,11.57664,3.95152,12.23246108,1.37664,0.40152,1.434,10.2,3.55,10.80011574,1.37664,0.40152,1.434,1.37664,0.40152,1.434,0,0,0
17/06/2020 04:00,11.086,4.378,11.91915601,1.296,0.378,1.35,9.79,4,10.5756371,1.296,0.378,1.35,1.296,0.378,1.35,0,0,0
17/06/2020 04:30,11.014,4.322,11.83164739,1.104,0.322,1.15,9.91,4,10.68681898,1.104,0.322,1.15,1.104,0.322,1.15,0,0,0
17/06/2020 05:00,10.91216,4.37688,11.75722392,1.29216,0.37688,1.346,9.62,4,10.41846438,1.29216,0.37688,1.346,1.29216,0.37688,1.346,0,0,0
17/06/2020 05:30,11.33776,4.40768,12.1643925,1.39776,0.40768,1.456,9.94,4,10.71464418,1.39776,0.40768,1.456,1.39776,0.40768,1.456,0,0,0
17/06/2020 06:00,11.84368,4.35024,12.61734298,1.54368,0.45024,1.608,10.3,3.9,11.01362792,1.54368,0.45024,1.608,1.54368,0.45024,1.608,0,0,0
17/06/2020 06:30,13.46048,3.64264,13.94465303,1.62048,0.47264,1.688,11.84,3.17,12.2570184,1.62048,0.47264,1.688,1.62048,0.47264,1.688,0,0,0
17/06/2020 07:00,14.854,3.912,15.36050325,2.064,0.602,2.15,12.79,3.31,13.21136632,2.064,0.602,2.15,2.064,0.602,2.15,0,0,0
17/06/2020 07:30,16.92448,3.53464,17.2896415,2.72448,0.79464,2.838,14.2,2.74,14.46193625,2.72448,0.79464,2.838,2.72448,0.79464,2.838,0,0,0
17/06/2020 08:00,18.446,2.898,18.67226071,2.976,0.868,3.1,15.47,2.03,15.60262157,2.976,0.868,3.1,2.976,0.868,3.1,0,0,0
17/06/2020 08:30,19.57664,2.15152,19.69451375,2.33664,0.68152,2.434,17.24,1.47,17.30255761,2.33664,0.68152,2.434,2.33664,0.68152,2.434,0,0,0
17/06/2020 09:00,19.76672,1.87696,19.85563392,1.80672,0.52696,1.882,17.96,1.35,18.01066628,1.80672,0.52696,1.882,1.80672,0.52696,1.882,0,0,0
17/06/2020 09:30,20.70432,2.31376,20.83320311,3.30432,0.96376,3.442,17.4,1.35,17.45229211,3.30432,0.96376,3.442,3.30432,0.96376,3.442,0,0,0
17/06/2020 10:00,21.76288,2.78584,21.94046149,4.92288,1.43584,5.128,16.84,1.35,16.89402557,4.92288,1.43584,5.128,4.92288,1.43584,5.128,0,0,0
17/06/2020 10:30,21.62704,3.21872,21.8652468,4.96704,1.44872,5.174,16.66,1.77,16.75376077,4.96704,1.44872,5.174,4.96704,1.44872,5.174,0,0,0
17/06/2020 11:00,21.51344,3.31392,21.76718095,5.29344,1.54392,5.514,16.22,1.77,16.31628941,5.29344,1.54392,5.514,5.29344,1.54392,5.514,0,0,0
17/06/2020 11:30,21.63424,3.42832,21.90419408,5.99424,1.74832,6.244,15.64,1.68,15.72997139,5.99424,1.74832,6.244,5.99424,1.74832,6.244,0,0,0
17/06/2020 12:00,23.76784,4.56312,24.20190659,10.46784,3.05312,10.904,13.3,1.51,13.38544359,10.46784,3.05312,10.904,10.46784,3.05312,10.904,0,0,0
17/06/2020 12:30,23.46752,4.27136,23.85307132,9.46752,2.76136,9.862,14,1.51,14.08119668,9.46752,2.76136,9.862,9.46752,2.76136,9.862,0,0,0
17/06/2020 13:00,23.15888,4.16384,23.5302207,8.85888,2.58384,9.228,14.3,1.58,14.38702193,8.85888,2.58384,9.228,8.85888,2.58384,9.228,0,0,0
17/06/2020 13:30,23.35784,4.73312,23.83256416,10.46784,3.05312,10.904,12.89,1.68,12.99901919,10.46784,3.05312,10.904,10.46784,3.05312,10.904,0,0,0
17/06/2020 14:00,23.4,4.77,23.88122484,10.8,3.15,11.25,12.6,1.62,12.70371599,10.8,3.15,11.25,10.8,3.15,11.25,0,0,0
17/06/2020 14:30,21.43616,3.64888,21.74450001,6.71616,1.95888,6.996,14.72,1.69,14.81669666,6.71616,1.95888,6.996,6.71616,1.95888,6.996,0,0,0
17/06/2020 15:00,21.1616,3.6288,21.47047983,6.4416,1.8788,6.71,14.72,1.75,14.82366014,6.4416,1.8788,6.71,6.4416,1.8788,6.71,0,0,0
17/06/2020 15:30,20.8156,3.5208,21.11125851,5.8656,1.7108,6.11,14.95,1.81,15.05916996,5.8656,1.7108,6.11,5.8656,1.7108,6.11,0,0,0
17/06/2020 16:00,22.17448,3.13464,22.39494432,5.12448,1.49464,5.338,17.05,1.64,17.1286923,5.12448,1.49464,5.338,5.12448,1.49464,5.338,0,0,0
17/06/2020 16:30,21.99688,2.34784,22.12182367,2.42688,0.70784,2.528,19.57,1.64,19.6385972,2.42688,0.70784,2.528,2.42688,0.70784,2.528,0,0,0
17/06/2020 17:00,22.50048,2.32264,22.62004104,2.34048,0.68264,2.438,20.16,1.64,20.22659635,2.34048,0.68264,2.438,2.34048,0.68264,2.438,0,0,0
17/06/2020 17:30,24.5628,2.6604,24.70645406,3.0528,0.8904,3.18,21.51,1.77,21.58270141,3.0528,0.8904,3.18,3.0528,0.8904,3.18,0,0,0
17/06/2020 18:00,24.76592,2.58256,24.90020903,2.78592,0.81256,2.902,21.98,1.77,22.0511519,2.78592,0.81256,2.902,2.78592,0.81256,2.902,0,0,0
17/06/2020 18:30,23.77296,2.49128,23.90314003,2.71296,0.79128,2.826,21.06,1.7,21.12850208,2.71296,0.79128,2.826,2.71296,0.79128,2.826,0,0,0
17/06/2020 19:00,21.4072,2.4696,21.54917947,1.0272,0.2996,1.07,20.38,2.17,20.49520188,1.0272,0.2996,1.07,1.0272,0.2996,1.07,0,0,0
17/06/2020 19:30,20.64176,3.15968,20.88218939,1.54176,0.44968,1.606,19.1,2.71,19.29129596,1.54176,0.44968,1.606,1.54176,0.44968,1.606,0,0,0
17/06/2020 20:00,19.33808,3.23944,19.60753196,0.95808,0.27944,0.998,18.38,2.96,18.61682035,0.95808,0.27944,0.998,0.95808,0.27944,0.998,0,0,0
17/06/2020 20:30,18.31688,2.97784,18.55736037,0.26688,0.07784,0.278,18.05,2.9,18.2814797,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0
17/06/2020 21:00,17.574,3.162,17.85619556,0.624,0.182,0.65,16.95,2.98,17.20996514,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0
17/06/2020 21:30,17.00528,3.28904,17.32043106,0.54528,0.15904,0.568,16.46,3.13,16.75495449,0.54528,0.15904,0.568,0.54528,0.15904,0.568,0,0,0
17/06/2020 22:00,16.94064,3.62352,17.32383274,1.04064,0.30352,1.084,15.9,3.32,16.24291846,1.04064,0.30352,1.084,1.04064,0.30352,1.084,0,0,0
17/06/2020 22:30,16.08048,3.32264,16.42016363,0.18048,0.05264,0.188,15.9,3.27,16.23277241,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0
17/06/2020 23:00,15.53424,3.60832,15.94780818,0.95424,0.27832,0.994,14.58,3.33,14.95544382,0.95424,0.27832,0.994,0.95424,0.27832,0.994,0,0,0
17/06/2020 23:30,14.11688,3.85784,14.63452187,0.98688,0.28784,1.028,13.13,3.57,13.60668218,0.98688,0.28784,1.028,0.98688,0.28784,1.028,0,0,0
18/06/2020 00:00,13.14368,4.17024,13.78938815,1.06368,0.31024,1.108,12.08,3.86,12.68171913,1.06368,0.31024,1.108,1.06368,0.31024,1.108,0,0,0
18/06/2020 00:30,12.37512,4.18816,13.06461937,1.12512,0.32816,1.172,11.25,3.86,11.89378409,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0,0,0
18/06/2020 01:00,12.06952,3.72736,12.63196444,1.01952,0.29736,1.062,11.05,3.43,11.57010804,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0
18/06/2020 01:30,11.91952,3.77736,12.50373567,1.01952,0.29736,1.062,10.9,3.48,11.44204527,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0
18/06/2020 02:00,11.53656,3.68608,12.11112721,0.70656,0.20608,0.736,10.83,3.48,11.37538131,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0
18/06/2020 02:30,11.506,3.718,12.09179722,0.816,0.238,0.85,10.69,3.48,11.24217506,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0
18/06/2020 03:00,11.246,3.928,11.91225,1.056,0.308,1.1,10.19,3.62,10.81390309,1.056,0.308,1.1,1.056,0.308,1.1,0,0,0
18/06/2020 03:30,10.79272,3.82496,11.45046392,0.70272,0.20496,0.732,10.09,3.62,10.71972481,0.70272,0.20496,0.732,0.70272,0.20496,0.732,0,0,0
18/06/2020 04:00,10.8024,3.9432,11.49959443,0.9024,0.2632,0.94,9.9,3.68,10.56183696,0.9024,0.2632,0.94,0.9024,0.2632,0.94,0,0,0
18/06/2020 04:30,10.91672,3.99696,11.62542321,1.08672,0.31696,1.132,9.83,3.68,10.49625171,1.08672,0.31696,1.132,1.08672,0.31696,1.132,0,0,0
18/06/2020 05:00,10.98024,3.93632,11.66448823,1.05024,0.30632,1.094,9.93,3.63,10.57269124,1.05024,0.30632,1.094,1.05024,0.30632,1.094,0,0,0
18/06/2020 05:30,10.54344,3.68392,11.16850006,0.01344,0.00392,0.014,10.53,3.68,11.15451926,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0
18/06/2020 06:00,11.7368,3.9824,12.39403018,1.0368,0.3024,1.08,10.7,3.68,11.3151403,1.0368,0.3024,1.08,1.0368,0.3024,1.08,0,0,0
18/06/2020 06:30,12.50488,3.84184,13.08173377,0.31488,0.09184,0.328,12.19,3.75,12.75376807,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0
18/06/2020 07:00,14.55336,3.78848,15.03837983,1.26336,0.36848,1.316,13.29,3.42,13.72299166,1.26336,0.36848,1.316,1.26336,0.36848,1.316,0,0,0
18/06/2020 07:30,15.66112,2.73616,15.89834115,0.26112,0.07616,0.272,15.4,2.66,15.6280389,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0
18/06/2020 08:00,17.728,1.814,17.82056621,0.528,0.154,0.55,17.2,1.66,17.27991898,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0
18/06/2020 08:30,19.45192,2.15056,19.57043944,1.44192,0.42056,1.502,18.01,1.73,18.09289916,1.44192,0.42056,1.502,1.44192,0.42056,1.502,0,0,0
18/06/2020 09:00,20.15056,2.04808,20.25437484,1.81056,0.52808,1.886,18.34,1.52,18.40288021,1.81056,0.52808,1.886,1.81056,0.52808,1.886,0,0,0
18/06/2020 09:30,21.10032,2.30176,21.22549418,2.68032,0.78176,2.792,18.42,1.52,18.48260804,2.68032,0.78176,2.792,2.68032,0.78176,2.792,0,0,0
18/06/2020 10:00,21.13008,1.91544,21.21671961,1.87008,0.54544,1.948,19.26,1.37,19.30866386,1.87008,0.54544,1.948,1.87008,0.54544,1.948,0,0,0
18/06/2020 10:30,22.03048,2.22264,22.14231645,2.58048,0.75264,2.688,19.45,1.47,19.50547103,2.58048,0.75264,2.688,2.58048,0.75264,2.688,0,0,0
18/06/2020 11:00,21.95976,1.92368,22.04385638,2.06976,0.60368,2.156,19.89,1.32,19.93375278,2.06976,0.60368,2.156,2.06976,0.60368,2.156,0,0,0
18/06/2020 11:30,22.41968,2.14824,22.52236636,2.83968,0.82824,2.958,19.58,1.32,19.62444394,2.83968,0.82824,2.958,2.83968,0.82824,2.958,0,0,0
18/06/2020 12:00,23.05784,2.27312,23.16961502,3.26784,0.95312,3.404,19.79,1.32,19.83397338,3.26784,0.95312,3.404,3.26784,0.95312,3.404,0,0,0
18/06/2020 12:30,23.392,2.356,23.51034666,3.552,1.036,3.7,19.84,1.32,19.8838628,3.552,1.036,3.7,3.552,1.036,3.7,0,0,0
18/06/2020 13:00,22.98008,1.99544,23.06655279,2.11008,0.61544,2.198,20.87,1.38,20.91557554,2.11008,0.61544,2.198,2.11008,0.61544,2.198,0,0,0
18/06/2020 13:30,22.6788,1.7484,22.74609575,1.4688,0.4284,1.53,21.21,1.32,21.25103527,1.4688,0.4284,1.53,1.4688,0.4284,1.53,0,0,0
18/06/2020 14:00,22.28128,1.64704,22.34207195,1.60128,0.46704,1.668,20.68,1.18,20.71363802,1.60128,0.46704,1.668,1.60128,0.46704,1.668,0,0,0
18/06/2020 14:30,22.29664,2.30152,22.41510985,2.33664,0.68152,2.434,19.96,1.62,20.02563357,2.33664,0.68152,2.434,2.33664,0.68152,2.434,0,0,0
18/06/2020 15:00,21.52288,2.14584,21.62958605,1.56288,0.45584,1.628,19.96,1.69,20.03141782,1.56288,0.45584,1.628,1.56288,0.45584,1.628,0,0,0
18/06/2020 15:30,22.15304,2.92672,22.34553359,3.38304,0.98672,3.524,18.77,1.94,18.8699894,3.38304,0.98672,3.524,3.38304,0.98672,3.524,0,0,0
18/06/2020 16:00,22.19728,3.11504,22.41478783,3.61728,1.05504,3.768,18.58,2.06,18.69384926,3.61728,1.05504,3.768,3.61728,1.05504,3.768,0,0,0
18/06/2020 16:30,22.7476,3.0568,22.95206596,3.8976,1.1368,4.06,18.85,1.92,18.94753018,3.8976,1.1368,4.06,3.8976,1.1368,4.06,0,0,0
18/06/2020 17:00,23.08208,2.68144,23.23730917,3.26208,0.95144,3.398,19.82,1.73,19.89535876,3.26208,0.95144,3.398,3.26208,0.95144,3.398,0,0,0
18/06/2020 17:30,22.68696,2.21328,22.79466522,1.65696,0.48328,1.726,21.03,1.73,21.10103789,1.65696,0.48328,1.726,1.65696,0.48328,1.726,0,0,0
18/06/2020 18:00,24.2304,3.3672,24.46324427,4.5504,1.3272,4.74,19.68,2.04,19.7854492,4.5504,1.3272,4.74,4.5504,1.3272,4.74,0,0,0
18/06/2020 18:30,23.32328,3.04304,23.52095836,3.23328,0.94304,3.368,20.09,2.1,20.19945791,3.23328,0.94304,3.368,3.23328,0.94304,3.368,0,0,0
18/06/2020 19:00,22.68336,3.57848,22.96389209,4.14336,1.20848,4.316,18.54,2.37,18.69086675,4.14336,1.20848,4.316,4.14336,1.20848,4.316,0,0,0
18/06/2020 19:30,20.46208,2.99144,20.67958973,1.82208,0.53144,1.898,18.64,2.46,18.80162759,1.82208,0.53144,1.898,1.82208,0.53144,1.898,0,0,0
18/06/2020 20:00,19.71336,3.06848,19.95074264,1.50336,0.43848,1.566,18.21,2.63,18.39894019,1.50336,0.43848,1.566,1.50336,0.43848,1.566,0,0,0
18/06/2020 20:30,19.1492,3.2756,19.42733682,1.4592,0.4256,1.52,17.69,2.85,17.91810816,1.4592,0.4256,1.52,1.4592,0.4256,1.52,0,0,0
18/06/2020 21:00,18.03352,3.26936,18.32748096,0.92352,0.26936,0.962,17.11,3,17.37101321,0.92352,0.26936,0.962,0.92352,0.26936,0.962,0,0,0
18/06/2020 21:30,17.39616,3.72888,17.79131611,0.95616,0.27888,0.996,16.44,3.45,16.79809811,0.95616,0.27888,0.996,0.95616,0.27888,0.996,0,0,0
18/06/2020 22:00,16.7648,3.7564,17.18048486,0.8448,0.2464,0.88,15.92,3.51,16.30234646,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0,0,0
18/06/2020 22:30,16.17304,3.65672,16.58127932,0.50304,0.14672,0.524,15.67,3.51,16.05830003,0.50304,0.14672,0.524,0.50304,0.14672,0.524,0,0,0
18/06/2020 23:00,15.09848,3.71664,15.54919648,0.70848,0.20664,0.738,14.39,3.51,14.81189387,0.70848,0.20664,0.738,0.70848,0.20664,0.738,0,0,0
18/06/2020 23:30,13.9628,4.4104,14.64279386,0.8928,0.2604,0.93,13.07,4.15,13.71303759,0.8928,0.2604,0.93,0.8928,0.2604,0.93,0,0,0
19/06/2020 00:00,12.96056,4.39808,13.68646131,0.85056,0.24808,0.886,12.11,4.15,12.80135149,0.85056,0.24808,0.886,0.85056,0.24808,0.886,0,0,0
19/06/2020 00:30,12.3712,4.3716,13.12087939,1.1712,0.3416,1.22,11.2,4.03,11.90297862,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0,0,0
19/06/2020 01:00,11.7088,4.1384,12.41862923,0.9888,0.2884,1.03,10.72,3.85,11.3903863,0.9888,0.2884,1.03,0.9888,0.2884,1.03,0,0,0
19/06/2020 01:30,11.41728,4.13504,12.14301603,0.97728,0.28504,1.018,10.44,3.85,11.12726831,0.97728,0.28504,1.018,0.97728,0.28504,1.018,0,0,0
19/06/2020 02:00,11.25608,4.23344,12.02586177,1.00608,0.29344,1.048,10.25,3.94,10.98117025,1.00608,0.29344,1.048,1.00608,0.29344,1.048,0,0,0
19/06/2020 02:30,11.30984,4.36912,12.12442536,1.05984,0.30912,1.104,10.25,4.06,11.02479478,1.05984,0.30912,1.104,1.05984,0.30912,1.104,0,0,0
19/06/2020 03:00,10.87024,4.00632,11.58502126,0.33024,0.09632,0.344,10.54,3.91,11.24187262,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0
19/06/2020 03:30,10.86376,4.24568,11.66392215,0.77376,0.22568,0.806,10.09,4.02,10.86133049,0.77376,0.22568,0.806,0.77376,0.22568,0.806,0,0,0
19/06/2020 04:00,10.61792,4.18856,11.41421307,0.57792,0.16856,0.602,10.04,4.02,10.81489713,0.57792,0.16856,0.602,0.57792,0.16856,0.602,0,0,0
19/06/2020 04:30,10.32504,4.31272,11.18954891,0.69504,0.20272,0.724,9.63,4.11,10.47038681,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0
19/06/2020 05:00,10.64136,4.37248,11.50465662,1.07136,0.31248,1.116,9.57,4.06,10.39560003,1.07136,0.31248,1.116,1.07136,0.31248,1.116,0,0,0
19/06/2020 05:30,10.81216,4.19688,11.5981294,0.81216,0.23688,0.846,10,3.96,10.75553811,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0
19/06/2020 06:00,11.09888,4.08384,11.82636404,0.69888,0.20384,0.728,10.4,3.88,11.1001982,0.69888,0.20384,0.728,0.69888,0.20384,0.728,0,0,0
19/06/2020 06:30,12.82464,4.10552,13.46575975,1.42464,0.41552,1.484,11.4,3.69,11.98232448,1.42464,0.41552,1.484,1.42464,0.41552,1.484,0,0,0
19/06/2020 07:00,14.30232,3.74776,14.78519741,1.43232,0.41776,1.492,12.87,3.33,13.29382563,1.43232,0.41776,1.492,1.43232,0.41776,1.492,0,0,0
19/06/2020 07:30,15.98112,2.95616,16.25223303,1.22112,0.35616,1.272,14.76,2.6,14.98724791,1.22112,0.35616,1.272,1.22112,0.35616,1.272,0,0,0
19/06/2020 08:00,17.13736,2.38048,17.30190142,0.92736,0.27048,0.966,16.21,2.11,16.34674891,0.92736,0.27048,0.966,0.92736,0.27048,0.966,0,0,0
19/06/2020 08:30,18.368,1.944,18.47058635,0.768,0.224,0.8,17.6,1.72,17.68384574,0.768,0.224,0.8,0.768,0.224,0.8,0,0,0
19/06/2020 09:00,18.86856,1.98208,18.97237986,0.89856,0.26208,0.936,17.97,1.72,18.0521273,0.89856,0.26208,0.936,0.89856,0.26208,0.936,0,0,0
19/06/2020 09:30,19.86152,1.79336,19.94231974,0.97152,0.28336,1.012,18.89,1.51,18.95025593,0.97152,0.28336,1.012,0.97152,0.28336,1.012,0,0,0
19/06/2020 10:00,21.00808,2.10944,21.11371977,2.39808,0.69944,2.498,18.61,1.41,18.66333839,2.39808,0.69944,2.498,2.39808,0.69944,2.498,0,0,0
19/06/2020 10:30,21.09448,2.13464,21.20221155,2.48448,0.72464,2.588,18.61,1.41,18.66333839,2.48448,0.72464,2.588,2.48448,0.72464,2.588,0,0,0
19/06/2020 11:00,20.88976,1.86368,20.97272934,1.82976,0.53368,1.906,19.06,1.33,19.10634711,1.82976,0.53368,1.906,1.82976,0.53368,1.906,0,0,0
19/06/2020 11:30,20.98272,1.95496,21.07359502,2.14272,0.62496,2.232,18.84,1.33,18.88688699,2.14272,0.62496,2.232,2.14272,0.62496,2.232,0,0,0
19/06/2020 12:00,20.77864,1.92752,20.8678512,2.04864,0.59752,2.134,18.73,1.33,18.77716166,2.04864,0.59752,2.134,2.04864,0.59752,2.134,0,0,0
19/06/2020 12:30,22.7024,3.0632,22.90812432,5.7024,1.6632,5.94,17,1.4,17.05754965,5.7024,1.6632,5.94,5.7024,1.6632,5.94,0,0,0
19/06/2020 13:00,21.95216,3.32688,22.20282548,6.09216,1.77688,6.346,15.86,1.55,15.93556086,6.09216,1.77688,6.346,6.09216,1.77688,6.346,0,0,0
19/06/2020 13:30,21.66256,3.32408,21.9161131,6.08256,1.77408,6.336,15.58,1.55,15.65691221,6.08256,1.77408,6.336,6.08256,1.77408,6.336,0,0,0
19/06/2020 14:00,20.12424,3.27832,20.38951735,4.07424,1.18832,4.244,16.05,2.09,16.18550586,4.07424,1.18832,4.244,4.07424,1.18832,4.244,0,0,0
19/06/2020 14:30,20.06272,3.68496,20.39832503,4.30272,1.25496,4.482,15.76,2.43,15.9462378,4.30272,1.25496,4.482,4.30272,1.25496,4.482,0,0,0
19/06/2020 15:00,19.73936,4.27648,20.19729225,4.95936,1.44648,5.166,14.78,2.83,15.04849826,4.95936,1.44648,5.166,4.95936,1.44648,5.166,0,0,0
19/06/2020 15:30,19.21024,4.09632,19.64212714,3.93024,1.14632,4.094,15.28,2.95,15.56216245,3.93024,1.14632,4.094,3.93024,1.14632,4.094,0,0,0
19/06/2020 16:00,19.48224,3.75232,19.84030193,3.40224,0.99232,3.544,16.08,2.76,16.31514634,3.40224,0.99232,3.544,3.40224,0.99232,3.544,0,0,0
19/06/2020 16:30,19.94424,3.67832,20.28060027,3.59424,1.04832,3.744,16.35,2.63,16.56017512,3.59424,1.04832,3.744,3.59424,1.04832,3.744,0,0,0
19/06/2020 17:00,20.53696,3.50328,20.83361939,3.81696,1.11328,3.976,16.72,2.39,16.88995263,3.81696,1.11328,3.976,3.81696,1.11328,3.976,0,0,0
19/06/2020 17:30,21.52288,3.23584,21.76476565,3.72288,1.08584,3.878,17.8,2.15,17.92937534,3.72288,1.08584,3.878,3.72288,1.08584,3.878,0,0,0
19/06/2020 18:00,22.06456,3.42008,22.32804862,4.35456,1.27008,4.536,17.71,2.15,17.84002803,4.35456,1.27008,4.536,4.35456,1.27008,4.536,0,0,0
19/06/2020 18:30,21.99648,3.85064,22.33097761,5.07648,1.48064,5.288,16.92,2.37,17.08517779,5.07648,1.48064,5.288,5.07648,1.48064,5.288,0,0,0
19/06/2020 19:00,20.65448,3.51464,20.95137796,3.44448,1.00464,3.588,17.21,2.51,17.39207291,3.44448,1.00464,3.588,3.44448,1.00464,3.588,0,0,0
19/06/2020 19:30,19.9268,3.3024,20.19859411,2.7168,0.7924,2.83,17.21,2.51,17.39207291,2.7168,0.7924,2.83,2.7168,0.7924,2.83,0,0,0
19/06/2020 20:00,18.45816,3.41488,18.77138983,1.86816,0.54488,1.946,16.59,2.87,16.83641886,1.86816,0.54488,1.946,1.86816,0.54488,1.946,0,0,0
19/06/2020 20:30,18.11,3.91,18.52728259,1.68,0.49,1.75,16.43,3.42,16.78217209,1.68,0.49,1.75,1.68,0.49,1.75,0,0,0
19/06/2020 21:00,16.6396,4.3328,17.19445969,0.9696,0.2828,1.01,15.67,4.05,16.18491273,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0
19/06/2020 21:30,16.1348,4.2264,16.67915549,0.6048,0.1764,0.63,15.53,4.05,16.04940497,0.6048,0.1764,0.63,0.6048,0.1764,0.63,0,0,0
19/06/2020 22:00,15.93864,4.47752,16.55561628,0.84864,0.24752,0.884,15.09,4.23,15.67166232,0.84864,0.24752,0.884,0.84864,0.24752,0.884,0,0,0
19/06/2020 22:30,15.63976,4.59368,16.3004291,0.86976,0.25368,0.906,14.77,4.34,15.39443081,0.86976,0.25368,0.906,0.86976,0.25368,0.906,0,0,0
19/06/2020 23:00,14.71216,4.57688,15.40764364,0.81216,0.23688,0.846,13.9,4.34,14.5617856,0.81216,0.23688,0.846,0.81216,0.23688,0.846,0,0,0
19/06/2020 23:30,13.51984,3.98912,14.09606867,0.81984,0.23912,0.854,12.7,3.75,13.2420731,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0
20/06/2020 00:00,12.65432,4.09376,13.30002577,0.90432,0.26376,0.942,11.75,3.83,12.3584546,0.90432,0.26376,0.942,0.90432,0.26376,0.942,0,0,0
20/06/2020 00:30,11.38312,4.22216,12.14092484,0.45312,0.13216,0.472,10.93,4.09,11.67017566,0.45312,0.13216,0.472,0.45312,0.13216,0.472,0,0,0
20/06/2020 01:00,10.8032,4.4476,11.68290529,0.4032,0.1176,0.42,10.4,4.33,11.26538504,0.4032,0.1176,0.42,0.4032,0.1176,0.42,0,0,0
20/06/2020 01:30,10.85152,4.54336,11.7642512,0.73152,0.21336,0.762,10.12,4.33,11.00742022,0.73152,0.21336,0.762,0.73152,0.21336,0.762,0,0,0
20/06/2020 02:00,10.87744,4.67592,11.8398872,0.87744,0.25592,0.914,10,4.42,10.93327033,0.87744,0.25592,0.914,0.87744,0.25592,0.914,0,0,0
20/06/2020 02:30,10.564,4.752,11.58359184,0.864,0.252,0.9,9.7,4.5,10.69298836,0.864,0.252,0.9,0.864,0.252,0.9,0,0,0
20/06/2020 03:00,10.13984,4.73912,11.19265892,0.81984,0.23912,0.854,9.32,4.5,10.34951207,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0
20/06/2020 03:30,9.92408,4.73744,10.99684962,0.81408,0.23744,0.848,9.11,4.5,10.16081198,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0
20/06/2020 04:00,9.8736,4.6948,10.93293757,0.8736,0.2548,0.91,9,4.44,10.03561657,0.8736,0.2548,0.91,0.8736,0.2548,0.91,0,0,0
20/06/2020 04:30,9.96168,4.69424,11.01230937,0.87168,0.25424,0.908,9.09,4.44,10.11640747,0.87168,0.25424,0.908,0.87168,0.25424,0.908,0,0,0
20/06/2020 05:00,9.90792,4.76856,10.99572841,0.81792,0.23856,0.852,9.09,4.53,10.15622962,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0
20/06/2020 05:30,10.05768,4.81224,11.14964487,0.96768,0.28224,1.008,9.09,4.53,10.15622962,0.96768,0.28224,1.008,0.96768,0.28224,1.008,0,0,0
20/06/2020 06:00,10.35912,4.98016,11.49405763,1.26912,0.37016,1.322,9.09,4.61,10.19216366,1.26912,0.37016,1.322,1.26912,0.37016,1.322,0,0,0
20/06/2020 06:30,10.97872,4.88296,12.01563944,1.27872,0.37296,1.332,9.7,4.51,10.69720057,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0,0,0
20/06/2020 07:00,11.58064,4.83352,12.54887,1.76064,0.51352,1.834,9.82,4.32,10.72822446,1.76064,0.51352,1.834,1.76064,0.51352,1.834,0,0,0
20/06/2020 07:30,12.95296,4.83128,13.82463161,2.23296,0.65128,2.326,10.72,4.18,11.50612011,2.23296,0.65128,2.326,2.23296,0.65128,2.326,0,0,0
20/06/2020 08:00,14.49256,4.95408,15.31591342,3.44256,1.00408,3.586,11.05,3.95,11.73477737,3.44256,1.00408,3.586,3.44256,1.00408,3.586,0,0,0
20/06/2020 08:30,16.52712,4.67416,17.17537386,4.43712,1.29416,4.622,12.09,3.38,12.55358515,4.43712,1.29416,4.622,4.43712,1.29416,4.622,0,0,0
20/06/2020 09:00,17.09976,4.54368,17.69312917,3.98976,1.16368,4.156,13.11,3.38,13.53870378,3.98976,1.16368,4.156,3.98976,1.16368,4.156,0,0,0
20/06/2020 09:30,18.8948,5.0464,19.55708618,6.1248,1.7864,6.38,12.77,3.26,13.17954855,6.1248,1.7864,6.38,6.1248,1.7864,6.38,0,0,0
20/06/2020 10:00,17.93096,3.99528,18.37067197,3.00096,0.87528,3.126,14.93,3.12,15.25251782,3.00096,0.87528,3.126,3.00096,0.87528,3.126,0,0,0
20/06/2020 10:30,20.02216,5.10688,20.66318258,6.81216,1.98688,7.096,13.21,3.12,13.57344835,6.81216,1.98688,7.096,6.81216,1.98688,7.096,0,0,0
20/06/2020 11:00,19.23088,4.65984,19.7873913,5.45088,1.58984,5.678,13.78,3.07,14.11783624,5.45088,1.58984,5.678,5.45088,1.58984,5.678,0,0,0
20/06/2020 11:30,19.05744,4.37592,19.55338066,4.47744,1.30592,4.664,14.58,3.07,14.89970805,4.47744,1.30592,4.664,4.47744,1.30592,4.664,0,0,0
20/06/2020 12:00,21.18248,5.83864,21.97241853,9.49248,2.76864,9.888,11.69,3.07,12.08639731,9.49248,2.76864,9.888,9.49248,2.76864,9.888,0,0,0
20/06/2020 12:30,20.64392,5.85656,21.45858169,9.55392,2.78656,9.952,11.09,3.07,11.50708477,9.55392,2.78656,9.952,9.55392,2.78656,9.952,0,0,0
20/06/2020 13:00,19.41408,5.25744,20.11335819,6.81408,1.98744,7.098,12.6,3.27,13.01740758,6.81408,1.98744,7.098,6.81408,1.98744,7.098,0,0,0
20/06/2020 13:30,18.51184,5.32512,19.26253159,6.53184,1.90512,6.804,11.98,3.42,12.45860345,6.53184,1.90512,6.804,6.53184,1.90512,6.804,0,0,0
20/06/2020 14:00,17.05408,4.61744,17.66811809,3.93408,1.14744,4.098,13.12,3.47,13.57112007,3.93408,1.14744,4.098,3.93408,1.14744,4.098,0,0,0
20/06/2020 14:30,18.73968,6.20824,19.74127277,10.03968,2.92824,10.458,8.7,3.28,9.297763172,10.03968,2.92824,10.458,10.03968,2.92824,10.458,0,0,0
20/06/2020 15:00,16.91352,5.26936,17.71534119,6.44352,1.87936,6.712,10.47,3.39,11.00513517,6.44352,1.87936,6.712,6.44352,1.87936,6.712,0,0,0
20/06/2020 15:30,16.32296,4.18128,16.84998889,2.71296,0.79128,2.826,13.61,3.39,14.02584044,2.71296,0.79128,2.826,2.71296,0.79128,2.826,0,0,0
20/06/2020 16:00,18.97176,6.07968,19.92210296,9.22176,2.68968,9.606,9.75,3.39,10.32252876,9.22176,2.68968,9.606,9.22176,2.68968,9.606,0,0,0
20/06/2020 16:30,16.92472,4.49096,17.51042172,3.77472,1.10096,3.932,13.15,3.39,13.57993373,3.77472,1.10096,3.932,3.77472,1.10096,3.932,0,0,0
20/06/2020 17:00,17.28848,3.75664,17.6919158,1.42848,0.41664,1.488,15.86,3.34,16.20787463,1.42848,0.41664,1.488,1.42848,0.41664,1.488,0,0,0
20/06/2020 17:30,19.48456,4.38008,19.97080818,3.15456,0.92008,3.286,16.33,3.46,16.69252827,3.15456,0.92008,3.286,3.15456,0.92008,3.286,0,0,0
20/06/2020 18:00,20.39368,3.66024,20.7195449,3.46368,1.01024,3.608,16.93,2.65,17.13614309,3.46368,1.01024,3.608,3.46368,1.01024,3.608,0,0,0
20/06/2020 18:30,20.53384,3.70112,20.864728,3.60384,1.05112,3.754,16.93,2.65,17.13614309,3.60384,1.05112,3.754,3.60384,1.05112,3.754,0,0,0
20/06/2020 19:00,19.56248,4.08864,19.98518453,4.21248,1.22864,4.388,15.35,2.86,15.61416344,4.21248,1.22864,4.388,4.21248,1.22864,4.388,0,0,0
20/06/2020 19:30,18.80216,4.00688,19.22436756,3.45216,1.00688,3.596,15.35,3,15.6404124,3.45216,1.00688,3.596,3.45216,1.00688,3.596,0,0,0
20/06/2020 20:00,17.8932,4.2976,18.40206434,3.0432,0.8876,3.17,14.85,3.41,15.2364891,3.0432,0.8876,3.17,3.0432,0.8876,3.17,0,0,0
20/06/2020 20:30,16.9408,4.6344,17.56326758,2.6208,0.7644,2.73,14.32,3.87,14.83372172,2.6208,0.7644,2.73,2.6208,0.7644,2.73,0,0,0
20/06/2020 21:00,15.98256,5.01408,16.75061857,2.24256,0.65408,2.336,13.74,4.36,14.41517256,2.24256,0.65408,2.336,2.24256,0.65408,2.336,0,0,0
20/06/2020 21:30,15.5452,5.0136,16.33368997,2.0352,0.5936,2.12,13.51,4.42,14.21465793,2.0352,0.5936,2.12,2.0352,0.5936,2.12,0,0,0
20/06/2020 22:00,15.63984,5.08912,16.44699783,2.01984,0.58912,2.104,13.62,4.5,14.34414166,2.01984,0.58912,2.104,2.01984,0.58912,2.104,0,0,0
20/06/2020 22:30,15.28864,5.09752,16.11605483,2.04864,0.59752,2.134,13.24,4.5,13.98383352,2.04864,0.59752,2.134,2.04864,0.59752,2.134,0,0,0
20/06/2020 23:00,14.61376,5.20568,15.51325516,1.97376,0.57568,2.056,12.64,4.63,13.46129637,1.97376,0.57568,2.056,1.97376,0.57568,2.056,0,0,0
20/06/2020 23:30,13.48528,5.27904,14.48174851,1.98528,0.57904,2.068,11.5,4.7,12.42336508,1.98528,0.57904,2.068,1.98528,0.57904,2.068,0,0,0
21/06/2020 00:00,12.65632,5.11976,13.65263265,2.05632,0.59976,2.142,10.6,4.52,11.5234717,2.05632,0.59976,2.142,2.05632,0.59976,2.142,0,0,0
21/06/2020 00:30,11.814,5.122,12.87654767,2.064,0.602,2.15,9.75,4.52,10.7467623,2.064,0.602,2.15,2.064,0.602,2.15,0,0,0
21/06/2020 01:00,11.2152,4.9936,12.27667512,2.0352,0.5936,2.12,9.18,4.4,10.18,2.0352,0.5936,2.12,2.0352,0.5936,2.12,0,0,0
21/06/2020 01:30,11.1152,4.7836,12.10084708,2.0352,0.5936,2.12,9.08,4.19,10.000125,2.0352,0.5936,2.12,2.0352,0.5936,2.12,0,0,0
21/06/2020 02:00,11.07512,4.79816,12.0698228,2.08512,0.60816,2.172,8.99,4.19,9.918477706,2.08512,0.60816,2.172,2.08512,0.60816,2.172,0,0,0
21/06/2020 02:30,10.87432,4.80376,11.88810101,2.10432,0.61376,2.192,8.77,4.19,9.719516449,2.10432,0.61376,2.192,2.10432,0.61376,2.192,0,0,0
21/06/2020 03:00,10.63136,4.78248,11.65752677,2.03136,0.59248,2.116,8.6,4.19,9.566404758,2.03136,0.59248,2.116,2.03136,0.59248,2.116,0,0,0
21/06/2020 03:30,10.5652,4.7836,11.59768425,2.0352,0.5936,2.12,8.53,4.19,9.503525662,2.0352,0.5936,2.12,2.0352,0.5936,2.12,0,0,0
21/06/2020 04:00,10.4328,4.8004,11.48421334,2.0928,0.6104,2.18,8.34,4.19,9.333364881,2.0928,0.6104,2.18,2.0928,0.6104,2.18,0,0,0
21/06/2020 04:30,10.48824,4.79032,11.53040953,2.05824,0.60032,2.144,8.43,4.19,9.413872742,2.05824,0.60032,2.144,2.05824,0.60032,2.144,0,0,0
21/06/2020 05:00,10.32256,4.71408,11.34803045,2.00256,0.58408,2.086,8.32,4.13,9.288665136,2.00256,0.58408,2.086,2.00256,0.58408,2.086,0,0,0
21/06/2020 05:30,10.41096,4.67528,11.41255148,2.04096,0.59528,2.126,8.37,4.08,9.31146068,2.04096,0.59528,2.126,2.04096,0.59528,2.126,0,0,0
21/06/2020 06:00,10.2284,4.7912,11.29494418,2.1984,0.6412,2.29,8.03,4.15,9.038993307,2.1984,0.6412,2.29,2.1984,0.6412,2.29,0,0,0
21/06/2020 06:30,10.73,4.78,11.74654417,2.16,0.63,2.25,8.57,4.15,9.521943079,2.16,0.63,2.25,2.16,0.63,2.25,0,0,0
21/06/2020 07:00,11.08472,4.74096,12.05602419,2.33472,0.68096,2.432,8.75,4.06,9.646040639,2.33472,0.68096,2.432,2.33472,0.68096,2.432,0,0,0
21/06/2020 07:30,12.11976,4.88368,13.0667101,3.02976,0.88368,3.156,9.09,4,9.931168109,3.02976,0.88368,3.156,3.02976,0.88368,3.156,0,0,0
21/06/2020 08:00,12.97504,4.90272,13.8704119,3.33504,0.97272,3.474,9.64,3.93,10.41030739,3.33504,0.97272,3.474,3.33504,0.97272,3.474,0,0,0
21/06/2020 08:30,15.41136,5.31248,16.30130243,5.63136,1.64248,5.866,9.78,3.67,10.44592265,5.63136,1.64248,5.866,5.63136,1.64248,5.866,0,0,0
21/06/2020 09:00,16.77968,5.32824,17.60533449,6.43968,1.87824,6.708,10.34,3.45,10.90037155,6.43968,1.87824,6.708,6.43968,1.87824,6.708,0,0,0
21/06/2020 09:30,18.2888,5.7084,19.15896751,7.9488,2.3184,8.28,10.34,3.39,10.88153022,7.9488,2.3184,8.28,7.9488,2.3184,8.28,0,0,0
21/06/2020 10:00,19.2028,5.9504,20.10360137,7.8528,2.2904,8.18,11.35,3.66,11.92552305,7.8528,2.2904,8.18,7.8528,2.2904,8.18,0,0,0
21/06/2020 10:30,19.24576,4.72168,19.81649666,5.76576,1.68168,6.006,13.48,3.04,13.81853827,5.76576,1.68168,6.006,5.76576,1.68168,6.006,0,0,0
21/06/2020 11:00,19.61016,4.90088,20.21328771,6.38016,1.86088,6.646,13.23,3.04,13.5747744,6.38016,1.86088,6.646,6.38016,1.86088,6.646,0,0,0
21/06/2020 11:30,20.81752,5.58136,21.55274271,8.98752,2.62136,9.362,11.83,2.96,12.19469147,8.98752,2.62136,9.362,8.98752,2.62136,9.362,0,0,0
21/06/2020 12:00,20.4608,5.3344,21.14474308,8.1408,2.3744,8.48,12.32,2.96,12.67059588,8.1408,2.3744,8.48,8.1408,2.3744,8.48,0,0,0
21/06/2020 12:30,20.55464,5.03552,21.16245938,7.42464,2.16552,7.734,13.13,2.87,13.44000744,7.42464,2.16552,7.734,7.42464,2.16552,7.734,0,0,0
21/06/2020 13:00,20.16568,4.74624,20.71669481,5.81568,1.69624,6.058,14.35,3.05,14.67054873,5.81568,1.69624,6.058,5.81568,1.69624,6.058,0,0,0
21/06/2020 13:30,20.52368,5.19024,21.16979055,7.06368,2.06024,7.358,13.46,3.13,13.81913528,7.06368,2.06024,7.358,7.06368,2.06024,7.358,0,0,0
21/06/2020 14:00,19.89792,5.94856,20.76806651,9.21792,2.68856,9.602,10.68,3.26,11.16646766,9.21792,2.68856,9.602,9.21792,2.68856,9.602,0,0,0
21/06/2020 14:30,19.62528,6.17904,20.57503707,9.66528,2.81904,10.068,9.96,3.36,10.51147944,9.66528,2.81904,10.068,9.66528,2.81904,10.068,0,0,0
21/06/2020 15:00,18.98792,5.90856,19.88597966,8.73792,2.54856,9.102,10.25,3.36,10.78666306,8.73792,2.54856,9.102,8.73792,2.54856,9.102,0,0,0
21/06/2020 15:30,17.76576,5.51168,18.60109795,6.96576,2.03168,7.256,10.8,3.48,11.34682334,6.96576,2.03168,7.256,6.96576,2.03168,7.256,0,0,0
21/06/2020 16:00,19.68304,6.71672,20.79750925,11.30304,3.29672,11.774,8.38,3.42,9.051010993,11.30304,3.29672,11.774,11.30304,3.29672,11.774,0,0,0
21/06/2020 16:30,18.15544,4.94992,18.81812184,5.24544,1.52992,5.464,12.91,3.42,13.35531729,5.24544,1.52992,5.464,5.24544,1.52992,5.464,0,0,0
21/06/2020 17:00,20.49328,5.61304,21.24807622,7.79328,2.27304,8.118,12.7,3.34,13.1318544,7.79328,2.27304,8.118,7.79328,2.27304,8.118,0,0,0
21/06/2020 17:30,20.19992,5.13456,20.84227613,5.32992,1.55456,5.552,14.87,3.58,15.29487823,5.32992,1.55456,5.552,5.32992,1.55456,5.552,0,0,0
21/06/2020 18:00,20.89328,4.67304,21.40949444,4.43328,1.29304,4.618,16.46,3.38,16.80345203,4.43328,1.29304,4.618,4.43328,1.29304,4.618,0,0,0
21/06/2020 18:30,20.86352,5.34936,21.53838711,6.20352,1.80936,6.462,14.66,3.54,15.08135272,6.20352,1.80936,6.462,6.20352,1.80936,6.462,0,0,0
21/06/2020 19:00,19.44056,4.97808,20.06780141,4.45056,1.29808,4.636,14.99,3.68,15.43510609,4.45056,1.29808,4.636,4.45056,1.29808,4.636,0,0,0
21/06/2020 19:30,17.8896,4.7728,18.515329,3.1296,0.9128,3.26,14.76,3.86,15.25638227,3.1296,0.9128,3.26,3.1296,0.9128,3.26,0,0,0
21/06/2020 20:00,17.15896,4.76928,17.80943402,2.56896,0.74928,2.676,14.59,4.02,15.13368759,2.56896,0.74928,2.676,2.56896,0.74928,2.676,0,0,0
21/06/2020 20:30,16.958,4.814,17.62805605,2.448,0.714,2.55,14.51,4.1,15.07813317,2.448,0.714,2.55,2.448,0.714,2.55,0,0,0
21/06/2020 21:00,16.07696,4.87328,16.79933037,2.13696,0.62328,2.226,13.94,4.25,14.57347248,2.13696,0.62328,2.226,2.13696,0.62328,2.226,0,0,0
21/06/2020 21:30,15.92336,4.93848,16.67159196,1.98336,0.57848,2.066,13.94,4.36,14.6059303,1.98336,0.57848,2.066,1.98336,0.57848,2.066,0,0,0
21/06/2020 22:00,15.56504,4.99272,16.34618375,1.89504,0.55272,1.974,13.67,4.44,14.37297812,1.89504,0.55272,1.974,1.89504,0.55272,1.974,0,0,0
21/06/2020 22:30,15.6436,4.9048,16.39448944,1.8336,0.5348,1.91,13.81,4.37,14.4849232,1.8336,0.5348,1.91,1.8336,0.5348,1.91,0,0,0
21/06/2020 23:00,14.6648,5.0064,15.49581879,1.8048,0.5264,1.88,12.86,4.48,13.61800279,1.8048,0.5264,1.88,1.8048,0.5264,1.88,0,0,0
21/06/2020 23:30,13.51968,5.02824,14.42445648,1.87968,0.54824,1.958,11.64,4.48,12.47236946,1.87968,0.54824,1.958,1.87968,0.54824,1.958,0,0,0
22/06/2020 00:00,12.44264,5.54952,13.62411327,1.95264,0.56952,2.034,10.49,4.98,11.61208422,1.95264,0.56952,2.034,1.95264,0.56952,2.034,0,0,0
22/06/2020 00:30,11.78384,5.10112,12.84057282,1.92384,0.56112,2.004,9.86,4.54,10.85500806,1.92384,0.56112,2.004,1.92384,0.56112,2.004,0,0,0
22/06/2020 01:00,11.27776,5.23768,12.43467581,1.87776,0.54768,1.956,9.4,4.69,10.50505117,1.87776,0.54768,1.956,1.87776,0.54768,1.956,0,0,0
22/06/2020 01:30,11.15776,5.23768,12.32594418,1.87776,0.54768,1.956,9.28,4.69,10.39781227,1.87776,0.54768,1.956,1.87776,0.54768,1.956,0,0,0
22/06/2020 02:00,11.14496,5.25728,12.32270775,1.94496,0.56728,2.026,9.2,4.69,10.32647568,1.94496,0.56728,2.026,1.94496,0.56728,2.026,0,0,0
