Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/06/2020 02:30,11.0792,5.1856,12.23270698,1.9392,0.5656,2.02,9.14,4.62,10.24128898,1.9392,0.5656,2.02,1.9392,0.5656,2.02,0,0,0
22/06/2020 03:00,10.78888,5.17384,11.96530618,1.89888,0.55384,1.978,8.89,4.62,10.01880731,1.89888,0.55384,1.978,1.89888,0.55384,1.978,0,0,0
22/06/2020 03:30,10.58424,5.26832,11.82291555,1.91424,0.55832,1.994,8.67,4.71,9.866762387,1.91424,0.55832,1.994,1.91424,0.55832,1.994,0,0,0
22/06/2020 04:00,10.51296,5.29128,11.76945079,1.99296,0.58128,2.076,8.52,4.71,9.735219566,1.99296,0.58128,2.076,1.99296,0.58128,2.076,0,0,0
22/06/2020 04:30,10.51152,5.27336,11.76011813,1.93152,0.56336,2.012,8.58,4.71,9.787772985,1.93152,0.56336,2.012,1.93152,0.56336,2.012,0,0,0
22/06/2020 05:00,10.4304,5.2672,11.68488939,1.9104,0.5572,1.99,8.52,4.71,9.735219566,1.9104,0.5572,1.99,1.9104,0.5572,1.99,0,0,0
22/06/2020 05:30,10.7536,5.3148,11.99529124,2.0736,0.6048,2.16,8.68,4.71,9.875550618,2.0736,0.6048,2.16,2.0736,0.6048,2.16,0,0,0
22/06/2020 06:00,11.37024,5.16632,12.48892389,2.25024,0.65632,2.344,9.12,4.51,10.17420759,2.25024,0.65632,2.344,2.25024,0.65632,2.344,0,0,0
22/06/2020 06:30,13.12064,4.81352,13.975735,2.48064,0.72352,2.584,10.64,4.09,11.39902189,2.48064,0.72352,2.584,2.48064,0.72352,2.584,0,0,0
22/06/2020 07:00,14.59096,4.91528,15.39662597,3.00096,0.87528,3.126,11.59,4.04,12.27394395,3.00096,0.87528,3.126,3.00096,0.87528,3.126,0,0,0
22/06/2020 07:30,16.89832,3.96576,17.35743274,3.68832,1.07576,3.842,13.21,2.89,13.52243321,3.68832,1.07576,3.842,3.68832,1.07576,3.842,0,0,0
22/06/2020 08:00,18.81528,3.68904,19.17351761,4.86528,1.41904,5.068,13.95,2.27,14.13348506,4.86528,1.41904,5.068,4.86528,1.41904,5.068,0,0,0
22/06/2020 08:30,20.4988,3.3684,20.77370742,6.0288,1.7584,6.28,14.47,1.61,14.55929257,6.0288,1.7584,6.28,6.0288,1.7584,6.28,0,0,0
22/06/2020 09:00,21.50272,3.46496,21.78010365,7.18272,2.09496,7.482,14.32,1.37,14.38538494,7.18272,2.09496,7.482,7.18272,2.09496,7.482,0,0,0
22/06/2020 09:30,22.45816,3.80488,22.77819269,8.34816,2.43488,8.696,14.11,1.37,14.17635355,8.34816,2.43488,8.696,8.34816,2.43488,8.696,0,0,0
22/06/2020 10:00,22.46144,3.92792,22.80229906,8.94144,2.60792,9.314,13.52,1.32,13.58428504,8.94144,2.60792,9.314,8.94144,2.60792,9.314,0,0,0
22/06/2020 10:30,22.59488,4.14184,22.97136132,9.67488,2.82184,10.078,12.92,1.32,12.98725529,9.67488,2.82184,10.078,9.67488,2.82184,10.078,0,0,0
22/06/2020 11:00,22.40632,3.94976,22.7517863,9.01632,2.62976,9.392,13.39,1.32,13.45490617,9.01632,2.62976,9.392,9.01632,2.62976,9.392,0,0,0
22/06/2020 11:30,22.0668,4.3824,22.49775749,10.1568,2.9624,10.58,11.91,1.42,11.99435284,10.1568,2.9624,10.58,10.1568,2.9624,10.58,0,0,0
22/06/2020 12:00,22.39168,4.61424,22.86216403,10.95168,3.19424,11.408,11.44,1.42,11.5277925,10.95168,3.19424,11.408,10.95168,3.19424,11.408,0,0,0
22/06/2020 12:30,23.42104,5.08072,23.96578458,12.55104,3.66072,13.074,10.87,1.42,10.96235832,12.55104,3.66072,13.074,12.55104,3.66072,13.074,0,0,0
22/06/2020 13:00,23.00424,5.00832,23.54311634,12.47424,3.63832,12.994,10.53,1.37,10.61874757,12.47424,3.63832,12.994,12.47424,3.63832,12.994,0,0,0
22/06/2020 13:30,22.67768,5.01224,23.22498052,12.48768,3.64224,13.008,10.19,1.37,10.28168274,12.48768,3.64224,13.008,12.48768,3.64224,13.008,0,0,0
22/06/2020 14:00,21.95696,5.05328,22.53095052,11.49696,3.35328,11.976,10.46,1.7,10.59724492,11.49696,3.35328,11.976,11.49696,3.35328,11.976,0,0,0
22/06/2020 14:30,20.68048,4.34264,21.13151143,9.06048,2.64264,9.438,11.62,1.7,11.74369618,9.06048,2.64264,9.438,9.06048,2.64264,9.438,0,0,0
22/06/2020 15:00,21.43608,4.86344,21.98086837,10.84608,3.16344,11.298,10.59,1.7,10.72558157,10.84608,3.16344,11.298,10.84608,3.16344,11.298,0,0,0
22/06/2020 15:30,21.43888,5.19384,22.05904689,11.49888,3.35384,11.978,9.94,1.84,10.10886739,11.49888,3.35384,11.978,11.49888,3.35384,11.978,0,0,0
22/06/2020 16:00,21.5192,4.9956,22.09144604,10.8192,3.1556,11.27,10.7,1.84,10.85705301,10.8192,3.1556,11.27,10.8192,3.1556,11.27,0,0,0
22/06/2020 16:30,21.9204,4.8972,22.46077701,10.0704,2.9372,10.49,11.85,1.96,12.01099913,10.0704,2.9372,10.49,10.0704,2.9372,10.49,0,0,0
22/06/2020 17:00,22.2432,4.7076,22.73590649,8.8032,2.5676,9.17,13.44,2.14,13.60930564,8.8032,2.5676,9.17,8.8032,2.5676,9.17,0,0,0
22/06/2020 17:30,22.63216,4.67688,23.11034125,8.01216,2.33688,8.346,14.62,2.34,14.80607983,8.01216,2.33688,8.346,8.01216,2.33688,8.346,0,0,0
22/06/2020 18:00,22.87048,4.49264,23.30756679,7.14048,2.08264,7.438,15.73,2.41,15.91354769,7.14048,2.08264,7.438,7.14048,2.08264,7.438,0,0,0
22/06/2020 18:30,22.22232,4.26776,22.62841757,5.99232,1.74776,6.242,16.23,2.52,16.42447259,5.99232,1.74776,6.242,5.99232,1.74776,6.242,0,0,0
22/06/2020 19:00,20.94448,3.72464,21.27308594,4.40448,1.28464,4.588,16.54,2.44,16.71900715,4.40448,1.28464,4.588,4.40448,1.28464,4.588,0,0,0
22/06/2020 19:30,20.05656,3.11608,20.29718093,2.86656,0.83608,2.986,17.19,2.28,17.34054497,2.86656,0.83608,2.986,2.86656,0.83608,2.986,0,0,0
22/06/2020 20:00,19.59088,3.30984,19.86850825,2.81088,0.81984,2.928,16.78,2.49,16.96374074,2.81088,0.81984,2.928,2.81088,0.81984,2.928,0,0,0
22/06/2020 20:30,18.492,3.516,18.82329195,2.592,0.756,2.7,15.9,2.76,16.13776936,2.592,0.756,2.7,2.592,0.756,2.7,0,0,0
22/06/2020 21:00,17.52152,3.95336,17.9619798,2.17152,0.63336,2.262,15.35,3.32,15.70493235,2.17152,0.63336,2.262,2.17152,0.63336,2.262,0,0,0
22/06/2020 21:30,17.13328,3.79304,17.54811773,2.03328,0.59304,2.118,15.1,3.2,15.43534904,2.03328,0.59304,2.118,2.03328,0.59304,2.118,0,0,0
22/06/2020 22:00,16.92216,3.88688,17.36281473,2.01216,0.58688,2.096,14.91,3.3,15.27082513,2.01216,0.58688,2.096,2.01216,0.58688,2.096,0,0,0
22/06/2020 22:30,16.80672,3.95696,17.26624944,2.04672,0.59696,2.132,14.76,3.36,15.13760879,2.04672,0.59696,2.132,2.04672,0.59696,2.132,0,0,0
22/06/2020 23:00,15.30656,4.05608,15.83485283,1.90656,0.55608,1.986,13.4,3.5,13.84954873,1.90656,0.55608,1.986,1.90656,0.55608,1.986,0,0,0
22/06/2020 23:30,14.0112,4.5616,14.73505752,1.8912,0.5516,1.97,12.12,4.01,12.76614664,1.8912,0.5516,1.97,1.8912,0.5516,1.97,0,0,0
23/06/2020 00:00,13.08576,4.63168,13.88126703,1.92576,0.56168,2.006,11.16,4.07,11.87899407,1.92576,0.56168,2.006,1.92576,0.56168,2.006,0,0,0
23/06/2020 00:30,12.30616,4.73888,13.18706023,1.91616,0.55888,1.996,10.39,4.18,11.19930801,1.91616,0.55888,1.996,1.91616,0.55888,1.996,0,0,0
23/06/2020 01:00,11.95432,4.66376,12.83185193,1.86432,0.54376,1.942,10.09,4.12,10.89873846,1.86432,0.54376,1.942,1.86432,0.54376,1.942,0,0,0
23/06/2020 01:30,11.90464,4.48552,12.7216486,1.90464,0.55552,1.984,10,3.93,10.74452884,1.90464,0.55552,1.984,1.90464,0.55552,1.984,0,0,0
23/06/2020 02:00,11.73232,4.48776,12.56134238,1.91232,0.55776,1.992,9.82,3.93,10.57720663,1.91232,0.55776,1.992,1.91232,0.55776,1.992,0,0,0
23/06/2020 02:30,11.77072,4.49896,12.60120988,1.95072,0.56896,2.032,9.82,3.93,10.57720663,1.95072,0.56896,2.032,1.95072,0.56896,2.032,0,0,0
23/06/2020 03:00,11.28352,4.63936,12.20006085,1.88352,0.54936,1.962,9.4,4.09,10.2512487,1.88352,0.54936,1.962,1.88352,0.54936,1.962,0,0,0
23/06/2020 03:30,10.87808,5.07944,12.00555435,1.91808,0.55944,1.998,8.96,4.52,10.03553686,1.91808,0.55944,1.998,1.91808,0.55944,1.998,0,0,0
23/06/2020 04:00,10.89344,5.08392,12.02136754,1.93344,0.56392,2.014,8.96,4.52,10.03553686,1.93344,0.56392,2.014,1.93344,0.56392,2.014,0,0,0
23/06/2020 04:30,10.88576,5.02168,11.98820424,1.92576,0.56168,2.006,8.96,4.46,10.00865625,1.92576,0.56168,2.006,1.92576,0.56168,2.006,0,0,0
23/06/2020 05:00,10.73928,5.01104,11.85085047,1.88928,0.55104,1.968,8.85,4.46,9.91030272,1.88928,0.55104,1.968,1.88928,0.55104,1.968,0,0,0
23/06/2020 05:30,11.09984,5.04912,12.19426344,2.01984,0.58912,2.104,9.08,4.46,10.11622459,2.01984,0.58912,2.104,2.01984,0.58912,2.104,0,0,0
23/06/2020 06:00,11.67392,4.94656,12.67867753,2.11392,0.61656,2.202,9.56,4.33,10.4948797,2.11392,0.61656,2.202,2.11392,0.61656,2.202,0,0,0
23/06/2020 06:30,13.34672,4.13696,13.97316617,2.28672,0.66696,2.382,11.06,3.47,11.59157021,2.28672,0.66696,2.382,2.28672,0.66696,2.382,0,0,0
23/06/2020 07:00,14.90624,3.88432,15.40402327,2.82624,0.82432,2.944,12.08,3.06,12.46154084,2.82624,0.82432,2.944,2.82624,0.82432,2.944,0,0,0
23/06/2020 07:30,16.98608,3.80344,17.40669611,3.64608,1.06344,3.798,13.34,2.74,13.61848743,3.64608,1.06344,3.798,3.64608,1.06344,3.798,0,0,0
23/06/2020 08:00,18.72144,4.15792,19.17760711,4.86144,1.41792,5.064,13.86,2.74,14.12824122,4.86144,1.41792,5.064,4.86144,1.41792,5.064,0,0,0
23/06/2020 08:30,20.38136,4.10248,20.79014617,6.11136,1.78248,6.366,14.27,2.32,14.45736145,6.11136,1.78248,6.366,6.11136,1.78248,6.366,0,0,0
23/06/2020 09:00,21.30496,4.14728,21.70486701,7.22496,2.10728,7.526,14.08,2.04,14.22701655,7.22496,2.10728,7.526,7.22496,2.10728,7.526,0,0,0
23/06/2020 09:30,21.88712,4.38416,22.32189241,8.27712,2.41416,8.622,13.61,1.97,13.75183624,8.27712,2.41416,8.622,8.27712,2.41416,8.622,0,0,0
23/06/2020 10:00,22.19344,4.55392,22.65583736,9.37344,2.73392,9.764,12.82,1.82,12.94854432,9.37344,2.73392,9.764,9.37344,2.73392,9.764,0,0,0
23/06/2020 10:30,22.52088,4.40984,22.94856694,10.25088,2.98984,10.678,12.27,1.42,12.35189459,10.25088,2.98984,10.678,10.25088,2.98984,10.678,0,0,0
23/06/2020 11:00,22.7292,4.5256,23.17536597,10.8192,3.1556,11.27,11.91,1.37,11.98853619,10.8192,3.1556,11.27,10.8192,3.1556,11.27,0,0,0
23/06/2020 11:30,22.97056,4.56808,23.42037535,11.17056,3.25808,11.636,11.8,1.31,11.87249342,11.17056,3.25808,11.636,11.17056,3.25808,11.636,0,0,0
23/06/2020 12:00,23.15832,4.69576,23.62959896,11.60832,3.38576,12.092,11.55,1.31,11.62405265,11.60832,3.38576,12.092,11.60832,3.38576,12.092,0,0,0
23/06/2020 12:30,23.3124,4.5132,23.74525148,11.4624,3.3432,11.94,11.85,1.17,11.90761941,11.4624,3.3432,11.94,11.4624,3.3432,11.94,0,0,0
23/06/2020 13:00,22.7424,4.6032,23.20358179,11.2224,3.2732,11.69,11.52,1.33,11.59652103,11.2224,3.2732,11.69,11.2224,3.2732,11.69,0,0,0
23/06/2020 13:30,22.23648,4.56064,22.69934977,11.07648,3.23064,11.538,11.16,1.33,11.23897237,11.07648,3.23064,11.538,11.07648,3.23064,11.538,0,0,0
23/06/2020 14:00,21.85536,4.42448,22.29871709,10.81536,3.15448,11.266,11.04,1.27,11.11280793,10.81536,3.15448,11.266,10.81536,3.15448,11.266,0,0,0
23/06/2020 14:30,21.59232,4.17776,21.99277067,10.55232,3.07776,10.992,11.04,1.1,11.09466538,10.55232,3.07776,10.992,10.55232,3.07776,10.992,0,0,0
23/06/2020 15:00,21.21112,4.04616,21.59358753,10.10112,2.94616,10.522,11.11,1.1,11.16432264,10.10112,2.94616,10.522,10.10112,2.94616,10.522,0,0,0
23/06/2020 15:30,20.99696,4.09328,21.39222453,9.57696,2.79328,9.976,11.42,1.3,11.49375483,9.57696,2.79328,9.976,9.57696,2.79328,9.976,0,0,0
23/06/2020 16:00,20.92928,4.24104,21.35465246,9.08928,2.65104,9.468,11.84,1.59,11.94628394,9.08928,2.65104,9.468,9.08928,2.65104,9.468,0,0,0
23/06/2020 16:30,21.09648,4.23064,21.51650025,8.43648,2.46064,8.788,12.66,1.77,12.78313342,8.43648,2.46064,8.788,8.43648,2.46064,8.788,0,0,0
23/06/2020 17:00,21.73008,4.01544,22.09796677,7.39008,2.15544,7.698,14.34,1.86,14.46012448,7.39008,2.15544,7.698,7.39008,2.15544,7.698,0,0,0
23/06/2020 17:30,22.09896,3.91928,22.44381404,6.40896,1.86928,6.676,15.69,2.05,15.82335615,6.40896,1.86928,6.676,6.40896,1.86928,6.676,0,0,0
23/06/2020 18:00,22.10496,3.76728,22.42368514,5.54496,1.61728,5.776,16.56,2.15,16.698985,5.54496,1.61728,5.776,5.54496,1.61728,5.776,0,0,0
23/06/2020 18:30,21.29704,3.57872,21.59562802,4.48704,1.30872,4.674,16.81,2.27,16.96257646,4.48704,1.30872,4.674,4.48704,1.30872,4.674,0,0,0
23/06/2020 19:00,20.4196,3.5028,20.71785877,3.6096,1.0528,3.76,16.81,2.45,16.98760136,3.6096,1.0528,3.76,3.6096,1.0528,3.76,0,0,0
23/06/2020 19:30,19.72744,2.97592,19.95063881,2.79744,0.81592,2.914,16.93,2.16,17.06723469,2.79744,0.81592,2.914,2.79744,0.81592,2.914,0,0,0
23/06/2020 20:00,18.95888,2.84384,19.17098216,2.13888,0.62384,2.228,16.82,2.22,16.96587163,2.13888,0.62384,2.228,2.13888,0.62384,2.228,0,0,0
23/06/2020 20:30,18.6184,2.8612,18.83696589,1.7184,0.5012,1.79,16.9,2.36,17.06398547,1.7184,0.5012,1.79,1.7184,0.5012,1.79,0,0,0
23/06/2020 21:00,17.42176,2.94968,17.669701,1.06176,0.30968,1.106,16.36,2.64,16.57163842,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0,0,0
23/06/2020 21:30,16.5968,3.4924,16.96026615,0.7968,0.2324,0.83,15.8,3.26,16.13281129,0.7968,0.2324,0.83,0.7968,0.2324,0.83,0,0,0
23/06/2020 22:00,16.44648,3.48064,16.81075725,0.75648,0.22064,0.788,15.69,3.26,16.02509594,0.75648,0.22064,0.788,0.75648,0.22064,0.788,0,0,0
23/06/2020 22:30,16.28768,3.47224,16.65367738,0.72768,0.21224,0.758,15.56,3.26,15.89783633,0.72768,0.21224,0.758,0.72768,0.21224,0.758,0,0,0
23/06/2020 23:00,15.2236,3.5648,15.63540201,0.6336,0.1848,0.66,14.59,3.38,14.9763981,0.6336,0.1848,0.66,0.6336,0.1848,0.66,0,0,0
23/06/2020 23:30,13.90784,3.28312,14.29009763,0.62784,0.18312,0.654,13.28,3.1,13.63702314,0.62784,0.18312,0.654,0.62784,0.18312,0.654,0,0,0
24/06/2020 00:00,13.45296,3.53128,13.90870487,1.03296,0.30128,1.076,12.42,3.23,12.8331329,1.03296,0.30128,1.076,1.03296,0.30128,1.076,0,0,0
24/06/2020 00:30,12.69776,3.66768,13.21684477,1.15776,0.33768,1.206,11.54,3.33,12.01084926,1.15776,0.33768,1.206,1.15776,0.33768,1.206,0,0,0
24/06/2020 01:00,12.03632,4.32976,12.79139636,1.09632,0.31976,1.142,10.94,4.01,11.65176811,1.09632,0.31976,1.142,1.09632,0.31976,1.142,0,0,0
24/06/2020 01:30,11.58456,4.63008,12.47556296,0.99456,0.29008,1.036,10.59,4.34,11.44481105,0.99456,0.29008,1.036,0.99456,0.29008,1.036,0,0,0
24/06/2020 02:00,11.18048,4.47264,12.04191187,0.66048,0.19264,0.688,10.52,4.28,11.35732363,0.66048,0.19264,0.688,0.66048,0.19264,0.688,0,0,0
24/06/2020 02:30,10.96192,4.56056,11.87275863,0.72192,0.21056,0.752,10.24,4.35,11.12565054,0.72192,0.21056,0.752,0.72192,0.21056,0.752,0,0,0
24/06/2020 03:00,10.70776,4.54768,11.63346542,0.67776,0.19768,0.706,10.03,4.35,10.93267579,0.67776,0.19768,0.706,0.67776,0.19768,0.706,0,0,0
24/06/2020 03:30,10.6324,4.3832,11.50045095,0.6624,0.1932,0.69,9.97,4.19,10.81466597,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0
24/06/2020 04:00,10.66096,4.11528,11.42766807,0.84096,0.24528,0.876,9.82,3.87,10.5550604,0.84096,0.24528,0.876,0.84096,0.24528,0.876,0,0,0
24/06/2020 04:30,10.77736,4.21048,11.57063656,1.16736,0.34048,1.216,9.61,3.87,10.35997104,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0,0,0
24/06/2020 05:00,10.43512,4.26816,11.27425914,1.12512,0.32816,1.172,9.31,3.94,10.10938673,1.12512,0.32816,1.172,1.12512,0.32816,1.172,0,0,0
24/06/2020 05:30,10.8492,4.2056,11.63581591,1.2192,0.3556,1.27,9.63,3.85,10.3710848,1.2192,0.3556,1.27,1.2192,0.3556,1.27,0,0,0
24/06/2020 06:00,10.73168,3.78424,11.37934216,0.39168,0.11424,0.408,10.34,3.67,10.97198706,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0
24/06/2020 06:30,12.34064,3.39352,12.79872547,0.56064,0.16352,0.584,11.78,3.23,12.2147984,0.56064,0.16352,0.584,0.56064,0.16352,0.584,0,0,0
24/06/2020 07:00,13.90632,3.23976,14.27871776,1.09632,0.31976,1.142,12.81,2.92,13.1385882,1.09632,0.31976,1.142,1.09632,0.31976,1.142,0,0,0
24/06/2020 07:30,16.10304,3.04672,16.38872783,2.18304,0.63672,2.274,13.92,2.41,14.12708392,2.18304,0.63672,2.274,2.18304,0.63672,2.274,0,0,0
24/06/2020 08:00,18.43296,2.78128,18.64160757,3.67296,1.07128,3.826,14.76,1.71,14.85872471,3.67296,1.07128,3.826,3.67296,1.07128,3.826,0,0,0
24/06/2020 08:30,19.47104,2.22072,19.59727012,3.67104,1.07072,3.824,15.8,1.15,15.84179598,3.67104,1.07072,3.824,3.67104,1.07072,3.824,0,0,0
24/06/2020 09:00,20.7576,2.6068,20.92064445,5.3376,1.5568,5.56,15.42,1.05,15.45570768,5.3376,1.5568,5.56,5.3376,1.5568,5.56,0,0,0
24/06/2020 09:30,21.35224,2.81232,21.53665008,6.52224,1.90232,6.794,14.83,0.91,14.85789352,6.52224,1.90232,6.794,6.52224,1.90232,6.794,0,0,0
24/06/2020 10:00,21.99944,1.56192,22.05481703,7.54944,2.20192,7.864,14.45,-0.64,14.46416607,7.54944,2.20192,7.864,7.54944,2.20192,7.864,0,0,0
24/06/2020 10:30,22.40424,1.80832,22.47709926,8.39424,2.44832,8.744,14.01,-0.64,14.02461051,8.39424,2.44832,8.744,8.39424,2.44832,8.744,0,0,0
24/06/2020 11:00,22.77896,3.22928,23.00672224,9.28896,2.70928,9.676,13.49,0.52,13.50001852,9.28896,2.70928,9.676,9.28896,2.70928,9.676,0,0,0
24/06/2020 11:30,23.03912,1.80016,23.10934067,9.90912,2.89016,10.322,13.13,-1.09,13.17516603,9.90912,2.89016,10.322,9.90912,2.89016,10.322,0,0,0
24/06/2020 12:00,23.16816,1.95488,23.25048803,10.26816,2.99488,10.696,12.9,-1.04,12.94185458,10.26816,2.99488,10.696,10.26816,2.99488,10.696,0,0,0
24/06/2020 12:30,23.76736,2.19048,23.86808756,10.76736,3.14048,11.216,13,-0.95,13.03466532,10.76736,3.14048,11.216,10.76736,3.14048,11.216,0,0,0
24/06/2020 13:00,23.35688,4.23784,23.73822089,10.82688,3.15784,11.278,12.53,1.08,12.57645817,10.82688,3.15784,11.278,10.82688,3.15784,11.278,0,0,0
24/06/2020 13:30,23.26016,4.15088,23.62762891,10.94016,3.19088,11.396,12.32,0.96,12.35734599,10.94016,3.19088,11.396,10.94016,3.19088,11.396,0,0,0
24/06/2020 14:00,22.91832,2.43576,23.04739288,10.88832,3.17576,11.342,12.03,-0.74,12.05273828,10.88832,3.17576,11.342,10.88832,3.17576,11.342,0,0,0
24/06/2020 14:30,22.51256,3.92408,22.85199688,10.64256,3.10408,11.086,11.87,0.82,11.89828979,10.64256,3.10408,11.086,10.64256,3.10408,11.086,0,0,0
24/06/2020 15:00,22.10264,3.92952,22.44922766,10.11264,2.94952,10.534,11.99,0.98,12.02998337,10.11264,2.94952,10.534,10.11264,2.94952,10.534,0,0,0
24/06/2020 15:30,21.68288,3.80584,22.01435221,9.24288,2.69584,9.628,12.44,1.11,12.48942353,9.24288,2.69584,9.628,9.24288,2.69584,9.628,0,0,0
24/06/2020 16:00,21.71296,3.65128,22.01782182,8.71296,2.54128,9.076,13,1.11,13.0473024,8.71296,2.54128,9.076,8.71296,2.54128,9.076,0,0,0
24/06/2020 16:30,21.73808,3.85944,22.07802979,8.15808,2.37944,8.498,13.58,1.48,13.66040995,8.15808,2.37944,8.498,8.15808,2.37944,8.498,0,0,0
24/06/2020 17:00,22.1076,3.8268,22.43636281,7.2576,2.1168,7.56,14.85,1.71,14.94813032,7.2576,2.1168,7.56,7.2576,2.1168,7.56,0,0,0
24/06/2020 17:30,22.5184,3.5212,22.79204221,6.5184,1.9012,6.79,16,1.62,16.08180338,6.5184,1.9012,6.79,6.5184,1.9012,6.79,0,0,0
24/06/2020 18:00,22.64376,3.14568,22.8612154,5.81376,1.69568,6.056,16.83,1.45,16.89234738,5.81376,1.69568,6.056,5.81376,1.69568,6.056,0,0,0
24/06/2020 18:30,21.73416,2.82288,21.91671422,4.36416,1.27288,4.546,17.37,1.55,17.43901947,4.36416,1.27288,4.546,4.36416,1.27288,4.546,0,0,0
24/06/2020 19:00,20.7268,2.6524,20.89582408,3.1968,0.9324,3.33,17.53,1.72,17.61417895,3.1968,0.9324,3.33,3.1968,0.9324,3.33,0,0,0
24/06/2020 19:30,19.7092,2.4756,19.86406706,2.1792,0.6356,2.27,17.53,1.84,17.62630137,2.1792,0.6356,2.27,2.1792,0.6356,2.27,0,0,0
24/06/2020 20:00,18.59456,2.52008,18.76455341,1.47456,0.43008,1.536,17.12,2.09,17.24710121,1.47456,0.43008,1.536,1.47456,0.43008,1.536,0,0,0
24/06/2020 20:30,18.09088,2.53984,18.2682984,1.13088,0.32984,1.178,16.96,2.21,17.10338271,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0
24/06/2020 21:00,17.26944,2.63192,17.46884543,0.82944,0.24192,0.864,16.44,2.39,16.61281734,0.82944,0.24192,0.864,0.82944,0.24192,0.864,0,0,0
24/06/2020 21:30,16.84544,2.75992,17.07003243,0.68544,0.19992,0.714,16.16,2.56,16.36151582,0.68544,0.19992,0.714,0.68544,0.19992,0.714,0,0,0
24/06/2020 22:00,16.90168,2.69424,17.11507277,0.63168,0.18424,0.658,16.27,2.51,16.46247248,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0
24/06/2020 22:30,16.9064,2.7252,17.1246336,0.5664,0.1652,0.59,16.34,2.56,16.53932284,0.5664,0.1652,0.59,0.5664,0.1652,0.59,0,0,0
24/06/2020 23:00,15.60728,2.91504,15.87717378,0.49728,0.14504,0.518,15.11,2.77,15.36180328,0.49728,0.14504,0.518,0.49728,0.14504,0.518,0,0,0
24/06/2020 23:30,14.26248,3.29864,14.63896723,0.61248,0.17864,0.638,13.65,3.12,14.002032,0.61248,0.17864,0.638,0.61248,0.17864,0.638,0,0,0
25/06/2020 00:00,13.5156,3.8108,14.04256529,1.0656,0.3108,1.11,12.45,3.5,12.93261381,1.0656,0.3108,1.11,1.0656,0.3108,1.11,0,0,0
25/06/2020 00:30,12.72432,3.98376,13.33336654,1.14432,0.33376,1.192,11.58,3.65,12.14161851,1.14432,0.33376,1.192,1.14432,0.33376,1.192,0,0,0
25/06/2020 01:00,12.08568,4.05624,12.74820552,1.01568,0.29624,1.058,11.07,3.76,11.69112912,1.01568,0.29624,1.058,1.01568,0.29624,1.058,0,0,0
25/06/2020 01:30,11.6948,4.0064,12.362022,0.8448,0.2464,0.88,10.85,3.76,11.48303531,0.8448,0.2464,0.88,0.8448,0.2464,0.88,0,0,0
25/06/2020 02:00,11.28944,3.93192,11.95455772,0.58944,0.17192,0.614,10.7,3.76,11.34141085,0.58944,0.17192,0.614,0.58944,0.17192,0.614,0,0,0
25/06/2020 02:30,11.07168,4.02424,11.78034828,0.63168,0.18424,0.658,10.44,3.84,11.1238123,0.63168,0.18424,0.658,0.63168,0.18424,0.658,0,0,0
25/06/2020 03:00,11.13688,4.19784,11.90176276,0.98688,0.28784,1.028,10.15,3.91,10.87706762,0.98688,0.28784,1.028,0.98688,0.28784,1.028,0,0,0
25/06/2020 03:30,11.0712,4.2516,11.85949291,1.1712,0.3416,1.22,9.9,3.91,10.64415802,1.1712,0.3416,1.22,1.1712,0.3416,1.22,0,0,0
25/06/2020 04:00,10.98416,4.00288,11.69080062,1.24416,0.36288,1.296,9.74,3.64,10.3979421,1.24416,0.36288,1.296,1.24416,0.36288,1.296,0,0,0
25/06/2020 04:30,10.90344,3.93392,11.59140761,1.21344,0.35392,1.264,9.69,3.58,10.33017425,1.21344,0.35392,1.264,1.21344,0.35392,1.264,0,0,0
25/06/2020 05:00,10.79352,3.91936,11.48309439,1.16352,0.33936,1.212,9.63,3.58,10.27391357,1.16352,0.33936,1.212,1.16352,0.33936,1.212,0,0,0
25/06/2020 05:30,10.99328,3.99304,11.69600674,1.07328,0.31304,1.118,9.92,3.68,10.580586,1.07328,0.31304,1.118,1.07328,0.31304,1.118,0,0,0
25/06/2020 06:00,11.47136,3.86248,12.10416672,1.07136,0.31248,1.116,10.4,3.55,10.98919924,1.07136,0.31248,1.116,1.07136,0.31248,1.116,0,0,0
25/06/2020 06:30,12.94296,3.52128,13.41341218,1.27296,0.37128,1.326,11.67,3.15,12.08765486,1.27296,0.37128,1.326,1.27296,0.37128,1.326,0,0,0
25/06/2020 07:00,14.47376,3.32568,14.85092172,1.73376,0.50568,1.806,12.74,2.82,13.04837155,1.73376,0.50568,1.806,1.73376,0.50568,1.806,0,0,0
25/06/2020 07:30,16.6668,2.8024,16.90075939,2.4768,0.7224,2.58,14.19,2.08,14.34163519,2.4768,0.7224,2.58,2.4768,0.7224,2.58,0,0,0
25/06/2020 08:00,18.4988,2.8184,18.71226817,3.6288,1.0584,3.78,14.87,1.76,14.97379377,3.6288,1.0584,3.78,3.6288,1.0584,3.78,0,0,0
25/06/2020 08:30,20.3572,2.7496,20.5420518,5.1072,1.4896,5.32,15.25,1.26,15.30196393,5.1072,1.4896,5.32,5.1072,1.4896,5.32,0,0,0
25/06/2020 09:00,21.62248,2.94864,21.82260569,6.37248,1.85864,6.638,15.25,1.09,15.28890447,6.37248,1.85864,6.638,6.37248,1.85864,6.638,0,0,0
25/06/2020 09:30,22.78664,2.15152,22.88798813,7.37664,2.15152,7.684,15.41,0,15.41,7.37664,2.15152,7.684,7.37664,2.15152,7.684,0,0,0
25/06/2020 10:00,23.02192,1.39056,23.06387777,8.16192,2.38056,8.502,14.86,-0.99,14.89294128,8.16192,2.38056,8.502,8.16192,2.38056,8.502,0,0,0
25/06/2020 10:30,22.83072,1.85896,22.90627661,8.91072,2.59896,9.282,13.92,-0.74,13.93965566,8.91072,2.59896,9.282,8.91072,2.59896,9.282,0,0,0
25/06/2020 11:00,23.0916,1.7888,23.16078142,9.5616,2.7888,9.96,13.53,-1,13.56690458,9.5616,2.7888,9.96,9.5616,2.7888,9.96,0,0,0
25/06/2020 11:30,22.97536,1.94448,23.05749704,10.09536,2.94448,10.516,12.88,-1,12.91876155,10.09536,2.94448,10.516,10.09536,2.94448,10.516,0,0,0
25/06/2020 12:00,23.31096,2.00528,23.39705118,10.68096,3.11528,11.126,12.63,-1.11,12.6786829,10.68096,3.11528,11.126,10.68096,3.11528,11.126,0,0,0
25/06/2020 12:30,23.6796,2.1928,23.7809131,11.0496,3.2228,11.51,12.63,-1.03,12.67192961,11.0496,3.2228,11.51,11.0496,3.2228,11.51,0,0,0
25/06/2020 13:00,23.08392,2.14656,23.18350885,10.27392,2.99656,10.702,12.81,-0.85,12.83816965,10.27392,2.99656,10.702,10.27392,2.99656,10.702,0,0,0
25/06/2020 13:30,22.8904,2.7972,23.06067519,10.7904,3.1472,11.24,12.1,-0.35,12.10506093,10.7904,3.1472,11.24,10.7904,3.1472,11.24,0,0,0
25/06/2020 14:00,22.764,3.442,23.02275092,11.184,3.262,11.65,11.58,0.18,11.58139888,11.184,3.262,11.65,11.184,3.262,11.65,0,0,0
25/06/2020 14:30,22.81504,2.43272,22.94437135,11.01504,3.21272,11.474,11.8,-0.78,11.82575156,11.01504,3.21272,11.474,11.01504,3.21272,11.474,0,0,0
25/06/2020 15:00,22.45792,4.07856,22.82526719,10.65792,3.10856,11.102,11.8,0.97,11.83980152,10.65792,3.10856,11.102,10.65792,3.10856,11.102,0,0,0
25/06/2020 15:30,22.42136,3.94248,22.76533621,10.19136,2.97248,10.616,12.23,0.97,12.26840658,10.19136,2.97248,10.616,10.19136,2.97248,10.616,0,0,0
25/06/2020 16:00,22.25072,3.77896,22.56933936,9.63072,2.80896,10.032,12.62,0.97,12.65722323,9.63072,2.80896,10.032,9.63072,2.80896,10.032,0,0,0
25/06/2020 16:30,22.4888,3.7584,22.80069508,8.9088,2.5984,9.28,13.58,1.16,13.6294534,8.9088,2.5984,9.28,8.9088,2.5984,9.28,0,0,0
25/06/2020 17:00,22.69584,3.84712,23.01958917,8.11584,2.36712,8.454,14.58,1.48,14.65492409,8.11584,2.36712,8.454,8.11584,2.36712,8.454,0,0,0
25/06/2020 17:30,22.62576,3.57168,22.90593621,6.72576,1.96168,7.006,15.9,1.61,15.9813047,6.72576,1.96168,7.006,6.72576,1.96168,7.006,0,0,0
25/06/2020 18:00,22.268,3.334,22.51620261,5.568,1.624,5.8,16.7,1.71,16.78731962,5.568,1.624,5.8,5.568,1.624,5.8,0,0,0
25/06/2020 18:30,21.84824,3.07032,22.06292039,4.45824,1.30032,4.644,17.39,1.77,17.47984554,4.45824,1.30032,4.644,4.45824,1.30032,4.644,0,0,0
25/06/2020 19:00,20.77936,2.89648,20.98026211,3.27936,0.95648,3.416,17.5,1.94,17.60720307,3.27936,0.95648,3.416,3.27936,0.95648,3.416,0,0,0
25/06/2020 19:30,20.01112,2.57616,20.1762614,2.18112,0.63616,2.272,17.83,1.94,17.93523069,2.18112,0.63616,2.272,2.18112,0.63616,2.272,0,0,0
25/06/2020 20:00,19.02728,2.50504,19.19147231,1.45728,0.42504,1.518,17.57,2.08,17.69269058,1.45728,0.42504,1.518,1.45728,0.42504,1.518,0,0,0
25/06/2020 20:30,18.36472,2.60096,18.54799002,1.13472,0.33096,1.182,17.23,2.27,17.37888949,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0
25/06/2020 21:00,17.55512,2.52816,17.73622934,0.88512,0.25816,0.922,16.67,2.27,16.82384617,0.88512,0.25816,0.922,0.88512,0.25816,0.922,0,0,0
25/06/2020 21:30,16.74808,3.01944,17.01808455,0.71808,0.20944,0.748,16.03,2.81,16.27442779,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0
25/06/2020 22:00,16.70008,3.00544,16.96836296,0.67008,0.19544,0.698,16.03,2.81,16.27442779,0.67008,0.19544,0.698,0.67008,0.19544,0.698,0,0,0
25/06/2020 22:30,16.63288,2.69584,16.84993325,0.60288,0.17584,0.628,16.03,2.52,16.22686969,0.60288,0.17584,0.628,0.60288,0.17584,0.628,0,0,0
25/06/2020 23:00,15.7868,2.7824,16.03012177,0.5568,0.1624,0.58,15.23,2.62,15.45371476,0.5568,0.1624,0.58,0.5568,0.1624,0.58,0,0,0
25/06/2020 23:30,14.6676,2.9168,14.95480565,0.5376,0.1568,0.56,14.13,2.76,14.39703094,0.5376,0.1568,0.56,0.5376,0.1568,0.56,0,0,0
26/06/2020 00:00,13.75504,3.08272,14.09625085,0.69504,0.20272,0.724,13.06,2.88,13.37378032,0.69504,0.20272,0.724,0.69504,0.20272,0.724,0,0,0
26/06/2020 00:30,12.75648,3.26064,13.16660758,0.75648,0.22064,0.788,12,3.04,12.37907913,0.75648,0.22064,0.788,0.75648,0.22064,0.788,0,0,0
26/06/2020 01:00,12.25088,3.28984,12.68491655,0.65088,0.18984,0.678,11.6,3.1,12.00708124,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0,0,0
26/06/2020 01:30,12.05936,3.63648,12.59571953,0.63936,0.18648,0.666,11.42,3.45,11.92974853,0.63936,0.18648,0.666,0.63936,0.18648,0.666,0,0,0
26/06/2020 02:00,12.06448,3.77464,12.64118605,0.80448,0.23464,0.838,11.26,3.54,11.80335546,0.80448,0.23464,0.838,0.80448,0.23464,0.838,0,0,0
26/06/2020 02:30,11.9924,3.8732,12.60235438,1.1424,0.3332,1.19,10.85,3.54,11.41289183,1.1424,0.3332,1.19,1.1424,0.3332,1.19,0,0,0
26/06/2020 03:00,11.79736,3.72048,12.37011214,1.16736,0.34048,1.216,10.63,3.38,11.15442961,1.16736,0.34048,1.216,1.16736,0.34048,1.216,0,0,0
26/06/2020 03:30,11.63056,3.69808,12.20433208,1.09056,0.31808,1.136,10.54,3.38,11.06869459,1.09056,0.31808,1.136,1.09056,0.31808,1.136,0,0,0
26/06/2020 04:00,11.51776,3.76768,12.1183418,1.15776,0.33768,1.206,10.36,3.43,10.91304266,1.15776,0.33768,1.206,1.15776,0.33768,1.206,0,0,0
26/06/2020 04:30,11.44088,3.67984,12.01810957,1.13088,0.32984,1.178,10.31,3.35,10.84059961,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0,0,0
26/06/2020 05:00,11.1996,3.7728,11.81799729,0.9696,0.2828,1.01,10.23,3.49,10.80893149,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0
26/06/2020 05:30,11.39928,3.92104,12.05479735,0.92928,0.27104,0.968,10.47,3.65,11.08798449,0.92928,0.27104,0.968,0.92928,0.27104,0.968,0,0,0
26/06/2020 06:00,11.8904,3.8072,12.48504642,0.9504,0.2772,0.99,10.94,3.53,11.49541213,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0
26/06/2020 06:30,13.51552,3.19536,13.88811025,1.11552,0.32536,1.162,12.4,2.87,12.72780028,1.11552,0.32536,1.162,1.11552,0.32536,1.162,0,0,0
26/06/2020 07:00,14.72944,2.96192,15.02429276,1.54944,0.45192,1.614,13.18,2.51,13.4168737,1.54944,0.45192,1.614,1.54944,0.45192,1.614,0,0,0
26/06/2020 07:30,16.38632,2.63976,16.59758464,1.57632,0.45976,1.642,14.81,2.18,14.96958583,1.57632,0.45976,1.642,1.57632,0.45976,1.642,0,0,0
26/06/2020 08:00,17.7852,2.4536,17.95364843,2.0352,0.5936,2.12,15.75,1.86,15.85944829,2.0352,0.5936,2.12,2.0352,0.5936,2.12,0,0,0
26/06/2020 08:30,19.45168,2.10424,19.56516498,2.79168,0.81424,2.908,16.66,1.29,16.70986834,2.79168,0.81424,2.908,2.79168,0.81424,2.908,0,0,0
26/06/2020 09:00,20.22096,2.01528,20.32113621,3.24096,0.94528,3.376,16.98,1.07,17.01367979,3.24096,0.94528,3.376,3.24096,0.94528,3.376,0,0,0
26/06/2020 09:30,21.5208,2.8844,21.7132355,6.2208,1.8144,6.48,15.3,1.07,15.3373694,6.2208,1.8144,6.48,6.2208,1.8144,6.48,0,0,0
26/06/2020 10:00,21.62552,2.61536,21.78309489,5.91552,1.72536,6.162,15.71,0.89,15.73518986,5.91552,1.72536,6.162,5.91552,1.72536,6.162,0,0,0
26/06/2020 10:30,22.88848,3.33664,23.13040603,8.38848,2.44664,8.738,14.5,0.89,14.52728812,8.38848,2.44664,8.738,8.38848,2.44664,8.738,0,0,0
26/06/2020 11:00,23.1656,2.8608,23.34157664,8.7456,2.5508,9.11,14.42,0.31,14.42333179,8.7456,2.5508,9.11,8.7456,2.5508,9.11,0,0,0
26/06/2020 11:30,23.81488,3.48184,24.0680643,10.87488,3.17184,11.328,12.94,0.31,12.94371276,10.87488,3.17184,11.328,10.87488,3.17184,11.328,0,0,0
26/06/2020 12:00,23.7168,3.6224,23.99183995,11.1168,3.2424,11.58,12.6,0.38,12.60572886,11.1168,3.2424,11.58,11.1168,3.2424,11.58,0,0,0
26/06/2020 12:30,24.15864,2.53752,24.29153956,11.64864,3.39752,12.134,12.51,-0.86,12.53952551,11.64864,3.39752,12.134,11.64864,3.39752,12.134,0,0,0
26/06/2020 13:00,23.20656,3.96608,23.54302907,10.30656,3.00608,10.736,12.9,0.96,12.93567161,10.30656,3.00608,10.736,10.30656,3.00608,10.736,0,0,0
26/06/2020 13:30,22.88496,4.20728,23.26848941,10.58496,3.08728,11.026,12.3,1.12,12.35088661,10.58496,3.08728,11.026,10.58496,3.08728,11.026,0,0,0
26/06/2020 14:00,22.59456,4.34008,23.00761691,10.59456,3.09008,11.036,12,1.25,12.06492851,10.59456,3.09008,11.036,10.59456,3.09008,11.036,0,0,0
26/06/2020 14:30,22.39072,4.40896,22.82067638,10.83072,3.15896,11.282,11.56,1.25,11.62738578,10.83072,3.15896,11.282,10.83072,3.15896,11.282,0,0,0
26/06/2020 15:00,20.4532,3.9476,20.83067296,8.5632,2.4976,8.92,11.89,1.45,11.97808833,8.5632,2.4976,8.92,8.5632,2.4976,8.92,0,0,0
26/06/2020 15:30,19.80368,3.58024,20.1247077,7.54368,2.20024,7.858,12.26,1.38,12.33742275,7.54368,2.20024,7.858,7.54368,2.20024,7.858,0,0,0
26/06/2020 16:00,20.13488,3.57184,20.44924042,7.27488,2.12184,7.578,12.86,1.45,12.94148755,7.27488,2.12184,7.578,7.27488,2.12184,7.578,0,0,0
26/06/2020 16:30,19.4292,3.1456,19.68219022,5.2992,1.5456,5.52,14.13,1.6,14.22029887,5.2992,1.5456,5.52,5.2992,1.5456,5.52,0,0,0
26/06/2020 17:00,21.3692,3.8456,21.71246987,7.6992,2.2456,8.02,13.67,1.6,13.76331719,7.6992,2.2456,8.02,7.6992,2.2456,8.02,0,0,0
26/06/2020 17:30,21.63024,3.51632,21.91419149,6.57024,1.91632,6.844,15.06,1.6,15.14475487,6.57024,1.91632,6.844,6.57024,1.91632,6.844,0,0,0
26/06/2020 18:00,21.89776,3.40768,22.16132162,6.19776,1.80768,6.456,15.7,1.6,15.78131807,6.19776,1.80768,6.456,6.19776,1.80768,6.456,0,0,0
26/06/2020 18:30,20.8584,3.2012,21.10261908,4.8384,1.4112,5.04,16.02,1.79,16.11969293,4.8384,1.4112,5.04,4.8384,1.4112,5.04,0,0,0
26/06/2020 19:00,19.42736,2.94048,19.64863199,3.32736,0.97048,3.466,16.1,1.97,16.22007707,3.32736,0.97048,3.466,3.32736,0.97048,3.466,0,0,0
26/06/2020 19:30,18.81976,2.64368,19.00453657,2.30976,0.67368,2.406,16.51,1.97,16.62711641,2.30976,0.67368,2.406,2.30976,0.67368,2.406,0,0,0
26/06/2020 20:00,17.69792,2.76856,17.91315988,1.53792,0.44856,1.602,16.16,2.32,16.32568528,1.53792,0.44856,1.602,1.53792,0.44856,1.602,0,0,0
26/06/2020 20:30,16.7708,2.6644,16.98112953,1.1808,0.3444,1.23,15.59,2.32,15.76167821,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0
26/06/2020 21:00,16.16872,2.64296,16.38330687,0.79872,0.23296,0.832,15.37,2.41,15.55779547,0.79872,0.23296,0.832,0.79872,0.23296,0.832,0,0,0
26/06/2020 21:30,15.80776,2.86768,16.06576686,0.67776,0.19768,0.706,15.13,2.67,15.36378209,0.67776,0.19768,0.706,0.67776,0.19768,0.706,0,0,0
26/06/2020 22:00,15.5424,2.9732,15.82422561,0.6624,0.1932,0.69,14.88,2.78,15.13746346,0.6624,0.1932,0.69,0.6624,0.1932,0.69,0,0,0
26/06/2020 22:30,15.54624,3.14432,15.86103169,0.66624,0.19432,0.694,14.88,2.95,15.16960448,0.66624,0.19432,0.694,0.66624,0.19432,0.694,0,0,0
26/06/2020 23:00,14.75088,3.53984,15.16967132,0.65088,0.18984,0.678,14.1,3.35,14.49249806,0.65088,0.18984,0.678,0.65088,0.18984,0.678,0,0,0
26/06/2020 23:30,13.73888,3.81384,14.25840802,0.69888,0.20384,0.728,13.04,3.61,13.53047301,0.69888,0.20384,0.728,0.69888,0.20384,0.728,0,0,0
27/06/2020 00:00,12.75872,3.84296,13.32491192,0.79872,0.23296,0.832,11.96,3.61,12.49294601,0.79872,0.23296,0.832,0.79872,0.23296,0.832,0,0,0
27/06/2020 00:30,11.94832,3.92576,12.57672224,0.80832,0.23576,0.842,11.14,3.69,11.73523327,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0
27/06/2020 01:00,11.35416,3.91288,12.00947872,0.76416,0.22288,0.796,10.59,3.69,11.21446387,0.76416,0.22288,0.796,0.76416,0.22288,0.796,0,0,0
27/06/2020 01:30,11.1184,4.0512,11.83347117,0.7584,0.2212,0.79,10.36,3.83,11.04529312,0.7584,0.2212,0.79,0.7584,0.2212,0.79,0,0,0
27/06/2020 02:00,10.84256,4.06408,11.57919918,0.80256,0.23408,0.836,10.04,3.83,10.74572008,0.80256,0.23408,0.836,0.80256,0.23408,0.836,0,0,0
27/06/2020 02:30,10.64792,4.06856,11.3987447,0.81792,0.23856,0.852,9.83,3.83,10.54977725,0.81792,0.23856,0.852,0.81792,0.23856,0.852,0,0,0
27/06/2020 03:00,10.37488,4.06184,11.14166411,0.79488,0.23184,0.828,9.58,3.83,10.31723316,0.79488,0.23184,0.828,0.79488,0.23184,0.828,0,0,0
27/06/2020 03:30,10.2668,3.7524,10.9310424,0.7968,0.2324,0.83,9.47,3.52,10.1030342,0.7968,0.2324,0.83,0.7968,0.2324,0.83,0,0,0
27/06/2020 04:00,10.18136,4.05248,10.95822456,0.83136,0.24248,0.866,9.35,3.81,10.09646473,0.83136,0.24248,0.866,0.83136,0.24248,0.866,0,0,0
27/06/2020 04:30,9.99672,4.23696,10.85754304,0.84672,0.24696,0.882,9.15,3.99,9.982114005,0.84672,0.24696,0.882,0.84672,0.24696,0.882,0,0,0
27/06/2020 05:00,9.66712,4.23416,10.55373488,0.83712,0.24416,0.872,8.83,3.99,9.689633636,0.83712,0.24416,0.872,0.83712,0.24416,0.872,0,0,0
27/06/2020 05:30,9.84048,4.25264,10.72007433,0.90048,0.26264,0.938,8.94,3.99,9.789979571,0.90048,0.26264,0.938,0.90048,0.26264,0.938,0,0,0
27/06/2020 06:00,9.95184,4.28512,10.83519141,1.01184,0.29512,1.054,8.94,3.99,9.789979571,1.01184,0.29512,1.054,1.01184,0.29512,1.054,0,0,0
27/06/2020 06:30,10.7388,4.1484,11.51221299,1.2288,0.3584,1.28,9.51,3.79,10.23739225,1.2288,0.3584,1.28,1.2288,0.3584,1.28,0,0,0
27/06/2020 07:00,11.24816,4.01488,11.94321417,1.14816,0.33488,1.196,10.1,3.68,10.74953022,1.14816,0.33488,1.196,1.14816,0.33488,1.196,0,0,0
27/06/2020 07:30,12.43808,3.09944,12.81843838,1.19808,0.34944,1.248,11.24,2.75,11.57152108,1.19808,0.34944,1.248,1.19808,0.34944,1.248,0,0,0
27/06/2020 08:00,13.636,3.368,14.04577944,1.776,0.518,1.85,11.86,2.85,12.19762682,1.776,0.518,1.85,1.776,0.518,1.85,0,0,0
27/06/2020 08:30,14.84944,3.63192,15.28714202,2.02944,0.59192,2.114,12.82,3.04,13.17550758,2.02944,0.59192,2.114,2.02944,0.59192,2.114,0,0,0
27/06/2020 09:00,15.7668,3.6224,16.17756978,1.9968,0.5824,2.08,13.77,3.04,14.10157793,1.9968,0.5824,2.08,1.9968,0.5824,2.08,0,0,0
27/06/2020 09:30,16.78968,3.68824,17.19001073,2.59968,0.75824,2.708,14.19,2.93,14.48934091,2.59968,0.75824,2.708,2.59968,0.75824,2.708,0,0,0
27/06/2020 10:00,17.30144,3.69792,17.69221406,2.94144,0.85792,3.064,14.36,2.84,14.63814196,2.94144,0.85792,3.064,2.94144,0.85792,3.064,0,0,0
27/06/2020 10:30,17.59904,3.78472,18.00139757,3.23904,0.94472,3.374,14.36,2.84,14.63814196,3.23904,0.94472,3.374,3.23904,0.94472,3.374,0,0,0
27/06/2020 11:00,17.8584,3.8312,18.26473498,3.3984,0.9912,3.54,14.46,2.84,14.73625461,3.3984,0.9912,3.54,3.3984,0.9912,3.54,0,0,0
27/06/2020 11:30,18.62968,4.36824,19.13495486,5.23968,1.52824,5.458,13.39,2.84,13.68786689,5.23968,1.52824,5.458,5.23968,1.52824,5.458,0,0,0
27/06/2020 12:00,18.00912,3.84016,18.41399555,3.66912,1.07016,3.822,14.34,2.77,14.60508473,3.66912,1.07016,3.822,3.66912,1.07016,3.822,0,0,0
27/06/2020 12:30,18.0744,3.5792,18.42537945,2.7744,0.8092,2.89,15.3,2.77,15.54872664,2.7744,0.8092,2.89,2.7744,0.8092,2.89,0,0,0
27/06/2020 13:00,20.5664,5.6352,21.32445282,10.1664,2.9652,10.59,10.4,2.67,10.73726688,10.1664,2.9652,10.59,10.1664,2.9652,10.59,0,0,0
27/06/2020 13:30,19.61008,6.03544,20.51784037,10.03008,2.92544,10.448,9.58,3.11,10.07216461,10.03008,2.92544,10.448,10.03008,2.92544,10.448,0,0,0
27/06/2020 14:00,17.316,5.368,18.12896246,7.296,2.128,7.6,10.02,3.24,10.53081193,7.296,2.128,7.6,7.296,2.128,7.6,0,0,0
27/06/2020 14:30,16.8552,5.4036,17.70018813,6.8352,1.9936,7.12,10.02,3.41,10.58435166,6.8352,1.9936,7.12,6.8352,1.9936,7.12,0,0,0
27/06/2020 15:00,16.76624,5.21432,17.55835803,6.18624,1.80432,6.444,10.58,3.41,11.115957,6.18624,1.80432,6.444,6.18624,1.80432,6.444,0,0,0
27/06/2020 15:30,16.55552,5.26536,17.37265836,5.91552,1.72536,6.162,10.64,3.54,11.21343837,5.91552,1.72536,6.162,5.91552,1.72536,6.162,0,0,0
27/06/2020 16:00,16.49824,5.25032,17.31351447,5.65824,1.65032,5.894,10.84,3.6,11.42215391,5.65824,1.65032,5.894,5.65824,1.65032,5.894,0,0,0
27/06/2020 16:30,17.64048,5.96264,18.62094548,8.10048,2.36264,8.438,9.54,3.6,10.19664651,8.10048,2.36264,8.438,8.10048,2.36264,8.438,0,0,0
27/06/2020 17:00,17.08904,4.98472,17.8012,5.15904,1.50472,5.374,11.93,3.48,12.42720001,5.15904,1.50472,5.374,5.15904,1.50472,5.374,0,0,0
27/06/2020 17:30,18.78536,5.18448,19.48765207,6.25536,1.82448,6.516,12.53,3.36,12.97268284,6.25536,1.82448,6.516,6.25536,1.82448,6.516,0,0,0
27/06/2020 18:00,19.4012,5.3816,20.13375723,6.9312,2.0216,7.22,12.47,3.36,12.91473964,6.9312,2.0216,7.22,6.9312,2.0216,7.22,0,0,0
27/06/2020 18:30,18.93304,5.05672,19.59669413,5.54304,1.61672,5.774,13.39,3.44,13.82482188,5.54304,1.61672,5.774,5.54304,1.61672,5.774,0,0,0
27/06/2020 19:00,17.76536,3.59448,18.12534972,2.89536,0.84448,3.016,14.87,2.75,15.12214932,2.89536,0.84448,3.016,2.89536,0.84448,3.016,0,0,0
27/06/2020 19:30,17.00696,3.37328,17.33827288,2.13696,0.62328,2.226,14.87,2.75,15.12214932,2.13696,0.62328,2.226,2.13696,0.62328,2.226,0,0,0
27/06/2020 20:00,16.24768,3.57224,16.63574477,1.68768,0.49224,1.758,14.56,3.08,14.88220414,1.68768,0.49224,1.758,1.68768,0.49224,1.758,0,0,0
27/06/2020 20:30,15.2608,4.2444,15.84004255,1.1808,0.3444,1.23,14.08,3.9,14.61014716,1.1808,0.3444,1.23,1.1808,0.3444,1.23,0,0,0
27/06/2020 21:00,14.73176,4.42968,15.38332921,1.30176,0.37968,1.356,13.43,4.05,14.02738037,1.30176,0.37968,1.356,1.30176,0.37968,1.356,0,0,0
27/06/2020 21:30,13.55952,4.19736,14.1943092,1.01952,0.29736,1.062,12.54,3.9,13.13246359,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0,0,0
27/06/2020 22:00,13.89112,4.18616,14.5081753,0.98112,0.28616,1.022,12.91,3.9,13.48621889,0.98112,0.28616,1.022,0.98112,0.28616,1.022,0,0,0
27/06/2020 22:30,14.11536,4.30448,14.75709782,0.97536,0.28448,1.016,13.14,4.02,13.74117899,0.97536,0.28448,1.016,0.97536,0.28448,1.016,0,0,0
27/06/2020 23:00,13.37544,4.41992,14.08680546,0.92544,0.26992,0.964,12.45,4.15,13.12345229,0.92544,0.26992,0.964,0.92544,0.26992,0.964,0,0,0
27/06/2020 23:30,12.12424,4.28832,12.8602832,0.47424,0.13832,0.494,11.65,4.15,12.36709343,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0
28/06/2020 00:00,10.94944,4.32192,11.77154318,0.10944,0.03192,0.114,10.84,4.29,11.65803157,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0
28/06/2020 00:30,10.32832,4.21576,11.15557378,0.08832,0.02576,0.092,10.24,4.19,11.06407249,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0
28/06/2020 01:00,9.8656,4.3308,10.77431631,0.1056,0.0308,0.11,9.76,4.3,10.66525199,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0
28/06/2020 01:30,9.47752,4.64136,10.55299048,0.10752,0.03136,0.112,9.37,4.61,10.44265292,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0
28/06/2020 02:00,9.46408,4.63744,10.53919636,0.09408,0.02744,0.098,9.37,4.61,10.44265292,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0
28/06/2020 02:30,9.12136,4.76248,10.28982138,0.11136,0.03248,0.116,9.01,4.73,10.17609945,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0
28/06/2020 03:00,8.50552,5.10536,9.920109435,0.15552,0.04536,0.162,8.35,5.06,9.763508591,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0
28/06/2020 03:30,8.43896,4.73928,9.67867867,0.16896,0.04928,0.176,8.27,4.69,9.507312975,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0
28/06/2020 04:00,8.2828,4.8004,9.573328366,0.1728,0.0504,0.18,8.11,4.75,9.398648839,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0
28/06/2020 04:30,8.27704,4.79872,9.567502537,0.16704,0.04872,0.174,8.11,4.75,9.398648839,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0
28/06/2020 05:00,8.18208,4.68144,9.426680943,0.14208,0.04144,0.148,8.04,4.64,9.282844392,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0
28/06/2020 05:30,8.52816,4.12488,9.473338799,0.18816,0.05488,0.196,8.34,4.07,9.280113146,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0
28/06/2020 06:00,8.68376,4.15568,9.62690833,0.29376,0.08568,0.306,8.39,4.07,9.325073726,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0
28/06/2020 06:30,8.98768,4.51224,10.05677392,0.48768,0.14224,0.508,8.5,4.37,9.557557219,0.48768,0.14224,0.508,0.48768,0.14224,0.508,0,0,0
28/06/2020 07:00,9.48408,4.67744,10.57479165,1.05408,0.30744,1.098,8.43,4.37,9.49535676,1.05408,0.30744,1.098,1.05408,0.30744,1.098,0,0,0
28/06/2020 07:30,10.46904,4.82472,11.52730331,2.03904,0.59472,2.124,8.43,4.23,9.431744271,2.03904,0.59472,2.124,2.03904,0.59472,2.124,0,0,0
28/06/2020 08:00,11.60016,5.06088,12.65607437,3.26016,0.95088,3.396,8.34,4.11,9.297725528,3.26016,0.95088,3.396,3.26016,0.95088,3.396,0,0,0
28/06/2020 08:30,13.04816,5.05488,13.99308012,4.26816,1.24488,4.446,8.78,3.81,9.571023979,4.26816,1.24488,4.446,4.26816,1.24488,4.446,0,0,0
28/06/2020 09:00,14.26496,4.08728,14.838967,4.10496,1.19728,4.276,10.16,2.89,10.5630346,4.10496,1.19728,4.276,4.10496,1.19728,4.276,0,0,0
28/06/2020 09:30,15.2716,3.9788,15.78140095,4.0416,1.1788,4.21,11.23,2.8,11.57380231,4.0416,1.1788,4.21,4.0416,1.1788,4.21,0,0,0
28/06/2020 10:00,17.1712,4.6216,17.78227477,6.9312,2.0216,7.22,10.24,2.6,10.56492309,6.9312,2.0216,7.22,6.9312,2.0216,7.22,0,0,0
28/06/2020 10:30,17.19464,4.64552,17.81113418,6.22464,1.81552,6.484,10.97,2.83,11.32915707,6.22464,1.81552,6.484,6.22464,1.81552,6.484,0,0,0
28/06/2020 11:00,17.84808,5.05944,18.55133129,7.43808,2.16944,7.748,10.41,2.89,10.80371232,7.43808,2.16944,7.748,7.43808,2.16944,7.748,0,0,0
28/06/2020 11:30,17.92656,5.24608,18.67840756,7.42656,2.16608,7.736,10.5,3.08,10.9424129,7.42656,2.16608,7.736,7.42656,2.16608,7.736,0,0,0
28/06/2020 12:00,19.02208,5.62144,19.83532493,9.02208,2.63144,9.398,10,2.99,10.43743742,9.02208,2.63144,9.398,9.02208,2.63144,9.398,0,0,0
28/06/2020 12:30,18.39936,5.19648,19.11909655,7.11936,2.07648,7.416,11.28,3.12,11.70353793,7.11936,2.07648,7.416,7.11936,2.07648,7.416,0,0,0
28/06/2020 13:00,17.99352,4.92936,18.65650964,6.20352,1.80936,6.462,11.79,3.12,12.19583945,6.20352,1.80936,6.462,6.20352,1.80936,6.462,0,0,0
28/06/2020 13:30,17.93976,4.16368,18.41660175,4.70976,1.37368,4.906,13.23,2.79,13.52098369,4.70976,1.37368,4.906,4.70976,1.37368,4.906,0,0,0
28/06/2020 14:00,18.96416,5.22288,19.67022725,8.92416,2.60288,9.296,10.04,2.62,10.37622282,8.92416,2.60288,9.296,8.92416,2.60288,9.296,0,0,0
28/06/2020 14:30,17.73688,4.88784,18.39804044,6.98688,2.03784,7.278,10.75,2.85,11.12137581,6.98688,2.03784,7.278,6.98688,2.03784,7.278,0,0,0
28/06/2020 15:00,17.0796,4.3728,17.63048825,4.8096,1.4028,5.01,12.27,2.97,12.62433365,4.8096,1.4028,5.01,4.8096,1.4028,5.01,0,0,0
28/06/2020 15:30,17.32248,5.21864,18.09150399,6.61248,1.92864,6.888,10.71,3.29,11.20393681,6.61248,1.92864,6.888,6.61248,1.92864,6.888,0,0,0
28/06/2020 16:00,17.14824,4.24032,17.66472329,3.97824,1.16032,4.144,13.17,3.08,13.52535767,3.97824,1.16032,4.144,3.97824,1.16032,4.144,0,0,0
28/06/2020 16:30,18.46432,4.19376,18.93459099,5.22432,1.52376,5.442,13.24,2.67,13.50653546,5.22432,1.52376,5.442,5.22432,1.52376,5.442,0,0,0
28/06/2020 17:00,18.57568,4.07624,19.017666,4.13568,1.20624,4.308,14.44,2.87,14.72244885,4.13568,1.20624,4.308,4.13568,1.20624,4.308,0,0,0
28/06/2020 17:30,18.92464,3.69552,19.28208669,2.62464,0.76552,2.734,16.3,2.93,16.56124693,2.62464,0.76552,2.734,2.62464,0.76552,2.734,0,0,0
28/06/2020 18:00,19.58576,4.21168,20.03347806,4.08576,1.19168,4.256,15.5,3.02,15.79146605,4.08576,1.19168,4.256,4.08576,1.19168,4.256,0,0,0
28/06/2020 18:30,18.88384,3.71112,19.24504676,2.64384,0.77112,2.754,16.24,2.94,16.50397528,2.64384,0.77112,2.754,2.64384,0.77112,2.754,0,0,0
28/06/2020 19:00,17.78608,3.76344,18.17988235,2.20608,0.64344,2.298,15.58,3.12,15.88932975,2.20608,0.64344,2.298,2.20608,0.64344,2.298,0,0,0
28/06/2020 19:30,16.52792,3.70856,16.93887708,1.29792,0.37856,1.352,15.23,3.33,15.58979795,1.29792,0.37856,1.352,1.29792,0.37856,1.352,0,0,0
28/06/2020 20:00,15.81608,3.88344,16.28586789,1.24608,0.36344,1.298,14.57,3.52,14.98917276,1.24608,0.36344,1.298,1.24608,0.36344,1.298,0,0,0
28/06/2020 20:30,15.01392,3.82656,15.49388122,0.67392,0.19656,0.702,14.34,3.63,14.79231219,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0
28/06/2020 21:00,14.36632,3.90976,14.88883386,0.37632,0.10976,0.392,13.99,3.8,14.49689967,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0
28/06/2020 21:30,13.94392,3.96656,14.49712051,0.19392,0.05656,0.202,13.75,3.91,14.29512504,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0
28/06/2020 22:00,13.56784,3.95312,14.13200057,0.14784,0.04312,0.154,13.42,3.91,13.97800057,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0
28/06/2020 22:30,13.4632,4.0676,14.06424986,0.1632,0.0476,0.17,13.3,4.02,13.89425781,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0
28/06/2020 23:00,12.48288,4.23584,13.1819814,0.12288,0.03584,0.128,12.36,4.2,13.0541028,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0
28/06/2020 23:30,11.3952,4.5936,12.28624206,0.1152,0.0336,0.12,11.28,4.56,12.16684018,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0
29/06/2020 00:00,10.49288,4.49584,11.41547669,0.12288,0.03584,0.128,10.37,4.46,11.28842327,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0
29/06/2020 00:30,9.67672,4.36696,10.61646126,0.12672,0.03696,0.132,9.55,4.33,10.48577131,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0
29/06/2020 01:00,9.1732,4.3776,10.1642009,0.1632,0.0476,0.17,9.01,4.33,9.99644937,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0
29/06/2020 01:30,8.99328,4.36304,9.995759261,0.11328,0.03304,0.118,8.88,4.33,9.879438243,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0
29/06/2020 02:00,9.0432,4.3776,10.0470318,0.1632,0.0476,0.17,8.88,4.33,9.879438243,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0
29/06/2020 02:30,8.83056,4.36808,9.851848192,0.13056,0.03808,0.136,8.7,4.33,9.717967895,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0
29/06/2020 03:00,8.49632,4.90976,9.812909701,0.13632,0.03976,0.142,8.36,4.87,9.67504522,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0
29/06/2020 03:30,8.4848,4.7364,9.717268958,0.1248,0.0364,0.13,8.36,4.7,9.590599564,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0
29/06/2020 04:00,8.29752,4.73136,9.551680774,0.10752,0.03136,0.112,8.19,4.7,9.442780311,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0
29/06/2020 04:30,8.27832,4.72576,9.532228994,0.08832,0.02576,0.092,8.19,4.7,9.442780311,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0
29/06/2020 05:00,8.52256,4.72408,9.744278362,0.08256,0.02408,0.086,8.44,4.7,9.66041407,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0
29/06/2020 05:30,8.61944,4.59192,9.766292807,0.10944,0.03192,0.114,8.51,4.56,9.654724232,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0
