Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/06/2020 06:00,9.36904,4.16472,10.25298996,0.11904,0.03472,0.124,9.25,4.13,10.1301234,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0
29/06/2020 06:30,11.0904,3.7272,11.69995692,0.2304,0.0672,0.24,10.86,3.66,11.46015707,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0
29/06/2020 07:00,12.48728,3.46504,12.95911509,0.49728,0.14504,0.518,11.99,3.32,12.44116152,0.49728,0.14504,0.518,0.49728,0.14504,0.518,0,0,0
29/06/2020 07:30,14.11176,3.12968,14.45464172,0.82176,0.23968,0.856,13.29,2.89,13.60059558,0.82176,0.23968,0.856,0.82176,0.23968,0.856,0,0,0
29/06/2020 08:00,15.69344,2.49392,15.89036488,0.97344,0.28392,1.014,14.72,2.21,14.88497565,0.97344,0.28392,1.014,0.97344,0.28392,1.014,0,0,0
29/06/2020 08:30,17.27704,1.71872,17.36231867,1.12704,0.32872,1.174,16.15,1.39,16.20970697,1.12704,0.32872,1.174,1.12704,0.32872,1.174,0,0,0
29/06/2020 09:00,17.64056,2.05808,17.76020975,1.33056,0.38808,1.386,16.31,1.67,16.39527371,1.33056,0.38808,1.386,1.33056,0.38808,1.386,0,0,0
29/06/2020 09:30,21.84648,0.43064,21.850724,1.47648,0.43064,1.538,20.37,0,20.37,1.47648,0.43064,1.538,1.47648,0.43064,1.538,0,0,0
29/06/2020 10:00,24.48968,-0.24176,24.49087329,2.35968,0.68824,2.458,22.13,-0.93,22.14953273,2.35968,0.68824,2.458,2.35968,0.68824,2.458,0,0,0
29/06/2020 10:30,24.8504,-0.1628,24.85093326,2.6304,0.7672,2.74,22.22,-0.93,22.23945368,2.6304,0.7672,2.74,2.6304,0.7672,2.74,0,0,0
29/06/2020 11:00,24.92096,-0.33472,24.92320776,2.28096,0.66528,2.376,22.64,-1,22.66207404,2.28096,0.66528,2.376,2.28096,0.66528,2.376,0,0,0
29/06/2020 11:30,24.93744,-0.60408,24.94475549,1.59744,0.46592,1.664,23.34,-1.07,23.36451369,1.59744,0.46592,1.664,1.59744,0.46592,1.664,0,0,0
29/06/2020 12:00,25.3176,-0.4932,25.32240344,1.9776,0.5768,2.06,23.34,-1.07,23.36451369,1.9776,0.5768,2.06,1.9776,0.5768,2.06,0,0,0
29/06/2020 12:30,25.6872,-0.4804,25.69169181,2.2272,0.6496,2.32,23.46,-1.13,23.48719864,2.2272,0.6496,2.32,2.2272,0.6496,2.32,0,0,0
29/06/2020 13:00,21.1012,0.7516,21.11458131,1.8912,0.5516,1.97,19.21,0.2,19.2110411,1.8912,0.5516,1.97,1.8912,0.5516,1.97,0,0,0
29/06/2020 13:30,16.64568,1.97624,16.76258295,2.21568,0.64624,2.308,14.43,1.33,14.49116282,2.21568,0.64624,2.308,2.21568,0.64624,2.308,0,0,0
29/06/2020 14:00,16.68328,2.22304,16.8307379,2.75328,0.80304,2.868,13.93,1.42,14.00218911,2.75328,0.80304,2.868,2.75328,0.80304,2.868,0,0,0
29/06/2020 14:30,16.04128,2.03704,16.17010192,1.84128,0.53704,1.918,14.2,1.5,14.27900557,1.84128,0.53704,1.918,1.84128,0.53704,1.918,0,0,0
29/06/2020 15:00,16.0112,2.2216,16.16459192,2.1312,0.6216,2.22,13.88,1.6,13.97191469,2.1312,0.6216,2.22,2.1312,0.6216,2.22,0,0,0
29/06/2020 15:30,17.81704,2.35872,17.97249216,2.08704,0.60872,2.174,15.73,1.75,15.82704647,2.08704,0.60872,2.174,2.08704,0.60872,2.174,0,0,0
29/06/2020 16:00,18.83232,2.40776,18.98561521,1.91232,0.55776,1.992,16.92,1.85,17.02083723,1.91232,0.55776,1.992,1.91232,0.55776,1.992,0,0,0
29/06/2020 16:30,20.0112,2.7516,20.19949079,3.0912,0.9016,3.22,16.92,1.85,17.02083723,3.0912,0.9016,3.22,3.0912,0.9016,3.22,0,0,0
29/06/2020 17:00,20.60232,2.38776,20.74022631,2.39232,0.69776,2.492,18.21,1.69,18.28825306,2.39232,0.69776,2.492,2.39232,0.69776,2.492,0,0,0
29/06/2020 17:30,21.13528,2.54904,21.28843972,1.50528,0.43904,1.568,19.63,2.11,19.74307474,1.50528,0.43904,1.568,1.50528,0.43904,1.568,0,0,0
29/06/2020 18:00,21.89696,2.80328,22.07567068,1.65696,0.48328,1.726,20.24,2.32,20.37253053,1.65696,0.48328,1.726,1.65696,0.48328,1.726,0,0,0
29/06/2020 18:30,21.29856,2.79208,21.48079069,1.37856,0.40208,1.436,19.92,2.39,20.0628637,1.37856,0.40208,1.436,1.37856,0.40208,1.436,0,0,0
29/06/2020 19:00,20.14608,2.83344,20.34435847,0.76608,0.22344,0.798,19.38,2.61,19.55496101,0.76608,0.22344,0.798,0.76608,0.22344,0.798,0,0,0
29/06/2020 19:30,19.38592,2.80256,19.587451,0.86592,0.25256,0.902,18.52,2.55,18.6947292,0.86592,0.25256,0.902,0.86592,0.25256,0.902,0,0,0
29/06/2020 20:00,18.20528,3.18904,18.48248349,0.78528,0.22904,0.818,17.42,2.96,17.66969156,0.78528,0.22904,0.818,0.78528,0.22904,0.818,0,0,0
29/06/2020 20:30,17.374,3.242,17.67389148,0.624,0.182,0.65,16.75,3.06,17.02721645,0.624,0.182,0.65,0.624,0.182,0.65,0,0,0
29/06/2020 21:00,16.5056,3.2808,16.82850201,0.3456,0.1008,0.36,16.16,3.18,16.46991196,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0
29/06/2020 21:30,16.03824,3.47032,16.40939558,0.13824,0.04032,0.144,15.9,3.43,16.26575851,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0
29/06/2020 22:00,15.63864,3.58752,16.04485465,0.12864,0.03752,0.134,15.51,3.55,15.91108419,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0
29/06/2020 22:30,15.07056,3.66808,15.51053157,0.13056,0.03808,0.136,14.94,3.63,15.37467073,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0
29/06/2020 23:00,14.08328,3.60304,14.53687287,0.11328,0.03304,0.118,13.97,3.57,14.41893893,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0
29/06/2020 23:30,12.73752,3.60136,13.23685044,0.10752,0.03136,0.112,12.63,3.57,13.12485428,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0
30/06/2020 00:00,11.73056,3.98808,12.38994835,0.13056,0.03808,0.136,11.6,3.95,12.25408095,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0
30/06/2020 00:30,10.9868,3.7624,11.61315754,0.0768,0.0224,0.08,10.91,3.74,11.53324326,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0
30/06/2020 01:00,10.61368,4.05024,11.36022215,0.10368,0.03024,0.108,10.51,4.02,11.25257748,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0
30/06/2020 01:30,10.46944,4.45192,11.37667639,0.10944,0.03192,0.114,10.36,4.42,11.26348081,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0
30/06/2020 02:00,10.38408,4.20744,11.20409161,0.09408,0.02744,0.098,10.29,4.18,11.10659714,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0
30/06/2020 02:30,10.35336,4.12848,11.14613881,0.06336,0.01848,0.066,10.29,4.11,11.08044223,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0
30/06/2020 03:00,10.18376,4.19568,11.01420439,0.05376,0.01568,0.056,10.13,4.18,10.95852636,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0
30/06/2020 03:30,10.08608,4.24344,10.94238515,0.04608,0.01344,0.048,10.04,4.23,10.89470055,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0
30/06/2020 04:00,9.97608,4.24344,10.84107722,0.04608,0.01344,0.048,9.93,4.23,10.79341466,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0
30/06/2020 04:30,9.97992,4.24456,10.84504923,0.04992,0.01456,0.052,9.93,4.23,10.79341466,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0
30/06/2020 05:00,10.07608,3.88344,10.79854131,0.04608,0.01344,0.048,10.03,3.87,10.7507116,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0
30/06/2020 05:30,10.45528,3.79904,11.12409928,0.06528,0.01904,0.068,10.39,3.78,11.05624258,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0
30/06/2020 06:00,10.81552,3.82536,11.47209013,0.15552,0.04536,0.162,10.66,3.78,11.31034924,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0
30/06/2020 06:30,12.20648,3.71064,12.75801721,0.51648,0.15064,0.538,11.69,3.56,12.22005319,0.51648,0.15064,0.538,0.51648,0.15064,0.538,0,0,0
30/06/2020 07:00,13.54368,3.51024,13.99117768,0.58368,0.17024,0.608,12.96,3.34,13.38346741,0.58368,0.17024,0.608,0.58368,0.17024,0.608,0,0,0
30/06/2020 07:30,15.3412,2.9216,15.61691916,0.6912,0.2016,0.72,14.65,2.72,14.90036577,0.6912,0.2016,0.72,0.6912,0.2016,0.72,0,0,0
30/06/2020 08:00,17.32368,2.61024,17.51922491,1.54368,0.45024,1.608,15.78,2.16,15.92714664,1.54368,0.45024,1.608,1.54368,0.45024,1.608,0,0,0
30/06/2020 08:30,18.68,2.01,18.78782851,1.92,0.56,2,16.76,1.45,16.82260681,1.92,0.56,2,1.92,0.56,2,0,0,0
30/06/2020 09:00,19.54512,1.83816,19.63136643,2.32512,0.67816,2.422,17.22,1.16,17.25902662,2.32512,0.67816,2.422,2.32512,0.67816,2.422,0,0,0
30/06/2020 09:30,20.11968,2.19824,20.23941161,3.55968,1.03824,3.708,16.56,1.16,16.6005783,3.55968,1.03824,3.708,3.55968,1.03824,3.708,0,0,0
30/06/2020 10:00,20.19464,2.34552,20.3303947,4.06464,1.18552,4.234,16.13,1.16,16.17165731,4.06464,1.18552,4.234,4.06464,1.18552,4.234,0,0,0
30/06/2020 10:30,20.3252,2.3836,20.46448885,4.1952,1.2236,4.37,16.13,1.16,16.17165731,4.1952,1.2236,4.37,4.1952,1.2236,4.37,0,0,0
30/06/2020 11:00,20.99472,2.75096,21.17418355,5.45472,1.59096,5.682,15.54,1.16,15.58323458,5.45472,1.59096,5.682,5.45472,1.59096,5.682,0,0,0
30/06/2020 11:30,21.1164,2.8652,21.30989723,5.8464,1.7052,6.09,15.27,1.16,15.31399687,5.8464,1.7052,6.09,5.8464,1.7052,6.09,0,0,0
30/06/2020 12:00,21.53944,2.84192,21.72611297,6.58944,1.92192,6.864,14.95,0.92,14.97828094,6.59244,1.91892,6.866041008,6.58944,1.92192,6.864,0.003,-0.003,0.004242641
30/06/2020 12:30,22.27096,3.41528,22.53130704,8.04096,2.34528,8.376,14.23,1.07,14.27017169,8.04396,2.34228,8.378040826,8.04096,2.34528,8.376,0.003,-0.003,0.004242641
30/06/2020 13:00,22.30456,3.62008,22.59642396,8.43456,2.46008,8.786,13.87,1.16,13.91842304,8.43456,2.46008,8.786,8.43456,2.46008,8.786,0,0,0
30/06/2020 13:30,21.42168,3.58424,21.71946478,8.31168,2.42424,8.658,13.11,1.16,13.16121955,8.31168,2.42424,8.658,8.31168,2.42424,8.658,0,0,0
30/06/2020 14:00,21.11656,3.60608,21.4222529,8.38656,2.44608,8.736,12.73,1.16,12.78274227,8.38656,2.44608,8.736,8.38656,2.44608,8.736,0,0,0
30/06/2020 14:30,20.65168,3.44424,20.93692136,7.83168,2.28424,8.158,12.82,1.16,12.87237352,7.83168,2.28424,8.158,7.83168,2.28424,8.158,0,0,0
30/06/2020 15:00,19.90008,3.48544,20.20300661,6.91008,2.01544,7.198,12.99,1.47,13.07291092,6.91008,2.01544,7.198,6.91008,2.01544,7.198,0,0,0
30/06/2020 15:30,19.53008,3.45544,19.83340844,6.19008,1.80544,6.448,13.34,1.65,13.4416554,6.19008,1.80544,6.448,6.19008,1.80544,6.448,0,0,0
30/06/2020 16:00,18.518,3.044,18.76651966,3.408,0.994,3.55,15.11,2.05,15.24842943,3.408,0.994,3.55,3.408,0.994,3.55,0,0,0
30/06/2020 16:30,18.8852,2.6636,19.0721143,1.7952,0.5236,1.87,17.09,2.14,17.22346365,1.7952,0.5236,1.87,1.7952,0.5236,1.87,0,0,0
30/06/2020 17:00,20.36024,2.85632,20.55961908,2.25024,0.65632,2.344,18.11,2.2,18.24313844,2.25024,0.65632,2.344,2.25024,0.65632,2.344,0,0,0
30/06/2020 17:30,21.31,2.45,21.45037529,1.68,0.49,1.75,19.63,1.96,19.72760756,1.68,0.49,1.75,1.68,0.49,1.75,0,0,0
30/06/2020 18:00,22.51384,2.16112,22.61732591,1.92384,0.56112,2.004,20.59,1.6,20.65207254,1.92384,0.56112,2.004,1.92384,0.56112,2.004,0,0,0
30/06/2020 18:30,21.98888,2.01384,22.08090567,1.17888,0.34384,1.228,20.81,1.67,20.87690111,1.17888,0.34384,1.228,1.17888,0.34384,1.228,0,0,0
30/06/2020 19:00,21.39752,2.77136,21.57624384,2.02752,0.59136,2.112,19.37,2.18,19.49228822,2.02752,0.59136,2.112,2.02752,0.59136,2.112,0,0,0
30/06/2020 19:30,20.30432,2.77376,20.492905,1.62432,0.47376,1.692,18.68,2.3,18.82106267,1.62432,0.47376,1.692,1.62432,0.47376,1.692,0,0,0
30/06/2020 20:00,18.71768,2.65224,18.90465344,0.72768,0.21224,0.758,17.99,2.44,18.15471564,0.72768,0.21224,0.758,0.72768,0.21224,0.758,0,0,0
30/06/2020 20:30,18.18176,2.86968,18.40683188,0.34176,0.09968,0.356,17.84,2.77,18.05376692,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0
30/06/2020 21:00,16.9528,3.4304,17.29638899,0.1728,0.0504,0.18,16.78,3.38,17.11703245,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0
30/06/2020 21:30,16.52992,3.52456,16.90150225,0.04992,0.01456,0.052,16.48,3.51,16.84964391,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0
30/06/2020 22:00,16.10576,3.51168,16.48415608,0.00576,0.00168,0.006,16.1,3.51,16.47817041,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0
30/06/2020 22:30,15.5592,3.6756,15.98745571,0.0192,0.0056,0.02,15.54,3.67,15.96748258,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0
30/06/2020 23:00,14.51536,3.58448,14.95139367,0.01536,0.00448,0.016,14.5,3.58,14.93540759,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0
30/06/2020 23:30,13.27728,3.34504,13.69216772,0.01728,0.00504,0.018,13.26,3.34,13.67418005,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0
01/07/2020 00:00,12.28152,3.01336,12.64579266,0.01152,0.00336,0.012,12.27,3.01,12.63380386,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0
01/07/2020 00:30,11.58,3.29,12.03829307,0,0,0,11.58,3.29,12.03829307,0,0,0,0,0,0,0,0,0
01/07/2020 01:00,10.99,3.96,11.68168224,0,0,0,10.99,3.96,11.68168224,0,0,0,0,0,0,0,0,0
01/07/2020 01:30,10.85,4.06,11.58473565,0,0,0,10.85,4.06,11.58473565,0,0,0,0,0,0,0,0,0
01/07/2020 02:00,10.75384,4.06112,11.49511942,0.00384,0.00112,0.004,10.75,4.06,11.49113136,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0
01/07/2020 02:30,10.34768,4.18224,11.16089659,0.00768,0.00224,0.008,10.34,4.18,11.15293683,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0
01/07/2020 03:00,10.34384,4.18112,11.15691671,0.00384,0.00112,0.004,10.34,4.18,11.15293683,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0
01/07/2020 03:30,10.15,4.18,10.9770169,0,0,0,10.15,4.18,10.9770169,0,0,0,0,0,0,0,0,0
01/07/2020 04:00,10.07192,4.18056,10.90507471,0.00192,0.00056,0.002,10.07,4.18,10.90308672,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0
01/07/2020 04:30,10.00576,4.18168,10.84443087,0.00576,0.00168,0.006,10,4.18,10.83846853,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0
01/07/2020 05:00,9.8196,4.1828,10.67334812,0.0096,0.0028,0.01,9.81,4.18,10.66341878,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0
01/07/2020 05:30,9.9968,4.2624,10.86756937,0.0768,0.0224,0.08,9.92,4.24,10.78814164,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0
01/07/2020 06:00,10.56848,4.15664,11.35651468,0.22848,0.06664,0.238,10.34,4.09,11.11951887,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0
01/07/2020 06:30,12.22984,3.79912,12.80633824,0.57984,0.16912,0.604,11.65,3.63,12.20243418,0.57984,0.16912,0.604,0.57984,0.16912,0.604,0,0,0
01/07/2020 07:00,13.87208,2.77144,14.14621798,0.62208,0.18144,0.648,13.25,2.59,13.50076294,0.62208,0.18144,0.648,0.62208,0.18144,0.648,0,0,0
01/07/2020 07:30,15.44696,2.86328,15.71009057,0.93696,0.27328,0.976,14.51,2.59,14.73934191,0.93696,0.27328,0.976,0.93696,0.27328,0.976,0,0,0
01/07/2020 08:00,17.22656,2.26608,17.37496728,1.66656,0.48608,1.736,15.56,1.78,15.66148141,1.66656,0.48608,1.736,1.66656,0.48608,1.736,0,0,0
01/07/2020 08:30,18.53232,1.96776,18.63649549,1.91232,0.55776,1.992,16.62,1.41,16.67970323,1.91232,0.55776,1.992,1.91232,0.55776,1.992,0,0,0
01/07/2020 09:00,19.28376,2.20568,19.40949314,2.21376,0.64568,2.306,17.07,1.56,17.14113473,2.21376,0.64568,2.306,2.21376,0.64568,2.306,0,0,0
01/07/2020 09:30,19.81648,1.92064,19.90933795,1.71648,0.50064,1.788,18.1,1.42,18.15561621,1.71648,0.50064,1.788,1.71648,0.50064,1.788,0,0,0
01/07/2020 10:00,20.25088,2.53984,20.40953032,3.05088,0.88984,3.178,17.2,1.65,17.2789612,3.05088,0.88984,3.178,3.05088,0.88984,3.178,0,0,0
01/07/2020 10:30,19.86344,2.60392,20.03338833,2.89344,0.84392,3.014,16.97,1.76,17.06102283,2.89344,0.84392,3.014,2.89344,0.84392,3.014,0,0,0
01/07/2020 11:00,20.59336,2.80848,20.78398508,4.14336,1.20848,4.316,16.45,1.6,16.52762838,4.14336,1.20848,4.316,4.14336,1.20848,4.316,0,0,0
01/07/2020 11:30,19.78928,2.06104,19.89631847,1.88928,0.55104,1.968,17.9,1.51,17.96357704,1.88928,0.55104,1.968,1.88928,0.55104,1.968,0,0,0
01/07/2020 12:00,21.38376,2.13568,21.49014474,2.69376,0.78568,2.806,18.69,1.35,18.73869259,2.69376,0.78568,2.806,2.69376,0.78568,2.806,0,0,0
01/07/2020 12:30,22.07288,2.80584,22.25050043,4.68288,1.36584,4.878,17.39,1.44,17.44951862,4.68288,1.36584,4.878,4.68288,1.36584,4.878,0,0,0
01/07/2020 13:00,21.9208,2.7844,22.09693092,3.8208,1.1144,3.98,18.1,1.67,18.17687817,3.8208,1.1144,3.98,3.8208,1.1144,3.98,0,0,0
01/07/2020 13:30,20.94568,2.66624,21.11469503,3.41568,0.99624,3.558,17.53,1.67,17.60936683,3.41568,0.99624,3.558,3.41568,0.99624,3.558,0,0,0
01/07/2020 14:00,20.62376,2.63568,20.79149551,3.17376,0.92568,3.306,17.45,1.71,17.53358492,-107.59924,1.59868,107.6111157,3.17376,0.92568,3.306,-110.773,0.673,110.7750444
01/07/2020 14:30,21.18976,2.89368,21.38642824,5.42976,1.58368,5.656,15.76,1.31,15.81435108,-98.24024,-15.81632,99.50527993,5.42976,1.58368,5.656,-103.67,-17.4,105.120069
01/07/2020 15:00,21.27144,3.08792,21.49440415,5.82144,1.69792,6.064,15.45,1.39,15.51240149,5.82144,1.69792,6.064,5.82144,1.69792,6.064,0,0,0
01/07/2020 15:30,20.67608,3.16344,20.91668322,5.56608,1.62344,5.798,15.11,1.54,15.18827508,5.56608,1.62344,5.798,5.56608,1.62344,5.798,0,0,0
01/07/2020 16:00,20.12536,2.67448,20.30228949,3.61536,1.05448,3.766,16.51,1.62,16.58928871,3.61536,1.05448,3.766,3.61536,1.05448,3.766,0,0,0
01/07/2020 16:30,21.15896,3.14928,21.39204415,4.96896,1.44928,5.176,16.19,1.7,16.27900796,4.96896,1.44928,5.176,4.96896,1.44928,5.176,0,0,0
01/07/2020 17:00,20.76408,2.40744,20.90317645,2.01408,0.58744,2.098,18.75,1.82,18.83812358,2.01408,0.58744,2.098,2.01408,0.58744,2.098,0,0,0
01/07/2020 17:30,23.2996,3.1428,23.5106051,4.0896,1.1928,4.26,19.21,1.95,19.30871824,4.0896,1.1928,4.26,4.0896,1.1928,4.26,0,0,0
01/07/2020 18:00,23.21128,3.04704,23.41042443,3.76128,1.09704,3.918,19.45,1.95,19.54750623,3.76128,1.09704,3.918,3.76128,1.09704,3.918,0,0,0
01/07/2020 18:30,22.20928,2.93104,22.40185514,2.84928,0.83104,2.968,19.36,2.1,19.47356156,2.84928,0.83104,2.968,2.84928,0.83104,2.968,0,0,0
01/07/2020 19:00,21.20344,2.82392,21.39066133,1.93344,0.56392,2.014,19.27,2.26,19.40207463,1.93344,0.56392,2.014,1.93344,0.56392,2.014,0,0,0
01/07/2020 19:30,20.56624,2.86432,20.76474312,1.62624,0.47432,1.694,18.94,2.39,19.09019906,1.62624,0.47432,1.694,1.62624,0.47432,1.694,0,0,0
01/07/2020 20:00,19.2264,3.0052,19.459848,1.2864,0.3752,1.34,17.94,2.63,18.13175391,1.2864,0.3752,1.34,1.2864,0.3752,1.34,0,0,0
01/07/2020 20:30,18.73864,3.08752,18.99129824,1.08864,0.31752,1.134,17.65,2.77,17.86604041,1.08864,0.31752,1.134,1.08864,0.31752,1.134,0,0,0
01/07/2020 21:00,17.69864,3.36752,18.01616077,0.84864,0.24752,0.884,16.85,3.12,17.13642028,0.84864,0.24752,0.884,0.84864,0.24752,0.884,0,0,0
01/07/2020 21:30,17.10392,3.78656,17.51805115,0.67392,0.19656,0.702,16.43,3.59,16.81763955,0.67392,0.19656,0.702,0.67392,0.19656,0.702,0,0,0
01/07/2020 22:00,16.68,3.88,17.12532627,0.72,0.21,0.75,15.96,3.67,16.37652283,0.72,0.21,0.75,0.72,0.21,0.75,0,0,0
01/07/2020 22:30,15.82304,4.02672,16.32737177,0.74304,0.21672,0.774,15.08,3.81,15.55385804,0.74304,0.21672,0.774,0.74304,0.21672,0.774,0,0,0
01/07/2020 23:00,14.89768,4.02224,15.43111415,0.72768,0.21224,0.758,14.17,3.81,14.67327503,0.72768,0.21224,0.758,0.72768,0.21224,0.758,0,0,0
01/07/2020 23:30,13.68312,4.12216,14.29055548,0.69312,0.20216,0.722,12.99,3.92,13.56858504,0.69312,0.20216,0.722,0.69312,0.20216,0.722,0,0,0
02/07/2020 00:00,12.85224,4.22232,13.52804713,0.76224,0.22232,0.794,12.09,4,12.73452394,0.76224,0.22232,0.794,0.76224,0.22232,0.794,0,0,0
02/07/2020 00:30,12.166,3.798,12.74505237,0.816,0.238,0.85,11.35,3.56,11.89521332,0.816,0.238,0.85,0.816,0.238,0.85,0,0,0
02/07/2020 01:00,11.44536,4.29448,12.22451733,0.73536,0.21448,0.766,10.71,4.08,11.46082458,0.73536,0.21448,0.766,0.73536,0.21448,0.766,0,0,0
02/07/2020 01:30,11.12696,4.33328,11.9409612,0.69696,0.20328,0.726,10.43,4.13,11.21792316,0.69696,0.20328,0.726,0.69696,0.20328,0.726,0,0,0
02/07/2020 02:00,11.1692,4.3456,11.9847932,0.7392,0.2156,0.77,10.43,4.13,11.21792316,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0
02/07/2020 02:30,11.12264,4.40952,11.96482291,0.75264,0.21952,0.784,10.37,4.19,11.1844982,0.75264,0.21952,0.784,0.75264,0.21952,0.784,0,0,0
02/07/2020 03:00,10.6488,4.4084,11.52523024,0.7488,0.2184,0.78,9.9,4.19,10.75016744,0.7488,0.2184,0.78,0.7488,0.2184,0.78,0,0,0
02/07/2020 03:30,10.49072,4.40896,11.37954895,0.75072,0.21896,0.782,9.74,4.19,10.60300429,0.75072,0.21896,0.782,0.75072,0.21896,0.782,0,0,0
02/07/2020 04:00,10.43368,4.43024,11.33528583,0.82368,0.24024,0.858,9.61,4.19,10.48371117,0.82368,0.24024,0.858,0.82368,0.24024,0.858,0,0,0
02/07/2020 04:30,10.54712,4.43416,11.44130741,0.83712,0.24416,0.872,9.71,4.19,10.57545271,0.83712,0.24416,0.872,0.83712,0.24416,0.872,0,0,0
02/07/2020 05:00,10.39872,4.42296,11.3002634,0.79872,0.23296,0.832,9.6,4.19,10.47454534,0.79872,0.23296,0.832,0.79872,0.23296,0.832,0,0,0
02/07/2020 05:30,10.53984,4.42912,11.43264323,0.81984,0.23912,0.854,9.72,4.19,10.58463509,0.81984,0.23912,0.854,0.81984,0.23912,0.854,0,0,0
02/07/2020 06:00,11.16136,4.41248,12.00191388,1.07136,0.31248,1.116,10.09,4.1,10.89119369,1.07136,0.31248,1.116,1.07136,0.31248,1.116,0,0,0
02/07/2020 06:30,12.72632,4.08976,13.36732425,1.33632,0.38976,1.392,11.39,3.7,11.97589663,1.33632,0.38976,1.392,1.33632,0.38976,1.392,0,0,0
02/07/2020 07:00,14.2832,3.6876,14.75154894,2.0832,0.6076,2.17,12.2,3.08,12.58278189,2.0832,0.6076,2.17,2.0832,0.6076,2.17,0,0,0
02/07/2020 07:30,16.14616,3.13888,16.44843611,2.39616,0.69888,2.496,13.75,2.44,13.9648165,2.39616,0.69888,2.496,2.39616,0.69888,2.496,0,0,0
02/07/2020 08:00,17.58528,2.30904,17.73622672,1.74528,0.50904,1.818,15.84,1.8,15.94194467,1.74528,0.50904,1.818,1.74528,0.50904,1.818,0,0,0
02/07/2020 08:30,19.15792,2.32856,19.29891423,2.97792,0.86856,3.102,16.18,1.46,16.2457379,2.97792,0.86856,3.102,2.97792,0.86856,3.102,0,0,0
02/07/2020 09:00,19.45168,2.06424,19.56090339,2.07168,0.60424,2.158,17.38,1.46,17.44121555,2.07168,0.60424,2.158,2.07168,0.60424,2.158,0,0,0
02/07/2020 09:30,20.12008,2.26544,20.24721802,2.59008,0.75544,2.698,17.53,1.51,17.59491404,2.59008,0.75544,2.698,2.59008,0.75544,2.698,0,0,0
02/07/2020 10:00,20.81176,2.58968,20.97226256,3.70176,1.07968,3.856,17.11,1.51,17.17650139,3.70176,1.07968,3.856,3.70176,1.07968,3.856,0,0,0
02/07/2020 10:30,20.64256,2.37408,20.77863179,2.96256,0.86408,3.086,17.68,1.51,17.7443653,2.96256,0.86408,3.086,2.96256,0.86408,3.086,0,0,0
02/07/2020 11:00,20.97032,2.57176,21.12742934,3.64032,1.06176,3.792,17.33,1.51,17.39566038,127.73032,-68.60824,144.9900867,3.64032,1.06176,3.792,124.09,-69.67,142.3103545
02/07/2020 11:30,21.81752,3.08136,22.0340409,5.38752,1.57136,5.612,16.43,1.51,16.49924241,5.38752,1.57136,5.612,5.38752,1.57136,5.612,0,0,0
02/07/2020 12:00,16.74224,3.68232,17.14240592,5.80224,1.69232,6.044,10.94,1.99,11.11951887,16.12224,-0.06768,16.12238206,5.80224,1.69232,6.044,10.32,-1.76,10.46900186
02/07/2020 12:30,12.04208,4.06144,12.70853987,5.18208,1.51144,5.398,6.86,2.55,7.318613257,16.29208,-0.34856,16.2958082,5.18208,1.51144,5.398,11.11,-1.86,11.26462161
02/07/2020 13:00,12.93224,4.38232,13.65458018,6.28224,1.83232,6.544,6.65,2.55,7.122148552,17.15224,-0.02768,17.15226233,6.28224,1.83232,6.544,10.87,-1.86,11.02798712
02/07/2020 13:30,10.55832,4.99576,11.68057101,3.20832,0.93576,3.342,7.35,4.06,8.396791054,14.56832,-2.29424,14.74786374,3.20832,0.93576,3.342,11.36,-3.23,11.81027095
02/07/2020 14:00,12.47224,3.75232,13.02446452,3.40224,0.99232,3.544,9.07,2.76,9.480638164,12.85224,-0.93768,12.88640046,3.40224,0.99232,3.544,9.45,-1.93,9.64507128
02/07/2020 14:30,12.79288,3.39584,13.23591735,4.20288,1.22584,4.378,8.59,2.17,8.859853272,13.04288,0.02584,13.0429056,4.20288,1.22584,4.378,8.84,-1.2,8.921076168
02/07/2020 15:00,13.0392,3.2156,13.4298481,4.5792,1.3356,4.77,8.46,1.88,8.66637179,13.2392,-0.0044,13.23920073,4.5792,1.3356,4.77,8.66,-1.34,8.763058827
02/07/2020 15:30,14.158,3.434,14.56850438,6.048,1.764,6.3,8.11,1.67,8.280157003,14.338,0.534,14.34794062,6.048,1.764,6.3,8.29,-1.23,8.380751756
02/07/2020 16:00,13.92368,4.53024,14.64212892,7.06368,2.06024,7.358,6.86,2.47,7.291124742,14.16368,0.24024,14.16571729,7.06368,2.06024,7.358,7.1,-1.82,7.329556603
02/07/2020 16:30,11.42296,2.92128,11.79058489,3.43296,1.00128,3.576,7.99,1.92,8.217450943,10.37296,0.03128,10.37300716,3.43296,1.00128,3.576,6.94,-0.97,7.00746031
02/07/2020 17:00,21.822,3.136,22.04618289,3.552,1.036,3.7,18.27,2.1,18.39029364,3.552,1.036,3.7,3.552,1.036,3.7,0,0,0
02/07/2020 17:30,22.86488,3.49184,23.12997371,4.15488,1.21184,4.328,18.71,2.28,18.84840842,4.15488,1.21184,4.328,4.15488,1.21184,4.328,0,0,0
02/07/2020 18:00,22.89152,3.33336,23.13294138,3.61152,1.05336,3.762,19.28,2.28,19.41434521,3.61152,1.05336,3.762,3.61152,1.05336,3.762,0,0,0
02/07/2020 18:30,22.49224,2.65232,22.64808296,2.44224,0.71232,2.544,20.05,1.94,20.14363671,2.44224,0.71232,2.544,2.44224,0.71232,2.544,0,0,0
02/07/2020 19:00,21.23464,2.56552,21.38905862,1.42464,0.41552,1.484,19.81,2.15,19.92632932,1.42464,0.41552,1.484,1.42464,0.41552,1.484,0,0,0
02/07/2020 19:30,20.99392,2.55656,21.14901123,1.39392,0.40656,1.452,19.6,2.15,19.71756831,1.39392,0.40656,1.452,1.39392,0.40656,1.452,0,0,0
02/07/2020 20:00,19.89472,2.97096,20.11532966,1.13472,0.33096,1.182,18.76,2.64,18.94484626,1.13472,0.33096,1.182,1.13472,0.33096,1.182,0,0,0
02/07/2020 20:30,19.2004,3.3872,19.49688396,0.9504,0.2772,0.99,18.25,3.11,18.51309266,0.9504,0.2772,0.99,0.9504,0.2772,0.99,0,0,0
02/07/2020 21:00,18.26072,3.60896,18.61393261,0.99072,0.28896,1.032,17.27,3.32,17.58622472,0.99072,0.28896,1.032,0.99072,0.28896,1.032,0,0,0
02/07/2020 21:30,17.53032,3.75176,17.92729267,0.76032,0.22176,0.792,16.77,3.53,17.1374969,0.76032,0.22176,0.792,0.76032,0.22176,0.792,0,0,0
02/07/2020 22:00,17.1192,3.3256,17.43922659,0.7392,0.2156,0.77,16.38,3.11,16.67262727,0.7392,0.2156,0.77,0.7392,0.2156,0.77,0,0,0
02/07/2020 22:30,16.46992,3.64456,16.86834557,0.76992,0.22456,0.802,15.7,3.42,16.06817974,0.76992,0.22456,0.802,0.76992,0.22456,0.802,0,0,0
02/07/2020 23:00,15.12112,4.06616,15.65828622,0.74112,0.21616,0.772,14.38,3.85,14.88646701,0.74112,0.21616,0.772,0.74112,0.21616,0.772,0,0,0
02/07/2020 23:30,13.60808,4.05944,14.20066528,0.71808,0.20944,0.748,12.89,3.85,13.45268003,0.71808,0.20944,0.748,0.71808,0.20944,0.748,0,0,0
03/07/2020 00:00,12.73336,4.20848,13.41080761,0.78336,0.22848,0.816,11.95,3.98,12.59535232,0.78336,0.22848,0.816,0.78336,0.22848,0.816,0,0,0
03/07/2020 00:30,12.02096,4.22528,12.74191785,0.84096,0.24528,0.876,11.18,3.98,11.86729961,0.84096,0.24528,0.876,0.84096,0.24528,0.876,0,0,0
03/07/2020 01:00,11.5896,4.1928,12.32470689,0.7296,0.2128,0.76,10.86,3.98,11.56633045,0.7296,0.2128,0.76,0.7296,0.2128,0.76,0,0,0
03/07/2020 01:30,11.43928,4.27104,12.21060644,0.68928,0.20104,0.718,10.75,4.07,11.49466833,0.68928,0.20104,0.718,0.68928,0.20104,0.718,0,0,0
03/07/2020 02:00,11.28656,4.27608,12.06943647,0.70656,0.20608,0.736,10.58,4.07,11.33584139,0.70656,0.20608,0.736,0.70656,0.20608,0.736,0,0,0
03/07/2020 02:30,11.08568,4.29624,11.88906974,0.77568,0.22624,0.808,10.31,4.07,11.08426813,0.77568,0.22624,0.808,0.77568,0.22624,0.808,0,0,0
03/07/2020 03:00,10.91408,4.30744,11.73333634,0.81408,0.23744,0.848,10.1,4.07,10.88921026,0.81408,0.23744,0.848,0.81408,0.23744,0.848,0,0,0
03/07/2020 03:30,10.57872,4.42296,11.46611931,0.79872,0.23296,0.832,9.78,4.19,10.63976034,0.79872,0.23296,0.832,0.79872,0.23296,0.832,0,0,0
03/07/2020 04:00,10.47872,4.42296,11.37392404,0.79872,0.23296,0.832,9.68,4.19,10.54791449,0.79872,0.23296,0.832,0.79872,0.23296,0.832,0,0,0
03/07/2020 04:30,10.37832,4.42576,11.28259179,0.80832,0.23576,0.842,9.57,4.19,10.447057,0.80832,0.23576,0.842,0.80832,0.23576,0.842,0,0,0
03/07/2020 05:00,10.18176,4.42968,11.1036166,0.82176,0.23968,0.856,9.36,4.19,10.25503291,0.82176,0.23968,0.856,0.82176,0.23968,0.856,0,0,0
03/07/2020 05:30,10.59392,4.17656,11.38748411,0.91392,0.26656,0.952,9.68,3.91,10.43985153,0.91392,0.26656,0.952,0.91392,0.26656,0.952,0,0,0
03/07/2020 06:00,11.21576,4.14168,11.95603553,1.20576,0.35168,1.256,10.01,3.79,10.70346673,1.20576,0.35168,1.256,1.20576,0.35168,1.256,0,0,0
03/07/2020 06:30,12.61016,3.78088,13.16477075,1.34016,0.39088,1.396,11.27,3.39,11.76881472,1.34016,0.39088,1.396,1.34016,0.39088,1.396,0,0,0
03/07/2020 07:00,14.214,3.722,14.69323246,2.064,0.602,2.15,12.15,3.12,12.54419786,2.064,0.602,2.15,2.064,0.602,2.15,0,0,0
03/07/2020 07:30,15.81456,3.23008,16.14105712,1.71456,0.50008,1.786,14.1,2.73,14.36185573,1.71456,0.50008,1.786,1.71456,0.50008,1.786,0,0,0
03/07/2020 08:00,17.51504,2.95272,17.76218403,2.85504,0.83272,2.974,14.66,2.12,14.81249473,2.85504,0.83272,2.974,2.85504,0.83272,2.974,0,0,0
03/07/2020 08:30,19.05344,2.11392,19.17034777,2.41344,0.70392,2.514,16.64,1.41,16.69963173,2.41344,0.70392,2.514,2.41344,0.70392,2.514,0,0,0
03/07/2020 09:00,19.48736,1.80048,19.5703584,2.12736,0.62048,2.216,17.36,1.18,17.40005747,2.13036,0.61748,2.21804312,2.12736,0.62048,2.216,0.003,-0.003,0.004242641
03/07/2020 09:30,19.8596,1.7628,19.93768231,2.1696,0.6328,2.26,17.69,1.13,17.72605427,2.1726,0.6298,2.262043059,2.1696,0.6328,2.26,0.003,-0.003,0.004242641
03/07/2020 10:00,20.44264,2.04952,20.54512259,2.91264,0.84952,3.034,17.53,1.2,17.57102444,2.91564,0.84652,3.036042279,2.91264,0.84952,3.034,0.003,-0.003,0.004242641
03/07/2020 10:30,20.81832,2.20576,20.93484714,5.12832,1.49576,5.342,15.69,0.71,15.70605616,13.07832,6.65576,14.67452198,5.12832,1.49576,5.342,7.95,5.16,9.477768725
03/07/2020 11:00,13.74928,-2.55896,13.9853844,5.96928,1.74104,6.218,7.78,-4.3,8.889229438,13.76928,6.80104,15.35731802,5.96928,1.74104,6.218,7.8,5.06,9.297505042
03/07/2020 11:30,12.11664,3.65152,12.65490273,4.49664,1.31152,4.684,7.62,2.34,7.971198153,13.20664,-3.79848,13.74204462,4.49664,1.31152,4.684,8.71,-5.11,10.09832659
03/07/2020 12:00,11.4548,4.1764,12.19240583,3.4848,1.0164,3.63,7.97,3.16,8.573593179,12.7048,-1.3736,12.77883876,3.4848,1.0164,3.63,9.22,-2.39,9.524730967
03/07/2020 12:30,12.34872,0.51296,12.35936947,3.91872,1.14296,4.082,8.43,-0.63,8.453508148,12.92872,4.47296,13.680613,3.91872,1.14296,4.082,9.01,3.33,9.605675406
03/07/2020 13:00,10.90552,11.46536,15.82355353,3.03552,0.88536,3.162,7.87,10.58,13.18610253,13.41552,-8.45464,15.85739936,3.03552,0.88536,3.162,10.38,-9.34,13.96352391
03/07/2020 13:30,11.096,2.038,11.28160716,2.496,0.728,2.6,8.6,1.31,8.699201113,11.906,1.238,11.97019131,2.496,0.728,2.6,9.41,0.51,9.42381027
03/07/2020 14:00,11.67464,2.63552,11.96842449,3.82464,1.11552,3.984,7.85,1.52,7.99580515,12.51464,1.79552,12.64278871,3.82464,1.11552,3.984,8.69,0.68,8.71656469
03/07/2020 14:30,11.89536,3.01448,12.27137642,4.81536,1.40448,5.016,7.08,1.61,7.26075065,12.74536,2.21448,12.93631026,4.81536,1.40448,5.016,7.93,0.81,7.971260879
03/07/2020 15:00,10.02576,2.31168,10.28881568,2.40576,0.70168,2.506,7.62,1.61,7.788228297,10.90576,1.51168,11.01003077,2.40576,0.70168,2.506,8.5,0.81,8.538506895
03/07/2020 15:30,9.84128,2.27704,10.10127236,1.84128,0.53704,1.918,8,1.74,8.187038537,10.72128,1.34704,10.80557086,1.84128,0.53704,1.918,8.88,0.81,8.916866041
03/07/2020 16:00,10.17816,2.42488,10.46302939,2.34816,0.68488,2.446,7.83,1.74,8.021003678,11.04816,1.37488,11.13337929,2.34816,0.68488,2.446,8.7,0.69,8.727319176
03/07/2020 16:30,10.83944,2.40192,11.10237268,2.74944,0.80192,2.864,8.09,1.6,8.246702371,11.64944,1.49192,11.74458503,2.74944,0.80192,2.864,8.9,0.69,8.92670712
03/07/2020 17:00,11.3748,2.4664,11.63912385,2.7648,0.8064,2.88,8.61,1.66,8.768563166,12.2048,1.4964,12.29619274,2.7648,0.8064,2.88,9.44,0.69,9.465183569
03/07/2020 17:30,11.61456,2.44008,11.86810829,2.67456,0.78008,2.786,8.94,1.66,9.092810347,12.45456,1.47008,12.54102069,2.67456,0.78008,2.786,9.78,0.69,9.804310277
03/07/2020 18:00,11.83672,2.39696,12.07697634,2.52672,0.73696,2.632,9.31,1.66,9.456833508,12.53672,1.56696,12.63426737,2.52672,0.73696,2.632,10.01,0.83,10.04435165
03/07/2020 18:30,11.3452,2.3236,11.58070291,2.0352,0.5936,2.12,9.31,1.73,9.469371679,12.0452,1.4236,12.12903459,2.0352,0.5936,2.12,10.01,0.83,10.04435165
03/07/2020 19:00,10.5772,2.0996,10.78357455,1.2672,0.3696,1.32,9.31,1.73,9.469371679,11.3672,1.2796,11.43899524,1.2672,0.3696,1.32,10.1,0.91,10.14091219
03/07/2020 19:30,10.17728,2.19504,10.41130293,1.21728,0.35504,1.268,8.96,1.84,9.146977643,11.00728,1.34504,11.08915441,1.21728,0.35504,1.268,9.79,0.99,9.839928862
03/07/2020 20:00,9.50936,2.27648,9.778051381,1.11936,0.32648,1.166,8.39,1.95,8.613628736,10.35936,1.41648,10.45575225,1.11936,0.32648,1.166,9.24,1.09,9.304069002
03/07/2020 20:30,9.09248,1.87864,9.28452911,1.09248,0.31864,1.138,8,1.56,8.150680953,9.91248,1.92864,10.09836185,1.09248,0.31864,1.138,8.82,1.61,8.965740349
03/07/2020 21:00,8.6756,-0.3692,8.683452309,1.0656,0.3108,1.11,7.61,-0.68,7.640320674,9.1456,4.2008,10.06422973,1.0656,0.3108,1.11,8.08,3.89,8.967636255
03/07/2020 21:30,8.30344,0.40392,8.313258519,0.97344,0.28392,1.014,7.33,0.12,7.330982199,8.78344,3.70392,9.532462515,0.97344,0.28392,1.014,7.81,3.42,8.525989679
03/07/2020 22:00,7.90384,2.67112,8.342995194,0.96384,0.28112,1.004,6.94,2.39,7.340006812,8.69384,1.75112,8.868442659,0.96384,0.28112,1.004,7.73,1.47,7.868532265
03/07/2020 22:30,7.61688,2.87784,8.14240898,0.98688,0.28784,1.028,6.63,2.59,7.117935094,8.34688,1.75784,8.529971114,0.98688,0.28784,1.028,7.36,1.47,7.505364748
03/07/2020 23:00,6.98728,2.81504,7.533029404,0.97728,0.28504,1.018,6.01,2.53,6.520812833,7.76728,1.85504,7.985725515,0.97728,0.28504,1.018,6.79,1.57,6.969146289
03/07/2020 23:30,6.50736,2.89048,7.120435998,0.92736,0.27048,0.966,5.58,2.62,6.164478891,7.17736,1.89048,7.422156775,0.92736,0.27048,0.966,6.25,1.62,6.456539321
04/07/2020 00:00,6.0192,2.9656,6.710108196,0.9792,0.2856,1.02,5.04,2.68,5.708239659,6.7492,1.9056,7.013060102,0.9792,0.2856,1.02,5.77,1.62,5.993104371
04/07/2020 00:30,5.708,2.654,6.294837567,1.008,0.294,1.05,4.7,2.36,5.259239489,6.398,2.004,6.704507439,1.008,0.294,1.05,5.39,1.71,5.654750216
04/07/2020 01:00,5.4392,2.4556,5.967819367,0.9792,0.2856,1.02,4.46,2.17,4.959889112,6.2292,1.9956,6.541051292,0.9792,0.2856,1.02,5.25,1.71,5.521467196
04/07/2020 01:30,5.29928,1.54104,5.518801754,0.92928,0.27104,0.968,4.37,1.27,4.550802127,5.97928,2.96104,6.672296996,0.92928,0.27104,0.968,5.05,2.69,5.721765462
04/07/2020 02:00,5.42736,-1.72952,5.696268603,0.92736,0.27048,0.966,4.5,-2,4.924428901,5.60736,6.48048,8.569662024,0.92736,0.27048,0.966,4.68,6.21,7.776020833
04/07/2020 02:30,5.0488,2.6584,5.705915527,0.9888,0.2884,1.03,4.06,2.37,4.701116889,5.7888,2.6084,6.349327208,0.9888,0.2884,1.03,4.8,2.32,5.331266266
04/07/2020 03:00,5.08584,4.16712,6.575002479,0.91584,0.26712,0.954,4.17,3.9,5.70954464,5.56584,0.03712,5.56596378,0.91584,0.26712,0.954,4.65,-0.23,4.655684697
04/07/2020 03:30,4.88936,4.77648,6.835247062,0.87936,0.25648,0.916,4.01,4.52,6.04239191,5.43936,-0.54352,5.466447768,0.87936,0.25648,0.916,4.56,-0.8,4.629643615
04/07/2020 04:00,4.93352,4.78936,6.875870039,0.92352,0.26936,0.962,4.01,4.52,6.04239191,5.48352,-0.53064,5.509135177,0.92352,0.26936,0.962,4.56,-0.8,4.629643615
04/07/2020 04:30,4.9892,4.8056,6.927186153,0.9792,0.2856,1.02,4.01,4.52,6.04239191,5.5392,-0.5144,5.563033705,0.9792,0.2856,1.02,4.56,-0.8,4.629643615
04/07/2020 05:00,4.92384,4.97112,6.996873187,0.96384,0.28112,1.004,3.96,4.69,6.138216353,5.52384,-0.51888,5.548156883,0.96384,0.28112,1.004,4.56,-0.8,4.629643615
04/07/2020 05:30,4.97008,4.87544,6.962155586,0.91008,0.26544,0.948,4.06,4.61,6.142939036,5.47008,-0.53456,5.496137698,0.91008,0.26544,0.948,4.56,-0.8,4.629643615
04/07/2020 06:00,5.18064,4.91352,7.14014773,1.04064,0.30352,1.084,4.14,4.61,6.196103614,5.68064,-0.49648,5.702294556,1.04064,0.30352,1.084,4.64,-0.8,4.70846047
04/07/2020 06:30,5.74456,4.70008,7.422312416,1.23456,0.36008,1.286,4.51,4.34,6.259049449,6.20456,-0.43992,6.220136204,1.23456,0.36008,1.286,4.97,-0.8,5.033974573
04/07/2020 07:00,6.41296,4.75128,7.981272931,1.75296,0.51128,1.826,4.66,4.24,6.300253963,6.94296,-0.32872,6.9507374,1.75296,0.51128,1.826,5.19,-0.84,5.257537446
04/07/2020 07:30,7.77464,1.79552,7.979280619,2.62464,0.76552,2.734,5.15,1.03,5.251990099,7.81464,2.75552,8.286222831,2.62464,0.76552,2.734,5.19,1.99,5.558435032
04/07/2020 08:00,8.82336,0.18848,8.825372876,2.94336,0.85848,3.066,5.88,-0.67,5.918048665,8.64336,4.14848,9.587364518,2.94336,0.85848,3.066,5.7,3.29,6.581344847
04/07/2020 08:30,9.09688,0.03784,9.096958701,2.42688,0.70784,2.528,6.67,-0.67,6.703566215,8.90688,3.99784,9.762952217,2.42688,0.70784,2.528,6.48,3.29,7.26735853
04/07/2020 09:00,9.43016,1.00088,9.483125983,2.30016,0.67088,2.396,7.13,0.33,7.137632661,9.44016,2.77088,9.838414344,2.30016,0.67088,2.396,7.14,2.1,7.442418962
04/07/2020 09:30,10.05432,3.36376,10.60208621,2.82432,0.82376,2.942,7.23,2.54,7.663191241,10.76432,0.00376,10.76432066,2.82432,0.82376,2.942,7.94,-0.82,7.982230265
04/07/2020 10:00,9.72888,3.09384,10.2089643,1.89888,0.55384,1.978,7.83,2.54,8.231676621,10.44888,-0.26616,10.45226934,1.89888,0.55384,1.978,8.55,-0.82,8.58923163
04/07/2020 10:30,10.0128,2.8904,10.42163979,1.8528,0.5404,1.93,8.16,2.35,8.491648839,10.6828,-0.1796,10.68430962,1.8528,0.5404,1.93,8.83,-0.72,8.859305842
04/07/2020 11:00,10.60096,3.21528,11.07783275,2.76096,0.80528,2.876,7.84,2.41,8.202054621,11.31096,0.08528,11.31128148,2.76096,0.80528,2.876,8.55,-0.72,8.580262234
04/07/2020 11:30,10.66472,3.23096,11.14339962,3.05472,0.89096,3.182,7.61,2.34,7.961639278,11.44472,0.17096,11.44599682,3.05472,0.89096,3.182,8.39,-0.72,8.420837251
04/07/2020 12:00,10.70144,3.26792,11.18928591,3.18144,0.92792,3.314,7.52,2.34,7.875658703,11.52144,0.20792,11.52331595,3.18144,0.92792,3.314,8.34,-0.72,8.371021443
04/07/2020 12:30,10.6288,3.2684,11.11997428,2.9088,0.8484,3.03,7.72,2.42,8.090414081,11.4588,0.1284,11.45951936,2.9088,0.8484,3.03,8.55,-0.72,8.580262234
04/07/2020 13:00,10.64032,3.27176,11.13197301,2.92032,0.85176,3.042,7.72,2.42,8.090414081,11.47032,0.13176,11.47107674,2.92032,0.85176,3.042,8.55,-0.72,8.580262234
04/07/2020 13:30,11.43944,3.86192,12.07374066,4.42944,1.29192,4.614,7.01,2.57,7.466257429,12.16944,0.56892,12.18273122,4.42944,1.29192,4.614,7.74,-0.723,7.773694681
04/07/2020 14:00,10.588,3.704,11.21719038,3.888,1.134,4.05,6.7,2.57,7.175994705,11.418,0.411,11.42539474,3.888,1.134,4.05,7.53,-0.723,7.56463013
04/07/2020 14:30,9.7024,3.2932,10.24605934,2.8224,0.8232,2.94,6.88,2.47,7.30994528,10.5224,0.0132,10.52240828,2.8224,0.8232,2.94,7.7,-0.81,7.742486681
04/07/2020 15:00,9.61216,3.36688,10.18476808,2.73216,0.79688,2.846,6.88,2.57,7.344337955,10.43216,-0.01312,10.43216825,2.73216,0.79688,2.846,7.7,-0.81,7.742486681
04/07/2020 15:30,9.59728,-0.20496,9.599468319,2.41728,0.70504,2.518,7.18,-0.91,7.237437392,9.76728,4.26504,10.65787619,2.41728,0.70504,2.518,7.35,3.56,8.166768027
04/07/2020 16:00,9.52224,-1.53768,9.645595596,2.20224,0.64232,2.294,7.32,-2.18,7.637722174,9.55224,5.66232,11.10437557,2.20224,0.64232,2.294,7.35,5.02,8.90072469
04/07/2020 16:30,9.64992,-1.60544,9.782555576,1.96992,0.57456,2.052,7.68,-2.18,7.983407794,9.58992,5.59456,11.10250725,1.96992,0.57456,2.052,7.62,5.02,9.124954794
04/07/2020 17:00,10.34112,-1.59384,10.46322554,2.42112,0.70616,2.522,7.92,-2.3,8.247205587,10.21112,5.72616,11.70708674,2.42112,0.70616,2.522,7.79,5.02,9.267389061
04/07/2020 17:30,10.54912,-1.83984,10.7083586,1.74912,0.51016,1.822,8.8,-2.35,9.108375267,10.34912,5.66016,11.79583384,1.74912,0.51016,1.822,8.6,5.15,10.02409597
04/07/2020 18:00,10.88056,-1.82192,11.03204326,1.81056,0.52808,1.886,9.07,-2.35,9.369493049,10.70056,5.62808,12.09037918,1.81056,0.52808,1.886,8.89,5.1,10.24900483
04/07/2020 18:30,10.80904,-1.82528,10.96207064,1.79904,0.52472,1.874,9.01,-2.35,9.311423092,10.68904,5.71472,12.12079209,1.79904,0.52472,1.874,8.89,5.19,10.29408568
04/07/2020 19:00,10.61888,0.76384,10.64631692,2.13888,0.62384,2.228,8.48,0.14,8.481155582,10.83888,3.56384,11.40974475,2.13888,0.62384,2.228,8.7,2.94,9.183332728
04/07/2020 19:30,9.672,2.766,10.05973857,1.632,0.476,1.7,8.04,2.29,8.359766743,10.262,1.496,10.37047058,1.632,0.476,1.7,8.63,1.02,8.690069045
04/07/2020 20:00,9.08056,2.73808,9.484389912,1.33056,0.38808,1.386,7.75,2.35,8.098456643,9.76056,1.46808,9.870349052,1.33056,0.38808,1.386,8.43,1.08,8.498899929
04/07/2020 20:30,8.70792,1.75856,8.883715664,1.05792,0.30856,1.102,7.65,1.45,7.786205751,8.77792,2.42856,9.107677157,1.05792,0.30856,1.102,7.72,2.12,8.005797899
04/07/2020 21:00,8.63112,1.16616,8.709544282,0.98112,0.28616,1.022,7.65,0.88,7.700448039,8.29112,3.10616,8.853863609,0.98112,0.28616,1.022,7.31,2.82,7.835081365
04/07/2020 21:30,8.22744,1.25592,8.322746181,0.87744,0.25592,0.914,7.35,1,7.417715282,8.01744,3.07592,8.587236342,0.87744,0.25592,0.914,7.14,2.82,7.676718049
04/07/2020 22:00,8.12656,1.27608,8.226138681,0.94656,0.27608,0.986,7.18,1,7.249303415,7.92656,3.09608,8.509762911,0.94656,0.27608,0.986,6.98,2.82,7.528133899
04/07/2020 22:30,7.97808,1.27944,8.080020247,0.95808,0.27944,0.998,7.02,1,7.090867366,7.69808,3.14944,8.317415945,0.95808,0.27944,0.998,6.74,2.87,7.325605777
04/07/2020 23:00,7.46384,1.39112,7.592372646,0.96384,0.28112,1.004,6.5,1.11,6.594095844,7.26384,3.15112,7.917886637,0.96384,0.28112,1.004,6.3,2.87,6.922925682
04/07/2020 23:30,6.34616,4.10888,7.560201161,0.95616,0.27888,0.996,5.39,3.83,6.61218572,7.06616,0.80888,7.112306518,0.95616,0.27888,0.996,6.11,0.53,6.132943828
05/07/2020 00:00,5.91184,3.68512,6.966344924,1.01184,0.29512,1.054,4.9,3.39,5.958363869,6.70184,1.33512,6.833535308,1.01184,0.29512,1.054,5.69,1.04,5.784263134
05/07/2020 00:30,5.52256,3.69408,6.644162551,1.04256,0.30408,1.086,4.48,3.39,5.618051264,6.33256,1.34408,6.473628596,1.04256,0.30408,1.086,5.29,1.04,5.391261448
05/07/2020 01:00,5.23064,3.69352,6.403255797,1.04064,0.30352,1.084,4.19,3.39,5.389638207,6.04064,1.34352,6.188245115,1.04064,0.30352,1.084,5,1.04,5.107014784
05/07/2020 01:30,5.21336,3.68848,6.386235761,1.02336,0.29848,1.066,4.19,3.39,5.389638207,5.94336,1.33848,6.0922128,1.02336,0.29848,1.066,4.92,1.04,5.02871753
05/07/2020 02:00,5.68984,3.69912,6.78658736,1.05984,0.30912,1.104,4.63,3.39,5.738379562,5.90984,1.44912,6.084912292,1.05984,0.30912,1.104,4.85,1.14,4.982178238
05/07/2020 02:30,5.51712,3.70416,6.645255029,1.07712,0.31416,1.122,4.44,3.39,5.586206226,5.77712,1.45416,5.957322956,1.07712,0.31416,1.122,4.7,1.14,4.836279562
05/07/2020 03:00,5.3868,3.6924,6.530806382,1.0368,0.3024,1.08,4.35,3.39,5.514943336,5.6668,1.4424,5.84749006,1.0368,0.3024,1.08,4.63,1.14,4.768280613
05/07/2020 03:30,5.22608,3.68344,6.39371898,1.00608,0.29344,1.048,4.22,3.39,5.412993626,5.54608,1.43344,5.728329041,1.00608,0.29344,1.048,4.54,1.14,4.680940077
05/07/2020 04:00,5.20688,3.67784,6.37480246,0.98688,0.28784,1.028,4.22,3.39,5.412993626,5.45688,1.42784,5.640590962,0.98688,0.28784,1.028,4.47,1.14,4.613079232
05/07/2020 04:30,5.22608,3.68344,6.39371898,1.00608,0.29344,1.048,4.22,3.39,5.412993626,5.47608,1.43344,5.660583221,1.00608,0.29344,1.048,4.47,1.14,4.613079232
05/07/2020 05:00,5.0388,3.5784,6.180166017,0.9888,0.2884,1.03,4.05,3.29,5.21791146,5.3388,1.2084,5.473848372,0.9888,0.2884,1.03,4.35,0.92,4.446223116
05/07/2020 05:30,5.0868,3.3824,6.108695769,1.0368,0.3024,1.08,4.05,3.08,5.088113599,5.3868,1.5024,5.592389471,1.0368,0.3024,1.08,4.35,1.2,4.512482687
05/07/2020 06:00,5.28456,3.07008,6.111625447,1.23456,0.36008,1.286,4.05,2.71,4.873048327,5.58456,1.64008,5.82041002,1.23456,0.36008,1.286,4.35,1.28,4.534412862
05/07/2020 06:30,5.65768,3.02224,6.414302581,1.44768,0.42224,1.508,4.21,2.6,4.948141065,5.95768,1.64224,6.179878898,1.44768,0.42224,1.508,4.51,1.22,4.67209803
05/07/2020 07:00,6.20768,3.08224,6.930764345,1.92768,0.56224,2.008,4.28,2.52,4.966769574,6.49768,1.78224,6.737672061,1.92768,0.56224,2.008,4.57,1.22,4.730042283
05/07/2020 07:30,6.80664,3.13152,7.492447237,2.09664,0.61152,2.184,4.71,2.52,5.34176937,7.08664,1.78152,7.307138975,2.09664,0.61152,2.184,4.99,1.17,5.125329258
05/07/2020 08:00,8.37736,3.57048,9.106508003,3.80736,1.11048,3.966,4.57,2.46,5.190038536,8.64736,2.28048,8.943009784,3.80736,1.11048,3.966,4.84,1.17,4.979407595
05/07/2020 08:30,9.64312,3.53216,10.26966005,4.77312,1.39216,4.972,4.87,2.14,5.31944546,10.01312,2.96216,10.44207661,4.77312,1.39216,4.972,5.24,1.57,5.47014625
05/07/2020 09:00,8.01352,2.74936,8.472041265,3.32352,0.96936,3.462,4.69,1.78,5.016423028,10.67352,2.74936,11.02193312,3.32352,0.96936,3.462,7.35,1.78,7.562466529
05/07/2020 09:30,11.19944,3.75192,11.81119638,7.06944,2.06192,7.364,4.13,1.69,4.462398458,13.92944,3.71192,14.41553498,7.06944,2.06192,7.364,6.86,1.65,7.055643132
05/07/2020 10:00,10.98392,3.49656,11.52703042,6.43392,1.87656,6.702,4.55,1.62,4.829792956,13.83392,3.40656,14.24717493,6.43392,1.87656,6.702,7.4,1.53,7.556513746
05/07/2020 10:30,11.09128,3.48704,11.62651883,6.40128,1.86704,6.668,4.69,1.62,4.961904876,14.10128,3.31704,14.48616071,6.40128,1.86704,6.668,7.7,1.45,7.835336623
05/07/2020 11:00,13.74816,4.43488,14.44576284,10.02816,2.92488,10.446,3.72,1.51,4.014785175,16.75816,4.26488,17.29234305,10.02816,2.92488,10.446,6.73,1.34,6.862106091
05/07/2020 11:30,14.11144,4.20792,14.72546534,10.14144,2.95792,10.564,3.97,1.25,4.162138873,17.16144,4.12792,17.65091347,10.14144,2.95792,10.564,7.02,1.17,7.11683216
05/07/2020 12:00,14.81864,4.37752,15.45169158,10.92864,3.18752,11.384,3.89,1.19,4.067947886,17.94864,4.35752,18.47002053,10.92864,3.18752,11.384,7.02,1.17,7.11683216
05/07/2020 12:30,14.38864,4.57752,15.09922681,10.20864,2.97752,10.634,4.18,1.6,4.475756919,17.56864,3.79752,17.97437814,10.20864,2.97752,10.634,7.36,0.82,7.405538468
05/07/2020 13:00,14.71272,0.38496,14.7177554,10.06272,2.93496,10.482,4.65,-2.55,5.303300859,17.28272,7.45496,18.82203069,10.06272,2.93496,10.482,7.22,4.52,8.518145338
05/07/2020 13:30,13.42536,-0.55552,13.43684835,8.65536,2.52448,9.016,4.77,-3.08,5.677966185,15.92536,7.70448,17.69113064,8.65536,2.52448,9.016,7.27,5.18,8.92666231
05/07/2020 14:00,13.50312,-0.20784,13.50471944,9.33312,2.72216,9.722,4.17,-2.93,5.096449745,15.89312,7.90216,17.74923649,9.33312,2.72216,9.722,6.56,5.18,8.358588398
05/07/2020 14:30,11.59168,1.69424,11.71484078,7.11168,2.07424,7.408,4.48,-0.38,4.496087188,14.38168,5.16424,15.28077532,7.11168,2.07424,7.408,7.27,3.09,7.899430359
05/07/2020 15:00,12.43544,4.51992,13.23139618,8.60544,2.50992,8.964,3.83,2.01,4.325390156,15.49544,3.50992,15.88798915,8.60544,2.50992,8.964,6.89,1,6.962190747
05/07/2020 15:30,12.6744,4.6392,13.49676228,9.0144,2.6292,9.39,3.66,2.01,4.17560774,15.7144,3.6292,16.12803336,9.0144,2.6292,9.39,6.7,1,6.774215822
05/07/2020 16:00,9.536,3.228,10.06753594,4.176,1.218,4.35,5.36,2.01,5.724482509,12.666,2.218,12.85873555,4.176,1.218,4.35,8.49,1,8.548689958
05/07/2020 16:30,10.82448,1.23464,10.89466398,5.12448,1.49464,5.338,5.7,-0.26,5.705926743,13.72448,4.43464,14.42315441,5.12448,1.49464,5.338,8.6,2.94,9.088652265
05/07/2020 17:00,11.63864,3.44752,12.1385063,6.12864,1.78752,6.384,5.51,1.66,5.754624228,15.07864,2.75752,15.32870839,6.12864,1.78752,6.384,8.95,0.97,9.002410788
05/07/2020 17:30,11.1,2.99,11.4956557,4.8,1.4,5,6.3,1.59,6.49754569,14.79,2.56,15.00992005,4.8,1.4,5,9.99,1.16,10.05712185
05/07/2020 18:00,11.49696,3.12328,11.91364626,5.25696,1.53328,5.476,6.24,1.59,6.439386617,15.18696,2.69328,15.42392658,5.25696,1.53328,5.476,9.93,1.16,9.997524694
05/07/2020 18:30,9.65968,2.41824,9.957775977,2.83968,0.82824,2.958,6.82,1.59,7.00289226,13.31968,1.98824,13.46725561,2.83968,0.82824,2.958,10.48,1.16,10.54400303
05/07/2020 19:00,9.31016,2.46088,9.629901848,3.26016,0.95088,3.396,6.05,1.51,6.235591391,13.07016,2.31088,13.27287643,3.26016,0.95088,3.396,9.81,1.36,9.903822494
05/07/2020 19:30,7.89512,2.17816,8.190073309,1.84512,0.53816,1.922,6.05,1.64,6.268341088,11.65512,2.06816,11.83719173,1.84512,0.53816,1.922,9.81,1.53,9.928595067
05/07/2020 20:00,7.5448,2.1664,7.849668528,1.8048,0.5264,1.88,5.74,1.64,5.969690109,11.1148,2.0564,11.30343134,1.8048,0.5264,1.88,9.31,1.53,9.434882087
05/07/2020 20:30,7.1456,2.6808,7.631925576,1.5456,0.4508,1.61,5.6,2.23,6.027677828,10.4956,2.1008,10.70378344,1.5456,0.4508,1.61,8.95,1.65,9.100824139
05/07/2020 21:00,6.57744,2.66592,7.097171718,1.11744,0.32592,1.164,5.46,2.34,5.940303023,9.92744,1.97592,10.12216996,1.11744,0.32592,1.164,8.81,1.65,8.963180239
05/07/2020 21:30,6.28696,2.61328,6.808457858,0.93696,0.27328,0.976,5.35,2.34,5.839357841,9.59696,1.98328,9.799746976,0.93696,0.27328,0.976,8.66,1.71,8.827213603
05/07/2020 22:00,6.17192,2.62056,6.705216715,0.96192,0.28056,1.002,5.21,2.34,5.711365861,9.44192,1.99056,9.649465395,0.96192,0.28056,1.002,8.48,1.71,8.650693614
05/07/2020 22:30,6.33192,-1.32944,6.469978485,0.96192,0.28056,1.002,5.37,-1.61,5.606157329,8.94192,5.67056,10.58835134,0.96192,0.28056,1.002,7.98,5.39,9.629771545
05/07/2020 23:00,5.68224,1.90232,5.992217686,1.00224,0.29232,1.044,4.68,1.61,4.949191853,8.58224,2.85232,9.043814063,1.00224,0.29232,1.044,7.58,2.56,8.000624976
05/07/2020 23:30,5.10304,2.71672,5.781140441,0.98304,0.28672,1.024,4.12,2.43,4.783231126,8.00304,2.18672,8.296408476,0.98304,0.28672,1.024,7.02,1.9,7.272578635
