Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/07/2020 00:00,4.68392,2.75656,5.434862427,0.91392,0.26656,0.952,3.77,2.49,4.518074811,7.56392,2.26656,7.896213016,0.91392,0.26656,0.952,6.65,2,6.944242219
06/07/2020 00:30,4.51656,2.67608,5.249830321,0.94656,0.27608,0.986,3.57,2.4,4.301732209,7.34656,2.27608,7.691065206,0.94656,0.27608,0.986,6.4,2,6.705221846
06/07/2020 01:00,4.222,2.666,4.993279483,0.912,0.266,0.95,3.31,2.4,4.088532744,7.022,2.406,7.4227569,0.912,0.266,0.95,6.11,2.14,6.473924621
06/07/2020 01:30,4.17208,2.35144,4.789104467,0.86208,0.25144,0.898,3.31,2.1,3.919961735,6.97208,2.56144,7.427709903,0.86208,0.25144,0.898,6.11,2.31,6.532090018
06/07/2020 02:00,4.21048,2.36264,4.828064788,0.90048,0.26264,0.938,3.31,2.1,3.919961735,6.84048,2.57264,7.308258561,0.90048,0.26264,0.938,5.94,2.31,6.373358612
06/07/2020 02:30,4.38504,2.24272,4.92527855,0.93504,0.27272,0.974,3.45,1.97,3.972832743,6.79504,2.38272,7.200689078,0.93504,0.27272,0.974,5.86,2.11,6.228298323
06/07/2020 03:00,4.25624,2.06432,4.730432961,0.90624,0.26432,0.944,3.35,1.8,3.802959374,6.76624,2.14432,7.097894899,0.90624,0.26432,0.944,5.86,1.88,6.154185568
06/07/2020 03:30,4.16984,3.90912,5.715661362,0.81984,0.23912,0.854,3.35,3.67,4.969044174,6.58984,0.36912,6.600169755,0.81984,0.23912,0.854,5.77,0.13,5.771464286
06/07/2020 04:00,3.96072,5.10896,6.46442381,0.75072,0.21896,0.782,3.21,4.89,5.849461514,6.44072,-0.64104,6.472542499,0.75072,0.21896,0.782,5.69,-0.86,5.754624228
06/07/2020 04:30,4.1184,5.1112,6.563960999,0.7584,0.2212,0.79,3.36,4.89,5.933102055,6.4484,-0.6388,6.47996358,0.7584,0.2212,0.79,5.69,-0.86,5.754624228
06/07/2020 05:00,3.92848,5.09664,6.434958772,0.70848,0.20664,0.738,3.22,4.89,5.854955166,6.28848,-0.65336,6.322330267,0.70848,0.20664,0.738,5.58,-0.86,5.645883456
06/07/2020 05:30,4.43256,1.95408,4.84417349,0.80256,0.23408,0.836,3.63,1.72,4.016876896,6.33256,3.73408,7.351507981,0.80256,0.23408,0.836,5.53,3.5,6.544532069
06/07/2020 06:00,4.68984,2.67912,5.401137214,1.05984,0.30912,1.104,3.63,2.37,4.335181657,7.13984,2.82912,7.679924166,1.05984,0.30912,1.104,6.08,2.52,6.581549969
06/07/2020 06:30,5.0812,2.1016,5.498664929,1.1712,0.3416,1.22,3.91,1.76,4.287854942,8.2812,1.7616,8.466493253,1.1712,0.3416,1.22,7.11,1.42,7.250413781
06/07/2020 07:00,6.0336,2.1048,6.39018873,1.5936,0.4648,1.66,4.44,1.64,4.733201876,9.5036,1.6448,9.644883618,1.5936,0.4648,1.66,7.91,1.18,7.997530869
06/07/2020 07:30,7.3232,2.8276,7.850132483,2.3232,0.6776,2.42,5,2.15,5.442655602,11.0332,1.1576,11.09376131,2.3232,0.6776,2.42,8.71,0.48,8.72321615
06/07/2020 08:00,8.73832,3.92576,9.579656988,3.20832,0.93576,3.342,5.53,2.99,6.286572993,12.54832,0.00576,12.54832132,3.20832,0.93576,3.342,9.34,-0.93,9.386186659
06/07/2020 08:30,9.49816,3.80488,10.23191845,3.30816,0.96488,3.446,6.19,2.84,6.810411148,13.35816,-0.23512,13.36022904,3.30816,0.96488,3.446,10.05,-1.2,10.12138824
06/07/2020 09:00,10.10176,3.22968,10.60548858,2.98176,0.86968,3.106,7.12,2.36,7.500933275,14.09176,-0.83032,14.11620102,2.98176,0.86968,3.106,11.11,-1.7,11.23931048
06/07/2020 09:30,12.07272,2.88496,12.41263721,3.34272,0.97496,3.482,8.73,1.91,8.936498196,16.28272,-1.32504,16.33654497,3.34272,0.97496,3.482,12.94,-2.3,13.14281553
06/07/2020 10:00,11.93152,0.67336,11.95050556,3.13152,0.91336,3.262,8.8,-0.24,8.803272119,16.00152,1.67336,16.08877795,3.13152,0.91336,3.262,12.87,0.76,12.89242025
06/07/2020 10:30,11.7416,-1.0512,11.78856191,1.8816,0.5488,1.96,9.86,-1.6,9.988973921,15.5616,4.5088,16.2016256,1.8816,0.5488,1.96,13.68,3.96,14.24162912
06/07/2020 11:00,12.2168,-1.2176,12.27732674,2.2368,0.6524,2.33,9.98,-1.87,10.15368406,16.1768,4.4824,16.78632682,2.2368,0.6524,2.33,13.94,3.83,14.4565729
06/07/2020 11:30,14.754,-0.148,14.75474229,5.904,1.722,6.15,8.85,-1.87,9.045407675,18.634,5.552,19.44352489,5.904,1.722,6.15,12.73,3.83,13.29367519
06/07/2020 12:00,14.1768,-0.3576,14.18130939,4.8768,1.4224,5.08,9.3,-1.78,9.468811963,18.1368,5.2524,18.88203432,4.8768,1.4224,5.08,13.26,3.83,13.80204695
06/07/2020 12:30,15.81592,4.73256,16.50879916,7.82592,2.28256,8.152,7.99,2.45,8.357188522,20.34592,1.76256,20.42212228,7.82592,2.28256,8.152,12.52,-0.52,12.53079407
06/07/2020 13:00,15.28176,5.50968,16.24465335,7.78176,2.26968,8.106,7.5,3.24,8.16992044,19.90176,1.26968,19.94222,7.78176,2.26968,8.106,12.12,-1,12.16118415
06/07/2020 13:30,13.11936,4.61648,13.90789324,4.71936,1.37648,4.916,8.4,3.24,9.003199431,17.65936,0.37648,17.66337263,4.71936,1.37648,4.916,12.94,-1,12.97858236
06/07/2020 14:00,13.5664,4.3052,14.23312882,5.8464,1.7052,6.09,7.72,2.6,8.146066535,18.0364,1.3552,18.08724114,5.8464,1.7052,6.09,12.19,-0.35,12.19502358
06/07/2020 14:30,13.96368,3.35024,14.35996056,5.62368,1.64024,5.858,8.34,1.71,8.513501042,17.04368,2.39024,17.21046993,5.62368,1.64024,5.858,11.42,0.75,11.44460135
06/07/2020 15:00,14.08464,7.05552,15.75301388,6.94464,2.02552,7.234,7.14,5.03,8.733870849,17.34464,-0.27448,17.3468117,6.94464,2.02552,7.234,10.4,-2.3,10.651291
06/07/2020 15:30,14.90008,6.20544,16.14062792,9.55008,2.78544,9.948,5.35,3.42,6.349716529,19.77008,2.37544,19.91227708,9.55008,2.78544,9.948,10.22,-0.41,10.22822076
06/07/2020 16:00,13.6272,7.6896,15.64706132,7.9872,2.3296,8.32,5.64,5.36,7.780694056,19.0372,-0.1304,19.0376466,7.9872,2.3296,8.32,11.05,-2.46,11.32051677
06/07/2020 16:30,14.79856,8.00208,16.82351516,9.05856,2.64208,9.436,5.74,5.36,7.853483304,20.10856,0.25208,20.11013997,9.05856,2.64208,9.436,11.05,-2.39,11.30551193
06/07/2020 17:00,14.13696,7.67328,16.08517529,7.41696,2.16328,7.726,6.72,5.51,8.690138089,19.51696,-0.01672,19.51696716,7.41696,2.16328,7.726,12.1,-2.18,12.29481191
06/07/2020 17:30,14.45432,7.66376,16.36033569,7.14432,2.08376,7.442,7.31,5.58,9.19633079,20.03432,0.09376,20.0345394,7.14432,2.08376,7.442,12.89,-1.99,13.04270677
06/07/2020 18:00,14.39856,7.45208,16.21271188,6.41856,1.87208,6.686,7.98,5.58,9.737391848,19.83856,-0.11792,19.83891045,6.41856,1.87208,6.686,13.42,-1.99,13.56674242
06/07/2020 18:30,13.4324,7.0332,15.16229772,4.9824,1.4532,5.19,8.45,5.58,10.12614932,18.9024,-0.3968,18.90656436,4.9824,1.4532,5.19,13.92,-1.85,14.04239652
06/07/2020 19:00,12.11344,6.74392,13.86419437,3.61344,1.05392,3.764,8.5,5.69,10.22869004,17.62344,-0.66608,17.63602279,3.61344,1.05392,3.764,14.01,-1.72,14.11518686
06/07/2020 19:30,11.06256,4.25408,11.85231751,2.48256,0.72408,2.586,8.58,3.53,9.277785296,16.16256,1.36408,16.22002035,2.48256,0.72408,2.586,13.68,0.64,13.69496258
06/07/2020 20:00,10.1832,1.7276,10.32870582,1.6032,0.4676,1.67,8.58,1.26,8.672023985,14.8232,3.7276,15.28470674,1.6032,0.4676,1.67,13.22,3.26,13.61601998
06/07/2020 20:30,9.51856,1.66208,9.662582181,1.13856,0.33208,1.186,8.38,1.33,8.484886564,14.18856,3.76208,14.67884467,1.13856,0.33208,1.186,13.05,3.43,13.49323534
06/07/2020 21:00,8.82208,1.73144,8.990382639,0.86208,0.25144,0.898,7.96,1.48,8.096418961,13.49208,3.82144,14.02282519,0.86208,0.25144,0.898,12.63,3.57,13.12485428
06/07/2020 21:30,8.48568,1.70624,8.655519626,0.77568,0.22624,0.808,7.71,1.48,7.850764294,13.08568,3.89624,13.65341376,0.77568,0.22624,0.808,12.31,3.67,12.8454272
06/07/2020 22:00,8.29032,2.47176,8.65095389,0.76032,0.22176,0.792,7.53,2.25,7.858969398,13.01032,3.23176,13.40569652,0.76032,0.22176,0.792,12.25,3.01,12.61438068
06/07/2020 22:30,7.95192,4.74056,9.25775031,0.72192,0.21056,0.752,7.23,4.53,8.53192827,12.85192,1.01056,12.89158948,0.72192,0.21056,0.752,12.13,0.8,12.15635225
06/07/2020 23:00,7.44776,3.09768,8.066272398,0.67776,0.19768,0.706,6.77,2.9,7.364977936,11.64776,2.91768,12.00762964,0.67776,0.19768,0.706,10.97,2.72,11.30218121
06/07/2020 23:30,6.84928,5.45104,8.753654871,0.68928,0.20104,0.718,6.16,5.25,8.093707432,10.69928,1.12104,10.75784938,0.68928,0.20104,0.718,10.01,0.92,10.05218882
07/07/2020 00:00,6.39872,5.48296,8.42653357,0.79872,0.23296,0.832,5.6,5.25,7.67609927,10.11872,1.15296,10.18419419,0.79872,0.23296,0.832,9.32,0.92,9.365297646
07/07/2020 00:30,6.02216,5.42688,8.106629238,0.81216,0.23688,0.846,5.21,5.19,7.353924123,9.56216,1.23688,9.641824309,0.81216,0.23688,0.846,8.75,1,8.806957477
07/07/2020 01:00,5.73928,5.39104,7.87417597,0.68928,0.20104,0.718,5.05,5.19,7.241450131,9.20928,1.27104,9.296578984,0.68928,0.20104,0.718,8.52,1.07,8.586926109
07/07/2020 01:30,5.63968,5.51824,7.890308182,0.67968,0.19824,0.708,4.96,5.32,7.273513594,9.04968,1.26824,9.138114729,0.67968,0.19824,0.708,8.37,1.07,8.438115903
07/07/2020 02:00,5.72032,5.54176,7.964494008,0.76032,0.22176,0.792,4.96,5.32,7.273513594,9.08032,1.29176,9.171742212,0.76032,0.22176,0.792,8.32,1.07,8.38852192
07/07/2020 02:30,5.6096,5.6328,7.949594203,0.7296,0.2128,0.76,4.88,5.42,7.293202314,8.9696,1.2828,9.060866404,0.7296,0.2128,0.76,8.24,1.07,8.309181668
07/07/2020 03:00,5.46424,5.72832,7.916537678,0.71424,0.20832,0.744,4.75,5.52,7.28236912,8.74424,1.20832,8.827330876,0.71424,0.20832,0.744,8.03,1,8.09202694
07/07/2020 03:30,5.31808,5.72944,7.817189879,0.71808,0.20944,0.748,4.6,5.52,7.185429702,8.54808,1.20944,8.633215901,0.71808,0.20944,0.748,7.83,1,7.893598672
07/07/2020 04:00,5.26264,5.73952,7.787006459,0.75264,0.21952,0.784,4.51,5.52,7.128148427,8.43264,1.21952,8.520366565,0.75264,0.21952,0.784,7.68,1,7.744830534
07/07/2020 04:30,5.23192,5.73056,7.759658807,0.72192,0.21056,0.752,4.51,5.52,7.128148427,8.45192,1.21056,8.538173528,0.72192,0.21056,0.752,7.73,1,7.794414667
07/07/2020 05:00,5.1916,5.7188,7.723819263,0.6816,0.1988,0.71,4.51,5.52,7.128148427,8.4116,1.1988,8.496595554,0.6816,0.1988,0.71,7.73,1,7.794414667
07/07/2020 05:30,5.35416,5.80288,7.895596596,0.76416,0.22288,0.796,4.59,5.58,7.225268161,8.58416,1.10288,8.654718205,0.76416,0.22288,0.796,7.82,0.88,7.869358297
07/07/2020 06:00,5.71624,5.79432,8.139382286,0.90624,0.26432,0.944,4.81,5.53,7.329188222,9.04624,1.14432,9.118329145,0.90624,0.26432,0.944,8.14,0.88,8.187429389
07/07/2020 06:30,6.95256,1.50408,7.113392102,1.28256,0.37408,1.336,5.67,1.13,5.781504994,9.95256,5.14408,11.20334814,1.28256,0.37408,1.336,8.67,4.77,9.895544452
07/07/2020 07:00,7.82808,1.30944,7.936842546,1.67808,0.48944,1.748,6.15,0.82,6.20442584,11.08808,4.93944,12.13851661,1.67808,0.48944,1.748,9.41,4.45,10.40915943
07/07/2020 07:30,9.35856,3.32208,9.930702936,2.57856,0.75208,2.686,6.78,2.57,7.250744789,13.13856,3.08208,13.49522049,2.57856,0.75208,2.686,10.56,2.33,10.81399556
07/07/2020 08:00,10.28456,5.21008,11.52896821,3.15456,0.92008,3.286,7.13,4.29,8.321117713,14.74456,0.71008,14.76164839,3.15456,0.92008,3.286,11.59,-0.21,11.59190235
07/07/2020 08:30,11.01872,4.08296,11.75086179,3.19872,0.93296,3.332,7.82,3.15,8.430593099,15.80872,0.63296,15.82138636,3.19872,0.93296,3.332,12.61,-0.3,12.61356809
07/07/2020 09:00,12.17328,3.20304,12.58762135,4.67328,1.36304,4.868,7.5,1.84,7.722408951,17.23328,2.24304,17.37864114,4.67328,1.36304,4.868,12.56,0.88,12.59079028
07/07/2020 09:30,12.68784,3.35312,13.12344077,5.18784,1.51312,5.404,7.5,1.84,7.722408951,17.74784,2.32312,17.89923773,5.18784,1.51312,5.404,12.56,0.81,12.58609153
07/07/2020 10:00,12.3268,3.1924,12.73347619,4.6368,1.3524,4.83,7.69,1.84,7.90706646,17.4868,2.1624,17.61999285,4.6368,1.3524,4.83,12.85,0.81,12.87550387
07/07/2020 10:30,12.34936,3.29648,12.78176329,4.71936,1.37648,4.916,7.63,1.92,7.867865022,17.56936,2.18648,17.70488931,4.71936,1.37648,4.916,12.85,0.81,12.87550387
07/07/2020 11:00,11.96864,2.88752,12.31203132,3.72864,1.08752,3.884,8.24,1.8,8.434310879,17.17864,1.82752,17.27557529,3.72864,1.08752,3.884,13.45,0.74,13.4703415
07/07/2020 11:30,13.08536,3.40448,13.52098851,5.29536,1.54448,5.516,7.79,1.86,8.008976214,18.33536,2.28448,18.47712843,5.29536,1.54448,5.516,13.04,0.74,13.06098006
07/07/2020 12:00,12.21384,2.98112,12.57238895,3.84384,1.12112,4.004,8.37,1.86,8.574176345,17.59384,1.86112,17.6920031,3.84384,1.12112,4.004,13.75,0.74,13.76989833
07/07/2020 12:30,12.28272,2.76496,12.59008397,3.10272,0.90496,3.232,9.18,1.86,9.366536179,17.80272,1.57496,17.87225051,3.10272,0.90496,3.232,14.7,0.67,14.71526079
07/07/2020 13:00,12.0448,2.7364,12.35172425,3.0048,0.8764,3.13,9.04,1.86,9.229366175,17.6348,1.6264,17.70963997,3.0048,0.8764,3.13,14.63,0.75,14.64921158
07/07/2020 13:30,12.29056,1.21808,12.35077261,3.49056,1.01808,3.636,8.8,0.2,8.802272434,17.52056,3.49808,17.86635347,3.49056,1.01808,3.636,14.03,2.48,14.24750154
07/07/2020 14:00,12.40256,-2.36592,12.62620576,3.20256,0.93408,3.336,9.2,-3.3,9.773944956,16.86256,6.57408,18.09874188,3.20256,0.93408,3.336,13.66,5.64,14.77853849
07/07/2020 14:30,12.10032,-2.51824,12.35958239,2.68032,0.78176,2.792,9.42,-3.3,9.98130252,16.54032,6.42176,17.74320115,2.68032,0.78176,2.792,13.86,5.64,14.96359582
07/07/2020 15:00,11.66856,-2.52792,11.93924922,2.33856,0.68208,2.436,9.33,-3.21,9.866762387,16.19856,6.32208,17.38856065,2.33856,0.68208,2.436,13.86,5.64,14.96359582
07/07/2020 15:30,11.46312,2.10216,11.65427805,2.61312,0.76216,2.722,8.85,1.34,8.950871466,16.73312,2.20216,16.87740542,2.61312,0.76216,2.722,14.12,1.44,14.19323783
07/07/2020 16:00,11.21016,2.29088,11.44184506,2.06016,0.60088,2.146,9.15,1.69,9.304762222,16.54016,1.65088,16.62234332,2.06016,0.60088,2.146,14.48,1.05,14.51801984
07/07/2020 16:30,11.44256,2.33408,11.67818945,1.76256,0.51408,1.836,9.68,1.82,9.849609129,16.82256,1.71408,16.90965982,1.76256,0.51408,1.836,15.06,1.2,15.10773312
07/07/2020 17:00,12.31872,2.33296,12.53768578,1.75872,0.51296,1.832,10.56,1.82,10.71568943,17.60872,1.80296,17.70078204,1.75872,0.51296,1.832,15.85,1.29,15.90240862
07/07/2020 17:30,13.43472,2.57096,13.67850638,2.57472,0.75096,2.682,10.86,1.82,11.01144859,18.74472,2.04096,18.85550438,2.57472,0.75096,2.682,16.17,1.29,16.22137479
07/07/2020 18:00,13.34552,2.54536,13.58608706,2.31552,0.67536,2.412,11.03,1.87,11.18739469,18.72552,2.05536,18.83798301,2.31552,0.67536,2.412,16.41,1.38,16.46792337
07/07/2020 18:30,12.50048,2.54264,12.75645007,1.86048,0.54264,1.938,10.64,2,10.82633825,17.98048,2.08264,18.10069199,1.86048,0.54264,1.938,16.12,1.54,16.19339371
07/07/2020 19:00,11.81952,2.50736,12.08254556,1.49952,0.43736,1.562,10.32,2.07,10.52555462,17.25952,2.10736,17.38769671,1.49952,0.43736,1.562,15.76,1.67,15.84823334
07/07/2020 19:30,11.03488,2.53184,11.32160724,1.03488,0.30184,1.078,10,2.23,10.24562834,16.35488,1.97184,16.47331942,1.03488,0.30184,1.078,15.32,1.67,15.41075274
07/07/2020 20:00,10.44752,2.65136,10.77870048,1.06752,0.31136,1.112,9.38,2.34,9.667471231,15.62752,2.28136,15.7931626,1.06752,0.31136,1.112,14.56,1.97,14.69266824
07/07/2020 20:30,9.91008,2.65544,10.25968066,0.91008,0.26544,0.948,9,2.39,9.311933204,14.98008,2.32544,15.15950092,0.91008,0.26544,0.948,14.07,2.06,14.22000352
07/07/2020 21:00,9.05584,3.06712,9.561143404,0.67584,0.19712,0.704,8.38,2.87,8.857838337,14.32584,2.00712,14.46576035,0.67584,0.19712,0.704,13.65,1.81,13.76948075
07/07/2020 21:30,8.77744,2.02592,9.008207635,0.63744,0.18592,0.664,8.14,1.84,8.345369974,13.95744,3.22592,14.32538625,0.63744,0.18592,0.664,13.32,3.04,13.66250343
07/07/2020 22:00,8.4312,2.1316,8.696485037,0.6912,0.2016,0.72,7.74,1.93,7.976998182,13.5212,3.4216,13.94740822,0.6912,0.2016,0.72,12.83,3.22,13.22789855
07/07/2020 22:30,7.78,5.19,9.35224572,0.72,0.21,0.75,7.06,4.98,8.63967592,13.08,0.39,13.08581293,0.72,0.21,0.75,12.36,0.18,12.36131061
07/07/2020 23:00,7.3724,2.3132,7.72678303,0.6624,0.1932,0.69,6.71,2.12,7.036938255,11.7324,3.5532,12.25864756,0.6624,0.1932,0.69,11.07,3.36,11.56868618
07/07/2020 23:30,6.72856,2.38208,7.137774499,0.65856,0.19208,0.686,6.07,2.19,6.452983806,10.80856,3.73208,11.43474488,0.65856,0.19208,0.686,10.15,3.54,10.7496093
08/07/2020 00:00,6.30688,2.13784,6.659361471,0.74688,0.21784,0.778,5.56,1.92,5.882176468,10.19688,4.10784,10.99321205,0.74688,0.21784,0.778,9.45,3.89,10.21932483
08/07/2020 00:30,5.97792,2.15856,6.355698923,0.81792,0.23856,0.852,5.16,1.92,5.505633479,9.71792,4.19856,10.5861171,0.81792,0.23856,0.852,8.9,3.96,9.741231955
08/07/2020 01:00,6.0532,-0.4824,6.072391621,0.6432,0.1876,0.67,5.41,-0.67,5.451330113,8.8732,6.3776,10.92737205,0.6432,0.1876,0.67,8.23,6.19,10.29800952
08/07/2020 01:30,5.97936,-0.48352,5.998878028,0.63936,0.18648,0.666,5.34,-0.67,5.381867706,8.75936,6.37648,10.83447667,0.63936,0.18648,0.666,8.12,6.19,10.21031341
08/07/2020 02:00,6.03504,-0.46728,6.053103204,0.69504,0.20272,0.724,5.34,-0.67,5.381867706,8.75504,6.39272,10.84055323,0.69504,0.20272,0.724,8.06,6.19,10.16266205
08/07/2020 02:30,5.98072,-0.45104,5.997703627,0.75072,0.21896,0.782,5.23,-0.67,5.272741223,8.67072,6.40896,10.78221469,0.75072,0.21896,0.782,7.92,6.19,10.05198985
08/07/2020 03:00,5.8312,0.2016,5.834683882,0.6912,0.2016,0.72,5.14,0,5.14,8.4512,6.3916,10.59600547,0.6912,0.2016,0.72,7.76,6.19,9.926414257
08/07/2020 03:30,5.7008,-0.4656,5.719781814,0.7008,0.2044,0.73,5,-0.67,5.044690278,8.2408,6.3944,10.43068243,0.7008,0.2044,0.73,7.54,6.19,9.75539338
08/07/2020 04:00,5.76848,-0.46336,5.787060048,0.70848,0.20664,0.738,5.06,-0.67,5.104164966,8.24848,6.39664,10.43812366,0.70848,0.20664,0.738,7.54,6.19,9.75539338
08/07/2020 04:30,5.8184,-0.4488,5.835683336,0.7584,0.2212,0.79,5.06,-0.67,5.104164966,8.2184,6.4612,10.45414769,0.7584,0.2212,0.79,7.46,6.24,9.725697918
08/07/2020 05:00,5.7824,-0.4768,5.802024474,0.6624,0.1932,0.69,5.12,-0.67,5.163651809,8.2424,6.4332,10.45577448,0.6624,0.1932,0.69,7.58,6.24,9.818044612
08/07/2020 05:30,5.66072,2.61896,6.237203091,0.75072,0.21896,0.782,4.91,2.4,5.465171544,8.65072,3.63896,9.384934011,0.75072,0.21896,0.782,7.9,3.42,8.60850742
08/07/2020 06:00,5.79832,4.57576,7.386345131,0.80832,0.23576,0.842,4.99,4.34,6.613297211,9.16832,1.85576,9.354246993,0.80832,0.23576,0.842,8.36,1.62,8.515515252
08/07/2020 06:30,6.96744,2.26592,7.326637264,0.87744,0.25592,0.914,6.09,2.01,6.413127162,10.00744,3.69592,10.66811511,0.87744,0.25592,0.914,9.13,3.44,9.756561894
08/07/2020 07:00,7.69816,2.73488,8.169530953,0.90816,0.26488,0.946,6.79,2.47,7.225302762,11.18816,3.02488,11.58985864,0.90816,0.26488,0.946,10.28,2.76,10.64405938
08/07/2020 07:30,8.48216,4.90688,9.799209642,1.05216,0.30688,1.096,7.43,4.6,8.738701277,12.95216,-0.74312,12.97346045,1.05216,0.30688,1.096,11.9,-1.05,11.94623372
08/07/2020 08:00,9.91096,2.38528,10.19395354,1.80096,0.52528,1.876,8.11,1.86,8.320558875,14.55096,1.72528,14.65288463,1.80096,0.52528,1.876,12.75,1.2,12.80634608
08/07/2020 08:30,10.86544,2.71992,11.20070316,2.60544,0.75992,2.714,8.26,1.96,8.489358044,15.99544,1.74992,16.09087694,2.60544,0.75992,2.714,13.39,0.99,13.42654833
08/07/2020 09:00,11.3876,2.6568,11.69341781,2.9376,0.8568,3.06,8.45,1.8,8.639589111,16.6776,1.5968,16.75386857,2.9376,0.8568,3.06,13.74,0.74,13.75991279
08/07/2020 09:30,11.5724,2.6232,11.86598584,2.8224,0.8232,2.94,8.75,1.8,8.933224502,16.9924,1.5632,17.06415108,2.8224,0.8232,2.94,14.17,0.74,14.18930936
08/07/2020 10:00,12.142,2.686,12.43554422,3.312,0.966,3.45,8.83,1.72,8.995960204,17.592,1.706,17.67452687,3.312,0.966,3.45,14.28,0.74,14.29916081
08/07/2020 10:30,11.92696,3.05328,12.31157559,4.05696,1.18328,4.226,7.87,1.87,8.089116145,18.73696,1.85328,18.82839124,4.05696,1.18328,4.226,14.68,0.67,14.69528156
08/07/2020 11:00,10.81528,2.86904,11.1893553,3.90528,1.13904,4.068,6.91,1.73,7.12327172,19.76528,1.80904,19.84789458,3.90528,1.13904,4.068,15.86,0.67,15.87414565
08/07/2020 11:30,10.56512,3.48816,11.12605145,3.52512,1.02816,3.672,7.04,2.46,7.457425829,19.58512,0.66816,19.59651406,3.52512,1.02816,3.672,16.06,-0.36,16.06403436
08/07/2020 12:00,11.07272,0.29496,11.07664794,3.58272,1.04496,3.732,7.49,-0.75,7.52745641,19.39272,3.65496,19.73414102,3.58272,1.04496,3.732,15.81,2.61,16.02398827
08/07/2020 12:30,11.21576,-0.42832,11.2239356,3.12576,0.91168,3.256,8.09,-1.34,8.200225607,19.49576,4.21168,19.9454984,3.12576,0.91168,3.256,16.37,3.3,16.69930837
08/07/2020 13:00,11.66112,-0.14384,11.6620071,4.10112,1.19616,4.272,7.56,-1.34,7.677838237,19.91112,4.62616,20.44147881,4.10112,1.19616,4.272,15.81,3.43,16.17779342
08/07/2020 13:30,11.19944,2.08192,11.39130577,3.94944,1.15192,4.114,7.25,0.93,7.309404901,19.66944,2.29192,19.80251921,3.94944,1.15192,4.114,15.72,1.14,15.76128167
08/07/2020 14:00,10.42568,4.47624,11.34599172,3.17568,0.92624,3.308,7.25,3.55,8.072484128,19.13568,-0.51376,19.14257554,3.17568,0.92624,3.308,15.96,-1.44,16.02483073
08/07/2020 14:30,10.39808,4.62944,11.38208164,3.35808,0.97944,3.498,7.04,3.65,7.929949558,18.99808,-0.33056,19.0009556,3.35808,0.97944,3.498,15.64,-1.31,15.69476664
08/07/2020 15:00,10.00648,4.25064,10.87187115,2.91648,0.85064,3.038,7.09,3.4,7.863084636,18.55648,0.02064,18.55649148,2.91648,0.85064,3.038,15.64,-0.83,15.66200817
08/07/2020 15:30,9.44136,-0.83752,9.478434385,3.71136,1.08248,3.866,5.73,-1.92,6.043120055,16.95136,4.06248,17.43136109,3.71136,1.08248,3.866,13.24,2.98,13.57121955
08/07/2020 16:00,8.6676,-1.3432,8.771059001,2.9376,0.8568,3.06,5.73,-2.2,6.137825348,16.1776,3.5368,16.55970096,2.9376,0.8568,3.06,13.24,2.68,13.50851583
08/07/2020 16:30,7.87488,0.72184,7.907894031,1.99488,0.58184,2.078,5.88,0.14,5.881666431,16.24488,0.94184,16.27215993,1.99488,0.58184,2.078,14.25,0.36,14.25454664
08/07/2020 17:00,7.69,-1.38,7.812841993,0.96,0.28,1,6.73,-1.66,6.931702533,16.23,2.57,16.43221835,0.96,0.28,1,15.27,2.29,15.44075775
08/07/2020 17:30,8.18776,-3.43232,8.878076053,0.67776,0.19768,0.706,7.51,-3.63,8.341282875,16.69776,4.45768,17.28253743,0.67776,0.19768,0.706,16.02,4.26,16.57673068
08/07/2020 18:00,8.1512,1.1316,8.229373002,0.9312,0.2716,0.97,7.22,0.86,7.27103844,17.6412,-0.4984,17.64823901,0.9312,0.2716,0.97,16.71,-0.77,16.72773147
08/07/2020 18:30,7.572,0.806,7.614776425,0.432,0.126,0.45,7.14,0.68,7.172307857,16.992,0.746,17.00836794,0.432,0.126,0.45,16.56,0.62,16.57160222
08/07/2020 19:00,7.29144,0.83792,7.339428261,0.54144,0.15792,0.564,6.75,0.68,6.784165387,16.40144,0.77792,16.419878,0.54144,0.15792,0.564,15.86,0.62,15.87211391
08/07/2020 19:30,6.64312,0.91216,6.705451454,0.21312,0.06216,0.222,6.43,0.85,6.485938637,15.49312,0.89216,15.51878593,0.21312,0.06216,0.222,15.28,0.83,15.30252594
08/07/2020 20:00,6.1932,1.2476,6.31761284,0.1632,0.0476,0.17,6.03,1.2,6.148243652,14.8332,1.0676,14.87156992,0.1632,0.0476,0.17,14.67,1.02,14.70541737
08/07/2020 20:30,5.93248,1.44864,6.106789402,0.13248,0.03864,0.138,5.8,1.41,5.968927877,14.38248,0.97864,14.41573679,0.13248,0.03864,0.138,14.25,0.94,14.28096986
08/07/2020 21:00,5.40992,1.50456,5.615241331,0.04992,0.01456,0.052,5.36,1.49,5.563245456,13.58992,1.10456,13.63473426,0.04992,0.01456,0.052,13.54,1.09,13.58380285
08/07/2020 21:30,5.15,1.49,5.361212549,0,0,0,5.15,1.49,5.361212549,13.27,1.23,13.32688261,0,0,0,13.27,1.23,13.32688261
08/07/2020 22:00,4.96,1.14,5.089322155,0,0,0,4.96,1.14,5.089322155,12.79,1.54,12.88237944,0,0,0,12.79,1.54,12.88237944
08/07/2020 22:30,4.89,-0.33,4.90112232,0,0,0,4.89,-0.33,4.90112232,11.83,3.22,12.26039559,0,0,0,11.83,3.22,12.26039559
08/07/2020 23:00,4.23728,1.84504,4.621548918,0.01728,0.00504,0.018,4.22,1.84,4.603694169,11.13728,1.34504,11.21820567,0.01728,0.00504,0.018,11.12,1.34,11.20044642
08/07/2020 23:30,3.8092,4.0056,5.527642897,0.0192,0.0056,0.02,3.79,4,5.510362964,10.0992,-1.2244,10.17315074,0.0192,0.0056,0.02,10.08,-1.23,10.15476735
09/07/2020 00:00,3.5584,4.1512,5.467602034,0.0384,0.0112,0.04,3.52,4.14,5.434151268,9.3684,-1.2788,9.455276199,0.0384,0.0112,0.04,9.33,-1.29,9.41875788
09/07/2020 00:30,3.26336,4.03848,5.192190212,0.06336,0.01848,0.066,3.2,4.02,5.138131956,8.68336,-1.15152,8.759380069,0.06336,0.01848,0.066,8.62,-1.17,8.699040177
09/07/2020 01:00,3.05144,4.03792,5.061233447,0.06144,0.01792,0.064,2.99,4.02,5.01003992,8.33144,-1.15208,8.41071821,0.06144,0.01792,0.064,8.27,-1.17,8.352352962
09/07/2020 01:30,3.06488,4.17184,5.176653205,0.07488,0.02184,0.078,2.99,4.15,5.114938905,8.26488,-1.14816,8.344250284,0.07488,0.02184,0.078,8.19,-1.17,8.27314934
09/07/2020 02:00,3.05336,4.09848,5.110826313,0.06336,0.01848,0.066,2.99,4.08,5.058309994,8.25336,-1.15152,8.333303643,0.06336,0.01848,0.066,8.19,-1.17,8.27314934
09/07/2020 02:30,3.08024,4.10632,5.133200016,0.09024,0.02632,0.094,2.99,4.08,5.058309994,8.03024,-1.00368,8.09272068,0.09024,0.02632,0.094,7.94,-1.03,8.006528586
09/07/2020 03:00,3.02064,4.04352,5.04720913,0.08064,0.02352,0.084,2.94,4.02,4.980361433,7.80064,-1.00648,7.86530269,0.08064,0.02352,0.084,7.72,-1.03,7.788408053
09/07/2020 03:30,2.9264,4.0452,4.99274073,0.0864,0.0252,0.09,2.84,4.02,4.921991467,7.6864,-1.0048,7.751797727,0.0864,0.0252,0.09,7.6,-1.03,7.66947847
09/07/2020 04:00,2.86024,4.04632,4.955166839,0.09024,0.02632,0.094,2.77,4.02,4.881936091,7.52024,-1.00368,7.586921853,0.09024,0.02632,0.094,7.43,-1.03,7.501053259
09/07/2020 04:30,2.82632,4.05976,4.946689398,0.13632,0.03976,0.142,2.69,4.02,4.836992867,7.43632,-0.99024,7.50196177,0.13632,0.03976,0.142,7.3,-1.03,7.372306288
09/07/2020 05:00,2.95176,4.04968,5.011266826,0.10176,0.02968,0.106,2.85,4.02,4.927768258,7.40176,-1.00032,7.469048882,0.10176,0.02968,0.106,7.3,-1.03,7.372306288
09/07/2020 05:30,3.046,4.048,5.066006317,0.096,0.028,0.1,2.95,4.02,4.986271152,7.636,-1.002,7.7014609,0.096,0.028,0.1,7.54,-1.03,7.610026281
09/07/2020 06:00,3.24672,3.95696,5.118468834,0.12672,0.03696,0.132,3.12,3.92,5.01006986,7.86672,-0.99304,7.929149513,0.12672,0.03696,0.132,7.74,-1.03,7.808232835
09/07/2020 06:30,4.1504,0.0672,4.150943989,0.2304,0.0672,0.24,3.92,0,3.92,8.5904,2.4672,8.937675761,0.2304,0.0672,0.24,8.36,2.4,8.697677851
09/07/2020 07:00,4.78032,-0.61824,4.820132778,0.28032,0.08176,0.292,4.5,-0.7,4.554119015,9.61032,2.91176,10.04174272,0.28032,0.08176,0.292,9.33,2.83,9.749758971
09/07/2020 07:30,5.46976,2.67368,6.0882542,0.62976,0.18368,0.656,4.84,2.49,5.442949568,11.53976,-0.38632,11.54622466,0.62976,0.18368,0.656,10.91,-0.57,10.92487986
09/07/2020 08:00,6.99632,2.40976,7.399691669,2.29632,0.66976,2.392,4.7,1.74,5.011746203,13.98632,0.54976,13.99712053,2.29632,0.66976,2.392,11.69,-0.12,11.69061589
09/07/2020 08:30,7.402,2.076,7.687612113,2.352,0.686,2.45,5.05,1.39,5.237804884,14.972,0.006,14.9720012,2.352,0.686,2.45,12.62,-0.68,12.63830685
09/07/2020 09:00,8.16368,-0.34976,8.171169023,2.74368,0.80024,2.858,5.42,-1.15,5.540658806,15.36368,2.59024,15.58050084,2.74368,0.80024,2.858,12.62,1.79,12.74631319
09/07/2020 09:30,9.32792,-1.99144,9.538130047,3.69792,1.07856,3.852,5.63,-3.07,6.412628166,16.25792,4.49856,16.86881753,3.69792,1.07856,3.852,12.56,3.42,13.01729619
09/07/2020 10:00,8.92016,-2.18912,9.184851703,3.02016,0.88088,3.146,5.9,-3.07,6.650932265,16.18016,4.21088,16.71912342,3.02016,0.88088,3.146,13.16,3.33,13.5747744
09/07/2020 10:30,9.44024,-2.08368,9.667463659,3.69024,1.07632,3.844,5.75,-3.16,6.56110509,16.85024,4.47632,17.43467891,3.69024,1.07632,3.844,13.16,3.4,13.59211536
09/07/2020 11:00,9.08312,-2.08784,9.319986309,3.09312,0.90216,3.222,5.99,-2.99,6.694789018,16.64312,4.39216,17.21291703,3.09312,0.90216,3.222,13.55,3.49,13.99223356
09/07/2020 11:30,8.78384,2.37112,9.098244622,3.60384,1.05112,3.754,5.18,1.32,5.345540197,17.45384,0.32112,17.45679377,3.60384,1.05112,3.754,13.85,-0.73,13.86922492
09/07/2020 12:00,9.4048,2.8264,9.82032586,4.4448,1.2964,4.63,4.96,1.53,5.190616534,18.3448,0.2964,18.34719434,4.4448,1.2964,4.63,13.9,-1,13.9359248
09/07/2020 12:30,8.74872,2.46296,9.088799349,3.19872,0.93296,3.332,5.55,1.53,5.757030485,17.86872,-0.06704,17.86884576,3.19872,0.93296,3.332,14.67,-1,14.70404366
09/07/2020 13:00,8.70624,2.63432,9.096057212,3.30624,0.96432,3.444,5.4,1.67,5.6523358,17.74624,-0.03568,17.74627587,3.30624,0.96432,3.444,14.44,-1,14.47458462
09/07/2020 13:30,8.56032,2.59176,8.944064982,3.16032,0.92176,3.292,5.4,1.67,5.6523358,17.45032,-0.07824,17.4504954,3.16032,0.92176,3.292,14.29,-1,14.32494677
09/07/2020 14:00,9.3648,-2.0336,9.583058384,3.7248,1.0864,3.88,5.64,-3.12,6.445463521,17.2448,4.5464,17.83403712,3.7248,1.0864,3.88,13.52,3.46,13.95571567
09/07/2020 14:30,9.60648,-2.14936,9.843993417,4.11648,1.20064,4.288,5.49,-3.35,6.431376214,17.34648,4.83064,18.00653912,4.11648,1.20064,4.288,13.23,3.63,13.71895769
09/07/2020 15:00,9.38904,-0.86528,9.428827159,3.95904,1.15472,4.124,5.43,-2.02,5.793556766,17.18904,3.56472,17.55478068,3.95904,1.15472,4.124,13.23,2.41,13.44771356
09/07/2020 15:30,8.86504,2.80272,9.297535889,3.57504,1.04272,3.724,5.29,1.76,5.575096412,17.12504,-0.15728,17.12576223,3.57504,1.04272,3.724,13.55,-1.2,13.60303275
09/07/2020 16:00,8.9788,2.8384,9.41675974,3.8688,1.1284,4.03,5.11,1.71,5.388524845,17.4188,0.0684,17.4189343,3.8688,1.1284,4.03,13.55,-1.06,13.59139801
09/07/2020 16:30,9.54728,0.61504,9.567070064,3.61728,1.05504,3.768,5.93,-0.44,5.946301371,17.25728,2.04504,17.37802928,3.61728,1.05504,3.768,13.64,0.99,13.67588023
09/07/2020 17:00,9.81824,0.35032,9.824487814,3.49824,1.02032,3.644,6.32,-0.67,6.355415014,17.70824,2.30032,17.85702204,3.49824,1.02032,3.644,14.21,1.28,14.26753307
09/07/2020 17:30,9.34872,0.72296,9.376632487,2.47872,0.72296,2.582,6.87,0,6.87,17.47872,2.06296,17.60004139,2.47872,0.72296,2.582,15,1.34,15.05973439
09/07/2020 18:00,9.50136,0.66248,9.524427626,2.27136,0.66248,2.366,7.23,0,7.23,17.63136,2.19248,17.76715577,2.27136,0.66248,2.366,15.36,1.53,15.43601309
09/07/2020 18:30,9.054,0.532,9.069616309,1.824,0.532,1.9,7.23,0,7.23,17.094,2.192,17.23396936,1.824,0.532,1.9,15.27,1.66,15.35996419
09/07/2020 19:00,8.5876,1.1168,8.659914318,1.4976,0.4368,1.56,7.09,0.68,7.122534661,16.4076,2.1668,16.55005619,1.4976,0.4368,1.56,14.91,1.73,15.01002998
09/07/2020 19:30,7.78144,4.07792,8.785228512,1.50144,0.43792,1.564,6.28,3.64,7.258650012,16.26144,-0.45208,16.26772286,1.50144,0.43792,1.564,14.76,-0.89,14.78680831
09/07/2020 20:00,7.19656,0.41608,7.208578112,1.42656,0.41608,1.486,5.77,0,5.77,15.49656,2.49608,15.69629852,1.42656,0.41608,1.486,14.07,2.08,14.22291461
09/07/2020 20:30,7.46224,-1.46768,7.605202851,1.48224,0.43232,1.544,5.98,-1.9,6.274583652,14.68224,4.48232,15.35120073,1.48224,0.43232,1.544,13.2,4.05,13.80733501
09/07/2020 21:00,6.91872,-1.77704,7.14328759,1.27872,0.37296,1.332,5.64,-2.15,6.035900927,13.81872,4.80296,14.62960858,1.27872,0.37296,1.332,12.54,4.43,13.29949247
09/07/2020 21:30,6.72736,-1.66952,6.931426231,1.16736,0.34048,1.216,5.56,-2.01,5.912165424,13.44736,4.77048,14.26846069,1.16736,0.34048,1.216,12.28,4.43,13.05462753
09/07/2020 22:00,6.42768,-0.44776,6.443256878,1.20768,0.35224,1.258,5.22,-0.8,5.280946885,13.25768,3.92224,13.82570235,1.20768,0.35224,1.258,12.05,3.57,12.5677126
09/07/2020 22:30,5.78576,3.20168,6.61254668,1.20576,0.35168,1.256,4.58,2.85,5.394339626,12.86576,1.04168,12.90786108,1.20576,0.35168,1.256,11.66,0.69,11.68039811
09/07/2020 23:00,5.332,3.186,6.21134607,1.152,0.336,1.2,4.18,2.85,5.059140243,11.992,1.116,12.04381667,1.152,0.336,1.2,10.84,0.78,10.8680265
09/07/2020 23:30,4.87816,3.18488,5.825796564,1.14816,0.33488,1.196,3.73,2.85,4.694187896,11.06816,1.17488,11.13034181,1.14816,0.33488,1.196,9.92,0.84,9.955500992
10/07/2020 00:00,4.64224,3.37232,5.737851026,1.24224,0.36232,1.294,3.4,3.01,4.540936027,10.48224,1.29232,10.56160245,1.24224,0.36232,1.294,9.24,0.93,9.286684015
10/07/2020 00:30,4.5868,2.5324,5.239445009,1.2768,0.3724,1.33,3.31,2.16,3.952429633,9.6768,1.9724,9.875769337,1.2768,0.3724,1.33,8.4,1.6,8.551023331
10/07/2020 01:00,4.562,1.236,4.726472257,1.152,0.336,1.2,3.41,0.9,3.52676906,9.132,3.136,9.655460631,1.152,0.336,1.2,7.98,2.8,8.456973454
10/07/2020 01:30,4.50816,1.31488,4.696,1.14816,0.33488,1.196,3.36,0.98,3.5,9.12816,3.13488,9.651465049,1.14816,0.33488,1.196,7.98,2.8,8.456973454
10/07/2020 02:00,4.55808,1.32944,4.748,1.19808,0.34944,1.248,3.36,0.98,3.5,9.17808,3.07944,9.680914378,1.19808,0.34944,1.248,7.98,2.73,8.434055964
10/07/2020 02:30,4.54272,1.32496,4.732,1.18272,0.34496,1.232,3.36,0.98,3.5,9.03272,3.18496,9.577786842,1.18272,0.34496,1.232,7.85,2.84,8.347939866
10/07/2020 03:00,4.3324,1.3132,4.527050254,1.1424,0.3332,1.19,3.19,0.98,3.337139494,8.7324,3.1732,9.291071413,1.1424,0.3332,1.19,7.59,2.84,8.103931145
10/07/2020 03:30,4.26904,1.29472,4.461053956,1.07904,0.31472,1.124,3.19,0.98,3.337139494,8.55904,3.15472,9.121919973,1.07904,0.31472,1.124,7.48,2.84,8.000999938
10/07/2020 04:00,4.22896,1.30928,4.426998622,1.12896,0.32928,1.176,3.1,0.98,3.251215157,8.49896,3.16928,9.070648092,1.12896,0.32928,1.176,7.37,2.84,7.898259302
10/07/2020 04:30,4.19632,1.29976,4.393003255,1.09632,0.31976,1.142,3.1,0.98,3.251215157,8.46632,3.15976,9.036739323,1.09632,0.31976,1.142,7.37,2.84,7.898259302
10/07/2020 05:00,4.15408,1.28744,4.349009358,1.05408,0.30744,1.098,3.1,0.98,3.251215157,8.42408,3.14744,8.992858411,1.05408,0.30744,1.098,7.37,2.84,7.898259302
10/07/2020 05:30,4.45192,1.23056,4.618860206,1.20192,0.35056,1.252,3.25,0.88,3.367031333,8.69192,3.19056,9.259003532,1.20192,0.35056,1.252,7.49,2.84,8.010349555
10/07/2020 06:00,4.84584,1.28712,5.013865096,1.39584,0.40712,1.454,3.45,0.88,3.560463453,9.08584,3.19712,9.631929443,1.39584,0.40712,1.454,7.69,2.79,8.180476759
10/07/2020 06:30,5.26296,1.67128,5.521949366,1.51296,0.44128,1.576,3.75,1.23,3.946568129,10.04296,2.97128,10.47327792,1.51296,0.44128,1.576,8.53,2.53,8.897291723
10/07/2020 07:00,5.9116,0.1988,5.914941758,1.8816,0.5488,1.96,4.03,-0.35,4.045169959,11.3716,3.7788,11.98301364,1.8816,0.5488,1.96,9.49,3.23,10.02461969
10/07/2020 07:30,7.17328,-0.11696,7.17423345,2.75328,0.80304,2.868,4.42,-0.92,4.514731443,13.13328,4.03304,13.73857544,2.75328,0.80304,2.868,10.38,3.23,10.87093832
10/07/2020 08:00,8.55456,-0.24992,8.558209906,3.87456,1.13008,4.036,4.68,-1.38,4.879221249,14.75456,4.15008,15.32710686,3.87456,1.13008,4.036,10.88,3.02,11.29135953
10/07/2020 08:30,9.89856,0.08208,9.898900303,5.21856,1.52208,5.436,4.68,-1.44,4.896529383,16.36856,4.24208,16.90931693,5.21856,1.52208,5.436,11.15,2.72,11.4769726
10/07/2020 09:00,9.78248,0.25864,9.785898508,4.93248,1.43864,5.138,4.85,-1.18,4.991482746,16.45248,3.82864,16.89208638,4.93248,1.43864,5.138,11.52,2.39,11.76530918
10/07/2020 09:30,10.51264,4.55952,11.45883163,6.51264,1.89952,6.784,4,2.66,4.803706902,18.23264,-0.32048,18.23545636,6.51264,1.89952,6.784,11.72,-2.22,11.92840308
10/07/2020 10:00,10.56832,4.57576,11.51637822,6.56832,1.91576,6.842,4,2.66,4.803706902,18.28832,-0.39424,18.29256881,6.56832,1.91576,6.842,11.72,-2.31,11.94548032
10/07/2020 10:30,10.61576,4.62168,11.57818148,6.72576,1.96168,7.006,3.89,2.66,4.712504642,18.30576,-0.34832,18.3090736,6.72576,1.96168,7.006,11.58,-2.31,11.80815396
10/07/2020 11:00,11.31712,4.80416,12.29459875,7.55712,2.20416,7.872,3.76,2.6,4.571389286,18.91712,-0.19584,18.91813369,7.55712,2.20416,7.872,11.36,-2.4,11.61075364
10/07/2020 11:30,10.53496,4.49728,11.45473307,6.50496,1.89728,6.776,4.03,2.6,4.795925354,18.25496,-0.50272,18.26188085,6.50496,1.89728,6.776,11.75,-2.4,11.99260189
10/07/2020 12:00,9.52896,4.46928,10.52499608,5.68896,1.65928,5.926,3.84,2.81,4.758329539,17.43896,-0.63072,17.45036199,5.68896,1.65928,5.926,11.75,-2.29,11.97107347
10/07/2020 12:30,11.48824,5.16032,12.59398907,8.05824,2.35032,8.394,3.43,2.81,4.43407262,19.34824,0.14032,19.34874882,8.05824,2.35032,8.394,11.29,-2.21,11.50426877
10/07/2020 13:00,11.76936,5.06648,12.81354964,8.07936,2.35648,8.416,3.69,2.71,4.578231099,19.28936,0.14648,19.28991616,8.07936,2.35648,8.416,11.21,-2.21,11.42576912
10/07/2020 13:30,11.15944,5.24192,12.32926707,8.02944,2.34192,8.364,3.13,2.9,4.266954417,18.73944,0.47192,18.7453813,8.02944,2.34192,8.364,10.71,-1.87,10.87202833
10/07/2020 14:00,9.89624,2.57432,10.22558994,5.94624,1.73432,6.194,3.95,0.84,4.038328862,16.98624,2.30432,17.14182721,5.94624,1.73432,6.194,11.04,0.57,11.05470488
10/07/2020 14:30,11.66792,0.07856,11.66818447,7.53792,2.19856,7.852,4.13,-2.12,4.642337773,17.21792,6.11856,18.27275419,7.53792,2.19856,7.852,9.68,3.92,10.44360091
10/07/2020 15:00,11.55816,-0.34512,11.56331139,6.66816,1.94488,6.946,4.89,-2.29,5.399648137,14.85816,5.86488,15.97378277,6.66816,1.94488,6.946,8.19,3.92,9.07978524
10/07/2020 15:30,13.32656,0.43608,13.33369293,9.34656,2.72608,9.736,3.98,-2.29,4.591786145,16.65656,6.75608,17.97458228,9.34656,2.72608,9.736,7.31,4.03,8.347275004
10/07/2020 16:00,10.7388,-0.4816,10.74959367,5.3088,1.5484,5.53,5.43,-2.03,5.797050974,14.1188,5.4384,15.12999365,5.3088,1.5484,5.53,8.81,3.89,9.63058669
10/07/2020 16:30,10.43832,3.35576,10.96447215,5.12832,1.49576,5.342,5.31,1.86,5.62633984,14.49832,1.74576,14.60304628,5.12832,1.49576,5.342,9.37,0.25,9.373334519
10/07/2020 17:00,11.75448,4.77464,12.68719777,6.32448,1.84464,6.588,5.43,2.93,6.170072933,16.00448,0.99464,16.03535746,6.32448,1.84464,6.588,9.68,-0.85,9.717247553
10/07/2020 17:30,11.56112,4.52616,12.41553946,5.78112,1.68616,6.022,5.78,2.84,6.440031056,15.96112,0.83616,15.98300708,5.78112,1.68616,6.022,10.18,-0.85,10.21542461
10/07/2020 18:00,11.81456,4.65008,12.6967347,6.03456,1.76008,6.286,5.78,2.89,6.462236455,16.21456,0.91008,16.2400801,6.03456,1.76008,6.286,10.18,-0.85,10.21542461
10/07/2020 18:30,11.54664,4.63152,12.44089518,5.69664,1.66152,5.934,5.85,2.97,6.560746909,15.95664,0.81152,15.97726274,5.69664,1.66152,5.934,10.26,-0.85,10.29514934
10/07/2020 19:00,10.58232,4.29776,11.42174407,4.55232,1.32776,4.742,6.03,2.97,6.721740846,14.81232,0.47776,14.82002289,4.55232,1.32776,4.742,10.26,-0.85,10.29514934
10/07/2020 19:30,9.54528,3.89904,10.31091088,3.18528,0.92904,3.318,6.36,2.97,7.019294836,13.73528,0.18904,13.73658083,3.18528,0.92904,3.318,10.55,-0.74,10.57592076
10/07/2020 20:00,8.52176,4.24968,9.522613801,2.26176,0.65968,2.356,6.26,3.59,7.216349493,12.81176,-0.64032,12.82775132,2.26176,0.65968,2.356,10.55,-1.3,10.62979304
10/07/2020 20:30,7.94976,4.45368,9.112296615,1.82976,0.53368,1.906,6.12,3.92,7.267791962,12.21976,-0.56632,12.2328759,1.82976,0.53368,1.906,10.39,-1.1,10.44806681
10/07/2020 21:00,7.58856,2.75208,8.072186024,1.61856,0.47208,1.686,5.97,2.28,6.390563355,11.51856,1.10208,11.57116264,1.61856,0.47208,1.686,9.9,0.63,9.920025202
10/07/2020 21:30,7.34104,0.17072,7.343024826,1.51104,0.44072,1.574,5.83,-0.27,5.836248795,10.97104,4.27072,11.77296768,1.51104,0.44072,1.574,9.46,3.83,10.20590515
10/07/2020 22:00,6.87536,4.08448,7.997096473,1.45536,0.42448,1.516,5.42,3.66,6.540030581,11.24536,0.61448,11.262136,1.45536,0.42448,1.516,9.79,0.19,9.791843545
10/07/2020 22:30,6.92912,3.32016,7.683499619,1.50912,0.44016,1.572,5.42,2.88,6.137654275,11.05912,2.42016,11.3208352,1.50912,0.44016,1.572,9.55,1.98,9.753096944
10/07/2020 23:00,6.88112,-0.76384,6.923385299,1.46112,0.42616,1.522,5.42,-1.19,5.549099026,10.18112,5.01616,11.3497606,1.46112,0.42616,1.522,8.72,4.59,9.854263037
10/07/2020 23:30,6.18384,2.01112,6.502651828,1.44384,0.42112,1.504,4.74,1.59,4.999569982,9.65384,3.07112,10.13056784,1.44384,0.42112,1.504,8.21,2.65,8.627085255
11/07/2020 00:00,5.6584,3.7812,6.805509827,1.4784,0.4312,1.54,4.18,3.35,5.356762082,9.1884,1.4112,9.296137908,1.4784,0.4312,1.54,7.71,0.98,7.772033196
11/07/2020 00:30,5.60528,0.46904,5.62486999,1.50528,0.43904,1.568,4.1,0.03,4.100109755,8.38528,4.47904,9.506561944,1.50528,0.43904,1.568,6.88,4.04,7.978471031
11/07/2020 01:00,5.49608,1.23344,5.632785244,1.48608,0.43344,1.548,4.01,0.8,4.089021888,7.87608,4.21344,8.932284859,1.48608,0.43344,1.548,6.39,3.78,7.424318151
11/07/2020 01:30,5.42648,1.35064,5.5920402,1.47648,0.43064,1.538,3.95,0.92,4.05572435,7.78648,4.21064,8.852048351,1.47648,0.43064,1.538,6.31,3.78,7.355576116
11/07/2020 02:00,5.35336,1.35848,5.523036411,1.50336,0.43848,1.566,3.85,0.92,3.95839614,7.67336,4.27848,8.785547496,1.50336,0.43848,1.566,6.17,3.84,7.26735853
11/07/2020 02:30,5.31368,1.29024,5.468081419,1.54368,0.45024,1.608,3.77,0.84,3.862447411,7.50368,4.29024,8.643574076,1.54368,0.45024,1.608,5.96,3.84,7.08993653
11/07/2020 03:00,5.25608,1.27344,5.408144451,1.48608,0.43344,1.548,3.77,0.84,3.862447411,7.26608,4.27344,8.429603075,1.48608,0.43344,1.548,5.78,3.84,6.939308323
11/07/2020 03:30,5.22344,1.26392,5.374180793,1.45344,0.42392,1.514,3.77,0.84,3.862447411,7.23344,4.19392,8.361316834,1.45344,0.42392,1.514,5.78,3.77,6.900818792
11/07/2020 04:00,5.26184,1.27512,5.414138085,1.49184,0.43512,1.554,3.77,0.84,3.862447411,7.27184,4.20512,8.400160189,1.49184,0.43512,1.554,5.78,3.77,6.900818792
11/07/2020 04:30,5.29448,1.47464,5.496005968,1.52448,0.44464,1.588,3.77,1.03,3.908170928,7.30448,3.68464,8.181197956,1.52448,0.44464,1.588,5.78,3.24,6.626160276
11/07/2020 05:00,4.67608,4.45344,6.457464828,1.48608,0.43344,1.548,3.19,4.02,5.131909976,7.34608,1.10344,7.428490506,1.48608,0.43344,1.548,5.86,0.67,5.898177685
11/07/2020 05:30,4.72216,4.31688,6.397987809,1.53216,0.44688,1.596,3.19,3.87,5.015276662,7.39216,1.26688,7.499934293,1.53216,0.44688,1.596,5.86,0.82,5.917093881
11/07/2020 06:00,5.02192,4.36056,6.650876935,1.68192,0.49056,1.752,3.34,3.87,5.111995696,7.54192,1.31056,7.654941202,1.68192,0.49056,1.752,5.86,0.82,5.917093881
11/07/2020 06:30,5.67816,0.73488,5.725517409,1.86816,0.54488,1.946,3.81,0.19,3.814734591,8.08816,4.26488,9.143715525,1.86816,0.54488,1.946,6.22,3.72,7.247537513
11/07/2020 07:00,6.12168,3.31424,6.961260863,2.31168,0.67424,2.408,3.81,2.64,4.635266983,9.24168,1.89424,9.433811234,2.31168,0.67424,2.408,6.93,1.22,7.036568766
11/07/2020 07:30,6.85896,4.07928,7.980341948,3.04896,0.88928,3.176,3.81,3.19,4.969124671,10.25896,1.72928,10.40368539,3.04896,0.88928,3.176,7.21,0.84,7.258767113
11/07/2020 08:00,8.07944,4.58192,9.288236733,4.18944,1.22192,4.364,3.89,3.36,5.140204276,11.58944,1.89192,11.74284807,4.18944,1.22192,4.364,7.4,0.67,7.430269174
11/07/2020 08:30,9.3512,4.8916,10.55332611,5.2512,1.5316,5.47,4.1,3.36,5.300905583,12.9112,2.2016,13.09756191,5.2512,1.5316,5.47,7.66,0.67,7.689245737
11/07/2020 09:00,10.44176,2.58968,10.75810366,6.34176,1.84968,6.606,4.1,0.74,4.166245312,14.27176,4.18968,14.87402272,6.34176,1.84968,6.606,7.93,2.34,8.26804088
11/07/2020 09:30,12.00112,3.06616,12.38661448,8.18112,2.38616,8.522,3.82,0.68,3.880051546,15.97112,4.60616,16.6220752,8.18112,2.38616,8.522,7.79,2.22,8.10015432
11/07/2020 10:00,12.43312,3.19216,12.83636858,8.61312,2.51216,8.972,3.82,0.68,3.880051546,16.46312,4.65216,17.10780269,8.61312,2.51216,8.972,7.85,2.14,8.136467292
11/07/2020 10:30,10.9092,2.5056,11.19324243,6.2592,1.8256,6.52,4.65,0.68,4.699457415,14.9792,3.9656,15.49523849,6.2592,1.8256,6.52,8.72,2.14,8.978752697
11/07/2020 11:00,11.8132,2.8276,12.14689327,7.3632,2.1476,7.67,4.45,0.68,4.501655251,15.9232,4.2276,16.4748566,7.3632,2.1476,7.67,8.56,2.08,8.809086218
11/07/2020 11:30,13.09776,3.39768,13.53128029,9.31776,2.71768,9.706,3.78,0.68,3.840677024,17.24776,4.79768,17.90259642,9.31776,2.71768,9.706,7.93,2.08,8.198249813
11/07/2020 12:00,12.20264,3.06952,12.58278093,8.19264,2.38952,8.534,4.01,0.68,4.067247226,16.46264,4.53952,17.07705354,8.19264,2.38952,8.534,8.27,2.15,8.544904915
11/07/2020 12:30,11.4392,2.7856,11.77348139,7.2192,2.1056,7.52,4.22,0.68,4.274435635,15.7392,4.2556,16.30437205,7.2192,2.1056,7.52,8.52,2.15,8.787087117
11/07/2020 13:00,11.86928,2.91104,12.22104585,7.64928,2.23104,7.968,4.22,0.68,4.274435635,16.16928,4.44104,16.76807836,7.64928,2.23104,7.968,8.52,2.21,8.801960009
11/07/2020 13:30,11.2836,2.9748,11.6691501,7.3536,2.1448,7.66,3.93,0.83,4.01669018,15.4436,4.4848,16.08161099,7.3536,2.1448,7.66,8.09,2.34,8.421620984
11/07/2020 14:00,12.67288,3.60584,13.17588591,9.72288,2.83584,10.128,2.95,0.77,3.048835843,16.69288,5.17584,17.47688652,9.72288,2.83584,10.128,6.97,2.34,7.352312561
11/07/2020 14:30,12.63304,3.59672,13.13507116,9.86304,2.87672,10.274,2.77,0.72,2.862044724,16.55304,5.33672,17.39205892,9.86304,2.87672,10.274,6.69,2.46,7.12795202
11/07/2020 15:00,13.50272,4.00496,14.08414541,11.26272,3.28496,11.732,2.24,0.72,2.352870587,17.34272,5.83496,18.29799703,11.26272,3.28496,11.732,6.08,2.55,6.593094873
11/07/2020 15:30,11.30592,3.96256,11.98022157,8.54592,2.49256,8.902,2.76,1.47,3.127059321,15.30592,4.30256,15.89915751,8.54592,2.49256,8.902,6.76,1.81,6.998121176
11/07/2020 16:00,11.06048,7.84264,13.55880599,8.58048,2.50264,8.938,2.48,5.34,5.887783963,15.62048,0.04264,15.6205382,8.58048,2.50264,8.938,7.04,-2.46,7.457425829
11/07/2020 16:30,11.96672,8.05696,14.4262605,9.48672,2.76696,9.882,2.48,5.29,5.842473791,16.52672,0.30696,16.52957042,9.48672,2.76696,9.882,7.04,-2.46,7.457425829
11/07/2020 17:00,9.70224,6.91232,11.91275068,6.04224,1.76232,6.294,3.66,5.15,6.318077239,14.48224,-0.58768,14.49415893,6.04224,1.76232,6.294,8.44,-2.35,8.761055872
11/07/2020 17:30,10.536,4.238,11.35640524,6.336,1.848,6.6,4.2,2.39,4.83240106,15.006,2.908,15.28517255,6.336,1.848,6.6,8.67,1.06,8.734557802
11/07/2020 18:00,10.92272,0.71496,10.94609428,5.74272,1.67496,5.982,5.18,-0.96,5.268206526,14.76272,5.61496,15.7944825,5.74272,1.67496,5.982,9.02,3.94,9.842967032
11/07/2020 18:30,10.18248,-1.10136,10.24186959,4.21248,1.22864,4.388,5.97,-2.33,6.408572384,13.70248,6.38864,15.11862028,4.21248,1.22864,4.388,9.49,5.16,10.80211553
11/07/2020 19:00,10.13256,-1.11592,10.19382409,4.16256,1.21408,4.336,5.97,-2.33,6.408572384,13.65256,6.37408,15.0672257,4.16256,1.21408,4.336,9.49,5.16,10.80211553
11/07/2020 19:30,9.03568,-1.47376,9.155079552,2.93568,0.85624,3.058,6.1,-2.33,6.529846859,12.53568,6.01624,13.90461854,2.93568,0.85624,3.058,9.6,5.16,10.89888068
11/07/2020 20:00,8.0616,0.6588,8.088474022,2.1216,0.6188,2.21,5.94,0.04,5.940134679,11.8916,3.8088,12.48667722,2.1216,0.6188,2.21,9.77,3.19,10.277597
11/07/2020 20:30,7.39784,2.97312,7.972921623,1.82784,0.53312,1.904,5.57,2.44,6.080994984,11.59784,1.72312,11.72514542,1.82784,0.53312,1.904,9.77,1.19,9.842205037
11/07/2020 21:00,7.32704,1.54872,7.488928415,1.60704,0.46872,1.674,5.72,1.08,5.821065195,10.70704,3.16872,11.16608669,1.60704,0.46872,1.674,9.1,2.7,9.49210198
11/07/2020 21:30,7.19072,1.10896,7.275729957,1.47072,0.42896,1.532,5.72,0.68,5.760277771,10.37072,3.60896,10.98072974,1.47072,0.42896,1.532,8.9,3.18,9.451052851
11/07/2020 22:00,7.16384,1.10112,7.247969978,1.44384,0.42112,1.504,5.72,0.68,5.760277771,10.34384,3.60112,10.95276637,1.44384,0.42112,1.504,8.9,3.18,9.451052851
11/07/2020 22:30,7.06376,1.11568,7.151324856,1.49376,0.43568,1.556,5.57,0.68,5.61135456,10.22376,3.68568,10.86781973,1.49376,0.43568,1.556,8.73,3.25,9.315331449
11/07/2020 23:00,6.70304,1.19672,6.809029593,1.46304,0.42672,1.524,5.24,0.77,5.296272274,9.79304,3.77672,10.49605861,1.46304,0.42672,1.524,8.33,3.35,8.978385155
11/07/2020 23:30,6.30192,1.19056,6.413394483,1.44192,0.42056,1.502,4.86,0.77,4.92061988,9.20192,3.87056,9.982813551,1.44192,0.42056,1.502,7.76,3.45,8.492355386
12/07/2020 00:00,5.6192,5.4056,7.797173847,1.4592,0.4256,1.52,4.16,4.98,6.488913622,8.9892,-0.6044,9.009495879,1.4592,0.4256,1.52,7.53,-1.03,7.60011842
12/07/2020 00:30,5.65952,0.78736,5.714026811,1.49952,0.43736,1.562,4.16,0.35,4.174697594,8.14952,4.50736,9.312946387,1.49952,0.43736,1.562,6.65,4.07,7.796627476
12/07/2020 01:00,5.4588,-0.5716,5.488645006,1.4688,0.4284,1.53,3.99,-1,4.113404916,7.9288,5.2884,9.530637125,1.4688,0.4284,1.53,6.46,4.86,8.084008906
12/07/2020 01:30,5.33384,-0.64888,5.373164282,1.44384,0.42112,1.504,3.89,-1.07,4.034476422,7.83384,5.38112,9.503972938,1.44384,0.42112,1.504,6.39,4.96,8.089109963
12/07/2020 02:00,5.35112,-0.74384,5.402571906,1.46112,0.42616,1.522,3.89,-1.17,4.062142292,7.73112,5.50616,9.491470613,1.46112,0.42616,1.522,6.27,5.08,8.069653028
12/07/2020 02:30,5.2972,-0.7304,5.347318206,1.5072,0.4396,1.57,3.79,-1.17,3.96648459,7.6672,5.5196,9.447324489,1.5072,0.4396,1.57,6.16,5.08,7.984484955
12/07/2020 03:00,5.15496,-0.74272,5.208190242,1.46496,0.42728,1.526,3.69,-1.17,3.87104637,7.40496,5.61728,9.29447509,1.46496,0.42728,1.526,5.94,5.19,7.887946501
12/07/2020 03:30,5.12808,-0.75056,5.182715968,1.43808,0.41944,1.498,3.69,-1.17,3.87104637,7.37808,5.60944,9.268326796,1.43808,0.41944,1.498,5.94,5.19,7.887946501
12/07/2020 04:00,5.15112,-0.74384,5.204549471,1.46112,0.42616,1.522,3.69,-1.17,3.87104637,7.33112,5.61616,9.235073015,1.46112,0.42616,1.522,5.87,5.19,7.83536853
12/07/2020 04:30,5.03568,-0.58376,5.0694032,1.49568,0.43624,1.558,3.54,-1.02,3.684019544,7.27568,5.46624,9.10029116,1.49568,0.43624,1.558,5.78,5.03,7.662199423
12/07/2020 05:00,4.99536,-0.65552,5.038186975,1.45536,0.42448,1.516,3.54,-1.08,3.701080923,7.15536,5.52448,9.039859291,1.45536,0.42448,1.516,5.7,5.1,7.64852927
