Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/07/2020 05:30,5.06832,-0.72424,5.119803824,1.52832,0.44576,1.592,3.54,-1.17,3.728337431,7.22832,5.63576,9.165718783,1.52832,0.44576,1.592,5.7,5.19,7.708832596
12/07/2020 06:00,5.20656,-0.68392,5.251286852,1.66656,0.48608,1.736,3.54,-1.17,3.728337431,7.42656,5.67608,9.347281829,1.66656,0.48608,1.736,5.76,5.19,7.753302522
12/07/2020 06:30,5.51744,-0.63408,5.55375563,1.83744,0.53592,1.914,3.68,-1.17,3.861515247,7.79744,5.56592,9.580163673,1.83744,0.53592,1.914,5.96,5.03,7.798878124
12/07/2020 07:00,5.984,-0.358,5.994699325,2.304,0.672,2.4,3.68,-1.03,3.821426435,8.354,5.552,10.03065402,2.304,0.672,2.4,6.05,4.88,7.772830887
12/07/2020 07:30,6.95168,-0.07576,6.952092807,3.27168,0.95424,3.408,3.68,-1.03,3.821426435,9.44168,5.70424,11.03103237,3.27168,0.95424,3.408,6.17,4.75,7.786616724
12/07/2020 08:00,8.08352,1.96936,8.319956394,4.52352,1.31936,4.712,3.56,0.65,3.61885341,10.95352,4.48936,11.83781879,4.52352,1.31936,4.712,6.43,3.17,7.168946924
12/07/2020 08:30,8.88048,4.72264,10.05814365,5.46048,1.59264,5.688,3.42,3.13,4.636086712,12.41048,2.46264,12.65245469,5.46048,1.59264,5.688,6.95,0.87,7.004241572
12/07/2020 09:00,10.37432,5.30376,11.65145423,6.90432,2.01376,7.192,3.47,3.29,4.781736086,14.07432,2.48376,14.2918,6.90432,2.01376,7.192,7.17,0.47,7.185387951
12/07/2020 09:30,11.63096,3.70528,12.20689684,7.80096,2.27528,8.126,3.83,1.43,4.08825146,15.11096,3.63528,15.54208393,7.80096,2.27528,8.126,7.31,1.36,7.435435428
12/07/2020 10:00,12.67056,3.48808,13.14190979,8.53056,2.48808,8.886,4.14,1,4.259060929,15.65056,4.64808,16.32619601,8.53056,2.48808,8.886,7.12,2.16,7.440430095
12/07/2020 10:30,13.68296,3.73128,14.1825895,9.91296,2.89128,10.326,3.77,0.84,3.862447411,16.70296,5.11128,17.46751431,9.91296,2.89128,10.326,6.79,2.22,7.143703521
12/07/2020 11:00,13.656,3.738,14.15835372,9.696,2.828,10.1,3.96,0.91,4.063213014,16.716,4.898,17.41881339,9.696,2.828,10.1,7.02,2.07,7.318831874
12/07/2020 11:30,14.53248,4.09864,15.09939816,10.93248,3.18864,11.388,3.6,0.91,3.713233093,17.60248,5.16864,18.34563004,10.93248,3.18864,11.388,6.67,1.98,6.957679211
12/07/2020 12:00,14.4144,4.0292,14.96694291,10.6944,3.1192,11.14,3.72,0.91,3.829686671,17.5244,5.0992,18.25120369,10.6944,3.1192,11.14,6.83,1.98,7.111209461
12/07/2020 12:30,15.28224,4.28232,15.8708892,11.56224,3.37232,12.044,3.72,0.91,3.829686671,18.39224,5.24232,19.12475911,11.56224,3.37232,12.044,6.83,1.87,7.081369924
12/07/2020 13:00,15.27368,4.37024,15.88660752,11.86368,3.46024,12.358,3.41,0.91,3.529334215,18.38368,5.33024,19.14082414,11.86368,3.46024,12.358,6.52,1.87,6.782868125
12/07/2020 13:30,14.7744,4.3092,15.39,11.6544,3.3992,12.14,3.12,0.91,3.25,17.8144,5.4092,18.61752647,11.6544,3.3992,12.14,6.16,2.01,6.479637336
12/07/2020 14:00,12.81472,3.62096,13.316471,9.29472,2.71096,9.682,3.52,0.91,3.635725512,15.77472,4.84096,16.50080861,9.29472,2.71096,9.682,6.48,2.13,6.821092288
12/07/2020 14:30,11.91616,3.28888,12.36169894,8.15616,2.37888,8.496,3.76,0.91,3.868552701,14.82616,4.63888,15.53493573,8.15616,2.37888,8.496,6.67,2.26,7.042478257
12/07/2020 15:00,13.37864,3.82752,13.91538421,10.20864,2.97752,10.634,3.17,0.85,3.281981109,16.18864,5.23752,17.01480769,10.20864,2.97752,10.634,5.98,2.26,6.39280846
12/07/2020 15:30,13.29032,3.80176,13.82338543,10.12032,2.95176,10.542,3.17,0.85,3.281981109,16.10032,5.21176,16.92284688,10.12032,2.95176,10.542,5.98,2.26,6.39280846
12/07/2020 16:00,13.5476,3.8768,14.09138191,10.3776,3.0268,10.81,3.17,0.85,3.281981109,16.4076,5.3468,17.25681338,10.3776,3.0268,10.81,6.03,2.32,6.460905509
12/07/2020 16:30,13.3464,3.6752,13.84317478,9.6864,2.8252,10.09,3.66,0.85,3.75740602,16.3364,5.0752,17.1065958,9.6864,2.8252,10.09,6.65,2.25,7.020327628
12/07/2020 17:00,12.81176,3.44968,13.26806265,8.50176,2.47968,8.856,4.31,0.97,4.417804885,15.96176,4.55968,16.60025494,8.50176,2.47968,8.856,7.46,2.08,7.744546468
12/07/2020 17:30,12.6684,3.2912,13.08894022,7.9584,2.3212,8.29,4.71,0.97,4.808846015,15.9684,4.4012,16.56382685,7.9584,2.3212,8.29,8.01,2.08,8.275657074
12/07/2020 18:00,11.23776,3.82768,11.8717473,5.71776,1.66768,5.956,5.52,2.16,5.927562737,14.92776,2.40768,15.12067927,5.71776,1.66768,5.956,9.21,0.74,9.23968073
12/07/2020 18:30,11.1152,2.2536,11.34135724,5.3952,1.5736,5.62,5.72,0.68,5.760277771,14.6052,3.5836,15.03841933,5.3952,1.5736,5.62,9.21,2.01,9.426780999
12/07/2020 19:00,9.77048,1.78264,9.931771483,3.78048,1.10264,3.938,5.99,0.68,6.028474102,13.27048,3.11264,13.63063341,3.78048,1.10264,3.938,9.49,2.01,9.700525759
12/07/2020 19:30,8.32664,-0.79848,8.364837356,2.09664,0.61152,2.184,6.23,-1.41,6.387566047,11.97664,4.48152,12.78764745,2.09664,0.61152,2.184,9.88,3.87,10.61090477
12/07/2020 20:00,8.076,3.268,8.712152432,2.496,0.728,2.6,5.58,2.54,6.130905317,12.296,1.488,12.38570789,2.496,0.728,2.6,9.8,0.76,9.829425212
12/07/2020 20:30,7.45144,3.25792,8.132527332,1.98144,0.57792,2.064,5.47,2.68,6.09124782,11.67144,1.26792,11.74010787,1.98144,0.57792,2.064,9.69,0.69,9.714535501
12/07/2020 21:00,6.86752,3.13136,7.547731209,1.54752,0.45136,1.612,5.32,2.68,5.956911952,11.04752,1.31136,11.12507812,1.54752,0.45136,1.612,9.5,0.86,9.53884689
12/07/2020 21:30,6.71968,3.08824,7.395358382,1.39968,0.40824,1.458,5.32,2.68,5.956911952,10.89968,1.26824,10.97321543,1.39968,0.40824,1.458,9.5,0.86,9.53884689
12/07/2020 22:00,6.67936,3.07648,7.353813922,1.35936,0.39648,1.416,5.32,2.68,5.956911952,10.85936,1.30648,10.93766838,1.35936,0.39648,1.416,9.5,0.91,9.543484689
12/07/2020 22:30,6.55504,3.09272,7.247997406,1.41504,0.41272,1.474,5.14,2.68,5.796723212,10.70504,1.41272,10.79785438,1.41504,0.41272,1.474,9.29,1,9.343666304
12/07/2020 23:00,6.12656,2.73608,6.7097594,1.42656,0.41608,1.486,4.7,2.32,5.241412023,10.04656,1.78608,10.20408985,1.42656,0.41608,1.486,8.62,1.37,8.728189961
12/07/2020 23:30,5.80072,2.58896,6.352248925,1.47072,0.42896,1.532,4.33,2.16,4.83885317,9.06072,2.37896,9.367822458,1.47072,0.42896,1.532,7.59,1.95,7.836491562
13/07/2020 00:00,5.71224,1.24232,5.845771532,1.48224,0.43232,1.544,4.23,0.81,4.306855001,8.29224,3.94232,9.18167366,1.48224,0.43232,1.544,6.81,3.51,7.66134453
13/07/2020 00:30,5.47448,1.18464,5.60118766,1.52448,0.44464,1.588,3.95,0.74,4.018718701,7.90448,3.95464,8.838550877,1.52448,0.44464,1.588,6.38,3.51,7.281792362
13/07/2020 01:00,5.29376,1.17568,5.422740857,1.49376,0.43568,1.556,3.8,0.74,3.871382182,7.63376,3.94568,8.593176502,1.49376,0.43568,1.556,6.14,3.51,7.072460675
13/07/2020 01:30,5.20264,1.22952,5.345950093,1.47264,0.42952,1.534,3.73,0.8,3.814826339,7.54264,3.93952,8.509479185,1.47264,0.42952,1.534,6.07,3.51,7.011775809
13/07/2020 02:00,5.21416,1.23288,5.357934079,1.48416,0.43288,1.546,3.73,0.8,3.814826339,7.55416,3.94288,8.521246153,1.48416,0.43288,1.546,6.07,3.51,7.011775809
13/07/2020 02:30,5.266,1.148,5.389680881,1.536,0.448,1.6,3.73,0.7,3.795115282,7.506,3.958,8.485623136,1.536,0.448,1.6,5.97,3.51,6.925388076
13/07/2020 03:00,5.15184,1.13512,5.275410202,1.49184,0.43512,1.554,3.66,0.7,3.726338686,7.36184,3.94512,8.352284717,1.49184,0.43512,1.554,5.87,3.51,6.839371316
13/07/2020 03:30,4.9988,1.1284,5.124576861,1.4688,0.4284,1.53,3.53,0.7,3.598735889,7.1188,3.9384,8.135619706,1.4688,0.4284,1.53,5.65,3.51,6.651511107
13/07/2020 04:00,4.93928,1.11104,5.062696594,1.40928,0.41104,1.468,3.53,0.7,3.598735889,6.93928,3.92104,7.970455545,1.40928,0.41104,1.468,5.53,3.51,6.549885495
13/07/2020 04:30,5.06304,1.12672,5.186894254,1.46304,0.42672,1.524,3.6,0.7,3.667424164,6.90304,3.93672,7.946680162,1.46304,0.42672,1.524,5.44,3.51,6.474079085
13/07/2020 05:00,5.00928,1.11104,5.131013155,1.40928,0.41104,1.468,3.6,0.7,3.667424164,6.74928,3.92104,7.805596403,1.40928,0.41104,1.468,5.34,3.51,6.390281684
13/07/2020 05:30,5.13152,1.12336,5.253040567,1.45152,0.42336,1.512,3.68,0.7,3.745984517,7.09152,3.93336,8.1093142,1.45152,0.42336,1.512,5.64,3.51,6.643018892
13/07/2020 06:00,5.43504,1.18272,5.562237535,1.65504,0.48272,1.724,3.78,0.7,3.844268461,7.46504,3.99272,8.465732998,1.65504,0.48272,1.724,5.81,3.51,6.787945197
13/07/2020 06:30,6.19816,1.24488,6.32193907,1.86816,0.54488,1.946,4.33,0.7,4.386217049,8.59816,3.74488,9.378298438,1.86816,0.54488,1.946,6.73,3.2,7.452039989
13/07/2020 07:00,6.78192,1.33056,6.911210372,2.16192,0.63056,2.252,4.62,0.7,4.672729395,9.48192,3.93056,10.26431239,2.16192,0.63056,2.252,7.32,3.3,8.029470717
13/07/2020 07:30,7.73928,3.40104,8.453610353,3.32928,0.97104,3.468,4.41,2.43,5.035176263,11.67928,1.56104,11.78314165,3.32928,0.97104,3.468,8.35,0.59,8.370818359
13/07/2020 08:00,9.35328,2.85304,9.778736319,4.67328,1.36304,4.868,4.68,1.49,4.911466176,13.41328,1.88304,13.54481155,4.67328,1.36304,4.868,8.74,0.52,8.755455442
13/07/2020 08:30,9.15608,-2.23656,9.425285226,3.16608,0.92344,3.298,5.99,-3.16,6.772422019,12.91608,5.39344,13.99693958,3.16608,0.92344,3.298,9.75,4.47,10.72582864
13/07/2020 09:00,9.68744,-0.58408,9.70503185,3.75744,1.09592,3.914,5.93,-1.68,6.163383811,13.93744,4.74592,14.72331452,3.75744,1.09592,3.914,10.18,3.65,10.81456888
13/07/2020 09:30,9.8356,2.6308,10.18136219,4.1856,1.2208,4.36,5.65,1.41,5.823280862,14.7856,0.5408,14.79548688,4.1856,1.2208,4.36,10.6,-0.68,10.62178893
13/07/2020 10:00,9.89208,2.45144,10.19131026,3.98208,1.16144,4.148,5.91,1.29,6.0491487,14.90208,0.48144,14.90985489,3.98208,1.16144,4.148,10.92,-0.68,10.94115168
13/07/2020 10:30,10.4468,2.6424,10.77580197,4.6368,1.3524,4.83,5.81,1.29,5.951487209,15.3868,0.6724,15.40148486,4.6368,1.3524,4.83,10.75,-0.68,10.77148551
13/07/2020 11:00,11.8608,3.2444,12.29653236,6.7008,1.9544,6.98,5.16,1.29,5.318806257,16.7808,1.2744,16.8291219,6.7008,1.9544,6.98,10.08,-0.68,10.10291047
13/07/2020 11:30,10.7572,2.7796,11.1105143,5.1072,1.4896,5.32,5.65,1.29,5.795394723,15.7372,0.8096,15.75801117,5.1072,1.4896,5.32,10.63,-0.68,10.65172756
13/07/2020 12:00,10.84712,2.86416,11.21888697,5.39712,1.57416,5.622,5.45,1.29,5.600589255,15.80712,0.89416,15.83238974,5.39712,1.57416,5.622,10.41,-0.68,10.43218577
13/07/2020 12:30,13.09472,3.79096,13.63242714,8.57472,2.50096,8.932,4.52,1.29,4.700478699,17.95472,1.82096,18.04682425,8.57472,2.50096,8.932,9.38,-0.68,9.404615888
13/07/2020 13:00,10.98648,3.03064,11.39682068,5.79648,1.69064,6.038,5.19,1.34,5.360195892,15.91648,1.01064,15.94853375,5.79648,1.69064,6.038,10.12,-0.68,10.14282012
13/07/2020 13:30,9.94736,2.59048,10.27913214,4.28736,1.25048,4.466,5.66,1.34,5.816459404,14.85736,0.57048,14.86830836,4.28736,1.25048,4.466,10.57,-0.68,10.59185064
13/07/2020 14:00,9.32248,2.35864,9.616226703,3.49248,1.01864,3.638,5.83,1.34,5.982014711,14.25248,0.33864,14.25650249,3.49248,1.01864,3.638,10.76,-0.68,10.78146558
13/07/2020 14:30,9.7364,2.5552,10.06610809,4.1664,1.2152,4.34,5.57,1.34,5.728917873,14.7064,0.5352,14.71613536,4.1664,1.2152,4.34,10.54,-0.68,10.56191271
13/07/2020 15:00,8.48536,1.97448,8.712055188,2.17536,0.63448,2.266,6.31,1.34,6.450713139,13.30536,-0.04552,13.30543787,2.17536,0.63448,2.266,11.13,-0.68,11.15075334
13/07/2020 15:30,8.71,2.04,8.945708468,2.4,0.7,2.5,6.31,1.34,6.450713139,13.47,0.7,13.4881763,2.4,0.7,2.5,11.07,0,11.07
13/07/2020 16:00,9.52792,2.37856,9.820326227,3.21792,0.93856,3.352,6.31,1.44,6.472225274,14.34792,1.60856,14.43780709,3.21792,0.93856,3.352,11.13,0.67,11.15014798
13/07/2020 16:30,9.45472,2.56096,9.795419664,3.29472,0.96096,3.432,6.16,1.6,6.364400993,14.54472,1.63096,14.63587751,3.29472,0.96096,3.432,11.25,0.67,11.26993345
13/07/2020 17:00,9.23264,2.22952,9.498020889,2.43264,0.70952,2.534,6.8,1.52,6.967811708,14.58264,1.37952,14.64774607,2.43264,0.70952,2.534,12.15,0.67,12.16845923
13/07/2020 17:30,9.17584,1.97712,9.386428671,1.39584,0.40712,1.454,7.78,1.57,7.936831862,14.55584,1.07712,14.59563858,1.39584,0.40712,1.454,13.16,0.67,13.17704443
13/07/2020 18:00,9.48072,1.99896,9.689163679,1.47072,0.42896,1.532,8.01,1.57,8.162413859,14.93072,1.09896,14.97110927,1.47072,0.42896,1.532,13.46,0.67,13.47666502
13/07/2020 18:30,9.48016,2.10088,9.710156044,1.58016,0.46088,1.646,7.9,1.64,8.068432314,14.93016,1.22088,14.97999418,1.58016,0.46088,1.646,13.35,0.76,13.37161546
13/07/2020 19:00,8.8188,2.0684,9.058118568,1.4688,0.4284,1.53,7.35,1.64,7.530743655,14.2188,1.2684,14.27526224,1.4688,0.4284,1.53,12.75,0.84,12.77764063
13/07/2020 19:30,8.33328,2.02304,8.575327772,1.31328,0.38304,1.368,7.02,1.64,7.209022125,13.51328,1.22304,13.56851367,1.31328,0.38304,1.368,12.2,0.84,12.22888384
13/07/2020 20:00,8.05872,-0.40704,8.068993097,1.03872,0.30296,1.082,7.02,-0.71,7.055813206,12.59872,3.23296,13.00691262,1.03872,0.30296,1.082,11.56,2.93,11.92553982
13/07/2020 20:30,7.48736,2.33048,7.84166416,0.92736,0.27048,0.966,6.56,2.06,6.875841767,12.29736,1.01048,12.33880597,0.92736,0.27048,0.966,11.37,0.74,11.39405547
13/07/2020 21:00,7.18576,2.42168,7.582854397,0.96576,0.28168,1.006,6.22,2.14,6.577841591,11.81576,1.12168,11.8688816,0.96576,0.28168,1.006,10.85,0.84,10.88246755
13/07/2020 21:30,6.83456,2.36008,7.230573145,0.75456,0.22008,0.786,6.08,2.14,6.445618667,11.35456,1.06008,11.40393802,0.75456,0.22008,0.786,10.6,0.84,10.63323093
13/07/2020 22:00,6.6504,2.3472,7.052458295,0.7104,0.2072,0.74,5.94,2.14,6.313731068,11.2004,1.0972,11.25401297,0.7104,0.2072,0.74,10.49,0.89,10.52768731
13/07/2020 22:30,6.25584,2.52712,6.746989669,0.67584,0.19712,0.704,5.58,2.33,6.046924838,10.72584,1.14712,10.78700737,0.67584,0.19712,0.704,10.05,0.95,10.09480064
13/07/2020 23:00,5.7036,2.5148,6.233399714,0.6336,0.1848,0.66,5.07,2.33,5.57976702,9.9436,1.3148,10.03014855,0.6336,0.1848,0.66,9.31,1.13,9.378326077
13/07/2020 23:30,5.19512,2.60816,5.813068931,0.64512,0.18816,0.672,4.55,2.42,5.153532769,9.21512,1.31816,9.308919508,0.64512,0.18816,0.672,8.57,1.13,8.644177231
14/07/2020 00:00,4.90728,2.55504,5.532596714,0.73728,0.21504,0.768,4.17,2.34,4.781683804,8.74728,1.34504,8.850087005,0.73728,0.21504,0.768,8.01,1.13,8.089313939
14/07/2020 00:30,4.678,2.024,5.09708348,0.768,0.224,0.8,3.91,1.8,4.304427953,8.428,1.944,8.649295925,0.768,0.224,0.8,7.66,1.72,7.85073245
14/07/2020 01:00,4.34896,1.62928,4.644136777,0.64896,0.18928,0.676,3.7,1.44,3.970340036,8.13896,2.25928,8.446716285,0.64896,0.18928,0.676,7.49,2.07,7.770778597
14/07/2020 01:30,4.3432,1.6976,4.663178315,0.6432,0.1876,0.67,3.7,1.51,3.996260752,8.1332,2.2576,8.440716794,0.6432,0.1876,0.67,7.49,2.07,7.770778597
14/07/2020 02:00,4.35232,1.71776,4.679037166,0.71232,0.20776,0.742,3.64,1.51,3.940774036,8.09232,2.27776,8.406773079,0.71232,0.20776,0.742,7.38,2.07,7.664809195
14/07/2020 02:30,3.95928,4.93104,6.323848006,0.68928,0.20104,0.718,3.27,4.73,5.750286949,8.27928,-1.20896,8.367082024,0.68928,0.20104,0.718,7.59,-1.41,7.719857512
14/07/2020 03:00,3.77088,5.83984,6.951493883,0.65088,0.18984,0.678,3.12,5.65,6.454215677,8.24088,-2.29016,8.553182799,0.65088,0.18984,0.678,7.59,-2.48,7.984891984
14/07/2020 03:30,3.6456,5.7008,6.766795401,0.5856,0.1708,0.61,3.06,5.53,6.320166137,8.0056,-2.1792,8.296899662,0.5856,0.1708,0.61,7.42,-2.35,7.783244825
14/07/2020 04:00,3.56592,5.71256,6.734176059,0.62592,0.18256,0.652,2.94,5.53,6.262946591,7.87592,-2.16744,8.168715444,0.62592,0.18256,0.652,7.25,-2.35,7.621351586
14/07/2020 04:30,3.52944,5.70192,6.705880882,0.58944,0.17192,0.614,2.94,5.53,6.262946591,7.92944,-2.17808,8.2231412,0.58944,0.17192,0.614,7.34,-2.35,7.707016284
14/07/2020 05:00,3.5864,5.6952,6.730346796,0.5664,0.1652,0.59,3.02,5.53,6.300896762,7.9064,-2.1848,8.202713697,0.5664,0.1652,0.59,7.34,-2.35,7.707016284
14/07/2020 05:30,3.74448,5.82464,6.924417781,0.56448,0.16464,0.588,3.18,5.66,6.492149105,8.13448,-2.32536,8.460322925,0.56448,0.16464,0.588,7.57,-2.49,7.969002447
14/07/2020 06:00,4.00272,5.95496,7.175187524,0.70272,0.20496,0.732,3.3,5.75,6.629668167,8.52272,-2.05504,8.766980415,0.70272,0.20496,0.732,7.82,-2.26,8.14002457
14/07/2020 06:30,4.7024,5.8832,7.531574072,0.9024,0.2632,0.94,3.8,5.62,6.784128537,9.5224,-2.2468,9.783875101,0.9024,0.2632,0.94,8.62,-2.51,8.978000891
14/07/2020 07:00,5.88296,1.92128,6.188742619,1.27296,0.37128,1.326,4.61,1.55,4.86359949,10.00296,1.44128,10.10626028,1.27296,0.37128,1.326,8.73,1.07,8.795328305
14/07/2020 07:30,7.1996,2.2528,7.543828471,2.4096,0.7028,2.51,4.79,1.55,5.034540694,11.6096,1.6428,11.72525497,2.4096,0.7028,2.51,9.2,0.94,9.247897058
14/07/2020 08:00,8.57904,2.63472,8.974501479,3.71904,1.08472,3.874,4.86,1.55,5.101186137,13.17904,1.83472,13.30613741,3.71904,1.08472,3.874,9.46,0.75,9.489683873
14/07/2020 08:30,9.34336,2.46848,9.663941722,4.14336,1.20848,4.316,5.2,1.26,5.350476614,14.05336,1.87848,14.1783502,4.14336,1.20848,4.316,9.91,0.67,9.932623017
14/07/2020 09:00,10.00488,-1.49816,10.11642759,4.15488,1.21184,4.328,5.85,-2.71,6.447216454,14.15488,5.50184,15.18653585,4.15488,1.21184,4.328,10,4.29,10.8813648
14/07/2020 09:30,10.2728,-0.8996,10.31211424,4.2528,1.2404,4.43,6.02,-2.14,6.389053138,14.6528,4.8904,15.44734799,4.2528,1.2404,4.43,10.4,3.65,11.02191
14/07/2020 10:00,10.56968,3.21824,11.04876482,4.99968,1.45824,5.208,5.57,1.76,5.841446739,15.70968,0.70824,15.7256367,4.99968,1.45824,5.208,10.71,-0.75,10.73622839
14/07/2020 10:30,10.8576,3.4468,11.3915718,5.5776,1.6268,5.81,5.28,1.82,5.584872425,15.9776,0.8768,16.00163992,5.5776,1.6268,5.81,10.4,-0.75,10.4270082
14/07/2020 11:00,10.7084,3.2312,11.18527979,5.3184,1.5512,5.54,5.39,1.68,5.645750614,15.7984,0.7112,15.81440002,5.3184,1.5512,5.54,10.48,-0.84,10.51361023
14/07/2020 11:30,11.18576,3.50168,11.721049,6.00576,1.75168,6.256,5.18,1.75,5.467622884,16.30576,0.91168,16.33122682,6.00576,1.75168,6.256,10.3,-0.84,10.33419566
14/07/2020 12:00,11.8432,3.7576,12.42501284,6.8832,2.0076,7.17,4.96,1.75,5.25966729,16.9332,1.1676,16.9734072,6.8832,2.0076,7.17,10.05,-0.84,10.08504338
14/07/2020 12:30,12.448,3.794,13.01334469,7.488,2.184,7.8,4.96,1.61,5.214757904,17.618,1.344,17.66918957,7.488,2.184,7.8,10.13,-0.84,10.16476758
14/07/2020 13:00,11.82168,3.77424,12.409553,6.63168,1.93424,6.908,5.19,1.84,5.506514324,16.93168,1.09424,16.96700176,6.63168,1.93424,6.908,10.3,-0.84,10.33419566
14/07/2020 13:30,12.94736,4.23048,13.62097985,8.60736,2.51048,8.966,4.34,1.72,4.668404438,17.93736,1.67048,18.01497675,8.60736,2.51048,8.966,9.33,-0.84,9.367737187
14/07/2020 14:00,11.744,3.552,12.26940259,7.104,2.072,7.4,4.64,1.48,4.870318265,16.614,1.232,16.65961644,7.104,2.072,7.4,9.51,-0.84,9.547025715
14/07/2020 14:30,12.0512,3.6416,12.58938728,7.4112,2.1616,7.72,4.64,1.48,4.870318265,16.9212,1.3216,16.97273213,7.4112,2.1616,7.72,9.51,-0.84,9.547025715
14/07/2020 15:00,12.86288,3.96584,13.46037031,8.52288,2.48584,8.878,4.34,1.48,4.58541165,17.60288,1.69584,17.68437891,8.52288,2.48584,8.878,9.08,-0.79,9.114301948
14/07/2020 15:30,10.29936,2.98648,10.72361316,4.95936,1.44648,5.166,5.34,1.54,5.557625392,15.09936,0.70648,15.11587862,4.95936,1.44648,5.166,10.14,-0.74,10.16696612
14/07/2020 16:00,11.93904,-1.23528,12.00277438,6.59904,1.92472,6.874,5.34,-3.16,6.204933521,15.89904,6.09472,17.02718664,6.59904,1.92472,6.874,9.3,4.17,10.19209988
14/07/2020 16:30,13.40928,-0.51896,13.41931852,8.36928,2.44104,8.718,5.04,-2.96,5.844929426,17.33928,6.41104,18.48653739,8.36928,2.44104,8.718,8.97,3.97,9.809271125
14/07/2020 17:00,12.31288,-0.74416,12.3353471,6.60288,1.92584,6.878,5.71,-2.67,6.303411775,16.38288,5.84584,17.39461418,6.60288,1.92584,6.878,9.78,3.92,10.53635611
14/07/2020 17:30,12.51256,3.70408,13.04930521,6.80256,1.98408,7.086,5.71,1.72,5.963430221,17.29256,1.77408,17.38332509,6.80256,1.98408,7.086,10.49,-0.21,10.49210179
14/07/2020 18:00,11.1664,3.6252,11.74012623,4.4064,1.2852,4.59,6.76,2.34,7.153544576,16.1764,0.4452,16.18252514,4.4064,1.2852,4.59,11.77,-0.84,11.79993644
14/07/2020 18:30,11.73912,3.83016,12.34816035,5.10912,1.49016,5.322,6.63,2.34,7.030824987,16.68912,0.65016,16.70177938,5.10912,1.49016,5.322,11.58,-0.84,11.61042635
14/07/2020 19:00,10.52656,4.40608,11.41148572,3.82656,1.11608,3.986,6.7,3.29,7.464187833,15.40656,-0.35392,15.41062459,3.82656,1.11608,3.986,11.58,-1.47,11.67293022
14/07/2020 19:30,9.29024,4.21632,10.20225042,2.49024,0.72632,2.594,6.8,3.49,7.643304259,14.24024,-0.87368,14.26701623,2.49024,0.72632,2.594,11.75,-1.6,11.85843582
14/07/2020 20:00,8.51264,2.97952,9.019012097,1.71264,0.49952,1.784,6.8,2.48,7.238121303,13.15264,0.24952,13.15500662,1.71264,0.49952,1.784,11.44,-0.25,11.44273132
14/07/2020 20:30,8.07248,3.35864,8.743305782,1.81248,0.52864,1.888,6.26,2.83,6.869970888,12.89248,1.19864,12.9480801,1.81248,0.52864,1.888,11.08,0.67,11.10023874
14/07/2020 21:00,7.31984,2.94912,7.891601004,1.29984,0.37912,1.354,6.02,2.57,6.545632131,12.07984,1.20912,12.14020204,1.29984,0.37912,1.354,10.78,0.83,10.81190547
14/07/2020 21:30,7.17584,2.96712,7.765080862,1.15584,0.33712,1.204,6.02,2.63,6.569421588,11.80584,1.16712,11.86339021,1.15584,0.33712,1.204,10.65,0.83,10.68229376
14/07/2020 22:00,6.96936,3.11648,7.634423777,1.11936,0.32648,1.166,5.85,2.79,6.481249879,11.63936,1.08648,11.68995894,1.11936,0.32648,1.166,10.52,0.76,10.54741675
14/07/2020 22:30,6.6724,3.2232,7.410124156,1.1424,0.3332,1.19,5.53,2.89,6.239631399,11.2624,1.2232,11.32863063,1.1424,0.3332,1.19,10.12,0.89,10.15906
14/07/2020 23:00,6.16864,2.99752,6.858370477,1.08864,0.31752,1.134,5.08,2.68,5.743587729,10.53864,1.20752,10.60759339,1.08864,0.31752,1.134,9.45,0.89,9.491817529
14/07/2020 23:30,5.7324,3.0132,6.476093267,1.1424,0.3332,1.19,4.59,2.68,5.315119942,9.8124,1.2232,9.888347284,1.1424,0.3332,1.19,8.67,0.89,8.715560797
15/07/2020 00:00,5.44312,3.02216,6.225833792,1.17312,0.34216,1.222,4.27,2.68,5.041358944,9.39312,1.23216,9.473590745,1.17312,0.34216,1.222,8.22,0.89,8.26804088
15/07/2020 00:30,5.16456,2.83008,5.889145337,1.23456,0.36008,1.286,3.93,2.47,4.641745361,8.97456,1.32008,9.071126633,1.23456,0.36008,1.286,7.74,0.96,7.799307662
15/07/2020 01:00,4.95592,2.66256,5.625866049,1.10592,0.32256,1.152,3.85,2.34,4.505341275,8.41592,1.64256,8.57471357,1.10592,0.32256,1.152,7.31,1.32,7.428223206
15/07/2020 01:30,5.14008,1.50544,5.356003361,1.15008,0.33544,1.198,3.99,1.17,4.158004329,7.97008,3.45544,8.686900529,1.15008,0.33544,1.198,6.82,3.12,7.499786664
15/07/2020 02:00,5.01128,1.55704,5.247599527,1.12128,0.32704,1.168,3.89,1.23,4.079828428,7.83128,3.51704,8.584784028,1.12128,0.32704,1.168,6.71,3.19,7.429683708
15/07/2020 02:30,5.0228,1.7204,5.309265109,1.1328,0.3304,1.18,3.89,1.39,4.130883683,7.7928,3.5204,8.551078762,1.1328,0.3304,1.18,6.66,3.19,7.384558213
15/07/2020 03:00,4.97288,1.70584,5.257321143,1.08288,0.31584,1.128,3.89,1.39,4.130883683,7.64288,3.41584,8.37147404,1.08288,0.31584,1.128,6.56,3.1,7.255590948
15/07/2020 03:30,4.92312,1.73216,5.218954761,1.17312,0.34216,1.222,3.75,1.39,3.999324943,7.57312,3.49216,8.339504062,1.17312,0.34216,1.222,6.4,3.15,7.133197039
15/07/2020 04:00,4.83392,1.72656,5.133010033,1.15392,0.33656,1.202,3.68,1.39,3.933764101,7.37392,3.48656,8.15664127,1.15392,0.33656,1.202,6.22,3.15,6.972151748
15/07/2020 04:30,4.9916,1.7288,5.282501301,1.1616,0.3388,1.21,3.83,1.39,4.074432476,7.6116,3.4888,8.373062761,1.1616,0.3388,1.21,6.45,3.15,7.178091668
15/07/2020 05:00,4.9752,1.7036,5.258789595,1.0752,0.3136,1.12,3.9,1.39,4.140301921,7.5252,3.4636,8.28403042,1.0752,0.3136,1.12,6.45,3.15,7.178091668
15/07/2020 05:30,4.8008,4.1744,6.36186262,1.1808,0.3444,1.23,3.62,3.83,5.270037951,7.8508,0.7544,7.88696266,1.1808,0.3444,1.23,6.67,0.41,6.682589319
15/07/2020 06:00,4.94424,6.10832,7.858567452,1.43424,0.41832,1.494,3.51,5.69,6.68552167,8.42424,-1.34168,8.53041176,1.43424,0.41832,1.494,6.99,-1.76,7.208168977
15/07/2020 06:30,6.02824,4.28032,7.393295395,1.81824,0.53032,1.894,4.21,3.75,5.637960624,9.56824,0.15032,9.569420714,1.81824,0.53032,1.894,7.75,-0.38,7.759310536
15/07/2020 07:00,6.70952,-0.64264,6.740225872,1.73952,0.50736,1.812,4.97,-1.15,5.101313556,9.98952,4.18736,10.83164316,1.73952,0.50736,1.812,8.25,3.68,9.033543048
15/07/2020 07:30,7.1896,3.1928,7.866658757,1.9296,0.5628,2.01,5.26,2.63,5.880858781,11.4796,0.1828,11.48105535,1.9296,0.5628,2.01,9.55,-0.38,9.557557219
15/07/2020 08:00,7.48304,4.16672,8.564895983,1.94304,0.56672,2.024,5.54,3.6,6.60693575,12.23304,-1.19328,12.29110185,1.94304,0.56672,2.024,10.29,-1.76,10.43943006
15/07/2020 08:30,7.83736,1.64048,8.007208402,1.64736,0.48048,1.716,6.19,1.16,6.297753568,12.73736,0.98048,12.77504132,1.64736,0.48048,1.716,11.09,0.5,11.10126569
15/07/2020 09:00,8.00016,1.49088,8.137891815,1.58016,0.46088,1.646,6.42,1.03,6.502099661,13.24016,1.26088,13.30006223,1.58016,0.46088,1.646,11.66,0.8,11.68741203
15/07/2020 09:30,8.596,1.468,8.72044953,2.016,0.588,2.1,6.58,0.88,6.638584186,13.926,1.258,13.98270503,2.016,0.588,2.1,11.91,0.67,11.92883062
15/07/2020 10:00,9.14736,1.71048,9.305908704,2.84736,0.83048,2.966,6.3,0.88,6.361163416,14.46736,1.50048,14.54496289,2.84736,0.83048,2.966,11.62,0.67,11.63929981
15/07/2020 10:30,9.30288,1.75584,9.467129998,3.00288,0.87584,3.128,6.3,0.88,6.361163416,14.62288,1.54584,14.70436129,3.00288,0.87584,3.128,11.62,0.67,11.63929981
15/07/2020 11:00,9.44904,1.82472,9.623614706,3.23904,0.94472,3.374,6.21,0.88,6.272041135,14.85904,1.61472,14.94651767,3.23904,0.94472,3.374,11.62,0.67,11.63929981
15/07/2020 11:30,10.2092,2.2356,10.45110865,4.3392,1.2656,4.52,5.87,0.97,5.949605029,15.5892,1.9356,15.70890525,4.3392,1.2656,4.52,11.25,0.67,11.26993345
15/07/2020 12:00,9.54336,1.96848,9.744261573,3.42336,0.99848,3.566,6.12,0.97,6.196394113,14.90336,1.66848,14.99646508,3.42336,0.99848,3.566,11.48,0.67,11.49953477
15/07/2020 12:30,9.1548,1.5864,9.291233933,2.5248,0.7364,2.63,6.63,0.85,6.684265105,14.6448,1.4064,14.71217618,2.5248,0.7364,2.63,12.12,0.67,12.13850485
15/07/2020 13:00,9.47552,1.73536,9.633117543,3.03552,0.88536,3.162,6.44,0.85,6.495852523,14.94552,1.55536,15.02623415,3.03552,0.88536,3.162,11.91,0.67,11.92883062
15/07/2020 13:30,9.26872,1.94296,9.470177612,2.95872,0.86296,3.082,6.31,1.08,6.401757571,14.69872,1.53296,14.7784416,2.95872,0.86296,3.082,11.74,0.67,11.75910286
15/07/2020 14:00,8.44248,1.60864,8.594369738,1.81248,0.52864,1.888,6.63,1.08,6.717387885,13.87248,1.19864,13.92416745,1.81248,0.52864,1.888,12.06,0.67,12.07859677
15/07/2020 14:30,8.33024,1.44632,8.454864872,1.53024,0.44632,1.594,6.8,1,6.873136111,13.71024,1.11632,13.75561163,1.53024,0.44632,1.594,12.18,0.67,12.19841383
15/07/2020 15:00,8.64176,1.73968,8.815129177,2.26176,0.65968,2.356,6.38,1.08,6.470765024,14.00176,1.32968,14.06475496,2.26176,0.65968,2.356,11.74,0.67,11.75910286
15/07/2020 15:30,7.8264,1.3852,7.9480385,1.0464,0.3052,1.09,6.78,1.08,6.865478862,13.2964,0.9752,13.33211416,1.0464,0.3052,1.09,12.25,0.67,12.26830877
15/07/2020 16:00,9.10952,1.72736,9.271845944,2.45952,0.71736,2.562,6.65,1.01,6.726261963,14.49952,1.49736,14.57663086,2.45952,0.71736,2.562,12.04,0.78,12.06523933
15/07/2020 16:30,9.4684,1.4312,9.575955931,2.4384,0.7112,2.54,7.03,0.72,7.06677437,14.9684,1.6312,15.0570187,2.4384,0.7112,2.54,12.53,0.92,12.56372954
15/07/2020 17:00,10.37272,1.69496,10.51029065,3.34272,0.97496,3.482,7.03,0.72,7.06677437,15.87272,1.94496,15.99143863,3.34272,0.97496,3.482,12.53,0.97,12.56748981
15/07/2020 17:30,10.2456,1.5708,10.36531389,2.7456,0.8008,2.86,7.5,0.77,7.539423055,15.7456,2.0108,15.87347586,2.7456,0.8008,2.86,13,1.21,13.0561901
15/07/2020 18:00,10.07264,1.40952,10.17078282,2.19264,0.63952,2.284,7.88,0.77,7.917531181,15.42264,1.84952,15.53314356,2.19264,0.63952,2.284,13.23,1.21,13.28521735
15/07/2020 18:30,9.82112,1.33616,9.911595311,1.94112,0.56616,2.022,7.88,0.77,7.917531181,15.09112,2.10616,15.23738208,1.94112,0.56616,2.022,13.15,1.54,13.23986782
15/07/2020 19:00,9.51944,1.66192,9.663421547,2.26944,0.66192,2.364,7.25,1,7.318640584,14.63944,2.20192,14.8041094,2.26944,0.66192,2.364,12.37,1.54,12.46549237
15/07/2020 19:30,8.86224,1.50232,8.988674163,1.72224,0.50232,1.794,7.14,1,7.209687927,13.95224,2.19232,14.12342975,1.72224,0.50232,1.794,12.23,1.69,12.34621399
15/07/2020 20:00,8.4012,1.2716,8.496889313,1.4112,0.4116,1.47,6.99,0.86,7.042705446,13.3612,2.2916,13.55629359,1.4112,0.4116,1.47,11.95,1.88,12.09697896
15/07/2020 20:30,8.37344,-2.01608,8.612727559,1.45344,0.42392,1.514,6.92,-2.44,7.337574531,12.78344,5.35392,13.85932169,1.45344,0.42392,1.514,11.33,4.93,12.35612399
15/07/2020 21:00,7.45496,1.94728,7.705084555,1.22496,0.35728,1.276,6.23,1.59,6.429696727,12.36496,1.55728,12.46263844,1.22496,0.35728,1.276,11.14,1.2,11.20444555
15/07/2020 21:30,7.28568,2.03624,7.564879801,1.25568,0.36624,1.308,6.03,1.67,6.256980102,12.15568,1.62624,12.2639803,1.25568,0.36624,1.308,10.9,1.26,10.97258402
15/07/2020 22:00,7.03456,2.03008,7.321629545,1.23456,0.36008,1.286,5.8,1.67,6.035635841,11.82456,1.76008,11.95483588,1.23456,0.36008,1.286,10.59,1.4,10.6821393
15/07/2020 22:30,6.6496,2.1628,6.992487683,1.2096,0.3528,1.26,5.44,1.81,5.73321027,11.0596,1.7528,11.19763636,1.2096,0.3528,1.26,9.85,1.4,9.948994924
15/07/2020 23:00,6.19008,1.93544,6.485600851,1.15008,0.33544,1.198,5.04,1.6,5.287872918,10.45008,2.04544,10.64838001,1.15008,0.33544,1.198,9.3,1.71,9.455902918
15/07/2020 23:30,5.87112,1.87616,6.163604984,1.22112,0.35616,1.272,4.65,1.52,4.892126327,9.89112,2.34616,10.16556548,1.22112,0.35616,1.272,8.67,1.99,8.895448274
16/07/2020 00:00,5.4084,1.8812,5.726229475,1.2384,0.3612,1.29,4.17,1.52,4.438389347,9.2784,2.3512,9.571669029,1.2384,0.3612,1.29,8.04,1.99,8.282614322
16/07/2020 00:30,5.15488,2.38184,5.678551717,1.27488,0.37184,1.328,3.88,2.01,4.369725392,8.81488,2.01184,9.041549071,1.27488,0.37184,1.328,7.54,1.64,7.716294447
16/07/2020 01:00,5.15312,0.72216,5.203475838,1.17312,0.34216,1.222,3.98,0.38,3.998099549,8.07312,3.31216,8.726148658,1.17312,0.34216,1.222,6.9,2.97,7.512050319
16/07/2020 01:30,5.21264,-0.31048,5.221878359,1.23264,0.35952,1.284,3.98,-0.67,4.036000496,7.99264,4.38952,9.118672052,1.23264,0.35952,1.284,6.76,4.03,7.870101651
16/07/2020 02:00,5.17232,-0.32224,5.182348194,1.19232,0.34776,1.242,3.98,-0.67,4.036000496,7.95232,4.37776,9.077674592,1.19232,0.34776,1.242,6.76,4.03,7.870101651
16/07/2020 02:30,5.1704,-0.3228,5.180466774,1.1904,0.3472,1.24,3.98,-0.67,4.036000496,7.8204,4.4972,9.021278402,1.1904,0.3472,1.24,6.63,4.15,7.821726152
16/07/2020 03:00,5.02272,-0.32504,5.033226321,1.18272,0.34496,1.232,3.84,-0.67,3.898012314,7.64272,4.49496,8.866557077,1.18272,0.34496,1.232,6.46,4.15,7.678157331
16/07/2020 03:30,5.02608,-0.30656,5.035420459,1.24608,0.36344,1.298,3.78,-0.67,3.838919119,7.61608,4.51344,8.853011646,1.24608,0.36344,1.298,6.37,4.15,7.602591663
16/07/2020 04:00,4.8284,-0.3088,4.838264565,1.2384,0.3612,1.29,3.59,-0.67,3.651985761,7.3884,4.5112,8.656753433,1.2384,0.3612,1.29,6.15,4.15,7.419231766
16/07/2020 04:30,4.90072,-0.31104,4.910580658,1.23072,0.35896,1.282,3.67,-0.67,3.730656779,7.38072,4.50896,8.649031622,1.23072,0.35896,1.282,6.15,4.15,7.419231766
16/07/2020 05:00,4.9404,-0.3228,4.950934457,1.1904,0.3472,1.24,3.75,-0.67,3.809383152,7.4704,4.4972,8.7196149,1.1904,0.3472,1.24,6.28,4.15,7.527343489
16/07/2020 05:30,5.04408,-0.29256,5.052557214,1.29408,0.37744,1.348,3.75,-0.67,3.809383152,7.57408,4.46744,8.793446878,1.29408,0.37744,1.348,6.28,4.09,7.494431266
16/07/2020 06:00,5.28944,-0.28808,5.297279075,1.30944,0.38192,1.364,3.98,-0.67,4.036000496,7.90944,4.47192,9.086105304,1.30944,0.38192,1.364,6.6,4.09,7.764541197
16/07/2020 06:30,5.91512,-0.35184,5.92557474,1.36512,0.39816,1.422,4.55,-0.75,4.61139892,8.88512,4.32816,9.883234612,1.36512,0.39816,1.422,7.52,3.93,8.48500442
16/07/2020 07:00,6.66536,1.14448,6.762903104,1.69536,0.49448,1.766,4.97,0.65,5.01232481,9.73536,3.22448,10.25546223,1.69536,0.49448,1.766,8.04,2.73,8.490848014
16/07/2020 07:30,7.58704,1.25872,7.690744567,2.08704,0.60872,2.174,5.5,0.65,5.538275905,10.93704,2.81872,11.29442457,2.08704,0.60872,2.174,8.85,2.21,9.12176518
16/07/2020 08:00,8.028,5.104,9.513127772,1.968,0.574,2.05,6.06,4.53,7.566009516,11.688,1.894,11.84046367,1.968,0.574,2.05,9.72,1.32,9.809220152
16/07/2020 08:30,7.48784,5.13312,9.078362672,2.06784,0.60312,2.154,5.42,4.53,7.063802092,11.87784,-1.34688,11.95396038,2.06784,0.60312,2.154,9.81,-1.95,10.00192981
16/07/2020 09:00,6.94064,1.26352,7.054712354,2.00064,0.58352,2.084,4.94,0.68,4.986581996,10.75064,1.66352,10.87858259,2.00064,0.58352,2.084,8.75,1.08,8.816399492
16/07/2020 09:30,7.53984,0.87912,7.590918205,2.73984,0.79912,2.854,4.8,0.08,4.80066662,11.64984,1.62912,11.76319701,2.73984,0.79912,2.854,8.91,0.83,8.948575306
16/07/2020 10:00,8.36472,3.27096,8.981521029,4.01472,1.17096,4.182,4.35,2.1,4.830372656,12.92472,-0.13904,12.92546785,4.01472,1.17096,4.182,8.91,-1.31,9.005787028
16/07/2020 10:30,8.6604,0.8872,8.705725243,4.3104,1.2572,4.49,4.35,-0.37,4.365707274,13.0504,2.4272,13.27419451,4.3104,1.2572,4.49,8.74,1.17,8.817964618
16/07/2020 11:00,8.7452,-2.4164,9.072899867,4.1952,1.2236,4.37,4.55,-3.64,5.826843056,12.8452,5.6836,14.04643983,4.1952,1.2236,4.37,8.65,4.46,9.732116933
16/07/2020 11:30,8.56184,-2.43488,8.901333878,3.89184,1.13512,4.054,4.67,-3.57,5.878248038,12.74184,5.49512,13.87626861,3.89184,1.13512,4.054,8.85,4.36,9.865703219
16/07/2020 12:00,9.23504,-2.12728,9.476881555,4.77504,1.39272,4.974,4.46,-3.52,5.68172509,13.46504,5.62272,14.59185672,4.77504,1.39272,4.974,8.69,4.23,9.664833159
16/07/2020 12:30,9.54992,-2.03544,9.764424612,5.08992,1.48456,5.302,4.46,-3.52,5.68172509,13.77992,5.71456,14.91785478,5.08992,1.48456,5.302,8.69,4.23,9.664833159
16/07/2020 13:00,9.90256,-2.04592,10.11170031,5.60256,1.63408,5.836,4.3,-3.68,5.659717307,14.04256,6.13408,15.32385163,5.60256,1.63408,5.836,8.44,4.5,9.564705955
16/07/2020 13:30,9.72016,-2.09912,9.944235275,5.42016,1.58088,5.646,4.3,-3.68,5.659717307,13.72016,6.17088,15.04402042,5.42016,1.58088,5.646,8.3,4.59,9.4846244
16/07/2020 14:00,10.63808,-1.65056,10.7653655,6.95808,2.02944,7.248,3.68,-3.68,5.20430591,14.48808,6.55944,15.90379562,6.95808,2.02944,7.248,7.53,4.53,8.787593527
16/07/2020 14:30,9.76856,-1.94792,9.960881326,5.93856,1.73208,6.186,3.83,-3.68,5.311431069,13.55856,6.26208,14.93479813,5.93856,1.73208,6.186,7.62,4.53,8.864835024
16/07/2020 15:00,9.09552,-2.23464,9.366007687,4.95552,1.44536,5.162,4.14,-3.68,5.539133506,12.90552,5.97536,14.22172189,4.95552,1.44536,5.162,7.95,4.53,9.15004918
16/07/2020 15:30,9.65384,-2.13888,9.887943891,5.28384,1.54112,5.504,4.37,-3.68,5.71308148,13.36384,6.21112,14.73669675,5.28384,1.54112,5.504,8.08,4.67,9.332486271
16/07/2020 16:00,11.14624,-2.15568,11.35278038,5.22624,1.52432,5.444,5.92,-3.68,6.970566691,14.87624,6.19432,16.11434506,5.22624,1.52432,5.444,9.65,4.67,10.72060633
16/07/2020 16:30,11.66224,-2.05768,11.84237682,5.56224,1.62232,5.794,6.1,-3.68,7.124071869,15.51224,6.29232,16.73985904,5.56224,1.62232,5.794,9.95,4.67,10.99142393
16/07/2020 17:00,11.42848,-2.28336,11.6543506,4.78848,1.39664,4.988,6.64,-3.68,7.591574277,15.41848,6.22664,16.62830632,4.78848,1.39664,4.988,10.63,4.83,11.67586399
16/07/2020 17:30,11.18104,-2.30928,11.41702368,4.15104,1.21072,4.324,7.03,-3.52,7.862016281,15.35104,6.11072,16.52257026,4.15104,1.21072,4.324,11.2,4.9,12.22497444
16/07/2020 18:00,11.76664,-2.13848,11.959386,4.73664,1.38152,4.934,7.03,-3.52,7.862016281,16.00664,6.28152,17.19505794,4.73664,1.38152,4.934,11.27,4.9,12.28913748
16/07/2020 18:30,10.94368,-2.36976,11.19731639,3.70368,1.08024,3.858,7.24,-3.45,8.019981297,15.08368,6.08024,16.26304771,3.70368,1.08024,3.858,11.38,5,12.42997989
16/07/2020 19:00,10.47272,-2.37504,10.73865351,3.34272,0.97496,3.482,7.13,-3.35,7.877778875,14.65272,5.97496,15.82410662,3.34272,0.97496,3.482,11.31,5,12.36592496
16/07/2020 19:30,9.50688,-2.64216,9.867207143,2.42688,0.70784,2.528,7.08,-3.35,7.832553862,13.61688,5.80784,14.80373015,2.42688,0.70784,2.528,11.19,5.1,12.29740216
16/07/2020 20:00,8.85168,-2.81576,9.288742821,1.83168,0.53424,1.908,7.02,-3.35,7.77836101,12.84168,5.72424,14.05971795,1.83168,0.53424,1.908,11.01,5.19,12.17194315
16/07/2020 20:30,8.42376,-2.80432,8.878284924,1.49376,0.43568,1.556,6.93,-3.24,7.65,12.42376,5.73568,13.68385317,1.49376,0.43568,1.556,10.93,5.3,12.14721779
16/07/2020 21:00,7.96608,-2.82656,8.452684307,1.24608,0.36344,1.298,6.72,-3.19,7.438716287,11.90608,5.72344,13.21031818,1.24608,0.36344,1.298,10.66,5.36,11.9316889
16/07/2020 21:30,7.72424,-2.84168,8.230372337,1.19424,0.34832,1.244,6.53,-3.19,7.26753053,11.60424,5.85832,12.99916533,1.19424,0.34832,1.244,10.41,5.51,11.77829359
16/07/2020 22:00,7.62464,-2.66448,8.076793225,1.18464,0.34552,1.234,6.44,-3.01,7.10870593,11.46464,6.05552,12.96561965,1.18464,0.34552,1.234,10.28,5.71,11.75935798
16/07/2020 22:30,7.36736,-2.53952,7.792763002,1.16736,0.34048,1.216,6.2,-2.88,6.836256285,11.09736,6.13048,12.6780986,1.16736,0.34048,1.216,9.93,5.79,11.49473793
16/07/2020 23:00,6.8032,-2.5024,7.248829975,1.1232,0.3276,1.17,5.68,-2.83,6.345967223,10.2832,6.2976,12.05835677,1.1232,0.3276,1.17,9.16,5.97,10.93373221
16/07/2020 23:30,6.3504,-1.9028,6.629345971,1.1904,0.3472,1.24,5.16,-2.25,5.629218418,9.6804,5.4972,11.13235608,1.1904,0.3472,1.24,8.49,5.15,9.929884189
17/07/2020 00:00,5.69688,1.72784,5.953139743,1.22688,0.35784,1.278,4.47,1.37,4.675232615,9.43688,2.16784,9.682677027,1.22688,0.35784,1.278,8.21,1.81,8.407151717
17/07/2020 00:30,5.30144,3.07792,6.130159672,1.26144,0.36792,1.314,4.04,2.71,4.864740486,8.99144,1.35792,9.093400904,1.26144,0.36792,1.314,7.73,0.99,7.793138007
17/07/2020 01:00,5.04816,2.72488,5.736627093,1.14816,0.33488,1.196,3.9,2.39,4.574068211,8.63816,1.53488,8.773463672,1.14816,0.33488,1.196,7.49,1.2,7.585519099
17/07/2020 01:30,4.95808,2.66944,5.631027189,1.19808,0.34944,1.248,3.76,2.32,4.418144407,8.51808,1.77944,8.701959182,1.19808,0.34944,1.248,7.32,1.43,7.458371136
17/07/2020 02:00,4.87464,2.66552,5.555817852,1.18464,0.34552,1.234,3.69,2.32,4.358726878,8.38464,1.77552,8.570569363,1.18464,0.34552,1.234,7.2,1.43,7.340633488
17/07/2020 02:30,4.85928,2.66104,5.540192776,1.16928,0.34104,1.218,3.69,2.32,4.358726878,8.36928,1.77104,8.554614568,1.16928,0.34104,1.218,7.2,1.43,7.340633488
17/07/2020 03:00,4.8012,2.6616,5.489593428,1.1712,0.3416,1.22,3.63,2.32,4.308050603,8.1712,1.7716,8.36104515,1.1712,0.3416,1.22,7,1.43,7.144571366
17/07/2020 03:30,4.87992,2.68456,5.569603361,1.24992,0.36456,1.302,3.63,2.32,4.308050603,8.16992,1.86456,8.379986683,1.24992,0.36456,1.302,6.92,1.5,7.080706179
17/07/2020 04:00,4.7204,2.6672,5.42181999,1.1904,0.3472,1.24,3.53,2.32,4.224133047,8.0404,1.7972,8.238808166,1.1904,0.3472,1.24,6.85,1.45,7.001785487
17/07/2020 04:30,4.65704,2.64872,5.357587069,1.12704,0.32872,1.174,3.53,2.32,4.224133047,7.97704,1.77872,8.1729439,1.12704,0.32872,1.174,6.85,1.45,7.001785487
17/07/2020 05:00,4.63208,2.58144,5.302829207,1.10208,0.32144,1.148,3.53,2.26,4.191479452,7.95208,1.77144,8.146997975,1.10208,0.32144,1.148,6.85,1.45,7.001785487
17/07/2020 05:30,4.74344,2.61392,5.41597644,1.21344,0.35392,1.264,3.53,2.26,4.191479452,8.06344,1.80392,8.262759345,1.21344,0.35392,1.264,6.85,1.45,7.001785487
17/07/2020 06:00,5.01936,2.65648,5.678984135,1.35936,0.39648,1.416,3.66,2.26,4.30153461,8.37936,1.84648,8.58039407,1.35936,0.39648,1.416,7.02,1.45,7.168186661
17/07/2020 06:30,5.98608,2.56344,6.511864433,1.72608,0.50344,1.798,4.26,2.06,4.731934065,9.61608,1.62344,9.752156274,1.72608,0.50344,1.798,7.89,1.12,7.969096561
17/07/2020 07:00,6.446,2.518,6.920349702,1.776,0.518,1.85,4.67,2,5.080246057,10.346,1.388,10.43869053,1.776,0.518,1.85,8.57,0.87,8.614046668
17/07/2020 07:30,7.23704,2.55872,7.676053413,2.08704,0.60872,2.174,5.15,1.95,5.506813961,11.44704,1.34872,11.52622099,2.08704,0.60872,2.174,9.36,0.74,9.389206569
17/07/2020 08:00,8.44384,2.77112,8.886930854,3.12384,0.91112,3.254,5.32,1.86,5.635778562,12.88384,0.98112,12.92114274,3.12384,0.91112,3.254,9.76,0.07,9.760251021
17/07/2020 08:30,9.91872,0.18296,9.92040729,4.15872,1.21296,4.332,5.76,-1.03,5.851367362,14.15872,3.80296,14.66055445,4.15872,1.21296,4.332,10,2.59,10.32996128
17/07/2020 09:00,11.1812,3.3816,11.68137201,5.9712,1.7416,6.22,5.21,1.64,5.462023435,16.1212,1.0616,16.15611599,5.9712,1.7416,6.22,10.15,-0.68,10.17275282
17/07/2020 09:30,12.2604,3.6572,12.79423777,7.1904,2.0972,7.49,5.07,1.56,5.304573498,17.2604,1.3572,17.31367667,7.1904,2.0972,7.49,10.07,-0.74,10.09715306
17/07/2020 10:00,12.30128,3.72704,12.85349434,7.12128,2.07704,7.418,5.18,1.65,5.436441851,17.29128,1.14704,17.32928345,7.12128,2.07704,7.418,10.17,-0.93,10.2124336
17/07/2020 10:30,11.7504,3.4672,12.25126018,6.2304,1.8172,6.49,5.52,1.65,5.761327972,16.7004,0.8872,16.72394941,6.2304,1.8172,6.49,10.47,-0.93,10.51122257
17/07/2020 11:00,12.98176,3.92968,13.56349799,8.02176,2.33968,8.356,4.96,1.59,5.208617859,17.81176,1.33968,17.86206978,8.02176,2.33968,8.356,9.79,-1,9.840939996
17/07/2020 11:30,12.79808,3.89944,13.37895676,7.91808,2.30944,8.248,4.88,1.59,5.13249452,17.58808,1.37944,17.64209208,7.91808,2.30944,8.248,9.67,-0.93,9.714617851
17/07/2020 12:00,12.38064,3.80352,12.95171847,7.28064,2.12352,7.584,5.1,1.68,5.369580989,17.26064,1.26352,17.30682455,7.28064,2.12352,7.584,9.98,-0.86,10.01698557
17/07/2020 12:30,12.80352,4.04936,13.42860532,8.12352,2.36936,8.462,4.68,1.68,4.972403845,17.55352,1.64936,17.63083812,8.12352,2.36936,8.462,9.43,-0.72,9.457446801
17/07/2020 13:00,11.45784,3.61312,12.01402237,6.62784,1.93312,6.904,4.83,1.68,5.113834178,16.15784,1.21312,16.20331613,6.62784,1.93312,6.904,9.53,-0.72,9.55715962
17/07/2020 13:30,10.60952,-0.04264,10.60960569,5.33952,1.55736,5.562,5.27,-1.6,5.507531207,14.58952,4.11736,15.15937819,5.33952,1.55736,5.562,9.25,2.56,9.597713269
17/07/2020 14:00,12.50552,2.43536,12.74044775,8.31552,2.42536,8.662,4.19,0.01,4.190011933,16.53552,3.37536,16.87650665,8.31552,2.42536,8.662,8.22,0.95,8.274714497
17/07/2020 14:30,13.836,5.118,14.75224796,10.416,3.038,10.85,3.42,2.08,4.002848985,18.096,2.148,18.22303817,10.416,3.038,10.85,7.68,-0.89,7.731397028
17/07/2020 15:00,12.4164,4.7052,13.27802305,8.7264,2.5452,9.09,3.69,2.16,4.275710467,16.7264,1.7052,16.81309502,8.7264,2.5452,9.09,8,-0.84,8.043979115
17/07/2020 15:30,12.05072,4.40896,12.83194377,8.19072,2.38896,8.532,3.86,2.02,4.356604182,16.30072,1.65896,16.38492053,8.19072,2.38896,8.532,8.11,-0.73,8.14278822
17/07/2020 16:00,11.348,3.844,11.98137889,7.248,2.114,7.55,4.1,1.73,4.450044944,15.548,1.434,15.61398924,7.248,2.114,7.55,8.3,-0.68,8.327808835
17/07/2020 16:30,12.26576,3.64168,12.79494828,7.92576,2.31168,8.256,4.34,1.33,4.539217994,15.91576,3.12168,16.21901052,7.92576,2.31168,8.256,7.99,0.81,8.030952621
17/07/2020 17:00,11.27936,2.16648,11.48553863,5.91936,1.72648,6.166,5.36,0.44,5.378029379,14.76936,3.59648,15.20094284,5.91936,1.72648,6.166,8.85,1.87,9.045407675
17/07/2020 17:30,12.40832,0.31576,12.41233699,7.04832,2.05576,7.342,5.36,-1.74,5.635352695,16.11832,5.52576,17.03919784,7.04832,2.05576,7.342,9.07,3.47,9.71111734
17/07/2020 18:00,10.88344,-0.11608,10.88405902,4.81344,1.40392,5.014,6.07,-1.52,6.257419596,14.75344,4.96392,15.5661329,4.81344,1.40392,5.014,9.94,3.56,10.55827637
17/07/2020 18:30,10.86936,4.49648,11.76270884,5.43936,1.58648,5.666,5.43,2.91,6.16060062,15.67936,0.65648,15.69309708,5.43936,1.58648,5.666,10.24,-0.93,10.28214472
17/07/2020 19:00,9.82568,4.11624,10.65304741,4.13568,1.20624,4.308,5.69,2.91,6.390946722,14.61568,0.27624,14.61829027,4.13568,1.20624,4.308,10.48,-0.93,10.52118339
17/07/2020 19:30,8.6612,3.7316,9.430865496,2.6112,0.7616,2.72,6.05,2.97,6.73968842,13.4012,-0.1684,13.40225802,2.6112,0.7616,2.72,10.79,-0.93,10.83000462
17/07/2020 20:00,7.98088,3.75984,8.822179005,2.09088,0.60984,2.178,5.89,3.15,6.679416142,12.69088,-0.32016,12.69491779,2.09088,0.60984,2.178,10.6,-0.93,10.64071896
17/07/2020 20:30,7.34656,3.72608,8.237452033,1.66656,0.48608,1.736,5.68,3.24,6.53911309,12.00656,-0.36392,12.01207396,1.66656,0.48608,1.736,10.34,-0.85,10.37487831
17/07/2020 21:00,6.94312,3.65216,7.845074123,1.41312,0.41216,1.472,5.53,3.24,6.409251126,11.49312,-0.43784,11.50145692,1.41312,0.41216,1.472,10.08,-0.85,10.11577481
17/07/2020 21:30,6.90664,3.64152,7.807838625,1.37664,0.40152,1.434,5.53,3.24,6.409251126,11.45664,-0.37848,11.46289,1.37664,0.40152,1.434,10.08,-0.78,10.11013353
17/07/2020 22:00,6.76048,3.64264,7.679382527,1.38048,0.40264,1.438,5.38,3.24,6.280286618,11.39048,-0.37736,11.39672914,1.38048,0.40264,1.438,10.01,-0.78,10.04034362
17/07/2020 22:30,6.68856,2.99208,7.32730357,1.37856,0.40208,1.436,5.31,2.59,5.907977657,10.98856,0.64208,11.00730292,1.37856,0.40208,1.436,9.61,0.24,9.612996411
17/07/2020 23:00,6.65784,-1.09688,6.747590622,1.34784,0.39312,1.404,5.31,-1.49,5.515088395,9.99784,5.07312,11.21130462,1.34784,0.39312,1.404,8.65,4.68,9.834881799
17/07/2020 23:30,5.82304,4.27672,7.224827251,1.46304,0.42672,1.524,4.36,3.85,5.81653677,9.72304,-0.35328,9.729455977,1.46304,0.42672,1.524,8.26,-0.78,8.29674635
18/07/2020 00:00,5.42032,4.28176,6.907484173,1.48032,0.43176,1.542,3.94,3.85,5.508729436,9.21032,-0.34824,9.216901084,1.48032,0.43176,1.542,7.73,-0.78,7.769253503
18/07/2020 00:30,5.1384,4.2812,6.688185703,1.4784,0.4312,1.54,3.66,3.85,5.312071159,8.7984,-0.3488,8.805311125,1.4784,0.4312,1.54,7.32,-0.78,7.361440077
18/07/2020 01:00,4.94232,4.16776,6.465040634,1.43232,0.41776,1.492,3.51,3.75,5.136399517,8.45232,1.11776,8.525907623,1.43232,0.41776,1.492,7.02,0.7,7.054813959
18/07/2020 01:30,4.91456,3.97008,6.317787208,1.47456,0.43008,1.536,3.44,3.54,4.93611183,8.37456,1.20008,8.460109172,1.47456,0.43008,1.536,6.9,0.77,6.942830835
18/07/2020 02:00,4.84952,3.92736,6.240352618,1.49952,0.43736,1.562,3.35,3.49,4.837623383,8.30952,1.13736,8.386996506,1.49952,0.43736,1.562,6.81,0.7,6.845881974
18/07/2020 02:30,4.86104,3.63072,6.067275962,1.51104,0.44072,1.574,3.35,3.19,4.625862082,8.01104,1.44072,8.139559939,1.51104,0.44072,1.574,6.5,1,6.576473219
18/07/2020 03:00,4.7996,3.6128,6.007369141,1.4496,0.4228,1.51,3.35,3.19,4.625862082,7.7996,1.4228,7.928311296,1.4496,0.4228,1.51,6.35,1,6.428257929
18/07/2020 03:30,4.68952,3.62736,5.928687747,1.49952,0.43736,1.562,3.19,3.19,4.511341264,7.71952,1.43736,7.852196686,1.49952,0.43736,1.562,6.22,1,6.299873015
18/07/2020 04:00,4.6972,3.6296,5.936133759,1.5072,0.4396,1.57,3.19,3.19,4.511341264,7.7272,1.4396,7.860156996,1.5072,0.4396,1.57,6.22,1,6.299873015
18/07/2020 04:30,4.6972,3.6296,5.936133759,1.5072,0.4396,1.57,3.19,3.19,4.511341264,7.7272,1.4396,7.860156996,1.5072,0.4396,1.57,6.22,1,6.299873015
18/07/2020 05:00,4.65112,3.61616,5.891479475,1.46112,0.42616,1.522,3.19,3.19,4.511341264,7.68112,1.42616,7.812396355,1.46112,0.42616,1.522,6.22,1,6.299873015
18/07/2020 05:30,4.7068,3.6324,5.945443297,1.5168,0.4424,1.58,3.19,3.19,4.511341264,7.5668,1.4424,7.703050045,1.5168,0.4424,1.58,6.05,1,6.132087736
18/07/2020 06:00,4.8796,3.6828,6.113387931,1.6896,0.4928,1.76,3.19,3.19,4.511341264,7.7396,1.3128,7.850149807,1.6896,0.4928,1.76,6.05,0.82,6.105317355
18/07/2020 06:30,5.3324,3.7332,6.509321931,1.8624,0.5432,1.94,3.47,3.19,4.713491275,8.3324,1.2332,8.423162826,1.8624,0.5432,1.94,6.47,0.69,6.506688866
18/07/2020 07:00,5.69952,3.66736,6.777466901,1.97952,0.57736,2.062,3.72,3.09,4.835959057,8.84952,1.26736,8.939810155,1.97952,0.57736,2.062,6.87,0.69,6.904563708
18/07/2020 07:30,6.23688,3.72784,7.266048665,2.18688,0.63784,2.278,4.05,3.09,5.094173142,9.55688,0.48784,9.569323027,2.18688,0.63784,2.278,7.37,-0.15,7.371526301
18/07/2020 08:00,6.83096,3.91528,7.873463787,2.52096,0.73528,2.626,4.31,3.18,5.356164673,10.33096,0.05528,10.3311079,2.52096,0.73528,2.626,7.81,-0.68,7.839547181
18/07/2020 08:30,8.05448,4.25464,9.109149774,3.68448,1.07464,3.838,4.37,3.18,5.404562887,11.76448,0.39464,11.77109725,3.68448,1.07464,3.838,8.08,-0.68,8.108563375
18/07/2020 09:00,8.36376,4.05568,9.295214984,3.65376,1.06568,3.806,4.71,2.99,5.578906703,12.40376,0.38568,12.40975468,3.65376,1.06568,3.806,8.75,-0.68,8.776383082
18/07/2020 09:30,8.83488,1.92184,9.04149178,3.43488,1.00184,3.578,5.4,0.92,5.477809781,12.61488,2.06184,12.78226825,3.43488,1.00184,3.578,9.18,1.06,9.240995617
18/07/2020 10:00,10.31056,0.11808,10.31123612,5.17056,1.50808,5.386,5.14,-1.39,5.324631443,13.55056,5.03808,14.45682975,5.17056,1.50808,5.386,8.38,3.53,9.09314577
18/07/2020 10:30,9.4056,-0.3792,9.413240887,3.4656,1.0108,3.61,5.94,-1.39,6.100467195,12.7156,4.4208,13.46216758,3.4656,1.0108,3.61,9.25,3.41,9.858529302
