Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/07/2020 11:00,8.77904,3.51472,9.456468686,3.23904,0.94472,3.374,5.54,2.57,6.107086048,13.08904,0.28472,13.09213633,3.23904,0.94472,3.374,9.85,-0.66,9.872086912
18/07/2020 11:30,10.46744,4.57592,11.42393732,5.43744,1.58592,5.664,5.03,2.99,5.851580983,14.74744,0.72592,14.76529534,5.43744,1.58592,5.664,9.31,-0.86,9.349636357
18/07/2020 12:00,11.36568,5.03624,12.43150816,7.01568,2.04624,7.308,4.35,2.99,5.278503576,15.80568,1.18624,15.85013204,7.01568,2.04624,7.308,8.79,-0.86,8.831970335
18/07/2020 12:30,11.47888,4.96384,12.50617422,6.93888,2.02384,7.228,4.54,2.94,5.408807632,15.73188,1.24384,15.78097545,6.93888,2.02384,7.228,8.793,-0.78,8.82752791
18/07/2020 13:00,10.61968,4.68824,11.60849678,5.71968,1.66824,5.958,4.9,3.02,5.75590132,14.84968,0.95824,14.88056518,5.71968,1.66824,5.958,9.13,-0.71,9.157565179
18/07/2020 13:30,11.5076,1.5768,11.61512617,6.7776,1.9768,7.06,4.73,-0.4,4.746883188,14.9876,5.0468,15.81449791,6.7776,1.9768,7.06,8.21,3.07,8.765215342
18/07/2020 14:00,10.4616,0.1988,10.46348871,5.4816,1.5988,5.71,4.98,-1.4,5.173045525,13.4816,5.8388,14.69166852,5.4816,1.5988,5.71,8,4.24,9.054148221
18/07/2020 14:30,10.14144,0.14792,10.1425187,5.10144,1.48792,5.314,5.04,-1.34,5.21509348,13.23144,5.72792,14.41804675,5.10144,1.48792,5.314,8.13,4.24,9.169214797
18/07/2020 15:00,9.08288,-0.25416,9.086435297,3.72288,1.08584,3.878,5.36,-1.34,5.524961538,12.31288,5.37584,13.43527706,3.72288,1.08584,3.878,8.59,4.29,9.601676937
18/07/2020 15:30,8.89952,1.50736,9.026272232,3.65952,1.06736,3.812,5.24,0.44,5.258440834,12.37952,4.17736,13.06533015,3.65952,1.06736,3.812,8.72,3.11,9.257996544
18/07/2020 16:00,8.58584,4.57712,9.729680159,3.55584,1.03712,3.704,5.03,3.54,6.150812954,12.60584,0.34712,12.61061832,3.55584,1.03712,3.704,9.05,-0.69,9.076265752
18/07/2020 16:30,8.32416,4.39288,9.412174797,2.92416,0.85288,3.046,5.4,3.54,6.456903283,12.41416,0.16288,12.41522849,2.92416,0.85288,3.046,9.49,-0.69,9.515051235
18/07/2020 17:00,9.81608,4.88344,10.9637317,4.60608,1.34344,4.798,5.21,3.54,6.298864977,13.90608,0.65344,13.92142395,4.60608,1.34344,4.798,9.3,-0.69,9.325561645
18/07/2020 17:30,8.67744,4.38592,9.722872991,2.55744,0.74592,2.664,6.12,3.64,7.120674125,12.90744,-0.04408,12.90751527,2.55744,0.74592,2.664,10.35,-0.79,10.38010597
18/07/2020 18:00,8.92328,4.24304,9.880704145,2.27328,0.66304,2.368,6.65,3.58,7.552410211,13.31328,-0.17696,13.31445602,2.27328,0.66304,2.368,11.04,-0.84,11.0719104
18/07/2020 18:30,9.14248,2.32864,9.434378877,2.29248,0.66864,2.388,6.85,1.66,7.048269291,13.33248,1.47864,13.41422376,2.29248,0.66864,2.388,11.04,0.81,11.06967479
18/07/2020 19:00,8.8352,-0.9764,8.888988469,1.7952,0.5236,1.87,7.04,-1.5,7.198027508,12.5052,4.4636,13.27794231,1.7952,0.5236,1.87,10.71,3.94,11.41173519
18/07/2020 19:30,8.78624,-0.69568,8.813738367,2.34624,0.68432,2.444,6.44,-1.38,6.586197689,12.37624,4.76432,13.26160102,2.34624,0.68432,2.444,10.03,4.08,10.82807924
18/07/2020 20:00,9.33928,-0.33896,9.345429086,3.56928,1.04104,3.718,5.77,-1.38,5.932731243,12.70928,5.26104,13.75515685,3.56928,1.04104,3.718,9.14,4.22,10.06717438
18/07/2020 20:30,8.26472,-0.69904,8.294230139,2.33472,0.68096,2.432,5.93,-1.38,6.08845629,11.56472,5.02096,12.607648,2.33472,0.68096,2.432,9.23,4.34,10.19943626
18/07/2020 21:00,7.66808,-0.76056,7.705705834,1.91808,0.55944,1.998,5.75,-1.32,5.899567781,10.87808,5.02944,11.98448544,1.91808,0.55944,1.998,8.96,4.47,10.0131164
18/07/2020 21:30,7.24432,2.99376,7.838543946,1.86432,0.54376,1.942,5.38,2.45,5.911590311,11.01432,2.32376,11.25678043,1.86432,0.54376,1.942,9.15,1.78,9.321528845
18/07/2020 22:00,7.15856,4.35208,8.377683546,1.85856,0.54208,1.936,5.3,3.81,6.527334831,11.21856,1.21208,11.28384803,1.85856,0.54208,1.936,9.36,0.67,9.383949062
18/07/2020 22:30,6.9032,4.3476,8.15817357,1.8432,0.5376,1.92,5.06,3.81,6.334011367,10.8732,1.2076,10.94005375,1.8432,0.5376,1.92,9.03,0.67,9.05482192
18/07/2020 23:00,6.52864,4.33752,7.838189842,1.80864,0.52752,1.884,4.72,3.81,6.065847014,10.40864,1.25752,10.48432846,1.80864,0.52752,1.884,8.6,0.73,8.630926949
18/07/2020 23:30,6.24008,3.89544,7.356157366,1.87008,0.54544,1.948,4.37,3.35,5.506305476,9.94008,1.38544,10.03616632,1.87008,0.54544,1.948,8.07,0.84,8.113599694
19/07/2020 00:00,6.07928,2.52104,6.581283158,1.88928,0.55104,1.968,4.19,1.97,4.630010799,9.13928,2.81104,9.561819116,1.88928,0.55104,1.968,7.25,2.26,7.594083223
19/07/2020 00:30,6.01424,1.36832,6.167931777,1.91424,0.55832,1.994,4.1,0.81,4.179246344,8.45424,4.06832,9.382185332,1.91424,0.55832,1.994,6.54,3.51,7.422378325
19/07/2020 01:00,5.69664,1.35152,5.85476845,1.85664,0.54152,1.934,3.84,0.81,3.924499968,8.06664,4.05152,9.02693166,1.85664,0.54152,1.934,6.21,3.51,7.133316199
19/07/2020 01:30,5.57848,-0.50336,5.601143669,1.90848,0.55664,1.988,3.67,-1.06,3.820013089,8.11848,5.31664,9.704451473,1.90848,0.55664,1.988,6.21,4.76,7.824429692
19/07/2020 02:00,5.6504,-0.5028,5.672726681,1.9104,0.5572,1.99,3.74,-1.06,3.887312696,8.1204,5.3172,9.70636451,1.9104,0.5572,1.99,6.21,4.76,7.824429692
19/07/2020 02:30,5.58464,-0.44448,5.602300099,1.90464,0.55552,1.984,3.68,-1,3.813449882,8.02464,5.25552,9.592462541,1.90464,0.55552,1.984,6.12,4.7,7.716501798
19/07/2020 03:00,5.36624,-0.45568,5.385552525,1.86624,0.54432,1.944,3.5,-1,3.640054945,7.77624,5.30432,9.413061096,1.86624,0.54432,1.944,5.91,4.76,7.588524231
19/07/2020 03:30,5.4008,-0.4456,5.419151225,1.9008,0.5544,1.98,3.5,-1,3.640054945,7.6408,5.3144,9.307237614,1.9008,0.5544,1.98,5.74,4.76,7.456889432
19/07/2020 04:00,5.41616,-0.44112,5.434093853,1.91616,0.55888,1.996,3.5,-1,3.640054945,7.74616,5.31888,9.396460993,1.91616,0.55888,1.996,5.83,4.76,7.526386915
19/07/2020 04:30,5.3308,-0.4456,5.349391367,1.9008,0.5544,1.98,3.43,-1,3.572800022,7.7308,5.4044,9.432539849,1.9008,0.5544,1.98,5.83,4.85,7.583627101
19/07/2020 05:00,5.33592,-0.46744,5.356355328,1.82592,0.53256,1.902,3.51,-1,3.649671218,7.65592,5.38256,9.358689182,1.82592,0.53256,1.902,5.83,4.85,7.583627101
19/07/2020 05:30,5.31392,-0.45344,5.333231066,1.87392,0.54656,1.952,3.44,-1,3.582401429,7.59392,5.39656,9.316140875,1.87392,0.54656,1.952,5.72,4.85,7.499393309
19/07/2020 06:00,5.51744,-0.39408,5.531495566,2.07744,0.60592,2.164,3.44,-1,3.582401429,7.79744,5.45592,9.516676605,2.07744,0.60592,2.164,5.72,4.85,7.499393309
19/07/2020 06:30,5.77856,-0.31792,5.787298921,2.33856,0.68208,2.436,3.44,-1,3.582401429,8.13856,5.53208,9.840735135,2.33856,0.68208,2.436,5.8,4.85,7.560588601
19/07/2020 07:00,6.05888,-0.23616,6.063480717,2.61888,0.76384,2.728,3.44,-1,3.582401429,8.41888,5.45384,10.03104736,2.61888,0.76384,2.728,5.8,4.69,7.458961054
19/07/2020 07:30,6.564,3.682,7.526169012,3.264,0.952,3.4,3.3,2.73,4.282861193,9.764,2.172,10.00266365,3.264,0.952,3.4,6.5,1.22,6.613501342
19/07/2020 08:00,7.6608,4.5344,8.902170522,4.5408,1.3244,4.73,3.12,3.21,4.476438316,11.0408,2.2244,11.26264711,4.5408,1.3244,4.73,6.5,0.9,6.562011887
19/07/2020 08:30,9.33312,4.87216,10.52829863,6.21312,1.81216,6.472,3.12,3.06,4.370125856,12.95312,2.65216,13.22184822,6.21312,1.81216,6.472,6.74,0.84,6.792142519
19/07/2020 09:00,9.31616,4.91888,10.53499965,5.75616,1.67888,5.996,3.56,3.24,4.813647266,13.04616,2.38888,13.26307047,5.75616,1.67888,5.996,7.29,0.71,7.324493157
19/07/2020 09:30,11.4868,4.4724,12.32675691,7.9968,2.3324,8.33,3.49,2.14,4.093861258,15.1168,3.0424,15.41991699,7.9968,2.3324,8.33,7.12,0.71,7.155312712
19/07/2020 10:00,13.0528,0.0104,13.05280414,9.2928,2.7104,9.68,3.76,-2.7,4.628995571,16.2128,7.9604,18.06164035,9.2928,2.7104,9.68,6.92,5.25,8.686132626
19/07/2020 10:30,13.95424,0.30832,13.95764576,10.31424,3.00832,10.744,3.64,-2.7,4.532063548,17.15424,8.18832,19.00832803,10.31424,3.00832,10.744,6.84,5.18,8.58009324
19/07/2020 11:00,13.05248,-0.01136,13.05248494,9.01248,2.62864,9.388,4.04,-2.64,4.826095731,16.32248,7.92864,18.14625817,9.01248,2.62864,9.388,7.31,5.3,9.029180472
19/07/2020 11:30,12.54344,1.97392,12.69780482,8.41344,2.45392,8.764,4.13,-0.48,4.157799899,16.08344,5.66392,17.0515991,8.41344,2.45392,8.764,7.67,3.21,8.314625668
19/07/2020 12:00,14.44872,5.16296,15.34345677,11.11872,3.24296,11.582,3.33,1.92,3.843865242,18.44872,3.93296,18.86328296,11.11872,3.24296,11.582,7.33,0.69,7.362404499
19/07/2020 12:30,14.48192,5.39056,15.45264197,11.04192,3.22056,11.502,3.44,2.17,4.067247226,18.65192,4.08056,19.09306391,11.04192,3.22056,11.502,7.61,0.86,7.658439789
19/07/2020 13:00,13.24384,4.90112,14.12162438,9.36384,2.73112,9.754,3.88,2.17,4.445593324,17.46384,3.59112,17.82924144,9.36384,2.73112,9.754,8.1,0.86,8.14552638
19/07/2020 13:30,12.49184,4.92512,13.42769055,8.93184,2.60512,9.304,3.56,2.32,4.249235225,16.64184,3.60512,17.02785156,8.93184,2.60512,9.304,7.71,1,7.774580375
19/07/2020 14:00,13.01408,5.14744,13.99508545,9.69408,2.82744,10.098,3.32,2.32,4.050283941,17.12408,3.82744,17.54660687,9.69408,2.82744,10.098,7.43,1,7.49699273
19/07/2020 14:30,13.1132,5.3076,14.14661203,10.0032,2.9176,10.42,3.11,2.39,3.922269751,17.1532,4.0076,17.61513917,10.0032,2.9176,10.42,7.15,1.09,7.232606722
19/07/2020 15:00,13.40368,5.50024,14.48831521,10.66368,3.11024,11.108,2.74,2.39,3.635890537,17.38368,4.05024,17.84927938,10.66368,3.11024,11.108,6.72,0.94,6.785425558
19/07/2020 15:30,13.65904,5.46472,14.71164635,10.91904,3.18472,11.374,2.74,2.28,3.564547657,17.63904,3.99472,18.08572697,10.91904,3.18472,11.374,6.72,0.81,6.768640927
19/07/2020 16:00,13.46568,5.31624,14.477118,10.61568,3.09624,11.058,2.85,2.22,3.61260294,17.41568,3.90624,17.84837866,10.61568,3.09624,11.058,6.8,0.81,6.848072722
19/07/2020 16:30,12.51304,4.81672,13.40809314,8.90304,2.59672,9.274,3.61,2.22,4.237983011,16.60304,3.45672,16.95906396,8.90304,2.59672,9.274,7.7,0.86,7.747877129
19/07/2020 17:00,12.75656,4.80608,13.63188278,8.86656,2.58608,9.236,3.89,2.22,4.478894953,16.88656,3.44608,17.23459823,8.86656,2.58608,9.236,8.02,0.86,8.065977932
19/07/2020 17:30,12.84712,4.64416,13.66077283,8.51712,2.48416,8.872,4.33,2.16,4.83885317,17.05712,3.34416,17.38185113,8.51712,2.48416,8.872,8.54,0.86,8.583192879
19/07/2020 18:00,11.77864,4.09752,12.47100759,6.84864,1.99752,7.134,4.93,2.1,5.358628556,15.98864,2.85752,16.24198355,6.84864,1.99752,7.134,9.14,0.86,9.180370363
19/07/2020 18:30,10.56176,3.59968,11.15833636,5.14176,1.49968,5.356,5.42,2.1,5.812606988,14.78176,2.35968,14.96891841,5.14176,1.49968,5.356,9.64,0.86,9.678284972
19/07/2020 19:00,9.42976,3.28368,9.985135352,3.74976,1.09368,3.906,5.68,2.19,6.087569301,13.60976,2.05368,13.76383554,3.74976,1.09368,3.906,9.86,0.96,9.906624047
19/07/2020 19:30,8.90272,3.24496,9.475662974,3.34272,0.97496,3.482,5.56,2.27,6.00553911,13.08272,1.93496,13.2250381,3.34272,0.97496,3.482,9.74,0.96,9.787195717
19/07/2020 20:00,8.4256,3.2408,9.027376141,2.9856,0.8708,3.11,5.44,2.37,5.933843611,12.4956,1.7508,12.61765905,2.9856,0.8708,3.11,9.51,0.88,9.550628252
19/07/2020 20:30,7.67168,3.04424,8.253609586,2.31168,0.67424,2.408,5.36,2.37,5.860588708,11.67168,1.66424,11.78973319,2.31168,0.67424,2.408,9.36,0.99,9.412210155
19/07/2020 21:00,7.57,-0.4,7.580560665,1.92,0.56,2,5.65,-0.96,5.730977229,10.97,4.88,12.00646909,1.92,0.56,2,9.05,4.32,10.02820522
19/07/2020 21:30,7.5124,-1.6668,7.695087784,1.8624,0.5432,1.94,5.65,-2.21,6.06684432,10.7424,6.2332,12.41982045,1.8624,0.5432,1.94,8.88,5.69,10.54658713
19/07/2020 22:00,7.4836,-1.7452,7.684399261,1.8336,0.5348,1.91,5.65,-2.28,6.092692344,10.7836,6.2948,12.48641406,1.8336,0.5348,1.91,8.95,5.76,10.64331245
19/07/2020 22:30,7.26784,-1.74688,7.474830299,1.82784,0.53312,1.904,5.44,-2.28,5.898474379,10.44784,6.35312,12.22781642,1.82784,0.53312,1.904,8.62,5.82,10.40080766
19/07/2020 23:00,6.77208,-1.80856,7.009419149,1.82208,0.53144,1.898,4.95,-2.34,5.475226023,9.75208,6.56144,11.7539593,1.82208,0.53144,1.898,7.93,6.03,9.962218628
19/07/2020 23:30,6.3312,-1.0284,6.414179605,1.8912,0.5516,1.97,4.44,-1.58,4.712748667,9.1712,5.9216,10.91678781,1.8912,0.5516,1.97,7.28,5.37,9.046286531
20/07/2020 00:00,5.64504,3.56272,6.675286541,1.89504,0.55272,1.974,3.75,3.01,4.808596469,8.87504,1.89272,9.074619772,1.89504,0.55272,1.974,6.98,1.34,7.107460869
20/07/2020 00:30,5.35928,3.42104,6.358096948,1.88928,0.55104,1.968,3.47,2.87,4.503087829,8.52928,2.04104,8.77008903,1.88928,0.55104,1.968,6.64,1.49,6.80512307
20/07/2020 01:00,5.17552,3.54536,6.273402968,1.83552,0.53536,1.912,3.34,3.01,4.496187274,8.25552,1.87536,8.465848191,1.83552,0.53536,1.912,6.42,1.34,6.558353452
20/07/2020 01:30,5.1712,3.4116,6.19518555,1.8912,0.5516,1.97,3.28,2.86,4.351781245,8.2612,2.0616,8.514553423,1.8912,0.5516,1.97,6.37,1.51,6.546525796
20/07/2020 02:00,5.32272,3.25496,6.239079483,1.90272,0.55496,1.982,3.42,2.7,4.357338637,8.11272,2.14496,8.391488497,1.90272,0.55496,1.982,6.21,1.59,6.410319805
20/07/2020 02:30,5.55272,1.39496,5.725260937,1.90272,0.55496,1.982,3.65,0.84,3.745410525,7.65272,4.07496,8.670030127,1.90272,0.55496,1.982,5.75,3.52,6.741876593
20/07/2020 03:00,5.42896,1.37928,5.601430175,1.84896,0.53928,1.926,3.58,0.84,3.677227216,7.53896,4.05928,8.562340334,1.84896,0.53928,1.926,5.69,3.52,6.690777234
20/07/2020 03:30,5.40776,1.38768,5.582967311,1.87776,0.54768,1.956,3.53,0.84,3.62856721,7.56776,4.06768,8.591682722,1.87776,0.54768,1.956,5.69,3.52,6.690777234
20/07/2020 04:00,5.3444,1.3692,5.517002809,1.8144,0.5292,1.89,3.53,0.84,3.62856721,7.4544,4.0492,8.483165683,1.8144,0.5292,1.89,5.64,3.52,6.648308055
20/07/2020 04:30,5.30024,1.35632,5.471028057,1.77024,0.51632,1.844,3.53,0.84,3.62856721,7.41024,4.03632,8.438218769,1.77024,0.51632,1.844,5.64,3.52,6.648308055
20/07/2020 05:00,5.15768,1.33224,5.326962211,1.68768,0.49224,1.758,3.47,0.84,3.570224083,7.48768,4.01224,8.494905626,1.68768,0.49224,1.758,5.8,3.52,6.784570731
20/07/2020 05:30,5.34136,1.36248,5.512393164,1.79136,0.52248,1.866,3.55,0.84,3.648026864,7.68136,3.97248,8.647767851,1.79136,0.52248,1.866,5.89,3.45,6.826023733
20/07/2020 06:00,5.70152,1.47336,5.888813123,1.93152,0.56336,2.012,3.77,0.91,3.878272811,8.04152,3.83336,8.908461865,1.93152,0.56336,2.012,6.11,3.27,6.930007215
20/07/2020 06:30,5.91832,3.52576,6.888940064,2.00832,0.58576,2.092,3.91,2.94,4.892003679,9.59832,1.35576,9.693597475,2.00832,0.58576,2.092,7.59,0.77,7.628957989
20/07/2020 07:00,6.44472,3.03096,7.121877168,2.33472,0.68096,2.432,4.11,2.35,4.734405982,10.62472,1.68096,10.7568723,2.33472,0.68096,2.432,8.29,1,8.350095808
20/07/2020 07:30,7.736,3.368,8.437364517,3.216,0.938,3.35,4.52,2.43,5.131793059,12.216,1.518,12.30995451,3.216,0.938,3.35,9,0.58,9.018669525
20/07/2020 08:00,9.42392,3.00656,9.891899272,4.51392,1.31656,4.702,4.91,1.69,5.192706423,13.82392,1.33656,13.88838208,4.51392,1.31656,4.702,9.31,0.02,9.310021482
20/07/2020 08:30,11.10312,0.50216,11.11446978,5.73312,1.67216,5.972,5.37,-1.17,5.495980349,14.98312,4.18216,15.55584608,5.73312,1.67216,5.972,9.25,2.51,9.5844979
20/07/2020 09:00,11.96072,2.22896,12.16663822,6.75072,1.96896,7.032,5.21,0.26,5.21648349,16.22072,3.02896,16.50110166,6.75072,1.96896,7.032,9.47,1.06,9.52913952
20/07/2020 09:30,12.8264,5.1952,13.83859241,8.0064,2.3352,8.34,4.82,2.86,5.604640934,17.3964,0.7852,17.41411129,8.0064,2.3352,8.34,9.39,-1.55,9.517068876
20/07/2020 10:00,13.43928,5.34104,14.46170651,8.84928,2.58104,9.218,4.59,2.76,5.355903285,18.09928,0.93104,18.12321086,8.84928,2.58104,9.218,9.25,-1.65,9.396009791
20/07/2020 10:30,13.31728,5.35504,14.35361975,8.89728,2.59504,9.268,4.42,2.76,5.210950009,18.08728,0.94504,18.11195181,8.89728,2.59504,9.268,9.19,-1.65,9.33694811
20/07/2020 11:00,13.68184,5.43512,14.72186385,9.17184,2.67512,9.554,4.51,2.76,5.287504137,18.29184,0.93512,18.31572712,9.17184,2.67512,9.554,9.12,-1.74,9.284503218
20/07/2020 11:30,12.93592,5.25256,13.96164076,8.54592,2.49256,8.902,4.39,2.76,5.185527938,17.85592,0.81256,17.87439881,8.54592,2.49256,8.902,9.31,-1.68,9.460364686
20/07/2020 12:00,12.71888,3.41384,13.16906268,7.89888,2.30384,8.228,4.82,1.11,4.946160127,17.73888,2.31384,17.88915088,7.89888,2.30384,8.228,9.84,0.01,9.840005081
20/07/2020 12:30,12.81312,2.32216,13.02184592,7.65312,2.23216,7.972,5.16,0.09,5.160784824,18.02312,2.90216,18.25528382,7.65312,2.23216,7.972,10.37,0.67,10.39162163
20/07/2020 13:00,13.50136,4.49248,14.22916366,8.75136,2.55248,9.116,4.75,1.94,5.130896608,18.80136,1.70248,18.87828318,8.75136,2.55248,9.116,10.05,-0.85,10.08588122
20/07/2020 13:30,13.93688,5.69784,15.05662661,9.38688,2.73784,9.778,4.55,2.96,5.428084377,18.71688,3.09784,18.97151047,9.38688,2.73784,9.778,9.33,0.36,9.336942754
20/07/2020 14:00,13.25608,0.65344,13.27217544,8.20608,2.39344,8.548,5.05,-1.74,5.341357505,17.09608,4.79344,17.7553659,8.20608,2.39344,8.548,8.89,2.4,9.208262594
20/07/2020 14:30,12.97456,-0.02992,12.9745945,7.71456,2.25008,8.036,5.26,-2.28,5.73288758,16.76456,5.15008,17.53778196,7.71456,2.25008,8.036,9.05,2.9,9.503288904
20/07/2020 15:00,11.79488,-0.26816,11.79792795,6.31488,1.84184,6.578,5.48,-2.11,5.872180174,15.54488,4.74184,16.25202574,6.31488,1.84184,6.578,9.23,2.9,9.674859172
20/07/2020 15:30,14.9808,1.0344,15.01646936,10.7808,3.1444,11.23,4.2,-2.11,4.700223399,18.7108,6.0444,19.66287893,10.7808,3.1444,11.23,7.93,2.9,8.443630736
20/07/2020 16:00,11.81344,-0.15608,11.81447102,6.49344,1.89392,6.764,5.32,-2.05,5.701306868,15.72344,5.05392,16.51570988,6.49344,1.89392,6.764,9.23,3.16,9.755946904
20/07/2020 16:30,13.84144,0.55792,13.85267974,8.94144,2.60792,9.314,4.9,-2.05,5.311544032,17.84144,5.76792,18.75062352,8.94144,2.60792,9.314,8.9,3.16,9.444342222
20/07/2020 17:00,13.09632,0.33976,13.10072648,7.57632,2.20976,7.892,5.52,-1.87,5.828147218,17.21632,5.36976,18.03430056,7.57632,2.20976,7.892,9.64,3.16,10.14471291
20/07/2020 17:30,12.42664,-0.06848,12.42682869,6.17664,1.80152,6.434,6.25,-1.87,6.523756587,16.69664,5.06152,17.44697028,6.17664,1.80152,6.434,10.52,3.26,11.01353712
20/07/2020 18:00,12.94496,0.15728,12.94591543,6.50496,1.89728,6.776,6.44,-1.74,6.670921975,17.28496,5.22728,18.05808125,6.50496,1.89728,6.776,10.78,3.33,11.28261051
20/07/2020 18:30,11.27568,2.39624,11.52748566,4.61568,1.34624,4.808,6.66,1.05,6.742262232,16.10568,2.27624,16.2657369,4.61568,1.34624,4.808,11.49,0.93,11.52757563
20/07/2020 19:00,10.73904,4.46472,11.63016358,4.43904,1.29472,4.624,6.3,3.17,7.052581088,15.92904,0.44472,15.93524682,4.43904,1.29472,4.624,11.49,-0.85,11.52139748
20/07/2020 19:30,9.67552,4.12536,10.51828324,3.27552,0.95536,3.412,6.4,3.17,7.142051526,14.76552,0.10536,14.7658959,3.27552,0.95536,3.412,11.49,-0.85,11.52139748
20/07/2020 20:00,8.96304,2.60672,9.334402777,2.66304,0.77672,2.774,6.3,1.83,6.560403951,13.88304,1.50672,13.96456246,2.66304,0.77672,2.774,11.22,0.73,11.24372269
20/07/2020 20:30,8.3268,1.5224,8.464827228,2.2368,0.6524,2.33,6.09,0.87,6.151828996,13.3568,2.7424,13.6354268,2.2368,0.6524,2.33,11.12,2.09,11.31470282
20/07/2020 21:00,7.46864,5.04752,9.014324245,2.04864,0.59752,2.134,5.42,4.45,7.012766929,12.99864,-0.74248,13.01982789,2.04864,0.59752,2.134,10.95,-1.34,11.03168618
20/07/2020 21:30,7.6176,1.4168,7.748235412,1.9776,0.5768,2.06,5.64,0.84,5.702210098,12.4076,3.4268,12.87212088,1.9776,0.5768,2.06,10.43,2.85,10.81237254
20/07/2020 22:00,7.5268,1.4924,7.673328873,1.9968,0.5824,2.08,5.53,0.91,5.604373292,12.3068,3.5624,12.81202638,1.9968,0.5824,2.08,10.31,2.98,10.73203149
20/07/2020 22:30,7.16496,2.52728,7.597617785,1.94496,0.56728,2.026,5.22,1.96,5.575840744,11.70496,2.70728,12.0139691,1.94496,0.56728,2.026,9.76,2.14,9.991856684
20/07/2020 23:00,6.75424,4.34832,8.032910108,1.91424,0.55832,1.994,4.84,3.79,6.147332755,10.85424,1.22832,10.92352031,1.91424,0.55832,1.994,8.94,0.67,8.96507111
20/07/2020 23:30,6.3388,4.2584,7.636383699,1.9488,0.5684,2.03,4.39,3.69,5.73482345,10.2188,1.3784,10.31134618,1.9488,0.5684,2.03,8.27,0.81,8.309572793
21/07/2020 00:00,5.93488,4.27184,7.312415305,1.99488,0.58184,2.078,3.94,3.69,5.398120043,9.72488,1.39184,9.823976262,1.99488,0.58184,2.078,7.73,0.81,7.77232269
21/07/2020 00:30,5.6184,4.1912,7.009463318,1.9584,0.5712,2.04,3.66,3.62,5.14781507,9.3384,1.2812,9.425878633,1.9584,0.5712,2.04,7.38,0.71,7.414074453
21/07/2020 01:00,5.41768,3.91224,6.68258022,1.92768,0.56224,2.008,3.49,3.35,4.837623383,8.97768,1.40224,9.086529326,1.92768,0.56224,2.008,7.05,0.84,7.099866196
21/07/2020 01:30,5.44264,3.91952,6.70708336,1.95264,0.56952,2.034,3.49,3.35,4.837623383,9.00264,1.40952,9.112314393,1.95264,0.56952,2.034,7.05,0.84,7.099866196
21/07/2020 02:00,5.36408,3.93744,6.654080553,2.01408,0.58744,2.098,3.35,3.35,4.737615434,8.89408,1.42744,9.007898978,2.01408,0.58744,2.098,6.88,0.84,6.93108938
21/07/2020 02:30,5.30456,3.92008,6.595861126,1.95456,0.57008,2.036,3.35,3.35,4.737615434,8.83456,1.41008,8.946383403,1.95456,0.57008,2.036,6.88,0.84,6.93108938
21/07/2020 03:00,5.28344,3.91392,6.575219236,1.93344,0.56392,2.014,3.35,3.35,4.737615434,8.69344,1.40392,8.806071224,1.93344,0.56392,2.014,6.76,0.84,6.81198943
21/07/2020 03:30,5.28728,3.91504,6.578971652,1.93728,0.56504,2.018,3.35,3.35,4.737615434,8.63728,1.40504,8.750813859,1.93728,0.56504,2.018,6.7,0.84,6.752451407
21/07/2020 04:00,5.17496,4.00728,6.545112986,1.94496,0.56728,2.026,3.23,3.44,4.718739238,8.52496,1.22728,8.612848495,1.94496,0.56728,2.026,6.58,0.66,6.613017466
21/07/2020 04:30,5.49624,1.96432,5.83671202,1.86624,0.54432,1.944,3.63,1.42,3.897858386,8.20624,3.09432,8.770244649,1.86624,0.54432,1.944,6.34,2.55,6.833600808
21/07/2020 05:00,5.48944,1.21192,5.62162802,1.78944,0.52192,1.864,3.7,0.69,3.763787986,8.12944,3.87192,9.004418871,1.78944,0.52192,1.864,6.34,3.35,7.170641533
21/07/2020 05:30,5.58928,1.24104,5.725402274,1.88928,0.55104,1.968,3.7,0.69,3.763787986,8.22928,3.90104,9.10709407,1.88928,0.55104,1.968,6.34,3.35,7.170641533
21/07/2020 06:00,5.97248,1.28864,6.109919017,2.05248,0.59864,2.138,3.92,0.69,3.98026381,8.62248,3.86864,9.45058394,2.05248,0.59864,2.138,6.57,3.27,7.338787366
21/07/2020 06:30,6.48168,2.43424,6.923705655,2.07168,0.60424,2.158,4.41,1.83,4.774620404,9.63168,2.45424,9.939444331,2.07168,0.60424,2.158,7.56,1.85,7.783064949
21/07/2020 07:00,5.80392,5.38656,7.91836574,1.15392,0.33656,1.202,4.65,5.05,6.864765109,9.93392,-1.90344,10.11463546,1.15392,0.33656,1.202,8.78,-2.24,9.061236119
21/07/2020 07:30,6.72488,1.22184,6.834976518,1.51488,0.44184,1.578,5.21,0.78,5.268064161,10.87488,2.09184,11.07424081,1.51488,0.44184,1.578,9.36,1.65,9.50432007
21/07/2020 08:00,8.13,0.03,8.13005535,2.64,0.77,2.75,5.49,-0.74,5.539648003,12.23,3.42,12.69918501,2.64,0.77,2.75,9.59,2.65,9.949401992
21/07/2020 08:30,9.16952,4.21736,10.09287979,3.89952,1.13736,4.062,5.27,3.08,6.104039646,14.11952,-0.16264,14.12045668,3.89952,1.13736,4.062,10.22,-1.3,10.30234925
21/07/2020 09:00,11.38416,2.60288,11.67793146,6.52416,1.90288,6.796,4.86,0.7,4.910152747,16.38416,2.72288,16.60887637,6.52416,1.90288,6.796,9.86,0.82,9.894038609
21/07/2020 09:30,13.942,3.196,14.30362821,7.632,2.226,7.95,6.31,0.97,6.384120926,18.872,3.306,19.15938465,7.632,2.226,7.95,11.24,1.08,11.29176691
21/07/2020 10:00,13.38736,3.33048,13.79541608,9.08736,2.65048,9.466,4.3,0.68,4.353435425,18.14736,3.65048,18.51088002,9.08736,2.65048,9.466,9.06,1,9.11502057
21/07/2020 10:30,13.98904,3.58472,14.44103381,9.95904,2.90472,10.374,4.03,0.68,4.086967091,18.74904,3.79472,19.12920283,9.95904,2.90472,10.374,8.79,0.89,8.834941992
21/07/2020 11:00,14.37184,3.77512,14.85938478,10.61184,3.09512,11.054,3.76,0.68,3.820994635,19.12184,3.93512,19.52254938,10.61184,3.09512,11.054,8.51,0.84,8.551356618
21/07/2020 11:30,13.64888,3.47384,14.08401539,9.57888,2.79384,9.978,4.07,0.68,4.126414909,18.47888,3.63384,18.83278522,9.57888,2.79384,9.978,8.9,0.84,8.939552562
21/07/2020 12:00,15.48288,4.21584,16.04658468,12.12288,3.53584,12.628,3.36,0.68,3.428119018,20.41288,4.23584,20.84773394,12.12288,3.53584,12.628,8.29,0.7,8.319501187
21/07/2020 12:30,13.49024,3.36632,13.903909,9.21024,2.68632,9.594,4.28,0.68,4.333682037,18.48024,3.44632,18.79884018,9.21024,2.68632,9.594,9.27,0.76,9.301102085
21/07/2020 13:00,13.41448,3.36464,13.83000636,9.20448,2.68464,9.588,4.21,0.68,4.264563284,18.37448,3.50464,18.7057215,9.20448,2.68464,9.588,9.17,0.82,9.206590031
21/07/2020 13:30,12.51544,3.04992,12.88170215,8.12544,2.36992,8.464,4.39,0.68,4.44235298,17.41544,3.28992,17.72346253,8.12544,2.36992,8.464,9.29,0.92,9.335443214
21/07/2020 14:00,12.54152,3.13336,12.92701314,8.41152,2.45336,8.762,4.13,0.68,4.185606288,17.42152,3.37336,17.74510966,8.41152,2.45336,8.762,9.01,0.92,9.056848238
21/07/2020 14:30,13.61376,3.56568,14.0729718,9.89376,2.88568,10.306,3.72,0.68,3.781639856,18.45376,3.80568,18.84209273,9.89376,2.88568,10.306,8.56,0.92,8.6092973
21/07/2020 15:00,12.55008,3.18544,12.94803213,8.59008,2.50544,8.948,3.96,0.68,4.017959681,17.39008,3.42544,17.72423543,8.59008,2.50544,8.948,8.8,0.92,8.847960217
21/07/2020 15:30,11.04216,2.59688,11.34341585,6.57216,1.91688,6.846,4.47,0.68,4.521426766,15.86216,2.91688,16.12812168,6.57216,1.91688,6.846,9.29,1,9.343666304
21/07/2020 16:00,11.71224,2.79232,12.04049903,7.24224,2.11232,7.544,4.47,0.68,4.521426766,16.61224,3.11232,16.90127373,7.24224,2.11232,7.544,9.37,1,9.423210705
21/07/2020 16:30,11.89016,0.84088,11.91985671,6.62016,1.93088,6.896,5.27,-1.09,5.38154253,16.18016,4.17088,16.70909386,6.62016,1.93088,6.896,9.56,2.24,9.818920511
21/07/2020 17:00,11.79096,-0.34472,11.79599803,5.64096,1.64528,5.876,6.15,-1.99,6.463946163,15.93096,4.94528,16.68086571,5.64096,1.64528,5.876,10.29,3.3,10.80620655
21/07/2020 17:30,11.53216,-0.50312,11.54312973,4.65216,1.35688,4.846,6.88,-1.86,7.12699095,15.83216,4.78688,16.53999729,4.65216,1.35688,4.846,11.18,3.43,11.69432768
21/07/2020 18:00,11.76472,-0.54904,11.77752443,4.49472,1.31096,4.682,7.27,-1.86,7.50416551,16.14472,4.74096,16.82642819,4.49472,1.31096,4.682,11.65,3.43,12.14443906
21/07/2020 18:30,10.7664,-0.8348,10.79871566,2.9664,0.8652,3.09,7.8,-1.7,7.983107165,15.1464,4.2952,15.74363922,2.9664,0.8652,3.09,12.18,3.43,12.65374648
21/07/2020 19:00,10.24608,-0.91656,10.28699361,2.68608,0.78344,2.798,7.56,-1.7,7.748780549,14.56608,4.38344,15.2113521,2.68608,0.78344,2.798,11.88,3.6,12.41347655
21/07/2020 19:30,9.898,-1.046,9.953116095,2.448,0.714,2.55,7.45,-1.76,7.655070215,14.118,4.414,14.79193429,2.448,0.714,2.55,11.67,3.7,12.24250383
21/07/2020 20:00,8.64368,-1.32976,8.745368237,1.30368,0.38024,1.358,7.34,-1.71,7.53655757,12.71368,4.14024,13.37083567,1.30368,0.38024,1.358,11.41,3.76,12.01356317
21/07/2020 20:30,7.45904,-1.56528,7.621507672,0.11904,0.03472,0.124,7.34,-1.6,7.512363144,11.37904,3.74472,11.97937725,0.11904,0.03472,0.124,11.26,3.71,11.85545022
21/07/2020 21:00,7.16112,-1.59384,7.336345521,0.02112,0.00616,0.022,7.14,-1.6,7.317075919,10.97112,3.81616,11.61587496,0.02112,0.00616,0.022,10.95,3.81,11.59390357
21/07/2020 21:30,6.95,-1.54,7.118574295,0,0,0,6.95,-1.54,7.118574295,10.81,3.81,11.46177124,0,0,0,10.81,3.81,11.46177124
21/07/2020 22:00,7.90376,-1.10432,7.980535371,1.49376,0.43568,1.556,6.41,-1.54,6.592397136,11.65376,4.53568,12.50529948,1.49376,0.43568,1.556,10.16,4.1,10.95607594
21/07/2020 22:30,7.77032,-0.02824,7.770371317,1.96032,0.57176,2.042,5.81,-0.6,5.840898903,11.43032,4.02176,12.11720961,1.96032,0.57176,2.042,9.47,3.45,10.07885906
21/07/2020 23:00,6.97808,4.19944,8.144255448,1.91808,0.55944,1.998,5.06,3.64,6.233233511,11.03808,-0.28056,11.04164499,1.91808,0.55944,1.998,9.12,-0.84,9.158602513
21/07/2020 23:30,6.83224,1.55232,7.006368589,1.96224,0.57232,2.044,4.87,0.98,4.967625187,9.87224,3.90232,10.61551807,1.96224,0.57232,2.044,7.91,3.33,8.582365641
22/07/2020 00:00,6.52408,1.39744,6.672065527,2.01408,0.58744,2.098,4.51,0.81,4.582161062,9.29408,4.28744,10.23533413,2.01408,0.58744,2.098,7.28,3.7,8.16629659
22/07/2020 00:30,6.30144,1.25792,6.425769121,1.98144,0.57792,2.064,4.32,0.68,4.373191055,8.86144,3.98792,9.71743921,1.98144,0.57792,2.064,6.88,3.41,7.678704318
22/07/2020 01:00,6.0296,1.2428,6.156348593,1.9296,0.5628,2.01,4.1,0.68,4.1560077,8.4896,3.8828,9.335386655,1.9296,0.5628,2.01,6.56,3.32,7.352278558
22/07/2020 01:30,6.03144,1.19792,6.149250426,1.98144,0.57792,2.064,4.05,0.62,4.097181958,8.54144,3.94792,9.409690197,1.98144,0.57792,2.064,6.56,3.37,7.374991525
22/07/2020 02:00,5.61984,4.31912,7.087834592,2.01984,0.58912,2.104,3.6,3.73,5.183907792,8.89984,1.07912,8.965023815,2.01984,0.58912,2.104,6.88,0.49,6.897427057
22/07/2020 02:30,5.58336,4.30848,7.052439918,1.98336,0.57848,2.066,3.6,3.73,5.183907792,8.72336,1.24848,8.81224784,1.98336,0.57848,2.066,6.74,0.67,6.773219323
22/07/2020 03:00,5.30728,4.40504,6.897216714,1.93728,0.56504,2.018,3.37,3.84,5.109060579,8.46728,1.23504,8.556877608,1.93728,0.56504,2.018,6.53,0.67,6.564282139
22/07/2020 03:30,5.32072,4.34896,6.871936728,1.95072,0.56896,2.032,3.37,3.78,5.064118877,8.37072,1.23896,8.461913212,1.95072,0.56896,2.032,6.42,0.67,6.454866381
22/07/2020 04:00,5.31496,4.34728,6.866414144,1.94496,0.56728,2.026,3.37,3.78,5.064118877,8.30496,1.23728,8.396619701,1.94496,0.56728,2.026,6.36,0.67,6.395193508
22/07/2020 04:30,5.25544,4.46992,6.899263323,1.88544,0.54992,1.964,3.37,3.92,5.169458386,8.24544,0.31992,8.251644054,1.88544,0.54992,1.964,6.36,-0.23,6.364157446
22/07/2020 05:00,5.1844,4.5792,6.917158087,1.8144,0.5292,1.89,3.37,4.05,5.268719009,8.2844,-0.2208,8.287341914,1.8144,0.5292,1.89,6.47,-0.75,6.513324804
22/07/2020 05:30,5.69736,-0.38952,5.710659927,1.88736,0.55048,1.966,3.81,-0.94,3.92424515,8.09736,4.95048,9.490758199,1.88736,0.55048,1.966,6.21,4.4,7.610788395
22/07/2020 06:00,5.90064,-0.47648,5.919846755,2.00064,0.58352,2.084,3.9,-1.06,4.041484876,8.35064,5.05352,9.760699401,2.00064,0.58352,2.084,6.35,4.47,7.765526383
22/07/2020 06:30,6.38344,1.63392,6.589233704,2.17344,0.63392,2.264,4.21,1,4.327135311,9.53344,3.65392,10.20968215,2.17344,0.63392,2.264,7.36,3.02,7.955501241
22/07/2020 07:00,6.68496,2.66728,7.197435154,2.18496,0.63728,2.276,4.5,2.03,4.936689174,10.65496,1.82728,10.81050992,2.18496,0.63728,2.276,8.47,1.19,8.553186541
22/07/2020 07:30,7.4516,1.6088,7.62329194,2.3616,0.6888,2.46,5.09,0.92,5.17247523,11.8016,2.1788,12.00103879,2.3616,0.6888,2.46,9.44,1.49,9.556866641
22/07/2020 08:00,8.52032,1.67176,8.682778035,3.16032,0.92176,3.292,5.36,0.75,5.41221766,13.15032,2.11176,13.31880049,3.16032,0.92176,3.292,9.99,1.19,10.06062622
22/07/2020 08:30,9.6756,0.5808,9.693016249,3.9456,1.1508,4.11,5.73,-0.57,5.758280993,14.1156,3.2608,14.48733861,3.9456,1.1508,4.11,10.17,2.11,10.38657788
22/07/2020 09:00,10.8868,-1.3276,10.96744893,4.8768,1.4224,5.08,6.01,-2.75,6.609281353,14.9568,5.0624,15.79030589,4.8768,1.4224,5.08,10.08,3.64,10.71708916
22/07/2020 09:30,11.04368,-1.46976,11.14105302,4.66368,1.36024,4.858,6.38,-2.83,6.979491385,15.16368,4.88024,15.92965579,4.66368,1.36024,4.858,10.5,3.52,11.07431262
22/07/2020 10:00,12.34776,-0.95232,12.38442935,6.43776,1.87768,6.706,5.91,-2.83,6.552633059,16.38776,5.39768,17.25380037,6.43776,1.87768,6.706,9.95,3.52,10.55428349
22/07/2020 10:30,13.9596,-0.2372,13.96161509,8.8896,2.5928,9.26,5.07,-2.83,5.806358583,17.8396,6.1128,18.85782734,8.8896,2.5928,9.26,8.95,3.52,9.617322912
22/07/2020 11:00,13.49304,-0.45328,13.50065151,8.42304,2.45672,8.774,5.07,-2.91,5.8457677,17.29304,5.91672,18.27722101,8.42304,2.45672,8.774,8.87,3.46,9.520950583
22/07/2020 11:30,15,0.14,15.00065332,10.8,3.15,11.25,4.2,-3.01,5.16721395,18.69,6.69,19.85125185,10.8,3.15,11.25,7.89,3.54,8.647756935
22/07/2020 12:00,13.5728,-0.4396,13.57991708,8.8128,2.5704,9.18,4.76,-3.01,5.631846944,17.3228,6.0104,18.33587489,8.8128,2.5704,9.18,8.51,3.44,9.178981425
22/07/2020 12:30,12.5952,-0.9464,12.63070608,7.0752,2.0636,7.37,5.52,-3.01,6.287328526,16.4952,5.5036,17.38911257,7.0752,2.0636,7.37,9.42,3.44,10.0284595
22/07/2020 13:00,13.3,-0.42,13.30662993,8.16,2.38,8.5,5.14,-2.8,5.853170081,17.17,6.05,18.20470818,8.16,2.38,8.5,9.01,3.67,9.728771762
22/07/2020 13:30,14.29032,1.24176,14.34417002,9.88032,2.88176,10.292,4.41,-1.64,4.705071732,18.10032,5.30176,18.86081237,9.88032,2.88176,10.292,8.22,2.42,8.568827224
22/07/2020 14:00,13.00968,4.75824,13.85253123,8.59968,2.50824,8.958,4.41,2.25,4.950818114,17.23968,1.07824,17.27336586,8.59968,2.50824,8.958,8.64,-1.43,8.757539609
22/07/2020 14:30,12.4496,4.6328,13.2836507,8.1696,2.3828,8.51,4.28,2.25,4.835380026,16.6496,0.9528,16.67684047,8.1696,2.3828,8.51,8.48,-1.43,8.59972674
22/07/2020 15:00,12.61992,4.64456,13.44746513,8.20992,2.39456,8.552,4.41,2.25,4.950818114,16.77992,0.96456,16.80762003,8.20992,2.39456,8.552,8.57,-1.43,8.688486635
22/07/2020 15:30,13.67984,5.01912,14.57153348,9.69984,2.82912,10.104,3.98,2.19,4.542741463,17.80984,1.39912,17.86471208,9.69984,2.82912,10.104,8.11,-1.43,8.235107771
22/07/2020 16:00,11.73904,4.31472,12.50687286,7.07904,2.06472,7.374,4.66,2.25,5.174756033,16.03904,0.76472,16.05726007,7.07904,2.06472,7.374,8.96,-1.3,9.053816875
22/07/2020 16:30,11.34872,2.55296,11.63232782,6.07872,1.77296,6.332,5.27,0.78,5.327410253,15.60872,1.86296,15.71950254,6.07872,1.77296,6.332,9.53,0.09,9.530424964
22/07/2020 17:00,11.73256,-0.18592,11.734033,5.36256,1.56408,5.586,6.37,-1.75,6.606012413,15.36256,4.45408,15.99522049,5.36256,1.56408,5.586,10,2.89,10.40923148
22/07/2020 17:30,13.06672,2.13696,13.24030852,7.08672,2.06696,7.382,5.98,0.07,5.980409685,16.88672,3.25696,17.19793885,7.08672,2.06696,7.382,9.8,1.19,9.871985616
22/07/2020 18:00,12.21448,0.96464,12.25251207,5.60448,1.63464,5.838,6.61,-0.67,6.643869355,16.01448,3.24464,16.33986715,5.60448,1.63464,5.838,10.41,1.61,10.53376476
22/07/2020 18:30,11.4704,2.0072,11.64469527,4.5504,1.3272,4.74,6.92,0.68,6.953330137,15.2904,2.9372,15.56995427,4.5504,1.3272,4.74,10.74,1.61,10.8600046
22/07/2020 19:00,10.6832,1.7076,10.81881047,3.5232,1.0276,3.67,7.16,0.68,7.192218017,14.4332,2.5276,14.65285037,3.5232,1.0276,3.67,10.91,1.5,11.01263365
22/07/2020 19:30,9.608,1.394,9.708599281,2.448,0.714,2.55,7.16,0.68,7.192218017,13.258,2.374,13.46886929,2.448,0.714,2.55,10.81,1.66,10.9367134
22/07/2020 20:00,8.33248,1.06864,8.400727016,1.33248,0.38864,1.388,7,0.68,7.032951016,11.97248,2.12864,12.16023789,1.33248,0.38864,1.388,10.64,1.74,10.78133572
22/07/2020 20:30,7.95568,0.97624,8.015353317,1.01568,0.29624,1.058,6.94,0.68,6.973234544,11.65568,2.13624,11.8498269,1.01568,0.29624,1.058,10.64,1.84,10.79792573
22/07/2020 21:00,7.43664,0.87152,7.487533746,0.65664,0.19152,0.684,6.78,0.68,6.814014969,10.98664,2.03152,11.17288378,0.65664,0.19152,0.684,10.33,1.84,10.49259263
22/07/2020 21:30,7.34512,0.96816,7.408651807,0.64512,0.18816,0.672,6.7,0.78,6.745250181,10.97512,2.19816,11.19308565,0.64512,0.18816,0.672,10.33,2.01,10.52373508
22/07/2020 22:00,6.61248,1.64864,6.814903198,0.61248,0.17864,0.638,6,1.47,6.177450931,11.27248,1.73864,11.40577373,0.61248,0.17864,0.638,10.66,1.56,10.77354166
22/07/2020 22:30,6.4036,1.5048,6.578032837,0.6336,0.1848,0.66,5.77,1.32,5.919062426,10.7236,2.0148,10.91123348,0.6336,0.1848,0.66,10.09,1.83,10.25460872
22/07/2020 23:00,6.25408,-0.70256,6.293417768,0.57408,0.16744,0.598,5.68,-0.87,5.74624225,9.68408,3.85744,10.42407064,0.57408,0.16744,0.598,9.11,3.69,9.828947044
22/07/2020 23:30,5.88048,-0.73736,5.9265289,0.66048,0.19264,0.688,5.22,-0.93,5.302197658,9.08048,3.95264,9.903457982,0.66048,0.19264,0.688,8.42,3.76,9.221388182
23/07/2020 00:00,5.5392,-0.7144,5.585078692,0.7392,0.2156,0.77,4.8,-0.93,4.889263748,8.5092,4.0556,9.426259916,0.7392,0.2156,0.77,7.77,3.84,8.667092938
23/07/2020 00:30,5.1884,-0.7588,5.243593424,0.7584,0.2212,0.79,4.43,-0.98,4.5371026,7.9584,4.2112,9.003906708,0.7584,0.2212,0.79,7.2,3.99,8.231652325
23/07/2020 01:00,4.96824,-0.79968,5.032186086,0.61824,0.18032,0.644,4.35,-0.98,4.459024557,7.59824,4.17032,8.667457528,0.61824,0.18032,0.644,6.98,3.99,8.039931592
23/07/2020 01:30,4.91888,-0.77616,4.979739431,0.69888,0.20384,0.728,4.22,-0.98,4.332297312,7.56888,4.19384,8.653105708,0.69888,0.20384,0.728,6.87,3.99,7.944620822
23/07/2020 02:00,4.88816,-0.78512,4.950810196,0.66816,0.19488,0.696,4.22,-0.98,4.332297312,7.45816,4.26488,8.591469723,0.66816,0.19488,0.696,6.79,4.07,7.916375433
23/07/2020 02:30,4.4012,4.5216,6.309946751,0.6912,0.2016,0.72,3.71,4.32,5.6944271,7.4812,-0.4784,7.496480508,0.6912,0.2016,0.72,6.79,-0.68,6.823965123
23/07/2020 03:00,4.35512,4.50816,6.268219588,0.64512,0.18816,0.672,3.71,4.32,5.6944271,7.35512,-0.62184,7.381359983,0.64512,0.18816,0.672,6.71,-0.81,6.758712895
23/07/2020 03:30,4.21504,4.52272,6.182358644,0.69504,0.20272,0.724,3.52,4.32,5.572503926,7.34504,-0.60728,7.370101872,0.69504,0.20272,0.724,6.65,-0.81,6.6991492
23/07/2020 04:00,4.2016,4.5188,6.17033192,0.6816,0.1988,0.71,3.52,4.32,5.572503926,7.2416,-0.6112,7.267347246,0.6816,0.1988,0.71,6.56,-0.81,6.609818454
23/07/2020 04:30,4.35928,4.52104,6.280376167,0.68928,0.20104,0.718,3.67,4.32,5.668447759,7.34928,-0.54896,7.369753971,0.68928,0.20104,0.718,6.66,-0.75,6.702096687
23/07/2020 05:00,4.30168,4.50424,6.228372885,0.63168,0.18424,0.658,3.67,4.32,5.668447759,7.29168,-0.56576,7.313595668,0.63168,0.18424,0.658,6.66,-0.75,6.702096687
23/07/2020 05:30,4.37656,4.52608,6.296004892,0.70656,0.20608,0.736,3.67,4.32,5.668447759,7.44656,-0.48392,7.462267377,0.70656,0.20608,0.736,6.74,-0.69,6.775226933
23/07/2020 06:00,4.59496,4.44728,6.394681915,0.74496,0.21728,0.776,3.85,4.23,5.719737756,7.64496,-0.54272,7.664199789,0.74496,0.21728,0.776,6.9,-0.76,6.941728891
23/07/2020 06:30,5.49624,0.07432,5.496742453,0.90624,0.26432,0.944,4.59,-0.19,4.593930779,8.31624,3.47432,9.012810172,0.90624,0.26432,0.944,7.41,3.21,8.07540711
23/07/2020 07:00,6.48472,-0.36904,6.495212391,1.61472,0.47096,1.682,4.87,-0.84,4.941912585,9.52472,4.15096,10.38993551,1.61472,0.47096,1.682,7.91,3.68,8.724133195
23/07/2020 07:30,7.71728,1.28504,7.823537461,2.65728,0.77504,2.768,5.06,0.51,5.085636637,11.36728,2.56504,11.65308907,2.65728,0.77504,2.768,8.71,1.79,8.892030139
23/07/2020 08:00,8.35912,4.52016,9.50298551,3.18912,0.93016,3.322,5.17,3.59,6.294203683,12.82912,-0.79984,12.8540291,3.18912,0.93016,3.322,9.64,-1.73,9.794003267
23/07/2020 08:30,9.46072,1.60896,9.596560592,4.11072,1.19896,4.282,5.35,0.41,5.365687281,14.25072,1.91896,14.37934032,4.11072,1.19896,4.282,10.14,0.72,10.16552999
23/07/2020 09:00,9.72688,1.43784,9.832577404,4.10688,1.19784,4.278,5.62,0.24,5.625122221,14.38688,1.91784,14.51414573,4.10688,1.19784,4.278,10.28,0.72,10.30518316
23/07/2020 09:30,10.7604,3.8572,11.43084424,5.2704,1.5372,5.49,5.49,2.32,5.960075503,15.4204,-0.0028,15.42040025,5.2704,1.5372,5.49,10.15,-1.54,10.26616287
23/07/2020 10:00,10.5288,3.5984,11.12672962,4.8288,1.4084,5.03,5.7,2.19,6.106234519,15.2688,-0.2716,15.27121541,4.8288,1.4084,5.03,10.44,-1.68,10.57430849
23/07/2020 10:30,11.65472,4.22096,12.39552345,6.65472,1.94096,6.932,5,2.28,5.495307089,16.34472,0.26096,16.34680311,6.65472,1.94096,6.932,9.69,-1.68,9.834556421
23/07/2020 11:00,11.16384,3.93112,11.83575211,6.00384,1.75112,6.254,5.16,2.18,5.601606912,15.91384,0.07112,15.91399892,6.00384,1.75112,6.254,9.91,-1.68,10.05139294
23/07/2020 11:30,11.6784,4.0812,12.37098298,6.5184,1.9012,6.79,5.16,2.18,5.601606912,16.2784,0.1312,16.27892871,6.5184,1.9012,6.79,9.76,-1.77,9.919198556
23/07/2020 12:00,13.16224,4.78232,14.00411177,8.92224,2.60232,9.294,4.24,2.18,4.767598976,17.53224,0.83232,17.55198553,8.92224,2.60232,9.294,8.61,-1.77,8.790051194
23/07/2020 12:30,12.388,4.364,13.13419354,7.488,2.184,7.8,4.9,2.18,5.363058829,16.778,0.484,16.78497959,7.488,2.184,7.8,9.29,-1.7,9.444262809
23/07/2020 13:00,13.36432,4.90376,14.23558609,9.30432,2.71376,9.692,4.06,2.19,4.612992521,17.81432,1.16376,17.85229213,9.30432,2.71376,9.692,8.51,-1.55,8.65000578
23/07/2020 13:30,12.90544,4.76992,13.75872517,8.84544,2.57992,9.214,4.06,2.19,4.612992521,17.35544,0.86992,17.37722816,8.84544,2.57992,9.214,8.51,-1.71,8.680103686
23/07/2020 14:00,12.31896,4.40928,13.08428544,7.84896,2.28928,8.176,4.47,2.12,4.947251762,16.52896,0.51928,16.53711494,7.84896,2.28928,8.176,8.68,-1.77,8.858628562
23/07/2020 14:30,9.90696,3.32328,10.44949982,4.29696,1.25328,4.476,5.61,2.07,5.979715712,14.07696,-0.38672,14.08227095,4.29696,1.25328,4.476,9.78,-1.64,9.91655182
23/07/2020 15:00,9.25808,2.98944,9.728761319,3.35808,0.97944,3.498,5.9,2.01,6.232984839,13.42808,-0.58056,13.44062433,3.35808,0.97944,3.498,10.07,-1.56,10.19011776
23/07/2020 15:30,9.29072,3.10896,9.797097039,3.39072,0.98896,3.532,5.9,2.12,6.269322132,13.75072,-0.57104,13.76257197,3.39072,0.98896,3.532,10.36,-1.56,10.4767934
23/07/2020 16:00,9.3228,2.9904,9.790663512,3.2928,0.9604,3.43,6.03,2.03,6.362530943,13.6528,-0.5996,13.66596019,3.2928,0.9604,3.43,10.36,-1.56,10.4767934
23/07/2020 16:30,10.03816,3.45488,10.61606575,3.78816,1.10488,3.946,6.25,2.35,6.677200012,14.60816,-0.33512,14.61200342,3.78816,1.10488,3.946,10.82,-1.44,10.91540196
23/07/2020 17:00,10.03688,3.33784,10.57734069,3.38688,0.98784,3.528,6.65,2.35,7.05301354,14.62688,-0.28216,14.62960125,3.38688,0.98784,3.528,11.24,-1.27,11.31152068
23/07/2020 17:30,10.002,-1.614,10.13138687,2.352,0.686,2.45,7.65,-2.3,7.988272654,13.932,4.216,14.55593625,2.352,0.686,2.45,11.58,3.53,12.10608525
23/07/2020 18:00,10.12072,-1.96104,10.30895975,2.19072,0.63896,2.282,7.93,-2.6,8.345352,13.95072,4.47896,14.65208761,2.19072,0.63896,2.282,11.76,3.84,12.37106301
23/07/2020 18:30,9.57736,-1.50952,9.695590503,1.88736,0.55048,1.966,7.69,-2.06,7.961136853,13.55736,4.49048,14.2816813,1.88736,0.55048,1.966,11.67,3.94,12.31716282
23/07/2020 19:00,8.79272,-0.17504,8.794462121,1.42272,0.41496,1.482,7.37,-0.59,7.393578295,13.09272,3.06496,13.44668349,1.42272,0.41496,1.482,11.67,2.65,11.96709656
23/07/2020 19:30,8.10448,0.98464,8.164074473,1.04448,0.30464,1.088,7.06,0.68,7.092672275,12.96448,1.97464,13.11399805,1.04448,0.30464,1.088,11.92,1.67,12.03641558
23/07/2020 20:00,7.86688,1.03784,7.93504334,1.22688,0.35784,1.278,6.64,0.68,6.674728459,12.67688,2.10784,12.8509251,1.22688,0.35784,1.278,11.45,1.75,11.58296162
23/07/2020 20:30,7.41064,0.98352,7.475620162,1.04064,0.30352,1.084,6.37,0.68,6.406192317,12.05064,2.20352,12.2504459,1.04064,0.30352,1.084,11.01,1.9,11.17273914
23/07/2020 21:00,6.47584,4.75712,8.035340341,0.67584,0.19712,0.704,5.8,4.56,7.377912984,11.76584,-1.76288,11.89717348,0.67584,0.19712,0.704,11.09,-1.96,11.26186929
23/07/2020 21:30,6.28632,5.72976,8.505760918,0.61632,0.17976,0.642,5.67,5.55,7.93419183,11.70632,-2.67024,12.00700252,0.61632,0.17976,0.642,11.09,-2.85,11.45035371
23/07/2020 22:00,6.31128,4.56704,7.790385716,0.64128,0.18704,0.668,5.67,4.38,7.164726094,11.51128,-1.25296,11.57926923,0.64128,0.18704,0.668,10.87,-1.44,10.96496694
23/07/2020 22:30,6.33912,1.16016,6.444409484,0.78912,0.23016,0.822,5.55,0.93,5.627379497,10.72912,2.87016,11.1063871,0.78912,0.23016,0.822,9.94,2.64,10.28460986
23/07/2020 23:00,6.08944,1.49192,6.269537846,0.82944,0.24192,0.864,5.26,1.25,5.406486845,9.90944,2.50192,10.2204014,0.82944,0.24192,0.864,9.08,2.26,9.357029443
23/07/2020 23:30,5.50976,3.75368,6.666900989,0.86976,0.25368,0.906,4.64,3.5,5.812022023,9.34976,-0.53632,9.365129535,0.86976,0.25368,0.906,8.48,-0.79,8.516718852
24/07/2020 00:00,5.24312,3.67216,6.401176954,0.93312,0.27216,0.972,4.31,3.4,5.489635689,8.94312,-0.51784,8.958099888,0.93312,0.27216,0.972,8.01,-0.79,8.048863274
24/07/2020 00:30,5.00272,3.62496,6.17798854,0.94272,0.27496,0.982,4.06,3.35,5.263658424,8.55272,-0.56504,8.571364512,0.94272,0.27496,0.982,7.61,-0.84,7.656219694
24/07/2020 01:00,4.96864,0.76752,5.027571024,0.84864,0.24752,0.884,4.12,0.52,4.152685878,7.94864,2.71752,8.400344802,0.84864,0.24752,0.884,7.1,2.47,7.517373211
24/07/2020 01:30,4.9936,-1.2552,5.148938531,0.8736,0.2548,0.91,4.12,-1.51,4.387994986,7.6036,5.0448,9.124951507,0.8736,0.2548,0.91,6.73,4.79,8.260568988
24/07/2020 02:00,5.03008,-1.24456,5.181759778,0.91008,0.26544,0.948,4.12,-1.51,4.387994986,7.64008,5.11544,9.194484695,0.91008,0.26544,0.948,6.73,4.85,8.295504807
24/07/2020 02:30,4.89048,-1.24736,5.047048801,0.90048,0.26264,0.938,3.99,-1.51,4.266169242,7.47048,5.11264,9.052467023,0.90048,0.26264,0.938,6.57,4.85,8.166235363
24/07/2020 03:00,4.764,-0.888,4.846054065,0.864,0.252,0.9,3.9,-1.14,4.063200709,7.254,4.722,8.655506918,0.864,0.252,0.9,6.39,4.47,7.798269039
24/07/2020 03:30,4.82928,-0.79896,4.894924147,0.92928,0.27104,0.968,3.9,-1.07,4.044119187,7.31928,4.60104,8.645312533,0.92928,0.27104,0.968,6.39,4.33,7.718872975
24/07/2020 04:00,4.79856,-0.80792,4.866098314,0.89856,0.26208,0.936,3.9,-1.07,4.044119187,7.28856,4.59208,8.614540359,0.89856,0.26208,0.936,6.39,4.33,7.718872975
24/07/2020 04:30,4.7832,-0.7624,4.843578842,0.8832,0.2576,0.92,3.9,-1.02,4.031178488,7.2732,4.5876,8.599157633,0.8832,0.2576,0.92,6.39,4.33,7.718872975
24/07/2020 05:00,4.75248,-0.77136,4.814671578,0.85248,0.24864,0.888,3.9,-1.02,4.031178488,7.24248,4.57864,8.568398964,0.85248,0.24864,0.888,6.39,4.33,7.718872975
24/07/2020 05:30,4.85552,-0.83464,4.926733035,0.87552,0.25536,0.912,3.98,-1.09,4.126560311,7.37552,4.58536,8.684688918,0.87552,0.25536,0.912,6.5,4.33,7.810179255
24/07/2020 06:00,5.12528,-0.87096,5.198756236,1.02528,0.29904,1.068,4.1,-1.17,4.263672126,7.70528,4.62904,8.988845933,1.02528,0.29904,1.068,6.68,4.33,7.960609273
24/07/2020 06:30,5.90088,-0.71016,5.943459599,1.37088,0.39984,1.428,4.53,-1.11,4.664011149,8.76088,4.39984,9.803652911,1.37088,0.39984,1.428,7.39,4,8.403100618
24/07/2020 07:00,6.05936,3.12648,6.818410431,1.35936,0.39648,1.416,4.7,2.73,5.435338076,9.95936,-0.02352,9.959387772,1.35936,0.39648,1.416,8.6,-0.42,8.610249706
24/07/2020 07:30,6.7048,3.4264,7.529579005,1.3248,0.3864,1.38,5.38,3.04,6.179482179,11.0048,-0.6936,11.02663611,1.3248,0.3864,1.38,9.68,-1.08,9.740061601
24/07/2020 08:00,7.30312,1.28216,7.414815979,1.17312,0.34216,1.222,6.13,0.94,6.201653005,11.56312,0.59216,11.57827265,1.17312,0.34216,1.222,10.39,0.25,10.39300726
24/07/2020 08:30,7.74896,0.34928,7.756827805,1.12896,0.32928,1.176,6.62,0.02,6.620030211,12.53896,3.12928,12.92354097,1.12896,0.32928,1.176,11.41,2.8,11.74853608
24/07/2020 09:00,8.5304,1.2372,8.619651269,1.9104,0.5572,1.99,6.62,0.68,6.65483283,13.6204,0.5572,13.63179255,1.9104,0.5572,1.99,11.71,0,11.71
24/07/2020 09:30,10.00544,1.78992,10.16428272,3.80544,1.10992,3.964,6.2,0.68,6.237178849,15.08544,0.42992,15.0915649,3.80544,1.10992,3.964,11.28,-0.68,11.30047787
24/07/2020 10:00,8.95936,1.35648,9.061466195,2.31936,0.67648,2.416,6.64,0.68,6.674728459,14.05936,-0.00352,14.05936044,2.31936,0.67648,2.416,11.74,-0.68,11.75967687
24/07/2020 10:30,9.11496,1.31728,9.209653761,2.18496,0.63728,2.276,6.93,0.68,6.963282272,14.26496,-0.04272,14.26502397,2.18496,0.63728,2.276,12.08,-0.68,12.09912394
24/07/2020 11:00,12.13376,2.58568,12.406203,6.53376,1.90568,6.806,5.6,0.68,5.641134638,17.27376,1.22568,17.31719019,6.53376,1.90568,6.806,10.74,-0.68,10.76150547
24/07/2020 11:30,13.93736,3.47048,14.36294661,9.56736,2.79048,9.966,4.37,0.68,4.422589739,19.01736,2.11048,19.13410848,9.56736,2.79048,9.966,9.45,-0.68,9.47443402
24/07/2020 12:00,12.25616,2.77888,12.56724441,7.19616,2.09888,7.496,5.06,0.68,5.105487244,17.35616,1.41888,17.41406071,7.19616,2.09888,7.496,10.16,-0.68,10.18273048
24/07/2020 12:30,12.94408,3.01744,13.29113055,8.01408,2.33744,8.348,4.93,0.68,4.976675597,18.02408,1.65744,18.10012617,8.01408,2.33744,8.348,10.01,-0.68,10.03307032
24/07/2020 13:00,11.6208,2.4944,11.88549637,6.2208,1.8144,6.48,5.4,0.68,5.442646415,16.6608,1.1344,16.69937484,6.2208,1.8144,6.48,10.44,-0.68,10.46212216
24/07/2020 13:30,12.40272,2.91496,12.74066149,7.66272,2.23496,7.982,4.74,0.68,4.788527958,17.34272,2.25496,17.4887044,7.66272,2.23496,7.982,9.68,0.02,9.680020661
24/07/2020 14:00,9.80632,1.90976,9.990550295,4.21632,1.22976,4.392,5.59,0.68,5.631207686,14.59632,1.88976,14.71814358,4.21632,1.22976,4.392,10.38,0.66,10.40096149
24/07/2020 14:30,10.56432,2.20376,10.79172902,5.22432,1.52376,5.442,5.34,0.68,5.383121771,15.24432,2.18376,15.39993831,5.22432,1.52376,5.442,10.02,0.66,10.041713
24/07/2020 15:00,10.9228,2.4804,11.20089032,6.1728,1.8004,6.43,4.75,0.68,4.798426826,15.5428,2.6304,15.76380779,6.1728,1.8004,6.43,9.37,0.83,9.406689109
24/07/2020 15:30,9.8156,3.0708,10.28473704,4.9056,1.4308,5.11,4.91,1.64,5.176649496,14.3556,1.7608,14.46318319,4.9056,1.4308,5.11,9.45,0.33,9.455760149
