Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/07/2020 16:00,9.91248,2.48864,10.22010708,4.93248,1.43864,5.138,4.98,1.05,5.089489169,14.38248,2.42864,14.58609006,4.93248,1.43864,5.138,9.45,0.99,9.501715635
24/07/2020 16:30,9.46952,2.33736,9.753720357,4.13952,1.20736,4.312,5.33,1.13,5.448467674,13.99952,2.19736,14.17091921,4.13952,1.20736,4.312,9.86,0.99,9.909576177
24/07/2020 17:00,9.48288,2.21584,9.738324291,3.72288,1.08584,3.878,5.76,1.13,5.869795567,14.11288,2.07584,14.26472901,3.72288,1.08584,3.878,10.39,0.99,10.43705897
24/07/2020 17:30,9.35864,2.00752,9.57153484,3.00864,0.87752,3.134,6.35,1.13,6.449759685,14.12864,1.86752,14.25152971,3.00864,0.87752,3.134,11.12,0.99,11.16398226
24/07/2020 18:00,8.8952,1.5936,9.036821565,2.0352,0.5936,2.12,6.86,1,6.932503155,13.6052,1.7836,13.72161419,2.0352,0.5936,2.12,11.57,1.19,11.63103607
24/07/2020 18:30,9.32344,1.71392,9.479665353,2.65344,0.77392,2.764,6.67,0.94,6.735911223,13.90344,2.22392,14.08017983,2.65344,0.77392,2.764,11.25,1.45,11.34305955
24/07/2020 19:00,9.32776,0.63768,9.349531667,2.83776,0.82768,2.956,6.49,-0.19,6.492780606,13.46776,3.53768,13.92464503,2.83776,0.82768,2.956,10.63,2.71,10.97000456
24/07/2020 19:30,8.362,3.126,8.927201129,2.112,0.616,2.2,6.25,2.51,6.735176315,12.932,0.826,12.95835252,2.112,0.616,2.2,10.82,0.21,10.8220377
24/07/2020 20:00,7.81096,2.96528,8.354877713,1.56096,0.45528,1.626,6.25,2.51,6.735176315,12.24096,1.12528,12.29257324,1.56096,0.45528,1.626,10.68,0.67,10.70099528
24/07/2020 20:30,7.07168,2.99424,7.679461648,1.11168,0.32424,1.158,5.96,2.67,6.530735028,11.47168,0.99424,11.51468433,1.11168,0.32424,1.158,10.36,0.67,10.38164245
24/07/2020 21:00,6.518,2.894,7.131588883,0.768,0.224,0.8,5.75,2.67,6.339668761,10.828,1.034,10.87725793,0.768,0.224,0.8,10.06,0.81,10.09255666
24/07/2020 21:30,6.45848,2.01664,6.766003311,0.70848,0.20664,0.738,5.75,1.81,6.028150629,10.56848,1.82664,10.72517521,0.70848,0.20664,0.738,9.86,1.62,9.992196956
24/07/2020 22:00,6.44888,2.38384,6.875372455,0.69888,0.20384,0.728,5.75,2.18,6.149382083,10.75888,1.18384,10.82381522,0.69888,0.20384,0.728,10.06,0.98,10.10762089
24/07/2020 22:30,5.98008,2.72544,6.57186275,0.67008,0.19544,0.698,5.31,2.53,5.881921455,10.20008,1.03544,10.25250057,0.67008,0.19544,0.698,9.53,0.84,9.566948312
24/07/2020 23:00,5.7512,1.5916,5.967368934,0.6912,0.2016,0.72,5.06,1.39,5.247446998,9.5112,2.2116,9.764942396,0.6912,0.2016,0.72,8.82,2.01,9.04613177
24/07/2020 23:30,5.49056,2.96808,6.241453997,1.09056,0.31808,1.136,4.4,2.65,5.136389783,9.17056,1.57808,9.305348312,1.09056,0.31808,1.136,8.08,1.26,8.177652475
25/07/2020 00:00,5.2872,3.6496,6.424489396,1.2672,0.3696,1.32,4.02,3.28,5.188333066,8.7072,1.3796,8.815816922,1.2672,0.3696,1.32,7.44,1.01,7.508242138
25/07/2020 00:30,5.04568,4.46624,6.738411267,1.25568,0.36624,1.308,3.79,4.1,5.583377114,8.17568,-0.47376,8.189395094,1.25568,0.36624,1.308,6.92,-0.84,6.970796224
25/07/2020 01:00,4.7396,4.5428,6.565123,1.2096,0.3528,1.26,3.53,4.19,5.478777236,7.8796,-0.4872,7.894647554,1.2096,0.3528,1.26,6.67,-0.84,6.722685475
25/07/2020 01:30,4.68688,4.54784,6.530673227,1.22688,0.35784,1.278,3.46,4.19,5.433939639,7.69688,-0.48216,7.711967324,1.22688,0.35784,1.278,6.47,-0.84,6.524300729
25/07/2020 02:00,4.27024,4.42632,6.15038685,0.81024,0.23632,0.844,3.46,4.19,5.433939639,7.18024,-0.60368,7.205572566,0.81024,0.23632,0.844,6.37,-0.84,6.425145913
25/07/2020 02:30,4.18872,4.42296,6.091629536,0.79872,0.23296,0.832,3.39,4.19,5.389638207,7.07872,-0.60704,7.104700866,0.79872,0.23296,0.832,6.28,-0.84,6.335929293
25/07/2020 03:00,4.45688,1.32784,4.650477223,0.98688,0.28784,1.028,3.47,1.04,3.622499137,6.84688,2.97784,7.46641124,0.98688,0.28784,1.028,5.86,2.69,6.447922146
25/07/2020 03:30,4.32448,3.22464,5.394388788,1.28448,0.37464,1.338,3.04,2.85,4.167025318,7.14448,2.14464,7.459428611,1.28448,0.37464,1.338,5.86,1.77,6.12147858
25/07/2020 04:00,4.23368,3.23024,5.325269646,1.30368,0.38024,1.358,2.93,2.85,4.087468654,7.16368,2.15024,7.479428,1.30368,0.38024,1.358,5.86,1.77,6.12147858
25/07/2020 04:30,4.28144,3.35792,5.441172227,1.26144,0.36792,1.314,3.02,2.99,4.249764699,7.19144,1.94792,7.450583977,1.26144,0.36792,1.314,5.93,1.58,6.136880315
25/07/2020 05:00,4.37536,3.47448,5.587108948,1.21536,0.35448,1.266,3.16,3.12,4.440720662,7.14536,1.79448,7.367246976,1.21536,0.35448,1.266,5.93,1.44,6.102335618
25/07/2020 05:30,4.216,3.428,5.43376849,1.056,0.308,1.1,3.16,3.12,4.440720662,7.066,1.748,7.279001305,1.056,0.308,1.1,6.01,1.44,6.180105177
25/07/2020 06:00,4.2132,3.2776,5.337950543,0.8832,0.2576,0.92,3.33,3.02,4.495475503,7.0532,1.5876,7.229668319,0.8832,0.2576,0.92,6.17,1.33,6.311719259
25/07/2020 06:30,5.12784,0.06312,5.128228466,1.34784,0.39312,1.404,3.78,-0.33,3.794377419,7.51784,4.60312,8.815136528,1.34784,0.39312,1.404,6.17,4.21,7.469471199
25/07/2020 07:00,5.48328,1.46304,5.675107541,1.79328,0.52304,1.868,3.69,0.94,3.807847161,8.34328,3.31304,8.977001459,1.79328,0.52304,1.868,6.55,2.79,7.119452226
25/07/2020 07:30,6.49704,3.22872,7.255078332,2.80704,0.81872,2.924,3.69,2.41,4.407289416,9.72704,2.24872,9.983588974,2.80704,0.81872,2.924,6.92,1.43,7.066208318
25/07/2020 08:00,7.19744,-0.25408,7.201923299,2.31744,0.67592,2.414,4.88,-0.93,4.967826487,9.65744,4.68592,10.73424397,2.31744,0.67592,2.414,7.34,4.01,8.363952415
25/07/2020 08:30,8.24136,-0.05752,8.241560726,2.99136,0.87248,3.116,5.25,-0.93,5.331735177,10.86136,4.73248,11.84759503,2.99136,0.87248,3.116,7.87,3.86,8.76564316
25/07/2020 09:00,8.69904,-0.11528,8.699803814,3.23904,0.94472,3.374,5.46,-1.06,5.561942107,11.38904,4.54472,12.26232898,3.23904,0.94472,3.374,8.15,3.6,8.909685741
25/07/2020 09:30,9.34624,-0.18568,9.348084253,3.78624,1.10432,3.944,5.56,-1.29,5.707687798,12.30624,4.44432,13.08417071,3.78624,1.10432,3.944,8.52,3.34,9.151284063
25/07/2020 10:00,9.7624,-0.1668,9.763824865,4.0224,1.1732,4.19,5.74,-1.34,5.894336265,12.7324,4.3632,13.45925421,4.0224,1.1732,4.19,8.71,3.19,9.275785681
25/07/2020 10:30,9.56128,-0.38296,9.568946316,3.28128,0.95704,3.418,6.28,-1.34,6.42137057,12.53128,4.14704,13.19965603,3.28128,0.95704,3.418,9.25,3.19,9.784610365
25/07/2020 11:00,13.12112,1.18616,13.17462582,8.66112,2.52616,9.022,4.46,-1.34,4.656951793,15.86112,5.71616,16.85970382,8.66112,2.52616,9.022,7.2,3.19,7.875030159
25/07/2020 11:30,11.26616,0.47888,11.27633306,6.23616,1.81888,6.496,5.03,-1.34,5.205429857,14.10616,5.00888,14.96905571,6.23616,1.81888,6.496,7.87,3.19,8.491937353
25/07/2020 12:00,10.43472,0.04096,10.43480039,4.73472,1.38096,4.932,5.7,-1.34,5.855390679,13.32472,4.57096,14.08693857,4.73472,1.38096,4.932,8.59,3.19,9.163198132
25/07/2020 12:30,10.0268,-0.2676,10.03037028,3.6768,1.0724,3.83,6.35,-1.34,6.489845915,12.7768,4.3424,13.49455653,3.6768,1.0724,3.83,9.1,3.27,9.669689757
25/07/2020 13:00,11.57408,0.36744,11.57991105,5.85408,1.70744,6.098,5.72,-1.34,5.8748617,14.17408,5.04744,15.04596937,5.85408,1.70744,6.098,8.32,3.34,8.96537785
25/07/2020 13:30,10.1504,-0.1028,10.15092055,4.0704,1.1872,4.24,6.08,-1.29,6.215343916,12.7504,4.6372,13.56747301,4.0704,1.1872,4.24,8.68,3.45,9.340497845
25/07/2020 14:00,9.90072,0.06896,9.900960155,4.35072,1.26896,4.532,5.55,-1.2,5.678247969,12.67072,4.76896,13.53846833,4.35072,1.26896,4.532,8.32,3.5,9.026206291
25/07/2020 14:30,9.9,0.13,9.900853499,4.56,1.33,4.75,5.34,-1.2,5.473170927,12.88,4.98,13.8092288,4.56,1.33,4.75,8.32,3.65,9.08542239
25/07/2020 15:00,8.53024,-0.40368,8.539786414,2.73024,0.79632,2.844,5.8,-1.2,5.922837158,11.57024,4.44632,12.39516903,2.73024,0.79632,2.844,8.84,3.65,9.56389565
25/07/2020 15:30,8.28168,-0.39576,8.291130779,2.07168,0.60424,2.158,6.21,-1,6.29,11.37168,4.07424,12.079509,2.07168,0.60424,2.158,9.3,3.47,9.926273218
25/07/2020 16:00,8.63456,-0.21992,8.637360199,2.67456,0.78008,2.786,5.96,-1,6.043310351,11.73456,4.25008,12.48050794,2.67456,0.78008,2.786,9.06,3.47,9.701778188
25/07/2020 16:30,8.49568,-0.28376,8.500417543,2.45568,0.71624,2.558,6.04,-1,6.122221819,11.65568,4.18624,12.38464701,2.45568,0.71624,2.558,9.2,3.47,9.832644609
25/07/2020 17:00,8.44992,-0.42544,8.460623334,1.96992,0.57456,2.052,6.48,-1,6.55670649,11.78992,3.92456,12.42595609,1.96992,0.57456,2.052,9.82,3.35,10.37568793
25/07/2020 17:30,10.39784,0.23312,10.40045295,4.22784,1.23312,4.404,6.17,-1,6.250511979,13.73784,4.58312,14.48216962,4.22784,1.23312,4.404,9.51,3.35,10.08278731
25/07/2020 18:00,10.73112,0.26616,10.73442023,4.34112,1.26616,4.522,6.39,-1,6.46777396,14.03112,4.61616,14.77096008,4.34112,1.26616,4.522,9.69,3.35,10.25273622
25/07/2020 18:30,9.99488,0.00184,9.994880169,3.43488,1.00184,3.578,6.56,-1,6.635781793,13.18488,4.35184,13.88450835,3.43488,1.00184,3.578,9.75,3.35,10.30946167
25/07/2020 19:00,9.49192,0.00056,9.491920017,3.12192,0.91056,3.252,6.37,-0.91,6.434671709,12.65192,4.26056,13.35003563,3.12192,0.91056,3.252,9.53,3.35,10.10165333
25/07/2020 19:30,8.67784,-0.15688,8.679257941,2.30784,0.67312,2.404,6.37,-0.83,6.4238462,11.83784,4.02312,12.5027977,2.30784,0.67312,2.404,9.53,3.35,10.10165333
25/07/2020 20:00,7.62136,-0.51752,7.638910603,1.07136,0.31248,1.116,6.55,-0.83,6.602378359,10.83136,3.66248,11.43381473,1.07136,0.31248,1.116,9.76,3.35,10.31891952
25/07/2020 20:30,7.5164,-0.5948,7.539897612,0.8064,0.2352,0.84,6.71,-0.83,6.761138957,10.7764,3.6752,11.38586369,0.8064,0.2352,0.84,9.97,3.44,10.54677676
25/07/2020 21:00,7.33536,-0.61552,7.36113926,0.73536,0.21448,0.766,6.6,-0.83,6.651984666,10.26536,3.79448,10.94420826,0.73536,0.21448,0.766,9.53,3.58,10.18024067
25/07/2020 21:30,7.08184,-0.60488,7.107625314,0.77184,0.22512,0.804,6.31,-0.83,6.364353856,10.45184,3.88512,11.15056576,0.77184,0.22512,0.804,9.68,3.66,10.34881636
25/07/2020 22:00,6.87832,-0.45424,6.893302547,0.80832,0.23576,0.842,6.07,-0.69,6.109091585,10.15832,3.95576,10.90135324,0.80832,0.23576,0.842,9.35,3.72,10.06284751
25/07/2020 22:30,6.45528,-0.54096,6.477906884,0.78528,0.22904,0.818,5.67,-0.77,5.722045089,9.52528,4.17904,10.40169863,0.78528,0.22904,0.818,8.74,3.95,9.59114696
25/07/2020 23:00,6.01224,-0.09768,6.013033444,0.76224,0.22232,0.794,5.25,-0.32,5.25974334,8.98224,4.08232,9.866406235,0.76224,0.22232,0.794,8.22,3.86,9.081189349
25/07/2020 23:30,5.6912,4.0016,6.957194837,1.1712,0.3416,1.22,4.52,3.66,5.81601238,8.9612,0.2716,8.965314941,1.1712,0.3416,1.22,7.79,-0.07,7.790314499
26/07/2020 00:00,5.51448,1.03464,5.610701347,1.28448,0.37464,1.338,4.23,0.66,4.281179744,8.21448,3.64464,8.986716998,1.28448,0.37464,1.338,6.93,3.27,7.662754074
26/07/2020 00:30,4.84912,3.11016,5.760821122,1.26912,0.37016,1.322,3.58,2.74,4.508214724,7.83912,2.01016,8.092746481,1.26912,0.37016,1.322,6.57,1.64,6.771595085
26/07/2020 01:00,4.72992,3.36456,5.804516104,1.24992,0.36456,1.302,3.48,3,4.594605533,7.55992,1.70456,7.749704201,1.24992,0.36456,1.302,6.31,1.34,6.450713139
26/07/2020 01:30,4.61832,3.37576,5.720545009,1.28832,0.37576,1.342,3.33,3,4.482064257,7.45832,1.77576,7.666802515,1.28832,0.37576,1.342,6.17,1.4,6.326839653
26/07/2020 02:00,4.6068,3.3724,5.70926335,1.2768,0.3724,1.33,3.33,3,4.482064257,7.4468,1.7724,7.654817568,1.2768,0.3724,1.33,6.17,1.4,6.326839653
26/07/2020 02:30,4.5876,3.3668,5.690467116,1.2576,0.3668,1.31,3.33,3,4.482064257,7.4276,1.7668,7.634842762,1.2576,0.3668,1.31,6.17,1.4,6.326839653
26/07/2020 03:00,4.10184,3.22512,5.217900957,0.77184,0.22512,0.804,3.33,3,4.482064257,6.88184,1.56512,7.05757199,0.77184,0.22512,0.804,6.11,1.34,6.255213825
26/07/2020 03:30,4.086,3.358,5.288814612,0.816,0.238,0.85,3.27,3.12,4.519657067,6.836,1.468,6.99184668,0.816,0.238,0.85,6.02,1.23,6.144371408
26/07/2020 04:00,3.9952,3.4536,5.28100142,0.8352,0.2436,0.87,3.16,3.21,4.504408951,6.6752,1.4736,6.835919251,0.8352,0.2436,0.87,5.84,1.23,5.968123658
26/07/2020 04:30,4.12384,3.41112,5.351803061,0.96384,0.28112,1.004,3.16,3.13,4.447752241,6.66384,1.64112,6.862946772,0.96384,0.28112,1.004,5.7,1.36,5.86
26/07/2020 05:00,4.408,3.574,5.67485154,1.248,0.364,1.3,3.16,3.21,4.504408951,6.948,1.724,7.158692618,1.248,0.364,1.3,5.7,1.36,5.86
26/07/2020 05:30,4.37408,3.58744,5.65705768,1.29408,0.37744,1.348,3.08,3.21,4.448651481,6.89408,1.73744,7.109643929,1.29408,0.37744,1.348,5.6,1.36,5.762777108
26/07/2020 06:00,4.33864,3.59752,5.636128742,1.32864,0.38752,1.384,3.01,3.21,4.400477247,6.92864,1.74752,7.145619525,1.32864,0.38752,1.384,5.6,1.36,5.762777108
26/07/2020 06:30,4.68888,3.57384,5.895585467,1.41888,0.41384,1.478,3.27,3.16,4.547361873,7.29888,1.65384,7.48390513,1.41888,0.41384,1.478,5.88,1.24,6.009326085
26/07/2020 07:00,5.03824,3.62032,6.204077627,1.57824,0.46032,1.644,3.46,3.16,4.685851043,7.61824,1.70032,7.805681828,1.57824,0.46032,1.644,6.04,1.24,6.165971132
26/07/2020 07:30,6.10384,3.74112,7.159108995,2.64384,0.77112,2.754,3.46,2.97,4.559879384,8.88384,2.09112,9.126631142,2.64384,0.77112,2.754,6.24,1.32,6.378087488
26/07/2020 08:00,7.26576,3.26168,7.964284324,3.60576,1.05168,3.756,3.66,2.21,4.275476582,10.09576,2.67168,10.44328703,3.60576,1.05168,3.756,6.49,1.62,6.689132978
26/07/2020 08:30,8.748,3.464,9.408868157,5.088,1.484,5.3,3.66,1.98,4.161249812,11.918,2.534,12.18441135,5.088,1.484,5.3,6.83,1.05,6.91023878
26/07/2020 09:00,8.61416,2.54288,8.981647466,4.12416,1.20288,4.296,4.49,1.34,4.685690984,11.67416,2.78288,12.00126797,4.12416,1.20288,4.296,7.55,1.58,7.713553008
26/07/2020 09:30,9.31336,-0.27152,9.317317082,3.90336,1.13848,4.066,5.41,-1.41,5.590724461,11.82336,4.86848,12.78647485,3.90336,1.13848,4.066,7.92,3.73,8.754387471
26/07/2020 10:00,10.66368,0.23024,10.66616527,5.62368,1.64024,5.858,5.04,-1.41,5.233516982,13.22368,5.20024,14.20944083,5.62368,1.64024,5.858,7.6,3.56,8.392472818
26/07/2020 10:30,10.41744,0.03592,10.41750193,4.95744,1.44592,5.164,5.46,-1.41,5.639122272,13.00744,5.00592,13.93745782,4.95744,1.44592,5.164,8.05,3.56,8.802050897
26/07/2020 11:00,10.35096,-0.04472,10.3510566,4.68096,1.36528,4.876,5.67,-1.41,5.842687738,12.91096,4.84528,13.79020038,4.68096,1.36528,4.876,8.23,3.48,8.93550782
26/07/2020 11:30,13.15128,1.20704,13.20655561,8.56128,2.49704,8.918,4.59,-1.29,4.767829695,15.75128,5.97704,16.84719053,8.56128,2.49704,8.918,7.19,3.48,7.987897095
26/07/2020 12:00,14.68048,1.84264,14.7956688,10.74048,3.13264,11.188,3.94,-1.29,4.145805109,17.26048,6.61264,18.48380853,10.74048,3.13264,11.188,6.52,3.48,7.39058861
26/07/2020 12:30,13.95656,1.43608,14.03024921,9.34656,2.72608,9.736,4.61,-1.29,4.787086797,16.49656,6.20608,17.62532045,9.34656,2.72608,9.736,7.15,3.48,7.95191172
26/07/2020 13:00,12.57672,1.04696,12.62022231,7.80672,2.27696,8.132,4.77,-1.23,4.926032887,15.30672,5.75696,16.35353985,7.80672,2.27696,8.132,7.5,3.48,8.268034833
26/07/2020 13:30,12.0488,0.8784,12.0807768,7.2288,2.1084,7.53,4.82,-1.23,4.974464795,14.6788,5.6884,15.74246054,7.2288,2.1084,7.53,7.45,3.58,8.265524787
26/07/2020 14:00,13.64256,1.66408,13.74367511,9.92256,2.89408,10.336,3.72,-1.23,3.918073506,16.24256,6.47408,17.48526429,9.92256,2.89408,10.336,6.32,3.58,7.263525315
26/07/2020 14:30,11.50608,0.74344,11.53007285,6.76608,1.97344,7.048,4.74,-1.23,4.896988871,14.09608,5.64344,15.18380342,6.76608,1.97344,7.048,7.33,3.67,8.197426425
26/07/2020 15:00,13.73488,1.80184,13.85256496,10.39488,3.03184,10.828,3.34,-1.23,3.559283636,15.99488,6.70184,17.34216958,10.39488,3.03184,10.828,5.6,3.67,6.695438746
26/07/2020 15:30,10.82968,0.67824,10.85089758,6.19968,1.80824,6.458,4.63,-1.13,4.765899705,13.24968,5.57824,14.37604889,6.19968,1.80824,6.458,7.05,3.77,7.994710751
26/07/2020 16:00,8.98624,0.05432,8.986404175,3.06624,0.89432,3.194,5.92,-0.84,5.979297618,11.63624,4.26432,12.39300232,3.06624,0.89432,3.194,8.57,3.37,9.20878928
26/07/2020 16:30,9.85864,0.24752,9.861746742,3.72864,1.08752,3.884,6.13,-0.84,6.18728535,12.51864,4.45752,13.28856019,3.72864,1.08752,3.884,8.79,3.37,9.413872742
26/07/2020 17:00,9.88632,0.10976,9.886929271,3.25632,0.94976,3.392,6.63,-0.84,6.683000823,12.60632,4.31976,13.32590074,3.25632,0.94976,3.392,9.35,3.37,9.938782622
26/07/2020 17:30,10.50632,0.24976,10.50928827,3.73632,1.08976,3.892,6.77,-0.84,6.821913221,13.18632,4.45976,13.92007523,3.73632,1.08976,3.892,9.45,3.37,10.03291583
26/07/2020 18:00,10.082,-0.014,10.08200972,2.832,0.826,2.95,7.25,-0.84,7.298499846,12.622,4.196,13.30117664,2.832,0.826,2.95,9.79,3.37,10.35379158
26/07/2020 18:30,10.13888,0.13384,10.13976335,3.33888,0.97384,3.478,6.8,-0.84,6.851685924,12.65888,4.40384,13.4030239,3.33888,0.97384,3.478,9.32,3.43,9.931127831
26/07/2020 19:00,9.09472,-0.08904,9.095155854,2.57472,0.75096,2.682,6.52,-0.84,6.573887739,11.89472,4.27096,12.63825396,2.57472,0.75096,2.682,9.32,3.52,9.96256995
26/07/2020 19:30,8.60688,-0.20216,8.609253858,2.18688,0.63784,2.278,6.42,-0.84,6.474720071,11.26688,4.15784,12.0095886,2.18688,0.63784,2.278,9.08,3.52,9.738418763
26/07/2020 20:00,7.71104,-0.22928,7.714447952,1.51104,0.44072,1.574,6.2,-0.67,6.236096535,10.18104,4.16072,10.99841654,1.51104,0.44072,1.574,8.67,3.72,9.434368023
26/07/2020 20:30,7.2116,-0.3312,7.219201341,1.1616,0.3388,1.21,6.05,-0.67,6.086986118,9.9816,4.0588,10.77525851,1.1616,0.3388,1.21,8.82,3.72,9.572397819
26/07/2020 21:00,6.81416,-0.44712,6.828813425,0.76416,0.22288,0.796,6.05,-0.67,6.086986118,9.73416,4.06288,10.54802658,0.76416,0.22288,0.796,8.97,3.84,9.757381821
26/07/2020 21:30,6.86544,-0.47008,6.881514484,0.68544,0.19992,0.714,6.18,-0.67,6.216212673,9.72544,4.03992,10.53115078,0.68544,0.19992,0.714,9.04,3.84,9.821771734
26/07/2020 22:00,6.54896,-0.48072,6.566579688,0.64896,0.18928,0.676,5.9,-0.67,5.937920511,9.38896,4.10928,10.2488415,0.64896,0.18928,0.676,8.74,3.92,9.578830826
26/07/2020 22:30,6.30464,-0.52448,6.326418007,0.70464,0.20552,0.734,5.6,-0.73,5.647379923,9.00464,4.34552,9.998354145,0.70464,0.20552,0.734,8.3,4.14,9.275214283
26/07/2020 23:00,6.13856,-0.34792,6.148411762,1.13856,0.33208,1.186,5,-0.68,5.046028141,8.67856,4.69208,9.865749764,1.13856,0.33208,1.186,7.54,4.36,8.709833523
26/07/2020 23:30,5.64536,2.12448,6.03187407,1.21536,0.35448,1.266,4.43,1.77,4.770513599,8.32536,2.33448,8.646468412,1.21536,0.35448,1.266,7.11,1.98,7.38054876
27/07/2020 00:00,5.08808,4.66944,6.90595598,1.19808,0.34944,1.248,3.89,4.32,5.813303708,8.11808,-0.61056,8.141007702,1.19808,0.34944,1.248,6.92,-0.96,6.986272253
27/07/2020 00:30,4.922,4.226,6.487307608,1.152,0.336,1.2,3.77,3.89,5.417102547,7.752,-0.504,7.768366624,1.152,0.336,1.2,6.6,-0.84,6.653239812
27/07/2020 01:00,4.8128,4.1204,6.335672024,1.1328,0.3304,1.18,3.68,3.79,5.282660315,7.5028,-0.5096,7.520086436,1.1328,0.3304,1.18,6.37,-0.84,6.425145913
27/07/2020 01:30,4.60408,4.04744,6.130197648,1.05408,0.30744,1.098,3.55,3.74,5.15655893,7.29408,-0.53256,7.313495963,1.05408,0.30744,1.098,6.24,-0.84,6.296284619
27/07/2020 02:00,4.2892,4.0256,5.88240529,0.7392,0.2156,0.77,3.55,3.81,5.207552208,6.9792,-0.6244,7.007075567,0.7392,0.2156,0.77,6.24,-0.84,6.296284619
27/07/2020 02:30,4.19728,3.07504,5.203175031,0.73728,0.21504,0.768,3.46,2.86,4.489008799,6.73728,2.85504,7.317253255,0.73728,0.21504,0.768,6,2.64,6.555120136
27/07/2020 03:00,4.42392,0.25656,4.431353202,0.67392,0.19656,0.702,3.75,0.06,3.750479969,6.14392,4.08656,7.378870212,0.67392,0.19656,0.702,5.47,3.89,6.712153157
27/07/2020 03:30,4.8216,1.7988,5.146212977,1.1616,0.3388,1.21,3.66,1.46,3.940456826,6.5016,3.1788,7.237096932,1.1616,0.3388,1.21,5.34,2.84,6.048239413
27/07/2020 04:00,4.79728,1.81504,5.129158372,1.21728,0.35504,1.268,3.58,1.46,3.866264347,6.48728,3.19504,7.231395605,1.21728,0.35504,1.268,5.27,2.84,5.986526539
27/07/2020 04:30,4.7992,1.7456,5.106803305,1.2192,0.3556,1.27,3.58,1.39,3.840377586,6.4892,3.1956,7.233365468,1.2192,0.3556,1.27,5.27,2.84,5.986526539
27/07/2020 05:00,4.77784,1.81312,5.110299326,1.10784,0.32312,1.154,3.67,1.49,3.960934233,6.43784,3.07312,7.133712245,1.10784,0.32312,1.154,5.33,2.75,5.997616193
27/07/2020 05:30,4.80152,3.50336,5.943746764,1.21152,0.35336,1.262,3.59,3.15,4.776044388,6.79152,1.30336,6.915453073,1.21152,0.35336,1.262,5.58,0.95,5.660291512
27/07/2020 06:00,4.89808,1.78944,5.214717941,0.95808,0.27944,0.998,3.94,1.51,4.219443091,6.64808,2.71944,7.182779518,0.95808,0.27944,0.998,5.69,2.44,6.191098449
27/07/2020 06:30,5.44848,1.71664,5.712511462,0.94848,0.27664,0.988,4.5,1.44,4.724785709,7.38848,2.41664,7.77365973,0.94848,0.27664,0.988,6.44,2.14,6.786250806
27/07/2020 07:00,5.92608,2.24344,6.336516961,1.00608,0.29344,1.048,4.92,1.95,5.292343526,8.13608,1.83344,8.340101918,1.00608,0.29344,1.048,7.13,1.54,7.294415672
27/07/2020 07:30,6.72864,-0.00248,6.728640457,1.08864,0.31752,1.134,5.64,-0.32,5.64907072,9.10864,3.21752,9.660215194,1.08864,0.31752,1.134,8.02,2.9,8.528212005
27/07/2020 08:00,7.73696,0.67328,7.766199585,1.89696,0.55328,1.976,5.84,0.12,5.841232747,10.86696,2.14328,11.07630213,1.89696,0.55328,1.976,8.97,1.59,9.109829856
27/07/2020 08:30,8.0992,3.6356,8.877760303,1.9392,0.5656,2.02,6.16,3.07,6.882623046,12.1692,-1.6344,12.27846456,1.9392,0.5656,2.02,10.23,-2.2,10.46388551
27/07/2020 09:00,9.6288,3.5284,10.25492058,2.1888,0.6384,2.28,7.44,2.89,7.981585056,11.8988,-1.3916,11.9798995,2.1888,0.6384,2.28,9.71,-2.03,9.919929435
27/07/2020 09:30,10.8224,3.4532,11.3599706,3.0624,0.8932,3.19,7.76,2.56,8.171364635,12.4724,-0.4868,12.48189633,3.0624,0.8932,3.19,9.41,-1.38,9.510651923
27/07/2020 10:00,11.43808,3.67944,12.01532159,3.83808,1.11944,3.998,7.6,2.56,8.019576049,12.95808,-0.26056,12.96069939,3.83808,1.11944,3.998,9.12,-1.38,9.223816997
27/07/2020 10:30,11.53792,3.42856,12.03655356,3.93792,1.14856,4.102,7.6,2.28,7.934632947,12.97792,0.06856,12.97810109,3.93792,1.14856,4.102,9.04,-1.08,9.104284706
27/07/2020 11:00,11.02408,-1.06256,11.07516924,2.25408,0.65744,2.348,8.77,-1.72,8.937074465,11.72408,2.68744,12.02814972,2.25408,0.65744,2.348,9.47,2.03,9.685132937
27/07/2020 11:30,10.78488,-1.35816,10.87006142,1.75488,0.51184,1.828,9.03,-1.87,9.221594222,11.50488,2.54184,11.78232636,1.75488,0.51184,1.828,9.75,2.03,9.959086303
27/07/2020 12:00,10.78416,3.50288,11.33879514,2.44416,0.71288,2.546,8.34,2.79,8.79429929,12.36416,-1.72712,12.48420586,2.44416,0.71288,2.546,9.92,-2.44,10.21567423
27/07/2020 12:30,11.0896,3.8528,11.73981669,2.6496,0.7728,2.76,8.44,3.08,8.984430978,12.8096,-1.9072,12.95080167,2.6496,0.7728,2.76,10.16,-2.68,10.50752112
27/07/2020 13:00,10.63568,3.73624,11.27285139,1.97568,0.57624,2.058,8.66,3.16,9.218524828,12.41568,-2.10376,12.59265325,1.97568,0.57624,2.058,10.44,-2.68,10.77849711
27/07/2020 13:30,9.9684,4.0812,10.77149906,2.6784,0.7812,2.79,7.29,3.3,8.002130966,13.6484,-1.8988,13.77984993,2.6784,0.7812,2.79,10.97,-2.68,11.29262148
27/07/2020 14:00,10.17992,3.36456,10.72152206,3.16992,0.92456,3.302,7.01,2.44,7.422513052,14.42992,-1.25544,14.48443029,3.16992,0.92456,3.302,11.26,-2.18,11.46908889
27/07/2020 14:30,9.83808,3.01944,10.29100753,3.11808,0.90944,3.248,6.72,2.11,7.043472155,14.20808,-0.22056,14.20979184,3.11808,0.90944,3.248,11.09,-1.13,11.14742123
27/07/2020 15:00,9.328,3.134,9.840403447,2.688,0.784,2.8,6.64,2.35,7.043585735,13.638,-0.566,13.64973992,2.688,0.784,2.8,10.95,-1.35,11.03290533
27/07/2020 15:30,11.33248,4.04864,12.03397643,5.41248,1.57864,5.638,5.92,2.47,6.414616123,15.49248,0.35864,15.49663058,5.41248,1.57864,5.638,10.08,-1.22,10.15356095
27/07/2020 16:00,12.90064,3.32352,13.3218729,8.00064,2.33352,8.334,4.9,0.99,4.999009902,17.22064,2.97352,17.47547605,8.00064,2.33352,8.334,9.22,0.64,9.242185889
27/07/2020 16:30,13.21296,3.38128,13.63874504,8.47296,2.47128,8.826,4.74,0.91,4.826561923,17.54296,3.31128,17.85273147,8.47296,2.47128,8.826,9.07,0.84,9.108814412
27/07/2020 17:00,12.5456,2.9908,12.89716884,6.8256,1.9908,7.11,5.72,1,5.806754687,16.8756,2.9208,17.12649842,6.8256,1.9908,7.11,10.05,0.93,10.09293813
27/07/2020 17:30,10.67352,2.17936,10.89374312,3.80352,1.10936,3.962,6.87,1.07,6.952826763,15.19352,2.12936,15.34200847,3.80352,1.10936,3.962,11.39,1.02,11.43558044
27/07/2020 18:00,10.78648,2.00064,10.97044717,3.39648,0.99064,3.538,7.39,1.01,7.458699619,15.40648,2.01064,15.53712648,3.39648,0.99064,3.538,12.01,1.02,12.05323608
27/07/2020 18:30,10.74176,2.15968,10.956716,3.46176,1.00968,3.606,7.28,1.15,7.370271365,15.35176,2.19968,15.50855013,3.46176,1.00968,3.606,11.89,1.19,11.94940166
27/07/2020 19:00,9.7708,-0.8456,9.807322366,1.9008,0.5544,1.98,7.87,-1.4,7.993553653,13.7908,3.5944,14.25152188,1.9008,0.5544,1.98,11.89,3.04,12.27247734
27/07/2020 19:30,9.24064,-2.11648,9.479921687,1.52064,0.44352,1.584,7.72,-2.56,8.133387978,13.20064,4.71352,14.01692431,1.52064,0.44352,1.584,11.68,4.27,12.43604841
27/07/2020 20:00,8.4936,2.0648,8.740974774,1.5936,0.4648,1.66,6.9,1.6,7.083078427,12.9636,2.6548,13.23264478,1.5936,0.4648,1.66,11.37,2.19,11.57898959
27/07/2020 20:30,7.97928,2.58104,8.386338701,1.40928,0.41104,1.468,6.57,2.17,6.919089535,12.42928,1.22104,12.48911286,1.40928,0.41104,1.468,11.02,0.81,11.0497285
27/07/2020 21:00,7.374,2.542,7.799848716,1.104,0.322,1.15,6.27,2.22,6.651413384,11.904,1.132,11.95770212,1.104,0.322,1.15,10.8,0.81,10.8303324
27/07/2020 21:30,7.10032,2.61176,7.565436828,1.00032,0.29176,1.042,6.1,2.32,6.526285314,11.59032,1.24176,11.65664984,1.00032,0.29176,1.042,10.59,0.95,10.63252557
27/07/2020 22:00,6.69616,1.10888,6.787353947,0.71616,0.20888,0.746,5.98,0.9,6.047346526,10.99616,2.50888,11.27874167,0.71616,0.20888,0.746,10.28,2.3,10.53415398
27/07/2020 22:30,7.01488,-1.75816,7.231850939,1.03488,0.30184,1.078,5.98,-2.06,6.32487154,10.65488,5.32184,11.91001464,1.03488,0.30184,1.078,9.62,5.02,10.8510276
27/07/2020 23:00,6.37336,-0.80152,6.423562252,1.02336,0.29848,1.066,5.35,-1.1,5.461913584,9.94336,4.55848,10.93847101,1.02336,0.29848,1.066,8.92,4.26,9.885039201
27/07/2020 23:30,5.5948,3.0564,6.375215134,1.0848,0.3164,1.13,4.51,2.74,5.277092002,9.3948,1.3764,9.495090521,1.0848,0.3164,1.13,8.31,1.06,8.377332511
28/07/2020 00:00,5.42848,4.21664,6.87375065,1.18848,0.34664,1.238,4.24,3.87,5.740601014,8.76848,-0.37336,8.776425195,1.18848,0.34664,1.238,7.58,-0.72,7.614118465
28/07/2020 00:30,5.12304,4.22672,6.641588726,1.22304,0.35672,1.274,3.9,3.87,5.494260642,8.25304,-0.36328,8.261031509,1.22304,0.35672,1.274,7.03,-0.72,7.06677437
28/07/2020 01:00,4.80744,4.19592,6.381004937,1.11744,0.32592,1.164,3.69,3.87,5.34724228,7.90744,-0.50408,7.923490645,1.11744,0.32592,1.164,6.79,-0.83,6.840540914
28/07/2020 01:30,4.72432,4.28376,6.377287762,1.14432,0.33376,1.192,3.58,3.95,5.330938004,7.64432,-0.28624,7.649677222,1.14432,0.33376,1.192,6.5,-0.62,6.529502278
28/07/2020 02:00,4.73392,4.43656,6.487916707,1.15392,0.33656,1.202,3.58,4.1,5.443013871,7.56392,-0.35344,7.572173109,1.15392,0.33656,1.202,6.41,-0.69,6.447030324
28/07/2020 02:30,4.68976,4.30368,6.365179526,1.10976,0.32368,1.156,3.58,3.98,5.353204648,7.51976,-0.05632,7.519970904,1.10976,0.32368,1.156,6.41,-0.38,6.421253772
28/07/2020 03:00,4.26928,4.18104,5.975604338,0.68928,0.20104,0.718,3.58,3.98,5.353204648,7.09928,-0.51896,7.118222812,0.68928,0.20104,0.718,6.41,-0.72,6.45031007
28/07/2020 03:30,4.54696,4.42328,6.343520411,1.17696,0.34328,1.226,3.37,4.08,5.291814434,7.37696,-0.37672,7.386572737,1.17696,0.34328,1.226,6.2,-0.72,6.241666444
28/07/2020 04:00,4.57,4.43,6.364730945,1.2,0.35,1.25,3.37,4.08,5.291814434,7.4,-0.37,7.409244226,1.2,0.35,1.25,6.2,-0.72,6.241666444
28/07/2020 04:30,4.25456,4.24008,6.006626274,0.75456,0.22008,0.786,3.5,4.02,5.330140711,7.22456,-0.49992,7.2418359,0.75456,0.22008,0.786,6.47,-0.72,6.509938556
28/07/2020 05:00,4.25168,4.20424,5.979332471,0.63168,0.18424,0.658,3.62,4.02,5.409695001,7.18168,-0.53576,7.20163637,0.63168,0.18424,0.658,6.55,-0.72,6.589453695
28/07/2020 05:30,4.97928,4.36104,6.619055763,1.16928,0.34104,1.218,3.81,4.02,5.538637016,7.83928,-0.37896,7.848434341,1.16928,0.34104,1.218,6.67,-0.72,6.70874802
28/07/2020 06:00,5.15912,4.18016,6.640049458,1.26912,0.37016,1.322,3.89,3.81,5.44501607,8.14912,-0.34984,8.156625822,1.26912,0.37016,1.322,6.88,-0.72,6.917571828
28/07/2020 06:30,5.89416,1.25288,6.025846862,1.48416,0.43288,1.546,4.41,0.82,4.485588033,8.80416,2.18288,9.070733069,1.48416,0.43288,1.546,7.32,1.75,7.526280622
28/07/2020 07:00,6.8272,-0.5404,6.848554008,1.7472,0.5096,1.82,5.08,-1.05,5.187378914,9.6072,3.8996,10.36847009,1.7472,0.5096,1.82,7.86,3.39,8.559889018
28/07/2020 07:30,8.09424,-0.28168,8.099139757,2.63424,0.76832,2.744,5.46,-1.05,5.560044964,11.18424,3.97832,11.870731,2.63424,0.76832,2.744,8.55,3.21,9.132721391
28/07/2020 08:00,8.63464,3.47552,9.307859432,3.10464,0.90552,3.234,5.53,2.57,6.098016071,12.70464,0.29552,12.70807655,3.10464,0.90552,3.234,9.6,-0.61,9.619360686
28/07/2020 08:30,9.06448,2.11464,9.307873012,2.96448,0.86464,3.088,6.1,1.25,6.22675678,13.49448,2.05464,13.65000132,2.96448,0.86464,3.088,10.53,1.19,10.59702789
28/07/2020 09:00,10.51304,2.52672,10.81241527,4.10304,1.19672,4.274,6.41,1.33,6.546525796,15.15304,0.51672,15.16184754,4.10304,1.19672,4.274,11.05,-0.68,11.07090331
28/07/2020 09:30,11.54576,3.01168,11.93209078,5.76576,1.68168,6.006,5.78,1.33,5.931045439,16.32576,1.00168,16.35646057,5.76576,1.68168,6.006,10.56,-0.68,10.58187129
28/07/2020 10:00,11.79256,3.17408,12.2122584,6.32256,1.84408,6.586,5.47,1.33,5.629369414,16.63256,1.16408,16.67324607,6.32256,1.84408,6.586,10.31,-0.68,10.3324005
28/07/2020 10:30,12.33552,3.47536,12.81573957,7.35552,2.14536,7.662,4.98,1.33,5.154541687,17.20552,1.46536,17.26780815,7.35552,2.14536,7.662,9.85,-0.68,9.873444181
28/07/2020 11:00,11.97096,3.11528,12.36967472,6.60096,1.92528,6.876,5.37,1.19,5.500272721,16.65096,1.24528,16.69746062,6.60096,1.92528,6.876,10.05,-0.68,10.07297871
28/07/2020 11:30,13.07192,3.49056,13.52993354,8.16192,2.38056,8.502,4.91,1.11,5.033905045,17.72192,1.61056,17.79495299,8.16192,2.38056,8.502,9.56,-0.77,9.590959285
28/07/2020 12:00,13.46888,3.69384,13.96621575,8.85888,2.58384,9.228,4.61,1.11,4.741750732,17.96888,1.81384,18.06019557,8.85888,2.58384,9.228,9.11,-0.77,9.142483251
28/07/2020 12:30,12.1808,2.9944,12.54345726,6.4608,1.8844,6.73,5.72,1.11,5.826705759,16.6308,1.1144,16.66809515,6.4608,1.8844,6.73,10.17,-0.77,10.1991078
28/07/2020 13:00,13.79872,3.65296,14.27406005,8.71872,2.54296,9.082,5.08,1.11,5.199855767,18.21872,1.77296,18.30478477,8.71872,2.54296,9.082,9.5,-0.77,9.53115418
28/07/2020 13:30,14.09384,4.14112,14.68962902,9.84384,2.87112,10.254,4.25,1.27,4.435696112,18.35384,2.19112,18.48416754,9.84384,2.87112,10.254,8.51,-0.68,8.537124809
28/07/2020 14:00,14.30528,3.72904,14.78332761,10.38528,3.02904,10.818,3.92,0.7,3.982009543,18.64528,2.34904,18.79267025,10.38528,3.02904,10.818,8.26,-0.68,8.28794305
28/07/2020 14:30,9.7032,2.0276,9.912782253,4.2432,1.2376,4.42,5.46,0.79,5.516855989,14.0732,0.5576,14.08424212,4.2432,1.2376,4.42,9.83,-0.68,9.853491767
28/07/2020 15:00,10.0924,2.3232,10.35634086,4.9824,1.4532,5.19,5.11,0.87,5.183531615,14.3724,0.9632,14.40463939,4.9824,1.4532,5.19,9.39,-0.49,9.402776186
28/07/2020 15:30,11.16856,2.91208,11.54196441,6.65856,1.94208,6.936,4.51,0.97,4.613133425,15.54856,2.61208,15.76644158,6.65856,1.94208,6.936,8.89,0.67,8.915211719
28/07/2020 16:00,10.07368,2.45024,10.36738659,4.90368,1.43024,5.108,5.17,1.02,5.269658433,14.63368,2.10024,14.78362602,4.90368,1.43024,5.108,9.73,0.67,9.753040552
28/07/2020 16:30,9.89232,-1.32224,9.980296268,3.83232,1.11776,3.992,6.06,-2.44,6.532778888,13.86232,5.64776,14.96867091,3.83232,1.11776,3.992,10.03,4.53,11.00553497
28/07/2020 17:00,9.8568,-2.7876,10.24339885,2.9568,0.8624,3.08,6.9,-3.65,7.805927235,13.6568,6.3324,15.05348717,2.9568,0.8624,3.08,10.7,5.47,12.01710864
28/07/2020 17:30,10.65216,2.69688,10.98825165,4.17216,1.21688,4.346,6.48,1.48,6.646863922,15.19216,2.37688,15.37697252,4.17216,1.21688,4.346,11.02,1.16,11.08088444
28/07/2020 18:00,10.76384,2.79112,11.11982924,3.84384,1.12112,4.004,6.92,1.67,7.118658582,15.35384,2.12112,15.49966299,3.84384,1.12112,4.004,11.51,1,11.55335882
28/07/2020 18:30,10.06168,2.55424,10.3808259,3.03168,0.88424,3.158,7.03,1.67,7.22563492,14.72168,1.94424,14.84950946,3.03168,0.88424,3.158,11.69,1.06,11.73795979
28/07/2020 19:00,9.61992,2.73456,10.00103391,2.92992,0.85456,3.052,6.69,1.88,6.949136637,14.23992,1.91456,14.36805003,2.92992,0.85456,3.052,11.31,1.06,11.35956425
28/07/2020 19:30,8.954,2.312,9.247673221,2.064,0.602,2.15,6.89,1.71,7.099028102,13.444,1.772,13.56027728,2.064,0.602,2.15,11.38,1.17,11.43998689
28/07/2020 20:00,8.47008,2.25544,8.765230448,1.87008,0.54544,1.948,6.6,1.71,6.817924904,12.92008,1.79544,13.0442352,1.87008,0.54544,1.948,11.05,1.25,11.12047661
28/07/2020 20:30,7.79792,2.15856,8.091164168,1.53792,0.44856,1.602,6.26,1.71,6.489352818,12.35792,1.69856,12.47410489,1.53792,0.44856,1.602,10.82,1.25,10.89196493
28/07/2020 21:00,7.3116,2.1488,7.620815967,1.1616,0.3388,1.21,6.15,1.81,6.41081898,11.7816,1.5888,11.88824562,1.1616,0.3388,1.21,10.62,1.25,10.69331099
28/07/2020 21:30,6.80472,2.00096,7.092817155,0.65472,0.19096,0.682,6.15,1.81,6.41081898,11.34472,1.52096,11.4462217,0.65472,0.19096,0.682,10.69,1.33,10.77241848
28/07/2020 22:00,6.82776,2.20768,7.175803621,0.91776,0.26768,0.956,5.91,1.94,6.220265268,11.33776,1.59768,11.44977656,0.91776,0.26768,0.956,10.42,1.33,10.50453711
28/07/2020 22:30,6.53376,2.23568,6.905670482,1.01376,0.29568,1.056,5.52,1.94,5.850982823,10.90376,1.86568,11.06222148,1.01376,0.29568,1.056,9.89,1.57,10.01384042
28/07/2020 23:00,6.3388,-0.0416,6.338936504,0.9888,0.2884,1.03,5.35,-0.33,5.360167908,9.6488,3.8084,10.37319874,0.9888,0.2884,1.03,8.66,3.52,9.348047925
28/07/2020 23:30,5.96064,-0.39648,5.973811648,1.04064,0.30352,1.084,4.92,-0.7,4.969547263,8.88064,4.22352,9.833813502,1.04064,0.30352,1.084,7.84,3.92,8.765386472
29/07/2020 00:00,5.7124,-0.4468,5.729846769,1.1424,0.3332,1.19,4.57,-0.78,4.636086712,8.3724,4.4332,9.473665816,1.1424,0.3332,1.19,7.23,4.1,8.311612359
29/07/2020 00:30,5.09008,2.68544,5.755041477,1.15008,0.33544,1.198,3.94,2.35,4.58760286,8.02008,1.72544,8.203586191,1.15008,0.33544,1.198,6.87,1.39,7.009208229
29/07/2020 01:00,4.50448,4.99464,6.725828484,1.04448,0.30464,1.088,3.46,4.69,5.828181535,7.68448,-0.53536,7.703106075,1.04448,0.30464,1.088,6.64,-0.84,6.692921634
29/07/2020 01:30,4.35832,4.86576,6.532271703,1.04832,0.30576,1.092,3.31,4.56,5.634687214,7.49832,-0.43424,7.51088325,1.04832,0.30576,1.092,6.45,-0.74,6.492310837
29/07/2020 02:00,4.3948,4.9864,6.646687295,1.0848,0.3164,1.13,3.31,4.67,5.724071977,7.4848,-0.5036,7.501722735,1.0848,0.3164,1.13,6.4,-0.82,6.452317413
29/07/2020 02:30,4.27216,4.97688,6.559015597,1.05216,0.30688,1.096,3.22,4.67,5.672503856,7.34216,-0.46312,7.356751566,1.05216,0.30688,1.096,6.29,-0.77,6.336955105
29/07/2020 03:00,4.23952,4.90736,6.485037548,1.01952,0.29736,1.062,3.22,4.61,5.623210827,7.21952,-0.47264,7.234974609,1.01952,0.29736,1.062,6.2,-0.77,6.247631551
29/07/2020 03:30,4.41864,4.83752,6.55179206,1.08864,0.31752,1.134,3.33,4.52,5.614205198,7.28864,-0.52248,7.307342773,1.08864,0.31752,1.134,6.2,-0.84,6.256644468
29/07/2020 04:00,4.40736,4.86048,6.561180382,1.16736,0.34048,1.216,3.24,4.52,5.561294813,7.20736,-0.49952,7.224649362,1.16736,0.34048,1.216,6.04,-0.84,6.098130861
29/07/2020 04:30,4.41704,4.84872,6.558988337,1.12704,0.32872,1.174,3.29,4.52,5.590572421,7.25704,-0.51128,7.275028302,1.12704,0.32872,1.174,6.13,-0.84,6.18728535
29/07/2020 05:00,4.5248,4.8364,6.623034048,1.0848,0.3164,1.13,3.44,4.52,5.680140843,7.4748,-0.5236,7.493116308,1.0848,0.3164,1.13,6.39,-0.84,6.444974787
29/07/2020 05:30,4.76896,4.78928,6.758711593,1.12896,0.32928,1.176,3.64,4.46,5.756839411,7.82896,-0.51072,7.845600653,1.12896,0.32928,1.176,6.7,-0.84,6.752451407
29/07/2020 06:00,5.10184,4.69512,6.933464012,1.25184,0.36512,1.304,3.85,4.33,5.794083189,8.28184,-0.47488,8.295443617,1.25184,0.36512,1.304,7.03,-0.84,7.080007062
29/07/2020 06:30,5.59104,3.92072,6.828746122,1.27104,0.37072,1.324,4.32,3.55,5.591502481,8.97104,-0.23928,8.97423053,1.27104,0.37072,1.324,7.7,-0.61,7.724124546
29/07/2020 07:00,6.64,-0.6,6.667053322,1.68,0.49,1.75,4.96,-1.09,5.078356033,9.61,4.03,10.42079651,1.68,0.49,1.75,7.93,3.54,8.684267384
29/07/2020 07:30,7.63128,2.64704,8.077329707,2.32128,0.67704,2.418,5.31,1.97,5.663656063,11.54128,0.86704,11.57380242,2.32128,0.67704,2.418,9.22,0.19,9.221957493
29/07/2020 08:00,8.51168,2.28424,8.812857017,3.03168,0.88424,3.158,5.48,1.4,5.656005658,13.20168,1.59424,13.29759211,3.03168,0.88424,3.158,10.17,0.71,10.19475355
29/07/2020 08:30,9.71968,2.40824,10.01358074,4.03968,1.17824,4.208,5.68,1.23,5.811652089,14.56968,1.88824,14.69152904,4.03968,1.17824,4.208,10.53,0.71,10.55390923
29/07/2020 09:00,10.40704,2.48872,10.70047704,4.72704,1.37872,4.924,5.68,1.11,5.787443304,15.25704,0.69872,15.27303111,4.72704,1.37872,4.924,10.53,-0.68,10.55193347
29/07/2020 09:30,11.824,2.802,12.15146822,6.144,1.792,6.4,5.68,1.01,5.769098716,16.554,1.112,16.59130676,6.144,1.792,6.4,10.41,-0.68,10.43218577
29/07/2020 10:00,11.84128,2.80704,12.16944475,6.16128,1.79704,6.418,5.68,1.01,5.769098716,16.57128,1.11704,16.60888615,6.16128,1.79704,6.418,10.41,-0.68,10.43218577
29/07/2020 10:30,12.65664,3.31152,13.08268706,7.37664,2.15152,7.684,5.28,1.16,5.405922678,17.37664,1.47152,17.43883565,7.37664,2.15152,7.684,10,-0.68,10.02309333
29/07/2020 11:00,11.66832,2.72576,11.98246465,6.08832,1.77576,6.342,5.58,0.95,5.660291512,16.44832,1.09576,16.48477846,6.08832,1.77576,6.342,10.36,-0.68,10.38229262
29/07/2020 11:30,11.73552,2.48536,11.99580943,6.15552,1.79536,6.412,5.58,0.69,5.622499444,16.61552,1.11536,16.65291364,6.15552,1.79536,6.412,10.46,-0.68,10.48207995
29/07/2020 12:00,12.21528,2.66904,12.50347312,6.78528,1.97904,7.068,5.43,0.69,5.473664221,17.03528,1.97904,17.14985026,6.78528,1.97904,7.068,10.25,0,10.25
29/07/2020 12:30,11.98024,2.53632,12.24577762,6.33024,1.84632,6.594,5.65,0.69,5.69197681,16.77024,2.51632,16.95797205,6.33024,1.84632,6.594,10.44,0.67,10.46147695
29/07/2020 13:00,11.78064,2.51352,12.0457985,6.08064,1.77352,6.334,5.7,0.74,5.747834375,16.52064,2.44352,16.70036934,6.08064,1.77352,6.334,10.44,0.67,10.46147695
29/07/2020 13:30,11.23024,2.46632,11.49787045,5.61024,1.63632,5.844,5.62,0.83,5.680959426,16.05024,2.30632,16.21509531,5.61024,1.63632,5.844,10.44,0.67,10.46147695
29/07/2020 14:00,12.51728,2.99504,12.8706085,7.69728,2.24504,8.018,4.82,0.75,4.87800164,17.19728,2.91504,17.44258862,7.69728,2.24504,8.018,9.5,0.67,9.52359701
29/07/2020 14:30,12.54368,3.09024,12.91872638,8.02368,2.34024,8.358,4.52,0.75,4.581800956,17.10368,3.01024,17.36656024,8.02368,2.34024,8.358,9.08,0.67,9.104685607
29/07/2020 15:00,12.1616,3.0688,12.54280862,7.6416,2.2288,7.96,4.52,0.84,4.597390564,16.7216,2.8988,16.97100315,7.6416,2.2288,7.96,9.08,0.67,9.104685607
29/07/2020 15:30,11.54496,2.80728,11.88136871,6.74496,1.96728,7.026,4.8,0.84,4.872945721,16.16496,2.63728,16.37868058,6.74496,1.96728,7.026,9.42,0.67,9.443796906
29/07/2020 16:00,11.38456,2.67008,11.69348253,6.27456,1.83008,6.536,5.11,0.84,5.178580887,15.99456,2.50008,16.18877233,6.27456,1.83008,6.536,9.72,0.67,9.7430642
29/07/2020 16:30,10.6996,2.3128,10.9467111,5.0496,1.4728,5.26,5.65,0.84,5.71210119,15.3496,2.2428,15.51258753,5.0496,1.4728,5.26,10.3,0.77,10.32874145
29/07/2020 17:00,10.97056,2.36808,11.22323436,4.93056,1.43808,5.136,6.04,0.93,6.111178282,15.69056,2.29808,15.85795841,4.93056,1.43808,5.136,10.76,0.86,10.79431332
29/07/2020 17:30,11.50384,2.63112,11.80089519,5.28384,1.54112,5.504,6.22,1.09,6.31478424,16.35384,2.53112,16.54855435,5.28384,1.54112,5.504,11.07,0.99,11.11418013
29/07/2020 18:00,10.63152,2.21336,10.8594742,3.85152,1.12336,4.012,6.78,1.09,6.86705905,15.63152,2.11336,15.77373475,3.85152,1.12336,4.012,11.78,0.99,11.82152697
29/07/2020 18:30,10.0024,1.9132,10.18372918,2.8224,0.8232,2.94,7.18,1.09,7.262265487,15.0224,1.8132,15.13143073,2.8224,0.8232,2.94,12.2,0.99,12.24010212
29/07/2020 19:00,9.92304,1.77672,10.08084604,2.66304,0.77672,2.774,7.26,1,7.328546923,14.86304,1.66672,14.95619984,2.66304,0.77672,2.774,12.2,0.89,12.23242004
29/07/2020 19:30,9.384,-0.968,9.433794571,2.064,0.602,2.15,7.32,-1.57,7.486474471,13.784,4.032,14.36160437,2.064,0.602,2.15,11.72,3.43,12.21160514
29/07/2020 20:00,9.17032,-2.74824,9.573274884,1.96032,0.57176,2.042,7.21,-3.32,7.937663384,13.11032,5.93176,14.38979733,1.96032,0.57176,2.042,11.15,5.36,12.37142272
29/07/2020 20:30,8.7976,-2.7232,9.209429081,1.7376,0.5068,1.81,7.06,-3.23,7.763794176,12.6776,6.0168,14.03294068,1.7376,0.5068,1.81,10.94,5.51,12.24923263
29/07/2020 21:00,8.32512,-2.71184,8.755666691,1.36512,0.39816,1.422,6.96,-3.11,7.623234222,12.13512,5.90816,13.4969438,1.36512,0.39816,1.422,10.77,5.51,12.0976444
29/07/2020 21:30,8.1452,-2.7764,8.605386685,1.3152,0.3836,1.37,6.83,-3.16,7.525589678,11.9652,6.0336,13.40038582,1.3152,0.3836,1.37,10.65,5.65,12.05591141
29/07/2020 22:00,7.92592,-2.64744,8.356383572,1.34592,0.39256,1.402,6.58,-3.04,7.248310148,11.64592,6.09256,13.14331541,1.34592,0.39256,1.402,10.3,5.7,11.77200068
29/07/2020 22:30,7.25992,0.42456,7.272323535,1.24992,0.36456,1.302,6.01,0.06,6.010299493,11.24992,3.46456,11.77131581,1.24992,0.36456,1.302,10,3.1,10.46947945
29/07/2020 23:00,6.49536,2.28448,6.885386728,1.21536,0.35448,1.266,5.28,1.93,5.621681243,10.57536,1.94448,10.75263882,1.21536,0.35448,1.266,9.36,1.59,9.494087634
29/07/2020 23:30,5.94184,3.33512,6.813845317,1.25184,0.36512,1.304,4.69,2.97,5.551306153,9.69184,1.27512,9.775361559,1.25184,0.36512,1.304,8.44,0.91,8.488916303
30/07/2020 00:00,5.6832,3.4776,6.662766993,1.3632,0.3976,1.42,4.32,3.08,5.30554427,9.1932,1.2376,9.276129581,1.3632,0.3976,1.42,7.83,0.84,7.874928571
30/07/2020 00:30,5.38208,3.47144,6.404504727,1.34208,0.39144,1.398,4.04,3.08,5.080157478,8.69208,1.23144,8.778878015,1.34208,0.39144,1.398,7.35,0.84,7.397844281
30/07/2020 01:00,5.15032,3.38176,6.16133888,1.24032,0.36176,1.292,3.91,3.02,4.940495927,8.38032,1.03176,8.443594732,1.24032,0.36176,1.292,7.14,0.67,7.171366676
30/07/2020 01:30,5.0672,3.5596,6.192517097,1.2672,0.3696,1.32,3.8,3.19,4.961461478,8.3072,1.2096,8.394802201,1.2672,0.3696,1.32,7.04,0.84,7.08993653
30/07/2020 02:00,5.02016,3.64088,6.20145254,1.34016,0.39088,1.396,3.68,3.25,4.909674124,8.29016,1.23088,8.38103922,1.34016,0.39088,1.396,6.95,0.84,7.000578548
30/07/2020 02:30,4.97216,3.62688,6.154399532,1.29216,0.37688,1.346,3.68,3.25,4.909674124,8.19216,1.21688,8.282045786,1.29216,0.37688,1.346,6.9,0.84,6.950942382
30/07/2020 03:00,4.93952,3.52736,6.069689152,1.25952,0.36736,1.312,3.68,3.16,4.850566977,8.15952,1.20736,8.248362553,1.25952,0.36736,1.312,6.9,0.84,6.950942382
30/07/2020 03:30,5.0432,3.2476,5.998397453,1.3632,0.3976,1.42,3.68,2.85,4.654556907,8.1332,1.0976,8.206928049,1.3632,0.3976,1.42,6.77,0.7,6.806092859
30/07/2020 04:00,4.98808,3.26944,5.964074111,1.43808,0.41944,1.498,3.55,2.85,4.552471856,8.13808,1.11944,8.214711924,1.43808,0.41944,1.498,6.7,0.7,6.736467917
30/07/2020 04:30,4.94392,3.25656,5.92009527,1.39392,0.40656,1.452,3.55,2.85,4.552471856,8.09392,1.10656,8.169211467,1.39392,0.40656,1.452,6.7,0.7,6.736467917
30/07/2020 05:00,4.99592,3.24256,5.955956011,1.34592,0.39256,1.402,3.65,2.85,4.630874647,8.19592,1.09256,8.268421373,1.34592,0.39256,1.402,6.85,0.7,6.885673533
30/07/2020 05:30,5.14664,3.41152,6.174655618,1.37664,0.40152,1.434,3.77,3.01,4.82420978,8.36664,1.10152,8.438839446,1.37664,0.40152,1.434,6.99,0.7,7.024962633
30/07/2020 06:00,5.47792,3.38856,6.441269005,1.53792,0.44856,1.602,3.94,2.94,4.916014646,8.72792,1.14856,8.803168611,1.53792,0.44856,1.602,7.19,0.7,7.22399474
30/07/2020 06:30,5.93392,3.41656,6.847210293,1.63392,0.47656,1.702,4.3,2.94,5.208992225,9.46392,1.17656,9.536774885,1.63392,0.47656,1.702,7.83,0.7,7.861227639
30/07/2020 07:00,6.43968,1.06824,6.527680691,1.39968,0.40824,1.458,5.04,0.66,5.083030592,9.87968,2.13824,10.10841962,1.39968,0.40824,1.458,8.48,1.73,8.65466926
30/07/2020 07:30,8.03912,-1.16984,8.123790741,2.46912,0.72016,2.572,5.57,-1.89,5.881921455,11.39912,4.66016,12.3149108,2.46912,0.72016,2.572,8.93,3.94,9.760558386
30/07/2020 08:00,9.2948,2.1064,9.530489389,3.4848,1.0164,3.63,5.81,1.09,5.911361941,12.8948,2.0364,13.05460808,3.4848,1.0164,3.63,9.41,1.02,9.465120179
30/07/2020 08:30,9.80528,0.24904,9.808442119,3.18528,0.92904,3.318,6.62,-0.68,6.65483283,13.25528,3.80904,13.79170887,3.18528,0.92904,3.318,10.07,2.88,10.47374336
30/07/2020 09:00,11.49856,-0.63792,11.51624175,5.21856,1.52208,5.436,6.28,-2.16,6.641084249,15.28856,3.72208,15.73511825,5.21856,1.52208,5.436,10.07,2.2,10.30751667
30/07/2020 09:30,13.15432,-0.13624,13.1550255,7.14432,2.08376,7.442,6.01,-2.22,6.406910332,16.98432,4.07376,17.46604267,7.14432,2.08376,7.442,9.84,1.99,10.03920814
30/07/2020 10:00,13.6732,0.1376,13.67389235,8.0832,2.3576,8.42,5.59,-2.22,6.014690349,17.4532,4.3476,17.98654542,8.0832,2.3576,8.42,9.37,1.99,9.57898742
30/07/2020 10:30,13.77272,0.22496,13.7745571,8.38272,2.44496,8.732,5.39,-2.22,5.829279544,17.57272,4.43496,18.12372364,8.38272,2.44496,8.732,9.19,1.99,9.402988887
30/07/2020 11:00,12.00416,-0.70712,12.02496886,5.56416,1.62288,5.796,6.44,-2.33,6.84853999,15.84416,3.48288,16.22244924,5.56416,1.62288,5.796,10.28,1.86,10.44691342
30/07/2020 11:30,13.46112,-0.14384,13.46188849,7.70112,2.24616,8.022,5.76,-2.39,6.236160678,17.20112,4.05616,17.6728878,7.70112,2.24616,8.022,9.5,1.81,9.670889308
30/07/2020 12:00,14.01288,0.16584,14.01386131,8.76288,2.55584,9.128,5.25,-2.39,5.768413993,17.78288,4.36584,18.31096338,8.76288,2.55584,9.128,9.02,1.81,9.199809781
30/07/2020 12:30,14.12872,0.17296,14.12977863,8.95872,2.61296,9.332,5.17,-2.44,5.716861027,17.84872,4.36296,18.37422721,8.95872,2.61296,9.332,8.89,1.75,9.060607044
30/07/2020 13:00,13.7812,0.1916,13.78253184,8.6112,2.5116,8.97,5.17,-2.32,5.666683333,17.5012,4.3916,18.0437843,8.6112,2.5116,8.97,8.89,1.88,9.086611029
30/07/2020 13:30,15.06504,1.85272,15.17853753,10.53504,3.07272,10.974,4.53,-1.22,4.691407038,18.85504,4.39272,19.35997217,10.53504,3.07272,10.974,8.32,1.32,8.424060779
30/07/2020 14:00,14.93168,6.15424,16.15022407,11.19168,3.26424,11.658,3.74,2.89,4.726489183,19.24168,0.70424,19.25456318,11.19168,3.26424,11.658,8.05,-2.56,8.447253992
30/07/2020 14:30,13.56104,5.60072,14.67207792,8.95104,2.61072,9.324,4.61,2.99,5.494742942,17.93104,0.16072,17.93176027,8.95104,2.61072,9.324,8.98,-2.45,9.3082168
30/07/2020 15:00,13.95464,5.81552,15.11794465,10.06464,2.93552,10.484,3.89,2.88,4.840092974,18.20464,0.41552,18.20938149,10.06464,2.93552,10.484,8.14,-2.52,8.521150157
30/07/2020 15:30,12.99768,5.47224,14.10266273,8.88768,2.59224,9.258,4.11,2.88,5.018615347,17.29768,0.07224,17.29783085,8.88768,2.59224,9.258,8.41,-2.52,8.779436201
30/07/2020 16:00,12.5788,5.2684,13.63753086,8.1888,2.3884,8.53,4.39,2.88,5.250380939,16.9088,-0.1316,16.90931211,8.1888,2.3884,8.53,8.72,-2.52,9.07682764
30/07/2020 16:30,13.11336,5.20848,14.10987152,8.46336,2.46848,8.816,4.65,2.74,5.397230771,17.48336,0.41848,17.48836763,8.46336,2.46848,8.816,9.02,-2.05,9.250021622
30/07/2020 17:00,12.50704,0.99872,12.54685184,6.88704,2.00872,7.174,5.62,-1.01,5.710035026,16.22704,4.41872,16.81790455,6.88704,2.00872,7.174,9.34,2.41,9.645916234
30/07/2020 17:30,12.13976,1.98368,12.30076255,6.38976,1.86368,6.656,5.75,0.12,5.751252038,16.67976,4.21368,17.20376391,6.38976,1.86368,6.656,10.29,2.35,10.5549325
30/07/2020 18:00,11.71224,3.44232,12.20762601,5.56224,1.62232,5.794,6.15,1.82,6.413649507,16.41224,1.11232,16.4498899,5.56224,1.62232,5.794,10.85,-0.51,10.86197956
30/07/2020 18:30,11.90312,1.76216,12.03284977,5.49312,1.60216,5.722,6.41,0.16,6.411996569,16.29312,3.02216,16.57103528,5.49312,1.60216,5.722,10.8,1.42,10.89295185
30/07/2020 19:00,10.40936,-0.74352,10.4358803,3.51936,1.02648,3.666,6.89,-1.77,7.11371914,14.41936,4.47648,15.09823884,3.51936,1.02648,3.666,10.9,3.45,11.43295675
30/07/2020 19:30,9.42256,-1.11592,9.488409477,2.48256,0.72408,2.586,6.94,-1.84,7.179777155,13.38256,4.08408,13.99187699,2.48256,0.72408,2.586,10.9,3.36,11.40612116
30/07/2020 20:00,8.80136,-1.31752,8.899426768,1.79136,0.52248,1.866,7.01,-1.84,7.247461625,12.69136,4.01248,13.31054523,1.79136,0.52248,1.866,10.9,3.49,11.44509065
30/07/2020 20:30,8.44752,-1.29864,8.54675728,1.54752,0.45136,1.612,6.9,-1.75,7.118461913,12.20752,4.12136,12.88445392,1.54752,0.45136,1.612,10.66,3.67,11.27406315
30/07/2020 21:00,8.08904,-0.58528,8.110186237,1.31904,0.38472,1.374,6.77,-0.97,6.839137373,11.97904,3.36472,12.44261789,1.31904,0.38472,1.374,10.66,2.98,11.06869459
