Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/07/2020 21:30,7.65824,3.72032,8.514071928,1.33824,0.39032,1.394,6.32,3.33,7.143619531,12.26824,-0.67968,12.28705325,1.33824,0.39032,1.394,10.93,-1.07,10.98224931
30/07/2020 22:00,7.45064,3.58352,8.267626745,1.28064,0.37352,1.334,6.17,3.21,6.955070093,12.05064,-0.62648,12.06691351,1.28064,0.37352,1.334,10.77,-1,10.81632562
30/07/2020 22:30,7.06152,3.36336,7.821589046,1.21152,0.35336,1.262,5.85,3.01,6.578951284,11.39152,-0.39664,11.39842319,1.21152,0.35336,1.262,10.18,-0.75,10.20759031
30/07/2020 23:00,6.50848,3.41664,7.35076464,1.18848,0.34664,1.238,5.32,3.07,6.142255286,10.58848,-0.35336,10.59437455,1.18848,0.34664,1.238,9.4,-0.7,9.426027795
30/07/2020 23:30,6.0268,3.5124,6.975619829,1.2768,0.3724,1.33,4.75,3.14,5.694040744,9.7868,0.9924,9.836986937,1.2768,0.3724,1.33,8.51,0.62,8.532555303
31/07/2020 00:00,5.80088,3.01984,6.539850335,1.37088,0.39984,1.428,4.43,2.62,5.14677569,9.10088,1.40984,9.209433511,1.37088,0.39984,1.428,7.73,1.01,7.795703945
31/07/2020 00:30,5.28008,5.42544,7.570643566,1.39008,0.40544,1.448,3.89,5.02,6.350787353,8.45008,-0.90456,8.498357535,1.39008,0.40544,1.448,7.06,-1.31,7.180508339
31/07/2020 01:00,5.06376,5.25568,7.298207835,1.25376,0.36568,1.306,3.81,4.89,6.199048314,8.01376,-0.89432,8.063507773,1.25376,0.36568,1.306,6.76,-1.26,6.876423489
31/07/2020 01:30,4.94056,5.41808,7.332443249,1.33056,0.38808,1.386,3.61,5.03,6.191364955,7.87056,-0.80192,7.911307755,1.33056,0.38808,1.386,6.54,-1.19,6.647382944
31/07/2020 02:00,4.91368,5.50024,7.375424815,1.30368,0.38024,1.358,3.61,5.12,6.264702706,7.67368,-1.02976,7.742465395,1.30368,0.38024,1.358,6.37,-1.41,6.524185773
31/07/2020 02:30,4.97184,5.38512,7.329304906,1.25184,0.36512,1.304,3.72,5.02,6.248103712,7.62184,-1.13488,7.705867738,1.25184,0.36512,1.304,6.37,-1.5,6.544226463
31/07/2020 03:00,4.74728,5.32504,7.13391326,1.21728,0.35504,1.268,3.53,4.97,6.0960479,7.39728,-1.14496,7.485364707,1.21728,0.35504,1.268,6.18,-1.5,6.359433937
31/07/2020 03:30,5.26016,1.07088,5.36805991,1.34016,0.39088,1.396,3.92,0.68,3.978542447,7.06016,3.78088,8.008802208,1.34016,0.39088,1.396,5.72,3.39,6.649097683
31/07/2020 04:00,5.24048,1.08264,5.351143803,1.38048,0.40264,1.438,3.86,0.68,3.919438735,6.94048,3.79264,7.909132746,1.38048,0.40264,1.438,5.56,3.39,6.511965909
31/07/2020 04:30,5.32088,1.07984,5.42934788,1.37088,0.39984,1.428,3.95,0.68,4.00810429,6.93088,3.73984,7.875500035,1.37088,0.39984,1.428,5.56,3.34,6.486077397
31/07/2020 05:00,5.33984,1.05912,5.44386135,1.29984,0.37912,1.354,4.04,0.68,4.096828041,6.92984,3.65912,7.836570781,1.29984,0.37912,1.354,5.63,3.28,6.51577317
31/07/2020 05:30,5.47784,1.07312,5.581963597,1.34784,0.39312,1.404,4.13,0.68,4.185606288,7.06784,3.72312,7.988490771,1.34784,0.39312,1.404,5.72,3.33,6.618708333
31/07/2020 06:00,5.5796,1.1028,5.687539363,1.4496,0.4228,1.51,4.13,0.68,4.185606288,7.2696,3.6028,8.113399534,1.4496,0.4228,1.51,5.82,3.18,6.632103739
31/07/2020 06:30,6.06344,5.15392,7.957901482,1.45344,0.42392,1.514,4.61,4.73,6.604922407,8.39344,1.34392,8.500350346,1.45344,0.42392,1.514,6.94,0.92,7.000714249
31/07/2020 07:00,6.96088,0.46984,6.976718426,1.61088,0.46984,1.678,5.35,0,5.35,9.31088,2.84984,9.737251892,1.61088,0.46984,1.678,7.7,2.38,8.05942926
31/07/2020 07:30,8.09664,0.01152,8.096648195,2.33664,0.68152,2.434,5.76,-0.67,5.79883609,10.79664,2.76152,11.14421051,2.33664,0.68152,2.434,8.46,2.08,8.711945822
31/07/2020 08:00,9.24392,0.29656,9.24867584,3.31392,0.96656,3.452,5.93,-0.67,5.967729887,12.14392,2.66656,12.43323511,3.31392,0.96656,3.452,8.83,1.7,8.992157694
31/07/2020 08:30,10.54928,1.32104,10.63167227,4.52928,1.32104,4.718,6.02,0,6.02,13.81928,2.43104,14.03148086,4.52928,1.32104,4.718,9.29,1.11,9.356078238
31/07/2020 09:00,11.4732,6.0276,12.96018055,5.6832,1.6576,5.92,5.79,4.37,7.254033361,15.4332,0.6276,15.44595559,5.6832,1.6576,5.92,9.75,-1.03,9.804254179
31/07/2020 09:30,12.382,5.196,13.42804304,6.912,2.016,7.2,5.47,3.18,6.327187369,16.802,-0.894,16.82576714,6.912,2.016,7.2,9.89,-2.91,10.30922888
31/07/2020 10:00,13.4572,-0.5204,13.46725837,7.9872,2.3296,8.32,5.47,-2.85,6.167933203,17.2272,5.1696,17.98613866,7.9872,2.3296,8.32,9.24,2.84,9.666602299
31/07/2020 10:30,14.1252,-0.5064,14.13427451,8.7552,2.5536,9.12,5.37,-3.06,6.180655305,17.8752,5.5536,18.71804605,8.7552,2.5536,9.12,9.12,3,9.600749971
31/07/2020 11:00,14.25728,2.77504,14.52483666,9.37728,2.73504,9.768,4.88,0.04,4.880163932,18.49728,2.83504,18.71327922,9.37728,2.73504,9.768,9.12,0.1,9.120548229
31/07/2020 11:30,14.47472,4.60096,15.18836239,10.01472,2.92096,10.432,4.46,1.68,4.765920688,18.66472,1.47096,18.7225932,10.01472,2.92096,10.432,8.65,-1.45,8.770689825
31/07/2020 12:00,14.83464,4.68552,15.55701262,10.54464,3.07552,10.984,4.29,1.61,4.582161062,18.95464,1.53552,19.01673471,10.54464,3.07552,10.984,8.41,-1.54,8.549836256
31/07/2020 12:30,15.14784,5.61312,16.15438556,10.94784,3.19312,11.404,4.2,2.42,4.847308532,19.18784,0.81312,19.205061,10.94784,3.19312,11.404,8.24,-2.38,8.576829251
31/07/2020 13:00,14.97312,6.57216,16.351991,11.01312,3.21216,11.472,3.96,3.36,5.193380402,18.86312,0.19216,18.86409875,11.01312,3.21216,11.472,7.85,-3.02,8.410879859
31/07/2020 13:30,14.11632,6.45976,15.52414215,10.21632,2.97976,10.642,3.9,3.48,5.226892002,17.96632,-0.04024,17.96636506,10.21632,2.97976,10.642,7.75,-3.02,8.317625863
31/07/2020 14:00,14.23352,6.54936,15.6680314,10.52352,3.06936,10.962,3.71,3.48,5.08669834,18.10352,0.09936,18.10379266,10.52352,3.06936,10.962,7.58,-2.97,8.141087151
31/07/2020 14:30,14.11664,6.54152,15.55863133,10.49664,3.06152,10.934,3.62,3.48,5.021434058,17.92664,0.17152,17.92746052,10.49664,3.06152,10.934,7.43,-2.89,7.972264421
31/07/2020 15:00,13.80264,6.55952,15.28202125,10.11264,2.94952,10.534,3.69,3.61,5.162189458,17.67264,0.05952,17.67274023,10.11264,2.94952,10.534,7.56,-2.89,8.093559168
31/07/2020 15:30,13.56864,5.31752,14.57340078,9.72864,2.83752,10.134,3.84,2.48,4.571214281,17.22864,1.29752,17.2774302,9.72864,2.83752,10.134,7.5,-1.54,7.656474384
31/07/2020 16:00,13.38008,1.42544,13.45579503,9.31008,2.71544,9.698,4.07,-1.29,4.269543301,16.69008,4.93544,17.40452063,9.31008,2.71544,9.698,7.38,2.22,7.706672434
31/07/2020 16:30,12.73576,1.09168,12.78246252,8.16576,2.38168,8.506,4.57,-1.29,4.748578735,16.08576,4.96168,16.83359567,8.16576,2.38168,8.506,7.92,2.58,8.329633845
31/07/2020 17:00,12.30936,0.86648,12.33981893,7.11936,2.07648,7.416,5.19,-1.21,5.329183802,15.72936,4.47648,16.35394873,7.11936,2.07648,7.416,8.61,2.4,8.938238081
31/07/2020 17:30,10.70064,0.00352,10.70064058,4.16064,1.21352,4.334,6.54,-1.21,6.650992407,14.11064,3.61352,14.56597707,4.16064,1.21352,4.334,9.95,2.4,10.23535539
31/07/2020 18:00,10.59712,-0.05584,10.59726712,3.95712,1.15416,4.122,6.64,-1.21,6.749348117,14.24712,3.55416,14.68374889,3.95712,1.15416,4.122,10.29,2.4,10.56617717
31/07/2020 18:30,9.37272,-0.58504,9.390961186,2.14272,0.62496,2.232,7.23,-1.21,7.330552503,13.15272,3.15496,13.52582034,2.14272,0.62496,2.232,11.01,2.53,11.29694649
31/07/2020 19:00,9.10392,-0.61344,9.12456399,1.87392,0.54656,1.952,7.23,-1.16,7.322465432,12.80392,3.13656,13.18250265,1.87392,0.54656,1.952,10.93,2.59,11.23267555
31/07/2020 19:30,8.62584,-0.55288,8.643540478,1.63584,0.47712,1.704,6.99,-1.03,7.06547946,12.21584,3.19712,12.62728487,1.63584,0.47712,1.704,10.58,2.72,10.92404687
31/07/2020 20:00,8.43048,-0.55736,8.448884139,1.62048,0.47264,1.688,6.81,-1.03,6.887452359,11.92048,3.36264,12.38568493,1.62048,0.47264,1.688,10.3,2.89,10.69776145
31/07/2020 20:30,8.09128,-0.43296,8.102855447,1.60128,0.46704,1.668,6.49,-0.9,6.552106531,11.61128,3.42704,12.10646218,1.60128,0.46704,1.668,10.01,2.96,10.43847211
31/07/2020 21:00,7.56632,-0.45024,7.57970411,1.33632,0.38976,1.392,6.23,-0.84,6.286374154,10.96632,3.54976,11.52653332,1.33632,0.38976,1.392,9.63,3.16,10.1352109
31/07/2020 21:30,7.54712,-0.45584,7.560873653,1.31712,0.38416,1.372,6.23,-0.84,6.286374154,10.94712,3.65416,11.54089778,1.31712,0.38416,1.372,9.63,3.27,10.17004425
31/07/2020 22:00,7.30008,-0.43456,7.313002831,1.39008,0.40544,1.448,5.91,-0.84,5.969396954,10.66008,3.67544,11.27591082,1.39008,0.40544,1.448,9.27,3.27,9.829842318
31/07/2020 22:30,7.03592,-0.44744,7.050132821,1.34592,0.39256,1.402,5.69,-0.84,5.751669323,10.40592,3.78256,11.0720789,1.34592,0.39256,1.402,9.06,3.39,9.673453365
31/07/2020 23:00,6.59176,-0.46032,6.607813133,1.30176,0.37968,1.356,5.29,-0.84,5.356276692,9.76176,4.00968,10.5531745,1.30176,0.37968,1.356,8.46,3.63,9.205894851
31/07/2020 23:30,5.97776,3.85768,7.114443731,1.39776,0.40768,1.456,4.58,3.45,5.734012557,9.47776,0.34768,9.484134963,1.39776,0.40768,1.456,8.08,-0.06,8.080222769
01/08/2020 00:00,5.61768,5.08224,7.575453254,1.44768,0.42224,1.508,4.17,4.66,6.253359097,9.07768,-0.71776,9.106011948,1.44768,0.42224,1.508,7.63,-1.14,7.714693772
01/08/2020 00:30,5.45768,3.63224,6.55587053,1.44768,0.42224,1.508,4.01,3.21,5.136555266,8.61768,0.59224,8.638006529,1.44768,0.42224,1.508,7.17,0.17,7.172015059
01/08/2020 01:00,5.51928,-0.38896,5.532968606,1.40928,0.41104,1.468,4.11,-0.8,4.187135059,7.96928,4.32104,9.065363225,1.40928,0.41104,1.468,6.56,3.91,7.63686454
01/08/2020 01:30,5.66384,-0.51888,5.687558351,1.44384,0.42112,1.504,4.22,-0.94,4.323424569,7.53384,5.03112,9.05929984,1.44384,0.42112,1.504,6.09,4.61,7.638075674
01/08/2020 02:00,5.5484,2.5512,6.106829292,1.4784,0.4312,1.54,4.07,2.12,4.589041294,7.5084,2.3012,7.853126256,1.4784,0.4312,1.54,6.03,1.87,6.313303414
01/08/2020 02:30,5.45536,3.27448,6.362638761,1.45536,0.42448,1.516,4,2.85,4.911466176,7.32536,1.59448,7.496883726,1.45536,0.42448,1.516,5.87,1.17,5.98546573
01/08/2020 03:00,5.392,3.256,6.298825287,1.392,0.406,1.45,4,2.85,4.911466176,7.172,1.576,7.343116505,1.392,0.406,1.45,5.78,1.17,5.897228162
01/08/2020 03:30,5.31928,3.26104,6.239320604,1.40928,0.41104,1.468,3.91,2.85,4.838450165,7.18928,1.58104,7.361075628,1.40928,0.41104,1.468,5.78,1.17,5.897228162
01/08/2020 04:00,5.27304,3.27672,6.208207857,1.46304,0.42672,1.524,3.81,2.85,4.758003783,7.24304,1.59672,7.416949723,1.46304,0.42672,1.524,5.78,1.17,5.897228162
01/08/2020 04:30,5.25576,3.20168,6.154166719,1.44576,0.42168,1.506,3.81,2.78,4.716407531,7.35576,1.48168,7.503504568,1.44576,0.42168,1.506,5.91,1.06,6.004306788
01/08/2020 05:00,5.26624,3.07432,6.097928107,1.38624,0.40432,1.444,3.88,2.67,4.709915074,7.29624,1.46432,7.44173039,1.38624,0.40432,1.444,5.91,1.06,6.004306788
01/08/2020 05:30,5.36272,1.79496,5.655143429,1.42272,0.41496,1.482,3.94,1.38,4.174685617,7.15272,2.79496,7.679401331,1.42272,0.41496,1.482,5.73,2.38,6.204619247
01/08/2020 06:00,5.8152,-1.6964,6.057584007,1.5552,0.4536,1.62,4.26,-2.15,4.771802594,6.9452,6.1736,9.292423796,1.5552,0.4536,1.62,5.39,5.72,7.859421098
01/08/2020 06:30,6.18424,-1.53168,6.371096295,1.67424,0.48832,1.744,4.51,-2.02,4.94171023,7.39424,6.00832,9.527575473,1.67424,0.48832,1.744,5.72,5.52,7.949138318
01/08/2020 07:00,6.51864,-1.49248,6.687313661,1.80864,0.52752,1.884,4.71,-2.02,5.124890243,7.88864,5.89752,9.849435679,1.80864,0.52752,1.884,6.08,5.37,8.111923323
01/08/2020 07:30,7.38072,0.96896,7.444052069,2.67072,0.77896,2.782,4.71,0.19,4.713830714,9.46072,3.51896,10.09397357,2.67072,0.77896,2.782,6.79,2.74,7.322001093
01/08/2020 08:00,8.40152,3.15336,8.973807308,3.85152,1.12336,4.012,4.55,2.03,4.982308702,11.03152,2.03336,11.21735202,3.85152,1.12336,4.012,7.18,0.91,7.237437392
01/08/2020 08:30,7.90432,2.83376,8.396932202,2.34432,0.68376,2.442,5.56,2.15,5.961216319,10.84432,1.44376,10.94000545,2.34432,0.68376,2.442,8.5,0.76,8.533908835
01/08/2020 09:00,8.69888,-0.05616,8.699061283,2.61888,0.76384,2.728,6.08,-0.82,6.135046862,11.39888,4.76384,12.35429629,2.61888,0.76384,2.728,8.78,4,9.648232999
01/08/2020 09:30,8.89208,2.48144,9.231827078,3.02208,0.88144,3.148,5.87,1.6,6.084151543,12.37208,2.15144,12.55774891,3.02208,0.88144,3.148,9.35,1.27,9.435857142
01/08/2020 10:00,9.39488,1.68184,9.544231556,3.43488,1.00184,3.578,5.96,0.68,5.998666518,12.78488,3.17184,13.17246088,3.43488,1.00184,3.578,9.35,2.17,9.598510301
01/08/2020 10:30,9.73424,1.79832,9.898958693,3.83424,1.11832,3.994,5.9,0.68,5.939057164,13.12424,3.21832,13.51307734,3.83424,1.11832,3.994,9.29,2.1,9.524394994
01/08/2020 11:00,12.18488,2.87184,12.51873658,7.51488,2.19184,7.828,4.67,0.68,4.719247821,15.51488,4.29184,16.09755857,7.51488,2.19184,7.828,8,2.1,8.271033793
01/08/2020 11:30,11.86056,2.81808,12.19075299,7.33056,2.13808,7.636,4.53,0.68,4.580753213,15.12056,4.23808,15.70326898,7.33056,2.13808,7.636,7.79,2.1,8.068091472
01/08/2020 12:00,10.61504,2.63272,10.93664888,5.73504,1.67272,5.974,4.88,0.96,4.973529934,13.90504,3.46272,14.32970925,5.73504,1.67272,5.974,8.17,1.79,8.363791006
01/08/2020 12:30,10.9544,2.5692,11.25165179,5.8944,1.7192,6.14,5.06,0.85,5.130896608,14.0644,3.6692,14.53514279,5.8944,1.7192,6.14,8.17,1.95,8.39948808
01/08/2020 13:00,12.23272,3.08496,12.61572102,7.66272,2.23496,7.982,4.57,0.85,4.648376061,15.14272,4.18496,15.71037425,7.66272,2.23496,7.982,7.48,1.95,7.73
01/08/2020 13:30,12.29624,3.14432,12.69189767,8.10624,2.36432,8.444,4.19,0.78,4.261983106,15.10624,4.23432,15.6884656,8.10624,2.36432,8.444,7,1.87,7.24547445
01/08/2020 14:00,13.5864,3.7452,14.09314685,10.1664,2.9652,10.59,3.42,0.78,3.507819836,16.3764,4.8352,17.07529315,10.1664,2.9652,10.59,6.21,1.87,6.485445243
01/08/2020 14:30,13.64096,3.75528,14.14842456,10.44096,3.04528,10.876,3.2,0.71,3.277819397,16.35096,5.12528,17.13541327,10.44096,3.04528,10.876,5.91,2.08,6.265341172
01/08/2020 15:00,9.50568,2.12624,9.740577437,4.85568,1.41624,5.058,4.65,0.71,4.703892006,12.26568,3.84624,12.85458938,4.85568,1.41624,5.058,7.41,2.43,7.798269039
01/08/2020 15:30,10.3312,2.3716,10.59991415,5.2512,1.5316,5.47,5.08,0.84,5.148980482,13.0512,3.8616,13.61050242,5.2512,1.5316,5.47,7.8,2.33,8.140571233
01/08/2020 16:00,9.89656,2.30608,10.16168809,5.02656,1.46608,5.236,4.87,0.84,4.941912585,12.73656,3.89608,13.31913661,5.02656,1.46608,5.236,7.71,2.43,8.083872834
01/08/2020 16:30,10.49176,2.47968,10.78080891,5.62176,1.63968,5.856,4.87,0.84,4.941912585,13.27176,4.12968,13.89941979,5.62176,1.63968,5.856,7.65,2.49,8.045035736
01/08/2020 17:00,9.47584,1.80712,9.646617355,3.79584,1.10712,3.954,5.68,0.7,5.722971256,12.39584,3.53712,12.89061935,3.79584,1.10712,3.954,8.6,2.43,8.936716399
01/08/2020 17:30,9.93184,1.83512,10.099956,3.89184,1.13512,4.054,6.04,0.7,6.080427617,13.19184,3.56512,13.66509141,3.89184,1.13512,4.054,9.3,2.43,9.612226589
01/08/2020 18:00,9.35824,1.51032,9.479331327,2.77824,0.81032,2.894,6.58,0.7,6.617129287,12.69824,3.18032,13.09044439,2.77824,0.81032,2.894,9.92,2.37,10.19918134
01/08/2020 18:30,10.31496,1.89728,10.48799653,4.10496,1.19728,4.276,6.21,0.7,6.249327964,13.56496,3.70728,14.06243453,4.10496,1.19728,4.276,9.46,2.51,9.787323434
01/08/2020 19:00,9.56424,1.67832,9.710378201,3.35424,0.97832,3.494,6.21,0.7,6.249327964,12.81424,3.48832,13.28055433,3.35424,0.97832,3.494,9.46,2.51,9.787323434
01/08/2020 19:30,7.7228,1.1604,7.809492173,1.3728,0.4004,1.43,6.35,0.76,6.3953186,11.0028,2.9104,11.38121417,1.3728,0.4004,1.43,9.63,2.51,9.951733517
01/08/2020 20:00,6.77816,0.96488,6.846491539,0.42816,0.12488,0.446,6.35,0.84,6.405318103,10.13816,2.74488,10.50317354,0.42816,0.12488,0.446,9.71,2.62,10.05726106
01/08/2020 20:30,6.54968,0.89824,6.610986553,0.19968,0.05824,0.208,6.35,0.84,6.405318103,9.83968,2.67824,10.19766012,0.19968,0.05824,0.208,9.64,2.62,9.98969469
01/08/2020 21:00,6.36728,0.91504,6.432694055,0.01728,0.00504,0.018,6.35,0.91,6.414873342,9.53728,2.62504,9.891943429,0.01728,0.00504,0.018,9.52,2.62,9.873945513
01/08/2020 21:30,6.35,0.84,6.405318103,0,0,0,6.35,0.84,6.405318103,9.52,2.78,9.917600516,0,0,0,9.52,2.78,9.917600516
01/08/2020 22:00,6.18,0.91,6.246639096,0,0,0,6.18,0.91,6.246639096,9.35,2.86,9.777632638,0,0,0,9.35,2.86,9.777632638
01/08/2020 22:30,5.89,1.03,5.979381239,0,0,0,5.89,1.03,5.979381239,8.91,2.91,9.37316382,0,0,0,8.91,2.91,9.37316382
01/08/2020 23:00,5.47,1.03,5.566129715,0,0,0,5.47,1.03,5.566129715,8.36,3.02,8.888756943,0,0,0,8.36,3.02,8.888756943
01/08/2020 23:30,4.75192,4.88056,6.811799292,0.00192,0.00056,0.002,4.75,4.88,6.810058737,8.00192,-1.01944,8.066596655,0.00192,0.00056,0.002,8,-1.02,8.064762861
02/08/2020 00:00,5.1864,1.4752,5.392120177,0.5664,0.1652,0.59,4.62,1.31,4.802134942,7.5964,2.7952,8.094345928,0.5664,0.1652,0.59,7.03,2.63,7.505851051
02/08/2020 00:30,6.05568,-0.62376,6.087720164,1.49568,0.43624,1.558,4.56,-1.06,4.68158093,7.49568,5.36624,9.218554681,1.49568,0.43624,1.558,6,4.93,7.765622963
02/08/2020 01:00,5.73696,-0.64672,5.773296874,1.41696,0.41328,1.476,4.32,-1.06,4.448145681,7.09696,5.43328,8.937973641,1.41696,0.41328,1.476,5.68,5.02,7.580422152
02/08/2020 01:30,5.67728,-0.57496,5.706319935,1.45728,0.42504,1.518,4.22,-1,4.336865227,6.99728,5.44504,8.86624994,1.45728,0.42504,1.518,5.54,5.02,7.476095237
02/08/2020 02:00,5.85448,-0.55536,5.880761923,1.52448,0.44464,1.588,4.33,-1,4.443973447,7.06448,5.46464,8.931358687,1.52448,0.44464,1.588,5.54,5.02,7.476095237
02/08/2020 02:30,5.28752,-0.68864,5.332175241,1.06752,0.31136,1.112,4.22,-1,4.336865227,6.51752,5.33136,8.42030085,1.06752,0.31136,1.112,5.45,5.02,7.409649114
02/08/2020 03:00,5.34512,-0.67184,5.387177072,1.12512,0.32816,1.172,4.22,-1,4.336865227,6.41512,5.41816,8.397036525,1.12512,0.32816,1.172,5.29,5.09,7.341130703
02/08/2020 03:30,5.51696,-0.58672,5.548070656,1.41696,0.41328,1.476,4.1,-1,4.220189569,6.52696,5.63328,8.621777682,1.41696,0.41328,1.476,5.11,5.22,7.304827171
02/08/2020 04:00,5.51912,-0.72984,5.567167323,1.50912,0.44016,1.572,4.01,-1.17,4.177200019,6.53912,5.79016,8.734188182,1.50912,0.44016,1.572,5.03,5.35,7.343255409
02/08/2020 04:30,5.46344,-0.59608,5.495860988,1.45344,0.42392,1.514,4.01,-1.02,4.137692594,6.48344,5.58392,8.556585581,1.45344,0.42392,1.514,5.03,5.16,7.206004441
02/08/2020 05:00,5.45,-0.6,5.48292805,1.44,0.42,1.5,4.01,-1.02,4.137692594,6.42,5.58,8.506044909,1.44,0.42,1.5,4.98,5.16,7.171192369
02/08/2020 05:30,5.43464,-0.60448,5.468153985,1.42464,0.41552,1.484,4.01,-1.02,4.137692594,6.34464,5.57552,8.446353059,1.42464,0.41552,1.484,4.92,5.16,7.129656373
02/08/2020 06:00,5.60744,-0.55408,5.634748264,1.59744,0.46592,1.664,4.01,-1.02,4.137692594,6.45744,5.62592,8.564432684,1.59744,0.46592,1.664,4.86,5.16,7.088384865
02/08/2020 06:30,5.91528,-0.51096,5.937307268,1.74528,0.50904,1.818,4.17,-1.02,4.292936058,6.86528,5.58904,8.852651445,1.74528,0.50904,1.818,5.12,5.08,7.212544627
02/08/2020 07:00,6.19944,-0.42808,6.214202185,2.02944,0.59192,2.114,4.17,-1.02,4.292936058,7.23944,5.67192,9.196747686,2.02944,0.59192,2.114,5.21,5.08,7.276709421
02/08/2020 07:30,6.92656,-0.32392,6.934129909,2.62656,0.76608,2.736,4.3,-1.09,4.436000451,8.06656,5.71608,9.886503973,2.62656,0.76608,2.736,5.44,4.95,7.355005099
02/08/2020 08:00,8.31664,0.01152,8.316647979,4.01664,1.17152,4.184,4.3,-1.16,4.453717548,9.56664,6.04152,11.31461731,4.01664,1.17152,4.184,5.55,4.87,7.383725347
02/08/2020 08:30,9.868,0.464,9.878902773,5.568,1.624,5.8,4.3,-1.16,4.453717548,11.268,6.374,12.94587579,5.568,1.624,5.8,5.7,4.75,7.419737192
02/08/2020 09:00,10.88464,0.66552,10.90496698,6.46464,1.88552,6.734,4.42,-1.22,4.585280798,12.34464,6.47552,13.9399604,6.46464,1.88552,6.734,5.88,4.59,7.459390055
02/08/2020 09:30,11.58136,3.98248,12.2469607,7.31136,2.13248,7.616,4.27,1.85,4.65353629,13.83136,4.19248,14.45279931,7.31136,2.13248,7.616,6.52,2.06,6.837689668
02/08/2020 10:00,12.4012,3.7416,12.95335215,8.1312,2.3716,8.47,4.27,1.37,4.484395165,14.8912,3.8416,15.37874273,8.1312,2.3716,8.47,6.76,1.47,6.91798381
02/08/2020 10:30,11.42152,2.64336,11.72341551,6.73152,1.96336,7.012,4.69,0.68,4.739039987,14.25152,4.27336,14.87842156,6.73152,1.96336,7.012,7.52,2.31,7.866797315
02/08/2020 11:00,11.78392,2.69656,12.08851548,6.91392,2.01656,7.202,4.87,0.68,4.917245164,14.50392,4.20656,15.10161721,6.91392,2.01656,7.202,7.59,2.19,7.899632903
02/08/2020 11:30,13.2688,2.5984,13.52082601,8.9088,2.5984,9.28,4.36,0,4.36,15.8788,4.7884,16.58508559,8.9088,2.5984,9.28,6.97,2.19,7.305956474
02/08/2020 12:00,10.83456,2.30008,11.07601275,5.55456,1.62008,5.786,5.28,0.68,5.323607799,13.62456,3.81008,14.14727341,5.55456,1.62008,5.786,8.07,2.19,8.36187778
02/08/2020 12:30,12.738,2.254,12.93588652,7.728,2.254,8.05,5.01,0,5.01,15.658,4.444,16.27642774,7.728,2.254,8.05,7.93,2.19,8.226846297
02/08/2020 13:00,12.57512,2.96816,12.92066627,7.84512,2.28816,8.172,4.73,0.68,4.778629511,15.35512,4.47816,15.99480001,7.84512,2.28816,8.172,7.51,2.19,7.82280001
02/08/2020 13:30,11.27288,2.67584,11.58610993,6.84288,1.99584,7.128,4.43,0.68,4.481885764,13.96288,4.26584,14.59997975,6.84288,1.99584,7.128,7.12,2.27,7.473105111
02/08/2020 14:00,12.77768,3.34224,13.20756126,9.12768,2.66224,9.508,3.65,0.68,3.712802176,15.38768,4.93224,16.15882691,9.12768,2.66224,9.508,6.26,2.27,6.65886627
02/08/2020 14:30,14.59152,4.18336,15.17935956,11.53152,3.36336,12.012,3.06,0.82,3.167964646,17.02152,5.74336,17.9643627,11.53152,3.36336,12.012,5.49,2.38,5.983686155
02/08/2020 15:00,10.83272,6.79496,12.78746668,6.70272,1.95496,6.982,4.13,4.84,6.362585952,13.58272,0.40496,13.58875547,6.70272,1.95496,6.982,6.88,-1.55,7.052439294
02/08/2020 15:30,12.25856,8.07208,14.67756004,9.05856,2.64208,9.436,3.2,5.43,6.302769233,15.42856,0.50208,15.43672724,9.05856,2.64208,9.436,6.37,-2.14,6.719858629
02/08/2020 16:00,13.57048,8.31264,15.91407902,10.26048,2.99264,10.688,3.31,5.32,6.26566038,16.41048,0.85264,16.4326154,10.26048,2.99264,10.688,6.15,-2.14,6.511689489
02/08/2020 16:30,11.77064,6.67352,13.53084754,5.36064,1.56352,5.584,6.41,5.11,8.197572812,11.98064,-0.63648,11.99753481,5.36064,1.56352,5.584,6.62,-2.2,6.975987385
02/08/2020 17:00,14.52584,7.31712,16.26469406,8.35584,2.43712,8.704,6.17,4.88,7.866593926,14.72584,-0.03288,14.72587671,8.35584,2.43712,8.704,6.37,-2.47,6.832115339
02/08/2020 17:30,13.3,6.77,14.92390364,6.48,1.89,6.75,6.82,4.88,8.38610756,13.61,-0.5,13.61918133,6.48,1.89,6.75,7.13,-2.39,7.519906914
02/08/2020 18:00,11.65848,6.48664,13.34153868,4.54848,1.32664,4.738,7.11,5.16,8.78508395,12.95848,-1.06336,13.00203593,4.54848,1.32664,4.738,8.41,-2.39,8.743008635
02/08/2020 18:30,9.80592,6.40256,11.71105638,3.02592,0.88256,3.152,6.78,5.52,8.742928571,12.44592,-1.50744,12.5368776,3.02592,0.88256,3.152,9.42,-2.39,9.718461812
02/08/2020 19:00,9.71824,2.44032,10.01994762,3.01824,0.88032,3.144,6.7,1.56,6.879215072,12.27824,2.55032,12.5403074,3.01824,0.88032,3.144,9.26,1.67,9.409383614
02/08/2020 19:30,9.80376,1.00568,9.855206867,2.93376,0.85568,3.056,6.87,0.15,6.871637359,11.30376,3.99568,11.98918049,2.93376,0.85568,3.056,8.37,3.14,8.939602899
02/08/2020 20:00,10.11888,-0.21616,10.12118855,2.13888,0.62384,2.228,7.98,-0.84,8.024088733,9.48888,4.47384,10.49066671,2.13888,0.62384,2.228,7.35,3.85,8.297288714
02/08/2020 20:30,9.77032,-0.33824,9.776173034,1.72032,0.50176,1.792,8.05,-0.84,8.093707432,9.13032,4.35176,10.11437385,1.72032,0.50176,1.792,7.41,3.85,8.350485016
02/08/2020 21:00,9.3224,-0.4368,9.332627497,1.3824,0.4032,1.44,7.94,-0.84,7.984309613,8.7424,4.3532,9.766263769,1.3824,0.4032,1.44,7.36,3.95,8.352969532
02/08/2020 21:30,9.26672,-0.28304,9.271041538,1.32672,0.38696,1.382,7.94,-0.67,7.96821812,8.75672,4.23696,9.727896751,1.32672,0.38696,1.382,7.43,3.85,8.368237568
02/08/2020 22:00,9.20088,-0.27016,9.20484542,1.37088,0.39984,1.428,7.83,-0.67,7.858613109,8.62088,4.24984,9.611488542,1.37088,0.39984,1.428,7.25,3.85,8.208836702
02/08/2020 22:30,8.72288,-0.28416,8.727507227,1.32288,0.38584,1.378,7.4,-0.67,7.430269174,8.09288,4.50584,9.26268324,1.32288,0.38584,1.378,6.77,4.12,7.925105678
02/08/2020 23:00,8.07216,1.20688,8.161882528,1.29216,0.37688,1.346,6.78,0.83,6.830614906,7.68216,2.99688,8.246021586,1.29216,0.37688,1.346,6.39,2.62,6.906265271
02/08/2020 23:30,7.18056,5.13808,8.829513463,1.33056,0.38808,1.386,5.85,4.75,7.53558226,7.32056,-0.65192,7.349530488,1.33056,0.38808,1.386,5.99,-1.04,6.079613475
03/08/2020 00:00,6.922,3.796,7.894536085,1.392,0.406,1.45,5.53,3.39,6.486370326,6.862,0.686,6.896204753,1.392,0.406,1.45,5.47,0.28,5.477161674
03/08/2020 00:30,6.744,0.472,6.760497023,1.344,0.392,1.4,5.4,0.08,5.40059256,6.334,3.822,7.397786155,1.344,0.392,1.4,4.99,3.43,6.055163086
03/08/2020 01:00,6.34664,2.78152,6.929407825,1.37664,0.40152,1.434,4.97,2.38,5.510471849,6.53664,1.73152,6.762087252,1.37664,0.40152,1.434,5.16,1.33,5.328648984
03/08/2020 01:30,6.15704,2.96872,6.835381482,1.36704,0.39872,1.424,4.79,2.57,5.43589919,6.40704,1.67872,6.623312042,1.36704,0.39872,1.424,5.04,1.28,5.2
03/08/2020 02:00,6.2204,2.9072,6.866235359,1.4304,0.4172,1.49,4.79,2.49,5.398536839,6.4704,1.6972,6.689287257,1.4304,0.4172,1.49,5.04,1.28,5.2
03/08/2020 02:30,6.08624,2.94432,6.761016018,1.38624,0.40432,1.444,4.7,2.54,5.342433902,6.34624,1.68432,6.565949741,1.38624,0.40432,1.444,4.96,1.28,5.12249939
03/08/2020 03:00,6.08624,2.94432,6.761016018,1.38624,0.40432,1.444,4.7,2.54,5.342433902,6.24624,1.68432,6.469346799,1.38624,0.40432,1.444,4.86,1.28,5.025733777
03/08/2020 03:30,6.00624,2.94432,6.689091059,1.38624,0.40432,1.444,4.62,2.54,5.272191195,6.24624,1.68432,6.469346799,1.38624,0.40432,1.444,4.86,1.28,5.025733777
03/08/2020 04:00,5.99496,3.07728,6.738634699,1.46496,0.42728,1.526,4.53,2.65,5.248180637,6.20496,1.70728,6.435552315,1.46496,0.42728,1.526,4.74,1.28,4.909786146
03/08/2020 04:30,6.10232,2.97776,6.790093077,1.43232,0.41776,1.492,4.67,2.56,5.325645501,6.29232,1.69776,6.517336879,1.43232,0.41776,1.492,4.86,1.28,5.025733777
03/08/2020 05:00,6.08504,2.91272,6.746232252,1.41504,0.41272,1.474,4.67,2.5,5.297065225,6.33504,1.69272,6.557288525,1.41504,0.41272,1.474,4.92,1.28,5.083778123
03/08/2020 05:30,6.30848,2.91664,6.950086963,1.42848,0.41664,1.488,4.88,2.5,5.483101312,6.52848,1.91664,6.804010582,1.42848,0.41664,1.488,5.1,1.5,5.316013544
03/08/2020 06:00,6.5248,3.0164,7.188301886,1.5648,0.4564,1.63,4.96,2.56,5.581684334,6.7748,1.8764,7.02985007,1.5648,0.4564,1.63,5.21,1.42,5.400046296
03/08/2020 06:30,7.42832,2.78576,7.933498396,1.76832,0.51576,1.842,5.66,2.27,6.09823745,7.64832,1.77576,7.851759191,1.76832,0.51576,1.842,5.88,1.26,6.013484847
03/08/2020 07:00,8.01296,2.12128,8.288990095,1.75296,0.51128,1.826,6.26,1.61,6.463721838,8.15296,1.91128,8.373992357,1.75296,0.51128,1.826,6.4,1.4,6.551335742
03/08/2020 07:30,9.57104,0.66072,9.593818718,2.47104,0.72072,2.574,7.1,-0.06,7.100253517,9.47104,3.13072,9.975069243,2.47104,0.72072,2.574,7,2.41,7.403249287
03/08/2020 08:00,10.8704,2.5072,11.15578989,3.5904,1.0472,3.74,7.28,1.46,7.424957912,11.0304,1.7372,11.16635966,3.5904,1.0472,3.74,7.44,0.69,7.471927462
03/08/2020 08:30,12.35544,2.67992,12.64273977,4.76544,1.38992,4.964,7.59,1.29,7.698844069,12.55544,1.74992,12.67680139,4.76544,1.38992,4.964,7.79,0.36,7.79831392
03/08/2020 09:00,13.66872,1.51296,13.75219817,6.07872,1.77296,6.332,7.59,-0.26,7.594451922,13.91872,2.62296,14.16371016,6.07872,1.77296,6.332,7.84,0.85,7.88594319
03/08/2020 09:30,14.72304,1.26672,14.77743166,7.22304,2.10672,7.524,7.5,-0.84,7.546893401,14.94304,3.13672,15.26870842,7.22304,2.10672,7.524,7.72,1.03,7.788408053
03/08/2020 10:00,14.82096,1.16528,14.86669879,7.32096,2.13528,7.626,7.5,-0.97,7.562466529,15.04096,3.09528,15.35614652,7.32096,2.13528,7.626,7.72,0.96,7.779460136
03/08/2020 10:30,14.9732,1.4376,15.04205478,7.8432,2.2876,8.17,7.13,-0.85,7.180487449,15.2032,3.3076,15.55884019,7.8432,2.2876,8.17,7.36,1.02,7.430343195
03/08/2020 11:00,15.75576,1.58168,15.83495137,8.88576,2.59168,9.256,6.87,-1.01,6.943846196,15.97576,3.61168,16.37892365,8.88576,2.59168,9.256,7.09,1.02,7.162995184
03/08/2020 11:30,14.78464,1.23552,14.83617503,7.42464,2.16552,7.734,7.36,-0.93,7.418524112,15.01464,3.18552,15.34884204,7.42464,2.16552,7.734,7.59,1.02,7.658230866
03/08/2020 12:00,13.84368,0.85024,13.8697651,6.10368,1.78024,6.358,7.74,-0.93,7.795671876,14.08368,2.69024,14.33832046,6.10368,1.78024,6.358,7.98,0.91,8.031718372
03/08/2020 12:30,15.4148,1.5364,15.49117762,8.2848,2.4164,8.63,7.13,-0.88,7.1841005,15.6948,3.3264,16.04343118,8.2848,2.4164,8.63,7.41,0.91,7.465668088
03/08/2020 13:00,16.45016,1.96088,16.56661747,9.74016,2.84088,10.146,6.71,-0.88,6.767458903,16.75016,3.83088,17.18265118,9.74016,2.84088,10.146,7.01,0.99,7.079562133
03/08/2020 13:30,14.608,1.304,14.66608605,7.488,2.184,7.8,7.12,-0.88,7.174175911,14.908,3.174,15.24213699,7.488,2.184,7.8,7.42,0.99,7.485753135
03/08/2020 14:00,15.06088,1.53984,15.13939278,8.57088,2.49984,8.928,6.49,-0.96,6.560617349,15.47088,3.58984,15.88191044,8.57088,2.49984,8.928,6.9,1.09,6.985563685
03/08/2020 14:30,16.96816,2.17488,17.10697392,11.46816,3.34488,11.946,5.5,-1.17,5.623068557,17.35816,4.54488,17.94328991,11.46816,3.34488,11.946,5.89,1.2,6.010998253
03/08/2020 15:00,16.6072,1.9996,16.72714835,10.8672,3.1696,11.32,5.74,-1.17,5.858028679,16.9472,4.4896,17.53180242,10.8672,3.1696,11.32,6.08,1.32,6.221639655
03/08/2020 15:30,16.53912,2.11016,16.67319002,10.86912,3.17016,11.322,5.67,-1.06,5.768231965,16.85912,4.49016,17.44681816,10.86912,3.17016,11.322,5.99,1.32,6.133718285
03/08/2020 16:00,15.822,1.946,15.94122329,10.032,2.926,10.45,5.79,-0.98,5.872350466,16.172,4.376,16.75359544,10.032,2.926,10.45,6.14,1.45,6.308890552
03/08/2020 16:30,14.60344,1.26392,14.65803376,7.69344,2.24392,8.014,6.91,-0.98,6.979147512,14.93344,3.95392,15.44801326,7.69344,2.24392,8.014,7.24,1.71,7.439200226
03/08/2020 17:00,14.82248,5.88864,15.94935718,7.81248,2.27864,8.138,7.01,3.61,7.884935003,15.91248,-0.47136,15.91945979,7.81248,2.27864,8.138,8.1,-2.75,8.554092588
03/08/2020 17:30,13.65608,5.89344,14.87350517,5.80608,1.69344,6.048,7.85,4.2,8.90294895,14.83608,-1.16656,14.8818726,5.80608,1.69344,6.048,9.03,-2.86,9.472090582
03/08/2020 18:00,13.85024,5.90632,15.0570171,5.85024,1.70632,6.094,8,4.2,9.035485598,14.99024,-1.15368,15.03456926,5.85024,1.70632,6.094,9.14,-2.86,9.577014148
03/08/2020 18:30,12.67336,5.81848,13.94520574,4.38336,1.27848,4.566,8.29,4.54,9.451756451,13.79336,-1.34152,13.85844349,4.38336,1.27848,4.566,9.41,-2.62,9.767932227
03/08/2020 19:00,11.50792,5.61856,12.80626562,3.21792,0.93856,3.352,8.29,4.68,9.519795166,12.69792,-1.68144,12.80876313,3.21792,0.93856,3.352,9.48,-2.62,9.835385097
03/08/2020 19:30,10.7412,5.3216,11.98719333,2.3712,0.6916,2.47,8.37,4.63,9.56523915,11.8512,-1.7384,11.97802054,2.3712,0.6916,2.47,9.48,-2.43,9.78648558
03/08/2020 20:00,10.09512,5.22816,11.36860171,1.84512,0.53816,1.922,8.25,4.69,9.489920969,11.19512,-1.80184,11.33919482,1.84512,0.53816,1.922,9.35,-2.34,9.638366044
03/08/2020 20:30,10.04128,1.91704,10.22263892,1.60128,0.46704,1.668,8.44,1.45,8.563649923,10.49128,2.18704,10.71681389,1.60128,0.46704,1.668,8.89,1.72,9.054860573
03/08/2020 21:00,9.80848,1.09664,9.869594683,1.42848,0.41664,1.488,8.38,0.68,8.407544231,10.09848,3.03664,10.54516386,1.42848,0.41664,1.488,8.67,2.62,9.057223636
03/08/2020 21:30,9.80848,1.09664,9.869594683,1.42848,0.41664,1.488,8.38,0.68,8.407544231,10.09848,3.08664,10.55967068,1.42848,0.41664,1.488,8.67,2.67,9.07181349
03/08/2020 22:00,9.42128,1.07704,9.482643724,1.36128,0.39704,1.418,8.06,0.68,8.088634001,9.69128,3.06704,10.16502053,1.36128,0.39704,1.418,8.33,2.67,8.747445341
03/08/2020 22:30,8.85712,1.11416,8.926921485,1.31712,0.38416,1.372,7.54,0.73,7.575255771,9.16712,3.20416,9.710959293,1.31712,0.38416,1.372,7.85,2.82,8.341156994
03/08/2020 23:00,8.20136,1.98248,8.437566758,1.31136,0.38248,1.366,6.89,1.6,7.07333726,8.64136,2.23248,8.92508093,1.31136,0.38248,1.366,7.33,1.85,7.559854496
03/08/2020 23:30,7.42008,2.83544,7.943381345,1.39008,0.40544,1.448,6.03,2.43,6.501215271,8.05008,1.60544,8.2086068,1.39008,0.40544,1.448,6.66,1.2,6.767244639
04/08/2020 00:00,7.1736,1.3748,7.304150327,1.3536,0.3948,1.41,5.82,0.98,5.901931887,7.4736,3.3948,8.208493406,1.3536,0.3948,1.41,6.12,3,6.815746474
04/08/2020 00:30,6.81856,2.58208,7.291083431,1.37856,0.40208,1.436,5.44,2.18,5.86054605,7.01856,1.91208,7.274354569,1.37856,0.40208,1.436,5.64,1.51,5.83863854
04/08/2020 01:00,6.64248,2.56864,7.121829259,1.33248,0.38864,1.388,5.31,2.18,5.740078397,6.84248,1.89864,7.101011646,1.33248,0.38864,1.388,5.51,1.51,5.713160246
04/08/2020 01:30,6.53048,2.71264,7.071462706,1.38048,0.40264,1.438,5.15,2.31,5.6443423,6.72048,2.04264,7.024046526,1.38048,0.40264,1.438,5.34,1.64,5.586161473
04/08/2020 02:00,6.55352,2.71936,7.0953184,1.40352,0.40936,1.462,5.15,2.31,5.6443423,6.74352,2.04936,7.048045006,1.40352,0.40936,1.462,5.34,1.64,5.586161473
04/08/2020 02:30,6.44704,2.70872,6.992959946,1.36704,0.39872,1.424,5.08,2.31,5.580546568,6.63704,2.03872,6.943102995,1.36704,0.39872,1.424,5.27,1.64,5.519284374
04/08/2020 03:00,6.41056,2.69808,6.955207775,1.33056,0.38808,1.386,5.08,2.31,5.580546568,6.60056,1.97808,6.890587261,1.33056,0.38808,1.386,5.27,1.59,5.504634411
04/08/2020 03:30,6.3316,2.7188,6.890648155,1.4016,0.4088,1.46,4.93,2.31,5.444354875,6.5016,2.0788,6.825848812,1.4016,0.4088,1.46,5.1,1.67,5.366460659
04/08/2020 04:00,6.33736,2.72048,6.896603744,1.40736,0.41048,1.466,4.93,2.31,5.444354875,6.50736,2.08048,6.831846837,1.40736,0.41048,1.466,5.1,1.67,5.366460659
04/08/2020 04:30,6.274,2.702,6.831096544,1.344,0.392,1.4,4.93,2.31,5.444354875,6.444,2.062,6.765868754,1.344,0.392,1.4,5.1,1.67,5.366460659
04/08/2020 05:00,6.34488,2.86184,6.960433205,1.27488,0.37184,1.328,5.07,2.49,5.648451115,6.50488,1.60184,6.699205565,1.27488,0.37184,1.328,5.23,1.23,5.372690201
04/08/2020 05:30,6.62592,2.23256,6.991933924,1.34592,0.39256,1.402,5.28,1.84,5.591422002,6.77592,1.84256,7.021974024,1.34592,0.39256,1.402,5.43,1.45,5.620266898
04/08/2020 06:00,6.82456,2.48008,7.261226894,1.47456,0.43008,1.536,5.35,2.05,5.729310604,7.00456,1.62008,7.18947286,1.47456,0.43008,1.536,5.53,1.19,5.656589078
04/08/2020 06:30,7.60912,2.15016,7.907078803,1.50912,0.44016,1.572,6.1,1.71,6.335147986,7.76912,1.55016,7.922261142,1.50912,0.44016,1.572,6.26,1.11,6.357648937
04/08/2020 07:00,8.30912,2.14016,8.580312349,1.74912,0.51016,1.822,6.56,1.63,6.759474832,8.46912,1.49016,8.599219174,1.74912,0.51016,1.822,6.72,0.98,6.791082388
04/08/2020 07:30,9.9196,1.2728,10.00092416,2.4096,0.7028,2.51,7.51,0.57,7.531600096,9.5896,1.9828,9.792442188,2.4096,0.7028,2.51,7.18,1.28,7.293202314
04/08/2020 08:00,11.61176,0.27968,11.61512769,3.70176,1.07968,3.856,7.91,-0.8,7.950352193,10.88176,3.43968,11.41245369,3.70176,1.07968,3.856,7.18,2.36,7.557909764
04/08/2020 08:30,12.63792,0.48856,12.64735991,4.41792,1.28856,4.602,8.22,-0.8,8.258837691,11.91792,3.48856,12.4180058,4.41792,1.28856,4.602,7.5,2.2,7.816009212
04/08/2020 09:00,13.47024,0.54632,13.48131415,5.37024,1.56632,5.594,8.1,-1.02,8.163969623,12.74024,3.76632,13.28528816,5.37024,1.56632,5.594,7.37,2.2,7.691352287
04/08/2020 09:30,13.0188,0.0484,13.01888997,4.1088,1.1984,4.28,8.91,-1.15,8.983907836,12.3288,3.0784,12.70731506,4.1088,1.1984,4.28,8.22,1.88,8.432247624
04/08/2020 10:00,13.44472,0.30096,13.44808807,4.97472,1.45096,5.182,8.47,-1.15,8.547713144,12.80472,3.40096,13.24867477,4.97472,1.45096,5.182,7.83,1.95,8.069163525
04/08/2020 10:30,12.55832,-0.31424,12.56225091,3.44832,1.00576,3.592,9.11,-1.32,9.205134437,12.02832,2.76576,12.34220039,3.44832,1.00576,3.592,8.58,1.76,8.758652864
04/08/2020 11:00,12.48632,-0.51024,12.49674086,2.77632,0.80976,2.892,9.71,-1.32,9.7993112,11.91632,2.46976,12.16956847,2.77632,0.80976,2.892,9.14,1.66,9.289520978
04/08/2020 11:30,12.70848,4.04664,13.33719458,3.34848,0.97664,3.488,9.36,3.07,9.850609118,12.84848,-2.10336,13.01950696,3.34848,0.97664,3.488,9.5,-3.08,9.986811303
04/08/2020 12:00,13.59136,4.62248,14.35591822,4.67136,1.36248,4.866,8.92,3.26,9.497052174,13.78136,-1.92752,13.91550275,4.67136,1.36248,4.866,9.11,-3.29,9.685876316
04/08/2020 12:30,13.89016,4.36088,14.55863384,5.18016,1.51088,5.396,8.71,2.85,9.164420331,14.03016,-1.27912,14.08834758,5.18016,1.51088,5.396,8.85,-2.79,9.279364202
04/08/2020 13:00,13.47144,-0.19208,13.4728093,4.38144,1.27792,4.564,9.09,-1.47,9.208094265,12.93144,2.79792,13.23066502,4.38144,1.27792,4.564,8.55,1.52,8.68406011
04/08/2020 13:30,14.0428,0.1804,14.0439587,5.4528,1.5904,5.68,8.59,-1.41,8.704952613,13.4728,3.2304,13.85466795,5.4528,1.5904,5.68,8.02,1.64,8.185963596
04/08/2020 14:00,13.78944,0.16192,13.79039063,5.38944,1.57192,5.614,8.4,-1.41,8.517517244,13.25944,3.12192,13.62200916,5.38944,1.57192,5.614,7.87,1.55,8.021184451
04/08/2020 14:30,13.77728,0.07504,13.77748436,5.53728,1.61504,5.768,8.24,-1.54,8.382672605,13.32728,3.16504,13.69795132,5.53728,1.61504,5.768,7.79,1.55,7.942707347
04/08/2020 15:00,14.75472,0.40096,14.76016705,7.37472,2.15096,7.682,7.38,-1.75,7.58464897,14.25472,4.01096,14.80826939,7.37472,2.15096,7.682,6.88,1.86,7.12699095
04/08/2020 15:30,13.2404,-0.0328,13.24044063,5.2704,1.5372,5.49,7.97,-1.57,8.123164408,12.8104,3.5872,13.30317075,5.2704,1.5372,5.49,7.54,2.05,7.813712306
04/08/2020 16:00,14.2464,0.6452,14.26100263,6.8064,1.9852,7.09,7.44,-1.34,7.559708989,13.7964,4.2752,14.44361409,6.8064,1.9852,7.09,6.99,2.29,7.355555723
04/08/2020 16:30,14.56512,0.73816,14.58381297,7.12512,2.07816,7.422,7.44,-1.34,7.559708989,14.11512,4.36816,14.77556884,7.12512,2.07816,7.422,6.99,2.29,7.355555723
04/08/2020 17:00,13.9864,0.3652,13.99116707,5.8464,1.7052,6.09,8.14,-1.34,8.249557564,13.5464,3.9952,14.12326365,5.8464,1.7052,6.09,7.7,2.29,8.033311895
04/08/2020 17:30,13.46336,-0.00152,13.46336009,4.14336,1.20848,4.316,9.32,-1.21,9.398217916,13.03336,3.56848,13.51305008,4.14336,1.20848,4.316,8.89,2.36,9.197918243
04/08/2020 18:00,13.25656,-0.16392,13.25757341,3.58656,1.04608,3.736,9.67,-1.21,9.745409176,12.84656,3.40608,13.29042832,3.58656,1.04608,3.736,9.26,2.36,9.556003349
04/08/2020 18:30,12.87456,-0.35992,12.87958996,2.91456,0.85008,3.036,9.96,-1.21,10.03322979,12.43456,3.35008,12.87793921,2.91456,0.85008,3.036,9.52,2.5,9.842784159
04/08/2020 19:00,12.84752,-0.01864,12.84753352,3.46752,1.01136,3.612,9.38,-1.03,9.436381722,12.47752,3.62136,12.99241139,3.46752,1.01136,3.612,9.01,2.61,9.380415769
04/08/2020 19:30,12.22112,-0.11384,12.2216502,3.14112,0.91616,3.272,9.08,-1.03,9.138232871,11.92112,3.52616,12.4316896,3.14112,0.91616,3.272,8.78,2.61,9.159721611
04/08/2020 20:00,11.06424,-0.28168,11.06782501,2.15424,0.62832,2.244,8.91,-0.91,8.956349703,10.79424,3.36832,11.30757254,2.15424,0.62832,2.244,8.64,2.74,9.0640609
04/08/2020 20:30,10.28352,-0.35064,10.2894962,1.64352,0.47936,1.712,8.64,-0.83,8.679775343,10.03352,3.32936,10.57147869,1.64352,0.47936,1.712,8.39,2.85,8.860846461
04/08/2020 21:00,10.05792,-0.38144,10.06515033,1.53792,0.44856,1.602,8.52,-0.83,8.560332937,9.70792,3.39856,10.28561718,1.53792,0.44856,1.602,8.17,2.95,8.686276533
04/08/2020 21:30,9.99712,-0.22584,9.999670595,1.55712,0.45416,1.622,8.44,-0.68,8.467349054,9.66712,3.47416,10.2724387,1.55712,0.45416,1.622,8.11,3.02,8.654045297
04/08/2020 22:00,9.3336,1.5248,9.457330702,1.5936,0.4648,1.66,7.74,1.06,7.812246796,9.4036,2.0848,9.63193044,1.5936,0.4648,1.66,7.81,1.62,7.976245984
04/08/2020 22:30,8.38336,5.29848,9.917389536,1.50336,0.43848,1.566,6.88,4.86,8.423419733,8.99336,-0.96152,9.044614132,1.50336,0.43848,1.566,7.49,-1.4,7.619717843
04/08/2020 23:00,7.82232,5.27776,9.436283209,1.43232,0.41776,1.492,6.39,4.86,8.028181612,8.33232,-0.98224,8.390015018,1.43232,0.41776,1.492,6.9,-1.4,7.040596566
04/08/2020 23:30,7.23808,5.27944,8.958922301,1.43808,0.41944,1.498,5.8,4.86,7.567007334,7.70808,-0.83056,7.752698059,1.43808,0.41944,1.498,6.27,-1.25,6.393387209
05/08/2020 00:00,7.12104,3.00072,7.727453086,1.51104,0.44072,1.574,5.61,2.56,6.166498196,7.09104,1.50072,7.248103807,1.51104,0.44072,1.574,5.58,1.06,5.679788728
05/08/2020 00:30,6.90304,1.30672,7.025630107,1.46304,0.42672,1.524,5.44,0.88,5.510716832,6.57304,3.19672,7.309163673,1.46304,0.42672,1.524,5.11,2.77,5.812486559
05/08/2020 01:00,6.5888,1.3784,6.731439073,1.4688,0.4284,1.53,5.12,0.95,5.207388981,6.2988,3.1984,7.064321907,1.4688,0.4284,1.53,4.83,2.77,5.567926005
05/08/2020 01:30,6.44216,1.84688,6.701670777,1.53216,0.44688,1.596,4.91,1.4,5.105692901,6.36216,2.89688,6.990636137,1.53216,0.44688,1.596,4.83,2.45,5.415847117
05/08/2020 02:00,6.11056,3.60808,7.096279645,1.57056,0.45808,1.636,4.54,3.15,5.525766915,6.66056,1.54808,6.83809997,1.57056,0.45808,1.636,5.09,1.09,5.205401041
05/08/2020 02:30,5.95792,3.65856,6.991557194,1.53792,0.44856,1.602,4.42,3.21,5.462645879,6.51792,1.53856,6.697047708,1.53792,0.44856,1.602,4.98,1.09,5.097891721
05/08/2020 03:00,5.95496,3.63728,6.977919059,1.46496,0.42728,1.526,4.49,3.21,5.519438377,6.44496,1.51728,6.621151561,1.46496,0.42728,1.526,4.98,1.09,5.097891721
05/08/2020 03:30,5.86456,3.56008,6.860556362,1.47456,0.43008,1.536,4.39,3.13,5.39156749,6.45456,1.52008,6.631137761,1.47456,0.43008,1.536,4.98,1.09,5.097891721
05/08/2020 04:00,5.90104,3.69072,6.960149941,1.51104,0.44072,1.574,4.39,3.25,5.462105821,6.36104,1.53072,6.542624366,1.51104,0.44072,1.574,4.85,1.09,4.970975759
05/08/2020 04:30,5.82808,3.60944,6.855258828,1.43808,0.41944,1.498,4.39,3.19,5.426619574,6.38808,1.43944,6.548248132,1.43808,0.41944,1.498,4.95,1.02,5.053998417
05/08/2020 05:00,5.94424,3.50832,6.902340067,1.43424,0.41832,1.494,4.51,3.09,5.467010152,6.48424,1.50832,6.657356653,1.43424,0.41832,1.494,5.05,1.09,5.16629461
05/08/2020 05:30,6.03304,3.42672,6.938298178,1.46304,0.42672,1.524,4.57,3,5.466708333,6.59304,1.51672,6.765250624,1.46304,0.42672,1.524,5.13,1.09,5.24452095
05/08/2020 06:00,6.32352,3.47936,7.217537752,1.64352,0.47936,1.712,4.68,3,5.558992715,6.90352,1.39936,7.043919136,1.64352,0.47936,1.712,5.26,0.92,5.339850185
05/08/2020 06:30,7.3248,1.9964,7.591989726,1.8048,0.5264,1.88,5.52,1.47,5.71238129,7.7148,2.4764,8.102511709,1.8048,0.5264,1.88,5.91,1.95,6.223391358
05/08/2020 07:00,8.29656,-1.90392,8.512215881,1.90656,0.55608,1.986,6.39,-2.46,6.847167298,8.12656,5.22608,9.661929911,1.90656,0.55608,1.986,6.22,4.67,7.778001029
05/08/2020 07:30,8.92976,1.53368,9.06050705,2.06976,0.60368,2.156,6.86,0.93,6.922752343,9.42976,1.90368,9.619998503,2.06976,0.60368,2.156,7.36,1.3,7.473928017
05/08/2020 08:00,9.55032,1.97176,9.75174085,2.20032,0.64176,2.292,7.35,1.33,7.469364096,10.23032,1.31176,10.3140759,2.20032,0.64176,2.292,8.03,0.67,8.057902953
05/08/2020 08:30,10.7524,3.0032,11.16392924,3.0624,0.8932,3.19,7.69,2.11,7.974220965,11.4124,-0.9368,11.4507846,3.0624,0.8932,3.19,8.35,-1.83,8.548181093
05/08/2020 09:00,11.61952,4.52736,12.47037424,3.65952,1.06736,3.812,7.96,3.46,8.67947003,12.20952,-1.61264,12.31555871,3.65952,1.06736,3.812,8.55,-2.68,8.96018415
05/08/2020 09:30,12.80368,4.78024,13.66692782,5.14368,1.50024,5.358,7.66,3.28,8.332706643,13.37368,-1.26976,13.43382325,5.14368,1.50024,5.358,8.23,-2.77,8.683651306
05/08/2020 10:00,12.98328,4.92304,13.88531175,5.63328,1.64304,5.868,7.35,3.28,8.048658273,13.64328,-1.38696,13.71359716,5.63328,1.64304,5.868,8.01,-3.03,8.563936011
05/08/2020 10:30,14.90904,5.69472,15.95961496,8.51904,2.48472,8.874,6.39,3.21,7.150957978,15.52904,-0.64528,15.54244092,8.51904,2.48472,8.874,7.01,-3.13,7.677043702
05/08/2020 11:00,15.30456,5.56008,16.28324435,8.91456,2.60008,9.286,6.39,2.96,7.042279461,15.81456,-0.58992,15.82555887,8.91456,2.60008,9.286,6.9,-3.19,7.601716911
05/08/2020 11:30,15.26232,5.62776,16.26684033,8.87232,2.58776,9.242,6.39,3.04,7.07627727,15.86232,-0.60224,15.87374842,8.87232,2.58776,9.242,6.99,-3.19,7.683501806
05/08/2020 12:00,14.21792,5.16856,15.12822731,7.05792,2.05856,7.352,7.16,3.11,7.806260308,14.83792,-1.13144,14.88099548,7.05792,2.05856,7.352,7.78,-3.19,8.408596791
05/08/2020 12:30,12.9772,4.7096,13.80536316,5.1072,1.4896,5.32,7.87,3.22,8.503252319,13.5872,-1.5204,13.67200132,5.1072,1.4896,5.32,8.48,-3.01,8.998360962
05/08/2020 13:00,13.3092,5.1456,14.26926782,6.0192,1.7556,6.27,7.29,3.39,8.039664172,13.9392,-1.1244,13.98447611,6.0192,1.7556,6.27,7.92,-2.88,8.427383936
05/08/2020 13:30,12.87616,4.83888,13.7553719,5.27616,1.53888,5.496,7.6,3.3,8.285529555,13.48616,-1.29112,13.54782279,5.27616,1.53888,5.496,8.21,-2.83,8.684065868
05/08/2020 14:00,12.37416,4.42288,13.14084104,4.60416,1.34288,4.796,7.77,3.08,8.358187603,12.97416,-1.63712,13.07704055,4.60416,1.34288,4.796,8.37,-2.98,8.884666567
05/08/2020 14:30,12.74288,4.65584,13.56679169,5.40288,1.57584,5.628,7.34,3.08,7.960025126,13.31288,-1.40416,13.38672623,5.40288,1.57584,5.628,7.91,-2.98,8.452721455
05/08/2020 15:00,12.02224,4.35232,12.78581026,4.36224,1.27232,4.544,7.66,3.08,8.256028101,12.56224,-1.70768,12.6777776,4.36224,1.27232,4.544,8.2,-2.98,8.724700568
05/08/2020 15:30,10.72504,3.96272,11.433706,2.61504,0.76272,2.724,8.11,3.2,8.718491842,11.33504,-2.07728,11.52381118,2.61504,0.76272,2.724,8.72,-2.84,9.1708233
05/08/2020 16:00,11.06312,4.26216,11.85574257,3.09312,0.90216,3.222,7.97,3.36,8.649306331,11.68312,-2.05784,11.86296752,3.09312,0.90216,3.222,8.59,-2.96,9.085686545
05/08/2020 16:30,13.16488,4.46184,13.90043458,5.59488,1.63184,5.828,7.57,2.83,8.081695367,13.67488,-0.63816,13.68976228,5.59488,1.63184,5.828,8.08,-2.27,8.392812401
05/08/2020 17:00,12.85496,0.33728,12.8593839,4.34496,1.26728,4.526,8.51,-0.93,8.560665862,12.69496,3.18728,13.08895577,4.34496,1.26728,4.526,8.35,1.92,8.567899392
05/08/2020 17:30,13.08752,0.38136,13.09307509,4.18752,1.22136,4.362,8.9,-0.84,8.939552562,12.92752,3.31136,13.34488211,4.18752,1.22136,4.362,8.74,2.09,8.986417529
05/08/2020 18:00,12.20912,-0.04984,12.20922173,2.70912,0.79016,2.822,9.5,-0.84,9.537064538,12.07912,2.95016,12.43417002,2.70912,0.79016,2.822,9.37,2.16,9.615742301
05/08/2020 18:30,11.73864,-0.02248,11.73866153,2.28864,0.66752,2.384,9.45,-0.69,9.475156991,11.50864,3.00752,11.89512384,2.28864,0.66752,2.384,9.22,2.34,9.512307817
05/08/2020 19:00,11.0888,-0.1216,11.08946671,1.9488,0.5684,2.03,9.14,-0.69,9.166007855,10.9588,2.9684,11.35370847,1.9488,0.5684,2.03,9.01,2.4,9.324167523
05/08/2020 19:30,10.56272,-0.27504,10.56630024,1.42272,0.41496,1.482,9.14,-0.69,9.166007855,10.31272,2.86496,10.70327939,1.42272,0.41496,1.482,8.89,2.45,9.221420715
05/08/2020 20:00,10.30032,-0.32824,10.30554868,1.24032,0.36176,1.292,9.06,-0.69,9.086236845,9.97032,2.91176,10.38680062,1.24032,0.36176,1.292,8.73,2.55,9.094800712
05/08/2020 20:30,10.18512,-0.36184,10.1915454,1.12512,0.32816,1.172,9.06,-0.69,9.086236845,9.78512,2.87816,10.19962639,1.12512,0.32816,1.172,8.66,2.55,9.027629811
05/08/2020 21:00,9.73736,-0.50952,9.750681535,0.92736,0.27048,0.966,8.81,-0.78,8.844461544,9.40736,2.95048,9.859196438,0.92736,0.27048,0.966,8.48,2.68,8.893413293
05/08/2020 21:30,9.71424,-0.50168,9.727185698,0.95424,0.27832,0.994,8.76,-0.78,8.794657469,9.31424,3.09832,9.816040627,0.95424,0.27832,0.994,8.36,2.82,8.822811343
05/08/2020 22:00,9.27344,-0.49608,9.286699349,0.97344,0.28392,1.014,8.3,-0.78,8.336570038,8.90344,3.10392,9.428974663,0.97344,0.28392,1.014,7.93,2.82,8.416489767
05/08/2020 22:30,8.90584,-0.40288,8.914948031,0.91584,0.26712,0.954,7.99,-0.67,8.018042155,8.45584,3.26712,9.06505947,0.91584,0.26712,0.954,7.54,3,8.114899876
05/08/2020 23:00,8.18216,-0.01312,8.182170519,0.81216,0.23688,0.846,7.37,-0.25,7.374238944,7.75216,2.90688,8.279247309,0.81216,0.23688,0.846,6.94,2.67,7.435892683
05/08/2020 23:30,7.4056,2.2208,7.731420568,0.8256,0.2408,0.86,6.58,1.98,6.871448173,7.1256,1.9508,7.38781402,0.8256,0.2408,0.86,6.3,1.71,6.52794761
06/08/2020 00:00,7.16664,1.14152,7.256982624,0.89664,0.26152,0.934,6.27,0.88,6.33145323,6.64664,3.12152,7.343140364,0.89664,0.26152,0.934,5.75,2.86,6.422001246
06/08/2020 00:30,6.5416,1.3588,6.681232521,0.9216,0.2688,0.96,5.62,1.09,5.724727068,6.6716,2.4088,7.093134991,0.9216,0.2688,0.96,5.75,2.14,6.135315803
06/08/2020 01:00,6.11832,1.44576,6.286816492,0.80832,0.23576,0.842,5.31,1.21,5.446117883,6.49832,2.09576,6.827911306,0.80832,0.23576,0.842,5.69,1.86,5.986292676
06/08/2020 01:30,6.05632,1.45976,6.229760124,0.85632,0.24976,0.892,5.2,1.21,5.338923112,6.49632,2.29976,6.891376466,0.85632,0.24976,0.892,5.64,2.05,6.001008249
06/08/2020 02:00,6.11632,1.45976,6.288105406,0.85632,0.24976,0.892,5.26,1.21,5.397378994,6.49632,2.17976,6.852264385,0.85632,0.24976,0.892,5.64,1.93,5.961082117
06/08/2020 02:30,6.0252,1.5436,6.219785848,0.8352,0.2436,0.87,5.19,1.3,5.350336438,6.3252,2.1736,6.688250294,0.8352,0.2436,0.87,5.49,1.93,5.819364226
