Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/08/2020 03:00,5.9364,1.5352,6.131695035,0.8064,0.2352,0.84,5.13,1.3,5.292154571,6.2964,2.1652,6.658283863,0.8064,0.2352,0.84,5.49,1.93,5.819364226
06/08/2020 03:30,6.06888,1.41384,6.23139214,0.93888,0.27384,0.978,5.13,1.14,5.255140341,6.32888,2.29384,6.73174747,0.93888,0.27384,0.978,5.39,2.02,5.756083738
06/08/2020 04:00,5.98848,1.48664,6.170250497,0.94848,0.27664,0.988,5.04,1.21,5.183213289,6.28848,2.24664,6.677752017,0.94848,0.27664,0.988,5.34,1.97,5.691792336
06/08/2020 04:30,5.95584,1.67712,6.187468109,0.91584,0.26712,0.954,5.04,1.41,5.233516982,6.25584,2.37712,6.692251759,0.91584,0.26712,0.954,5.34,2.11,5.741750604
06/08/2020 05:00,5.96672,1.65696,6.192516774,0.84672,0.24696,0.882,5.12,1.41,5.310602602,6.30672,2.35696,6.732754087,0.84672,0.24696,0.882,5.46,2.11,5.853520308
06/08/2020 05:30,6.26232,1.54776,6.450752886,0.95232,0.27776,0.992,5.31,1.27,5.4597619,6.60232,2.38776,7.020828099,0.95232,0.27776,0.992,5.65,2.11,6.03113588
06/08/2020 06:00,6.5188,1.4284,6.673460871,0.9888,0.2884,1.03,5.53,1.14,5.646281962,6.8188,2.3184,7.202153289,0.9888,0.2884,1.03,5.83,2.03,6.173313535
06/08/2020 06:30,7.2348,1.4564,7.379934417,1.0848,0.3164,1.13,6.15,1.14,6.254766183,7.5148,2.3464,7.872598809,1.0848,0.3164,1.13,6.43,2.03,6.742833232
06/08/2020 07:00,8.23496,2.13728,8.507792428,1.22496,0.35728,1.276,7.01,1.78,7.232461545,8.04496,0.83728,8.08841265,1.22496,0.35728,1.276,6.82,0.48,6.836870629
06/08/2020 07:30,9.37272,4.38496,10.34774151,1.66272,0.48496,1.732,7.71,3.9,8.640260413,9.44272,-1.66504,9.588395027,1.66272,0.48496,1.732,7.78,-2.15,8.071610744
06/08/2020 08:00,10.6424,-0.3668,10.64871917,1.8624,0.5432,1.94,8.78,-0.91,8.827032344,9.9324,2.6932,10.29105903,1.8624,0.5432,1.94,8.07,2.15,8.351490885
06/08/2020 08:30,11.62928,-0.53896,11.64176238,2.60928,0.76104,2.718,9.02,-1.3,9.113199219,10.87928,3.05104,11.29900785,2.60928,0.76104,2.718,8.27,2.29,8.581200382
06/08/2020 09:00,11.926,2.838,12.25902606,2.736,0.798,2.85,9.19,2.04,9.413697467,11.796,-0.902,11.83043617,2.736,0.798,2.85,9.06,-1.7,9.218112605
06/08/2020 09:30,12.34216,4.28688,13.06546033,3.21216,0.93688,3.346,9.13,3.35,9.725194085,12.48216,-2.37312,12.70574739,3.21216,0.93688,3.346,9.27,-3.31,9.843221018
06/08/2020 10:00,12.3844,4.2492,13.09309222,3.2544,0.9492,3.39,9.13,3.3,9.70808426,12.5244,-2.3608,12.74495869,3.2544,0.9492,3.39,9.27,-3.31,9.843221018
06/08/2020 10:30,12.41896,4.17928,13.10331824,3.28896,0.95928,3.426,9.13,3.22,9.681182779,12.55896,-2.35072,12.77706386,3.28896,0.95928,3.426,9.27,-3.31,9.843221018
06/08/2020 11:00,14.7812,5.0516,15.62058053,6.6912,1.9516,6.97,8.09,3.1,8.663607794,14.9412,-1.3584,15.00282333,6.6912,1.9516,6.97,8.25,-3.31,8.889240687
06/08/2020 11:30,14.36672,5.04696,15.22742423,6.36672,1.85696,6.632,8,3.19,8.612554789,14.54672,-1.66304,14.64147413,6.36672,1.85696,6.632,8.18,-3.52,8.905211957
06/08/2020 12:00,15.01688,5.29784,15.92400055,7.22688,2.10784,7.528,7.79,3.19,8.417850082,15.23688,-1.46216,15.30687506,7.22688,2.10784,7.528,8.01,-3.57,8.769549589
06/08/2020 12:30,15.02968,5.28824,15.93288308,6.91968,2.01824,7.208,8.11,3.27,8.744426797,15.20968,-1.55176,15.28863384,6.91968,2.01824,7.208,8.29,-3.57,9.026017948
06/08/2020 13:00,15.0304,5.4372,15.98361874,7.1904,2.0972,7.49,7.84,3.34,8.52180732,15.2104,-1.3228,15.2678115,7.1904,2.0972,7.49,8.02,-3.42,8.71876138
06/08/2020 13:30,14.6628,5.1004,15.52455423,6.4128,1.8704,6.68,8.25,3.23,8.859762977,14.8528,-1.6496,14.9441242,6.4128,1.8704,6.68,8.44,-3.52,9.144615902
06/08/2020 14:00,13.26768,4.56224,14.03015917,4.56768,1.33224,4.758,8.7,3.23,9.280242454,13.50768,-2.18776,13.68370245,4.56768,1.33224,4.758,8.94,-3.52,9.608017485
06/08/2020 14:30,13.45472,4.68096,14.24573188,4.97472,1.45096,5.182,8.48,3.23,9.074320911,13.69472,-2.06904,13.85013655,4.97472,1.45096,5.182,8.72,-3.52,9.403658862
06/08/2020 15:00,12.49088,4.26984,13.20051578,3.53088,1.02984,3.678,8.96,3.24,9.527811921,12.70088,-2.51016,12.94655383,3.53088,1.02984,3.678,9.17,-3.54,9.829572727
06/08/2020 15:30,12.88112,4.75616,13.73114381,4.58112,1.33616,4.772,8.3,3.42,8.976992815,13.01112,-2.07384,13.17535791,4.58112,1.33616,4.772,8.43,-3.41,9.093569156
06/08/2020 16:00,12.86896,4.91928,13.77713494,4.48896,1.30928,4.676,8.38,3.61,9.124499986,13.02896,-1.91072,13.16831992,4.48896,1.30928,4.676,8.54,-3.22,9.126883367
06/08/2020 16:30,13.16896,0.17928,13.17018029,4.00896,1.16928,4.176,9.16,-0.99,9.213343584,12.68896,2.15928,12.87137118,4.00896,1.16928,4.176,8.68,0.99,8.73627495
06/08/2020 17:00,13.20416,-0.40712,13.21043481,3.40416,0.99288,3.546,9.8,-1.4,9.899494937,12.59416,2.48288,12.83657116,3.40416,0.99288,3.546,9.19,1.49,9.310005371
06/08/2020 17:30,13.58144,-0.17208,13.5825301,3.42144,0.99792,3.564,10.16,-1.17,10.22714525,12.97144,2.67792,13.2449806,3.42144,0.99792,3.564,9.55,1.68,9.696643749
06/08/2020 18:00,13.04984,-0.30088,13.05330812,2.97984,0.86912,3.104,10.07,-1.17,10.13774137,12.52984,2.62912,12.80270137,2.97984,0.86912,3.104,9.55,1.76,9.710823858
06/08/2020 18:30,12.83304,-0.08328,12.83331022,3.14304,0.91672,3.274,9.69,-1,9.741462929,12.31304,2.76672,12.62005125,3.14304,0.91672,3.274,9.17,1.85,9.354752803
06/08/2020 19:00,12.30168,-0.18576,12.30308244,2.79168,0.81424,2.908,9.51,-1,9.562431699,11.75168,2.77424,12.07470043,2.79168,0.81424,2.908,8.96,1.96,9.171870038
06/08/2020 19:30,11.55384,-0.28888,11.55745086,1.92384,0.56112,2.004,9.63,-0.85,9.667440199,10.95384,2.52112,11.24022494,1.92384,0.56112,2.004,9.03,1.96,9.240265148
06/08/2020 20:00,10.22112,-0.56384,10.23666008,0.74112,0.21616,0.772,9.48,-0.78,9.512034483,9.62112,2.45616,9.9296864,0.74112,0.21616,0.772,8.88,2.24,9.158165755
06/08/2020 20:30,9.65088,-0.73016,9.678461572,0.17088,0.04984,0.178,9.48,-0.78,9.512034483,8.99088,2.36984,9.297960249,0.17088,0.04984,0.178,8.82,2.32,9.12002193
06/08/2020 21:00,9.43536,-0.67552,9.459510854,0.01536,0.00448,0.016,9.42,-0.68,9.444511634,8.74536,2.32448,9.049007062,0.01536,0.00448,0.016,8.73,2.32,9.033011679
06/08/2020 21:30,9.42,-0.68,9.444511634,0,0,0,9.42,-0.68,9.444511634,8.73,2.42,9.059210782,0,0,0,8.73,2.42,9.059210782
06/08/2020 22:00,9.08,-0.68,9.105426953,0,0,0,9.08,-0.68,9.105426953,8.46,2.82,8.917623002,0,0,0,8.46,2.82,8.917623002
06/08/2020 22:30,8.6,-0.68,8.626841832,0,0,0,8.6,-0.68,8.626841832,7.95,3.04,8.511409989,0,0,0,7.95,3.04,8.511409989
06/08/2020 23:00,8,-0.68,8.028847987,0,0,0,8,-0.68,8.028847987,7.32,3.14,7.96504865,0,0,0,7.32,3.14,7.96504865
06/08/2020 23:30,7.31968,2.55824,7.753857569,0.19968,0.05824,0.208,7.12,2.5,7.546151337,7.09968,0.25824,7.10437499,0.19968,0.05824,0.208,6.9,0.2,6.902897942
07/08/2020 00:00,7.51928,5.02104,9.041593576,1.16928,0.34104,1.218,6.35,4.68,7.888276111,7.56928,-1.29896,7.679928177,1.16928,0.34104,1.218,6.4,-1.64,6.606784392
07/08/2020 00:30,7.4108,0.3144,7.417466144,1.1808,0.3444,1.23,6.23,-0.03,6.230072231,6.9908,3.3944,7.771308513,1.1808,0.3444,1.23,5.81,3.05,6.561905211
07/08/2020 01:00,7.156,-1.872,7.396804716,1.056,0.308,1.1,6.1,-2.18,6.477839146,6.556,5.338,8.454311326,1.056,0.308,1.1,5.5,5.03,7.453247614
07/08/2020 01:30,7.07248,-1.86136,7.313318973,1.09248,0.31864,1.138,5.98,-2.18,6.364966614,6.49248,5.34864,8.411910984,1.09248,0.31864,1.138,5.4,5.03,7.379762869
07/08/2020 02:00,7.08544,-1.90008,7.335786529,1.16544,0.33992,1.214,5.92,-2.24,6.329612942,6.48544,5.61992,8.581633458,1.16544,0.33992,1.214,5.32,5.28,7.495385247
07/08/2020 02:30,6.96896,-1.82072,7.202876148,1.12896,0.32928,1.176,5.84,-2.15,6.2231905,6.33896,5.60928,8.464421776,1.12896,0.32928,1.176,5.21,5.28,7.417715282
07/08/2020 03:00,6.76024,-1.84368,7.007139274,1.05024,0.30632,1.094,5.71,-2.15,6.101360504,6.16024,5.58632,8.315980279,1.05024,0.30632,1.094,5.11,5.28,7.347822807
07/08/2020 03:30,6.6848,-1.8336,6.931712631,1.0848,0.3164,1.13,5.6,-2.15,5.998541489,6.0748,5.6764,8.314127254,1.0848,0.3164,1.13,4.99,5.36,7.323230162
07/08/2020 04:00,6.75008,-1.81456,6.989721597,1.15008,0.33544,1.198,5.6,-2.15,5.998541489,6.14008,5.69544,8.37488025,1.15008,0.33544,1.198,4.99,5.36,7.323230162
07/08/2020 04:30,6.69824,-1.82968,6.943640832,1.09824,0.32032,1.144,5.6,-2.15,5.998541489,6.08824,5.68032,8.326626063,1.09824,0.32032,1.144,4.99,5.36,7.323230162
07/08/2020 05:00,6.74096,-1.92472,7.010355825,1.08096,0.31528,1.126,5.66,-2.24,6.087133973,6.15096,5.67528,8.369176304,1.08096,0.31528,1.126,5.07,5.36,7.377973977
07/08/2020 05:30,7.00096,-1.85472,7.242473832,1.08096,0.31528,1.126,5.92,-2.17,6.30518041,6.38096,5.39528,8.356177164,1.08096,0.31528,1.126,5.3,5.08,7.341416757
07/08/2020 06:00,7.34576,-1.86832,7.579631231,1.20576,0.35168,1.256,6.14,-2.22,6.529012176,6.73576,5.31168,8.578135415,1.20576,0.35168,1.256,5.53,4.96,7.428492445
07/08/2020 06:30,8.06328,-1.99696,8.306884711,1.31328,0.38304,1.368,6.75,-2.38,7.157296976,7.45328,5.16304,9.06688286,1.31328,0.38304,1.368,6.14,4.78,7.781259538
07/08/2020 07:00,8.69272,-1.78504,8.874105521,1.42272,0.41496,1.482,7.27,-2.2,7.595584243,8.12272,4.93496,9.5043364,1.42272,0.41496,1.482,6.7,4.52,8.082103687
07/08/2020 07:30,9.57784,2.23312,9.834726432,2.06784,0.60312,2.154,7.51,1.63,7.684855236,9.82784,0.85312,9.86479867,2.06784,0.60312,2.154,7.76,0.25,7.764026017
07/08/2020 08:00,11.1384,1.6112,11.25432894,3.1584,0.9212,3.29,7.98,0.69,8.009775278,11.1984,1.8612,11.35201427,3.1584,0.9212,3.29,8.04,0.94,8.09476374
07/08/2020 08:30,12.63272,2.54496,12.88652149,4.30272,1.25496,4.482,8.33,1.29,8.429294158,12.82272,1.00496,12.86204077,4.30272,1.25496,4.482,8.52,-0.25,8.523667051
07/08/2020 09:00,13.85576,0.39168,13.86129498,5.52576,1.61168,5.756,8.33,-1.22,8.418865719,13.87576,3.00168,14.19671787,5.52576,1.61168,5.756,8.35,1.39,8.464904016
07/08/2020 09:30,14.89184,0.56512,14.90255881,6.77184,1.97512,7.054,8.12,-1.41,8.241510784,14.89184,3.30512,15.25420325,6.77184,1.97512,7.054,8.12,1.33,8.228201505
07/08/2020 10:00,15.82424,0.79832,15.8443645,7.91424,2.30832,8.244,7.91,-1.51,8.052838009,15.83424,3.51832,16.22041097,7.91424,2.30832,8.244,7.92,1.21,8.011897403
07/08/2020 10:30,16.25488,1.03184,16.28759705,8.71488,2.54184,9.078,7.54,-1.51,7.689713909,16.28488,3.75184,16.71148168,8.71488,2.54184,9.078,7.57,1.21,7.666094182
07/08/2020 11:00,16.67808,1.28944,16.72785127,9.59808,2.79944,9.998,7.08,-1.51,7.239233385,16.71808,4.00944,17.19214379,9.59808,2.79944,9.998,7.12,1.21,7.222084187
07/08/2020 11:30,17.10784,1.47312,17.1711465,10.22784,2.98312,10.654,6.88,-1.51,7.0437561,17.11784,4.19312,17.62392413,10.22784,2.98312,10.654,6.89,1.21,6.995441373
07/08/2020 12:00,17.09848,1.49664,17.16385591,10.30848,3.00664,10.738,6.79,-1.51,6.955875215,17.10848,4.21664,17.62044667,10.30848,3.00664,10.738,6.8,1.21,6.906815475
07/08/2020 12:30,17.75512,1.68816,17.83519471,10.96512,3.19816,11.422,6.79,-1.51,6.955875215,17.71512,4.40816,18.25533761,10.96512,3.19816,11.422,6.75,1.21,6.85759433
07/08/2020 13:00,13.9044,1.3992,13.97462343,8.7744,2.5592,9.14,5.13,-1.16,5.259515187,18.8444,3.6692,19.19829263,8.7744,2.5592,9.14,10.07,1.11,10.13099205
07/08/2020 13:30,11.32656,1.85608,11.47763017,5.02656,1.46608,5.236,6.3,0.39,6.312059886,15.78656,1.48608,15.85635237,5.02656,1.46608,5.236,10.76,0.02,10.76001859
07/08/2020 14:00,15.38736,5.96048,16.50145962,9.08736,2.65048,9.466,6.3,3.31,7.116607338,16.23736,-0.84952,16.25956777,9.08736,2.65048,9.466,7.15,-3.5,7.960684644
07/08/2020 14:30,13.71928,5.26104,14.69344022,6.68928,1.95104,6.968,7.03,3.31,7.770263831,14.57928,-1.54896,14.6613329,6.68928,1.95104,6.968,7.89,-3.5,8.6314599
07/08/2020 15:00,14.96664,5.79152,16.04811568,8.33664,2.43152,8.684,6.63,3.36,7.432798934,15.79664,-1.06848,15.8327346,8.33664,2.43152,8.684,7.46,-3.5,8.240242715
07/08/2020 15:30,12.70728,0.91504,12.74018301,4.81728,1.40504,5.018,7.89,-0.49,7.90520082,12.86728,2.35504,13.08102091,4.81728,1.40504,5.018,8.05,0.95,8.105862076
07/08/2020 16:00,12.96208,0.53144,12.97296984,5.18208,1.51144,5.398,7.78,-0.98,7.841479452,13.00208,3.27144,13.4073265,5.18208,1.51144,5.398,7.82,1.76,8.015609771
07/08/2020 16:30,14.32968,1.22824,14.38222175,7.15968,2.08824,7.458,7.17,-0.86,7.221391833,14.37968,3.96824,14.91717552,7.15968,2.08824,7.458,7.22,1.88,7.460750632
07/08/2020 17:00,13.31144,0.62792,13.32624172,5.10144,1.48792,5.314,8.21,-0.86,8.254919745,13.32144,3.36792,13.74058401,5.10144,1.48792,5.314,8.22,1.88,8.432247624
07/08/2020 17:30,13.41304,0.54672,13.42417762,4.82304,1.40672,5.024,8.59,-0.86,8.63294272,13.43304,3.37672,13.85094948,4.82304,1.40672,5.024,8.61,1.97,8.832496816
07/08/2020 18:00,13.72528,0.76904,13.74680812,5.58528,1.62904,5.818,8.14,-0.86,8.185303904,13.74528,3.59904,14.20865269,5.58528,1.62904,5.818,8.16,1.97,8.394432679
07/08/2020 18:30,10.44124,-0.19268,10.44301768,2.29824,0.67032,2.394,8.143,-0.863,8.188602933,10.46124,2.64332,10.79002701,2.29824,0.67032,2.394,8.163,1.973,8.398053227
07/08/2020 19:00,10.9348,-0.3736,10.94118038,1.5648,0.4564,1.63,9.37,-0.83,9.406689109,10.9548,2.4564,11.22682252,1.5648,0.4564,1.63,9.39,2,9.600630188
07/08/2020 19:30,10.47668,-0.45276,10.48645867,1.30368,0.38024,1.358,9.173,-0.833,9.210744704,10.47668,2.50324,10.77158458,1.30368,0.38024,1.358,9.173,2.123,9.41546908
07/08/2020 20:00,10.21556,-0.52892,10.2292435,1.04256,0.30408,1.086,9.173,-0.833,9.210744704,10.21556,2.42708,10.49992302,1.04256,0.30408,1.086,9.173,2.123,9.41546908
07/08/2020 20:30,10.04852,-0.57764,10.06510915,0.87552,0.25536,0.912,9.173,-0.833,9.210744704,10.04852,2.37836,10.32614887,0.87552,0.25536,0.912,9.173,2.123,9.41546908
07/08/2020 21:00,9.38064,-0.36648,9.387796035,1.04064,0.30352,1.084,8.34,-0.67,8.366869187,9.61064,2.79352,10.00840423,1.04064,0.30352,1.084,8.57,2.49,8.924404742
07/08/2020 21:30,9.94272,-0.25504,9.945990469,1.42272,0.41496,1.482,8.52,-0.67,8.546303294,10.14272,2.92496,10.5560485,1.42272,0.41496,1.482,8.72,2.51,9.074056425
07/08/2020 22:00,9.73456,-0.23992,9.73751611,1.47456,0.43008,1.536,8.26,-0.67,8.287128574,9.94456,3.05008,10.40179127,1.47456,0.43008,1.536,8.47,2.62,8.865963005
07/08/2020 22:30,9.33112,1.10616,9.396456268,1.46112,0.42616,1.522,7.87,0.68,7.899322756,9.56112,3.04616,10.03464531,1.46112,0.42616,1.522,8.1,2.62,8.513189766
07/08/2020 23:00,8.73504,1.09272,8.803122219,1.41504,0.41272,1.474,7.32,0.68,7.35151685,9.00504,3.08272,9.51808321,1.41504,0.41272,1.474,7.59,2.67,8.045930648
07/08/2020 23:30,8.09576,1.10168,8.170375071,1.44576,0.42168,1.506,6.65,0.68,6.684676507,8.41576,3.09168,8.96568467,1.44576,0.42168,1.506,6.97,2.67,7.463899785
08/08/2020 00:00,7.61032,1.11176,7.691097503,1.48032,0.43176,1.542,6.13,0.68,6.16760083,7.98032,3.26176,8.621170779,1.48032,0.43176,1.542,6.5,2.83,7.089351169
08/08/2020 00:30,6.96208,1.00144,7.033735849,1.10208,0.32144,1.148,5.86,0.68,5.899321995,7.29208,3.15144,7.943928801,1.10208,0.32144,1.148,6.19,2.83,6.80624713
08/08/2020 01:00,6.37384,0.95112,6.444413519,0.72384,0.21112,0.754,5.65,0.74,5.698254119,6.70384,2.34112,7.100867102,0.72384,0.21112,0.754,5.98,2.13,6.348015438
08/08/2020 01:30,6.20992,2.15456,6.573068933,0.76992,0.22456,0.802,5.44,1.93,5.772217945,6.48992,1.44456,6.648745385,0.76992,0.22456,0.802,5.72,1.22,5.848657966
08/08/2020 02:00,6.70456,2.42008,7.127966891,1.47456,0.43008,1.536,5.23,1.99,5.595801998,7.00456,1.65008,7.196292434,1.47456,0.43008,1.536,5.53,1.22,5.662976249
08/08/2020 02:30,6.63344,2.41392,7.059003896,1.45344,0.42392,1.514,5.18,1.99,5.549099026,6.90344,1.73392,7.117862207,1.45344,0.42392,1.514,5.45,1.31,5.605229701
08/08/2020 03:00,6.47736,2.40048,6.907857613,1.40736,0.41048,1.466,5.07,1.99,5.446558546,6.75736,1.72048,6.97294526,1.40736,0.41048,1.466,5.35,1.31,5.508048656
08/08/2020 03:30,5.78184,2.48512,6.293289696,0.77184,0.22512,0.804,5.01,2.26,5.4961532,6.06184,1.53512,6.253198989,0.77184,0.22512,0.804,5.29,1.31,5.449788987
08/08/2020 04:00,5.8068,2.3024,6.246596833,0.7968,0.2324,0.83,5.01,2.07,5.4207933,6.0868,1.3924,6.244030109,0.7968,0.2324,0.83,5.29,1.16,5.415690168
08/08/2020 04:30,5.7876,2.3668,6.252843833,0.7776,0.2268,0.81,5.01,2.14,5.447907855,6.1176,1.2568,6.245364361,0.7776,0.2268,0.81,5.34,1.03,5.438428082
08/08/2020 05:00,6.2624,2.5432,6.75910645,1.3824,0.4032,1.44,4.88,2.14,5.328602068,6.6024,1.4332,6.756163704,1.3824,0.4032,1.44,5.22,1.03,5.320648457
08/08/2020 05:30,6.35392,2.54656,6.845236826,1.39392,0.40656,1.452,4.96,2.14,5.401962606,6.73392,1.43656,6.885447204,1.39392,0.40656,1.452,5.34,1.03,5.438428082
08/08/2020 06:00,6.77528,-1.94096,7.047818443,1.50528,0.43904,1.568,5.27,-2.38,5.78249946,6.45528,5.88904,8.737930647,1.50528,0.43904,1.568,4.95,5.45,7.362404499
08/08/2020 06:30,7.26928,-2.16896,7.585961983,1.64928,0.48104,1.718,5.62,-2.65,6.213445099,6.89928,5.93104,9.098203119,1.64928,0.48104,1.718,5.25,5.45,7.567364138
08/08/2020 07:00,7.64024,-0.92368,7.6958724,1.77024,0.51632,1.844,5.87,-1.44,6.044046658,7.42024,4.88632,8.884598179,1.77024,0.51632,1.844,5.65,4.37,7.142786571
08/08/2020 07:30,8.23736,2.84048,8.7133476,2.36736,0.69048,2.466,5.87,2.15,6.251351854,8.61736,1.84048,8.811711525,2.36736,0.69048,2.466,6.25,1.15,6.354919354
08/08/2020 08:00,9.47128,2.98704,9.931140559,3.28128,0.95704,3.418,6.19,2.03,6.514368734,9.81128,1.99704,10.01246144,3.28128,0.95704,3.418,6.53,1.04,6.612299146
08/08/2020 08:30,10.68824,3.17032,11.14851574,4.21824,1.23032,4.394,6.47,1.94,6.754591031,11.00824,2.13032,11.21247569,4.21824,1.23032,4.394,6.79,0.9,6.849386834
08/08/2020 09:00,12.06816,1.74488,12.19364966,5.46816,1.59488,5.696,6.6,0.15,6.601704325,12.09816,6.36488,13.67030259,5.46816,1.59488,5.696,6.63,4.77,8.167606749
08/08/2020 09:30,12.48672,2.90696,12.82063153,5.88672,1.71696,6.132,6.6,1.19,6.706422295,12.80672,2.29696,13.01107614,5.88672,1.71696,6.132,6.92,0.58,6.94426382
08/08/2020 10:00,13.1612,3.3816,13.58868662,6.9312,2.0216,7.22,6.23,1.36,6.376715455,13.5112,2.6816,13.77474152,6.9312,2.0216,7.22,6.58,0.66,6.613017466
08/08/2020 10:30,14.616,4.058,15.16887669,8.736,2.548,9.1,5.88,1.51,6.070790723,14.926,3.208,15.26685102,8.736,2.548,9.1,6.19,0.66,6.225086345
08/08/2020 11:00,14.9216,4.2288,15.50925195,9.3216,2.7188,9.71,5.6,1.51,5.800008621,15.2316,3.3788,15.60185656,9.3216,2.7188,9.71,5.91,0.66,5.946738602
08/08/2020 11:30,15.07192,4.31056,15.67621447,9.60192,2.80056,10.002,5.47,1.51,5.674592496,15.37192,3.46056,15.75663035,9.60192,2.80056,10.002,5.77,0.66,5.807624299
08/08/2020 12:00,14.9112,4.3916,15.54445354,9.5712,2.7916,9.97,5.34,1.6,5.574549309,15.2212,3.4516,15.60764146,9.5712,2.7916,9.97,5.65,0.66,5.688418058
08/08/2020 12:30,15.07368,4.50024,15.73111531,9.94368,2.90024,10.358,5.13,1.6,5.373723104,15.41368,3.56024,15.81950821,9.94368,2.90024,10.358,5.47,0.66,5.509673312
08/08/2020 13:00,15.81128,4.70704,16.49705431,10.96128,3.19704,11.418,4.85,1.51,5.07962597,16.11128,3.91704,16.58060752,10.96128,3.19704,11.418,5.15,0.72,5.200086538
08/08/2020 13:30,15.73456,4.67008,16.41298345,11.07456,3.23008,11.536,4.66,1.44,4.877417349,16.01456,3.90008,16.48261982,11.07456,3.23008,11.536,4.94,0.67,4.985228179
08/08/2020 14:00,15.56232,4.65776,16.24440002,11.03232,3.21776,11.492,4.53,1.44,4.753367228,15.86232,3.88776,16.33180558,11.03232,3.21776,11.492,4.83,0.67,4.876248558
08/08/2020 14:30,15.30752,4.62136,15.98990734,10.90752,3.18136,11.362,4.4,1.44,4.629643615,15.63752,3.85136,16.10481312,10.90752,3.18136,11.362,4.73,0.67,4.777216763
08/08/2020 15:00,13.20728,3.75504,13.73071631,8.17728,2.38504,8.518,5.03,1.37,5.213233162,13.51728,3.05504,13.85821518,8.17728,2.38504,8.518,5.34,0.67,5.381867706
08/08/2020 15:30,13.9916,4.0888,14.57680198,9.3216,2.7188,9.71,4.67,1.37,4.866805934,14.3516,3.3888,14.74626692,9.3216,2.7188,9.71,5.03,0.67,5.074426076
08/08/2020 16:00,13.55416,3.74288,14.06145099,8.68416,2.53288,9.046,4.87,1.21,5.018067357,13.91416,3.20288,14.27803519,8.68416,2.53288,9.046,5.23,0.67,5.272741223
08/08/2020 16:30,13.51464,3.72552,14.01873723,8.38464,2.44552,8.734,5.13,1.28,5.287277182,13.91464,2.44552,14.12790764,8.38464,2.44552,8.734,5.53,0,5.53
08/08/2020 17:00,13.27744,3.49592,13.72996248,7.59744,2.21592,7.914,5.68,1.28,5.822439351,13.66744,2.88592,13.96880275,7.59744,2.21592,7.914,6.07,0.67,6.10686499
08/08/2020 17:30,12.95392,3.22656,13.34970909,6.67392,1.94656,6.952,6.28,1.28,6.409118504,13.40392,2.61656,13.65691977,6.67392,1.94656,6.952,6.73,0.67,6.763268441
08/08/2020 18:00,12.2176,2.8368,12.54261472,5.3376,1.5568,5.56,6.88,1.28,6.998056873,12.7076,2.2268,12.90123002,5.3376,1.5568,5.56,7.37,0.67,7.400391882
08/08/2020 18:30,11.10048,2.47264,11.37253731,3.78048,1.10264,3.938,7.32,1.37,7.447100107,11.56048,1.77264,11.69559534,3.78048,1.10264,3.938,7.78,0.67,7.808796322
08/08/2020 19:00,9.91624,2.17432,10.15182167,2.34624,0.68432,2.444,7.57,1.49,7.715244649,10.40624,1.35432,10.49399893,2.34624,0.68432,2.444,8.06,0.67,8.087799453
08/08/2020 19:30,9.40168,2.02424,9.617127139,1.83168,0.53424,1.908,7.57,1.49,7.715244649,9.89168,1.20424,9.964714105,1.83168,0.53424,1.908,8.06,0.67,8.087799453
08/08/2020 20:00,9.46416,2.16288,9.708160196,1.96416,0.57288,2.046,7.5,1.59,7.666687681,10.02416,1.31288,10.10976941,1.96416,0.57288,2.046,8.06,0.74,8.093898937
08/08/2020 20:30,9.0424,2.1432,9.292916873,1.6224,0.4732,1.69,7.42,1.67,7.605609772,9.5524,1.3032,9.640885644,1.6224,0.4732,1.69,7.93,0.83,7.973318004
08/08/2020 21:00,8.90224,2.16232,9.161086442,1.48224,0.43232,1.544,7.42,1.73,7.619009122,9.36224,1.26232,9.446956632,1.48224,0.43232,1.544,7.88,0.83,7.923591357
08/08/2020 21:30,8.67352,2.26936,8.965486267,1.16352,0.33936,1.212,7.51,1.93,7.75403121,9.20352,1.37936,9.306310461,1.16352,0.33936,1.212,8.04,1.04,8.106984643
08/08/2020 22:00,8.18288,2.24584,8.485477146,0.84288,0.24584,0.878,7.34,2,7.607601462,8.71288,1.39584,8.823981369,0.84288,0.24584,0.878,7.87,1.15,7.953577811
08/08/2020 22:30,8.04512,2.41816,8.400681734,1.12512,0.32816,1.172,6.92,2.09,7.228727412,8.57512,1.47816,8.701588361,1.12512,0.32816,1.172,7.45,1.15,7.538235868
08/08/2020 23:00,8.02376,2.37568,8.368069072,1.49376,0.43568,1.556,6.53,1.94,6.81208485,8.56376,1.27568,8.658252988,1.49376,0.43568,1.556,7.07,0.84,7.119726118
08/08/2020 23:30,7.57448,3.01464,8.152349453,1.52448,0.44464,1.588,6.05,2.57,6.573233603,7.99448,1.53464,8.140444116,1.52448,0.44464,1.588,6.47,1.09,6.561173675
09/08/2020 00:00,7.106,3.128,7.763995106,1.536,0.448,1.6,5.57,2.68,6.181205384,7.576,1.588,7.7406408,1.536,0.448,1.6,6.04,1.14,6.146641359
09/08/2020 00:30,6.39504,2.73272,6.954444277,1.17504,0.34272,1.224,5.22,2.39,5.741123583,6.88504,1.61272,7.071396015,1.17504,0.34272,1.224,5.71,1.27,5.849529896
09/08/2020 01:00,5.91064,2.34352,6.358282095,0.80064,0.23352,0.834,5.11,2.11,5.528489848,6.34064,1.50352,6.516462844,0.80064,0.23352,0.834,5.54,1.27,5.683704778
09/08/2020 01:30,5.86712,2.46416,6.36358245,0.83712,0.24416,0.872,5.03,2.22,5.49811786,6.26712,1.41416,6.42469,0.83712,0.24416,0.872,5.43,1.17,5.554619699
09/08/2020 02:00,6.33424,2.63832,6.861729286,1.43424,0.41832,1.494,4.9,2.22,5.37944235,6.71424,1.58832,6.899549203,1.43424,0.41832,1.494,5.28,1.17,5.408077292
09/08/2020 02:30,6.41872,0.71296,6.45819467,1.51872,0.44296,1.582,4.9,0.27,4.907433138,6.50872,3.63296,7.453981111,1.51872,0.44296,1.582,4.99,3.19,5.922516357
09/08/2020 03:00,6.2772,0.1196,6.278339271,1.5072,0.4396,1.57,4.77,-0.32,4.780721703,6.3072,4.4896,7.741917075,1.5072,0.4396,1.57,4.8,4.05,6.280326425
09/08/2020 03:30,6.066,2.458,6.545083651,1.536,0.448,1.6,4.53,2.01,4.955905568,6.466,2.428,6.906832849,1.536,0.448,1.6,4.93,1.98,5.312748818
09/08/2020 04:00,5.96328,2.46304,6.45192021,1.55328,0.45304,1.618,4.41,2.01,4.846462628,6.39328,2.43304,6.840593015,1.55328,0.45304,1.618,4.84,1.98,5.229340303
09/08/2020 04:30,5.60424,2.35832,6.080228548,1.19424,0.34832,1.244,4.41,2.01,4.846462628,6.03424,2.32832,6.467853307,1.19424,0.34832,1.244,4.84,1.98,5.229340303
09/08/2020 05:00,5.18952,2.23736,5.65127398,0.77952,0.22736,0.812,4.41,2.01,4.846462628,5.61952,2.20736,6.03750306,0.77952,0.22736,0.812,4.84,1.98,5.229340303
09/08/2020 05:30,5.80944,2.69192,6.402813944,1.30944,0.38192,1.364,4.5,2.31,5.058270455,6.20944,2.06192,6.542832659,1.30944,0.38192,1.364,4.9,1.68,5.18
09/08/2020 06:00,5.90064,2.75352,6.51148407,1.52064,0.44352,1.584,4.38,2.31,4.951817848,6.35064,2.12352,6.696265049,1.52064,0.44352,1.584,4.83,1.68,5.113834178
09/08/2020 06:30,6.03536,2.63448,6.585290821,1.45536,0.42448,1.516,4.58,2.21,5.085322015,6.47536,2.10448,6.808753425,1.45536,0.42448,1.516,5.02,1.68,5.293656581
09/08/2020 07:00,5.76744,1.40592,5.936326743,0.87744,0.25592,0.914,4.89,1.15,5.02340522,6.06744,2.70592,6.643480353,0.87744,0.25592,0.914,5.19,2.45,5.739215974
09/08/2020 07:30,6.67336,-2.65152,7.180828086,1.02336,0.29848,1.066,5.65,-2.95,6.373774392,6.35336,5.98848,8.730811875,1.02336,0.29848,1.066,5.33,5.69,7.796473562
09/08/2020 08:00,7.32648,-2.64936,7.790790563,1.23648,0.36064,1.288,6.09,-3.01,6.793246646,6.95648,5.99064,9.180434717,1.23648,0.36064,1.288,5.72,5.63,8.025914278
09/08/2020 08:30,7.95032,-1.05824,8.020440138,1.48032,0.43176,1.542,6.47,-1.49,6.639352378,7.87032,4.39176,9.012740582,1.48032,0.43176,1.542,6.39,3.96,7.517559444
09/08/2020 09:00,8.37616,1.71888,8.550707854,1.67616,0.48888,1.746,6.7,1.23,6.81196741,8.74616,2.03888,8.980665142,1.67616,0.48888,1.746,7.07,1.55,7.237914064
09/08/2020 09:30,9.01032,2.68176,9.400941612,1.96032,0.57176,2.042,7.05,2.11,7.358980908,9.31032,1.06176,9.370666614,1.96032,0.57176,2.042,7.35,0.49,7.366315225
09/08/2020 10:00,9.73504,3.87272,10.47706848,2.37504,0.69272,2.474,7.36,3.18,8.017605628,10.01504,-0.81728,10.04833184,2.37504,0.69272,2.474,7.64,-1.51,7.787791728
09/08/2020 10:30,10.14536,3.95448,10.88881268,2.65536,0.77448,2.766,7.49,3.18,8.137106365,10.43536,-0.68552,10.45785236,2.65536,0.77448,2.766,7.78,-1.46,7.915806971
09/08/2020 11:00,10.42184,3.92512,11.1364858,2.93184,0.85512,3.054,7.49,3.07,8.094751386,10.71184,-0.45488,10.72149393,2.93184,0.85512,3.054,7.78,-1.31,7.889518363
09/08/2020 11:30,11.08808,4.11944,11.82857997,3.59808,1.04944,3.748,7.49,3.07,8.094751386,11.30808,-0.26056,11.3110815,3.59808,1.04944,3.748,7.71,-1.31,7.820498705
09/08/2020 12:00,11.71152,4.40336,12.51196547,4.57152,1.33336,4.762,7.14,3.07,7.772033196,11.92152,0.10336,11.92196806,4.57152,1.33336,4.762,7.35,-1.23,7.452207727
09/08/2020 12:30,12.77984,4.89912,13.68669745,5.85984,1.70912,6.104,6.92,3.19,7.619875327,12.96984,0.55912,12.98188603,5.85984,1.70912,6.104,7.11,-1.15,7.202402377
09/08/2020 13:00,14.5688,5.6484,15.62543939,8.4288,2.4584,8.78,6.14,3.19,6.919226835,14.7488,1.3084,14.80672185,8.4288,2.4584,8.78,6.32,-1.15,6.423776148
09/08/2020 13:30,14.93176,5.94968,16.07346101,9.46176,2.75968,9.856,5.47,3.19,6.3322192,15.10176,1.60968,15.18730472,9.46176,2.75968,9.856,5.64,-1.15,5.756048992
09/08/2020 14:00,15.14648,6.14064,16.34390761,10.11648,2.95064,10.538,5.03,3.19,5.956257214,15.27648,1.74064,15.37532662,10.11648,2.95064,10.538,5.16,-1.21,5.299971698
09/08/2020 14:30,14.80384,6.22112,16.05789565,9.84384,2.87112,10.254,4.96,3.35,5.985323717,14.92384,1.56112,15.00526894,9.84384,2.87112,10.254,5.08,-1.31,5.246189093
09/08/2020 15:00,14.09152,6.01336,15.32094757,9.13152,2.66336,9.512,4.96,3.35,5.985323717,14.21152,1.35336,14.27581465,9.13152,2.66336,9.512,5.08,-1.31,5.246189093
09/08/2020 15:30,13.33744,5.70592,14.50671668,8.07744,2.35592,8.414,5.26,3.35,6.236192749,13.47744,1.04592,13.51796352,8.07744,2.35592,8.414,5.4,-1.31,5.556626675
09/08/2020 16:00,13.84752,5.83136,15.02526438,8.50752,2.48136,8.862,5.34,3.35,6.303816304,13.97752,1.17136,14.02651595,8.50752,2.48136,8.862,5.47,-1.31,5.624677769
09/08/2020 16:30,13.30776,5.35768,14.34577329,7.39776,2.15768,7.706,5.91,3.2,6.720721687,13.43776,0.84768,13.4644701,7.39776,2.15768,7.706,6.04,-1.31,6.180428788
09/08/2020 17:00,12.78704,4.81872,13.66486203,6.16704,1.79872,6.424,6.62,3.02,7.27631775,12.92704,0.48872,12.93627498,6.16704,1.79872,6.424,6.76,-1.31,6.88576067
09/08/2020 17:30,12.66632,4.67976,13.503178,5.41632,1.57976,5.642,7.25,3.1,7.884954026,12.80632,0.26976,12.80916088,5.41632,1.57976,5.642,7.39,-1.31,7.505211523
09/08/2020 18:00,12.36992,4.63456,13.20962025,4.60992,1.34456,4.802,7.76,3.29,8.42862385,12.53992,0.03456,12.53996762,4.60992,1.34456,4.802,7.93,-1.31,8.037474728
09/08/2020 18:30,11.35872,3.16296,11.79087936,3.19872,0.93296,3.332,8.16,2.23,8.459225733,11.55872,1.06296,11.60749292,3.19872,0.93296,3.332,8.36,0.13,8.361010704
09/08/2020 19:00,10.58688,2.38784,10.85282489,2.42688,0.70784,2.528,8.16,1.68,8.33114638,10.78688,1.54784,10.89736614,2.42688,0.70784,2.528,8.36,0.84,8.402094977
09/08/2020 19:30,9.84,2.25,10.09396354,1.68,0.49,1.75,8.16,1.76,8.347646375,10.11,1.45,10.21345191,1.68,0.49,1.75,8.43,0.96,8.484485842
09/08/2020 20:00,9.1624,2.1632,9.414298062,1.1424,0.3332,1.19,8.02,1.83,8.22613518,9.4824,1.1032,9.546358468,1.1424,0.3332,1.19,8.34,0.77,8.375470136
09/08/2020 20:30,8.94552,0.96536,8.997457863,0.87552,0.25536,0.912,8.07,0.71,8.101172755,9.05552,2.06536,9.288065159,0.87552,0.25536,0.912,8.18,1.81,8.377857721
09/08/2020 21:00,8.9824,-2.5068,9.32563971,0.6624,0.1932,0.69,8.32,-2.7,8.747136674,8.4324,5.4932,10.06382711,0.6624,0.1932,0.69,7.77,5.3,9.405471812
09/08/2020 21:30,9.1616,-2.3712,9.463482657,0.6816,0.1988,0.71,8.48,-2.57,8.86088596,8.6416,5.4388,10.21067069,0.6816,0.1988,0.71,7.96,5.24,9.529910808
09/08/2020 22:00,8.7532,-2.3824,9.071622788,0.6432,0.1876,0.67,8.11,-2.57,8.507467308,8.2432,5.5076,9.913828927,0.6432,0.1876,0.67,7.6,5.32,9.276982268
09/08/2020 22:30,7.9836,0.1148,7.984425339,0.6336,0.1848,0.66,7.35,-0.07,7.350333326,7.9236,3.5248,8.672234545,0.6336,0.1848,0.66,7.29,3.34,8.018709372
09/08/2020 23:00,7.28672,2.73696,7.78378047,0.60672,0.17696,0.632,6.68,2.56,7.15374028,7.57672,1.20696,7.672251195,0.60672,0.17696,0.632,6.97,1.03,7.04569372
09/08/2020 23:30,6.85472,2.49096,7.293289244,0.65472,0.19096,0.682,6.2,2.3,6.612866247,7.12472,1.30096,7.242522489,0.65472,0.19096,0.682,6.47,1.11,6.564525878
10/08/2020 00:00,6.44696,2.21328,6.816296766,0.69696,0.20328,0.726,5.75,2.01,6.09119036,6.74696,1.54328,6.921212495,0.69696,0.20328,0.726,6.05,1.34,6.196620046
10/08/2020 00:30,6.14352,2.20936,6.528714238,0.68352,0.19936,0.712,5.46,2.01,5.818221378,6.38352,1.53936,6.566502631,0.68352,0.19936,0.712,5.7,1.34,5.855390679
10/08/2020 01:00,5.84744,2.33592,6.296751289,0.63744,0.18592,0.664,5.21,2.15,5.636186654,6.09744,1.52592,6.285475829,0.63744,0.18592,0.664,5.46,1.34,5.622028104
10/08/2020 01:30,5.9012,2.3516,6.352494313,0.6912,0.2016,0.72,5.21,2.15,5.636186654,6.1012,1.4216,6.264629917,0.6912,0.2016,0.72,5.41,1.22,5.545854307
10/08/2020 02:00,5.91848,2.35664,6.370412671,0.70848,0.20664,0.738,5.21,2.15,5.636186654,6.05848,1.42664,6.224185216,0.70848,0.20664,0.738,5.35,1.22,5.487339975
10/08/2020 02:30,5.92424,-0.47168,5.942987599,0.71424,0.20832,0.744,5.21,-0.68,5.254188805,5.74424,4.21832,7.126746579,0.71424,0.20832,0.744,5.03,4.01,6.432806541
10/08/2020 03:00,5.76544,-0.28008,5.772239011,0.68544,0.19992,0.714,5.08,-0.48,5.102626775,5.57544,4.20992,6.986340788,0.68544,0.19992,0.714,4.89,4.01,6.323938646
10/08/2020 03:30,5.4812,3.2116,6.352788994,0.6912,0.2016,0.72,4.79,3.01,5.657225468,5.7012,1.2016,5.826450377,0.6912,0.2016,0.72,5.01,1,5.108825697
10/08/2020 04:00,5.45304,3.22672,6.33619501,0.74304,0.21672,0.774,4.71,3.01,5.589651152,5.75304,1.21672,5.880295639,0.74304,0.21672,0.774,5.01,1,5.108825697
10/08/2020 04:30,5.5408,3.2144,6.405687473,0.7008,0.2044,0.73,4.84,3.01,5.699622795,5.7108,1.2044,5.836421506,0.7008,0.2044,0.73,5.01,1,5.108825697
10/08/2020 05:00,5.50624,3.14432,6.340774968,0.66624,0.19432,0.694,4.84,2.95,5.668165488,5.75624,1.19432,5.878834851,0.66624,0.19432,0.694,5.09,1,5.187301803
10/08/2020 05:30,5.8572,2.6896,6.445210625,0.7872,0.2296,0.82,5.07,2.46,5.635290587,6.0172,1.5096,6.203675362,0.7872,0.2296,0.82,5.23,1.28,5.384356972
10/08/2020 06:00,6.3856,-1.6192,6.587692768,0.8256,0.2408,0.86,5.56,-1.86,5.862866193,5.9756,4.8608,7.702932688,0.8256,0.2408,0.86,5.15,4.62,6.918590897
10/08/2020 06:30,6.85208,2.16144,7.184902449,0.86208,0.25144,0.898,5.99,1.91,6.287145616,7.03208,1.43144,7.17629219,0.86208,0.25144,0.898,6.17,1.18,6.281822984
10/08/2020 07:00,7.5512,2.4516,7.939204242,0.9312,0.2716,0.97,6.62,2.18,6.969705876,7.8212,0.9416,7.877676053,0.9312,0.2716,0.97,6.89,0.67,6.922499549
10/08/2020 07:30,8.53048,1.76264,8.710682453,1.14048,0.33264,1.188,7.39,1.43,7.527084429,8.85048,0.95264,8.901602058,1.14048,0.33264,1.188,7.71,0.62,7.734888493
10/08/2020 08:00,9.78656,3.19608,10.29522627,1.90656,0.55608,1.986,7.88,2.64,8.310475317,9.95656,-0.70392,9.981412245,1.90656,0.55608,1.986,8.05,-1.26,8.148012027
10/08/2020 08:30,11.06488,3.09184,11.48873553,2.71488,0.79184,2.828,8.35,2.3,8.660975696,11.18488,-0.90816,11.22168861,2.71488,0.79184,2.828,8.47,-1.7,8.638917756
10/08/2020 09:00,11.62112,2.94616,11.98875677,2.90112,0.84616,3.022,8.72,2.1,8.969303206,11.74112,-1.19384,11.8016589,2.90112,0.84616,3.022,8.84,-2.04,9.072331564
10/08/2020 09:30,12.54848,3.12664,12.93213934,3.82848,1.11664,3.988,8.72,2.01,8.948659117,12.60848,-0.92336,12.64224512,3.82848,1.11664,3.988,8.78,-2.04,9.013878189
10/08/2020 10:00,13.32064,4.74352,14.14002942,4.40064,1.28352,4.584,8.92,3.46,9.56754932,21.09064,-0.19648,21.09155518,4.40064,1.28352,4.584,16.69,-1.48,16.75549164
10/08/2020 10:30,6.26304,1.82672,6.524,6.26304,1.82672,6.524,0,0,0,22.47304,0.46672,22.4778859,6.26304,1.82672,6.524,16.21,-1.36,16.26695116
10/08/2020 11:00,8.31936,2.42648,8.666,8.31936,2.42648,8.666,0,0,0,23.20936,1.11648,23.23619847,8.31936,2.42648,8.666,14.89,-1.31,14.94751484
10/08/2020 11:30,9.19488,2.68184,9.578,9.19488,2.68184,9.578,0,0,0,23.08488,1.37184,23.1256055,9.19488,2.68184,9.578,13.89,-1.31,13.9516379
10/08/2020 12:00,8.12736,2.37048,8.466,8.12736,2.37048,8.466,0,0,0,22.60736,1.06048,22.63221916,8.12736,2.37048,8.466,14.48,-1.31,14.53913684
10/08/2020 12:30,10.03584,2.92712,10.454,10.03584,2.92712,10.454,0,0,0,23.66584,1.61712,23.72102569,10.03584,2.92712,10.454,13.63,-1.31,13.69280833
10/08/2020 13:00,9.33312,2.72216,9.722,9.33312,2.72216,9.722,0,0,0,23.10312,1.54216,23.15453328,9.33312,2.72216,9.722,13.77,-1.18,13.82046671
10/08/2020 13:30,9.53088,2.77984,9.928,9.53088,2.77984,9.928,0,0,0,23.20088,1.59984,23.25597387,9.53088,2.77984,9.928,13.67,-1.18,13.72083452
10/08/2020 14:00,9.03936,2.63648,9.416,9.03936,2.63648,9.416,0,0,0,22.89936,1.34648,22.93891228,9.03936,2.63648,9.416,13.86,-1.29,13.91990302
10/08/2020 14:30,6.3552,1.8536,6.62,6.3552,1.8536,6.62,0,0,0,22.0152,0.6136,22.02374936,6.3552,1.8536,6.62,15.66,-1.24,15.70901652
10/08/2020 15:00,7.3536,2.1448,7.66,7.3536,2.1448,7.66,0,0,0,22.2336,0.9048,22.25200288,7.3536,2.1448,7.66,14.88,-1.24,14.93157728
10/08/2020 15:30,8.2944,2.4192,8.64,8.2944,2.4192,8.64,0,0,0,22.5344,1.7292,22.60064857,8.2944,2.4192,8.64,14.24,-0.69,14.25670719
10/08/2020 16:00,7.32288,2.13584,7.628,7.32288,2.13584,7.628,0,0,0,22.30288,2.76584,22.47372526,7.32288,2.13584,7.628,14.98,0.63,14.99324181
10/08/2020 16:30,6.912,2.016,7.2,6.912,2.016,7.2,0,0,0,22.392,3.186,22.61752108,6.912,2.016,7.2,15.48,1.17,15.52415215
10/08/2020 17:00,5.90784,1.72312,6.154,5.90784,1.72312,6.154,0,0,0,22.72784,3.00312,22.92538856,5.90784,1.72312,6.154,16.82,1.28,16.86863361
10/08/2020 17:30,5.328,1.554,5.55,5.328,1.554,5.55,0,0,0,22.948,3.044,23.14900948,5.328,1.554,5.55,17.62,1.49,17.68288721
10/08/2020 18:00,3.71328,1.08304,3.868,3.71328,1.08304,3.868,0,0,0,22.77328,2.57304,22.91817656,3.71328,1.08304,3.868,19.06,1.49,19.11815106
10/08/2020 18:30,2.72448,0.79464,2.838,2.72448,0.79464,2.838,0,0,0,22.27448,2.28464,22.39133849,2.72448,0.79464,2.838,19.55,1.49,19.60669784
10/08/2020 19:00,1.76832,0.51576,1.842,1.76832,0.51576,1.842,0,0,0,21.31832,2.14576,21.42603682,1.76832,0.51576,1.842,19.55,1.63,19.61783372
10/08/2020 19:30,1.2576,0.3668,1.31,1.2576,0.3668,1.31,0,0,0,20.5576,2.1068,20.66527338,1.2576,0.3668,1.31,19.3,1.74,19.3782765
10/08/2020 20:00,0.9696,0.2828,1.01,0.9696,0.2828,1.01,0,0,0,19.6296,2.1828,19.75059017,0.9696,0.2828,1.01,18.66,1.9,18.75648155
10/08/2020 20:30,0.8544,0.2492,0.89,0.8544,0.2492,0.89,0,0,0,19.1344,2.3892,19.28298576,0.8544,0.2492,0.89,18.28,2.14,18.40483632
10/08/2020 21:00,-14.22456,5.55992,15.27255112,0.68544,0.19992,0.714,-14.91,5.36,15.84416927,18.57544,2.48992,18.74157605,0.68544,0.19992,0.714,17.89,2.29,18.03596962
10/08/2020 21:30,0.7008,0.2044,0.73,0.7008,0.2044,0.73,0,0,0,18.4608,2.6944,18.65639108,0.7008,0.2044,0.73,17.76,2.49,17.93370291
10/08/2020 22:00,0.69888,0.20384,0.728,0.69888,0.20384,0.728,0,0,0,17.72888,2.83384,17.95393648,0.69888,0.20384,0.728,17.03,2.63,17.23188324
10/08/2020 22:30,8.77088,-0.65016,8.794944229,0.65088,0.18984,0.678,8.12,-0.84,8.163332653,13.47088,3.09984,13.82293804,0.65088,0.18984,0.678,12.82,2.91,13.1461211
10/08/2020 23:00,7.50144,2.89792,8.041737524,0.06144,0.01792,0.064,7.44,2.88,7.977969667,7.90144,-0.72208,7.934365356,0.06144,0.01792,0.064,7.84,-0.74,7.87484603
10/08/2020 23:30,6.82,2.6,7.298794421,0,0,0,6.82,2.6,7.298794421,7.29,-0.26,7.294635015,0,0,0,7.29,-0.26,7.294635015
11/08/2020 00:00,6.46,2.67,6.990028612,0,0,0,6.46,2.67,6.990028612,6.83,0.67,6.862783692,0,0,0,6.83,0.67,6.862783692
11/08/2020 00:30,6.22,2.55,6.72241772,0,0,0,6.22,2.55,6.72241772,6.51,0.2,6.513071472,0,0,0,6.51,0.2,6.513071472
11/08/2020 01:00,6.14,2.38,6.585134775,0,0,0,6.14,2.38,6.585134775,6.35,-0.68,6.386305661,0,0,0,6.35,-0.68,6.386305661
11/08/2020 01:30,6.05912,2.51016,6.558493608,0.06912,0.02016,0.072,5.99,2.49,6.486925312,6.23912,0.54016,6.262458878,0.06912,0.02016,0.072,6.17,0.52,6.191873707
11/08/2020 02:00,6.44464,2.69552,6.985643335,0.70464,0.20552,0.734,5.74,2.49,6.256812287,6.68464,0.20552,6.687798621,0.70464,0.20552,0.734,5.98,0,5.98
11/08/2020 02:30,6.68464,-1.41448,6.83265436,0.70464,0.20552,0.734,5.98,-1.62,6.195546788,6.25464,5.16552,8.11191213,0.70464,0.20552,0.734,5.55,4.96,7.443393043
11/08/2020 03:00,6.41464,-0.03448,6.414732668,0.70464,0.20552,0.734,5.71,-0.24,5.715041557,6.41464,3.45552,7.286166674,0.70464,0.20552,0.734,5.71,3.25,6.570129375
11/08/2020 03:30,6.17032,1.34176,6.314520473,0.76032,0.22176,0.792,5.41,1.12,5.524717187,6.47032,2.36176,6.887884378,0.76032,0.22176,0.792,5.71,2.14,6.097843881
11/08/2020 04:00,6.04528,1.34904,6.193974427,0.78528,0.22904,0.818,5.26,1.12,5.377917813,6.40528,2.36904,6.829345679,0.78528,0.22904,0.818,5.62,2.14,6.013651137
11/08/2020 04:30,6.09304,1.38672,6.248850198,0.74304,0.21672,0.774,5.35,1.17,5.47644045,6.42304,2.35672,6.841752115,0.74304,0.21672,0.774,5.68,2.14,6.069761116
11/08/2020 05:00,6.10584,1.36712,6.257019994,0.67584,0.19712,0.704,5.43,1.17,5.554619699,6.35584,2.33712,6.771914943,0.67584,0.19712,0.704,5.68,2.14,6.069761116
11/08/2020 05:30,6.37576,1.23168,6.493639288,0.72576,0.21168,0.756,5.65,1.02,5.741332598,6.61576,2.28168,6.998167189,0.72576,0.21168,0.756,5.89,2.07,6.243156253
11/08/2020 06:00,6.62528,1.24904,6.741990507,0.78528,0.22904,0.818,5.84,1.02,5.928406194,6.89528,2.22904,7.246620288,0.78528,0.22904,0.818,6.11,2,6.429004589
11/08/2020 06:30,7.23592,0.98256,7.302325821,0.86592,0.25256,0.902,6.37,0.73,6.411692444,7.52592,2.39256,7.89707637,0.86592,0.25256,0.902,6.66,2.14,6.995369897
11/08/2020 07:00,7.68088,4.10984,8.711297401,0.89088,0.25984,0.928,6.79,3.85,7.805549308,8.18088,1.08984,8.25315387,0.89088,0.25984,0.928,7.29,0.83,7.337097519
11/08/2020 07:30,8.85968,1.62824,9.008057238,1.15968,0.33824,1.208,7.7,1.29,7.807310677,9.25968,0.64824,9.282342851,1.15968,0.33824,1.208,8.1,0.31,8.105929928
11/08/2020 08:00,9.79136,-2.38752,10.07824302,1.07136,0.31248,1.116,8.72,-2.7,9.128439078,9.17136,4.01248,10.01068629,1.07136,0.31248,1.116,8.1,3.7,8.905054744
11/08/2020 08:30,10.1384,-2.6788,10.48633034,0.7584,0.2212,0.79,9.38,-2.9,9.818064982,9.4784,3.9212,10.25747903,0.7584,0.2212,0.79,8.72,3.7,9.472507588
11/08/2020 09:00,11.71024,-2.71368,12.02055656,1.05024,0.30632,1.094,10.66,-3.02,11.07953068,9.37024,3.66632,10.06197297,1.05024,0.30632,1.094,8.32,3.36,8.972847931
11/08/2020 09:30,13.49168,-1.63576,13.59047976,1.83168,0.53424,1.908,11.66,-2.17,11.86020657,9.12168,2.93424,9.582004508,1.83168,0.53424,1.908,7.29,2.4,7.674900651
11/08/2020 10:00,13.8296,-1.7972,13.94588699,2.1696,0.6328,2.26,11.66,-2.43,11.91052056,9.3296,3.3428,9.910385865,2.1696,0.6328,2.26,7.16,2.71,7.655697225
11/08/2020 10:30,13.94104,-1.62928,14.03592354,2.47104,0.72072,2.574,11.47,-2.35,11.70826204,9.49104,3.50072,10.11607042,2.47104,0.72072,2.574,7.02,2.78,7.550417207
11/08/2020 11:00,16.14872,0.49296,16.15624236,5.83872,1.70296,6.082,10.31,-1.21,10.38076105,11.92872,3.35296,12.39099276,5.83872,1.70296,6.082,6.09,1.65,6.309564169
11/08/2020 11:30,17.57064,4.40352,18.11403816,8.24064,2.40352,8.584,9.33,2,9.541954726,13.89064,0.45352,13.89804159,8.24064,2.40352,8.584,5.65,-1.95,5.977039401
11/08/2020 12:00,17.93672,4.38696,18.46540935,8.76672,2.55696,9.132,9.17,1.83,9.350818146,14.20672,0.60696,14.2196798,8.76672,2.55696,9.132,5.44,-1.95,5.778935888
11/08/2020 12:30,18.362,3.866,18.76456767,9.072,2.646,9.45,9.29,1.22,9.369765205,14.582,1.136,14.62618269,9.072,2.646,9.45,5.51,-1.51,5.713160246
11/08/2020 13:00,18.38936,4.10648,18.84228593,9.27936,2.70648,9.666,9.11,1.4,9.216946349,14.65936,1.34648,14.72106803,9.27936,2.70648,9.666,5.38,-1.36,5.549234181
11/08/2020 13:30,17.53112,3.94616,17.96976202,8.42112,2.45616,8.772,9.11,1.49,9.231045445,13.89112,1.03616,13.92971078,8.42112,2.45616,8.772,5.47,-1.42,5.651309583
11/08/2020 14:00,18.05616,4.14888,18.52668668,9.11616,2.65888,9.496,8.94,1.49,9.06331617,14.50616,0.83888,14.53039564,9.11616,2.65888,9.496,5.39,-1.82,5.688980577
11/08/2020 14:30,17.78784,3.92312,18.21532658,8.78784,2.56312,9.154,9,1.36,9.102175564,14.17784,0.91312,14.2072142,8.78784,2.56312,9.154,5.39,-1.65,5.636896309
11/08/2020 15:00,17.204,3.892,17.63874372,8.304,2.422,8.65,8.9,1.47,9.020582021,13.614,0.852,13.64063415,8.304,2.422,8.65,5.31,-1.57,5.537237578
11/08/2020 15:30,16.84208,3.75144,17.25482428,7.82208,2.28144,8.148,9.02,1.47,9.138998851,13.23208,0.71144,13.25119195,7.82208,2.28144,8.148,5.41,-1.57,5.633205127
11/08/2020 16:00,16.6024,3.6132,16.9910241,7.1424,2.0832,7.44,9.46,1.53,9.582927528,12.8224,0.5132,12.83266597,7.1424,2.0832,7.44,5.68,-1.57,5.892987358
11/08/2020 16:30,16.21696,3.41328,16.5722742,6.45696,1.88328,6.726,9.76,1.53,9.879195311,12.82696,0.31328,12.83078514,6.45696,1.88328,6.726,6.37,-1.57,6.56062497
11/08/2020 17:00,14.27344,2.60392,14.50901405,5.53344,1.61392,5.764,8.74,0.99,8.795891086,14.26344,0.23392,14.26535801,5.53344,1.61392,5.764,8.73,-1.38,8.838399176
11/08/2020 17:30,13.89312,1.42216,13.96571954,4.53312,1.32216,4.722,9.36,0.1,9.360534173,13.68312,0.81216,13.70720164,4.53312,1.32216,4.722,9.15,-0.51,9.164202093
11/08/2020 18:00,13.77272,-2.46504,13.99157741,3.58272,1.04496,3.732,10.19,-3.51,10.77757858,12.87272,4.39496,13.60230104,3.58272,1.04496,3.732,9.29,3.35,9.875555681
11/08/2020 18:30,12.99288,-2.69416,13.26926632,2.52288,0.73584,2.628,10.47,-3.43,11.01752241,12.09288,4.01584,12.74224147,2.52288,0.73584,2.628,9.57,3.28,10.11648654
11/08/2020 19:00,12.08808,-2.75056,12.39706652,1.67808,0.48944,1.748,10.41,-3.24,10.90255475,11.18808,3.82944,11.82530104,1.67808,0.48944,1.748,9.51,3.34,10.07946923
11/08/2020 19:30,11.1152,1.1136,11.17084491,1.3152,0.3836,1.37,9.8,0.73,9.827151164,10.9352,0.1336,10.93601609,1.3152,0.3836,1.37,9.62,-0.25,9.623247892
11/08/2020 20:00,10.00352,1.84936,10.17303027,0.20352,0.05936,0.212,9.8,1.79,9.962133306,10.06352,-1.11064,10.12462128,0.20352,0.05936,0.212,9.86,-1.17,9.929174185
11/08/2020 20:30,9.83264,1.86952,10.00879186,0.03264,0.00952,0.034,9.8,1.86,9.974948621,9.83264,-1.07048,9.890739952,0.03264,0.00952,0.034,9.8,-1.08,9.859330606
11/08/2020 21:00,9.52,1.86,9.7,0,0,0,9.52,1.86,9.7,9.71,-0.91,9.752548385,0,0,0,9.71,-0.91,9.752548385
11/08/2020 21:30,9.52,2.12,9.753194349,0,0,0,9.52,2.12,9.753194349,9.83,-0.83,9.864978459,0,0,0,9.83,-0.83,9.864978459
11/08/2020 22:00,8.99,2.19,9.252902247,0,0,0,8.99,2.19,9.252902247,9.34,-0.77,9.371686081,0,0,0,9.34,-0.77,9.371686081
11/08/2020 22:30,8.4,2.35,8.722528303,0,0,0,8.4,2.35,8.722528303,8.79,-0.71,8.818628011,0,0,0,8.79,-0.71,8.818628011
11/08/2020 23:00,7.69,2.18,7.993028212,0,0,0,7.69,2.18,7.993028212,8.13,-0.71,8.160943573,0,0,0,8.13,-0.71,8.160943573
11/08/2020 23:30,7.69,1.43,7.821828431,0,0,0,7.69,1.43,7.821828431,7.15,0.57,7.172684295,0,0,0,7.15,0.57,7.172684295
12/08/2020 00:00,6.83,0.92,6.891683394,0,0,0,6.83,0.92,6.891683394,7.22,1.4,7.354481627,0,0,0,7.22,1.4,7.354481627
12/08/2020 00:30,6.36,1,6.438136376,0,0,0,6.36,1,6.438136376,6.73,1.49,6.892967431,0,0,0,6.73,1.49,6.892967431
12/08/2020 01:00,6.19,1,6.270255178,0,0,0,6.19,1,6.270255178,6.54,1.49,6.707585258,0,0,0,6.54,1.49,6.707585258
12/08/2020 01:30,6.19,1,6.270255178,0,0,0,6.19,1,6.270255178,6.44,1.49,6.610121028,0,0,0,6.44,1.49,6.610121028
12/08/2020 02:00,6.05,1,6.132087736,0,0,0,6.05,1,6.132087736,6.3,1.6,6.5,0,0,0,6.3,1.6,6.5
12/08/2020 02:30,5.88,1,5.964427885,0,0,0,5.88,1,5.964427885,6.19,1.6,6.393441953,0,0,0,6.19,1.6,6.393441953
12/08/2020 03:00,5.66192,1.00056,5.749648546,0.00192,0.00056,0.002,5.66,1,5.747660394,6.02192,1.60056,6.230996132,0.00192,0.00056,0.002,6.02,1.6,6.228996709
12/08/2020 03:30,5.51,1.22,5.643447528,0,0,0,5.51,1.22,5.643447528,5.9,1.8,6.168468205,0,0,0,5.9,1.8,6.168468205
12/08/2020 04:00,5.51,1.22,5.643447528,0,0,0,5.51,1.22,5.643447528,5.9,1.8,6.168468205,0,0,0,5.9,1.8,6.168468205
12/08/2020 04:30,5.65,1.22,5.780216259,0,0,0,5.65,1.22,5.780216259,5.9,1.8,6.168468205,0,0,0,5.9,1.8,6.168468205
12/08/2020 05:00,5.59,1.22,5.721581949,0,0,0,5.59,1.22,5.721581949,5.9,1.8,6.168468205,0,0,0,5.9,1.8,6.168468205
12/08/2020 05:30,5.82,1.17,5.936438326,0,0,0,5.82,1.17,5.936438326,6.13,1.68,6.356044367,0,0,0,6.13,1.68,6.356044367
12/08/2020 06:00,6.10576,1.04168,6.193981143,0.00576,0.00168,0.006,6.1,1.04,6.188020685,6.41576,1.60168,6.61266627,0.00576,0.00168,0.006,6.41,1.6,6.606670871
12/08/2020 06:30,6.93184,0.84512,6.983167877,0.05184,0.01512,0.054,6.88,0.83,6.929884559,7.22184,1.41512,7.359180498,0.05184,0.01512,0.054,7.17,1.4,7.305402111
12/08/2020 07:00,7.62672,0.74696,7.663211285,0.12672,0.03696,0.132,7.5,0.71,7.533531708,7.96672,1.09696,8.041887142,0.12672,0.03696,0.132,7.84,1.06,7.911333642
12/08/2020 07:30,8.58864,0.75752,8.621982,0.60864,0.17752,0.634,7.98,0.58,8.001049931,8.92864,1.16752,9.004649643,0.60864,0.17752,0.634,8.32,0.99,8.378693216
12/08/2020 08:00,9.90128,2.01704,10.1046423,1.60128,0.46704,1.668,8.3,1.55,8.443488615,10.16128,-0.44296,10.17093038,1.60128,0.46704,1.668,8.56,-0.91,8.60823443
12/08/2020 08:30,11.35672,2.65696,11.66338397,2.76672,0.80696,2.882,8.59,1.85,8.786956242,11.58672,-0.88304,11.62032013,2.76672,0.80696,2.882,8.82,-1.69,8.980450991
12/08/2020 09:00,12.90936,0.95648,12.94474525,3.51936,1.02648,3.666,9.39,-0.07,9.390260912,11.90936,0.83648,11.93869986,3.51936,1.02648,3.666,8.39,-0.19,8.392151095
12/08/2020 09:30,15.63912,3.25016,15.97327814,4.86912,1.42016,5.072,10.77,1.83,10.92436726,11.87912,-0.50984,11.89005588,4.86912,1.42016,5.072,7.01,-1.93,7.270832139
12/08/2020 10:00,16.41024,3.46632,16.77233887,5.85024,1.70632,6.094,10.56,1.76,10.70566205,12.53024,-0.22368,12.53223632,5.85024,1.70632,6.094,6.68,-1.93,6.953222275
12/08/2020 10:30,16.78736,3.79048,17.20997369,6.68736,1.95048,6.966,10.1,1.84,10.26623592,13.13736,-0.05952,13.13749483,6.68736,1.95048,6.966,6.45,-2.01,6.755930728
12/08/2020 11:00,17.24072,3.75896,17.64574188,7.47072,2.17896,7.782,9.77,1.58,9.896933869,13.72072,0.32896,13.72466291,7.47072,2.17896,7.782,6.25,-1.85,6.518051856
12/08/2020 11:30,17.66864,2.36752,17.82655296,8.04864,2.34752,8.384,9.62,0.02,9.62002079,14.16864,1.49752,14.24755858,8.04864,2.34752,8.384,6.12,-0.85,6.178745827
12/08/2020 12:00,18.02648,0.15064,18.02710941,8.19648,2.39064,8.538,9.83,-2.24,10.08198889,14.44648,3.66064,14.90305571,8.19648,2.39064,8.538,6.25,1.27,6.377726868
12/08/2020 12:30,18.12808,0.06944,18.128213,8.15808,2.37944,8.498,9.97,-2.31,10.23410963,14.51808,3.47944,14.92920459,8.15808,2.37944,8.498,6.36,1.1,6.454424839
