Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/08/2020 13:00,17.70536,5.13448,18.43482188,8.41536,2.45448,8.766,9.29,2.68,9.668841709,14.85536,-0.90552,14.88293275,8.41536,2.45448,8.766,6.44,-3.36,7.263828192
12/08/2020 13:30,18.14744,5.07592,18.84395241,9.03744,2.63592,9.414,9.11,2.44,9.431102799,15.24744,-0.55408,15.25750409,9.03744,2.63592,9.414,6.21,-3.19,6.981418194
12/08/2020 14:00,18.28616,5.16888,19.00265687,9.35616,2.72888,9.746,8.93,2.44,9.257348432,15.40616,-0.46112,15.41305932,9.35616,2.72888,9.746,6.05,-3.19,6.839488285
12/08/2020 14:30,15.81128,4.16704,16.35117114,5.92128,1.72704,6.168,9.89,2.44,10.18654505,12.93128,-1.34296,13.00082859,5.92128,1.72704,6.168,7.01,-3.07,7.652777274
12/08/2020 15:00,15.02656,3.76608,15.49131576,5.02656,1.46608,5.236,10,2.3,10.26109156,12.03656,-1.30392,12.1069808,5.02656,1.46608,5.236,7.01,-2.77,7.537439884
12/08/2020 15:30,15.01696,4.00328,15.54140722,5.01696,1.46328,5.226,10,2.54,10.31753847,12.02696,-1.44672,12.11366029,5.01696,1.46328,5.226,7.01,-2.91,7.590006588
12/08/2020 16:00,15.0928,3.0604,15.39995649,6.1728,1.8004,6.43,8.92,1.26,9.008551493,13.5728,0.1504,13.57363326,6.1728,1.8004,6.43,7.4,-1.65,7.58172144
12/08/2020 16:30,12.58832,-0.43424,12.59580743,3.20832,0.93576,3.342,9.38,-1.37,9.47952003,12.70832,1.65576,12.81573012,3.20832,0.93576,3.342,9.5,0.72,9.527245142
12/08/2020 17:00,12.13936,-0.21352,12.14123766,2.07936,0.60648,2.166,10.06,-0.82,10.09336416,12.24936,1.03648,12.29313268,2.07936,0.60648,2.166,10.17,0.43,10.1790864
12/08/2020 17:30,12.59592,1.98256,12.75098995,2.78592,0.81256,2.902,9.81,1.17,9.87952428,12.76592,-0.31744,12.76986615,2.78592,0.81256,2.902,9.98,-1.13,10.04376921
12/08/2020 18:00,12.45576,1.94168,12.60619207,2.64576,0.77168,2.756,9.81,1.17,9.87952428,12.67576,-0.35832,12.68082351,2.64576,0.77168,2.756,10.03,-1.13,10.09345332
12/08/2020 18:30,11.4744,1.7792,11.61152049,1.5744,0.4592,1.64,9.9,1.32,9.987612327,11.7144,-0.6708,11.73359024,1.5744,0.4592,1.64,10.14,-1.13,10.20276923
12/08/2020 19:00,11.58808,1.87944,11.73950139,1.91808,0.55944,1.998,9.67,1.32,9.759677249,11.65808,-0.44056,11.66640143,1.91808,0.55944,1.998,9.74,-1,9.791200131
12/08/2020 19:30,10.59336,1.47848,10.69603568,0.54336,0.15848,0.566,10.05,1.32,10.1363159,10.60336,-0.84152,10.63670058,0.54336,0.15848,0.566,10.06,-1,10.10957962
12/08/2020 20:00,10.23032,1.40176,10.32590812,0.04032,0.01176,0.042,10.19,1.39,10.28436678,10.23032,-0.98824,10.27794073,0.04032,0.01176,0.042,10.19,-1,10.23895014
12/08/2020 20:30,10.1,1.46,10.20497918,0,0,0,10.1,1.46,10.20497918,10.1,-0.86,10.13654774,0,0,0,10.1,-0.86,10.13654774
12/08/2020 21:00,9.95,1.66,10.087522,0,0,0,9.95,1.66,10.087522,9.96,-0.99,10.00908088,0,0,0,9.96,-0.99,10.00908088
12/08/2020 21:30,9.77,1.66,9.910020182,0,0,0,9.77,1.66,9.910020182,9.8,-0.89,9.840330279,0,0,0,9.8,-0.89,9.840330279
12/08/2020 22:00,9.25,1.79,9.421602836,0,0,0,9.25,1.79,9.421602836,9.3,-0.83,9.336964175,0,0,0,9.3,-0.83,9.336964175
12/08/2020 22:30,8.68,1.87,8.879149734,0,0,0,8.68,1.87,8.879149734,8.73,-0.72,8.759640404,0,0,0,8.73,-0.72,8.759640404
12/08/2020 23:00,8.54,2.15,8.806480568,0.48,0.14,0.5,8.06,2.01,8.306846574,8.63,-0.48,8.643338475,0.48,0.14,0.5,8.15,-0.62,8.173548801
12/08/2020 23:30,7.96864,2.84752,8.462127014,0.60864,0.17752,0.634,7.36,2.67,7.829335859,8.11864,-1.29248,8.220877082,0.60864,0.17752,0.634,7.51,-1.47,7.652515926
13/08/2020 00:00,7.64568,3.31624,8.333898871,0.77568,0.22624,0.808,6.87,3.09,7.532927718,7.80568,-0.75376,7.841989186,0.77568,0.22624,0.808,7.03,-0.98,7.097978585
13/08/2020 00:30,7.4792,-0.9644,7.541120606,0.7392,0.2156,0.77,6.74,-1.18,6.842514158,6.9892,3.5256,7.828075881,0.7392,0.2156,0.77,6.25,3.31,7.072382908
13/08/2020 01:00,7.02088,-1.47016,7.17315317,0.65088,0.18984,0.678,6.37,-1.66,6.58274259,6.60088,4.15984,7.80230002,0.65088,0.18984,0.678,5.95,3.97,7.152859568
13/08/2020 01:30,6.54472,1.18096,6.650415506,0.65472,0.19096,0.682,5.89,0.99,5.972620865,6.90472,2.19096,7.24399503,0.65472,0.19096,0.682,6.25,2,6.562202374
13/08/2020 02:00,6.46384,1.20112,6.574489851,0.72384,0.21112,0.754,5.74,0.99,5.824748922,6.86384,2.21112,7.211196239,0.72384,0.21112,0.754,6.14,2,6.457522745
13/08/2020 02:30,6.2216,1.0388,6.307726373,0.6816,0.1988,0.71,5.54,0.84,5.603320444,6.6516,2.3688,7.060807036,0.6816,0.1988,0.71,5.97,2.17,6.352149243
13/08/2020 03:00,6.16928,1.04104,6.256499021,0.68928,0.20104,0.718,5.48,0.84,5.544005772,6.65928,2.37104,7.068793447,0.68928,0.20104,0.718,5.97,2.17,6.352149243
13/08/2020 03:30,5.97536,1.05448,6.067689445,0.73536,0.21448,0.766,5.24,0.84,5.306901167,6.46536,2.38448,6.891053969,0.73536,0.21448,0.766,5.73,2.17,6.127136362
13/08/2020 04:00,6.02328,1.17304,6.136442357,0.83328,0.24304,0.868,5.19,0.93,5.27266536,6.56328,2.41304,6.992811051,0.83328,0.24304,0.868,5.73,2.17,6.127136362
13/08/2020 04:30,5.90808,1.13944,6.016953781,0.71808,0.20944,0.748,5.19,0.93,5.27266536,6.44808,2.37944,6.873097584,0.71808,0.20944,0.748,5.73,2.17,6.127136362
13/08/2020 05:00,6.02848,1.06664,6.122114994,0.70848,0.20664,0.738,5.32,0.86,5.389062998,6.43848,2.37664,6.863121914,0.70848,0.20664,0.738,5.73,2.17,6.127136362
13/08/2020 05:30,6.18344,3.79392,7.254568161,0.73344,0.21392,0.764,5.45,3.58,6.520651808,7.07344,-0.74608,7.112678033,0.73344,0.21392,0.764,6.34,-0.96,6.412269489
13/08/2020 06:00,6.68664,1.59152,6.873433669,0.89664,0.26152,0.934,5.79,1.33,5.940791193,7.09664,1.73152,7.304824488,0.89664,0.26152,0.934,6.2,1.47,6.371883552
13/08/2020 06:30,7.36568,-0.26376,7.37040102,0.77568,0.22624,0.808,6.59,-0.49,6.608191886,7.50568,2.77624,8.002670854,0.77568,0.22624,0.808,6.73,2.55,7.196902111
13/08/2020 07:00,8.01872,-0.43704,8.030621047,0.79872,0.23296,0.832,7.22,-0.67,7.251020618,8.21872,2.53296,8.600188649,0.79872,0.23296,0.832,7.42,2.3,7.768294536
13/08/2020 07:30,8.88096,1.69528,9.041317647,1.08096,0.31528,1.126,7.8,1.38,7.921136282,9.37096,0.54528,9.386811045,1.08096,0.31528,1.126,8.29,0.23,8.293189977
13/08/2020 08:00,9.95464,0.14552,9.955703571,1.42464,0.41552,1.484,8.53,-0.27,8.534272084,10.21464,1.06552,10.27006345,1.42464,0.41552,1.484,8.79,0.65,8.814000227
13/08/2020 08:30,12.28656,1.49608,12.37731037,1.42656,0.41608,1.486,10.86,1.08,10.91356954,12.43656,-0.68392,12.45535111,1.42656,0.41608,1.486,11.01,-1.1,11.0648136
13/08/2020 09:00,15.73256,1.46408,15.80053716,1.76256,0.51408,1.836,13.97,0.95,14.0022641,15.85256,-0.81592,15.87354352,1.76256,0.51408,1.836,14.09,-1.33,14.15263226
13/08/2020 09:30,15.89328,1.47304,15.96139706,1.79328,0.52304,1.868,14.1,0.95,14.13196731,17.19328,-0.98696,17.22158434,1.79328,0.52304,1.868,15.4,-1.51,15.47385214
13/08/2020 10:00,16.29256,1.60408,16.37133422,2.48256,0.72408,2.586,13.81,0.88,13.83800925,16.46256,-0.69592,16.47726271,2.48256,0.72408,2.586,13.98,-1.42,14.05193225
13/08/2020 10:30,16.472,1.706,16.5601093,2.592,0.756,2.7,13.88,0.95,13.91247282,16.722,-0.724,16.73766591,2.592,0.756,2.7,14.13,-1.48,14.20729742
13/08/2020 11:00,16.62696,1.64328,16.7079672,2.37696,0.69328,2.476,14.25,0.95,14.28163156,16.70696,-0.84672,16.72840241,2.37696,0.69328,2.476,14.33,-1.54,14.41251193
13/08/2020 11:30,16.45096,1.28528,16.50109177,1.56096,0.45528,1.626,14.89,0.83,14.91311503,16.46096,-1.16472,16.50211431,1.56096,0.45528,1.626,14.9,-1.62,14.98780838
13/08/2020 12:00,16.49088,1.33984,16.54521968,1.13088,0.32984,1.178,15.36,1.01,15.39317056,16.60088,-1.67016,16.68468313,1.13088,0.32984,1.178,15.47,-2,15.59874674
13/08/2020 12:30,16.86112,1.46616,16.92474498,1.22112,0.35616,1.272,15.64,1.11,15.67933991,16.89112,-1.64384,16.97092056,1.22112,0.35616,1.272,15.67,-2,15.79711683
13/08/2020 13:00,12.4364,1.7952,12.56530095,1.0464,0.3052,1.09,11.39,1.49,11.48704488,12.3464,-1.4848,12.43536184,1.0464,0.3052,1.09,11.3,-1.79,11.44089594
13/08/2020 13:30,11.73528,2.14904,11.9304304,1.02528,0.29904,1.068,10.71,1.85,10.86860617,11.76528,-1.73096,11.89193155,1.02528,0.29904,1.068,10.74,-2.03,10.93016468
13/08/2020 14:00,11.97232,1.95776,12.13133424,1.43232,0.41776,1.492,10.54,1.54,10.65191063,12.02232,-1.44224,12.10851908,1.43232,0.41776,1.492,10.59,-1.86,10.75210212
13/08/2020 14:30,12.10312,1.93216,12.25637614,2.13312,0.62216,2.222,9.97,1.31,10.0556949,12.31312,-1.32784,12.38450981,2.13312,0.62216,2.222,10.18,-1.95,10.3650808
13/08/2020 15:00,12.96992,-2.14544,13.14616817,3.16992,0.92456,3.302,9.8,-3.07,10.26961051,12.13992,3.87456,12.74322851,3.16992,0.92456,3.302,8.97,2.95,9.442637343
13/08/2020 15:30,12.95648,-2.14936,13.1335495,3.15648,0.92064,3.288,9.8,-3.07,10.26961051,12.12648,3.93064,12.74760558,3.15648,0.92064,3.288,8.97,3.01,9.461553784
13/08/2020 16:00,12.87968,-2.17176,13.06149679,3.07968,0.89824,3.208,9.8,-3.07,10.26961051,11.95968,3.98824,12.60714099,3.07968,0.89824,3.208,8.88,3.09,9.402260367
13/08/2020 16:30,14.69168,-0.99576,14.72538622,5.91168,1.72424,6.158,8.78,-2.72,9.191670142,13.89168,4.81424,14.70223384,5.91168,1.72424,6.158,7.98,3.09,8.557365249
13/08/2020 17:00,14.20392,-1.25344,14.25911832,4.75392,1.38656,4.952,9.45,-2.64,9.811834691,13.39392,4.55656,14.14776774,4.75392,1.38656,4.952,8.64,3.17,9.203178799
13/08/2020 17:30,13.8588,-1.1416,13.90573939,4.1088,1.1984,4.28,9.75,-2.34,10.0268689,13.0988,4.6284,13.89246731,4.1088,1.1984,4.28,8.99,3.43,9.622109956
13/08/2020 18:00,13.67344,-1.28608,13.73378911,3.61344,1.05392,3.764,10.06,-2.34,10.32856234,12.81344,4.73392,13.65995034,3.61344,1.05392,3.764,9.2,3.68,9.908703245
13/08/2020 18:30,13.06552,-1.52464,13.15417576,2.79552,0.81536,2.912,10.27,-2.34,10.53320939,12.16552,4.59536,13.00450731,2.79552,0.81536,2.912,9.37,3.78,10.10372704
13/08/2020 19:00,11.82128,-1.94296,11.97988958,1.36128,0.39704,1.418,10.46,-2.34,10.71854468,10.99128,4.17704,11.75822687,1.36128,0.39704,1.418,9.63,3.78,10.34530328
13/08/2020 19:30,11.2276,-1.8532,11.37951458,1.2576,0.3668,1.31,9.97,-2.22,10.21417153,10.4676,4.2868,11.3113794,1.2576,0.3668,1.31,9.21,3.92,10.00952047
13/08/2020 20:00,10.76368,-1.61976,10.88487159,1.30368,0.38024,1.358,9.46,-2,9.669105439,10.25368,4.24024,11.09583655,1.30368,0.38024,1.358,8.95,3.86,9.746902072
13/08/2020 20:30,10.19584,1.96712,10.38386799,0.91584,0.26712,0.954,9.28,1.7,9.434426321,10.17584,0.61712,10.19453563,0.91584,0.26712,0.954,9.26,0.35,9.26661211
13/08/2020 21:00,9.96736,3.08048,10.43252713,0.68736,0.20048,0.716,9.28,2.88,9.716624928,10.08736,-0.63952,10.10761186,0.68736,0.20048,0.716,9.4,-0.84,9.437457285
13/08/2020 21:30,9.63424,3.08832,10.11712908,0.71424,0.20832,0.744,8.92,2.88,9.373409198,9.81424,-0.55168,9.829733343,0.71424,0.20832,0.744,9.1,-0.76,9.131681116
13/08/2020 22:00,8.96192,3.26056,9.53662737,0.72192,0.21056,0.752,8.24,3.05,8.786358745,9.12192,-0.69944,9.148696126,0.72192,0.21056,0.752,8.4,-0.91,8.449147886
13/08/2020 22:30,8.5344,2.8792,9.006984845,0.6144,0.1792,0.64,7.92,2.7,8.367580295,8.6444,0.1292,8.645365464,0.6144,0.1792,0.64,8.03,-0.05,8.030155665
13/08/2020 23:00,8.02672,0.09696,8.0273056,0.60672,0.17696,0.632,7.42,-0.08,7.420431254,7.77672,4.16696,8.822750682,0.60672,0.17696,0.632,7.17,3.99,8.205425035
13/08/2020 23:30,7.12096,-0.46472,7.136107903,0.60096,0.17528,0.626,6.52,-0.64,6.551335742,7.24096,3.60528,8.08885317,0.60096,0.17528,0.626,6.64,3.43,7.473586823
14/08/2020 00:00,6.5764,3.6652,7.528793263,0.8064,0.2352,0.84,5.77,3.43,6.712510708,7.1764,-0.3748,7.186180627,0.8064,0.2352,0.84,6.37,-0.61,6.399140567
14/08/2020 00:30,5.96368,4.05024,7.209016798,0.82368,0.24024,0.858,5.14,3.81,6.398101281,6.92368,-0.63976,6.953174642,0.82368,0.24024,0.858,6.1,-0.88,6.163148546
14/08/2020 01:00,5.71192,3.95056,6.944994917,0.72192,0.21056,0.752,4.99,3.74,6.236000321,6.72192,-0.66944,6.755172714,0.72192,0.21056,0.752,6,-0.88,6.064189971
14/08/2020 01:30,5.82088,3.86984,6.989871644,0.65088,0.18984,0.678,5.17,3.68,6.345967223,6.65088,-0.69016,6.686592974,0.65088,0.18984,0.678,6,-0.88,6.064189971
14/08/2020 02:00,5.95768,3.89224,7.116423484,0.72768,0.21224,0.758,5.23,3.68,6.394943315,6.63768,-0.66776,6.671184243,0.72768,0.21224,0.758,5.91,-0.88,5.975156902
14/08/2020 02:30,5.86744,3.86592,7.026534679,0.63744,0.18592,0.664,5.23,3.68,6.394943315,6.54744,-0.69408,6.584126183,0.63744,0.18592,0.664,5.91,-0.88,5.975156902
14/08/2020 03:00,5.60368,3.85024,6.798939447,0.58368,0.17024,0.608,5.02,3.68,6.224371454,6.32368,-0.70976,6.36338652,0.58368,0.17024,0.608,5.74,-0.88,5.807064663
14/08/2020 03:30,5.37976,4.09368,6.760179998,0.62976,0.18368,0.656,4.75,3.91,6.152284129,6.18976,-0.69632,6.228803288,0.62976,0.18368,0.656,5.56,-0.88,5.629209536
14/08/2020 04:00,5.42224,4.07232,6.781185501,0.76224,0.22232,0.794,4.66,3.85,6.044675343,6.32224,-0.54768,6.345917743,0.76224,0.22232,0.794,5.56,-0.77,5.613065116
14/08/2020 04:30,5.25352,4.04936,6.633007523,0.68352,0.19936,0.712,4.57,3.85,5.975566919,6.15352,-0.64064,6.186778483,0.68352,0.19936,0.712,5.47,-0.84,5.53412143
14/08/2020 05:00,5.32624,3.99432,6.657584006,0.66624,0.19432,0.694,4.66,3.8,6.012952686,6.23624,-0.64568,6.2695767,0.66624,0.19432,0.694,5.57,-0.84,5.632983224
14/08/2020 05:30,5.63088,3.87984,6.838126059,0.65088,0.18984,0.678,4.98,3.69,6.198104549,6.50088,-0.65016,6.533310707,0.65088,0.18984,0.678,5.85,-0.84,5.91
14/08/2020 06:00,5.90296,3.92128,7.086704001,0.79296,0.23128,0.826,5.11,3.69,6.303031017,6.94296,-0.60872,6.969593503,0.79296,0.23128,0.826,6.15,-0.84,6.207100773
14/08/2020 06:30,6.75992,2.79456,7.314785301,0.76992,0.22456,0.802,5.99,2.57,6.518051856,7.32992,0.26456,7.33469285,0.76992,0.22456,0.802,6.56,0.04,6.56012195
14/08/2020 07:00,7.5372,1.5896,7.703000195,0.7872,0.2296,0.82,6.75,1.36,6.885644487,7.6972,1.2896,7.804483071,0.7872,0.2296,0.82,6.91,1.06,6.990829708
14/08/2020 07:30,8.28872,3.30296,8.922579448,0.79872,0.23296,0.832,7.49,3.07,8.094751386,8.50872,-0.97704,8.564632111,0.79872,0.23296,0.832,7.71,-1.21,7.80437057
14/08/2020 08:00,9.6916,-0.4112,9.700319376,1.1616,0.3388,1.21,8.53,-0.75,8.562908384,9.2116,2.2588,9.484500619,1.1616,0.3388,1.21,8.05,1.92,8.275802076
14/08/2020 08:30,10.01152,2.39336,10.29362447,1.21152,0.35336,1.262,8.8,2.04,9.033360394,10.22152,-1.53664,10.33637913,1.21152,0.35336,1.262,9.01,-1.89,9.206095807
14/08/2020 09:00,10.74512,1.14816,10.80628869,1.60512,0.46816,1.672,9.14,0.68,9.165260498,10.89512,-0.21184,10.89717927,1.60512,0.46816,1.672,9.29,-0.68,9.314853729
14/08/2020 09:30,11.01792,1.12856,11.0755681,1.53792,0.44856,1.602,9.48,0.68,9.504356896,11.13792,-0.23144,11.14032434,1.53792,0.44856,1.602,9.6,-0.68,9.6240532
14/08/2020 10:00,11.28544,1.22992,11.35226229,1.88544,0.54992,1.964,9.4,0.68,9.42456365,11.48544,-0.13008,11.4861766,1.88544,0.54992,1.964,9.6,-0.68,9.6240532
14/08/2020 10:30,11.72832,1.33576,11.804141,2.24832,0.65576,2.342,9.48,0.68,9.504356896,11.75832,-0.02424,11.75834499,2.24832,0.65576,2.342,9.51,-0.68,9.534280256
14/08/2020 11:00,11.9088,1.3884,11.98946087,2.4288,0.7084,2.53,9.48,0.68,9.504356896,11.8388,0.0284,11.83883406,2.4288,0.7084,2.53,9.41,-0.68,9.434537615
14/08/2020 11:30,11.98176,0.05968,11.98190863,2.50176,0.72968,2.606,9.48,-0.67,9.503646669,11.91176,0.04968,11.9118636,2.50176,0.72968,2.606,9.41,-0.68,9.434537615
14/08/2020 12:00,12.55872,1.00296,12.59870536,3.43872,1.00296,3.582,9.12,0,9.12,12.53872,1.00296,12.57876894,3.43872,1.00296,3.582,9.1,0,9.1
14/08/2020 12:30,13.75184,1.48512,13.83179977,5.09184,1.48512,5.304,8.66,0,8.66,13.76184,1.48512,13.841742,5.09184,1.48512,5.304,8.67,0,8.67
14/08/2020 13:00,15.18952,2.79736,15.44495843,7.25952,2.11736,7.562,7.93,0.68,7.959101708,15.16952,1.43736,15.23746504,7.25952,2.11736,7.562,7.91,-0.68,7.93917502
14/08/2020 13:30,15.12736,1.63048,15.2149757,7.88736,2.30048,8.216,7.24,-0.67,7.270935291,15.10736,2.97048,15.39662553,7.88736,2.30048,8.216,7.22,0.67,7.251020618
14/08/2020 14:00,16.96288,3.10584,17.24486996,10.44288,3.04584,10.878,6.52,0.06,6.520276068,19.17288,1.90584,19.26737018,10.44288,3.04584,10.878,8.73,-1.14,8.804118354
14/08/2020 14:30,16.27752,4.86136,16.98795098,10.66752,3.11136,11.112,5.61,1.75,5.876614672,21.17752,1.66136,21.24258625,10.66752,3.11136,11.112,10.51,-1.45,10.6095523
14/08/2020 15:00,15.19488,3.40184,15.57102738,8.71488,2.54184,9.078,6.48,0.86,6.536818798,15.29488,3.21184,15.62847627,8.71488,2.54184,9.078,6.58,0.67,6.614022982
14/08/2020 15:30,14.5196,3.2128,14.8708059,7.6896,2.2428,8.01,6.83,0.97,6.898536077,14.6396,2.9128,14.9265633,7.6896,2.2428,8.01,6.95,0.67,6.982220277
14/08/2020 16:00,12.69616,2.50888,12.94167522,5.27616,1.53888,5.496,7.42,0.97,7.48313437,12.78616,2.20888,12.97555542,5.27616,1.53888,5.496,7.51,0.67,7.539827584
14/08/2020 16:30,12.63472,2.32096,12.84612801,5.21472,1.52096,5.432,7.42,0.8,7.463002077,12.72472,2.46096,12.96051014,5.21472,1.52096,5.432,7.51,0.94,7.568599606
14/08/2020 17:00,11.9868,1.8924,12.13526069,4.1568,1.2124,4.33,7.83,0.68,7.859471992,12.1568,2.0524,12.32883336,4.1568,1.2124,4.33,8,0.84,8.043979115
14/08/2020 17:30,12.5768,2.0324,12.73995871,4.6368,1.3524,4.83,7.94,0.68,7.96906519,12.7368,2.1924,12.92411281,4.6368,1.3524,4.83,8.1,0.84,8.143439077
14/08/2020 18:00,12.84392,2.22656,13.03548428,4.75392,1.38656,4.952,8.09,0.84,8.133492485,13.01392,2.39656,13.23274777,4.75392,1.38656,4.952,8.26,1.01,8.321520294
14/08/2020 18:30,12.00472,1.80096,12.13905924,3.29472,0.96096,3.432,8.71,0.84,8.750411419,12.15472,1.97096,12.31348454,3.29472,0.96096,3.432,8.86,1.01,8.917381903
14/08/2020 19:00,10.34904,0.91472,10.38938601,1.31904,0.38472,1.374,9.03,0.53,9.045540338,10.78904,2.03472,10.97922901,1.31904,0.38472,1.374,9.47,1.65,9.612668724
14/08/2020 19:30,10.09176,1.46968,10.19821451,1.06176,0.30968,1.106,9.03,1.16,9.104202326,10.41176,1.30968,10.49380808,1.06176,0.30968,1.106,9.35,1,9.40332388
14/08/2020 20:00,9.88272,0.26496,9.886271208,0.94272,0.27496,0.982,8.94,-0.01,8.940005593,9.94272,2.31496,10.20865911,0.94272,0.27496,0.982,9,2.04,9.228304286
14/08/2020 20:30,9.76368,-3.18976,10.27151479,0.82368,0.24024,0.858,8.94,-3.43,9.575411218,9.20368,5.66024,10.80490826,0.82368,0.24024,0.858,8.38,5.42,9.98002004
14/08/2020 21:00,9.60432,-3.15624,10.10963964,0.66432,0.19376,0.692,8.94,-3.35,9.547046664,9.04432,5.61376,10.64490609,0.66432,0.19376,0.692,8.38,5.42,9.98002004
14/08/2020 21:30,9.42928,-2.56896,9.772966633,0.68928,0.20104,0.718,8.74,-2.77,9.168451341,9.01928,5.41104,10.51792592,0.68928,0.20104,0.718,8.33,5.21,9.825120864
14/08/2020 22:00,8.6768,2.0024,8.904856203,0.7968,0.2324,0.83,7.88,1.77,8.076341994,8.9768,1.5324,9.106656247,0.7968,0.2324,0.83,8.18,1.3,8.282656579
14/08/2020 22:30,8.16848,2.05664,8.423409856,0.70848,0.20664,0.738,7.46,1.85,7.685967733,8.46848,1.50664,8.601460202,0.70848,0.20664,0.738,7.76,1.3,7.86813828
14/08/2020 23:00,7.62848,2.05664,7.900852815,0.70848,0.20664,0.738,6.92,1.85,7.163023105,7.93848,1.67664,8.113605019,0.70848,0.20664,0.738,7.23,1.47,7.377926538
14/08/2020 23:30,7.138,1.634,7.322636137,0.768,0.224,0.8,6.37,1.41,6.524185773,7.478,1.844,7.702001039,0.768,0.224,0.8,6.71,1.62,6.902789291
15/08/2020 00:00,6.7644,1.5092,6.930713672,0.8544,0.2492,0.89,5.91,1.26,6.042822188,7.1144,1.8692,7.355854539,0.8544,0.2492,0.89,6.26,1.62,6.466219916
15/08/2020 00:30,6.32528,2.56904,6.827088223,0.78528,0.22904,0.818,5.54,2.34,6.013917193,6.63528,1.35904,6.773029632,0.78528,0.22904,0.818,5.85,1.13,5.958137293
15/08/2020 01:00,6.11528,3.27904,6.938930235,0.78528,0.22904,0.818,5.33,3.05,6.140960837,6.34528,0.88904,6.407259196,0.78528,0.22904,0.818,5.56,0.66,5.599035631
15/08/2020 01:30,5.9468,3.3624,6.831556484,0.7968,0.2324,0.83,5.15,3.13,6.02655789,6.2068,0.8924,6.270625487,0.7968,0.2324,0.83,5.41,0.66,5.450110091
15/08/2020 02:00,5.9632,3.3876,6.858249631,0.8832,0.2576,0.92,5.08,3.13,5.96685009,6.1832,0.9176,6.250916093,0.8832,0.2576,0.92,5.3,0.66,5.340936248
15/08/2020 02:30,5.73368,3.47024,6.702063264,0.82368,0.24024,0.858,4.91,3.23,5.877159178,5.98368,0.90024,6.051021269,0.82368,0.24024,0.858,5.16,0.66,5.202038062
15/08/2020 03:00,5.55872,3.46296,6.549157198,0.79872,0.23296,0.832,4.76,3.23,5.752434267,5.82872,0.89296,5.89672404,0.79872,0.23296,0.832,5.03,0.66,5.073115414
15/08/2020 03:30,5.56064,3.46352,6.551082964,0.80064,0.23352,0.834,4.76,3.23,5.752434267,5.83064,0.89352,5.898706706,0.80064,0.23352,0.834,5.03,0.66,5.073115414
15/08/2020 04:00,5.524,3.542,6.562037793,0.864,0.252,0.9,4.66,3.29,5.704357983,5.754,0.912,5.82582698,0.864,0.252,0.9,4.89,0.66,4.934338861
15/08/2020 04:30,5.52296,3.52128,6.55,0.79296,0.23128,0.826,4.73,3.29,5.761683782,5.68296,0.89128,5.752426827,0.79296,0.23128,0.826,4.89,0.66,4.934338861
15/08/2020 05:00,5.61912,3.44016,6.588566642,0.78912,0.23016,0.822,4.83,3.21,5.79939652,5.76912,0.89016,5.837390718,0.78912,0.23016,0.822,4.98,0.66,5.023544565
15/08/2020 05:30,5.6172,3.4396,6.586636775,0.7872,0.2296,0.82,4.83,3.21,5.79939652,5.8772,0.8896,5.944145691,0.7872,0.2296,0.82,5.09,0.66,5.132611421
15/08/2020 06:00,5.89704,3.46872,6.841571398,0.88704,0.25872,0.924,5.01,3.21,5.950142855,6.12704,-0.42128,6.141506004,0.88704,0.25872,0.924,5.24,-0.68,5.283937925
15/08/2020 06:30,6.13864,3.28752,6.963525601,0.84864,0.24752,0.884,5.29,3.04,6.10128675,6.33864,-0.43248,6.35337674,0.84864,0.24752,0.884,5.49,-0.68,5.531952639
15/08/2020 07:00,6.50824,3.36032,7.324543563,1.09824,0.32032,1.144,5.41,3.04,6.205618422,6.74824,-0.13968,6.749685445,1.09824,0.32032,1.144,5.65,-0.46,5.668694735
15/08/2020 07:30,7.23992,3.47456,8.030504891,1.48992,0.43456,1.552,5.75,3.04,6.504160207,7.44992,1.10456,7.531358496,1.48992,0.43456,1.552,5.96,0.67,5.997541163
15/08/2020 08:00,8.286,3.808,9.119137021,2.256,0.658,2.35,6.03,3.15,6.803190428,8.526,0.658,8.551353109,2.256,0.658,2.35,6.27,0,6.27
15/08/2020 08:30,8.78928,1.30104,8.885051941,1.88928,0.55104,1.968,6.9,0.75,6.940641181,8.69928,2.13104,8.956495073,1.88928,0.55104,1.968,6.81,1.58,6.990886925
15/08/2020 09:00,9.8552,-1.0864,9.914899495,2.7552,0.8036,2.87,7.1,-1.89,7.347251187,9.4152,4.6936,10.52026007,2.7552,0.8036,2.87,6.66,3.89,7.712826978
15/08/2020 09:30,11.1,-0.88,11.13482824,4.08,1.19,4.25,7.02,-2.07,7.318831874,10.63,5.08,11.78148123,4.08,1.19,4.25,6.55,3.89,7.618044368
15/08/2020 10:00,12.93456,0.34008,12.93902998,6.27456,1.83008,6.536,6.66,-1.49,6.824639185,12.54456,4.91008,13.47126094,6.27456,1.83008,6.536,6.27,3.08,6.985649576
15/08/2020 10:30,13.5072,4.4896,14.2337964,7.2672,2.1196,7.57,6.24,2.37,6.67491573,13.8272,1.0896,13.87006446,7.2672,2.1196,7.57,6.56,-1.03,6.640368966
15/08/2020 11:00,12.6352,4.3036,13.34800554,5.8752,1.7136,6.12,6.76,2.59,7.23917813,12.8852,0.8636,12.91410794,5.8752,1.7136,6.12,7.01,-0.85,7.061345481
15/08/2020 11:30,13.26496,4.68728,14.0687511,6.98496,2.03728,7.276,6.28,2.65,6.816223294,13.50496,1.18728,13.55704903,6.98496,2.03728,7.276,6.52,-0.85,6.575173002
15/08/2020 12:00,11.89536,4.12448,12.59011218,5.05536,1.47448,5.266,6.84,2.65,7.335400466,12.15536,0.62448,12.17139072,5.05536,1.47448,5.266,7.1,-0.85,7.150699267
15/08/2020 12:30,12.25736,4.25048,12.97341337,5.48736,1.60048,5.716,6.77,2.65,7.270171937,12.51736,0.75048,12.53983738,5.48736,1.60048,5.716,7.03,-0.85,7.081200463
15/08/2020 13:00,11.9684,4.2012,12.68434784,5.3184,1.5512,5.54,6.65,2.65,7.158561308,12.2484,0.7012,12.26845483,5.3184,1.5512,5.54,6.93,-0.85,6.98193383
15/08/2020 13:30,11.34928,4.28104,12.1298582,4.76928,1.39104,4.968,6.58,2.89,7.186689085,11.63928,0.54104,11.65184806,4.76928,1.39104,4.968,6.87,-0.85,6.922383982
15/08/2020 14:00,12.17656,4.39608,12.94581526,5.98656,1.74608,6.236,6.19,2.65,6.733394389,12.45656,0.56608,12.46941593,5.98656,1.74608,6.236,6.47,-1.18,6.576724109
15/08/2020 14:30,10.9456,2.8708,11.31581424,4.1856,1.2208,4.36,6.76,1.65,6.958455288,11.0456,1.1508,11.10538698,4.1856,1.2208,4.36,6.86,-0.07,6.860357134
15/08/2020 15:00,10.23688,-1.02216,10.28778515,2.90688,0.84784,3.028,7.33,-1.87,7.564773625,9.70688,4.65784,10.76656829,2.90688,0.84784,3.028,6.8,3.81,7.794619939
15/08/2020 15:30,10.79544,-0.83008,10.82730611,3.56544,1.03992,3.714,7.23,-1.87,7.46791805,10.25544,4.84992,11.34441597,3.56544,1.03992,3.714,6.69,3.81,7.698844069
15/08/2020 16:00,10.29504,-1.10728,10.35441537,2.61504,0.76272,2.724,7.68,-1.87,7.904384859,9.73504,4.57272,10.75549962,2.61504,0.76272,2.724,7.12,3.81,8.075301852
15/08/2020 16:30,10.09136,-1.27752,10.17190267,2.03136,0.59248,2.116,8.06,-1.87,8.274086052,9.49136,4.40248,10.46268344,2.03136,0.59248,2.116,7.46,3.81,8.376616262
15/08/2020 17:00,10.21,-1.38,10.30283941,1.68,0.49,1.75,8.53,-1.87,8.732571214,9.63,4.19,10.50204742,1.68,0.49,1.75,7.95,3.7,8.768836867
15/08/2020 17:30,10.75872,-1.15704,10.82075772,1.75872,0.51296,1.832,9,-1.67,9.153627696,10.18872,4.36296,11.083566,1.75872,0.51296,1.832,8.43,3.85,9.267545522
15/08/2020 18:00,10.78136,-1.21752,10.8498884,1.55136,0.45248,1.616,9.23,-1.67,9.379861406,10.26136,4.30248,11.12685235,1.55136,0.45248,1.616,8.71,3.85,9.522951223
15/08/2020 18:30,10.57976,-1.27632,10.6564682,1.34976,0.39368,1.406,9.23,-1.67,9.379861406,10.05976,4.24368,10.9182229,1.34976,0.39368,1.406,8.71,3.85,9.522951223
15/08/2020 19:00,10.298,-1.306,10.38048361,1.248,0.364,1.3,9.05,-1.67,9.202793054,9.788,4.344,10.70865444,1.248,0.364,1.3,8.54,3.98,9.421889407
15/08/2020 19:30,9.89624,-1.40568,9.995574141,0.90624,0.26432,0.944,8.99,-1.67,9.143795711,9.34624,4.24432,10.26481634,0.90624,0.26432,0.944,8.44,3.98,9.331345026
15/08/2020 20:00,9.62576,-1.24832,9.7063669,0.96576,0.28168,1.006,8.66,-1.53,8.794117352,9.14576,4.36168,10.13258005,0.96576,0.28168,1.006,8.18,4.08,9.141050268
15/08/2020 20:30,9.14064,-1.29648,9.232126516,0.80064,0.23352,0.834,8.34,-1.53,8.479180385,8.67064,4.40352,9.724761509,0.80064,0.23352,0.834,7.87,4.17,8.906503242
15/08/2020 21:00,9.09456,-1.21992,9.176013644,0.75456,0.22008,0.786,8.34,-1.44,8.463403571,8.62456,4.39008,9.677594618,0.75456,0.22008,0.786,7.87,4.17,8.906503242
15/08/2020 21:30,8.838,-1.136,8.910709287,0.768,0.224,0.8,8.07,-1.36,8.183794963,8.428,4.494,9.551294153,0.768,0.224,0.8,7.66,4.27,8.769749141
15/08/2020 22:00,8.57936,-1.16352,8.657897943,0.87936,0.25648,0.916,7.7,-1.42,7.829840356,8.16936,4.74648,9.448148771,0.87936,0.25648,0.916,7.29,4.49,8.561787197
15/08/2020 22:30,8.19376,-1.11432,8.269184482,0.77376,0.22568,0.806,7.42,-1.34,7.540026525,7.69376,4.91568,9.130052179,0.77376,0.22568,0.806,6.92,4.69,8.359575348
15/08/2020 23:00,7.32768,3.11224,7.961214229,0.72768,0.21224,0.758,6.6,2.9,7.209022125,7.46768,3.12224,8.094110649,0.72768,0.21224,0.758,6.74,2.91,7.341369082
15/08/2020 23:30,6.78536,4.12448,7.940557008,0.73536,0.21448,0.766,6.05,3.91,7.203513032,7.09536,-0.62552,7.122879249,0.73536,0.21448,0.766,6.36,-0.84,6.415231874
16/08/2020 00:00,6.6352,3.2136,7.372455765,0.8352,0.2436,0.87,5.8,2.97,6.516202882,6.7352,0.7636,6.778348176,0.8352,0.2436,0.87,5.9,0.52,5.922870925
16/08/2020 00:30,6.56608,-1.23656,6.681503364,0.76608,0.22344,0.798,5.8,-1.46,5.980936382,5.99608,5.03344,7.828696801,0.76608,0.22344,0.798,5.23,4.81,7.105561202
16/08/2020 01:00,6.27648,-1.11936,6.375513156,0.75648,0.22064,0.788,5.52,-1.34,5.680316893,5.71648,4.90064,7.529569443,0.75648,0.22064,0.788,4.96,4.68,6.819384136
16/08/2020 01:30,5.82416,0.80288,5.879239407,0.76416,0.22288,0.796,5.06,0.58,5.093132631,5.94416,3.46288,6.879286009,0.76416,0.22288,0.796,5.18,3.24,6.109828148
16/08/2020 02:00,5.65784,1.77312,5.92917431,0.86784,0.25312,0.904,4.79,1.52,5.025385557,6.04784,2.76312,6.649150382,0.86784,0.25312,0.904,5.18,2.51,5.756083738
16/08/2020 02:30,5.46144,1.80792,5.752903754,0.78144,0.22792,0.814,4.68,1.58,4.939514146,5.82144,2.73792,6.433146167,0.78144,0.22792,0.814,5.04,2.51,5.630426272
16/08/2020 03:00,5.36344,1.79392,5.655496229,0.73344,0.21392,0.764,4.63,1.58,4.892167209,5.77344,2.72392,6.3837567,0.73344,0.21392,0.764,5.04,2.51,5.630426272
16/08/2020 03:30,5.25496,1.79728,5.553811304,0.74496,0.21728,0.776,4.51,1.58,4.778755068,5.60496,2.72728,6.233268228,0.74496,0.21728,0.776,4.86,2.51,5.46989031
16/08/2020 04:00,5.30248,1.76864,5.589667396,0.85248,0.24864,0.888,4.45,1.52,4.702435539,5.71248,2.75864,6.343699425,0.85248,0.24864,0.888,4.86,2.51,5.46989031
16/08/2020 04:30,5.29376,1.74568,5.57416304,0.77376,0.22568,0.806,4.52,1.52,4.768731488,5.63376,2.73568,6.26284255,0.77376,0.22568,0.806,4.86,2.51,5.46989031
16/08/2020 05:00,5.20728,1.73504,5.48872743,0.73728,0.21504,0.768,4.47,1.52,4.721366328,5.59728,2.72504,6.22538243,0.73728,0.21504,0.768,4.86,2.51,5.46989031
16/08/2020 05:30,5.35384,1.73112,5.626755655,0.72384,0.21112,0.754,4.63,1.52,4.87312015,5.65384,2.72112,6.274583715,0.72384,0.21112,0.754,4.93,2.51,5.532178594
16/08/2020 06:00,5.5248,1.7664,5.800308957,0.8448,0.2464,0.88,4.68,1.52,4.920650364,5.7748,2.7564,6.398910532,0.8448,0.2464,0.88,4.93,2.51,5.532178594
16/08/2020 06:30,5.59104,1.75072,5.858732696,0.79104,0.23072,0.824,4.8,1.52,5.034918073,5.89104,2.74072,6.49737627,0.79104,0.23072,0.824,5.1,2.51,5.684197393
16/08/2020 07:00,5.8476,1.6768,6.083262611,0.7776,0.2268,0.81,5.07,1.45,5.273272229,6.1476,2.6368,6.689222675,0.7776,0.2268,0.81,5.37,2.41,5.88600034
16/08/2020 07:30,6.32128,1.58704,6.517459382,0.88128,0.25704,0.918,5.44,1.33,5.60022321,6.63128,2.66704,7.147515428,0.88128,0.25704,0.918,5.75,2.41,6.234629099
16/08/2020 08:00,6.80128,5.56704,8.789160597,1.36128,0.39704,1.418,5.44,5.17,7.504831777,7.75128,-1.93296,7.988659212,1.36128,0.39704,1.418,6.39,-2.33,6.801543942
16/08/2020 08:30,7.32024,5.79632,9.337196539,1.29024,0.37632,1.344,6.03,5.42,8.107854217,8.33024,-2.38368,8.664573204,1.29024,0.37632,1.344,7.04,-2.76,7.561692932
16/08/2020 09:00,8.29272,1.39496,8.409228169,1.42272,0.41496,1.482,6.87,0.98,6.939546095,8.56272,2.38496,8.888656141,1.42272,0.41496,1.482,7.14,1.97,7.406787428
16/08/2020 09:30,9.04288,1.65584,9.193230379,1.80288,0.52584,1.878,7.24,1.13,7.327653103,9.25288,2.79584,9.666049327,1.80288,0.52584,1.878,7.45,2.27,7.788157677
16/08/2020 10:00,9.62864,3.26752,10.16795924,1.80864,0.52752,1.884,7.82,2.74,8.286132994,9.79864,-0.47248,9.810024628,1.80864,0.52752,1.884,7.99,-1,8.052335065
16/08/2020 10:30,10.42928,3.37104,10.96055619,2.36928,0.69104,2.468,8.06,2.68,8.49388015,10.60928,-0.30896,10.61377776,2.36928,0.69104,2.468,8.24,-1,8.300457819
16/08/2020 11:00,10.99352,3.57936,11.56154401,3.08352,0.89936,3.212,7.91,2.68,8.351676478,11.17352,-0.10064,11.17397322,3.08352,0.89936,3.212,8.09,-1,8.151570401
16/08/2020 11:30,10.54232,3.12776,10.99651734,1.91232,0.55776,1.992,8.63,2.57,9.004543298,10.72232,-0.28224,10.72603401,1.91232,0.55776,1.992,8.81,-0.84,8.849954802
16/08/2020 12:00,10.98976,3.11368,11.42233899,2.06976,0.60368,2.156,8.92,2.51,9.266417862,11.19976,-0.23632,11.20225295,2.06976,0.60368,2.156,9.13,-0.84,9.16856041
16/08/2020 12:30,11.76296,3.35128,12.23103861,2.71296,0.79128,2.826,9.05,2.56,9.405110313,11.94296,0.02128,11.94297896,2.71296,0.79128,2.826,9.23,-0.77,9.262062405
16/08/2020 13:00,11.54216,3.38688,12.02881597,2.49216,0.72688,2.596,9.05,2.66,9.432820363,11.72216,0.03688,11.72221802,2.49216,0.72688,2.596,9.23,-0.69,9.255754967
16/08/2020 13:30,11.99896,3.76928,12.57706296,3.52896,1.02928,3.676,8.47,2.74,8.902162659,12.15896,0.33928,12.16369266,3.52896,1.02928,3.676,8.63,-0.69,8.657540066
16/08/2020 14:00,12.54328,4.21304,13.23191518,4.67328,1.36304,4.868,7.87,2.85,8.370149342,12.70328,0.67304,12.72109687,4.67328,1.36304,4.868,8.03,-0.69,8.05959056
16/08/2020 14:30,14.3864,5.1552,15.28216582,7.5264,2.1952,7.84,6.86,2.96,7.471358645,14.5364,1.4252,14.60609873,7.5264,2.1952,7.84,7.01,-0.77,7.052162789
16/08/2020 15:00,12.03056,4.32808,12.78540771,4.69056,1.36808,4.886,7.34,2.96,7.914366683,12.19056,0.59808,12.20522236,4.69056,1.36808,4.886,7.5,-0.77,7.539423055
16/08/2020 15:30,11.708,4.234,12.45006104,4.368,1.274,4.55,7.34,2.96,7.914366683,11.868,0.504,11.8786969,4.368,1.274,4.55,7.5,-0.77,7.539423055
16/08/2020 16:00,12.82632,4.36976,13.55025045,5.65632,1.64976,5.892,7.17,2.72,7.668591787,13.02632,0.68976,13.04456905,5.65632,1.64976,5.892,7.37,-0.96,7.43226076
16/08/2020 16:30,11.15504,3.34272,11.64511462,2.61504,0.76272,2.724,8.54,2.58,8.92121068,11.43504,-0.28728,11.43864807,2.61504,0.76272,2.724,8.82,-1.05,8.882280113
16/08/2020 17:00,10.63888,2.99384,11.05209689,1.17888,0.34384,1.228,9.46,2.65,9.824158997,10.96888,-0.70616,10.99158726,1.17888,0.34384,1.228,9.79,-1.05,9.846146454
16/08/2020 17:30,11.13136,2.62248,11.43610846,0.83136,0.24248,0.866,10.3,2.38,10.57139537,11.42136,-0.74752,11.44579619,0.83136,0.24248,0.866,10.59,-0.99,10.63617412
16/08/2020 18:00,11.2504,2.8072,11.59533837,0.9504,0.2772,0.99,10.3,2.53,10.60617273,11.5404,-0.5828,11.55510658,0.9504,0.2772,0.99,10.59,-0.86,10.62486235
16/08/2020 18:30,10.9392,2.8156,11.29573813,0.7392,0.2156,0.77,10.2,2.6,10.52615789,11.2392,-0.5944,11.25490684,0.7392,0.2156,0.77,10.5,-0.81,10.53119651
16/08/2020 19:00,10.44688,2.95784,10.85753744,0.74688,0.21784,0.778,9.7,2.74,10.07956348,10.76688,-0.51216,10.77905436,0.74688,0.21784,0.778,10.02,-0.73,10.04655662
16/08/2020 19:30,10.05264,3.18952,10.54649747,0.75264,0.21952,0.784,9.3,2.97,9.762730151,10.33264,-0.58048,10.34893262,0.75264,0.21952,0.784,9.58,-0.8,9.613344891
16/08/2020 20:00,9.76056,0.98808,9.810445128,0.85056,0.24808,0.886,8.91,0.74,8.940676708,9.63056,2.31808,9.9056136,0.85056,0.24808,0.886,8.78,2.07,9.020715049
16/08/2020 20:30,9.67224,-1.27768,9.756264285,0.76224,0.22232,0.794,8.91,-1.5,9.035380457,9.09224,5.03232,10.39197156,0.76224,0.22232,0.794,8.33,4.81,9.618991631
16/08/2020 21:00,9.49896,-1.31072,9.588963865,0.64896,0.18928,0.676,8.85,-1.5,8.97621858,8.87896,5.08928,10.23409506,0.64896,0.18928,0.676,8.23,4.9,9.578251406
16/08/2020 21:30,9.30664,-1.17848,9.380957478,0.65664,0.19152,0.684,8.65,-1.37,8.757819363,8.67664,5.14152,10.08559912,0.65664,0.19152,0.684,8.02,4.95,9.424590177
16/08/2020 22:00,8.8304,-1.1628,8.906630564,0.7104,0.2072,0.74,8.12,-1.37,8.234761684,8.1904,5.2072,9.705543983,0.7104,0.2072,0.74,7.48,5,8.997244022
16/08/2020 22:30,8.21176,-1.20032,8.299022256,0.58176,0.16968,0.606,7.63,-1.37,7.752019092,7.60176,5.16968,9.193059687,0.58176,0.16968,0.606,7.02,5,8.618607776
16/08/2020 23:00,7.68144,-1.26208,7.784431026,0.54144,0.15792,0.564,7.14,-1.42,7.279835163,7.04144,5.10792,8.69900707,0.54144,0.15792,0.564,6.5,4.95,8.170220315
16/08/2020 23:30,7.19064,-1.02648,7.263536659,0.56064,0.16352,0.584,6.63,-1.19,6.735948337,6.53064,4.95352,8.196744427,0.56064,0.16352,0.584,5.97,4.79,7.654083877
17/08/2020 00:00,6.81232,-0.06224,6.812604318,0.71232,0.20776,0.742,6.1,-0.27,6.105972486,6.29232,4.36776,7.659674823,0.71232,0.20776,0.742,5.58,4.16,6.960028736
17/08/2020 00:30,6.10856,4.18208,7.40299253,0.65856,0.19208,0.686,5.45,3.99,6.754450385,6.23856,-0.50792,6.259202313,0.65856,0.19208,0.686,5.58,-0.7,5.623735413
17/08/2020 01:00,5.86896,3.94928,7.074001979,0.64896,0.18928,0.676,5.22,3.76,6.433195163,6.00896,-0.51072,6.030624777,0.64896,0.18928,0.676,5.36,-0.7,5.405515702
17/08/2020 01:30,5.84592,3.77256,6.957513176,0.62592,0.18256,0.652,5.22,3.59,6.335337402,5.98592,0.85256,6.0463292,0.62592,0.18256,0.652,5.36,0.67,5.401712691
17/08/2020 02:00,5.85192,3.73056,6.939888011,0.72192,0.21056,0.752,5.13,3.52,6.221519107,5.94192,0.88056,6.006812732,0.72192,0.21056,0.752,5.22,0.67,5.262822437
17/08/2020 02:30,5.68512,3.70816,6.787565101,0.64512,0.18816,0.672,5.04,3.52,6.147519825,5.86512,0.76816,5.915209413,0.64512,0.18816,0.672,5.22,0.58,5.25212338
17/08/2020 03:00,5.66784,3.50312,6.663051853,0.62784,0.18312,0.654,5.04,3.32,6.035229904,5.84784,0.08312,5.848430695,0.62784,0.18312,0.654,5.22,-0.1,5.220957767
17/08/2020 03:30,5.60128,3.50704,6.608605541,0.64128,0.18704,0.668,4.96,3.32,5.968584422,5.68128,0.85704,5.745560025,0.64128,0.18704,0.668,5.04,0.67,5.084338698
17/08/2020 04:00,5.61536,3.53448,6.635119954,0.73536,0.21448,0.766,4.88,3.32,5.902270749,5.77536,0.88448,5.842695268,0.73536,0.21448,0.766,5.04,0.67,5.084338698
17/08/2020 04:30,5.63936,3.63648,6.710168999,0.63936,0.18648,0.666,5,3.45,6.074742793,5.67936,0.05648,5.679640834,0.63936,0.18648,0.666,5.04,-0.13,5.041676309
17/08/2020 05:00,5.61248,3.52864,6.629572535,0.61248,0.17864,0.638,5,3.35,6.018513105,5.72248,0.63864,5.758006461,0.61248,0.17864,0.638,5.11,0.46,5.130662725
17/08/2020 05:30,5.8836,3.5348,6.863786127,0.6336,0.1848,0.66,5.25,3.35,6.227760432,5.9836,-0.4952,6.004056296,0.6336,0.1848,0.66,5.35,-0.68,5.393041813
17/08/2020 06:00,6.28384,3.46112,7.173980541,0.72384,0.21112,0.754,5.56,3.25,6.440194096,6.39384,-0.46888,6.411009156,0.72384,0.21112,0.754,5.67,-0.68,5.710630438
17/08/2020 06:30,6.95776,3.61768,7.842068146,0.67776,0.19768,0.706,6.28,3.42,7.150860088,7.04776,-0.48232,7.06424473,0.67776,0.19768,0.706,6.37,-0.68,6.406192317
17/08/2020 07:00,7.6572,3.4696,8.406594792,0.7872,0.2296,0.82,6.87,3.24,7.595689567,7.7672,-0.5904,7.789606409,0.7872,0.2296,0.82,6.98,-0.82,7.028001138
17/08/2020 07:30,9.04248,0.86864,9.0841059,1.09248,0.31864,1.138,7.95,0.55,7.969002447,8.77248,1.59864,8.916953246,1.09248,0.31864,1.138,7.68,1.28,7.785936039
17/08/2020 08:00,9.79728,2.88504,10.21323412,1.45728,0.42504,1.518,8.34,2.46,8.695240077,9.92728,-0.58496,9.944499304,1.45728,0.42504,1.518,8.47,-1.01,8.530005862
17/08/2020 08:30,10.37,1.06,10.42403473,1.2,0.35,1.25,9.17,0.71,9.197445297,10.54,0.84,10.5734195,1.2,0.35,1.25,9.34,0.49,9.352844487
17/08/2020 09:00,10.26848,3.89664,10.98296339,1.18848,0.34664,1.238,9.08,3.55,9.749302539,11.08848,-2.11336,11.28807686,1.18848,0.34664,1.238,9.9,-2.46,10.20105877
17/08/2020 09:30,10.70768,4.68224,11.68664975,1.44768,0.42224,1.508,9.26,4.26,10.19289949,11.72768,-3.37776,12.20441481,1.44768,0.42224,1.508,10.28,-3.8,10.95985401
17/08/2020 10:00,10.91864,4.64752,11.86659773,1.56864,0.45752,1.634,9.35,4.19,10.2459065,11.97864,-3.41248,12.45523328,1.56864,0.45752,1.634,10.41,-3.87,11.10607942
17/08/2020 10:30,10.34904,4.78472,11.40158649,2.03904,0.59472,2.124,8.31,4.19,9.306567573,13.27904,-3.35528,13.69637935,2.03904,0.59472,2.124,11.24,-3.95,11.91386167
17/08/2020 11:00,11.80832,2.18576,12.00891202,5.36832,1.56576,5.592,6.44,0.62,6.469775885,16.00832,0.68576,16.02300147,5.36832,1.56576,5.592,10.64,-0.88,10.67632896
17/08/2020 11:30,9.59032,1.41176,9.693673401,4.84032,1.41176,5.042,4.75,0,4.75,13.54032,2.26176,13.72792133,4.84032,1.41176,5.042,8.7,0.85,8.741424369
17/08/2020 12:00,7.95112,-0.05384,7.951302283,2.18112,0.63616,2.272,5.77,-0.69,5.811110049,11.97112,1.42616,12.05577233,2.18112,0.63616,2.272,9.79,0.79,9.821822641
17/08/2020 12:30,7.76056,-0.24192,7.764329771,1.81056,0.52808,1.886,5.95,-0.77,5.999616654,11.78056,0.52808,11.79239002,1.81056,0.52808,1.886,9.97,0,9.97
17/08/2020 13:00,10.4124,0.9932,10.45966156,5.7024,1.6632,5.94,4.71,-0.67,4.757415265,14.3924,2.3332,14.58029492,5.7024,1.6632,5.94,8.69,0.67,8.715790268
17/08/2020 13:30,10.45296,1.17128,10.51837771,6.31296,1.84128,6.576,4.14,-0.67,4.193864566,14.44296,2.61128,14.67712086,6.31296,1.84128,6.576,8.13,0.77,8.166382308
17/08/2020 14:00,9.40216,0.75688,9.43257547,4.89216,1.42688,5.096,4.51,-0.67,4.559495586,13.44216,2.10688,13.60627094,4.89216,1.42688,5.096,8.55,0.68,8.576998309
17/08/2020 14:30,7.17832,-0.22424,7.181821607,1.52832,0.44576,1.592,5.65,-0.67,5.68958698,11.17832,1.12576,11.2348642,1.52832,0.44576,1.592,9.65,0.68,9.673928881
17/08/2020 15:00,7.28456,-0.16992,7.286541512,1.71456,0.50008,1.786,5.57,-0.67,5.610151513,11.13456,1.18008,11.1969199,1.71456,0.50008,1.786,9.42,0.68,9.444511634
17/08/2020 15:30,7.522,-0.094,7.522587321,2.352,0.686,2.45,5.17,-0.78,5.228508392,11.412,1.456,11.50450694,2.352,0.686,2.45,9.06,0.77,9.092661876
17/08/2020 16:00,9.97192,2.18056,10.20754772,6.24192,1.82056,6.502,3.73,0.36,3.747332385,13.98192,1.85056,14.10385264,6.24192,1.82056,6.502,7.74,0.03,7.740058139
17/08/2020 16:30,8.94576,1.40168,9.054906339,4.80576,1.40168,5.006,4.14,0,4.14,12.81576,2.10168,12.98694588,4.80576,1.40168,5.006,8.01,0.7,8.04052859
17/08/2020 17:00,8.84184,1.95512,9.055419858,4.37184,1.27512,4.554,4.47,0.68,4.521426766,12.82184,1.97512,12.97307519,4.37184,1.27512,4.554,8.45,0.7,8.47894451
17/08/2020 17:30,9.84816,2.20488,10.09196468,5.22816,1.52488,5.446,4.62,0.68,4.669775155,13.92816,2.22488,14.10474147,5.22816,1.52488,5.446,8.7,0.7,8.72811549
17/08/2020 18:00,8.0872,1.4696,8.219642815,2.7072,0.7896,2.82,5.38,0.68,5.422803703,12.1972,1.5396,12.29398455,2.7072,0.7896,2.82,9.49,0.75,9.519590327
17/08/2020 18:30,7.28472,1.08096,7.364483689,1.37472,0.40096,1.432,5.91,0.68,5.948991511,11.42472,1.15096,11.48254919,1.37472,0.40096,1.432,10.05,0.75,10.07794622
17/08/2020 19:00,6.92232,0.27776,6.927890357,0.95232,0.27776,0.992,5.97,0,5.97,11.00232,0.94776,11.04306544,0.95232,0.27776,0.992,10.05,0.67,10.07230857
17/08/2020 19:30,6.59736,0.95048,6.665476067,0.92736,0.27048,0.966,5.67,0.68,5.710630438,10.56736,1.01048,10.6155625,0.92736,0.27048,0.966,9.64,0.74,9.668360771
17/08/2020 20:00,6.24328,0.92304,6.311144746,0.83328,0.24304,0.868,5.41,0.68,5.452568202,10.00328,1.22304,10.07776948,0.83328,0.24304,0.868,9.17,0.98,9.222217738
17/08/2020 20:30,6.12232,0.88776,6.186349489,0.71232,0.20776,0.742,5.41,0.68,5.452568202,9.88232,1.18776,9.953442741,0.71232,0.20776,0.742,9.17,0.98,9.222217738
17/08/2020 21:00,5.7956,0.8508,5.857716279,0.5856,0.1708,0.61,5.21,0.68,5.254188805,9.7556,1.0808,9.815287056,0.5856,0.1708,0.61,9.17,0.91,9.215042051
17/08/2020 21:30,5.56024,0.91632,5.635238345,0.57024,0.16632,0.594,4.99,0.75,5.046047959,9.41024,1.21632,9.488522077,0.57024,0.16632,0.594,8.84,1.05,8.902140192
17/08/2020 22:00,5.2544,0.9292,5.33592841,0.6144,0.1792,0.64,4.64,0.75,4.700223399,8.8344,1.4092,8.946086742,0.6144,0.1792,0.64,8.22,1.23,8.311516107
17/08/2020 22:30,4.79568,1.05624,4.910620083,0.53568,0.15624,0.558,4.26,0.9,4.354032614,8.18568,1.59624,8.339864459,0.53568,0.15624,0.558,7.65,1.44,7.784349684
17/08/2020 23:00,4.39568,0.15624,4.39845582,0.53568,0.15624,0.558,3.86,0,3.86,7.60568,2.22624,7.924803644,0.53568,0.15624,0.558,7.07,2.07,7.36680392
17/08/2020 23:30,4.08144,0.15792,4.084493996,0.54144,0.15792,0.564,3.54,0,3.54,7.15144,2.30792,7.514624994,0.54144,0.15792,0.564,6.61,2.15,6.950870449
18/08/2020 00:00,3.92544,0.19992,3.930527598,0.68544,0.19992,0.714,3.24,0,3.24,6.81544,2.47992,7.252601299,0.68544,0.19992,0.714,6.13,2.28,6.540282869
18/08/2020 00:30,3.67968,2.74824,4.592697247,0.67968,0.19824,0.708,3,2.55,3.937321425,6.44968,2.20824,6.817235217,0.67968,0.19824,0.708,5.77,2.01,6.110073649
18/08/2020 01:00,3.42448,2.84464,4.451858039,0.56448,0.16464,0.588,2.86,2.68,3.919438735,6.20448,0.83464,6.260367082,0.56448,0.16464,0.588,5.64,0.67,5.67965668
18/08/2020 01:30,3.388,2.954,4.494959399,0.528,0.154,0.55,2.86,2.8,4.00244925,6.168,0.824,6.222796799,0.528,0.154,0.55,5.64,0.67,5.67965668
18/08/2020 02:00,3.51472,3.05096,4.654203863,0.65472,0.19096,0.682,2.86,2.86,4.044650788,6.29472,0.19096,6.297615866,0.65472,0.19096,0.682,5.64,0,5.64
18/08/2020 02:30,3.42832,3.02576,4.572592438,0.56832,0.16576,0.592,2.86,2.86,4.044650788,6.10832,0.16576,6.110568681,0.56832,0.16576,0.592,5.54,0,5.54
18/08/2020 03:00,3.27376,3.01568,4.451048236,0.53376,0.15568,0.556,2.74,2.86,3.960707008,6.02376,0.15568,6.025771386,0.53376,0.15568,0.556,5.49,0,5.49
18/08/2020 03:30,3.31024,2.77632,4.320375169,0.57024,0.16632,0.594,2.74,2.61,3.784137947,5.98024,0.16632,5.982552365,0.57024,0.16632,0.594,5.41,0,5.41
18/08/2020 04:00,3.4216,2.8088,4.426816463,0.6816,0.1988,0.71,2.74,2.61,3.784137947,6.0916,0.1988,6.094843066,0.6816,0.1988,0.71,5.41,0,5.41
18/08/2020 04:30,3.42136,2.78248,4.409977234,0.59136,0.17248,0.616,2.83,2.61,3.84980519,6.00136,0.17248,6.003838039,0.59136,0.17248,0.616,5.41,0,5.41
18/08/2020 05:00,3.3964,2.7752,4.386031008,0.5664,0.1652,0.59,2.83,2.61,3.84980519,6.1064,0.1652,6.108634217,0.5664,0.1652,0.59,5.54,0,5.54
18/08/2020 05:30,3.56944,2.71192,4.482790649,0.58944,0.17192,0.614,2.98,2.54,3.915609786,6.29944,0.17192,6.301785525,0.58944,0.17192,0.614,5.71,0,5.71
18/08/2020 06:00,3.79656,2.62608,4.616293318,0.70656,0.20608,0.736,3.09,2.42,3.924856685,6.50656,0.20608,6.509822732,0.70656,0.20608,0.736,5.8,0,5.8
18/08/2020 06:30,4.36536,0.49448,4.393276499,0.73536,0.21448,0.766,3.63,0.28,3.640782883,6.87536,3.70448,7.809849371,0.73536,0.21448,0.766,6.14,3.49,7.062556194
18/08/2020 07:00,4.93992,-1.80544,5.259507886,0.76992,0.22456,0.802,4.17,-2.03,4.637865889,7.14992,3.97456,8.180371825,0.76992,0.22456,0.802,6.38,3.75,7.400466202
18/08/2020 07:30,5.6908,-1.9256,6.007756653,0.9408,0.2744,0.98,4.75,-2.2,5.234739726,8.1208,3.8044,8.967767392,0.9408,0.2744,0.98,7.18,3.53,8.000831207
18/08/2020 08:00,6.60472,-1.83904,6.855975087,1.61472,0.47096,1.682,4.99,-2.31,5.498745311,9.05472,4.15096,9.960844502,1.61472,0.47096,1.682,7.44,3.68,8.300361438
18/08/2020 08:30,7.50432,-2.05624,7.780934494,2.34432,0.68376,2.442,5.16,-2.74,5.842362536,10.01432,4.64376,11.03861912,2.34432,0.68376,2.442,7.67,3.96,8.631946478
18/08/2020 09:00,8.32064,-2.48648,8.684217455,2.72064,0.79352,2.834,5.6,-3.28,6.489869028,10.11064,4.90352,11.23697244,2.72064,0.79352,2.834,7.39,4.11,8.45601561
18/08/2020 09:30,9.39688,0.77784,9.429018443,2.66688,0.77784,2.778,6.73,0,6.73,9.37688,0.77784,9.409086757,2.66688,0.77784,2.778,6.71,0,6.71
18/08/2020 10:00,11.78208,1.72144,11.90717283,5.90208,1.72144,6.148,5.88,0,5.88,11.74208,1.72144,11.86759447,5.90208,1.72144,6.148,5.84,0,5.84
18/08/2020 10:30,10.5372,1.2796,10.61461069,4.3872,1.2796,4.57,6.15,0,6.15,10.5572,1.2796,10.6344651,4.3872,1.2796,4.57,6.17,0,6.17
18/08/2020 11:00,11.27096,1.57528,11.38051169,5.40096,1.57528,5.626,5.87,0,5.87,11.26096,1.57528,11.37060804,5.40096,1.57528,5.626,5.86,0,5.86
18/08/2020 11:30,11.522,1.596,11.63201186,5.472,1.596,5.7,6.05,0,6.05,11.472,1.596,11.58248678,5.472,1.596,5.7,6,0,6
18/08/2020 12:00,10.49256,1.21408,10.56256624,4.16256,1.21408,4.336,6.33,0,6.33,10.47256,1.21408,10.54269905,4.16256,1.21408,4.336,6.31,0,6.31
18/08/2020 12:30,13.83736,2.51048,14.06325146,8.60736,2.51048,8.966,5.23,0,5.23,13.82736,2.51048,14.0534122,8.60736,2.51048,8.966,5.22,0,5.22
18/08/2020 13:00,11.5364,1.5652,11.642095,5.3664,1.5652,5.59,6.17,0,6.17,11.5164,1.5652,11.62227689,5.3664,1.5652,5.59,6.15,0,6.15
18/08/2020 13:30,12.66336,2.11848,12.8393397,7.26336,2.11848,7.566,5.4,0,5.4,12.61336,2.11848,12.79002768,7.26336,2.11848,7.566,5.35,0,5.35
18/08/2020 14:00,11.07552,1.51536,11.17870561,5.19552,1.51536,5.412,5.88,0,5.88,11.02552,1.51536,11.12916921,5.19552,1.51536,5.412,5.83,0,5.83
18/08/2020 14:30,11.52096,1.64528,11.63784626,5.64096,1.64528,5.876,5.88,0,5.88,11.47096,1.64528,11.5883506,5.64096,1.64528,5.876,5.83,0,5.83
18/08/2020 15:00,10.49112,1.26616,10.56724941,4.34112,1.26616,4.522,6.15,0,6.15,10.43112,1.26616,10.50768412,4.34112,1.26616,4.522,6.09,0,6.09
18/08/2020 15:30,11.99248,1.85864,12.13565487,6.37248,1.85864,6.638,5.62,0,5.62,11.85248,1.85864,11.99732574,6.37248,1.85864,6.638,5.48,0,5.48
18/08/2020 16:00,12.99352,2.29936,13.19540141,7.88352,2.29936,8.212,5.11,0,5.11,12.94352,2.29936,13.14616927,7.88352,2.29936,8.212,5.06,0,5.06
18/08/2020 16:30,9.86728,1.05504,9.923523769,3.61728,1.05504,3.768,6.25,0,6.25,9.88728,1.05504,9.943410642,3.61728,1.05504,3.768,6.27,0,6.27
18/08/2020 17:00,9.80664,0.89152,9.847080583,3.05664,0.89152,3.184,6.75,0,6.75,9.86664,0.89152,9.90683566,3.05664,0.89152,3.184,6.81,0,6.81
18/08/2020 17:30,12.21896,1.79928,12.35072435,6.16896,1.79928,6.426,6.05,0,6.05,12.24896,1.79928,12.38040507,6.16896,1.79928,6.426,6.08,0,6.08
18/08/2020 18:00,11.17288,2.01584,11.35327523,4.44288,1.29584,4.628,6.73,0.72,6.768404539,11.17288,-3.39416,11.67705312,4.44288,1.29584,4.628,6.73,-4.69,8.202987261
18/08/2020 18:30,9.74976,1.46368,9.859015123,2.54976,0.74368,2.656,7.2,0.72,7.235910447,9.72976,1.41368,9.831923555,2.54976,0.74368,2.656,7.18,0.67,7.211192689
18/08/2020 19:00,9.89224,1.50232,10.00566727,2.92224,0.85232,3.044,6.97,0.65,7.000242853,9.86224,1.57232,9.986789674,2.92224,0.85232,3.044,6.94,0.72,6.977248741
18/08/2020 19:30,8.65808,1.06944,8.72387822,1.43808,0.41944,1.498,7.22,0.65,7.249199956,8.58808,0.41944,8.598316579,1.43808,0.41944,1.498,7.15,0,7.15
18/08/2020 20:00,8.07808,0.92944,8.131373513,0.95808,0.27944,0.998,7.12,0.65,7.149608381,7.97808,0.27944,7.982972329,0.95808,0.27944,0.998,7.02,0,7.02
