Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/08/2020 20:30,7.89184,0.98512,7.953087451,0.77184,0.22512,0.804,7.12,0.76,7.160446913,7.74184,0.97512,7.803008753,0.77184,0.22512,0.804,6.97,0.75,7.010235374
18/08/2020 21:00,7.80208,1.12144,7.882263634,0.62208,0.18144,0.648,7.18,0.94,7.241270607,7.64208,0.99144,7.706123539,0.62208,0.18144,0.648,7.02,0.81,7.066576257
18/08/2020 21:30,7.59672,1.33696,7.713469829,0.60672,0.17696,0.632,6.99,1.16,7.085598069,7.46672,1.20696,7.563640658,0.60672,0.17696,0.632,6.86,1.03,6.936894118
18/08/2020 22:00,7.27928,1.36104,7.405426875,0.68928,0.20104,0.718,6.59,1.16,6.691315267,7.16928,1.23104,7.274203407,0.68928,0.20104,0.718,6.48,1.03,6.561348947
18/08/2020 22:30,6.774,1.342,6.905652757,0.624,0.182,0.65,6.15,1.16,6.258442298,6.694,1.122,6.787379465,0.624,0.182,0.65,6.07,0.94,6.142352969
18/08/2020 23:00,6.34824,1.43032,6.507377844,0.61824,0.18032,0.644,5.73,1.25,5.86475916,6.26824,0.89032,6.331153323,0.61824,0.18032,0.644,5.65,0.71,5.694435881
18/08/2020 23:30,5.826,1.348,5.979914715,0.576,0.168,0.6,5.25,1.18,5.380975748,5.756,1.208,5.881394392,0.576,0.168,0.6,5.18,1.04,5.283370137
19/08/2020 00:00,5.59424,1.49832,5.79141468,0.71424,0.20832,0.744,4.88,1.29,5.047623203,5.52424,1.33832,5.68404152,0.71424,0.20832,0.744,4.81,1.13,4.940951325
19/08/2020 00:30,5.3116,1.5788,5.541272778,0.6816,0.1988,0.71,4.63,1.38,4.831283473,5.2416,1.3988,5.425035668,0.6816,0.1988,0.71,4.56,1.2,4.715251849
19/08/2020 01:00,5.06984,1.66912,5.33753119,0.57984,0.16912,0.604,4.49,1.5,4.733930713,5.02984,1.47912,5.242812833,0.57984,0.16912,0.604,4.45,1.31,4.638814504
19/08/2020 01:30,5.04296,1.49128,5.258836525,0.55296,0.16128,0.576,4.49,1.33,4.682841018,5.00296,1.29128,5.166915211,0.55296,0.16128,0.576,4.45,1.13,4.591230772
19/08/2020 02:00,4.98632,1.45976,5.195602602,0.61632,0.17976,0.642,4.37,1.28,4.553602969,4.97632,1.30976,5.145797509,0.61632,0.17976,0.642,4.36,1.13,4.50405373
19/08/2020 02:30,4.82136,1.45248,5.035395754,0.59136,0.17248,0.616,4.23,1.28,4.419423039,4.77136,1.69248,5.062644052,0.59136,0.17248,0.616,4.18,1.52,4.447785966
19/08/2020 03:00,4.7868,1.6724,5.070540011,0.5568,0.1624,0.58,4.23,1.51,4.491436296,4.7368,1.5024,4.969354083,0.5568,0.1624,0.58,4.18,1.34,4.389533005
19/08/2020 03:30,4.708,1.664,4.993411659,0.528,0.154,0.55,4.18,1.51,4.444378472,4.658,1.494,4.891727711,0.528,0.154,0.55,4.13,1.34,4.341946568
19/08/2020 04:00,4.80208,1.69144,5.091261298,0.62208,0.18144,0.648,4.18,1.51,4.444378472,4.75208,1.52144,4.989693778,0.62208,0.18144,0.648,4.13,1.34,4.341946568
19/08/2020 04:30,4.75216,1.67688,5.039340354,0.57216,0.16688,0.596,4.18,1.51,4.444378472,4.70216,1.50688,4.937711616,0.57216,0.16688,0.596,4.13,1.34,4.341946568
19/08/2020 05:00,4.7152,1.6836,5.006757434,0.5952,0.1736,0.62,4.12,1.51,4.387994986,4.6652,1.5136,4.904597435,0.5952,0.1736,0.62,4.07,1.34,4.284915402
19/08/2020 05:30,4.9152,1.6836,5.19554617,0.5952,0.1736,0.62,4.32,1.51,4.57629763,4.8152,1.5136,5.047488088,0.5952,0.1736,0.62,4.22,1.34,4.427640455
19/08/2020 06:00,5.2012,1.6416,5.454111477,0.6912,0.2016,0.72,4.51,1.44,4.734310932,5.1312,1.4316,5.327165475,0.6912,0.2016,0.72,4.44,1.23,4.607222591
19/08/2020 06:30,5.87984,1.36912,6.037135745,0.81984,0.23912,0.854,5.06,1.13,5.184640778,5.79984,1.20912,5.92453502,0.81984,0.23912,0.854,4.98,0.97,5.073588474
19/08/2020 07:00,6.20808,4.09944,7.439466755,0.95808,0.27944,0.998,5.25,3.82,6.492680494,6.60808,-1.95056,6.889949608,0.95808,0.27944,0.998,5.65,-2.23,6.074158378
19/08/2020 07:30,6.5728,5.9404,8.859461157,0.8928,0.2604,0.93,5.68,5.68,8.032733034,7.2228,-4.0196,8.265955722,0.8928,0.2604,0.93,6.33,-4.28,7.641158289
19/08/2020 08:00,7.46688,1.96784,7.721832114,0.98688,0.28784,1.028,6.48,1.68,6.694236327,7.47688,0.13784,7.478150467,0.98688,0.28784,1.028,6.49,-0.15,6.491733205
19/08/2020 08:30,8.3372,1.1396,8.414724713,1.5072,0.4396,1.57,6.83,0.7,6.865777451,8.2072,1.1096,8.281868388,1.5072,0.4396,1.57,6.7,0.67,6.733416666
19/08/2020 09:00,8.95688,1.26784,9.046165906,1.94688,0.56784,2.028,7.01,0.7,7.044863377,8.84688,1.23784,8.933058468,1.94688,0.56784,2.028,6.9,0.67,6.932452668
19/08/2020 09:30,8.67808,0.34944,8.685112596,1.19808,0.34944,1.248,7.48,0,7.48,8.58808,0.34944,8.595186234,1.19808,0.34944,1.248,7.39,0,7.39
19/08/2020 10:00,9.01888,0.41384,9.028369731,1.41888,0.41384,1.478,7.6,0,7.6,8.92888,0.41384,8.938465282,1.41888,0.41384,1.478,7.51,0,7.51
19/08/2020 10:30,9.3928,0.5404,9.40833269,1.8528,0.5404,1.93,7.54,0,7.54,9.2828,0.5404,9.298516441,1.8528,0.5404,1.93,7.43,0,7.43
19/08/2020 11:00,9.46384,0.56112,9.480460073,1.92384,0.56112,2.004,7.54,0,7.54,9.35384,0.56112,9.370655175,1.92384,0.56112,2.004,7.43,0,7.43
19/08/2020 11:30,9.70152,-4.42664,10.6637063,1.93152,0.56336,2.012,7.77,-4.99,9.234338092,9.59152,1.07336,9.651391485,1.93152,0.56336,2.012,7.66,0.51,7.676959033
19/08/2020 12:00,9.59008,0.54544,9.605578546,1.87008,0.54544,1.948,7.72,0,7.72,9.53008,0.54544,9.545675963,1.87008,0.54544,1.948,7.66,0,7.66
19/08/2020 12:30,9.84328,0.59304,9.861128617,2.03328,0.59304,2.118,7.81,0,7.81,9.82328,0.59304,9.84116489,2.03328,0.59304,2.118,7.79,0,7.79
19/08/2020 13:00,9.82792,0.65856,9.849960041,2.25792,0.65856,2.352,7.57,0,7.57,9.85792,0.65856,9.879893117,2.25792,0.65856,2.352,7.6,0,7.6
19/08/2020 13:30,9.47408,0.58744,9.492274627,2.01408,0.58744,2.098,7.46,0,7.46,9.54408,0.58744,9.562141434,2.01408,0.58744,2.098,7.53,0,7.53
19/08/2020 14:00,9.33296,0.58128,9.351044263,1.99296,0.58128,2.076,7.34,0,7.34,9.40296,0.58128,9.420909892,1.99296,0.58128,2.076,7.41,0,7.41
19/08/2020 14:30,9.62184,0.71512,9.648378185,2.45184,0.71512,2.554,7.17,0,7.17,9.67184,0.71512,9.698241366,2.45184,0.71512,2.554,7.22,0,7.22
19/08/2020 15:00,9.50072,1.30896,9.590466975,2.19072,0.63896,2.282,7.31,0.67,7.340640299,9.55072,-0.62104,9.570890408,2.19072,0.63896,2.282,7.36,-1.26,7.467074394
19/08/2020 15:30,9.43064,1.39352,9.5330409,2.48064,0.72352,2.584,6.95,0.67,6.982220277,9.56064,0.72352,9.587977806,2.48064,0.72352,2.584,7.08,0,7.08
19/08/2020 16:00,9.31544,1.35992,9.414181048,2.36544,0.68992,2.464,6.95,0.67,6.982220277,9.44544,1.35992,9.542836015,2.36544,0.68992,2.464,7.08,0.67,7.111631318
19/08/2020 16:30,9.2372,1.0096,9.292209425,2.2272,0.6496,2.32,7.01,0.36,7.01923785,9.3072,4.7696,10.45815739,2.2272,0.6496,2.32,7.08,4.12,8.191507798
19/08/2020 17:00,8.85864,1.51752,8.987678766,1.56864,0.45752,1.634,7.29,1.06,7.366661388,8.96864,1.36752,9.07229929,1.56864,0.45752,1.634,7.4,0.91,7.455742753
19/08/2020 17:30,9.18592,1.52256,9.311246705,1.58592,0.46256,1.652,7.6,1.06,7.673565012,9.31592,1.37256,9.416490132,1.58592,0.46256,1.652,7.73,0.91,7.783379729
19/08/2020 18:00,9.0344,1.5592,9.16795986,1.3344,0.3892,1.39,7.7,1.17,7.788382374,9.0644,1.3892,9.170235766,1.3344,0.3892,1.39,7.73,1,7.794414667
19/08/2020 18:30,8.9904,1.5872,9.129430212,1.4304,0.4172,1.49,7.56,1.17,7.65,9.0504,1.4172,9.160687529,1.4304,0.4172,1.49,7.62,1,7.685336687
19/08/2020 19:00,8.60504,1.51272,8.736992343,1.17504,0.34272,1.224,7.43,1.17,7.52155569,8.64504,1.34272,8.748692108,1.17504,0.34272,1.224,7.47,1,7.536637181
19/08/2020 19:30,8.16744,1.42592,8.290978471,0.87744,0.25592,0.914,7.29,1.17,7.383291949,8.21744,1.25592,8.312860831,0.87744,0.25592,0.914,7.34,1,7.407806693
19/08/2020 20:00,7.92392,1.02656,7.990139773,0.91392,0.26656,0.952,7.01,0.76,7.051077932,7.90392,1.68656,8.08185845,0.91392,0.26656,0.952,6.99,1.42,7.132776458
19/08/2020 20:30,7.778,1.374,7.898427692,0.768,0.224,0.8,7.01,1.15,7.10370326,7.818,1.214,7.911695141,0.768,0.224,0.8,7.05,0.99,7.1191713
19/08/2020 21:00,7.64312,1.21216,7.738644274,0.69312,0.20216,0.722,6.95,1.01,7.023005055,7.69312,1.01216,7.75941771,0.69312,0.20216,0.722,7,0.81,7.046708451
19/08/2020 21:30,7.20664,1.52152,7.36550631,0.65664,0.19152,0.684,6.55,1.33,6.683666658,7.27664,1.31152,7.393887638,0.65664,0.19152,0.684,6.62,1.12,6.714074769
19/08/2020 22:00,6.85144,1.75792,7.07336644,0.78144,0.22792,0.814,6.07,1.53,6.259856228,6.94144,1.55792,7.114120044,0.78144,0.22792,0.814,6.16,1.33,6.301944144
19/08/2020 22:30,6.54272,1.73496,6.768845633,0.70272,0.20496,0.732,5.84,1.53,6.037093672,6.62272,1.53496,6.798273487,0.70272,0.20496,0.732,5.92,1.33,6.067561289
19/08/2020 23:00,5.98096,1.77528,6.238870218,0.60096,0.17528,0.626,5.38,1.6,5.61287805,6.05096,1.50528,6.235381688,0.60096,0.17528,0.626,5.45,1.33,5.609937611
19/08/2020 23:30,5.53248,1.68864,5.784448115,0.61248,0.17864,0.638,4.92,1.51,5.146503668,5.64248,1.50864,5.840682768,0.61248,0.17864,0.638,5.03,1.33,5.202864596
20/08/2020 00:00,5.12032,3.00176,5.935338238,0.76032,0.22176,0.792,4.36,2.78,5.170880002,5.44032,0.60176,5.473499502,0.76032,0.22176,0.792,4.68,0.38,4.695402006
20/08/2020 00:30,4.73872,2.06296,5.168294806,0.79872,0.23296,0.832,3.94,1.83,4.344249072,5.01872,1.80296,5.33274931,0.79872,0.23296,0.832,4.22,1.57,4.502588145
20/08/2020 01:00,4.50424,2.09832,4.969016482,0.71424,0.20832,0.744,3.79,1.89,4.235115111,4.80424,1.87832,5.158372612,0.71424,0.20832,0.744,4.09,1.67,4.417804885
20/08/2020 01:30,4.4096,2.1828,4.920283325,0.7296,0.2128,0.76,3.68,1.97,4.174122662,4.7496,1.8828,5.109171753,0.7296,0.2128,0.76,4.02,1.67,4.35307937
20/08/2020 02:00,4.44016,2.22088,4.964607618,0.86016,0.25088,0.896,3.58,1.97,4.086232984,4.82016,1.92088,5.188807416,0.86016,0.25088,0.896,3.96,1.67,4.29773196
20/08/2020 02:30,4.2876,2.1968,4.817618084,0.7776,0.2268,0.81,3.51,1.97,4.025046584,4.6376,1.9668,5.037423548,0.7776,0.2268,0.81,3.86,1.74,4.234052432
20/08/2020 03:00,4.2204,2.1772,4.748892081,0.7104,0.2072,0.74,3.51,1.97,4.025046584,4.5704,1.9472,4.967911432,0.7104,0.2072,0.74,3.86,1.74,4.234052432
20/08/2020 03:30,4.14152,2.18336,4.681799739,0.73152,0.21336,0.762,3.41,1.97,3.938146772,4.51152,1.88336,4.888850335,0.73152,0.21336,0.762,3.78,1.67,4.132468996
20/08/2020 04:00,4.27016,2.22088,4.813166775,0.86016,0.25088,0.896,3.41,1.97,3.938146772,4.64016,1.92088,5.022037913,0.86016,0.25088,0.896,3.78,1.67,4.132468996
20/08/2020 04:30,4.35656,2.12608,4.847662447,0.70656,0.20608,0.736,3.65,1.92,4.124184768,4.60656,1.87608,4.973939203,0.70656,0.20608,0.736,3.9,1.67,4.242511049
20/08/2020 05:00,4.45792,1.52856,4.712700542,0.57792,0.16856,0.602,3.88,1.36,4.111447434,4.47792,2.23856,5.006287886,0.57792,0.16856,0.602,3.9,2.07,4.415302934
20/08/2020 05:30,4.5744,2.0092,4.996200556,0.6144,0.1792,0.64,3.96,1.83,4.362396131,4.7344,1.7492,5.047201601,0.6144,0.1792,0.64,4.12,1.57,4.409002155
20/08/2020 06:00,4.68088,2.01984,5.098077206,0.65088,0.18984,0.678,4.03,1.83,4.426036602,4.88088,1.81984,5.2091081,0.65088,0.18984,0.678,4.23,1.63,4.533188723
20/08/2020 06:30,5.24504,1.96272,5.600242352,0.69504,0.20272,0.724,4.55,1.76,4.878534616,5.41504,1.74272,5.688561435,0.69504,0.20272,0.724,4.72,1.54,4.964876635
20/08/2020 07:00,5.90704,1.86872,6.195581974,0.88704,0.25872,0.924,5.02,1.61,5.271859255,6.01704,1.65872,6.24148399,0.88704,0.25872,0.924,5.13,1.4,5.317602843
20/08/2020 07:30,7.04576,1.35168,7.174243709,1.44576,0.42168,1.506,5.6,0.93,5.676697984,7.07576,1.18168,7.173754052,1.44576,0.42168,1.506,5.63,0.76,5.681065041
20/08/2020 08:00,8.3364,1.4852,8.467666975,2.4864,0.7252,2.59,5.85,0.76,5.899160957,8.3164,1.3952,8.432620708,2.4864,0.7252,2.59,5.83,0.67,5.868372858
20/08/2020 08:30,9.55424,1.72832,9.709304404,3.59424,1.04832,3.744,5.96,0.68,5.998666518,9.54424,1.04832,9.601640068,3.59424,1.04832,3.744,5.95,0,5.95
20/08/2020 09:00,10.87712,-2.81584,11.23568843,4.91712,1.43416,5.122,5.96,-4.25,7.320116119,10.86712,6.34416,12.58342812,4.91712,1.43416,5.122,5.95,4.91,7.714311376
20/08/2020 09:30,12.63968,2.08824,12.81102091,7.15968,2.08824,7.458,5.48,0,5.48,12.57968,2.08824,12.75182713,7.15968,2.08824,7.458,5.42,0,5.42
20/08/2020 10:00,13.5212,2.4416,13.73987846,8.3712,2.4416,8.72,5.15,0,5.15,13.5012,2.4416,13.72019723,8.3712,2.4416,8.72,5.13,0,5.13
20/08/2020 10:30,14.25272,2.72496,14.51087297,9.34272,2.72496,9.732,4.91,0,4.91,14.21272,2.72496,14.47158653,9.34272,2.72496,9.732,4.87,0,4.87
20/08/2020 11:00,14.0712,2.7216,14.33198437,9.3312,2.7216,9.72,4.74,0,4.74,14.0512,2.7216,14.31234879,9.3312,2.7216,9.72,4.72,0,4.72
20/08/2020 11:30,13.0644,2.3492,13.27393265,8.0544,2.3492,8.39,5.01,0,5.01,13.0744,2.3492,13.28377492,8.0544,2.3492,8.39,5.02,0,5.02
20/08/2020 12:00,14.18432,8.18376,16.37586216,10.02432,2.92376,10.442,4.16,5.26,6.706206081,14.74432,-1.88624,14.86448363,10.02432,2.92376,10.442,4.72,-4.81,6.73902812
20/08/2020 12:30,14.52104,2.23072,14.69138232,10.15104,2.96072,10.574,4.37,-0.73,4.430553013,14.62104,2.09072,14.76976374,10.15104,2.96072,10.574,4.47,-0.87,4.553877469
20/08/2020 13:00,14.88832,3.10576,15.20880724,10.64832,3.10576,11.092,4.24,0,4.24,14.99832,3.10576,15.31650574,10.64832,3.10576,11.092,4.35,0,4.35
20/08/2020 13:30,14.20976,2.98368,14.51962898,10.22976,2.98368,10.656,3.98,0,3.98,14.33976,2.98368,14.64687896,10.22976,2.98368,10.656,4.11,0,4.11
20/08/2020 14:00,13.28704,2.63872,13.54652262,9.04704,2.63872,9.424,4.24,0,4.24,13.41704,2.63872,13.67405593,9.04704,2.63872,9.424,4.37,0,4.37
20/08/2020 14:30,13.85144,2.88792,14.14929228,9.90144,2.88792,10.314,3.95,0,3.95,13.97144,2.88792,14.26678722,9.90144,2.88792,10.314,4.07,0,4.07
20/08/2020 15:00,12.4332,2.4276,12.66797948,8.3232,2.4276,8.67,4.11,0,4.11,12.5832,2.4276,12.81523172,8.3232,2.4276,8.67,4.26,0,4.26
20/08/2020 15:30,11.134,1.862,11.28862259,6.384,1.862,6.65,4.75,0,4.75,11.294,1.862,11.44646146,6.384,1.862,6.65,4.91,0,4.91
20/08/2020 16:00,10.49288,1.50584,10.60038135,5.16288,1.50584,5.378,5.33,0,5.33,10.63288,1.50584,10.73897999,5.16288,1.50584,5.378,5.47,0,5.47
20/08/2020 16:30,11.20568,2.44624,11.46958388,6.05568,1.76624,6.308,5.15,0.68,5.194699221,11.34568,1.76624,11.4823368,6.05568,1.76624,6.308,5.29,0,5.29
20/08/2020 17:00,11.49328,2.39304,11.73976685,5.87328,1.71304,6.118,5.62,0.68,5.660989313,11.63328,1.71304,11.75872908,5.87328,1.71304,6.118,5.76,0,5.76
20/08/2020 17:30,11.3784,2.3012,11.60876858,5.5584,1.6212,5.79,5.82,0.68,5.859590429,11.5184,1.6212,11.6319314,5.5584,1.6212,5.79,5.96,0,5.96
20/08/2020 18:00,11.08736,1.32048,11.16571624,5.00736,1.46048,5.216,6.08,-0.14,6.081611629,11.15736,5.09048,12.26375427,5.00736,1.46048,5.216,6.15,3.63,7.14138642
20/08/2020 18:30,10.05032,1.25176,10.12797291,3.64032,1.06176,3.792,6.41,0.19,6.412815294,10.20032,2.66176,10.54189235,3.64032,1.06176,3.792,6.56,1.6,6.752303311
20/08/2020 19:00,8.67168,0.53424,8.688120994,1.83168,0.53424,1.908,6.84,0,6.84,8.79168,0.53424,8.807897002,1.83168,0.53424,1.908,6.96,0,6.96
20/08/2020 19:30,8.0976,1.0468,8.164981078,1.2576,0.3668,1.31,6.84,0.68,6.873718062,8.2176,0.3668,8.225782151,1.2576,0.3668,1.31,6.96,0,6.96
20/08/2020 20:00,7.78464,0.95552,7.843063075,0.94464,0.27552,0.984,6.84,0.68,6.873718062,7.90464,5.60552,9.690468926,0.94464,0.27552,0.984,6.96,5.33,8.766441695
20/08/2020 20:30,7.7684,0.9012,7.820498705,0.7584,0.2212,0.79,7.01,0.68,7.042904231,7.7184,0.2212,7.721569012,0.7584,0.2212,0.79,6.96,0,6.96
20/08/2020 21:00,7.51784,5.41312,9.263896934,0.62784,0.18312,0.654,6.89,5.23,8.650144507,7.96784,-4.57688,9.188814113,0.62784,0.18312,0.654,7.34,-4.76,8.748325554
20/08/2020 21:30,7.04712,5.59416,8.997584476,0.59712,0.17416,0.622,6.45,5.42,8.424897625,7.85712,-4.48584,9.0474911,0.59712,0.17416,0.622,7.26,-4.66,8.626888199
20/08/2020 22:00,6.97392,2.60656,7.445113512,0.67392,0.19656,0.702,6.3,2.41,6.745227943,7.20392,-0.53344,7.223643236,0.67392,0.19656,0.702,6.53,-0.73,6.570677286
20/08/2020 22:30,6.65864,1.18752,6.763703897,0.60864,0.17752,0.634,6.05,1.01,6.133726437,6.64864,1.01752,6.726050907,0.60864,0.17752,0.634,6.04,0.84,6.098130861
20/08/2020 23:00,6.00528,1.30904,6.146297552,0.54528,0.15904,0.568,5.46,1.15,5.579793903,6.09528,1.09904,6.193571441,0.54528,0.15904,0.568,5.55,0.94,5.629040771
20/08/2020 23:30,5.5948,1.2464,5.731954292,0.6048,0.1764,0.63,4.99,1.07,5.103430219,5.7048,1.0364,5.79817799,0.6048,0.1764,0.63,5.1,0.86,5.172001547
21/08/2020 00:00,5.30376,1.40568,5.486875832,0.77376,0.22568,0.806,4.53,1.18,4.681164385,5.46376,1.08568,5.570581155,0.77376,0.22568,0.806,4.69,0.86,4.768196724
21/08/2020 00:30,4.9088,1.5584,5.150235723,0.7488,0.2184,0.78,4.16,1.34,4.370491963,5.1488,1.3084,5.312443129,0.7488,0.2184,0.78,4.4,1.09,4.533001213
21/08/2020 01:00,4.69776,1.53768,4.943016164,0.67776,0.19768,0.706,4.02,1.34,4.237452065,4.92776,1.28768,5.093224755,0.67776,0.19768,0.706,4.25,1.09,4.38755057
21/08/2020 01:30,4.4912,1.6616,4.788715068,0.6912,0.2016,0.72,3.8,1.46,4.070823013,4.7612,1.3716,4.954827141,0.6912,0.2016,0.72,4.07,1.17,4.234831756
21/08/2020 02:00,4.50672,1.70696,4.819153204,0.84672,0.24696,0.882,3.66,1.46,3.940456826,4.78672,1.41696,4.992040064,0.84672,0.24696,0.882,3.94,1.17,4.110048662
21/08/2020 02:30,4.38376,1.81568,4.744896796,0.77376,0.22568,0.806,3.61,1.59,3.944641936,4.71376,1.48568,4.942345435,0.77376,0.22568,0.806,3.94,1.26,4.136568626
21/08/2020 03:00,4.22496,1.87728,4.623252881,0.74496,0.21728,0.776,3.48,1.66,3.855645212,4.59496,1.55728,4.851677895,0.74496,0.21728,0.776,3.85,1.34,4.076530387
21/08/2020 03:30,4.10992,1.83456,4.500783576,0.76992,0.22456,0.802,3.34,1.61,3.707789099,4.46992,1.49456,4.713161826,0.76992,0.22456,0.802,3.7,1.27,3.911892125
21/08/2020 04:00,4.2424,1.7732,4.598064375,0.9024,0.2632,0.94,3.34,1.51,3.665474048,4.6024,1.4332,4.820388781,0.9024,0.2632,0.94,3.7,1.17,3.880579854
21/08/2020 04:30,4.1848,1.7564,4.53844599,0.8448,0.2464,0.88,3.34,1.51,3.665474048,4.6348,1.4164,4.8463966,0.8448,0.2464,0.88,3.79,1.17,3.96648459
21/08/2020 05:00,4.2456,1.6508,4.555245328,0.8256,0.2408,0.86,3.42,1.41,3.699256682,4.6156,1.4108,4.826398243,0.8256,0.2408,0.86,3.79,1.17,3.96648459
21/08/2020 05:30,4.31912,1.70016,4.641695983,0.78912,0.23016,0.822,3.53,1.47,3.823846231,4.72912,1.40016,4.932040551,0.78912,0.23016,0.822,3.94,1.17,4.110048662
21/08/2020 06:00,4.64496,1.66728,4.935126746,0.98496,0.28728,1.026,3.66,1.38,3.911521443,5.02496,1.45728,5.232006116,0.98496,0.28728,1.026,4.04,1.17,4.206007608
21/08/2020 06:30,5.1204,1.3472,5.29466184,0.9504,0.2772,0.99,4.17,1.07,4.305090011,5.5004,1.1972,5.629181823,0.9504,0.2772,0.99,4.55,0.92,4.642079275
21/08/2020 07:00,5.71192,1.30056,5.85811287,1.20192,0.35056,1.252,4.51,0.95,4.608969516,6.11192,1.10056,6.210217259,1.20192,0.35056,1.252,4.91,0.75,4.966950775
21/08/2020 07:30,6.58048,1.31264,6.710122264,1.62048,0.47264,1.688,4.96,0.84,5.030626204,6.96048,1.14264,7.053645015,1.62048,0.47264,1.688,5.34,0.67,5.381867706
21/08/2020 08:00,7.26464,1.18552,7.360737191,1.66464,0.48552,1.734,5.6,0.7,5.643580424,7.64464,0.48552,7.660042454,1.66464,0.48552,1.734,5.98,0,5.98
21/08/2020 08:30,7.96816,1.31488,8.07591996,2.10816,0.61488,2.196,5.86,0.7,5.901660783,8.30816,0.61488,8.330882306,2.10816,0.61488,2.196,6.2,0,6.2
21/08/2020 09:00,8.71216,1.72688,8.881657863,2.73216,0.79688,2.846,5.98,0.93,6.051884004,9.18216,0.79688,9.21667402,2.73216,0.79688,2.846,6.45,0,6.45
21/08/2020 09:30,9.5392,1.0556,9.597428197,3.6192,1.0556,3.77,5.92,0,5.92,9.8692,1.0556,9.925492431,3.6192,1.0556,3.77,6.25,0,6.25
21/08/2020 10:00,11.22288,1.78584,11.36407761,6.12288,1.78584,6.378,5.1,0,5.1,11.53288,1.78584,11.67032757,6.12288,1.78584,6.378,5.41,0,5.41
21/08/2020 10:30,10.15176,1.28968,10.23335261,4.42176,1.28968,4.606,5.73,0,5.73,10.50176,1.28968,10.58065393,4.42176,1.28968,4.606,6.08,0,6.08
21/08/2020 11:00,12.3248,2.1364,12.50859305,7.3248,2.1364,7.63,5,0,5,12.6548,2.1364,12.83386801,7.3248,2.1364,7.63,5.33,0,5.33
21/08/2020 11:30,11.1764,1.6352,11.29538826,5.6064,1.6352,5.84,5.57,0,5.57,11.4864,1.6352,11.60220944,5.6064,1.6352,5.84,5.88,0,5.88
21/08/2020 12:00,12.89968,2.36824,13.11526991,8.11968,2.36824,8.458,4.78,0,4.78,13.21968,2.36824,13.43013403,8.11968,2.36824,8.458,5.1,0,5.1
21/08/2020 12:30,14.44776,2.92768,14.74140696,10.03776,2.92768,10.456,4.41,0,4.41,14.76776,2.92768,15.05516674,10.03776,2.92768,10.456,4.73,0,4.73
21/08/2020 13:00,14.07784,3.52312,14.51199344,9.74784,2.84312,10.154,4.33,0.68,4.383069701,14.40784,2.84312,14.68567958,9.74784,2.84312,10.154,4.66,0,4.66
21/08/2020 13:30,12.58216,3.08688,12.95529152,8.25216,2.40688,8.596,4.33,0.68,4.383069701,12.91216,2.40688,13.13457069,8.25216,2.40688,8.596,4.66,0,4.66
21/08/2020 14:00,10.87832,1.70576,11.01124258,5.84832,1.70576,6.092,5.03,0,5.03,11.19832,1.70576,11.32748816,5.84832,1.70576,6.092,5.35,0,5.35
21/08/2020 14:30,9.35768,2.19224,9.611040069,4.32768,1.26224,4.508,5.03,0.93,5.115251704,10.06768,0.42224,10.07653051,4.32768,1.26224,4.508,5.74,-0.84,5.801137819
21/08/2020 15:00,8.95256,2.12408,9.201089414,3.92256,1.14408,4.086,5.03,0.98,5.124578031,9.54256,-1.94592,9.738945323,3.92256,1.14408,4.086,5.62,-3.09,6.413462403
21/08/2020 15:30,8.81816,1.71488,8.983360129,3.54816,1.03488,3.696,5.27,0.68,5.313689867,9.16816,1.03488,9.22638252,3.54816,1.03488,3.696,5.62,0,5.62
21/08/2020 16:00,9.03224,1.81232,9.212266996,3.88224,1.13232,4.044,5.15,0.68,5.194699221,9.37224,1.13232,9.440393593,3.88224,1.13232,4.044,5.49,0,5.49
21/08/2020 16:30,9.27904,1.18472,9.354365013,3.95904,1.15472,4.124,5.32,0.03,5.320084586,9.54904,4.12472,10.40180177,3.95904,1.15472,4.124,5.59,2.97,6.330007899
21/08/2020 17:00,10.89128,-2.29296,11.1300335,4.48128,1.30704,4.668,6.41,-3.6,7.35174129,10.48128,7.14704,12.68611096,4.48128,1.30704,4.668,6,5.84,8.372908694
21/08/2020 17:30,12.66024,-2.38368,12.88268633,4.41024,1.28632,4.594,8.25,-3.67,9.02947396,12.15024,7.12632,14.08590674,4.41024,1.28632,4.594,7.74,5.84,9.696040429
21/08/2020 18:00,11.74616,-2.76112,12.06631917,2.87616,0.83888,2.996,8.87,-3.6,9.572716438,11.26616,6.26888,12.8928359,2.87616,0.83888,2.996,8.39,5.43,9.993848108
21/08/2020 18:30,11.0432,1.7676,11.18376842,2.3232,0.6776,2.42,8.72,1.09,8.787860946,11.3832,1.5176,11.4839171,2.3232,0.6776,2.42,9.06,0.84,9.098857071
21/08/2020 19:00,10.19016,1.48088,10.29720187,1.34016,0.39088,1.396,8.85,1.09,8.916871649,10.52016,1.23088,10.59192296,1.34016,0.39088,1.396,9.18,0.84,9.218351263
21/08/2020 19:30,9.85224,1.45232,9.958708069,1.00224,0.29232,1.044,8.85,1.16,8.925698852,10.13224,1.23232,10.20690453,1.00224,0.29232,1.044,9.13,0.94,9.178262363
21/08/2020 20:00,9.48576,1.64168,9.626772876,0.96576,0.28168,1.006,8.52,1.36,8.627861844,9.83576,1.13168,9.900650201,0.96576,0.28168,1.006,8.87,0.85,8.910634096
21/08/2020 20:30,9.20936,0.90648,9.253865009,0.87936,0.25648,0.916,8.33,0.65,8.355321657,9.33936,2.34648,9.629621675,0.87936,0.25648,0.916,8.46,2.09,8.714338759
21/08/2020 21:00,9.06344,1.67392,9.216721369,0.73344,0.21392,0.764,8.33,1.46,8.456979366,9.32344,1.42392,9.431547148,0.73344,0.21392,0.764,8.59,1.21,8.674802591
21/08/2020 21:30,8.7596,1.8228,8.947244939,0.7296,0.2128,0.76,8.03,1.61,8.189810743,9.0396,1.6128,9.182346759,0.7296,0.2128,0.76,8.31,1.4,8.427105078
21/08/2020 22:00,8.34904,2.12472,8.615155483,0.83904,0.24472,0.874,7.51,1.88,7.741737531,8.60904,1.90472,8.817229043,0.83904,0.24472,0.874,7.77,1.66,7.945344549
21/08/2020 22:30,7.72096,2.29528,8.054907423,0.84096,0.24528,0.876,6.88,2.05,7.178920532,8.01096,2.08528,8.277914762,0.84096,0.24528,0.876,7.17,1.84,7.402330714
21/08/2020 23:00,7.2264,2.3552,7.600514719,0.8064,0.2352,0.84,6.42,2.12,6.760976261,7.4864,2.0752,7.768696158,0.8064,0.2352,0.84,6.68,1.84,6.928780556
21/08/2020 23:30,6.67024,2.35632,7.074202824,0.81024,0.23632,0.844,5.86,2.12,6.231693189,6.98024,2.13632,7.299836546,0.81024,0.23632,0.844,6.17,1.9,6.455919764
22/08/2020 00:00,6.37336,2.32848,6.785391426,1.02336,0.29848,1.066,5.35,2.03,5.722184897,6.71336,2.08848,7.030714843,1.02336,0.29848,1.066,5.69,1.79,5.964914082
22/08/2020 00:30,5.97728,2.31504,6.409936536,0.97728,0.28504,1.018,5,2.03,5.396378415,6.32728,2.07504,6.658848489,0.97728,0.28504,1.018,5.35,1.79,5.641506891
22/08/2020 01:00,5.76392,2.29656,6.204591977,0.91392,0.26656,0.952,4.85,2.03,5.257699117,6.11392,2.05656,6.450539264,0.91392,0.26656,0.952,5.2,1.79,5.49946361
22/08/2020 01:30,5.63088,2.28984,6.078665709,0.89088,0.25984,0.928,4.74,2.03,5.156403786,5.93088,2.04984,6.275124031,0.89088,0.25984,0.928,5.04,1.79,5.348429676
22/08/2020 02:00,5.60456,2.32008,6.065794589,0.99456,0.29008,1.036,4.61,2.03,5.037161899,5.94456,2.08008,6.297977961,0.99456,0.29008,1.036,4.95,1.79,5.263705919
22/08/2020 02:30,5.57576,2.22168,6.002079773,0.96576,0.28168,1.006,4.61,1.94,5.001569754,5.91576,1.94168,6.226261928,0.96576,0.28168,1.006,4.95,1.66,5.220929036
22/08/2020 03:00,5.2544,2.0892,5.654509351,0.8544,0.2492,0.89,4.4,1.84,4.769234739,5.6344,1.7792,5.908639099,0.8544,0.2492,0.89,4.78,1.53,5.018894301
22/08/2020 03:30,5.2832,2.0976,5.684375779,0.8832,0.2576,0.92,4.4,1.84,4.769234739,5.6132,1.7876,5.890970039,0.8832,0.2576,0.92,4.73,1.53,4.971297617
22/08/2020 04:00,4.77584,1.89712,5.13884345,0.19584,0.05712,0.204,4.58,1.84,4.935787678,5.05584,1.58712,5.299100678,0.19584,0.05712,0.204,4.86,1.53,5.095144748
22/08/2020 04:30,4.804,1.882,5.159490285,0.144,0.042,0.15,4.66,1.84,5.010109779,5.004,1.632,5.263405742,0.144,0.042,0.15,4.86,1.59,5.113482179
22/08/2020 05:00,4.80872,1.86296,5.156976634,0.07872,0.02296,0.082,4.73,1.84,5.075283243,5.03872,1.61296,5.290589684,0.07872,0.02296,0.082,4.96,1.59,5.208617859
22/08/2020 05:30,4.84328,1.87304,5.192845078,0.11328,0.03304,0.118,4.73,1.84,5.075283243,5.14328,1.62304,5.393291018,0.11328,0.03304,0.118,5.03,1.59,5.275319896
22/08/2020 06:00,5.02328,1.87304,5.361121226,0.11328,0.03304,0.118,4.91,1.84,5.243443525,5.27328,1.53304,5.491602098,0.11328,0.03304,0.118,5.16,1.5,5.373602144
22/08/2020 06:30,5.3524,1.8032,5.647983357,0.1824,0.0532,0.19,5.17,1.75,5.45814987,5.5924,1.5532,5.804082012,0.1824,0.0532,0.19,5.41,1.5,5.614098325
22/08/2020 07:00,5.89408,1.84744,6.176828766,0.33408,0.09744,0.348,5.56,1.75,5.828902126,6.05408,1.59744,6.261285747,0.33408,0.09744,0.348,5.72,1.5,5.913408493
22/08/2020 07:30,6.7368,2.0724,7.048355553,0.7968,0.2324,0.83,5.94,1.84,6.2184564,6.8968,1.8324,7.13607315,0.7968,0.2324,0.83,6.1,1.6,6.30634601
22/08/2020 08:00,7.97936,2.31648,8.308806509,1.83936,0.53648,1.916,6.14,1.78,6.39280846,8.13936,2.06648,8.397590178,1.83936,0.53648,1.916,6.3,1.53,6.483124247
22/08/2020 08:30,9.14224,2.49232,9.475875221,2.68224,0.78232,2.794,6.46,1.71,6.68249205,9.33224,2.31232,9.614443676,2.68224,0.78232,2.794,6.65,1.53,6.823737979
22/08/2020 09:00,10.22976,2.41368,10.51065368,3.50976,1.02368,3.656,6.72,1.39,6.862251817,10.42976,2.18368,10.65590691,3.50976,1.02368,3.656,6.92,1.16,7.01655186
22/08/2020 09:30,11.376,2.348,11.61578581,4.896,1.428,5.1,6.48,0.92,6.544982811,11.606,2.808,11.94085843,4.896,1.428,5.1,6.71,1.38,6.850437942
22/08/2020 10:00,11.78216,2.51688,12.04798652,5.13216,1.49688,5.346,6.65,1.02,6.727770805,12.00216,2.32688,12.22563762,5.13216,1.49688,5.346,6.87,0.83,6.919956647
22/08/2020 10:30,11.44224,2.29232,11.66960099,4.36224,1.27232,4.544,7.08,1.02,7.153097231,11.76224,2.10232,11.94864173,4.36224,1.27232,4.544,7.4,0.83,7.446401816
22/08/2020 11:00,13.5004,3.1872,13.87151917,7.4304,2.1672,7.74,6.07,1.02,6.155103573,13.8104,2.9272,14.11721106,7.4304,2.1672,7.74,6.38,0.76,6.425107003
22/08/2020 11:30,13.936,3.428,14.35142084,8.256,2.408,8.6,5.68,1.02,5.770857822,14.196,3.168,14.54519302,8.256,2.408,8.6,5.94,0.76,5.988422163
22/08/2020 12:00,14.30392,3.45656,14.71563571,8.35392,2.43656,8.702,5.95,1.02,6.036795508,14.48392,3.19656,14.83246218,8.35392,2.43656,8.702,6.13,0.76,6.176932896
22/08/2020 12:30,10.66488,2.10184,10.87002285,3.43488,1.00184,3.578,7.23,1.1,7.313200394,11.06488,1.84184,11.21712726,3.43488,1.00184,3.578,7.63,0.84,7.67609927
22/08/2020 13:00,13.05232,3.00776,13.39438978,6.71232,1.95776,6.992,6.34,1.05,6.426359778,13.41232,2.79776,13.70101415,6.71232,1.95776,6.992,6.7,0.84,6.752451407
22/08/2020 13:30,11.36384,2.95112,11.74078229,5.28384,1.54112,5.504,6.08,1.41,6.24135402,11.71384,2.72112,12.02574495,5.28384,1.54112,5.504,6.43,1.18,6.53737715
22/08/2020 14:00,10.29584,2.94712,10.70933413,4.27584,1.24712,4.454,6.02,1.7,6.255429642,10.70584,2.70712,11.04280348,4.27584,1.24712,4.454,6.43,1.46,6.593671208
22/08/2020 14:30,11.33592,3.42256,11.84132591,5.90592,1.72256,6.152,5.43,1.7,5.689894551,11.69592,3.18256,12.12118941,5.90592,1.72256,6.152,5.79,1.46,5.971239402
22/08/2020 15:00,10.74648,3.38064,11.26568059,5.31648,1.55064,5.538,5.43,1.83,5.730078533,11.10648,3.06064,11.52047808,5.31648,1.55064,5.538,5.79,1.51,5.983661087
22/08/2020 15:30,9.68872,2.80296,10.08602399,3.67872,1.07296,3.832,6.01,1.73,6.254038695,10.07872,2.58296,10.40443555,3.67872,1.07296,3.832,6.4,1.51,6.575720493
22/08/2020 16:00,9.48352,2.69936,9.860207706,3.32352,0.96936,3.462,6.16,1.73,6.398320092,9.89352,2.47936,10.19945901,3.32352,0.96936,3.462,6.57,1.51,6.741290678
22/08/2020 16:30,10.53008,3.04544,10.96162805,4.51008,1.31544,4.698,6.02,1.73,6.263649096,10.90008,2.82544,11.26032216,4.51008,1.31544,4.698,6.39,1.51,6.565988121
22/08/2020 17:00,13.03256,3.92408,13.61051153,7.52256,2.19408,7.836,5.51,1.73,5.775205624,13.41256,3.70408,13.91463167,7.52256,2.19408,7.836,5.89,1.51,6.080476955
22/08/2020 17:30,11.02576,2.82168,11.38109229,4.08576,1.19168,4.256,6.94,1.63,7.128849837,11.43576,2.57168,11.72135422,4.08576,1.19168,4.256,7.35,1.38,7.478428979
22/08/2020 18:00,11.93152,3.02336,12.3086098,5.05152,1.47336,5.262,6.88,1.55,7.052439294,12.34152,2.73336,12.64058435,5.05152,1.47336,5.262,7.29,1.26,7.398087591
22/08/2020 18:30,10.58008,2.27544,10.82200166,2.83008,0.82544,2.948,7.75,1.45,7.884478423,10.96008,2.08544,11.15672056,2.83008,0.82544,2.948,8.13,1.26,8.227059013
22/08/2020 19:00,9.79216,1.75688,9.948518724,1.53216,0.44688,1.596,8.26,1.31,8.36323502,10.18216,1.46688,10.28727948,1.53216,0.44688,1.596,8.65,1.02,8.709931113
22/08/2020 19:30,9.63024,1.89632,9.815169484,1.53024,0.44632,1.594,8.1,1.45,8.228760539,10.00024,1.61632,10.13001927,1.53024,0.44632,1.594,8.47,1.17,8.55042689
22/08/2020 20:00,9.17888,1.79384,9.352523724,1.17888,0.34384,1.228,8,1.45,8.130344396,9.46888,1.57384,9.59878434,1.17888,0.34384,1.228,8.29,1.23,8.380751756
22/08/2020 20:30,8.8696,1.7928,9.048974307,0.9696,0.2828,1.01,7.9,1.51,8.043015604,9.1996,1.5128,9.323154187,0.9696,0.2828,1.01,8.23,1.23,8.321406131
22/08/2020 21:00,8.73712,1.83416,8.92756455,0.83712,0.24416,0.872,7.9,1.59,8.058417959,9.06712,1.56416,9.201046767,0.83712,0.24416,0.872,8.23,1.32,8.335184461
22/08/2020 21:30,8.6036,1.9648,8.82509898,0.8736,0.2548,0.91,7.73,1.71,7.916880699,8.8636,1.7048,9.026059384,0.8736,0.2548,0.91,7.99,1.45,8.12050491
22/08/2020 22:00,8.14232,2.14776,8.420822288,0.95232,0.27776,0.992,7.19,1.87,7.429199149,8.46232,1.80776,8.653256959,0.95232,0.27776,0.992,7.51,1.53,7.664267741
22/08/2020 22:30,7.51736,2.39048,7.888288534,0.92736,0.27048,0.966,6.59,2.12,6.92260789,7.86736,2.15048,8.15597435,0.92736,0.27048,0.966,6.94,1.88,7.190132127
22/08/2020 23:00,7.04816,2.38488,7.440713138,0.90816,0.26488,0.946,6.14,2.12,6.495690879,7.38816,2.14488,7.69320599,0.90816,0.26488,0.946,6.48,1.88,6.747206829
22/08/2020 23:30,6.64544,2.27992,7.025660681,0.92544,0.26992,0.964,5.72,2.01,6.062878854,7.03544,1.99992,7.314170903,0.92544,0.26992,0.964,6.11,1.73,6.350196847
23/08/2020 00:00,6.42304,2.15672,6.775461903,0.98304,0.28672,1.024,5.44,1.87,5.752434267,6.73304,1.90672,6.997814573,0.98304,0.28672,1.024,5.75,1.62,5.973851354
23/08/2020 00:30,6.06624,2.13432,6.430753424,0.90624,0.26432,0.944,5.16,1.87,5.488396852,6.34624,1.88432,6.620077341,0.90624,0.26432,0.944,5.44,1.62,5.676090204
23/08/2020 01:00,5.89784,-0.33688,5.907453326,0.86784,0.25312,0.904,5.03,-0.59,5.064484179,5.83784,4.36312,7.288154224,0.86784,0.25312,0.904,4.97,4.11,6.449263524
23/08/2020 01:30,6.03248,-2.76136,6.634449789,0.85248,0.24864,0.888,5.18,-3.01,5.991034969,5.55248,6.77864,8.762419438,0.85248,0.24864,0.888,4.7,6.53,8.045551566
23/08/2020 02:00,5.85968,0.67824,5.898801505,0.91968,0.26824,0.958,4.94,0.41,4.956984971,5.78968,3.83824,6.946400564,0.91968,0.26824,0.958,4.87,3.57,6.038360705
23/08/2020 02:30,5.55168,2.59424,6.127906005,0.87168,0.25424,0.908,4.68,2.34,5.232399067,5.74168,2.37424,6.213204069,0.87168,0.25424,0.908,4.87,2.12,5.311431069
23/08/2020 03:00,5.49984,2.57912,6.07454525,0.81984,0.23912,0.854,4.68,2.34,5.232399067,5.60984,2.35912,6.085700617,0.81984,0.23912,0.854,4.79,2.12,5.238177164
23/08/2020 03:30,5.49408,2.57744,6.068616976,0.81408,0.23744,0.848,4.68,2.34,5.232399067,5.54408,2.26744,5.989833654,0.81408,0.23744,0.848,4.73,2.03,5.147212838
23/08/2020 04:00,5.37664,2.60152,5.972952704,0.89664,0.26152,0.934,4.48,2.34,5.054305096,5.52664,2.29152,5.982876699,0.89664,0.26152,0.934,4.63,2.03,5.055472283
23/08/2020 04:30,5.3952,2.5836,5.98190371,0.8352,0.2436,0.87,4.56,2.34,5.125348769,5.5152,2.2736,5.965457904,0.8352,0.2436,0.87,4.68,2.03,5.101303755
23/08/2020 05:00,5.35872,2.57296,5.944409407,0.79872,0.23296,0.832,4.56,2.34,5.125348769,5.47872,2.26296,5.927677522,0.79872,0.23296,0.832,4.68,2.03,5.101303755
23/08/2020 05:30,5.31072,2.55896,5.895084664,0.75072,0.21896,0.782,4.56,2.34,5.125348769,5.43072,2.31896,5.905107552,0.75072,0.21896,0.782,4.68,2.1,5.129561385
23/08/2020 06:00,5.52904,2.58472,6.103364711,0.83904,0.24472,0.874,4.69,2.34,5.241345247,5.62904,2.34472,6.097852343,0.83904,0.24472,0.874,4.79,2.1,5.230114721
23/08/2020 06:30,5.74136,2.51248,6.267038407,0.83136,0.24248,0.866,4.91,2.27,5.409343768,5.84136,2.27248,6.267826737,0.83136,0.24248,0.866,5.01,2.03,5.405645197
23/08/2020 07:00,6.01144,2.56792,6.536943016,1.02144,0.29792,1.064,4.99,2.27,5.482061656,6.11144,2.32792,6.53979437,1.02144,0.29792,1.064,5.09,2.03,5.479872261
23/08/2020 07:30,6.74312,2.56216,7.213482599,1.41312,0.41216,1.472,5.33,2.15,5.747295016,6.77312,2.44216,7.199951389,1.41312,0.41216,1.472,5.36,2.03,5.731535571
23/08/2020 08:00,8.0644,4.0092,9.006010882,2.5344,0.7392,2.64,5.53,3.27,6.42446885,8.2944,1.2092,8.382078263,2.5344,0.7392,2.64,5.76,0.47,5.779143535
23/08/2020 08:30,9.74696,3.14328,10.24126156,4.05696,1.18328,4.226,5.69,1.96,6.018114323,9.81696,2.97328,10.25734359,4.05696,1.18328,4.226,5.76,1.79,6.031724463
23/08/2020 09:00,10.81408,3.20744,11.2797162,4.89408,1.42744,5.098,5.92,1.78,6.181812032,10.84408,3.02744,11.25875055,4.89408,1.42744,5.098,5.95,1.6,6.161371601
23/08/2020 09:30,12.13176,3.42968,12.60723227,6.10176,1.77968,6.356,6.03,1.65,6.251671776,12.18176,3.25968,12.61034458,6.10176,1.77968,6.356,6.08,1.48,6.257539453
23/08/2020 10:00,13.05496,3.28728,13.46247341,6.74496,1.96728,7.026,6.31,1.32,6.446588245,13.09496,3.09728,13.45626697,6.74496,1.96728,7.026,6.35,1.13,6.449759685
23/08/2020 10:30,13.76448,3.13464,14.11690042,7.28448,2.12464,7.588,6.48,1.01,6.558239093,13.85448,2.94464,14.16395145,7.28448,2.12464,7.588,6.57,0.82,6.620974249
23/08/2020 11:00,14.00448,3.20464,14.36646016,7.52448,2.19464,7.838,6.48,1.01,6.558239093,14.09448,3.01464,14.41327238,7.52448,2.19464,7.838,6.57,0.82,6.620974249
23/08/2020 11:30,12.12832,2.68576,12.4221356,4.88832,1.42576,5.092,7.24,1.26,7.348823035,12.21832,2.48576,12.46861445,4.88832,1.42576,5.092,7.33,1.06,7.406247363
23/08/2020 12:00,12.62192,2.97056,12.96676873,5.52192,1.61056,5.752,7.1,1.36,7.229080163,12.75192,2.76056,13.04730452,5.52192,1.61056,5.752,7.23,1.15,7.320887924
23/08/2020 12:30,12.39928,2.75104,12.70080177,4.76928,1.39104,4.968,7.63,1.36,7.75025806,12.42928,2.54104,12.68636613,4.76928,1.39104,4.968,7.66,1.15,7.745844047
23/08/2020 13:00,13.6192,3.1856,13.98680292,6.4992,1.8956,6.77,7.12,1.29,7.235917357,13.6492,3.0456,13.9848611,6.4992,1.8956,6.77,7.15,1.15,7.241892018
23/08/2020 13:30,10.91048,2.20264,11.13059732,2.82048,0.82264,2.938,8.09,1.38,8.206856889,10.94048,1.97264,11.11689755,2.82048,0.82264,2.938,8.12,1.15,8.201030423
23/08/2020 14:00,11.5844,2.4492,11.84047736,3.4944,1.0192,3.64,8.09,1.43,8.215412345,11.6144,2.1692,11.81523237,3.4944,1.0192,3.64,8.12,1.15,8.201030423
23/08/2020 14:30,12.3556,2.7908,12.66686291,4.6656,1.3608,4.86,7.69,1.43,7.821828431,12.4556,2.5908,12.72219384,4.6656,1.3608,4.86,7.79,1.23,7.886507465
23/08/2020 15:00,12.32952,2.84736,12.65403186,4.85952,1.41736,5.062,7.47,1.43,7.605642642,12.36952,2.64736,12.64964584,4.85952,1.41736,5.062,7.51,1.23,7.610059132
23/08/2020 15:30,12.33096,2.70528,12.62422728,4.68096,1.36528,4.876,7.65,1.34,7.766472816,12.28096,2.53528,12.53992118,4.68096,1.36528,4.876,7.6,1.17,7.689531845
23/08/2020 16:00,12.90288,2.91584,13.22824384,5.40288,1.57584,5.628,7.5,1.34,7.618766304,12.87288,2.74584,13.16247229,5.40288,1.57584,5.628,7.47,1.17,7.561071353
23/08/2020 16:30,12.66032,2.82176,12.97096882,5.08032,1.48176,5.292,7.58,1.34,7.697532072,12.75032,2.65176,13.02315212,5.08032,1.48176,5.292,7.67,1.17,7.758724122
23/08/2020 17:00,12.30296,2.55128,12.5647067,4.15296,1.21128,4.326,8.15,1.34,8.259424919,12.44296,2.30128,12.65397737,4.15296,1.21128,4.326,8.29,1.09,8.361351565
23/08/2020 17:30,11.87552,2.16536,12.0713197,3.03552,0.88536,3.162,8.84,1.28,8.932188981,11.94552,1.97536,12.10774526,3.03552,0.88536,3.162,8.91,1.09,8.976424678
23/08/2020 18:00,11.56856,1.89208,11.72226715,2.09856,0.61208,2.186,9.47,1.28,9.556113227,11.58856,1.70208,11.7128903,2.09856,0.61208,2.186,9.49,1.09,9.552392371
23/08/2020 18:30,10.82944,1.66192,10.95621964,1.30944,0.38192,1.364,9.52,1.28,9.605664995,10.87944,1.47192,10.97855925,1.30944,0.38192,1.364,9.57,1.09,9.631874169
23/08/2020 19:00,10.62976,1.84368,10.78846391,1.58976,0.46368,1.656,9.04,1.38,9.144725256,10.69976,1.63368,10.82375972,1.58976,0.46368,1.656,9.11,1.17,9.18482444
23/08/2020 19:30,9.90328,1.87304,10.07885081,1.31328,0.38304,1.368,8.59,1.49,8.718268177,10.02328,1.65304,10.15867527,1.31328,0.38304,1.368,8.71,1.27,8.802102022
23/08/2020 20:00,9.47416,1.78288,9.640454803,1.00416,0.29288,1.046,8.47,1.49,8.600058139,9.48416,1.62288,9.622007608,1.00416,0.29288,1.046,8.48,1.33,8.583664719
23/08/2020 20:30,9.26104,1.83072,9.440254107,0.79104,0.23072,0.824,8.47,1.6,8.619796981,9.27104,1.56072,9.401490818,0.79104,0.23072,0.824,8.48,1.33,8.583664719
23/08/2020 21:00,9.14008,1.79544,9.314755348,0.67008,0.19544,0.698,8.47,1.6,8.619796981,9.15008,1.60544,9.289854767,0.67008,0.19544,0.698,8.48,1.41,8.596423675
23/08/2020 21:30,8.9228,1.9204,9.127118713,0.6528,0.1904,0.68,8.27,1.73,8.449011777,8.9228,1.7104,9.085253326,0.6528,0.1904,0.68,8.27,1.52,8.408525436
23/08/2020 22:00,8.45192,1.34056,8.557572833,0.72192,0.21056,0.752,7.73,1.13,7.812157192,8.38192,2.52056,8.75270276,0.72192,0.21056,0.752,7.66,2.31,8.000731217
23/08/2020 22:30,7.7736,2.1948,8.077499861,0.6336,0.1848,0.66,7.14,2.01,7.417526542,7.7936,2.0248,8.052329849,0.6336,0.1848,0.66,7.16,1.84,7.392644994
23/08/2020 23:00,7.14248,2.24864,7.488084027,0.61248,0.17864,0.638,6.53,2.07,6.850240872,7.17248,2.01864,7.451132585,0.61248,0.17864,0.638,6.56,1.84,6.813163729
23/08/2020 23:30,6.6424,2.3332,7.040262779,0.6624,0.1932,0.69,5.98,2.14,6.351377803,6.6924,2.0832,7.009132614,0.6624,0.1932,0.69,6.03,1.89,6.319256285
24/08/2020 00:00,6.48104,2.11072,6.816085269,0.79104,0.23072,0.824,5.69,1.88,5.992537025,6.48104,1.92072,6.759663069,0.79104,0.23072,0.824,5.69,1.69,5.935671824
24/08/2020 00:30,6.12464,2.08552,6.469977496,0.70464,0.20552,0.734,5.42,1.88,5.736793529,6.11464,1.89552,6.401704336,0.70464,0.20552,0.734,5.41,1.69,5.667821451
24/08/2020 01:00,5.84352,2.13936,6.22282791,0.68352,0.19936,0.712,5.16,1.94,5.512640021,5.85352,1.88936,6.150884294,0.68352,0.19936,0.712,5.17,1.69,5.439209501
24/08/2020 01:30,5.832,2.136,6.210855014,0.672,0.196,0.7,5.16,1.94,5.512640021,5.842,1.936,6.154434174,0.672,0.196,0.7,5.17,1.74,5.454951879
24/08/2020 02:00,5.83648,2.16064,6.22357325,0.75648,0.22064,0.788,5.08,1.94,5.43783045,5.84648,1.96064,6.16647692,0.75648,0.22064,0.788,5.09,1.74,5.379191389
24/08/2020 02:30,5.67392,2.13656,6.062858798,0.67392,0.19656,0.702,5,1.94,5.363170704,5.70392,1.93656,6.023700524,0.67392,0.19656,0.702,5.03,1.74,5.322452442
24/08/2020 03:00,5.56704,2.12872,5.960149595,0.64704,0.18872,0.674,4.92,1.94,5.288667129,5.61704,1.85872,5.916585029,0.64704,0.18872,0.674,4.97,1.67,5.243071619
24/08/2020 03:30,5.21048,5.21264,7.370258991,0.66048,0.19264,0.688,4.55,5.02,6.775167895,5.71048,-1.19736,5.834659613,0.66048,0.19264,0.688,5.05,-1.39,5.237804884
24/08/2020 04:00,5.2564,6.5352,8.386809882,0.8064,0.2352,0.84,4.45,6.3,7.713138142,5.8564,-2.2748,6.282685413,0.8064,0.2352,0.84,5.05,-2.51,5.639379398
24/08/2020 04:30,5.58264,2.39952,6.076476413,0.75264,0.21952,0.784,4.83,2.18,5.299179182,5.59264,2.21952,6.016966944,0.75264,0.21952,0.784,4.84,2,5.236945675
24/08/2020 05:00,5.48856,2.37208,5.979218544,0.65856,0.19208,0.686,4.83,2.18,5.299179182,5.49856,2.19208,5.919406795,0.65856,0.19208,0.686,4.84,2,5.236945675
24/08/2020 05:30,5.67704,2.27872,6.117299077,0.64704,0.18872,0.674,5.03,2.09,5.446925738,5.75704,2.07872,6.120832166,0.64704,0.18872,0.674,5.11,1.89,5.448320842
24/08/2020 06:00,6.07344,3.66392,7.093023558,0.73344,0.21392,0.764,5.34,3.45,6.357523103,6.35344,0.05392,6.353668798,0.73344,0.21392,0.764,5.62,-0.16,5.622277119
24/08/2020 06:30,7.02392,1.83656,7.260055427,0.67392,0.19656,0.702,6.35,1.64,6.558361076,7.00392,1.66656,7.19946648,0.67392,0.19656,0.702,6.33,1.47,6.498445968
24/08/2020 07:00,7.79264,1.69952,7.975813839,0.75264,0.21952,0.784,7.04,1.48,7.193886293,7.74264,1.54952,7.896169096,0.75264,0.21952,0.784,6.99,1.33,7.115405821
24/08/2020 07:30,9.02832,2.47576,9.361621099,1.28832,0.37576,1.342,7.74,2.1,8.019825435,9.14832,0.10576,9.148931304,1.28832,0.37576,1.342,7.86,-0.27,7.864636037
24/08/2020 08:00,10.31768,1.37224,10.40853319,1.92768,0.56224,2.008,8.39,0.81,8.429009432,10.22768,1.30224,10.31025059,1.92768,0.56224,2.008,8.3,0.74,8.332922657
24/08/2020 08:30,11.39688,1.51784,11.49750895,2.66688,0.77784,2.778,8.73,0.74,8.76130698,11.32688,1.44784,11.41903898,2.66688,0.77784,2.778,8.66,0.67,8.685879345
24/08/2020 09:00,11.55888,1.26384,11.62776842,2.13888,0.62384,2.228,9.42,0.64,9.441715946,11.49888,-0.05616,11.49901714,2.13888,0.62384,2.228,9.36,-0.68,9.384668348
24/08/2020 09:30,13.02576,0.45168,13.03358885,3.84576,1.12168,4.006,9.18,-0.67,9.204417418,12.94576,0.44168,12.95329237,3.84576,1.12168,4.006,9.1,-0.68,9.125371225
24/08/2020 10:00,14.78328,1.18304,14.83054116,6.35328,1.85304,6.618,8.43,-0.67,8.456583234,14.65328,1.17304,14.70015774,6.35328,1.85304,6.618,8.3,-0.68,8.327808835
24/08/2020 10:30,14.72896,1.19928,14.77770399,6.40896,1.86928,6.676,8.32,-0.67,8.346933569,14.61896,1.18928,14.66725531,6.40896,1.86928,6.676,8.21,-0.68,8.238112648
24/08/2020 11:00,15.3472,1.5196,15.42224796,7.5072,2.1896,7.82,7.84,-0.67,7.868576746,15.2372,1.5096,15.31179793,7.5072,2.1896,7.82,7.73,-0.68,7.759851803
24/08/2020 11:30,15.30112,1.50616,15.37507045,7.46112,2.17616,7.772,7.84,-0.67,7.868576746,15.19112,1.49616,15.26461993,7.46112,2.17616,7.772,7.73,-0.68,7.759851803
24/08/2020 12:00,14.92464,1.28552,14.97990123,6.70464,1.95552,6.984,8.22,-0.67,8.247260151,14.81464,1.27552,14.86944887,6.70464,1.95552,6.984,8.11,-0.68,8.138458085
24/08/2020 12:30,15.17512,1.33816,15.23400601,6.88512,2.00816,7.172,8.29,-0.67,8.31703072,15.05512,1.32816,15.11359147,6.88512,2.00816,7.172,8.17,-0.68,8.198249813
24/08/2020 13:00,15.76768,1.64224,15.85297085,7.92768,2.31224,8.258,7.84,-0.67,7.868576746,15.63768,1.63224,15.72263474,7.92768,2.31224,8.258,7.71,-0.68,7.73992894
24/08/2020 13:30,15.15408,2.19744,15.31257272,7.53408,2.19744,7.848,7.62,0,7.62,15.02408,1.51744,15.10051668,7.53408,2.19744,7.848,7.49,-0.68,7.520804478
24/08/2020 14:00,16.18144,1.86792,16.28889578,8.70144,2.53792,9.064,7.48,-0.67,7.509946737,16.04144,1.85792,16.14867375,8.70144,2.53792,9.064,7.34,-0.68,7.37143134
24/08/2020 14:30,16.18144,1.93792,16.29707134,8.94144,2.60792,9.314,7.24,-0.67,7.270935291,16.04144,1.92792,16.15687695,8.94144,2.60792,9.314,7.1,-0.68,7.132489047
24/08/2020 15:00,13.71552,6.82536,15.31995522,6.15552,1.79536,6.412,7.56,5.03,9.080446024,13.91552,-2.97464,14.22990443,6.15552,1.79536,6.412,7.76,-4.77,9.108814412
24/08/2020 15:30,14.3216,6.5288,15.73955069,7.1616,2.0888,7.46,7.16,4.44,8.42491543,14.8516,-1.7812,14.95803115,7.1616,2.0888,7.46,7.69,-3.87,8.608890753
24/08/2020 16:00,12.5784,1.8912,12.71977924,4.1184,1.2012,4.29,8.46,0.69,8.488091658,12.4584,1.8712,12.59813955,4.1184,1.2012,4.29,8.34,0.67,8.366869187
24/08/2020 16:30,12.22144,1.68792,12.33744988,3.18144,0.92792,3.314,9.04,0.76,9.071890652,12.09144,1.59792,12.19656794,3.18144,0.92792,3.314,8.91,0.67,8.935155287
24/08/2020 17:00,12.20744,1.58592,12.31002574,2.55744,0.74592,2.664,9.65,0.84,9.686490593,12.03744,1.51592,12.13251727,2.55744,0.74592,2.664,9.48,0.77,9.51121969
24/08/2020 17:30,12.89176,1.71968,13.00595153,2.50176,0.72968,2.606,10.39,0.99,10.43705897,12.71176,1.56968,12.80830737,2.50176,0.72968,2.606,10.21,0.84,10.24449608
24/08/2020 18:00,13.2012,1.8916,13.33603509,3.0912,0.9016,3.22,10.11,0.99,10.15835617,13.0412,1.8716,13.17481628,3.0912,0.9016,3.22,9.95,0.97,9.997169599
24/08/2020 18:30,12.73016,1.89088,12.8698252,2.78016,0.81088,2.896,9.95,1.08,10.00844144,12.57016,1.87088,12.70862362,2.78016,0.81088,2.896,9.79,1.06,9.847217881
24/08/2020 19:00,11.76056,1.70808,11.88395173,1.81056,0.52808,1.886,9.95,1.18,10.01972555,11.60056,1.67808,11.72130303,1.81056,0.52808,1.886,9.79,1.15,9.857312007
24/08/2020 19:30,11.00408,1.48744,11.10415483,1.05408,0.30744,1.098,9.95,1.18,10.01972555,10.84408,1.45744,10.94158135,1.05408,0.30744,1.098,9.79,1.15,9.857312007
24/08/2020 20:00,10.68288,1.54584,10.79414408,0.84288,0.24584,0.878,9.84,1.3,9.925502506,10.51288,1.39584,10.60514098,0.84288,0.24584,0.878,9.67,1.15,9.738141506
24/08/2020 20:30,10.5888,1.5184,10.69711288,0.7488,0.2184,0.78,9.84,1.3,9.925502506,10.4188,1.3684,10.50827826,0.7488,0.2184,0.78,9.67,1.15,9.738141506
24/08/2020 21:00,10.30936,1.65648,10.44159133,0.63936,0.18648,0.666,9.67,1.47,9.781094008,10.18936,1.51648,10.3015906,0.63936,0.18648,0.666,9.55,1.33,9.642167806
24/08/2020 21:30,9.8352,1.7836,9.99561844,0.5952,0.1736,0.62,9.24,1.61,9.379216385,9.7352,1.6636,9.876319355,0.5952,0.1736,0.62,9.14,1.49,9.260653325
24/08/2020 22:00,9.39896,1.72928,9.556717972,0.64896,0.18928,0.676,8.75,1.54,8.884486479,9.31896,1.56928,9.45016694,0.64896,0.18928,0.676,8.67,1.38,8.779140049
24/08/2020 22:30,8.5956,1.7108,8.764198537,0.5856,0.1708,0.61,8.01,1.54,8.156696635,8.5756,1.6108,8.725571156,0.5856,0.1708,0.61,7.99,1.44,8.118725269
24/08/2020 23:00,8.05368,0.08024,8.054079712,0.58368,0.17024,0.608,7.47,-0.09,7.470542149,7.79368,2.91024,8.319311558,0.58368,0.17024,0.608,7.21,2.74,7.713086282
24/08/2020 23:30,7.28712,1.97416,7.549796395,0.59712,0.17416,0.622,6.69,1.8,6.927921766,7.22712,1.83416,7.456232722,0.59712,0.17416,0.622,6.63,1.66,6.834654344
25/08/2020 00:00,6.96616,2.00888,7.250033379,0.71616,0.20888,0.746,6.25,1.8,6.504037208,6.91616,1.86888,7.164215351,0.71616,0.20888,0.746,6.2,1.66,6.418379858
26/08/2020 00:30,6.26312,-0.64784,6.296536254,0.93312,0.27216,0.972,5.33,-0.92,5.408816876,6.26312,4.49216,7.707540049,0.93312,0.27216,0.972,5.33,4.22,6.798330677
26/08/2020 01:00,5.80672,2.20696,6.211977914,0.84672,0.24696,0.882,4.96,1.96,5.333216665,6.17672,1.90696,6.464392191,0.84672,0.24696,0.882,5.33,1.66,5.582517353
26/08/2020 01:30,5.66488,2.14184,6.056264856,0.79488,0.23184,0.828,4.87,1.91,5.23115666,6.07488,1.89184,6.362642973,0.79488,0.23184,0.828,5.28,1.66,5.534799003
26/08/2020 02:00,5.74744,2.16592,6.142009118,0.87744,0.25592,0.914,4.87,1.91,5.23115666,6.15744,1.91592,6.448629064,0.87744,0.25592,0.914,5.28,1.66,5.534799003
26/08/2020 02:30,5.7052,2.2136,6.119585934,0.8352,0.2436,0.87,4.87,1.97,5.253360829,6.0452,1.9036,6.337833699,0.8352,0.2436,0.87,5.21,1.66,5.468061814
26/08/2020 03:00,5.53952,1.97736,5.881856374,0.77952,0.22736,0.812,4.76,1.75,5.071498792,5.92952,1.72736,6.176000324,0.77952,0.22736,0.812,5.15,1.5,5.364000373
26/08/2020 03:30,5.39992,1.97456,5.7496107,0.76992,0.22456,0.802,4.63,1.75,4.949686859,5.82992,1.72456,6.079644266,0.76992,0.22456,0.802,5.06,1.5,5.277650993
26/08/2020 04:00,5.41512,2.09816,5.807391841,0.88512,0.25816,0.922,4.53,1.84,4.889427369,5.83512,1.75816,6.094239247,0.88512,0.25816,0.922,4.95,1.5,5.172281895
26/08/2020 04:30,5.38248,2.02864,5.752084074,0.85248,0.24864,0.888,4.53,1.78,4.8671655,5.80248,1.74864,6.060240589,0.85248,0.24864,0.888,4.95,1.5,5.172281895
