Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/08/2020 05:00,5.3652,2.0236,5.734137075,0.8352,0.2436,0.87,4.53,1.78,4.8671655,5.7852,1.7436,6.042241306,0.8352,0.2436,0.87,4.95,1.5,5.172281895
26/08/2020 05:30,5.65024,1.91632,5.966363583,0.81024,0.23632,0.844,4.84,1.68,5.123280199,6.06024,1.60632,6.269511369,0.81024,0.23632,0.844,5.25,1.37,5.425808695
26/08/2020 06:00,6.12504,2.01272,6.447259635,0.93504,0.27272,0.974,5.19,1.74,5.473910851,6.55504,1.64272,6.757742108,0.93504,0.27272,0.974,5.62,1.37,5.784574315
26/08/2020 06:30,6.73896,1.89928,7.00148887,0.88896,0.25928,0.926,5.85,1.64,6.075532898,7.13896,1.62928,7.322520277,0.88896,0.25928,0.926,6.25,1.37,6.398390423
26/08/2020 07:00,7.48896,1.67928,7.674926918,0.88896,0.25928,0.926,6.6,1.42,6.751029551,7.88896,1.44928,8.020978893,0.88896,0.25928,0.926,7,1.19,7.100429564
26/08/2020 07:30,8.6872,1.4896,8.813986158,1.0272,0.2996,1.07,7.66,1.19,7.751883642,9.0672,1.2496,9.152902053,1.0272,0.2996,1.07,8.04,0.95,8.095931077
26/08/2020 08:00,9.3728,1.3404,9.468159906,1.1328,0.3304,1.18,8.24,1.01,8.301668507,9.7328,1.1404,9.799383042,1.1328,0.3304,1.18,8.6,0.81,8.638061125
26/08/2020 08:30,10.24648,1.27064,10.32496384,1.47648,0.43064,1.538,8.77,0.84,8.810136208,10.54648,1.10064,10.60375635,1.47648,0.43064,1.538,9.07,0.67,9.09471275
26/08/2020 09:00,10.6024,1.1432,10.66385446,1.3824,0.4032,1.44,9.22,0.74,9.249648642,10.9224,0.0132,10.92240798,1.3824,0.4032,1.44,9.54,-0.39,9.54796837
26/08/2020 09:30,11.51072,0.63896,11.52844069,2.19072,0.63896,2.282,9.32,0,9.32,11.81072,-0.04104,11.8107913,2.19072,0.63896,2.282,9.62,-0.68,9.644003318
26/08/2020 10:00,12.13992,0.92456,12.17507572,3.16992,0.92456,3.302,8.97,0,8.97,12.42992,0.24456,12.43232564,3.16992,0.92456,3.302,9.26,-0.68,9.284934033
26/08/2020 10:30,12.80568,1.20624,12.86236585,4.13568,1.20624,4.308,8.67,0,8.67,13.06568,0.52624,13.07627326,4.13568,1.20624,4.308,8.93,-0.68,8.955852835
26/08/2020 11:00,13.04184,1.27512,13.10402692,4.37184,1.27512,4.554,8.67,0,8.67,13.30184,0.59512,13.31514608,4.37184,1.27512,4.554,8.93,-0.68,8.955852835
26/08/2020 11:30,13.36304,1.19672,13.4165188,4.10304,1.19672,4.274,9.26,0,9.26,13.43304,0.51672,13.44297449,4.10304,1.19672,4.274,9.33,-0.68,9.354747458
26/08/2020 12:00,13.66736,1.39048,13.73790974,4.76736,1.39048,4.966,8.9,0,8.9,13.77736,0.71048,13.79566709,4.76736,1.39048,4.966,9.01,-0.68,9.035623941
26/08/2020 12:30,14.03688,1.47784,14.11446107,5.06688,1.47784,5.278,8.97,0,8.97,14.07688,1.47784,14.15424182,5.06688,1.47784,5.278,9.01,0,9.01
26/08/2020 13:00,14.3608,1.7444,14.4663578,5.9808,1.7444,6.23,8.38,0,8.38,14.5208,1.7444,14.62520304,5.9808,1.7444,6.23,8.54,0,8.54
26/08/2020 13:30,14.05024,2.38632,14.2514479,5.85024,1.70632,6.094,8.2,0.68,8.228146814,14.13024,1.70632,14.23289185,5.85024,1.70632,6.094,8.28,0,8.28
26/08/2020 14:00,16.81216,3.71688,17.21812768,10.41216,3.03688,10.846,6.4,0.68,6.436023617,16.92216,2.35688,17.08550211,10.41216,3.03688,10.846,6.51,-0.68,6.545418245
26/08/2020 14:30,13.70288,1.71584,13.80988875,5.88288,1.71584,6.128,7.82,0,7.82,13.76288,1.03584,13.80180533,5.88288,1.71584,6.128,7.88,-0.68,7.909285682
26/08/2020 15:00,11.68016,1.56088,11.7839927,3.02016,0.88088,3.146,8.66,0.68,8.686656434,11.68016,0.20088,11.68188728,3.02016,0.88088,3.146,8.66,-0.68,8.686656434
26/08/2020 15:30,13.6656,2.3208,13.86126747,5.6256,1.6408,5.86,8.04,0.68,8.068704977,13.5656,0.9608,13.59958235,5.6256,1.6408,5.86,7.94,-0.68,7.96906519
26/08/2020 16:00,12.37144,1.60792,12.47549335,3.18144,0.92792,3.314,9.19,0.68,9.215123439,12.26144,0.92792,12.29650139,3.18144,0.92792,3.314,9.08,0,9.08
26/08/2020 16:30,12.76192,1.66056,12.86950122,3.36192,0.98056,3.502,9.4,0.68,9.42456365,12.65192,0.98056,12.68986121,3.36192,0.98056,3.502,9.29,0,9.29
26/08/2020 17:00,13.1092,-1.6444,13.21193309,3.1392,0.9156,3.27,9.97,-2.56,10.29342023,12.4992,5.1456,13.51692273,3.1392,0.9156,3.27,9.36,4.23,10.27144099
26/08/2020 17:30,13.35496,1.78728,13.47402414,3.38496,0.98728,3.526,9.97,0.8,10.00204479,13.23496,1.65728,13.3383186,3.38496,0.98728,3.526,9.85,0.67,9.872760506
26/08/2020 18:00,12.89672,1.53696,12.98798032,2.52672,0.73696,2.632,10.37,0.8,10.40081247,12.78672,1.40696,12.86389307,2.52672,0.73696,2.632,10.26,0.67,10.28185295
26/08/2020 18:30,12.11768,1.37224,12.19513063,1.68768,0.49224,1.758,10.43,0.88,10.46705785,12.01768,1.30224,12.08802968,1.68768,0.49224,1.758,10.33,0.81,10.36170835
26/08/2020 19:00,11.76904,1.50472,11.86484238,1.79904,0.52472,1.874,9.97,0.98,10.01804871,11.71904,1.33472,11.79480292,1.79904,0.52472,1.874,9.92,0.81,9.953014619
26/08/2020 19:30,11.24368,1.29024,11.317467,1.06368,0.31024,1.108,10.18,0.98,10.22706214,10.98368,1.17024,11.04584483,1.06368,0.31024,1.108,9.92,0.86,9.957208444
26/08/2020 20:00,10.98704,1.23872,11.05664846,0.88704,0.25872,0.924,10.1,0.98,10.14743317,10.64704,1.24872,10.7200169,0.88704,0.25872,0.924,9.76,0.99,9.810081549
26/08/2020 20:30,10.85648,1.20064,10.92266883,0.75648,0.22064,0.788,10.1,0.98,10.14743317,10.57648,1.21064,10.64554265,0.75648,0.22064,0.788,9.82,0.99,9.8697771
26/08/2020 21:00,10.724,1.162,10.7867706,0.624,0.182,0.65,10.1,0.98,10.14743317,10.444,1.092,10.50093329,0.624,0.182,0.65,9.82,0.91,9.862073818
26/08/2020 21:30,10.2944,1.3092,10.37731545,0.6144,0.1792,0.64,9.68,1.13,9.745732399,10.0044,1.1992,10.07601608,0.6144,0.1792,0.64,9.39,1.02,9.445236895
26/08/2020 22:00,9.81664,1.38152,9.913375732,0.65664,0.19152,0.684,9.16,1.19,9.236974613,9.54664,1.32152,9.637673495,0.65664,0.19152,0.684,8.89,1.13,8.961528887
26/08/2020 22:30,9.11592,1.69256,9.271718115,0.62592,0.18256,0.652,8.49,1.51,8.623236052,8.82592,1.61256,8.972023941,0.62592,0.18256,0.652,8.2,1.43,8.323755162
26/08/2020 23:00,8.22568,1.75624,8.41107546,0.53568,0.15624,0.558,7.69,1.6,7.854686499,7.96568,1.51624,8.108701598,0.53568,0.15624,0.558,7.43,1.36,7.553442924
26/08/2020 23:30,7.51648,1.91064,7.75551525,0.51648,0.15064,0.538,7,1.76,7.217866721,7.25648,1.82064,7.481392384,0.51648,0.15064,0.538,6.74,1.67,6.943810193
27/08/2020 00:00,7.15088,2.03984,7.436130176,0.65088,0.18984,0.678,6.5,1.85,6.758143236,6.89088,1.85984,7.137452767,0.65088,0.18984,0.678,6.24,1.67,6.459605251
27/08/2020 00:30,6.7716,2.0488,7.074754271,0.6816,0.1988,0.71,6.09,1.85,6.364793791,6.5316,1.8688,6.79368913,0.6816,0.1988,0.71,5.85,1.67,6.083699532
27/08/2020 01:00,6.53408,2.01744,6.83844029,0.57408,0.16744,0.598,5.96,1.85,6.240520812,6.28408,1.89744,6.564292803,0.57408,0.16744,0.598,5.71,1.73,5.96632215
27/08/2020 01:30,6.48992,2.00456,6.792445981,0.52992,0.15456,0.552,5.96,1.85,6.240520812,6.23992,1.88456,6.518294869,0.52992,0.15456,0.552,5.71,1.73,5.96632215
27/08/2020 02:00,6.42976,2.03368,6.74371322,0.62976,0.18368,0.656,5.8,1.85,6.087897831,6.15976,2.00368,6.477451412,0.62976,0.18368,0.656,5.53,1.82,5.821795256
27/08/2020 02:30,6.39328,2.02304,6.705722929,0.59328,0.17304,0.618,5.8,1.85,6.087897831,6.12328,1.99304,6.439469419,0.59328,0.17304,0.618,5.53,1.82,5.821795256
27/08/2020 03:00,6.34912,2.01016,6.65973483,0.54912,0.16016,0.572,5.8,1.85,6.087897831,6.07912,1.98016,6.393491503,0.54912,0.16016,0.572,5.53,1.82,5.821795256
27/08/2020 03:30,6.2968,2.0824,6.632200238,0.5568,0.1624,0.58,5.74,1.92,6.052602746,6.0868,1.9824,6.40148764,0.5568,0.1624,0.58,5.53,1.82,5.821795256
27/08/2020 04:00,6.30512,2.10816,6.648223582,0.64512,0.18816,0.672,5.66,1.92,5.976788435,6.06512,2.00816,6.388926921,0.64512,0.18816,0.672,5.42,1.82,5.717412002
27/08/2020 04:30,6.1516,2.1688,6.522719985,0.6816,0.1988,0.71,5.47,1.97,5.813931544,5.8816,2.0188,6.218421986,0.6816,0.1988,0.71,5.2,1.82,5.509301226
27/08/2020 05:00,6.20664,2.06152,6.540049296,0.65664,0.19152,0.684,5.55,1.87,5.856568961,6.01664,1.95152,6.325218352,0.65664,0.19152,0.684,5.36,1.76,5.641560068
27/08/2020 05:30,6.43008,2.06544,6.753663539,0.67008,0.19544,0.698,5.76,1.87,6.05594749,6.23008,1.87544,6.506241004,0.67008,0.19544,0.698,5.56,1.68,5.808269966
27/08/2020 06:00,6.76384,1.76112,6.989354419,0.72384,0.21112,0.754,6.04,1.55,6.235711667,6.68384,1.58112,6.868308205,0.72384,0.21112,0.754,5.96,1.37,6.115431301
27/08/2020 06:30,7.38824,1.65032,7.570313494,0.61824,0.18032,0.644,6.77,1.47,6.927755769,7.27824,1.49032,7.429255091,0.61824,0.18032,0.644,6.66,1.31,6.787613719
27/08/2020 07:00,8.21624,1.47432,8.347467832,0.66624,0.19432,0.694,7.55,1.28,7.657734652,8.08624,1.21432,8.176909587,0.66624,0.19432,0.694,7.42,1.02,7.489779703
27/08/2020 07:30,9.54664,1.35152,9.641832896,1.13664,0.33152,1.184,8.41,1.02,8.471629123,9.37664,1.21152,9.454583989,1.13664,0.33152,1.184,8.24,0.88,8.286857064
27/08/2020 08:00,10.36824,1.08032,10.4243701,1.09824,0.32032,1.144,9.27,0.76,9.301102085,10.18824,1.00032,10.23722982,1.09824,0.32032,1.144,9.09,0.68,9.115399059
27/08/2020 08:30,11.2116,1.0888,11.26434463,1.4016,0.4088,1.46,9.81,0.68,9.833539546,11.0316,1.0888,11.08520113,1.4016,0.4088,1.46,9.63,0.68,9.653978455
27/08/2020 09:00,12.16408,0.65744,12.18183359,2.25408,0.65744,2.348,9.91,0,9.91,11.96408,0.65744,11.98212993,2.25408,0.65744,2.348,9.71,0,9.71
27/08/2020 09:30,12.76448,0.86464,12.79373096,2.96448,0.86464,3.088,9.8,0,9.8,12.56448,0.86464,12.59419549,2.96448,0.86464,3.088,9.6,0,9.6
27/08/2020 10:00,13.10496,1.05728,13.14754036,3.62496,1.05728,3.776,9.48,0,9.48,12.93496,1.05728,12.97809813,3.62496,1.05728,3.776,9.31,0,9.31
27/08/2020 10:30,12.07464,1.30552,12.14501188,2.14464,0.62552,2.234,9.93,0.68,9.953255749,11.94464,-0.05448,11.94476424,2.14464,0.62552,2.234,9.8,-0.68,9.823563508
27/08/2020 11:00,12.35136,0.66248,12.3691137,2.27136,0.66248,2.366,10.08,0,10.08,12.18136,-0.01752,12.1813726,2.27136,0.66248,2.366,9.91,-0.68,9.933302573
27/08/2020 11:30,12.83704,0.81872,12.86312164,2.80704,0.81872,2.924,10.03,0,10.03,12.71704,0.13872,12.71779657,2.80704,0.81872,2.924,9.91,-0.68,9.933302573
27/08/2020 12:00,12.75072,0.70896,12.77041443,2.43072,0.70896,2.532,10.32,0,10.32,12.59072,0.70896,12.61066431,2.43072,0.70896,2.532,10.16,0,10.16
27/08/2020 12:30,12.76248,0.59864,12.77651226,2.05248,0.59864,2.138,10.71,0,10.71,12.60248,-0.08136,12.60274262,2.05248,0.59864,2.138,10.55,-0.68,10.57189198
27/08/2020 13:00,12.05776,0.33768,12.06248747,1.15776,0.33768,1.206,10.9,0,10.9,11.87776,0.33768,11.88255908,1.15776,0.33768,1.206,10.72,0,10.72
27/08/2020 13:30,12.23032,0.36176,12.23566907,1.24032,0.36176,1.292,10.99,0,10.99,12.07032,-0.31824,12.07451455,1.24032,0.36176,1.292,10.83,-0.68,10.85132711
27/08/2020 14:00,12.10936,0.32648,12.11376031,1.11936,0.32648,1.166,10.99,0,10.99,11.94936,0.32648,11.95381921,1.11936,0.32648,1.166,10.83,0,10.83
27/08/2020 14:30,12.07952,0.29736,12.08317948,1.01952,0.29736,1.062,11.06,0,11.06,11.84952,-0.38264,11.85569642,1.01952,0.29736,1.062,10.83,-0.68,10.85132711
27/08/2020 15:00,12.0616,0.3388,12.06635736,1.1616,0.3388,1.21,10.9,0,10.9,11.8616,0.3388,11.86643754,1.1616,0.3388,1.21,10.7,0,10.7
27/08/2020 15:30,12.06224,0.36232,12.06768037,1.24224,0.36232,1.294,10.82,0,10.82,11.88224,-0.31768,11.88648594,1.24224,0.36232,1.294,10.64,-0.68,10.66170718
27/08/2020 16:00,12.82856,-4.43792,13.5745013,1.37856,0.40208,1.436,11.45,-4.84,12.43093319,11.89856,5.36208,13.05096288,1.37856,0.40208,1.436,10.52,4.96,11.63064917
27/08/2020 16:30,13.24264,-4.41048,13.95778808,1.47264,0.42952,1.534,11.77,-4.84,12.72629168,12.22264,5.38952,13.35813813,1.47264,0.42952,1.534,10.75,4.96,11.83909203
27/08/2020 17:00,13.21592,-1.38744,13.28854887,1.58592,0.46256,1.652,11.63,-1.85,11.7762218,12.93592,5.49256,14.05369139,1.58592,0.46256,1.652,11.35,5.03,12.41464458
27/08/2020 17:30,13.39448,1.19464,13.44764884,1.76448,0.51464,1.838,11.63,0.68,11.64986266,13.30448,1.18464,13.35711646,1.76448,0.51464,1.838,11.54,0.67,11.55943338
27/08/2020 18:00,13.32544,1.21992,13.38116422,1.64544,0.47992,1.714,11.68,0.74,11.7034183,13.18544,1.14992,13.23548805,1.64544,0.47992,1.714,11.54,0.67,11.55943338
27/08/2020 18:30,12.64976,1.16368,12.70317201,1.10976,0.32368,1.156,11.54,0.84,11.57053153,12.56976,1.06368,12.61468516,1.10976,0.32368,1.156,11.46,0.74,11.48386694
27/08/2020 19:00,12.2916,1.2788,12.35794319,1.1616,0.3388,1.21,11.13,0.94,11.16962399,12.2416,1.1488,12.2953858,1.1616,0.3388,1.21,11.08,0.81,11.10956795
27/08/2020 19:30,11.80952,1.30736,11.88166456,1.25952,0.36736,1.312,10.55,0.94,10.59179399,11.76952,1.22736,11.8333433,1.25952,0.36736,1.312,10.51,0.86,10.54512684
27/08/2020 20:00,11.14712,1.31416,11.22431739,0.83712,0.24416,0.872,10.31,1.07,10.36537505,11.09712,1.18416,11.16012129,0.83712,0.24416,0.872,10.26,0.94,10.30297045
27/08/2020 20:30,11.0684,1.3512,11.15057039,0.7584,0.2212,0.79,10.31,1.13,10.37174045,10.9184,1.2212,10.98648206,0.7584,0.2212,0.79,10.16,1,10.20909399
27/08/2020 21:00,10.75128,1.44704,10.84822319,0.64128,0.18704,0.668,10.11,1.26,10.18821378,10.61128,1.31704,10.69270114,0.64128,0.18704,0.668,9.97,1.13,10.03383277
27/08/2020 21:30,10.214,1.572,10.33426243,0.624,0.182,0.65,9.59,1.39,9.690211556,10.094,1.432,10.19507038,0.624,0.182,0.65,9.47,1.25,9.552141121
27/08/2020 22:00,9.56472,1.70096,9.714789426,0.65472,0.19096,0.682,8.91,1.51,9.037045978,9.45472,1.54096,9.579472219,0.65472,0.19096,0.682,8.8,1.35,8.90294895
27/08/2020 22:30,8.87288,2.01584,9.098989526,0.60288,0.17584,0.628,8.27,1.84,8.472219308,8.76288,1.72584,8.931214341,0.60288,0.17584,0.628,8.16,1.55,8.305907536
27/08/2020 23:00,8.31216,1.83688,8.512704153,0.57216,0.16688,0.596,7.74,1.67,7.918112149,8.18216,1.66688,8.350223422,0.57216,0.16688,0.596,7.61,1.5,7.756423145
27/08/2020 23:30,7.53408,2.09744,7.820589236,0.57408,0.16744,0.598,6.96,1.93,7.222638022,7.43408,1.93744,7.682396709,0.57408,0.16744,0.598,6.86,1.77,7.084666541
28/08/2020 00:00,7.0116,2.3088,7.381943646,0.6816,0.1988,0.71,6.33,2.11,6.672405863,6.9216,2.1888,7.259434689,0.6816,0.1988,0.71,6.24,1.99,6.549633578
28/08/2020 00:30,6.70928,2.11104,7.033557279,0.68928,0.20104,0.718,6.02,1.91,6.31573432,6.61928,1.94104,6.898007248,0.68928,0.20104,0.718,5.93,1.74,6.180008091
28/08/2020 01:00,6.43832,1.94576,6.725916027,0.56832,0.16576,0.592,5.87,1.78,6.133946527,6.33832,1.70576,6.563834062,0.56832,0.16576,0.592,5.77,1.54,5.971976222
28/08/2020 01:30,6.33336,1.99848,6.641187484,0.54336,0.15848,0.566,5.79,1.84,6.075335382,6.25336,1.78848,6.504088868,0.54336,0.15848,0.566,5.71,1.63,5.938097338
28/08/2020 02:00,6.38128,2.02704,6.695492932,0.64128,0.18704,0.668,5.74,1.84,6.027702713,6.35128,1.81704,6.606087496,0.64128,0.18704,0.668,5.71,1.63,5.938097338
28/08/2020 02:30,6.3036,2.0248,6.620814753,0.6336,0.1848,0.66,5.67,1.84,5.961082117,6.1936,1.8148,6.454004958,0.6336,0.1848,0.66,5.56,1.63,5.794005523
28/08/2020 03:00,6.16672,2.01696,6.488186434,0.60672,0.17696,0.632,5.56,1.84,5.856551887,6.10672,1.80696,6.368448288,0.60672,0.17696,0.632,5.5,1.63,5.736453608
28/08/2020 03:30,6.10552,2.02536,6.432686655,0.63552,0.18536,0.662,5.47,1.84,5.771178389,6.03552,1.81536,6.302621169,0.63552,0.18536,0.662,5.4,1.63,5.640647126
28/08/2020 04:00,6.07152,2.05336,6.409340247,0.73152,0.21336,0.762,5.34,1.84,5.64811473,5.98152,1.84336,6.259117957,0.73152,0.21336,0.762,5.25,1.63,5.497217478
28/08/2020 04:30,6.0216,2.0388,6.357387199,0.6816,0.1988,0.71,5.34,1.84,5.64811473,6.0116,1.8288,6.283617111,0.6816,0.1988,0.71,5.33,1.63,5.573670245
28/08/2020 05:00,6.13736,2.04048,6.467669317,0.68736,0.20048,0.716,5.45,1.84,5.752225656,6.06736,1.83048,6.337469085,0.68736,0.20048,0.716,5.38,1.63,5.621503358
28/08/2020 05:30,6.31008,2.23544,6.694348482,0.67008,0.19544,0.698,5.64,2.04,5.99759952,6.24008,2.06544,6.573023718,0.67008,0.19544,0.698,5.57,1.87,5.875525508
28/08/2020 06:00,6.68112,2.25616,7.051781505,0.74112,0.21616,0.772,5.94,2.04,6.280541378,6.60112,2.08616,6.922921984,0.74112,0.21616,0.772,5.86,1.87,6.151138106
28/08/2020 06:30,7.55152,1.83336,7.770885612,0.73152,0.21336,0.762,6.82,1.62,7.009764618,7.47152,1.66336,7.654435159,0.73152,0.21336,0.762,6.74,1.45,6.894207714
28/08/2020 07:00,8.45656,1.47608,8.584417231,0.70656,0.20608,0.736,7.75,1.27,7.853368704,8.35656,1.34608,8.464279438,0.70656,0.20608,0.736,7.65,1.14,7.734474772
28/08/2020 07:30,9.56848,0.99664,9.620244321,0.70848,0.20664,0.738,8.86,0.79,8.895150364,9.43848,1.27664,9.524427248,0.70848,0.20664,0.738,8.73,1.07,8.795328305
28/08/2020 08:00,10.46792,1.02856,10.51833089,0.81792,0.23856,0.852,9.65,0.79,9.682282789,10.31792,0.93856,10.36051968,0.81792,0.23856,0.852,9.5,0.7,9.525754563
28/08/2020 08:30,11.39544,-4.81008,12.36903078,0.68544,0.19992,0.714,10.71,-5.01,11.82388261,10.64544,5.06992,11.79107635,0.68544,0.19992,0.714,9.96,4.87,11.08686159
28/08/2020 09:00,12.3724,-4.6068,13.20223042,1.3824,0.4032,1.44,10.99,-5.01,12.0780876,11.3424,5.2132,12.48308824,1.3824,0.4032,1.44,9.96,4.81,11.06063741
28/08/2020 09:30,12.96944,-4.41808,13.70130668,2.02944,0.59192,2.114,10.94,-5.01,12.03260986,11.93944,5.35192,13.08408481,2.02944,0.59192,2.114,9.91,4.76,10.99389376
28/08/2020 10:00,13.36008,-4.09456,13.97344479,2.59008,0.75544,2.698,10.77,-4.85,11.81166373,12.35008,5.61544,13.56678453,2.59008,0.75544,2.698,9.76,4.86,10.90308213
28/08/2020 10:30,12.75144,-4.11208,13.39807538,1.98144,0.57792,2.064,10.77,-4.69,11.74687192,12.48144,5.52792,13.65079646,1.98144,0.57792,2.064,10.5,4.95,11.60829445
28/08/2020 11:00,12.86016,-0.03912,12.8602195,2.30016,0.67088,2.396,10.56,-0.71,10.58384146,12.72016,-0.05912,12.72029739,2.30016,0.67088,2.396,10.42,-0.73,10.44553972
28/08/2020 11:30,13.42496,0.98728,13.46121365,3.38496,0.98728,3.526,10.04,0,10.04,13.32496,0.30728,13.32850254,3.38496,0.98728,3.526,9.94,-0.68,9.963232407
28/08/2020 12:00,16.1632,2.2176,16.31461872,7.6032,2.2176,7.92,8.56,0,8.56,16.0232,1.5376,16.09680565,7.6032,2.2176,7.92,8.42,-0.68,8.447413805
28/08/2020 12:30,17.452,2.716,17.66207689,9.312,2.716,9.7,8.14,0,8.14,17.312,2.716,17.52375531,9.312,2.716,9.7,8,0,8
28/08/2020 13:00,13.21448,1.71464,13.32525692,3.44448,1.00464,3.588,9.77,0.71,9.795764391,13.09448,1.67464,13.20112971,3.44448,1.00464,3.588,9.65,0.67,9.673231104
28/08/2020 13:30,13.3132,1.9976,13.46223236,4.0032,1.1676,4.17,9.31,0.83,9.346924628,13.3132,1.8376,13.43942216,4.0032,1.1676,4.17,9.31,0.67,9.334077351
28/08/2020 14:00,12.7988,2.0584,12.96326703,4.5888,1.3384,4.78,8.21,0.72,8.241510784,13.0388,2.0084,13.19257276,4.5888,1.3384,4.78,8.45,0.67,8.476520513
28/08/2020 14:30,12.8772,2.2096,13.06539751,5.1072,1.4896,5.32,7.77,0.72,7.803287769,13.0872,2.2596,13.28083567,5.1072,1.4896,5.32,7.98,0.77,8.017063053
28/08/2020 15:00,12.30664,1.89152,12.451154,4.01664,1.17152,4.184,8.29,0.72,8.321207845,12.49664,1.84152,12.63159559,4.01664,1.17152,4.184,8.48,0.67,8.506426982
28/08/2020 15:30,11.65192,1.62056,11.76407474,2.88192,0.84056,3.002,8.77,0.78,8.804618106,11.76192,1.51056,11.8585224,2.88192,0.84056,3.002,8.88,0.67,8.90524003
28/08/2020 16:00,11.51248,1.56864,11.61885654,2.53248,0.73864,2.638,8.98,0.83,9.018275888,11.60248,1.40864,11.68767765,2.53248,0.73864,2.638,9.07,0.67,9.09471275
28/08/2020 16:30,11.4628,1.6104,11.57536919,2.3328,0.6804,2.43,9.13,0.93,9.177243595,11.7228,1.4104,11.80733958,2.3328,0.6804,2.43,9.39,0.73,9.418333186
28/08/2020 17:00,11.3496,1.2828,11.42186482,1.4496,0.4228,1.51,9.9,0.86,9.937283331,11.5496,1.1028,11.60213032,1.4496,0.4228,1.51,10.1,0.68,10.12286521
28/08/2020 17:30,11.3916,1.7388,11.52354008,1.4016,0.4088,1.46,9.99,1.33,10.07814467,11.6916,1.5488,11.79373953,1.4016,0.4088,1.46,10.29,1.14,10.3529561
28/08/2020 18:00,11.74104,1.76072,11.87232729,1.75104,0.51072,1.824,9.99,1.25,10.06789948,12.04104,1.57072,12.14305586,1.75104,0.51072,1.824,10.29,1.06,10.34445262
28/08/2020 18:30,11.62872,1.63296,11.74281428,1.51872,0.44296,1.582,10.11,1.19,10.17979371,11.86872,1.44296,11.95611342,1.51872,0.44296,1.582,10.35,1,10.39819696
28/08/2020 19:00,11.08552,1.51536,11.18861339,1.11552,0.32536,1.162,9.97,1.19,10.0407669,11.37552,1.32536,11.45246849,1.11552,0.32536,1.162,10.26,1,10.30861775
28/08/2020 19:30,10.91848,1.11664,10.97543122,0.94848,0.27664,0.988,9.97,0.84,10.00532358,11.14848,1.27664,11.22133753,0.94848,0.27664,0.988,10.2,1,10.24890238
28/08/2020 20:00,10.88568,-3.33376,11.38472594,1.01568,0.29624,1.058,9.87,-3.63,10.51635869,10.41568,6.03624,12.03837959,1.01568,0.29624,1.058,9.4,5.74,11.01397294
28/08/2020 20:30,10.74384,-3.23888,11.22142779,0.96384,0.28112,1.004,9.78,-3.52,10.39417144,10.30384,6.12112,11.984875,0.96384,0.28112,1.004,9.34,5.84,11.01549817
28/08/2020 21:00,10.06504,-3.11728,10.53671983,0.93504,0.27272,0.974,9.13,-3.39,9.739045128,9.66504,6.18272,11.47340511,0.93504,0.27272,0.974,8.73,5.91,10.54234319
28/08/2020 21:30,9.54776,-2.96232,9.996752513,0.91776,0.26768,0.956,8.63,-3.23,9.214651377,9.15776,6.36768,11.154009,0.91776,0.26768,0.956,8.24,6.1,10.25219976
28/08/2020 22:00,9.05,-2.59,9.413320349,0.96,0.28,1,8.09,-2.87,8.583996738,8.72,6.22,10.7110597,0.96,0.28,1,7.76,5.94,9.77247154
28/08/2020 22:30,8.04928,2.27104,8.363523851,0.92928,0.27104,0.968,7.12,2,7.395566239,8.42928,2.00104,8.663539831,0.92928,0.27104,0.968,7.5,1.73,7.696940951
28/08/2020 23:00,7.40824,2.31032,7.760128762,0.85824,0.25032,0.894,6.55,2.06,6.86630177,7.76824,2.09032,8.044562785,0.85824,0.25032,0.894,6.91,1.84,7.150783174
28/08/2020 23:30,6.80784,2.31312,7.190077162,0.86784,0.25312,0.904,5.94,2.06,6.287066088,7.19784,2.01312,7.474058656,0.86784,0.25312,0.904,6.33,1.76,6.570121764
29/08/2020 00:00,6.37776,2.43768,6.827745338,0.91776,0.26768,0.956,5.46,2.17,5.875414879,6.76776,2.14768,7.100359484,0.91776,0.26768,0.956,5.85,1.88,6.144664352
29/08/2020 00:30,6.01664,2.43152,6.489394918,0.89664,0.26152,0.934,5.12,2.17,5.560872234,6.36664,2.14152,6.71715809,0.89664,0.26152,0.934,5.47,1.88,5.784055671
29/08/2020 01:00,5.72944,2.41192,6.216417039,0.82944,0.24192,0.864,4.9,2.17,5.359001773,6.07944,2.12192,6.439109814,0.82944,0.24192,0.864,5.25,1.88,5.57645945
29/08/2020 01:30,5.716,2.408,6.20250917,0.816,0.238,0.85,4.9,2.17,5.359001773,6.066,2.178,6.445156321,0.816,0.238,0.85,5.25,1.94,5.596972396
29/08/2020 02:00,5.79664,2.43152,6.28596252,0.89664,0.26152,0.934,4.9,2.17,5.359001773,6.08664,2.20152,6.472547937,0.89664,0.26152,0.934,5.19,1.94,5.540730999
29/08/2020 02:30,5.7332,2.4276,6.225979762,0.8832,0.2576,0.92,4.85,2.17,5.313322877,5.9732,2.1976,6.364633846,0.8832,0.2576,0.92,5.09,1.94,5.447173579
29/08/2020 03:00,5.60712,2.41416,6.104749233,0.83712,0.24416,0.872,4.77,2.17,5.240400748,5.83712,2.18416,6.232377139,0.83712,0.24416,0.872,5,1.94,5.363170704
29/08/2020 03:30,5.59944,2.41192,6.096809526,0.82944,0.24192,0.864,4.77,2.17,5.240400748,5.82944,2.18192,6.224399216,0.82944,0.24192,0.864,5,1.94,5.363170704
29/08/2020 04:00,5.59504,2.28272,6.042787701,0.93504,0.27272,0.974,4.66,2.01,5.075007389,5.85504,1.99272,6.184854598,0.93504,0.27272,0.974,4.92,1.72,5.211986186
29/08/2020 04:30,5.58544,2.27992,6.032841387,0.92544,0.26992,0.964,4.66,2.01,5.075007389,5.84544,1.93992,6.158933219,0.92544,0.26992,0.964,4.92,1.67,5.195700145
29/08/2020 05:00,5.3352,4.3536,6.886086842,0.8352,0.2436,0.87,4.5,4.11,6.094431885,5.9052,-0.1264,5.906552632,0.8352,0.2436,0.87,5.07,-0.37,5.083483058
29/08/2020 05:30,5.57216,2.77688,6.225755344,0.81216,0.23688,0.846,4.76,2.54,5.395294246,5.94216,1.37688,6.099595396,0.81216,0.23688,0.846,5.13,1.14,5.255140341
29/08/2020 06:00,5.85592,2.13256,6.232143387,0.86592,0.25256,0.902,4.99,1.88,5.33240096,6.15592,1.89256,6.440274404,0.86592,0.25256,0.902,5.29,1.64,5.538384241
29/08/2020 06:30,6.30016,2.03088,6.619402511,0.86016,0.25088,0.896,5.44,1.78,5.72380992,6.51016,1.77088,6.746717661,0.86016,0.25088,0.896,5.65,1.52,5.850888821
29/08/2020 07:00,6.82632,1.91976,7.091129896,0.85632,0.24976,0.892,5.97,1.67,6.199177365,6.96632,1.70976,7.173067238,0.85632,0.24976,0.892,6.11,1.46,6.282014008
29/08/2020 07:30,7.6848,1.8964,7.91533221,1.3248,0.3864,1.38,6.36,1.51,6.536795851,7.8448,1.7164,8.030374587,1.3248,0.3864,1.38,6.52,1.33,6.654269306
29/08/2020 08:00,8.56872,2.11296,8.825393045,1.75872,0.51296,1.832,6.81,1.6,6.995434225,8.71872,1.84296,8.911373631,1.75872,0.51296,1.832,6.96,1.33,7.085936776
29/08/2020 08:30,9.67624,2.28432,9.942219994,2.34624,0.68432,2.444,7.33,1.6,7.502592885,9.83624,2.01432,10.04037362,2.34624,0.68432,2.444,7.49,1.33,7.607167673
29/08/2020 09:00,11.77592,2.77256,12.09790812,4.70592,1.37256,4.902,7.07,1.4,7.207281041,11.90592,2.57256,12.18068126,4.70592,1.37256,4.902,7.2,1.2,7.299315036
29/08/2020 09:30,11.17984,2.31912,11.41784305,3.45984,1.00912,3.604,7.72,1.31,7.830357591,11.34984,2.09912,11.54232095,3.45984,1.00912,3.604,7.89,1.09,7.964935656
29/08/2020 10:00,12.97504,2.98272,13.31346242,5.73504,1.67272,5.974,7.24,1.31,7.357560737,13.12504,2.76272,13.41265435,5.73504,1.67272,5.974,7.39,1.09,7.469953146
29/08/2020 10:30,13.67944,3.37192,14.08889361,7.06944,2.06192,7.364,6.61,1.31,6.738560677,13.88944,3.15192,14.24258204,7.06944,2.06192,7.364,6.82,1.09,6.906554858
29/08/2020 11:00,12.66792,2.94856,13.00654463,5.61792,1.63856,5.852,7.05,1.31,7.170676398,12.87792,2.72856,13.16380884,5.61792,1.63856,5.852,7.26,1.09,7.341369082
29/08/2020 11:30,11.9032,2.5476,12.17277438,4.2432,1.2376,4.42,7.66,1.31,7.771209687,12.0732,2.3276,12.29552276,4.2432,1.2376,4.42,7.83,1.09,7.905504411
29/08/2020 12:00,12.4988,2.4684,12.74021193,4.5888,1.3384,4.78,7.91,1.13,7.990306627,12.6288,2.2284,12.82389785,4.5888,1.3384,4.78,8.04,0.89,8.089109963
29/08/2020 12:30,12.17344,2.32392,12.39327421,4.09344,1.19392,4.264,8.08,1.13,8.158633464,12.25344,2.19392,12.44829614,4.09344,1.19392,4.264,8.16,1,8.221046162
29/08/2020 13:00,10.70128,1.80704,10.85277786,2.32128,0.67704,2.418,8.38,1.13,8.455844133,10.89128,1.67704,11.01963898,2.32128,0.67704,2.418,8.57,1,8.628145803
29/08/2020 13:30,10.29136,1.94248,10.47307592,2.27136,0.66248,2.366,8.02,1.28,8.121502324,10.50136,2.17248,10.72372282,2.27136,0.66248,2.366,8.23,1.51,8.367377128
29/08/2020 14:00,11.422,3.046,11.82117591,4.272,1.246,4.45,7.15,1.8,7.373092974,11.612,2.836,11.95330247,4.272,1.246,4.45,7.34,1.59,7.510239677
29/08/2020 14:30,12.3756,3.5108,12.86394932,5.8656,1.7108,6.11,6.51,1.8,6.754265319,12.5656,3.3008,12.99190456,5.8656,1.7108,6.11,6.7,1.59,6.886080162
29/08/2020 15:00,10.74928,2.84104,11.11838697,3.56928,1.04104,3.718,7.18,1.8,7.402188865,10.93928,2.69104,11.26541358,3.56928,1.04104,3.718,7.37,1.65,7.552443313
29/08/2020 15:30,10.35992,2.90456,10.75938712,3.40992,0.99456,3.552,6.95,1.91,7.207676463,10.56992,2.64456,10.89572881,3.40992,0.99456,3.552,7.16,1.65,7.347659491
29/08/2020 16:00,10.19576,2.62168,10.52742742,2.64576,0.77168,2.756,7.55,1.85,7.773351915,10.46576,2.42168,10.74228404,2.64576,0.77168,2.756,7.82,1.65,7.992177425
29/08/2020 16:30,10.3384,2.4912,10.63431201,2.1984,0.6412,2.29,8.14,1.85,8.347580488,10.4784,2.2912,10.72597147,2.1984,0.6412,2.29,8.28,1.65,8.442801668
29/08/2020 17:00,10.59008,2.46544,10.87327866,2.11008,0.61544,2.198,8.48,1.85,8.679452748,10.80008,2.26544,11.03512331,2.11008,0.61544,2.198,8.69,1.65,8.845258617
29/08/2020 17:30,11.2164,2.2652,11.44284755,2.2464,0.6552,2.34,8.97,1.61,9.113341868,11.3964,2.0452,11.57846173,2.2464,0.6552,2.34,9.15,1.39,9.254977039
29/08/2020 18:00,11.19072,-0.56104,11.20477488,1.47072,0.42896,1.532,9.72,-0.99,9.770286587,10.98072,4.02896,11.69652642,1.47072,0.42896,1.532,9.51,3.6,10.16858397
29/08/2020 18:30,11.36704,-1.85128,11.51680668,1.12704,0.32872,1.174,10.24,-2.18,10.46947945,10.95704,4.73872,11.93784708,1.12704,0.32872,1.174,9.83,4.41,10.77390366
29/08/2020 19:00,10.82704,1.56872,10.94009495,0.88704,0.25872,0.924,9.94,1.31,10.02595133,10.98704,1.29872,11.06353115,0.88704,0.25872,0.924,10.1,1.04,10.15340337
29/08/2020 19:30,10.51016,1.56088,10.62543221,0.86016,0.25088,0.896,9.65,1.31,9.73851118,10.70016,1.39088,10.79017939,0.86016,0.25088,0.896,9.84,1.14,9.905816473
29/08/2020 20:00,10.04048,1.77264,10.19575849,0.90048,0.26264,0.938,9.14,1.51,9.263892271,10.29048,1.40264,10.38563323,0.90048,0.26264,0.938,9.39,1.14,9.458948144
29/08/2020 20:30,9.77552,1.76536,9.933644205,0.87552,0.25536,0.912,8.9,1.51,9.027186716,10.05552,1.56536,10.17663178,0.87552,0.25536,0.912,9.18,1.31,9.272998436
29/08/2020 21:00,9.216,2.048,9.440813524,0.816,0.238,0.85,8.4,1.81,8.592793492,9.516,1.808,9.68623353,0.816,0.238,0.85,8.7,1.57,8.840526002
29/08/2020 21:30,8.82568,2.10624,9.073526018,0.77568,0.22624,0.808,8.05,1.88,8.266613575,9.10568,1.94624,9.311351051,0.77568,0.22624,0.808,8.33,1.72,8.505721604
29/08/2020 22:00,8.51328,0.92304,8.56317343,0.83328,0.24304,0.868,7.68,0.68,7.710045395,8.53328,3.67304,9.290214766,0.83328,0.24304,0.868,7.7,3.43,8.429406859
29/08/2020 22:30,7.9352,2.4636,8.308834094,0.8352,0.2436,0.87,7.1,2.22,7.438978424,8.1652,2.1836,8.452135825,0.8352,0.2436,0.87,7.33,1.94,7.582380893
29/08/2020 23:00,7.3464,2.3852,7.723909114,0.8064,0.2352,0.84,6.54,2.15,6.884337296,7.5964,2.1752,7.901695261,0.8064,0.2352,0.84,6.79,1.94,7.061706593
29/08/2020 23:30,7.10296,-0.94872,7.166038683,0.79296,0.23128,0.826,6.31,-1.18,6.419384706,6.83296,5.23128,8.60555825,0.79296,0.23128,0.826,6.04,5,7.841020342
30/08/2020 00:00,6.85016,-2.59912,7.326671604,0.86016,0.25088,0.896,5.99,-2.85,6.63344556,6.32016,6.94088,9.387238018,0.86016,0.25088,0.896,5.46,6.69,8.635259116
30/08/2020 00:30,6.42328,-1.47696,6.590898027,0.83328,0.24304,0.868,5.59,-1.72,5.848632319,6.05328,5.93304,8.476034592,0.83328,0.24304,0.868,5.22,5.69,7.721690229
30/08/2020 01:00,5.8476,2.5668,6.386148135,0.7776,0.2268,0.81,5.07,2.34,5.583950215,5.9976,2.3168,6.429523155,0.7776,0.2268,0.81,5.22,2.09,5.622855147
30/08/2020 01:30,5.75184,2.56512,6.297896792,0.77184,0.22512,0.804,4.98,2.34,5.502363129,5.99184,2.26512,6.405693967,0.77184,0.22512,0.804,5.22,2.04,5.604462508
30/08/2020 02:00,5.80944,2.58192,6.357350391,0.82944,0.24192,0.864,4.98,2.34,5.502363129,6.04944,2.33192,6.483330564,0.82944,0.24192,0.864,5.22,2.09,5.622855147
30/08/2020 02:30,5.79216,2.57688,6.339513231,0.81216,0.23688,0.846,4.98,2.34,5.502363129,5.96216,2.32688,6.400134561,0.81216,0.23688,0.846,5.15,2.09,5.55793127
30/08/2020 03:00,5.638,2.564,6.193637057,0.768,0.224,0.8,4.87,2.34,5.403008421,5.798,2.394,6.272801607,0.768,0.224,0.8,5.03,2.17,5.478120116
30/08/2020 03:30,5.6188,2.5584,6.173841916,0.7488,0.2184,0.78,4.87,2.34,5.403008421,5.7788,2.3884,6.252918039,0.7488,0.2184,0.78,5.03,2.17,5.478120116
30/08/2020 04:00,5.54752,2.58136,6.118692475,0.82752,0.24136,0.862,4.72,2.34,5.268206526,5.70752,2.41136,6.196002066,0.82752,0.24136,0.862,4.88,2.17,5.340720925
30/08/2020 04:30,5.536,2.578,6.106830602,0.816,0.238,0.85,4.72,2.34,5.268206526,5.696,2.348,6.160967456,0.816,0.238,0.85,4.88,2.11,5.316624869
30/08/2020 05:00,5.33456,2.56008,5.917055011,0.75456,0.22008,0.786,4.58,2.34,5.143150785,5.57456,2.39008,6.065327823,0.75456,0.22008,0.786,4.82,2.17,5.285953083
30/08/2020 05:30,5.53416,2.56288,6.098793389,0.76416,0.22288,0.796,4.77,2.34,5.313049972,5.68416,2.39288,6.167296782,0.76416,0.22288,0.796,4.92,2.17,5.377294859
30/08/2020 06:00,5.80368,2.58024,6.351404569,0.82368,0.24024,0.858,4.98,2.34,5.502363129,5.88368,2.31024,6.320988783,0.82368,0.24024,0.858,5.06,2.07,5.467037589
30/08/2020 06:30,5.94136,2.58248,6.478345591,0.83136,0.24248,0.866,5.11,2.34,5.620293587,6.04136,2.31248,6.468817079,0.83136,0.24248,0.866,5.21,2.07,5.606157329
30/08/2020 07:00,6.0856,2.4608,6.564302248,0.8256,0.2408,0.86,5.26,2.22,5.709290674,6.2056,2.2508,6.601179592,0.8256,0.2408,0.86,5.38,2.01,5.743213386
30/08/2020 07:30,6.72448,2.52464,7.182787648,1.04448,0.30464,1.088,5.68,2.22,6.098426026,6.79448,2.31464,7.177918696,1.04448,0.30464,1.088,5.75,2.01,6.09119036
30/08/2020 08:00,7.52776,1.99768,7.788317919,1.39776,0.40768,1.456,6.13,1.59,6.332850859,7.56776,2.74768,8.051132641,1.39776,0.40768,1.456,6.17,2.34,6.598825653
30/08/2020 08:30,9.03464,1.52552,9.162528647,2.38464,0.69552,2.484,6.65,0.83,6.701596825,8.98464,3.09552,9.502946911,2.38464,0.69552,2.484,6.6,2.4,7.022819946
30/08/2020 09:00,11.21664,3.05152,11.62431878,4.73664,1.38152,4.934,6.48,1.67,6.691733707,11.27664,2.88152,11.63897621,4.73664,1.38152,4.934,6.54,1.5,6.709813708
30/08/2020 09:30,12.59272,3.36496,13.03455227,6.22272,1.81496,6.482,6.37,1.55,6.555867601,12.63272,3.15496,13.02072913,6.22272,1.81496,6.482,6.41,1.34,6.548564728
30/08/2020 10:00,13.09208,3.39144,13.52421621,6.62208,1.93144,6.898,6.47,1.46,6.632684223,13.11208,3.21144,13.49962921,6.62208,1.93144,6.898,6.49,1.28,6.615020786
30/08/2020 10:30,13.992,3.526,14.42944004,7.392,2.156,7.7,6.6,1.37,6.740689876,14.002,3.316,14.38929672,7.392,2.156,7.7,6.61,1.16,6.711013336
30/08/2020 11:00,13.28048,3.17264,13.65418594,6.18048,1.80264,6.438,7.1,1.37,7.230968123,13.29048,2.96264,13.61668441,6.18048,1.80264,6.438,7.11,1.16,7.20400583
30/08/2020 11:30,14.31784,3.59312,14.76181065,7.34784,2.14312,7.654,6.97,1.45,7.119227486,14.37784,3.30312,14.75238573,7.34784,2.14312,7.654,7.03,1.16,7.125061403
30/08/2020 12:00,12.56008,2.83544,12.87615353,4.75008,1.38544,4.948,7.81,1.45,7.943462721,12.59008,2.54544,12.84481916,4.75008,1.38544,4.948,7.84,1.16,7.925351727
30/08/2020 12:30,12.90632,2.97976,13.24583201,4.93632,1.43976,5.142,7.97,1.54,8.117419541,12.93632,2.77976,13.23160764,4.93632,1.43976,5.142,8,1.34,8.111448699
30/08/2020 13:00,13.154,3.162,13.52870873,5.184,1.512,5.4,7.97,1.65,8.139004853,13.184,2.992,13.51924258,5.184,1.512,5.4,8,1.48,8.135748275
30/08/2020 13:30,13.28216,3.35688,13.69979626,5.85216,1.70688,6.096,7.43,1.65,7.61100519,13.27216,3.18688,13.64941153,5.85216,1.70688,6.096,7.42,1.48,7.56616151
30/08/2020 14:00,12.3364,2.9452,12.68309773,4.6464,1.3552,4.84,7.69,1.59,7.852655602,12.3364,2.7552,12.640328,4.6464,1.3552,4.84,7.69,1.4,7.816399427
30/08/2020 14:30,12.51912,3.02016,12.87826588,5.10912,1.49016,5.322,7.41,1.53,7.566306893,12.50912,2.83016,12.82528319,5.10912,1.49016,5.322,7.4,1.34,7.520345737
30/08/2020 15:00,12.0784,3.0212,12.4505179,4.8384,1.4112,5.04,7.24,1.61,7.416852432,12.0484,2.8212,12.37429238,4.8384,1.4112,5.04,7.21,1.41,7.346577434
30/08/2020 15:30,11.97848,3.07664,12.36728332,5.02848,1.46664,5.238,6.95,1.61,7.134045136,11.94848,2.92664,12.30168265,5.02848,1.46664,5.238,6.92,1.46,7.07234049
30/08/2020 16:00,13.68344,3.52392,14.12991657,6.73344,1.96392,7.014,6.95,1.56,7.122927769,13.59344,3.36392,14.00348417,6.73344,1.96392,7.014,6.86,1.4,7.00139986
30/08/2020 16:30,10.93024,2.21632,11.15267774,2.25024,0.65632,2.344,8.68,1.56,8.819070246,10.89024,2.05632,11.08267924,2.25024,0.65632,2.344,8.64,1.4,8.752691015
30/08/2020 17:00,10.9872,2.0096,11.16946982,1.7472,0.5096,1.82,9.24,1.5,9.360961489,10.9472,1.8396,11.10068989,1.7472,0.5096,1.82,9.2,1.33,9.295638762
30/08/2020 17:30,11.52048,2.11264,11.71258755,2.10048,0.61264,2.188,9.42,1.5,9.538679154,11.45048,1.94264,11.61410102,2.10048,0.61264,2.188,9.35,1.33,9.444119864
30/08/2020 18:00,11.53776,2.11768,11.73049336,2.11776,0.61768,2.206,9.42,1.5,9.538679154,11.46776,1.94768,11.63198078,2.11776,0.61768,2.206,9.35,1.33,9.444119864
30/08/2020 18:30,11.22752,2.09136,11.42063886,2.02752,0.59136,2.112,9.2,1.5,9.321480569,11.15752,1.92136,11.32174354,2.02752,0.59136,2.112,9.13,1.33,9.226364398
30/08/2020 19:00,10.6276,2.0068,10.8154116,1.4976,0.4368,1.56,9.13,1.57,9.264005613,10.6276,1.8368,10.78516184,1.4976,0.4368,1.56,9.13,1.4,9.236714784
30/08/2020 19:30,10.00144,1.94792,10.18936673,1.02144,0.29792,1.064,8.98,1.65,9.130328581,9.94144,1.77792,10.09916971,1.02144,0.29792,1.064,8.92,1.48,9.041946693
30/08/2020 20:00,9.67864,1.89752,9.862892801,0.84864,0.24752,0.884,8.83,1.65,8.982839195,9.59864,1.72752,9.752856771,0.84864,0.24752,0.884,8.75,1.48,8.87428307
30/08/2020 20:30,9.84256,1.88408,10.02126463,0.80256,0.23408,0.836,9.04,1.65,9.189347093,9.79256,1.71408,9.941443638,0.80256,0.23408,0.836,8.99,1.48,9.111009823
30/08/2020 21:00,9.46968,1.99824,9.678212769,0.67968,0.19824,0.708,8.79,1.8,8.972407704,9.43968,1.81824,9.613196929,0.67968,0.19824,0.708,8.76,1.62,8.908535233
30/08/2020 21:30,9.2124,1.9932,9.425558869,0.6624,0.1932,0.69,8.55,1.8,8.737419528,9.1524,1.8132,9.330279739,0.6624,0.1932,0.69,8.49,1.62,8.643176499
30/08/2020 22:00,8.74344,2.10392,8.993009641,0.73344,0.21392,0.764,8.01,1.89,8.229957473,8.68344,1.95392,8.90055805,0.73344,0.21392,0.764,7.95,1.74,8.138187759
30/08/2020 22:30,8.08808,2.88944,8.588707796,0.71808,0.20944,0.748,7.37,2.68,7.84214894,8.09808,1.71944,8.2786094,0.71808,0.20944,0.748,7.38,1.51,7.53289453
30/08/2020 23:00,7.5012,2.4816,7.90103411,0.6912,0.2016,0.72,6.81,2.28,7.181538832,7.4612,2.3016,7.808128329,0.6912,0.2016,0.72,6.77,2.1,7.088222626
30/08/2020 23:30,7.06416,2.30288,7.430047968,0.76416,0.22288,0.796,6.3,2.08,6.634485662,6.99416,2.13288,7.31214409,0.76416,0.22288,0.796,6.23,1.91,6.516210555
31/08/2020 00:00,6.63752,2.43136,7.068817666,0.82752,0.24136,0.862,5.81,2.19,6.209041794,6.59752,2.25136,6.971075383,0.82752,0.24136,0.862,5.77,2.01,6.110073649
31/08/2020 00:30,6.3164,2.4252,6.765981377,0.8064,0.2352,0.84,5.51,2.19,5.929266396,6.2464,2.2452,6.637652898,0.8064,0.2352,0.84,5.44,2.01,5.799456871
31/08/2020 01:00,6.12568,2.31624,6.548963521,0.77568,0.22624,0.808,5.35,2.09,5.743744423,6.09568,2.10624,6.449307064,0.77568,0.22624,0.808,5.32,1.88,5.642410832
31/08/2020 01:30,6.03416,2.39288,6.491298915,0.76416,0.22288,0.796,5.27,2.17,5.699280656,6.01416,2.18288,6.398053266,0.76416,0.22288,0.796,5.25,1.96,5.603936117
31/08/2020 02:00,6.09752,2.32136,6.524451119,0.82752,0.24136,0.862,5.27,2.08,5.665624414,6.02752,2.08136,6.376759114,0.82752,0.24136,0.862,5.2,1.84,5.515940536
31/08/2020 02:30,6.08984,2.31912,6.516476717,0.81984,0.23912,0.854,5.27,2.08,5.665624414,6.01984,2.07912,6.368768609,0.81984,0.23912,0.854,5.2,1.84,5.515940536
31/08/2020 03:00,5.89032,2.40176,6.36115719,0.76032,0.22176,0.792,5.13,2.18,5.573984212,5.83032,2.19176,6.22867909,0.76032,0.22176,0.792,5.07,1.97,5.439283041
31/08/2020 03:30,5.8884,2.4012,6.35916787,0.7584,0.2212,0.79,5.13,2.18,5.573984212,5.8284,2.1912,6.226684832,0.7584,0.2212,0.79,5.07,1.97,5.439283041
31/08/2020 04:00,5.82944,2.42192,6.31253255,0.82944,0.24192,0.864,5,2.18,5.454576061,5.73944,2.21192,6.150915509,0.82944,0.24192,0.864,4.91,1.97,5.290463118
31/08/2020 04:30,5.81792,2.41856,6.300605177,0.81792,0.23856,0.852,5,2.18,5.454576061,5.80792,2.11856,6.182251305,0.81792,0.23856,0.852,4.99,1.88,5.33240096
31/08/2020 05:00,5.76608,2.33344,6.220339283,0.76608,0.22344,0.798,5,2.11,5.426978902,5.75608,2.10344,6.128369832,0.76608,0.22344,0.798,4.99,1.88,5.33240096
31/08/2020 05:30,5.92192,2.24056,6.331606873,0.72192,0.21056,0.752,5.2,2.03,5.582194909,5.89192,2.09056,6.251812729,0.72192,0.21056,0.752,5.17,1.88,5.501208958
31/08/2020 06:00,6.1452,2.2736,6.55230799,0.8352,0.2436,0.87,5.31,2.03,5.684804306,6.1052,2.1236,6.463988243,0.8352,0.2436,0.87,5.27,1.88,5.595292664
31/08/2020 06:30,6.2708,2.2344,6.656987006,0.7008,0.2044,0.73,5.57,2.03,5.928389326,6.2008,2.0844,6.541761536,0.7008,0.2044,0.73,5.5,1.88,5.812434946
31/08/2020 07:00,6.58568,2.25624,6.961450998,0.77568,0.22624,0.808,5.81,2.03,6.154429299,6.51568,2.03624,6.826445576,0.77568,0.22624,0.808,5.74,1.81,6.018612797
31/08/2020 07:30,7.23816,2.26488,7.584236389,1.14816,0.33488,1.196,6.09,1.93,6.388505302,7.13816,2.14488,7.453444734,1.14816,0.33488,1.196,5.99,1.81,6.25749151
31/08/2020 08:00,8.08264,2.53952,8.472203444,1.71264,0.49952,1.784,6.37,2.04,6.688684475,7.99264,2.36952,8.336481224,1.71264,0.49952,1.784,6.28,1.87,6.552503338
31/08/2020 08:30,9.22296,2.48128,9.550902659,2.47296,0.72128,2.576,6.75,1.76,6.975679178,9.14296,2.33128,9.435495959,2.47296,0.72128,2.576,6.67,1.61,6.861559589
31/08/2020 09:00,10.34368,0.01024,10.34368507,2.98368,0.87024,3.108,7.36,-0.86,7.410074224,9.84368,4.75024,10.92990467,2.98368,0.87024,3.108,6.86,3.88,7.881243557
31/08/2020 09:30,11.0404,2.6772,11.36036232,3.5904,1.0472,3.74,7.45,1.63,7.626231048,10.9704,2.5172,11.25548631,3.5904,1.0472,3.74,7.38,1.47,7.524978405
31/08/2020 10:00,12.31792,3.07856,12.69679821,5.13792,1.49856,5.352,7.18,1.58,7.351788898,12.19792,2.91856,12.5422185,5.13792,1.49856,5.352,7.06,1.42,7.201388755
31/08/2020 10:30,12.7556,3.1508,13.13898291,5.6256,1.6408,5.86,7.13,1.51,7.288141052,12.6856,2.9708,13.02881806,5.6256,1.6408,5.86,7.06,1.33,7.184184018
31/08/2020 11:00,13.04376,3.27568,13.44878264,6.05376,1.76568,6.306,6.99,1.51,7.151237655,12.93376,3.09568,13.29907449,6.05376,1.76568,6.306,6.88,1.33,7.007374687
31/08/2020 11:30,11.68392,2.68656,11.98881108,4.03392,1.17656,4.202,7.65,1.51,7.797602196,11.56392,2.50656,11.83245912,4.03392,1.17656,4.202,7.53,1.33,7.64655478
31/08/2020 12:00,11.9368,2.7224,12.24331066,4.3968,1.2824,4.58,7.54,1.44,7.676275138,11.8468,2.6124,12.13141805,4.3968,1.2824,4.58,7.45,1.33,7.567786995
31/08/2020 12:30,14.9016,3.8688,15.39562587,8.1216,2.3688,8.46,6.78,1.5,6.943947004,14.7916,3.6988,15.2470506,8.1216,2.3688,8.46,6.67,1.33,6.801308698
31/08/2020 13:00,14.02792,3.55856,14.47224547,7.05792,2.05856,7.352,6.97,1.5,7.12957923,13.92792,3.38856,14.33420017,7.05792,2.05856,7.352,6.87,1.33,6.997556716
31/08/2020 13:30,11.79184,2.77512,12.11399115,4.37184,1.27512,4.554,7.42,1.5,7.570099075,11.69184,2.66512,11.99174663,4.37184,1.27512,4.554,7.32,1.39,7.450805326
31/08/2020 14:00,11.68456,2.88008,12.03427618,4.35456,1.27008,4.536,7.33,1.61,7.504731841,11.61456,2.71008,11.9265476,4.35456,1.27008,4.536,7.26,1.44,7.401432294
31/08/2020 14:30,11.51752,2.83136,11.86043281,4.18752,1.22136,4.362,7.33,1.61,7.504731841,11.44752,2.66136,11.75281035,4.18752,1.22136,4.362,7.26,1.44,7.401432294
31/08/2020 15:00,11.84128,2.98704,12.21222011,4.72128,1.37704,4.918,7.12,1.61,7.29976027,11.74128,2.81704,12.07449255,4.72128,1.37704,4.918,7.02,1.44,7.166170525
31/08/2020 15:30,12.58784,3.26312,13.00390972,5.66784,1.65312,5.904,6.92,1.61,7.104822306,12.47784,3.09312,12.85550008,5.66784,1.65312,5.904,6.81,1.44,6.960581872
31/08/2020 16:00,11.8276,2.9468,12.18916535,4.3776,1.2768,4.56,7.45,1.67,7.634880484,11.7276,2.7768,12.05185546,4.3776,1.2768,4.56,7.35,1.5,7.50149985
31/08/2020 16:30,11.4396,2.6528,11.74315954,3.3696,0.9828,3.51,8.07,1.67,8.240982951,11.3296,2.4828,11.59845386,3.3696,0.9828,3.51,7.96,1.5,8.100098765
31/08/2020 17:00,11.90472,2.47096,12.15845391,3.29472,0.96096,3.432,8.61,1.51,8.741407209,11.78472,2.31096,12.0091699,3.29472,0.96096,3.432,8.49,1.35,8.596662143
31/08/2020 17:30,12.72936,2.32648,12.9402131,3.27936,0.95648,3.416,9.45,1.37,9.548790499,12.60936,2.18648,12.79752532,3.27936,0.95648,3.416,9.33,1.23,9.410727921
31/08/2020 18:00,12.38768,1.87224,12.52836376,2.40768,0.70224,2.508,9.98,1.17,10.04834812,12.27768,1.70224,12.39512191,2.40768,0.70224,2.508,9.87,1,9.92052922
31/08/2020 18:30,12.05552,1.77536,12.1855433,2.07552,0.60536,2.162,9.98,1.17,10.04834812,11.94552,1.60536,12.05290956,2.07552,0.60536,2.162,9.87,1,9.92052922
31/08/2020 19:00,11.38928,1.81104,11.5323703,1.64928,0.48104,1.718,9.74,1.33,9.830386564,11.26928,1.65104,11.38958317,1.64928,0.48104,1.718,9.62,1.17,9.690887472
31/08/2020 19:30,10.95728,1.68504,11.08608789,1.21728,0.35504,1.268,9.74,1.33,9.830386564,10.83728,1.52504,10.94405705,1.21728,0.35504,1.268,9.62,1.17,9.690887472
31/08/2020 20:00,10.55944,1.97192,10.74198499,1.06944,0.31192,1.114,9.49,1.66,9.634090512,10.45944,1.78192,10.61014251,1.06944,0.31192,1.114,9.39,1.47,9.504367417
31/08/2020 20:30,10.74336,2.01848,10.9313332,1.02336,0.29848,1.066,9.72,1.72,9.871008054,10.64336,1.86848,10.80612463,1.02336,0.29848,1.066,9.62,1.57,9.747271413
31/08/2020 21:00,10.42896,1.97928,10.61511922,0.88896,0.25928,0.926,9.54,1.72,9.69381246,10.31896,1.82928,10.47984737,0.88896,0.25928,0.926,9.43,1.57,9.559801253
31/08/2020 21:30,9.89056,2.01808,10.09434614,0.85056,0.24808,0.886,9.04,1.77,9.211650232,9.80056,1.87808,9.978885749,0.85056,0.24808,0.886,8.95,1.63,9.097219355
31/08/2020 22:00,9.25896,1.97928,9.46815133,0.88896,0.25928,0.926,8.37,1.72,8.544899063,9.17896,1.79928,9.35364716,0.88896,0.25928,0.926,8.29,1.54,8.431826611
31/08/2020 22:30,8.65784,2.09312,8.907263598,0.86784,0.25312,0.904,7.79,1.84,8.004355065,8.55784,1.90312,8.766897467,0.86784,0.25312,0.904,7.69,1.65,7.86502384
31/08/2020 23:00,7.85176,2.44968,8.225026881,0.82176,0.23968,0.856,7.03,2.21,7.369192629,7.82176,1.75968,8.017256588,0.82176,0.23968,0.856,7,1.52,7.163127808
31/08/2020 23:30,7.13368,2.45024,7.54274926,0.82368,0.24024,0.858,6.31,2.21,6.685820817,7.06368,2.22024,7.404393344,0.82368,0.24024,0.858,6.24,1.98,6.546602172
01/09/2020 00:00,6.82088,2.46984,7.254275539,0.89088,0.25984,0.928,5.93,2.21,6.328427925,6.75088,2.23984,7.112753616,0.89088,0.25984,0.928,5.86,1.98,6.185466838
01/09/2020 00:30,6.34112,2.42616,6.789407574,0.74112,0.21616,0.772,5.6,2.21,6.020307301,6.30112,2.19616,6.672872845,0.74112,0.21616,0.772,5.56,1.98,5.902033548
01/09/2020 01:00,5.9956,2.3808,6.451002093,0.5856,0.1708,0.61,5.41,2.21,5.843988364,5.9456,2.1508,6.322665577,0.5856,0.1708,0.61,5.36,1.98,5.714017851
01/09/2020 01:30,6.0052,2.3836,6.460957824,0.5952,0.1736,0.62,5.41,2.21,5.843988364,5.9552,2.1536,6.332645577,0.5952,0.1736,0.62,5.36,1.98,5.714017851
01/09/2020 02:00,6.11552,2.39536,6.567901826,0.63552,0.18536,0.662,5.48,2.21,5.908849296,5.99552,2.16536,6.374562259,0.63552,0.18536,0.662,5.36,1.98,5.714017851
01/09/2020 02:30,6.13088,2.39984,6.583837908,0.65088,0.18984,0.678,5.48,2.21,5.908849296,6.01088,2.16984,6.390530807,0.65088,0.18984,0.678,5.36,1.98,5.714017851
01/09/2020 03:00,5.96208,2.39144,6.423813758,0.62208,0.18144,0.648,5.34,2.21,5.779247356,5.86208,2.16144,6.247864019,0.62208,0.18144,0.648,5.24,1.98,5.601606912
01/09/2020 03:30,5.96976,2.39368,6.43177568,0.62976,0.18368,0.656,5.34,2.21,5.779247356,5.86976,2.16368,6.255844755,0.62976,0.18368,0.656,5.24,1.98,5.601606912
01/09/2020 04:00,5.97648,2.43064,6.451846557,0.75648,0.22064,0.788,5.22,2.21,5.668553607,5.90648,2.20064,6.303120053,0.75648,0.22064,0.788,5.15,1.98,5.517508496
01/09/2020 04:30,5.9688,2.4284,6.443888578,0.7488,0.2184,0.78,5.22,2.21,5.668553607,5.8988,2.2684,6.319927215,0.7488,0.2184,0.78,5.15,2.05,5.543013621
01/09/2020 05:00,5.89776,2.40768,6.370282254,0.67776,0.19768,0.706,5.22,2.21,5.668553607,5.89776,2.16768,6.283502972,0.67776,0.19768,0.706,5.22,1.97,5.579363763
01/09/2020 05:30,6.35584,2.04712,6.677379905,0.67584,0.19712,0.704,5.68,1.85,5.973683955,6.26584,1.85712,6.535261709,0.67584,0.19712,0.704,5.59,1.66,5.831269159
01/09/2020 06:00,6.7788,2.0684,7.087341392,0.7488,0.2184,0.78,6.03,1.85,6.307408343,6.6988,1.8784,6.957176726,0.7488,0.2184,0.78,5.95,1.66,6.177224296
01/09/2020 06:30,7.6296,1.5028,7.776194699,0.7296,0.2128,0.76,6.9,1.29,7.019551268,7.4396,2.0828,7.725652335,0.7296,0.2128,0.76,6.71,1.87,6.965701688
01/09/2020 07:00,8.59416,1.06288,8.659636251,0.76416,0.22288,0.796,7.83,0.84,7.874928571,8.39416,2.15288,8.665841817,0.76416,0.22288,0.796,7.63,1.93,7.870311303
01/09/2020 07:30,10.00064,1.54352,10.11905403,1.28064,0.37352,1.334,8.72,1.17,8.798141849,9.88064,1.41352,9.981236677,1.28064,0.37352,1.334,8.6,1.04,8.662655482
01/09/2020 08:00,11.27376,1.37568,11.3573835,1.97376,0.57568,2.056,9.3,0.8,9.334345183,11.13376,1.25568,11.20434487,1.97376,0.57568,2.056,9.16,0.68,9.185205496
01/09/2020 08:30,12.23656,1.70608,12.35492248,3.10656,0.90608,3.236,9.13,0.8,9.164982269,12.09656,1.58608,12.20009892,3.10656,0.90608,3.236,8.99,0.68,9.015680784
01/09/2020 09:00,12.88312,1.91216,13.02425187,4.05312,1.18216,4.222,8.83,0.73,8.860124153,12.73312,1.86216,12.86856576,4.05312,1.18216,4.222,8.68,0.68,8.706595201
01/09/2020 09:30,14.70944,2.66192,14.94835921,6.34944,1.85192,6.614,8.36,0.81,8.399148766,14.54944,2.53192,14.76810154,6.34944,1.85192,6.614,8.2,0.68,8.228146814
01/09/2020 10:00,15.22496,2.91728,15.50193309,7.22496,2.10728,7.526,8,0.81,8.040901691,15.31496,2.78728,15.56653236,7.22496,2.10728,7.526,8.09,0.68,8.118528192
01/09/2020 10:30,24.66888,3.66384,24.93947401,8.13888,2.37384,8.478,16.53,1.29,16.58025935,23.09888,3.69384,23.39236438,8.13888,2.37384,8.478,14.96,1.32,15.01812239
01/09/2020 11:00,22.72584,3.71712,23.02782632,9.07584,2.64712,9.454,13.65,1.07,13.6918735,17.47584,3.11712,17.75165966,9.07584,2.64712,9.454,8.4,0.47,8.413138534
01/09/2020 11:30,14.66976,2.33368,14.85422232,5.66976,1.65368,5.906,9,0.68,9.025652331,14.84976,2.32368,15.03046442,5.66976,1.65368,5.906,9.18,0.67,9.204417418
