Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/09/2020 12:00,17.01872,3.15296,17.30832133,8.47872,2.47296,8.832,8.54,0.68,8.567029824,17.18872,3.14296,17.47370289,8.47872,2.47296,8.832,8.71,0.67,8.735731223
01/09/2020 12:30,17.21776,3.18768,17.51035588,8.59776,2.50768,8.956,8.62,0.68,8.646779747,17.38776,3.17768,17.67574179,8.59776,2.50768,8.956,8.79,0.67,8.815497717
01/09/2020 13:00,17.2684,3.3512,17.59057077,9.1584,2.6712,9.54,8.11,0.68,8.138458085,17.4384,3.3412,17.75560227,9.1584,2.6712,9.54,8.28,0.67,8.30706326
01/09/2020 13:30,14.22344,1.47392,14.29960439,5.05344,1.47392,5.264,9.17,0,9.17,14.41344,1.47392,14.48860562,5.05344,1.47392,5.264,9.36,0,9.36
01/09/2020 14:00,15.52648,1.97064,15.65103841,6.75648,1.97064,7.038,8.77,0,8.77,15.70648,1.97064,15.82962211,6.75648,1.97064,7.038,8.95,0,8.95
01/09/2020 14:30,18.52208,3.12144,18.78325944,10.70208,3.12144,11.148,7.82,0,7.82,18.69208,3.12144,18.95091666,10.70208,3.12144,11.148,7.99,0,7.99
01/09/2020 15:00,17.93984,3.03912,18.195442,10.41984,3.03912,10.854,7.52,0,7.52,18.10984,3.03912,18.36307586,10.41984,3.03912,10.854,7.69,0,7.69
01/09/2020 15:30,16.29496,3.13728,16.59422331,8.42496,2.45728,8.776,7.87,0.68,7.899322756,16.46496,3.12728,16.75931944,8.42496,2.45728,8.776,8.04,0.67,8.067868368
01/09/2020 16:00,15.32584,2.69712,15.56135688,6.91584,2.01712,7.204,8.41,0.68,8.437446296,15.50584,2.68712,15.73695295,6.91584,2.01712,7.204,8.59,0.67,8.6160896
01/09/2020 16:30,13.65904,1.76472,13.77256731,3.71904,1.08472,3.874,9.94,0.68,9.963232407,13.84904,1.75472,13.95976186,3.71904,1.08472,3.874,10.13,0.67,10.15213278
01/09/2020 17:00,12.95072,1.31896,13.01771117,2.19072,0.63896,2.282,10.76,0.68,10.78146558,13.14072,1.30896,13.20575247,2.19072,0.63896,2.282,10.95,0.67,10.97047857
01/09/2020 17:30,13.2936,1.2848,13.35554237,2.0736,0.6048,2.16,11.22,0.68,11.24058717,13.4936,1.2748,13.55368422,2.0736,0.6048,2.16,11.42,0.67,11.43963723
01/09/2020 18:00,13.21696,1.16328,13.26805381,1.65696,0.48328,1.726,11.56,0.68,11.57998273,13.43696,1.15328,13.48636158,1.65696,0.48328,1.726,11.78,0.67,11.7990381
01/09/2020 18:30,13.19496,1.78728,13.3154549,1.70496,0.49728,1.776,11.49,1.29,11.56218837,13.48496,0.47728,13.49340366,1.70496,0.49728,1.776,11.78,-0.02,11.78001698
01/09/2020 19:00,12.0932,5.1476,13.14318348,1.3632,0.3976,1.42,10.73,4.75,11.73436833,13.1432,-3.2324,13.53484821,1.3632,0.3976,1.42,11.78,-3.63,12.32660943
01/09/2020 19:30,11.48368,4.68024,12.40078839,0.82368,0.24024,0.858,10.66,4.44,11.54769241,12.48368,-2.86976,12.80928526,0.82368,0.24024,0.858,11.66,-3.11,12.06763026
01/09/2020 20:00,11.37616,4.25888,12.147225,0.71616,0.20888,0.746,10.66,4.05,11.40342492,12.31616,-2.35112,12.53856301,0.71616,0.20888,0.746,11.6,-2.56,11.87912455
01/09/2020 20:30,11.60664,1.06152,11.65508116,0.65664,0.19152,0.684,10.95,0.87,10.98450727,11.79664,1.03152,11.84165313,0.65664,0.19152,0.684,11.14,0.84,11.17162477
01/09/2020 21:00,11.2244,1.0492,11.2733303,0.6144,0.1792,0.64,10.61,0.87,10.64560942,11.4144,1.0192,11.45981221,0.6144,0.1792,0.64,10.8,0.84,10.83261741
01/09/2020 21:30,10.52904,1.65472,10.65827292,0.59904,0.17472,0.624,9.93,1.48,10.03968625,10.74904,1.58472,10.86522887,0.59904,0.17472,0.624,10.15,1.41,10.24746798
01/09/2020 22:00,9.75824,1.85032,9.932116189,0.61824,0.18032,0.644,9.14,1.67,9.291313147,9.94824,1.81032,10.111614,0.61824,0.18032,0.644,9.33,1.63,9.471314587
01/09/2020 22:30,8.90328,1.94304,9.112837055,0.59328,0.17304,0.618,8.31,1.77,8.496411007,9.07328,1.88304,9.266620182,0.59328,0.17304,0.618,8.48,1.71,8.650693614
01/09/2020 23:00,8.06952,1.92736,8.29649743,0.53952,0.15736,0.562,7.53,1.77,7.735231089,8.23952,1.86736,8.448474608,0.53952,0.15736,0.562,7.7,1.71,7.887591521
01/09/2020 23:30,7.43144,2.01792,7.700539046,0.54144,0.15792,0.564,6.89,1.86,7.13664487,7.64144,1.51792,7.790743636,0.54144,0.15792,0.564,7.1,1.36,7.229080163
02/09/2020 00:00,7.00056,1.85808,7.242948405,0.61056,0.17808,0.636,6.39,1.68,6.607155212,7.18056,1.81808,7.407149033,0.61056,0.17808,0.636,6.57,1.64,6.771595085
02/09/2020 00:30,6.59024,1.84632,6.8439872,0.57024,0.16632,0.594,6.02,1.68,6.250024,6.76024,1.80632,6.997402147,0.57024,0.16632,0.594,6.19,1.64,6.403569317
02/09/2020 01:00,6.42376,1.83568,6.680899161,0.53376,0.15568,0.556,5.89,1.68,6.124908163,6.58376,1.79568,6.82424812,0.53376,0.15568,0.556,6.05,1.64,6.268341088
02/09/2020 01:30,6.38712,1.85416,6.650805305,0.59712,0.17416,0.622,5.79,1.68,6.028805852,6.54712,1.81416,6.793817542,0.59712,0.17416,0.622,5.95,1.64,6.171879778
02/09/2020 02:00,6.414,1.862,6.678805282,0.624,0.182,0.65,5.79,1.68,6.028805852,6.574,1.822,6.821815008,0.624,0.182,0.65,5.95,1.64,6.171879778
02/09/2020 02:30,6.44408,1.91744,6.723298536,0.57408,0.16744,0.598,5.87,1.75,6.125308156,6.60408,1.80744,6.846949102,0.57408,0.16744,0.598,6.03,1.64,6.249039926
02/09/2020 03:00,6.32456,1.77008,6.567590304,0.51456,0.15008,0.536,5.81,1.62,6.031624988,6.48456,1.79008,6.727102259,0.51456,0.15008,0.536,5.97,1.64,6.191163057
02/09/2020 03:30,6.18616,1.47888,6.360476523,0.47616,0.13888,0.496,5.71,1.34,5.865125745,6.35616,2.08888,6.690604577,0.47616,0.13888,0.496,5.88,1.95,6.1949092
02/09/2020 04:00,6.17216,1.93688,6.468930607,0.57216,0.16688,0.596,5.6,1.77,5.873065639,6.34216,1.90688,6.62262673,0.57216,0.16688,0.596,5.77,1.74,6.026649152
02/09/2020 04:30,6.15432,2.04376,6.484798347,0.66432,0.19376,0.692,5.49,1.85,5.793323744,6.31432,2.03376,6.633763396,0.66432,0.19376,0.692,5.65,1.84,5.942061932
02/09/2020 05:00,6.06432,2.04376,6.399447789,0.66432,0.19376,0.692,5.4,1.85,5.708108268,6.22432,2.03376,6.548155404,0.66432,0.19376,0.692,5.56,1.84,5.856551887
02/09/2020 05:30,6.23512,2.03816,6.559787923,0.64512,0.18816,0.672,5.59,1.85,5.88817459,6.39512,2.02816,6.709023237,0.64512,0.18816,0.672,5.75,1.84,6.037226184
02/09/2020 06:00,6.70344,1.91392,6.971312473,0.73344,0.21392,0.764,5.97,1.7,6.207326317,6.85344,1.88392,7.107657448,0.73344,0.21392,0.764,6.12,1.67,6.343760714
02/09/2020 06:30,7.64576,1.75168,7.843852931,0.72576,0.21168,0.756,6.92,1.54,7.089287693,7.81576,1.66168,7.990449599,0.72576,0.21168,0.756,7.09,1.45,7.236753416
02/09/2020 07:00,8.5244,2.1892,8.801022213,0.8544,0.2492,0.89,7.67,1.94,7.911542201,8.8144,0.8292,8.853316893,0.8544,0.2492,0.89,7.96,0.58,7.981102681
02/09/2020 07:30,9.84208,1.53144,9.960514404,1.34208,0.39144,1.398,8.5,1.14,8.576106343,10.02208,1.45144,10.12663644,1.34208,0.39144,1.398,8.68,1.06,8.744483976
02/09/2020 08:00,10.79584,2.35712,11.05016633,1.63584,0.47712,1.704,9.16,1.88,9.350935782,11.16584,-0.03288,11.16588841,1.63584,0.47712,1.704,9.53,-0.51,9.543636623
02/09/2020 08:30,12.44784,1.49312,12.53707015,2.78784,0.81312,2.904,9.66,0.68,9.683904171,12.62784,1.64312,12.73429175,2.78784,0.81312,2.904,9.84,0.83,9.874943038
02/09/2020 09:00,13.87296,2.03128,14.02088148,4.63296,1.35128,4.826,9.24,0.68,9.264987858,14.07296,0.67128,14.08896093,4.63296,1.35128,4.826,9.44,-0.68,9.464459837
02/09/2020 09:30,14.06568,2.16624,14.23151255,5.09568,1.48624,5.308,8.97,0.68,8.99573788,14.25568,2.15624,14.41782866,5.09568,1.48624,5.308,9.16,0.67,9.184470589
02/09/2020 10:00,12.97272,1.72496,13.08689998,3.58272,1.04496,3.732,9.39,0.68,9.414589741,13.16272,1.71496,13.27397023,3.58272,1.04496,3.732,9.58,0.67,9.603400439
02/09/2020 10:30,15.52008,1.94544,15.64153509,6.67008,1.94544,6.948,8.85,0,8.85,15.71008,1.94544,15.8300774,6.67008,1.94544,6.948,9.04,0,9.04
02/09/2020 11:00,14.57336,0.83848,14.59746109,5.82336,1.69848,6.066,8.75,-0.86,8.792161282,14.74336,0.87848,14.76950883,5.82336,1.69848,6.066,8.92,-0.82,8.957611289
02/09/2020 11:30,15.09552,2.00536,15.22813819,6.87552,2.00536,7.162,8.22,0,8.22,15.25552,2.00536,15.38675922,6.87552,2.00536,7.162,8.38,0,8.38
02/09/2020 12:00,14.37728,1.75504,14.48400309,6.01728,1.75504,6.268,8.36,0,8.36,14.55728,1.75504,14.66269301,6.01728,1.75504,6.268,8.54,0,8.54
02/09/2020 12:30,14.32144,1.62792,14.41366599,5.58144,1.62792,5.814,8.74,0,8.74,14.49144,1.62792,14.58259088,5.58144,1.62792,5.814,8.91,0,8.91
02/09/2020 13:00,14.38848,2.44664,14.59501298,5.98848,1.74664,6.238,8.4,0.7,8.429116205,14.54848,2.41664,14.74782761,5.98848,1.74664,6.238,8.56,0.67,8.586180757
02/09/2020 13:30,12.92136,1.99248,13.0740782,4.43136,1.29248,4.616,8.49,0.7,8.518808602,13.10136,1.96248,13.24752662,4.43136,1.29248,4.616,8.67,0.67,8.695849585
02/09/2020 14:00,12.31376,1.69568,12.42996444,3.41376,0.99568,3.556,8.9,0.7,8.927485648,12.48376,1.66568,12.59439374,3.41376,0.99568,3.556,9.07,0.67,9.09471275
02/09/2020 14:30,11.40552,1.30536,11.4799761,2.07552,0.60536,2.162,9.33,0.7,9.356222528,11.58552,1.27536,11.65550586,2.07552,0.60536,2.162,9.51,0.67,9.533572258
02/09/2020 15:00,11.19176,1.21968,11.2580243,1.78176,0.51968,1.856,9.41,0.7,9.436000212,11.37176,1.18968,11.43382106,1.78176,0.51968,1.856,9.59,0.67,9.613376098
02/09/2020 15:30,11.31336,1.13848,11.37049916,1.50336,0.43848,1.566,9.81,0.7,9.834942806,11.49336,1.10848,11.54669009,1.50336,0.43848,1.566,9.99,0.67,10.01244226
02/09/2020 16:00,12.17096,1.39528,12.25067645,2.04096,0.59528,2.126,10.13,0.8,10.16154024,12.36096,1.26528,12.42554891,2.04096,0.59528,2.126,10.32,0.67,10.34172616
02/09/2020 16:30,12.98936,2.11648,13.16065959,2.55936,0.74648,2.666,10.43,1.37,10.51959125,13.29936,0.87648,13.32821044,2.55936,0.74648,2.666,10.74,0.13,10.74078675
02/09/2020 17:00,12.89584,1.41712,12.97346979,1.87584,0.54712,1.954,11.02,0.87,11.05428876,13.09584,1.37712,13.16804787,1.87584,0.54712,1.954,11.22,0.83,11.25065776
02/09/2020 17:30,13.19536,1.24448,13.25391474,1.45536,0.42448,1.516,11.74,0.82,11.7686023,13.40536,1.18448,13.45758781,1.45536,0.42448,1.516,11.95,0.76,11.97414298
02/09/2020 18:00,13.11664,1.07152,13.16033434,1.13664,0.33152,1.184,11.98,0.74,12.002833,13.33664,1.02152,13.37570445,1.13664,0.33152,1.184,12.2,0.69,12.21949672
02/09/2020 18:30,12.57328,1.10304,12.6215715,0.83328,0.24304,0.868,11.74,0.86,11.771457,12.79328,1.04304,12.83572926,0.83328,0.24304,0.868,11.96,0.8,11.98672599
02/09/2020 19:00,12.26832,1.26576,12.33344331,0.80832,0.23576,0.842,11.46,1.03,11.50619398,12.47832,1.21576,12.53740573,0.80832,0.23576,0.842,11.67,0.98,11.71107595
02/09/2020 19:30,11.73264,1.24952,11.79898901,0.75264,0.21952,0.784,10.98,1.03,11.02820475,11.94264,1.26952,12.00992636,0.75264,0.21952,0.784,11.19,1.05,11.23915477
02/09/2020 20:00,11.05176,1.55968,11.16127236,0.82176,0.23968,0.856,10.23,1.32,10.31480974,11.23176,1.47968,11.32880777,0.82176,0.23968,0.856,10.41,1.24,10.48359194
02/09/2020 20:30,10.6932,1.5776,10.80894759,0.8832,0.2576,0.92,9.81,1.32,9.898408963,10.8632,1.5776,10.97715519,0.8832,0.2576,0.92,9.98,1.32,10.06691611
02/09/2020 21:00,10.12072,1.53896,10.23705872,0.75072,0.21896,0.782,9.37,1.32,9.462520806,10.30072,1.53896,10.41504827,0.75072,0.21896,0.782,9.55,1.32,9.640793536
02/09/2020 21:30,9.21384,2.69112,9.598800675,0.72384,0.21112,0.754,8.49,2.48,8.844800733,9.59384,0.51112,9.607445529,0.72384,0.21112,0.754,8.87,0.3,8.875071831
02/09/2020 22:00,8.45184,1.79512,8.640373557,0.77184,0.22512,0.804,7.68,1.57,7.838832821,8.62184,1.73512,8.794701041,0.77184,0.22512,0.804,7.85,1.51,7.993910182
02/09/2020 22:30,8.09152,1.78336,8.285714743,0.73152,0.21336,0.762,7.36,1.57,7.525589678,8.26152,1.72336,8.439353198,0.73152,0.21336,0.762,7.53,1.51,7.679908854
02/09/2020 23:00,7.28552,1.94536,7.540770995,0.63552,0.18536,0.662,6.65,1.76,6.878960677,7.44552,1.89536,7.682978433,0.63552,0.18536,0.662,6.81,1.71,7.021410115
02/09/2020 23:30,6.904,-1.478,7.060431998,0.624,0.182,0.65,6.28,-1.66,6.495690879,6.444,5.702,8.604530202,0.624,0.182,0.65,5.82,5.52,8.021396387
03/09/2020 00:00,6.60688,-1.84216,6.858893263,0.74688,0.21784,0.778,5.86,-2.06,6.211537652,6.08688,6.07784,8.601758378,0.74688,0.21784,0.778,5.34,5.86,7.928127143
03/09/2020 00:30,6.1988,-1.2716,6.327881794,0.7488,0.2184,0.78,5.45,-1.49,5.65000885,5.7688,5.7084,8.115718329,0.7488,0.2184,0.78,5.02,5.49,7.439119572
03/09/2020 01:00,5.6336,2.3548,6.105942352,0.6336,0.1848,0.66,5,2.17,5.450587124,5.7936,2.3148,6.238918175,0.6336,0.1848,0.66,5.16,2.13,5.58233822
03/09/2020 01:30,5.55488,2.04184,5.918260082,0.55488,0.16184,0.578,5,1.88,5.34176001,5.71488,2.02184,6.061987331,0.55488,0.16184,0.578,5.16,1.86,5.484997721
03/09/2020 02:00,5.90768,1.91224,6.209456079,0.72768,0.21224,0.758,5.18,1.7,5.451825382,6.05768,2.07224,6.402317206,0.72768,0.21224,0.758,5.33,1.86,5.645219216
03/09/2020 02:30,5.8396,1.9128,6.144894792,0.7296,0.2128,0.76,5.11,1.7,5.385359784,5.9996,2.0728,6.34757434,0.7296,0.2128,0.76,5.27,1.86,5.588604477
03/09/2020 03:00,5.94936,1.88648,6.241289226,0.63936,0.18648,0.666,5.31,1.7,5.57549101,6.10936,1.94648,6.411946974,0.63936,0.18648,0.666,5.47,1.76,5.746172639
03/09/2020 03:30,5.88696,2.04328,6.231475844,0.69696,0.20328,0.726,5.19,1.84,5.506514324,6.03696,1.96328,6.34817725,0.69696,0.20328,0.726,5.34,1.76,5.622561694
03/09/2020 04:00,5.91792,2.07856,6.272335195,0.81792,0.23856,0.852,5.1,1.84,5.421770928,6.06792,1.99856,6.388575365,0.81792,0.23856,0.852,5.25,1.76,5.53715631
03/09/2020 04:30,5.78872,1.99296,6.122186603,0.79872,0.23296,0.832,4.99,1.76,5.291285288,5.94872,1.94296,6.257983957,0.79872,0.23296,0.832,5.15,1.71,5.42647215
03/09/2020 05:00,5.84816,1.95488,6.166241254,0.66816,0.19488,0.696,5.18,1.76,5.470831747,6.00816,1.90488,6.302900475,0.66816,0.19488,0.696,5.34,1.71,5.607111556
03/09/2020 05:30,6.06888,2.04384,6.403794688,0.69888,0.20384,0.728,5.37,1.84,5.676486589,6.23888,2.03384,6.562021701,0.69888,0.20384,0.728,5.54,1.83,5.834423708
03/09/2020 06:00,6.53288,2.02584,6.839776955,0.84288,0.24584,0.878,5.69,1.78,5.961920831,6.69288,1.99584,6.984126288,0.84288,0.24584,0.878,5.85,1.75,6.106144446
03/09/2020 06:30,7.44792,1.86856,7.678738751,0.81792,0.23856,0.852,6.63,1.63,6.82742997,7.64792,1.42856,7.780196913,0.81792,0.23856,0.852,6.83,1.19,6.932892614
03/09/2020 07:00,8.31696,1.45328,8.442976158,0.69696,0.20328,0.726,7.62,1.25,7.721845634,8.49696,1.39328,8.610433113,0.69696,0.20328,0.726,7.8,1.19,7.890253481
03/09/2020 07:30,9.8272,1.4796,9.93796136,0.7872,0.2296,0.82,9.04,1.25,9.126012273,10.0772,0.7996,10.10887333,0.7872,0.2296,0.82,9.29,0.57,9.307470118
03/09/2020 08:00,10.86488,0.98184,10.90915337,1.03488,0.30184,1.078,9.83,0.68,9.853491767,11.04488,0.97184,11.08755371,1.03488,0.30184,1.078,10.01,0.67,10.03239752
03/09/2020 08:30,11.58072,1.03896,11.62723155,1.23072,0.35896,1.282,10.35,0.68,10.37231411,11.75072,1.18896,11.81071744,1.23072,0.35896,1.282,10.52,0.83,10.5526916
03/09/2020 09:00,11.746,4.198,12.47364101,1.296,0.378,1.35,10.45,3.82,11.12631565,12.166,-0.782,12.19110659,1.296,0.378,1.35,10.87,-1.16,10.9317199
03/09/2020 09:30,12.03544,4.01992,12.68903356,1.40544,0.40992,1.464,10.63,3.61,11.22626385,12.97544,-3.49008,13.43661794,1.40544,0.40992,1.464,11.57,-3.9,12.20962325
03/09/2020 10:00,12.59528,-0.23096,12.59739738,1.50528,0.43904,1.568,11.09,-0.67,11.11022052,12.77528,0.43904,12.78282188,1.50528,0.43904,1.568,11.27,0,11.27
03/09/2020 10:30,12.46296,0.51128,12.47344296,1.75296,0.51128,1.826,10.71,0,10.71,12.63296,0.51128,12.64330201,1.75296,0.51128,1.826,10.88,0,10.88
03/09/2020 11:00,12.5676,0.5068,12.57781444,1.7376,0.5068,1.81,10.83,0,10.83,12.7476,-0.1732,12.74877657,1.7376,0.5068,1.81,11.01,-0.68,11.0309791
03/09/2020 11:30,13.0292,-0.1044,13.02961826,1.9392,0.5656,2.02,11.09,-0.67,11.11022052,13.2192,-0.1144,13.219695,1.9392,0.5656,2.02,11.28,-0.68,11.30047787
03/09/2020 12:00,13.41936,0.14648,13.42015943,2.79936,0.81648,2.916,10.62,-0.67,10.64111366,13.59936,0.13648,13.60004482,2.79936,0.81648,2.916,10.8,-0.68,10.82138623
03/09/2020 12:30,13.87056,0.94808,13.90292381,3.25056,0.94808,3.386,10.62,0,10.62,14.05056,0.94808,14.08251015,3.25056,0.94808,3.386,10.8,0,10.8
03/09/2020 13:00,14.50232,0.65776,14.51722885,4.55232,1.32776,4.742,9.95,-0.67,9.972532276,14.68232,0.64776,14.69660211,4.55232,1.32776,4.742,10.13,-0.68,10.15279764
03/09/2020 13:30,14.6136,4.7948,15.38009792,5.6736,1.6548,5.91,8.94,3.14,9.475399728,14.8936,1.6648,14.98635646,5.6736,1.6548,5.91,9.22,0.01,9.220005423
03/09/2020 14:00,13.7728,1.4504,13.84895953,4.9728,1.4504,5.18,8.8,0,8.8,13.9628,2.2904,14.14940691,4.9728,1.4504,5.18,8.99,0.84,9.029158322
03/09/2020 14:30,13.20088,1.98984,13.35000734,4.49088,1.30984,4.678,8.71,0.68,8.736503877,13.38088,2.24984,13.56870405,4.49088,1.30984,4.678,8.89,0.94,8.939558155
03/09/2020 15:00,13.56176,1.49968,13.6444265,5.14176,1.49968,5.356,8.42,0,8.42,13.73176,1.49968,13.81340917,5.14176,1.49968,5.356,8.59,0,8.59
03/09/2020 15:30,12.248,1.744,12.37154154,3.648,1.064,3.8,8.6,0.68,8.626841832,12.428,1.734,12.54838396,3.648,1.064,3.8,8.78,0.67,8.805526674
03/09/2020 16:00,13.39472,2.06096,13.55234592,4.73472,1.38096,4.932,8.66,0.68,8.686656434,13.57472,2.05096,13.72878217,4.73472,1.38096,4.932,8.84,0.67,8.865353913
03/09/2020 16:30,12.92768,1.59224,13.02536519,3.12768,0.91224,3.258,9.8,0.68,9.823563508,13.12768,1.75224,13.24410538,3.12768,0.91224,3.258,10,0.84,10.03521798
03/09/2020 17:00,13.728,1.744,13.83833516,3.648,1.064,3.8,10.08,0.68,10.10291047,13.948,1.734,14.05537122,3.648,1.064,3.8,10.3,0.67,10.32176826
03/09/2020 17:30,13.23696,1.37328,13.30800541,2.37696,0.69328,2.476,10.86,0.68,10.88126831,13.43696,1.36328,13.50594041,2.37696,0.69328,2.476,11.06,0.67,11.08027527
03/09/2020 18:00,12.98736,1.30048,13.05230891,2.12736,0.62048,2.216,10.86,0.68,10.88126831,13.18736,1.29048,13.25035103,2.12736,0.62048,2.216,11.06,0.67,11.08027527
03/09/2020 18:30,12.46704,1.14872,12.51985,1.60704,0.46872,1.674,10.86,0.68,10.88126831,12.66704,1.13872,12.71812036,1.60704,0.46872,1.674,11.06,0.67,11.08027527
03/09/2020 19:00,11.94672,1.15696,12.00261118,1.08672,0.31696,1.132,10.86,0.84,10.89243774,12.14672,1.06696,12.19349049,1.08672,0.31696,1.132,11.06,0.75,11.08540031
03/09/2020 19:30,11.66832,1.07576,11.71780488,0.80832,0.23576,0.842,10.86,0.84,10.89243774,11.86832,0.98576,11.90918731,0.80832,0.23576,0.842,11.06,0.75,11.08540031
03/09/2020 20:00,11.47688,1.15784,11.53513624,0.74688,0.21784,0.778,10.73,0.94,10.77109558,11.65688,1.07784,11.70660456,0.74688,0.21784,0.778,10.91,0.86,10.94384302
03/09/2020 20:30,11.6688,1.0984,11.72038293,0.7488,0.2184,0.78,10.92,0.88,10.95540049,11.8488,1.0784,11.89777324,0.7488,0.2184,0.78,11.1,0.86,11.13326547
03/09/2020 21:00,11.03168,1.20424,11.09721396,0.63168,0.18424,0.658,10.4,1.02,10.44989952,11.22168,1.16424,11.28191282,0.63168,0.18424,0.658,10.59,0.98,10.635248
03/09/2020 21:30,10.37328,1.46304,10.47594502,0.59328,0.17304,0.618,9.78,1.29,9.864709828,10.55328,1.36304,10.64093966,0.59328,0.17304,0.618,9.96,1.19,10.03083745
03/09/2020 22:00,9.50176,2.16968,9.746330304,0.58176,0.16968,0.606,8.92,2,9.141465966,9.76176,1.13968,9.828063329,0.58176,0.16968,0.606,9.18,0.97,9.231105026
03/09/2020 22:30,8.7548,1.9364,8.966391024,0.6048,0.1764,0.63,8.15,1.76,8.337871431,8.9348,1.9064,9.135918782,0.6048,0.1764,0.63,8.33,1.73,8.507749409
03/09/2020 23:00,8.03064,1.92352,8.257790746,0.56064,0.16352,0.584,7.47,1.76,7.674535817,8.19064,1.89352,8.406664118,0.56064,0.16352,0.584,7.63,1.73,7.823669216
03/09/2020 23:30,7.38488,1.70184,7.578437306,0.55488,0.16184,0.578,6.83,1.54,7.001464133,7.55488,1.65184,7.733355494,0.55488,0.16184,0.578,7,1.49,7.15682192
04/09/2020 00:00,6.81888,1.74384,7.038330939,0.69888,0.20384,0.728,6.12,1.54,6.31078442,6.97888,1.75384,7.195882211,0.69888,0.20384,0.728,6.28,1.55,6.46845422
04/09/2020 00:30,6.34656,1.94608,6.63822651,0.70656,0.20608,0.736,5.64,1.74,5.902304635,6.50656,1.90608,6.78000472,0.70656,0.20608,0.736,5.8,1.7,6.044005295
04/09/2020 01:00,5.9356,1.9108,6.235583694,0.5856,0.1708,0.61,5.35,1.74,5.625842159,6.0956,1.8708,6.376223961,0.5856,0.1708,0.61,5.51,1.7,5.766289968
04/09/2020 01:30,5.89336,2.03848,6.235951635,0.54336,0.15848,0.566,5.35,1.88,5.670705423,6.05336,2.01848,6.381020984,0.54336,0.15848,0.566,5.51,1.86,5.815470746
04/09/2020 02:00,5.98552,2.19536,6.375425884,0.63552,0.18536,0.662,5.35,2.01,5.715120296,6.14552,2.16536,6.515842233,0.63552,0.18536,0.662,5.51,1.98,5.854955166
04/09/2020 02:30,6.06784,2.19312,6.452011903,0.62784,0.18312,0.654,5.44,2.01,5.799456871,6.23784,2.06312,6.570168339,0.62784,0.18312,0.654,5.61,1.88,5.916629108
04/09/2020 03:00,5.7676,2.1668,6.161187548,0.5376,0.1568,0.56,5.23,2.01,5.602945654,5.9176,2.1568,6.298394716,0.5376,0.1568,0.56,5.38,2,5.739721248
04/09/2020 03:30,5.70104,2.17072,6.100318221,0.55104,0.16072,0.574,5.15,2.01,5.528345141,5.86104,2.16072,6.24663916,0.55104,0.16072,0.574,5.31,2,5.674160731
04/09/2020 04:00,5.67744,2.19592,6.087313825,0.63744,0.18592,0.664,5.04,2.01,5.426020641,5.84744,2.18592,6.242659754,0.63744,0.18592,0.664,5.21,2,5.580689922
04/09/2020 04:30,5.64864,2.18752,6.057423347,0.60864,0.17752,0.634,5.04,2.01,5.426020641,5.81864,2.17752,6.212742132,0.60864,0.17752,0.634,5.21,2,5.580689922
04/09/2020 05:00,5.57712,2.18416,5.98955945,0.59712,0.17416,0.622,4.98,2.01,5.370335185,5.73712,2.17416,6.13526834,0.59712,0.17416,0.622,5.14,2,5.515396631
04/09/2020 05:30,6.09592,2.19256,6.478237415,0.62592,0.18256,0.652,5.47,2.01,5.827606713,6.26592,2.10256,6.609274695,0.62592,0.18256,0.652,5.64,1.92,5.957851962
04/09/2020 06:00,6.4004,2.0972,6.735233329,0.7104,0.2072,0.74,5.69,1.89,5.995681779,6.5604,2.0272,6.866468379,0.7104,0.2072,0.74,5.85,1.82,6.126573267
04/09/2020 06:30,7.33504,2.09272,7.627731563,0.69504,0.20272,0.724,6.64,1.89,6.90374536,7.57504,1.15272,7.662244736,0.69504,0.20272,0.724,6.88,0.95,6.945278972
04/09/2020 07:00,8.13088,1.55984,8.279149135,0.65088,0.18984,0.678,7.48,1.37,7.604426343,8.30088,1.49984,8.435290677,0.65088,0.18984,0.678,7.65,1.31,7.761352975
04/09/2020 07:30,9.4704,2.5372,9.804379634,0.9504,0.2772,0.99,8.52,2.26,8.814646902,9.8404,0.4172,9.849239971,0.9504,0.2772,0.99,8.89,0.14,8.891102294
04/09/2020 08:00,11.2292,1.4256,11.31933161,1.9392,0.5656,2.02,9.29,0.86,9.329721325,11.4092,1.3956,11.4942396,1.9392,0.5656,2.02,9.47,0.83,9.506303172
04/09/2020 08:30,11.97,1.46,12.05871054,2.4,0.7,2.5,9.57,0.76,9.600130207,12.14,1.4,12.22045826,2.4,0.7,2.5,9.74,0.7,9.765121607
04/09/2020 09:00,12.42696,1.51328,12.51875997,2.85696,0.83328,2.976,9.57,0.68,9.594128413,12.59696,1.71328,12.71293552,2.85696,0.83328,2.976,9.74,0.88,9.779672796
04/09/2020 09:30,13.14912,1.07016,13.19259638,3.66912,1.07016,3.822,9.48,0,9.48,13.30912,2.03016,13.46306892,3.66912,1.07016,3.822,9.64,0.96,9.687682901
04/09/2020 10:00,12.67352,0.89936,12.70539089,3.08352,0.89936,3.212,9.59,0,9.59,12.83352,1.85936,12.96751538,3.08352,0.89936,3.212,9.75,0.96,9.797147544
04/09/2020 10:30,13.33056,1.90808,13.46642489,4.21056,1.22808,4.386,9.12,0.68,9.145315741,13.51056,1.22808,13.56626006,4.21056,1.22808,4.386,9.3,0,9.3
04/09/2020 11:00,14.0952,5.7636,15.22805792,5.3952,1.5736,5.62,8.7,4.19,9.656402021,14.2652,-2.4464,14.4734517,5.3952,1.5736,5.62,8.87,-4.02,9.738444434
04/09/2020 11:30,15.04936,1.93648,15.17343703,6.63936,1.93648,6.916,8.41,0,8.41,15.21936,1.93648,15.34206223,6.63936,1.93648,6.916,8.58,0,8.58
04/09/2020 12:00,18.5904,2.5172,18.76004446,5.9904,1.7472,6.24,12.6,0.77,12.62350585,14.9004,-11.7028,18.94670019,5.9904,1.7472,6.24,8.91,-13.45,16.1335241
04/09/2020 12:30,16.21176,6.36968,17.41820845,5.62176,1.63968,5.856,10.59,4.73,11.59831884,16.76176,0.66968,16.77513248,5.62176,1.63968,5.856,11.14,-0.97,11.18215096
04/09/2020 13:00,12.9324,6.9332,14.67365776,4.7424,1.3832,4.94,8.19,5.55,9.893361411,13.8024,-3.0968,14.14554403,4.7424,1.3832,4.94,9.06,-4.48,10.1071262
04/09/2020 13:30,11.546,6.398,13.20017121,2.736,0.798,2.85,8.81,5.6,10.43916184,12.416,-3.682,12.95045096,2.736,0.798,2.85,9.68,-4.48,10.66643333
04/09/2020 14:00,11.68712,2.89416,12.04013854,2.51712,0.73416,2.622,9.17,2.16,9.420960673,11.91712,-0.02584,11.91714801,2.51712,0.73416,2.622,9.4,-0.76,9.430673359
04/09/2020 14:30,11.42016,1.53088,11.52231088,2.06016,0.60088,2.146,9.36,0.93,9.406088454,11.46016,1.43088,11.54914217,2.06016,0.60088,2.146,9.4,0.83,9.436572471
04/09/2020 15:00,11.62608,1.69344,11.74876484,2.44608,0.71344,2.548,9.18,0.98,9.232161177,11.62608,1.54344,11.72808353,2.44608,0.71344,2.548,9.18,0.83,9.217445416
04/09/2020 15:30,11.2096,1.6128,11.32502786,2.1696,0.6328,2.26,9.04,0.98,9.092964313,11.1696,1.5428,11.27564615,2.1696,0.6328,2.26,9,0.91,9.045888569
04/09/2020 16:00,11.44384,1.86112,11.59418999,2.40384,0.70112,2.504,9.04,1.16,9.114120912,11.40384,1.71112,11.53150027,2.40384,0.70112,2.504,9,1.01,9.056494907
04/09/2020 16:30,11.46272,1.71496,11.59029929,1.90272,0.55496,1.982,9.56,1.16,9.630119418,11.40272,1.56496,11.50961004,1.90272,0.55496,1.982,9.5,1.01,9.553538611
04/09/2020 17:00,11.68488,1.67184,11.80387519,1.75488,0.51184,1.828,9.93,1.16,9.997524694,11.63488,1.52184,11.73398609,1.75488,0.51184,1.828,9.88,1.01,9.931490321
04/09/2020 17:30,11.68816,1.56488,11.7924524,1.38816,0.40488,1.446,10.3,1.16,10.36511457,11.64816,1.55488,11.75148004,1.38816,0.40488,1.446,10.26,1.15,10.32424816
04/09/2020 18:00,12.01264,1.72952,12.13650523,1.71264,0.49952,1.784,10.3,1.23,10.37318177,12.04264,1.64952,12.15508513,1.71264,0.49952,1.784,10.33,1.15,10.39381547
04/09/2020 18:30,11.56336,1.66848,11.6831126,1.26336,0.36848,1.316,10.3,1.3,10.38171469,11.59336,1.51848,11.69238118,1.26336,0.36848,1.316,10.33,1.15,10.39381547
04/09/2020 19:00,10.97952,1.68736,11.10842217,1.01952,0.29736,1.062,9.96,1.39,10.05652524,10.98952,1.53736,11.09653214,1.01952,0.29736,1.062,9.97,1.24,10.04681542
04/09/2020 19:30,10.66984,1.62912,10.79349423,0.81984,0.23912,0.854,9.85,1.39,9.947592674,10.65984,1.47912,10.76196937,0.81984,0.23912,0.854,9.84,1.24,9.917822342
04/09/2020 20:00,10.538,1.564,10.65342856,0.768,0.224,0.8,9.77,1.34,9.861465408,10.478,1.394,10.57032261,0.768,0.224,0.8,9.71,1.17,9.780235171
04/09/2020 20:30,10.69072,1.55896,10.80378871,0.75072,0.21896,0.782,9.94,1.34,10.02991525,10.64072,1.38896,10.73098933,0.75072,0.21896,0.782,9.89,1.17,9.95896581
04/09/2020 21:00,10.03744,1.71592,10.18305373,0.63744,0.18592,0.664,9.4,1.53,9.523702011,10.00744,1.57592,10.130764,0.63744,0.18592,0.664,9.37,1.39,9.472539258
04/09/2020 21:30,9.44824,1.87032,9.63158014,0.61824,0.18032,0.644,8.83,1.69,8.990272521,9.40824,1.71032,9.562435589,0.61824,0.18032,0.644,8.79,1.53,8.922163415
04/09/2020 22:00,9.00776,2.02768,9.233159069,0.67776,0.19768,0.706,8.33,1.83,8.528645848,8.99776,1.85768,9.187527415,0.67776,0.19768,0.706,8.32,1.66,8.483984913
04/09/2020 22:30,8.34776,2.13768,8.617120911,0.67776,0.19768,0.706,7.67,1.94,7.911542201,8.35776,1.94768,8.581702022,0.67776,0.19768,0.706,7.68,1.75,7.876858511
04/09/2020 23:00,7.70392,2.20656,8.01369393,0.67392,0.19656,0.702,7.03,2.01,7.311702948,7.73392,2.02656,7.995027455,0.67392,0.19656,0.702,7.06,1.83,7.29331886
04/09/2020 23:30,7.1012,2.1416,7.417108062,0.6912,0.2016,0.72,6.41,1.94,6.697141181,7.1212,1.9216,7.375909164,0.6912,0.2016,0.72,6.43,1.72,6.656072415
05/09/2020 00:00,6.62032,2.26176,6.996012807,0.76032,0.22176,0.792,5.86,2.04,6.204933521,6.65032,2.47176,7.094811738,0.76032,0.22176,0.792,5.89,2.25,6.3051249
05/09/2020 00:30,6.2184,2.4612,6.687750294,0.7584,0.2212,0.79,5.46,2.24,5.901626894,6.3284,2.1812,6.693749323,0.7584,0.2212,0.79,5.57,1.96,5.904786194
05/09/2020 01:00,5.96464,2.35552,6.412909231,0.70464,0.20552,0.734,5.26,2.15,5.682437857,6.04464,2.16552,6.420837142,0.70464,0.20552,0.734,5.34,1.96,5.688338949
05/09/2020 01:30,5.88728,2.28504,6.315178034,0.73728,0.21504,0.768,5.15,2.07,5.550441424,5.98728,2.07504,6.33666417,0.73728,0.21504,0.768,5.25,1.86,5.569748648
05/09/2020 02:00,5.966,2.398,6.4298958,0.816,0.238,0.85,5.15,2.16,5.584630695,6.006,2.148,6.378553127,0.816,0.238,0.85,5.19,1.91,5.530298364
05/09/2020 02:30,5.93912,2.28016,6.361782455,0.78912,0.23016,0.822,5.15,2.05,5.543013621,5.97912,2.14016,6.350603184,0.78912,0.23016,0.822,5.19,1.91,5.530298364
05/09/2020 03:00,5.86424,2.25832,6.284052832,0.71424,0.20832,0.744,5.15,2.05,5.543013621,5.90424,2.11832,6.272744981,0.71424,0.20832,0.744,5.19,1.91,5.530298364
05/09/2020 03:30,5.83736,2.25048,6.256151533,0.68736,0.20048,0.716,5.15,2.05,5.543013621,5.79736,2.11048,6.169563096,0.68736,0.20048,0.716,5.11,1.91,5.45529101
05/09/2020 04:00,5.80992,2.12456,6.186188293,0.76992,0.22456,0.802,5.04,1.9,5.386241732,5.77992,2.24456,6.200445532,0.76992,0.22456,0.802,5.01,2.02,5.401897815
05/09/2020 04:30,6.15648,-2.76936,6.7506741,0.75648,0.22064,0.788,5.4,-2.99,6.172527845,5.42648,6.99064,8.849617664,0.75648,0.22064,0.788,4.67,6.77,8.224463508
05/09/2020 05:00,6.10272,-2.78504,6.70817704,0.70272,0.20496,0.732,5.4,-2.99,6.172527845,5.37272,6.97496,8.804327754,0.70272,0.20496,0.732,4.67,6.77,8.224463508
05/09/2020 05:30,6.2316,-2.7912,6.828150262,0.6816,0.1988,0.71,5.55,-2.99,6.304173221,5.5316,6.8988,8.842626307,0.6816,0.1988,0.71,4.85,6.7,8.271184921
05/09/2020 06:00,6.46736,-2.78952,7.043306553,0.68736,0.20048,0.716,5.78,-2.99,6.507572512,5.72736,6.81048,8.898611712,0.68736,0.20048,0.716,5.04,6.61,8.312262027
05/09/2020 06:30,6.90344,-2.95608,7.509719888,0.73344,0.21392,0.764,6.17,-3.17,6.936699503,6.11344,6.82392,9.161879327,0.73344,0.21392,0.764,5.38,6.61,8.52270497
05/09/2020 07:00,6.98408,-0.62256,7.011772558,0.81408,0.23744,0.848,6.17,-0.86,6.22964686,6.63408,4.70744,8.13455646,0.81408,0.23744,0.848,5.82,4.47,7.338480769
05/09/2020 07:30,7.6644,2.0692,7.938804444,1.0944,0.3192,1.14,6.57,1.75,6.799073466,7.6644,1.8692,7.889038978,1.0944,0.3192,1.14,6.57,1.55,6.750362953
05/09/2020 08:00,9.07208,2.19144,9.333008347,2.06208,0.60144,2.148,7.01,1.59,7.188059543,9.05208,2.00144,9.270701937,2.06208,0.60144,2.148,6.99,1.4,7.128821782
05/09/2020 08:30,10.91664,2.24152,11.14439055,3.53664,1.03152,3.684,7.38,1.21,7.478535953,10.88664,2.07152,11.081973,3.53664,1.03152,3.684,7.35,1.04,7.42321359
05/09/2020 09:00,11.38984,2.38912,11.63771239,3.69984,1.07912,3.854,7.69,1.31,7.800782012,11.34984,2.24912,11.57054056,3.69984,1.07912,3.854,7.65,1.17,7.738953418
05/09/2020 09:30,11.7604,2.2372,11.97130202,3.5904,1.0472,3.74,8.17,1.19,8.256209784,11.7204,2.0372,11.89613214,3.5904,1.0472,3.74,8.13,0.99,8.190054945
05/09/2020 10:00,12.13672,2.34696,12.36156113,3.96672,1.15696,4.132,8.17,1.19,8.256209784,12.09672,2.14696,12.28576705,3.96672,1.15696,4.132,8.13,0.99,8.190054945
05/09/2020 10:30,12.3652,2.4136,12.5985569,4.1952,1.2236,4.37,8.17,1.19,8.256209784,12.3252,2.2136,12.52240312,4.1952,1.2236,4.37,8.13,0.99,8.190054945
05/09/2020 11:00,13.1764,2.8952,13.49072644,5.8464,1.7052,6.09,7.33,1.19,7.42596795,13.2464,2.6952,13.51781107,5.8464,1.7052,6.09,7.4,0.99,7.465929279
05/09/2020 11:30,12.7664,2.8652,13.08397264,5.3664,1.5652,5.59,7.4,1.3,7.513321503,12.9064,2.6752,13.18073807,5.3664,1.5652,5.59,7.54,1.11,7.621266299
05/09/2020 12:00,13.02752,3.28136,13.43441851,6.10752,1.78136,6.362,6.92,1.5,7.080706179,13.14752,3.07136,13.50150119,6.10752,1.78136,6.362,7.04,1.29,7.157213145
05/09/2020 12:30,15.36088,4.27984,15.94596077,9.53088,2.77984,9.928,5.83,1.5,6.019875414,15.44088,4.06984,15.96823011,9.53088,2.77984,9.928,5.91,1.29,6.0491487
05/09/2020 13:00,13.19024,3.34632,13.60809644,6.33024,1.84632,6.594,6.86,1.5,7.022079464,13.27024,3.13632,13.63582681,6.33024,1.84632,6.594,6.94,1.29,7.058873848
05/09/2020 13:30,12.70776,2.99768,13.05654049,5.71776,1.66768,5.956,6.99,1.33,7.115405821,12.71776,3.23768,13.12341385,5.71776,1.66768,5.956,7,1.57,7.173904097
05/09/2020 14:00,13.91392,1.60656,14.00636301,7.87392,2.29656,8.202,6.04,-0.69,6.079284497,13.57392,6.11656,14.88837165,7.87392,2.29656,8.202,5.7,3.82,6.861661606
05/09/2020 14:30,12.5892,3.5956,13.09260463,6.2592,1.8256,6.52,6.33,1.77,6.572807619,12.5992,3.4356,13.05921851,6.2592,1.8256,6.52,6.34,1.61,6.541230771
05/09/2020 15:00,12.7308,3.6944,13.25601222,6.9408,2.0244,7.23,5.79,1.67,6.026026883,12.8008,3.4744,13.26393365,6.9408,2.0244,7.23,5.86,1.45,6.036729247
05/09/2020 15:30,10.77968,2.91824,11.16770458,4.27968,1.24824,4.458,6.5,1.67,6.711102741,10.82968,2.69824,11.16075571,4.27968,1.24824,4.458,6.55,1.45,6.7085766
05/09/2020 16:00,11.56936,3.02648,11.95866514,4.95936,1.44648,5.166,6.61,1.58,6.79621218,11.56936,2.83648,11.91199856,4.95936,1.44648,5.166,6.61,1.39,6.754568824
05/09/2020 16:30,10.86752,2.39136,11.12751516,3.46752,1.01136,3.612,7.4,1.38,7.527575971,10.82752,2.20136,11.04903503,3.46752,1.01136,3.612,7.36,1.19,7.455581802
05/09/2020 17:00,11.4116,2.4988,11.68197826,3.5616,1.0388,3.71,7.85,1.46,7.984616459,11.3516,2.3288,11.58801674,3.5616,1.0388,3.71,7.79,1.29,7.896087639
05/09/2020 17:30,11.12248,2.19864,11.33770608,2.53248,0.73864,2.638,8.59,1.46,8.713191149,11.11248,2.02864,11.29613173,2.53248,0.73864,2.638,8.58,1.29,8.676433599
05/09/2020 18:00,10.8852,1.9136,11.05212396,1.5552,0.4536,1.62,9.33,1.46,9.443542767,10.8552,1.7436,10.99433982,1.5552,0.4536,1.62,9.3,1.29,9.389041485
05/09/2020 18:30,11.16272,2.13496,11.36505046,1.66272,0.48496,1.732,9.5,1.65,9.642224847,11.10272,1.98496,11.27876135,1.66272,0.48496,1.732,9.44,1.5,9.558430834
05/09/2020 19:00,10.72984,1.89912,10.89661063,1.29984,0.37912,1.354,9.43,1.52,9.551717123,10.73984,1.73912,10.87973812,1.29984,0.37912,1.354,9.44,1.36,9.537462975
05/09/2020 19:30,10.28144,1.87792,10.45153539,1.02144,0.29792,1.064,9.26,1.58,9.393827761,10.32144,1.65792,10.45374681,1.02144,0.29792,1.064,9.3,1.36,9.398914831
05/09/2020 20:00,9.91672,1.91696,10.10030055,0.84672,0.24696,0.882,9.07,1.67,9.22246171,9.92672,1.74696,10.07926779,0.84672,0.24696,0.882,9.08,1.5,9.203064707
05/09/2020 20:30,10.00912,1.97016,10.20117707,0.78912,0.23016,0.822,9.22,1.74,9.38275013,9.96912,1.81016,10.13212874,0.78912,0.23016,0.822,9.18,1.58,9.314977187
05/09/2020 21:00,9.5788,2.2084,9.830078331,0.7488,0.2184,0.78,8.83,1.99,9.05146397,9.5588,2.0484,9.775817101,0.7488,0.2184,0.78,8.81,1.83,8.998055345
05/09/2020 21:30,9.20728,2.20504,9.467639959,0.73728,0.21504,0.768,8.47,1.99,8.700632161,9.17728,1.98504,9.389507548,0.73728,0.21504,0.768,8.44,1.77,8.623601336
05/09/2020 22:00,8.57832,4.10576,9.510249166,0.80832,0.23576,0.842,7.77,3.87,8.680426257,8.88832,0.09576,8.888835829,0.80832,0.23576,0.842,8.08,-0.14,8.08121278
05/09/2020 22:30,8.11912,2.49016,8.492408751,0.78912,0.23016,0.822,7.33,2.26,7.670495421,8.13912,2.32016,8.463357301,0.78912,0.23016,0.822,7.35,2.09,7.641374222
05/09/2020 23:00,7.43688,2.55784,7.864459905,0.74688,0.21784,0.778,6.69,2.34,7.087432539,7.50688,2.38784,7.87750133,0.74688,0.21784,0.778,6.76,2.17,7.099753517
05/09/2020 23:30,7.1504,2.6172,7.614325709,0.9504,0.2772,0.99,6.2,2.34,6.626884638,7.1904,2.4472,7.595435471,0.9504,0.2772,0.99,6.24,2.17,6.60654978
06/09/2020 00:00,6.80296,2.64128,7.297713669,1.03296,0.30128,1.076,5.77,2.34,6.226435577,6.85296,2.42128,7.268126141,1.03296,0.30128,1.076,5.82,2.12,6.194093961
06/09/2020 00:30,6.57144,2.40792,6.998707195,1.02144,0.29792,1.064,5.55,2.11,5.937558421,6.63144,2.21792,6.992507819,1.02144,0.29792,1.064,5.61,1.92,5.929460346
06/09/2020 01:00,6.34152,2.29336,6.743469137,0.97152,0.28336,1.012,5.37,2.01,5.733846876,6.37152,2.12336,6.716020012,0.97152,0.28336,1.012,5.4,1.84,5.704875108
06/09/2020 01:30,6.26384,2.29112,6.669701822,0.96384,0.28112,1.004,5.3,2.01,5.668341909,6.27384,2.12112,6.622704765,0.96384,0.28112,1.004,5.31,1.84,5.619759781
06/09/2020 02:00,6.33296,2.31128,6.741542672,1.03296,0.30128,1.076,5.3,2.01,5.668341909,6.34296,2.14128,6.69464126,1.03296,0.30128,1.076,5.31,1.84,5.619759781
06/09/2020 02:30,6.1976,1.4968,6.375786697,1.0176,0.2968,1.06,5.18,1.2,5.317179704,6.0976,3.0068,6.798644865,1.0176,0.2968,1.06,5.08,2.71,5.757647089
06/09/2020 03:00,6.08768,0.51224,6.109192876,0.96768,0.28224,1.008,5.12,0.23,5.125163412,5.83768,4.32224,7.263626257,0.96768,0.28224,1.008,4.87,4.04,6.327598281
06/09/2020 03:30,5.90768,2.62224,6.463499486,0.96768,0.28224,1.008,4.94,2.34,5.466186971,5.91768,2.41224,6.390448998,0.96768,0.28224,1.008,4.95,2.13,5.388821764
06/09/2020 04:00,5.80488,2.64184,6.377770018,1.03488,0.30184,1.078,4.77,2.34,5.313049972,5.84488,2.43184,6.33059776,1.03488,0.30184,1.078,4.81,2.13,5.260513283
06/09/2020 04:30,5.86568,2.63624,6.430860222,1.01568,0.29624,1.058,4.85,2.34,5.384988394,5.82568,2.42624,6.310720086,1.01568,0.29624,1.058,4.81,2.13,5.260513283
06/09/2020 05:00,5.81576,2.62168,6.379362852,0.96576,0.28168,1.006,4.85,2.34,5.384988394,5.82576,2.41168,6.305210544,0.96576,0.28168,1.006,4.86,2.13,5.306269876
06/09/2020 05:30,5.8508,2.6144,6.408349866,0.9408,0.2744,0.98,4.91,2.34,5.439089997,5.8708,2.4044,6.34408638,0.9408,0.2744,0.98,4.93,2.13,5.370456219
06/09/2020 06:00,5.97688,2.62784,6.529061004,0.98688,0.28784,1.028,4.99,2.34,5.511415426,6.01688,2.41784,6.484504237,0.98688,0.28784,1.028,5.03,2.13,5.46239874
06/09/2020 06:30,6.1788,2.4984,6.664800972,0.9888,0.2884,1.03,5.19,2.21,5.640939638,6.1988,2.2984,6.611184765,0.9888,0.2884,1.03,5.21,2.01,5.584281512
06/09/2020 07:00,6.38496,2.49728,6.855955192,0.98496,0.28728,1.026,5.4,2.21,5.834732213,6.39496,2.29728,6.795072391,0.98496,0.28728,1.026,5.41,2.01,5.771325671
06/09/2020 07:30,7.01128,4.09704,8.120577812,1.36128,0.39704,1.418,5.65,3.7,6.753702688,7.25128,0.70704,7.285668617,1.36128,0.39704,1.418,5.89,0.31,5.898152253
06/09/2020 08:00,8.00112,2.65616,8.430486771,1.70112,0.49616,1.772,6.3,2.16,6.66,8.00112,2.08616,8.268614443,1.70112,0.49616,1.772,6.3,1.59,6.49754569
06/09/2020 08:30,9.08024,2.59632,9.444132358,2.25024,0.65632,2.344,6.83,1.94,7.100176054,9.00024,2.46632,9.332044492,2.25024,0.65632,2.344,6.75,1.81,6.988461919
06/09/2020 09:00,9.8572,2.4996,10.16918836,2.4672,0.7196,2.57,7.39,1.78,7.601348565,9.7872,2.1996,10.03132713,2.4672,0.7196,2.57,7.32,1.48,7.468118906
06/09/2020 09:30,10.88072,2.46896,11.15732187,3.15072,0.91896,3.282,7.73,1.55,7.883869608,10.81072,2.28896,11.05038483,3.15072,0.91896,3.282,7.66,1.37,7.781548689
06/09/2020 10:00,12.37768,3.02224,12.74130671,5.04768,1.47224,5.258,7.33,1.55,7.492089161,12.29768,2.84224,12.6218565,5.04768,1.47224,5.258,7.25,1.37,7.378306039
06/09/2020 10:30,13.67776,3.37768,14.08864226,6.43776,1.87768,6.706,7.24,1.5,7.393754121,13.58776,3.24768,13.97049202,6.43776,1.87768,6.706,7.15,1.37,7.280068681
06/09/2020 11:00,12.86224,3.05232,13.21945064,5.32224,1.55232,5.544,7.54,1.5,7.6877565,12.77224,2.84232,13.08468179,5.32224,1.55232,5.544,7.45,1.29,7.560859739
06/09/2020 11:30,12.61512,2.77816,12.91740785,4.72512,1.37816,4.922,7.89,1.4,8.013245285,12.53512,2.66816,12.81593973,4.72512,1.37816,4.922,7.81,1.29,7.915819604
06/09/2020 12:00,13.60272,3.08496,13.94815291,5.98272,1.74496,6.232,7.62,1.34,7.736924454,13.52272,2.91496,13.83332744,5.98272,1.74496,6.232,7.54,1.17,7.630235907
06/09/2020 12:30,15.04352,3.63936,15.47748155,7.88352,2.29936,8.212,7.16,1.34,7.28431191,14.94352,3.46936,15.34096636,7.88352,2.29936,8.212,7.06,1.17,7.156290939
06/09/2020 13:00,14.85072,3.51896,15.26194496,7.47072,2.17896,7.782,7.38,1.34,7.500666637,14.75072,3.34896,15.12611231,7.47072,2.17896,7.782,7.28,1.17,7.373418474
06/09/2020 13:30,14.08848,3.29664,14.4690395,6.70848,1.95664,6.988,7.38,1.34,7.500666637,13.98848,3.12664,14.33364749,6.70848,1.95664,6.988,7.28,1.17,7.373418474
06/09/2020 14:00,14.30872,2.15296,14.46978593,7.27872,2.12296,7.582,7.03,0.03,7.030064011,13.97872,5.09296,14.87759572,7.27872,2.12296,7.582,6.7,2.97,7.328772066
06/09/2020 14:30,15.29136,4.29248,15.88241402,8.99136,2.62248,9.366,6.3,1.67,6.517583908,15.20136,4.13248,15.75305484,8.99136,2.62248,9.366,6.21,1.51,6.390946722
06/09/2020 15:00,12.62312,3.34216,13.05807,5.73312,1.67216,5.972,6.89,1.67,7.089499277,12.54312,3.30216,12.97050963,5.73312,1.67216,5.972,6.81,1.63,7.002356746
06/09/2020 15:30,13.16456,3.50008,13.62190148,6.27456,1.83008,6.536,6.89,1.67,7.089499277,13.08456,3.46008,13.5343217,6.27456,1.83008,6.536,6.81,1.63,7.002356746
06/09/2020 16:00,11.14296,2.67128,11.45867769,3.43296,1.00128,3.576,7.71,1.67,7.888789514,11.07296,2.63128,11.38130386,3.43296,1.00128,3.576,7.64,1.63,7.81194598
06/09/2020 16:30,12.79992,3.15456,13.18291321,5.08992,1.48456,5.302,7.71,1.67,7.888789514,12.67992,3.06456,13.04499518,5.08992,1.48456,5.302,7.59,1.58,7.752709204
06/09/2020 17:00,11.44616,2.29888,11.6747346,2.39616,0.69888,2.496,9.05,1.6,9.190348198,11.32616,2.14888,11.52820826,2.39616,0.69888,2.496,8.93,1.45,9.046955289
06/09/2020 17:30,11.4504,1.6872,11.57403577,1.1904,0.3472,1.24,10.26,1.34,10.34713487,11.3404,1.5172,11.44144082,1.1904,0.3472,1.24,10.15,1.17,10.21721097
06/09/2020 18:00,11.98504,1.58272,12.0890937,1.17504,0.34272,1.224,10.81,1.24,10.88088691,11.86504,1.51272,11.96108256,1.17504,0.34272,1.224,10.69,1.17,10.75383652
06/09/2020 18:30,11.87656,1.76608,12.0071527,1.42656,0.41608,1.486,10.45,1.35,10.53684013,11.78656,1.63608,11.8995695,1.42656,0.41608,1.486,10.36,1.22,10.43158665
06/09/2020 19:00,11.01232,1.75776,11.15172238,0.95232,0.27776,0.992,10.06,1.48,10.16828402,10.91232,1.60776,11.0301233,0.95232,0.27776,0.992,9.96,1.33,10.04840783
06/09/2020 19:30,10.5788,1.6984,10.71426955,0.7488,0.2184,0.78,9.83,1.48,9.940789707,10.4788,1.6184,10.60304051,0.7488,0.2184,0.78,9.73,1.4,9.830203457
06/09/2020 20:00,10.58456,1.51008,10.69173756,0.75456,0.22008,0.786,9.83,1.29,9.914282627,10.40456,1.62008,10.52993485,0.75456,0.22008,0.786,9.65,1.4,9.751025587
06/09/2020 20:30,10.49184,1.86512,10.65633048,0.77184,0.22512,0.804,9.72,1.64,9.85738302,10.36184,1.72512,10.50446416,0.77184,0.22512,0.804,9.59,1.5,9.706600847
06/09/2020 21:00,9.87936,1.91648,10.06353067,0.63936,0.18648,0.666,9.24,1.73,9.400558494,9.76936,1.77648,9.929565751,0.63936,0.18648,0.666,9.13,1.59,9.267416037
06/09/2020 21:30,9.19976,2.15368,9.448487794,0.62976,0.18368,0.656,8.57,1.97,8.79350897,9.11976,2.02368,9.341589972,0.62976,0.18368,0.656,8.49,1.84,8.687099631
06/09/2020 22:00,8.55664,2.33152,8.868600431,0.65664,0.19152,0.684,7.9,2.14,8.184717466,8.49664,2.18152,8.772224393,0.65664,0.19152,0.684,7.84,1.99,8.088615456
06/09/2020 22:30,7.90592,2.41256,8.265834308,0.62592,0.18256,0.652,7.28,2.23,7.613888625,7.88592,2.24256,8.198585829,0.62592,0.18256,0.652,7.26,2.06,7.546601884
06/09/2020 23:00,7.2348,2.2964,7.590506175,0.6048,0.1764,0.63,6.63,2.12,6.960696804,7.2248,2.0964,7.522807189,0.6048,0.1764,0.63,6.62,1.92,6.892807846
06/09/2020 23:30,6.66456,2.58008,7.146549713,0.75456,0.22008,0.786,5.91,2.36,6.363780323,6.69456,2.40008,7.11178723,0.75456,0.22008,0.786,5.94,2.18,6.32740073
07/09/2020 00:00,6.45736,2.63048,6.972583682,0.92736,0.27048,0.966,5.53,2.36,6.012528586,6.45736,2.38048,6.882164136,0.92736,0.27048,0.966,5.53,2.11,5.918868135
07/09/2020 00:30,6.24848,2.46664,6.71772396,0.94848,0.27664,0.988,5.3,2.19,5.734640355,6.20848,2.29664,6.619650988,0.94848,0.27664,0.988,5.26,2.02,5.634536361
07/09/2020 01:00,6.01816,2.55488,6.538016641,0.90816,0.26488,0.946,5.11,2.29,5.599660704,6.02816,2.28488,6.446657242,0.90816,0.26488,0.946,5.12,2.02,5.50407122
07/09/2020 01:30,5.9932,2.2876,6.414948168,0.8832,0.2576,0.92,5.11,2.03,5.498454328,6.0032,2.0976,6.359114404,0.8832,0.2576,0.92,5.12,1.84,5.440588203
07/09/2020 02:00,6.06808,2.30944,6.492696512,0.95808,0.27944,0.998,5.11,2.03,5.498454328,6.07808,2.11944,6.437008808,0.95808,0.27944,0.998,5.12,1.84,5.440588203
07/09/2020 02:30,6.02776,2.29768,6.450831264,0.91776,0.26768,0.956,5.11,2.03,5.498454328,6.03776,2.10768,6.395065348,0.91776,0.26768,0.956,5.12,1.84,5.440588203
07/09/2020 03:00,5.88016,2.36088,6.336405606,0.86016,0.25088,0.896,5.02,2.11,5.445410912,5.87016,2.14088,6.248371436,0.86016,0.25088,0.896,5.01,1.89,5.354642845
07/09/2020 03:30,5.89552,2.56536,6.429481161,0.87552,0.25536,0.912,5.02,2.31,5.525984075,5.88552,2.36536,6.343049235,0.87552,0.25536,0.912,5.01,2.11,5.436193521
07/09/2020 04:00,5.97616,2.58888,6.512817209,0.95616,0.27888,0.996,5.02,2.31,5.525984075,5.84616,2.38888,6.315404532,0.95616,0.27888,0.996,4.89,2.11,5.325805103
07/09/2020 04:30,5.98192,2.59056,6.518770436,0.96192,0.28056,1.002,5.02,2.31,5.525984075,5.85192,2.39056,6.321372066,0.96192,0.28056,1.002,4.89,2.11,5.325805103
07/09/2020 05:00,5.84944,2.55192,6.381868378,0.82944,0.24192,0.864,5.02,2.31,5.525984075,5.83944,2.35192,6.295282932,0.82944,0.24192,0.864,5.01,2.11,5.436193521
07/09/2020 05:30,6.18552,2.41536,6.640378122,0.87552,0.25536,0.912,5.31,2.16,5.732512538,6.13552,2.24536,6.533471298,0.87552,0.25536,0.912,5.26,1.99,5.623850994
07/09/2020 06:00,6.7312,2.2716,7.104169198,0.9312,0.2716,0.97,5.8,2,6.13514466,6.6912,1.8916,6.953438574,0.9312,0.2716,0.97,5.76,1.62,5.98347725
07/09/2020 06:30,7.51872,1.82296,7.736558253,0.79872,0.23296,0.832,6.72,1.59,6.905541253,7.44872,1.64296,7.627761611,0.79872,0.23296,0.832,6.65,1.41,6.797837892
07/09/2020 07:00,8.22536,1.69448,8.398083686,0.73536,0.21448,0.766,7.49,1.48,7.634821543,8.19536,1.53448,8.337778745,0.73536,0.21448,0.766,7.46,1.32,7.575882787
07/09/2020 07:30,9.37768,1.42224,9.484916911,0.72768,0.21224,0.758,8.65,1.21,8.734220057,9.31768,1.28224,9.405493076,0.72768,0.21224,0.758,8.59,1.07,8.656384927
07/09/2020 08:00,10.4748,1.2164,10.54519151,1.0848,0.3164,1.13,9.39,0.9,9.433032386,10.3948,1.0864,10.4514177,1.0848,0.3164,1.13,9.31,0.77,9.341787837
07/09/2020 08:30,11.1536,1.1248,11.21017252,1.3536,0.3948,1.41,9.8,0.73,9.827151164,11.0636,1.0848,11.11665579,1.3536,0.3948,1.41,9.71,0.69,9.734485092
07/09/2020 09:00,11.52392,1.22656,11.58901124,1.87392,0.54656,1.952,9.65,0.68,9.673928881,11.43392,1.23656,11.5005916,1.87392,0.54656,1.952,9.56,0.69,9.584868283
07/09/2020 09:30,12.14904,1.27472,12.21573101,2.03904,0.59472,2.124,10.11,0.68,10.13284264,12.04904,-0.08528,12.04934179,2.03904,0.59472,2.124,10.01,-0.68,10.03307032
07/09/2020 10:00,12.21768,1.31224,12.2879485,2.16768,0.63224,2.258,10.05,0.68,10.07297871,12.17768,0.63224,12.19408125,2.16768,0.63224,2.258,10.01,0,10.01
07/09/2020 10:30,12.97456,1.60008,13.07285214,3.15456,0.92008,3.286,9.82,0.68,9.843515632,12.98456,1.59008,13.08155774,3.15456,0.92008,3.286,9.83,0.67,9.852806707
07/09/2020 11:00,13.29928,1.15104,13.34899778,3.80928,1.11104,3.968,9.49,0.04,9.490084299,13.63928,2.32104,13.83535997,3.80928,1.11104,3.968,9.83,1.21,9.904191032
07/09/2020 11:30,13.57744,-0.73408,13.59726996,3.99744,1.16592,4.164,9.58,-1.9,9.766596132,13.77744,5.77592,14.93918019,3.99744,1.16592,4.164,9.78,4.61,10.81205346
07/09/2020 12:00,13.17712,1.85416,13.30693056,3.71712,1.08416,3.872,9.46,0.77,9.491285477,13.94712,0.40416,13.95297465,3.71712,1.08416,3.872,10.23,-0.68,10.25257529
07/09/2020 12:30,12.84112,1.69616,12.95265693,3.38112,0.98616,3.522,9.46,0.71,9.486606348,13.61112,0.30616,13.61456285,3.38112,0.98616,3.522,10.23,-0.68,10.25257529
07/09/2020 13:00,12.80136,1.78248,12.92486181,3.47136,1.01248,3.616,9.33,0.77,9.361719927,13.61136,0.33248,13.61542008,3.47136,1.01248,3.616,10.14,-0.68,10.16277521
07/09/2020 13:30,13.60184,2.04512,13.7547289,4.37184,1.27512,4.554,9.23,0.77,9.262062405,14.13184,0.59512,14.1443653,4.37184,1.27512,4.554,9.76,-0.68,9.783659847
07/09/2020 14:00,12.99056,2.01808,13.14637958,3.97056,1.15808,4.136,9.02,0.86,9.060905032,13.66056,0.47808,13.66892315,3.97056,1.15808,4.136,9.69,-0.68,9.713830346
07/09/2020 14:30,11.4356,1.5808,11.5443439,2.2656,0.6608,2.36,9.17,0.92,9.216034939,12.3456,-0.0192,12.34561493,2.2656,0.6608,2.36,10.08,-0.68,10.10291047
07/09/2020 15:00,11.79696,1.75328,11.92653579,2.85696,0.83328,2.976,8.94,0.92,8.987213139,12.70696,0.15328,12.70788445,2.85696,0.83328,2.976,9.85,-0.68,9.873444181
07/09/2020 15:30,12.06744,1.72592,12.19023823,3.03744,0.88592,3.164,9.03,0.84,9.06898561,12.94744,0.20592,12.9490774,3.03744,0.88592,3.164,9.91,-0.68,9.933302573
07/09/2020 16:00,11.76552,1.58536,11.8718502,2.55552,0.74536,2.662,9.21,0.84,9.248226857,12.90552,0.06536,12.90568551,2.55552,0.74536,2.662,10.35,-0.68,10.37231411
07/09/2020 16:30,12.70056,1.92808,12.84607788,3.73056,1.08808,3.886,8.97,0.84,9.009245251,13.76056,3.53808,14.20813223,3.73056,1.08808,3.886,10.03,2.45,10.32489225
07/09/2020 17:00,11.97224,2.39232,12.20891992,2.68224,0.78232,2.794,9.29,1.61,9.428478138,13.18224,1.45232,13.26200154,2.68224,0.78232,2.794,10.5,0.67,10.52135448
07/09/2020 17:30,12.22424,2.29832,12.43842106,2.15424,0.62832,2.244,10.07,1.67,10.20753643,13.02424,1.45832,13.10562951,2.15424,0.62832,2.244,10.87,0.83,10.90164208
