Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/09/2020 18:00,12.00504,2.08272,12.18436326,1.41504,0.41272,1.474,10.59,1.67,10.7208675,12.77504,1.24272,12.83534183,1.41504,0.41272,1.474,11.36,0.83,11.39028094
07/09/2020 18:30,12.08624,1.60432,12.19225328,0.90624,0.26432,0.944,11.18,1.34,11.26001776,12.68624,0.93432,12.72059901,0.90624,0.26432,0.944,11.78,0.67,11.7990381
07/09/2020 19:00,11.66696,1.74328,11.79648171,0.93696,0.27328,0.976,10.73,1.47,10.83022622,12.34696,0.94328,12.38293981,0.93696,0.27328,0.976,11.41,0.67,11.42965441
07/09/2020 19:30,11.33752,1.71136,11.46595451,0.82752,0.24136,0.862,10.51,1.47,10.61230418,11.93752,0.91136,11.97225797,0.82752,0.24136,0.862,11.11,0.67,11.13018419
07/09/2020 20:00,10.83528,1.92904,11.00565709,0.78528,0.22904,0.818,10.05,1.7,10.19276704,11.57528,1.05904,11.62362563,0.78528,0.22904,0.818,10.79,0.83,10.82187599
07/09/2020 20:30,10.51024,1.82632,10.66773592,0.81024,0.23632,0.844,9.7,1.59,9.829450646,11.47024,0.92632,11.50758334,0.81024,0.23632,0.844,10.66,0.69,10.6823078
07/09/2020 21:00,9.90648,2.08064,10.12261867,0.75648,0.22064,0.788,9.15,1.86,9.337135535,10.79648,1.16064,10.85868618,0.75648,0.22064,0.788,10.04,0.94,10.08390797
07/09/2020 21:30,9.56808,2.21944,9.8221214,0.71808,0.20944,0.748,8.85,2.01,9.075384289,10.08808,1.31944,10.1740002,0.71808,0.20944,0.748,9.37,1.11,9.435518004
07/09/2020 22:00,9.05384,2.30112,9.341689997,0.72384,0.21112,0.754,8.33,2.09,8.588189565,9.46384,1.39112,9.565536179,0.72384,0.21112,0.754,8.74,1.18,8.819297024
07/09/2020 22:30,8.3712,2.2916,8.679194663,0.6912,0.2016,0.72,7.68,2.09,7.959302733,8.7612,1.3816,8.869466951,0.6912,0.2016,0.72,8.07,1.18,8.155813877
07/09/2020 23:00,7.48848,2.28664,7.829818338,0.46848,0.13664,0.488,7.02,2.15,7.341859437,7.97848,1.31664,8.086388811,0.46848,0.13664,0.488,7.51,1.18,7.602137857
07/09/2020 23:30,6.42688,2.04784,6.74525279,0.02688,0.00784,0.028,6.4,2.04,6.717261347,7.00688,1.50784,7.167283223,0.02688,0.00784,0.028,6.98,1.5,7.139355713
08/09/2020 00:00,6.20304,-1.92328,6.494359953,0.02304,0.00672,0.024,6.18,-1.93,6.474357111,6.17304,5.72672,8.420317381,0.02304,0.00672,0.024,6.15,5.72,8.398863018
08/09/2020 00:30,5.50768,2.52224,6.057741625,0.00768,0.00224,0.008,5.5,2.52,6.049826444,6.10768,1.67224,6.33246726,0.00768,0.00224,0.008,6.1,1.67,6.324468357
08/09/2020 01:00,5.51152,2.40336,6.012735817,0.01152,0.00336,0.012,5.5,2.4,6.000833275,5.99152,1.54336,6.187105301,0.01152,0.00336,0.012,5.98,1.54,6.175111335
08/09/2020 01:30,5.51728,2.33504,5.991059205,0.01728,0.00504,0.018,5.5,2.33,5.973181732,5.99728,1.33504,6.144078385,0.01728,0.00504,0.018,5.98,1.33,6.126116225
08/09/2020 02:00,5.52112,2.19616,5.941875529,0.02112,0.00616,0.022,5.5,2.19,5.919974662,6.05112,1.33616,6.196884443,0.02112,0.00616,0.022,6.03,1.33,6.174933198
08/09/2020 02:30,5.81016,2.41088,6.290492954,0.38016,0.11088,0.396,5.43,2.3,5.897024674,6.29016,1.44088,6.453080505,0.38016,0.11088,0.396,5.91,1.33,6.057804883
08/09/2020 03:00,6.15928,2.57104,6.674352163,0.92928,0.27104,0.968,5.23,2.3,5.713396538,6.56928,1.66104,6.776023436,0.92928,0.27104,0.968,5.64,1.39,5.808760625
08/09/2020 03:30,6.14248,0.36864,6.153531994,0.85248,0.24864,0.888,5.29,0.12,5.291360884,6.22248,3.83864,7.311252588,0.85248,0.24864,0.888,5.37,3.59,6.459489144
08/09/2020 04:00,6.02728,-2.29496,6.449414361,0.73728,0.21504,0.768,5.29,-2.51,5.85527113,5.84728,6.41504,8.680058848,0.73728,0.21504,0.768,5.11,6.2,8.034432152
08/09/2020 04:30,6.22536,-2.29552,6.635097528,0.73536,0.21448,0.766,5.49,-2.51,6.036571875,5.89536,6.41448,8.712107851,0.73536,0.21448,0.766,5.16,6.2,8.066325062
08/09/2020 05:00,6.26776,-2.31232,6.680691521,0.67776,0.19768,0.706,5.59,-2.51,6.127658607,5.93776,6.39768,8.728533852,0.67776,0.19768,0.706,5.26,6.2,8.13065803
08/09/2020 05:30,6.48696,-2.30672,6.884882512,0.69696,0.20328,0.726,5.79,-2.51,6.310641806,6.20696,6.21328,8.782437065,0.69696,0.20328,0.726,5.51,6.01,8.153539109
08/09/2020 06:00,6.5292,1.2656,6.650728983,0.7392,0.2156,0.77,5.79,1.05,5.884437101,6.9092,2.5556,7.36669098,0.7392,0.2156,0.77,6.17,2.34,6.598825653
08/09/2020 06:30,7.53304,1.39672,7.661430571,0.74304,0.21672,0.774,6.79,1.18,6.891770455,7.86304,1.87672,8.083902276,0.74304,0.21672,0.774,7.12,1.66,7.310950691
08/09/2020 07:00,8.42568,1.91624,8.640836719,0.77568,0.22624,0.808,7.65,1.69,7.834449566,8.79568,1.00624,8.853050638,0.77568,0.22624,0.808,8.02,0.78,8.057840902
08/09/2020 07:30,9.73512,1.62816,9.870332639,1.12512,0.32816,1.172,8.61,1.3,8.707588644,10.18512,1.10816,10.24522757,1.12512,0.32816,1.172,9.06,0.78,9.093514172
08/09/2020 08:00,10.43656,1.11608,10.49606684,0.94656,0.27608,0.986,9.49,0.84,9.527103442,10.92656,-0.40392,10.93402327,0.94656,0.27608,0.986,9.98,-0.68,10.00313951
08/09/2020 08:30,11.2992,1.0256,11.34565009,1.2192,0.3556,1.27,10.08,0.67,10.10224233,11.7692,-0.4644,11.7783588,1.2192,0.3556,1.27,10.55,-0.82,10.58181931
08/09/2020 09:00,11.79072,1.16896,11.84852504,1.71072,0.49896,1.782,10.08,0.67,10.10224233,12.16072,-0.18104,12.16206752,1.71072,0.49896,1.782,10.45,-0.68,10.47210103
08/09/2020 09:30,12.15168,1.27424,12.21830653,2.07168,0.60424,2.158,10.08,0.67,10.10224233,12.52168,-0.07576,12.52190918,2.07168,0.60424,2.158,10.45,-0.68,10.47210103
08/09/2020 10:00,13.28808,1.85944,13.41754773,4.07808,1.18944,4.248,9.21,0.67,9.234338092,13.67808,0.50944,13.68756376,4.07808,1.18944,4.248,9.6,-0.68,9.6240532
08/09/2020 10:30,13.61584,2.12712,13.78099192,4.99584,1.45712,5.204,8.62,0.67,8.645999075,14.07584,0.77712,14.09727588,4.99584,1.45712,5.204,9.08,-0.68,9.105426953
08/09/2020 11:00,13.1084,1.8712,13.24128166,4.1184,1.2012,4.29,8.99,0.67,9.014932057,13.4784,0.5212,13.48847345,4.1184,1.2012,4.29,9.36,-0.68,9.384668348
08/09/2020 11:30,12.6192,1.6556,12.72734143,3.3792,0.9856,3.52,9.24,0.67,9.26425928,12.9392,0.3056,12.94280835,3.3792,0.9856,3.52,9.56,-0.68,9.584153588
08/09/2020 12:00,12.53384,1.72112,12.65145838,3.60384,1.05112,3.754,8.93,0.67,8.955099106,12.93384,0.37112,12.93916331,3.60384,1.05112,3.754,9.33,-0.68,9.354747458
08/09/2020 12:30,12.98144,1.87792,13.11656845,4.14144,1.20792,4.314,8.84,0.67,8.865353913,13.37144,0.52792,13.38185739,4.14144,1.20792,4.314,9.23,-0.68,9.255014857
08/09/2020 13:00,13.40768,2.21224,13.58896202,5.28768,1.54224,5.508,8.12,0.67,8.147594737,13.99768,0.86224,14.02421132,5.28768,1.54224,5.508,8.71,-0.68,8.736503877
08/09/2020 13:30,16.21632,3.41976,16.57298382,9.25632,2.69976,9.642,6.96,0.72,6.997142274,16.71632,2.01976,16.83789728,9.25632,2.69976,9.642,7.46,-0.68,7.490927846
08/09/2020 14:00,16.33296,3.40128,16.68335362,9.19296,2.68128,9.576,7.14,0.72,7.176210699,16.65296,2.00128,16.77278147,9.19296,2.68128,9.576,7.46,-0.68,7.490927846
08/09/2020 14:30,14.69736,2.67048,14.93800035,6.68736,1.95048,6.966,8.01,0.72,8.042294449,15.04736,1.11048,15.08828051,6.68736,1.95048,6.966,8.36,-0.84,8.402094977
08/09/2020 15:00,13.12528,2.06904,13.28735871,4.62528,1.34904,4.818,8.5,0.72,8.530439614,13.50528,0.45904,13.51307906,4.62528,1.34904,4.818,8.88,-0.89,8.924488781
08/09/2020 15:30,14.81888,2.74384,15.07076184,6.93888,2.02384,7.228,7.88,0.72,7.912825033,15.20888,1.13384,15.25108599,6.93888,2.02384,7.228,8.27,-0.89,8.3177521
08/09/2020 16:00,12.45568,1.85624,12.59323593,3.89568,1.13624,4.058,8.56,0.72,8.590227005,13.06568,0.29624,13.06903791,3.89568,1.13624,4.058,9.17,-0.84,9.208392911
08/09/2020 16:30,12.86688,1.84784,12.99888894,3.86688,1.12784,4.028,9,0.72,9.028754067,13.33688,0.28784,13.33998576,3.86688,1.12784,4.028,9.47,-0.84,9.507181496
08/09/2020 17:00,11.90576,1.35168,11.98224353,2.16576,0.63168,2.256,9.74,0.72,9.766575654,12.40576,-0.09832,12.4061496,2.16576,0.63168,2.256,10.24,-0.73,10.26598753
08/09/2020 17:30,13.9896,2.1828,14.15886733,4.5696,1.3328,4.76,9.42,0.85,9.458271512,14.5696,0.6528,14.58421722,4.5696,1.3328,4.76,10,-0.68,10.02309333
08/09/2020 18:00,12.78648,1.35064,12.85761639,2.67648,0.78064,2.788,10.11,0.57,10.1260555,13.33648,0.61064,13.35045243,2.67648,0.78064,2.788,10.66,-0.17,10.66135545
08/09/2020 18:30,11.92432,1.26376,11.99110073,1.38432,0.40376,1.442,10.54,0.86,10.57502719,12.60432,1.09376,12.65168738,1.38432,0.40376,1.442,11.22,0.69,11.24119656
08/09/2020 19:00,11.5672,1.2896,11.63886524,1.0272,0.2996,1.07,10.54,0.99,10.58639221,12.1872,-0.3804,12.19313528,1.0272,0.2996,1.07,11.16,-0.68,11.18069765
08/09/2020 19:30,11.06824,1.24032,11.13751904,0.85824,0.25032,0.894,10.21,0.99,10.25788477,11.80824,-0.42968,11.81605504,0.85824,0.25032,0.894,10.95,-0.68,10.97109384
08/09/2020 20:00,10.94728,1.20504,11.01340369,0.73728,0.21504,0.768,10.21,0.99,10.25788477,11.54728,-0.46496,11.55663719,0.73728,0.21504,0.768,10.81,-0.68,10.83136649
08/09/2020 20:30,11.05576,0.76168,11.08196668,0.72576,0.21168,0.756,10.33,0.55,10.34463146,11.45576,4.18168,12.19511725,0.72576,0.21168,0.756,10.73,3.97,11.44088283
08/09/2020 21:00,10.94944,-3.07808,11.37386534,0.82944,0.24192,0.864,10.12,-3.32,10.65067134,10.52944,5.75192,11.99807028,0.82944,0.24192,0.864,9.7,5.51,11.15572051
08/09/2020 21:30,9.86728,1.74504,10.02039816,0.73728,0.21504,0.768,9.13,1.53,9.257310625,10.43728,1.15504,10.50099668,0.73728,0.21504,0.768,9.7,0.94,9.745439959
08/09/2020 22:00,8.9716,-0.6212,8.993080451,0.6816,0.1988,0.71,8.29,-0.82,8.33045617,9.4616,3.4388,10.06713564,0.6816,0.1988,0.71,8.78,3.24,9.358739231
08/09/2020 22:30,8.27848,-2.78336,8.733860773,0.70848,0.20664,0.738,7.57,-2.99,8.139103145,8.55848,5.89664,10.3931681,0.70848,0.20664,0.738,7.85,5.69,9.695287515
08/09/2020 23:00,7.96408,-2.61256,8.381649002,0.81408,0.23744,0.848,7.15,-2.85,7.697077367,7.81408,6.09744,9.911539779,0.81408,0.23744,0.848,7,5.86,9.129052525
08/09/2020 23:30,6.9316,0.4388,6.945475074,0.6816,0.1988,0.71,6.25,0.24,6.254606303,7.2416,3.3888,7.995294616,0.6816,0.1988,0.71,6.56,3.19,7.294497927
09/09/2020 00:00,6.3124,2.3332,6.729800591,0.6624,0.1932,0.69,5.65,2.14,6.041696782,7.0224,1.3432,7.149705448,0.6624,0.1932,0.69,6.36,1.15,6.463133915
09/09/2020 00:30,6.09352,2.20936,6.481686324,0.68352,0.19936,0.712,5.41,2.01,5.771325671,6.64352,1.23936,6.758133707,0.68352,0.19936,0.712,5.96,1.04,6.050057851
09/09/2020 01:00,5.81488,2.24184,6.232068356,0.79488,0.23184,0.828,5.02,2.01,5.407448567,6.60488,1.27184,6.726218611,0.79488,0.23184,0.828,5.81,1.04,5.902346991
09/09/2020 01:30,5.53048,2.46264,6.053990816,0.66048,0.19264,0.688,4.87,2.27,5.373062441,6.36048,1.41264,6.515462961,0.66048,0.19264,0.688,5.7,1.22,5.829099416
09/09/2020 02:00,5.61544,2.51992,6.154929991,0.68544,0.19992,0.714,4.93,2.32,5.448605326,6.38544,1.41992,6.541407861,0.68544,0.19992,0.714,5.7,1.22,5.829099416
09/09/2020 02:30,5.46152,2.59336,6.045966986,0.73152,0.21336,0.762,4.73,2.38,5.295025968,6.27152,1.55336,6.461028587,0.73152,0.21336,0.762,5.54,1.34,5.699754381
09/09/2020 03:00,5.26936,2.63648,5.892128783,0.87936,0.25648,0.916,4.39,2.38,4.993645963,6.27936,1.59648,6.47912883,0.87936,0.25648,0.916,5.4,1.34,5.563775696
09/09/2020 03:30,5.43488,2.52184,5.99146039,0.79488,0.23184,0.828,4.64,2.29,5.174330875,6.19488,1.57184,6.391182927,0.79488,0.23184,0.828,5.4,1.34,5.563775696
09/09/2020 04:00,5.40416,2.51288,5.959824763,0.76416,0.22288,0.796,4.64,2.29,5.174330875,6.16416,1.56288,6.359202969,0.76416,0.22288,0.796,5.4,1.34,5.563775696
09/09/2020 04:30,5.44848,2.40664,5.956328601,0.70848,0.20664,0.738,4.74,2.2,5.225667421,6.10848,1.54664,6.301239815,0.70848,0.20664,0.738,5.4,1.34,5.563775696
09/09/2020 05:00,5.81952,2.42736,6.305465058,0.77952,0.22736,0.812,5.04,2.2,5.499236311,6.23952,1.56736,6.433368262,0.77952,0.22736,0.812,5.46,1.34,5.622028104
09/09/2020 05:30,5.90624,2.46432,6.399729994,0.66624,0.19432,0.694,5.24,2.27,5.710560393,6.41624,1.53432,6.59714132,0.66624,0.19432,0.694,5.75,1.34,5.904074864
09/09/2020 06:00,6.27544,2.39992,6.71868761,0.68544,0.19992,0.714,5.59,2.2,6.00733718,6.73544,1.53992,6.909233358,0.68544,0.19992,0.714,6.05,1.34,6.196620046
09/09/2020 06:30,7.25856,2.04208,7.540343759,0.65856,0.19208,0.686,6.6,1.85,6.854378163,7.79856,1.20208,7.890661214,0.65856,0.19208,0.686,7.14,1.01,7.21108175
09/09/2020 07:00,8.15312,1.72216,8.333018709,0.69312,0.20216,0.722,7.46,1.52,7.613277875,8.72312,0.88216,8.767612491,0.69312,0.20216,0.722,8.03,0.68,8.058740596
09/09/2020 07:30,9.16848,1.59664,9.306464678,0.70848,0.20664,0.738,8.46,1.39,8.573429885,9.72848,0.88664,9.768800008,0.70848,0.20664,0.738,9.02,0.68,9.045595613
09/09/2020 08:00,10.10576,1.31168,10.19052941,0.96576,0.28168,1.006,9.14,1.03,9.19785301,10.58576,0.28168,10.589507,0.96576,0.28168,1.006,9.62,0,9.62
09/09/2020 08:30,11.27504,1.51272,11.37606473,2.13504,0.62272,2.224,9.14,0.89,9.18322928,11.75504,0.62272,11.77152265,2.13504,0.62272,2.224,9.62,0,9.62
09/09/2020 09:00,11.48176,1.31968,11.55735125,2.26176,0.65968,2.356,9.22,0.66,9.243592375,11.81176,0.65968,11.83016703,2.26176,0.65968,2.356,9.55,0,9.55
09/09/2020 09:30,12.34768,1.57224,12.44737482,3.12768,0.91224,3.258,9.22,0.66,9.243592375,12.74768,0.23224,12.74979532,3.12768,0.91224,3.258,9.62,-0.68,9.644003318
09/09/2020 10:00,12.0092,1.5056,12.10321098,2.8992,0.8456,3.02,9.11,0.66,9.133876505,12.6192,0.1656,12.62028653,2.8992,0.8456,3.02,9.72,-0.68,9.743756976
09/09/2020 10:30,11.86424,1.28832,11.93398338,2.15424,0.62832,2.244,9.71,0.66,9.732404636,12.40424,-0.05168,12.40434766,2.15424,0.62832,2.244,10.25,-0.68,10.27253133
09/09/2020 11:00,14.4552,2.3036,14.63760158,5.6352,1.6436,5.87,8.82,0.66,8.844659406,15.0252,0.9636,15.05606722,5.6352,1.6436,5.87,9.39,-0.68,9.414589741
09/09/2020 11:30,16.342,3.166,16.64585594,8.592,2.506,8.95,7.75,0.66,7.778052455,16.852,1.826,16.95063952,8.592,2.506,8.95,8.26,-0.68,8.28794305
09/09/2020 12:00,14.20456,2.42008,14.40924398,6.03456,1.76008,6.286,8.17,0.66,8.196615155,14.89456,1.08008,14.93366969,6.03456,1.76008,6.286,8.86,-0.68,8.886056493
09/09/2020 12:30,16.51488,3.49184,16.87999431,9.43488,2.75184,9.828,7.08,0.74,7.118567272,17.42488,2.07184,17.5476199,9.43488,2.75184,9.828,7.99,-0.68,8.018883962
09/09/2020 13:00,16.77504,3.91272,17.22531117,10.53504,3.07272,10.974,6.24,0.84,6.296284619,17.73504,2.39272,17.89571884,10.53504,3.07272,10.974,7.2,-0.68,7.232039823
09/09/2020 13:30,16.93568,3.88624,17.37584871,10.85568,3.16624,11.308,6.08,0.72,6.122483156,17.74568,2.31624,17.89620425,10.85568,3.16624,11.308,6.89,-0.85,6.94223307
09/09/2020 14:00,16.5752,3.8336,17.01275239,10.6752,3.1136,11.12,5.9,0.72,5.943769847,17.4352,2.1336,17.56526254,10.6752,3.1136,11.12,6.76,-0.98,6.830666146
09/09/2020 14:30,16.07408,3.78744,16.51425898,10.17408,2.96744,10.598,5.9,0.82,5.956710502,16.93408,2.21744,17.07864472,10.17408,2.96744,10.598,6.76,-0.75,6.801477781
09/09/2020 15:00,15.72272,3.68496,16.14877254,9.82272,2.86496,10.232,5.9,0.82,5.956710502,16.58272,2.16496,16.72344625,9.82272,2.86496,10.232,6.76,-0.7,6.796145967
09/09/2020 15:30,15.13784,3.45312,15.52669436,9.02784,2.63312,9.404,6.11,0.82,6.16477899,15.92784,1.93312,16.04472,9.02784,2.63312,9.404,6.9,-0.7,6.935416354
09/09/2020 16:00,14.89632,3.16976,15.2298302,8.05632,2.34976,8.392,6.84,0.82,6.888976702,15.49632,1.64976,15.58389045,8.05632,2.34976,8.392,7.44,-0.7,7.472857553
09/09/2020 16:30,14.67968,2.90824,14.96498797,7.15968,2.08824,7.458,7.52,0.82,7.564575335,15.31968,1.38824,15.38245122,7.15968,2.08824,7.458,8.16,-0.7,8.189969475
09/09/2020 17:00,14.16584,2.15712,14.32913778,6.19584,1.80712,6.454,7.97,0.35,7.977681367,15.04584,1.85712,15.16001966,6.19584,1.80712,6.454,8.85,0.05,8.850141242
09/09/2020 17:30,13.4464,2.2852,13.6392013,4.8864,1.4252,5.09,8.56,0.86,8.603092467,14.3564,6.3852,15.71232001,4.8864,1.4252,5.09,9.47,4.96,10.69029934
09/09/2020 18:00,12.70808,2.15944,12.89024741,3.35808,0.97944,3.498,9.35,1.18,9.424165746,13.47808,0.97944,13.51362065,3.35808,0.97944,3.498,10.12,0,10.12
09/09/2020 18:30,11.85208,1.78144,11.98521292,2.06208,0.60144,2.148,9.79,1.18,9.860856961,12.60208,0.60144,12.61642384,2.06208,0.60144,2.148,10.54,0,10.54
09/09/2020 19:00,11.23608,1.70344,11.36447102,1.24608,0.36344,1.298,9.99,1.34,10.07946923,11.78608,1.03344,11.83130086,1.24608,0.36344,1.298,10.54,0.67,10.5612736
09/09/2020 19:30,10.74888,1.54384,10.85918336,0.69888,0.20384,0.728,10.05,1.34,10.13893979,11.45888,0.87384,11.49215068,0.69888,0.20384,0.728,10.76,0.67,10.78083948
09/09/2020 20:00,10.64136,1.59248,10.75985758,0.59136,0.17248,0.616,10.05,1.42,10.14982266,11.42136,0.84248,11.45239,0.59136,0.17248,0.616,10.83,0.67,10.85070505
09/09/2020 20:30,10.96896,1.52928,11.07505218,0.64896,0.18928,0.676,10.32,1.34,10.4066325,11.61896,0.85928,11.65069069,0.64896,0.18928,0.676,10.97,0.67,10.9904413
09/09/2020 21:00,10.15968,1.75824,10.3106986,0.67968,0.19824,0.708,9.48,1.56,9.607497073,10.94968,0.86824,10.98404902,0.67968,0.19824,0.708,10.27,0.67,10.29183171
09/09/2020 21:30,9.91984,-2.52088,10.23513857,0.57984,0.16912,0.604,9.34,-2.69,9.719655344,9.84984,4.93912,11.01881366,0.57984,0.16912,0.604,9.27,4.77,10.4252482
09/09/2020 22:00,9.41104,-2.97928,9.87136177,0.55104,0.16072,0.574,8.86,-3.14,9.399957447,9.13104,5.74072,10.78572008,0.55104,0.16072,0.574,8.58,5.58,10.23488153
09/09/2020 22:30,8.27528,0.03904,8.275372088,0.54528,0.15904,0.568,7.73,-0.12,7.73093138,8.67528,3.44904,9.335757066,0.54528,0.15904,0.568,8.13,3.29,8.770461789
09/09/2020 23:00,7.45976,2.18368,7.772803716,0.62976,0.18368,0.656,6.83,2,7.116804058,8.23976,1.16368,8.321526062,0.62976,0.18368,0.656,7.61,0.98,7.672841716
09/09/2020 23:30,6.88104,2.16072,7.212310476,0.55104,0.16072,0.574,6.33,2,6.638441082,7.52104,1.14072,7.607054936,0.55104,0.16072,0.574,6.97,0.98,7.038558091
10/09/2020 00:00,6.62288,2.17584,6.971141886,0.60288,0.17584,0.628,6.02,2,6.343532139,7.27288,1.15584,7.364153013,0.60288,0.17584,0.628,6.67,0.98,6.7416096
10/09/2020 00:30,6.12744,2.31592,6.550496653,0.63744,0.18592,0.664,5.49,2.13,5.888718027,6.72744,1.80592,6.965615264,0.63744,0.18592,0.664,6.09,1.62,6.301785461
10/09/2020 01:00,6.03888,2.55384,6.556688981,0.69888,0.20384,0.728,5.34,2.35,5.834218028,6.59888,1.70384,6.815298086,0.69888,0.20384,0.728,5.9,1.5,6.087692502
10/09/2020 01:30,5.90064,2.51352,6.413683435,0.56064,0.16352,0.584,5.34,2.35,5.834218028,6.46064,1.66352,6.671369275,0.56064,0.16352,0.584,5.9,1.5,6.087692502
10/09/2020 02:00,5.7876,2.5768,6.335314673,0.5376,0.1568,0.56,5.25,2.42,5.780908233,6.3676,1.6568,6.579613666,0.5376,0.1568,0.56,5.83,1.5,6.019875414
10/09/2020 02:30,5.81256,2.65408,6.38983524,0.56256,0.16408,0.586,5.25,2.49,5.810559353,6.39256,1.66408,6.605602592,0.56256,0.16408,0.586,5.83,1.5,6.019875414
10/09/2020 03:00,5.76856,2.68208,6.361590807,0.65856,0.19208,0.686,5.11,2.49,5.684382112,6.34856,1.69208,6.57018636,0.65856,0.19208,0.686,5.69,1.5,5.884394616
10/09/2020 03:30,5.6668,2.6524,6.256824115,0.5568,0.1624,0.58,5.11,2.49,5.684382112,6.2468,1.6624,6.464215652,0.5568,0.1624,0.58,5.69,1.5,5.884394616
10/09/2020 04:00,5.52056,2.66808,6.131495217,0.61056,0.17808,0.636,4.91,2.49,5.505288367,6.21056,1.67808,6.433273506,0.61056,0.17808,0.636,5.6,1.5,5.797413216
10/09/2020 04:30,5.72128,2.67704,6.316612067,0.64128,0.18704,0.668,5.08,2.49,5.657428745,6.24128,1.68704,6.465267203,0.64128,0.18704,0.668,5.6,1.5,5.797413216
10/09/2020 05:00,5.9,2.7,6.488451279,0.72,0.21,0.75,5.18,2.49,5.747390712,6.42,1.78,6.662191832,0.72,0.21,0.75,5.7,1.57,5.912266909
10/09/2020 05:30,6.02632,2.77976,6.63653512,0.61632,0.17976,0.642,5.41,2.6,6.00234121,6.46632,1.99976,6.768480952,0.61632,0.17976,0.642,5.85,1.82,6.126573267
10/09/2020 06:00,6.5656,2.2808,6.950478545,0.5856,0.1708,0.61,5.98,2.11,6.341332668,6.8856,1.8808,7.137849536,0.5856,0.1708,0.61,6.3,1.71,6.52794761
10/09/2020 06:30,7.76728,2.04504,8.031987749,0.73728,0.21504,0.768,7.03,1.83,7.264282483,8.01728,1.19504,8.105855859,0.73728,0.21504,0.768,7.28,0.98,7.345665389
10/09/2020 07:00,8.70656,2.01608,8.936932673,0.94656,0.27608,0.986,7.76,1.74,7.952685081,9.05656,1.25608,9.14324975,0.94656,0.27608,0.986,8.11,0.98,8.168996266
10/09/2020 07:30,10.02112,1.49616,10.13219329,0.98112,0.28616,1.022,9.04,1.21,9.120619497,10.32112,1.06616,10.37604044,0.98112,0.28616,1.022,9.34,0.78,9.372513003
10/09/2020 08:00,10.94712,1.08416,11.00067449,1.07712,0.31416,1.122,9.87,0.77,9.899989899,11.22712,-0.36584,11.23307894,1.07712,0.31416,1.122,10.15,-0.68,10.17275282
10/09/2020 08:30,11.3524,1.0132,11.39752429,1.1424,0.3332,1.19,10.21,0.68,10.23261941,11.7024,-0.3468,11.70753757,1.1424,0.3332,1.19,10.56,-0.68,10.58187129
10/09/2020 09:00,11.54056,1.06808,11.58988007,1.33056,0.38808,1.386,10.21,0.68,10.23261941,11.89056,-0.29192,11.89414286,1.33056,0.38808,1.386,10.56,-0.68,10.58187129
10/09/2020 09:30,12.14192,1.17056,12.1982143,1.68192,0.49056,1.752,10.46,0.68,10.48207995,12.39192,-0.27944,12.39507031,1.68192,0.49056,1.752,10.71,-0.77,10.73764406
10/09/2020 10:00,12.20912,1.32016,12.28028638,1.98912,0.58016,2.072,10.22,0.74,10.24675558,12.49912,-0.09984,12.49951874,1.98912,0.58016,2.072,10.51,-0.68,10.53197512
10/09/2020 10:30,12.29384,1.43112,12.37685769,2.16384,0.63112,2.254,10.13,0.8,10.16154024,12.62384,-0.04888,12.62393463,2.16384,0.63112,2.254,10.46,-0.68,10.48207995
10/09/2020 11:00,12.66632,1.46976,12.75130804,2.53632,0.73976,2.642,10.13,0.73,10.156269,12.89632,0.05976,12.89645846,2.53632,0.73976,2.642,10.36,-0.68,10.38229262
10/09/2020 11:30,12.58744,1.40592,12.66571186,2.31744,0.67592,2.414,10.27,0.73,10.29591181,12.67744,-0.00408,12.67744066,2.31744,0.67592,2.414,10.36,-0.68,10.38229262
10/09/2020 12:00,12.89336,1.46848,12.97671629,2.70336,0.78848,2.816,10.19,0.68,10.21266371,13.06336,0.10848,13.06381041,2.70336,0.78848,2.816,10.36,-0.68,10.38229262
10/09/2020 12:30,12.94184,1.46512,13.02450764,2.69184,0.78512,2.804,10.25,0.68,10.27253133,13.05184,0.10512,13.05226331,2.69184,0.78512,2.804,10.36,-0.68,10.38229262
10/09/2020 13:00,12.8936,1.6448,12.99808786,2.7936,0.8148,2.91,10.1,0.83,10.13404658,13.1536,0.8148,13.17881224,2.7936,0.8148,2.91,10.36,0,10.36
10/09/2020 13:30,12.25808,1.45944,12.34465432,2.15808,0.62944,2.248,10.1,0.83,10.13404658,12.44808,-0.05056,12.44818268,2.15808,0.62944,2.248,10.29,-0.68,10.31244394
10/09/2020 14:00,13.4156,1.9808,13.56104318,3.9456,1.1508,4.11,9.47,0.83,9.506303172,13.7056,0.4708,13.71368382,3.9456,1.1508,4.11,9.76,-0.68,9.783659847
10/09/2020 14:30,13.78112,2.08616,13.93812512,4.82112,1.40616,5.022,8.96,0.68,8.985766523,14.10112,0.59616,14.11371645,4.82112,1.40616,5.022,9.28,-0.81,9.315283141
10/09/2020 15:00,13.18768,1.94224,13.32993623,4.32768,1.26224,4.508,8.86,0.68,8.886056493,13.60768,0.45224,13.61519284,4.32768,1.26224,4.508,9.28,-0.81,9.315283141
10/09/2020 15:30,12.03912,1.47016,12.1285523,2.70912,0.79016,2.822,9.33,0.68,9.354747458,12.35912,-0.01984,12.35913592,2.70912,0.79016,2.822,9.65,-0.81,9.683935151
10/09/2020 16:00,12.63048,1.64264,12.73684777,3.30048,0.96264,3.438,9.33,0.68,9.354747458,12.95048,0.15264,12.95137951,3.30048,0.96264,3.438,9.65,-0.81,9.683935151
10/09/2020 16:30,12.33936,1.35648,12.41369579,2.31936,0.67648,2.416,10.02,0.68,10.04304735,12.67936,-0.13352,12.680063,2.31936,0.67648,2.416,10.36,-0.81,10.39161681
10/09/2020 17:00,12.9876,1.3968,13.06249609,2.4576,0.7168,2.56,10.53,0.68,10.55193347,13.3076,-0.0232,13.30762022,2.4576,0.7168,2.56,10.85,-0.74,10.87520575
10/09/2020 17:30,12.83608,1.28344,12.90008403,1.72608,0.50344,1.798,11.11,0.78,11.13734708,13.17608,-0.17656,13.1772629,1.72608,0.50344,1.798,11.45,-0.68,11.47017437
10/09/2020 18:00,12.82744,1.17592,12.88122684,1.35744,0.39592,1.414,11.47,0.78,11.49649077,13.17744,-0.28408,13.18050175,1.35744,0.39592,1.414,11.82,-0.68,11.83954391
10/09/2020 18:30,12.50104,1.08072,12.54766738,1.03104,0.30072,1.074,11.47,0.78,11.49649077,12.85104,-0.37928,12.85663573,1.03104,0.30072,1.074,11.82,-0.68,11.83954391
10/09/2020 19:00,12.19624,1.10432,12.24613379,0.90624,0.26432,0.944,11.29,0.84,11.32120577,12.52624,-0.41568,12.53313522,0.90624,0.26432,0.944,11.62,-0.68,11.63987972
10/09/2020 19:30,11.89864,1.01752,11.94206769,0.60864,0.17752,0.634,11.29,0.84,11.32120577,12.22864,-0.50248,12.2389592,0.60864,0.17752,0.634,11.62,-0.68,11.63987972
10/09/2020 20:00,11.85856,1.08208,11.90782694,0.65856,0.19208,0.686,11.2,0.89,11.23530596,12.27856,-0.48792,12.28825055,0.65856,0.19208,0.686,11.62,-0.68,11.63987972
10/09/2020 20:30,11.66544,1.18992,11.72597118,0.68544,0.19992,0.714,10.98,0.99,11.02454081,12.01544,-0.48008,12.02502704,0.68544,0.19992,0.714,11.33,-0.68,11.35038766
10/09/2020 21:00,11.02304,1.34672,11.10500183,0.74304,0.21672,0.774,10.28,1.13,10.34191955,11.32304,1.36672,11.40522505,0.74304,0.21672,0.774,10.58,1.15,10.64231648
10/09/2020 21:30,10.19784,1.72312,10.34239253,0.62784,0.18312,0.654,9.57,1.54,9.693116114,10.52784,1.01312,10.57647518,0.62784,0.18312,0.654,9.9,0.83,9.934732004
10/09/2020 22:00,9.52944,1.82192,9.702042012,0.58944,0.17192,0.614,8.94,1.65,9.090990045,9.81944,1.09192,9.879964129,0.58944,0.17192,0.614,9.23,0.92,9.275737167
10/09/2020 22:30,8.79296,2.04128,9.026791767,0.55296,0.16128,0.576,8.24,1.88,8.451745382,9.13296,1.18128,9.209037995,0.55296,0.16128,0.576,8.58,1.02,8.640416657
10/09/2020 23:00,8.15008,2.19544,8.440601922,0.67008,0.19544,0.698,7.48,2,7.742764364,8.51008,1.29544,8.608113986,0.67008,0.19544,0.698,7.84,1.1,7.91679228
10/09/2020 23:30,7.47568,2.23624,7.802984096,0.53568,0.15624,0.558,6.94,2.08,7.244998275,7.72568,1.41624,7.85441705,0.53568,0.15624,0.558,7.19,1.26,7.29956848
11/09/2020 00:00,7.2164,-0.9548,7.279290625,0.5664,0.1652,0.59,6.65,-1.12,6.743656278,6.8664,5.0452,8.520650914,0.5664,0.1652,0.59,6.3,4.88,7.968964801
11/09/2020 00:30,6.9636,-2.3252,7.341544797,0.6336,0.1848,0.66,6.33,-2.51,6.809478688,6.4136,6.5448,9.163442148,0.6336,0.1848,0.66,5.78,6.36,8.594067721
11/09/2020 01:00,6.77312,-2.30784,7.15550697,0.69312,0.20216,0.722,6.08,-2.51,6.577727571,6.33312,6.56216,9.119778111,0.69312,0.20216,0.722,5.64,6.36,8.500541159
11/09/2020 01:30,6.64256,-2.18592,6.992985743,0.56256,0.16408,0.586,6.08,-2.35,6.518351018,6.20256,6.52408,9.001964808,0.56256,0.16408,0.586,5.64,6.36,8.500541159
11/09/2020 02:00,6.69248,-2.23136,7.054662005,0.61248,0.17864,0.638,6.08,-2.41,6.540221709,6.25248,6.47864,9.003681603,0.61248,0.17864,0.638,5.64,6.3,8.45574361
11/09/2020 02:30,6.40944,-2.15808,6.763004539,0.58944,0.17192,0.614,5.82,-2.33,6.269074892,6.12944,6.54192,8.964750526,0.58944,0.17192,0.614,5.54,6.37,8.442067282
11/09/2020 03:00,6.23584,-2.21288,6.616837492,0.67584,0.19712,0.704,5.56,-2.41,6.059843232,6.03584,6.46712,8.846185935,0.67584,0.19712,0.704,5.36,6.27,8.24878779
11/09/2020 03:30,6.15904,-2.32528,6.583365462,0.59904,0.17472,0.624,5.56,-2.5,6.096195535,5.95904,6.37472,8.726237036,0.59904,0.17472,0.624,5.36,6.2,8.195706193
11/09/2020 04:00,5.66104,0.59072,5.691776875,0.55104,0.16072,0.574,5.11,0.43,5.128060062,5.91104,3.71072,6.979243283,0.55104,0.16072,0.574,5.36,3.55,6.429004589
11/09/2020 04:30,5.45984,2.68912,6.086149785,0.57984,0.16912,0.604,4.88,2.52,5.492249084,6.10984,1.82912,6.377760171,0.57984,0.16912,0.604,5.53,1.66,5.773776927
11/09/2020 05:00,5.59808,2.72944,6.228028773,0.71808,0.20944,0.748,4.88,2.52,5.492249084,6.24808,1.86944,6.521756635,0.71808,0.20944,0.748,5.53,1.66,5.773776927
11/09/2020 05:30,5.85016,2.51088,6.36623047,0.62016,0.18088,0.646,5.23,2.33,5.725539276,6.43016,1.57088,6.619261409,0.62016,0.18088,0.646,5.81,1.39,5.973960161
11/09/2020 06:00,6.66704,-0.84128,6.719908809,0.64704,0.18872,0.674,6.02,-1.03,6.107479022,6.74704,4.34872,8.027073838,0.64704,0.18872,0.674,6.1,4.16,7.38346802
11/09/2020 06:30,7.61432,0.09376,7.614897242,0.66432,0.19376,0.692,6.95,-0.1,6.950719387,7.85432,2.84376,8.353281607,0.66432,0.19376,0.692,7.19,2.65,7.662806274
11/09/2020 07:00,8.21616,1.74888,8.40023014,0.71616,0.20888,0.746,7.5,1.54,7.656474384,8.77616,0.87888,8.820057505,0.71616,0.20888,0.746,8.06,0.67,8.087799453
11/09/2020 07:30,9.28544,1.60992,9.423971477,0.92544,0.26992,0.964,8.36,1.34,8.466711286,9.93544,0.93992,9.979800479,0.92544,0.26992,0.964,9.01,0.67,9.034876867
11/09/2020 08:00,10.31344,1.58392,10.43435897,1.21344,0.35392,1.264,9.1,1.23,9.182750133,10.88344,1.02392,10.93149937,1.21344,0.35392,1.264,9.67,0.67,9.693183172
11/09/2020 08:30,11.14856,1.19208,11.21211152,1.37856,0.40208,1.436,9.77,0.79,9.801887573,11.61856,-0.14792,11.61950157,1.37856,0.40208,1.436,10.24,-0.55,10.25475987
11/09/2020 09:00,11.84168,1.29424,11.91219721,2.07168,0.60424,2.158,9.77,0.69,9.794335097,12.31168,-0.07576,12.31191309,2.07168,0.60424,2.158,10.24,-0.68,10.26255329
11/09/2020 09:30,12.14712,1.35416,12.22236776,2.27712,0.66416,2.372,9.87,0.69,9.894089145,12.64712,-0.01584,12.64712992,2.27712,0.66416,2.372,10.37,-0.68,10.39227117
11/09/2020 10:00,12.2004,1.3872,12.27900989,2.3904,0.6972,2.49,9.81,0.69,9.834236117,12.6504,-0.0428,12.6504724,2.3904,0.6972,2.49,10.26,-0.74,10.28665154
11/09/2020 10:30,12.43816,1.51488,12.53007125,2.82816,0.82488,2.946,9.61,0.69,9.634739228,12.95816,0.08488,12.95843799,2.82816,0.82488,2.946,10.13,-0.74,10.15699267
11/09/2020 11:00,13.45312,1.87216,13.5827619,4.05312,1.18216,4.222,9.4,0.69,9.425290446,13.83312,0.50216,13.84223153,4.05312,1.18216,4.222,9.78,-0.68,9.803611579
11/09/2020 11:30,13.46776,2.00768,13.61658321,4.51776,1.31768,4.706,8.95,0.69,8.976558361,13.91776,0.63768,13.93236086,4.51776,1.31768,4.706,9.4,-0.68,9.42456365
11/09/2020 12:00,13.13584,1.86712,13.26787208,4.03584,1.17712,4.204,9.1,0.69,9.126121849,13.77584,0.35712,13.78046815,4.03584,1.17712,4.204,9.74,-0.82,9.774456507
11/09/2020 12:30,11.90096,1.22528,11.96386894,2.52096,0.73528,2.626,9.38,0.49,9.392789788,12.64096,1.04528,12.68410344,2.52096,0.73528,2.626,10.12,0.31,10.12474691
11/09/2020 13:00,12.4488,1.9084,12.59422931,3.3888,0.9884,3.53,9.06,0.92,9.10659102,13.2988,0.3084,13.30237543,3.3888,0.9884,3.53,9.91,-0.68,9.933302573
11/09/2020 13:30,12.85256,2.13408,13.02853008,4.16256,1.21408,4.336,8.69,0.92,8.738563955,13.43256,1.21408,13.48731472,4.16256,1.21408,4.336,9.27,0,9.27
11/09/2020 14:00,13.61968,2.51824,13.85053125,5.47968,1.59824,5.708,8.14,0.92,8.191825193,14.17968,0.91824,14.20938034,5.47968,1.59824,5.708,8.7,-0.68,8.726534249
11/09/2020 14:30,12.29936,1.70648,12.41717884,4.47936,1.30648,4.666,7.82,0.4,7.830223496,13.09936,2.53648,13.34267451,4.47936,1.30648,4.666,8.62,1.23,8.707313018
11/09/2020 15:00,11.5404,0.3572,11.54592673,4.3104,1.2572,4.49,7.23,-0.9,7.28580126,13.2304,2.8772,13.53963678,4.3104,1.2572,4.49,8.92,1.62,9.065914184
11/09/2020 15:30,11.74392,0.54656,11.75663152,4.51392,1.31656,4.702,7.23,-0.77,7.270887154,13.19392,2.93656,13.51676402,4.51392,1.31656,4.702,8.68,1.62,8.829881086
11/09/2020 16:00,10.82952,-0.05264,10.82964794,2.69952,0.78736,2.812,8.13,-0.84,8.173279635,12.13952,2.52736,12.39981832,2.69952,0.78736,2.812,9.44,1.74,9.599020783
11/09/2020 16:30,11.12784,-0.09688,11.12826172,2.54784,0.74312,2.654,8.58,-0.84,8.621020821,12.33784,2.53312,12.59519721,2.54784,0.74312,2.654,9.79,1.79,9.952296217
11/09/2020 17:00,13.07488,0.60184,13.08872409,4.39488,1.28184,4.578,8.68,-0.68,8.706595201,13.81488,2.77184,14.09020959,4.39488,1.28184,4.578,9.42,1.49,9.537111722
11/09/2020 17:30,13.07224,0.52232,13.08267086,4.12224,1.20232,4.294,8.95,-0.68,8.975795229,13.37224,3.05232,13.71617512,4.12224,1.20232,4.294,9.25,1.85,9.4331861
11/09/2020 18:00,12.17424,0.08832,12.17456036,2.63424,0.76832,2.744,9.54,-0.68,9.564204097,12.50424,2.61832,12.77543023,2.63424,0.76832,2.744,9.87,1.85,10.04188229
11/09/2020 18:30,11.4116,0.4788,11.42164016,1.6416,0.4788,1.71,9.77,0,9.77,11.7416,2.2588,11.95689542,1.6416,0.4788,1.71,10.1,1.78,10.2556521
11/09/2020 19:00,11.19392,0.33656,11.19897842,1.15392,0.33656,1.202,10.04,0,10.04,11.45392,2.11656,11.64783712,1.15392,0.33656,1.202,10.3,1.78,10.4526743
11/09/2020 19:30,10.9968,0.2324,10.99925543,0.7968,0.2324,0.83,10.2,0,10.2,11.2868,2.0724,11.47548239,0.7968,0.2324,0.83,10.49,1.84,10.65015023
11/09/2020 20:00,10.79992,0.90456,10.83773504,0.76992,0.22456,0.802,10.03,0.68,10.05302442,11.12992,2.21456,11.34810095,0.76992,0.22456,0.802,10.36,1.99,10.54939335
11/09/2020 20:30,10.54032,0.90176,10.57882398,0.76032,0.22176,0.792,9.78,0.68,9.803611579,10.83032,2.32176,11.07638934,0.76032,0.22176,0.792,10.07,2.1,10.28663696
11/09/2020 21:00,10.09512,1.85816,10.26470683,0.88512,0.25816,0.922,9.21,1.6,9.347946299,10.39512,1.52816,10.50684505,0.88512,0.25816,0.922,9.51,1.27,9.594425465
11/09/2020 21:30,9.25416,1.98288,9.464211029,0.76416,0.22288,0.796,8.49,1.76,8.670507482,9.62416,1.65288,9.765063645,0.76416,0.22288,0.796,8.86,1.43,8.974658768
11/09/2020 22:00,8.738,2.224,9.016585828,0.768,0.224,0.8,7.97,2,8.217110198,9.098,1.284,9.188158684,0.768,0.224,0.8,8.33,1.06,8.397172143
11/09/2020 22:30,8.13456,4.40008,9.248338791,0.75456,0.22008,0.786,7.38,4.18,8.481556461,8.43456,-0.94992,8.487882563,0.75456,0.22008,0.786,7.68,-1.17,7.768609914
11/09/2020 23:00,7.80824,4.43032,8.977546836,0.85824,0.25032,0.894,6.95,4.18,8.110172625,7.99824,-0.91968,8.050941212,0.85824,0.25032,0.894,7.14,-1.17,7.235226327
11/09/2020 23:30,7.13224,4.50232,8.434437314,0.76224,0.22232,0.794,6.37,4.28,7.674327332,7.33224,-0.87768,7.384582967,0.76224,0.22232,0.794,6.57,-1.1,6.661448791
12/09/2020 00:00,6.64648,4.50064,8.026920755,0.75648,0.22064,0.788,5.89,4.28,7.280830997,6.84648,-0.81936,6.895334597,0.75648,0.22064,0.788,6.09,-1.04,6.178163157
12/09/2020 00:30,6.23992,4.64456,7.778723494,0.76992,0.22456,0.802,5.47,4.42,7.032588428,6.47992,-0.81544,6.531026382,0.76992,0.22456,0.802,5.71,-1.04,5.803938318
12/09/2020 01:00,6.23968,3.81824,7.315228171,0.91968,0.26824,0.958,5.32,3.55,6.395693864,6.17968,0.73824,6.223619783,0.91968,0.26824,0.958,5.26,0.47,5.280956353
12/09/2020 01:30,6.3164,0.9152,6.382358498,0.8064,0.2352,0.84,5.51,0.68,5.551801509,5.7164,4.3952,7.210756687,0.8064,0.2352,0.84,4.91,4.16,6.435347698
12/09/2020 02:00,6.27096,0.92528,6.338854975,0.84096,0.24528,0.876,5.43,0.68,5.472412631,5.75096,4.40528,7.244310374,0.84096,0.24528,0.876,4.91,4.16,6.435347698
12/09/2020 02:30,6.15408,0.91744,6.222089424,0.81408,0.23744,0.848,5.34,0.68,5.383121771,5.66408,4.33744,7.134086347,0.81408,0.23744,0.848,4.85,4.1,6.350787353
12/09/2020 03:00,6.02928,0.95104,6.10382621,0.92928,0.27104,0.968,5.1,0.68,5.145133623,5.70928,4.44104,7.23316766,0.92928,0.27104,0.968,4.78,4.17,6.343287791
12/09/2020 03:30,5.1396,0.8928,5.216567837,0.7296,0.2128,0.76,4.41,0.68,4.462118331,6.1096,4.3128,7.478466153,0.7296,0.2128,0.76,5.38,4.1,6.764199879
12/09/2020 04:00,5.90296,0.98128,5.983965842,1.03296,0.30128,1.076,4.87,0.68,4.917245164,5.72296,4.48128,7.268709762,1.03296,0.30128,1.076,4.69,4.18,6.28239604
12/09/2020 04:30,6.14496,0.96728,6.220624084,0.98496,0.28728,1.026,5.16,0.68,5.204613338,5.54496,4.46728,7.120615985,0.98496,0.28728,1.026,4.56,4.18,6.185951827
12/09/2020 05:00,6.29792,0.98856,6.375033114,1.05792,0.30856,1.102,5.24,0.68,5.283937925,5.69792,4.48856,7.253513852,1.05792,0.30856,1.102,4.64,4.18,6.245158124
12/09/2020 05:30,6.31264,0.89952,6.376406512,0.75264,0.21952,0.784,5.56,0.68,5.601428389,5.62264,4.23952,7.041847087,0.75264,0.21952,0.784,4.87,4.02,6.314847583
12/09/2020 06:00,6.29728,2.89504,6.930872384,0.73728,0.21504,0.768,5.56,2.68,6.17219572,5.95728,2.57504,6.489993529,0.73728,0.21504,0.768,5.22,2.36,5.728699678
12/09/2020 06:30,6.56496,4.12728,7.75455608,0.74496,0.21728,0.776,5.82,3.91,7.011454913,6.68496,-0.63272,6.714836171,0.74496,0.21728,0.776,5.94,-0.85,6.000508312
12/09/2020 07:00,6.91288,4.29584,8.138928136,0.84288,0.24584,0.878,6.07,4.05,7.297081608,6.96288,-0.77416,7.005784867,0.84288,0.24584,0.878,6.12,-1.02,6.204417781
12/09/2020 07:30,7.82184,4.46512,9.006579684,1.25184,0.36512,1.304,6.57,4.1,7.744346325,7.87184,-0.78488,7.910872367,1.25184,0.36512,1.304,6.62,-1.15,6.719144291
12/09/2020 08:00,9.15456,2.65008,9.53041934,1.95456,0.57008,2.036,7.2,2.08,7.494424594,8.95456,0.93008,9.002732563,1.95456,0.57008,2.036,7,0.36,7.00925103
12/09/2020 08:30,10.41848,-0.61336,10.43651934,2.38848,0.69664,2.488,8.03,-1.31,8.136153883,9.72848,3.85664,10.4650368,2.38848,0.69664,2.488,7.34,3.16,7.991320291
12/09/2020 09:00,11.58056,-0.40192,11.58753251,3.49056,1.01808,3.636,8.09,-1.42,8.213677617,10.93056,4.01808,11.64569057,3.49056,1.01808,3.636,7.44,3,8.022069558
12/09/2020 09:30,13.08152,0.20336,13.08310058,5.29152,1.54336,5.512,7.79,-1.34,7.904410161,12.45152,4.54336,13.25452641,5.29152,1.54336,5.512,7.16,3,7.763092167
12/09/2020 10:00,13.64104,0.43072,13.64783836,6.07104,1.77072,6.324,7.57,-1.34,7.687684957,13.00104,4.61072,13.79441119,6.07104,1.77072,6.324,6.93,2.84,7.489359118
12/09/2020 10:30,14.3092,0.6256,14.32286913,6.7392,1.9656,7.02,7.57,-1.34,7.687684957,13.6692,4.7256,14.46299844,6.7392,1.9656,7.02,6.93,2.76,7.459390055
12/09/2020 11:00,13.96112,0.49616,13.96993366,6.50112,1.89616,6.772,7.46,-1.4,7.590230563,13.31112,4.89616,14.18302853,6.50112,1.89616,6.772,6.81,3,7.441511943
12/09/2020 11:30,13.98784,0.42312,13.99423804,6.62784,1.93312,6.904,7.36,-1.51,7.513301538,13.31784,5.00312,14.22659734,6.62784,1.93312,6.904,6.69,3.07,7.360774416
12/09/2020 12:00,14.43936,0.70648,14.45663278,7.59936,2.21648,7.916,6.84,-1.51,7.004691285,13.81936,5.39648,14.83565662,7.59936,2.21648,7.916,6.22,3.18,6.985756938
12/09/2020 12:30,16.20856,1.55208,16.28270154,10.01856,2.92208,10.436,6.19,-1.37,6.339794949,15.57856,6.01208,16.69840225,10.01856,2.92208,10.436,5.56,3.09,6.360951187
12/09/2020 13:00,14.1068,1.1424,14.15298145,7.2768,2.1224,7.58,6.83,-0.98,6.899949275,13.4268,4.7924,14.25643911,7.2768,2.1224,7.58,6.15,2.67,6.704580524
12/09/2020 13:30,14.35888,1.42384,14.42930197,7.89888,2.30384,8.228,6.46,-0.88,6.519662568,13.64888,5.03384,14.54755892,7.89888,2.30384,8.228,5.75,2.73,6.365170854
12/09/2020 14:00,15.1904,2.8572,15.4567734,9.3504,2.7272,9.74,5.84,0.13,5.841446739,14.6704,4.5772,15.36786895,9.3504,2.7272,9.74,5.32,1.85,5.63248613
12/09/2020 14:30,12.98616,4.36888,13.70136723,7.19616,2.09888,7.496,5.79,2.27,6.219083534,13.30616,3.05888,13.65322822,7.19616,2.09888,7.496,6.11,0.96,6.184957558
12/09/2020 15:00,12.78152,4.51336,13.55498698,7.21152,2.10336,7.512,5.57,2.41,6.06901969,13.13152,2.77336,13.42119008,7.21152,2.10336,7.512,5.92,0.67,5.957793216
12/09/2020 15:30,11.51976,4.06368,12.21549694,5.66976,1.65368,5.906,5.85,2.41,6.326974,11.90976,2.32368,12.13432619,5.66976,1.65368,5.906,6.24,0.67,6.275866474
12/09/2020 16:00,11.7668,4.1124,12.46472687,6.0768,1.7724,6.33,5.69,2.34,6.152373526,12.1868,2.4424,12.42913561,6.0768,1.7724,6.33,6.11,0.67,6.14662509
12/09/2020 16:30,12.10744,1.36592,12.1842456,5.91744,1.72592,6.164,6.19,-0.36,6.20045966,12.02744,4.97592,13.01610897,5.91744,1.72592,6.164,6.11,3.25,6.92059246
12/09/2020 17:00,12.09632,-0.95024,12.13358618,4.93632,1.43976,5.142,7.16,-2.39,7.548357437,11.69632,6.28976,13.28024783,4.93632,1.43976,5.142,6.76,4.85,8.319861778
12/09/2020 17:30,11.6648,0.0664,11.66498898,3.7248,1.0864,3.88,7.94,-1.02,8.005248278,11.4548,5.2964,12.61999588,3.7248,1.0864,3.88,7.73,4.21,8.802102022
12/09/2020 18:00,11.0552,3.2036,11.51001738,2.7552,0.8036,2.87,8.3,2.4,8.640023148,11.4452,1.4736,11.53967504,2.7552,0.8036,2.87,8.69,0.67,8.715790268
12/09/2020 18:30,10.01968,2.17824,10.25371722,1.87968,0.54824,1.958,8.14,1.63,8.301596232,11.74968,2.66824,12.04883749,1.87968,0.54824,1.958,9.87,2.12,10.09511268
12/09/2020 19:00,8.97568,1.04624,9.036451162,1.25568,0.36624,1.308,7.72,0.68,7.749890322,11.81568,2.69624,12.11940609,1.25568,0.36624,1.308,10.56,2.33,10.81399556
12/09/2020 19:30,8.16664,4.08152,9.129776251,0.65664,0.19152,0.684,7.51,3.89,8.457671074,11.56664,-0.50848,11.57781123,0.65664,0.19152,0.684,10.91,-0.7,10.9324334
12/09/2020 20:00,9.0228,5.1704,10.39922863,0.4128,0.1204,0.43,8.61,5.05,9.98171328,10.6128,-2.1996,10.83834692,0.4128,0.1204,0.43,10.2,-2.32,10.46051624
12/09/2020 20:30,9.6396,2.7428,10.02221732,0.9696,0.2828,1.01,8.67,2.46,9.012241675,10.4896,0.9428,10.53188397,0.9696,0.2828,1.01,9.52,0.66,9.542850727
12/09/2020 21:00,9.23632,1.05976,9.296918758,1.09632,0.31976,1.142,8.14,0.74,8.173567153,9.83632,2.95976,10.27197013,1.09632,0.31976,1.142,8.74,2.64,9.130016429
12/09/2020 21:30,8.45552,0.99536,8.513903922,0.87552,0.25536,0.912,7.58,0.74,7.616035714,9.19552,2.89536,9.640575584,0.87552,0.25536,0.912,8.32,2.64,8.728802896
12/09/2020 22:00,7.8672,1.0696,7.939576815,0.7872,0.2296,0.82,7.08,0.84,7.129656373,8.6572,3.0296,9.172000218,0.7872,0.2296,0.82,7.87,2.8,8.35325685
12/09/2020 22:30,7.32608,1.06344,7.402861123,0.76608,0.22344,0.798,6.56,0.84,6.613561824,8.17608,3.02344,8.717194136,0.76608,0.22344,0.798,7.41,2.8,7.921369831
12/09/2020 23:00,7.02048,1.78264,7.243268931,0.90048,0.26264,0.938,6.12,1.52,6.305933714,7.85048,2.81264,8.339123455,0.90048,0.26264,0.938,6.95,2.55,7.403039916
12/09/2020 23:30,6.56952,1.61736,6.765681518,0.77952,0.22736,0.812,5.79,1.39,5.954510895,7.22952,3.04736,7.845531365,0.77952,0.22736,0.812,6.45,2.82,7.039524132
13/09/2020 00:00,5.98528,4.05904,7.231831193,0.78528,0.22904,0.818,5.2,3.83,6.458242795,6.82528,0.49904,6.843499689,0.78528,0.22904,0.818,6.04,0.27,6.046031756
13/09/2020 00:30,5.83368,2.58024,6.378829109,0.82368,0.24024,0.858,5.01,2.34,5.529529817,6.38368,2.02024,6.695725502,0.82368,0.24024,0.858,5.56,1.78,5.837979102
13/09/2020 01:00,5.78584,2.76712,6.413493401,0.91584,0.26712,0.954,4.87,2.5,5.474203138,6.32584,1.92712,6.612869513,0.91584,0.26712,0.954,5.41,1.66,5.658948666
13/09/2020 01:30,5.7364,0.6852,5.777177858,0.8064,0.2352,0.84,4.93,0.45,4.950494925,5.9464,3.7752,7.043565006,0.8064,0.2352,0.84,5.14,3.54,6.241089648
13/09/2020 02:00,5.78296,-0.95872,5.861891367,0.79296,0.23128,0.826,4.99,-1.19,5.129931773,5.80296,5.21128,7.799473316,0.79296,0.23128,0.826,5.01,4.98,7.064028596
13/09/2020 02:30,5.4072,3.0196,6.193205632,0.7872,0.2296,0.82,4.62,2.79,5.397082545,5.9872,2.0496,6.328303406,0.7872,0.2296,0.82,5.2,1.82,5.509301226
13/09/2020 03:00,5.33128,3.04704,6.140602511,0.88128,0.25704,0.918,4.45,2.79,5.252294737,5.91128,2.07704,6.265566726,0.88128,0.25704,0.918,5.03,1.82,5.349140118
13/09/2020 03:30,5.22376,2.90568,5.977511589,0.77376,0.22568,0.806,4.45,2.68,5.194699221,5.80376,2.22568,6.215889446,0.77376,0.22568,0.806,5.03,2,5.413030574
13/09/2020 04:00,5.01568,2.78624,5.737610931,0.77568,0.22624,0.808,4.24,2.56,4.952898141,5.65568,2.07624,6.024739729,0.77568,0.22624,0.808,4.88,1.85,5.218898351
13/09/2020 04:30,4.57944,2.54192,5.237616634,0.10944,0.03192,0.114,4.47,2.51,5.126499781,5.11944,1.88192,5.454382532,0.10944,0.03192,0.114,5.01,1.85,5.34065539
13/09/2020 05:00,5.33568,2.80624,6.028636994,1.01568,0.29624,1.058,4.32,2.51,4.996248593,5.90568,2.14624,6.283581972,1.01568,0.29624,1.058,4.89,1.85,5.228250185
13/09/2020 05:30,5.33952,2.80736,6.032557003,1.01952,0.29736,1.062,4.32,2.51,4.996248593,5.97952,2.14736,6.353409667,1.01952,0.29736,1.062,4.96,1.85,5.293779368
13/09/2020 06:00,5.55608,2.80344,6.223286977,1.00608,0.29344,1.048,4.55,2.51,5.196402602,6.11608,2.14344,6.480800074,1.00608,0.29344,1.048,5.11,1.85,5.4345745
13/09/2020 06:30,5.86448,0.56464,5.891599443,0.80448,0.23464,0.838,5.06,0.33,5.070749452,6.03448,3.83464,7.149784109,0.80448,0.23464,0.838,5.23,3.6,6.349244049
13/09/2020 07:00,6.01672,1.16696,6.128842892,0.84672,0.24696,0.882,5.17,0.92,5.251218906,6.36672,3.00696,7.041088836,0.84672,0.24696,0.882,5.52,2.76,6.171547618
13/09/2020 07:30,6.5364,1.9852,6.831218339,1.0464,0.3052,1.09,5.49,1.68,5.741297763,7.0364,2.2652,7.392026515,1.0464,0.3052,1.09,5.99,1.96,6.302515371
13/09/2020 08:00,7.43088,1.75984,7.636426808,1.37088,0.39984,1.428,6.06,1.36,6.210732646,7.68088,2.45984,8.065155324,1.37088,0.39984,1.428,6.31,2.06,6.637748112
13/09/2020 08:30,8.67408,3.97744,9.542520254,2.01408,0.58744,2.098,6.66,3.39,7.473131874,8.88408,0.19744,8.886273685,2.01408,0.58744,2.098,6.87,-0.39,6.881060965
13/09/2020 09:00,10.23224,4.91232,11.35031379,3.64224,1.06232,3.794,6.59,3.85,7.632208068,10.51224,0.01232,10.51224722,3.64224,1.06232,3.794,6.87,-1.05,6.949776975
13/09/2020 09:30,10.7348,4.5364,11.6539631,3.4848,1.0164,3.63,7.25,3.52,8.059336201,11.0948,-0.2936,11.09868407,3.4848,1.0164,3.63,7.61,-1.31,7.721929811
13/09/2020 10:00,12.74696,5.26328,13.79083412,5.97696,1.74328,6.226,6.77,3.52,7.630419386,13.02696,0.25328,13.029422,5.97696,1.74328,6.226,7.05,-1.49,7.205733828
13/09/2020 10:30,13.80744,5.50592,14.86474199,7.35744,2.14592,7.664,6.45,3.36,7.272695511,14.08744,0.65592,14.10270176,7.35744,2.14592,7.664,6.73,-1.49,6.892967431
13/09/2020 11:00,14.75376,5.82568,15.86228173,8.45376,2.46568,8.806,6.3,3.36,7.14,14.98376,0.97568,15.01549251,8.45376,2.46568,8.806,6.53,-1.49,6.697835471
13/09/2020 11:30,15.42904,1.18472,15.47445756,8.99904,2.62472,9.374,6.43,-1.44,6.589271583,15.10904,5.80472,16.18573026,8.99904,2.62472,9.374,6.11,3.18,6.887996806
13/09/2020 12:00,14.72168,1.55424,14.80349702,9.51168,2.77424,9.908,5.21,-1.22,5.350934498,16.56168,5.78424,17.54271008,9.51168,2.77424,9.908,7.05,3.01,7.665676748
13/09/2020 12:30,14.88616,1.57888,14.9696567,9.59616,2.79888,9.996,5.29,-1.22,5.428858075,16.74616,5.80888,17.7250377,9.59616,2.79888,9.996,7.15,3.01,7.757744518
13/09/2020 13:00,15.03544,1.63992,15.12460887,9.80544,2.85992,10.214,5.23,-1.22,5.370409668,16.84544,5.86992,17.83885673,9.80544,2.85992,10.214,7.04,3.01,7.656480915
13/09/2020 13:30,14.58896,3.32928,14.96401882,9.52896,2.77928,9.926,5.06,0.55,5.089803533,16.50896,4.57928,17.13229598,9.52896,2.77928,9.926,6.98,1.8,7.208356262
13/09/2020 14:00,15.05288,3.66584,15.49282347,9.48288,2.76584,9.878,5.57,0.9,5.642242462,15.25288,4.56584,15.92159675,9.48288,2.76584,9.878,5.77,1.8,6.044245197
13/09/2020 14:30,14.53952,4.85736,15.32943535,9.17952,2.67736,9.562,5.36,2.18,5.786363279,14.89952,3.50736,15.30677204,9.17952,2.67736,9.562,5.72,0.83,5.779904844
13/09/2020 15:00,14.26704,4.82872,15.06203729,8.80704,2.56872,9.174,5.46,2.26,5.909246991,14.57704,3.39872,14.96801232,8.80704,2.56872,9.174,5.77,0.83,5.829391049
13/09/2020 15:30,13.7288,4.5784,14.47210061,7.9488,2.3184,8.28,5.78,2.26,6.206126006,14.0388,3.1484,14.38750597,7.9488,2.3184,8.28,6.09,0.83,6.1462997
13/09/2020 16:00,13.32536,4.44448,14.04701469,7.21536,2.10448,7.516,6.11,2.34,6.542759357,13.64536,2.93448,13.95732863,7.21536,2.10448,7.516,6.43,0.83,6.483347901
13/09/2020 16:30,13.05024,3.91632,13.62520922,6.33024,1.84632,6.594,6.72,2.07,7.031592992,13.35024,2.82632,13.64613472,6.33024,1.84632,6.594,7.02,0.98,7.088074492
13/09/2020 17:00,12.68376,3.51568,13.16198213,5.33376,1.55568,5.556,7.35,1.96,7.606845601,12.95376,2.53568,13.19960496,5.33376,1.55568,5.556,7.62,0.98,7.682759921
13/09/2020 17:30,12.32576,2.90168,12.66270533,4.08576,1.19168,4.256,8.24,1.71,8.415562964,12.60576,2.00168,12.76369492,4.08576,1.19168,4.256,8.52,0.81,8.55841691
13/09/2020 18:00,11.66928,2.54104,11.94273754,2.84928,0.83104,2.968,8.82,1.71,8.984236195,11.92928,1.64104,12.04162504,2.84928,0.83104,2.968,9.08,0.81,9.116057262
13/09/2020 18:30,10.92688,2.27784,11.16177681,1.70688,0.49784,1.778,9.22,1.78,9.390250263,11.17688,1.23784,11.24521651,1.70688,0.49784,1.778,9.47,0.74,9.498868354
13/09/2020 19:00,10.37392,2.11656,10.5876363,1.15392,0.33656,1.202,9.22,1.78,9.390250263,10.67392,1.16656,10.73747784,1.15392,0.33656,1.202,9.52,0.83,9.556113227
13/09/2020 19:30,10.01688,1.99784,10.21416906,0.74688,0.21784,0.778,9.27,1.78,9.439348494,10.26688,1.04784,10.32021287,0.74688,0.21784,0.778,9.52,0.83,9.556113227
13/09/2020 20:00,10.45464,-1.19448,10.52265556,0.70464,0.20552,0.734,9.75,-1.4,9.85,10.14464,3.93552,10.88127007,0.70464,0.20552,0.734,9.44,3.73,10.15019704
13/09/2020 20:30,10.56536,-2.56552,10.87238358,0.73536,0.21448,0.766,9.83,-2.78,10.21554208,10.01536,5.23448,11.30076178,0.73536,0.21448,0.766,9.28,5.02,10.55077248
13/09/2020 21:00,9.52952,1.72736,9.684808929,0.77952,0.22736,0.812,8.75,1.5,8.877640452,9.79952,1.78736,9.961187078,0.77952,0.22736,0.812,9.02,1.56,9.15390627
13/09/2020 21:30,8.93128,2.13704,9.18339275,0.64128,0.18704,0.668,8.29,1.95,8.516255045,9.26128,1.35704,9.3601744,0.64128,0.18704,0.668,8.62,1.17,8.699040177
13/09/2020 22:00,8.328,1.904,8.542880076,0.528,0.154,0.55,7.8,1.75,7.993903927,8.528,1.684,8.692677378,0.528,0.154,0.55,8,1.53,8.144992327
