Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/09/2020 22:30,7.78912,2.75016,8.260373502,0.54912,0.16016,0.572,7.24,2.59,7.689323767,8.00912,1.29016,8.112368088,0.54912,0.16016,0.572,7.46,1.13,7.545097746
13/09/2020 23:00,7.23352,1.81936,7.458812399,0.68352,0.19936,0.712,6.55,1.62,6.747362448,7.57352,2.74936,8.05712018,0.68352,0.19936,0.712,6.89,2.55,7.346740774
13/09/2020 23:30,6.33632,3.62976,7.302335845,0.61632,0.17976,0.642,5.72,3.45,6.679887724,7.24632,0.45976,7.260890634,0.61632,0.17976,0.642,6.63,0.28,6.635909885
14/09/2020 00:00,5.82056,4.72808,7.498910534,0.61056,0.17808,0.636,5.21,4.55,6.91712368,6.95056,-0.85192,7.002574669,0.61056,0.17808,0.636,6.34,-1.03,6.423122294
14/09/2020 00:30,5.4752,4.8636,7.32341587,0.5952,0.1736,0.62,4.88,4.69,6.76834544,6.5952,-1.0064,6.671544349,0.5952,0.1736,0.62,6,-1.18,6.114932543
14/09/2020 01:00,5.61344,2.39392,6.102586468,0.73344,0.21392,0.764,4.88,2.18,5.344791858,6.33344,1.98392,6.636896926,0.73344,0.21392,0.764,5.6,1.77,5.873065639
14/09/2020 01:30,5.59128,-0.48296,5.612099643,0.64128,0.18704,0.668,4.95,-0.67,4.995137636,6.01128,4.04704,7.24665578,0.64128,0.18704,0.668,5.37,3.86,6.613357695
14/09/2020 02:00,5.62864,-0.49248,5.650143786,0.60864,0.17752,0.634,5.02,-0.67,5.064513797,5.97864,4.03752,7.214270857,0.60864,0.17752,0.634,5.37,3.86,6.613357695
14/09/2020 02:30,5.62096,-0.49472,5.642689004,0.60096,0.17528,0.626,5.02,-0.67,5.064513797,5.97096,4.19528,7.297447335,0.60096,0.17528,0.626,5.37,4.02,6.708002683
14/09/2020 03:00,5.68576,0.85168,5.749193474,0.72576,0.21168,0.756,4.96,0.64,5.001119875,6.09576,3.90168,7.237499347,0.72576,0.21168,0.756,5.37,3.69,6.515596673
14/09/2020 03:30,5.53128,2.12704,5.926158756,0.64128,0.18704,0.668,4.89,1.94,5.260769906,5.83128,2.31704,6.274751055,0.64128,0.18704,0.668,5.19,2.13,5.610080213
14/09/2020 04:00,5.57544,2.23992,6.008558296,0.68544,0.19992,0.714,4.89,2.04,5.298462041,5.76544,2.21992,6.17805335,0.68544,0.19992,0.714,5.08,2.02,5.46688211
14/09/2020 04:30,5.57544,2.23992,6.008558296,0.68544,0.19992,0.714,4.89,2.04,5.298462041,5.81544,2.21992,6.22473993,0.68544,0.19992,0.714,5.13,2.02,5.513374647
14/09/2020 05:00,5.68496,2.25728,6.116705257,0.74496,0.21728,0.776,4.94,2.04,5.344642177,5.95496,2.23728,6.361365451,0.74496,0.21728,0.776,5.21,2.02,5.587888689
14/09/2020 05:30,5.91632,1.76976,6.175345561,0.61632,0.17976,0.642,5.3,1.59,5.53336245,6.14632,2.38976,6.594558545,0.61632,0.17976,0.642,5.53,2.21,5.955249785
14/09/2020 06:00,6.31128,1.85704,6.578818496,0.64128,0.18704,0.668,5.67,1.67,5.910820586,6.57128,2.19704,6.928831474,0.64128,0.18704,0.668,5.93,2.01,6.261389622
14/09/2020 06:30,7.58744,1.22592,7.685839291,0.63744,0.18592,0.664,6.95,1.04,7.027382158,7.36744,1.92592,7.615007551,0.63744,0.18592,0.664,6.73,1.74,6.951294843
14/09/2020 07:00,8.89184,-0.96488,8.944037791,0.77184,0.22512,0.804,8.12,-1.19,8.206735039,8.22184,3.61512,8.981522454,0.77184,0.22512,0.804,7.45,3.39,8.185022908
14/09/2020 07:30,9.9324,-0.9268,9.975546501,0.9024,0.2632,0.94,9.03,-1.19,9.108073342,9.2624,3.6532,9.956802901,0.9024,0.2632,0.94,8.36,3.39,9.021180632
14/09/2020 08:00,11.03264,-0.90048,11.06932742,1.47264,0.42952,1.534,9.56,-1.33,9.652072316,10.36264,3.47952,10.93121069,1.47264,0.42952,1.534,8.89,3.05,9.398648839
14/09/2020 08:30,12.10544,-0.71008,12.12624803,2.60544,0.75992,2.714,9.5,-1.47,9.613058826,11.49544,3.50992,12.01934604,2.60544,0.75992,2.714,8.89,2.75,9.305621957
14/09/2020 09:00,13.046,-0.542,13.05725392,3.696,1.078,3.85,9.35,-1.62,9.489304506,12.426,3.338,12.86653489,3.696,1.078,3.85,8.73,2.26,9.017787977
14/09/2020 09:30,13.65296,4.30128,14.31447961,4.87296,1.42128,5.076,8.78,2.88,9.240281381,13.82296,-1.40872,13.89455704,4.87296,1.42128,5.076,8.95,-2.83,9.386767282
14/09/2020 10:00,13.28776,1.88768,13.42117363,5.95776,1.73768,6.206,7.33,0.15,7.331534628,15.44776,1.63768,15.53432602,5.95776,1.73768,6.206,9.49,-0.1,9.490526856
14/09/2020 10:30,13.7784,2.7512,14.05038818,6.9984,2.0412,7.29,6.78,0.71,6.817074152,16.4884,1.2412,16.53505101,6.9984,2.0412,7.29,9.49,-0.8,9.523660011
14/09/2020 11:00,14.35968,3.11824,14.69434689,7.87968,2.29824,8.208,6.48,0.82,6.531676661,17.09968,1.32824,17.15118881,7.87968,2.29824,8.208,9.22,-0.97,9.270884532
14/09/2020 11:30,14.40984,3.12912,14.74567329,8.25984,2.40912,8.604,6.15,0.72,6.192002907,17.12984,1.52912,17.19795413,8.25984,2.40912,8.604,8.87,-0.88,8.913545871
14/09/2020 12:00,14.78712,3.27416,15.14526466,8.75712,2.55416,9.122,6.03,0.72,6.072832947,17.48712,1.67416,17.56707652,8.75712,2.55416,9.122,8.73,-0.88,8.774240708
14/09/2020 12:30,16.32392,3.36656,16.66745603,9.07392,2.64656,9.452,7.25,0.72,7.285664005,16.56392,1.76656,16.6578564,9.07392,2.64656,9.452,7.49,-0.88,7.541518415
14/09/2020 13:00,16.41448,3.47464,16.77820839,9.44448,2.75464,9.838,6.97,0.72,7.007089267,16.60448,1.87464,16.70996802,9.44448,2.75464,9.838,7.16,-0.88,7.213875519
14/09/2020 13:30,16.17688,3.57784,16.56781173,9.38688,2.73784,9.778,6.79,0.84,6.841761469,16.39688,1.90784,16.50749912,9.38688,2.73784,9.778,7.01,-0.83,7.05896593
14/09/2020 14:00,16.0012,3.6616,16.41480174,9.3312,2.7216,9.72,6.67,0.94,6.735911223,16.2112,1.8916,16.32118733,9.3312,2.7216,9.72,6.88,-0.83,6.929884559
14/09/2020 14:30,15.71928,3.52104,16.10880152,8.84928,2.58104,9.218,6.87,0.94,6.934010384,15.93928,1.75104,16.03517346,8.84928,2.58104,9.218,7.09,-0.83,7.138417192
14/09/2020 15:00,15.41016,3.49088,15.80060994,8.54016,2.49088,8.896,6.87,1,6.942398721,15.63016,1.66088,15.71815587,8.54016,2.49088,8.896,7.09,-0.83,7.138417192
14/09/2020 15:30,15.03808,3.14944,15.36433605,7.91808,2.30944,8.248,7.12,0.84,7.169379332,15.22808,1.62944,15.31500882,7.91808,2.30944,8.248,7.31,-0.68,7.34155978
14/09/2020 16:00,14.73776,3.00768,15.04153279,7.15776,2.08768,7.456,7.58,0.92,7.635627021,14.94776,1.40768,15.01389663,7.15776,2.08768,7.456,7.79,-0.68,7.819622753
14/09/2020 16:30,14.46928,2.65104,14.71013517,6.20928,1.81104,6.468,8.26,0.84,8.302602002,14.67928,1.13104,14.72278889,6.20928,1.81104,6.468,8.47,-0.68,8.497252497
14/09/2020 17:00,14.2884,2.3912,14.48710502,5.3184,1.5512,5.54,8.97,0.84,9.009245251,14.4784,0.8712,14.50458741,5.3184,1.5512,5.54,9.16,-0.68,9.185205496
14/09/2020 17:30,13.69936,2.12648,13.86341883,3.99936,1.16648,4.166,9.7,0.96,9.747389394,13.90936,0.48648,13.91786472,3.99936,1.16648,4.166,9.91,-0.68,9.933302573
14/09/2020 18:00,13.0332,1.5176,13.12125802,2.8032,0.8176,2.92,10.23,0.7,10.2539212,13.2232,1.4876,13.30661384,2.8032,0.8176,2.92,10.42,0.67,10.44151809
14/09/2020 18:30,12.38344,-1.34608,12.45638461,1.69344,0.49392,1.764,10.69,-1.84,10.84719779,11.96344,3.78392,12.54758731,1.69344,0.49392,1.764,10.27,3.29,10.78410868
14/09/2020 19:00,11.9932,-2.6824,12.28951244,1.1232,0.3276,1.17,10.87,-3.01,11.27905138,11.3232,4.6676,12.24750375,1.1232,0.3276,1.17,10.2,4.34,11.0849267
14/09/2020 19:30,11.56696,-2.80672,11.90261487,0.69696,0.20328,0.726,10.87,-3.01,11.27905138,10.89696,4.62328,11.83716415,0.69696,0.20328,0.726,10.2,4.42,11.11649225
14/09/2020 20:00,11.50744,0.26592,11.5105121,0.63744,0.18592,0.664,10.87,0.08,10.87029438,11.36744,2.36592,11.61104085,0.63744,0.18592,0.664,10.73,2.18,10.94921458
14/09/2020 20:30,11.05008,2.25544,11.27791105,0.67008,0.19544,0.698,10.38,2.06,10.58243828,11.25008,-0.12456,11.25076954,0.67008,0.19544,0.698,10.58,-0.32,10.58483821
14/09/2020 21:00,10.58808,0.98944,10.63421034,0.71808,0.20944,0.748,9.87,0.78,9.900772697,10.55808,2.68944,10.89523477,0.71808,0.20944,0.748,9.84,2.48,10.1477091
14/09/2020 21:30,10.16632,-2.58024,10.48864628,0.61632,0.17976,0.642,9.55,-2.76,9.940829945,9.52632,4.87976,10.70340275,0.61632,0.17976,0.642,8.91,4.7,10.0736339
14/09/2020 22:00,9.43872,-2.34704,9.726151963,0.55872,0.16296,0.582,8.88,-2.51,9.227919592,8.80872,4.96296,10.11061422,0.55872,0.16296,0.582,8.25,4.8,9.544762962
14/09/2020 22:30,8.90832,-2.26424,9.191569398,0.56832,0.16576,0.592,8.34,-2.43,8.686800332,8.29832,5.03576,9.706749899,0.56832,0.16576,0.592,7.73,4.87,9.136180821
14/09/2020 23:00,7.96512,0.87816,8.013382657,0.64512,0.18816,0.672,7.32,0.69,7.352448572,7.93512,2.56816,8.340358218,0.64512,0.18816,0.672,7.29,2.38,7.668670028
14/09/2020 23:30,7.11296,2.54128,7.553297558,0.55296,0.16128,0.576,6.56,2.38,6.978395231,7.36296,1.05128,7.437631989,0.55296,0.16128,0.576,6.81,0.89,6.867910891
15/09/2020 00:00,6.67408,2.43744,7.105241558,0.57408,0.16744,0.598,6.1,2.27,6.508678821,6.93408,1.36744,7.067627438,0.57408,0.16744,0.598,6.36,1.2,6.472217549
15/09/2020 00:30,6.44632,1.97976,6.743477678,0.61632,0.17976,0.642,5.83,1.8,6.101548984,6.68632,1.37976,6.827196555,0.61632,0.17976,0.642,6.07,1.2,6.187479293
15/09/2020 01:00,6.2624,2.0732,6.596651575,0.6624,0.1932,0.69,5.6,1.88,5.907148212,6.4924,1.3932,6.640200599,0.6624,0.1932,0.69,5.83,1.2,5.952218074
15/09/2020 01:30,6.01024,2.04632,6.349047992,0.57024,0.16632,0.594,5.44,1.88,5.755692834,6.29024,1.36632,6.436920817,0.57024,0.16632,0.594,5.72,1.2,5.8445188
15/09/2020 02:00,6.06144,2.03792,6.394855182,0.54144,0.15792,0.564,5.52,1.88,5.831363477,6.26144,1.35792,6.406994428,0.54144,0.15792,0.564,5.72,1.2,5.8445188
15/09/2020 02:30,6.00912,2.13016,6.375508199,0.54912,0.16016,0.572,5.46,1.97,5.804524098,6.26912,1.36016,6.414974731,0.54912,0.16016,0.572,5.72,1.2,5.8445188
15/09/2020 03:00,6.03544,2.16992,6.413664226,0.68544,0.19992,0.714,5.35,1.97,5.701175317,6.29544,1.39992,6.449212417,0.68544,0.19992,0.714,5.61,1.2,5.736906832
15/09/2020 03:30,5.8544,2.1492,6.236430069,0.6144,0.1792,0.64,5.24,1.97,5.598080028,6.1544,1.3792,6.307046218,0.6144,0.1792,0.64,5.54,1.2,5.668474222
15/09/2020 04:00,5.75512,2.15816,6.146467343,0.64512,0.18816,0.672,5.11,1.97,5.476586528,6.09512,1.38816,6.251197965,0.64512,0.18816,0.672,5.45,1.2,5.580546568
15/09/2020 04:30,5.72632,2.06976,6.088895401,0.61632,0.17976,0.642,5.11,1.89,5.448320842,5.99632,1.44976,6.169088879,0.61632,0.17976,0.642,5.38,1.27,5.527865773
15/09/2020 05:00,5.96536,2.10448,6.32569016,0.73536,0.21448,0.766,5.23,1.89,5.561025085,6.22536,1.48448,6.399905312,0.73536,0.21448,0.766,5.49,1.27,5.634980035
15/09/2020 05:30,6.08296,2.05128,6.419513377,0.55296,0.16128,0.576,5.53,1.89,5.84405681,6.38296,1.23128,6.500632954,0.55296,0.16128,0.576,5.83,1.07,5.92737716
15/09/2020 06:00,6.44184,1.99512,6.743723482,0.53184,0.15512,0.554,5.91,1.84,6.189806136,6.69184,1.22512,6.803061193,0.53184,0.15512,0.554,6.16,1.07,6.252239599
15/09/2020 06:30,7.19872,1.93296,7.453717462,0.31872,0.09296,0.332,6.88,1.84,7.121797526,7.45872,1.28296,7.56825544,0.31872,0.09296,0.332,7.14,1.19,7.238487411
15/09/2020 07:00,8.1356,1.8408,8.341254822,0.5856,0.1708,0.61,7.55,1.67,7.732489897,8.4556,1.2108,8.541850385,0.5856,0.1708,0.61,7.87,1.04,7.938419238
15/09/2020 07:30,9.37848,1.78664,9.547144578,0.94848,0.27664,0.988,8.43,1.51,8.564169545,9.76848,1.08664,9.828732777,0.94848,0.27664,0.988,8.82,0.81,8.857115783
15/09/2020 08:00,10.84464,0.16552,10.84590308,1.90464,0.55552,1.984,8.94,-0.39,8.948502668,10.88464,2.76552,11.23047144,1.90464,0.55552,1.984,8.98,2.21,9.247945718
15/09/2020 08:30,11.11,1.92,11.27468403,2.64,0.77,2.75,8.47,1.15,8.547713144,12.15,0.64,12.16684429,2.64,0.77,2.75,9.51,-0.13,9.510888497
15/09/2020 09:00,11.30968,1.78824,11.45018183,3.79968,1.10824,3.958,7.51,0.68,7.540722777,14.18968,0.42824,14.1961406,3.79968,1.10824,3.958,10.39,-0.68,10.41222839
15/09/2020 09:30,12.41728,2.08504,12.59111728,4.81728,1.40504,5.018,7.6,0.68,7.630360411,14.90728,0.72504,14.92490134,4.81728,1.40504,5.018,10.09,-0.68,10.11288782
15/09/2020 10:00,13.47424,1.32832,13.53955603,4.55424,1.32832,4.744,8.92,0,8.92,13.59424,0.64832,13.60969067,4.55424,1.32832,4.744,9.04,-0.68,9.065539146
15/09/2020 10:30,14.06488,1.63184,14.15922848,5.59488,1.63184,5.828,8.47,0,8.47,14.15488,0.95184,14.18684698,5.59488,1.63184,5.828,8.56,-0.68,8.586966868
15/09/2020 11:00,13.61984,1.42912,13.69461301,4.89984,1.42912,5.104,8.72,0,8.72,13.69984,0.74912,13.720306,4.89984,1.42912,5.104,8.8,-0.68,8.826233625
15/09/2020 11:30,14.84776,2.69768,15.09084008,6.91776,2.01768,7.206,7.93,0.68,7.959101708,14.93776,1.33768,14.99753518,6.91776,2.01768,7.206,8.02,-0.68,8.048776305
15/09/2020 12:00,15.4988,2.2484,15.66103777,7.7088,2.2484,8.03,7.79,0,7.79,15.5988,1.5684,15.67745005,7.7088,2.2484,8.03,7.89,-0.68,7.919248702
15/09/2020 12:30,16.33232,2.58776,16.53605692,8.87232,2.58776,9.242,7.46,0,7.46,16.37232,2.58776,16.57556527,8.87232,2.58776,9.242,7.5,0,7.5
15/09/2020 13:00,16.38896,2.63928,16.60011472,9.04896,2.63928,9.426,7.34,0,7.34,16.41896,1.95928,16.53544755,9.04896,2.63928,9.426,7.37,-0.68,7.401303939
15/09/2020 13:30,15.7688,3.1384,16.07807849,8.4288,2.4584,8.78,7.34,0.68,7.37143134,15.7988,1.7784,15.89857818,8.4288,2.4584,8.78,7.37,-0.68,7.401303939
15/09/2020 14:00,15.23032,2.25176,15.39587836,7.72032,2.25176,8.042,7.51,0,7.51,15.26032,1.57176,15.34104938,7.72032,2.25176,8.042,7.54,-0.68,7.570601033
15/09/2020 14:30,15.87,2.52,16.06883008,8.64,2.52,9,7.23,0,7.23,15.88,1.84,15.98624409,8.64,2.52,9,7.24,-0.68,7.271863585
15/09/2020 15:00,14.7028,2.7604,14.95968369,7.1328,2.0804,7.43,7.57,0.68,7.600480248,14.7228,1.4004,14.7892515,7.1328,2.0804,7.43,7.59,-0.68,7.620400252
15/09/2020 15:30,14.35872,2.59296,14.59096575,6.55872,1.91296,6.832,7.8,0.68,7.829584919,14.38872,1.23296,14.44144915,6.55872,1.91296,6.832,7.83,-0.68,7.859471992
15/09/2020 16:00,13.0032,1.1676,13.05551608,4.0032,1.1676,4.17,9,0,9,13.0232,0.4876,13.03232489,4.0032,1.1676,4.17,9.02,-0.68,9.045595613
15/09/2020 16:30,14.04576,2.15168,14.20961297,5.04576,1.47168,5.256,9,0.68,9.025652331,14.06576,0.79168,14.08802192,5.04576,1.47168,5.256,9.02,-0.68,9.045595613
15/09/2020 17:00,13.16352,1.57936,13.25792732,3.08352,0.89936,3.212,10.08,0.68,10.10291047,13.17352,0.21936,13.17534622,3.08352,0.89936,3.212,10.09,-0.68,10.11288782
15/09/2020 17:30,12.85216,1.26688,12.91444933,2.01216,0.58688,2.096,10.84,0.68,10.86130747,12.87216,0.58688,12.88553186,2.01216,0.58688,2.096,10.86,0,10.86
15/09/2020 18:00,12.52768,1.17224,12.58240489,1.68768,0.49224,1.758,10.84,0.68,10.86130747,12.61768,0.49224,12.62727796,1.68768,0.49224,1.758,10.93,0,10.93
15/09/2020 18:30,11.94728,1.05504,11.99377375,0.97728,0.28504,1.018,10.97,0.77,10.9969905,11.98728,0.95504,12.02526437,0.97728,0.28504,1.018,11.01,0.67,11.03036717
15/09/2020 19:00,11.66016,1.02088,11.70476515,0.86016,0.25088,0.896,10.8,0.77,10.82741428,11.73016,0.92088,11.76625147,0.86016,0.25088,0.896,10.87,0.67,10.890629
15/09/2020 19:30,11.45664,1.15152,11.51436487,0.65664,0.19152,0.684,10.8,0.96,10.84258272,11.52664,0.86152,11.55879087,0.65664,0.19152,0.684,10.87,0.67,10.890629
15/09/2020 20:00,11.45856,1.24208,11.52568263,0.65856,0.19208,0.686,10.8,1.05,10.85092162,11.52856,1.03208,11.57466565,0.65856,0.19208,0.686,10.87,0.84,10.90240799
15/09/2020 20:30,11.09656,1.41608,11.18655114,0.70656,0.20608,0.736,10.39,1.21,10.46021988,11.26656,1.12608,11.32269537,0.70656,0.20608,0.736,10.56,0.92,10.6
15/09/2020 21:00,10.60496,1.48728,10.70874308,0.74496,0.21728,0.776,9.86,1.27,9.941453616,10.71496,1.24728,10.78731084,0.74496,0.21728,0.776,9.97,1.03,10.0230634
15/09/2020 21:30,9.99672,1.44696,10.1008962,0.60672,0.17696,0.632,9.39,1.27,9.47549471,10.05672,1.27696,10.13746734,0.60672,0.17696,0.632,9.45,1.1,9.513805758
15/09/2020 22:00,9.13336,1.21848,9.214280135,0.54336,0.15848,0.566,8.59,1.06,8.655154534,9.31336,1.63848,9.456388909,0.54336,0.15848,0.566,8.77,1.48,8.894003598
15/09/2020 22:30,8.54488,1.16184,8.623505459,0.55488,0.16184,0.578,7.99,1,8.052335065,8.76488,1.85184,8.958372218,0.55488,0.16184,0.578,8.21,1.69,8.382135766
15/09/2020 23:00,7.94552,1.62536,8.110060616,0.63552,0.18536,0.662,7.31,1.44,7.450483206,8.24552,1.65536,8.410042616,0.63552,0.18536,0.662,7.61,1.47,7.75067739
15/09/2020 23:30,7.23528,1.59904,7.409872172,0.54528,0.15904,0.568,6.69,1.44,6.843222925,7.45528,2.15904,7.76161411,0.54528,0.15904,0.568,6.91,2,7.193615225
16/09/2020 00:00,6.84944,1.68192,7.05292019,0.58944,0.17192,0.614,6.26,1.51,6.439541909,7.07944,2.17192,7.405113585,0.58944,0.17192,0.614,6.49,2,6.791178101
16/09/2020 00:30,6.582,1.706,6.79949704,0.672,0.196,0.7,5.91,1.51,6.099852457,6.812,2.266,7.179004109,0.672,0.196,0.7,6.14,2.07,6.479544737
16/09/2020 01:00,6.40848,1.60664,6.606807701,0.70848,0.20664,0.738,5.7,1.4,5.869412236,6.63848,2.37664,7.051087462,0.70848,0.20664,0.738,5.93,2.17,6.314570453
16/09/2020 01:30,6.25488,1.65184,6.469319841,0.55488,0.16184,0.578,5.7,1.49,5.891527815,6.48488,2.33184,6.891382038,0.55488,0.16184,0.578,5.93,2.17,6.314570453
16/09/2020 02:00,6.16072,1.63896,6.375002808,0.51072,0.14896,0.532,5.65,1.49,5.84316695,6.37072,2.31896,6.779649607,0.51072,0.14896,0.532,5.86,2.17,6.2488799
16/09/2020 02:30,6.15688,1.63784,6.37100394,0.50688,0.14784,0.528,5.65,1.49,5.84316695,6.36688,2.31784,6.775658138,0.50688,0.14784,0.528,5.86,2.17,6.2488799
16/09/2020 03:00,6.19048,1.68264,6.415085346,0.66048,0.19264,0.688,5.53,1.49,5.727215728,6.43048,2.45264,6.882333616,0.66048,0.19264,0.688,5.77,2.26,6.196813697
16/09/2020 03:30,5.91208,1.67144,6.143810023,0.62208,0.18144,0.648,5.29,1.49,5.495834786,6.18208,2.44144,6.646709141,0.62208,0.18144,0.648,5.56,2.26,6.001766407
16/09/2020 04:00,5.7952,1.6636,6.029254349,0.5952,0.1736,0.62,5.2,1.49,5.409260578,6.1052,2.4936,6.594809171,0.5952,0.1736,0.62,5.51,2.32,5.978503157
16/09/2020 04:30,5.73328,1.76304,5.998233873,0.59328,0.17304,0.618,5.14,1.59,5.380306683,6.10328,2.49304,6.592819973,0.59328,0.17304,0.618,5.51,2.32,5.978503157
16/09/2020 05:00,5.95456,1.81008,6.223598188,0.75456,0.22008,0.786,5.2,1.59,5.437655745,6.26456,2.54008,6.759934793,0.75456,0.22008,0.786,5.51,2.32,5.978503157
16/09/2020 05:30,6.1416,1.7888,6.39680045,0.6816,0.1988,0.71,5.46,1.59,5.686800506,6.4416,2.4288,6.88427774,0.6816,0.1988,0.71,5.76,2.23,6.176609102
16/09/2020 06:00,6.50168,1.58424,6.691909981,0.63168,0.18424,0.658,5.87,1.4,6.034641663,6.78168,2.34424,7.175419486,0.63168,0.18424,0.658,6.15,2.16,6.518289653
16/09/2020 06:30,7.54432,1.51376,7.694688662,0.66432,0.19376,0.692,6.88,1.32,7.005483566,7.90432,1.53376,8.051751015,0.66432,0.19376,0.692,7.24,1.34,7.362961361
16/09/2020 07:00,8.6068,0.9124,8.655026285,0.7968,0.2324,0.83,7.81,0.68,7.839547181,8.8368,1.9224,9.043486938,0.7968,0.2324,0.83,8.04,1.69,8.215698388
16/09/2020 07:30,9.83128,-1.23296,9.908292325,0.88128,0.25704,0.918,8.95,-1.49,9.073180258,9.62128,2.60704,9.968233866,0.88128,0.25704,0.918,8.74,2.35,9.05041988
16/09/2020 08:00,10.68976,-2.08632,10.89145078,1.10976,0.32368,1.156,9.58,-2.41,9.878486726,10.15976,3.57368,10.76995413,1.10976,0.32368,1.156,9.05,3.25,9.615872295
16/09/2020 08:30,11.2688,-2.2116,11.48377238,1.4688,0.4284,1.53,9.8,-2.64,10.14936451,10.7988,3.5784,11.37624842,1.4688,0.4284,1.53,9.33,3.15,9.84740575
16/09/2020 09:00,12.03488,-2.13816,12.22334098,2.23488,0.65184,2.328,9.8,-2.79,10.18941117,11.42488,3.36184,11.90923386,2.23488,0.65184,2.328,9.19,2.71,9.581242091
16/09/2020 09:30,11.2548,2.2764,11.48270526,3.0048,0.8764,3.13,8.25,1.4,8.367944789,13.6148,-0.6636,13.6309627,3.0048,0.8764,3.13,10.61,-1.54,10.72117997
16/09/2020 10:00,12.44096,3.87528,13.03055182,5.16096,1.50528,5.376,7.28,2.37,7.656062957,15.57096,-1.02472,15.60464182,5.16096,1.50528,5.376,10.41,-2.53,10.71302945
16/09/2020 10:30,12.25288,4.36584,13.00744507,6.36288,1.85584,6.628,5.89,2.51,6.402515131,17.31288,-0.81416,17.33201288,6.36288,1.85584,6.628,10.95,-2.67,11.27082073
16/09/2020 11:00,12.41184,4.03512,13.05128214,5.81184,1.69512,6.054,6.6,2.34,7.002542395,16.30184,-0.97488,16.33096379,5.81184,1.69512,6.054,10.49,-2.67,10.82446304
16/09/2020 11:30,13.54056,4.34808,14.22155283,7.09056,2.06808,7.386,6.45,2.28,6.84111833,17.06056,-0.66192,17.07339584,7.09056,2.06808,7.386,9.97,-2.73,10.33701117
16/09/2020 12:00,12.44232,4.02776,13.07800358,5.99232,1.74776,6.242,6.45,2.28,6.84111833,16.03232,-0.98224,16.06238089,5.99232,1.74776,6.242,10.04,-2.73,10.40454228
16/09/2020 12:30,14.38048,4.71264,15.13298321,8.34048,2.43264,8.688,6.04,2.28,6.456004957,17.99048,-0.36736,17.9942303,8.34048,2.43264,8.688,9.65,-2.8,10.04800975
16/09/2020 13:00,13.94128,4.69704,14.71127026,7.84128,2.28704,8.168,6.1,2.41,6.558818491,17.55128,-0.33296,17.55443796,7.84128,2.28704,8.168,9.71,-2.62,10.05726106
16/09/2020 13:30,12.53024,4.39632,13.27910178,6.33024,1.84632,6.594,6.2,2.55,6.703916766,16.16024,-0.77368,16.17874957,6.33024,1.84632,6.594,9.83,-2.62,10.17316568
16/09/2020 14:00,13.0196,4.1728,13.67195099,6.4896,1.8928,6.76,6.53,2.28,6.916595984,15.4696,-0.7272,15.4866828,6.4896,1.8928,6.76,8.98,-2.62,9.354400034
16/09/2020 14:30,12.39368,3.00024,12.75165652,4.18368,1.22024,4.358,8.21,1.78,8.400744015,12.87368,-1.45976,12.95617752,4.18368,1.22024,4.358,8.69,-2.68,9.093871563
16/09/2020 15:00,12.24912,1.19016,12.30680387,3.42912,1.00016,3.572,8.82,0.19,8.822046248,12.42912,-0.00984,12.4291239,3.42912,1.00016,3.572,9,-1.01,9.056494907
16/09/2020 15:30,12.16312,-1.83784,12.30118466,2.85312,0.83216,2.972,9.31,-2.67,9.685298137,11.79312,3.02216,12.17419937,2.85312,0.83216,2.972,8.94,2.19,9.204330503
16/09/2020 16:00,12.27088,-1.76016,12.39647769,2.57088,0.74984,2.678,9.7,-2.51,10.01948601,11.95088,3.07984,12.34135111,2.57088,0.74984,2.678,9.38,2.33,9.665055613
16/09/2020 16:30,12.44856,-1.71792,12.56653871,2.09856,0.61208,2.186,10.35,-2.33,10.60902446,12.13856,2.87208,12.47371165,2.09856,0.61208,2.186,10.04,2.26,10.29121956
16/09/2020 17:00,12.29064,-2.05648,12.46149837,1.28064,0.37352,1.334,11.01,-2.43,11.27497228,11.94064,2.74352,12.25176663,1.28064,0.37352,1.334,10.66,2.37,10.9202793
16/09/2020 17:30,12.38496,-1.85272,12.52277148,1.22496,0.35728,1.276,11.16,-2.21,11.37671745,11.97496,3.00728,12.34679716,1.22496,0.35728,1.276,10.75,2.65,11.07181105
16/09/2020 18:00,12.34936,-1.70352,12.46630149,1.11936,0.32648,1.166,11.23,-2.03,11.41200245,12.02936,2.85648,12.36385781,1.11936,0.32648,1.166,10.91,2.53,11.19950892
16/09/2020 18:30,11.9516,-1.7612,12.08066919,0.9216,0.2688,0.96,11.03,-2.03,11.21524855,11.6516,3.0188,12.03631738,0.9216,0.2688,0.96,10.73,2.75,11.07679557
16/09/2020 19:00,11.72928,-1.93896,11.88846395,0.92928,0.27104,0.968,10.8,-2.21,11.02379699,11.43928,3.28104,11.90051891,0.92928,0.27104,0.968,10.51,3.01,10.93252944
16/09/2020 19:30,11.43296,-1.97872,11.60292667,0.79296,0.23128,0.826,10.64,-2.21,10.86709253,11.16296,3.24128,11.62400843,0.79296,0.23128,0.826,10.37,3.01,10.79800908
16/09/2020 20:00,11.3696,-1.9072,11.52845245,0.7296,0.2128,0.76,10.64,-2.12,10.84914743,10.9596,3.3128,11.44934391,0.7296,0.2128,0.76,10.23,3.1,10.68938258
16/09/2020 20:30,11.1176,-1.1032,11.17220122,0.7776,0.2268,0.81,10.34,-1.33,10.42518585,10.7776,2.8868,11.15752105,0.7776,0.2268,0.81,10,2.66,10.34773405
16/09/2020 21:00,10.10416,3.35288,10.64593132,0.76416,0.22288,0.796,9.34,3.13,9.850507601,10.44416,-0.81712,10.47607575,0.76416,0.22288,0.796,9.68,-1.04,9.735707473
16/09/2020 21:30,9.42472,3.50096,10.05395783,0.65472,0.19096,0.682,8.77,3.31,9.373846596,9.72472,-0.78904,9.756677877,0.65472,0.19096,0.682,9.07,-0.98,9.122790143
16/09/2020 22:00,8.83512,3.49816,9.502445412,0.64512,0.18816,0.672,8.19,3.31,8.833583644,9.09512,-0.66184,9.119168822,0.64512,0.18816,0.672,8.45,-0.85,8.492643876
16/09/2020 22:30,8.27968,3.58824,9.023777878,0.67968,0.19824,0.708,7.6,3.39,8.321784664,8.57968,-0.73176,8.610829321,0.67968,0.19824,0.708,7.9,-0.93,7.954552156
16/09/2020 23:00,7.676,1.578,7.836520912,0.816,0.238,0.85,6.86,1.34,6.98964949,7.986,1.968,8.224914589,0.816,0.238,0.85,7.17,1.73,7.375757588
16/09/2020 23:30,6.85424,1.38832,6.993428229,0.71424,0.20832,0.744,6.14,1.18,6.252359555,7.29424,2.57832,7.736515443,0.71424,0.20832,0.744,6.58,2.37,6.993804401
17/09/2020 00:00,6.29304,1.47672,6.463981312,0.74304,0.21672,0.774,5.55,1.26,5.691230096,6.77304,2.67672,7.282781117,0.74304,0.21672,0.774,6.03,2.46,6.512488004
17/09/2020 00:30,6.12984,1.49912,6.310491201,0.81984,0.23912,0.854,5.31,1.26,5.457444457,6.52984,2.76912,7.092731209,0.81984,0.23912,0.854,5.71,2.53,6.245398306
17/09/2020 01:00,6.0056,1.4108,6.169083238,0.8256,0.2408,0.86,5.18,1.17,5.31048962,6.3856,2.7708,6.96083472,0.8256,0.2408,0.86,5.56,2.53,6.108559568
17/09/2020 01:30,5.92352,1.20936,6.045712597,0.68352,0.19936,0.712,5.24,1.01,5.336450131,6.24352,2.72936,6.814025829,0.68352,0.19936,0.712,5.56,2.53,6.108559568
17/09/2020 02:00,5.89664,1.20152,6.017808039,0.65664,0.19152,0.684,5.24,1.01,5.336450131,6.21664,2.64152,6.754571844,0.65664,0.19152,0.684,5.56,2.45,6.075862079
17/09/2020 02:30,5.90048,1.20264,6.021794351,0.66048,0.19264,0.688,5.24,1.01,5.336450131,6.22048,2.58264,6.73531,0.66048,0.19264,0.688,5.56,2.39,6.051917052
17/09/2020 03:00,5.86184,2.19512,6.259370575,0.77184,0.22512,0.804,5.09,1.97,5.457930011,6.14184,1.98512,6.454680472,0.77184,0.22512,0.804,5.37,1.76,5.651061847
17/09/2020 03:30,5.63816,4.10488,6.974158587,0.66816,0.19488,0.696,4.97,3.91,6.323685634,5.88816,0.86488,5.951339816,0.66816,0.19488,0.696,5.22,0.67,5.262822437
17/09/2020 04:00,5.54216,4.07688,6.880151743,0.57216,0.16688,0.596,4.97,3.91,6.323685634,5.79216,0.83688,5.852306007,0.57216,0.16688,0.596,5.22,0.67,5.262822437
17/09/2020 04:30,5.51912,4.01016,6.822174785,0.54912,0.16016,0.572,4.97,3.85,6.286763873,5.76912,0.83016,5.828542802,0.54912,0.16016,0.572,5.22,0.67,5.262822437
17/09/2020 05:00,5.64008,4.11544,6.981930163,0.67008,0.19544,0.698,4.97,3.92,6.329873616,5.89008,0.86544,5.953320821,0.67008,0.19544,0.698,5.22,0.67,5.262822437
17/09/2020 05:30,6.34056,-0.72192,6.381525648,0.61056,0.17808,0.636,5.73,-0.9,5.800249995,5.90056,4.61808,7.492881368,0.61056,0.17808,0.636,5.29,4.44,6.906352149
17/09/2020 06:00,6.63672,0.26696,6.642087021,0.60672,0.17696,0.632,6.03,0.09,6.030671604,6.41672,4.70696,7.958000251,0.60672,0.17696,0.632,5.81,4.53,7.367292583
17/09/2020 06:30,7.30176,0.04968,7.301929005,0.58176,0.16968,0.606,6.72,-0.12,6.721071343,7.71176,2.72968,8.180610931,0.58176,0.16968,0.606,7.13,2.56,7.575651787
17/09/2020 07:00,8.2812,-1.1784,8.364621928,0.6912,0.2016,0.72,7.59,-1.38,7.714434522,8.6412,3.4116,9.290282665,0.6912,0.2016,0.72,7.95,3.21,8.573599011
17/09/2020 07:30,9.35328,-0.85696,9.392455866,0.83328,0.24304,0.868,8.52,-1.1,8.590715919,9.77328,2.93304,10.20390737,0.83328,0.24304,0.868,8.94,2.69,9.335935947
17/09/2020 08:00,10.22672,2.80696,10.60494349,1.32672,0.38696,1.382,8.9,2.42,9.2231448,11.06672,-1.05304,11.11670746,1.32672,0.38696,1.382,9.74,-1.44,9.845872232
17/09/2020 08:30,11.45408,3.07744,11.8602945,2.25408,0.65744,2.348,9.2,2.42,9.512959582,11.52408,-0.64256,11.54198004,2.25408,0.65744,2.348,9.27,-1.3,9.360710443
17/09/2020 09:00,12.27304,3.21672,12.68758442,3.38304,0.98672,3.524,8.89,2.23,9.165424158,12.31304,-0.41328,12.3199738,3.38304,0.98672,3.524,8.93,-1.4,9.03907628
17/09/2020 09:30,12.85072,3.13896,13.22853259,4.11072,1.19896,4.282,8.74,1.94,8.952720257,12.88072,-0.32104,12.88472019,4.11072,1.19896,4.282,8.77,-1.52,8.90074716
17/09/2020 10:00,13.11448,3.40464,13.54921249,4.64448,1.35464,4.838,8.47,2.05,8.71455105,13.16448,-0.32536,13.16850002,4.64448,1.35464,4.838,8.52,-1.68,8.684054353
17/09/2020 10:30,12.93264,3.47952,13.39254407,4.59264,1.33952,4.784,8.34,2.14,8.610180021,13.05264,-0.34048,13.05707998,4.59264,1.33952,4.784,8.46,-1.68,8.62519565
17/09/2020 11:00,14.43992,3.89456,14.95589807,6.52992,1.90456,6.802,7.91,1.99,8.156482085,14.55992,0.15456,14.56074034,6.52992,1.90456,6.802,8.03,-1.75,8.218479178
17/09/2020 11:30,14.4388,3.9584,14.97156892,6.7488,1.9684,7.03,7.69,1.99,7.943311652,14.5788,0.2184,14.5804358,6.7488,1.9684,7.03,7.83,-1.75,8.023178921
17/09/2020 12:00,15.17824,4.21032,15.7513734,7.81824,2.28032,8.144,7.36,1.93,7.608843539,15.31824,0.53032,15.32741713,7.81824,2.28032,8.144,7.5,-1.75,7.7014609
17/09/2020 12:30,16.14592,4.50256,16.7619742,9.02592,2.63256,9.402,7.12,1.87,7.361474037,16.26592,0.93256,16.2926309,9.02592,2.63256,9.402,7.24,-1.7,7.43690796
17/09/2020 13:00,16.37816,4.79488,17.06560867,9.54816,2.78488,9.946,6.83,2.01,7.119620776,16.45816,1.02488,16.49003971,9.54816,2.78488,9.946,6.91,-1.76,7.130617084
17/09/2020 13:30,16.26856,4.79208,16.95966023,9.53856,2.78208,9.936,6.73,2.01,7.02374544,16.34856,1.02208,16.38047806,9.53856,2.78208,9.936,6.81,-1.76,7.033754332
17/09/2020 14:00,16.06312,4.73216,16.745661,9.33312,2.72216,9.722,6.73,2.01,7.02374544,16.08312,0.89216,16.10784586,9.33312,2.72216,9.722,6.75,-1.83,6.993668565
17/09/2020 14:30,15.80776,4.59768,16.46280467,9.07776,2.64768,9.456,6.73,1.95,7.006810972,15.82776,0.81768,15.84886706,9.07776,2.64768,9.456,6.75,-1.83,6.993668565
17/09/2020 15:00,15.25264,4.63952,15.94265263,8.67264,2.52952,9.034,6.58,2.11,6.910028943,15.32264,0.85952,15.34672835,8.67264,2.52952,9.034,6.65,-1.67,6.85648598
17/09/2020 15:30,14.69224,4.43232,15.3462496,7.96224,2.32232,8.294,6.73,2.11,7.05301354,14.74224,0.65232,14.75666499,7.96224,2.32232,8.294,6.78,-1.67,6.982642766
17/09/2020 16:00,14.4832,4.2576,15.09603392,7.1232,2.0776,7.42,7.36,2.18,7.676066701,14.5432,0.4876,14.55137176,7.1232,2.0776,7.42,7.42,-1.59,7.588445164
17/09/2020 16:30,14.20624,4.04432,14.77070679,6.18624,1.80432,6.444,8.02,2.24,8.326944217,14.26624,0.21432,14.26784976,6.18624,1.80432,6.444,8.08,-1.59,8.23495598
17/09/2020 17:00,13.79832,3.73576,14.29508788,5.12832,1.49576,5.342,8.67,2.24,8.954691508,13.87832,0.11576,13.87880277,5.12832,1.49576,5.342,8.75,-1.38,8.858154435
17/09/2020 17:30,13.18272,3.47496,13.63302804,3.82272,1.11496,3.982,9.36,2.36,9.652937377,13.28272,-0.08504,13.28299222,3.82272,1.11496,3.982,9.46,-1.2,9.535806206
17/09/2020 18:00,12.3252,3.1936,12.73222824,2.5152,0.7336,2.62,9.81,2.46,10.11373818,12.5252,-0.5564,12.53755223,2.5152,0.7336,2.62,10.01,-1.29,10.0927796
17/09/2020 18:30,11.66016,2.98088,12.03515587,1.58016,0.46088,1.646,10.08,2.52,10.39022618,11.87016,-0.82912,11.89908141,1.58016,0.46088,1.646,10.29,-1.29,10.37054483
17/09/2020 19:00,11.0332,2.8976,11.40734798,1.1232,0.3276,1.17,9.91,2.57,10.23782203,11.3032,-0.8624,11.33605152,1.1232,0.3276,1.17,10.18,-1.19,10.24931705
17/09/2020 19:30,10.88112,2.78616,11.23216186,0.74112,0.21616,0.772,10.14,2.57,10.46061662,11.19112,-0.97384,11.23341138,0.74112,0.21616,0.772,10.45,-1.19,10.51753773
17/09/2020 20:00,11.01968,2.76824,11.36206407,0.67968,0.19824,0.708,10.34,2.57,10.65459995,11.31968,-0.82176,11.34946892,0.67968,0.19824,0.708,10.64,-1.02,10.68877916
17/09/2020 20:30,10.61192,3.00056,11.02797381,0.72192,0.21056,0.752,9.89,2.79,10.27600117,10.91192,-0.80944,10.94190071,0.72192,0.21056,0.752,10.19,-1.02,10.24092281
17/09/2020 21:00,10.14112,3.21616,10.63889092,0.74112,0.21616,0.772,9.4,3,9.867117107,10.37112,-0.71384,10.39565763,0.74112,0.21616,0.772,9.63,-0.93,9.674802324
17/09/2020 21:30,9.55472,3.26096,10.09586719,0.65472,0.19096,0.682,8.9,3.07,9.414610985,9.75472,-0.65904,9.7769574,0.65472,0.19096,0.682,9.1,-0.85,9.139611589
17/09/2020 22:00,8.99552,2.19536,9.259534848,0.63552,0.18536,0.662,8.36,2.01,8.598238192,9.08552,0.35536,9.092466904,0.63552,0.18536,0.662,8.45,0.17,8.451709886
17/09/2020 22:30,8.784,-1.078,8.849900564,0.624,0.182,0.65,8.16,-1.26,8.256706365,8.204,4.032,9.141260307,0.624,0.182,0.65,7.58,3.85,8.50169983
17/09/2020 23:00,8.1896,-0.8872,8.23751613,0.7296,0.2128,0.76,7.46,-1.1,7.540663101,7.6096,4.0628,8.626259676,0.7296,0.2128,0.76,6.88,3.85,7.883964739
17/09/2020 23:30,7.08704,3.58872,7.943868529,0.64704,0.18872,0.674,6.44,3.4,7.282417181,7.15704,-0.12128,7.158067505,0.64704,0.18872,0.674,6.51,-0.31,6.517376773
18/09/2020 00:00,6.66776,1.32768,6.798658515,0.67776,0.19768,0.706,5.99,1.13,6.09565419,6.70776,2.36768,7.11336438,0.67776,0.19768,0.706,6.03,2.17,6.408572384
18/09/2020 00:30,6.20424,1.89832,6.488159431,0.71424,0.20832,0.744,5.49,1.69,5.744231889,6.51424,2.21832,6.881588944,0.71424,0.20832,0.744,5.8,2.01,6.138411847
18/09/2020 01:00,5.97304,1.90672,6.269991069,0.74304,0.21672,0.774,5.23,1.69,5.496271463,6.36304,2.22672,6.741406381,0.74304,0.21672,0.774,5.62,2.01,5.968626308
18/09/2020 01:30,5.86744,1.92592,6.175436827,0.63744,0.18592,0.664,5.23,1.74,5.511850869,6.25744,2.19592,6.63156241,0.63744,0.18592,0.664,5.62,2.01,5.968626308
18/09/2020 02:00,5.8636,1.9248,6.171439054,0.6336,0.1848,0.66,5.23,1.74,5.511850869,6.1736,2.1948,6.552135835,0.6336,0.1848,0.66,5.54,2.01,5.893360671
18/09/2020 02:30,5.83472,2.02096,6.17480662,0.65472,0.19096,0.682,5.18,1.83,5.493750995,6.19472,2.33096,6.618755956,0.65472,0.19096,0.682,5.54,2.14,5.938956137
18/09/2020 03:00,5.8184,2.0512,6.169375981,0.7584,0.2212,0.79,5.06,1.83,5.380752735,6.1584,2.3612,6.595540615,0.7584,0.2212,0.79,5.4,2.14,5.808579861
18/09/2020 03:30,5.68208,2.01144,6.027596868,0.62208,0.18144,0.648,5.06,1.83,5.380752735,5.94208,2.37144,6.39781544,0.62208,0.18144,0.648,5.32,2.19,5.753129583
18/09/2020 04:00,5.71088,2.01984,6.057549339,0.65088,0.18984,0.678,5.06,1.83,5.380752735,5.97088,2.37984,6.42767815,0.65088,0.18984,0.678,5.32,2.19,5.753129583
18/09/2020 04:30,5.67624,2.02432,6.026406226,0.66624,0.19432,0.694,5.01,1.83,5.3337604,5.98624,2.38432,6.44360545,0.66624,0.19432,0.694,5.32,2.19,5.753129583
18/09/2020 05:00,5.79848,2.03664,6.145752419,0.70848,0.20664,0.738,5.09,1.83,5.408974025,6.12848,2.39664,6.580436946,0.70848,0.20664,0.738,5.42,2.19,5.845724934
18/09/2020 05:30,6.04544,1.89992,6.336958324,0.68544,0.19992,0.714,5.36,1.7,5.623130801,6.43544,2.23992,6.814112532,0.68544,0.19992,0.714,5.75,2.04,6.101155628
18/09/2020 06:00,6.292,1.896,6.571459503,0.672,0.196,0.7,5.62,1.7,5.871490441,6.712,2.236,7.074647694,0.672,0.196,0.7,6.04,2.04,6.375201958
18/09/2020 06:30,7.20664,1.44152,7.349397254,0.65664,0.19152,0.684,6.55,1.25,6.668208155,7.58664,2.00152,7.846221307,0.65664,0.19152,0.684,6.93,1.81,7.16247164
18/09/2020 07:00,7.87776,1.95768,8.117364942,0.67776,0.19768,0.706,7.2,1.76,7.411990286,8.32776,1.22768,8.417766022,0.67776,0.19768,0.706,7.65,1.03,7.719028436
18/09/2020 07:30,9.54952,0.42736,9.559077822,0.77952,0.22736,0.812,8.77,0.2,8.772280205,9.31952,1.76736,9.485621456,0.77952,0.22736,0.812,8.54,1.54,8.677741642
18/09/2020 08:00,10.75168,-0.95576,10.79407708,1.35168,0.39424,1.408,9.4,-1.35,9.496446704,10.23168,3.02424,10.6692691,1.35168,0.39424,1.408,8.88,2.63,9.261279609
18/09/2020 08:30,11.98216,-0.70312,12.00277201,2.73216,0.79688,2.846,9.25,-1.5,9.370832407,11.43216,3.32688,11.90640218,2.73216,0.79688,2.846,8.7,2.53,9.060402861
18/09/2020 09:00,12.53184,-0.63488,12.54791164,3.41184,0.99512,3.554,9.12,-1.63,9.264518336,12.00184,3.52512,12.50882226,3.41184,0.99512,3.554,8.59,2.53,8.954831098
18/09/2020 09:30,12.58344,-0.83608,12.61118519,3.13344,0.91392,3.264,9.45,-1.75,9.610671152,12.05344,3.06392,12.4367609,3.13344,0.91392,3.264,8.92,2.15,9.175450943
18/09/2020 10:00,14.08984,-0.04088,14.0898993,5.85984,1.70912,6.104,8.23,-1.75,8.414000238,13.66984,3.92912,14.22330867,5.85984,1.70912,6.104,7.81,2.22,8.119390371
18/09/2020 10:30,14.21304,-0.02328,14.21305907,6.26304,1.82672,6.524,7.95,-1.85,8.162413859,13.87304,4.04672,14.45120001,6.26304,1.82672,6.524,7.61,2.22,7.92720001
18/09/2020 11:00,14.5452,0.2136,14.5467683,6.8352,1.9936,7.12,7.71,-1.78,7.912806076,14.2352,4.2136,14.84571804,6.8352,1.9936,7.12,7.4,2.22,7.725826817
18/09/2020 11:30,16.01912,0.90016,16.04439134,8.94912,2.61016,9.322,7.07,-1.71,7.273857299,15.63912,4.69016,16.32726784,8.94912,2.61016,9.322,6.69,2.08,7.005890379
18/09/2020 12:00,16.21328,0.98304,16.24305439,9.23328,2.69304,9.618,6.98,-1.71,7.186410787,15.83328,4.77304,16.53706946,9.23328,2.69304,9.618,6.6,2.08,6.92
18/09/2020 12:30,16.82656,1.01608,16.85721033,10.06656,2.93608,10.486,6.76,-1.92,7.027375043,16.48656,5.12608,17.2650907,10.06656,2.93608,10.486,6.42,2.19,6.783251433
18/09/2020 13:00,17.08024,1.25632,17.12638136,10.41024,3.03632,10.844,6.67,-1.78,6.903426685,16.66024,5.31632,17.48790597,10.41024,3.03632,10.844,6.25,2.28,6.652886592
18/09/2020 13:30,16.58936,1.96648,16.70550534,10.23936,2.98648,10.666,6.35,-1.02,6.431399537,16.23936,5.01648,16.99652567,10.23936,2.98648,10.666,6,2.03,6.334106093
18/09/2020 14:00,15.86528,6.18904,17.02971889,10.14528,2.95904,10.568,5.72,3.23,6.568964911,16.21528,0.96904,16.24420955,10.14528,2.95904,10.568,6.07,-1.99,6.387879147
18/09/2020 14:30,15.62312,5.88216,16.69376185,9.81312,2.86216,10.222,5.81,3.02,6.548014966,15.88312,0.87216,15.90704762,9.81312,2.86216,10.222,6.07,-1.99,6.387879147
18/09/2020 15:00,14.9192,3.7056,15.37250793,9.3792,2.7356,9.77,5.54,0.97,5.624277731,15.3792,3.5956,15.79392706,9.3792,2.7356,9.77,6,0.86,6.061319988
18/09/2020 15:30,14.03024,3.52632,14.46660178,8.49024,2.47632,8.844,5.54,1.05,5.638625719,14.62024,3.55632,15.04655541,8.49024,2.47632,8.844,6.13,1.08,6.224411619
18/09/2020 16:00,13.57384,3.29112,13.9671258,7.68384,2.24112,8.004,5.89,1.05,5.982858848,14.24384,3.32112,14.62589539,7.68384,2.24112,8.004,6.56,1.08,6.648308055
18/09/2020 16:30,13.32304,3.01672,13.66030726,6.74304,1.96672,7.024,6.58,1.05,6.663249958,13.94304,3.04672,14.27203094,6.74304,1.96672,7.024,7.2,1.08,7.28054943
18/09/2020 17:00,12.93536,2.79448,13.23376956,5.77536,1.68448,6.016,7.16,1.11,7.245529656,13.59536,2.83448,13.88769565,5.77536,1.68448,6.016,7.82,1.15,7.904106528
18/09/2020 17:30,12.49672,2.14696,12.67980473,4.44672,1.29696,4.632,8.05,0.85,8.094751386,12.98672,2.52696,13.23028432,4.44672,1.29696,4.632,8.54,1.23,8.628122623
18/09/2020 18:00,12.07424,0.16832,12.07541317,2.87424,0.83832,2.994,9.2,-0.67,9.224364477,11.71424,2.98832,12.08939515,2.87424,0.83832,2.994,8.84,2.15,9.097697511
18/09/2020 18:30,11.29608,-0.16656,11.29730789,1.72608,0.50344,1.798,9.57,-0.67,9.593424832,10.98608,2.65344,11.3019776,1.72608,0.50344,1.798,9.26,2.15,9.506318951
18/09/2020 19:00,10.91208,-0.19856,10.91388638,1.34208,0.39144,1.398,9.57,-0.59,9.588169794,10.70208,2.48144,10.98599385,1.34208,0.39144,1.398,9.36,2.09,9.590500508
18/09/2020 19:30,10.7268,-0.3676,10.73309685,1.0368,0.3024,1.08,9.69,-0.67,9.713135436,10.4668,2.4524,10.75026362,1.0368,0.3024,1.08,9.43,2.15,9.671990488
18/09/2020 20:00,11.0276,-0.3732,11.03391318,1.0176,0.2968,1.06,10.01,-0.67,10.03239752,10.7276,2.5168,11.01887853,1.0176,0.2968,1.06,9.71,2.22,9.960547174
18/09/2020 20:30,10.54376,4.70568,11.54618115,1.01376,0.29568,1.056,9.53,4.41,10.50090472,10.46376,1.19568,10.53185283,1.01376,0.29568,1.056,9.45,0.9,9.492760399
18/09/2020 21:00,9.666,3.528,10.28972011,1.056,0.308,1.1,8.61,3.22,9.192415352,10.096,0.298,10.10039702,1.056,0.308,1.1,9.04,-0.01,9.040005531
18/09/2020 21:30,9.11544,1.96992,9.325868925,0.92544,0.26992,0.964,8.19,1.7,8.364574108,9.65544,1.93992,9.8483913,0.92544,0.26992,0.964,8.73,1.67,8.888295675
18/09/2020 22:00,8.64888,2.08384,8.896376476,0.93888,0.27384,0.978,7.71,1.81,7.919608576,9.15888,2.03384,9.381982093,0.93888,0.27384,0.978,8.22,1.76,8.406307156
18/09/2020 22:30,8.01008,2.07544,8.274589585,0.91008,0.26544,0.948,7.1,1.81,7.327079909,8.56008,2.02544,8.796441144,0.91008,0.26544,0.948,7.65,1.76,7.849847132
18/09/2020 23:00,7.3472,4.9796,8.875683861,1.0272,0.2996,1.07,6.32,4.68,7.864146489,8.3372,-0.4204,8.347792523,1.0272,0.2996,1.07,7.31,-0.72,7.345372693
18/09/2020 23:30,6.88184,2.50512,7.323615774,1.01184,0.29512,1.054,5.87,2.21,6.272240429,7.44184,2.12512,7.739322813,1.01184,0.29512,1.054,6.43,1.83,6.685342175
19/09/2020 00:00,6.45496,2.55728,6.943067737,0.98496,0.28728,1.026,5.47,2.27,5.922313737,6.97496,2.17728,7.306888202,0.98496,0.28728,1.026,5.99,1.89,6.28109863
19/09/2020 00:30,6.06232,2.46776,6.545346683,0.95232,0.27776,0.992,5.11,2.19,5.559514367,6.65232,2.16776,6.996609522,0.95232,0.27776,0.992,5.7,1.89,6.00517277
19/09/2020 01:00,5.94016,2.17088,6.324414661,1.10016,0.32088,1.146,4.84,1.85,5.181515222,6.54016,2.52088,7.009174616,1.10016,0.32088,1.146,5.44,2.2,5.868014997
19/09/2020 01:30,5.84224,2.14232,6.22264439,1.00224,0.29232,1.044,4.84,1.85,5.181515222,6.44224,2.49232,6.90754046,1.00224,0.29232,1.044,5.44,2.2,5.868014997
19/09/2020 02:00,5.84416,1.97288,6.168181385,1.00416,0.29288,1.046,4.84,1.68,5.123280199,6.36416,2.39288,6.799147535,1.00416,0.29288,1.046,5.36,2.1,5.756700444
19/09/2020 02:30,5.73568,1.97624,6.066592915,1.01568,0.29624,1.058,4.72,1.68,5.01006986,6.37568,2.30624,6.779973333,1.01568,0.29624,1.058,5.36,2.01,5.724482509
19/09/2020 03:00,5.69936,3.51648,6.696890024,1.11936,0.32648,1.166,4.58,3.19,5.581442466,6.35936,0.94648,6.429407749,1.11936,0.32648,1.166,5.24,0.62,5.276551904
19/09/2020 03:30,5.66152,3.63336,6.727117778,0.97152,0.28336,1.012,4.69,3.35,5.763557929,6.05152,0.95336,6.126156185,0.97152,0.28336,1.012,5.08,0.67,5.123992584
19/09/2020 04:00,5.49808,3.62944,6.587998057,0.95808,0.27944,0.998,4.54,3.35,5.642171568,5.95808,0.94944,6.033253981,0.95808,0.27944,0.998,5,0.67,5.044690278
19/09/2020 04:30,5.502,3.616,6.583878796,0.912,0.266,0.95,4.59,3.35,5.682481852,5.912,0.936,5.98563614,0.912,0.266,0.95,5,0.67,5.044690278
19/09/2020 05:00,5.84792,3.65856,6.898059843,1.05792,0.30856,1.102,4.79,3.35,5.84522027,6.16792,0.97856,6.245063394,1.05792,0.30856,1.102,5.11,0.67,5.153736509
19/09/2020 05:30,5.87688,3.63784,6.911700109,0.98688,0.28784,1.028,4.89,3.35,5.927444643,6.17688,0.95784,6.25070428,0.98688,0.28784,1.028,5.19,0.67,5.233067934
19/09/2020 06:00,5.98336,3.71848,7.044692357,1.02336,0.29848,1.066,4.96,3.42,6.024782154,6.34336,0.96848,6.416866026,1.02336,0.29848,1.066,5.32,0.67,5.362023872
19/09/2020 06:30,6.68184,0.97512,6.752617626,1.01184,0.29512,1.054,5.67,0.68,5.710630438,6.61184,3.85512,7.653651312,1.01184,0.29512,1.054,5.6,3.56,6.635781793
19/09/2020 07:00,7.26512,-1.06184,7.342307049,1.12512,0.32816,1.172,6.14,-1.39,6.295371315,6.91512,5.09816,8.591281627,1.12512,0.32816,1.172,5.79,4.77,7.501799784
19/09/2020 07:30,7.58696,1.79328,7.796012776,1.17696,0.34328,1.226,6.41,1.45,6.571955569,7.71696,4.58328,8.975406799,1.17696,0.34328,1.226,6.54,4.24,7.794177314
19/09/2020 08:00,8.19336,3.70848,8.99355169,1.50336,0.43848,1.566,6.69,3.27,7.44640853,8.63336,-0.24152,8.636737625,1.50336,0.43848,1.566,7.13,-0.68,7.162352965
19/09/2020 08:30,9.1896,2.9728,9.658482697,1.9296,0.5628,2.01,7.26,2.41,7.649555543,9.7696,0.9528,9.815951915,1.9296,0.5628,2.01,7.84,0.39,7.849694262
19/09/2020 09:00,9.69352,5.10936,10.95764069,2.60352,0.75936,2.712,7.09,4.35,8.318088723,10.97352,-1.06064,11.02465865,2.60352,0.75936,2.712,8.37,-1.82,8.565588129
19/09/2020 09:30,10.26168,6.19424,11.98627071,3.27168,0.95424,3.408,6.99,5.24,8.736000229,11.76168,-1.89576,11.9134807,3.27168,0.95424,3.408,8.49,-2.85,8.955590433
19/09/2020 10:00,11.18304,6.57672,12.97357428,4.58304,1.33672,4.774,6.6,5.24,8.427194076,12.68304,-1.74328,12.80228608,4.58304,1.33672,4.774,8.1,-3.08,8.665817907
19/09/2020 10:30,11.04496,6.69728,12.91683788,4.58496,1.33728,4.776,6.46,5.36,8.394116988,12.56496,-1.82272,12.69647699,4.58496,1.33728,4.776,7.98,-3.16,8.582889956
19/09/2020 11:00,12.3744,7.2892,14.36169252,6.6144,1.9292,6.89,5.76,5.36,7.868112861,13.8944,-1.2308,13.94880712,6.6144,1.9292,6.89,7.28,-3.16,7.936245964
19/09/2020 11:30,12.77984,7.48912,14.8125362,7.29984,2.12912,7.604,5.48,5.36,7.665507159,14.24984,-0.94088,14.28086815,7.29984,2.12912,7.604,6.95,-3.07,7.59785496
19/09/2020 12:00,13.98296,7.99128,16.10539433,9.19296,2.68128,9.576,4.79,5.31,7.151237655,15.50296,-0.38872,15.5078326,9.19296,2.68128,9.576,6.31,-3.07,7.017193171
19/09/2020 12:30,14.25536,8.11448,16.40305077,9.61536,2.80448,10.016,4.64,5.31,7.051645198,15.74536,-0.20552,15.74670124,9.61536,2.80448,10.016,6.13,-3.01,6.829128788
19/09/2020 13:00,14.45048,8.35264,16.69080487,10.26048,2.99264,10.688,4.19,5.36,6.803359464,15.98048,-0.01736,15.98048943,10.26048,2.99264,10.688,5.72,-3.01,6.463629012
19/09/2020 13:30,14.462,5.086,15.33025897,10.272,2.996,10.7,4.19,2.09,4.682328481,15.422,3.796,15.88230777,10.272,2.996,10.7,5.15,0.8,5.211765536
19/09/2020 14:00,14.17424,4.19832,14.78292834,10.07424,2.93832,10.494,4.1,1.26,4.289242357,14.96424,4.78832,15.71166723,10.07424,2.93832,10.494,4.89,1.85,5.228250185
19/09/2020 14:30,13.82856,3.84208,14.35237438,9.77856,2.85208,10.186,4.05,0.99,4.169244536,14.66856,4.78208,15.42838104,9.77856,2.85208,10.186,4.89,1.93,5.25709045
19/09/2020 15:00,13.46568,3.57624,13.93248113,9.41568,2.74624,9.808,4.05,0.83,4.134174646,14.30568,4.58624,15.02285185,9.41568,2.74624,9.808,4.89,1.84,5.224720088
19/09/2020 15:30,12.86928,3.34104,13.29589847,8.60928,2.51104,8.968,4.26,0.83,4.340103685,13.70928,4.35104,14.3831814,8.60928,2.51104,8.968,5.1,1.84,5.421770928
19/09/2020 16:00,12.37184,3.08512,12.75070157,7.73184,2.25512,8.054,4.64,0.83,4.71365039,13.16184,4.15512,13.80213949,7.73184,2.25512,8.054,5.43,1.9,5.752816701
19/09/2020 16:30,11.97344,2.79392,12.29509066,6.73344,1.96392,7.014,5.24,0.83,5.305327511,12.79344,3.92392,13.3816761,6.73344,1.96392,7.014,6.06,1.96,6.369081566
19/09/2020 17:00,11.556,2.558,11.8357298,5.616,1.638,5.85,5.94,0.92,6.010823571,12.346,3.598,12.8596003,5.616,1.638,5.85,6.73,1.96,7.009600559
19/09/2020 17:30,11.23016,2.15088,11.43428084,4.22016,1.23088,4.396,7.01,0.92,7.070113153,12.01016,3.24088,12.43974463,4.22016,1.23088,4.396,7.79,2.01,8.045135176
19/09/2020 18:00,10.71528,1.77904,10.86196155,2.94528,0.85904,3.068,7.77,0.92,7.824276324,11.49528,3.18904,11.9294358,2.94528,0.85904,3.068,8.55,2.33,8.861794401
19/09/2020 18:30,10.31424,1.41832,10.41130051,1.91424,0.55832,1.994,8.4,0.86,8.443909047,10.94424,2.88832,11.31895674,1.91424,0.55832,1.994,9.03,2.33,9.325760023
19/09/2020 19:00,9.91384,1.28112,9.996273906,1.44384,0.42112,1.504,8.47,0.86,8.513548027,10.60384,2.48112,10.89024238,1.44384,0.42112,1.504,9.16,2.06,9.388780538
19/09/2020 19:30,9.80472,2.37096,10.08731806,1.13472,0.33096,1.182,8.67,2.04,8.90676709,10.64472,1.06096,10.69746232,1.13472,0.33096,1.182,9.51,0.73,9.537976725
19/09/2020 20:00,10.09672,1.17696,10.1650868,1.08672,0.31696,1.132,9.01,0.86,9.050950226,10.79672,1.98696,10.97803137,1.08672,0.31696,1.132,9.71,1.67,9.852563118
19/09/2020 20:30,9.44328,3.52304,10.07905492,1.07328,0.31304,1.118,8.37,3.21,8.964429709,10.46328,0.17304,10.46471076,1.07328,0.31304,1.118,9.39,-0.14,9.391043605
19/09/2020 21:00,8.71576,6.05168,10.61071643,1.20576,0.35168,1.256,7.51,5.7,9.428154644,10.22576,-2.07832,10.43482542,1.20576,0.35168,1.256,9.02,-2.43,9.3415898
19/09/2020 21:30,8.16712,5.62416,9.916300964,1.07712,0.31416,1.122,7.09,5.31,8.858002032,9.59712,-1.38584,9.69666256,1.07712,0.31416,1.122,8.52,-1.7,8.687945672
19/09/2020 22:00,8.04056,1.67808,8.213802871,1.09056,0.31808,1.136,6.95,1.36,7.081814739,8.71056,3.17808,9.272219152,1.09056,0.31808,1.136,7.62,2.86,8.139041713
19/09/2020 22:30,7.62912,2.05016,7.899786579,1.02912,0.30016,1.072,6.6,1.75,6.828067076,8.24912,2.91016,8.7474003,1.02912,0.30016,1.072,7.22,2.61,7.677271651
19/09/2020 23:00,7.2824,1.9832,7.547611013,1.1424,0.3332,1.19,6.14,1.65,6.357837683,7.8624,2.8532,8.36409493,1.1424,0.3332,1.19,6.72,2.52,7.176963146
19/09/2020 23:30,6.64136,4.13248,7.822087547,1.07136,0.31248,1.116,5.57,3.82,6.754058039,7.42136,0.36248,7.430206996,1.07136,0.31248,1.116,6.35,0.05,6.350196847
20/09/2020 00:00,6.32488,3.65184,7.303426757,1.03488,0.30184,1.078,5.29,3.35,6.261517388,6.74488,1.01184,6.820353832,1.03488,0.30184,1.078,5.71,0.71,5.753972541
20/09/2020 00:30,6.20408,1.79744,6.459210416,1.05408,0.30744,1.098,5.15,1.49,5.361212549,6.29408,2.74744,6.86759562,1.05408,0.30744,1.098,5.24,2.44,5.780242209
20/09/2020 01:00,6.21504,-0.82728,6.269857606,1.17504,0.34272,1.224,5.04,-1.17,5.174021647,5.91504,5.20272,7.877562669,1.17504,0.34272,1.224,4.74,4.86,6.788755409
20/09/2020 01:30,6.15216,-0.86312,6.212410869,1.05216,0.30688,1.096,5.1,-1.17,5.232485069,5.79216,5.16688,7.761814633,1.05216,0.30688,1.096,4.74,4.86,6.788755409
20/09/2020 02:00,6.11568,-0.87376,6.177782644,1.01568,0.29624,1.058,5.1,-1.17,5.232485069,5.75568,5.15624,7.727526331,1.01568,0.29624,1.058,4.74,4.86,6.788755409
20/09/2020 02:30,5.99952,-0.87264,6.062651301,1.01952,0.29736,1.062,4.98,-1.17,5.115593807,5.70952,5.15736,7.693957421,1.01952,0.29736,1.062,4.69,4.86,6.753939591
20/09/2020 03:00,5.9436,-0.8452,6.003394373,1.1136,0.3248,1.16,4.83,-1.17,4.969688119,5.6736,5.1848,7.685823834,1.1136,0.3248,1.16,4.56,4.86,6.664322921
