Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/09/2020 03:30,4.94528,5.16904,7.153654227,1.02528,0.29904,1.068,3.92,4.87,6.251663779,6.35528,-0.87096,6.414682782,1.02528,0.29904,1.068,5.33,-1.17,5.456903884
20/09/2020 04:00,4.85648,5.16064,7.086437977,0.99648,0.29064,1.038,3.86,4.87,6.214217569,6.24648,-0.73936,6.290084705,0.99648,0.29064,1.038,5.25,-1.03,5.350084111
20/09/2020 04:30,4.88144,5.10792,7.065359382,1.02144,0.29792,1.064,3.86,4.81,6.167308976,6.27144,-0.73208,6.314024137,1.02144,0.29792,1.064,5.25,-1.03,5.350084111
20/09/2020 05:00,4.98512,5.07816,7.116117649,1.12512,0.32816,1.172,3.86,4.75,6.120629053,6.37512,-0.70184,6.413636597,1.12512,0.32816,1.172,5.25,-1.03,5.350084111
20/09/2020 05:30,5.0268,5.0524,7.127093657,1.0368,0.3024,1.08,3.99,4.75,6.203434533,6.4068,-0.7276,6.447983251,1.0368,0.3024,1.08,5.37,-1.03,5.467888075
20/09/2020 06:00,5.23416,5.04288,7.268223277,1.00416,0.29288,1.046,4.23,4.75,6.360455958,6.55416,-0.84712,6.608678052,1.00416,0.29288,1.046,5.55,-1.14,5.665871513
20/09/2020 06:30,6.0612,-0.2984,6.068540846,0.9312,0.2716,0.97,5.13,-0.57,5.161569529,6.1512,4.5516,7.652079717,0.9312,0.2716,0.97,5.22,4.28,6.750318511
20/09/2020 07:00,6.63904,-2.36528,7.047794095,1.07904,0.31472,1.124,5.56,-2.68,6.17219572,6.18904,6.51472,8.98586628,1.07904,0.31472,1.124,5.11,6.2,8.034432152
20/09/2020 07:30,7.11384,-2.32888,7.48534579,1.20384,0.35112,1.254,5.91,-2.68,6.489260358,6.72384,6.55112,9.387608726,1.20384,0.35112,1.254,5.52,6.2,8.301228825
20/09/2020 08:00,7.75272,-0.35504,7.760845366,1.66272,0.48496,1.732,6.09,-0.84,6.147658091,7.69272,4.71496,9.022681907,1.66272,0.48496,1.732,6.03,4.23,7.365717888
20/09/2020 08:30,8.61608,2.78344,9.054522229,2.20608,0.64344,2.298,6.41,2.14,6.7577881,9.02608,2.08344,9.263414187,2.20608,0.64344,2.298,6.82,1.44,6.970365844
20/09/2020 09:00,9.81288,3.40584,10.38712472,3.24288,0.94584,3.378,6.57,2.46,7.015447242,10.27288,2.21584,10.50913937,3.24288,0.94584,3.378,7.03,1.27,7.14379451
20/09/2020 09:30,10.79744,2.06592,10.99330414,3.75744,1.09592,3.914,7.04,0.97,7.106511099,11.36744,3.64592,11.93781491,3.75744,1.09592,3.914,7.61,2.55,8.025870669
20/09/2020 10:00,10.74712,1.62416,10.86915286,3.23712,0.94416,3.372,7.51,0.68,7.540722777,11.33712,3.60416,11.89622878,3.23712,0.94416,3.372,8.1,2.66,8.525585024
20/09/2020 10:30,11.286,1.828,11.4330827,3.936,1.148,4.1,7.35,0.68,7.381388758,11.886,3.808,12.48110011,3.936,1.148,4.1,7.95,2.66,8.383203445
20/09/2020 11:00,12.37664,0.29152,12.38007276,4.97664,1.45152,5.184,7.4,-1.16,7.490367147,12.67664,4.76152,13.54139115,4.97664,1.45152,5.184,7.7,3.31,8.381294649
20/09/2020 11:30,13.42432,3.69376,13.92322629,6.66432,1.94376,6.942,6.76,1.75,6.98284326,13.82432,2.83376,14.11176882,6.66432,1.94376,6.942,7.16,0.89,7.215102217
20/09/2020 12:00,13.12,3.79,13.65644536,6.24,1.82,6.5,6.88,1.97,7.156486568,13.51,2.49,13.73754709,6.24,1.82,6.5,7.27,0.67,7.300808174
20/09/2020 12:30,15.618,4.604,16.28246726,9.408,2.744,9.8,6.21,1.86,6.482568935,16.008,3.414,16.3680011,9.408,2.744,9.8,6.6,0.67,6.63392041
20/09/2020 13:00,15.89304,4.83672,16.61272346,9.86304,2.87672,10.274,6.03,1.96,6.340544141,16.29304,3.54672,16.6746027,9.86304,2.87672,10.274,6.43,0.67,6.464812449
20/09/2020 13:30,15.45584,4.87712,16.20707529,9.79584,2.85712,10.204,5.66,2.02,6.009658892,15.82584,3.52712,16.21412308,9.79584,2.85712,10.204,6.03,0.67,6.067108043
20/09/2020 14:00,14.98088,4.79984,15.73102761,9.53088,2.77984,9.928,5.45,2.02,5.812305911,15.30088,3.44984,15.6849713,9.53088,2.77984,9.928,5.77,0.67,5.808769233
20/09/2020 14:30,14.63344,4.74392,15.38318378,9.13344,2.66392,9.514,5.5,2.08,5.880170066,14.98344,3.33392,15.3498696,9.13344,2.66392,9.514,5.85,0.67,5.888242522
20/09/2020 15:00,14.25344,4.67392,15.00020267,8.65344,2.52392,9.014,5.6,2.15,5.998541489,14.61344,3.19392,14.95840077,8.65344,2.52392,9.014,5.96,0.67,5.997541163
20/09/2020 15:30,13.65816,4.44488,14.3632271,7.86816,2.29488,8.196,5.79,2.15,6.176293387,14.03816,2.96488,14.3478378,7.86816,2.29488,8.196,6.17,0.67,6.206271022
20/09/2020 16:00,13.18984,4.20912,13.84516415,7.05984,2.05912,7.354,6.13,2.15,6.496106526,13.55984,2.72912,13.83175176,7.05984,2.05912,7.354,6.5,0.67,6.534439532
20/09/2020 16:30,12.99552,3.94536,13.58121517,6.15552,1.79536,6.412,6.84,2.15,7.169944212,13.38552,2.46536,13.61066294,6.15552,1.79536,6.412,7.23,0.67,7.260977896
20/09/2020 17:00,12.7912,2.6016,13.05308852,5.0112,1.4616,5.22,7.78,1.14,7.863078278,13.0012,3.0016,13.34319317,5.0112,1.4616,5.22,7.99,1.54,8.137057208
20/09/2020 17:30,12.85056,-1.68192,12.96016,3.73056,1.08808,3.886,9.12,-2.77,9.531384999,12.38056,5.97808,13.74829831,3.73056,1.08808,3.886,8.65,4.89,9.936528569
20/09/2020 18:00,12.2348,-2.1936,12.42989187,2.5248,0.7364,2.63,9.71,-2.93,10.1424356,11.7448,5.6964,13.05332525,2.5248,0.7364,2.63,9.22,4.96,10.46947945
20/09/2020 18:30,11.57432,-2.45624,11.83207498,1.62432,0.47376,1.692,9.95,-2.93,10.37243462,11.07432,5.43376,12.33557097,1.62432,0.47376,1.692,9.45,4.96,10.67258638
20/09/2020 19:00,11.22536,-2.43552,11.48653406,1.21536,0.35448,1.266,10.01,-2.79,10.39154464,10.71536,5.31448,11.96087947,1.21536,0.35448,1.266,9.5,4.96,10.71688388
20/09/2020 19:30,10.97,-2.4,11.2294657,0.96,0.28,1,10.01,-2.68,10.36255277,10.56,5.3,11.81539673,0.96,0.28,1,9.6,5.02,10.83330051
20/09/2020 20:00,10.8408,1.0944,10.89590088,0.9408,0.2744,0.98,9.9,0.82,9.93390155,10.9908,2.1644,11.20188877,0.9408,0.2744,0.98,10.05,1.89,10.2261723
20/09/2020 20:30,10.37456,2.41008,10.65082066,0.99456,0.29008,1.036,9.38,2.12,9.616589832,10.79456,0.97008,10.83806167,0.99456,0.29008,1.036,9.8,0.68,9.823563508
20/09/2020 21:00,9.82568,1.31624,9.913449208,1.01568,0.29624,1.058,8.81,1.02,8.868849982,9.99568,2.55624,10.31736311,1.01568,0.29624,1.058,8.98,2.26,9.260021598
20/09/2020 21:30,9.52584,-1.91288,9.716004199,0.91584,0.26712,0.954,8.61,-2.18,8.881694658,9.10584,5.79712,10.79457838,0.91584,0.26712,0.954,8.19,5.53,9.882155635
20/09/2020 22:00,8.6656,0.6508,8.690003682,0.8256,0.2408,0.86,7.84,0.41,7.850713343,8.6156,3.6408,9.35328755,0.8256,0.2408,0.86,7.79,3.4,8.499652934
20/09/2020 22:30,7.8952,3.1536,8.501727824,0.8352,0.2436,0.87,7.06,2.91,7.636209793,8.1752,1.5436,8.319651195,0.8352,0.2436,0.87,7.34,1.3,7.454233696
20/09/2020 23:00,7.42664,2.75152,7.919964899,0.89664,0.26152,0.934,6.53,2.49,6.988633629,7.70664,1.56152,7.863246454,0.89664,0.26152,0.934,6.81,1.3,6.932971946
20/09/2020 23:30,6.8548,1.6664,7.054443422,0.8448,0.2464,0.88,6.01,1.42,6.17547569,6.9448,2.7264,7.460797813,0.8448,0.2464,0.88,6.1,2.48,6.584861426
21/09/2020 00:00,6.31136,3.35248,7.146494749,0.83136,0.24248,0.866,5.48,3.11,6.300991985,6.57136,1.37248,6.713156754,0.83136,0.24248,0.866,5.74,1.13,5.850170938
21/09/2020 00:30,6.01408,3.41744,6.917228809,0.81408,0.23744,0.848,5.2,3.18,6.09527686,6.27408,1.29744,6.406826859,0.81408,0.23744,0.848,5.46,1.06,5.561942107
21/09/2020 01:00,5.96312,3.45216,6.890298165,0.93312,0.27216,0.972,5.03,3.18,5.950907494,6.19312,1.27216,6.322430419,0.93312,0.27216,0.972,5.26,1,5.354213294
21/09/2020 01:30,5.90744,3.54592,6.889948911,0.87744,0.25592,0.914,5.03,3.29,6.01040764,6.13744,1.25592,6.264623277,0.87744,0.25592,0.914,5.26,1,5.354213294
21/09/2020 02:00,5.94056,3.46808,6.878795825,0.85056,0.24808,0.886,5.09,3.22,6.022997593,6.18056,1.24808,6.305317248,0.85056,0.24808,0.886,5.33,1,5.422997326
21/09/2020 02:30,6.06704,3.47872,6.993601876,0.88704,0.25872,0.924,5.18,3.22,6.099245855,6.26704,1.25872,6.392195742,0.88704,0.25872,0.924,5.38,1,5.472147659
21/09/2020 03:00,6.0012,3.4916,6.943030462,0.9312,0.2716,0.97,5.07,3.22,6.006105227,6.2112,1.2716,6.340029337,0.9312,0.2716,0.97,5.28,1,5.37386267
21/09/2020 03:30,5.85016,3.55088,6.843472861,0.86016,0.25088,0.896,4.99,3.3,5.982482762,6.04016,1.25088,6.168325024,0.86016,0.25088,0.896,5.18,1,5.275642141
21/09/2020 04:00,5.8636,3.4848,6.820970312,0.8736,0.2548,0.91,4.99,3.23,5.944156795,6.0536,1.2548,6.182280809,0.8736,0.2548,0.91,5.18,1,5.275642141
21/09/2020 04:30,5.85208,3.42144,6.778870997,0.86208,0.25144,0.898,4.99,3.17,5.911767925,6.04208,1.41144,6.204747666,0.86208,0.25144,0.898,5.18,1.16,5.308295395
21/09/2020 05:00,6.06848,3.35664,6.934946402,0.94848,0.27664,0.988,5.12,3.08,5.975014644,6.23848,1.43664,6.40176282,0.94848,0.27664,0.988,5.29,1.16,5.415690168
21/09/2020 05:30,6.67128,-0.71296,6.709268872,0.88128,0.25704,0.918,5.79,-0.97,5.870689908,6.17128,4.76704,7.798036112,0.88128,0.25704,0.918,5.29,4.51,6.951560976
21/09/2020 06:00,7.12592,-1.37744,7.257828656,0.86592,0.25256,0.902,6.26,-1.63,6.468732488,6.51592,5.20256,8.338095946,0.86592,0.25256,0.902,5.65,4.95,7.511657607
21/09/2020 06:30,8.22248,-1.51136,8.360226456,0.85248,0.24864,0.888,7.37,-1.76,7.577235644,7.58248,5.12864,9.154067468,0.85248,0.24864,0.888,6.73,4.88,8.313080055
21/09/2020 07:00,9.46408,-1.62256,9.602161798,1.29408,0.37744,1.348,8.17,-2,8.411236532,8.83408,5.03744,10.16940368,1.29408,0.37744,1.348,7.54,4.66,8.863814077
21/09/2020 07:30,9.96832,1.89576,10.14698525,1.04832,0.30576,1.092,8.92,1.59,9.060601525,10.05832,3.17576,10.54776056,1.04832,0.30576,1.092,9.01,2.87,9.45605626
21/09/2020 08:00,11.08384,1.81112,11.23083545,1.44384,0.42112,1.504,9.64,1.39,9.739697121,11.11384,0.17112,11.11515729,1.44384,0.42112,1.504,9.67,-0.25,9.673231104
21/09/2020 08:30,11.76544,-0.45008,11.77404563,2.12544,0.61992,2.214,9.64,-1.07,9.699200998,11.73544,2.90992,12.09083067,2.12544,0.61992,2.214,9.61,2.29,9.879078904
21/09/2020 09:00,12.1832,2.4876,12.43456939,3.2832,0.9576,3.42,8.9,1.53,9.030553693,12.7432,0.7676,12.76629766,3.2832,0.9576,3.42,9.46,-0.19,9.461907841
21/09/2020 09:30,13.1452,4.5636,13.91483841,4.4352,1.2936,4.62,8.71,3.27,9.303601453,14.0052,-1.0364,14.04349501,4.4352,1.2936,4.62,9.57,-2.33,9.849558366
21/09/2020 10:00,13.68272,4.92496,14.54207886,5.50272,1.60496,5.732,8.18,3.32,8.828068872,14.55272,-0.72504,14.57077014,5.50272,1.60496,5.732,9.05,-2.33,9.345127072
21/09/2020 10:30,14.18232,5.37776,15.16767956,6.47232,1.88776,6.742,7.71,3.49,8.463108176,15.08232,-0.50224,15.09067996,6.47232,1.88776,6.742,8.61,-2.39,8.935558181
21/09/2020 11:00,14.77816,5.64488,15.81956647,7.38816,2.15488,7.696,7.39,3.49,8.172649509,15.66816,-0.28512,15.67075401,7.38816,2.15488,7.696,8.28,-2.44,8.632033364
21/09/2020 11:30,15.29032,5.78176,16.34694572,8.20032,2.39176,8.542,7.09,3.39,7.858765806,16.19032,-0.09824,16.19061805,8.20032,2.39176,8.542,7.99,-2.49,8.36900233
21/09/2020 12:00,15.79528,5.82904,16.8365251,8.70528,2.53904,9.068,7.09,3.29,7.816149947,16.69528,-0.04096,16.69533025,8.70528,2.53904,9.068,7.99,-2.58,8.396219387
21/09/2020 12:30,16.03552,6.00536,17.12314955,9.03552,2.63536,9.412,7,3.37,7.768970331,16.93552,0.10536,16.93584773,9.03552,2.63536,9.412,7.9,-2.53,8.295233571
21/09/2020 13:00,16.00704,7.02872,17.48222624,9.28704,2.70872,9.674,6.72,4.32,7.988792149,16.96704,-0.58128,16.97699422,9.28704,2.70872,9.674,7.68,-3.29,8.355028426
21/09/2020 13:30,15.736,7.648,17.49610242,9.216,2.688,9.6,6.52,4.96,8.192191404,16.686,-1.102,16.72235031,9.216,2.688,9.6,7.47,-3.79,8.376455097
21/09/2020 14:00,15.6548,7.5864,17.39615555,9.0048,2.6264,9.38,6.65,4.96,8.296029171,16.6348,-1.3736,16.6914154,9.0048,2.6264,9.38,7.63,-4,8.614923099
21/09/2020 14:30,15.18848,7.39664,16.893792,8.62848,2.51664,8.988,6.56,4.88,8.176062622,16.15848,-1.25336,16.2070166,8.62848,2.51664,8.988,7.53,-3.77,8.421033191
21/09/2020 15:00,14.43384,4.44112,15.10163183,7.20384,2.10112,7.504,7.23,2.34,7.599243383,14.73384,0.38112,14.73876839,7.20384,2.10112,7.504,7.53,-1.72,7.723943293
21/09/2020 15:30,13.7648,4.9264,14.61981997,6.6048,1.9264,6.88,7.16,3,7.763092167,14.6648,-0.6236,14.67805287,6.6048,1.9264,6.88,8.06,-2.55,8.453762476
21/09/2020 16:00,13.39352,4.77936,14.22071236,5.72352,1.66936,5.962,7.67,3.11,8.276533091,14.29352,-0.70064,14.31068169,5.72352,1.66936,5.962,8.57,-2.37,8.891670259
21/09/2020 16:30,13.19288,4.24584,13.85926549,4.68288,1.36584,4.878,8.51,2.88,8.984124888,14.14288,-1.46416,14.21846754,4.68288,1.36584,4.878,9.46,-2.83,9.874234148
21/09/2020 17:00,12.82888,3.82384,13.38663193,3.57888,1.04384,3.728,9.25,2.78,9.658721447,13.75888,-1.78616,13.87433409,3.57888,1.04384,3.728,10.18,-2.83,10.56604467
21/09/2020 17:30,12.3996,3.7528,12.95506032,2.4096,0.7028,2.51,9.99,3.05,10.445219,13.3396,-2.0472,13.49577549,2.4096,0.7028,2.51,10.93,-2.75,11.27064328
21/09/2020 18:00,11.85936,3.57648,12.38691361,1.35936,0.39648,1.416,10.5,3.18,10.9709799,12.78936,-2.25352,12.98638062,1.35936,0.39648,1.416,11.43,-2.65,11.73317519
21/09/2020 18:30,11.23328,3.35304,11.72303104,0.59328,0.17304,0.618,10.64,3.18,11.1050439,12.16328,-2.22696,12.36546526,0.59328,0.17304,0.618,11.57,-2.4,11.81629807
21/09/2020 19:00,10.79552,3.22536,11.26704039,0.15552,0.04536,0.162,10.64,3.18,11.1050439,11.72552,-2.35464,11.95960488,0.15552,0.04536,0.162,11.57,-2.4,11.81629807
21/09/2020 19:30,10.88384,3.18112,11.33920181,0.00384,0.00112,0.004,10.88,3.18,11.33520181,11.81384,-2.39888,12.05493429,0.00384,0.00112,0.004,11.81,-2.4,12.05139411
21/09/2020 20:00,10.74,3.41,11.26834948,0,0,0,10.74,3.41,11.26834948,11.74,-1.95,11.90084451,0,0,0,11.74,-1.95,11.90084451
21/09/2020 20:30,10.74,-0.06,10.7401676,0,0,0,10.74,-0.06,10.7401676,10.96,1.64,11.08202148,0,0,0,10.96,1.64,11.08202148
21/09/2020 21:00,10.45,-3.1,10.90011468,0,0,0,10.45,-3.1,10.90011468,9.92,4.85,11.042142,0,0,0,9.92,4.85,11.042142
21/09/2020 21:30,10.30264,-3.61048,10.91695731,0.51264,0.14952,0.534,9.79,-3.76,10.48721603,9.64264,5.99952,11.35670491,0.51264,0.14952,0.534,9.13,5.85,10.84340352
21/09/2020 22:00,9.80816,0.47488,9.819649362,1.14816,0.33488,1.196,8.66,0.14,8.661131566,9.79816,2.89488,10.21686202,1.14816,0.33488,1.196,8.65,2.56,9.020870246
21/09/2020 22:30,9.02016,1.66088,9.171794197,1.10016,0.32088,1.146,7.92,1.34,8.032558746,9.23016,1.99088,9.442428544,1.10016,0.32088,1.146,8.13,1.67,8.299746984
21/09/2020 23:00,8.32584,3.94712,9.214085305,1.15584,0.33712,1.204,7.17,3.61,8.027515182,8.54584,-0.09288,8.546344716,1.15584,0.33712,1.204,7.39,-0.43,7.402499578
21/09/2020 23:30,8.00752,-0.54864,8.026293192,1.06752,0.31136,1.112,6.94,-0.86,6.993082296,7.37752,4.26136,8.519799904,1.06752,0.31136,1.112,6.31,3.95,7.444366998
22/09/2020 00:00,7.51832,-0.55424,7.538721218,1.04832,0.30576,1.092,6.47,-0.86,6.526905852,6.86832,4.46576,8.192486314,1.04832,0.30576,1.092,5.82,4.16,7.153880066
22/09/2020 00:30,7.29136,-0.66752,7.321851788,1.07136,0.31248,1.116,6.22,-0.98,6.29672931,6.63136,4.47248,7.998625682,1.07136,0.31248,1.116,5.56,4.16,6.944004608
22/09/2020 01:00,7.25504,-0.63728,7.282975436,1.17504,0.34272,1.224,6.08,-0.98,6.158473837,6.59504,4.50272,7.985551953,1.17504,0.34272,1.224,5.42,4.16,6.832422704
22/09/2020 01:30,6.95664,1.67152,7.154636203,1.13664,0.33152,1.184,5.82,1.34,5.97226925,6.65664,2.30152,7.043284064,1.13664,0.33152,1.184,5.52,1.97,5.860998208
22/09/2020 02:00,6.7452,4.4736,8.093875462,1.0752,0.3136,1.12,5.67,4.16,7.032389352,6.8552,-0.4864,6.872434212,1.0752,0.3136,1.12,5.78,-0.8,5.835100685
22/09/2020 02:30,6.74904,4.34472,8.026589114,1.07904,0.31472,1.124,5.67,4.03,6.95627774,6.85904,-0.84528,6.910928158,1.07904,0.31472,1.124,5.78,-1.16,5.895252327
22/09/2020 03:00,6.80464,4.37552,8.09001241,1.18464,0.34552,1.234,5.62,4.03,6.915583851,6.90464,-0.81448,6.952512582,1.18464,0.34552,1.234,5.72,-1.16,5.836437269
22/09/2020 03:30,6.6036,4.3548,7.910234889,1.1136,0.3248,1.16,5.49,4.03,6.810359756,6.7436,-0.8352,6.795123251,1.1136,0.3248,1.16,5.63,-1.16,5.748260606
22/09/2020 04:00,6.58824,4.35032,7.894947144,1.09824,0.32032,1.144,5.49,4.03,6.810359756,6.66824,-0.83968,6.720899285,1.09824,0.32032,1.144,5.57,-1.16,5.689507887
22/09/2020 04:30,6.5844,4.0892,7.750863178,1.0944,0.3192,1.14,5.49,3.77,6.659804802,6.6644,-0.4308,6.678309367,1.0944,0.3192,1.14,5.57,-0.75,5.620266898
22/09/2020 05:00,6.65544,4.10992,7.822168753,1.16544,0.33992,1.214,5.49,3.77,6.659804802,6.83544,-0.34008,6.843894681,1.16544,0.33992,1.214,5.67,-0.68,5.710630438
22/09/2020 05:30,6.82712,4.30416,8.070648103,1.07712,0.31416,1.122,5.75,3.99,6.998757033,6.95712,-0.50584,6.97548513,1.07712,0.31416,1.122,5.88,-0.82,5.936901549
22/09/2020 06:00,7.22408,2.76744,7.736023268,1.05408,0.30744,1.098,6.17,2.46,6.6423264,7.14408,0.72744,7.181019983,1.05408,0.30744,1.098,6.09,0.42,6.104465579
22/09/2020 06:30,8.51168,-0.96576,8.566293761,1.11168,0.32424,1.158,7.4,-1.29,7.5115977,7.88168,3.89424,8.791244781,1.11168,0.32424,1.158,6.77,3.57,7.653613526
22/09/2020 07:00,9.43152,-1.13664,9.499764208,1.21152,0.35336,1.262,8.22,-1.49,8.353951161,8.80152,3.71336,9.552790001,1.21152,0.35336,1.262,7.59,3.36,8.300463842
22/09/2020 07:30,10.2468,-0.4676,10.25746362,1.2768,0.3724,1.33,8.97,-0.84,9.009245251,9.7968,2.7924,10.18699112,1.2768,0.3724,1.33,8.52,2.42,8.857019815
22/09/2020 08:00,10.90864,1.72752,11.04458021,1.56864,0.45752,1.634,9.34,1.27,9.425948228,11.20864,-1.33248,11.28756456,1.56864,0.45752,1.634,9.64,-1.79,9.804779447
22/09/2020 08:30,11.85432,1.37376,11.9336549,2.34432,0.68376,2.442,9.51,0.69,9.534998689,12.06432,0.68376,12.08368093,2.34432,0.68376,2.442,9.72,0,9.72
22/09/2020 09:00,12.71936,1.71648,12.83465708,3.51936,1.02648,3.666,9.2,0.69,9.225838715,12.91936,1.02648,12.96007423,3.51936,1.02648,3.666,9.4,0,9.4
22/09/2020 09:30,13.91528,0.16904,13.91630669,4.62528,1.34904,4.818,9.29,-1.18,9.364640943,13.73528,3.76904,14.24301861,4.62528,1.34904,4.818,9.11,2.42,9.425948228
22/09/2020 10:00,14.79232,2.41776,14.98860549,5.99232,1.74776,6.242,8.8,0.67,8.825468826,14.59232,1.01776,14.62776943,5.99232,1.74776,6.242,8.6,-0.73,8.630926949
22/09/2020 10:30,15.63096,3.87528,16.10418286,7.32096,2.13528,7.626,8.31,1.74,8.490212011,15.63096,0.13528,15.63154539,7.32096,2.13528,7.626,8.31,-2,8.547286119
22/09/2020 11:00,16.3384,3.9712,16.81409361,8.1984,2.3912,8.54,8.14,1.58,8.291923782,16.3184,0.2712,16.32065342,8.1984,2.3912,8.54,8.12,-2.12,8.392186843
22/09/2020 11:30,16.66776,4.27768,17.20792752,8.83776,2.57768,9.206,7.83,1.7,8.012421606,16.66776,0.53768,16.67643017,8.83776,2.57768,9.206,7.83,-2.04,8.091384307
22/09/2020 12:00,16.78632,4.39976,17.35334052,9.25632,2.69976,9.642,7.53,1.7,7.719514233,16.85632,0.49976,16.86372687,9.25632,2.69976,9.642,7.6,-2.2,7.912016178
22/09/2020 12:30,17.18376,4.66568,17.80590289,9.65376,2.81568,10.056,7.53,1.85,7.753928037,17.25376,0.76568,17.27074115,9.65376,2.81568,10.056,7.6,-2.05,7.871626261
22/09/2020 13:00,17.21136,4.86248,17.88503913,9.95136,2.90248,10.366,7.26,1.96,7.519920212,17.28136,1.06248,17.3139905,9.95136,2.90248,10.366,7.33,-1.84,7.557413579
22/09/2020 13:30,16.88616,2.12888,17.01982754,9.83616,2.86888,10.246,7.05,-0.74,7.088730493,16.95616,3.88888,17.39640048,9.83616,2.86888,10.246,7.12,1.02,7.192690734
22/09/2020 14:00,16.35192,2.13056,16.49013565,9.60192,2.80056,10.002,6.75,-0.67,6.78317035,16.55192,3.63056,16.945413,9.60192,2.80056,10.002,6.95,0.83,6.999385687
22/09/2020 14:30,16.00632,2.69976,16.23240537,9.25632,2.69976,9.642,6.75,0,6.75,16.20632,3.36976,16.55294809,9.25632,2.69976,9.642,6.95,0.67,6.982220277
22/09/2020 15:00,15.93152,1.87336,16.04128446,9.13152,2.66336,9.512,6.8,-0.79,6.845735899,16.15152,3.33336,16.49190369,9.13152,2.66336,9.512,7.02,0.67,7.051900453
22/09/2020 15:30,15.09048,4.09264,15.63560964,8.10048,2.36264,8.438,6.99,1.73,7.200902721,15.22048,1.25264,15.27193892,8.10048,2.36264,8.438,7.12,-1.11,7.206004441
22/09/2020 16:00,14.44184,4.22512,15.04720511,7.01184,2.04512,7.304,7.43,2.18,7.743209929,14.57184,0.70512,14.58889013,7.01184,2.04512,7.304,7.56,-1.34,7.677838237
22/09/2020 16:30,13.00256,3.39408,13.43824191,4.16256,1.21408,4.336,8.84,2.18,9.104833881,13.17256,-0.12592,13.17316184,4.16256,1.21408,4.336,9.01,-1.34,9.109099846
22/09/2020 17:00,12.50088,2.95984,12.84650356,2.33088,0.67984,2.428,10.17,2.28,10.42244213,12.68088,-0.66016,12.69805217,2.33088,0.67984,2.428,10.35,-1.34,10.43638347
22/09/2020 17:30,13.1132,3.2576,13.51177161,2.5632,0.7476,2.67,10.55,2.51,10.84447325,13.3032,-0.4724,13.31158488,2.5632,0.7476,2.67,10.74,-1.22,10.80907027
22/09/2020 18:00,13.03664,3.29152,13.44574603,2.33664,0.68152,2.434,10.7,2.61,11.01372326,13.17664,-0.53848,13.18763824,2.33664,0.68152,2.434,10.84,-1.22,10.9084371
22/09/2020 18:30,12.40528,3.04904,12.77449086,1.50528,0.43904,1.568,10.9,2.61,11.20812652,12.55528,-0.70096,12.57483204,1.50528,0.43904,1.568,11.05,-1.14,11.10864978
22/09/2020 19:00,12.24264,2.88952,12.57901268,1.47264,0.42952,1.534,10.77,2.46,11.04737525,12.37264,-0.64048,12.3892064,1.47264,0.42952,1.534,10.9,-1.07,10.95239243
22/09/2020 19:30,12.8088,-1.8916,12.94772212,1.2288,0.3584,1.28,11.58,-2.25,11.79656306,12.1288,3.4684,12.61497475,1.2288,0.3584,1.28,10.9,3.11,11.33499449
22/09/2020 20:00,12.5996,-2.1572,12.78293519,1.2096,0.3528,1.26,11.39,-2.51,11.66328427,11.8396,3.9728,12.48836531,1.2096,0.3528,1.26,10.63,3.62,11.22948351
22/09/2020 20:30,11.75264,-0.06048,11.75279562,1.23264,0.35952,1.284,10.52,-0.42,10.52838069,11.28264,2.61952,11.58273933,1.23264,0.35952,1.284,10.05,2.26,10.30097568
22/09/2020 21:00,11.48016,-1.36912,11.56151215,1.34016,0.39088,1.396,10.14,-1.76,10.29160823,10.81016,4.20088,11.59771322,1.34016,0.39088,1.396,9.47,3.81,10.20769318
22/09/2020 21:30,10.4488,1.8784,10.61629917,1.2288,0.3584,1.28,9.22,1.52,9.3444529,10.5588,1.2084,10.62772262,1.2288,0.3584,1.28,9.33,0.85,9.368639175
22/09/2020 22:00,9.67968,2.61824,10.02753138,1.15968,0.33824,1.208,8.52,2.28,8.819795916,9.90968,0.71824,9.935674431,1.15968,0.33824,1.208,8.75,0.38,8.758247542
22/09/2020 22:30,9.05168,3.43424,9.681266198,1.11168,0.32424,1.158,7.94,3.11,8.527350116,9.29168,-0.47576,9.303852148,1.11168,0.32424,1.158,8.18,-0.8,8.219026706
22/09/2020 23:00,8.45304,2.12672,8.716468505,1.22304,0.35672,1.274,7.23,1.77,7.443507238,8.51304,0.90672,8.561190992,1.22304,0.35672,1.274,7.29,0.55,7.310718159
22/09/2020 23:30,7.54392,1.55656,7.702831168,1.15392,0.33656,1.202,6.39,1.22,6.505420817,7.90392,2.75656,8.37081683,1.15392,0.33656,1.202,6.75,2.42,7.170697316
23/09/2020 00:00,7.07664,1.55152,7.24472553,1.13664,0.33152,1.184,5.94,1.22,6.063992084,7.41664,2.75152,7.91058855,1.13664,0.33152,1.184,6.28,2.42,6.730141158
23/09/2020 00:30,6.77704,1.64872,6.974707793,1.12704,0.32872,1.174,5.65,1.32,5.802146155,7.11704,2.74872,7.629398404,1.12704,0.32872,1.174,5.99,2.42,6.460379246
23/09/2020 01:00,6.62728,1.67504,6.835685715,1.21728,0.35504,1.268,5.41,1.32,5.568707211,6.96728,2.77504,7.499589162,1.21728,0.35504,1.268,5.75,2.42,6.238501423
23/09/2020 01:30,6.26912,1.62016,6.475089497,0.78912,0.23016,0.822,5.48,1.39,5.653538715,6.53912,2.39016,6.962252164,0.78912,0.23016,0.822,5.75,2.16,6.142320408
23/09/2020 02:00,6.47592,3.83256,7.525028638,1.10592,0.32256,1.152,5.37,3.51,6.415372164,6.71592,0.99256,6.788870068,1.10592,0.32256,1.152,5.61,0.67,5.649867255
23/09/2020 02:30,6.84648,3.94064,7.899552646,1.47648,0.43064,1.538,5.37,3.51,6.415372164,7.02648,1.10064,7.112160684,1.47648,0.43064,1.538,5.55,0.67,5.590295162
23/09/2020 03:00,6.84384,4.00112,7.927616741,1.68384,0.49112,1.754,5.16,3.51,6.240649005,7.05384,-0.18888,7.056368358,1.68384,0.49112,1.754,5.37,-0.68,5.412882781
23/09/2020 03:30,6.77472,3.98096,7.857790631,1.61472,0.47096,1.682,5.16,3.51,6.240649005,6.98472,-0.20904,6.987847394,1.61472,0.47096,1.682,5.37,-0.68,5.412882781
23/09/2020 04:00,6.82848,3.89664,7.862057135,1.66848,0.48664,1.738,5.16,3.41,6.184957558,7.03848,-0.19336,7.041135477,1.66848,0.48664,1.738,5.37,-0.68,5.412882781
23/09/2020 04:30,6.74768,3.84224,7.764920708,1.68768,0.49224,1.758,5.06,3.35,6.068451203,6.98768,-0.18776,6.990202114,1.68768,0.49224,1.758,5.3,-0.68,5.343444582
23/09/2020 05:00,7.1652,1.2836,7.279266447,1.7952,0.5236,1.87,5.37,0.76,5.423513621,7.0152,2.7136,7.521745542,1.7952,0.5236,1.87,5.22,2.19,5.660786164
23/09/2020 05:30,7.29376,2.96568,7.873639108,1.73376,0.50568,1.806,5.56,2.46,6.079901315,7.37376,4.09568,8.43486403,1.73376,0.50568,1.806,5.64,3.59,6.685633852
23/09/2020 06:00,7.62464,3.59552,8.429881328,1.66464,0.48552,1.734,5.96,3.11,6.722625975,7.79464,0.81552,7.837186077,1.66464,0.48552,1.734,6.13,0.33,6.138876119
23/09/2020 06:30,8.64272,1.47496,8.767674492,1.66272,0.48496,1.732,6.98,0.99,7.049858155,8.79272,2.01496,9.020642372,1.66272,0.48496,1.732,7.13,1.53,7.292311019
23/09/2020 07:00,9.61688,1.17784,9.688740269,1.70688,0.49784,1.778,7.91,0.68,7.93917502,9.91688,2.11784,10.14050074,1.70688,0.49784,1.778,8.21,1.62,8.368303293
23/09/2020 07:30,10.71384,0.49112,10.72509051,1.68384,0.49112,1.754,9.03,0,9.03,11.01384,1.76112,11.15375341,1.68384,0.49112,1.754,9.33,1.27,9.416039507
23/09/2020 08:00,10.93112,-0.31384,10.93562435,1.22112,0.35616,1.272,9.71,-0.67,9.733087896,11.21112,1.51616,11.31317607,1.22112,0.35616,1.272,9.99,1.16,10.05712185
23/09/2020 08:30,11.03512,-0.34184,11.0404134,1.12512,0.32816,1.172,9.91,-0.67,9.932623017,11.32512,1.48816,11.42247623,1.12512,0.32816,1.172,10.2,1.16,10.26574888
23/09/2020 09:00,11.39992,2.29456,11.62855028,1.48992,0.43456,1.552,9.91,1.86,10.08304022,11.68992,-0.23544,11.69229069,1.48992,0.43456,1.552,10.2,-0.67,10.22198122
23/09/2020 09:30,11.9468,2.2924,12.1647494,1.7568,0.5124,1.83,10.19,1.78,10.34429795,12.1468,-1.0076,12.18851952,1.7568,0.5124,1.83,10.39,-1.52,10.50059522
23/09/2020 10:00,11.92248,1.98864,12.08719233,1.33248,0.38864,1.388,10.59,1.6,10.71018674,12.14248,-1.34136,12.21634426,1.33248,0.38864,1.388,10.81,-1.73,10.94755681
23/09/2020 10:30,13.03224,-0.94768,13.06665132,2.44224,0.71232,2.544,10.59,-1.66,10.71931434,12.66224,2.26232,12.86275296,2.44224,0.71232,2.544,10.22,1.55,10.3368709
23/09/2020 11:00,13.87272,-2.35504,14.07119659,3.58272,1.04496,3.732,10.29,-3.4,10.83716291,13.31272,4.54496,14.06716657,3.58272,1.04496,3.732,9.73,3.5,10.34035299
23/09/2020 11:30,13.49504,-2.56728,13.73706778,3.09504,0.90272,3.224,10.4,-3.47,10.9636171,12.95504,4.40272,13.68272651,3.09504,0.90272,3.224,9.86,3.5,10.4627721
23/09/2020 12:00,13.43888,-2.70616,13.70863952,2.61888,0.76384,2.728,10.82,-3.47,11.36280335,12.88888,4.16384,13.54476988,2.61888,0.76384,2.728,10.27,3.4,10.81817452
23/09/2020 12:30,13.30224,-2.88768,13.61206394,2.20224,0.64232,2.294,11.1,-3.53,11.6477852,12.70224,4.04232,13.32993818,2.20224,0.64232,2.294,10.5,3.4,11.03675677
23/09/2020 13:00,13.23304,-2.73328,13.51237089,2.42304,0.70672,2.524,10.81,-3.44,11.34414827,12.66304,4.10672,13.31231502,2.42304,0.70672,2.524,10.24,3.4,10.78969879
23/09/2020 13:30,12.76784,-1.38688,12.84294259,2.06784,0.60312,2.154,10.7,-1.99,10.8834783,12.30784,2.75312,12.61200203,2.06784,0.60312,2.154,10.24,2.15,10.46327387
23/09/2020 14:00,13.90344,3.66392,14.37810675,4.57344,1.33392,4.764,9.33,2.33,9.616537839,14.18344,-0.37608,14.18842509,4.57344,1.33392,4.764,9.61,-1.71,9.760952822
23/09/2020 14:30,13.42144,3.32792,13.82787414,3.90144,1.13792,4.064,9.52,2.19,9.768648832,13.70144,-0.57208,13.71337791,3.90144,1.13792,4.064,9.8,-1.71,9.948070165
23/09/2020 15:00,12.56512,3.00816,12.92018836,2.80512,0.81816,2.922,9.76,2.19,10.00268464,12.83512,-0.82184,12.86140453,2.80512,0.81816,2.922,10.03,-1.64,10.1631934
23/09/2020 15:30,14.86728,3.81504,15.34895908,6.01728,1.75504,6.268,8.85,2.06,9.086589019,15.12728,-0.08496,15.12751858,6.01728,1.75504,6.268,9.11,-1.84,9.293960404
23/09/2020 16:00,13.88008,3.09544,14.22105374,4.27008,1.24544,4.448,9.61,1.85,9.786449816,14.12008,-0.72456,14.13865787,4.27008,1.24544,4.448,9.85,-1.97,10.04506844
23/09/2020 16:30,13.29792,2.93856,13.61873016,3.21792,0.93856,3.352,10.08,2,10.27649746,13.60792,-1.13144,13.65487617,3.21792,0.93856,3.352,10.39,-2.07,10.59419652
23/09/2020 17:00,13.17736,2.62048,13.43539103,2.12736,0.62048,2.216,11.05,2,11.22953695,13.47736,-1.35952,13.5457568,2.12736,0.62048,2.216,11.35,-1.98,11.5214105
23/09/2020 17:30,13.57528,2.64904,13.83132821,2.22528,0.64904,2.318,11.35,2,11.52486442,13.87528,-1.03096,13.91352844,2.22528,0.64904,2.318,11.65,-1.68,11.77050976
23/09/2020 18:00,13.35064,1.88352,13.4828497,2.00064,0.58352,2.084,11.35,1.3,11.42420676,13.54064,-0.14648,13.54143227,2.00064,0.58352,2.084,11.54,-0.73,11.5630662
23/09/2020 18:30,12.5272,0.8196,12.55398279,1.5072,0.4396,1.57,11.02,0.38,11.02654978,12.9872,1.5196,13.07580009,1.5072,0.4396,1.57,11.48,1.08,11.53068949
23/09/2020 19:00,12.5348,-0.5236,12.54573107,1.3248,0.3864,1.38,11.21,-0.91,11.24687512,12.7048,2.9464,13.04197899,1.3248,0.3864,1.38,11.38,2.56,11.66439025
23/09/2020 19:30,12.45896,1.66928,12.57028958,1.12896,0.32928,1.176,11.33,1.34,11.40896577,12.72896,0.32928,12.73321829,1.12896,0.32928,1.176,11.6,0,11.6
23/09/2020 20:00,12.12736,1.89048,12.2738248,1.16736,0.34048,1.216,10.96,1.55,11.06906048,12.40736,0.34048,12.41203081,1.16736,0.34048,1.216,11.24,0,11.24
23/09/2020 20:30,11.59768,2.13224,11.79205787,1.20768,0.35224,1.258,10.39,1.78,10.54137088,11.88768,1.02224,11.93155105,1.20768,0.35224,1.258,10.68,0.67,10.70099528
23/09/2020 21:00,11.06608,2.20344,11.28331841,1.24608,0.36344,1.298,9.82,1.84,9.990895856,11.32608,1.03344,11.37313002,1.24608,0.36344,1.298,10.08,0.67,10.10224233
23/09/2020 21:30,10.3628,2.4504,10.64857192,1.1328,0.3304,1.18,9.23,2.12,9.470337903,10.6328,1.0604,10.68554556,1.1328,0.3304,1.18,9.5,0.73,9.528006087
23/09/2020 22:00,9.67944,2.49192,9.99505998,1.06944,0.31192,1.114,8.61,2.18,8.881694658,9.96944,1.11192,10.03125615,1.06944,0.31192,1.114,8.9,0.8,8.935882721
23/09/2020 22:30,8.9364,2.2552,9.216570512,1.0464,0.3052,1.09,7.89,1.95,8.127398108,9.2064,1.5652,9.338503735,1.0464,0.3052,1.09,8.16,1.26,8.256706365
23/09/2020 23:00,8.37584,2.48712,8.737302879,1.15584,0.33712,1.204,7.22,2.15,7.533319322,8.63584,1.81712,8.82494519,1.15584,0.33712,1.204,7.48,1.48,7.625011475
23/09/2020 23:30,7.7764,1.6952,7.959026322,1.0464,0.3052,1.09,6.73,1.39,6.872044819,7.8864,1.9952,8.134871111,1.0464,0.3052,1.09,6.84,1.69,7.045686624
24/09/2020 00:00,7.67288,1.50584,7.819248148,1.08288,0.31584,1.128,6.59,1.19,6.696581217,7.00288,2.49584,7.434349037,1.08288,0.31584,1.128,5.92,2.18,6.308629011
24/09/2020 00:30,7.41624,1.52432,7.571272495,1.14624,0.33432,1.194,6.27,1.19,6.381927608,6.76624,2.51432,7.218296807,1.14624,0.33432,1.194,5.62,2.18,6.028001327
24/09/2020 01:00,7.2208,1.5344,7.382027906,1.1808,0.3444,1.23,6.04,1.19,6.156110785,6.5508,2.5244,7.020368651,1.1808,0.3444,1.23,5.37,2.18,5.795627662
24/09/2020 01:30,7.09984,1.69912,7.300324431,1.05984,0.30912,1.104,6.04,1.39,6.197878669,6.42984,2.57912,6.927820898,1.05984,0.30912,1.104,5.37,2.27,5.830077186
24/09/2020 02:00,7.09216,1.69688,7.292334002,1.05216,0.30688,1.096,6.04,1.39,6.197878669,6.42216,2.68688,6.961570455,1.05216,0.30688,1.096,5.37,2.38,5.873780725
24/09/2020 02:30,7.15832,1.83576,7.389963464,1.04832,0.30576,1.092,6.11,1.53,6.298650649,6.53832,2.58576,7.031058469,1.04832,0.30576,1.092,5.49,2.28,5.944619416
24/09/2020 03:00,7.07424,1.93832,7.334981663,1.19424,0.34832,1.244,5.88,1.59,6.091182151,6.45424,2.68832,6.991729285,1.19424,0.34832,1.244,5.26,2.34,5.757013114
24/09/2020 03:30,7.00512,1.72816,7.21513986,1.12512,0.32816,1.172,5.88,1.4,6.044369281,6.38512,2.56816,6.882238241,1.12512,0.32816,1.172,5.26,2.24,5.717097166
24/09/2020 04:00,6.95472,1.62096,7.141123273,1.13472,0.33096,1.182,5.82,1.29,5.961249869,6.32472,2.57096,6.827292172,1.13472,0.33096,1.182,5.19,2.24,5.652760388
24/09/2020 04:30,6.96048,1.62264,7.147114271,1.14048,0.33264,1.188,5.82,1.29,5.961249869,6.33048,2.57264,6.833260832,1.14048,0.33264,1.188,5.19,2.24,5.652760388
24/09/2020 05:00,7.21416,1.65288,7.401088893,1.24416,0.36288,1.296,5.97,1.29,6.107781921,6.57416,2.54288,7.048816809,1.24416,0.36288,1.296,5.33,2.18,5.758584896
24/09/2020 05:30,7.38048,1.56264,7.544092311,1.14048,0.33264,1.188,6.24,1.23,6.360070754,6.74048,2.36264,7.142558253,1.14048,0.33264,1.188,5.6,2.03,5.956584592
24/09/2020 06:00,7.71392,1.41656,7.842907879,1.15392,0.33656,1.202,6.56,1.08,6.648308055,7.12392,2.36656,7.506719816,1.15392,0.33656,1.202,5.97,2.03,6.305695838
24/09/2020 06:30,8.37896,2.74928,8.81847556,1.12896,0.32928,1.176,7.25,2.42,7.643225759,8.44896,0.58928,8.46948499,1.12896,0.32928,1.176,7.32,0.26,7.324616031
24/09/2020 07:00,9.50472,-1.65904,9.648425571,1.13472,0.33096,1.182,8.37,-1.99,8.603313315,9.05472,4.36096,10.05017047,1.13472,0.33096,1.182,7.92,4.03,8.886354708
24/09/2020 07:30,10.2296,1.2228,10.30242476,1.2096,0.3528,1.26,9.02,0.87,9.061859633,10.2996,1.3928,10.39334653,1.2096,0.3528,1.26,9.09,1.04,9.14930052
24/09/2020 08:00,11.30864,0.83752,11.33961103,1.80864,0.52752,1.884,9.5,0.31,9.505056549,11.44864,1.35752,11.52884289,1.80864,0.52752,1.884,9.64,0.83,9.675665352
24/09/2020 08:30,11.94408,2.37744,12.17839349,2.01408,0.58744,2.098,9.93,1.79,10.0900446,12.17408,-0.57256,12.18753662,2.01408,0.58744,2.098,10.16,-1.16,10.22600606
24/09/2020 09:00,13.48568,2.54624,13.72395363,4.37568,1.27624,4.558,9.11,1.27,9.198097629,13.68568,0.58624,13.69823034,4.37568,1.27624,4.558,9.31,-0.69,9.335534264
24/09/2020 09:30,14.58136,2.77248,14.84259764,5.63136,1.64248,5.866,8.95,1.13,9.021053154,14.76136,0.84248,14.78538202,5.63136,1.64248,5.866,9.13,-0.8,9.164982269
24/09/2020 10:00,15.13672,3.18696,15.46858127,6.84672,1.99696,7.132,8.29,1.19,8.374974627,15.33672,1.19696,15.38335768,6.84672,1.99696,7.132,8.49,-0.8,8.527608105
24/09/2020 10:30,14.27144,-0.98208,14.30519069,5.34144,1.55792,5.564,8.93,-2.54,9.284207021,13.83144,4.26792,14.4749395,5.34144,1.55792,5.564,8.49,2.71,8.912025583
24/09/2020 11:00,15.30152,-2.04664,15.43778642,6.49152,1.89336,6.762,8.81,-3.94,9.650891151,15.20152,2.55336,15.4144691,6.49152,1.89336,6.762,8.71,0.66,8.734969948
24/09/2020 11:30,13.34336,1.72848,13.45484668,3.42336,0.99848,3.566,9.92,0.73,9.946823614,13.59336,0.24848,13.59563086,3.42336,0.99848,3.566,10.17,-0.75,10.19761737
24/09/2020 12:00,17.5332,3.3876,17.85746163,9.2832,2.7076,9.67,8.25,0.68,8.277976806,17.6432,2.0276,17.75932623,9.2832,2.7076,9.67,8.36,-0.68,8.38760991
24/09/2020 12:30,15.8852,2.6736,16.10862241,6.8352,1.9936,7.12,9.05,0.68,9.075511005,16.0252,1.3136,16.07894835,6.8352,1.9936,7.12,9.19,-0.68,9.215123439
24/09/2020 13:00,14.59984,2.03912,14.74155142,4.65984,1.35912,4.854,9.94,0.68,9.963232407,14.68984,0.67912,14.70552968,4.65984,1.35912,4.854,10.03,-0.68,10.05302442
24/09/2020 13:30,15.37032,2.44176,15.56306296,6.04032,1.76176,6.292,9.33,0.68,9.354747458,15.43032,1.08176,15.46819253,6.04032,1.76176,6.292,9.39,-0.68,9.414589741
24/09/2020 14:00,17.68936,3.59648,18.05126382,9.99936,2.91648,10.416,7.69,0.68,7.720006477,17.71936,2.10648,17.84413004,9.99936,2.91648,10.416,7.72,-0.81,7.762377213
24/09/2020 14:30,15.54152,0.66336,15.55567068,6.73152,1.96336,7.012,8.81,-1.3,8.90539724,15.27152,3.06336,15.57573426,6.73152,1.96336,7.012,8.54,1.1,8.610551666
24/09/2020 15:00,14.12048,-2.66736,14.37020406,4.50048,1.31264,4.688,9.62,-3.98,10.41080208,13.33048,5.65264,14.47943493,4.50048,1.31264,4.688,8.83,4.34,9.838927787
24/09/2020 15:30,13.53144,-2.85208,13.82874647,3.66144,1.06792,3.814,9.87,-3.92,10.61994821,12.74144,5.40792,13.84160005,3.66144,1.06792,3.814,9.08,4.34,10.06389587
24/09/2020 16:00,13.82032,-2.79824,14.10075856,3.64032,1.06176,3.792,10.18,-3.86,10.88724024,13.02032,5.47176,14.12334558,3.64032,1.06176,3.792,9.38,4.41,10.36496503
24/09/2020 16:30,13.66856,0.60208,13.68181394,3.05856,0.89208,3.186,10.61,-0.29,10.6139625,13.45856,2.67208,13.72125537,3.05856,0.89208,3.186,10.4,1.78,10.55122742
24/09/2020 17:00,12.44064,1.20352,12.49871929,0.56064,0.16352,0.584,11.88,1.04,11.925435,12.68064,-0.51648,12.69115371,0.56064,0.16352,0.584,12.12,-0.68,12.13906092
24/09/2020 17:30,14.22456,1.61008,14.31539258,1.95456,0.57008,2.036,12.27,1.04,12.3139961,14.23456,0.57008,14.245971,1.95456,0.57008,2.036,12.28,0,12.28
24/09/2020 18:00,14.81704,2.14872,14.97202966,3.28704,0.95872,3.424,11.53,1.19,11.5912467,14.84704,0.95872,14.87796158,3.28704,0.95872,3.424,11.56,0,11.56
24/09/2020 18:30,13.06544,1.65992,13.17046153,1.40544,0.40992,1.464,11.66,1.25,11.72681116,13.11544,0.40992,13.12184441,1.40544,0.40992,1.464,11.71,0,11.71
24/09/2020 19:00,12.82912,1.79016,12.95341626,1.26912,0.37016,1.322,11.56,1.42,11.646888,12.90912,-0.30984,12.9128378,1.26912,0.37016,1.322,11.64,-0.68,11.65984563
24/09/2020 19:30,13.07832,-0.58424,13.0913632,1.04832,0.30576,1.092,12.03,-0.89,12.06287694,12.68832,4.80576,13.56793255,1.04832,0.30576,1.092,11.64,4.5,12.4795673
24/09/2020 20:00,13.22752,-2.91864,13.545691,1.06752,0.31136,1.112,12.16,-3.23,12.58167318,12.46752,4.90136,13.39635715,1.06752,0.31136,1.112,11.4,4.59,12.28934905
24/09/2020 20:30,12.50208,-0.80856,12.52819914,1.10208,0.32144,1.148,11.4,-1.13,11.45586749,12.06208,3.54144,12.57121996,1.10208,0.32144,1.148,10.96,3.22,11.42322196
24/09/2020 21:00,11.53696,2.64328,11.83589351,1.17696,0.34328,1.226,10.36,2.3,10.61223822,11.66696,1.01328,11.71087922,1.17696,0.34328,1.226,10.49,0.67,10.51137479
24/09/2020 21:30,10.81488,2.60184,11.12345274,1.03488,0.30184,1.078,9.78,2.3,10.04681044,10.91488,1.10184,10.97035354,1.03488,0.30184,1.078,9.88,0.8,9.912335749
24/09/2020 22:00,9.64976,2.34368,9.930292241,0.38976,0.11368,0.406,9.26,2.23,9.524730967,9.74976,0.91368,9.792478297,0.38976,0.11368,0.406,9.36,0.8,9.394125824
24/09/2020 22:30,9.50192,2.05056,9.720662529,0.96192,0.28056,1.002,8.54,1.77,8.721496431,9.57192,1.28056,9.657198683,0.96192,0.28056,1.002,8.61,1,8.66787748
24/09/2020 23:00,8.88056,2.25808,9.163147451,1.09056,0.31808,1.136,7.79,1.94,8.027932486,8.95056,1.31808,9.047091201,1.09056,0.31808,1.136,7.86,1,7.923357874
24/09/2020 23:30,8.06304,2.46672,8.43192277,0.98304,0.28672,1.024,7.08,2.18,7.408022678,8.11304,1.47672,8.246339794,0.98304,0.28672,1.024,7.13,1.19,7.228623659
25/09/2020 00:00,7.52872,2.56296,7.953011304,1.03872,0.30296,1.082,6.49,2.26,6.872241265,7.64872,1.63296,7.82109174,1.03872,0.30296,1.082,6.61,1.33,6.74247729
25/09/2020 00:30,7.32176,-1.30032,7.436329847,1.06176,0.30968,1.106,6.26,-1.61,6.463721838,6.91176,5.57968,8.882863007,1.06176,0.30968,1.106,5.85,5.27,7.873715768
25/09/2020 01:00,7.21944,-2.18808,7.543739656,1.06944,0.31192,1.114,6.15,-2.5,6.638712225,6.61944,6.51192,9.285584957,1.06944,0.31192,1.114,5.55,6.2,8.321207845
25/09/2020 01:30,7.10424,-2.22168,7.443526584,0.95424,0.27832,0.994,6.15,-2.5,6.638712225,6.59424,6.47832,9.244059238,0.95424,0.27832,0.994,5.64,6.2,8.381503445
25/09/2020 02:00,7.15512,-2.24184,7.498105681,0.88512,0.25816,0.922,6.27,-2.5,6.75002963,6.52512,6.45816,9.180687425,0.88512,0.25816,0.922,5.64,6.2,8.381503445
25/09/2020 02:30,7.18968,-2.23176,7.528097449,0.91968,0.26824,0.958,6.27,-2.5,6.75002963,6.60968,6.46824,9.24802673,0.91968,0.26824,0.958,5.69,6.2,8.41523024
25/09/2020 03:00,7.28248,-2.18136,7.60216064,1.09248,0.31864,1.138,6.19,-2.5,6.675784598,6.71248,6.51864,9.356818647,1.09248,0.31864,1.138,5.62,6.2,8.368058317
25/09/2020 03:30,7.11304,-2.21328,7.449425911,0.98304,0.28672,1.024,6.13,-2.5,6.620188819,6.49304,6.48672,9.178077402,0.98304,0.28672,1.024,5.51,6.2,8.294582569
25/09/2020 04:00,7.01568,-1.84376,7.253910449,1.01568,0.29624,1.058,6,-2.14,6.370211927,6.52568,6.17624,8.985011964,1.01568,0.29624,1.058,5.51,5.88,8.058194587
25/09/2020 04:30,6.94448,-0.29536,6.950758232,1.04448,0.30464,1.088,5.9,-0.6,5.930430001,6.37448,4.60464,7.863631782,1.04448,0.30464,1.088,5.33,4.3,6.848277156
25/09/2020 05:00,7.22376,0.21568,7.226979065,1.25376,0.36568,1.306,5.97,-0.15,5.971884125,6.68376,4.02568,7.8024834,1.25376,0.36568,1.306,5.43,3.66,6.548320395
25/09/2020 05:30,7.2124,3.6032,8.062367146,1.1424,0.3332,1.19,6.07,3.27,6.894766131,7.1924,0.5332,7.212136993,1.1424,0.3332,1.19,6.05,0.2,6.053304882
25/09/2020 06:00,7.47048,4.58264,8.764055043,1.14048,0.33264,1.188,6.33,4.25,7.624395058,7.65048,-0.61736,7.675348696,1.14048,0.33264,1.188,6.51,-0.95,6.578951284
25/09/2020 06:30,8.41744,4.48592,9.538174584,1.11744,0.32592,1.164,7.3,4.16,8.40211878,8.60744,-0.81408,8.645851583,1.11744,0.32592,1.164,7.49,-1.14,7.576258971
25/09/2020 07:00,9.48232,4.11776,10.33781118,1.19232,0.34776,1.242,8.29,3.77,9.106975349,9.66232,-1.18224,9.734378213,1.19232,0.34776,1.242,8.47,-1.53,8.607078482
25/09/2020 07:30,10.73784,1.56312,10.85101617,1.10784,0.32312,1.154,9.63,1.24,9.709505652,10.57784,0.56312,10.59281847,1.10784,0.32312,1.154,9.47,0.24,9.473040695
25/09/2020 08:00,11.59328,1.83304,11.73729853,1.31328,0.38304,1.368,10.28,1.45,10.38175804,11.90328,-1.51696,11.99955176,1.31328,0.38304,1.368,10.59,-1.9,10.75909383
25/09/2020 08:30,12.34048,1.37264,12.41658517,1.86048,0.54264,1.938,10.48,0.83,10.51281599,12.69048,-0.13736,12.69122336,1.86048,0.54264,1.938,10.83,-0.68,10.85132711
25/09/2020 09:00,13.38352,1.79936,13.50393661,3.32352,0.96936,3.462,10.06,0.83,10.09418149,13.74352,0.28936,13.7465658,3.32352,0.96936,3.462,10.42,-0.68,10.44216453
25/09/2020 09:30,14.31184,2.17512,14.47618428,4.61184,1.34512,4.804,9.7,0.83,9.735445547,14.74184,0.66512,14.75683676,4.61184,1.34512,4.804,10.13,-0.68,10.15279764
25/09/2020 10:00,15.1256,-2.7392,15.37162945,5.8656,1.7108,6.11,9.26,-4.45,10.27375783,14.9356,5.3408,15.86178716,5.8656,1.7108,6.11,9.07,3.63,9.769431918
25/09/2020 10:30,14.15216,-0.75312,14.17218481,4.89216,1.42688,5.096,9.26,-2.18,9.513148795,14.44216,6.10688,15.68024135,4.89216,1.42688,5.096,9.55,4.68,10.63507875
25/09/2020 11:00,14.74992,2.37456,14.93983518,5.80992,1.69456,6.052,8.94,0.68,8.965824,15.25992,1.69456,15.35371916,5.80992,1.69456,6.052,9.45,0,9.45
25/09/2020 11:30,16.22248,1.53864,16.29528369,7.57248,2.20864,7.888,8.65,-0.67,8.675909174,16.73248,1.38864,16.79000322,7.57248,2.20864,7.888,9.16,-0.82,9.196629817
25/09/2020 12:00,16.66552,3.24536,16.97857233,8.79552,2.56536,9.162,7.87,0.68,7.899322756,17.19552,2.56536,17.38582699,8.79552,2.56536,9.162,8.4,0,8.4
25/09/2020 12:30,14.41864,2.18752,14.58363546,5.16864,1.50752,5.384,9.25,0.68,9.274960916,14.91864,1.50752,14.99461357,5.16864,1.50752,5.384,9.75,0,9.75
25/09/2020 13:00,13.20312,1.87216,13.33519257,3.81312,1.11216,3.972,9.39,0.76,9.420705918,13.75312,1.11216,13.7980147,3.81312,1.11216,3.972,9.94,0,9.94
25/09/2020 13:30,15.10048,3.23264,15.44261822,7.14048,2.08264,7.438,7.96,1.15,8.042642601,15.64048,1.44264,15.7068719,7.14048,2.08264,7.438,8.5,-0.64,8.524060065
25/09/2020 14:00,15.46408,5.33744,16.35927981,8.01408,2.33744,8.348,7.45,3,8.031344844,15.91408,0.88744,15.9388046,8.01408,2.33744,8.348,7.9,-1.45,8.03196738
25/09/2020 14:30,14.08424,0.25832,14.08660873,5.51424,1.60832,5.744,8.57,-1.35,8.675678648,13.83424,4.23832,14.46891678,5.51424,1.60832,5.744,8.32,2.63,8.725783632
25/09/2020 15:00,15.2616,0.5188,15.27041545,7.6416,2.2288,7.96,7.62,-1.71,7.809513429,14.9516,5.2388,15.84283333,7.6416,2.2288,7.96,7.31,3.01,7.905453814
25/09/2020 15:30,15.53968,0.93824,15.56797831,8.59968,2.50824,8.958,6.94,-1.57,7.115370686,15.21968,5.71824,16.25844175,8.59968,2.50824,8.958,6.62,3.21,7.357207351
25/09/2020 16:00,15.46376,0.89568,15.48967772,8.45376,2.46568,8.806,7.01,-1.57,7.183662019,15.13376,5.67568,16.16304536,8.45376,2.46568,8.806,6.68,3.21,7.411241461
25/09/2020 16:30,14.03712,0.28416,14.0399959,6.11712,1.78416,6.372,7.92,-1.5,8.060794006,13.71712,5.10416,14.63597726,6.11712,1.78416,6.372,7.6,3.32,8.293515539
25/09/2020 17:00,13.90208,0.19144,13.90339806,5.42208,1.58144,5.648,8.48,-1.39,8.593165889,13.65208,4.79144,14.4684894,5.42208,1.58144,5.648,8.23,3.21,8.83385533
25/09/2020 17:30,13.75888,0.24384,13.76104054,4.53888,1.32384,4.728,9.22,-1.08,9.283038296,13.52888,4.20384,14.16696385,4.53888,1.32384,4.728,8.99,2.88,9.440047669
25/09/2020 18:00,12.9052,-0.2064,12.90685043,2.9952,0.8736,3.12,9.91,-1.08,9.96867594,12.6652,3.6736,13.18721457,2.9952,0.8736,3.12,9.67,2.8,10.06721908
25/09/2020 18:30,12.2056,-0.5092,12.21621693,1.7856,0.5208,1.86,10.42,-1.03,10.47078316,11.9656,3.5208,12.47283512,1.7856,0.5208,1.86,10.18,3,10.61284128
25/09/2020 19:00,11.93248,2.41864,12.17513443,1.57248,0.45864,1.638,10.36,1.96,10.54377541,12.18248,0.69864,12.20249633,1.57248,0.45864,1.638,10.61,0.24,10.61271407
25/09/2020 19:30,11.86784,4.48312,12.68637029,1.34784,0.39312,1.404,10.52,4.09,11.2870944,12.45784,-1.41688,12.53815482,1.34784,0.39312,1.404,11.11,-1.81,11.25647369
25/09/2020 20:00,11.60056,4.55808,12.46391133,1.33056,0.38808,1.386,10.27,4.17,11.08430422,12.18056,-1.48192,12.27037607,1.33056,0.38808,1.386,10.85,-1.87,11.00996821
25/09/2020 20:30,10.99752,3.21136,11.45680057,1.30752,0.38136,1.362,9.69,2.83,10.09480064,11.60752,0.52136,11.61922273,1.30752,0.38136,1.362,10.3,0.14,10.30095141
25/09/2020 21:00,10.40304,1.23672,10.47629312,1.46304,0.42672,1.524,8.94,0.81,8.976619631,11.14304,2.90672,11.51591775,1.46304,0.42672,1.524,9.68,2.48,9.99263729
25/09/2020 21:30,9.74752,3.15136,10.24427723,1.30752,0.38136,1.362,8.44,2.77,8.882933074,10.33752,1.72136,10.47985687,1.30752,0.38136,1.362,9.03,1.34,9.128882736
25/09/2020 22:00,9.18528,3.08904,9.6907965,1.26528,0.36904,1.318,7.92,2.72,8.374055171,9.76528,1.70904,9.913703203,1.26528,0.36904,1.318,8.5,1.34,8.604975305
25/09/2020 22:30,8.69296,2.77128,9.124009338,1.27296,0.37128,1.326,7.42,2.4,7.798487033,9.29296,1.65128,9.43852908,1.27296,0.37128,1.326,8.02,1.28,8.121502324
25/09/2020 23:00,8.21584,2.65712,8.634831417,1.39584,0.40712,1.454,6.82,2.25,7.181566681,8.76584,1.68712,8.926719711,1.39584,0.40712,1.454,7.37,1.28,7.480327533
25/09/2020 23:30,7.50184,2.61512,7.944586585,1.25184,0.36512,1.304,6.25,2.25,6.642665128,7.98184,1.78512,8.179023365,1.25184,0.36512,1.304,6.73,1.42,6.87817563
26/09/2020 00:00,7.23416,-0.01712,7.234180258,1.24416,0.36288,1.296,5.99,-0.38,6.002041319,7.11416,4.51288,8.424806134,1.24416,0.36288,1.296,5.87,4.15,7.188838571
26/09/2020 00:30,7.0088,-0.3516,7.017613554,1.2288,0.3584,1.28,5.78,-0.71,5.823443998,6.6388,4.5084,8.024919688,1.2288,0.3584,1.28,5.41,4.15,6.818401572
26/09/2020 01:00,6.93128,-0.31296,6.938341762,1.36128,0.39704,1.418,5.57,-0.71,5.615069011,6.55128,4.62704,8.020521729,1.36128,0.39704,1.418,5.19,4.23,6.695446214
26/09/2020 01:30,6.86648,-0.34936,6.875361809,1.23648,0.36064,1.288,5.63,-0.71,5.674592496,6.47648,4.66064,7.979120152,1.23648,0.36064,1.288,5.24,4.3,6.778465903
26/09/2020 02:00,6.84344,-0.35608,6.852697571,1.21344,0.35392,1.264,5.63,-0.71,5.674592496,6.45344,4.65392,7.956497923,1.21344,0.35392,1.264,5.24,4.3,6.778465903
26/09/2020 02:30,6.78112,-0.35384,6.79034544,1.22112,0.35616,1.272,5.56,-0.71,5.605149418,6.46112,4.65616,7.96403777,1.22112,0.35616,1.272,5.24,4.3,6.778465903
26/09/2020 03:00,6.81744,-0.31408,6.82467101,1.35744,0.39592,1.414,5.46,-0.71,5.505969488,6.46744,4.69592,7.992461748,1.35744,0.39592,1.414,5.11,4.3,6.678480366
26/09/2020 03:30,6.57496,-0.35272,6.584414203,1.22496,0.35728,1.276,5.35,-0.71,5.396906521,6.25496,4.65728,7.798383268,1.22496,0.35728,1.276,5.03,4.3,6.617469305
26/09/2020 04:00,6.09256,-0.47592,6.111119963,0.80256,0.23408,0.836,5.29,-0.71,5.33743384,5.83256,4.62408,7.443176204,0.80256,0.23408,0.836,5.03,4.39,6.676301371
26/09/2020 04:30,6.38568,-0.34376,6.394926114,1.25568,0.36624,1.308,5.13,-0.71,5.178899497,6.13568,4.75624,7.763271733,1.25568,0.36624,1.308,4.88,4.39,6.564030774
26/09/2020 05:00,6.60352,-0.30064,6.610360111,1.40352,0.40936,1.462,5.2,-0.71,5.248247326,6.28352,4.79936,7.906736368,1.40352,0.40936,1.462,4.88,4.39,6.564030774
26/09/2020 05:30,6.71336,-0.34152,6.722041238,1.26336,0.36848,1.316,5.45,-0.71,5.496053129,6.41336,4.56848,7.874147319,1.26336,0.36848,1.316,5.15,4.2,6.645487191
26/09/2020 06:00,6.7868,1.9724,7.067603271,1.2768,0.3724,1.33,5.51,1.6,5.73760403,6.7668,3.6624,7.69433272,1.2768,0.3724,1.33,5.49,3.29,6.400328117
26/09/2020 06:30,7.3576,1.4468,7.498500383,1.2576,0.3668,1.31,6.1,1.08,6.194868844,7.2576,2.7968,7.777843403,1.2576,0.3668,1.31,6,2.43,6.473399416
26/09/2020 07:00,8.11592,0.21256,8.118703049,1.34592,0.39256,1.402,6.77,-0.18,6.772392487,7.76592,3.80256,8.646905574,1.34592,0.39256,1.402,6.42,3.41,7.26942226
26/09/2020 07:30,8.26488,4.74184,9.528551202,1.27488,0.37184,1.328,6.99,4.37,8.243603581,8.52488,-0.78816,8.56123678,1.27488,0.37184,1.328,7.25,-1.16,7.342213563
26/09/2020 08:00,9.26416,4.63288,10.35800355,1.72416,0.50288,1.796,7.54,4.13,8.597005293,9.54416,-0.55712,9.560406519,1.72416,0.50288,1.796,7.82,-1.06,7.89151443
