Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/09/2020 08:30,10.70968,3.97824,11.42469427,2.83968,0.82824,2.958,7.87,3.15,8.476992391,10.96968,0.17824,10.97112796,2.83968,0.82824,2.958,8.13,-0.65,8.155942619
26/09/2020 09:00,12.51576,0.12168,12.51635148,4.32576,1.26168,4.506,8.19,-1.14,8.268960031,12.19576,4.35168,12.94888724,4.32576,1.26168,4.506,7.87,3.09,8.454880248
26/09/2020 09:30,13.92712,0.50416,13.93624228,5.63712,1.64416,5.872,8.29,-1.14,8.368016491,13.57712,4.44416,14.28596324,5.63712,1.64416,5.872,7.94,2.8,8.419239871
26/09/2020 10:00,14.75928,0.88104,14.785553,6.92928,2.02104,7.218,7.83,-1.14,7.912553317,14.45928,4.91104,15.27053018,6.92928,2.02104,7.218,7.53,2.89,8.065543999
26/09/2020 10:30,14.56344,0.92392,14.5927178,6.73344,1.96392,7.014,7.83,-1.04,7.898765726,14.26344,4.91392,15.08616354,6.73344,1.96392,7.014,7.53,2.95,8.087236858
26/09/2020 11:00,16.30656,1.68608,16.39349764,9.34656,2.72608,9.736,6.96,-1.04,7.037272199,15.96656,5.72608,16.96228258,9.34656,2.72608,9.736,6.62,3,7.268039626
26/09/2020 11:30,15.71664,1.43152,15.78169897,8.81664,2.57152,9.184,6.9,-1.14,6.993539876,15.33664,5.50152,16.29353396,8.81664,2.57152,9.184,6.52,2.93,7.148097649
26/09/2020 12:00,16.036,1.628,16.11842672,9.216,2.688,9.6,6.82,-1.06,6.901883801,15.666,5.708,16.67347654,9.216,2.688,9.6,6.45,3.02,7.122001123
26/09/2020 12:30,15.00992,1.19456,15.05737932,7.72992,2.25456,8.052,7.28,-1.06,7.356765594,14.65992,5.35456,15.60719601,7.72992,2.25456,8.052,6.93,3.1,7.591765276
26/09/2020 13:00,15.8248,1.6364,15.90918288,9.0048,2.6264,9.38,6.82,-0.99,6.891480247,15.5048,5.7864,16.54935793,9.0048,2.6264,9.38,6.5,3.16,7.22742001
26/09/2020 13:30,13.8672,0.8996,13.89634902,6.3072,1.8396,6.57,7.56,-0.94,7.618215014,13.5672,4.9996,14.45907729,6.3072,1.8396,6.57,7.26,3.16,7.917903763
26/09/2020 14:00,12.53312,2.23216,12.73034309,4.77312,1.39216,4.972,7.76,0.84,7.805331511,12.46312,3.36216,12.90865911,4.77312,1.39216,4.972,7.69,1.97,7.93832476
26/09/2020 14:30,11.08552,5.23536,12.2595982,2.79552,0.81536,2.912,8.29,4.42,9.394705956,11.45552,-0.43464,11.46376249,2.79552,0.81536,2.912,8.66,-1.25,8.749748568
26/09/2020 15:00,11.32384,5.19112,12.45700924,2.88384,0.84112,3.004,8.44,4.35,9.495056609,11.66384,-0.33888,11.66876185,2.88384,0.84112,3.004,8.78,-1.18,8.858938988
26/09/2020 15:30,11.12224,5.23232,12.2915172,2.44224,0.71232,2.544,8.68,4.52,9.786357852,11.47224,-0.61768,11.48885631,2.44224,0.71232,2.544,9.03,-1.33,9.127420227
26/09/2020 16:00,11.2408,5.1344,12.3578982,2.3808,0.6944,2.48,8.86,4.44,9.910257313,11.5408,-0.6356,11.55828932,2.3808,0.6944,2.48,9.16,-1.33,9.256052074
26/09/2020 16:30,11.09576,4.92168,12.13832048,1.92576,0.56168,2.006,9.17,4.36,10.15374315,11.41576,-0.76832,11.44158608,1.92576,0.56168,2.006,9.49,-1.33,9.582744909
26/09/2020 17:00,11.68648,2.34064,11.91857418,2.19648,0.64064,2.288,9.49,1.7,9.641063219,11.68648,1.59064,11.79423378,2.19648,0.64064,2.288,9.49,0.95,9.53743152
26/09/2020 17:30,11.96312,3.46216,12.45402714,1.89312,0.55216,1.972,10.07,2.91,10.48203225,12.26312,-0.30784,12.26698323,1.89312,0.55216,1.972,10.37,-0.86,10.40559945
26/09/2020 18:00,12.01312,4.43216,12.80465128,1.89312,0.55216,1.972,10.12,3.88,10.83830245,12.49312,-1.29784,12.56035175,1.89312,0.55216,1.972,10.6,-1.85,10.76022769
26/09/2020 18:30,11.7704,4.4272,12.57546882,1.4304,0.4172,1.49,10.34,4.01,11.09034265,12.2104,-1.5828,12.3125596,1.4304,0.4172,1.49,10.78,-2,10.96395914
26/09/2020 19:00,11.6368,4.5624,12.4992243,1.5168,0.4424,1.58,10.12,4.12,10.9265182,12.1368,-1.5576,12.23634063,1.5168,0.4424,1.58,10.62,-2,10.80668312
26/09/2020 19:30,11.54752,4.50136,12.39384767,1.30752,0.38136,1.362,10.24,4.12,11.03775339,12.02752,-1.47864,12.11806971,1.30752,0.38136,1.362,10.72,-1.86,10.88016544
26/09/2020 20:00,11.2736,4.6748,12.20441772,1.3536,0.3948,1.41,9.92,4.28,10.80392521,11.6936,-1.1952,11.75452185,1.3536,0.3948,1.41,10.34,-1.59,10.4615343
26/09/2020 20:30,10.77088,4.51984,11.68078806,1.37088,0.39984,1.428,9.4,4.12,10.26325484,11.12088,-0.05016,11.12099312,1.37088,0.39984,1.428,9.75,-0.45,9.760379091
26/09/2020 21:00,10.31104,1.73072,10.45528276,1.51104,0.44072,1.574,8.8,1.29,8.894048572,10.42104,3.63072,11.03540676,1.51104,0.44072,1.574,8.91,3.19,9.463836431
26/09/2020 21:30,9.39864,2.31752,9.680151486,1.32864,0.38752,1.384,8.07,1.93,8.29757796,10.34864,1.86752,10.51579673,1.32864,0.38752,1.384,9.02,1.48,9.140612671
26/09/2020 22:00,8.94672,1.60696,9.089891044,1.32672,0.38696,1.382,7.62,1.22,7.717046067,9.70672,3.18696,10.21651248,1.32672,0.38696,1.382,8.38,2.8,8.835406046
26/09/2020 22:30,8.59368,1.66024,8.75258435,1.30368,0.38024,1.358,7.29,1.28,7.401520114,8.96368,3.11024,9.487947723,1.30368,0.38024,1.358,7.66,2.73,8.131943187
26/09/2020 23:00,8.33616,-0.92112,8.386896065,1.43616,0.41888,1.496,6.9,-1.34,7.028911722,8.14616,5.84888,10.0284256,1.43616,0.41888,1.496,6.71,5.43,8.631859591
26/09/2020 23:30,7.53944,-1.00808,7.606535401,1.30944,0.38192,1.364,6.23,-1.39,6.383181025,7.39944,5.96192,9.502431394,1.30944,0.38192,1.364,6.09,5.58,8.259812347
27/09/2020 00:00,7.0036,-0.5352,7.024019647,1.3536,0.3948,1.41,5.65,-0.93,5.726028292,6.9536,5.3348,8.764282287,1.3536,0.3948,1.41,5.6,4.94,7.467502929
27/09/2020 00:30,6.29712,4.02416,7.473124112,1.31712,0.38416,1.372,4.98,3.64,6.168468205,6.91712,1.39416,7.056219328,1.31712,0.38416,1.372,5.6,1.01,5.690351483
27/09/2020 01:00,6.28496,3.80728,7.34820408,1.46496,0.42728,1.526,4.82,3.38,5.887002633,6.84496,1.34728,6.976291336,1.46496,0.42728,1.526,5.38,0.92,5.458094906
27/09/2020 01:30,6.15632,3.48976,7.076630611,1.33632,0.38976,1.392,4.82,3.1,5.73082891,6.77632,1.46976,6.933881107,1.33632,0.38976,1.392,5.44,1.08,5.54616985
27/09/2020 02:00,6.29672,3.48696,7.197747759,1.32672,0.38696,1.382,4.97,3.1,5.857550683,6.86672,1.38696,7.005390896,1.32672,0.38696,1.382,5.54,1,5.629529288
27/09/2020 02:30,6.22552,3.56536,7.174182267,1.35552,0.39536,1.412,4.87,3.17,5.810834708,6.89552,1.39536,7.03528433,1.35552,0.39536,1.412,5.54,1,5.629529288
27/09/2020 03:00,6.16032,3.60176,7.135980493,1.48032,0.43176,1.542,4.68,3.17,5.652548098,6.83032,1.49176,6.991324567,1.48032,0.43176,1.542,5.35,1.06,5.453998533
27/09/2020 03:30,6.00864,3.39752,6.902673163,1.32864,0.38752,1.384,4.68,3.01,5.564395744,6.60864,1.55752,6.789697431,1.32864,0.38752,1.384,5.28,1.17,5.408077292
27/09/2020 04:00,5.90056,3.39808,6.809078939,1.33056,0.38808,1.386,4.57,3.01,5.472202482,6.52056,1.55808,6.704126789,1.33056,0.38808,1.386,5.19,1.17,5.320244355
27/09/2020 04:30,5.84824,3.40032,6.764915905,1.33824,0.39032,1.394,4.51,3.01,5.422195127,6.52824,1.56032,6.712117103,1.33824,0.39032,1.394,5.19,1.17,5.320244355
27/09/2020 05:00,5.99416,3.44288,6.912552119,1.48416,0.43288,1.546,4.51,3.01,5.422195127,6.56416,1.60288,6.757027512,1.48416,0.43288,1.546,5.08,1.17,5.212993382
27/09/2020 05:30,5.93592,3.40256,6.841970535,1.34592,0.39256,1.402,4.59,3.01,5.488916104,6.55592,1.56256,6.739560876,1.34592,0.39256,1.402,5.21,1.17,5.339756549
27/09/2020 06:00,6.04744,3.40592,6.940592309,1.35744,0.39592,1.414,4.69,3.01,5.572808986,6.69744,1.48592,6.86029597,1.35744,0.39592,1.414,5.34,1.09,5.450110091
27/09/2020 06:30,6.17576,3.36168,7.031422616,1.20576,0.35168,1.256,4.97,3.01,5.810421671,6.83576,1.32168,6.962359715,1.20576,0.35168,1.256,5.63,0.97,5.712950201
27/09/2020 07:00,6.54168,3.27424,7.315341742,1.35168,0.39424,1.408,5.19,2.88,5.93552862,7.22168,1.48424,7.372627103,1.35168,0.39424,1.408,5.87,1.09,5.970343374
27/09/2020 07:30,6.87728,3.23504,7.600162104,1.21728,0.35504,1.268,5.66,2.88,6.350590524,7.52728,1.44504,7.664729923,1.21728,0.35504,1.268,6.31,1.09,6.403452194
27/09/2020 08:00,7.67488,3.32184,8.36291839,1.51488,0.44184,1.578,6.16,2.88,6.8,8.31488,1.53184,8.454807106,1.51488,0.44184,1.578,6.8,1.09,6.886806226
27/09/2020 08:30,9.04504,1.11272,9.113226344,2.13504,0.62272,2.224,6.91,0.49,6.927351586,9.30504,3.41272,9.911126434,2.13504,0.62272,2.224,7.17,2.79,7.69369872
27/09/2020 09:00,10.11248,1.83864,10.27827071,2.77248,0.80864,2.888,7.34,1.03,7.411916082,10.53248,3.01864,10.95651963,2.77248,0.80864,2.888,7.76,2.21,8.068562449
27/09/2020 09:30,10.5496,2.9628,10.95774813,2.8896,0.8428,3.01,7.66,2.12,7.947955712,11.2896,2.7528,11.62036901,2.8896,0.8428,3.01,8.4,1.91,8.614412342
27/09/2020 10:00,12.77888,2.49384,13.0199467,5.73888,1.67384,5.978,7.04,0.82,7.087594797,13.55888,3.99384,14.13485001,5.73888,1.67384,5.978,7.82,2.32,8.156886661
27/09/2020 10:30,12.79728,2.36504,13.01398439,5.29728,1.54504,5.518,7.5,0.82,7.544693499,13.56728,3.59504,14.03550495,5.29728,1.54504,5.518,8.27,2.05,8.520293422
27/09/2020 11:00,12.47432,2.27376,12.67985189,5.22432,1.52376,5.442,7.25,0.75,7.288689869,13.22432,3.57376,13.69870067,5.22432,1.52376,5.442,8,2.05,8.25848049
27/09/2020 11:30,16.20104,3.64072,16.60507571,9.91104,2.89072,10.324,6.29,0.75,6.334556022,16.86104,4.94072,17.57001377,9.91104,2.89072,10.324,6.95,2.05,7.246033398
27/09/2020 12:00,16.05448,3.38464,16.40737992,9.20448,2.68464,9.588,6.85,0.7,6.885673533,16.76448,4.67464,17.40402393,9.20448,2.68464,9.588,7.56,1.99,7.817525184
27/09/2020 12:30,16.90128,2.75704,17.12467621,10.00128,2.91704,10.418,6.9,-0.16,6.901854823,17.62128,4.97704,18.31066454,10.00128,2.91704,10.418,7.62,2.06,7.893541664
27/09/2020 13:00,17.04432,2.32376,17.20199712,10.26432,2.99376,10.692,6.78,-0.67,6.813024292,17.66432,5.05376,18.37304251,10.26432,2.99376,10.692,7.4,2.06,7.681380084
27/09/2020 13:30,16.438,7.054,17.88761471,9.888,2.884,10.3,6.55,4.17,7.764753699,17.198,3.674,17.58605925,9.888,2.884,10.3,7.31,0.79,7.352564179
27/09/2020 14:00,16.12656,7.99608,18.0000898,10.30656,3.00608,10.736,5.82,4.99,7.666322456,17.44656,0.41608,17.4515208,10.30656,3.00608,10.736,7.14,-2.59,7.595241932
27/09/2020 14:30,15.81008,4.62544,16.47280561,9.79008,2.85544,10.198,6.02,1.77,6.274814738,16.47008,4.11544,16.97646552,9.79008,2.85544,10.198,6.68,1.26,6.79779376
27/09/2020 15:00,15.35504,3.72272,15.79987018,9.33504,2.72272,9.724,6.02,1,6.102491295,15.85504,5.03272,16.63461944,9.33504,2.72272,9.724,6.52,2.31,6.917116451
27/09/2020 15:30,14.71992,3.46456,15.12214339,8.44992,2.46456,8.802,6.27,1,6.349244049,15.17992,4.77456,15.91308878,8.44992,2.46456,8.802,6.73,2.31,7.115405821
27/09/2020 16:00,14.314,3.212,14.66995365,7.584,2.212,7.9,6.73,1,6.803888594,14.744,4.522,15.42186824,7.584,2.212,7.9,7.16,2.31,7.523410131
27/09/2020 16:30,13.99968,2.82824,14.28250614,6.43968,1.87824,6.708,7.56,0.95,7.619455361,14.40968,4.09824,14.98113643,6.43968,1.87824,6.708,7.97,2.22,8.273409213
27/09/2020 17:00,13.63016,2.34088,13.82971369,5.18016,1.51088,5.396,8.45,0.83,8.490665463,14.01016,3.63088,14.47300497,5.18016,1.51088,5.396,8.83,2.12,9.080930569
27/09/2020 17:30,12.78248,6.15864,14.18875053,3.73248,1.08864,3.888,9.05,5.07,10.37339867,13.98248,-1.67136,14.08201659,3.73248,1.08864,3.888,10.25,-2.76,10.61508832
27/09/2020 18:00,12.01928,5.76104,13.3286411,2.36928,0.69104,2.468,9.65,5.07,10.90079814,13.21928,-2.06896,13.38020774,2.36928,0.69104,2.468,10.85,-2.76,11.19553929
27/09/2020 18:30,11.46888,5.38384,12.66968593,1.41888,0.41384,1.478,10.05,4.97,11.21175276,12.34888,-0.63616,12.36525523,1.41888,0.41384,1.478,10.93,-1.05,10.98031876
27/09/2020 19:00,11.81336,1.56848,11.91703,1.26336,0.36848,1.316,10.55,1.2,10.61802712,12.11336,2.64848,12.39951357,1.26336,0.36848,1.316,10.85,2.28,11.08696983
27/09/2020 19:30,12.01592,2.36256,12.24597988,1.10592,0.32256,1.152,10.91,2.04,11.09908555,12.29592,-0.35744,12.30111426,1.10592,0.32256,1.152,11.19,-0.68,11.21064227
27/09/2020 20:00,11.91048,-0.03736,11.91053859,1.14048,0.33264,1.188,10.77,-0.37,10.77635374,11.76048,4.79264,12.69953889,1.14048,0.33264,1.188,10.62,4.46,11.51850685
27/09/2020 20:30,11.65544,-2.28008,11.87636503,1.16544,0.33992,1.214,10.49,-2.62,10.81223844,11.09544,5.63992,12.44658533,1.16544,0.33992,1.214,9.93,5.3,11.25588291
27/09/2020 21:00,10.2636,0.3348,10.26905916,0.6336,0.1848,0.66,9.63,0.15,9.631168153,10.1936,3.1648,10.67358609,0.6336,0.1848,0.66,9.56,2.98,10.01369063
27/09/2020 21:30,9.93096,2.86528,10.33604354,1.08096,0.31528,1.126,8.85,2.55,9.21004886,10.22096,1.41528,10.31848055,1.08096,0.31528,1.126,9.14,1.1,9.205954595
27/09/2020 22:00,9.16336,3.01848,9.647714133,1.02336,0.29848,1.066,8.14,2.72,8.5824239,9.43336,1.33848,9.527843911,1.02336,0.29848,1.066,8.41,1.04,8.47406042
27/09/2020 22:30,8.63992,1.44456,8.759849953,1.00992,0.29456,1.052,7.63,1.15,7.71617781,8.66992,2.91456,9.146702838,1.00992,0.29456,1.052,7.66,2.62,8.095677859
27/09/2020 23:00,8.2828,-0.4896,8.297257619,1.1328,0.3304,1.18,7.15,-0.82,7.196867374,7.7528,4.6804,9.056050574,1.1328,0.3304,1.18,6.62,4.35,7.921294086
27/09/2020 23:30,7.55248,0.15864,7.554145935,1.09248,0.31864,1.138,6.46,-0.16,6.46198112,7.22248,4.16864,8.33917123,1.09248,0.31864,1.138,6.13,3.85,7.238742985
28/09/2020 00:00,6.71328,2.45304,7.14741447,1.07328,0.31304,1.118,5.64,2.14,6.032346144,7.00328,2.32304,7.378512425,1.07328,0.31304,1.118,5.93,2.01,6.261389622
28/09/2020 00:30,6.33944,2.83192,6.943217583,1.06944,0.31192,1.114,5.27,2.52,5.841515214,6.67944,2.32192,7.071508411,1.06944,0.31192,1.114,5.61,2.01,5.959211357
28/09/2020 01:00,6.39536,2.87448,7.011652074,1.21536,0.35448,1.266,5.18,2.52,5.760451371,6.66536,2.36448,7.072325615,1.21536,0.35448,1.266,5.45,2.01,5.808838094
28/09/2020 01:30,6.46168,2.84424,7.059958187,1.11168,0.32424,1.158,5.35,2.52,5.913788972,6.74168,2.28424,7.118145938,1.11168,0.32424,1.158,5.63,1.96,5.961417617
28/09/2020 02:00,6.53368,2.83024,7.120339374,1.06368,0.31024,1.108,5.47,2.52,6.022565898,6.80368,2.19024,7.147531938,1.06368,0.31024,1.108,5.74,1.88,6.040033112
28/09/2020 02:30,6.55672,2.83696,7.144152798,1.08672,0.31696,1.132,5.47,2.52,6.022565898,6.87672,2.19696,7.219135073,1.08672,0.31696,1.132,5.79,1.88,6.087569301
28/09/2020 03:00,6.5584,2.8812,7.163373786,1.2384,0.3612,1.29,5.32,2.52,5.886662892,6.8884,2.3512,7.27861223,1.2384,0.3612,1.29,5.65,1.99,5.990208678
28/09/2020 03:30,6.3636,3.0048,7.037345238,1.1136,0.3248,1.16,5.25,2.68,5.894480469,6.6936,2.1648,7.034958422,1.1136,0.3248,1.16,5.58,1.84,5.875542528
28/09/2020 04:00,6.2964,2.9852,6.968218711,1.0464,0.3052,1.09,5.25,2.68,5.894480469,6.6264,2.1952,6.980550122,1.0464,0.3052,1.09,5.58,1.89,5.891392026
28/09/2020 04:30,6.40712,2.83416,7.005972424,1.07712,0.31416,1.122,5.33,2.52,5.895701824,6.65712,2.29416,7.041336294,1.07712,0.31416,1.122,5.58,1.98,5.920878313
28/09/2020 05:00,6.54344,2.87392,7.146749135,1.21344,0.35392,1.264,5.33,2.52,5.895701824,6.86344,2.33392,7.249413162,1.21344,0.35392,1.264,5.65,1.98,5.986894019
28/09/2020 05:30,6.79512,2.75816,7.333560009,1.12512,0.32816,1.172,5.67,2.43,6.168776216,7.06512,2.13816,7.381574954,1.12512,0.32816,1.172,5.94,1.81,6.209645723
28/09/2020 06:00,7.3636,1.6548,7.547249035,1.1136,0.3248,1.16,6.25,1.33,6.389945227,7.5736,2.4548,7.961498603,1.1136,0.3248,1.16,6.46,2.13,6.802095265
28/09/2020 06:30,8.54784,2.49312,8.904,1.10784,0.32312,1.154,7.44,2.17,7.75,8.78784,1.08312,8.854336836,1.10784,0.32312,1.154,7.68,0.76,7.717512553
28/09/2020 07:00,10.01624,-0.03568,10.01630355,1.14624,0.33432,1.194,8.87,-0.37,8.87771367,9.54624,2.81432,9.95244167,1.14624,0.33432,1.194,8.4,2.48,8.758447351
28/09/2020 07:30,11.23456,-1.45992,11.32902047,1.23456,0.36008,1.286,10,-1.82,10.16427076,10.83456,3.96008,11.53559379,1.23456,0.36008,1.286,9.6,3.6,10.25280449
28/09/2020 08:00,12.25856,-1.10792,12.30852469,1.61856,0.47208,1.686,10.64,-1.58,10.75667235,12.31856,2.33208,12.53736486,1.61856,0.47208,1.686,10.7,1.86,10.8604604
28/09/2020 08:30,12.97528,0.64904,12.99150276,2.22528,0.64904,2.318,10.75,0,10.75,13.18528,1.31904,13.25109336,2.22528,0.64904,2.318,10.96,0.67,10.98045992
28/09/2020 09:00,13.6864,0.9352,13.71831418,3.2064,0.9352,3.34,10.48,0,10.48,13.8864,1.6052,13.97886877,3.2064,0.9352,3.34,10.68,0.67,10.70099528
28/09/2020 09:30,15.20024,2.63632,15.42716692,5.61024,1.63632,5.844,9.59,1,9.641996681,15.39024,2.40632,15.57722258,5.61024,1.63632,5.844,9.78,0.77,9.810265032
28/09/2020 10:00,13.6316,1.8788,13.7604654,3.5616,1.0388,3.71,10.07,0.84,10.10497402,13.7716,1.7088,13.87721024,3.5616,1.0388,3.71,10.21,0.67,10.23195973
28/09/2020 10:30,14.3352,2.1336,14.49310898,4.4352,1.2936,4.62,9.9,0.84,9.935572455,14.4952,1.9636,14.62759543,4.4352,1.2936,4.62,10.06,0.67,10.08228645
28/09/2020 11:00,16.58424,2.95832,16.84602842,7.67424,2.23832,7.994,8.91,0.72,8.939043573,16.72424,2.23832,16.87336007,7.67424,2.23832,7.994,9.05,0,9.05
28/09/2020 11:30,15.72544,2.73992,15.96235023,6.92544,2.01992,7.214,8.8,0.72,8.829405416,15.87544,2.01992,16.00342688,6.92544,2.01992,7.214,8.95,0,8.95
28/09/2020 12:00,14.12976,2.17368,14.29597854,4.70976,1.37368,4.906,9.42,0.8,9.453909244,14.33976,1.37368,14.40540571,4.70976,1.37368,4.906,9.63,0,9.63
28/09/2020 12:30,14.11456,1.88008,14.23922416,4.11456,1.20008,4.286,10,0.68,10.02309333,14.30456,1.87008,14.42628282,4.11456,1.20008,4.286,10.19,0.67,10.21200274
28/09/2020 13:00,14.45024,2.03632,14.59301323,4.65024,1.35632,4.844,9.8,0.68,9.823563508,14.63024,2.02632,14.76989828,4.65024,1.35632,4.844,9.98,0.67,10.0024647
28/09/2020 13:30,14.82024,2.31632,15.00016173,5.61024,1.63632,5.844,9.21,0.68,9.235069031,14.99024,2.30632,15.16662148,5.61024,1.63632,5.844,9.38,0.67,9.403898128
28/09/2020 14:00,14.22872,2.10296,14.38328591,4.87872,1.42296,5.082,9.35,0.68,9.374694662,14.40872,2.15296,14.56868041,4.87872,1.42296,5.082,9.53,0.73,9.557918183
28/09/2020 14:30,14.19032,1.41176,14.26037335,4.84032,1.41176,5.042,9.35,0,9.35,14.37032,2.08176,14.52032443,4.84032,1.41176,5.042,9.53,0.67,9.55352291
28/09/2020 15:00,15.0424,2.6332,15.27113421,6.6624,1.9432,6.94,8.38,0.69,8.408358936,15.2224,2.8932,15.49490458,6.6624,1.9432,6.94,8.56,0.95,8.612554789
28/09/2020 15:30,13.70864,2.41752,13.9201729,4.92864,1.43752,5.134,8.78,0.98,8.83452319,13.90864,2.18752,14.07961329,4.92864,1.43752,5.134,8.98,0.75,9.011265172
28/09/2020 16:00,14.58416,2.80288,14.85105583,5.80416,1.69288,6.046,8.78,1.11,8.849887005,14.78416,2.36288,14.97179311,5.80416,1.69288,6.046,8.98,0.67,9.004959744
28/09/2020 16:30,14.60616,2.77888,14.86815671,5.51616,1.60888,5.746,9.09,1.17,9.164987725,14.81616,2.27888,14.9903933,5.51616,1.60888,5.746,9.3,0.67,9.324103174
28/09/2020 17:00,13.42,2.03,13.57266739,3.12,0.91,3.25,10.3,1.12,10.36071426,13.62,1.58,13.71133837,3.12,0.91,3.25,10.5,0.67,10.52135448
28/09/2020 17:30,13.76056,1.87808,13.88813148,2.77056,0.80808,2.886,10.99,1.07,11.0419654,13.95056,1.47808,14.02864373,2.77056,0.80808,2.886,11.18,0.67,11.20005804
28/09/2020 18:00,13.03144,1.44792,13.11163227,1.50144,0.43792,1.564,11.53,1.01,11.57415224,13.25144,1.10792,13.29767456,1.50144,0.43792,1.564,11.75,0.67,11.76908663
28/09/2020 18:30,12.87432,1.39376,12.94954371,1.14432,0.33376,1.192,11.73,1.06,11.77779691,13.08432,1.00376,13.1227651,1.14432,0.33376,1.192,11.94,0.67,11.95878338
28/09/2020 19:00,13.40504,-1.26728,13.46480954,1.17504,0.34272,1.224,12.23,-1.61,12.33551782,13.18504,5.19272,14.17073113,1.17504,0.34272,1.224,12.01,4.85,12.95232026
28/09/2020 19:30,13.26016,1.15088,13.31001007,1.10016,0.32088,1.146,12.16,0.83,12.18829356,13.48016,0.32088,13.48397855,1.10016,0.32088,1.146,12.38,0,12.38
28/09/2020 20:00,12.73552,1.15536,12.78781945,1.11552,0.32536,1.162,11.62,0.83,11.64960514,12.89552,1.49536,12.9819312,1.11552,0.32536,1.162,11.78,1.17,11.83796013
28/09/2020 20:30,12.10848,0.83664,12.13734956,1.18848,0.34664,1.238,10.92,0.49,10.93098806,12.10848,2.48664,12.36117577,1.18848,0.34664,1.238,10.92,2.14,11.12771315
28/09/2020 21:00,11.25424,2.17832,11.46311459,1.19424,0.34832,1.244,10.06,1.83,10.22509169,11.49424,1.47832,11.58891639,1.19424,0.34832,1.244,10.3,1.13,10.36180004
28/09/2020 21:30,10.62712,2.03416,10.8200502,1.07712,0.31416,1.122,9.55,1.72,9.703653951,10.82712,1.58416,10.94239875,1.07712,0.31416,1.122,9.75,1.27,9.832364924
28/09/2020 22:00,9.77992,1.79456,9.943202744,1.00992,0.29456,1.052,8.77,1.5,8.897353539,9.99992,1.88456,10.17595039,1.00992,0.29456,1.052,8.99,1.59,9.129523536
28/09/2020 22:30,9.12488,1.80184,9.301078561,1.03488,0.30184,1.078,8.09,1.5,8.227885512,9.32488,2.14184,9.567699076,1.03488,0.30184,1.078,8.29,1.84,8.491743048
28/09/2020 23:00,8.46512,2.16816,8.73837367,1.12512,0.32816,1.172,7.34,1.84,7.567113056,8.71512,1.70816,8.880941797,1.12512,0.32816,1.172,7.59,1.38,7.714434522
28/09/2020 23:30,7.60832,3.63576,8.432394915,1.04832,0.30576,1.092,6.56,3.33,7.356799576,7.70832,1.12576,7.790091964,1.04832,0.30576,1.092,6.66,0.82,6.710290605
29/09/2020 00:00,7.18408,3.63744,8.052451502,1.05408,0.30744,1.098,6.13,3.33,6.976087729,7.27408,1.12744,7.360934778,1.05408,0.30744,1.098,6.22,0.82,6.273818614
29/09/2020 00:30,7.13096,1.01528,7.202873316,1.08096,0.31528,1.126,6.05,0.7,6.090361237,6.82096,3.28528,7.570902192,1.08096,0.31528,1.126,5.74,2.97,6.462855406
29/09/2020 01:00,7.15976,-1.21632,7.262341055,1.10976,0.32368,1.156,6.05,-1.54,6.242923994,6.48976,5.21368,8.32462876,1.10976,0.32368,1.156,5.38,4.89,7.270247589
29/09/2020 01:30,7.1276,-1.2432,7.23520753,1.0176,0.2968,1.06,6.11,-1.54,6.301087208,6.4976,5.1868,8.313946115,1.0176,0.2968,1.06,5.48,4.89,7.344555807
29/09/2020 02:00,7.19728,-1.25496,7.305871885,0.97728,0.28504,1.018,6.22,-1.54,6.407807737,6.62728,5.17504,8.408440949,0.97728,0.28504,1.018,5.65,4.89,7.472255349
29/09/2020 02:30,7.22416,-1.24712,7.331016028,1.00416,0.29288,1.046,6.22,-1.54,6.407807737,6.65416,5.18288,8.434458513,1.00416,0.29288,1.046,5.65,4.89,7.472255349
29/09/2020 03:00,7.22128,-1.34296,7.345095398,1.12128,0.32704,1.168,6.1,-1.67,6.324468357,6.63128,5.34704,8.518492308,1.12128,0.32704,1.168,5.51,5.02,7.453891601
29/09/2020 03:30,7.01248,-1.18136,7.111292934,1.09248,0.31864,1.138,5.92,-1.5,6.107077861,6.44248,5.17864,8.265824871,1.09248,0.31864,1.138,5.35,4.86,7.227869672
29/09/2020 04:00,6.94592,-1.17744,7.045010263,1.10592,0.32256,1.152,5.84,-1.5,6.029560515,6.32592,5.24256,8.215941772,1.10592,0.32256,1.152,5.22,4.92,7.173200123
29/09/2020 04:30,6.95744,-1.17408,7.055808614,1.11744,0.32592,1.164,5.84,-1.5,6.029560515,6.33744,5.24592,8.226957056,1.11744,0.32592,1.164,5.22,4.92,7.173200123
29/09/2020 05:00,7.04384,-1.14888,7.136918607,1.20384,0.35112,1.254,5.84,-1.5,6.029560515,6.42384,5.21112,8.271728477,1.20384,0.35112,1.254,5.22,4.86,7.132180592
29/09/2020 05:30,6.96496,-1.28272,7.082092798,0.74496,0.21728,0.776,6.22,-1.5,6.398312277,6.36496,4.97728,8.079977228,0.74496,0.21728,0.776,5.62,4.76,7.364916836
29/09/2020 06:00,7.70592,-1.17744,7.79535554,1.10592,0.32256,1.152,6.6,-1.5,6.768308504,7.13592,5.08256,8.760922919,1.10592,0.32256,1.152,6.03,4.76,7.682349901
29/09/2020 06:30,8.38632,2.96976,8.896619448,1.09632,0.31976,1.142,7.29,2.65,7.756713221,8.43632,0.33976,8.443158888,1.09632,0.31976,1.142,7.34,0.02,7.340027248
29/09/2020 07:00,9.53832,0.02576,9.538354785,1.04832,0.30576,1.092,8.49,-0.28,8.494615942,9.16832,2.66576,9.548003351,1.04832,0.30576,1.092,8.12,2.36,8.456003784
29/09/2020 07:30,10.51072,1.37896,10.6007908,0.99072,0.28896,1.032,9.52,1.09,9.582197034,10.49072,0.76896,10.51886427,0.99072,0.28896,1.032,9.5,0.48,9.512118586
29/09/2020 08:00,11.1868,2.7124,11.51093428,1.0368,0.3024,1.08,10.15,2.41,10.43219057,11.4068,-0.7776,11.43327372,1.0368,0.3024,1.08,10.37,-1.08,10.42608747
29/09/2020 08:30,11.69768,2.26224,11.91442182,1.20768,0.35224,1.258,10.49,1.91,10.66246688,11.91768,-1.23776,11.98178394,1.20768,0.35224,1.258,10.71,-1.59,10.82738196
29/09/2020 09:00,11.85128,1.07704,11.90011986,1.36128,0.39704,1.418,10.49,0.68,10.51201693,12.12128,0.39704,12.1277809,1.36128,0.39704,1.418,10.76,0,10.76
29/09/2020 09:30,12.842,1.366,12.91444617,2.352,0.686,2.45,10.49,0.68,10.51201693,13.112,0.006,13.11200137,2.352,0.686,2.45,10.76,-0.68,10.78146558
29/09/2020 10:00,14.62592,2.05256,14.76924299,4.70592,1.37256,4.902,9.92,0.68,9.943279137,14.84592,0.69256,14.86206513,4.70592,1.37256,4.902,10.14,-0.68,10.16277521
29/09/2020 10:30,14.58296,2.10128,14.73357051,4.87296,1.42128,5.076,9.71,0.68,9.733781382,14.78296,2.09128,14.93014931,4.87296,1.42128,5.076,9.91,0.67,9.932623017
29/09/2020 11:00,15.97104,2.12072,16.11122503,7.27104,2.12072,7.574,8.7,0,8.7,16.16104,2.12072,16.29959101,7.27104,2.12072,7.574,8.89,0,8.89
29/09/2020 11:30,16.86888,1.67384,16.95172123,8.61888,2.51384,8.978,8.25,-0.84,8.292653375,17.02888,1.83384,17.12733847,8.61888,2.51384,8.978,8.41,-0.68,8.437446296
29/09/2020 12:00,15.95648,2.53064,16.15590891,8.67648,2.53064,9.038,7.28,0,7.28,16.11648,3.20064,16.43122101,8.67648,2.53064,9.038,7.44,0.67,7.470107094
29/09/2020 12:30,14.62408,6.06744,15.83279963,9.21408,2.68744,9.598,5.41,3.38,6.37906733,15.15408,0.72744,15.17152957,9.21408,2.68744,9.598,5.94,-1.96,6.255013989
29/09/2020 13:00,12.65224,3.49232,13.12537527,8.92224,2.60232,9.294,3.73,0.89,3.834709898,12.79224,3.43232,13.24470554,8.92224,2.60232,9.294,3.87,0.83,3.958004548
29/09/2020 13:30,9.44512,2.85816,9.868098621,5.92512,1.72816,6.172,3.52,1.13,3.69693116,9.57512,2.42816,9.878202468,5.92512,1.72816,6.172,3.65,0.7,3.716517187
29/09/2020 14:00,7.91976,2.33368,8.256431481,4.46976,1.30368,4.656,3.45,1.03,3.600472191,8.01976,2.00368,8.266273889,4.46976,1.30368,4.656,3.55,0.7,3.61835598
29/09/2020 14:30,6.86312,2.12216,7.183730173,3.57312,1.04216,3.722,3.29,1.08,3.462730137,6.95312,1.74216,7.168054073,3.57312,1.04216,3.722,3.38,0.7,3.451724207
29/09/2020 15:00,13.67088,3.36984,14.08008457,8.09088,2.35984,8.428,5.58,1.01,5.670670154,13.81088,3.05984,14.14577772,8.09088,2.35984,8.428,5.72,0.7,5.762672991
29/09/2020 15:30,15.77808,3.15944,16.09129795,7.91808,2.30944,8.248,7.86,0.85,7.905826965,15.94808,3.00944,16.2295405,7.91808,2.30944,8.248,8.03,0.7,8.060452841
29/09/2020 16:00,14.454,2.572,14.68105241,5.904,1.722,6.15,8.55,0.85,8.592147578,14.624,1.722,14.72503514,5.904,1.722,6.15,8.72,0,8.72
29/09/2020 16:30,15.15288,2.63584,15.38042343,6.12288,1.78584,6.378,9.03,0.85,9.069917309,15.34288,1.78584,15.44646209,6.12288,1.78584,6.378,9.22,0,9.22
29/09/2020 17:00,14.65152,2.18336,14.81330818,4.57152,1.33336,4.762,10.08,0.85,10.11577481,14.84152,2.00336,14.9761199,4.57152,1.33336,4.762,10.27,0.67,10.29183171
29/09/2020 17:30,14.35456,2.08008,14.5044864,3.63456,1.06008,3.786,10.72,1.02,10.76841678,14.55456,1.73008,14.6570254,3.63456,1.06008,3.786,10.92,0.67,10.94053472
29/09/2020 18:00,13.27368,1.54024,13.36274373,1.78368,0.52024,1.858,11.49,1.02,11.5351853,13.47368,1.19024,13.52614964,1.78368,0.52024,1.858,11.69,0.67,11.70918443
29/09/2020 18:30,12.96752,1.53136,13.05762759,1.30752,0.38136,1.362,11.66,1.15,11.71657373,13.18752,1.05136,13.22936286,1.30752,0.38136,1.362,11.88,0.67,11.8988781
29/09/2020 19:00,13.17576,0.60168,13.18949091,1.20576,0.35168,1.256,11.97,0.25,11.97261041,13.24576,3.62168,13.73195995,1.20576,0.35168,1.256,12.04,3.27,12.47615726
29/09/2020 19:30,13.26864,1.06752,13.31151405,1.08864,0.31752,1.134,12.18,0.75,12.20306929,13.45864,0.31752,13.46238499,1.08864,0.31752,1.134,12.37,0,12.37
29/09/2020 20:00,12.69208,1.15144,12.74420295,1.10208,0.32144,1.148,11.59,0.83,11.61968158,12.88208,1.37144,12.9548768,1.10208,0.32144,1.148,11.78,1.05,11.82670284
29/09/2020 20:30,11.99312,1.48216,12.08435872,1.17312,0.34216,1.222,10.82,1.14,10.87988971,12.21312,1.39216,12.29220931,1.17312,0.34216,1.222,11.04,1.05,11.08981966
29/09/2020 21:00,11.2708,1.8244,11.4175027,1.1808,0.3444,1.23,10.09,1.48,10.19796548,11.5308,1.4444,11.62091391,1.1808,0.3444,1.23,10.35,1.1,10.40828997
29/09/2020 21:30,10.60904,1.70472,10.74512913,1.07904,0.31472,1.124,9.53,1.39,9.630835893,10.83904,1.75472,10.98015621,1.07904,0.31472,1.124,9.76,1.44,9.865657606
29/09/2020 22:00,9.91752,1.78136,10.07623176,1.06752,0.31136,1.112,8.85,1.47,8.971254093,10.17752,1.85136,10.34453707,1.06752,0.31136,1.112,9.11,1.54,9.239247805
29/09/2020 22:30,9.20104,1.85072,9.385323734,1.03104,0.30072,1.074,8.17,1.55,8.315732078,9.47104,1.94072,9.667832891,1.03104,0.30072,1.074,8.44,1.64,8.597860199
29/09/2020 23:00,8.4844,3.6692,9.243812633,1.0944,0.3192,1.14,7.39,3.35,8.113852353,8.7244,0.0492,8.724538727,1.0944,0.3192,1.14,7.63,-0.27,7.634775701
29/09/2020 23:30,7.69376,4.18568,8.758644872,1.01376,0.29568,1.056,6.68,3.89,7.730103492,7.90376,-0.38432,7.913098255,1.01376,0.29568,1.056,6.89,-0.68,6.923474561
30/09/2020 00:00,7.296,4.318,8.478015098,1.056,0.308,1.1,6.24,4.01,7.417391725,7.466,-0.372,7.475261868,1.056,0.308,1.1,6.41,-0.68,6.445967732
30/09/2020 00:30,7.12008,4.34544,8.341366075,1.15008,0.33544,1.198,5.97,4.01,7.191731363,7.23008,-0.34456,7.238285598,1.15008,0.33544,1.198,6.08,-0.68,6.117908139
30/09/2020 01:00,6.89664,4.34152,8.14938275,1.13664,0.33152,1.184,5.76,4.01,7.018383005,7.03664,-0.34848,7.045263714,1.13664,0.33152,1.184,5.9,-0.68,5.939057164
30/09/2020 01:30,6.76032,4.15176,7.933412733,1.00032,0.29176,1.042,5.76,3.86,6.933772422,6.96032,-0.38824,6.971139419,1.00032,0.29176,1.042,5.96,-0.68,5.998666518
30/09/2020 02:00,6.95264,4.14952,8.096772147,0.99264,0.28952,1.034,5.96,3.86,7.100788689,7.08264,-0.39048,7.093395802,0.99264,0.28952,1.034,6.09,-0.68,6.127846277
30/09/2020 02:30,6.99488,4.16184,8.139364742,1.03488,0.30184,1.078,5.96,3.86,7.100788689,7.12488,-0.37816,7.134908549,1.03488,0.30184,1.078,6.09,-0.68,6.127846277
30/09/2020 03:00,6.9536,4.2848,8.167745344,1.1136,0.3248,1.16,5.84,3.96,7.056004535,7.0936,-0.3552,7.102487452,1.1136,0.3248,1.16,5.98,-0.68,6.018538028
30/09/2020 03:30,6.6164,4.2652,7.872018801,1.0464,0.3052,1.09,5.57,3.96,6.83421539,6.8264,-0.3748,6.836681359,1.0464,0.3052,1.09,5.78,-0.68,5.819862541
30/09/2020 04:00,6.65864,4.17752,7.860608119,1.08864,0.31752,1.134,5.57,3.86,6.776761764,6.86864,-0.36248,6.878197962,1.08864,0.31752,1.134,5.78,-0.68,5.819862541
30/09/2020 04:30,6.57784,4.18312,7.795285242,1.10784,0.32312,1.154,5.47,3.86,6.694811424,6.81784,-0.35688,6.827174057,1.10784,0.32312,1.154,5.71,-0.68,5.750347816
30/09/2020 05:00,6.74536,4.21448,7.953723857,1.21536,0.35448,1.266,5.53,3.86,6.743923191,6.92536,-0.32552,6.933006159,1.21536,0.35448,1.266,5.71,-0.68,5.750347816
30/09/2020 05:30,7.41592,-0.30744,7.422289997,1.10592,0.32256,1.152,6.31,-0.63,6.341372091,6.92592,3.97256,7.984334712,1.10592,0.32256,1.152,5.82,3.65,6.869854438
30/09/2020 06:00,7.3948,2.6064,7.84068798,1.0848,0.3164,1.13,6.31,2.29,6.712689476,7.4548,1.0464,7.527881242,1.0848,0.3164,1.13,6.37,0.73,6.411692444
30/09/2020 06:30,8.72968,0.02824,8.729725677,1.15968,0.33824,1.208,7.57,-0.31,7.576344765,8.40968,3.06824,8.9519168,1.15968,0.33824,1.208,7.25,2.73,7.746960694
30/09/2020 07:00,9.89048,-0.82736,9.925024897,1.14048,0.33264,1.188,8.75,-1.16,8.82655652,9.46048,3.22264,9.994302897,1.14048,0.33264,1.188,8.32,2.89,8.80763873
30/09/2020 07:30,11.05504,-0.91728,11.09302988,1.17504,0.34272,1.224,9.88,-1.26,9.96002008,10.56504,3.01272,10.98619825,1.17504,0.34272,1.224,9.39,2.67,9.762223107
30/09/2020 08:00,11.49744,1.95592,11.6626219,1.35744,0.39592,1.414,10.14,1.56,10.25929822,11.86744,-0.80408,11.89464908,1.35744,0.39592,1.414,10.51,-1.2,10.57828436
30/09/2020 08:30,12.1504,-0.7028,12.17070861,1.6704,0.4872,1.74,10.48,-1.19,10.54734564,12.2904,1.5172,12.38369202,1.6704,0.4872,1.74,10.62,1.03,10.6698313
30/09/2020 09:00,12.36408,0.58744,12.37802731,2.01408,0.58744,2.098,10.35,0,10.35,12.57408,1.29744,12.6408401,2.01408,0.58744,2.098,10.56,0.71,10.58384146
30/09/2020 09:30,12.43616,-0.18112,12.43747884,1.67616,0.48888,1.746,10.76,-0.67,10.78083948,12.64616,1.19888,12.70286094,1.67616,0.48888,1.746,10.97,0.71,10.99295229
30/09/2020 10:00,12.5312,-0.1184,12.53175933,1.8912,0.5516,1.97,10.64,-0.67,10.66107405,12.8612,0.5516,12.87302327,1.8912,0.5516,1.97,10.97,0,10.97
30/09/2020 10:30,12.6988,4.5884,13.50233076,2.4288,0.7084,2.53,10.27,3.88,10.97849261,13.8088,-3.5716,14.26321436,2.4288,0.7084,2.53,11.38,-4.28,12.15824
30/09/2020 11:00,13.0744,4.7592,13.91365948,3.0144,0.8792,3.14,10.06,3.88,10.78230031,14.3444,-3.5808,14.78458454,3.0144,0.8792,3.14,11.33,-4.46,12.17622684
30/09/2020 11:30,12.56496,4.51728,13.35230461,2.18496,0.63728,2.276,10.38,3.88,11.081462,13.86496,-3.89272,14.40105499,2.18496,0.63728,2.276,11.68,-4.53,12.52770131
30/09/2020 12:00,12.97008,4.55544,13.74681813,2.59008,0.75544,2.698,10.38,3.8,11.05370526,14.27008,-3.86456,14.78411334,2.59008,0.75544,2.698,11.68,-4.62,12.56052547
30/09/2020 12:30,13.53032,4.89176,14.38745548,3.40032,0.99176,3.542,10.13,3.9,10.85480999,14.77032,-3.51824,15.18355576,3.40032,0.99176,3.542,11.37,-4.51,12.23180281
30/09/2020 13:00,13.37936,5.21648,14.36032512,3.99936,1.16648,4.166,9.38,4.05,10.21699075,14.67936,-3.01352,14.98549008,3.99936,1.16648,4.166,10.68,-4.18,11.46886219
30/09/2020 13:30,12.42712,0.64416,12.44380382,2.03712,0.59416,2.122,10.39,0.05,10.39012031,12.96712,1.12416,13.01575725,2.03712,0.59416,2.122,10.93,0.53,10.94284241
30/09/2020 14:00,12.43144,-0.09208,12.43178101,1.98144,0.57792,2.064,10.45,-0.67,10.47145644,12.91144,1.26792,12.97354632,1.98144,0.57792,2.064,10.93,0.69,10.95175785
30/09/2020 14:30,12.4896,-0.8772,12.52036693,2.1696,0.6328,2.26,10.32,-1.51,10.42988495,13.0996,1.9228,13.23996526,2.1696,0.6328,2.26,10.93,1.29,11.00586207
30/09/2020 15:00,12.63336,-0.02152,12.63337833,2.22336,0.64848,2.316,10.41,-0.67,10.43153872,13.08336,1.31848,13.14962731,2.22336,0.64848,2.316,10.86,0.67,10.88064796
30/09/2020 15:30,12.26912,5.44016,13.42112687,1.98912,0.58016,2.072,10.28,4.86,11.37092784,12.94912,0.15016,12.94999061,1.98912,0.58016,2.072,10.96,-0.43,10.96843198
30/09/2020 16:00,12.73392,0.54656,12.74564421,1.87392,0.54656,1.952,10.86,0,10.86,13.16392,1.29656,13.22761723,1.87392,0.54656,1.952,11.29,0.75,11.314884
30/09/2020 16:30,13.0264,0.5152,13.03658422,1.7664,0.5152,1.84,11.26,0,11.26,13.5364,1.1852,13.58818693,1.7664,0.5152,1.84,11.77,0.67,11.78905425
30/09/2020 17:00,13.054,1.142,13.10385745,1.584,0.462,1.65,11.47,0.68,11.49013925,13.674,1.212,13.72760795,1.584,0.462,1.65,12.09,0.75,12.11324069
30/09/2020 17:30,13.35216,1.12688,13.39962817,1.53216,0.44688,1.596,11.82,0.68,11.83954391,13.97216,1.29688,14.03221838,1.53216,0.44688,1.596,12.44,0.85,12.46900557
30/09/2020 18:00,13.42144,1.04792,13.46228762,1.26144,0.36792,1.314,12.16,0.68,12.17899832,13.96144,1.21792,14.01446167,1.26144,0.36792,1.314,12.7,0.85,12.7284131
30/09/2020 18:30,13.23888,1.02384,13.27841075,1.17888,0.34384,1.228,12.06,0.68,12.0791556,13.75888,1.27384,13.81772221,1.17888,0.34384,1.228,12.58,0.93,12.61432915
30/09/2020 19:00,13.4092,1.7356,13.52105588,1.2192,0.3556,1.27,12.19,1.38,12.26786452,14.0292,0.4856,14.03760165,1.2192,0.3556,1.27,12.81,0.13,12.81065962
30/09/2020 19:30,12.89352,4.51936,13.66263052,1.16352,0.33936,1.212,11.73,4.18,12.45252183,13.90352,-1.32064,13.96610033,1.16352,0.33936,1.212,12.74,-1.66,12.8476924
30/09/2020 20:00,12.43688,1.45784,12.52203185,1.22688,0.35784,1.278,11.21,1.1,11.26384038,13.12688,0.99784,13.16475078,1.22688,0.35784,1.278,11.9,0.64,11.91719766
30/09/2020 20:30,11.80488,1.60184,11.91306355,1.27488,0.37184,1.328,10.53,1.23,10.60159422,12.34488,1.56184,12.4432876,1.27488,0.37184,1.328,11.07,1.19,11.13377744
30/09/2020 21:00,11.29144,1.66792,11.41396401,1.26144,0.36792,1.314,10.03,1.3,10.11389638,11.76144,1.49792,11.85644277,1.26144,0.36792,1.314,10.5,1.13,10.56062972
30/09/2020 21:30,10.7844,1.7992,10.93345343,1.0944,0.3192,1.14,9.69,1.48,9.802372162,11.1044,1.5892,11.21754233,1.0944,0.3192,1.14,10.01,1.27,10.09024281
30/09/2020 22:00,10.08792,1.92856,10.27061213,1.05792,0.30856,1.102,9.03,1.62,9.174164812,10.44792,1.57856,10.56649819,1.05792,0.30856,1.102,9.39,1.27,9.47549471
30/09/2020 22:30,9.3548,1.9864,9.563371163,1.0848,0.3164,1.13,8.27,1.67,8.436930722,9.6948,1.8064,9.861654425,1.0848,0.3164,1.13,8.61,1.49,8.737974594
30/09/2020 23:00,8.63472,2.07096,8.879598234,1.13472,0.33096,1.182,7.5,1.74,7.699194763,8.95472,1.74096,9.122387407,1.13472,0.33096,1.182,7.82,1.41,7.946099672
30/09/2020 23:30,7.85096,1.58528,8.009412313,1.08096,0.31528,1.126,6.77,1.27,6.888091172,8.11096,1.79528,8.307268047,1.08096,0.31528,1.126,7.03,1.48,7.1841005
01/10/2020 00:00,7.35776,1.67768,7.546604694,1.15776,0.33768,1.206,6.2,1.34,6.34315379,7.66776,1.97768,7.918696964,1.15776,0.33768,1.206,6.51,1.64,6.713397054
01/10/2020 00:30,7.07536,2.76448,7.596253603,1.21536,0.35448,1.266,5.86,2.41,6.336221271,7.35536,1.10448,7.437822047,1.21536,0.35448,1.266,6.14,0.75,6.185636588
01/10/2020 01:00,6.7896,4.2128,7.990391229,1.2096,0.3528,1.26,5.58,3.86,6.784983419,6.9896,0.2328,6.993475817,1.2096,0.3528,1.26,5.78,-0.12,5.781245541
01/10/2020 01:30,6.78552,4.33536,8.052243662,1.11552,0.32536,1.162,5.67,4.01,6.944710217,7.00552,0.98536,7.074478412,1.11552,0.32536,1.162,5.89,0.66,5.926862576
01/10/2020 02:00,6.88944,4.32192,8.1328578,1.06944,0.31192,1.114,5.82,4.01,7.067708257,7.08944,0.97192,7.155752092,1.06944,0.31192,1.114,6.02,0.66,6.056071334
01/10/2020 02:30,7.03016,4.33088,8.257098231,1.10016,0.32088,1.146,5.93,4.01,7.158561308,7.21016,0.98088,7.276574249,1.10016,0.32088,1.146,6.11,0.66,6.1455431
01/10/2020 03:00,7.0008,4.3544,8.244513327,1.1808,0.3444,1.23,5.82,4.01,7.067708257,7.1808,1.0044,7.250703966,1.1808,0.3444,1.23,6,0.66,6.036190852
01/10/2020 03:30,6.93744,4.41592,8.223650236,1.11744,0.32592,1.164,5.82,4.09,7.113402843,7.02744,0.20592,7.030456315,1.11744,0.32592,1.164,5.91,-0.12,5.911218149
01/10/2020 04:00,6.83472,4.52096,8.194661482,1.13472,0.33096,1.182,5.7,4.19,7.074326823,6.93472,-0.32904,6.94252179,1.13472,0.33096,1.182,5.8,-0.66,5.837430942
01/10/2020 04:30,6.80504,4.36272,8.083433379,1.17504,0.34272,1.224,5.63,4.02,6.917897079,6.97504,-0.31728,6.982252473,1.17504,0.34272,1.224,5.8,-0.66,5.837430942
01/10/2020 05:00,6.9888,4.3784,8.247042621,1.2288,0.3584,1.28,5.76,4.02,7.024101366,7.0988,-0.3016,7.105204008,1.2288,0.3584,1.28,5.87,-0.66,5.906987388
01/10/2020 05:30,7.2424,4.1932,8.368708622,1.1424,0.3332,1.19,6.1,3.86,7.218697944,7.3424,-0.3268,7.349669108,1.1424,0.3332,1.19,6.2,-0.66,6.235030072
01/10/2020 06:00,7.62168,4.01424,8.614181842,1.11168,0.32424,1.158,6.51,3.69,7.483060871,7.73168,-0.33576,7.738967011,1.11168,0.32424,1.158,6.62,-0.66,6.652818951
01/10/2020 06:30,8.84448,1.41464,8.956898615,1.04448,0.30464,1.088,7.8,1.11,7.878584898,8.55448,1.64464,8.711140499,1.04448,0.30464,1.088,7.51,1.34,7.628610621
01/10/2020 07:00,9.8032,4.1776,10.65622222,1.1232,0.3276,1.17,8.68,3.85,9.495519996,9.9732,-1.4424,10.07696561,1.1232,0.3276,1.17,8.85,-1.77,9.025264539
01/10/2020 07:30,10.87368,2.84024,11.2384999,1.06368,0.31024,1.108,9.81,2.53,10.13099205,11.09368,-1.52976,11.19865624,1.06368,0.31024,1.108,10.03,-1.84,10.19737711
01/10/2020 08:00,11.77328,1.06304,11.8211749,1.31328,0.38304,1.368,10.46,0.68,10.48207995,12.00328,-0.29696,12.00695282,1.31328,0.38304,1.368,10.69,-0.68,10.71160586
01/10/2020 08:30,12.86008,1.36544,12.93236575,2.35008,0.68544,2.448,10.51,0.68,10.53197512,13.04008,0.00544,13.04008113,2.35008,0.68544,2.448,10.69,-0.68,10.71160586
01/10/2020 09:00,14.0488,1.8784,14.17381981,4.1088,1.1984,4.28,9.94,0.68,9.963232407,14.2288,0.5184,14.23824034,4.1088,1.1984,4.28,10.12,-0.68,10.14282012
01/10/2020 09:30,13.48392,1.50656,13.56782302,2.83392,0.82656,2.952,10.65,0.68,10.67168684,13.65392,0.14656,13.65470656,2.83392,0.82656,2.952,10.82,-0.68,10.84134678
01/10/2020 10:00,13.5108,0.8344,13.53654092,2.8608,0.8344,2.98,10.65,0,10.65,13.6808,0.1544,13.68167124,2.8608,0.8344,2.98,10.82,-0.68,10.84134678
01/10/2020 10:30,13.39512,0.67816,13.41227575,2.32512,0.67816,2.422,11.07,0,11.07,13.52512,0.67816,13.54211106,2.32512,0.67816,2.422,11.2,0,11.2
01/10/2020 11:00,14.25856,1.03208,14.29586382,3.53856,1.03208,3.686,10.72,0,10.72,14.39856,1.03208,14.43550204,3.53856,1.03208,3.686,10.86,0,10.86
01/10/2020 11:30,14.9724,1.3832,15.03615656,4.7424,1.3832,4.94,10.23,0,10.23,15.1124,1.3832,15.17556839,4.7424,1.3832,4.94,10.37,0,10.37
01/10/2020 12:00,15.45416,0.95288,15.4835087,5.56416,1.62288,5.796,9.89,-0.67,9.912668662,15.62416,0.94288,15.6525844,5.56416,1.62288,5.796,10.06,-0.68,10.08295592
01/10/2020 12:30,14.7996,1.4028,14.86593448,4.8096,1.4028,5.01,9.99,0,9.99,14.9896,1.4028,15.05509734,4.8096,1.4028,5.01,10.18,0,10.18
01/10/2020 13:00,15.52816,2.48488,15.72572356,6.18816,1.80488,6.446,9.34,0.68,9.364721032,15.68816,2.47488,15.88217224,6.18816,1.80488,6.446,9.5,0.67,9.52359701
01/10/2020 13:30,13.33368,0.27024,13.33641826,3.22368,0.94024,3.358,10.11,-0.67,10.13217647,13.49368,0.94024,13.52639831,3.22368,0.94024,3.358,10.27,0,10.27
01/10/2020 14:00,13.05368,3.10024,13.41678239,2.74368,0.80024,2.858,10.31,2.3,10.56343221,13.42368,-3.60976,13.90055941,2.74368,0.80024,2.858,10.68,-4.41,11.55467438
01/10/2020 14:30,17.73104,7.43072,19.22512365,9.43104,2.75072,9.824,8.3,4.68,9.528504605,17.96104,2.46072,18.12881962,9.43104,2.75072,9.824,8.53,-0.29,8.534928236
01/10/2020 15:00,16.31152,3.13336,16.60974502,8.41152,2.45336,8.762,7.9,0.68,7.929211815,16.49152,3.12336,16.78468378,8.41152,2.45336,8.762,8.08,0.67,8.107730879
01/10/2020 15:30,14.46368,0.12024,14.46417978,3.70368,1.08024,3.858,10.76,-0.96,10.80274039,11.29368,4.13024,12.02522725,3.70368,1.08024,3.858,7.59,3.05,8.179889975
01/10/2020 16:00,17.01608,-1.47656,17.08002365,4.60608,1.34344,4.798,12.41,-2.82,12.72637026,11.11608,4.74344,12.08583707,4.60608,1.34344,4.798,6.51,3.4,7.344392419
01/10/2020 16:30,16.63568,-1.89376,16.74312325,3.17568,0.92624,3.308,13.46,-2.82,13.75223618,10.57568,4.32624,11.426345,3.17568,0.92624,3.308,7.4,3.4,8.143709229
01/10/2020 17:00,17.5784,-1.3788,17.63239167,4.1184,1.2012,4.29,13.46,-2.58,13.70503557,11.5184,4.7312,12.45222036,4.1184,1.2012,4.29,7.4,3.53,8.198835283
01/10/2020 17:30,15.50344,-0.24608,15.50539284,2.89344,0.84392,3.014,12.61,-1.09,12.65702177,12.44344,3.81392,13.01480637,2.89344,0.84392,3.014,9.55,2.97,10.00116993
01/10/2020 18:00,10.73432,1.72376,10.87184319,1.62432,0.47376,1.692,9.11,1.25,9.195357524,16.05432,1.14376,16.09501095,1.62432,0.47376,1.692,14.43,0.67,14.44554603
01/10/2020 18:30,10.57112,1.69616,10.70633162,1.22112,0.35616,1.272,9.35,1.34,9.445533336,15.92112,1.02616,15.95415515,1.22112,0.35616,1.272,14.7,0.67,14.71526079
01/10/2020 19:00,10.58352,1.67936,10.71592953,1.16352,0.33936,1.212,9.42,1.34,9.514830529,16.00352,1.00936,16.03531914,1.16352,0.33936,1.212,14.84,0.67,14.85511696
01/10/2020 19:30,10.74976,1.45368,10.8476046,1.10976,0.32368,1.156,9.64,1.13,9.706003297,16.29976,0.99368,16.3300207,1.10976,0.32368,1.156,15.19,0.67,15.20476899
01/10/2020 20:00,10.26056,1.59808,10.3842646,1.09056,0.31808,1.136,9.17,1.28,9.258903823,15.70056,0.98808,15.73162059,1.09056,0.31808,1.136,14.61,0.67,14.6253547
01/10/2020 20:30,9.7904,1.7972,9.953987141,1.1904,0.3472,1.24,8.6,1.45,8.721381771,15.0704,1.1572,15.11476325,1.1904,0.3472,1.24,13.88,0.81,13.90361464
01/10/2020 21:00,9.2016,1.7888,9.373859824,1.1616,0.3388,1.21,8.04,1.45,8.169706237,14.2516,1.3188,14.31248881,1.1616,0.3388,1.21,13.09,0.98,13.12663323
01/10/2020 21:30,8.46672,2.74696,8.901187381,1.08672,0.31696,1.132,7.38,2.43,7.769768336,13.48672,0.64696,13.50222847,1.08672,0.31696,1.132,12.4,0.33,12.40439035
01/10/2020 22:00,7.48608,5.15344,9.088417772,1.00608,0.29344,1.048,6.48,4.86,8.1,12.89608,-1.65656,13.00204101,1.00608,0.29344,1.048,11.89,-1.95,12.04884227
01/10/2020 22:30,6.91056,5.32808,8.72606876,1.09056,0.31808,1.136,5.82,5.01,7.679355442,12.03056,-1.52192,12.12644278,1.09056,0.31808,1.136,10.94,-1.84,11.09365584
01/10/2020 23:00,6.34744,5.25592,8.241036925,1.11744,0.32592,1.164,5.23,4.93,7.187336085,11.24744,-1.42408,11.33723557,1.11744,0.32592,1.164,10.13,-1.75,10.28004864
01/10/2020 23:30,6.08368,1.22024,6.204848749,1.06368,0.31024,1.108,5.02,0.91,5.101813403,9.91368,3.69024,10.5782287,1.06368,0.31024,1.108,8.85,3.38,9.473484048
02/10/2020 00:00,5.31288,5.08584,7.354757807,1.08288,0.31584,1.128,4.23,4.77,6.375405869,9.60288,-1.20416,9.678083777,1.08288,0.31584,1.128,8.52,-1.52,8.654524828
02/10/2020 00:30,5.19464,4.69552,7.002299108,1.18464,0.34552,1.234,4.01,4.35,5.916299519,9.07464,-0.45448,9.086013603,1.18464,0.34552,1.234,7.89,-0.8,7.930453959
02/10/2020 01:00,5.26272,3.19496,6.156621736,1.18272,0.34496,1.232,4.08,2.85,4.976836345,8.45272,1.84496,8.651725423,1.18272,0.34496,1.232,7.27,1.5,7.423132762
02/10/2020 01:30,5.36168,3.17424,6.230843603,1.11168,0.32424,1.158,4.25,2.85,5.117128101,8.59168,1.82424,8.783212214,1.11168,0.32424,1.158,7.48,1.5,7.628918665
02/10/2020 02:00,5.48864,3.16752,6.33706178,1.08864,0.31752,1.134,4.4,2.85,5.242375416,8.71864,1.81752,8.906068852,1.08864,0.31752,1.134,7.63,1.5,7.776046553
02/10/2020 02:30,5.54432,3.18376,6.393419429,1.14432,0.33376,1.192,4.4,2.85,5.242375416,8.72432,1.83376,8.914955704,1.14432,0.33376,1.192,7.58,1.5,7.726991653
02/10/2020 03:00,5.4996,3.2028,6.364238211,1.2096,0.3528,1.26,4.29,2.85,5.150398043,8.5096,1.8528,8.708970088,1.2096,0.3528,1.26,7.3,1.5,7.452516354
02/10/2020 03:30,5.32736,3.07048,6.148870791,1.16736,0.34048,1.216,4.16,2.73,4.975791394,8.25736,1.72048,8.434692976,1.16736,0.34048,1.216,7.09,1.38,7.223053371
02/10/2020 04:00,5.28808,3.07944,6.119374216,1.19808,0.34944,1.248,4.09,2.73,4.917418022,8.13808,1.72944,8.319814229,1.19808,0.34944,1.248,6.94,1.38,7.075874504
02/10/2020 04:30,5.21728,3.08504,6.061145304,1.21728,0.35504,1.268,4,2.73,4.842819427,8.04728,1.73504,8.232197714,1.21728,0.35504,1.268,6.83,1.38,6.968019805
02/10/2020 05:00,5.37136,3.11248,6.207981959,1.31136,0.38248,1.366,4.06,2.73,4.892494251,8.14136,1.76248,8.329950684,1.31136,0.38248,1.366,6.83,1.38,6.968019805
02/10/2020 05:30,5.7876,1.6568,6.02007475,1.2576,0.3668,1.31,4.53,1.29,4.71009554,8.4376,2.6668,8.849006498,1.2576,0.3668,1.31,7.18,2.3,7.539389896
02/10/2020 06:00,6.23072,-0.64104,6.263609503,1.23072,0.35896,1.282,5,-1,5.099019514,8.68072,4.22896,9.656034507,1.23072,0.35896,1.282,7.45,3.87,8.39520101
02/10/2020 06:30,6.28704,4.26872,7.599265912,1.12704,0.32872,1.174,5.16,3.94,6.492241524,10.46704,-1.19128,10.53461316,1.12704,0.32872,1.174,9.34,-1.52,9.462874827
02/10/2020 07:00,7.0392,4.6756,8.450536788,1.2192,0.3556,1.27,5.82,4.32,7.248089403,11.7292,-1.9044,11.88279731,1.2192,0.3556,1.27,10.51,-2.26,10.75024186
02/10/2020 07:30,8.03976,0.87368,8.087092036,0.86976,0.25368,0.906,7.17,0.62,7.196756214,12.61976,0.75368,12.64224569,0.86976,0.25368,0.906,11.75,0.5,11.76063349
02/10/2020 08:00,9.18928,-0.88896,9.232178334,1.16928,0.34104,1.218,8.02,-1.23,8.113772242,13.78928,2.38104,13.99334107,1.16928,0.34104,1.218,12.62,2.04,12.7838179
02/10/2020 08:30,9.6568,-1.1076,9.720111316,1.2768,0.3724,1.33,8.38,-1.48,8.509688596,14.4668,2.3324,14.65361362,1.2768,0.3724,1.33,13.19,1.96,13.33483033
02/10/2020 09:00,9.83728,-2.12496,10.06417075,1.45728,0.42504,1.518,8.38,-2.55,8.759389248,14.74728,3.20504,15.09153898,1.45728,0.42504,1.518,13.29,2.78,13.57764707
02/10/2020 09:30,9.94504,-1.68728,10.0871569,1.65504,0.48272,1.724,8.29,-2.17,8.569305689,15.23504,3.09272,15.54578273,1.65504,0.48272,1.724,13.58,2.61,13.82853933
02/10/2020 10:00,9.88048,1.98264,10.07743749,1.86048,0.54264,1.938,8.02,1.44,8.148251346,15.74048,-0.63736,15.75337863,1.86048,0.54264,1.938,13.88,-1.18,13.9300682
02/10/2020 10:30,10.07824,1.76032,10.23081854,2.05824,0.60032,2.144,8.02,1.16,8.103456053,15.93824,-0.34968,15.94207547,2.05824,0.60032,2.144,13.88,-0.95,13.91247282
02/10/2020 11:00,10.37968,1.74824,10.52587764,2.35968,0.68824,2.458,8.02,1.06,8.089746597,16.23968,-0.19176,16.24081212,2.35968,0.68824,2.458,13.88,-0.88,13.90786828
02/10/2020 11:30,10.37688,1.76784,10.52639049,2.42688,0.70784,2.528,7.95,1.06,8.020355354,16.25688,-0.17216,16.25779156,2.42688,0.70784,2.528,13.83,-0.88,13.85796883
02/10/2020 12:00,10.41072,1.92896,10.58791658,2.67072,0.77896,2.782,7.74,1.15,7.824966454,16.27072,-0.04104,16.27077176,2.67072,0.77896,2.782,13.6,-0.82,13.62469816
02/10/2020 12:30,10.83504,2.05272,11.02777181,3.09504,0.90272,3.224,7.74,1.15,7.824966454,16.69504,0.08272,16.69524493,3.09504,0.90272,3.224,13.6,-0.82,13.62469816
02/10/2020 13:00,10.54752,1.42136,10.64285875,2.74752,0.80136,2.862,7.8,0.62,7.824602226,16.21752,0.71136,16.23311393,2.74752,0.80136,2.862,13.47,-0.09,13.47030066
