Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
02/10/2020 13:30,10.55224,-0.08768,10.55260427,2.68224,0.78232,2.794,7.87,-0.87,7.917941652,15.36224,2.43232,15.55360403,2.68224,0.78232,2.794,12.68,1.65,12.78690346
02/10/2020 14:00,10.7292,0.1456,10.73018788,2.6592,0.7756,2.77,8.07,-0.63,8.094553725,15.1092,1.9756,15.23781218,2.6592,0.7756,2.77,12.45,1.2,12.50769763
02/10/2020 14:30,12.37688,2.72784,12.67392085,2.90688,0.84784,3.028,9.47,1.88,9.654807093,13.16688,0.48784,13.17591427,2.90688,0.84784,3.028,10.26,-0.36,10.26631385
02/10/2020 15:00,12.26888,1.75384,12.39360203,3.09888,0.90384,3.228,9.17,0.85,9.209310506,13.03888,1.82384,13.16581877,3.09888,0.90384,3.228,9.94,0.92,9.982484661
02/10/2020 15:30,11.89448,1.72464,12.01886174,2.72448,0.79464,2.838,9.17,0.93,9.21703857,12.66448,1.80464,12.792411,2.72448,0.79464,2.838,9.94,1.01,9.991181111
02/10/2020 16:00,11.82016,1.67088,11.9376724,2.30016,0.67088,2.396,9.52,1,9.572376925,12.57016,1.78088,12.69568651,2.30016,0.67088,2.396,10.27,1.11,10.32981123
02/10/2020 16:30,11.95128,1.66704,12.06698454,2.08128,0.60704,2.168,9.87,1.06,9.926756771,12.70128,1.71704,12.81681474,2.08128,0.60704,2.168,10.62,1.11,10.67785091
02/10/2020 17:00,11.9032,5.6776,13.18792296,2.0832,0.6076,2.17,9.82,5.07,11.05157455,13.4732,-2.7424,13.74946821,2.0832,0.6076,2.17,11.39,-3.35,11.87243025
02/10/2020 17:30,11.97216,5.64688,13.23706421,1.53216,0.44688,1.596,10.44,5.2,11.66334429,13.59216,-3.11312,13.94411451,1.53216,0.44688,1.596,12.06,-3.56,12.57446619
02/10/2020 18:00,12.2712,5.6116,13.49342077,1.4112,0.4116,1.47,10.86,5.2,12.04074749,13.8912,-3.2184,14.25915622,1.4112,0.4116,1.47,12.48,-3.63,12.99720355
02/10/2020 18:30,12.30088,5.59984,13.51554131,1.37088,0.39984,1.428,10.93,5.2,12.10392085,13.85088,-3.16016,14.20681132,1.37088,0.39984,1.428,12.48,-3.56,12.97782724
02/10/2020 19:00,12.322,5.606,13.53731583,1.392,0.406,1.45,10.93,5.2,12.10392085,13.872,-3.154,14.22603599,1.392,0.406,1.45,12.48,-3.56,12.97782724
02/10/2020 19:30,12.0244,5.6992,13.30665533,1.3344,0.3892,1.39,10.69,5.31,11.93617192,13.5844,-3.1108,13.93603243,1.3344,0.3892,1.39,12.25,-3.5,12.74019231
02/10/2020 20:00,11.61984,4.36912,12.4141005,1.29984,0.37912,1.354,10.32,3.99,11.06447016,12.87984,-1.40088,12.9557996,1.29984,0.37912,1.354,11.58,-1.78,11.71600615
02/10/2020 20:30,11.19288,2.07584,11.38374606,1.32288,0.38584,1.378,9.87,1.69,10.0136407,11.97288,1.25584,12.03856261,1.32288,0.38584,1.378,10.65,0.87,10.68547612
02/10/2020 21:00,10.5416,1.5388,10.65332042,1.4016,0.4088,1.46,9.14,1.13,9.209587396,11.3016,2.1588,11.50593673,1.4016,0.4088,1.46,9.9,1.75,10.05348198
02/10/2020 21:30,9.984,1.732,10.13311798,1.344,0.392,1.4,8.64,1.34,8.743294574,10.754,2.402,11.01898906,1.344,0.392,1.4,9.41,2.01,9.622276238
02/10/2020 22:00,9.38056,1.87808,9.566717849,1.33056,0.38808,1.386,8.05,1.49,8.18673317,10.08056,2.65808,10.42511771,1.33056,0.38808,1.386,8.75,2.27,9.039657073
02/10/2020 22:30,8.51672,3.65696,9.268650171,1.32672,0.38696,1.382,7.19,3.27,7.898670774,9.48672,0.90696,9.529975488,1.32672,0.38696,1.382,8.16,0.52,8.17655184
02/10/2020 23:00,8.01896,2.60928,8.432796784,1.36896,0.39928,1.426,6.65,2.21,7.007610149,8.73896,2.25928,9.02628207,1.36896,0.39928,1.426,7.37,1.86,7.601085449
02/10/2020 23:30,7.276,2.498,7.692865526,1.296,0.378,1.35,5.98,2.12,6.344667052,8.056,1.928,8.283496846,1.296,0.378,1.35,6.76,1.55,6.935423563
03/10/2020 00:00,6.83488,4.24184,8.044177472,1.27488,0.37184,1.328,5.56,3.87,6.774252726,7.38488,-0.46816,7.399704481,1.27488,0.37184,1.328,6.11,-0.84,6.167471119
03/10/2020 00:30,6.53672,4.41696,7.889121878,1.32672,0.38696,1.382,5.21,4.03,6.586729082,7.09672,-0.45304,7.111165868,1.32672,0.38696,1.382,5.77,-0.84,5.830823269
03/10/2020 01:00,6.38128,4.42704,7.766557642,1.36128,0.39704,1.418,5.02,4.03,6.437491748,6.84128,-0.36296,6.850901547,1.36128,0.39704,1.418,5.48,-0.76,5.532449729
03/10/2020 01:30,6.46984,4.40912,7.82937857,1.29984,0.37912,1.354,5.17,4.03,6.555135391,6.86984,-0.32088,6.877329831,1.29984,0.37912,1.354,5.57,-0.7,5.613813321
03/10/2020 02:00,6.57256,4.55408,7.996135917,1.28256,0.37408,1.336,5.29,4.18,6.742143576,6.97256,0.99408,7.043066662,1.28256,0.37408,1.336,5.69,0.62,5.723678887
03/10/2020 02:30,6.55144,4.54792,7.975270679,1.26144,0.36792,1.314,5.29,4.18,6.742143576,6.95144,1.03792,7.028498844,1.26144,0.36792,1.314,5.69,0.67,5.729310604
03/10/2020 03:00,6.47592,4.57256,7.927537121,1.34592,0.39256,1.402,5.13,4.18,6.617348412,6.91592,1.06256,6.997069615,1.34592,0.39256,1.402,5.57,0.67,5.610151513
03/10/2020 03:30,6.28912,4.55016,7.762537369,1.26912,0.37016,1.322,5.02,4.18,6.532442116,6.75912,1.04016,6.838686716,1.26912,0.37016,1.322,5.49,0.67,5.53073232
03/10/2020 04:00,6.16176,4.55968,7.665374616,1.30176,0.37968,1.356,4.86,4.18,6.410304205,6.62176,1.04968,6.704441334,1.30176,0.37968,1.356,5.32,0.67,5.362023872
03/10/2020 04:30,6.09016,4.57088,7.614656447,1.34016,0.39088,1.396,4.75,4.18,6.327313806,6.55016,1.06088,6.635515232,1.34016,0.39088,1.396,5.21,0.67,5.252903959
03/10/2020 05:00,6.1708,4.5944,7.693327239,1.4208,0.4144,1.48,4.75,4.18,6.327313806,6.7108,0.0244,6.710844358,1.4208,0.4144,1.48,5.29,-0.39,5.3043567
03/10/2020 05:30,6.22784,4.57312,7.726539821,1.34784,0.39312,1.404,4.88,4.18,6.425480527,6.74784,-0.28688,6.753935505,1.34784,0.39312,1.404,5.4,-0.68,5.442646415
03/10/2020 06:00,6.36208,4.46144,7.770489611,1.34208,0.39144,1.398,5.02,4.07,6.462607833,6.90208,-0.28856,6.90810938,1.34208,0.39144,1.398,5.56,-0.68,5.601428389
03/10/2020 06:30,6.95288,2.95584,7.555099629,1.32288,0.38584,1.378,5.63,2.57,6.188844803,7.28288,0.99584,7.350648842,1.32288,0.38584,1.378,5.96,0.61,5.991135118
03/10/2020 07:00,7.6424,-0.2968,7.648161086,1.3824,0.4032,1.44,6.26,-0.7,6.299015796,7.4924,4.0932,8.537584202,1.3824,0.4032,1.44,6.11,3.69,7.137800782
03/10/2020 07:30,7.87824,2.76032,8.347816002,1.33824,0.39032,1.394,6.54,2.37,6.956184299,8.61824,1.03032,8.679609438,1.33824,0.39032,1.394,7.28,0.64,7.308077723
03/10/2020 08:00,8.56448,1.71464,8.734432323,1.28448,0.37464,1.338,7.28,1.34,7.402296941,9.35448,1.71464,9.510325252,1.28448,0.37464,1.338,8.07,1.34,8.180495095
03/10/2020 08:30,9.39288,1.64584,9.535983641,1.32288,0.38584,1.378,8.07,1.26,8.167772034,10.16288,1.64584,10.29528626,1.32288,0.38584,1.378,8.84,1.26,8.929344881
03/10/2020 09:00,10.06768,1.68224,10.20725781,1.44768,0.42224,1.508,8.62,1.26,8.71160146,10.77768,1.68224,10.90817664,1.44768,0.42224,1.508,9.33,1.26,9.414695959
03/10/2020 09:30,10.57088,1.57984,10.68828323,1.37088,0.39984,1.428,9.2,1.18,9.275365222,11.23088,1.65984,11.3528734,1.37088,0.39984,1.428,9.86,1.26,9.940181085
03/10/2020 10:00,11.01152,1.72336,11.14556156,1.45152,0.42336,1.512,9.56,1.3,9.647984245,11.60152,1.73336,11.73029425,1.45152,0.42336,1.512,10.15,1.31,10.2341878
03/10/2020 10:30,11.25888,1.71384,11.38857438,1.41888,0.41384,1.478,9.84,1.3,9.925502506,11.78888,1.89384,11.94003022,1.41888,0.41384,1.478,10.37,1.48,10.47507995
03/10/2020 11:00,11.9408,2.7144,12.24543474,1.4208,0.4144,1.48,10.52,2.3,10.76849107,12.3408,-0.5756,12.35421628,1.4208,0.4144,1.48,10.92,-0.99,10.96478454
03/10/2020 11:30,12.27128,2.69704,12.5641688,1.36128,0.39704,1.418,10.91,2.3,11.14980269,12.56128,-0.99296,12.60046526,1.36128,0.39704,1.418,11.2,-1.39,11.28592486
03/10/2020 12:00,12.39032,2.73176,12.6878896,1.48032,0.43176,1.542,10.91,2.3,11.14980269,12.68032,-0.95824,12.71647511,1.48032,0.43176,1.542,11.2,-1.39,11.28592486
03/10/2020 12:30,12.59104,2.74072,12.88587732,1.51104,0.44072,1.574,11.08,2.3,11.31620078,12.87104,-0.94928,12.90599873,1.51104,0.44072,1.574,11.36,-1.39,11.44472368
03/10/2020 13:00,12.52768,1.21224,12.5861945,1.44768,0.42224,1.508,11.08,0.79,11.10812766,12.49768,0.84224,12.52602785,1.44768,0.42224,1.508,11.05,0.42,11.05797902
03/10/2020 13:30,12.30512,1.00816,12.34635026,1.60512,0.46816,1.672,10.7,0.54,10.7136175,12.13512,1.72816,12.25755581,1.60512,0.46816,1.672,10.53,1.26,10.60511669
03/10/2020 14:00,11.75592,3.33256,12.21914936,1.58592,0.46256,1.652,10.17,2.87,10.56720398,11.97592,-0.34744,11.98095883,1.58592,0.46256,1.652,10.39,-0.81,10.4215258
03/10/2020 14:30,11.71808,3.35944,12.19012863,1.67808,0.48944,1.748,10.04,2.87,10.44215016,11.90808,-0.21056,11.90994143,1.67808,0.48944,1.748,10.23,-0.7,10.2539212
03/10/2020 15:00,11.5144,3.3292,11.9860327,1.5744,0.4592,1.64,9.94,2.87,10.34603789,11.7044,-0.2408,11.70687678,1.5744,0.4592,1.64,10.13,-0.7,10.15415678
03/10/2020 15:30,11.39152,3.40336,11.88905325,1.45152,0.42336,1.512,9.94,2.98,10.37709015,11.58152,-0.40664,11.58865659,1.45152,0.42336,1.512,10.13,-0.83,10.16394608
03/10/2020 16:00,11.5384,3.4112,12.03208045,1.4784,0.4312,1.54,10.06,2.98,10.49209226,11.7184,-0.3988,11.72518401,1.4784,0.4312,1.54,10.24,-0.83,10.27358263
03/10/2020 16:30,11.42408,3.28744,11.88767705,1.05408,0.30744,1.098,10.37,2.98,10.78968489,11.61408,-0.57256,11.62818469,1.05408,0.30744,1.098,10.56,-0.88,10.59660323
03/10/2020 17:00,12.1852,3.4836,12.67338029,1.5552,0.4536,1.62,10.63,3.03,11.05340671,12.4552,-0.4964,12.46508805,1.5552,0.4536,1.62,10.9,-0.95,10.94132076
03/10/2020 17:30,12.30992,3.46456,12.78817057,1.48992,0.43456,1.552,10.82,3.03,11.23624937,12.65992,-0.46544,12.66847303,1.48992,0.43456,1.552,11.17,-0.9,11.20619918
03/10/2020 18:00,12.3632,3.4276,12.82954231,1.3632,0.3976,1.42,11,3.03,11.40968448,12.7932,-0.6124,12.80784916,1.3632,0.3976,1.42,11.43,-1.01,11.47453703
03/10/2020 18:30,12.58712,3.24416,12.99846776,1.31712,0.38416,1.372,11.27,2.86,11.62723097,13.03712,-0.62584,13.05213291,1.31712,0.38416,1.372,11.72,-1.01,11.76343912
03/10/2020 19:00,12.66776,3.26768,13.08242623,1.39776,0.40768,1.456,11.27,2.86,11.62723097,13.11776,-0.54232,13.12896563,1.39776,0.40768,1.456,11.72,-0.95,11.75843952
03/10/2020 19:30,12.40784,3.44312,12.87670644,1.34784,0.39312,1.404,11.06,3.05,11.47284184,12.70784,-0.55688,12.72003588,1.34784,0.39312,1.404,11.36,-0.95,11.3996535
03/10/2020 20:00,11.75672,2.40696,12.00058005,1.32672,0.38696,1.382,10.43,2.02,10.62380817,12.04672,0.63696,12.0635476,1.32672,0.38696,1.382,10.72,0.25,10.72291472
03/10/2020 20:30,10.57664,5.61152,11.97307272,1.37664,0.40152,1.434,9.2,5.21,10.57280001,11.88664,-2.08848,12.06871821,1.37664,0.40152,1.434,10.51,-2.49,10.80093514
03/10/2020 21:00,10.00536,5.95448,11.64315511,1.45536,0.42448,1.516,8.55,5.53,10.1825046,11.36536,-2.25552,11.58700904,1.45536,0.42448,1.516,9.91,-2.68,10.26598753
03/10/2020 21:30,9.83896,3.00928,10.28887263,1.36896,0.39928,1.426,8.47,2.61,8.863013032,10.60896,1.25928,10.68343664,1.36896,0.39928,1.426,9.24,0.86,9.279935345
03/10/2020 22:00,9.65328,1.65304,9.793791707,1.31328,0.38304,1.368,8.34,1.27,8.436142483,10.02328,2.87304,10.42691233,1.31328,0.38304,1.368,8.71,2.49,9.058929297
03/10/2020 22:30,9.15032,1.77176,9.320273043,1.24032,0.36176,1.292,7.91,1.41,8.034687299,9.53032,2.85176,9.94784069,1.24032,0.36176,1.292,8.29,2.49,8.655876616
03/10/2020 23:00,8.48864,1.98752,8.718213395,1.32864,0.38752,1.384,7.16,1.6,7.336593215,8.91864,2.72752,9.326387554,1.32864,0.38752,1.384,7.59,2.34,7.942524787
03/10/2020 23:30,7.88792,2.08856,8.159740486,1.29792,0.37856,1.352,6.59,1.71,6.808245001,8.30792,2.78856,8.76342408,1.29792,0.37856,1.352,7.01,2.41,7.412705309
04/10/2020 00:00,7.36488,2.08184,7.653464261,1.27488,0.37184,1.328,6.09,1.71,6.325519741,7.79488,2.89184,8.314017849,1.27488,0.37184,1.328,6.52,2.52,6.990050071
04/10/2020 00:30,7.01024,1.84632,7.249300821,1.29024,0.37632,1.344,5.72,1.47,5.905869961,7.43024,3.14632,8.068940203,1.29024,0.37632,1.344,6.14,2.77,6.735911223
04/10/2020 01:00,6.86784,1.73312,7.083144161,1.34784,0.39312,1.404,5.52,1.34,5.680316893,7.28784,3.32312,8.009727736,1.34784,0.39312,1.404,5.94,2.93,6.623329978
04/10/2020 01:30,6.93912,1.85016,7.181537328,1.26912,0.37016,1.322,5.67,1.48,5.859974403,7.29912,3.14016,7.945927108,1.26912,0.37016,1.322,6.03,2.77,6.635796862
04/10/2020 02:00,7.11184,1.84512,7.347294468,1.25184,0.36512,1.304,5.86,1.48,6.044005295,7.44184,3.20512,8.102701821,1.25184,0.36512,1.304,6.19,2.84,6.810411148
04/10/2020 02:30,7.13104,1.85072,7.367285525,1.27104,0.37072,1.324,5.86,1.48,6.044005295,7.46104,3.05072,8.060645781,1.27104,0.37072,1.324,6.19,2.68,6.745257593
04/10/2020 03:00,6.99864,1.73752,7.211098224,1.32864,0.38752,1.384,5.67,1.35,5.828498949,7.33864,3.18752,8.000994988,1.32864,0.38752,1.384,6.01,2.8,6.630241323
04/10/2020 03:30,6.7476,1.5968,6.933965388,1.2576,0.3668,1.31,5.49,1.23,5.626099892,7.1276,2.9368,7.708921844,1.2576,0.3668,1.31,5.87,2.57,6.40794819
04/10/2020 04:00,6.53032,2.22176,6.897919744,1.24032,0.36176,1.292,5.29,1.86,5.607468234,6.99032,2.31176,7.362663105,1.24032,0.36176,1.292,5.75,1.95,6.071655458
04/10/2020 04:30,6.11568,6.14624,8.67051371,1.25568,0.36624,1.308,4.86,5.78,7.551688553,7.17568,-1.72376,7.379819239,1.25568,0.36624,1.308,5.92,-2.09,6.278096845
04/10/2020 05:00,6.36944,5.44192,8.377604622,1.30944,0.38192,1.364,5.06,5.06,7.155920626,7.08944,-0.77808,7.132010095,1.30944,0.38192,1.364,5.78,-1.16,5.895252327
04/10/2020 05:30,7.09304,1.03672,7.168403225,1.22304,0.35672,1.274,5.87,0.68,5.909255452,6.44304,4.20672,7.694755201,1.22304,0.35672,1.274,5.22,3.85,6.486208446
04/10/2020 06:00,7.12584,1.01712,7.19806424,1.15584,0.33712,1.204,5.97,0.68,6.008602167,6.47584,4.18712,7.711580746,1.15584,0.33712,1.204,5.32,3.85,6.566955154
04/10/2020 06:30,7.41616,1.02888,7.487190608,1.19616,0.34888,1.246,6.22,0.68,6.257060012,6.82616,4.04888,7.936617012,1.19616,0.34888,1.246,5.63,3.7,6.736980036
04/10/2020 07:00,7.748,0.634,7.773896063,1.248,0.364,1.3,6.5,0.27,6.505605275,7.188,4.244,8.347387615,1.248,0.364,1.3,5.94,3.88,7.094927766
04/10/2020 07:30,8.07424,-1.63168,8.237459026,1.19424,0.34832,1.244,6.88,-1.98,7.15924577,7.58424,5.76832,9.528599687,1.19424,0.34832,1.244,6.39,5.42,8.379051259
04/10/2020 08:00,8.72032,-1.61824,8.869198476,1.24032,0.36176,1.292,7.48,-1.98,7.737622374,8.20032,5.67176,9.970662445,1.24032,0.36176,1.292,6.96,5.31,8.754296088
04/10/2020 08:30,9.57096,0.21528,9.573380845,1.56096,0.45528,1.626,8.01,-0.24,8.013594699,9.33096,3.83528,10.08841847,1.56096,0.45528,1.626,7.77,3.38,8.473328744
04/10/2020 09:00,10.2724,3.1132,10.73378852,1.8624,0.5432,1.94,8.41,2.57,8.793918353,10.4724,1.2132,10.54243881,1.8624,0.5432,1.94,8.61,0.67,8.63602918
04/10/2020 09:30,11.31424,3.12832,11.73875687,2.15424,0.62832,2.244,9.16,2.5,9.495030279,11.34424,0.65832,11.3633255,2.15424,0.62832,2.244,9.19,0.03,9.190048966
04/10/2020 10:00,12.15296,-0.01872,12.15297442,2.23296,0.65128,2.326,9.92,-0.67,9.942600264,11.50296,3.16128,11.92945011,2.23296,0.65128,2.326,9.27,2.51,9.603801331
04/10/2020 10:30,12.56848,0.02664,12.56850823,2.38848,0.69664,2.488,10.18,-0.67,10.20202431,11.90848,3.14664,12.31719283,2.38848,0.69664,2.488,9.52,2.45,9.830203457
04/10/2020 11:00,13.94704,0.42872,13.95362769,3.76704,1.09872,3.924,10.18,-0.67,10.20202431,13.28704,3.54872,13.75277592,3.76704,1.09872,3.924,9.52,2.45,9.830203457
04/10/2020 11:30,13.38904,-0.10528,13.38945391,2.51904,0.73472,2.624,10.87,-0.84,10.90240799,12.70904,3.07472,13.07568739,2.51904,0.73472,2.624,10.19,2.34,10.45522357
04/10/2020 12:00,13.84024,0.02632,13.84026503,2.97024,0.86632,3.094,10.87,-0.84,10.90240799,13.22024,3.20632,13.60350078,2.97024,0.86632,3.094,10.25,2.34,10.5137101
04/10/2020 12:30,14.52424,0.29832,14.52730334,3.35424,0.97832,3.494,11.17,-0.68,11.19067916,13.89424,3.40832,14.30617176,3.35424,0.97832,3.494,10.54,2.43,10.81649204
04/10/2020 13:00,15.05832,0.44576,15.0649163,4.16832,1.21576,4.342,10.89,-0.77,10.91718828,14.42832,3.82576,14.92691722,4.16832,1.21576,4.342,10.26,2.61,10.58677005
04/10/2020 13:30,14.16112,0.31616,14.16464884,3.38112,0.98616,3.522,10.78,-0.67,10.8008009,13.54112,3.59616,14.01050669,3.38112,0.98616,3.522,10.16,2.61,10.4898856
04/10/2020 14:00,13.73376,0.25568,13.73613978,3.17376,0.92568,3.306,10.56,-0.67,10.58123339,13.10376,3.60568,13.59078564,3.17376,0.92568,3.306,9.93,2.68,10.28529533
04/10/2020 14:30,15.00672,0.83696,15.03004149,5.16672,1.50696,5.382,9.84,-0.67,9.862783583,14.36672,4.26696,14.98698072,5.16672,1.50696,5.382,9.2,2.76,9.605081988
04/10/2020 15:00,14.83248,0.83864,14.85616976,5.17248,1.50864,5.388,9.66,-0.67,9.683207113,14.19248,4.34864,14.84375823,5.17248,1.50864,5.388,9.02,2.84,9.456532134
04/10/2020 15:30,13.90264,0.52952,13.91272045,4.11264,1.19952,4.284,9.79,-0.67,9.812899673,13.25264,4.03952,13.85460894,4.11264,1.19952,4.284,9.14,2.84,9.571060547
04/10/2020 16:00,15.25928,1.14104,15.30188218,6.20928,1.81104,6.468,9.05,-0.67,9.074767215,14.63928,4.65104,15.36036106,6.20928,1.81104,6.468,8.43,2.84,8.895532587
04/10/2020 16:30,14.02704,0.49872,14.03590299,4.00704,1.16872,4.174,10.02,-0.67,10.04237522,13.38704,4.00872,13.9743578,4.00704,1.16872,4.174,9.38,2.84,9.800510191
04/10/2020 17:00,14.7084,0.6712,14.72370673,4.5984,1.3412,4.79,10.11,-0.67,10.13217647,14.1084,4.0712,14.68406007,4.5984,1.3412,4.79,9.51,2.73,9.894089145
04/10/2020 17:30,13.57008,0.08544,13.57034897,2.59008,0.75544,2.698,10.98,-0.67,11.00042272,13.01008,3.40544,13.44839036,2.59008,0.75544,2.698,10.42,2.65,10.75169289
04/10/2020 18:00,13.21112,-0.30384,13.21461352,1.70112,0.49616,1.772,11.51,-0.8,11.53776842,12.61112,3.27616,13.0297188,1.70112,0.49616,1.772,10.91,2.78,11.25861892
04/10/2020 18:30,12.84304,-0.58328,12.85627831,1.22304,0.35672,1.274,11.62,-0.94,11.65795865,12.24304,3.43672,12.71625231,1.22304,0.35672,1.274,11.02,3.08,11.44232494
04/10/2020 19:00,13.06808,-0.49056,13.07728427,1.19808,0.34944,1.248,11.87,-0.84,11.89968487,12.51808,3.19944,12.92047767,1.19808,0.34944,1.248,11.32,2.85,11.67325576
04/10/2020 19:30,13.0536,-0.5152,13.06376301,1.1136,0.3248,1.16,11.94,-0.84,11.96951127,12.4336,3.2648,12.85508958,1.1136,0.3248,1.16,11.32,2.94,11.69555471
04/10/2020 20:00,12.38624,-0.34568,12.39106275,1.14624,0.33432,1.194,11.24,-0.68,11.26055061,11.79624,3.49432,12.30290821,1.14624,0.33432,1.194,10.65,3.16,11.10891984
04/10/2020 20:30,11.88384,-0.32888,11.88838993,1.20384,0.35112,1.254,10.68,-0.68,10.70162604,11.26384,3.62112,11.83159337,1.20384,0.35112,1.254,10.06,3.27,10.5781142
04/10/2020 21:00,11.21848,-0.33336,11.22343185,1.18848,0.34664,1.238,10.03,-0.68,10.05302442,10.60848,3.68664,11.23081308,1.18848,0.34664,1.238,9.42,3.34,9.994598541
04/10/2020 21:30,10.60632,-0.36024,10.61243595,1.09632,0.31976,1.142,9.51,-0.68,9.534280256,10.02632,3.92976,10.76894175,1.09632,0.31976,1.142,8.93,3.61,9.63208181
04/10/2020 22:00,9.32928,1.90104,9.520998813,0.44928,0.13104,0.468,8.88,1.77,9.054683871,8.90928,3.05104,9.417224389,0.44928,0.13104,0.468,8.46,2.92,8.9497486
04/10/2020 22:30,8.81496,4.31728,9.81541779,0.98496,0.28728,1.026,7.83,4.03,8.806236427,8.96496,0.18728,8.966915947,0.98496,0.28728,1.026,7.98,-0.1,7.980626542
04/10/2020 23:00,8.07864,3.50752,8.807219811,1.08864,0.31752,1.134,6.99,3.19,7.683501806,8.37864,1.64752,8.539082527,1.08864,0.31752,1.134,7.29,1.33,7.410330627
04/10/2020 23:30,7.3744,3.5092,8.166777822,1.0944,0.3192,1.14,6.28,3.19,7.0437561,7.7044,1.6492,7.878936476,1.0944,0.3192,1.14,6.61,1.33,6.74247729
05/10/2020 00:00,6.96784,3.51312,7.803384291,1.10784,0.32312,1.154,5.86,3.19,6.672008693,7.24784,1.60312,7.423016799,1.10784,0.32312,1.154,6.14,1.28,6.272001276
05/10/2020 00:30,6.64744,3.65592,7.586449077,1.11744,0.32592,1.164,5.53,3.33,6.455214946,6.91744,1.48592,7.075233876,1.11744,0.32592,1.164,5.8,1.16,5.914862636
05/10/2020 01:00,6.50272,3.67496,7.469317131,1.18272,0.34496,1.232,5.32,3.33,6.27624888,6.77272,1.50496,6.937913289,1.18272,0.34496,1.232,5.59,1.16,5.709089244
05/10/2020 01:30,6.6336,3.5948,7.545013983,1.1136,0.3248,1.16,5.52,3.27,6.415863153,6.9236,1.4848,7.081021678,1.1136,0.3248,1.16,5.81,1.16,5.924668767
05/10/2020 02:00,6.77864,3.58752,7.669436746,1.08864,0.31752,1.134,5.69,3.27,6.562697616,7.09864,1.47752,7.250776179,1.08864,0.31752,1.134,6.01,1.16,6.120923133
05/10/2020 02:30,6.81704,3.59872,7.708619851,1.12704,0.32872,1.174,5.69,3.27,6.562697616,7.13704,1.48872,7.290653414,1.12704,0.32872,1.174,6.01,1.16,6.120923133
05/10/2020 03:00,6.72696,3.50328,7.584521185,1.17696,0.34328,1.226,5.55,3.16,6.386556193,7.05696,1.50328,7.215298691,1.17696,0.34328,1.226,5.88,1.16,5.993329626
05/10/2020 03:30,6.6636,2.9948,7.305641108,1.1136,0.3248,1.16,5.55,2.67,6.158847295,6.9936,1.5948,7.17313237,1.1136,0.3248,1.16,5.88,1.27,6.015588084
05/10/2020 04:00,6.48208,2.74144,7.037958113,1.10208,0.32144,1.148,5.38,2.42,5.899220287,6.82208,1.74144,7.040837223,1.10208,0.32144,1.148,5.72,1.42,5.893623673
05/10/2020 04:30,6.5416,2.7588,7.099542802,1.1616,0.3388,1.21,5.38,2.42,5.899220287,6.8816,1.7588,7.102801982,1.1616,0.3388,1.21,5.72,1.42,5.893623673
05/10/2020 05:00,6.6088,2.7784,7.169082508,1.2288,0.3584,1.28,5.38,2.42,5.899220287,6.9488,1.7784,7.172762927,1.2288,0.3584,1.28,5.72,1.42,5.893623673
05/10/2020 05:30,6.76352,2.67936,7.274900192,1.16352,0.33936,1.212,5.6,2.34,6.069233889,7.12352,1.62936,7.30748597,1.16352,0.33936,1.212,5.96,1.29,6.098007871
05/10/2020 06:00,7.26008,2.51544,7.683501806,1.15008,0.33544,1.198,6.11,2.18,6.487256739,7.63008,1.50544,7.777176248,1.15008,0.33544,1.198,6.48,1.17,6.584777901
05/10/2020 06:30,8.26512,2.64816,8.678995334,1.12512,0.32816,1.172,7.14,2.32,7.507462954,8.52512,1.71816,8.696536368,1.12512,0.32816,1.172,7.4,1.39,7.529415648
05/10/2020 07:00,9.99344,-1.34608,10.08368853,1.45344,0.42392,1.514,8.54,-1.77,8.721496431,9.64344,4.66392,10.71205325,1.45344,0.42392,1.514,8.19,4.24,9.222456289
05/10/2020 07:30,11.13312,1.59216,11.24639206,1.65312,0.48216,1.722,9.48,1.11,9.544762962,11.28312,2.88216,11.64541297,1.65312,0.48216,1.722,9.63,2.4,9.924560444
05/10/2020 08:00,11.92464,3.24552,12.35841572,1.66464,0.48552,1.734,10.26,2.76,10.6247447,12.20464,-0.73448,12.22672067,1.66464,0.48552,1.734,10.54,-1.22,10.61037228
05/10/2020 08:30,12.43984,3.51912,12.92802478,2.01984,0.58912,2.104,10.42,2.93,10.82410735,12.82984,-1.11088,12.87784333,2.01984,0.58912,2.104,10.81,-1.7,10.94285612
05/10/2020 09:00,12.47472,3.18096,12.87389396,1.85472,0.54096,1.932,10.62,2.64,10.94321708,12.86472,-1.08904,12.91073309,1.85472,0.54096,1.932,11.01,-1.63,11.13000449
05/10/2020 09:30,13.10152,1.24336,13.16038641,1.93152,0.56336,2.012,11.17,0.68,11.19067916,13.43152,1.23336,13.48802826,1.93152,0.56336,2.012,11.5,0.67,11.51950086
05/10/2020 10:00,14.20576,1.52168,14.28702653,2.88576,0.84168,3.006,11.32,0.68,11.34040564,14.44576,0.84168,14.4702594,2.88576,0.84168,3.006,11.56,0,11.56
05/10/2020 10:30,14.50904,0.24472,14.51110367,3.23904,0.94472,3.374,11.27,-0.7,11.2917182,14.68904,1.75472,14.79347621,3.23904,0.94472,3.374,11.45,0.81,11.4786149
05/10/2020 11:00,14.1064,4.7852,14.89592763,3.4464,1.0052,3.59,10.66,3.78,11.31034924,15.0764,-2.6248,15.30318307,3.4464,1.0052,3.59,11.63,-3.63,12.18334109
05/10/2020 11:30,14.13568,4.84624,14.94334271,3.65568,1.06624,3.808,10.48,3.78,11.14086173,15.16568,-2.56376,15.38085548,3.65568,1.06624,3.808,11.51,-3.63,12.06884419
05/10/2020 12:00,14.58944,5.07192,15.44590988,4.42944,1.29192,4.614,10.16,3.78,10.84038745,15.69944,-2.33808,15.87258751,4.42944,1.29192,4.614,11.27,-3.63,11.84017736
05/10/2020 12:30,14.60424,5.10832,15.47186993,4.55424,1.32832,4.744,10.05,3.78,10.73736001,15.82424,-2.35168,15.9980302,4.55424,1.32832,4.744,11.27,-3.68,11.85560205
05/10/2020 13:00,13.39808,4.76944,14.22167731,2.87808,0.83944,2.998,10.52,3.93,11.23010686,14.61808,-2.71056,14.86725928,2.87808,0.83944,2.998,11.74,-3.55,12.2649949
05/10/2020 13:30,12.7128,4.5404,13.49927835,2.0928,0.6104,2.18,10.62,3.93,11.32383769,13.9228,-2.9396,14.22974378,2.0928,0.6104,2.18,11.83,-3.55,12.35116999
05/10/2020 14:00,12.56936,4.28648,13.28016271,2.07936,0.60648,2.166,10.49,3.68,11.11676662,13.78936,-3.00352,14.1126745,2.07936,0.60648,2.166,11.71,-3.61,12.25382389
05/10/2020 14:30,13.0016,-0.4712,13.01013574,2.1216,0.6188,2.21,10.88,-1.09,10.93446386,13.3716,1.8988,13.50574426,2.1216,0.6188,2.21,11.25,1.28,11.32258363
05/10/2020 15:00,12.98288,-0.49416,12.99228106,2.04288,0.59584,2.128,10.94,-1.09,10.99416664,13.29288,1.99584,13.44187621,2.04288,0.59584,2.128,11.25,1.4,11.33677644
05/10/2020 15:30,12.86816,-0.61512,12.8828535,1.62816,0.47488,1.696,11.24,-1.09,11.29272775,13.11816,1.87488,13.25146395,1.62816,0.47488,1.696,11.49,1.4,11.57497732
05/10/2020 16:00,13.39512,-0.55184,13.40648228,1.84512,0.53816,1.922,11.55,-1.09,11.60131889,13.67512,1.87816,13.80349202,1.84512,0.53816,1.922,11.83,1.34,11.90564992
05/10/2020 16:30,13.73384,-0.59888,13.74689123,1.68384,0.49112,1.754,12.05,-1.09,12.09919832,14.03384,1.73112,14.14020656,1.68384,0.49112,1.754,12.35,1.24,12.41209491
05/10/2020 17:00,14.16856,-0.40792,14.1744309,1.85856,0.54208,1.936,12.31,-0.95,12.34660277,14.41856,1.93208,14.54743296,1.85856,0.54208,1.936,12.56,1.39,12.63668074
05/10/2020 17:30,14.04248,-0.56136,14.05369594,1.33248,0.38864,1.388,12.71,-0.95,12.74545409,14.25248,1.96864,14.38779794,1.33248,0.38864,1.388,12.92,1.58,13.01625138
05/10/2020 18:00,14.10968,-0.49176,14.11824697,1.15968,0.33824,1.208,12.95,-0.83,12.9765712,14.45968,1.81824,14.57354941,1.15968,0.33824,1.208,13.3,1.48,13.38209251
05/10/2020 18:30,13.95664,0.05152,13.95673509,1.13664,0.33152,1.184,12.82,-0.28,12.82305736,14.37664,1.81152,14.4903203,1.13664,0.33152,1.184,13.24,1.48,13.32246223
05/10/2020 19:00,13.6996,1.7928,13.81640952,1.2096,0.3528,1.26,12.49,1.44,12.57273638,14.2096,-0.3272,14.21336667,1.2096,0.3528,1.26,13,-0.68,13.01777247
05/10/2020 19:30,13.25352,1.85936,13.38331095,1.16352,0.33936,1.212,12.09,1.52,12.18517542,13.77352,-0.34064,13.77773163,1.16352,0.33936,1.212,12.61,-0.68,12.62832135
05/10/2020 20:00,12.60344,0.78392,12.62779594,1.21344,0.35392,1.264,11.39,0.43,11.39811388,13.02344,2.68392,13.29712059,1.21344,0.35392,1.264,11.81,2.33,12.03764927
05/10/2020 20:30,11.56408,3.87744,12.19682283,1.29408,0.37744,1.348,10.27,3.5,10.85001843,12.92408,-1.03256,12.9652622,1.29408,0.37744,1.348,11.63,-1.41,11.71516112
05/10/2020 21:00,10.71056,4.21808,11.51122471,1.33056,0.38808,1.386,9.38,3.83,10.13179648,12.19056,-1.02192,12.23331818,1.33056,0.38808,1.386,10.86,-1.41,10.95115062
05/10/2020 21:30,10.04184,4.35512,10.9455754,1.25184,0.36512,1.304,8.79,3.99,9.653196362,11.46184,-0.92488,11.49909471,1.25184,0.36512,1.304,10.21,-1.29,10.29117097
05/10/2020 22:00,9.36504,4.48272,10.38261782,1.17504,0.34272,1.224,8.19,4.14,9.176911245,10.75504,-0.80728,10.78529491,1.17504,0.34272,1.224,9.58,-1.15,9.648777125
05/10/2020 22:30,8.57088,4.46984,9.666408516,1.13088,0.32984,1.178,7.44,4.14,8.514293864,9.97088,-0.82016,10.00455448,1.13088,0.32984,1.178,8.84,-1.15,8.914488207
05/10/2020 23:00,7.98768,4.56224,9.198753481,1.20768,0.35224,1.258,6.78,4.21,7.980758109,9.28768,-0.72776,9.316149119,1.20768,0.35224,1.258,8.08,-1.08,8.151858684
05/10/2020 23:30,7.46936,1.18648,7.563006915,1.11936,0.32648,1.166,6.35,0.86,6.407971598,8.22936,2.71648,8.666119639,1.11936,0.32648,1.166,7.11,2.39,7.500946607
06/10/2020 00:00,6.64248,-0.52136,6.662909034,0.61248,0.17864,0.638,6.03,-0.7,6.070494214,7.19248,4.27864,8.368902485,0.61248,0.17864,0.638,6.58,4.1,7.752831741
06/10/2020 00:30,6.82,-0.35,6.828975033,1.2,0.35,1.25,5.62,-0.7,5.663426525,7.29,4.19,8.408341097,1.2,0.35,1.25,6.09,3.84,7.199562487
06/10/2020 01:00,6.63656,-0.35392,6.64599037,1.18656,0.34608,1.236,5.45,-0.7,5.494770241,7.14656,4.18608,8.282305573,1.18656,0.34608,1.236,5.96,3.84,7.08993653
06/10/2020 01:30,6.88176,-0.39032,6.892820207,1.06176,0.30968,1.106,5.82,-0.7,5.86194507,7.29176,4.14968,8.389851489,1.06176,0.30968,1.106,6.23,3.84,7.318367304
06/10/2020 02:00,7.066,-0.392,7.076865125,1.056,0.308,1.1,6.01,-0.7,6.050628067,7.586,4.148,8.645999075,1.056,0.308,1.1,6.53,3.84,7.575387779
06/10/2020 02:30,6.97816,-0.36512,6.987705603,1.14816,0.33488,1.196,5.83,-0.7,5.871873636,7.55816,4.10488,8.600919858,1.14816,0.33488,1.196,6.41,3.77,7.436464214
06/10/2020 03:00,6.96424,-0.35168,6.97311391,1.19424,0.34832,1.244,5.77,-0.7,5.812305911,7.50424,4.11832,8.560033738,1.19424,0.34832,1.244,6.31,3.77,7.350442164
06/10/2020 03:30,6.99696,-0.35672,7.006047274,1.17696,0.34328,1.226,5.82,-0.7,5.86194507,7.39696,4.19328,8.50285919,1.17696,0.34328,1.226,6.22,3.85,7.31511449
06/10/2020 04:00,6.97968,-0.36176,6.989048805,1.15968,0.33824,1.208,5.82,-0.7,5.86194507,7.37968,4.18824,8.485342138,1.15968,0.33824,1.208,6.22,3.85,7.31511449
06/10/2020 04:30,6.98352,1.73936,7.196869097,1.16352,0.33936,1.212,5.82,1.4,5.98601704,7.25352,2.61936,7.711977645,1.16352,0.33936,1.212,6.09,2.28,6.502807086
06/10/2020 05:00,7.01808,2.74944,7.537431074,1.19808,0.34944,1.248,5.82,2.4,6.295426912,7.28808,1.85944,7.521544203,1.19808,0.34944,1.248,6.09,1.51,6.274408339
06/10/2020 05:30,7.06472,2.66096,7.549236836,0.89472,0.26096,0.932,6.17,2.4,6.62033987,7.27472,1.29096,7.388377955,0.89472,0.26096,0.932,6.38,1.03,6.462607833
06/10/2020 06:00,7.6724,2.0832,7.950185155,1.1424,0.3332,1.19,6.53,1.75,6.76042898,7.8724,1.8332,8.083025671,1.1424,0.3332,1.19,6.73,1.5,6.895135967
06/10/2020 06:30,8.53584,2.65712,8.939846263,1.15584,0.33712,1.204,7.38,2.32,7.736071354,8.83584,1.10712,8.904930275,1.15584,0.33712,1.204,7.68,0.77,7.718503741
06/10/2020 07:00,9.392,2.096,9.623039021,1.152,0.336,1.2,8.24,1.76,8.425864941,10.012,0.756,10.04050198,1.152,0.336,1.2,8.86,0.42,8.869949267
06/10/2020 07:30,10.29192,3.55056,10.88715269,1.20192,0.35056,1.252,9.09,3.2,9.636809638,11.38192,-1.32944,11.45929813,1.20192,0.35056,1.252,10.18,-1.68,10.31769354
06/10/2020 08:00,11.79504,-0.56728,11.80867373,1.41504,0.41272,1.474,10.38,-0.98,10.42615941,12.13504,2.52272,12.39448716,1.41504,0.41272,1.474,10.72,2.11,10.92568076
06/10/2020 08:30,12.81152,-2.82664,13.11963942,1.93152,0.56336,2.012,10.88,-3.39,11.39589838,12.35152,4.77336,13.24179036,1.93152,0.56336,2.012,10.42,4.21,11.23834952
06/10/2020 09:00,13.16128,-2.73296,13.44203711,2.56128,0.74704,2.668,10.6,-3.48,11.15663032,12.69128,4.95704,13.62500766,2.56128,0.74704,2.668,10.13,4.21,10.97000456
06/10/2020 09:30,14.39736,-0.79952,14.41954254,4.52736,1.32048,4.716,9.87,-2.12,10.09511268,14.21736,5.37048,15.19787422,4.52736,1.32048,4.716,9.69,4.05,10.50231403
06/10/2020 10:00,14.70968,2.45824,14.91367257,5.47968,1.59824,5.708,9.23,0.86,9.269978425,14.99968,1.59824,15.08458721,5.47968,1.59824,5.708,9.52,0,9.52
06/10/2020 10:30,14.80056,2.50808,15.0115636,5.65056,1.64808,5.886,9.15,0.86,9.190326436,15.17056,0.92808,15.19892178,5.65056,1.64808,5.886,9.52,-0.72,9.547188068
06/10/2020 11:00,15.09544,2.37992,15.28189543,5.72544,1.66992,5.964,9.37,0.71,9.396861178,15.37544,1.66992,15.46585879,5.72544,1.66992,5.964,9.65,0,9.65
06/10/2020 11:30,16.01464,2.89552,16.27429662,7.18464,2.09552,7.484,8.83,0.8,8.866166026,16.26464,2.09552,16.39907675,7.18464,2.09552,7.484,9.08,0,9.08
06/10/2020 12:00,14.28848,2.19664,14.45634421,4.78848,1.39664,4.988,9.5,0.8,9.533624704,14.56848,0.71664,14.58609552,4.78848,1.39664,4.988,9.78,-0.68,9.803611579
06/10/2020 12:30,14.308,2.144,14.46774343,4.608,1.344,4.8,9.7,0.8,9.732933782,14.628,1.344,14.68961266,4.608,1.344,4.8,10.02,0,10.02
06/10/2020 13:00,15.33928,2.70104,15.57527297,6.20928,1.81104,6.468,9.13,0.89,9.173276405,15.72928,1.81104,15.83319662,6.20928,1.81104,6.468,9.52,0,9.52
06/10/2020 13:30,13.60232,1.76776,13.71670823,3.59232,1.04776,3.742,10.01,0.72,10.0358607,14.01232,0.36776,14.01714519,3.59232,1.04776,3.742,10.42,-0.68,10.44216453
06/10/2020 14:00,16.13624,4.09432,16.64757332,7.14624,2.08432,7.444,8.99,2.01,9.211959618,16.33624,1.04432,16.36958587,7.14624,2.08432,7.444,9.19,-1.04,9.248659362
06/10/2020 14:30,13.84392,3.25656,14.22178976,4.27392,1.24656,4.452,9.57,2.01,9.778803608,14.08392,-0.44344,14.09089925,4.27392,1.24656,4.452,9.81,-1.69,9.954506517
06/10/2020 15:00,12.35568,2.52624,12.61129322,1.97568,0.57624,2.058,10.38,1.95,10.56157659,12.76568,-1.11376,12.81417368,1.97568,0.57624,2.058,10.79,-1.69,10.92154751
06/10/2020 15:30,12.7084,2.6912,12.99022663,2.1984,0.6412,2.29,10.51,2.05,10.70806238,12.9884,-0.9288,13.02156688,2.1984,0.6412,2.29,10.79,-1.57,10.90362325
06/10/2020 16:00,14.966,3.868,15.45776763,5.136,1.498,5.35,9.83,2.37,10.11166653,15.156,0.068,15.15615255,5.136,1.498,5.35,10.02,-1.43,10.12152656
06/10/2020 16:30,13.056,2.958,13.38689284,2.016,0.588,2.1,11.04,2.37,11.29152337,13.276,-0.692,13.29402272,2.016,0.588,2.1,11.26,-1.28,11.33251958
06/10/2020 17:00,13.53728,2.93504,13.85180167,1.93728,0.56504,2.018,11.6,2.37,11.8396326,13.80728,-0.64496,13.82233535,1.93728,0.56504,2.018,11.87,-1.21,11.9315129
06/10/2020 17:30,13.78648,2.99064,14.10712438,1.71648,0.50064,1.788,12.07,2.49,12.32416326,14.01648,-0.70936,14.03441852,1.71648,0.50064,1.788,12.3,-1.21,12.35937296
06/10/2020 18:00,13.81904,2.87472,14.11488157,1.31904,0.38472,1.374,12.5,2.49,12.74559139,14.02904,-0.82528,14.05329322,1.31904,0.38472,1.374,12.71,-1.21,12.76746647
06/10/2020 18:30,13.6616,2.7488,13.93539436,1.1616,0.3388,1.21,12.5,2.41,12.73020424,13.9416,-1.0512,13.9811742,1.1616,0.3388,1.21,12.78,-1.39,12.85536853
06/10/2020 19:00,13.71536,0.72448,13.7344811,1.21536,0.35448,1.266,12.5,0.37,12.5054748,13.65536,1.05448,13.69601346,1.21536,0.35448,1.266,12.44,0.7,12.45967897
06/10/2020 19:30,13.87624,-1.67568,13.97705048,1.14624,0.33432,1.194,12.73,-2.01,12.88770732,13.32624,3.33432,13.73704344,1.14624,0.33432,1.194,12.18,3,12.54401849
06/10/2020 20:00,13.45544,-1.45008,13.53335131,1.16544,0.33992,1.214,12.29,-1.79,12.41966988,12.80544,3.33992,13.23383388,1.16544,0.33992,1.214,11.64,3,12.02038269
06/10/2020 20:30,12.78648,-0.94936,12.82167521,1.23648,0.36064,1.288,11.55,-1.31,11.62405265,12.28648,3.43064,12.75644471,1.23648,0.36064,1.288,11.05,3.07,11.46853958
06/10/2020 21:00,11.59808,2.88944,11.95258646,1.19808,0.34944,1.248,10.4,2.54,10.70568074,11.95808,-0.33056,11.962648,1.19808,0.34944,1.248,10.76,-0.68,10.78146558
06/10/2020 21:30,11.01552,3.09536,11.44215602,1.11552,0.32536,1.162,9.9,2.77,10.28021887,11.31552,-0.35464,11.32107603,1.11552,0.32536,1.162,10.2,-0.68,10.22264154
06/10/2020 22:00,10.20608,3.16344,10.68510279,1.00608,0.29344,1.048,9.2,2.87,9.63726621,10.49608,0.96344,10.54020455,1.00608,0.29344,1.048,9.49,0.67,9.513621813
06/10/2020 22:30,9.6476,1.2968,9.734365722,1.0176,0.2968,1.06,8.63,1,8.687744241,9.5976,2.9468,10.0397986,1.0176,0.2968,1.06,8.58,2.65,8.979916481
06/10/2020 23:00,8.68168,3.25424,9.271550334,1.11168,0.32424,1.158,7.57,2.93,8.11725323,8.94168,0.99424,8.996785782,1.11168,0.32424,1.158,7.83,0.67,7.858613109
06/10/2020 23:30,7.89328,3.24304,8.533532539,1.07328,0.31304,1.118,6.82,2.93,7.422755553,8.16328,1.05304,8.230919365,1.07328,0.31304,1.118,7.09,0.74,7.128513169
07/10/2020 00:00,7.30824,3.48032,8.094627799,1.09824,0.32032,1.144,6.21,3.16,6.967761477,7.56824,1.22032,7.665992278,1.09824,0.32032,1.144,6.47,0.9,6.532296686
07/10/2020 00:30,6.94888,3.50384,7.782276531,1.17888,0.34384,1.228,5.77,3.16,6.578639677,7.24888,1.33384,7.370575988,1.17888,0.34384,1.228,6.07,0.99,6.150203249
07/10/2020 01:00,6.85504,3.50272,7.698092023,1.17504,0.34272,1.224,5.68,3.16,6.499846152,7.09504,1.33272,7.219122883,1.17504,0.34272,1.224,5.92,0.99,6.002207927
07/10/2020 01:30,6.95864,3.47752,7.779191218,1.08864,0.31752,1.134,5.87,3.16,6.666520832,7.26864,1.24752,7.374919227,1.08864,0.31752,1.134,6.18,0.93,6.249583986
07/10/2020 02:00,7.12832,3.46576,7.926186876,1.04832,0.30576,1.092,6.08,3.16,6.852152946,7.41832,1.15576,7.507812784,1.04832,0.30576,1.092,6.37,0.85,6.426460923
07/10/2020 02:30,7.12064,3.46352,7.918300626,1.04064,0.30352,1.084,6.08,3.16,6.852152946,7.41064,1.15352,7.499879572,1.04064,0.30352,1.084,6.37,0.85,6.426460923
07/10/2020 03:00,7.22624,3.49432,8.026756306,1.14624,0.33432,1.194,6.08,3.16,6.852152946,7.39624,1.24432,7.500179891,1.14624,0.33432,1.194,6.25,0.91,6.315900569
07/10/2020 03:30,6.84984,3.46912,7.678222555,1.05984,0.30912,1.104,5.79,3.16,6.596188293,7.10984,1.21912,7.213603704,1.05984,0.30912,1.104,6.05,0.91,6.118055247
07/10/2020 04:00,6.84592,3.48256,7.680810166,1.10592,0.32256,1.152,5.74,3.16,6.552343092,7.07592,1.32256,7.198458779,1.10592,0.32256,1.152,5.97,1,6.053172722
07/10/2020 04:30,6.85936,2.95648,7.469377056,1.11936,0.32648,1.166,5.74,2.63,6.313834017,7.00936,1.70648,7.214097421,1.11936,0.32648,1.166,5.89,1.38,6.049504112
07/10/2020 05:00,6.73208,3.50144,7.588213439,1.10208,0.32144,1.148,5.63,3.18,6.466011135,6.99208,1.29144,7.110344577,1.10208,0.32144,1.148,5.89,0.97,5.969338322
07/10/2020 05:30,7.09096,3.34528,7.840447181,1.08096,0.31528,1.126,6.01,3.03,6.730601756,7.34096,1.15528,7.431309817,1.08096,0.31528,1.126,6.26,0.84,6.316106396
07/10/2020 06:00,7.59824,3.19032,8.240836899,1.09824,0.32032,1.144,6.5,2.87,7.105413429,7.86824,1.08032,7.942058423,1.09824,0.32032,1.144,6.77,0.76,6.812525229
07/10/2020 06:30,8.97088,0.98984,9.025323883,1.13088,0.32984,1.178,7.84,0.66,7.867731566,8.91088,3.60984,9.614298061,1.13088,0.32984,1.178,7.78,3.28,8.443151071
07/10/2020 07:00,10.00352,2.99936,10.44349428,1.16352,0.33936,1.212,8.84,2.66,9.231532917,10.17352,-0.54064,10.18787519,1.16352,0.33936,1.212,9.01,-0.88,9.052872472
07/10/2020 07:30,11.19624,0.34432,11.20153322,1.14624,0.33432,1.194,10.05,0.01,10.05000498,10.97624,1.72432,11.11085613,1.14624,0.33432,1.194,9.83,1.39,9.927789281
07/10/2020 08:00,12.09728,-0.53496,12.10910259,1.21728,0.35504,1.268,10.88,-0.89,10.91634096,11.77728,1.98504,11.943396,1.21728,0.35504,1.268,10.56,1.63,10.68505966
07/10/2020 08:30,13.02064,-2.08648,13.18675338,1.52064,0.44352,1.584,11.5,-2.53,11.77501168,12.34064,3.13352,12.73225601,1.52064,0.44352,1.584,10.82,2.69,11.14937218
07/10/2020 09:00,13.49704,-1.92128,13.63309963,2.08704,0.60872,2.174,11.41,-2.53,11.68712967,12.82704,3.23872,13.22959797,2.08704,0.60872,2.174,10.74,2.63,11.05732789
07/10/2020 09:30,14.13832,-1.64424,14.23360873,2.72832,0.79576,2.842,11.41,-2.44,11.66797755,13.46832,3.22576,13.84922999,2.72832,0.79576,2.842,10.74,2.43,11.01147129
07/10/2020 10:00,14.31088,-1.70016,14.41151728,3.05088,0.88984,3.178,11.26,-2.59,11.55403393,13.67088,3.10984,14.0201307,3.05088,0.88984,3.178,10.62,2.22,10.84955299
07/10/2020 10:30,14.54504,-1.46728,14.61886108,3.57504,1.04272,3.724,10.97,-2.51,11.25348835,13.93504,3.39272,14.34210197,3.57504,1.04272,3.724,10.36,2.35,10.6231869
07/10/2020 11:00,15.77072,-0.70104,15.78629362,5.79072,1.68896,6.032,9.98,-2.39,10.26218788,15.24072,4.03896,15.76682416,5.79072,1.68896,6.032,9.45,2.35,9.737812896
07/10/2020 11:30,18.0168,0.2024,18.01793684,9.1968,2.6824,9.58,8.82,-2.48,9.162030343,17.4868,4.9824,18.18275238,9.1968,2.6824,9.58,8.29,2.3,8.603144774
07/10/2020 12:00,17.57136,0.01248,17.57136443,8.75136,2.55248,9.116,8.82,-2.54,9.178453029,17.04136,4.78248,17.69971937,8.75136,2.55248,9.116,8.29,2.23,8.584695685
07/10/2020 12:30,16.99648,-0.28936,16.99894296,7.71648,2.25064,8.038,9.28,-2.54,9.621330469,16.55648,4.48064,17.15206007,7.71648,2.25064,8.038,8.84,2.23,9.116934792
07/10/2020 13:00,16.95336,4.20848,17.4679054,8.46336,2.46848,8.816,8.49,1.74,8.66646987,17.19336,1.33848,17.24538074,8.46336,2.46848,8.816,8.73,-1.13,8.802829091
07/10/2020 13:30,15.1536,3.8748,15.64115303,5.9136,1.7248,6.16,9.24,2.15,9.486838251,15.4436,-0.1252,15.44410748,5.9136,1.7248,6.16,9.53,-1.85,9.707903996
07/10/2020 14:00,14.32992,3.71456,14.80353212,5.08992,1.48456,5.302,9.24,2.23,9.505288002,14.61992,-0.36544,14.62448656,5.08992,1.48456,5.302,9.53,-1.85,9.707903996
07/10/2020 14:30,16.4408,4.7844,17.12280316,8.3808,2.4444,8.73,8.06,2.34,8.392806444,16.7408,0.6444,16.75319778,8.3808,2.4444,8.73,8.36,-1.8,8.551584648
07/10/2020 15:00,13.7036,3.7148,14.1981827,4.7136,1.3748,4.91,8.99,2.34,9.28954789,13.9536,-0.4252,13.96007693,4.7136,1.3748,4.91,9.24,-1.8,9.413692156
07/10/2020 15:30,13.646,3.778,14.15932908,4.656,1.358,4.85,8.99,2.42,9.310021482,13.896,-0.242,13.89810707,4.656,1.358,4.85,9.24,-1.6,9.377504999
07/10/2020 16:00,13.52456,3.33008,13.92850157,3.87456,1.13008,4.036,9.65,2.2,9.897600719,13.72456,-0.28992,13.72762182,3.87456,1.13008,4.036,9.85,-1.42,9.951828978
07/10/2020 16:30,13.93392,-2.01344,14.07863868,2.83392,0.82656,2.952,11.1,-2.84,11.45755646,13.26392,3.70656,13.77207903,2.83392,0.82656,2.952,10.43,2.88,10.82031885
07/10/2020 17:00,13.96544,-2.22008,14.14080159,2.12544,0.61992,2.214,11.84,-2.84,12.17584494,13.26544,3.58992,13.74261343,2.12544,0.61992,2.214,11.14,2.97,11.52911532
07/10/2020 17:30,14.11704,-2.15128,14.28001485,1.60704,0.46872,1.674,12.51,-2.62,12.78141229,13.34704,3.56872,13.8159053,1.60704,0.46872,1.674,11.74,3.1,12.14238856
07/10/2020 18:00,14.19168,-2.01576,14.33412256,1.35168,0.39424,1.408,12.84,-2.41,13.06421448,13.43168,3.66424,13.92252428,1.35168,0.39424,1.408,12.08,3.27,12.51476328
07/10/2020 18:30,13.9152,-2.2364,14.09376727,0.5952,0.1736,0.62,13.32,-2.41,13.5362661,13.1152,3.3336,13.53223411,0.5952,0.1736,0.62,12.52,3.16,12.91262948
07/10/2020 19:00,14.11928,1.61104,14.21089433,1.16928,0.34104,1.218,12.95,1.27,13.01212511,13.96928,-0.12896,13.96987525,1.16928,0.34104,1.218,12.8,-0.47,12.808626
07/10/2020 19:30,13.8336,3.0648,14.16903271,1.1136,0.3248,1.16,12.72,2.74,13.01176391,13.9136,-1.6952,14.01648915,1.1136,0.3248,1.16,12.8,-2.02,12.9584104
07/10/2020 20:00,13.41168,-0.20576,13.41325828,1.11168,0.32424,1.158,12.3,-0.53,12.3114134,12.86168,2.10424,13.0326758,1.11168,0.32424,1.158,11.75,1.78,11.88406075
07/10/2020 20:30,12.5908,1.6644,12.70033354,1.1808,0.3444,1.23,11.41,1.32,11.4861003,12.4808,0.5444,12.49266745,1.1808,0.3444,1.23,11.3,0.2,11.30176977
07/10/2020 21:00,12.11272,-0.70504,12.13322163,1.18272,0.34496,1.232,10.93,-1.05,10.98031876,11.50272,3.29496,11.96533864,1.18272,0.34496,1.232,10.32,2.95,10.73335455
07/10/2020 21:30,11.38288,-0.52416,11.3949419,1.08288,0.31584,1.128,10.3,-0.84,10.33419566,10.80288,3.62584,11.39512756,1.08288,0.31584,1.128,9.72,3.31,10.26813031
07/10/2020 22:00,10.57144,-0.54208,10.58532921,1.02144,0.29792,1.064,9.55,-0.84,9.586871231,10.03144,3.60792,10.66052884,1.02144,0.29792,1.064,9.01,3.31,9.598760337
07/10/2020 22:30,9.42256,2.60408,9.775779744,0.80256,0.23408,0.836,8.62,2.37,8.939871364,9.37256,0.63408,9.39398416,0.80256,0.23408,0.836,8.57,0.4,8.579329811
07/10/2020 23:00,8.50744,4.26592,9.517069339,0.87744,0.25592,0.914,7.63,4.01,8.619570755,8.70744,-0.79408,8.74357332,0.87744,0.25592,0.914,7.83,-1.05,7.900088607
07/10/2020 23:30,7.696,2.588,8.119492595,0.816,0.238,0.85,6.88,2.35,7.270275098,7.836,1.268,7.937929201,0.816,0.238,0.85,7.02,1.03,7.095160322
08/10/2020 00:00,7.0236,2.4448,7.436935121,0.8736,0.2548,0.91,6.15,2.19,6.528292273,7.4136,1.8748,7.646982411,0.8736,0.2548,0.91,6.54,1.62,6.737655379
08/10/2020 00:30,6.75576,2.47168,7.193712199,0.96576,0.28168,1.006,5.79,2.19,6.19033117,7.15576,1.90168,7.404139923,0.96576,0.28168,1.006,6.19,1.62,6.398476381
08/10/2020 01:00,6.51264,2.36952,6.93030337,0.99264,0.28952,1.034,5.52,2.08,5.89888125,6.96264,1.77952,7.186448859,0.99264,0.28952,1.034,5.97,1.49,6.153129285
08/10/2020 01:30,6.55304,2.36672,6.96733068,0.98304,0.28672,1.024,5.57,2.08,5.945695922,7.10304,1.77672,7.321878939,0.98304,0.28672,1.024,6.12,1.49,6.298769721
08/10/2020 02:00,6.69384,2.42112,7.118238265,0.96384,0.28112,1.004,5.73,2.14,6.116575839,7.28384,1.77112,7.496078388,0.96384,0.28112,1.004,6.32,1.49,6.493265742
08/10/2020 02:30,6.69768,2.42224,7.122230269,0.96768,0.28224,1.008,5.73,2.14,6.116575839,7.28768,1.77224,7.500074293,0.96768,0.28224,1.008,6.32,1.49,6.493265742
08/10/2020 03:00,6.54144,2.43792,6.980966351,1.02144,0.29792,1.064,5.52,2.14,5.920304046,7.09144,1.78792,7.31335622,1.02144,0.29792,1.064,6.07,1.49,6.250199997
08/10/2020 03:30,6.45144,2.43792,6.89670443,1.02144,0.29792,1.064,5.43,2.14,5.836480104,7.01144,1.78792,7.235810169,1.02144,0.29792,1.064,5.99,1.49,6.172535946
08/10/2020 04:00,6.2768,2.5224,6.764667028,1.0368,0.3024,1.08,5.24,2.22,5.690869881,6.8668,1.8424,7.109668065,1.0368,0.3024,1.08,5.83,1.54,6.029966832
08/10/2020 04:30,6.05064,2.66352,6.610944199,1.04064,0.30352,1.084,5.01,2.36,5.538023113,6.72064,1.98352,7.007235803,1.04064,0.30352,1.084,5.68,1.68,5.923242355
08/10/2020 05:00,6.16392,2.69656,6.727952556,1.15392,0.33656,1.202,5.01,2.36,5.538023113,6.83392,2.01656,7.12523521,1.15392,0.33656,1.202,5.68,1.68,5.923242355
08/10/2020 05:30,6.4336,2.5848,6.933426281,1.1136,0.3248,1.16,5.32,2.26,5.780138407,7.0936,1.7948,7.317135232,1.1136,0.3248,1.16,5.98,1.47,6.158027282
08/10/2020 06:00,6.86776,2.40768,7.277571738,1.15776,0.33768,1.206,5.71,2.07,6.073631533,7.51776,1.66768,7.700511152,1.15776,0.33768,1.206,6.36,1.33,6.497576471
08/10/2020 06:30,7.99312,1.72216,8.176539757,1.17312,0.34216,1.222,6.82,1.38,6.958218163,8.63312,1.83216,8.825393544,1.17312,0.34216,1.222,7.46,1.49,7.607345135
08/10/2020 07:00,8.96968,1.48824,9.092305406,1.15968,0.33824,1.208,7.81,1.15,7.89421307,9.65968,1.64824,9.799291444,1.15968,0.33824,1.208,8.5,1.31,8.600354644
08/10/2020 07:30,10.0692,1.4356,10.17102433,0.9792,0.2856,1.02,9.09,1.15,9.162456003,10.7492,0.9456,10.79071175,0.9792,0.2856,1.02,9.77,0.66,9.792267357
08/10/2020 08:00,10.95392,2.75656,11.29544096,0.91392,0.26656,0.952,10.04,2.49,10.34416261,11.59392,-1.97344,11.76067372,0.91392,0.26656,0.952,10.68,-2.24,10.91237829
08/10/2020 08:30,11.51256,2.47408,11.77540274,1.04256,0.30408,1.086,10.47,2.17,10.6925114,12.02256,-1.54592,12.12154353,1.04256,0.30408,1.086,10.98,-1.85,11.13476089
08/10/2020 09:00,11.73128,2.37704,11.96968043,1.36128,0.39704,1.418,10.37,1.98,10.55733394,12.19128,-1.21296,12.25147256,1.36128,0.39704,1.418,10.83,-1.61,10.94901822
08/10/2020 09:30,12.12616,2.21888,12.3274971,1.43616,0.41888,1.496,10.69,1.8,10.84048431,12.54616,-1.39112,12.62304819,1.43616,0.41888,1.496,11.11,-1.81,11.25647369
08/10/2020 10:00,12.33928,2.33104,12.55753074,1.64928,0.48104,1.718,10.69,1.85,10.84889856,12.75928,-1.44896,12.84128931,1.64928,0.48104,1.718,11.11,-1.93,11.27639127
08/10/2020 10:30,12.84096,1.72528,12.95634381,2.52096,0.73528,2.626,10.32,0.99,10.36737672,13.16096,-0.33472,13.16521574,2.52096,0.73528,2.626,10.64,-1.07,10.69366635
08/10/2020 11:00,12.92024,-1.86368,13.05396127,2.01024,0.58632,2.094,10.91,-2.45,11.18170828,12.56024,3.29632,12.98558256,2.01024,0.58632,2.094,10.55,2.71,10.89250201
08/10/2020 11:30,12.97544,-2.21008,13.1623135,1.40544,0.40992,1.464,11.57,-2.62,11.86293808,12.46544,3.11992,12.84994534,1.40544,0.40992,1.464,11.06,2.71,11.38717261
08/10/2020 12:00,13.97048,-2.02736,14.11681621,2.34048,0.68264,2.438,11.63,-2.71,11.94156606,13.26048,3.27264,13.65834918,2.34048,0.68264,2.438,10.92,2.59,11.22294525
08/10/2020 12:30,14.12312,-2.04784,14.27081523,2.61312,0.76216,2.722,11.51,-2.81,11.84804625,13.44312,3.35216,13.85476279,2.61312,0.76216,2.722,10.83,2.59,11.13539402
08/10/2020 13:00,13.8592,-1.9644,13.99772453,2.4192,0.7056,2.52,11.44,-2.67,11.74744653,13.1792,3.2956,13.58500247,2.4192,0.7056,2.52,10.76,2.59,11.06732578
08/10/2020 13:30,13.29552,-2.34464,13.50067364,1.35552,0.39536,1.412,11.94,-2.74,12.2503551,12.53552,2.98536,12.88610244,1.35552,0.39536,1.412,11.18,2.59,11.47608383
08/10/2020 14:00,15.06264,-1.68048,15.1560924,3.63264,1.05952,3.784,11.43,-2.74,11.75382916,14.27264,3.49952,14.6954038,3.63264,1.05952,3.784,10.64,2.44,10.91618981
08/10/2020 14:30,14.72016,-0.89912,14.74759395,3.50016,1.02088,3.646,11.22,-1.92,11.38309273,14.06016,2.63088,14.30418221,3.50016,1.02088,3.646,10.56,1.61,10.68202696
08/10/2020 15:00,13.87376,3.23568,14.24608162,3.41376,0.99568,3.556,10.46,2.24,10.6971585,13.97376,-1.16432,14.02218277,3.41376,0.99568,3.556,10.56,-2.16,10.77864555
08/10/2020 15:30,13.5908,2.9044,13.89767549,3.3408,0.9744,3.48,10.25,1.93,10.43011985,13.6408,-1.0056,13.6778162,3.3408,0.9744,3.48,10.3,-1.98,10.48858427
08/10/2020 16:00,12.9564,2.6252,13.21968139,2.0064,0.5852,2.09,10.95,2.04,11.13840653,13.0764,-1.2948,13.14034794,2.0064,0.5852,2.09,11.07,-1.88,11.22850391
08/10/2020 16:30,13.32136,2.74248,13.60072898,2.03136,0.59248,2.116,11.29,2.15,11.49289346,13.49136,-1.34752,13.55848829,2.03136,0.59248,2.116,11.46,-1.94,11.62304607
08/10/2020 17:00,13.39456,2.58008,13.64078628,1.47456,0.43008,1.536,11.92,2.15,12.11234494,13.51456,-1.38992,13.58584593,1.47456,0.43008,1.536,12.04,-1.82,12.17678118
