Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
08/10/2020 17:30,13.78768,2.75224,14.0596922,1.68768,0.49224,1.758,12.1,2.26,12.30924856,13.96768,-1.22776,14.02153626,1.68768,0.49224,1.758,12.28,-1.72,12.39987097
08/10/2020 18:00,13.53736,2.60048,13.78486895,1.16736,0.34048,1.216,12.37,2.26,12.57475646,13.68736,-1.37952,13.75670379,1.16736,0.34048,1.216,12.52,-1.72,12.63759471
08/10/2020 18:30,13.4732,2.5176,13.70640099,0.8832,0.2576,0.92,12.59,2.26,12.79123528,13.6032,-1.4624,13.6815812,0.8832,0.2576,0.92,12.72,-1.72,12.83576254
08/10/2020 19:00,13.69248,2.66864,13.95011283,0.85248,0.24864,0.888,12.84,2.42,13.06606291,13.83248,-1.37136,13.90029249,0.85248,0.24864,0.888,12.98,-1.62,13.08070335
08/10/2020 19:30,13.49328,2.87304,13.79575891,0.83328,0.24304,0.868,12.66,2.63,12.93029389,13.60328,-1.22696,13.65850129,0.83328,0.24304,0.868,12.77,-1.47,12.85433001
08/10/2020 20:00,13.4436,-1.8952,13.5765299,0.8736,0.2548,0.91,12.57,-2.15,12.75254484,12.6436,3.6348,13.15569808,0.8736,0.2548,0.91,11.77,3.38,12.24570537
08/10/2020 20:30,12.89656,-1.76392,13.01663065,0.94656,0.27608,0.986,11.95,-2.04,12.12287507,12.11656,3.77608,12.691328,0.94656,0.27608,0.986,11.17,3.5,11.70550725
08/10/2020 21:00,11.71736,0.81048,11.74535667,0.92736,0.27048,0.966,10.79,0.54,10.80350406,11.49736,1.90048,11.65337338,0.92736,0.27048,0.966,10.57,1.63,10.69494273
08/10/2020 21:30,11.2944,-0.4708,11.30420824,0.8544,0.2492,0.89,10.44,-0.72,10.46479813,10.7144,2.9792,11.12088126,0.8544,0.2492,0.89,9.86,2.73,10.23095792
08/10/2020 22:00,10.53712,-0.89584,10.57513249,0.83712,0.24416,0.872,9.7,-1.14,9.766759954,10.07712,3.78416,10.76420988,0.83712,0.24416,0.872,9.24,3.54,9.894907781
08/10/2020 22:30,9.77712,-1.62584,9.911378875,0.83712,0.24416,0.872,8.94,-1.87,9.133482359,9.24712,4.91416,10.47178098,0.83712,0.24416,0.872,8.41,4.67,9.619615377
08/10/2020 23:00,8.9928,-0.7496,9.023987589,0.8928,0.2604,0.93,8.1,-1.01,8.16272626,8.5728,4.3604,9.618003327,0.8928,0.2604,0.93,7.68,4.1,8.705883068
08/10/2020 23:30,7.80408,3.43744,8.527582213,0.81408,0.23744,0.848,6.99,3.2,7.687658941,8.05408,0.91744,8.10616437,0.81408,0.23744,0.848,7.24,0.68,7.271863585
09/10/2020 00:00,7.26288,3.49584,8.060417061,0.84288,0.24584,0.878,6.42,3.25,7.195755693,7.48288,1.01584,7.551517993,0.84288,0.24584,0.878,6.64,0.77,6.684496989
09/10/2020 00:30,7.03048,3.51264,7.859153186,0.90048,0.26264,0.938,6.13,3.25,6.938256265,7.20048,1.11264,7.285937139,0.90048,0.26264,0.938,6.3,0.85,6.357082664
09/10/2020 01:00,6.9328,3.3804,7.713029236,0.8928,0.2604,0.93,6.04,3.12,6.798235065,7.0828,1.1104,7.169312659,0.8928,0.2604,0.93,6.19,0.85,6.248087707
09/10/2020 01:30,7.09984,3.35912,7.854388277,0.81984,0.23912,0.854,6.28,3.12,7.012331994,7.25984,0.90912,7.316541259,0.81984,0.23912,0.854,6.44,0.67,6.474758683
09/10/2020 02:00,7.15024,3.22632,7.844429412,0.81024,0.23632,0.844,6.34,2.99,7.009686156,7.33024,1.00632,7.398993067,0.81024,0.23632,0.844,6.52,0.77,6.565310351
09/10/2020 02:30,7.24024,3.16632,7.902319761,0.81024,0.23632,0.844,6.43,2.93,7.066102179,7.40024,0.93632,7.45923905,0.81024,0.23632,0.844,6.59,0.7,6.62707326
09/10/2020 03:00,7.2012,3.3416,7.938738691,0.9312,0.2716,0.97,6.27,3.07,6.981246307,7.3912,0.9716,7.45478665,0.9312,0.2716,0.97,6.46,0.7,6.497815017
09/10/2020 03:30,6.94432,3.56376,7.805380554,0.90432,0.26376,0.942,6.04,3.3,6.882702957,7.17432,1.09376,7.257215609,0.90432,0.26376,0.942,6.27,0.83,6.324697621
09/10/2020 04:00,6.78928,3.57104,7.671156992,0.92928,0.27104,0.968,5.86,3.3,6.725295533,7.04928,1.10104,7.134748601,0.92928,0.27104,0.968,6.12,0.83,6.176026231
09/10/2020 04:30,6.7912,3.5716,7.673116968,0.9312,0.2716,0.97,5.86,3.3,6.725295533,7.0512,1.1016,7.136732025,0.9312,0.2716,0.97,6.12,0.83,6.176026231
09/10/2020 05:00,6.7984,3.4512,7.624239241,0.9984,0.2912,1.04,5.8,3.16,6.604967827,7.1184,1.1212,7.206157645,0.9984,0.2912,1.04,6.12,0.83,6.176026231
09/10/2020 05:30,7.02616,3.34888,7.783438931,0.95616,0.27888,0.996,6.07,3.07,6.802190824,7.29616,1.10888,7.379943469,0.95616,0.27888,0.996,6.34,0.83,6.394098842
09/10/2020 06:00,7.42544,3.05992,8.031205987,0.92544,0.26992,0.964,6.5,2.79,7.073478635,7.72544,0.93992,7.782407905,0.92544,0.26992,0.964,6.8,0.67,6.83292763
09/10/2020 06:30,8.5012,2.8016,8.950942073,0.9312,0.2716,0.97,7.57,2.53,7.98159132,8.8612,0.2316,8.86422608,0.9312,0.2716,0.97,7.93,-0.04,7.930100882
09/10/2020 07:00,9.6236,2.3548,9.907510283,0.8736,0.2548,0.91,8.75,2.1,8.998472093,9.8536,-0.4552,9.864108677,0.8736,0.2548,0.91,8.98,-0.71,9.008024201
09/10/2020 07:30,10.81592,1.75256,10.95698827,0.86592,0.25256,0.902,9.95,1.5,10.06243012,11.02592,0.25256,11.02881219,0.86592,0.25256,0.902,10.16,0,10.16
09/10/2020 08:00,12.05816,0.63488,12.07486212,1.14816,0.33488,1.196,10.91,0.3,10.91412388,12.13816,4.87488,13.08049629,1.14816,0.33488,1.196,10.99,4.54,11.89082419
09/10/2020 08:30,12.7668,1.2624,12.82906216,1.7568,0.5124,1.83,11.01,0.75,11.03551539,12.9768,-0.1676,12.97788226,1.7568,0.5124,1.83,11.22,-0.68,11.24058717
09/10/2020 09:00,13.52472,-2.68904,13.78945203,2.09472,0.61096,2.182,11.43,-3.3,11.89684412,13.00472,4.28096,13.69121473,2.09472,0.61096,2.182,10.91,3.67,11.51073412
09/10/2020 09:30,14.69584,-3.22288,15.04508786,3.31584,0.96712,3.454,11.38,-4.19,12.12685037,13.96584,5.42712,14.98326795,3.31584,0.96712,3.454,10.65,4.46,11.54617253
09/10/2020 10:00,14.548,-3.266,14.91009926,3.168,0.924,3.3,11.38,-4.19,12.12685037,13.878,5.384,14.88577643,3.168,0.924,3.3,10.71,4.46,11.60153869
09/10/2020 10:30,14.94704,-3.02128,15.24933237,4.00704,1.16872,4.174,10.94,-4.19,11.71493491,14.33704,5.56872,15.3805513,4.00704,1.16872,4.174,10.33,4.4,11.22804079
09/10/2020 11:00,14.60968,-3.15176,14.94578003,3.55968,1.03824,3.708,11.05,-4.19,11.81772398,13.96968,5.43824,14.99087768,3.55968,1.03824,3.708,10.41,4.4,11.30168571
09/10/2020 11:30,14.7112,-3.1484,15.04432877,3.5712,1.0416,3.72,11.14,-4.19,11.90192001,13.9012,5.4416,14.92830774,3.5712,1.0416,3.72,10.33,4.4,11.22804079
09/10/2020 12:00,15.04544,-2.84008,15.31115016,4.28544,1.24992,4.464,10.76,-4.09,11.51111202,14.32544,5.75992,15.44004241,4.28544,1.24992,4.464,10.04,4.51,11.00643902
09/10/2020 12:30,16.52888,-2.04616,16.65504863,6.69888,1.95384,6.978,9.83,-4,10.61267638,15.82888,6.54384,17.12820142,6.69888,1.95384,6.978,9.13,4.59,10.21885512
09/10/2020 13:00,17.14368,-1.43976,17.20403071,8.02368,2.34024,8.358,9.12,-3.78,9.872324954,16.48368,7.15024,17.96768317,8.02368,2.34024,8.358,8.46,4.81,9.731788119
09/10/2020 13:30,12.88848,2.25664,13.08454588,2.86848,0.83664,2.988,10.02,1.42,10.12011858,13.10848,0.15664,13.10941585,2.86848,0.83664,2.988,10.24,-0.68,10.26255329
09/10/2020 14:00,12.51832,1.93576,12.66710316,1.76832,0.51576,1.842,10.75,1.42,10.84338047,12.71832,-0.23424,12.72047688,1.76832,0.51576,1.842,10.95,-0.75,10.97565488
09/10/2020 14:30,13.37408,2.69744,13.64339395,2.97408,0.86744,3.098,10.4,1.83,10.55977746,13.56408,-0.37256,13.56919553,2.97408,0.86744,3.098,10.59,-1.24,10.66234965
09/10/2020 15:00,12.98688,2.67784,13.26008594,2.90688,0.84784,3.028,10.08,1.83,10.2447694,13.02688,0.09784,13.02724741,2.90688,0.84784,3.028,10.12,-0.75,10.14775345
09/10/2020 15:30,13.91056,-0.14192,13.91128394,3.97056,1.15808,4.136,9.94,-1.3,10.02464962,13.52056,4.18808,14.15434763,3.97056,1.15808,4.136,9.55,3.03,10.01915166
09/10/2020 16:00,13.41528,-2.63096,13.67083348,2.94528,0.85904,3.068,10.47,-3.49,11.03634903,12.74528,5.73904,13.97779462,2.94528,0.85904,3.068,9.8,4.88,10.94780343
09/10/2020 16:30,12.97048,2.26264,13.16635451,3.06048,0.89264,3.188,9.91,1.37,10.0042491,13.15048,3.16264,13.52543589,3.06048,0.89264,3.188,10.09,2.27,10.34219512
09/10/2020 17:00,12.50272,2.30496,12.71341213,1.42272,0.41496,1.482,11.08,1.89,11.24004004,12.77272,-0.26504,12.77546956,1.42272,0.41496,1.482,11.35,-0.68,11.3703518
09/10/2020 17:30,13.06248,1.16864,13.11465223,1.33248,0.38864,1.388,11.73,0.78,11.7559049,13.27248,2.94864,13.59607308,1.33248,0.38864,1.388,11.94,2.56,12.21135537
09/10/2020 18:00,13.10248,1.73864,13.21733147,1.09248,0.31864,1.138,12.01,1.42,12.09365536,13.35248,1.02864,13.39204325,1.09248,0.31864,1.138,12.26,0.71,12.28054152
09/10/2020 18:30,13.18744,1.77592,13.30648209,0.87744,0.25592,0.914,12.31,1.52,12.40348741,13.28744,1.06592,13.33012555,0.87744,0.25592,0.914,12.41,0.81,12.43640623
09/10/2020 19:00,13.3212,2.0016,13.47073762,0.9312,0.2716,0.97,12.39,1.73,12.51019584,13.4912,1.0816,13.53448691,0.9312,0.2716,0.97,12.56,0.81,12.58609153
09/10/2020 19:30,13.1028,2.2304,13.29127729,0.8928,0.2604,0.93,12.21,1.97,12.367902,13.3428,0.8404,13.36924022,0.8928,0.2604,0.93,12.45,0.58,12.46350272
09/10/2020 20:00,12.61592,-1.43744,12.69754587,0.86592,0.25256,0.902,11.75,-1.69,11.87091403,12.22592,4.15256,12.91188888,0.86592,0.25256,0.902,11.36,3.9,12.0108118
09/10/2020 20:30,12.12688,-1.53216,12.2232865,0.98688,0.28784,1.028,11.14,-1.82,11.28769241,11.71688,4.65784,12.60875689,0.98688,0.28784,1.028,10.73,4.37,11.5857585
09/10/2020 21:00,11.52808,-1.43056,11.6165025,0.95808,0.27944,0.998,10.57,-1.71,10.70742733,11.08808,4.75944,12.06639081,0.95808,0.27944,0.998,10.13,4.48,11.07642993
09/10/2020 21:30,10.63664,1.57152,10.7521061,0.89664,0.26152,0.934,9.74,1.31,9.827700647,10.69664,2.84152,11.06762591,0.89664,0.26152,0.934,9.8,2.58,10.13392323
09/10/2020 22:00,9.76592,3.34256,10.32210738,0.86592,0.25256,0.902,8.9,3.09,9.421151734,10.12592,0.96256,10.17156712,0.86592,0.25256,0.902,9.26,0.71,9.287179335
09/10/2020 22:30,9.1416,2.9988,9.620896632,0.9216,0.2688,0.96,8.22,2.73,8.661483707,9.5216,1.2088,9.598023963,0.9216,0.2688,0.96,8.6,0.94,8.651219567
09/10/2020 23:00,8.7396,-1.7272,8.908637831,0.9696,0.2828,1.01,7.77,-2.01,8.025770991,8.4396,5.5828,10.11901695,0.9696,0.2828,1.01,7.47,5.3,9.159197563
09/10/2020 23:30,8.03816,-1.42512,8.16351537,0.90816,0.26488,0.946,7.13,-1.69,7.32755075,7.81816,5.32488,9.459279719,0.90816,0.26488,0.946,6.91,5.06,8.564560701
10/10/2020 00:00,7.08816,1.30488,7.207268831,0.90816,0.26488,0.946,6.18,1.04,6.266897159,7.62816,3.23488,8.285727101,0.90816,0.26488,0.946,6.72,2.97,7.347060637
10/10/2020 00:30,6.72264,1.42952,6.87294813,0.99264,0.28952,1.034,5.73,1.14,5.842302628,7.27264,3.25952,7.969677735,0.99264,0.28952,1.034,6.28,2.97,6.946891391
10/10/2020 01:00,6.49304,1.42672,6.64793941,0.98304,0.28672,1.024,5.51,1.14,5.6266953,7.03304,3.25672,7.750475908,0.98304,0.28672,1.024,6.05,2.97,6.73968842
10/10/2020 01:30,6.66816,1.40488,6.814546617,0.90816,0.26488,0.946,5.76,1.14,5.871728877,7.18816,3.23488,7.882518176,0.90816,0.26488,0.946,6.28,2.97,6.946891391
10/10/2020 02:00,6.74664,1.40152,6.890675555,0.89664,0.26152,0.934,5.85,1.14,5.960041946,7.33664,3.23152,8.01679537,0.89664,0.26152,0.934,6.44,2.97,7.091861533
10/10/2020 02:30,6.7812,1.4116,6.926563939,0.9312,0.2716,0.97,5.85,1.14,5.960041946,7.3712,3.2416,8.052487814,0.9312,0.2716,0.97,6.44,2.97,7.091861533
10/10/2020 03:00,6.76216,1.44688,6.915220141,1.05216,0.30688,1.096,5.71,1.14,5.822688383,7.39216,3.27688,8.085911946,1.05216,0.30688,1.096,6.34,2.97,7.001178472
10/10/2020 03:30,6.4888,1.4284,6.64415924,0.9888,0.2884,1.03,5.5,1.14,5.616903061,7.1988,3.2584,7.901891672,0.9888,0.2884,1.03,6.21,2.97,6.883676343
10/10/2020 04:00,6.32192,1.42056,6.479557331,0.96192,0.28056,1.002,5.36,1.14,5.47989051,6.97192,3.63056,7.860574686,0.96192,0.28056,1.002,6.01,3.35,6.880595904
10/10/2020 04:30,6.49688,1.57784,6.685733228,0.98688,0.28784,1.028,5.51,1.29,5.658992843,6.99688,3.53784,7.840449069,0.98688,0.28784,1.028,6.01,3.25,6.832466612
10/10/2020 05:00,6.46064,1.59352,6.654259929,1.04064,0.30352,1.084,5.42,1.29,5.571400183,6.97064,3.55352,7.824150203,1.04064,0.30352,1.084,5.93,3.25,6.762203783
10/10/2020 05:30,6.66688,1.45784,6.824411066,0.98688,0.28784,1.028,5.68,1.17,5.799249952,7.12688,3.43784,7.912721555,0.98688,0.28784,1.028,6.14,3.15,6.900876756
10/10/2020 06:00,6.69568,1.46624,6.854340989,1.01568,0.29624,1.058,5.68,1.17,5.799249952,7.29568,3.32624,8.018155598,1.01568,0.29624,1.058,6.28,3.03,6.972754119
10/10/2020 06:30,7.0072,1.7096,7.212737622,1.0272,0.2996,1.07,5.98,1.41,6.143980794,7.7772,2.5896,8.197003599,1.0272,0.2996,1.07,6.75,2.29,7.127874859
10/10/2020 07:00,7.19344,5.20392,8.878421166,0.97344,0.28392,1.014,6.22,4.92,7.930624187,8.63344,-1.69608,8.798464275,0.97344,0.28392,1.014,7.66,-1.98,7.911763394
10/10/2020 07:30,7.94208,4.95144,9.359134191,0.86208,0.25144,0.898,7.08,4.7,8.4980233,9.32208,-1.84856,9.503596667,0.86208,0.25144,0.898,8.46,-2.1,8.716742511
10/10/2020 08:00,8.83792,5.00856,10.15846953,1.05792,0.30856,1.102,7.78,4.7,9.089466431,10.13792,-1.88144,10.31102509,1.05792,0.30856,1.102,9.08,-2.19,9.340369372
10/10/2020 08:30,10.06912,2.35016,10.33974998,1.26912,0.37016,1.322,8.8,1.98,9.02,10.76912,0.90016,10.80667542,1.26912,0.37016,1.322,9.5,0.53,9.514772725
10/10/2020 09:00,11.20448,-2.27536,11.43318132,1.28448,0.37464,1.338,9.92,-2.65,10.26785761,10.90448,4.98464,11.98975896,1.28448,0.37464,1.338,9.62,4.61,10.66754423
10/10/2020 09:30,11.97832,-2.40424,12.21722227,1.52832,0.44576,1.592,10.45,-2.85,10.83166654,11.57832,4.80576,12.53606091,1.52832,0.44576,1.592,10.05,4.36,10.95500342
10/10/2020 10:00,12.57968,-2.42176,12.81067018,1.87968,0.54824,1.958,10.7,-2.97,11.10454411,12.03968,4.90824,13.00171967,1.87968,0.54824,1.958,10.16,4.36,11.05600289
10/10/2020 10:30,12.89816,-2.16512,13.07861904,2.34816,0.68488,2.446,10.55,-2.85,10.9281746,12.40816,5.04488,13.39452309,2.34816,0.68488,2.446,10.06,4.36,10.96417804
10/10/2020 11:00,12.88376,-2.36432,13.0989038,1.97376,0.57568,2.056,10.91,-2.94,11.29919024,12.39376,4.93568,13.34039819,1.97376,0.57568,2.056,10.42,4.36,11.29539729
10/10/2020 11:30,13.06784,-2.47688,13.30050288,1.82784,0.53312,1.904,11.24,-3.01,11.63605174,12.37784,5.15312,13.40766828,1.82784,0.53312,1.904,10.55,4.62,11.51724359
10/10/2020 12:00,13.06544,-2.12008,13.23633112,2.36544,0.68992,2.464,10.7,-2.81,11.06282514,12.51544,5.40992,13.63464238,2.36544,0.68992,2.464,10.15,4.72,11.19378846
10/10/2020 12:30,13.78016,-1.56912,13.8692086,3.74016,1.09088,3.896,10.04,-2.66,10.38639495,13.45016,5.94088,14.70377024,3.74016,1.09088,3.896,9.71,4.85,10.85387488
10/10/2020 13:00,13.65104,-1.38928,13.7215521,3.91104,1.14072,4.074,9.74,-2.53,10.06322513,13.36104,5.99072,14.64261302,3.91104,1.14072,4.074,9.45,4.85,10.62191132
10/10/2020 13:30,12.91456,0.43008,12.92171927,3.63456,1.06008,3.786,9.28,-0.63,9.301360116,12.94456,4.99008,13.87308661,3.63456,1.06008,3.786,9.31,3.93,10.10549356
10/10/2020 14:00,12.57768,3.97224,13.19002368,4.08768,1.19224,4.258,8.49,2.78,8.93356032,13.12768,0.68224,13.14539591,4.08768,1.19224,4.258,9.04,-0.51,9.054374633
10/10/2020 14:30,13.20608,4.33344,13.89889388,5.32608,1.55344,5.548,7.88,2.78,8.35600383,13.78608,0.89344,13.81500043,5.32608,1.55344,5.548,8.46,-0.66,8.485705628
10/10/2020 15:00,12.09496,3.90728,12.71042463,3.86496,1.12728,4.026,8.23,2.78,8.686846378,12.68496,1.63728,12.79018749,3.86496,1.12728,4.026,8.82,0.51,8.834732594
10/10/2020 15:30,11.51296,3.61128,12.06605119,3.19296,0.93128,3.326,8.32,2.68,8.740983926,12.01296,1.60128,12.11921225,3.19296,0.93128,3.326,8.82,0.67,8.84541124
10/10/2020 16:00,11.87184,0.26512,11.87479994,3.41184,0.99512,3.554,8.46,-0.73,8.491436863,11.87184,4.82512,12.81492755,3.41184,0.99512,3.554,8.46,3.83,9.286576334
10/10/2020 16:30,12.17504,-1.20728,12.23475067,3.57504,1.04272,3.724,8.6,-2.25,8.889460051,12.03504,6.10272,13.49390156,3.57504,1.04272,3.724,8.46,5.06,9.857748222
10/10/2020 17:00,11.79664,-0.00848,11.79664305,2.33664,0.68152,2.434,9.46,-0.69,9.485130468,11.92664,4.40152,12.71291155,2.33664,0.68152,2.434,9.59,3.72,10.28622866
10/10/2020 17:30,11.69632,2.94976,12.06254474,1.33632,0.38976,1.392,10.36,2.56,10.67160719,12.30632,1.11976,12.35715883,1.33632,0.38976,1.392,10.97,0.73,10.99426214
10/10/2020 18:00,12.10424,2.90832,12.44873292,1.19424,0.34832,1.244,10.91,2.56,11.20632411,12.59424,-0.33168,12.59860678,1.19424,0.34832,1.244,11.4,-0.68,11.42026269
10/10/2020 18:30,12.17136,2.41248,12.40814507,1.07136,0.31248,1.116,11.1,2.1,11.29690223,12.64136,4.64248,13.46687058,1.07136,0.31248,1.116,11.57,4.33,12.3536958
10/10/2020 19:00,12.49248,1.61864,12.59690645,1.09248,0.31864,1.138,11.4,1.3,11.47388339,12.91248,2.87864,13.22946363,1.09248,0.31864,1.138,11.82,2.56,12.09404812
10/10/2020 19:30,12.42336,0.89848,12.45580748,1.02336,0.29848,1.066,11.4,0.6,11.41577855,12.64336,3.41848,13.09734926,1.02336,0.29848,1.066,11.62,3.12,12.03157513
10/10/2020 20:00,12.10576,-1.32832,12.17841776,0.96576,0.28168,1.006,11.14,-1.61,11.25574076,11.75576,4.42168,12.55982274,0.96576,0.28168,1.006,10.79,4.14,11.55697625
10/10/2020 20:30,11.16608,3.16344,11.60554588,1.00608,0.29344,1.048,10.16,2.87,10.55758022,11.48608,0.96344,11.52641533,1.00608,0.29344,1.048,10.48,0.67,10.50139515
10/10/2020 21:00,10.65368,3.33024,11.1620516,1.06368,0.31024,1.108,9.59,3.02,10.0542777,10.96368,0.98024,11.00741339,1.06368,0.31024,1.108,9.9,0.67,9.922645817
10/10/2020 21:30,10.22648,3.14064,10.69787422,0.99648,0.29064,1.038,9.23,2.85,9.659989648,10.45648,0.96064,10.50051443,0.99648,0.29064,1.038,9.46,0.67,9.483696537
10/10/2020 22:00,9.81232,3.20776,10.32333996,0.95232,0.27776,0.992,8.86,2.93,9.331907629,10.01232,1.06776,10.06909446,0.95232,0.27776,0.992,9.06,0.79,9.094377384
10/10/2020 22:30,9.13416,3.31288,9.716380643,1.00416,0.29288,1.046,8.13,3.02,8.672790785,9.38416,1.08288,9.446432554,1.00416,0.29288,1.046,8.38,0.79,8.417155101
10/10/2020 23:00,8.42984,3.43912,9.104380748,1.05984,0.30912,1.104,7.37,3.13,8.007109341,8.72984,1.22912,8.815942513,1.05984,0.30912,1.104,7.67,0.92,7.724978964
10/10/2020 23:30,7.72416,3.48288,8.473080951,1.00416,0.29288,1.046,6.72,3.19,7.438716287,8.05416,1.29288,8.157268661,1.00416,0.29288,1.046,7.05,1,7.120568798
11/10/2020 00:00,7.16192,3.55056,7.993720936,0.96192,0.28056,1.002,6.2,3.27,7.009486429,7.49192,1.34056,7.61091101,0.96192,0.28056,1.002,6.53,1.06,6.615474284
11/10/2020 00:30,6.73416,3.73288,7.699565183,1.00416,0.29288,1.046,5.73,3.44,6.683300083,7.10416,1.46288,7.253213577,1.00416,0.29288,1.046,6.1,1.17,6.211191512
11/10/2020 01:00,6.56408,3.88744,7.62884893,1.05408,0.30744,1.098,5.51,3.58,6.570882741,6.94408,1.47744,7.099512378,1.05408,0.30744,1.098,5.89,1.17,6.005081182
11/10/2020 01:30,6.70608,3.87344,7.744355777,1.00608,0.29344,1.048,5.7,3.58,6.731002897,7.10608,1.30344,7.224633472,1.00608,0.29344,1.048,6.1,1.01,6.183049409
11/10/2020 02:00,6.9488,3.6484,7.848352948,0.9888,0.2884,1.03,5.96,3.36,6.841871089,7.3188,1.4484,7.460743663,0.9888,0.2884,1.03,6.33,1.16,6.435409855
11/10/2020 02:30,7.04992,3.49456,7.868501865,1.00992,0.29456,1.052,6.04,3.2,6.835320036,7.33992,1.60456,7.513257509,1.00992,0.29456,1.052,6.33,1.31,6.464131806
11/10/2020 03:00,7.39136,-1.32752,7.509627954,1.07136,0.31248,1.116,6.32,-1.64,6.529318494,6.97136,6.06248,9.238697094,1.07136,0.31248,1.116,5.9,5.75,8.238476801
11/10/2020 03:30,7.14416,-1.34712,7.270058762,1.00416,0.29288,1.046,6.14,-1.64,6.355249798,6.71416,5.94288,8.966480201,1.00416,0.29288,1.046,5.71,5.65,8.032845075
11/10/2020 04:00,6.75152,1.62336,6.943941244,0.97152,0.28336,1.012,5.78,1.34,5.93329588,6.74152,3.36336,7.533942023,0.97152,0.28336,1.012,5.77,3.08,6.540588659
11/10/2020 04:30,6.47416,3.59288,7.40429162,1.00416,0.29288,1.046,5.47,3.3,6.388340943,6.77416,1.68288,6.980066533,1.00416,0.29288,1.046,5.77,1.39,5.93506529
11/10/2020 05:00,6.0656,6.0208,8.54643411,1.0656,0.3108,1.11,5,5.71,7.589736491,7.1856,-1.2392,7.291670865,1.0656,0.3108,1.11,6.12,-1.55,6.313232136
11/10/2020 05:30,6.5084,1.8712,6.772049911,0.9984,0.2912,1.04,5.51,1.58,5.732058967,6.9784,3.1312,7.648691391,0.9984,0.2912,1.04,5.98,2.84,6.620120845
11/10/2020 06:00,6.65112,1.56616,6.833026738,0.98112,0.28616,1.022,5.67,1.28,5.812684406,7.02112,3.48616,7.838969167,0.98112,0.28616,1.022,6.04,3.2,6.835320036
11/10/2020 06:30,6.98264,1.22952,7.090062115,0.99264,0.28952,1.034,5.99,0.94,6.063307678,7.32264,3.73952,8.222230014,0.99264,0.28952,1.034,6.33,3.45,7.209119225
11/10/2020 07:00,7.18264,1.02952,7.25604774,0.99264,0.28952,1.034,6.19,0.74,6.234075713,7.58264,3.79952,8.481319567,0.99264,0.28952,1.034,6.59,3.51,7.466471724
11/10/2020 07:30,7.7696,0.9628,7.82902727,0.9696,0.2828,1.01,6.8,0.68,6.833915422,8.1496,3.6628,8.934880189,0.9696,0.2828,1.01,7.18,3.38,7.935792336
11/10/2020 08:00,8.43168,3.52424,9.138571836,1.11168,0.32424,1.158,7.32,3.2,7.988892289,9.05168,1.88424,9.24571637,1.11168,0.32424,1.158,7.94,1.56,8.091798317
11/10/2020 08:30,9.45568,3.57624,10.10937074,1.73568,0.50624,1.808,7.72,3.07,8.30802624,10.32568,0.51624,10.33857685,1.73568,0.50624,1.808,8.59,0.01,8.590005821
11/10/2020 09:00,11.412,2.496,11.68177041,3.072,0.896,3.2,8.34,1.6,8.492090438,11.732,2.816,12.06522607,3.072,0.896,3.2,8.66,1.92,8.870287481
11/10/2020 09:30,12.85112,3.44616,13.3051608,4.34112,1.26616,4.522,8.51,2.18,8.784787988,13.13112,1.93616,13.27309414,4.34112,1.26616,4.522,8.79,0.67,8.815497717
11/10/2020 10:00,13.23,3.28,13.63052824,4.56,1.33,4.75,8.67,1.95,8.886585396,13.52,2,13.66712845,4.56,1.33,4.75,8.96,0.67,8.985015303
11/10/2020 10:30,15.00304,2.58672,15.22439915,6.50304,1.89672,6.774,8.5,0.69,8.527959897,15.06304,6.43672,16.38067576,6.50304,1.89672,6.774,8.56,4.54,9.689437548
11/10/2020 11:00,15.84592,-0.59744,15.85717866,7.34592,2.14256,7.652,8.5,-2.74,8.930711058,15.31592,7.04256,16.8574926,7.34592,2.14256,7.652,7.97,4.9,9.355794996
11/10/2020 11:30,16.05304,-0.43328,16.05888616,7.70304,2.24672,8.024,8.35,-2.68,8.769543888,15.51304,7.09672,17.05924514,7.70304,2.24672,8.024,7.81,4.85,9.193399806
11/10/2020 12:00,14.96304,-1.00328,14.99663752,6.02304,1.75672,6.274,8.94,-2.76,9.35634544,14.41304,6.60672,15.85510868,6.02304,1.75672,6.274,8.39,4.85,9.690954545
11/10/2020 12:30,15.99856,1.00208,16.02991224,7.13856,2.08208,7.436,8.86,-1.08,8.925581214,15.76856,7.01208,17.257368,7.13856,2.08208,7.436,8.63,4.93,9.93890336
11/10/2020 13:00,17.12336,4.44848,17.6917617,8.94336,2.60848,9.316,8.18,1.84,8.384390258,17.38336,3.27848,17.6898173,8.94336,2.60848,9.316,8.44,0.67,8.466551836
11/10/2020 13:30,15.9848,4.3264,16.55993865,7.8048,2.2764,8.13,8.18,2.05,8.432965078,16.2448,2.9464,16.50983949,7.8048,2.2764,8.13,8.44,0.67,8.466551836
11/10/2020 14:00,14.1712,1.7716,14.28150818,5.2512,1.5316,5.47,8.92,0.24,8.923228115,14.0712,5.5016,15.10848344,5.2512,1.5316,5.47,8.82,3.97,9.672295488
11/10/2020 14:30,12.32712,-2.16584,12.51593985,1.79712,0.52416,1.872,10.53,-2.69,10.86816452,11.77712,5.59416,13.03822003,1.79712,0.52416,1.872,9.98,5.07,11.19398499
11/10/2020 15:00,12.53152,-1.86664,12.66978052,2.41152,0.70336,2.512,10.12,-2.57,10.44123077,11.97152,5.77336,13.29093589,2.41152,0.70336,2.512,9.56,5.07,10.82120603
11/10/2020 15:30,12.90992,-1.85544,13.04257229,2.44992,0.71456,2.552,10.46,-2.57,10.77109558,12.33992,5.78456,13.62845406,2.44992,0.71456,2.552,9.89,5.07,11.11382023
11/10/2020 16:00,13.0516,-2.0612,13.21335718,2.3616,0.6888,2.46,10.69,-2.75,11.03805236,12.4816,5.8188,13.77130248,2.3616,0.6888,2.46,10.12,5.13,11.34598167
11/10/2020 16:30,13.59952,-1.88264,13.72921256,2.69952,0.78736,2.812,10.9,-2.67,11.22225022,13.04952,5.75736,14.26314013,2.69952,0.78736,2.812,10.35,4.97,11.48143719
11/10/2020 17:00,13.054,0.832,13.08048699,1.584,0.462,1.65,11.47,0.37,11.47596619,13.024,3.582,13.50760156,1.584,0.462,1.65,11.44,3.12,11.85782442
11/10/2020 17:30,12.98272,2.65496,13.25140865,1.18272,0.34496,1.232,11.8,2.31,12.02398021,13.22272,1.01496,13.26161634,1.18272,0.34496,1.232,12.04,0.67,12.05862762
11/10/2020 18:00,12.9964,2.6152,13.2569108,1.0464,0.3052,1.09,11.95,2.31,12.17122015,13.1964,0.9752,13.23238406,1.0464,0.3052,1.09,12.15,0.67,12.16845923
11/10/2020 18:30,12.93928,2.58104,13.19419321,0.92928,0.27104,0.968,12.01,2.31,12.23013491,13.14928,0.94104,13.18291018,0.92928,0.27104,0.968,12.22,0.67,12.23835365
11/10/2020 19:00,13.04888,2.23384,13.23870501,0.93888,0.27384,0.978,12.11,1.96,12.26758737,13.29888,2.06384,13.45806988,0.93888,0.27384,0.978,12.36,1.79,12.48894311
11/10/2020 19:30,12.27432,3.55376,12.77842485,0.90432,0.26376,0.942,11.37,3.29,11.83642683,13.11432,-0.77624,13.13727284,0.90432,0.26376,0.942,12.21,-1.04,12.25421152
11/10/2020 20:00,11.83776,1.09768,11.88854336,0.91776,0.26768,0.956,10.92,0.83,10.95149761,12.08776,2.63768,12.37219858,0.91776,0.26768,0.956,11.17,2.37,11.41866017
11/10/2020 20:30,11.23264,1.28952,11.3064169,0.99264,0.28952,1.034,10.24,1,10.28871226,11.51264,2.65952,11.81583372,0.99264,0.28952,1.034,10.52,2.37,10.78365893
11/10/2020 21:00,10.67232,1.14776,10.73386078,0.95232,0.27776,0.992,9.72,0.87,9.758857515,10.95232,3.04776,11.36847195,0.95232,0.27776,0.992,10,2.77,10.37655531
11/10/2020 21:30,10.24664,1.00152,10.2954686,0.89664,0.26152,0.934,9.35,0.74,9.379237709,10.51664,3.14152,10.97583094,0.89664,0.26152,0.934,9.62,2.88,10.04185242
11/10/2020 22:00,9.48216,1.47688,9.59648544,0.81216,0.23688,0.846,8.67,1.24,8.758224706,9.74216,2.95688,10.18100294,0.81216,0.23688,0.846,8.93,2.72,9.335057579
11/10/2020 22:30,8.7744,3.2992,9.374156815,0.8544,0.2492,0.89,7.92,3.05,8.486984152,8.9344,1.7492,9.104021309,0.8544,0.2492,0.89,8.08,1.5,8.218053297
11/10/2020 23:00,8.13464,3.40552,8.818726348,0.94464,0.27552,0.984,7.19,3.13,7.841747254,8.29464,1.77552,8.482542308,0.94464,0.27552,0.984,7.35,1.5,7.50149985
11/10/2020 23:30,7.4512,3.3116,8.153960755,0.9312,0.2716,0.97,6.52,3.04,7.193886293,7.6212,1.5016,7.767721159,0.9312,0.2716,0.97,6.69,1.23,6.802132019
12/10/2020 00:00,6.96856,3.16208,7.652423041,0.89856,0.26208,0.936,6.07,2.9,6.727176228,7.13856,1.43208,7.280789243,0.89856,0.26208,0.936,6.24,1.17,6.348740032
12/10/2020 00:30,6.97624,-1.44568,7.124458941,0.90624,0.26432,0.944,6.07,-1.71,6.306266724,6.45624,5.94432,8.77598856,0.90624,0.26432,0.944,5.55,5.68,7.941341197
12/10/2020 01:00,6.44384,1.41112,6.596539517,0.96384,0.28112,1.004,5.48,1.13,5.595292664,6.65384,3.76112,7.643272231,0.96384,0.28112,1.004,5.69,3.48,6.669820088
12/10/2020 01:30,6.64704,1.59872,6.836596112,0.88704,0.25872,0.924,5.76,1.34,5.913814336,6.89704,3.59872,7.779456691,0.88704,0.25872,0.924,6.01,3.34,6.875732688
12/10/2020 02:00,6.86136,1.52248,7.028243479,0.83136,0.24248,0.866,6.03,1.28,6.164357225,7.10136,3.49248,7.913705226,0.83136,0.24248,0.866,6.27,3.25,7.062251766
12/10/2020 02:30,6.96632,1.45976,7.117619939,0.85632,0.24976,0.892,6.11,1.21,6.228659567,7.20632,3.49976,8.011202656,0.85632,0.24976,0.892,6.35,3.25,7.133372274
12/10/2020 03:00,6.93776,1.47768,7.093380858,0.91776,0.26768,0.956,6.02,1.21,6.14039901,7.17776,3.46768,7.971514486,0.91776,0.26768,0.956,6.26,3.2,7.030476513
12/10/2020 03:30,6.77936,1.46648,6.936157841,0.87936,0.25648,0.916,5.9,1.21,6.022798353,7.00936,3.57648,7.869074711,0.87936,0.25648,0.916,6.13,3.32,6.971319818
12/10/2020 04:00,6.56752,1.45136,6.725976866,0.82752,0.24136,0.862,5.74,1.21,5.866148651,6.82752,3.56136,7.700539877,0.82752,0.24136,0.862,6,3.32,6.857288094
12/10/2020 04:30,6.62128,1.46704,6.78185485,0.88128,0.25704,0.918,5.74,1.21,5.866148651,6.88128,3.48704,7.714367272,0.88128,0.25704,0.918,6,3.23,6.814169062
12/10/2020 05:00,6.67888,1.48384,6.841726332,0.93888,0.27384,0.978,5.74,1.21,5.866148651,6.93888,3.50384,7.773348725,0.93888,0.27384,0.978,6,3.23,6.814169062
12/10/2020 05:30,6.82888,4.44384,8.147472982,0.93888,0.27384,0.978,5.89,4.17,7.216716705,7.59888,-0.09616,7.599488404,0.93888,0.27384,0.978,6.66,-0.37,6.67026986
12/10/2020 06:00,7.08864,4.49752,8.395028481,0.84864,0.24752,0.884,6.24,4.25,7.549841058,7.91864,-0.23248,7.922051906,0.84864,0.24752,0.884,7.07,-0.48,7.086275467
12/10/2020 06:30,8.43304,2.21672,8.719518978,0.74304,0.21672,0.774,7.69,2,7.945822802,8.54304,1.93672,8.759818309,0.74304,0.21672,0.774,7.8,1.72,7.987390062
12/10/2020 07:00,9.4556,2.8408,9.873120885,0.8256,0.2408,0.86,8.63,2.6,9.013151502,9.6656,0.6108,9.684879968,0.8256,0.2408,0.86,8.84,0.37,8.847739824
12/10/2020 07:30,11.04736,-1.36952,11.13192472,0.44736,0.13048,0.466,10.6,-1.5,10.70560601,10.66736,3.88048,11.35124198,0.44736,0.13048,0.466,10.22,3.75,10.88627117
12/10/2020 08:00,11.34072,2.09896,11.53332403,0.03072,0.00896,0.032,11.31,2.09,11.50148686,11.51072,-1.33104,11.58742173,0.03072,0.00896,0.032,11.48,-1.34,11.55794099
12/10/2020 08:30,12.17016,0.12088,12.1707603,0.14016,0.04088,0.146,12.03,0.08,12.030266,11.99016,0.11088,11.99067268,0.14016,0.04088,0.146,11.85,0.07,11.85020675
12/10/2020 09:00,12.80368,-2.90976,13.13015327,0.34368,0.10024,0.358,12.46,-3.01,12.81841254,12.12368,2.90024,12.46575344,0.34368,0.10024,0.358,11.78,2.8,12.10819557
12/10/2020 09:30,13.95944,-2.48808,14.17943959,1.78944,0.52192,1.864,12.17,-3.01,12.53670611,13.26944,3.32192,13.67893236,1.78944,0.52192,1.864,11.48,2.8,11.81653079
12/10/2020 10:00,14.32136,-2.34752,14.51248436,2.27136,0.66248,2.366,12.05,-3.01,12.42024959,13.60136,3.46248,14.03516162,2.27136,0.66248,2.366,11.33,2.8,11.67085687
12/10/2020 10:30,14.60936,-2.26352,14.7836708,2.55936,0.74648,2.666,12.05,-3.01,12.42024959,13.80936,3.54648,14.2574873,2.55936,0.74648,2.666,11.25,2.8,11.59320922
12/10/2020 11:00,14.67272,-2.14504,14.82868534,2.62272,0.76496,2.732,12.05,-2.91,12.39639464,13.92272,3.29496,14.30730211,2.62272,0.76496,2.732,11.3,2.53,11.57976252
12/10/2020 11:30,15.38512,-2.04184,15.52002023,3.28512,0.95816,3.422,12.1,-3,12.46635472,14.58512,3.61816,15.02720224,3.28512,0.95816,3.422,11.3,2.66,11.60885869
12/10/2020 12:00,15.0356,-2.3792,15.22267585,2.7456,0.8008,2.86,12.29,-3.18,12.69474301,14.2356,3.3708,14.62923785,2.7456,0.8008,2.86,11.49,2.57,11.77391184
12/10/2020 12:30,15.05648,-2.37936,15.24332457,2.43648,0.71064,2.538,12.62,-3.09,12.99278646,14.32648,3.14064,14.666685,2.43648,0.71064,2.538,11.89,2.43,12.13577356
12/10/2020 13:00,15.10696,-2.17672,15.26297318,2.61696,0.76328,2.726,12.49,-2.94,12.83135612,14.34696,3.26328,14.71340401,2.61696,0.76328,2.726,11.73,2.5,11.99345238
12/10/2020 13:30,14.52712,-2.14584,14.68474871,2.27712,0.66416,2.372,12.25,-2.81,12.56815818,13.79712,3.27416,14.18029069,2.27712,0.66416,2.372,11.52,2.61,11.81196427
12/10/2020 14:00,14.28272,-2.11504,14.43847238,2.38272,0.69496,2.482,11.9,-2.81,12.22726871,13.62272,3.41496,14.04423198,2.38272,0.69496,2.482,11.24,2.72,11.56442822
12/10/2020 14:30,13.5284,0.6012,13.54175203,1.7184,0.5012,1.79,11.81,0.1,11.81042336,13.4284,0.3512,13.43299177,1.7184,0.5012,1.79,11.71,-0.15,11.71096068
12/10/2020 15:00,13.11632,2.58976,13.36954402,1.57632,0.45976,1.642,11.54,2.13,11.7349265,13.37632,-1.51024,13.46130609,1.57632,0.45976,1.642,11.8,-1.97,11.96331476
12/10/2020 15:30,13.462,2.606,13.71191744,1.632,0.476,1.7,11.83,2.13,12.02022462,13.662,-1.494,13.74344498,1.632,0.476,1.7,12.03,-1.97,12.1902338
12/10/2020 16:00,13.4176,2.2768,13.60940146,1.0176,0.2968,1.06,12.4,1.98,12.55708565,13.6376,-1.8032,13.75629543,1.0176,0.2968,1.06,12.62,-2.1,12.79352961
12/10/2020 16:30,13.93368,2.22024,14.10946151,0.82368,0.24024,0.858,13.11,1.98,13.2586764,14.09368,-1.73976,14.20065424,0.82368,0.24024,0.858,13.27,-1.98,13.41690352
12/10/2020 17:00,14.37512,2.23816,14.54831383,0.88512,0.25816,0.922,13.49,1.98,13.63453336,14.54512,-1.59184,14.63196741,0.88512,0.25816,0.922,13.66,-1.85,13.78470529
12/10/2020 17:30,14.74912,2.59016,14.97482787,1.02912,0.30016,1.072,13.72,2.29,13.9097987,14.93912,-1.47984,15.0122361,1.02912,0.30016,1.072,13.91,-1.78,14.02342683
12/10/2020 18:00,14.49568,2.60624,14.72811005,0.77568,0.22624,0.808,13.72,2.38,13.92489856,14.68568,-1.40376,14.75261805,0.77568,0.22624,0.808,13.91,-1.63,14.00517761
12/10/2020 18:30,14.48656,2.58608,14.71557781,0.70656,0.20608,0.736,13.78,2.38,13.98401945,14.61656,-1.32392,14.67639569,0.70656,0.20608,0.736,13.91,-1.53,13.99389152
12/10/2020 19:00,14.35696,2.58328,14.58751644,0.69696,0.20328,0.726,13.66,2.38,13.86578523,14.46696,-1.32672,14.52766731,0.69696,0.20328,0.726,13.77,-1.53,13.85473926
12/10/2020 19:30,13.81288,2.86584,14.10704408,0.84288,0.24584,0.878,12.97,2.62,13.2319802,13.93288,-1.15416,13.98060193,0.84288,0.24584,0.878,13.09,-1.4,13.16465343
12/10/2020 20:00,12.91352,2.98936,13.25500932,0.68352,0.19936,0.712,12.23,2.79,12.54420185,13.01352,-1.07064,13.05748723,0.68352,0.19936,0.712,12.33,-1.27,12.39523295
12/10/2020 20:30,12.23544,3.17992,12.64190979,0.68544,0.19992,0.714,11.55,2.98,11.9282396,12.31544,-0.93008,12.35051056,0.68544,0.19992,0.714,11.63,-1.13,11.68476786
12/10/2020 21:00,11.4008,3.3644,11.88685947,0.7008,0.2044,0.73,10.7,3.16,11.15686336,11.5408,-0.8056,11.56888309,0.7008,0.2044,0.73,10.84,-1.01,10.8869509
12/10/2020 21:30,10.95864,3.58752,11.53091889,0.84864,0.24752,0.884,10.11,3.34,10.64742692,11.10864,-0.56248,11.12287132,0.84864,0.24752,0.884,10.26,-0.81,10.29192402
12/10/2020 22:00,10.18472,2.29096,10.43920587,0.65472,0.19096,0.682,9.53,2.1,9.758632076,10.14472,0.66096,10.166229,0.65472,0.19096,0.682,9.49,0.47,9.501631439
12/10/2020 22:30,9.22744,4.38592,10.21674817,0.63744,0.18592,0.664,8.59,4.2,9.561804223,9.55744,-1.17408,9.629284667,0.63744,0.18592,0.664,8.92,-1.36,9.023081514
12/10/2020 23:00,8.50624,3.29432,9.121878271,0.66624,0.19432,0.694,7.84,3.1,8.430634614,8.81624,0.51432,8.831229405,0.66624,0.19432,0.694,8.15,0.32,8.156279789
12/10/2020 23:30,7.88872,3.25296,8.533091585,0.79872,0.23296,0.832,7.09,3.02,7.70639345,8.13872,0.91296,8.189765516,0.79872,0.23296,0.832,7.34,0.68,7.37143134
13/10/2020 00:00,7.17936,3.12648,7.830586645,0.63936,0.18648,0.666,6.54,2.94,7.170439317,7.40936,1.01648,7.478759737,0.63936,0.18648,0.666,6.77,0.83,6.820689115
13/10/2020 00:30,6.78176,3.10968,7.460722378,0.58176,0.16968,0.606,6.2,2.94,6.861749048,7.05176,0.99968,7.122266437,0.58176,0.16968,0.606,6.47,0.83,6.523020773
13/10/2020 01:00,6.5952,3.1136,7.293227543,0.5952,0.1736,0.62,6,2.94,6.681586638,6.9352,1.0036,7.007439761,0.5952,0.1736,0.62,6.34,0.83,6.394098842
13/10/2020 01:30,7.0076,3.2268,7.714836097,0.7776,0.2268,0.81,6.23,3,6.914687267,7.3276,1.0568,7.403414618,0.7776,0.2268,0.81,6.55,0.83,6.602378359
13/10/2020 02:00,6.99088,3.18984,7.684235967,0.65088,0.18984,0.678,6.34,3,7.013957513,7.35088,0.87984,7.403347567,0.65088,0.18984,0.678,6.7,0.69,6.73543614
13/10/2020 02:30,6.97744,3.18592,7.670381685,0.63744,0.18592,0.664,6.34,3,7.013957513,7.33744,0.87592,7.389537306,0.63744,0.18592,0.664,6.7,0.69,6.73543614
13/10/2020 03:00,7.07016,3.18088,7.75275177,0.62016,0.18088,0.646,6.45,3,7.113543421,7.32016,0.95088,7.381660735,0.62016,0.18088,0.646,6.7,0.77,6.744101126
13/10/2020 03:30,7.088,3.224,7.786778538,0.768,0.224,0.8,6.32,3,6.995884504,7.378,1.054,7.452905474,0.768,0.224,0.8,6.61,0.83,6.661906634
13/10/2020 04:00,6.80592,3.18256,7.513270606,0.62592,0.18256,0.652,6.18,3,6.869672481,7.06592,1.01256,7.138102213,0.62592,0.18256,0.652,6.44,0.83,6.493265742
13/10/2020 04:30,6.82896,3.18928,7.536988895,0.64896,0.18928,0.676,6.18,3,6.869672481,7.13896,1.01928,7.211357819,0.64896,0.18928,0.676,6.49,0.83,6.542858702
13/10/2020 05:00,6.86736,3.20048,7.576523319,0.68736,0.20048,0.716,6.18,3,6.869672481,7.17736,0.97048,7.242674092,0.68736,0.20048,0.716,6.49,0.77,6.535518342
13/10/2020 05:30,7.204,3.132,7.855382868,0.864,0.252,0.9,6.34,2.88,6.963476143,7.564,0.952,7.623673655,0.864,0.252,0.9,6.7,0.7,6.736467917
13/10/2020 06:00,7.54736,3.02048,8.129326073,0.68736,0.20048,0.716,6.86,2.82,7.417007483,7.91736,0.90048,7.968403454,0.68736,0.20048,0.716,7.23,0.7,7.263807542
13/10/2020 06:30,8.62592,2.81256,9.072871078,0.62592,0.18256,0.652,8,2.63,8.421217252,8.92592,0.82256,8.963741005,0.62592,0.18256,0.652,8.3,0.64,8.32463813
13/10/2020 07:00,9.98024,0.09632,9.980704785,0.57024,0.16632,0.594,9.41,-0.07,9.410260358,9.86024,2.77632,10.24364611,0.57024,0.16632,0.594,9.29,2.61,9.64967357
13/10/2020 07:30,11.60064,0.44352,11.60911532,0.80064,0.23352,0.834,10.8,0.21,10.80204147,11.54064,1.46352,11.63306763,0.80064,0.23352,0.834,10.74,1.23,10.81020351
13/10/2020 08:00,12.17496,1.36728,12.25149402,0.50496,0.14728,0.526,11.67,1.22,11.73359706,12.27496,-0.60272,12.28974835,0.50496,0.14728,0.526,11.77,-0.75,11.79387129
13/10/2020 08:30,12.6796,0.9528,12.71534836,0.4896,0.1428,0.51,12.19,0.81,12.21688176,12.7496,-0.4872,12.75890528,0.4896,0.1428,0.51,12.26,-0.63,12.27617611
13/10/2020 09:00,13.47808,1.23944,13.53494928,1.91808,0.55944,1.998,11.56,0.68,11.57998273,13.57808,-0.07056,13.57826334,1.91808,0.55944,1.998,11.66,-0.63,11.67700732
13/10/2020 09:30,14.89528,0.99904,14.92874567,3.42528,0.99904,3.568,11.47,0,11.47,14.94528,0.36904,14.94983561,3.42528,0.99904,3.568,11.52,-0.63,11.5372137
13/10/2020 10:00,16.06848,2.21664,16.22065173,5.26848,1.53664,5.488,10.8,0.68,10.82138623,16.08848,0.90664,16.11400586,5.26848,1.53664,5.488,10.82,-0.63,10.83832552
13/10/2020 10:30,16.6556,1.8508,16.7581166,6.3456,1.8508,6.61,10.31,0,10.31,16.7156,1.2208,16.76012041,6.3456,1.8508,6.61,10.37,-0.63,10.38911931
13/10/2020 11:00,17.23072,2.10896,17.35930367,7.23072,2.10896,7.532,10,0,10,17.26072,1.41896,17.31894634,7.23072,2.10896,7.532,10.03,-0.69,10.05370578
13/10/2020 11:30,17.79136,2.27248,17.9359041,7.79136,2.27248,8.116,10,0,10,17.72136,1.58248,17.79187576,7.79136,2.27248,8.116,9.93,-0.69,9.953943942
13/10/2020 12:00,17.92992,2.39456,18.08911133,8.20992,2.39456,8.552,9.72,0,9.72,17.84992,1.70456,17.93112291,8.20992,2.39456,8.552,9.64,-0.69,9.664662436
13/10/2020 12:30,18.0116,2.3688,18.16669887,8.1216,2.3688,8.46,9.89,0,9.89,17.9416,1.6788,18.0199717,8.1216,2.3688,8.46,9.82,-0.69,9.844211497
13/10/2020 13:00,17.36056,2.20808,17.50041887,7.57056,2.20808,7.886,9.79,0,9.79,17.34056,1.51808,17.40688335,7.57056,2.20808,7.886,9.77,-0.69,9.794335097
13/10/2020 13:30,14.94136,1.22248,14.99128734,4.19136,1.22248,4.366,10.75,0,10.75,14.93136,0.45248,14.9382144,4.19136,1.22248,4.366,10.74,-0.77,10.76756704
13/10/2020 14:00,13.75096,0.73528,13.77060411,2.52096,0.73528,2.626,11.23,0,11.23,13.73096,0.05528,13.73107128,2.52096,0.73528,2.626,11.21,-0.68,11.2306055
13/10/2020 14:30,13.19632,0.38976,13.20207462,1.33632,0.38976,1.392,11.86,0,11.86,13.19632,-0.29024,13.19951138,1.33632,0.38976,1.392,11.86,-0.68,11.8794781
13/10/2020 15:00,13.46112,0.56616,13.47302077,1.94112,0.56616,2.022,11.52,0,11.52,13.48112,-0.11384,13.48160065,1.94112,0.56616,2.022,11.54,-0.68,11.5600173
13/10/2020 15:30,13.58208,0.60144,13.59538992,2.06208,0.60144,2.148,11.52,0,11.52,13.60208,-0.07856,13.60230686,2.06208,0.60144,2.148,11.54,-0.68,11.5600173
13/10/2020 16:00,13.20248,0.38864,13.20819894,1.33248,0.38864,1.388,11.87,0,11.87,13.28248,-0.29136,13.2856752,1.33248,0.38864,1.388,11.95,-0.68,11.96933164
13/10/2020 16:30,14.15848,0.48664,14.16684066,1.66848,0.48664,1.738,12.49,0,12.49,14.21848,-0.19336,14.21979471,1.66848,0.48664,1.738,12.55,-0.68,12.56840881
13/10/2020 17:00,14.53272,0.41496,14.53864307,1.42272,0.41496,1.482,13.11,0,13.11,14.59272,-0.26504,14.59512669,1.42272,0.41496,1.482,13.17,-0.68,13.18754336
13/10/2020 17:30,14.97424,-0.25168,14.97635491,1.43424,0.41832,1.494,13.54,-0.67,13.55656667,14.98424,-0.26168,14.98652477,1.43424,0.41832,1.494,13.55,-0.68,13.567052
13/10/2020 18:00,14.80072,-0.38104,14.80562407,0.99072,0.28896,1.032,13.81,-0.67,13.82624316,14.79072,0.28896,14.79354237,0.99072,0.28896,1.032,13.8,0,13.8
13/10/2020 18:30,14.73888,0.20384,14.7402895,0.69888,0.20384,0.728,14.04,0,14.04,14.75888,0.20384,14.76028759,0.69888,0.20384,0.728,14.06,0,14.06
13/10/2020 19:00,14.668,0.224,14.66971029,0.768,0.224,0.8,13.9,0,13.9,14.738,0.944,14.76820165,0.768,0.224,0.8,13.97,0.72,13.98854174
13/10/2020 19:30,14.19256,0.91408,14.22196546,0.80256,0.23408,0.836,13.39,0.68,13.4072555,14.31256,0.95408,14.3443244,0.80256,0.23408,0.836,13.51,0.72,13.52917218
13/10/2020 20:00,13.2104,1.4372,13.28834873,0.7104,0.2072,0.74,12.5,1.23,12.56037022,13.3904,0.6772,13.40751327,0.7104,0.2072,0.74,12.68,0.47,12.68870758
13/10/2020 20:30,12.27424,3.69832,12.81930335,0.71424,0.20832,0.744,11.56,3.49,12.07533436,12.83424,-1.65168,12.94008359,0.71424,0.20832,0.744,12.12,-1.86,12.26189219
13/10/2020 21:00,11.83064,3.11352,12.23348068,0.80064,0.23352,0.834,11.03,2.88,11.39979386,11.96064,-0.73648,11.98329304,0.80064,0.23352,0.834,11.16,-0.97,11.2020757
13/10/2020 21:30,11.24912,3.21016,11.69819764,0.78912,0.23016,0.822,10.46,2.98,10.87621258,11.36912,-0.60984,11.38546417,0.78912,0.23016,0.822,10.58,-0.84,10.61329355
13/10/2020 22:00,10.41776,3.28768,10.92421911,0.67776,0.19768,0.706,9.74,3.09,10.21840007,10.52776,-0.49232,10.53926514,0.67776,0.19768,0.706,9.85,-0.69,9.874137937
13/10/2020 22:30,9.48744,3.46592,10.10069895,0.63744,0.18592,0.664,8.85,3.28,9.43826785,9.58744,-0.50408,9.600682392,0.63744,0.18592,0.664,8.95,-0.69,8.976558361
13/10/2020 23:00,8.85192,1.77056,9.027257081,0.72192,0.21056,0.752,8.13,1.56,8.278315046,8.66192,2.80056,9.103405648,0.72192,0.21056,0.752,7.94,2.59,8.35174832
13/10/2020 23:30,8.21032,1.10176,8.283913906,0.76032,0.22176,0.792,7.45,0.88,7.501793119,7.79032,3.85176,8.690520169,0.76032,0.22176,0.792,7.03,3.63,7.911877148
14/10/2020 00:00,7.65744,0.81592,7.700786505,0.63744,0.18592,0.664,7.02,0.63,7.048212539,7.12744,4.17592,8.260672418,0.63744,0.18592,0.664,6.49,3.99,7.618411908
14/10/2020 00:30,7.20128,1.22704,7.305070896,0.64128,0.18704,0.668,6.56,1.04,6.641927431,6.87128,3.52704,7.723632565,0.64128,0.18704,0.668,6.23,3.34,7.068840075
14/10/2020 01:00,6.67576,2.47168,7.118635656,0.72576,0.21168,0.756,5.95,2.26,6.364754512,7.02576,1.92168,7.283828499,0.72576,0.21168,0.756,6.3,1.71,6.52794761
14/10/2020 01:30,7.01608,2.42344,7.422832344,0.76608,0.22344,0.798,6.25,2.2,6.625896166,7.38608,1.93344,7.634943877,0.76608,0.22344,0.798,6.62,1.71,6.837287474
14/10/2020 02:00,7.05208,2.38144,7.443325117,0.62208,0.18144,0.648,6.43,2.2,6.795947322,7.46208,1.80144,7.676446053,0.62208,0.18144,0.648,6.84,1.62,7.029224708
14/10/2020 02:30,7.09024,2.36632,7.474688863,0.57024,0.16632,0.594,6.52,2.2,6.881162692,7.49024,1.78632,7.700300929,0.57024,0.16632,0.594,6.92,1.62,7.107095047
14/10/2020 03:00,7.02896,2.47928,7.453395736,0.64896,0.18928,0.676,6.38,2.29,6.77853229,7.47896,1.70928,7.671797755,0.64896,0.18928,0.676,6.83,1.52,6.997092253
14/10/2020 03:30,6.90312,2.55216,7.359795269,0.69312,0.20216,0.722,6.21,2.35,6.639774093,7.31312,1.72216,7.513159069,0.69312,0.20216,0.722,6.62,1.52,6.792260301
14/10/2020 04:00,6.64248,2.52864,7.10750032,0.61248,0.17864,0.638,6.03,2.35,6.471738561,7.09248,1.69864,7.293054943,0.61248,0.17864,0.638,6.48,1.52,6.655884614
14/10/2020 04:30,6.66168,2.45424,7.099385495,0.63168,0.18424,0.658,6.03,2.27,6.443120362,7.02168,1.80424,7.249777376,0.63168,0.18424,0.658,6.39,1.62,6.592154428
14/10/2020 05:00,6.8004,2.4772,7.237538256,0.7104,0.2072,0.74,6.09,2.27,6.499307655,7.1804,1.6872,7.375960141,0.7104,0.2072,0.74,6.47,1.48,6.637115337
14/10/2020 05:30,7.01264,2.77952,7.543397855,0.75264,0.21952,0.784,6.26,2.56,6.763224083,7.57264,1.25952,7.67667032,0.75264,0.21952,0.784,6.82,1.04,6.898840482
14/10/2020 06:00,7.09896,6.21928,9.437938165,0.64896,0.18928,0.676,6.45,6.03,8.829688556,8.31896,-2.87072,8.80034822,0.64896,0.18928,0.676,7.67,-3.06,8.257875029
14/10/2020 06:30,8.53896,1.81928,8.730613816,0.64896,0.18928,0.676,7.89,1.63,8.056612191,8.97896,1.34928,9.079773081,0.64896,0.18928,0.676,8.33,1.16,8.410380491
14/10/2020 07:00,9.72088,1.52984,9.840524295,0.65088,0.18984,0.678,9.07,1.34,9.168451341,10.04088,1.06984,10.09771404,0.65088,0.18984,0.678,9.39,0.88,9.431145211
14/10/2020 07:30,11.70008,0.52544,11.71187257,0.67008,0.19544,0.698,11.03,0.33,11.03493543,11.46008,0.95544,11.49983909,0.67008,0.19544,0.698,10.79,0.76,10.81673241
14/10/2020 08:00,12.81968,-3.03176,13.17329739,0.67968,0.19824,0.708,12.14,-3.23,12.56234453,12.12968,3.15824,12.53409816,0.67968,0.19824,0.708,11.45,2.96,11.82641535
14/10/2020 08:30,13.46272,-3.15504,13.82747653,1.18272,0.34496,1.232,12.28,-3.5,12.76904068,12.76272,3.68496,13.28404878,1.18272,0.34496,1.232,11.58,3.34,12.05205377
14/10/2020 09:00,13.97712,-2.90584,14.27598647,2.03712,0.59416,2.122,11.94,-3.5,12.44241134,13.30712,3.84416,13.85124575,2.03712,0.59416,2.122,11.27,3.25,11.72925403
14/10/2020 09:30,14.57568,1.60624,14.66391675,3.41568,0.99624,3.558,11.16,0.61,11.17665871,14.68568,0.30624,14.68887266,3.41568,0.99624,3.558,11.27,-0.69,11.29110269
14/10/2020 10:00,14.81904,2.58472,15.04276318,3.95904,1.15472,4.124,10.86,1.43,10.95374365,14.97904,-0.37528,14.98374033,3.95904,1.15472,4.124,11.02,-1.53,11.12570447
14/10/2020 10:30,14.27192,2.00056,14.41145172,2.88192,0.84056,3.002,11.39,1.16,11.44891698,14.35192,-0.81944,14.37529442,2.88192,0.84056,3.002,11.47,-1.66,11.58949956
14/10/2020 11:00,14.1108,1.9244,14.24141819,2.6208,0.7644,2.73,11.49,1.16,11.54840682,14.2408,-0.8356,14.26529397,2.6208,0.7644,2.73,11.62,-1.6,11.72963768
14/10/2020 11:30,14.75192,2.55056,14.97078822,3.84192,1.12056,4.002,10.91,1.43,11.00331768,14.89192,-0.53944,14.90168705,3.84192,1.12056,4.002,11.05,-1.66,11.17399212
14/10/2020 12:00,16.68184,3.40512,17.02582239,6.77184,1.97512,7.054,9.91,1.43,10.01264201,16.78184,0.31512,16.78479831,6.77184,1.97512,7.054,10.01,-1.66,10.14670883
14/10/2020 12:30,16.8392,3.0456,17.11240299,6.7392,1.9656,7.02,10.1,1.08,10.15757845,17.0092,0.2456,17.01097305,6.7392,1.9656,7.02,10.27,-1.72,10.4130351
14/10/2020 13:00,15.64112,2.69616,15.87179617,5.54112,1.61616,5.772,10.1,1.08,10.15757845,15.95112,-0.10384,15.95145799,5.54112,1.61616,5.772,10.41,-1.72,10.55113738
14/10/2020 13:30,14.51024,0.54632,14.52052101,3.93024,1.14632,4.094,10.58,-0.6,10.59699958,14.50024,1.06632,14.53939471,3.93024,1.14632,4.094,10.57,-0.08,10.57030274
14/10/2020 14:00,13.91032,-2.45824,14.12586091,2.68032,0.78176,2.792,11.23,-3.24,11.68804945,13.38032,3.66176,13.87232676,2.68032,0.78176,2.792,10.7,2.88,11.08081224
14/10/2020 14:30,13.86984,-2.58088,14.10791988,2.25984,0.65912,2.354,11.61,-3.24,12.05361771,13.28984,3.53912,13.75300758,2.25984,0.65912,2.354,11.03,2.88,11.39979386
14/10/2020 15:00,14.26904,-2.42528,14.47368252,2.99904,0.87472,3.124,11.27,-3.3,11.74320655,13.60904,3.75472,14.11750304,2.99904,0.87472,3.124,10.61,2.88,10.99393014
14/10/2020 15:30,14.57728,-2.06496,14.7228106,3.61728,1.05504,3.768,10.96,-3.12,11.39543768,13.97728,3.93504,14.5206369,3.61728,1.05504,3.768,10.36,2.88,10.75286008
14/10/2020 16:00,14.28448,-2.25536,14.46143207,2.96448,0.86464,3.088,11.32,-3.12,11.74209521,13.70448,3.87464,14.24168555,2.96448,0.86464,3.088,10.74,3.01,11.15381997
14/10/2020 16:30,14.29568,-2.28376,14.4769481,2.45568,0.71624,2.558,11.84,-3,12.21415572,13.64568,3.85624,14.18009766,2.45568,0.71624,2.558,11.19,3.14,11.62220719
14/10/2020 17:00,14.46848,-2.44336,14.67334051,1.90848,0.55664,1.988,12.56,-3,12.91331096,13.87848,3.69664,14.36235894,1.90848,0.55664,1.988,11.97,3.14,12.37499495
14/10/2020 17:30,14.38192,-2.49944,14.59749373,1.20192,0.35056,1.252,13.18,-2.85,13.48461716,13.76192,3.58056,14.22008622,1.20192,0.35056,1.252,12.56,3.23,12.96867379
14/10/2020 18:00,14.3044,-2.4708,14.51622237,0.8544,0.2492,0.89,13.45,-2.72,13.72227751,13.7044,3.5592,14.15904248,0.8544,0.2492,0.89,12.85,3.31,13.26946118
14/10/2020 18:30,14.2028,-1.2196,14.25506759,0.6528,0.1904,0.68,13.55,-1.41,13.6231641,13.8228,2.2804,14.0096404,0.6528,0.1904,0.68,13.17,2.09,13.33480409
14/10/2020 19:00,14.12776,2.03768,14.27395329,0.67776,0.19768,0.706,13.45,1.84,13.57527532,14.38776,-0.79232,14.40955963,0.67776,0.19768,0.706,13.71,-0.99,13.74569751
14/10/2020 19:30,13.77528,2.18904,13.94812658,0.78528,0.22904,0.818,12.99,1.96,13.13703543,13.99528,-0.76096,14.01595243,0.78528,0.22904,0.818,13.21,-0.99,13.24704495
14/10/2020 20:00,12.8024,2.3232,13.01148354,0.6624,0.1932,0.69,12.14,2.13,12.32544117,13.0424,-0.6368,13.05793674,0.6624,0.1932,0.69,12.38,-0.83,12.40779191
14/10/2020 20:30,12.16776,2.49768,12.42146484,0.67776,0.19768,0.706,11.49,2.3,11.71793924,12.43776,-0.54232,12.4495777,0.67776,0.19768,0.706,11.76,-0.74,11.78325931
14/10/2020 21:00,11.66632,0.07976,11.66659265,0.61632,0.17976,0.642,11.05,-0.1,11.05045248,11.46632,2.07976,11.65340706,0.61632,0.17976,0.642,10.85,1.9,11.01510327
14/10/2020 21:30,11.28544,-1.92008,11.44761386,0.68544,0.19992,0.714,10.6,-2.12,10.80992137,10.75544,4.67992,11.72949874,0.68544,0.19992,0.714,10.07,4.48,11.02158337
