Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/10/2020 22:00,10.43104,-1.84928,10.59369775,0.55104,0.16072,0.574,9.88,-2.01,10.08238563,9.94104,4.64072,10.97089597,0.55104,0.16072,0.574,9.39,4.48,10.40396559
14/10/2020 22:30,9.4872,-0.5704,9.504331644,0.5472,0.1596,0.57,8.94,-0.73,8.969754735,9.2772,3.6996,9.987666394,0.5472,0.1596,0.57,8.73,3.54,9.420429926
14/10/2020 23:00,8.73368,-1.33976,8.835843095,0.58368,0.17024,0.608,8.15,-1.51,8.288703156,8.37368,4.70024,9.602644053,0.58368,0.17024,0.608,7.79,4.53,9.011381692
14/10/2020 23:30,7.8104,1.7072,7.994803312,0.7104,0.2072,0.74,7.1,1.5,7.256721023,7.8604,2.5472,8.262815259,0.7104,0.2072,0.74,7.15,2.34,7.523170874
15/10/2020 00:00,7.0956,3.3808,7.859856742,0.5856,0.1708,0.61,6.51,3.21,7.258388251,7.4256,1.0408,7.498186447,0.5856,0.1708,0.61,6.84,0.87,6.895106961
16/10/2020 00:30,7.08632,0.69976,7.120786136,0.61632,0.17976,0.642,6.47,0.52,6.490862809,6.97632,3.11976,7.642116408,0.61632,0.17976,0.642,6.36,2.94,7.00665398
16/10/2020 01:00,6.72744,2.15592,7.064449023,0.63744,0.18592,0.664,6.09,1.97,6.400703086,6.99744,2.18592,7.330921688,0.63744,0.18592,0.664,6.36,2,6.667053322
16/10/2020 01:30,7.03896,2.15928,7.362706568,0.64896,0.18928,0.676,6.39,1.97,6.686777998,7.28896,2.18928,7.610642864,0.64896,0.18928,0.676,6.64,2,6.934666538
16/10/2020 02:00,7.20376,2.12568,7.510837077,0.53376,0.15568,0.556,6.67,1.97,6.954840041,7.42376,1.99568,7.68732406,0.53376,0.15568,0.556,6.89,1.84,7.131458476
16/10/2020 02:30,7.19608,2.33344,7.564952716,0.52608,0.15344,0.548,6.67,2.18,7.017214547,7.47608,1.82344,7.695239152,0.52608,0.15344,0.548,6.95,1.67,7.147824844
16/10/2020 03:00,7.23208,2.36144,7.607849893,0.62208,0.18144,0.648,6.61,2.18,6.96020833,7.45208,1.85144,7.678627898,0.62208,0.18144,0.648,6.83,1.67,7.031201889
16/10/2020 03:30,7.1128,2.3704,7.497380876,0.6528,0.1904,0.68,6.46,2.18,6.817917571,7.3528,1.8604,7.584507631,0.6528,0.1904,0.68,6.7,1.67,6.904990949
16/10/2020 04:00,6.82944,2.35192,7.223072643,0.58944,0.17192,0.614,6.24,2.18,6.609841148,7.10944,1.84192,7.34416819,0.58944,0.17192,0.614,6.52,1.67,6.730475466
16/10/2020 04:30,6.70904,2.46472,7.147451462,0.59904,0.17472,0.624,6.11,2.29,6.525044061,6.98904,1.91472,7.246573866,0.59904,0.17472,0.624,6.39,1.74,6.622665626
16/10/2020 05:00,6.82616,2.41888,7.242060536,0.71616,0.20888,0.746,6.11,2.21,6.49739948,7.10616,1.88888,7.352916265,0.71616,0.20888,0.746,6.39,1.68,6.607155212
16/10/2020 05:30,7.15032,2.43176,7.552518308,0.76032,0.22176,0.792,6.39,2.21,6.7613756,7.42032,1.90176,7.660146213,0.76032,0.22176,0.792,6.66,1.68,6.868624316
16/10/2020 06:00,7.48664,2.26152,7.820757713,0.65664,0.19152,0.684,6.83,2.07,7.136791996,7.76664,1.72152,7.95514475,0.65664,0.19152,0.684,7.11,1.53,7.272757386
16/10/2020 06:30,8.77824,0.80032,8.814647446,0.61824,0.18032,0.644,8.16,0.62,8.183520025,8.64824,2.12032,8.904370388,0.61824,0.18032,0.644,8.03,1.94,8.261022939
16/10/2020 07:00,10.33576,-1.23832,10.40967681,0.72576,0.21168,0.756,9.61,-1.45,9.718775643,9.62576,3.75168,10.33103859,0.72576,0.21168,0.756,8.9,3.54,9.578183544
16/10/2020 07:30,11.68656,-0.20392,11.68833898,0.70656,0.20608,0.736,10.98,-0.41,10.98765216,11.20656,1.78608,11.34799845,0.70656,0.20608,0.736,10.5,1.58,10.61821077
16/10/2020 08:00,12.58904,-1.93528,12.73692415,0.59904,0.17472,0.624,11.99,-2.11,12.1742433,11.85904,2.84472,12.1954607,0.59904,0.17472,0.624,11.26,2.67,11.57222969
16/10/2020 08:30,13.09824,-1.48968,13.18267945,0.85824,0.25032,0.894,12.24,-1.74,12.36305787,12.40824,2.47032,12.65175485,0.85824,0.25032,0.894,11.55,2.22,11.76141573
16/10/2020 09:00,13.46496,-1.25272,13.52310819,1.22496,0.35728,1.276,12.24,-1.61,12.34543235,12.71496,2.64728,12.987621,1.22496,0.35728,1.276,11.49,2.29,11.71598054
16/10/2020 09:30,13.6572,2.5796,13.89868512,1.7472,0.5096,1.82,11.91,2.07,12.0885483,13.6572,-1.2404,13.71341329,1.7472,0.5096,1.82,11.91,-1.75,12.03788187
16/10/2020 10:00,13.77608,3.20344,14.14363489,1.96608,0.57344,2.048,11.81,2.63,12.0992975,13.87608,-1.77656,13.98934457,1.96608,0.57344,2.048,11.91,-2.35,12.13962932
16/10/2020 10:30,13.92584,3.24712,14.29939887,2.11584,0.61712,2.204,11.81,2.63,12.0992975,14.02584,-1.73288,14.13248247,2.11584,0.61712,2.204,11.91,-2.35,12.13962932
16/10/2020 11:00,14.72392,3.59656,15.15681576,3.31392,0.96656,3.452,11.41,2.63,11.70918443,14.76392,-1.38344,14.82859535,3.31392,0.96656,3.452,11.45,-2.35,11.68866973
16/10/2020 11:30,14.4008,3.4644,14.81165447,2.8608,0.8344,2.98,11.54,2.63,11.83589878,14.4408,-1.5156,14.52011529,2.8608,0.8344,2.98,11.58,-2.35,11.81604418
16/10/2020 12:00,14.34576,3.25168,14.70966529,2.64576,0.77168,2.756,11.7,2.48,11.95994983,14.37576,-1.77832,14.48533388,2.64576,0.77168,2.756,11.73,-2.55,12.00397434
16/10/2020 12:30,14.30504,2.93272,14.60256882,2.13504,0.62272,2.224,12.17,2.31,12.38729188,14.29504,-1.85728,14.41518843,2.13504,0.62272,2.224,12.16,-2.48,12.41031829
16/10/2020 13:00,14.22928,3.14104,14.57184071,2.36928,0.69104,2.468,11.86,2.45,12.11041287,14.23928,-1.64896,14.33443979,2.36928,0.69104,2.468,11.87,-2.34,12.09845031
16/10/2020 13:30,14.21608,-0.22656,14.21788522,2.44608,0.71344,2.548,11.77,-0.94,11.80747645,13.54608,2.03344,13.69785244,2.44608,0.71344,2.548,11.1,1.32,11.17821095
16/10/2020 14:00,13.61264,-0.71048,13.63116831,1.71264,0.49952,1.784,11.9,-1.21,11.96135862,12.88264,1.94952,13.0293147,1.71264,0.49952,1.784,11.17,1.45,11.26372052
16/10/2020 14:30,13.12528,3.32904,13.54088189,1.74528,0.50904,1.818,11.38,2.82,11.7241972,13.13528,-1.76096,13.25279445,1.74528,0.50904,1.818,11.39,-2.27,11.61400017
16/10/2020 15:00,12.95384,2.85112,13.26389294,1.68384,0.49112,1.754,11.27,2.36,11.51444745,12.87384,-1.17888,12.92770337,1.68384,0.49112,1.754,11.19,-1.67,11.31392947
16/10/2020 15:30,12.62056,0.73808,12.6421239,1.57056,0.45808,1.636,11.05,0.28,11.05354694,12.69056,1.21808,12.74888356,1.57056,0.45808,1.636,11.12,0.76,11.14594097
16/10/2020 16:00,12.41472,4.29096,13.13535726,1.13472,0.33096,1.182,11.28,3.96,11.95491531,12.89472,-1.25904,12.95604051,1.13472,0.33096,1.182,11.76,-1.59,11.86700046
16/10/2020 16:30,12.51352,5.26936,13.57771474,1.16352,0.33936,1.212,11.35,4.93,12.37446565,13.44352,-3.75064,13.95691694,1.16352,0.33936,1.212,12.28,-4.09,12.94320285
16/10/2020 17:00,12.86176,5.16968,13.86183471,1.06176,0.30968,1.106,11.8,4.86,12.76164566,13.75176,-3.54032,14.20016791,1.06176,0.30968,1.106,12.69,-3.85,13.26116888
16/10/2020 17:30,13.66704,0.25872,13.66948859,0.88704,0.25872,0.924,12.78,0,12.78,13.70704,1.36872,13.77520744,0.88704,0.25872,0.924,12.82,1.11,12.8679641
16/10/2020 18:00,13.50704,0.18872,13.50835833,0.64704,0.18872,0.674,12.86,0,12.86,13.53704,1.54872,13.6253435,0.64704,0.18872,0.674,12.89,1.36,12.96154698
16/10/2020 18:30,13.55368,1.72024,13.66241074,0.58368,0.17024,0.608,12.97,1.55,13.06228923,13.53368,1.43024,13.60904408,0.58368,0.17024,0.608,12.95,1.26,13.01115291
16/10/2020 19:00,13.85048,-1.44736,13.92589843,0.66048,0.19264,0.688,13.19,-1.64,13.29156499,13.16048,3.50264,13.6186167,0.66048,0.19264,0.688,12.5,3.31,12.93081977
16/10/2020 19:30,12.94312,3.15216,13.3214289,0.69312,0.20216,0.722,12.25,2.95,12.60019841,13.05312,-0.74784,13.07452509,0.69312,0.20216,0.722,12.36,-0.95,12.39645514
16/10/2020 20:00,12.17784,3.34312,12.62839017,0.62784,0.18312,0.654,11.55,3.16,11.97447702,12.30784,-0.65688,12.32535666,0.62784,0.18312,0.654,11.68,-0.84,11.71016652
16/10/2020 20:30,11.63696,3.61328,12.18501664,0.69696,0.20328,0.726,10.94,3.41,11.45913173,11.72696,-0.63672,11.74423276,0.69696,0.20328,0.726,11.03,-0.84,11.06193925
16/10/2020 21:00,11.33696,-0.87672,11.37080912,0.69696,0.20328,0.726,10.64,-1.08,10.69467157,10.83696,4.11328,11.59132324,0.69696,0.20328,0.726,10.14,3.91,10.86773665
16/10/2020 21:30,10.88392,-1.13344,10.94277848,0.67392,0.19656,0.702,10.21,-1.33,10.29626146,10.34392,4.53656,11.29500144,0.67392,0.19656,0.702,9.67,4.34,10.59926884
16/10/2020 22:00,9.7156,3.1708,10.21992446,0.5856,0.1708,0.61,9.13,3,9.610249737,9.8356,0.1808,9.837261611,0.5856,0.1708,0.61,9.25,0.01,9.250005405
16/10/2020 22:30,9.03288,4.02584,9.889403865,0.60288,0.17584,0.628,8.43,3.85,9.267545522,9.23288,-0.42416,9.242617854,0.60288,0.17584,0.628,8.63,-0.6,8.65083233
16/10/2020 23:00,8.51848,4.05664,9.435085034,0.70848,0.20664,0.738,7.81,3.85,8.707387668,8.65848,-0.08336,8.658881267,0.70848,0.20664,0.738,7.95,-0.29,7.95528755
16/10/2020 23:30,8.10264,0.36952,8.111061583,0.75264,0.21952,0.784,7.35,0.15,7.351530453,7.68264,3.70952,8.531324399,0.75264,0.21952,0.784,6.93,3.49,7.759188102
17/10/2020 00:00,7.60424,-0.86168,7.652905226,0.71424,0.20832,0.744,6.89,-1.07,6.972589189,7.01424,4.95832,8.589790451,0.71424,0.20832,0.744,6.3,4.75,7.890025349
17/10/2020 00:30,7.1304,0.6272,7.157931545,0.7104,0.2072,0.74,6.42,0.42,6.43372365,6.7204,3.7172,7.679931771,0.7104,0.2072,0.74,6.01,3.51,6.959899425
17/10/2020 01:00,7.10144,2.18792,7.430844097,0.78144,0.22792,0.814,6.32,1.96,6.616947937,6.20144,2.87792,6.836686449,0.78144,0.22792,0.814,5.42,2.65,6.033150089
17/10/2020 01:30,7.24872,3.41296,8.012005841,0.79872,0.23296,0.832,6.45,3.18,7.191307253,6.50872,1.73296,6.735472248,0.79872,0.23296,0.832,5.71,1.5,5.903736105
17/10/2020 02:00,7.37696,3.38328,8.115794625,0.69696,0.20328,0.726,6.68,3.18,7.398297101,6.67696,1.70328,6.890787879,0.69696,0.20328,0.726,5.98,1.5,6.165257497
17/10/2020 02:30,7.37696,3.38328,8.115794625,0.69696,0.20328,0.726,6.68,3.18,7.398297101,6.67696,1.59328,6.864425395,0.69696,0.20328,0.726,5.98,1.39,6.139421797
17/10/2020 03:00,7.37144,3.40792,8.121086528,0.78144,0.22792,0.814,6.59,3.18,7.317137418,6.66144,1.61792,6.855103792,0.78144,0.22792,0.814,5.88,1.39,6.042060907
17/10/2020 03:30,7.2076,3.4068,7.972188156,0.7776,0.2268,0.81,6.43,3.18,7.17337438,6.5276,1.6168,6.724849738,0.7776,0.2268,0.81,5.75,1.39,5.915623382
17/10/2020 04:00,7.02656,3.55608,7.87516669,0.70656,0.20608,0.736,6.32,3.35,7.15296442,6.30656,1.53608,6.490935279,0.70656,0.20608,0.736,5.6,1.33,5.755771017
17/10/2020 04:30,7.02656,3.55608,7.87516669,0.70656,0.20608,0.736,6.32,3.35,7.15296442,6.23656,1.53608,6.422944994,0.70656,0.20608,0.736,5.53,1.33,5.687688458
17/10/2020 05:00,6.97376,3.57568,7.837015759,0.77376,0.22568,0.806,6.2,3.35,7.04716255,6.24376,1.55568,6.434646781,0.77376,0.22568,0.806,5.47,1.33,5.629369414
17/10/2020 05:30,6.9776,3.5768,7.840943821,0.7776,0.2268,0.81,6.2,3.35,7.04716255,6.3076,1.5568,6.496879559,0.7776,0.2268,0.81,5.53,1.33,5.687688458
17/10/2020 06:00,7.15272,3.49496,7.960913817,0.70272,0.20496,0.732,6.45,3.29,7.24062152,6.47272,1.53496,6.652233189,0.70272,0.20496,0.732,5.77,1.33,5.921300533
17/10/2020 06:30,7.74696,3.01328,8.312354997,0.69696,0.20328,0.726,7.05,2.81,7.589374151,7.03696,1.62328,7.221761835,0.69696,0.20328,0.726,6.34,1.42,6.497076266
17/10/2020 07:00,8.33384,1.48112,8.464431794,0.72384,0.21112,0.754,7.61,1.27,7.715244649,7.69384,2.83112,8.198195802,0.72384,0.21112,0.754,6.97,2.62,7.446160084
17/10/2020 07:30,9.08384,1.29112,9.175137056,0.72384,0.21112,0.754,8.36,1.08,8.429472107,8.48384,2.70112,8.903459462,0.72384,0.21112,0.754,7.76,2.49,8.149705516
17/10/2020 08:00,9.63504,1.20272,9.709816229,0.69504,0.20272,0.724,8.94,1,8.995754554,9.03504,2.55272,9.388734057,0.69504,0.20272,0.724,8.34,2.35,8.66476197
17/10/2020 08:30,10.66776,0.70768,10.69120734,0.91776,0.26768,0.956,9.75,0.44,9.759923155,10.10776,2.35768,10.37908798,0.91776,0.26768,0.956,9.19,2.09,9.424659145
17/10/2020 09:00,11.20728,3.52504,11.74857574,1.45728,0.42504,1.518,9.75,3.1,10.23095792,11.37728,-0.58496,11.39230786,1.45728,0.42504,1.518,9.92,-1.01,9.971283769
17/10/2020 09:30,11.616,3.668,12.1813661,1.536,0.448,1.6,10.08,3.22,10.58181459,11.826,-0.812,11.8538441,1.536,0.448,1.6,10.29,-1.26,10.36685584
17/10/2020 10:00,11.8308,3.7044,12.39719355,1.6608,0.4844,1.73,10.17,3.22,10.66758173,12.0308,-0.8556,12.06118568,1.6608,0.4844,1.73,10.37,-1.34,10.45621825
17/10/2020 10:30,12.53784,3.89312,13.1283592,2.30784,0.67312,2.404,10.23,3.22,10.72479837,12.75784,-0.66688,12.77525774,2.30784,0.67312,2.404,10.45,-1.34,10.53556358
17/10/2020 11:00,12.44808,3.75944,13.00338744,2.15808,0.62944,2.248,10.29,3.13,10.75551022,12.69808,-0.71056,12.71794524,2.15808,0.62944,2.248,10.54,-1.34,10.62483882
17/10/2020 11:30,12.6324,3.7532,13.17816527,2.3424,0.6832,2.44,10.29,3.07,10.73820283,12.8824,-0.5268,12.89316672,2.3424,0.6832,2.44,10.54,-1.21,10.60922712
17/10/2020 12:00,12.53064,3.78352,13.08938358,2.24064,0.65352,2.334,10.29,3.13,10.75551022,12.78064,-0.55648,12.79274907,2.24064,0.65352,2.334,10.54,-1.21,10.60922712
17/10/2020 12:30,11.6456,3.4408,12.14327402,0.8256,0.2408,0.86,10.82,3.2,11.28327967,11.8556,-1.0992,11.9064475,0.8256,0.2408,0.86,11.03,-1.34,11.11109806
17/10/2020 13:00,11.556,3.658,12.12114269,1.056,0.308,1.1,10.5,3.35,11.02145635,11.796,-0.922,11.83197786,1.056,0.308,1.1,10.74,-1.23,10.81020351
17/10/2020 13:30,13.43648,4.69064,14.23169345,4.59648,1.34064,4.788,8.84,3.35,9.453470262,13.61648,0.32064,13.62025468,4.59648,1.34064,4.788,9.02,-1.02,9.077488639
17/10/2020 14:00,12.636,4.568,13.43633581,3.936,1.148,4.1,8.7,3.42,9.348069319,12.826,0.048,12.82608982,3.936,1.148,4.1,8.89,-1.1,8.957795488
17/10/2020 14:30,12.39352,2.43936,12.63130299,3.32352,0.96936,3.462,9.07,1.47,9.188351321,12.21352,1.77936,12.34245489,3.32352,0.96936,3.462,8.89,0.81,8.926824743
17/10/2020 15:00,11.00448,-0.69536,11.0264276,1.04448,0.30464,1.088,9.96,-1,10.01007492,10.43448,3.65464,11.05598329,1.04448,0.30464,1.088,9.39,3.35,9.969684047
17/10/2020 15:30,11.45376,-0.56432,11.46765343,1.49376,0.43568,1.556,9.96,-1,10.01007492,10.88376,3.85568,11.54653628,1.49376,0.43568,1.556,9.39,3.42,9.993422837
17/10/2020 16:00,11.23528,-0.70096,11.25712493,1.02528,0.29904,1.068,10.21,-1,10.25885471,10.64528,3.71904,11.27622476,1.02528,0.29904,1.068,9.62,3.42,10.20983839
17/10/2020 16:30,11.52624,-0.86568,11.5587028,0.90624,0.26432,0.944,10.62,-1.13,10.6799485,10.93624,3.68432,11.54017154,0.90624,0.26432,0.944,10.03,3.42,10.59704204
17/10/2020 17:00,11.60352,-0.07064,11.60373502,0.44352,0.12936,0.462,11.16,-0.2,11.16179197,11.19352,2.51936,11.47353759,0.44352,0.12936,0.462,10.75,2.39,11.01247474
17/10/2020 17:30,11.46376,3.59568,12.01443748,0.05376,0.01568,0.056,11.41,3.58,11.9584489,11.75376,-1.15432,11.81030604,0.05376,0.01568,0.056,11.7,-1.17,11.75835448
17/10/2020 18:00,12.10888,3.62384,12.63950914,0.45888,0.13384,0.478,11.65,3.49,12.16152129,12.35888,-0.90616,12.39205555,0.45888,0.13384,0.478,11.9,-1.04,11.94535893
17/10/2020 18:30,12.70848,1.38664,12.78390529,0.70848,0.20664,0.738,12,1.18,12.05787709,12.60848,1.36664,12.68232916,0.70848,0.20664,0.738,11.9,1.16,11.95640414
17/10/2020 19:00,12.91312,-1.48784,12.9985513,0.69312,0.20216,0.722,12.22,-1.69,12.3363082,12.29312,4.21216,12.99473321,0.69312,0.20216,0.722,11.6,4.01,12.27355287
17/10/2020 19:30,12.66216,-1.30312,12.72903836,0.81216,0.23688,0.846,11.85,-1.54,11.94964853,12.02216,4.33688,12.78048744,0.81216,0.23688,0.846,11.21,4.1,11.93625151
17/10/2020 20:00,11.82736,-1.16952,11.88504193,0.68736,0.20048,0.716,11.14,-1.37,11.22392534,11.19736,4.45048,12.04938352,0.68736,0.20048,0.716,10.51,4.25,11.33678085
17/10/2020 20:30,11.0512,0.7016,11.0734486,0.6912,0.2016,0.72,10.36,0.5,10.37205862,10.7212,2.6216,11.03707008,0.6912,0.2016,0.72,10.03,2.42,10.31781469
17/10/2020 21:00,10.2112,3.9516,10.94914371,0.6912,0.2016,0.72,9.52,3.75,10.23195485,10.4012,-0.6184,10.41956717,0.6912,0.2016,0.72,9.71,-0.82,9.744562586
17/10/2020 21:30,9.9468,3.8824,10.67763363,0.7968,0.2324,0.83,9.15,3.65,9.851142066,10.1468,-0.5876,10.16379968,0.7968,0.2324,0.83,9.35,-0.82,9.385888344
17/10/2020 22:00,9.45616,3.69888,10.15385026,0.71616,0.20888,0.746,8.74,3.49,9.411041388,9.62616,-0.61112,9.645539073,0.71616,0.20888,0.746,8.91,-0.82,8.947653324
17/10/2020 22:30,8.92072,3.70896,9.661036673,0.75072,0.21896,0.782,8.17,3.49,8.884199457,9.08072,-0.60104,9.100589256,0.75072,0.21896,0.782,8.33,-0.82,8.370262839
17/10/2020 23:00,8.47656,0.56608,8.495440895,0.70656,0.20608,0.736,7.77,0.36,7.778335297,8.13656,3.57608,8.88774194,0.70656,0.20608,0.736,7.43,3.37,8.158541536
17/10/2020 23:30,7.89136,2.61248,8.312557633,0.83136,0.24248,0.866,7.06,2.37,7.447180675,7.56136,2.35248,7.918858958,0.83136,0.24248,0.866,6.73,2.11,7.05301354
18/10/2020 00:00,7.15384,4.00112,8.196730324,0.72384,0.21112,0.754,6.43,3.79,7.463846193,6.96384,2.78112,7.498646278,0.72384,0.21112,0.754,6.24,2.57,6.748518356
18/10/2020 00:30,6.66496,5.07728,8.378571716,0.74496,0.21728,0.776,5.92,4.86,7.659373343,6.78496,0.88728,6.842729572,0.74496,0.21728,0.776,6.04,0.67,6.07704698
18/10/2020 01:00,6.41232,5.06776,8.173129095,0.71232,0.20776,0.742,5.7,4.86,7.490634152,6.50232,0.53776,6.524519231,0.71232,0.20776,0.742,5.79,0.33,5.79939652
18/10/2020 01:30,6.83328,5.10304,8.528466029,0.83328,0.24304,0.868,6,4.86,7.721372935,6.87328,0.91304,6.933658486,0.83328,0.24304,0.868,6.04,0.67,6.07704698
18/10/2020 02:00,7.07728,4.09504,8.17662796,0.73728,0.21504,0.768,6.34,3.88,7.433034374,6.95728,1.80504,7.187622305,0.73728,0.21504,0.768,6.22,1.59,6.420007788
18/10/2020 02:30,7.40536,0.89448,7.459185693,0.73536,0.21448,0.766,6.67,0.68,6.704573066,6.74536,4.62448,8.178367612,0.73536,0.21448,0.766,6.01,4.41,7.454408092
18/10/2020 03:00,7.22272,-0.46504,7.237675483,0.70272,0.20496,0.732,6.52,-0.67,6.554334444,6.57272,4.76496,8.118219756,0.70272,0.20496,0.732,5.87,4.56,7.433068007
18/10/2020 03:30,7.1168,0.9124,7.175048153,0.7968,0.2324,0.83,6.32,0.68,6.356477012,6.4768,4.8524,8.092881069,0.7968,0.2324,0.83,5.68,4.62,7.321666477
18/10/2020 04:00,6.84848,0.88664,6.905636017,0.70848,0.20664,0.738,6.14,0.68,6.177539963,6.21848,4.82664,7.871845222,0.70848,0.20664,0.738,5.51,4.62,7.190584121
18/10/2020 04:30,6.75768,0.89224,6.816328278,0.72768,0.21224,0.758,6.03,0.68,6.068220497,6.12768,4.83224,7.803781494,0.72768,0.21224,0.758,5.4,4.62,7.106644778
18/10/2020 05:00,6.76344,0.89392,6.822258688,0.73344,0.21392,0.764,6.03,0.68,6.068220497,6.13344,4.75392,7.76008,0.73344,0.21392,0.764,5.4,4.54,7.054899007
18/10/2020 05:30,6.906,-0.432,6.919498537,0.816,0.238,0.85,6.09,-0.67,6.126744649,6.216,4.588,7.725826817,0.816,0.238,0.85,5.4,4.35,6.934154599
18/10/2020 06:00,6.9088,-0.4516,6.92354389,0.7488,0.2184,0.78,6.16,-0.67,6.196329559,6.2688,4.5684,7.756811974,0.7488,0.2184,0.78,5.52,4.35,7.028008253
18/10/2020 06:30,7.2592,-0.4544,7.273408005,0.7392,0.2156,0.77,6.52,-0.67,6.554334444,6.6092,4.5656,8.03282192,0.7392,0.2156,0.77,5.87,4.35,7.306120722
18/10/2020 07:00,7.62,-0.46,7.633871888,0.72,0.21,0.75,6.9,-0.67,6.932452668,6.96,4.28,8.170679286,0.72,0.21,0.75,6.24,4.07,7.45
18/10/2020 07:30,8.09568,-0.44376,8.107833101,0.77568,0.22624,0.808,7.32,-0.67,7.350598615,7.42568,4.29624,8.578951078,0.77568,0.22624,0.808,6.65,4.07,7.796627476
18/10/2020 08:00,8.42072,2.91896,8.91228662,0.75072,0.21896,0.782,7.67,2.7,8.131352901,8.11072,2.06896,8.370446487,0.75072,0.21896,0.782,7.36,1.85,7.588945908
18/10/2020 08:30,9.04368,3.19024,9.589878998,0.82368,0.24024,0.858,8.22,2.95,8.733321247,9.22368,0.91024,9.268484752,0.82368,0.24024,0.858,8.4,0.67,8.426677874
18/10/2020 09:00,9.82104,3.25072,10.34504747,1.03104,0.30072,1.074,8.79,2.95,9.271817513,10.01104,0.97072,10.0579928,1.03104,0.30072,1.074,8.98,0.67,9.004959744
18/10/2020 09:30,10.47136,3.17248,10.94138975,1.31136,0.38248,1.366,9.16,2.79,9.575473879,10.67136,1.05248,10.72313566,1.31136,0.38248,1.366,9.36,0.67,9.383949062
18/10/2020 10:00,10.98304,3.05672,11.4004695,1.46304,0.42672,1.524,9.52,2.63,9.876603667,11.14304,1.42672,11.23400509,1.46304,0.42672,1.524,9.68,1,9.731515812
18/10/2020 10:30,11.48848,2.97664,11.86783714,1.66848,0.48664,1.738,9.82,2.49,10.13076996,11.67848,1.48664,11.77272244,1.66848,0.48664,1.738,10.01,1,10.05982604
18/10/2020 11:00,11.62536,2.98448,12.00233794,1.69536,0.49448,1.766,9.93,2.49,10.23743132,11.80536,1.49448,11.89957962,1.69536,0.49448,1.766,10.11,1,10.15933561
18/10/2020 11:30,12.11912,2.99016,12.48255288,1.98912,0.58016,2.072,10.13,2.41,10.41273259,12.31912,1.58016,12.42004924,1.98912,0.58016,2.072,10.33,1,10.37828984
18/10/2020 12:00,12.49368,2.91024,12.82815407,2.26368,0.66024,2.358,10.23,2.25,10.47451192,12.71368,1.55024,12.80784538,2.26368,0.66024,2.358,10.45,0.89,10.48783104
18/10/2020 12:30,12.71424,2.78832,13.0163984,2.15424,0.62832,2.244,10.56,2.16,10.77864555,12.89424,1.40832,12.97092095,2.15424,0.62832,2.244,10.74,0.78,10.76828677
18/10/2020 13:00,12.8832,2.8376,13.19199818,2.3232,0.6776,2.42,10.56,2.16,10.77864555,13.0632,1.4576,13.14426841,2.3232,0.6776,2.42,10.74,0.78,10.76828677
18/10/2020 13:30,12.88432,2.96376,13.22080085,2.58432,0.75376,2.692,10.3,2.21,10.53442452,13.08432,1.53376,13.17390791,2.58432,0.75376,2.692,10.5,0.78,10.52893157
18/10/2020 14:00,12.6136,3.0848,12.98533388,2.5536,0.7448,2.66,10.06,2.34,10.32856234,12.8136,1.7048,12.92651105,2.5536,0.7448,2.66,10.26,0.96,10.30481441
18/10/2020 14:30,12.28928,2.96104,12.64097151,2.12928,0.62104,2.218,10.16,2.34,10.42598676,12.49928,1.58104,12.59887646,2.12928,0.62104,2.218,10.37,0.96,10.41434107
18/10/2020 15:00,11.96584,2.88712,12.3092156,1.87584,0.54712,1.954,10.09,2.34,10.35778451,12.16584,1.50712,12.25883655,1.87584,0.54712,1.954,10.29,0.96,10.33468432
18/10/2020 15:30,11.83192,2.90056,12.18226495,1.68192,0.49056,1.752,10.15,2.41,10.43219057,12.05192,1.45056,12.13890028,1.68192,0.49056,1.752,10.37,0.96,10.41434107
18/10/2020 16:00,12.0184,2.7312,12.32482827,1.4784,0.4312,1.54,10.54,2.3,10.7880304,12.2084,1.3212,12.27968241,1.4784,0.4312,1.54,10.73,0.89,10.76684726
18/10/2020 16:30,12.22464,2.57552,12.4930031,1.18464,0.34552,1.234,11.04,2.23,11.2629703,12.44464,1.12552,12.49543357,1.18464,0.34552,1.234,11.26,0.78,11.28698365
18/10/2020 17:00,12.472,2.326,12.687043,0.912,0.266,0.95,11.56,2.06,11.74211225,12.692,0.976,12.72947132,0.912,0.266,0.95,11.78,0.71,11.80137704
18/10/2020 17:30,12.92672,1.07696,12.97150465,0.84672,0.24696,0.882,12.08,0.83,12.1084805,13.12672,1.89696,13.26307789,0.84672,0.24696,0.882,12.28,1.65,12.39035512
18/10/2020 18:00,12.9928,-0.7496,13.01440556,0.6528,0.1904,0.68,12.34,-0.94,12.37575048,13.1828,3.2004,13.56572062,0.6528,0.1904,0.68,12.53,3.01,12.88646577
18/10/2020 18:30,13.034,-0.678,13.05162212,0.624,0.182,0.65,12.41,-0.86,12.43976286,13.234,3.192,13.61350873,0.624,0.182,0.65,12.61,3.01,12.96426627
18/10/2020 19:00,12.71936,-0.67352,12.73717975,0.63936,0.18648,0.666,12.08,-0.86,12.11057389,12.91936,3.29648,13.33329079,0.63936,0.18648,0.666,12.28,3.11,12.66769513
18/10/2020 19:30,12.02808,1.94944,12.18503282,0.71808,0.20944,0.748,11.31,1.74,11.4430634,12.68808,0.67944,12.7062588,0.71808,0.20944,0.748,11.97,0.47,11.97922368
18/10/2020 20:00,11.0616,4.5288,11.95278311,0.6816,0.1988,0.71,10.38,4.33,11.24692402,12.1516,-1.7312,12.27429982,0.6816,0.1988,0.71,11.47,-1.93,11.63124241
18/10/2020 20:30,10.52576,4.75168,11.54859673,0.72576,0.21168,0.756,9.8,4.54,10.80053702,11.61576,-1.63832,11.73072772,0.72576,0.21168,0.756,10.89,-1.85,11.04602191
18/10/2020 21:00,10.01016,0.61088,10.02878246,0.62016,0.18088,0.646,9.39,0.43,9.399840424,10.31016,3.55088,10.90450127,0.62016,0.18088,0.646,9.69,3.37,10.25928847
18/10/2020 21:30,9.7632,-0.4624,9.77414385,0.6432,0.1876,0.67,9.12,-0.65,9.143134036,10.0932,3.7276,10.7595394,0.6432,0.1876,0.67,9.45,3.54,10.09128832
18/10/2020 22:00,9.13952,-0.49264,9.152787554,0.53952,0.15736,0.562,8.6,-0.65,8.624528973,9.45952,3.84736,10.21198794,0.53952,0.15736,0.562,8.92,3.69,9.653108308
18/10/2020 22:30,8.5072,1.2396,8.597037862,0.5472,0.1596,0.57,7.96,1.08,8.032932217,8.8672,2.7096,9.271955996,0.5472,0.1596,0.57,8.32,2.55,8.702005516
18/10/2020 23:00,7.954,2.142,8.23737094,0.624,0.182,0.65,7.33,1.96,7.587522652,8.164,2.492,8.535863167,0.624,0.182,0.65,7.54,2.31,7.885917829
18/10/2020 23:30,7.50264,2.17952,7.812804516,0.75264,0.21952,0.784,6.75,1.96,7.028805019,7.70264,2.52952,8.10735064,0.75264,0.21952,0.784,6.95,2.31,7.323837792
19/10/2020 00:00,6.88552,2.20536,7.230075961,0.63552,0.18536,0.662,6.25,2.02,6.56832551,7.07552,2.59536,7.536502956,0.63552,0.18536,0.662,6.44,2.41,6.876168992
19/10/2020 00:30,6.55824,2.20032,6.917508222,0.61824,0.18032,0.644,5.94,2.02,6.274073637,6.75824,2.54032,7.219905373,0.61824,0.18032,0.644,6.14,2.36,6.577932806
19/10/2020 01:00,6.40784,2.02312,6.719630049,0.62784,0.18312,0.654,5.78,1.84,6.0658058,6.62784,2.35312,7.033166911,0.62784,0.18312,0.654,6,2.17,6.380352655
19/10/2020 01:30,6.7204,2.0472,7.025297431,0.7104,0.2072,0.74,6.01,1.84,6.285355996,6.9404,2.3772,7.336227368,0.7104,0.2072,0.74,6.23,2.17,6.597105426
19/10/2020 02:00,6.89016,1.92088,7.152907437,0.62016,0.18088,0.646,6.27,1.74,6.506957815,7.14016,2.35088,7.517215016,0.62016,0.18088,0.646,6.52,2.17,6.871630083
19/10/2020 02:30,6.82936,2.00648,7.118013768,0.63936,0.18648,0.666,6.19,1.82,6.452015189,7.15936,2.40648,7.552984946,0.63936,0.18648,0.666,6.52,2.22,6.88758303
19/10/2020 03:00,6.70168,1.91424,6.969708,0.63168,0.18424,0.658,6.07,1.73,6.311719259,7.04168,2.40424,7.440808236,0.63168,0.18424,0.658,6.41,2.22,6.78354627
19/10/2020 03:30,6.53424,2.05832,6.850764454,0.71424,0.20832,0.744,5.82,1.85,6.106955051,6.91424,2.37832,7.311847974,0.71424,0.20832,0.744,6.2,2.17,6.568782231
19/10/2020 04:00,6.34632,2.02976,6.663010071,0.61632,0.17976,0.642,5.73,1.85,6.021245718,6.75632,2.34976,7.153267226,0.61632,0.17976,0.642,6.14,2.17,6.512180894
19/10/2020 04:30,6.38856,2.75208,6.956122713,0.65856,0.19208,0.686,5.73,2.56,6.275866474,6.79856,1.68208,7.003557039,0.65856,0.19208,0.686,6.14,1.49,6.318203859
19/10/2020 05:00,5.942,6.636,8.90751705,0.672,0.196,0.7,5.27,6.44,8.321448191,7.042,-2.174,7.369941655,0.672,0.196,0.7,6.37,-2.37,6.796602092
19/10/2020 05:30,6.39912,6.41016,9.057532114,0.78912,0.23016,0.822,5.61,6.18,8.346526224,7.44912,-2.07984,7.734023739,0.78912,0.23016,0.822,6.66,-2.31,7.049234001
19/10/2020 06:00,7.00848,4.43664,8.294731243,0.70848,0.20664,0.738,6.3,4.23,7.588339739,7.71848,-0.28336,7.723679589,0.70848,0.20664,0.738,7.01,-0.49,7.027104667
19/10/2020 06:30,8.19624,1.73432,8.377721409,0.66624,0.19432,0.694,7.53,1.54,7.685863647,8.43624,1.93432,8.655156798,0.66624,0.19432,0.694,7.77,1.74,7.962443092
19/10/2020 07:00,8.72136,3.58248,9.42848255,0.59136,0.17248,0.616,8.13,3.41,8.81617831,9.34136,-0.63752,9.363089148,0.59136,0.17248,0.616,8.75,-0.81,8.78741145
19/10/2020 07:30,10.43712,1.35416,10.52460086,0.59712,0.17416,0.622,9.84,1.18,9.910499483,10.07712,1.70416,10.22020102,0.59712,0.17416,0.622,9.48,1.53,9.602671503
19/10/2020 08:00,11.26792,-0.22144,11.27009569,0.57792,0.16856,0.602,10.69,-0.39,10.69711176,10.66792,1.86856,10.83032934,0.57792,0.16856,0.602,10.09,1.7,10.23220895
19/10/2020 08:30,12.09808,1.35944,12.17421935,0.95808,0.27944,0.998,11.14,1.08,11.19222945,11.54808,0.79944,11.57571838,0.95808,0.27944,0.998,10.59,0.52,10.60275907
19/10/2020 09:00,12.154,1.742,12.27820345,1.344,0.392,1.4,10.81,1.35,10.89397081,12.864,-0.308,12.86768666,1.344,0.392,1.4,11.52,-0.7,11.54124777
19/10/2020 09:30,10.5464,-2.9148,10.94178285,1.2864,0.3752,1.34,9.26,-3.29,9.827090108,15.3064,3.7452,15.75793146,1.2864,0.3752,1.34,14.02,3.37,14.41933771
19/10/2020 10:00,10.2412,1.0816,10.29815692,1.4112,0.4116,1.47,8.83,0.67,8.855382544,15.9212,-0.3184,15.92438344,1.4112,0.4116,1.47,14.51,-0.73,14.52835159
19/10/2020 10:30,10.81528,1.96904,10.99306145,2.46528,0.71904,2.568,8.35,1.25,8.443044475,16.59528,-0.45096,16.60140606,2.46528,0.71904,2.568,14.13,-1.17,14.17835675
19/10/2020 11:00,10.38192,1.81056,10.53861425,2.16192,0.63056,2.252,8.22,1.18,8.304263965,16.18192,-0.43944,16.18788567,2.16192,0.63056,2.252,14.02,-1.07,14.06077167
19/10/2020 11:30,10.65552,1.68536,10.7879815,2.31552,0.67536,2.412,8.34,1.01,8.400934472,16.43552,-0.33464,16.43892641,2.31552,0.67536,2.412,14.12,-1.01,14.15607643
19/10/2020 12:00,11.4216,1.8588,11.57186606,3.0816,0.8988,3.21,8.34,0.96,8.395069982,17.0216,-0.1612,17.02236329,3.0816,0.8988,3.21,13.94,-1.06,13.9802432
19/10/2020 12:30,12.14496,2.29728,12.36032155,4.10496,1.19728,4.276,8.04,1.1,8.114899876,17.57496,0.13728,17.57549615,4.10496,1.19728,4.276,13.47,-1.06,13.51164313
19/10/2020 13:00,12.80024,2.58632,13.05891248,5.37024,1.56632,5.594,7.43,1.02,7.49968666,18.00024,0.72632,18.01488775,5.37024,1.56632,5.594,12.63,-0.84,12.65790267
19/10/2020 13:30,13.2168,2.9324,13.53819678,6.5568,1.9124,6.83,6.66,1.02,6.737655379,18.3068,1.0724,18.33818333,6.5568,1.9124,6.83,11.75,-0.84,11.77998727
19/10/2020 14:00,12.47144,-2.68208,12.75658139,4.86144,1.41792,5.064,7.61,-4.1,8.644194584,16.52144,5.84792,17.52587082,4.86144,1.41792,5.064,11.66,4.43,12.47319125
19/10/2020 14:30,12.12808,-2.77056,12.44051153,4.31808,1.25944,4.498,7.81,-4.03,8.78845834,15.97808,5.86944,17.02202592,4.31808,1.25944,4.498,11.66,4.61,12.53824948
19/10/2020 15:00,11.256,-3.002,11.64944376,2.976,0.868,3.1,8.28,-3.87,9.139764767,15.176,5.648,16.19292685,2.976,0.868,3.1,12.2,4.78,13.10299202
19/10/2020 15:30,11.01192,-3.16944,11.45895859,2.40192,0.70056,2.502,8.61,-3.87,9.439756353,15.08192,5.43056,16.0298251,2.40192,0.70056,2.502,12.68,4.73,13.53348809
19/10/2020 16:00,10.18496,1.43728,10.28587303,1.94496,0.56728,2.026,8.24,0.87,8.285801108,15.44496,5.29728,16.32813415,1.94496,0.56728,2.026,13.5,4.73,14.3046461
19/10/2020 16:30,10.1868,1.4224,10.28562667,1.5168,0.4424,1.58,8.67,0.98,8.725210599,15.6468,0.4424,15.65305299,1.5168,0.4424,1.58,14.13,0,14.13
19/10/2020 17:00,10.42048,1.38264,10.51180749,1.38048,0.40264,1.438,9.04,0.98,9.092964313,16.04048,1.07264,16.07630415,1.38048,0.40264,1.438,14.66,0.67,14.67530238
19/10/2020 17:30,10.99392,1.21656,11.06102596,1.15392,0.33656,1.202,9.84,0.88,9.879271228,16.75392,-0.34344,16.75743973,1.15392,0.33656,1.202,15.6,-0.68,15.61481348
19/10/2020 18:00,11.07176,1.22968,11.13983763,0.82176,0.23968,0.856,10.25,0.99,10.29769877,16.83176,-0.44032,16.83751842,0.82176,0.23968,0.856,16.01,-0.68,16.02443447
19/10/2020 18:30,11.34312,1.19216,11.40559585,0.69312,0.20216,0.722,10.65,0.99,10.69591511,17.15312,-0.47784,17.15977438,0.69312,0.20216,0.722,16.46,-0.68,16.47404018
19/10/2020 19:00,11.13424,1.32832,11.21319466,0.71424,0.20832,0.744,10.42,1.12,10.48001908,16.93424,-0.52168,16.94227359,0.71424,0.20832,0.744,16.22,-0.73,16.23641894
19/10/2020 19:30,10.67912,1.35016,10.76413192,0.78912,0.23016,0.822,9.89,1.12,9.953215561,16.29912,-0.44984,16.30532639,0.78912,0.23016,0.822,15.51,-0.68,15.52489936
19/10/2020 20:00,9.97496,1.17728,10.04419311,0.74496,0.21728,0.776,9.23,0.96,9.279789868,15.22496,0.88728,15.25079253,0.74496,0.21728,0.776,14.48,0.67,14.4954924
19/10/2020 20:30,9.3676,1.9568,9.569796027,0.7776,0.2268,0.81,8.59,1.73,8.762476819,14.5376,-0.3132,14.54097342,0.7776,0.2268,0.81,13.76,-0.54,13.77059185
19/10/2020 21:00,8.6812,2.5116,9.037221254,0.6912,0.2016,0.72,7.99,2.31,8.317223094,13.6312,-0.4784,13.63959237,0.6912,0.2016,0.72,12.94,-0.68,12.95785476
19/10/2020 21:30,8.42944,2.66192,8.839755472,0.82944,0.24192,0.864,7.6,2.42,7.975988967,13.12944,-0.43808,13.13674651,0.82944,0.24192,0.864,12.3,-0.68,12.31878241
19/10/2020 22:00,7.92776,2.56768,8.333208218,0.67776,0.19768,0.706,7.25,2.37,7.627542199,12.22776,0.74768,12.25059754,0.67776,0.19768,0.706,11.55,0.55,11.56308782
19/10/2020 22:30,7.36936,2.60648,7.816725964,0.63936,0.18648,0.666,6.73,2.42,7.15187388,11.34936,0.85648,11.38163127,0.63936,0.18648,0.666,10.71,0.67,10.73093659
19/10/2020 23:00,6.88624,2.49432,7.324065374,0.66624,0.19432,0.694,6.22,2.3,6.63162122,10.53624,0.86432,10.57163196,0.66624,0.19432,0.694,9.87,0.67,9.892714491
19/10/2020 23:30,6.4396,2.2228,6.812436275,0.7296,0.2128,0.76,5.71,2.01,6.0534453,9.9096,1.0628,9.966429451,0.7296,0.2128,0.76,9.18,0.85,9.219267867
20/10/2020 00:00,6.0688,4.3684,7.477516433,0.7488,0.2184,0.78,5.32,4.15,6.74721424,9.0488,-0.8716,9.090680283,0.7488,0.2184,0.78,8.3,-1.09,8.371266332
20/10/2020 00:30,5.70848,5.00664,7.592969643,0.70848,0.20664,0.738,5,4.8,6.93108938,8.51848,-1.48336,8.646667474,0.70848,0.20664,0.738,7.81,-1.69,7.990757161
20/10/2020 01:00,5.24328,5.19304,7.37967815,0.59328,0.17304,0.618,4.65,5.02,6.842726065,8.04328,-1.36696,8.15861096,0.59328,0.17304,0.618,7.45,-1.54,7.607502875
20/10/2020 01:30,5.46584,5.29712,7.611497041,0.67584,0.19712,0.704,4.79,5.1,6.99672066,8.56584,-1.34288,8.670463748,0.67584,0.19712,0.704,7.89,-1.54,8.038886739
20/10/2020 02:00,5.83152,2.70336,6.427657489,0.73152,0.21336,0.762,5.1,2.49,5.675394259,8.73152,1.42336,8.846773152,0.73152,0.21336,0.762,8,1.21,8.090988815
20/10/2020 02:30,6.05464,0.88552,6.119053129,0.70464,0.20552,0.734,5.35,0.68,5.393041813,8.56464,3.38552,9.209495317,0.70464,0.20552,0.734,7.86,3.18,8.478915025
20/10/2020 03:00,5.91848,0.88664,5.98452471,0.70848,0.20664,0.738,5.21,0.68,5.254188805,8.38848,3.38664,9.046321197,0.70848,0.20664,0.738,7.68,3.18,8.312328194
20/10/2020 03:30,5.84064,0.91352,5.911649042,0.80064,0.23352,0.834,5.04,0.68,5.085666131,8.30064,3.41352,8.975118005,0.80064,0.23352,0.834,7.5,3.18,8.146312049
20/10/2020 04:00,5.71224,0.90232,5.783067283,0.76224,0.22232,0.794,4.95,0.68,4.996488767,8.11224,3.40232,8.796830065,0.76224,0.22232,0.794,7.35,3.18,8.008426812
20/10/2020 04:30,5.7788,0.8984,5.848217848,0.7488,0.2184,0.78,5.03,0.68,5.075756101,8.0388,3.3984,8.727624419,0.7488,0.2184,0.78,7.29,3.18,7.953395501
20/10/2020 05:00,5.7788,0.8984,5.848217848,0.7488,0.2184,0.78,5.03,0.68,5.075756101,7.9488,3.3984,8.644798667,0.7488,0.2184,0.78,7.2,3.18,7.870984691
20/10/2020 05:30,5.98208,0.93144,6.054160685,0.86208,0.25144,0.898,5.12,0.68,5.164958858,8.35208,3.32144,8.988281482,0.86208,0.25144,0.898,7.49,3.07,8.094751386
20/10/2020 06:00,6.17944,0.34192,6.188892308,0.82944,0.24192,0.864,5.35,0.1,5.350934498,8.75944,3.59192,9.4672952,0.82944,0.24192,0.864,7.93,3.35,8.608565502
20/10/2020 06:30,6.33648,2.64064,6.864689243,0.75648,0.22064,0.788,5.58,2.42,6.082170665,10.23648,0.89064,10.27515267,0.75648,0.22064,0.788,9.48,0.67,9.503646669
20/10/2020 07:00,7.05664,-0.84848,7.107466947,0.65664,0.19152,0.684,6.4,-1.04,6.483949414,10.85664,4.86152,11.89541966,0.65664,0.19152,0.684,10.2,4.67,11.21823961
20/10/2020 07:30,7.57144,2.56792,7.995055772,0.78144,0.22792,0.814,6.79,2.34,7.181900863,12.47144,-0.15208,12.47236722,0.78144,0.22792,0.814,11.69,-0.38,11.69617459
20/10/2020 08:00,8.30304,2.22672,8.596438518,0.74304,0.21672,0.774,7.56,2.01,7.822640219,13.49304,-0.53328,13.50357419,0.74304,0.21672,0.774,12.75,-0.75,12.77203977
20/10/2020 08:30,8.85192,1.39056,8.960476818,0.72192,0.21056,0.752,8.13,1.18,8.215187156,14.25192,-0.48944,14.26032171,0.72192,0.21056,0.752,13.53,-0.7,13.54809581
20/10/2020 09:00,9.19488,1.27184,9.282423994,0.79488,0.23184,0.828,8.4,1.04,8.464136105,14.62488,-0.57816,14.63630363,0.79488,0.23184,0.828,13.83,-0.81,13.85369987
20/10/2020 09:30,9.81888,1.45384,9.92592843,1.41888,0.41384,1.478,8.4,1.04,8.464136105,15.24888,-0.39616,15.25402517,1.41888,0.41384,1.478,13.83,-0.81,13.85369987
20/10/2020 10:00,11.24144,2.03792,11.42467029,3.42144,0.99792,3.564,7.82,1.04,7.888852895,16.68144,0.18792,16.68249845,3.42144,0.99792,3.564,13.26,-0.81,13.28471678
20/10/2020 10:30,11.88,2.3,12.10059503,4.32,1.26,4.5,7.56,1.04,7.631199119,17.18,0.45,17.18589247,4.32,1.26,4.5,12.86,-0.81,12.88548408
20/10/2020 11:00,10.62864,1.77752,10.77625007,2.52864,0.73752,2.634,8.1,1.04,8.166492515,15.87864,-0.14248,15.87927923,2.52864,0.73752,2.634,13.35,-0.88,13.37897231
20/10/2020 11:30,10.26368,1.53024,10.37712685,2.02368,0.59024,2.108,8.24,0.94,8.293443193,15.60368,-0.37976,15.60830059,2.02368,0.59024,2.108,13.58,-0.97,13.61459878
20/10/2020 12:00,10.62176,1.68968,10.75531515,2.74176,0.79968,2.856,7.88,0.89,7.930100882,15.79176,-0.17032,15.79267846,2.74176,0.79968,2.856,13.05,-0.97,13.08600015
20/10/2020 12:30,10.94048,1.93264,11.10986949,3.30048,0.96264,3.438,7.64,0.97,7.701331054,16.05048,0.12264,16.05094853,3.30048,0.96264,3.438,12.75,-0.84,12.77764063
20/10/2020 13:00,10.36784,1.64312,10.49723533,2.30784,0.67312,2.404,8.06,0.97,8.118158658,15.54784,-0.24688,15.54979995,2.30784,0.67312,2.404,13.24,-0.92,13.27192526
20/10/2020 13:30,10.0856,1.7708,10.23987598,2.0256,0.5908,2.11,8.06,1.18,8.145919224,15.3656,-0.3292,15.36912606,2.0256,0.5908,2.11,13.34,-0.92,13.37168651
20/10/2020 14:00,9.81168,1.78424,9.972591278,2.07168,0.60424,2.158,7.74,1.18,7.829431652,15.05168,-0.31576,15.0549917,2.07168,0.60424,2.158,12.98,-0.92,13.01256316
20/10/2020 14:30,10.01944,2.03192,10.2233985,2.50944,0.73192,2.614,7.51,1.3,7.621686165,15.25944,-0.18808,15.26059904,2.50944,0.73192,2.614,12.75,-0.92,12.78314906
20/10/2020 15:00,9.60664,1.84152,9.781550388,1.85664,0.54152,1.934,7.75,1.3,7.858275892,14.68664,-0.23848,14.68857608,1.85664,0.54152,1.934,12.83,-0.78,12.85368819
20/10/2020 15:30,10.6304,2.3472,10.88644809,3.5904,1.0472,3.74,7.04,1.3,7.15902228,15.5704,0.3572,15.57449672,3.5904,1.0472,3.74,11.98,-0.69,11.99985417
20/10/2020 16:00,9.71032,2.19176,9.954603277,2.44032,0.71176,2.542,7.27,1.48,7.419117198,14.91032,0.02176,14.91033588,2.44032,0.71176,2.542,12.47,-0.69,12.48907523
20/10/2020 16:30,9.52552,2.07536,9.748982019,1.83552,0.53536,1.912,7.69,1.54,7.842684489,14.87552,-0.15464,14.87632377,1.83552,0.53536,1.912,13.04,-0.69,13.05824261
20/10/2020 17:00,9.4068,1.9424,9.605248773,1.0368,0.3024,1.08,8.37,1.64,8.529155879,15.0368,-0.3876,15.04179471,1.0368,0.3024,1.08,14,-0.69,14.01699326
20/10/2020 17:30,10.60552,1.65536,10.73393084,0.87552,0.25536,0.912,9.73,1.4,9.830203457,16.31552,-0.43464,16.32130831,0.87552,0.25536,0.912,15.44,-0.69,15.45541006
20/10/2020 18:00,10.67848,1.60664,10.79866784,0.70848,0.20664,0.738,9.97,1.4,10.06781506,16.47848,-0.48336,16.48556763,0.70848,0.20664,0.738,15.77,-0.69,15.7850879
20/10/2020 18:30,10.46016,1.72088,10.60077239,0.62016,0.18088,0.646,9.84,1.54,9.959779114,16.39016,-0.50912,16.39806537,0.62016,0.18088,0.646,15.77,-0.69,15.7850879
20/10/2020 19:00,10.17888,1.88384,10.35173663,0.69888,0.20384,0.728,9.48,1.68,9.627710008,16.09888,-0.48616,16.10621895,0.69888,0.20384,0.728,15.4,-0.69,15.41545004
20/10/2020 19:30,9.91568,1.84624,10.08609498,0.77568,0.22624,0.808,9.14,1.62,9.282456571,15.62568,0.89624,15.65136165,0.77568,0.22624,0.808,14.85,0.67,14.86510679
20/10/2020 20:00,9.42104,1.85072,9.601101978,0.79104,0.23072,0.824,8.63,1.62,8.780734593,14.80104,0.90072,14.82842141,0.79104,0.23072,0.824,14.01,0.67,14.02601155
20/10/2020 20:30,8.80024,1.41632,8.913483404,0.81024,0.23632,0.844,7.99,1.18,8.076663915,14.11024,0.90632,14.13931713,0.81024,0.23632,0.844,13.3,0.67,13.31686525
20/10/2020 21:00,8.28152,1.50336,8.416867874,0.73152,0.21336,0.762,7.55,1.29,7.65941251,13.38152,1.02336,13.420594,0.73152,0.21336,0.762,12.65,0.81,12.67590628
20/10/2020 21:30,7.82344,1.67392,8.000513833,0.73344,0.21392,0.764,7.09,1.46,7.238763707,12.70344,1.40392,12.78078163,0.73344,0.21392,0.764,11.97,1.19,12.02900661
20/10/2020 22:00,7.20744,1.84592,7.44006801,0.63744,0.18592,0.664,6.57,1.66,6.776466631,11.96744,1.37592,12.04627644,0.63744,0.18592,0.664,11.33,1.19,11.39232198
20/10/2020 22:30,6.9444,-0.9308,7.006502694,0.6144,0.1792,0.64,6.33,-1.11,6.426585408,10.9344,4.3592,11.77130953,0.6144,0.1792,0.64,10.32,4.18,11.13439715
20/10/2020 23:00,6.36096,-1.05472,6.447809426,0.60096,0.17528,0.626,5.76,-1.23,5.889864175,10.01096,4.80528,11.10450521,0.60096,0.17528,0.626,9.41,4.63,10.48737336
20/10/2020 23:30,5.544,2.742,6.185022231,0.624,0.182,0.65,4.92,2.56,5.54616985,9.244,1.562,9.375040267,0.624,0.182,0.65,8.62,1.38,8.729765174
21/10/2020 00:00,5.11896,2.74928,5.81053285,0.64896,0.18928,0.676,4.47,2.56,5.151164917,8.63896,1.62928,8.791256065,0.64896,0.18928,0.676,7.99,1.44,8.118725269
21/10/2020 00:30,4.8996,2.7728,5.629786852,0.7296,0.2128,0.76,4.17,2.56,4.893107397,8.3296,1.7428,8.509969918,0.7296,0.2128,0.76,7.6,1.53,7.752477024
21/10/2020 01:00,4.7424,2.5632,5.390765437,0.6624,0.1932,0.69,4.08,2.37,4.718400153,8.0824,1.8432,8.289908082,0.6624,0.1932,0.69,7.42,1.65,7.601243319
21/10/2020 01:30,4.86624,2.63432,5.533528133,0.66624,0.19432,0.694,4.2,2.44,4.857324366,8.36624,1.84432,8.567116668,0.66624,0.19432,0.694,7.7,1.65,7.874801585
21/10/2020 02:00,5.01024,2.60632,5.64760204,0.57024,0.16632,0.594,4.44,2.44,5.066280687,8.56024,1.70632,8.728644614,0.57024,0.16632,0.594,7.99,1.54,8.137057208
21/10/2020 02:30,5.01216,2.52688,5.613098111,0.57216,0.16688,0.596,4.44,2.36,5.028240249,8.68216,1.70688,8.848352479,0.57216,0.16688,0.596,8.11,1.54,8.254919745
21/10/2020 03:00,4.9148,2.6064,5.563144794,0.6048,0.1764,0.63,4.31,2.43,4.947827806,8.5848,1.7164,8.754702736,0.6048,0.1764,0.63,7.98,1.54,8.127238153
21/10/2020 03:30,4.91352,2.62936,5.572810135,0.68352,0.19936,0.712,4.23,2.43,4.878298884,8.49352,1.61936,8.646514257,0.68352,0.19936,0.712,7.81,1.42,7.93804132
21/10/2020 04:00,4.66744,2.44592,5.269489615,0.63744,0.18592,0.664,4.03,2.26,4.620443702,8.20744,1.71592,8.384894323,0.63744,0.18592,0.664,7.57,1.53,7.723069338
21/10/2020 04:30,4.60696,2.28328,5.141735894,0.69696,0.20328,0.726,3.91,2.08,4.42882603,8.26696,1.94328,8.492288549,0.69696,0.20328,0.726,7.57,1.74,7.767399822
21/10/2020 05:00,4.7604,2.1772,5.234654525,0.7104,0.2072,0.74,4.05,1.97,4.503709582,8.3704,1.9972,8.605370649,0.7104,0.2072,0.74,7.66,1.79,7.866365107
21/10/2020 05:30,5.04872,2.20296,5.50841233,0.79872,0.23296,0.832,4.25,1.97,4.684378294,8.66872,1.94296,8.883794234,0.79872,0.23296,0.832,7.87,1.71,8.053632721
21/10/2020 06:00,5.3396,2.0328,5.713458147,0.7296,0.2128,0.76,4.61,1.82,4.95625867,9.1296,1.7828,9.302041281,0.7296,0.2128,0.76,8.4,1.57,8.545460783
21/10/2020 06:30,5.94728,1.35504,6.099694484,0.73728,0.21504,0.768,5.21,1.14,5.333263541,10.25728,1.62504,10.38520813,0.73728,0.21504,0.768,9.52,1.41,9.623850581
21/10/2020 07:00,6.40616,1.51888,6.583758987,0.71616,0.20888,0.746,5.69,1.31,5.838852627,11.29616,1.12888,11.35242709,0.71616,0.20888,0.746,10.58,0.92,10.61992467
21/10/2020 07:30,7.04416,2.45288,7.459008674,0.76416,0.22288,0.796,6.28,2.23,6.66418037,12.30416,-0.28712,12.30750954,0.76416,0.22288,0.796,11.54,-0.51,11.551264
21/10/2020 08:00,7.74976,2.88368,8.268880843,0.62976,0.18368,0.656,7.12,2.7,7.614748847,13.17976,-1.57632,13.27369046,0.62976,0.18368,0.656,12.55,-1.76,12.67280948
21/10/2020 08:30,8.50664,2.61152,8.898480814,0.65664,0.19152,0.684,7.85,2.42,8.214554157,14.10664,-2.04848,14.25459794,0.65664,0.19152,0.684,13.45,-2.24,13.63525211
21/10/2020 09:00,9.0196,2.1628,9.275283715,0.7296,0.2128,0.76,8.29,1.95,8.516255045,14.6196,-1.8172,14.73210508,0.7296,0.2128,0.76,13.89,-2.03,14.03755677
21/10/2020 09:30,9.88728,-2.27496,10.14562708,0.97728,0.28504,1.018,8.91,-2.56,9.270474637,14.76728,2.57504,14.99010973,0.97728,0.28504,1.018,13.79,2.29,13.97884831
21/10/2020 10:00,10.1068,-1.8476,10.27428985,1.0368,0.3024,1.08,9.07,-2.15,9.321341105,14.8268,2.0824,14.97232073,1.0368,0.3024,1.08,13.79,1.78,13.90440578
21/10/2020 10:30,10.12592,-1.82744,10.28949915,1.10592,0.32256,1.152,9.02,-2.15,9.272696479,14.89592,2.27256,15.06827666,1.10592,0.32256,1.152,13.79,1.95,13.92718924
21/10/2020 11:00,10.07792,-1.84144,10.24477295,1.05792,0.30856,1.102,9.02,-2.15,9.272696479,14.84792,2.17856,15.00689348,1.05792,0.30856,1.102,13.79,1.87,13.91621357
21/10/2020 11:30,10.33192,-1.79944,10.48744751,1.20192,0.35056,1.252,9.13,-2.15,9.379733472,15.07192,2.22056,15.23462042,1.20192,0.35056,1.252,13.87,1.87,13.99549213
21/10/2020 12:00,10.58816,-1.74512,10.73101002,1.38816,0.40488,1.446,9.2,-2.15,9.447883361,15.34816,2.16488,15.50008777,1.38816,0.40488,1.446,13.96,1.76,14.07050816
21/10/2020 12:30,10.72856,-1.53792,10.83822853,1.61856,0.47208,1.686,9.11,-2.01,9.329104995,15.51856,2.14208,15.66570175,1.61856,0.47208,1.686,13.9,1.67,13.99996071
21/10/2020 13:00,10.93696,-1.54672,11.04578819,1.89696,0.55328,1.976,9.04,-2.1,9.28071118,15.65696,2.46328,15.84954715,1.89696,0.55328,1.976,13.76,1.91,13.89192931
21/10/2020 13:30,10.8512,-1.2784,10.92624583,2.1312,0.6216,2.22,8.72,-1.9,8.924595229,15.5612,2.4616,15.75469517,2.1312,0.6216,2.22,13.43,1.84,13.55546015
21/10/2020 14:00,10.2988,-1.5716,10.41802323,1.4688,0.4284,1.53,8.83,-2,9.053667765,15.0188,2.2684,15.18914059,1.4688,0.4284,1.53,13.55,1.84,13.67435922
21/10/2020 14:30,10.16424,0.13832,10.16518112,1.43424,0.41832,1.494,8.73,-0.28,8.734489109,15.11424,0.62832,15.12729443,1.43424,0.41832,1.494,13.68,0.21,13.68161175
21/10/2020 15:00,9.72528,3.60904,10.3733428,1.50528,0.43904,1.568,8.22,3.17,8.810068104,15.18528,-2.25096,15.35120678,1.50528,0.43904,1.568,13.68,-2.69,13.94196901
21/10/2020 15:30,9.67096,3.49528,10.28321203,1.56096,0.45528,1.626,8.11,3.04,8.661044972,15.30096,-1.97472,15.42786103,1.56096,0.45528,1.626,13.74,-2.43,13.95322543
21/10/2020 16:00,9.69728,3.46504,10.2977542,1.45728,0.42504,1.518,8.24,3.04,8.782892462,15.36728,-1.91496,15.48613465,1.45728,0.42504,1.518,13.91,-2.34,14.1054493
21/10/2020 16:30,10.05872,3.40296,10.61875627,1.51872,0.44296,1.582,8.54,2.96,9.038429067,15.59872,-1.66704,15.68754563,1.51872,0.44296,1.582,14.08,-2.11,14.23722234
21/10/2020 17:00,10.11768,3.31224,10.64605008,1.20768,0.35224,1.258,8.91,2.96,9.388807166,15.73768,-1.75776,15.83553889,1.20768,0.35224,1.258,14.53,-2.11,14.68240444
21/10/2020 17:30,10.73048,3.15264,11.18402164,0.90048,0.26264,0.938,9.83,2.89,10.24602362,16.53048,-1.96736,16.64714013,0.90048,0.26264,0.938,15.63,-2.23,15.78828046
21/10/2020 18:00,11.0192,2.7056,11.34649902,0.7392,0.2156,0.77,10.28,2.49,10.57726335,16.8792,-1.7944,16.97431189,0.7392,0.2156,0.77,16.14,-2.01,16.26467645
21/10/2020 18:30,11.42848,0.76664,11.45416483,0.70848,0.20664,0.738,10.72,0.56,10.7346169,17.04848,0.07664,17.04865226,0.70848,0.20664,0.738,16.34,-0.13,16.34051713
21/10/2020 19:00,11.45152,-1.11664,11.50583309,0.73152,0.21336,0.762,10.72,-1.33,10.80218959,16.69152,1.98336,16.80894276,0.73152,0.21336,0.762,15.96,1.77,16.05784855
21/10/2020 19:30,10.51304,2.87672,10.89951962,0.74304,0.21672,0.774,9.77,2.66,10.12563578,16.02304,-1.55328,16.09815174,0.74304,0.21672,0.774,15.28,-1.77,15.38217475
21/10/2020 20:00,9.98064,2.89352,10.39161358,0.80064,0.23352,0.834,9.18,2.66,9.557614765,15.28064,-1.21648,15.32898504,0.80064,0.23352,0.834,14.48,-1.45,14.55241904
21/10/2020 20:30,9.39864,3.06752,9.886562234,0.84864,0.24752,0.884,8.55,2.82,9.003049483,14.74864,-1.20248,14.79757886,0.84864,0.24752,0.884,13.9,-1.45,13.97542486
21/10/2020 21:00,8.66184,2.02512,8.895424847,0.77184,0.22512,0.804,7.89,1.8,8.09271895,13.86184,0.51512,13.87140789,0.77184,0.22512,0.804,13.09,0.29,13.09321198
21/10/2020 21:30,8.14888,1.85384,8.357090881,0.69888,0.20384,0.728,7.45,1.65,7.630530781,13.13888,1.11384,13.18600801,0.69888,0.20384,0.728,12.44,0.91,12.47323935
21/10/2020 22:00,7.62744,1.60592,7.794666125,0.63744,0.18592,0.664,6.99,1.42,7.132776458,12.33744,1.35592,12.4117261,0.63744,0.18592,0.664,11.7,1.17,11.75835448
21/10/2020 22:30,7.4248,-2.8236,7.943574258,0.6048,0.1764,0.63,6.82,-3,7.4506644,11.0748,5.7164,12.46308244,0.6048,0.1764,0.63,10.47,5.54,11.84535774
21/10/2020 23:00,6.9328,-2.7096,7.443497028,0.6528,0.1904,0.68,6.28,-2.9,6.91725379,10.2128,5.7304,11.71062629,0.6528,0.1904,0.68,9.56,5.54,11.04921717
21/10/2020 23:30,6.39776,-2.23232,6.776030224,0.67776,0.19768,0.706,5.72,-2.43,6.214764678,9.29776,5.67768,10.8942366,0.67776,0.19768,0.706,8.62,5.48,10.21444076
22/10/2020 00:00,5.6716,2.4488,6.177674967,0.6816,0.1988,0.71,4.99,2.25,5.473810373,8.8216,1.6288,8.970708779,0.6816,0.1988,0.71,8.14,1.43,8.264653653
22/10/2020 00:30,5.43504,2.34272,5.918445472,0.69504,0.20272,0.724,4.74,2.14,5.200692262,8.30504,1.63272,8.464009924,0.69504,0.20272,0.724,7.61,1.43,7.743190557
22/10/2020 01:00,5.15864,2.45752,5.714102834,0.60864,0.17752,0.634,4.55,2.28,5.089292682,8.00864,1.67752,8.182443889,0.60864,0.17752,0.634,7.4,1.5,7.550496672
22/10/2020 01:30,5.28288,2.45584,5.825802194,0.60288,0.17584,0.628,4.68,2.28,5.205842871,8.54288,1.67584,8.705701488,0.60288,0.17584,0.628,7.94,1.5,8.080445532
22/10/2020 02:00,5.32064,2.44352,5.854912467,0.56064,0.16352,0.584,4.76,2.28,5.277878362,8.89064,1.66352,9.044931089,0.56064,0.16352,0.584,8.33,1.5,8.463976607
22/10/2020 02:30,5.39176,2.44968,5.922162443,0.58176,0.16968,0.606,4.81,2.28,5.323016062,8.98176,1.66968,9.135635938,0.58176,0.16968,0.606,8.4,1.5,8.532877592
