Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/10/2020 03:00,5.25864,2.54752,5.843214252,0.60864,0.17752,0.634,4.65,2.37,5.21913786,8.81864,1.67752,8.976774744,0.60864,0.17752,0.634,8.21,1.5,8.345903187
22/10/2020 03:30,5.07656,2.57608,5.692771698,0.70656,0.20608,0.736,4.37,2.37,4.971297617,8.59656,1.70608,8.764220034,0.70656,0.20608,0.736,7.89,1.5,8.031319941
22/10/2020 04:00,5.078,2.744,5.771968468,0.768,0.224,0.8,4.31,2.52,4.99264459,8.458,1.634,8.614390286,0.768,0.224,0.8,7.69,1.41,7.818196723
22/10/2020 04:30,4.9796,2.7328,5.680194715,0.7296,0.2128,0.76,4.25,2.52,4.940941206,8.4196,1.7028,8.590063562,0.7296,0.2128,0.76,7.69,1.49,7.833019852
22/10/2020 05:00,5.02952,2.61736,5.669801125,0.77952,0.22736,0.812,4.25,2.39,4.875920426,8.46952,1.71736,8.641880258,0.77952,0.22736,0.812,7.69,1.49,7.833019852
22/10/2020 05:30,5.31056,2.56808,5.898905187,0.85056,0.24808,0.886,4.46,2.32,5.027325333,8.81056,1.73808,8.980361329,0.85056,0.24808,0.886,7.96,1.49,8.098252898
22/10/2020 06:00,5.56256,2.41408,6.063815301,0.80256,0.23408,0.836,4.76,2.18,5.235456045,9.18256,1.55408,9.313139793,0.80256,0.23408,0.836,8.38,1.32,8.48332482
22/10/2020 06:30,6.3372,1.7496,6.574283535,0.7872,0.2296,0.82,5.55,1.52,5.75438094,10.2772,1.6196,10.40403499,0.7872,0.2296,0.82,9.49,1.39,9.591256435
22/10/2020 07:00,7.02144,0.34792,7.030054623,0.78144,0.22792,0.814,6.24,0.12,6.241153739,11.40144,2.15792,11.60385508,0.78144,0.22792,0.814,10.62,1.93,10.79394738
22/10/2020 07:30,8.042,0.316,8.048206011,0.672,0.196,0.7,7.37,0.12,7.370976869,12.262,1.496,12.35292111,0.672,0.196,0.7,11.59,1.3,11.66267979
22/10/2020 08:00,8.69096,-1.37472,8.799013627,0.60096,0.17528,0.626,8.09,-1.55,8.237147565,13.05096,2.15528,13.22772803,0.60096,0.17528,0.626,12.45,1.98,12.60646263
22/10/2020 08:30,9.4356,-1.4692,9.549298194,0.8256,0.2408,0.86,8.61,-1.71,8.778166095,14.0656,1.9508,14.20023676,0.8256,0.2408,0.86,13.24,1.71,13.34997004
22/10/2020 09:00,9.81784,-1.45688,9.925345415,0.86784,0.25312,0.904,8.95,-1.71,9.111893327,14.49784,1.89312,14.62091885,0.86784,0.25312,0.904,13.63,1.64,13.72831017
22/10/2020 09:30,10.81832,-1.27424,10.89310494,1.76832,0.51576,1.842,9.05,-1.79,9.225323843,15.50832,2.15576,15.65743563,1.76832,0.51576,1.842,13.74,1.64,13.83752868
22/10/2020 10:00,11.36656,-0.83392,11.39710967,2.86656,0.83608,2.986,8.5,-1.67,8.662499639,15.94656,2.47608,16.13765001,2.86656,0.83608,2.986,13.08,1.64,13.18241253
22/10/2020 10:30,12.3712,-0.3484,12.37610488,4.5312,1.3216,4.72,7.84,-1.67,8.015890468,16.6912,3.1416,16.9842812,4.5312,1.3216,4.72,12.16,1.82,12.29544631
22/10/2020 11:00,13.96816,0.29488,13.97127224,6.90816,2.01488,7.196,7.06,-1.72,7.266498469,18.06816,3.83488,18.47064456,6.90816,2.01488,7.196,11.16,1.82,11.30743118
22/10/2020 11:30,14.7368,0.4324,14.74314227,7.7568,2.2624,8.08,6.98,-1.83,7.215906042,18.6068,4.0824,19.04938309,7.7568,2.2624,8.08,10.85,1.82,11.00158625
22/10/2020 12:00,14.89272,0.54496,14.90268735,8.14272,2.37496,8.482,6.75,-1.83,6.993668565,18.69272,4.09496,19.13599954,8.14272,2.37496,8.482,10.55,1.72,10.68928903
22/10/2020 12:30,15.28056,0.58808,15.29187209,8.29056,2.41808,8.636,6.99,-1.83,7.225579562,19.11056,4.05808,19.53667108,8.29056,2.41808,8.636,10.82,1.64,10.94358259
22/10/2020 13:00,14.78136,0.44248,14.78798134,7.79136,2.27248,8.116,6.99,-1.83,7.225579562,18.61136,3.91248,19.01815503,7.79136,2.27248,8.116,10.82,1.64,10.94358259
22/10/2020 13:30,14.80064,2.25352,14.97121561,8.24064,2.40352,8.584,6.56,-0.15,6.561714715,18.79064,2.97352,19.02445723,8.24064,2.40352,8.584,10.55,0.57,10.56538688
22/10/2020 14:00,13.8872,5.4896,14.93285077,7.9872,2.3296,8.32,5.9,3.16,6.692951516,18.3572,0.0396,18.35724271,7.9872,2.3296,8.32,10.37,-2.29,10.61983992
22/10/2020 14:30,13.91408,5.38744,14.92066125,8.01408,2.33744,8.348,5.9,3.05,6.641724174,18.56408,0.04744,18.56414062,8.01408,2.33744,8.348,10.55,-2.29,10.79567506
22/10/2020 15:00,13.00376,5.24568,14.02194469,7.01376,2.04568,7.306,5.99,3.2,6.791178101,17.56376,-0.10432,17.5640698,7.01376,2.04568,7.306,10.55,-2.15,10.76684726
22/10/2020 15:30,12.22424,5.01832,13.21421883,6.23424,1.81832,6.494,5.99,3.2,6.791178101,16.87424,-0.12168,16.87467871,6.23424,1.81832,6.494,10.64,-1.94,10.81541493
22/10/2020 16:00,11.63304,4.75672,12.56797537,5.06304,1.47672,5.274,6.57,3.28,7.3432486,16.55304,-0.59328,16.56366851,5.06304,1.47672,5.274,11.49,-2.07,11.67497323
22/10/2020 16:30,10.9684,4.4612,11.8409503,3.8784,1.1312,4.04,7.09,3.33,7.833070918,16.1084,-0.8688,16.13181217,3.8784,1.1312,4.04,12.23,-2,12.39245335
22/10/2020 17:00,10.34064,3.77352,11.00764683,2.24064,0.65352,2.334,8.1,3.12,8.680115207,15.75064,-1.04648,15.78536603,2.24064,0.65352,2.334,13.51,-1.7,13.61653774
22/10/2020 17:30,10.74808,-1.38056,10.83638176,1.19808,0.34944,1.248,9.55,-1.73,9.705431469,15.64808,3.03944,15.94053334,1.19808,0.34944,1.248,14.45,2.69,14.6982516
22/10/2020 18:00,10.76568,-1.41376,10.8581114,0.77568,0.22624,0.808,9.99,-1.64,10.12371967,15.77568,2.63624,15.99443156,0.77568,0.22624,0.808,15,2.41,15.1923698
22/10/2020 18:30,10.85632,2.10976,11.05942002,0.61632,0.17976,0.642,10.24,1.93,10.4202927,16.84632,-1.20024,16.88902228,0.61632,0.17976,0.642,16.23,-1.38,16.28856347
22/10/2020 19:00,10.65512,3.18816,11.12186794,0.64512,0.18816,0.672,10.01,3,10.44988517,16.87512,-2.05184,16.99940359,0.64512,0.18816,0.672,16.23,-2.24,16.38384875
22/10/2020 19:30,10.31504,3.29272,10.82783705,0.69504,0.20272,0.724,9.62,3.09,10.10408333,16.39504,-1.93728,16.50910023,0.69504,0.20272,0.724,15.7,-2.14,15.84517592
22/10/2020 20:00,9.89912,2.37016,10.1789113,0.78912,0.23016,0.822,9.11,2.14,9.357975208,15.59912,-0.70984,15.61526233,0.78912,0.23016,0.822,14.81,-0.94,14.83980121
22/10/2020 20:30,9.91576,-0.79832,9.94784455,0.96576,0.28168,1.006,8.95,-1.08,9.014926511,14.56576,2.91168,14.85393028,0.96576,0.28168,1.006,13.6,2.63,13.85196376
22/10/2020 21:00,9.00088,1.03984,9.060745444,0.89088,0.25984,0.928,8.11,0.78,8.147422905,13.79088,1.48984,13.87112088,0.89088,0.25984,0.928,12.9,1.23,12.95850686
22/10/2020 21:30,8.28856,3.28208,8.91472243,0.89856,0.26208,0.936,7.39,3.02,7.983263744,13.53856,-0.42792,13.54532105,0.89856,0.26208,0.936,12.64,-0.69,12.65881906
22/10/2020 22:00,7.94184,3.07512,8.516406848,0.77184,0.22512,0.804,7.17,2.85,7.715659402,12.90184,-0.46488,12.91021258,0.77184,0.22512,0.804,12.13,-0.69,12.14960905
22/10/2020 22:30,7.5168,3.0824,8.124252089,0.7968,0.2324,0.83,6.72,2.85,7.299376686,12.2568,-0.4576,12.26533913,0.7968,0.2324,0.83,11.46,-0.69,11.48075346
22/10/2020 23:00,7.04712,-1.70584,7.250640689,0.59712,0.17416,0.622,6.45,-1.88,6.718400107,10.69712,4.73416,11.69789072,0.59712,0.17416,0.622,10.1,4.56,11.08167857
22/10/2020 23:30,6.50904,-2.16528,6.859740462,0.59904,0.17472,0.624,5.91,-2.34,6.356390485,9.89904,5.29472,11.22608805,0.59904,0.17472,0.624,9.3,5.12,10.61623285
23/10/2020 00:00,5.7672,1.7796,6.035525826,0.5472,0.1596,0.57,5.22,1.62,5.465601522,9.4472,1.9396,9.644254041,0.5472,0.1596,0.57,8.9,1.78,9.076254734
23/10/2020 00:30,5.37904,3.03472,6.176050259,0.59904,0.17472,0.624,4.78,2.86,5.57027827,9.09904,0.94472,9.147951946,0.59904,0.17472,0.624,8.5,0.77,8.534805212
23/10/2020 01:00,5.09048,3.24264,6.035536496,0.66048,0.19264,0.688,4.43,3.05,5.378419842,8.72048,1.09264,8.788665064,0.66048,0.19264,0.688,8.06,0.9,8.110092478
23/10/2020 01:30,5.34024,3.36632,6.312707311,0.81024,0.23632,0.844,4.53,3.13,5.506160187,9.05024,1.21632,9.131608752,0.81024,0.23632,0.844,8.24,0.98,8.298072065
23/10/2020 02:00,5.47696,3.22328,6.355047191,0.69696,0.20328,0.726,4.78,3.02,5.654095861,9.33696,1.04328,9.395065471,0.69696,0.20328,0.726,8.64,0.84,8.680737296
23/10/2020 02:30,5.50384,3.23112,6.382193291,0.72384,0.21112,0.754,4.78,3.02,5.654095861,9.36384,1.05112,9.422651049,0.72384,0.21112,0.754,8.64,0.84,8.680737296
23/10/2020 03:00,5.47032,3.24176,6.35872698,0.76032,0.22176,0.792,4.71,3.02,5.595042448,9.32032,1.06176,9.380602283,0.76032,0.22176,0.792,8.56,0.84,8.601116207
23/10/2020 03:30,5.37184,3.24512,6.275943658,0.77184,0.22512,0.804,4.6,3.02,5.502762942,9.13184,1.06512,9.193746918,0.77184,0.22512,0.804,8.36,0.84,8.402094977
23/10/2020 04:00,5.08424,3.37832,6.104305235,0.71424,0.20832,0.744,4.37,3.17,5.398685025,8.74424,1.04832,8.806855739,0.71424,0.20832,0.744,8.03,0.84,8.073815703
23/10/2020 04:30,4.69776,3.11768,5.638162609,0.19776,0.05768,0.206,4.5,3.06,5.441837925,8.31776,0.81768,8.357854509,0.19776,0.05768,0.206,8.12,0.76,8.155488949
23/10/2020 05:00,5.27784,3.31312,6.231561538,0.86784,0.25312,0.904,4.41,3.06,5.367653118,8.81784,1.07312,8.882898671,0.86784,0.25312,0.904,7.95,0.82,7.992177425
23/10/2020 05:30,5.5032,3.1576,6.344733879,0.8832,0.2576,0.92,4.62,2.9,5.45475939,9.1032,1.0776,9.166759078,0.8832,0.2576,0.92,8.22,0.82,8.260798993
23/10/2020 06:00,5.78592,2.62256,6.352534234,0.86592,0.25256,0.902,4.92,2.37,5.461071323,9.43592,1.45256,9.547068492,0.86592,0.25256,0.902,8.57,1.2,8.653606185
23/10/2020 06:30,6.80088,-2.00016,7.088907448,0.89088,0.25984,0.928,5.91,-2.26,6.327377024,10.21088,5.32984,11.51821448,0.89088,0.25984,0.928,9.32,5.07,10.6097738
23/10/2020 07:00,7.06248,-2.08136,7.362790449,0.61248,0.17864,0.638,6.45,-2.26,6.834478766,10.86248,5.08864,11.99532112,0.61248,0.17864,0.638,10.25,4.91,11.36532446
23/10/2020 07:30,7.36208,2.07144,7.647946496,0.62208,0.18144,0.648,6.74,1.89,6.999978571,12.48208,1.34144,12.55395485,0.62208,0.18144,0.648,11.86,1.16,11.91659347
23/10/2020 08:00,7.96328,-0.65696,7.99033321,0.59328,0.17304,0.618,7.37,-0.83,7.416589513,13.51328,1.98304,13.65800805,0.59328,0.17304,0.618,12.92,1.81,13.04616802
23/10/2020 08:30,9.19512,-0.39184,9.20346513,0.88512,0.25816,0.922,8.31,-0.65,8.335382415,14.10512,1.35816,14.17035669,0.88512,0.25816,0.922,13.22,1.1,13.26568506
23/10/2020 09:00,10.3072,0.5096,10.31978992,1.7472,0.5096,1.82,8.56,0,8.56,14.9672,1.1896,15.01440055,1.7472,0.5096,1.82,13.22,0.68,13.2374771
23/10/2020 09:30,10.64552,0.53536,10.65897305,1.83552,0.53536,1.912,8.81,0,8.81,15.42552,1.21536,15.47332437,1.83552,0.53536,1.912,13.59,0.68,13.60700187
23/10/2020 10:00,10.79384,1.31112,10.87317882,2.16384,0.63112,2.254,8.63,0.68,8.656748812,15.49384,1.31112,15.54921585,2.16384,0.63112,2.254,13.33,0.68,13.34733307
23/10/2020 10:30,10.65544,0.47992,10.6662423,1.64544,0.47992,1.714,9.01,0,9.01,15.48544,1.15992,15.52882051,1.64544,0.47992,1.714,13.84,0.68,13.85669513
23/10/2020 11:00,10.41136,4.89248,11.50359846,1.55136,0.45248,1.616,8.86,4.44,9.910257313,15.91136,-2.07752,16.046416,1.55136,0.45248,1.616,14.36,-2.53,14.58116936
23/10/2020 11:30,10.39928,4.74104,11.42901942,1.40928,0.41104,1.468,8.99,4.33,9.97842673,16.20928,-3.84896,16.65998953,1.40928,0.41104,1.468,14.8,-4.26,15.40089608
23/10/2020 12:00,10.57312,4.81216,11.61670136,1.65312,0.48216,1.722,8.92,4.33,9.915407203,16.29312,-3.77784,16.725365,1.65312,0.48216,1.722,14.64,-4.26,15.24720302
23/10/2020 12:30,11.07624,5.21432,12.24223123,2.58624,0.75432,2.694,8.49,4.46,9.590187694,16.74624,-3.65568,17.14061114,2.58624,0.75432,2.694,14.16,-4.41,14.83083612
23/10/2020 13:00,11.30816,3.22488,11.75901074,2.10816,0.61488,2.196,9.2,2.61,9.563059134,15.61816,-0.29512,15.62094804,2.10816,0.61488,2.196,13.51,-0.91,13.54061298
23/10/2020 13:30,15.02544,4.60992,15.71671752,5.00544,1.45992,5.214,10.02,3.15,10.50347085,14.81544,-1.79008,14.92319164,5.00544,1.45992,5.214,9.81,-3.25,10.33434081
23/10/2020 14:00,13.45192,6.45056,14.91857486,3.36192,0.98056,3.502,10.09,5.47,11.47732547,13.29192,-3.24944,13.68334746,3.36192,0.98056,3.502,9.93,-4.23,10.79341466
23/10/2020 14:30,13.00552,6.14536,14.38433175,2.31552,0.67536,2.412,10.69,5.47,12.00820553,12.86552,-3.60464,13.36095185,2.31552,0.67536,2.412,10.55,-4.28,11.38511748
23/10/2020 15:00,13.13768,6.24224,14.54524651,2.64768,0.77224,2.758,10.49,5.47,11.8305114,12.97768,-3.50776,13.44338344,2.64768,0.77224,2.758,10.33,-4.28,11.18156071
23/10/2020 15:30,12.92,3.95,13.51032568,2.64,0.77,2.75,10.28,3.18,10.76061337,12.78,-0.9,12.81165095,2.64,0.77,2.75,10.14,-1.67,10.27659963
23/10/2020 16:00,12.9156,3.2608,13.32086859,2.7456,0.8008,2.86,10.17,2.46,10.46329298,12.8856,-0.3492,12.89033079,2.7456,0.8008,2.86,10.14,-1.15,10.20500367
23/10/2020 16:30,13.36936,2.70648,13.64055794,3.27936,0.95648,3.416,10.09,1.75,10.24063475,13.34936,0.14648,13.35016362,3.27936,0.95648,3.416,10.07,-0.81,10.10252444
23/10/2020 17:00,12.7924,2.2932,12.99631732,1.8624,0.5432,1.94,10.93,1.75,11.06920955,12.6624,-0.2668,12.66521046,1.8624,0.5432,1.94,10.8,-0.81,10.8303324
23/10/2020 17:30,13.0852,2.1936,13.26779334,1.3152,0.3836,1.37,11.77,1.81,11.90835841,12.8952,-0.3164,12.89908105,1.3152,0.3836,1.37,11.58,-0.7,11.60113788
23/10/2020 18:00,13.40136,2.05248,13.55762236,0.83136,0.24248,0.866,12.57,1.81,12.69964566,13.23136,-0.45752,13.2392678,0.83136,0.24248,0.866,12.4,-0.7,12.41974235
23/10/2020 18:30,14.00896,2.06928,14.16096324,0.88896,0.25928,0.926,13.12,1.81,13.24426291,13.85896,-0.44072,13.86596576,0.88896,0.25928,0.926,12.97,-0.7,12.98887601
23/10/2020 19:00,13.824,2.192,13.99670818,0.864,0.252,0.9,12.96,1.94,13.10439621,13.674,-0.448,13.68133692,0.864,0.252,0.9,12.81,-0.7,12.82911143
23/10/2020 19:30,13.4912,2.2116,13.67127105,0.9312,0.2716,0.97,12.56,1.94,12.70894173,13.3312,-0.4284,13.33808157,0.9312,0.2716,0.97,12.4,-0.7,12.41974235
23/10/2020 20:00,12.6696,2.0828,12.8396581,0.7296,0.2128,0.76,11.94,1.87,12.08554922,12.5096,-0.5872,12.52337399,0.7296,0.2128,0.76,11.78,-0.8,11.80713344
23/10/2020 20:30,11.83648,1.84064,11.9787401,0.75648,0.22064,0.788,11.08,1.62,11.19780336,11.67648,0.85064,11.70742387,0.75648,0.22064,0.788,10.92,0.63,10.93815798
23/10/2020 21:00,11.0292,2.4156,11.29063222,0.7392,0.2156,0.77,10.29,2.2,10.52255197,10.9892,0.8456,11.02168571,0.7392,0.2156,0.77,10.25,0.63,10.26934272
23/10/2020 21:30,10.81352,4.01936,11.53635426,0.92352,0.26936,0.962,9.89,3.75,10.57707899,10.73352,-0.65064,10.75322203,0.92352,0.26936,0.962,9.81,-0.92,9.853045215
23/10/2020 22:00,10.31856,-0.49792,10.33056653,0.65856,0.19208,0.686,9.66,-0.69,9.684611505,9.54856,3.52208,10.17742824,0.65856,0.19208,0.686,8.89,3.33,9.493208098
23/10/2020 22:30,9.606,0.848,9.643357299,0.576,0.168,0.6,9.03,0.68,9.055567348,8.816,3.638,9.537132693,0.576,0.168,0.6,8.24,3.47,8.940833294
23/10/2020 23:00,8.76816,2.87488,9.22743544,0.90816,0.26488,0.946,7.86,2.61,8.282010625,8.69816,1.97488,8.919536894,0.90816,0.26488,0.946,7.79,1.71,7.975474907
23/10/2020 23:30,8.09496,3.40728,8.782820413,0.98496,0.28728,1.026,7.11,3.12,7.764438164,8.16496,1.50728,8.302919053,0.98496,0.28728,1.026,7.18,1.22,7.282911506
24/10/2020 00:00,7.50112,3.40616,8.238247823,0.98112,0.28616,1.022,6.52,3.12,7.228056447,7.61112,1.50616,7.758715461,0.98112,0.28616,1.022,6.63,1.22,6.741312929
24/10/2020 00:30,6.95248,3.36864,7.725588237,0.85248,0.24864,0.888,6.1,3.12,6.851598354,7.12248,1.39864,7.258506403,0.85248,0.24864,0.888,6.27,1.15,6.374590183
24/10/2020 01:00,6.47144,3.58792,7.399507119,0.78144,0.22792,0.814,5.69,3.36,6.608002724,6.67144,1.37792,6.812251845,0.78144,0.22792,0.814,5.89,1.15,6.001216543
24/10/2020 01:30,6.68712,3.60416,7.596548111,0.83712,0.24416,0.872,5.85,3.36,6.746265634,6.86712,1.39416,7.007211942,0.83712,0.24416,0.872,6.03,1.15,6.13868064
24/10/2020 02:00,6.97752,3.43136,7.775603951,0.82752,0.24136,0.862,6.15,3.19,6.928102193,7.14752,1.52136,7.30763836,0.82752,0.24136,0.862,6.32,1.28,6.44831761
24/10/2020 02:30,7.18104,3.49072,7.984513861,1.03104,0.30072,1.074,6.15,3.19,6.928102193,7.35104,1.58072,7.5190734,1.03104,0.30072,1.074,6.32,1.28,6.44831761
24/10/2020 03:00,7.00488,3.62184,7.885814403,1.03488,0.30184,1.078,5.97,3.32,6.831054091,7.20488,1.50184,7.359743148,1.03488,0.30184,1.078,6.17,1.2,6.285610551
24/10/2020 03:30,6.82176,3.73968,7.779563998,1.06176,0.30968,1.106,5.76,3.43,6.703916766,7.10176,1.50968,7.260449628,1.06176,0.30968,1.106,6.04,1.2,6.15805164
24/10/2020 04:00,6.62448,3.64464,7.560895185,1.04448,0.30464,1.088,5.58,3.34,6.503229967,6.91448,1.50464,7.076296715,1.04448,0.30464,1.088,5.87,1.2,5.991402173
24/10/2020 04:30,6.5352,3.6536,7.487164483,1.0752,0.3136,1.12,5.46,3.34,6.400562475,6.8152,1.5136,6.981256047,1.0752,0.3136,1.12,5.74,1.2,5.864094133
24/10/2020 05:00,6.3592,3.6256,7.320136611,0.9792,0.2856,1.02,5.38,3.34,6.33245608,6.7192,1.4356,6.870851185,0.9792,0.2856,1.02,5.74,1.15,5.854066962
24/10/2020 05:30,6.64904,3.35472,7.447407549,1.07904,0.31472,1.124,5.57,3.04,6.345589019,6.97904,1.18472,7.078881324,1.07904,0.31472,1.124,5.9,0.87,5.963799125
24/10/2020 06:00,6.75368,3.28024,7.508140116,1.06368,0.31024,1.108,5.69,2.97,6.418488919,7.14368,1.18024,7.240520037,1.06368,0.31024,1.108,6.08,0.87,6.141929664
24/10/2020 06:30,7.16864,2.99752,7.770104607,1.08864,0.31752,1.134,6.08,2.68,6.644456336,7.58864,1.18752,7.680993477,1.08864,0.31752,1.134,6.5,0.87,6.557964623
24/10/2020 07:00,7.55904,3.07472,8.160452733,1.07904,0.31472,1.124,6.48,2.76,7.043294684,7.96904,1.18472,8.056622121,1.07904,0.31472,1.124,6.89,0.87,6.944710217
24/10/2020 07:30,8.2716,3.2488,8.886735509,1.1616,0.3388,1.21,7.11,2.91,7.682460543,8.6616,1.2788,8.755492219,1.1616,0.3388,1.21,7.5,0.94,7.558677133
24/10/2020 08:00,9.03056,0.51808,9.045408824,1.09056,0.31808,1.136,7.94,0.2,7.942518492,9.13056,2.77808,9.543838557,1.09056,0.31808,1.136,8.04,2.46,8.407924833
24/10/2020 08:30,9.78152,1.98336,9.980573651,1.21152,0.35336,1.262,8.57,1.63,8.723634564,10.16152,1.09336,10.22017244,1.21152,0.35336,1.262,8.95,0.74,8.980540073
24/10/2020 09:00,10.25064,1.87352,10.42044613,1.28064,0.37352,1.334,8.97,1.5,9.094553315,10.71064,1.04352,10.76135415,1.28064,0.37352,1.334,9.43,0.67,9.453771734
24/10/2020 09:30,10.81736,1.91048,10.98477179,1.40736,0.41048,1.466,9.41,1.5,9.528803702,11.25736,1.08048,11.3090933,1.40736,0.41048,1.466,9.85,0.67,9.872760506
24/10/2020 10:00,11.21912,2.01016,11.39778035,1.74912,0.51016,1.822,9.47,1.5,9.588060283,11.66912,1.18016,11.72864609,1.74912,0.51016,1.822,9.92,0.67,9.942600264
24/10/2020 10:30,11.44936,2.20648,11.66003424,1.83936,0.53648,1.916,9.61,1.67,9.75402481,11.93936,1.20648,12.00016297,1.83936,0.53648,1.916,10.1,0.67,10.12219838
24/10/2020 11:00,11.52952,2.38736,11.77409526,1.73952,0.50736,1.812,9.79,1.88,9.968876567,11.96952,1.17736,12.02728505,1.73952,0.50736,1.812,10.23,0.67,10.25191689
24/10/2020 11:30,11.74352,2.42936,11.99216628,1.88352,0.54936,1.962,9.86,1.88,10.0376292,12.19352,1.21936,12.25433673,1.88352,0.54936,1.962,10.31,0.67,10.33174719
24/10/2020 12:00,12.06024,2.73632,12.36676336,2.25024,0.65632,2.344,9.81,2.08,10.02808556,12.56024,1.20632,12.61803617,2.25024,0.65632,2.344,10.31,0.55,10.3246598
24/10/2020 12:30,12.19856,2.69208,12.49208393,2.09856,0.61208,2.186,10.1,2.08,10.31195423,12.71856,-0.06792,12.71874135,2.09856,0.61208,2.186,10.62,-0.68,10.64174798
24/10/2020 13:00,11.99872,2.58296,12.27358807,1.99872,0.58296,2.082,10,2,10.19803903,12.56872,-0.09704,12.56909461,1.99872,0.58296,2.082,10.57,-0.68,10.59185064
24/10/2020 13:30,11.84816,2.77488,12.16876552,2.10816,0.61488,2.196,9.74,2.16,9.976632698,12.38816,0.33488,12.39268546,2.10816,0.61488,2.196,10.28,-0.28,10.28381252
24/10/2020 14:00,11.62928,-0.34896,11.63451445,1.88928,0.55104,1.968,9.74,-0.9,9.781492729,11.70928,4.44104,12.52318148,1.88928,0.55104,1.968,9.82,3.89,10.56240976
24/10/2020 14:30,11.45376,3.01568,11.8441101,2.21376,0.64568,2.306,9.24,2.37,9.539103731,11.96376,1.31568,12.03588664,2.21376,0.64568,2.306,9.75,0.67,9.7729934
24/10/2020 15:00,10.9852,2.8236,11.3422809,1.5552,0.4536,1.62,9.43,2.37,9.72326077,11.4952,1.1236,11.54998268,1.5552,0.4536,1.62,9.94,0.67,9.962554893
24/10/2020 15:30,10.98224,2.80232,11.33413397,1.48224,0.43232,1.544,9.5,2.37,9.791164384,11.53224,1.10232,11.58480336,1.48224,0.43232,1.544,10.05,0.67,10.07230857
24/10/2020 16:00,10.81136,2.68248,11.1391743,1.31136,0.38248,1.366,9.5,2.3,9.774456507,11.36136,1.05248,11.41000505,1.31136,0.38248,1.366,10.05,0.67,10.07230857
24/10/2020 16:30,11.25008,2.63544,11.55464599,1.39008,0.40544,1.448,9.86,2.23,10.10903062,11.81008,1.07544,11.85894434,1.39008,0.40544,1.448,10.42,0.67,10.44151809
24/10/2020 17:00,11.98304,0.92672,12.01882097,1.46304,0.42672,1.524,10.52,0.5,10.53187543,12.23304,3.48672,12.72023915,1.46304,0.42672,1.524,10.77,3.06,11.1962717
24/10/2020 17:30,12.39816,2.26488,12.60333499,1.38816,0.40488,1.446,11.01,1.86,11.16600645,12.78816,1.07488,12.8332538,1.38816,0.40488,1.446,11.4,0.67,11.41967162
24/10/2020 18:00,12.60008,1.84544,12.73450685,0.91008,0.26544,0.948,11.69,1.58,11.79629179,13.05008,0.93544,13.08356358,0.91008,0.26544,0.948,12.14,0.67,12.15847441
24/10/2020 18:30,13.07744,1.61592,13.17689775,1.11744,0.32592,1.164,11.96,1.29,12.02936823,13.54744,1.15592,13.59666436,1.11744,0.32592,1.164,12.43,0.83,12.45768036
24/10/2020 19:00,12.81664,1.50152,12.90429476,1.13664,0.33152,1.184,11.68,1.17,11.7384539,13.27664,1.16152,13.32735151,1.13664,0.33152,1.184,12.14,0.83,12.16834007
24/10/2020 19:30,11.98008,2.86544,12.31799753,1.15008,0.33544,1.198,10.83,2.53,11.12159161,12.70008,0.02544,12.70010548,1.15008,0.33544,1.198,11.55,-0.31,11.55415942
24/10/2020 20:00,11.11424,4.36832,11.9418822,0.95424,0.27832,0.994,10.16,4.09,10.95233765,11.63424,-1.00168,11.6772815,0.95424,0.27832,0.994,10.68,-1.28,10.75643063
24/10/2020 20:30,10.71032,3.97176,11.42303953,1.00032,0.29176,1.042,9.71,3.68,10.38395397,11.07032,-0.54824,11.08388704,1.00032,0.29176,1.042,10.07,-0.84,10.10497402
24/10/2020 21:00,10.2456,4.1808,11.06577643,1.0656,0.3108,1.11,9.18,3.87,9.962394291,10.5456,-0.5292,10.55886983,1.0656,0.3108,1.11,9.48,-0.84,9.517142428
24/10/2020 21:30,10.14888,4.21384,10.98891318,1.17888,0.34384,1.228,8.97,3.87,9.769227196,10.40888,-0.55616,10.42372759,1.17888,0.34384,1.228,9.23,-0.9,9.273774852
24/10/2020 22:00,9.68672,4.40696,10.64207878,1.08672,0.31696,1.132,8.6,4.09,9.52302998,9.85672,-0.58304,9.873948795,1.08672,0.31696,1.132,8.77,-0.9,8.81605921
24/10/2020 22:30,9.4348,1.2964,9.523450215,1.0848,0.3164,1.13,8.35,0.98,8.407312293,9.0548,2.7864,9.473828582,1.0848,0.3164,1.13,7.97,2.47,8.343967881
24/10/2020 23:00,8.67944,-0.46808,8.692052554,1.06944,0.31192,1.114,7.61,-0.78,7.64986928,8.38944,4.98192,9.75716303,1.06944,0.31192,1.114,7.32,4.67,8.682816363
24/10/2020 23:30,8.00592,2.63256,8.427640666,1.10592,0.32256,1.152,6.9,2.31,7.27640708,8.19592,2.13256,8.468820272,1.10592,0.32256,1.152,7.09,1.81,7.317390245
25/10/2020 00:00,7.17984,2.63912,7.649513501,0.81984,0.23912,0.854,6.36,2.4,6.797764338,7.39984,2.04912,7.678315232,0.81984,0.23912,0.854,6.58,1.81,6.824404736
25/10/2020 00:30,6.89176,2.63968,7.379990949,0.82176,0.23968,0.856,6.07,2.4,6.52724291,7.03176,2.04968,7.324400098,0.82176,0.23968,0.856,6.21,1.81,6.468400111
25/10/2020 01:00,6.84032,2.64176,7.332726205,1.00032,0.29176,1.042,5.84,2.35,6.295085385,6.96032,2.10176,7.270725521,1.00032,0.29176,1.042,5.96,1.81,6.228779977
25/10/2020 01:30,7.4128,2.7004,7.889344966,1.1328,0.3304,1.18,6.28,2.37,6.712324486,7.4828,2.1404,7.782904856,1.1328,0.3304,1.18,6.35,1.81,6.602923595
25/10/2020 02:00,7.35712,2.68416,7.831470462,1.07712,0.31416,1.122,6.28,2.37,6.712324486,7.42712,2.12416,7.724905643,1.07712,0.31416,1.122,6.35,1.81,6.602923595
25/10/2020 02:30,7.15632,2.74976,7.666426547,1.09632,0.31976,1.142,6.06,2.43,6.529050467,7.27632,2.12976,7.581603419,1.09632,0.31976,1.142,6.18,1.81,6.439604025
25/10/2020 03:00,6.564,2.682,7.09078416,0.864,0.252,0.9,5.7,2.43,6.196361836,6.804,2.122,7.12722246,0.864,0.252,0.9,5.94,1.87,6.227399136
25/10/2020 03:30,6.37744,2.79592,6.963397849,0.87744,0.25592,0.914,5.5,2.54,6.058184547,6.55744,2.18592,6.912182405,0.87744,0.25592,0.914,5.68,1.93,5.998941573
25/10/2020 04:00,6.44272,2.81496,7.030835,0.94272,0.27496,0.982,5.5,2.54,6.058184547,6.62272,2.11496,6.952228132,0.94272,0.27496,0.982,5.68,1.84,5.97059461
25/10/2020 04:30,6.38216,2.84688,6.988325407,1.05216,0.30688,1.096,5.33,2.54,5.90427811,6.66216,2.14688,6.999533527,1.05216,0.30688,1.096,5.61,1.84,5.904040989
25/10/2020 05:00,6.38216,2.79688,6.968106199,1.05216,0.30688,1.096,5.33,2.49,5.882941441,6.66216,2.14688,6.999533527,1.05216,0.30688,1.096,5.61,1.84,5.904040989
25/10/2020 05:30,6.61704,2.81872,7.192384917,1.12704,0.32872,1.174,5.49,2.49,6.028283338,6.84704,2.08872,7.158540913,1.12704,0.32872,1.174,5.72,1.76,5.984647024
25/10/2020 06:00,6.6132,2.6776,7.134700835,1.1232,0.3276,1.17,5.49,2.35,5.971817144,7.0332,2.1676,7.359646187,1.1232,0.3276,1.17,5.91,1.84,6.189806136
25/10/2020 06:30,6.97056,2.50808,7.408047786,1.09056,0.31808,1.136,5.88,2.19,6.27459162,7.36056,1.99808,7.626936947,1.09056,0.31808,1.136,6.27,1.68,6.491170927
25/10/2020 07:00,7.45328,2.44304,7.843457605,1.07328,0.31304,1.118,6.38,2.13,6.726165327,7.82328,1.82304,8.032881476,1.07328,0.31304,1.118,6.75,1.51,6.916834536
25/10/2020 07:30,8.0628,2.3604,8.401204199,1.1328,0.3304,1.18,6.93,2.03,7.221204886,8.4528,1.8404,8.65083233,1.1328,0.3304,1.18,7.32,1.51,7.474122022
25/10/2020 08:00,8.35512,2.35816,8.681529174,1.12512,0.32816,1.172,7.23,2.03,7.509580548,8.70512,1.83816,8.89707516,1.12512,0.32816,1.172,7.58,1.51,7.728939125
25/10/2020 08:30,8.7124,2.6432,9.104527445,1.3824,0.4032,1.44,7.33,2.24,7.66462654,8.9624,1.9132,9.164330199,1.3824,0.4032,1.44,7.58,1.51,7.728939125
25/10/2020 09:00,11.06688,-0.55216,11.0806459,2.42688,0.70784,2.528,8.64,-1.26,8.731391642,10.75688,4.68784,11.73398105,2.42688,0.70784,2.528,8.33,3.98,9.23197162
25/10/2020 09:30,13.11552,-1.80464,13.23909326,4.47552,1.30536,4.662,8.64,-3.11,9.182684793,12.58552,6.72536,14.26975055,4.47552,1.30536,4.662,8.11,5.42,9.754409259
25/10/2020 10:00,12.20496,-0.03272,12.20500386,3.62496,1.05728,3.776,8.58,-1.09,8.648959475,11.99496,4.47728,12.80332385,3.62496,1.05728,3.776,8.37,3.42,9.041753149
25/10/2020 10:30,14.02752,2.88136,14.32038941,5.86752,1.71136,6.112,8.16,1.17,8.243451947,14.18752,2.88136,14.47715301,5.86752,1.71136,6.112,8.32,1.17,8.401862889
25/10/2020 11:00,13.24896,2.75928,13.53323935,5.44896,1.58928,5.676,7.8,1.17,7.887261882,13.47896,2.75928,13.75848788,5.44896,1.58928,5.676,8.03,1.17,8.114788968
25/10/2020 11:30,14.45184,3.12512,14.78587347,6.53184,1.90512,6.804,7.92,1.22,8.013413754,14.61184,3.13512,14.94439178,6.53184,1.90512,6.804,8.08,1.23,8.173083873
25/10/2020 12:00,15.91216,3.41688,16.27488571,7.53216,2.19688,7.846,8.38,1.22,8.468341042,16.08216,3.37688,16.43286916,7.53216,2.19688,7.846,8.55,1.18,8.631042811
25/10/2020 12:30,17.14048,3.39264,17.47300949,7.62048,2.22264,7.938,9.52,1.17,9.591626557,17.31048,3.40264,17.64173112,7.62048,2.22264,7.938,9.69,1.18,9.761582863
25/10/2020 13:00,16.34056,3.30808,16.6720513,7.33056,2.13808,7.636,9.01,1.17,9.085648023,16.39056,3.31808,16.72304135,7.33056,2.13808,7.636,9.06,1.18,9.136520125
25/10/2020 13:30,13.692,2.416,13.90352186,4.272,1.246,4.45,9.42,1.17,9.492381155,13.722,2.526,13.95256106,4.272,1.246,4.45,9.45,1.28,9.536293829
25/10/2020 14:00,16.3648,3.2864,16.69152791,6.8448,1.9964,7.13,9.52,1.29,9.607002654,16.5348,3.2764,16.8562869,6.8448,1.9964,7.13,9.69,1.28,9.774175157
25/10/2020 14:30,14.77344,2.69392,15.01704813,4.81344,1.40392,5.014,9.96,1.29,10.04319172,14.95344,2.73392,15.20130542,4.81344,1.40392,5.014,10.14,1.33,10.22685191
25/10/2020 15:00,14.10056,2.30808,14.28821282,3.49056,1.01808,3.636,10.61,1.29,10.68813361,14.20056,2.27808,14.38212616,3.49056,1.01808,3.636,10.71,1.26,10.78386294
25/10/2020 15:30,13.19112,1.81616,13.31555797,2.18112,0.63616,2.272,11.01,1.18,11.07305288,13.25112,1.89616,13.38609741,2.18112,0.63616,2.272,11.07,1.26,11.14147656
25/10/2020 16:00,12.60824,1.66032,12.71709001,1.33824,0.39032,1.394,11.27,1.27,11.34133149,12.40824,1.65032,12.51750678,1.33824,0.39032,1.394,11.07,1.26,11.14147656
25/10/2020 16:30,13.4408,1.6644,13.54346086,1.6608,0.4844,1.73,11.78,1.18,11.83895266,13.3108,1.7444,13.42461649,1.6608,0.4844,1.73,11.65,1.26,11.71793924
25/10/2020 17:00,14.43104,1.63072,14.52288412,1.75104,0.51072,1.824,12.68,1.12,12.72936762,14.35104,1.48072,14.42722707,1.75104,0.51072,1.824,12.6,0.97,12.63728214
25/10/2020 17:30,15.012,1.016,15.04634175,1.152,0.336,1.2,13.86,0.68,13.87667107,14.512,1.026,14.54822395,1.152,0.336,1.2,13.36,0.69,13.37780625
25/10/2020 18:00,14.31384,2.41112,14.51549225,0.72384,0.21112,0.754,13.59,2.2,13.7669205,14.20384,-0.63888,14.21820096,0.72384,0.21112,0.754,13.48,-0.85,13.50677238
25/10/2020 18:30,13.73416,2.04288,13.88526232,0.76416,0.22288,0.796,12.97,1.82,13.09707219,13.53416,0.28288,13.53711594,0.76416,0.22288,0.796,12.77,0.06,12.77014095
25/10/2020 19:00,13.44008,-1.17456,13.49130615,0.91008,0.26544,0.948,12.53,-1.44,12.61247398,12.63008,4.25544,13.32770387,0.91008,0.26544,0.948,11.72,3.99,12.38056945
25/10/2020 19:30,12.43848,2.81664,12.75340133,0.94848,0.27664,0.988,11.49,2.54,11.76739988,12.32848,0.98664,12.36789706,0.94848,0.27664,0.988,11.38,0.71,11.40212699
25/10/2020 20:00,11.70424,2.87832,12.05296478,0.95424,0.27832,0.994,10.75,2.6,11.05995027,11.58424,1.04832,11.63157733,0.95424,0.27832,0.994,10.63,0.77,10.65785157
25/10/2020 20:30,11.48768,2.94224,11.85848085,0.96768,0.28224,1.008,10.52,2.66,10.8510829,11.30768,1.11224,11.36224911,0.96768,0.28224,1.008,10.34,0.83,10.37325889
25/10/2020 21:00,10.8896,0.3028,10.89380907,0.9696,0.2828,1.01,9.92,0.02,9.920020161,10.4996,3.5628,11.08761219,0.9696,0.2828,1.01,9.53,3.28,10.07865566
25/10/2020 21:30,10.2072,2.1596,10.43315887,1.0272,0.2996,1.07,9.18,1.86,9.366536179,10.2772,1.7996,10.43357082,1.0272,0.2996,1.07,9.25,1.5,9.370832407
25/10/2020 22:00,9.5804,-0.0428,9.580495603,0.9504,0.2772,0.99,8.63,-0.32,8.635930755,9.2904,4.4672,10.30860844,0.9504,0.2772,0.99,8.34,4.19,9.333364881
25/10/2020 22:30,8.34704,2.78872,8.800570209,0.88704,0.25872,0.924,7.46,2.53,7.877340922,8.53704,2.38872,8.864932893,0.88704,0.25872,0.924,7.65,2.13,7.9409949
25/10/2020 23:00,7.66832,2.76576,8.151843963,0.80832,0.23576,0.842,6.86,2.53,7.311668756,7.86832,2.10576,8.145224662,0.80832,0.23576,0.842,7.06,1.87,7.303458085
25/10/2020 23:30,7.1544,2.5492,7.594989138,0.8544,0.2492,0.89,6.3,2.3,6.706713055,7.3244,2.1992,7.647438525,0.8544,0.2492,0.89,6.47,1.95,6.757469941
26/10/2020 00:00,6.69016,2.55088,7.159974134,0.86016,0.25088,0.896,5.83,2.3,6.26728809,6.93016,2.20088,7.271244075,0.86016,0.25088,0.896,6.07,1.95,6.37553135
26/10/2020 00:30,6.9696,2.5228,7.412141661,0.9696,0.2828,1.01,6,2.24,6.404498419,7.1596,2.2328,7.499684527,0.9696,0.2828,1.01,6.19,1.95,6.489884437
26/10/2020 01:00,7.23928,2.46104,7.646168505,0.92928,0.27104,0.968,6.31,2.19,6.679236483,7.38928,2.22104,7.715858837,0.92928,0.27104,0.968,6.46,1.95,6.747895968
26/10/2020 01:30,7.30072,2.47896,7.71010734,0.99072,0.28896,1.032,6.31,2.19,6.679236483,7.45072,2.31896,7.803255987,0.99072,0.28896,1.032,6.46,2.03,6.771447408
26/10/2020 02:00,7.1124,2.5532,7.556789265,0.9024,0.2632,0.94,6.21,2.29,6.618776322,7.2624,2.2332,7.598002106,0.9024,0.2632,0.94,6.36,1.97,6.658115349
26/10/2020 02:30,7.0184,2.4812,7.444077646,0.9984,0.2912,1.04,6.02,2.19,6.405973775,7.1884,2.3812,7.572529828,0.9984,0.2912,1.04,6.19,2.09,6.533314626
26/10/2020 03:00,6.72472,2.45096,7.157448149,0.89472,0.26096,0.932,5.83,2.19,6.227760432,6.96472,2.29096,7.331836223,0.89472,0.26096,0.932,6.07,2.03,6.400453109
26/10/2020 03:30,6.64464,2.46552,7.087314696,0.94464,0.27552,0.984,5.7,2.19,6.106234519,6.85464,2.35552,7.248073123,0.94464,0.27552,0.984,5.91,2.08,6.265341172
26/10/2020 04:00,6.60816,1.56488,6.79092247,0.90816,0.26488,0.946,5.7,1.3,5.846366393,6.64816,3.31488,7.428759035,0.90816,0.26488,0.946,5.74,3.05,6.500007692
26/10/2020 04:30,7.03296,-2.03872,7.322493127,1.03296,0.30128,1.076,6,-2.34,6.440155278,6.51296,6.98128,9.547613231,1.03296,0.30128,1.076,5.48,6.68,8.640185183
26/10/2020 05:00,7.0496,-2.0572,7.343632071,0.9696,0.2828,1.01,6.08,-2.34,6.51475249,6.5196,6.8428,9.451407091,0.9696,0.2828,1.01,5.55,6.56,8.592793492
26/10/2020 05:30,7.47112,-2.21384,7.792221865,0.98112,0.28616,1.022,6.49,-2.5,6.954861609,6.93112,6.69616,9.63737429,0.98112,0.28616,1.022,5.95,6.41,8.745890464
26/10/2020 06:00,7.92696,-1.61672,8.090146995,0.93696,0.27328,0.976,6.99,-1.89,7.241008217,7.43696,5.89328,9.48889473,0.93696,0.27328,0.976,6.5,5.62,8.592694572
26/10/2020 06:30,8.97336,2.35848,9.278125759,1.02336,0.29848,1.066,7.95,2.06,8.212557458,9.14336,1.56848,9.276915522,1.02336,0.29848,1.066,8.12,1.27,8.218716445
26/10/2020 07:00,10.30856,1.62208,10.43539902,1.13856,0.33208,1.186,9.17,1.29,9.260291572,10.47856,1.22208,10.54958289,1.13856,0.33208,1.186,9.34,0.89,9.382307818
26/10/2020 07:30,11.58424,1.08832,11.63525061,1.19424,0.34832,1.244,10.39,0.74,10.41631893,11.72424,1.08832,11.77464411,1.19424,0.34832,1.244,10.53,0.74,10.55596987
26/10/2020 08:00,12.68864,1.12752,12.73863754,1.32864,0.38752,1.384,11.36,0.74,11.3840766,12.53864,0.39752,12.54493982,1.32864,0.38752,1.384,11.21,0.01,11.21000446
26/10/2020 08:30,13.28768,0.06224,13.28782577,1.20768,0.35224,1.258,12.08,-0.29,12.08348046,13.03768,0.83224,13.06421537,1.20768,0.35224,1.258,11.83,0.48,11.83973395
26/10/2020 09:00,13.42264,1.17952,13.47436574,1.47264,0.42952,1.534,11.95,0.75,11.97351243,13.90264,-0.33048,13.90656737,1.47264,0.42952,1.534,12.43,-0.76,12.45321244
26/10/2020 09:30,14.17576,2.15168,14.33812744,4.32576,1.26168,4.506,9.85,0.89,9.890126389,16.65576,0.42168,16.66109706,4.32576,1.26168,4.506,12.33,-0.84,12.35858002
26/10/2020 10:00,13.87176,2.19968,14.04508162,3.94176,1.14968,4.106,9.93,1.05,9.985359282,16.50176,0.16968,16.50263235,3.94176,1.14968,4.106,12.56,-0.98,12.59817447
26/10/2020 10:30,14.40648,2.31064,14.59060394,4.83648,1.41064,5.038,9.57,0.9,9.612226589,16.98648,0.54064,16.99508148,4.83648,1.41064,5.038,12.15,-0.87,12.18110832
26/10/2020 11:00,14.48136,2.33248,14.6680009,4.91136,1.43248,5.116,9.57,0.9,9.612226589,17.06136,0.56248,17.07062942,4.91136,1.43248,5.116,12.15,-0.87,12.18110832
26/10/2020 11:30,13.84872,2.53296,14.07845631,5.83872,1.70296,6.082,8.01,0.83,8.052887681,18.85872,0.83296,18.8771063,5.83872,1.70296,6.082,13.02,-0.87,13.04903445
26/10/2020 12:00,12.65328,2.05304,12.81875454,4.19328,1.22304,4.368,8.46,0.83,8.500617625,17.61328,0.35304,17.61681781,4.19328,1.22304,4.368,13.42,-0.87,13.44817088
26/10/2020 12:30,16.13984,2.54912,16.33990355,6.09984,1.77912,6.354,10.04,0.77,10.0694836,17.10984,1.06912,17.1432098,6.09984,1.77912,6.354,11.01,-0.71,11.03286907
26/10/2020 13:00,14.20464,0.69552,14.22165762,2.38464,0.69552,2.484,11.82,0,11.82,14.24464,0.69552,14.2616099,2.38464,0.69552,2.484,11.86,0,11.86
26/10/2020 13:30,16.55944,2.46192,16.74144866,6.10944,1.78192,6.364,10.45,0.68,10.47210103,16.68944,1.67192,16.772976,6.10944,1.78192,6.364,10.58,-0.11,10.58057182
26/10/2020 14:00,14.99984,1.89912,15.11958521,4.17984,1.21912,4.354,10.82,0.68,10.84134678,15.09984,1.21912,15.14897428,4.17984,1.21912,4.354,10.92,0,10.92
26/10/2020 14:30,14.60056,1.83808,14.7158041,3.97056,1.15808,4.136,10.63,0.68,10.65172756,14.71056,1.15808,14.75607417,3.97056,1.15808,4.136,10.74,0,10.74
26/10/2020 15:00,14.8344,1.8392,14.94797913,3.9744,1.1592,4.14,10.86,0.68,10.88126831,14.8744,1.1592,14.91950133,3.9744,1.1592,4.14,10.9,0,10.9
26/10/2020 15:30,13.99176,1.68968,14.09341571,3.46176,1.00968,3.606,10.53,0.68,10.55193347,14.14176,1.67968,14.2411622,3.46176,1.00968,3.606,10.68,0.67,10.70099528
26/10/2020 16:00,12.7016,1.3688,12.77514211,2.3616,0.6888,2.46,10.34,0.68,10.36233564,14.8116,1.0888,14.8515649,2.3616,0.6888,2.46,12.45,0.4,12.45642405
26/10/2020 16:30,11.38592,1.14256,11.4431035,1.58592,0.46256,1.652,9.8,0.68,9.823563508,16.44592,1.11256,16.48350917,1.58592,0.46256,1.652,14.86,0.65,14.87420922
26/10/2020 17:00,11.65952,0.97736,11.70041192,1.01952,0.29736,1.062,10.64,0.68,10.66170718,17.03952,-0.38264,17.04381575,1.01952,0.29736,1.062,16.02,-0.68,16.03442547
26/10/2020 17:30,13.04576,2.41168,13.26680272,0.96576,0.28168,1.006,12.08,2.13,12.26634827,18.77576,-2.17832,18.90169944,0.96576,0.28168,1.006,17.81,-2.46,17.97909063
26/10/2020 18:00,13.59272,2.15496,13.76248123,0.94272,0.27496,0.982,12.65,1.88,12.78893663,19.05272,-1.96504,19.15378609,0.94272,0.27496,0.982,18.11,-2.24,18.24800537
26/10/2020 18:30,13.42184,-0.38488,13.42735721,1.01184,0.29512,1.054,12.41,-0.68,12.42861617,18.10184,0.90512,18.12445457,1.01184,0.29512,1.054,17.09,0.61,17.10088302
26/10/2020 19:00,12.4084,3.3912,12.86346097,0.9984,0.2912,1.04,11.41,3.1,11.82362466,17.5384,-2.3388,17.69365593,0.9984,0.2912,1.04,16.54,-2.63,16.7477909
26/10/2020 19:30,11.8164,3.5552,12.33964165,1.0464,0.3052,1.09,10.77,3.25,11.24968444,16.7364,-2.1248,16.87073976,1.0464,0.3052,1.09,15.69,-2.43,15.87705892
26/10/2020 20:00,11.03376,3.69568,11.63623265,1.01376,0.29568,1.056,10.02,3.4,10.58113415,15.77376,-1.91432,15.88949734,1.01376,0.29568,1.056,14.76,-2.21,14.92453349
26/10/2020 20:30,10.68176,3.70968,11.30759578,1.06176,0.30968,1.106,9.62,3.4,10.20315637,15.27176,-1.81032,15.37868369,1.06176,0.30968,1.106,14.21,-2.12,14.36727184
26/10/2020 21:00,10.35648,-0.20936,10.35859593,0.99648,0.29064,1.038,9.36,-0.5,9.373345187,14.05648,2.35064,14.25167142,0.99648,0.29064,1.038,13.06,2.06,13.22146739
26/10/2020 21:30,9.72952,-1.74264,9.884348921,1.01952,0.29736,1.062,8.71,-2.04,8.945708468,13.27952,4.54736,14.03652857,1.01952,0.29736,1.062,12.26,4.25,12.97575046
26/10/2020 22:00,9.1504,-1.9228,9.350239569,0.9504,0.2772,0.99,8.2,-2.2,8.489994111,12.4104,4.8672,13.33070381,0.9504,0.2772,0.99,11.46,4.59,12.34502734
26/10/2020 22:30,8.19424,0.62832,8.218293935,0.95424,0.27832,0.994,7.24,0.35,7.248455008,11.47424,2.86832,11.82731767,0.95424,0.27832,0.994,10.52,2.59,10.83413587
26/10/2020 23:00,7.42816,3.02488,8.020440138,0.90816,0.26488,0.946,6.52,2.76,7.080112993,10.66816,0.93488,10.7090447,0.90816,0.26488,0.946,9.76,0.67,9.782969897
26/10/2020 23:30,6.91384,2.95112,7.517332825,0.96384,0.28112,1.004,5.95,2.67,6.521610231,10.02384,0.95112,10.06886278,0.96384,0.28112,1.004,9.06,0.67,9.084739952
27/10/2020 00:00,6.42536,2.95448,7.072072058,0.97536,0.28448,1.016,5.45,2.67,6.068887872,9.49536,0.95448,9.543211912,0.97536,0.28448,1.016,8.52,0.67,8.546303294
27/10/2020 00:30,6.54456,2.96008,7.182850353,0.99456,0.29008,1.036,5.55,2.67,6.158847295,9.51456,0.96008,9.562876429,0.99456,0.29008,1.036,8.52,0.67,8.546303294
27/10/2020 01:00,6.5804,2.7572,7.134691023,0.9504,0.2772,0.99,5.63,2.48,6.15201593,9.7904,1.1172,9.853936675,0.9504,0.2772,0.99,8.84,0.84,8.879819818
27/10/2020 01:30,6.61304,1.25672,6.731392367,0.98304,0.28672,1.024,5.63,0.97,5.712950201,9.58304,2.84672,9.996923047,0.98304,0.28672,1.024,8.6,2.56,8.972937089
27/10/2020 02:00,6.6696,-1.7172,6.887114055,0.9696,0.2828,1.01,5.7,-2,6.040695324,9.0496,5.8528,10.77731544,0.9696,0.2828,1.01,8.08,5.57,9.813832075
27/10/2020 02:30,6.22144,2.96792,6.893102698,1.02144,0.29792,1.064,5.2,2.67,5.845417008,9.27144,1.38792,9.374749149,1.02144,0.29792,1.064,8.25,1.09,8.321694539
27/10/2020 03:00,6.16576,2.95168,6.83586214,0.96576,0.28168,1.006,5.2,2.67,5.845417008,9.03576,1.28168,9.126207449,0.96576,0.28168,1.006,8.07,1,8.131721835
27/10/2020 03:30,6.01696,3.01328,6.729313784,0.93696,0.27328,0.976,5.08,2.74,5.771828133,8.77696,1.34328,8.879156942,0.93696,0.27328,0.976,7.84,1.07,7.912679698
27/10/2020 04:00,5.99584,3.00712,6.707672324,0.91584,0.26712,0.954,5.08,2.74,5.771828133,8.63584,1.33712,8.73874261,0.91584,0.26712,0.954,7.72,1.07,7.793798817
27/10/2020 04:30,6.008,3.034,6.730618099,1.008,0.294,1.05,5,2.74,5.701543651,8.678,1.364,8.784542105,1.008,0.294,1.05,7.67,1.07,7.744275305
27/10/2020 05:00,5.96768,2.95224,6.657997116,0.96768,0.28224,1.008,5,2.67,5.668236057,8.70768,1.29224,8.803043519,0.96768,0.28224,1.008,7.74,1.01,7.80561977
27/10/2020 05:30,6.35528,2.83904,6.960584171,1.02528,0.29904,1.068,5.33,2.54,5.90427811,9.15528,1.24904,9.240089437,1.02528,0.29904,1.068,8.13,0.95,8.185316121
27/10/2020 06:00,6.72376,2.93568,7.336699912,1.01376,0.29568,1.056,5.71,2.64,6.29076307,9.63376,1.14568,9.701644933,1.01376,0.29568,1.056,8.62,0.85,8.661806971
27/10/2020 06:30,7.73296,1.78128,7.935466514,1.03296,0.30128,1.076,6.7,1.48,6.861515868,11.03296,1.88128,11.19220357,1.03296,0.30128,1.076,10,1.58,10.12405057
27/10/2020 07:00,8.49616,2.70888,8.91755379,0.95616,0.27888,0.996,7.54,2.43,7.921900025,12.26616,0.54888,12.27843436,0.95616,0.27888,0.996,11.31,0.27,11.31322235
27/10/2020 07:30,9.50696,-0.39672,9.515233849,0.93696,0.27328,0.976,8.57,-0.67,8.596150301,13.74696,1.90328,13.87809007,0.93696,0.27328,0.976,12.81,1.63,12.91328773
27/10/2020 08:00,10.00024,-0.36368,10.00685081,1.05024,0.30632,1.094,8.95,-0.67,8.975043175,14.61024,1.58632,14.69610574,1.05024,0.30632,1.094,13.56,1.28,13.620279
27/10/2020 08:30,10.65648,-0.95936,10.69957651,1.23648,0.36064,1.288,9.42,-1.32,9.512034483,15.54648,1.75064,15.64473652,1.23648,0.36064,1.288,14.31,1.39,14.37735024
27/10/2020 09:00,11.16512,-0.99184,11.20908788,1.36512,0.39816,1.422,9.8,-1.39,9.898085674,16.08512,1.40816,16.14664052,1.36512,0.39816,1.422,14.72,1.01,14.75460945
27/10/2020 09:30,11.32448,2.12464,11.52206329,1.52448,0.44464,1.588,9.8,1.68,9.942957307,16.76448,-1.69536,16.84998621,1.52448,0.44464,1.588,15.24,-2.14,15.38951591
27/10/2020 10:00,11.41208,2.21144,11.62437253,1.82208,0.53144,1.898,9.59,1.68,9.73604129,16.94208,-1.60856,17.01827077,1.82208,0.53144,1.898,15.12,-2.14,15.27069088
27/10/2020 10:30,11.59464,2.36552,11.83348476,2.14464,0.62552,2.234,9.45,1.74,9.608855291,17.26464,-1.51448,17.33093892,2.14464,0.62552,2.234,15.12,-2.14,15.27069088
27/10/2020 11:00,11.21696,1.68328,11.34255805,1.65696,0.48328,1.726,9.56,1.2,9.63501946,16.85696,-1.22672,16.90153669,1.65696,0.48328,1.726,15.2,-1.71,15.29588507
27/10/2020 11:30,11.73304,-2.68328,12.03595527,1.70304,0.49672,1.774,10.03,-3.18,10.52203878,16.78304,2.86672,17.02611274,1.70304,0.49672,1.774,15.08,2.37,15.26510072
27/10/2020 12:00,11.84768,-2.54776,12.11852311,1.92768,0.56224,2.008,9.92,-3.11,10.39608099,16.92768,2.93224,17.17976663,1.92768,0.56224,2.008,15,2.37,15.18607586
27/10/2020 12:30,12.03552,-2.57464,12.30782324,1.83552,0.53536,1.912,10.2,-3.11,10.66358758,17.11552,2.82536,17.34715204,1.83552,0.53536,1.912,15.28,2.29,15.45064724
27/10/2020 13:00,12.11792,-2.41144,12.35552621,2.01792,0.58856,2.102,10.1,-3,10.53612832,16.94792,3.03856,17.21815435,2.01792,0.58856,2.102,14.93,2.45,15.12968605
27/10/2020 13:30,12.11024,-1.89368,12.25740335,2.01024,0.58632,2.094,10.1,-2.48,10.40001923,17.10024,2.50632,17.28293517,2.01024,0.58632,2.094,15.09,1.92,15.21165671
27/10/2020 14:00,11.45648,2.40064,11.70529822,1.95648,0.57064,2.038,9.5,1.83,9.674652449,17.04648,-1.68936,17.12998592,1.95648,0.57064,2.038,15.09,-2.26,15.25829938
27/10/2020 14:30,11.0744,2.3592,11.32290422,1.8144,0.5292,1.89,9.26,1.83,9.439094236,16.7144,-1.7308,16.80377446,1.8144,0.5292,1.89,14.9,-2.26,15.07042136
27/10/2020 15:00,11.22272,2.44496,11.48595985,2.38272,0.69496,2.482,8.84,1.75,9.011553695,16.74272,-1.68504,16.82730022,2.38272,0.69496,2.482,14.36,-2.38,14.55589228
27/10/2020 15:30,10.8656,1.5508,10.97571155,1.7856,0.5208,1.86,9.08,1.03,9.138232871,16.3456,-0.1692,16.34647571,1.7856,0.5208,1.86,14.56,-0.69,14.57634042
27/10/2020 16:00,11.1684,-0.0288,11.16843713,2.1984,0.6412,2.29,8.97,-0.67,8.994987493,16.7584,1.3612,16.81359081,2.1984,0.6412,2.29,14.56,0.72,14.57779133
27/10/2020 16:30,11.04832,-0.22424,11.05059539,1.52832,0.44576,1.592,9.52,-0.67,9.543547558,16.92832,1.11576,16.9650505,1.52832,0.44576,1.592,15.4,0.67,15.41456779
27/10/2020 17:00,11.68864,-0.01248,11.68864666,1.08864,0.31752,1.134,10.6,-0.33,10.60513555,17.67864,0.59752,17.6887349,1.08864,0.31752,1.134,16.59,0.28,16.5923627
27/10/2020 17:30,12.90872,-0.73704,12.929744,1.03872,0.30296,1.082,11.87,-1.04,11.91547313,18.90872,1.06296,18.93857376,1.03872,0.30296,1.082,17.87,0.76,17.88615386
27/10/2020 18:00,13.24408,-0.83256,13.27022273,1.05408,0.30744,1.098,12.19,-1.14,12.24318994,19.15408,1.06744,19.18380069,1.05408,0.30744,1.098,18.1,0.76,18.11594877
27/10/2020 18:30,13.07016,0.32088,13.0740983,1.10016,0.32088,1.146,11.97,0,11.97,18.97016,0.03088,18.97018513,1.10016,0.32088,1.146,17.87,-0.29,17.87235295
27/10/2020 19:00,12.28016,-0.48912,12.28989699,1.10016,0.32088,1.146,11.18,-0.81,11.20930417,17.78016,1.27088,17.82552175,1.10016,0.32088,1.146,16.68,0.95,16.70703145
27/10/2020 19:30,11.65328,-0.35696,11.65874587,1.07328,0.31304,1.118,10.58,-0.67,10.60119333,17.06328,1.26304,17.10996185,1.07328,0.31304,1.118,15.99,0.95,16.0181959
27/10/2020 20:00,11.15096,0.31528,11.15541619,1.08096,0.31528,1.126,10.07,0,10.07,16.38096,1.48528,16.44815817,1.08096,0.31528,1.126,15.3,1.17,15.34467008
27/10/2020 20:30,10.84248,0.31864,10.8471611,1.09248,0.31864,1.138,9.75,0,9.75,15.80248,1.68864,15.89244724,1.09248,0.31864,1.138,14.71,1.37,14.77365899
27/10/2020 21:00,10.1364,0.9852,10.18416536,1.0464,0.3052,1.09,9.09,0.68,9.115399059,14.9064,1.9252,15.03020812,1.0464,0.3052,1.09,13.86,1.62,13.95435416
27/10/2020 21:30,9.42336,0.87848,9.464218975,1.02336,0.29848,1.066,8.4,0.58,8.42,13.94336,2.13848,14.10639517,1.02336,0.29848,1.066,12.92,1.84,13.05036398
27/10/2020 22:00,8.45064,-0.67648,8.477673124,1.04064,0.30352,1.084,7.41,-0.98,7.474523396,12.97064,3.54352,13.44596728,1.04064,0.30352,1.084,11.93,3.24,12.36213978
27/10/2020 22:30,7.96784,-0.65688,7.994871206,1.10784,0.32312,1.154,6.86,-0.98,6.929646456,12.09784,3.87312,12.70270803,1.10784,0.32312,1.154,10.99,3.55,11.5491385
27/10/2020 23:00,7.19064,-0.67648,7.222390795,1.04064,0.30352,1.084,6.15,-0.98,6.22759183,11.12064,3.98352,11.81258082,1.04064,0.30352,1.084,10.08,3.68,10.73074089
27/10/2020 23:30,6.68256,-0.67592,6.716656609,1.04256,0.30408,1.086,5.64,-0.98,5.724508713,10.38256,4.10408,11.16427449,1.04256,0.30408,1.086,9.34,3.8,10.08343196
28/10/2020 00:00,6.378,-0.876,6.437876979,1.008,0.294,1.05,5.37,-1.17,5.495980349,9.798,4.094,10.61892838,1.008,0.294,1.05,8.79,3.8,9.57622577
28/10/2020 00:30,6.49176,-0.79032,6.539690635,1.06176,0.30968,1.106,5.43,-1.1,5.540297826,9.85176,4.10968,10.67457937,1.06176,0.30968,1.106,8.79,3.8,9.57622577
28/10/2020 01:00,6.45424,-0.75168,6.497864018,0.95424,0.27832,0.994,5.5,-1.03,5.595614354,9.97424,4.07832,10.77581355,0.95424,0.27832,0.994,9.02,3.8,9.787767876
28/10/2020 01:30,6.34872,-0.72704,6.390213831,1.03872,0.30296,1.082,5.31,-1.03,5.408974025,9.96872,4.21296,10.82240317,1.03872,0.30296,1.082,8.93,3.91,9.748487062
28/10/2020 02:00,6.1064,-0.7248,6.149264671,1.0464,0.3052,1.09,5.06,-1.03,5.163768004,9.7264,4.3252,10.64472696,1.0464,0.3052,1.09,8.68,4.02,9.565709592
28/10/2020 02:30,6.02176,-0.52032,6.044197747,1.06176,0.30968,1.106,4.96,-0.83,5.028966097,9.60176,4.48968,10.59957648,1.06176,0.30968,1.106,8.54,4.18,9.508101808
28/10/2020 03:00,5.65296,3.57128,6.686553492,1.03296,0.30128,1.076,4.62,3.27,5.660150175,9.57296,1.12128,9.638404017,1.03296,0.30128,1.076,8.54,0.82,8.579277359
28/10/2020 03:30,5.65632,2.90976,6.360869375,1.09632,0.31976,1.142,4.56,2.59,5.244206327,8.94632,1.74976,9.115826984,1.09632,0.31976,1.142,7.85,1.43,7.979185422
28/10/2020 04:00,5.65912,2.64016,6.24468446,1.02912,0.30016,1.072,4.63,2.34,5.187725899,8.78912,1.99016,9.011624005,1.02912,0.30016,1.072,7.76,1.69,7.94189524
28/10/2020 04:30,5.5844,2.8492,6.269247483,1.0944,0.3192,1.14,4.49,2.53,5.153736509,8.7644,1.8092,8.949184991,1.0944,0.3192,1.14,7.67,1.49,7.81338595
28/10/2020 05:00,5.66216,2.83688,6.333083293,1.05216,0.30688,1.096,4.61,2.53,5.258611984,8.72216,1.79688,8.905327215,1.05216,0.30688,1.096,7.67,1.49,7.81338595
28/10/2020 05:30,6.05176,2.74968,6.647145192,1.06176,0.30968,1.106,4.99,2.44,5.554610697,9.24176,1.59968,9.379184613,1.06176,0.30968,1.106,8.18,1.29,8.281092923
28/10/2020 06:00,6.51488,1.84184,6.770231606,1.03488,0.30184,1.078,5.48,1.54,5.692275468,9.68488,2.02184,9.893671593,1.03488,0.30184,1.078,8.65,1.72,8.819348048
28/10/2020 06:30,8.02456,0.97008,8.082983261,0.99456,0.29008,1.036,7.03,0.68,7.062811055,10.81456,2.13008,11.02233863,0.99456,0.29008,1.036,9.82,1.84,9.990895856
28/10/2020 07:00,8.82352,0.26936,8.827630486,0.92352,0.26936,0.962,7.9,0,7.9,11.85352,1.80936,11.99081815,0.92352,0.26936,0.962,10.93,1.54,11.03795724
28/10/2020 07:30,9.83976,2.01368,10.04369374,1.10976,0.32368,1.156,8.73,1.69,8.892075123,13.62976,0.28368,13.63271184,1.10976,0.32368,1.156,12.52,-0.04,12.5200639
