Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/10/2020 08:00,10.64472,2.09096,10.84814167,1.37472,0.40096,1.432,9.27,1.69,9.422791518,14.87472,-0.94904,14.90496468,1.37472,0.40096,1.432,13.5,-1.35,13.56733209
28/10/2020 08:30,11.33,2.32,11.56508971,2.16,0.63,2.25,9.17,1.69,9.324430278,15.83,-0.99,15.86092683,2.16,0.63,2.25,13.67,-1.62,13.76565654
28/10/2020 09:00,12.92976,2.75368,13.21973703,4.22976,1.23368,4.406,8.7,1.52,8.831783512,17.59976,-0.54632,17.60823721,4.22976,1.23368,4.406,13.37,-1.78,13.48796871
28/10/2020 09:30,12.93088,2.75984,13.22211687,4.01088,1.16984,4.178,8.92,1.59,9.060601525,17.67088,-0.61016,17.68141101,4.01088,1.16984,4.178,13.66,-1.78,13.77548547
28/10/2020 10:00,14.07072,3.44896,14.48725255,6.03072,1.75896,6.282,8.04,1.69,8.215698388,18.91072,-0.02104,18.9107317,6.03072,1.75896,6.282,12.88,-1.78,13.00241516
28/10/2020 10:30,12.4988,2.8184,12.8126258,3.8688,1.1284,4.03,8.63,1.69,8.793918353,17.4688,-0.6516,17.48094837,3.8688,1.1284,4.03,13.6,-1.78,13.71599067
28/10/2020 11:00,12.48984,0.31912,12.49391615,3.69984,1.07912,3.854,8.79,-0.76,8.822794342,17.10984,1.47912,17.17365485,3.69984,1.07912,3.854,13.41,0.4,13.41596437
28/10/2020 11:30,12.94256,-1.69592,13.05319899,3.92256,1.14408,4.086,9.02,-2.84,9.456532134,17.27256,3.70408,17.66526359,3.92256,1.14408,4.086,13.35,2.56,13.59323729
28/10/2020 12:00,11.92112,1.45616,12.00972539,2.66112,0.77616,2.772,9.26,0.68,9.284934033,17.08112,0.09616,17.08139067,2.66112,0.77616,2.772,14.42,-0.68,14.43602438
28/10/2020 12:30,11.9852,0.7336,12.00763041,2.5152,0.7336,2.62,9.47,0,9.47,17.1952,0.0536,17.19528354,2.5152,0.7336,2.62,14.68,-0.68,14.69574088
28/10/2020 13:00,13.01568,1.88624,13.15164732,4.13568,1.20624,4.308,8.88,0.68,8.905997979,18.02568,0.52624,18.03335986,4.13568,1.20624,4.308,13.89,-0.68,13.90663511
28/10/2020 13:30,12.7704,1.8672,12.9061827,4.0704,1.1872,4.24,8.7,0.68,8.726534249,17.7904,0.5072,17.79762861,4.0704,1.1872,4.24,13.72,-0.68,13.73684098
28/10/2020 14:00,11.84696,1.58328,11.95229002,3.09696,0.90328,3.226,8.75,0.68,8.776383082,16.94696,0.06328,16.94707814,3.09696,0.90328,3.226,13.85,-0.84,13.87544954
28/10/2020 14:30,11.03848,1.29664,11.1143743,1.90848,0.55664,1.988,9.13,0.74,9.159939956,16.07848,-0.28336,16.08097671,1.90848,0.55664,1.988,14.17,-0.84,14.19487584
28/10/2020 15:00,12.53976,1.34368,12.61154458,1.82976,0.53368,1.906,10.71,0.81,10.74058658,14.87976,-0.30632,14.88291267,1.82976,0.53368,1.906,13.05,-0.84,13.07700654
28/10/2020 15:30,12.79224,1.25232,12.85339292,1.96224,0.57232,2.044,10.83,0.68,10.85132711,14.93224,-0.12768,14.93278586,1.96224,0.57232,2.044,12.97,-0.7,12.98887601
28/10/2020 16:00,12.97728,1.24504,13.03686775,1.93728,0.56504,2.018,11.04,0.68,11.0609222,15.10728,-0.13496,15.10788282,1.93728,0.56504,2.018,13.17,-0.7,13.18858977
28/10/2020 16:30,13.01736,1.02048,13.05729837,1.16736,0.34048,1.216,11.85,0.68,11.86949451,15.19736,-0.35952,15.20161194,1.16736,0.34048,1.216,14.03,-0.7,14.04745173
28/10/2020 17:00,14.03184,0.97512,14.06568138,1.01184,0.29512,1.054,13.02,0.68,13.0377452,16.33184,-0.55488,16.3412634,1.01184,0.29512,1.054,15.32,-0.85,15.34356217
28/10/2020 17:30,15.18952,0.29736,15.19243038,1.01952,0.29736,1.062,14.17,0,14.17,17.53952,-0.50264,17.54672074,1.01952,0.29736,1.062,16.52,-0.8,16.53935912
28/10/2020 18:00,15.43344,0.61392,15.4456456,0.97344,0.28392,1.014,14.46,0.33,14.46376507,17.66344,-0.80608,17.68182337,0.97344,0.28392,1.014,16.69,-1.09,16.7255553
28/10/2020 18:30,14.92256,2.31408,15.10091928,1.04256,0.30408,1.086,13.88,2.01,14.02478164,17.06256,-1.46592,17.12541606,1.04256,0.30408,1.086,16.02,-1.77,16.1174843
28/10/2020 19:00,13.9868,3.1824,14.34427565,1.0368,0.3024,1.08,12.95,2.88,13.26638233,16.3468,-1.9576,16.46359827,1.0368,0.3024,1.08,15.31,-2.26,15.47590708
28/10/2020 19:30,13.40136,3.19248,13.77637029,1.07136,0.31248,1.116,12.33,2.88,12.66188375,15.70136,-2.00752,15.82917693,1.07136,0.31248,1.116,14.63,-2.32,14.81280865
28/10/2020 20:00,12.82688,3.36784,13.26164382,0.98688,0.28784,1.028,11.84,3.08,12.23405084,14.97688,-1.80216,15.08491681,0.98688,0.28784,1.028,13.99,-2.09,14.14525362
28/10/2020 20:30,12.40936,3.65648,12.93684898,1.11936,0.32648,1.166,11.29,3.33,11.77085383,14.46936,-1.53352,14.55039733,1.11936,0.32648,1.166,13.35,-1.86,13.47895026
28/10/2020 21:00,11.64144,3.62792,12.19364297,1.02144,0.29792,1.064,10.62,3.33,11.12983827,13.62144,-1.47208,13.70075353,1.02144,0.29792,1.064,12.6,-1.77,12.72371408
28/10/2020 21:30,10.92536,1.78448,11.07013369,0.97536,0.28448,1.016,9.95,1.5,10.06243012,12.57536,1.21448,12.6338688,0.97536,0.28448,1.016,11.6,0.93,11.63722046
28/10/2020 22:00,10.12208,2.90144,10.52971308,0.86208,0.25144,0.898,9.26,2.65,9.631723626,11.96208,-0.42856,11.96975445,0.86208,0.25144,0.898,11.1,-0.68,11.12080932
28/10/2020 22:30,9.3504,2.9272,9.797881404,0.9504,0.2772,0.99,8.4,2.65,8.80809287,11.1104,0.9472,11.15070294,0.9504,0.2772,0.99,10.16,0.67,10.18206757
28/10/2020 23:00,8.48352,2.91936,8.971776546,0.92352,0.26936,0.962,7.56,2.65,8.010998689,10.11352,0.93936,10.15705095,0.92352,0.26936,0.962,9.19,0.67,9.214390919
28/10/2020 23:30,7.65496,3.02728,8.23181856,0.98496,0.28728,1.026,6.67,2.74,7.210859866,9.34496,0.95728,9.393863018,0.98496,0.28728,1.026,8.36,0.67,8.386805113
29/10/2020 00:00,7.44184,0.17512,7.443900161,1.01184,0.29512,1.054,6.43,-0.12,6.431119654,8.63184,4.10512,9.558277669,1.01184,0.29512,1.054,7.62,3.81,8.519418994
29/10/2020 00:30,7.70552,-2.00464,7.962011052,1.11552,0.32536,1.162,6.59,-2.33,6.989778251,8.55552,5.58536,10.21729753,1.11552,0.32536,1.162,7.44,5.26,9.111597006
29/10/2020 01:00,7.86344,-2.04608,8.125277349,0.97344,0.28392,1.014,6.89,-2.33,7.273307363,8.73344,5.54392,10.34446824,0.97344,0.28392,1.014,7.76,5.26,9.374710662
29/10/2020 01:30,7.95888,-1.98616,8.202963026,0.93888,0.27384,0.978,7.02,-2.26,7.374822032,8.69888,5.60384,10.34763432,0.93888,0.27384,0.978,7.76,5.33,9.414164859
29/10/2020 02:00,7.78672,-2.01304,8.04271959,0.84672,0.24696,0.882,6.94,-2.26,7.298712215,8.39672,5.75696,10.18074139,0.84672,0.24696,0.882,7.55,5.51,9.346796243
29/10/2020 02:30,7.1324,2.8032,7.663488762,0.9024,0.2632,0.94,6.23,2.54,6.727889714,8.4524,1.6932,8.620324356,0.9024,0.2632,0.94,7.55,1.43,7.684230606
29/10/2020 03:00,7.00512,3.43816,7.803374296,0.88512,0.25816,0.922,6.12,3.18,6.896868855,8.31512,1.09816,8.387322338,0.88512,0.25816,0.922,7.43,0.84,7.477332412
29/10/2020 03:30,6.98976,3.43368,7.787612163,0.86976,0.25368,0.906,6.12,3.18,6.896868855,8.12976,1.09368,8.202995404,0.86976,0.25368,0.906,7.26,0.84,7.308433485
29/10/2020 04:00,6.87776,3.38768,7.66680888,0.91776,0.26768,0.956,5.96,3.12,6.727257985,8.01776,1.16768,8.102342377,0.91776,0.26768,0.956,7.1,0.9,7.156814934
29/10/2020 04:30,6.91032,3.30176,7.658599193,1.00032,0.29176,1.042,5.91,3.01,6.632360063,8.04032,1.29176,8.143426159,1.00032,0.29176,1.042,7.04,1,7.110668042
29/10/2020 05:00,6.93232,3.28776,7.67244592,0.95232,0.27776,0.992,5.98,3.01,6.694811424,7.99232,1.27776,8.093815516,0.95232,0.27776,0.992,7.04,1,7.110668042
29/10/2020 05:30,7.278,3.124,7.920142675,1.008,0.294,1.05,6.27,2.83,6.879084241,8.398,1.174,8.479662729,1.008,0.294,1.05,7.39,0.88,7.442210693
29/10/2020 06:00,7.52608,2.91344,8.070316772,1.00608,0.29344,1.048,6.52,2.62,7.02672043,8.85608,1.03344,8.916173574,1.00608,0.29344,1.048,7.85,0.74,7.884801836
29/10/2020 06:30,9.00256,0.26408,9.006432412,1.04256,0.30408,1.086,7.96,-0.04,7.960100502,10.10256,2.98408,10.53406151,1.04256,0.30408,1.086,9.06,2.68,9.448068586
29/10/2020 07:00,9.9544,1.0992,10.01490489,0.8544,0.2492,0.89,9.1,0.85,9.139611589,11.4144,1.3492,11.49386219,0.8544,0.2492,0.89,10.56,1.1,10.61713709
29/10/2020 07:30,10.936,-1.452,11.03197172,0.816,0.238,0.85,10.12,-1.69,10.26014132,12.606,3.038,12.96690711,0.816,0.238,0.85,11.79,2.8,12.11792474
29/10/2020 08:00,11.30512,2.36816,11.55049436,0.88512,0.25816,0.922,10.42,2.11,10.63148626,14.07512,-1.63184,14.1694003,0.88512,0.25816,0.922,13.19,-1.89,13.32472139
29/10/2020 08:30,12.44688,1.91784,12.5937656,1.22688,0.35784,1.278,11.22,1.56,11.32793008,14.15688,-1.16216,14.20450165,1.22688,0.35784,1.278,12.93,-1.52,13.01903606
29/10/2020 09:00,13.9188,-1.2516,13.97495961,1.7088,0.4984,1.78,12.21,-1.75,12.33477199,13.3688,2.5284,13.60579362,1.7088,0.4984,1.78,11.66,2.03,11.83539184
29/10/2020 09:30,14.73432,-1.16624,14.78040262,2.34432,0.68376,2.442,12.39,-1.85,12.52735407,14.61432,2.59376,14.84270663,2.34432,0.68376,2.442,12.27,1.91,12.41776953
29/10/2020 10:00,14.49304,0.63672,14.50701971,2.18304,0.63672,2.274,12.31,0,12.31,14.71304,0.63672,14.72681087,2.18304,0.63672,2.274,12.53,0,12.53
29/10/2020 10:30,14.3304,0.5572,14.34122854,1.9104,0.5572,1.99,12.42,0,12.42,14.5404,-0.1228,14.54091854,1.9104,0.5572,1.99,12.63,-0.68,12.64829237
29/10/2020 11:00,14.5028,-0.1296,14.50337905,1.8528,0.5404,1.93,12.65,-0.67,12.66773066,14.6628,-0.1396,14.66346453,1.8528,0.5404,1.93,12.81,-0.68,12.8280357
29/10/2020 11:30,14.81632,-0.07024,14.81648649,2.05632,0.59976,2.142,12.76,-0.67,12.77757802,14.95632,-0.08024,14.95653524,2.05632,0.59976,2.142,12.9,-0.68,12.91791005
29/10/2020 12:00,14.26504,-0.25728,14.26735992,1.41504,0.41272,1.474,12.85,-0.67,12.86745507,14.41504,-0.26728,14.41751771,1.41504,0.41272,1.474,13,-0.68,13.01777247
29/10/2020 12:30,14.6932,-0.1324,14.69379651,1.8432,0.5376,1.92,12.85,-0.67,12.86745507,14.8432,-0.1424,14.84388305,1.8432,0.5376,1.92,13,-0.68,13.01777247
29/10/2020 13:00,14.578,0.504,14.5867097,1.728,0.504,1.8,12.85,0,12.85,14.728,-0.176,14.72905156,1.728,0.504,1.8,13,-0.68,13.01777247
29/10/2020 13:30,14.57416,-1.55712,14.65710621,1.72416,0.50288,1.796,12.85,-2.06,13.01407315,14.78416,-0.17712,14.78522095,1.72416,0.50288,1.796,13.06,-0.68,13.07769093
29/10/2020 14:00,13.98304,0.42672,13.98954959,1.46304,0.42672,1.524,12.52,0,12.52,14.23304,0.42672,14.2394353,1.46304,0.42672,1.524,12.77,0,12.77
29/10/2020 14:30,13.84968,0.40824,13.85569544,1.39968,0.40824,1.458,12.45,0,12.45,14.10968,-0.27176,14.11229688,1.39968,0.40824,1.458,12.71,-0.68,12.7281774
29/10/2020 15:00,13.64184,0.36512,13.64672529,1.25184,0.36512,1.304,12.39,0,12.39,13.87184,0.36512,13.87664432,1.25184,0.36512,1.304,12.62,0,12.62
29/10/2020 15:30,13.50632,1.06976,13.54861862,1.33632,0.38976,1.392,12.17,0.68,12.18898273,13.73632,0.38976,13.74184849,1.33632,0.38976,1.392,12.4,0,12.4
29/10/2020 16:00,13.44352,1.01936,13.48211129,1.16352,0.33936,1.212,12.28,0.68,12.29881295,13.76352,-0.34064,13.76773469,1.16352,0.33936,1.212,12.6,-0.68,12.61833586
29/10/2020 16:30,13.9856,0.9908,14.02065234,1.0656,0.3108,1.11,12.92,0.68,12.93788236,14.3256,0.3108,14.32897107,1.0656,0.3108,1.11,13.26,0,13.26
29/10/2020 17:00,14.87336,0.01848,14.87337148,1.02336,0.29848,1.066,13.85,-0.28,13.85283004,15.19336,-0.32152,15.1967616,1.02336,0.29848,1.066,14.17,-0.62,14.18355738
29/10/2020 17:30,15.99432,0.33376,15.99780197,1.14432,0.33376,1.192,14.85,0,14.85,16.31432,-0.34624,16.31799372,1.14432,0.33376,1.192,15.17,-0.68,15.18523296
29/10/2020 18:00,15.906,0.308,15.90898174,1.056,0.308,1.1,14.85,0,14.85,16.226,-0.372,16.23026371,1.056,0.308,1.1,15.17,-0.68,15.18523296
29/10/2020 18:30,15.39016,-1.40912,15.45453474,1.10016,0.32088,1.146,14.29,-1.73,14.39433917,15.69016,0.64088,15.70324323,1.10016,0.32088,1.146,14.59,0.32,14.59350883
29/10/2020 19:00,14.61136,0.99248,14.64502843,1.07136,0.31248,1.116,13.54,0.68,13.55706458,14.97136,0.31248,14.97462066,1.07136,0.31248,1.116,13.9,0,13.9
29/10/2020 19:30,14.02144,0.97792,14.05550096,1.02144,0.29792,1.064,13,0.68,13.01777247,14.39144,0.29792,14.39452332,1.02144,0.29792,1.064,13.37,0,13.37
29/10/2020 20:00,13.43024,0.98632,13.46640908,1.05024,0.30632,1.094,12.38,0.68,12.39866122,13.79024,0.97632,13.8247575,1.05024,0.30632,1.094,12.74,0.67,12.75760557
29/10/2020 20:30,13.0776,1.0468,13.1194288,1.2576,0.3668,1.31,11.82,0.68,11.83954391,13.4576,1.0368,13.49747947,1.2576,0.3668,1.31,12.2,0.67,12.21838369
29/10/2020 21:00,12.12968,1.26824,12.19580131,1.15968,0.33824,1.208,10.97,0.93,11.00935057,12.48968,1.15824,12.54327016,1.15968,0.33824,1.208,11.33,0.82,11.35963468
29/10/2020 21:30,11.32472,1.49096,11.42244478,1.13472,0.33096,1.182,10.19,1.16,10.25581299,11.71472,1.30096,11.78673668,1.13472,0.33096,1.182,10.58,0.97,10.62437292
29/10/2020 22:00,10.574,1.592,10.69317259,1.104,0.322,1.15,9.47,1.27,9.554778909,10.964,1.292,11.03986232,1.104,0.322,1.15,9.86,0.97,9.907598094
29/10/2020 22:30,9.78472,1.73096,9.936647724,1.13472,0.33096,1.182,8.65,1.4,8.762562411,10.16472,1.50096,10.27494105,1.13472,0.33096,1.182,9.03,1.17,9.105481865
29/10/2020 23:00,8.88904,1.82472,9.074394481,1.07904,0.31472,1.124,7.81,1.51,7.95463387,9.28904,1.63472,9.431785282,1.07904,0.31472,1.124,8.21,1.32,8.315437451
29/10/2020 23:30,8.20488,1.91184,8.424677323,1.03488,0.30184,1.078,7.17,1.61,7.348537269,8.59488,1.62184,8.746560878,1.03488,0.30184,1.078,7.56,1.32,7.674372939
30/10/2020 00:00,7.71248,1.98864,7.964737083,1.09248,0.31864,1.138,6.62,1.67,6.827393353,8.11248,1.70864,8.29046334,1.09248,0.31864,1.138,7.02,1.39,7.156290939
30/10/2020 00:30,7.80848,2.01664,8.064688264,1.18848,0.34664,1.238,6.62,1.67,6.827393353,8.20848,1.78664,8.400668212,1.18848,0.34664,1.238,7.02,1.44,7.166170525
30/10/2020 01:00,7.8048,2.0864,8.078859325,1.0848,0.3164,1.13,6.72,1.77,6.949194198,8.2148,1.8364,8.417559266,1.0848,0.3164,1.13,7.13,1.52,7.290219475
30/10/2020 01:30,7.7448,2.1564,8.039402217,1.0848,0.3164,1.13,6.66,1.84,6.909500706,8.1448,1.9664,8.378812326,1.0848,0.3164,1.13,7.06,1.65,7.250248272
30/10/2020 02:00,7.47568,2.13624,7.774915614,1.01568,0.29624,1.058,6.46,1.84,6.716933824,7.87568,1.94624,8.112594258,1.01568,0.29624,1.058,6.86,1.65,7.055643132
30/10/2020 02:30,7.3956,2.0608,7.677356055,1.0656,0.3108,1.11,6.33,1.75,6.567450038,7.7856,1.8508,8.002563839,1.0656,0.3108,1.11,6.72,1.54,6.894200461
30/10/2020 03:00,7.1476,1.5068,7.304699309,1.0176,0.2968,1.06,6.13,1.21,6.248279763,7.4476,2.3868,7.820713522,1.0176,0.2968,1.06,6.43,2.09,6.761138957
30/10/2020 03:30,6.94712,2.32416,7.325585028,1.07712,0.31416,1.122,5.87,2.01,6.204595071,7.31712,2.01416,7.589274379,1.07712,0.31416,1.122,6.24,1.7,6.467426072
30/10/2020 04:00,6.73368,2.32024,7.122215947,1.06368,0.31024,1.108,5.67,2.01,6.015729382,7.10368,2.01024,7.382637361,1.06368,0.31024,1.108,6.04,1.7,6.274679275
30/10/2020 04:30,6.7032,2.3376,7.099103042,1.1232,0.3276,1.17,5.58,2.01,5.930977997,7.0932,2.0276,7.377306283,1.1232,0.3276,1.17,5.97,1.7,6.207326317
30/10/2020 05:00,6.65136,2.32248,7.045175881,1.07136,0.31248,1.116,5.58,2.01,5.930977997,7.04136,2.01248,7.323307067,1.07136,0.31248,1.116,5.97,1.7,6.207326317
30/10/2020 05:30,7.04776,2.19768,7.382460186,1.15776,0.33768,1.206,5.89,1.86,6.176706242,7.42776,1.95768,7.681414557,1.15776,0.33768,1.206,6.27,1.62,6.475901482
30/10/2020 06:00,7.59664,2.00152,7.855890885,1.13664,0.33152,1.184,6.46,1.67,6.672368395,7.94664,1.67152,8.120533628,1.13664,0.33152,1.184,6.81,1.34,6.940583549
30/10/2020 06:30,8.75984,1.71912,8.926935107,1.05984,0.30912,1.104,7.7,1.41,7.828032959,9.04984,1.51912,9.176455176,1.05984,0.30912,1.104,7.99,1.21,8.08110141
30/10/2020 07:00,9.7084,1.4912,9.822255749,0.9984,0.2912,1.04,8.71,1.2,8.792275018,10.0084,1.2812,10.09007156,0.9984,0.2912,1.04,9.01,0.99,9.064226387
30/10/2020 07:30,10.93488,1.12184,10.99227572,1.03488,0.30184,1.078,9.9,0.82,9.93390155,11.20488,0.98184,11.24781515,1.03488,0.30184,1.078,10.17,0.68,10.19270818
30/10/2020 08:00,11.80736,1.04048,11.85311557,1.16736,0.34048,1.216,10.64,0.7,10.66300145,12.03736,1.02048,12.0805387,1.16736,0.34048,1.216,10.87,0.68,10.89124878
30/10/2020 08:30,12.42176,1.14968,12.47485012,1.54176,0.44968,1.606,10.88,0.7,10.90249513,12.67176,0.44968,12.67973634,1.54176,0.44968,1.606,11.13,0,11.13
30/10/2020 09:00,12.5768,0.3524,12.58173613,1.5168,0.4424,1.58,11.06,-0.09,11.06036618,12.8768,-0.2676,12.87958027,1.5168,0.4424,1.58,11.36,-0.71,11.38216587
30/10/2020 09:30,12.64784,0.46312,12.65631608,1.58784,0.46312,1.654,11.06,0,11.06,13.00784,0.46312,13.01608165,1.58784,0.46312,1.654,11.42,0,11.42
30/10/2020 10:00,13.58712,1.55416,13.67571728,2.99712,0.87416,3.122,10.59,0.68,10.61180946,13.91712,0.87416,13.94454678,2.99712,0.87416,3.122,10.92,0,10.92
30/10/2020 10:30,13.51832,1.47576,13.59863387,2.72832,0.79576,2.842,10.79,0.68,10.81140601,13.83832,0.79576,13.86118084,2.72832,0.79576,2.842,11.11,0,11.11
30/10/2020 11:00,13.2236,0.0048,13.22360087,2.3136,0.6748,2.41,10.91,-0.67,10.93055351,13.5536,-0.0052,13.553601,2.3136,0.6748,2.41,11.24,-0.68,11.26055061
30/10/2020 11:30,13.82072,0.17896,13.8218786,2.91072,0.84896,3.032,10.91,-0.67,10.93055351,14.15072,0.16896,14.15172866,2.91072,0.84896,3.032,11.24,-0.68,11.26055061
30/10/2020 12:00,14.31496,0.45728,14.32226186,3.86496,1.12728,4.026,10.45,-0.67,10.47145644,14.62496,0.44728,14.63179806,3.86496,1.12728,4.026,10.76,-0.68,10.78146558
30/10/2020 12:30,14.20768,1.05224,14.24659187,3.60768,1.05224,3.758,10.6,0,10.6,14.46768,0.37224,14.4724679,3.60768,1.05224,3.758,10.86,-0.68,10.88126831
30/10/2020 13:00,13.67,0.17,13.67105702,2.88,0.84,3,10.79,-0.67,10.81078166,13.88,0.16,13.88092216,2.88,0.84,3,11,-0.68,11.02099814
30/10/2020 13:30,13.06608,1.32344,13.13293341,2.20608,0.64344,2.298,10.86,0.68,10.88126831,13.28608,0.43344,13.29314831,2.20608,0.64344,2.298,11.08,-0.21,11.08198989
30/10/2020 14:00,11.96488,2.29184,12.18240058,1.99488,0.58184,2.078,9.97,1.71,10.11558204,13.60488,-0.52816,13.61512809,1.99488,0.58184,2.078,11.61,-1.11,11.66294131
30/10/2020 14:30,12.48472,2.33096,12.700457,2.33472,0.68096,2.432,10.15,1.65,10.28323879,13.10472,-0.82904,13.13091747,2.33472,0.68096,2.432,10.77,-1.51,10.87533908
30/10/2020 15:00,12.4516,1.5988,12.55382428,2.3616,0.6888,2.46,10.09,0.91,10.13095257,12.6016,1.3588,12.67464635,2.3616,0.6888,2.46,10.24,0.67,10.26189554
30/10/2020 15:30,12.01912,1.13016,12.07213764,1.50912,0.44016,1.572,10.51,0.69,10.5326255,12.07912,1.11016,12.13002866,1.50912,0.44016,1.572,10.57,0.67,10.59121334
30/10/2020 16:00,12.15136,2.44248,12.39440432,1.31136,0.38248,1.366,10.84,2.06,11.03400199,12.12136,-0.08752,12.12167596,1.31136,0.38248,1.366,10.81,-0.47,10.82021257
30/10/2020 16:30,12.21896,3.94928,12.84133155,1.12896,0.32928,1.176,11.09,3.62,11.66586902,12.21896,-1.20072,12.27781381,1.12896,0.32928,1.176,11.09,-1.53,11.19504355
30/10/2020 17:00,13.72152,-1.14664,13.76934619,0.97152,0.28336,1.012,12.75,-1.43,12.82994154,12.87152,3.00336,13.21726895,0.97152,0.28336,1.012,11.9,2.72,12.20689969
30/10/2020 17:30,14.79496,2.22728,14.96167162,0.98496,0.28728,1.026,13.81,1.94,13.94559787,14.57496,-1.15272,14.62047271,0.98496,0.28728,1.026,13.59,-1.44,13.66607844
30/10/2020 18:00,14.91,1.94,15.0356809,0.96,0.28,1,13.95,1.66,14.04841984,14.62,-0.9,14.64767558,0.96,0.28,1,13.66,-1.18,13.7108716
30/10/2020 18:30,14.74336,2.05848,14.88636974,1.02336,0.29848,1.066,13.72,1.76,13.83242567,14.39336,-0.78152,14.41456158,1.02336,0.29848,1.066,13.37,-1.08,13.41354912
30/10/2020 19:00,14.11456,2.86008,14.40141874,0.99456,0.29008,1.036,13.12,2.57,13.36934179,13.87456,-1.19992,13.92634996,0.99456,0.29008,1.036,12.88,-1.49,12.96589758
30/10/2020 19:30,13.62568,2.16624,13.79680221,1.01568,0.29624,1.058,12.61,1.87,12.74790179,13.20568,-0.20376,13.20725189,1.01568,0.29624,1.058,12.19,-0.5,12.20025
30/10/2020 20:00,12.75152,1.95336,12.90026657,0.97152,0.28336,1.012,11.78,1.67,11.89778551,12.59152,1.00336,12.6314333,0.97152,0.28336,1.012,11.62,0.72,11.642285
30/10/2020 20:30,12.37448,2.02464,12.53901601,1.04448,0.30464,1.088,11.33,1.72,11.45981239,12.19448,1.25464,12.25885247,1.04448,0.30464,1.088,11.15,0.95,11.19039767
30/10/2020 21:00,11.72072,2.00896,11.89164402,0.99072,0.28896,1.032,10.73,1.72,10.8669821,11.56072,1.23896,11.62692,0.99072,0.28896,1.032,10.57,0.95,10.61260571
30/10/2020 21:30,10.92376,2.23568,11.15019272,1.01376,0.29568,1.056,9.91,1.94,10.09810378,10.83376,1.37568,10.92075323,1.01376,0.29568,1.056,9.82,1.08,9.879210495
30/10/2020 22:00,10.25304,2.22672,10.4920499,0.98304,0.28672,1.024,9.27,1.94,9.470823618,10.19304,1.50672,10.30379879,0.98304,0.28672,1.024,9.21,1.22,9.290452088
30/10/2020 22:30,9.61104,1.64072,9.750079589,1.03104,0.30072,1.074,8.58,1.34,8.684008291,9.59104,1.63072,9.728684186,1.03104,0.30072,1.074,8.56,1.33,8.662707429
30/10/2020 23:00,8.65688,4.28784,9.660597456,0.98688,0.28784,1.028,7.67,4,8.650369934,9.02688,-0.53216,9.04255256,0.98688,0.28784,1.028,8.04,-0.82,8.08170774
30/10/2020 23:30,8.18104,4.08072,9.142302292,1.03104,0.30072,1.074,7.15,3.78,8.087700538,8.07104,0.23072,8.074337025,1.03104,0.30072,1.074,7.04,-0.07,7.040348003
31/10/2020 00:00,7.6868,4.4924,8.903288831,1.0368,0.3024,1.08,6.65,4.19,7.859936387,7.6868,-0.5376,7.705576422,1.0368,0.3024,1.08,6.65,-0.84,6.702842681
31/10/2020 00:30,7.55784,4.59312,8.844076933,1.10784,0.32312,1.154,6.45,4.27,7.735334511,7.58784,-0.51688,7.605424433,1.10784,0.32312,1.154,6.48,-0.84,6.534217627
31/10/2020 01:00,7.93936,0.05648,7.939560895,1.11936,0.32648,1.166,6.82,-0.27,6.825342482,7.36936,3.77648,8.280656254,1.11936,0.32648,1.166,6.25,3.45,7.138977518
31/10/2020 01:30,7.75048,-0.34736,7.758260063,1.14048,0.33264,1.188,6.61,-0.68,6.644885251,7.20048,4.35264,8.413821201,1.14048,0.33264,1.188,6.06,4.02,7.272138613
31/10/2020 02:00,7.27856,1.84208,7.508041982,1.13856,0.33208,1.186,6.14,1.51,6.322950261,6.94856,2.98208,7.561434203,1.13856,0.33208,1.186,5.81,2.65,6.385812399
31/10/2020 02:30,6.86264,5.06952,8.532049039,1.23264,0.35952,1.284,5.63,4.71,7.340367838,7.04264,-0.48048,7.059011206,1.23264,0.35952,1.284,5.81,-0.84,5.870408844
31/10/2020 03:00,6.63344,5.21392,8.437267804,1.21344,0.35392,1.264,5.42,4.86,7.279835163,6.83344,-0.48608,6.850706241,1.21344,0.35392,1.264,5.62,-0.84,5.682429058
31/10/2020 03:30,6.43768,5.07224,8.195812492,1.20768,0.35224,1.258,5.23,4.72,7.044948545,6.66768,-0.48776,6.685496721,1.20768,0.35224,1.258,5.46,-0.84,5.524237504
31/10/2020 04:00,6.23352,5.05936,8.02831833,1.16352,0.33936,1.212,5.07,4.72,6.926997907,6.51352,-0.50064,6.53273168,1.16352,0.33936,1.212,5.35,-0.84,5.415542447
31/10/2020 04:30,6.14616,5.06888,7.96673253,1.19616,0.34888,1.246,4.95,4.72,6.839656424,6.41616,-0.49112,6.434928749,1.19616,0.34888,1.246,5.22,-0.84,5.287154244
31/10/2020 05:00,6.14168,4.99424,7.915975392,1.11168,0.32424,1.158,5.03,4.67,6.863657917,6.33168,-0.51576,6.352651415,1.11168,0.32424,1.158,5.22,-0.84,5.287154244
31/10/2020 05:30,6.27352,5.00936,8.028121873,1.16352,0.33936,1.212,5.11,4.67,6.922499549,6.52352,-0.50064,6.542702316,1.16352,0.33936,1.212,5.36,-0.84,5.425421643
31/10/2020 06:00,6.48928,4.37104,7.824113087,1.16928,0.34104,1.218,5.32,4.03,6.674076715,6.71928,0.01104,6.71928907,1.16928,0.34104,1.218,5.55,-0.33,5.559802155
31/10/2020 06:30,7.47384,-0.42888,7.486135345,1.20384,0.35112,1.254,6.27,-0.78,6.318330476,7.06384,4.18112,8.208507782,1.20384,0.35112,1.254,5.86,3.83,7.000607117
31/10/2020 07:00,7.98808,-0.43056,7.999675243,1.19808,0.34944,1.248,6.79,-0.78,6.834654344,7.60808,4.17944,8.680472337,1.19808,0.34944,1.248,6.41,3.83,7.467061001
31/10/2020 07:30,8.60736,-0.54952,8.624883675,1.16736,0.34048,1.216,7.44,-0.89,7.49304344,8.18736,4.17048,9.188349536,1.16736,0.34048,1.216,7.02,3.83,7.996830622
31/10/2020 08:00,9.40544,-0.63008,9.426521225,1.16544,0.33992,1.214,8.24,-0.97,8.29689701,9.00544,3.80992,9.778212516,1.16544,0.33992,1.214,7.84,3.47,8.573593179
31/10/2020 08:30,9.98376,2.45568,10.28133396,1.25376,0.36568,1.306,8.73,2.09,8.976692041,10.08376,0.52568,10.09745291,1.25376,0.36568,1.306,8.83,0.16,8.831449485
31/10/2020 09:00,10.64144,1.64792,10.76828146,1.50144,0.43792,1.564,9.14,1.21,9.219745116,10.60144,1.36792,10.6893281,1.50144,0.43792,1.564,9.1,0.93,9.147398537
31/10/2020 09:30,11.2992,-0.5044,11.31045269,1.4592,0.4256,1.52,9.84,-0.93,9.883850464,10.8692,3.8656,11.53613332,1.4592,0.4256,1.52,9.41,3.44,10.01906682
31/10/2020 10:00,11.46432,1.51376,11.56382732,1.62432,0.47376,1.692,9.84,1.04,9.894806719,11.62432,1.74376,11.75438277,1.62432,0.47376,1.692,10,1.27,10.08032242
31/10/2020 10:30,11.4672,2.0196,11.64368756,1.5072,0.4396,1.57,9.96,1.58,10.08454263,12.0072,1.1096,12.05836075,1.5072,0.4396,1.57,10.5,0.67,10.52135448
31/10/2020 11:00,11.92552,1.91536,12.07835383,1.59552,0.46536,1.662,10.33,1.45,10.4312703,12.45552,1.13536,12.50715878,1.59552,0.46536,1.662,10.86,0.67,10.88064796
31/10/2020 11:30,12.30568,1.93624,12.45707773,1.97568,0.57624,2.058,10.33,1.36,10.41914104,12.83568,1.24624,12.89603797,1.97568,0.57624,2.058,10.86,0.67,10.88064796
31/10/2020 12:00,12.43288,2.02584,12.59684614,2.28288,0.66584,2.378,10.15,1.36,10.24070798,12.94288,1.33584,13.01163369,2.28288,0.66584,2.378,10.66,0.67,10.68103459
31/10/2020 12:30,11.79816,1.69488,11.9192784,1.14816,0.33488,1.196,10.65,1.36,10.73648453,12.32816,1.00488,12.36904656,1.14816,0.33488,1.196,11.18,0.67,11.20005804
31/10/2020 13:00,12.20912,2.02016,12.37512253,1.74912,0.51016,1.822,10.46,1.51,10.5684294,12.73912,1.18016,12.79366859,1.74912,0.51016,1.822,10.99,0.67,11.01040417
31/10/2020 13:30,14.40704,3.08872,14.73441525,4.96704,1.44872,5.174,9.44,1.64,9.581398645,14.93704,2.26872,15.10835049,4.96704,1.44872,5.174,9.97,0.82,10.00366433
31/10/2020 14:00,14.98008,3.56544,15.39854406,6.91008,2.01544,7.198,8.07,1.55,8.217505704,15.47008,3.34544,15.82767652,6.91008,2.01544,7.198,8.56,1.33,8.662707429
31/10/2020 14:30,12.85512,3.02816,13.20696268,4.72512,1.37816,4.922,8.13,1.65,8.295745898,13.28512,3.04816,13.63032255,4.72512,1.37816,4.922,8.56,1.67,8.721381771
31/10/2020 15:00,11.75672,2.59696,12.04012734,3.24672,0.94696,3.382,8.51,1.65,8.668483143,12.27672,2.53696,12.53610865,3.24672,0.94696,3.382,9.03,1.59,9.168914876
31/10/2020 15:30,11.38232,2.48776,11.65101534,2.87232,0.83776,2.992,8.51,1.65,8.668483143,11.90232,2.54776,12.17194735,2.87232,0.83776,2.992,9.03,1.71,9.190484209
31/10/2020 16:00,10.84344,2.04392,11.03439169,1.69344,0.49392,1.764,9.15,1.55,9.280355597,11.27344,2.02392,11.45367634,1.69344,0.49392,1.764,9.58,1.53,9.701407114
31/10/2020 16:30,11.23536,1.33448,11.31433388,1.45536,0.42448,1.516,9.78,0.91,9.822245161,11.51536,2.29448,11.74172706,1.45536,0.42448,1.516,10.06,1.87,10.23232623
31/10/2020 17:00,12.03616,1.64888,12.14857822,1.19616,0.34888,1.246,10.84,1.3,10.91767374,12.27616,1.47888,12.36491773,1.19616,0.34888,1.246,11.08,1.13,11.13747278
31/10/2020 17:30,12.96544,1.78992,13.08840892,1.16544,0.33992,1.214,11.8,1.45,11.88875519,13.22544,1.22992,13.28250603,1.16544,0.33992,1.214,12.06,0.89,12.09279538
31/10/2020 18:00,13.19472,1.78096,13.31437022,1.13472,0.33096,1.182,12.06,1.45,12.14685556,13.48472,1.22096,13.53988245,1.13472,0.33096,1.182,12.35,0.89,12.3820273
31/10/2020 18:30,12.73888,1.96384,12.88936504,1.17888,0.34384,1.228,11.56,1.62,11.67296021,13.13888,1.44384,13.21797419,1.17888,0.34384,1.228,11.96,1.1,12.01047876
31/10/2020 19:00,12.32464,2.07552,12.49818124,1.18464,0.34552,1.234,11.14,1.73,11.27353095,12.58464,1.56552,12.68164093,1.18464,0.34552,1.234,11.4,1.22,11.46509485
31/10/2020 19:30,11.88128,2.05704,12.05803583,1.12128,0.32704,1.168,10.76,1.73,10.89818792,12.00128,1.54704,12.10058075,1.12128,0.32704,1.168,10.88,1.22,10.94818706
31/10/2020 20:00,11.54944,2.04192,11.72855497,1.06944,0.31192,1.114,10.48,1.73,10.62183129,11.70944,1.53192,11.80922368,1.06944,0.31192,1.114,10.64,1.22,10.70971522
31/10/2020 20:30,11.19208,2.27144,11.42024931,1.10208,0.32144,1.148,10.09,1.95,10.27670181,11.37208,1.46144,11.46560118,1.10208,0.32144,1.148,10.27,1.14,10.33307795
31/10/2020 21:00,10.69944,1.91192,10.86892149,1.06944,0.31192,1.114,9.63,1.6,9.762013112,10.76944,1.74192,10.90940526,1.06944,0.31192,1.114,9.7,1.43,9.804840641
31/10/2020 21:30,10.20752,2.05136,10.41160614,1.06752,0.31136,1.112,9.14,1.74,9.304149612,10.39752,1.74136,10.54233166,1.06752,0.31136,1.112,9.33,1.43,9.438951213
31/10/2020 22:00,9.79592,2.67256,10.15394631,1.10592,0.32256,1.152,8.69,2.35,9.002144189,9.67592,1.08256,9.73629108,1.10592,0.32256,1.152,8.57,0.76,8.603632954
31/10/2020 22:30,9.46704,-0.59128,9.485486724,1.12704,0.32872,1.174,8.34,-0.92,8.390589967,8.79704,4.07872,9.696590617,1.12704,0.32872,1.174,7.67,3.75,8.537646046
31/10/2020 23:00,8.48744,3.77592,9.28946767,1.11744,0.32592,1.164,7.37,3.45,8.137530338,8.40744,0.37592,8.415840017,1.11744,0.32592,1.164,7.29,0.05,7.290171466
31/10/2020 23:30,7.9536,4.9548,9.370688128,1.1136,0.3248,1.16,6.84,4.63,8.259691278,7.9836,-0.6252,8.008042457,1.1136,0.3248,1.16,6.87,-0.95,6.935373097
01/11/2020 00:00,7.52664,3.24152,8.194983929,1.13664,0.33152,1.184,6.39,2.91,7.021410115,7.33664,1.65152,7.52022638,1.13664,0.33152,1.184,6.2,1.32,6.338958905
01/11/2020 00:30,7.65352,1.01936,7.72110505,1.16352,0.33936,1.212,6.49,0.68,6.525526799,7.12352,4.50936,8.430828239,1.16352,0.33936,1.212,5.96,4.17,7.273960407
01/11/2020 01:00,7.56512,4.58816,8.847725855,1.12512,0.32816,1.172,6.44,4.26,7.721476543,7.65512,0.04816,7.655271491,1.12512,0.32816,1.172,6.53,-0.28,6.536000306
01/11/2020 01:30,7.48432,5.17376,9.098507482,1.14432,0.33376,1.192,6.34,4.84,7.976289864,7.67432,-0.50624,7.690999051,1.14432,0.33376,1.192,6.53,-0.84,6.58380589
01/11/2020 02:00,7.17312,4.85216,8.66008702,1.17312,0.34216,1.222,6,4.51,7.506004263,7.37312,-0.06784,7.373432091,1.17312,0.34216,1.222,6.2,-0.41,6.213541663
01/11/2020 02:30,7.26544,1.08992,7.346736963,1.16544,0.33992,1.214,6.1,0.75,6.145933615,6.81544,4.59992,8.222498793,1.16544,0.33992,1.214,5.65,4.26,7.076022894
01/11/2020 03:00,6.96464,1.18552,7.064819035,1.18464,0.34552,1.234,5.78,0.84,5.840719134,6.57464,4.11552,7.756506688,1.18464,0.34552,1.234,5.39,3.77,6.577613549
01/11/2020 03:30,6.84232,1.18776,6.944646629,1.19232,0.34776,1.242,5.65,0.84,5.71210119,6.44232,4.11776,7.645876954,1.19232,0.34776,1.242,5.25,3.77,6.463389204
01/11/2020 04:00,6.64384,1.19112,6.749768648,1.20384,0.35112,1.254,5.44,0.84,5.50447091,6.26384,4.12112,7.497954494,1.20384,0.35112,1.254,5.06,3.77,6.310031696
01/11/2020 04:30,6.59336,1.20848,6.703194761,1.26336,0.36848,1.316,5.33,0.84,5.395785392,6.25336,4.13848,7.498768432,1.26336,0.36848,1.316,4.99,3.77,6.254038695
01/11/2020 05:00,6.53104,1.21072,6.642313332,1.27104,0.37072,1.324,5.26,0.84,5.326649979,6.26104,4.09072,7.478944578,1.27104,0.37072,1.324,4.99,3.72,6.224026028
01/11/2020 05:30,6.59992,1.20456,6.70894245,1.24992,0.36456,1.302,5.35,0.84,5.415542447,6.23992,4.08456,7.457897291,1.24992,0.36456,1.302,4.99,3.72,6.224026028
01/11/2020 06:00,6.72992,1.20456,6.836869752,1.24992,0.36456,1.302,5.48,0.84,5.544005772,6.40992,4.08456,7.600704231,1.24992,0.36456,1.302,5.16,3.72,6.361131975
01/11/2020 06:30,7.14104,1.10072,7.225374509,1.27104,0.37072,1.324,5.87,0.73,5.915217663,6.80104,4.03072,7.905747833,1.27104,0.37072,1.324,5.53,3.66,6.631477965
01/11/2020 07:00,7.44416,1.09288,7.523955396,1.24416,0.36288,1.296,6.2,0.73,6.242827885,7.11416,4.02288,8.172810777,1.24416,0.36288,1.296,5.87,3.66,6.917550144
01/11/2020 07:30,7.88608,1.20344,7.977375859,1.24608,0.36344,1.298,6.64,0.84,6.692921634,7.54608,4.26344,8.667193548,1.24608,0.36344,1.298,6.3,3.9,7.409453421
01/11/2020 08:00,8.3264,2.3452,8.650369934,1.2864,0.3752,1.34,7.04,1.97,7.310437743,8.2264,2.5352,8.60818773,1.2864,0.3752,1.34,6.94,2.16,7.268369831
01/11/2020 08:30,9.33392,-0.29344,9.338531448,1.39392,0.40656,1.452,7.94,-0.7,7.970796698,8.95392,4.28656,9.927098267,1.39392,0.40656,1.452,7.56,3.88,8.497529053
01/11/2020 09:00,10.47888,-0.14616,10.47989927,1.89888,0.55384,1.978,8.58,-0.7,8.60850742,10.07888,4.02384,10.85242417,1.89888,0.55384,1.978,8.18,3.47,8.885566949
01/11/2020 09:30,11.86584,0.19712,11.8674772,3.07584,0.89712,3.204,8.79,-0.7,8.817828531,11.43584,4.23712,12.19555749,3.07584,0.89712,3.204,8.36,3.34,9.002510761
01/11/2020 10:00,11.76272,-0.16504,11.76387776,2.38272,0.69496,2.482,9.38,-0.86,9.419341803,11.36272,3.84496,11.99562934,2.38272,0.69496,2.482,8.98,3.15,9.516454172
01/11/2020 10:30,11.72744,-0.45408,11.73622757,1.83744,0.53592,1.914,9.89,-0.99,9.939426543,11.33744,3.46592,11.85538473,1.83744,0.53592,1.914,9.5,2.93,9.941574322
01/11/2020 11:00,12.45952,-0.15264,12.46045495,2.69952,0.78736,2.812,9.76,-0.94,9.805161906,12.04952,3.71736,12.60990474,2.69952,0.78736,2.812,9.35,2.93,9.798336594
01/11/2020 11:30,13.08328,0.15304,13.08417505,3.47328,1.01304,3.618,9.61,-0.86,9.648404013,12.70328,3.78304,13.25461106,3.47328,1.01304,3.618,9.23,2.77,9.636690303
01/11/2020 12:00,13.64008,0.21544,13.64178129,4.03008,1.17544,4.198,9.61,-0.96,9.657831019,13.19008,3.94544,13.76752364,4.03008,1.17544,4.198,9.16,2.77,9.569665616
01/11/2020 12:30,12.83368,0.04024,12.83374309,2.98368,0.87024,3.108,9.85,-0.83,9.884907688,12.45368,3.86024,13.03823602,2.98368,0.87024,3.108,9.47,2.99,9.930810642
01/11/2020 13:00,13.46088,2.26984,13.6509144,4.25088,1.23984,4.428,9.21,1.03,9.267416037,13.78088,2.89984,14.08267466,4.25088,1.23984,4.428,9.53,1.66,9.673494715
01/11/2020 13:30,12.15208,2.34144,12.37559654,2.06208,0.60144,2.148,10.09,1.74,10.23893061,12.74208,1.57144,12.83861466,2.06208,0.60144,2.148,10.68,0.97,10.72395916
01/11/2020 14:00,12.92512,2.69816,13.20374168,3.28512,0.95816,3.422,9.64,1.74,9.795774599,13.47512,1.87816,13.60537923,3.28512,0.95816,3.422,10.19,0.92,10.23144662
01/11/2020 14:30,11.944,2.342,12.17144609,2.064,0.602,2.15,9.88,1.74,10.03204864,12.524,1.522,12.61614283,2.064,0.602,2.15,10.46,0.92,10.50038095
01/11/2020 15:00,11.78104,1.82072,11.92090285,1.51104,0.44072,1.574,10.27,1.38,10.36230187,12.26104,1.36072,12.33631472,1.51104,0.44072,1.574,10.75,0.92,10.78929562
01/11/2020 15:30,11.91976,1.77368,12.05100076,1.34976,0.39368,1.406,10.57,1.38,10.6597045,12.43976,1.31368,12.50893217,1.34976,0.39368,1.406,11.09,0.92,11.12809508
01/11/2020 16:00,12.00432,1.78376,12.1361237,1.38432,0.40376,1.442,10.62,1.38,10.70928569,12.47432,1.39376,12.55194114,1.38432,0.40376,1.442,11.09,0.99,11.13410077
01/11/2020 16:30,12.4424,1.9032,12.58711595,1.3824,0.4032,1.44,11.06,1.5,11.16125441,12.9224,1.3932,12.99728541,1.3824,0.4032,1.44,11.54,0.99,11.58238749
01/11/2020 17:00,13.5092,1.2856,13.57023404,1.2192,0.3556,1.27,12.29,0.93,12.32513692,13.7792,1.4956,13.86012886,1.2192,0.3556,1.27,12.56,1.14,12.61162955
01/11/2020 17:30,14.11264,1.61952,14.20526145,1.23264,0.35952,1.284,12.88,1.26,12.94148369,14.47264,1.17952,14.52062588,1.23264,0.35952,1.284,13.24,0.82,13.26536845
01/11/2020 18:00,13.79576,1.69168,13.8990926,1.20576,0.35168,1.256,12.59,1.34,12.66110975,14.17576,1.26168,14.23179567,1.20576,0.35168,1.256,12.97,0.91,13.00188448
01/11/2020 18:30,13.22032,1.87176,13.35216636,1.24032,0.36176,1.292,11.98,1.51,12.07478778,13.60032,1.42176,13.67443255,1.24032,0.36176,1.292,12.36,1.06,12.40536981
01/11/2020 19:00,12.46152,2.04336,12.62793731,1.21152,0.35336,1.262,11.25,1.69,11.3762296,12.84152,1.54336,12.93393196,1.21152,0.35336,1.262,11.63,1.19,11.69072282
01/11/2020 19:30,11.93112,1.90616,12.08242817,1.22112,0.35616,1.272,10.71,1.55,10.82158029,12.33112,1.42616,12.41331756,1.22112,0.35616,1.272,11.11,1.07,11.16140672
01/11/2020 20:00,10.84464,4.76552,11.84552226,1.18464,0.34552,1.234,9.66,4.42,10.6231822,11.86464,-1.34448,11.94057406,1.18464,0.34552,1.234,10.68,-1.69,10.81288583
01/11/2020 20:30,10.74872,2.12296,10.95636531,1.27872,0.37296,1.332,9.47,1.75,9.630337481,11.39872,1.49296,11.4960753,1.27872,0.37296,1.332,10.12,1.12,10.18178766
01/11/2020 21:00,10.23832,1.68576,10.37617382,1.28832,0.37576,1.342,8.95,1.31,9.045363453,10.78832,2.21576,11.01351174,1.28832,0.37576,1.342,9.5,1.84,9.676548972
01/11/2020 21:30,9.50544,1.85992,9.685695225,1.16544,0.33992,1.214,8.34,1.52,8.477381671,10.08544,2.48992,10.38825306,1.16544,0.33992,1.214,8.92,2.15,9.175450943
01/11/2020 22:00,8.8432,1.9076,9.046608425,1.1232,0.3276,1.17,7.72,1.58,7.880025381,9.4432,2.5976,9.79395487,1.1232,0.3276,1.17,8.32,2.27,8.624111548
01/11/2020 22:30,8.1232,2.7176,8.565729858,1.1232,0.3276,1.17,7,2.39,7.396762805,8.8532,1.6576,9.007041024,1.1232,0.3276,1.17,7.73,1.33,7.843583365
01/11/2020 23:00,7.1024,6.6132,9.704560783,1.1424,0.3332,1.19,5.96,6.28,8.657944329,8.4624,-2.2368,8.753027362,1.1424,0.3332,1.19,7.32,-2.57,7.758047435
01/11/2020 23:30,6.77272,5.66496,8.829581417,1.18272,0.34496,1.232,5.59,5.32,7.716897045,7.74272,-1.27504,7.847001975,1.18272,0.34496,1.232,6.56,-1.62,6.757070371
02/11/2020 00:00,6.5816,4.2788,7.850196685,1.1616,0.3388,1.21,5.42,3.94,6.700746227,6.9916,-0.4412,7.005506977,1.1616,0.3388,1.21,5.83,-0.78,5.881946957
02/11/2020 00:30,6.6296,4.2328,7.865633604,1.2096,0.3528,1.26,5.42,3.88,6.665643255,7.0396,-0.4272,7.052550461,1.2096,0.3528,1.26,5.83,-0.78,5.881946957
02/11/2020 01:00,6.84536,4.09448,7.976447831,1.21536,0.35448,1.266,5.63,3.74,6.759030996,7.24536,-0.28552,7.250983602,1.21536,0.35448,1.266,6.03,-0.64,6.063868402
02/11/2020 01:30,6.81272,4.15496,7.97977734,1.18272,0.34496,1.232,5.63,3.81,6.798014416,7.21272,-0.29504,7.218751859,1.18272,0.34496,1.232,6.03,-0.64,6.063868402
02/11/2020 02:00,6.61816,4.21488,7.846352987,1.14816,0.33488,1.196,5.47,3.88,6.70636265,7.02816,-0.42512,7.04100561,1.14816,0.33488,1.196,5.88,-0.76,5.928912211
02/11/2020 02:30,6.50848,4.22664,7.760463749,1.18848,0.34664,1.238,5.32,3.88,6.584588066,6.92848,-0.41336,6.940799781,1.18848,0.34664,1.238,5.74,-0.76,5.790094991
02/11/2020 03:00,6.25088,3.97984,7.410305473,1.13088,0.32984,1.178,5.12,3.65,6.287837466,6.68088,-0.05016,6.681068298,1.13088,0.32984,1.178,5.55,-0.38,5.562993798
02/11/2020 03:30,6.40088,-0.66016,6.43483302,1.13088,0.32984,1.178,5.27,-0.99,5.362182392,6.09088,5.12984,7.963295649,1.13088,0.32984,1.178,4.96,4.8,6.902289475
02/11/2020 04:00,6.36848,-0.64336,6.400894437,1.18848,0.34664,1.238,5.18,-0.99,5.273755777,6.04848,5.03664,7.87094993,1.18848,0.34664,1.238,4.86,4.69,6.753939591
02/11/2020 04:30,6.34928,-0.64896,6.382358937,1.16928,0.34104,1.218,5.18,-0.99,5.273755777,6.11928,5.03104,7.921928503,1.16928,0.34104,1.218,4.95,4.69,6.818988195
02/11/2020 05:00,6.422,-0.594,6.449412376,1.152,0.336,1.2,5.27,-0.93,5.351429716,6.102,5.026,7.905382976,1.152,0.336,1.2,4.95,4.69,6.818988195
02/11/2020 05:30,6.68544,0.40992,6.697995402,1.16544,0.33992,1.214,5.52,0.07,5.520443823,6.57544,4.29992,7.856571975,1.16544,0.33992,1.214,5.41,3.96,6.704453744
02/11/2020 06:00,6.94048,2.51264,7.381302216,1.14048,0.33264,1.188,5.8,2.18,6.196160101,7.11048,2.14264,7.426293288,1.14048,0.33264,1.188,5.97,1.81,6.238349141
02/11/2020 06:30,8.13936,1.88648,8.355117474,1.11936,0.32648,1.166,7.02,1.56,7.191244677,8.22936,1.46648,8.359002907,1.11936,0.32648,1.166,7.11,1.14,7.200812454
02/11/2020 07:00,8.74528,4.27904,9.736021035,1.02528,0.29904,1.068,7.72,3.98,8.68555122,9.80528,-1.46096,9.913522078,1.02528,0.29904,1.068,8.78,-1.76,8.954663589
02/11/2020 07:30,9.89904,5.61472,11.38051289,1.07904,0.31472,1.124,8.82,5.3,10.2899174,11.26904,-3.24528,11.72702455,1.07904,0.31472,1.124,10.19,-3.56,10.79396591
02/11/2020 08:00,10.84936,5.21648,12.03828376,1.11936,0.32648,1.166,9.73,4.89,10.88967401,12.16936,-3.45352,12.64990605,1.11936,0.32648,1.166,11.05,-3.78,11.67865146
02/11/2020 08:30,12.02616,-0.25112,12.02878155,1.43616,0.41888,1.496,10.59,-0.67,10.61117336,12.48616,1.08888,12.53354903,1.43616,0.41888,1.496,11.05,0.67,11.07029358
02/11/2020 09:00,12.93504,0.09272,12.93537231,2.61504,0.76272,2.724,10.32,-0.67,10.34172616,13.43504,1.43272,13.51121706,2.61504,0.76272,2.724,10.82,0.67,10.84072415
02/11/2020 09:30,13.32336,0.92848,13.35567283,3.18336,0.92848,3.316,10.14,0,10.14,13.85336,0.92848,13.88443943,3.18336,0.92848,3.316,10.67,0,10.67
02/11/2020 10:00,14.26032,0.60176,14.27301095,4.36032,1.27176,4.542,9.9,-0.67,9.922645817,14.78032,1.27176,14.83493285,4.36032,1.27176,4.542,10.42,0,10.42
02/11/2020 10:30,16.14552,1.40536,16.2065682,7.11552,2.07536,7.412,9.03,-0.67,9.05482192,16.64552,2.49536,16.83152274,7.11552,2.07536,7.412,9.53,0.42,9.539250495
02/11/2020 11:00,15.3184,1.4412,15.3860468,7.2384,2.1112,7.54,8.08,-0.67,8.107730879,16.9584,2.7812,17.18494702,7.2384,2.1112,7.54,9.72,0.67,9.7430642
02/11/2020 11:30,16.92536,1.31448,16.97632672,6.97536,2.03448,7.266,9.95,-0.72,9.976016239,15.29536,2.70448,15.53261889,6.97536,2.03448,7.266,8.32,0.67,8.346933569
02/11/2020 12:00,17.00968,1.34824,17.06302918,6.91968,2.01824,7.208,10.09,-0.67,10.11222033,15.12968,2.68824,15.36664736,6.91968,2.01824,7.208,8.21,0.67,8.237293245
02/11/2020 12:30,15.504,1.232,15.5528724,4.224,1.232,4.4,11.28,0,11.28,13.544,1.972,13.68680825,4.224,1.232,4.4,9.32,0.74,9.349331527
02/11/2020 13:00,16.60432,2.48376,16.78905913,6.18432,1.80376,6.442,10.42,0.68,10.44216453,14.60432,2.54376,14.82419905,6.18432,1.80376,6.442,8.42,0.74,8.452455265
02/11/2020 13:30,16.42376,2.44568,16.60485601,6.05376,1.76568,6.306,10.37,0.68,10.39227117,14.35376,2.50568,14.57082216,6.05376,1.76568,6.306,8.3,0.74,8.332922657
02/11/2020 14:00,16.20104,2.38072,16.37502747,5.83104,1.70072,6.074,10.37,0.68,10.39227117,14.22104,2.44072,14.42896714,5.83104,1.70072,6.074,8.39,0.74,8.422570866
02/11/2020 14:30,14.85808,1.93944,14.98412389,4.31808,1.25944,4.498,10.54,0.68,10.56191271,12.91808,1.99944,13.0718993,4.31808,1.25944,4.498,8.6,0.74,8.631778496
02/11/2020 15:00,14.9472,2.0296,15.08436489,4.6272,1.3496,4.82,10.32,0.68,10.34237884,12.9272,2.1796,13.10965888,4.6272,1.3496,4.82,8.3,0.83,8.341396766
02/11/2020 15:30,13.83264,1.66952,13.93302646,2.91264,0.84952,3.034,10.92,0.82,10.95074427,11.86264,1.76952,11.99389131,2.91264,0.84952,3.034,8.95,0.92,8.997160663
02/11/2020 16:00,13.38984,1.26912,13.44985059,1.53984,0.44912,1.604,11.85,0.82,11.87833743,11.35984,1.36912,11.44204765,1.53984,0.44912,1.604,9.82,0.92,9.863001572
02/11/2020 16:30,14.1876,1.0468,14.22616547,1.2576,0.3668,1.31,12.93,0.68,12.94786855,12.1376,1.0468,12.18265669,1.2576,0.3668,1.31,10.88,0.68,10.90122929
02/11/2020 17:00,15.35784,2.18312,15.51222945,1.10784,0.32312,1.154,14.25,1.86,14.3708768,13.02784,-0.21688,13.02964512,1.10784,0.32312,1.154,11.92,-0.54,11.93222527
02/11/2020 17:30,16.74976,0.23368,16.75138998,1.10976,0.32368,1.156,15.64,-0.09,15.64025895,13.97976,0.07368,13.97995416,1.10976,0.32368,1.156,12.87,-0.25,12.8724279
02/11/2020 18:00,16.71608,1.04344,16.7486148,1.00608,0.29344,1.048,15.71,0.75,15.72789242,14.10608,-0.38656,14.11137561,1.00608,0.29344,1.048,13.1,-0.68,13.11763698
02/11/2020 18:30,16.31296,1.15128,16.35353508,1.03296,0.30128,1.076,15.28,0.85,15.30362375,13.82296,-0.37872,13.82814709,1.03296,0.30128,1.076,12.79,-0.68,12.80806387
02/11/2020 19:00,15.77632,1.16976,15.8196274,1.09632,0.31976,1.142,14.68,0.85,14.70458772,13.36632,-0.36024,13.37117359,1.09632,0.31976,1.142,12.27,-0.68,12.28882826
02/11/2020 19:30,15.0332,0.9776,15.06495284,1.1232,0.3276,1.17,13.91,0.65,13.92517863,12.5932,2.2676,12.7957296,1.1232,0.3276,1.17,11.47,1.94,11.63290591
02/11/2020 20:00,14.31008,1.58544,14.39763903,1.15008,0.33544,1.198,13.16,1.25,13.2192322,12.04008,1.09544,12.08981039,1.15008,0.33544,1.198,10.89,0.76,10.91648753
02/11/2020 20:30,13.71424,1.79832,13.83164248,1.19424,0.34832,1.244,12.52,1.45,12.60368597,11.62424,1.22832,11.68895742,1.19424,0.34832,1.244,10.43,0.88,10.46705785
02/11/2020 21:00,13.02096,1.14528,13.07123045,1.08096,0.31528,1.126,11.94,0.83,11.96881364,11.07096,1.39528,11.15853761,1.08096,0.31528,1.126,9.99,1.08,10.0482088
02/11/2020 21:30,11.99888,2.97384,12.36191108,0.93888,0.27384,0.978,11.06,2.7,11.38479688,10.15888,-0.69616,10.18270502,0.93888,0.27384,0.978,9.22,-0.97,9.270884532
02/11/2020 22:00,11.43776,3.10768,11.85242713,0.91776,0.26768,0.956,10.52,2.84,10.89660498,9.50776,-0.57232,9.524969837,0.91776,0.26768,0.956,8.59,-0.84,8.630973294
02/11/2020 22:30,10.59728,3.12504,11.04844869,0.97728,0.28504,1.018,9.62,2.84,10.03045363,8.81728,-0.44496,8.828500212,0.97728,0.28504,1.018,7.84,-0.73,7.873912623
02/11/2020 23:00,9.8704,2.6972,10.23228635,0.9504,0.2772,0.99,8.92,2.42,9.242445564,8.0804,0.0772,8.080768775,0.9504,0.2772,0.99,7.13,-0.2,7.132804498
02/11/2020 23:30,9.48856,-0.99792,9.54089174,0.89856,0.26208,0.936,8.59,-1.26,8.681917991,7.09856,4.72208,8.525701942,0.89856,0.26208,0.936,6.2,4.46,7.637512684
03/11/2020 00:00,8.69432,1.82376,8.883541006,0.90432,0.26376,0.942,7.79,1.56,7.944664877,7.10432,2.05376,7.395220943,0.90432,0.26376,0.942,6.2,1.79,6.453224
03/11/2020 00:30,8.58536,1.84448,8.781259181,0.97536,0.28448,1.016,7.61,1.56,7.768249481,7.17536,2.07448,7.469220736,0.97536,0.28448,1.016,6.2,1.79,6.453224
03/11/2020 01:00,8.7524,1.7732,8.930215227,0.9024,0.2632,0.94,7.85,1.51,7.993910182,7.3224,1.9832,7.586212757,0.9024,0.2632,0.94,6.42,1.72,6.646412566
03/11/2020 01:30,8.90048,1.86264,9.093292693,0.90048,0.26264,0.938,8,1.6,8.158431222,7.32048,2.06264,7.60551847,0.90048,0.26264,0.938,6.42,1.8,6.667563273
03/11/2020 02:00,8.59776,1.99768,8.826788907,0.91776,0.26768,0.956,7.68,1.73,7.872439266,7.11776,2.23768,7.461214325,0.91776,0.26768,0.956,6.2,1.97,6.50545156
03/11/2020 02:30,8.53584,2.10712,8.792071383,0.91584,0.26712,0.954,7.62,1.84,7.839005039,6.93584,2.23712,7.287700762,0.91584,0.26712,0.954,6.02,1.97,6.334137668
03/11/2020 03:00,8.2052,2.0836,8.465618465,0.8352,0.2436,0.87,7.37,1.84,7.596216163,6.6052,2.2136,6.9662538,0.8352,0.2436,0.87,5.77,1.97,6.097032065
03/11/2020 03:30,8.086,2.078,8.348741222,0.816,0.238,0.85,7.27,1.84,7.499233294,6.486,2.268,6.871100349,0.816,0.238,0.85,5.67,2.03,6.022441365
03/11/2020 04:00,7.84752,2.08136,8.118844105,0.82752,0.24136,0.862,7.02,1.84,7.257134421,6.37752,2.27136,6.769921536,0.82752,0.24136,0.862,5.55,2.03,5.909602355
03/11/2020 04:30,8.31288,1.90584,8.528552046,0.84288,0.24584,0.878,7.47,1.66,7.6522219,5.94288,2.80584,6.571952587,0.84288,0.24584,0.878,5.1,2.56,5.706452488
03/11/2020 05:00,8.3948,1.5964,8.545241951,0.8448,0.2464,0.88,7.55,1.35,7.669745758,5.8048,3.0964,6.57901178,0.8448,0.2464,0.88,4.96,2.85,5.72049823
03/11/2020 05:30,8.77984,1.58912,8.922493642,0.81984,0.23912,0.854,7.96,1.35,8.073667073,6.12984,2.84912,6.75961709,0.81984,0.23912,0.854,5.31,2.61,5.916772769
03/11/2020 06:00,9.28752,-0.84864,9.326211321,0.82752,0.24136,0.862,8.46,-1.09,8.52992966,6.71752,4.35136,8.003712189,0.82752,0.24136,0.862,5.89,4.11,7.182214143
03/11/2020 06:30,10.59376,-1.59432,10.71305779,0.77376,0.22568,0.806,9.82,-1.82,9.987231849,7.77376,4.47568,8.970120178,0.77376,0.22568,0.806,7,4.25,8.189169677
03/11/2020 07:00,11.81608,1.99344,11.9830526,0.76608,0.22344,0.798,11.05,1.77,11.19086234,9.06608,0.45344,9.077412318,0.76608,0.22344,0.798,8.3,0.23,8.303186135
03/11/2020 07:30,13.46224,-0.23768,13.46433799,0.76224,0.22232,0.794,12.7,-0.46,12.70832798,10.06224,1.52232,10.17674467,0.76224,0.22232,0.794,9.3,1.3,9.390420651
03/11/2020 08:00,14.3372,-1.2104,14.38820253,0.7872,0.2296,0.82,13.55,-1.44,13.62630177,10.7572,2.1596,10.97183777,0.7872,0.2296,0.82,9.97,1.93,10.15508739
03/11/2020 08:30,14.85168,2.06424,14.99444849,1.35168,0.39424,1.408,13.5,1.67,13.60290043,11.81168,-0.99576,11.85357846,1.35168,0.39424,1.408,10.46,-1.39,10.55195243
03/11/2020 09:00,15.16144,3.39792,15.53753916,1.98144,0.57792,2.064,13.18,2.82,13.4783085,12.34144,-1.99208,12.5011809,1.98144,0.57792,2.064,10.36,-2.57,10.67401049
03/11/2020 09:30,16.90872,3.90296,17.35332558,4.15872,1.21296,4.332,12.75,2.69,13.03067918,14.01872,-1.47704,14.09631716,4.15872,1.21296,4.332,9.86,-2.69,10.22035714
03/11/2020 10:00,17.2548,4.1264,17.74134437,4.9248,1.4364,5.13,12.33,2.69,12.62002377,14.4348,-1.3136,14.49444707,4.9248,1.4364,5.13,9.51,-2.75,9.899626256
03/11/2020 10:30,17.65088,4.13984,18.12986045,5.45088,1.58984,5.678,12.2,2.55,12.46364714,14.96088,-1.36016,15.02258186,5.45088,1.58984,5.678,9.51,-2.95,9.957037712
03/11/2020 11:00,18.59296,4.48128,19.12537665,7.03296,2.05128,7.326,11.56,2.43,11.81264153,15.87296,-0.94872,15.90128702,7.03296,2.05128,7.326,8.84,-3,9.33518077
03/11/2020 11:30,16.1164,3.5052,16.49317362,3.6864,1.0752,3.84,12.43,2.43,12.66529905,13.3764,-1.9248,13.51417522,3.6864,1.0752,3.84,9.69,-3,10.14377149
03/11/2020 12:00,16.35792,3.45856,16.71954497,3.69792,1.07856,3.852,12.66,2.38,12.88177006,13.64792,-1.92144,13.78251254,3.69792,1.07856,3.852,9.95,-3,10.39242513
03/11/2020 12:30,16.70312,3.56216,17.07873536,3.81312,1.11216,3.972,12.89,2.45,13.12076979,13.93312,-1.67784,14.03377996,3.81312,1.11216,3.972,10.12,-2.79,10.49754733
