Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
03/11/2020 13:00,16.8844,3.9992,17.35155797,4.4544,1.2992,4.64,12.43,2.7,12.71986242,14.1344,-1.3408,14.19785223,4.4544,1.2992,4.64,9.68,-2.64,10.03354374
03/11/2020 13:30,16.67624,3.87432,17.1203778,4.02624,1.17432,4.194,12.65,2.7,12.93493332,13.94624,-1.46568,14.02304632,4.02624,1.17432,4.194,9.92,-2.64,10.26528129
03/11/2020 14:00,18.13488,4.47184,18.67809481,6.07488,1.77184,6.328,12.06,2.7,12.3585436,15.45488,-0.98816,15.48643845,6.07488,1.77184,6.328,9.38,-2.76,9.777627524
03/11/2020 14:30,15.72776,3.38768,16.08846824,3.07776,0.89768,3.206,12.65,2.49,12.89273439,13.09776,-2.08232,13.26225371,3.07776,0.89768,3.206,10.02,-2.98,10.45374574
03/11/2020 15:00,14.9244,2.8892,15.20148651,1.5744,0.4592,1.64,13.35,2.43,13.56935518,12.1844,-2.5208,12.44242886,1.5744,0.4592,1.64,10.61,-2.98,11.02054899
03/11/2020 15:30,15.03192,3.05056,15.33833548,1.68192,0.49056,1.752,13.35,2.56,13.59323729,12.29192,-2.41944,12.52776864,1.68192,0.49056,1.752,10.61,-2.91,11.00182712
03/11/2020 16:00,15.2484,2.8712,15.51636207,1.2384,0.3612,1.29,14.01,2.51,14.23306713,12.2584,-2.4788,12.5065111,1.2384,0.3612,1.29,11.02,-2.84,11.3800703
03/11/2020 16:30,15.87448,2.81464,16.12207535,1.04448,0.30464,1.088,14.83,2.51,15.04091088,12.97448,-2.64536,13.24141461,1.04448,0.30464,1.088,11.93,-2.95,12.28932057
03/11/2020 17:00,16.79968,1.80824,16.89671507,0.91968,0.26824,0.958,15.88,1.54,15.9544978,13.79968,-1.62176,13.8946491,0.91968,0.26824,0.958,12.88,-1.89,13.01792994
03/11/2020 17:30,17.72776,0.97768,17.75469889,0.91776,0.26768,0.956,16.81,0.71,16.82498737,14.73776,-0.76232,14.75746257,0.91776,0.26768,0.956,13.82,-1.03,13.85832963
03/11/2020 18:00,17.85432,-1.67624,17.93283366,0.90432,0.26376,0.942,16.95,-1.94,17.06065942,14.72432,0.76376,14.74411506,0.90432,0.26376,0.942,13.82,0.5,13.8290419
03/11/2020 18:30,17.27816,0.95488,17.30452567,0.90816,0.26488,0.946,16.37,0.69,16.38453539,14.46816,-0.41512,14.47411408,0.90816,0.26488,0.946,13.56,-0.68,13.57703944
03/11/2020 19:00,16.65472,1.09096,16.69041318,0.89472,0.26096,0.932,15.76,0.83,15.78184083,13.89472,-0.41904,13.90103731,0.89472,0.26096,0.932,13,-0.68,13.01777247
03/11/2020 19:30,16.06056,1.16808,16.10298104,0.85056,0.24808,0.886,15.21,0.92,15.2377984,13.30056,-0.43192,13.3075712,0.85056,0.24808,0.886,12.45,-0.68,12.46855645
03/11/2020 20:00,15.12584,2.08712,15.26915537,0.91584,0.26712,0.954,14.21,1.82,14.32607762,12.86584,-1.74288,12.98335356,0.91584,0.26712,0.954,11.95,-2.01,12.11786285
03/11/2020 20:30,14.25152,3.50336,14.67580845,0.97152,0.28336,1.012,13.28,3.22,13.6648015,12.63152,-1.94664,12.78063789,0.97152,0.28336,1.012,11.66,-2.23,11.87133101
03/11/2020 21:00,13.48552,3.71536,13.98796446,0.87552,0.25536,0.912,12.61,3.46,13.07607357,11.91552,-1.79464,12.04991077,0.87552,0.25536,0.912,11.04,-2.05,11.22871765
03/11/2020 21:30,12.70912,3.86016,13.28241568,0.78912,0.23016,0.822,11.92,3.63,12.46046949,11.21912,-1.81984,11.36575872,0.78912,0.23016,0.822,10.43,-2.05,10.62955314
03/11/2020 22:00,11.94144,4.24792,12.67449461,0.78144,0.22792,0.814,11.16,4.02,11.86195599,10.56144,-1.46208,10.66216173,0.78144,0.22792,0.814,9.78,-1.69,9.924943325
03/11/2020 22:30,10.96984,4.41912,11.82649615,0.81984,0.23912,0.854,10.15,4.18,10.9770169,9.78984,-1.45088,9.896768159,0.81984,0.23912,0.854,8.97,-1.69,9.127814634
03/11/2020 23:00,10.258,1.914,10.43503522,0.768,0.224,0.8,9.49,1.69,9.639304954,8.768,1.174,8.846247792,0.768,0.224,0.8,8,0.95,8.056208786
03/11/2020 23:30,9.67416,-0.44712,9.684486977,0.76416,0.22288,0.796,8.91,-0.67,8.935155287,7.93416,3.43288,8.644973106,0.76416,0.22288,0.796,7.17,3.21,7.855762216
04/11/2020 00:00,9.244,-0.418,9.253445845,0.864,0.252,0.9,8.38,-0.67,8.406741343,7.594,3.342,8.296854826,0.864,0.252,0.9,6.73,3.09,7.405470951
04/11/2020 00:30,9.32472,-0.40904,9.333687203,0.89472,0.26096,0.932,8.43,-0.67,8.456583234,7.62472,3.43096,8.361090934,0.89472,0.26096,0.932,6.73,3.17,7.439206947
04/11/2020 01:00,9.55176,-0.43032,9.561448342,0.82176,0.23968,0.856,8.73,-0.67,8.755672447,7.82176,3.40968,8.532634247,0.82176,0.23968,0.856,7,3.17,7.684328207
04/11/2020 01:30,9.49032,-0.44824,9.500899578,0.76032,0.22176,0.792,8.73,-0.67,8.755672447,7.76032,3.51176,8.517923738,0.76032,0.22176,0.792,7,3.29,7.734604062
04/11/2020 02:00,9.22688,-0.45216,9.237952327,0.74688,0.21784,0.778,8.48,-0.67,8.506426982,7.47688,3.56784,8.284516691,0.74688,0.21784,0.778,6.73,3.35,7.517672512
04/11/2020 02:30,9.27488,-0.63816,9.296808442,0.79488,0.23184,0.828,8.48,-0.87,8.524511716,7.15488,4.09184,8.242297156,0.79488,0.23184,0.828,6.36,3.86,7.439704295
04/11/2020 03:00,9.37336,-1.34152,9.468872879,0.78336,0.22848,0.816,8.59,-1.57,8.732296376,6.73336,4.86848,8.309045336,0.78336,0.22848,0.816,5.95,4.64,7.545336308
04/11/2020 03:30,9.15608,-1.42656,9.26654598,0.76608,0.22344,0.798,8.39,-1.65,8.550707573,6.57608,4.81344,8.149480523,0.76608,0.22344,0.798,5.81,4.59,7.404336567
04/11/2020 04:00,9.044,-1.278,9.133850229,0.864,0.252,0.9,8.18,-1.53,8.321856764,6.514,4.932,8.170484686,0.864,0.252,0.9,5.65,4.68,7.336545509
04/11/2020 04:30,9.0632,-1.2724,9.152081512,0.8832,0.2576,0.92,8.18,-1.53,8.321856764,6.5332,4.9376,8.189175538,0.8832,0.2576,0.92,5.65,4.68,7.336545509
04/11/2020 05:00,9.10096,-1.28472,9.19119026,0.84096,0.24528,0.876,8.26,-1.53,8.400505937,6.49096,4.92528,8.148063868,0.84096,0.24528,0.876,5.65,4.68,7.336545509
04/11/2020 05:30,9.24936,2.11648,9.488421787,0.87936,0.25648,0.916,8.37,1.86,8.574176345,7.06936,4.43648,8.346149148,0.87936,0.25648,0.916,6.19,4.18,7.469169967
04/11/2020 06:00,9.72432,2.01376,9.930640906,0.90432,0.26376,0.942,8.82,1.75,8.991935276,7.77432,2.13376,8.061822573,0.90432,0.26376,0.942,6.87,1.87,7.119957865
04/11/2020 06:30,10.98472,1.18096,11.04801973,0.89472,0.26096,0.932,10.09,0.92,10.1318557,8.80472,2.01096,9.031448079,0.89472,0.26096,0.932,7.91,1.75,8.101271505
04/11/2020 07:00,12.17832,0.91576,12.21270217,0.80832,0.23576,0.842,11.37,0.68,11.39031606,9.76832,1.84576,9.941172245,0.80832,0.23576,0.842,8.96,1.61,9.103499327
04/11/2020 07:30,14.06472,-0.54904,14.07543227,0.89472,0.26096,0.932,13.17,-0.81,13.19488537,10.75472,2.56096,11.05542936,0.89472,0.26096,0.932,9.86,2.3,10.12470246
04/11/2020 08:00,15.22784,-1.08688,15.2665785,1.34784,0.39312,1.404,13.88,-1.48,13.95868189,11.54784,2.85312,11.89507892,1.34784,0.39312,1.404,10.2,2.46,10.49245443
04/11/2020 08:30,16.3664,-1.0748,16.4016537,2.2464,0.6552,2.34,14.12,-1.73,14.2255861,12.4464,2.9152,12.78324153,2.2464,0.6552,2.34,10.2,2.26,10.44737288
04/11/2020 09:00,17.47424,-0.80168,17.49262,3.59424,1.04832,3.744,13.88,-1.85,14.00274616,13.52424,3.19832,13.89727737,3.59424,1.04832,3.744,9.93,2.15,10.16008858
04/11/2020 09:30,18.54376,-0.69432,18.5567539,4.85376,1.41568,5.056,13.69,-2.11,13.85164972,14.53376,3.29568,14.9027409,4.85376,1.41568,5.056,9.68,1.88,9.860872172
04/11/2020 10:00,20.88208,-0.59856,20.89065674,5.90208,1.72144,6.148,14.98,-2.32,15.15858832,13.56208,3.84144,14.0956261,5.90208,1.72144,6.148,7.66,2.12,7.947955712
04/11/2020 10:30,21.2056,-0.4792,21.21101374,6.5856,1.9208,6.86,14.62,-2.4,14.81568088,13.9556,3.9508,14.50405433,6.5856,1.9208,6.86,7.37,2.03,7.644462048
04/11/2020 11:00,21.538,-0.466,21.54304064,7.008,2.044,7.3,14.53,-2.51,14.74520261,14.318,3.964,14.85659517,7.008,2.044,7.3,7.31,1.92,7.557942842
04/11/2020 11:30,21.67816,-0.28512,21.68003493,7.38816,2.15488,7.696,14.29,-2.44,14.49681689,14.52816,4.07488,15.08880645,7.38816,2.15488,7.696,7.14,1.92,7.393645921
04/11/2020 12:00,21.13864,-0.44248,21.14327055,6.84864,1.99752,7.134,14.29,-2.44,14.49681689,13.98864,3.91752,14.52683765,6.84864,1.99752,7.134,7.14,1.92,7.393645921
04/11/2020 12:30,20.0936,-0.8552,20.11179077,5.4336,1.5848,5.66,14.66,-2.44,14.86166882,12.9536,3.5048,13.41936571,5.4336,1.5848,5.66,7.52,1.92,7.761237015
04/11/2020 13:00,21.27712,0.39416,21.28077061,7.31712,2.13416,7.622,13.96,-1.74,14.06802047,14.30712,3.56416,14.74438602,7.31712,2.13416,7.622,6.99,1.43,7.134773998
04/11/2020 13:30,19.67584,4.37712,20.15683158,5.71584,1.66712,5.954,13.96,2.71,14.22060829,13.58584,-0.94288,13.61851942,5.71584,1.66712,5.954,7.87,-2.61,8.291501673
04/11/2020 14:00,18.16648,3.74064,18.54759777,3.87648,1.13064,4.038,14.29,2.61,14.52639666,12.05648,-1.52936,12.15309228,3.87648,1.13064,4.038,8.18,-2.66,8.601627753
04/11/2020 14:30,16.276,2.838,16.52157438,1.056,0.308,1.1,15.22,2.53,15.42884636,10.236,-2.352,10.5027425,1.056,0.308,1.1,9.18,-2.66,9.557614765
04/11/2020 15:00,15.54528,1.84904,15.6548612,1.26528,0.36904,1.318,14.28,1.48,14.35648982,11.26528,-1.65096,11.38561384,1.26528,0.36904,1.318,10,-2.02,10.2019802
04/11/2020 15:30,14.834,1.232,14.88507239,1.344,0.392,1.4,13.49,0.84,13.5161274,11.894,0.392,11.90045797,1.344,0.392,1.4,10.55,0,10.55
04/11/2020 16:00,15.06064,1.14352,15.10399004,1.04064,0.30352,1.084,14.02,0.84,14.04514151,12.09064,-0.37648,12.09650002,1.04064,0.30352,1.084,11.05,-0.68,11.07090331
04/11/2020 16:30,16.05344,-2.01608,16.17953999,0.97344,0.28392,1.014,15.08,-2.3,15.25438953,12.78344,0.75392,12.80565241,0.97344,0.28392,1.014,11.81,0.47,11.81934854
04/11/2020 17:00,17.16272,-2.33504,17.32083628,0.94272,0.27496,0.982,16.22,-2.61,16.42864876,13.80272,-0.24504,13.80489493,0.94272,0.27496,0.982,12.86,-0.52,12.87050893
04/11/2020 17:30,18.12576,0.28168,18.12794857,0.96576,0.28168,1.006,17.16,0,17.16,14.72576,-0.39832,14.73114613,0.96576,0.28168,1.006,13.76,-0.68,13.77679208
04/11/2020 18:00,18.23736,0.27048,18.23936565,0.92736,0.27048,0.966,17.31,0,17.31,14.91736,-0.40952,14.92298013,0.92736,0.27048,0.966,13.99,-0.68,14.00651634
04/11/2020 18:30,17.92968,-0.40176,17.93418066,0.91968,0.26824,0.958,17.01,-0.67,17.02319007,14.60968,-0.41176,14.61548138,0.91968,0.26824,0.958,13.69,-0.68,13.70687784
04/11/2020 19:00,17.22856,-0.40792,17.23338848,0.89856,0.26208,0.936,16.33,-0.67,16.34373886,14.00856,-0.41792,14.01479256,0.89856,0.26208,0.936,13.11,-0.68,13.12762355
04/11/2020 19:30,16.40088,0.25984,16.4029382,0.89088,0.25984,0.928,15.51,0,15.51,13.32088,0.25984,13.32341401,0.89088,0.25984,0.928,12.43,0,12.43
04/11/2020 20:00,15.59928,-0.23896,15.60111017,0.92928,0.27104,0.968,14.67,-0.51,14.67886235,12.69928,1.10104,12.74692126,0.92928,0.27104,0.968,11.77,0.83,11.79922879
04/11/2020 20:30,15.15336,0.52848,15.16257268,1.02336,0.29848,1.066,14.13,0.23,14.13187178,12.34336,1.12848,12.39483776,1.02336,0.29848,1.066,11.32,0.83,11.35038766
04/11/2020 21:00,14.33584,0.95712,14.36775512,0.91584,0.26712,0.954,13.42,0.69,13.43772674,11.60584,1.23712,11.67158892,0.91584,0.26712,0.954,10.69,0.97,10.7339182
04/11/2020 21:30,13.51632,1.14976,13.56513378,0.85632,0.24976,0.892,12.66,0.9,12.6919502,10.99632,1.40976,11.08631935,0.85632,0.24976,0.892,10.14,1.16,10.20613541
04/11/2020 22:00,12.71256,1.00408,12.75215113,0.80256,0.23408,0.836,11.91,0.77,11.93486489,10.32256,1.48408,10.42869783,0.80256,0.23408,0.836,9.52,1.25,9.601713389
04/11/2020 22:30,11.88096,1.01528,11.92426115,0.84096,0.24528,0.876,11.04,0.77,11.06681978,9.66096,1.71528,9.812050428,0.84096,0.24528,0.876,8.82,1.47,8.94166092
04/11/2020 23:00,10.72792,2.13856,10.93899933,0.81792,0.23856,0.852,9.91,1.9,10.09049553,8.85792,1.06856,8.922139161,0.81792,0.23856,0.852,8.04,0.83,8.0827285
04/11/2020 23:30,9.96024,1.77632,10.11739559,0.81024,0.23632,0.844,9.15,1.54,9.27869064,8.08024,1.81632,8.281865539,0.81024,0.23632,0.844,7.27,1.58,7.439711016
05/11/2020 00:00,9.534,1.872,9.716045492,0.864,0.252,0.9,8.67,1.62,8.82005102,7.684,1.832,7.899372127,0.864,0.252,0.9,6.82,1.58,7.000628543
05/11/2020 00:30,9.49568,1.73624,9.65310665,0.77568,0.22624,0.808,8.72,1.51,8.849774008,7.59568,1.70624,7.784960475,0.77568,0.22624,0.808,6.82,1.48,6.978739141
05/11/2020 01:00,9.42096,1.55528,9.548475439,0.36096,0.10528,0.376,9.06,1.45,9.17529836,7.49096,1.58528,7.656865834,0.36096,0.10528,0.376,7.13,1.48,7.28198462
05/11/2020 01:30,9.43944,1.83192,9.615558143,0.58944,0.17192,0.614,8.85,1.66,9.004337844,7.51944,1.84192,7.741747038,0.58944,0.17192,0.614,6.93,1.67,7.1283799
05/11/2020 02:00,9.18976,1.91368,9.386898316,0.62976,0.18368,0.656,8.56,1.73,8.733069334,7.32976,1.85368,7.560523209,0.62976,0.18368,0.656,6.7,1.67,6.904990949
05/11/2020 02:30,8.92024,2.15632,9.177167188,0.57024,0.16632,0.594,8.35,1.99,8.583856942,7.12024,2.05632,7.411225917,0.57024,0.16632,0.594,6.55,1.89,6.817228176
05/11/2020 03:00,8.78024,2.02632,9.011025868,0.57024,0.16632,0.594,8.21,1.86,8.418057971,6.99024,1.99632,7.269714492,0.57024,0.16632,0.594,6.42,1.83,6.67572468
05/11/2020 03:30,8.654,2.332,8.962697139,0.624,0.182,0.65,8.03,2.15,8.312845482,7.044,1.452,7.192095661,0.624,0.182,0.65,6.42,1.27,6.544409828
05/11/2020 04:00,8.46736,4.72048,9.694282686,0.68736,0.20048,0.716,7.78,4.52,8.99771082,6.68736,-0.73952,6.728125564,0.68736,0.20048,0.716,6,-0.94,6.073186972
05/11/2020 04:30,8.4616,4.5388,9.602050823,0.6816,0.1988,0.71,7.78,4.34,8.908647484,6.5916,-0.4812,6.609140943,0.6816,0.1988,0.71,5.91,-0.68,5.948991511
05/11/2020 05:00,8.44816,4.38488,9.518328635,0.66816,0.19488,0.696,7.78,4.19,8.836543442,6.57816,-0.48512,6.596023833,0.66816,0.19488,0.696,5.91,-0.68,5.948991511
05/11/2020 05:30,9.17664,-0.54848,9.19301648,0.65664,0.19152,0.684,8.52,-0.74,8.552075771,6.56664,4.26152,7.828238218,0.65664,0.19152,0.684,5.91,4.07,7.175862318
05/11/2020 06:00,9.47248,-0.77136,9.503834679,0.37248,0.10864,0.388,9.1,-0.88,9.142450437,6.74248,3.85864,7.768535203,0.37248,0.10864,0.388,6.37,3.75,7.39184686
05/11/2020 06:30,10.28496,1.93728,10.46582324,0.26496,0.07728,0.276,10.02,1.86,10.19117265,8.18496,0.63728,8.209731786,0.26496,0.07728,0.276,7.92,0.56,7.939773297
05/11/2020 07:00,11.75096,1.03528,11.79647683,0.60096,0.17528,0.626,11.15,0.86,11.18311674,9.46096,1.53528,9.584719547,0.60096,0.17528,0.626,8.86,1.36,8.963771528
05/11/2020 07:30,12.87528,2.37904,13.09322979,0.30528,0.08904,0.318,12.57,2.29,12.77689321,10.28528,-0.78096,10.31488649,0.30528,0.08904,0.318,9.98,-0.87,10.01784907
05/11/2020 08:00,14.18728,2.41504,14.3913631,1.21728,0.35504,1.268,12.97,2.06,13.13257401,11.50728,-1.13496,11.56311494,1.21728,0.35504,1.268,10.29,-1.49,10.39731696
05/11/2020 08:30,15.20872,1.71296,15.30488144,2.23872,0.65296,2.332,12.97,1.06,13.01324325,12.82872,-0.06704,12.82889517,2.23872,0.65296,2.332,10.59,-0.72,10.6144477
05/11/2020 09:00,16.60264,-0.34048,16.60613084,3.63264,1.05952,3.784,12.97,-1.4,13.04534016,13.70264,2.59952,13.94703722,3.63264,1.05952,3.784,10.07,1.54,10.18707514
05/11/2020 09:30,17.80504,0.28272,17.80728446,5.01504,1.46272,5.224,12.79,-1.18,12.84431781,14.81504,2.82272,15.08155027,5.01504,1.46272,5.224,9.8,1.36,9.893917323
05/11/2020 10:00,18.68376,0.57568,18.69262676,6.29376,1.83568,6.556,12.39,-1.26,12.453903,15.68376,3.19568,16.00602069,6.29376,1.83568,6.556,9.39,1.36,9.487976602
05/11/2020 10:30,19.41256,0.81408,19.42962202,7.52256,2.19408,7.836,11.89,-1.38,11.96981621,16.48256,3.44408,16.83854124,7.52256,2.19408,7.836,8.96,1.25,9.046772905
05/11/2020 11:00,17.0404,-0.4628,17.04668343,4.0704,1.1872,4.24,12.97,-1.65,13.0745325,14.0604,2.3272,14.25169141,4.0704,1.1872,4.24,9.99,1.14,10.05483466
05/11/2020 11:30,17.43856,-0.46792,17.4448366,4.25856,1.24208,4.436,13.18,-1.71,13.29046651,14.39856,2.50208,14.61434003,4.25856,1.24208,4.436,10.14,1.26,10.21798415
05/11/2020 12:00,16.8184,-0.6488,16.83090966,3.6384,1.0612,3.79,13.18,-1.71,13.29046651,13.8484,2.3712,14.04993851,3.6384,1.0612,3.79,10.21,1.31,10.2936971
05/11/2020 12:30,17.0488,-0.5116,17.05647431,3.8688,1.1284,4.03,13.18,-1.64,13.28164146,14.0788,2.4384,14.28840103,3.8688,1.1284,4.03,10.21,1.31,10.2936971
05/11/2020 13:00,16.97216,-0.77312,16.98975955,3.45216,1.00688,3.596,13.52,-1.78,13.63667115,14.01216,2.17688,14.18024804,3.45216,1.00688,3.596,10.56,1.17,10.62461764
05/11/2020 13:30,18.40568,0.05624,18.40576592,5.81568,1.69624,6.058,12.59,-1.64,12.69636562,15.42568,3.02624,15.7197243,5.81568,1.69624,6.058,9.61,1.33,9.701597807
05/11/2020 14:00,16.6808,-0.4756,16.68757873,3.8208,1.1144,3.98,12.86,-1.59,12.95792036,13.7508,2.5044,13.97699968,3.8208,1.1144,3.98,9.93,1.39,10.02681405
05/11/2020 14:30,15.65032,-0.82824,15.67222057,2.44032,0.71176,2.542,13.21,-1.54,13.2994624,12.68032,2.10176,12.85332293,2.44032,0.71176,2.542,10.24,1.39,10.3339102
05/11/2020 15:00,15.66952,-0.75264,15.68758503,2.69952,0.78736,2.812,12.97,-1.54,13.06110638,12.66952,2.26736,12.87080644,2.69952,0.78736,2.812,9.97,1.48,10.07925096
05/11/2020 15:30,15.14984,-1.02088,15.18419731,1.77984,0.51912,1.854,13.37,-1.54,13.45839886,12.11984,1.99912,12.28360706,1.77984,0.51912,1.854,10.34,1.48,10.44538175
05/11/2020 16:00,15.24944,-1.22808,15.29881044,1.06944,0.31192,1.114,14.18,-1.54,14.26337968,12.12944,1.79192,12.26108853,1.06944,0.31192,1.114,11.06,1.48,11.15858414
05/11/2020 16:30,16.2568,-1.4276,16.31936236,1.0368,0.3024,1.08,15.22,-1.73,15.31800574,13.1468,1.5124,13.23350687,1.0368,0.3024,1.08,12.11,1.21,12.17029991
05/11/2020 17:00,17.63232,-1.68224,17.71238663,0.95232,0.27776,0.992,16.68,-1.96,16.79476109,14.28232,1.31776,14.34298281,0.95232,0.27776,0.992,13.33,1.04,13.37050859
05/11/2020 17:30,18.19736,-1.98952,18.30579419,0.20736,0.06048,0.216,17.99,-2.05,18.10642427,14.64736,1.05048,14.68498087,0.20736,0.06048,0.216,14.44,0.99,14.47389719
05/11/2020 18:00,18.33,-2.05,18.44427825,0,0,0,18.33,-2.05,18.44427825,14.78,0.99,14.81311919,0,0,0,14.78,0.99,14.81311919
05/11/2020 18:30,17.56,-1.88,17.66035107,0,0,0,17.56,-1.88,17.66035107,14.2,1.08,14.2410112,0,0,0,14.2,1.08,14.2410112
05/11/2020 19:00,16.61,-1.61,16.68784588,0,0,0,16.61,-1.61,16.68784588,13.4,1.29,13.46195008,0,0,0,13.4,1.29,13.46195008
05/11/2020 19:30,15.7,-1.32,15.75539273,0,0,0,15.7,-1.32,15.75539273,12.52,1.53,12.61313997,0,0,0,12.52,1.53,12.61313997
05/11/2020 20:00,14.81,-1.11,14.85153864,0,0,0,14.81,-1.11,14.85153864,11.77,1.67,11.88788459,0,0,0,11.77,1.67,11.88788459
05/11/2020 20:30,14.38,-0.05,14.38008693,0,0,0,14.38,-0.05,14.38008693,11.33,1.78,11.46897118,0,0,0,11.33,1.78,11.46897118
05/11/2020 21:00,13.48,1.28,13.54063514,0,0,0,13.48,1.28,13.54063514,10.88,0.67,10.90061007,0,0,0,10.88,0.67,10.90061007
05/11/2020 21:30,13.31312,1.90216,13.44832245,0.93312,0.27216,0.972,12.38,1.63,12.48684508,10.82312,0.94216,10.86405044,0.93312,0.27216,0.972,9.89,0.67,9.912668662
05/11/2020 22:00,12.57696,1.97328,12.73081917,0.93696,0.27328,0.976,11.64,1.7,11.76348588,10.18696,0.94328,10.23053915,0.93696,0.27328,0.976,9.25,0.67,9.274233122
05/11/2020 22:30,11.60728,2.04504,11.78605691,0.73728,0.21504,0.768,10.87,1.83,11.02296693,9.31728,0.98504,9.369205431,0.73728,0.21504,0.768,8.58,0.77,8.614481993
05/11/2020 23:00,10.08,1.91,10.25936158,0,0,0,10.08,1.91,10.25936158,7.96,0.93,8.014143747,0,0,0,7.96,0.93,8.014143747
05/11/2020 23:30,9.81536,1.63448,9.950518419,0.49536,0.14448,0.516,9.32,1.49,9.43835261,7.60536,1.52448,7.756644893,0.49536,0.14448,0.516,7.11,1.38,7.242685966
06/11/2020 00:00,10.03224,1.13232,10.09593918,1.00224,0.29232,1.044,9.03,0.84,9.06898561,7.16224,2.63232,7.630648098,1.00224,0.29232,1.044,6.16,2.34,6.589476459
06/11/2020 00:30,9.22,0.84,9.258185567,0,0,0,9.22,0.84,9.258185567,6.35,2.34,6.767429349,0,0,0,6.35,2.34,6.767429349
06/11/2020 01:00,9.57,1.07,9.629631353,0,0,0,9.57,1.07,9.629631353,6.6,2.03,6.90513577,0,0,0,6.6,2.03,6.90513577
06/11/2020 01:30,9.57,1.18,9.642473749,0,0,0,9.57,1.18,9.642473749,6.6,2.09,6.92301235,0,0,0,6.6,2.09,6.92301235
06/11/2020 02:00,9.22,1.34,9.316866426,0,0,0,9.22,1.34,9.316866426,6.31,2.18,6.67596435,0,0,0,6.31,2.18,6.67596435
06/11/2020 02:30,9.59048,1.53264,9.712172363,0.66048,0.19264,0.688,8.93,1.34,9.029977852,6.71048,2.43264,7.13780633,0.66048,0.19264,0.688,6.05,2.24,6.451364197
06/11/2020 03:00,8.83,1.34,8.931097357,0,0,0,8.83,1.34,8.931097357,6,2.24,6.404498419,0,0,0,6,2.24,6.404498419
06/11/2020 03:30,8.7,1.34,8.802590528,0,0,0,8.7,1.34,8.802590528,5.9,2.24,6.310911186,0,0,0,5.9,2.24,6.310911186
06/11/2020 04:00,8.52,1.39,8.632641542,0,0,0,8.52,1.39,8.632641542,5.74,2.24,6.161590704,0,0,0,5.74,2.24,6.161590704
06/11/2020 04:30,8.52,1.39,8.632641542,0,0,0,8.52,1.39,8.632641542,5.74,2.24,6.161590704,0,0,0,5.74,2.24,6.161590704
06/11/2020 05:00,8.57,1.39,8.681992859,0,0,0,8.57,1.39,8.681992859,5.8,2.24,6.217523623,0,0,0,5.8,2.24,6.217523623
06/11/2020 05:30,8.92,1.2,9.000355549,0,0,0,8.92,1.2,9.000355549,6.07,2.14,6.436186759,0,0,0,6.07,2.14,6.436186759
06/11/2020 06:00,9.42,1.11,9.485172639,0,0,0,9.42,1.11,9.485172639,6.57,1.98,6.861872922,0,0,0,6.57,1.98,6.861872922
06/11/2020 06:30,10.7148,-0.8036,10.74489237,0.1248,0.0364,0.13,10.59,-0.84,10.62326221,7.7648,3.3464,8.455206207,0.1248,0.0364,0.13,7.64,3.31,8.326205618
06/11/2020 07:00,12.61616,-1.55112,12.7111552,0.95616,0.27888,0.996,11.66,-1.83,11.80273273,9.49616,4.08888,10.33905191,0.95616,0.27888,0.996,8.54,3.81,9.351347496
06/11/2020 07:30,13.41696,-0.30672,13.42046545,0.45696,0.13328,0.476,12.96,-0.44,12.96746698,10.37696,1.61328,10.50161755,0.45696,0.13328,0.476,9.92,1.48,10.02979561
06/11/2020 08:00,13.9816,2.6088,14.22290322,0.4416,0.1288,0.46,13.54,2.48,13.76524609,11.1616,-2.0212,11.34312849,0.4416,0.1288,0.46,10.72,-2.15,10.93347612
06/11/2020 08:30,15.74064,3.51352,16.12800578,2.00064,0.58352,2.084,13.74,2.93,14.04893234,12.89064,-2.55648,13.1416966,2.00064,0.58352,2.084,10.89,-3.14,11.33365343
06/11/2020 09:00,16.40328,3.80304,16.83837011,2.99328,0.87304,3.118,13.41,2.93,13.7263615,13.58328,-2.20696,13.76140138,2.99328,0.87304,3.118,10.59,-3.08,11.0288032
06/11/2020 09:30,17.61248,0.07864,17.61265556,3.73248,1.08864,3.888,13.88,-1.01,13.9166986,14.13248,1.36864,14.19859734,3.73248,1.08864,3.888,10.4,0.28,10.40376855
06/11/2020 10:00,17.78976,-0.71632,17.80417578,3.98976,1.16368,4.156,13.8,-1.88,13.92746926,14.11976,2.26368,14.30006537,3.98976,1.16368,4.156,10.13,1.1,10.18954857
06/11/2020 10:30,19.4728,0.2104,19.47393663,6.4128,1.8704,6.68,13.06,-1.66,13.16507501,15.7628,2.9204,16.03105112,6.4128,1.8704,6.68,9.35,1.05,9.408772502
06/11/2020 11:00,19.76656,0.69608,19.77881244,7.42656,2.16608,7.736,12.34,-1.47,12.42724829,16.09656,3.32608,16.43660707,7.42656,2.16608,7.736,8.67,1.16,8.747256713
06/11/2020 11:30,17.61296,-0.40872,17.61770167,4.15296,1.21128,4.326,13.46,-1.62,13.55713834,13.90296,2.22128,14.0792891,4.15296,1.21128,4.326,9.75,1.01,9.802173228
06/11/2020 12:00,15.8024,3.5732,16.20134575,2.3424,0.6832,2.44,13.46,2.89,13.76676069,13.2324,-2.8868,13.54363408,2.3424,0.6832,2.44,10.89,-3.57,11.4602356
06/11/2020 12:30,14.68224,2.87232,14.96056127,2.20224,0.64232,2.294,12.48,2.23,12.67766934,14.42224,-2.07768,14.57112764,2.20224,0.64232,2.294,12.22,-2.72,12.51905747
06/11/2020 13:00,15.1032,2.7476,15.35108973,3.0432,0.8876,3.17,12.06,1.86,12.20258989,14.8232,-0.7824,14.84383401,3.0432,0.8876,3.17,11.78,-1.67,11.89778551
06/11/2020 13:30,17.04664,3.52152,17.40658032,5.69664,1.66152,5.934,11.35,1.86,11.50139557,16.73664,-0.00848,16.73664215,5.69664,1.66152,5.934,11.04,-1.67,11.16559448
06/11/2020 14:00,15.86016,2.34088,16.03198036,4.46016,1.30088,4.646,11.4,1.04,11.4473403,15.50016,0.27088,15.50252676,4.46016,1.30088,4.646,11.04,-1.03,11.0879439
06/11/2020 14:30,14.28736,2.17048,14.45128504,2.36736,0.69048,2.466,11.92,1.48,12.0115278,13.96736,-0.67952,13.98387975,2.36736,0.69048,2.466,11.6,-1.37,11.6806207
06/11/2020 15:00,13.83368,2.18024,14.00443318,2.02368,0.59024,2.108,11.81,1.59,11.91655151,13.48368,-0.52976,13.49408285,2.02368,0.59024,2.108,11.46,-1.12,11.51459943
06/11/2020 15:30,13.68584,2.27712,13.87398616,1.87584,0.54712,1.954,11.81,1.73,11.93603787,13.33584,-0.48288,13.34457948,1.87584,0.54712,1.954,11.46,-1.03,11.50619398
06/11/2020 16:00,13.78184,2.23512,13.96190801,1.73184,0.50512,1.804,12.05,1.73,12.1735533,13.45184,-0.52488,13.4620763,1.73184,0.50512,1.804,11.72,-1.03,11.76517318
06/11/2020 16:30,14.1424,2.0032,14.28356706,1.1424,0.3332,1.19,13,1.67,13.10682647,13.9124,-0.8068,13.93577411,1.1424,0.3332,1.19,12.77,-1.14,12.82078391
06/11/2020 17:00,15.15112,2.01616,15.28467659,0.98112,0.28616,1.022,14.17,1.73,14.27521629,14.92112,-1.19384,14.96880343,0.98112,0.28616,1.022,13.94,-1.48,14.01834512
06/11/2020 17:30,16.07088,2.53984,16.27034023,0.89088,0.25984,0.928,15.18,2.28,15.35027036,16.30088,-2.12016,16.43818017,0.89088,0.25984,0.928,15.41,-2.38,15.59270663
06/11/2020 18:00,15.46368,2.31024,15.63530006,0.10368,0.03024,0.108,15.36,2.28,15.52829675,15.85368,-2.50976,16.0511079,0.10368,0.03024,0.108,15.75,-2.54,15.95349805
06/11/2020 18:30,15.63352,-0.55064,15.64321425,0.68352,0.19936,0.712,14.95,-0.75,14.96880089,15.35352,1.35936,15.4135796,0.68352,0.19936,0.712,14.67,1.16,14.71579084
06/11/2020 19:00,15.0216,-0.4712,15.02898852,0.6816,0.1988,0.71,14.34,-0.67,14.35564349,14.7816,1.4488,14.85243145,0.6816,0.1988,0.71,14.1,1.25,14.15529936
06/11/2020 19:30,14.1316,0.1988,14.13299827,0.6816,0.1988,0.71,13.45,0,13.45,13.9916,1.6088,14.08378884,0.6816,0.1988,0.71,13.31,1.41,13.38447608
06/11/2020 20:00,13.35464,-0.06448,13.35479566,0.70464,0.20552,0.734,12.65,-0.27,12.65288109,13.00464,2.06552,13.16765106,0.70464,0.20552,0.734,12.3,1.86,12.43983923
06/11/2020 20:30,12.98528,-0.51096,12.99532904,0.78528,0.22904,0.818,12.2,-0.74,12.22242202,12.10528,3.10904,12.49815721,0.78528,0.22904,0.818,11.32,2.88,11.68061642
06/11/2020 21:00,12.30272,-0.46504,12.31150607,0.70272,0.20496,0.732,11.6,-0.67,11.61933303,11.34272,3.26496,11.80327331,0.70272,0.20496,0.732,10.64,3.06,11.07127816
06/11/2020 21:30,11.52392,-0.60344,11.53970849,0.67392,0.19656,0.702,10.85,-0.8,10.87945311,10.71392,3.54656,11.28566213,0.67392,0.19656,0.702,10.04,3.35,10.5841438
06/11/2020 22:00,10.69584,-0.84288,10.72899995,0.67584,0.19712,0.704,10.02,-1.04,10.07382748,9.98584,3.99712,10.75611309,0.67584,0.19712,0.704,9.31,3.8,10.05565015
06/11/2020 22:30,9.91616,-0.66112,9.938174319,0.71616,0.20888,0.746,9.2,-0.87,9.241044313,9.26616,4.00888,10.09617948,0.71616,0.20888,0.746,8.55,3.8,9.356414912
06/11/2020 23:00,9.29272,-0.66504,9.316486634,0.70272,0.20496,0.732,8.59,-0.87,8.633944637,8.53272,4.11496,9.47313076,0.70272,0.20496,0.732,7.83,3.91,8.751971207
06/11/2020 23:30,8.76648,-0.52936,8.782448041,0.75648,0.22064,0.788,8.01,-0.75,8.045035736,7.93648,4.37064,9.060364717,0.75648,0.22064,0.788,7.18,4.15,8.293063366
07/11/2020 00:00,8.01456,2.20008,8.311048309,0.75456,0.22008,0.786,7.26,1.98,7.525157806,7.64456,3.34008,8.342387668,0.75456,0.22008,0.786,6.89,3.12,7.563497868
07/11/2020 00:30,7.98296,4.46128,9.144980569,0.79296,0.23128,0.826,7.19,4.23,8.342002158,7.87296,-0.53872,7.891369868,0.79296,0.23128,0.826,7.08,-0.77,7.121748381
07/11/2020 01:00,8.18416,4.27288,9.232441627,0.76416,0.22288,0.796,7.42,4.05,8.453336619,8.10416,-0.45712,8.117041826,0.76416,0.22288,0.796,7.34,-0.68,7.37143134
07/11/2020 01:30,8.05952,4.51736,9.239177669,0.77952,0.22736,0.812,7.28,4.29,8.45,7.97952,0.69736,8.009934482,0.77952,0.22736,0.812,7.2,0.47,7.215323971
07/11/2020 02:00,7.71032,4.44176,8.898217035,0.76032,0.22176,0.792,6.95,4.22,8.130860963,7.70032,0.51176,7.71730694,0.76032,0.22176,0.792,6.94,0.29,6.946056435
07/11/2020 02:30,7.9864,-0.6048,8.009267632,0.8064,0.2352,0.84,7.18,-0.84,7.228969498,7.2264,4.9152,8.739567953,0.8064,0.2352,0.84,6.42,4.68,7.944734105
07/11/2020 03:00,7.81912,-0.60984,7.842865701,0.78912,0.23016,0.822,7.03,-0.84,7.080007062,7.05912,4.91016,8.598886346,0.78912,0.23016,0.822,6.27,4.68,7.824020705
07/11/2020 03:30,7.53184,0.23512,7.535508954,0.77184,0.22512,0.804,6.76,0.01,6.760007396,7.04184,4.14512,8.171262473,0.77184,0.22512,0.804,6.27,3.92,7.394545287
07/11/2020 04:00,7.18224,2.46232,7.592601083,0.76224,0.22232,0.794,6.42,2.24,6.799558809,7.17224,2.06232,7.462854039,0.76224,0.22232,0.794,6.41,1.84,6.668860472
07/11/2020 04:30,7.2456,2.5808,7.691504924,0.8256,0.2408,0.86,6.42,2.34,6.833154469,7.1556,2.0808,7.452002415,0.8256,0.2408,0.86,6.33,1.84,6.592002731
07/11/2020 05:00,7.1472,2.5096,7.57499571,0.7872,0.2296,0.82,6.36,2.28,6.756330365,7.1672,2.0096,7.443604503,0.7872,0.2296,0.82,6.38,1.78,6.62365458
07/11/2020 05:30,7.30912,2.42016,7.699377222,0.78912,0.23016,0.822,6.52,2.19,6.877972085,7.28912,1.92016,7.537790445,0.78912,0.23016,0.822,6.5,1.69,6.716107504
07/11/2020 06:00,7.43416,2.67288,7.900064709,0.76416,0.22288,0.796,6.67,2.45,7.105730082,7.35416,2.28288,7.70033833,0.76416,0.22288,0.796,6.59,2.06,6.904469567
07/11/2020 06:30,8.1672,2.5096,8.544076779,0.7872,0.2296,0.82,7.38,2.28,7.724169858,8.0572,1.8096,8.257912811,0.7872,0.2296,0.82,7.27,1.58,7.439711016
07/11/2020 07:00,8.91688,1.72784,9.082740776,0.74688,0.21784,0.778,8.17,1.51,8.308369274,8.75688,1.71784,8.92378404,0.74688,0.21784,0.778,8.01,1.5,8.149239228
07/11/2020 07:30,9.50376,1.80568,9.673775602,0.77376,0.22568,0.806,8.73,1.58,8.871826193,9.35376,1.59568,9.488889334,0.77376,0.22568,0.806,8.58,1.37,8.688688048
07/11/2020 08:00,10.18024,2.06632,10.38782772,1.05024,0.30632,1.094,9.13,1.76,9.298091202,10.02024,1.55632,10.14038173,1.05024,0.30632,1.094,8.97,1.25,9.056677095
07/11/2020 08:30,11.11936,3.63648,11.6988954,1.35936,0.39648,1.416,9.76,3.24,10.28373473,11.00936,-0.50352,11.02086839,1.35936,0.39648,1.416,9.65,-0.9,9.691878043
07/11/2020 09:00,12.15648,4.12064,12.83587473,1.95648,0.57064,2.038,10.2,3.55,10.80011574,12.02648,-0.90936,12.06081079,1.95648,0.57064,2.038,10.07,-1.48,10.17817764
07/11/2020 09:30,12.95856,1.72208,13.07248396,2.33856,0.68208,2.436,10.62,1.04,10.67080128,12.92856,1.53208,13.01902196,2.33856,0.68208,2.436,10.59,0.85,10.62405761
07/11/2020 10:00,14.30096,2.19528,14.46847301,3.96096,1.15528,4.126,10.34,1.04,10.39217013,14.16096,2.00528,14.30223535,3.96096,1.15528,4.126,10.2,0.85,10.23535539
07/11/2020 10:30,15.182,2.626,15.40743327,4.992,1.456,5.2,10.19,1.17,10.25694886,15.072,2.216,15.23403558,4.992,1.456,5.2,10.08,0.76,10.10861019
07/11/2020 11:00,16.14008,3.11544,16.43800927,6.67008,1.94544,6.948,9.47,1.17,9.542001886,15.98008,2.92544,16.24565037,6.67008,1.94544,6.948,9.31,0.98,9.361436856
07/11/2020 11:30,16.07968,3.18824,16.39271128,6.91968,2.01824,7.208,9.16,1.17,9.23441931,15.93968,2.99824,16.21921211,6.91968,2.01824,7.208,9.02,0.98,9.073081064
07/11/2020 12:00,15.03944,2.74192,15.28734381,5.38944,1.57192,5.614,9.65,1.17,9.720668701,14.89944,2.55192,15.11640195,5.38944,1.57192,5.614,9.51,0.98,9.560360872
07/11/2020 12:30,15.04136,2.81248,15.30204412,5.15136,1.50248,5.366,9.89,1.31,9.97638211,14.90136,2.63248,15.132101,5.15136,1.50248,5.366,9.75,1.13,9.815263624
07/11/2020 13:00,13.47568,2.16624,13.64868298,2.93568,0.85624,3.058,10.54,1.31,10.62109693,13.34568,1.98624,13.49267668,2.93568,0.85624,3.058,10.41,1.13,10.47115084
07/11/2020 13:30,15.01752,3.20136,15.35495401,5.14752,1.50136,5.362,9.87,1.7,10.01533324,14.89752,2.50136,15.10605521,5.14752,1.50136,5.362,9.75,1,9.801147892
07/11/2020 14:00,14.46008,3.19544,14.80894157,4.75008,1.38544,4.948,9.71,1.81,9.877256704,14.39008,2.38544,14.58645695,4.75008,1.38544,4.948,9.64,1,9.691728432
07/11/2020 14:30,13.11192,2.72056,13.39118713,3.12192,0.91056,3.252,9.99,1.81,10.15264498,13.00192,1.91056,13.14154341,3.12192,0.91056,3.252,9.88,1,9.930478337
07/11/2020 15:00,12.53864,2.47752,12.78106406,2.28864,0.66752,2.384,10.25,1.81,10.408583,12.42864,1.66752,12.54000459,2.28864,0.66752,2.384,10.14,1,10.18919035
07/11/2020 15:30,12.47816,2.49488,12.72512881,2.10816,0.61488,2.196,10.37,1.88,10.53903696,12.37816,1.61488,12.48305581,2.10816,0.61488,2.196,10.27,1,10.31857064
07/11/2020 16:00,12.15552,2.27536,12.36664585,1.35552,0.39536,1.412,10.8,1.88,10.96240849,12.07552,1.39536,12.15587154,1.35552,0.39536,1.412,10.72,1,10.76654076
07/11/2020 16:30,12.63136,2.03248,12.79383564,1.07136,0.31248,1.116,11.56,1.72,11.68725802,12.63136,1.24248,12.69232099,1.07136,0.31248,1.116,11.56,0.93,11.59734883
07/11/2020 17:00,13.9384,1.3412,14.00277872,0.9984,0.2912,1.04,12.94,1.05,12.98253057,13.8884,1.2212,13.94198637,0.9984,0.2912,1.04,12.89,0.93,12.92350572
07/11/2020 17:30,14.97304,1.10672,15.01388544,0.98304,0.28672,1.024,13.99,0.82,14.01401085,14.96304,0.95672,14.99359461,0.98304,0.28672,1.024,13.98,0.67,13.99604587
07/11/2020 18:00,15.10728,1.10504,15.14764082,0.97728,0.28504,1.018,14.13,0.82,14.15377335,15.08728,0.95504,15.11747728,0.97728,0.28504,1.018,14.11,0.67,14.1258982
07/11/2020 18:30,14.77416,1.18288,14.82143747,1.00416,0.29288,1.046,13.77,0.89,13.79873183,14.78416,1.05288,14.82160393,1.00416,0.29288,1.046,13.78,0.76,13.800942
07/11/2020 19:00,13.93992,1.27456,13.99806675,1.00992,0.29456,1.052,12.93,0.98,12.96708525,13.94992,1.59456,14.04075816,1.00992,0.29456,1.052,12.94,1.3,13.00513745
07/11/2020 19:30,12.95264,1.90952,13.09263723,0.99264,0.28952,1.034,11.96,1.62,12.06921704,13.02264,1.68952,13.13177941,0.99264,0.28952,1.034,12.03,1.4,12.11118904
07/11/2020 20:00,12.04344,2.23392,12.2488712,0.97344,0.28392,1.014,11.07,1.95,11.24043593,12.16344,1.57392,12.26484801,0.97344,0.28392,1.014,11.19,1.29,11.26411115
07/11/2020 20:30,11.60184,2.38512,11.84447081,1.01184,0.29512,1.054,10.59,2.09,10.794267,11.71184,1.74512,11.84114184,1.01184,0.29512,1.054,10.7,1.45,10.7978007
07/11/2020 21:00,10.9888,2.4884,11.26702534,0.9888,0.2884,1.03,10,2.2,10.23914059,11.0888,1.8384,11.24016014,0.9888,0.2884,1.03,10.1,1.55,10.21824349
07/11/2020 21:30,10.43344,2.60392,10.75346779,0.97344,0.28392,1.014,9.46,2.32,9.740328537,10.57344,1.95392,10.75246189,0.97344,0.28392,1.014,9.6,1.67,9.744172618
07/11/2020 22:00,9.97152,3.40336,10.53632148,0.97152,0.28336,1.012,9,3.12,9.525460619,10.13152,0.91336,10.17260655,0.97152,0.28336,1.012,9.16,0.63,9.181639287
07/11/2020 22:30,9.81416,1.59288,9.942585338,1.00416,0.29288,1.046,8.81,1.3,8.90539724,8.82416,3.60288,9.531345341,1.00416,0.29288,1.046,7.82,3.31,8.491672391
07/11/2020 23:00,9.22072,1.58896,9.356627127,0.99072,0.28896,1.032,8.23,1.3,8.332040566,8.21072,3.59896,8.964844449,0.99072,0.28896,1.032,7.22,3.31,7.942575149
07/11/2020 23:30,8.64688,1.67784,8.808159899,0.98688,0.28784,1.028,7.66,1.39,7.785094733,7.64688,3.64784,8.472396969,0.98688,0.28784,1.028,6.66,3.36,7.459571033
08/11/2020 00:00,8.14536,1.78448,8.338540544,0.97536,0.28448,1.016,7.17,1.5,7.325223546,7.13536,3.77448,8.072178244,0.97536,0.28448,1.016,6.16,3.49,7.079950565
08/11/2020 00:30,8.178,1.634,8.339642678,1.008,0.294,1.05,7.17,1.34,7.294141485,7.168,3.514,7.983008205,1.008,0.294,1.05,6.16,3.22,6.950827289
08/11/2020 01:00,8.36264,1.62952,8.519922723,0.99264,0.28952,1.034,7.37,1.34,7.490827725,7.43264,3.50952,8.219541836,0.99264,0.28952,1.034,6.44,3.22,7.200138888
08/11/2020 01:30,8.35688,1.62784,8.513947756,0.98688,0.28784,1.028,7.37,1.34,7.490827725,7.42688,3.50784,8.213616012,0.98688,0.28784,1.028,6.44,3.22,7.200138888
08/11/2020 02:00,8.17344,1.62392,8.333200922,0.97344,0.28392,1.014,7.2,1.34,7.323632978,7.17344,3.50392,7.98346396,0.97344,0.28392,1.014,6.2,3.22,6.986300881
08/11/2020 02:30,8.03648,2.30064,8.359303512,0.99648,0.29064,1.038,7.04,2.01,7.321318187,7.11648,2.86064,7.669911916,0.99648,0.29064,1.038,6.12,2.57,6.637717981
08/11/2020 03:00,7.33768,6.31224,9.679148806,0.96768,0.28224,1.008,6.37,6.03,8.771419497,7.13768,-1.29776,7.254698946,0.96768,0.28224,1.008,6.17,-1.58,6.369089417
08/11/2020 03:30,7.15768,6.31224,9.543414316,0.96768,0.28224,1.008,6.19,6.03,8.641585503,6.92768,-1.29776,7.048186377,0.96768,0.28224,1.008,5.96,-1.58,6.165873823
08/11/2020 04:00,7.30384,2.12112,7.605605091,0.96384,0.28112,1.004,6.34,1.84,6.601605865,6.42384,3.23112,7.190678466,0.96384,0.28112,1.004,5.46,2.95,6.205972929
08/11/2020 04:30,6.89376,4.87568,8.443706674,1.01376,0.29568,1.056,5.88,4.58,7.453240906,6.73376,-0.09432,6.734420539,1.01376,0.29568,1.056,5.72,-0.39,5.733280039
08/11/2020 05:00,6.73768,5.14224,8.475786925,0.96768,0.28224,1.008,5.77,4.86,7.544037381,6.68768,-0.45776,6.703328129,0.96768,0.28224,1.008,5.72,-0.74,5.767668506
08/11/2020 05:30,6.88264,5.14952,8.59582978,0.99264,0.28952,1.034,5.89,4.86,7.636209793,6.71264,-0.45048,6.727738699,0.99264,0.28952,1.034,5.72,-0.74,5.767668506
08/11/2020 06:00,6.98768,4.94224,8.558820479,0.96768,0.28224,1.008,6.02,4.66,7.612883816,6.79768,-0.14776,6.799285727,0.96768,0.28224,1.008,5.83,-0.43,5.845836125
08/11/2020 06:30,7.69568,0.49624,7.711662908,1.01568,0.29624,1.058,6.68,0.2,6.682993341,6.90568,4.75624,8.385119868,1.01568,0.29624,1.058,5.89,4.46,7.388078235
08/11/2020 07:00,8.05656,-0.56392,8.076271714,0.94656,0.27608,0.986,7.11,-0.84,7.159448303,7.15656,4.63608,8.526991779,0.94656,0.27608,0.986,6.21,4.36,7.587733522
08/11/2020 07:30,8.45576,-0.55832,8.474172432,0.96576,0.28168,1.006,7.49,-0.84,7.536955619,7.55576,4.64168,8.867621011,0.96576,0.28168,1.006,6.59,4.36,7.90175297
08/11/2020 08:00,8.68152,1.10336,8.75135377,0.97152,0.28336,1.012,7.71,0.82,7.753483088,8.06152,3.60336,8.830192976,0.97152,0.28336,1.012,7.09,3.32,7.828824944
08/11/2020 08:30,9.01504,6.04272,10.85289875,1.17504,0.34272,1.224,7.84,5.7,9.693069689,9.71504,-1.97728,9.914213958,1.17504,0.34272,1.224,8.54,-2.32,8.849519761
08/11/2020 09:00,10.10824,3.93032,10.84545671,1.33824,0.39032,1.394,8.77,3.54,9.457510243,10.38824,-0.00968,10.38824451,1.33824,0.39032,1.394,9.05,-0.4,9.058835466
08/11/2020 09:30,11.1492,1.5256,11.25309362,1.4592,0.4256,1.52,9.69,1.1,9.752235641,10.9892,2.3956,11.24728483,1.4592,0.4256,1.52,9.53,1.97,9.731484984
08/11/2020 10:00,12.15632,2.79976,12.474565,1.57632,0.45976,1.642,10.58,2.34,10.8356818,11.72632,0.46976,11.73572559,1.57632,0.45976,1.642,10.15,0.01,10.15000493
08/11/2020 10:30,12.66712,4.16416,13.33402256,1.79712,0.52416,1.872,10.87,3.64,11.46326742,12.48712,-1.15584,12.54049967,1.79712,0.52416,1.872,10.69,-1.68,10.82120603
08/11/2020 11:00,12.83888,4.00384,13.44870159,1.65888,0.48384,1.728,11.18,3.52,11.72104091,12.65888,-1.24616,12.72006909,1.65888,0.48384,1.728,11,-1.73,11.13520992
08/11/2020 11:30,12.94904,3.88472,13.51919696,1.55904,0.45472,1.624,11.39,3.43,11.89525115,12.77904,-1.27528,12.84251542,1.55904,0.45472,1.624,11.22,-1.73,11.35259001
08/11/2020 12:00,13.60864,3.85752,14.14480623,1.80864,0.52752,1.884,11.8,3.33,12.26086865,13.43864,-1.01248,13.47672664,1.80864,0.52752,1.884,11.63,-1.54,11.73151738
08/11/2020 12:30,13.88208,4.07144,14.46681613,1.58208,0.46144,1.648,12.3,3.61,12.8188182,13.74208,-1.07856,13.78434091,1.58208,0.46144,1.648,12.16,-1.54,12.25712854
08/11/2020 13:00,14.03104,4.05072,14.60405478,1.51104,0.44072,1.574,12.52,3.61,13.0300614,13.89104,-1.09928,13.93446837,1.51104,0.44072,1.574,12.38,-1.54,12.47541582
08/11/2020 13:30,14.12096,4.22528,14.73955571,1.80096,0.52528,1.876,12.32,3.7,12.86360758,13.98096,-0.89472,14.00955982,1.80096,0.52528,1.876,12.18,-1.42,12.26249567
08/11/2020 14:00,13.81256,4.21408,14.44109705,1.76256,0.51408,1.836,12.05,3.7,12.60525684,13.62256,-0.78592,13.64521202,1.76256,0.51408,1.836,11.86,-1.3,11.93103516
08/11/2020 14:30,13.49704,4.16872,14.12615713,1.60704,0.46872,1.674,11.89,3.7,12.45239334,13.32704,-0.94128,13.36023964,1.60704,0.46872,1.674,11.72,-1.41,11.80451185
08/11/2020 15:00,13.35672,4.28696,14.02782931,1.56672,0.45696,1.632,11.79,3.83,12.39649144,13.18672,-1.05304,13.22869901,1.56672,0.45696,1.632,11.62,-1.51,11.71770029
08/11/2020 15:30,13.21872,3.95296,13.7971175,1.03872,0.30296,1.082,12.18,3.65,12.71514451,13.04872,-1.20704,13.10442823,1.03872,0.30296,1.082,12.01,-1.51,12.10455286
08/11/2020 16:00,13.40688,3.80784,13.93714737,0.98688,0.28784,1.028,12.42,3.52,12.90917503,13.23688,-1.10216,13.28268605,0.98688,0.28784,1.028,12.25,-1.39,12.32860901
08/11/2020 16:30,14.43568,2.72624,14.69085571,1.01568,0.29624,1.058,13.42,2.43,13.63822936,14.10568,-0.42376,14.11204382,1.01568,0.29624,1.058,13.09,-0.72,13.10978642
08/11/2020 17:00,15.45936,0.69648,15.47504107,0.87936,0.25648,0.916,14.58,0.44,14.58663772,14.77936,1.01648,14.81427398,0.87936,0.25648,0.916,13.9,0.76,13.92076147
08/11/2020 17:30,16.182,-1.034,16.2150017,0.912,0.266,0.95,15.27,-1.3,15.32523736,15.132,2.546,15.34469094,0.912,0.266,0.95,14.22,2.28,14.40162491
08/11/2020 18:00,15.994,-2.018,16.12080519,0.864,0.252,0.9,15.13,-2.27,15.29933986,14.744,3.612,15.17998946,0.864,0.252,0.9,13.88,3.36,14.28089633
08/11/2020 18:30,15.11624,-1.69568,15.21105001,0.90624,0.26432,0.944,14.21,-1.96,14.34453554,13.92624,3.89432,14.46049407,0.90624,0.26432,0.944,13.02,3.63,13.51655651
08/11/2020 19:00,13.82704,1.00872,13.8637856,0.88704,0.25872,0.924,12.94,0.75,12.96171671,13.25704,3.65872,13.75264853,0.88704,0.25872,0.924,12.37,3.4,12.82875286
08/11/2020 19:30,12.95816,3.07488,13.31798775,0.90816,0.26488,0.946,12.05,2.81,12.3733019,12.81816,0.93488,12.85220706,0.90816,0.26488,0.946,11.91,0.67,11.92883062
08/11/2020 20:00,12.15816,3.07488,12.54096255,0.90816,0.26488,0.946,11.25,2.81,11.59562849,12.02816,0.47488,12.03753064,0.90816,0.26488,0.946,11.12,0.21,11.12198274
08/11/2020 20:30,11.86072,3.15896,12.27418866,0.99072,0.28896,1.032,10.87,2.87,11.24249972,11.75072,-0.17104,11.75196474,0.99072,0.28896,1.032,10.76,-0.46,10.76982823
08/11/2020 21:00,11.08088,2.62984,11.38867683,0.89088,0.25984,0.928,10.19,2.37,10.46197878,10.84088,1.60984,10.95975657,0.89088,0.25984,0.928,9.95,1.35,10.04116527
08/11/2020 21:30,10.41744,3.60592,11.02387025,0.87744,0.25592,0.914,9.54,3.35,10.11108797,10.33744,0.92592,10.37882429,0.87744,0.25592,0.914,9.46,0.67,9.483696537
08/11/2020 22:00,9.83248,3.59864,10.47033298,0.85248,0.24864,0.888,8.98,3.35,9.584513551,9.73248,0.91864,9.775738663,0.85248,0.24864,0.888,8.88,0.67,8.90524003
08/11/2020 22:30,9.36432,1.53376,9.489094203,0.90432,0.26376,0.942,8.46,1.27,8.554793978,8.93432,2.83376,9.372954155,0.90432,0.26376,0.942,8.03,2.57,8.431239529
08/11/2020 23:00,8.78624,-1.53568,8.919435318,0.90624,0.26432,0.944,7.88,-1.8,8.082969751,7.87624,5.78432,9.772078305,0.90624,0.26432,0.944,6.97,5.52,8.891079799
08/11/2020 23:30,7.90576,0.69168,7.935960081,0.96576,0.28168,1.006,6.94,0.41,6.952100402,7.62576,3.85168,8.543281243,0.96576,0.28168,1.006,6.66,3.57,7.556487279
09/11/2020 00:00,7.35888,1.46384,7.503062202,0.93888,0.27384,0.978,6.42,1.19,6.529356783,7.32888,3.11384,7.96294428,0.93888,0.27384,0.978,6.39,2.84,6.992689039
09/11/2020 00:30,7.47728,1.47504,7.621381712,0.97728,0.28504,1.018,6.5,1.19,6.60803299,7.36728,3.12504,8.002667655,0.97728,0.28504,1.018,6.39,2.84,6.992689039
09/11/2020 01:00,7.71768,1.47224,7.856848936,0.96768,0.28224,1.008,6.75,1.19,6.854093667,7.63768,3.12224,8.251214359,0.96768,0.28224,1.008,6.67,2.84,7.249448255
09/11/2020 01:30,7.76424,1.54832,7.917115485,0.95424,0.27832,0.994,6.81,1.27,6.927409328,7.62424,3.27832,8.299181743,0.95424,0.27832,0.994,6.67,3,7.313610599
09/11/2020 02:00,7.48352,1.53936,7.640202929,0.92352,0.26936,0.962,6.56,1.27,6.681803649,7.42352,3.26936,8.111557434,0.92352,0.26936,0.962,6.5,3,7.158910532
09/11/2020 02:30,7.33152,1.48336,7.480076363,0.97152,0.28336,1.012,6.36,1.2,6.472217549,7.32152,3.47336,8.103634049,0.97152,0.28336,1.012,6.35,3.19,7.106236697
09/11/2020 03:00,7.15424,1.53832,7.317757744,0.95424,0.27832,0.994,6.2,1.26,6.326736916,7.15424,3.46832,7.950622215,0.95424,0.27832,0.994,6.2,3.19,6.97252465
09/11/2020 03:30,6.9904,1.5372,7.157421044,0.9504,0.2772,0.99,6.04,1.26,6.170024311,6.9804,3.3972,7.763179246,0.9504,0.2772,0.99,6.03,3.12,6.789351957
09/11/2020 04:00,6.90888,1.53384,7.077096015,0.93888,0.27384,0.978,5.97,1.26,6.101516205,6.87888,3.14384,7.56324798,0.93888,0.27384,0.978,5.94,2.87,6.597006897
09/11/2020 04:30,6.96264,1.54952,7.132977499,0.99264,0.28952,1.034,5.97,1.26,6.101516205,6.93264,3.15952,7.6186655,0.99264,0.28952,1.034,5.94,2.87,6.597006897
09/11/2020 05:00,6.94344,1.43392,7.089956671,0.97344,0.28392,1.014,5.97,1.15,6.079753284,6.91344,3.15392,7.598872548,0.97344,0.28392,1.014,5.94,2.87,6.597006897
09/11/2020 05:30,7.30072,1.28896,7.413631391,0.99072,0.28896,1.032,6.31,1,6.388747921,7.29072,2.99896,7.883423064,0.99072,0.28896,1.032,6.3,2.71,6.858141148
09/11/2020 06:00,7.63696,1.46328,7.775882355,0.93696,0.27328,0.976,6.7,1.19,6.804858558,7.61696,3.14328,8.240041796,0.93696,0.27328,0.976,6.68,2.87,7.270440152
09/11/2020 06:30,8.81304,3.22672,9.385168938,0.98304,0.28672,1.024,7.83,2.94,8.363761116,8.94304,0.41672,8.952743714,0.98304,0.28672,1.024,7.96,0.13,7.961061487
09/11/2020 07:00,10.12504,3.85272,10.83327681,0.93504,0.27272,0.974,9.19,3.58,9.862682191,9.91504,-1.05728,9.971251637,0.93504,0.27272,0.974,8.98,-1.33,9.077956819
09/11/2020 07:30,11.2908,3.6044,11.85216706,0.9408,0.2744,0.98,10.35,3.33,10.87250661,11.0908,-1.3856,11.17701803,0.9408,0.2744,0.98,10.15,-1.66,10.28484808
09/11/2020 08:00,12.06688,3.27784,12.50415243,0.98688,0.28784,1.028,11.08,2.99,11.47634524,11.89688,-1.75216,12.02521594,0.98688,0.28784,1.028,10.91,-2.04,11.09908555
09/11/2020 08:30,12.64736,2.78048,12.94939319,1.16736,0.34048,1.216,11.48,2.44,11.73643898,12.34736,-1.39952,12.42642166,1.16736,0.34048,1.216,11.18,-1.74,11.31459235
09/11/2020 09:00,13.01552,2.28536,13.21463701,1.35552,0.39536,1.412,11.66,1.89,11.81218439,12.66552,-1.04464,12.70852744,1.35552,0.39536,1.412,11.31,-1.44,11.40130256
09/11/2020 09:30,13.97576,-2.44832,14.18859184,1.44576,0.42168,1.506,12.53,-2.87,12.8544856,12.75576,3.26168,13.16616761,1.44576,0.42168,1.506,11.31,2.84,11.66111916
09/11/2020 10:00,13.92392,-2.46344,14.14015858,1.39392,0.40656,1.452,12.53,-2.87,12.8544856,12.78392,3.24656,13.18972185,1.39392,0.40656,1.452,11.39,2.84,11.73872651
09/11/2020 10:30,14.38712,-2.24584,14.56135362,1.79712,0.52416,1.872,12.59,-2.77,12.89112098,13.18712,3.24416,13.58030589,1.79712,0.52416,1.872,11.39,2.72,11.71027327
09/11/2020 11:00,14.64824,-1.60968,14.73641764,2.05824,0.60032,2.144,12.59,-2.21,12.78249584,13.44824,2.88032,13.75323243,2.05824,0.60032,2.144,11.39,2.28,11.61595885
09/11/2020 11:30,14.49464,-1.65448,14.58875912,1.90464,0.55552,1.984,12.59,-2.21,12.78249584,13.34464,2.89552,13.65516213,1.90464,0.55552,1.984,11.44,2.34,11.67686602
09/11/2020 12:00,14.48168,0.46424,14.48911917,2.07168,0.60424,2.158,12.41,-0.14,12.41078966,13.74168,0.81424,13.76578207,2.07168,0.60424,2.158,11.67,0.21,11.67188931
09/11/2020 12:30,14.7588,2.8184,15.02549686,2.4288,0.7084,2.53,12.33,2.11,12.50923659,14.4888,-1.6316,14.58037873,2.4288,0.7084,2.53,12.06,-2.34,12.28491758
09/11/2020 13:00,14.64192,3.05056,14.95632768,2.64192,0.77056,2.752,12,2.28,12.21467969,14.33192,-1.40944,14.40105732,2.64192,0.77056,2.752,11.69,-2.18,11.8915306
09/11/2020 13:30,14.09208,2.74144,14.35626038,1.58208,0.46144,1.648,12.51,2.28,12.71607251,13.77208,-1.71856,13.87889174,1.58208,0.46144,1.648,12.19,-2.18,12.38339614
09/11/2020 14:00,13.63272,2.17496,13.80512606,1.18272,0.34496,1.232,12.45,1.83,12.58377527,13.25272,-1.54504,13.34247863,1.18272,0.34496,1.232,12.07,-1.89,12.21707821
09/11/2020 14:30,13.88552,-1.87464,14.01149317,1.59552,0.46536,1.662,12.29,-2.34,12.51078335,12.66552,3.64536,13.17968309,1.59552,0.46536,1.662,11.07,3.18,11.51769508
09/11/2020 15:00,13.78584,-1.36288,13.85304394,1.63584,0.47712,1.704,12.15,-1.84,12.28853531,12.59584,3.28712,13.01769347,1.63584,0.47712,1.704,10.96,2.81,11.31449071
09/11/2020 15:30,13.87744,-1.81408,13.99550739,1.11744,0.32592,1.164,12.76,-2.14,12.93820699,12.69744,2.74592,12.99096067,1.11744,0.32592,1.164,11.58,2.42,11.83016483
09/11/2020 16:00,14.19312,-2.01784,14.33584088,0.93312,0.27216,0.972,13.26,-2.29,13.45628849,13.01312,2.63216,13.27665464,0.93312,0.27216,0.972,12.08,2.36,12.30837114
09/11/2020 16:30,15.08464,-2.09448,15.22935358,0.94464,0.27552,0.984,14.14,-2.37,14.33724172,13.89464,2.52552,14.12229698,0.94464,0.27552,0.984,12.95,2.25,13.14401004
09/11/2020 17:00,16.03312,1.43216,16.09695683,0.93312,0.27216,0.972,15.1,1.16,15.14449075,15.54312,-1.37784,15.6040707,0.93312,0.27216,0.972,14.61,-1.65,14.70287727
09/11/2020 17:30,16.55264,2.94952,16.81337441,0.99264,0.28952,1.034,15.56,2.66,15.78572773,16.27264,-2.22048,16.42343886,0.99264,0.28952,1.034,15.28,-2.51,15.48478285
09/11/2020 18:00,16.49312,2.70216,16.71300918,0.93312,0.27216,0.972,15.56,2.43,15.74860311,16.21312,-2.23784,16.36683195,0.93312,0.27216,0.972,15.28,-2.51,15.48478285
09/11/2020 18:30,16.18416,1.55288,16.2584892,1.00416,0.29288,1.046,15.18,1.26,15.23220273,15.72416,-1.11712,15.76379284,1.00416,0.29288,1.046,14.72,-1.41,14.78737637
