Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
09/11/2020 19:00,15.57072,-1.03104,15.60481864,0.99072,0.28896,1.032,14.58,-1.32,14.63963114,14.62072,2.15896,14.7792612,0.99072,0.28896,1.032,13.63,1.87,13.75768149
09/11/2020 19:30,14.73144,-0.54208,14.74141022,1.02144,0.29792,1.064,13.71,-0.84,13.73570894,13.78144,1.51792,13.86478163,1.02144,0.29792,1.064,12.76,1.22,12.8181902
09/11/2020 20:00,13.70808,-0.46056,13.7158147,0.95808,0.27944,0.998,12.75,-0.74,12.77145646,12.77808,1.58944,12.8765542,0.95808,0.27944,0.998,11.82,1.31,11.8923715
09/11/2020 20:30,13.18952,0.29736,13.19287159,1.01952,0.29736,1.062,12.17,0,12.17,12.22952,1.87736,12.37277818,1.01952,0.29736,1.062,11.21,1.58,11.32079944
09/11/2020 21:00,12.46496,0.96728,12.5024341,0.98496,0.28728,1.026,11.48,0.68,11.50012174,11.50496,2.01728,11.68047615,0.98496,0.28728,1.026,10.52,1.73,10.66129917
09/11/2020 21:30,11.50728,4.40504,12.32160178,0.97728,0.28504,1.018,10.53,4.12,11.30731179,10.92728,0.40504,10.9347842,0.97728,0.28504,1.018,9.95,0.12,9.950723592
09/11/2020 22:00,10.86624,-1.18568,10.93073688,0.90624,0.26432,0.944,9.96,-1.45,10.06499379,10.01624,4.50432,10.98243882,0.90624,0.26432,0.944,9.11,4.24,10.04836803
09/11/2020 22:30,10.18968,-1.41176,10.28701341,0.91968,0.26824,0.958,9.27,-1.68,9.421003131,9.28968,4.78824,10.45109548,0.91968,0.26824,0.958,8.37,4.52,9.512481275
09/11/2020 23:00,9.42096,-0.91472,9.465262807,0.84096,0.24528,0.876,8.58,-1.16,8.658059829,8.66096,4.76528,9.885348836,0.84096,0.24528,0.876,7.82,4.52,9.032319746
09/11/2020 23:30,8.34744,3.27592,8.967240735,0.87744,0.25592,0.914,7.47,3.02,8.057375503,8.30744,-0.42408,8.318257221,0.87744,0.25592,0.914,7.43,-0.68,7.461052205
10/11/2020 00:00,7.9648,3.1464,8.563753383,0.8448,0.2464,0.88,7.12,2.9,7.687938605,7.8948,-0.3336,7.901845101,0.8448,0.2464,0.88,7.05,-0.58,7.073817922
10/11/2020 00:30,8.0128,2.9604,8.542185435,0.8928,0.2604,0.93,7.12,2.7,7.614748847,7.9428,0.9304,7.997106727,0.8928,0.2604,0.93,7.05,0.67,7.081765317
10/11/2020 01:00,8.33824,2.72032,8.770768906,0.85824,0.25032,0.894,7.48,2.47,7.877264754,8.21824,0.92032,8.269610487,0.85824,0.25032,0.894,7.36,0.67,7.390433005
10/11/2020 01:30,8.37472,2.82096,8.837066844,0.89472,0.26096,0.932,7.48,2.56,7.905947129,8.25472,0.93096,8.307050548,0.89472,0.26096,0.932,7.36,0.67,7.390433005
10/11/2020 02:00,8.16216,2.91688,8.667701241,0.81216,0.23688,0.846,7.35,2.68,7.823356057,8.05216,0.23688,8.055643537,0.81216,0.23688,0.846,7.24,0,7.24
10/11/2020 02:30,7.9136,3.1148,8.504530792,0.8736,0.2548,0.91,7.04,2.86,7.598763057,7.7636,0.9248,7.818487066,0.8736,0.2548,0.91,6.89,0.67,6.922499549
10/11/2020 03:00,7.59744,3.21592,8.250044606,0.87744,0.25592,0.914,6.72,2.96,7.3430239,7.45744,0.92592,7.514701538,0.87744,0.25592,0.914,6.58,0.67,6.614022982
10/11/2020 03:30,7.47392,3.22656,8.140649212,0.91392,0.26656,0.952,6.56,2.96,7.196888216,7.34392,0.93656,7.403398247,0.91392,0.26656,0.952,6.43,0.67,6.464812449
10/11/2020 04:00,7.55816,0.68488,7.589126643,0.90816,0.26488,0.946,6.65,0.42,6.663249958,7.03816,3.38488,7.8098085,0.90816,0.26488,0.946,6.13,3.12,6.878321016
10/11/2020 04:30,7.73224,-1.43768,7.864760594,1.00224,0.29232,1.044,6.73,-1.73,6.948798457,6.89224,5.57232,8.863053785,1.00224,0.29232,1.044,5.89,5.28,7.910151705
10/11/2020 05:00,7.6736,-1.5552,7.829609441,0.8736,0.2548,0.91,6.8,-1.81,7.036767724,6.8236,5.4448,8.729682927,0.8736,0.2548,0.91,5.95,5.19,7.895479719
10/11/2020 05:30,7.90744,-1.70408,8.08897373,0.87744,0.25592,0.914,7.03,-1.96,7.298116195,6.99744,5.54592,8.928683845,0.87744,0.25592,0.914,6.12,5.29,8.089406653
10/11/2020 06:00,8.33096,-1.06472,8.398721522,0.84096,0.24528,0.876,7.49,-1.31,7.603696469,7.53096,4.89528,8.98215591,0.84096,0.24528,0.876,6.69,4.65,8.147306303
10/11/2020 06:30,8.8736,3.1148,9.404400885,0.8736,0.2548,0.91,8,2.86,8.495857814,8.7936,0.9348,8.843147177,0.8736,0.2548,0.91,7.92,0.68,7.949138318
10/11/2020 07:00,9.85272,2.18496,10.09208311,0.70272,0.20496,0.732,9.15,1.98,9.361778677,9.60272,0.30496,9.607561189,0.70272,0.20496,0.732,8.9,0.1,8.90056178
10/11/2020 07:30,11.15104,1.30072,11.22664534,0.79104,0.23072,0.824,10.36,1.07,10.41510922,10.80104,0.54072,10.81456625,0.79104,0.23072,0.824,10.01,0.31,10.01479905
10/11/2020 08:00,11.76792,2.11856,11.95709988,0.81792,0.23856,0.852,10.95,1.88,11.11021602,11.58792,-0.66144,11.60678219,0.81792,0.23856,0.852,10.77,-0.9,10.80753904
10/11/2020 08:30,12.9568,-0.1876,12.95815805,1.0368,0.3024,1.08,11.92,-0.49,11.93006706,11.9968,1.1624,12.05298237,1.0368,0.3024,1.08,10.96,0.86,10.9936891
10/11/2020 09:00,13.55328,-0.87696,13.58162205,1.55328,0.45304,1.618,12,-1.33,12.0734792,12.38328,1.77304,12.50956811,1.55328,0.45304,1.618,10.83,1.32,10.91014665
10/11/2020 09:30,13.99536,-0.76552,14.01628062,1.93536,0.56448,2.016,12.06,-1.33,12.13311584,12.82536,1.82448,12.95448133,1.93536,0.56448,2.016,10.89,1.26,10.96265023
10/11/2020 10:00,13.84528,-1.03096,13.88361109,1.50528,0.43904,1.568,12.34,-1.47,12.42724829,12.68528,1.60904,12.7869206,1.50528,0.43904,1.568,11.18,1.17,11.24105422
10/11/2020 10:30,14.21728,-0.81496,14.24061833,1.93728,0.56504,2.018,12.28,-1.38,12.35729744,13.03728,1.82504,13.16440051,1.93728,0.56504,2.018,11.1,1.26,11.17128462
10/11/2020 11:00,13.67968,-0.97176,13.7141519,1.39968,0.40824,1.458,12.28,-1.38,12.35729744,12.49968,1.60824,12.60271542,1.39968,0.40824,1.458,11.1,1.2,11.16467644
10/11/2020 11:30,13.94048,-0.83736,13.96560612,1.86048,0.54264,1.938,12.08,-1.38,12.15856899,12.77048,1.74264,12.88883058,1.86048,0.54264,1.938,10.91,1.2,10.9757961
10/11/2020 12:00,14.88688,-0.53216,14.8963885,2.90688,0.84784,3.028,11.98,-1.38,12.05922054,13.72688,2.04784,13.87879257,2.90688,0.84784,3.028,10.82,1.2,10.88634006
10/11/2020 12:30,16.24184,-0.17488,16.24278146,4.37184,1.27512,4.554,11.87,-1.45,11.95823566,15.10184,2.47512,15.30332612,4.37184,1.27512,4.554,10.73,1.2,10.79689307
10/11/2020 13:00,14.27376,-0.79432,14.29584446,1.97376,0.57568,2.056,12.3,-1.37,12.37606157,13.13376,1.77568,13.2532521,1.97376,0.57568,2.056,11.16,1.2,11.22433072
10/11/2020 13:30,13.7164,2.9752,14.03536405,1.5264,0.4452,1.59,12.19,2.53,12.44977911,13.2664,-1.4848,13.34923219,1.5264,0.4452,1.59,11.74,-1.93,11.89758379
10/11/2020 14:00,13.44224,4.08232,14.04845731,1.48224,0.43232,1.544,11.96,3.65,12.50456317,13.22224,-2.53768,13.46356009,1.48224,0.43232,1.544,11.74,-2.97,12.10985136
10/11/2020 14:30,13.54176,4.32968,14.21708102,2.02176,0.58968,2.106,11.52,3.74,12.11189498,13.27176,-2.27032,13.46454479,2.02176,0.58968,2.106,11.25,-2.86,11.60784648
10/11/2020 15:00,14.084,4.782,14.87368751,3.264,0.952,3.4,10.82,3.83,11.4778613,13.734,-1.908,13.86590134,3.264,0.952,3.4,10.47,-2.86,10.85359387
10/11/2020 15:30,13.38328,3.98304,13.96340901,1.55328,0.45304,1.618,11.83,3.53,12.3454364,13.08328,-2.62696,13.34440461,1.55328,0.45304,1.618,11.53,-3.08,11.93429093
10/11/2020 16:00,13.50368,3.67024,13.99357121,1.06368,0.31024,1.108,12.44,3.36,12.8857751,13.22368,-2.87976,13.53361483,1.06368,0.31024,1.108,12.16,-3.19,12.57146372
10/11/2020 16:30,14.35544,3.62992,14.80726095,0.92544,0.26992,0.964,13.43,3.36,13.84393369,14.09544,-2.84008,14.37871633,0.92544,0.26992,0.964,13.17,-3.11,13.53222081
10/11/2020 17:00,16.06672,-0.03304,16.06675397,0.84672,0.24696,0.882,15.22,-0.28,15.22257534,15.16672,-0.03304,15.16675599,0.84672,0.24696,0.882,14.32,-0.28,14.32273717
10/11/2020 17:30,17.07736,-1.32952,17.12903523,0.92736,0.27048,0.966,16.15,-1.6,16.22906344,15.91736,1.27048,15.96798262,0.92736,0.27048,0.966,14.99,1,15.02331854
10/11/2020 18:00,16.67896,0.35928,16.68282916,0.88896,0.25928,0.926,15.79,0.1,15.79031665,15.80896,-0.10072,15.80928084,0.88896,0.25928,0.926,14.92,-0.36,14.92434253
10/11/2020 18:30,15.73768,3.67224,16.16044301,0.96768,0.28224,1.008,14.77,3.39,15.15404236,15.52768,-2.83776,15.78485755,0.96768,0.28224,1.008,14.56,-3.12,14.89053391
10/11/2020 19:00,15.04848,3.88664,15.54228815,0.94848,0.27664,0.988,14.1,3.61,14.55479646,14.85848,-2.64336,15.09177856,0.94848,0.27664,0.988,13.91,-2.92,14.2131805
10/11/2020 19:30,14.2792,4.0156,14.83309125,0.9792,0.2856,1.02,13.3,3.73,13.81314229,14.0892,-2.5044,14.31005157,0.9792,0.2856,1.02,13.11,-2.79,13.40358907
10/11/2020 20:00,13.5108,4.1744,14.14098059,0.9408,0.2744,0.98,12.57,3.9,13.16111317,13.3208,-2.4156,13.53805141,0.9408,0.2744,0.98,12.38,-2.69,12.66887919
10/11/2020 20:30,12.97912,3.13016,13.35123431,1.02912,0.30016,1.072,11.95,2.83,12.2805293,12.57912,-1.17984,12.63432952,1.02912,0.30016,1.072,11.55,-1.48,11.64443644
10/11/2020 21:00,12.1592,1.0456,12.20407407,0.9792,0.2856,1.02,11.18,0.76,11.20580207,11.9692,1.5156,12.06477484,0.9792,0.2856,1.02,10.99,1.23,11.05861655
10/11/2020 21:30,11.70072,-0.08104,11.70100064,0.99072,0.28896,1.032,10.71,-0.37,10.71638932,10.99072,3.04896,11.40579165,0.99072,0.28896,1.032,10,2.76,10.3738903
10/11/2020 22:00,11.1128,-0.6096,11.12950745,0.8928,0.2604,0.93,10.22,-0.87,10.25696349,10.2128,3.6704,10.85233247,0.8928,0.2604,0.93,9.32,3.41,9.924238006
10/11/2020 22:30,10.2712,-0.5984,10.28861662,0.9312,0.2716,0.97,9.34,-0.87,9.38043176,9.4312,3.8216,10.17605818,0.9312,0.2716,0.97,8.5,3.55,9.211541673
10/11/2020 23:00,9.454,0.072,9.454274166,0.864,0.252,0.9,8.59,-0.18,8.591885707,8.704,3.172,9.26397323,0.864,0.252,0.9,7.84,2.92,8.36612216
10/11/2020 23:30,8.30704,3.14872,8.883768975,0.88704,0.25872,0.924,7.42,2.89,7.962945435,8.25704,1.10872,8.331144555,0.88704,0.25872,0.924,7.37,0.85,7.418854359
11/11/2020 00:00,7.78088,3.27984,8.44389981,0.89088,0.25984,0.928,6.89,3.02,7.522798681,7.86088,1.10984,7.938839915,0.89088,0.25984,0.928,6.97,0.85,7.021637986
11/11/2020 00:30,7.93448,3.32464,8.602860222,1.04448,0.30464,1.088,6.89,3.02,7.522798681,8.01448,1.15464,8.097226883,1.04448,0.30464,1.088,6.97,0.85,7.021637986
11/11/2020 01:00,8.2976,3.1168,8.863667864,1.0176,0.2968,1.06,7.28,2.82,7.807099333,8.3776,1.1468,8.455727763,1.0176,0.2968,1.06,7.36,0.85,7.408920299
11/11/2020 01:30,8.30336,3.26848,8.923494204,1.02336,0.29848,1.066,7.28,2.97,7.86252504,8.38336,1.14848,8.461662437,1.02336,0.29848,1.066,7.36,0.85,7.408920299
11/11/2020 02:00,7.96232,3.36776,8.645249979,0.95232,0.27776,0.992,7.01,3.09,7.66082241,8.01232,1.23776,8.107362185,0.95232,0.27776,0.992,7.06,0.96,7.124970175
11/11/2020 02:30,7.67304,3.37672,8.383184407,0.98304,0.28672,1.024,6.69,3.09,7.369138349,7.69304,1.45672,7.829744415,0.98304,0.28672,1.024,6.71,1.17,6.811240709
11/11/2020 03:00,7.4788,3.4684,8.243921882,0.9888,0.2884,1.03,6.49,3.18,7.227205546,7.5688,1.4584,7.708025947,0.9888,0.2884,1.03,6.58,1.17,6.683210306
11/11/2020 03:30,7.23064,3.31352,7.953714202,1.04064,0.30352,1.084,6.19,3.01,6.88303712,7.38064,1.31352,7.496611341,1.04064,0.30352,1.084,6.34,1.01,6.419945483
11/11/2020 04:00,7.15832,3.31576,7.888967588,1.04832,0.30576,1.092,6.11,3.01,6.811181983,7.24832,1.31576,7.366774545,1.04832,0.30576,1.092,6.2,1.01,6.281727469
11/11/2020 04:30,7.20056,3.32808,7.932476335,1.09056,0.31808,1.136,6.11,3.01,6.811181983,7.29056,1.32808,7.410537201,1.09056,0.31808,1.136,6.2,1.01,6.281727469
11/11/2020 05:00,7.2332,3.3376,7.966100426,1.1232,0.3276,1.17,6.11,3.01,6.811181983,7.3232,1.3376,7.444355714,1.1232,0.3276,1.17,6.2,1.01,6.281727469
11/11/2020 05:30,7.60048,3.21264,8.251566639,1.14048,0.33264,1.188,6.46,2.88,7.072906051,7.71048,1.05264,7.78200185,1.14048,0.33264,1.188,6.57,0.72,6.609334308
11/11/2020 06:00,8.14248,1.12864,8.220328996,1.09248,0.31864,1.138,7.05,0.81,7.096379359,7.97248,2.67864,8.41044289,1.09248,0.31864,1.138,6.88,2.36,7.273513594
11/11/2020 06:30,9.2228,2.0104,9.439372225,1.1328,0.3304,1.18,8.09,1.68,8.262596444,9.1928,1.5604,9.32429193,1.1328,0.3304,1.18,8.06,1.23,8.15331221
11/11/2020 07:00,10.2276,1.9268,10.40751459,1.2576,0.3668,1.31,8.97,1.56,9.104641673,10.2876,1.4668,10.39164164,1.2576,0.3668,1.31,9.03,1.1,9.096752168
11/11/2020 07:30,12.22384,0.09112,12.22417961,1.68384,0.49112,1.754,10.54,-0.4,10.5475874,11.50384,2.28112,11.72782346,1.68384,0.49112,1.754,9.82,1.79,9.981808453
11/11/2020 08:00,12.4664,3.0052,12.82350794,1.7664,0.5152,1.84,10.7,2.49,10.98590461,12.3364,-0.7748,12.3607071,1.7664,0.5152,1.84,10.57,-1.29,10.64842711
11/11/2020 08:30,12.99528,2.98904,13.33460395,1.98528,0.57904,2.068,11.01,2.41,11.27067877,12.96528,-1.27096,13.02742587,1.98528,0.57904,2.068,10.98,-1.85,11.13476089
11/11/2020 09:00,13.71456,-0.12992,13.71517536,2.19456,0.64008,2.286,11.52,-0.77,11.54570483,13.17456,1.50008,13.25968594,2.19456,0.64008,2.286,10.98,0.86,11.01362792
11/11/2020 09:30,14.25336,-1.62152,14.34529883,2.46336,0.71848,2.566,11.79,-2.34,12.01997088,13.41336,2.72848,13.68805427,2.46336,0.71848,2.566,10.95,2.01,11.13295109
11/11/2020 10:00,14.46072,-1.70104,14.56042444,2.67072,0.77896,2.782,11.79,-2.48,12.04800813,13.68072,2.89896,13.98449387,2.67072,0.77896,2.782,11.01,2.12,11.21224777
11/11/2020 10:30,14.18448,-1.62536,14.27729904,2.48448,0.72464,2.588,11.7,-2.35,11.93367085,13.43448,2.74464,13.71197658,2.48448,0.72464,2.588,10.95,2.02,11.13476089
11/11/2020 11:00,14.3804,-1.6528,14.47507002,2.3904,0.6972,2.49,11.99,-2.35,12.21812588,13.6004,2.7872,13.88306033,2.3904,0.6972,2.49,11.21,2.09,11.40316623
11/11/2020 11:30,14.57576,-1.64832,14.66866519,2.40576,0.70168,2.506,12.17,-2.35,12.39481343,13.80576,2.79168,14.08518677,2.40576,0.70168,2.506,11.4,2.09,11.59
11/11/2020 12:00,14.65704,-1.60128,14.74425038,2.56704,0.74872,2.674,12.09,-2.35,12.31627379,13.86704,2.83872,14.15461513,2.56704,0.74872,2.674,11.3,2.09,11.49165349
11/11/2020 12:30,14.84512,-1.60184,14.93129195,2.56512,0.74816,2.672,12.28,-2.35,12.50283568,14.07512,2.78816,14.34861802,2.56512,0.74816,2.672,11.51,2.04,11.68938407
11/11/2020 13:00,14.62384,-1.56888,14.7077558,2.40384,0.70112,2.504,12.22,-2.27,12.42905065,13.81384,3.00112,14.13608492,2.40384,0.70112,2.504,11.41,2.3,11.639506
11/11/2020 13:30,14.5804,-1.8128,14.69266171,2.1504,0.6272,2.24,12.43,-2.44,12.66722148,13.8204,2.9272,14.12699388,2.1504,0.6272,2.24,11.67,2.3,11.89449032
11/11/2020 14:00,14.4808,-1.8156,14.59417596,2.1408,0.6244,2.23,12.34,-2.44,12.57891887,13.7008,2.9244,14.00942668,2.1408,0.6244,2.23,11.56,2.3,11.7865856
11/11/2020 14:30,14.14976,-0.88632,14.17749171,2.06976,0.60368,2.156,12.08,-1.49,12.17154468,13.46976,2.39368,13.68079451,2.06976,0.60368,2.156,11.4,1.79,11.53967504
11/11/2020 15:00,13.4392,3.2756,13.83262997,1.9392,0.5656,2.02,11.5,2.71,11.81499471,13.6092,-1.2944,13.67061798,1.9392,0.5656,2.02,11.67,-1.86,11.81729665
11/11/2020 15:30,13.78288,3.01584,14.10897133,1.80288,0.52584,1.878,11.98,2.49,12.23603285,13.95288,-1.48416,14.03159261,1.80288,0.52584,1.878,12.15,-2.01,12.31513703
11/11/2020 16:00,14.21488,2.79184,14.48644829,1.75488,0.51184,1.828,12.46,2.28,12.66688596,14.37488,-1.49816,14.45273879,1.75488,0.51184,1.828,12.62,-2.01,12.77906491
11/11/2020 16:30,15.53944,-0.47808,15.54679247,1.78944,0.52192,1.864,13.75,-1,13.78631568,15.06944,1.17192,15.11494024,1.78944,0.52192,1.864,13.28,0.65,13.29589786
11/11/2020 17:00,16.95248,-2.15136,17.08844428,1.81248,0.52864,1.888,15.14,-2.68,15.37536991,16.11248,2.46864,16.30049678,1.81248,0.52864,1.888,14.3,1.94,14.43099442
11/11/2020 17:30,17.48792,-2.11144,17.61492335,1.77792,0.51856,1.852,15.71,-2.63,15.92862204,16.64792,2.60856,16.8510482,1.77792,0.51856,1.852,14.87,2.09,15.01615796
11/11/2020 18:00,17.41872,-2.11704,17.54689901,1.75872,0.51296,1.832,15.66,-2.63,15.87931044,16.62872,2.60296,16.83121296,1.75872,0.51296,1.832,14.87,2.09,15.01615796
11/11/2020 18:30,16.71064,-1.86648,16.81455431,1.76064,0.51352,1.834,14.95,-2.38,15.13825948,15.98064,2.67352,16.20273323,1.76064,0.51352,1.834,14.22,2.16,14.3831151
11/11/2020 19:00,15.79176,-1.64032,15.87672301,1.78176,0.51968,1.856,14.01,-2.16,14.17553174,15.08176,3.04968,15.38700857,1.78176,0.51968,1.856,13.3,2.53,13.53849696
11/11/2020 19:30,15.008,-0.846,15.03182557,1.728,0.504,1.8,13.28,-1.35,13.34844186,14.438,2.634,14.67630062,1.728,0.504,1.8,12.71,2.13,12.88724175
11/11/2020 20:00,13.72408,3.54744,14.17514382,1.77408,0.51744,1.848,11.95,3.03,12.32815477,13.92408,-0.95256,13.95662475,1.77408,0.51744,1.848,12.15,-1.47,12.23860286
11/11/2020 20:30,13.2332,3.4676,13.67997924,1.8432,0.5376,1.92,11.39,2.93,11.7608248,13.4632,-0.8224,13.48829478,1.8432,0.5376,1.92,11.62,-1.36,11.69931622
11/11/2020 21:00,12.3344,1.6192,12.44022636,1.8144,0.5292,1.89,10.52,1.09,10.57631788,12.5244,1.5092,12.61500218,1.8144,0.5292,1.89,10.71,0.98,10.75474314
11/11/2020 21:30,12.0768,-0.6176,12.09258153,1.7568,0.5124,1.83,10.32,-1.13,10.38168098,11.6468,3.6624,12.2090591,1.7568,0.5124,1.83,9.89,3.15,10.37952793
11/11/2020 22:00,11.36528,-0.54096,11.37814691,1.74528,0.50904,1.818,9.62,-1.05,9.67713284,10.96528,3.65904,11.55966865,1.74528,0.50904,1.818,9.22,3.15,9.743248945
11/11/2020 22:30,10.6372,-0.5404,10.65091808,1.7472,0.5096,1.82,8.89,-1.05,8.951793116,10.2072,3.8696,10.91607695,1.7472,0.5096,1.82,8.46,3.36,9.102812752
11/11/2020 23:00,9.62952,2.42736,9.9307468,1.73952,0.50736,1.812,7.89,1.92,8.120252459,9.66952,1.25736,9.750926684,1.73952,0.50736,1.812,7.93,0.75,7.965387624
11/11/2020 23:30,9.14656,-0.18392,9.148408955,1.66656,0.48608,1.736,7.48,-0.67,7.509946737,8.76656,3.68608,9.509982124,1.66656,0.48608,1.736,7.1,3.2,7.787810989
12/11/2020 00:00,8.6288,-0.9916,8.685589214,1.7088,0.4984,1.78,6.92,-1.49,7.078594493,8.3088,4.7484,9.569924765,1.7088,0.4984,1.78,6.6,4.25,7.85
12/11/2020 00:30,8.66912,-1.47984,8.794519202,1.74912,0.51016,1.822,6.92,-1.99,7.200451375,8.34912,5.37016,9.927055112,1.74912,0.51016,1.822,6.6,4.86,8.196316246
12/11/2020 01:00,8.74568,2.10624,8.995730409,1.73568,0.50624,1.808,7.01,1.6,7.190278159,8.94568,5.36624,10.43176507,1.73568,0.50624,1.808,7.21,4.86,8.695038815
12/11/2020 01:30,8.76272,3.16496,9.31677163,1.66272,0.48496,1.732,7.1,2.68,7.588965674,9.04272,0.48496,9.055714836,1.66272,0.48496,1.732,7.38,0,7.38
12/11/2020 02:00,8.61072,3.24896,9.203273331,1.71072,0.49896,1.782,6.9,2.75,7.42781933,8.87072,1.16896,8.947409726,1.71072,0.49896,1.782,7.16,0.67,7.191279441
12/11/2020 02:30,8.44032,3.25176,9.045050846,1.72032,0.50176,1.792,6.72,2.75,7.26091592,8.70032,1.17176,8.778871773,1.72032,0.50176,1.792,6.98,0.67,7.01208243
12/11/2020 03:00,7.98376,3.54568,8.735689463,1.73376,0.50568,1.806,6.25,3.04,6.950115107,8.32376,1.28568,8.422467192,1.73376,0.50568,1.806,6.59,0.78,6.636000301
12/11/2020 03:30,7.81568,3.59624,8.603359576,1.73568,0.50624,1.808,6.08,3.09,6.820153957,8.12568,1.33624,8.234817108,1.73568,0.50624,1.808,6.39,0.83,6.443679073
12/11/2020 04:00,7.68912,3.60016,8.490213095,1.74912,0.51016,1.822,5.94,3.09,6.69564784,7.96912,1.34016,8.081021124,1.74912,0.51016,1.822,6.22,0.83,6.275133465
12/11/2020 04:30,7.65976,3.62368,8.473663906,1.82976,0.53368,1.906,5.83,3.09,6.598257346,7.92976,1.36368,8.046161619,1.82976,0.53368,1.906,6.1,0.83,6.156208249
12/11/2020 05:00,7.65976,3.62368,8.473663906,1.82976,0.53368,1.906,5.83,3.09,6.598257346,7.92976,1.36368,8.046161619,1.82976,0.53368,1.906,6.1,0.83,6.156208249
12/11/2020 05:30,7.97632,3.42976,8.682449793,1.81632,0.52976,1.892,6.16,2.9,6.808494694,8.19632,1.57976,8.347173366,1.81632,0.52976,1.892,6.38,1.05,6.465825547
12/11/2020 06:00,8.6336,1.0448,8.696588757,1.8336,0.5348,1.91,6.8,0.51,6.819098181,8.5636,3.3648,9.200930605,1.8336,0.5348,1.91,6.73,2.83,7.300808174
12/11/2020 06:30,10.06208,-2.51856,10.37249239,1.82208,0.53144,1.898,8.24,-3.05,8.786358745,9.47208,5.90144,11.16007588,1.82208,0.53144,1.898,7.65,5.37,9.346625059
12/11/2020 07:00,11.29528,-2.83096,11.64464189,1.74528,0.50904,1.818,9.55,-3.34,10.117218,10.60528,5.58904,11.98788272,1.74528,0.50904,1.818,8.86,5.08,10.21303089
12/11/2020 07:30,12.18728,-1.55496,12.28607726,1.69728,0.49504,1.768,10.49,-2.05,10.688433,11.77728,5.42504,12.96670287,1.69728,0.49504,1.768,10.08,4.93,11.22102045
12/11/2020 08:00,12.64272,2.17496,12.82843794,1.90272,0.55496,1.982,10.74,1.62,10.86149161,12.86272,-0.12504,12.86332775,1.90272,0.55496,1.982,10.96,-0.68,10.98107463
12/11/2020 08:30,13.53368,2.30024,13.72776742,2.50368,0.73024,2.608,11.03,1.57,11.14117588,13.71368,0.05024,13.71377203,2.50368,0.73024,2.608,11.21,-0.68,11.2306055
12/11/2020 09:00,14.3984,2.6312,14.63684174,3.6384,1.0612,3.79,10.76,1.57,10.87393673,14.5184,-0.1288,14.51897131,3.6384,1.0612,3.79,10.88,-1.19,10.94488465
12/11/2020 09:30,16.21256,0.06408,16.21268664,5.12256,1.49408,5.336,11.09,-1.43,11.18181559,15.32256,2.71408,15.56107564,5.12256,1.49408,5.336,10.2,1.22,10.27270169
12/11/2020 10:00,16.3796,0.3228,16.38278047,5.5296,1.6128,5.76,10.85,-1.29,10.92641753,15.5996,2.7128,15.83372363,5.5296,1.6128,5.76,10.07,1.1,10.12990128
12/11/2020 10:30,16.58168,0.65424,16.59458169,5.91168,1.72424,6.158,10.67,-1.07,10.72351621,15.76168,2.66424,15.98526607,5.91168,1.72424,6.158,9.85,0.94,9.894751134
12/11/2020 11:00,15.5328,0.1804,15.53384756,4.4928,1.3104,4.68,11.04,-1.13,11.09767994,14.8228,2.0704,14.96669489,4.4928,1.3104,4.68,10.33,0.76,10.35791968
12/11/2020 11:30,15.56848,0.05664,15.56858303,4.06848,1.18664,4.238,11.5,-1.13,11.55538403,14.69848,2.05664,14.8416671,4.06848,1.18664,4.238,10.63,0.87,10.66554265
12/11/2020 12:00,16.22384,0.53112,16.23253131,5.04384,1.47112,5.254,11.18,-0.94,11.2194474,15.34384,2.46112,15.53996582,5.04384,1.47112,5.254,10.3,0.99,10.34746829
12/11/2020 12:30,17.92352,1.21936,17.96494943,7.40352,2.15936,7.712,10.52,-0.94,10.56191271,17.05352,3.14936,17.34188608,7.40352,2.15936,7.712,9.65,0.99,9.700649463
12/11/2020 13:00,17.42816,1.41488,17.48549817,7.38816,2.15488,7.696,10.04,-0.74,10.06723398,16.64816,3.14488,16.9425943,7.38816,2.15488,7.696,9.26,0.99,9.312770801
12/11/2020 13:30,17.23472,0.87096,17.25671304,6.89472,2.01096,7.182,10.34,-1.14,10.40265351,16.38472,3.42096,16.73804101,6.89472,2.01096,7.182,9.49,1.41,9.594175316
12/11/2020 14:00,14.79456,-0.07992,14.79477586,3.39456,0.99008,3.536,11.4,-1.07,11.4501048,13.85456,2.52008,14.08189036,3.39456,0.99008,3.536,10.46,1.53,10.5713055
12/11/2020 14:30,14.16536,-0.22552,14.16715508,2.65536,0.77448,2.766,11.51,-1,11.55335882,13.11536,2.40448,13.33394885,2.65536,0.77448,2.766,10.46,1.63,10.58624107
12/11/2020 15:00,14.79536,0.17448,14.79638878,3.61536,1.05448,3.766,11.18,-0.88,11.2145798,13.87536,2.63448,14.12324679,3.61536,1.05448,3.766,10.26,1.58,10.38094408
12/11/2020 15:30,14.57376,-0.30432,14.57693696,2.69376,0.78568,2.806,11.88,-1.09,11.92989941,13.70376,2.14568,13.87072387,2.69376,0.78568,2.806,11.01,1.36,11.09367838
12/11/2020 16:00,14.73816,-0.70512,14.75501794,1.86816,0.54488,1.946,12.87,-1.25,12.9305607,13.84816,1.83488,13.96919182,1.86816,0.54488,1.946,11.98,1.29,12.04925309
12/11/2020 16:30,15.38832,1.20576,15.4354867,1.76832,0.51576,1.842,13.62,0.69,13.63746677,14.86832,-0.25424,14.87049352,1.76832,0.51576,1.842,13.1,-0.77,13.12261026
12/11/2020 17:00,16.25872,3.67296,16.66843158,1.75872,0.51296,1.832,14.5,3.16,14.84033692,16.21872,-2.62704,16.43010096,1.75872,0.51296,1.832,14.46,-3.14,14.7969997
12/11/2020 17:30,16.7564,3.8152,17.18524635,1.7664,0.5152,1.84,14.99,3.3,15.34894459,16.8164,-2.6248,17.02001422,1.7664,0.5152,1.84,15.05,-3.14,15.37407233
12/11/2020 18:00,16.7084,3.8512,17.14649737,1.7184,0.5012,1.79,14.99,3.35,15.35977213,16.7684,-2.6388,16.97476079,1.7184,0.5012,1.79,15.05,-3.14,15.37407233
12/11/2020 18:30,16.40456,0.93008,16.43090495,1.71456,0.50008,1.786,14.69,0.43,14.69629205,16.06456,0.49008,16.07203367,1.71456,0.50008,1.786,14.35,-0.01,14.35000348
12/11/2020 19:00,15.64272,-2.19504,15.79597701,1.42272,0.41496,1.482,14.22,-2.61,14.45754128,15.01272,3.23496,15.35730211,1.42272,0.41496,1.482,13.59,2.82,13.87949927
12/11/2020 19:30,14.19776,1.45768,14.27239363,0.91776,0.26768,0.956,13.28,1.19,13.33321042,14.26776,-0.54232,14.27806312,0.91776,0.26768,0.956,13.35,-0.81,13.37455046
12/11/2020 20:00,13.9584,1.9912,14.0997095,1.7184,0.5012,1.79,12.24,1.49,12.33035685,14.0884,-0.1788,14.08953456,1.7184,0.5012,1.79,12.37,-0.68,12.38867628
12/11/2020 20:30,13.35248,2.16864,13.52744328,1.81248,0.52864,1.888,11.54,1.64,11.65595127,13.48248,0.52864,13.49283985,1.81248,0.52864,1.888,11.67,0,11.67
12/11/2020 21:00,12.4872,2.2096,12.6811867,1.7472,0.5096,1.82,10.74,1.7,10.87371142,12.7272,0.5096,12.73739816,1.7472,0.5096,1.82,10.98,0,10.98
12/11/2020 21:30,11.6588,2.2584,11.87552054,1.7088,0.4984,1.78,9.95,1.76,10.10445941,11.9588,0.4984,11.96918126,1.7088,0.4984,1.78,10.25,0,10.25
12/11/2020 22:00,11.1296,2.3128,11.36736733,1.6896,0.4928,1.76,9.44,1.82,9.613844184,11.4496,1.1628,11.50849443,1.6896,0.4928,1.76,9.76,0.67,9.782969897
12/11/2020 22:30,10.3796,1.0328,10.43085672,1.6896,0.4928,1.76,8.69,0.54,8.70676174,10.4296,2.8128,10.80224051,1.6896,0.4928,1.76,8.74,2.32,9.042676595
12/11/2020 23:00,9.62272,-1.01504,9.676106986,1.66272,0.48496,1.732,7.96,-1.5,8.100098765,9.39272,5.09496,10.68558873,1.66272,0.48496,1.732,7.73,4.61,9.000277773
12/11/2020 23:30,8.77776,0.03768,8.777840873,1.63776,0.47768,1.706,7.14,-0.44,7.153544576,8.71776,4.99768,10.04868871,1.63776,0.47768,1.706,7.08,4.52,8.399809522
13/11/2020 00:00,8.02656,3.62608,8.807617249,1.66656,0.48608,1.736,6.36,3.14,7.092897856,8.53656,1.15608,8.614486497,1.66656,0.48608,1.736,6.87,0.67,6.902593715
13/11/2020 00:30,8.10912,3.65016,8.892777699,1.74912,0.51016,1.822,6.36,3.14,7.092897856,8.61912,1.18016,8.699540632,1.74912,0.51016,1.822,6.87,0.67,6.902593715
13/11/2020 01:00,8.33344,3.63392,9.091292361,1.69344,0.49392,1.764,6.64,3.14,7.345011913,8.83344,0.49392,8.847237942,1.69344,0.49392,1.764,7.14,0,7.14
13/11/2020 01:30,8.33728,3.63504,9.095259952,1.69728,0.49504,1.768,6.64,3.14,7.345011913,8.83728,0.49504,8.851134526,1.69728,0.49504,1.768,7.14,0,7.14
13/11/2020 02:00,7.96352,3.78936,8.819121271,1.64352,0.47936,1.712,6.32,3.31,7.134318468,8.50352,1.14936,8.580843828,1.64352,0.47936,1.712,6.86,0.67,6.892641003
13/11/2020 02:30,7.83848,3.93664,8.771482383,1.66848,0.48664,1.738,6.17,3.45,7.069045197,8.22848,1.15664,8.309374176,1.66848,0.48664,1.738,6.56,0.67,6.594126174
13/11/2020 03:00,7.60456,3.95008,8.569274462,1.71456,0.50008,1.786,5.89,3.45,6.826023733,8.02456,1.17008,8.10941739,1.71456,0.50008,1.786,6.31,0.67,6.345470826
13/11/2020 03:30,7.53928,3.93104,8.502577162,1.64928,0.48104,1.718,5.89,3.45,6.826023733,7.85928,1.15104,7.94312125,1.64928,0.48104,1.718,6.21,0.67,6.246038745
13/11/2020 04:00,7.46944,3.97192,8.459827563,1.78944,0.52192,1.864,5.68,3.45,6.645667762,7.82944,1.19192,7.919646709,1.78944,0.52192,1.864,6.04,0.67,6.07704698
13/11/2020 04:30,7.43624,3.89432,8.394247649,1.86624,0.54432,1.944,5.57,3.35,6.499799997,7.90624,1.29432,8.011485206,1.86624,0.54432,1.944,6.04,0.75,6.086386448
13/11/2020 05:00,7.55552,3.96536,8.532875389,1.83552,0.53536,1.912,5.72,3.43,6.669580197,7.93552,1.28536,8.038944458,1.83552,0.53536,1.912,6.1,0.75,6.145933615
13/11/2020 05:30,7.83752,2.91136,8.360785657,1.78752,0.52136,1.862,6.05,2.39,6.504967333,8.15752,2.50136,8.53240496,1.78752,0.52136,1.862,6.37,1.98,6.670629655
13/11/2020 06:00,8.06024,1.32632,8.168634745,1.77024,0.51632,1.844,6.29,0.81,6.341939766,8.56024,3.28632,9.169384276,1.77024,0.51632,1.844,6.79,2.77,7.333280303
13/11/2020 06:30,9.03488,5.32184,10.48575403,1.75488,0.51184,1.828,7.28,4.81,8.725508581,9.78488,1.57184,9.910325807,1.75488,0.51184,1.828,8.03,1.06,8.099660487
13/11/2020 07:00,10.13224,5.38232,11.47308398,1.72224,0.50232,1.794,8.41,4.88,9.723296766,10.73224,1.98232,10.91377881,1.72224,0.50232,1.794,9.01,1.48,9.130744767
13/11/2020 07:30,11.61296,-0.18872,11.61449333,1.75296,0.51128,1.826,9.86,-0.7,9.88481664,11.96296,2.40128,12.20158013,1.75296,0.51128,1.826,10.21,1.89,10.383458
13/11/2020 08:00,12.90928,2.68104,13.18474443,1.64928,0.48104,1.718,11.26,2.2,11.47290722,12.74928,-0.68896,12.76788183,1.64928,0.48104,1.718,11.1,-1.17,11.16149184
13/11/2020 08:30,13.59472,3.55096,14.05082662,1.85472,0.54096,1.932,11.74,3.01,12.11972359,13.29472,-1.85904,13.4240683,1.85472,0.54096,1.932,11.44,-2.4,11.6890376
13/11/2020 09:00,14.3752,3.9036,14.89578692,3.2352,0.9436,3.37,11.14,2.96,11.52654328,14.1352,-1.5364,14.21845294,3.2352,0.9436,3.37,10.9,-2.48,11.17856878
13/11/2020 09:30,15.36216,4.25688,15.94104724,4.65216,1.35688,4.846,10.71,2.9,11.09567934,15.16216,-1.12312,15.20370002,4.65216,1.35688,4.846,10.51,-2.48,10.79863417
13/11/2020 10:00,16.1684,4.7812,16.86051696,6.0384,1.7612,6.29,10.13,3.02,10.57058655,16.0984,-0.7188,16.11443936,6.0384,1.7612,6.29,10.06,-2.48,10.36117754
13/11/2020 10:30,16.85512,5.02816,17.58912912,6.88512,2.00816,7.172,9.97,3.02,10.41735571,16.72512,-0.47184,16.73177432,6.88512,2.00816,7.172,9.84,-2.48,10.1477091
13/11/2020 11:00,17.18456,5.13008,17.93395727,7.47456,2.18008,7.786,9.71,2.95,10.14823137,17.06456,-0.36992,17.06856903,7.47456,2.18008,7.786,9.59,-2.55,9.923235359
13/11/2020 11:30,17.42656,5.32608,18.22229737,7.90656,2.30608,8.236,9.52,3.02,9.987532228,17.34656,-0.18392,17.34753499,7.90656,2.30608,8.236,9.44,-2.49,9.762873552
13/11/2020 12:00,17.4464,5.5152,18.29738517,8.2464,2.4052,8.59,9.2,3.11,9.711441706,17.4064,-0.0048,17.40640066,8.2464,2.4052,8.59,9.16,-2.41,9.471731626
13/11/2020 12:30,17.06808,5.27944,17.86594083,7.43808,2.16944,7.748,9.63,3.11,10.1197332,17.01808,-0.24056,17.01978014,7.43808,2.16944,7.748,9.58,-2.41,9.878486726
13/11/2020 13:00,15.9516,4.8388,16.66935896,5.7216,1.6688,5.96,10.23,3.17,10.70989262,15.9616,-0.6612,15.97528904,5.7216,1.6688,5.96,10.24,-2.33,10.50173795
13/11/2020 13:30,15.46472,4.62096,16.14034808,4.97472,1.45096,5.182,10.49,3.17,10.95851267,15.41472,-0.70904,15.43101845,4.97472,1.45096,5.182,10.44,-2.16,10.66110688
13/11/2020 14:00,14.39984,4.24912,15.01367419,3.69984,1.07912,3.854,10.7,3.17,11.15969982,14.36984,-1.08088,14.41043383,3.69984,1.07912,3.854,10.67,-2.16,10.88643652
13/11/2020 14:30,13.78928,4.07104,14.37767748,2.84928,0.83104,2.968,10.94,3.24,11.40969763,13.66928,-1.37896,13.73865883,2.84928,0.83104,2.968,10.82,-2.21,11.04339169
13/11/2020 15:00,13.3784,3.9512,13.94967985,2.4384,0.7112,2.54,10.94,3.24,11.40969763,13.2584,-1.3688,13.32887032,2.4384,0.7112,2.54,10.82,-2.08,11.01811236
13/11/2020 15:30,13.28448,3.82464,13.82408333,2.00448,0.58464,2.088,11.28,3.24,11.73609816,13.14448,-1.54536,13.23501009,2.00448,0.58464,2.088,11.14,-2.13,11.34180321
13/11/2020 16:00,13.26096,3.69528,13.76619608,1.32096,0.38528,1.376,11.94,3.31,12.3903067,13.13096,-1.88472,13.26552977,1.32096,0.38528,1.376,11.81,-2.27,12.02617978
13/11/2020 16:30,14.53288,3.78584,15.01789551,1.80288,0.52584,1.878,12.73,3.26,13.14079526,14.31288,-1.74416,14.41875959,1.80288,0.52584,1.878,12.51,-2.27,12.71428331
13/11/2020 17:00,15.37216,3.69688,15.8104467,1.77216,0.51688,1.846,13.6,3.18,13.96683214,15.23216,-1.87312,15.34689795,1.77216,0.51688,1.846,13.46,-2.39,13.67054132
13/11/2020 17:30,16.016,3.578,16.41079949,1.776,0.518,1.85,14.24,3.06,14.5650678,15.936,-1.872,16.04557509,1.776,0.518,1.85,14.16,-2.39,14.36028203
13/11/2020 18:00,15.43936,3.44648,15.81935718,1.11936,0.32648,1.166,14.32,3.12,14.6559476,15.36936,-2.06352,15.50726738,1.11936,0.32648,1.166,14.25,-2.39,14.44903457
13/11/2020 18:30,15.05488,2.56184,15.27129451,1.03488,0.30184,1.078,14.02,2.26,14.20098588,14.79488,-1.00816,14.82918949,1.03488,0.30184,1.078,13.76,-1.31,13.82221762
13/11/2020 19:00,14.9148,3.2564,15.2661521,1.8048,0.5264,1.88,13.11,2.73,13.39122847,14.8448,-0.5036,14.85333969,1.8048,0.5264,1.88,13.04,-1.03,13.08061543
13/11/2020 19:30,14.20672,3.25696,14.57527638,1.80672,0.52696,1.882,12.4,2.73,12.6969642,14.17672,-0.29304,14.17974832,1.80672,0.52696,1.882,12.37,-0.82,12.39714887
13/11/2020 20:00,12.94048,-0.47736,12.94928165,0.66048,0.19264,0.688,12.28,-0.67,12.29826411,12.30048,2.63264,12.57905408,0.66048,0.19264,0.688,11.64,2.44,11.89298953
13/11/2020 20:30,11.45344,3.79392,12.06545137,0.01344,0.00392,0.014,11.44,3.79,12.05146049,11.50344,-1.54608,11.60687276,0.01344,0.00392,0.014,11.49,-1.55,11.59407607
13/11/2020 21:00,10.74152,3.95336,11.44592972,0.01152,0.00336,0.012,10.73,3.95,11.43395819,10.84152,-1.45664,10.93893761,0.01152,0.00336,0.012,10.83,-1.46,10.9279687
13/11/2020 21:30,9.99688,3.73784,10.67281863,0.02688,0.00784,0.028,9.97,3.73,10.64489549,10.03688,-0.64216,10.05740173,0.02688,0.00784,0.028,10.01,-0.65,10.0310817
13/11/2020 22:00,9.77112,-0.50384,9.78410143,0.02112,0.00616,0.022,9.75,-0.51,9.76332935,9.12112,3.22616,9.674861157,0.02112,0.00616,0.022,9.1,3.22,9.652895939
13/11/2020 22:30,8.64536,1.14448,8.720784598,0.01536,0.00448,0.016,8.63,1.14,8.704969845,8.60536,2.34448,8.919013802,0.01536,0.00448,0.016,8.59,2.34,8.903016343
13/11/2020 23:00,8.3996,-2.7972,8.853112899,0.0096,0.0028,0.01,8.39,-2.8,8.844891181,7.7696,5.9828,9.806150111,0.0096,0.0028,0.01,7.76,5.98,9.796836224
13/11/2020 23:30,7.93368,1.86024,8.148850913,0.58368,0.17024,0.608,7.35,1.69,7.541790238,7.98368,2.23024,8.289337537,0.58368,0.17024,0.608,7.4,2.06,7.681380084
14/11/2020 00:00,7.37448,2.46464,7.775436039,0.56448,0.16464,0.588,6.81,2.3,7.187913466,7.53448,1.82464,7.752270635,0.56448,0.16464,0.588,6.97,1.66,7.164949407
14/11/2020 00:30,6.97384,2.23112,7.322044851,0.00384,0.00112,0.004,6.97,2.23,7.318046187,7.04384,1.66112,7.237057524,0.00384,0.00112,0.004,7.04,1.66,7.233062975
14/11/2020 01:00,7.22768,2.23224,7.564539219,0.00768,0.00224,0.008,7.22,2.23,7.556540214,7.29768,1.53224,7.456801781,0.00768,0.00224,0.008,7.29,1.53,7.448825411
14/11/2020 01:30,7.12768,2.43224,7.5312425,0.00768,0.00224,0.008,7.12,2.43,7.523250627,7.19768,1.53224,7.358964384,0.00768,0.00224,0.008,7.19,1.53,7.350986328
14/11/2020 02:00,6.75576,2.52168,7.211044529,0.00576,0.00168,0.006,6.75,2.52,7.205060721,6.81576,1.83168,7.057594208,0.00576,0.00168,0.006,6.81,1.83,7.051595564
14/11/2020 02:30,6.56056,2.55808,7.041641911,0.13056,0.03808,0.136,6.43,2.52,6.906178393,6.68056,1.86808,6.936829593,0.13056,0.03808,0.136,6.55,1.83,6.800838184
14/11/2020 03:00,6.91328,2.76304,7.444986931,0.83328,0.24304,0.868,6.08,2.52,6.581549969,7.11328,2.07304,7.409200173,0.83328,0.24304,0.868,6.28,1.83,6.541200196
14/11/2020 03:30,6.66368,2.93024,7.279487454,0.82368,0.24024,0.858,5.84,2.69,6.429751162,6.86368,2.17024,7.198614089,0.82368,0.24024,0.858,6.04,1.93,6.340859563
14/11/2020 04:00,6.3968,2.5624,6.890932012,0.5568,0.1624,0.58,5.84,2.4,6.313921127,6.4968,2.3724,6.916407449,0.5568,0.1624,0.58,5.94,2.21,6.337799303
14/11/2020 04:30,5.8592,2.3456,6.311264849,0.0192,0.0056,0.02,5.84,2.34,6.291359154,6.0192,2.2156,6.414019956,0.0192,0.0056,0.02,6,2.21,6.394067563
14/11/2020 05:00,5.90768,2.10224,6.270573817,0.00768,0.00224,0.008,5.9,2.1,6.262587325,6.00768,2.30224,6.433702511,0.00768,0.00224,0.008,6,2.3,6.425729531
14/11/2020 05:30,6.0896,2.1628,6.46226988,0.0096,0.0028,0.01,6.08,2.16,6.452286416,6.1496,2.1928,6.528855336,0.0096,0.0028,0.01,6.14,2.19,6.518872602
14/11/2020 06:00,6.2096,2.1628,6.575472302,0.0096,0.0028,0.01,6.2,2.16,6.565485511,6.3396,2.0528,6.66367136,0.0096,0.0028,0.01,6.33,2.05,6.653675676
14/11/2020 06:30,6.4992,2.1656,6.850505383,0.0192,0.0056,0.02,6.48,2.16,6.830519746,6.7092,1.8456,6.958419648,0.0192,0.0056,0.02,6.69,1.84,6.938422011
14/11/2020 07:00,7.11456,2.07008,7.409601555,0.03456,0.01008,0.036,7.08,2.06,7.373601562,7.29456,1.52008,7.451258202,0.03456,0.01008,0.036,7.26,1.51,7.415369175
14/11/2020 07:30,7.80072,1.87896,8.023822231,0.03072,0.00896,0.032,7.77,1.87,7.991858357,7.98072,1.27896,8.082550983,0.03072,0.00896,0.032,7.95,1.27,8.050801202
14/11/2020 08:00,8.2276,1.8868,8.441173852,0.0576,0.0168,0.06,8.17,1.87,8.381276752,8.4476,1.1768,8.5291737,0.0576,0.0168,0.06,8.39,1.16,8.469811096
14/11/2020 08:30,9.5496,2.0028,9.757359684,0.7296,0.2128,0.76,8.82,1.79,8.999805553,9.7796,1.2728,9.862078686,0.7296,0.2128,0.76,9.05,1.06,9.11186589
14/11/2020 09:00,10.06504,1.22272,10.13903715,0.69504,0.20272,0.724,9.37,1.02,9.425354105,10.30504,1.59272,10.42739691,0.69504,0.20272,0.724,9.61,1.39,9.710005149
14/11/2020 09:30,10.74656,1.49608,10.85019849,0.94656,0.27608,0.986,9.8,1.22,9.875646814,11.07656,1.21608,11.1431159,0.94656,0.27608,0.986,10.13,0.94,10.17351955
14/11/2020 10:00,11.61928,1.52104,11.71841416,1.40928,0.41104,1.468,10.21,1.11,10.27016066,11.95928,1.23104,12.02247219,1.40928,0.41104,1.468,10.55,0.82,10.58181931
14/11/2020 10:30,12.57992,-2.28544,12.78583682,1.48992,0.43456,1.552,11.09,-2.72,11.41869082,11.93992,4.54456,12.77555146,1.48992,0.43456,1.552,10.45,4.11,11.22918519
14/11/2020 11:00,12.6932,-2.2524,12.89149456,1.6032,0.4676,1.67,11.09,-2.72,11.41869082,12.0532,4.5276,12.87551133,1.6032,0.4676,1.67,10.45,4.06,11.21098122
14/11/2020 11:30,12.674,-2.358,12.89148711,1.584,0.462,1.65,11.09,-2.82,11.44292358,12.034,4.732,12.93093113,1.584,0.462,1.65,10.45,4.27,11.28872889
14/11/2020 12:00,12.56944,1.09192,12.61677896,1.54944,0.45192,1.614,11.02,0.64,11.03856875,12.49944,1.40192,12.57781301,1.54944,0.45192,1.614,10.95,0.95,10.99113279
14/11/2020 12:30,12.5176,3.1368,12.90464351,1.4976,0.4368,1.56,11.02,2.7,11.34594201,12.7776,-0.4932,12.78711492,1.4976,0.4368,1.56,11.28,-0.93,11.31827284
14/11/2020 13:00,12.55,3.32,12.98171406,1.68,0.49,1.75,10.87,2.83,11.23235505,12.81,-0.35,12.81478053,1.68,0.49,1.75,11.13,-0.84,11.1616531
14/11/2020 13:30,12.45784,3.29312,12.88574471,1.58784,0.46312,1.654,10.87,2.83,11.23235505,12.71784,-0.37688,12.723423,1.58784,0.46312,1.654,11.13,-0.84,11.1616531
14/11/2020 14:00,12.08232,3.24776,12.51121104,1.43232,0.41776,1.492,10.65,2.83,11.01959164,12.41232,-0.29224,12.41575982,1.43232,0.41776,1.492,10.98,-0.71,11.00293143
14/11/2020 14:30,12.04368,3.44024,12.52539338,1.78368,0.52024,1.858,10.26,2.92,10.66742706,12.38368,-0.18976,12.3851338,1.78368,0.52024,1.858,10.6,-0.71,10.62375169
14/11/2020 15:00,11.88864,2.82752,12.22025492,1.56864,0.45752,1.634,10.32,2.37,10.58864014,12.16864,0.01752,12.16865261,1.56864,0.45752,1.634,10.6,-0.44,10.60912815
14/11/2020 15:30,12.22568,-1.85376,12.36542266,1.49568,0.43624,1.558,10.73,-2.29,10.97164527,11.77568,4.73624,12.69246268,1.49568,0.43624,1.558,10.28,4.3,11.14308754
14/11/2020 16:00,12.2696,-1.6372,12.37834836,1.4496,0.4228,1.51,10.82,-2.06,11.01435427,11.8596,4.5928,12.71785847,1.4496,0.4228,1.51,10.41,4.17,11.21414286
14/11/2020 16:30,12.46112,3.07616,12.83519661,1.46112,0.42616,1.522,11,2.65,11.31470282,12.87112,-0.27384,12.87403272,1.46112,0.42616,1.522,11.41,-0.7,11.43145223
14/11/2020 17:00,13.80408,-0.45256,13.81149649,1.53408,0.44744,1.598,12.27,-0.9,12.30296306,13.62408,3.07744,13.9673259,1.53408,0.44744,1.598,12.09,2.63,12.37275232
14/11/2020 17:30,14.83648,-1.98936,14.96925823,1.71648,0.50064,1.788,13.12,-2.49,13.3541941,14.37648,4.40064,15.03491967,1.71648,0.50064,1.788,12.66,3.9,13.2470978
14/11/2020 18:00,14.9192,-1.9944,15.05191549,1.6992,0.4956,1.77,13.22,-2.49,13.45245331,14.4292,4.3956,15.08386926,1.6992,0.4956,1.77,12.73,3.9,13.31401142
14/11/2020 18:30,14.38224,-1.80768,14.49539701,1.72224,0.50232,1.794,12.66,-2.31,12.86902094,13.94224,4.49232,14.64810552,1.72224,0.50232,1.794,12.22,3.99,12.85490179
14/11/2020 19:00,13.43152,1.64336,13.53167993,1.69152,0.49336,1.762,11.74,1.15,11.79619006,13.58152,1.33336,13.64681408,1.69152,0.49336,1.762,11.89,0.84,11.91963506
14/11/2020 19:30,12.64424,3.26832,13.0598132,1.67424,0.48832,1.744,10.97,2.78,11.31677074,13.02424,-0.04168,13.02430669,1.67424,0.48832,1.744,11.35,-0.53,11.36236771
14/11/2020 20:00,11.80464,2.53552,12.07387209,1.66464,0.48552,1.734,10.14,2.05,10.34514862,12.10464,1.71552,12.22560094,1.66464,0.48552,1.734,10.44,1.23,10.51220719
14/11/2020 20:30,11.27496,3.31728,11.75283241,1.70496,0.49728,1.776,9.57,2.82,9.976838176,11.61496,1.48728,11.70979494,1.70496,0.49728,1.776,9.91,0.99,9.959327287
14/11/2020 21:00,10.96808,0.35944,10.97396811,1.67808,0.48944,1.748,9.29,-0.13,9.290909536,10.93808,4.23944,11.73091836,1.67808,0.48944,1.748,9.26,3.75,9.990500488
14/11/2020 21:30,10.0996,3.6928,10.75354323,1.6896,0.4928,1.76,8.41,3.2,8.998227603,10.5896,1.4028,10.68211009,1.6896,0.4928,1.76,8.9,0.91,8.946401511
14/11/2020 22:00,9.61424,3.76832,10.32636656,1.67424,0.48832,1.744,7.94,3.28,8.590809042,10.09424,1.39832,10.19063197,1.67424,0.48832,1.744,8.42,0.91,8.469031822
14/11/2020 22:30,9.00384,4.06112,9.877339237,1.68384,0.49112,1.754,7.32,3.57,8.144157415,9.47384,1.40112,9.576887887,1.68384,0.49112,1.754,7.79,0.91,7.842971376
14/11/2020 23:00,8.45656,4.18608,9.435924586,1.66656,0.48608,1.736,6.79,3.7,7.732664483,8.89656,1.46608,9.016549806,1.66656,0.48608,1.736,7.23,0.98,7.296115405
14/11/2020 23:30,8.01968,3.62824,8.802237943,1.63968,0.47824,1.708,6.38,3.15,7.115258253,8.35968,1.66824,8.524510215,1.63968,0.47824,1.708,6.72,1.19,6.824551267
15/11/2020 00:00,7.88432,-1.04624,7.953434478,1.62432,0.47376,1.692,6.26,-1.52,6.441894131,7.56432,6.06376,9.694747155,1.62432,0.47376,1.692,5.94,5.59,8.156696635
15/11/2020 00:30,7.2392,-1.1244,7.326001092,0.9792,0.2856,1.02,6.26,-1.41,6.416829435,6.9892,5.7156,9.028676536,0.9792,0.2856,1.02,6.01,5.43,8.099691352
15/11/2020 01:00,7.97696,-0.85672,8.022833664,1.65696,0.48328,1.726,6.32,-1.34,6.460495337,7.66696,5.84328,9.639823484,1.65696,0.48328,1.726,6.01,5.36,8.052931143
15/11/2020 01:30,8.09584,-0.86288,8.141694369,1.63584,0.47712,1.704,6.46,-1.34,6.597514684,7.72584,5.83712,9.683004368,1.63584,0.47712,1.704,6.09,5.36,8.112810857
15/11/2020 02:00,7.98048,-0.93736,8.035340988,1.62048,0.47264,1.688,6.36,-1.41,6.514422461,7.50048,5.90264,9.544546045,1.62048,0.47264,1.688,5.88,5.43,8.003705392
15/11/2020 02:30,7.82776,-0.93232,7.883086147,1.63776,0.47768,1.706,6.19,-1.41,6.348558892,7.37776,5.90768,9.451562072,1.63776,0.47768,1.706,5.74,5.43,7.901423922
15/11/2020 03:00,7.28664,0.76152,7.326324809,1.61664,0.47152,1.684,5.67,0.29,5.677411382,7.43664,4.35152,8.616225438,1.61664,0.47152,1.684,5.82,3.88,6.994769474
15/11/2020 03:30,6.44704,4.78872,8.03095038,1.60704,0.46872,1.674,4.84,4.32,6.487526493,7.72704,0.90872,7.780290432,1.60704,0.46872,1.674,6.12,0.44,6.135796607
15/11/2020 04:00,6.32088,4.78984,7.930705593,1.61088,0.46984,1.678,4.71,4.32,6.391126661,7.60088,1.13984,7.685870933,1.61088,0.46984,1.678,5.99,0.67,6.027354312
15/11/2020 04:30,6.15696,4.80328,7.808947125,1.65696,0.48328,1.726,4.5,4.32,6.237980442,7.51696,1.15328,7.604915673,1.65696,0.48328,1.726,5.86,0.67,5.898177685
15/11/2020 05:00,6.06848,4.80664,7.741462239,1.66848,0.48664,1.738,4.4,4.32,6.166230615,7.52848,1.15664,7.616812142,1.66848,0.48664,1.738,5.86,0.67,5.898177685
15/11/2020 05:30,6.12432,4.79376,7.777366547,1.62432,0.47376,1.692,4.5,4.32,6.237980442,7.53432,1.14376,7.620640708,1.62432,0.47376,1.692,5.91,0.67,5.947856757
15/11/2020 06:00,6.14928,4.80104,7.801514571,1.64928,0.48104,1.718,4.5,4.32,6.237980442,7.55928,-0.18896,7.561641356,1.64928,0.48104,1.718,5.91,-0.67,5.947856757
15/11/2020 06:30,6.60584,4.67712,8.09398379,1.63584,0.47712,1.704,4.97,4.2,6.506988551,7.99584,-0.19288,7.99816604,1.63584,0.47712,1.704,6.36,-0.67,6.395193508
15/11/2020 07:00,6.86128,4.59704,8.258930924,1.60128,0.46704,1.668,5.26,4.13,6.687637849,8.25128,-0.20296,8.253775766,1.60128,0.46704,1.668,6.65,-0.67,6.683666658
15/11/2020 07:30,7.29512,4.48816,8.565182777,1.60512,0.46816,1.672,5.69,4.02,6.966814193,8.68512,-0.20184,8.687465039,1.60512,0.46816,1.672,7.08,-0.67,7.111631318
15/11/2020 08:00,7.61008,4.49544,8.838681938,1.63008,0.47544,1.698,5.98,4.02,7.205608926,9.02008,-0.19456,9.022178052,1.63008,0.47544,1.698,7.39,-0.67,7.420309967
15/11/2020 08:30,8.68432,2.97376,9.179360675,1.86432,0.54376,1.942,6.82,2.43,7.239979282,9.46432,1.99376,9.672043838,1.86432,0.54376,1.942,7.6,1.45,7.737086015
15/11/2020 09:00,9.56816,4.35488,10.51259557,2.10816,0.61488,2.196,7.46,3.74,8.345010485,10.54816,0.08488,10.5485015,2.10816,0.61488,2.196,8.44,-0.53,8.456624622
15/11/2020 09:30,10.37648,3.57064,10.97364147,1.95648,0.57064,2.038,8.42,3,8.938478618,11.26648,0.40064,11.2736012,1.95648,0.57064,2.038,9.31,-0.17,9.311551965
15/11/2020 10:00,11.984,1.942,12.14033031,3.264,0.952,3.4,8.72,0.99,8.776018459,12.574,2.782,12.87808216,3.264,0.952,3.4,9.31,1.83,9.488150505
15/11/2020 10:30,14.2708,2.8044,14.54374065,6.2208,1.8144,6.48,8.05,0.99,8.110647323,14.8408,3.6444,15.28172098,6.2208,1.8144,6.48,8.62,1.83,8.812110984
15/11/2020 11:00,14.92672,3.05696,15.2365342,7.08672,2.06696,7.382,7.84,0.99,7.902259171,15.47672,4.01696,15.98952249,7.08672,2.06696,7.382,8.39,1.95,8.613628736
15/11/2020 11:30,12.6988,2.0484,12.86294927,3.6288,1.0584,3.78,9.07,0.99,9.123869793,13.1888,2.9484,13.51434453,3.6288,1.0584,3.78,9.56,1.89,9.745034633
15/11/2020 12:00,15.18968,2.93824,15.47125182,6.67968,1.94824,6.958,8.51,0.99,8.567391668,15.70968,3.83824,16.1717696,6.67968,1.94824,6.958,9.03,1.89,9.225670707
15/11/2020 12:30,13.98984,0.59912,14.00266289,3.93984,1.14912,4.104,10.05,-0.55,10.0650385,13.85984,3.93912,14.40874149,3.93984,1.14912,4.104,9.92,2.79,10.30487749
15/11/2020 13:00,14.15816,-0.61512,14.17151605,3.06816,0.89488,3.196,11.09,-1.51,11.19232773,13.69816,4.43488,14.39818558,3.06816,0.89488,3.196,10.63,3.54,11.2039502
15/11/2020 13:30,14.712,-0.664,14.72697661,3.312,0.966,3.45,11.4,-1.63,11.51594113,14.312,4.506,15.00457863,3.312,0.966,3.45,11,3.54,11.55558739
15/11/2020 14:00,16.08968,0.43824,16.09564714,6.19968,1.80824,6.458,9.89,-1.37,9.984437891,15.65968,5.49824,16.59687383,6.19968,1.80824,6.458,9.46,3.69,10.15419618
15/11/2020 14:30,14.33032,-0.10824,14.33072877,3.88032,1.13176,4.042,10.45,-1.24,10.52331222,13.68032,4.82176,14.50518958,3.88032,1.13176,4.042,9.8,3.69,10.47168086
15/11/2020 15:00,13.59304,-0.70328,13.61122108,2.18304,0.63672,2.274,11.41,-1.34,11.4884159,13.01304,4.24672,13.68845648,2.18304,0.63672,2.274,10.83,3.61,11.41582235
15/11/2020 15:30,14.22336,-0.62152,14.23693284,2.46336,0.71848,2.566,11.76,-1.34,11.83609733,13.56336,4.32848,14.23729165,2.46336,0.71848,2.566,11.1,3.61,11.67227913
15/11/2020 16:00,14.32936,-0.80352,14.35187104,2.31936,0.67648,2.416,12.01,-1.48,12.10084708,13.56936,4.28648,14.23030012,2.31936,0.67648,2.416,11.25,3.61,11.81501587
15/11/2020 16:30,14.57144,2.73792,14.82643145,1.98144,0.57792,2.064,12.59,2.16,12.77394614,14.75144,0.75792,14.7708979,1.98144,0.57792,2.064,12.77,0.18,12.77126854
15/11/2020 17:00,16.05552,-2.20464,16.2061766,1.83552,0.53536,1.912,14.22,-2.74,14.4815745,15.43552,5.01536,16.22988335,1.83552,0.53536,1.912,13.6,4.48,14.31888264
15/11/2020 17:30,16.50968,-2.76176,16.73908158,1.87968,0.54824,1.958,14.63,-3.31,14.99976666,15.94968,5.31824,16.81297026,1.87968,0.54824,1.958,14.07,4.77,14.8565743
15/11/2020 18:00,15.59008,1.94544,15.71099396,1.87008,0.54544,1.948,13.72,1.4,13.7912436,15.94008,1.23544,15.98788486,1.87008,0.54544,1.948,14.07,0.69,14.08690882
15/11/2020 18:30,14.8612,2.2616,15.03230189,1.8912,0.5516,1.97,12.97,1.71,13.08223987,15.2412,1.4916,15.31401476,1.8912,0.5516,1.97,13.35,0.94,13.38305272
15/11/2020 19:00,13.9024,2.3932,14.10688243,1.8624,0.5432,1.94,12.04,1.85,12.18130124,14.3224,1.6132,14.41296486,1.8624,0.5432,1.94,12.46,1.07,12.50585863
15/11/2020 19:30,13.18696,2.23328,13.37473191,1.89696,0.55328,1.976,11.29,1.68,11.41431119,13.62696,1.86328,13.75375771,1.89696,0.55328,1.976,11.73,1.31,11.80292337
15/11/2020 20:00,12.41848,4.27664,13.13424133,1.90848,0.55664,1.988,10.51,3.72,11.14892371,12.74848,0.09664,12.74884629,1.90848,0.55664,1.988,10.84,-0.46,10.84975576
15/11/2020 20:30,12.116,4.948,13.08740463,2.016,0.588,2.1,10.1,4.36,11.00089087,12.556,-0.352,12.56093309,2.016,0.588,2.1,10.54,-0.94,10.58183349
15/11/2020 21:00,11.42504,5.05272,12.49245846,1.89504,0.55272,1.974,9.53,4.5,10.53901798,11.85504,-0.29728,11.85876675,1.89504,0.55272,1.974,9.96,-0.85,9.99620428
15/11/2020 21:30,10.61208,5.13144,11.78761716,1.82208,0.53144,1.898,8.79,4.6,9.920892097,11.05208,-0.31856,11.05667006,1.82208,0.53144,1.898,9.23,-0.85,9.269056047
15/11/2020 22:00,9.96144,5.10792,11.19469221,1.74144,0.50792,1.814,8.22,4.6,9.419575362,10.36144,-0.34208,10.3670853,1.74144,0.50792,1.814,8.62,-0.85,8.661806971
15/11/2020 22:30,9.37672,5.12696,10.68684223,1.80672,0.52696,1.882,7.57,4.6,8.858041544,9.66672,-0.32304,9.672116128,1.80672,0.52696,1.882,7.86,-0.85,7.905826965
15/11/2020 23:00,8.91256,1.87408,9.10746406,1.76256,0.51408,1.836,7.15,1.36,7.278193457,8.62256,3.74408,9.4003551,1.76256,0.51408,1.836,6.86,3.23,7.582380893
