Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/11/2020 23:30,8.3344,1.3692,8.446119346,1.8144,0.5292,1.89,6.52,0.84,6.573887739,7.9944,4.3492,9.10087754,1.8144,0.5292,1.89,6.18,3.82,7.265314859
16/11/2020 00:00,7.43056,3.41808,8.179027619,1.81056,0.52808,1.886,5.62,2.89,6.319533211,7.92056,2.15808,8.209298387,1.81056,0.52808,1.886,6.11,1.63,6.323685634
16/11/2020 00:30,7.55432,3.56376,8.352732248,1.86432,0.54376,1.942,5.69,3.02,6.441777705,8.06432,1.91376,8.288288991,1.86432,0.54376,1.942,6.2,1.37,6.34955904
16/11/2020 01:00,7.76472,3.56096,8.542324789,1.85472,0.54096,1.932,5.91,3.02,6.636904399,8.30472,1.91096,8.521745267,1.85472,0.54096,1.932,6.45,1.37,6.593891112
16/11/2020 01:30,7.83816,3.64488,8.644183154,1.86816,0.54488,1.946,5.97,3.1,6.72687892,8.31816,2.03488,8.563441037,1.86816,0.54488,1.946,6.45,1.49,6.619864047
16/11/2020 02:00,7.63824,3.71032,8.491712713,1.81824,0.53032,1.894,5.82,3.18,6.632103739,8.14824,2.02032,8.394969208,1.81824,0.53032,1.894,6.33,1.49,6.502999308
16/11/2020 02:30,7.47744,3.71592,8.349860502,1.83744,0.53592,1.914,5.64,3.18,6.474720071,7.98744,2.02592,8.240361012,1.83744,0.53592,1.914,6.15,1.49,6.32792225
16/11/2020 03:00,7.34056,3.70808,8.223969747,1.81056,0.52808,1.886,5.53,3.18,6.379130035,7.79056,2.01808,8.047699796,1.81056,0.52808,1.886,5.98,1.49,6.162832141
16/11/2020 03:30,7.3348,3.7064,8.218071063,1.8048,0.5264,1.88,5.53,3.18,6.379130035,7.6948,2.0164,7.954609733,1.8048,0.5264,1.88,5.89,1.49,6.075541128
16/11/2020 04:00,7.35976,3.71368,8.243633083,1.82976,0.53368,1.906,5.53,3.18,6.379130035,7.61976,2.02368,7.883909132,1.82976,0.53368,1.906,5.79,1.49,5.978645332
16/11/2020 04:30,7.13512,3.71816,8.045784685,1.84512,0.53816,1.922,5.29,3.18,6.172236224,7.50512,2.02816,7.77433336,1.84512,0.53816,1.922,5.66,1.49,5.852836919
16/11/2020 05:00,7.19856,3.64208,8.067466318,1.85856,0.54208,1.936,5.34,3.1,6.174593104,7.57856,2.03208,7.846267954,1.85856,0.54208,1.936,5.72,1.49,5.910879799
16/11/2020 05:30,7.59704,3.53872,8.380784927,1.84704,0.53872,1.924,5.75,3,6.485560886,7.92704,1.86872,8.14432794,1.84704,0.53872,1.924,6.08,1.33,6.223768955
16/11/2020 06:00,8.13736,3.37048,8.807767209,1.88736,0.55048,1.966,6.25,2.82,6.856741208,8.47736,1.74048,8.654184144,1.88736,0.55048,1.966,6.59,1.19,6.696581217
16/11/2020 06:30,9.22688,1.63784,9.371117031,1.94688,0.56784,2.028,7.28,1.07,7.358213098,9.36688,3.01784,9.841026329,1.94688,0.56784,2.028,7.42,2.45,7.814019452
16/11/2020 07:00,10.23272,2.19496,10.46548652,1.90272,0.55496,1.982,8.33,1.64,8.489905771,10.60272,2.08496,10.80577298,1.90272,0.55496,1.982,8.7,1.53,8.833510061
16/11/2020 07:30,11.09304,4.15672,11.84625922,1.70304,0.49672,1.774,9.39,3.66,10.07808017,11.93304,-0.96328,11.97185666,1.70304,0.49672,1.774,10.23,-1.46,10.3336586
16/11/2020 08:00,12.1584,1.3012,12.22782941,1.7184,0.5012,1.79,10.44,0.8,10.47060648,12.4484,1.8612,12.58676797,1.7184,0.5012,1.79,10.73,1.36,10.81584486
16/11/2020 08:30,12.87952,1.37736,12.95295935,1.97952,0.57736,2.062,10.9,0.8,10.92931837,13.12952,1.34736,13.19847243,1.97952,0.57736,2.062,11.15,0.77,11.17655582
16/11/2020 09:00,13.59632,2.73976,13.86961436,2.05632,0.59976,2.142,11.54,2.14,11.73674572,13.50632,-0.60024,13.51965118,2.05632,0.59976,2.142,11.45,-1.2,11.51271037
16/11/2020 09:30,13.96944,2.67192,14.22267241,2.02944,0.59192,2.114,11.94,2.08,12.11981848,13.84944,-0.71808,13.86804338,2.02944,0.59192,2.114,11.82,-1.31,11.8923715
16/11/2020 10:00,14.44176,2.80968,14.71253661,2.50176,0.72968,2.606,11.94,2.08,12.11981848,14.32176,-0.58032,14.33351251,2.50176,0.72968,2.606,11.82,-1.31,11.8923715
16/11/2020 10:30,15.12144,2.78792,15.37629492,3.18144,0.92792,3.314,11.94,1.86,12.08400596,15.00144,-0.44208,15.00795245,3.18144,0.92792,3.314,11.82,-1.37,11.89913022
16/11/2020 11:00,15.04728,2.75504,15.29741419,3.37728,0.98504,3.518,11.67,1.77,11.80346559,15.03728,-0.44496,15.04386184,3.37728,0.98504,3.518,11.66,-1.43,11.74736141
16/11/2020 11:30,15.2316,2.7288,15.47410702,3.5616,1.0388,3.71,11.67,1.69,11.79173439,15.2216,-0.5512,15.23157667,3.5616,1.0388,3.71,11.66,-1.59,11.76790975
16/11/2020 12:00,16.02152,3.09336,16.31741337,4.81152,1.40336,5.012,11.21,1.69,11.336675,15.97152,-0.18664,15.97261048,4.81152,1.40336,5.012,11.16,-1.59,11.2726971
16/11/2020 12:30,16.14208,3.06144,16.42982537,4.70208,1.37144,4.898,11.44,1.69,11.56415583,16.14208,-0.43856,16.14803646,4.70208,1.37144,4.898,11.44,-1.81,11.58230115
16/11/2020 13:00,15.20832,2.62576,15.43332799,3.20832,0.93576,3.342,12,1.69,12.11841986,15.13832,-0.87424,15.16354273,3.20832,0.93576,3.342,11.93,-1.81,12.06652394
16/11/2020 13:30,15.57072,0.07896,15.5709202,3.39072,0.98896,3.532,12.18,-0.91,12.21394695,14.98072,2.23896,15.14710908,3.39072,0.98896,3.532,11.59,1.25,11.65721236
16/11/2020 14:00,15.58392,-1.99344,15.71089958,3.55392,1.03656,3.702,12.03,-3.03,12.40571642,14.56392,4.51656,15.24818284,3.55392,1.03656,3.702,11.01,3.48,11.5468827
16/11/2020 14:30,14.85104,-2.23928,15.01891354,2.71104,0.79072,2.824,12.14,-3.03,12.51241384,14.06104,4.14072,14.65804926,2.71104,0.79072,2.824,11.35,3.35,11.83406101
16/11/2020 15:00,14.61816,-2.09512,14.76753634,2.34816,0.68488,2.446,12.27,-2.78,12.58098963,13.76816,3.93488,14.31941027,2.34816,0.68488,2.446,11.42,3.25,11.87345358
16/11/2020 15:30,14.65608,-2.20656,14.8212546,1.96608,0.57344,2.048,12.69,-2.78,12.99093915,13.81608,3.55344,14.26572825,1.96608,0.57344,2.048,11.85,2.98,12.21895658
16/11/2020 16:00,15.08784,-2.01688,15.22204719,1.82784,0.53312,1.904,13.26,-2.55,13.50296634,14.20784,3.33312,14.59357415,1.82784,0.53312,1.904,12.38,2.8,12.69269081
16/11/2020 16:30,15.83472,-0.18904,15.83584837,1.85472,0.54096,1.932,13.98,-0.73,13.9990464,15.36472,1.12096,15.40555653,1.85472,0.54096,1.932,13.51,0.58,13.52244431
16/11/2020 17:00,16.7792,1.7056,16.86566405,1.9392,0.5656,2.02,14.84,1.14,14.88372265,16.7992,-1.0944,16.83481013,1.9392,0.5656,2.02,14.86,-1.66,14.95243124
16/11/2020 17:30,17.05424,1.96832,17.16745134,1.91424,0.55832,1.994,15.14,1.41,15.20551545,17.15424,-1.10168,17.18957966,1.91424,0.55832,1.994,15.24,-1.66,15.33014025
16/11/2020 18:00,16.89552,2.05536,17.02007934,1.83552,0.53536,1.912,15.06,1.52,15.13651215,17.07552,-1.07464,17.10930257,1.83552,0.53536,1.912,15.24,-1.61,15.32480669
16/11/2020 18:30,16.27888,2.17384,16.42338316,1.89888,0.55384,1.978,14.38,1.62,14.47096403,16.41888,-0.77616,16.43721524,1.89888,0.55384,1.978,14.52,-1.33,14.5807853
16/11/2020 19:00,15.51808,2.40944,15.70401885,1.91808,0.55944,1.998,13.6,1.85,13.72525045,15.69808,-0.59056,15.70918447,1.91808,0.55944,1.998,13.78,-1.15,13.82790295
16/11/2020 19:30,14.7024,1.8132,14.81378615,1.8624,0.5432,1.94,12.84,1.27,12.90265477,14.7324,0.4732,14.73999756,1.8624,0.5432,1.94,12.87,-0.07,12.87019036
16/11/2020 20:00,13.68776,3.00768,14.014311,1.87776,0.54768,1.956,11.81,2.46,12.06348623,13.88776,-0.35232,13.8922283,1.87776,0.54768,1.956,12.01,-0.9,12.04367469
16/11/2020 20:30,12.74232,3.24776,13.14970205,1.43232,0.41776,1.492,11.31,2.83,11.65868775,13.03232,-0.74224,13.05343958,1.43232,0.41776,1.492,11.6,-1.16,11.65785572
16/11/2020 21:00,12.9596,-0.7372,12.98055068,1.9296,0.5628,2.01,11.03,-1.3,11.10634503,12.4196,4.0028,13.04871151,1.9296,0.5628,2.01,10.49,3.44,11.0396422
16/11/2020 21:30,11.78136,2.86248,12.12411791,1.79136,0.52248,1.866,9.99,2.34,10.26039473,11.76136,0.62248,11.77782112,1.79136,0.52248,1.866,9.97,0.1,9.970501492
16/11/2020 22:00,10.5988,4.5284,11.52566562,1.7088,0.4984,1.78,8.89,4.03,9.760788903,10.9388,-0.9816,10.98275394,1.7088,0.4984,1.78,9.23,-1.48,9.347903508
16/11/2020 22:30,9.8192,4.4356,10.77456431,1.6992,0.4956,1.77,8.12,3.94,9.025408578,10.1992,-0.9844,10.24659573,1.6992,0.4956,1.77,8.5,-1.48,8.627885025
16/11/2020 23:00,9.2188,1.7984,9.392577708,1.7088,0.4984,1.78,7.51,1.3,7.621686165,9.3888,2.3484,9.678044637,1.7088,0.4984,1.78,7.68,1.85,7.899677209
16/11/2020 23:30,8.23696,4.15328,9.22481679,1.65696,0.48328,1.726,6.58,3.67,7.534275015,9.15696,0.18328,9.158794025,1.65696,0.48328,1.726,7.5,-0.3,7.505997602
17/11/2020 00:00,8.09952,1.72736,8.281666306,1.73952,0.50736,1.812,6.36,1.22,6.475955528,8.59952,2.57736,8.977445561,1.73952,0.50736,1.812,6.86,2.07,7.165507658
17/11/2020 00:30,8.2032,1.8676,8.413110008,1.8432,0.5376,1.92,6.36,1.33,6.497576471,8.7032,2.8176,9.147926541,1.8432,0.5376,1.92,6.86,2.28,7.228969498
17/11/2020 01:00,8.46792,1.77856,8.652684254,1.77792,0.51856,1.852,6.69,1.26,6.80762073,8.92792,2.69856,9.326841995,1.77792,0.51856,1.852,7.15,2.18,7.474951505
17/11/2020 01:30,8.44,1.75,8.619518548,1.68,0.49,1.75,6.76,1.26,6.876423489,8.92,2.67,9.311031092,1.68,0.49,1.75,7.24,2.18,7.561084578
17/11/2020 02:00,8.17344,1.75392,8.359506971,1.69344,0.49392,1.764,6.48,1.26,6.601363496,8.70344,2.67392,9.104928116,1.69344,0.49392,1.764,7.01,2.18,7.341151136
17/11/2020 02:30,7.91488,1.98184,8.159228836,1.75488,0.51184,1.828,6.16,1.47,6.332969288,8.34488,2.96184,8.854914929,1.75488,0.51184,1.828,6.59,2.45,7.030689867
17/11/2020 03:00,7.66632,1.99976,7.922846862,1.81632,0.52976,1.892,5.85,1.47,6.031865383,8.07632,3.03976,8.62943136,1.81632,0.52976,1.892,6.26,2.51,6.744456983
17/11/2020 03:30,7.47104,2.14072,7.771687127,1.75104,0.51072,1.824,5.72,1.63,5.947713847,7.82104,3.12072,8.420662682,1.75104,0.51072,1.824,6.07,2.61,6.607344398
17/11/2020 04:00,7.46936,1.94648,7.718816179,1.83936,0.53648,1.916,5.63,1.41,5.803878014,7.83936,3.06648,8.417770774,1.83936,0.53648,1.916,6,2.53,6.511597346
17/11/2020 04:30,7.29192,1.97056,7.553489525,1.92192,0.56056,2.002,5.37,1.41,5.552026657,7.78192,2.91056,8.308407693,1.92192,0.56056,2.002,5.86,2.35,6.313643956
17/11/2020 05:00,7.31304,1.97672,7.575485199,1.94304,0.56672,2.024,5.37,1.41,5.552026657,7.85304,2.85672,8.35649965,1.94304,0.56672,2.024,5.91,2.29,6.338154305
17/11/2020 05:30,7.65432,1.81376,7.866278663,1.86432,0.54376,1.942,5.79,1.27,5.927647088,8.12432,2.72376,8.5687481,1.86432,0.54376,1.942,6.26,2.18,6.628725368
17/11/2020 06:00,8.0716,2.5488,8.464461471,1.8816,0.5488,1.96,6.19,2,6.505082628,8.4616,2.1288,8.725277302,1.8816,0.5488,1.96,6.58,1.58,6.767037757
17/11/2020 06:30,9.2312,3.3716,9.827651805,1.8912,0.5516,1.97,7.34,2.82,7.863078278,9.4712,1.2416,9.55223534,1.8912,0.5516,1.97,7.58,0.69,7.611340224
17/11/2020 07:00,10.12048,3.08264,10.57954559,1.86048,0.54264,1.938,8.26,2.54,8.641712793,10.43048,0.75264,10.45759915,1.86048,0.54264,1.938,8.57,0.21,8.572572543
17/11/2020 07:30,11.35368,2.91024,11.72073148,1.78368,0.52024,1.858,9.57,2.39,9.863924168,11.58368,-0.20976,11.58557904,1.78368,0.52024,1.858,9.8,-0.73,9.827151164
17/11/2020 08:00,12.27864,1.44752,12.36366913,1.80864,0.52752,1.884,10.47,0.92,10.51034253,12.41864,0.29752,12.42220341,1.80864,0.52752,1.884,10.61,-0.23,10.61249264
17/11/2020 08:30,12.75816,2.47488,12.99598698,1.86816,0.54488,1.946,10.89,1.93,11.05970162,12.97816,-0.76512,13.00069404,1.86816,0.54488,1.946,11.11,-1.31,11.18696563
17/11/2020 09:00,12.83688,2.61784,13.10109058,1.94688,0.56784,2.028,10.89,2.05,11.08127249,13.14688,-0.90216,13.17779748,1.94688,0.56784,2.028,11.2,-1.47,11.29605683
17/11/2020 09:30,13.24112,2.68616,13.51083692,2.18112,0.63616,2.272,11.06,2.05,11.24838211,13.54112,-0.83384,13.56676896,2.18112,0.63616,2.272,11.36,-1.47,11.45471519
17/11/2020 10:00,13.8836,2.8548,14.174069,3.0336,0.8848,3.16,10.85,1.97,11.02739316,14.2136,-0.6352,14.22778634,3.0336,0.8848,3.16,11.18,-1.52,11.28285425
17/11/2020 10:30,14.04872,2.85296,14.33547747,3.19872,0.93296,3.332,10.85,1.92,11.01857069,14.25872,-0.47704,14.2666977,3.19872,0.93296,3.332,11.06,-1.41,11.14951568
17/11/2020 11:00,13.72232,2.34776,13.92171122,2.63232,0.76776,2.742,11.09,1.58,11.20198643,13.95232,-0.96224,13.98546171,2.63232,0.76776,2.742,11.32,-1.73,11.45143222
17/11/2020 11:30,13.96368,2.52024,14.18929064,2.74368,0.80024,2.858,11.22,1.72,11.35107043,14.16368,-1.02976,14.20106464,2.74368,0.80024,2.858,11.42,-1.83,11.56569496
17/11/2020 12:00,14.41152,2.88336,14.69713148,3.61152,1.05336,3.762,10.8,1.83,10.9539445,14.67152,-0.65664,14.68620697,3.61152,1.05336,3.762,11.06,-1.71,11.19141189
17/11/2020 12:30,14.07744,2.77592,14.34852079,3.03744,0.88592,3.164,11.04,1.89,11.20061159,14.30744,-0.76408,14.32782808,3.03744,0.88592,3.164,11.27,-1.65,11.39014486
17/11/2020 13:00,14.42304,2.98672,14.72903864,3.38304,0.98672,3.524,11.04,2,11.21969697,14.59304,-0.55328,14.60352475,3.38304,0.98672,3.524,11.21,-1.54,11.31528612
17/11/2020 13:30,14.34512,3.02816,14.66124895,3.52512,1.02816,3.672,10.82,2,11.00329042,14.61512,-0.45184,14.62210286,3.52512,1.02816,3.672,11.09,-1.48,11.1883198
17/11/2020 14:00,13.99584,2.95712,14.30482772,3.55584,1.03712,3.704,10.44,1.92,10.61508361,14.31584,-0.35288,14.32018852,3.55584,1.03712,3.704,10.76,-1.39,10.84941012
17/11/2020 14:30,13.25552,2.66536,13.52083409,2.55552,0.74536,2.662,10.7,1.92,10.87089693,13.56552,-0.64464,13.58082816,2.55552,0.74536,2.662,11.01,-1.39,11.09739609
17/11/2020 15:00,12.90136,2.51248,13.14373028,2.03136,0.59248,2.116,10.87,1.92,11.03826526,13.19136,-0.79752,13.21544614,2.03136,0.59248,2.116,11.16,-1.39,11.24623048
17/11/2020 15:30,13.80672,0.12696,13.80730372,2.04672,0.59696,2.132,11.76,-0.47,11.76938826,13.45672,1.30696,13.52003911,2.04672,0.59696,2.132,11.41,0.71,11.43206893
17/11/2020 16:00,14.43944,-2.18808,14.60428436,1.78944,0.52192,1.864,12.65,-2.71,12.93702439,13.67944,3.47192,14.11316078,1.78944,0.52192,1.864,11.89,2.95,12.25049387
17/11/2020 16:30,15.38936,-1.72352,15.48557143,1.83936,0.53648,1.916,13.55,-2.26,13.73717948,14.72936,2.90648,15.0133831,1.83936,0.53648,1.916,12.89,2.37,13.1060673
17/11/2020 17:00,15.75056,3.17808,16.06799094,1.81056,0.52808,1.886,13.94,2.65,14.18964763,16.39056,-2.26192,16.54589796,1.81056,0.52808,1.886,14.58,-2.79,14.84454445
17/11/2020 17:30,16.79272,0.91496,16.81762756,1.90272,0.55496,1.982,14.89,0.36,14.89435128,17.07272,0.22496,17.07420204,1.90272,0.55496,1.982,15.17,-0.33,15.1735889
17/11/2020 18:00,16.60448,-0.37536,16.60872214,1.76448,0.51464,1.838,14.84,-0.89,14.86666405,16.55448,1.61464,16.63303551,1.76448,0.51464,1.838,14.79,1.1,14.8308496
17/11/2020 18:30,15.98752,-0.14864,15.98821096,1.78752,0.52136,1.862,14.2,-0.67,14.21579755,15.97752,1.81136,16.07986848,1.78752,0.52136,1.862,14.19,1.29,14.24851571
17/11/2020 19:00,15.25904,-0.14528,15.25973158,1.79904,0.52472,1.874,13.46,-0.67,13.47666502,15.33904,1.88472,15.45439477,1.79904,0.52472,1.874,13.54,1.36,13.60812992
17/11/2020 19:30,14.59704,0.48872,14.60521907,1.84704,0.53872,1.924,12.75,-0.05,12.75009804,14.68704,1.79872,14.79677457,1.84704,0.53872,1.924,12.84,1.26,12.90167431
17/11/2020 20:00,14.12552,-0.33464,14.12948333,1.83552,0.53536,1.912,12.29,-0.87,12.32075485,13.36552,2.88536,13.67342046,1.83552,0.53536,1.912,11.53,2.35,11.76704721
17/11/2020 20:30,13.4104,-0.2528,13.41278256,1.9104,0.5572,1.99,11.5,-0.81,11.52849079,12.7104,3.1672,13.09906195,1.9104,0.5572,1.99,10.8,2.61,11.11090005
17/11/2020 21:00,12.43936,0.58648,12.45317775,1.83936,0.53648,1.916,10.6,0.05,10.60011792,12.14936,2.74648,12.45592633,1.83936,0.53648,1.916,10.31,2.21,10.5442022
17/11/2020 21:30,11.44928,2.42104,11.70245475,1.88928,0.55104,1.968,9.56,1.87,9.741175494,11.83928,1.38104,11.9195563,1.88928,0.55104,1.968,9.95,0.83,9.984558077
17/11/2020 22:00,10.83168,2.40424,11.09529908,1.83168,0.53424,1.908,9,1.87,9.192219536,11.17168,1.50424,11.27249626,1.83168,0.53424,1.908,9.34,0.97,9.390234289
17/11/2020 22:30,10.07592,2.47256,10.37485984,1.82592,0.53256,1.902,8.25,1.94,8.475028024,10.49592,1.62256,10.62059497,1.82592,0.53256,1.902,8.67,1.09,8.738249253
17/11/2020 23:00,9.39248,2.40864,9.696402797,1.81248,0.52864,1.888,7.58,1.88,7.809660684,9.82248,1.78864,9.984004527,1.81248,0.52864,1.888,8.01,1.26,8.108495545
17/11/2020 23:30,8.68176,2.18968,8.953639215,1.78176,0.51968,1.856,6.9,1.67,7.099218267,9.12176,2.04968,9.34920818,1.78176,0.51968,1.856,7.34,1.53,7.497766334
18/11/2020 00:00,8.17896,2.20928,8.472089754,1.84896,0.53928,1.926,6.33,1.67,6.546586897,8.62896,2.14928,8.892601149,1.84896,0.53928,1.926,6.78,1.61,6.968536432
18/11/2020 00:30,8.22568,2.38624,8.564808976,1.97568,0.57624,2.058,6.25,1.81,6.506811815,8.62568,2.24624,8.913357931,1.97568,0.57624,2.058,6.65,1.67,6.85648598
18/11/2020 01:00,8.37168,2.25424,8.669868742,1.83168,0.53424,1.908,6.54,1.72,6.762396025,8.77168,2.20424,9.044392959,1.83168,0.53424,1.908,6.94,1.67,7.138101989
18/11/2020 01:30,8.632,2.266,8.924470853,1.872,0.546,1.95,6.76,1.72,6.975385294,8.892,2.216,9.163968573,1.872,0.546,1.95,7.02,1.67,7.215906042
18/11/2020 02:00,8.18088,2.63984,8.596252253,1.85088,0.53984,1.928,6.33,2.1,6.669250333,8.64088,1.96984,8.862566039,1.85088,0.53984,1.928,6.79,1.43,6.938948047
18/11/2020 02:30,7.792,4.536,9.016127772,1.872,0.546,1.95,5.92,3.99,7.139082574,8.142,0.236,8.145419572,1.872,0.546,1.95,6.27,-0.31,6.277658799
18/11/2020 03:00,7.66272,4.80496,9.044607145,1.90272,0.55496,1.982,5.76,4.25,7.158219052,8.00272,-0.12504,8.003696796,1.90272,0.55496,1.982,6.1,-0.68,6.137784617
18/11/2020 03:30,7.44688,4.81784,8.869475971,1.94688,0.56784,2.028,5.5,4.25,6.950719387,7.79688,-0.11216,7.797686683,1.94688,0.56784,2.028,5.85,-0.68,5.889388763
18/11/2020 04:00,7.31768,4.75224,8.72537825,1.92768,0.56224,2.008,5.39,4.19,6.827019848,7.68768,-0.11776,7.688581872,1.92768,0.56224,2.008,5.76,-0.68,5.8
18/11/2020 04:30,7.22808,4.74944,8.648833494,1.91808,0.55944,1.998,5.31,4.19,6.764037256,7.67808,-0.12056,7.679026449,1.91808,0.55944,1.998,5.76,-0.68,5.8
18/11/2020 05:00,5.93824,4.24032,7.29678066,0.37824,0.11032,0.394,5.56,4.13,6.926073924,6.28824,-0.56968,6.313992208,0.37824,0.11032,0.394,5.91,-0.68,5.948991511
18/11/2020 05:30,6.12872,4.15296,7.403261822,0.07872,0.02296,0.082,6.05,4.13,7.325257675,6.34872,-0.81704,6.401078034,0.07872,0.02296,0.082,6.27,-0.84,6.326017705
18/11/2020 06:00,7.33136,3.77248,8.245025458,1.07136,0.31248,1.116,6.26,3.46,7.152565973,7.43136,0.23248,7.434995521,1.07136,0.31248,1.116,6.36,-0.08,6.360503125
18/11/2020 06:30,9.35928,1.93104,9.556413428,1.88928,0.55104,1.968,7.47,1.38,7.596400463,9.22928,2.40104,9.536487949,1.88928,0.55104,1.968,7.34,1.85,7.569550845
18/11/2020 07:00,10.07448,2.47464,10.37395732,1.76448,0.51464,1.838,8.31,1.96,8.538014992,10.36448,1.29464,10.44502458,1.76448,0.51464,1.838,8.6,0.78,8.635299647
18/11/2020 07:30,11.18368,2.48024,11.45540435,1.78368,0.52024,1.858,9.4,1.96,9.602166422,11.54368,-0.15976,11.54478545,1.78368,0.52024,1.858,9.76,-0.68,9.783659847
18/11/2020 08:00,12.04248,1.23864,12.10601312,1.81248,0.52864,1.888,10.23,0.71,10.25460872,11.98248,1.12864,12.03551641,1.81248,0.52864,1.888,10.17,0.6,10.18768374
18/11/2020 08:30,12.91568,-0.59376,12.92932097,1.97568,0.57624,2.058,10.94,-1.17,11.0023861,12.33568,2.78624,12.64642773,1.97568,0.57624,2.058,10.36,2.21,10.59309681
18/11/2020 09:00,13.1384,-0.1788,13.13961658,2.1984,0.6412,2.29,10.94,-0.82,10.97068822,12.6684,2.2912,12.87392543,2.1984,0.6412,2.29,10.47,1.65,10.59921695
18/11/2020 09:30,13.32552,4.10536,13.94358146,2.79552,0.81536,2.912,10.53,3.29,11.03199891,13.62552,-2.14464,13.79326923,2.79552,0.81536,2.912,10.83,-2.96,11.22722138
18/11/2020 10:00,13.32792,4.24856,13.9886995,2.97792,0.86856,3.102,10.35,3.38,10.8879245,13.61792,-2.02144,13.7671335,2.97792,0.86856,3.102,10.64,-2.89,11.02550226
18/11/2020 10:30,13.5604,4.2872,14.22197356,3.1104,0.9072,3.24,10.45,3.38,10.98302782,13.8304,-1.9828,13.97180947,3.1104,0.9072,3.24,10.72,-2.89,11.10272489
18/11/2020 11:00,13.88832,-1.16424,13.93703294,2.72832,0.79576,2.842,11.16,-1.96,11.33080756,13.49832,2.78576,13.7827828,2.72832,0.79576,2.842,10.77,1.99,10.95230569
18/11/2020 11:30,13.8492,0.5956,13.8620013,2.8992,0.8456,3.02,10.95,-0.25,10.95285351,13.8792,1.3456,13.94427596,2.8992,0.8456,3.02,10.98,0.5,10.99137844
18/11/2020 12:00,13.69264,1.91952,13.82653056,2.67264,0.77952,2.784,11.02,1.14,11.0788086,13.96264,-0.06048,13.96277099,2.67264,0.77952,2.784,11.29,-0.84,11.32120577
18/11/2020 12:30,13.85112,1.84616,13.97361199,2.42112,0.70616,2.522,11.43,1.14,11.48670971,14.13112,-0.01384,14.13112678,2.42112,0.70616,2.522,11.71,-0.72,11.73211405
18/11/2020 13:00,13.72992,2.07456,13.88576618,2.44992,0.71456,2.552,11.28,1.36,11.36169002,14.00992,-0.00544,14.00992106,2.44992,0.71456,2.552,11.56,-0.72,11.58240044
18/11/2020 13:30,13.41504,2.17272,13.58984954,2.13504,0.62272,2.224,11.28,1.55,11.38599578,13.76504,-0.23728,13.76708495,2.13504,0.62272,2.224,11.63,-0.86,11.66175373
18/11/2020 14:00,13.43904,1.72472,13.54926032,2.03904,0.59472,2.124,11.4,1.13,11.45586749,13.76904,-0.58528,13.78147362,2.03904,0.59472,2.124,11.73,-1.18,11.78920269
18/11/2020 14:30,13.31424,1.62832,13.4134415,1.91424,0.55832,1.994,11.4,1.07,11.4501048,13.64424,-0.62168,13.65839563,1.91424,0.55832,1.994,11.73,-1.18,11.78920269
18/11/2020 15:00,13.53808,-1.34056,13.60429018,1.91808,0.55944,1.998,11.62,-1.9,11.77431102,13.35808,2.62944,13.61441354,1.91808,0.55944,1.998,11.44,2.07,11.62576879
18/11/2020 15:30,13.74824,-1.63968,13.84567274,1.81824,0.53032,1.894,11.93,-2.17,12.12574946,13.50824,2.94032,13.82454446,1.81824,0.53032,1.894,11.69,2.41,11.9358368
18/11/2020 16:00,13.94888,1.48384,14.0275812,1.89888,0.55384,1.978,12.05,0.93,12.08583468,14.28888,-0.20616,14.29036716,1.89888,0.55384,1.978,12.39,-0.76,12.41328724
18/11/2020 16:30,14.82432,1.47376,14.89739682,1.86432,0.54376,1.942,12.96,0.93,12.99332521,15.17432,-0.39624,15.17949253,1.86432,0.54376,1.942,13.31,-0.94,13.3431518
18/11/2020 17:00,15.85544,0.96992,15.88507861,1.88544,0.54992,1.964,13.97,0.42,13.9763121,16.09544,-0.12008,16.09588792,1.88544,0.54992,1.964,14.21,-0.67,14.22578645
18/11/2020 17:30,16.882,-3.284,17.19844702,1.872,0.546,1.95,15.01,-3.83,15.49093283,16.322,4.036,16.81359509,1.872,0.546,1.95,14.45,3.49,14.86548351
18/11/2020 18:00,16.89736,-3.44952,17.245868,1.88736,0.55048,1.966,15.01,-4,15.53383726,16.27736,4.41048,16.86430498,1.88736,0.55048,1.966,14.39,3.86,14.89871471
18/11/2020 18:30,16.54088,-3.15016,16.83817743,1.85088,0.53984,1.928,14.69,-3.69,15.1463593,15.96088,4.39984,16.55621582,1.85088,0.53984,1.928,14.11,3.86,14.62845515
18/11/2020 19:00,15.21584,2.23712,15.37941783,1.87584,0.54712,1.954,13.34,1.69,13.44662411,15.58584,-0.19288,15.58703343,1.87584,0.54712,1.954,13.71,-0.74,13.7299563
18/11/2020 19:30,14.66392,0.59656,14.67604966,1.87392,0.54656,1.952,12.79,0.05,12.79009773,14.71392,1.54656,14.79497515,1.87392,0.54656,1.952,12.84,1,12.87888194
18/11/2020 20:00,14.22224,-2.45768,14.43302815,1.96224,0.57232,2.044,12.26,-3.03,12.62887564,13.70224,4.96232,14.57312598,1.96224,0.57232,2.044,11.74,4.39,12.53394192
18/11/2020 20:30,13.37832,2.12576,13.54615449,2.00832,0.58576,2.092,11.37,1.54,11.47381802,13.56832,0.72576,13.58771633,2.00832,0.58576,2.092,11.56,0.14,11.56084772
18/11/2020 21:00,12.58656,2.43608,12.82013956,1.90656,0.55608,1.986,10.68,1.88,10.84420583,12.93656,0.22608,12.93853534,1.90656,0.55608,1.986,11.03,-0.33,11.03493543
18/11/2020 21:30,11.49784,4.19312,12.23856936,1.82784,0.53312,1.904,9.67,3.66,10.33946324,12.49784,-0.62688,12.51355198,1.82784,0.53312,1.904,10.67,-1.16,10.73287007
18/11/2020 22:00,11.022,1.236,11.09108561,1.872,0.546,1.95,9.15,0.69,9.175979512,11.462,2.926,11.82957818,1.872,0.546,1.95,9.59,2.38,9.880915949
18/11/2020 22:30,9.84232,5.16776,11.11651953,1.91232,0.55776,1.992,7.93,4.61,9.172622308,11.11232,-1.31224,11.18953214,1.91232,0.55776,1.992,9.2,-1.87,9.388125478
18/11/2020 23:00,9.11664,5.15152,10.47145086,1.85664,0.54152,1.934,7.26,4.61,8.599982558,10.39664,-1.19848,10.46548984,1.85664,0.54152,1.934,8.54,-1.74,8.715457532
18/11/2020 23:30,8.65784,1.55312,8.796043156,1.82784,0.53312,1.904,6.83,1.02,6.905743986,9.22784,3.40312,9.835357482,1.82784,0.53312,1.904,7.4,2.87,7.937058649
19/11/2020 00:00,8.23232,1.73776,8.413732965,1.91232,0.55776,1.992,6.32,1.18,6.429214571,8.83232,3.42776,9.474144563,1.91232,0.55776,1.992,6.92,2.87,7.491548572
19/11/2020 00:30,8.29184,1.75512,8.47555643,1.97184,0.57512,2.054,6.32,1.18,6.429214571,8.89184,3.08512,9.411842753,1.97184,0.57512,2.054,6.92,2.51,7.361148008
19/11/2020 01:00,8.54888,1.60384,8.698025753,1.89888,0.55384,1.978,6.65,1.05,6.732384422,9.15888,2.89384,9.605175313,1.89888,0.55384,1.978,7.26,2.34,7.627791292
19/11/2020 01:30,8.4712,1.6816,8.636492807,1.8912,0.5516,1.97,6.58,1.13,6.676323839,9.1512,2.8916,9.597177293,1.8912,0.5516,1.97,7.26,2.34,7.627791292
19/11/2020 02:00,8.14808,1.83944,8.353127989,1.91808,0.55944,1.998,6.23,1.28,6.360133646,8.81808,3.15944,9.366995036,1.91808,0.55944,1.998,6.9,2.6,7.373601562
19/11/2020 02:30,7.94384,1.90112,8.168160821,1.92384,0.56112,2.004,6.02,1.34,6.167333297,8.59384,3.24112,9.184712559,1.92384,0.56112,2.004,6.67,2.68,7.188275176
19/11/2020 03:00,7.65856,1.88208,7.886429255,1.85856,0.54208,1.936,5.8,1.34,5.952780863,8.33856,3.22208,8.939428528,1.85856,0.54208,1.936,6.48,2.68,7.012331994
19/11/2020 03:30,7.52656,2.00608,7.789317197,1.90656,0.55608,1.986,5.62,1.45,5.804041695,8.21656,3.28608,8.849303927,1.90656,0.55608,1.986,6.31,2.73,6.87524545
19/11/2020 04:00,7.566,1.808,7.77902436,2.016,0.588,2.1,5.55,1.22,5.682508249,8.256,3.548,8.986091475,2.016,0.588,2.1,6.24,2.96,6.906460743
19/11/2020 04:30,7.54104,1.73072,7.737097389,1.99104,0.58072,2.074,5.55,1.15,5.667892024,8.14104,3.65072,8.922123559,1.99104,0.58072,2.074,6.15,3.07,6.873674418
19/11/2020 05:00,7.57576,1.71168,7.766723119,1.92576,0.56168,2.006,5.65,1.15,5.765847726,8.07576,3.63168,8.854772679,1.92576,0.56168,2.006,6.15,3.07,6.873674418
19/11/2020 05:30,7.8004,1.5872,7.960241454,1.9104,0.5572,1.99,5.89,1.03,5.979381239,8.3204,3.5572,9.048907558,1.9104,0.5572,1.99,6.41,3,7.077294681
19/11/2020 06:00,8.17192,1.52056,8.312182577,1.92192,0.56056,2.002,6.25,0.96,6.32329819,8.70192,3.56056,9.402180556,1.92192,0.56056,2.002,6.78,3,7.414067709
19/11/2020 06:30,9.61312,0.62216,9.633232023,1.89312,0.55216,1.972,7.72,0.07,7.720317351,9.82312,3.20216,10.33186891,1.89312,0.55216,1.972,7.93,2.65,8.361064526
19/11/2020 07:00,10.68256,-0.30592,10.68693947,1.76256,0.51408,1.836,8.92,-0.82,8.957611289,10.82256,3.44408,11.35735409,1.76256,0.51408,1.836,9.06,2.93,9.52200084
19/11/2020 07:30,11.72488,1.93184,11.8829633,1.75488,0.51184,1.828,9.97,1.42,10.07061567,12.40488,0.69184,12.42415753,1.75488,0.51184,1.828,10.65,0.18,10.65152102
19/11/2020 08:00,12.85168,2.94424,13.18462089,1.83168,0.53424,1.908,11.02,2.41,11.28044769,13.43168,-0.90576,13.46218514,1.83168,0.53424,1.908,11.6,-1.44,11.6890376
19/11/2020 08:30,14.12168,1.91424,14.25083018,1.83168,0.53424,1.908,12.29,1.38,12.36723494,13.93168,-1.05576,13.97162613,1.83168,0.53424,1.908,12.1,-1.59,12.20401983
19/11/2020 09:00,14.37336,1.95848,14.50617529,1.98336,0.57848,2.066,12.39,1.38,12.46661542,14.20336,-1.16152,14.25077415,1.98336,0.57848,2.066,12.22,-1.74,12.34325727
19/11/2020 09:30,14.77408,1.90744,14.89670323,2.25408,0.65744,2.348,12.52,1.25,12.58224543,14.63408,-1.08256,14.6740667,2.25408,0.65744,2.348,12.38,-1.74,12.50167989
19/11/2020 10:00,15.03656,2.01608,15.1711145,2.62656,0.76608,2.736,12.41,1.25,12.47279439,15.00656,-1.02392,15.04145123,2.62656,0.76608,2.736,12.38,-1.79,12.50873695
19/11/2020 10:30,15.6972,2.1496,15.84370121,3.4272,0.9996,3.57,12.27,1.15,12.32377377,15.6772,-0.7904,15.69711222,3.4272,0.9996,3.57,12.25,-1.79,12.38008885
19/11/2020 11:00,17.48224,2.91232,17.72315782,6.04224,1.76232,6.294,11.44,1.15,11.49765628,17.33224,-0.02768,17.3322621,6.04224,1.76232,6.294,11.29,-1.79,11.4310192
19/11/2020 11:30,16.53632,2.58976,16.73788326,4.93632,1.43976,5.142,11.6,1.15,11.65686493,16.27632,-0.35024,16.28008786,4.93632,1.43976,5.142,11.34,-1.79,11.48040505
19/11/2020 12:00,15.198,2.074,15.33886176,3.168,0.924,3.3,12.03,1.15,12.08484174,15.008,-1.086,15.04724094,3.168,0.924,3.3,11.84,-2.01,12.00940048
19/11/2020 12:30,17.66992,3.13456,17.94579447,6.52992,1.90456,6.802,11.14,1.23,11.20769825,17.44992,-0.02544,17.44993854,6.52992,1.90456,6.802,10.92,-1.93,11.08924253
19/11/2020 13:00,18.0932,3.5976,18.44740123,7.3632,2.1476,7.67,10.73,1.45,10.82752973,17.9132,0.4076,17.9178367,7.3632,2.1476,7.67,10.55,-1.74,10.69252543
19/11/2020 13:30,17.67832,3.43576,18.00909339,6.80832,1.98576,7.092,10.87,1.45,10.96628469,17.35832,0.79576,17.3765505,6.80832,1.98576,7.092,10.55,-1.19,10.61690162
19/11/2020 14:00,16.85704,-0.41128,16.86205648,5.68704,1.65872,5.924,11.17,-2.07,11.36018486,16.23704,4.14872,16.75867971,5.68704,1.65872,5.924,10.55,2.49,10.83986162
19/11/2020 14:30,15.08296,0.46128,15.09001198,3.91296,1.14128,4.076,11.17,-0.68,11.19067916,14.89296,2.31128,15.07123992,3.91296,1.14128,4.076,10.98,1.17,11.04216011
19/11/2020 15:00,14.42016,0.13088,14.42075393,2.78016,0.81088,2.896,11.64,-0.68,11.65984563,14.20016,1.98088,14.33765774,2.78016,0.81088,2.896,11.42,1.17,11.47977787
19/11/2020 15:30,14.52216,-0.09312,14.52245855,2.01216,0.58688,2.096,12.51,-0.68,12.52846758,14.32216,1.56688,14.40761535,2.01216,0.58688,2.096,12.31,0.98,12.34894732
19/11/2020 16:00,14.99704,0.62872,15.01021311,1.84704,0.53872,1.924,13.15,0.09,13.15030798,15.12704,-0.37128,15.13159569,1.84704,0.53872,1.924,13.28,-0.91,13.31114195
19/11/2020 16:30,16.11088,-0.78016,16.12975834,1.85088,0.53984,1.928,14.26,-1.32,14.32096365,15.95088,1.20984,15.99669608,1.85088,0.53984,1.928,14.1,0.67,14.11590946
19/11/2020 17:00,17.582,1.236,17.62539134,1.872,0.546,1.95,15.71,0.69,15.72514547,17.362,-1.344,17.41394212,1.872,0.546,1.95,15.49,-1.89,15.60487744
19/11/2020 17:30,18.19392,1.39656,18.24744105,1.87392,0.54656,1.952,16.32,0.85,16.34212043,17.87392,-1.41344,17.92971915,1.87392,0.54656,1.952,16,-1.96,16.11960297
19/11/2020 18:00,18.30664,-0.95848,18.33171438,1.85664,0.54152,1.934,16.45,-1.5,16.51824749,17.43664,1.38152,17.49128389,1.85664,0.54152,1.934,15.58,0.84,15.60262798
19/11/2020 18:30,17.7144,-0.2408,17.71603658,1.8144,0.5292,1.89,15.9,-0.77,15.91863374,16.9444,1.1892,16.98607924,1.8144,0.5292,1.89,15.13,0.66,15.1443884
19/11/2020 19:00,16.75016,2.39088,16.91993402,1.82016,0.53088,1.896,14.93,1.86,15.04541458,16.50016,-1.01912,16.53160263,1.82016,0.53088,1.896,14.68,-1.55,14.76160222
19/11/2020 19:30,16.09784,2.39312,16.27474964,1.82784,0.53312,1.904,14.27,1.86,14.39070881,15.83784,-0.74688,15.85544088,1.82784,0.53312,1.904,14.01,-1.28,14.06835101
19/11/2020 20:00,15.28048,2.58264,15.49719647,1.86048,0.54264,1.938,13.42,2.04,13.57416664,15.04048,-0.53736,15.05007623,1.86048,0.54264,1.938,13.18,-1.08,13.22417483
19/11/2020 20:30,14.6492,2.9656,14.94636558,1.9392,0.5656,2.02,12.71,2.4,12.93460861,14.4992,-0.5144,14.50832203,1.9392,0.5656,2.02,12.56,-1.08,12.60634761
19/11/2020 21:00,13.80512,3.36816,14.21006122,1.84512,0.53816,1.922,11.96,2.83,12.29026037,13.82512,-0.54184,13.83573394,1.84512,0.53816,1.922,11.98,-1.08,12.02858263
19/11/2020 21:30,12.52328,5.45304,13.65899657,1.79328,0.52304,1.868,10.73,4.93,11.80837838,13.38328,-2.22696,13.5672965,1.79328,0.52304,1.868,11.59,-2.75,11.91178408
19/11/2020 22:00,12.03744,2.62592,12.3205283,1.83744,0.53592,1.914,10.2,2.09,10.41192105,12.28744,1.34592,12.36093372,1.83744,0.53592,1.914,10.45,0.81,10.48134533
19/11/2020 22:30,11.44624,1.32432,11.52259665,1.86624,0.54432,1.944,9.58,0.78,9.611701202,11.39624,2.97432,11.77798224,1.86624,0.54432,1.944,9.53,2.43,9.834927554
19/11/2020 23:00,10.6736,1.2548,10.74710473,1.8336,0.5348,1.91,8.84,0.72,8.8692728,10.6136,2.9648,11.01991579,1.8336,0.5348,1.91,8.78,2.43,9.110065861
19/11/2020 23:30,9.86248,1.31864,9.950242369,1.81248,0.52864,1.888,8.05,0.79,8.08867109,9.87248,2.95864,10.30628022,1.81248,0.52864,1.888,8.06,2.43,8.418343067
20/11/2020 00:00,9.41808,1.42944,9.525939828,1.91808,0.55944,1.998,7.5,0.87,7.550291385,9.43808,2.85944,9.861731653,1.91808,0.55944,1.998,7.52,2.3,7.863866733
20/11/2020 00:30,9.57112,1.37616,9.669547787,1.94112,0.56616,2.022,7.63,0.81,7.672874298,9.59112,2.86616,10.01021758,1.94112,0.56616,2.022,7.65,2.3,7.988272654
20/11/2020 01:00,9.7724,1.2732,9.854990614,1.8624,0.5432,1.94,7.91,0.73,7.943613787,9.7824,2.7832,10.17062201,1.8624,0.5432,1.94,7.92,2.24,8.230674334
20/11/2020 01:30,9.734,1.342,9.826073478,1.824,0.532,1.9,7.91,0.81,7.951364663,9.744,2.772,10.13062288,1.824,0.532,1.9,7.92,2.24,8.230674334
20/11/2020 02:00,9.63008,1.45544,9.739442818,1.87008,0.54544,1.948,7.76,0.91,7.813174771,9.65008,2.78544,10.04403903,1.87008,0.54544,1.948,7.78,2.24,8.096048419
20/11/2020 02:30,9.37392,1.61656,9.51228902,1.87392,0.54656,1.952,7.5,1.07,7.575942186,9.42392,2.95656,9.876817058,1.87392,0.54656,1.952,7.55,2.41,7.925313874
20/11/2020 03:00,9.12128,1.69704,9.277806508,1.84128,0.53704,1.918,7.28,1.16,7.371838305,9.16128,3.03704,9.651562734,1.84128,0.53704,1.918,7.32,2.5,7.735140593
20/11/2020 03:30,8.93512,1.69816,9.095060022,1.84512,0.53816,1.922,7.09,1.16,7.184267534,8.96512,3.03816,9.465927995,1.84512,0.53816,1.922,7.12,2.5,7.546151337
20/11/2020 04:00,8.57464,1.82552,8.76681096,1.66464,0.48552,1.734,6.91,1.34,7.038728578,8.61464,3.16552,9.177828676,1.66464,0.48552,1.734,6.95,2.68,7.448818698
20/11/2020 04:30,7.83256,1.64408,8.00324904,1.04256,0.30408,1.086,6.79,1.34,6.920960916,7.99256,2.98408,8.531456429,1.04256,0.30408,1.086,6.95,2.68,7.448818698
20/11/2020 05:00,8.43424,1.97832,8.66314922,1.91424,0.55832,1.994,6.52,1.42,6.672840475,8.61424,3.29832,9.224101344,1.91424,0.55832,1.994,6.7,2.74,7.238618653
20/11/2020 05:30,8.7912,1.8416,8.982020263,1.8912,0.5516,1.97,6.9,1.29,7.019551268,8.9312,3.2316,9.497871972,1.8912,0.5516,1.97,7.04,2.68,7.532861342
20/11/2020 06:00,9.20648,1.72064,9.365888959,1.95648,0.57064,2.038,7.25,1.15,7.340640299,9.35648,3.17064,9.879102996,1.95648,0.57064,2.038,7.4,2.6,7.84346862
20/11/2020 06:30,10.23736,1.31048,10.32089616,1.88736,0.55048,1.966,8.35,0.76,8.38451549,10.34736,3.15048,10.81634796,1.88736,0.55048,1.966,8.46,2.6,8.850514109
20/11/2020 07:00,11.64376,1.65568,11.76088531,1.73376,0.50568,1.806,9.91,1.15,9.976502393,10.97376,2.69568,11.30000439,1.73376,0.50568,1.806,9.24,2.19,9.495983361
20/11/2020 07:30,12.87584,2.03712,13.035993,1.63584,0.47712,1.704,11.24,1.56,11.34773986,12.01584,1.56712,12.11760191,1.63584,0.47712,1.704,10.38,1.09,10.43707334
20/11/2020 08:00,13.6792,-0.1944,13.68058127,1.6992,0.4956,1.77,11.98,-0.69,11.99985417,12.6992,1.7456,12.81861147,1.6992,0.4956,1.77,11,1.25,11.07079491
20/11/2020 08:30,14.00024,0.97632,14.03424101,1.77024,0.51632,1.844,12.23,0.46,12.2386478,13.72024,0.32632,13.72412002,1.77024,0.51632,1.844,11.95,-0.19,11.95151036
20/11/2020 09:00,14.38704,1.07872,14.42742378,1.84704,0.53872,1.924,12.54,0.54,12.55162141,14.22704,-0.37128,14.23188378,1.84704,0.53872,1.924,12.38,-0.91,12.41340002
20/11/2020 09:30,14.93152,0.64336,14.94537392,2.17152,0.63336,2.262,12.76,0.01,12.76000392,14.32152,0.62336,14.3350798,2.17152,0.63336,2.262,12.15,-0.01,12.15000412
20/11/2020 10:00,15.41072,-1.21104,15.4582311,2.19072,0.63896,2.282,13.22,-1.85,13.34881643,14.44072,2.25896,14.61633656,2.19072,0.63896,2.282,12.25,1.62,12.35665408
20/11/2020 10:30,15.5092,-1.0744,15.54636999,2.4192,0.7056,2.52,13.09,-1.78,13.21046933,14.6092,2.3256,14.79314503,2.4192,0.7056,2.52,12.19,1.62,12.29717447
20/11/2020 11:00,15.812,-0.954,15.84075314,2.832,0.826,2.95,12.98,-1.78,13.10148083,14.942,2.446,15.14088108,2.832,0.826,2.95,12.11,1.62,12.21787625
20/11/2020 11:30,15.298,-1.396,15.36156307,1.968,0.574,2.05,13.33,-1.97,13.47478386,14.398,2.104,14.55091818,1.968,0.574,2.05,12.43,1.53,12.52380932
20/11/2020 12:00,14.55624,-1.63568,14.64785213,1.14624,0.33432,1.194,13.41,-1.97,13.55392932,13.67624,1.86432,13.80272544,1.14624,0.33432,1.194,12.53,1.53,12.62306619
20/11/2020 12:30,14.5188,-1.6016,14.60687085,0.9888,0.2884,1.03,13.53,-1.89,13.66136889,13.6088,1.8184,13.72974931,0.9888,0.2884,1.03,12.62,1.53,12.71240733
20/11/2020 13:00,14.2864,-1.7248,14.39014107,0.5664,0.1652,0.59,13.72,-1.89,13.84956678,13.3764,1.7852,13.49499967,0.5664,0.1652,0.59,12.81,1.62,12.91202928
20/11/2020 13:30,14.15608,-1.66656,14.2538424,0.52608,0.15344,0.548,13.63,-1.82,13.75097451,13.33608,1.83344,13.46152042,0.52608,0.15344,0.548,12.81,1.68,12.91969427
20/11/2020 14:00,14.71752,-1.43864,14.78766648,1.30752,0.38136,1.362,13.41,-1.82,13.53294129,13.88752,2.30136,14.07691264,1.30752,0.38136,1.362,12.58,1.92,12.72567483
20/11/2020 14:30,14.13712,-1.30584,14.19730186,0.83712,0.24416,0.872,13.3,-1.55,13.39001494,13.26712,2.42416,13.48677222,0.83712,0.24416,0.872,12.43,2.18,12.6197187
20/11/2020 15:00,14.68664,0.35152,14.69084616,1.85664,0.54152,1.934,12.83,-0.19,12.83140678,14.07664,1.73152,14.1827344,1.85664,0.54152,1.934,12.22,1.19,12.27780518
20/11/2020 15:30,14.08296,4.03128,14.64858289,1.75296,0.51128,1.826,12.33,3.52,12.82260894,14.17296,-1.67872,14.27203195,1.75296,0.51128,1.826,12.42,-2.19,12.6116018
20/11/2020 16:00,14.47872,3.90296,14.99554699,1.75872,0.51296,1.832,12.72,3.39,13.16398496,14.54872,-1.79704,14.65928397,1.75872,0.51296,1.832,12.79,-2.31,12.99693041
20/11/2020 16:30,15.34712,3.64416,15.77383892,1.79712,0.52416,1.872,13.55,3.12,13.904564,15.47712,-1.78584,15.57980963,1.79712,0.52416,1.872,13.68,-2.31,13.8736621
20/11/2020 17:00,16.42024,0.57632,16.43035077,1.77024,0.51632,1.844,14.65,0.06,14.65012287,16.08024,0.54632,16.08951783,1.77024,0.51632,1.844,14.31,0.03,14.31003145
20/11/2020 17:30,16.65488,-0.41816,16.66012862,1.75488,0.51184,1.828,14.9,-0.93,14.92899528,16.50488,1.51184,16.57397731,1.75488,0.51184,1.828,14.75,1,14.78385944
20/11/2020 18:00,16.53944,1.20192,16.58305422,1.78944,0.52192,1.864,14.75,0.68,14.76566626,16.67944,-0.15808,16.68018909,1.78944,0.52192,1.864,14.89,-0.68,14.90551911
20/11/2020 18:30,16.21792,1.28856,16.26902935,1.77792,0.51856,1.852,14.44,0.77,14.46051521,16.24792,0.25856,16.24997716,1.77792,0.51856,1.852,14.47,-0.26,14.47233568
20/11/2020 19:00,16.02408,0.60744,16.03558927,1.77408,0.51744,1.848,14.25,0.09,14.25028421,15.37408,0.69744,15.38989144,1.77408,0.51744,1.848,13.6,0.18,13.60119112
20/11/2020 19:30,14.66832,2.76576,14.92678934,1.76832,0.51576,1.842,12.9,2.25,13.09475086,14.70832,-0.35424,14.7125852,1.76832,0.51576,1.842,12.94,-0.87,12.96921355
20/11/2020 20:00,13.87984,3.10912,14.22380349,1.77984,0.51912,1.854,12.1,2.59,12.37408987,14.05984,-0.41088,14.06584243,1.77984,0.51912,1.854,12.28,-0.93,12.31516545
20/11/2020 20:30,13.41672,3.20696,13.79467172,1.80672,0.52696,1.882,11.61,2.68,11.91530528,13.57672,-0.40304,13.58270103,1.80672,0.52696,1.882,11.77,-0.93,11.80668455
20/11/2020 21:00,12.79984,0.42912,12.80703119,1.77984,0.51912,1.854,11.02,-0.09,11.02036751,12.45984,2.89912,12.79267406,1.77984,0.51912,1.854,10.68,2.38,10.94197423
20/11/2020 21:30,12.29184,-0.45488,12.30025392,1.73184,0.50512,1.804,10.56,-0.96,10.60354658,11.68184,3.44512,12.17925439,1.73184,0.50512,1.804,9.95,2.94,10.37526385
20/11/2020 22:00,11.31288,4.58584,12.20701366,1.80288,0.52584,1.878,9.51,4.06,10.34039168,11.50288,-0.97416,11.54405631,1.80288,0.52584,1.878,9.7,-1.5,9.815294188
20/11/2020 22:30,10.5156,3.5108,11.0861878,1.7856,0.5208,1.86,8.73,2.99,9.227838317,10.5056,0.5108,10.51801065,1.7856,0.5208,1.86,8.72,-0.01,8.720005734
20/11/2020 23:00,9.73752,2.25136,9.994394309,1.78752,0.52136,1.862,7.95,1.73,8.136055555,9.80752,2.62136,10.15179673,1.78752,0.52136,1.862,8.02,2.1,8.290379967
20/11/2020 23:30,8.856,2.988,9.34649025,1.776,0.518,1.85,7.08,2.47,7.498486514,9.286,2.078,9.515664979,1.776,0.518,1.85,7.51,1.56,7.670312901
21/11/2020 00:00,8.38936,3.06648,8.932225971,1.83936,0.53648,1.916,6.55,2.53,7.021637986,8.81936,2.09648,9.065116613,1.83936,0.53648,1.916,6.98,1.56,7.152202458
21/11/2020 00:30,8.35864,2.95752,8.866441631,1.80864,0.52752,1.884,6.55,2.43,6.986229312,8.78864,2.25752,9.073951157,1.80864,0.52752,1.884,6.98,1.73,7.191196006
21/11/2020 01:00,8.66672,2.01696,8.898323617,1.80672,0.52696,1.882,6.86,1.49,7.019950142,8.95672,2.83696,9.395274089,1.80672,0.52696,1.882,7.15,2.31,7.513893797
21/11/2020 01:30,8.5656,2.4008,8.895692441,1.7856,0.5208,1.86,6.78,1.88,7.035822624,9.0056,2.3408,9.304846909,1.7856,0.5208,1.86,7.22,1.82,7.445857909
21/11/2020 02:00,8.2236,2.5848,8.620254521,1.8336,0.5348,1.91,6.39,2.05,6.710782369,8.6636,2.6148,9.049593582,1.8336,0.5348,1.91,6.83,2.08,7.139698873
21/11/2020 02:30,7.93136,2.73248,8.388856799,1.79136,0.52248,1.866,6.14,2.21,6.525618745,8.37136,2.66248,8.784558498,1.79136,0.52248,1.866,6.58,2.14,6.919248514
21/11/2020 03:00,7.73792,3.07856,8.327841113,1.77792,0.51856,1.852,5.96,2.56,6.48653991,8.19792,2.35856,8.530457057,1.77792,0.51856,1.852,6.42,1.84,6.678472879
21/11/2020 03:30,7.5164,3.0752,8.121152874,1.7664,0.5152,1.84,5.75,2.56,6.294132188,7.9564,2.3552,8.297666419,1.7664,0.5152,1.84,6.19,1.84,6.457685344
21/11/2020 04:00,7.48208,2.81144,7.992854058,1.82208,0.53144,1.898,5.66,2.28,6.101966896,7.88208,2.37144,8.231094265,1.82208,0.53144,1.898,6.06,1.84,6.333182454
21/11/2020 04:30,7.49168,2.54424,7.911916734,1.83168,0.53424,1.908,5.66,2.01,6.006305021,7.89168,2.37424,8.241093908,1.83168,0.53424,1.908,6.06,1.84,6.333182454
21/11/2020 05:00,7.39168,2.54424,7.817294315,1.83168,0.53424,1.908,5.56,2.01,5.912165424,7.81168,2.37424,8.164518357,1.83168,0.53424,1.908,5.98,1.84,6.256676434
21/11/2020 05:30,7.44216,2.45688,7.837219201,1.77216,0.51688,1.846,5.67,1.94,5.992703897,7.85216,2.35688,8.198249813,1.77216,0.51688,1.846,6.08,1.84,6.35232241
21/11/2020 06:00,7.61864,2.46752,8.008266379,1.80864,0.52752,1.884,5.81,1.94,6.125332644,8.04864,2.36752,8.38962197,1.80864,0.52752,1.884,6.24,1.84,6.505628332
21/11/2020 06:30,8.20832,2.53576,8.591076533,1.76832,0.51576,1.842,6.44,2.02,6.749370341,8.57832,2.35576,8.895908003,1.76832,0.51576,1.842,6.81,1.84,7.054197332
21/11/2020 07:00,8.67536,2.44448,9.013176665,1.69536,0.49448,1.766,6.98,1.95,7.247268451,8.94536,1.92448,9.150032175,1.69536,0.49448,1.766,7.25,1.43,7.389681996
21/11/2020 07:30,9.21352,2.35936,9.510811238,1.64352,0.47936,1.712,7.57,1.88,7.799955128,9.52352,1.72936,9.679262327,1.64352,0.47936,1.712,7.88,1.25,7.978527433
21/11/2020 08:00,9.60264,2.20952,9.853561468,1.71264,0.49952,1.784,7.89,1.71,8.073177813,10.00264,1.65952,10.13936949,1.71264,0.49952,1.784,8.29,1.16,8.370764601
21/11/2020 08:30,10.24824,2.15032,10.47140388,1.81824,0.53032,1.894,8.43,1.62,8.584247201,10.66824,1.56032,10.7817412,1.81824,0.53032,1.894,8.85,1.03,8.909736247
21/11/2020 09:00,10.09968,1.48824,10.20874108,0.91968,0.26824,0.958,9.18,1.22,9.260712716,10.49968,1.34824,10.5858883,0.91968,0.26824,0.958,9.58,1.08,9.640684623
21/11/2020 09:30,10.36936,1.40648,10.46431139,0.63936,0.18648,0.666,9.73,1.22,9.806186823,10.76936,1.57648,10.88413543,0.63936,0.18648,0.666,10.13,1.39,10.22492054
21/11/2020 10:00,10.59696,1.57328,10.71311212,0.69696,0.20328,0.726,9.9,1.37,9.9943434,11.06696,1.34328,11.14818392,0.69696,0.20328,0.726,10.37,1.14,10.43247334
21/11/2020 10:30,11.17872,1.96296,11.34975739,1.27872,0.37296,1.332,9.9,1.59,10.0268689,11.64872,1.22296,11.7127413,1.27872,0.37296,1.332,10.37,0.85,10.40477775
21/11/2020 11:00,12.22224,2.30232,12.43719534,2.44224,0.71232,2.544,9.78,1.59,9.908405523,12.68224,1.56232,12.77810844,2.44224,0.71232,2.544,10.24,0.85,10.27521776
21/11/2020 11:30,12.82192,2.43056,13.05025879,2.88192,0.84056,3.002,9.94,1.59,10.06636479,13.33192,1.64056,13.43248034,2.88192,0.84056,3.002,10.45,0.8,10.48057727
21/11/2020 12:00,13.03504,2.37272,13.24922896,3.09504,0.90272,3.224,9.94,1.47,10.04810927,13.54504,1.70272,13.65164327,3.09504,0.90272,3.224,10.45,0.8,10.48057727
21/11/2020 12:30,12.91616,2.44888,13.14626192,2.87616,0.83888,2.996,10.04,1.61,10.16826927,13.42616,1.55888,13.51635599,2.87616,0.83888,2.996,10.55,0.72,10.57454018
21/11/2020 13:00,12.80456,2.46008,13.03874037,2.91456,0.85008,3.036,9.89,1.61,10.02018962,13.31456,1.68008,13.42014071,2.91456,0.85008,3.036,10.4,0.83,10.43306762
21/11/2020 13:30,12.60216,2.34688,12.81882531,2.25216,0.65688,2.346,10.35,1.69,10.48706823,13.10216,1.48688,13.18625833,2.25216,0.65688,2.346,10.85,0.83,10.88170023
21/11/2020 14:00,12.62224,2.48232,12.86401396,2.44224,0.71232,2.544,10.18,1.77,10.33272955,13.13224,1.54232,13.22249895,2.44224,0.71232,2.544,10.69,0.83,10.72217329
21/11/2020 14:30,12.50288,2.21584,12.69771457,2.52288,0.73584,2.628,9.98,1.48,10.08914268,12.95288,1.73584,13.06867403,2.52288,0.73584,2.628,10.43,1,10.47782897
21/11/2020 15:00,12.37664,2.01152,12.53903626,2.33664,0.68152,2.434,10.04,1.33,10.12770951,12.76664,1.68152,12.87690205,2.33664,0.68152,2.434,10.43,1,10.47782897
21/11/2020 15:30,12.26024,1.91632,12.40910018,2.01024,0.58632,2.094,10.25,1.33,10.33592763,12.69024,1.58632,12.78900318,2.01024,0.58632,2.094,10.68,1,10.72671432
21/11/2020 16:00,12.34912,1.91016,12.49597839,1.98912,0.58016,2.072,10.36,1.33,10.44502274,12.73912,1.58016,12.83674741,1.98912,0.58016,2.072,10.75,1,10.79641144
21/11/2020 16:30,12.89664,1.96152,13.04495627,1.85664,0.54152,1.934,11.04,1.42,11.13094785,13.31664,1.67152,13.42113557,1.85664,0.54152,1.934,11.46,1.13,11.51557641
21/11/2020 17:00,14.25784,-0.20688,14.25934083,1.82784,0.53312,1.904,12.43,-0.74,12.45200787,14.02784,3.06312,14.35837732,1.82784,0.53312,1.904,12.2,2.53,12.45957062
21/11/2020 17:30,15.36592,-1.46744,15.43583097,1.82592,0.53256,1.902,13.54,-2,13.68691346,14.89592,3.81256,15.37608684,1.82592,0.53256,1.902,13.07,3.28,13.47528478
21/11/2020 18:00,15.43552,-1.40464,15.4992997,1.83552,0.53536,1.912,13.6,-1.94,13.73767084,14.90552,3.81536,15.38608132,1.83552,0.53536,1.912,13.07,3.28,13.47528478
21/11/2020 18:30,15.1232,-1.3024,15.17917732,1.8432,0.5376,1.92,13.28,-1.84,13.40686391,14.6132,3.8776,15.11890856,1.8432,0.5376,1.92,12.77,3.34,13.19956439
21/11/2020 19:00,14.49168,-0.31576,14.49511965,1.83168,0.53424,1.908,12.66,-0.85,12.68850267,14.12168,3.14424,14.46748393,1.83168,0.53424,1.908,12.29,2.61,12.56408373
21/11/2020 19:30,13.34248,3.46864,13.78597969,1.81248,0.52864,1.888,11.53,2.94,11.89892852,13.60248,-0.26136,13.60499067,1.81248,0.52864,1.888,11.79,-0.79,11.8164377
21/11/2020 20:00,12.40128,2.38704,12.62892337,1.84128,0.53704,1.918,10.56,1.85,10.72082553,12.79128,1.72704,12.90734331,1.84128,0.53704,1.918,10.95,1.19,11.0144723
21/11/2020 20:30,11.89552,2.86536,12.23575433,1.83552,0.53536,1.912,10.06,2.33,10.32630137,12.33552,1.63536,12.44345033,1.83552,0.53536,1.912,10.5,1.1,10.55746182
21/11/2020 21:00,11.45336,2.90848,11.81688247,1.74336,0.50848,1.816,9.71,2.4,10.00220476,11.77336,1.67848,11.89240517,1.74336,0.50848,1.816,10.03,1.17,10.0980097
21/11/2020 21:30,10.8788,3.0184,11.28977537,1.7088,0.4984,1.78,9.17,2.52,9.509957939,11.1988,1.8084,11.343872,1.7088,0.4984,1.78,9.49,1.31,9.579989562
21/11/2020 22:00,10.6472,3.1296,11.09762425,1.7472,0.5096,1.82,8.9,2.62,9.277629007,10.8472,1.8196,10.99875866,1.7472,0.5096,1.82,9.1,1.31,9.193807699
21/11/2020 22:30,10.0364,3.1852,10.52971149,1.7664,0.5152,1.84,8.27,2.67,8.690327957,10.1064,1.8952,10.2825631,1.7664,0.5152,1.84,8.34,1.38,8.453401682
21/11/2020 23:00,9.21528,3.32904,9.798157623,1.74528,0.50904,1.818,7.47,2.82,7.984566363,9.45528,2.00904,9.666362377,1.74528,0.50904,1.818,7.71,1.5,7.854559186
21/11/2020 23:30,8.83032,3.17176,9.382676207,1.72032,0.50176,1.792,7.11,2.67,7.594800853,8.94032,2.19176,9.205060217,1.72032,0.50176,1.792,7.22,1.69,7.415153404
22/11/2020 00:00,8.45104,2.95072,8.951358869,1.75104,0.51072,1.824,6.7,2.44,7.13046983,8.52104,2.54072,8.891759151,1.75104,0.51072,1.824,6.77,2.03,7.067800224
22/11/2020 00:30,8.46448,2.95464,8.965339882,1.76448,0.51464,1.838,6.7,2.44,7.13046983,8.53448,2.54464,8.905758901,1.76448,0.51464,1.838,6.77,2.03,7.067800224
22/11/2020 01:00,8.74952,2.85736,9.204271096,1.73952,0.50736,1.812,7.01,2.35,7.39341599,8.79952,2.53736,9.158042804,1.73952,0.50736,1.812,7.06,2.03,7.346053362
22/11/2020 01:30,8.42144,2.71792,8.849166108,1.26144,0.36792,1.314,7.16,2.35,7.535787948,8.43144,2.39792,8.765797214,1.26144,0.36792,1.314,7.17,2.03,7.45183199
22/11/2020 02:00,8.52488,2.86184,8.99242499,1.75488,0.51184,1.828,6.77,2.35,7.166268206,8.58488,2.54184,8.953273993,1.75488,0.51184,1.828,6.83,2.03,7.125292976
22/11/2020 02:30,8.24064,2.94352,8.750568987,1.76064,0.51352,1.834,6.48,2.43,6.920643034,8.36064,2.54352,8.738981359,1.76064,0.51352,1.834,6.6,2.03,6.90513577
