Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/11/2020 03:00,8.01912,2.94016,8.541125593,1.74912,0.51016,1.822,6.27,2.43,6.72441819,8.19912,2.54016,8.583587921,1.74912,0.51016,1.822,6.45,2.03,6.761908015
22/11/2020 03:30,7.88648,2.85064,8.38586401,1.71648,0.50064,1.788,6.17,2.35,6.602378359,8.02648,2.34064,8.36080001,1.71648,0.50064,1.788,6.31,1.84,6.572800012
22/11/2020 04:00,7.46528,5.73904,9.416314863,1.74528,0.50904,1.818,5.72,5.23,7.750567721,8.12528,-0.72096,8.157202854,1.74528,0.50904,1.818,6.38,-1.23,6.497484128
22/11/2020 04:30,7.6168,2.9924,8.183526135,1.7568,0.5124,1.83,5.86,2.48,6.363175308,7.7668,2.3624,8.118135008,1.7568,0.5124,1.83,6.01,1.85,6.288290706
22/11/2020 05:00,7.53568,2.98624,8.105806709,1.73568,0.50624,1.808,5.8,2.48,6.307963221,7.74568,2.35624,8.096136461,1.73568,0.50624,1.808,6.01,1.85,6.288290706
22/11/2020 05:30,7.66264,2.88952,8.189345371,1.71264,0.49952,1.784,5.95,2.39,6.412066749,7.72264,2.28952,8.054878671,1.71264,0.49952,1.784,6.01,1.79,6.270901052
22/11/2020 06:00,7.80488,2.75184,8.275794536,1.75488,0.51184,1.828,6.05,2.24,6.451364197,7.85488,2.39184,8.210970613,1.75488,0.51184,1.828,6.1,1.88,6.383134026
22/11/2020 06:30,8.2676,2.7468,8.711952709,1.7376,0.5068,1.81,6.53,2.24,6.903513598,8.2976,2.3868,8.6340593,1.7376,0.5068,1.81,6.56,1.88,6.824075029
22/11/2020 07:00,8.51648,2.69064,8.931403876,1.71648,0.50064,1.788,6.8,2.19,7.143955487,8.53648,2.38064,8.862219677,1.71648,0.50064,1.788,6.82,1.88,7.074376298
22/11/2020 07:30,9.02232,2.72776,9.425652911,1.67232,0.48776,1.742,7.35,2.24,7.683755592,8.95232,2.19776,9.218144195,1.67232,0.48776,1.742,7.28,1.71,7.478134794
22/11/2020 08:00,9.54792,2.94856,9.992836554,1.77792,0.51856,1.852,7.77,2.43,8.141117859,9.46792,1.96856,9.670405245,1.77792,0.51856,1.852,7.69,1.45,7.825509568
22/11/2020 08:30,10.42952,2.61736,10.75292801,1.97952,0.57736,2.062,8.45,2.04,8.692761356,10.35952,1.87736,10.52825414,1.97952,0.57736,2.062,8.38,1.3,8.480235846
22/11/2020 09:00,11.71864,2.44752,11.97150273,2.76864,0.80752,2.884,8.95,1.64,9.09901643,11.60864,2.43752,11.8617885,2.76864,0.80752,2.884,8.84,1.63,8.989021081
22/11/2020 09:30,13.1828,2.5804,13.43296989,3.7728,1.1004,3.93,9.41,1.48,9.525675829,13.0928,2.5704,13.34272716,3.7728,1.1004,3.93,9.32,1.47,9.435215949
22/11/2020 10:00,13.73304,2.51672,13.96174299,3.86304,1.12672,4.024,9.87,1.39,9.967396852,13.58304,2.59672,13.82902493,3.86304,1.12672,4.024,9.72,1.47,9.830528979
22/11/2020 10:30,13.62488,2.36184,13.82807446,2.71488,0.79184,2.828,10.91,1.57,11.02238631,13.25488,1.30184,13.31865726,2.71488,0.79184,2.828,10.54,0.51,10.5523315
22/11/2020 11:00,15.46328,0.29304,15.46605641,4.67328,1.36304,4.868,10.79,-1.07,10.84292396,14.50328,4.27304,15.11965613,4.67328,1.36304,4.868,9.83,2.91,10.25168279
22/11/2020 11:30,16.51368,0.83024,16.53453736,6.34368,1.85024,6.608,10.17,-1.02,10.22102245,15.53368,4.85024,16.2732923,6.34368,1.85024,6.608,9.19,3,9.667269521
22/11/2020 12:00,16.9884,0.8812,17.01123887,6.5184,1.9012,6.79,10.47,-1.02,10.51956748,16.0184,4.7812,16.71672851,6.5184,1.9012,6.79,9.5,2.88,9.926953208
22/11/2020 12:30,17.49904,0.90472,17.52241191,6.59904,1.92472,6.874,10.9,-1.02,10.94762075,16.51904,4.68472,17.1704771,6.59904,1.92472,6.874,9.92,2.76,10.29679562
22/11/2020 13:00,17.6708,1.0044,17.69932179,6.9408,2.0244,7.23,10.73,-1.02,10.77837186,16.6808,4.7844,17.3533735,6.9408,2.0244,7.23,9.74,2.76,10.12349742
22/11/2020 13:30,17.07224,0.81232,17.09155471,6.28224,1.83232,6.544,10.79,-1.02,10.83810408,16.08224,4.80232,16.78394235,6.28224,1.83232,6.544,9.8,2.97,10.24016113
22/11/2020 14:00,16.48264,0.73952,16.49922153,5.55264,1.61952,5.784,10.93,-0.88,10.96536821,15.52264,4.58952,16.18690972,5.55264,1.61952,5.784,9.97,2.97,10.40297073
22/11/2020 14:30,15.25424,0.30832,15.25735558,4.07424,1.18832,4.244,11.18,-0.88,11.2145798,14.30424,4.15832,14.89640585,4.07424,1.18832,4.244,10.23,2.97,10.65240818
22/11/2020 15:00,14.06664,-0.38848,14.07200333,2.09664,0.61152,2.184,11.97,-1,12.01169846,13.16664,3.46152,13.61405632,2.09664,0.61152,2.184,11.07,2.85,11.43098421
22/11/2020 15:30,14.38312,-0.44784,14.3900904,1.89312,0.55216,1.972,12.49,-1,12.52996808,13.46312,3.40216,13.88633475,1.89312,0.55216,1.972,11.57,2.85,11.91584659
22/11/2020 16:00,14.896,-0.482,14.90379616,1.776,0.518,1.85,13.12,-1,13.15805457,13.956,3.228,14.32445182,1.776,0.518,1.85,12.18,2.71,12.47784036
22/11/2020 16:30,16.02488,-0.67816,16.03922317,1.75488,0.51184,1.828,14.27,-1.19,14.31953212,15.11488,3.04184,15.41792424,1.75488,0.51184,1.828,13.36,2.53,13.59744461
22/11/2020 17:00,17.18544,0.24992,17.18725714,1.64544,0.47992,1.714,15.54,-0.23,15.54170197,16.13544,1.60992,16.21555631,1.64544,0.47992,1.714,14.49,1.13,14.53399463
22/11/2020 17:30,18.05512,-3.81184,18.45311579,1.60512,0.46816,1.672,16.45,-4.28,16.99767337,16.09512,5.04816,16.86821885,1.60512,0.46816,1.672,14.49,4.58,15.19659501
22/11/2020 18:00,17.33584,-1.89288,17.43887448,1.63584,0.47712,1.704,15.7,-2.37,15.87787454,16.12584,3.62712,16.52872394,1.63584,0.47712,1.704,14.49,3.15,14.82843889
22/11/2020 18:30,16.37432,-1.45624,16.43894736,1.62432,0.47376,1.692,14.75,-1.93,14.87573191,15.26432,3.67376,15.70019037,1.62432,0.47376,1.692,13.64,3.2,14.01033904
22/11/2020 19:00,15.5824,-1.2168,15.6298366,1.6224,0.4732,1.69,13.96,-1.69,14.06192377,14.5424,3.7932,15.02896417,1.6224,0.4732,1.69,12.92,3.32,13.33974513
22/11/2020 19:30,14.56704,1.68872,14.66459783,1.60704,0.46872,1.674,12.96,1.22,13.01729619,14.01704,1.42872,14.08966469,1.60704,0.46872,1.674,12.41,0.96,12.44707596
22/11/2020 20:00,13.61192,2.03056,13.76254119,1.68192,0.49056,1.752,11.93,1.54,12.02898583,13.19192,1.45056,13.27143088,1.68192,0.49056,1.752,11.51,0.96,11.54996537
22/11/2020 20:30,13.37568,1.34624,13.4432577,1.73568,0.50624,1.808,11.64,0.84,11.67026992,12.97568,2.80624,13.27566399,1.73568,0.50624,1.808,11.24,2.3,11.47290722
22/11/2020 21:00,12.48464,3.24552,12.89959829,1.66464,0.48552,1.734,10.82,2.76,11.16646766,12.42464,1.17552,12.48012526,1.66464,0.48552,1.734,10.76,0.69,10.78210091
22/11/2020 21:30,12.0348,-0.2236,12.036877,1.5648,0.4564,1.63,10.47,-0.68,10.4920589,11.3548,4.8164,12.33406632,1.5648,0.4564,1.63,9.79,4.36,10.71698185
22/11/2020 22:00,11.45552,-1.37464,11.53770227,1.59552,0.46536,1.662,9.86,-1.84,10.03021435,10.55552,5.98536,12.13439479,1.59552,0.46536,1.662,8.96,5.52,10.52387761
22/11/2020 22:30,10.60936,-1.24352,10.68198772,1.59936,0.46648,1.666,9.01,-1.71,9.170834204,9.80936,6.06648,11.53367778,1.59936,0.46648,1.666,8.21,5.6,9.93801288
22/11/2020 23:00,9.59136,2.12248,9.82339595,1.55136,0.45248,1.616,8.04,1.67,8.211607638,9.28136,3.14248,9.798919532,1.55136,0.45248,1.616,7.73,2.69,8.184680812
22/11/2020 23:30,8.80448,4.02464,9.680733195,1.52448,0.44464,1.588,7.28,3.58,8.112632125,8.74448,1.38464,8.853426365,1.52448,0.44464,1.588,7.22,0.94,7.280934006
23/11/2020 00:00,8.45976,4.14368,9.420064925,1.58976,0.46368,1.656,6.87,3.68,7.793542199,8.34976,1.30368,8.450921465,1.58976,0.46368,1.656,6.76,0.84,6.81198943
23/11/2020 00:30,8.55056,3.98808,9.434874583,1.57056,0.45808,1.636,6.98,3.53,7.821847608,8.44056,1.43808,8.562191729,1.57056,0.45808,1.636,6.87,0.98,6.939546095
23/11/2020 01:00,8.46344,3.82392,9.28720522,1.21344,0.35392,1.264,7.25,3.47,8.037624027,8.37344,1.33392,8.479023529,1.21344,0.35392,1.264,7.16,0.98,7.226755842
23/11/2020 01:30,8.4528,3.8004,9.267840525,1.1328,0.3304,1.18,7.32,3.47,8.100820946,8.3828,1.3104,8.48460276,1.1328,0.3304,1.18,7.25,0.98,7.315934663
23/11/2020 02:00,7.86336,3.62848,8.660155749,0.54336,0.15848,0.566,7.32,3.47,8.100820946,7.79336,1.13848,7.876077501,0.54336,0.15848,0.566,7.25,0.98,7.315934663
23/11/2020 02:30,7.89624,3.66432,8.705047226,0.66624,0.19432,0.694,7.23,3.47,8.019588518,7.76624,1.04432,7.836139866,0.66624,0.19432,0.694,7.1,0.85,7.150699267
23/11/2020 03:00,7.75048,3.75264,8.611169909,0.66048,0.19264,0.688,7.09,3.56,7.933580528,7.68048,1.04264,7.750927119,0.66048,0.19264,0.688,7.02,0.85,7.07127287
23/11/2020 03:30,7.4836,3.7948,8.390755389,0.3936,0.1148,0.41,7.09,3.68,7.98814747,7.3636,0.9648,7.426536474,0.3936,0.1148,0.41,6.97,0.85,7.021637986
23/11/2020 04:00,7.54464,3.88552,8.486392543,0.70464,0.20552,0.734,6.84,3.68,7.767110145,7.47464,1.05552,7.548798951,0.70464,0.20552,0.734,6.77,0.85,6.823151764
23/11/2020 04:30,7.51072,3.89896,8.462434874,0.75072,0.21896,0.782,6.76,3.68,7.696752562,7.46072,1.06896,7.536910401,0.75072,0.21896,0.782,6.71,0.85,6.763623289
23/11/2020 05:00,7.39336,3.83848,8.330408201,0.54336,0.15848,0.566,6.85,3.68,7.775917952,7.31336,1.00848,7.382565028,0.54336,0.15848,0.566,6.77,0.85,6.823151764
23/11/2020 05:30,7.6684,3.5112,8.434031302,0.5184,0.1512,0.54,7.15,3.36,7.90013291,7.6084,1.0012,7.673991921,0.5184,0.1512,0.54,7.09,0.85,7.140770267
23/11/2020 06:00,8.26304,3.66672,9.040058938,0.74304,0.21672,0.774,7.52,3.45,8.273626774,8.24304,0.91672,8.29385821,0.74304,0.21672,0.774,7.5,0.7,7.532595834
23/11/2020 06:30,9.00872,2.78296,9.428780536,0.07872,0.02296,0.082,8.93,2.76,9.346790893,8.95872,-0.15704,8.960096294,0.07872,0.02296,0.082,8.88,-0.18,8.881824137
23/11/2020 07:00,10.29,2.49,10.58698257,0,0,0,10.29,2.49,10.58698257,10.19,-0.71,10.21470509,0,0,0,10.19,-0.71,10.21470509
23/11/2020 07:30,11.93,1.75,12.05766976,0,0,0,11.93,1.75,12.05766976,11.75,-0.61,11.76582339,0,0,0,11.75,-0.61,11.76582339
23/11/2020 08:00,13.44992,1.54456,13.5383165,1.00992,0.29456,1.052,12.44,1.25,12.50264372,13.33992,-0.14544,13.34071281,1.00992,0.29456,1.052,12.33,-0.44,12.33784827
23/11/2020 08:30,14.896,-0.252,14.89813143,2.016,0.588,2.1,12.88,-0.84,12.90736224,14.686,1.608,14.77376932,2.016,0.588,2.1,12.67,1.02,12.71099131
23/11/2020 09:00,15.75512,-0.02184,15.75513514,2.80512,0.81816,2.922,12.95,-0.84,12.97721465,15.37512,1.48816,15.44697172,2.80512,0.81816,2.922,12.57,0.67,12.58784334
23/11/2020 09:30,17.0028,0.4804,17.0095853,4.2528,1.2404,4.43,12.75,-0.76,12.7726309,16.3428,2.0904,16.47594865,4.2528,1.2404,4.43,12.09,0.85,12.11984323
23/11/2020 10:00,17.44624,0.17432,17.44711087,4.50624,1.31432,4.694,12.94,-1.14,12.99011932,16.24624,2.69432,16.46814119,4.50624,1.31432,4.694,11.74,1.38,11.82082907
23/11/2020 10:30,18.38712,0.57416,18.39608224,5.87712,1.71416,6.122,12.51,-1.14,12.56183506,17.19712,3.01416,17.45926965,5.87712,1.71416,6.122,11.32,1.3,11.39440213
23/11/2020 11:00,18.50536,1.66448,18.58006573,6.25536,1.82448,6.516,12.25,-0.16,12.25104485,17.49536,2.24448,17.63874463,6.25536,1.82448,6.516,11.24,0.42,11.24784424
23/11/2020 11:30,17.1036,2.6748,17.31149006,4.4736,1.3048,4.66,12.63,1.37,12.70408596,16.7336,-0.3452,16.73716021,4.4736,1.3048,4.66,12.26,-1.65,12.37053354
23/11/2020 12:00,18.4152,2.7636,18.62141445,6.5952,1.9236,6.87,11.82,0.84,11.84981013,18.0752,0.6636,18.08737737,6.5952,1.9236,6.87,11.48,-1.26,11.54893935
23/11/2020 12:30,17.23392,2.52656,17.41813721,4.75392,1.38656,4.952,12.48,1.14,12.53195914,16.95392,0.12656,16.95439237,4.75392,1.38656,4.952,12.2,-1.26,12.26489299
23/11/2020 13:00,16.96632,2.27976,17.11880019,4.21632,1.22976,4.392,12.75,1.05,12.79316224,16.68632,0.06976,16.68646582,4.21632,1.22976,4.392,12.47,-1.16,12.52383727
23/11/2020 13:30,16.62704,2.31872,16.78793977,4.00704,1.16872,4.174,12.62,1.15,12.67228866,16.34704,0.14872,16.34771649,4.00704,1.16872,4.174,12.34,-1.02,12.38208383
23/11/2020 14:00,17.07824,2.59032,17.27356475,4.93824,1.44032,5.144,12.14,1.15,12.19434705,16.84824,0.42032,16.85348213,4.93824,1.44032,5.144,11.91,-1.02,11.95359778
23/11/2020 14:30,16.63304,2.28672,16.78949398,4.34304,1.26672,4.524,12.29,1.02,12.33225446,16.49304,-0.06328,16.49316139,4.34304,1.26672,4.524,12.15,-1.33,12.22257747
23/11/2020 15:00,15.42104,1.81072,15.52698237,2.71104,0.79072,2.824,12.71,1.02,12.75086272,15.31104,-0.53928,15.32053422,2.71104,0.79072,2.824,12.6,-1.33,12.67
23/11/2020 15:30,15.34736,1.54048,15.42447852,2.12736,0.62048,2.216,13.22,0.92,13.25197344,15.16736,-0.57952,15.17842722,2.12736,0.62048,2.216,13.04,-1.2,13.09509832
23/11/2020 16:00,15.48784,1.45312,15.55585888,1.82784,0.53312,1.904,13.66,0.92,13.69094591,15.32784,-0.66688,15.34234037,1.82784,0.53312,1.904,13.5,-1.2,13.5532284
23/11/2020 16:30,16.56408,0.93744,16.59058588,1.77408,0.51744,1.848,14.79,0.42,14.79596229,16.39408,-0.68256,16.40828288,1.77408,0.51744,1.848,14.62,-1.2,14.66916494
23/11/2020 17:00,17.89896,-3.94072,18.32763059,1.84896,0.53928,1.926,16.05,-4.48,16.66352004,17.51896,0.83928,17.53905215,1.84896,0.53928,1.926,15.67,0.3,15.67287147
23/11/2020 17:30,18.43472,-3.54904,18.77324123,1.85472,0.54096,1.932,16.58,-4.09,17.07701672,17.85472,2.31096,18.00365414,1.85472,0.54096,1.932,16,1.77,16.09760541
23/11/2020 18:00,18.0344,1.3392,18.08405486,1.8144,0.5292,1.89,16.22,0.81,16.24021244,18.0244,-0.9508,18.04946027,1.8144,0.5292,1.89,16.21,-1.48,16.27742301
23/11/2020 18:30,17.50816,1.35488,17.56050587,1.86816,0.54488,1.946,15.64,0.81,15.66096102,17.53816,-0.82512,17.55755903,1.86816,0.54488,1.946,15.67,-1.37,15.72977431
23/11/2020 19:00,16.86776,1.69768,16.95297746,1.87776,0.54768,1.956,14.99,1.15,15.03404802,16.82776,-0.56232,16.83715268,1.87776,0.54768,1.956,14.95,-1.11,14.99115072
23/11/2020 19:30,15.93536,2.14448,16.07900783,1.93536,0.56448,2.016,14,1.58,14.08887504,15.89536,-0.20552,15.89668859,1.93536,0.56448,2.016,13.96,-0.77,13.98121955
23/11/2020 20:00,14.82048,2.37264,15.00919878,1.86048,0.54264,1.938,12.96,1.83,13.08856371,14.94048,-0.13736,14.94111142,1.86048,0.54264,1.938,13.08,-0.68,13.09766391
23/11/2020 20:30,14.28496,2.03728,14.42950422,1.94496,0.56728,2.026,12.34,1.47,12.42724829,14.55496,1.24728,14.60830476,1.94496,0.56728,2.026,12.61,0.68,12.62832135
23/11/2020 21:00,13.57424,2.14832,13.74318996,1.91424,0.55832,1.994,11.66,1.59,11.76790975,13.86424,1.33832,13.92868447,1.91424,0.55832,1.994,11.95,0.78,11.97542901
23/11/2020 21:30,12.6032,2.2476,12.80204499,1.8432,0.5376,1.92,10.76,1.71,10.89503098,12.9432,1.4576,13.02501532,1.8432,0.5376,1.92,11.1,0.92,11.13806087
23/11/2020 22:00,11.84368,2.23024,12.05183498,1.78368,0.52024,1.858,10.06,1.71,10.20429811,12.14368,1.44024,12.22878797,1.78368,0.52024,1.858,10.36,0.92,10.4007692
23/11/2020 22:30,10.95752,2.36136,11.20907068,1.78752,0.52136,1.862,9.17,1.84,9.352780335,11.28752,1.53136,11.39092495,1.78752,0.52136,1.862,9.5,1.01,9.553538611
23/11/2020 23:00,9.95528,2.22904,10.2017753,1.74528,0.50904,1.818,8.21,1.72,8.38823581,10.35528,1.57904,10.47497929,1.74528,0.50904,1.818,8.61,1.07,8.676231901
23/11/2020 23:30,9.41952,2.22736,9.679281461,1.73952,0.50736,1.812,7.68,1.72,7.870247772,9.67952,1.57736,9.807200008,1.73952,0.50736,1.812,7.94,1.07,8.011772588
24/11/2020 00:00,9.00984,2.38912,9.321218332,1.77984,0.51912,1.854,7.23,1.87,7.46791805,9.27984,1.77912,9.448846406,1.77984,0.51912,1.854,7.5,1.26,7.60510355
24/11/2020 00:30,9.05592,2.13256,9.303628281,1.82592,0.53256,1.902,7.23,1.6,7.404924037,9.32592,1.97256,9.532249304,1.82592,0.53256,1.902,7.5,1.44,7.636988935
24/11/2020 01:00,9.13672,2.12696,9.381023995,1.80672,0.52696,1.882,7.33,1.6,7.502592885,9.53672,1.96696,9.737451412,1.80672,0.52696,1.882,7.73,1.44,7.862982895
24/11/2020 01:30,9.11944,2.19192,9.379163033,1.78944,0.52192,1.864,7.33,1.67,7.517832134,9.51944,2.06192,9.740187473,1.78944,0.52192,1.864,7.73,1.54,7.881909667
24/11/2020 02:00,8.98488,2.18184,9.245998832,1.75488,0.51184,1.828,7.23,1.67,7.420363872,9.33488,2.10184,9.568579623,1.75488,0.51184,1.828,7.58,1.59,7.744966107
24/11/2020 02:30,8.70984,2.41912,9.039549458,1.77984,0.51912,1.854,6.93,1.9,7.185742829,9.05984,2.26912,9.339679138,1.77984,0.51912,1.854,7.28,1.75,7.48738272
24/11/2020 03:00,8.37136,2.42248,8.714819424,1.79136,0.52248,1.866,6.58,1.9,6.848824717,8.77136,2.33248,9.076189685,1.79136,0.52248,1.866,6.98,1.81,7.210859866
24/11/2020 03:30,8.3016,2.3888,8.638456344,1.8816,0.5488,1.96,6.42,1.84,6.678472879,8.6816,2.2188,8.9606502,1.8816,0.5488,1.96,6.8,1.67,7.002063981
24/11/2020 04:00,8.29968,2.38824,8.636456357,1.87968,0.54824,1.958,6.42,1.84,6.678472879,8.53968,2.21824,8.823079009,1.87968,0.54824,1.958,6.66,1.67,6.866185258
24/11/2020 04:30,8.3304,2.2872,8.638683233,1.9104,0.5572,1.99,6.42,1.73,6.649007445,8.5104,2.3272,8.822854867,1.9104,0.5572,1.99,6.6,1.77,6.833220324
24/11/2020 05:00,8.14736,2.28048,8.460500222,1.88736,0.55048,1.966,6.26,1.73,6.494651646,8.41736,2.32048,8.731355954,1.88736,0.55048,1.966,6.53,1.77,6.765633747
24/11/2020 05:30,8.4716,2.2188,8.757344346,1.8816,0.5488,1.96,6.59,1.67,6.798308613,8.7316,2.2088,9.006643992,1.8816,0.5488,1.96,6.85,1.66,7.048269291
24/11/2020 06:00,8.87896,2.34928,9.184500378,1.84896,0.53928,1.926,7.03,1.81,7.259269936,9.12896,2.31928,9.418968648,1.84896,0.53928,1.926,7.28,1.78,7.494451281
24/11/2020 06:30,10.03936,2.03648,10.24382741,1.83936,0.53648,1.916,8.2,1.5,8.336066219,10.25936,2.02648,10.45758523,1.83936,0.53648,1.916,8.42,1.49,8.550818674
24/11/2020 07:00,11.14296,1.60128,11.25742667,1.75296,0.51128,1.826,9.39,1.09,9.453052417,11.27296,2.00128,11.44922481,1.75296,0.51128,1.826,9.52,1.49,9.635896429
24/11/2020 07:30,12.4184,1.2312,12.47928331,1.7184,0.5012,1.79,10.7,0.73,10.72487296,12.4884,1.5912,12.58936265,1.7184,0.5012,1.79,10.77,1.09,10.82501732
24/11/2020 08:00,13.0552,1.2036,13.11056444,1.7952,0.5236,1.87,11.26,0.68,11.28051417,13.0752,1.3436,13.1440525,1.7952,0.5236,1.87,11.28,0.82,11.30976569
24/11/2020 08:30,13.63064,0.58352,13.64312436,2.00064,0.58352,2.084,11.63,0,11.63,13.71064,1.34352,13.7763092,2.00064,0.58352,2.084,11.71,0.76,11.73463676
24/11/2020 09:00,13.83368,-0.07976,13.83390993,2.02368,0.59024,2.108,11.81,-0.67,11.82898981,13.93368,1.28024,13.99237124,2.02368,0.59024,2.108,11.91,0.69,11.92997066
24/11/2020 09:30,14.4228,0.5804,14.43447346,2.3328,0.6804,2.43,12.09,-0.1,12.09041356,14.1328,0.6504,14.14775798,2.3328,0.6804,2.43,11.8,-0.03,11.80003814
24/11/2020 10:00,14.4456,1.7008,14.54538002,2.5056,0.7308,2.61,11.94,0.97,11.97933638,14.8656,-3.7392,15.32865552,2.5056,0.7308,2.61,12.36,-4.47,13.14345845
24/11/2020 10:30,14.71504,-0.25728,14.71728899,2.61504,0.76272,2.724,12.1,-1.02,12.14291563,14.85504,0.76272,14.87460773,2.61504,0.76272,2.724,12.24,0,12.24
24/11/2020 11:00,14.6796,-0.2472,14.68168124,2.6496,0.7728,2.76,12.03,-1.02,12.07316446,14.8296,0.0928,14.82989036,2.6496,0.7728,2.76,12.18,-0.68,12.19896717
24/11/2020 11:30,14.89272,-0.18504,14.8938695,2.86272,0.83496,2.982,12.03,-1.02,12.07316446,15.04272,0.83496,15.06587479,2.86272,0.83496,2.982,12.18,0,12.18
24/11/2020 12:00,14.95432,3.43376,15.34348052,3.54432,1.03376,3.692,11.41,2.4,11.65967838,15.65432,-3.07624,15.9537139,3.54432,1.03376,3.692,12.11,-4.11,12.78844009
24/11/2020 12:30,15.01592,5.25256,15.90808725,3.50592,1.02256,3.652,11.51,4.23,12.26266692,15.99592,-3.40744,16.35481898,3.50592,1.02256,3.652,12.49,-4.43,13.25235828
24/11/2020 13:00,16.33936,4.27648,16.88972961,5.19936,1.51648,5.416,11.14,2.76,11.4768114,16.65936,0.38648,16.66384237,5.19936,1.51648,5.416,11.46,-1.13,11.51557641
24/11/2020 13:30,15.85728,0.59504,15.86844043,4.33728,1.26504,4.518,11.52,-0.67,11.53946706,15.85728,1.98504,15.98104229,4.33728,1.26504,4.518,11.52,0.72,11.54247807
24/11/2020 14:00,15.54864,0.48752,15.5562811,3.96864,1.15752,4.134,11.58,-0.67,11.59936636,15.48864,1.87752,15.60202072,3.96864,1.15752,4.134,11.52,0.72,11.54247807
24/11/2020 14:30,14.8772,0.1196,14.87768073,3.1872,0.9296,3.32,11.69,-0.81,11.71802884,14.9272,0.9296,14.95611768,3.1872,0.9296,3.32,11.74,0,11.74
24/11/2020 15:00,14.33136,0.09248,14.33165838,2.75136,0.80248,2.866,11.58,-0.71,11.60174556,14.41136,1.47248,14.48638997,2.75136,0.80248,2.866,11.66,0.67,11.67923371
24/11/2020 15:30,14.0584,-0.1688,14.05941336,2.1984,0.6412,2.29,11.86,-0.81,11.88762802,14.2084,1.3112,14.26877276,2.1984,0.6412,2.29,12.01,0.67,12.02867407
24/11/2020 16:00,14.48088,-0.13016,14.48146495,1.85088,0.53984,1.928,12.63,-0.67,12.64775869,14.52088,0.53984,14.5309113,1.85088,0.53984,1.928,12.67,0,12.67
24/11/2020 16:30,15.75624,1.08432,15.79350654,1.86624,0.54432,1.944,13.89,0.54,13.9004928,16.02624,-4.09568,16.54131081,1.86624,0.54432,1.944,14.16,-4.64,14.90084561
24/11/2020 17:00,16.85704,-0.14128,16.85763203,1.84704,0.53872,1.924,15.01,-0.68,15.02539517,16.87704,0.53872,16.88563586,1.84704,0.53872,1.924,15.03,0,15.03
24/11/2020 17:30,17.47744,-0.19408,17.47851756,1.83744,0.53592,1.914,15.64,-0.73,15.65702718,17.46744,0.53592,17.47565937,1.83744,0.53592,1.914,15.63,0,15.63
24/11/2020 18:00,17.41984,-0.21088,17.42111638,1.77984,0.51912,1.854,15.64,-0.73,15.65702718,17.33984,0.51912,17.34760896,1.77984,0.51912,1.854,15.56,0,15.56
24/11/2020 18:30,16.77136,0.52248,16.77949646,1.79136,0.52248,1.866,14.98,0,14.98,16.71136,1.19248,16.75385214,1.79136,0.52248,1.866,14.92,0.67,14.93503599
24/11/2020 19:00,16.12632,-0.19024,16.12744208,1.81632,0.52976,1.892,14.31,-0.72,14.32810176,16.11632,1.19976,16.16091564,1.81632,0.52976,1.892,14.3,0.67,14.3156872
24/11/2020 19:30,15.004,4.432,15.64489182,1.824,0.532,1.9,13.18,3.9,13.74490451,15.514,-1.308,15.56904172,1.824,0.532,1.9,13.69,-1.84,13.81309886
24/11/2020 20:00,13.884,5.292,14.85835523,1.824,0.532,1.9,12.06,4.76,12.96538468,14.774,-3.048,15.08513772,1.824,0.532,1.9,12.95,-3.58,13.43573221
24/11/2020 20:30,13.51152,3.87336,14.05574937,1.93152,0.56336,2.012,11.58,3.31,12.04377433,14.08152,-1.24664,14.13659495,1.93152,0.56336,2.012,12.15,-1.81,12.28407913
24/11/2020 21:00,12.75968,3.05824,13.12106191,1.87968,0.54824,1.958,10.88,2.51,11.1657736,13.06968,-0.13176,13.07034414,1.87968,0.54824,1.958,11.19,-0.68,11.21064227
24/11/2020 21:30,11.8968,3.2224,12.32549034,1.7568,0.5124,1.83,10.14,2.71,10.49588967,12.2468,-0.1676,12.24794677,1.7568,0.5124,1.83,10.49,-0.68,10.51201693
24/11/2020 22:00,11.256,3.228,11.70971904,1.776,0.518,1.85,9.48,2.71,9.859741376,11.586,-0.162,11.58713252,1.776,0.518,1.85,9.81,-0.68,9.833539546
24/11/2020 22:30,10.8236,-0.2252,10.82594255,1.8336,0.5348,1.91,8.99,-0.76,9.022067391,10.5536,4.6548,11.534541,1.8336,0.5348,1.91,8.72,4.12,9.644314387
24/11/2020 23:00,10.19096,-1.48472,10.29854646,1.80096,0.52528,1.876,8.39,-2.01,8.627409808,9.68096,5.58528,11.17659784,1.80096,0.52528,1.876,7.88,5.06,9.364721032
24/11/2020 23:30,9.27136,0.00248,9.271360332,1.79136,0.52248,1.866,7.48,-0.52,7.498053081,9.07136,4.40248,10.08322381,1.79136,0.52248,1.866,7.28,3.88,8.2494121
25/11/2020 00:00,8.52744,2.72592,8.952534434,1.83744,0.53592,1.914,6.69,2.19,7.039332355,9.04744,1.50592,9.171911775,1.83744,0.53592,1.914,7.21,0.97,7.274957045
25/11/2020 00:30,8.68656,1.38608,8.796450557,1.90656,0.55608,1.986,6.78,0.83,6.830614906,9.02656,2.88608,9.476721121,1.90656,0.55608,1.986,7.12,2.33,7.491548572
25/11/2020 01:00,8.9328,1.4204,9.045023604,1.8528,0.5404,1.93,7.08,0.88,7.134479659,9.3128,2.9704,9.77504578,1.8528,0.5404,1.93,7.46,2.43,7.845795052
25/11/2020 01:30,9.00712,1.53416,9.136840679,1.79712,0.52416,1.872,7.21,1.01,7.280398341,9.36712,3.19416,9.896746698,1.79712,0.52416,1.872,7.57,2.67,8.027066712
25/11/2020 02:00,8.7956,1.6308,8.945506582,1.7856,0.5208,1.86,7.01,1.11,7.097337529,9.0456,3.3508,9.646281149,1.7856,0.5208,1.86,7.26,2.83,7.792079312
25/11/2020 02:30,8.41592,1.82256,8.611006585,1.82592,0.53256,1.902,6.59,1.29,6.715072598,8.73592,3.50256,9.411919294,1.82592,0.53256,1.902,6.91,2.97,7.5212366
25/11/2020 03:00,8.13816,1.70488,8.314821946,1.86816,0.54488,1.946,6.27,1.16,6.376401807,8.58816,3.46488,9.260771329,1.86816,0.54488,1.946,6.72,2.92,7.326991197
25/11/2020 03:30,8.09784,1.60312,8.254998873,1.82784,0.53312,1.904,6.27,1.07,6.360644621,8.44784,3.55312,9.164641968,1.82784,0.53312,1.904,6.62,3.02,7.27631775
25/11/2020 04:00,8.08824,1.60032,8.245037926,1.81824,0.53032,1.894,6.27,1.07,6.360644621,8.31824,3.42032,8.993981632,1.81824,0.53032,1.894,6.5,2.89,7.113515305
25/11/2020 04:30,8.22736,1.51048,8.364867148,1.88736,0.55048,1.966,6.34,0.96,6.412269489,8.38736,3.44048,9.065578327,1.88736,0.55048,1.966,6.5,2.89,7.113515305
25/11/2020 05:00,8.1928,1.5004,8.329055889,1.8528,0.5404,1.93,6.34,0.96,6.412269489,8.2528,3.3804,8.918285261,1.8528,0.5404,1.93,6.4,2.84,7.001828333
25/11/2020 05:30,7.8844,1.3492,7.999006438,1.3344,0.3892,1.39,6.55,0.96,6.619977341,8.0244,3.0392,8.580660348,1.3344,0.3892,1.39,6.69,2.65,7.195734848
25/11/2020 06:00,8.73744,1.49592,8.864571868,1.83744,0.53592,1.914,6.9,0.96,6.966462517,8.92744,3.11592,9.455587893,1.83744,0.53592,1.914,7.09,2.58,7.544832669
25/11/2020 06:30,9.89472,1.36096,9.987877452,1.85472,0.54096,1.932,8.04,0.82,8.08170774,10.06472,2.57096,10.38789796,1.85472,0.54096,1.932,8.21,2.03,8.457245414
25/11/2020 07:00,11.03544,1.24992,11.106,1.88544,0.54992,1.964,9.15,0.7,9.176736893,11.12544,2.46992,11.39631168,1.88544,0.54992,1.964,9.24,1.92,9.437372516
25/11/2020 07:30,12.20024,3.34632,12.65083845,1.77024,0.51632,1.844,10.43,2.83,10.80711802,12.46024,-1.44368,12.54359569,1.77024,0.51632,1.844,10.69,-1.96,10.86819672
25/11/2020 08:00,13.18072,2.08896,13.34522887,1.71072,0.49896,1.782,11.47,1.59,11.57968048,13.02072,-0.18104,13.02197853,1.71072,0.49896,1.782,11.31,-0.68,11.33042365
25/11/2020 08:30,13.69816,1.72488,13.80633182,1.62816,0.47488,1.696,12.07,1.25,12.13455397,13.53816,-0.25512,13.54056359,1.62816,0.47488,1.696,11.91,-0.73,11.93235098
25/11/2020 09:00,14.21536,1.48448,14.29266038,1.69536,0.49448,1.766,12.52,0.99,12.55908038,14.02536,-0.36552,14.03012217,1.69536,0.49448,1.766,12.33,-0.86,12.3599555
25/11/2020 09:30,15.04912,-1.75984,15.15166821,1.74912,0.51016,1.822,13.3,-2.27,13.49232745,14.21912,2.50016,14.43724952,1.74912,0.51016,1.822,12.47,1.99,12.62778682
25/11/2020 10:00,15.53752,-3.42864,15.91131987,2.02752,0.59136,2.112,13.51,-4.02,14.09540705,14.43752,4.22136,15.04200332,2.02752,0.59136,2.112,12.41,3.63,12.93000387
25/11/2020 10:30,15.39056,-3.26192,15.73243335,2.05056,0.59808,2.136,13.34,-3.86,13.88723155,14.37056,4.10808,14.9462141,2.05056,0.59808,2.136,12.32,3.51,12.8102498
25/11/2020 11:00,15.41168,-3.38576,15.77920312,2.07168,0.60424,2.158,13.34,-3.99,13.92392545,14.39168,4.11424,14.96821379,2.07168,0.60424,2.158,12.32,3.51,12.8102498
25/11/2020 11:30,2.49684,0.73212,2.601962659,2.49984,0.72912,2.604,-0.003,0.003,0.004242641,2.50284,0.72612,2.606042655,2.49984,0.72912,2.604,0.003,-0.003,0.004242641
25/11/2020 12:00,16.16952,-3.11264,16.46638712,2.93952,0.85736,3.062,13.23,-3.97,13.81281289,15.14952,4.30736,15.74996211,2.93952,0.85736,3.062,12.21,3.45,12.6880495
25/11/2020 12:30,16.74168,-2.84576,16.98181967,3.51168,1.02424,3.658,13.23,-3.87,13.78440423,15.72168,4.54424,16.36524791,3.51168,1.02424,3.658,12.21,3.52,12.7072617
25/11/2020 13:00,16.3648,-3.1236,16.66023877,3.0048,0.8764,3.13,13.36,-4,13.94595282,15.2148,4.5364,15.87668303,3.0048,0.8764,3.13,12.21,3.66,12.74675253
25/11/2020 13:30,16.4584,-1.5788,16.53395113,3.3984,0.9912,3.54,13.06,-2.57,13.31046581,15.6084,3.2412,15.94137786,3.3984,0.9912,3.54,12.21,2.25,12.41557892
25/11/2020 14:00,15.49368,1.76024,15.59335002,2.74368,0.80024,2.858,12.75,0.96,12.7860901,15.20368,-0.15976,15.20451935,2.74368,0.80024,2.858,12.46,-0.96,12.49692762
25/11/2020 14:30,15.05336,1.60848,15.13905067,2.22336,0.64848,2.316,12.83,0.96,12.86586569,14.68336,-0.31152,14.68666421,2.22336,0.64848,2.316,12.46,-0.96,12.49692762
25/11/2020 15:00,16.21712,1.49416,16.28580656,2.03712,0.59416,2.122,14.18,0.9,14.20853265,12.97712,-0.36584,12.9822757,2.03712,0.59416,2.122,10.94,-0.96,10.98203988
25/11/2020 15:30,16.68224,0.57232,16.69205445,1.96224,0.57232,2.044,14.72,0,14.72,13.21224,-0.10768,13.21267879,1.96224,0.57232,2.044,11.25,-0.68,11.27053237
25/11/2020 16:00,15.90448,1.34464,15.9612199,1.76448,0.51464,1.838,14.14,0.83,14.16433902,14.34448,-0.46536,14.35202656,1.76448,0.51464,1.838,12.58,-0.98,12.61811396
25/11/2020 16:30,16.25672,1.26696,16.30601523,1.80672,0.52696,1.882,14.45,0.74,14.46893569,15.92672,-0.60304,15.93813249,1.80672,0.52696,1.882,14.12,-1.13,14.16514384
25/11/2020 17:00,17.30208,1.21144,17.34443886,1.82208,0.53144,1.898,15.48,0.68,15.4949282,16.96208,-0.64856,16.9744746,1.82208,0.53144,1.898,15.14,-1.18,15.18591453
25/11/2020 17:30,17.89096,1.20528,17.93151275,1.80096,0.52528,1.876,16.09,0.68,16.10436276,17.59096,-0.65472,17.60313983,1.80096,0.52528,1.876,15.79,-1.18,15.83402981
25/11/2020 18:00,17.83912,1.24016,17.88217546,1.74912,0.51016,1.822,16.09,0.73,16.10655146,17.47912,-0.57984,17.48873496,1.74912,0.51016,1.822,15.73,-1.09,15.76772019
25/11/2020 18:30,17.30408,1.56744,17.37492598,1.77408,0.51744,1.848,15.53,1.05,15.56545534,17.01408,-0.48256,17.0209219,1.77408,0.51744,1.848,15.24,-1,15.27277316
25/11/2020 19:00,16.47136,1.65248,16.55404453,1.79136,0.52248,1.866,14.68,1.13,14.72342691,16.18136,-0.20752,16.18269063,1.79136,0.52248,1.866,14.39,-0.73,14.40850443
25/11/2020 19:30,15.936,1.878,16.0462762,1.776,0.518,1.85,14.16,1.36,14.22516081,15.646,-0.212,15.64743621,1.776,0.518,1.85,13.87,-0.73,13.88919724
25/11/2020 20:00,15.31824,1.96032,15.44316455,1.81824,0.53032,1.894,13.5,1.43,13.57552577,14.98824,-0.14968,14.98898737,1.81824,0.53032,1.894,13.17,-0.68,13.18754336
25/11/2020 20:30,13.25808,1.88944,13.39203751,1.19808,0.34944,1.248,12.06,1.54,12.15792745,12.83808,-0.33056,12.84233499,1.19808,0.34944,1.248,11.64,-0.68,11.65984563
25/11/2020 21:00,13.01808,1.90944,13.15736934,0.95808,0.27944,0.998,12.06,1.63,12.16965488,12.64808,-0.40056,12.6544212,0.95808,0.27944,0.998,11.69,-0.68,11.70976089
25/11/2020 21:30,13.17368,2.49024,13.40698102,1.78368,0.52024,1.858,11.39,1.97,11.55910896,12.94368,0.76024,12.96598692,1.78368,0.52024,1.858,11.16,0.24,11.16258035
25/11/2020 22:00,12.22696,3.01328,12.59279187,1.65696,0.48328,1.726,10.57,2.53,10.86856936,12.14696,-0.21672,12.14889315,1.65696,0.48328,1.726,10.49,-0.7,10.51332963
25/11/2020 22:30,11.0704,1.2772,11.1438322,1.1904,0.3472,1.24,9.88,0.93,9.923673715,11.0504,1.6372,11.17102341,1.1904,0.3472,1.24,9.86,1.29,9.944028359
25/11/2020 23:00,10.19848,4.28664,11.06274273,1.66848,0.48664,1.738,8.53,3.8,9.338142214,10.97848,-0.83336,11.01006412,1.66848,0.48664,1.738,9.31,-1.32,9.403111187
25/11/2020 23:30,9.4908,4.3444,10.43786836,1.6608,0.4844,1.73,7.83,3.86,8.729747992,10.2508,-0.6956,10.27437395,1.6608,0.4844,1.73,8.59,-1.18,8.670668948
26/11/2020 00:00,8.44248,4.31864,9.482938363,1.09248,0.31864,1.138,7.35,4,8.367944789,9.16248,-0.86136,9.202878941,1.09248,0.31864,1.138,8.07,-1.18,8.155813877
26/11/2020 00:30,9.15096,4.52528,10.20873293,1.80096,0.52528,1.876,7.35,4,8.367944789,9.87096,-0.59472,9.88885955,1.80096,0.52528,1.876,8.07,-1.12,8.147349262
26/11/2020 01:00,9.36144,4.45792,10.36868408,1.74144,0.50792,1.814,7.62,3.95,8.582942386,10.09144,-0.66208,10.11313558,1.74144,0.50792,1.814,8.35,-1.17,8.431571621
26/11/2020 01:30,9.47608,4.45344,10.47039732,1.72608,0.50344,1.798,7.75,3.95,8.6985631,10.18608,-0.66656,10.20786599,1.72608,0.50344,1.798,8.46,-1.17,8.540521061
26/11/2020 02:00,9.33344,4.44392,10.33738493,1.69344,0.49392,1.764,7.64,3.95,8.60070346,10.02344,-0.67608,10.04621489,1.69344,0.49392,1.764,8.33,-1.17,8.41176557
26/11/2020 02:30,9.1256,4.7508,10.28818137,1.7856,0.5208,1.86,7.34,4.23,8.471629123,9.8156,-0.4992,9.828285914,1.7856,0.5208,1.86,8.03,-1.02,8.09452284
26/11/2020 03:00,8.776,4.878,10.0405707,1.776,0.518,1.85,7,4.36,8.246793316,9.506,-0.502,9.519245768,1.776,0.518,1.85,7.73,-1.02,7.797005836
26/11/2020 03:30,8.70368,4.95024,10.01293771,1.78368,0.52024,1.858,6.92,4.43,8.21652603,9.39368,-0.49976,9.406964654,1.78368,0.52024,1.858,7.61,-1.02,7.678053139
26/11/2020 04:00,8.55472,5.23096,10.02727165,1.85472,0.54096,1.932,6.7,4.69,8.178392263,9.24472,-0.36904,9.252082922,1.85472,0.54096,1.932,7.39,-0.91,7.445817618
26/11/2020 04:30,8.59696,5.24328,10.06974212,1.89696,0.55328,1.976,6.7,4.69,8.178392263,9.28696,-0.35672,9.293808434,1.89696,0.55328,1.976,7.39,-0.91,7.445817618
26/11/2020 05:00,8.6104,5.2472,10.0832582,1.9104,0.5572,1.99,6.7,4.69,8.178392263,9.3004,-0.2828,9.304698598,1.9104,0.5572,1.99,7.39,-0.84,7.437586974
26/11/2020 05:30,8.93656,5.03608,10.25788508,1.90656,0.55608,1.986,7.03,4.48,8.336144193,9.60656,-0.28392,9.610754684,1.90656,0.55608,1.986,7.7,-0.84,7.745682668
26/11/2020 06:00,9.41544,4.80992,10.57288233,1.88544,0.54992,1.964,7.53,4.26,8.65150276,10.06544,-0.29008,10.0696191,1.88544,0.54992,1.964,8.18,-0.84,8.223016478
26/11/2020 06:30,10.92088,3.20984,11.38282446,1.85088,0.53984,1.928,9.07,2.67,9.454829454,10.84088,1.23984,10.91154812,1.85088,0.53984,1.928,8.99,0.7,9.017211321
26/11/2020 07:00,12.15328,3.09304,12.54069819,1.79328,0.52304,1.868,10.36,2.57,10.67401049,11.92328,0.52304,11.93474662,1.79328,0.52304,1.868,10.13,0,10.13
26/11/2020 07:30,13.56336,1.86848,13.69145544,1.74336,0.50848,1.816,11.82,1.36,11.89798302,13.20336,0.71848,13.22289412,1.74336,0.50848,1.816,11.46,0.21,11.46192392
26/11/2020 08:00,14.356,1.178,14.40425007,1.776,0.518,1.85,12.58,0.66,12.5973013,13.916,1.638,14.0120698,1.776,0.518,1.85,12.14,1.12,12.19155445
26/11/2020 08:30,15.17944,1.88192,15.29565368,2.02944,0.59192,2.114,13.15,1.29,13.21312227,14.89944,-0.03808,14.89948866,2.02944,0.59192,2.114,12.87,-0.63,12.88541035
26/11/2020 09:00,15.85336,0.78848,15.87295574,2.70336,0.78848,2.816,13.15,0,13.15,15.36336,1.45848,15.4324332,2.70336,0.78848,2.816,12.66,0.67,12.67771667
26/11/2020 09:30,16.73848,0.36664,16.74249496,3.58848,1.04664,3.738,13.15,-0.68,13.16757001,16.24848,1.71664,16.33890924,3.58848,1.04664,3.738,12.66,0.67,12.67771667
26/11/2020 10:00,17.372,0.636,17.38363828,4.512,1.316,4.7,12.86,-0.68,12.87796568,16.912,1.986,17.02821012,4.512,1.316,4.7,12.4,0.67,12.41808761
26/11/2020 10:30,17.95552,0.76536,17.97182446,5.43552,1.58536,5.662,12.52,-0.82,12.5468243,17.51552,0.90536,17.53890298,5.43552,1.58536,5.662,12.08,-0.68,12.09912394
26/11/2020 11:00,17.13984,0.39912,17.14448634,4.17984,1.21912,4.354,12.96,-0.82,12.98591545,16.69984,0.53912,16.70853992,4.17984,1.21912,4.354,12.52,-0.68,12.53845286
26/11/2020 11:30,18.54096,0.87528,18.56160857,6.12096,1.78528,6.376,12.42,-0.91,12.45329274,18.10096,1.10528,18.13467388,6.12096,1.78528,6.376,11.98,-0.68,11.99928331
26/11/2020 12:00,18.6644,2.5692,18.84039851,6.8544,1.9992,7.14,11.81,0.57,11.82374729,18.4644,-1.3008,18.51016337,6.8544,1.9992,7.14,11.61,-3.3,12.06988401
26/11/2020 12:30,18.6796,6.2228,19.688847,7.4496,2.1728,7.76,11.23,4.05,11.9379814,19.1096,-2.2572,19.24244693,7.4496,2.1728,7.76,11.66,-4.43,12.47319125
26/11/2020 13:00,18.19176,6.25968,19.23859989,7.06176,2.05968,7.356,11.13,4.2,11.89608759,18.61176,-2.13032,18.73328251,7.06176,2.05968,7.356,11.55,-4.19,12.28652107
26/11/2020 13:30,17.61176,6.12968,18.64797756,6.34176,1.84968,6.606,11.27,4.28,12.05534321,18.06176,-2.34032,18.21275026,6.34176,1.84968,6.606,11.72,-4.19,12.44646536
26/11/2020 14:00,16.89968,5.63824,17.81541283,5.23968,1.52824,5.458,11.66,4.11,12.36315898,17.35968,-2.81176,17.58591721,5.23968,1.52824,5.458,12.12,-4.34,12.87361643
26/11/2020 14:30,15.90256,5.38408,16.78927431,4.16256,1.21408,4.336,11.74,4.17,12.45859141,16.38256,-3.12592,16.67811884,4.16256,1.21408,4.336,12.22,-4.34,12.96780629
26/11/2020 15:00,15.11456,5.18008,15.97758282,3.15456,0.92008,3.286,11.96,4.26,12.69603088,15.58456,-3.41992,15.95538665,3.15456,0.92008,3.286,12.43,-4.34,13.16588394
26/11/2020 15:30,15.13968,4.62824,15.83131441,2.35968,0.68824,2.458,12.78,3.94,13.373556,15.60968,-3.85176,16.07787812,2.35968,0.68824,2.458,13.25,-4.54,14.00621648
26/11/2020 16:00,15.32512,4.40816,15.94650989,1.84512,0.53816,1.922,13.48,3.87,14.02452495,15.77512,-4.00184,16.27480059,1.84512,0.53816,1.922,13.93,-4.54,14.65116036
26/11/2020 16:30,16.56248,2.18864,16.70646249,1.81248,0.52864,1.888,14.75,1.66,14.84311625,16.57248,-3.69136,16.97861102,1.81248,0.52864,1.888,14.76,-4.22,15.35141687
26/11/2020 17:00,18.1812,-0.2884,18.18348723,1.8912,0.5516,1.97,16.29,-0.84,16.31164308,17.6512,0.5516,17.65981665,1.8912,0.5516,1.97,15.76,0,15.76
26/11/2020 17:30,18.57856,-0.13792,18.57907193,1.85856,0.54208,1.936,16.72,-0.68,16.73382204,18.05856,0.54208,18.06669422,1.85856,0.54208,1.936,16.2,0,16.2
26/11/2020 18:00,18.43512,-0.14184,18.43566565,1.84512,0.53816,1.922,16.59,-0.68,16.60393026,17.93512,0.53816,17.94319218,1.84512,0.53816,1.922,16.09,0,16.09
26/11/2020 18:30,17.97512,-0.14184,17.97567961,1.84512,0.53816,1.922,16.13,-0.68,16.14432718,17.47512,0.53816,17.48340457,1.84512,0.53816,1.922,15.63,0,15.63
26/11/2020 19:00,17.30472,-0.13904,17.30527857,1.85472,0.54096,1.932,15.45,-0.68,15.46495716,16.78472,1.21096,16.82834661,1.85472,0.54096,1.932,14.93,0.67,14.94502593
26/11/2020 19:30,16.47592,0.53256,16.48452486,1.82592,0.53256,1.902,14.65,0,14.65,16.00592,1.20256,16.05103192,1.82592,0.53256,1.902,14.18,0.67,14.19581981
26/11/2020 20:00,15.84584,0.54712,15.85528258,1.87584,0.54712,1.954,13.97,0,13.97,15.38584,1.47712,15.45658293,1.87584,0.54712,1.954,13.51,0.93,13.54197179
26/11/2020 20:30,15.4296,-0.1072,15.42997239,1.9296,0.5628,2.01,13.5,-0.67,13.5166157,14.9796,1.5928,15.06404421,1.9296,0.5628,2.01,13.05,1.03,13.0905844
26/11/2020 21:00,14.57088,5.43984,15.55321199,1.85088,0.53984,1.928,12.72,4.9,13.63115549,14.24088,1.14984,14.28722489,1.85088,0.53984,1.928,12.39,0.61,12.40500705
26/11/2020 21:30,13.59056,1.25808,13.6486661,1.81056,0.52808,1.886,11.78,0.73,11.80259717,13.22056,2.15808,13.3955409,1.81056,0.52808,1.886,11.41,1.63,11.52584053
26/11/2020 22:00,12.70976,3.02368,13.06448009,1.82976,0.53368,1.906,10.88,2.49,11.16129473,12.68976,0.43368,12.69716847,1.82976,0.53368,1.906,10.86,-0.1,10.8604604
26/11/2020 22:30,11.84832,2.03576,12.02193851,1.76832,0.51576,1.842,10.08,1.52,10.193959,11.65832,1.82576,11.8004163,1.76832,0.51576,1.842,9.89,1.31,9.97638211
26/11/2020 23:00,10.51664,1.98152,10.70168858,1.13664,0.33152,1.184,9.38,1.65,9.52401701,10.36664,1.37152,10.45697337,1.13664,0.33152,1.184,9.23,1.04,9.288406753
26/11/2020 23:30,9.07464,1.71552,9.235372218,0.22464,0.06552,0.234,8.85,1.65,9.002499653,8.93464,1.10552,9.002775483,0.22464,0.06552,0.234,8.71,1.04,8.771869812
27/11/2020 00:00,8.34,1.71,8.513501042,0,0,0,8.34,1.71,8.513501042,8.18,1.14,8.259055636,0,0,0,8.18,1.14,8.259055636
27/11/2020 00:30,8.34,1.76,8.523684649,0,0,0,8.34,1.76,8.523684649,8.18,0.99,8.239690528,0,0,0,8.18,0.99,8.239690528
27/11/2020 01:00,8.76,1.52,8.890894218,0,0,0,8.76,1.52,8.890894218,8.61,0.99,8.666729487,0,0,0,8.61,0.99,8.666729487
27/11/2020 01:30,9.92136,2.10248,10.14168657,1.31136,0.38248,1.366,8.61,1.72,8.780119589,9.78136,1.42248,9.884252769,1.31136,0.38248,1.366,8.47,1.04,8.533610022
27/11/2020 02:00,10.1464,2.3652,10.41842618,1.7664,0.5152,1.84,8.38,1.85,8.581777205,10.0264,1.5552,10.14629706,1.7664,0.5152,1.84,8.26,1.04,8.325214712
27/11/2020 02:30,9.87336,2.47848,10.1796906,1.74336,0.50848,1.816,8.13,1.97,8.365273456,9.75336,1.87848,9.932608842,1.74336,0.50848,1.816,8.01,1.37,8.126315278
27/11/2020 03:00,9.46568,2.97624,9.922555235,1.73568,0.50624,1.808,7.73,2.47,8.115035428,9.27568,1.80624,9.449907005,1.73568,0.50624,1.808,7.54,1.3,7.651248264
27/11/2020 03:30,9.30104,4.83072,10.48070612,1.75104,0.51072,1.824,7.55,4.32,8.698557352,9.07104,-0.32928,9.077014487,1.75104,0.51072,1.824,7.32,-0.84,7.368039088
27/11/2020 04:00,9.16216,4.83688,10.3605301,1.77216,0.51688,1.846,7.39,4.32,8.56005257,8.94216,-0.32312,8.947995977,1.77216,0.51688,1.846,7.17,-0.84,7.219037332
27/11/2020 04:30,9.016,4.838,10.23203303,1.776,0.518,1.85,7.24,4.32,8.430895563,8.816,-0.322,8.821878485,1.776,0.518,1.85,7.04,-0.84,7.08993653
27/11/2020 05:00,9.02368,4.98024,10.30677404,1.78368,0.52024,1.858,7.24,4.46,8.50348164,8.76368,-0.16976,8.765324044,1.78368,0.52024,1.858,6.98,-0.69,7.014021671
27/11/2020 05:30,9.14256,5.03408,10.43687524,1.76256,0.51408,1.836,7.38,4.52,8.654178182,8.97256,-0.30592,8.977773666,1.76256,0.51408,1.836,7.21,-0.82,7.256479863
27/11/2020 06:00,9.7964,2.8252,10.19564652,1.7664,0.5152,1.84,8.03,2.31,8.355656767,9.2464,1.9652,9.452932032,1.7664,0.5152,1.84,7.48,1.45,7.619245369
27/11/2020 06:30,10.90144,2.04792,11.09213101,1.74144,0.50792,1.814,9.16,1.54,9.288552094,10.57144,1.69792,10.70692654,1.74144,0.50792,1.814,8.83,1.19,8.909826036
27/11/2020 07:00,11.90416,1.20288,11.96477938,1.72416,0.50288,1.796,10.18,0.7,10.20403842,11.66416,2.08288,11.84867155,1.72416,0.50288,1.796,9.94,1.58,10.06479011
27/11/2020 07:30,12.97896,2.79928,13.27740077,1.60896,0.46928,1.676,11.37,2.33,11.60628278,12.99896,0.13928,12.99970615,1.60896,0.46928,1.676,11.39,-0.33,11.39477951
27/11/2020 08:00,14.10128,-0.20296,14.10274053,1.60128,0.46704,1.668,12.5,-0.67,12.51794312,13.70128,2.20704,13.87789967,1.60128,0.46704,1.668,12.1,1.74,12.22446727
27/11/2020 08:30,14.68648,-0.33936,14.69040027,1.71648,0.50064,1.788,12.97,-0.84,12.99717277,14.25648,2.02064,14.39896552,1.71648,0.50064,1.788,12.54,1.52,12.63178531
27/11/2020 09:00,15.14192,-0.43944,15.14829524,1.92192,0.56056,2.002,13.22,-1,13.25776753,14.68192,1.93056,14.80830297,1.92192,0.56056,2.002,12.76,1.37,12.8333355
27/11/2020 09:30,15.59312,-0.30784,15.5961584,2.37312,0.69216,2.472,13.22,-1,13.25776753,15.13312,2.06216,15.27297695,2.37312,0.69216,2.472,12.76,1.37,12.8333355
27/11/2020 10:00,15.92528,-0.30096,15.92812356,2.70528,0.78904,2.818,13.22,-1.09,13.26485959,15.46528,2.03904,15.5991208,2.70528,0.78904,2.818,12.76,1.25,12.8210803
27/11/2020 10:30,16.0812,-0.1284,16.0817126,3.0912,0.9016,3.22,12.99,-1.03,13.03077127,15.6312,2.1516,15.77858663,3.0912,0.9016,3.22,12.54,1.25,12.60214664
27/11/2020 11:00,16.04208,0.09144,16.0423406,3.26208,0.95144,3.398,12.78,-0.86,12.80890315,15.59208,1.90144,15.70759157,3.26208,0.95144,3.398,12.33,0.95,12.36654358
27/11/2020 11:30,16.23432,0.10376,16.23465158,3.30432,0.96376,3.442,12.93,-0.86,12.95856859,15.79432,1.91376,15.9098404,3.30432,0.96376,3.442,12.49,0.95,12.5260768
27/11/2020 12:00,16.23296,0.15128,16.2336649,3.19296,0.93128,3.326,13.04,-0.78,13.06330739,15.80296,1.79128,15.90415759,3.19296,0.93128,3.326,12.61,0.86,12.63929191
27/11/2020 12:30,16.3344,0.0992,16.33470122,3.0144,0.8792,3.14,13.32,-0.78,13.34281829,15.9044,1.7392,15.99921111,3.0144,0.8792,3.14,12.89,0.86,12.91865705
27/11/2020 13:00,16.96592,0.56256,16.97524419,4.22592,1.23256,4.402,12.74,-0.67,12.75760557,16.53592,2.30256,16.69546144,4.22592,1.23256,4.402,12.31,1.07,12.35641534
27/11/2020 13:30,16.08528,0.63904,16.09796897,3.18528,0.92904,3.318,12.9,-0.29,12.90325928,15.73528,1.46904,15.80370574,3.18528,0.92904,3.318,12.55,0.54,12.56161216
27/11/2020 14:00,12.98112,4.60616,13.77411291,2.42112,0.70616,2.522,10.56,3.9,11.25715772,13.25112,-2.76384,13.53628431,2.42112,0.70616,2.522,10.83,-3.47,11.37232606
27/11/2020 14:30,12.42272,4.22496,13.12151894,2.38272,0.69496,2.482,10.04,3.53,10.64248561,12.63272,-2.69504,12.91699869,2.38272,0.69496,2.482,10.25,-3.39,10.79604557
27/11/2020 15:00,14.21624,-0.11568,14.21671065,2.34624,0.68432,2.444,11.87,-0.8,11.89692817,13.78624,1.93432,13.92127894,2.34624,0.68432,2.444,11.44,1.25,11.50808846
27/11/2020 15:30,14.89288,1.31584,14.95089662,2.28288,0.66584,2.378,12.61,0.65,12.62674146,14.53288,1.91584,14.65861672,2.28288,0.66584,2.378,12.25,1.25,12.31361036
27/11/2020 16:00,15.03896,-0.13072,15.0395281,1.84896,0.53928,1.926,13.19,-0.67,13.20700572,14.66896,1.78928,14.77768285,1.84896,0.53928,1.926,12.82,1.25,12.88079578
27/11/2020 16:30,15.89072,2.40896,16.07227645,1.71072,0.49896,1.782,14.18,1.91,14.30805717,15.77072,0.00896,15.77072255,1.71072,0.49896,1.782,14.06,-0.49,14.06853582
27/11/2020 17:00,17.1896,-0.7872,17.20761552,1.6896,0.4928,1.76,15.5,-1.28,15.55276181,16.6896,1.6328,16.76928096,1.6896,0.4928,1.76,15,1.14,15.04325763
27/11/2020 17:30,17.63648,-0.90936,17.65990833,1.71648,0.50064,1.788,15.92,-1.41,15.98231835,17.13648,1.81064,17.23187059,1.71648,0.50064,1.788,15.42,1.31,15.47554522
27/11/2020 18:00,17.55008,-0.77456,17.56716401,1.63008,0.47544,1.698,15.92,-1.25,15.96899809,17.05008,1.69544,17.13416893,1.63008,0.47544,1.698,15.42,1.22,15.46818671
27/11/2020 18:30,17.23272,-0.68504,17.24633058,1.66272,0.48496,1.732,15.57,-1.17,15.61389766,16.81272,1.70496,16.89894797,1.66272,0.48496,1.732,15.15,1.22,15.19904273
27/11/2020 19:00,16.61232,-0.68224,16.62632332,1.67232,0.48776,1.742,14.94,-1.17,14.98574322,16.27232,1.81776,16.37353504,1.67232,0.48776,1.742,14.6,1.33,14.66045361
27/11/2020 19:30,15.69728,0.86504,15.72109709,1.69728,0.49504,1.768,14,0.37,14.00488843,15.64728,1.00504,15.67952413,1.69728,0.49504,1.768,13.95,0.51,13.95931947
27/11/2020 20:00,14.66992,4.88456,15.46174244,1.72992,0.50456,1.802,12.94,4.38,13.66118589,15.17992,-1.44544,15.24858249,1.72992,0.50456,1.802,13.45,-1.95,13.59062177
27/11/2020 20:30,14.52632,0.52976,14.53597669,1.81632,0.52976,1.892,12.71,0,12.71,14.34632,2.69976,14.59813692,1.81632,0.52976,1.892,12.53,2.17,12.71651682
27/11/2020 21:00,13.60728,1.17504,13.65792034,1.69728,0.49504,1.768,11.91,0.68,11.92939646,13.43728,2.78504,13.722862,1.69728,0.49504,1.768,11.74,2.29,11.9612583
27/11/2020 21:30,12.9084,1.1812,12.96233096,1.7184,0.5012,1.79,11.19,0.68,11.21064227,12.8184,2.5512,13.06981255,1.7184,0.5012,1.79,11.1,2.05,11.28771456
27/11/2020 22:00,11.9496,2.9628,12.3114225,1.6896,0.4928,1.76,10.26,2.47,10.5531275,12.0296,1.1728,12.0866346,1.6896,0.4928,1.76,10.34,0.68,10.36233564
27/11/2020 22:30,11.20536,2.66448,11.5177926,1.69536,0.49448,1.766,9.51,2.17,9.754434889,11.12536,1.72448,11.25821773,1.69536,0.49448,1.766,9.43,1.23,9.509879074
27/11/2020 23:00,10.54296,-1.49872,10.64895146,1.51296,0.44128,1.576,9.03,-1.94,9.236043525,9.91296,5.47128,11.32261811,1.51296,0.44128,1.576,8.4,5.03,9.790857981
27/11/2020 23:30,9.46424,1.38832,9.56552514,1.43424,0.41832,1.494,8.03,0.97,8.088374373,9.59424,3.16832,10.10384545,1.43424,0.41832,1.494,8.16,2.75,8.610929102
28/11/2020 00:00,9.24912,1.77016,9.416989285,1.74912,0.51016,1.822,7.5,1.26,7.60510355,9.36912,3.06016,9.856215744,1.74912,0.51016,1.822,7.62,2.55,8.035353135
28/11/2020 00:30,9.52064,1.77352,9.684418372,1.76064,0.51352,1.834,7.76,1.26,7.86162833,9.14064,3.15352,9.669332345,1.76064,0.51352,1.834,7.38,2.64,7.837984435
28/11/2020 01:00,9.97952,-0.84264,10.01503178,1.73952,0.50736,1.812,8.24,-1.35,8.349856286,9.20952,5.31736,10.63435828,1.73952,0.50736,1.812,7.47,4.81,8.884649684
28/11/2020 01:30,9.77576,-1.21832,9.85138504,1.68576,0.49168,1.756,8.09,-1.71,8.268748394,9.07576,5.79168,10.76628891,1.68576,0.49168,1.756,7.39,5.3,9.094069496
28/11/2020 02:00,9.60576,-1.21832,9.682712884,1.68576,0.49168,1.756,7.92,-1.71,8.102499614,8.92576,5.87168,10.6839046,1.68576,0.49168,1.756,7.24,5.38,9.020088691
28/11/2020 02:30,9.16736,-1.09952,9.233061984,1.64736,0.48048,1.716,7.52,-1.58,7.684191565,8.50736,6.03048,10.42793667,1.64736,0.48048,1.716,6.86,5.55,8.823950363
28/11/2020 03:00,9.01312,-1.09784,9.079734842,1.65312,0.48216,1.722,7.36,-1.58,7.527682246,8.31312,6.24216,10.39579365,1.65312,0.48216,1.722,6.66,5.76,8.805293862
28/11/2020 03:30,8.93888,-1.18616,9.017236339,1.65888,0.48384,1.728,7.28,-1.67,7.469089637,8.14888,6.31384,10.30867697,1.65888,0.48384,1.728,6.49,5.83,8.724047226
28/11/2020 04:00,8.6212,-0.6684,8.647071643,1.6512,0.4816,1.72,6.97,-1.15,7.064233858,8.0212,5.8216,9.911138986,1.6512,0.4816,1.72,6.37,5.34,8.312189844
28/11/2020 04:30,8.0508,3.6944,8.857989162,1.6608,0.4844,1.73,6.39,3.21,7.150957978,8.1608,1.6544,8.32680587,1.6608,0.4844,1.73,6.5,1.17,6.604460614
28/11/2020 05:00,8.01432,3.68376,8.820397542,1.62432,0.47376,1.692,6.39,3.21,7.150957978,8.12432,1.64376,8.288939763,1.62432,0.47376,1.692,6.5,1.17,6.604460614
28/11/2020 05:30,8.23312,3.61216,8.990659865,1.65312,0.48216,1.722,6.58,3.13,7.286514942,8.26312,1.57216,8.411351806,1.65312,0.48216,1.722,6.61,1.09,6.699268617
28/11/2020 06:00,8.32248,3.50864,9.031845216,1.57248,0.45864,1.638,6.75,3.05,7.407091197,8.31248,1.47864,8.442967488,1.57248,0.45864,1.638,6.74,1.02,6.816744091
28/11/2020 06:30,8.88736,3.39048,9.51212502,1.64736,0.48048,1.716,7.24,2.91,7.802928937,8.92736,1.43048,9.04124049,1.64736,0.48048,1.716,7.28,0.95,7.341723231
28/11/2020 07:00,9.51824,2.63032,9.874992456,1.57824,0.46032,1.644,7.94,2.17,8.231190679,9.39824,1.63032,9.538598346,1.57824,0.46032,1.644,7.82,1.17,7.907041166
28/11/2020 07:30,10.52472,0.10096,10.52520423,1.61472,0.47096,1.682,8.91,-0.37,8.91767907,9.98472,5.00096,11.16710501,1.61472,0.47096,1.682,8.37,4.53,9.517236994
