Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/11/2020 08:00,10.79864,2.74752,11.14268783,1.56864,0.45752,1.634,9.23,2.29,9.509837012,10.73864,-0.16248,10.73986912,1.56864,0.45752,1.634,9.17,-0.62,9.190935752
28/11/2020 08:30,11.54784,2.75312,11.87149015,1.58784,0.46312,1.654,9.96,2.29,10.21986791,11.44784,-0.21688,11.44989422,1.58784,0.46312,1.654,9.86,-0.68,9.883420461
28/11/2020 09:00,12.3032,2.0176,12.46753544,1.6032,0.4676,1.67,10.7,1.55,10.8116835,12.2432,1.5976,12.34699445,1.6032,0.4676,1.67,10.64,1.13,10.69983645
28/11/2020 09:30,12.97992,-0.17544,12.98110559,1.72992,0.50456,1.802,11.25,-0.68,11.27053237,12.99992,1.89456,13.13724772,1.72992,0.50456,1.802,11.27,1.39,11.35539519
28/11/2020 10:00,13.48728,-0.21496,13.48899291,1.93728,0.56504,2.018,11.55,-0.78,11.5763077,13.51728,2.22504,13.69918471,1.93728,0.56504,2.018,11.58,1.66,11.69837596
28/11/2020 10:30,13.77872,-0.11704,13.77921708,1.99872,0.58296,2.082,11.78,-0.7,11.80077964,13.77872,2.14296,13.94436812,1.99872,0.58296,2.082,11.78,1.56,11.88284478
28/11/2020 11:00,13.6764,-0.1848,13.67764848,1.7664,0.5152,1.84,11.91,-0.7,11.93055321,13.7264,2.1752,13.89768153,1.7664,0.5152,1.84,11.96,1.66,12.07465113
28/11/2020 11:30,13.96192,-0.13944,13.96261629,1.92192,0.56056,2.002,12.04,-0.7,12.06033167,13.97192,2.39056,14.17495417,1.92192,0.56056,2.002,12.05,1.83,12.18816639
28/11/2020 12:00,14.09056,-0.17192,14.09160877,1.81056,0.52808,1.886,12.28,-0.7,12.29993496,14.12056,2.35808,14.31610128,1.81056,0.52808,1.886,12.31,1.83,12.44528023
28/11/2020 12:30,14.69616,-0.07112,14.69633209,2.15616,0.62888,2.246,12.54,-0.7,12.55952228,14.64616,2.45888,14.85113105,2.15616,0.62888,2.246,12.49,1.83,12.62335138
28/11/2020 13:00,14.78064,-0.04648,14.78071308,2.24064,0.65352,2.334,12.54,-0.7,12.55952228,14.67064,2.48352,14.87936657,2.24064,0.65352,2.334,12.43,1.83,12.56398822
28/11/2020 13:30,14.42144,-0.12208,14.4219567,1.98144,0.57792,2.064,12.44,-0.7,12.45967897,14.36144,2.47792,14.57364218,1.98144,0.57792,2.064,12.38,1.9,12.5249511
28/11/2020 14:00,13.7444,2.7692,14.020592,1.8144,0.5292,1.89,11.93,2.24,12.1384719,14.0944,0.4692,14.10220763,1.8144,0.5292,1.89,12.28,-0.06,12.28014658
28/11/2020 14:30,13.51512,1.21816,13.56990724,1.84512,0.53816,1.922,11.67,0.68,11.68979469,13.48512,2.89816,13.79303421,1.84512,0.53816,1.922,11.64,2.36,11.8768346
28/11/2020 15:00,13.38648,1.18064,13.43844327,1.71648,0.50064,1.788,11.67,0.68,11.68979469,13.35648,2.86064,13.65938575,1.71648,0.50064,1.788,11.64,2.36,11.8768346
28/11/2020 15:30,13.44424,1.16832,13.4949087,1.67424,0.48832,1.744,11.77,0.68,11.7896268,13.37424,2.96832,13.69967953,1.67424,0.48832,1.744,11.7,2.48,11.95994983
28/11/2020 16:00,13.50816,3.01488,13.84051618,1.62816,0.47488,1.696,11.88,2.54,12.14849785,13.82816,0.56488,13.83969286,1.62816,0.47488,1.696,12.2,0.09,12.20033196
28/11/2020 16:30,14.11696,5.25328,15.06271922,1.65696,0.48328,1.726,12.46,4.77,13.34183271,14.88696,-2.24672,15.05554146,1.65696,0.48328,1.726,13.23,-2.73,13.50873051
28/11/2020 17:00,15.01008,2.79544,15.26816906,1.63008,0.47544,1.698,13.38,2.32,13.57964653,15.37008,-0.37456,15.37464323,1.63008,0.47544,1.698,13.74,-0.85,13.76626674
28/11/2020 17:30,16.24312,-0.28784,16.24567017,1.65312,0.48216,1.722,14.59,-0.77,14.61030458,16.05312,2.33216,16.22164085,1.65312,0.48216,1.722,14.4,1.85,14.51835046
28/11/2020 18:00,16.15736,-0.19952,16.15859184,1.64736,0.48048,1.716,14.51,-0.68,14.5259251,15.96736,2.33048,16.13653378,1.64736,0.48048,1.716,14.32,1.85,14.4390062
28/11/2020 18:30,16.02232,-0.25224,16.02430539,1.67232,0.48776,1.742,14.35,-0.74,14.36906747,15.81232,2.51776,16.01151396,1.67232,0.48776,1.742,14.14,2.03,14.28497462
28/11/2020 19:00,15.40392,-0.51344,15.41247456,1.63392,0.47656,1.702,13.77,-0.99,13.80554237,15.21392,2.30656,15.38777374,1.63392,0.47656,1.702,13.58,1.83,13.7027479
28/11/2020 19:30,14.4912,1.3216,14.55134028,1.6512,0.4816,1.72,12.84,0.84,12.8674473,14.5912,0.8716,14.61720917,1.6512,0.4816,1.72,12.94,0.39,12.94587579
28/11/2020 20:00,13.32584,5.06712,14.25670778,1.63584,0.47712,1.704,11.69,4.59,12.55882956,14.06584,-2.24288,14.24353768,1.63584,0.47712,1.704,12.43,-2.72,12.72412276
28/11/2020 20:30,12.30304,4.93672,13.25654546,0.98304,0.28672,1.024,11.32,4.65,12.23784703,13.02304,-2.33328,13.23041067,0.98304,0.28672,1.024,12.04,-2.62,12.32176935
28/11/2020 21:00,12.31776,5.35768,13.43249591,1.63776,0.47768,1.706,10.68,4.88,11.74209521,13.06776,-2.05232,13.22793895,1.63776,0.47768,1.706,11.43,-2.53,11.70665623
28/11/2020 21:30,11.72272,5.36496,12.89205026,1.66272,0.48496,1.732,10.06,4.88,11.18114484,12.47272,-1.80504,12.60265502,1.66272,0.48496,1.732,10.81,-2.29,11.04989593
28/11/2020 22:00,11.11968,5.49824,12.40475419,1.63968,0.47824,1.708,9.48,5.02,10.72710585,11.84968,-1.71176,11.97267883,1.63968,0.47824,1.708,10.21,-2.19,10.44223156
28/11/2020 22:30,10.5108,4.4544,11.41571706,1.6608,0.4844,1.73,8.85,3.97,9.699659788,11.0008,0.0744,11.00105159,1.6608,0.4844,1.73,9.34,-0.41,9.348994598
28/11/2020 23:00,10.08816,1.47488,10.19540304,1.62816,0.47488,1.696,8.46,1,8.518896642,10.00816,3.27488,10.53034214,1.62816,0.47488,1.696,8.38,2.8,8.835406046
28/11/2020 23:30,9.50888,1.79384,9.676603784,1.65888,0.48384,1.728,7.85,1.31,7.958555145,9.50888,2.73384,9.894072973,1.65888,0.48384,1.728,7.85,2.25,8.166088415
29/11/2020 00:00,9.03352,3.47936,9.680414743,1.64352,0.47936,1.712,7.39,3,7.975719403,8.86352,1.45936,8.982856917,1.64352,0.47936,1.712,7.22,0.98,7.286206146
29/11/2020 00:30,8.94232,3.62776,9.650167335,1.67232,0.48776,1.742,7.27,3.14,7.919122426,8.77232,1.58776,8.914851653,1.67232,0.48776,1.742,7.1,1.1,7.184705979
29/11/2020 01:00,9.16432,3.80376,9.92236621,1.62432,0.47376,1.692,7.54,3.33,8.242602744,8.99432,1.32376,9.091211844,1.62432,0.47376,1.692,7.37,0.85,7.418854359
29/11/2020 01:30,9.16576,3.94168,9.977374284,1.68576,0.49168,1.756,7.48,3.45,8.237287175,8.96576,1.41168,9.076215775,1.68576,0.49168,1.756,7.28,0.92,7.337901607
29/11/2020 02:00,8.80736,4.01048,9.677475911,1.64736,0.48048,1.716,7.16,3.53,7.982887949,8.59736,1.48048,8.723899358,1.64736,0.48048,1.716,6.95,1,7.021573898
29/11/2020 02:30,8.65576,4.02168,9.544427233,1.68576,0.49168,1.756,6.97,3.53,7.812925188,8.47576,1.49168,8.606022124,1.68576,0.49168,1.756,6.79,1,6.863242674
29/11/2020 03:00,8.412,4.006,9.317176611,1.632,0.476,1.7,6.78,3.53,7.64390607,8.232,1.476,8.36327687,1.632,0.476,1.7,6.6,1,6.675327707
29/11/2020 03:30,8.24232,4.10776,9.209209043,1.67232,0.48776,1.742,6.57,3.62,7.501286556,8.06232,1.48776,8.198440925,1.67232,0.48776,1.742,6.39,1,6.46777396
29/11/2020 04:00,8.11656,4.20608,9.14164401,1.66656,0.48608,1.736,6.45,3.72,7.445864624,7.92656,1.48608,8.06466287,1.66656,0.48608,1.736,6.26,1,6.339369054
29/11/2020 04:30,7.97072,4.33896,9.07518326,1.71072,0.49896,1.782,6.26,3.84,7.343922658,7.80072,1.49896,7.943432105,1.71072,0.49896,1.782,6.09,1,6.17155572
29/11/2020 05:00,7.92272,4.25496,8.993007106,1.66272,0.48496,1.732,6.26,3.77,7.307564574,7.75272,1.48496,7.893654008,1.66272,0.48496,1.732,6.09,1,6.17155572
29/11/2020 05:30,7.9784,4.2712,9.049752262,1.7184,0.5012,1.79,6.26,3.77,7.307564574,7.8084,1.5012,7.951396858,1.7184,0.5012,1.79,6.09,1,6.17155572
29/11/2020 06:00,8.00312,4.09216,8.988643012,1.65312,0.48216,1.722,6.35,3.61,7.304423317,7.80312,1.48216,7.942636842,1.65312,0.48216,1.722,6.15,1,6.230770418
29/11/2020 06:30,8.42768,4.01224,9.334016285,1.68768,0.49224,1.758,6.74,3.52,7.603814832,8.22768,1.49224,8.361907581,1.68768,0.49224,1.758,6.54,1,6.616010883
29/11/2020 07:00,8.62896,3.89928,9.469072563,1.60896,0.46928,1.676,7.02,3.43,7.813149173,8.40896,1.36928,8.519714549,1.60896,0.46928,1.676,6.8,0.9,6.859300256
29/11/2020 07:30,9.17968,3.81824,9.942106497,1.63968,0.47824,1.708,7.54,3.34,8.246647804,8.95968,1.31824,9.056137278,1.63968,0.47824,1.708,7.32,0.84,7.368039088
29/11/2020 08:00,9.61816,3.72488,10.31424902,1.62816,0.47488,1.696,7.99,3.25,8.625694175,9.36816,1.31488,9.459985793,1.62816,0.47488,1.696,7.74,0.84,7.785447964
29/11/2020 08:30,10.62416,0.94288,10.66591761,1.72416,0.50288,1.796,8.9,0.44,8.910869767,9.97416,3.33288,10.51627105,1.72416,0.50288,1.796,8.25,2.83,8.721891997
29/11/2020 09:00,11.32392,3.18656,11.76372937,1.87392,0.54656,1.952,9.45,2.64,9.811834691,11.10392,1.38656,11.19015585,1.87392,0.54656,1.952,9.23,0.84,9.268144367
29/11/2020 09:30,12.32112,2.04616,12.48986664,2.18112,0.63616,2.272,10.14,1.41,10.23756319,12.16112,2.73616,12.46512781,2.18112,0.63616,2.272,9.98,2.1,10.19854892
29/11/2020 10:00,12.9584,1.3212,13.02557868,2.1984,0.6412,2.29,10.76,0.68,10.78146558,12.7984,2.7412,13.08866762,2.1984,0.6412,2.29,10.6,2.1,10.80601684
29/11/2020 10:30,13.72456,0.14008,13.72527485,2.43456,0.71008,2.536,11.29,-0.57,11.30437968,13.53456,2.71008,13.80321876,2.43456,0.71008,2.536,11.1,2,11.27874106
29/11/2020 11:00,13.77024,-0.01368,13.7702468,2.25024,0.65632,2.344,11.52,-0.67,11.53946706,13.58024,2.58632,13.82432529,2.25024,0.65632,2.344,11.33,1.93,11.49320669
29/11/2020 11:30,14.0712,0.8716,14.09816853,2.1312,0.6216,2.22,11.94,0.25,11.94261697,13.9012,2.5516,14.13343638,2.1312,0.6216,2.22,11.77,1.93,11.92718743
29/11/2020 12:00,14.6328,0.0404,14.63285577,2.3328,0.6804,2.43,12.3,-0.64,12.31663915,14.4328,2.8204,14.70579382,2.3328,0.6804,2.43,12.1,2.14,12.28778255
29/11/2020 12:30,14.93936,0.03648,14.93940454,2.31936,0.67648,2.416,12.62,-0.64,12.63621779,14.73936,2.52648,14.95432494,2.31936,0.67648,2.416,12.42,1.85,12.55702592
29/11/2020 13:00,15.03728,0.06504,15.03742066,2.41728,0.70504,2.518,12.62,-0.64,12.63621779,14.89728,2.45504,15.09821754,2.41728,0.70504,2.518,12.48,1.75,12.60209903
29/11/2020 13:30,14.86584,-0.02288,14.86585761,2.11584,0.61712,2.204,12.75,-0.64,12.76605264,14.66584,2.46712,14.87190452,2.11584,0.61712,2.204,12.55,1.85,12.68562178
29/11/2020 14:00,14.30976,-0.24632,14.31187985,1.34976,0.39368,1.406,12.96,-0.64,12.97579285,14.08976,2.31368,14.27846112,1.34976,0.39368,1.406,12.74,1.92,12.88386588
29/11/2020 14:30,14.6748,-0.0436,14.67486477,2.0448,0.5964,2.13,12.63,-0.64,12.64620496,14.4748,2.5164,14.69190607,2.0448,0.5964,2.13,12.43,1.92,12.57741229
29/11/2020 15:00,14.46552,-0.10464,14.46589847,1.83552,0.53536,1.912,12.63,-0.64,12.64620496,14.26552,2.53536,14.48906868,1.83552,0.53536,1.912,12.43,2,12.58987291
29/11/2020 15:30,14.76448,-0.12536,14.76501218,1.76448,0.51464,1.838,13,-0.64,13.01574431,14.53448,2.43464,14.73698004,1.76448,0.51464,1.838,12.77,1.92,12.91353166
29/11/2020 16:00,15.12232,-0.15224,15.1230863,1.67232,0.48776,1.742,13.45,-0.64,13.46521816,14.89232,2.18776,15.05215894,1.67232,0.48776,1.742,13.22,1.7,13.32885591
29/11/2020 16:30,16.19152,0.78336,16.21045875,1.69152,0.49336,1.762,14.5,0.29,14.50289971,15.94152,1.55336,16.0170218,1.69152,0.49336,1.762,14.25,1.06,14.28937018
29/11/2020 17:00,16.99936,2.04648,17.12210036,1.59936,0.46648,1.666,15.4,1.58,15.48083977,16.78936,-0.40352,16.79420845,1.59936,0.46648,1.666,15.19,-0.87,15.21489402
29/11/2020 17:30,17.54968,1.72824,17.63457064,1.63968,0.47824,1.708,15.91,1.25,15.95902879,17.34968,-0.57176,17.35909864,1.63968,0.47824,1.708,15.71,-1.05,15.74505002
29/11/2020 18:00,17.38432,-0.62624,17.39559595,1.62432,0.47376,1.692,15.76,-1.1,15.79834169,16.68432,2.11376,16.8176846,1.62432,0.47376,1.692,15.06,1.64,15.14903297
29/11/2020 18:30,16.57816,0.10488,16.57849175,1.62816,0.47488,1.696,14.95,-0.37,14.95457789,15.93816,1.89488,16.05040543,1.62816,0.47488,1.696,14.31,1.42,14.38028164
29/11/2020 19:00,15.49592,2.77256,15.74200196,1.58592,0.46256,1.652,13.91,2.31,14.10050354,15.35592,-0.56744,15.36640059,1.58592,0.46256,1.652,13.77,-1.03,13.80846842
29/11/2020 19:30,14.7624,2.6432,14.99716507,1.6224,0.4732,1.69,13.14,2.17,13.31797657,14.6024,-0.4668,14.60985927,1.6224,0.4732,1.69,12.98,-0.94,13.01399247
29/11/2020 20:00,13.83928,2.53104,14.06882491,1.64928,0.48104,1.718,12.19,2.05,12.36117308,13.67928,-0.33896,13.68347891,1.64928,0.48104,1.718,12.03,-0.82,12.05791441
29/11/2020 20:30,13.55112,2.60616,13.79945373,1.70112,0.49616,1.772,11.85,2.11,12.0363865,13.37112,0.49616,13.3803223,1.70112,0.49616,1.772,11.67,0,11.67
29/11/2020 21:00,12.94744,2.69592,13.22513468,1.59744,0.46592,1.664,11.35,2.23,11.56699615,12.78744,0.46592,12.79592526,1.59744,0.46592,1.664,11.19,0,11.19
29/11/2020 21:30,12.27472,0.44096,12.28263802,1.61472,0.47096,1.682,10.66,-0.03,10.66004221,11.75472,4.35096,12.53412523,1.61472,0.47096,1.682,10.14,3.88,10.85697932
29/11/2020 22:00,11.3332,1.3076,11.40838464,1.6032,0.4676,1.67,9.73,0.84,9.766191684,11.2332,2.9776,11.62113953,1.6032,0.4676,1.67,9.63,2.51,9.951733517
29/11/2020 22:30,10.4928,1.6004,10.61414773,1.6128,0.4704,1.68,8.88,1.13,8.951608794,10.4028,3.2404,10.89579919,1.6128,0.4704,1.68,8.79,2.77,9.216127169
29/11/2020 23:00,9.79512,1.67816,9.937836626,1.60512,0.46816,1.672,8.19,1.21,8.278900893,9.71512,3.37816,10.285695,1.60512,0.46816,1.672,8.11,2.91,8.616275297
29/11/2020 23:30,9.25112,1.58616,9.386113402,1.70112,0.49616,1.772,7.55,1.09,7.628276345,9.16112,3.40616,9.773844975,1.70112,0.49616,1.772,7.46,2.91,8.007477755
30/11/2020 00:00,8.92536,2.92448,9.392264604,1.69536,0.49448,1.766,7.23,2.43,7.627437315,8.24536,3.59448,8.994790048,1.69536,0.49448,1.766,6.55,3.1,7.246550904
30/11/2020 00:30,9.12152,1.16336,9.195408289,1.69152,0.49336,1.762,7.43,0.67,7.460147452,8.14152,4.08336,9.108137944,1.69152,0.49336,1.762,6.45,3.59,7.381774854
30/11/2020 01:00,9.33424,-0.57168,9.351730022,1.67424,0.48832,1.744,7.66,-1.06,7.732994245,8.38424,5.50832,10.03180291,1.67424,0.48832,1.744,6.71,5.02,8.380005967
30/11/2020 01:30,8.88496,-0.55272,8.902135339,1.22496,0.35728,1.276,7.66,-0.91,7.713864142,8.12496,5.20728,9.650426934,1.22496,0.35728,1.276,6.9,4.85,8.434008537
30/11/2020 02:00,8.57528,3.26904,9.177257194,1.50528,0.43904,1.568,7.07,2.83,7.615366045,8.40528,2.04904,8.651433222,1.50528,0.43904,1.568,6.9,1.61,7.085344028
30/11/2020 02:30,8.5688,3.3284,9.192528488,1.7088,0.4984,1.78,6.86,2.83,7.420815319,8.4488,2.1684,8.722624605,1.7088,0.4984,1.78,6.74,1.67,6.943810193
30/11/2020 03:00,8.27056,3.28808,8.900204088,1.57056,0.45808,1.636,6.7,2.83,7.273162998,8.17056,2.12808,8.443149602,1.57056,0.45808,1.636,6.6,1.67,6.808002644
30/11/2020 03:30,8.12168,3.37424,8.794724646,1.59168,0.46424,1.658,6.53,2.91,7.149055882,8.03168,2.13424,8.31040697,1.59168,0.46424,1.658,6.44,1.67,6.653006839
30/11/2020 04:00,7.9544,3.3192,8.619139632,1.5744,0.4592,1.64,6.38,2.86,6.991709376,7.8844,2.1292,8.166838801,1.5744,0.4592,1.64,6.31,1.67,6.52725057
30/11/2020 04:30,7.87512,3.32816,8.549512501,1.60512,0.46816,1.672,6.27,2.86,6.891480247,7.82512,2.13816,8.11198072,1.60512,0.46816,1.672,6.22,1.67,6.440287261
30/11/2020 05:00,7.86792,3.30856,8.535264167,1.53792,0.44856,1.602,6.33,2.86,6.946114022,7.80792,2.11856,8.090235547,1.53792,0.44856,1.602,6.27,1.67,6.488589986
30/11/2020 05:30,8.30208,2.49144,8.667860497,1.58208,0.46144,1.648,6.72,2.03,7.019921652,8.14208,2.55144,8.532485734,1.58208,0.46144,1.648,6.56,2.09,6.884889251
30/11/2020 06:00,8.72136,3.44248,9.376181995,1.55136,0.45248,1.616,7.17,2.99,7.768461881,8.59136,1.34248,8.695614941,1.55136,0.45248,1.616,7.04,0.89,7.096034104
30/11/2020 06:30,10.20696,1.16328,10.27303523,1.65696,0.48328,1.726,8.55,0.68,8.576998309,9.69696,2.95328,10.13671031,1.65696,0.48328,1.726,8.04,2.47,8.41085608
30/11/2020 07:00,11.26976,1.82368,11.41636103,1.58976,0.46368,1.656,9.68,1.36,9.775070332,11.00976,1.77368,11.15171538,1.58976,0.46368,1.656,9.42,1.31,9.510651923
30/11/2020 07:30,12.56944,1.81192,12.69936518,1.54944,0.45192,1.614,11.02,1.36,11.10360302,12.40944,0.97192,12.44744269,1.54944,0.45192,1.614,10.86,0.52,10.87244223
30/11/2020 08:00,13.46272,2.23496,13.64697314,1.42272,0.41496,1.482,12.04,1.82,12.17678118,13.24272,-1.43504,13.32024672,1.42272,0.41496,1.482,11.82,-1.85,11.96389987
30/11/2020 08:30,14.51304,-1.46328,14.58662121,1.46304,0.42672,1.524,13.05,-1.89,13.18615183,13.49304,2.42672,13.70952583,1.46304,0.42672,1.524,12.03,2,12.19511788
30/11/2020 09:00,13.90672,-1.78304,14.02055965,0.60672,0.17696,0.632,13.3,-1.96,13.44364534,12.89672,2.10696,13.06769556,0.60672,0.17696,0.632,12.29,1.93,12.44061896
30/11/2020 09:30,14.59776,0.90768,14.62595228,1.39776,0.40768,1.456,13.2,0.5,13.2094663,14.06776,-0.09232,14.06806292,1.39776,0.40768,1.456,12.67,-0.5,12.67986199
30/11/2020 10:00,14.97408,1.87744,15.09131713,1.77408,0.51744,1.848,13.2,1.36,13.26987566,14.60408,-0.97256,14.63642803,1.77408,0.51744,1.848,12.83,-1.49,12.9162301
30/11/2020 10:30,15.53688,-1.56216,15.61521643,2.18688,0.63784,2.278,13.35,-2.2,13.53005913,14.61688,2.30784,14.7979494,2.18688,0.63784,2.278,12.43,1.67,12.5416825
30/11/2020 11:00,15.39144,-1.62208,15.47667822,1.98144,0.57792,2.064,13.41,-2.2,13.58926414,14.52144,2.24792,14.69439907,1.98144,0.57792,2.064,12.54,1.67,12.65071144
30/11/2020 11:30,15.66664,-1.51848,15.74005687,2.33664,0.68152,2.434,13.33,-2.2,13.51032568,14.74664,2.35152,14.9329514,2.33664,0.68152,2.434,12.41,1.67,12.52186088
30/11/2020 12:00,15.44776,-1.46232,15.5168189,2.11776,0.61768,2.206,13.33,-2.08,13.49130461,14.52776,2.28768,14.70677702,2.11776,0.61768,2.206,12.41,1.67,12.52186088
30/11/2020 12:30,15.47848,3.03664,15.77353878,2.38848,0.69664,2.488,13.09,2.34,13.29750729,15.53848,-1.95336,15.66077827,2.38848,0.69664,2.488,13.15,-2.65,13.41435798
30/11/2020 13:00,15.39296,-0.77872,15.41264489,1.99296,0.58128,2.076,13.4,-1.36,13.46883811,14.80296,1.57128,14.88611923,1.99296,0.58128,2.076,12.81,0.99,12.84819832
30/11/2020 13:30,15.4896,-1.7472,15.5878291,1.9296,0.5628,2.01,13.56,-2.31,13.75535169,14.7396,2.4828,14.94724403,1.9296,0.5628,2.01,12.81,1.92,12.95308843
30/11/2020 14:00,15.23128,-1.70296,15.32618554,1.60128,0.46704,1.668,13.63,-2.17,13.80165932,14.52128,2.17704,14.68356483,1.60128,0.46704,1.668,12.92,1.71,13.03267049
30/11/2020 14:30,15.3324,-0.3168,15.33567253,1.6224,0.4732,1.69,13.71,-0.79,13.7327419,14.8124,0.6632,14.82723939,1.6224,0.4732,1.69,13.19,0.19,13.19136839
30/11/2020 15:00,14.95224,3.21232,15.29341299,1.48224,0.43232,1.544,13.47,2.78,13.75388309,14.98224,-2.37768,15.16973558,1.48224,0.43232,1.544,13.5,-2.81,13.78934734
30/11/2020 15:30,15.43416,-0.54712,15.44385429,1.48416,0.43288,1.546,13.95,-0.98,13.98438057,14.98416,0.84288,15.00784787,1.48416,0.43288,1.546,13.5,0.41,13.50622449
30/11/2020 16:00,15.8584,1.1512,15.90012931,1.4784,0.4312,1.54,14.38,0.72,14.39801375,15.8584,-0.9388,15.88616367,1.4784,0.4312,1.54,14.38,-1.37,14.44511336
30/11/2020 16:30,16.67408,-2.53256,16.86531363,1.53408,0.44744,1.598,15.14,-2.98,15.4304893,16.29408,1.53744,16.36645242,1.53408,0.44744,1.598,14.76,1.09,14.80019257
30/11/2020 17:00,16.89224,1.26232,16.93933954,1.48224,0.43232,1.544,15.41,0.83,15.43233618,16.98224,-0.76768,16.99958258,1.48224,0.43232,1.544,15.5,-1.2,15.54638222
30/11/2020 17:30,17.25096,1.41528,17.30891789,1.56096,0.45528,1.626,15.69,0.96,15.71934159,17.35096,-0.61472,17.36184592,1.56096,0.45528,1.626,15.79,-1.07,15.82621243
30/11/2020 18:00,16.89984,1.46912,16.96357585,1.53984,0.44912,1.604,15.36,1.02,15.39382993,16.99984,-0.42088,17.00504925,1.53984,0.44912,1.604,15.46,-0.87,15.48445995
30/11/2020 18:30,16.50432,1.49376,16.57178016,1.62432,0.47376,1.692,14.88,1.02,14.91491871,16.68432,-0.47624,16.69111555,1.62432,0.47376,1.692,15.06,-0.95,15.08993373
30/11/2020 19:00,15.70552,1.82536,15.8112396,1.59552,0.46536,1.662,14.11,1.36,14.17539065,16.03552,-0.35464,16.03944111,1.59552,0.46536,1.662,14.44,-0.82,14.46326381
30/11/2020 19:30,14.94664,1.94152,15.07221109,1.61664,0.47152,1.684,13.33,1.47,13.41080907,15.28664,-0.23848,15.2885001,1.61664,0.47152,1.684,13.67,-0.71,13.68842577
30/11/2020 20:00,14.28584,2.24712,14.46149276,1.63584,0.47712,1.704,12.65,1.77,12.77322982,14.58584,-0.23288,14.58769898,1.63584,0.47712,1.704,12.95,-0.71,12.96944872
30/11/2020 20:30,13.93608,2.43344,14.14694158,1.72608,0.50344,1.798,12.21,1.93,12.36159375,14.19608,0.50344,14.20500402,1.72608,0.50344,1.798,12.47,0,12.47
30/11/2020 21:00,13.26512,3.09816,13.62211452,1.60512,0.46816,1.672,11.66,2.63,11.95292851,13.56512,-0.95184,13.59847344,1.60512,0.46816,1.672,11.96,-1.42,12.04400266
30/11/2020 21:30,12.85472,0.47096,12.86334442,1.61472,0.47096,1.682,11.24,0,11.24,12.45472,2.36096,12.67652091,1.61472,0.47096,1.682,10.84,1.89,11.00353125
30/11/2020 22:00,11.97432,2.74376,12.28464726,1.62432,0.47376,1.692,10.35,2.27,10.59600868,11.87432,0.54376,11.88676366,1.62432,0.47376,1.692,10.25,0.07,10.25023902
30/11/2020 22:30,10.96776,4.55768,11.87704536,1.63776,0.47768,1.706,9.33,4.08,10.18308892,11.12776,-0.85232,11.16035358,1.63776,0.47768,1.706,9.49,-1.33,9.582744909
30/11/2020 23:00,10.134,4.622,11.13826019,1.584,0.462,1.65,8.55,4.16,9.508317412,10.304,-0.728,10.32968538,1.584,0.462,1.65,8.72,-1.19,8.800823825
30/11/2020 23:30,9.43624,4.81432,10.59340844,1.62624,0.47432,1.694,7.81,4.34,8.934858701,9.61624,-0.71568,9.642835143,1.62624,0.47432,1.694,7.99,-1.19,8.078130972
01/12/2020 00:00,8.99888,4.82384,10.21025336,1.65888,0.48384,1.728,7.34,4.34,8.527086255,9.11888,-0.59616,9.138346634,1.65888,0.48384,1.728,7.46,-1.08,7.537771554
01/12/2020 00:30,9.16456,4.84008,10.36414658,1.71456,0.50008,1.786,7.45,4.34,8.621954535,9.26456,-0.64992,9.287328356,1.71456,0.50008,1.786,7.55,-1.15,7.637080594
01/12/2020 01:00,9.3232,4.8076,10.48976053,1.6032,0.4676,1.67,7.72,4.34,8.856297195,9.5032,-0.6824,9.52766918,1.6032,0.4676,1.67,7.9,-1.15,7.983263744
01/12/2020 01:30,9.49544,4.81992,10.64870929,1.64544,0.47992,1.714,7.85,4.34,8.969843923,9.63544,-0.67008,9.658711674,1.64544,0.47992,1.714,7.99,-1.15,8.072335474
01/12/2020 02:00,9.36008,4.81544,10.52613699,1.63008,0.47544,1.698,7.73,4.34,8.86501551,9.48008,-0.52456,9.494581613,1.63008,0.47544,1.698,7.85,-1,7.913437938
01/12/2020 02:30,9.15272,5.11496,10.484994,1.66272,0.48496,1.732,7.49,4.63,8.805509639,9.26272,-0.51504,9.277027972,1.66272,0.48496,1.732,7.6,-1,7.665507159
01/12/2020 03:00,8.9032,4.9276,10.17586419,1.6032,0.4676,1.67,7.3,4.46,8.55462448,8.9732,-0.7624,9.005530079,1.6032,0.4676,1.67,7.37,-1.23,7.471934154
01/12/2020 03:30,8.9416,3.4088,9.569332683,1.6416,0.4788,1.71,7.3,2.93,7.866060005,8.7716,0.8788,8.815512237,1.6416,0.4788,1.71,7.13,0.4,7.141211382
01/12/2020 04:00,8.84384,1.19112,8.923691658,1.68384,0.49112,1.754,7.16,0.7,7.194136501,8.55384,3.50112,9.242619758,1.68384,0.49112,1.754,6.87,3.01,7.500466652
01/12/2020 04:30,8.53104,3.02072,9.050049326,1.75104,0.51072,1.824,6.78,2.51,7.229695706,8.68104,2.35072,8.993683339,1.75104,0.51072,1.824,6.93,1.84,7.170111575
01/12/2020 05:00,8.48304,3.00672,9.000129599,1.70304,0.49672,1.774,6.78,2.51,7.229695706,8.63304,2.33672,8.94369275,1.70304,0.49672,1.774,6.93,1.84,7.170111575
01/12/2020 05:30,8.88376,2.87568,9.337597507,1.73376,0.50568,1.806,7.15,2.37,7.532556007,8.99376,2.25568,9.272314231,1.73376,0.50568,1.806,7.26,1.75,7.467938136
01/12/2020 06:00,9.40184,2.62512,9.761447147,1.73184,0.50512,1.804,7.67,2.12,7.957593857,9.57184,1.84512,9.748055642,1.73184,0.50512,1.804,7.84,1.34,7.953690967
01/12/2020 06:30,11.00184,-0.22488,11.00413806,1.73184,0.50512,1.804,9.27,-0.73,9.298698834,10.32184,3.74512,10.98026889,1.73184,0.50512,1.804,8.59,3.24,9.180724372
01/12/2020 07:00,12.0236,1.5548,12.12371065,1.5936,0.4648,1.66,10.43,1.09,10.48680123,11.4436,1.3548,11.52351787,1.5936,0.4648,1.66,9.85,0.89,9.890126389
01/12/2020 07:30,13.55336,0.41848,13.55981905,1.50336,0.43848,1.566,12.05,-0.02,12.0500166,12.76336,1.54848,12.85694944,1.50336,0.43848,1.566,11.26,1.11,11.31457909
01/12/2020 08:00,13.89848,-0.74336,13.9183451,0.94848,0.27664,0.988,12.95,-1.02,12.99010777,12.97848,1.86664,13.11202837,0.94848,0.27664,0.988,12.03,1.59,12.1346199
01/12/2020 08:30,14.9576,-0.5832,14.96896523,1.4976,0.4368,1.56,13.46,-1.02,13.49859252,13.9976,1.7868,14.11118209,1.4976,0.4368,1.56,12.5,1.35,12.57268865
01/12/2020 09:00,15.35456,-0.65992,15.36873473,1.95456,0.57008,2.036,13.4,-1.23,13.45633308,14.36456,1.92008,14.49231835,1.95456,0.57008,2.036,12.41,1.35,12.48321273
01/12/2020 09:30,16.17728,-0.67496,16.19135446,2.41728,0.70504,2.518,13.76,-1.38,13.82902744,15.73728,1.81504,15.84160194,2.41728,0.70504,2.518,13.32,1.11,13.36616998
01/12/2020 10:00,16.70856,-0.26792,16.7107079,3.53856,1.03208,3.686,13.17,-1.3,13.23400544,18.66856,1.65208,18.7415181,3.53856,1.03208,3.686,15.13,0.62,15.14269791
01/12/2020 10:30,17.33256,-0.27592,17.33475607,4.16256,1.21408,4.336,13.17,-1.49,13.25401826,15.93256,2.33408,16.10262083,4.16256,1.21408,4.336,11.77,1.12,11.82316793
01/12/2020 11:00,17.70568,-0.07376,17.70583364,4.85568,1.41624,5.058,12.85,-1.49,12.93609678,16.31568,2.53624,16.51163006,4.85568,1.41624,5.058,11.46,1.12,11.51459943
01/12/2020 11:30,18.26992,0.20456,18.27106515,5.80992,1.69456,6.052,12.46,-1.49,12.54877285,16.86992,2.81456,17.10309764,5.80992,1.69456,6.052,11.06,1.12,11.11656422
01/12/2020 12:00,17.85496,0.05728,17.85505188,5.30496,1.54728,5.526,12.55,-1.49,12.63814069,16.46496,2.66728,16.67960702,5.30496,1.54728,5.526,11.16,1.12,11.21605991
01/12/2020 12:30,18.19696,0.25328,18.19872259,5.73696,1.67328,5.976,12.46,-1.42,12.54065389,16.78696,2.79328,17.01776834,5.73696,1.67328,5.976,11.05,1.12,11.10661515
01/12/2020 13:00,17.28168,0.04424,17.28173663,4.71168,1.37424,4.908,12.57,-1.33,12.64016614,15.82168,2.65424,16.04277245,4.71168,1.37424,4.908,11.11,1.28,11.1834923
01/12/2020 13:30,16.50152,-0.27664,16.5038387,3.61152,1.05336,3.762,12.89,-1.33,12.95843355,15.02152,2.42336,15.21573977,3.61152,1.05336,3.762,11.41,1.37,11.49195371
01/12/2020 14:00,16.2736,-0.3752,16.27792468,3.2736,0.9548,3.41,13,-1.33,13.06785751,14.8036,2.2748,14.97735918,3.2736,0.9548,3.41,11.53,1.32,11.60531344
01/12/2020 14:30,16.00704,-0.78128,16.02609522,2.56704,0.74872,2.674,13.44,-1.53,13.52680672,14.56704,1.71872,14.66808279,2.56704,0.74872,2.674,12,0.97,12.03914033
01/12/2020 15:00,15.55352,-0.89064,15.57899945,1.88352,0.54936,1.962,13.67,-1.44,13.74563567,14.11352,1.43936,14.18672633,1.88352,0.54936,1.962,12.23,0.89,12.26234072
01/12/2020 15:30,14.85888,-0.72616,14.8766133,0.93888,0.27384,0.978,13.92,-1,13.95587332,15.09888,0.65384,15.11303027,0.93888,0.27384,0.978,14.16,0.38,14.16509795
01/12/2020 16:00,16.09904,-1.05528,16.13358933,1.55904,0.45472,1.624,14.54,-1.51,14.61819756,14.98904,1.47472,15.06141159,1.55904,0.45472,1.624,13.43,1.02,13.46867848
01/12/2020 16:30,17.52504,-1.23728,17.56866212,1.65504,0.48272,1.724,15.87,-1.72,15.96293519,16.44504,1.29272,16.49577114,1.65504,0.48272,1.724,14.79,0.81,14.81216392
01/12/2020 17:00,18.59544,-1.24008,18.63674293,1.64544,0.47992,1.714,16.95,-1.72,17.03704493,17.50544,1.28992,17.55290071,1.64544,0.47992,1.714,15.86,0.81,15.88067064
01/12/2020 17:30,18.99112,-1.01384,19.01816265,1.70112,0.49616,1.772,17.29,-1.51,17.35581171,17.85112,1.54616,17.91795457,1.70112,0.49616,1.772,16.15,1.05,16.18409713
01/12/2020 18:00,18.95656,-0.91392,18.97857784,1.66656,0.48608,1.736,17.29,-1.4,17.34658756,17.81656,1.53608,17.88265506,1.66656,0.48608,1.736,16.15,1.05,16.18409713
01/12/2020 18:30,18.53656,-0.82392,18.55486192,1.66656,0.48608,1.736,16.87,-1.31,16.92078603,17.34656,1.75608,17.43522185,1.66656,0.48608,1.736,15.68,1.27,15.73134769
01/12/2020 19:00,17.88544,-0.73008,17.90033466,1.64544,0.47992,1.714,16.24,-1.21,16.28501458,16.69544,1.85992,16.79872076,1.64544,0.47992,1.714,15.05,1.38,15.11313667
01/12/2020 19:30,17.19576,-0.52832,17.2038741,1.68576,0.49168,1.756,15.51,-1.02,15.54350347,15.99576,2.09168,16.13193923,1.68576,0.49168,1.756,14.31,1.6,14.39917011
01/12/2020 20:00,16.40336,-0.36152,16.40734336,1.74336,0.50848,1.816,14.66,-0.87,14.68579245,15.22336,2.21848,15.38415884,1.74336,0.50848,1.816,13.48,1.71,13.58802782
01/12/2020 20:30,15.77944,-0.23808,15.78123597,1.78944,0.52192,1.864,13.99,-0.76,14.01062811,14.61944,2.46192,14.82528502,1.78944,0.52192,1.864,12.83,1.94,12.97584294
01/12/2020 21:00,14.96616,-0.18112,14.96725591,1.67616,0.48888,1.746,13.29,-0.67,13.30687792,13.79616,2.65888,14.05004177,1.67616,0.48888,1.746,12.12,2.17,12.31272919
01/12/2020 21:30,14.03848,-0.65336,14.05367568,1.66848,0.48664,1.738,12.37,-1.14,12.42241925,12.95848,3.27664,13.36632237,1.66848,0.48664,1.738,11.29,2.79,11.62962596
01/12/2020 22:00,12.9588,-0.5016,12.96850415,1.7088,0.4984,1.78,11.25,-1,11.294357,12.1988,5.0484,13.20216134,1.7088,0.4984,1.78,10.49,4.55,11.43427304
01/12/2020 22:30,11.88224,2.99232,12.25322841,1.72224,0.50232,1.794,10.16,2.49,10.46067397,11.71224,-0.17768,11.71358767,1.72224,0.50232,1.794,9.99,-0.68,10.0131164
01/12/2020 23:00,11.16272,0.51496,11.17459179,1.66272,0.48496,1.732,9.5,0.03,9.500047368,10.55272,4.80496,11.59515157,1.66272,0.48496,1.732,8.89,4.32,9.884052812
01/12/2020 23:30,10.60768,-1.50776,10.71429957,1.68768,0.49224,1.758,8.92,-2,9.141465966,9.64768,5.46224,11.08664941,1.68768,0.49224,1.758,7.96,4.97,9.38416219
02/12/2020 00:00,10.1256,-1.4792,10.23307422,1.7856,0.5208,1.86,8.34,-2,8.576456145,9.1756,5.6608,10.78129361,1.7856,0.5208,1.86,7.39,5.14,9.001760939
02/12/2020 00:30,10.20248,-1.41136,10.29963762,1.81248,0.52864,1.888,8.39,-1.94,8.61137039,9.20248,5.89864,10.93067207,1.81248,0.52864,1.888,7.39,5.37,9.135042419
02/12/2020 01:00,10.50728,-1.44496,10.60617002,1.69728,0.49504,1.768,8.81,-1.94,9.021069781,9.54728,5.73504,11.13738027,1.69728,0.49504,1.768,7.85,5.24,9.438225469
02/12/2020 01:30,10.54184,-1.33488,10.62601973,1.73184,0.50512,1.804,8.81,-1.84,9.000094444,9.58184,5.67512,11.13636587,1.73184,0.50512,1.804,7.85,5.17,9.399542542
02/12/2020 02:00,10.45568,-1.33376,10.54040606,1.73568,0.50624,1.808,8.72,-1.84,8.912014363,9.51568,5.73624,11.11092324,1.73568,0.50624,1.808,7.78,5.23,9.374502653
02/12/2020 02:30,10.14992,-1.33544,10.23739596,1.72992,0.50456,1.802,8.42,-1.84,8.618700598,9.17992,5.99456,10.96383513,1.72992,0.50456,1.802,7.45,5.49,9.254328717
02/12/2020 03:00,9.8304,-1.1828,9.901301935,1.6704,0.4872,1.74,8.16,-1.67,8.329135609,8.8804,6.1472,10.80044314,1.6704,0.4872,1.74,7.21,5.66,9.16622605
02/12/2020 03:30,9.618,0.064,9.618212932,1.728,0.504,1.8,7.89,-0.44,7.902259171,8.848,5.064,10.19466527,1.728,0.504,1.8,7.12,4.56,8.455057658
02/12/2020 04:00,9.0752,3.8736,9.86732142,1.7952,0.5236,1.87,7.28,3.35,8.013794357,8.9152,1.6936,9.074638946,1.7952,0.5236,1.87,7.12,1.17,7.215490281
02/12/2020 04:30,8.96016,3.88088,9.764512113,1.82016,0.53088,1.896,7.14,3.35,7.886830796,8.83016,1.70088,8.992481215,1.82016,0.53088,1.896,7.01,1.17,7.106968411
02/12/2020 05:00,8.77792,3.86856,9.592582343,1.77792,0.51856,1.852,7,3.35,7.760315715,8.68792,1.68856,8.850490879,1.77792,0.51856,1.852,6.91,1.17,7.00835216
02/12/2020 05:30,9.11832,4.03576,9.971515351,1.76832,0.51576,1.842,7.35,3.52,8.149411022,8.92832,0.80576,8.964605245,1.76832,0.51576,1.842,7.16,0.29,7.165870498
02/12/2020 06:00,9.59904,4.66472,10.67244965,1.79904,0.52472,1.874,7.8,4.14,8.830605868,9.38904,-0.25528,9.392509782,1.79904,0.52472,1.874,7.59,-0.78,7.629973788
02/12/2020 06:30,10.92192,3.94056,11.61104429,1.68192,0.49056,1.752,9.24,3.45,9.863067474,10.63192,-0.46944,10.64227874,1.68192,0.49056,1.752,8.95,-0.96,9.001338789
02/12/2020 07:00,11.66504,3.64272,12.22057966,1.17504,0.34272,1.224,10.49,3.3,10.99682227,11.34504,-0.80728,11.37372558,1.17504,0.34272,1.224,10.17,-1.15,10.23481314
02/12/2020 07:30,13.79848,-0.78336,13.82069836,1.42848,0.41664,1.488,12.37,-1.2,12.42806904,12.73848,2.73664,13.02912396,1.42848,0.41664,1.488,11.31,2.32,11.54549696
02/12/2020 08:00,14.72584,-1.67288,14.82055637,1.39584,0.40712,1.454,13.33,-2.08,13.49130461,13.52584,3.09712,13.87589637,1.39584,0.40712,1.454,12.13,2.69,12.42469316
02/12/2020 08:30,15.12232,-0.32224,15.1257529,1.43232,0.41776,1.492,13.69,-0.74,13.70998541,14.20232,1.80776,14.31690922,1.43232,0.41776,1.492,12.77,1.39,12.8454272
02/12/2020 09:00,15.10032,2.55176,15.31440966,1.48032,0.43176,1.542,13.62,2.12,13.78400522,14.74032,-1.46824,14.81326306,1.48032,0.43176,1.542,13.26,-1.9,13.39543206
02/12/2020 09:30,15.52184,2.27512,15.68769225,1.49184,0.43512,1.554,14.03,1.84,14.15014134,15.14184,-1.46488,15.21253404,1.49184,0.43512,1.554,13.65,-1.9,13.78160005
02/12/2020 10:00,15.77336,2.43848,15.96073527,1.74336,0.50848,1.816,14.03,1.93,14.16212555,15.39336,-1.55152,15.47135244,1.74336,0.50848,1.816,13.65,-2.06,13.80456808
02/12/2020 10:30,15.70064,2.49352,15.89741295,1.76064,0.51352,1.834,13.94,1.98,14.07991477,15.41064,-1.54648,15.48804137,1.76064,0.51352,1.834,13.65,-2.06,13.80456808
02/12/2020 11:00,15.97904,2.50472,16.1741566,2.03904,0.59472,2.124,13.94,1.91,14.07024165,15.59904,-1.51528,15.67246383,2.03904,0.59472,2.124,13.56,-2.11,13.72318112
02/12/2020 11:30,16.16688,2.32784,16.33361099,1.94688,0.56784,2.028,14.22,1.76,14.32850306,15.77688,-1.54216,15.85207242,1.94688,0.56784,2.028,13.83,-2.11,13.99003217
02/12/2020 12:00,16.78856,2.51208,16.97546149,2.81856,0.82208,2.936,13.97,1.69,14.07185134,16.42856,-1.28792,16.47896604,2.81856,0.82208,2.936,13.61,-2.11,13.77258872
02/12/2020 12:30,16.49304,2.48672,16.67945277,2.42304,0.70672,2.524,14.07,1.78,14.18214723,16.16304,-1.49328,16.23187442,2.42304,0.70672,2.524,13.74,-2.2,13.91501347
02/12/2020 13:00,16.784,0.192,16.78509815,2.304,0.672,2.4,14.48,-0.48,14.48795362,16.044,0.582,16.05455263,2.304,0.672,2.4,13.74,-0.09,13.74029476
02/12/2020 13:30,16.68448,-2.31536,16.84436893,1.76448,0.51464,1.838,14.92,-2.83,15.18602318,15.50448,2.63464,15.72673609,1.76448,0.51464,1.838,13.74,2.12,13.90258969
02/12/2020 14:00,16.76272,-2.27504,16.9164,1.90272,0.55496,1.982,14.86,-2.83,15.12707837,15.52272,2.78496,15.77056874,1.90272,0.55496,1.982,13.62,2.23,13.80135138
02/12/2020 14:30,16.81776,-2.28232,16.97191904,1.87776,0.54768,1.956,14.94,-2.83,15.20567328,15.57776,2.59768,15.79286383,1.87776,0.54768,1.956,13.7,2.05,13.85252685
02/12/2020 15:00,16.56832,-2.38424,16.73899125,1.52832,0.44576,1.592,15.04,-2.83,15.3039374,15.31832,2.49576,15.52030108,1.52832,0.44576,1.592,13.79,2.05,13.94154224
02/12/2020 15:30,16.34248,1.44864,16.40655998,1.57248,0.45864,1.638,14.77,0.99,14.80314156,15.86248,-1.33136,15.9182534,1.57248,0.45864,1.638,14.29,-1.79,14.40167351
02/12/2020 16:00,16.81056,0.28808,16.81302821,1.57056,0.45808,1.636,15.24,-0.17,15.24094813,16.14056,-0.30192,16.14338356,1.57056,0.45808,1.636,14.57,-0.76,14.58980809
02/12/2020 16:30,17.66544,0.76992,17.68220991,1.64544,0.47992,1.714,16.02,0.29,16.02262463,17.35544,-1.12008,17.39154613,1.64544,0.47992,1.714,15.71,-1.6,15.79126657
02/12/2020 17:00,18.52808,-1.66056,18.60234415,1.67808,0.48944,1.748,16.85,-2.15,16.98661238,18.07808,1.24944,18.12120517,1.67808,0.48944,1.748,16.4,0.76,16.41760031
02/12/2020 17:30,18.37792,-1.36144,18.42827888,1.29792,0.37856,1.352,17.08,-1.74,17.16840121,17.99792,-0.89144,18.01998306,1.29792,0.37856,1.352,16.7,-1.27,16.7482208
02/12/2020 18:00,17.23,0.68,17.24341324,0,0,0,17.23,0.68,17.24341324,16.88,-1.27,16.92770806,0,0,0,16.88,-1.27,16.92770806
02/12/2020 18:30,16.97,-2.21,17.11329892,0,0,0,16.97,-2.21,17.11329892,16.57,-0.89,16.59388442,0,0,0,16.57,-0.89,16.59388442
02/12/2020 19:00,16.85224,0.60232,16.8630004,0.76224,0.22232,0.794,16.09,0.38,16.09448663,16.53224,-0.56768,16.54198356,0.76224,0.22232,0.794,15.77,-0.79,15.78977517
02/12/2020 19:30,16.73496,1.50728,16.80270154,1.70496,0.49728,1.776,15.03,1.01,15.06389724,16.48496,-0.29272,16.48755868,1.70496,0.49728,1.776,14.78,-0.79,14.80109793
02/12/2020 20:00,16.12336,-0.76152,16.1413336,1.74336,0.50848,1.816,14.38,-1.27,14.43597243,15.42336,2.36848,15.6041575,1.74336,0.50848,1.816,13.68,1.86,13.80586832
02/12/2020 20:30,15.86328,-2.82696,16.11320437,1.79328,0.52304,1.868,14.07,-3.35,14.46331221,14.84328,4.63304,15.54953442,1.79328,0.52304,1.868,13.05,4.11,13.68190776
02/12/2020 21:00,14.92968,-2.56176,15.14786979,1.63968,0.47824,1.708,13.29,-3.04,13.63325713,13.93968,4.68824,14.70694641,1.63968,0.47824,1.708,12.3,4.21,13.0005423
02/12/2020 21:30,13.88008,0.02544,13.88010331,1.63008,0.47544,1.698,12.25,-0.45,12.25826252,13.29008,4.99544,14.19790996,1.63008,0.47544,1.698,11.66,4.52,12.50543882
02/12/2020 22:00,12.80848,2.51664,13.05337645,1.66848,0.48664,1.738,11.14,2.03,11.32344912,12.63848,-0.17336,12.63966892,1.66848,0.48664,1.738,10.97,-0.66,10.98983621
02/12/2020 22:30,11.81192,2.27056,12.02817097,1.68192,0.49056,1.752,10.13,1.78,10.2851981,11.75192,1.14056,11.80713771,1.68192,0.49056,1.752,10.07,0.65,10.09095635
02/12/2020 23:00,10.99464,2.66552,11.31313863,1.66464,0.48552,1.734,9.33,2.18,9.581299494,10.85464,0.94552,10.8957431,1.66464,0.48552,1.734,9.19,0.46,9.201505312
02/12/2020 23:30,10.22544,2.97992,10.65080027,1.64544,0.47992,1.714,8.58,2.5,8.936800322,9.93544,1.13992,10.00061926,1.64544,0.47992,1.714,8.29,0.66,8.316231118
03/12/2020 00:00,9.43024,3.57632,10.08560812,1.77024,0.51632,1.844,7.66,3.06,8.248587758,9.57024,-0.16368,9.571639609,1.77024,0.51632,1.844,7.8,-0.68,7.829584919
03/12/2020 00:30,9.6364,3.6352,10.29926619,1.7664,0.5152,1.84,7.87,3.12,8.465890384,9.7464,-0.1648,9.747793186,1.7664,0.5152,1.84,7.98,-0.68,8.008920027
03/12/2020 01:00,9.97312,3.50216,10.57015833,1.65312,0.48216,1.722,8.32,3.02,8.851146818,9.99312,0.48216,10.00474515,1.65312,0.48216,1.722,8.34,0,8.34
03/12/2020 01:30,10.002,3.496,10.59537729,1.632,0.476,1.7,8.37,3.02,8.898162732,10.032,0.476,10.04328631,1.632,0.476,1.7,8.4,0,8.4
03/12/2020 02:00,9.8308,3.7144,10.50911014,1.6608,0.4844,1.73,8.17,3.23,8.785317296,9.8308,1.1544,9.898346731,1.6608,0.4844,1.73,8.17,0.67,8.197426425
03/12/2020 02:30,9.39776,3.81768,10.14359767,1.63776,0.47768,1.706,7.76,3.34,8.448266094,9.46776,1.14768,9.537067096,1.63776,0.47768,1.706,7.83,0.67,7.858613109
03/12/2020 03:00,9.16088,3.93984,9.972164339,1.61088,0.46984,1.678,7.55,3.47,8.309235825,9.21088,1.13984,9.28113924,1.61088,0.46984,1.678,7.6,0.67,7.629475736
03/12/2020 03:30,9.1916,3.9488,10.00392583,1.6416,0.4788,1.71,7.55,3.47,8.309235825,9.1616,1.1488,9.233344789,1.6416,0.4788,1.71,7.52,0.67,7.549788076
03/12/2020 04:00,9.13872,3.91296,9.941200089,1.75872,0.51296,1.832,7.38,3.4,8.125539982,9.13872,1.18296,9.214965958,1.75872,0.51296,1.832,7.38,0.67,7.410350869
03/12/2020 04:30,9.1272,4.0596,9.989300876,1.7472,0.5096,1.82,7.38,3.55,8.18943832,9.1272,1.1796,9.203110126,1.7472,0.5096,1.82,7.38,0.67,7.410350869
03/12/2020 05:00,9.07536,4.04448,9.935792751,1.69536,0.49448,1.766,7.38,3.55,8.18943832,9.07536,1.16448,9.149763538,1.69536,0.49448,1.766,7.38,0.67,7.410350869
03/12/2020 05:30,9.24304,3.74672,9.97354998,1.70304,0.49672,1.774,7.54,3.25,8.210608991,9.25304,1.16672,9.326306064,1.70304,0.49672,1.774,7.55,0.67,7.579670178
03/12/2020 06:00,9.6096,3.7428,10.31275734,1.6896,0.4928,1.76,7.92,3.25,8.560893645,9.6596,1.1628,9.729335846,1.6896,0.4928,1.76,7.97,0.67,7.998112277
03/12/2020 06:30,10.992,0.216,10.99412207,1.632,0.476,1.7,9.36,-0.26,9.363610415,10.562,4.506,11.48302573,1.632,0.476,1.7,8.93,4.03,9.797234304
03/12/2020 07:00,11.98992,3.89456,12.60657682,1.48992,0.43456,1.552,10.5,3.46,11.05538783,11.82992,-1.08544,11.87961225,1.48992,0.43456,1.552,10.34,-1.52,10.45112434
03/12/2020 07:30,13.56928,1.69104,13.67424499,1.40928,0.41104,1.468,12.16,1.28,12.22718283,13.09928,0.00104,13.09928004,1.40928,0.41104,1.468,11.69,-0.41,11.6971877
03/12/2020 08:00,14.85648,-1.22936,14.90725743,1.47648,0.43064,1.538,13.38,-1.66,13.48258136,13.83648,2.26064,14.01993837,1.47648,0.43064,1.538,12.36,1.83,12.49473889
03/12/2020 08:30,15.35896,-1.41072,15.42361122,1.36896,0.39928,1.426,13.99,-1.81,14.10660129,14.31896,2.03928,14.46344628,1.36896,0.39928,1.426,12.95,1.64,13.0534325
03/12/2020 09:00,14.78624,-0.13568,14.78686249,0.42624,0.12432,0.444,14.36,-0.26,14.36235357,14.09624,-0.41568,14.1023676,0.42624,0.12432,0.444,13.67,-0.54,13.68066153
03/12/2020 09:30,15.7352,2.5936,15.94751642,1.5552,0.4536,1.62,14.18,2.14,14.34057182,15.5652,-2.4464,15.75627888,1.5552,0.4536,1.62,14.01,-2.9,14.30699479
03/12/2020 10:00,16.07808,1.58944,16.15645308,1.67808,0.48944,1.748,14.4,1.1,14.44195278,15.77808,-1.38056,15.83836338,1.67808,0.48944,1.748,14.1,-1.87,14.22346301
03/12/2020 10:30,16.282,-0.194,16.28315571,1.632,0.476,1.7,14.65,-0.67,14.66531282,15.972,-0.614,15.98379742,1.632,0.476,1.7,14.34,-1.09,14.38136642
03/12/2020 11:00,16.49192,-0.17944,16.49289617,1.68192,0.49056,1.752,14.81,-0.67,14.82514755,16.15192,-0.66944,16.16578701,1.68192,0.49056,1.752,14.47,-1.16,14.51642174
03/12/2020 11:30,16.4996,-0.1772,16.50055151,1.6896,0.4928,1.76,14.81,-0.67,14.82514755,16.1596,-0.6072,16.1710038,1.6896,0.4928,1.76,14.47,-1.1,14.51175041
03/12/2020 12:00,16.75112,-0.10384,16.75144185,1.94112,0.56616,2.022,14.81,-0.67,14.82514755,16.41112,-0.44384,16.41712075,1.94112,0.56616,2.022,14.47,-1.01,14.50520596
03/12/2020 12:30,16.65984,-0.22088,16.66130417,1.53984,0.44912,1.604,15.12,-0.67,15.1348373,16.28984,-0.56088,16.29949305,1.53984,0.44912,1.604,14.75,-1.01,14.78453922
03/12/2020 13:00,16.7936,-0.2052,16.79485362,1.5936,0.4648,1.66,15.2,-0.67,15.21475928,16.3436,-0.5452,16.35269103,1.5936,0.4648,1.66,14.75,-1.01,14.78453922
03/12/2020 13:30,16.94504,-0.11728,16.94544585,1.89504,0.55272,1.974,15.05,-0.67,15.06490624,16.54504,-0.33728,16.54847746,1.89504,0.55272,1.974,14.65,-0.89,14.67700923
03/12/2020 14:00,17.0084,-0.0988,17.00868696,1.9584,0.5712,2.04,15.05,-0.67,15.06490624,16.5584,-0.3788,16.56273226,1.9584,0.5712,2.04,14.6,-0.95,14.63087489
03/12/2020 14:30,16.79144,-0.16208,16.79222222,1.74144,0.50792,1.814,15.05,-0.67,15.06490624,16.34144,-0.51208,16.34946137,1.74144,0.50792,1.814,14.6,-1.02,14.63558677
03/12/2020 15:00,16.53904,-0.21528,16.54044103,1.55904,0.45472,1.624,14.98,-0.67,14.99497583,16.09904,-0.56528,16.10896118,1.55904,0.45472,1.624,14.54,-1.02,14.57573326
03/12/2020 15:30,16.67536,-0.24552,16.67716736,1.45536,0.42448,1.516,15.22,-0.67,15.23473991,16.22536,-0.59552,16.23628502,1.45536,0.42448,1.516,14.77,-1.02,14.80517815
03/12/2020 16:00,17.18144,-0.23208,17.18300735,1.50144,0.43792,1.564,15.68,-0.67,15.69430789,16.71144,-0.66208,16.72455012,1.50144,0.43792,1.564,15.21,-1.1,15.24972459
03/12/2020 16:30,18.06592,-0.20744,18.06711091,1.58592,0.46256,1.652,16.48,-0.67,16.49361392,17.57592,-0.63744,17.58747548,1.58592,0.46256,1.652,15.99,-1.1,16.02779149
03/12/2020 17:00,18.74744,-0.20408,18.74855075,1.59744,0.46592,1.664,17.15,-0.67,17.16308247,18.25744,-0.63408,18.26844747,1.59744,0.46592,1.664,16.66,-1.1,16.69627503
03/12/2020 17:30,19.10896,-0.34072,19.11199734,1.60896,0.46928,1.676,17.5,-0.81,17.51873568,18.60896,-0.32072,18.61172355,1.60896,0.46928,1.676,17,-0.79,17.01834598
03/12/2020 18:00,18.86424,-0.32168,18.8669825,1.67424,0.48832,1.744,17.19,-0.81,17.20907319,18.37424,-0.20168,18.37534681,1.67424,0.48832,1.744,16.7,-0.69,16.71424841
03/12/2020 18:30,18.07056,1.13808,18.10636255,1.57056,0.45808,1.636,16.5,0.68,16.51400618,17.65056,-0.23192,17.65208359,1.57056,0.45808,1.636,16.08,-0.69,16.0947973
03/12/2020 19:00,17.61096,1.13528,17.64751464,1.56096,0.45528,1.626,16.05,0.68,16.06439853,17.18096,-0.23472,17.18256325,1.56096,0.45528,1.626,15.62,-0.69,15.63523265
03/12/2020 19:30,16.8844,1.1392,16.9227876,1.5744,0.4592,1.64,15.31,0.68,15.3250938,16.4744,-0.2308,16.47601663,1.5744,0.4592,1.64,14.9,-0.69,14.91596795
03/12/2020 20:00,16.23696,1.16328,16.27857765,1.65696,0.48328,1.726,14.58,0.68,14.59584872,15.85696,-0.20672,15.8583074,1.65696,0.48328,1.726,14.2,-0.69,14.2167542
03/12/2020 20:30,16.14536,2.20448,16.29516436,1.69536,0.49448,1.766,14.45,1.71,14.55082816,15.12536,1.23448,15.1756534,1.69536,0.49448,1.766,13.43,0.74,13.45037174
03/12/2020 21:00,15.35208,1.14144,15.39445503,1.58208,0.46144,1.648,13.77,0.68,13.7867799,14.16208,1.77144,14.27243881,1.58208,0.46144,1.648,12.58,1.31,12.64802356
03/12/2020 21:30,14.40824,1.14032,14.45329407,1.57824,0.46032,1.644,12.83,0.68,12.84800763,13.24824,1.85032,13.37682874,1.57824,0.46032,1.644,11.67,1.39,11.7524891
03/12/2020 22:00,13.58736,1.27048,13.64662857,1.64736,0.48048,1.716,11.94,0.79,11.9661063,12.40736,2.33048,12.62433045,1.64736,0.48048,1.716,10.76,1.85,10.91787983
03/12/2020 22:30,12.15584,3.29712,12.59505643,1.63584,0.47712,1.704,10.52,2.82,10.89140946,11.73584,0.09712,11.73624185,1.63584,0.47712,1.704,10.1,-0.38,10.10714599
03/12/2020 23:00,11.10512,4.54816,12.00039373,1.60512,0.46816,1.672,9.5,4.08,10.33907153,10.95512,-1.02184,11.00267291,1.60512,0.46816,1.672,9.35,-1.49,9.467977609
03/12/2020 23:30,10.29048,4.43264,11.20456496,1.62048,0.47264,1.688,8.67,3.96,9.531552864,10.19048,-1.08736,10.24832837,1.62048,0.47264,1.688,8.57,-1.56,8.710826597
04/12/2020 00:00,9.9576,4.6668,10.99694594,1.7376,0.5068,1.81,8.22,4.16,9.212708614,9.8176,-1.1732,9.887450025,1.7376,0.5068,1.81,8.08,-1.68,8.252805584
04/12/2020 00:30,10.08104,4.59072,11.07709698,1.75104,0.51072,1.824,8.33,4.08,9.275521549,9.92104,-1.16928,9.989707223,1.75104,0.51072,1.824,8.17,-1.68,8.340941194
04/12/2020 01:00,10.2728,1.9404,10.45445226,1.6128,0.4704,1.68,8.66,1.47,8.783877276,10.0628,1.7604,10.21562294,1.6128,0.4704,1.68,8.45,1.29,8.547900327
04/12/2020 01:30,10.27088,2.52984,10.57785736,1.61088,0.46984,1.678,8.66,2.06,8.901640298,10.12088,1.53984,10.23734923,1.61088,0.46984,1.678,8.51,1.07,8.577004139
04/12/2020 02:00,10.08384,2.66112,10.42906462,1.68384,0.49112,1.754,8.4,2.17,8.675765096,9.98384,1.73112,10.13280996,1.68384,0.49112,1.754,8.3,1.24,8.392115347
04/12/2020 02:30,9.82928,2.72104,10.19896093,1.64928,0.48104,1.718,8.18,2.24,8.481155582,9.71928,1.84104,9.892109583,1.64928,0.48104,1.718,8.07,1.36,8.183794963
04/12/2020 03:00,9.54696,3.07328,10.02943145,1.65696,0.48328,1.726,7.89,2.59,8.304227839,9.47696,1.28328,9.563450131,1.65696,0.48328,1.726,7.82,0.8,7.860814207
04/12/2020 03:30,9.16576,5.05168,10.46568809,1.68576,0.49168,1.756,7.48,4.56,8.760365289,9.06576,-0.18832,9.067715743,1.68576,0.49168,1.756,7.38,-0.68,7.411261701
04/12/2020 04:00,9.10872,5.24296,10.50987201,1.75872,0.51296,1.832,7.35,4.73,8.740446213,9.04872,-0.31704,9.054272362,1.75872,0.51296,1.832,7.29,-0.83,7.337097519
04/12/2020 04:30,8.95336,5.23848,10.3732506,1.74336,0.50848,1.816,7.21,4.73,8.623050504,8.91336,-0.32152,8.919157001,1.74336,0.50848,1.816,7.17,-0.83,7.217880575
04/12/2020 05:00,9.21728,4.24504,10.14783796,1.69728,0.49504,1.768,7.52,3.75,8.40314822,8.57728,3.70504,9.343289228,1.69728,0.49504,1.768,6.88,3.21,7.592002371
04/12/2020 05:30,9.68032,1.18176,9.752187037,1.72032,0.50176,1.792,7.96,0.68,7.988992427,8.90032,4.20176,9.842280386,1.72032,0.50176,1.792,7.18,3.7,8.077276769
04/12/2020 06:00,9.9296,3.4228,10.50297653,1.6896,0.4928,1.76,8.24,2.93,8.745427377,9.3896,2.9628,9.845952062,1.6896,0.4928,1.76,7.7,2.47,8.086463999
04/12/2020 06:30,11.08888,-1.00616,11.13443387,1.65888,0.48384,1.728,9.43,-1.49,9.546989054,10.53888,4.89384,11.61971005,1.65888,0.48384,1.728,8.88,4.41,9.914761722
04/12/2020 07:00,12.00488,0.92184,12.04022146,1.51488,0.44184,1.578,10.49,0.48,10.50097615,11.78488,2.48184,12.04337687,1.51488,0.44184,1.578,10.27,2.04,10.47064945
04/12/2020 07:30,13.29072,1.30896,13.35502207,1.47072,0.42896,1.532,11.82,0.88,11.85271277,13.24072,1.59896,13.33691641,1.47072,0.42896,1.532,11.77,1.17,11.82800913
04/12/2020 08:00,14.16728,-0.24496,14.16939759,1.45728,0.42504,1.518,12.71,-0.67,12.72764707,14.12728,1.33504,14.190221,1.45728,0.42504,1.518,12.67,0.91,12.70263752
04/12/2020 08:30,14.88344,0.41392,14.88919461,1.45344,0.42392,1.514,13.43,-0.01,13.43000372,14.90344,-0.14608,14.9041559,1.45344,0.42392,1.514,13.45,-0.57,13.46207265
04/12/2020 09:00,15.32304,-0.66328,15.3373888,1.46304,0.42672,1.524,13.86,-1.09,13.90279468,15.20304,1.09672,15.24254638,1.46304,0.42672,1.524,13.74,0.67,13.75632582
04/12/2020 09:30,15.29144,3.21792,15.62636063,1.50144,0.43792,1.564,13.79,2.78,14.06742691,15.97144,-4.08208,16.4848498,1.50144,0.43792,1.564,14.47,-4.52,15.15952836
04/12/2020 10:00,15.29928,4.28104,15.88695289,1.64928,0.48104,1.718,13.65,3.8,14.16906842,16.11928,-4.21896,16.66225709,1.64928,0.48104,1.718,14.47,-4.7,15.21416774
04/12/2020 10:30,15.802,0.076,15.80218276,1.632,0.476,1.7,14.17,-0.4,14.17564461,15.772,-3.544,16.16526894,1.632,0.476,1.7,14.14,-4.02,14.70034013
