Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/12/2020 11:00,16.30096,0.64528,16.31372683,1.80096,0.52528,1.876,14.5,0.12,14.50049654,16.07096,-0.73472,16.08774592,1.80096,0.52528,1.876,14.27,-1.26,14.32551919
04/12/2020 11:30,16.59184,-2.42488,16.7681006,1.97184,0.57512,2.054,14.62,-3,14.92462395,15.81184,2.53512,16.01377899,1.97184,0.57512,2.054,13.84,1.96,13.97809715
04/12/2020 12:00,16.66992,-2.42544,16.84544425,1.96992,0.57456,2.052,14.7,-3,15.0029997,15.92992,2.53456,16.13029279,1.96992,0.57456,2.052,13.96,1.96,14.09692165
04/12/2020 12:30,17.14888,-2.31616,17.30458559,2.13888,0.62384,2.228,15.01,-2.94,15.29521821,16.26888,2.58384,16.47278621,2.13888,0.62384,2.228,14.13,1.96,14.26529004
04/12/2020 13:00,16.61264,1.38952,16.67065007,1.95264,0.56952,2.034,14.66,0.82,14.68291524,16.42264,-0.86048,16.44516739,1.95264,0.56952,2.034,14.47,-1.43,14.5404883
04/12/2020 13:30,16.35744,2.36592,16.52765624,1.83744,0.53592,1.914,14.52,1.83,14.6348659,16.30744,-1.66408,16.39212499,1.83744,0.53592,1.914,14.47,-2.2,14.6362871
04/12/2020 14:00,16.37472,2.37096,16.54547994,1.85472,0.54096,1.932,14.52,1.83,14.6348659,16.32472,-1.76904,16.42029189,1.85472,0.54096,1.932,14.47,-2.31,14.6532249
04/12/2020 14:30,15.98136,2.35248,16.15357637,1.79136,0.52248,1.866,14.19,1.83,14.30751551,16.09136,-1.66752,16.17753039,1.79136,0.52248,1.866,14.3,-2.19,14.46672389
04/12/2020 15:00,15.70064,2.45352,15.89118802,1.76064,0.51352,1.834,13.94,1.94,14.07434546,15.87064,-1.67648,15.95894104,1.76064,0.51352,1.834,14.11,-2.19,14.27894254
04/12/2020 15:30,15.94552,2.33536,16.11562951,1.59552,0.46536,1.662,14.35,1.87,14.47133028,15.97552,-1.72464,16.06834224,1.59552,0.46536,1.662,14.38,-2.19,14.54580696
04/12/2020 16:00,16.74168,2.21424,16.88747192,1.59168,0.46424,1.658,15.15,1.75,15.25073769,16.54168,-1.77576,16.63672146,1.59168,0.46424,1.658,14.95,-2.24,15.11688129
04/12/2020 16:30,17.37312,2.18216,17.50962937,1.65312,0.48216,1.722,15.72,1.7,15.81165393,17.22312,-1.68784,17.30562528,1.65312,0.48216,1.722,15.57,-2.17,15.72048981
04/12/2020 17:00,17.49768,2.12224,17.62591013,1.68768,0.49224,1.758,15.81,1.63,15.89380382,17.59768,-1.72776,17.68229329,1.68768,0.49224,1.758,15.91,-2.22,16.06413708
04/12/2020 17:30,17.78384,2.12112,17.90988875,1.68384,0.49112,1.754,16.1,1.63,16.18230206,17.94384,-1.72888,18.02693596,1.68384,0.49112,1.754,16.26,-2.22,16.41085007
04/12/2020 18:00,17.5608,2.2144,17.69986621,1.6608,0.4844,1.73,15.9,1.73,15.99383944,17.8008,-1.7356,17.88521143,1.6608,0.4844,1.73,16.14,-2.22,16.29196121
04/12/2020 18:30,17.20504,2.36272,17.36651511,1.65504,0.48272,1.724,15.55,1.88,15.66323402,17.47504,-1.61728,17.54971845,1.65504,0.48272,1.724,15.82,-2.1,15.95877188
04/12/2020 19:00,16.6596,2.7728,16.88877414,1.6896,0.4928,1.76,14.97,2.28,15.14263187,16.8796,-1.3872,16.93650554,1.6896,0.4928,1.76,15.19,-1.88,15.30589756
04/12/2020 19:30,16.1108,2.3544,16.28192482,1.6608,0.4844,1.73,14.45,1.87,14.57049759,16.2108,-0.2356,16.21251196,1.6608,0.4844,1.73,14.55,-0.72,14.56780354
04/12/2020 20:00,15.30616,1.25888,15.35784206,1.67616,0.48888,1.746,13.63,0.77,13.65173249,15.35616,1.28888,15.4101545,1.67616,0.48888,1.746,13.68,0.8,13.70337185
04/12/2020 20:30,14.93544,2.10992,15.08373728,1.64544,0.47992,1.714,13.29,1.63,13.38958551,14.96544,1.27992,15.02007289,1.64544,0.47992,1.714,13.32,0.8,13.3440024
04/12/2020 21:00,14.0124,1.8432,14.13310794,1.6224,0.4732,1.69,12.39,1.37,12.46551242,14.0724,1.8332,14.19130241,1.6224,0.4732,1.69,12.45,1.36,12.52406084
04/12/2020 21:30,13.03744,3.31592,13.45251527,1.59744,0.46592,1.664,11.44,2.85,11.78966072,13.25744,-0.21408,13.25916836,1.59744,0.46592,1.664,11.66,-0.68,11.67981164
04/12/2020 22:00,12.3408,3.4444,12.81246409,1.6608,0.4844,1.73,10.68,2.96,11.08259897,12.5908,0.4844,12.6001146,1.6608,0.4844,1.73,10.93,0,10.93
04/12/2020 22:30,11.56504,3.23272,12.00835662,1.65504,0.48272,1.724,9.91,2.75,10.28448346,11.73504,0.58272,11.74949899,1.65504,0.48272,1.724,10.08,0.1,10.08049602
04/12/2020 23:00,11.20088,-1.39016,11.28681787,1.61088,0.46984,1.678,9.59,-1.86,9.768710253,10.63088,5.09984,11.79084296,1.61088,0.46984,1.678,9.02,4.63,10.13890033
04/12/2020 23:30,10.18856,1.29208,10.27016191,1.61856,0.47208,1.686,8.57,0.82,8.609140491,10.35856,3.13208,10.82172308,1.61856,0.47208,1.686,8.74,2.66,9.135819613
05/12/2020 00:00,9.73,1.31,9.817789975,1.68,0.49,1.75,8.05,0.82,8.091656196,9.89,3.15,10.37952793,1.68,0.49,1.75,8.21,2.66,8.630162223
05/12/2020 00:30,9.85424,1.30832,9.940711604,1.67424,0.48832,1.744,8.18,0.82,8.220997506,9.94424,3.14832,10.4307156,1.67424,0.48832,1.744,8.27,2.66,8.687260788
05/12/2020 01:00,9.93168,1.18424,10.00203439,1.59168,0.46424,1.658,8.34,0.72,8.371021443,10.13168,3.12424,10.60244383,1.59168,0.46424,1.658,8.54,2.66,8.944674393
05/12/2020 01:30,9.9624,1.2832,10.04470089,1.6224,0.4732,1.69,8.34,0.81,8.379242209,10.0724,3.1332,10.54846832,1.6224,0.4732,1.69,8.45,2.66,8.858786599
05/12/2020 02:00,9.6716,1.3888,9.770804061,1.6416,0.4788,1.71,8.03,0.91,8.081398394,9.8416,3.2888,10.37657439,1.6416,0.4788,1.71,8.2,2.81,8.668108213
05/12/2020 02:30,9.292,1.496,9.411656602,1.632,0.476,1.7,7.66,1.02,7.727612827,9.502,3.486,10.12127462,1.632,0.476,1.7,7.87,3.01,8.425971754
05/12/2020 03:00,9.01552,1.53536,9.145322914,1.59552,0.46536,1.662,7.42,1.07,7.49675263,9.28552,3.53536,9.935776366,1.59552,0.46536,1.662,7.69,3.07,8.280157003
05/12/2020 03:30,8.9432,1.4576,9.061204335,1.6032,0.4676,1.67,7.34,0.99,7.406463394,9.1332,3.6276,9.827249056,1.6032,0.4676,1.67,7.53,3.16,8.166180258
05/12/2020 04:00,9.04296,2.63128,9.418001911,1.75296,0.51128,1.826,7.29,2.12,7.592002371,9.09296,2.45128,9.417573743,1.75296,0.51128,1.826,7.34,1.94,7.592048472
05/12/2020 04:30,8.74104,3.66072,9.476637125,1.75104,0.51072,1.824,6.99,3.15,7.666981153,8.88104,1.51072,9.008615121,1.75104,0.51072,1.824,7.13,1,7.199784719
05/12/2020 05:00,8.54112,3.64616,9.286830116,1.70112,0.49616,1.772,6.84,3.15,7.530478072,8.73112,1.49616,8.858383103,1.70112,0.49616,1.772,7.03,1,7.100767564
05/12/2020 05:30,8.70376,3.65568,9.44030902,1.73376,0.50568,1.806,6.97,3.15,7.648751532,8.83376,1.39568,8.943334859,1.73376,0.50568,1.806,7.1,0.89,7.155564268
05/12/2020 06:00,8.98064,2.29352,9.268879587,1.76064,0.51352,1.834,7.22,1.78,7.436181816,8.92064,2.48352,9.259896846,1.76064,0.51352,1.834,7.16,1.97,7.426068947
05/12/2020 06:30,9.59104,2.10072,9.818404799,1.75104,0.51072,1.824,7.84,1.59,7.99960624,9.58104,2.41072,9.879670966,1.75104,0.51072,1.824,7.83,1.9,8.05722657
05/12/2020 07:00,9.99536,2.97448,10.42855468,1.69536,0.49448,1.766,8.3,2.48,8.662586219,10.19536,1.78448,10.35034948,1.69536,0.49448,1.766,8.5,1.29,8.597330981
05/12/2020 07:30,11.15352,0.81936,11.18357542,1.64352,0.47936,1.712,9.51,0.34,9.516075872,10.76352,2.66936,11.08958275,1.64352,0.47936,1.712,9.12,2.19,9.379259033
05/12/2020 08:00,12.06536,-1.46552,12.15403887,1.69536,0.49448,1.766,10.37,-1.96,10.55360128,11.21536,4.48448,12.0786945,1.69536,0.49448,1.766,9.52,3.99,10.32233016
05/12/2020 08:30,12.97448,-1.54536,13.066188,1.76448,0.51464,1.838,11.21,-2.06,11.39770591,12.11448,4.26464,12.84319976,1.76448,0.51464,1.838,10.35,3.75,11.00840588
05/12/2020 09:00,13.90648,-1.65936,14.00512983,1.95648,0.57064,2.038,11.95,-2.23,12.15629055,12.99648,4.19064,13.65540025,1.95648,0.57064,2.038,11.04,3.62,11.61834756
05/12/2020 09:30,14.54168,-0.53576,14.55154617,2.31168,0.67424,2.408,12.23,-1.21,12.28971114,13.81168,3.20424,14.17849281,2.31168,0.67424,2.408,11.5,2.53,11.77501168
05/12/2020 10:00,14.97984,3.52912,15.38994134,2.97984,0.86912,3.104,12,2.66,12.29128146,14.90984,-0.27088,14.91230045,2.97984,0.86912,3.104,11.93,-1.14,11.98434395
05/12/2020 10:30,15.0968,3.3824,15.47106978,2.9568,0.8624,3.08,12.14,2.52,12.39879026,15.0468,-0.2776,15.04936052,2.9568,0.8624,3.08,12.09,-1.14,12.14362796
05/12/2020 11:00,16.57704,4.03872,17.06193173,5.20704,1.51872,5.424,11.37,2.52,11.64591345,16.47704,0.59872,16.48791414,5.20704,1.51872,5.424,11.27,-0.92,11.30748867
05/12/2020 11:30,16.83944,4.02192,17.31307541,5.14944,1.50192,5.364,11.69,2.52,11.95853252,16.64944,0.51192,16.65730814,5.14944,1.50192,5.364,11.5,-0.99,11.54253438
05/12/2020 12:00,16.19264,3.60952,16.59006404,4.11264,1.19952,4.284,12.08,2.41,12.31805585,15.98264,0.05952,15.98275083,4.11264,1.19952,4.284,11.87,-1.14,11.92461739
05/12/2020 12:30,17.59768,4.26224,18.10649141,6.00768,1.75224,6.258,11.59,2.51,11.85867615,17.33768,0.61224,17.34848655,6.00768,1.75224,6.258,11.33,-1.14,11.38720773
05/12/2020 13:00,17.04448,4.14464,17.54116128,5.60448,1.63464,5.838,11.44,2.51,11.71211766,16.72448,0.70464,16.73931745,5.60448,1.63464,5.838,11.12,-0.93,11.15882162
05/12/2020 13:30,16.53008,4.17544,17.04927693,5.23008,1.52544,5.448,11.3,2.65,11.60657141,16.20008,0.64544,16.21293264,5.23008,1.52544,5.448,10.97,-0.88,11.00523966
05/12/2020 14:00,15.4284,3.9512,15.92631495,3.8784,1.1312,4.04,11.55,2.82,11.88927668,15.1384,0.2512,15.14048401,3.8784,1.1312,4.04,11.26,-0.88,11.29433486
05/12/2020 14:30,14.81784,3.77312,15.29067745,3.26784,0.95312,3.404,11.55,2.82,11.88927668,14.58784,0.07312,14.58802325,3.26784,0.95312,3.404,11.32,-0.88,11.35415343
05/12/2020 15:00,14.46952,3.60736,14.91241279,2.69952,0.78736,2.812,11.77,2.82,12.10311117,14.20952,-0.09264,14.20982198,2.69952,0.78736,2.812,11.51,-0.88,11.5435913
05/12/2020 15:30,13.91488,3.26184,14.29207772,1.75488,0.51184,1.828,12.16,2.75,12.46708065,13.64488,-0.36816,13.64984586,1.75488,0.51184,1.828,11.89,-0.88,11.92252071
05/12/2020 16:00,14.56544,1.39992,14.63256021,1.64544,0.47992,1.714,12.92,0.92,12.952714,14.31544,1.88992,14.43965443,1.64544,0.47992,1.714,12.67,1.41,12.74821556
05/12/2020 16:30,15.36552,0.82536,15.38767117,1.59552,0.46536,1.662,13.77,0.36,13.77470508,15.06552,2.02536,15.20105181,1.59552,0.46536,1.662,13.47,1.56,13.56003319
05/12/2020 17:00,16.15176,-0.22032,16.15326258,1.54176,0.44968,1.606,14.61,-0.67,14.6253547,15.82176,1.86968,15.93184838,1.54176,0.44968,1.606,14.28,1.42,14.35042857
05/12/2020 17:30,16.91232,0.62776,16.92396675,1.67232,0.48776,1.742,15.24,0.14,15.24064303,16.61232,1.00776,16.64285901,1.67232,0.48776,1.742,14.94,0.52,14.94904679
05/12/2020 18:00,17.39912,-0.47984,17.40573535,1.74912,0.51016,1.822,15.65,-0.99,15.68128184,16.58912,2.01016,16.71046515,1.74912,0.51016,1.822,14.84,1.5,14.91561598
05/12/2020 18:30,17.26104,-2.36928,17.42288695,1.75104,0.51072,1.824,15.51,-2.88,15.77512282,16.05104,4.21072,16.59415704,1.75104,0.51072,1.824,14.3,3.7,14.77091737
05/12/2020 19:00,16.36688,0.12784,16.36737926,1.70688,0.49784,1.778,14.66,-0.37,14.66466842,15.60688,2.07784,15.74459026,1.70688,0.49784,1.778,13.9,1.58,13.98951036
05/12/2020 19:30,15.39304,3.03672,15.68972112,1.70304,0.49672,1.774,13.69,2.54,13.92363817,15.14304,-0.43328,15.14923734,1.70304,0.49672,1.774,13.44,-0.93,13.47213791
05/12/2020 20:00,14.68952,2.85736,14.96484226,1.73952,0.50736,1.812,12.95,2.35,13.16149688,14.37952,-0.08264,14.37975747,1.73952,0.50736,1.812,12.64,-0.59,12.65376229
05/12/2020 20:30,14.57064,-1.51648,14.64934338,1.76064,0.51352,1.834,12.81,-2.03,12.96984965,13.57064,4.80352,14.39569638,1.76064,0.51352,1.834,11.81,4.29,12.5650388
05/12/2020 21:00,13.6188,1.2184,13.67319319,1.7088,0.4984,1.78,11.91,0.72,11.93174338,13.4488,2.8984,13.75757769,1.7088,0.4984,1.78,11.74,2.4,11.98280435
05/12/2020 21:30,12.576,1.098,12.62384173,1.296,0.378,1.35,11.28,0.72,11.30295537,12.406,2.968,12.75609109,1.296,0.378,1.35,11.11,2.59,11.40790077
05/12/2020 22:00,12.33232,1.28776,12.39937266,1.67232,0.48776,1.742,10.66,0.8,10.68997661,12.18232,3.29776,12.62078213,1.67232,0.48776,1.742,10.51,2.81,10.87916357
05/12/2020 22:30,11.19408,4.53744,12.07873291,1.77408,0.51744,1.848,9.42,4.02,10.24191388,11.63408,0.43744,11.64230094,1.77408,0.51744,1.848,9.86,-0.08,9.860324538
05/12/2020 23:00,10.41032,3.22176,10.89745383,1.72032,0.50176,1.792,8.69,2.72,9.105739948,10.66032,1.97176,10.84113739,1.72032,0.50176,1.792,8.94,1.47,9.060049669
05/12/2020 23:30,9.88992,1.75456,10.04435157,1.72992,0.50456,1.802,8.16,1.25,8.255186249,9.88992,3.78456,10.58930649,1.72992,0.50456,1.802,8.16,3.28,8.794543763
06/12/2020 00:00,9.40712,1.91416,9.599891416,1.79712,0.52416,1.872,7.61,1.39,7.735903309,9.44712,3.80416,10.18428739,1.79712,0.52416,1.872,7.65,3.28,8.323514883
06/12/2020 00:30,9.62944,1.91192,9.817410697,1.78944,0.52192,1.864,7.84,1.39,7.962267265,9.58944,3.46192,10.19520719,1.78944,0.52192,1.864,7.8,2.94,8.335682336
06/12/2020 01:00,9.88296,1.90128,10.06418223,1.75296,0.51128,1.826,8.13,1.39,8.247969447,9.80296,3.23128,10.32178256,1.75296,0.51128,1.826,8.05,2.72,8.497111274
06/12/2020 01:30,9.81832,1.95576,10.01121395,1.76832,0.51576,1.842,8.05,1.44,8.177780873,9.81832,3.23576,10.33777299,1.76832,0.51576,1.842,8.05,2.72,8.497111274
06/12/2020 02:00,9.6948,2.0264,9.904314413,1.8048,0.5264,1.88,7.89,1.5,8.031319941,9.6548,3.3664,10.22486244,1.8048,0.5264,1.88,7.85,2.84,8.347939866
06/12/2020 02:30,9.5352,2.0236,9.747563593,1.7952,0.5236,1.87,7.74,1.5,7.884009132,9.5052,3.3636,10.0827889,1.7952,0.5236,1.87,7.71,2.84,8.216428665
06/12/2020 03:00,9.43832,1.85576,9.619029556,1.76832,0.51576,1.842,7.67,1.34,7.786173643,9.39832,3.50576,10.03089089,1.76832,0.51576,1.842,7.63,2.99,8.194937462
06/12/2020 03:30,9.26448,1.85464,9.448295042,1.76448,0.51464,1.838,7.5,1.34,7.618766304,9.24448,3.50464,9.886501505,1.76448,0.51464,1.838,7.48,2.99,8.055463984
06/12/2020 04:00,9.20016,1.87088,9.388457594,1.82016,0.53088,1.896,7.38,1.34,7.500666637,9.16016,3.52088,9.813517575,1.82016,0.53088,1.896,7.34,2.99,7.925635621
06/12/2020 04:30,9.07712,2.02416,9.30007157,1.79712,0.52416,1.872,7.28,1.5,7.432926745,9.00712,3.36416,9.61487302,1.79712,0.52416,1.872,7.21,2.84,7.74917415
06/12/2020 05:00,8.92296,1.93128,9.129570505,1.75296,0.51128,1.826,7.17,1.42,7.309261249,8.89296,3.35128,9.503463327,1.75296,0.51128,1.826,7.14,2.84,7.684087454
06/12/2020 05:30,8.92296,1.69128,9.081830388,1.75296,0.51128,1.826,7.17,1.18,7.266450303,8.89296,3.18128,9.444854684,1.75296,0.51128,1.826,7.14,2.67,7.622893152
06/12/2020 06:00,9.04712,1.70416,9.206222982,1.79712,0.52416,1.872,7.25,1.18,7.345399921,9.00712,3.19416,9.556718516,1.79712,0.52416,1.872,7.21,2.67,7.688497903
06/12/2020 06:30,9.34176,1.52968,9.466171391,1.78176,0.51968,1.856,7.56,1.01,7.627168544,9.28176,3.18968,9.814536525,1.78176,0.51968,1.856,7.5,2.67,7.961086609
06/12/2020 07:00,9.678,1.514,9.795707223,1.728,0.504,1.8,7.95,1.01,8.013900424,9.598,3.004,10.05711788,1.728,0.504,1.8,7.87,2.5,8.257535952
06/12/2020 07:30,10.0796,1.7528,10.23086722,1.6896,0.4928,1.76,8.39,1.26,8.484085101,9.9696,3.1428,10.45323471,1.6896,0.4928,1.76,8.28,2.65,8.693727624
06/12/2020 08:00,10.60792,1.71856,10.74622795,1.77792,0.51856,1.852,8.83,1.2,8.911167151,10.50792,3.16856,10.97525194,1.77792,0.51856,1.852,8.73,2.65,9.123343685
06/12/2020 08:30,11.31696,2.40328,11.56932748,1.89696,0.55328,1.976,9.42,1.85,9.599942708,11.31696,2.19328,11.5275349,1.89696,0.55328,1.976,9.42,1.64,9.561694411
06/12/2020 09:00,12.05392,5.77656,13.36658643,2.11392,0.61656,2.202,9.94,5.16,11.19951785,12.70392,-2.03344,12.86563102,2.11392,0.61656,2.202,10.59,-2.65,10.91652875
06/12/2020 09:30,13.05128,5.49704,14.16168628,2.56128,0.74704,2.668,10.49,4.75,11.51532023,13.69128,-1.80296,13.80948271,2.56128,0.74704,2.668,11.13,-2.55,11.41837992
06/12/2020 10:00,14.26984,5.61912,15.33632431,3.69984,1.07912,3.854,10.57,4.54,11.50376025,14.89984,-1.47088,14.97226503,3.69984,1.07912,3.854,11.2,-2.55,11.48662265
06/12/2020 10:30,14.82144,1.19792,14.86977122,3.42144,0.99792,3.564,11.4,0.2,11.40175425,14.77144,2.41792,14.96802515,3.42144,0.99792,3.564,11.35,1.42,11.43848329
06/12/2020 11:00,14.63256,0.12408,14.63308607,2.72256,0.79408,2.836,11.91,-0.67,11.92883062,14.41256,3.28408,14.78198455,2.72256,0.79408,2.836,11.69,2.49,11.95224665
06/12/2020 11:30,15.03048,0.08264,15.03070718,2.58048,0.75264,2.688,12.45,-0.67,12.46801508,14.81048,3.15264,15.14230685,2.58048,0.75264,2.688,12.23,2.4,12.46326201
06/12/2020 12:00,15.5288,0.1084,15.52917834,2.6688,0.7784,2.78,12.86,-0.67,12.87744152,15.2888,3.1084,15.60158825,2.6688,0.7784,2.78,12.62,2.33,12.83328874
06/12/2020 12:30,16.61392,0.29656,16.6165666,3.31392,0.96656,3.452,13.3,-0.67,13.31686525,16.28392,3.15656,16.58704077,3.31392,0.96656,3.452,12.97,2.19,13.15359267
06/12/2020 13:00,16.86832,0.20576,16.86957488,3.20832,0.93576,3.342,13.66,-0.73,13.67949195,16.40832,3.06576,16.69226916,3.20832,0.93576,3.342,13.2,2.13,13.37074792
06/12/2020 13:30,16.3856,-0.0692,16.38574612,2.2656,0.6608,2.36,14.12,-0.73,14.1388578,15.9256,2.7908,16.16828068,2.2656,0.6608,2.36,13.66,2.13,13.82506781
06/12/2020 14:00,16.30688,-0.27216,16.309151,2.18688,0.63784,2.278,14.12,-0.91,14.14929327,15.84688,2.69784,16.07488558,2.18688,0.63784,2.278,13.66,2.06,13.8144562
06/12/2020 14:30,16.1116,-0.5212,16.12002804,2.1216,0.6188,2.21,13.99,-1.14,14.03637061,15.6516,2.5388,15.85616877,2.1216,0.6188,2.21,13.53,1.92,13.66555158
06/12/2020 15:00,15.252,4.366,15.86459769,1.872,0.546,1.95,13.38,3.82,13.9146254,15.632,-1.934,15.75118345,1.872,0.546,1.95,13.76,-2.48,13.98170233
06/12/2020 15:30,15.28296,4.57128,15.95197377,1.75296,0.51128,1.826,13.53,4.06,14.12602209,15.73296,-2.31872,15.90290831,1.75296,0.51128,1.826,13.98,-2.83,14.26356547
06/12/2020 16:00,15.59104,4.72072,16.2900499,1.75104,0.51072,1.824,13.84,4.21,14.46615706,16.03104,-2.31928,16.19794133,1.75104,0.51072,1.824,14.28,-2.83,14.55772304
06/12/2020 16:30,17.18408,0.46744,17.19043646,1.77408,0.51744,1.848,15.41,-0.05,15.41008112,16.78408,1.59744,16.85992752,1.77408,0.51744,1.848,15.01,1.08,15.04880394
06/12/2020 17:00,18.09968,-0.67176,18.11214172,1.63968,0.47824,1.708,16.46,-1.15,16.50012424,17.53968,2.07824,17.66237402,1.63968,0.47824,1.708,15.9,1.6,15.98030037
06/12/2020 17:30,18.43584,-0.75288,18.45120659,1.63584,0.47712,1.704,16.8,-1.23,16.84496661,17.84584,1.94712,17.95174871,1.63584,0.47712,1.704,16.21,1.47,16.27651683
06/12/2020 18:00,18.06,-0.56,18.06868008,1.68,0.49,1.75,16.38,-1.05,16.41361934,17.52,1.96,17.6292938,1.68,0.49,1.75,15.84,1.47,15.90806399
06/12/2020 18:30,17.34424,-0.34168,17.34760521,1.67424,0.48832,1.744,15.67,-0.83,15.6919661,16.82424,2.15832,16.96211652,1.67424,0.48832,1.744,15.15,1.67,15.24176499
06/12/2020 19:00,16.5816,-0.3512,16.58531881,1.6416,0.4788,1.71,14.94,-0.83,14.96303779,16.0716,2.5188,16.26778043,1.6416,0.4788,1.71,14.43,2.04,14.5734862
06/12/2020 19:30,15.45928,4.34104,16.05720917,1.64928,0.48104,1.718,13.81,3.86,14.33930612,15.77928,-1.54896,15.85512392,1.64928,0.48104,1.718,14.13,-2.03,14.27507618
06/12/2020 20:00,14.57376,5.19568,15.47221934,1.73376,0.50568,1.806,12.84,4.69,13.66973665,15.02376,-1.94432,15.14905095,1.73376,0.50568,1.806,13.29,-2.45,13.51394095
06/12/2020 20:30,14.30448,5.29464,15.25291319,1.76448,0.51464,1.838,12.54,4.78,13.42013413,14.73448,-1.81536,14.84588942,1.76448,0.51464,1.838,12.97,-2.33,13.17762498
06/12/2020 21:00,13.31416,5.40288,14.36864534,1.48416,0.43288,1.546,11.83,4.97,12.83159382,13.77416,-1.89712,13.90419174,1.48416,0.43288,1.546,12.29,-2.33,12.50891682
06/12/2020 21:30,12.24616,3.56888,12.75560031,0.71616,0.20888,0.746,11.53,3.36,12.00960033,12.23616,-1.09112,12.28471222,0.71616,0.20888,0.746,11.52,-1.3,11.59311865
06/12/2020 22:00,12.1748,0.5464,12.18705494,1.3248,0.3864,1.38,10.85,0.16,10.85117966,11.6648,3.6764,12.23043237,1.3248,0.3864,1.38,10.34,3.29,10.8507926
06/12/2020 22:30,10.30304,1.49672,10.41118648,0.50304,0.14672,0.524,9.8,1.35,9.8925477,10.15304,2.96672,10.57760128,0.50304,0.14672,0.524,9.65,2.82,10.05360134
06/12/2020 23:00,9.04,1.44,9.153971816,0,0,0,9.04,1.44,9.153971816,8.91,2.82,9.345613945,0,0,0,8.91,2.82,9.345613945
06/12/2020 23:30,8.78616,1.67888,8.945124124,0.47616,0.13888,0.496,8.31,1.54,8.451490993,8.65616,3.09888,9.194137436,0.47616,0.13888,0.496,8.18,2.96,8.699080411
07/12/2020 00:00,8.89224,2.01232,9.117091861,1.24224,0.36232,1.294,7.65,1.65,7.825918476,8.80224,3.38232,9.429714609,1.24224,0.36232,1.294,7.56,3.02,8.140884473
07/12/2020 00:30,9.12288,1.89584,9.31778669,1.32288,0.38584,1.378,7.8,1.51,7.94481592,9.01288,3.22584,9.572776483,1.32288,0.38584,1.378,7.69,2.84,8.197664301
07/12/2020 01:00,9.4256,1.8908,9.613379219,1.3056,0.3808,1.36,8.12,1.51,8.259206984,9.2756,3.2208,9.818875088,1.3056,0.3808,1.36,7.97,2.84,8.460880569
07/12/2020 01:30,9.47872,1.82296,9.652425395,1.27872,0.37296,1.332,8.2,1.45,8.32721442,9.33872,3.21296,9.875971,1.27872,0.37296,1.332,8.06,2.84,8.545712375
07/12/2020 02:00,9.39248,1.83864,9.570751151,1.33248,0.38864,1.388,8.06,1.45,8.189389477,9.25248,3.22864,9.799617462,1.33248,0.38864,1.388,7.92,2.84,8.413798191
07/12/2020 02:30,9.24712,1.89416,9.439124451,1.31712,0.38416,1.372,7.93,1.51,8.072484128,9.12712,3.22416,9.67985161,1.31712,0.38416,1.372,7.81,2.84,8.310336937
07/12/2020 03:00,9.106,1.888,9.299665585,1.296,0.378,1.35,7.81,1.51,7.95463387,8.986,3.218,9.544826871,1.296,0.378,1.35,7.69,2.84,8.197664301
07/12/2020 03:30,8.95944,1.89192,9.157015147,1.30944,0.38192,1.364,7.65,1.51,7.797602196,8.84944,3.22192,9.417715052,1.30944,0.38192,1.364,7.54,2.84,8.057121074
07/12/2020 04:00,8.88512,1.90816,9.087707742,1.36512,0.39816,1.422,7.52,1.51,7.670104302,8.77512,3.23816,9.353523999,1.36512,0.39816,1.422,7.41,2.84,7.935597016
07/12/2020 04:30,8.88128,1.90704,9.083718181,1.36128,0.39704,1.418,7.52,1.51,7.670104302,8.77128,3.23704,9.349533721,1.36128,0.39704,1.418,7.41,2.84,7.935597016
07/12/2020 05:00,8.8352,1.8936,9.035844177,1.3152,0.3836,1.37,7.52,1.51,7.670104302,8.7252,3.2236,9.301651036,1.3152,0.3836,1.37,7.41,2.84,7.935597016
07/12/2020 05:30,8.42536,1.50448,8.558630218,0.49536,0.14448,0.516,7.93,1.36,8.045775289,8.30536,2.83448,8.775721144,0.49536,0.14448,0.516,7.81,2.69,8.260278446
07/12/2020 06:00,9.6944,1.5592,9.818986506,1.3344,0.3892,1.39,8.36,1.17,8.44147499,9.5644,2.8792,9.988370237,1.3344,0.3892,1.39,8.23,2.49,8.598430089
07/12/2020 06:30,10.78904,3.44472,11.32561168,1.31904,0.38472,1.374,9.47,3.06,9.952110329,11.00904,0.18472,11.01058959,1.31904,0.38472,1.374,9.69,-0.2,9.692063764
07/12/2020 07:00,12.60256,2.34408,12.81870624,1.28256,0.37408,1.336,11.32,1.97,11.49013925,12.22256,0.17408,12.22379961,1.28256,0.37408,1.336,10.94,-0.2,10.941828
07/12/2020 07:30,14.02576,2.18168,14.19442395,1.20576,0.35168,1.256,12.82,1.83,12.94995367,13.58576,-0.40832,13.59189464,1.20576,0.35168,1.256,12.38,-0.76,12.40330601
07/12/2020 08:00,14.9788,2.1884,15.13781834,1.2288,0.3584,1.28,13.75,1.83,13.87124364,14.5488,-0.7516,14.56820112,1.2288,0.3584,1.28,13.32,-1.11,13.36616998
07/12/2020 08:30,15.68896,1.32928,15.74517231,1.36896,0.39928,1.426,14.32,0.93,14.35016725,15.18896,-0.40072,15.19424504,1.36896,0.39928,1.426,13.82,-0.8,13.84313548
07/12/2020 09:00,16.60336,-3.37152,16.94221681,1.50336,0.43848,1.566,15.1,-3.81,15.5732495,15.26336,3.73848,15.71452803,1.50336,0.43848,1.566,13.76,3.3,14.15018021
07/12/2020 09:30,16.95096,1.83528,17.05002339,1.80096,0.52528,1.876,15.15,1.31,15.20653149,16.21096,-1.48472,16.27880885,1.80096,0.52528,1.876,14.41,-2.01,14.54950858
07/12/2020 10:00,17.03528,1.28904,17.08398047,1.74528,0.50904,1.818,15.29,0.78,15.30988243,16.37528,-1.15096,16.4156786,1.74528,0.50904,1.818,14.63,-1.66,14.72387517
07/12/2020 10:30,17.7824,-2.0468,17.89980838,2.3424,0.6832,2.44,15.44,-2.73,15.67949298,16.8924,-0.2668,16.8945068,2.3424,0.6832,2.44,14.55,-0.95,14.58098076
07/12/2020 11:00,17.95824,-4.65968,18.55292434,2.05824,0.60032,2.144,15.9,-5.26,16.74746548,16.34824,3.15032,16.64900799,2.05824,0.60032,2.144,14.29,2.55,14.51573629
07/12/2020 11:30,18.14256,-4.60592,18.71809238,2.24256,0.65408,2.336,15.9,-5.26,16.74746548,16.48256,3.30408,16.81046486,2.24256,0.65408,2.336,14.24,2.65,14.4844779
07/12/2020 12:00,18.29424,-4.66168,18.87883677,2.39424,0.69832,2.494,15.9,-5.36,16.77914181,16.63424,3.34832,16.96788694,2.39424,0.69832,2.494,14.24,2.65,14.4844779
07/12/2020 12:30,18.8596,-4.3872,19.36316183,3.1296,0.9128,3.26,15.73,-5.3,16.59888249,17.2396,3.5628,17.60390161,3.1296,0.9128,3.26,14.11,2.65,14.35669182
07/12/2020 13:00,18.61568,-4.35376,19.11802207,2.93568,0.85624,3.058,15.68,-5.21,16.52290834,16.98568,3.62624,17.36844672,2.93568,0.85624,3.058,14.05,2.77,14.3204539
07/12/2020 13:30,18.2696,-4.5072,18.81736262,2.4096,0.7028,2.51,15.86,-5.21,16.69382221,16.6396,3.4728,16.99813602,2.4096,0.7028,2.51,14.23,2.77,14.49709626
07/12/2020 14:00,17.9312,-4.5884,18.50895318,2.1312,0.6216,2.22,15.8,-5.21,16.63682963,16.3612,3.3916,16.70903396,2.1312,0.6216,2.22,14.23,2.77,14.49709626
07/12/2020 14:30,18.24136,-4.78752,18.85915063,2.27136,0.66248,2.366,15.97,-5.45,16.87434147,16.65136,3.21248,16.95841436,2.27136,0.66248,2.366,14.38,2.55,14.60434524
07/12/2020 15:00,17.84776,-4.90232,18.50878922,1.87776,0.54768,1.956,15.97,-5.45,16.87434147,16.25776,3.15768,16.56157309,1.87776,0.54768,1.956,14.38,2.61,14.61494099
07/12/2020 15:30,17.98136,-4.76752,18.60264912,1.79136,0.52248,1.866,16.19,-5.29,17.03232809,16.38136,3.13248,16.67817095,1.79136,0.52248,1.866,14.59,2.61,14.8216126
07/12/2020 16:00,18.48232,-4.92224,19.12654175,1.67232,0.48776,1.742,16.81,-5.41,17.65911096,16.85232,3.00776,17.11862464,1.67232,0.48776,1.742,15.18,2.52,15.38774837
07/12/2020 16:30,18.63352,-3.08064,18.88646103,1.64352,0.47936,1.712,16.99,-3.56,17.35896598,17.44352,0.60936,17.45416024,1.64352,0.47936,1.712,15.8,0.13,15.8005348
07/12/2020 17:00,18.10664,-3.97848,18.53857371,1.61664,0.47152,1.684,16.49,-4.45,17.07988876,16.61664,2.44152,16.7950512,1.61664,0.47152,1.684,15,1.97,15.12881026
07/12/2020 17:30,18.55512,-4.66184,19.13178587,1.60512,0.46816,1.672,16.95,-5.13,17.70930264,16.90512,3.38816,17.24130826,1.60512,0.46816,1.672,15.3,2.92,15.57614843
07/12/2020 18:00,17.92704,-1.57128,17.9957685,1.60704,0.46872,1.674,16.32,-2.04,16.44700581,17.20704,-0.84128,17.22759349,1.60704,0.46872,1.674,15.6,-1.31,15.65490658
07/12/2020 18:30,17.82288,-3.08416,18.0877609,1.56288,0.45584,1.628,16.26,-3.54,16.6408894,16.51288,2.22584,16.66221983,1.56288,0.45584,1.628,14.95,1.77,15.05441463
07/12/2020 19:00,17.10168,-2.64576,17.30512944,1.59168,0.46424,1.658,15.51,-3.11,15.81872941,15.83168,2.36424,16.00723969,1.59168,0.46424,1.658,14.24,1.9,14.36619643
07/12/2020 19:30,15.9308,1.9644,16.05145651,1.6608,0.4844,1.73,14.27,1.48,14.34654314,15.5308,-1.5856,15.61153023,1.6608,0.4844,1.73,13.87,-2.07,14.0236158
07/12/2020 20:00,15.14072,2.43896,15.33590323,1.71072,0.49896,1.782,13.43,1.94,13.56939571,14.79072,-1.76104,14.89518916,1.71072,0.49896,1.782,13.08,-2.26,13.2738088
07/12/2020 20:30,14.67304,2.60672,14.90278806,1.70304,0.49672,1.774,12.97,2.11,13.14050988,14.32304,-1.69328,14.42278309,1.70304,0.49672,1.774,12.62,-2.19,12.80861039
07/12/2020 21:00,14.02584,2.68712,14.2809244,1.63584,0.47712,1.704,12.39,2.21,12.58555521,13.67584,-1.50288,13.75817023,1.63584,0.47712,1.704,12.04,-1.98,12.20172119
07/12/2020 21:30,13.2916,2.8088,13.5851385,1.6416,0.4788,1.71,11.65,2.33,11.88071547,12.9316,-1.2112,12.98819787,1.6416,0.4788,1.71,11.29,-1.69,11.41578731
07/12/2020 22:00,12.51904,2.35472,12.7385662,1.55904,0.45472,1.624,10.96,1.9,11.12347068,12.07904,-0.61528,12.09470036,1.55904,0.45472,1.624,10.52,-1.07,10.57427539
07/12/2020 22:30,11.30264,1.77952,11.44186883,1.47264,0.42952,1.534,9.83,1.35,9.922267886,10.96264,0.42952,10.97105114,1.47264,0.42952,1.534,9.49,0,9.49
07/12/2020 23:00,10.43736,1.82048,10.59493422,1.40736,0.41048,1.466,9.03,1.41,9.139420113,10.10736,1.09048,10.16601558,1.40736,0.41048,1.466,8.7,0.68,8.726534249
07/12/2020 23:30,9.73224,1.92232,9.920272658,1.48224,0.43232,1.544,8.25,1.49,8.383471835,9.42224,1.11232,9.487668966,1.48224,0.43232,1.544,7.94,0.68,7.96906519
08/12/2020 00:00,9.08472,3.12096,9.605859087,1.61472,0.47096,1.682,7.47,2.65,7.926121372,9.32472,0.40096,9.333336595,1.61472,0.47096,1.682,7.71,-0.07,7.710317763
08/12/2020 00:30,8.95936,4.32648,9.949299513,1.59936,0.46648,1.666,7.36,3.86,8.31078817,9.57936,-1.71352,9.731407339,1.59936,0.46648,1.666,7.98,-2.18,8.272411982
08/12/2020 01:00,9.47064,1.33352,9.564062819,1.52064,0.44352,1.584,7.95,0.89,7.999662493,9.57064,1.52352,9.691143544,1.52064,0.44352,1.584,8.05,1.08,8.122124106
08/12/2020 01:30,9.74256,-0.22592,9.745179075,1.52256,0.44408,1.586,8.22,-0.67,8.247260151,9.57256,3.12408,10.06944789,1.52256,0.44408,1.586,8.05,2.68,8.484391552
08/12/2020 02:00,9.5756,-0.2192,9.578108582,1.5456,0.4508,1.61,8.03,-0.67,8.057902953,9.3956,3.2308,9.935560779,1.5456,0.4508,1.61,7.85,2.78,8.327718775
08/12/2020 02:30,9.30792,-0.32144,9.313468656,1.53792,0.44856,1.602,7.77,-0.77,7.808059938,9.13792,3.33856,9.728698001,1.53792,0.44856,1.602,7.6,2.89,8.130934756
08/12/2020 03:00,9.094,-0.258,9.09765904,1.584,0.462,1.65,7.51,-0.72,7.544435035,8.954,3.472,9.603587871,1.584,0.462,1.65,7.37,3.01,7.960967278
08/12/2020 03:30,9.01968,-0.24176,9.022919439,1.63968,0.47824,1.708,7.38,-0.72,7.415038773,8.88968,3.48824,9.549566943,1.63968,0.47824,1.708,7.25,3.01,7.850006369
08/12/2020 04:00,9.01264,-0.22048,9.015336444,1.71264,0.49952,1.784,7.3,-0.72,7.335420915,8.86264,3.50952,9.532214769,1.71264,0.49952,1.784,7.15,3.01,7.757744518
08/12/2020 04:30,8.96464,-0.23448,8.967706017,1.66464,0.48552,1.734,7.3,-0.72,7.335420915,8.81464,3.49552,9.482433148,1.66464,0.48552,1.734,7.15,3.01,7.757744518
08/12/2020 05:00,8.54968,3.25824,9.149489385,1.63968,0.47824,1.708,6.91,2.78,7.448254829,8.94968,0.25824,8.953404939,1.63968,0.47824,1.708,7.31,-0.22,7.313309784
08/12/2020 05:30,9.03152,1.36336,9.133843879,1.69152,0.49336,1.762,7.34,0.87,7.391380115,9.09152,1.82336,9.272560466,1.69152,0.49336,1.762,7.4,1.33,7.518570343
08/12/2020 06:00,9.56608,1.09344,9.628369415,1.72608,0.50344,1.798,7.84,0.59,7.862168912,9.63608,1.75344,9.794314146,1.72608,0.50344,1.798,7.91,1.25,8.00815834
08/12/2020 06:30,10.314,4.182,11.12958759,1.584,0.462,1.65,8.73,3.72,9.489536343,10.784,-1.608,10.90322521,1.584,0.462,1.65,9.2,-2.07,9.43
08/12/2020 07:00,11.71448,1.41464,11.79958677,1.52448,0.44464,1.588,10.19,0.97,10.2360637,11.34448,1.11464,11.39910737,1.52448,0.44464,1.588,9.82,0.67,9.842829878
08/12/2020 07:30,13.20744,1.43592,13.28526769,1.59744,0.46592,1.664,11.61,0.97,11.65045064,12.76744,-4.09408,13.40779681,1.59744,0.46592,1.664,11.17,-4.56,12.06492851
08/12/2020 08:00,14.00944,0.45192,14.01672718,1.54944,0.45192,1.614,12.46,0,12.46,13.53944,0.45192,13.54698,1.54944,0.45192,1.614,11.99,0,11.99
08/12/2020 08:30,14.49664,-0.01848,14.49665178,1.61664,0.47152,1.684,12.88,-0.49,12.88931728,14.08664,-0.42848,14.09315513,1.61664,0.47152,1.684,12.47,-0.9,12.50243576
08/12/2020 09:00,14.7232,3.9176,15.23549172,1.8432,0.5376,1.92,12.88,3.38,13.31611054,14.4032,-0.8324,14.42723328,1.8432,0.5376,1.92,12.56,-1.37,12.63449643
08/12/2020 09:30,15.36312,-0.04784,15.36319449,2.13312,0.62216,2.222,13.23,-0.67,13.24695437,14.93312,-0.05784,14.93323201,2.13312,0.62216,2.222,12.8,-0.68,12.81804977
08/12/2020 10:00,15.67776,0.01768,15.67776997,2.35776,0.68768,2.456,13.32,-0.67,13.33683996,15.23776,-0.09232,15.23803966,2.35776,0.68768,2.456,12.88,-0.78,12.9035964
08/12/2020 10:30,14.10488,0.05184,14.10497526,2.47488,0.72184,2.578,11.63,-0.67,11.64928324,17.08488,-0.27816,17.08714422,2.47488,0.72184,2.578,14.61,-1,14.64418315
08/12/2020 11:00,13.89648,0.32064,13.90017865,3.39648,0.99064,3.538,10.5,-0.67,10.52135448,18.08648,0.17064,18.08728495,3.39648,0.99064,3.538,14.69,-0.82,14.71286852
08/12/2020 11:30,16.39984,0.16912,16.40071198,3.45984,1.00912,3.604,12.94,-0.84,12.96723563,15.92984,0.27912,15.93228516,3.45984,1.00912,3.604,12.47,-0.73,12.49134901
08/12/2020 12:00,16.47856,0.19208,16.47967944,3.53856,1.03208,3.686,12.94,-0.84,12.96723563,15.90856,0.30208,15.91142777,3.53856,1.03208,3.686,12.37,-0.73,12.39152129
08/12/2020 12:30,14.56104,-0.23928,14.5630059,1.75104,0.51072,1.824,12.81,-0.75,12.83193672,15.15104,-0.47928,15.15861875,1.75104,0.51072,1.824,13.4,-0.99,13.43652113
08/12/2020 13:00,15.94472,0.36096,15.94880522,3.53472,1.03096,3.682,12.41,-0.67,12.42807306,15.92472,0.31096,15.92775575,3.53472,1.03096,3.682,12.39,-0.72,12.41090247
08/12/2020 13:30,16.8008,1.3944,16.85856554,4.7808,1.3944,4.98,12.02,0,12.02,16.6608,0.6744,16.67444368,4.7808,1.3944,4.98,11.88,-0.72,11.90179818
08/12/2020 14:00,15.37384,0.17112,15.3747923,2.88384,0.84112,3.004,12.49,-0.67,12.50795747,15.24384,0.12112,15.24432117,2.88384,0.84112,3.004,12.36,-0.72,12.38095311
08/12/2020 14:30,14.35104,-0.39928,14.35659338,1.27104,0.37072,1.324,13.08,-0.77,13.10264477,14.21104,-0.43928,14.21782771,1.27104,0.37072,1.324,12.94,-0.81,12.96532684
08/12/2020 15:00,14.9236,-0.0652,14.92374243,2.0736,0.6048,2.16,12.85,-0.67,12.86745507,14.8136,-0.0952,14.8139059,2.0736,0.6048,2.16,12.74,-0.7,12.75921628
08/12/2020 15:30,14.83224,-0.16768,14.83318779,1.72224,0.50232,1.794,13.11,-0.67,13.12710935,14.71224,-0.27768,14.71486024,1.72224,0.50232,1.794,12.99,-0.78,13.01339694
08/12/2020 16:00,15.28712,-0.30584,15.29017907,1.55712,0.45416,1.622,13.73,-0.76,13.75101814,15.17712,-0.40584,15.18254516,1.55712,0.45416,1.622,13.62,-0.86,13.64712424
08/12/2020 16:30,16.40736,-0.49952,16.41496215,1.64736,0.48048,1.716,14.76,-0.98,14.7924981,16.27736,-0.58952,16.28803188,1.64736,0.48048,1.716,14.63,-1.07,14.66907632
08/12/2020 17:00,17.14656,-0.64392,17.15864659,1.66656,0.48608,1.736,15.48,-1.13,15.52118874,17.01656,-0.70392,17.03111322,1.66656,0.48608,1.736,15.35,-1.19,15.39605794
08/12/2020 17:30,17.59072,-0.63104,17.60203516,1.71072,0.49896,1.782,15.88,-1.13,15.92015389,17.46072,-0.69104,17.47438924,1.71072,0.49896,1.782,15.75,-1.19,15.79489158
08/12/2020 18:00,17.51776,-0.65232,17.52990122,1.63776,0.47768,1.706,15.88,-1.13,15.92015389,17.38776,-0.71232,17.4023446,1.63776,0.47768,1.706,15.75,-1.19,15.79489158
08/12/2020 18:30,17.04976,-0.44632,17.05560077,1.58976,0.46368,1.656,15.46,-0.91,15.48675886,16.91976,-0.53632,16.92825796,1.58976,0.46368,1.656,15.33,-1,15.36258116
08/12/2020 19:00,16.41672,-0.29304,16.41933519,1.56672,0.45696,1.632,14.85,-0.75,14.86892733,16.29672,-0.38304,16.30122089,1.56672,0.45696,1.632,14.73,-0.84,14.75393168
08/12/2020 19:30,15.58128,-0.20296,15.58260181,1.60128,0.46704,1.668,13.98,-0.67,13.99604587,15.46128,-0.21296,15.46274656,1.60128,0.46704,1.668,13.86,-0.68,13.87667107
08/12/2020 20:00,14.84048,0.47264,14.84800442,1.62048,0.47264,1.688,13.22,0,13.22,14.73048,-0.20736,14.73193942,1.62048,0.47264,1.688,13.11,-0.68,13.12762355
08/12/2020 20:30,13.51728,0.21504,13.51899038,0.73728,0.21504,0.768,12.78,0,12.78,13.41728,0.21504,13.41900312,0.73728,0.21504,0.768,12.68,0,12.68
08/12/2020 21:00,13.37048,-1.15736,13.42047755,1.38048,0.40264,1.438,11.99,-1.56,12.09105868,13.20048,5.40264,14.26328122,1.38048,0.40264,1.438,11.82,5,12.83403288
08/12/2020 21:30,12.79632,1.13976,12.84697857,1.57632,0.45976,1.642,11.22,0.68,11.24058717,12.71632,0.45976,12.72462862,1.57632,0.45976,1.642,11.14,0,11.14
08/12/2020 22:00,11.99024,1.23632,12.05381029,1.53024,0.44632,1.594,10.46,0.79,10.48979027,11.91024,1.12632,11.96337802,1.53024,0.44632,1.594,10.38,0.68,10.40224976
08/12/2020 22:30,11.0672,1.2296,11.13529667,1.5072,0.4396,1.57,9.56,0.79,9.592585679,11.0172,1.1896,11.08123838,1.5072,0.4396,1.57,9.51,0.75,9.53952829
08/12/2020 23:00,9.98456,2.53008,10.30013316,1.47456,0.43008,1.536,8.51,2.1,8.76527809,10.14456,-0.31992,10.14960326,1.47456,0.43008,1.536,8.67,-0.75,8.702378985
08/12/2020 23:30,9.33024,1.54632,9.457509397,1.53024,0.44632,1.594,7.8,1.1,7.877182237,9.30024,1.37632,9.401527578,1.53024,0.44632,1.594,7.77,0.93,7.825458453
09/12/2020 00:00,8.90168,1.64424,9.052261154,1.59168,0.46424,1.658,7.31,1.18,7.404626932,8.87168,1.46424,8.991701997,1.59168,0.46424,1.658,7.28,1,7.348360361
09/12/2020 00:30,8.8844,1.6392,9.034353325,1.5744,0.4592,1.64,7.31,1.18,7.404626932,8.8544,1.4592,8.97383218,1.5744,0.4592,1.64,7.28,1,7.348360361
09/12/2020 01:00,9.01032,1.76176,9.1809403,1.48032,0.43176,1.542,7.53,1.33,7.64655478,9.00032,1.58176,9.138256114,1.48032,0.43176,1.542,7.52,1.15,7.607424006
09/12/2020 01:30,9.0564,1.7752,9.22874401,1.5264,0.4452,1.59,7.53,1.33,7.64655478,9.0464,1.5952,9.18596843,1.5264,0.4452,1.59,7.52,1.15,7.607424006
09/12/2020 02:00,8.9072,1.8596,9.09924854,1.5072,0.4396,1.57,7.4,1.42,7.535011612,8.8772,1.6796,9.034696232,1.5072,0.4396,1.57,7.37,1.24,7.473586823
09/12/2020 02:30,8.67064,2.09352,8.919799549,1.52064,0.44352,1.584,7.15,1.65,7.337915235,8.63064,1.91352,8.840220902,1.52064,0.44352,1.584,7.11,1.47,7.260371891
09/12/2020 03:00,8.4572,2.0896,8.711524551,1.5072,0.4396,1.57,6.95,1.65,7.143178564,8.4372,1.9096,8.65060206,1.5072,0.4396,1.57,6.93,1.47,7.084193673
09/12/2020 03:30,8.42864,2.10752,8.68813057,1.56864,0.45752,1.634,6.86,1.65,7.055643132,8.36864,1.92752,8.587751091,1.56864,0.45752,1.634,6.8,1.47,6.957075535
09/12/2020 04:00,8.38816,2.12488,8.653111764,1.62816,0.47488,1.696,6.76,1.65,6.958455288,8.34816,1.94488,8.571717074,1.62816,0.47488,1.696,6.72,1.47,6.878902529
09/12/2020 04:30,8.34192,2.14056,8.612178958,1.68192,0.49056,1.752,6.66,1.65,6.861348264,8.30192,1.96056,8.530279667,1.68192,0.49056,1.752,6.62,1.47,6.781246198
09/12/2020 05:00,8.31504,2.13272,8.584193893,1.65504,0.48272,1.724,6.66,1.65,6.861348264,8.27504,1.95272,8.502317472,1.65504,0.48272,1.724,6.62,1.47,6.781246198
09/12/2020 05:30,8.60536,2.05448,8.847209097,1.69536,0.49448,1.766,6.91,1.56,7.083904291,8.55536,1.88448,8.760448025,1.69536,0.49448,1.766,6.86,1.39,6.999407118
09/12/2020 06:00,9.05272,1.88496,9.24688129,1.66272,0.48496,1.732,7.39,1.4,7.521442681,9.02272,1.70496,9.182394285,1.66272,0.48496,1.732,7.36,1.22,7.460428942
09/12/2020 06:30,10.20312,1.47216,10.30877843,1.65312,0.48216,1.722,8.55,0.99,8.607124956,10.10312,1.52216,10.21714269,1.65312,0.48216,1.722,8.45,1.04,8.513759452
09/12/2020 07:00,11.28736,1.21048,11.35208164,1.64736,0.48048,1.716,9.64,0.73,9.66760053,11.15736,1.19048,11.22069181,1.64736,0.48048,1.716,9.51,0.71,9.536466851
09/12/2020 07:30,12.54896,1.14928,12.60147775,1.60896,0.46928,1.676,10.94,0.68,10.96111308,12.41896,0.46928,12.42782327,1.60896,0.46928,1.676,10.81,0,10.81
09/12/2020 08:00,13.39328,-3.18696,13.7672315,1.55328,0.45304,1.618,11.84,-3.64,12.3868963,13.22328,3.47304,13.67176436,1.55328,0.45304,1.618,11.67,3.02,12.05443072
09/12/2020 08:30,13.73064,0.44352,13.73780131,1.52064,0.44352,1.584,12.21,0,12.21,13.58064,-0.23648,13.58269876,1.52064,0.44352,1.584,12.06,-0.68,12.0791556
09/12/2020 09:00,13.95096,-0.21472,13.95261229,1.56096,0.45528,1.626,12.39,-0.67,12.40810219,13.77096,-0.22472,13.77279341,1.56096,0.45528,1.626,12.21,-0.68,12.22892064
09/12/2020 09:30,14.75048,-0.05736,14.75059153,2.10048,0.61264,2.188,12.65,-0.67,12.66773066,14.58048,-0.06736,14.5806356,2.10048,0.61264,2.188,12.48,-0.68,12.49851191
09/12/2020 10:00,15.10896,0.14928,15.10969744,2.80896,0.81928,2.926,12.3,-0.67,12.31823445,14.92896,0.13928,14.92960969,2.80896,0.81928,2.926,12.12,-0.68,12.13906092
09/12/2020 10:30,14.90352,0.19936,14.90485333,2.60352,0.75936,2.712,12.3,-0.56,12.31274137,14.72352,-0.03064,14.72355188,2.60352,0.75936,2.712,12.12,-0.79,12.14571941
09/12/2020 11:00,14.71592,0.00256,14.71592022,2.30592,0.67256,2.402,12.41,-0.67,12.42807306,14.54592,-0.00744,14.5459219,2.30592,0.67256,2.402,12.24,-0.68,12.25887434
09/12/2020 11:30,15.28488,0.12184,15.2853656,2.71488,0.79184,2.828,12.57,-0.67,12.58784334,15.13488,0.05184,15.13496878,2.71488,0.79184,2.828,12.42,-0.74,12.44202556
09/12/2020 12:00,15.29,0.1,15.29032701,2.64,0.77,2.75,12.65,-0.67,12.66773066,15.13,0.03,15.13002974,2.64,0.77,2.75,12.49,-0.74,12.51190233
09/12/2020 12:30,15.53384,0.17112,15.5347825,2.88384,0.84112,3.004,12.65,-0.67,12.66773066,15.37384,0.10112,15.37417255,2.88384,0.84112,3.004,12.49,-0.74,12.51190233
09/12/2020 13:00,15.27784,0.14312,15.27851035,2.78784,0.81312,2.904,12.49,-0.67,12.50795747,15.11784,0.13312,15.11842608,2.78784,0.81312,2.904,12.33,-0.68,12.34873678
09/12/2020 13:30,15.29792,0.05856,15.29803208,2.49792,0.72856,2.602,12.8,-0.67,12.81752316,15.15792,0.04856,15.15799778,2.49792,0.72856,2.602,12.66,-0.68,12.67824909
09/12/2020 14:00,14.86344,-0.03608,14.86348379,2.17344,0.63392,2.264,12.69,-0.67,12.70767485,14.74344,-0.04608,14.74351201,2.17344,0.63392,2.264,12.57,-0.68,12.58837956
09/12/2020 14:30,14.71176,-0.08032,14.71197926,2.02176,0.58968,2.106,12.69,-0.67,12.70767485,14.59176,-0.09032,14.59203953,2.02176,0.58968,2.106,12.57,-0.68,12.58837956
09/12/2020 15:00,14.54176,-0.15032,14.54253692,1.78176,0.51968,1.856,12.76,-0.67,12.77757802,14.42176,-0.16032,14.42265107,1.78176,0.51968,1.856,12.64,-0.68,12.65827792
09/12/2020 15:30,14.80952,-0.16264,14.81041304,1.73952,0.50736,1.812,13.07,-0.67,13.08716165,14.66952,-0.17264,14.67053583,1.73952,0.50736,1.812,12.93,-0.68,12.94786855
09/12/2020 16:00,15.53704,-1.25128,15.58734466,1.60704,0.46872,1.674,13.93,-1.72,14.0357864,15.24704,0.28872,15.24977338,1.60704,0.46872,1.674,13.64,-0.18,13.64118763
09/12/2020 16:30,16.20048,-0.51736,16.2087388,1.62048,0.47264,1.688,14.58,-0.99,14.61357246,16.07048,-0.64736,16.08351337,1.62048,0.47264,1.688,14.45,-1.12,14.49333985
09/12/2020 17:00,16.76048,-0.51736,16.76846299,1.62048,0.47264,1.688,15.14,-0.99,15.17233337,16.63048,-0.56736,16.64015512,1.62048,0.47264,1.688,15.01,-1.04,15.04598618
09/12/2020 17:30,17.14224,-0.36768,17.14618269,1.72224,0.50232,1.794,15.42,-0.87,15.4445233,17.01224,-0.53768,17.0207347,1.72224,0.50232,1.794,15.29,-1.04,15.32532871
09/12/2020 18:00,16.97888,-0.38616,16.98327076,1.65888,0.48384,1.728,15.32,-0.87,15.34468312,16.84888,-0.45616,16.85505382,1.65888,0.48384,1.728,15.19,-0.94,15.21905713
09/12/2020 18:30,16.7252,-0.5764,16.73512928,1.5552,0.4536,1.62,15.17,-1.03,15.20492683,16.6252,-0.9364,16.65155008,1.5552,0.4536,1.62,15.07,-1.39,15.13396842
09/12/2020 19:00,16.02552,-0.32464,16.02880789,1.59552,0.46536,1.662,14.43,-0.79,14.45160891,15.89552,-0.42464,15.901191,1.59552,0.46536,1.662,14.3,-0.89,14.32766904
09/12/2020 19:30,15.43464,-0.18448,15.43574244,1.66464,0.48552,1.734,13.77,-0.67,13.78629029,15.32464,-0.26448,15.32692209,1.66464,0.48552,1.734,13.66,-0.75,13.68057382
09/12/2020 20:00,14.49392,-0.19344,14.4952108,1.63392,0.47656,1.702,12.86,-0.67,12.87744152,14.41392,-0.18344,14.41508724,1.63392,0.47656,1.702,12.78,-0.66,12.79703091
09/12/2020 20:30,14.04112,1.17616,14.09029465,1.70112,0.49616,1.772,12.34,0.68,12.35872162,13.97112,0.49616,13.97992735,1.70112,0.49616,1.772,12.27,0,12.27
09/12/2020 21:00,13.49776,1.15768,13.54731516,1.63776,0.47768,1.706,11.86,0.68,11.8794781,13.41776,1.14768,13.46675361,1.63776,0.47768,1.706,11.78,0.67,11.7990381
09/12/2020 21:30,12.56776,1.22768,12.62758051,1.63776,0.47768,1.706,10.93,0.75,10.95570171,12.48776,1.14768,12.54038752,1.63776,0.47768,1.706,10.85,0.67,10.87066695
09/12/2020 22:00,12.0248,-0.7736,12.04965858,1.5648,0.4564,1.63,10.46,-1.23,10.53207007,11.6048,3.0764,12.0056495,1.5648,0.4564,1.63,10.04,2.62,10.37622282
09/12/2020 22:30,10.89984,1.19912,10.9656008,1.53984,0.44912,1.604,9.36,0.75,9.39,10.81984,1.54912,10.93017431,1.53984,0.44912,1.604,9.28,1.1,9.34496656
09/12/2020 23:00,10.0448,1.5564,10.16466369,1.5648,0.4564,1.63,8.48,1.1,8.55104672,10.0248,1.4064,10.12297269,1.5648,0.4564,1.63,8.46,0.95,8.513172147
09/12/2020 23:30,9.30504,1.71272,9.46135187,1.65504,0.48272,1.724,7.65,1.23,7.748251416,9.29504,1.53272,9.420562573,1.65504,0.48272,1.724,7.64,1.05,7.71181561
10/12/2020 00:00,8.78272,1.76496,8.958306447,1.66272,0.48496,1.732,7.12,1.28,7.234141276,8.78272,1.53496,8.91584392,1.66272,0.48496,1.732,7.12,1.05,7.197006322
10/12/2020 00:30,8.85504,1.76272,9.028782598,1.65504,0.48272,1.724,7.2,1.28,7.312892724,8.83504,1.53272,8.967004093,1.65504,0.48272,1.724,7.18,1.05,7.256369616
10/12/2020 01:00,9.01096,1.65528,9.161733024,1.56096,0.45528,1.626,7.45,1.2,7.546025444,8.98096,1.50528,9.106234699,1.56096,0.45528,1.626,7.42,1.05,7.493924206
10/12/2020 01:30,9.08216,1.64688,9.230267818,1.53216,0.44688,1.596,7.55,1.2,7.644769454,9.07216,1.49688,9.194821195,1.53216,0.44688,1.596,7.54,1.05,7.612759027
10/12/2020 02:00,8.8688,1.7084,9.031846101,1.4688,0.4284,1.53,7.4,1.28,7.509886817,8.8488,1.5684,8.986720203,1.4688,0.4284,1.53,7.38,1.14,7.467529712
10/12/2020 02:30,8.58536,1.89448,8.791897452,1.45536,0.42448,1.516,7.13,1.47,7.279958791,8.54536,1.71448,8.715653687,1.45536,0.42448,1.516,7.09,1.29,7.206399933
10/12/2020 03:00,8.408,1.904,8.620886265,1.488,0.434,1.55,6.92,1.47,7.074411636,8.388,1.724,8.563335799,1.488,0.434,1.55,6.9,1.29,7.019551268
10/12/2020 03:30,8.39088,1.93984,8.61219173,1.61088,0.46984,1.678,6.78,1.47,6.937528378,8.38088,1.80984,8.574069652,1.61088,0.46984,1.678,6.77,1.34,6.90134045
10/12/2020 04:00,8.23784,2.07312,8.494694485,1.58784,0.46312,1.654,6.65,1.61,6.842119555,8.15784,1.80312,8.354734897,1.58784,0.46312,1.654,6.57,1.34,6.70525913
10/12/2020 04:30,8.14248,2.06864,8.401145874,1.57248,0.45864,1.638,6.57,1.61,6.764392064,8.14248,1.79864,8.338770077,1.57248,0.45864,1.638,6.57,1.34,6.70525913
10/12/2020 05:00,8.21928,2.03104,8.466503836,1.64928,0.48104,1.718,6.57,1.55,6.750362953,8.21928,1.82104,8.418595512,1.64928,0.48104,1.718,6.57,1.34,6.70525913
10/12/2020 05:30,8.67344,1.79392,8.857014757,1.69344,0.49392,1.764,6.98,1.3,7.100028169,8.66344,1.51392,8.794722645,1.69344,0.49392,1.764,6.97,1.02,7.044238781
10/12/2020 06:00,9.00656,1.78608,9.181949945,1.66656,0.48608,1.736,7.34,1.3,7.454233696,8.94656,1.59608,9.087816415,1.66656,0.48608,1.736,7.28,1.11,7.364136066
10/12/2020 06:30,9.81328,1.68304,9.956560049,1.55328,0.45304,1.618,8.26,1.23,8.351077775,9.74328,1.56304,9.86785687,1.55328,0.45304,1.618,8.19,1.11,8.264877495
10/12/2020 07:00,11.01792,1.31856,11.09653827,1.53792,0.44856,1.602,9.48,0.87,9.519837183,10.90792,1.20856,10.97466792,1.53792,0.44856,1.602,9.37,0.76,9.400771245
10/12/2020 07:30,12.41928,1.09104,12.4671121,1.64928,0.48104,1.718,10.77,0.61,10.78726101,12.29928,1.71104,12.4177271,1.64928,0.48104,1.718,10.65,1.23,10.72079288
10/12/2020 08:00,13.16752,0.45136,13.17525365,1.54752,0.45136,1.612,11.62,0,11.62,13.06752,-0.22864,13.06952008,1.54752,0.45136,1.612,11.52,-0.68,11.54005199
10/12/2020 08:30,13.71864,0.45752,13.72626708,1.56864,0.45752,1.634,12.15,0,12.15,13.58864,-0.22248,13.59046115,1.56864,0.45752,1.634,12.02,-0.68,12.03921924
10/12/2020 09:00,14.01728,-0.18496,14.01850023,1.69728,0.49504,1.768,12.32,-0.68,12.33875196,13.87728,-0.18496,13.87851254,1.69728,0.49504,1.768,12.18,-0.68,12.19896717
10/12/2020 09:30,14.64568,-0.17376,14.64671073,1.73568,0.50624,1.808,12.91,-0.68,12.92789619,14.47568,-0.17376,14.47672283,1.73568,0.50624,1.808,12.74,-0.68,12.75813466
10/12/2020 10:00,14.91784,-0.42688,14.92394642,1.82784,0.53312,1.904,13.09,-0.96,13.12515524,14.75784,-0.49688,14.76620233,1.82784,0.53312,1.904,12.93,-1.03,12.97095987
10/12/2020 10:30,14.72656,-0.16392,14.72747226,1.90656,0.55608,1.986,12.82,-0.72,12.84020249,14.60656,-0.16392,14.60747976,1.90656,0.55608,1.986,12.7,-0.72,12.72039308
10/12/2020 11:00,14.63896,-0.11072,14.6393787,2.08896,0.60928,2.176,12.55,-0.72,12.57063642,14.53896,-0.11072,14.53938158,2.08896,0.60928,2.176,12.45,-0.72,12.4708019
10/12/2020 11:30,14.74432,-0.10624,14.74470275,2.10432,0.61376,2.192,12.64,-0.72,12.66048972,14.62432,-0.16624,14.62526482,2.10432,0.61376,2.192,12.52,-0.78,12.54427359
10/12/2020 12:00,14.7904,-0.0928,14.79069113,2.1504,0.6272,2.24,12.64,-0.72,12.66048972,14.7504,-0.1528,14.75119141,2.1504,0.6272,2.24,12.6,-0.78,12.62411977
10/12/2020 12:30,15.20632,-2.71024,15.44595639,2.05632,0.59976,2.142,13.15,-3.31,13.56018436,14.89632,2.55976,15.11465252,2.05632,0.59976,2.142,12.84,1.96,12.98873358
10/12/2020 13:00,15.73272,-2.93504,16.00415379,1.90272,0.55496,1.982,13.83,-3.49,14.26355496,14.56272,2.51496,14.7782894,1.90272,0.55496,1.982,12.66,1.96,12.81082355
10/12/2020 13:30,15.65592,-2.68744,15.88490368,1.82592,0.53256,1.902,13.83,-3.22,14.19990493,14.48592,2.24256,14.65847719,1.82592,0.53256,1.902,12.66,1.71,12.7749638
10/12/2020 14:00,15.54888,-2.66616,15.77580674,1.89888,0.55384,1.978,13.65,-3.22,14.02465329,14.40888,2.26384,14.58563658,1.89888,0.55384,1.978,12.51,1.71,12.62632963
