Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/12/2020 14:30,15.20336,-2.62152,15.42771929,1.74336,0.50848,1.816,13.46,-3.13,13.81913528,14.08336,2.14848,14.2462976,1.74336,0.50848,1.816,12.34,1.64,12.44850192
10/12/2020 15:00,15.16984,-2.49088,15.37298048,1.77984,0.51912,1.854,13.39,-3.01,13.7241466,14.03984,2.15912,14.20489023,1.77984,0.51912,1.854,12.26,1.64,12.36920369
10/12/2020 15:30,15.43432,-2.69624,15.66805489,1.62432,0.47376,1.692,13.81,-3.17,14.16915664,14.30432,1.91376,14.43177217,1.62432,0.47376,1.692,12.68,1.44,12.76150461
10/12/2020 16:00,15.79528,-2.81096,16.04345245,1.50528,0.43904,1.568,14.29,-3.25,14.65491726,14.67528,1.75904,14.78032695,1.50528,0.43904,1.568,13.17,1.32,13.23598504
10/12/2020 16:30,16.81512,-3.02184,17.08448939,1.60512,0.46816,1.672,15.21,-3.49,15.60526193,15.67512,1.71816,15.76900316,1.60512,0.46816,1.672,14.07,1.25,14.12541681
10/12/2020 17:00,17.45992,-2.91544,17.7016552,1.72992,0.50456,1.802,15.73,-3.42,16.09749359,16.30992,1.75456,16.40402302,1.72992,0.50456,1.802,14.58,1.25,14.63348557
10/12/2020 17:30,17.69312,-2.80784,17.91453211,1.65312,0.48216,1.722,16.04,-3.29,16.37393355,16.54312,1.92216,16.65441438,1.65312,0.48216,1.722,14.89,1.44,14.95946857
10/12/2020 18:00,17.32432,-1.01624,17.35410059,1.62432,0.47376,1.692,15.7,-1.49,15.77054533,16.51432,0.29376,16.51693252,1.62432,0.47376,1.692,14.89,-0.18,14.89108794
10/12/2020 18:30,16.66,1.88,16.76573887,1.68,0.49,1.75,14.98,1.39,15.0443511,16.46,-2.32,16.62269533,1.68,0.49,1.75,14.78,-2.81,15.04474991
10/12/2020 19:00,16.03528,2.10904,16.17338104,1.74528,0.50904,1.818,14.29,1.6,14.37929414,15.83528,-2.16096,15.98204745,1.74528,0.50904,1.818,14.09,-2.67,14.34074615
10/12/2020 19:30,15.2012,2.2116,15.36123875,1.6512,0.4816,1.72,13.55,1.73,13.65999268,14.9712,-1.9084,15.09234309,1.6512,0.4816,1.72,13.32,-2.39,13.53271961
10/12/2020 20:00,14.55,2.53,14.76832421,1.68,0.49,1.75,12.87,2.04,13.03067535,14.32,-1.74,14.42532495,1.68,0.49,1.75,12.64,-2.23,12.83520549
10/12/2020 20:30,14.10824,1.68032,14.20795239,1.81824,0.53032,1.894,12.29,1.15,12.34368665,13.89824,-1.33968,13.96265797,1.81824,0.53032,1.894,12.08,-1.87,12.22388236
10/12/2020 21:00,13.29912,1.54016,13.38800529,1.74912,0.51016,1.822,11.55,1.03,11.59583546,13.09912,0.51016,13.10905061,1.74912,0.51016,1.822,11.35,0,11.35
10/12/2020 21:30,12.5232,1.7176,12.6404386,1.6032,0.4676,1.67,10.92,1.25,10.9913102,12.3332,0.4676,12.34206109,1.6032,0.4676,1.67,10.73,0,10.73
10/12/2020 22:00,11.8644,1.5492,11.9651163,1.5744,0.4592,1.64,10.29,1.09,10.34756976,11.6844,1.1292,11.73883708,1.5744,0.4592,1.64,10.11,0.67,10.13217647
10/12/2020 22:30,11.06168,1.34424,11.14305818,1.59168,0.46424,1.658,9.47,0.88,9.510799125,10.86168,1.13424,10.9207414,1.59168,0.46424,1.658,9.27,0.67,9.294180975
10/12/2020 23:00,10.31088,1.65984,10.44362558,1.61088,0.46984,1.678,8.7,1.19,8.781007915,10.10088,1.13984,10.16498952,1.61088,0.46984,1.678,8.49,0.67,8.516395951
10/12/2020 23:30,9.4372,3.8796,10.20353076,1.5072,0.4396,1.57,7.93,3.44,8.643986349,9.1772,-0.9404,9.225256202,1.5072,0.4396,1.57,7.67,-1.38,7.793157255
11/12/2020 00:00,9.27896,3.75928,10.01155756,1.60896,0.46928,1.676,7.67,3.29,8.345837286,8.50896,1.65928,8.669233553,1.60896,0.46928,1.676,6.9,1.19,7.001864038
11/12/2020 00:30,9.47456,0.50008,9.487748268,1.71456,0.50008,1.786,7.76,0,7.76,8.52456,2.76008,8.960254729,1.71456,0.50008,1.786,6.81,2.26,7.175214283
11/12/2020 01:00,9.6912,0.4816,9.703159073,1.6512,0.4816,1.72,8.04,0,8.04,8.7512,2.6616,9.147000383,1.6512,0.4816,1.72,7.1,2.18,7.427139422
11/12/2020 01:30,9.65912,0.44016,9.669143706,1.50912,0.44016,1.572,8.15,0,8.15,8.67912,2.62016,9.066000353,1.50912,0.44016,1.572,7.17,2.18,7.494084334
11/12/2020 02:00,9.40832,0.44576,9.418873988,1.52832,0.44576,1.592,7.88,0,7.88,8.44832,2.77576,8.89263484,1.52832,0.44576,1.592,6.92,2.33,7.301732671
11/12/2020 02:30,9.30352,0.47936,9.315861227,1.64352,0.47936,1.712,7.66,0,7.66,8.32352,2.95936,8.83395703,1.64352,0.47936,1.712,6.68,2.48,7.125503491
11/12/2020 03:00,9.1092,0.4956,9.122671977,1.6992,0.4956,1.77,7.41,0,7.41,8.1192,3.0356,8.668118366,1.6992,0.4956,1.77,6.42,2.54,6.904201619
11/12/2020 03:30,8.87128,1.14704,8.945127702,1.60128,0.46704,1.668,7.27,0.68,7.301732671,7.88128,3.22704,8.516358471,1.60128,0.46704,1.668,6.28,2.76,6.859737604
11/12/2020 04:00,8.6436,1.4848,8.770202506,1.5936,0.4648,1.66,7.05,1.02,7.123405085,7.7036,2.8948,8.229539477,1.5936,0.4648,1.66,6.11,2.43,6.575484773
11/12/2020 04:30,8.23312,5.72216,10.02633433,1.65312,0.48216,1.722,6.58,5.24,8.411539693,8.03312,-1.65784,8.202405159,1.65312,0.48216,1.722,6.38,-2.14,6.729338749
11/12/2020 05:00,8.29648,5.74064,10.08893096,1.71648,0.50064,1.788,6.58,5.24,8.411539693,8.09648,-1.63936,8.260780205,1.71648,0.50064,1.788,6.38,-2.14,6.729338749
11/12/2020 05:30,8.4936,5.5048,10.12146551,1.5936,0.4648,1.66,6.9,5.04,8.544682557,8.2736,-1.8052,8.468246808,1.5936,0.4648,1.66,6.68,-2.27,7.055161231
11/12/2020 06:00,8.94008,5.34544,10.41627377,1.63008,0.47544,1.698,7.31,4.87,8.783678045,8.71008,-1.79456,8.893027561,1.63008,0.47544,1.698,7.08,-2.27,7.435005044
11/12/2020 06:30,10.19664,2.44152,10.48486944,1.61664,0.47152,1.684,8.58,1.97,8.80325508,9.31664,1.88152,9.504730317,1.61664,0.47152,1.684,7.7,1.41,7.828032959
11/12/2020 07:00,11.262,1.156,11.32117397,1.632,0.476,1.7,9.63,0.68,9.653978455,10.312,2.046,10.51301384,1.632,0.476,1.7,8.68,1.57,8.820844631
11/12/2020 07:30,12.34256,-0.84592,12.37151438,1.52256,0.44408,1.586,10.82,-1.29,10.89662792,11.78256,1.88408,11.93224529,1.52256,0.44408,1.586,10.26,1.44,10.36055983
11/12/2020 08:00,13.01464,-0.17448,13.01580953,1.42464,0.41552,1.484,11.59,-0.59,11.60500754,12.67464,-4.31448,13.38884748,1.42464,0.41552,1.484,11.25,-4.73,12.20390921
11/12/2020 08:30,13.64792,-0.36144,13.6527052,1.53792,0.44856,1.602,12.11,-0.81,12.13705895,13.27792,0.44856,13.28549456,1.53792,0.44856,1.602,11.74,0,11.74
11/12/2020 09:00,13.81304,-0.31328,13.81659214,1.70304,0.49672,1.774,12.11,-0.81,12.13705895,13.51304,0.49672,13.52216628,1.70304,0.49672,1.774,11.81,0,11.81
11/12/2020 09:30,14.14464,-0.49448,14.15328058,1.66464,0.48552,1.734,12.48,-0.98,12.51841843,13.77464,0.48552,13.783194,1.66464,0.48552,1.734,12.11,0,12.11
11/12/2020 10:00,14.27712,-0.52584,14.28680031,1.79712,0.52416,1.872,12.48,-1.05,12.52409278,13.90712,0.52416,13.9169943,1.79712,0.52416,1.872,12.11,0,12.11
11/12/2020 10:30,14.64624,-0.55568,14.65677749,2.10624,0.61432,2.194,12.54,-1.17,12.59446307,14.21624,0.61432,14.22950698,2.10624,0.61432,2.194,12.11,0,12.11
11/12/2020 11:00,15.01128,-0.42296,15.01723751,2.56128,0.74704,2.668,12.45,-1.17,12.50485506,14.59128,0.74704,14.61039085,2.56128,0.74704,2.668,12.03,0,12.03
11/12/2020 11:30,14.7928,-0.2496,14.79490561,2.5728,0.7504,2.68,12.22,-1,12.26084826,14.3928,0.7504,14.41234859,2.5728,0.7504,2.68,11.82,0,11.82
11/12/2020 12:00,15.07056,-0.18192,15.07165796,3.01056,0.87808,3.136,12.06,-1.06,12.10649413,14.67056,0.87808,14.69681446,3.01056,0.87808,3.136,11.66,0,11.66
11/12/2020 12:30,14.97552,-0.24464,14.97751809,2.79552,0.81536,2.912,12.18,-1.06,12.22603779,14.60552,0.81536,14.62826122,2.79552,0.81536,2.912,11.81,0,11.81
11/12/2020 13:00,14.97944,-0.06808,14.97959471,2.98944,0.87192,3.114,11.99,-0.94,12.02679093,14.61944,0.87192,14.64541807,2.98944,0.87192,3.114,11.63,0,11.63
11/12/2020 13:30,14.7032,2.0676,14.84786382,3.2832,0.9576,3.42,11.42,1.11,11.47381802,14.6732,-2.7124,14.92179319,3.2832,0.9576,3.42,11.39,-3.67,11.96666202
11/12/2020 14:00,14.4276,0.3268,14.4313007,3.4176,0.9968,3.56,11.01,-0.67,11.03036717,14.0976,1.7168,14.20175088,3.4176,0.9968,3.56,10.68,0.72,10.70424215
11/12/2020 14:30,13.94152,0.24336,13.94364386,3.13152,0.91336,3.262,10.81,-0.67,10.83074328,13.60152,1.58336,13.69336975,3.13152,0.91336,3.262,10.47,0.67,10.49141554
11/12/2020 15:00,13.13768,-0.03776,13.13773426,2.16768,0.63224,2.258,10.97,-0.67,10.9904413,12.79768,1.30224,12.86376471,2.16768,0.63224,2.258,10.63,0.67,10.65109384
11/12/2020 15:30,13.034,-0.138,13.03473053,1.824,0.532,1.9,11.21,-0.67,11.23000445,12.694,1.202,12.75078194,1.824,0.532,1.9,10.87,0.67,10.890629
11/12/2020 16:00,13.66696,2.61328,13.91456173,1.65696,0.48328,1.726,12.01,2.13,12.19741776,13.79696,-4.22672,14.42987412,1.65696,0.48328,1.726,12.14,-4.71,13.02166272
11/12/2020 16:30,14.79344,0.75392,14.8126386,1.69344,0.49392,1.764,13.1,0.26,13.1025799,14.64344,-4.21608,15.23829602,1.69344,0.49392,1.764,12.95,-4.71,13.77993469
11/12/2020 17:00,15.50616,-0.82112,15.52788575,1.67616,0.48888,1.746,13.83,-1.31,13.89190412,15.04616,0.48888,15.05410025,1.67616,0.48888,1.746,13.37,0,13.37
11/12/2020 17:30,15.98192,-0.81944,16.00291376,1.68192,0.49056,1.752,14.3,-1.31,14.35987813,15.51192,0.49056,15.51967497,1.68192,0.49056,1.752,13.83,0,13.83
11/12/2020 18:00,15.8308,-0.7756,15.84978814,1.6608,0.4844,1.73,14.17,-1.26,14.22590946,15.3908,0.4844,15.39842096,1.6608,0.4844,1.73,13.73,0,13.73
11/12/2020 18:30,15.5512,-0.5584,15.56122206,1.6512,0.4816,1.72,13.9,-1.04,13.93885218,15.1412,0.4816,15.14885725,1.6512,0.4816,1.72,13.49,0,13.49
11/12/2020 19:00,15.15928,-0.42896,15.1653479,1.64928,0.48104,1.718,13.51,-0.91,13.54061298,14.74928,1.15104,14.79412564,1.64928,0.48104,1.718,13.1,0.67,13.1171224
11/12/2020 19:30,14.52624,-0.36568,14.53084204,1.62624,0.47432,1.694,12.9,-0.84,12.92731991,14.11624,1.21432,14.1683734,1.62624,0.47432,1.694,12.49,0.74,12.51190233
11/12/2020 20:00,13.7824,-0.3668,13.78728008,1.6224,0.4732,1.69,12.16,-0.84,12.18897863,13.4224,1.2132,13.47711675,1.6224,0.4732,1.69,11.8,0.74,11.82318062
11/12/2020 20:30,13.1368,2.0624,13.29770687,1.7568,0.5124,1.83,11.38,1.55,11.48507292,13.1668,-0.6376,13.18222879,1.7568,0.5124,1.83,11.41,-1.15,11.46780711
11/12/2020 21:00,12.39272,5.06496,13.38780523,1.66272,0.48496,1.732,10.73,4.58,11.66658905,12.45272,-0.33504,12.4572263,1.66272,0.48496,1.732,10.79,-0.82,10.82111362
11/12/2020 21:30,11.89664,1.33152,11.97092264,1.61664,0.47152,1.684,10.28,0.86,10.31591004,11.62664,1.46152,11.71813972,1.61664,0.47152,1.684,10.01,0.99,10.05883691
11/12/2020 22:00,11.28704,1.48872,11.38479509,1.60704,0.46872,1.674,9.68,1.02,9.733591321,11.05704,1.45872,11.15284706,1.60704,0.46872,1.674,9.45,0.99,9.501715635
11/12/2020 22:30,10.4808,1.5044,10.5882193,1.6608,0.4844,1.73,8.82,1.02,8.8787837,10.4308,1.6144,10.55499294,1.6608,0.4844,1.73,8.77,1.13,8.842499647
11/12/2020 23:00,9.89384,1.57112,10.01780854,1.68384,0.49112,1.754,8.21,1.08,8.280730644,9.80384,1.76112,9.960764147,1.68384,0.49112,1.754,8.12,1.27,8.218716445
11/12/2020 23:30,9.11776,4.33768,10.0969805,1.63776,0.47768,1.706,7.48,3.86,8.417244205,8.97776,-0.44232,8.988649598,1.63776,0.47768,1.706,7.34,-0.92,7.397431987
12/12/2020 00:00,8.70768,4.57224,9.835093777,1.68768,0.49224,1.758,7.02,4.08,8.119532006,8.55768,-0.42776,8.568364231,1.68768,0.49224,1.758,6.87,-0.92,6.931327434
12/12/2020 00:30,8.69256,4.59408,9.831895565,1.76256,0.51408,1.836,6.93,4.08,8.041846803,8.55256,-0.40592,8.562187431,1.76256,0.51408,1.836,6.79,-0.92,6.852043491
12/12/2020 01:00,8.62152,4.80336,9.869289458,1.69152,0.49336,1.762,6.93,4.31,8.160943573,8.48152,-0.36664,8.489440877,1.69152,0.49336,1.762,6.79,-0.86,6.844245758
12/12/2020 01:30,8.50968,4.85824,9.798834094,1.63968,0.47824,1.708,6.87,4.38,8.147472001,8.35968,-0.38176,8.368392343,1.63968,0.47824,1.708,6.72,-0.86,6.77480627
12/12/2020 02:00,8.32472,4.85096,9.6349767,1.61472,0.47096,1.682,6.71,4.38,8.013020654,8.17472,-0.38904,8.183972092,1.61472,0.47096,1.682,6.56,-0.86,6.6161318
12/12/2020 02:30,8.26232,4.99776,9.6562693,1.67232,0.48776,1.742,6.59,4.51,7.985499358,8.12232,-0.37224,8.13084527,1.67232,0.48776,1.742,6.45,-0.86,6.507080759
12/12/2020 03:00,8.09656,4.93608,9.482571887,1.66656,0.48608,1.736,6.43,4.45,7.8196803,7.97656,-0.43392,7.988353773,1.66656,0.48608,1.736,6.31,-0.92,6.376715455
12/12/2020 03:30,7.96264,4.85952,9.328374478,1.71264,0.49952,1.784,6.25,4.36,7.620505233,7.83264,-0.51048,7.849257239,1.71264,0.49952,1.784,6.12,-1.01,6.202781634
12/12/2020 04:00,7.79,4.91,9.208268024,1.68,0.49,1.75,6.11,4.42,7.541120606,7.65,-0.52,7.667652835,1.68,0.49,1.75,5.97,-1.01,6.054832781
12/12/2020 04:30,7.73528,4.92904,9.172240293,1.74528,0.50904,1.818,5.99,4.42,7.44422595,7.58528,-0.50096,7.601804628,1.74528,0.50904,1.818,5.84,-1.01,5.926693851
12/12/2020 05:00,7.75832,4.86576,9.157900939,1.76832,0.51576,1.842,5.99,4.35,7.402877819,7.60832,-0.66424,7.637260504,1.76832,0.51576,1.842,5.84,-1.18,5.958019805
12/12/2020 05:30,7.7492,4.8456,9.139471538,1.6992,0.4956,1.77,6.05,4.35,7.451509914,7.6092,-0.6844,7.639916753,1.6992,0.4956,1.77,5.91,-1.18,6.026649152
12/12/2020 06:00,7.98384,4.68112,9.254976261,1.68384,0.49112,1.754,6.3,4.19,7.566115252,7.83384,-0.68888,7.864070498,1.68384,0.49112,1.754,6.15,-1.18,6.262180132
12/12/2020 06:30,8.51528,4.53904,9.649501417,1.74528,0.50904,1.818,6.77,4.03,7.878692785,8.35528,-0.53096,8.372133683,1.74528,0.50904,1.818,6.61,-1.04,6.691315267
12/12/2020 07:00,8.36656,3.57608,9.098773236,0.94656,0.27608,0.986,7.42,3.3,8.120738883,8.12656,-0.42392,8.13760933,0.94656,0.27608,0.986,7.18,-0.7,7.214041863
12/12/2020 07:30,9.86672,-0.02304,9.866746901,1.56672,0.45696,1.632,8.3,-0.48,8.313867933,9.06672,2.98696,9.546064194,1.56672,0.45696,1.632,7.5,2.53,7.915232151
12/12/2020 08:00,10.13136,3.88248,10.84979753,1.55136,0.45248,1.616,8.58,3.43,9.240200214,10.00136,-0.99752,10.05098244,1.55136,0.45248,1.616,8.45,-1.45,8.573505701
12/12/2020 08:30,10.86088,3.08984,11.29184775,1.61088,0.46984,1.678,9.25,2.62,9.613890992,10.80088,-0.90016,10.83832537,1.61088,0.46984,1.678,9.19,-1.37,9.291555306
12/12/2020 09:00,11.51736,1.16048,11.57567688,1.64736,0.48048,1.716,9.87,0.68,9.893396788,11.49736,1.15048,11.55477785,1.64736,0.48048,1.716,9.85,0.67,9.872760506
12/12/2020 09:30,11.9664,1.1952,12.02593996,1.7664,0.5152,1.84,10.2,0.68,10.22264154,12.0164,0.5152,12.02743946,1.7664,0.5152,1.84,10.25,0,10.25
12/12/2020 10:00,12.29136,1.20248,12.35004003,1.79136,0.52248,1.866,10.5,0.68,10.52199601,12.34136,0.52248,12.35241482,1.79136,0.52248,1.866,10.55,0,10.55
12/12/2020 10:30,12.86344,1.31392,12.93037023,2.17344,0.63392,2.264,10.69,0.68,10.71160586,12.89344,0.63392,12.90901428,2.17344,0.63392,2.264,10.72,0,10.72
12/12/2020 11:00,13.93016,1.41088,14.00142636,2.06016,0.60088,2.146,11.87,0.81,11.8976048,13.98016,1.26088,14.03690464,2.06016,0.60088,2.146,11.92,0.66,11.93825783
12/12/2020 11:30,14.44248,1.27864,14.49897061,2.05248,0.59864,2.138,12.39,0.68,12.40864618,14.46248,1.25864,14.51714512,2.05248,0.59864,2.138,12.41,0.66,12.42753797
12/12/2020 12:00,14.56352,1.35936,14.6268238,2.12352,0.61936,2.212,12.44,0.74,12.46199021,14.61352,1.27936,14.66941474,2.12352,0.61936,2.212,12.49,0.66,12.50742579
12/12/2020 12:30,14.87408,1.48744,14.94826858,2.25408,0.65744,2.348,12.62,0.83,12.64726453,14.91408,1.31744,14.97215517,2.25408,0.65744,2.348,12.66,0.66,12.67719212
12/12/2020 13:00,14.99296,1.77128,15.09722764,2.71296,0.79128,2.826,12.28,0.98,12.31904217,14.98296,1.59128,15.06722477,2.71296,0.79128,2.826,12.27,0.8,12.29605221
12/12/2020 13:30,14.6612,1.9516,14.79052156,2.6112,0.7616,2.72,12.05,1.19,12.10861677,14.6712,1.7716,14.77777642,2.6112,0.7616,2.72,12.06,1.01,12.1022188
12/12/2020 14:00,14.72072,2.35896,14.90853077,3.15072,0.91896,3.282,11.57,1.44,11.6592667,14.77072,1.92896,14.89614232,3.15072,0.91896,3.282,11.62,1.01,11.66381156
12/12/2020 14:30,14.08168,2.59424,14.31865192,3.03168,0.88424,3.158,11.05,1.71,11.18152941,14.17168,1.81424,14.28733638,3.03168,0.88424,3.158,11.14,0.93,11.17875217
12/12/2020 15:00,14.09528,2.69904,14.35136702,3.18528,0.92904,3.318,10.91,1.77,11.05264674,14.12528,1.85904,14.2470897,3.18528,0.92904,3.318,10.94,0.93,10.97945809
12/12/2020 15:30,13.47016,2.44088,13.6895254,2.30016,0.67088,2.396,11.17,1.77,11.3093678,13.51016,1.67088,13.61309161,2.30016,0.67088,2.396,11.21,1,11.25451465
12/12/2020 16:00,13.61984,2.16912,13.79148735,1.77984,0.51912,1.854,11.84,1.65,11.95441759,13.62984,1.36912,13.69843159,1.77984,0.51912,1.854,11.85,0.85,11.88044612
12/12/2020 16:30,14.58296,1.87128,14.70253078,1.75296,0.51128,1.826,12.83,1.36,12.90187971,14.57296,1.28128,14.62917775,1.75296,0.51128,1.826,12.82,0.77,12.84310321
12/12/2020 17:00,15.63216,0.61688,15.644327,1.77216,0.51688,1.846,13.86,0.1,13.86036075,15.48216,2.39688,15.66659861,1.77216,0.51688,1.846,13.71,1.88,13.83829831
12/12/2020 17:30,16.13376,1.53568,16.20668149,1.73376,0.50568,1.806,14.4,1.03,14.43678981,16.12376,1.38568,16.18319331,1.73376,0.50568,1.806,14.39,0.88,14.41688246
12/12/2020 18:00,16.24192,1.52056,16.31294173,1.68192,0.49056,1.752,14.56,1.03,14.59638654,16.18192,1.37056,16.23985744,1.68192,0.49056,1.752,14.5,0.88,14.5266789
12/12/2020 18:30,16.03488,1.61184,16.11568816,1.75488,0.51184,1.828,14.28,1.1,14.32230428,15.99488,1.46184,16.06154296,1.75488,0.51184,1.828,14.24,0.95,14.27165372
12/12/2020 19:00,15.58256,1.61408,15.66593216,1.76256,0.51408,1.836,13.82,1.1,13.86370802,15.56256,1.46408,15.63127647,1.76256,0.51408,1.836,13.8,0.95,13.83266063
12/12/2020 19:30,14.87528,1.52904,14.95365903,1.74528,0.50904,1.818,13.13,1.02,13.1695596,14.84528,1.34904,14.90644985,1.74528,0.50904,1.818,13.1,0.84,13.12690367
12/12/2020 20:00,14.19688,1.93784,14.32852489,1.70688,0.49784,1.778,12.49,1.44,12.57273638,14.19688,1.26784,14.25337925,1.70688,0.49784,1.778,12.49,0.77,12.51371248
12/12/2020 20:30,13.70832,2.06576,13.86309495,1.76832,0.51576,1.842,11.94,1.55,12.04018688,13.65832,1.89576,13.78925709,1.76832,0.51576,1.842,11.89,1.38,11.96981621
12/12/2020 21:00,13.20792,2.18856,13.388015,1.77792,0.51856,1.852,11.43,1.67,11.5513549,13.17792,2.01856,13.33162256,1.77792,0.51856,1.852,11.4,1.5,11.49826074
12/12/2020 21:30,12.51992,2.31456,12.73206915,1.72992,0.50456,1.802,10.79,1.81,10.94075866,12.49992,2.14456,12.68255249,1.72992,0.50456,1.802,10.77,1.64,10.89414981
12/12/2020 22:00,11.9884,2.4012,12.22650792,1.7184,0.5012,1.79,10.27,1.9,10.44427594,11.9784,2.2112,12.1807829,1.7184,0.5012,1.79,10.26,1.71,10.40152393
12/12/2020 22:30,11.3752,2.8036,11.71560276,1.7952,0.5236,1.87,9.58,2.28,9.847578383,11.3552,2.0836,11.54478047,1.7952,0.5236,1.87,9.56,1.56,9.686444136
12/12/2020 23:00,10.47832,3.92576,11.18958362,1.76832,0.51576,1.842,8.71,3.41,9.35372653,10.71832,0.77576,10.74635693,1.76832,0.51576,1.842,8.95,0.26,8.95377574
12/12/2020 23:30,9.94256,5.15408,11.19906425,1.76256,0.51408,1.836,8.18,4.64,9.404360691,9.94256,-0.97592,9.990341295,1.76256,0.51408,1.836,8.18,-1.49,8.314595601
13/12/2020 00:00,9.4676,4.9168,10.66819441,1.7376,0.5068,1.81,7.73,4.41,8.899494368,9.3976,-0.2032,9.399796594,1.7376,0.5068,1.81,7.66,-0.71,7.692834328
13/12/2020 00:30,9.50408,4.92744,10.70547531,1.77408,0.51744,1.848,7.73,4.41,8.899494368,9.43408,-0.19256,9.436044977,1.77408,0.51744,1.848,7.66,-0.71,7.692834328
13/12/2020 01:00,9.81944,4.93192,10.98841375,1.78944,0.52192,1.864,8.03,4.41,9.161277204,9.70944,-0.18808,9.711261463,1.78944,0.52192,1.864,7.92,-0.71,7.951760811
13/12/2020 01:30,9.79448,5.02464,11.00812634,1.76448,0.51464,1.838,8.03,4.51,9.209831703,9.68448,-0.30536,9.689292936,1.76448,0.51464,1.838,7.92,-0.82,7.962336341
13/12/2020 02:00,9.50032,5.01176,10.74122053,1.72032,0.50176,1.792,7.78,4.51,8.992691477,9.43032,-0.22824,9.433081617,1.72032,0.50176,1.792,7.71,-0.73,7.744481906
13/12/2020 02:30,9.3256,5.0308,10.59602586,1.7856,0.5208,1.86,7.54,4.51,8.785880719,9.2456,-0.1592,9.246970531,1.7856,0.5208,1.86,7.46,-0.68,7.490927846
13/12/2020 03:00,9.23176,5.02968,10.51299546,1.78176,0.51968,1.856,7.45,4.51,8.708765699,9.14176,-0.16032,9.143165666,1.78176,0.51968,1.856,7.36,-0.68,7.391346291
13/12/2020 03:30,9.11336,5.09848,10.44259684,1.74336,0.50848,1.816,7.37,4.59,8.68245357,8.99336,-0.23152,8.996339567,1.74336,0.50848,1.816,7.25,-0.74,7.287667665
13/12/2020 04:00,8.90496,5.18728,10.30563857,1.70496,0.49728,1.776,7.2,4.69,8.592793492,8.78496,-0.30272,8.790174151,1.70496,0.49728,1.776,7.08,-0.8,7.125054386
13/12/2020 04:30,8.7856,5.2108,10.21465633,1.7856,0.5208,1.86,7,4.69,8.425918348,8.6956,-0.2792,8.700081149,1.7856,0.5208,1.86,6.91,-0.8,6.956155547
13/12/2020 05:00,8.5764,5.2952,10.07937399,1.7664,0.5152,1.84,6.81,4.78,8.320126201,8.4964,-0.2848,8.501171919,1.7664,0.5152,1.84,6.73,-0.8,6.7773815
13/12/2020 05:30,8.57064,5.22352,10.03698317,1.76064,0.51352,1.834,6.81,4.71,8.280108695,8.49064,-0.28648,8.495471641,1.76064,0.51352,1.834,6.73,-0.8,6.7773815
13/12/2020 06:00,8.53224,5.14232,9.962056735,1.72224,0.50232,1.794,6.81,4.64,8.24049149,8.45224,-0.29768,8.457480381,1.72224,0.50232,1.794,6.73,-0.8,6.7773815
13/12/2020 06:30,8.97024,5.01632,10.27758104,1.77024,0.51632,1.844,7.2,4.5,8.490583019,8.91024,-0.18368,8.912133033,1.77024,0.51632,1.844,7.14,-0.7,7.174231666
13/12/2020 07:00,9.34984,4.87912,10.54634155,1.77984,0.51912,1.854,7.57,4.36,8.735817077,9.29984,-0.26088,9.303498396,1.77984,0.51912,1.854,7.52,-0.78,7.560343908
13/12/2020 07:30,10.16416,1.21288,10.23627014,1.72416,0.50288,1.796,8.44,0.71,8.469811096,9.53416,2.95288,9.980967248,1.72416,0.50288,1.796,7.81,2.45,8.185267253
13/12/2020 08:00,10.73112,-0.33384,10.73631155,1.70112,0.49616,1.772,9.03,-0.83,9.068064843,9.87112,4.27616,10.75753477,1.70112,0.49616,1.772,8.17,3.78,9.002071984
13/12/2020 08:30,11.32448,-0.15536,11.32554564,1.76448,0.51464,1.838,9.56,-0.67,9.583449275,10.51448,4.10464,11.28726536,1.76448,0.51464,1.838,8.75,3.59,9.457832733
13/12/2020 09:00,12.30088,-0.13016,12.30156862,1.85088,0.53984,1.928,10.45,-0.67,10.47145644,11.48088,4.26984,12.24916892,1.85088,0.53984,1.928,9.63,3.73,10.327139
13/12/2020 09:30,13.2444,0.3292,13.24849063,2.0544,0.5992,2.14,11.19,-0.27,11.1932569,12.5044,3.4492,12.9713916,2.0544,0.5992,2.14,10.45,2.85,10.83166654
13/12/2020 10:00,13.60528,2.01904,13.75427811,1.98528,0.57904,2.068,11.62,1.44,11.70888551,13.70528,0.33904,13.70947293,1.98528,0.57904,2.068,11.72,-0.24,11.72245708
13/12/2020 10:30,14.47872,-2.70704,14.72960958,1.99872,0.58296,2.082,12.48,-3.29,12.90637439,13.71872,5.13296,14.64754439,1.99872,0.58296,2.082,11.72,4.55,12.57222733
13/12/2020 11:00,14.75184,-0.86488,14.77717161,1.97184,0.57512,2.054,12.78,-1.44,12.86087089,14.22184,3.45512,14.63552484,1.97184,0.57512,2.054,12.25,2.88,12.5839938
13/12/2020 11:30,15.1292,2.4656,15.32879239,1.9392,0.5656,2.02,13.19,1.9,13.32614348,14.9392,-0.1144,14.93963801,1.9392,0.5656,2.02,13,-0.68,13.01777247
13/12/2020 12:00,15.49888,1.23384,15.54791441,1.89888,0.55384,1.978,13.6,0.68,13.61698939,15.41888,1.88384,15.53353513,1.89888,0.55384,1.978,13.52,1.33,13.5852604
13/12/2020 12:30,16.14608,1.32344,16.20022817,2.20608,0.64344,2.298,13.94,0.68,13.95657551,16.04608,1.97344,16.16697711,2.20608,0.64344,2.298,13.84,1.33,13.90375848
13/12/2020 13:00,16.26528,1.32904,16.31948776,2.22528,0.64904,2.318,14.04,0.68,14.05645759,16.15528,1.97904,16.27604593,2.22528,0.64904,2.318,13.93,1.33,13.99334842
13/12/2020 13:30,16.13256,1.33408,16.18762681,2.24256,0.65408,2.336,13.89,0.68,13.90663511,16.03256,1.82408,16.13599232,2.24256,0.65408,2.336,13.79,1.17,13.83954479
13/12/2020 14:00,16.04472,1.43096,16.10840422,2.33472,0.68096,2.432,13.71,0.75,13.7304989,15.96472,1.85096,16.07166256,2.33472,0.68096,2.432,13.63,1.17,13.68012427
13/12/2020 14:30,15.5912,1.4516,15.65862893,2.1312,0.6216,2.22,13.46,0.83,13.48556636,15.5112,1.4916,15.58275316,2.1312,0.6216,2.22,13.38,0.87,13.40825492
13/12/2020 15:00,15.13544,3.53992,15.54389197,1.88544,0.54992,1.964,13.25,2.99,13.58317341,14.99544,-0.51008,15.00411285,1.88544,0.54992,1.964,13.11,-1.06,13.15278298
13/12/2020 15:30,15.4284,1.8712,15.54145798,1.7184,0.5012,1.79,13.71,1.37,13.77828001,15.0084,0.9112,15.03603525,1.7184,0.5012,1.79,13.29,0.41,13.2963228
13/12/2020 16:00,15.87688,0.73784,15.89401543,1.70688,0.49784,1.778,14.17,0.24,14.17203232,15.28688,1.79784,15.39223599,1.70688,0.49784,1.778,13.58,1.3,13.64208195
13/12/2020 16:30,16.28248,2.78864,16.51955411,1.81248,0.52864,1.888,14.47,2.26,14.64542591,16.80248,-0.90136,16.82663912,1.81248,0.52864,1.888,14.99,-1.43,15.05805432
13/12/2020 17:00,17.07952,-0.34264,17.08295658,1.73952,0.50736,1.812,15.34,-0.85,15.3635315,16.97952,2.02736,17.10012538,1.73952,0.50736,1.812,15.24,1.52,15.31561295
13/12/2020 17:30,17.25304,-0.44328,17.25873363,1.70304,0.49672,1.774,15.55,-0.94,15.57838567,17.14304,2.01672,17.26125662,1.70304,0.49672,1.774,15.44,1.52,15.51463825
13/12/2020 18:00,16.84472,1.31096,16.89565648,1.61472,0.47096,1.682,15.23,0.84,15.25314722,16.72472,0.41096,16.72976829,1.61472,0.47096,1.682,15.11,-0.06,15.11011913
13/12/2020 18:30,16.12464,-0.24448,16.12649328,1.66464,0.48552,1.734,14.46,-0.73,14.47841497,16.05464,2.24552,16.21091686,1.66464,0.48552,1.734,14.39,1.76,14.49723077
13/12/2020 19:00,15.3292,-0.1744,15.33019204,1.6992,0.4956,1.77,13.63,-0.67,13.64645742,15.2792,2.4556,15.47526814,1.6992,0.4956,1.77,13.58,1.96,13.72071427
13/12/2020 19:30,14.63976,-0.20632,14.64121377,1.58976,0.46368,1.656,13.05,-0.67,13.06718791,14.54976,2.60368,14.78088853,1.58976,0.46368,1.656,12.96,2.14,13.1354939
13/12/2020 20:00,13.62368,2.01024,13.77119173,1.54368,0.45024,1.608,12.08,1.56,12.18031198,13.51368,1.64024,13.61285916,1.54368,0.45024,1.608,11.97,1.19,12.02900661
13/12/2020 20:30,13.418,2.884,13.72443733,1.728,0.504,1.8,11.69,2.38,11.92981559,13.328,1.174,13.37960612,1.728,0.504,1.8,11.6,0.67,11.61933303
13/12/2020 21:00,12.6112,2.9816,12.9588697,1.6512,0.4816,1.72,10.96,2.5,11.24151235,12.5512,1.5016,12.64070504,1.6512,0.4816,1.72,10.9,1.02,10.94762075
13/12/2020 21:30,12.37128,-1.54296,12.46712855,1.60128,0.46704,1.668,10.77,-2.01,10.95595728,11.60128,5.32704,12.76585496,1.60128,0.46704,1.668,10,4.86,11.11843514
13/12/2020 22:00,11.63216,-1.40312,11.71647951,1.53216,0.44688,1.596,10.1,-1.85,10.26803292,10.87216,5.36688,12.12465521,1.53216,0.44688,1.596,9.34,4.92,10.5566093
13/12/2020 22:30,10.79472,-1.17904,10.85891869,1.61472,0.47096,1.682,9.18,-1.65,9.32710566,10.03472,5.51096,11.44841848,1.61472,0.47096,1.682,8.42,5.04,9.813154437
13/12/2020 23:00,9.836,-0.352,9.84229648,1.536,0.448,1.6,8.3,-0.8,8.338465087,9.196,5.188,10.55849232,1.536,0.448,1.6,7.66,4.74,9.007952043
13/12/2020 23:30,8.80408,3.86744,9.616075956,1.53408,0.44744,1.598,7.27,3.42,8.0342579,8.83408,1.26744,8.924537725,1.53408,0.44744,1.598,7.3,0.82,7.345910427
14/12/2020 00:00,8.278,3.434,8.962010935,1.488,0.434,1.55,6.79,3,7.42321359,8.328,1.254,8.421882212,1.488,0.434,1.55,6.84,0.82,6.888976702
14/12/2020 00:30,8.4628,3.4704,9.14672947,1.6128,0.4704,1.68,6.85,3,7.478134794,8.5228,1.2904,8.61993341,1.6128,0.4704,1.68,6.91,0.82,6.95848403
14/12/2020 01:00,8.29216,3.15688,8.87275655,1.05216,0.30688,1.096,7.24,2.85,7.780751892,8.34216,1.23688,8.433356722,1.05216,0.30688,1.096,7.29,0.93,7.349081575
14/12/2020 01:30,8.82696,3.47328,9.485720679,1.65696,0.48328,1.726,7.17,2.99,7.768461881,8.86696,1.48328,8.990166806,1.65696,0.48328,1.726,7.21,1,7.279017791
14/12/2020 02:00,8.75208,3.45144,9.408046684,1.58208,0.46144,1.648,7.17,2.99,7.768461881,8.79208,1.46144,8.912714379,1.58208,0.46144,1.648,7.21,1,7.279017791
14/12/2020 02:30,8.79032,3.39176,9.421982891,1.72032,0.50176,1.792,7.07,2.89,7.637866194,8.76032,1.50176,8.88810945,1.72032,0.50176,1.792,7.04,1,7.110668042
14/12/2020 03:00,8.5316,3.4388,9.198562062,1.6416,0.4788,1.71,6.89,2.96,7.498913255,8.5516,1.4088,8.666866793,1.6416,0.4788,1.71,6.91,0.93,6.972302346
14/12/2020 03:30,8.32384,3.54112,9.045763826,1.68384,0.49112,1.754,6.64,3.05,7.306989804,8.39384,1.35112,8.501886567,1.68384,0.49112,1.754,6.71,0.86,6.764887287
14/12/2020 04:00,8.09656,3.53608,8.835052099,1.66656,0.48608,1.736,6.43,3.05,7.116698673,8.16656,1.34608,8.2767526,1.66656,0.48608,1.736,6.5,0.86,6.556645484
14/12/2020 04:30,8.1164,3.6552,8.901485045,1.7664,0.5152,1.84,6.35,3.14,7.083932524,8.1564,1.4952,8.292314755,1.7664,0.5152,1.84,6.39,0.98,6.464711904
14/12/2020 05:00,8.11448,3.56464,8.862925251,1.76448,0.51464,1.838,6.35,3.05,7.044501402,8.15448,1.49464,8.290325253,1.76448,0.51464,1.838,6.39,0.98,6.464711904
14/12/2020 05:30,8.50144,3.37792,9.147941058,1.74144,0.50792,1.814,6.76,2.87,7.344011166,8.52144,1.39792,8.635341337,1.74144,0.50792,1.814,6.78,0.89,6.838164959
14/12/2020 06:00,8.9484,2.4612,9.280698681,1.7184,0.5012,1.79,7.23,1.96,7.49096122,8.9384,2.3812,9.250140972,1.7184,0.5012,1.79,7.22,1.88,7.460750632
14/12/2020 06:30,10.18872,1.89296,10.36307449,1.75872,0.51296,1.832,8.43,1.38,8.542206975,10.17872,2.08296,10.38966136,1.75872,0.51296,1.832,8.42,1.57,8.565121132
14/12/2020 07:00,11.26432,2.31376,11.49949522,1.62432,0.47376,1.692,9.64,1.84,9.814030772,11.36432,1.03376,11.41124133,1.62432,0.47376,1.692,9.74,0.56,9.75608528
14/12/2020 07:30,13.18832,-0.77424,13.21102691,1.52832,0.44576,1.592,11.66,-1.22,11.72365131,12.40832,3.08576,12.78625512,1.52832,0.44576,1.592,10.88,2.64,11.19571347
14/12/2020 08:00,14.26528,-1.90096,14.39138153,1.50528,0.43904,1.568,12.76,-2.34,12.9727869,13.23528,3.52904,13.69769178,1.50528,0.43904,1.568,11.73,3.09,12.130169
14/12/2020 08:30,14.92848,-1.97336,15.05834203,1.66848,0.48664,1.738,13.26,-2.46,13.48625967,13.88848,2.80664,14.16923092,1.66848,0.48664,1.738,12.22,2.32,12.43827962
14/12/2020 09:00,15.23376,-0.97432,15.26488595,1.97376,0.57568,2.056,13.26,-1.55,13.35028464,14.38376,1.64568,14.47759698,1.97376,0.57568,2.056,12.41,1.07,12.45604271
14/12/2020 09:30,15.37824,2.61032,15.59820618,2.29824,0.67032,2.394,13.08,1.94,13.22308587,15.23824,-1.76968,15.34065597,2.29824,0.67032,2.394,12.94,-2.44,13.16803706
14/12/2020 10:00,15.96736,2.91048,16.23044914,3.32736,0.97048,3.466,12.64,1.94,12.78801001,15.81736,-1.46952,15.88547659,3.32736,0.97048,3.466,12.49,-2.44,12.7261031
14/12/2020 10:30,16.30752,3.09136,16.5979431,3.94752,1.15136,4.112,12.36,1.94,12.51132287,16.14752,-1.08864,16.18417558,3.94752,1.15136,4.112,12.2,-2.24,12.40393486
14/12/2020 11:00,15.97816,2.85488,16.23120257,3.54816,1.03488,3.696,12.43,1.82,12.56253557,15.81816,-1.20512,15.86400013,3.54816,1.03488,3.696,12.27,-2.24,12.47279039
14/12/2020 11:30,16.78128,3.19704,17.08310344,4.72128,1.37704,4.918,12.06,1.82,12.19655689,16.60128,-0.86296,16.62369386,4.72128,1.37704,4.918,11.88,-2.24,12.08933414
14/12/2020 12:00,16.6336,3.0048,16.90282438,4.4736,1.3048,4.66,12.16,1.7,12.27825721,16.4436,-1.1452,16.48342998,4.4736,1.3048,4.66,11.97,-2.45,12.21815862
14/12/2020 12:30,16.6624,3.0132,16.93265921,4.5024,1.3132,4.69,12.16,1.7,12.27825721,16.5324,-1.1368,16.5714382,4.5024,1.3132,4.69,12.03,-2.45,12.27694587
14/12/2020 13:00,16.69136,2.99248,16.95748906,4.43136,1.29248,4.616,12.26,1.7,12.37730181,16.46136,-1.15752,16.50200671,4.43136,1.29248,4.616,12.03,-2.45,12.27694587
14/12/2020 13:30,15.64384,2.40112,15.82703722,2.40384,0.70112,2.504,13.24,1.7,13.34869282,15.42384,-1.74888,15.52267443,2.40384,0.70112,2.504,13.02,-2.45,13.24850558
14/12/2020 14:00,15.5152,2.3636,15.6942039,2.2752,0.6636,2.37,13.24,1.7,13.34869282,15.2952,-1.7864,15.39916777,2.2752,0.6636,2.37,13.02,-2.45,13.24850558
14/12/2020 14:30,15.61416,2.09288,15.75379761,2.20416,0.64288,2.296,13.41,1.45,13.48816518,15.40416,-2.02712,15.53696755,2.20416,0.64288,2.296,13.2,-2.67,13.46732713
14/12/2020 15:00,15.40288,2.10584,15.54616591,2.04288,0.59584,2.128,13.36,1.51,13.44506229,15.16288,-2.00416,15.29475685,2.04288,0.59584,2.128,13.12,-2.6,13.37514112
14/12/2020 15:30,15.12224,2.15232,15.2746399,1.48224,0.43232,1.544,13.64,1.72,13.74801804,14.92224,-2.16768,15.07886213,1.48224,0.43232,1.544,13.44,-2.6,13.68917821
14/12/2020 16:00,15.87112,0.88616,15.89584001,1.46112,0.42616,1.522,14.41,0.46,14.41734025,15.63112,-0.89384,15.65665553,1.46112,0.42616,1.522,14.17,-1.32,14.2313492
14/12/2020 16:30,17.0424,-0.3268,17.04553302,1.6224,0.4732,1.69,15.42,-0.8,15.44073832,16.8124,-0.2068,16.81367182,1.6224,0.4732,1.69,15.19,-0.68,15.20521292
14/12/2020 17:00,17.69696,-0.31672,17.69979392,1.65696,0.48328,1.726,16.04,-0.8,16.05993773,17.45696,-0.19672,17.45806837,1.65696,0.48328,1.726,15.8,-0.68,15.81462614
14/12/2020 17:30,17.97424,-0.18168,17.97515817,1.67424,0.48832,1.744,16.3,-0.67,16.31376413,17.73424,-0.19168,17.73527585,1.67424,0.48832,1.744,16.06,-0.68,16.07438957
14/12/2020 18:00,17.85776,-0.19232,17.85879557,1.63776,0.47768,1.706,16.22,-0.67,16.23383196,17.69776,-0.20232,17.69891642,1.63776,0.47768,1.706,16.06,-0.68,16.07438957
14/12/2020 18:30,17.37656,2.24608,17.5211219,1.66656,0.48608,1.736,15.71,1.76,15.80827948,17.18656,-1.37392,17.24138918,1.66656,0.48608,1.736,15.52,-1.86,15.63105883
14/12/2020 19:00,16.61504,2.93272,16.87188196,1.65504,0.48272,1.724,14.96,2.45,15.15929088,16.45504,-1.37728,16.51257828,1.65504,0.48272,1.724,14.8,-1.86,14.91642048
14/12/2020 19:30,15.91248,2.90864,16.17613076,1.57248,0.45864,1.638,14.34,2.45,14.54778677,15.74248,-1.49136,15.81296402,1.57248,0.45864,1.638,14.17,-1.95,14.30354502
14/12/2020 20:00,15.53208,-1.34856,15.59051389,1.58208,0.46144,1.648,13.95,-1.81,14.06693286,14.57208,2.88144,14.85423212,1.58208,0.46144,1.648,12.99,2.42,13.21349689
14/12/2020 20:30,15.3888,-1.7216,15.48480132,1.7088,0.4984,1.78,13.68,-2.22,13.858961,14.3188,3.4984,14.73997408,1.7088,0.4984,1.78,12.61,3,12.96194816
14/12/2020 21:00,14.48776,-1.57232,14.5728302,1.63776,0.47768,1.706,12.85,-2.05,13.012494,13.46776,3.73768,13.97679546,1.63776,0.47768,1.706,11.83,3.26,12.27096166
14/12/2020 21:30,13.61632,-0.87024,13.64410085,1.57632,0.45976,1.642,12.04,-1.33,12.11323656,12.71632,3.31976,13.14251121,1.57632,0.45976,1.642,11.14,2.86,11.5012695
14/12/2020 22:00,12.33688,3.59784,12.85080001,1.46688,0.42784,1.528,10.87,3.17,11.32280001,12.15688,-0.69216,12.17656835,1.46688,0.42784,1.528,10.69,-1.12,10.74851152
14/12/2020 22:30,11.476,2.998,11.86113738,1.536,0.448,1.6,9.94,2.55,10.26187605,11.346,0.278,11.34940527,1.536,0.448,1.6,9.81,-0.17,9.811472876
14/12/2020 23:00,10.1184,1.8012,10.27746759,0.9984,0.2912,1.04,9.12,1.51,9.244160319,10.0984,1.5512,10.21684413,0.9984,0.2912,1.04,9.1,1.26,9.186816641
14/12/2020 23:30,9.78752,1.68136,9.930887131,1.54752,0.45136,1.612,8.24,1.23,8.331296418,9.77752,2.03136,9.986306665,1.54752,0.45136,1.612,8.23,1.58,8.380292358
15/12/2020 00:00,9.0444,2.1892,9.305577252,1.5744,0.4592,1.64,7.47,1.73,7.667711523,9.1144,1.9792,9.326817249,1.5744,0.4592,1.64,7.54,1.52,7.691683821
15/12/2020 00:30,9.20584,2.08712,9.439468205,1.63584,0.47712,1.704,7.57,1.61,7.739315215,9.26584,1.84712,9.448155545,1.63584,0.47712,1.704,7.63,1.37,7.752019092
15/12/2020 01:00,9.6136,1.8748,9.794701629,1.5936,0.4648,1.66,8.02,1.41,8.143003132,9.6636,1.5548,9.787878626,1.5936,0.4648,1.66,8.07,1.09,8.143279438
15/12/2020 01:30,9.59304,1.88672,9.776815882,1.46304,0.42672,1.524,8.13,1.46,8.260054479,9.62304,1.59672,9.754609864,1.46304,0.42672,1.524,8.16,1.17,8.243451947
15/12/2020 02:00,9.39808,1.95944,9.60017254,1.43808,0.41944,1.498,7.96,1.54,8.107601372,9.42808,1.67944,9.576492636,1.43808,0.41944,1.498,7.99,1.26,8.088739086
15/12/2020 02:30,9.03448,2.33464,9.331257836,1.52448,0.44464,1.588,7.51,1.89,7.744172002,9.07448,2.10464,9.315347379,1.52448,0.44464,1.588,7.55,1.66,7.730336345
15/12/2020 03:00,8.92368,2.27024,9.207934318,1.54368,0.45024,1.608,7.38,1.82,7.601105183,8.94368,2.02024,9.16901203,1.54368,0.45024,1.608,7.4,1.57,7.564714139
15/12/2020 03:30,8.8872,0.7496,8.918756864,1.5072,0.4396,1.57,7.38,0.31,7.386507971,8.6872,3.5296,9.376860882,1.5072,0.4396,1.57,7.18,3.09,7.816680881
15/12/2020 04:00,8.84104,-0.76928,8.874445335,1.51104,0.44072,1.574,7.33,-1.21,7.429199149,8.31104,5.29072,9.852162402,1.51104,0.44072,1.574,6.8,4.85,8.352394866
15/12/2020 04:30,8.5532,2.6076,8.941857078,1.6032,0.4676,1.67,6.95,2.14,7.272007976,8.5632,2.3076,8.868675888,1.6032,0.4676,1.67,6.96,1.84,7.199111056
15/12/2020 05:00,8.6084,2.6412,9.004470445,1.7184,0.5012,1.79,6.89,2.14,7.21468641,8.6784,2.3412,8.988650844,1.7184,0.5012,1.79,6.96,1.84,7.199111056
15/12/2020 05:30,8.93168,2.31424,9.226625299,1.59168,0.46424,1.658,7.34,1.85,7.569550845,8.96168,2.11424,9.207698909,1.59168,0.46424,1.658,7.37,1.65,7.552443313
15/12/2020 06:00,9.46056,2.10808,9.692584629,1.57056,0.45808,1.636,7.89,1.65,8.060682353,9.49056,1.85808,9.670738876,1.57056,0.45808,1.636,7.92,1.4,8.042785587
15/12/2020 06:30,10.53128,2.11704,10.74196057,1.60128,0.46704,1.668,8.93,1.65,9.081156314,10.52128,1.62704,10.64634172,1.60128,0.46704,1.668,8.92,1.16,8.995109783
15/12/2020 07:00,12.0448,-1.0336,12.0890668,1.5648,0.4564,1.63,10.48,-1.49,10.58539088,11.1448,3.7864,11.7704457,1.5648,0.4564,1.63,9.58,3.33,10.1422532
15/12/2020 07:30,13.12408,3.22744,13.51509692,1.53408,0.44744,1.598,11.59,2.78,11.91874574,12.92408,-0.79256,12.94835878,1.53408,0.44744,1.598,11.39,-1.24,11.45729898
15/12/2020 08:00,14.39528,-0.30096,14.39842572,1.50528,0.43904,1.568,12.89,-0.74,12.9112238,13.62528,1.49904,13.70749343,1.50528,0.43904,1.568,12.12,1.06,12.16626483
15/12/2020 08:30,15.31976,-2.27632,15.48795271,1.58976,0.46368,1.656,13.73,-2.74,14.00073212,14.20976,2.83368,14.4895487,1.58976,0.46368,1.656,12.62,2.37,12.84061136
15/12/2020 09:00,15.52008,-2.12456,15.66482168,1.87008,0.54544,1.948,13.65,-2.67,13.90868074,14.49008,2.74544,14.74787643,1.87008,0.54544,1.948,12.62,2.2,12.81032396
15/12/2020 09:30,16.23816,-1.91512,16.35070411,2.58816,0.75488,2.696,13.65,-2.67,13.90868074,15.11816,2.95488,15.40422272,2.58816,0.75488,2.696,12.53,2.2,12.72167049
15/12/2020 10:00,16.52528,-1.44096,16.58798495,3.42528,0.99904,3.568,13.1,-2.44,13.32529925,15.50528,3.19904,15.83185285,3.42528,0.99904,3.568,12.08,2.2,12.278697
15/12/2020 10:30,16.43528,-1.37096,16.49236066,3.66528,1.06904,3.818,12.77,-2.44,13.00101919,15.41528,3.18904,15.74169094,3.66528,1.06904,3.818,11.75,2.12,11.93971943
15/12/2020 11:00,17.24856,-1.05792,17.28097268,4.73856,1.38208,4.936,12.51,-2.44,12.74573262,16.23856,3.39208,16.5890638,4.73856,1.38208,4.936,11.5,2.01,11.6743351
15/12/2020 11:30,17.62504,-1.11728,17.66041759,5.25504,1.53272,5.474,12.37,-2.65,12.65066797,16.57504,3.65272,16.97275212,5.25504,1.53272,5.474,11.32,2.12,11.51680511
15/12/2020 12:00,17.81448,-1.01536,17.84339244,5.60448,1.63464,5.838,12.21,-2.65,12.49426268,16.70448,3.81464,17.13450117,5.60448,1.63464,5.838,11.1,2.18,11.31204668
15/12/2020 12:30,17.98408,-1.01256,18.01256259,5.61408,1.63744,5.848,12.37,-2.65,12.65066797,16.91408,3.81744,17.3395199,5.61408,1.63744,5.848,11.3,2.18,11.50836218
15/12/2020 13:00,17.56392,-0.89344,17.58662903,5.47392,1.59656,5.702,12.09,-2.49,12.34375146,16.50392,3.93656,16.96690543,5.47392,1.59656,5.702,11.03,2.34,11.27548225
15/12/2020 13:30,17.088,-0.906,17.11200105,4.848,1.414,5.05,12.24,-2.32,12.4579292,15.988,3.704,16.4114521,4.848,1.414,5.05,11.14,2.29,11.37293718
15/12/2020 14:00,16.66512,-1.15184,16.70487833,4.24512,1.23816,4.422,12.42,-2.39,12.64786543,15.68512,3.36816,16.04267718,4.24512,1.23816,4.422,11.44,2.13,11.63660174
15/12/2020 14:30,15.95664,-1.35848,16.01436318,3.53664,1.03152,3.684,12.42,-2.39,12.64786543,15.07664,3.16152,15.40455395,3.53664,1.03152,3.684,11.54,2.13,11.7349265
15/12/2020 15:00,15.17824,-1.84968,15.29052928,2.29824,0.67032,2.394,12.88,-2.52,13.12420664,14.24824,2.80032,14.5208173,2.29824,0.67032,2.394,11.95,2.13,12.1383442
15/12/2020 15:30,14.72536,-2.47552,14.93199338,0.73536,0.21448,0.766,13.99,-2.69,14.24626969,13.77536,2.10448,13.93518494,0.73536,0.21448,0.766,13.04,1.89,13.17625516
15/12/2020 16:00,15.72576,-0.77832,15.74500904,1.20576,0.35168,1.256,14.52,-1.13,14.56390401,15.11576,0.32168,15.11918246,1.20576,0.35168,1.256,13.91,-0.03,13.91003235
15/12/2020 16:30,16.78704,2.18872,16.92912305,1.60704,0.46872,1.674,15.18,1.72,15.27713324,16.81704,-2.68128,17.02944793,1.60704,0.46872,1.674,15.21,-3.15,15.53275893
15/12/2020 17:00,17.63264,2.12952,17.76076712,1.71264,0.49952,1.784,15.92,1.63,16.0032278,17.70264,-2.39048,17.86331038,1.71264,0.49952,1.784,15.99,-2.89,16.24906767
15/12/2020 17:30,17.93888,2.34384,18.09135157,1.65888,0.48384,1.728,16.28,1.86,16.38590858,18.01888,-2.29616,18.16459158,1.65888,0.48384,1.728,16.36,-2.78,16.59451717
15/12/2020 18:00,17.84096,2.46528,18.01048193,1.56096,0.45528,1.626,16.28,2.01,16.40361241,17.92096,-2.25472,18.06224154,1.56096,0.45528,1.626,16.36,-2.71,16.582934
15/12/2020 18:30,17.522,2.336,17.67702973,1.632,0.476,1.7,15.89,1.86,15.99849055,17.602,-1.964,17.7112309,1.632,0.476,1.7,15.97,-2.44,16.1553242
15/12/2020 19:00,17.35152,-1.68664,17.43330149,1.69152,0.49336,1.762,15.66,-2.18,15.81100882,16.58152,2.41336,16.75622607,1.69152,0.49336,1.762,14.89,1.92,15.01327746
15/12/2020 19:30,16.54936,-1.59352,16.62590215,1.59936,0.46648,1.666,14.95,-2.06,15.09125906,15.76936,2.53648,15.97205202,1.59936,0.46648,1.666,14.17,2.07,14.32039804
15/12/2020 20:00,15.85664,-1.44848,15.92266078,1.61664,0.47152,1.684,14.24,-1.92,14.36885521,15.09664,2.70152,15.33645166,1.61664,0.47152,1.684,13.48,2.23,13.66320973
15/12/2020 20:30,15.48832,-1.21424,15.53584356,1.76832,0.51576,1.842,13.72,-1.73,13.82864057,14.76832,2.89576,15.04954157,1.76832,0.51576,1.842,13,2.38,13.21606598
15/12/2020 21:00,14.3796,1.8628,14.49975586,1.6896,0.4928,1.76,12.69,1.37,12.7637377,14.1396,0.4628,14.14717187,1.6896,0.4928,1.76,12.45,-0.03,12.45003614
15/12/2020 21:30,13.46896,3.54928,13.92875702,1.60896,0.46928,1.676,11.86,3.08,12.25340769,13.46896,-0.87072,13.49707512,1.60896,0.46928,1.676,11.86,-1.34,11.93545977
15/12/2020 22:00,12.57368,2.66024,12.85201562,1.54368,0.45024,1.608,11.03,2.21,11.2492222,12.45368,0.27024,12.45661171,1.54368,0.45024,1.608,10.91,-0.18,10.91148478
15/12/2020 22:30,11.68976,1.39368,11.77254572,1.58976,0.46368,1.656,10.1,0.93,10.14272646,11.73976,1.77368,11.87299059,1.58976,0.46368,1.656,10.15,1.31,10.2341878
15/12/2020 23:00,10.67088,1.91984,10.8422076,1.61088,0.46984,1.678,9.06,1.45,9.17529836,10.85088,1.48984,10.95268095,1.61088,0.46984,1.678,9.24,1.02,9.296128226
15/12/2020 23:30,9.72568,2.04624,9.938609037,1.49568,0.43624,1.558,8.23,1.61,8.386000238,9.95568,1.64624,10.09087065,1.49568,0.43624,1.558,8.46,1.21,8.546092674
16/12/2020 00:00,9.19672,2.16696,9.448564674,1.56672,0.45696,1.632,7.63,1.71,7.819271066,9.40672,1.79696,9.576818177,1.56672,0.45696,1.632,7.84,1.34,7.953690967
16/12/2020 00:30,9.25816,2.27488,9.533551573,1.62816,0.47488,1.696,7.63,1.8,7.839445133,9.51816,1.81488,9.689641851,1.62816,0.47488,1.696,7.89,1.34,8.002980695
16/12/2020 01:00,9.45664,2.27152,9.725628165,1.61664,0.47152,1.684,7.84,1.8,8.043979115,9.75664,1.90152,9.940211386,1.61664,0.47152,1.684,8.14,1.43,8.264653653
16/12/2020 01:30,9.47832,2.33576,9.761881212,1.52832,0.44576,1.592,7.95,1.89,8.171572676,9.74832,1.94576,9.940609881,1.52832,0.44576,1.592,8.22,1.5,8.355740542
16/12/2020 02:00,9.06872,2.51296,9.410454314,1.51872,0.44296,1.582,7.55,2.07,7.828626955,9.33872,2.13296,9.579207149,1.51872,0.44296,1.582,7.82,1.69,8.000531232
16/12/2020 02:30,8.92016,2.59088,9.288805822,1.58016,0.46088,1.646,7.34,2.13,7.642807076,9.17016,2.15088,9.419029632,1.58016,0.46088,1.646,7.59,1.69,7.775872941
16/12/2020 03:00,8.84624,2.60432,9.221629184,1.62624,0.47432,1.694,7.22,2.13,7.527635751,9.11624,2.16432,9.369637816,1.62624,0.47432,1.694,7.49,1.69,7.678294081
16/12/2020 03:30,8.54752,2.58136,8.928802697,1.54752,0.45136,1.612,7,2.13,7.316891416,8.83752,2.26136,9.122253494,1.54752,0.45136,1.612,7.29,1.81,7.511338097
16/12/2020 04:00,8.41904,2.71472,8.84589957,1.55904,0.45472,1.624,6.86,2.26,7.222686481,8.75904,2.16472,9.022571385,1.55904,0.45472,1.624,7.2,1.71,7.400277022
16/12/2020 04:30,8.35008,2.64544,8.759120321,1.63008,0.47544,1.698,6.72,2.17,7.061678271,8.65008,2.26544,8.941817623,1.63008,0.47544,1.698,7.02,1.79,7.244618693
16/12/2020 05:00,8.4096,2.6628,8.821104013,1.6896,0.4928,1.76,6.72,2.17,7.061678271,8.7096,2.2228,8.988769215,1.6896,0.4928,1.76,7.02,1.73,7.230027662
16/12/2020 05:30,8.61008,2.44544,8.950623129,1.63008,0.47544,1.698,6.98,1.97,7.252675368,9.01008,2.02544,9.234930904,1.63008,0.47544,1.698,7.38,1.55,7.541014521
16/12/2020 06:00,8.88944,2.42192,9.213459719,1.54944,0.45192,1.614,7.34,1.97,7.599769733,9.31944,1.85192,9.501661413,1.54944,0.45192,1.614,7.77,1.4,7.895118745
16/12/2020 06:30,9.92832,2.15576,10.15966728,1.52832,0.44576,1.592,8.4,1.71,8.572286743,10.31832,1.77576,10.47000722,1.52832,0.44576,1.592,8.79,1.33,8.890050619
16/12/2020 07:00,11.38712,-1.72584,11.51716222,1.55712,0.45416,1.622,9.83,-2.18,10.06882813,11.21712,4.70416,12.16358921,1.55712,0.45416,1.622,9.66,4.25,10.55358233
16/12/2020 07:30,12.41472,3.41096,12.87477848,1.37472,0.40096,1.432,11.04,3.01,11.44297601,12.65472,-1.20904,12.71234502,1.37472,0.40096,1.432,11.28,-1.61,11.39431876
16/12/2020 08:00,13.59944,1.54192,13.68657319,1.30944,0.38192,1.364,12.29,1.16,12.34462231,13.51944,-0.45808,13.52719835,1.30944,0.38192,1.364,12.21,-0.84,12.23886024
16/12/2020 08:30,14.44928,-1.80896,14.56207502,1.40928,0.41104,1.468,13.04,-2.22,13.22762261,13.81928,2.31104,14.01118859,1.40928,0.41104,1.468,12.41,1.9,12.55460473
16/12/2020 09:00,14.61256,-1.77592,14.72008158,1.52256,0.44408,1.586,13.09,-2.22,13.27691606,14.04256,2.22408,14.21759555,1.52256,0.44408,1.586,12.52,1.78,12.64590052
16/12/2020 09:30,14.9304,-1.4928,15.00484242,1.6704,0.4872,1.74,13.26,-1.98,13.40701309,14.3504,1.9372,14.48056366,1.6704,0.4872,1.74,12.68,1.45,12.76263687
16/12/2020 10:00,15.24152,-1.49664,15.31482495,1.93152,0.56336,2.012,13.31,-2.06,13.46847059,14.61152,1.96336,14.74283891,1.93152,0.56336,2.012,12.68,1.4,12.75705295
16/12/2020 10:30,15.16848,-1.40336,15.23325982,1.90848,0.55664,1.988,13.26,-1.96,13.40407401,14.58848,2.05664,14.73273623,1.90848,0.55664,1.988,12.68,1.5,12.76841415
16/12/2020 11:00,15.43488,-1.50816,15.508387,1.99488,0.58184,2.078,13.44,-2.09,13.601533,14.84488,1.99184,14.97791337,1.99488,0.58184,2.078,12.85,1.41,12.92712652
16/12/2020 11:30,15.49056,-1.56192,15.56910541,2.05056,0.59808,2.136,13.44,-2.16,13.61246488,14.90056,2.08808,15.04615454,2.05056,0.59808,2.136,12.85,1.49,12.93609678
16/12/2020 12:00,15.57312,-1.47784,15.64308402,2.13312,0.62216,2.222,13.44,-2.1,13.60307318,14.98312,1.96216,15.11105413,2.13312,0.62216,2.222,12.85,1.34,12.91967879
16/12/2020 12:30,15.97432,-1.41624,16.03697712,2.34432,0.68376,2.442,13.63,-2.1,13.79082666,15.42432,2.02376,15.55651799,2.34432,0.68376,2.442,13.08,1.34,13.14845999
16/12/2020 13:00,15.70304,-1.60328,15.78467523,1.94304,0.56672,2.024,13.76,-2.17,13.93005743,15.12304,2.10672,15.26907358,1.94304,0.56672,2.024,13.18,1.54,13.26966465
16/12/2020 13:30,15.61952,-1.48264,15.68972997,1.73952,0.50736,1.812,13.88,-1.99,14.02192925,15.04952,1.99736,15.18148541,1.73952,0.50736,1.812,13.31,1.49,13.39314004
16/12/2020 14:00,15.57016,-1.59912,15.65206271,1.58016,0.46088,1.646,13.99,-2.06,14.14085217,15.01016,1.86088,15.12507116,1.58016,0.46088,1.646,13.43,1.4,13.50277379
16/12/2020 14:30,15.61624,-1.66568,15.70482224,1.62624,0.47432,1.694,13.99,-2.14,14.15272765,14.99624,1.87432,15.11291797,1.62624,0.47432,1.694,13.37,1.4,13.4430986
16/12/2020 15:00,15.96192,-1.64944,16.04691691,1.68192,0.49056,1.752,14.28,-2.14,14.43945982,15.05192,1.89056,15.170185,1.68192,0.49056,1.752,13.37,1.4,13.4430986
16/12/2020 15:30,16.19384,-1.71888,16.28480895,1.44384,0.42112,1.504,14.75,-2.14,14.90443223,15.07384,1.82112,15.18344923,1.44384,0.42112,1.504,13.63,1.4,13.70171157
16/12/2020 16:00,16.54928,-1.85896,16.65336005,1.40928,0.41104,1.468,15.14,-2.27,15.30922924,15.45928,1.81104,15.56499933,1.40928,0.41104,1.468,14.05,1.4,14.11957861
16/12/2020 16:30,17.66352,0.66936,17.67619817,1.64352,0.47936,1.712,16.02,0.19,16.02112668,17.22352,-1.00064,17.25256275,1.64352,0.47936,1.712,15.58,-1.48,15.65013738
16/12/2020 17:00,18.1308,2.5044,18.30294861,1.6608,0.4844,1.73,16.47,2.02,16.59341134,17.9808,-2.8256,18.20146104,1.6608,0.4844,1.73,16.32,-3.31,16.65228213
16/12/2020 17:30,18.87008,-1.32456,18.91651074,1.63008,0.47544,1.698,17.24,-1.8,17.33371282,17.83008,0.96544,17.85619857,1.63008,0.47544,1.698,16.2,0.49,16.2074088
16/12/2020 18:00,18.10824,3.02032,18.35839559,1.57824,0.46032,1.644,16.53,2.56,16.72705892,17.93824,-2.76968,18.15080113,1.57824,0.46032,1.644,16.36,-3.23,16.67580583
