Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/12/2020 18:30,17.78896,1.23928,17.83207539,1.60896,0.46928,1.676,16.18,0.77,16.19831164,17.29896,-0.80072,17.31748162,1.60896,0.46928,1.676,15.69,-1.27,15.74131507
16/12/2020 19:00,17.3916,-1.2412,17.43583459,1.6416,0.4788,1.71,15.75,-1.72,15.8436391,16.4216,1.9288,16.53448566,1.6416,0.4788,1.71,14.78,1.45,14.8509562
16/12/2020 19:30,16.1948,0.3064,16.19769823,1.5648,0.4564,1.63,14.63,-0.15,14.63076895,15.5948,0.8964,15.6205416,1.5648,0.4564,1.63,14.03,0.44,14.03689781
16/12/2020 20:00,15.25624,1.81432,15.36374355,1.62624,0.47432,1.694,13.63,1.34,13.69571101,14.93624,0.18432,14.93737725,1.62624,0.47432,1.694,13.31,-0.29,13.3131589
16/12/2020 20:30,15.6064,-0.9848,15.63744071,1.7664,0.5152,1.84,13.84,-1.5,13.92104881,14.6164,3.0452,14.9302509,1.7664,0.5152,1.84,12.85,2.53,13.09669424
16/12/2020 21:00,14.85296,-0.81872,14.87550749,1.75296,0.51128,1.826,13.1,-1.33,13.16734218,13.90296,3.22128,14.27126279,1.75296,0.51128,1.826,12.15,2.71,12.44855815
16/12/2020 21:30,13.89288,-0.82416,13.91730414,1.56288,0.45584,1.628,12.33,-1.28,12.39626153,12.98288,3.25584,13.38490445,1.56288,0.45584,1.628,11.42,2.8,11.75824817
16/12/2020 22:00,12.6148,3.4264,13.07185511,1.5648,0.4564,1.63,11.05,2.97,11.44217637,12.4948,-0.5136,12.50535133,1.5648,0.4564,1.63,10.93,-0.97,10.97295767
16/12/2020 22:30,11.62744,4.34592,12.41307301,1.59744,0.46592,1.664,10.03,3.88,10.75431541,11.63744,-1.32408,11.71252311,1.59744,0.46592,1.664,10.04,-1.79,10.19831849
16/12/2020 23:00,10.61024,4.32632,11.45836976,1.53024,0.44632,1.594,9.08,3.88,9.874249339,10.65024,-1.23368,10.72145412,1.53024,0.44632,1.594,9.12,-1.68,9.273445961
16/12/2020 23:30,9.91416,3.69288,10.57959977,1.48416,0.43288,1.546,8.43,3.26,9.038390343,9.77416,-0.41712,9.783056414,1.48416,0.43288,1.546,8.29,-0.85,8.333462666
17/12/2020 00:00,9.33136,1.99248,9.541711377,1.55136,0.45248,1.616,7.78,1.54,7.930952024,9.23136,2.04248,9.454614323,1.55136,0.45248,1.616,7.68,1.59,7.842862998
17/12/2020 00:30,9.26312,3.14216,9.781541883,1.65312,0.48216,1.722,7.61,2.66,8.061494899,9.47312,1.21216,9.550357815,1.65312,0.48216,1.722,7.82,0.73,7.853998981
17/12/2020 01:00,9.58128,3.06704,10.06020183,1.60128,0.46704,1.668,7.98,2.6,8.392877933,9.78128,1.14704,9.848306413,1.60128,0.46704,1.668,8.18,0.68,8.208215397
17/12/2020 01:30,9.9872,-2.1504,10.21608457,1.5072,0.4396,1.57,8.48,-2.59,8.866707393,9.4872,5.7796,11.10903866,1.5072,0.4396,1.57,7.98,5.34,9.601874817
17/12/2020 02:00,9.71336,-2.03152,9.923529412,1.50336,0.43848,1.566,8.21,-2.47,8.573505701,9.10336,6.13848,10.97962203,1.50336,0.43848,1.566,7.6,5.7,9.5
17/12/2020 02:30,9.59472,-2.11904,9.825934174,1.61472,0.47096,1.682,7.98,-2.59,8.389785456,8.93472,6.43096,11.00847256,1.61472,0.47096,1.682,7.32,5.96,9.439491512
17/12/2020 03:00,9.11432,1.43376,9.226402159,1.62432,0.47376,1.692,7.49,0.96,7.551271416,9.04432,3.19376,9.591654039,1.62432,0.47376,1.692,7.42,2.72,7.902834934
17/12/2020 03:30,8.70864,2.89752,9.178019002,1.56864,0.45752,1.634,7.14,2.44,7.5454092,8.86864,1.89752,9.069363682,1.56864,0.45752,1.634,7.3,1.44,7.440672013
17/12/2020 04:00,8.614,2.902,9.089697465,1.584,0.462,1.65,7.03,2.44,7.441404437,8.734,1.902,8.938700129,1.584,0.462,1.65,7.15,1.44,7.293565657
17/12/2020 04:30,8.59656,3.01608,9.110300895,1.66656,0.48608,1.736,6.93,2.53,7.37738436,8.75656,1.83608,8.946984565,1.66656,0.48608,1.736,7.09,1.35,7.217381797
17/12/2020 05:00,8.6896,3.0228,9.200351515,1.6896,0.4928,1.76,7,2.53,7.443178085,8.7796,1.8428,8.970913443,1.6896,0.4928,1.76,7.09,1.35,7.217381797
17/12/2020 05:30,9.25632,-1.28024,9.344435478,1.57632,0.45976,1.642,7.68,-1.74,7.874642849,8.72632,5.49976,10.31484468,1.57632,0.45976,1.642,7.15,5.04,8.747805439
17/12/2020 06:00,9.68632,-0.46024,9.697247857,1.57632,0.45976,1.642,8.11,-0.92,8.162015682,9.24632,4.37976,10.2311647,1.57632,0.45976,1.642,7.67,3.92,8.613669369
17/12/2020 06:30,10.53552,2.45536,10.81785443,1.59552,0.46536,1.662,8.94,1.99,9.158804507,10.58552,1.41536,10.67972273,1.59552,0.46536,1.662,8.99,0.95,9.04005531
17/12/2020 07:00,11.69496,1.75728,11.82624718,1.46496,0.42728,1.526,10.23,1.33,10.31609422,11.56496,1.37728,11.64668193,1.46496,0.42728,1.526,10.1,0.95,10.14457983
17/12/2020 07:30,13.17784,1.42312,13.25446105,1.34784,0.39312,1.404,11.83,1.03,11.87475473,12.98784,0.97312,13.02424472,1.34784,0.39312,1.404,11.64,0.58,11.65444121
17/12/2020 08:00,14.0924,1.2932,14.15161136,1.3824,0.4032,1.44,12.71,0.89,12.7411224,13.8824,-0.2768,13.88515927,1.3824,0.4032,1.44,12.5,-0.68,12.51848234
17/12/2020 08:30,14.83296,2.50128,15.04237694,1.51296,0.44128,1.576,13.32,2.06,13.47835302,14.58296,-2.00872,14.72065482,1.51296,0.44128,1.576,13.07,-2.45,13.29764641
17/12/2020 09:00,15.20712,2.77416,15.45808728,1.79712,0.52416,1.872,13.41,2.25,13.59744829,15.02712,-2.04584,15.16574419,1.79712,0.52416,1.872,13.23,-2.57,13.47730685
17/12/2020 09:30,15.80424,2.87832,16.06420642,2.39424,0.69832,2.494,13.41,2.18,13.58604063,15.62424,-1.96168,15.74690649,2.39424,0.69832,2.494,13.23,-2.66,13.49475824
17/12/2020 10:00,16.18992,3.22456,16.50791619,3.16992,0.92456,3.302,13.02,2.3,13.22158841,16.02992,-1.73544,16.12358791,3.16992,0.92456,3.302,12.86,-2.66,13.13221992
17/12/2020 10:30,16.65552,1.33536,16.70896564,3.99552,1.16536,4.162,12.66,0.17,12.66114134,16.16552,0.76536,16.18362792,3.99552,1.16536,4.162,12.17,-0.4,12.17657177
17/12/2020 11:00,16.94752,-0.84864,16.96875434,4.42752,1.29136,4.612,12.52,-2.14,12.70157471,16.09752,3.00136,16.37492937,4.42752,1.29136,4.612,11.67,1.71,11.79461742
17/12/2020 11:30,17.36392,-0.61344,17.37475256,5.23392,1.52656,5.452,12.13,-2.14,12.3173252,16.50392,3.23656,16.81828457,5.23392,1.52656,5.452,11.27,1.71,11.39899118
17/12/2020 12:00,17.16296,-0.64872,17.17521568,5.11296,1.49128,5.326,12.05,-2.14,12.23854975,16.27296,3.20128,16.58485516,5.11296,1.49128,5.326,11.16,1.71,11.290248
17/12/2020 12:30,17.06312,0.52216,17.07110761,5.01312,1.46216,5.222,12.05,-0.94,12.08660829,16.40312,2.21216,16.55161616,5.01312,1.46216,5.222,11.39,0.75,11.414666
17/12/2020 13:00,16.9952,4.5936,17.60505564,5.3952,1.5736,5.62,11.6,3.02,11.98667594,16.9952,-0.8064,17.01432056,5.3952,1.5736,5.62,11.6,-2.38,11.8416384
17/12/2020 13:30,16.23176,4.30968,16.79414703,4.42176,1.28968,4.606,11.81,3.02,12.19001641,16.19176,-1.09032,16.22842844,4.42176,1.28968,4.606,11.77,-2.38,12.00821802
17/12/2020 14:00,14.95648,3.58064,15.37911821,2.43648,0.71064,2.538,12.52,2.87,12.84473822,14.99648,-1.99936,15.12917224,2.43648,0.71064,2.538,12.56,-2.71,12.84903498
17/12/2020 14:30,14.924,3.472,15.3225507,2.064,0.602,2.15,12.86,2.87,13.17636141,14.954,-2.218,15.11759372,2.064,0.602,2.15,12.89,-2.82,13.19486643
17/12/2020 15:00,13.50272,3.00496,13.83304854,0.46272,0.13496,0.482,13.04,2.87,13.35209721,13.61272,-2.68504,13.87499858,0.46272,0.13496,0.482,13.15,-2.82,13.44897394
17/12/2020 15:30,13.40456,2.72008,13.677758,0.27456,0.08008,0.286,13.13,2.64,13.3927779,13.54456,-2.42992,13.76080001,0.27456,0.08008,0.286,13.27,-2.51,13.50529526
17/12/2020 16:00,14.23512,-1.96184,14.36967145,0.16512,0.04816,0.172,14.07,-2.01,14.2128463,13.52512,1.60816,13.62039095,0.16512,0.04816,0.172,13.36,1.56,13.45076949
17/12/2020 16:30,16.8964,-1.8948,17.00231161,1.7664,0.5152,1.84,15.13,-2.41,15.32073758,16.2464,1.8152,16.34749106,1.7664,0.5152,1.84,14.48,1.3,14.53823923
17/12/2020 17:00,17.54992,-1.77544,17.6394977,1.72992,0.50456,1.802,15.82,-2.28,15.98345394,16.90992,1.72456,16.99763224,1.72992,0.50456,1.802,15.18,1.22,15.22894612
17/12/2020 17:30,17.87384,-1.61888,17.94700334,1.68384,0.49112,1.754,16.19,-2.11,16.32691643,17.28384,1.82112,17.37951677,1.68384,0.49112,1.754,15.6,1.33,15.65659286
17/12/2020 18:00,17.67416,-0.83712,17.6939736,1.72416,0.50288,1.796,15.95,-1.34,16.00618943,17.23416,1.31288,17.28409456,1.72416,0.50288,1.796,15.51,0.81,15.53113647
17/12/2020 18:30,16.6716,3.2388,16.98328802,1.6416,0.4788,1.71,15.03,2.76,15.28131212,17.0816,-2.3712,17.24539498,1.6416,0.4788,1.71,15.44,-2.85,15.70083119
17/12/2020 19:00,16.02432,3.41376,16.3839125,1.62432,0.47376,1.692,14.4,2.94,14.69706093,16.41432,-2.20624,16.5619261,1.62432,0.47376,1.692,14.79,-2.68,15.03085161
17/12/2020 19:30,15.31552,3.48536,15.70709671,1.59552,0.46536,1.662,13.72,3.02,14.04844475,15.66552,-2.06464,15.80098906,1.59552,0.46536,1.662,14.07,-2.53,14.29565668
17/12/2020 20:00,14.5712,1.7016,14.67021854,1.6512,0.4816,1.72,12.92,1.22,12.97747279,14.8712,-1.0084,14.90535005,1.6512,0.4816,1.72,13.22,-1.49,13.30370249
17/12/2020 20:30,14.20904,1.50472,14.28849187,1.79904,0.52472,1.874,12.41,0.98,12.44863446,14.56904,1.19472,14.61794385,1.79904,0.52472,1.874,12.77,0.67,12.78756427
17/12/2020 21:00,13.44312,1.63216,13.54183967,1.65312,0.48216,1.722,11.79,1.15,11.8459529,13.83312,1.15216,13.88101875,1.65312,0.48216,1.722,12.18,0.67,12.19841383
17/12/2020 21:30,12.50448,1.84464,12.63980683,1.52448,0.44464,1.588,10.98,1.4,11.06889335,12.93448,1.37464,13.00732132,1.52448,0.44464,1.588,11.41,0.93,11.44783822
17/12/2020 22:00,11.76976,1.99368,11.93742059,1.58976,0.46368,1.656,10.18,1.53,10.29433339,12.21976,1.51368,12.31315401,1.58976,0.46368,1.656,10.63,1.05,10.68173207
17/12/2020 22:30,10.78512,2.11816,10.99115168,1.60512,0.46816,1.672,9.18,1.65,9.32710566,11.25512,1.58816,11.36661684,1.60512,0.46816,1.672,9.65,1.12,9.714777404
17/12/2020 23:00,9.78288,1.72584,9.933945077,1.56288,0.45584,1.628,8.22,1.27,8.317529681,10.20288,2.09584,10.41591598,1.56288,0.45584,1.628,8.64,1.64,8.794270862
17/12/2020 23:30,9.01984,2.41912,9.338610989,1.53984,0.44912,1.604,7.48,1.97,7.735069489,9.52984,1.39912,9.63199809,1.53984,0.44912,1.604,7.99,0.95,8.046278643
18/12/2020 00:00,8.44544,3.22992,9.042004203,1.64544,0.47992,1.714,6.8,2.75,7.335018746,9.00544,1.77992,9.179654939,1.64544,0.47992,1.714,7.36,1.3,7.473928017
18/12/2020 00:30,8.51264,3.63952,9.258031411,1.71264,0.49952,1.784,6.8,3.14,7.489966622,9.07264,1.16952,9.147708653,1.71264,0.49952,1.784,7.36,0.67,7.390433005
18/12/2020 01:00,9.19704,-1.06128,9.258069993,1.60704,0.46872,1.674,7.59,-1.53,7.742673957,8.96704,5.11872,10.32516832,1.60704,0.46872,1.674,7.36,4.65,8.705865839
18/12/2020 01:30,9.10488,-1.23816,9.188682169,1.51488,0.44184,1.578,7.59,-1.68,7.77370568,8.87488,5.09184,10.23182924,1.51488,0.44184,1.578,7.36,4.65,8.705865839
18/12/2020 02:00,8.94976,-0.98632,9.003945313,1.58976,0.46368,1.656,7.36,-1.45,7.501473189,8.70976,5.30368,10.19749679,1.58976,0.46368,1.656,7.12,4.84,8.6092973
18/12/2020 02:30,8.63664,-0.91848,8.685341444,1.61664,0.47152,1.684,7.02,-1.39,7.156290939,8.38664,5.36152,9.953975447,1.61664,0.47152,1.684,6.77,4.89,8.351347197
18/12/2020 03:00,8.4228,-0.9796,8.479574046,1.6128,0.4704,1.68,6.81,-1.45,6.962657539,8.2228,5.5104,9.898431593,1.6128,0.4704,1.68,6.61,5.04,8.312262027
18/12/2020 03:30,8.0044,1.4592,8.136318824,1.5744,0.4592,1.64,6.43,1,6.507295905,8.1244,3.5492,8.86581615,1.5744,0.4592,1.64,6.55,3.09,7.242278647
18/12/2020 04:00,7.60664,4.27152,8.7239243,1.61664,0.47152,1.684,5.99,3.8,7.093666189,8.16664,1.16152,8.248826438,1.61664,0.47152,1.684,6.55,0.69,6.586243239
18/12/2020 04:30,7.54232,4.16776,8.617239372,1.67232,0.48776,1.742,5.87,3.68,6.928152712,8.04232,1.26776,8.141629223,1.67232,0.48776,1.742,6.37,0.78,6.417577425
18/12/2020 05:00,7.53848,4.16664,8.613336729,1.66848,0.48664,1.738,5.87,3.68,6.928152712,8.03848,1.21664,8.130029127,1.66848,0.48664,1.738,6.37,0.73,6.411692444
18/12/2020 05:30,7.81888,3.99384,8.77984296,1.65888,0.48384,1.728,6.16,3.51,7.089830746,8.33888,1.15384,8.418329193,1.65888,0.48384,1.728,6.68,0.67,6.713516217
18/12/2020 06:00,8.37688,3.48784,9.073981838,1.70688,0.49784,1.778,6.67,2.99,7.309514348,8.83688,2.59784,9.210820854,1.70688,0.49784,1.778,7.13,2.1,7.432825842
18/12/2020 06:30,9.4076,2.5668,9.751481939,1.7376,0.5068,1.81,7.67,2.06,7.941819691,9.8676,1.7568,10.02276788,1.7376,0.5068,1.81,8.13,1.25,8.225533417
18/12/2020 07:00,10.42896,2.13928,10.64611317,1.60896,0.46928,1.676,8.82,1.67,8.976708751,10.84896,1.43928,10.9440148,1.60896,0.46928,1.676,9.24,0.97,9.290774995
18/12/2020 07:30,11.57536,2.19448,11.78154071,1.45536,0.42448,1.516,10.12,1.77,10.27362156,11.93536,0.74448,11.9585563,1.45536,0.42448,1.516,10.48,0.32,10.48488436
18/12/2020 08:00,12.59008,2.75544,12.88807837,1.39008,0.40544,1.448,11.2,2.35,11.44388483,12.86008,-0.70456,12.87936576,1.39008,0.40544,1.448,11.47,-1.11,11.52358451
18/12/2020 08:30,13.63904,-1.50528,13.7218541,1.55904,0.45472,1.624,12.08,-1.96,12.23797369,13.13904,3.08472,13.49629096,1.55904,0.45472,1.624,11.58,2.63,11.8749021
18/12/2020 09:00,14.0108,-1.6656,14.10945569,1.6608,0.4844,1.73,12.35,-2.15,12.53574888,13.5008,2.9544,13.82027786,1.6608,0.4844,1.73,11.84,2.47,12.09489562
18/12/2020 09:30,14.33128,-1.83296,14.44802162,1.60128,0.46704,1.668,12.73,-2.3,12.93610838,13.79128,2.51704,14.01909036,1.60128,0.46704,1.668,12.19,2.05,12.36117308
18/12/2020 10:00,14.26592,-1.83744,14.38376374,1.58592,0.46256,1.652,12.68,-2.3,12.88690809,13.77592,2.51256,14.0031757,1.58592,0.46256,1.652,12.19,2.05,12.36117308
18/12/2020 10:30,13.36368,-2.19976,13.54351827,0.34368,0.10024,0.358,13.02,-2.3,13.22158841,12.80368,2.15024,12.98297938,0.34368,0.10024,0.358,12.46,2.05,12.62751361
18/12/2020 11:00,13.40416,-2.21712,13.5862845,0.28416,0.08288,0.296,13.12,-2.3,13.32007507,12.84416,2.13288,13.02004697,0.28416,0.08288,0.296,12.56,2.05,12.72619739
18/12/2020 11:30,13.38016,0.75088,13.40121272,0.38016,0.11088,0.396,13,0.64,13.01574431,13.37016,-0.95912,13.40451751,0.38016,0.11088,0.396,12.99,-1.07,13.03399402
18/12/2020 12:00,13.2256,2.3408,13.43115185,0.3456,0.1008,0.36,12.88,2.24,13.07333163,13.5256,-2.6192,13.77686699,0.3456,0.1008,0.36,13.18,-2.72,13.45774127
18/12/2020 12:30,13.12768,2.52224,13.36778504,0.24768,0.07224,0.258,12.88,2.45,13.11094581,13.48768,-2.43776,13.70620975,0.24768,0.07224,0.258,13.24,-2.51,13.47581908
18/12/2020 13:00,14.14912,-0.39984,14.15476841,1.26912,0.37016,1.322,12.88,-0.77,12.90299578,13.73912,1.91016,13.87126993,1.26912,0.37016,1.322,12.47,1.54,12.56473239
18/12/2020 13:30,14.09536,-1.40552,14.16526244,1.21536,0.35448,1.266,12.88,-1.76,12.9996923,13.55536,3.09448,13.90408541,1.21536,0.35448,1.266,12.34,2.74,12.64053796
18/12/2020 14:00,13.82968,-0.96176,13.86308159,1.15968,0.33824,1.208,12.67,-1.3,12.73651836,13.40968,2.38824,13.62069044,1.15968,0.33824,1.208,12.25,2.05,12.42034621
18/12/2020 14:30,13.08712,3.02416,13.43198621,1.07712,0.31416,1.122,12.01,2.71,12.31195354,13.40712,-1.38584,13.47855405,1.07712,0.31416,1.122,12.33,-1.7,12.44664212
18/12/2020 15:00,12.35368,0.71024,12.37407978,0.34368,0.10024,0.358,12.01,0.61,12.02548128,12.67368,0.39024,12.67968659,0.34368,0.10024,0.358,12.33,0.29,12.33340991
18/12/2020 15:30,12.84272,1.54496,12.93531439,0.94272,0.27496,0.982,11.9,1.27,11.96757703,13.15272,-0.36504,13.15778468,0.94272,0.27496,0.982,12.21,-0.64,12.22676163
18/12/2020 16:00,13.4744,1.8292,13.59799353,1.0944,0.3192,1.14,12.38,1.51,12.47174807,13.8044,-0.6808,13.82117752,1.0944,0.3192,1.14,12.71,-1,12.74927841
18/12/2020 16:30,14.56544,1.84992,14.68244688,1.16544,0.33992,1.214,13.4,1.51,13.48480997,14.88544,-0.66008,14.90006811,1.16544,0.33992,1.214,13.72,-1,13.75639488
18/12/2020 17:00,14.93984,1.69912,15.0361507,1.05984,0.30912,1.104,13.88,1.39,13.94942651,15.27984,-0.69088,15.29545114,1.05984,0.30912,1.104,14.22,-1,14.25511838
18/12/2020 17:30,15.53664,-2.05848,15.67241278,0.89664,0.26152,0.934,14.64,-2.32,14.82268532,15.17664,2.79152,15.43123409,0.89664,0.26152,0.934,14.28,2.53,14.50238946
18/12/2020 18:00,15.61704,-3.17128,15.93577595,0.88704,0.25872,0.924,14.73,-3.43,15.12408014,15.04704,3.90872,15.54643061,0.88704,0.25872,0.924,14.16,3.65,14.62286224
18/12/2020 18:30,15.32008,-2.76456,15.56751885,0.91008,0.26544,0.948,14.41,-3.03,14.7251146,14.76008,3.79544,15.24025349,0.91008,0.26544,0.948,13.85,3.53,14.2927744
18/12/2020 19:00,14.66664,-2.53848,14.88469716,0.89664,0.26152,0.934,13.77,-2.8,14.05179348,14.12664,4.02152,14.68790594,0.89664,0.26152,0.934,13.23,3.76,13.75392671
18/12/2020 19:30,13.98904,-2.38528,14.1909408,0.83904,0.24472,0.874,13.15,-2.63,13.41042132,13.47904,4.05472,14.07569798,0.83904,0.24472,0.874,12.64,3.81,13.20173095
18/12/2020 20:00,12.9968,-2.2976,13.19832474,0.5568,0.1624,0.58,12.44,-2.46,12.68089902,12.5068,4.2624,13.21317903,0.5568,0.1624,0.58,11.95,4.1,12.63378407
18/12/2020 20:30,12.26808,-2.28056,12.47825071,0.23808,0.06944,0.248,12.03,-2.35,12.25738145,11.77808,4.24944,12.52121834,0.23808,0.06944,0.248,11.54,4.18,12.27371175
18/12/2020 21:00,11.26848,1.71664,11.3984865,0.22848,0.06664,0.238,11.04,1.65,11.16262066,11.46848,0.64664,11.48669564,0.22848,0.06664,0.238,11.24,0.58,11.25495446
18/12/2020 21:30,10.44808,3.08944,10.8952749,0.23808,0.06944,0.248,10.21,3.02,10.64727665,10.87808,-0.61056,10.89520115,0.23808,0.06944,0.248,10.64,-0.68,10.66170718
18/12/2020 22:00,9.85,2.78,10.23478871,0.24,0.07,0.25,9.61,2.71,9.984798446,10.32,-0.21,10.32213641,0.24,0.07,0.25,10.08,-0.28,10.08388814
18/12/2020 22:30,8.93656,0.90608,8.982376389,0.22656,0.06608,0.236,8.71,0.84,8.750411419,9.57656,2.51608,9.901573612,0.22656,0.06608,0.236,9.35,2.45,9.665660867
18/12/2020 23:00,8.22232,0.90776,8.272277461,0.23232,0.06776,0.242,7.99,0.84,8.034033856,8.88232,2.61776,9.260036501,0.23232,0.06776,0.242,8.65,2.55,9.018037481
18/12/2020 23:30,7.50464,1.16552,7.594607192,0.22464,0.06552,0.234,7.28,1.1,7.362635398,8.22464,2.61552,8.630506822,0.22464,0.06552,0.234,8,2.55,8.396576683
19/12/2020 00:00,6.58272,5.59496,8.639200194,0.22272,0.06496,0.232,6.36,5.53,8.427959421,8.06272,-2.27504,8.377545034,0.22272,0.06496,0.232,7.84,-2.34,8.181760202
19/12/2020 00:30,6.5904,5.5972,8.64650334,0.2304,0.0672,0.24,6.36,5.53,8.427959421,8.0704,-2.2728,8.384329192,0.2304,0.0672,0.24,7.84,-2.34,8.181760202
19/12/2020 01:00,6.87272,5.47496,8.786891783,0.22272,0.06496,0.232,6.65,5.41,8.572665863,8.29272,-2.01504,8.534025498,0.22272,0.06496,0.232,8.07,-2.08,8.333744657
19/12/2020 01:30,7.11616,1.51888,7.276450343,0.23616,0.06888,0.246,6.88,1.45,7.031137888,7.84616,2.63888,8.278038077,0.23616,0.06888,0.246,7.61,2.57,8.032247506
19/12/2020 02:00,6.7908,1.4044,6.934500991,0.2208,0.0644,0.23,6.57,1.34,6.70525913,7.4708,3.2444,8.144874707,0.2208,0.0644,0.23,7.25,3.18,7.91674807
19/12/2020 02:30,6.51928,1.40104,6.668127533,0.20928,0.06104,0.218,6.31,1.34,6.450713139,7.18928,3.37104,7.940381452,0.20928,0.06104,0.218,6.98,3.31,7.725056634
19/12/2020 03:00,6.3208,1.3444,6.462191888,0.2208,0.0644,0.23,6.1,1.28,6.232848466,7.0008,3.1444,7.674532689,0.2208,0.0644,0.23,6.78,3.08,7.44679797
19/12/2020 03:30,6.0912,1.2916,6.226632156,0.2112,0.0616,0.22,5.88,1.23,6.007270595,6.7712,3.1416,7.464502663,0.2112,0.0616,0.22,6.56,3.08,7.247068373
19/12/2020 04:00,5.97312,1.24216,6.100911735,0.21312,0.06216,0.222,5.76,1.18,5.879625838,6.65312,3.24216,7.401054465,0.21312,0.06216,0.222,6.44,3.18,7.182339452
19/12/2020 04:30,5.87736,1.24048,6.006842032,0.20736,0.06048,0.216,5.67,1.18,5.791485129,6.56736,3.24048,7.323314004,0.20736,0.06048,0.216,6.36,3.18,7.110696168
19/12/2020 05:00,5.86968,1.23824,5.998865026,0.19968,0.05824,0.208,5.67,1.18,5.791485129,6.55968,3.23824,7.315435735,0.19968,0.05824,0.208,6.36,3.18,7.110696168
19/12/2020 05:30,5.99936,1.22648,6.123444586,0.15936,0.04648,0.166,5.84,1.18,5.958019805,6.61936,2.94648,7.245527669,0.15936,0.04648,0.166,6.46,2.9,7.081073365
19/12/2020 06:00,6.44864,0.01752,6.4486638,0.12864,0.03752,0.134,6.32,-0.02,6.320031645,6.58864,3.94752,7.68069601,0.12864,0.03752,0.134,6.46,3.91,7.551138987
19/12/2020 06:30,6.88592,3.47256,7.711975571,0.14592,0.04256,0.152,6.74,3.43,7.562572314,7.27592,0.71256,7.310728664,0.14592,0.04256,0.152,7.13,0.67,7.161410476
19/12/2020 07:00,7.55976,3.11368,8.175877592,0.14976,0.04368,0.156,7.41,3.07,8.020785498,7.85976,-0.14632,7.861121854,0.14976,0.04368,0.156,7.71,-0.19,7.71234076
19/12/2020 07:30,8.3848,3.0064,8.90748629,0.1248,0.0364,0.13,8.26,2.97,8.777727496,8.6848,-0.6436,8.708614815,0.1248,0.0364,0.13,8.56,-0.68,8.586966868
19/12/2020 08:00,9.14248,2.92864,9.600097541,0.13248,0.03864,0.138,9.01,2.89,9.462145634,9.37248,-0.64136,9.394398544,0.13248,0.03864,0.138,9.24,-0.68,9.264987858
19/12/2020 08:30,9.80552,2.77536,10.19072351,0.15552,0.04536,0.162,9.65,2.73,10.02872873,10.09552,-0.63464,10.11544819,0.15552,0.04536,0.162,9.94,-0.68,9.963232407
19/12/2020 09:00,10.37696,2.70328,10.72329341,0.21696,0.06328,0.226,10.16,2.64,10.49739015,10.76696,-0.67672,10.78820549,0.21696,0.06328,0.226,10.55,-0.74,10.57592076
19/12/2020 09:30,11.25072,2.85896,11.60828811,0.99072,0.28896,1.032,10.26,2.57,10.57697972,11.69072,-0.55104,11.70369938,0.99072,0.28896,1.032,10.7,-0.84,10.73292132
19/12/2020 10:00,12.32152,2.12336,12.50314012,1.93152,0.56336,2.012,10.39,1.56,10.50645992,12.63152,0.38336,12.63733605,1.93152,0.56336,2.012,10.7,-0.18,10.70151391
19/12/2020 10:30,13.32928,-1.83896,13.45553712,2.60928,0.76104,2.718,10.72,-2.6,11.03079326,12.84928,4.27104,13.54052359,2.60928,0.76104,2.718,10.24,3.51,10.8248649
19/12/2020 11:00,13.7044,-1.6508,13.80346768,3.2544,0.9492,3.39,10.45,-2.6,10.76858858,13.1944,4.5292,13.95011986,3.2544,0.9492,3.39,9.94,3.58,10.56503668
19/12/2020 11:30,14.014,-1.418,14.08555714,3.744,1.092,3.9,10.27,-2.51,10.57227506,13.584,4.752,14.39119731,3.744,1.092,3.9,9.84,3.66,10.49862848
19/12/2020 12:00,13.45912,-1.57984,13.55152411,3.18912,0.93016,3.322,10.27,-2.51,10.57227506,13.09912,4.59016,13.88007614,3.18912,0.93016,3.322,9.91,3.66,10.56426524
19/12/2020 12:30,13.16352,-1.61064,13.26168994,2.36352,0.68936,2.462,10.8,-2.3,11.04219181,12.83352,4.57936,13.62606963,2.36352,0.68936,2.462,10.47,3.89,11.16928825
19/12/2020 13:00,13.10408,-1.42256,13.18106936,2.73408,0.79744,2.848,10.37,-2.22,10.60496582,12.69408,4.82744,13.58101042,2.73408,0.79744,2.848,9.96,4.03,10.74441715
19/12/2020 13:30,13.39208,-0.92856,13.42423295,3.02208,0.88144,3.148,10.37,-1.81,10.52677538,13.06208,4.61144,13.85219523,3.02208,0.88144,3.148,10.04,3.73,10.71048552
19/12/2020 14:00,12.5488,3.4584,13.01663981,2.4288,0.7084,2.53,10.12,2.75,10.48698717,12.8888,0.0284,12.88883129,2.4288,0.7084,2.53,10.46,-0.68,10.48207995
19/12/2020 14:30,12.05256,3.43408,12.53224274,2.00256,0.58408,2.086,10.05,2.85,10.44629121,12.38256,-0.09592,12.38293151,2.00256,0.58408,2.086,10.38,-0.68,10.40224976
19/12/2020 15:00,11.23048,3.11264,11.65384953,0.90048,0.26264,0.938,10.33,2.85,10.7159414,11.54048,-0.41736,11.54802442,0.90048,0.26264,0.938,10.64,-0.68,10.66170718
19/12/2020 15:30,11.18616,1.62888,11.30413312,0.47616,0.13888,0.496,10.71,1.49,10.8131494,11.36616,0.83888,11.39707475,0.47616,0.13888,0.496,10.89,0.7,10.91247451
19/12/2020 16:00,11.64088,-2.02016,11.81486917,0.17088,0.04984,0.178,11.47,-2.07,11.65529064,11.22088,4.13984,11.96020164,0.17088,0.04984,0.178,11.05,4.09,11.78263977
19/12/2020 16:30,12.17288,1.34584,12.24705241,0.12288,0.03584,0.128,12.05,1.31,12.12099831,12.28288,1.40584,12.36307111,0.12288,0.03584,0.128,12.16,1.37,12.2369318
19/12/2020 17:00,12.78368,2.55024,13.03557434,0.10368,0.03024,0.108,12.68,2.52,12.92798515,13.03368,-0.53976,13.04485167,0.10368,0.03024,0.108,12.93,-0.57,12.94255771
19/12/2020 17:30,13.60784,2.66312,13.86598419,0.14784,0.04312,0.154,13.46,2.62,13.71262192,14.02784,-0.97688,14.06181317,0.14784,0.04312,0.154,13.88,-1.02,13.91742792
19/12/2020 18:00,13.95192,2.54056,14.18134397,0.24192,0.07056,0.252,13.71,2.47,13.93072145,14.35192,-0.94944,14.38329044,0.24192,0.07056,0.252,14.11,-1.02,14.14681943
19/12/2020 18:30,13.81776,2.42768,14.02940204,0.19776,0.05768,0.206,13.62,2.37,13.82466274,14.16776,-0.96232,14.20040433,0.19776,0.05768,0.206,13.97,-1.02,14.00718744
19/12/2020 19:00,13.76976,-1.89632,13.89972374,0.14976,0.04368,0.156,13.62,-1.94,13.7574707,13.18976,3.42368,13.62686147,0.14976,0.04368,0.156,13.04,3.38,13.47093167
19/12/2020 19:30,12.9756,-1.4492,13.05627726,0.1056,0.0308,0.11,12.87,-1.48,12.95481764,12.5156,3.3208,12.94866619,0.1056,0.0308,0.11,12.41,3.29,12.83869931
19/12/2020 20:00,11.7052,2.8836,12.0551589,0.1152,0.0336,0.12,11.59,2.85,11.93526707,12.0852,-0.6464,12.10247462,0.1152,0.0336,0.12,11.97,-0.68,11.9892994
19/12/2020 20:30,11.5344,3.0092,11.92047264,0.1344,0.0392,0.14,11.4,2.97,11.78053055,11.8044,-0.6408,11.82178007,0.1344,0.0392,0.14,11.67,-0.68,11.68979469
19/12/2020 21:00,11.12976,1.57368,11.2404638,0.14976,0.04368,0.156,10.98,1.53,11.08608587,11.45976,1.43368,11.5490925,0.14976,0.04368,0.156,11.31,1.39,11.39509544
19/12/2020 21:30,10.4144,1.2992,10.49512496,0.1344,0.0392,0.14,10.28,1.26,10.35693005,10.8644,1.8792,11.02572356,0.1344,0.0392,0.14,10.73,1.84,10.88662023
19/12/2020 22:00,9.8044,1.4592,9.912392446,0.1344,0.0392,0.14,9.67,1.42,9.773704518,10.1944,2.0792,10.40427143,0.1344,0.0392,0.14,10.06,2.04,10.26475523
19/12/2020 22:30,8.9748,1.5664,9.110468923,0.1248,0.0364,0.13,8.85,1.53,8.981280532,9.4448,2.3064,9.722331408,0.1248,0.0364,0.13,9.32,2.27,9.592460581
19/12/2020 23:00,8.1956,1.4708,8.32653061,0.1056,0.0308,0.11,8.09,1.44,8.217158876,8.7756,2.0808,9.018918117,0.1056,0.0308,0.11,8.67,2.05,8.909062801
19/12/2020 23:30,7.5552,2.2636,7.887010333,0.1152,0.0336,0.12,7.44,2.23,7.767013583,8.1252,1.7236,8.306002167,0.1152,0.0336,0.12,8.01,1.69,8.186342285
20/12/2020 00:00,7.01176,1.86968,7.256754206,0.10176,0.02968,0.106,6.91,1.84,7.150783174,7.50176,2.48968,7.904107135,0.10176,0.02968,0.106,7.4,2.46,7.798179275
20/12/2020 00:30,6.75904,5.78472,8.896494096,0.11904,0.03472,0.124,6.64,5.75,8.783626814,7.98904,-2.05528,8.249177898,0.11904,0.03472,0.124,7.87,-2.09,8.14278822
20/12/2020 01:00,7.24024,2.24632,7.580701076,0.09024,0.02632,0.094,7.15,2.22,7.4867149,7.82024,1.64632,7.991653346,0.09024,0.02632,0.094,7.73,1.62,7.897930109
20/12/2020 01:30,7.16448,1.85464,7.400639378,0.08448,0.02464,0.088,7.08,1.83,7.312680767,7.69448,2.50464,8.091862826,0.08448,0.02464,0.088,7.61,2.48,8.003905297
20/12/2020 02:00,6.97176,1.75968,7.190404105,0.10176,0.02968,0.106,6.87,1.73,7.084475986,7.53176,2.44968,7.920122524,0.10176,0.02968,0.106,7.43,2.42,7.814173021
20/12/2020 02:30,6.89248,1.71864,7.103520536,0.13248,0.03864,0.138,6.76,1.68,6.965629907,7.41248,2.36864,7.781729576,0.13248,0.03864,0.138,7.28,2.33,7.643775245
20/12/2020 03:00,6.31288,5.82584,8.590277388,0.12288,0.03584,0.128,6.19,5.79,8.475859838,7.47288,-1.67416,7.658116426,0.12288,0.03584,0.128,7.35,-1.71,7.546297105
20/12/2020 03:30,6.41712,2.02416,6.728792819,0.11712,0.03416,0.122,6.3,1.99,6.606822232,6.89712,2.54416,7.351395405,0.11712,0.03416,0.122,6.78,2.51,7.229695706
20/12/2020 04:00,6.25136,2.02248,6.570382576,0.11136,0.03248,0.116,6.14,1.99,6.454432585,6.74136,2.54248,7.204869131,0.11136,0.03248,0.116,6.63,2.51,7.089217164
20/12/2020 04:30,6.176,2.018,6.497330221,0.096,0.028,0.1,6.08,1.99,6.397382277,6.606,2.538,7.07677045,0.096,0.028,0.1,6.51,2.51,6.97711975
20/12/2020 05:00,6.298,2.004,6.609146692,0.048,0.014,0.05,6.25,1.99,6.559161532,6.558,2.524,7.026943859,0.048,0.014,0.05,6.51,2.51,6.97711975
20/12/2020 05:30,6.37144,2.00792,6.680343584,0.06144,0.01792,0.064,6.31,1.99,6.616358515,6.57144,2.52792,7.040895057,0.06144,0.01792,0.064,6.51,2.51,6.97711975
20/12/2020 06:00,6.42952,2.00736,6.735593634,0.05952,0.01736,0.062,6.37,1.99,6.673604723,6.74952,2.52736,7.207188689,0.05952,0.01736,0.062,6.69,2.51,7.145362132
20/12/2020 06:30,6.93336,1.76848,7.155347818,0.06336,0.01848,0.066,6.87,1.75,7.089386433,7.20336,2.43848,7.604904996,0.06336,0.01848,0.066,7.14,2.42,7.538965446
20/12/2020 07:00,7.0872,5.1796,8.778192297,0.0672,0.0196,0.07,7.02,5.16,8.712404949,7.9772,-1.9604,8.214553427,0.0672,0.0196,0.07,7.91,-1.98,8.154048074
20/12/2020 07:30,7.79992,3.34456,8.486744582,0.04992,0.01456,0.052,7.75,3.33,8.435128926,8.31992,-0.04544,8.320044086,0.04992,0.01456,0.052,8.27,-0.06,8.270217651
20/12/2020 08:00,8.40184,1.44512,8.525214789,0.05184,0.01512,0.054,8.35,1.43,8.4715642,8.65184,2.07512,8.897216329,0.05184,0.01512,0.054,8.6,2.06,8.843279935
20/12/2020 08:30,9.15288,1.21584,9.233281064,0.12288,0.03584,0.128,9.03,1.18,9.106772205,9.44288,1.96584,9.645336158,0.12288,0.03584,0.128,9.32,1.93,9.517736075
20/12/2020 09:00,10.4468,1.1424,10.50907741,0.3168,0.0924,0.33,10.13,1.05,10.18427219,10.5668,1.8424,10.72621555,0.3168,0.0924,0.33,10.25,1.75,10.39831717
20/12/2020 09:30,11.64456,1.13008,11.69926743,0.99456,0.29008,1.036,10.65,0.84,10.6830754,11.73456,1.98008,11.90044601,0.99456,0.29008,1.036,10.74,1.69,10.8721525
20/12/2020 10:00,12.474,1.372,12.54922547,1.824,0.532,1.9,10.65,0.84,10.6830754,12.564,2.062,12.7320831,1.824,0.532,1.9,10.74,1.53,10.84843307
20/12/2020 10:30,13.09248,1.57864,13.18730969,2.53248,0.73864,2.638,10.56,0.84,10.59335641,13.27248,2.15864,13.44687518,2.53248,0.73864,2.638,10.74,1.42,10.83346667
20/12/2020 11:00,13.03032,1.48176,13.11429952,2.20032,0.64176,2.292,10.83,0.84,10.86252733,13.14032,2.01176,13.2934265,2.20032,0.64176,2.292,10.94,1.37,11.02544784
20/12/2020 11:30,13.06048,1.31264,13.12627752,1.62048,0.47264,1.688,11.44,0.84,11.47079771,13.14048,1.84264,13.26904431,1.62048,0.47264,1.688,11.52,1.37,11.60117666
20/12/2020 12:00,12.9416,1.1788,12.99517526,1.4016,0.4088,1.46,11.54,0.77,11.56566038,13.0916,1.7788,13.21189313,1.4016,0.4088,1.46,11.69,1.37,11.77000425
20/12/2020 12:30,13.93408,1.26744,13.99160425,2.01408,0.58744,2.098,11.92,0.68,11.93938022,14.11408,1.95744,14.2491693,2.01408,0.58744,2.098,12.1,1.37,12.17731087
20/12/2020 13:00,13.88032,1.25176,13.93664904,1.96032,0.57176,2.042,11.92,0.68,11.93938022,14.12032,1.94176,14.25320556,1.96032,0.57176,2.042,12.16,1.37,12.2369318
20/12/2020 13:30,14.22264,1.57952,14.31007938,2.67264,0.77952,2.784,11.55,0.8,11.57767248,14.52264,2.14952,14.68085518,2.67264,0.77952,2.784,11.85,1.37,11.92893122
20/12/2020 14:00,13.68672,1.39696,13.75782692,2.04672,0.59696,2.132,11.64,0.8,11.66745902,13.89672,2.06696,14.04959609,2.04672,0.59696,2.132,11.85,1.47,11.94082912
20/12/2020 14:30,12.86624,1.06432,12.91018624,0.90624,0.26432,0.944,11.96,0.8,11.98672599,13.08624,1.73432,13.2006645,0.90624,0.26432,0.944,12.18,1.47,12.2683862
20/12/2020 15:00,12.72824,1.37032,12.80179169,1.33824,0.39032,1.394,11.39,0.98,11.43208205,13.00824,2.02032,13.16419389,1.33824,0.39032,1.394,11.67,1.63,11.78328477
20/12/2020 15:30,12.23656,0.97608,12.27542801,0.46656,0.13608,0.486,11.77,0.84,11.79993644,12.64656,1.64608,12.7532372,0.46656,0.13608,0.486,12.18,1.51,12.27324326
20/12/2020 16:00,12.94464,-0.79448,12.96899777,0.22464,0.06552,0.234,12.72,-0.86,12.74903918,12.63464,2.72552,12.92526933,0.22464,0.06552,0.234,12.41,2.66,12.69187535
20/12/2020 16:30,14.05168,-0.68576,14.06840352,0.15168,0.04424,0.158,13.9,-0.73,13.91915587,13.67168,2.01424,13.8192618,0.15168,0.04424,0.158,13.52,1.97,13.66277058
20/12/2020 17:00,14.67128,2.36704,14.86100048,0.16128,0.04704,0.168,14.51,2.32,14.69430162,14.93128,-1.60296,15.01707705,0.16128,0.04704,0.168,14.77,-1.65,14.8618774
20/12/2020 17:30,15.0048,2.3564,15.1887012,0.1248,0.0364,0.13,14.88,2.32,15.05977423,15.2748,-1.8536,15.38685634,0.1248,0.0364,0.13,15.15,-1.89,15.26743593
20/12/2020 18:00,15.17976,0.80368,15.2010202,0.14976,0.04368,0.156,15.03,0.76,15.04920264,15.12976,-0.24632,15.13176497,0.14976,0.04368,0.156,14.98,-0.29,14.98280681
20/12/2020 18:30,15.1644,-2.7508,15.4118762,0.1344,0.0392,0.14,15.03,-2.79,15.28675898,14.4744,3.3492,14.85682994,0.1344,0.0392,0.14,14.34,3.31,14.71705473
20/12/2020 19:00,14.07128,1.11704,14.11554814,0.16128,0.04704,0.168,13.91,1.07,13.95109315,14.22128,-0.45296,14.22849175,0.16128,0.04704,0.168,14.06,-0.5,14.06888766
20/12/2020 19:30,13.3556,1.4108,13.42990722,0.1056,0.0308,0.11,13.25,1.38,13.32167032,13.4756,-0.1592,13.47654036,0.1056,0.0308,0.11,13.37,-0.19,13.37134997
20/12/2020 20:00,12.57224,0.61232,12.58714242,0.04224,0.01232,0.044,12.53,0.6,12.5443573,12.44224,1.38232,12.51879167,0.04224,0.01232,0.044,12.4,1.37,12.4754519
20/12/2020 20:30,12.62416,-1.61712,12.72731287,0.04416,0.01288,0.046,12.58,-1.63,12.68516062,12.03416,3.73288,12.59981746,0.04416,0.01288,0.046,11.99,3.72,12.55382412
20/12/2020 21:00,11.75912,0.25016,11.76178061,0.06912,0.02016,0.072,11.69,0.23,11.6922624,11.88912,2.12016,12.07668219,0.06912,0.02016,0.072,11.82,2.1,12.00509892
20/12/2020 21:30,11.13216,0.44688,11.14112598,0.09216,0.02688,0.096,11.04,0.42,11.04798624,11.21216,2.18688,11.42343976,0.09216,0.02688,0.096,11.12,2.16,11.32784181
20/12/2020 22:00,10.4164,3.3052,10.92820827,0.0864,0.0252,0.09,10.33,3.28,10.83823325,10.4864,-0.3348,10.49174323,0.0864,0.0252,0.09,10.4,-0.36,10.4062289
20/12/2020 22:30,9.4168,2.1024,9.648637624,0.0768,0.0224,0.08,9.34,2.08,9.568803478,9.4968,1.5724,9.62609225,0.0768,0.0224,0.08,9.42,1.55,9.546669576
20/12/2020 23:00,8.43488,2.57184,8.818251618,0.07488,0.02184,0.078,8.36,2.55,8.740257433,9.01488,1.23184,9.098653263,0.07488,0.02184,0.078,8.94,1.21,9.021513177
20/12/2020 23:30,7.80064,0.91352,7.853948255,0.08064,0.02352,0.084,7.72,0.89,7.771132479,8.16064,2.88352,8.655098659,0.08064,0.02352,0.084,8.08,2.86,8.57123095
21/12/2020 00:00,7.25144,1.06792,7.329654508,0.06144,0.01792,0.064,7.19,1.05,7.266264515,7.64144,3.08792,8.241775003,0.06144,0.01792,0.064,7.58,3.07,8.178098801
21/12/2020 00:30,7.25912,0.97016,7.323662581,0.06912,0.02016,0.072,7.19,0.95,7.252489228,7.70912,3.18016,8.339301458,0.06912,0.02016,0.072,7.64,3.16,8.267720363
21/12/2020 01:00,7.658,1.234,7.756785417,0.048,0.014,0.05,7.61,1.22,7.707171985,7.878,2.784,8.355449719,0.048,0.014,0.05,7.83,2.77,8.305528279
21/12/2020 01:30,7.8388,-0.3616,7.847135783,0.0288,0.0084,0.03,7.81,-0.37,7.818759492,7.6488,4.3484,8.798450091,0.0288,0.0084,0.03,7.62,4.34,8.769264507
21/12/2020 02:00,7.5592,2.8156,8.066542506,0.0192,0.0056,0.02,7.54,2.81,8.046595553,7.7592,1.3256,7.87161991,0.0192,0.0056,0.02,7.74,1.32,7.851751397
21/12/2020 02:30,7.38344,2.93392,7.945003008,0.01344,0.00392,0.014,7.37,2.93,7.931065502,7.54344,1.32392,7.658736919,0.01344,0.00392,0.014,7.53,1.32,7.644821777
21/12/2020 03:00,7.41416,2.15288,7.720405482,0.04416,0.01288,0.046,7.37,2.14,7.674405514,7.51416,1.79288,7.725090239,0.04416,0.01288,0.046,7.47,1.78,7.679147088
21/12/2020 03:30,7.40648,-1.49936,7.556720611,0.03648,0.01064,0.038,7.37,-1.51,7.523097766,6.85648,5.65064,8.884877624,0.03648,0.01064,0.038,6.82,5.64,8.849971751
21/12/2020 04:00,7.41416,0.85288,7.463053852,0.04416,0.01288,0.046,7.37,0.84,7.417715282,6.60416,3.61288,7.527803876,0.04416,0.01288,0.046,6.56,3.6,7.482887143
21/12/2020 04:30,7.30728,0.84504,7.355979445,0.01728,0.00504,0.018,7.29,0.84,7.338235483,6.57728,3.66504,7.529484073,0.01728,0.00504,0.018,6.56,3.66,7.511937167
21/12/2020 05:00,7.40536,0.84448,7.453355164,0.01536,0.00448,0.016,7.39,0.84,7.437586974,6.57536,3.55448,7.474602812,0.01536,0.00448,0.016,6.56,3.55,7.458961054
21/12/2020 05:30,7.48152,1.88336,7.714932689,0.01152,0.00336,0.012,7.47,1.88,7.702940997,6.87152,2.19336,7.213086385,0.01152,0.00336,0.012,6.86,2.19,7.201090195
21/12/2020 06:00,7.67688,4.94784,9.133214505,0.02688,0.00784,0.028,7.65,4.94,9.106376887,7.45688,-0.65216,7.485343813,0.02688,0.00784,0.028,7.43,-0.66,7.459255995
21/12/2020 06:30,8.98032,0.82176,9.017839919,0.04032,0.01176,0.042,8.94,0.81,8.976619631,8.17032,2.42176,8.521681196,0.04032,0.01176,0.042,8.13,2.41,8.479681598
21/12/2020 07:00,9.96032,-1.87824,10.13586503,0.04032,0.01176,0.042,9.92,-1.89,10.09844047,9.25032,4.03176,10.09076354,0.04032,0.01176,0.042,9.21,4.02,10.04910444
21/12/2020 07:30,10.95296,-1.15872,11.0140803,0.07296,0.02128,0.076,10.88,-1.18,10.9438019,10.41296,2.85128,10.79627406,0.07296,0.02128,0.076,10.34,2.83,10.72028451
21/12/2020 08:00,11.46488,3.99184,12.13994481,0.07488,0.02184,0.078,11.39,3.97,12.06204792,11.46488,-2.47816,11.72965261,0.07488,0.02184,0.078,11.39,-2.5,11.66113631
21/12/2020 08:30,12.31832,3.60576,12.83520599,0.08832,0.02576,0.092,12.23,3.58,12.74320603,12.35832,-2.82424,12.67692411,0.08832,0.02576,0.092,12.27,-2.85,12.59664241
21/12/2020 09:00,13.0548,3.4364,13.49950547,0.1248,0.0364,0.13,12.93,3.4,13.36955123,13.1048,-3.0436,13.45359744,0.1248,0.0364,0.13,12.98,-3.08,13.34041978
21/12/2020 09:30,13.57352,3.28936,13.96640019,0.20352,0.05936,0.212,13.37,3.23,13.75462831,13.64352,-3.24064,14.02310185,0.20352,0.05936,0.212,13.44,-3.3,13.83920518
21/12/2020 10:00,13.65032,3.23176,14.0276694,0.28032,0.08176,0.292,13.37,3.15,13.73606203,13.63032,-3.28824,14.02134607,0.28032,0.08176,0.292,13.35,-3.37,13.76878353
21/12/2020 10:30,13.59792,3.24856,13.98057833,0.33792,0.09856,0.352,13.26,3.15,13.62901684,13.49792,-3.27144,13.88870635,0.33792,0.09856,0.352,13.16,-3.37,13.58464206
21/12/2020 11:00,13.93,0.86,13.95652177,0.48,0.14,0.5,13.45,0.72,13.46925759,13.43,-0.77,13.4520556,0.48,0.14,0.5,12.95,-0.91,12.9819336
21/12/2020 11:30,14.56816,-1.51512,14.64673596,0.90816,0.26488,0.946,13.66,-1.78,13.77548547,13.60816,1.58488,13.70014099,0.90816,0.26488,0.946,12.7,1.32,12.76841415
21/12/2020 12:00,14.43624,-1.51568,14.51558856,0.90624,0.26432,0.944,13.53,-1.78,13.64658565,13.49624,1.58432,13.58891328,0.90624,0.26432,0.944,12.59,1.32,12.65900865
21/12/2020 12:30,14.65952,-1.48264,14.73430514,1.01952,0.29736,1.062,13.64,-1.78,13.75565338,13.68952,1.61736,13.78473109,1.01952,0.29736,1.062,12.67,1.32,12.73857527
21/12/2020 13:00,14.17328,-1.51696,14.25422862,0.59328,0.17304,0.618,13.58,-1.69,13.68475429,13.26328,1.66304,13.36713501,0.59328,0.17304,0.618,12.67,1.49,12.75731163
21/12/2020 13:30,14.25584,-1.49288,14.3337945,0.67584,0.19712,0.704,13.58,-1.69,13.68475429,13.34584,1.61712,13.44345649,0.67584,0.19712,0.704,12.67,1.42,12.74932547
21/12/2020 14:00,13.78264,0.30952,13.78611504,0.51264,0.14952,0.534,13.27,0.16,13.27096455,13.27264,-0.10048,13.27302033,0.51264,0.14952,0.534,12.76,-0.25,12.76244882
21/12/2020 14:30,13.45584,2.35712,13.66073368,0.43584,0.12712,0.454,13.02,2.23,13.20959121,13.61584,-2.63288,13.86806245,0.43584,0.12712,0.454,13.18,-2.76,13.46588282
21/12/2020 15:00,12.98064,1.44352,13.06065714,0.56064,0.16352,0.584,12.42,1.28,12.48578392,13.18064,-1.02648,13.22054961,0.56064,0.16352,0.584,12.62,-1.19,12.67598122
21/12/2020 15:30,12.83032,1.36176,12.90238356,0.28032,0.08176,0.292,12.55,1.28,12.61510602,13.05032,-1.10824,13.09729163,0.28032,0.08176,0.292,12.77,-1.19,12.82532651
21/12/2020 16:00,13.49928,1.24104,13.55620673,0.20928,0.06104,0.218,13.29,1.18,13.34228241,13.69928,-1.12896,13.74572018,0.20928,0.06104,0.218,13.49,-1.19,13.54238531
21/12/2020 16:30,14.41312,1.10216,14.45519923,0.21312,0.06216,0.222,14.2,1.04,14.23803357,14.67312,-1.23784,14.72524018,0.21312,0.06216,0.222,14.46,-1.3,14.51831946
21/12/2020 17:00,15.29744,-0.57408,15.3082082,0.15744,0.04592,0.164,15.14,-0.62,15.15268953,15.25744,0.10592,15.25780765,0.15744,0.04592,0.164,15.1,0.06,15.1001192
21/12/2020 17:30,16.1124,-3.9768,16.59591432,0.1824,0.0532,0.19,15.93,-4.03,16.43185321,15.4224,3.4732,15.80865396,0.1824,0.0532,0.19,15.24,3.42,15.61902686
21/12/2020 18:00,16.02928,-3.83896,16.48257963,0.20928,0.06104,0.218,15.82,-3.9,16.29363066,15.34928,3.48104,15.73906084,0.20928,0.06104,0.218,15.14,3.42,15.521469
21/12/2020 18:30,15.14784,0.31312,15.1510759,0.14784,0.04312,0.154,15,0.27,15.0024298,15.28784,-0.53688,15.2972642,0.14784,0.04312,0.154,15.14,-0.58,15.15110557
21/12/2020 19:00,14.48248,1.32864,14.54329781,0.13248,0.03864,0.138,14.35,1.29,14.40786591,14.62248,-0.80136,14.64442212,0.13248,0.03864,0.138,14.49,-0.84,14.5143274
21/12/2020 19:30,13.84744,1.33592,13.91173162,0.15744,0.04592,0.164,13.69,1.29,13.75064362,13.99744,-0.79408,14.01994613,0.15744,0.04592,0.164,13.84,-0.84,13.8654679
21/12/2020 20:00,13.09632,1.46976,13.17853528,0.13632,0.03976,0.142,12.96,1.43,13.03865407,13.27632,-0.74024,13.29694055,0.13632,0.03976,0.142,13.14,-0.78,13.16313033
21/12/2020 20:30,12.75632,1.56976,12.85254241,0.13632,0.03976,0.142,12.62,1.53,12.71240733,12.86632,-0.66024,12.88324909,0.13632,0.03976,0.142,12.73,-0.7,12.74923135
21/12/2020 21:00,12.47824,-1.99968,12.63745202,0.13824,0.04032,0.144,12.34,-2.04,12.50748576,11.88824,4.90032,12.85859193,0.13824,0.04032,0.144,11.75,4.86,12.71542764
21/12/2020 21:30,11.90976,-3.16632,12.32347214,0.14976,0.04368,0.156,11.76,-3.21,12.19022969,11.13976,5.16368,12.27834859,0.14976,0.04368,0.156,10.99,5.12,12.12412883
21/12/2020 22:00,10.83056,0.34808,10.83615197,0.13056,0.03808,0.136,10.7,0.31,10.70448971,10.68056,1.66808,10.81003482,0.13056,0.03808,0.136,10.55,1.63,10.67517681
21/12/2020 22:30,9.63864,1.97752,9.839408844,0.12864,0.03752,0.134,9.51,1.94,9.705859055,9.94864,0.57752,9.965388462,0.12864,0.03752,0.134,9.82,0.54,9.834836043
21/12/2020 23:00,8.6744,2.1792,8.943943649,0.1344,0.0392,0.14,8.54,2.14,8.804044525,9.1644,0.7792,9.197465955,0.1344,0.0392,0.14,9.03,0.74,9.060270415
21/12/2020 23:30,7.90248,2.23864,8.213446244,0.13248,0.03864,0.138,7.77,2.2,8.075450452,8.45248,0.90864,8.501179024,0.13248,0.03864,0.138,8.32,0.87,8.365363112
22/12/2020 00:00,7.35976,2.24368,7.69416449,0.14976,0.04368,0.156,7.21,2.2,7.538176172,7.88976,1.01368,7.954612498,0.14976,0.04368,0.156,7.74,0.97,7.800544853
22/12/2020 00:30,7.42936,2.09648,7.719495994,0.15936,0.04648,0.166,7.27,2.05,7.553502499,7.95936,0.87648,8.007473309,0.15936,0.04648,0.166,7.8,0.83,7.844035951
22/12/2020 01:00,7.66776,2.10768,7.952160612,0.19776,0.05768,0.206,7.47,2.05,7.746186158,8.25776,0.88768,8.30533419,0.19776,0.05768,0.206,8.06,0.83,8.102623032
22/12/2020 01:30,7.86336,1.98848,8.110886709,0.06336,0.01848,0.066,7.8,1.97,8.04493008,8.33336,0.74848,8.366905712,0.06336,0.01848,0.066,8.27,0.73,8.302156346
22/12/2020 02:00,7.9188,2.1384,8.202447683,0.0288,0.0084,0.03,7.89,2.13,8.172453732,8.0488,0.8984,8.098784106,0.0288,0.0084,0.03,8.02,0.89,8.069231686
22/12/2020 02:30,7.6284,2.2912,7.965053923,0.0384,0.0112,0.04,7.59,2.28,7.925055205,7.7684,1.0112,7.833936686,0.0384,0.0112,0.04,7.73,1,7.794414667
22/12/2020 03:00,7.37304,2.28672,7.719508223,0.02304,0.00672,0.024,7.35,2.28,7.695511679,7.57304,1.00672,7.639660987,0.02304,0.00672,0.024,7.55,1,7.615937237
22/12/2020 03:30,7.19608,2.29344,7.552710401,0.04608,0.01344,0.048,7.15,2.28,7.504725178,7.44608,1.01344,7.514730068,0.04608,0.01344,0.048,7.4,1,7.467261881
22/12/2020 04:00,7.24536,1.67448,7.436338131,0.01536,0.00448,0.016,7.23,1.67,7.420363872,7.32536,1.34448,7.44771949,0.01536,0.00448,0.016,7.31,1.34,7.43180328
22/12/2020 04:30,7.15536,1.67448,7.348677432,0.01536,0.00448,0.016,7.14,1.67,7.33270073,7.23536,1.34448,7.359216045,0.01536,0.00448,0.016,7.22,1.34,7.343296263
22/12/2020 05:00,7.09344,1.67392,7.288271345,0.01344,0.00392,0.014,7.08,1.67,7.274290343,7.17344,1.29392,7.289202316,0.01344,0.00392,0.014,7.16,1.29,7.275280063
22/12/2020 05:30,7.4188,1.6784,7.606288188,0.0288,0.0084,0.03,7.39,1.67,7.576344765,7.4588,1.2984,7.570966913,0.0288,0.0084,0.03,7.43,1.29,7.541153758
22/12/2020 06:00,7.64688,1.77784,7.850827269,0.02688,0.00784,0.028,7.62,1.77,7.822870317,7.75688,1.41784,7.885395209,0.02688,0.00784,0.028,7.73,1.41,7.857544146
22/12/2020 06:30,8.80192,-0.59944,8.822308315,0.00192,0.00056,0.002,8.8,-0.6,8.820430828,8.55192,3.18056,9.124214903,0.00192,0.00056,0.002,8.55,3.18,9.122220125
22/12/2020 07:00,10.13192,-2.12944,10.35327569,0.00192,0.00056,0.002,10.13,-2.13,10.35151197,9.42192,4.13056,10.28757029,0.00192,0.00056,0.002,9.42,4.13,10.285587
22/12/2020 07:30,10.87,0.69,10.89187771,0,0,0,10.87,0.69,10.89187771,10.54,1.51,10.64761476,0,0,0,10.54,1.51,10.64761476
22/12/2020 08:00,11.69,-0.67,11.70918443,0,0,0,11.69,-0.67,11.70918443,11.36,1.16,11.41907177,0,0,0,11.36,1.16,11.41907177
22/12/2020 08:30,12.39152,-0.66664,12.40943902,0.01152,0.00336,0.012,12.38,-0.67,12.39811679,12.07152,0.70336,12.09199365,0.01152,0.00336,0.012,12.06,0.7,12.08029801
22/12/2020 09:00,13.1532,-0.6224,13.16791753,0.1632,0.0476,0.17,12.99,-0.67,13.0072672,12.7632,0.7476,12.78507646,0.1632,0.0476,0.17,12.6,0.7,12.61942946
22/12/2020 09:30,14.25248,-2.22136,14.42454943,0.61248,0.17864,0.638,13.64,-2.4,13.84953429,13.21248,2.11864,13.38126538,0.61248,0.17864,0.638,12.6,1.94,12.74847442
22/12/2020 10:00,14.83808,-2.35056,15.02310722,1.19808,0.34944,1.248,13.64,-2.7,13.90466109,13.62808,2.66944,13.8870614,1.19808,0.34944,1.248,12.43,2.32,12.644655
22/12/2020 10:30,15.22832,-2.18424,15.3841683,1.76832,0.51576,1.842,13.46,-2.7,13.7281317,13.94832,2.83576,14.23366311,1.76832,0.51576,1.842,12.18,2.32,12.39898383
22/12/2020 11:00,14.95184,-2.32488,15.13150972,1.49184,0.43512,1.554,13.46,-2.76,13.74005822,13.67184,2.75512,13.94668044,1.49184,0.43512,1.554,12.18,2.32,12.39898383
22/12/2020 11:30,14.94968,-2.51176,15.15921734,1.15968,0.33824,1.208,13.79,-2.85,14.08142748,13.64968,2.71824,13.91770789,1.15968,0.33824,1.208,12.49,2.38,12.71473555
22/12/2020 12:00,14.97888,-2.57616,15.19879753,0.93888,0.27384,0.978,14.04,-2.85,14.32634287,13.68888,2.60384,13.93432519,0.93888,0.27384,0.978,12.75,2.33,12.96114964
22/12/2020 12:30,15.1584,-2.4988,15.36297797,0.9984,0.2912,1.04,14.16,-2.79,14.43224515,13.8684,2.6812,14.12520272,0.9984,0.2912,1.04,12.87,2.39,13.09003438
22/12/2020 13:00,15.072,-2.424,15.26567915,0.912,0.266,0.95,14.16,-2.69,14.41324738,13.732,2.756,14.00583307,0.912,0.266,0.95,12.82,2.49,13.05957503
22/12/2020 13:30,15.1488,-2.4016,15.33798631,0.9888,0.2884,1.03,14.16,-2.69,14.41324738,13.8088,2.7784,14.08554096,0.9888,0.2884,1.03,12.82,2.49,13.05957503
22/12/2020 14:00,14.71248,-2.40136,14.90716598,0.61248,0.17864,0.638,14.1,-2.58,14.3340992,13.43248,2.58864,13.67964093,0.61248,0.17864,0.638,12.82,2.41,13.04455825
22/12/2020 14:30,14.4456,-2.4792,14.6568002,0.3456,0.1008,0.36,14.1,-2.58,14.3340992,13.1656,2.5808,13.41616756,0.3456,0.1008,0.36,12.82,2.48,13.05767207
22/12/2020 15:00,14.49504,-2.51728,14.71199793,0.21504,0.06272,0.224,14.28,-2.58,14.51119568,13.17504,2.54272,13.41816321,0.21504,0.06272,0.224,12.96,2.48,13.19515062
22/12/2020 15:30,14.53536,-2.08552,14.68421207,0.25536,0.07448,0.266,14.28,-2.16,14.44243747,13.31536,2.25448,13.5048692,0.25536,0.07448,0.266,13.06,2.18,13.24069485
22/12/2020 16:00,14.11536,2.21448,14.28801279,0.01536,0.00448,0.016,14.1,2.21,14.2721442,13.70536,-1.96552,13.84558275,0.01536,0.00448,0.016,13.69,-1.97,13.83101587
22/12/2020 16:30,15.23,1.93,15.3518012,0,0,0,15.23,1.93,15.3518012,14.87,-2.39,15.06084327,0,0,0,14.87,-2.39,15.06084327
22/12/2020 17:00,16.21,-0.93,16.23665606,0,0,0,16.21,-0.93,16.23665606,15.24,0.47,15.24724565,0,0,0,15.24,0.47,15.24724565
22/12/2020 17:30,16.98,-2.85,17.21751724,0,0,0,16.98,-2.85,17.21751724,15.66,2.52,15.86146273,0,0,0,15.66,2.52,15.86146273
22/12/2020 18:00,16.98,-2.79,17.20768724,0,0,0,16.98,-2.79,17.20768724,15.66,2.52,15.86146273,0,0,0,15.66,2.52,15.86146273
22/12/2020 18:30,16.57,-2.67,16.78373618,0,0,0,16.57,-2.67,16.78373618,15.3,2.62,15.52270595,0,0,0,15.3,2.62,15.52270595
22/12/2020 19:00,15.55,0.06,15.55011576,0,0,0,15.55,0.06,15.55011576,14.92,0.54,14.92976892,0,0,0,14.92,0.54,14.92976892
22/12/2020 19:30,14.66,2.74,14.91385933,0,0,0,14.66,2.74,14.91385933,14.51,-2.04,14.65270282,0,0,0,14.51,-2.04,14.65270282
22/12/2020 20:00,14.18,0.83,14.20427048,0,0,0,14.18,0.83,14.20427048,13.64,-0.13,13.64061949,0,0,0,13.64,-0.13,13.64061949
22/12/2020 20:30,13.9,-1.44,13.97439086,0,0,0,13.9,-1.44,13.97439086,12.92,2.46,13.1521101,0,0,0,12.92,2.46,13.1521101
22/12/2020 21:00,13.08,-0.7,13.09871749,0,0,0,13.08,-0.7,13.09871749,12.26,2.46,12.50436724,0,0,0,12.26,2.46,12.50436724
22/12/2020 21:30,11.97,3.8,12.55869818,0,0,0,11.97,3.8,12.55869818,11.98,-1.74,12.10570114,0,0,0,11.98,-1.74,12.10570114
22/12/2020 22:00,11.19,3.88,11.84358476,0,0,0,11.19,3.88,11.84358476,11.19,-1.64,11.30954022,0,0,0,11.19,-1.64,11.30954022
22/12/2020 22:30,10.39,2.41,10.66584268,0,0,0,10.39,2.41,10.66584268,10.25,0.75,10.2774024,0,0,0,10.25,0.75,10.2774024
22/12/2020 23:00,9.53,2.84,9.944169146,0,0,0,9.53,2.84,9.944169146,9.49,0,9.49,0,0,0,9.49,0,9.49
22/12/2020 23:30,8.83,2.89,9.290909536,0,0,0,8.83,2.89,9.290909536,8.79,0.67,8.815497717,0,0,0,8.79,0.67,8.815497717
23/12/2020 00:00,8.34,2.89,8.826533861,0,0,0,8.34,2.89,8.826533861,8.24,-0.68,8.268010643,0,0,0,8.24,-0.68,8.268010643
23/12/2020 00:30,8.34,2.67,8.756968654,0,0,0,8.34,2.67,8.756968654,8.24,-0.68,8.268010643,0,0,0,8.24,-0.68,8.268010643
