Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/12/2020 01:00,8.5,2.67,8.909483711,0,0,0,8.5,2.67,8.909483711,8.48,-0.68,8.507220463,0,0,0,8.48,-0.68,8.507220463
23/12/2020 01:30,8.5,2.78,8.943064352,0,0,0,8.5,2.78,8.943064352,8.48,-0.68,8.507220463,0,0,0,8.48,-0.68,8.507220463
23/12/2020 02:00,8.25,2.87,8.734952776,0,0,0,8.25,2.87,8.734952776,8.12,0.67,8.147594737,0,0,0,8.12,0.67,8.147594737
23/12/2020 02:30,8.25,-0.42,8.260683991,0,0,0,8.25,-0.42,8.260683991,7.58,3.78,8.470230221,0,0,0,7.58,3.78,8.470230221
23/12/2020 03:00,8.13,-1.19,8.216629479,0,0,0,8.13,-1.19,8.216629479,7.42,4.37,8.611231039,0,0,0,7.42,4.37,8.611231039
23/12/2020 03:30,7.71,1.5,7.854559186,0,0,0,7.71,1.5,7.854559186,7.62,1.99,7.875563472,0,0,0,7.62,1.99,7.875563472
23/12/2020 04:00,7.51,1.6,7.67854804,0,0,0,7.51,1.6,7.67854804,7.43,2.15,7.734817386,0,0,0,7.43,2.15,7.734817386
23/12/2020 04:30,7.38,1.66,7.56439026,0,0,0,7.38,1.66,7.56439026,7.29,2.15,7.600434198,0,0,0,7.29,2.15,7.600434198
23/12/2020 05:00,7.38,1.66,7.56439026,0,0,0,7.38,1.66,7.56439026,7.29,2.15,7.600434198,0,0,0,7.29,2.15,7.600434198
23/12/2020 05:30,7.66,1.39,7.785094733,0,0,0,7.66,1.39,7.785094733,7.53,2.46,7.921647556,0,0,0,7.53,2.46,7.921647556
23/12/2020 06:00,7.96,1.29,8.063851437,0,0,0,7.96,1.29,8.063851437,7.84,2.46,8.216885055,0,0,0,7.84,2.46,8.216885055
23/12/2020 06:30,8.46,4.55,9.60594087,0,0,0,8.46,4.55,9.60594087,9.02,-1.76,9.190103373,0,0,0,9.02,-1.76,9.190103373
23/12/2020 07:00,9.6,1.03,9.655097099,0,0,0,9.6,1.03,9.655097099,9.42,1.97,9.623788235,0,0,0,9.42,1.97,9.623788235
23/12/2020 07:30,10.81,-1.05,10.86087473,0,0,0,10.81,-1.05,10.86087473,10.04,3.18,10.53157158,0,0,0,10.04,3.18,10.53157158
23/12/2020 08:00,11.58,0.93,11.61728454,0,0,0,11.58,0.93,11.61728454,11.24,0.89,11.27518071,0,0,0,11.24,0.89,11.27518071
23/12/2020 08:30,12.27,0.8,12.29605221,0,0,0,12.27,0.8,12.29605221,11.92,0.77,11.94484408,0,0,0,11.92,0.77,11.94484408
23/12/2020 09:00,12.78344,1.05392,12.8268112,0.01344,0.00392,0.014,12.77,1.05,12.81309486,12.48344,0.67392,12.50161759,0.01344,0.00392,0.014,12.47,0.67,12.48798623
23/12/2020 09:30,13.3168,1.0124,13.35522804,0.0768,0.0224,0.08,13.24,0.99,13.27696125,13.0268,-0.6576,13.04338744,0.0768,0.0224,0.08,12.95,-0.68,12.96784099
23/12/2020 10:00,13.61736,1.05048,13.65781833,0.20736,0.06048,0.216,13.41,0.99,13.44649397,13.37736,-0.61952,13.39169764,0.20736,0.06048,0.216,13.17,-0.68,13.18754336
23/12/2020 10:30,13.79856,0.91208,13.82867123,0.17856,0.05208,0.186,13.62,0.86,13.64712424,13.54856,-0.62792,13.56310295,0.17856,0.05208,0.186,13.37,-0.68,13.38728128
23/12/2020 11:00,14.0168,0.8824,14.04454741,0.0768,0.0224,0.08,13.94,0.86,13.96650278,13.6368,-0.6576,13.65264634,0.0768,0.0224,0.08,13.56,-0.68,13.57703944
23/12/2020 11:30,14.26328,0.89304,14.29120977,0.11328,0.03304,0.118,14.15,0.86,14.17611019,13.88328,-0.64696,13.89834597,0.11328,0.03304,0.118,13.77,-0.68,13.7867799
23/12/2020 12:00,14.40792,0.72856,14.42632865,0.09792,0.02856,0.102,14.31,0.7,14.32711066,13.94792,-0.65144,13.96312452,0.09792,0.02856,0.102,13.85,-0.68,13.86668309
23/12/2020 12:30,14.5144,0.7392,14.53321107,0.1344,0.0392,0.14,14.38,0.7,14.39702747,14.2044,-0.6408,14.21884679,0.1344,0.0392,0.14,14.07,-0.68,14.08642254
23/12/2020 13:00,14.30328,0.80304,14.32580511,0.35328,0.10304,0.368,13.95,0.7,13.96755168,14.21328,-0.57696,14.22498546,0.35328,0.10304,0.368,13.86,-0.68,13.87667107
23/12/2020 13:30,14.07688,0.89784,14.10548359,0.26688,0.07784,0.278,13.81,0.82,13.83432326,13.96688,-0.60216,13.97985456,0.26688,0.07784,0.278,13.7,-0.68,13.71686553
23/12/2020 14:00,14.03656,0.88608,14.06449979,0.22656,0.06608,0.236,13.81,0.82,13.83432326,13.78656,-0.61392,13.80022226,0.22656,0.06608,0.236,13.56,-0.68,13.57703944
23/12/2020 14:30,13.6932,0.6376,13.70803633,0.1632,0.0476,0.17,13.53,0.59,13.5428579,13.3832,0.8376,13.40938537,0.1632,0.0476,0.17,13.22,0.79,13.24358335
23/12/2020 15:00,13.52672,0.71696,13.54570728,0.12672,0.03696,0.132,13.4,0.68,13.41724264,13.23672,0.72696,13.25666727,0.12672,0.03696,0.132,13.11,0.69,13.12814534
23/12/2020 15:30,13.48064,0.77352,13.50281408,0.08064,0.02352,0.084,13.4,0.75,13.42097239,13.19064,0.76352,13.21271911,0.08064,0.02352,0.084,13.11,0.74,13.13086821
23/12/2020 16:00,13.8272,0.9096,13.85708599,0.0672,0.0196,0.07,13.76,0.89,13.78875266,13.5272,0.7596,13.54851032,0.0672,0.0196,0.07,13.46,0.74,13.48032641
23/12/2020 16:30,14.76752,-0.24864,14.76961302,0.10752,0.03136,0.112,14.66,-0.28,14.6626737,14.06752,0.94136,14.09898144,0.10752,0.03136,0.112,13.96,0.91,13.9896283
23/12/2020 17:00,15.6424,-1.9268,15.76062296,0.1824,0.0532,0.19,15.46,-1.98,15.58627601,14.8124,1.8832,14.93163206,0.1824,0.0532,0.19,14.63,1.83,14.74400895
23/12/2020 17:30,16.0904,-1.9128,16.20369637,0.2304,0.0672,0.24,15.86,-1.98,15.98311609,15.3104,1.8072,15.41668966,0.2304,0.0672,0.24,15.08,1.74,15.1800527
23/12/2020 18:00,16.0496,-1.9072,16.1625206,0.2496,0.0728,0.26,15.8,-1.98,15.92358,15.2596,1.9028,15.37777747,0.2496,0.0728,0.26,15.01,1.83,15.12114414
23/12/2020 18:30,15.3696,1.2428,15.41976511,0.2496,0.0728,0.26,15.12,1.17,15.1652003,15.2596,-0.9272,15.2877432,0.2496,0.0728,0.26,15.01,-1,15.04327424
23/12/2020 19:00,14.6,2.93,14.89110137,0.24,0.07,0.25,14.36,2.86,14.64203538,14.8,-2.38,14.99014343,0.24,0.07,0.25,14.56,-2.45,14.76469099
23/12/2020 19:30,14.0492,3.2256,14.4147326,0.2592,0.0756,0.27,13.79,3.15,14.14519706,14.2692,-2.4344,14.47537122,0.2592,0.0756,0.27,14.01,-2.51,14.23306713
23/12/2020 20:00,13.30344,2.07392,13.46412493,0.25344,0.07392,0.264,13.05,2,13.20236721,13.52344,-2.24608,13.7086945,0.25344,0.07392,0.264,13.27,-2.32,13.47127685
23/12/2020 20:30,12.95072,1.65896,13.0565423,0.27072,0.07896,0.282,12.68,1.58,12.77805932,13.24072,-0.28104,13.24370226,0.27072,0.07896,0.282,12.97,-0.36,12.97499518
23/12/2020 21:00,12.26192,2.00056,12.42404614,0.24192,0.07056,0.252,12.02,1.93,12.17395991,12.66192,-0.63944,12.67805591,0.24192,0.07056,0.252,12.42,-0.71,12.44027733
23/12/2020 21:30,11.77272,0.01496,11.77272951,0.22272,0.06496,0.232,11.55,-0.05,11.55010822,11.87272,1.78496,12.00614686,0.22272,0.06496,0.232,11.65,1.72,11.77628549
23/12/2020 22:00,11.17544,-2.56008,11.46492341,0.20544,0.05992,0.214,10.97,-2.62,11.27853271,10.78544,4.90992,11.85044431,0.20544,0.05992,0.214,10.58,4.85,11.6386812
23/12/2020 22:30,10.25624,-2.40568,10.53459801,0.18624,0.05432,0.194,10.07,-2.46,10.36612271,9.89624,5.04432,11.1076879,0.18624,0.05432,0.194,9.71,4.99,10.91715164
23/12/2020 23:00,9.32552,-1.11464,9.39189787,0.15552,0.04536,0.162,9.17,-1.16,9.243078491,9.17552,4.14536,10.0684744,0.15552,0.04536,0.162,9.02,4.1,9.908097698
23/12/2020 23:30,8.22128,2.82704,8.693767883,0.16128,0.04704,0.168,8.06,2.78,8.525960356,8.70128,0.85704,8.743385569,0.16128,0.04704,0.168,8.54,0.81,8.578327343
24/12/2020 00:00,7.61472,2.65096,8.062973992,0.17472,0.05096,0.182,7.44,2.6,7.88121818,8.12472,0.97096,8.182532518,0.17472,0.05096,0.182,7.95,0.92,8.003055666
24/12/2020 00:30,7.64168,0.75424,7.678811835,0.15168,0.04424,0.158,7.49,0.71,7.523576277,7.95168,2.62424,8.373520789,0.15168,0.04424,0.158,7.8,2.58,8.215619271
24/12/2020 01:00,8.18896,-2.42072,8.539259406,0.16896,0.04928,0.176,8.02,-2.47,8.391739986,7.96896,5.71928,9.808898368,0.16896,0.04928,0.176,7.8,5.67,9.643075236
24/12/2020 01:30,8.25472,-2.41904,8.601869378,0.17472,0.05096,0.182,8.08,-2.47,8.449100544,7.97472,5.79096,9.855525191,0.17472,0.05096,0.182,7.8,5.74,9.684399827
24/12/2020 02:00,7.892,0.206,7.894688088,0.192,0.056,0.2,7.7,0.15,7.7014609,7.652,3.826,8.555196082,0.192,0.056,0.2,7.46,3.77,8.358498669
24/12/2020 02:30,7.562,0.896,7.614897242,0.192,0.056,0.2,7.37,0.84,7.417715282,7.192,3.726,8.099872839,0.192,0.056,0.2,7,3.67,7.903726969
24/12/2020 03:00,7.33704,0.88872,7.390668387,0.16704,0.04872,0.174,7.17,0.84,7.219037332,7.01704,3.71872,7.9415193,0.16704,0.04872,0.174,6.85,3.67,7.771190385
24/12/2020 03:30,7.24552,0.88536,7.29941247,0.15552,0.04536,0.162,7.09,0.84,7.139586823,6.91552,3.71536,7.850370488,0.15552,0.04536,0.162,6.76,3.67,7.691976339
24/12/2020 04:00,7.14096,0.87528,7.194402324,0.12096,0.03528,0.126,7.02,0.84,7.070077793,6.76096,3.70528,7.709713354,0.12096,0.03528,0.126,6.64,3.67,7.586731839
24/12/2020 04:30,7.1856,0.9608,7.249550607,0.1056,0.0308,0.11,7.08,0.93,7.140819281,6.6956,3.7008,7.650292805,0.1056,0.0308,0.11,6.59,3.67,7.543010009
24/12/2020 05:00,7.10864,0.89752,7.165075352,0.12864,0.03752,0.134,6.98,0.86,7.032780389,6.62864,3.70752,7.595036063,0.12864,0.03752,0.134,6.5,3.67,7.464509361
24/12/2020 05:30,7.0568,5.2624,8.802913154,0.0768,0.0224,0.08,6.98,5.24,8.728000917,7.1168,-0.9776,7.18363028,0.0768,0.0224,0.08,7.04,-1,7.110668042
24/12/2020 06:00,7.63912,2.36016,7.995405531,0.06912,0.02016,0.072,7.57,2.34,7.923414668,7.18912,2.01016,7.464863669,0.06912,0.02016,0.072,7.12,1.99,7.392868185
24/12/2020 06:30,8.64072,1.25896,8.7319541,0.03072,0.00896,0.032,8.61,1.25,8.700264364,7.98072,2.10896,8.254671647,0.03072,0.00896,0.032,7.95,2.1,8.222682044
24/12/2020 07:00,9.618,2.224,9.87178302,0.048,0.014,0.05,9.57,2.21,9.821863367,8.588,0.984,8.644188799,0.048,0.014,0.05,8.54,0.97,8.594911285
24/12/2020 07:30,10.58416,0.92288,10.62431882,0.04416,0.01288,0.046,10.54,0.91,10.57921075,9.33416,1.99288,9.544533179,0.04416,0.01288,0.046,9.29,1.98,9.4986578
24/12/2020 08:00,11.38144,0.81792,11.4107918,0.06144,0.01792,0.064,11.32,0.8,11.34823334,10.21144,2.11792,10.42876273,0.06144,0.01792,0.064,10.15,2.1,10.36496503
24/12/2020 08:30,11.96792,1.87856,12.11445817,0.09792,0.02856,0.102,11.87,1.85,12.01330096,11.27792,-0.04144,11.27799613,0.09792,0.02856,0.102,11.18,-0.07,11.18021914
24/12/2020 09:00,12.4556,2.8908,12.78666086,0.3456,0.1008,0.36,12.11,2.79,12.42723622,12.4856,-1.1592,12.53929631,0.3456,0.1008,0.36,12.14,-1.26,12.205212
24/12/2020 09:30,13.4676,2.7968,13.75493875,1.0176,0.2968,1.06,12.45,2.5,12.69852354,13.5076,-1.2532,13.56560975,1.0176,0.2968,1.06,12.49,-1.55,12.58580947
24/12/2020 10:00,14.25576,3.06168,14.58082911,1.92576,0.56168,2.006,12.33,2.5,12.58089424,14.24576,-0.98832,14.2800019,1.92576,0.56168,2.006,12.32,-1.55,12.41712124
24/12/2020 10:30,13.86216,2.99688,14.18241057,1.53216,0.44688,1.596,12.33,2.55,12.5909253,13.85216,-0.76312,13.87316434,1.53216,0.44688,1.596,12.32,-1.21,12.37927704
24/12/2020 11:00,14.5472,2.7696,14.80850134,2.7072,0.7896,2.82,11.84,1.98,12.00441585,14.5472,0.5896,14.55914338,2.7072,0.7896,2.82,11.84,-0.2,11.84168907
24/12/2020 11:30,15.21144,1.99792,15.34208562,3.90144,1.13792,4.064,11.31,0.86,11.3426496,15.24144,2.61792,15.46463703,3.90144,1.13792,4.064,11.34,1.48,11.43617069
24/12/2020 12:00,15.68136,2.10248,15.82167733,4.43136,1.29248,4.616,11.25,0.81,11.27912231,15.69136,2.86248,15.95031568,4.43136,1.29248,4.616,11.26,1.57,11.36892695
24/12/2020 12:30,14.61296,1.60128,14.70043188,2.71296,0.79128,2.826,11.9,0.81,11.92753537,14.66296,2.23128,14.83175669,2.71296,0.79128,2.826,11.95,1.44,12.03644881
24/12/2020 13:00,13.71176,1.30968,13.77416509,1.54176,0.44968,1.606,12.17,0.86,12.20034836,13.86176,1.88968,13.98997072,1.54176,0.44968,1.606,12.32,1.44,12.40387036
24/12/2020 13:30,13.67976,1.11368,13.72501792,0.86976,0.25368,0.906,12.81,0.86,12.83883562,13.80976,1.69368,13.91323195,0.86976,0.25368,0.906,12.94,1.44,13.01987711
24/12/2020 14:00,13.99664,1.34152,14.0607826,1.37664,0.40152,1.434,12.62,0.94,12.6549595,14.01664,1.89152,14.14369276,1.37664,0.40152,1.434,12.64,1.49,12.72751743
24/12/2020 14:30,13.30496,1.15728,13.3551959,0.74496,0.21728,0.776,12.56,0.94,12.59512604,13.27496,1.70728,13.38429557,0.74496,0.21728,0.776,12.53,1.49,12.61828039
24/12/2020 15:00,13.1216,1.1988,13.17624787,0.6816,0.1988,0.71,12.44,1,12.4801282,13.0516,1.8188,13.17771968,0.6816,0.1988,0.71,12.37,1.62,12.47562824
24/12/2020 15:30,13.02248,1.10864,13.06958561,0.37248,0.10864,0.388,12.65,1,12.68946413,13.03248,1.72864,13.14662433,0.37248,0.10864,0.388,12.66,1.62,12.76322843
24/12/2020 16:00,13.08864,1.03752,13.12969706,0.12864,0.03752,0.134,12.96,1,12.99852299,13.09864,1.65752,13.20309594,0.12864,0.03752,0.134,12.97,1.62,13.07078039
24/12/2020 16:30,13.96216,0.46688,13.96996381,0.09216,0.02688,0.096,13.87,0.44,13.87697734,14.09216,0.98688,14.12667355,0.09216,0.02688,0.096,14,0.96,14.03287569
24/12/2020 17:00,15.24568,-1.23376,15.29551968,0.05568,0.01624,0.058,15.19,-1.25,15.24134508,14.71568,2.16624,14.8742675,0.05568,0.01624,0.058,14.66,2.15,14.81681815
24/12/2020 17:30,15.24952,1.87736,15.36464581,0.05952,0.01736,0.062,15.19,1.86,15.30345386,15.29952,-0.99264,15.33168766,0.05952,0.01736,0.062,15.24,-1.01,15.27343118
24/12/2020 18:00,15.1384,2.1512,15.29048122,0.0384,0.0112,0.04,15.1,2.14,15.2508885,15.1684,-1.1888,15.21491387,0.0384,0.0112,0.04,15.13,-1.2,15.17751297
24/12/2020 18:30,14.85496,2.21728,15.0195262,0.02496,0.00728,0.026,14.83,2.21,14.99376537,14.87496,-1.25272,14.92761677,0.02496,0.00728,0.026,14.85,-1.26,14.90335868
24/12/2020 19:00,14.13032,2.34176,14.32305076,0.04032,0.01176,0.042,14.09,2.33,14.28135148,14.29032,-0.41824,14.29643908,0.04032,0.01176,0.042,14.25,-0.43,14.25648624
24/12/2020 19:30,13.49952,-0.65264,13.51528687,0.05952,0.01736,0.062,13.44,-0.67,13.45668979,13.77952,1.93736,13.91504708,0.05952,0.01736,0.062,13.72,1.92,13.85369265
24/12/2020 20:00,12.73304,1.45672,12.81609694,0.02304,0.00672,0.024,12.71,1.45,12.79244308,13.15304,1.53672,13.24250617,0.02304,0.00672,0.024,13.13,1.53,13.21884261
24/12/2020 20:30,12.12344,5.15392,13.17348431,0.01344,0.00392,0.014,12.11,5.15,13.15958206,13.14344,-2.55608,13.3896811,0.01344,0.00392,0.014,13.13,-2.56,13.37723813
24/12/2020 21:00,11.5284,5.3512,12.70981306,0.0384,0.0112,0.04,11.49,5.34,12.67026835,12.6484,-2.4388,12.88137291,0.0384,0.0112,0.04,12.61,-2.45,12.84580087
24/12/2020 21:30,11.16728,2.93504,11.54654071,0.01728,0.00504,0.018,11.15,2.93,11.52854718,11.78728,0.54504,11.79987451,0.01728,0.00504,0.018,11.77,0.54,11.78238091
24/12/2020 22:00,10.65304,1.01672,10.7014476,0.02304,0.00672,0.024,10.63,1.01,10.67787432,11.01304,2.78672,11.36014341,0.02304,0.00672,0.024,10.99,2.78,11.33615896
24/12/2020 22:30,9.87264,1.07952,9.931484481,0.03264,0.00952,0.034,9.84,1.07,9.898004849,10.21264,2.84952,10.60272512,0.03264,0.00952,0.034,10.18,2.84,10.56872745
24/12/2020 23:00,9.18224,2.44232,9.501497692,0.04224,0.01232,0.044,9.14,2.43,9.457510243,9.45224,1.84232,9.630108203,0.04224,0.01232,0.044,9.41,1.83,9.586292297
24/12/2020 23:30,8.50648,3.64064,9.252808309,0.03648,0.01064,0.038,8.47,3.63,9.215085458,8.66648,1.00064,8.724056167,0.03648,0.01064,0.038,8.63,0.99,8.686598874
25/12/2020 00:00,8.06264,3.83952,8.930177915,0.03264,0.00952,0.034,8.03,3.83,8.896617335,8.13264,0.99952,8.193831436,0.03264,0.00952,0.034,8.1,0.99,8.160275731
25/12/2020 00:30,8.06072,3.68896,8.864740989,0.03072,0.00896,0.032,8.03,3.68,8.833079871,8.13072,0.99896,8.191857469,0.03072,0.00896,0.032,8.1,0.99,8.160275731
25/12/2020 01:00,8.31496,3.68728,9.095855848,0.02496,0.00728,0.026,8.29,3.68,9.070088202,8.34496,0.99728,8.404339641,0.02496,0.00728,0.026,8.32,0.99,8.378693216
25/12/2020 01:30,8.2576,3.6968,9.047335961,0.0576,0.0168,0.06,8.2,3.68,8.987902981,8.3776,1.0068,8.43788054,0.0576,0.0168,0.06,8.32,0.99,8.378693216
25/12/2020 02:00,8.07416,3.76288,8.907936102,0.04416,0.01288,0.046,8.03,3.75,8.862471439,8.12416,1.06288,8.193393046,0.04416,0.01288,0.046,8.08,1.05,8.14793839
25/12/2020 02:30,7.90104,3.83072,8.780708901,0.07104,0.02072,0.074,7.83,3.81,8.707755164,8.00104,1.07072,8.072365353,0.07104,0.02072,0.074,7.93,1.05,7.999212461
25/12/2020 03:00,7.76224,3.99232,8.728744973,0.04224,0.01232,0.044,7.72,3.98,8.68555122,7.79224,1.01232,7.857722062,0.04224,0.01232,0.044,7.75,1,7.814249804
25/12/2020 03:30,7.6696,3.9828,8.642074982,0.0096,0.0028,0.01,7.66,3.98,8.632265056,7.6896,1.0028,7.754711858,0.0096,0.0028,0.01,7.68,1,7.744830534
25/12/2020 04:00,7.49,3.98,8.481774578,0,0,0,7.49,3.98,8.481774578,7.51,1,7.576285369,0,0,0,7.51,1,7.576285369
25/12/2020 04:30,7.39,3.98,8.393598751,0,0,0,7.39,3.98,8.393598751,7.42,1,7.487082209,0,0,0,7.42,1,7.487082209
25/12/2020 05:00,7.23,3.98,8.253078214,0,0,0,7.23,3.98,8.253078214,7.27,1,7.338453516,0,0,0,7.27,1,7.338453516
25/12/2020 05:30,7.23384,3.98112,8.256982354,0.00384,0.00112,0.004,7.23,3.98,8.253078214,7.33384,1.00112,7.401854524,0.00384,0.00112,0.004,7.33,1,7.39789835
25/12/2020 06:00,7.44384,3.88112,8.394870243,0.00384,0.00112,0.004,7.44,3.88,8.390947503,7.49384,1.00112,7.56041528,0.00384,0.00112,0.004,7.49,1,7.556460812
25/12/2020 06:30,8.09768,3.77224,8.933208606,0.00768,0.00224,0.008,8.09,3.77,8.925301115,8.13768,0.92224,8.189771816,0.00768,0.00224,0.008,8.13,0.92,8.181888535
25/12/2020 07:00,8.77344,3.52392,9.454695215,0.01344,0.00392,0.014,8.76,3.52,9.440762681,8.74344,0.85392,8.785039693,0.01344,0.00392,0.014,8.73,0.85,8.771282688
25/12/2020 07:30,10.05536,-0.52552,10.06908318,0.01536,0.00448,0.016,10.04,-0.53,10.05397931,9.40536,3.88448,10.17595114,0.01536,0.00448,0.016,9.39,3.88,10.16004429
25/12/2020 08:00,10.76152,0.99336,10.80726963,0.01152,0.00336,0.012,10.75,0.99,10.7954898,10.46152,3.43336,11.01051141,0.01152,0.00336,0.012,10.45,3.43,10.99851808
25/12/2020 08:30,11.47296,2.86128,11.82437036,0.07296,0.02128,0.076,11.4,2.84,11.74842968,11.51296,0.67128,11.53251338,0.07296,0.02128,0.076,11.44,0.65,11.45845103
25/12/2020 09:00,12.56688,2.15784,12.75079395,0.50688,0.14784,0.528,12.06,2.01,12.22635269,12.64688,2.41784,12.87592808,0.50688,0.14784,0.528,12.14,2.27,12.35040485
25/12/2020 09:30,13.3848,0.9464,13.41821687,0.8448,0.2464,0.88,12.54,0.7,12.55952228,13.4448,2.5764,13.68942964,0.8448,0.2464,0.88,12.6,2.33,12.81362166
25/12/2020 10:00,14.09072,0.98896,14.12538254,0.99072,0.28896,1.032,13.1,0.7,13.11868896,14.10072,2.50896,14.32219204,0.99072,0.28896,1.032,13.11,2.22,13.29663491
25/12/2020 10:30,15.17696,1.25328,15.22861864,1.89696,0.55328,1.976,13.28,0.7,13.298436,15.07696,2.72328,15.32093263,1.89696,0.55328,1.976,13.18,2.17,13.35744362
25/12/2020 11:00,15.80848,1.46664,15.87636838,2.62848,0.76664,2.738,13.18,0.7,13.19857568,15.63848,2.93664,15.91181672,2.62848,0.76664,2.738,13.01,2.17,13.18973085
25/12/2020 11:30,16.68192,1.68056,16.76635729,3.36192,0.98056,3.502,13.32,0.7,13.33838071,16.48192,3.06056,16.76367246,3.36192,0.98056,3.502,13.12,2.08,13.28385486
25/12/2020 12:00,16.94048,1.59264,17.01518042,3.06048,0.89264,3.188,13.88,0.7,13.89764009,16.76048,2.72264,16.9801784,3.06048,0.89264,3.188,13.7,1.83,13.82168224
25/12/2020 12:30,18.23776,2.75768,18.44507221,3.79776,1.10768,3.956,14.44,1.65,14.53396367,18.04776,2.47768,18.2170398,3.79776,1.10768,3.956,14.25,1.37,14.31570466
25/12/2020 13:00,19.07128,3.03704,19.31158546,4.24128,1.23704,4.418,14.83,1.8,14.93883864,18.98128,-0.10296,18.98155924,4.24128,1.23704,4.418,14.74,-1.34,14.80078376
25/12/2020 13:30,19.04568,0.03624,19.04571448,3.65568,1.06624,3.808,15.39,-1.03,15.42442868,18.39568,2.71624,18.59513384,3.65568,1.06624,3.808,14.74,1.65,14.83206324
25/12/2020 14:00,17.5444,0.7892,17.56214133,2.7744,0.8092,2.89,14.77,-0.02,14.77001354,17.0744,2.0092,17.19220812,2.7744,0.8092,2.89,14.3,1.2,14.35026132
25/12/2020 14:30,15.85048,3.03264,16.13798691,2.10048,0.61264,2.188,13.75,2.42,13.9613359,15.83048,-0.41736,15.83598075,2.10048,0.61264,2.188,13.73,-1.03,13.76858017
25/12/2020 15:00,14.3956,2.8308,14.67128924,1.0656,0.3108,1.11,13.33,2.52,13.56610851,14.3556,-0.7192,14.37360428,1.0656,0.3108,1.11,13.29,-1.03,13.32985371
25/12/2020 15:30,13.43896,2.75928,13.7193029,0.40896,0.11928,0.426,13.03,2.64,13.2947546,13.37896,-0.80072,13.40289981,0.40896,0.11928,0.426,12.97,-0.92,13.0025882
25/12/2020 16:00,12.9172,-0.3904,12.92309824,0.0672,0.0196,0.07,12.85,-0.41,12.85653919,12.3472,2.9596,12.6969516,0.0672,0.0196,0.07,12.28,2.94,12.62703449
25/12/2020 16:30,12.99,-2.29,13.19030705,0,0,0,12.99,-2.29,13.19030705,12.11,4.97,13.09018716,0,0,0,12.11,4.97,13.09018716
25/12/2020 17:00,12.9,-2.17,13.0812423,0,0,0,12.9,-2.17,13.0812423,12,4.97,12.98849106,0,0,0,12,4.97,12.98849106
25/12/2020 17:30,12.53,-2.04,12.69497932,0,0,0,12.53,-2.04,12.69497932,11.64,4.97,12.65663857,0,0,0,11.64,4.97,12.65663857
25/12/2020 18:00,12.17,-2.04,12.33979335,0,0,0,12.17,-2.04,12.33979335,11.3,5.14,12.41408877,0,0,0,11.3,5.14,12.41408877
25/12/2020 18:30,12.04192,-2.03944,12.21340054,0.00192,0.00056,0.002,12.04,-2.04,12.21160104,11.16192,5.02056,12.23905555,0.00192,0.00056,0.002,11.16,5.02,12.23707481
25/12/2020 19:00,11.79,-1.98,11.95510351,0,0,0,11.79,-1.98,11.95510351,10.92,5.29,12.13385759,0,0,0,10.92,5.29,12.13385759
25/12/2020 19:30,11.52192,-1.97944,11.69071526,0.00192,0.00056,0.002,11.52,-1.98,11.68891783,10.70192,5.29056,11.93822084,0.00192,0.00056,0.002,10.7,5.29,11.93625151
25/12/2020 20:00,11.11768,-1.65776,11.24059504,0.00768,0.00224,0.008,11.11,-1.66,11.23332987,10.43768,5.19224,11.6578094,0.00768,0.00224,0.008,10.43,5.19,11.64993562
25/12/2020 20:30,10.79192,1.17056,10.85521755,0.00192,0.00056,0.002,10.79,1.17,10.85324836,10.83192,2.82056,11.1931251,0.00192,0.00056,0.002,10.83,2.82,11.19112595
25/12/2020 21:00,10.48728,1.17504,10.55290296,0.01728,0.00504,0.018,10.47,1.17,10.53516967,10.59728,2.69504,10.93460489,0.01728,0.00504,0.018,10.58,2.69,10.91661578
25/12/2020 21:30,10.27112,1.07616,10.32734363,0.02112,0.00616,0.022,10.25,1.07,10.30569745,10.36112,2.92616,10.76639308,0.02112,0.00616,0.022,10.34,2.92,10.74439389
25/12/2020 22:00,9.84264,1.16952,9.911878692,0.03264,0.00952,0.034,9.81,1.16,9.878345003,9.93264,2.92952,10.355647,0.03264,0.00952,0.034,9.9,2.92,10.32164716
25/12/2020 22:30,9.19032,1.22176,9.27117464,0.04032,0.01176,0.042,9.15,1.21,9.229658715,9.34032,3.16176,9.860948433,0.04032,0.01176,0.042,9.3,3.15,9.818986709
25/12/2020 23:00,8.47224,1.45232,8.59581782,0.04224,0.01232,0.044,8.43,1.44,8.552105004,8.71224,3.07232,9.23808833,0.04224,0.01232,0.044,8.67,3.06,9.194155752
25/12/2020 23:30,7.82112,1.55616,7.97443114,0.02112,0.00616,0.022,7.8,1.55,7.952515325,8.12112,3.43616,8.818150917,0.02112,0.00616,0.022,8.1,3.43,8.796300359
26/12/2020 00:00,7.51648,1.46064,7.657084354,0.03648,0.01064,0.038,7.48,1.45,7.619245369,7.75648,3.11064,8.356976918,0.03648,0.01064,0.038,7.72,3.1,8.319158611
26/12/2020 00:30,7.52032,1.27176,7.627095542,0.04032,0.01176,0.042,7.48,1.26,7.585380676,7.76032,2.95176,8.302737717,0.04032,0.01176,0.042,7.72,2.94,8.260871625
26/12/2020 01:00,7.60952,1.38736,7.734957169,0.05952,0.01736,0.062,7.55,1.37,7.673291341,7.88952,3.50736,8.634008339,0.05952,0.01736,0.062,7.83,3.49,8.572572543
26/12/2020 01:30,7.62872,1.39296,7.754850508,0.07872,0.02296,0.082,7.55,1.37,7.673291341,7.90872,3.56296,8.674245558,0.07872,0.02296,0.082,7.83,3.54,8.593049517
26/12/2020 02:00,7.40864,1.29752,7.521403114,0.12864,0.03752,0.134,7.28,1.26,7.388233889,7.77864,3.75752,8.638645542,0.12864,0.03752,0.134,7.65,3.72,8.506521028
26/12/2020 02:30,7.39328,1.34304,7.514276119,0.11328,0.03304,0.118,7.28,1.31,7.396925037,7.65328,3.75304,8.523966448,0.11328,0.03304,0.118,7.54,3.72,8.407734534
26/12/2020 03:00,7.1848,1.1664,7.278862549,0.1248,0.0364,0.13,7.06,1.13,7.149860138,7.5448,3.6864,8.397234783,0.1248,0.0364,0.13,7.42,3.65,8.269153524
26/12/2020 03:30,6.8352,1.0236,6.911419246,0.1152,0.0336,0.12,6.72,0.99,6.792532665,7.2752,3.3936,8.027767809,0.1152,0.0336,0.12,7.16,3.36,7.909184534
26/12/2020 04:00,6.63448,1.25464,6.752069786,0.08448,0.02464,0.088,6.55,1.23,6.664487977,7.10448,3.22464,7.802047116,0.08448,0.02464,0.088,7.02,3.2,7.714946533
26/12/2020 04:30,6.54256,1.32408,6.675198814,0.08256,0.02408,0.086,6.46,1.3,6.58950681,7.01256,3.08408,7.660779804,0.08256,0.02408,0.086,6.93,3.06,7.575519784
26/12/2020 05:00,6.30064,1.40352,6.455070317,0.08064,0.02352,0.084,6.22,1.38,6.371247915,6.86064,3.08352,7.52173363,0.08064,0.02352,0.084,6.78,3.06,7.438548245
26/12/2020 05:30,6.27952,1.20736,6.394535917,0.05952,0.01736,0.062,6.22,1.19,6.332811382,6.77952,3.14736,7.474474323,0.05952,0.01736,0.062,6.72,3.13,7.413184201
26/12/2020 06:00,6.5364,1.2152,6.648401011,0.0864,0.0252,0.09,6.45,1.19,6.558856608,6.8864,3.1552,7.574813001,0.0864,0.0252,0.09,6.8,3.13,7.485779852
26/12/2020 06:30,6.8044,1.2292,6.914534836,0.1344,0.0392,0.14,6.67,1.19,6.775322871,7.1944,3.0492,7.813898643,0.1344,0.0392,0.14,7.06,3.01,7.674874592
26/12/2020 07:00,6.92096,1.22528,7.028584381,0.12096,0.03528,0.126,6.8,1.19,6.903339771,7.42096,3.04528,8.021494724,0.12096,0.03528,0.126,7.3,3.01,7.896207951
26/12/2020 07:30,7.54864,1.22752,7.647795186,0.12864,0.03752,0.134,7.42,1.19,7.514818694,7.83864,3.04752,8.410211365,0.12864,0.03752,0.134,7.71,3.01,8.276726406
26/12/2020 08:00,7.9136,1.3048,8.02044687,0.1536,0.0448,0.16,7.76,1.26,7.86162833,8.2036,3.1448,8.785716818,0.1536,0.0448,0.16,8.05,3.1,8.626268023
26/12/2020 08:30,8.50592,1.52256,8.641114743,0.14592,0.04256,0.152,8.36,1.48,8.489994111,8.47592,2.43256,8.818081878,0.14592,0.04256,0.152,8.33,2.39,8.666083314
26/12/2020 09:00,9.19264,2.87952,9.633081833,0.27264,0.07952,0.284,8.92,2.8,9.349138998,9.43264,0.87952,9.473555447,0.27264,0.07952,0.284,9.16,0.8,9.194868134
26/12/2020 09:30,10.1752,3.0636,10.62639826,0.5952,0.1736,0.62,9.58,2.89,10.00642294,10.3452,0.8536,10.38035626,0.5952,0.1736,0.62,9.75,0.68,9.773684055
26/12/2020 10:00,10.83272,3.00496,11.24177954,0.94272,0.27496,0.982,9.89,2.73,10.25987329,11.01272,0.95496,11.05404679,0.94272,0.27496,0.982,10.07,0.68,10.09293317
26/12/2020 10:30,11.24888,3.22384,11.70172832,0.93888,0.27384,0.978,10.31,2.95,10.72374002,11.46888,0.74384,11.49297639,0.93888,0.27384,0.978,10.53,0.47,10.54048386
26/12/2020 11:00,11.66304,2.59672,11.94861736,0.74304,0.21672,0.774,10.92,2.38,11.17635003,11.90304,2.08672,12.08456708,0.74304,0.21672,0.774,11.16,1.87,11.3155866
26/12/2020 11:30,11.48664,5.22152,12.61773235,0.65664,0.19152,0.684,10.83,5.03,11.9410971,12.53664,-2.35848,12.75655794,0.65664,0.19152,0.684,11.88,-2.55,12.15059258
26/12/2020 12:00,11.5772,5.1396,12.66676944,0.5472,0.1596,0.57,11.03,4.98,12.10211965,12.7172,-2.6904,12.99867024,0.5472,0.1596,0.57,12.17,-2.85,12.49925598
26/12/2020 12:30,12.00232,4.95776,12.98595663,0.71232,0.20776,0.742,11.29,4.75,12.24853461,13.18232,-2.52224,13.42144758,0.71232,0.20776,0.742,12.47,-2.73,12.76533587
26/12/2020 13:00,11.72304,4.89672,12.70462646,0.50304,0.14672,0.524,11.22,4.75,12.18404284,12.97304,-2.58328,13.22773988,0.50304,0.14672,0.524,12.47,-2.73,12.76533587
26/12/2020 13:30,11.62184,4.97512,12.64195333,0.53184,0.15512,0.554,11.09,4.82,12.09216689,12.94184,-2.51488,13.1839237,0.53184,0.15512,0.554,12.41,-2.67,12.69397495
26/12/2020 14:00,11.34096,4.92528,12.36429362,0.36096,0.10528,0.376,10.98,4.82,11.99136356,12.62096,-2.46472,12.85937308,0.36096,0.10528,0.376,12.26,-2.57,12.52647197
26/12/2020 14:30,11.08792,5.10856,12.20816756,0.33792,0.09856,0.352,10.75,5.01,11.86012647,12.36792,-2.47144,12.61243279,0.33792,0.09856,0.352,12.03,-2.57,12.3014552
26/12/2020 15:00,11.13464,5.20552,12.29136471,0.22464,0.06552,0.234,10.91,5.14,12.06016998,12.35464,-2.62448,12.63032164,0.22464,0.06552,0.234,12.13,-2.69,12.42469316
26/12/2020 15:30,10.91936,5.18648,12.08850684,0.15936,0.04648,0.166,10.76,5.14,11.92464675,12.28936,-2.64352,12.57046408,0.15936,0.04648,0.166,12.13,-2.69,12.42469316
26/12/2020 16:00,10.97312,5.10216,12.10129742,0.21312,0.06216,0.222,10.76,5.04,11.88188537,12.43312,-2.62784,12.70779351,0.21312,0.06216,0.222,12.22,-2.69,12.51257368
26/12/2020 16:30,11.3312,5.1016,12.42668162,0.2112,0.0616,0.22,11.12,5.04,12.20884925,12.7412,-2.4584,12.97620545,0.2112,0.0616,0.22,12.53,-2.52,12.7808959
26/12/2020 17:00,12.2696,2.8728,12.60143103,0.2496,0.0728,0.26,12.02,2.8,12.3418151,12.8596,0.0628,12.85975334,0.2496,0.0728,0.26,12.61,-0.01,12.61000397
26/12/2020 17:30,12.7888,1.2984,12.85454192,0.2688,0.0784,0.28,12.52,1.22,12.57930046,13.0788,2.6984,13.35426419,0.2688,0.0784,0.28,12.81,2.62,13.07518642
26/12/2020 18:00,12.7888,-0.0116,12.78880526,0.2688,0.0784,0.28,12.52,-0.09,12.52032348,12.5688,2.3684,12.78999812,0.2688,0.0784,0.28,12.3,2.29,12.51135884
26/12/2020 18:30,12.2584,4.0512,12.9104838,0.2784,0.0812,0.29,11.98,3.97,12.62066955,12.5284,-1.5188,12.6201252,0.2784,0.0812,0.29,12.25,-1.6,12.35404792
26/12/2020 19:00,11.7484,4.1312,12.45358246,0.2784,0.0812,0.29,11.47,4.05,12.16402072,11.9884,-1.4088,12.07089276,0.2784,0.0812,0.29,11.71,-1.49,11.80441443
26/12/2020 19:30,11.35496,4.23728,12.11980439,0.26496,0.07728,0.276,11.09,4.16,11.84456415,11.58496,-1.32272,11.66022669,0.26496,0.07728,0.276,11.32,-1.4,11.4062439
26/12/2020 20:00,10.86496,4.47728,11.75131448,0.26496,0.07728,0.276,10.6,4.4,11.47693339,11.11496,-1.32272,11.19338751,0.26496,0.07728,0.276,10.85,-1.4,10.93994973
26/12/2020 20:30,10.68072,4.47896,11.58183329,0.27072,0.07896,0.282,10.41,4.4,11.30168571,10.93072,-1.23104,10.99982269,0.27072,0.07896,0.282,10.66,-1.31,10.74019087
26/12/2020 21:00,10.23304,4.59672,11.21806322,0.26304,0.07672,0.274,9.97,4.52,10.94674838,10.50304,-1.23328,10.57519876,0.26304,0.07672,0.274,10.24,-1.31,10.32345388
26/12/2020 21:30,9.82264,4.76952,10.91936709,0.27264,0.07952,0.284,9.55,4.69,10.63948307,10.10264,-1.23048,10.17729905,0.27264,0.07952,0.284,9.83,-1.31,9.916904759
26/12/2020 22:00,9.42688,1.58784,9.559670622,0.26688,0.07784,0.278,9.16,1.51,9.283625369,9.11688,3.12784,9.638510466,0.26688,0.07784,0.278,8.85,3.05,9.360822613
26/12/2020 22:30,8.86456,1.42008,8.977586045,0.27456,0.08008,0.286,8.59,1.34,8.693888658,8.56456,3.70008,9.329645224,0.27456,0.08008,0.286,8.29,3.62,9.045910678
26/12/2020 23:00,7.8688,4.0984,8.872141568,0.2688,0.0784,0.28,7.6,4.02,8.597697366,8.3488,1.2084,8.435798243,0.2688,0.0784,0.28,8.08,1.13,8.158633464
26/12/2020 23:30,7.31264,3.95952,8.315798362,0.27264,0.07952,0.284,7.04,3.88,8.038407803,7.78264,1.20952,7.876066531,0.27264,0.07952,0.284,7.51,1.13,7.594537511
27/12/2020 00:00,6.82648,3.96064,7.892242926,0.27648,0.08064,0.288,6.55,3.88,7.612942926,7.30648,1.21064,7.406098784,0.27648,0.08064,0.288,7.03,1.13,7.12023876
27/12/2020 00:30,7.14072,2.50896,7.568669791,0.27072,0.07896,0.282,6.87,2.43,7.287098188,7.48072,1.94896,7.730434451,0.27072,0.07896,0.282,7.21,1.87,7.448556907
27/12/2020 01:00,7.49456,3.41008,8.233897935,0.27456,0.08008,0.286,7.22,3.33,7.950930763,7.91456,1.38008,8.033982873,0.27456,0.08008,0.286,7.64,1.3,7.749812901
27/12/2020 01:30,7.40648,3.41064,8.154042629,0.27648,0.08064,0.288,7.13,3.33,7.869294759,7.91648,1.32064,8.02587974,0.27648,0.08064,0.288,7.64,1.24,7.73997416
27/12/2020 02:00,7.15456,3.41008,7.925678167,0.27456,0.08008,0.286,6.88,3.33,7.64351359,7.67456,1.08008,7.750189933,0.27456,0.08008,0.286,7.4,1,7.467261881
27/12/2020 02:30,7.04264,3.30952,7.781497337,0.27264,0.07952,0.284,6.77,3.23,7.501053259,7.52264,1.19952,7.617674238,0.27264,0.07952,0.284,7.25,1.12,7.336000273
27/12/2020 03:00,6.84496,2.94728,7.452512113,0.26496,0.07728,0.276,6.58,2.87,7.178669793,7.30496,1.41728,7.441177541,0.26496,0.07728,0.276,7.04,1.34,7.166393793
27/12/2020 03:30,6.96112,-1.60384,7.143493151,0.26112,0.07616,0.272,6.7,-1.68,6.907416304,6.69112,5.76616,8.83287541,0.26112,0.07616,0.272,6.43,5.69,8.586093407
27/12/2020 04:00,6.58384,0.46112,6.599968242,0.24384,0.07112,0.254,6.34,0.39,6.351983942,6.67384,3.90112,7.73038664,0.24384,0.07112,0.254,6.43,3.83,7.484236768
27/12/2020 04:30,6.27112,3.87616,7.372351212,0.26112,0.07616,0.272,6.01,3.8,7.110562566,6.74112,0.94616,6.807196016,0.26112,0.07616,0.272,6.48,0.87,6.538141938
27/12/2020 05:00,6.18472,3.85096,7.28564715,0.17472,0.05096,0.182,6.01,3.8,7.110562566,6.65472,0.92096,6.718144506,0.17472,0.05096,0.182,6.48,0.87,6.538141938
27/12/2020 05:30,6.29512,3.90816,7.40960528,0.16512,0.04816,0.172,6.13,3.86,7.244066538,6.56512,0.91816,6.629013381,0.16512,0.04816,0.172,6.4,0.87,6.458862129
27/12/2020 06:00,6.3028,3.9104,7.417311912,0.1728,0.0504,0.18,6.13,3.86,7.244066538,6.6628,0.9204,6.726071662,0.1728,0.0504,0.18,6.49,0.87,6.548053146
27/12/2020 06:30,6.58936,3.78648,7.599808945,0.15936,0.04648,0.166,6.43,3.74,7.438581854,6.91936,0.91648,6.979790713,0.15936,0.04648,0.166,6.76,0.87,6.81575381
27/12/2020 07:00,6.864,3.642,7.770370648,0.144,0.042,0.15,6.72,3.6,7.623542484,7.174,0.912,7.231736997,0.144,0.042,0.15,7.03,0.87,7.083629013
27/12/2020 07:30,7.37056,3.46808,8.145718728,0.13056,0.03808,0.136,7.24,3.43,8.01139813,7.67056,0.90808,7.724124546,0.13056,0.03808,0.136,7.54,0.87,7.59002635
27/12/2020 08:00,8.22872,-0.25704,8.232733592,0.07872,0.02296,0.082,8.15,-0.28,8.154808398,7.88872,3.61296,8.676715001,0.07872,0.02296,0.082,7.81,3.59,8.595591894
27/12/2020 08:30,9.06216,-2.13312,9.309830546,0.09216,0.02688,0.096,8.97,-2.16,9.226402332,8.45216,5.13688,9.890730246,0.09216,0.02688,0.096,8.36,5.11,9.798045724
27/12/2020 09:00,9.88648,-0.53936,9.901181546,0.27648,0.08064,0.288,9.61,-0.62,9.629979232,9.49648,4.17064,10.37195114,0.27648,0.08064,0.288,9.22,4.09,10.08645131
27/12/2020 09:30,10.77208,3.11144,11.21243802,0.86208,0.25144,0.898,9.91,2.86,10.31444133,10.88208,1.02144,10.9299133,0.86208,0.25144,0.898,10.02,0.77,10.04954228
27/12/2020 10:00,11.81712,2.85416,12.15691385,1.79712,0.52416,1.872,10.02,2.33,10.28733688,11.99712,2.17416,12.19253296,1.79712,0.52416,1.872,10.2,1.65,10.33259406
27/12/2020 10:30,13.09824,1.42032,13.17502182,2.53824,0.74032,2.644,10.56,0.68,10.58187129,13.18824,2.74032,13.46993051,2.53824,0.74032,2.644,10.65,2,10.8361663
27/12/2020 11:00,13.57216,1.61688,13.66813184,3.21216,0.93688,3.346,10.36,0.68,10.38229262,13.70216,2.93688,14.01336693,3.21216,0.93688,3.346,10.49,2,10.67895594
27/12/2020 11:30,14.18992,1.13456,14.23520481,3.88992,1.13456,4.052,10.3,0,10.3,14.37992,2.99456,14.68841342,3.88992,1.13456,4.052,10.49,1.86,10.6536238
27/12/2020 12:00,14.84464,2.00552,14.9795009,4.54464,1.32552,4.734,10.3,0.68,10.3224222,14.97464,3.18552,15.30971524,4.54464,1.32552,4.734,10.43,1.86,10.59455049
27/12/2020 12:30,15.7212,1.6016,15.80257106,5.4912,1.6016,5.72,10.23,0,10.23,15.9212,3.6116,16.32569337,5.4912,1.6016,5.72,10.43,2.01,10.62191132
27/12/2020 13:00,15.43512,2.19816,15.59085747,5.20512,1.51816,5.422,10.23,0.68,10.25257529,15.70512,3.60816,16.11426737,5.20512,1.51816,5.422,10.5,2.09,10.70598431
27/12/2020 13:30,14.67264,1.87952,14.79253055,4.11264,1.19952,4.284,10.56,0.68,10.58187129,14.91264,3.28952,15.27114186,4.11264,1.19952,4.284,10.8,2.09,11.00036818
27/12/2020 14:00,13.798,1.534,13.88300976,2.928,0.854,3.05,10.87,0.68,10.89124878,13.998,2.864,14.28798446,2.928,0.854,3.05,11.07,2.01,11.25099996
27/12/2020 14:30,12.39472,0.94096,12.43038574,0.89472,0.26096,0.932,11.5,0.68,11.52008681,12.55472,2.27096,12.75845812,0.89472,0.26096,0.932,11.66,2.01,11.83197786
27/12/2020 15:00,12.49088,0.17984,12.49217457,0.89088,0.25984,0.928,11.6,-0.08,11.60027586,12.61088,2.32984,12.82429136,0.89088,0.25984,0.928,11.72,2.07,11.90139908
27/12/2020 15:30,13.01616,0.97888,13.05291643,1.19616,0.34888,1.246,11.82,0.63,11.83677743,13.03616,2.62888,13.29858931,1.19616,0.34888,1.246,11.84,2.28,12.05752877
27/12/2020 16:00,13.22072,0.91896,13.25261954,0.99072,0.28896,1.032,12.23,0.63,12.24621574,13.24072,2.49896,13.47447465,0.99072,0.28896,1.032,12.25,2.21,12.44775482
27/12/2020 16:30,13.7264,1.5252,13.81087586,0.8064,0.2352,0.84,12.92,1.29,12.98424045,13.9464,1.5152,14.02846763,0.8064,0.2352,0.84,13.14,1.28,13.20219679
27/12/2020 17:00,15.04736,-2.10952,15.19450946,0.68736,0.20048,0.716,14.36,-2.31,14.54461069,14.41736,3.84048,14.92010576,0.68736,0.20048,0.716,13.73,3.64,14.20431273
27/12/2020 17:30,15.5724,-1.8568,15.68270857,0.6624,0.1932,0.69,14.91,-2.05,15.0502691,14.6324,3.6832,15.08883998,0.6624,0.1932,0.69,13.97,3.49,14.39934026
27/12/2020 18:00,15.28896,0.85928,15.31308787,0.88896,0.25928,0.926,14.4,0.6,14.41249458,14.99896,1.85928,15.1137594,0.88896,0.25928,0.926,14.11,1.6,14.20042605
27/12/2020 18:30,14.85856,1.14208,14.90238746,0.89856,0.26208,0.936,13.96,0.88,13.98770889,14.66856,1.75208,14.77282765,0.89856,0.26208,0.936,13.77,1.49,13.85037906
27/12/2020 19:00,14.42552,1.23536,14.47831971,0.87552,0.25536,0.912,13.55,0.98,13.58539289,14.27552,1.83536,14.39301975,0.87552,0.25536,0.912,13.4,1.58,13.49282772
27/12/2020 19:30,13.9496,1.3728,14.01698684,0.9696,0.2828,1.01,12.98,1.09,13.02568616,13.7796,1.7328,13.88812342,0.9696,0.2828,1.01,12.81,1.45,12.8918036
27/12/2020 20:00,13.60328,-0.02696,13.60330672,1.31328,0.38304,1.368,12.29,-0.41,12.29683699,12.83328,3.63304,13.33761805,1.31328,0.38304,1.368,11.52,3.25,11.96966583
27/12/2020 20:30,13.31416,1.79288,13.43433196,1.24416,0.36288,1.296,12.07,1.43,12.15441484,12.68416,2.13288,12.86223511,1.24416,0.36288,1.296,11.44,1.77,11.57611766
27/12/2020 21:00,12.6732,1.6976,12.78639292,1.1232,0.3276,1.17,11.55,1.37,11.63096729,11.9232,2.2376,12.13134584,1.1232,0.3276,1.17,10.8,1.91,10.96759317
27/12/2020 21:30,12.30176,1.77968,12.42982542,1.06176,0.30968,1.106,11.24,1.47,11.33571789,11.47176,2.29968,11.69999169,1.06176,0.30968,1.106,10.41,1.99,10.59849989
27/12/2020 22:00,11.73616,1.98888,11.90349088,1.19616,0.34888,1.246,10.54,1.64,10.66682708,10.92616,2.62888,11.23797056,1.19616,0.34888,1.246,9.73,2.28,9.993562928
27/12/2020 22:30,10.51032,4.83176,11.56774529,1.00032,0.29176,1.042,9.51,4.54,10.53810704,10.14032,0.31176,10.14511134,1.00032,0.29176,1.042,9.14,0.02,9.140021882
27/12/2020 23:00,9.9976,2.1368,10.22340061,1.0176,0.2968,1.06,8.98,1.84,9.166569696,9.1376,3.4768,9.776700466,1.0176,0.2968,1.06,8.12,3.18,8.720481638
27/12/2020 23:30,9.33096,2.74528,9.726426723,1.08096,0.31528,1.126,8.25,2.43,8.600430222,8.69096,2.76528,9.120282846,1.08096,0.31528,1.126,7.61,2.45,7.994660718
28/12/2020 00:00,8.72608,4.55344,9.842676872,1.24608,0.36344,1.298,7.48,4.19,8.573593179,8.61608,1.28344,8.711145321,1.24608,0.36344,1.298,7.37,0.92,7.427200011
28/12/2020 00:30,8.56288,4.50584,9.676027491,1.08288,0.31584,1.128,7.48,4.19,8.573593179,8.56288,1.18584,8.644601229,1.08288,0.31584,1.128,7.48,0.87,7.530424955
28/12/2020 01:00,9.2444,1.7892,9.415952846,1.0944,0.3192,1.14,8.15,1.47,8.281509524,8.7644,3.3592,9.386103132,1.0944,0.3192,1.14,7.67,3.04,8.250484834
28/12/2020 01:30,9.5728,-0.8496,9.61042767,1.1328,0.3304,1.18,8.44,-1.18,8.522088946,8.6628,5.7404,10.39212664,1.1328,0.3304,1.18,7.53,5.41,9.271946937
28/12/2020 02:00,9.54296,-0.91872,9.587081516,1.27296,0.37128,1.326,8.27,-1.29,8.370005974,8.63296,5.90128,10.45720345,1.27296,0.37128,1.326,7.36,5.53,9.206003476
28/12/2020 02:30,9.20016,-0.23912,9.203266942,1.10016,0.32088,1.146,8.1,-0.56,8.119334948,8.39016,5.23088,9.887208423,1.10016,0.32088,1.146,7.29,4.91,8.789323068
28/12/2020 03:00,8.61016,4.42088,9.678793065,1.10016,0.32088,1.146,7.51,4.1,8.556290084,8.49016,1.18088,8.57188978,1.10016,0.32088,1.146,7.39,0.86,7.439872311
28/12/2020 03:30,8.47824,4.49032,9.59393179,1.09824,0.32032,1.144,7.38,4.17,8.476632586,8.38824,0.99032,8.446496552,1.09824,0.32032,1.144,7.29,0.67,7.320724008
28/12/2020 04:00,8.42992,4.53456,9.572135895,1.24992,0.36456,1.302,7.18,4.17,8.303089786,8.33992,1.09456,8.411440257,1.24992,0.36456,1.302,7.09,0.73,7.127482024
28/12/2020 04:30,8.1832,4.4076,9.294713551,1.1232,0.3276,1.17,7.06,4.08,8.154140053,8.1132,1.0576,8.181841602,1.1232,0.3276,1.17,6.99,0.73,7.028015367
28/12/2020 05:00,8.18128,3.97704,9.096713121,1.12128,0.32704,1.168,7.06,3.65,7.947710362,8.05128,1.05704,8.12037211,1.12128,0.32704,1.168,6.93,0.73,6.968342701
28/12/2020 05:30,8.34424,3.99832,9.252724139,1.19424,0.34832,1.244,7.15,3.65,8.027764321,8.21424,1.02832,8.278356165,1.19424,0.34832,1.244,7.02,0.68,7.052857577
28/12/2020 06:00,8.6348,3.9364,9.489732135,1.3248,0.3864,1.38,7.31,3.55,8.126413723,8.5248,1.0664,8.591241121,1.3248,0.3864,1.38,7.2,0.68,7.232039823
28/12/2020 06:30,8.97736,3.89048,9.784110956,1.16736,0.34048,1.216,7.81,3.55,8.578962641,8.83736,1.02048,8.896084037,1.16736,0.34048,1.216,7.67,0.68,7.700084415
28/12/2020 07:00,9.2928,3.8804,10.07043375,1.1328,0.3304,1.18,8.16,3.55,8.898769578,9.1328,1.0704,9.195313589,1.1328,0.3304,1.18,8,0.74,8.034152102
28/12/2020 07:30,9.75584,4.01712,10.55052924,1.15584,0.33712,1.204,8.6,3.68,9.354271751,9.58584,1.17712,9.657843445,1.15584,0.33712,1.204,8.43,0.84,8.471747163
28/12/2020 08:00,10.33912,2.17016,10.56442127,1.26912,0.37016,1.322,9.07,1.8,9.246885962,9.93912,2.62016,10.278684,1.26912,0.37016,1.322,8.67,2.25,8.957198223
28/12/2020 08:30,11.12544,-0.43008,11.13374977,1.16544,0.33992,1.214,9.96,-0.77,9.989719716,10.36544,4.42992,11.27237941,1.16544,0.33992,1.214,9.2,4.09,10.06817262
28/12/2020 09:00,11.6316,3.1688,12.05551376,1.1616,0.3388,1.21,10.47,2.83,10.84572727,11.4216,1.1088,11.47529451,1.1616,0.3388,1.21,10.26,0.77,10.28885319
28/12/2020 09:30,12.4604,1.5172,12.55242861,1.1904,0.3472,1.24,11.27,1.17,11.33056927,12.2904,2.3772,12.51818725,1.1904,0.3472,1.24,11.1,2.03,11.28409943
28/12/2020 10:00,13.22072,1.26896,13.28147947,1.47072,0.42896,1.532,11.75,0.84,11.77998727,13.04072,2.30896,13.24355218,1.47072,0.42896,1.532,11.57,1.88,11.72174475
28/12/2020 10:30,13.66192,1.12056,13.70779752,1.44192,0.42056,1.502,12.22,0.7,12.24003268,13.50192,2.20056,13.68006974,1.44192,0.42056,1.502,12.06,1.78,12.19065216
28/12/2020 11:00,14.25224,1.73232,14.35713334,1.72224,0.50232,1.794,12.53,1.23,12.59022637,14.07224,1.43232,14.14494536,1.72224,0.50232,1.794,12.35,0.93,12.38496669
28/12/2020 11:30,14.78256,2.98408,15.08074314,2.00256,0.58408,2.086,12.78,2.4,13.00339956,14.63256,-0.28592,14.63535317,2.00256,0.58408,2.086,12.63,-0.87,12.65992891
28/12/2020 12:00,15.04152,2.81336,15.30236316,2.17152,0.63336,2.262,12.87,2.18,13.05332525,14.91152,-0.37664,14.91627589,2.17152,0.63336,2.262,12.74,-1.01,12.77997261
28/12/2020 12:30,15.10232,2.73776,15.3484657,1.91232,0.55776,1.992,13.19,2.18,13.36893788,14.96232,-0.34224,14.96623359,1.91232,0.55776,1.992,13.05,-0.9,13.08099767
28/12/2020 13:00,14.86232,2.83776,15.13081087,1.67232,0.48776,1.742,13.19,2.35,13.39770876,14.83232,-0.35224,14.83650193,1.67232,0.48776,1.742,13.16,-0.84,13.18678126
28/12/2020 13:30,15.02536,2.84448,15.29223691,1.69536,0.49448,1.766,13.33,2.35,13.53556057,15.00536,-0.34552,15.00933752,1.69536,0.49448,1.766,13.31,-0.84,13.33648005
28/12/2020 14:00,15.02152,2.84336,15.2882556,1.69152,0.49336,1.762,13.33,2.35,13.53556057,15.00152,-0.34664,15.00552437,1.69152,0.49336,1.762,13.31,-0.84,13.33648005
28/12/2020 14:30,14.28128,1.84704,14.40022622,0.88128,0.25704,0.918,13.4,1.59,13.49400237,14.07128,0.37704,14.07633049,0.88128,0.25704,0.918,13.19,0.12,13.19054586
28/12/2020 15:00,14.48112,-1.93384,14.60967397,0.98112,0.28616,1.022,13.5,-2.22,13.68131573,13.61112,4.78616,14.42809465,0.98112,0.28616,1.022,12.63,4.5,13.40771793
28/12/2020 15:30,14.0192,1.7756,14.13119684,0.7392,0.2156,0.77,13.28,1.56,13.37131258,13.8292,0.7856,13.85149595,0.7392,0.2156,0.77,13.09,0.57,13.10240436
28/12/2020 16:00,14.67512,-1.71184,14.77462498,0.88512,0.25816,0.922,13.79,-1.97,13.93000359,13.84512,4.37816,14.52086887,0.88512,0.25816,0.922,12.96,4.12,13.59911762
28/12/2020 16:30,15.1228,-0.6196,15.13548757,0.6528,0.1904,0.68,14.47,-0.81,14.49265331,14.5428,2.6104,14.77522318,0.6528,0.1904,0.68,13.89,2.42,14.09923757
28/12/2020 17:00,15.54136,2.42248,15.72902667,0.59136,0.17248,0.616,14.95,2.25,15.11836631,15.52136,-0.90752,15.5478683,0.59136,0.17248,0.616,14.93,-1.08,14.96901132
28/12/2020 17:30,16.29016,2.34088,16.45749167,0.62016,0.18088,0.646,15.67,2.16,15.81816993,16.24016,-1.00912,16.2714818,0.62016,0.18088,0.646,15.62,-1.19,15.66526412
28/12/2020 18:00,16.66032,2.14176,16.79742237,0.76032,0.22176,0.792,15.9,1.92,16.01550499,16.62032,-1.11824,16.65789595,0.76032,0.22176,0.792,15.86,-1.34,15.91650715
28/12/2020 18:30,16.08904,2.09472,16.2248285,0.59904,0.17472,0.624,15.49,1.92,15.60853933,16.01904,-0.99528,16.04992912,0.59904,0.17472,0.624,15.42,-1.17,15.46432346
28/12/2020 19:00,15.51208,2.28144,15.67895387,0.62208,0.18144,0.648,14.89,2.1,15.03735682,15.42208,-0.83856,15.4448611,0.62208,0.18144,0.648,14.8,-1.02,14.83510701
28/12/2020 19:30,14.87592,2.56256,15.09502268,0.62592,0.18256,0.652,14.25,2.38,14.44738385,14.79592,-0.90744,14.82372072,0.62592,0.18256,0.652,14.17,-1.09,14.21186124
28/12/2020 20:00,14.2864,2.4252,14.49078397,0.8064,0.2352,0.84,13.48,2.19,13.65673826,14.2164,-0.9748,14.24978119,0.8064,0.2352,0.84,13.41,-1.21,13.4644792
28/12/2020 20:30,13.72312,2.73216,13.99245228,0.69312,0.20216,0.722,13.03,2.53,13.27334924,13.67312,-0.78784,13.69579871,0.69312,0.20216,0.722,12.98,-0.99,13.01769949
28/12/2020 21:00,13.13208,2.71144,13.40908021,0.62208,0.18144,0.648,12.51,2.53,12.76326761,13.02208,-0.56856,13.0344861,0.62208,0.18144,0.648,12.4,-0.75,12.42266075
28/12/2020 21:30,12.56792,-0.79144,12.59281503,0.57792,0.16856,0.602,11.99,-0.96,12.02837063,11.86792,4.99856,12.87762118,0.57792,0.16856,0.602,11.29,4.83,12.27978013
28/12/2020 22:00,11.93728,-0.92496,11.97306163,0.73728,0.21504,0.768,11.2,-1.14,11.25786836,11.32728,4.26504,12.10362914,0.73728,0.21504,0.768,10.59,4.05,11.3380157
28/12/2020 22:30,10.6092,2.0256,10.80084163,0.4992,0.1456,0.52,10.11,1.88,10.28331172,10.4792,2.0356,10.67507845,0.4992,0.1456,0.52,9.98,1.89,10.15738647
28/12/2020 23:00,10.0104,-0.1628,10.01172373,0.4704,0.1372,0.49,9.54,-0.3,9.544715816,9.2104,4.7572,10.36640825,0.4704,0.1372,0.49,8.74,4.62,9.885949626
28/12/2020 23:30,9.46488,-0.81816,9.500175746,0.55488,0.16184,0.578,8.91,-0.98,8.963732482,8.58488,5.01184,9.94075977,0.55488,0.16184,0.578,8.03,4.85,9.381012739
29/12/2020 00:00,9.22336,-0.63152,9.244954689,0.78336,0.22848,0.816,8.44,-0.86,8.483702022,8.29336,5.12848,9.750955194,0.78336,0.22848,0.816,7.51,4.9,8.967167892
29/12/2020 00:30,9.16776,-0.66232,9.191653344,0.67776,0.19768,0.706,8.49,-0.86,8.533445963,8.18776,5.09768,9.644986013,0.67776,0.19768,0.706,7.51,4.9,8.967167892
29/12/2020 01:00,9.4356,-0.6892,9.460736969,0.5856,0.1708,0.61,8.85,-0.86,8.891687129,8.5356,4.8608,9.822618999,0.5856,0.1708,0.61,7.95,4.69,9.230308771
29/12/2020 01:30,9.4164,-0.5348,9.43157463,0.5664,0.1652,0.59,8.85,-0.7,8.877640452,8.5164,4.9852,9.868195782,0.5664,0.1652,0.59,7.95,4.82,9.297037162
29/12/2020 02:00,9.24456,-0.47992,9.257008847,0.75456,0.22008,0.786,8.49,-0.7,8.518808602,8.25456,5.19008,9.75062517,0.75456,0.22008,0.786,7.5,4.97,8.997271809
29/12/2020 02:30,8.94368,-0.66976,8.968722897,0.58368,0.17024,0.608,8.36,-0.84,8.402094977,7.95368,5.25024,9.530269965,0.58368,0.17024,0.608,7.37,5.08,8.951161936
29/12/2020 03:00,8.78792,-0.67144,8.813533321,0.57792,0.16856,0.602,8.21,-0.84,8.25286011,7.82792,5.24856,9.42463334,0.57792,0.16856,0.602,7.25,5.08,8.852621081
29/12/2020 03:30,8.76776,-0.56232,8.785773682,0.67776,0.19768,0.706,8.09,-0.76,8.125619976,7.80776,5.27768,9.42417224,0.67776,0.19768,0.706,7.13,5.08,8.754615925
29/12/2020 04:00,8.25328,4.73304,9.514110489,0.83328,0.24304,0.868,7.42,4.49,8.672744664,8.06328,0.97304,8.12177882,0.83328,0.24304,0.868,7.23,0.73,7.266759938
29/12/2020 04:30,7.98736,4.74048,9.288168302,0.68736,0.20048,0.716,7.3,4.54,8.596603981,7.83736,0.87048,7.885553069,0.68736,0.20048,0.716,7.15,0.67,7.181322998
29/12/2020 05:00,7.90432,4.73376,9.213401022,0.66432,0.19376,0.692,7.24,4.54,8.545712375,7.72432,0.86376,7.772464268,0.66432,0.19376,0.692,7.06,0.67,7.091720525
29/12/2020 05:30,8.07544,4.73992,9.363737117,0.68544,0.19992,0.714,7.39,4.54,8.673159747,7.89544,0.86992,7.943219347,0.68544,0.19992,0.714,7.21,0.67,7.241063458
29/12/2020 06:00,8.36248,4.59864,9.543508873,0.85248,0.24864,0.888,7.51,4.35,8.678859372,8.16248,0.91864,8.214011152,0.85248,0.24864,0.888,7.31,0.67,7.340640299
29/12/2020 06:30,8.73824,4.37032,9.770186037,0.61824,0.18032,0.644,8.12,4.19,9.13731361,8.54824,0.85032,8.590427882,0.61824,0.18032,0.644,7.93,0.67,7.958253577
29/12/2020 07:00,9.1868,4.1824,10.09404597,0.5568,0.1624,0.58,8.63,4.02,9.520362388,8.9968,0.8324,9.035225509,0.5568,0.1624,0.58,8.44,0.67,8.466551836
29/12/2020 07:30,10.3368,-0.8376,10.37068021,0.5568,0.1624,0.58,9.78,-1,9.830991812,9.4068,4.5924,10.46795224,0.5568,0.1624,0.58,8.85,4.43,9.896837879
29/12/2020 08:00,10.54632,2.79976,10.91162323,0.61632,0.17976,0.642,9.93,2.62,10.26982473,10.21632,0.40976,10.2245341,0.61632,0.17976,0.642,9.6,0.23,9.602754813
