Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/12/2020 08:30,11.05936,2.09648,11.25631698,0.63936,0.18648,0.666,10.42,1.91,10.59360656,10.97936,1.23648,11.04876594,0.63936,0.18648,0.666,10.34,1.05,10.39317565
29/12/2020 09:00,11.99824,1.48032,12.08921463,0.85824,0.25032,0.894,11.14,1.23,11.20769825,11.90824,1.76032,12.03764538,0.85824,0.25032,0.894,11.05,1.51,11.15269474
29/12/2020 09:30,12.74592,1.27256,12.80928904,1.10592,0.32256,1.152,11.64,0.95,11.67870284,12.70592,1.95256,12.85507268,1.10592,0.32256,1.152,11.6,1.63,11.71396176
29/12/2020 10:00,13.47232,1.18776,13.52457689,1.19232,0.34776,1.242,12.28,0.84,12.30869611,13.42232,1.82776,13.54619433,1.19232,0.34776,1.242,12.23,1.48,12.31922481
29/12/2020 10:30,13.70656,0.94608,13.73917226,0.70656,0.20608,0.736,13,0.74,13.0210445,13.64656,1.46608,13.72508617,0.70656,0.20608,0.736,12.94,1.26,13.00119994
29/12/2020 11:00,13.86736,3.40048,14.27819798,0.68736,0.20048,0.716,13.18,3.2,13.56290529,14.19736,-0.81952,14.22099307,0.68736,0.20048,0.716,13.51,-1.02,13.5484501
29/12/2020 11:30,14.27592,5.11256,15.16377795,0.86592,0.25256,0.902,13.41,4.86,14.26350939,14.88592,-2.52744,15.09895914,0.86592,0.25256,0.902,14.02,-2.78,14.2929633
29/12/2020 12:00,15.01984,0.30912,15.02302063,1.05984,0.30912,1.104,13.96,0,13.96,14.92984,1.31912,14.98800187,1.05984,0.30912,1.104,13.87,1.01,13.90672499
29/12/2020 12:30,15.22688,-0.38216,15.23167492,0.98688,0.28784,1.028,14.24,-0.67,14.25575322,15.07688,1.78784,15.18251239,0.98688,0.28784,1.028,14.09,1.5,14.16961891
29/12/2020 13:00,15.15912,-0.36984,15.16363086,1.02912,0.30016,1.072,14.13,-0.67,14.14587572,15.01912,1.88016,15.1363459,1.02912,0.30016,1.072,13.99,1.58,14.07893817
29/12/2020 13:30,15.136,-0.362,15.14032827,1.056,0.308,1.1,14.08,-0.67,14.09593204,15.046,1.948,15.17157935,1.056,0.308,1.1,13.99,1.64,14.08579781
29/12/2020 14:00,14.99992,-0.30544,15.00302948,1.24992,0.36456,1.302,13.75,-0.67,13.76631396,14.90992,2.08456,15.05493623,1.24992,0.36456,1.302,13.66,1.72,13.76786113
29/12/2020 14:30,14.34,-0.39,14.34530237,0.96,0.28,1,13.38,-0.67,13.39676453,14.26,2.1,14.41379894,0.96,0.28,1,13.3,1.82,13.42394875
29/12/2020 15:00,14.00592,1.45256,14.08104135,0.86592,0.25256,0.902,13.14,1.2,13.19468075,14.02592,1.70256,14.12887619,0.86592,0.25256,0.902,13.16,1.45,13.23964123
29/12/2020 15:30,13.93616,0.95888,13.96910901,0.95616,0.27888,0.996,12.98,0.68,12.99779981,13.89616,1.87888,14.02260506,0.95616,0.27888,0.996,12.94,1.6,13.03854286
29/12/2020 16:00,14.192,0.946,14.22349394,0.912,0.266,0.95,13.28,0.68,13.29739824,14.142,1.866,14.2645757,0.912,0.266,0.95,13.23,1.6,13.32639861
29/12/2020 16:30,14.75784,1.55312,14.83934039,0.62784,0.18312,0.654,14.13,1.37,14.19626007,14.81784,0.95312,14.84846187,0.62784,0.18312,0.654,14.19,0.77,14.21087612
29/12/2020 17:00,16.09128,-0.37296,16.09560161,0.64128,0.18704,0.668,15.45,-0.56,15.46014554,16.00128,1.28704,16.05295716,0.64128,0.18704,0.668,15.36,1.1,15.39933765
29/12/2020 17:30,17.74472,-1.43904,17.80297514,0.89472,0.26096,0.932,16.85,-1.7,16.93553955,17.15472,1.81096,17.25004332,0.89472,0.26096,0.932,16.26,1.55,16.33371054
29/12/2020 18:00,17.93992,-0.70544,17.95378443,1.00992,0.29456,1.052,16.93,-1,16.95950766,17.26992,1.12456,17.30649508,1.00992,0.29456,1.052,16.26,0.83,16.28117011
29/12/2020 18:30,16.69208,1.96144,16.8069266,0.62208,0.18144,0.648,16.07,1.78,16.16828068,16.65208,-2.33856,16.81548784,0.62208,0.18144,0.648,16.03,-2.52,16.22686969
29/12/2020 19:00,16.12744,0.68592,16.14201992,0.63744,0.18592,0.664,15.49,0.5,15.49806762,15.96744,5.01592,16.73674382,0.63744,0.18592,0.664,15.33,4.83,16.07289022
29/12/2020 19:30,15.40128,0.95704,15.43098672,0.64128,0.18704,0.668,14.76,0.77,14.78007104,15.34128,0.88704,15.36690314,0.64128,0.18704,0.668,14.7,0.7,14.71665723
29/12/2020 20:00,14.69176,1.32968,14.75180873,0.82176,0.23968,0.856,13.87,1.09,13.91276392,14.68176,1.13968,14.72592772,0.82176,0.23968,0.856,13.86,0.9,13.88919004
29/12/2020 20:30,14.32576,1.30168,14.38477565,0.72576,0.21168,0.756,13.6,1.09,13.64361023,14.25576,1.11168,14.29903932,0.72576,0.21168,0.756,13.53,0.9,13.55990044
29/12/2020 21:00,13.54472,0.85096,13.57142486,0.65472,0.19096,0.682,12.89,0.66,12.90688576,13.43472,1.80096,13.55489426,0.65472,0.19096,0.682,12.78,1.61,12.88101316
29/12/2020 21:30,12.56056,1.97808,12.71536346,0.61056,0.17808,0.636,11.95,1.8,12.08480451,12.59056,1.34808,12.66252427,0.61056,0.17808,0.636,11.98,1.17,12.03699713
29/12/2020 22:00,12.12864,1.96752,12.28719021,0.84864,0.24752,0.884,11.28,1.72,11.41038124,12.19864,1.19752,12.25727833,0.84864,0.24752,0.884,11.35,0.95,11.38968832
29/12/2020 22:30,11.24304,1.93672,11.40862975,0.74304,0.21672,0.774,10.5,1.72,10.63994361,11.12304,1.16672,11.18406252,0.74304,0.21672,0.774,10.38,0.95,10.42338237
29/12/2020 23:00,10.54992,-1.00544,10.59772247,0.52992,0.15456,0.552,10.02,-1.16,10.08692223,9.73992,4.29456,10.64468352,0.52992,0.15456,0.552,9.21,4.14,10.09770766
29/12/2020 23:30,9.63808,1.30944,9.726624245,0.47808,0.13944,0.498,9.16,1.17,9.23441931,9.13808,2.37944,9.442787766,0.47808,0.13944,0.498,8.66,2.24,8.945009782
30/12/2020 00:00,9.37192,4.97056,10.60845659,0.96192,0.28056,1.002,8.41,4.69,9.62934058,9.26192,-0.54944,9.278202757,0.96192,0.28056,1.002,8.3,-0.83,8.341396766
30/12/2020 00:30,9.34096,4.93528,10.56458813,0.84096,0.24528,0.876,8.5,4.69,9.708043057,9.14096,-0.58472,9.159642307,0.84096,0.24528,0.876,8.3,-0.83,8.341396766
30/12/2020 01:00,9.58144,4.58792,10.62322938,0.78144,0.22792,0.814,8.8,4.36,9.820875725,9.44144,-0.46208,9.452740724,0.78144,0.22792,0.814,8.66,-0.69,8.687444964
30/12/2020 01:30,9.508,4.724,10.61688467,0.768,0.224,0.8,8.74,4.5,9.830442513,9.428,-0.466,9.439509521,0.768,0.224,0.8,8.66,-0.69,8.687444964
30/12/2020 02:00,9.35816,5.08488,10.65040672,0.90816,0.26488,0.946,8.45,4.82,9.72804708,9.22816,-0.42512,9.237946958,0.90816,0.26488,0.946,8.32,-0.69,8.348562751
30/12/2020 02:30,8.97536,5.03448,10.29092202,0.73536,0.21448,0.766,8.24,4.82,9.546203434,8.82536,-0.54552,8.842203979,0.73536,0.21448,0.766,8.09,-0.76,8.125619976
30/12/2020 03:00,8.77,5.03,10.11008407,0.72,0.21,0.75,8.05,4.82,9.382691512,8.64,-0.5,8.6544555,0.72,0.21,0.75,7.92,-0.71,7.951760811
30/12/2020 03:30,8.50832,5.16576,9.953722198,0.56832,0.16576,0.592,7.94,5,9.38315512,8.40832,-0.54424,8.42591493,0.56832,0.16576,0.592,7.84,-0.71,7.872083587
30/12/2020 04:00,8.52272,5.20496,9.986409004,0.70272,0.20496,0.732,7.82,5,9.281831716,8.40272,-0.50504,8.417883867,0.70272,0.20496,0.732,7.7,-0.71,7.732664483
30/12/2020 04:30,8.33216,5.02688,9.731105425,0.57216,0.16688,0.596,7.76,4.86,9.156265614,8.21216,-0.67312,8.239700383,0.57216,0.16688,0.596,7.64,-0.84,7.686039292
30/12/2020 05:00,8.42048,5.05264,9.820063869,0.66048,0.19264,0.688,7.76,4.86,9.156265614,8.20048,-0.64736,8.225992171,0.66048,0.19264,0.688,7.54,-0.84,7.586646163
30/12/2020 05:30,8.35136,5.03248,9.750439416,0.59136,0.17248,0.616,7.76,4.86,9.156265614,8.13136,-0.66752,8.158713036,0.59136,0.17248,0.616,7.54,-0.84,7.586646163
30/12/2020 06:00,8.52032,4.98176,9.869842228,0.76032,0.22176,0.792,7.76,4.76,9.103581713,8.43032,-0.61824,8.452959009,0.76032,0.22176,0.792,7.67,-0.84,7.715860289
30/12/2020 06:30,8.88064,4.61352,10.00751386,0.56064,0.16352,0.584,8.32,4.45,9.435300737,8.72064,-0.67648,8.746838697,0.56064,0.16352,0.584,8.16,-0.84,8.203121357
30/12/2020 07:00,9.85672,0.22696,9.859332635,0.60672,0.17696,0.632,9.25,0.05,9.250135134,9.02672,3.05696,9.530303164,0.60672,0.17696,0.632,8.42,2.88,8.898921283
30/12/2020 07:30,10.446,-0.852,10.48068795,0.576,0.168,0.6,9.87,-1.02,9.922565193,9.516,4.148,10.38075912,0.576,0.168,0.6,8.94,3.98,9.785908236
30/12/2020 08:00,10.86512,-0.95184,10.90673333,0.64512,0.18816,0.672,10.22,-1.14,10.28338466,9.93512,4.16816,10.77405064,0.64512,0.18816,0.672,9.29,3.98,10.10665622
30/12/2020 08:30,11.35704,2.03872,11.53857603,0.40704,0.11872,0.424,10.95,1.92,11.11705447,10.85704,0.88872,10.89335306,0.40704,0.11872,0.424,10.45,0.77,10.47833002
30/12/2020 09:00,12.04496,4.19728,12.75532127,0.50496,0.14728,0.526,11.54,4.05,12.23004906,11.87496,-1.19272,11.93470804,0.50496,0.14728,0.526,11.37,-1.34,11.44868988
30/12/2020 09:30,12.93152,4.05336,13.5518979,0.73152,0.21336,0.762,12.2,3.84,12.79005864,12.77152,-1.12664,12.82111699,0.73152,0.21336,0.762,12.04,-1.34,12.11433861
30/12/2020 10:00,14.24928,2.26104,14.42755289,2.12928,0.62104,2.218,12.12,1.64,12.23045379,14.16928,1.09104,14.21122317,2.12928,0.62104,2.218,12.04,0.47,12.0491701
30/12/2020 10:30,14.7092,0.9756,14.74151824,2.6592,0.7756,2.77,12.05,0.2,12.05165964,14.2992,3.3256,14.68082886,2.6592,0.7756,2.77,11.64,2.55,11.91604381
30/12/2020 11:00,14.72056,0.06808,14.72071743,2.53056,0.73808,2.636,12.19,-0.67,12.20839875,14.33056,3.40808,14.73023962,2.53056,0.73808,2.636,11.8,2.67,12.09830153
30/12/2020 11:30,14.53944,5.03192,15.38556253,2.26944,0.66192,2.364,12.27,4.37,13.02496833,14.76944,-0.28808,14.77224925,2.26944,0.66192,2.364,12.5,-0.95,12.53604802
30/12/2020 12:00,14.52808,5.20944,15.43383859,2.15808,0.62944,2.248,12.37,4.58,13.19065199,15.01808,-2.02056,15.15339532,2.15808,0.62944,2.248,12.86,-2.65,13.13019802
30/12/2020 12:30,14.96984,5.41912,15.92052044,2.49984,0.72912,2.604,12.47,4.69,13.32280001,15.45984,-1.92088,15.5787173,2.49984,0.72912,2.604,12.96,-2.65,13.22815558
30/12/2020 13:00,14.70784,5.18312,15.59439933,2.06784,0.60312,2.154,12.64,4.58,13.4441809,15.15784,-2.04688,15.29541863,2.06784,0.60312,2.154,13.09,-2.65,13.35554566
30/12/2020 13:30,14.6656,5.1708,15.5504661,2.0256,0.5908,2.11,12.64,4.58,13.4441809,15.1156,-1.9092,15.23569519,2.0256,0.5908,2.11,13.09,-2.5,13.32659371
30/12/2020 14:00,14.78832,5.23576,15.68781665,2.24832,0.65576,2.342,12.54,4.58,13.35020599,15.21832,-1.78424,15.32255775,2.24832,0.65576,2.342,12.97,-2.44,13.19751871
30/12/2020 14:30,14.13032,5.03176,14.99948506,1.72032,0.50176,1.792,12.41,4.53,13.21094243,14.56032,-1.81824,14.67340844,1.72032,0.50176,1.792,12.84,-2.32,13.04791171
30/12/2020 15:00,13.77896,4.92928,14.63412245,1.36896,0.39928,1.426,12.41,4.53,13.21094243,14.20896,-1.92072,14.3381906,1.36896,0.39928,1.426,12.84,-2.32,13.04791171
30/12/2020 15:30,13.77392,4.86656,14.6083633,1.15392,0.33656,1.202,12.62,4.53,13.40840408,14.21392,-1.93344,14.34481481,1.15392,0.33656,1.202,13.06,-2.27,13.25581005
30/12/2020 16:00,13.91152,4.81336,14.72069371,0.97152,0.28336,1.012,12.94,4.53,13.71001459,14.31152,-1.98664,14.44874885,0.97152,0.28336,1.012,13.34,-2.27,13.53175894
30/12/2020 16:30,14.88816,1.66488,14.98095903,0.66816,0.19488,0.696,14.22,1.47,14.2957791,14.70816,0.74488,14.72700977,0.66816,0.19488,0.696,14.04,0.55,14.05076866
30/12/2020 17:00,16.82968,-2.89176,17.07631122,0.67968,0.19824,0.708,16.15,-3.09,16.44294986,15.55968,4.31824,16.14778122,0.67968,0.19824,0.708,14.88,4.12,15.43984456
30/12/2020 17:30,17.51352,-3.14064,17.79289191,0.68352,0.19936,0.712,16.83,-3.34,17.1582196,16.19352,4.31936,16.7596826,0.68352,0.19936,0.712,15.51,4.12,16.04788148
30/12/2020 18:00,18.21248,-3.42136,18.53105858,0.85248,0.24864,0.888,17.36,-3.67,17.74368902,16.89248,4.10864,17.38495911,0.85248,0.24864,0.888,16.04,3.86,16.49791502
30/12/2020 18:30,17.88504,-3.46728,18.2180319,0.69504,0.20272,0.724,17.19,-3.67,17.57740026,16.56504,4.12272,17.07036527,0.69504,0.20272,0.724,15.87,3.92,16.34696608
30/12/2020 19:00,16.92696,-2.14672,17.06254323,0.69696,0.20328,0.726,16.23,-2.35,16.39924998,15.82696,3.32328,16.17210106,0.69696,0.20328,0.726,15.13,3.12,15.44834295
30/12/2020 19:30,15.71656,2.33608,15.88922679,0.70656,0.20608,0.736,15.01,2.13,15.16037598,15.44656,-0.72392,15.46351435,0.70656,0.20608,0.736,14.74,-0.93,14.76930939
30/12/2020 20:00,15.07136,2.16248,15.22570892,0.83136,0.24248,0.866,14.24,1.92,14.36885521,14.76136,-0.33752,14.76521821,0.83136,0.24248,0.866,13.93,-0.58,13.94206943
30/12/2020 20:30,14.46312,0.97216,14.49575577,0.69312,0.20216,0.722,13.77,0.77,13.79151188,14.11312,1.87216,14.23675311,0.69312,0.20216,0.722,13.42,1.67,13.52350916
30/12/2020 21:00,13.58352,3.58936,14.04975163,0.68352,0.19936,0.712,12.9,3.39,13.3379946,13.86352,-0.95064,13.8960751,0.68352,0.19936,0.712,13.18,-1.15,13.23007559
30/12/2020 21:30,12.65472,5.84096,13.93767384,0.65472,0.19096,0.682,12,5.65,13.26357795,13.34472,-3.25904,13.73691718,0.65472,0.19096,0.682,12.69,-3.45,13.15061215
30/12/2020 22:00,12.25608,2.57344,12.52334182,0.76608,0.22344,0.798,11.49,2.35,11.72785573,12.34608,0.80344,12.37219492,0.76608,0.22344,0.798,11.58,0.58,11.59451595
30/12/2020 22:30,11.33904,1.50472,11.4384444,0.59904,0.17472,0.624,10.74,1.33,10.8220377,11.24904,1.98472,11.42278488,0.59904,0.17472,0.624,10.65,1.81,10.80271262
30/12/2020 23:00,10.64784,1.17312,10.712269,0.62784,0.18312,0.654,10.02,0.99,10.06878841,10.40784,2.39312,10.6794268,0.62784,0.18312,0.654,9.78,2.21,10.02658965
30/12/2020 23:30,10.32088,1.02984,10.37213259,0.65088,0.18984,0.678,9.67,0.84,9.706415404,9.27088,2.93984,9.72583545,0.65088,0.18984,0.678,8.62,2.75,9.048032935
31/12/2020 00:00,9.87096,1.15528,9.938336038,0.84096,0.24528,0.876,9.03,0.91,9.075736885,8.87096,3.08528,9.392171421,0.84096,0.24528,0.876,8.03,2.84,8.517423319
31/12/2020 00:30,9.74784,1.09312,9.808939596,0.62784,0.18312,0.654,9.12,0.91,9.165287775,8.74784,3.02312,9.255482656,0.62784,0.18312,0.654,8.12,2.84,8.602325267
31/12/2020 01:00,10.0324,1.3232,10.11928397,0.6624,0.1932,0.69,9.37,1.13,9.437891714,9.0124,2.8532,9.453258909,0.6624,0.1932,0.69,8.35,2.66,8.763452516
31/12/2020 01:30,10.05352,1.43936,10.15603375,0.68352,0.19936,0.712,9.37,1.24,9.45169297,9.03352,2.79936,9.457319916,0.68352,0.19936,0.712,8.35,2.6,8.745427377
31/12/2020 02:00,9.78784,1.65312,9.926460477,0.86784,0.25312,0.904,8.92,1.4,9.029197085,8.78784,3.04312,9.299823181,0.86784,0.25312,0.904,7.92,2.79,8.397053054
31/12/2020 02:30,9.46352,1.59936,9.597716562,0.68352,0.19936,0.712,8.78,1.4,8.890916713,8.44352,2.98936,8.957081176,0.68352,0.19936,0.712,7.76,2.79,8.246314328
31/12/2020 03:00,9.3212,1.6016,9.457795303,0.6912,0.2016,0.72,8.63,1.4,8.742819911,8.3012,2.9916,8.823808248,0.6912,0.2016,0.72,7.61,2.79,8.105319241
31/12/2020 03:30,9.24776,1.71768,9.405928428,0.67776,0.19768,0.706,8.57,1.52,8.703752064,8.20776,2.98768,8.734618252,0.67776,0.19768,0.706,7.53,2.79,8.030255289
31/12/2020 04:00,9.22208,1.92144,9.420121613,0.86208,0.25144,0.898,8.36,1.67,8.52516862,8.13208,3.26144,8.761718781,0.86208,0.25144,0.898,7.27,3.01,7.868481429
31/12/2020 04:30,8.95272,1.87496,9.146948693,0.70272,0.20496,0.732,8.25,1.67,8.417327367,7.91272,3.21496,8.540907774,0.70272,0.20496,0.732,7.21,3.01,7.813078779
31/12/2020 05:00,9.04168,1.92424,9.244169882,0.87168,0.25424,0.908,8.17,1.67,8.338932785,7.97168,3.26424,8.614113117,0.87168,0.25424,0.908,7.1,3.01,7.711685938
31/12/2020 05:30,9.02296,1.90128,9.221099327,0.79296,0.23128,0.826,8.23,1.67,8.397725883,7.97296,3.24128,8.606624611,0.79296,0.23128,0.826,7.18,3.01,7.785403008
31/12/2020 06:00,9.18368,1.80024,9.358463677,0.82368,0.24024,0.858,8.36,1.56,8.504304792,8.10368,3.16024,8.698088664,0.82368,0.24024,0.858,7.28,2.92,7.843774602
31/12/2020 06:30,9.62048,1.60264,9.753055439,0.66048,0.19264,0.688,8.96,1.41,9.070264605,8.54048,3.02264,9.059588909,0.66048,0.19264,0.688,7.88,2.83,8.372771345
31/12/2020 07:00,9.99528,1.48904,10.1055857,0.54528,0.15904,0.568,9.45,1.33,9.543133657,8.89528,2.83904,9.337352644,0.54528,0.15904,0.568,8.35,2.68,8.769543888
31/12/2020 07:30,10.59672,1.27696,10.67338286,0.60672,0.17696,0.632,9.99,1.1,10.0503781,9.51672,2.71696,9.896960705,0.60672,0.17696,0.632,8.91,2.54,9.264971668
31/12/2020 08:00,11.15144,1.15792,11.21139567,0.78144,0.22792,0.814,10.37,0.93,10.41161851,10.08144,2.67792,10.43104443,0.78144,0.22792,0.814,9.3,2.45,9.617302116
31/12/2020 08:30,11.38024,1.20632,11.44399713,0.57024,0.16632,0.594,10.81,1.04,10.85991252,10.83024,1.57632,10.94435394,0.57024,0.16632,0.594,10.26,1.41,10.35643278
31/12/2020 09:00,12.37768,-2.19776,12.57128121,0.72768,0.21224,0.758,11.65,-2.41,11.8966634,11.34768,4.96224,12.38521971,0.72768,0.21224,0.758,10.62,4.75,11.63386866
31/12/2020 09:30,12.93784,0.82312,12.96399747,0.86784,0.25312,0.904,12.07,0.57,12.08345149,12.38784,2.16312,12.57528004,0.86784,0.25312,0.904,11.52,1.91,11.67726423
31/12/2020 10:00,13.6332,1.3376,13.6986611,1.3632,0.3976,1.42,12.27,0.94,12.30595384,13.2032,1.9476,13.34607193,1.3632,0.3976,1.42,11.84,1.55,11.94102592
31/12/2020 10:30,14.57912,-3.22984,14.93260213,1.50912,0.44016,1.572,13.07,-3.67,13.57548526,13.34912,5.81016,14.55874184,1.50912,0.44016,1.572,11.84,5.37,13.00086536
31/12/2020 11:00,14.68424,-2.66168,14.92351985,1.43424,0.41832,1.494,13.25,-3.08,13.60326799,13.61424,5.13832,14.55162751,1.43424,0.41832,1.494,12.18,4.72,13.06257249
31/12/2020 11:30,14.88392,1.47656,14.95698178,1.63392,0.47656,1.702,13.25,1,13.28768227,14.48392,1.14656,14.52923048,1.63392,0.47656,1.702,12.85,0.67,12.86745507
31/12/2020 12:00,16.52384,2.19112,16.66848209,4.08384,1.19112,4.254,12.44,1,12.4801282,16.17384,1.86112,16.28056719,4.08384,1.19112,4.254,12.09,0.67,12.1085507
31/12/2020 12:30,17.52624,2.59432,17.71721154,5.46624,1.59432,5.694,12.06,1,12.10138835,17.11624,2.26432,17.26536466,5.46624,1.59432,5.694,11.65,0.67,11.66925019
31/12/2020 13:00,17.1744,2.5092,17.35673068,5.1744,1.5092,5.39,12,1,12.04159458,16.7544,2.2592,16.90603159,5.1744,1.5092,5.39,11.58,0.75,11.60426215
31/12/2020 13:30,16.25712,2.29416,16.41819481,3.95712,1.15416,4.122,12.3,1.14,12.3527163,15.85712,1.98416,15.98077425,3.95712,1.15416,4.122,11.9,0.83,11.92891026
31/12/2020 14:00,15.49104,2.23072,15.65082848,3.19104,0.93072,3.324,12.3,1.3,12.3685084,15.09104,1.76072,15.19340723,3.19104,0.93072,3.324,11.9,0.83,11.92891026
31/12/2020 14:30,15.01088,2.32984,15.19061134,2.81088,0.81984,2.928,12.2,1.51,12.29309156,14.65088,1.79984,14.76101991,2.81088,0.81984,2.928,11.84,0.98,11.88048821
31/12/2020 15:00,14.25296,2.02128,14.39557021,1.75296,0.51128,1.826,12.5,1.51,12.59087368,13.90296,1.49128,13.98271121,1.75296,0.51128,1.826,12.15,0.98,12.18945856
31/12/2020 15:30,13.94024,1.68632,14.04186478,1.05024,0.30632,1.094,12.89,1.38,12.96366075,13.56024,1.28632,13.62111332,1.05024,0.30632,1.094,12.51,0.98,12.54832658
31/12/2020 16:00,14.36232,1.55776,14.44655156,0.95232,0.27776,0.992,13.41,1.28,13.47095023,14.00232,1.25776,14.05869573,0.95232,0.27776,0.992,13.05,0.98,13.0867452
31/12/2020 16:30,14.98192,1.49056,15.05588576,0.72192,0.21056,0.752,14.26,1.28,14.31733215,14.61192,0.88056,14.6384286,0.72192,0.21056,0.752,13.89,0.67,13.90614972
31/12/2020 17:00,16.40848,3.16664,16.71124845,0.70848,0.20664,0.738,15.7,2.96,15.97659538,16.09848,-2.10336,16.23530664,0.70848,0.20664,0.738,15.39,-2.31,15.56239699
31/12/2020 17:30,16.93544,2.99992,17.19908858,0.68544,0.19992,0.714,16.25,2.8,16.48946633,16.64544,-2.23008,16.79416356,0.68544,0.19992,0.714,15.96,-2.43,16.14393075
31/12/2020 18:00,17.246,3.038,17.51153791,0.816,0.238,0.85,16.43,2.8,16.66688033,16.956,-2.252,17.10489521,0.816,0.238,0.85,16.14,-2.49,16.33094302
31/12/2020 18:30,16.8292,2.3556,16.99325819,0.7392,0.2156,0.77,16.09,2.14,16.23168814,16.4092,-1.3344,16.46336746,0.7392,0.2156,0.77,15.67,-1.55,15.74647262
31/12/2020 19:00,16.50384,-1.51888,16.57358535,0.72384,0.21112,0.754,15.78,-1.73,15.87454881,15.28384,3.11112,15.59727004,0.72384,0.21112,0.754,14.56,2.9,14.84599609
31/12/2020 19:30,15.4304,1.9872,15.5578343,0.7104,0.2072,0.74,14.72,1.78,14.8272317,14.8104,0.0472,14.81047521,0.7104,0.2072,0.74,14.1,-0.16,14.10090777
31/12/2020 20:00,14.44328,3.83304,14.94324372,0.83328,0.24304,0.868,13.61,3.59,14.07551775,14.17328,-1.53696,14.25637093,0.83328,0.24304,0.868,13.34,-1.78,13.45823168
31/12/2020 20:30,13.96688,3.93784,14.5113859,0.74688,0.21784,0.778,13.22,3.72,13.73341909,13.70688,-1.40216,13.77841108,0.74688,0.21784,0.778,12.96,-1.62,13.06085755
31/12/2020 21:00,13.3688,4.2484,14.0276055,0.7488,0.2184,0.78,12.62,4.03,13.24784133,13.1188,-1.4016,13.19346035,0.7488,0.2184,0.78,12.37,-1.62,12.47562824
31/12/2020 21:30,12.69616,4.29888,13.40421008,0.71616,0.20888,0.746,11.98,4.09,12.65892965,12.40616,-0.84112,12.43464068,0.71616,0.20888,0.746,11.69,-1.05,11.73706096
31/12/2020 22:00,12.17016,1.87088,12.31312253,0.86016,0.25088,0.896,11.31,1.62,11.42543216,11.77016,2.17088,11.96868357,0.86016,0.25088,0.896,10.91,1.92,11.07765769
31/12/2020 22:30,11.29072,2.58896,11.58374171,0.75072,0.21896,0.782,10.54,2.37,10.80317083,11.07072,1.72896,11.20491606,0.75072,0.21896,0.782,10.32,1.51,10.42988495
31/12/2020 23:00,10.70728,2.77504,11.06104389,0.73728,0.21504,0.768,9.97,2.56,10.29342023,10.51728,1.77504,10.66601826,0.73728,0.21504,0.768,9.78,1.56,9.903635696
31/12/2020 23:30,9.70768,5.17224,10.99959625,0.72768,0.21224,0.758,8.98,4.96,10.25875236,10.40768,-0.62776,10.42659511,0.72768,0.21224,0.758,9.68,-0.84,9.716377926
01/01/2021 00:00,9.33976,5.62368,10.90215087,0.86976,0.25368,0.906,8.47,5.37,10.02884839,10.16976,-0.87632,10.20744607,0.86976,0.25368,0.906,9.3,-1.13,9.368399009
01/01/2021 00:30,9.3276,5.5968,10.87788086,0.7776,0.2268,0.81,8.55,5.37,10.09650435,10.1776,-0.9032,10.21759815,0.7776,0.2268,0.81,9.4,-1.13,9.467676589
01/01/2021 01:00,9.98608,2.00344,10.18506581,0.76608,0.22344,0.798,9.22,1.78,9.390250263,10.02608,2.41344,10.31246686,0.76608,0.22344,0.798,9.26,2.19,9.515445339
01/01/2021 01:30,10.31808,-2.13056,10.53575155,0.71808,0.20944,0.748,9.6,-2.34,9.881072816,9.44808,6.36944,11.3945593,0.71808,0.20944,0.748,8.73,6.16,10.68449812
01/01/2021 02:00,9.57824,2.75032,9.96528683,0.85824,0.25032,0.894,8.72,2.5,9.071295387,9.52824,2.11032,9.759139716,0.85824,0.25032,0.894,8.67,1.86,8.867271283
01/01/2021 02:30,9.2092,3.1456,9.731606445,0.7392,0.2156,0.77,8.47,2.93,8.962466178,9.1992,1.7456,9.3633541,0.7392,0.2156,0.77,8.46,1.53,8.597237929
01/01/2021 03:00,9.00456,3.24008,9.569755441,0.75456,0.22008,0.786,8.25,3.02,8.785379901,8.96456,1.53008,9.094200394,0.75456,0.22008,0.786,8.21,1.31,8.313855904
01/01/2021 03:30,8.84384,3.01112,9.342395282,0.72384,0.21112,0.754,8.12,2.8,8.589202524,8.77384,1.44112,8.891405693,0.72384,0.21112,0.754,8.05,1.23,8.143426797
01/01/2021 04:00,8.97248,-0.22136,8.97521017,0.85248,0.24864,0.888,8.12,-0.47,8.133590843,8.38248,4.92864,9.724066187,0.85248,0.24864,0.888,7.53,4.68,8.865850213
01/01/2021 04:30,8.74456,-1.76992,8.921880205,0.75456,0.22008,0.786,7.99,-1.99,8.234087685,7.93456,6.47008,10.23812373,0.75456,0.22008,0.786,7.18,6.25,9.51918589
01/01/2021 05:00,8.53728,-0.65496,8.562366635,0.73728,0.21504,0.768,7.8,-0.87,7.848369257,7.71728,5.42504,9.433316999,0.73728,0.21504,0.768,6.98,5.21,8.710022962
01/01/2021 05:30,8.48736,1.17048,8.56768949,0.68736,0.20048,0.716,7.8,0.97,7.860082697,7.59736,4.01048,8.590915481,0.68736,0.20048,0.716,6.91,3.81,7.890766756
01/01/2021 06:00,8.5756,2.3508,8.89197256,0.8256,0.2408,0.86,7.75,2.11,8.032098107,7.8356,2.8808,8.348391222,0.8256,0.2408,0.86,7.01,2.64,7.490640827
01/01/2021 06:30,8.49112,5.79616,10.2807874,0.74112,0.21616,0.772,7.75,5.58,9.549811516,8.34112,-0.84384,8.383695414,0.74112,0.21616,0.772,7.6,-1.06,7.673565012
01/01/2021 07:00,8.90384,3.98112,9.753342155,0.72384,0.21112,0.754,8.18,3.77,9.006958421,8.44384,0.81112,8.48270886,0.72384,0.21112,0.754,7.72,0.6,7.743280958
01/01/2021 07:30,9.33968,1.19824,9.416230753,0.67968,0.19824,0.708,8.66,1,8.717545526,8.45968,3.70824,9.236732626,0.67968,0.19824,0.708,7.78,3.51,8.535133274
01/01/2021 08:00,9.56216,1.23688,9.641824309,0.81216,0.23688,0.846,8.75,1,8.806957477,8.66216,3.74688,9.437803007,0.81216,0.23688,0.846,7.85,3.51,8.598988313
01/01/2021 08:30,9.81112,0.98616,9.860557145,0.74112,0.21616,0.772,9.07,0.77,9.102625995,8.95112,3.72616,9.695711299,0.74112,0.21616,0.772,8.21,3.51,8.92884091
01/01/2021 09:00,10.29144,0.84792,10.32631133,0.78144,0.22792,0.814,9.51,0.62,9.530188875,9.42144,3.73792,10.13585604,0.78144,0.22792,0.814,8.64,3.51,9.325754661
01/01/2021 09:30,10.91664,0.88152,10.95217359,0.89664,0.26152,0.934,10.02,0.62,10.03916331,10.16664,3.54152,10.76582244,0.89664,0.26152,0.934,9.27,3.28,9.833173445
01/01/2021 10:00,11.75696,-2.09672,11.94245968,1.17696,0.34328,1.226,10.58,-2.44,10.85771615,10.93696,6.09328,12.51979054,1.17696,0.34328,1.226,9.76,5.75,11.32784622
01/01/2021 10:30,12.39664,-2.03848,12.56312397,1.37664,0.40152,1.434,11.02,-2.44,11.28689506,11.59664,6.00152,13.05757641,1.37664,0.40152,1.434,10.22,5.6,11.65368611
01/01/2021 11:00,13.0456,-0.4592,13.05367933,2.0256,0.5908,2.11,11.02,-1.05,11.06990967,12.5356,4.5308,13.32926915,2.0256,0.5908,2.11,10.51,3.94,11.22424608
01/01/2021 11:30,13.25144,2.61792,13.50755963,1.74144,0.50792,1.814,11.51,2.11,11.70180328,13.22144,1.20792,13.27650355,1.74144,0.50792,1.814,11.48,0.7,11.50132166
01/01/2021 12:00,13.79008,2.57544,14.02851373,1.87008,0.54544,1.948,11.92,2.03,12.09162107,13.74008,1.24544,13.79640965,1.87008,0.54544,1.948,11.87,0.7,11.89062236
01/01/2021 12:30,14.07992,2.63456,14.32428196,1.72992,0.50456,1.802,12.35,2.13,12.53233418,14.01992,1.36456,14.08616984,1.72992,0.50456,1.802,12.29,0.86,12.32005276
01/01/2021 13:00,14.21392,2.60656,14.45094034,1.63392,0.47656,1.702,12.58,2.13,12.75904777,14.14392,1.33656,14.2069302,1.63392,0.47656,1.702,12.51,0.86,12.53952551
01/01/2021 13:30,14.12632,2.51976,14.34928943,1.33632,0.38976,1.392,12.79,2.13,12.96614823,14.07632,1.24976,14.1316908,1.33632,0.38976,1.392,12.74,0.86,12.7689937
01/01/2021 14:00,14.32432,2.60376,14.55904219,1.62432,0.47376,1.692,12.7,2.13,12.87737939,14.29432,1.43376,14.36604511,1.62432,0.47376,1.692,12.67,0.96,12.70631733
01/01/2021 14:30,13.82704,2.51872,14.0545717,1.12704,0.32872,1.174,12.7,2.19,12.88743962,13.79704,1.28872,13.85709609,1.12704,0.32872,1.174,12.67,0.96,12.70631733
01/01/2021 15:00,13.63336,2.53848,13.86767412,1.02336,0.29848,1.066,12.61,2.24,12.80740801,13.58336,1.25848,13.64153367,1.02336,0.29848,1.066,12.56,0.96,12.59663447
01/01/2021 15:30,13.61288,2.42584,13.8273353,0.84288,0.24584,0.878,12.77,2.18,12.95474045,13.57288,1.20584,13.62633926,0.84288,0.24584,0.878,12.73,0.96,12.76614664
01/01/2021 16:00,13.94712,2.42416,14.15622506,0.83712,0.24416,0.872,13.11,2.18,13.29001505,13.89712,1.14416,13.94414022,0.83712,0.24416,0.872,13.06,0.9,13.09097399
01/01/2021 16:30,14.45464,2.18552,14.61893003,0.70464,0.20552,0.734,13.75,1.98,13.89182853,14.42464,0.96552,14.45691765,0.70464,0.20552,0.734,13.72,0.76,13.74103344
01/01/2021 17:00,15.54808,-0.56056,15.55818174,0.71808,0.20944,0.748,14.83,-0.77,14.84997643,15.36808,2.62944,15.59140268,0.71808,0.20944,0.748,14.65,2.42,14.84853191
01/01/2021 17:30,16.02352,-0.95064,16.05169491,0.68352,0.19936,0.712,15.34,-1.15,15.38304586,15.87352,2.61936,16.08818461,0.68352,0.19936,0.712,15.19,2.42,15.38156364
01/01/2021 18:00,15.80256,0.43408,15.80852074,0.80256,0.23408,0.836,15,0.2,15.00133327,15.99256,1.11408,16.03131777,0.80256,0.23408,0.836,15.19,0.88,15.2154691
01/01/2021 18:30,15.17808,3.25944,15.52411226,0.71808,0.20944,0.748,14.46,3.05,14.77816294,15.90808,-1.81056,16.01078189,0.71808,0.20944,0.748,15.19,-2.02,15.32372344
01/01/2021 19:00,14.63576,-1.16832,14.68231734,0.72576,0.21168,0.756,13.91,-1.38,13.97828673,14.59576,3.25168,14.95358261,0.72576,0.21168,0.756,13.87,3.04,14.19924294
01/01/2021 19:30,13.8708,0.2244,13.87261504,0.7008,0.2044,0.73,13.17,0.02,13.17001519,13.8808,2.5244,14.10847986,0.7008,0.2044,0.73,13.18,2.32,13.38263053
01/01/2021 20:00,13.21216,1.85688,13.34200791,0.81216,0.23688,0.846,12.4,1.62,12.50537484,13.22216,1.63688,13.32309616,0.81216,0.23688,0.846,12.41,1.4,12.48871891
01/01/2021 20:30,13.33344,-2.72608,13.60926649,0.73344,0.21392,0.764,12.6,-2.94,12.93845431,12.54344,5.86392,13.84642354,0.73344,0.21392,0.764,11.81,5.65,13.09192881
01/01/2021 21:00,12.85536,-2.77552,13.15156994,0.73536,0.21448,0.766,12.12,-2.99,12.48336894,12.02536,6.09448,13.48154181,0.73536,0.21448,0.766,11.29,5.88,12.72943439
01/01/2021 21:30,12.29352,-2.68064,12.58238709,0.68352,0.19936,0.712,11.61,-2.88,11.96187694,11.47352,6.19936,13.04123175,0.68352,0.19936,0.712,10.79,6,12.34601555
01/01/2021 22:00,11.776,-2.482,12.0347206,0.816,0.238,0.85,10.96,-2.72,11.29247537,10.916,6.388,12.64775079,0.816,0.238,0.85,10.1,6.15,11.82507928
01/01/2021 22:30,10.94616,-2.32112,11.18954945,0.71616,0.20888,0.746,10.23,-2.53,10.53820668,10.11616,6.20888,11.86957809,0.71616,0.20888,0.746,9.4,6,11.15168149
01/01/2021 23:00,9.80768,2.74224,10.18383362,0.72768,0.21224,0.758,9.08,2.53,9.425884574,9.78768,1.58224,9.914744737,0.72768,0.21224,0.758,9.06,1.37,9.162996235
01/01/2021 23:30,9.19112,2.85616,9.624673335,0.74112,0.21616,0.772,8.45,2.64,8.852801816,9.19112,1.38616,9.295059247,0.74112,0.21616,0.772,8.45,1.17,8.530615453
02/01/2021 00:00,8.81056,2.34808,9.118083527,0.85056,0.24808,0.886,7.96,2.1,8.232350819,8.75056,2.00808,8.978011227,0.85056,0.24808,0.886,7.9,1.76,8.093676544
02/01/2021 00:30,9.09264,-1.94048,9.297395592,0.75264,0.21952,0.784,8.34,-2.16,8.615172662,8.36264,6.25952,10.44582876,0.75264,0.21952,0.784,7.61,6.04,9.715642027
02/01/2021 01:00,9.38416,-1.87712,9.570059477,0.76416,0.22288,0.796,8.62,-2.1,8.872113615,8.63416,6.26288,10.66641387,0.76416,0.22288,0.796,7.87,6.04,9.92060986
02/01/2021 01:30,9.43728,-1.88496,9.62368578,0.73728,0.21504,0.768,8.7,-2.1,8.949860334,8.67728,6.18504,10.65597992,0.73728,0.21504,0.768,7.94,5.97,9.934007248
02/01/2021 02:00,9.23208,-1.75856,9.398076101,0.86208,0.25144,0.898,8.37,-2.01,8.607961431,8.47208,6.44144,10.64275757,0.86208,0.25144,0.898,7.61,6.19,9.809597341
02/01/2021 02:30,9.01032,-1.78824,9.186058393,0.76032,0.22176,0.792,8.25,-2.01,8.491324985,8.25032,6.41176,10.44884905,0.76032,0.22176,0.792,7.49,6.19,9.716799885
02/01/2021 03:00,8.798,-1.786,8.977449526,0.768,0.224,0.8,8.03,-2.01,8.277741238,8.088,6.414,10.32255492,0.768,0.224,0.8,7.32,6.19,9.586370533
02/01/2021 03:30,8.54616,1.01888,8.606681544,0.71616,0.20888,0.746,7.83,0.81,7.871785058,8.03616,3.49888,8.764817671,0.71616,0.20888,0.746,7.32,3.29,8.025366035
02/01/2021 04:00,8.33056,5.26808,9.856515449,0.85056,0.24808,0.886,7.48,5.02,9.008373882,8.17056,-0.81192,8.210801715,0.85056,0.24808,0.886,7.32,-1.06,7.396350451
02/01/2021 04:30,8.12224,5.24232,9.667093751,0.76224,0.22232,0.794,7.36,5.02,8.908984229,7.99224,-0.83768,8.036019413,0.76224,0.22232,0.794,7.23,-1.06,7.30729088
02/01/2021 05:00,8.05112,5.23616,9.604056685,0.74112,0.21616,0.772,7.31,5.02,8.867722368,7.97112,-0.94384,8.026804345,0.74112,0.21616,0.772,7.23,-1.16,7.322465432
02/01/2021 05:30,8.00312,5.22216,9.556196147,0.69312,0.20216,0.722,7.31,5.02,8.867722368,7.92312,-0.87784,7.971601696,0.69312,0.20216,0.722,7.23,-1.08,7.310218875
02/01/2021 06:00,8.24904,5.26472,9.785905048,0.83904,0.24472,0.874,7.41,5.02,8.950335189,8.06904,-0.83528,8.112157494,0.83904,0.24472,0.874,7.23,-1.08,7.310218875
02/01/2021 06:30,8.5588,5.6484,10.25463212,0.7488,0.2184,0.78,7.81,5.43,9.512150125,8.3488,-0.8116,8.388155697,0.7488,0.2184,0.78,7.6,-1.03,7.66947847
02/01/2021 07:00,8.86464,5.41552,10.38795934,0.70464,0.20552,0.734,8.16,5.21,9.681410021,8.62464,-0.82448,8.663958818,0.70464,0.20552,0.734,7.92,-1.03,7.986695186
02/01/2021 07:30,9.24008,5.40544,10.705039,0.67008,0.19544,0.698,8.57,5.21,10.02940676,9.05008,-0.83456,9.088478332,0.67008,0.19544,0.698,8.38,-1.03,8.443062241
02/01/2021 08:00,10.05912,2.27016,10.31210559,0.78912,0.23016,0.822,9.27,2.04,9.491812261,9.35912,2.41016,9.664470932,0.78912,0.23016,0.822,8.57,2.18,8.842923725
02/01/2021 08:30,10.57656,2.52608,10.87403796,0.70656,0.20608,0.736,9.87,2.32,10.13899896,9.94656,1.75608,10.10038974,0.70656,0.20608,0.736,9.24,1.55,9.369103479
02/01/2021 09:00,11.40848,2.72664,11.72979035,0.94848,0.27664,0.988,10.46,2.45,10.74309546,11.33848,0.87664,11.37231843,0.94848,0.27664,0.988,10.39,0.6,10.40730993
02/01/2021 09:30,12.63136,2.83248,12.94504532,1.79136,0.52248,1.866,10.84,2.31,11.08339749,12.55136,1.19248,12.60788033,1.79136,0.52248,1.866,10.76,0.67,10.78083948
02/01/2021 10:00,14.01472,3.05096,14.34296809,3.05472,0.89096,3.182,10.96,2.16,11.17081913,13.91472,1.56096,14.00200089,3.05472,0.89096,3.182,10.86,0.67,10.88064796
02/01/2021 10:30,14.47872,3.16296,14.82017708,3.19872,0.93296,3.332,11.28,2.23,11.49831727,14.37872,1.60296,14.46779422,3.19872,0.93296,3.332,11.18,0.67,11.20005804
02/01/2021 11:00,14.34016,2.97088,14.64466855,2.78016,0.81088,2.896,11.56,2.16,11.76006803,14.24016,1.48088,14.31695367,2.78016,0.81088,2.896,11.46,0.67,11.47956881
02/01/2021 11:30,14.15736,2.58048,14.39061219,1.64736,0.48048,1.716,12.51,2.1,12.68503449,14.03736,1.15048,14.08442686,1.64736,0.48048,1.716,12.39,0.67,12.40810219
02/01/2021 12:00,14.79208,1.52144,14.87011804,1.58208,0.46144,1.648,13.21,1.06,13.25246015,14.39208,1.24144,14.44552318,1.58208,0.46144,1.648,12.81,0.78,12.8337251
02/01/2021 12:30,15.38688,-0.24216,15.38878545,1.46688,0.42784,1.528,13.92,-0.67,13.93611495,14.43688,2.01784,14.57721449,1.46688,0.42784,1.528,12.97,1.59,13.06709608
02/01/2021 13:00,15.53176,-0.29032,15.5344731,1.30176,0.37968,1.356,14.23,-0.67,14.24576428,14.57176,1.96968,14.70427927,1.30176,0.37968,1.356,13.27,1.59,13.36491676
02/01/2021 13:30,15.9284,-0.0988,15.92870641,1.9584,0.5712,2.04,13.97,-0.67,13.98605734,14.9484,2.2512,15.11696279,1.9584,0.5712,2.04,12.99,1.68,13.0981869
02/01/2021 14:00,16.34456,0.85008,16.36665139,2.91456,0.85008,3.036,13.43,0,13.43,15.34456,2.53008,15.55174673,2.91456,0.85008,3.036,12.43,1.68,12.54301798
02/01/2021 14:30,15.13008,-0.26456,15.13239283,1.39008,0.40544,1.448,13.74,-0.67,13.75632582,14.13008,2.40544,14.33336326,1.39008,0.40544,1.448,12.74,2,12.8960304
02/01/2021 15:00,15.014,-0.418,15.01981758,0.864,0.252,0.9,14.15,-0.67,14.16585331,14.014,2.182,14.18285303,0.864,0.252,0.9,13.15,1.93,13.29087657
02/01/2021 15:30,15.11576,-0.38832,15.1207471,0.96576,0.28168,1.006,14.15,-0.67,14.16585331,14.11576,2.21168,14.28797427,0.96576,0.28168,1.006,13.15,1.93,13.29087657
02/01/2021 16:00,15.14648,-0.37936,15.15123,0.99648,0.29064,1.038,14.15,-0.67,14.16585331,14.14648,2.27064,14.32755047,0.99648,0.29064,1.038,13.15,1.98,13.29822921
02/01/2021 16:30,15.70112,-0.50384,15.70920189,0.74112,0.21616,0.772,14.96,-0.72,14.97731618,14.73112,1.99616,14.86575095,0.74112,0.21616,0.772,13.99,1.78,14.10278341
02/01/2021 17:00,16.64616,0.36888,16.6502467,0.71616,0.20888,0.746,15.93,0.16,15.9308035,15.92616,1.03888,15.96000764,0.71616,0.20888,0.746,15.21,0.83,15.23262945
02/01/2021 17:30,17.00312,2.76216,17.22601572,0.69312,0.20216,0.722,16.31,2.56,16.50968504,16.90312,-1.35784,16.95757044,0.69312,0.20216,0.722,16.21,-1.56,16.28489177
02/01/2021 18:00,17.12984,2.74912,17.34903684,0.81984,0.23912,0.854,16.31,2.51,16.50200594,17.02984,-1.19088,17.07142776,0.81984,0.23912,0.854,16.21,-1.43,16.27295302
02/01/2021 18:30,16.61384,2.86112,16.85840109,0.72384,0.21112,0.754,15.89,2.65,16.10945685,16.48384,-1.10888,16.52109548,0.72384,0.21112,0.754,15.76,-1.32,15.81518258
02/01/2021 19:00,15.98344,2.02392,16.11107093,0.73344,0.21392,0.764,15.25,1.81,15.35703747,15.70344,-0.21608,15.70492656,0.73344,0.21392,0.764,14.97,-0.43,14.97617441
02/01/2021 19:30,15.60424,-2.18168,15.75601579,0.71424,0.20832,0.744,14.89,-2.39,15.08059017,14.55424,4.22832,15.15600845,0.71424,0.20832,0.744,13.84,4.02,14.41200888
02/01/2021 20:00,14.74408,-1.85256,14.86000921,0.81408,0.23744,0.848,13.93,-2.09,14.08591495,13.74408,4.40744,14.43347714,0.81408,0.23744,0.848,12.93,4.17,13.58579405
02/01/2021 20:30,14.27456,-1.68992,14.37424408,0.75456,0.22008,0.786,13.52,-1.91,13.65424842,13.27456,4.49008,14.01337795,0.75456,0.22008,0.786,12.52,4.27,13.22812534
02/01/2021 21:00,13.66152,-1.69664,13.76647072,0.73152,0.21336,0.762,12.93,-1.91,13.07030987,12.69152,4.75336,13.55245775,0.73152,0.21336,0.762,11.96,4.54,12.79270104
02/01/2021 21:30,12.87544,-1.50008,12.96253043,0.68544,0.19992,0.714,12.19,-1.7,12.30796896,11.95544,4.90992,12.92439012,0.68544,0.19992,0.714,11.27,4.71,12.21462238
02/01/2021 22:00,12.35752,-1.25864,12.42145222,0.82752,0.24136,0.862,11.53,-1.5,11.62716216,11.47752,5.12136,12.56828523,0.82752,0.24136,0.862,10.65,4.88,11.71481541
02/01/2021 22:30,11.39536,-1.28552,11.46764105,0.73536,0.21448,0.766,10.66,-1.5,10.76501742,10.51536,5.30448,11.77753387,0.73536,0.21448,0.766,9.78,5.09,11.02526644
02/01/2021 23:00,10.26808,2.70944,10.61953539,0.71808,0.20944,0.748,9.55,2.5,9.87180328,9.98808,2.52944,10.30338822,0.71808,0.20944,0.748,9.27,2.32,9.555903934
02/01/2021 23:30,9.39808,4.41944,10.3853434,0.71808,0.20944,0.748,8.68,4.21,9.647098009,9.38808,1.02944,9.444352429,0.71808,0.20944,0.748,8.67,0.82,8.708691061
03/01/2021 00:00,9.30672,-0.80304,9.341301323,0.84672,0.24696,0.882,8.46,-1.05,8.524910557,8.55672,5.34696,10.08996722,0.84672,0.24696,0.882,7.71,5.1,9.244138684
03/01/2021 00:30,8.78072,2.44896,9.115835058,0.75072,0.21896,0.782,8.03,2.23,8.333894648,8.86072,2.39896,9.179725922,0.75072,0.21896,0.782,8.11,2.18,8.397886639
03/01/2021 01:00,9.05992,2.73456,9.463612883,0.76992,0.22456,0.802,8.29,2.51,8.661651113,9.14992,2.40456,9.4605996,0.76992,0.22456,0.802,8.38,2.18,8.658914482
03/01/2021 01:30,9.01768,2.72224,9.419614812,0.72768,0.21224,0.758,8.29,2.51,8.661651113,9.10768,2.39224,9.416615485,0.72768,0.21224,0.758,8.38,2.18,8.658914482
03/01/2021 02:00,8.80632,2.75976,9.228626507,0.85632,0.24976,0.892,7.95,2.51,8.336821936,9.01632,2.56976,9.375376942,0.85632,0.24976,0.892,8.16,2.32,8.483395547
03/01/2021 02:30,8.60032,2.73176,9.023747381,0.76032,0.22176,0.792,7.84,2.51,8.231992468,8.78032,2.54176,9.140818519,0.76032,0.22176,0.792,8.02,2.32,8.348820276
03/01/2021 03:00,8.45264,2.88952,8.932885805,0.75264,0.21952,0.784,7.7,2.67,8.149779138,8.62264,2.38952,8.947610094,0.75264,0.21952,0.784,7.87,2.17,8.163687892
03/01/2021 03:30,8.32232,3.00776,8.84915987,0.71232,0.20776,0.742,7.61,2.8,8.108766861,8.50232,2.02776,8.740781201,0.71232,0.20776,0.742,7.79,1.82,7.999781247
03/01/2021 04:00,8.264,2.922,8.765373922,0.864,0.252,0.9,7.4,2.67,7.866949854,8.444,1.992,8.675782385,0.864,0.252,0.9,7.58,1.74,7.777146006
03/01/2021 04:30,8.05184,2.62512,8.46896584,0.77184,0.22512,0.804,7.28,2.4,7.665402794,8.24184,2.23512,8.539536756,0.77184,0.22512,0.804,7.47,2.01,7.735696478
03/01/2021 05:00,7.80192,2.56056,8.2113594,0.72192,0.21056,0.752,7.08,2.35,7.459819033,7.97192,2.22056,8.275409065,0.72192,0.21056,0.752,7.25,2.01,7.523469944
03/01/2021 05:30,7.73112,2.70616,8.191063325,0.74112,0.21616,0.772,6.99,2.49,7.42025606,7.94112,2.22616,8.247252585,0.74112,0.21616,0.772,7.2,2.01,7.475299325
03/01/2021 06:00,7.90944,2.64192,8.339003681,0.82944,0.24192,0.864,7.08,2.4,7.475720701,8.10944,2.25192,8.416303274,0.82944,0.24192,0.864,7.28,2.01,7.55238373
03/01/2021 06:30,8.14112,2.61616,8.551147759,0.74112,0.21616,0.772,7.4,2.4,7.779460136,8.27112,2.17616,8.552607696,0.74112,0.21616,0.772,7.53,1.96,7.780906117
03/01/2021 07:00,8.4188,2.4884,8.778856873,0.7488,0.2184,0.78,7.67,2.27,7.998862419,8.5688,1.9784,8.794225378,0.7488,0.2184,0.78,7.82,1.76,8.015609771
03/01/2021 07:30,8.64656,2.47608,8.994107627,0.70656,0.20608,0.736,7.94,2.27,8.258117219,8.83656,1.96608,9.052638466,0.70656,0.20608,0.736,8.13,1.76,8.318323148
03/01/2021 08:00,9.05872,2.50296,9.398149648,0.79872,0.23296,0.832,8.26,2.27,8.566241883,9.23872,1.99296,9.451234671,0.79872,0.23296,0.832,8.44,1.76,8.621554384
03/01/2021 08:30,9.63344,2.23392,9.889062888,0.73344,0.21392,0.764,8.9,2.02,9.126357433,9.76344,1.89392,9.945435817,0.73344,0.21392,0.764,9.03,1.68,9.184949646
03/01/2021 09:00,10.29024,2.33632,10.55212919,0.81024,0.23632,0.844,9.48,2.1,9.709809473,10.41024,2.03632,10.60753016,0.81024,0.23632,0.844,9.6,1.8,9.767292358
03/01/2021 09:30,10.9072,2.9496,11.29898898,0.5472,0.1596,0.57,10.36,2.79,10.72910527,11.2472,0.3796,11.25360404,0.5472,0.1596,0.57,10.7,0.22,10.70226144
03/01/2021 10:00,11.53864,1.55752,11.64328483,0.36864,0.10752,0.384,11.17,1.45,11.26372052,11.62864,1.58752,11.73650238,0.36864,0.10752,0.384,11.26,1.48,11.35684815
03/01/2021 10:30,12.21,1.59,12.31309059,0.48,0.14,0.5,11.73,1.45,11.81928086,12.28,1.47,12.36767157,0.48,0.14,0.5,11.8,1.33,11.87471684
03/01/2021 11:00,12.79576,1.94168,12.94224073,0.72576,0.21168,0.756,12.07,1.73,12.19335065,12.92576,1.34168,12.99520592,0.72576,0.21168,0.756,12.2,1.13,12.25222021
03/01/2021 11:30,13.36272,1.84496,13.48948343,0.70272,0.20496,0.732,12.66,1.64,12.76578239,13.44272,1.18496,13.49484536,0.70272,0.20496,0.732,12.74,0.98,12.77763671
03/01/2021 12:00,13.99264,2.86952,14.28384119,1.23264,0.35952,1.284,12.76,2.51,13.00452614,14.02264,0.19952,14.02405936,1.23264,0.35952,1.284,12.79,-0.16,12.79100074
03/01/2021 12:30,15.16456,4.22008,15.74080542,2.19456,0.64008,2.286,12.97,3.58,13.45501022,15.17456,-0.95992,15.20489124,2.19456,0.64008,2.286,12.98,-1.6,13.07824147
03/01/2021 13:00,16.08768,4.72224,16.76642474,3.60768,1.05224,3.758,12.48,3.67,13.00843188,16.13768,-0.46776,16.14445772,3.60768,1.05224,3.758,12.53,-1.52,12.62185802
03/01/2021 13:30,15.78384,4.58112,16.43521419,3.12384,0.91112,3.254,12.66,3.67,13.1812177,15.88384,-0.60888,15.89550591,3.12384,0.91112,3.254,12.76,-1.52,12.85021401
03/01/2021 14:00,14.57328,3.95304,15.09990117,1.31328,0.38304,1.368,13.26,3.57,13.73217026,14.67328,-1.25696,14.7270192,1.31328,0.38304,1.368,13.36,-1.64,13.46028232
03/01/2021 14:30,14.35968,3.74824,14.8408124,0.91968,0.26824,0.958,13.44,3.48,13.88322729,14.45968,-1.48176,14.53540362,0.91968,0.26824,0.958,13.54,-1.75,13.65262246
03/01/2021 15:00,13.88248,3.58864,14.33881404,0.37248,0.10864,0.388,13.51,3.48,13.95100355,13.99248,-1.64136,14.08841933,0.37248,0.10864,0.388,13.62,-1.75,13.73196636
03/01/2021 15:30,14.06504,3.48272,14.48981328,0.21504,0.06272,0.224,13.85,3.42,14.26600505,14.18504,-1.68728,14.2850367,0.21504,0.06272,0.224,13.97,-1.75,14.07918321
03/01/2021 16:00,14.3276,3.2768,14.69753517,0.0576,0.0168,0.06,14.27,3.26,14.63763984,14.4576,-1.7932,14.56838234,0.0576,0.0168,0.06,14.4,-1.81,14.51330769
03/01/2021 16:30,15.20184,3.10512,15.51572459,0.05184,0.01512,0.054,15.15,3.09,15.46190803,15.31184,-1.79488,15.41668052,0.05184,0.01512,0.054,15.26,-1.81,15.36696782
03/01/2021 17:00,16.18144,2.94792,16.44777288,0.06144,0.01792,0.064,16.12,2.93,16.38411731,16.19144,-1.79208,16.29031246,0.06144,0.01792,0.064,16.13,-1.81,16.23123532
03/01/2021 17:30,16.53104,2.87072,16.77844799,0.07104,0.02072,0.074,16.46,2.85,16.70491245,16.59104,-1.95928,16.70632774,0.07104,0.02072,0.074,16.52,-1.98,16.63823308
03/01/2021 18:00,16.19376,2.94568,16.45949251,0.05376,0.01568,0.056,16.14,2.93,16.40379529,16.28376,-1.86432,16.39013511,0.05376,0.01568,0.056,16.23,-1.88,16.33852196
03/01/2021 18:30,15.50456,3.26008,15.843595,0.03456,0.01008,0.036,15.47,3.25,15.80770066,15.55456,-1.86992,15.66655475,0.03456,0.01008,0.036,15.52,-1.88,15.63345131
03/01/2021 19:00,14.59488,3.37184,14.97931331,0.07488,0.02184,0.078,14.52,3.35,14.90143953,14.70488,-1.85816,14.82181684,0.07488,0.02184,0.078,14.63,-1.88,14.7502983
03/01/2021 19:30,14.13152,-1.17664,14.18042098,0.01152,0.00336,0.012,14.12,-1.18,14.16922016,13.36152,3.01336,13.69710025,0.01152,0.00336,0.012,13.35,3.01,13.68512331
03/01/2021 20:00,13.49728,-1.17496,13.54832456,0.01728,0.00504,0.018,13.48,-1.18,13.53154832,12.60728,3.73504,13.14891755,0.01728,0.00504,0.018,12.59,3.73,13.13091771
03/01/2021 20:30,13.11192,-1.00944,13.15071919,0.00192,0.00056,0.002,13.11,-1.01,13.14884786,12.24192,3.73056,12.7977218,0.00192,0.00056,0.002,12.24,3.73,12.79572194
03/01/2021 21:00,12.33384,-0.85888,12.36370834,0.00384,0.00112,0.004,12.33,-0.86,12.3599555,11.52384,3.90112,12.16624945,0.00384,0.00112,0.004,11.52,3.9,12.16225308
03/01/2021 21:30,11.63224,-0.84768,11.66308573,0.04224,0.01232,0.044,11.59,-0.86,11.62186302,10.87224,4.07232,11.60988341,0.04224,0.01232,0.044,10.83,4.06,11.56600623
03/01/2021 22:00,10.6676,2.0968,10.87171836,0.0576,0.0168,0.06,10.61,2.08,10.81196097,10.3576,1.3468,10.44479526,0.0576,0.0168,0.06,10.3,1.33,10.38551395
03/01/2021 22:30,9.52992,4.80456,10.6725429,0.04992,0.01456,0.052,9.48,4.79,10.62141704,9.62992,-0.99544,9.68123236,0.04992,0.01456,0.052,9.58,-1.01,9.633093999
03/01/2021 23:00,8.72496,4.36728,9.7569494,0.02496,0.00728,0.026,8.7,4.36,9.731371948,8.77496,-1.16272,8.851657517,0.02496,0.00728,0.026,8.75,-1.17,8.827876302
03/01/2021 23:30,8.28496,3.20728,8.884098559,0.02496,0.00728,0.026,8.26,3.2,8.858193947,7.83496,1.94728,8.07332011,0.02496,0.00728,0.026,7.81,1.94,8.047341176
04/01/2021 00:00,7.96112,-0.75384,7.996730982,0.02112,0.00616,0.022,7.94,-0.76,7.976289864,7.18112,4.28616,8.362993005,0.02112,0.00616,0.022,7.16,4.28,8.341702464
04/01/2021 00:30,8.0888,-0.6716,8.116633046,0.0288,0.0084,0.03,8.06,-0.68,8.088634001,7.3788,4.1984,8.489596692,0.0288,0.0084,0.03,7.35,4.19,8.460413701
04/01/2021 01:00,8.41224,-0.66768,8.438695302,0.04224,0.01232,0.044,8.37,-0.68,8.397577032,7.71224,4.03232,8.70277257,0.04224,0.01232,0.044,7.67,4.02,8.659636251
04/01/2021 01:30,8.53264,-0.67048,8.558942037,0.03264,0.00952,0.034,8.5,-0.68,8.527156619,7.83264,4.02952,8.808364252,0.03264,0.00952,0.034,7.8,4.02,8.774987179
04/01/2021 02:00,8.36072,-0.67104,8.387605952,0.03072,0.00896,0.032,8.33,-0.68,8.357709016,7.67072,4.02896,8.664436739,0.03072,0.00896,0.032,7.64,4.02,8.633075929
04/01/2021 02:30,8.21264,-0.67048,8.239963544,0.03264,0.00952,0.034,8.18,-0.68,8.208215397,7.57264,4.12952,8.625416628,0.03264,0.00952,0.034,7.54,4.12,8.59220577
04/01/2021 03:00,8.06496,-0.82272,8.106814911,0.02496,0.00728,0.026,8.04,-0.83,8.0827285,7.42496,4.28728,8.573843992,0.02496,0.00728,0.026,7.4,4.28,8.548590527
04/01/2021 03:30,7.7292,1.4056,7.855968686,0.0192,0.0056,0.02,7.71,1.4,7.836076825,7.7092,2.3556,8.061055514,0.0192,0.0056,0.02,7.69,2.35,8.041057144
04/01/2021 04:00,7.44688,2.20784,7.767276176,0.02688,0.00784,0.028,7.42,2.2,7.739276452,7.63688,1.65784,7.814753329,0.02688,0.00784,0.028,7.61,1.65,7.786822202
04/01/2021 04:30,7.3092,2.2056,7.634728286,0.0192,0.0056,0.02,7.29,2.2,7.614729148,7.5492,1.6556,7.728611259,0.0192,0.0056,0.02,7.53,1.65,7.708657471
04/01/2021 05:00,7.23496,2.20728,7.564174192,0.02496,0.00728,0.026,7.21,2.2,7.538176172,7.47496,1.65728,7.656474646,0.02496,0.00728,0.026,7.45,1.65,7.630530781
04/01/2021 05:30,7.42032,2.21176,7.742934276,0.04032,0.01176,0.042,7.38,2.2,7.700935008,7.70032,1.66176,7.877586839,0.04032,0.01176,0.042,7.66,1.65,7.835693971
04/01/2021 06:00,7.83416,2.05288,8.098665273,0.04416,0.01288,0.046,7.79,2.04,8.052682783,8.08416,1.66288,8.253412191,0.04416,0.01288,0.046,8.04,1.65,8.207563585
04/01/2021 06:30,9.00568,2.53624,9.356002651,0.05568,0.01624,0.058,8.95,2.52,9.298005162,9.36568,0.66624,9.389347027,0.05568,0.01624,0.058,9.31,0.65,9.332663071
04/01/2021 07:00,10.1668,1.2824,10.24735927,0.0768,0.0224,0.08,10.09,1.26,10.16836762,10.3868,1.2924,10.46689601,0.0768,0.0224,0.08,10.31,1.27,10.38792568
04/01/2021 07:30,11.3156,1.1108,11.36999033,0.1056,0.0308,0.11,11.21,1.08,11.26190481,11.5056,1.1708,11.56501639,0.1056,0.0308,0.11,11.4,1.14,11.45685821
04/01/2021 08:00,12.62336,-1.02152,12.66462478,0.06336,0.01848,0.066,12.56,-1.04,12.60298377,12.03336,2.71848,12.33660757,0.06336,0.01848,0.066,11.97,2.7,12.27073347
04/01/2021 08:30,13.76176,-2.24032,13.94292193,0.10176,0.02968,0.106,13.66,-2.27,13.84732826,12.91176,3.01968,13.26016642,0.10176,0.02968,0.106,12.81,2.99,13.15432248
04/01/2021 09:00,14.61688,-2.64216,14.85376014,0.26688,0.07784,0.278,14.35,-2.72,14.60550923,13.73688,2.75784,14.01097975,0.26688,0.07784,0.278,13.47,2.68,13.7340198
04/01/2021 09:30,15.13416,-2.49712,15.33878767,0.52416,0.15288,0.546,14.61,-2.65,14.84838712,14.28416,2.75288,14.54701259,0.52416,0.15288,0.546,13.76,2.6,14.00348528
04/01/2021 10:00,15.464,-2.668,15.69246698,0.624,0.182,0.65,14.84,-2.85,15.11119122,14.634,2.782,14.89608942,0.624,0.182,0.65,14.01,2.6,14.24921401
04/01/2021 10:30,15.93496,-2.56272,16.13971759,0.98496,0.28728,1.026,14.95,-2.85,15.21923126,15.12496,2.80728,15.3832778,0.98496,0.28728,1.026,14.14,2.52,14.36279917
04/01/2021 11:00,16.1472,-2.6704,16.36652388,1.2672,0.3696,1.32,14.88,-3.04,15.18736317,15.4072,2.7496,15.65062657,1.2672,0.3696,1.32,14.14,2.38,14.33889814
04/01/2021 11:30,16.61184,-2.53488,16.80413178,1.73184,0.50512,1.804,14.88,-3.04,15.18736317,15.87184,2.80512,16.11781633,1.73184,0.50512,1.804,14.14,2.3,14.3258368
