Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/01/2021 12:00,17.76568,-2.26376,17.90932704,2.93568,0.85624,3.058,14.83,-3.12,15.15464615,17.07568,3.15624,17.36492725,2.93568,0.85624,3.058,14.14,2.3,14.3258368
04/01/2021 12:30,16.68744,-2.79408,16.91973808,1.11744,0.32592,1.164,15.57,-3.12,15.87952455,15.94744,2.44592,16.13391977,1.11744,0.32592,1.164,14.83,2.12,14.98076433
04/01/2021 13:00,17.05648,-2.41936,17.22721141,1.95648,0.57064,2.038,15.1,-2.99,15.39318356,16.35648,2.97064,16.62405306,1.95648,0.57064,2.038,14.4,2.4,14.59863007
04/01/2021 13:30,16.74104,-1.06928,16.77515365,1.75104,0.51072,1.824,14.99,-1.58,15.07303884,16.27104,1.89072,16.38052395,1.75104,0.51072,1.824,14.52,1.38,14.58543109
04/01/2021 14:00,15.95704,1.16872,15.99978225,1.12704,0.32872,1.174,14.83,0.84,14.85377057,15.99704,-0.67128,16.01111819,1.12704,0.32872,1.174,14.87,-1,14.90358682
04/01/2021 14:30,16.14784,1.49312,16.21672421,1.82784,0.53312,1.904,14.32,0.96,14.3521427,16.20784,-0.40688,16.21294633,1.82784,0.53312,1.904,14.38,-0.94,14.41069048
04/01/2021 15:00,15.4856,1.1108,15.52538837,0.8256,0.2408,0.86,14.66,0.87,14.68579245,15.5156,-0.6092,15.52755512,0.8256,0.2408,0.86,14.69,-0.85,14.71457101
04/01/2021 15:30,15.33808,1.00944,15.37126108,0.47808,0.13944,0.498,14.86,0.87,14.88544591,15.40808,-0.77056,15.42733587,0.47808,0.13944,0.498,14.93,-0.91,14.95770704
04/01/2021 16:00,15.44824,1.07032,15.48527378,0.13824,0.04032,0.144,15.31,1.03,15.34460817,15.47824,-1.13968,15.52014124,0.13824,0.04032,0.144,15.34,-1.18,15.38531768
04/01/2021 16:30,16.63448,0.74464,16.65113851,0.08448,0.02464,0.088,16.55,0.72,16.56565423,16.51448,-1.48536,16.58114423,0.08448,0.02464,0.088,16.43,-1.51,16.49924241
04/01/2021 17:00,17.39688,0.79784,17.4151653,0.02688,0.00784,0.028,17.37,0.79,17.3879556,17.23688,-1.56216,17.30752368,0.02688,0.00784,0.028,17.21,-1.57,17.28146406
04/01/2021 17:30,18.17224,0.69232,18.18542311,0.04224,0.01232,0.044,18.13,0.68,18.14274786,17.97224,-1.55768,18.03961689,0.04224,0.01232,0.044,17.93,-1.57,17.9986055
04/01/2021 18:00,18.1972,0.6996,18.21064326,0.0672,0.0196,0.07,18.13,0.68,18.14274786,17.9972,-1.5504,18.06385751,0.0672,0.0196,0.07,17.93,-1.57,17.9986055
04/01/2021 18:30,17.64336,0.79848,17.66141904,0.06336,0.01848,0.066,17.58,0.78,17.59729525,17.47336,-1.55152,17.54210717,0.06336,0.01848,0.066,17.41,-1.57,17.48064644
04/01/2021 19:00,16.81568,1.00624,16.84575949,0.05568,0.01624,0.058,16.76,0.99,16.7892138,16.65568,-1.36376,16.71141878,0.05568,0.01624,0.058,16.6,-1.38,16.65726268
04/01/2021 19:30,15.88952,1.27736,15.94078086,0.05952,0.01736,0.062,15.83,1.26,15.88006612,15.77952,-1.08264,15.8166166,0.05952,0.01736,0.062,15.72,-1.1,15.75843901
04/01/2021 20:00,14.84608,1.57344,14.92922653,0.04608,0.01344,0.048,14.8,1.56,14.88198911,14.79608,-0.88656,14.82261691,0.04608,0.01344,0.048,14.75,-0.9,14.77743212
04/01/2021 20:30,13.90488,1.76184,14.01605394,0.07488,0.02184,0.078,13.83,1.74,13.93902794,13.83488,-0.67816,13.8514911,0.07488,0.02184,0.078,13.76,-0.7,13.77779373
04/01/2021 21:00,13.49256,1.86408,13.6207184,0.08256,0.02408,0.086,13.41,1.84,13.53564553,13.40256,-0.67592,13.41959323,0.08256,0.02408,0.086,13.32,-0.7,13.33838071
04/01/2021 21:30,12.7564,2.0852,12.92570308,0.0864,0.0252,0.09,12.67,2.06,12.8363741,12.7764,-0.6748,12.79420775,0.0864,0.0252,0.09,12.69,-0.7,12.70929188
04/01/2021 22:00,11.92528,2.20904,12.1281557,0.06528,0.01904,0.068,11.86,2.19,12.06050165,12.04528,-0.47096,12.05448355,0.06528,0.01904,0.068,11.98,-0.49,11.99001668
04/01/2021 22:30,10.888,0.684,10.90946378,0.048,0.014,0.05,10.84,0.67,10.86068598,10.778,2.324,11.02570905,0.048,0.014,0.05,10.73,2.31,10.9758371
04/01/2021 23:00,9.64144,2.71792,10.01720791,0.06144,0.01792,0.064,9.58,2.7,9.953210537,9.91144,0.96792,9.95858986,0.06144,0.01792,0.064,9.85,0.95,9.89570614
04/01/2021 23:30,8.96032,2.63176,9.338816585,0.04032,0.01176,0.042,8.92,2.62,9.296816659,9.23032,1.06176,9.291186232,0.04032,0.01176,0.042,9.19,1.05,9.249789187
05/01/2021 00:00,8.44256,2.70408,8.865036266,0.08256,0.02408,0.086,8.36,2.68,8.77906601,8.70256,0.97408,8.756904841,0.08256,0.02408,0.086,8.62,0.95,8.672191188
05/01/2021 00:30,8.4272,2.8496,8.89594964,0.0672,0.0196,0.07,8.36,2.83,8.82601269,8.7472,0.8496,8.788363215,0.0672,0.0196,0.07,8.68,0.83,8.71959288
05/01/2021 01:00,8.84296,2.55128,9.203639019,0.07296,0.02128,0.076,8.77,2.53,9.127639344,9.10296,0.85128,9.142677857,0.07296,0.02128,0.076,9.03,0.83,9.068064843
05/01/2021 01:30,8.95336,2.54848,9.30899595,0.06336,0.01848,0.066,8.89,2.53,9.242997349,9.20336,0.84848,9.242388955,0.06336,0.01848,0.066,9.14,0.83,9.177608621
05/01/2021 02:00,8.7452,2.6536,9.138934074,0.1152,0.0336,0.12,8.63,2.62,9.01894118,8.9552,0.9536,9.005829223,0.1152,0.0336,0.12,8.84,0.92,8.887744371
05/01/2021 02:30,8.54176,2.76968,8.979576337,0.10176,0.02968,0.106,8.44,2.74,8.873623837,8.73176,1.05968,8.795825965,0.10176,0.02968,0.106,8.63,1.03,8.691248472
05/01/2021 03:00,8.50912,2.87016,8.980141513,0.06912,0.02016,0.072,8.44,2.85,8.908204084,8.51912,1.18016,8.600475754,0.06912,0.02016,0.072,8.45,1.16,8.529249674
05/01/2021 03:30,8.31728,2.85504,8.793656805,0.01728,0.00504,0.018,8.3,2.85,8.775676612,8.37728,1.16504,8.457903901,0.01728,0.00504,0.018,8.36,1.16,8.440094786
05/01/2021 04:00,8.12112,2.97616,8.649284271,0.02112,0.00616,0.022,8.1,2.97,8.627334467,8.18112,1.16616,8.263815922,0.02112,0.00616,0.022,8.16,1.16,8.242038583
05/01/2021 04:30,8.10768,2.91224,8.614848623,0.00768,0.00224,0.008,8.1,2.91,8.60686354,8.08768,1.16224,8.170763098,0.00768,0.00224,0.008,8.08,1.16,8.162842642
05/01/2021 05:00,7.99536,3.00448,8.541234197,0.01536,0.00448,0.016,7.98,3,8.525280054,8.09536,1.16448,8.178683708,0.01536,0.00448,0.016,8.08,1.16,8.162842642
05/01/2021 05:30,8.13992,2.85456,8.625938233,0.04992,0.01456,0.052,8.09,2.84,8.574013063,8.30992,1.17456,8.392518192,0.04992,0.01456,0.052,8.26,1.16,8.341055089
05/01/2021 06:00,8.57536,2.68448,8.985723788,0.01536,0.00448,0.016,8.56,2.68,8.969726863,8.76536,1.00448,8.822727243,0.01536,0.00448,0.016,8.75,1,8.806957477
05/01/2021 06:30,9.86456,-1.57992,9.990279836,0.03456,0.01008,0.036,9.83,-1.59,9.957760792,9.50456,4.49008,10.51177812,0.03456,0.01008,0.036,9.47,4.48,10.47622547
05/01/2021 07:00,10.8396,-0.9672,10.8826653,0.0096,0.0028,0.01,10.83,-0.97,10.87335275,10.5396,3.3128,11.04797773,0.0096,0.0028,0.01,10.53,3.31,11.03797989
05/01/2021 07:30,11.85536,3.02448,12.23507417,0.01536,0.00448,0.016,11.84,3.02,12.21908344,11.83536,-1.32552,11.90935555,0.01536,0.00448,0.016,11.82,-1.33,11.89459121
05/01/2021 08:00,12.7492,3.2456,13.15583597,0.0192,0.0056,0.02,12.73,3.24,13.1358479,12.7292,-2.0344,12.89074536,0.0192,0.0056,0.02,12.71,-2.04,12.87267261
05/01/2021 08:30,13.91184,1.46512,13.98877653,0.05184,0.01512,0.054,13.86,1.45,13.93564136,13.56184,-1.05488,13.60280398,0.05184,0.01512,0.054,13.51,-1.07,13.55230608
05/01/2021 09:00,14.38832,2.79576,14.65742223,0.32832,0.09576,0.342,14.06,2.7,14.31689911,14.32832,-2.41424,14.53028936,0.32832,0.09576,0.342,14,-2.51,14.22322397
05/01/2021 09:30,15.16576,3.13168,15.48572556,1.20576,0.35168,1.256,13.96,2.78,14.23411395,15.08576,-2.15832,15.23937335,1.20576,0.35168,1.256,13.88,-2.51,14.10512318
05/01/2021 10:00,15.62112,3.44616,15.99673119,1.94112,0.56616,2.022,13.68,2.88,13.97987124,15.62112,-1.94384,15.74159789,1.94112,0.56616,2.022,13.68,-2.51,13.90836079
05/01/2021 10:30,16.01472,3.53096,16.39935777,2.57472,0.75096,2.682,13.44,2.78,13.72450363,16.00472,-1.80904,16.10663491,2.57472,0.75096,2.682,13.43,-2.56,13.67181407
05/01/2021 11:00,16.7708,3.6544,17.1643343,3.5808,1.0444,3.73,13.19,2.61,13.44575026,16.7708,-1.5156,16.83914416,3.5808,1.0444,3.73,13.19,-2.56,13.43613412
05/01/2021 11:30,17.70888,0.87384,17.73042659,4.29888,1.25384,4.478,13.41,-0.38,13.41538296,17.18888,1.42384,17.24775104,4.29888,1.25384,4.478,12.89,0.17,12.89112098
05/01/2021 12:00,18.26496,-0.53272,18.27272707,5.06496,1.47728,5.276,13.2,-2.01,13.35215713,17.43496,3.30728,17.74587082,5.06496,1.47728,5.276,12.37,1.83,12.50463114
05/01/2021 12:30,17.99312,-0.80784,18.01124573,4.29312,1.25216,4.472,13.7,-2.06,13.85401025,17.22312,2.96216,17.4759908,4.29312,1.25216,4.472,12.93,1.71,13.0425841
05/01/2021 13:00,18.21696,-0.58672,18.2264059,4.77696,1.39328,4.976,13.44,-1.98,13.58506533,17.40696,3.21328,17.70105717,4.77696,1.39328,4.976,12.63,1.82,12.76045846
05/01/2021 13:30,17.41824,-0.83968,17.43846746,3.49824,1.02032,3.644,13.92,-1.86,14.04371746,16.63824,2.84032,16.87893504,3.49824,1.02032,3.644,13.14,1.82,13.26544383
05/01/2021 14:00,16.2816,-1.3812,16.34007993,1.6416,0.4788,1.71,14.64,-1.86,14.75768274,15.4316,2.2088,15.58887668,1.6416,0.4788,1.71,13.79,1.73,13.89809339
05/01/2021 14:30,16.23304,-1.51328,16.30342308,1.46304,0.42672,1.524,14.77,-1.94,14.89686209,15.33304,2.01672,15.46509862,1.46304,0.42672,1.524,13.87,1.59,13.96083808
05/01/2021 15:00,16.05776,-1.53232,16.13070553,1.39776,0.40768,1.456,14.66,-1.94,14.78780579,15.21776,1.99768,15.34832059,1.39776,0.40768,1.456,13.82,1.59,13.91116458
05/01/2021 15:30,15.8204,-1.7328,15.91501342,0.7104,0.2072,0.74,15.11,-1.94,15.23403098,14.8904,1.8972,15.01077546,0.7104,0.2072,0.74,14.18,1.69,14.28035364
05/01/2021 16:00,15.73088,-1.98016,15.85501874,0.17088,0.04984,0.178,15.56,-2.03,15.69186095,14.83088,1.73984,14.93258333,0.17088,0.04984,0.178,14.66,1.69,14.75708982
05/01/2021 16:30,16.22688,-2.02216,16.35239327,0.02688,0.00784,0.028,16.2,-2.03,16.32669287,15.34688,1.69784,15.44051121,0.02688,0.00784,0.028,15.32,1.69,15.41293288
05/01/2021 17:00,17.30224,0.36232,17.30603319,0.04224,0.01232,0.044,17.26,0.35,17.2635483,16.98224,-1.65768,17.06295339,0.04224,0.01232,0.044,16.94,-1.67,17.02211796
05/01/2021 17:30,17.95376,-1.57432,18.0226519,0.05376,0.01568,0.056,17.9,-1.59,17.97047857,17.28376,0.50568,17.29115589,0.05376,0.01568,0.056,17.23,0.49,17.23696609
05/01/2021 18:00,18.25304,-2.48328,18.4211875,0.02304,0.00672,0.024,18.23,-2.49,18.39926629,17.40304,1.31672,17.45278066,0.02304,0.00672,0.024,17.38,1.31,17.42930004
05/01/2021 18:30,17.74304,-2.33328,17.89580018,0.02304,0.00672,0.024,17.72,-2.34,17.87383563,16.84304,1.45672,16.905917,0.02304,0.00672,0.024,16.82,1.45,16.88238431
05/01/2021 19:00,16.80648,-2.05936,16.93218041,0.03648,0.01064,0.038,16.77,-2.07,16.89727197,15.94648,1.79064,16.04670109,0.03648,0.01064,0.038,15.91,1.78,16.00926294
05/01/2021 19:30,15.99072,-1.90104,16.1033251,0.03072,0.00896,0.032,15.96,-1.91,16.07388254,15.18072,1.96896,15.30787586,0.03072,0.00896,0.032,15.15,1.96,15.27625936
05/01/2021 20:00,14.97648,-1.52936,15.05436466,0.03648,0.01064,0.038,14.94,-1.54,15.0191611,14.19648,2.27064,14.37692076,0.03648,0.01064,0.038,14.16,2.26,14.33921895
05/01/2021 20:30,14.46608,-1.21656,14.51714465,0.04608,0.01344,0.048,14.42,-1.23,14.47236332,13.74608,2.44344,13.96155845,0.04608,0.01344,0.048,13.7,2.43,13.91383844
05/01/2021 21:00,13.82496,-0.94272,13.85706462,0.02496,0.00728,0.026,13.8,-0.95,13.83266063,13.10496,2.29728,13.30479132,0.02496,0.00728,0.026,13.08,2.29,13.27894951
05/01/2021 21:30,12.49224,1.50232,12.58225042,0.04224,0.01232,0.044,12.45,1.49,12.53884365,12.55224,1.19232,12.60874125,0.04224,0.01232,0.044,12.51,1.18,12.56552824
05/01/2021 22:00,11.67032,2.04176,11.84758004,0.04032,0.01176,0.042,11.63,2.03,11.80583754,11.84032,0.86176,11.87163881,0.04032,0.01176,0.042,11.8,0.85,11.8305748
05/01/2021 22:30,10.87688,2.03784,11.06613349,0.02688,0.00784,0.028,10.85,2.03,11.03826979,10.98688,0.85784,11.02031858,0.02688,0.00784,0.028,10.96,0.85,10.99291135
05/01/2021 23:00,9.94496,2.09728,10.16370074,0.02496,0.00728,0.026,9.92,2.09,10.13777589,10.07496,0.95728,10.12033616,0.02496,0.00728,0.026,10.05,0.95,10.09480064
05/01/2021 23:30,9.17192,2.18056,9.427563757,0.00192,0.00056,0.002,9.17,2.18,9.425566296,9.35192,0.95056,9.400104893,0.00192,0.00056,0.002,9.35,0.95,9.398138113
06/01/2021 00:00,8.64384,1.66112,8.802004863,0.00384,0.00112,0.004,8.64,1.66,8.798022505,8.81384,1.20112,8.895305773,0.00384,0.00112,0.004,8.81,1.2,8.891349729
06/01/2021 00:30,8.85384,1.66112,9.008318511,0.00384,0.00112,0.004,8.85,1.66,9.004337844,9.00384,1.20112,9.083601929,0.00384,0.00112,0.004,9,1.2,9.07964757
06/01/2021 01:00,9.23,1.66,9.378086159,0,0,0,9.23,1.66,9.378086159,9.38,1.01,9.434219629,0,0,0,9.38,1.01,9.434219629
06/01/2021 01:30,9.23768,1.66224,9.386041423,0.00768,0.00224,0.008,9.23,1.66,9.378086159,9.45768,1.01224,9.511694949,0.00768,0.00224,0.008,9.45,1.01,9.503820284
06/01/2021 02:00,9.18344,1.66392,9.332963088,0.01344,0.00392,0.014,9.17,1.66,9.31903965,9.35344,1.12392,9.420723751,0.01344,0.00392,0.014,9.34,1.12,9.406912352
06/01/2021 02:30,9.11536,0.90448,9.160124017,0.01536,0.00448,0.016,9.1,0.9,9.144397192,9.16536,1.95448,9.371436176,0.01536,0.00448,0.016,9.15,1.95,9.355479678
06/01/2021 03:00,9.10384,-2.38888,9.412048151,0.00384,0.00112,0.004,9.1,-2.39,9.40861839,8.60384,5.58112,10.25548454,0.00384,0.00112,0.004,8.6,5.58,10.25165353
06/01/2021 03:30,8.31344,2.12392,8.580461573,0.01344,0.00392,0.014,8.3,2.12,8.566469518,8.48344,1.82392,8.677294417,0.01344,0.00392,0.014,8.47,1.82,8.663330768
06/01/2021 04:00,8.16224,2.13232,8.436169178,0.04224,0.01232,0.044,8.12,2.12,8.392186843,8.34224,1.83232,8.541098571,0.04224,0.01232,0.044,8.3,1.82,8.497199539
06/01/2021 04:30,8.1488,2.1284,8.422174779,0.0288,0.0084,0.03,8.12,2.12,8.392186843,8.3288,1.8284,8.527130584,0.0288,0.0084,0.03,8.3,1.82,8.497199539
06/01/2021 05:00,8.18152,2.12336,8.452569266,0.01152,0.00336,0.012,8.17,2.12,8.440574625,8.31152,1.82336,8.509171899,0.01152,0.00336,0.012,8.3,1.82,8.497199539
06/01/2021 05:30,8.36768,2.01224,8.606229046,0.00768,0.00224,0.008,8.36,2.01,8.598238192,8.51768,1.68224,8.68221193,0.00768,0.00224,0.008,8.51,1.68,8.674243483
06/01/2021 06:00,8.68576,1.86168,8.883033221,0.00576,0.00168,0.006,8.68,1.86,8.877049059,8.74576,1.68168,8.905973591,0.00576,0.00168,0.006,8.74,1.68,8.9
06/01/2021 06:30,10.01384,1.42112,10.11417686,0.00384,0.00112,0.004,10.01,1.42,10.1102176,10.02384,1.04112,10.07776261,0.00384,0.00112,0.004,10.02,1.04,10.07382748
06/01/2021 07:00,10.8896,1.4928,10.99144395,0.0096,0.0028,0.01,10.88,1.49,10.98155271,10.9096,0.7028,10.93221387,0.0096,0.0028,0.01,10.9,0.7,10.92245394
06/01/2021 07:30,12.13152,2.41336,12.36923943,0.01152,0.00336,0.012,12.12,2.41,12.3572853,12.08152,-1.19664,12.14063725,0.01152,0.00336,0.012,12.07,-1.2,12.12950535
06/01/2021 08:00,13.52768,-1.84776,13.65329056,0.00768,0.00224,0.008,13.52,-1.85,13.64598476,12.65768,2.51224,12.90458108,0.00768,0.00224,0.008,12.65,2.51,12.89661196
06/01/2021 08:30,14.23384,0.68112,14.25012721,0.00384,0.00112,0.004,14.23,0.68,14.2462381,13.84384,-0.84888,13.8698415,0.00384,0.00112,0.004,13.84,-0.85,13.86607731
06/01/2021 09:00,14.72368,0.34024,14.72761067,0.10368,0.03024,0.108,14.62,0.31,14.62328622,14.28368,-0.25976,14.28604178,0.10368,0.03024,0.108,14.18,-0.29,14.18296513
06/01/2021 09:30,15.12632,1.68976,15.22040885,0.37632,0.10976,0.392,14.75,1.58,14.83438236,14.85632,-1.54024,14.93594936,0.37632,0.10976,0.392,14.48,-1.65,14.57370577
06/01/2021 10:00,15.36688,1.53784,15.44363794,0.50688,0.14784,0.528,14.86,1.39,14.92486851,15.05688,-1.45216,15.12674466,0.50688,0.14784,0.528,14.55,-1.6,14.63770815
06/01/2021 10:30,15.9996,1.5328,16.07285525,1.2096,0.3528,1.26,14.79,1.18,14.83699767,15.6896,-1.2472,15.73909324,1.2096,0.3528,1.26,14.48,-1.6,14.5681296
06/01/2021 11:00,16.45392,-1.45344,16.51798932,1.39392,0.40656,1.452,15.06,-1.86,15.17442585,15.87392,1.36656,15.93263388,1.39392,0.40656,1.452,14.48,0.96,14.51178831
06/01/2021 11:30,16.59552,-1.14464,16.63494769,1.35552,0.39536,1.412,15.24,-1.54,15.31761078,16.23552,1.06536,16.27043643,1.35552,0.39536,1.412,14.88,0.67,14.89507637
06/01/2021 12:00,19.07072,-0.13104,19.0711702,4.83072,1.40896,5.032,14.24,-1.54,14.32303041,18.67072,2.07896,18.78610817,4.83072,1.40896,5.032,13.84,0.67,13.85620799
06/01/2021 12:30,18.07616,-0.56112,18.08486704,3.35616,0.97888,3.496,14.72,-1.54,14.80033783,17.64616,1.64888,17.72302931,3.35616,0.97888,3.496,14.29,0.67,14.30569817
06/01/2021 13:00,17.096,-0.452,17.10197416,2.016,0.588,2.1,15.08,-1.04,15.11581953,16.706,1.258,16.75329818,2.016,0.588,2.1,14.69,0.67,14.70527116
06/01/2021 13:30,17.37104,0.88072,17.39335213,2.71104,0.79072,2.824,14.66,0.09,14.66027626,17.28104,-0.50928,17.28854273,2.71104,0.79072,2.824,14.57,-1.3,14.62788091
06/01/2021 14:00,16.9552,4.5736,17.56122501,3.2352,0.9436,3.37,13.72,3.63,14.19208582,17.4852,-2.8464,17.71536655,3.2352,0.9436,3.37,14.25,-3.79,14.7453925
06/01/2021 14:30,16.27984,1.37912,16.33815052,2.49984,0.72912,2.604,13.78,0.65,13.79532167,16.24984,0.10912,16.25020637,2.49984,0.72912,2.604,13.75,-0.62,13.76397108
06/01/2021 15:00,15.74088,-0.71016,15.75689152,1.61088,0.46984,1.678,14.13,-1.18,14.17918545,15.36088,1.89984,15.47792061,1.61088,0.46984,1.678,13.75,1.43,13.82416001
06/01/2021 15:30,15.4148,-0.7236,15.43177423,0.8448,0.2464,0.88,14.57,-0.97,14.60225325,15.0348,1.2764,15.08888359,0.8448,0.2464,0.88,14.19,1.03,14.22733285
06/01/2021 16:00,15.42192,0.73056,15.43921418,0.24192,0.07056,0.252,15.18,0.66,15.19434105,14.98192,-0.60944,14.99431039,0.24192,0.07056,0.252,14.74,-0.68,14.75567687
06/01/2021 16:30,16.23112,-0.65384,16.24428402,0.02112,0.00616,0.022,16.21,-0.66,16.22343059,15.74112,-0.67384,15.75553614,0.02112,0.00616,0.022,15.72,-0.68,15.73470051
06/01/2021 17:00,17.82,-1.06,17.85149854,0,0,0,17.82,-1.06,17.85149854,17.25,-0.93,17.27505137,0,0,0,17.25,-0.93,17.27505137
06/01/2021 17:30,18.57,-0.92,18.59277548,0,0,0,18.57,-0.92,18.59277548,18.03,-1.06,18.0611323,0,0,0,18.03,-1.06,18.0611323
06/01/2021 18:00,18.65,-0.92,18.6726779,0,0,0,18.65,-0.92,18.6726779,18.1,-0.82,18.11856506,0,0,0,18.1,-0.82,18.11856506
06/01/2021 18:30,18.22,-0.77,18.23626332,0,0,0,18.22,-0.77,18.23626332,17.68,-0.73,17.69506428,0,0,0,17.68,-0.73,17.69506428
06/01/2021 19:00,17.13,-0.59,17.14015753,0,0,0,17.13,-0.59,17.14015753,16.75,-0.51,16.75776238,0,0,0,16.75,-0.51,16.75776238
06/01/2021 19:30,16.34,0.68,16.35414321,0,0,0,16.34,0.68,16.35414321,16.03,-0.69,16.04484341,0,0,0,16.03,-0.69,16.04484341
06/01/2021 20:00,15.75,1.5,15.82126733,0,0,0,15.75,1.5,15.82126733,14.86,0.32,14.86344509,0,0,0,14.86,0.32,14.86344509
06/01/2021 20:30,15.27,0,15.27,0,0,0,15.27,0,15.27,14.13,1.08,14.17121378,0,0,0,14.13,1.08,14.17121378
06/01/2021 21:00,14.51,-0.67,14.52546041,0,0,0,14.51,-0.67,14.52546041,13.4,1.54,13.48820225,0,0,0,13.4,1.54,13.48820225
06/01/2021 21:30,13.74,-0.35,13.74445706,0,0,0,13.74,-0.35,13.74445706,12.63,1.83,12.76188857,0,0,0,12.63,1.83,12.76188857
06/01/2021 22:00,12.87,0.68,12.88795174,0,0,0,12.87,0.68,12.88795174,11.92,2.05,12.09499483,0,0,0,11.92,2.05,12.09499483
06/01/2021 22:30,11.92,0.81,11.94748928,0,0,0,11.92,0.81,11.94748928,10.94,1.97,11.115957,0,0,0,10.94,1.97,11.115957
06/01/2021 23:00,10.97,0.89,11.00604379,0,0,0,10.97,0.89,11.00604379,10.03,2.07,10.24137686,0,0,0,10.03,2.07,10.24137686
06/01/2021 23:30,10.25,1.05,10.30364013,0,0,0,10.25,1.05,10.30364013,9.27,2.07,9.498305112,0,0,0,9.27,2.07,9.498305112
07/01/2021 00:00,9.75,1.05,9.806375477,0,0,0,9.75,1.05,9.806375477,8.75,1.91,8.95603707,0,0,0,8.75,1.91,8.95603707
07/01/2021 00:30,9.31,5.34,10.73273963,0,0,0,9.31,5.34,10.73273963,9.11,-2.35,9.40821981,0,0,0,9.11,-2.35,9.40821981
07/01/2021 01:00,9.75,5.13,11.01723196,0,0,0,9.75,5.13,11.01723196,9.53,-2.28,9.798943821,0,0,0,9.53,-2.28,9.798943821
07/01/2021 01:30,9.87,5.25,11.17941859,0,0,0,9.87,5.25,11.17941859,9.66,-2.39,9.951266251,0,0,0,9.66,-2.39,9.951266251
07/01/2021 02:00,9.69,5.25,11.02082574,0,0,0,9.69,5.25,11.02082574,9.49,-2.39,9.786327197,0,0,0,9.49,-2.39,9.786327197
07/01/2021 02:30,9.39,5.37,10.81706984,0,0,0,9.39,5.37,10.81706984,9.25,-2.24,9.517357827,0,0,0,9.25,-2.24,9.517357827
07/01/2021 03:00,9.28,5.47,10.77215392,0,0,0,9.28,5.47,10.77215392,9.09,-2.17,9.345426689,0,0,0,9.09,-2.17,9.345426689
07/01/2021 03:30,9.11,5.54,10.66225586,0,0,0,9.11,5.54,10.66225586,8.9,-2.05,9.133044399,0,0,0,8.9,-2.05,9.133044399
07/01/2021 04:00,8.95,5.63,10.57352354,0,0,0,8.95,5.63,10.57352354,8.7,-2.05,8.938260457,0,0,0,8.7,-2.05,8.938260457
07/01/2021 04:30,8.95,5.56,10.5364178,0,0,0,8.95,5.56,10.5364178,8.7,-2.05,8.938260457,0,0,0,8.7,-2.05,8.938260457
07/01/2021 05:00,8.95,5.56,10.5364178,0,0,0,8.95,5.56,10.5364178,8.7,-2.05,8.938260457,0,0,0,8.7,-2.05,8.938260457
07/01/2021 05:30,9.03,5.56,10.60445661,0,0,0,9.03,5.56,10.60445661,8.82,-2.14,9.075902159,0,0,0,8.82,-2.14,9.075902159
07/01/2021 06:00,9.44,5.4,10.87536666,0,0,0,9.44,5.4,10.87536666,9.24,-2.14,9.484576954,0,0,0,9.24,-2.14,9.484576954
07/01/2021 06:30,10.94,0.86,10.9737505,0,0,0,10.94,0.86,10.9737505,9.98,2.03,10.18436547,0,0,0,9.98,2.03,10.18436547
07/01/2021 07:00,11.85,0.75,11.87371046,0,0,0,11.85,0.75,11.87371046,11.01,1.01,11.05622901,0,0,0,11.01,1.01,11.05622901
07/01/2021 07:30,12.77,1.67,12.87873441,0,0,0,12.77,1.67,12.87873441,12.4,-1.69,12.51463543,0,0,0,12.4,-1.69,12.51463543
07/01/2021 08:00,14.34064,0.44352,14.34749684,0.56064,0.16352,0.584,13.78,0.28,13.78284441,13.85064,4.74352,14.64039652,0.56064,0.16352,0.584,13.29,4.58,14.0570445
07/01/2021 08:30,15.37016,-0.61912,15.38262422,0.62016,0.18088,0.646,14.75,-0.8,14.77167898,14.81016,0.36088,14.81455614,0.62016,0.18088,0.646,14.19,0.18,14.1911416
07/01/2021 09:00,16.2124,0.8732,16.23589825,0.6624,0.1932,0.69,15.55,0.68,15.56486107,15.6824,-0.7268,15.69923272,0.6624,0.1932,0.69,15.02,-0.92,15.04814939
07/01/2021 09:30,16.85248,-0.54136,16.86117294,0.85248,0.24864,0.888,16,-0.79,16.01949125,16.26248,-0.46136,16.26902298,0.85248,0.24864,0.888,15.41,-0.71,15.42634759
07/01/2021 10:00,17.20408,-0.39256,17.2085581,1.05408,0.30744,1.098,16.15,-0.7,16.16516316,16.65408,-0.40256,16.6589446,1.05408,0.30744,1.098,15.6,-0.71,15.61614869
07/01/2021 10:30,17.33928,-0.53896,17.34765427,0.92928,0.27104,0.968,16.41,-0.81,16.4299787,16.73928,-0.43896,16.74503451,0.92928,0.27104,0.968,15.81,-0.71,15.82593441
07/01/2021 11:00,17.51216,-0.63312,17.52360091,1.05216,0.30688,1.096,16.46,-0.94,16.48681898,16.92216,-0.45312,16.92822545,1.05216,0.30688,1.096,15.87,-0.76,15.88818744
07/01/2021 11:30,17.8556,-0.5592,17.86435434,1.3056,0.3808,1.36,16.55,-0.94,16.57667337,17.2256,-0.3092,17.22837485,1.3056,0.3808,1.36,15.92,-0.69,15.93494587
07/01/2021 12:00,18.1436,-0.4752,18.14982193,1.5936,0.4648,1.66,16.55,-0.94,16.57667337,17.5136,-0.3152,17.51643617,1.5936,0.4648,1.66,15.92,-0.78,15.93909659
07/01/2021 12:30,18.3604,-0.5228,18.36784168,1.4304,0.4172,1.49,16.93,-0.94,16.95607561,17.7404,-0.2728,17.74249734,1.4304,0.4172,1.49,16.31,-0.69,16.32458882
07/01/2021 13:00,18.2076,-0.4032,18.2120638,1.4976,0.4368,1.56,16.71,-0.84,16.73109978,17.5976,-0.2532,17.59942147,1.4976,0.4368,1.56,16.1,-0.69,16.11477893
07/01/2021 13:30,18.5016,-0.4312,18.50662411,1.6416,0.4788,1.71,16.86,-0.91,16.88454027,17.8916,-0.2612,17.89350653,1.6416,0.4788,1.71,16.25,-0.74,16.2668405
07/01/2021 14:00,18.41368,-0.38976,18.41780454,1.78368,0.52024,1.858,16.63,-0.91,16.65487916,17.83368,-0.21976,17.83503397,1.78368,0.52024,1.858,16.05,-0.74,16.06705013
07/01/2021 14:30,18.02456,-0.34992,18.02795627,1.71456,0.50008,1.786,16.31,-0.85,16.33213397,17.47456,-0.23992,17.47620693,1.71456,0.50008,1.786,15.76,-0.74,15.77736353
07/01/2021 15:00,17.61808,-0.43056,17.62334034,1.43808,0.41944,1.498,16.18,-0.85,16.20231156,17.02808,-0.32056,17.03109706,1.43808,0.41944,1.498,15.59,-0.74,15.60755266
07/01/2021 15:30,17.0824,-0.4968,17.08962258,0.9024,0.2632,0.94,16.18,-0.76,16.19783936,16.5924,-0.6168,16.60386039,0.9024,0.2632,0.94,15.69,-0.88,15.71465876
07/01/2021 16:00,17.33832,0.91576,17.36248706,0.80832,0.23576,0.842,16.53,0.68,16.54398078,16.78832,-0.49424,16.79559352,0.80832,0.23576,0.842,15.98,-0.73,15.99666528
07/01/2021 16:30,17.8824,-0.4768,17.88875535,0.6624,0.1932,0.69,17.22,-0.67,17.23302933,17.3324,-0.5368,17.3407106,0.6624,0.1932,0.69,16.67,-0.73,16.68597615
07/01/2021 17:00,19.21664,-0.47848,19.22259597,0.65664,0.19152,0.684,18.56,-0.67,18.57208927,18.64664,-0.88848,18.66779526,0.65664,0.19152,0.684,17.99,-1.08,18.02238885
07/01/2021 17:30,19.642,-0.474,19.64771844,0.672,0.196,0.7,18.97,-0.67,18.98182815,19.072,-0.884,19.092476,0.672,0.196,0.7,18.4,-1.08,18.4316684
07/01/2021 18:00,19.8484,-0.4488,19.85347335,0.7584,0.2212,0.79,19.09,-0.67,19.10175385,19.2984,-0.8588,19.31749932,0.7584,0.2212,0.79,18.54,-1.08,18.57142967
07/01/2021 18:30,19.27248,0.17864,19.2733079,0.61248,0.17864,0.638,18.66,0,18.66,18.73248,-0.67136,18.74450669,0.61248,0.17864,0.638,18.12,-0.85,18.13992558
07/01/2021 19:00,18.22248,0.17864,18.22335561,0.61248,0.17864,0.638,17.61,0,17.61,17.72248,-0.51136,17.72985579,0.61248,0.17864,0.638,17.11,-0.69,17.12390726
07/01/2021 19:30,17.41288,0.85584,17.43389951,0.60288,0.17584,0.628,16.81,0.68,16.8237481,16.91288,-0.51416,16.92069356,0.60288,0.17584,0.628,16.31,-0.69,16.32458882
07/01/2021 20:00,16.80264,0.89952,16.82670043,0.75264,0.21952,0.784,16.05,0.68,16.06439853,16.31264,-0.47048,16.31942325,0.75264,0.21952,0.784,15.56,-0.69,15.57529133
07/01/2021 20:30,16.07736,0.88048,16.10145179,0.68736,0.20048,0.716,15.39,0.68,15.40501542,15.63736,-0.48952,15.64502022,0.68736,0.20048,0.716,14.95,-0.69,14.96591461
07/01/2021 21:00,15.30752,0.99136,15.3395881,0.58752,0.17136,0.612,14.72,0.82,14.74282198,14.88752,0.84136,14.91127555,0.58752,0.17136,0.612,14.3,0.67,14.3156872
07/01/2021 21:30,14.23224,0.79232,14.25427748,0.52224,0.15232,0.544,13.71,0.64,13.72492987,13.72224,1.80232,13.84009494,0.52224,0.15232,0.544,13.2,1.65,13.30272528
07/01/2021 22:00,13.49864,1.50752,13.58255861,0.60864,0.17752,0.634,12.89,1.33,12.95843355,13.10864,1.17752,13.16142074,0.60864,0.17752,0.634,12.5,1,12.5399362
07/01/2021 22:30,12.24808,2.02944,12.41507513,0.47808,0.13944,0.498,11.77,1.89,11.92078018,12.02808,1.01944,12.07120402,0.47808,0.13944,0.498,11.55,0.88,11.5834753
07/01/2021 23:00,11.32352,1.23936,11.3911421,0.44352,0.12936,0.462,10.88,1.11,10.93647567,10.87352,3.24936,11.34864651,0.44352,0.12936,0.462,10.43,3.12,10.88665697
07/01/2021 23:30,10.65576,-2.03832,10.84896168,0.48576,0.14168,0.506,10.17,-2.18,10.40102399,9.70576,4.97168,10.90501624,0.48576,0.14168,0.506,9.22,4.83,10.40852055
08/01/2021 00:00,10.20512,-1.99184,10.39768728,0.64512,0.18816,0.672,9.56,-2.18,9.805406672,9.25512,5.33816,10.68425002,0.64512,0.18816,0.672,8.61,5.15,10.03267661
08/01/2021 00:30,10.37208,-2.07856,10.57830115,0.62208,0.18144,0.648,9.75,-2.26,10.00850139,9.41208,5.33144,10.81718551,0.62208,0.18144,0.648,8.79,5.15,10.18757086
08/01/2021 01:00,10.71064,-2.09648,10.91389195,0.56064,0.16352,0.584,10.15,-2.26,10.3985624,9.73064,5.07352,10.97387625,0.56064,0.16352,0.584,9.17,4.91,10.40177869
08/01/2021 01:30,10.79144,-2.02208,10.97925247,0.54144,0.15792,0.564,10.25,-2.18,10.47926047,9.86144,5.01792,11.06469701,0.54144,0.15792,0.564,9.32,4.86,10.51104181
08/01/2021 02:00,10.60936,-1.99352,10.79502856,0.63936,0.18648,0.666,9.97,-2.18,10.20555241,9.64936,5.30648,11.01221496,0.63936,0.18648,0.666,9.01,5.12,10.36313177
08/01/2021 02:30,10.288,-1.876,10.45764409,0.528,0.154,0.55,9.76,-2.03,9.968876567,9.328,5.274,10.71572023,0.528,0.154,0.55,8.8,5.12,10.18108049
08/01/2021 03:00,10.07424,-1.89168,10.2503056,0.47424,0.13832,0.494,9.6,-2.03,9.812283119,9.10424,5.37832,10.57419084,0.47424,0.13832,0.494,8.63,5.24,10.09626168
08/01/2021 03:30,10.04264,-1.88048,10.21718274,0.51264,0.14952,0.534,9.53,-2.03,9.74380829,9.05264,5.49952,10.59221465,0.51264,0.14952,0.534,8.54,5.35,10.07740542
08/01/2021 04:00,10.02112,-1.47384,10.12892148,0.74112,0.21616,0.772,9.28,-1.69,9.432629538,9.19112,5.25616,10.58791315,0.74112,0.21616,0.772,8.45,5.04,9.83890746
08/01/2021 04:30,9.45352,0.92936,9.499092083,0.68352,0.19936,0.712,8.77,0.73,8.800329539,9.30352,3.31936,9.877936789,0.68352,0.19936,0.712,8.62,3.12,9.167267859
08/01/2021 05:00,9.39976,0.86368,9.439355444,0.62976,0.18368,0.656,8.77,0.68,8.796323095,9.24976,3.36368,9.842377924,0.62976,0.18368,0.656,8.62,3.18,9.187861558
08/01/2021 05:30,9.52976,0.86368,9.568817524,0.62976,0.18368,0.656,8.9,0.68,8.925939726,9.34976,3.36368,9.936415611,0.62976,0.18368,0.656,8.72,3.18,9.281745525
08/01/2021 06:00,10.01992,0.90456,10.06066725,0.76992,0.22456,0.802,9.25,0.68,9.274960916,9.81992,3.40456,10.39335642,0.76992,0.22456,0.802,9.05,3.18,9.592439731
08/01/2021 06:30,10.7616,4.8588,11.80762347,0.6816,0.1988,0.71,10.08,4.66,11.1050439,11.1416,-1.1612,11.20194787,0.6816,0.1988,0.71,10.46,-1.36,10.54804247
08/01/2021 07:00,12.44088,-2.18016,12.63046289,0.65088,0.18984,0.678,11.79,-2.37,12.02584716,11.25088,4.85984,12.25562506,0.65088,0.18984,0.678,10.6,4.67,11.58312997
08/01/2021 07:30,13.6256,-2.8392,13.91826254,0.5856,0.1708,0.61,13.04,-3.01,13.38288833,12.3556,4.3108,13.08601727,0.5856,0.1708,0.61,11.77,4.14,12.47687862
08/01/2021 08:00,14.14536,1.11448,14.18919572,0.49536,0.14448,0.516,13.65,0.97,13.6844218,13.56536,-0.06552,13.56551823,0.49536,0.14448,0.516,13.07,-0.21,13.07168696
08/01/2021 08:30,15.224,-0.248,15.22601983,0.384,0.112,0.4,14.84,-0.36,14.84436593,14.464,0.282,14.46674877,0.384,0.112,0.4,14.08,0.17,14.08102624
08/01/2021 09:00,16.38632,-4.18024,16.91111734,0.37632,0.10976,0.392,16.01,-4.29,16.57480618,14.96632,3.34976,15.33661066,0.37632,0.10976,0.392,14.59,3.24,14.94542405
08/01/2021 09:30,16.43792,0.25856,16.43995338,0.57792,0.16856,0.602,15.86,0.09,15.86025536,15.84792,-0.87144,15.87186114,0.57792,0.16856,0.602,15.27,-1.04,15.30537487
08/01/2021 10:00,16.85456,1.02008,16.88540068,0.99456,0.29008,1.036,15.86,0.73,15.87679124,16.37456,-1.38992,16.43344434,0.99456,0.29008,1.036,15.38,-1.68,15.47148345
08/01/2021 10:30,16.9952,1.0436,17.02721128,1.0752,0.3136,1.12,15.92,0.73,15.93672802,16.5252,-1.3664,16.58159474,1.0752,0.3136,1.12,15.45,-1.68,15.54107139
08/01/2021 11:00,17.11936,1.05648,17.15192808,1.11936,0.32648,1.166,16,0.73,16.01664447,16.64936,-1.35352,16.70428702,1.11936,0.32648,1.166,15.53,-1.68,15.62060498
08/01/2021 11:30,17.19416,0.97288,17.22166175,1.00416,0.29288,1.046,16.19,0.68,16.20427413,16.73416,-1.51712,16.80279036,1.00416,0.29288,1.046,15.73,-1.81,15.83379298
08/01/2021 12:00,17.34192,0.96056,17.36850209,0.96192,0.28056,1.002,16.38,0.68,16.3941087,16.88192,-1.52944,16.95105925,0.96192,0.28056,1.002,15.92,-1.81,16.02256222
08/01/2021 12:30,17.5588,0.9684,17.58548424,0.9888,0.2884,1.03,16.57,0.68,16.58394706,17.0688,-1.3716,17.12382025,0.9888,0.2884,1.03,16.08,-1.66,16.165457
08/01/2021 13:00,17.37488,1.04184,17.4060876,1.03488,0.30184,1.078,16.34,0.74,16.35674784,16.90488,-1.25816,16.95163515,1.03488,0.30184,1.078,15.87,-1.56,15.94648864
08/01/2021 13:30,17.2552,1.2436,17.29995572,1.0752,0.3136,1.12,16.18,0.93,16.2067054,16.8052,-1.2464,16.85135781,1.0752,0.3136,1.12,15.73,-1.56,15.8071661
08/01/2021 14:00,17.20528,1.42904,17.26452476,1.02528,0.29904,1.068,16.18,1.13,16.21941121,16.75528,-1.36096,16.81046162,1.02528,0.29904,1.068,15.73,-1.66,15.81734807
08/01/2021 14:30,16.6592,0.7156,16.6745623,0.9792,0.2856,1.02,15.68,0.43,15.68589494,16.4592,-0.8144,16.47933591,0.9792,0.2856,1.02,15.48,-1.1,15.51903348
08/01/2021 15:00,16.1616,3.5488,16.54664002,0.9216,0.2688,0.96,15.24,3.28,15.58897046,16.5316,-3.8412,16.97199505,0.9216,0.2688,0.96,15.61,-4.11,16.14200112
08/01/2021 15:30,15.8596,3.6928,16.28384733,0.7296,0.2128,0.76,15.13,3.48,15.52505395,16.2196,-3.6872,16.63342623,0.7296,0.2128,0.76,15.49,-3.9,15.97341854
08/01/2021 16:00,16.122,3.676,16.53577516,0.672,0.196,0.7,15.45,3.48,15.83707359,16.502,-3.704,16.91258762,0.672,0.196,0.7,15.83,-3.9,16.30334015
08/01/2021 16:30,16.27256,3.69408,16.6865945,0.56256,0.16408,0.586,15.71,3.53,16.10170798,16.64256,-3.59592,17.02660988,0.56256,0.16408,0.586,16.08,-3.76,16.51375185
08/01/2021 17:00,17.59792,0.91856,17.62187677,0.81792,0.23856,0.852,16.78,0.68,16.79377266,17.36792,-0.50144,17.37515718,0.81792,0.23856,0.852,16.55,-0.74,16.56653555
08/01/2021 17:30,18.536,-1.422,18.59046476,0.816,0.238,0.85,17.72,-1.66,17.79758411,17.896,1.248,17.93946265,0.816,0.238,0.85,17.08,1.01,17.10983635
08/01/2021 18:00,18.54936,-1.40352,18.60238223,0.87936,0.25648,0.916,17.67,-1.66,17.74780268,17.95936,1.32648,18.00828034,0.87936,0.25648,0.916,17.08,1.07,17.11348299
08/01/2021 18:30,18.14736,-1.19952,18.18696025,0.68736,0.20048,0.716,17.46,-1.4,17.51603836,17.55736,1.27048,17.60326701,0.68736,0.20048,0.716,16.87,1.07,16.90389896
08/01/2021 19:00,17.09728,1.99504,17.21328464,0.73728,0.21504,0.768,16.36,1.78,16.45654885,17.13728,-1.36496,17.19155262,0.73728,0.21504,0.768,16.4,-1.58,16.47593396
08/01/2021 19:30,16.49504,0.20272,16.49628564,0.69504,0.20272,0.724,15.8,0,15.8,16.15504,0.77272,16.17350963,0.69504,0.20272,0.724,15.46,0.57,15.47050419
08/01/2021 20:00,15.8468,-0.4976,15.85461056,0.7968,0.2324,0.83,15.05,-0.73,15.06769392,15.3368,1.9424,15.45931279,0.7968,0.2324,0.83,14.54,1.71,14.64020833
08/01/2021 20:30,15.17768,-0.45776,15.18458147,0.72768,0.21224,0.758,14.45,-0.67,14.46552453,14.66768,2.13224,14.82185157,0.72768,0.21224,0.758,13.94,1.92,14.07160261
08/01/2021 21:00,14.47224,-0.44768,14.47916254,0.76224,0.22232,0.794,13.71,-0.67,13.7263615,14.02224,2.30232,14.20999268,0.76224,0.22232,0.794,13.26,2.08,13.42214588
08/01/2021 21:30,13.25464,4.45552,13.98345951,0.70464,0.20552,0.734,12.55,4.25,13.25009434,13.32464,0.01552,13.32464904,0.70464,0.20552,0.734,12.62,-0.19,12.62143019
08/01/2021 22:00,12.77408,2.94744,13.109711,0.81408,0.23744,0.848,11.96,2.71,12.26318474,12.63408,-0.43256,12.64148273,0.81408,0.23744,0.848,11.82,-0.67,11.83897377
08/01/2021 22:30,11.89808,2.27944,12.11446055,0.71808,0.20944,0.748,11.18,2.07,11.37001759,11.63808,0.17944,11.63946325,0.71808,0.20944,0.748,10.92,-0.03,10.92004121
08/01/2021 23:00,11.42112,-0.86384,11.45374182,0.74112,0.21616,0.772,10.68,-1.08,10.73446785,10.42112,4.20616,11.23795017,0.74112,0.21616,0.772,9.68,3.99,10.47007641
08/01/2021 23:30,10.63696,0.88328,10.67357024,0.69696,0.20328,0.726,9.94,0.68,9.963232407,9.63696,3.21328,10.15855139,0.69696,0.20328,0.726,8.94,3.01,9.433117194
09/01/2021 00:00,10.246,0.918,10.28704233,0.816,0.238,0.85,9.43,0.68,9.454485708,9.266,3.328,9.845523856,0.816,0.238,0.85,8.45,3.09,8.997255137
09/01/2021 00:30,10.21,0.89,10.24871699,0.72,0.21,0.75,9.49,0.68,9.514331295,9.24,3.22,9.784988503,0.72,0.21,0.75,8.52,3.01,9.036066622
09/01/2021 01:00,10.25416,3.89288,10.96824106,0.76416,0.22288,0.796,9.49,3.67,10.17492015,9.77416,0.23288,9.776933916,0.76416,0.22288,0.796,9.01,0.01,9.010005549
09/01/2021 01:30,10.12424,5.52832,11.53527449,0.71424,0.20832,0.744,9.41,5.32,10.80974098,9.93424,-1.64168,10.06897401,0.71424,0.20832,0.744,9.22,-1.85,9.40377052
09/01/2021 02:00,9.93984,5.55912,11.38877669,0.81984,0.23912,0.854,9.12,5.32,10.55825743,9.72984,-1.49088,9.843399291,0.81984,0.23912,0.854,8.91,-1.73,9.076397964
09/01/2021 02:30,9.63152,5.82336,11.2551188,0.73152,0.21336,0.762,8.9,5.61,10.52055607,9.43152,-1.51664,9.552683728,0.73152,0.21336,0.762,8.7,-1.73,8.870338212
09/01/2021 03:00,9.41456,5.83008,11.07356188,0.75456,0.22008,0.786,8.66,5.61,10.31831866,9.18456,-1.50992,9.307846196,0.75456,0.22008,0.786,8.43,-1.73,8.605684168
09/01/2021 03:30,9.36656,5.73608,10.98339929,0.70656,0.20608,0.736,8.66,5.53,10.27504258,9.13656,-1.64392,9.28327537,0.70656,0.20608,0.736,8.43,-1.85,8.630608322
09/01/2021 04:00,9.2556,4.6108,10.34048393,0.8256,0.2408,0.86,8.43,4.37,9.49535676,8.9456,-0.3792,8.953633452,0.8256,0.2408,0.86,8.12,-0.62,8.143635552
09/01/2021 04:30,8.89728,3.73504,9.649461912,0.73728,0.21504,0.768,8.16,3.52,8.886844209,8.72728,1.20504,8.810081589,0.73728,0.21504,0.768,7.99,0.99,8.051099304
09/01/2021 05:00,8.79648,3.74064,9.558789045,0.75648,0.22064,0.788,8.04,3.52,8.776787567,8.63648,1.21064,8.720919447,0.75648,0.22064,0.788,7.88,0.99,7.941945605
09/01/2021 05:30,8.75232,3.72776,9.513112004,0.71232,0.20776,0.742,8.04,3.52,8.776787567,8.59232,1.05776,8.657183098,0.71232,0.20776,0.742,7.88,0.85,7.925711325
09/01/2021 06:00,8.91968,3.71824,9.663643205,0.67968,0.19824,0.708,8.24,3.52,8.960357136,8.73968,1.04824,8.802318649,0.67968,0.19824,0.708,8.06,0.85,8.10469617
09/01/2021 06:30,9.76096,-1.18472,9.832593839,0.60096,0.17528,0.626,9.16,-1.36,9.260410358,8.86096,4.94528,10.14753203,0.60096,0.17528,0.626,8.26,4.77,9.538369882
09/01/2021 07:00,10.00248,1.97864,10.19630435,0.61248,0.17864,0.638,9.39,1.8,9.560967524,9.65248,1.65864,9.79395001,0.61248,0.17864,0.638,9.04,1.48,9.160349338
09/01/2021 07:30,10.3888,2.5584,10.69918576,0.5088,0.1484,0.53,9.88,2.41,10.16968534,10.1388,0.8184,10.17177684,0.5088,0.1484,0.53,9.63,0.67,9.653279236
09/01/2021 08:00,11.03384,2.77112,11.37649907,0.72384,0.21112,0.754,10.31,2.56,10.62307394,10.77384,1.00112,10.82025275,0.72384,0.21112,0.754,10.05,0.79,10.08100193
09/01/2021 08:30,11.61352,2.30936,11.84090328,0.68352,0.19936,0.712,10.93,2.11,11.13180129,11.38352,1.69936,11.50966342,0.68352,0.19936,0.712,10.7,1.5,10.80462864
09/01/2021 09:00,12.55544,1.07992,12.60179752,0.92544,0.26992,0.964,11.63,0.81,11.6581731,12.35544,2.23992,12.55683635,0.92544,0.26992,0.964,11.43,1.97,11.59852577
09/01/2021 09:30,13.32376,1.17568,13.37553005,1.25376,0.36568,1.306,12.07,0.81,12.09714842,13.12376,2.17568,13.30288164,1.25376,0.36568,1.306,11.87,1.81,12.00720617
09/01/2021 10:00,14.17368,1.13024,14.21867248,1.54368,0.45024,1.608,12.63,0.68,12.64829237,13.96368,2.10024,14.12074245,1.54368,0.45024,1.608,12.42,1.65,12.52912208
09/01/2021 10:30,14.69496,1.17728,14.7420432,1.70496,0.49728,1.776,12.99,0.68,13.00778613,14.49496,2.03728,14.63743062,1.70496,0.49728,1.776,12.79,1.54,12.88237944
09/01/2021 11:00,14.94016,1.21088,14.98914978,1.82016,0.53088,1.896,13.12,0.68,13.13761013,14.73016,2.07088,14.8750179,1.82016,0.53088,1.896,12.91,1.54,13.00152683
09/01/2021 11:30,14.95928,1.16104,15.00426846,1.64928,0.48104,1.718,13.31,0.68,13.32735908,14.73928,2.02104,14.87719656,1.64928,0.48104,1.718,13.09,1.54,13.18027693
09/01/2021 12:00,15.30352,1.15936,15.34737241,1.64352,0.47936,1.712,13.66,0.68,13.67691486,15.07352,1.93936,15.19776702,1.64352,0.47936,1.712,13.43,1.46,13.50912654
09/01/2021 12:30,15.54728,0.42504,15.5530889,1.45728,0.42504,1.518,14.09,0,14.09,15.33728,1.77504,15.4396543,1.45728,0.42504,1.518,13.88,1.35,13.94549748
09/01/2021 13:00,16.0772,1.2596,16.12646744,1.9872,0.5796,2.07,14.09,0.68,14.10639926,15.8172,2.0596,15.95072939,1.9872,0.5796,2.07,13.83,1.48,13.90896474
09/01/2021 13:30,15.88328,1.20304,15.9287755,1.79328,0.52304,1.868,14.09,0.68,14.10639926,15.70328,2.00304,15.83051395,1.79328,0.52304,1.868,13.91,1.48,13.98851314
09/01/2021 14:00,15.61552,1.14536,15.65746833,1.59552,0.46536,1.662,14.02,0.68,14.03648104,15.42552,2.13536,15.57261794,1.59552,0.46536,1.662,13.83,1.67,13.93046302
09/01/2021 14:30,14.57672,0.85696,14.60188845,0.60672,0.17696,0.632,13.97,0.68,13.98653996,14.37672,1.84696,14.49487286,0.60672,0.17696,0.632,13.77,1.67,13.87089759
09/01/2021 15:00,14.48968,0.87824,14.51627128,0.67968,0.19824,0.708,13.81,0.68,13.82673136,14.27968,1.95824,14.41332595,0.67968,0.19824,0.708,13.6,1.76,13.7134095
09/01/2021 15:30,14.69728,1.09504,14.73801723,0.97728,0.28504,1.018,13.72,0.81,13.74388955,14.49728,2.12504,14.65219855,0.97728,0.28504,1.018,13.52,1.84,13.64463264
09/01/2021 16:00,14.99328,1.12304,15.03528064,1.07328,0.31304,1.118,13.92,0.81,13.94354689,14.78328,2.15304,14.93924191,1.07328,0.31304,1.118,13.71,1.84,13.83292088
09/01/2021 16:30,15.51064,0.28352,15.51323102,0.80064,0.23352,0.834,14.71,0.05,14.71008498,15.15064,2.25352,15.31731846,0.80064,0.23352,0.834,14.35,2.02,14.49147681
09/01/2021 17:00,16.53264,0.26952,16.53483675,0.75264,0.21952,0.784,15.78,0.05,15.78007921,15.92264,3.60952,16.32663772,0.75264,0.21952,0.784,15.17,3.39,15.54416289
09/01/2021 17:30,17.52616,-1.40112,17.58207671,0.71616,0.20888,0.746,16.81,-1.61,16.88692394,16.65616,4.94888,17.37581881,0.71616,0.20888,0.746,15.94,4.74,16.62982862
09/01/2021 18:00,17.4664,0.9252,17.49088688,0.8064,0.2352,0.84,16.66,0.69,16.67428259,17.0564,0.9052,17.08040304,0.8064,0.2352,0.84,16.25,0.67,16.26380644
09/01/2021 18:30,16.98384,1.10112,17.01949724,0.72384,0.21112,0.754,16.26,0.89,16.2843391,16.59384,0.98112,16.62281933,0.72384,0.21112,0.754,15.87,0.77,15.88866892
09/01/2021 19:00,16.30032,1.45176,16.36484156,0.76032,0.22176,0.792,15.54,1.23,15.58860161,15.84032,0.65176,15.85372287,0.76032,0.22176,0.792,15.08,0.43,15.08612939
09/01/2021 19:30,15.40448,-0.76536,15.42348145,0.32448,0.09464,0.338,15.08,-0.86,15.10450264,14.37448,2.58464,14.60500049,0.32448,0.09464,0.338,14.05,2.49,14.26893829
09/01/2021 20:00,13.9,2.65,14.15035335,0,0,0,13.9,2.65,14.15035335,13.77,-0.74,13.78986947,0,0,0,13.77,-0.74,13.78986947
09/01/2021 20:30,14.09336,3.08848,14.42780319,0.78336,0.22848,0.816,13.31,2.86,13.61380549,13.95336,-0.51152,13.96273283,0.78336,0.22848,0.816,13.17,-0.74,13.19077329
09/01/2021 21:00,13.65816,0.74488,13.67845681,0.90816,0.26488,0.946,12.75,0.48,12.75903209,13.21816,2.38488,13.43158242,0.90816,0.26488,0.946,12.31,2.12,12.49121691
09/01/2021 21:30,12.5204,0.9572,12.55693625,0.7104,0.2072,0.74,11.81,0.75,11.8337906,12.4204,3.1472,12.81293112,0.7104,0.2072,0.74,11.71,2.94,12.0734295
09/01/2021 22:00,12.0052,0.9936,12.04624705,0.8352,0.2436,0.87,11.17,0.75,11.19515074,11.9052,3.4636,12.39880285,0.8352,0.2436,0.87,11.07,3.22,11.52880306
09/01/2021 22:30,11.20304,1.05672,11.25276688,0.74304,0.21672,0.774,10.46,0.84,10.49367429,11.15304,3.49672,11.68834257,0.74304,0.21672,0.774,10.41,3.28,10.91450869
09/01/2021 23:00,10.48992,1.19456,10.55771733,0.76992,0.22456,0.802,9.72,0.97,9.768280299,10.43992,3.57456,11.03491771,0.76992,0.22456,0.802,9.67,3.35,10.23383604
09/01/2021 23:30,9.79536,1.59448,9.924285566,0.73536,0.21448,0.766,9.06,1.38,9.164496713,9.76536,3.33448,10.31896375,0.73536,0.21448,0.766,9.03,3.12,9.553810758
10/01/2021 00:00,9.31672,3.26696,9.872907333,0.84672,0.24696,0.882,8.47,3.02,8.992291143,9.17672,1.78696,9.349086372,0.84672,0.24696,0.882,8.33,1.54,8.471156946
10/01/2021 00:30,9.33112,3.23616,9.876362286,0.74112,0.21616,0.772,8.59,3.02,9.105410479,9.23112,1.75616,9.396684224,0.74112,0.21616,0.772,8.49,1.54,8.628539853
10/01/2021 01:00,9.65568,3.53624,10.28285707,0.77568,0.22624,0.808,8.88,3.31,9.476840191,9.57568,1.36624,9.67265523,0.77568,0.22624,0.808,8.8,1.14,8.873533682
10/01/2021 01:30,9.68384,3.52112,10.30412748,0.72384,0.21112,0.754,8.96,3.31,9.551842754,9.57384,1.27112,9.657854751,0.72384,0.21112,0.754,8.85,1.06,8.913254176
10/01/2021 02:00,9.5552,3.5536,10.19460249,0.8352,0.2436,0.87,8.72,3.31,9.327084217,9.4452,1.3736,9.544557612,0.8352,0.2436,0.87,8.61,1.13,8.683835558
10/01/2021 02:30,9.35688,3.45784,9.97536269,0.74688,0.21784,0.778,8.61,3.24,9.1994402,9.23688,1.34784,9.334700038,0.74688,0.21784,0.778,8.49,1.13,8.56487011
10/01/2021 03:00,9.29184,3.41512,9.899562374,0.77184,0.22512,0.804,8.52,3.19,9.097609576,9.14184,1.35512,9.241730834,0.77184,0.22512,0.804,8.37,1.13,8.445933933
10/01/2021 03:30,9.11616,3.39888,9.729170489,0.71616,0.20888,0.746,8.4,3.19,8.985326928,8.97616,1.33888,9.075464065,0.71616,0.20888,0.746,8.26,1.13,8.336935888
10/01/2021 04:00,9.10328,3.51304,9.757620448,0.83328,0.24304,0.868,8.27,3.27,8.893019735,8.96328,1.42304,9.07554027,0.83328,0.24304,0.868,8.13,1.18,8.215187156
10/01/2021 04:30,8.82264,3.53952,9.506165284,0.75264,0.21952,0.784,8.07,3.32,8.726242032,8.68264,1.39952,8.794708273,0.75264,0.21952,0.784,7.93,1.18,8.017312517
10/01/2021 05:00,8.69608,3.54344,9.390302146,0.76608,0.22344,0.798,7.93,3.32,8.596935501,8.57608,1.40344,8.690154889,0.76608,0.22344,0.798,7.81,1.18,7.898639123
10/01/2021 05:30,8.66536,3.53448,9.358472781,0.73536,0.21448,0.766,7.93,3.32,8.596935501,8.54536,1.39448,8.658391999,0.73536,0.21448,0.766,7.81,1.18,7.898639123
10/01/2021 06:00,8.75944,3.56192,9.455953849,0.82944,0.24192,0.864,7.93,3.32,8.596935501,8.63944,1.42192,8.755671305,0.82944,0.24192,0.864,7.81,1.18,7.898639123
10/01/2021 06:30,9.00152,3.39336,9.619888482,0.73152,0.21336,0.762,8.27,3.18,8.860321665,8.85152,1.39336,8.960516637,0.73152,0.21336,0.762,8.12,1.18,8.205290976
10/01/2021 07:00,9.33424,3.26832,9.889891405,0.71424,0.20832,0.744,8.62,3.06,9.147021373,9.19424,1.23832,9.277256362,0.71424,0.20832,0.744,8.48,1.03,8.54232404
10/01/2021 07:30,9.72776,2.15768,9.964180729,0.67776,0.19768,0.706,9.05,1.96,9.259811013,9.43776,1.92768,9.632614598,0.67776,0.19768,0.706,8.76,1.73,8.929193693
10/01/2021 08:00,10.47648,-1.78936,10.62819093,0.75648,0.22064,0.788,9.72,-2.01,9.925648593,9.51648,5.24064,10.86405538,0.75648,0.22064,0.788,8.76,5.02,10.09643501
10/01/2021 08:30,10.95424,-1.86168,11.11131074,0.71424,0.20832,0.744,10.24,-2.07,10.44712879,10.01424,5.22832,11.29691696,0.71424,0.20832,0.744,9.3,5.02,10.5683679
10/01/2021 09:00,11.70664,1.10152,11.7583488,0.89664,0.26152,0.934,10.81,0.84,10.84258733,11.28664,2.57152,11.57587826,0.89664,0.26152,0.934,10.39,2.31,10.64369297
10/01/2021 09:30,12.48792,3.18856,12.88856318,1.05792,0.30856,1.102,11.43,2.88,11.78725159,12.34792,0.15856,12.34893799,1.05792,0.30856,1.102,11.29,-0.15,11.29099641
10/01/2021 10:00,13.40616,2.56888,13.65006485,1.19616,0.34888,1.246,12.21,2.22,12.41017728,13.29616,0.53888,13.30707565,1.19616,0.34888,1.246,12.1,0.19,12.10149164
10/01/2021 10:30,14.06208,1.07144,14.10283935,1.34208,0.39144,1.398,12.72,0.68,12.73816313,13.98208,2.25144,14.16218709,1.34208,0.39144,1.398,12.64,1.86,12.77611835
10/01/2021 11:00,14.83408,1.19744,14.88233154,1.77408,0.51744,1.848,13.06,0.68,13.07769093,14.74408,2.26744,14.91741195,1.77408,0.51744,1.848,12.97,1.75,13.08752841
10/01/2021 11:30,15.14336,1.18848,15.1899255,1.74336,0.50848,1.816,13.4,0.68,13.41724264,15.09336,2.16848,15.24833832,1.74336,0.50848,1.816,13.35,1.66,13.45281012
10/01/2021 12:00,15.52104,-0.32928,15.52453246,1.51104,0.44072,1.574,14.01,-0.77,14.03114393,15.40104,2.23072,15.56175263,1.51104,0.44072,1.574,13.89,1.79,14.00486344
10/01/2021 12:30,16.51792,-1.26144,16.56601678,1.77792,0.51856,1.852,14.74,-1.78,14.84708726,15.91792,3.29856,16.25609655,1.77792,0.51856,1.852,14.14,2.78,14.41069048
10/01/2021 13:00,16.76224,-3.29768,17.0835413,1.48224,0.43232,1.544,15.28,-3.73,15.72867763,15.56224,4.99232,16.34339539,1.48224,0.43232,1.544,14.08,4.56,14.8
10/01/2021 13:30,16.71872,-3.35704,17.05242845,1.27872,0.37296,1.332,15.44,-3.73,15.88415878,15.52872,4.93296,16.29341091,1.27872,0.37296,1.332,14.25,4.56,14.96182141
10/01/2021 14:00,16.6816,-3.2012,16.98597834,1.4016,0.4088,1.46,15.28,-3.61,15.70065285,15.4216,5.0988,16.24264474,1.4016,0.4088,1.46,14.02,4.69,14.78365652
10/01/2021 14:30,15.88248,-0.60136,15.8938606,1.09248,0.31864,1.138,14.79,-0.92,14.8185863,15.11248,2.93864,15.39554016,1.09248,0.31864,1.138,14.02,2.62,14.26270662
10/01/2021 15:00,15.52496,1.78728,15.62749989,1.22496,0.35728,1.276,14.3,1.43,14.37132214,15.24496,1.02728,15.27953238,1.22496,0.35728,1.276,14.02,0.67,14.03600014
10/01/2021 15:30,15.21768,1.64224,15.30603596,0.72768,0.21224,0.758,14.49,1.43,14.56039148,14.97768,0.88224,15.00364108,0.72768,0.21224,0.758,14.25,0.67,14.26574218
10/01/2021 16:00,15.86216,1.60688,15.94334291,0.81216,0.23688,0.846,15.05,1.37,15.11222684,15.56216,0.90688,15.58856168,0.81216,0.23688,0.846,14.75,0.67,14.76520911
10/01/2021 16:30,16.61232,1.33776,16.66609665,0.71232,0.20776,0.742,15.9,1.13,15.94010351,16.26232,0.20776,16.26364707,0.71232,0.20776,0.742,15.55,0,15.55
10/01/2021 17:00,17.54048,1.22264,17.58303976,0.66048,0.19264,0.688,16.88,1.03,16.91139557,17.17048,-0.48736,17.17739512,0.66048,0.19264,0.688,16.51,-0.68,16.5239977
10/01/2021 17:30,17.83672,1.12696,17.87228635,0.60672,0.17696,0.632,17.23,0.95,17.25616991,17.51672,-0.50304,17.52394159,0.60672,0.17696,0.632,16.91,-0.68,16.92366686
10/01/2021 18:00,17.62808,1.33944,17.67889431,0.71808,0.20944,0.748,16.91,1.13,16.94771371,17.31808,-0.47056,17.32447176,0.71808,0.20944,0.748,16.6,-0.68,16.61392187
10/01/2021 18:30,16.67552,1.73536,16.76557311,0.63552,0.18536,0.662,16.04,1.55,16.11471688,16.42552,-0.49464,16.43296614,0.63552,0.18536,0.662,15.79,-0.68,15.8046354
