Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/01/2021 19:00,15.88392,0.46656,15.89077068,0.67392,0.19656,0.702,15.21,0.27,15.21239626,15.21392,1.45656,15.28348549,0.67392,0.19656,0.702,14.54,1.26,14.59449211
10/01/2021 19:30,14.86824,1.78032,14.97444824,0.61824,0.18032,0.644,14.25,1.6,14.33954323,14.64824,0.94032,14.67839013,0.61824,0.18032,0.644,14.03,0.76,14.05056938
10/01/2021 20:00,14.10416,1.76288,14.21390429,0.76416,0.22288,0.796,13.34,1.54,13.42859635,14.10416,1.37288,14.17081962,0.76416,0.22288,0.796,13.34,1.15,13.38947721
10/01/2021 20:30,13.53616,1.44888,13.61348158,0.71616,0.20888,0.746,12.82,1.24,12.87982919,13.49616,1.96888,13.63901841,0.71616,0.20888,0.746,12.78,1.76,12.90062014
10/01/2021 21:00,12.60048,2.11264,12.77635879,0.66048,0.19264,0.688,11.94,1.92,12.09338662,12.67048,1.95264,12.82005719,0.66048,0.19264,0.688,12.01,1.76,12.13827418
10/01/2021 21:30,11.86904,2.29472,12.08883164,0.59904,0.17472,0.624,11.27,2.12,11.46766323,11.95904,2.03472,12.13089952,0.59904,0.17472,0.624,11.36,1.86,11.51126405
10/01/2021 22:00,11.21472,2.41096,11.47094908,0.65472,0.19096,0.682,10.56,2.22,10.79082944,11.26472,2.05096,11.44990627,0.65472,0.19096,0.682,10.61,1.86,10.77180115
10/01/2021 22:30,10.34424,2.75832,10.70568215,0.71424,0.20832,0.744,9.63,2.55,9.96189741,10.44424,1.82832,10.60306103,0.71424,0.20832,0.744,9.73,1.62,9.863939375
10/01/2021 23:00,9.5348,2.7964,9.936411022,0.8448,0.2464,0.88,8.69,2.55,9.056412093,9.7448,1.9964,9.947197595,0.8448,0.2464,0.88,8.9,1.75,9.070418954
10/01/2021 23:30,8.82296,2.97128,9.309840385,0.79296,0.23128,0.826,8.03,2.74,8.484603703,8.94296,2.33128,9.241828823,0.79296,0.23128,0.826,8.15,2.1,8.416204608
11/01/2021 00:00,8.45584,2.91712,8.944876701,0.91584,0.26712,0.954,7.54,2.65,7.992127376,8.52584,2.25712,8.81955432,0.91584,0.26712,0.954,7.61,1.99,7.86588838
11/01/2021 00:30,8.34624,5.03432,9.747004668,0.66624,0.19432,0.694,7.68,4.84,9.077885216,8.33624,0.86432,8.380927538,0.66624,0.19432,0.694,7.67,0.67,7.699207751
11/01/2021 01:00,9.10816,-0.03512,9.108227709,0.66816,0.19488,0.696,8.44,-0.23,8.443133305,8.33816,4.79488,9.618512692,0.66816,0.19488,0.696,7.67,4.6,8.94365138
11/01/2021 01:30,9.318,-0.486,9.330665571,0.768,0.224,0.8,8.55,-0.71,8.579428885,8.518,5.034,9.89431554,0.768,0.224,0.8,7.75,4.81,9.121326658
11/01/2021 02:00,9.24744,-0.45408,9.258581706,0.87744,0.25592,0.914,8.37,-0.71,8.400059524,8.46744,5.06592,9.867172118,0.87744,0.25592,0.914,7.59,4.81,8.985777651
11/01/2021 02:30,9.0748,-0.4636,9.08663414,0.8448,0.2464,0.88,8.23,-0.71,8.260568988,8.2948,4.9864,9.678217398,0.8448,0.2464,0.88,7.45,4.74,8.83006795
11/01/2021 03:00,8.94936,-0.45352,8.960843978,0.87936,0.25648,0.916,8.07,-0.71,8.101172755,8.18936,5.09648,9.645710218,0.87936,0.25648,0.916,7.31,4.84,8.767080472
11/01/2021 03:30,8.56744,-0.52408,8.583454316,0.63744,0.18592,0.664,7.93,-0.71,7.961720919,7.86744,5.02592,9.335763707,0.63744,0.18592,0.664,7.23,4.84,8.700488492
11/01/2021 04:00,8.6564,-0.4748,8.669411514,0.8064,0.2352,0.84,7.85,-0.71,7.882042882,7.9264,5.0752,9.41198555,0.8064,0.2352,0.84,7.12,4.84,8.6092973
11/01/2021 04:30,8.6504,-0.4328,8.661220237,0.9504,0.2772,0.99,7.7,-0.71,7.732664483,7.9004,5.1172,9.412866513,0.9504,0.2772,0.99,6.95,4.84,8.469244358
11/01/2021 05:00,8.5488,-0.4216,8.559189681,0.9888,0.2884,1.03,7.56,-0.71,7.593266754,7.8688,5.0684,9.359844657,0.9888,0.2884,1.03,6.88,4.78,8.377517532
11/01/2021 05:30,8.68152,0.95336,8.733709681,0.97152,0.28336,1.012,7.71,0.67,7.73905679,8.27152,3.79336,9.099869406,0.97152,0.28336,1.012,7.3,3.51,8.100006173
11/01/2021 06:00,9.3648,-0.5636,9.381744188,1.0848,0.3164,1.13,8.28,-0.88,8.326631972,8.6948,4.6364,9.853717674,1.0848,0.3164,1.13,7.61,4.32,8.750685687
11/01/2021 06:30,10.09488,2.00184,10.29145109,0.79488,0.23184,0.828,9.3,1.77,9.466937203,9.69488,1.43184,9.800044082,0.79488,0.23184,0.828,8.9,1.2,8.980534505
11/01/2021 07:00,11.25712,0.06416,11.25730284,0.83712,0.24416,0.872,10.42,-0.18,10.42155459,10.59712,2.99416,11.01199103,0.83712,0.24416,0.872,9.76,2.75,10.14002465
11/01/2021 07:30,12.26944,1.31192,12.33937973,0.82944,0.24192,0.864,11.44,1.07,11.48993037,12.11944,1.19192,12.1779103,0.82944,0.24192,0.864,11.29,0.95,11.3298985
11/01/2021 08:00,13.47352,-0.40064,13.47947527,0.92352,0.26936,0.962,12.55,-0.67,12.56787174,13.40352,1.21936,13.45887021,0.92352,0.26936,0.962,12.48,0.95,12.51610562
11/01/2021 08:30,14.02896,-0.48072,14.03719382,0.64896,0.18928,0.676,13.38,-0.67,13.39676453,13.94896,1.13928,13.99540796,0.64896,0.18928,0.676,13.3,0.95,13.33388541
11/01/2021 09:00,14.6232,0.1876,14.6244033,0.6432,0.1876,0.67,13.98,0,13.98,14.5032,0.8576,14.52853358,0.6432,0.1876,0.67,13.86,0.67,13.87618463
11/01/2021 09:30,15.1052,-0.4264,15.11121716,0.8352,0.2436,0.87,14.27,-0.67,14.28572014,15.0552,0.2436,15.05717065,0.8352,0.2436,0.87,14.22,0,14.22
11/01/2021 10:00,15.61976,-0.27632,15.62220392,1.34976,0.39368,1.406,14.27,-0.67,14.28572014,15.56976,0.39368,15.57473629,1.34976,0.39368,1.406,14.22,0,14.22
11/01/2021 10:30,15.97208,-0.13856,15.972681,1.82208,0.53144,1.898,14.15,-0.67,14.16585331,15.98208,0.53144,15.99091334,1.82208,0.53144,1.898,14.16,0,14.16
11/01/2021 11:00,15.93064,-0.15648,15.9314085,2.00064,0.58352,2.084,13.93,-0.74,13.94964157,16.06064,1.25352,16.10948384,2.00064,0.58352,2.084,14.06,0.67,14.07595467
11/01/2021 11:30,16.78288,-0.18416,16.78389037,2.52288,0.73584,2.628,14.26,-0.92,14.2896466,16.82288,1.40584,16.88151882,2.52288,0.73584,2.628,14.3,0.67,14.3156872
11/01/2021 12:00,17.3388,-0.0316,17.3388288,3.3888,0.9884,3.53,13.95,-1.02,13.98724061,17.4088,1.6584,17.48761299,3.3888,0.9884,3.53,14.02,0.67,14.03600014
11/01/2021 12:30,16.95072,-0.39104,16.9552299,2.67072,0.77896,2.782,14.28,-1.17,14.3278505,17.09072,1.44896,17.15203181,2.67072,0.77896,2.782,14.42,0.67,14.4355568
11/01/2021 13:00,16.21552,-0.55464,16.22500276,1.83552,0.53536,1.912,14.38,-1.09,14.42125168,16.33552,1.20536,16.37992999,1.83552,0.53536,1.912,14.5,0.67,14.51547106
11/01/2021 13:30,16.31464,-0.06448,16.31476742,2.14464,0.62552,2.234,14.17,-0.69,14.18678963,16.51464,1.29552,16.56537674,2.14464,0.62552,2.234,14.37,0.67,14.38561087
11/01/2021 14:00,15.8236,0.7248,15.84019103,1.8336,0.5348,1.91,13.99,0.19,13.99129015,16.0236,-1.2552,16.07268752,1.8336,0.5348,1.91,14.19,-1.79,14.30245433
11/01/2021 14:30,15.55864,2.11752,15.70207533,1.56864,0.45752,1.634,13.99,1.66,14.0881404,15.57864,-1.26248,15.62971145,1.56864,0.45752,1.634,14.01,-1.72,14.11518686
11/01/2021 15:00,15.31744,2.26592,15.48413257,1.11744,0.32592,1.164,14.2,1.94,14.33190846,15.28744,-1.68408,15.37992026,1.11744,0.32592,1.164,14.17,-2.01,14.31184824
11/01/2021 15:30,15.43536,1.27448,15.4878868,0.97536,0.28448,1.016,14.46,0.99,14.49385042,15.38536,-1.30552,15.4406504,0.97536,0.28448,1.016,14.41,-1.59,14.49745495
11/01/2021 16:00,15.75528,-0.37096,15.75964654,1.02528,0.29904,1.068,14.73,-0.67,14.74522974,15.77528,0.96904,15.80501495,1.02528,0.29904,1.068,14.75,0.67,14.76520911
11/01/2021 16:30,16.9188,-0.5116,16.92653325,0.9888,0.2884,1.03,15.93,-0.8,15.95007523,16.8288,-0.3916,16.83335558,0.9888,0.2884,1.03,15.84,-0.68,15.85458924
11/01/2021 17:00,17.83576,0.24168,17.83739734,0.96576,0.28168,1.006,16.87,-0.04,16.87004742,17.59576,-1.65832,17.67373178,0.96576,0.28168,1.006,16.63,-1.94,16.74277456
11/01/2021 17:30,18.03624,0.75432,18.05200687,0.90624,0.26432,0.944,17.13,0.49,17.13700674,17.95624,-2.34568,18.10880365,0.90624,0.26432,0.944,17.05,-2.61,17.24861154
11/01/2021 18:00,18.0508,-0.9856,18.07768757,0.7008,0.2044,0.73,17.35,-1.19,17.39076192,17.9308,-0.4756,17.93710634,0.7008,0.2044,0.73,17.23,-0.68,17.24341324
11/01/2021 18:30,17.82464,-0.52448,17.83235459,1.18464,0.34552,1.234,16.64,-0.87,16.66272787,17.72464,0.34552,17.72800742,1.18464,0.34552,1.234,16.54,0,16.54
11/01/2021 19:00,16.6488,-0.3816,16.65317267,0.9888,0.2884,1.03,15.66,-0.67,15.67432614,16.6288,0.9584,16.65639577,0.9888,0.2884,1.03,15.64,0.67,15.65434444
11/01/2021 19:30,15.58456,5.15008,16.41346503,0.99456,0.29008,1.036,14.59,4.86,15.37815659,15.72456,0.87008,15.74861348,0.99456,0.29008,1.036,14.73,0.58,14.74141445
11/01/2021 20:00,14.6828,1.0204,14.71821429,1.1328,0.3304,1.18,13.55,0.69,13.56755689,14.8028,1.7604,14.90710891,1.1328,0.3304,1.18,13.67,1.43,13.74459166
11/01/2021 20:30,14.1032,1.1576,14.15062854,1.1232,0.3276,1.17,12.98,0.83,13.00650991,14.2532,1.8476,14.37245059,1.1232,0.3276,1.17,13.13,1.52,13.21768891
11/01/2021 21:00,13.21952,1.12736,13.26750352,1.01952,0.29736,1.062,12.2,0.83,12.22820101,13.39952,2.03736,13.55352249,1.01952,0.29736,1.062,12.38,1.74,12.50167989
11/01/2021 21:30,12.34848,1.22664,12.40925477,0.94848,0.27664,0.988,11.4,0.95,11.43951485,12.58848,1.95664,12.73963378,0.94848,0.27664,0.988,11.64,1.68,11.76061223
11/01/2021 22:00,11.62952,1.65736,11.7470242,1.01952,0.29736,1.062,10.61,1.36,10.69680794,11.91952,1.66736,12.0355742,1.01952,0.29736,1.062,10.9,1.37,10.98575896
11/01/2021 22:30,10.18848,3.47664,10.76532166,0.94848,0.27664,0.988,9.24,3.2,9.778425231,11.29848,-0.38336,11.30498188,0.94848,0.27664,0.988,10.35,-0.66,10.37102213
11/01/2021 23:00,9.25696,4.13328,10.13781594,0.93696,0.27328,0.976,8.32,3.86,9.171804621,10.53696,-1.01672,10.58589843,0.93696,0.27328,0.976,9.6,-1.29,9.686284117
11/01/2021 23:30,8.52592,4.30256,9.550043686,0.86592,0.25256,0.902,7.66,4.05,8.66476197,9.85592,-1.03744,9.910370366,0.86592,0.25256,0.902,8.99,-1.29,9.082081259
12/01/2021 00:00,8.34064,0.75352,8.374608528,1.04064,0.30352,1.084,7.3,0.45,7.313856712,9.06064,3.17352,9.600334702,1.04064,0.30352,1.084,8.02,2.87,8.51805729
12/01/2021 00:30,8.44264,-0.38048,8.451209097,0.99264,0.28952,1.034,7.45,-0.67,7.480066845,9.01264,4.29952,9.985667329,0.99264,0.28952,1.034,8.02,4.01,8.96663259
12/01/2021 01:00,8.47664,2.80152,8.927594301,0.89664,0.26152,0.934,7.58,2.54,7.994247932,9.59664,0.80152,9.630053665,0.89664,0.26152,0.934,8.7,0.54,8.716742511
12/01/2021 01:30,8.52208,4.28144,9.537115707,0.86208,0.25144,0.898,7.66,4.03,8.655431821,9.80208,-0.75856,9.831387776,0.86208,0.25144,0.898,8.94,-1.01,8.996871679
12/01/2021 02:00,8.38504,4.41272,9.475283299,0.93504,0.27272,0.974,7.45,4.14,8.523033498,9.73504,-0.73728,9.762918908,0.93504,0.27272,0.974,8.8,-1.01,8.8577706
12/01/2021 02:30,8.05088,4.54984,9.247578753,0.89088,0.25984,0.928,7.16,4.29,8.346837725,9.40088,-0.66016,9.424030772,0.89088,0.25984,0.928,8.51,-0.92,8.55958527
12/01/2021 03:00,7.92616,4.64888,9.188911666,0.95616,0.27888,0.996,6.97,4.37,8.22665181,9.19616,-0.64112,9.21848109,0.95616,0.27888,0.996,8.24,-0.92,8.291200154
12/01/2021 03:30,7.89784,4.73312,9.207513323,0.86784,0.25312,0.904,7.03,4.48,8.336144193,9.10784,-0.66688,9.132221986,0.86784,0.25312,0.904,8.24,-0.92,8.291200154
12/01/2021 04:00,8.08464,3.69552,8.889222238,0.94464,0.27552,0.984,7.14,3.42,7.916817542,8.80464,1.66552,8.960783582,0.94464,0.27552,0.984,7.86,1.39,7.981960912
12/01/2021 04:30,8.12488,-0.43816,8.136686008,0.79488,0.23184,0.828,7.33,-0.67,7.360557044,8.35488,4.41184,9.448193055,0.79488,0.23184,0.828,7.56,4.18,8.638634151
12/01/2021 05:00,8.29664,-0.40848,8.306689545,0.89664,0.26152,0.934,7.4,-0.67,7.430269174,8.52664,4.44152,9.614088079,0.89664,0.26152,0.934,7.63,4.18,8.69995977
12/01/2021 05:30,8.47744,-0.41408,8.487546831,0.87744,0.25592,0.914,7.6,-0.67,7.629475736,8.68744,4.27592,9.682722014,0.87744,0.25592,0.914,7.81,4.02,8.783877276
12/01/2021 06:00,8.92304,-0.38328,8.931267906,0.98304,0.28672,1.024,7.94,-0.67,7.96821812,9.11304,4.30672,10.07945114,0.98304,0.28672,1.024,8.13,4.02,9.069581027
12/01/2021 06:30,9.5312,3.4616,10.14033767,0.9312,0.2716,0.97,8.6,3.19,9.172573249,10.3912,-0.3484,10.397039,0.9312,0.2716,0.97,9.46,-0.62,9.480295354
12/01/2021 07:00,10.56624,5.38432,11.85901891,0.90624,0.26432,0.944,9.66,5.12,10.93297764,11.50624,-2.97568,11.88478988,0.90624,0.26432,0.944,10.6,-3.24,11.08411476
12/01/2021 07:30,11.75256,5.02408,12.78139454,0.80256,0.23408,0.836,10.95,4.79,11.95184505,12.58256,-3.07592,12.95307299,0.80256,0.23408,0.836,11.78,-3.31,12.2361963
12/01/2021 08:00,12.92864,4.64752,13.73860162,0.84864,0.24752,0.884,12.08,4.4,12.85637585,13.64864,-3.55248,14.10338569,0.84864,0.24752,0.884,12.8,-3.8,13.35215338
12/01/2021 08:30,14.23912,1.81016,14.3537179,0.78912,0.23016,0.822,13.45,1.58,13.542485,13.92912,-1.00984,13.96567796,0.78912,0.23016,0.822,13.14,-1.24,13.19837869
12/01/2021 09:00,14.65376,1.80568,14.76459151,0.77376,0.22568,0.806,13.88,1.58,13.96963851,14.41376,-1.27432,14.46998164,0.77376,0.22568,0.806,13.64,-1.5,13.72223014
12/01/2021 09:30,15.1564,1.6352,15.24435436,0.8064,0.2352,0.84,14.35,1.4,14.41813095,14.8664,-1.2648,14.92010617,0.8064,0.2352,0.84,14.06,-1.5,14.13978783
12/01/2021 10:00,15.46744,1.64592,15.55476624,1.11744,0.32592,1.164,14.35,1.32,14.41058292,15.10744,-1.07408,15.14557332,1.11744,0.32592,1.164,13.99,-1.4,14.05987553
12/01/2021 10:30,15.53976,0.90368,15.56601357,1.10976,0.32368,1.156,14.43,0.58,14.44165157,15.09976,-0.58632,15.11113904,1.10976,0.32368,1.156,13.99,-0.91,14.0195649
12/01/2021 11:00,16.3672,-3.8104,16.80489167,1.2672,0.3696,1.32,15.1,-4.18,15.66787797,15.1072,3.4696,15.50050373,1.2672,0.3696,1.32,13.84,3.1,14.18293341
12/01/2021 11:30,16.77232,-3.83224,17.204557,1.67232,0.48776,1.742,15.1,-4.32,15.70580784,15.43232,3.58776,15.84387965,1.67232,0.48776,1.742,13.76,3.1,14.10487859
12/01/2021 12:00,16.7144,-2.0208,16.83611594,1.8144,0.5292,1.89,14.9,-2.55,15.11662992,15.7044,1.9692,15.82737906,1.8144,0.5292,1.89,13.89,1.44,13.96444414
12/01/2021 12:30,19.16856,-1.95792,19.26829373,4.97856,1.45208,5.186,14.19,-3.41,14.59397821,17.92856,4.32208,18.44217013,4.97856,1.45208,5.186,12.95,2.87,13.26421502
12/01/2021 13:00,18.99176,3.29968,19.27627651,5.86176,1.70968,6.106,13.13,1.59,13.22592152,18.61176,0.15968,18.61244498,5.86176,1.70968,6.106,12.75,-1.55,12.84387013
12/01/2021 13:30,17.44464,2.77552,17.66405888,4.06464,1.18552,4.234,13.38,1.59,13.4741419,17.07464,-0.45448,17.08068743,4.06464,1.18552,4.234,13.01,-1.64,13.11295924
12/01/2021 14:00,16.90064,2.66352,17.10923643,3.68064,1.07352,3.834,13.22,1.59,13.31527319,16.55064,-0.70648,16.56571153,3.68064,1.07352,3.834,12.87,-1.78,12.99250938
12/01/2021 14:30,15.79008,2.10544,15.92983063,2.11008,0.61544,2.198,13.68,1.49,13.76090477,15.46008,-1.24456,15.51009359,2.11008,0.61544,2.198,13.35,-1.86,13.47895026
12/01/2021 15:00,15.63936,2.20648,15.79424374,1.83936,0.53648,1.916,13.8,1.67,13.90067984,15.32936,-1.16352,15.37345299,1.83936,0.53648,1.916,13.49,-1.7,13.59669445
12/01/2021 15:30,15.48848,1.92664,15.60784913,1.18848,0.34664,1.238,14.3,1.58,14.38702193,15.16848,-1.42336,15.23511533,1.18848,0.34664,1.238,13.98,-1.77,14.09160388
12/01/2021 16:00,15.70016,1.90088,15.81481485,1.10016,0.32088,1.146,14.6,1.58,14.68524429,15.38016,-1.44912,15.44827726,1.10016,0.32088,1.146,14.28,-1.77,14.38927726
12/01/2021 16:30,16.33168,0.86424,16.35453094,0.87168,0.25424,0.908,15.46,0.61,15.4720296,15.83168,-0.77576,15.85067491,0.87168,0.25424,0.908,14.96,-1.03,14.99541597
12/01/2021 17:00,18.22624,-1.38568,18.27883841,0.90624,0.26432,0.944,17.32,-1.65,17.39841659,17.40624,0.40432,17.41093523,0.90624,0.26432,0.944,16.5,0.14,16.50059393
12/01/2021 17:30,18.63936,1.08648,18.67099837,0.87936,0.25648,0.916,17.76,0.83,17.77938413,18.24936,-1.56352,18.31621509,0.87936,0.25648,0.916,17.37,-1.82,17.46508803
12/01/2021 18:00,18.842,1.096,18.8738491,0.912,0.266,0.95,17.93,0.83,17.94920054,18.422,-1.434,18.47772822,0.912,0.266,0.95,17.51,-1.7,17.59233072
12/01/2021 18:30,18.24016,1.08088,18.27215746,0.86016,0.25088,0.896,17.38,0.83,17.39980747,17.83016,-1.17912,17.86910545,0.86016,0.25088,0.896,16.97,-1.43,17.03014386
12/01/2021 19:00,17.47824,1.25032,17.52290426,0.85824,0.25032,0.894,16.62,1,16.65005706,17.05824,-0.99968,17.08750748,0.85824,0.25032,0.894,16.2,-1.25,16.24815374
12/01/2021 19:30,16.74944,-0.08808,16.74967159,0.82944,0.24192,0.864,15.92,-0.33,15.92341986,16.04944,0.75192,16.06704416,0.82944,0.24192,0.864,15.22,0.51,15.22854228
12/01/2021 20:00,15.92728,0.46504,15.9340676,0.97728,0.28504,1.018,14.95,0.18,14.95108357,15.26728,0.79504,15.28796675,0.97728,0.28504,1.018,14.29,0.51,14.29909787
12/01/2021 20:30,15.3708,2.3444,15.54855955,0.9408,0.2744,0.98,14.43,2.07,14.57771587,14.9908,-0.6656,15.00556923,0.9408,0.2744,0.98,14.05,-0.94,14.08140973
12/01/2021 21:00,14.50864,2.70752,14.75910902,0.84864,0.24752,0.884,13.66,2.46,13.87974063,14.15864,-0.61248,14.17188126,0.84864,0.24752,0.884,13.31,-0.86,13.33775468
12/01/2021 21:30,13.71528,2.68904,13.97640303,0.78528,0.22904,0.818,12.93,2.46,13.16193375,13.40528,-0.91096,13.43619663,0.78528,0.22904,0.818,12.62,-1.14,12.67138509
12/01/2021 22:00,12.93168,0.65424,12.94821909,0.87168,0.25424,0.908,12.06,0.4,12.06663168,12.37168,1.93424,12.52197071,0.87168,0.25424,0.908,11.5,1.68,11.62206522
12/01/2021 22:30,11.308,4.664,12.23207914,0.768,0.224,0.8,10.54,4.44,11.4370101,11.938,-1.486,12.03013051,0.768,0.224,0.8,11.17,-1.71,11.30013274
12/01/2021 23:00,10.43456,4.76008,11.46901931,0.75456,0.22008,0.786,9.68,4.54,10.69177254,10.97456,-0.76992,11.00153371,0.75456,0.22008,0.786,10.22,-0.99,10.26783814
12/01/2021 23:30,9.85272,0.20496,9.854851597,0.70272,0.20496,0.732,9.15,0,9.15,9.72272,3.45496,10.31833479,0.70272,0.20496,0.732,9.02,3.25,9.587643089
13/01/2021 00:00,9.48936,0.25648,9.492825459,0.87936,0.25648,0.916,8.61,0,8.61,9.37936,3.59648,10.04525074,0.87936,0.25648,0.916,8.5,3.34,9.132666642
13/01/2021 00:30,9.64896,0.25928,9.652442965,0.88896,0.25928,0.926,8.76,0,8.76,9.55896,3.45928,10.16564481,0.88896,0.25928,0.926,8.67,3.2,9.241693568
13/01/2021 01:00,9.9356,0.2408,9.938517596,0.8256,0.2408,0.86,9.11,0,9.11,9.8356,3.4408,10.42008311,0.8256,0.2408,0.86,9.01,3.2,9.561385883
13/01/2021 01:30,10,0.21,10.00220476,0.72,0.21,0.75,9.28,0,9.28,9.9,3.41,10.47082136,0.72,0.21,0.75,9.18,3.2,9.721748814
13/01/2021 02:00,9.86176,0.91968,9.90455055,0.82176,0.23968,0.856,9.04,0.68,9.065539146,9.80176,3.56968,10.4315442,0.82176,0.23968,0.856,8.98,3.33,9.577541438
13/01/2021 02:30,9.47144,0.90792,9.51485651,0.78144,0.22792,0.814,8.69,0.68,8.71656469,9.44144,3.69792,10.13979298,0.78144,0.22792,0.814,8.66,3.47,9.329335453
13/01/2021 03:00,9.31528,0.90904,9.359529646,0.78528,0.22904,0.818,8.53,0.68,8.557061411,9.27528,3.69904,9.98567554,0.78528,0.22904,0.818,8.49,3.47,9.171750106
13/01/2021 03:30,9.09808,0.88944,9.141453014,0.71808,0.20944,0.748,8.38,0.68,8.407544231,9.04808,3.67944,9.767601057,0.71808,0.20944,0.748,8.33,3.47,9.023846187
13/01/2021 04:00,8.99784,0.93312,9.046095158,0.86784,0.25312,0.904,8.13,0.68,8.158388321,8.97784,3.84312,9.765817037,0.86784,0.25312,0.904,8.11,3.59,8.869058575
13/01/2021 04:30,8.80248,0.92864,8.851329075,0.85248,0.24864,0.888,7.95,0.68,7.979028763,8.86248,3.97864,9.714583264,0.85248,0.24864,0.888,8.01,3.73,8.835892711
13/01/2021 05:00,8.85048,0.94264,8.900537422,0.90048,0.26264,0.938,7.95,0.68,7.979028763,8.91048,3.99264,9.764109176,0.90048,0.26264,0.938,8.01,3.73,8.835892711
13/01/2021 05:30,8.96288,0.92584,9.010571436,0.84288,0.24584,0.878,8.12,0.68,8.14842316,9.01288,3.75584,9.764135394,0.84288,0.24584,0.878,8.17,3.51,8.892075123
13/01/2021 06:00,9.45728,0.96504,9.506389809,0.97728,0.28504,1.018,8.48,0.68,8.507220463,9.47728,3.64504,10.15407075,0.97728,0.28504,1.018,8.5,3.36,9.14
13/01/2021 06:30,10.44424,1.77832,10.59455385,0.95424,0.27832,0.994,9.49,1.5,9.607814528,10.71424,1.08832,10.76937228,0.95424,0.27832,0.994,9.76,0.81,9.793554003
13/01/2021 07:00,11.2448,3.6164,11.81202252,0.8448,0.2464,0.88,10.4,3.37,10.93237852,11.7248,-1.1136,11.77756511,0.8448,0.2464,0.88,10.88,-1.36,10.96467054
13/01/2021 07:30,13.02024,-1.36368,13.09145801,0.81024,0.23632,0.844,12.21,-1.6,12.3143859,12.35024,3.05632,12.72279529,0.81024,0.23632,0.844,11.54,2.82,11.87956228
13/01/2021 08:00,13.80328,0.24304,13.80541949,0.83328,0.24304,0.868,12.97,0,12.97,13.31328,1.50304,13.39785631,0.83328,0.24304,0.868,12.48,1.26,12.5434445
13/01/2021 08:30,14.75864,0.42752,14.76483078,0.84864,0.24752,0.884,13.91,0.18,13.91116458,14.36864,0.23752,14.37060302,0.84864,0.24752,0.884,13.52,-0.01,13.5200037
13/01/2021 09:00,18.06808,-0.81056,18.0862523,0.95808,0.27944,0.998,17.11,-1.09,17.14468431,17.69808,-0.02056,17.69809194,0.95808,0.27944,0.998,16.74,-0.3,16.74268796
13/01/2021 09:30,18.72224,1.18232,18.75953494,1.00224,0.29232,1.044,17.72,0.89,17.74233637,18.52224,-1.94768,18.62436125,1.00224,0.29232,1.044,17.52,-2.24,17.66261589
13/01/2021 10:00,19.13768,1.17224,19.17354799,1.20768,0.35224,1.258,17.93,0.82,17.9487409,18.94768,-1.97776,19.05061973,1.20768,0.35224,1.258,17.74,-2.33,17.8923587
13/01/2021 10:30,19.4208,1.2344,19.45999013,1.4208,0.4144,1.48,18,0.82,18.0186681,19.2208,-1.9156,19.31602123,1.4208,0.4144,1.48,17.8,-2.33,17.95184949
13/01/2021 11:00,19.49184,1.12512,19.52428543,1.49184,0.43512,1.554,18,0.69,18.01322015,19.29184,-2.03488,19.39886149,1.49184,0.43512,1.554,17.8,-2.47,17.97055647
13/01/2021 11:30,19.60448,1.06464,19.63336686,1.28448,0.37464,1.338,18.32,0.69,18.33298939,19.41448,-2.09536,19.52722631,1.28448,0.37464,1.338,18.13,-2.47,18.2974807
13/01/2021 12:00,19.90344,1.11392,19.93458657,1.45344,0.42392,1.514,18.45,0.69,18.46289793,19.71344,-2.19608,19.83538464,1.45344,0.42392,1.514,18.26,-2.62,18.44700518
13/01/2021 12:30,18.16648,1.32064,18.21441972,1.47648,0.43064,1.538,16.69,0.89,16.71371293,17.80648,-1.85936,17.90329438,1.47648,0.43064,1.538,16.33,-2.29,16.48978472
13/01/2021 13:00,17.0528,1.4404,17.11352506,1.3728,0.4004,1.43,15.68,1.04,15.71445195,16.6128,-1.5596,16.68584658,1.3728,0.4004,1.43,15.24,-1.96,15.36551984
13/01/2021 13:30,17.04192,1.46056,17.10439338,1.44192,0.42056,1.502,15.6,1.04,15.63462823,16.57192,-1.30944,16.62357259,1.44192,0.42056,1.502,15.13,-1.73,15.22858496
13/01/2021 14:00,16.63744,1.31592,16.68939949,1.11744,0.32592,1.164,15.52,0.99,15.55154333,16.18744,-1.40408,16.24822004,1.11744,0.32592,1.164,15.07,-1.73,15.16897492
13/01/2021 14:30,16.34128,1.37704,16.39919727,1.12128,0.32704,1.168,15.22,1.05,15.2561758,15.89128,-1.40296,15.95308988,1.12128,0.32704,1.168,14.77,-1.73,14.87097172
13/01/2021 15:00,16.2616,1.5088,16.3314455,1.1616,0.3388,1.21,15.1,1.17,15.14525998,15.8216,-1.3212,15.87666829,1.1616,0.3388,1.21,14.66,-1.66,14.75368429
13/01/2021 15:30,16.44824,-2.66968,16.66348674,0.85824,0.25032,0.894,15.59,-2.92,15.86110021,15.26824,2.54032,15.4781258,0.85824,0.25032,0.894,14.41,2.29,14.59082588
13/01/2021 16:00,16.93936,-3.75352,17.35024004,0.87936,0.25648,0.916,16.06,-4.01,16.55305712,15.54936,3.53648,15.94645061,0.87936,0.25648,0.916,14.67,3.28,15.03220875
13/01/2021 16:30,17.56128,-3.75296,17.95781902,0.88128,0.25704,0.918,16.68,-4.01,17.15524701,16.15128,3.43704,16.51293704,0.88128,0.25704,0.918,15.27,3.18,15.59760559
13/01/2021 17:00,18.78856,-3.98792,19.20712089,0.89856,0.26208,0.936,17.89,-4.25,18.38789276,17.34856,3.44208,17.68673087,0.89856,0.26208,0.936,16.45,3.18,16.75454864
13/01/2021 17:30,19.34208,-3.90856,19.73304082,0.86208,0.25144,0.898,18.48,-4.16,18.94243912,17.88208,3.43144,18.2083378,0.86208,0.25144,0.898,17.02,3.18,17.31452569
13/01/2021 18:00,19.1384,-2.5988,19.31403935,0.9984,0.2912,1.04,18.14,-2.89,18.36876969,17.9084,2.5612,18.09062011,0.9984,0.2912,1.04,16.91,2.27,17.06168221
13/01/2021 18:30,18.08784,1.66312,18.16413841,0.86784,0.25312,0.904,17.22,1.41,17.27763005,17.66784,-1.24688,17.71178365,0.86784,0.25312,0.904,16.8,-1.5,16.86683136
13/01/2021 19:00,17.26632,1.85976,17.3661888,0.85632,0.24976,0.892,16.41,1.61,16.48879013,16.86632,-0.99024,16.89536403,0.85632,0.24976,0.892,16.01,-1.24,16.05794819
13/01/2021 19:30,16.5052,2.1136,16.63997993,0.8352,0.2436,0.87,15.67,1.87,15.781185,16.1152,-0.9964,16.14597424,0.8352,0.2436,0.87,15.28,-1.24,15.33023157
13/01/2021 20:00,15.61688,2.35784,15.79387066,0.98688,0.28784,1.028,14.63,2.07,14.77571656,15.23688,-0.74216,15.25494391,0.98688,0.28784,1.028,14.25,-1.03,14.28717607
13/01/2021 20:30,15.2396,2.3528,15.42015162,0.9696,0.2828,1.01,14.27,2.07,14.41935505,14.8696,-0.7472,14.88836163,0.9696,0.2828,1.01,13.9,-1.03,13.93810963
13/01/2021 21:00,14.42168,0.18424,14.4228568,0.87168,0.25424,0.908,13.55,-0.07,13.55018081,13.85168,1.67424,13.95249506,0.87168,0.25424,0.908,12.98,1.42,13.05744232
13/01/2021 21:30,13.28672,1.14696,13.33613308,0.84672,0.24696,0.882,12.44,0.9,12.47251378,13.11672,1.56696,13.20998513,0.84672,0.24696,0.882,12.27,1.32,12.34079819
13/01/2021 22:00,12.64312,1.30216,12.71000016,0.93312,0.27216,0.972,11.71,1.03,11.75521161,12.47312,1.77216,12.59838377,0.93312,0.27216,0.972,11.54,1.5,11.63707867
13/01/2021 22:30,11.61904,1.44472,11.70851427,0.83904,0.24472,0.874,10.78,1.2,10.84658472,11.45904,1.83472,11.6049901,0.83904,0.24472,0.874,10.62,1.59,10.7383658
13/01/2021 23:00,10.8652,1.3736,10.95168243,0.8352,0.2436,0.87,10.03,1.13,10.09345332,10.7252,1.7536,10.86761372,0.8352,0.2436,0.87,9.89,1.51,10.00460894
13/01/2021 23:30,10.02944,1.56192,10.15033304,0.82944,0.24192,0.864,9.2,1.32,9.294213253,9.95944,1.96192,10.15084111,0.82944,0.24192,0.864,9.13,1.72,9.290602779
14/01/2021 00:00,9.57192,1.78056,9.736120706,0.96192,0.28056,1.002,8.61,1.5,8.739685349,9.55192,2.12056,9.784474968,0.96192,0.28056,1.002,8.59,1.84,8.784856288
14/01/2021 00:30,9.71928,1.77104,9.879321151,0.92928,0.27104,0.968,8.79,1.5,8.917067904,9.69928,2.11104,9.92635494,0.92928,0.27104,0.968,8.77,1.84,8.960943031
14/01/2021 01:00,9.99552,1.67536,10.13495196,0.87552,0.25536,0.912,9.12,1.42,9.22988624,9.99552,1.93536,10.18116096,0.87552,0.25536,0.912,9.12,1.68,9.273445961
14/01/2021 01:30,9.87736,1.62048,10.00940538,0.68736,0.20048,0.716,9.19,1.42,9.299059092,9.86736,1.88048,10.0449489,0.68736,0.20048,0.716,9.18,1.68,9.332459483
14/01/2021 02:00,9.8028,1.7704,9.961385647,0.8928,0.2604,0.93,8.91,1.51,9.037045978,9.8028,2.1004,10.0252964,0.8928,0.2604,0.93,8.91,1.84,9.098005276
14/01/2021 02:30,9.34256,1.95408,9.544729226,0.80256,0.23408,0.836,8.54,1.72,8.71148667,9.36256,2.27408,9.634779167,0.80256,0.23408,0.836,8.56,2.04,8.799727269
14/01/2021 03:00,9.15792,1.95856,9.365012333,0.81792,0.23856,0.852,8.34,1.72,8.515515252,9.18792,2.40856,9.498370134,0.81792,0.23856,0.852,8.37,2.17,8.646721922
14/01/2021 03:30,9.108,1.754,9.275353363,0.768,0.224,0.8,8.34,1.53,8.479180385,9.068,2.294,9.353665592,0.768,0.224,0.8,8.3,2.07,8.55423287
14/01/2021 04:00,8.95128,1.45704,9.069089216,0.88128,0.25704,0.918,8.07,1.2,8.158731519,8.98128,2.26704,9.262983364,0.88128,0.25704,0.918,8.1,2.01,8.345663545
14/01/2021 04:30,8.81392,1.51656,8.943441172,0.91392,0.26656,0.952,7.9,1.25,7.998281065,8.89392,2.27656,9.180661109,0.91392,0.26656,0.952,7.98,2.01,8.229246624
14/01/2021 05:00,8.8696,1.4828,8.992691477,0.9696,0.2828,1.01,7.9,1.2,7.9906195,8.9496,2.2928,9.238629336,0.9696,0.2828,1.01,7.98,2.01,8.229246624
14/01/2021 05:30,8.9236,1.2448,9.010003552,0.8736,0.2548,0.91,8.05,0.99,8.110647323,9.0236,2.3348,9.320764346,0.8736,0.2548,0.91,8.15,2.08,8.411236532
14/01/2021 06:00,9.39336,1.22848,9.473350791,1.02336,0.29848,1.066,8.37,0.93,8.421508178,9.51336,2.27848,9.782407148,1.02336,0.29848,1.066,8.49,1.98,8.717826564
14/01/2021 06:30,10.0576,1.1568,10.12390755,0.7776,0.2268,0.81,9.28,0.93,9.326483796,10.1776,2.0568,10.38335052,0.7776,0.2268,0.81,9.4,1.83,9.576476387
14/01/2021 07:00,10.84136,0.98248,10.88578677,0.59136,0.17248,0.616,10.25,0.81,10.28195507,10.97136,1.86248,11.12832296,0.59136,0.17248,0.616,10.38,1.69,10.51667723
14/01/2021 07:30,11.94064,0.84352,11.97039722,0.56064,0.16352,0.584,11.38,0.68,11.40029824,12.06064,1.69352,12.1789592,0.56064,0.16352,0.584,11.5,1.53,11.60133182
14/01/2021 08:00,13.21656,0.40608,13.22279695,0.70656,0.20608,0.736,12.51,0.2,12.51159862,13.38656,0.79608,13.41020999,0.70656,0.20608,0.736,12.68,0.59,12.69371892
14/01/2021 08:30,14.35328,-0.53696,14.3633204,0.59328,0.17304,0.618,13.76,-0.71,13.77830541,14.15328,0.76304,14.17383381,0.59328,0.17304,0.618,13.56,0.59,13.57282948
14/01/2021 09:00,14.86488,-0.68816,14.88080044,0.55488,0.16184,0.578,14.31,-0.85,14.33522236,14.41488,0.96184,14.44693399,0.55488,0.16184,0.578,13.86,0.8,13.88306883
14/01/2021 09:30,15.3,1.31,15.35597929,0.72,0.21,0.75,14.58,1.1,14.62143632,15.19,-1.1,15.22977675,0.72,0.21,0.75,14.47,-1.31,14.52917754
14/01/2021 10:00,15.61776,1.36768,15.67753093,0.91776,0.26768,0.956,14.7,1.1,14.74109901,15.38776,-1.04232,15.42302139,0.91776,0.26768,0.956,14.47,-1.31,14.52917754
14/01/2021 10:30,15.31464,1.14552,15.35742213,0.46464,0.13552,0.484,14.85,1.01,14.88430717,15.16464,-1.22448,15.21399545,0.46464,0.13552,0.484,14.7,-1.36,14.76277752
14/01/2021 11:00,15.42232,0.83776,15.44505733,0.23232,0.06776,0.242,15.19,0.77,15.20950361,15.18232,-1.42224,15.24879035,0.23232,0.06776,0.242,14.95,-1.49,15.02406736
14/01/2021 11:30,15.80296,0.77128,15.82177037,0.31296,0.09128,0.326,15.49,0.68,15.50491857,15.50296,-1.54872,15.58012524,0.31296,0.09128,0.326,15.19,-1.64,15.27827543
14/01/2021 12:00,16.17024,0.91632,16.19618177,0.81024,0.23632,0.844,15.36,0.68,15.37504472,15.87024,-1.40368,15.93219493,0.81024,0.23632,0.844,15.06,-1.64,15.14903297
14/01/2021 12:30,16.92456,1.04008,16.95648836,1.23456,0.36008,1.286,15.69,0.68,15.70472859,16.60456,-1.27992,16.65381662,1.23456,0.36008,1.286,15.37,-1.64,15.45724749
14/01/2021 13:00,17.00472,1.01096,17.03474515,1.13472,0.33096,1.182,15.87,0.68,15.88456169,16.61472,-1.19904,16.65792957,1.13472,0.33096,1.182,15.48,-1.53,15.55542671
14/01/2021 13:30,16.92336,1.17848,16.96434286,1.26336,0.36848,1.316,15.66,0.81,15.68093428,16.59336,-1.27152,16.64200586,1.26336,0.36848,1.316,15.33,-1.64,15.41747385
14/01/2021 14:00,16.8592,1.3056,16.90967818,1.6992,0.4956,1.77,15.16,0.81,15.18162376,16.6392,-1.1444,16.67850797,1.6992,0.4956,1.77,14.94,-1.64,15.02974384
14/01/2021 14:30,16.46952,1.24736,16.51668841,1.49952,0.43736,1.562,14.97,0.81,14.99189781,16.23952,-1.01264,16.27106172,1.49952,0.43736,1.562,14.74,-1.45,14.81114783
14/01/2021 15:00,16.1988,1.1684,16.24088298,1.2288,0.3584,1.28,14.97,0.81,14.99189781,15.9688,-1.0916,16.00606647,1.2288,0.3584,1.28,14.74,-1.45,14.81114783
14/01/2021 15:30,16.10512,1.06816,16.14050359,0.88512,0.25816,0.922,15.22,0.81,15.24153864,15.73512,-1.19184,15.78019277,0.88512,0.25816,0.922,14.85,-1.45,14.92062331
14/01/2021 16:00,15.92432,0.76376,15.94262515,0.18432,0.05376,0.192,15.74,0.71,15.7560052,15.54432,-1.53624,15.62004858,0.18432,0.05376,0.192,15.36,-1.59,15.44207564
14/01/2021 16:30,16.34456,0.72008,16.36041432,0.03456,0.01008,0.036,16.31,0.71,16.3254464,16.02456,-1.66992,16.11133626,0.03456,0.01008,0.036,15.99,-1.68,16.07801294
14/01/2021 17:00,17.42152,0.71336,17.43611888,0.01152,0.00336,0.012,17.41,0.71,17.4244713,17.08152,-1.67664,17.16360822,0.01152,0.00336,0.012,17.07,-1.68,17.15247213
14/01/2021 17:30,18.24344,0.71392,18.25740356,0.01344,0.00392,0.014,18.23,0.71,18.24382087,17.90344,-1.54608,17.9700731,0.01344,0.00392,0.014,17.89,-1.55,17.95702091
14/01/2021 18:00,18.23384,0.71112,18.24770158,0.00384,0.00112,0.004,18.23,0.71,18.24382087,17.83384,-1.54888,17.90097423,0.00384,0.00112,0.004,17.83,-1.55,17.8972456
14/01/2021 18:30,17.89192,0.83056,17.91118732,0.00192,0.00056,0.002,17.89,0.83,17.90924342,17.50192,-1.48944,17.56518247,0.00192,0.00056,0.002,17.5,-1.49,17.56331688
14/01/2021 19:00,16.83768,1.59224,16.91279681,0.00768,0.00224,0.008,16.83,1.59,16.90494011,16.59768,-1.63776,16.67828646,0.00768,0.00224,0.008,16.59,-1.64,16.6708638
14/01/2021 19:30,16.06192,1.79056,16.16141637,0.00192,0.00056,0.002,16.06,1.79,16.15944615,15.81192,-1.53944,15.88668278,0.00192,0.00056,0.002,15.81,-1.54,15.88482609
14/01/2021 20:00,15.18384,1.79112,15.28911731,0.00384,0.00112,0.004,15.18,1.79,15.28517255,14.92384,-1.32888,14.98288765,0.00384,0.00112,0.004,14.92,-1.33,14.97916219
14/01/2021 20:30,14.69768,1.96224,14.82808764,0.00768,0.00224,0.008,14.69,1.96,14.82017881,14.40768,-1.17776,14.45573802,0.00768,0.00224,0.008,14.4,-1.18,14.44826633
14/01/2021 21:00,13.97192,2.16056,14.13798317,0.00192,0.00056,0.002,13.97,2.16,14.13600014,13.67192,-1.05944,13.71290668,0.00192,0.00056,0.002,13.67,-1.06,13.7110357
14/01/2021 21:30,13.03576,1.48168,13.11969567,0.00576,0.00168,0.006,13.03,1.48,13.11378283,12.83576,0.21168,12.83750533,0.00576,0.00168,0.006,12.83,0.21,12.83171851
14/01/2021 22:00,12.13,0.79,12.15569825,0,0,0,12.13,0.79,12.15569825,12,1.46,12.08849039,0,0,0,12,1.46,12.08849039
14/01/2021 22:30,11.25192,0.89056,11.28710773,0.00192,0.00056,0.002,11.25,0.89,11.28514953,11.16192,1.64056,11.28183918,0.00192,0.00056,0.002,11.16,1.64,11.27985816
14/01/2021 23:00,10.4,1.04,10.45187065,0,0,0,10.4,1.04,10.45187065,10.3,1.71,10.44098175,0,0,0,10.3,1.71,10.44098175
14/01/2021 23:30,9.6,1.04,9.656169013,0,0,0,9.6,1.04,9.656169013,9.54,1.71,9.692043128,0,0,0,9.54,1.71,9.692043128
15/01/2021 00:00,9.08,0.78,9.113440624,0,0,0,9.08,0.78,9.113440624,9,2.44,9.32489142,0,0,0,9,2.44,9.32489142
15/01/2021 00:30,9.19,0.78,9.223041798,0,0,0,9.19,0.78,9.223041798,9.08,2.51,9.420536078,0,0,0,9.08,2.51,9.420536078
15/01/2021 01:00,9.59384,0.78112,9.625586444,0.00384,0.00112,0.004,9.59,0.78,9.621668255,9.51384,2.19112,9.762897029,0.00384,0.00112,0.004,9.51,2.19,9.758903627
15/01/2021 01:30,9.67,0.84,9.706415404,0,0,0,9.67,0.84,9.706415404,9.51,2.19,9.758903627,0,0,0,9.51,2.19,9.758903627
15/01/2021 02:00,9.31,0.94,9.357334022,0,0,0,9.31,0.94,9.357334022,9.22,2.41,9.529769147,0,0,0,9.22,2.41,9.529769147
15/01/2021 02:30,8.98,1.17,9.05589863,0,0,0,8.98,1.17,9.05589863,8.91,2.61,9.284406282,0,0,0,8.91,2.61,9.284406282
15/01/2021 03:00,8.83,1.17,8.907176882,0,0,0,8.83,1.17,8.907176882,8.73,2.67,9.129173018,0,0,0,8.73,2.67,9.129173018
15/01/2021 03:30,8.77,1.06,8.83382703,0,0,0,8.77,1.06,8.83382703,8.66,2.78,9.095273498,0,0,0,8.66,2.78,9.095273498
15/01/2021 04:00,8.54,1.06,8.605533104,0,0,0,8.54,1.06,8.605533104,8.4,2.85,8.870315665,0,0,0,8.4,2.85,8.870315665
15/01/2021 04:30,8.48,1.06,8.545993213,0,0,0,8.48,1.06,8.545993213,8.35,2.85,8.822981356,0,0,0,8.35,2.85,8.822981356
15/01/2021 05:00,8.48,1.06,8.545993213,0,0,0,8.48,1.06,8.545993213,8.35,2.85,8.822981356,0,0,0,8.35,2.85,8.822981356
15/01/2021 05:30,8.76864,1.09752,8.837058198,0.12864,0.03752,0.134,8.64,1.06,8.704780296,8.63864,2.71752,9.055993375,0.12864,0.03752,0.134,8.51,2.68,8.922023313
15/01/2021 06:00,9.50584,1.25712,9.588604945,0.67584,0.19712,0.704,8.83,1.06,8.893396427,9.39584,2.76712,9.794833454,0.67584,0.19712,0.704,8.72,2.57,9.090836045
15/01/2021 06:30,10.46832,1.00576,10.51652399,0.56832,0.16576,0.592,9.9,0.84,9.935572455,10.25832,2.43576,10.54353148,0.56832,0.16576,0.592,9.69,2.27,9.952336409
15/01/2021 07:00,11.40064,0.84352,11.43180294,0.56064,0.16352,0.584,10.84,0.68,10.86130747,11.17064,2.20352,11.3858991,0.56064,0.16352,0.584,10.61,2.04,10.80433709
15/01/2021 07:30,12.48736,4.82048,13.3854842,0.44736,0.13048,0.466,12.04,4.69,12.92121124,12.32736,0.95048,12.36394827,0.44736,0.13048,0.466,11.88,0.82,11.90826604
15/01/2021 08:00,13.73848,2.28664,13.92747483,0.46848,0.13664,0.488,13.27,2.15,13.44304281,13.36848,-0.64336,13.38395194,0.46848,0.13664,0.488,12.9,-0.78,12.92355988
15/01/2021 08:30,14.49584,1.98712,14.63140537,0.43584,0.12712,0.454,14.06,1.86,14.18249625,14.08584,-1.93288,14.21783787,0.43584,0.12712,0.454,13.65,-2.06,13.80456808
15/01/2021 09:00,15.25776,1.95768,15.3828395,0.67776,0.19768,0.706,14.58,1.76,14.68584352,14.84776,-1.86232,14.96409746,0.67776,0.19768,0.706,14.17,-2.06,14.31895597
15/01/2021 09:30,15.83384,2.18112,15.98335927,0.96384,0.28112,1.004,14.87,1.9,14.9908939,15.40384,-1.71888,15.49944629,0.96384,0.28112,1.004,14.44,-2,14.57784621
15/01/2021 10:00,16.18072,2.17896,16.32677453,1.23072,0.35896,1.282,14.95,1.82,15.06037516,15.73072,-1.17104,15.77424757,1.23072,0.35896,1.282,14.5,-1.53,14.58049725
15/01/2021 10:30,16.4112,1.0916,16.44746412,1.4112,0.4116,1.47,15,0.68,15.01540542,15.9112,-0.3484,15.91501392,1.4112,0.4116,1.47,14.5,-0.76,14.51990358
15/01/2021 11:00,16.60512,-0.27184,16.60734498,1.36512,0.39816,1.422,15.24,-0.67,15.25472058,16.10512,-0.28184,16.10758591,1.36512,0.39816,1.422,14.74,-0.68,14.75567687
15/01/2021 11:30,16.8468,-0.2276,16.84833737,1.5168,0.4424,1.58,15.33,-0.67,15.34463424,16.3068,-0.2376,16.3085309,1.5168,0.4424,1.58,14.79,-0.68,14.80562393
15/01/2021 12:00,16.914,-0.208,16.91527889,1.584,0.462,1.65,15.33,-0.67,15.34463424,16.434,-0.218,16.43544584,1.584,0.462,1.65,14.85,-0.68,14.86556087
15/01/2021 12:30,17.0312,-0.2584,17.03316013,1.4112,0.4116,1.47,15.62,-0.67,15.63436279,16.5012,-0.2684,16.50338268,1.4112,0.4116,1.47,15.09,-0.68,15.10531363
15/01/2021 13:00,16.88552,-0.27464,16.88775334,1.35552,0.39536,1.412,15.53,-0.67,15.54444595,16.36552,-0.28464,16.36799514,1.35552,0.39536,1.412,15.01,-0.68,15.02539517
15/01/2021 13:30,16.85488,0.44184,16.86067028,1.51488,0.44184,1.578,15.34,0,15.34,16.34488,0.44184,16.35085089,1.51488,0.44184,1.578,14.83,0,14.83
15/01/2021 14:00,16.57512,-0.27184,16.577349,1.36512,0.39816,1.422,15.21,-0.67,15.22474959,16.05512,0.39816,16.06005634,1.36512,0.39816,1.422,14.69,0,14.69
15/01/2021 14:30,16.3332,-0.3424,16.33678855,1.1232,0.3276,1.17,15.21,-0.67,15.22474959,15.8132,0.3276,15.81659306,1.1232,0.3276,1.17,14.69,0,14.69
15/01/2021 15:00,16.04328,0.78304,16.06237793,0.83328,0.24304,0.868,15.21,0.54,15.21958278,15.52328,-0.43696,15.52942871,0.83328,0.24304,0.868,14.69,-0.68,14.70573018
15/01/2021 15:30,16.02536,0.89448,16.05030397,0.73536,0.21448,0.766,15.29,0.68,15.30511352,15.53536,-0.46552,15.54233313,0.73536,0.21448,0.766,14.8,-0.68,14.81561339
15/01/2021 16:00,16.07864,1.07752,16.11470489,0.84864,0.24752,0.884,15.23,0.83,15.25259978,15.64864,0.24752,15.65059743,0.84864,0.24752,0.884,14.8,0,14.8
15/01/2021 16:30,16.30464,1.03552,16.33749024,0.70464,0.20552,0.734,15.6,0.83,15.62206452,15.83464,0.20552,15.83597368,0.70464,0.20552,0.734,15.13,0,15.13
15/01/2021 17:00,17.38776,1.15768,17.42625665,0.67776,0.19768,0.706,16.71,0.96,16.73755358,16.87776,-0.38232,16.88208966,0.67776,0.19768,0.706,16.2,-0.58,16.21037939
15/01/2021 17:30,18.15688,0.89784,18.1790651,0.74688,0.21784,0.778,17.41,0.68,17.42327466,17.62688,-0.46216,17.63293766,0.74688,0.21784,0.778,16.88,-0.68,16.89369113
15/01/2021 18:00,18.54792,0.91856,18.57065128,0.81792,0.23856,0.852,17.73,0.68,17.74303525,18.03792,-0.44144,18.04332085,0.81792,0.23856,0.852,17.22,-0.68,17.23342102
15/01/2021 18:30,18.1392,0.6556,18.15104372,0.7392,0.2156,0.77,17.4,0.44,17.40556233,17.6392,-0.3344,17.64236946,0.7392,0.2156,0.77,16.9,-0.55,16.90894734
15/01/2021 19:00,17.34808,0.91944,17.37242786,0.71808,0.20944,0.748,16.63,0.71,16.64514944,16.91808,-0.47056,16.92462282,0.71808,0.20944,0.748,16.2,-0.68,16.21426532
15/01/2021 19:30,16.62992,0.93456,16.65615927,0.76992,0.22456,0.802,15.86,0.71,15.87588423,16.22992,0.22456,16.23147345,0.76992,0.22456,0.802,15.46,0,15.46
15/01/2021 20:00,15.50176,2.60968,15.71989163,0.82176,0.23968,0.856,14.68,2.37,14.8700807,15.22176,-0.70032,15.23786158,0.82176,0.23968,0.856,14.4,-0.94,14.43064794
15/01/2021 20:30,14.90872,3.81296,15.38858655,0.79872,0.23296,0.832,14.11,3.58,14.55707732,14.67872,-1.43704,14.74889504,0.79872,0.23296,0.832,13.88,-1.67,13.98010372
15/01/2021 21:00,16.87384,4.38112,17.43332122,0.72384,0.21112,0.754,16.15,4.17,16.67967026,16.72384,-1.00888,16.75424314,0.72384,0.21112,0.754,16,-1.22,16.04644509
15/01/2021 21:30,17.83672,0.12696,17.83717184,0.84672,0.24696,0.882,16.99,-0.12,16.99042377,16.92672,3.68696,17.32361175,0.84672,0.24696,0.882,16.08,3.44,16.44384383
15/01/2021 22:00,16.85472,1.48096,16.91965806,0.89472,0.26096,0.932,15.96,1.22,16.00656115,15.92472,4.32096,16.50052734,0.89472,0.26096,0.932,15.03,4.06,15.56870258
15/01/2021 22:30,14.92184,5.13512,15.78070868,0.77184,0.22512,0.804,14.15,4.91,14.97767005,14.94184,-0.60488,14.95407845,0.77184,0.22512,0.804,14.17,-0.83,14.19428758
15/01/2021 23:00,14.00976,5.24368,14.95892895,0.86976,0.25368,0.906,13.14,4.99,14.05559319,14.02976,-0.67632,14.04605192,0.86976,0.25368,0.906,13.16,-0.93,13.19282002
15/01/2021 23:30,13.40928,2.09104,13.57133886,0.92928,0.27104,0.968,12.48,1.82,12.61201015,12.87928,3.63104,13.38134167,0.92928,0.27104,0.968,11.95,3.36,12.41338391
16/01/2021 00:00,12.79656,1.07608,12.84172481,0.94656,0.27608,0.986,11.85,0.8,11.87697352,12.11656,5.01608,13.11381275,0.94656,0.27608,0.986,11.17,4.74,12.13410483
16/01/2021 00:30,12.52472,1.06096,12.56957625,0.89472,0.26096,0.932,11.63,0.8,11.65748258,11.95472,4.94096,12.93554854,0.89472,0.26096,0.932,11.06,4.68,12.00941297
16/01/2021 01:00,12.79352,-0.55064,12.80536444,0.92352,0.26936,0.962,11.87,-0.82,11.89828979,12.31352,4.81936,13.22304827,0.92352,0.26936,0.962,11.39,4.55,12.26517835
16/01/2021 01:30,12.7184,-0.5288,12.72938836,0.9984,0.2912,1.04,11.72,-0.82,11.74865099,12.2784,4.9212,13.22789915,0.9984,0.2912,1.04,11.28,4.63,12.19324813
16/01/2021 02:00,12.25864,3.32752,12.70222988,1.08864,0.31752,1.134,11.17,3.01,11.56844847,12.18864,3.19752,12.60107453,1.08864,0.31752,1.134,11.1,2.88,11.46753679
16/01/2021 02:30,11.4964,5.9852,12.96108915,1.0464,0.3052,1.09,10.45,5.68,11.8939018,11.8964,1.1252,11.94949405,1.0464,0.3052,1.09,10.85,0.82,10.88094205
16/01/2021 03:00,11.20408,6.08744,12.75101307,1.05408,0.30744,1.098,10.15,5.78,11.68036386,11.60408,1.12744,11.65872178,1.05408,0.30744,1.098,10.55,0.82,10.58181931
16/01/2021 03:30,11.03512,6.10816,12.61283045,1.12512,0.32816,1.172,9.91,5.78,11.47242346,11.44512,1.14816,11.50256681,1.12512,0.32816,1.172,10.32,0.82,10.35252626
16/01/2021 04:00,11.07736,3.55048,11.63244655,1.16736,0.34048,1.216,9.91,3.21,10.41691893,11.08736,3.64048,11.66973206,1.16736,0.34048,1.216,9.92,3.3,10.45449186
16/01/2021 04:30,11.08176,1.48968,11.1814378,1.06176,0.30968,1.106,10.02,1.18,10.0892418,10.73176,5.12968,11.89471688,1.06176,0.30968,1.106,9.67,4.82,10.8046888
16/01/2021 05:00,11.08752,1.49136,11.18737031,1.06752,0.31136,1.112,10.02,1.18,10.0892418,10.73752,5.01136,11.8493909,1.06752,0.31136,1.112,9.67,4.7,10.75169289
16/01/2021 05:30,11.17632,1.41976,11.26613719,1.09632,0.31976,1.142,10.08,1.1,10.13984221,10.82632,5.01976,11.93344859,1.09632,0.31976,1.142,9.73,4.7,10.80568832
16/01/2021 06:00,11.35584,2.07712,11.54424227,1.15584,0.33712,1.204,10.2,1.74,10.34734749,11.12584,4.65712,12.06122226,1.15584,0.33712,1.204,9.97,4.32,10.86569372
16/01/2021 06:30,11.65632,5.50976,12.89291477,1.09632,0.31976,1.142,10.56,5.19,11.76646506,12.16632,1.14976,12.22052742,1.09632,0.31976,1.142,11.07,0.83,11.10107202
16/01/2021 07:00,12.31176,5.37968,13.4357877,1.06176,0.30968,1.106,11.25,5.07,12.33966774,12.83176,-0.39032,12.83769506,1.06176,0.30968,1.106,11.77,-0.7,11.79079726
16/01/2021 07:30,12.9932,5.1976,13.99422352,1.1232,0.3276,1.17,11.87,4.87,12.83019096,13.4932,-0.5824,13.50576307,1.1232,0.3276,1.17,12.37,-0.91,12.40342695
16/01/2021 08:00,13.57088,5.04984,14.47997472,1.13088,0.32984,1.178,12.44,4.72,13.30533727,14.07088,-0.67016,14.08682996,1.13088,0.32984,1.178,12.94,-1,12.97858236
16/01/2021 08:30,14.5476,3.5668,14.97847549,1.0176,0.2968,1.06,13.53,3.27,13.91954741,14.8176,0.4268,14.82374541,1.0176,0.2968,1.06,13.8,0.13,13.80061231
16/01/2021 09:00,15.83256,2.08408,15.96913728,1.04256,0.30408,1.086,14.79,1.78,14.89672783,15.82256,1.78408,15.9228247,1.04256,0.30408,1.086,14.78,1.48,14.85391531
16/01/2021 09:30,16.85784,4.65312,17.48823305,1.10784,0.32312,1.154,15.75,4.33,16.33436255,17.22784,-0.87688,17.25014173,1.10784,0.32312,1.154,16.12,-1.2,16.1646033
16/01/2021 10:00,17.84424,2.43832,18.01006123,1.19424,0.34832,1.244,16.65,2.09,16.78066149,18.02424,0.98832,18.05131585,1.19424,0.34832,1.244,16.83,0.64,16.84216435
16/01/2021 10:30,18.7496,1.5028,18.80972908,1.4496,0.4228,1.51,17.3,1.08,17.3336782,18.8196,2.0728,18.9334055,1.4496,0.4228,1.51,17.37,1.65,17.44819188
16/01/2021 11:00,19.31664,1.28152,19.35910314,1.61664,0.47152,1.684,17.7,0.81,17.7185242,19.22664,1.91152,19.32142837,1.61664,0.47152,1.684,17.61,1.44,17.66877755
16/01/2021 11:30,21.07296,2.09128,21.17647504,4.39296,1.28128,4.576,16.68,0.81,16.69965569,20.84296,2.72128,21.019856,4.39296,1.28128,4.576,16.45,1.44,16.51290707
16/01/2021 12:00,21.39992,2.51456,21.54714802,5.08992,1.48456,5.302,16.31,1.03,16.34249063,21.18992,3.20456,21.43086359,5.08992,1.48456,5.302,16.1,1.72,16.19161511
16/01/2021 12:30,17.19512,2.12816,17.32631573,4.96512,1.44816,5.172,12.23,0.68,12.24888975,16.90512,2.77816,17.13187833,4.96512,1.44816,5.172,11.94,1.33,12.01384618
16/01/2021 13:00,15.30584,1.29712,15.36070501,2.11584,0.61712,2.204,13.19,0.68,13.2075168,15.02584,1.94712,15.15147333,2.11584,0.61712,2.204,12.91,1.33,12.97832809
16/01/2021 13:30,15.42296,1.33128,15.48031013,2.23296,0.65128,2.326,13.19,0.68,13.2075168,15.14296,1.98128,15.2720237,2.23296,0.65128,2.326,12.91,1.33,12.97832809
16/01/2021 14:00,14.92952,1.18736,14.97666155,1.73952,0.50736,1.812,13.19,0.68,13.2075168,14.72952,1.83736,14.84367378,1.73952,0.50736,1.812,12.99,1.33,13.05790948
16/01/2021 14:30,14.38784,1.07312,14.42780394,1.34784,0.39312,1.404,13.04,0.68,13.05771802,14.17784,1.92312,14.30767408,1.34784,0.39312,1.404,12.83,1.53,12.92090554
16/01/2021 15:00,14.13632,0.99976,14.17162881,1.09632,0.31976,1.142,13.04,0.68,13.05771802,13.92632,1.84976,14.04862985,1.09632,0.31976,1.142,12.83,1.53,12.92090554
16/01/2021 15:30,14.03352,1.16936,14.08215489,1.16352,0.33936,1.212,12.87,0.83,12.89673602,13.79352,1.94936,13.930585,1.16352,0.33936,1.212,12.63,1.61,12.73220327
16/01/2021 16:00,14.15296,1.13128,14.19810097,1.03296,0.30128,1.076,13.12,0.83,13.1462276,13.94296,1.91128,14.07334803,1.03296,0.30128,1.076,12.91,1.61,13.01000384
16/01/2021 16:30,14.51632,0.92976,14.54606476,0.85632,0.24976,0.892,13.66,0.68,13.67691486,14.32632,1.75976,14.4339946,0.85632,0.24976,0.892,13.47,1.51,13.55437199
16/01/2021 17:00,15.44904,0.75472,15.46746389,0.83904,0.24472,0.874,14.61,0.51,14.61889873,15.23904,1.46472,15.3092699,0.83904,0.24472,0.874,14.4,1.22,14.45158815
16/01/2021 17:30,16.45008,-0.40456,16.45505396,0.91008,0.26544,0.948,15.54,-0.67,15.55443667,16.25008,1.30544,16.30243152,0.91008,0.26544,0.948,15.34,1.04,15.37521382
16/01/2021 18:00,16.46544,0.26992,16.46765227,0.92544,0.26992,0.964,15.54,0,15.54,16.26544,1.43992,16.32905104,0.92544,0.26992,0.964,15.34,1.17,15.38455394
16/01/2021 18:30,16.14512,0.25816,16.14718385,0.88512,0.25816,0.922,15.26,0,15.26,16.03512,1.42816,16.09859355,0.88512,0.25816,0.922,15.15,1.17,15.19511106
16/01/2021 19:00,15.52904,0.92472,15.55654815,0.83904,0.24472,0.874,14.69,0.68,14.70573018,15.37904,1.62472,15.46462371,0.83904,0.24472,0.874,14.54,1.38,14.60534149
16/01/2021 19:30,14.57856,1.21208,14.62886016,0.89856,0.26208,0.936,13.68,0.95,13.71294644,14.47856,1.64208,14.57138039,0.89856,0.26208,0.936,13.58,1.38,13.64993773
16/01/2021 20:00,13.5216,3.7688,14.03700538,0.9216,0.2688,0.96,12.6,3.5,13.07707918,13.4616,-0.5212,13.47168601,0.9216,0.2688,0.96,12.54,-0.79,12.56485973
16/01/2021 20:30,12.90744,3.94592,13.49712162,0.87744,0.25592,0.914,12.03,3.69,12.58320309,12.91744,-0.53408,12.92847623,0.87744,0.25592,0.914,12.04,-0.79,12.06588994
16/01/2021 21:00,12.522,4.066,13.16559304,0.912,0.266,0.95,11.61,3.8,12.2160591,12.512,-0.474,12.5209752,0.912,0.266,0.95,11.6,-0.74,11.62357948
16/01/2021 21:30,11.90472,4.01096,12.56225133,0.89472,0.26096,0.932,11.01,3.75,11.63110485,11.85472,-0.47904,11.86439487,0.89472,0.26096,0.932,10.96,-0.74,10.98495335
16/01/2021 22:00,11.36344,3.93392,12.02511934,0.97344,0.28392,1.014,10.39,3.65,11.01247474,11.32344,0.86392,11.3563485,0.97344,0.28392,1.014,10.35,0.58,10.36623847
16/01/2021 22:30,10.81512,0.80816,10.84527285,0.88512,0.25816,0.922,9.93,0.55,9.945219957,10.32512,2.90816,10.7268587,0.88512,0.25816,0.922,9.44,2.65,9.804901835
16/01/2021 23:00,9.83864,2.69752,10.20173766,0.84864,0.24752,0.884,8.99,2.45,9.317864562,9.65864,1.13752,9.725393483,0.84864,0.24752,0.884,8.81,0.89,8.854840484
16/01/2021 23:30,9.09888,5.06384,10.41307317,0.93888,0.27384,0.978,8.16,4.79,9.462013528,9.23888,-0.74616,9.268962099,0.93888,0.27384,0.978,8.3,-1.02,8.362439835
17/01/2021 00:00,8.61528,3.46904,9.287480175,1.02528,0.29904,1.068,7.59,3.17,8.225387529,8.52528,1.69904,8.692935983,1.02528,0.29904,1.068,7.5,1.4,7.629547824
