Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/01/2021 00:30,8.52864,4.93752,9.854785842,0.84864,0.24752,0.884,7.68,4.69,8.998805476,8.65864,-0.55248,8.676248083,0.84864,0.24752,0.884,7.81,-0.8,7.850866194
17/01/2021 01:00,9.11176,4.54968,10.18448616,0.82176,0.23968,0.856,8.29,4.31,9.343457604,8.77176,2.60968,9.151732251,0.82176,0.23968,0.856,7.95,2.37,8.295745898
17/01/2021 01:30,9.52664,-0.40848,9.535393311,0.89664,0.26152,0.934,8.63,-0.67,8.655969039,8.77664,4.45152,9.841008078,0.89664,0.26152,0.934,7.88,4.19,8.924712881
17/01/2021 02:00,9.2296,2.3628,9.527241993,0.9696,0.2828,1.01,8.26,2.08,8.517863582,8.8496,2.0428,9.082315344,0.9696,0.2828,1.01,7.88,1.76,8.074156303
17/01/2021 02:30,8.624,4.932,9.934686709,0.864,0.252,0.9,7.76,4.68,9.062008607,8.744,-0.468,8.756515289,0.864,0.252,0.9,7.88,-0.72,7.912825033
17/01/2021 03:00,8.43752,4.92136,9.767882473,0.82752,0.24136,0.862,7.61,4.68,8.933896127,8.46752,-0.47864,8.481037154,0.82752,0.24136,0.862,7.64,-0.72,7.673851706
17/01/2021 03:30,8.27584,5.00712,9.672682069,0.91584,0.26712,0.954,7.36,4.74,8.754267531,8.37584,-0.45288,8.38807463,0.91584,0.26712,0.954,7.46,-0.72,7.494664769
17/01/2021 04:00,8.03952,5.16736,9.556960354,1.01952,0.29736,1.062,7.02,4.87,8.543845738,8.21952,-0.54264,8.237412652,1.01952,0.29736,1.062,7.2,-0.84,7.248834389
17/01/2021 04:30,8.082,5.136,9.57586654,0.912,0.266,0.95,7.17,4.87,8.667514061,8.112,-0.574,8.132282582,0.912,0.266,0.95,7.2,-0.84,7.248834389
17/01/2021 05:00,7.92704,5.12872,9.441489925,0.88704,0.25872,0.924,7.04,4.87,8.56028621,7.98704,-0.58128,8.008164234,0.88704,0.25872,0.924,7.1,-0.84,7.149517466
17/01/2021 05:30,7.81888,5.14384,9.359165262,0.93888,0.27384,0.978,6.88,4.87,8.429193318,7.96888,-0.56616,7.988966491,0.93888,0.27384,0.978,7.03,-0.84,7.080007062
17/01/2021 06:00,8.03688,5.15784,9.549594421,0.98688,0.28784,1.028,7.05,4.87,8.568512123,8.17688,-0.55216,8.195501644,0.98688,0.28784,1.028,7.19,-0.84,7.23890185
17/01/2021 06:30,8.51344,5.01392,9.880184938,0.97344,0.28392,1.014,7.54,4.73,8.900814569,8.48344,-0.55608,8.501645676,0.97344,0.28392,1.014,7.51,-0.84,7.556831347
17/01/2021 07:00,8.7948,4.7464,9.993839102,0.8448,0.2464,0.88,7.95,4.5,9.135233987,8.6748,-0.5936,8.695085739,0.8448,0.2464,0.88,7.83,-0.84,7.874928571
17/01/2021 07:30,9.47424,2.88832,9.904726952,0.95424,0.27832,0.994,8.52,2.61,8.910808044,9.11424,1.02832,9.172066986,0.95424,0.27832,0.994,8.16,0.75,8.194394425
17/01/2021 08:00,10.1216,-0.5812,10.13827303,0.9216,0.2688,0.96,9.2,-0.85,9.239182864,9.2616,3.9788,10.08008353,0.9216,0.2688,0.96,8.34,3.71,9.127962533
17/01/2021 08:30,10.7004,-0.6828,10.72216284,0.9504,0.2772,0.99,9.75,-0.96,9.797147544,9.8404,3.9872,10.61749669,0.9504,0.2772,0.99,8.89,3.71,9.633078428
17/01/2021 09:00,11.53888,-0.61616,11.55531933,1.17888,0.34384,1.228,10.36,-0.96,10.40438369,10.68888,3.87384,11.36920367,1.17888,0.34384,1.228,9.51,3.53,10.14401301
17/01/2021 09:30,13.17192,-0.25944,13.17447478,2.40192,0.70056,2.502,10.77,-0.96,10.81270087,12.24192,4.23056,12.95230648,2.40192,0.70056,2.502,9.84,3.53,10.45401837
17/01/2021 10:00,14.09744,2.74592,14.36237763,3.03744,0.88592,3.164,11.06,1.86,11.21531096,13.63744,1.71592,13.74496821,3.03744,0.88592,3.164,10.6,0.83,10.63244563
17/01/2021 10:30,14.76952,3.09736,15.09080382,3.41952,0.99736,3.562,11.35,2.1,11.54263835,14.69952,1.22736,14.7506712,3.41952,0.99736,3.562,11.28,0.23,11.28234461
17/01/2021 11:00,15.15672,2.31696,15.33279051,3.72672,1.08696,3.882,11.43,1.23,11.49599061,15.15672,1.88696,15.2737284,3.72672,1.08696,3.882,11.43,0.8,11.4579623
17/01/2021 11:30,16.11392,2.68656,16.33634054,4.75392,1.38656,4.952,11.36,1.3,11.43414186,16.07392,2.11656,16.21267191,4.75392,1.38656,4.952,11.32,0.73,11.34351357
17/01/2021 12:00,16.07432,2.41376,16.25453785,4.26432,1.24376,4.442,11.81,1.17,11.86781361,16.08432,2.10376,16.22131795,4.26432,1.24376,4.442,11.82,0.86,11.85124466
17/01/2021 12:30,16.38096,2.39528,16.5551568,4.20096,1.22528,4.376,12.18,1.17,12.23606554,16.45096,2.08528,16.58259562,4.20096,1.22528,4.376,12.25,0.86,12.28015065
17/01/2021 13:00,16.10416,2.16288,16.24875439,3.40416,0.99288,3.546,12.7,1.17,12.75377983,16.11416,1.85288,16.22033652,3.40416,0.99288,3.546,12.71,0.86,12.73906197
17/01/2021 13:30,15.6992,1.9456,15.81929961,2.6592,0.7756,2.77,13.04,1.17,13.09238328,15.7092,1.7156,15.80260257,2.6592,0.7756,2.77,13.05,0.94,13.08381061
17/01/2021 14:00,15.2572,1.7496,15.35718894,1.9872,0.5796,2.07,13.27,1.17,13.3214789,15.2472,1.5796,15.32880439,1.9872,0.5796,2.07,13.26,1,13.29765393
17/01/2021 14:30,14.9836,1.8748,15.10043523,1.8336,0.5348,1.91,13.15,1.34,13.21809744,14.9436,1.5348,15.02220996,1.8336,0.5348,1.91,13.11,1,13.14808351
17/01/2021 15:00,15.026,-3.012,15.32490848,1.536,0.448,1.6,13.49,-3.46,13.9266543,14.106,5.998,15.32824974,1.536,0.448,1.6,12.57,5.55,13.74072051
17/01/2021 15:30,14.70152,1.48336,14.77616483,1.21152,0.35336,1.262,13.49,1.13,13.53724492,14.69152,1.26336,14.74573967,1.21152,0.35336,1.262,13.48,0.91,13.51068096
17/01/2021 16:00,15.40832,-0.40424,15.41362174,1.04832,0.30576,1.092,14.36,-0.71,14.37754151,14.52832,2.85576,14.80633132,1.04832,0.30576,1.092,13.48,2.55,13.71907067
17/01/2021 16:30,16.234,-1.338,16.2890454,0.864,0.252,0.9,15.37,-1.59,15.45202252,15.134,3.242,15.47735507,0.864,0.252,0.9,14.27,2.99,14.5798834
17/01/2021 17:00,17.0692,-0.7444,17.0854242,0.7392,0.2156,0.77,16.33,-0.96,16.35819367,16.1992,2.2156,16.35001419,0.7392,0.2156,0.77,15.46,2,15.58882933
17/01/2021 17:30,17.31216,1.38688,17.36762275,0.81216,0.23688,0.846,16.5,1.15,16.54002721,16.99216,0.90688,17.01634311,0.81216,0.23688,0.846,16.18,0.67,16.19386612
17/01/2021 18:00,17.17408,1.44744,17.23496755,0.81408,0.23744,0.848,16.36,1.21,16.40468531,16.89408,0.23744,16.89574848,0.81408,0.23744,0.848,16.08,0,16.08
17/01/2021 18:30,16.34184,1.52512,16.41285245,0.77184,0.22512,0.804,15.57,1.3,15.62417678,16.05184,0.89512,16.07677851,0.77184,0.22512,0.804,15.28,0.67,15.29468208
17/01/2021 19:00,15.4588,1.6984,15.55181854,0.7488,0.2184,0.78,14.71,1.48,14.78426528,15.2188,0.8884,15.2447082,0.7488,0.2184,0.78,14.47,0.67,14.4855031
17/01/2021 19:30,14.556,1.368,14.62014227,0.816,0.238,0.85,13.74,1.13,13.78638821,14.376,1.088,14.41711205,0.816,0.238,0.85,13.56,0.85,13.58661474
17/01/2021 20:00,14.01936,-2.94352,14.32503978,0.87936,0.25648,0.916,13.14,-3.2,13.52403786,13.01936,5.90648,14.29651149,0.87936,0.25648,0.916,12.14,5.65,13.39037341
17/01/2021 20:30,13.23864,1.08752,13.28323337,0.84864,0.24752,0.884,12.39,0.84,12.41844193,13.16864,2.29752,13.36756065,0.84864,0.24752,0.884,12.32,2.05,12.4893915
17/01/2021 21:00,12.5092,2.1056,12.68517387,0.7392,0.2156,0.77,11.77,1.89,11.92078018,12.4592,1.7356,12.57950603,0.7392,0.2156,0.77,11.72,1.52,11.81815552
17/01/2021 21:30,11.8152,2.3736,12.05126251,0.8352,0.2436,0.87,10.98,2.13,11.18469043,11.8852,1.7636,12.01533454,0.8352,0.2436,0.87,11.05,1.52,11.15405308
17/01/2021 22:00,11.04288,2.05584,11.23261665,0.84288,0.24584,0.878,10.2,1.81,10.35934844,11.16288,1.76584,11.30168487,0.84288,0.24584,0.878,10.32,1.52,10.4313374
17/01/2021 22:30,10.0076,2.2968,10.26778204,0.7776,0.2268,0.81,9.23,2.07,9.459270585,10.0176,1.8968,10.19559513,0.7776,0.2268,0.81,9.24,1.67,9.389701806
17/01/2021 23:00,9.59296,1.28128,9.678148583,0.79296,0.23128,0.826,8.8,1.05,8.862420663,8.89296,3.99128,9.747566548,0.79296,0.23128,0.826,8.1,3.76,8.930151175
17/01/2021 23:30,9.09992,0.93456,9.147783688,0.76992,0.22456,0.802,8.33,0.71,8.360203347,8.27992,4.41456,9.383251846,0.76992,0.22456,0.802,7.51,4.19,8.599779067
18/01/2021 00:00,8.65792,1.05856,8.722392332,0.81792,0.23856,0.852,7.84,0.82,7.882766012,7.82792,4.55856,9.058520895,0.81792,0.23856,0.852,7.01,4.32,8.234227347
18/01/2021 00:30,8.77608,0.92344,8.82452954,0.76608,0.22344,0.798,8.01,0.7,8.04052859,7.94608,4.41344,9.089479633,0.76608,0.22344,0.798,7.18,4.19,8.31315223
18/01/2021 01:00,8.95264,3.96952,9.793204379,0.75264,0.21952,0.784,8.2,3.75,9.016789894,8.65264,1.80952,8.839827012,0.75264,0.21952,0.784,7.9,1.59,8.058417959
18/01/2021 01:30,9.22832,2.55576,9.575687923,0.80832,0.23576,0.842,8.42,2.32,8.733773526,8.70832,4.87576,9.980374382,0.80832,0.23576,0.842,7.9,4.64,9.161855707
18/01/2021 02:00,9.17792,-0.61144,9.198264749,0.81792,0.23856,0.852,8.36,-0.85,8.403100618,8.36792,4.87856,9.686198057,0.81792,0.23856,0.852,7.55,4.64,8.861833896
18/01/2021 02:30,8.85448,-0.61536,8.875837087,0.80448,0.23464,0.838,8.05,-0.85,8.094751386,8.16448,4.75464,9.448033404,0.80448,0.23464,0.838,7.36,4.52,8.637129153
18/01/2021 03:00,8.76512,-0.59184,8.78507844,0.88512,0.25816,0.922,7.88,-0.85,7.925711325,8.08512,4.77816,9.391484356,0.88512,0.25816,0.922,7.2,4.52,8.501199915
18/01/2021 03:30,8.51408,-0.54256,8.531349811,0.81408,0.23744,0.848,7.7,-0.78,7.739405662,8.01408,4.75744,9.31980223,0.81408,0.23744,0.848,7.2,4.52,8.501199915
18/01/2021 04:00,8.5392,-0.5544,8.55717804,0.9792,0.2856,1.02,7.56,-0.84,7.606523516,7.9992,4.9756,9.420392561,0.9792,0.2856,1.02,7.02,4.69,8.442541087
18/01/2021 04:30,8.36968,-0.57176,8.389186659,0.91968,0.26824,0.958,7.45,-0.84,7.497206146,7.83968,4.95824,9.276029668,0.91968,0.26824,0.958,6.92,4.69,8.359575348
18/01/2021 05:00,8.28472,-0.57904,8.304930632,0.89472,0.26096,0.932,7.39,-0.84,7.437586974,7.76472,4.95096,9.208848006,0.89472,0.26096,0.932,6.87,4.69,8.318232985
18/01/2021 05:30,8.6664,-0.5348,8.682885465,1.0464,0.3052,1.09,7.62,-0.84,7.666159404,8.1064,4.8352,9.438902479,1.0464,0.3052,1.09,7.06,4.53,8.388355023
18/01/2021 06:00,9.25368,-0.31976,9.259202989,1.06368,0.31024,1.108,8.19,-0.63,8.214195031,8.60368,4.51024,9.71419448,1.06368,0.31024,1.108,7.54,4.2,8.630851638
18/01/2021 06:30,10.44248,-0.86136,10.47794491,0.85248,0.24864,0.888,9.59,-1.11,9.654025067,9.57248,4.44864,10.55569852,0.85248,0.24864,0.888,8.72,4.2,9.678760251
18/01/2021 07:00,11.54912,-1.52984,11.65000357,0.78912,0.23016,0.822,10.76,-1.76,10.90299042,10.53912,4.52016,11.46755845,0.78912,0.23016,0.822,9.75,4.29,10.65207022
18/01/2021 07:30,12.18528,2.27904,12.39657501,0.78528,0.22904,0.818,11.4,2.05,11.58285371,11.92528,0.16904,11.926478,0.78528,0.22904,0.818,11.14,-0.06,11.14016158
18/01/2021 08:00,13.30064,3.16352,13.6716818,1.04064,0.30352,1.084,12.26,2.86,12.58916995,13.23064,-1.39648,13.30413436,1.04064,0.30352,1.084,12.19,-1.7,12.30796896
18/01/2021 08:30,14.07512,2.67816,14.32764963,0.88512,0.25816,0.922,13.19,2.42,13.41016406,13.96512,-1.72184,14.07086741,0.88512,0.25816,0.922,13.08,-1.98,13.22901357
18/01/2021 09:00,14.90128,0.32704,14.90486836,1.12128,0.32704,1.168,13.78,0,13.78,14.74128,0.32704,14.7449073,1.12128,0.32704,1.168,13.62,0,13.62
18/01/2021 09:30,15.58448,-0.22536,15.58610933,1.52448,0.44464,1.588,14.06,-0.67,14.07595467,15.38448,0.44464,15.39090412,1.52448,0.44464,1.588,13.86,0,13.86
18/01/2021 10:00,16.12784,-0.06688,16.12797867,2.06784,0.60312,2.154,14.06,-0.67,14.07595467,15.92784,-0.07688,15.92802554,2.06784,0.60312,2.154,13.86,-0.68,13.87667107
18/01/2021 10:30,16.44568,0.04624,16.44574501,2.45568,0.71624,2.558,13.99,-0.67,14.00603441,16.25568,0.03624,16.2557204,2.45568,0.71624,2.558,13.8,-0.68,13.81674347
18/01/2021 11:00,16.43504,0.02272,16.4350557,2.37504,0.69272,2.474,14.06,-0.67,14.07595467,16.24504,0.01272,16.24504498,2.37504,0.69272,2.474,13.87,-0.68,13.88665907
18/01/2021 11:30,16.40992,-0.02544,16.40993972,2.20992,0.64456,2.302,14.2,-0.67,14.21579755,16.23992,-0.03544,16.23995867,2.20992,0.64456,2.302,14.03,-0.68,14.04646931
18/01/2021 12:00,16.78912,0.06016,16.78922778,2.70912,0.79016,2.822,14.08,-0.73,14.09891131,16.65912,0.11016,16.65948422,2.70912,0.79016,2.822,13.95,-0.68,13.96656364
18/01/2021 12:30,17.08584,0.15712,17.08656242,2.83584,0.82712,2.954,14.25,-0.67,14.26574218,16.93584,0.14712,16.936479,2.83584,0.82712,2.954,14.1,-0.68,14.11638764
18/01/2021 13:00,16.91416,0.04288,16.91421435,2.44416,0.71288,2.546,14.47,-0.67,14.4855031,16.75416,0.03288,16.75419226,2.44416,0.71288,2.546,14.31,-0.68,14.32614742
18/01/2021 13:30,16.57944,-0.07808,16.57962386,2.02944,0.59192,2.114,14.55,-0.67,14.56541795,16.40944,0.59192,16.42011237,2.02944,0.59192,2.114,14.38,0,14.38
18/01/2021 14:00,16.45256,-0.15592,16.45329881,1.76256,0.51408,1.836,14.69,-0.67,14.70527116,16.21256,-0.16592,16.21340899,1.76256,0.51408,1.836,14.45,-0.68,14.46599115
18/01/2021 14:30,15.93656,-0.18392,15.93762125,1.66656,0.48608,1.736,14.27,-0.67,14.28572014,15.72656,-0.19392,15.72775554,1.66656,0.48608,1.736,14.06,-0.68,14.07643421
18/01/2021 15:00,15.93536,-0.10552,15.93570936,1.93536,0.56448,2.016,14,-0.67,14.01602297,15.78536,0.56448,15.7954496,1.93536,0.56448,2.016,13.85,0,13.85
18/01/2021 15:30,15.75008,-0.19456,15.75128165,1.63008,0.47544,1.698,14.12,-0.67,14.13588695,15.65008,0.47544,15.65730012,1.63008,0.47544,1.698,14.02,0,14.02
18/01/2021 16:00,15.79048,-0.26736,15.79274327,1.38048,0.40264,1.438,14.41,-0.67,14.42556758,15.76048,-0.27736,15.76292036,1.38048,0.40264,1.438,14.38,-0.68,14.39606891
18/01/2021 16:30,16.32832,-0.46424,16.33491821,1.04832,0.30576,1.092,15.28,-0.77,15.29938888,16.27832,-0.37424,16.28262134,1.04832,0.30576,1.092,15.23,-0.68,15.24517301
18/01/2021 17:00,17.90848,-0.49336,17.91527449,1.18848,0.34664,1.238,16.72,-0.84,16.74108718,17.77848,-0.39336,17.78283114,1.18848,0.34664,1.238,16.59,-0.74,16.60649572
18/01/2021 17:30,18.4372,-0.4204,18.4419923,1.0272,0.2996,1.07,17.41,-0.72,17.42488164,18.2572,-0.3804,18.2611625,1.0272,0.2996,1.07,17.23,-0.68,17.24341324
18/01/2021 18:00,18.20952,-0.42264,18.21442404,1.01952,0.29736,1.062,17.19,-0.72,17.20507193,18.16952,-0.38264,18.17354865,1.01952,0.29736,1.062,17.15,-0.68,17.16347576
18/01/2021 18:30,17.62872,-0.46704,17.63490559,1.03872,0.30296,1.082,16.59,-0.77,16.60785959,17.62872,-0.37704,17.63275157,1.03872,0.30296,1.082,16.59,-0.68,16.60393026
18/01/2021 19:00,16.79312,-0.39784,16.79783188,0.93312,0.27216,0.972,15.86,-0.67,15.87414565,16.71312,0.97216,16.74137017,0.93312,0.27216,0.972,15.78,0.7,15.79551835
18/01/2021 19:30,16.02592,0.32256,16.02916582,1.10592,0.32256,1.152,14.92,0,14.92,15.89592,1.02256,15.9287759,1.10592,0.32256,1.152,14.79,0.7,14.80655598
18/01/2021 20:00,15.1172,0.2996,15.12016852,1.0272,0.2996,1.07,14.09,0,14.09,14.9472,1.1996,14.99526018,1.0272,0.2996,1.07,13.92,0.9,13.94906448
18/01/2021 20:30,14.6536,1.0048,14.68800926,1.1136,0.3248,1.16,13.54,0.68,13.55706458,14.5236,1.3148,14.58299201,1.1136,0.3248,1.16,13.41,0.99,13.44649397
18/01/2021 21:00,13.58176,0.98968,13.61777042,1.06176,0.30968,1.106,12.52,0.68,12.53845286,13.65176,1.47968,13.73171526,1.06176,0.30968,1.106,12.59,1.17,12.6442477
18/01/2021 21:30,12.8,1.17,12.85336143,0.96,0.28,1,11.84,0.89,11.87340305,12.86,1.7,12.97187727,0.96,0.28,1,11.9,1.42,11.98442322
18/01/2021 22:00,12.01032,1.88176,12.15684199,1.00032,0.29176,1.042,11.01,1.59,11.12421683,12.11032,0.59176,12.12476929,1.00032,0.29176,1.042,11.11,0.3,11.11404967
18/01/2021 22:30,10.76504,2.99272,11.17329223,0.93504,0.27272,0.974,9.83,2.72,10.19937743,11.11504,-0.58728,11.1305441,0.93504,0.27272,0.974,10.18,-0.86,10.21626155
18/01/2021 23:00,9.81048,2.70264,10.17594127,0.90048,0.26264,0.938,8.91,2.44,9.238057155,10.19048,-0.45736,10.20073825,0.90048,0.26264,0.938,9.29,-0.72,9.317859196
18/01/2021 23:30,9.34584,2.44712,9.660906873,1.15584,0.33712,1.204,8.19,2.11,8.457434599,9.67584,1.03712,9.731263926,1.15584,0.33712,1.204,8.52,0.7,8.548707505
19/01/2021 00:00,9.09712,-1.85584,9.284488914,1.07712,0.31416,1.122,8.02,-2.17,8.308387328,8.61712,5.37416,10.15560696,1.07712,0.31416,1.122,7.54,5.06,9.080484569
19/01/2021 00:30,8.76432,1.11376,8.834804265,1.14432,0.33376,1.192,7.62,0.78,7.65981723,9.14432,2.43376,9.462651637,1.14432,0.33376,1.192,8,2.1,8.271033793
19/01/2021 01:00,8.78672,1.53696,8.920128609,0.84672,0.24696,0.882,7.94,1.29,8.044109646,9.22672,2.42696,9.540571094,0.84672,0.24696,0.882,8.38,2.18,8.658914482
19/01/2021 01:30,8.97368,1.53024,9.103217409,0.82368,0.24024,0.858,8.15,1.29,8.251460477,9.34368,2.42024,9.652042147,0.82368,0.24024,0.858,8.52,2.18,8.794475539
19/01/2021 02:00,9.01352,1.55936,9.147412006,0.92352,0.26936,0.962,8.09,1.29,8.192203611,9.31352,2.44936,9.630213871,0.92352,0.26936,0.962,8.39,2.18,8.668592735
19/01/2021 02:30,8.56888,1.56384,8.710413308,0.93888,0.27384,0.978,7.63,1.29,7.738281463,9.04888,2.53384,9.39694495,0.93888,0.27384,0.978,8.11,2.26,8.419008255
19/01/2021 03:00,8.26632,1.75976,8.451556164,1.09632,0.31976,1.142,7.17,1.44,7.313173046,8.79632,2.78976,9.228109579,1.09632,0.31976,1.142,7.7,2.47,8.086463999
19/01/2021 03:30,7.8796,1.7228,8.065738404,0.9696,0.2828,1.01,6.91,1.44,7.058448838,8.4496,2.9628,8.953989279,0.9696,0.2828,1.01,7.48,2.68,7.945615143
19/01/2021 04:00,7.85968,1.71824,8.045304121,1.15968,0.33824,1.208,6.7,1.38,6.840643245,8.46968,2.88824,8.948598192,1.15968,0.33824,1.208,7.31,2.55,7.742002325
19/01/2021 04:30,7.7332,1.7876,7.937121393,1.1232,0.3276,1.17,6.61,1.46,6.769320498,8.3532,2.7676,8.799747724,1.1232,0.3276,1.17,7.23,2.44,7.63062907
19/01/2021 05:00,7.76112,1.73616,7.952938778,1.22112,0.35616,1.272,6.54,1.38,6.684010772,8.35112,2.79616,8.806799419,1.22112,0.35616,1.272,7.13,2.44,7.535947187
19/01/2021 05:30,7.89024,1.49632,8.030869243,1.05024,0.30632,1.094,6.84,1.19,6.942744414,8.47024,2.64632,8.874005589,1.05024,0.30632,1.094,7.42,2.34,7.780231359
19/01/2021 06:00,8.39088,1.38984,8.505205606,1.13088,0.32984,1.178,7.26,1.06,7.336974853,8.95088,2.49984,9.293409105,1.13088,0.32984,1.178,7.82,2.17,8.11549752
19/01/2021 06:30,9.28864,1.56752,9.419976221,1.08864,0.31752,1.134,8.2,1.25,8.294727241,9.75864,2.48752,10.07069066,1.08864,0.31752,1.134,8.67,2.17,8.937438112
19/01/2021 07:00,10.33768,1.32224,10.42189745,1.20768,0.35224,1.258,9.13,0.97,9.181383338,10.78768,1.93224,10.95936089,1.20768,0.35224,1.258,9.58,1.58,9.709418108
19/01/2021 07:30,11.64352,2.02936,11.81904649,1.16352,0.33936,1.212,10.48,1.69,10.61538977,12.05352,0.60936,12.06891312,1.16352,0.33936,1.212,10.89,0.27,10.89334659
19/01/2021 08:00,12.52256,1.59408,12.6236128,1.04256,0.30408,1.086,11.48,1.29,11.55225086,12.76256,-0.81592,12.78861459,1.04256,0.30408,1.086,11.72,-1.12,11.77339373
19/01/2021 08:30,13.13744,1.44592,13.2167702,0.87744,0.25592,0.914,12.26,1.19,12.31761746,13.38744,-1.10408,13.43289032,0.87744,0.25592,0.914,12.51,-1.36,12.58370772
19/01/2021 09:00,13.37504,1.64272,13.4755417,0.93504,0.27272,0.974,12.44,1.37,12.51521075,13.65504,-0.95728,13.6885537,0.93504,0.27272,0.974,12.72,-1.23,12.77933097
19/01/2021 09:30,14.05984,1.66912,14.15856852,1.29984,0.37912,1.354,12.76,1.29,12.82504191,14.27984,-0.73088,14.29853195,1.29984,0.37912,1.354,12.98,-1.11,13.02737502
19/01/2021 10:00,14.28776,1.96768,14.42261593,1.87776,0.54768,1.956,12.41,1.42,12.49097674,14.48776,-0.56232,14.49866868,1.87776,0.54768,1.956,12.61,-1.11,12.65875981
19/01/2021 10:30,14.69096,2.22528,14.85853885,2.52096,0.73528,2.626,12.17,1.49,12.26087273,14.92096,-0.37472,14.92566455,2.52096,0.73528,2.626,12.4,-1.11,12.44958232
19/01/2021 11:00,14.52968,2.06824,14.67614451,2.35968,0.68824,2.458,12.17,1.38,12.24799167,14.83968,-0.51176,14.84850163,2.35968,0.68824,2.458,12.48,-1.2,12.53755957
19/01/2021 11:30,15.14512,2.51816,15.35303845,3.04512,0.88816,3.172,12.1,1.63,12.20929564,15.41512,-0.56184,15.42535539,3.04512,0.88816,3.172,12.37,-1.45,12.45469389
19/01/2021 12:00,14.78464,2.26552,14.957211,2.38464,0.69552,2.484,12.4,1.57,12.49899596,15.07464,-0.75448,15.09350891,2.38464,0.69552,2.484,12.69,-1.45,12.77257218
19/01/2021 12:30,14.69128,1.99704,14.82639123,1.84128,0.53704,1.918,12.85,1.46,12.93267567,14.97128,-0.91296,14.99909067,1.84128,0.53704,1.918,13.13,-1.45,13.2098221
19/01/2021 13:00,15.34784,2.52312,15.55385249,2.78784,0.81312,2.904,12.56,1.71,12.67587078,15.62784,-0.63688,15.64081197,2.78784,0.81312,2.904,12.84,-1.45,12.92161368
19/01/2021 13:30,14.7572,2.0596,14.90023168,1.7472,0.5096,1.82,13.01,1.55,13.10200748,15.0472,-1.0004,15.08041869,1.7472,0.5096,1.82,13.3,-1.51,13.38544359
19/01/2021 14:00,14.80112,2.11616,14.95163156,1.94112,0.56616,2.022,12.86,1.55,12.95307299,15.11112,-1.16384,15.1558725,1.94112,0.56616,2.022,13.17,-1.73,13.28313969
19/01/2021 14:30,14.42288,2.00584,14.56169158,1.56288,0.45584,1.628,12.86,1.55,12.95307299,14.73288,-1.27416,14.78787465,1.56288,0.45584,1.628,13.17,-1.73,13.28313969
19/01/2021 15:00,14.23256,2.04408,14.37859615,1.28256,0.37408,1.336,12.95,1.67,13.05723554,14.51256,-1.27592,14.56854041,1.28256,0.37408,1.336,13.23,-1.65,13.33249414
19/01/2021 15:30,14.1692,2.0256,14.31325553,1.2192,0.3556,1.27,12.95,1.67,13.05723554,14.4492,-1.2944,14.50706214,1.2192,0.3556,1.27,13.23,-1.65,13.33249414
19/01/2021 16:00,14.39904,2.05472,14.54490382,1.31904,0.38472,1.374,13.08,1.67,13.18617837,14.74904,-1.26528,14.80321298,1.31904,0.38472,1.374,13.43,-1.65,13.53097927
19/01/2021 16:30,14.87904,1.98472,15.01082759,1.07904,0.31472,1.124,13.8,1.67,13.90067984,15.20904,-1.33528,15.26754304,1.07904,0.31472,1.124,14.13,-1.65,14.22601139
19/01/2021 17:00,15.96128,1.74704,16.05660637,1.12128,0.32704,1.168,14.84,1.42,14.9077832,16.28128,-1.25296,16.32942091,1.12128,0.32704,1.168,15.16,-1.58,15.24211271
19/01/2021 17:30,16.8744,1.5092,16.94175493,1.0944,0.3192,1.14,15.78,1.19,15.82480648,17.1844,-1.3508,17.23740885,1.0944,0.3192,1.14,16.09,-1.67,16.17643348
19/01/2021 18:00,16.98384,1.67112,17.06585665,1.20384,0.35112,1.254,15.78,1.32,15.83511288,17.29384,-1.31888,17.34405796,1.20384,0.35112,1.254,16.09,-1.67,16.17643348
19/01/2021 18:30,16.4276,1.9468,16.54255337,1.2576,0.3668,1.31,15.17,1.58,15.25205888,16.7876,-1.2532,16.83431092,1.2576,0.3668,1.31,15.53,-1.62,15.61426591
19/01/2021 19:00,15.466,2.108,15.60899805,1.056,0.308,1.1,14.41,1.8,14.52198678,15.856,-1.082,15.8928745,1.056,0.308,1.1,14.8,-1.39,14.86513034
19/01/2021 19:30,14.8216,2.2688,14.99424156,1.1616,0.3388,1.21,13.66,1.93,13.79566961,15.2116,-0.9412,15.24069001,1.1616,0.3388,1.21,14.05,-1.28,14.10818557
19/01/2021 20:00,13.95512,2.40816,14.16137736,1.12512,0.32816,1.172,12.83,2.08,12.9975113,14.32512,-0.67184,14.3408658,1.12512,0.32816,1.172,13.2,-1,13.23782459
19/01/2021 20:30,13.53104,0.27072,13.53374792,1.27104,0.37072,1.324,12.26,-0.1,12.26040782,13.68104,1.78072,13.79644227,1.27104,0.37072,1.324,12.41,1.41,12.48984387
19/01/2021 21:00,12.68736,0.56048,12.69973392,1.16736,0.34048,1.216,11.52,0.22,11.5221005,12.84736,1.75048,12.96606491,1.16736,0.34048,1.216,11.68,1.41,11.76479919
19/01/2021 21:30,11.71216,2.95688,12.07964533,1.05216,0.30688,1.096,10.66,2.65,10.9844481,12.25216,-0.37312,12.25784007,1.05216,0.30688,1.096,11.2,-0.68,11.22062387
19/01/2021 22:00,10.96056,3.04808,11.37649626,1.09056,0.31808,1.136,9.87,2.73,10.24059569,11.48056,-0.36192,11.48626327,1.09056,0.31808,1.136,10.39,-0.68,10.41222839
19/01/2021 22:30,10.41072,-1.45104,10.51135614,0.99072,0.28896,1.032,9.42,-1.74,9.579352797,10.24072,4.12896,11.04176874,0.99072,0.28896,1.032,9.25,3.84,10.01539315
19/01/2021 23:00,9.53552,-0.48464,9.5478279,1.11552,0.32536,1.162,8.42,-0.81,8.458871083,9.75552,3.87536,10.4970751,1.11552,0.32536,1.162,8.64,3.55,9.340883256
19/01/2021 23:30,8.41344,1.11392,8.486859867,0.97344,0.28392,1.014,7.44,0.83,7.486153886,9.06344,2.79392,9.48429932,0.97344,0.28392,1.014,8.09,2.51,8.470430922
20/01/2021 00:00,8.1012,1.1716,8.185480316,1.1712,0.3416,1.22,6.93,0.83,6.979527205,8.7712,2.8516,9.223099913,1.1712,0.3416,1.22,7.6,2.51,8.003755369
20/01/2021 00:30,8.06872,0.98296,8.128373318,1.03872,0.30296,1.082,7.03,0.68,7.062811055,8.72872,2.72296,9.14358048,1.03872,0.30296,1.082,7.69,2.42,8.061792605
20/01/2021 01:00,8.31616,0.95888,8.371258448,0.95616,0.27888,0.996,7.36,0.68,7.391346291,8.96616,2.69888,9.363545183,0.95616,0.27888,0.996,8.01,2.42,8.367586271
20/01/2021 01:30,8.36416,0.97288,8.420550338,1.00416,0.29288,1.046,7.36,0.68,7.391346291,9.06416,2.78288,9.481741275,1.00416,0.29288,1.046,8.06,2.49,8.435857988
20/01/2021 02:00,8.286,0.988,8.344695321,1.056,0.308,1.1,7.23,0.68,7.261907463,8.936,2.728,9.343130096,1.056,0.308,1.1,7.88,2.42,8.243227523
20/01/2021 02:30,7.94496,1.13728,8.025945128,0.98496,0.28728,1.026,6.96,0.85,7.011711631,8.57496,2.86728,9.041638878,0.98496,0.28728,1.026,7.59,2.58,8.016514205
20/01/2021 03:00,7.60272,1.23496,7.702368311,0.94272,0.27496,0.982,6.66,0.96,6.72883348,8.23272,2.95496,8.746969029,0.94272,0.27496,0.982,7.29,2.68,7.767013583
20/01/2021 03:30,7.6244,1.3792,7.748139648,1.0944,0.3192,1.14,6.53,1.06,6.615474284,8.2444,3.0992,8.807676879,1.0944,0.3192,1.14,7.15,2.78,7.671434025
20/01/2021 04:00,7.29112,1.34616,7.414349439,0.98112,0.28616,1.022,6.31,1.06,6.398413866,7.90112,3.39616,8.600093023,0.98112,0.28616,1.022,6.92,3.11,7.586731839
20/01/2021 04:30,7.27384,1.34112,7.396441793,0.96384,0.28112,1.004,6.31,1.06,6.398413866,7.88384,3.23112,8.520274033,0.96384,0.28112,1.004,6.92,2.95,7.522559405
20/01/2021 05:00,7.26056,1.37808,7.390185113,1.09056,0.31808,1.136,6.17,1.06,6.260391362,7.92056,3.26808,8.568291405,1.09056,0.31808,1.136,6.83,2.95,7.439852149
20/01/2021 05:30,7.44192,1.34056,7.561697852,0.96192,0.28056,1.002,6.48,1.06,6.566125189,8.07192,3.17056,8.672274396,0.96192,0.28056,1.002,7.11,2.89,7.674907166
20/01/2021 06:00,7.7752,1.3136,7.885383948,1.0752,0.3136,1.12,6.7,1,6.774215822,8.4152,3.1036,8.969276671,1.0752,0.3136,1.12,7.34,2.79,7.852369069
20/01/2021 06:30,8.75016,1.77088,8.927559353,1.10016,0.32088,1.146,7.65,1.45,7.786205751,9.45016,2.06088,9.672267077,1.10016,0.32088,1.146,8.35,1.74,8.529366917
20/01/2021 07:00,9.4792,1.8956,9.66687809,0.9792,0.2856,1.02,8.5,1.61,8.651132874,10.3192,1.0856,10.37614649,0.9792,0.2856,1.02,9.34,0.8,9.374198632
20/01/2021 07:30,10.92848,1.67664,11.05634645,0.94848,0.27664,0.988,9.98,1.4,10.077718,11.34848,0.70664,11.37045902,0.94848,0.27664,0.988,10.4,0.43,10.40888563
20/01/2021 08:00,11.89216,2.44688,12.14128046,1.05216,0.30688,1.096,10.84,2.14,11.04921717,12.36216,-0.80312,12.38822028,1.05216,0.30688,1.096,11.31,-1.11,11.36433896
20/01/2021 08:30,13.17912,-2.05984,13.33912084,1.02912,0.30016,1.072,12.15,-2.36,12.37707962,12.89912,2.81016,13.20167777,1.02912,0.30016,1.072,11.87,2.51,12.13247708
20/01/2021 09:00,13.66832,-3.77424,14.17983989,1.04832,0.30576,1.092,12.62,-4.08,13.26313688,13.12832,4.26576,13.80396662,1.04832,0.30576,1.092,12.08,3.96,12.71251352
20/01/2021 09:30,14.09752,-3.82864,14.60816739,1.30752,0.38136,1.362,12.79,-4.21,13.46507334,13.55752,4.22136,14.19951509,1.30752,0.38136,1.362,12.25,3.84,12.83776071
20/01/2021 10:00,14.23904,-3.82528,14.74391492,1.31904,0.38472,1.374,12.92,-4.21,13.58861656,13.68904,4.22472,14.3261326,1.31904,0.38472,1.374,12.37,3.84,12.9523164
20/01/2021 10:30,14.30216,-3.78312,14.79404534,1.29216,0.37688,1.346,13.01,-4.16,13.65890552,13.76216,4.21688,14.39371824,1.29216,0.37688,1.346,12.47,3.84,13.04785423
20/01/2021 11:00,14.44304,-3.99328,14.9849154,1.22304,0.35672,1.274,13.22,-4.35,13.91728781,13.88304,4.14672,14.48910233,1.22304,0.35672,1.274,12.66,3.79,13.21513148
20/01/2021 11:30,14.70072,-3.99104,15.23284507,1.23072,0.35896,1.282,13.47,-4.35,14.15497792,14.13072,4.07896,14.70765659,1.23072,0.35896,1.282,12.9,3.72,13.42566199
20/01/2021 12:00,14.9048,-4.0836,15.45408852,1.3248,0.3864,1.38,13.58,-4.47,14.29675837,14.3248,4.1064,14.90175882,1.3248,0.3864,1.38,13,3.72,13.52177503
20/01/2021 12:30,15.38944,-4.01808,15.90533968,1.54944,0.45192,1.614,13.84,-4.47,14.54395063,14.73944,4.17192,15.31848583,1.54944,0.45192,1.614,13.19,3.72,13.70454304
20/01/2021 13:00,15.5076,-3.5432,15.90722867,1.7376,0.5068,1.81,13.77,-4.05,14.35323657,14.9276,3.9568,15.44310552,1.7376,0.5068,1.81,13.19,3.45,13.63373023
20/01/2021 13:30,14.93224,1.65232,15.02338021,1.72224,0.50232,1.794,13.21,1.15,13.25996229,15.28224,-0.78768,15.30252591,1.72224,0.50232,1.794,13.56,-1.29,13.62122241
20/01/2021 14:00,14.5288,1.5784,14.61428671,1.4688,0.4284,1.53,13.06,1.15,13.11053393,14.9188,-0.9216,14.94723854,1.4688,0.4284,1.53,13.45,-1.35,13.51758114
20/01/2021 14:30,14.0796,1.5028,14.15957429,1.2096,0.3528,1.26,12.87,1.15,12.92127703,14.4796,-0.9972,14.51389762,1.2096,0.3528,1.26,13.27,-1.35,13.33849317
20/01/2021 15:00,13.9396,1.6028,14.03144383,1.2096,0.3528,1.26,12.73,1.25,12.79122355,14.3096,-0.9972,14.3443041,1.2096,0.3528,1.26,13.1,-1.35,13.16937736
20/01/2021 15:30,13.996,1.558,14.08244936,1.056,0.308,1.1,12.94,1.25,13.00023461,14.336,-0.972,14.36891367,1.056,0.308,1.1,13.28,-1.28,13.34154414
20/01/2021 16:00,14.43552,1.48536,14.51173773,1.11552,0.32536,1.162,13.32,1.16,13.3704151,14.77552,-0.95464,14.80632732,1.11552,0.32536,1.162,13.66,-1.28,13.71983965
20/01/2021 16:30,14.89704,1.37872,14.96070418,1.12704,0.32872,1.174,13.77,1.05,13.80997466,15.24704,-0.89128,15.27306809,1.12704,0.32872,1.174,14.12,-1.22,14.17260738
20/01/2021 17:00,15.7392,1.5056,15.81104829,1.2192,0.3556,1.27,14.52,1.15,14.56546944,16.0892,-0.9344,16.11631037,1.2192,0.3556,1.27,14.87,-1.29,14.92585006
20/01/2021 17:30,16.38048,1.48264,16.44744194,1.14048,0.33264,1.188,15.24,1.15,15.28332752,16.71048,-0.74736,16.72718413,1.14048,0.33264,1.188,15.57,-1.08,15.6074117
20/01/2021 18:00,16.75584,1.18712,16.79783998,1.15584,0.33712,1.204,15.6,0.85,15.62313989,17.09584,-0.94288,17.1218214,1.15584,0.33712,1.204,15.94,-1.28,15.99131014
20/01/2021 18:30,16.28192,1.40056,16.3420466,1.20192,0.35056,1.252,15.08,1.05,15.11651084,16.62192,-0.71944,16.63748233,1.20192,0.35056,1.252,15.42,-1.07,15.45707928
20/01/2021 19:00,15.35024,1.57632,15.43096409,1.05024,0.30632,1.094,14.3,1.27,14.35628434,15.71024,-0.62368,15.72261485,1.05024,0.30632,1.094,14.66,-0.93,14.68946902
20/01/2021 19:30,14.614,1.782,14.72224575,1.104,0.322,1.15,13.51,1.46,13.58866071,14.994,-0.528,15.00329364,1.104,0.322,1.15,13.89,-0.85,13.91598362
20/01/2021 20:00,13.81,2.04,13.95986031,1.2,0.35,1.25,12.61,1.69,12.72274341,14.2,-0.37,14.2048196,1.2,0.35,1.25,13,-0.72,13.01992319
20/01/2021 20:30,13.43144,2.18792,13.60847436,1.26144,0.36792,1.314,12.17,1.82,12.30533624,13.82144,-0.35208,13.82592362,1.26144,0.36792,1.314,12.56,-0.72,12.58062002
20/01/2021 21:00,12.60248,0.61864,12.617655,1.09248,0.31864,1.138,11.51,0.3,11.51390898,12.79248,3.94864,13.38802832,1.09248,0.31864,1.138,11.7,3.63,12.25017959
20/01/2021 21:30,11.76816,2.94488,12.13103079,1.14816,0.33488,1.196,10.62,2.61,10.93601847,12.31816,-0.34512,12.32299369,1.14816,0.33488,1.196,11.17,-0.68,11.19067916
20/01/2021 22:00,11.22792,3.14856,11.66102987,1.29792,0.37856,1.352,9.93,2.77,10.30911247,11.75792,-0.30144,11.7617834,1.29792,0.37856,1.352,10.46,-0.68,10.48207995
20/01/2021 22:30,10.49544,-0.27008,10.49891442,1.16544,0.33992,1.214,9.33,-0.61,9.349919786,10.59544,3.79992,11.2562312,1.16544,0.33992,1.214,9.43,3.46,10.04472498
20/01/2021 23:00,9.7284,1.3812,9.825959495,0.9984,0.2912,1.04,8.73,1.09,8.797783812,10.1184,2.2512,10.36580532,0.9984,0.2912,1.04,9.12,1.96,9.328236704
20/01/2021 23:30,8.99184,1.57512,9.128756191,1.01184,0.29512,1.054,7.98,1.28,8.082004702,9.49184,2.47512,9.809242866,1.01184,0.29512,1.054,8.48,2.18,8.755729553
21/01/2021 00:00,8.73288,1.73584,8.903725827,1.08288,0.31584,1.128,7.65,1.42,7.780674778,9.10288,2.49584,9.438836877,1.08288,0.31584,1.128,8.02,2.18,8.311004753
21/01/2021 00:30,8.63584,1.75712,8.812786347,1.15584,0.33712,1.204,7.48,1.42,7.613593107,9.17584,2.51712,9.514826998,1.15584,0.33712,1.204,8.02,2.18,8.311004753
21/01/2021 01:00,8.88608,1.37344,8.991593585,1.00608,0.29344,1.048,7.88,1.08,7.953665821,9.36608,2.75344,9.762422158,1.00608,0.29344,1.048,8.36,2.46,8.714424823
21/01/2021 01:30,8.97296,1.29128,9.065396583,1.03296,0.30128,1.076,7.94,0.99,8.001481113,9.39296,2.97128,9.851710633,1.03296,0.30128,1.076,8.36,2.67,8.776018459
21/01/2021 02:00,8.98104,1.52072,9.10887857,1.27104,0.37072,1.324,7.71,1.15,7.795293452,9.48104,2.92072,9.92072199,1.27104,0.37072,1.324,8.21,2.55,8.596894788
21/01/2021 02:30,8.518,1.734,8.692702687,1.248,0.364,1.3,7.27,1.37,7.397959178,9.048,3.144,9.578676318,1.248,0.364,1.3,7.8,2.78,8.280603843
21/01/2021 03:00,8.17464,1.82552,8.375993219,1.18464,0.34552,1.234,6.99,1.48,7.144963261,8.77464,3.19552,9.338396822,1.18464,0.34552,1.234,7.59,2.85,8.107441027
21/01/2021 03:30,8.15496,1.83728,8.359364234,1.22496,0.35728,1.276,6.93,1.48,7.086275467,8.81496,3.20728,9.380307287,1.22496,0.35728,1.276,7.59,2.85,8.107441027
21/01/2021 04:00,8.07408,1.69744,8.250580004,1.29408,0.37744,1.348,6.78,1.32,6.907300486,8.69408,3.08744,9.226012833,1.29408,0.37744,1.348,7.4,2.71,7.880615458
21/01/2021 04:30,7.98912,1.69016,8.165946314,1.26912,0.37016,1.322,6.72,1.32,6.848415875,8.61912,3.08016,9.152956637,1.26912,0.37016,1.322,7.35,2.71,7.83368368
21/01/2021 05:00,7.93152,1.67336,8.10611764,1.21152,0.35336,1.262,6.72,1.32,6.848415875,8.56152,3.06336,9.093063246,1.21152,0.35336,1.262,7.35,2.71,7.83368368
21/01/2021 05:30,8.23064,1.57352,8.379701665,1.28064,0.37352,1.334,6.95,1.2,7.052836309,8.83064,3.01352,9.330675517,1.28064,0.37352,1.334,7.55,2.64,7.99825606
21/01/2021 06:00,8.72368,1.49024,8.850051299,1.30368,0.38024,1.358,7.42,1.11,7.502566228,9.28368,2.83024,9.705512495,1.30368,0.38024,1.358,7.98,2.45,8.347628406
21/01/2021 06:30,9.56808,1.29944,9.655915244,1.19808,0.34944,1.248,8.37,0.95,8.423740262,10.09808,2.45944,10.39327017,1.19808,0.34944,1.248,8.9,2.11,9.146698858
21/01/2021 07:00,10.22568,4.41624,11.13856845,1.25568,0.36624,1.308,8.97,4.05,9.841920544,11.32568,-1.50376,11.42507425,1.25568,0.36624,1.308,10.07,-1.87,10.24215798
21/01/2021 07:30,11.64272,3.43496,12.13885823,1.18272,0.34496,1.232,10.46,3.09,10.90686481,12.26272,-1.33504,12.3351787,1.18272,0.34496,1.232,11.08,-1.68,11.20664089
21/01/2021 08:00,12.804,1.882,12.94157409,1.104,0.322,1.15,11.7,1.56,11.80354184,13.044,-0.648,13.06008576,1.104,0.322,1.15,11.94,-0.97,11.97933638
21/01/2021 08:30,13.43256,-0.62592,13.44713516,1.04256,0.30408,1.086,12.39,-0.93,12.42485412,13.67256,1.63408,13.76986254,1.04256,0.30408,1.086,12.63,1.33,12.69983464
21/01/2021 09:00,13.93888,1.02384,13.97643102,1.17888,0.34384,1.228,12.76,0.68,12.77810628,14.50888,-0.31616,14.51232428,1.17888,0.34384,1.228,13.33,-0.66,13.34632908
21/01/2021 09:30,14.90016,-1.00912,14.93429246,1.82016,0.53088,1.896,13.08,-1.54,13.17034548,15.09016,1.87088,15.2056937,1.82016,0.53088,1.896,13.27,1.34,13.33748477
21/01/2021 10:00,15.73088,-0.58016,15.74157461,3.29088,0.95984,3.428,12.44,-1.54,12.53495911,15.93088,2.29984,16.09603062,3.29088,0.95984,3.428,12.64,1.34,12.71083003
21/01/2021 10:30,16.4748,3.8964,16.92929319,4.9248,1.4364,5.13,11.55,2.46,11.80906855,17.3248,-1.2536,17.37009522,4.9248,1.4364,5.13,12.4,-2.69,12.68842386
21/01/2021 11:00,16.38168,4.60424,17.01641753,4.71168,1.37424,4.908,11.67,3.23,12.1087489,17.41168,-2.29576,17.56237781,4.71168,1.37424,4.908,12.7,-3.67,13.21964069
21/01/2021 11:30,16.14728,4.56504,16.78017406,4.33728,1.26504,4.518,11.81,3.3,12.26238558,17.09728,-2.15496,17.23255164,4.33728,1.26504,4.518,12.76,-3.42,13.21037471
21/01/2021 12:00,17.3028,2.9904,17.55931035,5.6928,1.6604,5.93,11.61,1.33,11.68593171,17.9028,0.5004,17.90979196,5.6928,1.6604,5.93,12.21,-1.16,12.2649786
21/01/2021 12:30,16.55072,1.07896,16.58585202,4.11072,1.19896,4.282,12.44,-0.12,12.44057876,16.73072,0.98896,16.75992344,4.11072,1.19896,4.282,12.62,-0.21,12.62174711
21/01/2021 13:00,17.01216,2.92688,17.26210342,4.89216,1.42688,5.096,12.12,1.5,12.21246904,17.23216,-0.09312,17.2324116,4.89216,1.42688,5.096,12.34,-1.52,12.43326184
21/01/2021 13:30,16.50808,2.85944,16.75389813,4.07808,1.18944,4.248,12.43,1.67,12.5416825,16.62808,-0.54056,16.63686418,4.07808,1.18944,4.248,12.55,-1.73,12.66867791
21/01/2021 14:00,16.18,2.57,16.38283553,3.84,1.12,4,12.34,1.45,12.42489839,16.39,-0.74,16.4066968,3.84,1.12,4,12.55,-1.86,12.68708398
21/01/2021 14:30,15.63584,2.48712,15.83241164,3.07584,0.89712,3.204,12.56,1.59,12.66024091,15.62584,-1.06288,15.66194718,3.07584,0.89712,3.204,12.55,-1.96,12.70212974
21/01/2021 15:00,15.07112,2.16616,15.22599446,2.18112,0.63616,2.272,12.89,1.53,12.98048535,15.13112,-1.19384,15.17814371,2.18112,0.63616,2.272,12.95,-1.83,13.07866201
21/01/2021 15:30,15.0668,2.0424,15.20459996,1.7568,0.5124,1.83,13.31,1.53,13.39764905,14.9768,-1.2176,15.02621336,1.7568,0.5124,1.83,13.22,-1.73,13.3327154
21/01/2021 16:00,15.35336,1.87848,15.46784893,1.50336,0.43848,1.566,13.85,1.44,13.92465799,15.21336,-1.39152,15.27686651,1.50336,0.43848,1.566,13.71,-1.83,13.83159427
21/01/2021 16:30,15.69072,1.68896,15.78135862,1.23072,0.35896,1.282,14.46,1.33,14.52103646,15.54072,-1.47104,15.61018696,1.23072,0.35896,1.282,14.31,-1.83,14.42653805
21/01/2021 17:00,16.28872,1.83296,16.39152652,1.03872,0.30296,1.082,15.25,1.53,15.32655865,16.16872,-1.45704,16.23423765,1.03872,0.30296,1.082,15.13,-1.76,15.23202219
21/01/2021 17:30,17.38256,1.99408,17.49656387,1.04256,0.30408,1.086,16.34,1.69,16.42716348,17.29256,-1.35592,17.34563779,1.04256,0.30408,1.086,16.25,-1.66,16.33456764
21/01/2021 18:00,17.80816,1.87488,17.90658364,1.14816,0.33488,1.196,16.66,1.54,16.73102507,17.77816,-1.50512,17.84175886,1.14816,0.33488,1.196,16.63,-1.84,16.7314823
21/01/2021 18:30,17.48024,1.84632,17.57747672,1.05024,0.30632,1.094,16.43,1.54,16.50201503,17.42024,-1.53368,17.48762237,1.05024,0.30632,1.094,16.37,-1.84,16.47308411
21/01/2021 19:00,16.76336,1.98848,16.88088538,1.02336,0.29848,1.066,15.74,1.69,15.83046746,16.62336,-1.43152,16.68488379,1.02336,0.29848,1.066,15.6,-1.73,15.69563315
21/01/2021 19:30,16.0516,2.0588,16.18309365,0.9216,0.2688,0.96,15.13,1.79,15.23551771,15.8516,-1.2512,15.90090324,0.9216,0.2688,0.96,14.93,-1.52,15.00717495
21/01/2021 20:00,15.3252,2.1036,15.46890067,1.0752,0.3136,1.12,14.25,1.79,14.36198454,15.1752,-1.2064,15.22307774,1.0752,0.3136,1.12,14.1,-1.52,14.18169242
21/01/2021 20:30,14.84752,2.19136,15.0083613,1.06752,0.31136,1.112,13.78,1.88,13.90765257,14.70752,-1.09864,14.74849668,1.06752,0.31136,1.112,13.64,-1.41,13.71268391
21/01/2021 21:00,13.99928,2.54104,14.22802603,0.92928,0.27104,0.968,13.07,2.27,13.26566244,13.84928,-0.78896,13.87173437,0.92928,0.27104,0.968,12.92,-1.06,12.96341005
21/01/2021 21:30,13.16576,2.84168,13.46894137,0.96576,0.28168,1.006,12.2,2.56,12.46569693,13.06576,-0.57832,13.07855261,0.96576,0.28168,1.006,12.1,-0.86,12.13052348
21/01/2021 22:00,12.58104,1.22072,12.64012361,1.03104,0.30072,1.074,11.55,0.92,11.58658276,12.24104,1.47072,12.32907448,1.03104,0.30072,1.074,11.21,1.17,11.27089171
21/01/2021 22:30,11.35392,-0.84344,11.38520489,0.91392,0.26656,0.952,10.44,-1.11,10.49884279,11.18392,4.15656,11.93134769,0.91392,0.26656,0.952,10.27,3.89,10.98203078
21/01/2021 23:00,10.48672,-0.86304,10.52217346,0.84672,0.24696,0.882,9.64,-1.11,9.703695172,10.51672,4.22696,11.33439855,0.84672,0.24696,0.882,9.67,3.98,10.45702156
21/01/2021 23:30,9.69592,0.09256,9.696361792,0.86592,0.25256,0.902,8.83,-0.16,8.831449485,9.81592,3.49256,10.41874564,0.86592,0.25256,0.902,8.95,3.24,9.51840848
22/01/2021 00:00,9.30168,1.31424,9.394066085,1.11168,0.32424,1.158,8.19,0.99,8.249618173,9.45168,2.76424,9.847602632,1.11168,0.32424,1.158,8.34,2.44,8.689602983
22/01/2021 00:30,9.23256,2.81408,9.651901906,1.04256,0.30408,1.086,8.19,2.51,8.565990894,9.60256,1.10408,9.665823876,1.04256,0.30408,1.086,8.56,0.8,8.597301902
22/01/2021 01:00,9.67952,1.79736,9.844978944,1.01952,0.29736,1.062,8.66,1.5,8.788947605,9.68952,3.11736,10.17864093,1.01952,0.29736,1.062,8.67,2.82,9.117088351
22/01/2021 01:30,9.7228,0.2604,9.726286444,0.8928,0.2604,0.93,8.83,0,8.83,9.6728,3.3704,10.24317607,0.8928,0.2604,0.93,8.78,3.11,9.314531658
22/01/2021 02:00,9.60832,0.98576,9.658754371,1.04832,0.30576,1.092,8.56,0.68,8.586966868,9.61832,3.48576,10.2304742,1.04832,0.30576,1.092,8.57,3.18,9.14096822
22/01/2021 02:30,9.0012,0.9516,9.051361445,0.9312,0.2716,0.97,8.07,0.68,8.098598644,9.1212,3.7116,9.847449619,0.9312,0.2716,0.97,8.19,3.44,8.883113193
22/01/2021 03:00,8.42872,3.09296,8.978291731,1.03872,0.30296,1.082,7.39,2.79,7.899126534,9.35872,1.46296,9.472375204,1.03872,0.30296,1.082,8.32,1.16,8.400476177
22/01/2021 03:30,8.32872,3.56296,9.058822263,1.03872,0.30296,1.082,7.29,3.26,7.985718502,9.35872,0.97296,9.409159963,1.03872,0.30296,1.082,8.32,0.67,8.346933569
22/01/2021 04:00,8.13848,3.65664,8.922212327,1.18848,0.34664,1.238,6.95,3.31,7.697960769,9.34848,1.01664,9.403596929,1.18848,0.34664,1.238,8.16,0.67,8.187459924
22/01/2021 04:30,7.95784,3.63312,8.747958528,1.10784,0.32312,1.154,6.85,3.31,7.60779863,9.19784,0.99312,9.251299801,1.10784,0.32312,1.154,8.09,0.67,8.117696718
22/01/2021 05:00,7.90216,3.54688,8.661667876,1.05216,0.30688,1.096,6.85,3.24,7.577605163,9.14216,0.97688,9.194203826,1.05216,0.30688,1.096,8.09,0.67,8.117696718
22/01/2021 05:30,8.32552,3.43536,9.006441117,1.11552,0.32536,1.162,7.21,3.11,7.852146203,9.48552,0.99536,9.537600914,1.11552,0.32536,1.162,8.37,0.67,8.39677319
22/01/2021 06:00,8.90992,3.42456,9.545380328,1.24992,0.36456,1.302,7.66,3.06,8.248587758,10.04992,0.98456,10.09803201,1.24992,0.36456,1.302,8.8,0.62,8.821813872
22/01/2021 06:30,10.03552,1.50536,10.14779633,1.11552,0.32536,1.162,8.92,1.18,8.99771082,10.46552,2.11536,10.6771652,1.11552,0.32536,1.162,9.35,1.79,9.519800418
22/01/2021 07:00,11.00208,1.00144,11.04756292,1.10208,0.32144,1.148,9.9,0.68,9.923326055,11.18208,2.47144,11.45193996,1.10208,0.32144,1.148,10.08,2.15,10.30674051
22/01/2021 07:30,12.19608,3.45344,12.67559132,1.00608,0.29344,1.048,11.19,3.16,11.62762658,12.69608,-1.15656,12.74865006,1.00608,0.29344,1.048,11.69,-1.45,11.77958403
22/01/2021 08:00,13.62448,-0.97536,13.6593478,1.04448,0.30464,1.088,12.58,-1.28,12.64495156,13.46448,2.13464,13.63264133,1.04448,0.30464,1.088,12.42,1.83,12.55409495
22/01/2021 08:30,16.9688,-0.2916,16.97130531,0.9888,0.2884,1.03,15.98,-0.58,15.99052219,16.7988,-0.5016,16.80628704,0.9888,0.2884,1.03,15.81,-0.79,15.8297252
22/01/2021 09:00,20.7692,-0.2444,20.77063793,1.4592,0.4256,1.52,19.31,-0.67,19.32162001,20.5392,-0.5544,20.5466809,1.4592,0.4256,1.52,19.08,-0.98,19.10515114
22/01/2021 09:30,21.77968,0.08824,21.77985875,2.59968,0.75824,2.708,19.18,-0.67,19.19169873,21.51968,-0.22176,21.52082259,2.59968,0.75824,2.708,18.92,-0.98,18.94536355
22/01/2021 10:00,22.51568,0.56624,22.52279897,3.89568,1.13624,4.058,18.62,-0.57,18.62872245,22.27568,0.27624,22.27739276,3.89568,1.13624,4.058,18.38,-0.86,18.4001087
22/01/2021 10:30,23.34424,0.87832,23.36075742,5.27424,1.53832,5.494,18.07,-0.66,18.08204911,23.14424,0.60832,23.15223312,5.27424,1.53832,5.494,17.87,-0.93,17.89418341
22/01/2021 11:00,23.96808,-1.68056,24.02692533,6.23808,1.81944,6.498,17.73,-3.5,18.07215814,23.37808,2.89944,23.55719374,6.23808,1.81944,6.498,17.14,1.08,17.17399196
22/01/2021 11:30,24.53176,-2.57032,24.66604536,7.06176,2.05968,7.356,17.47,-4.63,18.07312369,23.35176,6.50968,24.24212509,7.06176,2.05968,7.356,16.29,4.45,16.88687656
22/01/2021 12:00,24.4256,-0.1492,24.42605568,7.5456,2.2008,7.86,16.88,-2.35,17.04279613,23.6756,4.8208,24.16141858,7.5456,2.2008,7.86,16.13,2.62,16.34139835
22/01/2021 12:30,24.22072,3.15896,24.42585322,7.47072,2.17896,7.782,16.75,0.98,16.77864416,24.02072,1.47896,24.06620685,7.47072,2.17896,7.782,16.55,-0.7,16.56479701
22/01/2021 13:00,23.7456,3.2108,23.96169351,7.3056,2.1308,7.61,16.44,1.08,16.47543626,23.5256,2.7908,23.6905555,7.3056,2.1308,7.61,16.22,0.66,16.23342231
22/01/2021 13:30,23.22816,3.32488,23.46491517,6.90816,2.01488,7.196,16.32,1.31,16.37249217,23.03816,2.67488,23.19292563,6.90816,2.01488,7.196,16.13,0.66,16.14349714
22/01/2021 14:00,21.98488,3.07184,22.19844926,5.35488,1.56184,5.578,16.63,1.51,16.6984131,21.76488,1.82184,21.84099591,5.35488,1.56184,5.578,16.41,0.26,16.41205959
22/01/2021 14:30,20.97904,3.02472,21.19596779,4.67904,1.36472,4.874,16.3,1.66,16.38430957,20.79904,0.59472,20.80754086,4.67904,1.36472,4.874,16.12,-0.77,16.13837972
22/01/2021 15:00,19.3084,2.3912,19.45590265,2.1984,0.6412,2.29,17.11,1.75,17.19926161,19.0684,0.2212,19.06968295,2.1984,0.6412,2.29,16.87,-0.42,16.87522741
22/01/2021 15:30,19.29016,2.28088,19.42453825,1.82016,0.53088,1.896,17.47,1.75,17.55743148,19.05016,1.18088,19.08672506,1.82016,0.53088,1.896,17.23,0.65,17.24225623
22/01/2021 16:00,19.18064,2.27352,19.31491248,1.52064,0.44352,1.584,17.66,1.83,17.75456279,18.91064,1.09352,18.94223036,1.52064,0.44352,1.584,17.39,0.65,17.40214355
22/01/2021 16:30,19.41512,2.26816,19.54715924,1.12512,0.32816,1.172,18.29,1.94,18.39259906,19.23512,1.08816,19.26587485,1.12512,0.32816,1.172,18.11,0.76,18.12593998
22/01/2021 17:00,21.01944,1.58192,21.07888348,1.06944,0.31192,1.114,19.95,1.27,19.99038269,20.69944,4.56192,21.19617726,1.06944,0.31192,1.114,19.63,4.25,20.0848052
22/01/2021 17:30,22.82056,-3.17192,23.03994434,1.09056,0.31808,1.136,21.73,-3.49,22.00847564,21.50056,4.71808,22.01214118,1.09056,0.31808,1.136,20.41,4.4,20.87889125
22/01/2021 18:00,23.31656,-3.14392,23.52756263,1.18656,0.34608,1.236,22.13,-3.49,22.40350419,21.94656,4.74608,22.45388098,1.18656,0.34608,1.236,20.76,4.4,21.22115925
22/01/2021 18:30,23.19944,-3.32808,23.43693949,1.06944,0.31192,1.114,22.13,-3.64,22.42736052,21.82944,4.60192,22.30923841,1.06944,0.31192,1.114,20.76,4.29,21.19862496
22/01/2021 19:00,22.3228,-3.0796,22.53422588,1.1328,0.3304,1.18,21.19,-3.41,21.46262333,20.9328,4.8004,21.47617182,1.1328,0.3304,1.18,19.8,4.47,20.29829796
22/01/2021 19:30,20.95864,0.14752,20.95915916,1.08864,0.31752,1.134,19.87,-0.17,19.87072721,20.18864,2.81752,20.38429798,1.08864,0.31752,1.134,19.1,2.5,19.26291774
22/01/2021 20:00,19.66424,2.47832,19.8197983,1.19424,0.34832,1.244,18.47,2.13,18.59241243,19.34424,1.14832,19.37829353,1.19424,0.34832,1.244,18.15,0.8,18.1676223
22/01/2021 20:30,18.77248,2.27864,18.9102672,1.09248,0.31864,1.138,17.68,1.96,17.78831077,18.66248,1.65864,18.73604137,1.09248,0.31864,1.138,17.57,1.34,17.62102437
22/01/2021 21:00,17.85328,2.61304,18.04349148,1.07328,0.31304,1.118,16.78,2.3,16.93689464,17.74328,1.91304,17.84611182,1.07328,0.31304,1.118,16.67,1.6,16.74660861
22/01/2021 21:30,16.9548,2.8064,17.18549167,1.0848,0.3164,1.13,15.87,2.49,16.06415264,16.8848,2.1664,17.02321239,1.0848,0.3164,1.13,15.8,1.85,15.90793827
22/01/2021 22:00,16.2496,2.8428,16.49639391,1.2096,0.3528,1.26,15.04,2.49,15.24472696,16.1696,2.2728,16.32855119,1.2096,0.3528,1.26,14.96,1.92,15.08270533
22/01/2021 22:30,15.01288,2.97584,15.30497271,1.08288,0.31584,1.128,13.93,2.66,14.18169595,14.91288,2.42584,15.10889439,1.08288,0.31584,1.128,13.83,2.11,13.99003217
22/01/2021 23:00,14.16712,3.04416,14.49048651,1.07712,0.31416,1.122,13.09,2.73,13.37164911,14.06712,2.42416,14.2744673,1.07712,0.31416,1.122,12.99,2.11,13.16025076
22/01/2021 23:30,13.3544,2.6292,13.61075648,1.0944,0.3192,1.14,12.26,2.31,12.47572443,12.8344,3.1392,13.21273628,1.0944,0.3192,1.14,11.74,2.82,12.07393888
23/01/2021 00:00,12.91192,2.44056,13.14054836,1.20192,0.35056,1.252,11.71,2.09,11.89504939,11.96192,3.86056,12.56946513,1.20192,0.35056,1.252,10.76,3.51,11.31802545
23/01/2021 00:30,12.79672,2.40696,13.02111743,1.08672,0.31696,1.132,11.71,2.09,11.89504939,11.84672,3.82696,12.44951395,1.08672,0.31696,1.132,10.76,3.51,11.31802545
23/01/2021 01:00,13.17712,2.40416,13.39464359,1.07712,0.31416,1.122,12.1,2.09,12.27917342,12.24712,3.62416,12.77209787,1.07712,0.31416,1.122,11.17,3.31,11.6501073
23/01/2021 01:30,12.99592,2.56256,13.24615606,1.10592,0.32256,1.152,11.89,2.24,12.09916113,12.36592,3.52256,12.85785388,1.10592,0.32256,1.152,11.26,3.2,11.70587886
23/01/2021 02:00,12.51536,4.29448,13.23165879,1.21536,0.35448,1.266,11.3,3.94,11.96718848,12.47536,1.97448,12.63064442,1.21536,0.35448,1.266,11.26,1.62,11.37593952
23/01/2021 02:30,11.98016,4.49088,12.7942267,1.10016,0.32088,1.146,10.88,4.17,11.65175094,11.91016,2.14088,12.10104452,1.10016,0.32088,1.146,10.81,1.82,10.96213939
23/01/2021 03:00,11.75512,4.49816,12.58635331,1.12512,0.32816,1.172,10.63,4.17,11.41866017,11.67512,2.14816,11.87110013,1.12512,0.32816,1.172,10.55,1.82,10.70583486
23/01/2021 03:30,11.54864,4.85752,12.52863067,1.08864,0.31752,1.134,10.46,4.54,11.40277159,11.50864,1.82752,11.65283759,1.08864,0.31752,1.134,10.42,1.51,10.52884134
23/01/2021 04:00,11.4504,5.0072,12.4973482,1.1904,0.3472,1.24,10.26,4.66,11.26868227,11.4004,1.8572,11.55068448,1.1904,0.3472,1.24,10.21,1.51,10.32105615
