Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/01/2021 04:30,11.35056,4.84808,12.34257234,1.09056,0.31808,1.136,10.26,4.53,11.21554724,11.23056,1.96808,11.40170236,1.09056,0.31808,1.136,10.14,1.65,10.27336848
23/01/2021 05:00,11.23792,4.74856,12.19998639,1.05792,0.30856,1.102,10.18,4.44,11.10612444,11.19792,1.83856,11.34785069,1.05792,0.30856,1.102,10.14,1.53,10.25477937
23/01/2021 05:30,11.39824,4.67032,12.3179448,1.09824,0.32032,1.144,10.3,4.35,11.18089889,11.34824,1.85032,11.49809703,1.09824,0.32032,1.144,10.25,1.53,10.36356116
23/01/2021 06:00,11.7104,4.6272,12.59144344,1.1904,0.3472,1.24,10.52,4.28,11.35732363,11.6804,1.8172,11.82091198,1.1904,0.3472,1.24,10.49,1.47,10.59249734
23/01/2021 06:30,12.32408,4.17744,13.012838,1.05408,0.30744,1.098,11.27,3.87,11.9159473,12.26408,1.63744,12.37290863,1.05408,0.30744,1.098,11.21,1.33,11.28862259
23/01/2021 07:00,13.01952,3.79736,13.562,1.01952,0.29736,1.062,12,3.5,12.5,12.92952,1.35736,13.00057359,1.01952,0.29736,1.062,11.91,1.06,11.9570774
23/01/2021 07:30,13.97256,3.80408,14.48114145,1.04256,0.30408,1.086,12.93,3.5,13.39533128,13.90256,1.18408,13.95289289,1.04256,0.30408,1.086,12.86,0.88,12.8900737
23/01/2021 08:00,14.76584,3.83712,15.25626169,1.15584,0.33712,1.204,13.61,3.5,14.05283245,14.67584,1.21712,14.72622358,1.15584,0.33712,1.204,13.52,0.88,13.54860878
23/01/2021 08:30,15.99528,0.47904,16.00245174,1.02528,0.29904,1.068,14.97,0.18,14.97108213,15.38528,3.50904,15.78037396,1.02528,0.29904,1.068,14.36,3.21,14.71440451
23/01/2021 09:00,16.44592,2.41256,16.62193522,0.62592,0.18256,0.652,15.82,2.23,15.97639822,16.27592,1.31256,16.32875946,0.62592,0.18256,0.652,15.65,1.13,15.69074249
23/01/2021 09:30,17.58896,3.56928,17.94745869,1.12896,0.32928,1.176,16.46,3.24,16.77585169,17.49896,1.01928,17.52862039,1.12896,0.32928,1.176,16.37,0.69,16.38453539
23/01/2021 10:00,18.31688,3.37784,18.62573209,1.22688,0.35784,1.278,17.09,3.02,17.3547832,18.23688,0.70784,18.25061176,1.22688,0.35784,1.278,17.01,0.35,17.01360044
23/01/2021 10:30,18.74704,3.13872,19.00797391,1.12704,0.32872,1.174,17.62,2.81,17.84265956,18.71704,0.32872,18.71992637,1.12704,0.32872,1.174,17.59,0,17.59
23/01/2021 11:00,19.13744,2.80592,19.34204738,1.11744,0.32592,1.164,18.02,2.48,18.18985431,19.07744,-0.50408,19.08409845,1.11744,0.32592,1.164,17.96,-0.83,17.9791685
23/01/2021 11:30,19.16448,2.80464,19.36861635,1.28448,0.37464,1.338,17.88,2.43,18.04437031,19.12448,-0.45536,19.12990037,1.28448,0.37464,1.338,17.84,-0.83,17.8592973
23/01/2021 12:00,19.01752,3.27136,19.29683557,1.54752,0.45136,1.612,17.47,2.82,17.696138,19.02752,-0.37864,19.03128702,1.54752,0.45136,1.612,17.48,-0.83,17.49969428
23/01/2021 12:30,18.85048,3.22264,19.12396415,1.38048,0.40264,1.438,17.47,2.82,17.696138,18.86048,-0.42736,18.86532116,1.38048,0.40264,1.438,17.48,-0.83,17.49969428
23/01/2021 13:00,18.8332,3.2176,19.10608207,1.3632,0.3976,1.42,17.47,2.82,17.696138,18.8432,-0.4324,18.84816055,1.3632,0.3976,1.42,17.48,-0.83,17.49969428
23/01/2021 13:30,18.70568,3.25624,18.98698405,1.49568,0.43624,1.558,17.21,2.82,17.43950974,18.81568,1.11624,18.84876138,1.49568,0.43624,1.558,17.32,0.68,17.33334359
23/01/2021 14:00,18.4504,3.3772,18.75693845,1.4304,0.4172,1.49,17.02,2.96,17.27547394,18.5304,1.1972,18.56903369,1.4304,0.4172,1.49,17.1,0.78,17.11778023
23/01/2021 14:30,18.46392,3.37656,18.77012251,1.15392,0.33656,1.202,17.31,3.04,17.57491679,18.53392,1.17656,18.57122732,1.15392,0.33656,1.202,17.38,0.84,17.40028735
23/01/2021 15:00,18.54072,3.39896,18.84970098,1.23072,0.35896,1.282,17.31,3.04,17.57491679,18.53072,1.19896,18.56946657,1.23072,0.35896,1.282,17.3,0.84,17.32038106
23/01/2021 15:30,18.10872,3.47296,18.43874158,1.27872,0.37296,1.332,16.83,3.1,17.1131207,18.13872,1.21296,18.17923087,1.27872,0.37296,1.332,16.86,0.84,16.8809123
23/01/2021 16:00,18.29136,3.48248,18.6199226,1.31136,0.38248,1.366,16.98,3.1,17.26066047,18.36136,1.22248,18.40201072,1.31136,0.38248,1.366,17.05,0.84,17.07067954
23/01/2021 16:30,18.6136,3.4248,18.92604977,1.1136,0.3248,1.16,17.5,3.1,17.77245059,18.7236,1.1648,18.75979627,1.1136,0.3248,1.16,17.61,0.84,17.63002269
23/01/2021 17:00,20.19328,2.66304,20.36812066,1.07328,0.31304,1.118,19.12,2.35,19.26387552,20.19328,1.31304,20.23592427,1.07328,0.31304,1.118,19.12,1,19.14613277
23/01/2021 17:30,22.1144,1.9192,22.19752274,1.0944,0.3192,1.14,21.02,1.6,21.08080644,21.9044,1.1492,21.9345253,1.0944,0.3192,1.14,20.81,0.83,20.82654556
23/01/2021 18:00,22.46424,1.94832,22.54857046,1.19424,0.34832,1.244,21.27,1.6,21.33009376,22.34424,1.17832,22.37528769,1.19424,0.34832,1.244,21.15,0.83,21.16627979
23/01/2021 18:30,22.0252,2.0336,22.11888252,1.0752,0.3136,1.12,20.95,1.72,21.02048763,21.7852,1.2236,21.81953565,1.0752,0.3136,1.12,20.71,0.91,20.72998312
23/01/2021 19:00,21.20368,2.63024,21.36619311,1.06368,0.31024,1.108,20.14,2.32,20.27318426,20.98368,0.67024,20.99438134,1.06368,0.31024,1.108,19.92,0.36,19.92325275
23/01/2021 19:30,19.91824,5.14032,20.5708331,1.09824,0.32032,1.144,18.82,4.82,19.42742392,19.80824,-1.19968,19.84453587,1.09824,0.32032,1.144,18.71,-1.52,18.77164084
23/01/2021 20:00,18.95272,5.41496,19.71109807,1.18272,0.34496,1.232,17.77,5.07,18.47911794,18.86272,-0.95504,18.88688188,1.18272,0.34496,1.232,17.68,-1.3,17.72772969
23/01/2021 20:30,18.23864,5.38752,19.01771177,1.08864,0.31752,1.134,17.15,5.07,17.88371885,18.10864,-0.87248,18.129646,1.08864,0.31752,1.134,17.02,-1.19,17.06155034
23/01/2021 21:00,17.39904,5.09472,18.12961017,1.07904,0.31472,1.124,16.32,4.78,17.00561084,17.25904,-0.31528,17.26191945,1.07904,0.31472,1.124,16.18,-0.63,16.1922605
23/01/2021 21:30,16.5852,2.8336,16.82552073,1.0752,0.3136,1.12,15.51,2.52,15.71338601,16.2152,2.7736,16.45070114,1.0752,0.3136,1.12,15.14,2.46,15.33855273
23/01/2021 22:00,15.85384,3.99112,16.34849478,1.20384,0.35112,1.254,14.65,3.64,15.09543308,15.71384,2.10112,15.85368956,1.20384,0.35112,1.254,14.51,1.75,14.61514967
23/01/2021 22:30,14.7852,3.8636,15.28167347,1.0752,0.3136,1.12,13.71,3.55,14.16215379,14.6852,2.3336,14.86945823,1.0752,0.3136,1.12,13.61,2.02,13.75908791
23/01/2021 23:00,13.88944,0.21192,13.8910566,1.06944,0.31192,1.114,12.82,-0.1,12.82039001,13.34944,5.77192,14.54381686,1.06944,0.31192,1.114,12.28,5.46,13.439122
23/01/2021 23:30,12.83632,2.69976,13.11715728,1.09632,0.31976,1.142,11.74,2.38,11.97881463,12.71632,4.08976,13.35780413,1.09632,0.31976,1.142,11.62,3.77,12.21627194
24/01/2021 00:00,12.08384,4.08112,12.7544004,1.20384,0.35112,1.254,10.88,3.73,11.50162162,12.19384,3.01112,12.56011853,1.20384,0.35112,1.254,10.99,2.66,11.30732948
24/01/2021 00:30,11.9648,4.0464,12.63051036,1.0848,0.3164,1.13,10.88,3.73,11.50162162,12.0748,2.9764,12.4362274,1.0848,0.3164,1.13,10.99,2.66,11.30732948
24/01/2021 01:00,12.38904,3.96472,13.00797128,1.07904,0.31472,1.124,11.31,3.65,11.88438471,12.42904,2.86472,12.75490713,1.07904,0.31472,1.124,11.35,2.55,11.6329274
24/01/2021 01:30,12.41784,3.97312,13.03796122,1.10784,0.32312,1.154,11.31,3.65,11.88438471,12.45784,2.87312,12.78485808,1.10784,0.32312,1.154,11.35,2.55,11.6329274
24/01/2021 02:00,12.21384,4.00112,12.8525036,1.20384,0.35112,1.254,11.01,3.65,11.59924998,12.17384,2.90112,12.51474641,1.20384,0.35112,1.254,10.97,2.55,11.26247752
24/01/2021 02:30,11.97824,3.97032,12.61909959,1.09824,0.32032,1.144,10.88,3.65,11.47592698,11.91824,2.93032,12.27319111,1.09824,0.32032,1.144,10.82,2.61,11.13034141
24/01/2021 03:00,11.87672,3.96696,12.52171113,1.08672,0.31696,1.132,10.79,3.65,11.39063651,11.80672,2.84696,12.145115,1.08672,0.31696,1.132,10.72,2.53,11.01450407
24/01/2021 03:30,11.76632,3.96976,12.41794189,1.09632,0.31976,1.142,10.67,3.65,11.27702975,11.68632,2.93976,12.05040514,1.09632,0.31976,1.142,10.59,2.62,10.90928504
24/01/2021 04:00,11.67152,4.06336,12.35861131,1.21152,0.35336,1.262,10.46,3.71,11.09845485,11.60152,2.97336,11.97648262,1.21152,0.35336,1.262,10.39,2.62,10.71524615
24/01/2021 04:30,11.47248,4.35864,12.2725523,1.09248,0.31864,1.138,10.38,4.04,11.13849182,11.40248,2.59864,11.69484844,1.09248,0.31864,1.138,10.31,2.28,10.55909561
24/01/2021 05:00,11.29944,4.35192,12.1085322,1.06944,0.31192,1.114,10.23,4.04,10.99884085,11.26944,2.38192,11.51841225,1.06944,0.31192,1.114,10.2,2.07,10.40792487
24/01/2021 05:30,11.4248,4.3564,12.22719412,1.0848,0.3164,1.13,10.34,4.04,11.10122516,11.3548,2.3864,11.6028612,1.0848,0.3164,1.13,10.27,2.07,10.47653569
24/01/2021 06:00,11.66424,4.13832,12.37659837,1.19424,0.34832,1.244,10.47,3.79,11.13485519,11.59424,2.32832,11.82571246,1.19424,0.34832,1.244,10.4,1.98,10.58680311
24/01/2021 06:30,11.8048,4.1064,12.49863289,1.0848,0.3164,1.13,10.72,3.79,11.37024626,11.7848,2.2964,12.0064551,1.0848,0.3164,1.13,10.7,1.98,10.88165429
24/01/2021 07:00,12.23064,3.96352,12.85682875,1.04064,0.30352,1.084,11.19,3.66,11.77334702,12.25064,2.04352,12.4199096,1.04064,0.30352,1.084,11.21,1.74,11.34423642
24/01/2021 07:30,12.67904,3.75472,13.2233119,1.07904,0.31472,1.124,11.6,3.44,12.0993223,12.76904,2.12472,12.94460573,1.07904,0.31472,1.124,11.69,1.81,11.82929415
24/01/2021 08:00,13.40776,3.66768,13.90035628,1.15776,0.33768,1.206,12.25,3.33,12.69454213,13.51776,2.06768,13.67498212,1.15776,0.33768,1.206,12.36,1.73,12.48048477
24/01/2021 08:30,14.156,3.638,14.6159974,1.056,0.308,1.1,13.1,3.33,13.5166157,14.276,2.038,14.42073576,1.056,0.308,1.1,13.22,1.73,13.3327154
24/01/2021 09:00,15.44904,3.64472,15.87314779,1.07904,0.31472,1.124,14.37,3.33,14.75078981,15.48904,1.91472,15.60693797,1.07904,0.31472,1.124,14.41,1.6,14.4985551
24/01/2021 09:30,16.79712,0.58416,16.80727471,1.07712,0.31416,1.122,15.72,0.27,15.72231853,16.44712,3.89416,16.90184127,1.07712,0.31416,1.122,15.37,3.58,15.78142262
24/01/2021 10:00,17.8808,2.7844,18.09629498,1.1808,0.3444,1.23,16.7,2.44,16.87731021,17.7508,1.8544,17.84740037,1.1808,0.3444,1.23,16.57,1.51,16.6386598
24/01/2021 10:30,19.14904,1.13472,19.18263075,1.07904,0.31472,1.124,18.07,0.82,18.08859585,18.28904,2.95472,18.52618024,1.07904,0.31472,1.124,17.21,2.64,17.41130954
24/01/2021 11:00,19.5948,-0.1336,19.59525545,1.0848,0.3164,1.13,18.51,-0.45,18.51546921,18.7748,2.8264,18.98635436,1.0848,0.3164,1.13,17.69,2.51,17.86718221
24/01/2021 11:30,20.00744,-0.12408,20.00782475,1.11744,0.32592,1.164,18.89,-0.45,18.89535922,19.21744,2.67592,19.40284897,1.11744,0.32592,1.164,18.1,2.35,18.25191771
24/01/2021 12:00,20.31648,2.93064,20.52676327,1.23648,0.36064,1.288,19.08,2.57,19.25230636,20.26648,-0.25936,20.26813951,1.23648,0.36064,1.288,19.03,-0.62,19.04009716
24/01/2021 12:30,20.95664,3.20152,21.19977572,1.13664,0.33152,1.184,19.82,2.87,20.02671466,20.96664,-0.65848,20.97697759,1.13664,0.33152,1.184,19.83,-0.99,19.85469718
24/01/2021 13:00,21.12448,3.17464,21.36169456,1.04448,0.30464,1.088,20.08,2.87,20.28406517,21.09448,-0.68536,21.10561074,1.04448,0.30464,1.088,20.05,-0.99,20.07442652
24/01/2021 13:30,21.0188,3.2684,21.27139845,0.9888,0.2884,1.03,20.03,2.98,20.25046419,20.9688,-0.7016,20.98053422,0.9888,0.2884,1.03,19.98,-0.99,20.00451199
24/01/2021 14:00,20.84784,3.30312,21.10789034,1.10784,0.32312,1.154,19.74,2.98,19.963667,20.73784,-0.58688,20.74614268,1.10784,0.32312,1.154,19.63,-0.91,19.6510814
24/01/2021 14:30,20.56304,3.26672,20.82090473,0.98304,0.28672,1.024,19.58,2.98,19.80547399,20.42304,-0.62328,20.43254856,0.98304,0.28672,1.024,19.44,-0.91,19.46128721
24/01/2021 15:00,20.3104,3.3472,20.58436533,0.9504,0.2772,0.99,19.36,3.07,19.60190042,20.1304,-0.5628,20.13826576,0.9504,0.2772,0.99,19.18,-0.84,19.19838535
24/01/2021 15:30,20.43808,3.27944,20.69951306,0.95808,0.27944,0.998,19.48,3,19.70965246,20.28808,-0.56056,20.29582266,0.95808,0.27944,0.998,19.33,-0.84,19.34824281
24/01/2021 16:00,20.942,3.406,21.21716758,1.152,0.336,1.2,19.79,3.07,20.02670717,20.782,-0.574,20.78992544,1.152,0.336,1.2,19.63,-0.91,19.6510814
24/01/2021 16:30,21.31984,3.21912,21.56150067,1.05984,0.30912,1.104,20.26,2.91,20.4679188,21.16984,-0.67088,21.18046755,1.05984,0.30912,1.104,20.11,-0.98,20.13386451
24/01/2021 17:00,22.65576,1.43168,22.70095083,0.96576,0.28168,1.006,21.69,1.15,21.720465,22.27576,0.86168,22.2924197,0.96576,0.28168,1.006,21.31,0.58,21.31789155
24/01/2021 17:30,23.37304,1.29672,23.40898293,0.98304,0.28672,1.024,22.39,1.01,22.41276868,23.07304,1.32672,23.1111523,0.98304,0.28672,1.024,22.09,1.04,22.11446811
24/01/2021 18:00,23.07248,1.45864,23.11854156,1.09248,0.31864,1.138,21.98,1.14,22.00954338,22.84248,1.47864,22.89028765,1.09248,0.31864,1.138,21.75,1.16,21.78091137
24/01/2021 18:30,22.10336,1.69848,22.16852177,1.02336,0.29848,1.066,21.08,1.4,21.12643841,21.98336,1.45848,22.03168811,1.02336,0.29848,1.066,20.96,1.16,20.99207469
24/01/2021 19:00,20.78216,2.18688,20.89690452,1.05216,0.30688,1.096,19.73,1.88,19.81936679,20.76216,1.53688,20.81896462,1.05216,0.30688,1.096,19.71,1.23,19.7483417
24/01/2021 19:30,20.09872,1.30296,20.14090987,1.03872,0.30296,1.082,19.06,1,19.08621492,19.73872,2.74296,19.92839424,1.03872,0.30296,1.082,18.7,2.44,18.85851532
24/01/2021 20:00,19.1916,-0.4512,19.19690319,1.1616,0.3388,1.21,18.03,-0.79,18.04729897,18.4016,4.5388,18.95308914,1.1616,0.3388,1.21,17.24,4.2,17.74422723
24/01/2021 20:30,18.3836,2.8048,18.59633437,1.1136,0.3248,1.16,17.27,2.48,17.44715736,18.0836,3.1748,18.36017277,1.1136,0.3248,1.16,16.97,2.85,17.20765527
24/01/2021 21:00,17.2884,4.1512,17.77979854,0.9984,0.2912,1.04,16.29,3.86,16.74107822,17.3784,1.6212,17.45385562,0.9984,0.2912,1.04,16.38,1.33,16.43390702
24/01/2021 21:30,16.26464,4.43552,16.85859876,0.94464,0.27552,0.984,15.32,4.16,15.87475984,16.42464,1.70552,16.51295242,0.94464,0.27552,0.984,15.48,1.43,15.54590943
24/01/2021 22:00,15.266,4.658,15.96081827,1.056,0.308,1.1,14.21,4.35,14.86090845,15.476,1.828,15.58358624,1.056,0.308,1.1,14.42,1.52,14.49988965
24/01/2021 22:30,14.13896,4.49928,14.83757765,0.88896,0.25928,0.926,13.25,4.24,13.91186903,14.33896,1.90928,14.46551499,0.88896,0.25928,0.926,13.45,1.65,13.55083023
24/01/2021 23:00,13.05552,4.59536,13.84066241,0.87552,0.25536,0.912,12.18,4.34,12.93011988,13.17552,1.99536,13.32575659,0.87552,0.25536,0.912,12.3,1.74,12.42246352
24/01/2021 23:30,12.17464,4.88552,13.1183141,0.94464,0.27552,0.984,11.23,4.61,12.13939867,12.32464,2.13552,12.50828513,0.94464,0.27552,0.984,11.38,1.86,11.53100169
25/01/2021 00:00,11.57944,4.07192,12.27452497,1.06944,0.31192,1.114,10.51,3.76,11.16233399,11.58944,3.36192,12.06721283,1.06944,0.31192,1.114,10.52,3.05,10.95321414
25/01/2021 00:30,11.95192,-0.59944,11.9669428,0.96192,0.28056,1.002,10.99,-0.88,11.02517574,11.33192,6.47056,13.04915927,0.96192,0.28056,1.002,10.37,6.19,12.07696154
25/01/2021 01:00,12.5988,-0.5916,12.61268219,0.9888,0.2884,1.03,11.61,-0.88,11.6433028,11.8488,6.4784,13.50421149,0.9888,0.2884,1.03,10.86,6.19,12.500228
25/01/2021 01:30,12.28536,4.44448,13.0645885,0.97536,0.28448,1.016,11.31,4.16,12.05079665,12.29536,2.37448,12.52254099,0.97536,0.28448,1.016,11.32,2.09,11.51132052
25/01/2021 02:00,12.414,4.812,13.31400541,1.104,0.322,1.15,11.31,4.49,12.16865646,12.424,2.152,12.60899996,1.104,0.322,1.15,11.32,1.83,11.4669656
25/01/2021 02:30,12.10376,4.78568,13.01551917,1.01376,0.29568,1.056,11.09,4.49,11.96445569,12.19376,2.12568,12.37765319,1.01376,0.29568,1.056,11.18,1.83,11.32878193
25/01/2021 03:00,11.79336,4.85848,12.7549272,1.02336,0.29848,1.066,10.77,4.56,11.69557609,11.96336,2.12848,12.15123079,1.02336,0.29848,1.066,10.94,1.83,11.09200162
25/01/2021 03:30,11.80488,4.86184,12.76685866,1.03488,0.30184,1.078,10.77,4.56,11.69557609,11.97488,1.94184,12.13130222,1.03488,0.30184,1.078,10.94,1.64,11.06224209
25/01/2021 04:00,12.012,0.086,12.01230785,1.152,0.336,1.2,10.86,-0.25,10.86287715,11.542,5.896,12.96073223,1.152,0.336,1.2,10.39,5.56,11.78412916
25/01/2021 04:30,11.90832,-0.53424,11.92029771,1.04832,0.30576,1.092,10.86,-0.84,10.89243774,11.38832,6.32576,13.02724345,1.04832,0.30576,1.092,10.34,6.02,11.96478165
25/01/2021 05:00,11.89104,-0.53928,11.90326238,1.03104,0.30072,1.074,10.86,-0.84,10.89243774,11.37104,6.32072,13.0096907,1.03104,0.30072,1.074,10.34,6.02,11.96478165
25/01/2021 05:30,12.37712,0.86416,12.40725078,1.07712,0.31416,1.122,11.3,0.55,11.31337704,11.92712,5.23416,13.02507668,1.07712,0.31416,1.122,10.85,4.92,11.91339162
25/01/2021 06:00,12.91272,4.55496,13.69255266,1.18272,0.34496,1.232,11.73,4.21,12.46262412,12.95272,1.94496,13.09793208,1.18272,0.34496,1.232,11.77,1.6,11.87825324
25/01/2021 06:30,14.31944,3.83192,14.82329156,1.06944,0.31192,1.114,13.25,3.52,13.70959153,14.29944,1.50192,14.3780996,1.06944,0.31192,1.114,13.23,1.19,13.28341071
25/01/2021 07:00,16.07344,1.20392,16.11846447,0.97344,0.28392,1.014,15.1,0.92,15.12800053,15.09344,3.89392,15.58764075,0.97344,0.28392,1.014,14.12,3.61,14.57417236
25/01/2021 07:30,17.36272,4.38496,17.90787313,0.94272,0.27496,0.982,16.42,4.11,16.92656197,17.21272,-1.44504,17.2732704,0.94272,0.27496,0.982,16.27,-1.72,16.36066319
25/01/2021 08:00,18.82368,4.03024,19.25029255,1.06368,0.31024,1.108,17.76,3.72,18.14541264,18.79368,-2.12976,18.91397065,1.06368,0.31024,1.108,17.73,-2.44,17.89710871
25/01/2021 08:30,20.37848,1.44664,20.42976296,0.94848,0.27664,0.988,19.43,1.17,19.46519458,19.83848,-0.19336,19.83942229,0.94848,0.27664,0.988,18.89,-0.47,18.8958461
25/01/2021 09:00,21.78128,-0.76296,21.79463848,1.12128,0.32704,1.168,20.66,-1.09,20.68873365,21.02128,1.34704,21.06439483,1.12128,0.32704,1.168,19.9,1.02,19.92612356
25/01/2021 09:30,22.33616,-0.59112,22.34398054,1.19616,0.34888,1.246,21.14,-0.94,21.16088845,22.14616,1.01888,22.16958545,1.19616,0.34888,1.246,20.95,0.67,20.96071087
25/01/2021 10:00,22.44704,-0.78128,22.4606323,1.12704,0.32872,1.174,21.32,-1.11,21.34887585,22.19704,0.99872,22.21949654,1.12704,0.32872,1.174,21.07,0.67,21.0806499
25/01/2021 10:30,22.45088,-0.78016,22.46443105,1.13088,0.32984,1.178,21.32,-1.11,21.34887585,22.20088,0.99984,22.22338302,1.13088,0.32984,1.178,21.07,0.67,21.0806499
25/01/2021 11:00,22.5128,-0.9396,22.53239916,1.1328,0.3304,1.18,21.38,-1.27,21.41768662,22.2028,-0.2596,22.2043176,1.1328,0.3304,1.18,21.07,-0.59,21.07825894
25/01/2021 11:30,22.26088,-0.61016,22.26924053,1.13088,0.32984,1.178,21.13,-0.94,21.15089833,22.04088,-0.49016,22.04632958,1.13088,0.32984,1.178,20.91,-0.82,20.92607225
25/01/2021 12:00,22.09848,1.88664,22.17886897,1.18848,0.34664,1.238,20.91,1.54,20.96663302,21.95848,-2.02336,22.05150402,1.18848,0.34664,1.238,20.77,-2.37,20.90477936
25/01/2021 12:30,22.37296,1.91128,22.45445012,1.27296,0.37128,1.326,21.1,1.54,21.15612441,22.21296,-1.99872,22.30270104,1.27296,0.37128,1.326,20.94,-2.37,21.07369213
25/01/2021 13:00,22.07448,2.03464,22.16804969,1.28448,0.37464,1.338,20.79,1.66,20.85616695,21.92448,-1.80536,21.99868514,1.28448,0.37464,1.338,20.64,-2.18,20.75480667
25/01/2021 13:30,21.716,2.098,21.81710934,1.296,0.378,1.35,20.42,1.72,20.49231075,21.646,-1.802,21.72087751,1.296,0.378,1.35,20.35,-2.18,20.46643349
25/01/2021 14:00,21.30648,2.08064,21.40782924,1.23648,0.36064,1.288,20.07,1.72,20.14356721,21.25648,-1.74936,21.3283427,1.23648,0.36064,1.288,20.02,-2.11,20.13088423
25/01/2021 14:30,20.814,2.182,20.92806059,1.344,0.392,1.4,19.47,1.79,19.55210986,20.734,-1.658,20.80018558,1.344,0.392,1.4,19.39,-2.05,19.49806657
25/01/2021 15:00,20.56336,2.15848,20.67633455,1.26336,0.36848,1.316,19.3,1.79,19.38283003,20.49336,-1.68152,20.56223027,1.26336,0.36848,1.316,19.23,-2.05,19.33896068
25/01/2021 15:30,20.81136,2.10248,20.91729254,1.07136,0.31248,1.116,19.74,1.79,19.8209914,20.70136,-1.73752,20.77414936,1.07136,0.31248,1.116,19.63,-2.05,19.73675252
25/01/2021 16:00,21.09384,2.20112,21.20837135,0.96384,0.28112,1.004,20.13,1.92,20.22135752,20.99384,-1.60888,21.05539866,0.96384,0.28112,1.004,20.03,-1.89,20.11897115
25/01/2021 16:30,21.69144,2.39792,21.82357875,1.02144,0.29792,1.064,20.67,2.1,20.77640248,21.65144,-1.71208,21.71902558,1.02144,0.29792,1.064,20.63,-2.01,20.7276868
25/01/2021 17:00,22.9388,2.0384,23.02919061,0.9888,0.2884,1.03,21.95,1.75,22.01965032,22.8488,-1.8116,22.92050514,0.9888,0.2884,1.03,21.86,-2.1,21.96063751
25/01/2021 17:30,24.75224,0.06232,24.75231845,1.00224,0.29232,1.044,23.75,-0.23,23.75111366,24.22224,0.15232,24.22271892,1.00224,0.29232,1.044,23.22,-0.14,23.22042205
25/01/2021 18:00,25.24648,-2.68936,25.38931684,0.99648,0.29064,1.038,24.25,-2.98,24.43241494,24.21648,2.75064,24.37219572,0.99648,0.29064,1.038,23.22,2.46,23.34994647
25/01/2021 18:30,24.73696,-2.70672,24.88460414,0.93696,0.27328,0.976,23.8,-2.98,23.98583749,23.60696,3.03328,23.8010367,0.93696,0.27328,0.976,22.67,2.76,22.83739258
25/01/2021 19:00,23.402,-0.544,23.40832202,0.912,0.266,0.95,22.49,-0.81,22.50458176,22.742,1.426,22.78666364,0.912,0.266,0.95,21.83,1.16,21.86079825
25/01/2021 19:30,21.66272,2.83496,21.84743546,0.94272,0.27496,0.982,20.72,2.56,20.87754775,21.71272,-1.35504,21.75496135,0.94272,0.27496,0.982,20.77,-1.63,20.83386186
25/01/2021 20:00,20.75288,3.17584,20.99447518,1.08288,0.31584,1.128,19.67,2.86,19.87683325,20.72288,-1.10416,20.75227517,1.08288,0.31584,1.128,19.64,-1.42,19.6912671
25/01/2021 20:30,19.92168,3.45424,20.21892945,1.11168,0.32424,1.158,18.81,3.13,19.06863918,19.98168,-0.90576,20.0021983,1.11168,0.32424,1.158,18.87,-1.23,18.91004495
25/01/2021 21:00,18.84808,3.61944,19.19245856,0.95808,0.27944,0.998,17.89,3.34,18.19911262,18.99808,-0.78056,19.01410838,0.95808,0.27944,0.998,18.04,-1.06,18.07111507
25/01/2021 21:30,17.79736,1.84048,17.89227178,0.92736,0.27048,0.966,16.87,1.57,16.94289822,17.60736,1.67048,17.68642501,0.92736,0.27048,0.966,16.68,1.4,16.73864989
25/01/2021 22:00,16.60232,2.44776,16.78179247,0.95232,0.27776,0.992,15.65,2.17,15.79972785,16.60232,2.27776,16.75784055,0.95232,0.27776,0.992,15.65,2,15.77727797
25/01/2021 22:30,15.16544,3.30992,15.52243991,0.92544,0.26992,0.964,14.24,3.04,14.56087909,15.34544,1.59992,15.42861863,0.92544,0.26992,0.964,14.42,1.33,14.48120506
25/01/2021 23:00,14.19448,3.73464,14.67756105,0.80448,0.23464,0.838,13.39,3.5,13.83987355,14.22448,1.34464,14.28789306,0.80448,0.23464,0.838,13.42,1.11,13.46582712
25/01/2021 23:30,13.20024,3.79632,13.73529692,0.81024,0.23632,0.844,12.39,3.56,12.89130327,13.30024,1.40632,13.37438298,0.81024,0.23632,0.844,12.49,1.17,12.54468015
26/01/2021 00:00,12.58232,3.83776,13.15458773,0.95232,0.27776,0.992,11.63,3.56,12.16266829,12.73232,1.34776,12.80345382,0.95232,0.27776,0.992,11.78,1.07,11.82849526
26/01/2021 00:30,12.72112,3.84616,13.28983976,0.98112,0.28616,1.022,11.74,3.56,12.26789305,12.85112,1.35616,12.92247868,0.98112,0.28616,1.022,11.87,1.07,11.91812905
26/01/2021 01:00,12.9844,3.6992,13.50106381,0.8544,0.2492,0.89,12.13,3.45,12.61108243,13.1144,1.2492,13.17376135,0.8544,0.2492,0.89,12.26,1,12.30071543
26/01/2021 01:30,12.99016,3.79088,13.53200015,0.86016,0.25088,0.896,12.13,3.54,12.63600016,13.18016,1.25088,13.23938512,0.86016,0.25088,0.896,12.32,1,12.36051779
26/01/2021 02:00,12.8416,3.8688,13.41172263,0.9216,0.2688,0.96,11.92,3.6,12.45176293,12.9816,1.3388,13.05045302,0.9216,0.2688,0.96,12.06,1.07,12.10737379
26/01/2021 02:30,12.55048,4.04264,13.18550289,0.90048,0.26264,0.938,11.65,3.78,12.2478937,12.70048,1.51264,12.79024128,0.90048,0.26264,0.938,11.8,1.25,11.86602292
26/01/2021 03:00,12.30784,4.09312,12.97060356,0.86784,0.25312,0.904,11.44,3.84,12.06727807,12.44784,1.50312,12.53826505,0.86784,0.25312,0.904,11.58,1.25,11.64727007
26/01/2021 03:30,12.29264,4.18952,12.98695792,0.99264,0.28952,1.034,11.3,3.9,11.9540788,12.46264,1.53952,12.55736906,0.99264,0.28952,1.034,11.47,1.25,11.53791142
26/01/2021 04:00,12.40784,4.30312,13.13283424,1.10784,0.32312,1.154,11.3,3.98,11.98041736,12.57784,1.57312,12.67583392,1.10784,0.32312,1.154,11.47,1.25,11.53791142
26/01/2021 04:30,12.22984,4.41912,13.00375361,1.05984,0.30912,1.104,11.17,4.11,11.90214266,12.34984,1.55912,12.44786742,1.05984,0.30912,1.104,11.29,1.25,11.35898763
26/01/2021 05:00,12.16264,4.39952,12.93389299,0.99264,0.28952,1.034,11.17,4.11,11.90214266,12.28264,1.53952,12.37874659,0.99264,0.28952,1.034,11.29,1.25,11.35898763
26/01/2021 05:30,12.44216,4.16688,13.12136557,1.05216,0.30688,1.096,11.39,3.86,12.02629203,12.58216,1.46688,12.66737886,1.05216,0.30688,1.096,11.53,1.16,11.58820521
26/01/2021 06:00,13.17744,2.52592,13.41734686,1.11744,0.32592,1.164,12.06,2.2,12.25902117,13.02744,2.82592,13.33041698,1.11744,0.32592,1.164,11.91,2.5,12.16955628
26/01/2021 06:30,14.74056,2.51808,14.95409095,1.09056,0.31808,1.136,13.65,2.2,13.82615275,14.63056,2.19808,14.79475723,1.09056,0.31808,1.136,13.54,1.88,13.66989393
26/01/2021 07:00,16.08952,2.89736,16.34831333,1.01952,0.29736,1.062,15.07,2.6,15.29264202,16.04952,1.22736,16.09638173,1.01952,0.29736,1.062,15.03,0.93,15.05874497
26/01/2021 07:30,18.17336,1.50848,18.23585824,1.02336,0.29848,1.066,17.15,1.21,17.19263214,17.95336,1.44848,18.01169702,1.02336,0.29848,1.066,16.93,1.15,16.96901294
26/01/2021 08:00,19.45304,1.22672,19.49168046,0.98304,0.28672,1.024,18.47,0.94,18.4939044,19.20304,1.05672,19.23209303,0.98304,0.28672,1.024,18.22,0.77,18.23626332
26/01/2021 08:30,21.1312,-1.0684,21.15819208,0.9312,0.2716,0.97,20.2,-1.34,20.24439676,20.3312,1.7516,20.40651357,0.9312,0.2716,0.97,19.4,1.48,19.45637171
26/01/2021 09:00,21.98504,-2.39728,22.11535519,0.93504,0.27272,0.974,21.05,-2.67,21.21865688,20.86504,2.36272,20.99838899,0.93504,0.27272,0.974,19.93,2.09,20.03928641
26/01/2021 09:30,22.42328,-2.47696,22.55967236,1.07328,0.31304,1.118,21.35,-2.79,21.53152572,21.31328,2.32304,21.43950604,1.07328,0.31304,1.118,20.24,2.01,20.33955998
26/01/2021 10:00,22.61584,-2.61288,22.76627683,1.15584,0.33712,1.204,21.46,-2.95,21.66181202,21.48584,2.34712,21.61365987,1.15584,0.33712,1.204,20.33,2.01,20.42912137
26/01/2021 10:30,22.91624,-2.71568,23.0765893,1.14624,0.33432,1.194,21.77,-3.05,21.98261586,21.75624,2.16432,21.8636287,1.14624,0.33432,1.194,20.61,1.83,20.69108504
26/01/2021 11:00,22.97016,-2.58912,23.11561794,1.10016,0.32088,1.146,21.87,-2.91,22.06275141,21.89016,2.08088,21.98884186,1.10016,0.32088,1.146,20.79,1.76,20.86436436
26/01/2021 11:30,23.09392,-2.57344,23.23686154,1.15392,0.33656,1.202,21.94,-2.91,22.13214179,21.99392,2.09656,22.09362082,1.15392,0.33656,1.202,20.84,1.76,20.91418657
26/01/2021 12:00,23.4232,-2.6124,23.56843083,1.3632,0.3976,1.42,22.06,-3.01,22.26440433,22.3432,2.0676,22.43866208,1.3632,0.3976,1.42,20.98,1.67,21.04636073
26/01/2021 12:30,23.47512,-2.48184,23.60594817,1.36512,0.39816,1.422,22.11,-2.88,22.29678228,22.45512,2.12816,22.5557416,1.36512,0.39816,1.422,21.09,1.73,21.16083647
26/01/2021 13:00,23.27784,-2.35688,23.39685275,1.34784,0.39312,1.404,21.93,-2.75,22.10175106,22.24784,2.28312,22.36468246,1.34784,0.39312,1.404,20.9,1.89,20.98528294
26/01/2021 13:30,23.43336,-2.26152,23.5422351,1.50336,0.43848,1.566,21.93,-2.7,22.09558553,22.33336,2.44848,22.46717657,1.50336,0.43848,1.566,20.83,2.01,20.92675321
26/01/2021 14:00,22.914,-2.068,23.00712976,1.344,0.392,1.4,21.57,-2.46,21.70982496,21.904,2.282,22.02255072,1.344,0.392,1.4,20.56,1.89,20.64668739
26/01/2021 14:30,22.6888,-1.9116,22.76918663,1.2288,0.3584,1.28,21.46,-2.27,21.57972428,21.6588,2.1984,21.77008452,1.2288,0.3584,1.28,20.43,1.84,20.51269119
26/01/2021 15:00,22.47944,-1.95808,22.56455849,1.06944,0.31192,1.114,21.41,-2.27,21.53000232,21.49944,2.20192,21.61190348,1.06944,0.31192,1.114,20.43,1.89,20.51723666
26/01/2021 15:30,22.42784,-1.79688,22.49970633,1.10784,0.32312,1.154,21.32,-2.12,21.42514411,21.53784,2.14312,21.64420281,1.10784,0.32312,1.154,20.43,1.82,20.51090685
26/01/2021 16:00,22.61744,-1.79408,22.6884842,1.11744,0.32592,1.164,21.5,-2.12,21.6042681,21.78744,1.85592,21.86634356,1.11744,0.32592,1.164,20.67,1.53,20.72654819
26/01/2021 16:30,22.51856,2.56208,22.66384342,1.13856,0.33208,1.186,21.38,2.23,21.49598335,22.66856,-2.23792,22.77875981,1.13856,0.33208,1.186,21.53,-2.57,21.68284575
26/01/2021 17:00,23.37384,1.58112,23.42725628,1.20384,0.35112,1.254,22.17,1.23,22.20409422,23.51384,-0.91888,23.53178727,1.20384,0.35112,1.254,22.31,-1.27,22.34611823
26/01/2021 17:30,24.40624,1.51432,24.45317395,1.14624,0.33432,1.194,23.26,1.18,23.28991198,24.61624,-1.00568,24.63677463,1.14624,0.33432,1.194,23.47,-1.34,23.50822197
26/01/2021 18:00,24.72704,0.84872,24.74160126,1.12704,0.32872,1.174,23.6,0.52,23.60572812,24.84704,-0.52128,24.85250751,1.12704,0.32872,1.174,23.72,-0.85,23.73522488
26/01/2021 18:30,23.9064,1.1652,23.93477913,1.0464,0.3052,1.09,22.86,0.86,22.87617101,24.0264,-0.7748,24.03888958,1.0464,0.3052,1.09,22.98,-1.08,23.00536459
26/01/2021 19:00,22.72344,1.43392,22.76863746,0.97344,0.28392,1.014,21.75,1.15,21.78038108,22.77344,-0.59608,22.78123967,0.97344,0.28392,1.014,21.8,-0.88,21.81775424
26/01/2021 19:30,21.58344,1.61392,21.643697,0.97344,0.28392,1.014,20.61,1.33,20.65286905,21.49344,-0.44608,21.49806853,0.97344,0.28392,1.014,20.52,-0.73,20.53298079
26/01/2021 20:00,20.75752,-0.22864,20.75877917,1.06752,0.31136,1.112,19.69,-0.54,19.69740338,20.22752,4.52136,20.72667995,1.06752,0.31136,1.112,19.16,4.21,19.61707674
26/01/2021 20:30,20.17168,-1.79576,20.25145496,1.11168,0.32424,1.158,19.06,-2.12,19.17753895,19.32168,4.59424,19.86037158,1.11168,0.32424,1.158,18.21,4.27,18.70393007
26/01/2021 21:00,18.6328,3.2104,18.90735053,0.8928,0.2604,0.93,17.74,2.95,17.98360642,18.5828,-0.3096,18.58537888,0.8928,0.2604,0.93,17.69,-0.57,17.69918077
26/01/2021 21:30,17.5932,4.4176,18.13934607,0.8832,0.2576,0.92,16.71,4.16,17.22003775,17.7132,-1.0224,17.74268176,0.8832,0.2576,0.92,16.83,-1.28,16.8786048
26/01/2021 22:00,16.44424,2.61832,16.65138519,0.95424,0.27832,0.994,15.49,2.34,15.66574926,16.39424,1.66832,16.47890763,0.95424,0.27832,0.994,15.44,1.39,15.50244174
26/01/2021 22:30,15.06664,2.83152,15.33039942,0.89664,0.26152,0.934,14.17,2.57,14.40117356,15.16664,1.94152,15.29040447,0.89664,0.26152,0.934,14.27,1.68,14.36855247
26/01/2021 23:00,13.98904,2.38472,14.19084668,0.83904,0.24472,0.874,13.15,2.14,13.32299141,14.03904,2.44472,14.25030877,0.83904,0.24472,0.874,13.2,2.2,13.38207757
26/01/2021 23:30,12.8332,2.5576,13.08557756,0.8832,0.2576,0.92,11.95,2.3,12.16932619,12.8832,3.0276,13.23416805,0.8832,0.2576,0.92,12,2.77,12.3155552
27/01/2021 00:00,12.05728,3.16504,12.46577231,0.97728,0.28504,1.018,11.08,2.88,11.44817889,12.25728,2.71504,12.55437594,0.97728,0.28504,1.018,11.28,2.43,11.53877377
27/01/2021 00:30,12.22448,3.18464,12.63249157,1.04448,0.30464,1.088,11.18,2.88,11.54499026,12.32448,2.61464,12.59877572,1.04448,0.30464,1.088,11.28,2.31,11.51410005
27/01/2021 01:00,12.49536,3.16448,12.88983922,0.97536,0.28448,1.016,11.52,2.88,11.8745442,12.62536,2.54448,12.87921168,0.97536,0.28448,1.016,11.65,2.26,11.86718585
27/01/2021 01:30,12.69784,3.06312,13.06207659,0.86784,0.25312,0.904,11.83,2.81,12.15915293,12.68784,2.51312,12.93433632,0.86784,0.25312,0.904,11.82,2.26,12.03411816
27/01/2021 02:00,12.36424,3.22832,12.77875114,0.95424,0.27832,0.994,11.41,2.95,11.78518562,12.38424,2.64832,12.66424096,0.95424,0.27832,0.994,11.43,2.37,11.67312298
27/01/2021 02:30,12.03776,3.34768,12.49458391,0.91776,0.26768,0.956,11.12,3.08,11.53866543,12.09776,2.78768,12.41478783,0.91776,0.26768,0.956,11.18,2.52,11.46048865
27/01/2021 03:00,11.68864,3.32752,12.15305288,0.84864,0.24752,0.884,10.84,3.08,11.26907272,11.80864,2.76752,12.12860856,0.84864,0.24752,0.884,10.96,2.52,11.24597706
27/01/2021 03:30,11.7616,3.4588,12.25963017,0.9216,0.2688,0.96,10.84,3.19,11.29963274,11.8016,2.8688,12.14527793,0.9216,0.2688,0.96,10.88,2.6,11.18634882
27/01/2021 04:00,11.694,3.392,12.1760133,1.104,0.322,1.15,10.59,3.07,11.02601469,11.824,2.752,12.14003624,1.104,0.322,1.15,10.72,2.43,10.99196525
27/01/2021 04:30,11.56592,2.93256,11.93190737,1.10592,0.32256,1.152,10.46,2.61,10.78070962,11.67592,2.88256,12.02648161,1.10592,0.32256,1.152,10.57,2.56,10.87559194
27/01/2021 05:00,11.51024,2.91632,11.87394405,1.05024,0.30632,1.094,10.46,2.61,10.78070962,11.62024,2.86632,11.96853241,1.05024,0.30632,1.094,10.57,2.56,10.87559194
27/01/2021 05:30,11.8464,2.8452,12.18328182,1.0464,0.3052,1.09,10.8,2.54,11.09466538,11.8664,2.8152,12.19576976,1.0464,0.3052,1.09,10.82,2.51,11.10731741
27/01/2021 06:00,12.56776,2.87768,12.89300716,1.15776,0.33768,1.206,11.41,2.54,11.68929852,12.52776,2.84768,12.84733638,1.15776,0.33768,1.206,11.37,2.51,11.64375369
27/01/2021 06:30,14.32056,0.68808,14.33708104,1.09056,0.31808,1.136,13.23,0.37,13.23517284,13.80056,4.10808,14.39902002,1.09056,0.31808,1.136,12.71,3.79,13.26303887
27/01/2021 07:00,15.49296,1.11128,15.53276385,1.03296,0.30128,1.076,14.46,0.81,14.48266895,15.21296,3.35128,15.5777158,1.03296,0.30128,1.076,14.18,3.05,14.50430626
27/01/2021 07:30,17.3376,1.9368,17.44544548,1.0176,0.2968,1.06,16.32,1.64,16.40219498,17.3476,0.2868,17.34997061,1.0176,0.2968,1.06,16.33,-0.01,16.33000306
27/01/2021 08:00,18.91648,1.18064,18.95328801,0.99648,0.29064,1.038,17.92,0.89,17.94208739,18.60648,0.95064,18.63074916,0.99648,0.29064,1.038,17.61,0.66,17.62236363
27/01/2021 08:30,19.87792,1.06856,19.9066201,1.05792,0.30856,1.102,18.82,0.76,18.83533913,19.56792,-0.45144,19.57312676,1.05792,0.30856,1.102,18.51,-0.76,18.52559581
27/01/2021 09:00,19.8772,0.9196,19.89846085,0.5472,0.1596,0.57,19.33,0.76,19.34493474,19.5772,-0.7604,19.59196182,0.5472,0.1596,0.57,19.03,-0.92,19.05222559
27/01/2021 09:30,20.25472,1.18096,20.28911898,1.13472,0.33096,1.182,19.12,0.85,19.1388845,19.97472,-0.58904,19.98340329,1.13472,0.33096,1.182,18.84,-0.92,18.86244947
27/01/2021 10:00,20.8356,1.3708,20.88064463,1.7856,0.5208,1.86,19.05,0.85,19.06895383,20.5356,-0.3992,20.53947974,1.7856,0.5208,1.86,18.75,-0.92,18.7725571
27/01/2021 10:30,21.38496,1.69728,21.45220906,2.42496,0.70728,2.526,18.96,0.99,18.98582893,21.09496,-0.33272,21.09758375,2.42496,0.70728,2.526,18.67,-1.04,18.69894382
27/01/2021 11:00,21.38984,2.42912,21.52732866,2.49984,0.72912,2.604,18.89,1.7,18.96634124,21.16984,-1.23088,21.20559339,2.49984,0.72912,2.604,18.67,-1.96,18.77259971
27/01/2021 11:30,21.66016,3.48088,21.93807322,2.54016,0.74088,2.646,19.12,2.74,19.3153307,21.46016,-2.56912,21.61339503,2.54016,0.74088,2.646,18.92,-3.31,19.20735536
27/01/2021 12:00,22.58248,-1.02136,22.60556523,3.01248,0.87864,3.138,19.57,-1.9,19.66201668,21.36248,2.06864,21.46240488,3.01248,0.87864,3.138,18.35,1.19,18.38854535
27/01/2021 12:30,23.27856,-0.73792,23.29025293,3.53856,1.03208,3.686,19.74,-1.77,19.81919524,22.05856,2.11208,22.15944384,3.53856,1.03208,3.686,18.52,1.08,18.55146355
27/01/2021 13:00,23.22808,-0.36056,23.23087824,3.11808,0.90944,3.248,20.11,-1.27,20.15006203,22.10808,1.49944,22.15887004,3.11808,0.90944,3.248,18.99,0.59,18.99916314
27/01/2021 13:30,22.30176,3.74968,22.61478718,2.50176,0.72968,2.606,19.8,3.02,20.02898899,22.07176,-2.32032,22.19338808,2.50176,0.72968,2.606,19.57,-3.05,19.80624649
27/01/2021 14:00,22.0268,0.4224,22.03084973,2.4768,0.7224,2.58,19.55,-0.3,19.55230165,21.4068,0.9724,21.42887417,2.4768,0.7224,2.58,18.93,0.25,18.93165075
27/01/2021 14:30,21.57144,0.34792,21.57424557,2.22144,0.64792,2.314,19.35,-0.3,19.35232544,21.01144,0.56792,21.01911378,2.22144,0.64792,2.314,18.79,-0.08,18.7901703
27/01/2021 15:00,21.25104,1.46072,21.30118316,2.23104,0.65072,2.324,19.02,0.81,19.03723982,20.90104,-0.40928,20.90504684,2.23104,0.65072,2.324,18.67,-1.06,18.70006684
27/01/2021 15:30,20.84976,1.34368,20.89301242,1.82976,0.53368,1.906,19.02,0.81,19.03723982,20.49976,-0.52632,20.50651537,1.82976,0.53368,1.906,18.67,-1.06,18.70006684
27/01/2021 16:00,20.6032,1.1376,20.63458223,1.1232,0.3276,1.17,19.48,0.81,19.49683308,20.2232,-0.7324,20.23645789,1.1232,0.3276,1.17,19.1,-1.06,19.129391
27/01/2021 16:30,20.58976,1.25368,20.62789205,0.86976,0.25368,0.906,19.72,1,19.74533869,20.21976,-0.70632,20.23209288,0.86976,0.25368,0.906,19.35,-0.96,19.37379932
27/01/2021 17:00,21.37048,1.31264,21.41075522,0.66048,0.19264,0.688,20.71,1.12,20.74026278,21.01048,-0.69736,21.02204987,0.66048,0.19264,0.688,20.35,-0.89,20.36945262
27/01/2021 17:30,22.73384,1.55112,22.78669468,0.72384,0.21112,0.754,22.01,1.34,22.05075282,22.35384,-0.61888,22.3624054,0.72384,0.21112,0.754,21.63,-0.83,21.64591878
27/01/2021 18:00,23.46208,1.34144,23.500397,0.62208,0.18144,0.648,22.84,1.16,22.86943812,23.06208,-0.56856,23.06908742,0.62208,0.18144,0.648,22.44,-0.75,22.45252992
27/01/2021 18:30,22.85248,1.33864,22.89165348,0.61248,0.17864,0.638,22.24,1.16,22.27023125,22.46248,-0.50136,22.46807445,0.61248,0.17864,0.638,21.85,-0.68,21.86057867
27/01/2021 19:00,21.78984,-0.60088,21.79812341,0.57984,0.16912,0.604,21.21,-0.77,21.2239723,20.96984,2.77912,21.15319592,0.57984,0.16912,0.604,20.39,2.61,20.55636641
27/01/2021 19:30,20.49168,2.32424,20.6230706,0.63168,0.18424,0.658,19.86,2.14,19.97496433,20.19168,-0.34576,20.19464016,0.63168,0.18424,0.658,19.56,-0.53,19.56717915
27/01/2021 20:00,19.31896,2.45928,19.47486261,0.64896,0.18928,0.676,18.67,2.27,18.80749319,18.98896,0.85928,19.00839194,0.64896,0.18928,0.676,18.34,0.67,18.3522342
27/01/2021 20:30,18.79768,2.59224,18.97557592,0.72768,0.21224,0.758,18.07,2.38,18.22606101,18.48768,0.96224,18.51270422,0.72768,0.21224,0.758,17.76,0.75,17.77582909
27/01/2021 21:00,17.71968,2.14824,17.8494256,0.67968,0.19824,0.708,17.04,1.95,17.15121279,17.43968,1.11824,17.47549425,0.67968,0.19824,0.708,16.76,0.92,16.7852316
27/01/2021 21:30,16.6236,2.3348,16.78676169,0.6336,0.1848,0.66,15.99,2.15,16.133896,16.3736,1.2748,16.4231511,0.6336,0.1848,0.66,15.74,1.09,15.77769628
27/01/2021 22:00,15.5436,2.5548,15.75215871,0.6336,0.1848,0.66,14.91,2.37,15.09718517,15.3136,1.4348,15.38066956,0.6336,0.1848,0.66,14.68,1.25,14.73312255
27/01/2021 22:30,14.38488,2.53184,14.60599146,0.55488,0.16184,0.578,13.83,2.37,14.03160005,14.16488,1.80184,14.27902142,0.55488,0.16184,0.578,13.61,1.64,13.7084536
27/01/2021 23:00,13.21728,0.88504,13.24687836,0.49728,0.14504,0.518,12.72,0.74,12.74150698,12.76728,3.77504,13.31369091,0.49728,0.14504,0.518,12.27,3.63,12.79569459
27/01/2021 23:30,12.4672,-1.3404,12.53904893,0.5472,0.1596,0.57,11.92,-1.5,12.01400849,11.6572,5.7796,13.01130616,0.5472,0.1596,0.57,11.11,5.62,12.45056224
28/01/2021 00:00,11.83752,-1.20864,11.89906258,0.58752,0.17136,0.612,11.25,-1.38,11.33432398,11.09752,5.79136,12.51777939,0.58752,0.17136,0.612,10.51,5.62,11.91824232
28/01/2021 00:30,11.9316,-1.1812,11.98992544,0.6816,0.1988,0.71,11.25,-1.38,11.33432398,11.1916,5.7288,12.57263139,0.6816,0.1988,0.71,10.51,5.53,11.87606837
28/01/2021 01:00,12.23024,-1.28368,12.29742269,0.57024,0.16632,0.594,11.66,-1.45,11.74981276,11.48024,5.69632,12.81577044,0.57024,0.16632,0.594,10.91,5.53,12.23147579
28/01/2021 01:30,11.7768,3.7224,12.35108416,0.5568,0.1624,0.58,11.22,3.56,11.77123613,11.8368,1.7024,11.95859524,0.5568,0.1624,0.58,11.28,1.54,11.38463877
28/01/2021 02:00,11.468,3.934,12.12400016,0.528,0.154,0.55,10.94,3.78,11.57462742,11.488,1.694,11.61222545,0.528,0.154,0.55,10.96,1.54,11.06766461
28/01/2021 02:30,11.2564,3.4452,11.77182841,0.5664,0.1652,0.59,10.69,3.28,11.18188267,11.2164,2.0552,11.40313448,0.5664,0.1652,0.59,10.65,1.89,10.81640421
28/01/2021 03:00,11.38072,-1.05104,11.42915013,0.51072,0.14896,0.532,10.87,-1.2,10.93603676,10.57072,6.02896,12.16916102,0.51072,0.14896,0.532,10.06,5.88,11.65238173
28/01/2021 03:30,11.01672,2.93696,11.40148471,0.60672,0.17696,0.632,10.41,2.76,10.76966573,10.84672,2.66696,11.16978113,0.60672,0.17696,0.632,10.24,2.49,10.53839172
28/01/2021 04:00,10.35592,5.90256,11.91995359,0.62592,0.18256,0.652,9.73,5.72,11.28677545,11.04592,-0.70744,11.06855094,0.62592,0.18256,0.652,10.42,-0.89,10.45793957
28/01/2021 04:30,10.13704,6.70872,12.15592465,0.64704,0.18872,0.674,9.49,6.52,11.51392635,10.95704,-1.04128,11.00640675,0.64704,0.18872,0.674,10.31,-1.23,10.38311129
28/01/2021 05:00,10.63312,2.35216,10.89017436,0.69312,0.20216,0.722,9.94,2.15,10.16986234,10.67312,3.70216,11.2969677,0.69312,0.20216,0.722,9.98,3.5,10.57593495
28/01/2021 05:30,11.13344,1.70392,11.26307372,0.73344,0.21392,0.764,10.4,1.49,10.50619341,11.12344,4.15392,11.87375125,0.73344,0.21392,0.764,10.39,3.94,11.11196202
28/01/2021 06:00,11.56192,1.70056,11.68631244,0.72192,0.21056,0.752,10.84,1.49,10.94192396,11.60192,4.01056,12.27555046,0.72192,0.21056,0.752,10.88,3.8,11.524513
28/01/2021 06:30,13.08344,1.58392,13.17896828,0.73344,0.21392,0.764,12.35,1.37,12.42575551,12.86344,2.90392,13.18714677,0.73344,0.21392,0.764,12.13,2.69,12.42469316
28/01/2021 07:00,14.70608,1.40344,14.77289521,0.76608,0.22344,0.798,13.94,1.18,13.98985347,13.80608,2.46344,14.02413568,0.76608,0.22344,0.798,13.04,2.24,13.23099392
28/01/2021 07:30,16.33488,1.41184,16.39577985,0.79488,0.23184,0.828,15.54,1.18,15.58473612,15.55488,1.55184,15.63209836,0.79488,0.23184,0.828,14.76,1.32,14.81890684
28/01/2021 08:00,17.64304,0.60672,17.65346905,0.74304,0.21672,0.774,16.9,0.39,16.9044994,16.79304,1.53672,16.86320553,0.74304,0.21672,0.774,16.05,1.32,16.1041889
28/01/2021 08:30,18.82912,-2.43984,18.98653679,0.78912,0.23016,0.822,18.04,-2.67,18.23651557,17.94912,3.22016,18.23568861,0.78912,0.23016,0.822,17.16,2.99,17.41854472
28/01/2021 09:00,19.26912,-2.51984,19.43318243,0.78912,0.23016,0.822,18.48,-2.75,18.68349271,18.43912,3.09016,18.6962626,0.78912,0.23016,0.822,17.65,2.86,17.88021532
28/01/2021 09:30,19.2048,1.9864,19.30725584,1.0848,0.3164,1.13,18.12,1.67,18.19679367,19.2948,-1.2736,19.33678784,1.0848,0.3164,1.13,18.21,-1.59,18.27928336
28/01/2021 10:00,19.36968,1.82824,19.45576945,1.39968,0.40824,1.458,17.97,1.42,18.02601731,19.53968,-1.46176,19.59428072,1.39968,0.40824,1.458,18.14,-1.87,18.23613172
28/01/2021 10:30,19.03304,1.54672,19.09578368,0.98304,0.28672,1.024,18.05,1.26,18.09392439,19.12304,-1.58328,19.18847139,0.98304,0.28672,1.024,18.14,-1.87,18.23613172
28/01/2021 11:00,19.31968,1.59824,19.38567529,1.15968,0.33824,1.208,18.16,1.26,18.20365897,19.43968,-1.39176,19.489437,1.15968,0.33824,1.208,18.28,-1.73,18.36168021
28/01/2021 11:30,19.18424,1.60832,19.2515391,1.19424,0.34832,1.244,17.99,1.26,18.03407053,19.32424,-1.38168,19.37357198,1.19424,0.34832,1.244,18.13,-1.73,18.21235295
28/01/2021 12:00,19.44096,1.62528,19.50877907,1.08096,0.31528,1.126,18.36,1.31,18.40667542,19.57096,-1.47472,19.62644324,1.08096,0.31528,1.126,18.49,-1.79,18.57644207
28/01/2021 12:30,19.53528,1.70904,19.60989501,1.02528,0.29904,1.068,18.51,1.41,18.56362572,19.79528,-1.49096,19.85134937,1.02528,0.29904,1.068,18.77,-1.79,18.85515845
28/01/2021 13:00,19.45016,1.85088,19.53802653,1.10016,0.32088,1.146,18.35,1.53,18.41367427,19.69016,-1.33912,19.73564398,1.10016,0.32088,1.146,18.59,-1.66,18.66396796
28/01/2021 13:30,19.58544,1.70992,19.65994116,0.92544,0.26992,0.964,18.66,1.44,18.71548022,19.61544,-1.25008,19.65523305,0.92544,0.26992,0.964,18.69,-1.52,18.75170659
28/01/2021 14:00,19.40112,1.53616,19.46184074,0.98112,0.28616,1.022,18.42,1.25,18.46236442,19.32112,-1.09384,19.35205839,0.98112,0.28616,1.022,18.34,-1.38,18.39184602
28/01/2021 14:30,19.81664,2.00152,19.91746227,2.57664,0.75152,2.684,17.24,1.25,17.28525672,19.67664,-0.45848,19.68198073,2.57664,0.75152,2.684,17.1,-1.21,17.14275649
28/01/2021 15:00,19.89624,2.07432,20.00407882,2.82624,0.82432,2.944,17.07,1.25,17.11570624,19.77624,-0.38568,19.78000044,2.82624,0.82432,2.944,16.95,-1.21,16.99313391
28/01/2021 15:30,19.4892,2.1256,19.60477217,2.4192,0.7056,2.52,17.07,1.42,17.12896086,19.3692,-0.3844,19.37301401,2.4192,0.7056,2.52,16.95,-1.09,16.98501104
28/01/2021 16:00,18.9292,1.7056,19.00588551,0.9792,0.2856,1.02,17.95,1.42,18.00607953,18.7992,-0.8044,18.81640189,0.9792,0.2856,1.02,17.82,-1.09,17.85330502
28/01/2021 16:30,19.32792,1.88856,19.41996783,0.81792,0.23856,0.852,18.51,1.65,18.58339581,19.26792,-0.79144,19.28416756,0.81792,0.23856,0.852,18.45,-1.03,18.47872831
28/01/2021 17:00,20.57616,1.35888,20.6209824,0.71616,0.20888,0.746,19.86,1.15,19.89326771,20.35616,-0.42112,20.36051551,0.71616,0.20888,0.746,19.64,-0.63,19.65010178
28/01/2021 17:30,22.8284,-3.1688,23.04728053,0.7584,0.2212,0.79,22.07,-3.39,22.32883786,21.5984,3.5712,21.89165028,0.7584,0.2212,0.79,20.84,3.35,21.10753657
28/01/2021 18:00,22.6696,1.3628,22.71052593,0.7296,0.2128,0.76,21.94,1.15,21.97011834,22.3796,-0.9372,22.39921516,0.7296,0.2128,0.76,21.65,-1.15,21.68052121
28/01/2021 18:30,22.07888,1.64384,22.13998988,0.69888,0.20384,0.728,21.38,1.44,21.42843905,21.87888,-1.08616,21.90582419,0.69888,0.20384,0.728,21.18,-1.29,21.21924834
28/01/2021 19:00,21.10552,1.52536,21.16056941,0.63552,0.18536,0.662,20.47,1.34,20.51381242,20.86552,-1.01464,20.89017518,0.63552,0.18536,0.662,20.23,-1.2,20.26555945
28/01/2021 19:30,20.342,-1.354,20.38701253,0.672,0.196,0.7,19.67,-1.55,19.73097565,19.452,2.806,19.65334424,0.672,0.196,0.7,18.78,2.61,18.96049841
28/01/2021 20:00,18.84736,-1.92952,18.94587096,0.68736,0.20048,0.716,18.16,-2.13,18.28448796,18.52736,2.57048,18.70482387,0.68736,0.20048,0.716,17.84,2.37,17.99673582
28/01/2021 20:30,17.93416,0.90288,17.95687298,0.76416,0.22288,0.796,17.17,0.68,17.18346007,17.85416,2.45288,18.02186587,0.76416,0.22288,0.796,17.09,2.23,17.23487743
28/01/2021 21:00,16.9012,0.9516,16.9279681,0.6912,0.2016,0.72,16.21,0.75,16.22734113,16.8812,2.5016,17.06554763,0.6912,0.2016,0.72,16.19,2.3,16.35255638
28/01/2021 21:30,15.85696,1.20328,15.90254895,0.69696,0.20328,0.726,15.16,1,15.19294573,15.88696,2.99328,16.16648457,0.69696,0.20328,0.726,15.19,2.79,15.4440992
28/01/2021 22:00,14.66464,3.06552,14.98162472,0.70464,0.20552,0.734,13.96,2.86,14.24995439,14.84464,1.73552,14.94574744,0.70464,0.20552,0.734,14.14,1.53,14.22253494
28/01/2021 22:30,13.502,3.206,13.87740754,0.672,0.196,0.7,12.83,3.01,13.17835346,13.682,1.786,13.79807668,0.672,0.196,0.7,13.01,1.59,13.10679976
28/01/2021 23:00,12.92824,-1.39968,13.00378766,0.61824,0.18032,0.644,12.31,-1.58,12.41098304,12.26824,5.67032,13.51525958,0.61824,0.18032,0.644,11.65,5.49,12.87876547
28/01/2021 23:30,11.87656,0.00608,11.87656156,0.70656,0.20608,0.736,11.17,-0.2,11.17179037,11.50656,4.68608,12.42418081,0.70656,0.20608,0.736,10.8,4.48,11.69232227
29/01/2021 00:00,10.84616,1.98888,11.0270046,0.71616,0.20888,0.746,10.13,1.78,10.2851981,11.24616,2.92888,11.62129308,0.71616,0.20888,0.746,10.53,2.72,10.87562872
29/01/2021 00:30,10.8692,1.8556,11.02645727,0.7392,0.2156,0.77,10.13,1.64,10.26189554,11.1892,3.4556,11.7106519,0.7392,0.2156,0.77,10.45,3.24,10.94075409
29/01/2021 01:00,11.13784,1.82312,11.28606426,0.62784,0.18312,0.654,10.51,1.64,10.63718478,11.45784,3.42312,11.95825439,0.62784,0.18312,0.654,10.83,3.24,11.30426911
29/01/2021 01:30,11.14552,1.70536,11.27523254,0.63552,0.18536,0.662,10.51,1.52,10.61934555,11.46552,3.37536,11.95203765,0.63552,0.18536,0.662,10.83,3.19,11.29003986
29/01/2021 02:00,10.80328,1.80304,10.95270798,0.59328,0.17304,0.618,10.21,1.63,10.33929398,11.12328,3.49304,11.65884584,0.59328,0.17304,0.618,10.53,3.32,11.04098275
29/01/2021 02:30,10.27592,2.04256,10.47695486,0.62592,0.18256,0.652,9.65,1.86,9.827619244,10.69592,3.76256,11.33841093,0.62592,0.18256,0.652,10.07,3.58,10.68743655
29/01/2021 03:00,10.13024,2.02632,10.33091163,0.57024,0.16632,0.594,9.56,1.86,9.739260752,10.48024,3.74632,11.12970548,0.57024,0.16632,0.594,9.91,3.58,10.53681641
29/01/2021 03:30,9.9356,2.0908,10.153206,0.5856,0.1708,0.61,9.35,1.92,9.545098218,10.3156,3.8308,11.00393711,0.5856,0.1708,0.61,9.73,3.66,10.39560003
29/01/2021 04:00,9.98448,2.08464,10.19978259,0.56448,0.16464,0.588,9.42,1.92,9.613677756,10.21448,3.96464,10.95691435,0.56448,0.16464,0.588,9.65,3.8,10.37123426
29/01/2021 04:30,9.94656,2.12608,10.17124732,0.70656,0.20608,0.736,9.24,1.92,9.437372516,10.26656,3.89608,10.98096961,0.70656,0.20608,0.736,9.56,3.69,10.24742407
29/01/2021 05:00,9.86536,2.13448,10.09362833,0.73536,0.21448,0.766,9.13,1.92,9.329699888,10.14536,3.90448,10.87075405,0.73536,0.21448,0.766,9.41,3.69,10.10763078
29/01/2021 05:30,10.53608,2.02344,10.72862019,0.76608,0.22344,0.798,9.77,1.8,9.934430029,10.73608,3.72344,11.36342462,0.76608,0.22344,0.798,9.97,3.5,10.56649895
29/01/2021 06:00,10.91384,1.88112,11.07476934,0.72384,0.21112,0.754,10.19,1.67,10.32593821,11.19384,3.55112,11.74361559,0.72384,0.21112,0.754,10.47,3.34,10.98983621
29/01/2021 06:30,12.7364,1.5052,12.82503458,0.8064,0.2352,0.84,11.93,1.27,11.99740805,12.8164,3.0252,13.16859689,0.8064,0.2352,0.84,12.01,2.79,12.32980941
