Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/01/2021 07:00,14.16992,1.07456,14.21060562,0.76992,0.22456,0.802,13.4,0.85,13.42693189,14.16992,2.54456,14.39657662,0.76992,0.22456,0.802,13.4,2.32,13.59935293
29/01/2021 07:30,15.56992,0.35456,15.57395652,0.76992,0.22456,0.802,14.8,0.13,14.80057093,15.55992,2.54456,15.76660699,0.76992,0.22456,0.802,14.79,2.32,14.97085502
29/01/2021 08:00,16.8512,0.7916,16.86978281,0.6912,0.2016,0.72,16.16,0.59,16.17076683,17.0412,0.8416,17.06196905,0.6912,0.2016,0.72,16.35,0.64,16.3625212
29/01/2021 08:30,18.2064,-0.7348,18.22122202,0.8064,0.2352,0.84,17.4,-0.97,17.42701638,18.0864,1.6652,18.16289503,0.8064,0.2352,0.84,17.28,1.43,17.3390686
29/01/2021 09:00,18.95008,-0.73456,18.96431149,1.15008,0.33544,1.198,17.8,-1.07,17.83213111,18.77008,1.68544,18.84559925,1.15008,0.33544,1.198,17.62,1.35,17.67164112
29/01/2021 09:30,19.83536,-0.64552,19.84586109,1.93536,0.56448,2.016,17.9,-1.21,17.94085004,19.55536,1.83448,19.64121742,1.93536,0.56448,2.016,17.62,1.27,17.66570972
29/01/2021 10:00,20.31776,-0.45232,20.32279422,2.59776,0.75768,2.706,17.72,-1.21,17.76126403,20.03776,2.02768,20.14009215,2.59776,0.75768,2.706,17.44,1.27,17.48618026
29/01/2021 10:30,19.89432,-0.66624,19.90547271,1.86432,0.54376,1.942,18.03,-1.21,18.07055616,19.57432,1.81376,19.65817206,1.86432,0.54376,1.942,17.71,1.27,17.75547803
29/01/2021 11:00,21.21912,-0.12984,21.21951724,3.90912,1.14016,4.072,17.31,-1.27,17.35652615,20.96912,2.35016,21.10040866,3.90912,1.14016,4.072,17.06,1.21,17.10285649
29/01/2021 11:30,21.67544,0.31992,21.67780081,5.00544,1.45992,5.214,16.67,-1.14,16.70893474,21.43544,2.82992,21.62143694,5.00544,1.45992,5.214,16.43,1.37,16.48701914
29/01/2021 12:00,20.61616,0.19888,20.61711926,3.83616,1.11888,3.996,16.78,-0.92,16.80520158,20.50616,2.69888,20.6830015,3.83616,1.11888,3.996,16.67,1.58,16.74470961
29/01/2021 12:30,19.85504,-0.28728,19.8571182,2.37504,0.69272,2.474,17.48,-0.98,17.50744984,19.81504,2.27272,19.9449509,2.37504,0.69272,2.474,17.44,1.58,17.51142484
29/01/2021 13:00,19.91456,-0.14992,19.9151243,2.43456,0.71008,2.536,17.48,-0.86,17.50114282,19.87456,2.45008,20.02501004,2.43456,0.71008,2.536,17.44,1.74,17.52658552
29/01/2021 13:30,20.17488,0.00184,20.17488008,2.95488,0.86184,3.078,17.22,-0.86,17.24146165,20.12488,2.75184,20.31214953,2.95488,0.86184,3.078,17.17,1.89,17.27370835
29/01/2021 14:00,20.16312,0.33216,20.16585576,3.81312,1.11216,3.972,16.35,-0.78,16.36859493,20.06312,3.15216,20.30923181,3.81312,1.11216,3.972,16.25,2.04,16.37754866
29/01/2021 14:30,18.64032,0.02176,18.6403327,1.72032,0.50176,1.792,16.92,-0.48,16.92680714,18.49032,2.21176,18.62213242,1.72032,0.50176,1.792,16.77,1.71,16.85695702
29/01/2021 15:00,19.43472,3.52096,19.7510886,4.01472,1.17096,4.182,15.42,2.35,15.59804154,19.72472,1.75096,19.80228371,4.01472,1.17096,4.182,15.71,0.58,15.72070291
29/01/2021 15:30,17.936,1.548,18.00267758,2.016,0.588,2.1,15.92,0.96,15.94891846,17.886,2.708,18.08983858,2.016,0.588,2.1,15.87,2.12,16.01097436
29/01/2021 16:00,17.93688,1.31784,17.98522634,1.22688,0.35784,1.278,16.71,0.96,16.73755358,17.76688,2.47784,17.93883263,1.22688,0.35784,1.278,16.54,2.12,16.67531109
29/01/2021 16:30,18.2456,1.2708,18.28980186,1.0656,0.3108,1.11,17.18,0.96,17.20680098,18.0456,2.5708,18.22779998,1.0656,0.3108,1.11,16.98,2.26,17.12974022
29/01/2021 17:00,19.37424,1.79832,19.45752118,0.95424,0.27832,0.994,18.42,1.52,18.48260804,19.35424,0.98832,19.37945774,0.95424,0.27832,0.994,18.4,0.71,18.41369327
29/01/2021 17:30,20.91456,-0.46992,20.91983855,0.99456,0.29008,1.036,19.92,-0.76,19.93449272,20.61456,2.19008,20.73057005,0.99456,0.29008,1.036,19.62,1.9,19.71178328
29/01/2021 18:00,21.3288,-0.4716,21.33401312,0.9888,0.2884,1.03,20.34,-0.76,20.35419367,20.9688,2.1084,21.07453259,0.9888,0.2884,1.03,19.98,1.82,20.06272165
29/01/2021 18:30,21.31728,-0.38496,21.32075563,0.97728,0.28504,1.018,20.34,-0.67,20.35103191,20.95728,1.97504,21.05013938,0.97728,0.28504,1.018,19.98,1.69,20.05134659
29/01/2021 19:00,20.0604,3.2272,20.31832838,0.9504,0.2772,0.99,19.11,2.95,19.33635436,20.2704,0.0972,20.27063304,0.9504,0.2772,0.99,19.32,-0.18,19.32083849
29/01/2021 19:30,18.98264,3.23952,19.25707951,0.99264,0.28952,1.034,17.99,2.95,18.23026604,19.21264,0.10952,19.21295215,0.99264,0.28952,1.034,18.22,-0.18,18.22088911
29/01/2021 20:00,18.18192,1.52056,18.24539168,0.96192,0.28056,1.002,17.22,1.24,17.26458803,17.92192,2.51056,18.09690935,0.96192,0.28056,1.002,16.96,2.23,17.10597849
29/01/2021 20:30,17.63072,1.46896,17.69180972,0.99072,0.28896,1.032,16.64,1.18,16.68178648,17.36072,2.64896,17.56165106,0.99072,0.28896,1.032,16.37,2.36,16.53924122
29/01/2021 21:00,16.67576,1.46168,16.73969773,0.96576,0.28168,1.006,15.71,1.18,15.75425339,16.39576,3.13168,16.6921648,0.96576,0.28168,1.006,15.43,2.85,15.69099742
29/01/2021 21:30,15.6988,1.6284,15.78302911,0.9888,0.2884,1.03,14.71,1.34,14.77090722,15.4088,3.6784,15.84177212,0.9888,0.2884,1.03,14.42,3.39,14.81311919
29/01/2021 22:00,14.96456,1.72008,15.06309169,0.99456,0.29008,1.036,13.97,1.43,14.04299826,14.68456,3.61008,15.12180479,0.99456,0.29008,1.036,13.69,3.32,14.08682008
29/01/2021 22:30,13.9484,2.1412,14.1117894,0.9984,0.2912,1.04,12.95,1.85,13.08147545,13.7384,3.5412,14.18744981,0.9984,0.2912,1.04,12.74,3.25,13.14800745
29/01/2021 23:00,13.00768,2.13224,13.18128167,0.96768,0.28224,1.008,12.04,1.85,12.18130124,12.89768,3.40224,13.33886751,0.96768,0.28224,1.008,11.93,3.12,12.3312327
29/01/2021 23:30,12.14416,1.95288,12.30017733,1.00416,0.29288,1.046,11.14,1.66,11.26300138,12.04416,4.02288,12.69824215,1.00416,0.29288,1.046,11.04,3.73,11.65308972
30/01/2021 00:00,11.52456,1.95008,11.68838292,0.99456,0.29008,1.036,10.53,1.66,10.66004221,11.46456,4.13008,12.18579898,0.99456,0.29008,1.036,10.47,3.84,11.15197292
30/01/2021 00:30,11.53224,2.23232,11.74631057,1.00224,0.29232,1.044,10.53,1.94,10.70721719,11.47224,3.83232,12.095411,1.00224,0.29232,1.044,10.47,3.54,11.05226221
30/01/2021 01:00,11.64456,2.51008,11.91202246,0.99456,0.29008,1.036,10.65,2.22,10.87891998,11.75456,3.48008,12.25890034,0.99456,0.29008,1.036,10.76,3.19,11.2229096
30/01/2021 01:30,11.49368,2.46024,11.75404019,1.06368,0.31024,1.108,10.43,2.15,10.64929106,11.72368,3.55024,12.24944394,1.06368,0.31024,1.108,10.66,3.24,11.14150798
30/01/2021 02:00,11.09792,2.66856,11.41424727,1.05792,0.30856,1.102,10.04,2.36,10.31364145,11.34792,3.60856,11.90785428,1.05792,0.30856,1.102,10.29,3.3,10.80620655
30/01/2021 02:30,10.75368,2.86024,11.12756067,1.06368,0.31024,1.108,9.69,2.55,10.01991018,10.99368,3.82024,11.63852369,1.06368,0.31024,1.108,9.93,3.51,10.53209381
30/01/2021 03:00,10.45984,2.73912,10.81254046,1.05984,0.30912,1.104,9.4,2.43,9.709011278,10.75984,3.91912,11.45136055,1.05984,0.30912,1.104,9.7,3.61,10.34998068
30/01/2021 03:30,10.22328,2.74304,10.58488178,1.07328,0.31304,1.118,9.15,2.43,9.467174869,10.56328,3.92304,11.26823532,1.07328,0.31304,1.118,9.49,3.61,10.15343292
30/01/2021 04:00,9.77248,5.39864,11.16452772,1.09248,0.31864,1.138,8.68,5.08,10.05727597,10.58248,0.77864,10.61108681,1.09248,0.31864,1.138,9.49,0.46,9.501142037
30/01/2021 04:30,9.56864,5.44752,11.01064692,1.08864,0.31752,1.134,8.48,5.13,9.910968671,10.41864,1.09752,10.47628797,1.08864,0.31752,1.134,9.33,0.78,9.36254773
30/01/2021 05:00,9.71096,3.86528,10.45194401,1.08096,0.31528,1.126,8.63,3.55,9.331634369,10.07096,3.03528,10.51842003,1.08096,0.31528,1.126,8.99,2.72,9.392470389
30/01/2021 05:30,9.84408,5.40744,11.23148781,1.05408,0.30744,1.098,8.79,5.1,10.16238653,10.12408,1.49744,10.2342231,1.05408,0.30744,1.098,9.07,1.19,9.147731959
30/01/2021 06:00,10.28792,3.80856,10.97025192,1.05792,0.30856,1.102,9.23,3.5,9.871317035,10.27792,3.04856,10.72051107,1.05792,0.30856,1.102,9.22,2.74,9.618523795
30/01/2021 06:30,11.17328,2.03304,11.35673534,1.07328,0.31304,1.118,10.1,1.72,10.24540873,11.01328,3.91304,11.68778073,1.07328,0.31304,1.118,9.94,3.6,10.57183049
30/01/2021 07:00,11.58336,4.45848,12.4117796,1.02336,0.29848,1.066,10.56,4.16,11.34985462,11.85336,1.42848,11.93912469,1.02336,0.29848,1.066,10.83,1.13,10.8887924
30/01/2021 07:30,12.53448,2.30464,12.74458922,1.04448,0.30464,1.088,11.49,2,11.66276554,12.48448,3.03464,12.84800688,1.04448,0.30464,1.088,11.44,2.73,11.76122868
30/01/2021 08:00,13.36848,-0.86336,13.39632965,0.94848,0.27664,0.988,12.42,-1.14,12.47220911,12.80848,5.41664,13.90673034,0.94848,0.27664,0.988,11.86,5.14,12.92591196
30/01/2021 08:30,14.34152,0.37336,14.34637911,0.97152,0.28336,1.012,13.37,0.09,13.37030291,14.03152,4.04336,14.60247628,0.97152,0.28336,1.012,13.06,3.76,13.59048196
30/01/2021 09:00,14.57752,5.70136,15.65278235,1.06752,0.31136,1.112,13.51,5.39,14.54552165,15.65752,-1.33864,15.71463934,1.06752,0.31136,1.112,14.59,-1.65,14.68300378
30/01/2021 09:30,16.13624,2.03432,16.26396936,1.38624,0.40432,1.444,14.75,1.63,14.8397911,16.61624,2.48432,16.80093086,1.38624,0.40432,1.444,15.23,2.08,15.37137925
30/01/2021 10:00,16.90848,1.64664,16.98847018,1.42848,0.41664,1.488,15.48,1.23,15.52878939,17.36848,2.23664,17.51190041,1.42848,0.41664,1.488,15.94,1.82,16.04356569
30/01/2021 10:30,17.62048,1.90264,17.7229048,1.62048,0.47264,1.688,16,1.43,16.06377602,18.15048,1.77264,18.23683571,1.62048,0.47264,1.688,16.53,1.3,16.58104038
30/01/2021 11:00,18.24312,2.92216,18.47567174,1.65312,0.48216,1.722,16.59,2.44,16.7684734,18.88312,0.08216,18.88329874,1.65312,0.48216,1.722,17.23,-0.4,17.23464244
30/01/2021 11:30,18.72528,3.78904,19.10478828,1.74528,0.50904,1.818,16.98,3.28,17.29389488,19.07528,-0.94096,19.0984741,1.74528,0.50904,1.818,17.33,-1.45,17.39055491
30/01/2021 12:00,19.24032,3.64176,19.58193886,1.96032,0.57176,2.042,17.28,3.07,17.55059258,19.59032,-0.87824,19.609996,1.96032,0.57176,2.042,17.63,-1.45,17.68952798
30/01/2021 12:30,19.74288,-0.19416,19.7438347,1.80288,0.52584,1.878,17.94,-0.72,17.95444235,19.36288,3.15584,19.61837017,1.80288,0.52584,1.878,17.56,2.63,17.75585819
30/01/2021 13:00,19.8036,-1.1852,19.83903405,1.5936,0.4648,1.66,18.21,-1.65,18.28460008,19.2136,3.8448,19.59451229,1.5936,0.4648,1.66,17.62,3.38,17.94125971
30/01/2021 13:30,19.83712,0.01416,19.83712505,1.79712,0.52416,1.872,18.04,-0.51,18.04720754,19.55712,3.23416,19.82273275,1.79712,0.52416,1.872,17.76,2.71,17.96556985
30/01/2021 14:00,19.2212,2.4416,19.37565328,1.8912,0.5516,1.97,17.33,1.89,17.43275652,19.6512,1.4916,19.70772772,1.8912,0.5516,1.97,17.76,0.94,17.78485873
30/01/2021 14:30,18.82976,2.64368,19.0144394,2.06976,0.60368,2.156,16.76,2.04,16.88369628,19.23976,1.65368,19.3106971,2.06976,0.60368,2.156,17.17,1.05,17.20207546
30/01/2021 15:00,18.40288,2.63584,18.59068704,2.04288,0.59584,2.128,16.36,2.04,16.48669767,18.86288,1.82584,18.95104044,2.04288,0.59584,2.128,16.82,1.23,16.86491328
30/01/2021 15:30,18.10688,2.60784,18.29371293,1.94688,0.56784,2.028,16.16,2.04,16.28825344,18.55688,1.90784,18.65469509,1.94688,0.56784,2.028,16.61,1.34,16.66396411
30/01/2021 16:00,18.01832,2.55576,18.19867481,1.76832,0.51576,1.842,16.25,2.04,16.37754866,18.50832,1.85576,18.6011224,1.76832,0.51576,1.842,16.74,1.34,16.79354638
30/01/2021 16:30,18.1616,2.4488,18.32594707,1.4016,0.4088,1.46,16.76,2.04,16.88369628,18.6216,1.7488,18.70353678,1.4016,0.4088,1.46,17.22,1.34,17.27205836
30/01/2021 17:00,18.95736,2.22048,19.08695967,1.16736,0.34048,1.216,17.79,1.88,17.8890609,19.34736,1.53048,19.40780018,1.16736,0.34048,1.216,18.18,1.19,18.21890502
30/01/2021 17:30,20.83928,1.65104,20.90458141,1.16928,0.34104,1.218,19.67,1.31,19.713574,21.11928,1.48104,21.17114704,1.16928,0.34104,1.218,19.95,1.14,19.98254488
30/01/2021 18:00,21.36088,1.50984,21.41417314,1.13088,0.32984,1.178,20.23,1.18,20.26438501,21.62088,1.46984,21.67078406,1.13088,0.32984,1.178,20.49,1.14,20.52168853
30/01/2021 18:30,21.16392,1.64656,21.22787483,1.15392,0.33656,1.202,20.01,1.31,20.05283521,21.39392,1.60656,21.45415689,1.15392,0.33656,1.202,20.24,1.27,20.27980523
30/01/2021 19:00,20.19896,1.84928,20.28343712,1.12896,0.32928,1.176,19.07,1.52,19.13048091,20.50896,1.74928,20.58342588,1.12896,0.32928,1.176,19.38,1.42,19.43195307
30/01/2021 19:30,19.02696,2.60328,19.20422541,1.17696,0.34328,1.226,17.85,2.26,17.99250122,19.36696,1.95328,19.46521108,1.17696,0.34328,1.226,18.19,1.61,18.26111169
30/01/2021 20:00,17.97088,2.67984,18.16959192,1.13088,0.32984,1.178,16.84,2.35,17.00317911,18.34088,2.00984,18.45067305,1.13088,0.32984,1.178,17.21,1.68,17.29180442
30/01/2021 20:30,17.18704,2.89872,17.42977113,1.12704,0.32872,1.174,16.06,2.57,16.26433214,17.57704,2.17872,17.71155431,1.12704,0.32872,1.174,16.45,1.85,16.55370049
30/01/2021 21:00,16.50288,3.10584,16.7925963,1.08288,0.31584,1.128,15.42,2.79,15.67037013,16.89288,2.16584,17.0311555,1.08288,0.31584,1.128,15.81,1.85,15.91787046
30/01/2021 21:30,15.4948,3.6664,15.92266674,1.0848,0.3164,1.13,14.41,3.35,14.79427592,16.0148,2.0664,16.14756415,1.0848,0.3164,1.13,14.93,1.75,15.03221208
30/01/2021 22:00,14.86944,3.96192,15.38821159,1.06944,0.31192,1.114,13.8,3.65,14.27454027,15.34944,1.45192,15.41795641,1.06944,0.31192,1.114,14.28,1.14,14.32543193
30/01/2021 22:30,14.35136,-1.03752,14.38881446,1.07136,0.31248,1.116,13.28,-1.35,13.34844186,13.93136,6.49248,15.36994105,1.07136,0.31248,1.116,12.86,6.18,14.26786599
30/01/2021 23:00,12.89952,2.84736,13.21003691,1.01952,0.29736,1.062,11.88,2.55,12.15059258,13.33952,3.59736,13.81607009,1.01952,0.29736,1.062,12.32,3.3,12.75430908
30/01/2021 23:30,12.01336,4.01848,12.66763593,1.02336,0.29848,1.066,10.99,3.72,11.60252128,12.68336,2.50848,12.92904068,1.02336,0.29848,1.066,11.66,2.21,11.86759032
31/01/2021 00:00,11.2388,4.6884,12.17750878,0.9888,0.2884,1.03,10.25,4.4,11.1544834,11.6988,2.3884,11.94011625,0.9888,0.2884,1.03,10.71,2.1,10.91394063
31/01/2021 00:30,11.4696,5.5528,12.74304956,0.9696,0.2828,1.01,10.5,5.27,11.74831477,11.6796,1.5828,11.78636127,0.9696,0.2828,1.01,10.71,1.3,10.78860973
31/01/2021 01:00,12.28696,1.26328,12.35173115,0.93696,0.27328,0.976,11.35,0.99,11.3930944,11.64696,6.13328,13.16316075,0.93696,0.27328,0.976,10.71,5.86,12.20834551
31/01/2021 01:30,12.34264,1.17952,12.39887211,0.99264,0.28952,1.034,11.35,0.89,11.3848408,11.70264,6.29952,13.29043774,0.99264,0.28952,1.034,10.71,6.01,12.28105044
31/01/2021 02:00,12,1.25,12.06492851,0.96,0.28,1,11.04,0.97,11.0825313,11.35,6.29,12.97638625,0.96,0.28,1,10.39,6.01,12.00300796
31/01/2021 02:30,11.77112,1.25616,11.83795607,0.98112,0.28616,1.022,10.79,0.97,10.83351282,11.14112,6.29616,12.7971163,0.98112,0.28616,1.022,10.16,6.01,11.80447796
31/01/2021 03:00,11.74232,1.13776,11.79731227,0.95232,0.27776,0.992,10.79,0.86,10.82421822,11.02232,6.28776,12.68965973,0.95232,0.27776,0.992,10.07,6.01,11.72710535
31/01/2021 03:30,11.68112,1.14616,11.73721633,0.98112,0.28616,1.022,10.7,0.86,10.73450511,10.96112,6.29616,12.64071922,0.98112,0.28616,1.022,9.98,6.01,11.64991416
31/01/2021 04:00,11.06576,3.74168,11.68123339,0.96576,0.28168,1.006,10.1,3.46,10.67621656,10.89576,3.69168,11.50417695,0.96576,0.28168,1.006,9.93,3.41,10.49919044
31/01/2021 04:30,10.7592,5.3156,12.00066615,0.9792,0.2856,1.02,9.78,5.03,10.99769521,10.9092,1.9556,11.08309596,0.9792,0.2856,1.02,9.93,1.67,10.06944884
31/01/2021 05:00,10.632,5.296,11.87800657,0.912,0.266,0.95,9.72,5.03,10.94437298,10.752,1.846,10.90931804,0.912,0.266,0.95,9.84,1.58,9.966042344
31/01/2021 05:30,10.6704,5.3072,11.91737421,0.9504,0.2772,0.99,9.72,5.03,10.94437298,10.7904,1.6172,10.91091509,0.9504,0.2772,0.99,9.84,1.34,9.930820711
31/01/2021 06:00,10.66464,5.24552,11.88486543,0.94464,0.27552,0.984,9.72,4.97,10.91692722,10.89464,1.61552,11.013768,0.94464,0.27552,0.984,9.95,1.34,10.0398257
31/01/2021 06:30,11.15576,5.01168,12.2297963,0.96576,0.28168,1.006,10.19,4.73,11.2342779,11.38576,1.62168,11.50066854,0.96576,0.28168,1.006,10.42,1.34,10.50580792
31/01/2021 07:00,11.72928,4.81104,12.67762262,0.92928,0.27104,0.968,10.8,4.54,11.7154428,11.78928,1.61104,11.89884754,0.92928,0.27104,0.968,10.86,1.34,10.94235806
31/01/2021 07:30,12.57464,2.00552,12.73356516,0.94464,0.27552,0.984,11.63,1.73,11.75796751,12.24464,3.62552,12.77010587,0.94464,0.27552,0.984,11.3,3.35,11.78611471
31/01/2021 08:00,13.36344,-0.66608,13.38002957,0.97344,0.28392,1.014,12.39,-0.95,12.42636713,12.64344,5.49392,13.78548991,0.97344,0.28392,1.014,11.67,5.21,12.78017997
31/01/2021 08:30,14.15496,3.43728,14.56632371,1.22496,0.35728,1.276,12.93,3.08,13.29177565,14.10496,2.42728,14.3122879,1.22496,0.35728,1.276,12.88,2.07,13.04527884
31/01/2021 09:00,15.40496,2.87728,15.67136027,1.70496,0.49728,1.776,13.7,2.38,13.90519327,15.64496,2.77728,15.88955813,1.70496,0.49728,1.776,13.94,2.28,14.12522566
31/01/2021 09:30,16.78112,2.37616,16.94851394,2.18112,0.63616,2.272,14.6,1.74,14.70331935,16.96112,3.11616,17.24500057,2.18112,0.63616,2.272,14.78,2.48,14.9866207
31/01/2021 10:00,18.22896,2.39928,18.38617761,3.04896,0.88928,3.176,15.18,1.51,15.25491724,18.45896,3.05928,18.71075622,3.04896,0.88928,3.176,15.41,2.17,15.56203714
31/01/2021 10:30,18.33872,2.01296,18.44886607,2.23872,0.65296,2.332,16.1,1.36,16.15733889,18.54872,2.68296,18.74175253,2.23872,0.65296,2.332,16.31,2.03,16.43584497
31/01/2021 11:00,19.16904,4.28472,19.64207016,2.99904,0.87472,3.124,16.17,3.41,16.52564673,19.83904,0.55472,19.84679376,2.99904,0.87472,3.124,16.84,-0.32,16.84304011
31/01/2021 11:30,19.78176,1.81968,19.86527785,2.50176,0.72968,2.606,17.28,1.09,17.31434376,20.03176,2.39968,20.17498136,2.50176,0.72968,2.606,17.53,1.67,17.60936683
31/01/2021 12:00,20.24776,1.69768,20.31880662,2.35776,0.68768,2.456,17.89,1.01,17.91848766,20.38776,2.28768,20.51570709,2.35776,0.68768,2.456,18.03,1.6,18.10085357
31/01/2021 12:30,20.81048,2.03264,20.90951227,2.58048,0.75264,2.688,18.23,1.28,18.27488167,20.92048,2.19264,21.03506961,2.58048,0.75264,2.688,18.34,1.44,18.39644531
31/01/2021 13:00,20.9844,3.1192,21.21495821,2.0544,0.5992,2.14,18.93,2.52,19.09699715,21.0144,-0.4008,21.01822181,2.0544,0.5992,2.14,18.96,-1,18.98635299
31/01/2021 13:30,21.36472,3.31096,21.61975293,2.33472,0.68096,2.432,19.03,2.63,19.21087713,21.40472,-0.42904,21.40901945,2.33472,0.68096,2.432,19.07,-1.11,19.10227735
31/01/2021 14:00,21.25136,3.36248,21.51572852,2.51136,0.73248,2.616,18.74,2.63,18.92364923,21.26136,-0.37752,21.26471139,2.51136,0.73248,2.616,18.75,-1.11,18.78282726
31/01/2021 14:30,20.36176,3.42968,20.64858289,2.02176,0.58968,2.106,18.34,2.84,18.55858831,20.37176,-0.41032,20.37589183,2.02176,0.58968,2.106,18.35,-1,18.37722776
31/01/2021 15:00,20.02768,0.98224,20.05175208,1.68768,0.49224,1.758,18.34,0.49,18.34654463,19.78768,3.64224,20.12009423,1.68768,0.49224,1.758,18.1,3.15,18.37205759
31/01/2021 15:30,20.15056,1.50808,20.206914,1.81056,0.52808,1.886,18.34,0.98,18.36616454,20.03056,3.20808,20.28583524,1.81056,0.52808,1.886,18.22,2.68,18.41604735
31/01/2021 16:00,19.95064,1.42352,20.00136109,1.52064,0.44352,1.584,18.43,0.98,18.45603695,19.92064,3.12352,20.1640342,1.52064,0.44352,1.584,18.4,2.68,18.59414962
31/01/2021 16:30,20.49504,1.26272,20.53390188,1.17504,0.34272,1.224,19.32,0.92,19.34189236,20.47504,2.60272,20.6398017,1.17504,0.34272,1.224,19.3,2.26,19.43187073
31/01/2021 17:00,21.33072,2.75896,21.50840478,0.99072,0.28896,1.032,20.34,2.47,20.4894241,21.72072,-0.64104,21.73017739,0.99072,0.28896,1.032,20.73,-0.93,20.75085058
31/01/2021 17:30,22.86528,1.84904,22.93992106,1.02528,0.29904,1.068,21.84,1.55,21.8949332,22.76528,1.28904,22.80174549,1.02528,0.29904,1.068,21.74,0.99,21.76252972
31/01/2021 18:00,22.68536,2.20448,22.79221995,0.97536,0.28448,1.016,21.71,1.92,21.7947356,22.59536,-0.54552,22.60194429,0.97536,0.28448,1.016,21.62,-0.83,21.63592614
31/01/2021 18:30,21.76728,2.60504,21.92260733,0.97728,0.28504,1.018,20.79,2.32,20.91904635,21.69728,-0.54496,21.70412267,0.97728,0.28504,1.018,20.72,-0.83,20.73661737
31/01/2021 19:00,20.6208,3.0844,20.85020182,0.9408,0.2744,0.98,19.68,2.81,19.8796001,20.5508,1.0844,20.57939027,0.9408,0.2744,0.98,19.61,0.81,19.62672158
31/01/2021 19:30,19.69072,2.21896,19.81535358,0.99072,0.28896,1.032,18.7,1.93,18.79933243,19.40072,2.84896,19.60878654,0.99072,0.28896,1.032,18.41,2.56,18.58713803
31/01/2021 20:00,18.82344,-1.33608,18.87079763,0.97344,0.28392,1.014,17.85,-1.62,17.92336185,17.82344,5.21392,18.5704059,0.97344,0.28392,1.014,16.85,4.93,17.55640624
31/01/2021 20:30,18.46304,-1.26328,18.50620767,0.98304,0.28672,1.024,17.48,-1.55,17.54858684,17.42304,5.36672,18.23085315,0.98304,0.28672,1.024,16.44,5.08,17.20697533
31/01/2021 21:00,17.56576,-1.07832,17.59882662,0.96576,0.28168,1.006,16.6,-1.36,16.65561767,16.55576,5.54168,17.45861983,0.96576,0.28168,1.006,15.59,5.26,16.45344037
31/01/2021 21:30,16.72264,-1.22048,16.76711842,0.99264,0.28952,1.034,15.73,-1.51,15.80230996,15.73264,6.08952,16.87003898,0.99264,0.28952,1.034,14.74,5.8,15.84006313
31/01/2021 22:00,15.08264,2.99952,15.37800864,0.99264,0.28952,1.034,14.09,2.71,14.34824728,14.96264,3.00952,15.26230017,0.99264,0.28952,1.034,13.97,2.72,14.23233291
31/01/2021 22:30,13.83264,4.44952,14.53066267,0.99264,0.28952,1.034,12.84,4.16,13.49708117,14.21264,2.01952,14.35540305,0.99264,0.28952,1.034,13.22,1.73,13.3327154
31/01/2021 23:00,12.49848,5.72664,13.74796014,0.94848,0.27664,0.988,11.55,5.45,12.77125679,13.36848,1.23664,13.42555533,0.94848,0.27664,0.988,12.42,0.96,12.4570462
31/01/2021 23:30,11.668,5.744,13.00522049,1.008,0.294,1.05,10.66,5.45,11.97238907,12.538,1.254,12.60055396,1.008,0.294,1.05,11.53,0.96,11.56989628
01/02/2021 00:00,11.05536,4.76448,12.0383244,0.97536,0.28448,1.016,10.08,4.48,11.03072074,11.79536,2.28448,12.01454811,0.97536,0.28448,1.016,10.82,2,11.00329042
01/02/2021 00:30,11.36496,1.49728,11.4631655,0.98496,0.28728,1.026,10.38,1.21,10.45028708,11.46496,5.51728,12.72343061,0.98496,0.28728,1.026,10.48,5.23,11.71252748
01/02/2021 01:00,11.63608,3.80344,12.24191626,1.00608,0.29344,1.048,10.63,3.51,11.19450758,12.19608,2.91344,12.53923841,1.00608,0.29344,1.048,11.19,2.62,11.49262807
01/02/2021 01:30,11.64184,5.55512,12.89929443,1.01184,0.29512,1.054,10.63,5.26,11.86020657,12.48184,1.13512,12.5333486,1.01184,0.29512,1.054,11.47,0.84,11.50071737
01/02/2021 02:00,11.34576,5.61168,12.6576942,0.96576,0.28168,1.006,10.38,5.33,11.66847462,12.18576,1.12168,12.23727555,0.96576,0.28168,1.006,11.22,0.84,11.25139991
01/02/2021 02:30,11.36288,5.64584,12.6882052,1.08288,0.31584,1.128,10.28,5.33,11.57960707,12.18288,1.15584,12.23758682,1.08288,0.31584,1.128,11.1,0.84,11.13173841
01/02/2021 03:00,11.02536,5.81448,12.46461956,0.97536,0.28448,1.016,10.05,5.53,11.47098078,11.86536,1.12448,11.91852437,0.97536,0.28448,1.016,10.89,0.84,10.92234865
01/02/2021 03:30,11.058,5.824,12.49793343,1.008,0.294,1.05,10.05,5.53,11.47098078,11.898,1.134,11.95191867,1.008,0.294,1.05,10.89,0.84,10.92234865
01/02/2021 04:00,10.9168,5.8324,12.37713262,1.0368,0.3024,1.08,9.88,5.53,11.32233633,11.7268,1.1424,11.78231369,1.0368,0.3024,1.08,10.69,0.84,10.72295202
01/02/2021 04:30,10.80064,5.83352,12.27533217,1.04064,0.30352,1.084,9.76,5.53,11.21777607,11.63064,1.14352,11.68672002,1.04064,0.30352,1.084,10.59,0.84,10.62326221
01/02/2021 05:00,10.73152,5.81336,12.20494474,0.97152,0.28336,1.012,9.76,5.53,11.21777607,11.56152,1.12336,11.6159667,0.97152,0.28336,1.012,10.59,0.84,10.62326221
01/02/2021 05:30,11.11224,5.66232,12.47171783,1.00224,0.29232,1.044,10.11,5.37,11.44766352,11.91224,1.13232,11.96593542,1.00224,0.29232,1.044,10.91,0.84,10.94228952
01/02/2021 06:00,11.73576,5.35168,12.89839299,0.96576,0.28168,1.006,10.77,5.07,11.9036885,12.51576,1.12168,12.56592274,0.96576,0.28168,1.006,11.55,0.84,11.58050517
01/02/2021 06:30,13.67536,3.98448,14.24400056,0.97536,0.28448,1.016,12.7,3.7,13.2280006,13.70536,1.43448,13.78022589,0.97536,0.28448,1.016,12.73,1.15,12.78183868
01/02/2021 07:00,15.09512,3.12816,15.41583708,0.88512,0.25816,0.922,14.21,2.87,14.49693071,15.00512,1.40816,15.07104976,0.88512,0.25816,0.922,14.12,1.15,14.16675333
01/02/2021 07:30,17.00168,2.39424,17.16943528,0.87168,0.25424,0.908,16.13,2.14,16.27133983,16.81168,0.93424,16.83761826,0.87168,0.25424,0.908,15.94,0.68,15.9544978
01/02/2021 08:00,18.48368,1.89024,18.58008164,0.82368,0.24024,0.858,17.66,1.65,17.73691349,18.21368,-0.32976,18.21666492,0.82368,0.24024,0.858,17.39,-0.57,17.39933907
01/02/2021 08:30,20.21752,0.51136,20.22398586,0.82752,0.24136,0.862,19.39,0.27,19.39187974,19.76752,0.07136,19.7676488,0.82752,0.24136,0.862,18.94,-0.17,18.94076292
01/02/2021 09:00,21.342,0.666,21.35238909,0.912,0.266,0.95,20.43,0.4,20.43391543,20.982,-0.874,21.00019524,0.912,0.266,0.95,20.07,-1.14,20.10235061
01/02/2021 09:30,21.776,1.098,21.80366437,1.056,0.308,1.1,20.72,0.79,20.73505486,21.426,-1.052,21.45181065,1.056,0.308,1.1,20.37,-1.36,20.41534962
01/02/2021 10:00,21.968,1.154,21.99828948,1.248,0.364,1.3,20.72,0.79,20.73505486,21.618,-1.146,21.64835421,1.248,0.364,1.3,20.37,-1.51,20.42589043
01/02/2021 10:30,22.80208,-3.96856,23.14485517,1.58208,0.46144,1.648,21.22,-4.43,21.67748371,21.50208,3.62144,21.80491394,1.58208,0.46144,1.648,19.92,3.16,20.16908525
01/02/2021 11:00,24.21616,-3.67112,24.49284645,3.35616,0.97888,3.496,20.86,-4.65,21.37199336,22.80616,4.61888,23.26918534,3.35616,0.97888,3.496,19.45,3.64,19.78767546
01/02/2021 11:30,26.40768,-2.48776,26.52460203,7.20768,2.10224,7.508,19.2,-4.59,19.74102581,24.98768,5.80224,25.652488,7.20768,2.10224,7.508,17.78,3.7,18.16090306
01/02/2021 12:00,24.64,-2.92,24.81241625,5.28,1.54,5.5,19.36,-4.46,19.86708836,23.24,5.24,23.82341705,5.28,1.54,5.5,17.96,3.7,18.33716445
01/02/2021 12:30,24.75096,-2.95472,24.92670037,5.16096,1.50528,5.376,19.59,-4.46,20.09128418,23.34096,5.20528,23.91433364,5.16096,1.50528,5.376,18.18,3.7,18.55269253
01/02/2021 13:00,26.29296,-0.28872,26.29454515,7.75296,2.26128,8.076,18.54,-2.55,18.71454247,25.25296,4.44128,25.64053347,7.75296,2.26128,8.076,17.5,2.18,17.63526013
01/02/2021 13:30,24.28808,2.72944,24.44096301,6.23808,1.81944,6.498,18.05,0.91,18.0729245,23.94808,0.89944,23.96496459,6.23808,1.81944,6.498,17.71,-0.92,17.73388
01/02/2021 14:00,24.43264,2.94952,24.61002978,6.99264,2.03952,7.284,17.44,0.91,17.46372526,24.09264,1.11952,24.11863651,6.99264,2.03952,7.284,17.1,-0.92,17.12473065
01/02/2021 14:30,22.114,2.202,22.22336158,4.224,1.232,4.4,17.89,0.97,17.91627752,21.774,0.382,21.77735062,4.224,1.232,4.4,17.55,-0.85,17.57057199
01/02/2021 15:00,21.56488,2.14184,21.67098355,3.67488,1.07184,3.828,17.89,1.07,17.92196976,21.22488,0.05184,21.22494331,3.67488,1.07184,3.828,17.55,-1.02,17.57961604
01/02/2021 15:30,21.1128,2.0104,21.20830102,2.8128,0.8204,2.93,18.3,1.19,18.33865044,20.7828,-0.2596,20.78442128,2.8128,0.8204,2.93,17.97,-1.08,18.00242484
01/02/2021 16:00,21.02384,1.85112,21.10517694,1.92384,0.56112,2.004,19.1,1.29,19.14351326,20.69384,-0.40888,20.69787904,1.92384,0.56112,2.004,18.77,-0.97,18.79504722
01/02/2021 16:30,21.25184,1.77512,21.3258471,1.49184,0.43512,1.554,19.76,1.34,19.80538311,20.91184,-0.53488,20.91867942,1.49184,0.43512,1.554,19.42,-0.97,19.44420994
01/02/2021 17:00,22.16912,1.42016,22.21456135,1.02912,0.30016,1.072,21.14,1.12,21.16964808,21.84912,-0.84984,21.86564138,1.02912,0.30016,1.072,20.82,-1.15,20.85173614
01/02/2021 17:30,24.09336,0.01848,24.09336709,1.02336,0.29848,1.066,23.07,-0.28,23.07169911,23.51336,0.15848,23.51389407,1.02336,0.29848,1.066,22.49,-0.14,22.49043575
01/02/2021 18:00,24.61264,1.00952,24.6333347,0.99264,0.28952,1.034,23.62,0.72,23.6309712,24.22264,-0.84048,24.23721715,0.99264,0.28952,1.034,23.23,-1.13,23.25746762
01/02/2021 18:30,24.30576,-0.62832,24.31387989,0.96576,0.28168,1.006,23.34,-0.91,23.35773319,23.57576,1.08168,23.60056125,0.96576,0.28168,1.006,22.61,0.8,22.6241486
01/02/2021 19:00,23.17968,-1.77176,23.24729443,0.91968,0.26824,0.958,22.26,-2.04,22.35328164,22.17968,3.09824,22.39502838,0.91968,0.26824,0.958,21.26,2.83,21.447529
01/02/2021 19:30,21.6692,1.9256,21.75458949,0.9792,0.2856,1.02,20.69,1.64,20.75489581,21.4192,-0.5244,21.4256184,0.9792,0.2856,1.02,20.44,-0.81,20.45604312
01/02/2021 20:00,20.56072,0.76896,20.57509432,0.99072,0.28896,1.032,19.57,0.48,19.57588568,20.07072,2.18896,20.18973371,0.99072,0.28896,1.032,19.08,1.9,19.17436831
01/02/2021 20:30,19.82752,1.75136,19.90471832,1.06752,0.31136,1.112,18.76,1.44,18.81518536,19.45752,1.67136,19.52917123,1.06752,0.31136,1.112,18.39,1.36,18.44021963
01/02/2021 21:00,18.74152,2.58336,18.91872937,0.97152,0.28336,1.012,17.77,2.3,17.91822815,18.54152,1.17336,18.57860968,0.97152,0.28336,1.012,17.57,0.89,17.59252682
01/02/2021 21:30,17.7492,1.1756,17.78808972,0.9792,0.2856,1.02,16.77,0.89,16.79359997,17.3092,2.8656,17.54480174,0.9792,0.2856,1.02,16.33,2.58,16.53255274
01/02/2021 22:00,16.37304,1.01672,16.40457736,0.98304,0.28672,1.024,15.39,0.73,15.40730346,16.29304,3.73672,16.71604704,0.98304,0.28672,1.024,15.31,3.45,15.69390327
01/02/2021 22:30,14.99264,1.32952,15.05147427,0.99264,0.28952,1.034,14,1.04,14.03857543,14.96264,3.79952,15.43751755,0.99264,0.28952,1.034,13.97,3.51,14.40420078
01/02/2021 23:00,13.7704,1.4672,13.84834257,0.9504,0.2772,0.99,12.82,1.19,12.87511165,13.7804,4.0572,14.36524612,0.9504,0.2772,0.99,12.83,3.78,13.37524953
01/02/2021 23:30,12.678,1.634,12.78286509,1.008,0.294,1.05,11.67,1.34,11.74668038,12.798,4.204,13.47079879,1.008,0.294,1.05,11.79,3.91,12.42144114
02/02/2021 00:00,12.0064,1.6452,12.11859414,1.0464,0.3052,1.09,10.96,1.34,11.0416122,12.1864,4.1552,12.87532648,1.0464,0.3052,1.09,11.14,3.85,11.78652196
02/02/2021 00:30,12.06016,1.66088,12.17398791,1.10016,0.32088,1.146,10.96,1.34,11.0416122,12.16016,4.17088,12.85557199,1.10016,0.32088,1.146,11.06,3.85,11.71093933
02/02/2021 01:00,12.36304,1.35672,12.43726044,0.98304,0.28672,1.024,11.38,1.07,11.43019247,12.53304,4.13672,13.19808865,0.98304,0.28672,1.024,11.55,3.85,12.17476899
02/02/2021 01:30,12.6368,1.4324,12.71772322,1.0368,0.3024,1.08,11.6,1.13,11.65490884,12.8068,4.0524,13.43264948,1.0368,0.3024,1.08,11.77,3.75,12.35295106
02/02/2021 02:00,12.32448,1.49464,12.41477974,1.04448,0.30464,1.088,11.28,1.19,11.3425967,12.56448,4.05464,13.20250973,1.04448,0.30464,1.088,11.52,3.75,12.11498659
02/02/2021 02:30,12.16128,1.64704,12.27230508,1.12128,0.32704,1.168,11.04,1.32,11.11863301,12.38128,4.25704,13.09268819,1.12128,0.32704,1.168,11.26,3.93,11.92612678
02/02/2021 03:00,11.6576,1.7368,11.78626794,1.0176,0.2968,1.06,10.64,1.44,10.73700144,11.8576,4.3968,12.64652237,1.0176,0.2968,1.06,10.84,4.1,11.58946073
02/02/2021 03:30,11.40832,1.65576,11.52784917,1.04832,0.30576,1.092,10.36,1.35,10.44758824,11.74832,4.59576,12.61523019,1.04832,0.30576,1.092,10.7,4.29,11.52797033
02/02/2021 04:00,11.28832,1.65576,11.40910643,1.04832,0.30576,1.092,10.24,1.35,10.32860591,11.63832,4.50576,12.48007875,1.04832,0.30576,1.092,10.59,4.2,11.39245803
02/02/2021 04:30,11.20712,1.66416,11.33000297,1.07712,0.31416,1.122,10.13,1.35,10.21955968,11.55712,4.51416,12.40744386,1.07712,0.31416,1.122,10.48,4.2,11.290279
02/02/2021 05:00,11.2956,1.6608,11.41704147,1.0656,0.3108,1.11,10.23,1.35,10.31869178,11.5456,4.5108,12.39549095,1.0656,0.3108,1.11,10.48,4.2,11.290279
02/02/2021 05:30,11.70872,1.65296,11.82482139,1.03872,0.30296,1.082,10.67,1.35,10.75506392,11.89872,4.37296,12.67684175,1.03872,0.30296,1.082,10.86,4.07,11.59760751
02/02/2021 06:00,12.26328,1.66304,12.37552982,1.07328,0.31304,1.118,11.19,1.35,11.27114014,12.43328,4.17304,13.11490428,1.07328,0.31304,1.118,11.36,3.86,11.99788315
02/02/2021 06:30,13.924,1.172,13.97323728,1.104,0.322,1.15,12.82,0.85,12.84814773,14.034,3.642,14.49887306,1.104,0.322,1.15,12.93,3.32,13.3494307
02/02/2021 07:00,15.09296,4.01128,15.61690779,1.03296,0.30128,1.076,14.06,3.71,14.54124135,15.78296,-0.47872,15.79021847,1.03296,0.30128,1.076,14.75,-0.78,14.77060933
02/02/2021 07:30,16.91144,1.93792,17.02211317,1.02144,0.29792,1.064,15.89,1.64,15.97440766,16.93144,1.48792,16.99669281,1.02144,0.29792,1.064,15.91,1.19,15.95444139
02/02/2021 08:00,18.48352,1.42936,18.53870496,0.92352,0.26936,0.962,17.56,1.16,17.59827264,18.23352,-0.03064,18.23354574,0.92352,0.26936,0.962,17.31,-0.3,17.31259946
02/02/2021 08:30,19.7492,0.1756,19.74998066,0.9792,0.2856,1.02,18.77,-0.11,18.77032232,19.2292,1.2056,19.26695627,0.9792,0.2856,1.02,18.25,0.92,18.27317433
02/02/2021 09:00,20.50208,0.56144,20.50976595,1.34208,0.39144,1.398,19.16,0.17,19.16075416,20.11208,-0.28856,20.11414996,1.34208,0.39144,1.398,18.77,-0.68,18.78231349
02/02/2021 09:30,20.8532,-0.0824,20.8533628,1.6032,0.4676,1.67,19.25,-0.55,19.25785554,20.5232,-0.2124,20.52429906,1.6032,0.4676,1.67,18.92,-0.68,18.93221593
02/02/2021 10:00,21.12216,0.44688,21.12688677,2.01216,0.58688,2.096,19.11,-0.14,19.11051281,20.79216,-0.09312,20.79236852,2.01216,0.58688,2.096,18.78,-0.68,18.79230694
02/02/2021 10:30,21.32536,0.49448,21.33109209,2.41536,0.70448,2.516,18.91,-0.21,18.91116601,20.95536,0.02448,20.9553743,2.41536,0.70448,2.516,18.54,-0.68,18.55246614
02/02/2021 11:00,21.60128,0.06704,21.60138403,2.56128,0.74704,2.668,19.04,-0.68,19.05213899,21.19128,0.00704,21.19128117,2.56128,0.74704,2.668,18.63,-0.74,18.64469093
02/02/2021 11:30,21.7536,0.1348,21.75401765,2.7936,0.8148,2.91,18.96,-0.68,18.97219017,21.3436,0.0748,21.34373107,2.7936,0.8148,2.91,18.55,-0.74,18.56475424
02/02/2021 12:00,21.90896,0.55928,21.91609734,3.28896,0.95928,3.426,18.62,-0.4,18.62429596,21.53896,0.27928,21.54077053,3.28896,0.95928,3.426,18.25,-0.68,18.2626641
02/02/2021 12:30,22.8848,0.8464,22.90044681,4.6848,1.3664,4.88,18.2,-0.52,18.20742706,22.5648,0.6864,22.57523741,4.6848,1.3664,4.88,17.88,-0.68,17.89292598
02/02/2021 13:00,23.61032,2.53176,23.74567369,6.28032,1.83176,6.542,17.33,0.7,17.34413157,23.35032,1.47176,23.39665621,6.28032,1.83176,6.542,17.07,-0.36,17.07379571
02/02/2021 13:30,22.80416,2.39288,22.92936083,5.32416,1.55288,5.546,17.48,0.84,17.50017143,22.65416,0.75288,22.66666702,5.32416,1.55288,5.546,17.33,-0.8,17.34845526
02/02/2021 14:00,21.05888,1.88384,21.14297235,3.57888,1.04384,3.728,17.48,0.84,17.50017143,20.90888,0.24384,20.91030179,3.57888,1.04384,3.728,17.33,-0.8,17.34845526
02/02/2021 14:30,21.0512,1.8816,21.13512337,3.5712,1.0416,3.72,17.48,0.84,17.50017143,20.7712,0.2416,20.77260504,3.5712,1.0416,3.72,17.2,-0.8,17.2185946
02/02/2021 15:00,19.6592,1.5756,19.7222377,2.1792,0.6356,2.27,17.48,0.94,17.50525635,19.3792,-0.0444,19.37925086,2.1792,0.6356,2.27,17.2,-0.68,17.21343661
02/02/2021 15:30,19.55688,1.78784,19.63842986,2.18688,0.63784,2.278,17.37,1.15,17.40802688,19.43688,-0.11216,19.43720361,2.18688,0.63784,2.278,17.25,-0.75,17.26629665
02/02/2021 16:00,19.40144,1.51792,19.46072854,1.26144,0.36792,1.314,18.14,1.15,18.17641604,19.26144,-0.38208,19.2652292,1.26144,0.36792,1.314,18,-0.75,18.01561822
02/02/2021 16:30,19.88312,1.42216,19.93391582,1.17312,0.34216,1.222,18.71,1.08,18.74114458,19.80312,-0.31784,19.8056705,1.17312,0.34216,1.222,18.63,-0.66,18.64168716
02/02/2021 17:00,20.91936,1.40648,20.96658792,1.11936,0.32648,1.166,19.8,1.08,19.82943267,20.85936,-0.19352,20.86025766,1.11936,0.32648,1.166,19.74,-0.52,19.74684785
02/02/2021 17:30,22.73456,1.21008,22.76674136,1.23456,0.36008,1.286,21.5,0.85,21.51679577,22.69456,-0.41992,22.69844458,1.23456,0.36008,1.286,21.46,-0.78,21.47417053
02/02/2021 18:00,22.8824,1.2332,22.9156063,1.1424,0.3332,1.19,21.74,0.9,21.75862128,22.9024,-0.4468,22.90675787,1.1424,0.3332,1.19,21.76,-0.78,21.77397529
02/02/2021 18:30,22.2956,1.2808,22.33235832,1.0656,0.3108,1.11,21.23,0.97,21.25214813,22.2956,-0.3992,22.29917353,1.0656,0.3108,1.11,21.23,-0.71,21.24186903
02/02/2021 19:00,21.2936,2.0048,21.38776809,1.1136,0.3248,1.16,20.18,1.68,20.24980988,21.4136,-0.3852,21.41706432,1.1136,0.3248,1.16,20.3,-0.71,20.31241246
02/02/2021 19:30,20.1736,2.3748,20.31289768,1.1136,0.3248,1.16,19.06,2.05,19.16992697,20.3236,-0.4852,20.32939094,1.1136,0.3248,1.16,19.21,-0.81,19.22706946
02/02/2021 20:00,19.162,0.086,19.16219299,1.152,0.336,1.2,18.01,-0.25,18.01173506,19.052,2.306,19.19104843,1.152,0.336,1.2,17.9,1.97,18.00807874
02/02/2021 20:30,18.46264,1.19952,18.50156545,1.23264,0.35952,1.284,17.23,0.84,17.25046376,18.66264,2.38952,18.81499236,1.23264,0.35952,1.284,17.43,2.03,17.54781468
02/02/2021 21:00,17.42592,1.30256,17.47453434,1.10592,0.32256,1.152,16.32,0.98,16.34939754,17.62592,2.48256,17.79989213,1.10592,0.32256,1.152,16.52,2.16,16.66061223
02/02/2021 21:30,16.48712,1.57416,16.56209847,1.07712,0.31416,1.122,15.41,1.26,15.4614262,16.66712,2.78416,16.89806013,1.07712,0.31416,1.122,15.59,2.47,15.78445438
02/02/2021 22:00,15.20056,1.90808,15.31984966,1.09056,0.31808,1.136,14.11,1.59,14.1993028,15.53056,3.05808,15.82877592,1.09056,0.31808,1.136,14.44,2.74,14.69765968
02/02/2021 22:30,13.7516,2.3388,13.94906764,1.1616,0.3388,1.21,12.59,2,12.74786649,14.1816,3.2588,14.55120462,1.1616,0.3388,1.21,13.02,2.92,13.34341785
02/02/2021 23:00,12.62352,2.45936,12.86085957,1.16352,0.33936,1.212,11.46,2.12,11.65444121,13.06352,3.39936,13.49856301,1.16352,0.33936,1.212,11.9,3.06,12.28713148
02/02/2021 23:30,11.98272,2.46496,12.23362605,1.18272,0.34496,1.232,10.8,2.12,11.0061074,12.26272,3.40496,12.72666706,1.18272,0.34496,1.232,11.08,3.06,11.49478142
03/02/2021 00:00,11.30008,2.38544,11.54911823,1.15008,0.33544,1.198,10.15,2.05,10.35495051,11.63008,3.39544,12.11560042,1.15008,0.33544,1.198,10.48,3.06,10.91760047
03/02/2021 00:30,11.10152,2.40336,11.35869207,1.21152,0.35336,1.262,9.89,2.05,10.10022772,11.57152,3.41336,12.06445613,1.21152,0.35336,1.262,10.36,3.06,10.80246268
03/02/2021 01:00,11.34008,2.30544,11.57205548,1.15008,0.33544,1.198,10.19,1.97,10.37868007,11.88008,3.23544,12.31277275,1.15008,0.33544,1.198,10.73,2.9,11.11498538
03/02/2021 01:30,11.33384,2.32112,11.56907633,1.20384,0.35112,1.254,10.13,1.97,10.31977713,11.93384,3.36112,12.3981315,1.20384,0.35112,1.254,10.73,3.01,11.14419131
03/02/2021 02:00,11.0304,2.3872,11.28576307,1.1904,0.3472,1.24,9.84,2.04,10.04923878,11.6104,3.5372,12.13726378,1.1904,0.3472,1.24,10.42,3.19,10.89736207
03/02/2021 02:30,10.8604,2.3872,11.1196678,1.1904,0.3472,1.24,9.67,2.04,9.882838661,11.4104,3.6572,11.98216758,1.1904,0.3472,1.24,10.22,3.31,10.74264865
03/02/2021 03:00,10.29816,5.51488,11.68186632,1.14816,0.33488,1.196,9.15,5.18,10.51450902,11.27816,0.54488,11.29131468,1.14816,0.33488,1.196,10.13,0.21,10.13217647
03/02/2021 03:30,10.11504,7.04272,12.32533729,1.17504,0.34272,1.224,8.94,6.7,11.17200072,11.30504,-1.17728,11.36617427,1.17504,0.34272,1.224,10.13,-1.52,10.24340275
03/02/2021 04:00,10.08136,6.94248,12.24058201,1.07136,0.31248,1.116,9.01,6.63,11.18646504,11.15136,-1.28752,11.22544153,1.07136,0.31248,1.116,10.08,-1.6,10.2061942
03/02/2021 04:30,10.0756,6.9408,12.23488537,1.0656,0.3108,1.11,9.01,6.63,11.18646504,11.0656,-1.2292,11.13366229,1.0656,0.3108,1.11,10,-1.54,10.11788515
03/02/2021 05:00,10.3032,6.9576,12.43238223,1.1232,0.3276,1.17,9.18,6.63,11.32383769,11.1232,-1.2124,11.18907914,1.1232,0.3276,1.17,10,-1.54,10.11788515
03/02/2021 05:30,10.85984,4.23912,11.65788416,1.05984,0.30912,1.104,9.8,3.93,10.55864101,11.18984,1.68912,11.31660928,1.05984,0.30912,1.104,10.13,1.38,10.22356591
03/02/2021 06:00,11.43064,2.51352,11.70373076,1.04064,0.30352,1.084,10.39,2.21,10.62243851,11.56064,3.46352,12.06832084,1.04064,0.30352,1.084,10.52,3.16,10.98435251
03/02/2021 06:30,12.99264,2.04952,13.15329717,0.99264,0.28952,1.034,12,1.76,12.12837994,13.06264,2.96952,13.39591777,0.99264,0.28952,1.034,12.07,2.68,12.36395163
03/02/2021 07:00,14.39776,1.68768,14.49633598,0.91776,0.26768,0.956,13.48,1.42,13.55458594,14.35776,2.53768,14.58029808,0.91776,0.26768,0.956,13.44,2.27,13.63035216
03/02/2021 07:30,16.54576,-0.26832,16.54793551,0.96576,0.28168,1.006,15.58,-0.55,15.58970494,15.86576,3.22168,16.18955103,0.96576,0.28168,1.006,14.9,2.94,15.18728415
03/02/2021 08:00,17.93392,-2.07344,18.05338306,0.91392,0.26656,0.952,17.02,-2.34,17.18010477,16.78392,4.02656,17.26016095,0.91392,0.26656,0.952,15.87,3.76,16.30933782
03/02/2021 08:30,18.79688,1.99784,18.90275277,0.98688,0.28784,1.028,17.81,1.71,17.8919032,18.53688,-1.35216,18.58613076,0.98688,0.28784,1.028,17.55,-1.64,17.62646022
03/02/2021 09:00,18.8852,2.5236,19.05306631,1.0752,0.3136,1.12,17.81,2.21,17.94659299,19.9252,-2.1564,20.04154824,1.0752,0.3136,1.12,18.85,-2.47,19.01113884
03/02/2021 09:30,18.91856,2.97208,19.15059195,1.61856,0.47208,1.686,17.3,2.5,17.47970251,21.01856,-2.40792,21.15603798,1.61856,0.47208,1.686,19.4,-2.88,19.61260819
03/02/2021 10:00,19.24704,3.04872,19.48700188,2.08704,0.60872,2.174,17.16,2.44,17.33260511,21.48704,-2.27128,21.60674896,2.08704,0.60872,2.174,19.4,-2.88,19.61260819
03/02/2021 10:30,19.17936,3.04648,19.41980665,2.07936,0.60648,2.166,17.1,2.44,17.27320468,21.32936,-2.21352,21.44390983,2.07936,0.60648,2.166,19.25,-2.82,19.45545939
03/02/2021 11:00,19.17336,2.90848,19.39270455,1.98336,0.57848,2.066,17.19,2.33,17.34718997,21.17336,-2.18152,21.28544581,1.98336,0.57848,2.066,19.19,-2.76,19.38746244
03/02/2021 11:30,19.9672,0.4696,19.9727214,2.7072,0.7896,2.82,17.26,-0.32,17.26296614,21.2572,0.8596,21.27457318,2.7072,0.7896,2.82,18.55,0.07,18.55013208
03/02/2021 12:00,20.37632,1.75976,20.4521679,3.25632,0.94976,3.392,17.12,0.81,17.13915109,21.80632,0.10976,21.80659623,3.25632,0.94976,3.392,18.55,-0.84,18.56900913
03/02/2021 12:30,21.40648,2.01064,21.50069904,4.11648,1.20064,4.288,17.29,0.81,17.308963,22.96648,0.36064,22.96931137,4.11648,1.20064,4.288,18.85,-0.84,18.8687069
03/02/2021 13:00,20.05288,1.61584,20.11787601,2.76288,0.80584,2.878,17.29,0.81,17.308963,21.56288,-0.03416,21.56290706,2.76288,0.80584,2.878,18.8,-0.84,18.8187566
03/02/2021 13:30,19.99752,1.61136,20.06233504,2.50752,0.73136,2.612,17.49,0.88,17.51212437,21.52752,-0.01864,21.52752807,2.50752,0.73136,2.612,19.02,-0.75,19.03478132
03/02/2021 14:00,19.896,1.328,19.94027081,2.496,0.728,2.6,17.4,0.6,17.41034175,21.326,-0.142,21.32647275,2.496,0.728,2.6,18.83,-0.87,18.85008753
03/02/2021 14:30,20.08928,2.01104,20.18968679,3.80928,1.11104,3.968,16.28,0.9,16.30485817,21.44928,0.24104,21.45063432,3.80928,1.11104,3.968,17.64,-0.87,17.66144105
03/02/2021 15:00,18.92664,1.64152,18.99769169,2.33664,0.68152,2.434,16.59,0.96,16.61775256,20.22664,-0.18848,20.22751815,2.33664,0.68152,2.434,17.89,-0.87,17.91114178
03/02/2021 15:30,19.0204,1.6372,19.09073178,2.1504,0.6272,2.24,16.87,1.01,16.9002071,20.3404,-0.0728,20.34053028,2.1504,0.6272,2.24,18.19,-0.7,18.20346396
03/02/2021 16:00,18.58792,1.51856,18.64984703,1.29792,0.37856,1.352,17.29,1.14,17.32754166,19.98792,-0.39144,19.99175258,1.29792,0.37856,1.352,18.69,-0.77,18.7058547
03/02/2021 16:30,19.26768,1.62224,19.33585155,1.44768,0.42224,1.508,17.82,1.2,17.86035834,20.77768,-0.39776,20.78148693,1.44768,0.42224,1.508,19.33,-0.82,19.34738484
03/02/2021 17:00,19.89056,0.77808,19.90577267,1.09056,0.31808,1.136,18.8,0.46,18.80562682,21.20056,1.76808,21.27415924,1.09056,0.31808,1.136,20.11,1.45,20.16220722
03/02/2021 17:30,22.07248,-3.42136,22.33607122,1.09248,0.31864,1.138,20.98,-3.74,21.31074846,22.50248,4.66864,22.98168413,1.09248,0.31864,1.138,21.41,4.35,21.84743921
03/02/2021 18:00,22.24752,-1.37864,22.29019503,1.06752,0.31136,1.112,21.18,-1.69,21.24731748,23.23752,2.21136,23.34250305,1.06752,0.31136,1.112,22.17,1.9,22.25126738
03/02/2021 18:30,21.66,0.81,21.67514014,0.96,0.28,1,20.7,0.53,20.70678391,23.25,0.28,23.25168596,0.96,0.28,1,22.29,0,22.29
03/02/2021 19:00,20.46424,1.74832,20.53878627,0.95424,0.27832,0.994,19.51,1.47,19.56530092,22.22424,0.90832,22.24279409,0.95424,0.27832,0.994,21.27,0.63,21.279328
03/02/2021 19:30,19.38032,1.76176,19.46023128,1.00032,0.29176,1.042,18.38,1.47,18.4386903,21.17032,1.28176,21.20908668,1.00032,0.29176,1.042,20.17,0.99,20.19428137
03/02/2021 20:00,18.4672,1.8896,18.56362206,1.0272,0.2996,1.07,17.44,1.59,17.51232994,19.9972,1.6096,20.06187479,1.0272,0.2996,1.07,18.97,1.31,19.01517815
03/02/2021 20:30,17.83056,4.49808,18.38917055,1.09056,0.31808,1.136,16.74,4.18,17.25398505,19.74056,-1.91192,19.83293088,1.09056,0.31808,1.136,18.65,-2.23,18.78284856
03/02/2021 21:00,16.98456,2.27008,17.13559283,0.99456,0.29008,1.036,15.99,1.98,16.11212277,18.50456,1.36008,18.55447543,0.99456,0.29008,1.036,17.51,1.07,17.54266228
03/02/2021 21:30,15.9384,2.8312,16.18790561,0.9984,0.2912,1.04,14.94,2.54,15.15437891,17.6084,1.2312,17.65139099,0.9984,0.2912,1.04,16.61,0.94,16.63657717
03/02/2021 22:00,14.89456,2.22008,15.05910598,0.99456,0.29008,1.036,13.9,1.93,14.03334956,16.54456,2.33008,16.70783464,0.99456,0.29008,1.036,15.55,2.04,15.68324265
03/02/2021 22:30,13.70992,2.93456,14.02046892,1.00992,0.29456,1.052,12.7,2.64,12.97149182,15.08992,1.85456,15.20345613,1.00992,0.29456,1.052,14.08,1.56,14.16615685
03/02/2021 23:00,12.26768,5.92224,13.62236761,0.96768,0.28224,1.008,11.3,5.64,12.6293151,14.11768,-0.94776,14.14945715,0.96768,0.28224,1.008,13.15,-1.23,13.20739944
03/02/2021 23:30,11.55184,5.98512,13.01025245,1.01184,0.29512,1.054,10.54,5.69,11.9778003,13.21184,-0.83488,13.23819251,1.01184,0.29512,1.054,12.2,-1.13,12.25222021
04/02/2021 00:00,10.89872,5.99296,12.43775169,1.03872,0.30296,1.082,9.86,5.69,11.38401072,12.51872,-0.82704,12.54600915,1.03872,0.30296,1.082,11.48,-1.13,11.53548005
04/02/2021 00:30,10.94672,6.00696,12.48656267,1.08672,0.31696,1.132,9.86,5.69,11.38401072,12.56672,-0.71304,12.58693281,1.08672,0.31696,1.132,11.48,-1.03,11.52611383
04/02/2021 01:00,11.47152,1.86336,11.62187083,0.97152,0.28336,1.012,10.5,1.58,10.61821077,12.70152,3.53336,13.18382506,0.97152,0.28336,1.012,11.73,3.25,12.17191029
04/02/2021 01:30,11.52144,1.27792,11.59209469,1.02144,0.29792,1.064,10.5,0.98,10.54563417,12.61144,4.41792,13.36287529,1.02144,0.29792,1.064,11.59,4.12,12.30050812
04/02/2021 02:00,11.27032,1.27176,11.34184669,1.00032,0.29176,1.042,10.27,0.98,10.31665159,12.31032,4.54176,13.12141617,1.00032,0.29176,1.042,11.31,4.25,12.0821604
04/02/2021 02:30,11.10184,1.46512,11.1980993,1.01184,0.29512,1.054,10.09,1.17,10.15760799,11.92184,4.75512,12.83516401,1.01184,0.29512,1.054,10.91,4.46,11.78642015
04/02/2021 03:00,10.77728,1.61504,10.89761985,0.97728,0.28504,1.018,9.8,1.33,9.889838219,11.62728,4.96504,12.64299262,0.97728,0.28504,1.018,10.65,4.68,11.63292311
04/02/2021 03:30,10.66592,1.58256,10.78268731,1.10592,0.32256,1.152,9.56,1.26,9.642675977,11.67592,5.09256,12.73818179,1.10592,0.32256,1.152,10.57,4.77,11.59645636
04/02/2021 04:00,10.08016,4.99088,11.24804467,1.10016,0.32088,1.146,8.98,4.67,10.12172416,11.74016,1.16088,11.79741494,1.10016,0.32088,1.146,10.64,0.84,10.67310639
04/02/2021 04:30,9.90704,6.23872,11.70773543,1.12704,0.32872,1.174,8.78,5.91,10.58378477,11.76704,-0.53128,11.7790275,1.12704,0.32872,1.174,10.64,-0.86,10.67469906
04/02/2021 05:00,10.00672,6.22696,11.78598642,1.08672,0.31696,1.132,8.92,5.91,10.70021028,11.72672,-0.59304,11.74170594,1.08672,0.31696,1.132,10.64,-0.91,10.67884357
04/02/2021 05:30,10.48168,5.62424,11.89528021,1.11168,0.32424,1.158,9.37,5.3,10.7650778,12.16168,-0.04576,12.16176609,1.11168,0.32424,1.158,11.05,-0.37,11.05619283
04/02/2021 06:00,11.5356,1.7208,11.66324226,1.0656,0.3108,1.11,10.47,1.41,10.56451608,12.5356,4.1708,13.21123915,1.0656,0.3108,1.11,11.47,3.86,12.1020866
04/02/2021 06:30,13.11904,1.39472,13.19296989,1.07904,0.31472,1.124,12.04,1.08,12.08834149,14.04904,3.76472,14.54471181,1.07904,0.31472,1.124,12.97,3.45,13.42100592
04/02/2021 07:00,14.40144,1.09792,14.44323033,1.02144,0.29792,1.064,13.38,0.8,13.40389496,15.47144,3.25792,15.81073997,1.02144,0.29792,1.064,14.45,2.96,14.75005424
04/02/2021 07:30,16.3268,-0.6776,16.34085493,1.0368,0.3024,1.08,15.29,-0.98,15.32137396,16.9368,3.4824,17.29110477,1.0368,0.3024,1.08,15.9,3.18,16.21488205
04/02/2021 08:00,17.39888,0.95384,17.42500605,0.93888,0.27384,0.978,16.46,0.68,16.47404018,18.45888,0.75384,18.47426658,0.93888,0.27384,0.978,17.52,0.48,17.52657411
04/02/2021 08:30,18.82664,2.01152,18.93379482,1.13664,0.33152,1.184,17.69,1.68,17.76959482,20.38664,-1.37848,20.43319108,1.13664,0.33152,1.184,19.25,-1.71,19.32580141
04/02/2021 09:00,19.47992,1.24456,19.51963659,1.24992,0.36456,1.302,18.23,0.88,18.25122736,20.97992,-0.81544,20.99576113,1.24992,0.36456,1.302,19.73,-1.18,19.76525487
04/02/2021 09:30,19.83616,2.13888,19.9511416,1.67616,0.48888,1.746,18.16,1.65,18.23480463,21.33616,-1.24112,21.37222736,1.67616,0.48888,1.746,19.66,-1.73,19.7359697
