Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
04/02/2021 10:00,20.272,2.266,20.39825336,2.112,0.616,2.2,18.16,1.65,18.23480463,21.772,-1.114,21.80048119,2.112,0.616,2.2,19.66,-1.73,19.7359697
04/02/2021 10:30,20.2868,2.1424,20.39961107,1.9968,0.5824,2.08,18.29,1.56,18.3564076,21.7568,-1.2476,21.7925412,1.9968,0.5824,2.08,19.76,-1.83,19.84455845
04/02/2021 11:00,20.22592,2.23256,20.34876321,2.30592,0.67256,2.402,17.92,1.56,17.98777363,21.75592,-1.15744,21.78668682,2.30592,0.67256,2.402,19.45,-1.83,19.53590029
04/02/2021 11:30,20.66168,1.95424,20.75389299,2.79168,0.81424,2.908,17.87,1.14,17.9063257,22.06168,-0.44576,22.06618287,2.79168,0.81424,2.908,19.27,-1.26,19.31114963
04/02/2021 12:00,20.4368,1.5224,20.49342568,1.9968,0.5824,2.08,18.44,0.94,18.46394324,21.8868,-0.8176,21.90206575,1.9968,0.5824,2.08,19.89,-1.4,19.93921011
04/02/2021 12:30,21.292,1.686,21.35864837,2.352,0.686,2.45,18.94,1,18.96638078,22.792,-0.994,22.81366476,2.352,0.686,2.45,20.44,-1.68,20.50892489
04/02/2021 13:00,21.4544,1.9092,21.53918114,2.7744,0.8092,2.89,18.68,1.1,18.71235955,22.8344,-0.6708,22.84425083,2.7744,0.8092,2.89,20.06,-1.48,20.11452212
04/02/2021 13:30,20.9628,1.6404,21.02688508,1.8528,0.5404,1.93,19.11,1.1,19.14163264,22.3628,-1.0596,22.38788905,1.8528,0.5404,1.93,20.51,-1.6,20.57231392
04/02/2021 14:00,20.1948,1.4964,20.25016444,1.0848,0.3164,1.13,19.11,1.18,19.14639653,21.6548,-1.5436,21.70974583,1.0848,0.3164,1.13,20.57,-1.86,20.65392215
04/02/2021 14:30,20.5256,0.5908,20.53410091,1.0656,0.3108,1.11,19.46,0.28,19.46201428,20.7556,-0.5692,20.76340338,1.0656,0.3108,1.11,19.69,-0.88,19.70965499
04/02/2021 15:00,20.4808,1.7344,20.55410694,0.9408,0.2744,0.98,19.54,1.46,19.59446861,20.2608,-1.2256,20.29783516,0.9408,0.2744,0.98,19.32,-1.5,19.37814233
04/02/2021 15:30,20.69672,2.10696,20.80368956,1.08672,0.31696,1.132,19.61,1.79,19.6915261,20.55672,-1.54304,20.61455092,1.08672,0.31696,1.132,19.47,-1.86,19.55864259
04/02/2021 16:00,20.73024,2.09632,20.83596429,1.05024,0.30632,1.094,19.68,1.79,19.76123731,20.62024,-1.41368,20.66864265,1.05024,0.30632,1.094,19.57,-1.72,19.64543967
04/02/2021 16:30,20.90736,2.31048,21.03463858,1.16736,0.34048,1.216,19.74,1.97,19.83805686,20.80736,-1.37952,20.85304068,1.16736,0.34048,1.216,19.64,-1.72,19.71517182
04/02/2021 17:00,21.4292,0.7356,21.44182175,0.9792,0.2856,1.02,20.45,0.45,20.4549505,20.9792,0.3256,20.98172653,0.9792,0.2856,1.02,20,0.04,20.00004
04/02/2021 17:30,23.14384,-0.14888,23.14431885,0.96384,0.28112,1.004,22.18,-0.43,22.18416778,22.89384,0.54112,22.90023408,0.96384,0.28112,1.004,21.93,0.26,21.93154121
04/02/2021 18:00,23.64616,0.00888,23.64616167,0.95616,0.27888,0.996,22.69,-0.27,22.69160638,23.50616,0.03888,23.50619215,0.95616,0.27888,0.996,22.55,-0.24,22.55127713
04/02/2021 18:30,22.794,1.092,22.82014242,0.864,0.252,0.9,21.93,0.84,21.94608165,22.864,-0.528,22.87009576,0.864,0.252,0.9,22,-0.78,22.01382293
04/02/2021 19:00,21.82672,-0.43304,21.83101531,0.84672,0.24696,0.882,20.98,-0.68,20.99101713,21.54672,1.47696,21.59728116,0.84672,0.24696,0.882,20.7,1.23,20.73651128
04/02/2021 19:30,20.68664,-0.41848,20.69087238,0.89664,0.26152,0.934,19.79,-0.68,19.80167922,20.36664,2.03152,20.46770867,0.89664,0.26152,0.934,19.47,1.77,19.550289
04/02/2021 20:00,19.82232,-0.19224,19.82325217,0.95232,0.27776,0.992,18.87,-0.47,18.8758523,19.54232,2.28776,19.67577487,0.95232,0.27776,0.992,18.59,2.01,18.69834752
04/02/2021 20:30,19.01296,1.40128,19.06452815,1.03296,0.30128,1.076,17.98,1.1,18.01361707,18.95296,1.69128,19.02827162,1.03296,0.30128,1.076,17.92,1.39,17.9738282
04/02/2021 21:00,17.95848,1.87664,18.0562671,0.94848,0.27664,0.988,17.01,1.6,17.08508414,17.96848,1.53664,18.03406599,0.94848,0.27664,0.988,17.02,1.26,17.06657552
04/02/2021 21:30,16.63592,4.00256,17.11064934,0.86592,0.25256,0.902,15.77,3.75,16.20973164,16.75592,-0.42744,16.76137107,0.86592,0.25256,0.902,15.89,-0.68,15.90454338
04/02/2021 22:00,15.89144,4.43792,16.49948482,1.02144,0.29792,1.064,14.87,4.14,15.43555959,15.88144,-0.53208,15.89035071,1.02144,0.29792,1.064,14.86,-0.83,14.88316163
04/02/2021 22:30,14.74936,1.05648,14.78714883,0.87936,0.25648,0.916,13.87,0.8,13.89305222,14.14936,3.44648,14.56305644,0.87936,0.25648,0.916,13.27,3.19,13.64804015
04/02/2021 23:00,13.794,-0.588,13.80652672,0.864,0.252,0.9,12.93,-0.84,12.95725665,12.944,4.742,13.78527113,0.864,0.252,0.9,12.08,4.49,12.88745514
04/02/2021 23:30,12.80432,-0.57624,12.81727987,0.90432,0.26376,0.942,11.9,-0.84,11.92961022,11.96432,4.92376,12.93786557,0.90432,0.26376,0.942,11.06,4.66,12.00163322
05/02/2021 00:00,12.29264,-0.55048,12.30495942,0.99264,0.28952,1.034,11.3,-0.84,11.33117823,11.42264,5.07952,12.50112907,0.99264,0.28952,1.034,10.43,4.79,11.47732547
05/02/2021 00:30,11.82152,3.33336,12.28249258,0.97152,0.28336,1.012,10.85,3.05,11.27053681,11.76152,2.23336,11.97168533,0.97152,0.28336,1.012,10.79,1.95,10.9647891
05/02/2021 01:00,12.02016,3.35088,12.47848722,0.86016,0.25088,0.896,11.16,3.1,11.58255585,11.99016,2.03088,12.16093789,0.86016,0.25088,0.896,11.13,1.78,11.27143735
05/02/2021 01:30,12.1124,3.3632,12.57065424,0.9024,0.2632,0.94,11.21,3.1,11.63073944,12.0324,2.0432,12.20464321,0.9024,0.2632,0.94,11.13,1.78,11.27143735
05/02/2021 02:00,11.86736,3.45048,12.35880438,0.92736,0.27048,0.966,10.94,3.18,11.39280475,11.80736,2.14048,11.99980853,0.92736,0.27048,0.966,10.88,1.87,11.0395335
05/02/2021 02:30,11.57016,3.59088,12.11457889,0.86016,0.25088,0.896,10.71,3.34,11.21872096,11.50016,2.22088,11.71264223,0.86016,0.25088,0.896,10.64,1.97,10.82083638
05/02/2021 03:00,11.24208,3.74144,11.84832208,0.86208,0.25144,0.898,10.38,3.49,10.95100452,11.18208,2.33144,11.42254462,0.86208,0.25144,0.898,10.32,2.08,10.52752583
05/02/2021 03:30,11.09128,3.83704,11.73624165,0.88128,0.25704,0.918,10.21,3.58,10.81945008,11.05128,2.33704,11.29568704,0.88128,0.25704,0.918,10.17,2.08,10.38052503
05/02/2021 04:00,11.03536,3.86448,11.69244953,0.97536,0.28448,1.016,10.06,3.58,10.6780148,10.99536,2.10448,11.19494429,0.97536,0.28448,1.016,10.02,1.82,10.18394815
05/02/2021 04:30,10.86464,3.80552,11.51183673,0.94464,0.27552,0.984,9.92,3.53,10.52935421,10.79464,2.09552,10.99615646,0.94464,0.27552,0.984,9.85,1.82,10.016731
05/02/2021 05:00,10.77248,3.77864,11.41597327,0.85248,0.24864,0.888,9.92,3.53,10.52935421,10.70248,2.06864,10.90056648,0.85248,0.24864,0.888,9.85,1.82,10.016731
05/02/2021 05:30,11.02936,3.50648,11.57333936,0.87936,0.25648,0.916,10.15,3.25,10.65762638,10.99936,2.07648,11.19364505,0.87936,0.25648,0.916,10.12,1.82,10.28235382
05/02/2021 06:00,11.75192,3.53056,12.27079776,0.96192,0.28056,1.002,10.79,3.25,11.26883313,11.66192,1.92056,11.8190071,0.96192,0.28056,1.002,10.7,1.64,10.82495266
05/02/2021 06:30,13.24936,3.28648,13.65087877,0.87936,0.25648,0.916,12.37,3.03,12.73569001,13.18936,1.32648,13.25589553,0.87936,0.25648,0.916,12.31,1.07,12.35641534
05/02/2021 07:00,14.55952,2.90736,14.84696483,0.77952,0.22736,0.812,13.78,2.68,14.03819077,14.49952,1.06736,14.53875296,0.77952,0.22736,0.812,13.72,0.84,13.74569023
05/02/2021 07:30,16.76664,-0.79848,16.78564229,0.65664,0.19152,0.684,16.11,-0.99,16.14039033,15.83664,2.79152,16.08078824,0.65664,0.19152,0.684,15.18,2.6,15.40105191
05/02/2021 08:00,18.18216,-2.14312,18.30802845,0.81216,0.23688,0.846,17.37,-2.38,17.53229306,16.93216,3.14688,17.22210487,0.81216,0.23688,0.846,16.12,2.91,16.38055249
05/02/2021 08:30,19.556,-2.072,19.66546008,1.056,0.308,1.1,18.5,-2.38,18.65246364,18.316,2.488,18.48420948,1.056,0.308,1.1,17.26,2.18,17.3971262
05/02/2021 09:00,20.28248,-2.06136,20.38696152,1.33248,0.38864,1.388,18.95,-2.45,19.10772095,19.05248,2.47864,19.21303335,1.33248,0.38864,1.388,17.72,2.09,17.84282769
05/02/2021 09:30,20.7492,-1.7144,20.81990557,1.9392,0.5656,2.02,18.81,-2.28,18.94767796,19.5392,2.8256,19.74245051,1.9392,0.5656,2.02,17.6,2.26,17.74450901
05/02/2021 10:00,21.44864,-1.66248,21.51297277,2.76864,0.80752,2.884,18.68,-2.47,18.84259271,20.21864,3.06752,20.45001424,2.76864,0.80752,2.884,17.45,2.26,17.59574096
05/02/2021 10:30,21.50152,0.08336,21.50168159,3.13152,0.91336,3.262,18.37,-0.83,18.38874112,20.58152,1.33336,20.62466519,3.13152,0.91336,3.262,17.45,0.42,17.45505371
05/02/2021 11:00,20.52448,3.04464,20.74907497,2.24448,0.65464,2.338,18.28,2.39,18.43557702,20.30448,-2.07536,20.41026769,2.24448,0.65464,2.338,18.06,-2.73,18.26517178
05/02/2021 11:30,20.45624,3.06432,20.6844824,2.10624,0.61432,2.194,18.35,2.45,18.51283339,20.25624,-2.06568,20.36129399,2.10624,0.61432,2.194,18.15,-2.68,18.34679536
05/02/2021 12:00,20.69512,3.18816,20.93925395,2.08512,0.60816,2.172,18.61,2.58,18.78798818,20.49512,-1.94184,20.5869057,2.08512,0.60816,2.172,18.41,-2.55,18.58576337
05/02/2021 12:30,20.85784,3.18312,21.09933038,2.06784,0.60312,2.154,18.79,2.58,18.96629906,20.63784,-1.94688,20.72946651,2.06784,0.60312,2.154,18.57,-2.55,18.74426312
05/02/2021 13:00,20.53336,3.33848,20.80298829,1.98336,0.57848,2.066,18.55,2.76,18.7542022,20.31336,-1.84152,20.39666126,1.98336,0.57848,2.066,18.33,-2.42,18.48905893
05/02/2021 13:30,20.22432,2.44376,20.37142809,1.38432,0.40376,1.442,18.84,2.04,18.95012401,19.87432,-1.07624,19.9034391,1.38432,0.40376,1.442,18.49,-1.48,18.54913745
05/02/2021 14:00,20.46,1.94,20.55176878,2.64,0.77,2.75,17.82,1.17,17.85836779,20.14,1.57,20.20110146,2.64,0.77,2.75,17.5,0.8,17.51827617
05/02/2021 14:30,19.43184,1.81512,19.51643068,2.21184,0.64512,2.304,17.22,1.17,17.25970162,19.10184,1.60512,19.16916017,2.21184,0.64512,2.304,16.89,0.96,16.91726042
05/02/2021 15:00,18.90584,1.92712,19.00380429,2.35584,0.68712,2.454,16.55,1.24,16.59638816,18.58584,1.71712,18.66499262,2.35584,0.68712,2.454,16.23,1.03,16.26265046
05/02/2021 15:30,18.89072,2.24896,19.02411951,2.67072,0.77896,2.782,16.22,1.47,16.28647598,18.59072,2.00896,18.69895159,2.67072,0.77896,2.782,15.92,1.23,15.96744501
05/02/2021 16:00,18.3224,2.2032,18.45438788,1.8624,0.5432,1.94,16.46,1.66,16.54349419,18.0224,1.9632,18.12901145,1.8624,0.5432,1.94,16.16,1.42,16.22226865
05/02/2021 16:30,18.3452,2.0836,18.46314578,1.0752,0.3136,1.12,17.27,1.77,17.36046658,18.0752,1.8336,18.16796477,1.0752,0.3136,1.12,17,1.52,17.06781767
05/02/2021 17:00,19.4184,2.1712,19.53940552,0.9984,0.2912,1.04,18.42,1.88,18.51569064,19.0884,1.1612,19.12368688,0.9984,0.2912,1.04,18.09,0.87,18.11090832
05/02/2021 17:30,21.02648,2.35064,21.15746605,0.99648,0.29064,1.038,20.03,2.06,20.13565246,20.59648,-0.02936,20.59650093,0.99648,0.29064,1.038,19.6,-0.32,19.60261207
05/02/2021 18:00,21.85256,3.45408,22.12385697,1.04256,0.30408,1.086,20.81,3.15,21.0470568,21.79256,-1.82592,21.86891985,1.04256,0.30408,1.086,20.75,-2.13,20.85903641
05/02/2021 18:30,21.78344,1.23392,21.81835963,0.97344,0.28392,1.014,20.81,0.95,20.831673,21.17344,0.58392,21.18149013,0.97344,0.28392,1.014,20.2,0.3,20.2022276
05/02/2021 19:00,21.01536,1.60448,21.0765204,0.97536,0.28448,1.016,20.04,1.32,20.083426,20.44536,0.58448,20.45371268,0.97536,0.28448,1.016,19.47,0.3,19.47231111
05/02/2021 19:30,20.04416,2.49288,20.19858413,1.00416,0.29288,1.046,19.04,2.2,19.16667942,19.48416,0.89288,19.5046078,1.00416,0.29288,1.046,18.48,0.6,18.48973769
05/02/2021 20:00,18.87256,1.01408,18.89978516,1.04256,0.30408,1.086,17.83,0.71,17.84413069,18.60256,2.64408,18.78952894,1.04256,0.30408,1.086,17.56,2.34,17.71522509
05/02/2021 20:30,18.1092,-0.0344,18.10923267,0.9792,0.2856,1.02,17.13,-0.32,17.13298865,17.5992,3.8656,18.01873203,0.9792,0.2856,1.02,16.62,3.58,17.00119996
05/02/2021 21:00,17.7288,-2.8016,17.94879695,0.9888,0.2884,1.03,16.74,-3.09,17.02279942,16.7288,6.5084,17.95026518,0.9888,0.2884,1.03,15.74,6.22,16.92442023
05/02/2021 21:30,16.57688,-1.38216,16.63440161,0.98688,0.28784,1.028,15.59,-1.67,15.67919003,15.80688,6.13784,16.95672537,0.98688,0.28784,1.028,14.82,5.85,15.93282461
05/02/2021 22:00,15.256,2.978,15.54393837,1.056,0.308,1.1,14.2,2.67,14.44883732,15.226,2.398,15.41367834,1.056,0.308,1.1,14.17,2.09,14.32330269
05/02/2021 22:30,14.098,3.224,14.46194247,1.008,0.294,1.05,13.09,2.93,13.41391069,14.088,2.324,14.27840047,1.008,0.294,1.05,13.08,2.03,13.23658944
05/02/2021 23:00,13.23256,3.33408,13.64612522,1.04256,0.30408,1.086,12.19,3.03,12.56093149,13.22256,2.48408,13.45387477,1.04256,0.30408,1.086,12.18,2.18,12.37355244
05/02/2021 23:30,12.52264,2.67952,12.80610558,0.99264,0.28952,1.034,11.53,2.39,11.77510085,12.19264,3.64952,12.7271154,0.99264,0.28952,1.034,11.2,3.36,11.69314329
06/02/2021 00:00,12.0868,1.3524,12.16222513,1.0368,0.3024,1.08,11.05,1.05,11.09977477,11.1468,5.7224,12.52984485,1.0368,0.3024,1.08,10.11,5.42,11.47120308
06/02/2021 00:30,11.80576,3.18168,12.22698069,0.96576,0.28168,1.006,10.84,2.9,11.22121206,11.21576,3.68168,11.80457708,0.96576,0.28168,1.006,10.25,3.4,10.79918978
06/02/2021 01:00,12.29192,2.57056,12.55782927,0.96192,0.28056,1.002,11.33,2.29,11.55910896,11.59192,3.88056,12.22421184,0.96192,0.28056,1.002,10.63,3.6,11.22305217
06/02/2021 01:30,12.46376,1.29568,12.53092574,1.01376,0.29568,1.056,11.45,1,11.49358517,11.51376,5.17568,12.6235626,1.01376,0.29568,1.056,10.5,4.88,11.57861822
06/02/2021 02:00,12.24832,1.30576,12.31772511,1.04832,0.30576,1.092,11.2,1,11.24455424,11.29832,5.23576,12.45251852,1.04832,0.30576,1.092,10.25,4.93,11.37397908
06/02/2021 02:30,11.84264,1.43952,11.92980888,0.99264,0.28952,1.034,10.85,1.15,10.91077449,10.86264,5.39952,12.13061268,0.99264,0.28952,1.034,9.87,5.11,11.11436008
06/02/2021 03:00,11.54304,1.43672,11.63210801,0.98304,0.28672,1.024,10.56,1.15,10.62243381,10.57304,5.48672,11.91189621,0.98304,0.28672,1.024,9.59,5.2,10.90908337
06/02/2021 03:30,11.35952,2.51736,11.63511049,1.01952,0.29736,1.062,10.34,2.22,10.57563237,10.60952,4.59736,11.56276929,1.01952,0.29736,1.062,9.59,4.3,10.50990485
06/02/2021 04:00,10.73832,6.14576,12.37262633,1.04832,0.30576,1.092,9.69,5.84,11.31378363,10.57832,1.33576,10.66232192,1.04832,0.30576,1.092,9.53,1.03,9.585499465
06/02/2021 04:30,10.59456,5.98008,12.16577406,0.99456,0.29008,1.036,9.6,5.69,11.15957436,10.43456,1.39008,10.52674521,0.99456,0.29008,1.036,9.44,1.1,9.503872895
06/02/2021 05:00,10.57344,5.97392,12.1443548,0.97344,0.28392,1.014,9.6,5.69,11.15957436,10.41344,1.33392,10.49852729,0.97344,0.28392,1.014,9.44,1.05,9.498215622
06/02/2021 05:30,10.71416,5.88288,12.2229907,1.00416,0.29288,1.046,9.71,5.59,11.20411532,10.52416,1.34288,10.60948964,1.00416,0.29288,1.046,9.52,1.05,9.577729376
06/02/2021 06:00,10.99528,5.88904,12.47304992,1.02528,0.29904,1.068,9.97,5.59,11.43017935,10.83528,1.29904,10.91287302,1.02528,0.29904,1.068,9.81,1,9.860836678
06/02/2021 06:30,12.1208,2.1744,12.31429283,0.9408,0.2744,0.98,11.18,1.9,11.34029982,11.3208,4.1844,12.06937099,0.9408,0.2744,0.98,10.38,3.91,11.09200162
06/02/2021 07:00,12.80352,0.46936,12.81212017,0.92352,0.26936,0.962,11.88,0.2,11.88168338,11.78352,5.16936,12.86754158,0.92352,0.26936,0.962,10.86,4.9,11.91426036
06/02/2021 07:30,13.6896,-0.5472,13.70053196,0.9696,0.2828,1.01,12.72,-0.83,12.74705064,12.6596,5.1228,13.65681339,0.9696,0.2828,1.01,11.69,4.84,12.6523397
06/02/2021 08:00,14.37496,-0.54272,14.38520142,0.98496,0.28728,1.026,13.39,-0.83,13.41569976,13.32496,4.97728,14.22420034,0.98496,0.28728,1.026,12.34,4.69,13.2012007
06/02/2021 08:30,15.3748,-0.6236,15.38744137,1.0848,0.3164,1.13,14.29,-0.94,14.32088335,14.3248,4.9564,15.15802744,1.0848,0.3164,1.13,13.24,4.64,14.02951175
06/02/2021 09:00,16.40424,3.16832,16.7074038,1.43424,0.41832,1.494,14.97,2.75,15.22049276,16.05424,0.51832,16.06260494,1.43424,0.41832,1.494,14.62,0.1,14.62034199
06/02/2021 09:30,17.61616,4.18888,18.1073413,2.15616,0.62888,2.246,15.46,3.56,15.8645895,17.42616,-0.37112,17.43011137,2.15616,0.62888,2.246,15.27,-1,15.30270891
06/02/2021 10:00,18.32416,3.62288,18.67886772,2.68416,0.78288,2.796,15.64,2.84,15.89576044,18.16416,0.57288,18.17319179,2.68416,0.78288,2.796,15.48,-0.21,15.48142435
06/02/2021 10:30,19.14912,-1.82984,19.2363487,2.70912,0.79016,2.822,16.44,-2.62,16.64746227,18.18912,5.85016,19.10676473,2.70912,0.79016,2.822,15.48,5.06,16.28600626
06/02/2021 11:00,19.84224,-2.14768,19.95813162,3.40224,0.99232,3.544,16.44,-3.14,16.73718017,18.88224,6.55232,19.98679276,3.40224,0.99232,3.544,15.48,5.56,16.44822179
06/02/2021 11:30,19.114,2.442,19.26936325,3.024,0.882,3.15,16.09,1.56,16.16544772,18.994,2.312,19.134194,3.024,0.882,3.15,15.97,1.43,16.03389535
06/02/2021 12:00,19.17912,2.42016,19.33121358,2.94912,0.86016,3.072,16.23,1.56,16.30479991,19.05912,2.23016,19.18915498,2.94912,0.86016,3.072,16.11,1.37,16.1681477
06/02/2021 12:30,20.74856,3.87208,21.10677014,4.97856,1.45208,5.186,15.77,2.42,15.95460122,20.48856,2.43208,20.63240422,4.97856,1.45208,5.186,15.51,0.98,15.54092983
06/02/2021 13:00,20.7072,4.2396,21.1367533,5.3472,1.5596,5.57,15.36,2.68,15.59204926,20.4372,2.4296,20.58111027,5.3472,1.5596,5.57,15.09,0.87,15.11505872
06/02/2021 13:30,20.2532,-1.0624,20.28104544,4.4832,1.3076,4.67,15.77,-2.37,15.94709378,19.1132,6.6076,20.22312518,4.4832,1.3076,4.67,14.63,5.3,15.56042737
06/02/2021 14:00,19.33648,-0.25936,19.33821932,4.11648,1.20064,4.288,15.22,-1.46,15.28986592,18.31648,5.92064,19.24960825,4.11648,1.20064,4.288,14.2,4.72,14.96390323
06/02/2021 14:30,18.55104,1.84072,18.6421387,3.43104,1.00072,3.574,15.12,0.84,15.14331536,17.36104,5.09072,18.09201868,3.43104,1.00072,3.574,13.93,4.09,14.51802328
06/02/2021 15:00,18.29256,1.70408,18.37176203,2.96256,0.86408,3.086,15.33,0.84,15.35299645,17.12256,5.04408,17.85006454,2.96256,0.86408,3.086,14.16,4.18,14.76407803
06/02/2021 15:30,17.5564,1.3552,17.60862709,1.7664,0.5152,1.84,15.79,0.84,15.81232747,16.3864,4.6952,17.0457915,1.7664,0.5152,1.84,14.62,4.18,15.20581468
06/02/2021 16:00,18.42136,1.71248,18.50078625,2.99136,0.87248,3.116,15.43,0.84,15.45284763,17.27136,5.13248,18.01783081,2.99136,0.87248,3.116,14.28,4.26,14.90187908
06/02/2021 16:30,17.63712,4.13416,18.11516715,1.31712,0.38416,1.372,16.32,3.75,16.74529486,17.13712,0.72416,17.15241352,1.31712,0.38416,1.372,15.82,0.34,15.82365318
06/02/2021 17:00,19.10032,0.85176,19.11930227,1.00032,0.29176,1.042,18.1,0.56,18.10866091,17.95032,3.46176,18.28107684,1.00032,0.29176,1.042,16.95,3.17,17.24388007
06/02/2021 17:30,20.35032,1.22176,20.38696205,1.00032,0.29176,1.042,19.35,0.93,19.37233595,19.77032,2.37176,19.9120767,1.00032,0.29176,1.042,18.77,2.08,18.88489608
06/02/2021 18:00,20.99488,3.34184,21.25918345,1.03488,0.30184,1.078,19.96,3.04,20.19017583,20.78488,-0.08816,20.78506697,1.03488,0.30184,1.078,19.75,-0.39,19.75385026
06/02/2021 18:30,20.79264,1.97952,20.88665549,0.99264,0.28952,1.034,19.8,1.69,19.87199285,20.16264,0.86952,20.18138045,0.99264,0.28952,1.034,19.17,0.58,19.17877212
06/02/2021 19:00,20.51064,-0.47648,20.51617378,1.04064,0.30352,1.084,19.47,-0.78,19.48561777,19.52064,3.35352,19.80660199,1.04064,0.30352,1.084,18.48,3.05,18.73
06/02/2021 19:30,18.95712,4.27416,19.43298336,1.07712,0.31416,1.122,17.88,3.96,18.31327387,18.69712,0.22416,18.69846368,1.07712,0.31416,1.122,17.62,-0.09,17.62022985
06/02/2021 20:00,17.89208,3.81144,18.29353989,1.10208,0.32144,1.148,16.79,3.49,17.14888335,17.49208,1.01144,17.52129771,1.10208,0.32144,1.148,16.39,0.69,16.40451767
06/02/2021 20:30,17.56488,1.30184,17.61305757,1.03488,0.30184,1.078,16.53,1,16.56022041,16.61488,3.99184,17.08768633,1.03488,0.30184,1.078,15.58,3.69,16.01101184
06/02/2021 21:00,16.74368,1.43024,16.80465431,1.06368,0.31024,1.108,15.68,1.12,15.71994911,15.84368,4.18024,16.38586593,1.06368,0.31024,1.108,14.78,3.87,15.27826234
06/02/2021 21:30,15.49472,4.73096,16.20087437,1.13472,0.33096,1.182,14.36,4.4,15.01897467,15.26472,1.14096,15.30730108,1.13472,0.33096,1.182,14.13,0.81,14.15319752
06/02/2021 22:00,14.64,4.61,15.34867095,1.2,0.35,1.25,13.44,4.26,14.09897869,14.49,2.13,14.6457161,1.2,0.35,1.25,13.29,1.78,13.40867257
06/02/2021 22:30,13.46664,1.64152,13.56631788,1.13664,0.33152,1.184,12.33,1.31,12.39939515,13.86664,5.31152,14.84910602,1.13664,0.33152,1.184,12.73,4.98,13.6694294
06/02/2021 23:00,12.55128,1.63704,12.65758783,1.12128,0.32704,1.168,11.43,1.31,11.50482507,12.98128,5.36704,14.04701921,1.12128,0.32704,1.168,11.86,5.04,12.88647353
06/02/2021 23:30,11.62856,3.86208,12.25312489,1.13856,0.33208,1.186,10.49,3.53,11.06801699,12.33856,3.33208,12.78056415,1.13856,0.33208,1.186,11.2,3,11.59482643
07/02/2021 00:00,10.94584,6.92712,12.95362516,1.15584,0.33712,1.204,9.79,6.59,11.80136433,11.87584,-0.21288,11.87774783,1.15584,0.33712,1.204,10.72,-0.55,10.73409987
07/02/2021 00:30,11.15016,3.58088,11.71105331,1.10016,0.32088,1.146,10.05,3.26,10.56551466,11.57016,3.39088,12.05681009,1.10016,0.32088,1.146,10.47,3.07,10.91081115
07/02/2021 01:00,11.55864,3.51752,12.08201579,1.08864,0.31752,1.134,10.47,3.2,10.94810029,11.94864,3.15752,12.35879972,1.08864,0.31752,1.134,10.86,2.84,11.22520378
07/02/2021 01:30,11.4936,3.5248,12.02194061,1.1136,0.3248,1.16,10.38,3.2,10.86206242,11.9736,3.1648,12.38479132,1.1136,0.3248,1.16,10.86,2.84,11.22520378
07/02/2021 02:00,11.26536,3.65448,11.84329177,1.21536,0.35448,1.266,10.05,3.3,10.57792513,11.73536,3.24448,12.17560367,1.21536,0.35448,1.266,10.52,2.89,10.90974335
07/02/2021 02:30,10.90432,3.68376,11.50974728,1.14432,0.33376,1.192,9.76,3.35,10.31891952,11.35432,3.28376,11.81963038,1.14432,0.33376,1.192,10.21,2.95,10.62763379
07/02/2021 03:00,10.77696,3.69328,11.39224227,1.17696,0.34328,1.226,9.6,3.35,10.16771852,11.23696,3.29328,11.70960987,1.17696,0.34328,1.226,10.06,2.95,10.48361102
07/02/2021 03:30,10.57688,3.70784,11.20796449,1.22688,0.35784,1.278,9.35,3.35,9.932018929,11.11688,3.24784,11.58160117,1.22688,0.35784,1.278,9.89,2.89,10.30360131
07/02/2021 04:00,10.33184,3.80512,11.0102614,1.25184,0.36512,1.304,9.08,3.44,9.709788875,10.89184,3.25512,11.36784873,1.25184,0.36512,1.304,9.64,2.89,10.06388096
07/02/2021 04:30,10.0704,3.7272,10.73801546,1.1904,0.3472,1.24,8.88,3.38,9.501515669,10.6204,3.3472,11.13537804,1.1904,0.3472,1.24,9.43,3,9.895701087
07/02/2021 05:00,10.05312,3.72216,10.72006048,1.17312,0.34216,1.222,8.88,3.38,9.501515669,10.60312,3.34216,11.11738221,1.17312,0.34216,1.222,9.43,3,9.895701087
07/02/2021 05:30,10.08576,3.73168,10.75397556,1.20576,0.35168,1.256,8.88,3.38,9.501515669,10.63576,3.35168,11.15137434,1.20576,0.35168,1.256,9.43,3,9.895701087
07/02/2021 06:00,10.15192,3.73056,10.81566261,1.20192,0.35056,1.252,8.95,3.38,9.566969217,10.73192,3.35056,11.24279143,1.20192,0.35056,1.252,9.53,3,9.991040987
07/02/2021 06:30,10.57504,3.59272,11.16866635,1.17504,0.34272,1.224,9.4,3.25,9.945979087,11.15504,3.16272,11.59472791,1.17504,0.34272,1.224,9.98,2.82,10.37076661
07/02/2021 07:00,11.02544,3.41992,11.54366406,1.16544,0.33992,1.214,9.86,3.08,10.32985963,11.61544,3.01992,12.00159836,1.16544,0.33992,1.214,10.45,2.68,10.78818335
07/02/2021 07:30,11.66048,3.33264,12.12737742,1.14048,0.33264,1.188,10.52,3,10.93939669,12.23048,2.88264,12.56559805,1.14048,0.33264,1.188,11.09,2.55,11.37939366
07/02/2021 08:00,12.24768,3.29224,12.68244888,1.20768,0.35224,1.258,11.04,2.94,11.42476258,12.80768,2.83224,13.11709764,1.20768,0.35224,1.258,11.6,2.48,11.86214146
07/02/2021 08:30,13.2368,3.1724,13.61164928,1.2768,0.3724,1.33,11.96,2.8,12.28338716,13.7968,2.7424,14.06671419,1.2768,0.3724,1.33,12.52,2.37,12.7423428
07/02/2021 09:00,14.43864,2.77752,14.703365,1.32864,0.38752,1.384,13.11,2.39,13.32607219,14.90864,2.60752,15.13494986,1.32864,0.38752,1.384,13.58,2.22,13.76026163
07/02/2021 09:30,16.0008,2.5144,16.19715432,1.9008,0.5544,1.98,14.1,1.96,14.23557516,16.4208,2.8544,16.66704149,1.9008,0.5544,1.98,14.52,2.3,14.70103398
07/02/2021 10:00,17.34488,2.89184,17.58429984,2.71488,0.79184,2.828,14.63,2.1,14.77994926,17.80488,2.60184,17.99398019,2.71488,0.79184,2.828,15.09,1.81,15.19816436
07/02/2021 10:30,18.06056,2.98808,18.30607685,3.25056,0.94808,3.386,14.81,2.04,14.94983946,18.53056,2.57808,18.70903927,3.25056,0.94808,3.386,15.28,1.63,15.3666945
07/02/2021 11:00,18.34928,2.60104,18.53271393,2.60928,0.76104,2.718,15.74,1.84,15.84718271,18.80928,2.34104,18.95440536,2.60928,0.76104,2.718,16.2,1.58,16.27686702
07/02/2021 11:30,18.84184,2.48512,19.00501923,2.21184,0.64512,2.304,16.63,1.84,16.7314823,19.29184,2.22512,19.41973866,2.21184,0.64512,2.304,17.08,1.58,17.15292395
07/02/2021 12:00,20.01976,2.07368,20.12687107,2.78976,0.81368,2.906,17.23,1.26,17.27600938,20.38976,2.67368,20.56431077,2.78976,0.81368,2.906,17.6,1.86,17.69801119
07/02/2021 12:30,20.5304,2.6972,20.70681559,2.6304,0.7672,2.74,17.9,1.93,18.00374683,20.9504,1.9172,21.03793992,2.6304,0.7672,2.74,18.32,1.15,18.35605895
07/02/2021 13:00,20.81568,3.00624,21.03164313,2.45568,0.71624,2.558,18.36,2.29,18.50226202,21.23568,1.54624,21.291899,2.45568,0.71624,2.558,18.78,0.83,18.79833237
07/02/2021 13:30,20.92568,3.12624,21.15791719,2.69568,0.78624,2.808,18.23,2.34,18.37956746,21.34568,1.61624,21.40678132,2.69568,0.78624,2.808,18.65,0.83,18.66846003
07/02/2021 14:00,20.71448,-0.99536,20.73838044,2.24448,0.65464,2.338,18.47,-1.65,18.54355414,20.38448,4.96464,20.98034021,2.24448,0.65464,2.338,18.14,4.31,18.64499128
07/02/2021 14:30,20.72768,1.85224,20.81027417,3.36768,0.98224,3.508,17.36,0.87,17.38178644,20.83768,3.25224,21.08994957,3.36768,0.98224,3.508,17.47,2.27,17.61686124
07/02/2021 15:00,19.732,3.406,20.02380234,2.112,0.616,2.2,17.62,2.79,17.83952073,20.182,1.426,20.23231573,2.112,0.616,2.2,18.07,0.81,18.08814529
07/02/2021 15:30,19.66448,3.23464,19.92873979,1.52448,0.44464,1.588,18.14,2.79,18.35330216,20.09448,1.25464,20.13360991,1.52448,0.44464,1.588,18.57,0.81,18.5876572
07/02/2021 16:00,19.75736,3.20048,20.01490311,1.40736,0.41048,1.466,18.35,2.79,18.56088899,20.19736,1.15048,20.23010023,1.40736,0.41048,1.466,18.79,0.74,18.80456593
07/02/2021 16:30,20.37704,2.99872,20.59650652,1.36704,0.39872,1.424,19.01,2.6,19.18697735,20.77704,1.30872,20.81821652,1.36704,0.39872,1.424,19.41,0.91,19.43132008
07/02/2021 17:00,21.50624,-2.21568,21.62007393,1.14624,0.33432,1.194,20.36,-2.55,20.51906674,20.96624,5.13432,21.58574672,1.14624,0.33432,1.194,19.82,4.8,20.39294976
07/02/2021 17:30,21.92592,2.58256,22.07749044,1.10592,0.32256,1.152,20.82,2.26,20.94230169,22.33592,-0.48744,22.3412381,1.10592,0.32256,1.152,21.23,-0.81,21.24544657
07/02/2021 18:00,22.16048,2.52264,22.3036003,1.14048,0.33264,1.188,21.02,2.19,21.13377628,22.56048,-0.47736,22.56552969,1.14048,0.33264,1.188,21.42,-0.81,21.43530965
07/02/2021 18:30,21.12752,2.72136,21.30206332,1.06752,0.31136,1.112,20.06,2.41,20.20424955,21.53752,-0.49864,21.54329152,1.06752,0.31136,1.112,20.47,-0.81,20.48601962
07/02/2021 19:00,20.10368,3.11024,20.34284991,1.06368,0.31024,1.108,19.04,2.8,19.24478111,20.52368,1.05024,20.55053393,1.06368,0.31024,1.108,19.46,0.74,19.4740648
07/02/2021 19:30,19.10936,2.83648,19.31872818,1.11936,0.32648,1.166,17.99,2.51,18.16425611,19.35936,1.85648,19.44817055,1.11936,0.32648,1.166,18.24,1.53,18.30405693
07/02/2021 20:00,18.13656,4.08608,18.59115,1.18656,0.34608,1.236,16.95,3.74,17.3577101,18.54656,1.29608,18.5917915,1.18656,0.34608,1.236,17.36,0.95,17.38597423
07/02/2021 20:30,17.56928,4.26104,18.07860784,1.16928,0.34104,1.218,16.4,3.92,16.8619809,17.95928,1.39104,18.0130711,1.16928,0.34104,1.218,16.79,1.05,16.8228
07/02/2021 21:00,16.68408,3.46744,17.04058877,1.05408,0.30744,1.098,15.63,3.16,15.9462378,16.95408,2.16744,17.09206321,1.05408,0.30744,1.098,15.9,1.86,16.00842278
07/02/2021 21:30,15.8664,2.0152,15.99386382,1.0464,0.3052,1.09,14.82,1.71,14.91832765,15.8664,3.7652,16.30703468,1.0464,0.3052,1.09,14.82,3.46,15.21854132
07/02/2021 22:00,14.71552,4.69536,15.44645378,1.11552,0.32536,1.162,13.6,4.37,14.28484862,15.13552,1.78536,15.24045524,1.11552,0.32536,1.162,14.02,1.46,14.09581498
07/02/2021 22:30,13.72864,2.79752,14.01076994,1.08864,0.31752,1.134,12.64,2.48,12.88099375,13.84864,3.54752,14.29579407,1.08864,0.31752,1.134,12.76,3.23,13.16246557
07/02/2021 23:00,12.86104,-0.45928,12.86923805,1.03104,0.30072,1.074,11.83,-0.76,11.85438737,12.52104,6.28072,14.00799366,1.03104,0.30072,1.074,11.49,5.98,12.95301123
07/02/2021 23:30,11.94256,-0.72592,11.96460192,1.04256,0.30408,1.086,10.9,-1.03,10.94855698,11.55256,6.69408,13.3518669,1.04256,0.30408,1.086,10.51,6.39,12.30008943
08/02/2021 00:00,11.40448,-0.72536,11.42752428,1.04448,0.30464,1.088,10.36,-1.03,10.41107583,11.00448,6.69464,12.88086895,1.04448,0.30464,1.088,9.96,6.39,11.83358357
08/02/2021 00:30,10.79456,2.90008,11.17734269,0.99456,0.29008,1.036,9.8,2.61,10.14160244,11.30456,4.38008,12.12345568,0.99456,0.29008,1.036,10.31,4.09,11.09162747
08/02/2021 01:00,11.50184,5.52512,12.76006561,1.01184,0.29512,1.054,10.49,5.23,11.72147602,12.03184,1.13512,12.0852667,1.01184,0.29512,1.054,11.02,0.84,11.05196815
08/02/2021 01:30,11.616,5.538,12.86860132,1.056,0.308,1.1,10.56,5.23,11.7841631,12.006,1.268,12.0727735,1.056,0.308,1.1,10.95,0.96,10.99200164
08/02/2021 02:00,11.55904,3.88472,12.19436162,1.07904,0.31472,1.124,10.48,3.57,11.071373,11.67904,2.98472,12.05439873,1.07904,0.31472,1.124,10.6,2.67,10.93109784
08/02/2021 02:30,11.59408,1.64744,11.71054011,1.05408,0.30744,1.098,10.54,1.34,10.62483882,11.26408,5.26744,12.4348471,1.05408,0.30744,1.098,10.21,4.96,11.35102198
08/02/2021 03:00,11.01984,4.80912,12.02349819,1.05984,0.30912,1.104,9.96,4.5,10.92939157,11.51984,1.98912,11.69030846,1.05984,0.30912,1.104,10.46,1.68,10.59405494
08/02/2021 03:30,10.9552,4.1936,11.73041721,1.0752,0.3136,1.12,9.88,3.88,10.61455604,11.4252,2.6736,11.7338541,1.0752,0.3136,1.12,10.35,2.36,10.61565354
08/02/2021 04:00,10.85776,4.21768,11.64816624,1.15776,0.33768,1.206,9.7,3.88,10.44721973,11.28776,2.78768,11.62689493,1.15776,0.33768,1.206,10.13,2.45,10.42206314
08/02/2021 04:30,10.78288,4.19584,11.57046129,1.08288,0.31584,1.128,9.7,3.88,10.44721973,11.21288,2.76584,11.5489631,1.08288,0.31584,1.128,10.13,2.45,10.42206314
08/02/2021 05:00,10.89248,4.19864,11.67367545,1.09248,0.31864,1.138,9.8,3.88,10.54013283,11.22248,2.76864,11.55895431,1.09248,0.31864,1.138,10.13,2.45,10.42206314
08/02/2021 05:30,11.41936,3.61648,11.97834339,1.11936,0.32648,1.166,10.3,3.29,10.81268237,11.69936,2.77648,12.02430312,1.11936,0.32648,1.166,10.58,2.45,10.85996777
08/02/2021 06:00,12.19736,4.20048,12.90037299,1.16736,0.34048,1.216,11.03,3.86,11.68591032,12.61736,2.05048,12.78288863,1.16736,0.34048,1.216,11.45,1.71,11.57698579
08/02/2021 06:30,13.70904,3.13472,14.06286767,1.07904,0.31472,1.124,12.63,2.82,12.94099301,14.03904,1.96472,14.17585161,1.07904,0.31472,1.124,12.96,1.65,13.06461251
08/02/2021 07:00,15.67336,0.55848,15.68330685,1.02336,0.29848,1.066,14.65,0.26,14.65230699,15.16336,3.37848,15.53517343,1.02336,0.29848,1.066,14.14,3.08,14.47155831
08/02/2021 07:30,17.87456,-0.18992,17.87556894,0.99456,0.29008,1.036,16.88,-0.48,16.88682327,17.01456,3.06008,17.28754874,0.99456,0.29008,1.036,16.02,2.77,16.25771509
08/02/2021 08:00,19.63064,-1.65648,19.70040489,1.04064,0.30352,1.084,18.59,-1.96,18.69303881,18.59064,3.58352,18.93286854,1.04064,0.30352,1.084,17.55,3.28,17.85387633
08/02/2021 08:30,20.71888,-0.89616,20.73825188,1.17888,0.34384,1.228,19.54,-1.24,19.5793054,20.02888,2.05384,20.13390903,1.17888,0.34384,1.228,18.85,1.71,18.92740341
08/02/2021 09:00,21.93264,-1.28048,21.96998695,1.47264,0.42952,1.534,20.46,-1.71,20.53133459,21.07264,1.95952,21.16355063,1.47264,0.42952,1.534,19.6,1.53,19.65962614
08/02/2021 09:30,22.64888,-1.61616,22.70646909,1.65888,0.48384,1.728,20.99,-2.1,21.09478846,21.61888,2.22384,21.73295739,1.65888,0.48384,1.728,19.96,1.74,20.03569814
08/02/2021 10:00,23.75712,-1.29584,23.79243476,2.99712,0.87416,3.122,20.76,-2.17,20.8731047,22.70712,2.53416,22.84809107,2.99712,0.87416,3.122,19.71,1.66,19.77978008
08/02/2021 10:30,24.21392,-1.20344,24.24380724,3.31392,0.96656,3.452,20.9,-2.17,21.01235113,23.20392,2.54656,23.34324037,3.31392,0.96656,3.452,19.89,1.58,19.95265646
08/02/2021 11:00,24.23504,0.55272,24.24134203,3.33504,0.97272,3.474,20.9,-0.42,20.90421967,23.62504,0.37272,23.62797992,3.33504,0.97272,3.474,20.29,-0.6,20.29886943
08/02/2021 11:30,23.8888,1.7684,23.95416465,3.1488,0.9184,3.28,20.74,0.85,20.75741072,23.7388,-0.8016,23.75233016,3.1488,0.9184,3.28,20.59,-1.72,20.6617158
08/02/2021 12:00,24.09632,0.20976,24.09723297,3.01632,0.87976,3.142,21.08,-0.67,21.09064485,23.93632,-0.34024,23.93873803,3.01632,0.87976,3.142,20.92,-1.22,20.95554342
08/02/2021 12:30,23.97248,0.06864,23.97257827,2.53248,0.73864,2.638,21.44,-0.67,21.4504662,23.91248,-0.48136,23.91732442,2.53248,0.73864,2.638,21.38,-1.22,21.41477994
08/02/2021 13:00,23.81384,-0.03888,23.81387174,2.16384,0.63112,2.254,21.65,-0.67,21.66036472,23.73384,-0.52888,23.739732,2.16384,0.63112,2.254,21.57,-1.16,21.60116895
08/02/2021 13:30,24.27552,1.20536,24.30542664,3.03552,0.88536,3.162,21.24,0.32,21.24241041,24.23552,-0.27464,24.23707608,3.03552,0.88536,3.162,21.2,-1.16,21.23171213
08/02/2021 14:00,23.62784,0.14312,23.62827345,2.78784,0.81312,2.904,20.84,-0.67,20.85076737,23.59784,-0.22688,23.59893064,2.78784,0.81312,2.904,20.81,-1.04,20.8359713
08/02/2021 14:30,23.31104,0.12072,23.31135258,2.71104,0.79072,2.824,20.6,-0.67,20.61089275,23.24104,-0.13928,23.24145734,2.71104,0.79072,2.824,20.53,-0.93,20.5510535
08/02/2021 15:00,22.98664,0.01152,22.98664289,2.33664,0.68152,2.434,20.65,-0.67,20.66086639,22.93664,-0.24848,22.93798589,2.33664,0.68152,2.434,20.6,-0.93,20.62098203
08/02/2021 15:30,22.4232,0.3876,22.42654971,1.6032,0.4676,1.67,20.82,-0.08,20.8201537,22.4032,-0.4624,22.40797144,1.6032,0.4676,1.67,20.8,-0.93,20.82078048
08/02/2021 16:00,22.46928,1.15104,22.498743,1.64928,0.48104,1.718,20.82,0.67,20.83077771,22.44928,-0.36896,22.45231177,1.64928,0.48104,1.718,20.8,-0.85,20.81736054
08/02/2021 16:30,22.6176,0.3768,22.62073845,1.2576,0.3668,1.31,21.36,0.01,21.36000234,28.2776,0.2568,28.27876603,1.2576,0.3668,1.31,27.02,-0.11,27.02022391
08/02/2021 17:00,23.298,-0.466,23.30265993,1.008,0.294,1.05,22.29,-0.76,22.30295272,22.368,1.854,22.44470405,1.008,0.294,1.05,21.36,1.56,21.41689053
08/02/2021 17:30,24.6776,0.0468,24.67764438,1.0176,0.2968,1.06,23.66,-0.25,23.66132076,24.0576,-0.2232,24.05863537,1.0176,0.2968,1.06,23.04,-0.52,23.04586731
08/02/2021 18:00,25.35032,-0.37824,25.35314161,1.00032,0.29176,1.042,24.35,-0.67,24.35921592,24.76032,-0.38824,24.7633636,1.00032,0.29176,1.042,23.76,-0.68,23.76972865
08/02/2021 18:30,24.69384,0.23112,24.69492155,0.96384,0.28112,1.004,23.73,-0.05,23.73005268,24.24384,-0.88888,24.26012955,0.96384,0.28112,1.004,23.28,-1.17,23.30938223
08/02/2021 19:00,23.88008,-0.64456,23.88877725,0.91008,0.26544,0.948,22.97,-0.91,22.98801862,22.52008,1.98544,22.60743186,0.91008,0.26544,0.948,21.61,1.72,21.67834173
08/02/2021 19:30,22.26472,1.12096,22.29292058,0.89472,0.26096,0.932,21.37,0.86,21.38729763,21.71472,1.22096,21.74901855,0.89472,0.26096,0.932,20.82,0.96,20.84212081
08/02/2021 20:00,21.02264,1.26952,21.06093715,0.99264,0.28952,1.034,20.03,0.98,20.05395971,25.23264,1.68952,25.28913995,0.99264,0.28952,1.034,24.24,1.4,24.28039538
08/02/2021 20:30,20.37696,1.37328,20.42318283,0.93696,0.27328,0.976,19.44,1.1,19.47109653,20.13696,1.72328,20.21056288,0.93696,0.27328,0.976,19.2,1.45,19.25467476
08/02/2021 21:00,19.22288,1.58584,19.28818301,0.84288,0.24584,0.878,18.38,1.34,18.42878184,19.05288,1.93584,19.15097159,0.84288,0.24584,0.878,18.21,1.69,18.28825306
08/02/2021 21:30,18.18864,3.45752,18.51434767,0.84864,0.24752,0.884,17.34,3.21,17.63461653,18.20864,-0.03248,18.20866897,0.84864,0.24752,0.884,17.36,-0.28,17.36225792
08/02/2021 22:00,17.29328,0.76304,17.31010581,0.83328,0.24304,0.868,16.46,0.52,16.4682118,16.64328,3.70304,17.05025731,0.83328,0.24304,0.868,15.81,3.46,16.18418055
08/02/2021 22:30,16.04488,-0.61816,16.05678349,0.79488,0.23184,0.828,15.25,-0.85,15.27367015,15.17488,4.39184,15.79763405,0.79488,0.23184,0.828,14.38,4.16,14.96963593
08/02/2021 23:00,14.88488,-0.61816,14.89771037,0.79488,0.23184,0.828,14.09,-0.85,14.11561547,14.01488,4.39184,14.68690301,0.79488,0.23184,0.828,13.22,4.16,13.85907645
08/02/2021 23:30,13.896,-0.612,13.90947016,0.816,0.238,0.85,13.08,-0.85,13.1075894,13.026,4.578,13.80705472,0.816,0.238,0.85,12.21,4.34,12.95838339
09/02/2021 00:00,13.09664,2.80152,13.392927,0.89664,0.26152,0.934,12.2,2.54,12.46160503,12.65664,3.36152,13.09543252,0.89664,0.26152,0.934,11.76,3.1,12.16172685
09/02/2021 00:30,12.92504,5.20272,13.93287316,0.93504,0.27272,0.974,11.99,4.93,12.96398858,12.88504,0.96272,12.92095529,0.93504,0.27272,0.974,11.95,0.69,11.96990393
09/02/2021 01:00,13.19096,5.17528,14.16986058,0.84096,0.24528,0.876,12.35,4.93,13.29764641,13.20096,0.24528,13.20323851,0.84096,0.24528,0.876,12.36,0,12.36
09/02/2021 01:30,13.26328,5.23304,14.25830649,0.83328,0.24304,0.868,12.43,4.99,13.39421517,13.29328,0.69304,13.31133343,0.83328,0.24304,0.868,12.46,0.45,12.46812336
09/02/2021 02:00,13.08784,5.11312,14.05117618,0.86784,0.25312,0.904,12.22,4.86,13.15096955,13.06784,0.92312,13.1004043,0.86784,0.25312,0.904,12.2,0.67,12.21838369
09/02/2021 02:30,12.85944,5.21192,13.87549304,0.82944,0.24192,0.864,12.03,4.97,13.01621297,12.81944,0.91192,12.85183411,0.82944,0.24192,0.864,11.99,0.67,12.00870518
09/02/2021 03:00,12.50832,5.42576,13.63440284,0.80832,0.23576,0.842,11.7,5.19,12.79945702,12.46832,1.04576,12.51209885,0.80832,0.23576,0.842,11.66,0.81,11.68810079
09/02/2021 03:30,12.4836,5.6448,13.70051225,0.8736,0.2548,0.91,11.61,5.39,12.80016406,12.4636,1.0648,12.50900172,0.8736,0.2548,0.91,11.59,0.81,11.61827009
09/02/2021 04:00,12.61224,5.33232,13.69314553,1.00224,0.29232,1.044,11.61,5.04,12.65676499,12.47224,1.45232,12.55651241,1.00224,0.29232,1.044,11.47,1.16,11.52850814
09/02/2021 04:30,12.7508,1.4244,12.83011364,0.9408,0.2744,0.98,11.81,1.15,11.86585859,11.9508,5.3044,13.07510153,0.9408,0.2744,0.98,11.01,5.03,12.10458591
09/02/2021 05:00,12.7508,1.4244,12.83011364,0.9408,0.2744,0.98,11.81,1.15,11.86585859,11.8808,5.3044,13.01115168,0.9408,0.2744,0.98,10.94,5.03,12.04095096
09/02/2021 05:30,13.12112,1.29616,13.18498467,0.98112,0.28616,1.022,12.14,1.01,12.18194155,12.23112,5.21616,13.29694031,0.98112,0.28616,1.022,11.25,4.93,12.28280912
09/02/2021 06:00,13.65952,1.30736,13.72194144,1.01952,0.29736,1.062,12.64,1.01,12.68028785,12.82952,4.85736,13.71825534,1.01952,0.29736,1.062,11.81,4.56,12.65976698
09/02/2021 06:30,15.00768,1.54224,15.08671479,0.96768,0.28224,1.008,14.04,1.26,14.09642508,14.41768,3.26224,14.78214147,0.96768,0.28224,1.008,13.45,2.98,13.77617146
09/02/2021 07:00,16.37696,1.88328,16.48488891,0.93696,0.27328,0.976,15.44,1.61,15.52371412,15.93696,2.06328,16.06996635,0.93696,0.27328,0.976,15,1.79,15.10642579
09/02/2021 07:30,18.1404,2.2372,18.27783291,0.9504,0.2772,0.99,17.19,1.96,17.30137856,17.8604,0.0472,17.86046237,0.9504,0.2772,0.99,16.91,-0.23,16.91156409
09/02/2021 08:00,19.56808,-0.45056,19.57326644,0.95808,0.27944,0.998,18.61,-0.73,18.62431207,18.39808,2.18944,18.52789775,0.95808,0.27944,0.998,17.44,1.91,17.54427827
09/02/2021 08:30,20.68016,0.46088,20.68529497,0.86016,0.25088,0.896,19.82,0.21,19.82111248,19.75016,0.23088,19.75150945,0.86016,0.25088,0.896,18.89,-0.02,18.89001059
09/02/2021 09:00,21.9136,-1.0652,21.93947392,0.8736,0.2548,0.91,21.04,-1.32,21.08136618,20.6636,1.3448,20.70731397,0.8736,0.2548,0.91,19.79,1.09,19.81999495
09/02/2021 09:30,22.6192,-1.1744,22.64966719,0.9792,0.2856,1.02,21.64,-1.46,21.68919547,21.2792,1.2756,21.31739918,0.9792,0.2856,1.02,20.3,0.99,20.32412606
09/02/2021 10:00,22.70368,-1.25976,22.73860332,1.06368,0.31024,1.108,21.64,-1.57,21.69687766,21.36368,1.30024,21.40321114,1.06368,0.31024,1.108,20.3,0.99,20.32412606
09/02/2021 10:30,22.61944,-1.25808,22.65439982,1.06944,0.31192,1.114,21.55,-1.57,21.60711457,21.30944,1.30192,21.34917396,1.06944,0.31192,1.114,20.24,0.99,20.26419749
09/02/2021 11:00,22.84024,-1.19368,22.87141087,1.29024,0.37632,1.344,21.55,-1.57,21.60711457,21.53024,1.36632,21.57355012,1.29024,0.37632,1.344,20.24,0.99,20.26419749
09/02/2021 11:30,23.2844,-1.3608,23.32413042,1.8144,0.5292,1.89,21.47,-1.89,21.55302763,21.9244,1.6592,21.98709303,1.8144,0.5292,1.89,20.11,1.13,20.14172287
09/02/2021 12:00,23.3212,-0.5284,23.32718534,2.3712,0.6916,2.47,20.95,-1.22,20.98549261,22.1612,1.2816,22.19822705,2.3712,0.6916,2.47,19.79,0.59,19.79879289
09/02/2021 12:30,23.50768,0.06224,23.50776239,2.88768,0.84224,3.008,20.62,-0.78,20.63474739,23.22768,1.20224,23.25877252,2.88768,0.84224,3.008,20.34,0.36,20.34318559
09/02/2021 13:00,24.56656,0.18608,24.56726472,4.54656,1.32608,4.736,20.02,-1.14,20.05243127,24.23656,2.00608,24.31944073,4.54656,1.32608,4.736,19.69,0.68,19.7017385
09/02/2021 13:30,23.20992,4.15456,23.57882006,3.40992,0.99456,3.552,19.8,3.16,20.05057605,23.84992,-2.86544,24.02143689,3.40992,0.99456,3.552,20.44,-3.86,20.80127881
09/02/2021 14:00,22.64048,-0.89736,22.65825654,2.34048,0.68264,2.438,20.3,-1.58,20.36139484,22.32048,1.84264,22.3964093,2.34048,0.68264,2.438,19.98,1.16,20.01364535
09/02/2021 14:30,22.8652,-0.4364,22.86936414,3.2352,0.9436,3.37,19.63,-1.38,19.6784476,22.5752,2.1036,22.67299689,3.2352,0.9436,3.37,19.34,1.16,19.37475677
09/02/2021 15:00,22.40192,2.03056,22.49375899,3.60192,1.05056,3.752,18.8,0.98,18.82552523,22.26192,0.37056,22.26500386,3.60192,1.05056,3.752,18.66,-0.68,18.67238603
09/02/2021 15:30,22.10456,2.50008,22.24549331,2.91456,0.85008,3.036,19.19,1.65,19.26080476,21.99456,-0.29992,21.99660477,2.91456,0.85008,3.036,19.08,-1.15,19.11462529
09/02/2021 16:00,22.17392,-2.30344,22.29324032,1.87392,0.54656,1.952,20.3,-2.85,20.49908535,21.23392,3.47656,21.51664072,1.87392,0.54656,1.952,19.36,2.93,19.5804622
09/02/2021 16:30,22.4364,-3.0648,22.64475754,1.5264,0.4452,1.59,20.91,-3.51,21.20255173,21.3964,4.2452,21.81347418,1.5264,0.4452,1.59,19.87,3.8,20.23009886
09/02/2021 17:00,22.68312,-0.23784,22.68436688,1.17312,0.34216,1.222,21.51,-0.58,21.5178182,22.11312,1.42216,22.15880446,1.17312,0.34216,1.222,20.94,1.08,20.96783251
09/02/2021 17:30,23.60536,1.43448,23.64890597,0.97536,0.28448,1.016,22.63,1.15,22.65920122,23.49536,-0.28552,23.49709478,0.97536,0.28448,1.016,22.52,-0.57,22.52721243
09/02/2021 18:00,24.88624,-0.68568,24.89568433,0.90624,0.26432,0.944,23.98,-0.95,23.99881039,24.68624,1.12432,24.71182998,0.90624,0.26432,0.944,23.78,0.86,23.7955458
09/02/2021 18:30,24.27744,-0.56408,24.28399224,0.87744,0.25592,0.914,23.4,-0.82,23.41436311,24.13744,1.30592,24.17274161,0.87744,0.25592,0.914,23.26,1.05,23.28368742
09/02/2021 19:00,22.69936,-0.16352,22.69994897,0.87936,0.25648,0.916,21.82,-0.42,21.82404179,22.64936,0.33648,22.65185924,0.87936,0.25648,0.916,21.77,0.08,21.77014699
09/02/2021 19:30,22.122,1.066,22.14766895,0.912,0.266,0.95,21.21,0.8,21.22508186,22.292,0.176,22.29269477,0.912,0.266,0.95,21.38,-0.09,21.38018943
09/02/2021 20:00,21.17,-0.46,21.17499705,0.96,0.28,1,20.21,-0.74,20.22354321,20.92,2.29,21.04496377,0.96,0.28,1,19.96,2.01,20.06094963
09/02/2021 20:30,20.5396,-0.3872,20.5432493,0.9696,0.2828,1.01,19.57,-0.67,19.58146573,20.2796,2.4528,20.42739347,0.9696,0.2828,1.01,19.31,2.17,19.43154652
09/02/2021 21:00,19.51744,-0.41408,19.52183205,0.87744,0.25592,0.914,18.64,-0.67,18.65203742,19.29744,2.63592,19.47663382,0.87744,0.25592,0.914,18.42,2.38,18.57312036
09/02/2021 21:30,18.40632,0.97976,18.43237764,0.85632,0.24976,0.892,17.55,0.73,17.56517577,18.24632,3.13976,18.51448855,0.85632,0.24976,0.892,17.39,2.89,17.62850533
09/02/2021 22:00,17.33936,1.38648,17.39470414,0.87936,0.25648,0.916,16.46,1.13,16.49874238,17.08936,2.90648,17.33475847,0.87936,0.25648,0.916,16.21,2.65,16.42518189
09/02/2021 22:30,16.15232,-0.65224,16.16548355,0.71232,0.20776,0.742,15.44,-0.86,15.46393223,15.12232,4.71776,15.84114332,0.71232,0.20776,0.742,14.41,4.51,15.09927813
09/02/2021 23:00,14.61384,2.35112,14.80175952,0.72384,0.21112,0.754,13.89,2.14,14.05388558,14.18384,2.72112,14.44250017,0.72384,0.21112,0.754,13.46,2.51,13.69203053
09/02/2021 23:30,13.81992,-0.10544,13.82032222,0.76992,0.22456,0.802,13.05,-0.33,13.05417175,13.04992,4.70456,13.8720329,0.76992,0.22456,0.802,12.28,4.48,13.07167931
10/02/2021 00:00,13.37736,-0.52952,13.38783597,0.92736,0.27048,0.966,12.45,-0.8,12.47567633,12.55736,5.15048,13.57257287,0.92736,0.27048,0.966,11.63,4.88,12.61234712
10/02/2021 00:30,13.37928,-0.52896,13.38973233,0.92928,0.27104,0.968,12.45,-0.8,12.47567633,12.55928,5.15104,13.57456177,0.92928,0.27104,0.968,11.63,4.88,12.61234712
10/02/2021 01:00,13.40152,1.20336,13.45543807,0.73152,0.21336,0.762,12.67,0.99,12.70861912,13.14152,3.79336,13.67805279,0.73152,0.21336,0.762,12.41,3.58,12.9160559
10/02/2021 01:30,13.3516,1.7888,13.47089559,0.6816,0.1988,0.71,12.67,1.59,12.76937743,13.3916,3.2888,13.78953067,0.6816,0.1988,0.71,12.71,3.09,13.08022171
10/02/2021 02:00,13.0896,1.8028,13.2131645,0.7296,0.2128,0.76,12.36,1.59,12.46184978,13.1596,3.4228,13.59744947,0.7296,0.2128,0.76,12.43,3.21,12.83779576
10/02/2021 02:30,12.86752,1.90136,13.00723802,0.82752,0.24136,0.862,12.04,1.66,12.15389649,12.94752,3.56136,13.42838632,0.82752,0.24136,0.862,12.12,3.32,12.56649514
10/02/2021 03:00,12.53896,2.41928,12.77021666,0.88896,0.25928,0.926,11.65,2.16,11.84854843,12.71896,3.08928,13.08875832,0.88896,0.25928,0.926,11.83,2.83,12.16379053
10/02/2021 03:30,11.98176,6.34968,13.56027318,0.82176,0.23968,0.856,11.16,6.11,12.72311676,12.88176,-1.14032,12.93213325,0.82176,0.23968,0.856,12.06,-1.38,12.13869845
10/02/2021 04:00,12.09976,5.35368,13.23125397,0.86976,0.25368,0.906,11.23,5.1,12.33381125,12.48976,0.64368,12.50633555,0.86976,0.25368,0.906,11.62,0.39,11.62654291
10/02/2021 04:30,12.1668,4.4224,12.94560327,0.7968,0.2324,0.83,11.37,4.19,12.11746673,12.1968,1.8124,12.33072277,0.7968,0.2324,0.83,11.4,1.58,11.50897041
10/02/2021 05:00,12.27816,4.45488,13.06136167,0.90816,0.26488,0.946,11.37,4.19,12.11746673,12.30816,1.89488,12.45316718,0.90816,0.26488,0.946,11.4,1.63,11.51594113
10/02/2021 05:30,12.622,4.356,13.35251362,0.912,0.266,0.95,11.71,4.09,12.40371718,12.632,1.756,12.75346855,0.912,0.266,0.95,11.72,1.49,11.81433451
10/02/2021 06:00,13.312,3.146,13.67869365,0.912,0.266,0.95,12.4,2.88,12.73005892,13.192,2.246,13.38183022,0.912,0.266,0.95,12.28,1.98,12.43860121
10/02/2021 06:30,14.68288,3.48584,15.0909922,0.84288,0.24584,0.878,13.84,3.24,14.21419009,14.85288,0.82584,14.87582119,0.84288,0.24584,0.878,14.01,0.58,14.02200057
10/02/2021 07:00,16.36944,2.12192,16.50639605,0.82944,0.24192,0.864,15.54,1.88,15.65330636,16.08944,1.38192,16.14867742,0.82944,0.24192,0.864,15.26,1.14,15.30252267
10/02/2021 07:30,18.01832,3.09576,18.28232987,0.80832,0.23576,0.842,17.21,2.86,17.44602247,17.80832,-0.67424,17.82107911,0.80832,0.23576,0.842,17,-0.91,17.02433846
10/02/2021 08:00,19.55016,2.55088,19.71587545,0.86016,0.25088,0.896,18.69,2.3,18.83098776,19.35016,-1.29912,19.39372076,0.86016,0.25088,0.896,18.49,-1.55,18.55485381
10/02/2021 08:30,20.95672,0.84696,20.97382784,0.84672,0.24696,0.882,20.11,0.6,20.11894878,20.71672,-1.61304,20.77942217,0.84672,0.24696,0.882,19.87,-1.86,19.95686599
10/02/2021 09:00,22.2032,-0.4824,22.20843984,1.3632,0.3976,1.42,20.84,-0.88,20.85857138,21.8332,-0.2824,21.83502627,1.3632,0.3976,1.42,20.47,-0.68,20.48129146
10/02/2021 09:30,23.2356,-0.2192,23.23663392,2.5056,0.7308,2.61,20.73,-0.95,20.75175655,22.8056,0.0508,22.80565658,2.5056,0.7308,2.61,20.3,-0.68,20.31138597
10/02/2021 10:00,24.25104,0.19072,24.25178994,3.91104,1.14072,4.074,20.34,-0.95,20.36217326,23.84104,0.46072,23.84549121,3.91104,1.14072,4.074,19.93,-0.68,19.94159723
10/02/2021 10:30,24.16688,-0.12216,24.16718875,3.38688,0.98784,3.528,20.78,-1.11,20.80962518,23.78688,0.20784,23.78778799,3.38688,0.98784,3.528,20.4,-0.78,20.41490632
10/02/2021 11:00,25.2672,0.3796,25.27005129,5.1072,1.4896,5.32,20.16,-1.11,20.19053491,24.8472,0.7096,24.85733051,5.1072,1.4896,5.32,19.74,-0.78,19.75540432
10/02/2021 11:30,26.4116,0.8388,26.42491627,6.6816,1.9488,6.96,19.73,-1.11,19.76119936,25.9616,1.2388,25.99113887,6.6816,1.9488,6.96,19.28,-0.71,19.2930687
10/02/2021 12:00,27.17256,1.36408,27.2067773,8.48256,2.47408,8.836,18.69,-1.11,18.72293246,26.70256,1.76408,26.76076772,8.48256,2.47408,8.836,18.22,-0.71,18.23382845
10/02/2021 12:30,26.94792,5.42856,27.48926438,8.97792,2.61856,9.352,17.97,2.81,18.18837541,27.25792,-1.10144,27.28016446,8.97792,2.61856,9.352,18.28,-3.72,18.65467234
