Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
10/02/2021 13:00,24.836,0.638,24.84419329,5.616,1.638,5.85,19.22,-1,19.24599699,24.386,2.328,24.49686878,5.616,1.638,5.85,18.77,0.69,18.78267819
10/02/2021 13:30,25.03848,0.98664,25.05791171,5.74848,1.67664,5.988,19.29,-0.69,19.30233665,24.63848,2.36664,24.75188238,5.74848,1.67664,5.988,18.89,0.69,18.90259771
10/02/2021 14:00,24.904,1.242,24.93495097,6.624,1.932,6.9,18.28,-0.69,18.29301779,24.614,2.622,24.75325999,6.624,1.932,6.9,17.99,0.69,18.00322749
10/02/2021 14:30,24.55168,1.17424,24.57974431,6.39168,1.86424,6.658,18.16,-0.69,18.17310375,24.38168,2.55424,24.5151068,6.39168,1.86424,6.658,17.99,0.69,18.00322749
10/02/2021 15:00,23.5428,0.8304,23.55744035,5.2128,1.5204,5.43,18.33,-0.69,18.34298231,23.2028,2.2104,23.30784838,5.2128,1.5204,5.43,17.99,0.69,18.00322749
10/02/2021 15:30,21.39504,-0.27728,21.3968367,1.41504,0.41272,1.474,19.98,-0.69,19.99191086,21.08504,1.10272,21.11385572,1.41504,0.41272,1.474,19.67,0.69,19.68209847
10/02/2021 16:00,21.72688,-0.80216,21.7416829,0.74688,0.21784,0.778,20.98,-1.02,21.00478041,21.24688,1.29784,21.28648159,0.74688,0.21784,0.778,20.5,1.08,20.52842907
10/02/2021 16:30,21.79792,-0.88144,21.81573407,0.81792,0.23856,0.852,20.98,-1.12,21.00987387,21.31792,1.95856,21.40770119,0.81792,0.23856,0.852,20.5,1.72,20.57202955
10/02/2021 17:00,22.44768,-0.80776,22.46220856,0.72768,0.21224,0.758,21.72,-1.02,21.74393709,21.87768,2.02224,21.97094301,0.72768,0.21224,0.758,21.15,1.81,21.22730788
10/02/2021 17:30,23.73944,-0.93808,23.7579672,0.82944,0.24192,0.864,22.91,-1.18,22.94036835,23.14944,1.98192,23.23412532,0.82944,0.24192,0.864,22.32,1.74,22.38771985
10/02/2021 18:00,24.58112,1.73616,24.64235606,0.50112,0.14616,0.522,24.08,1.59,24.13243668,24.80112,-2.29384,24.90697202,0.50112,0.14616,0.522,24.3,-2.44,24.42219482
10/02/2021 18:30,24.12952,3.09736,24.32750243,0.53952,0.15736,0.562,23.59,2.94,23.77249882,24.63952,-3.40264,24.87335733,0.53952,0.15736,0.562,24.1,-3.56,24.36151884
10/02/2021 19:00,23.32104,2.06072,23.4119088,0.55104,0.16072,0.574,22.77,1.9,22.84913346,23.53104,-1.53928,23.58133216,0.55104,0.16072,0.574,22.98,-1.7,23.04279497
10/02/2021 19:30,22.45344,-1.08608,22.47969167,0.73344,0.21392,0.764,21.72,-1.3,21.75886946,21.93344,2.69392,22.09825774,0.73344,0.21392,0.764,21.2,2.48,21.34456371
10/02/2021 20:00,20.864,1.812,20.94253662,0.624,0.182,0.65,20.24,1.63,20.3055288,21.034,0.132,21.03441418,0.624,0.182,0.65,20.41,-0.05,20.41006124
10/02/2021 20:30,20.91776,-0.23232,20.91905007,0.67776,0.19768,0.706,20.24,-0.43,20.24456717,20.03776,2.55768,20.20033546,0.67776,0.19768,0.706,19.36,2.36,19.50331254
10/02/2021 21:00,19.986,-1.032,20.01262651,0.576,0.168,0.6,19.41,-1.2,19.4470589,18.886,3.628,19.23131249,0.576,0.168,0.6,18.31,3.46,18.6340468
10/02/2021 21:30,18.74624,2.11432,18.86509643,0.66624,0.19432,0.694,18.08,1.92,18.18166109,18.24624,1.11432,18.28023477,0.66624,0.19432,0.694,17.58,0.92,17.60405635
10/02/2021 22:00,17.35152,4.09336,17.82781093,0.49152,0.14336,0.512,16.86,3.95,17.31652679,17.18152,-0.68664,17.19523492,0.49152,0.14336,0.512,16.69,-0.83,16.71062536
10/02/2021 22:30,16.08808,0.81944,16.10893541,0.47808,0.13944,0.498,15.61,0.68,15.624804,15.55808,3.21944,15.88768854,0.47808,0.13944,0.498,15.08,3.08,15.39132223
10/02/2021 23:00,15.12192,-0.35944,15.12619125,0.48192,0.14056,0.502,14.64,-0.5,14.64853576,14.31192,4.39056,14.97023952,0.48192,0.14056,0.502,13.83,4.25,14.46828946
10/02/2021 23:30,14.25976,-0.31632,14.26326798,0.62976,0.18368,0.656,13.63,-0.5,13.63916786,13.49976,4.36368,14.18750236,0.62976,0.18368,0.656,12.87,4.18,13.5317885
11/02/2021 00:00,13.37912,0.08016,13.37936013,0.54912,0.16016,0.572,12.83,-0.08,12.83024941,12.64912,4.70016,13.49413728,0.54912,0.16016,0.572,12.1,4.54,12.92368369
11/02/2021 00:30,12.90136,4.63248,13.70784304,0.59136,0.17248,0.616,12.31,4.46,13.09304014,12.91136,-0.12752,12.91198971,0.59136,0.17248,0.616,12.32,-0.3,12.32365206
11/02/2021 01:00,13.79224,-0.44768,13.79950367,0.52224,0.15232,0.544,13.27,-0.6,13.28355751,13.01224,4.45232,13.752874,0.52224,0.15232,0.544,12.49,4.3,13.20947009
11/02/2021 01:30,14.04664,-0.52848,14.05657805,0.65664,0.19152,0.684,13.39,-0.72,13.40934376,13.25664,4.55152,14.01623482,0.65664,0.19152,0.684,12.6,4.36,13.33302666
11/02/2021 02:00,13.69,-0.58,13.70228083,0.48,0.14,0.5,13.21,-0.72,13.22960695,12.9,4.57,13.6855727,0.48,0.14,0.5,12.42,4.43,13.18640588
11/02/2021 02:30,13.32272,-0.58504,13.33555923,0.46272,0.13496,0.482,12.86,-0.72,12.88013975,12.54272,4.75496,13.41377909,0.46272,0.13496,0.482,12.08,4.62,12.93332131
11/02/2021 03:00,13.1392,-0.5744,13.15174939,0.4992,0.1456,0.52,12.64,-0.72,12.66048972,12.3792,4.9056,13.31576149,0.4992,0.1456,0.52,11.88,4.76,12.79812486
11/02/2021 03:30,13.2592,-0.5044,13.2687906,0.7392,0.2156,0.77,12.52,-0.72,12.54068579,12.4992,4.9756,13.45312588,0.7392,0.2156,0.77,11.76,4.76,12.68681205
11/02/2021 04:00,12.97096,-0.54472,12.98239281,0.60096,0.17528,0.626,12.37,-0.72,12.3909362,12.22096,5.02528,13.21382997,0.60096,0.17528,0.626,11.62,4.85,12.59154081
11/02/2021 04:30,12.88368,-0.59976,12.89763243,0.58368,0.17024,0.608,12.3,-0.77,12.32407806,12.20368,5.02024,13.19593177,0.58368,0.17024,0.608,11.62,4.85,12.59154081
11/02/2021 05:00,12.89712,-0.59584,12.91087641,0.59712,0.17416,0.622,12.3,-0.77,12.32407806,12.21712,5.02416,13.20985257,0.59712,0.17416,0.622,11.62,4.85,12.59154081
11/02/2021 05:30,13.34256,-0.44592,13.35000944,0.80256,0.23408,0.836,12.54,-0.68,12.55842347,12.65256,4.91408,13.57333624,0.80256,0.23408,0.836,11.85,4.68,12.74067895
11/02/2021 06:00,13.82168,0.12424,13.82223837,0.63168,0.18424,0.658,13.19,-0.06,13.19013647,13.16168,4.52424,13.91756329,0.63168,0.18424,0.658,12.53,4.34,13.26033559
11/02/2021 06:30,14.82296,2.49128,15.03085557,0.55296,0.16128,0.576,14.27,2.33,14.45896953,14.74296,1.14128,14.78706832,0.55296,0.16128,0.576,14.19,0.98,14.22380048
11/02/2021 07:00,16.38616,0.32888,16.38946008,0.47616,0.13888,0.496,15.91,0.19,15.91113447,16.10616,2.23888,16.26102622,0.47616,0.13888,0.496,15.63,2.1,15.77044387
11/02/2021 07:30,18.05128,4.09704,18.51038753,0.64128,0.18704,0.668,17.41,3.91,17.84365994,18.11128,-2.70296,18.31186654,0.64128,0.18704,0.668,17.47,-2.89,17.70742782
11/02/2021 08:00,19.64336,1.15848,19.67749141,0.54336,0.15848,0.566,19.1,1,19.1261601,19.26336,-1.99152,19.36603187,0.54336,0.15848,0.566,18.72,-2.15,18.84305973
11/02/2021 08:30,21.26072,-1.04104,21.28619222,0.75072,0.21896,0.782,20.51,-1.26,20.54866662,20.44072,1.02896,20.46660189,0.75072,0.21896,0.782,19.69,0.81,19.7066537
11/02/2021 09:00,22.32056,-1.14192,22.34975123,1.33056,0.38808,1.386,20.99,-1.53,21.04568839,21.44056,1.12808,21.47021606,1.33056,0.38808,1.386,20.11,0.74,20.12361051
11/02/2021 09:30,23.54848,-1.08336,23.5733871,2.38848,0.69664,2.488,21.16,-1.78,21.23473569,22.61848,1.37664,22.66033484,2.38848,0.69664,2.488,20.23,0.68,20.24142535
11/02/2021 10:00,24.5464,-0.8948,24.56270384,3.6864,1.0752,3.84,20.86,-1.97,20.95281604,23.5764,0.4452,23.58060305,3.6864,1.0752,3.84,19.89,-0.63,19.89997487
11/02/2021 10:30,26.1548,-0.3836,26.15761289,6.1248,1.7864,6.38,20.03,-2.17,20.14720328,25.1348,2.4564,25.25454557,6.1248,1.7864,6.38,19.01,0.67,19.02180328
11/02/2021 11:00,22.49856,0.44208,22.50290285,6.89856,2.01208,7.186,15.6,-1.57,15.67880416,21.53856,2.90208,21.73319202,6.89856,2.01208,7.186,14.64,0.89,14.66702765
11/02/2021 11:30,20.56944,0.83192,20.58625641,7.30944,2.13192,7.614,13.26,-1.3,13.32357309,19.61944,3.02192,19.85080418,7.30944,2.13192,7.614,12.31,0.89,12.3421311
11/02/2021 12:00,22.19184,0.74512,22.20434566,7.25184,2.11512,7.554,14.94,-1.37,15.00268309,21.31184,2.95512,21.51574443,7.25184,2.11512,7.554,14.06,0.84,14.08507011
11/02/2021 12:30,24.95152,2.17336,25.04599457,5.05152,1.47336,5.262,19.9,0.7,19.91230775,24.41152,0.08336,24.41166233,5.05152,1.47336,5.262,19.36,-1.39,19.40983514
11/02/2021 13:00,25.62352,4.18936,25.9637346,6.44352,1.87936,6.712,19.18,2.31,19.31860502,25.47352,-0.64064,25.48157454,6.44352,1.87936,6.712,19.03,-2.52,19.19612721
11/02/2021 13:30,26.30752,3.38136,26.52393643,7.78752,2.27136,8.112,18.52,1.11,18.55323422,25.85752,1.02136,25.87768376,7.78752,2.27136,8.112,18.07,-1.25,18.11318304
11/02/2021 14:00,25.71456,-0.48992,25.71922661,6.75456,1.97008,7.036,18.96,-2.46,19.11892256,24.51456,4.42008,24.90985265,6.75456,1.97008,7.036,17.76,2.45,17.92819288
11/02/2021 14:30,23.39496,-1.17272,23.42433405,4.10496,1.19728,4.276,19.29,-2.37,19.43504566,22.30496,3.74728,22.61754514,4.10496,1.19728,4.276,18.2,2.55,18.3777719
11/02/2021 15:00,23.00016,-1.34912,23.03969368,3.50016,1.02088,3.646,19.5,-2.37,19.64349511,21.86016,3.74088,22.17793449,3.50016,1.02088,3.646,18.36,2.72,18.56038793
11/02/2021 15:30,23.21776,-1.35232,23.25710964,3.79776,1.10768,3.956,19.42,-2.46,19.57518838,22.01776,3.98768,22.37595467,3.79776,1.10768,3.956,18.22,2.88,18.4462137
11/02/2021 16:00,23.0608,-1.3356,23.09944424,3.5808,1.0444,3.73,19.48,-2.38,19.62485159,21.8608,3.9244,22.21025646,3.5808,1.0444,3.73,18.28,2.88,18.50548027
11/02/2021 16:30,22.63424,-1.63168,22.69297689,2.39424,0.69832,2.494,20.24,-2.33,20.37367174,21.40424,3.68832,21.719696,2.39424,0.69832,2.494,19.01,2.99,19.24370546
11/02/2021 17:00,22.53936,-2.00352,22.62823108,1.11936,0.32648,1.166,21.42,-2.33,21.54635236,21.30936,3.31648,21.56589584,1.11936,0.32648,1.166,20.19,2.99,20.41019843
11/02/2021 17:30,23.23952,2.37736,23.36080329,0.77952,0.22736,0.812,22.46,2.15,22.5626705,22.98952,-1.25264,23.02362128,0.77952,0.22736,0.812,22.21,-1.48,22.2592565
11/02/2021 18:00,25.1568,-2.2076,25.25347667,0.7968,0.2324,0.83,24.36,-2.44,24.48189535,23.9668,2.5424,24.10127175,0.7968,0.2324,0.83,23.17,2.31,23.28486633
11/02/2021 18:30,25.03008,-2.24456,25.13051839,0.67008,0.19544,0.698,24.36,-2.44,24.48189535,23.74008,2.88544,23.91478962,0.67008,0.19544,0.698,23.07,2.69,23.22629975
11/02/2021 19:00,23.924,-2.188,24.02384482,0.624,0.182,0.65,23.3,-2.37,23.42022417,22.684,3.002,22.88178009,0.624,0.182,0.65,22.06,2.82,22.23951438
11/02/2021 19:30,22.85656,-1.86392,22.93243408,0.70656,0.20608,0.736,22.15,-2.07,22.24651433,21.67656,3.22608,21.91531076,0.70656,0.20608,0.736,20.97,3.02,21.18634702
11/02/2021 20:00,21.69488,-1.21816,21.72905272,0.79488,0.23184,0.828,20.9,-1.45,20.95023866,20.82488,2.99184,21.0386961,0.79488,0.23184,0.828,20.03,2.76,20.21926062
11/02/2021 20:30,20.93216,-1.76312,21.00628274,0.81216,0.23688,0.846,20.12,-2,20.21915923,19.99216,3.41688,20.28204946,0.81216,0.23688,0.846,19.18,3.18,19.44183119
11/02/2021 21:00,19.92432,-1.61624,19.98976636,0.66432,0.19376,0.692,19.26,-1.81,19.34486237,18.95432,3.64376,19.30137906,0.66432,0.19376,0.692,18.29,3.45,18.61253878
11/02/2021 21:30,18.50352,2.69936,18.69937958,0.68352,0.19936,0.712,17.82,2.5,17.99451027,18.26352,0.24936,18.26522223,0.68352,0.19936,0.712,17.58,0.05,17.5800711
11/02/2021 22:00,17.4032,0.7376,17.41882384,0.6432,0.1876,0.67,16.76,0.55,16.76902203,16.8832,2.7376,17.10371001,0.6432,0.1876,0.67,16.24,2.55,16.43898111
11/02/2021 22:30,15.5408,2.7644,15.78475125,0.7008,0.2044,0.73,14.84,2.56,15.05918989,15.8108,1.9944,15.93609199,0.7008,0.2044,0.73,15.11,1.79,15.21565641
11/02/2021 23:00,14.3088,1.7484,14.4152232,0.7488,0.2184,0.78,13.56,1.53,13.64604338,14.6888,3.2284,15.03939533,0.7488,0.2184,0.78,13.94,3.01,14.26126572
11/02/2021 23:30,13.68904,3.04472,14.02355647,0.83904,0.24472,0.874,12.85,2.8,13.15152082,13.87904,1.80472,13.99588388,0.83904,0.24472,0.874,13.04,1.56,13.13298138
12/02/2021 00:00,13.2824,-0.9168,13.31400285,0.9024,0.2632,0.94,12.38,-1.18,12.43610872,12.7224,5.6032,13.90162983,0.9024,0.2632,0.94,11.82,5.34,12.97027371
12/02/2021 00:30,13.15376,-1.06432,13.19674881,0.77376,0.22568,0.806,12.38,-1.29,12.44702776,12.59376,5.63568,13.79723451,0.77376,0.22568,0.806,11.82,5.41,12.99924998
12/02/2021 01:00,13.3292,2.8356,13.62747959,0.7392,0.2156,0.77,12.59,2.62,12.85972395,13.4892,1.7456,13.60167769,0.7392,0.2156,0.77,12.75,1.53,12.84147188
12/02/2021 01:30,13.60024,1.29632,13.66188031,0.81024,0.23632,0.844,12.79,1.06,12.83384977,13.45024,3.26632,13.84116333,0.81024,0.23632,0.844,12.64,3.03,12.99809601
12/02/2021 02:00,13.47304,2.22672,13.65580788,0.98304,0.28672,1.024,12.49,1.94,12.63976661,13.45304,2.83672,13.74886416,0.98304,0.28672,1.024,12.47,2.55,12.72805563
12/02/2021 02:30,12.8444,3.8592,13.41163808,0.8544,0.2492,0.89,11.99,3.61,12.52166922,13.0744,1.5892,13.1706299,0.8544,0.2492,0.89,12.22,1.34,12.29325018
12/02/2021 03:00,12.44408,3.67744,12.97608153,0.81408,0.23744,0.848,11.63,3.44,12.12808724,12.74408,2.05744,12.90909115,0.81408,0.23744,0.848,11.93,1.82,12.06802801
12/02/2021 03:30,12.0204,6.3272,13.58394184,0.9504,0.2772,0.99,11.07,6.05,12.61536365,13.1004,-1.0728,13.14425274,0.9504,0.2772,0.99,12.15,-1.35,12.22476994
12/02/2021 04:00,12.23688,3.16784,12.64027066,0.98688,0.28784,1.028,11.25,2.88,11.61279036,12.76688,2.41784,12.99381296,0.98688,0.28784,1.028,11.78,2.13,11.97101917
12/02/2021 04:30,12.05824,1.92032,12.21019168,0.85824,0.25032,0.894,11.2,1.67,11.32382003,12.33824,3.95032,12.95519951,0.85824,0.25032,0.894,11.48,3.7,12.06152561
12/02/2021 05:00,12.20928,1.86104,12.35030315,0.92928,0.27104,0.968,11.28,1.59,11.39151,12.51928,4.11104,13.17698834,0.92928,0.27104,0.968,11.59,3.84,12.20957411
12/02/2021 05:30,12.66224,2.28232,12.86628565,1.00224,0.29232,1.044,11.66,1.99,11.8285967,13.01224,3.45232,13.46242561,1.00224,0.29232,1.044,12.01,3.16,12.41876403
12/02/2021 06:00,13.27648,2.28064,13.47094058,0.99648,0.29064,1.038,12.28,1.99,12.44019694,13.39648,3.31064,13.79949324,0.99648,0.29064,1.038,12.4,3.02,12.76246058
12/02/2021 06:30,14.86128,1.53704,14.94055338,0.88128,0.25704,0.918,13.98,1.28,14.0384757,14.86128,2.93704,15.14872428,0.88128,0.25704,0.918,13.98,2.68,14.23456357
12/02/2021 07:00,16.29184,1.04512,16.32532776,0.77184,0.22512,0.804,15.52,0.82,15.54164727,16.16184,2.68512,16.38337394,0.77184,0.22512,0.804,15.39,2.46,15.58536814
12/02/2021 07:30,17.84616,0.85888,17.86681565,0.71616,0.20888,0.746,17.13,0.65,17.14232773,17.66616,1.92888,17.77115042,0.71616,0.20888,0.746,16.95,1.72,17.03704493
12/02/2021 08:00,19.22256,2.11408,19.3384629,0.80256,0.23408,0.836,18.42,1.88,18.51569064,19.12256,0.89408,19.14345005,0.80256,0.23408,0.836,18.32,0.66,18.33188479
12/02/2021 08:30,21.00248,0.08864,21.00266705,1.09248,0.31864,1.138,19.91,-0.23,19.91132843,20.62248,0.68864,20.63397457,1.09248,0.31864,1.138,19.53,0.37,19.53350455
12/02/2021 09:00,22.718,-2.586,22.86470905,1.728,0.504,1.8,20.99,-3.09,21.21622492,21.628,2.944,21.82744877,1.728,0.504,1.8,19.9,2.44,20.0490299
12/02/2021 09:30,23.32944,0.69192,23.33969846,2.50944,0.73192,2.614,20.82,-0.04,20.82003842,22.84944,0.25192,22.85082869,2.50944,0.73192,2.614,20.34,-0.48,20.34566293
12/02/2021 10:00,23.23368,3.07024,23.43566214,2.98368,0.87024,3.108,20.25,2.2,20.3691556,23.23368,-1.57976,23.28732548,2.98368,0.87024,3.108,20.25,-2.45,20.39767144
12/02/2021 10:30,23.554,3.052,23.75090777,3.984,1.162,4.15,19.57,1.89,19.66105287,23.574,-1.148,23.60193594,3.984,1.162,4.15,19.59,-2.31,19.72572432
12/02/2021 11:00,23.27776,2.99768,23.469985,4.03776,1.17768,4.206,19.24,1.82,19.32588937,23.41776,-1.19232,23.44809396,4.03776,1.17768,4.206,19.38,-2.37,19.52437707
12/02/2021 11:30,24.36024,3.80632,24.65581807,5.85024,1.70632,6.094,18.51,2.1,18.62874392,24.59024,-0.56368,24.59669975,5.85024,1.70632,6.094,18.74,-2.27,18.87698334
12/02/2021 12:00,26.40872,4.77296,26.83657279,8.95872,2.61296,9.332,17.45,2.16,17.58317662,26.63872,0.34296,26.64092763,8.95872,2.61296,9.332,17.68,-2.27,17.82513114
12/02/2021 12:30,26.14056,4.64808,26.55058426,8.05056,2.34808,8.386,18.09,2.3,18.23562722,26.34056,0.16808,26.34109626,8.05056,2.34808,8.386,18.29,-2.18,18.41945982
12/02/2021 13:00,24.91864,4.34752,25.2950499,6.60864,1.92752,6.884,18.31,2.42,18.46923117,25.08864,-0.10248,25.0888493,6.60864,1.92752,6.884,18.48,-2.03,18.59116188
12/02/2021 13:30,24.23152,2.98336,24.41448337,5.53152,1.61336,5.762,18.7,1.37,18.75011733,24.24152,0.66336,24.2505946,5.53152,1.61336,5.762,18.71,-0.95,18.73410259
12/02/2021 14:00,24.49856,2.34208,24.61025763,6.65856,1.94208,6.936,17.84,0.4,17.84448374,24.71856,2.71208,24.8668974,6.65856,1.94208,6.936,18.06,0.77,18.07640728
12/02/2021 14:30,22.47224,2.45232,22.60565071,4.12224,1.20232,4.294,18.35,1.25,18.39252566,22.58224,1.90232,22.66222374,4.12224,1.20232,4.294,18.46,0.7,18.47326717
12/02/2021 15:00,20.93384,2.05112,21.03408544,2.16384,0.63112,2.254,18.77,1.42,18.82363674,21.05384,1.42112,21.10174781,2.16384,0.63112,2.254,18.89,0.79,18.90651211
12/02/2021 15:30,20.98208,2.02144,21.07922913,2.06208,0.60144,2.148,18.92,1.42,18.9732127,21.06208,1.45144,21.11203192,2.06208,0.60144,2.148,19,0.85,19.01900365
12/02/2021 16:00,20.9552,1.8836,21.03968526,2.0352,0.5936,2.12,18.92,1.29,18.96392628,20.9752,1.6936,21.04346207,2.0352,0.5936,2.12,18.94,1.1,18.97191609
12/02/2021 16:30,20.51864,1.67752,20.58709938,1.32864,0.38752,1.384,19.19,1.29,19.23330965,20.55864,1.48752,20.61238449,1.32864,0.38752,1.384,19.23,1.1,19.26143556
12/02/2021 17:00,21.21064,1.92352,21.29768012,0.80064,0.23352,0.834,20.41,1.69,20.47984863,21.18064,1.51352,21.23464748,0.80064,0.23352,0.834,20.38,1.28,20.42015671
12/02/2021 17:30,22.42904,2.18472,22.53519108,0.83904,0.24472,0.874,21.59,1.94,21.67698549,22.45904,-0.68528,22.46949235,0.83904,0.24472,0.874,21.62,-0.93,21.63999307
12/02/2021 18:00,23.67472,1.81096,23.74388223,0.89472,0.26096,0.932,22.78,1.55,22.83267177,23.72472,-0.75904,23.73685912,0.89472,0.26096,0.932,22.83,-1.02,22.85277445
12/02/2021 18:30,23.70544,1.94992,23.78550133,0.92544,0.26992,0.964,22.78,1.68,22.84186507,23.75544,-0.81008,23.76924818,0.92544,0.26992,0.964,22.83,-1.08,22.85553106
12/02/2021 19:00,23.20104,-1.59928,23.25609498,0.79104,0.23072,0.824,22.41,-1.83,22.48459473,22.50104,2.64072,22.6554674,0.79104,0.23072,0.824,21.71,2.41,21.84335597
12/02/2021 19:30,22.43448,-1.86536,22.51189598,0.80448,0.23464,0.838,21.63,-2.1,21.73170265,21.34448,3.97464,21.71139308,0.80448,0.23464,0.838,20.54,3.74,20.87772018
12/02/2021 20:00,20.87768,3.24224,21.12793512,0.72768,0.21224,0.758,20.15,3.03,20.37654043,20.51768,-0.69776,20.52954119,0.72768,0.21224,0.758,19.79,-0.91,19.81091114
12/02/2021 20:30,20.0564,3.9852,20.44849628,0.8064,0.2352,0.84,19.25,3.75,19.61185866,19.9664,-0.8748,19.98555488,0.8064,0.2352,0.84,19.16,-1.11,19.19212599
12/02/2021 21:00,19.2136,4.2648,19.68123329,0.8736,0.2548,0.91,18.34,4.01,18.77327089,19.1536,-0.7152,19.16694822,0.8736,0.2548,0.91,18.28,-0.97,18.30571769
12/02/2021 21:30,18.398,2.814,18.61195852,1.008,0.294,1.05,17.39,2.52,17.57163908,18.088,1.614,18.15986619,1.008,0.294,1.05,17.08,1.32,17.13093109
12/02/2021 22:00,16.82544,2.78992,17.05517765,0.92544,0.26992,0.964,15.9,2.52,16.09845955,17.02544,1.93992,17.13560319,0.92544,0.26992,0.964,16.1,1.67,16.18638008
12/02/2021 22:30,15.77456,3.13008,16.08210633,0.99456,0.29008,1.036,14.78,2.84,15.05038205,15.95456,2.03008,16.0831965,0.99456,0.29008,1.036,14.96,1.74,15.06084991
12/02/2021 23:00,14.72264,0.32952,14.72632717,0.99264,0.28952,1.034,13.73,0.04,13.73005827,14.46264,5.02952,15.31221823,0.99264,0.28952,1.034,13.47,4.74,14.27965336
12/02/2021 23:30,13.45672,3.64696,13.942153,1.08672,0.31696,1.132,12.37,3.33,12.8103786,13.82672,2.36696,14.02785392,1.08672,0.31696,1.132,12.74,2.05,12.90387926
13/02/2021 00:00,12.82784,3.86312,13.39690917,1.10784,0.32312,1.154,11.72,3.54,12.24295716,13.25784,2.10312,13.42361483,1.10784,0.32312,1.154,12.15,1.78,12.27969462
13/02/2021 00:30,12.85456,3.83008,13.41302448,0.99456,0.29008,1.036,11.86,3.54,12.37704327,13.23456,1.91008,13.37168591,0.99456,0.29008,1.036,12.24,1.62,12.34674046
13/02/2021 01:00,13.16376,3.68568,13.66999687,1.01376,0.29568,1.056,12.15,3.39,12.61406358,13.53376,1.91568,13.66866817,1.01376,0.29568,1.056,12.52,1.62,12.62437325
13/02/2021 01:30,13.43088,3.79984,13.9580558,1.13088,0.32984,1.178,12.3,3.47,12.78009781,13.73088,1.94984,13.86863157,1.13088,0.32984,1.178,12.6,1.62,12.70371599
13/02/2021 02:00,13.0652,3.8936,13.63303238,1.0752,0.3136,1.12,11.99,3.58,12.51305318,13.3752,2.0336,13.52891363,1.0752,0.3136,1.12,12.3,1.72,12.41967793
13/02/2021 02:30,12.66896,3.99928,13.28520937,1.12896,0.32928,1.176,11.54,3.67,12.10952105,13.00896,2.22928,13.19858817,1.12896,0.32928,1.176,11.88,1.9,12.03097669
13/02/2021 03:00,12.20888,3.94384,12.83006722,0.93888,0.27384,0.978,11.27,3.67,11.85250185,12.54888,2.25384,12.74967388,0.93888,0.27384,0.978,11.61,1.98,11.7776271
13/02/2021 03:30,12.33176,4.08968,12.99222026,1.06176,0.30968,1.106,11.27,3.78,11.88702234,12.59176,2.28968,12.79824419,1.06176,0.30968,1.106,11.53,1.98,11.69877344
13/02/2021 04:00,12.22912,4.15016,12.91414744,1.02912,0.30016,1.072,11.2,3.85,11.84324702,12.40912,2.20016,12.60265699,1.02912,0.30016,1.072,11.38,1.9,11.5375214
13/02/2021 04:30,12.02072,4.13896,12.71332762,0.99072,0.28896,1.032,11.03,3.85,11.68261101,12.17072,2.27896,12.38224875,0.99072,0.28896,1.032,11.18,1.99,11.35572543
13/02/2021 05:00,11.85176,4.01968,12.51487285,0.82176,0.23968,0.856,11.03,3.78,11.65972984,12.00176,2.22968,12.20711743,0.82176,0.23968,0.856,11.18,1.99,11.35572543
13/02/2021 05:30,11.91704,3.95872,12.55736065,0.88704,0.25872,0.924,11.03,3.7,11.63404057,12.12704,2.16872,12.31943366,0.88704,0.25872,0.924,11.24,1.91,11.40112714
13/02/2021 06:00,12.36968,2.34824,12.59060024,0.91968,0.26824,0.958,11.45,2.08,11.63739232,12.33968,3.54824,12.83969274,0.91968,0.26824,0.958,11.42,3.28,11.88170022
13/02/2021 06:30,13.45,-1.05,13.49092287,0.96,0.28,1,12.49,-1.33,12.56061304,12.81,6.37,14.30639717,0.96,0.28,1,11.85,6.09,13.3233104
13/02/2021 07:00,14.07592,-1.36744,14.14218569,0.86592,0.25256,0.902,13.21,-1.62,13.30896315,13.46592,6.23256,14.8383222,0.86592,0.25256,0.902,12.6,5.98,13.94705704
13/02/2021 07:30,14.86544,-1.43008,14.93406961,0.92544,0.26992,0.964,13.94,-1.7,14.04327597,14.25544,6.03992,15.48218987,0.92544,0.26992,0.964,13.33,5.77,14.52521256
13/02/2021 08:00,15.77928,-1.62896,15.86313929,1.16928,0.34104,1.218,14.61,-1.97,14.74221829,15.13928,5.90104,16.24869447,1.16928,0.34104,1.218,13.97,5.56,15.03577401
13/02/2021 08:30,17.20664,0.39152,17.21109375,1.85664,0.54152,1.934,15.35,-0.15,15.35073288,16.90664,4.17152,17.41367437,1.85664,0.54152,1.934,15.05,3.63,15.48158261
13/02/2021 09:00,18.01968,2.95824,18.26088857,1.87968,0.54824,1.958,16.14,2.41,16.31893685,18.27968,1.32824,18.32787283,1.87968,0.54824,1.958,16.4,0.78,16.4185383
13/02/2021 09:30,19.47944,2.93192,19.69885117,2.50944,0.73192,2.614,16.97,2.2,17.1120104,19.74944,1.41192,19.79984592,2.50944,0.73192,2.614,17.24,0.68,17.25340546
13/02/2021 10:00,20.12848,3.15664,20.3744959,2.86848,0.83664,2.988,17.26,2.32,17.41522323,20.41848,1.51664,20.47472887,2.86848,0.83664,2.988,17.55,0.68,17.56316885
13/02/2021 10:30,21.418,3.594,21.71744828,4.368,1.274,4.55,17.05,2.32,17.20711771,21.748,1.954,21.83560441,4.368,1.274,4.55,17.38,0.68,17.39329756
13/02/2021 11:00,22.37432,3.82376,22.6987078,5.70432,1.66376,5.942,16.67,2.16,16.80935751,22.67432,2.34376,22.79513102,5.70432,1.66376,5.942,16.97,0.68,16.98361858
13/02/2021 11:30,23.34976,4.25368,23.73404908,7.58976,2.21368,7.906,15.76,2.04,15.891482,23.62976,3.18368,23.84326689,7.58976,2.21368,7.906,16.04,0.97,16.06930303
13/02/2021 12:00,24.04232,4.55776,24.47051955,8.63232,2.51776,8.992,15.41,2.04,15.54444274,24.28232,3.59776,24.54740193,8.63232,2.51776,8.992,15.65,1.08,15.68722091
13/02/2021 12:30,22.8832,4.1476,23.25604068,6.8832,2.0076,7.17,16,2.14,16.14247812,23.1232,3.1776,23.34051242,6.8832,2.0076,7.17,16.24,1.17,16.28209139
13/02/2021 13:00,21.23224,3.41232,21.50469584,4.36224,1.27232,4.544,16.87,2.14,17.00519038,21.44224,2.44232,21.58088467,4.36224,1.27232,4.544,17.08,1.17,17.12002629
13/02/2021 13:30,21.53176,3.28968,21.78161342,4.18176,1.21968,4.356,17.35,2.07,17.47304782,21.73176,2.38968,21.86275287,4.18176,1.21968,4.356,17.55,1.17,17.58895676
13/02/2021 14:00,21.70672,3.80696,22.03802708,5.16672,1.50696,5.382,16.54,2.3,16.69914968,21.87672,2.78696,22.05352634,5.16672,1.50696,5.382,16.71,1.28,16.75895283
13/02/2021 14:30,20.16328,3.40304,20.44843617,3.47328,1.01304,3.618,16.69,2.39,16.86025504,20.35328,2.39304,20.49347816,3.47328,1.01304,3.618,16.88,1.38,16.93631601
13/02/2021 15:00,19.4376,2.9668,19.6627108,1.9776,0.5768,2.06,17.46,2.39,17.6228176,19.5476,1.9568,19.64529796,1.9776,0.5768,2.06,17.57,1.38,17.62411133
13/02/2021 15:30,19.35824,2.90032,19.57430234,1.57824,0.46032,1.644,17.78,2.44,17.94664314,19.38824,1.84032,19.47538518,1.57824,0.46032,1.644,17.81,1.38,17.86338434
13/02/2021 16:00,19.36128,2.90704,19.57830546,1.36128,0.39704,1.418,18,2.51,18.17416023,19.38128,1.77704,19.46257654,1.36128,0.39704,1.418,18.02,1.38,18.07276404
13/02/2021 16:30,19.49224,2.78232,19.68981272,1.24224,0.36232,1.294,18.25,2.42,18.40975013,19.51224,1.74232,19.58987465,1.24224,0.36232,1.294,18.27,1.38,18.3220441
13/02/2021 17:00,20.68592,-0.79744,20.70128491,0.86592,0.25256,0.902,19.82,-1.05,19.84779333,20.07592,3.78256,20.42915378,0.86592,0.25256,0.902,19.21,3.53,19.531641
13/02/2021 17:30,21.60872,1.83296,21.68632109,0.79872,0.23296,0.832,20.81,1.6,20.87141826,21.62872,0.97296,21.65059306,0.79872,0.23296,0.832,20.83,0.74,20.84314036
13/02/2021 18:00,22.58376,2.27568,22.69812625,0.77376,0.22568,0.806,21.81,2.05,21.90613156,22.59376,0.91568,22.61230773,0.77376,0.22568,0.806,21.82,0.69,21.83090699
13/02/2021 18:30,22.4356,2.2908,22.55224849,0.8256,0.2408,0.86,21.61,2.05,21.7070173,22.4056,0.9308,22.42492586,0.8256,0.2408,0.86,21.58,0.69,21.59102823
13/02/2021 19:00,21.4588,2.4084,21.59352885,0.7488,0.2184,0.78,20.71,2.19,20.82546998,21.5188,0.9084,21.53796518,0.7488,0.2184,0.78,20.77,0.69,20.78145808
13/02/2021 19:30,20.7268,2.6124,20.89078438,0.7968,0.2324,0.83,19.93,2.38,20.07160432,20.6768,1.2224,20.71290226,0.7968,0.2324,0.83,19.88,0.99,19.90463514
13/02/2021 20:00,19.45032,2.14176,19.56788399,0.76032,0.22176,0.792,18.69,1.92,18.78836076,19.33032,2.34176,19.47164891,0.76032,0.22176,0.792,18.57,2.12,18.69062064
13/02/2021 20:30,18.47592,3.42256,18.79025111,0.86592,0.25256,0.902,17.61,3.17,17.89304334,18.65592,1.43256,18.71084122,0.86592,0.25256,0.902,17.79,1.18,17.8290914
13/02/2021 21:00,17.64456,3.53008,17.99422025,0.75456,0.22008,0.786,16.89,3.31,17.21128118,17.82456,1.52008,17.88925886,0.75456,0.22008,0.786,17.07,1.3,17.11943048
13/02/2021 21:30,16.70832,3.77576,17.12963283,0.80832,0.23576,0.842,15.9,3.54,16.28930938,16.88832,1.71576,16.97525213,0.80832,0.23576,0.842,16.08,1.48,16.14796582
13/02/2021 22:00,15.97336,1.16848,16.01604118,0.78336,0.22848,0.816,15.19,0.94,15.21905713,15.70336,4.62848,16.37126575,0.78336,0.22848,0.816,14.92,4.4,15.5552692
13/02/2021 22:30,14.74056,2.05808,14.88354133,0.85056,0.24808,0.886,13.89,1.81,14.00743374,14.65056,4.26808,15.25960075,0.85056,0.24808,0.886,13.8,4.02,14.3736008
13/02/2021 23:00,13.64688,1.96784,13.78802843,0.74688,0.21784,0.778,12.9,1.75,13.01816039,13.48688,4.44784,14.20138067,0.74688,0.21784,0.778,12.74,4.23,13.42387798
13/02/2021 23:30,12.6144,4.7192,13.46825661,0.8544,0.2492,0.89,11.76,4.47,12.58087835,12.8344,2.4492,13.06600184,0.8544,0.2492,0.89,11.98,2.2,12.1803284
14/02/2021 00:00,11.80136,4.71248,12.70746102,0.83136,0.24248,0.866,10.97,4.47,11.84575029,12.04136,2.53248,12.30478791,0.83136,0.24248,0.866,11.21,2.29,11.44151214
14/02/2021 00:30,11.82056,4.64808,12.70158598,0.85056,0.24808,0.886,10.97,4.4,11.81951353,12.06056,2.41808,12.30057797,0.85056,0.24808,0.886,11.21,2.17,11.41809967
14/02/2021 01:00,12.636,-0.442,12.64372809,0.816,0.238,0.85,11.82,-0.68,11.83954391,12.176,6.698,13.89669673,0.816,0.238,0.85,11.36,6.46,13.06832813
14/02/2021 01:30,12.69936,-0.59352,12.71322187,0.87936,0.25648,0.916,11.82,-0.85,11.8505232,12.18936,6.87648,13.99523042,0.87936,0.25648,0.916,11.31,6.62,13.10497997
14/02/2021 02:00,12.39248,-0.67136,12.41065207,0.85248,0.24864,0.888,11.54,-0.92,11.57661436,11.88248,6.86864,13.72485142,0.85248,0.24864,0.888,11.03,6.62,12.86410899
14/02/2021 02:30,12.09576,0.62168,12.11172556,0.96576,0.28168,1.006,11.13,0.34,11.13519196,11.85576,5.64168,13.12964578,0.96576,0.28168,1.006,10.89,5.36,12.13761509
14/02/2021 03:00,11.45168,4.41424,12.27299839,0.87168,0.25424,0.908,10.58,4.16,11.36846516,11.83168,2.35424,12.06362705,0.87168,0.25424,0.908,10.96,2.1,11.15937274
14/02/2021 03:30,11.31512,4.55816,12.19871974,0.88512,0.25816,0.922,10.43,4.3,11.28161779,11.68512,2.29816,11.9089701,0.88512,0.25816,0.922,10.8,2.04,10.99097812
14/02/2021 04:00,10.83136,6.26248,12.51147534,0.83136,0.24248,0.866,10,6.02,11.6722063,11.80136,-0.04752,11.80145567,0.83136,0.24248,0.866,10.97,-0.29,10.97383251
14/02/2021 04:30,10.69968,5.27824,11.93075729,0.91968,0.26824,0.958,9.78,5.01,10.98856224,11.63968,1.10824,11.69231998,0.91968,0.26824,0.958,10.72,0.84,10.75286008
14/02/2021 05:00,10.74136,2.57248,11.04511059,0.83136,0.24248,0.866,9.91,2.33,10.18022593,11.25136,4.24248,12.02463049,0.83136,0.24248,0.866,10.42,4,11.16137984
14/02/2021 05:30,10.83544,2.59992,11.14299529,0.92544,0.26992,0.964,9.91,2.33,10.18022593,11.34544,4.26992,12.12234406,0.92544,0.26992,0.964,10.42,4,11.16137984
14/02/2021 06:00,10.882,2.496,11.16458418,0.912,0.266,0.95,9.97,2.23,10.21634964,11.482,4.146,12.20760583,0.912,0.266,0.95,10.57,3.88,11.25963143
14/02/2021 06:30,11.24312,2.44216,11.50529847,0.93312,0.27216,0.972,10.31,2.17,10.53589104,11.79312,4.09216,12.48292645,0.93312,0.27216,0.972,10.86,3.82,11.51225434
14/02/2021 07:00,11.65784,2.11312,11.84780611,0.86784,0.25312,0.904,10.79,1.86,10.94914152,12.07784,4.25312,12.8048135,0.86784,0.25312,0.904,11.21,4,11.90227289
14/02/2021 07:30,12.33888,1.96384,12.49418373,0.93888,0.27384,0.978,11.4,1.69,11.52458676,12.75888,4.27384,13.45565781,0.93888,0.27384,0.978,11.82,4,12.47847747
14/02/2021 08:00,12.77968,1.78824,12.90418627,0.91968,0.26824,0.958,11.86,1.52,11.95700631,13.23968,4.21824,13.89541922,0.91968,0.26824,0.958,12.32,3.95,12.93773164
14/02/2021 08:30,14.04136,1.61248,14.13364363,1.07136,0.31248,1.116,12.97,1.3,13.03498753,14.49136,4.26248,15.10523917,1.07136,0.31248,1.116,13.42,3.95,13.9892423
14/02/2021 09:00,15.03288,2.34584,15.2148101,1.08288,0.31584,1.128,13.95,2.03,14.09692874,15.62288,3.11584,15.93056303,1.08288,0.31584,1.128,14.54,2.8,14.80714692
14/02/2021 09:30,16.11664,5.58152,17.05577469,1.13664,0.33152,1.184,14.98,5.25,15.87333928,17.31664,-1.19848,17.35806369,1.13664,0.33152,1.184,16.18,-1.53,16.25217832
14/02/2021 10:00,17.88216,0.30688,17.88479303,1.29216,0.37688,1.346,16.59,-0.07,16.59014768,17.68216,3.79688,18.08521717,1.29216,0.37688,1.346,16.39,3.42,16.74301347
14/02/2021 10:30,18.30832,1.36576,18.35919066,1.28832,0.37576,1.342,17.02,0.99,17.04876828,18.32832,2.90576,18.55722919,1.28832,0.37576,1.342,17.04,2.53,17.22679599
14/02/2021 11:00,18.84184,1.99512,18.94717495,1.25184,0.36512,1.304,17.59,1.63,17.66536159,19.08184,2.28512,19.21817867,1.25184,0.36512,1.304,17.83,1.92,17.93307837
14/02/2021 11:30,19.64064,1.98352,19.74054435,1.52064,0.44352,1.584,18.12,1.54,18.18532375,20.01064,2.13352,20.12405577,1.52064,0.44352,1.584,18.49,1.69,18.56707301
14/02/2021 12:00,20.12088,1.45984,20.17376873,1.37088,0.39984,1.428,18.75,1.06,18.77993876,20.46088,2.49984,20.61302526,1.37088,0.39984,1.428,19.09,2.1,19.20515816
14/02/2021 12:30,21.49728,-1.69496,21.56399631,1.45728,0.42504,1.518,20.04,-2.12,20.15182374,20.91728,4.38504,21.37197179,1.45728,0.42504,1.518,19.46,3.96,19.85883179
14/02/2021 13:00,21.5772,-2.1404,21.68310107,1.2672,0.3696,1.32,20.31,-2.51,20.46451074,20.8872,4.4896,21.36426062,1.2672,0.3696,1.32,19.62,4.12,20.04791261
14/02/2021 13:30,21.60984,-0.34088,21.6125284,1.29984,0.37912,1.354,20.31,-0.72,20.32275818,21.08984,2.90912,21.2895357,1.29984,0.37912,1.354,19.79,2.53,19.95106513
14/02/2021 14:00,20.37344,3.39392,20.6541945,0.97344,0.28392,1.014,19.4,3.11,19.64769961,20.67344,-0.71608,20.68583796,0.97344,0.28392,1.014,19.7,-1,19.72536438
14/02/2021 14:30,19.63552,3.29536,19.91012414,0.63552,0.18536,0.662,19,3.11,19.25284654,20.05552,-0.98464,20.07967625,0.63552,0.18536,0.662,19.42,-1.17,19.45521267
14/02/2021 15:00,19.55432,3.37376,19.84322774,0.66432,0.19376,0.692,18.89,3.18,19.15579547,19.96432,-0.97624,19.98817444,0.66432,0.19376,0.692,19.3,-1.17,19.33543121
14/02/2021 15:30,19.38048,1.68264,19.45338743,0.42048,0.12264,0.438,18.96,1.56,19.02406897,19.48048,0.78264,19.49619518,0.42048,0.12264,0.438,19.06,0.66,19.07142365
14/02/2021 16:00,19.74136,-1.29752,19.78395443,0.35136,0.10248,0.366,19.39,-1.4,19.44047582,19.21136,4.08248,19.64034104,0.35136,0.10248,0.366,18.86,3.98,19.27537289
14/02/2021 16:30,20.03376,-1.38432,20.08153086,0.29376,0.08568,0.306,19.74,-1.47,19.79465837,19.41376,4.17568,19.85775367,0.29376,0.08568,0.306,19.12,4.09,19.55255738
14/02/2021 17:00,20.42032,-0.79824,20.43591583,0.28032,0.08176,0.292,20.14,-0.88,20.15921625,19.97032,3.33176,20.24634055,0.28032,0.08176,0.292,19.69,3.25,19.95641751
14/02/2021 17:30,20.79584,3.38712,21.06987288,0.19584,0.05712,0.204,20.6,3.33,20.86741239,21.16584,-1.06288,21.19251039,0.19584,0.05712,0.204,20.97,-1.12,20.99988809
14/02/2021 18:00,21.30432,3.20376,21.54386522,0.18432,0.05376,0.192,21.12,3.15,21.35361562,21.67432,-1.06624,21.7005303,0.18432,0.05376,0.192,21.49,-1.12,21.51916588
14/02/2021 18:30,20.8916,3.2088,21.1365879,0.2016,0.0588,0.21,20.69,3.15,20.92841609,21.1616,-1.0612,21.18819152,0.2016,0.0588,0.21,20.96,-1.12,20.98990233
14/02/2021 19:00,19.7796,3.5328,20.09261685,0.2496,0.0728,0.26,19.53,3.46,19.83412463,20.1196,-0.9672,20.14283446,0.2496,0.0728,0.26,19.87,-1.04,19.8971983
14/02/2021 19:30,18.71112,2.52616,18.88087646,0.26112,0.07616,0.272,18.45,2.45,18.61195852,18.77112,3.82616,19.15709911,0.26112,0.07616,0.272,18.51,3.75,18.88604247
14/02/2021 20:00,17.56384,1.11112,17.59895063,0.24384,0.07112,0.254,17.32,1.04,17.35119592,17.75384,3.01112,18.00737844,0.24384,0.07112,0.254,17.51,2.94,17.75510349
14/02/2021 20:30,16.65152,2.10336,16.7838387,0.25152,0.07336,0.262,16.4,2.03,16.52515961,17.08152,2.52336,17.26689524,0.25152,0.07336,0.262,16.83,2.45,17.00739251
14/02/2021 21:00,15.42384,5.98112,16.54293314,0.24384,0.07112,0.254,15.18,5.91,16.2898895,16.77384,-1.59888,16.8498702,0.24384,0.07112,0.254,16.53,-1.67,16.61414458
14/02/2021 21:30,14.46464,6.58552,15.89323391,0.22464,0.06552,0.234,14.24,6.52,15.66167296,15.92464,-1.96448,16.04535262,0.22464,0.06552,0.234,15.7,-2.03,15.83069487
14/02/2021 22:00,13.55424,6.69832,15.11902486,0.23424,0.06832,0.244,13.32,6.63,14.87882052,14.98424,-1.77168,15.08861486,0.23424,0.06832,0.244,14.75,-1.84,14.86432306
14/02/2021 22:30,12.67232,3.85776,13.24650922,0.23232,0.06776,0.242,12.44,3.79,13.00452614,13.50232,1.99776,13.64931099,0.23232,0.06776,0.242,13.27,1.93,13.40961595
14/02/2021 23:00,11.59968,2.60824,11.88930158,0.19968,0.05824,0.208,11.4,2.55,11.68171648,12.16968,3.57824,12.68483003,0.19968,0.05824,0.208,11.97,3.52,12.47683053
14/02/2021 23:30,10.69976,2.82368,11.06607576,0.14976,0.04368,0.156,10.55,2.78,10.91012832,11.23976,3.77368,11.85634284,0.14976,0.04368,0.156,11.09,3.73,11.70047008
15/02/2021 00:00,10.11208,2.82144,10.49831823,0.14208,0.04144,0.148,9.97,2.78,10.3503285,10.63208,3.77144,11.28117391,0.14208,0.04144,0.148,10.49,3.73,11.13341816
15/02/2021 00:30,10.2436,2.7448,10.60496431,0.1536,0.0448,0.16,10.09,2.7,10.44500359,10.7136,3.7748,11.35915226,0.1536,0.0448,0.16,10.56,3.73,11.19939731
15/02/2021 01:00,10.74288,2.54584,11.04041539,0.12288,0.03584,0.128,10.62,2.51,10.91258448,11.11288,3.38584,11.6172292,0.12288,0.03584,0.128,10.99,3.35,11.48923844
15/02/2021 01:30,10.9256,2.5408,11.21714759,0.1056,0.0308,0.11,10.82,2.51,11.10731741,11.0956,3.3808,11.59923049,0.1056,0.0308,0.11,10.99,3.35,11.48923844
15/02/2021 02:00,10.8052,2.4736,11.0847212,0.1152,0.0336,0.12,10.69,2.44,10.96493046,10.9452,3.4736,11.48317465,0.1152,0.0336,0.12,10.83,3.44,11.36320817
15/02/2021 02:30,10.57408,2.46744,10.8581503,0.09408,0.02744,0.098,10.48,2.44,10.76029739,10.74408,3.46744,11.28974735,0.09408,0.02744,0.098,10.65,3.44,11.19178717
15/02/2021 03:00,10.42872,2.37296,10.69528588,0.07872,0.02296,0.082,10.35,2.35,10.61343488,10.60872,3.53296,11.18153596,0.07872,0.02296,0.082,10.53,3.51,11.09959459
15/02/2021 03:30,10.24448,4.73464,11.28566287,0.08448,0.02464,0.088,10.16,4.71,11.19864724,10.75448,1.17464,10.81843885,0.08448,0.02464,0.088,10.67,1.15,10.73179389
15/02/2021 04:00,9.81336,7.17848,12.15864341,0.06336,0.01848,0.066,9.75,7.16,12.09661523,10.73336,-1.42152,10.82708345,0.06336,0.01848,0.066,10.67,-1.44,10.76673117
15/02/2021 04:30,9.82296,7.01128,12.06849578,0.07296,0.02128,0.076,9.75,6.99,11.99677457,10.62296,-1.31872,10.70449913,0.07296,0.02128,0.076,10.55,-1.34,10.63475905
15/02/2021 05:00,9.80376,7.00568,12.04961669,0.05376,0.01568,0.056,9.75,6.99,11.99677457,10.66376,-1.47432,10.76519377,0.05376,0.01568,0.056,10.61,-1.49,10.71411219
15/02/2021 05:30,10.16416,6.04288,11.82482758,0.04416,0.01288,0.046,10.12,6.03,11.78029287,10.79416,0.02288,10.79418425,0.04416,0.01288,0.046,10.75,0.01,10.75000465
15/02/2021 06:00,11.1192,2.4156,11.37856458,0.0192,0.0056,0.02,11.1,2.41,11.35861347,11.1492,3.5456,11.69939913,0.0192,0.0056,0.02,11.13,3.54,11.67940495
15/02/2021 06:30,12.60192,3.11056,12.98013756,0.00192,0.00056,0.002,12.6,3.11,12.97813931,12.82192,1.29056,12.88670546,0.00192,0.00056,0.002,12.82,1.29,12.88473903
15/02/2021 07:00,14.16,1.33,14.222324,0,0,0,14.16,1.33,14.222324,14.05,2.41,14.25519554,0,0,0,14.05,2.41,14.25519554
15/02/2021 07:30,15.89192,0.21056,15.89331485,0.00192,0.00056,0.002,15.89,0.21,15.8913876,15.24192,2.29056,15.41307206,0.00192,0.00056,0.002,15.24,2.29,15.41109016
15/02/2021 08:00,17.36072,0.66896,17.37360373,0.03072,0.00896,0.032,17.33,0.66,17.34256325,17.00072,0.22896,17.00226171,0.03072,0.00896,0.032,16.97,0.22,16.97142599
15/02/2021 08:30,18.66264,1.01952,18.6904669,0.27264,0.07952,0.284,18.39,0.94,18.41400825,18.35264,-0.66048,18.36452092,0.27264,0.07952,0.284,18.08,-0.74,18.09513747
15/02/2021 09:00,19.67208,0.95144,19.69507475,0.38208,0.11144,0.398,19.29,0.84,19.30828061,19.34208,-0.62856,19.35229047,0.38208,0.11144,0.398,18.96,-0.74,18.97443543
15/02/2021 09:30,21.00936,-2.22352,21.12669517,0.63936,0.18648,0.666,20.37,-2.41,20.51206962,19.67936,1.81648,19.76301621,0.63936,0.18648,0.666,19.04,1.63,19.10964416
15/02/2021 10:00,21.42504,-1.69728,21.49216365,0.93504,0.27272,0.974,20.49,-1.97,20.58448445,20.14504,1.32272,20.18841809,0.93504,0.27272,0.974,19.21,1.05,19.23867459
15/02/2021 10:30,20.97808,2.81944,21.16669748,1.19808,0.34944,1.248,19.78,2.47,19.93362235,20.65808,-2.67056,20.82998224,1.19808,0.34944,1.248,19.46,-3.02,19.6929429
15/02/2021 11:00,21.55216,2.81688,21.73546442,1.77216,0.51688,1.846,19.78,2.3,19.91327196,21.23216,-2.66312,21.39852393,1.77216,0.51688,1.846,19.46,-3.18,19.7181135
15/02/2021 11:30,23.65368,1.34024,23.69161921,5.14368,1.50024,5.358,18.51,-0.16,18.51069151,22.82368,0.97024,22.84429326,5.14368,1.50024,5.358,17.68,-0.53,17.68794222
15/02/2021 12:00,23.62392,2.77656,23.78652731,6.67392,1.94656,6.952,16.95,0.83,16.97030937,23.39392,1.26656,23.42818105,6.67392,1.94656,6.952,16.72,-0.68,16.73382204
15/02/2021 12:30,23.81744,2.90592,23.994058,7.11744,2.07592,7.414,16.7,0.83,16.72061303,23.68744,1.39592,23.7285357,7.11744,2.07592,7.414,16.57,-0.68,16.58394706
15/02/2021 13:00,23.9464,3.0952,24.14560697,7.7664,2.2652,8.09,16.18,0.83,16.20127464,23.8464,1.7952,23.91387748,7.7664,2.2652,8.09,16.08,-0.47,16.08686731
15/02/2021 13:30,23.5984,3.1612,23.80919293,7.4784,2.1812,7.79,16.12,0.98,16.14976161,23.5584,1.7112,23.62046604,7.4784,2.1812,7.79,16.08,-0.47,16.08686731
15/02/2021 14:00,22.77216,2.88688,22.9544189,6.81216,1.98688,7.096,15.96,0.9,15.9853558,22.77216,1.30688,22.80962969,6.81216,1.98688,7.096,15.96,-0.68,15.97447965
15/02/2021 14:30,19.11144,1.53792,19.17321926,1.98144,0.57792,2.064,17.13,0.96,17.15687909,19.13144,-0.10208,19.13171233,1.98144,0.57792,2.064,17.15,-0.68,17.16347576
15/02/2021 15:00,20.73984,2.17912,20.85400506,4.17984,1.21912,4.354,16.56,0.96,16.58780275,20.63984,1.75912,20.71466868,4.17984,1.21912,4.354,16.46,0.54,16.46885546
15/02/2021 15:30,20.06816,1.99488,20.16706702,3.30816,0.96488,3.446,16.76,1.03,16.79161993,19.97816,1.63488,20.04494224,3.30816,0.96488,3.446,16.67,0.67,16.68345887
15/02/2021 16:00,19.4492,1.6656,19.52038944,2.1792,0.6356,2.27,17.27,1.03,17.30068785,19.2892,1.3056,19.33333463,2.1792,0.6356,2.27,17.11,0.67,17.12311303
15/02/2021 16:30,18.89992,1.37456,18.94983882,0.76992,0.22456,0.802,18.13,1.15,18.16643608,18.74992,0.89456,18.77124763,0.76992,0.22456,0.802,17.98,0.67,17.99247898
15/02/2021 17:00,19.91224,-1.10768,19.94302527,0.28224,0.08232,0.294,19.63,-1.19,19.66603671,19.24224,2.72232,19.43385773,0.28224,0.08232,0.294,18.96,2.64,19.14291514
15/02/2021 17:30,21.40568,-0.15376,21.40623223,0.05568,0.01624,0.058,21.35,-0.17,21.3506768,20.84568,1.14624,20.87717033,0.05568,0.01624,0.058,20.79,1.13,20.82068683
15/02/2021 18:00,22.24912,2.90016,22.43734095,0.06912,0.02016,0.072,22.18,2.88,22.36619771,22.13912,-2.82984,22.31924346,0.06912,0.02016,0.072,22.07,-2.85,22.25325594
15/02/2021 18:30,22.23184,1.59512,22.28899095,0.05184,0.01512,0.054,22.18,1.58,22.23620471,21.71184,-1.26488,21.74865324,0.05184,0.01512,0.054,21.66,-1.28,21.69778791
15/02/2021 19:00,21.3672,-1.3004,21.40673436,0.0672,0.0196,0.07,21.3,-1.32,21.34086221,20.2772,1.8996,20.36598439,0.0672,0.0196,0.07,20.21,1.88,20.29725351
15/02/2021 19:30,19.97872,-0.56704,19.9867653,0.07872,0.02296,0.082,19.9,-0.59,19.90874431,19.28872,2.15296,19.40850216,0.07872,0.02296,0.082,19.21,2.13,19.3277262
15/02/2021 20:00,18.71952,-0.57264,18.72827663,0.05952,0.01736,0.062,18.66,-0.59,18.66932511,18.22952,2.95736,18.46784713,0.05952,0.01736,0.062,18.17,2.94,18.40631685
15/02/2021 20:30,17.81296,0.76128,17.82922015,0.07296,0.02128,0.076,17.74,0.74,17.75542734,17.57296,1.85128,17.67020545,0.07296,0.02128,0.076,17.5,1.83,17.5954227
15/02/2021 21:00,16.61872,3.14296,16.91330991,0.07872,0.02296,0.082,16.54,3.12,16.83169629,16.78872,-0.18704,16.78976186,0.07872,0.02296,0.082,16.71,-0.21,16.71131952
15/02/2021 21:30,15.85872,1.31296,15.91297785,0.07872,0.02296,0.082,15.78,1.29,15.83264034,15.76872,2.39296,15.94925666,0.07872,0.02296,0.082,15.69,2.37,15.86798664
15/02/2021 22:00,14.69488,2.61184,14.92518698,0.07488,0.02184,0.078,14.62,2.59,14.84764291,14.85488,1.73184,14.95549162,0.07488,0.02184,0.078,14.78,1.71,14.878592
15/02/2021 22:30,13.29256,2.66408,13.55689764,0.08256,0.02408,0.086,13.21,2.64,13.47121747,13.53256,2.14408,13.70135976,0.08256,0.02408,0.086,13.45,2.12,13.61605303
15/02/2021 23:00,12.12872,2.85296,12.45974436,0.07872,0.02296,0.082,12.05,2.83,12.37785927,12.47872,2.20296,12.67168046,0.07872,0.02296,0.082,12.4,2.18,12.59017077
15/02/2021 23:30,11.2948,2.4464,11.55670282,0.1248,0.0364,0.13,11.17,2.41,11.42702936,11.6648,2.3864,11.90640433,0.1248,0.0364,0.13,11.54,2.35,11.77684593
16/02/2021 00:00,10.5948,2.7064,10.93500745,0.1248,0.0364,0.13,10.47,2.67,10.80508214,10.9648,2.2964,11.20269128,0.1248,0.0364,0.13,10.84,2.26,11.07308448
16/02/2021 00:30,10.59008,2.34544,10.84669918,0.19008,0.05544,0.198,10.4,2.29,10.64913612,11.03008,2.04544,11.21813218,0.19008,0.05544,0.198,10.84,1.99,11.02114785
16/02/2021 01:00,10.98352,2.06936,11.17675992,0.20352,0.05936,0.212,10.78,2.01,10.96578771,11.22352,2.60936,11.52285385,0.20352,0.05936,0.212,11.02,2.55,11.31118473
16/02/2021 01:30,11.0612,1.6616,11.18530554,0.2112,0.0616,0.22,10.85,1.6,10.96733787,11.3112,2.9216,11.68242235,0.2112,0.0616,0.22,11.1,2.86,11.46253026
16/02/2021 02:00,10.92616,0.32888,10.93110856,0.23616,0.06888,0.246,10.69,0.26,10.69316137,10.90616,4.74888,11.89521699,0.23616,0.06888,0.246,10.67,4.68,11.65123599
16/02/2021 02:30,10.26392,2.86656,10.65669836,0.19392,0.05656,0.202,10.07,2.81,10.45471186,10.63392,2.72656,10.97790435,0.19392,0.05656,0.202,10.44,2.67,10.77601503
16/02/2021 03:00,9.9932,3.0876,10.45931738,0.1632,0.0476,0.17,9.83,3.04,10.28933914,10.3332,2.8576,10.72104939,0.1632,0.0476,0.17,10.17,2.81,10.5510663
16/02/2021 03:30,9.86744,3.37592,10.42896006,0.15744,0.04592,0.164,9.71,3.33,10.26513517,10.16744,2.65592,10.50860348,0.15744,0.04592,0.164,10.01,2.61,10.34467013
16/02/2021 04:00,9.62016,3.37088,10.19364068,0.14016,0.04088,0.146,9.48,3.33,10.04785052,9.96016,2.55088,10.28162322,0.14016,0.04088,0.146,9.82,2.51,10.13570422
16/02/2021 04:30,9.42552,3.37536,10.01166731,0.15552,0.04536,0.162,9.27,3.33,9.849964467,9.84552,2.55536,10.17173185,0.15552,0.04536,0.162,9.69,2.51,10.00980519
16/02/2021 05:00,9.46008,3.38544,10.04760258,0.19008,0.05544,0.198,9.27,3.33,9.849964467,9.88008,2.56544,10.20771587,0.19008,0.05544,0.198,9.69,2.51,10.00980519
16/02/2021 05:30,9.852,3.216,10.36361713,0.192,0.056,0.2,9.66,3.16,10.16371979,10.262,2.466,10.55413663,0.192,0.056,0.2,10.07,2.41,10.35437106
16/02/2021 06:00,10.39936,3.13648,10.86205299,0.15936,0.04648,0.166,10.24,3.09,10.69606002,10.78936,2.31648,11.03523307,0.15936,0.04648,0.166,10.63,2.27,10.86967341
16/02/2021 06:30,11.80168,2.46424,12.0562071,0.15168,0.04424,0.158,11.65,2.42,11.89869321,12.16168,1.91424,12.31140834,0.15168,0.04424,0.158,12.01,1.87,12.15471102
16/02/2021 07:00,13.04256,1.31408,13.10859175,0.08256,0.02408,0.086,12.96,1.29,13.02404315,13.31256,2.28408,13.50708241,0.08256,0.02408,0.086,13.23,2.26,13.42164297
16/02/2021 07:30,15.09488,-0.43816,15.10123791,0.07488,0.02184,0.078,15.02,-0.46,15.02704229,14.86488,2.02184,15.00174971,0.07488,0.02184,0.078,14.79,2,14.9246139
16/02/2021 08:00,16.84024,-3.38368,17.176815,0.09024,0.02632,0.094,16.75,-3.41,17.09358359,15.80024,4.12632,16.33015924,0.09024,0.02632,0.094,15.71,4.1,16.23619721
16/02/2021 08:30,17.43544,1.56992,17.5059766,0.20544,0.05992,0.214,17.23,1.51,17.29604001,17.40544,-1.12008,17.44144262,0.20544,0.05992,0.214,17.2,-1.18,17.24042923
16/02/2021 09:00,18.4244,0.5092,18.4314351,0.3744,0.1092,0.39,18.05,0.4,18.05443159,18.2044,-0.5308,18.21213683,0.3744,0.1092,0.39,17.83,-0.64,17.84148256
16/02/2021 09:30,0.49044,0.14692,0.511973515,0.49344,0.14392,0.514,-0.003,0.003,0.004242641,0.49644,0.14092,0.516053408,0.49344,0.14392,0.514,0.003,-0.003,0.004242641
16/02/2021 10:00,19.86144,-3.64208,20.19261116,1.02144,0.29792,1.064,18.84,-3.94,19.24757647,18.77144,3.96792,19.1862281,1.02144,0.29792,1.064,17.75,3.67,18.12543517
16/02/2021 10:30,20.07504,-3.68728,20.41086144,1.17504,0.34272,1.224,18.9,-4.03,19.32487775,18.92504,4.12272,19.36889153,1.17504,0.34272,1.224,17.75,3.78,18.14802744
16/02/2021 11:00,19.81208,-0.74856,19.82621638,1.10208,0.32144,1.148,18.71,-1.07,18.74057096,19.29208,1.02144,19.3191017,1.10208,0.32144,1.148,18.19,0.7,18.20346396
16/02/2021 11:30,20.19664,1.51152,20.25312223,1.85664,0.54152,1.934,18.34,0.97,18.36563367,20.04664,-0.66848,20.05778255,1.85664,0.54152,1.934,18.19,-1.21,18.23020022
16/02/2021 12:00,20.34584,1.96712,20.44071345,2.83584,0.82712,2.954,17.51,1.14,17.54707098,20.22584,-0.17288,20.22657883,2.83584,0.82712,2.954,17.39,-1,17.41872843
16/02/2021 12:30,20.32224,1.92232,20.41295551,2.68224,0.78232,2.794,17.64,1.14,17.67679835,20.29224,-0.28768,20.2942791,2.68224,0.78232,2.794,17.61,-1.07,17.64247715
16/02/2021 13:00,19.85792,1.51856,19.91589845,1.53792,0.44856,1.602,18.32,1.07,18.35122067,19.77792,-0.74144,19.79181277,1.53792,0.44856,1.602,18.24,-1.19,18.27877731
16/02/2021 13:30,20.15064,1.58352,20.21276399,1.76064,0.51352,1.834,18.39,1.07,18.42110203,20.00064,-0.67648,20.01207699,1.76064,0.51352,1.834,18.24,-1.19,18.27877731
16/02/2021 14:00,19.69424,1.56832,19.75658667,1.43424,0.41832,1.494,18.26,1.15,18.2961772,19.61424,-0.71168,19.627147,1.43424,0.41832,1.494,18.18,-1.13,18.21508441
16/02/2021 14:30,19.6016,1.4888,19.65805809,1.6416,0.4788,1.71,17.96,1.01,17.9883768,19.5316,-0.6512,19.54245276,1.6416,0.4788,1.71,17.89,-1.13,17.92565201
16/02/2021 15:00,19.58112,1.57616,19.64445318,1.94112,0.56616,2.022,17.64,1.01,17.66889074,19.52112,-0.66384,19.53240409,1.94112,0.56616,2.022,17.58,-1.23,17.62297648
