Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
16/02/2021 15:30,20.6984,2.2112,20.81617563,4.1184,1.2012,4.29,16.58,1.01,16.61073448,20.5984,0.0212,20.59841091,4.1184,1.2012,4.29,16.48,-1.18,16.52219114
16/02/2021 16:00,18.79288,1.53584,18.85553349,1.80288,0.52584,1.878,16.99,1.01,17.01999412,18.73288,-0.41416,18.73745771,1.80288,0.52584,1.878,16.93,-0.94,16.95607561
16/02/2021 16:30,18.6004,-2.9928,18.83963195,0.7104,0.2072,0.74,17.89,-3.2,18.17394013,17.6404,4.5472,18.21704531,0.7104,0.2072,0.74,16.93,4.34,17.4774283
16/02/2021 17:00,19.09144,-3.11208,19.34342584,0.30144,0.08792,0.314,18.79,-3.2,19.06053777,18.07144,4.50792,18.62520567,0.30144,0.08792,0.314,17.77,4.42,18.3114527
16/02/2021 17:30,20.01112,-2.80384,20.20659403,0.26112,0.07616,0.272,19.75,-2.88,19.95888023,19.14112,4.40616,19.6417087,0.26112,0.07616,0.272,18.88,4.33,19.3701652
16/02/2021 18:00,21.28168,-1.00576,21.30543257,0.15168,0.04424,0.158,21.13,-1.05,21.15607241,20.82168,1.70424,20.89130901,0.15168,0.04424,0.158,20.67,1.66,20.73654986
16/02/2021 18:30,20.96944,1.63192,21.03284519,0.10944,0.03192,0.114,20.86,1.6,20.92127147,21.10944,-0.80808,21.12490119,0.10944,0.03192,0.114,21,-0.84,21.01679329
16/02/2021 19:00,20.39904,1.54472,20.45744346,0.11904,0.03472,0.124,20.28,1.51,20.33613778,20.37904,-0.80528,20.39494416,0.11904,0.03472,0.124,20.26,-0.84,20.27740615
16/02/2021 19:30,19.61064,-1.08648,19.64071384,0.08064,0.02352,0.084,19.53,-1.11,19.56151835,19.05064,3.53352,19.37556833,0.08064,0.02352,0.084,18.97,3.51,19.29199316
16/02/2021 20:00,18.308,2.384,18.46256537,0.048,0.014,0.05,18.26,2.37,18.41316105,18.318,-0.786,18.33485533,0.048,0.014,0.05,18.27,-0.8,18.28750666
16/02/2021 20:30,17.50296,2.67128,17.70563034,0.07296,0.02128,0.076,17.43,2.65,17.63029779,17.56296,0.29128,17.56537526,0.07296,0.02128,0.076,17.49,0.27,17.49208392
16/02/2021 21:00,16.42024,3.01632,16.69498332,0.09024,0.02632,0.094,16.33,2.99,16.60147584,16.54024,0.76632,16.55798253,0.09024,0.02632,0.094,16.45,0.74,16.46663596
16/02/2021 21:30,15.45368,3.28024,15.79798088,0.10368,0.03024,0.108,15.35,3.25,15.69028362,15.65368,0.94024,15.68189239,0.10368,0.03024,0.108,15.55,0.91,15.57660425
16/02/2021 22:00,14.79608,0.94344,14.82612769,0.04608,0.01344,0.048,14.75,0.93,14.77928956,14.47608,2.61344,14.71009724,0.04608,0.01344,0.048,14.43,2.6,14.66236338
16/02/2021 22:30,13.48144,4.41792,14.18686863,0.06144,0.01792,0.064,13.42,4.4,14.12290338,13.55144,-0.51208,13.56111175,0.06144,0.01792,0.064,13.49,-0.53,13.5004074
16/02/2021 23:00,12.74112,0.86616,12.77052748,0.02112,0.00616,0.022,12.72,0.86,12.74903918,12.04112,4.31616,12.79131768,0.02112,0.00616,0.022,12.02,4.31,12.76935785
16/02/2021 23:30,11.52992,0.12456,11.5305928,0.04992,0.01456,0.052,11.48,0.11,11.48052699,11.04992,4.80456,12.04925428,0.04992,0.01456,0.052,11,4.79,11.99767061
17/02/2021 00:00,10.4556,2.9108,10.8532174,0.1056,0.0308,0.11,10.35,2.88,10.74322577,10.8256,2.2608,11.0591515,0.1056,0.0308,0.11,10.72,2.23,10.94948857
17/02/2021 00:30,10.42104,3.15072,10.88692386,0.07104,0.02072,0.074,10.35,3.13,10.81292745,10.79104,1.93072,10.96240047,0.07104,0.02072,0.074,10.72,1.91,10.88882455
17/02/2021 01:00,11.23448,0.09464,11.23487862,0.08448,0.02464,0.088,11.15,0.07,11.15021973,11.13448,4.49464,12.00743243,0.08448,0.02464,0.088,11.05,4.47,11.91987416
17/02/2021 01:30,11.36256,-2.48592,11.63131841,0.08256,0.02408,0.086,11.28,-2.51,11.55588595,10.87256,6.97408,12.91705666,0.08256,0.02408,0.086,10.79,6.95,12.83458609
17/02/2021 02:00,11.09792,-2.48144,11.37195554,0.09792,0.02856,0.102,11,-2.51,11.2827346,10.56792,7.08856,12.72511752,0.09792,0.02856,0.102,10.47,7.06,12.6279254
17/02/2021 02:30,10.69216,-2.27312,10.93111888,0.09216,0.02688,0.096,10.6,-2.3,10.84665847,10.18216,7.29688,12.52680486,0.09216,0.02688,0.096,10.09,7.27,12.43627758
17/02/2021 03:00,10.15984,1.45912,10.26408203,0.09984,0.02912,0.104,10.06,1.43,10.16112691,10.30984,4.11912,11.10224979,0.09984,0.02912,0.104,10.21,4.09,10.99873629
17/02/2021 03:30,9.89328,2.86304,10.29922265,0.11328,0.03304,0.118,9.78,2.83,10.18122291,10.25328,2.85304,10.64281861,0.11328,0.03304,0.118,10.14,2.82,10.52482779
17/02/2021 04:00,9.66792,2.85856,10.08166863,0.09792,0.02856,0.102,9.57,2.83,9.979669333,10.06792,2.84856,10.46314041,0.09792,0.02856,0.102,9.97,2.82,10.36114376
17/02/2021 04:30,9.50136,2.86248,9.923186666,0.11136,0.03248,0.116,9.39,2.83,9.807191239,9.93136,2.85248,10.33288699,0.11136,0.03248,0.116,9.82,2.82,10.21688798
17/02/2021 05:00,9.39672,2.86696,9.824347632,0.12672,0.03696,0.132,9.27,2.83,9.692357814,9.80672,2.97696,10.248612,0.12672,0.03696,0.132,9.68,2.94,10.11661999
17/02/2021 05:30,9.72016,2.77088,10.10738771,0.14016,0.04088,0.146,9.58,2.73,9.961390465,10.19016,2.77088,10.56016746,0.14016,0.04088,0.146,10.05,2.73,10.41419224
17/02/2021 06:00,10.40856,2.56208,10.71925255,0.17856,0.05208,0.186,10.23,2.51,10.533423,10.83856,2.55208,11.13496723,0.17856,0.05208,0.186,10.66,2.5,10.94922828
17/02/2021 06:30,11.68472,2.87096,12.03225219,0.17472,0.05096,0.182,11.51,2.82,11.85042193,12.29472,1.32096,12.36547917,0.17472,0.05096,0.182,12.12,1.27,12.18635713
17/02/2021 07:00,13.05048,1.34264,13.11936395,0.18048,0.05264,0.188,12.87,1.29,12.93448878,13.40048,2.26264,13.59015835,0.18048,0.05264,0.188,13.22,2.21,13.40345105
17/02/2021 07:30,14.52512,1.33816,14.58663029,0.16512,0.04816,0.172,14.36,1.29,14.41782577,14.85512,1.42816,14.92361321,0.16512,0.04816,0.172,14.69,1.38,14.75467722
17/02/2021 08:00,15.96144,0.64792,15.97458504,0.30144,0.08792,0.314,15.66,0.56,15.67000957,16.11144,1.38792,16.17111069,0.30144,0.08792,0.314,15.81,1.3,15.86335715
17/02/2021 08:30,17.42536,0.62448,17.43654629,0.73536,0.21448,0.766,16.69,0.41,16.69503519,17.49536,0.17448,17.49623002,0.73536,0.21448,0.766,16.76,-0.04,16.76004773
17/02/2021 09:00,18.37368,1.68024,18.45034751,0.82368,0.24024,0.858,17.55,1.44,17.60897782,18.42368,-1.33976,18.47232908,0.82368,0.24024,0.858,17.6,-1.58,17.67077814
17/02/2021 09:30,19.32136,1.63248,19.39020225,1.55136,0.45248,1.616,17.77,1.18,17.8091353,19.39136,-1.46752,19.44681099,1.55136,0.45248,1.616,17.84,-1.92,17.94302093
17/02/2021 10:00,20.23592,2.06256,20.34076233,3.02592,0.88256,3.152,17.21,1.18,17.25040579,20.34592,-1.21744,20.38231147,3.02592,0.88256,3.152,17.32,-2.1,17.44684499
17/02/2021 10:30,20.27112,-2.27384,20.39825126,2.66112,0.77616,2.772,17.61,-3.05,17.8721739,19.52112,3.14616,19.77302326,2.66112,0.77616,2.772,16.86,2.37,17.02575989
17/02/2021 11:00,19.97064,-3.25648,20.23440446,2.00064,0.58352,2.084,17.97,-3.84,18.37570407,19.11064,3.41352,19.41310588,2.00064,0.58352,2.084,17.11,2.83,17.34246234
17/02/2021 11:30,20.52936,-3.02352,20.75081433,2.79936,0.81648,2.916,17.73,-3.84,18.14107218,19.60936,3.64648,19.9455212,2.79936,0.81648,2.916,16.81,2.83,17.0465539
17/02/2021 12:00,20.70528,-2.48096,20.85338779,3.18528,0.92904,3.318,17.52,-3.41,17.84876746,19.88528,3.51904,20.19425669,3.18528,0.92904,3.318,16.7,2.59,16.89964793
17/02/2021 12:30,21.5268,-2.2076,21.6397,3.9168,1.1424,4.08,17.61,-3.35,17.92580821,20.6968,3.6724,21.02008687,3.9168,1.1424,4.08,16.78,2.53,16.96965822
17/02/2021 13:00,21.55592,-1.94744,21.64371062,4.22592,1.23256,4.402,17.33,-3.18,17.61934448,20.64592,4.05256,21.03989675,4.22592,1.23256,4.402,16.42,2.82,16.66039615
17/02/2021 13:30,22.31704,-1.42128,22.36225193,5.44704,1.58872,5.674,16.87,-3.01,17.1364232,21.41704,4.34872,21.85408355,5.44704,1.58872,5.674,15.97,2.76,16.20674242
17/02/2021 14:00,21.16528,-0.69096,21.17655551,4.86528,1.41904,5.068,16.3,-2.11,16.43600012,20.43528,3.55904,20.74288877,4.86528,1.41904,5.068,15.57,2.14,15.71637681
17/02/2021 14:30,19.10712,3.06416,19.35125606,2.99712,0.87416,3.122,16.11,2.19,16.25817333,19.19712,-0.85584,19.21618793,2.99712,0.87416,3.122,16.2,-1.73,16.29211159
17/02/2021 15:00,18.01776,2.33768,18.16877605,0.91776,0.26768,0.956,17.1,2.07,17.22483382,18.08776,-1.58232,18.15683889,0.91776,0.26768,0.956,17.17,-1.85,17.26937752
17/02/2021 15:30,18.21112,2.05616,18.32682967,0.50112,0.14616,0.522,17.71,1.91,17.81269772,18.26112,-1.59384,18.33054363,0.50112,0.14616,0.522,17.76,-1.74,17.84503292
17/02/2021 16:00,18.5824,2.1732,18.70904562,0.4224,0.1232,0.44,18.16,2.05,18.27534131,18.5224,-1.7268,18.60271862,0.4224,0.1232,0.44,18.1,-1.85,18.19429856
17/02/2021 16:30,18.7276,2.3868,18.87908409,0.2976,0.0868,0.31,18.43,2.3,18.57296153,18.7976,-1.7632,18.88011229,0.2976,0.0868,0.31,18.5,-1.85,18.5922699
17/02/2021 17:00,19.20456,2.59008,19.37843232,0.27456,0.08008,0.286,18.93,2.51,19.09568014,19.34456,-1.69992,19.41910733,0.27456,0.08008,0.286,19.07,-1.78,19.15289273
17/02/2021 17:30,20.2036,1.6648,20.27207468,0.1536,0.0448,0.16,20.05,1.62,20.11533992,20.0536,-0.6152,20.06303427,0.1536,0.0448,0.16,19.9,-0.66,19.91094172
17/02/2021 18:00,21.06256,1.92408,21.15026046,0.08256,0.02408,0.086,20.98,1.9,21.06585863,20.91256,-0.63592,20.92222646,0.08256,0.02408,0.086,20.83,-0.66,20.84045345
17/02/2021 18:30,21.16024,1.79632,21.23634908,0.09024,0.02632,0.094,21.07,1.77,21.14421434,21.08024,-0.71368,21.0923175,0.09024,0.02632,0.094,20.99,-0.74,21.00304026
17/02/2021 19:00,20.22552,1.26536,20.26506341,0.15552,0.04536,0.162,20.07,1.22,20.10704603,20.29552,0.09536,20.29574403,0.15552,0.04536,0.162,20.14,0.05,20.14006207
17/02/2021 19:30,19.00896,0.91928,19.03117537,0.16896,0.04928,0.176,18.84,0.87,18.86007688,19.15896,1.20928,19.19708588,0.16896,0.04928,0.176,18.99,1.16,19.02539619
17/02/2021 20:00,17.75312,1.17216,17.79177419,0.21312,0.06216,0.222,17.54,1.11,17.57508748,17.93312,1.42216,17.98942278,0.21312,0.06216,0.222,17.72,1.36,17.77211299
17/02/2021 20:30,17.19232,1.29776,17.24123105,0.23232,0.06776,0.242,16.96,1.23,17.00454351,17.37232,1.52776,17.4393679,0.23232,0.06776,0.242,17.14,1.46,17.20206964
17/02/2021 21:00,16.31152,1.66336,16.39611086,0.25152,0.07336,0.262,16.06,1.59,16.13851604,16.51152,1.53336,16.58256571,0.25152,0.07336,0.262,16.26,1.46,16.32541577
17/02/2021 21:30,15.2104,1.7672,15.31271576,0.2304,0.0672,0.24,14.98,1.7,15.07615336,15.5504,2.0472,15.68457739,0.2304,0.0672,0.24,15.32,1.98,15.4474205
17/02/2021 22:00,14.02464,1.88552,14.15082022,0.22464,0.06552,0.234,13.8,1.82,13.91949712,14.45464,2.29552,14.63577909,0.22464,0.06552,0.234,14.23,2.23,14.40367314
17/02/2021 22:30,12.88504,2.10272,13.05548495,0.21504,0.06272,0.224,12.67,2.04,12.83317965,13.33504,2.43272,13.55512517,0.21504,0.06272,0.224,13.12,2.37,13.33234038
17/02/2021 23:00,11.59544,5.51992,12.84226404,0.20544,0.05992,0.214,11.39,5.46,12.63106092,12.69544,-1.20008,12.75203469,0.20544,0.05992,0.214,12.49,-1.26,12.55339396
17/02/2021 23:30,10.58696,6.83328,12.60069195,0.21696,0.06328,0.226,10.37,6.77,12.38425613,11.92696,-2.43672,12.17333065,0.21696,0.06328,0.226,11.71,-2.5,11.97389243
18/02/2021 00:00,10.10392,4.23656,10.95616904,0.19392,0.05656,0.202,9.91,4.18,10.75548697,10.92392,0.68656,10.94547362,0.19392,0.05656,0.202,10.73,0.63,10.74847896
18/02/2021 00:30,10.11736,2.42048,10.40286964,0.20736,0.06048,0.216,9.91,2.36,10.18713404,10.68736,2.71048,11.02571384,0.20736,0.06048,0.216,10.48,2.65,10.80985199
18/02/2021 01:00,10.63656,2.25608,10.87319206,0.22656,0.06608,0.236,10.41,2.19,10.63786633,11.19656,2.59608,11.49358896,0.22656,0.06608,0.236,10.97,2.53,11.25796607
18/02/2021 01:30,10.60584,2.29712,10.85175573,0.19584,0.05712,0.204,10.41,2.24,10.64827216,11.16584,2.58712,11.46163918,0.19584,0.05712,0.204,10.97,2.53,11.25796607
18/02/2021 02:00,10.36584,2.36712,10.63268057,0.19584,0.05712,0.204,10.17,2.31,10.42904598,10.89584,2.70712,11.22710239,0.19584,0.05712,0.204,10.7,2.65,11.02327084
18/02/2021 02:30,9.9836,2.5648,10.30778677,0.1536,0.0448,0.16,9.83,2.52,10.1478717,10.4536,2.9148,10.85236435,0.1536,0.0448,0.16,10.3,2.87,10.69237579
18/02/2021 03:00,9.63784,2.56312,9.972840318,0.14784,0.04312,0.154,9.49,2.52,9.818884865,10.19784,2.96312,10.61960549,0.14784,0.04312,0.154,10.05,2.92,10.46560557
18/02/2021 03:30,9.37664,2.57152,9.722864434,0.17664,0.05152,0.184,9.2,2.52,9.538888824,10.00664,3.20152,10.50631117,0.17664,0.05152,0.184,9.83,3.15,10.32237376
18/02/2021 04:00,9.22888,2.65384,9.602868988,0.21888,0.06384,0.228,9.01,2.59,9.374870666,9.86888,3.16384,10.36362273,0.21888,0.06384,0.228,9.65,3.1,10.13570422
18/02/2021 04:30,9.1804,2.6572,9.557220098,0.2304,0.0672,0.24,8.95,2.59,9.317220616,9.8204,3.0472,10.28229955,0.2304,0.0672,0.24,9.59,2.98,10.04233539
18/02/2021 05:00,9.23504,2.59272,9.592088448,0.21504,0.06272,0.224,9.02,2.53,9.368100128,9.80504,3.04272,10.26630189,0.21504,0.06272,0.224,9.59,2.98,10.04233539
18/02/2021 05:30,9.45432,3.44376,10.06199034,0.18432,0.05376,0.192,9.27,3.39,9.870410326,10.23432,1.81376,10.39379773,0.18432,0.05376,0.192,10.05,1.76,10.20294565
18/02/2021 06:00,10.49504,2.27272,10.73830158,0.21504,0.06272,0.224,10.28,2.21,10.51487042,10.50504,3.55272,11.08953041,0.21504,0.06272,0.224,10.29,3.49,10.86573513
18/02/2021 06:30,11.46344,2.15392,11.66403995,0.25344,0.07392,0.264,11.21,2.08,11.40133764,11.85344,2.30392,12.07526758,0.25344,0.07392,0.264,11.6,2.23,11.8124045
18/02/2021 07:00,12.62384,2.22112,12.81774982,0.24384,0.07112,0.254,12.38,2.15,12.56530541,13.07384,1.61112,13.172737,0.24384,0.07112,0.254,12.83,1.54,12.92209348
18/02/2021 07:30,14.11808,1.38944,14.18628656,0.23808,0.06944,0.248,13.88,1.32,13.94262529,14.61808,1.36944,14.6820853,0.23808,0.06944,0.248,14.38,1.3,14.4386426
18/02/2021 08:00,15.54176,0.63968,15.55491866,0.34176,0.09968,0.356,15.2,0.54,15.20958908,16.09176,0.61968,16.10368725,0.34176,0.09968,0.356,15.75,0.52,15.75858179
18/02/2021 08:30,16.9108,0.0844,16.91101061,0.4608,0.1344,0.48,16.45,-0.05,16.45007599,17.3108,0.3144,17.31365484,0.4608,0.1344,0.48,16.85,0.18,16.8509614
18/02/2021 09:00,18.24672,-1.49304,18.30770218,0.60672,0.17696,0.632,17.64,-1.67,17.71887412,17.95672,1.32696,18.00568288,0.60672,0.17696,0.632,17.35,1.15,17.38807062
18/02/2021 09:30,19.22056,-3.08192,19.4660771,0.85056,0.24808,0.886,18.37,-3.33,18.66938135,18.53056,2.65808,18.72023085,0.85056,0.24808,0.886,17.68,2.41,17.84350022
18/02/2021 10:00,19.62664,-3.31848,19.90520804,0.65664,0.19152,0.684,18.97,-3.51,19.29199316,18.73664,2.51152,18.90421676,0.65664,0.19152,0.684,18.08,2.32,18.22824182
18/02/2021 10:30,19.65704,0.14872,19.65760258,1.12704,0.32872,1.174,18.53,-0.18,18.53087424,19.37704,-0.18128,19.37788796,1.12704,0.32872,1.174,18.25,-0.51,18.25712464
18/02/2021 11:00,19.79528,1.89904,19.88616261,1.26528,0.36904,1.318,18.53,1.53,18.59305784,19.77528,-2.06096,19.88238555,1.26528,0.36904,1.318,18.51,-2.43,18.66882428
18/02/2021 11:30,20.69616,2.36888,20.83128972,2.87616,0.83888,2.996,17.82,1.53,17.88556122,20.78616,-1.59112,20.84696885,2.87616,0.83888,2.996,17.91,-2.43,18.07409749
18/02/2021 12:00,21.0688,2.5884,21.22720302,3.6288,1.0584,3.78,17.44,1.53,17.50698432,21.1688,-1.3716,21.21318882,3.6288,1.0584,3.78,17.54,-2.43,17.70752665
18/02/2021 12:30,23.11928,3.48104,23.37987911,6.68928,1.95104,6.968,16.43,1.53,16.50108481,23.15928,-0.47896,23.16423219,6.68928,1.95104,6.968,16.47,-2.43,16.64829721
18/02/2021 13:00,20.33856,2.33208,20.47182503,3.05856,0.89208,3.186,17.28,1.44,17.33989619,20.40856,-0.88792,20.42786634,3.05856,0.89208,3.186,17.35,-1.78,17.44106935
18/02/2021 13:30,22.0268,0.7924,22.04104843,5.3568,1.5624,5.58,16.67,-0.77,16.68777397,22.1068,2.3924,22.23587606,5.3568,1.5624,5.58,16.75,0.83,16.77055157
18/02/2021 14:00,22.40936,1.37648,22.45159488,7.35936,2.14648,7.666,15.05,-0.77,15.0696848,22.50936,3.20648,22.73659609,7.35936,2.14648,7.666,15.15,1.06,15.18703724
18/02/2021 14:30,20.81392,2.10656,20.92025002,5.47392,1.59656,5.702,15.34,0.51,15.34847549,20.68392,1.56656,20.74315928,5.47392,1.59656,5.702,15.21,-0.03,15.21002959
18/02/2021 15:00,20.28728,4.18504,20.7144464,5.77728,1.68504,6.018,14.51,2.5,14.72379367,20.53728,0.15504,20.53786521,5.77728,1.68504,6.018,14.76,-1.53,14.8390869
18/02/2021 15:30,19.29672,3.72696,19.65333645,4.20672,1.22696,4.382,15.09,2.5,15.29568894,19.54672,-0.30304,19.54906893,4.20672,1.22696,4.382,15.34,-1.53,15.4161117
18/02/2021 16:00,17.75536,3.20448,18.04221441,1.69536,0.49448,1.766,16.06,2.71,16.28704086,17.98536,-0.83552,18.00475682,1.69536,0.49448,1.766,16.29,-1.33,16.34420387
18/02/2021 16:30,18.37256,3.31408,18.66906766,1.76256,0.51408,1.836,16.61,2.8,16.8443492,18.58256,-0.75592,18.59792868,1.76256,0.51408,1.836,16.82,-1.27,16.86787776
18/02/2021 17:00,18.3292,3.1956,18.60568279,0.7392,0.2156,0.77,17.59,2.98,17.8406418,18.5392,-0.9744,18.56478904,0.7392,0.2156,0.77,17.8,-1.19,17.83973374
18/02/2021 17:30,19.27584,2.90712,19.49382862,0.19584,0.05712,0.204,19.08,2.85,19.29167955,19.38584,-1.13288,19.41891371,0.19584,0.05712,0.204,19.19,-1.19,19.22686142
18/02/2021 18:00,20.62664,1.75152,20.70087196,0.17664,0.05152,0.184,20.45,1.7,20.52053849,20.55664,1.12152,20.58721096,0.17664,0.05152,0.184,20.38,1.07,20.40806948
18/02/2021 18:30,20.87704,1.74872,20.95015085,0.16704,0.04872,0.174,20.71,1.7,20.77965592,20.80704,-0.69128,20.81852016,0.16704,0.04872,0.174,20.64,-0.74,20.65326124
18/02/2021 19:00,20.1708,1.9944,20.26915894,0.2208,0.0644,0.23,19.95,1.93,20.04313848,20.0708,-0.3456,20.07377523,0.2208,0.0644,0.23,19.85,-0.41,19.85423381
18/02/2021 19:30,19.14904,1.15472,19.18382421,0.11904,0.03472,0.124,19.03,1.12,19.06293,18.99904,2.80472,19.20494663,0.11904,0.03472,0.124,18.88,2.77,19.0821199
18/02/2021 20:00,17.90328,0.91304,17.92654671,0.11328,0.03304,0.118,17.79,0.88,17.81175174,17.86328,3.80304,18.26362192,0.11328,0.03304,0.118,17.75,3.77,18.14594721
18/02/2021 20:30,16.9944,2.7192,17.21056885,0.1344,0.0392,0.14,16.86,2.68,17.07167244,17.2744,0.7092,17.28895196,0.1344,0.0392,0.14,17.14,0.67,17.1530901
18/02/2021 21:00,16.10752,2.89136,16.36496756,0.10752,0.03136,0.112,16,2.86,16.25360268,16.35752,0.79136,16.3766514,0.10752,0.03136,0.112,16.25,0.76,16.2677626
18/02/2021 21:30,15.07704,3.00872,15.37431401,0.16704,0.04872,0.174,14.91,2.96,15.20097694,15.40704,1.12872,15.4483297,0.16704,0.04872,0.174,15.24,1.08,15.27821979
18/02/2021 22:00,14.23896,1.48928,14.31663148,0.16896,0.04928,0.176,14.07,1.44,14.14349674,14.39896,2.68928,14.64794443,0.16896,0.04928,0.176,14.23,2.64,14.47281935
18/02/2021 22:30,13.04664,3.44152,13.49291945,0.17664,0.05152,0.184,12.87,3.39,13.30898193,13.45664,1.25152,13.51471281,0.17664,0.05152,0.184,13.28,1.2,13.33410664
18/02/2021 23:00,11.99592,3.69256,12.55137825,0.14592,0.04256,0.152,11.85,3.65,12.39939515,12.37592,1.15256,12.42947265,0.14592,0.04256,0.152,12.23,1.11,12.28026873
18/02/2021 23:30,11.19328,3.68304,11.78364548,0.11328,0.03304,0.118,11.08,3.65,11.66571472,11.52328,1.14304,11.57983257,0.11328,0.03304,0.118,11.41,1.11,11.46386497
19/02/2021 00:00,10.56448,3.77464,11.21856251,0.08448,0.02464,0.088,10.48,3.75,11.13071875,10.89448,1.20464,10.96087825,0.08448,0.02464,0.088,10.81,1.18,10.87421262
19/02/2021 00:30,10.57216,3.82688,11.24346822,0.09216,0.02688,0.096,10.48,3.8,11.14766343,10.81216,1.20688,10.87930895,0.09216,0.02688,0.096,10.72,1.18,10.78474849
19/02/2021 01:00,11.0072,3.6996,11.61229917,0.0672,0.0196,0.07,10.94,3.68,11.54235678,11.2472,1.1096,11.30180163,0.0672,0.0196,0.07,11.18,1.09,11.23300939
19/02/2021 01:30,10.95488,3.70184,11.5634344,0.07488,0.02184,0.078,10.88,3.68,11.48550391,11.25488,1.11184,11.30966454,0.07488,0.02184,0.078,11.18,1.09,11.23300939
19/02/2021 02:00,10.58872,3.95296,11.30251671,0.07872,0.02296,0.082,10.51,3.93,11.22073973,10.93872,1.33296,11.019636,0.07872,0.02296,0.082,10.86,1.31,10.93872479
19/02/2021 02:30,10.22176,4.10968,11.01697995,0.10176,0.02968,0.106,10.12,4.08,10.91149852,10.58176,1.49968,10.68750134,0.10176,0.02968,0.106,10.48,1.47,10.5825942
19/02/2021 03:00,9.96792,4.33856,10.87117896,0.09792,0.02856,0.102,9.87,4.31,10.77000464,10.34792,1.49856,10.45586584,0.09792,0.02856,0.102,10.25,1.47,10.35487325
19/02/2021 03:30,9.716,4.338,10.64043702,0.096,0.028,0.1,9.62,4.31,10.54137088,10.106,1.658,10.24110346,0.096,0.028,0.1,10.01,1.63,10.14184401
19/02/2021 04:00,9.53632,4.47976,10.53611165,0.13632,0.03976,0.142,9.4,4.44,10.39584532,9.97632,1.56976,10.09906467,0.13632,0.03976,0.142,9.84,1.53,9.958237796
19/02/2021 04:30,9.44512,4.40816,10.4231553,0.16512,0.04816,0.172,9.28,4.36,10.25319462,9.91512,1.66816,10.05446977,0.16512,0.04816,0.172,9.75,1.62,9.883668347
19/02/2021 05:00,9.60208,4.40144,10.56279387,0.14208,0.04144,0.148,9.46,4.36,10.41639093,10.01208,1.53144,10.12852676,0.14208,0.04144,0.148,9.87,1.49,9.981833499
19/02/2021 05:30,9.9736,2.8848,10.38242592,0.1536,0.0448,0.16,9.82,2.84,10.22242633,10.1836,2.6448,10.52143887,0.1536,0.0448,0.16,10.03,2.6,10.36151051
19/02/2021 06:00,10.33552,4.07536,11.10997447,0.15552,0.04536,0.162,10.18,4.03,10.94866659,10.73552,1.44536,10.83237994,0.15552,0.04536,0.162,10.58,1.4,10.67222563
19/02/2021 06:30,11.6344,3.5092,12.15210879,0.1344,0.0392,0.14,11.5,3.47,12.01211472,12.0244,1.2292,12.08706449,0.1344,0.0392,0.14,11.89,1.19,11.94940166
19/02/2021 07:00,13.49184,-1.63488,13.5905327,0.53184,0.15512,0.554,12.96,-1.79,13.08303099,13.12184,5.08512,14.07270871,0.53184,0.15512,0.554,12.59,4.93,13.52083577
19/02/2021 07:30,14.32776,4.13768,14.91325258,0.91776,0.26768,0.956,13.41,3.87,13.95725618,15.32776,-0.81232,15.34927003,0.91776,0.26768,0.956,14.41,-1.08,14.45041522
19/02/2021 08:00,15.63152,3.49336,16.01711527,0.97152,0.28336,1.012,14.66,3.21,15.00732155,16.47152,-0.85664,16.49378074,0.97152,0.28336,1.012,15.5,-1.14,15.54186604
19/02/2021 08:30,17.42488,1.89184,17.52727878,1.27488,0.37184,1.328,16.15,1.52,16.22137171,17.72488,-0.38816,17.72912968,1.27488,0.37184,1.328,16.45,-0.76,16.46754687
19/02/2021 09:00,18.46816,-0.14512,18.46873016,1.14816,0.33488,1.196,17.32,-0.48,17.32664999,18.48816,0.84488,18.50745478,1.14816,0.33488,1.196,17.34,0.51,17.34749838
19/02/2021 09:30,19.578,-3.616,19.90913208,1.488,0.434,1.55,18.09,-4.05,18.53781541,18.898,4.074,19.33214629,1.488,0.434,1.55,17.41,3.64,17.78644709
19/02/2021 10:00,20.03688,-2.50216,20.19250764,1.94688,0.56784,2.028,18.09,-3.07,18.34865118,19.56688,3.10784,19.81215441,1.94688,0.56784,2.028,17.62,2.54,17.8021347
19/02/2021 10:30,19.9416,1.6688,20.01130441,2.3616,0.6888,2.46,17.58,0.98,17.60729394,20.2916,-0.6712,20.30269785,2.3616,0.6888,2.46,17.93,-1.36,17.98150439
19/02/2021 11:00,19.45536,1.68448,19.5281465,1.45536,0.42448,1.516,18,1.26,18.04404611,19.81536,-1.17552,19.85019746,1.45536,0.42448,1.516,18.36,-1.6,18.42958491
19/02/2021 11:30,20.03504,1.60272,20.09904324,1.89504,0.55272,1.974,18.14,1.05,18.17036323,20.36504,-1.23728,20.40259091,1.89504,0.55272,1.974,18.47,-1.79,18.55653524
19/02/2021 12:00,20.05616,1.60888,20.12058769,1.91616,0.55888,1.996,18.14,1.05,18.17036323,20.38616,-1.23112,20.42329983,1.91616,0.55888,1.996,18.47,-1.79,18.55653524
19/02/2021 12:30,20.24136,1.77248,20.31881739,2.03136,0.59248,2.116,18.21,1.18,18.24819169,20.60136,-1.05752,20.62848473,2.03136,0.59248,2.116,18.57,-1.65,18.6431596
19/02/2021 13:00,20.15688,0.55784,20.16459761,1.94688,0.56784,2.028,18.21,-0.01,18.21000275,20.24688,0.54784,20.25429037,1.94688,0.56784,2.028,18.3,-0.02,18.30001093
19/02/2021 13:30,20.11208,-1.79856,20.19233964,1.82208,0.53144,1.898,18.29,-2.33,18.4378144,19.65208,3.59144,19.97755465,1.82208,0.53144,1.898,17.83,3.06,18.09067439
19/02/2021 14:00,19.3328,2.4604,19.48873326,1.8528,0.5404,1.93,17.48,1.92,17.58513008,19.6828,-0.3996,19.68685592,1.8528,0.5404,1.93,17.83,-0.94,17.85476127
19/02/2021 14:30,18.4576,2.5468,18.6324767,1.4976,0.4368,1.56,16.96,2.11,17.09074896,18.7876,-0.4032,18.79192603,1.4976,0.4368,1.56,17.29,-0.84,17.31039283
19/02/2021 15:00,18.06608,2.63344,18.25700558,1.24608,0.36344,1.298,16.82,2.27,16.97248656,18.38608,-0.47656,18.39225509,1.24608,0.36344,1.298,17.14,-0.84,17.16057109
19/02/2021 15:30,17.7716,2.7588,17.9844584,1.1616,0.3388,1.21,16.61,2.42,16.78536565,18.0916,0.3388,18.09477206,1.1616,0.3388,1.21,16.93,0,16.93
19/02/2021 16:00,17.4792,3.0156,17.73742586,1.2192,0.3556,1.27,16.26,2.66,16.47614032,17.8192,1.1656,17.85728176,1.2192,0.3556,1.27,16.6,0.81,16.6197503
19/02/2021 16:30,17.73128,3.10704,18.00144405,1.12128,0.32704,1.168,16.61,2.78,16.84103619,18.07128,1.13704,18.10701579,1.12128,0.32704,1.168,16.95,0.81,16.96934295
19/02/2021 17:00,18.44232,2.96776,18.67958154,0.95232,0.27776,0.992,17.49,2.69,17.69565483,18.78232,1.08776,18.81379192,0.95232,0.27776,0.992,17.83,0.81,17.84838928
19/02/2021 17:30,19.43616,2.86888,19.64675006,0.95616,0.27888,0.996,18.48,2.59,18.6606136,19.78616,0.95888,19.80938107,0.95616,0.27888,0.996,18.83,0.68,18.84227428
19/02/2021 18:00,20.56888,-1.00616,20.59347427,0.93888,0.27384,0.978,19.63,-1.28,19.67168778,20.14888,4.52384,20.6504841,0.93888,0.27384,0.978,19.21,4.25,19.67451651
19/02/2021 18:30,20.94456,-2.53992,21.09800434,0.99456,0.29008,1.036,19.95,-2.83,20.14972456,20.20456,4.54008,20.70836959,0.99456,0.29008,1.036,19.21,4.25,19.67451651
19/02/2021 19:00,19.95656,1.02608,19.98292089,0.94656,0.27608,0.986,19.01,0.75,19.02478909,19.93656,3.19608,20.19112062,0.94656,0.27608,0.986,18.99,2.92,19.21318558
19/02/2021 19:30,18.76032,2.94176,18.98956446,1.00032,0.29176,1.042,17.76,2.65,17.95661716,19.11032,1.01176,19.13708412,1.00032,0.29176,1.042,18.11,0.72,18.12430688
19/02/2021 20:00,17.49384,1.03112,17.52420173,0.96384,0.28112,1.004,16.53,0.75,16.54700577,17.59384,3.36112,17.91201646,0.96384,0.28112,1.004,16.63,3.08,16.91281467
19/02/2021 20:30,17.06832,-1.18424,17.10935335,1.04832,0.30576,1.092,16.02,-1.49,16.0891423,16.83832,5.32576,17.66048527,1.04832,0.30576,1.092,15.79,5.02,16.56878088
19/02/2021 21:00,15.6012,3.1716,15.92031683,0.9312,0.2716,0.97,14.67,2.9,14.95389247,16.1612,1.8816,16.27036582,0.9312,0.2716,0.97,15.23,1.61,15.31486206
19/02/2021 21:30,14.78304,3.28672,15.14400211,0.98304,0.28672,1.024,13.8,3,14.12232276,15.36304,1.99672,15.49225254,0.98304,0.28672,1.024,14.38,1.71,14.48131555
19/02/2021 22:00,13.8904,3.3872,14.2974241,0.9504,0.2772,0.99,12.94,3.11,13.30848226,14.4804,2.0372,14.62300133,0.9504,0.2772,0.99,13.53,1.76,13.64399135
19/02/2021 22:30,12.88104,3.48072,13.34303576,1.03104,0.30072,1.074,11.85,3.18,12.26926648,13.47104,2.30072,13.66609788,1.03104,0.30072,1.074,12.44,2,12.59974603
19/02/2021 23:00,11.93544,3.49992,12.43801302,0.92544,0.26992,0.964,11.01,3.23,11.47401412,12.51544,2.20992,12.70905129,0.92544,0.26992,0.964,11.59,1.94,11.75124249
19/02/2021 23:30,11.17608,3.52344,11.71833579,1.00608,0.29344,1.048,10.17,3.23,10.67060448,11.78608,2.23344,11.99582994,1.00608,0.29344,1.048,10.78,1.94,10.95317306
20/02/2021 00:00,10.46544,3.21992,10.94958078,0.92544,0.26992,0.964,9.54,2.95,9.985694768,11.01544,2.49992,11.29555304,0.92544,0.26992,0.964,10.09,2.23,10.33348925
20/02/2021 00:30,10.79112,-1.36384,10.87696329,0.98112,0.28616,1.022,9.81,-1.65,9.947793725,10.55112,6.94616,12.63231064,0.98112,0.28616,1.022,9.57,6.66,11.65935247
20/02/2021 01:00,11.03464,-1.37448,11.11991345,0.94464,0.27552,0.984,10.09,-1.65,10.22402074,10.82464,6.83552,12.80223281,0.94464,0.27552,0.984,9.88,6.56,11.85951095
20/02/2021 01:30,11.03032,-1.21824,11.09739014,1.00032,0.29176,1.042,10.03,-1.51,10.14302716,10.81032,6.85176,12.79881376,1.00032,0.29176,1.042,9.81,6.56,11.80125841
20/02/2021 02:00,10.46656,0.25608,10.46969222,0.94656,0.27608,0.986,9.52,-0.02,9.520021008,10.45656,5.79608,11.95550879,0.94656,0.27608,0.986,9.51,5.52,10.99593107
20/02/2021 02:30,9.81568,4.02624,10.60934411,1.01568,0.29624,1.058,8.8,3.73,9.557871102,10.36568,2.91624,10.76809071,1.01568,0.29624,1.058,9.35,2.62,9.71014418
20/02/2021 03:00,9.50088,3.85984,10.25500295,0.89088,0.25984,0.928,8.61,3.6,9.332314825,9.95088,2.93984,10.37606245,0.89088,0.25984,0.928,9.06,2.68,9.448068586
20/02/2021 03:30,9.7,1.88,9.88050606,0.96,0.28,1,8.74,1.6,8.885246198,9.33,5.27,10.71549346,0.96,0.28,1,8.37,4.99,9.744588242
20/02/2021 04:00,9.50856,1.95208,9.706870227,0.89856,0.26208,0.936,8.61,1.69,8.774291994,9.12856,5.19208,10.50182377,0.89856,0.26208,0.936,8.23,4.93,9.593633305
20/02/2021 04:30,9.42424,2.05832,9.646397296,0.95424,0.27832,0.994,8.47,1.78,8.655015887,8.99424,5.27832,10.42866315,0.95424,0.27832,0.994,8.04,5,9.467924799
20/02/2021 05:00,9.3148,1.9664,9.520096008,0.8448,0.2464,0.88,8.47,1.72,8.642875679,8.8848,5.2464,10.31815798,0.8448,0.2464,0.88,8.04,5,9.467924799
20/02/2021 05:30,9.49048,1.98264,9.695363428,0.90048,0.26264,0.938,8.59,1.72,8.760507976,9.04048,5.15264,10.40576656,0.90048,0.26264,0.938,8.14,4.89,9.495878053
20/02/2021 06:00,9.68088,1.84984,9.856030925,0.89088,0.25984,0.928,8.79,1.59,8.932647984,9.22088,5.14984,10.56150936,0.89088,0.25984,0.928,8.33,4.89,9.659244277
20/02/2021 06:30,10.61928,2.39104,10.88513574,0.92928,0.27104,0.968,9.69,2.12,9.919198556,10.14928,3.63104,10.77925489,0.92928,0.27104,0.968,9.22,3.36,9.813154437
20/02/2021 07:00,11.35528,1.45904,11.4486323,0.78528,0.22904,0.818,10.57,1.23,10.64132511,10.64528,4.13904,11.42163029,0.78528,0.22904,0.818,9.86,3.91,10.60696469
20/02/2021 07:30,11.72464,1.37552,11.80505139,0.70464,0.20552,0.734,11.02,1.17,11.08193575,11.16464,4.03552,11.87158827,0.70464,0.20552,0.734,10.46,3.83,11.1391427
20/02/2021 08:00,12.532,1.436,12.61400492,0.912,0.266,0.95,11.62,1.17,11.67875421,11.982,4.026,12.64029272,0.912,0.266,0.95,11.07,3.76,11.69112912
20/02/2021 08:30,13.34424,1.44832,13.42260675,1.19424,0.34832,1.244,12.15,1.1,12.19969262,13.40424,3.70832,13.90774199,1.19424,0.34832,1.244,12.21,3.36,12.66387381
20/02/2021 09:00,12.13496,2.90728,12.47836252,1.22496,0.35728,1.276,10.91,2.55,11.20404391,16.44496,1.85728,16.5495075,1.22496,0.35728,1.276,15.22,1.5,15.29373728
20/02/2021 09:30,12.98296,2.85128,13.29236804,1.51296,0.44128,1.576,11.47,2.41,11.72045221,17.41296,1.73128,17.49881443,1.51296,0.44128,1.576,15.9,1.29,15.95224436
20/02/2021 10:00,13.53248,2.99864,13.86073075,1.81248,0.52864,1.888,11.72,2.47,11.97744965,18.03248,1.66864,18.10951944,1.81248,0.52864,1.888,16.22,1.14,16.2600123
20/02/2021 10:30,14.0988,2.9284,14.39971139,2.1888,0.6384,2.28,11.91,2.29,12.12815732,18.7288,1.7784,18.81304484,2.1888,0.6384,2.28,16.54,1.14,16.57924003
20/02/2021 11:00,14.90616,3.09888,15.22486989,3.11616,0.90888,3.246,11.79,2.19,11.99167211,19.46616,2.04888,19.57368883,3.11616,0.90888,3.246,16.35,1.14,16.38969493
20/02/2021 11:30,14.85296,3.21128,15.19614227,3.19296,0.93128,3.326,11.66,2.28,11.88082489,19.44296,2.07128,19.55297661,3.19296,0.93128,3.326,16.25,1.14,16.28993861
20/02/2021 12:00,15.15048,3.37264,15.52133193,3.54048,1.03264,3.688,11.61,2.34,11.84346655,19.71048,2.24264,19.83765248,3.54048,1.03264,3.688,16.17,1.21,16.21520891
20/02/2021 12:30,14.70688,3.32784,15.07868822,2.90688,0.84784,3.028,11.8,2.48,12.05779416,19.31688,2.14784,19.43592214,2.90688,0.84784,3.028,16.41,1.3,16.46141245
20/02/2021 13:00,14.29656,3.10608,14.6300841,2.14656,0.62608,2.236,12.15,2.48,12.40052015,18.99656,1.84608,19.08604996,2.14656,0.62608,2.236,16.85,1.22,16.89410844
20/02/2021 13:30,14.60184,3.24512,14.95809263,2.45184,0.71512,2.554,12.15,2.53,12.41061642,19.30184,2.10512,19.41629619,2.45184,0.71512,2.554,16.85,1.39,16.90723514
20/02/2021 14:00,14.19568,3.38624,14.59396971,2.45568,0.71624,2.558,11.74,2.67,12.0397882,18.88568,2.23624,19.01761495,2.45568,0.71624,2.558,16.43,1.52,16.50016061
20/02/2021 14:30,13.95456,3.45008,14.37472771,2.67456,0.78008,2.786,11.28,2.67,11.59169099,18.48456,2.55008,18.659632,2.67456,0.78008,2.786,15.81,1.77,15.90877117
20/02/2021 15:00,14.17016,0.60088,14.18289432,2.78016,0.81088,2.896,11.39,-0.21,11.39193574,17.74016,4.79088,18.37568524,2.78016,0.81088,2.896,14.96,3.98,15.48037467
20/02/2021 15:30,13.9312,-0.0884,13.93148047,2.6112,0.7616,2.72,11.32,-0.85,11.35186769,17.3612,5.0216,18.07284516,2.6112,0.7616,2.72,14.75,4.26,15.35285316
20/02/2021 16:00,12.94472,4.96096,13.86278832,1.85472,0.54096,1.932,11.09,4.42,11.93836253,17.29472,-0.44904,17.30054845,1.85472,0.54096,1.932,15.44,-0.99,15.47170643
20/02/2021 16:30,13.33976,4.88368,14.20561604,1.58976,0.46368,1.656,11.75,4.42,12.55384005,17.89976,-0.52632,17.90749622,1.58976,0.46368,1.656,16.31,-0.99,16.34001836
20/02/2021 17:00,14.1208,0.4344,14.12748017,1.1808,0.3444,1.23,12.94,0.09,12.94031298,18.2008,3.5244,18.53889198,1.1808,0.3444,1.23,17.02,3.18,17.31452569
20/02/2021 17:30,14.9372,3.2496,15.28659033,1.0272,0.2996,1.07,13.91,2.95,14.21937411,20.0472,0.5496,20.05473231,1.0272,0.2996,1.07,19.02,0.25,19.02164294
20/02/2021 18:00,15.98768,3.05224,16.27642715,0.96768,0.28224,1.008,15.02,2.77,15.27328714,21.69768,0.63224,21.70688934,0.96768,0.28224,1.008,20.73,0.35,20.73295444
20/02/2021 18:30,15.86064,4.51352,16.49035367,1.04064,0.30352,1.084,14.82,4.21,15.40637855,22.07064,-0.97648,22.09223083,1.04064,0.30352,1.084,21.03,-1.28,21.06891786
20/02/2021 19:00,15.51424,1.94832,15.63609905,0.95424,0.27832,0.994,14.56,1.67,14.65545973,20.77424,2.43832,20.91684613,0.95424,0.27832,0.994,19.82,2.16,19.93735188
20/02/2021 19:30,14.98224,-0.81768,15.00453651,1.00224,0.29232,1.044,13.98,-1.11,14.02399729,19.10224,4.94232,19.73124679,1.00224,0.29232,1.044,18.1,4.65,18.68776338
20/02/2021 20:00,14.14032,-0.70824,14.15804554,1.00032,0.29176,1.042,13.14,-1,13.17799681,18.08032,5.16176,18.80270559,1.00032,0.29176,1.042,17.08,4.87,17.76072352
20/02/2021 20:30,13.2956,1.8308,13.42105838,1.0656,0.3108,1.11,12.23,1.52,12.32409429,17.6356,3.2708,17.93634634,1.0656,0.3108,1.11,16.57,2.96,16.83230525
20/02/2021 21:00,12.3288,4.3784,13.08318371,0.9888,0.2884,1.03,11.34,4.09,12.055028,16.9588,1.5884,17.03302416,0.9888,0.2884,1.03,15.97,1.3,16.02282435
20/02/2021 21:30,11.63608,4.60344,12.51359331,1.00608,0.29344,1.048,10.63,4.31,11.47052745,16.02608,1.80344,16.12723274,1.00608,0.29344,1.048,15.02,1.51,15.09571131
20/02/2021 22:00,11.00112,3.55616,11.56161387,0.98112,0.28616,1.022,10.02,3.27,10.54008064,14.99112,2.87616,15.26453325,0.98112,0.28616,1.022,14.01,2.59,14.24739274
20/02/2021 22:30,10.72144,-0.70208,10.74440282,1.02144,0.29792,1.064,9.7,-1,9.751410154,13.68144,6.40792,15.10772118,1.02144,0.29792,1.064,12.66,6.11,14.05730059
20/02/2021 23:00,9.81048,4.60264,10.83650372,0.90048,0.26264,0.938,8.91,4.34,9.910787052,12.83048,5.06264,13.79317008,0.90048,0.26264,0.938,11.93,4.8,12.85942845
20/02/2021 23:30,8.8004,5.3572,10.30274876,0.9504,0.2772,0.99,7.85,5.08,9.35034224,12.3004,1.9172,12.44891545,0.9504,0.2772,0.99,11.35,1.64,11.46787251
21/02/2021 00:00,8.30816,5.64488,10.04441102,0.90816,0.26488,0.946,7.4,5.38,9.149010875,11.76816,1.76488,11.89976433,0.90816,0.26488,0.946,10.86,1.5,10.96310175
21/02/2021 00:30,8.30624,5.64432,10.04250821,0.90624,0.26432,0.944,7.4,5.38,9.149010875,11.64624,1.66432,11.7645598,0.90624,0.26432,0.944,10.74,1.4,10.83086331
21/02/2021 01:00,8.51488,5.44184,10.10528594,0.79488,0.23184,0.828,7.72,5.21,9.313565375,12.05488,1.63184,12.16482773,0.79488,0.23184,0.828,11.26,1.4,11.34669996
21/02/2021 01:30,8.5036,5.5448,10.1516511,0.8736,0.2548,0.91,7.63,5.29,9.284449364,12.1336,1.6548,12.24592226,0.8736,0.2548,0.91,11.26,1.4,11.34669996
21/02/2021 02:00,8.226,5.598,9.950109547,0.816,0.238,0.85,7.41,5.36,9.145364946,11.756,1.578,11.86143415,0.816,0.238,0.85,10.94,1.34,11.02176029
21/02/2021 02:30,8.3436,1.2648,8.438920547,0.8736,0.2548,0.91,7.47,1.01,7.537970549,11.1636,6.4448,12.89036121,0.8736,0.2548,0.91,10.29,6.19,12.00833877
21/02/2021 03:00,8.07336,1.23848,8.167801075,0.78336,0.22848,0.816,7.29,1.01,7.359633143,10.89336,6.41848,12.64366156,0.78336,0.22848,0.816,10.11,6.19,11.85445908
21/02/2021 03:30,8.00984,1.08912,8.083546202,0.81984,0.23912,0.854,7.19,0.85,7.24006906,10.74984,6.42912,12.52567938,0.81984,0.23912,0.854,9.93,6.19,11.70132471
21/02/2021 04:00,7.83568,2.12624,8.119037973,0.77568,0.22624,0.808,7.06,1.9,7.311196892,10.49568,5.51624,11.8569896,0.77568,0.22624,0.808,9.72,5.29,11.0662776
21/02/2021 04:30,7.81136,3.26248,8.465289174,0.83136,0.24248,0.866,6.98,3.02,7.605313932,10.44136,3.73248,11.08843567,0.83136,0.24248,0.866,9.61,3.49,10.22409898
21/02/2021 05:00,7.63152,3.23336,8.288227458,0.73152,0.21336,0.762,6.9,3.02,7.531958577,10.22152,3.56336,10.82483282,0.73152,0.21336,0.762,9.49,3.35,10.06392568
21/02/2021 05:30,7.738,3.244,8.390481512,0.768,0.224,0.8,6.97,3.02,7.596137176,10.318,3.574,10.91945969,0.768,0.224,0.8,9.55,3.35,10.1205237
21/02/2021 06:00,7.78264,3.23952,8.429945148,0.75264,0.21952,0.784,7.03,3.02,7.65122866,10.42264,3.56952,11.01693685,0.75264,0.21952,0.784,9.67,3.35,10.23383604
21/02/2021 06:30,8.21864,3.36752,8.881792297,0.84864,0.24752,0.884,7.37,3.12,8.003205608,10.99864,3.25752,11.47089876,0.84864,0.24752,0.884,10.15,3.01,10.58690701
21/02/2021 07:00,8.58608,2.11344,8.842363847,0.76608,0.22344,0.798,7.82,1.89,8.045153821,11.55608,4.33344,12.34186725,0.76608,0.22344,0.798,10.79,4.11,11.54626346
21/02/2021 07:30,9.11792,1.48856,9.238629552,0.81792,0.23856,0.852,8.3,1.25,8.393598751,12.11792,4.88856,13.06682838,0.81792,0.23856,0.852,11.3,4.65,12.21934941
21/02/2021 08:00,9.54832,1.40576,9.651247381,0.80832,0.23576,0.842,8.74,1.17,8.817964618,12.58832,4.71576,13.44262596,0.80832,0.23576,0.842,11.78,4.48,12.6031266
21/02/2021 08:30,10.47952,1.46736,10.58175244,1.01952,0.29736,1.062,9.46,1.17,9.532077423,13.78952,4.62736,14.54521648,1.01952,0.29736,1.062,12.77,4.33,13.48413141
21/02/2021 09:00,11.48672,1.62696,11.60136782,1.56672,0.45696,1.632,9.92,1.17,9.988758682,15.08672,4.70696,15.80394232,1.56672,0.45696,1.632,13.52,4.25,14.17225811
21/02/2021 09:30,12.41888,3.28384,12.84570689,1.89888,0.55384,1.978,10.52,2.73,10.86845435,16.64888,2.66384,16.860642,1.89888,0.55384,1.978,14.75,2.11,14.90015436
21/02/2021 10:00,12.8972,5.6096,14.06433006,1.9872,0.5796,2.07,10.91,5.03,12.01370051,17.9372,-0.6704,17.94972367,1.9872,0.5796,2.07,15.95,-1.25,15.99890621
21/02/2021 10:30,13.64088,4.46984,14.35454899,2.09088,0.60984,2.178,11.55,3.86,12.17793496,18.67088,0.84984,18.69021102,2.09088,0.60984,2.178,16.58,0.24,16.58173694
21/02/2021 11:00,13.86152,4.19336,14.48191993,1.93152,0.56336,2.012,11.93,3.63,12.47003609,19.22152,1.39336,19.27195587,1.93152,0.56336,2.012,17.29,0.83,17.30991046
21/02/2021 11:30,14.78784,4.14312,15.35726718,2.54784,0.74312,2.654,12.24,3.4,12.70344835,20.25784,1.57312,20.31882841,2.54784,0.74312,2.654,17.71,0.83,17.7294388
21/02/2021 12:00,14.81448,3.82464,15.30021859,1.76448,0.51464,1.838,13.05,3.31,13.46323141,20.38448,1.34464,20.42878072,1.76448,0.51464,1.838,18.62,0.83,18.63848975
21/02/2021 12:30,15.49432,3.85376,15.96638401,2.10432,0.61376,2.192,13.39,3.24,13.77641826,21.21432,-0.21624,21.21542205,2.10432,0.61376,2.192,19.11,-0.83,19.1280161
21/02/2021 13:00,15.61152,3.87336,16.08485233,2.17152,0.63336,2.262,13.44,3.24,13.8250208,21.34152,-0.19664,21.3424259,2.17152,0.63336,2.262,19.17,-0.83,19.18795977
21/02/2021 13:30,15.78544,4.19992,16.33460878,2.84544,0.82992,2.964,12.94,3.37,13.37163042,21.52544,1.48992,21.57694206,2.84544,0.82992,2.964,18.68,0.66,18.69165589
21/02/2021 14:00,15.61568,2.19624,15.76936689,2.93568,0.85624,3.058,12.68,1.34,12.75060783,20.92568,4.32624,21.36821088,2.93568,0.85624,3.058,17.99,3.47,18.32159928
21/02/2021 14:30,15.14936,-1.08352,15.1880586,2.31936,0.67648,2.416,12.83,-1.76,12.95015444,19.63936,6.00648,20.53733827,2.31936,0.67648,2.416,17.32,5.33,18.12157002
21/02/2021 15:00,15.67648,-0.27936,15.67896895,3.87648,1.13064,4.038,11.8,-1.41,11.88394295,20.10648,6.46064,21.11895848,3.87648,1.13064,4.038,16.23,5.33,17.08279251
21/02/2021 15:30,14.5628,-0.8596,14.58814779,2.0928,0.6104,2.18,12.47,-1.47,12.55634501,19.0828,5.8104,19.94778193,2.0928,0.6104,2.18,16.99,5.2,17.76795149
21/02/2021 16:00,14.49352,-1.06064,14.53227715,1.40352,0.40936,1.462,13.09,-1.47,13.1722815,19.14352,5.46936,19.90950167,1.40352,0.40936,1.462,17.74,5.06,18.44752558
21/02/2021 16:30,15.27496,-0.87272,15.29987069,1.70496,0.49728,1.776,13.57,-1.37,13.6389809,20.04496,5.32728,20.74078913,1.70496,0.49728,1.776,18.34,4.83,18.96534998
21/02/2021 17:00,15.43304,-1.06328,15.46962469,1.22304,0.35672,1.274,14.21,-1.42,14.28077379,20.27304,5.27672,20.94850651,1.22304,0.35672,1.274,19.05,4.92,19.67508323
21/02/2021 17:30,16.09184,-0.53488,16.10072704,0.77184,0.22512,0.804,15.32,-0.76,15.33883959,21.22184,4.02512,21.60018713,0.77184,0.22512,0.804,20.45,3.8,20.8000601
21/02/2021 18:00,16.374,2.922,16.63267748,0.624,0.182,0.65,15.75,2.74,15.98655998,22.634,0.052,22.63405973,0.624,0.182,0.65,22.01,-0.13,22.01038391
21/02/2021 18:30,16.31816,2.93488,16.57998391,0.66816,0.19488,0.696,15.65,2.74,15.88804897,22.54816,1.02488,22.57143988,0.66816,0.19488,0.696,21.88,0.83,21.89573703
21/02/2021 19:00,15.52096,3.15528,15.83843399,0.60096,0.17528,0.626,14.92,2.98,15.21469027,21.44096,1.17528,21.47314716,0.60096,0.17528,0.626,20.84,1,20.86397853
21/02/2021 19:30,14.56432,3.44376,14.96592463,0.66432,0.19376,0.692,13.9,3.25,14.27489054,20.36432,1.33376,20.40795053,0.66432,0.19376,0.692,19.7,1.14,19.7329572
21/02/2021 20:00,13.76504,2.18272,13.93702238,0.69504,0.20272,0.724,13.07,1.98,13.21912629,19.07504,2.49272,19.23722444,0.69504,0.20272,0.724,18.38,2.29,18.52210841
21/02/2021 20:30,13.52488,-1.18816,13.57696959,0.79488,0.23184,0.828,12.73,-1.42,12.8089539,17.89488,5.91184,18.84612911,0.79488,0.23184,0.828,17.1,5.68,18.0186681
21/02/2021 21:00,12.45208,-1.14856,12.50493848,0.62208,0.18144,0.648,11.83,-1.33,11.90452855,16.72208,6.09144,17.79701101,0.62208,0.18144,0.648,16.1,5.91,17.1504548
21/02/2021 21:30,11.8824,-1.0168,11.92582542,0.6624,0.1932,0.69,11.22,-1.21,11.28505649,16.0224,6.3032,17.21765466,0.6624,0.1932,0.69,15.36,6.11,16.53062915
21/02/2021 22:00,11.09256,-1.12592,11.14955529,0.56256,0.16408,0.586,10.53,-1.29,10.60872283,15.04256,6.49408,16.38449531,0.56256,0.16408,0.586,14.48,6.33,15.80314209
21/02/2021 22:30,10.2144,1.7992,10.37164828,0.6144,0.1792,0.64,9.6,1.62,9.735728016,14.2944,4.5292,14.99478323,0.6144,0.1792,0.64,13.68,4.35,14.35496081
21/02/2021 23:00,9.15672,4.54696,10.22352025,0.60672,0.17696,0.632,8.55,4.37,9.602051864,13.34672,2.25696,13.53620343,0.60672,0.17696,0.632,12.74,2.08,12.90867925
21/02/2021 23:30,8.91848,2.11664,9.166212435,0.70848,0.20664,0.738,8.21,1.91,8.429246704,12.03848,4.63664,12.90052058,0.70848,0.20664,0.738,11.33,4.43,12.16527024
22/02/2021 00:00,8.29128,3.36704,8.948870454,0.64128,0.18704,0.668,7.65,3.18,8.284618277,11.28128,3.70704,11.8747389,0.64128,0.18704,0.668,10.64,3.52,11.20714058
22/02/2021 00:30,8.42184,3.40512,9.084174767,0.77184,0.22512,0.804,7.65,3.18,8.284618277,11.48184,3.74512,12.07719229,0.77184,0.22512,0.804,10.71,3.52,11.27361965
22/02/2021 01:00,8.52808,3.60944,9.260464654,0.71808,0.20944,0.748,7.81,3.4,8.517986851,11.78808,3.31944,12.24653061,0.71808,0.20944,0.748,11.07,3.11,11.49856513
22/02/2021 01:30,8.52232,3.76776,9.318044516,0.71232,0.20776,0.742,7.81,3.56,8.583105499,11.78232,3.16776,12.20072817,0.71232,0.20776,0.742,11.07,2.96,11.45890483
22/02/2021 02:00,8.33624,3.69432,9.118163061,0.66624,0.19432,0.694,7.67,3.5,8.430830327,11.50624,3.36432,11.98800267,0.66624,0.19432,0.694,10.84,3.17,11.29400283
22/02/2021 02:30,8.2396,3.7128,9.037471549,0.7296,0.2128,0.76,7.51,3.5,8.285535589,11.3296,3.3828,11.82383914,0.7296,0.2128,0.76,10.6,3.17,11.06385557
22/02/2021 03:00,8.00864,3.61752,8.787762264,0.60864,0.17752,0.634,7.4,3.44,8.160490181,11.03864,3.34752,11.53505367,0.60864,0.17752,0.634,10.43,3.17,10.90109169
22/02/2021 03:30,7.95624,3.69432,8.772100957,0.66624,0.19432,0.694,7.29,3.5,8.086661858,10.85624,3.36432,11.36558824,0.66624,0.19432,0.694,10.19,3.17,10.67169152
22/02/2021 04:00,7.87008,3.69544,8.694506081,0.67008,0.19544,0.698,7.2,3.5,8.005623024,10.67008,3.36544,11.18824354,0.67008,0.19544,0.698,10,3.17,10.49041944
22/02/2021 04:30,7.93152,3.63336,8.724122558,0.73152,0.21336,0.762,7.2,3.42,7.970972337,10.73152,3.38336,11.25222851,0.73152,0.21336,0.762,10,3.17,10.49041944
22/02/2021 05:00,7.91816,3.54488,8.67544996,0.66816,0.19488,0.696,7.25,3.35,7.986551196,10.82816,3.25488,11.30678083,0.66816,0.19488,0.696,10.16,3.06,10.61080581
22/02/2021 05:30,8.2796,3.5028,8.990071412,0.7296,0.2128,0.76,7.55,3.29,8.235690621,11.3696,3.1228,11.79066088,0.7296,0.2128,0.76,10.64,2.91,11.03076153
22/02/2021 06:00,8.67312,3.22216,9.252314608,0.69312,0.20216,0.722,7.98,3.02,8.532338484,12.26312,2.88216,12.59725996,0.69312,0.20216,0.722,11.57,2.68,11.87633361
22/02/2021 06:30,10.13416,0.34288,10.13995886,0.76416,0.22288,0.796,9.37,0.12,9.370768378,13.90416,4.29288,14.55178628,0.76416,0.22288,0.796,13.14,4.07,13.75588965
22/02/2021 07:00,11.54928,-0.71896,11.57163653,0.68928,0.20104,0.718,10.86,-0.92,10.89889903,15.59928,4.49104,16.23289798,0.68928,0.20104,0.718,14.91,4.29,15.51490251
22/02/2021 07:30,12.66848,2.08664,12.83917645,0.70848,0.20664,0.738,11.96,1.88,12.10685756,17.93848,1.05664,17.96957297,0.70848,0.20664,0.738,17.23,0.85,17.2509536
22/02/2021 08:00,14.01048,1.35264,14.07562378,0.66048,0.19264,0.688,13.35,1.16,13.40030224,19.70048,1.18264,19.73594562,0.66048,0.19264,0.688,19.04,0.99,19.06572055
22/02/2021 08:30,15.5752,1.9336,15.6947655,0.8352,0.2436,0.87,14.74,1.69,14.83656631,21.4052,-1.2064,21.43916948,0.8352,0.2436,0.87,20.57,-1.45,20.62104265
22/02/2021 09:00,16.402,-0.284,16.40445854,0.912,0.266,0.95,15.49,-0.55,15.49976129,22.032,0.916,22.05103354,0.912,0.266,0.95,21.12,0.65,21.13
22/02/2021 09:30,16.94592,-3.50744,17.30509578,0.86592,0.25256,0.902,16.08,-3.76,16.51375185,22.10592,3.63256,22.40239253,0.86592,0.25256,0.902,21.24,3.38,21.50725459
22/02/2021 10:00,17.1692,-3.7344,17.5706338,0.9792,0.2856,1.02,16.19,-4.02,16.68162162,22.3392,3.9056,22.67804154,0.9792,0.2856,1.02,21.36,3.62,21.66457939
22/02/2021 10:30,17.73816,-3.36512,18.05453829,1.86816,0.54488,1.946,15.87,-3.91,16.34457096,22.88816,4.31488,23.2913301,1.86816,0.54488,1.946,21.02,3.77,21.35540447
22/02/2021 11:00,18.01416,-3.35712,18.32430668,2.44416,0.71288,2.546,15.57,-4.07,16.09316004,23.13416,4.26288,23.52363715,2.44416,0.71288,2.546,20.69,3.55,20.99234622
22/02/2021 11:30,18.1036,1.7448,18.18748636,3.0336,0.8848,3.16,15.07,0.86,15.09451887,24.2836,-0.3252,24.2857774,3.0336,0.8848,3.16,21.25,-1.21,21.28442153
22/02/2021 12:00,18.66856,2.42208,18.825026,3.77856,1.10208,3.936,14.89,1.32,14.94839456,24.90856,-0.66792,24.91751349,3.77856,1.10208,3.936,21.13,-1.77,21.20400434
22/02/2021 12:30,21.18512,3.46816,21.46712471,7.36512,2.14816,7.672,13.82,1.32,13.88289595,27.35512,0.37816,27.35773374,7.36512,2.14816,7.672,19.99,-1.77,20.06820869
22/02/2021 13:00,19.02096,1.56528,19.08525663,4.68096,1.36528,4.876,14.34,0.2,14.34139463,25.00096,0.64528,25.00928602,4.68096,1.36528,4.876,20.32,-0.72,20.3327519
22/02/2021 13:30,18.55984,-2.84088,18.77600224,3.21984,0.93912,3.354,15.34,-3.78,15.79886072,23.70984,4.15912,24.07186723,3.21984,0.93912,3.354,20.49,3.22,20.74146813
22/02/2021 14:00,17.91656,-1.13392,17.95240643,3.10656,0.90608,3.236,14.81,-2.04,14.94983946,23.26656,2.57608,23.40873774,3.10656,0.90608,3.236,20.16,1.67,20.22905089
22/02/2021 14:30,16.98896,2.35928,17.15199592,3.04896,0.88928,3.176,13.94,1.47,14.01729289,22.82896,-0.66072,22.83851934,3.04896,0.88928,3.176,19.78,-1.55,19.84063759
22/02/2021 15:00,16.80848,2.35664,16.97288284,2.86848,0.83664,2.988,13.94,1.52,14.02262458,22.53848,-0.50336,22.54410016,2.86848,0.83664,2.988,19.67,-1.34,19.71559028
22/02/2021 15:30,17.8276,0.6868,17.84082442,4.1376,1.2068,4.31,13.69,-0.52,13.69987226,22.7476,2.1168,22.84587814,4.1376,1.2068,4.31,18.61,0.91,18.63223551
22/02/2021 16:00,17.24776,0.07768,17.24793493,3.55776,1.03768,3.706,13.69,-0.96,13.72361833,22.16776,2.49768,22.30802521,3.55776,1.03768,3.706,18.61,1.46,18.66718243
22/02/2021 16:30,16.244,-0.498,16.25163192,1.584,0.462,1.65,14.66,-0.96,14.69139884,21.214,1.992,21.3073194,1.584,0.462,1.65,19.63,1.53,19.68953529
22/02/2021 17:00,16.85304,-0.38328,16.85739781,1.46304,0.42672,1.524,15.39,-0.81,15.41130105,22.07304,1.87672,22.15267868,1.46304,0.42672,1.524,20.61,1.45,20.66094383
22/02/2021 17:30,17.6816,0.9488,17.70703815,0.9216,0.2688,0.96,16.76,0.68,16.77378908,23.2016,1.4188,23.24494001,0.9216,0.2688,0.96,22.28,1.15,22.30965934
22/02/2021 18:00,18.53464,1.90552,18.63233443,0.70464,0.20552,0.734,17.83,1.7,17.91085983,25.18464,-1.08448,25.20797867,0.70464,0.20552,0.734,24.48,-1.29,24.51396541
