Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
22/02/2021 18:30,18.84656,0.64608,18.8576309,0.70656,0.20608,0.736,18.14,0.44,18.14533549,25.47656,-0.32392,25.47861915,0.70656,0.20608,0.736,24.77,-0.53,24.77566952
22/02/2021 19:00,18.40552,-3.16464,18.67560207,0.63552,0.18536,0.662,17.77,-3.35,18.08301413,23.95552,3.90536,24.2717691,0.63552,0.18536,0.662,23.32,3.72,23.61484279
22/02/2021 19:30,16.80928,1.12104,16.84662058,0.68928,0.20104,0.718,16.12,0.92,16.14623176,22.85928,0.91104,22.87742722,0.68928,0.20104,0.718,22.17,0.71,22.18136605
22/02/2021 20:00,16.1508,1.5044,16.22071392,0.7008,0.2044,0.73,15.45,1.3,15.50459609,21.7308,1.8844,21.81235045,0.7008,0.2044,0.73,21.03,1.68,21.09699742
22/02/2021 20:30,15.91136,-0.02752,15.9113838,0.83136,0.24248,0.866,15.08,-0.27,15.08241692,21.07136,2.57248,21.22780878,0.83136,0.24248,0.866,20.24,2.33,20.37367174
22/02/2021 21:00,14.974,0.862,14.99879062,0.624,0.182,0.65,14.35,0.68,14.36610246,19.934,2.732,20.12034244,0.624,0.182,0.65,19.31,2.55,19.47764359
22/02/2021 21:30,14.27504,0.88272,14.30230616,0.69504,0.20272,0.724,13.58,0.68,13.59701438,18.92504,3.04272,19.16807982,0.69504,0.20272,0.724,18.23,2.84,18.4498916
22/02/2021 22:00,13.09944,2.28192,13.29670964,0.58944,0.17192,0.614,12.51,2.11,12.68669382,17.61944,1.96192,17.72833314,0.58944,0.17192,0.614,17.03,1.79,17.12381383
22/02/2021 22:30,11.544,3.862,12.17287887,0.624,0.182,0.65,10.92,3.68,11.52340228,16.464,1.012,16.4950732,0.624,0.182,0.65,15.84,0.83,15.86173067
22/02/2021 23:00,10.6296,2.5228,10.92487602,0.4896,0.1428,0.51,10.14,2.38,10.41556528,14.9796,3.8628,15.46963607,0.4896,0.1428,0.51,14.49,3.72,14.95989639
22/02/2021 23:30,10.2152,-1.0364,10.26764024,0.5952,0.1736,0.62,9.62,-1.21,9.695798059,13.5852,5.0336,14.48774613,0.5952,0.1736,0.62,12.99,4.86,13.86937994
23/02/2021 00:00,9.81904,-0.96528,9.866372788,0.83904,0.24472,0.874,8.98,-1.21,9.061153348,12.96904,5.32472,14.01958065,0.83904,0.24472,0.874,12.13,5.08,13.15079085
23/02/2021 00:30,9.79984,-0.97088,9.847815595,0.81984,0.23912,0.854,8.98,-1.21,9.061153348,12.87984,5.13912,13.86725758,0.81984,0.23912,0.854,12.06,4.9,13.01743446
23/02/2021 01:00,9.70824,-0.89968,9.749838358,0.61824,0.18032,0.644,9.09,-1.08,9.153933581,13.06824,5.29032,14.09845319,0.61824,0.18032,0.644,12.45,5.11,13.45788245
23/02/2021 01:30,9.56904,-0.84528,9.606301307,0.59904,0.17472,0.624,8.97,-1.02,9.027807043,13.04904,5.34472,14.10118707,0.59904,0.17472,0.624,12.45,5.17,13.48077891
23/02/2021 02:00,9.33256,-0.85592,9.371727439,0.56256,0.16408,0.586,8.77,-1.02,8.829116604,12.65256,5.25408,13.70009603,0.56256,0.16408,0.586,12.09,5.09,13.11778182
23/02/2021 02:30,9.1308,-0.6456,9.153595359,0.7008,0.2044,0.73,8.43,-0.85,8.472744538,12.3108,5.6344,13.5389165,0.7008,0.2044,0.73,11.61,5.43,12.81705895
23/02/2021 03:00,8.94624,-0.65568,8.970235582,0.66624,0.19432,0.694,8.28,-0.85,8.323514883,12.04624,5.68432,13.32003724,0.66624,0.19432,0.694,11.38,5.49,12.63505045
23/02/2021 03:30,8.74776,-0.65232,8.772048016,0.67776,0.19768,0.706,8.07,-0.85,8.114641089,11.84776,5.56768,13.09077834,0.67776,0.19768,0.706,11.17,5.37,12.3937807
23/02/2021 04:00,8.65768,-0.63776,8.68113822,0.72768,0.21224,0.758,7.93,-0.85,7.975424754,11.70768,5.71224,13.02687441,0.72768,0.21224,0.758,10.98,5.5,12.28048859
23/02/2021 04:30,8.65864,-0.60248,8.679575381,0.84864,0.24752,0.884,7.81,-0.85,7.856118635,11.71864,5.74752,13.0522224,0.84864,0.24752,0.884,10.87,5.5,12.18223707
23/02/2021 05:00,8.68992,-0.62544,8.712398338,0.76992,0.22456,0.802,7.92,-0.85,7.965481781,11.56992,5.72456,12.90866515,0.76992,0.22456,0.802,10.8,5.5,12.11981848
23/02/2021 05:30,9.04976,1.43368,9.162619407,0.86976,0.25368,0.906,8.18,1.18,8.264671802,11.88976,4.75368,12.80483762,0.86976,0.25368,0.906,11.02,4.5,11.90337767
23/02/2021 06:00,9.09584,5.18712,10.47093688,0.91584,0.26712,0.954,8.18,4.92,9.545616795,12.88584,1.13712,12.93591568,0.91584,0.26712,0.954,11.97,0.87,12.0015749
23/02/2021 06:30,10.6892,4.8156,11.72386455,0.9792,0.2856,1.02,9.71,4.53,10.71470952,14.8792,-0.0644,14.87933937,0.9792,0.2856,1.02,13.9,-0.35,13.90440578
23/02/2021 07:00,12.16976,-0.01632,12.16977094,0.86976,0.25368,0.906,11.3,-0.27,11.3032252,15.89976,3.70368,16.32542844,0.86976,0.25368,0.906,15.03,3.45,15.42087546
23/02/2021 07:30,13.44312,1.02216,13.48192443,0.93312,0.27216,0.972,12.51,0.75,12.53246185,17.68312,2.03216,17.79950581,0.93312,0.27216,0.972,16.75,1.76,16.84221185
23/02/2021 08:00,14.676,3.718,15.13963342,1.296,0.378,1.35,13.38,3.34,13.79057649,19.586,-1.352,19.63260808,1.296,0.378,1.35,18.29,-1.73,18.37163575
23/02/2021 08:30,15.99856,1.62208,16.08058039,1.85856,0.54208,1.936,14.14,1.08,14.18118472,20.95856,0.61208,20.96749578,1.85856,0.54208,1.936,19.1,0.07,19.10012827
23/02/2021 09:00,18.2244,2.1192,18.34720044,4.9344,1.4392,5.14,13.29,0.68,13.30738517,23.2444,2.2492,23.35296624,4.9344,1.4392,5.14,18.31,0.81,18.32790768
23/02/2021 09:30,18.6024,2.2732,18.74077704,5.4624,1.5932,5.69,13.14,0.68,13.15758336,23.5824,2.2832,23.69266958,5.4624,1.5932,5.69,18.12,0.69,18.13313266
23/02/2021 10:00,18.41976,2.28368,18.56078535,5.18976,1.51368,5.406,13.23,0.77,13.25238846,23.39976,1.47368,23.4461191,5.18976,1.51368,5.406,18.21,-0.04,18.21004393
23/02/2021 10:30,19.29168,2.77424,19.49013404,6.87168,2.00424,7.158,12.42,0.77,12.44384587,24.18168,2.17424,24.27922913,6.87168,2.00424,7.158,17.31,0.17,17.31083476
23/02/2021 11:00,20.2116,2.8288,20.40859829,8.3616,2.4388,8.71,11.85,0.39,11.85641598,25.0016,2.1488,25.09377102,8.3616,2.4388,8.71,16.64,-0.29,16.64252685
23/02/2021 11:30,19.55416,1.43288,19.60658865,7.24416,2.11288,7.546,12.31,-0.68,12.32876717,24.54416,1.82288,24.61175901,7.24416,2.11288,7.546,17.3,-0.29,17.30243047
23/02/2021 12:00,17.63872,0.60296,17.64902275,4.39872,1.28296,4.582,13.24,-0.68,13.25745074,22.81872,1.50296,22.86816283,4.39872,1.28296,4.582,18.42,0.22,18.42131374
23/02/2021 12:30,17.11288,0.80584,17.13184287,2.76288,0.80584,2.878,14.35,0,14.35,22.52288,1.47584,22.57118134,2.76288,0.80584,2.878,19.76,0.67,19.77135554
23/02/2021 13:00,16.79864,-0.07248,16.79879636,2.04864,0.59752,2.134,14.75,-0.67,14.76520911,22.30864,1.26752,22.34461961,2.04864,0.59752,2.134,20.26,0.67,20.27107545
23/02/2021 13:30,16.59,-0.25,16.59188356,1.44,0.42,1.5,15.15,-0.67,15.16480794,22.25,-0.01,22.25000225,1.44,0.42,1.5,20.81,-0.43,20.8144421
23/02/2021 14:00,16.85696,-1.67672,16.94014434,1.89696,0.55328,1.976,14.96,-2.23,15.12529339,21.92696,2.34328,22.0518148,1.89696,0.55328,1.976,20.03,1.79,20.10982347
23/02/2021 14:30,16.85984,1.66912,16.94225978,2.97984,0.86912,3.104,13.88,0.8,13.90303564,22.10984,0.17912,22.11056555,2.97984,0.86912,3.104,19.13,-0.69,19.14243976
23/02/2021 15:00,16.5164,1.5952,16.59325562,2.9664,0.8652,3.09,13.55,0.73,13.56964996,21.6564,0.1752,21.65710867,2.9664,0.8652,3.09,18.69,-0.69,18.70273242
23/02/2021 15:30,15.7508,1.3444,15.8080711,1.6608,0.4844,1.73,14.09,0.86,14.11622117,20.9408,1.0744,20.96834376,1.6608,0.4844,1.73,19.28,0.59,19.28902538
23/02/2021 16:00,15.55728,1.29504,15.61108867,1.21728,0.35504,1.268,14.34,0.94,14.3707759,20.80728,1.03504,20.83300768,1.21728,0.35504,1.268,19.59,0.68,19.60179839
23/02/2021 16:30,15.9688,1.3984,16.02991254,1.2288,0.3584,1.28,14.74,1.04,14.77664373,21.3488,1.1684,21.38074882,1.2288,0.3584,1.28,20.12,0.81,20.13629807
23/02/2021 17:00,16.58048,1.49264,16.64753108,1.14048,0.33264,1.188,15.44,1.16,15.48351381,22.11048,1.24264,22.14537153,1.14048,0.33264,1.188,20.97,0.91,20.98973559
23/02/2021 17:30,17.4988,1.5784,17.569842,1.2288,0.3584,1.28,16.27,1.22,16.31567651,23.2288,1.2684,23.26340448,1.2288,0.3584,1.28,22,0.91,22.01881241
23/02/2021 18:00,18.72432,-1.41624,18.77780326,1.14432,0.33376,1.192,17.58,-1.75,17.66688711,24.15432,3.47376,24.40283146,1.14432,0.33376,1.192,23.01,3.14,23.22325774
23/02/2021 18:30,18.93768,-4.02776,19.36126479,0.96768,0.28224,1.008,17.97,-4.31,18.47963744,23.85768,5.03224,24.38262362,0.96768,0.28224,1.008,22.89,4.75,23.37765172
23/02/2021 19:00,17.74872,0.24296,17.75038285,1.03872,0.30296,1.082,16.71,-0.06,16.71010772,23.23872,1.99296,23.32402188,1.03872,0.30296,1.082,22.2,1.69,22.26423365
23/02/2021 19:30,16.52064,1.24352,16.5673742,1.04064,0.30352,1.084,15.48,0.94,15.50851379,22.11064,1.93352,22.19501973,1.04064,0.30352,1.084,21.07,1.63,21.13295531
23/02/2021 20:00,15.57128,2.15704,15.71997399,1.12128,0.32704,1.168,14.45,1.83,14.56541795,21.04128,1.34704,21.08435393,1.12128,0.32704,1.168,19.92,1.02,19.94609736
23/02/2021 20:30,15.01592,2.06256,15.15691285,1.10592,0.32256,1.152,13.91,1.74,14.01840576,20.13592,1.79256,20.21555207,1.10592,0.32256,1.152,19.03,1.47,19.0866917
23/02/2021 21:00,14.5944,-0.6708,14.6098078,1.0944,0.3192,1.14,13.5,-0.99,13.53625133,18.6044,4.3092,19.09693441,1.0944,0.3192,1.14,17.51,3.99,17.9588474
23/02/2021 21:30,13.77672,-0.57304,13.78863259,1.08672,0.31696,1.132,12.69,-0.89,12.72117133,17.49672,4.56696,18.08292936,1.08672,0.31696,1.132,16.41,4.25,16.95141882
23/02/2021 22:00,12.61672,-0.43304,12.62414937,0.84672,0.24696,0.882,11.77,-0.68,11.7896268,16.13672,4.55696,16.76781491,0.84672,0.24696,0.882,15.29,4.31,15.88584905
23/02/2021 22:30,11.10136,4.17248,11.85958613,0.83136,0.24248,0.866,10.27,3.93,10.996263,15.22136,1.67248,15.31296802,0.83136,0.24248,0.866,14.39,1.43,14.46087826
23/02/2021 23:00,10.31224,2.84232,10.6967788,0.76224,0.22232,0.794,9.55,2.62,9.90287332,13.78224,3.68232,14.26567979,0.76224,0.22232,0.794,13.02,3.46,13.47189667
23/02/2021 23:30,9.79592,-0.56744,9.812341046,0.86592,0.25256,0.902,8.93,-0.82,8.967569347,12.51592,5.23256,13.56568972,0.86592,0.25256,0.902,11.65,4.98,12.66976322
24/02/2021 00:00,9.45648,-0.52936,9.471284813,0.99648,0.29064,1.038,8.46,-0.82,8.499647051,11.93648,5.41064,13.10551716,0.99648,0.29064,1.038,10.94,5.12,12.07882445
24/02/2021 00:30,9.67152,-0.46664,9.682770884,1.21152,0.35336,1.262,8.46,-0.82,8.499647051,12.15152,5.47336,13.32730685,1.21152,0.35336,1.262,10.94,5.12,12.07882445
24/02/2021 01:00,9.75624,-0.48568,9.768321453,1.14624,0.33432,1.194,8.61,-0.82,8.648959475,12.45624,5.39432,13.57411519,1.14624,0.33432,1.194,11.31,5.06,12.3903067
24/02/2021 01:30,9.62048,-0.37736,9.627878063,1.14048,0.33264,1.188,8.48,-0.71,8.509670969,12.45048,5.39264,13.56816194,1.14048,0.33264,1.188,11.31,5.06,12.3903067
24/02/2021 02:00,9.25488,0.24184,9.258039231,1.03488,0.30184,1.078,8.22,-0.06,8.220218975,12.00488,5.49184,13.2014185,1.03488,0.30184,1.078,10.97,5.19,12.13577356
24/02/2021 02:30,8.88176,1.09968,8.949578582,1.06176,0.30968,1.106,7.82,0.79,7.859802797,11.54176,5.75968,12.89907507,1.06176,0.30968,1.106,10.48,5.45,11.8124045
24/02/2021 03:00,8.61888,0.81384,8.65721826,0.93888,0.27384,0.978,7.68,0.54,7.698960969,11.22888,5.72384,12.60357451,0.93888,0.27384,0.978,10.29,5.45,11.64416592
24/02/2021 03:30,8.52392,2.25656,8.817554945,1.15392,0.33656,1.202,7.37,1.92,7.615989758,11.44392,4.08656,12.15167797,1.15392,0.33656,1.202,10.29,3.75,10.95201351
24/02/2021 04:00,8.07304,4.90672,9.447215251,0.98304,0.28672,1.024,7.09,4.62,8.462416912,11.27304,1.80672,11.41690273,0.98304,0.28672,1.024,10.29,1.52,10.40165852
24/02/2021 04:30,8.1436,4.7148,9.409971307,1.1136,0.3248,1.16,7.03,4.39,8.288124034,11.2636,1.7148,11.3933851,1.1136,0.3248,1.16,10.15,1.39,10.24473523
24/02/2021 05:00,8.01248,4.70864,9.293606749,1.09248,0.31864,1.138,6.92,4.39,8.195028981,11.16248,1.70864,11.29249354,1.09248,0.31864,1.138,10.07,1.39,10.16548081
24/02/2021 05:30,8.43888,4.73384,9.6759463,1.17888,0.34384,1.228,7.26,4.39,8.484085101,11.68888,1.60384,11.79839898,1.17888,0.34384,1.228,10.51,1.26,10.58525862
24/02/2021 06:00,9.08688,0.69784,9.11363642,0.98688,0.28784,1.028,8.1,0.41,8.110369905,11.90688,4.42784,12.70352543,0.98688,0.28784,1.028,10.92,4.14,11.67844168
24/02/2021 06:30,10.44536,1.94448,10.62480814,1.21536,0.35448,1.266,9.23,1.59,9.365948964,14.01536,2.96448,14.3254479,1.21536,0.35448,1.266,12.8,2.61,13.06338777
24/02/2021 07:00,11.21032,3.98176,11.89645692,1.00032,0.29176,1.042,10.21,3.69,10.85634377,15.61032,0.08176,15.61053411,1.00032,0.29176,1.042,14.61,-0.21,14.61150916
24/02/2021 07:30,12.8032,4.0176,13.41875702,1.1232,0.3276,1.17,11.68,3.69,12.24902037,17.1232,-1.0624,17.15612637,1.1232,0.3276,1.17,16,-1.39,16.06026463
24/02/2021 08:00,14.35224,-0.81768,14.37551368,1.00224,0.29232,1.044,13.35,-1.11,13.39606659,18.12224,2.58232,18.30529866,1.00224,0.29232,1.044,17.12,2.29,17.27247811
24/02/2021 08:30,14.9612,0.9116,14.98894659,1.1712,0.3416,1.22,13.79,0.57,13.80177525,19.7612,0.3316,19.76398199,1.1712,0.3416,1.22,18.59,-0.01,18.59000269
24/02/2021 09:00,15.4712,0.2816,15.47376257,1.4112,0.4116,1.47,14.06,-0.13,14.06060098,20.3012,0.7616,20.3154807,1.4112,0.4116,1.47,18.89,0.35,18.89324218
24/02/2021 09:30,15.34088,1.65984,15.43041373,1.61088,0.46984,1.678,13.73,1.19,13.78147307,20.24088,-0.28016,20.2428188,1.61088,0.46984,1.678,18.63,-0.75,18.64509051
24/02/2021 10:00,16.10352,2.01936,16.22963867,2.84352,0.82936,2.962,13.26,1.19,13.31329035,20.88352,0.07936,20.88367079,2.84352,0.82936,2.962,18.04,-0.75,18.05558362
24/02/2021 10:30,16.20896,2.14928,16.3508345,3.28896,0.95928,3.426,12.92,1.19,12.97468689,21.06896,0.20928,21.06999937,3.28896,0.95928,3.426,17.78,-0.75,17.7958113
24/02/2021 11:00,16.60496,2.30728,16.76449336,4.10496,1.19728,4.276,12.5,1.11,12.54918722,21.50496,0.44728,21.50961097,4.10496,1.19728,4.276,17.4,-0.75,17.41615629
24/02/2021 11:30,16.89184,2.25512,17.04170839,4.13184,1.20512,4.304,12.76,1.05,12.80312852,21.68184,0.39512,21.68543994,4.13184,1.20512,4.304,17.55,-0.81,17.56868236
24/02/2021 12:00,17.20384,2.45112,17.37757463,4.80384,1.40112,5.004,12.4,1.05,12.44437624,21.96384,0.59112,21.97179306,4.80384,1.40112,5.004,17.16,-0.81,17.1791065
24/02/2021 12:30,17.35976,2.28368,17.50932499,4.22976,1.23368,4.406,13.13,1.05,13.1719171,22.32976,0.42368,22.33377904,4.22976,1.23368,4.406,18.1,-0.81,18.11811524
24/02/2021 13:00,16.33352,1.80936,16.43343115,2.60352,0.75936,2.712,13.73,1.05,13.77009078,21.48352,-0.05064,21.48357968,2.60352,0.75936,2.712,18.88,-0.81,18.89736754
24/02/2021 13:30,16.81696,2.26328,16.96857625,3.57696,1.04328,3.726,13.24,1.22,13.29608965,22.05696,0.27328,22.05865287,3.57696,1.04328,3.726,18.48,-0.77,18.49603471
24/02/2021 14:00,16.37664,2.25152,16.53068904,3.53664,1.03152,3.684,12.84,1.22,12.89782927,21.47664,0.35152,21.47951657,3.53664,1.03152,3.684,17.94,-0.68,17.95288278
24/02/2021 14:30,15.67376,2.07568,15.81060404,2.93376,0.85568,3.056,12.74,1.22,12.79828113,20.72376,1.27568,20.76298601,2.93376,0.85568,3.056,17.79,0.42,17.79495715
24/02/2021 15:00,15.43144,2.29792,15.60159533,3.18144,0.92792,3.314,12.25,1.37,12.32637011,20.34144,1.59792,20.4041057,3.18144,0.92792,3.314,17.16,0.67,17.17307486
24/02/2021 15:30,14.59248,1.94864,14.72201312,1.57248,0.45864,1.638,13.02,1.49,13.10497997,19.58248,1.12864,19.61497773,1.57248,0.45864,1.638,18.01,0.67,18.02245821
24/02/2021 16:00,15.02816,1.84488,15.14097669,1.62816,0.47488,1.696,13.4,1.37,13.46985152,20.01816,1.14488,20.0508723,1.62816,0.47488,1.696,18.39,0.67,18.40220096
24/02/2021 16:30,15.41768,1.74224,15.51580668,1.68768,0.49224,1.758,13.73,1.25,13.78678353,20.46768,1.27224,20.50718214,1.68768,0.49224,1.758,18.78,0.78,18.7961911
24/02/2021 17:00,15.5492,1.8356,15.65717241,1.4592,0.4256,1.52,14.09,1.41,14.16037429,20.7492,1.2756,20.7883731,1.4592,0.4256,1.52,19.29,0.85,19.30871824
24/02/2021 17:30,16.39128,1.83704,16.49390118,1.12128,0.32704,1.168,15.27,1.51,15.34447783,21.82128,1.26704,21.85803402,1.12128,0.32704,1.168,20.7,0.94,20.721332
24/02/2021 18:00,17.20232,1.67776,17.28394318,0.95232,0.27776,0.992,16.25,1.4,16.3101962,22.92232,1.14776,22.95103717,0.95232,0.27776,0.992,21.97,0.87,21.98721901
24/02/2021 18:30,17.54048,1.42264,17.59807783,0.90048,0.26264,0.938,16.64,1.16,16.68038369,23.30048,0.93264,23.31913775,0.90048,0.26264,0.938,22.4,0.67,22.41001785
24/02/2021 19:00,17.00392,1.59656,17.07870894,0.91392,0.26656,0.952,16.09,1.33,16.14487535,22.56392,0.93656,22.58334852,0.91392,0.26656,0.952,21.65,0.67,21.66036472
24/02/2021 19:30,16.16144,1.71792,16.25248879,1.02144,0.29792,1.064,15.14,1.42,15.206446,21.53144,1.18792,21.56418471,1.02144,0.29792,1.064,20.51,0.89,20.52930101
24/02/2021 20:00,15.2752,1.8736,15.3896755,1.0752,0.3136,1.12,14.2,1.56,14.28543314,20.1152,1.3936,20.16341717,1.0752,0.3136,1.12,19.04,1.08,19.07060565
24/02/2021 20:30,14.90208,-0.45856,14.90913363,1.10208,0.32144,1.148,13.8,-0.78,13.8220259,19.04208,3.55144,19.37042944,1.10208,0.32144,1.148,17.94,3.23,18.22845303
24/02/2021 21:00,13.68504,3.05272,14.02139149,0.93504,0.27272,0.974,12.75,2.78,13.04955555,18.17504,1.69272,18.25369497,0.93504,0.27272,0.974,17.24,1.42,17.29838143
24/02/2021 21:30,13.14664,1.06152,13.18942637,0.89664,0.26152,0.934,12.25,0.8,12.27609466,16.88664,3.81152,17.31144983,0.89664,0.26152,0.934,15.99,3.55,16.37933454
24/02/2021 22:00,12.27256,4.74408,13.15758428,0.80256,0.23408,0.836,11.47,4.51,12.32481237,15.88256,2.94408,16.15312104,0.80256,0.23408,0.836,15.08,2.71,15.32156976
24/02/2021 22:30,10.93376,5.30568,12.15307977,0.77376,0.22568,0.806,10.16,5.08,11.35922533,14.82376,-0.61432,14.83648373,0.77376,0.22568,0.806,14.05,-0.84,14.07508792
24/02/2021 23:00,10.50792,1.73856,10.65077338,0.81792,0.23856,0.852,9.69,1.5,9.805411771,13.20792,4.12856,13.83814144,0.81792,0.23856,0.852,12.39,3.89,12.98630817
24/02/2021 23:30,9.86848,1.77664,10.02713056,0.94848,0.27664,0.988,8.92,1.5,9.045241843,12.48848,4.28664,13.20368945,0.94848,0.27664,0.988,11.54,4.01,12.2168613
25/02/2021 00:00,9.42616,1.77888,9.592544313,0.95616,0.27888,0.996,8.47,1.5,8.601796324,11.81616,4.28888,12.57044664,0.95616,0.27888,0.996,10.86,4.01,11.57668778
25/02/2021 00:30,9.29808,1.66944,9.446762493,0.95808,0.27944,0.998,8.34,1.39,8.455039917,11.81808,4.19944,12.54202181,0.95808,0.27944,0.998,10.86,3.92,11.54582176
25/02/2021 01:00,9.40376,1.54568,9.529943798,0.77376,0.22568,0.806,8.63,1.32,8.730366544,12.31376,4.06568,12.96759188,0.77376,0.22568,0.806,11.54,3.84,12.16212153
25/02/2021 01:30,9.4096,1.6228,9.54851046,0.7296,0.2128,0.76,8.68,1.41,8.793776208,12.4896,4.0528,13.13070051,0.7296,0.2128,0.76,11.76,3.84,12.37106301
25/02/2021 02:00,9.13616,1.67888,9.289136537,0.71616,0.20888,0.746,8.42,1.47,8.547356316,12.27616,4.11888,12.94871719,0.71616,0.20888,0.746,11.56,3.91,12.2033479
25/02/2021 02:30,8.73384,1.88112,8.934124109,0.72384,0.21112,0.754,8.01,1.67,8.182236858,11.86384,4.38112,12.64693291,0.72384,0.21112,0.754,11.14,4.17,11.89489386
25/02/2021 03:00,8.1024,3.9432,9.010977305,0.6624,0.1932,0.69,7.44,3.75,8.331632493,11.8024,2.4332,12.05060613,0.6624,0.1932,0.69,11.14,2.24,11.36297496
25/02/2021 03:30,7.88464,5.11552,9.398728254,0.70464,0.20552,0.734,7.18,4.91,8.698304432,11.72464,1.50552,11.82090409,0.70464,0.20552,0.734,11.02,1.3,11.09641384
25/02/2021 04:00,7.95568,5.13624,9.46962542,0.77568,0.22624,0.808,7.18,4.91,8.698304432,11.54568,1.58624,11.65413592,0.77568,0.22624,0.808,10.77,1.36,10.85552855
25/02/2021 04:30,7.82216,5.14688,9.363576283,0.81216,0.23688,0.846,7.01,4.91,8.558516227,11.58216,1.59688,11.69172596,0.81216,0.23688,0.846,10.77,1.36,10.85552855
25/02/2021 05:00,7.84728,5.12504,9.372611077,0.73728,0.21504,0.768,7.11,4.91,8.640613404,11.66728,1.57504,11.77311232,0.73728,0.21504,0.768,10.93,1.36,11.01428618
25/02/2021 05:30,8.536,1.118,8.608903531,0.816,0.238,0.85,7.72,0.88,7.769993565,11.866,4.568,12.71489599,0.816,0.238,0.85,11.05,4.33,11.86808325
25/02/2021 06:00,8.98248,3.18864,9.531651064,0.85248,0.24864,0.888,8.13,2.94,8.645258816,12.96248,2.67864,13.23635146,0.85248,0.24864,0.888,12.11,2.43,12.35139668
25/02/2021 06:30,10.19912,4.29016,11.06469709,0.78912,0.23016,0.822,9.41,4.06,10.24849745,14.62912,0.52016,14.63836461,0.78912,0.23016,0.822,13.84,0.29,13.84303796
25/02/2021 07:00,11.66184,2.69512,11.96921819,0.53184,0.15512,0.554,11.13,2.54,11.41615084,15.73184,0.82512,15.75346352,0.53184,0.15512,0.554,15.2,0.67,15.21475928
25/02/2021 07:30,13.02288,1.30584,13.08818634,0.60288,0.17584,0.628,12.42,1.13,12.47129905,17.29288,1.44584,17.35321734,0.60288,0.17584,0.628,16.69,1.27,16.73824961
25/02/2021 08:00,22.45504,1.26272,22.49051541,0.45504,0.13272,0.474,22,1.13,22.02900134,9.47504,0.76272,9.505689075,0.45504,0.13272,0.474,9.02,0.63,9.041974342
25/02/2021 08:30,26.38808,-0.40056,26.39111999,1.43808,0.41944,1.498,24.95,-0.82,24.96347131,9.21808,1.55944,9.349056209,1.43808,0.41944,1.498,7.78,1.14,7.863078278
25/02/2021 09:00,27.4444,-0.2908,27.44594061,2.0544,0.5992,2.14,25.39,-0.89,25.40559387,9.8344,1.7392,9.987003555,2.0544,0.5992,2.14,7.78,1.14,7.863078278
25/02/2021 09:30,27.90688,-0.04216,27.90691185,2.90688,0.84784,3.028,25,-0.89,25.01583698,10.68688,1.98784,10.87018454,2.90688,0.84784,3.028,7.78,1.14,7.863078278
25/02/2021 10:00,21.32976,1.07368,21.35676592,2.78976,0.81368,2.906,18.54,0.26,18.541823,17.13976,1.63368,17.21744125,2.78976,0.81368,2.906,14.35,0.82,14.37340948
25/02/2021 10:30,19.83648,1.74064,19.91270364,3.63648,1.06064,3.788,16.2,0.68,16.21426532,19.83648,1.71064,19.91010367,3.63648,1.06064,3.788,16.2,0.65,16.21303488
25/02/2021 11:00,26.038,1.434,26.0774577,4.128,1.204,4.3,21.91,0.23,21.91120718,25.808,2.994,25.98108735,4.128,1.204,4.3,21.68,1.79,21.75376979
25/02/2021 11:30,23.26688,3.69784,23.55889907,3.14688,0.91784,3.278,20.12,2.78,20.31114965,22.72688,-0.98216,22.74809251,3.14688,0.91784,3.278,19.58,-1.9,19.67196991
25/02/2021 12:00,25.8672,5.1196,26.36896547,7.7472,2.2596,8.07,18.12,2.86,18.34431792,22.5772,-0.2004,22.57808938,7.7472,2.2596,8.07,14.83,-2.46,15.0326478
25/02/2021 12:30,26.59848,5.36664,27.13447923,9.34848,2.72664,9.738,17.25,2.64,17.45084812,23.62848,-0.02336,23.62849155,9.34848,2.72664,9.738,14.28,-2.75,14.54238289
25/02/2021 13:00,26.37704,5.76872,27.00048832,9.76704,2.84872,10.174,16.61,2.92,16.86471168,23.80704,-0.06128,23.80711887,9.76704,2.84872,10.174,14.04,-2.91,14.33839949
25/02/2021 13:30,26.37928,2.11104,26.4636147,9.08928,2.65104,9.468,17.29,-0.54,17.29843056,22.45928,3.61104,22.74772226,9.08928,2.65104,9.468,13.37,0.96,13.40442091
25/02/2021 14:00,22.85936,0.11648,22.85965676,3.99936,1.16648,4.166,18.86,-1.05,18.88920591,17.44936,2.67648,17.65343337,3.99936,1.16648,4.166,13.45,1.51,13.53449667
25/02/2021 14:30,24.0884,0.5712,24.09517138,5.5584,1.6212,5.79,18.53,-1.05,18.55972521,18.5184,3.1312,18.78125534,5.5584,1.6212,5.79,12.96,1.51,13.04767029
25/02/2021 15:00,23.296,0.568,23.30292342,5.136,1.498,5.35,18.16,-0.93,18.18379773,18.036,2.938,18.27372814,5.136,1.498,5.35,12.9,1.44,12.98012327
25/02/2021 15:30,22.23256,-0.13592,22.23297547,2.72256,0.79408,2.836,19.51,-0.93,19.53215298,16.34256,2.37408,16.51410074,2.72256,0.79408,2.836,13.62,1.58,13.71133837
25/02/2021 16:00,23.84208,0.37144,23.84497319,4.46208,1.30144,4.648,19.38,-0.93,19.40230141,17.84208,2.88144,18.07325414,4.46208,1.30144,4.648,13.38,1.58,13.47296552
25/02/2021 16:30,22.62768,-0.33776,22.63020071,1.68768,0.49224,1.758,20.94,-0.83,20.95644292,16.01768,2.27224,16.17804522,1.68768,0.49224,1.758,14.33,1.78,14.44012812
25/02/2021 17:00,23.21336,0.71848,23.22447623,1.02336,0.29848,1.066,22.19,0.42,22.19397441,16.02336,0.84848,16.04580892,1.02336,0.29848,1.066,15,0.55,15.01007995
25/02/2021 17:30,25.10576,-0.60832,25.11312881,0.96576,0.28168,1.006,24.14,-0.89,24.15640081,17.18576,1.73168,17.27278386,0.96576,0.28168,1.006,16.22,1.45,16.28468299
25/02/2021 18:00,25.83896,-0.85072,25.85296073,0.64896,0.18928,0.676,25.19,-1.04,25.2114597,17.54896,1.63928,17.62535776,0.64896,0.18928,0.676,16.9,1.45,16.96209008
25/02/2021 18:30,27.03392,-0.91344,27.04934756,0.67392,0.19656,0.702,26.36,-1.11,26.38336029,18.50392,1.57656,18.57096112,0.67392,0.19656,0.702,17.83,1.38,17.88332463
25/02/2021 19:00,26.1256,-0.7092,26.13522412,0.5856,0.1708,0.61,25.54,-0.88,25.55515604,17.7556,1.7308,17.83975897,0.5856,0.1708,0.61,17.17,1.56,17.24072214
25/02/2021 19:30,25.01168,-0.50576,25.01679295,0.63168,0.18424,0.658,24.38,-0.69,24.3897622,17.03168,1.90424,17.13780189,0.63168,0.18424,0.658,16.4,1.72,16.48994845
25/02/2021 20:00,23.82544,0.68992,23.83542701,0.68544,0.19992,0.714,23.14,0.49,23.1451874,16.16544,2.07992,16.29869681,0.68544,0.19992,0.714,15.48,1.88,15.59374233
25/02/2021 20:30,23.05992,0.90456,23.07765454,0.76992,0.22456,0.802,22.29,0.68,22.30036995,15.57992,2.22456,15.73793425,0.76992,0.22456,0.802,14.81,2,14.94443375
25/02/2021 21:00,21.96672,0.90696,21.98543527,0.60672,0.17696,0.632,21.36,0.73,21.37247061,14.75672,2.17696,14.91643188,0.60672,0.17696,0.632,14.15,2,14.29064379
25/02/2021 21:30,20.50048,3.99264,20.88566145,0.66048,0.19264,0.688,19.84,3.8,20.20063365,14.24048,-0.38736,14.24574738,0.66048,0.19264,0.688,13.58,-0.58,13.59238022
25/02/2021 22:00,19.08976,5.35368,19.82626607,0.62976,0.18368,0.656,18.46,5.17,19.17030255,13.58976,-1.42632,13.66440506,0.62976,0.18368,0.656,12.96,-1.61,13.05962097
25/02/2021 22:30,17.96632,2.06976,18.08514752,0.61632,0.17976,0.642,17.35,1.89,17.45263877,12.32632,2.49976,12.57723995,0.61632,0.17976,0.642,11.71,2.32,11.93760864
25/02/2021 23:00,16.5884,2.1512,16.72730331,0.5184,0.1512,0.54,16.07,2,16.19397728,11.3484,2.4712,11.6143451,0.5184,0.1512,0.54,10.83,2.32,11.07570765
25/02/2021 23:30,15.40952,3.17736,15.73368753,0.53952,0.15736,0.562,14.87,3.02,15.17357242,10.67952,1.73736,10.8199153,0.53952,0.15736,0.562,10.14,1.58,10.2623584
26/02/2021 00:00,14.19128,5.51704,15.22596987,0.64128,0.18704,0.668,13.55,5.33,14.56061125,10.17128,-0.21296,10.17350917,0.64128,0.18704,0.668,9.53,-0.4,9.53839085
26/02/2021 00:30,14.58424,2.84832,14.85977736,0.71424,0.20832,0.744,13.87,2.64,14.11901201,10.05424,2.86832,10.45538147,0.71424,0.20832,0.744,9.34,2.66,9.711395368
26/02/2021 01:00,15.12872,2.64296,15.35784511,0.55872,0.16296,0.582,14.57,2.48,14.77955683,10.38872,2.67296,10.72707874,0.55872,0.16296,0.582,9.83,2.51,10.14539304
26/02/2021 01:30,15.28632,2.65976,15.51598861,0.61632,0.17976,0.642,14.67,2.48,14.87814841,10.50632,2.68976,10.84516338,0.61632,0.17976,0.642,9.89,2.51,10.2035386
26/02/2021 02:00,14.8648,2.8364,15.13299191,0.6048,0.1764,0.63,14.26,2.66,14.50597118,10.1848,2.8464,10.57507182,0.6048,0.1764,0.63,9.58,2.67,9.945114378
26/02/2021 02:30,14.57432,3.21376,14.92444494,0.66432,0.19376,0.692,13.91,3.02,14.23406126,10.01432,2.74376,10.38339174,0.66432,0.19376,0.692,9.35,2.55,9.691491113
26/02/2021 03:00,14.28552,3.06536,14.6106986,0.63552,0.18536,0.662,13.65,2.88,13.95051612,9.75552,2.94536,10.1904522,0.63552,0.18536,0.662,9.12,2.76,9.528483615
26/02/2021 03:30,14.37192,2.89056,14.65972106,0.72192,0.21056,0.752,13.65,2.68,13.91060387,9.84192,2.88056,10.25480449,0.72192,0.21056,0.752,9.12,2.67,9.502804849
26/02/2021 04:00,14.16,2.89,14.45190991,0.72,0.21,0.75,13.44,2.68,13.70459777,9.69,2.88,10.10893169,0.72,0.21,0.75,8.97,2.67,9.358942248
26/02/2021 04:30,14.22144,2.85792,14.50575963,0.78144,0.22792,0.814,13.44,2.63,13.69490781,9.67144,2.89792,10.09627119,0.78144,0.22792,0.814,8.89,2.67,9.282294975
26/02/2021 05:00,14.14464,2.74552,14.40863355,0.70464,0.20552,0.734,13.44,2.54,13.6779092,9.59464,2.87552,10.01627336,0.70464,0.20552,0.734,8.89,2.67,9.282294975
26/02/2021 05:30,14.6388,2.6084,14.86937174,0.7488,0.2184,0.78,13.89,2.39,14.09411934,9.8188,2.8884,10.23482721,0.7488,0.2184,0.78,9.07,2.67,9.454829454
26/02/2021 06:00,15.31848,2.49664,15.52060053,0.70848,0.20664,0.738,14.61,2.29,14.78838057,10.22848,2.87664,10.62529345,0.70848,0.20664,0.738,9.52,2.67,9.887330277
26/02/2021 06:30,17.47728,1.94504,17.58517833,0.73728,0.21504,0.768,16.74,1.73,16.82915625,11.41728,2.61504,11.71292947,0.73728,0.21504,0.768,10.68,2.4,10.94634185
26/02/2021 07:00,19.06592,2.28256,19.20206722,0.62592,0.18256,0.652,18.44,2.1,18.55919179,12.32592,1.42256,12.40773875,0.62592,0.18256,0.652,11.7,1.24,11.76552591
26/02/2021 07:30,20.8836,4.0248,21.26790455,0.8736,0.2548,0.91,20.01,3.77,20.36204803,13.9936,-1.3752,14.06101049,0.8736,0.2548,0.91,13.12,-1.63,13.22086608
26/02/2021 08:00,23.21608,0.66344,23.22555754,1.72608,0.50344,1.798,21.49,0.16,21.49059562,15.65608,1.50344,15.72810137,1.72608,0.50344,1.798,13.93,1,13.96584763
26/02/2021 08:30,25.12608,1.87344,25.19582651,3.16608,0.92344,3.298,21.96,0.95,21.98053912,18.13608,0.51344,18.14334639,3.16608,0.92344,3.298,14.97,-0.41,14.97561351
26/02/2021 09:00,26.01472,4.03096,26.32516468,4.49472,1.31096,4.682,21.52,2.72,21.69121481,20.02472,-1.05904,20.05270497,4.49472,1.31096,4.682,15.53,-2.37,15.70979949
26/02/2021 09:30,26.66168,4.28424,27.00370146,5.91168,1.72424,6.158,20.75,2.56,20.90732168,21.44168,-0.64576,21.45140199,5.91168,1.72424,6.158,15.53,-2.37,15.70979949
26/02/2021 10:00,26.2152,4.5036,26.59923164,6.3552,1.8536,6.62,19.86,2.65,20.03602006,21.8852,-0.6864,21.89596136,6.3552,1.8536,6.62,15.53,-2.54,15.73634329
26/02/2021 10:30,26.64424,4.82832,27.07818678,7.67424,2.23832,7.994,18.97,2.59,19.14599175,22.91424,-0.62168,22.92267176,7.67424,2.23832,7.994,15.24,-2.86,15.50603753
26/02/2021 11:00,26.29464,5.03552,26.77245888,8.14464,2.37552,8.484,18.15,2.66,18.34388454,23.16464,-1.08448,23.19001171,8.14464,2.37552,8.484,15.02,-3.46,15.41337082
26/02/2021 11:30,26.3892,3.9256,26.67958418,8.6592,2.5256,9.02,17.73,1.4,17.78518766,23.1792,0.4556,23.1836771,8.6592,2.5256,9.02,14.52,-2.07,14.66680947
26/02/2021 12:00,26.6312,1.4816,26.67238182,9.0912,2.6516,9.47,17.54,-1.17,17.57897892,23.1212,3.6316,23.40466637,9.0912,2.6516,9.47,14.03,0.98,14.06418501
26/02/2021 12:30,26.1988,1.3784,26.23503589,8.4288,2.4584,8.78,17.77,-1.08,17.80278911,22.7388,3.4384,22.99729593,8.4288,2.4584,8.78,14.31,0.98,14.3435177
26/02/2021 13:00,23.15488,0.21184,23.15584902,4.15488,1.21184,4.328,19,-1,19.02629759,18.91488,2.39184,19.0655077,4.15488,1.21184,4.328,14.76,1.18,14.80709289
26/02/2021 13:30,23.52568,0.41624,23.52936198,4.85568,1.41624,5.058,18.67,-1,18.69676175,19.10568,2.69624,19.29499205,4.85568,1.41624,5.058,14.25,1.28,14.30737223
26/02/2021 14:00,23.49264,3.53952,23.75778475,6.03264,1.75952,6.284,17.46,1.78,17.55049857,19.93264,0.88952,19.95247812,6.03264,1.75952,6.284,13.9,-0.87,13.92720001
26/02/2021 14:30,23.678,5.534,24.31610248,7.248,2.114,7.55,16.43,3.42,16.78217209,20.508,0.404,20.51197894,7.248,2.114,7.55,13.26,-1.71,13.36980553
26/02/2021 15:00,22.7936,2.3448,22.91388854,5.6736,1.6548,5.91,17.12,0.69,17.13389915,18.1836,3.5948,18.53553064,5.6736,1.6548,5.91,12.51,1.94,12.65953001
26/02/2021 15:30,23.10232,2.67776,23.25699009,6.23232,1.81776,6.492,16.87,0.86,16.89190635,18.12232,4.04776,18.56886758,6.23232,1.81776,6.492,11.89,2.23,12.09731375
26/02/2021 16:00,21.51016,2.06088,21.60866052,3.74016,1.09088,3.896,17.77,0.97,17.7964547,16.05016,3.52088,16.4318055,3.74016,1.09088,3.896,12.31,2.43,12.54754956
26/02/2021 16:30,22.13832,1.97576,22.22630964,3.44832,1.00576,3.592,18.69,0.97,18.71515429,15.83832,3.63576,16.25026557,3.44832,1.00576,3.592,12.39,2.63,12.666057
26/02/2021 17:00,21.98904,4.42472,22.42980221,1.79904,0.52472,1.874,20.19,3.9,20.56322202,15.73904,-0.58528,15.7499185,1.79904,0.52472,1.874,13.94,-1.11,13.98412314
26/02/2021 17:30,23.10912,2.95016,23.29667082,1.02912,0.30016,1.072,22.08,2.65,22.23845543,15.90912,0.39016,15.91390348,1.02912,0.30016,1.072,14.88,0.09,14.88027217
26/02/2021 18:00,24.5284,-0.0688,24.52849649,0.7584,0.2212,0.79,23.77,-0.29,23.77176897,16.6084,1.9512,16.72262336,0.7584,0.2212,0.79,15.85,1.73,15.94413372
26/02/2021 18:30,25.75336,3.73848,26.0232931,0.78336,0.22848,0.816,24.97,3.51,25.21549127,18.37336,-2.36152,18.52450092,0.78336,0.22848,0.816,17.59,-2.59,17.77965691
26/02/2021 19:00,25.26424,3.87832,25.56018757,0.71424,0.20832,0.744,24.55,3.67,24.8228,17.89424,-2.18168,18.02674549,0.71424,0.20832,0.744,17.18,-2.39,17.34544609
26/02/2021 19:30,24.18416,4.01288,24.51482818,0.76416,0.22288,0.796,23.42,3.79,23.72468124,17.07416,-1.71712,17.16028673,0.76416,0.22288,0.796,16.31,-1.94,16.42497184
26/02/2021 20:00,23.04576,4.28168,23.44013305,0.72576,0.21168,0.756,22.32,4.07,22.68804311,16.14576,-1.60832,16.22566668,0.72576,0.21168,0.756,15.42,-1.82,15.52703449
26/02/2021 20:30,22.49064,4.66352,22.96905106,0.80064,0.23352,0.834,21.69,4.43,22.13777315,15.83064,-2.02648,15.95981779,0.80064,0.23352,0.834,15.03,-2.26,15.19896378
26/02/2021 21:00,21.49656,3.66608,21.80693088,0.70656,0.20608,0.736,20.79,3.46,21.07595075,14.76656,-0.50392,14.77515582,0.70656,0.20608,0.736,14.06,-0.71,14.07791533
26/02/2021 21:30,20.4684,2.0512,20.57092171,0.7584,0.2212,0.79,19.71,1.83,19.79477204,13.8184,2.1012,13.97723936,0.7584,0.2212,0.79,13.06,1.88,13.19462012
26/02/2021 22:00,18.74304,5.77672,19.61305796,0.74304,0.21672,0.774,18,5.56,18.83915072,13.41304,-1.00328,13.45050976,0.74304,0.21672,0.774,12.67,-1.22,12.72860165
26/02/2021 22:30,17.8464,2.6052,18.03554989,0.8064,0.2352,0.84,17.04,2.37,17.20402569,12.1764,2.8852,12.51355649,0.8064,0.2352,0.84,11.37,2.65,11.6747334
26/02/2021 23:00,16.37464,4.53552,16.99116761,0.70464,0.20552,0.734,15.67,4.33,16.25723839,11.51464,0.64552,11.53271999,0.70464,0.20552,0.734,10.81,0.44,10.81895097
26/02/2021 23:30,15.46952,2.75736,15.71334093,0.77952,0.22736,0.812,14.69,2.53,14.90627385,10.56952,2.75736,10.92326816,0.77952,0.22736,0.812,9.79,2.53,10.11162697
27/02/2021 00:00,14.68344,2.74392,14.93762053,0.73344,0.21392,0.764,13.95,2.53,14.17756679,10.05344,2.85392,10.45067056,0.73344,0.21392,0.764,9.32,2.64,9.686691902
27/02/2021 00:30,14.74488,2.76184,15.00130816,0.79488,0.23184,0.828,13.95,2.53,14.17756679,10.11488,2.77184,10.4877974,0.79488,0.23184,0.828,9.32,2.54,9.659917184
27/02/2021 01:00,15.1096,2.6728,15.3441804,0.7296,0.2128,0.76,14.38,2.46,14.58889989,10.3796,2.7528,10.73843583,0.7296,0.2128,0.76,9.65,2.54,9.978682278
27/02/2021 01:30,15.068,2.734,15.3140256,0.768,0.224,0.8,14.3,2.51,14.51861219,10.328,2.764,10.69145827,0.768,0.224,0.8,9.56,2.54,9.891673266
27/02/2021 02:00,14.7388,2.7284,14.98920919,0.7488,0.2184,0.78,13.99,2.51,14.21338102,10.0288,2.8384,10.42273208,0.7488,0.2184,0.78,9.28,2.62,9.642758941
27/02/2021 02:30,14.46448,3.02464,14.77733497,0.80448,0.23464,0.838,13.66,2.79,13.94201205,9.80448,3.05464,10.26930638,0.80448,0.23464,0.838,9,2.82,9.431458
27/02/2021 03:00,13.94616,3.99888,14.50815012,0.71616,0.20888,0.746,13.23,3.79,13.76215826,9.55616,2.05888,9.775437627,0.71616,0.20888,0.746,8.84,1.85,9.031505965
27/02/2021 03:30,13.44608,6.90344,15.11471307,0.76608,0.22344,0.798,12.68,6.68,14.33195032,9.77608,-0.63656,9.796782574,0.76608,0.22344,0.798,9.01,-0.86,9.050950226
27/02/2021 04:00,13.18496,6.95728,14.90794805,0.74496,0.21728,0.776,12.44,6.74,14.14854056,9.58496,-0.64272,9.606484643,0.74496,0.21728,0.776,8.84,-0.86,8.881734065
27/02/2021 04:30,13.03064,6.97352,14.77929498,0.80064,0.23352,0.834,12.23,6.74,13.96425795,9.48064,-0.62648,9.50131633,0.80064,0.23352,0.834,8.68,-0.86,8.722499642
27/02/2021 05:00,12.93848,6.94664,14.68536932,0.70848,0.20664,0.738,12.23,6.74,13.96425795,9.31848,-0.65336,9.341356904,0.70848,0.20664,0.738,8.61,-0.86,8.652843463
27/02/2021 05:30,13.13912,7.04016,14.90638545,0.78912,0.23016,0.822,12.35,6.81,14.10314149,9.39912,-0.74984,9.428982808,0.78912,0.23016,0.822,8.61,-0.98,8.665592882
27/02/2021 06:00,13.65864,5.32752,14.66086341,0.84864,0.24752,0.884,12.81,5.08,13.7805116,9.45864,0.99752,9.511094406,0.84864,0.24752,0.884,8.61,0.75,8.642603774
27/02/2021 06:30,15.06856,2.56208,15.28482105,0.89856,0.26208,0.936,14.17,2.3,14.35544844,9.82856,3.31208,10.37161827,0.89856,0.26208,0.936,8.93,3.05,9.436492993
27/02/2021 07:00,15.99176,2.22968,16.14645041,0.82176,0.23968,0.856,15.17,1.99,15.29996732,10.28176,3.33968,10.81055277,0.82176,0.23968,0.856,9.46,3.1,9.954978654
27/02/2021 07:30,17.09264,3.83952,17.51856889,0.99264,0.28952,1.034,16.1,3.55,16.48673709,11.48264,0.90952,11.51860443,0.99264,0.28952,1.034,10.49,0.62,10.50830624
27/02/2021 08:00,18.76984,1.58912,18.8369901,1.77984,0.51912,1.854,16.99,1.07,17.02366001,12.62984,3.06912,12.99739805,1.77984,0.51912,1.854,10.85,2.55,11.14562695
27/02/2021 08:30,20.39344,2.78392,20.58258015,3.13344,0.91392,3.264,17.26,1.87,17.36100516,14.72344,2.85392,14.99748462,3.13344,0.91392,3.264,11.59,1.94,11.75124249
27/02/2021 09:00,21.5224,6.1432,22.3819706,4.5024,1.3132,4.69,17.02,4.83,17.69206884,17.0524,-0.5168,17.06022942,4.5024,1.3132,4.69,12.55,-1.83,12.68272053
27/02/2021 09:30,22.6852,4.5236,23.13182345,5.8752,1.7136,6.12,16.81,2.81,17.043245,18.4852,1.8236,18.574933,5.8752,1.7136,6.12,12.61,0.11,12.61047977
27/02/2021 10:00,23.46648,2.92064,23.6475331,6.99648,2.04064,7.288,16.47,0.88,16.49349266,19.49648,3.96064,19.89470788,6.99648,2.04064,7.288,12.5,1.92,12.64659638
27/02/2021 10:30,23.86408,3.21744,24.07999656,8.01408,2.33744,8.348,15.85,0.88,15.87441023,20.51408,4.16744,20.93310857,8.01408,2.33744,8.348,12.5,1.83,12.63324582
27/02/2021 11:00,24.06816,3.38488,24.30501468,8.58816,2.50488,8.946,15.48,0.88,15.50499274,20.88816,4.33488,21.33322322,8.58816,2.50488,8.946,12.3,1.83,12.43538902
27/02/2021 11:30,24.14352,3.58936,24.40887263,9.08352,2.64936,9.462,15.06,0.94,15.08930747,20.72352,4.47936,21.20209771,9.08352,2.64936,9.462,11.64,1.83,11.78297501
27/02/2021 12:00,23.82944,5.03192,24.35492619,9.22944,2.69192,9.614,14.6,2.34,14.78633153,20.86944,3.33192,21.13374592,9.22944,2.69192,9.614,11.64,0.64,11.65758122
27/02/2021 12:30,23.65872,5.65296,24.32469915,9.43872,2.75296,9.832,14.22,2.9,14.51269789,20.25872,3.31296,20.52782112,9.43872,2.75296,9.832,10.82,0.56,10.83448199
27/02/2021 13:00,23.46992,4.29456,23.85959745,8.68992,2.53456,9.052,14.78,1.76,14.88442139,19.40992,4.62456,19.95323406,8.68992,2.53456,9.052,10.72,2.09,10.92183593
27/02/2021 13:30,22.97784,4.48312,23.41109771,9.02784,2.63312,9.404,13.95,1.85,14.07213559,19.81784,4.78312,20.38688351,9.02784,2.63312,9.404,10.79,2.15,11.00211798
27/02/2021 14:00,23.3688,4.7784,23.85233573,9.6288,2.8084,10.03,13.74,1.97,13.88050792,19.7788,5.0684,20.41787472,9.6288,2.8084,10.03,10.15,2.26,10.3985624
27/02/2021 14:30,19.5308,3.7544,19.88838023,5.5008,1.6044,5.73,14.03,2.15,14.19378033,16.4708,3.8044,16.90445835,5.5008,1.6044,5.73,10.97,2.2,11.18842706
27/02/2021 15:00,18.2032,3.2976,18.49947718,3.7632,1.0976,3.92,14.44,2.2,14.60662863,15.0932,3.4176,15.47529244,3.7632,1.0976,3.92,11.33,2.32,11.56508971
27/02/2021 15:30,18.23184,3.26512,18.52190591,3.65184,1.06512,3.804,14.58,2.2,14.74504663,15.21184,3.38512,15.58393768,3.65184,1.06512,3.804,11.56,2.32,11.79050465
27/02/2021 16:00,18.96584,3.36712,19.26241376,3.79584,1.10712,3.954,15.17,2.26,15.33742156,15.17584,3.55712,15.58714927,3.79584,1.10712,3.954,11.38,2.45,11.6407431
27/02/2021 16:30,19.706,3.268,19.97514105,3.456,1.008,3.6,16.25,2.26,16.40640424,15.106,3.608,15.53090145,3.456,1.008,3.6,11.65,2.6,11.93660337
27/02/2021 17:00,19.88512,5.67816,20.67992985,2.08512,0.60816,2.172,17.8,5.07,18.50796855,15.07512,-0.34184,15.07899525,2.08512,0.60816,2.172,12.99,-0.95,13.02469193
27/02/2021 17:30,21.06168,3.09424,21.28775906,1.11168,0.32424,1.158,19.95,2.77,20.14138526,14.75168,1.43424,14.82123838,1.11168,0.32424,1.158,13.64,1.11,13.68509043
27/02/2021 18:00,26.15264,2.98952,26.32295213,0.75264,0.21952,0.784,25.4,2.77,25.55059491,21.32264,1.79952,21.39844034,0.75264,0.21952,0.784,20.57,1.58,20.63059136
27/02/2021 18:30,16.02104,4.51072,16.64392735,0.79104,0.23072,0.824,15.23,4.28,15.81996523,22.20104,-0.79928,22.21542315,0.79104,0.23072,0.824,21.41,-1.03,21.43476149
27/02/2021 19:00,15.7,4.58,16.35440002,0.72,0.21,0.75,14.98,4.37,15.60440002,21.84,-0.82,21.85538835,0.72,0.21,0.75,21.12,-1.03,21.14510109
27/02/2021 19:30,15.09224,4.75232,15.82277642,0.76224,0.22232,0.794,14.33,4.53,15.02896537,20.84224,1.19232,20.87631661,0.76224,0.22232,0.794,20.08,0.97,20.10341513
27/02/2021 20:00,14.35576,0.28168,14.35852321,0.72576,0.21168,0.756,13.63,0.07,13.63017975,19.22576,4.90168,19.84077404,0.72576,0.21168,0.756,18.5,4.69,19.08523251
27/02/2021 20:30,13.34256,4.78408,14.17431934,0.80256,0.23408,0.836,12.54,4.55,13.33994378,18.81256,1.40408,18.86488416,0.80256,0.23408,0.836,18.01,1.17,18.04796387
27/02/2021 21:00,12.59424,4.99832,13.54983705,0.71424,0.20832,0.744,11.88,4.79,12.80931302,17.88424,1.29832,17.93130434,0.71424,0.20832,0.744,17.17,1.09,17.20456335
27/02/2021 21:30,11.94648,5.09064,12.98587694,0.75648,0.22064,0.788,11.19,4.87,12.20381088,16.99648,1.31064,17.04693842,0.75648,0.22064,0.788,16.24,1.09,16.27653833
27/02/2021 22:00,11.6988,3.8784,12.32493034,0.7488,0.2184,0.78,10.95,3.66,11.54547963,15.5688,2.7684,15.81301907,0.7488,0.2184,0.78,14.82,2.55,15.03778242
27/02/2021 22:30,11.106,3.898,11.77020136,0.816,0.238,0.85,10.29,3.66,10.92152462,14.756,2.918,15.04175056,0.816,0.238,0.85,13.94,2.68,14.19528091
27/02/2021 23:00,10.27464,3.86552,10.97772618,0.70464,0.20552,0.734,9.57,3.66,10.24599922,13.75464,3.03552,14.08561334,0.70464,0.20552,0.734,13.05,2.83,13.35332917
27/02/2021 23:30,9.66376,4.40568,10.62065316,0.77376,0.22568,0.806,8.89,4.18,9.823670393,13.04376,2.64568,13.30936879,0.77376,0.22568,0.806,12.27,2.42,12.50637038
28/02/2021 00:00,9.18536,3.38448,9.789052212,0.73536,0.21448,0.766,8.45,3.17,9.025042936,12.27536,3.45448,12.75217218,0.73536,0.21448,0.766,11.54,3.24,11.98620874
28/02/2021 00:30,9.4872,-1.1404,9.555494545,0.7872,0.2296,0.82,8.7,-1.37,8.807207276,11.9372,7.4296,14.06043029,0.7872,0.2296,0.82,11.15,7.2,13.2726222
28/02/2021 01:00,9.71424,-1.16168,9.783453337,0.71424,0.20832,0.744,9,-1.37,9.103675082,12.31424,7.08832,14.20861665,0.71424,0.20832,0.744,11.6,6.88,13.4868232
28/02/2021 01:30,9.71184,-1.07488,9.771141346,0.77184,0.22512,0.804,8.94,-1.3,9.034024574,12.37184,7.16512,14.2969007,0.77184,0.22512,0.804,11.6,6.94,13.51752936
28/02/2021 02:00,9.40112,-1.08384,9.463390851,0.74112,0.21616,0.772,8.66,-1.3,8.75703146,11.92112,7.15616,13.90409033,0.74112,0.21616,0.772,11.18,6.94,13.15887533
28/02/2021 02:30,9.26448,-1.00536,9.318870017,0.80448,0.23464,0.838,8.46,-1.24,8.550391804,11.79448,7.29464,13.86800387,0.80448,0.23464,0.838,10.99,7.06,13.06230072
28/02/2021 03:00,8.99848,-1.13336,9.069572603,0.70848,0.20664,0.738,8.29,-1.34,8.397600848,11.48848,7.40664,13.66907052,0.70848,0.20664,0.738,10.78,7.2,12.96334833
28/02/2021 03:30,8.96608,-1.11656,9.035336009,0.76608,0.22344,0.798,8.2,-1.34,8.308766455,11.37608,7.42344,13.58391172,0.76608,0.22344,0.798,10.61,7.2,12.82232818
28/02/2021 04:00,8.78536,-1.12552,8.857163519,0.73536,0.21448,0.766,8.05,-1.34,8.160765895,11.14536,7.41448,13.38632,0.73536,0.21448,0.766,10.41,7.2,12.65733384
28/02/2021 04:30,8.85448,-1.10536,8.923207764,0.80448,0.23464,0.838,8.05,-1.34,8.160765895,11.15448,7.43464,13.40508471,0.80448,0.23464,0.838,10.35,7.2,12.60803315
28/02/2021 05:00,8.50696,0.11328,8.507714194,0.69696,0.20328,0.726,7.81,-0.09,7.810518549,11.12696,6.30328,12.78829846,0.69696,0.20328,0.726,10.43,6.1,12.08283493
28/02/2021 05:30,8.28688,2.40784,8.629604487,0.74688,0.21784,0.778,7.54,2.19,7.851604931,11.47688,4.40784,12.29421929,0.74688,0.21784,0.778,10.73,4.19,11.51907114
28/02/2021 06:00,8.45768,2.40224,8.792218605,0.72768,0.21224,0.758,7.73,2.19,8.03423923,11.68768,4.40224,12.48925862,0.72768,0.21224,0.758,10.96,4.19,11.73361411
28/02/2021 06:30,8.8876,2.2368,9.16475357,0.7776,0.2268,0.81,8.11,2.01,8.355369531,12.2076,4.3468,12.95840144,0.7776,0.2268,0.81,11.43,4.12,12.14986831
28/02/2021 07:00,8.94192,6.53056,11.07276601,0.72192,0.21056,0.752,8.22,6.32,10.36874149,13.18192,-0.99944,13.21975398,0.72192,0.21056,0.752,12.46,-1.21,12.51861414
28/02/2021 07:30,9.6224,6.8232,11.7960434,0.9024,0.2632,0.94,8.72,6.56,10.91201173,14.0224,-1.2068,14.07423419,0.9024,0.2632,0.94,13.12,-1.47,13.20209453
28/02/2021 08:00,10.78472,7.03096,12.87418285,1.61472,0.47096,1.682,9.17,6.56,11.27486142,15.23472,-0.99904,15.26744165,1.61472,0.47096,1.682,13.62,-1.47,13.69909851
28/02/2021 08:30,12.62192,4.62056,13.44107284,2.88192,0.84056,3.002,9.74,3.78,10.44777488,17.07192,2.42056,17.24266694,2.88192,0.84056,3.002,14.19,1.58,14.27769239
28/02/2021 09:00,13.84184,5.26512,14.8093897,3.89184,1.13512,4.054,9.95,4.13,10.77308684,18.80184,2.09512,18.91821121,3.89184,1.13512,4.054,14.91,0.96,14.94087347
28/02/2021 09:30,14.79184,5.31512,15.71779346,4.61184,1.34512,4.804,10.18,3.97,10.92672412,19.84184,2.19512,19.96289474,4.61184,1.34512,4.804,15.23,0.85,15.25370119
28/02/2021 10:00,15.94768,5.37224,16.82823401,5.76768,1.68224,6.008,10.18,3.69,10.82813465,20.99768,2.53224,21.14981808,5.76768,1.68224,6.008,15.23,0.85,15.25370119
28/02/2021 10:30,16.75072,5.65896,17.68079322,6.75072,1.96896,7.032,10,3.69,10.65908533,21.82072,2.76896,21.99570323,6.75072,1.96896,7.032,15.07,0.8,15.0912193
28/02/2021 11:00,17.85368,6.10024,18.86708291,8.26368,2.41024,8.608,9.59,3.69,10.27541727,22.90368,3.21024,23.12756361,8.26368,2.41024,8.608,14.64,0.8,14.66184163
28/02/2021 11:30,18.27856,6.26208,19.32147514,8.81856,2.57208,9.186,9.46,3.69,10.15419618,23.29856,3.12208,23.50681351,8.81856,2.57208,9.186,14.48,0.55,14.49044168
28/02/2021 12:00,18.58552,6.32536,19.63241536,9.03552,2.63536,9.412,9.55,3.69,10.23809553,23.62552,3.35536,23.8625991,9.03552,2.63536,9.412,14.59,0.72,14.60775479
28/02/2021 12:30,18.9844,6.3892,20.03070942,9.2544,2.6992,9.64,9.73,3.69,10.40620007,24.0444,1.9192,24.1208727,9.2544,2.6992,9.64,14.79,-0.78,14.81055367
28/02/2021 13:00,18.87352,6.33936,19.90972733,9.08352,2.64936,9.462,9.79,3.69,10.46232288,23.93352,1.86936,24.00641344,9.08352,2.64936,9.462,14.85,-0.78,14.87047074
28/02/2021 13:30,18.51784,6.33312,19.57086629,8.78784,2.56312,9.154,9.73,3.77,10.43483589,23.57784,3.37312,23.81790246,8.78784,2.56312,9.154,14.79,0.81,14.81216392
28/02/2021 14:00,17.59696,6.27328,18.6817302,8.13696,2.37328,8.476,9.46,3.9,10.23237998,22.61696,3.18328,22.83988072,8.13696,2.37328,8.476,14.48,0.81,14.50263769
28/02/2021 14:30,16.90192,6.19056,17.99994258,7.44192,2.17056,7.752,9.46,4.02,10.27871587,21.83192,2.98056,22.03443825,7.44192,2.17056,7.752,14.39,0.81,14.41277905
28/02/2021 15:00,16.00768,5.91224,17.06459495,6.48768,1.89224,6.758,9.52,4.02,10.33396342,20.99768,2.70224,21.17084473,6.48768,1.89224,6.758,14.51,0.81,14.53259096
28/02/2021 15:30,15.50072,5.68896,16.51171058,5.55072,1.61896,5.782,9.95,4.07,10.7502279,20.57072,2.42896,20.71362759,5.55072,1.61896,5.782,15.02,0.81,15.04182502
28/02/2021 16:00,15.26496,5.30728,16.16125691,4.58496,1.33728,4.776,10.68,3.97,11.39400281,20.49496,2.14728,20.60713946,4.58496,1.33728,4.776,15.91,0.81,15.93060576
28/02/2021 16:30,15.32792,4.82856,16.07047365,3.45792,1.00856,3.602,11.87,3.82,12.46953488,20.74792,1.81856,20.82746612,3.45792,1.00856,3.602,17.29,0.81,17.308963
28/02/2021 17:00,15.13184,4.47512,15.77971105,1.97184,0.57512,2.054,13.16,3.9,13.72572767,20.78184,1.48512,20.83483754,1.97184,0.57512,2.054,18.81,0.91,18.83199936
28/02/2021 17:30,15.63176,4.31968,16.21763102,1.06176,0.30968,1.106,14.57,4.01,15.11175039,21.50176,0.42968,21.50605282,1.06176,0.30968,1.106,20.44,0.12,20.44035225
28/02/2021 18:00,15.90856,4.91208,16.64964898,0.65856,0.19208,0.686,15.25,4.72,15.96373703,22.06856,-1.13792,22.09787778,0.65856,0.19208,0.686,21.41,-1.33,21.45127036
28/02/2021 18:30,16.21544,5.00992,16.97173511,0.68544,0.19992,0.714,15.53,4.81,16.25782888,22.51544,-1.27008,22.5512337,0.68544,0.19992,0.714,21.83,-1.47,21.87943784
28/02/2021 19:00,15.52824,5.16032,16.36322523,0.61824,0.18032,0.644,14.91,4.98,15.71968511,21.71824,-1.15968,21.74917944,0.61824,0.18032,0.644,21.1,-1.34,21.14250695
28/02/2021 19:30,14.8388,5.1984,15.72301968,0.7488,0.2184,0.78,14.09,4.98,14.94417947,20.8688,-0.9816,20.89187287,0.7488,0.2184,0.78,20.12,-1.2,20.15575352
28/02/2021 20:00,14.208,3.874,14.72668123,0.768,0.224,0.8,13.44,3.65,13.92681227,19.668,0.454,19.67323918,0.768,0.224,0.8,18.9,0.23,18.90139942
28/02/2021 20:30,13.89984,1.06912,13.94089558,0.81984,0.23912,0.854,13.08,0.83,13.10630764,18.48984,4.63912,19.06293833,0.81984,0.23912,0.854,17.67,4.4,18.20958264
28/02/2021 21:00,13.06392,1.02656,13.10419136,0.67392,0.19656,0.702,12.39,0.83,12.41776953,17.45392,4.91656,18.13317086,0.67392,0.19656,0.702,16.78,4.72,17.43120191
28/02/2021 21:30,12.12224,2.49232,12.37579741,0.76224,0.22232,0.794,11.36,2.27,11.58458027,16.55224,4.12232,17.05784779,0.76224,0.22232,0.794,15.79,3.9,16.2645043
