Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/02/2021 22:00,11.06968,5.16824,12.21673115,0.67968,0.19824,0.708,10.39,4.97,11.51750841,15.59968,0.55824,15.60966521,0.67968,0.19824,0.708,14.92,0.36,14.92434253
28/02/2021 22:30,10.57552,3.85536,11.25635039,0.63552,0.18536,0.662,9.94,3.67,10.59587184,14.01552,2.87536,14.307428,0.63552,0.18536,0.662,13.38,2.69,13.64772875
28/02/2021 23:00,9.60896,3.85928,10.35500625,0.64896,0.18928,0.676,8.96,3.67,9.682484185,12.93896,2.87928,13.25544942,0.64896,0.18928,0.676,12.29,2.69,12.58094591
28/02/2021 23:30,9.07912,4.03016,9.93340876,0.78912,0.23016,0.822,8.29,3.8,9.11943529,12.24912,2.80016,12.56510393,0.78912,0.23016,0.822,11.46,2.57,11.74463707
01/03/2021 00:00,8.43936,3.98648,9.333532022,0.63936,0.18648,0.666,7.8,3.8,8.676404785,11.55936,2.89648,11.91672774,0.63936,0.18648,0.666,10.92,2.71,11.25124438
01/03/2021 00:30,8.66256,3.95408,9.522326102,0.80256,0.23408,0.836,7.86,3.72,8.695861084,11.85256,3.01408,12.22979382,0.80256,0.23408,0.836,11.05,2.78,11.39433631
01/03/2021 01:00,8.96336,4.02848,9.827027709,0.78336,0.22848,0.816,8.18,3.8,9.01955653,12.39336,2.78848,12.70318829,0.78336,0.22848,0.816,11.61,2.56,11.88888977
01/03/2021 01:30,9.02288,3.94584,9.847944801,0.84288,0.24584,0.878,8.18,3.7,8.977883938,12.45288,2.88584,12.78289063,0.84288,0.24584,0.878,11.61,2.64,11.90637224
01/03/2021 02:00,8.68344,4.07392,9.591608541,0.73344,0.21392,0.764,7.95,3.86,8.83753925,12.11344,2.72392,12.415924,0.73344,0.21392,0.764,11.38,2.51,11.65351878
01/03/2021 02:30,8.53224,4.08232,9.458565219,0.76224,0.22232,0.794,7.77,3.86,8.675972568,11.92224,2.73232,12.23132778,0.76224,0.22232,0.794,11.16,2.51,11.43878053
01/03/2021 03:00,8.44688,4.07784,9.379688737,0.74688,0.21784,0.778,7.7,3.86,8.613338493,11.77688,2.72784,12.08867295,0.74688,0.21784,0.778,11.03,2.51,11.31198479
01/03/2021 03:30,8.49104,3.92072,9.352529369,0.79104,0.23072,0.824,7.7,3.69,8.538506895,11.82104,2.91072,12.17412328,0.79104,0.23072,0.824,11.03,2.68,11.35091626
01/03/2021 04:00,8.468,3.914,9.328795206,0.768,0.224,0.8,7.7,3.69,8.538506895,11.678,2.904,12.03365697,0.768,0.224,0.8,10.91,2.68,11.23434466
01/03/2021 04:30,8.41424,3.73832,9.207305317,0.71424,0.20832,0.744,7.7,3.53,8.470590298,11.72424,2.71832,12.03524271,0.71424,0.20832,0.744,11.01,2.51,11.29248423
01/03/2021 05:00,8.44112,3.85616,9.280219653,0.74112,0.21616,0.772,7.7,3.64,8.517018258,11.80112,2.60616,12.08546661,0.74112,0.21616,0.772,11.06,2.39,11.31528612
01/03/2021 05:30,8.9948,3.7064,9.728505949,0.8448,0.2464,0.88,8.15,3.46,8.854044274,12.4348,2.4364,12.67123893,0.8448,0.2464,0.88,11.59,2.19,11.7950922
01/03/2021 06:00,9.43024,3.50632,10.06099927,0.81024,0.23632,0.844,8.62,3.27,9.219398028,13.04024,2.55632,13.28843976,0.81024,0.23632,0.844,12.23,2.32,12.44810427
01/03/2021 06:30,11.36744,-0.97408,11.4090983,0.87744,0.25592,0.914,10.49,-1.23,10.56186537,14.67744,5.55592,15.69380426,0.87744,0.25592,0.914,13.8,5.3,14.78276023
01/03/2021 07:00,12.32392,0.66656,12.34193285,0.67392,0.19656,0.702,11.65,0.47,11.65947683,16.44392,3.19656,16.75173128,0.67392,0.19656,0.702,15.77,3,16.05281595
01/03/2021 07:30,13.65832,3.78576,14.17327358,0.80832,0.23576,0.842,12.85,3.55,13.33135402,19.14832,-0.80424,19.16520182,0.80832,0.23576,0.842,18.34,-1.04,18.36946379
01/03/2021 08:00,15.3836,-0.2552,15.38571662,0.8736,0.2548,0.91,14.51,-0.51,14.51896002,20.6136,1.9448,20.7051383,0.8736,0.2548,0.91,19.74,1.69,19.81221088
01/03/2021 08:30,16.86288,-2.95416,17.11968993,1.08288,0.31584,1.128,15.78,-3.27,16.11525054,22.36288,3.53584,22.64068388,1.08288,0.31584,1.128,21.28,3.22,21.52223966
01/03/2021 09:00,17.82,-3.51,18.16239246,1.2,0.35,1.25,16.62,-3.86,17.06235623,23.49,3.36,23.72908974,1.2,0.35,1.25,22.29,3.01,22.49231424
01/03/2021 09:30,18.27504,-3.37728,18.58448566,1.65504,0.48272,1.724,16.62,-3.86,17.06235623,24.02504,3.49272,24.27759543,1.65504,0.48272,1.724,22.37,3.01,22.5715972
01/03/2021 10:00,18.48432,-3.31624,18.77944444,1.86432,0.54376,1.942,16.62,-3.86,17.06235623,24.23432,3.63376,24.50523368,1.86432,0.54376,1.942,22.37,3.09,22.58240465
01/03/2021 10:30,18.38792,-1.67144,18.46372968,2.01792,0.58856,2.102,16.37,-2.26,16.52526853,24.45792,2.20856,24.55743448,2.01792,0.58856,2.102,22.44,1.62,22.49839994
01/03/2021 11:00,18.18256,1.64408,18.25673813,2.00256,0.58408,2.086,16.18,1.06,16.2146847,24.85256,-1.20592,24.88180021,2.00256,0.58408,2.086,22.85,-1.79,22.92000436
01/03/2021 11:30,18.47272,1.68496,18.54940631,2.14272,0.62496,2.232,16.33,1.06,16.36436678,25.18272,-1.16504,25.20965499,2.14272,0.62496,2.232,23.04,-1.79,23.10942881
01/03/2021 12:00,18.346,1.588,18.4145991,2.016,0.588,2.1,16.33,1,16.36058984,25.056,-1.202,25.08481493,2.016,0.588,2.1,23.04,-1.79,23.10942881
01/03/2021 12:30,19.07688,1.49784,19.13559184,2.18688,0.63784,2.278,16.89,0.86,16.91188044,25.82688,-1.26216,25.8577025,2.18688,0.63784,2.278,23.64,-1.9,23.71623073
01/03/2021 13:00,18.98664,1.70152,19.06272984,2.33664,0.68152,2.434,16.65,1.02,16.68121398,25.71664,-1.08848,25.73966514,2.33664,0.68152,2.434,23.38,-1.77,23.44690385
01/03/2021 13:30,19.21688,1.72784,19.29440095,2.42688,0.70784,2.528,16.79,1.02,16.82095419,25.95688,-1.25216,25.98706455,2.42688,0.70784,2.528,23.53,-1.96,23.61149085
01/03/2021 14:00,18.45056,1.68808,18.52762204,2.05056,0.59808,2.136,16.4,1.09,16.43618265,25.17056,-1.76192,25.23215117,2.05056,0.59808,2.136,23.12,-2.36,23.24013769
01/03/2021 14:30,18.14856,1.82208,18.2397973,2.09856,0.61208,2.186,16.05,1.21,16.09554597,24.85856,-1.61792,24.91115554,2.09856,0.61208,2.186,22.76,-2.23,22.86898555
01/03/2021 15:00,17.86936,-0.20352,17.87051894,1.59936,0.46648,1.666,16.27,-0.67,16.28378949,24.08936,0.45648,24.09368463,1.59936,0.46648,1.666,22.49,-0.01,22.49000222
01/03/2021 15:30,18.11128,-2.37296,18.26607244,1.60128,0.46704,1.668,16.51,-2.84,16.7524834,23.76128,2.81704,23.92768567,1.60128,0.46704,1.668,22.16,2.35,22.28425677
01/03/2021 16:00,17.6952,1.7936,17.7858681,1.5552,0.4536,1.62,16.14,1.34,16.19553025,24.0652,-0.9364,24.08341122,1.5552,0.4536,1.62,22.51,-1.39,22.55287565
01/03/2021 16:30,18.31328,-0.76696,18.3293331,1.31328,0.38304,1.368,17,-1.15,17.03885266,23.96328,1.34304,24.00088633,1.31328,0.38304,1.368,22.65,0.96,22.67033524
01/03/2021 17:00,18.58264,-2.00048,18.69000882,0.99264,0.28952,1.034,17.59,-2.29,17.73843849,24.46264,2.51952,24.59204621,0.99264,0.28952,1.034,23.47,2.23,23.5757036
01/03/2021 17:30,19.39928,-2.62896,19.57660581,0.92928,0.27104,0.968,18.47,-2.9,18.69628038,25.36928,3.13104,25.56176401,0.92928,0.27104,0.968,24.44,2.86,24.60677143
01/03/2021 18:00,19.85488,-2.79816,20.05108374,0.79488,0.23184,0.828,19.06,-3.03,19.29933937,25.90488,3.09184,26.08873861,0.79488,0.23184,0.828,25.11,2.86,25.2723505
01/03/2021 18:30,19.96832,-2.72424,20.1532947,0.80832,0.23576,0.842,19.16,-2.96,19.38729481,26.05832,3.21576,26.25599272,0.80832,0.23576,0.842,25.25,2.98,25.4252414
01/03/2021 19:00,18.78616,-0.59112,18.79545771,0.71616,0.20888,0.746,18.07,-0.8,18.08770024,25.14616,1.50888,25.19138904,0.71616,0.20888,0.746,24.43,1.3,24.46456417
01/03/2021 19:30,17.52224,2.01232,17.63741269,0.76224,0.22232,0.794,16.76,1.79,16.85531667,24.23224,-0.91768,24.24961014,0.76224,0.22232,0.794,23.47,-1.14,23.4976701
01/03/2021 20:00,16.60104,1.04072,16.63362941,0.79104,0.23072,0.824,15.81,0.81,15.83073593,22.67104,1.29072,22.70775226,0.79104,0.23072,0.824,21.88,1.06,21.90566137
01/03/2021 20:30,15.82128,2.54704,16.02499028,0.88128,0.25704,0.918,14.94,2.29,15.11448643,21.85128,0.92704,21.87093598,0.88128,0.25704,0.918,20.97,0.67,20.98070066
01/03/2021 21:00,14.88176,2.71968,15.12823321,0.82176,0.23968,0.856,14.06,2.48,14.27704451,20.77176,1.00968,20.79628494,0.82176,0.23968,0.856,19.95,0.77,19.96485412
01/03/2021 21:30,13.98688,3.96784,14.53879522,0.74688,0.21784,0.778,13.24,3.75,13.76081756,19.65688,-0.04216,19.65692521,0.74688,0.21784,0.778,18.91,-0.26,18.91178733
01/03/2021 22:00,12.79168,4.96424,13.7211791,0.63168,0.18424,0.658,12.16,4.78,13.06575677,18.40168,-1.53576,18.46565422,0.63168,0.18424,0.658,17.77,-1.72,17.85304736
01/03/2021 22:30,12.11736,2.49048,12.37064687,0.68736,0.20048,0.716,11.43,2.29,11.65714373,16.75736,1.98048,16.87398635,0.68736,0.20048,0.716,16.07,1.78,16.16828068
01/03/2021 23:00,11.216,1.078,11.26768565,0.576,0.168,0.6,10.64,0.91,10.67884357,15.296,3.898,15.7848668,0.576,0.168,0.6,14.72,3.73,15.18523296
01/03/2021 23:30,10.3932,1.0976,10.4509967,0.6432,0.1876,0.67,9.75,0.91,9.792374584,14.2632,4.2276,14.87654113,0.6432,0.1876,0.67,13.62,4.04,14.20654779
02/03/2021 00:00,9.71432,3.60376,10.36123058,0.66432,0.19376,0.692,9.05,3.41,9.671121962,13.75432,1.36376,13.821764,0.66432,0.19376,0.692,13.09,1.17,13.14218399
02/03/2021 00:30,9.83912,1.75016,9.99356505,0.78912,0.23016,0.822,9.05,1.52,9.176758687,13.46912,3.72016,13.97343136,0.78912,0.23016,0.822,12.68,3.49,13.15152082
02/03/2021 01:00,10.02512,2.68816,10.37926949,0.64512,0.18816,0.672,9.38,2.5,9.707440445,14.02512,2.39816,14.22867395,0.64512,0.18816,0.672,13.38,2.21,13.56128681
02/03/2021 01:30,9.8516,5.8688,11.46720698,0.6816,0.1988,0.71,9.17,5.67,10.78136355,14.5716,-1.3112,14.63047409,0.6816,0.1988,0.71,13.89,-1.51,13.97183596
02/03/2021 02:00,9.5536,5.8548,11.20490767,0.6336,0.1848,0.66,8.92,5.67,10.56954587,14.2036,-1.3252,14.26528682,0.6336,0.1848,0.66,13.57,-1.51,13.65375406
02/03/2021 02:30,9.3208,6.2144,11.20250329,0.7008,0.2044,0.73,8.62,6.01,10.50830624,13.9208,-1.3056,13.98189057,0.7008,0.2044,0.73,13.22,-1.51,13.30595731
02/03/2021 03:00,8.96864,6.32752,10.97606545,0.60864,0.17752,0.634,8.36,6.15,10.37844401,13.52864,-1.26248,13.58741903,0.60864,0.17752,0.634,12.92,-1.44,13
02/03/2021 03:30,9.07232,6.35776,11.07827163,0.71232,0.20776,0.742,8.36,6.15,10.37844401,13.55232,-1.23224,13.60822519,0.71232,0.20776,0.742,12.84,-1.44,12.92049535
02/03/2021 04:00,9.05416,5.68288,10.68985212,0.76416,0.22288,0.796,8.29,5.46,9.926514998,13.33416,-0.32712,13.33817193,0.76416,0.22288,0.796,12.57,-0.55,12.58202686
02/03/2021 04:30,9.3848,1.9664,9.588597395,0.8448,0.2464,0.88,8.54,1.72,8.71148667,12.9248,3.9264,13.50803731,0.8448,0.2464,0.88,12.08,3.68,12.62809566
02/03/2021 05:00,9.29648,1.94064,9.496874433,0.75648,0.22064,0.788,8.54,1.72,8.71148667,12.89648,3.90064,13.47346239,0.75648,0.22064,0.788,12.14,3.68,12.68550354
02/03/2021 05:30,9.76288,1.87584,9.941458726,0.84288,0.24584,0.878,8.92,1.63,9.067706435,13.38288,3.75584,13.89992127,0.84288,0.24584,0.878,12.54,3.51,13.0219699
02/03/2021 06:00,10.25104,2.86072,10.6427224,0.79104,0.23072,0.824,9.46,2.63,9.81878302,14.24104,2.18072,14.40703856,0.79104,0.23072,0.824,13.45,1.95,13.59062177
02/03/2021 06:30,11.57704,2.10872,11.7675212,0.88704,0.25872,0.924,10.69,1.85,10.84889856,15.95704,2.58872,16.16566104,0.88704,0.25872,0.924,15.07,2.33,15.24905899
02/03/2021 07:00,12.57304,4.68672,13.41814738,0.74304,0.21672,0.774,11.83,4.47,12.64633544,17.86304,-1.39328,17.91729408,0.74304,0.21672,0.774,17.12,-1.61,17.19553721
02/03/2021 07:30,14.34952,0.02736,14.34954608,0.77952,0.22736,0.812,13.57,-0.2,13.57147376,19.29952,2.43736,19.45281974,0.77952,0.22736,0.812,18.52,2.21,18.65139405
02/03/2021 08:00,15.6304,-0.3128,15.63352961,0.7104,0.2072,0.74,14.92,-0.52,14.92905891,20.8604,1.4172,20.90848498,0.7104,0.2072,0.74,20.15,1.21,20.18629733
02/03/2021 08:30,16.77544,-0.35008,16.77909244,0.92544,0.26992,0.964,15.85,-0.62,15.86212155,22.30544,-0.41008,22.30920929,0.92544,0.26992,0.964,21.38,-0.68,21.39081111
02/03/2021 09:00,17.70728,-0.31496,17.71008088,1.21728,0.35504,1.268,16.49,-0.67,16.50360567,23.39728,-0.32496,23.39953654,1.21728,0.35504,1.268,22.18,-0.68,22.19042136
02/03/2021 09:30,18.2756,-0.1492,18.27620902,1.7856,0.5208,1.86,16.49,-0.67,16.50360567,23.9656,-0.1592,23.96612877,1.7856,0.5208,1.86,22.18,-0.68,22.19042136
02/03/2021 10:00,18.54512,0.00816,18.5451218,2.32512,0.67816,2.422,16.22,-0.67,16.23383196,24.29512,-0.05184,24.29517531,2.32512,0.67816,2.422,21.97,-0.73,21.98212456
02/03/2021 10:30,18.65504,0.35272,18.65837423,2.61504,0.76272,2.724,16.04,-0.41,16.04523917,24.41504,-0.05728,24.41510719,2.61504,0.76272,2.724,21.8,-0.82,21.81541657
02/03/2021 11:00,18.6948,0.1364,18.69529759,2.7648,0.8064,2.88,15.93,-0.67,15.94408354,24.4548,-0.0136,24.45480378,2.7648,0.8064,2.88,21.69,-0.82,21.7054947
02/03/2021 11:30,18.95296,0.26128,18.95476088,3.19296,0.93128,3.326,15.76,-0.67,15.77423532,24.66296,0.11128,24.66321105,3.19296,0.93128,3.326,21.47,-0.82,21.48565335
02/03/2021 12:00,19.3468,0.4024,19.35098437,3.6768,1.0724,3.83,15.67,-0.67,15.68431701,25.0168,0.2524,25.01807323,3.6768,1.0724,3.83,21.34,-0.82,21.35574864
02/03/2021 12:30,19.8304,0.4472,19.83544182,3.8304,1.1172,3.99,16,-0.67,16.01402198,25.5304,0.2972,25.5321298,3.8304,1.1172,3.99,21.7,-0.82,21.71548756
02/03/2021 13:00,20.62496,1.54728,20.68291687,5.30496,1.54728,5.526,15.32,0,15.32,26.23496,0.81728,26.247687,5.30496,1.54728,5.526,20.93,-0.73,20.94272666
02/03/2021 13:30,22.82856,3.18208,23.04926864,8.57856,2.50208,8.936,14.25,0.68,14.26621534,28.31856,1.66208,28.36729367,8.57856,2.50208,8.936,19.74,-0.84,19.75786426
02/03/2021 14:00,19.94016,2.26088,20.06792364,5.42016,1.58088,5.646,14.52,0.68,14.53591414,25.46016,0.60088,25.46724964,5.42016,1.58088,5.646,20.04,-0.98,20.06394777
02/03/2021 14:30,18.2208,1.7244,18.30221593,3.5808,1.0444,3.73,14.64,0.68,14.65578384,23.7408,0.1344,23.74118043,3.5808,1.0444,3.73,20.16,-0.91,20.18052774
02/03/2021 15:00,17.3292,0.1256,17.32965516,2.1792,0.6356,2.27,15.15,-0.51,15.15858173,22.6492,0.7456,22.66146906,2.1792,0.6356,2.27,20.47,0.11,20.47029555
02/03/2021 15:30,17.51176,-3.50032,17.85816279,2.02176,0.58968,2.106,15.49,-4.09,16.02086764,21.98176,4.80968,22.50179536,2.02176,0.58968,2.106,19.96,4.22,20.40122545
02/03/2021 16:00,17.39992,-3.50544,17.74951621,1.72992,0.50456,1.802,15.67,-4.01,16.17494977,21.96992,4.86456,22.50202944,1.72992,0.50456,1.802,20.24,4.36,20.70427975
02/03/2021 16:30,17.80792,-3.45144,18.13930684,1.53792,0.44856,1.602,16.27,-3.9,16.73089657,22.45792,4.92856,22.99236557,1.53792,0.44856,1.602,20.92,4.48,21.394317
02/03/2021 17:00,17.6908,1.0344,17.72101543,1.1808,0.3444,1.23,16.51,0.69,16.52441224,23.3108,2.7144,23.46830552,1.1808,0.3444,1.23,22.13,2.37,22.2565451
02/03/2021 17:30,18.30032,1.69176,18.37835042,1.00032,0.29176,1.042,17.3,1.4,17.35655496,24.21032,0.96176,24.22941553,1.00032,0.29176,1.042,23.21,0.67,23.21966839
02/03/2021 18:00,19.20072,-0.61104,19.21044035,0.75072,0.21896,0.782,18.45,-0.83,18.46865994,24.88072,3.18896,25.0842519,0.75072,0.21896,0.782,24.13,2.97,24.31209164
02/03/2021 18:30,19.1988,1.3584,19.24679641,0.7488,0.2184,0.78,18.45,1.14,18.48518596,25.5388,0.3984,25.54190729,0.7488,0.2184,0.78,24.79,0.18,24.79065348
02/03/2021 19:00,18.4712,1.4316,18.52659461,0.6912,0.2016,0.72,17.78,1.23,17.82249421,24.6012,0.9016,24.61771565,0.6912,0.2016,0.72,23.91,0.7,23.92024456
02/03/2021 19:30,17.81208,0.50144,17.81913679,0.86208,0.25144,0.898,16.95,0.25,16.95184356,23.50208,2.04144,23.59057527,0.86208,0.25144,0.898,22.64,1.79,22.71065169
02/03/2021 20:00,16.84696,0.75328,16.86379234,0.93696,0.27328,0.976,15.91,0.48,15.91723908,22.12696,2.65328,22.28547181,0.93696,0.27328,0.976,21.19,2.38,21.3232385
02/03/2021 20:30,16.05648,2.27064,16.21623742,0.99648,0.29064,1.038,15.06,1.98,15.18960171,21.42648,1.71064,21.49465828,0.99648,0.29064,1.038,20.43,1.42,20.47928954
02/03/2021 21:00,15.05328,2.40304,15.24387877,0.83328,0.24304,0.868,14.22,2.16,14.3831151,20.22328,1.88304,20.31075808,0.83328,0.24304,0.868,19.39,1.64,19.45923174
02/03/2021 21:30,14.23544,2.76992,14.50242079,0.92544,0.26992,0.964,13.31,2.5,13.54275083,19.17544,1.73992,19.25421566,0.92544,0.26992,0.964,18.25,1.47,18.30910702
02/03/2021 22:00,13.17864,2.89752,13.49341226,0.84864,0.24752,0.884,12.33,2.65,12.61155819,17.85864,1.88752,17.9581111,0.84864,0.24752,0.884,17.01,1.64,17.0888765
02/03/2021 22:30,12.39088,0.65984,12.40843648,0.89088,0.25984,0.928,11.5,0.4,11.50695442,16.28088,4.55984,16.90737101,0.89088,0.25984,0.928,15.39,4.3,15.9794274
02/03/2021 23:00,10.97232,1.90776,11.13693649,0.71232,0.20776,0.742,10.26,1.7,10.39988461,15.05232,3.70776,15.50225215,0.71232,0.20776,0.742,14.34,3.5,14.76094848
02/03/2021 23:30,10.31016,1.95088,10.49310879,0.86016,0.25088,0.896,9.45,1.7,9.601692559,14.19016,3.90088,14.71657248,0.86016,0.25088,0.896,13.33,3.65,13.82068739
03/03/2021 00:00,9.46176,4.43968,10.45158652,0.82176,0.23968,0.856,8.64,4.2,9.606747629,13.62176,0.99968,13.65839323,0.82176,0.23968,0.856,12.8,0.76,12.82254265
03/03/2021 00:30,9.43192,6.35056,11.37060804,0.96192,0.28056,1.002,8.47,6.07,10.42045105,13.96192,-1.18944,14.01249363,0.96192,0.28056,1.002,13,-1.47,13.08284755
03/03/2021 01:00,9.53944,6.12192,11.3348498,0.82944,0.24192,0.864,8.71,5.88,10.50897236,14.24944,-1.11808,14.29323767,0.82944,0.24192,0.864,13.42,-1.36,13.48873604
03/03/2021 01:30,9.67384,6.16112,11.46920137,0.96384,0.28112,1.004,8.71,5.88,10.50897236,14.38384,-1.07888,14.4242447,0.96384,0.28112,1.004,13.42,-1.36,13.48873604
03/03/2021 02:00,9.35432,6.23376,11.24113279,0.90432,0.26376,0.942,8.45,5.97,10.34617804,14.01432,-0.97624,14.04828138,0.90432,0.26376,0.942,13.11,-1.24,13.16851169
03/03/2021 02:30,9.06696,6.63328,11.23432985,0.93696,0.27328,0.976,8.13,6.36,10.32213641,13.67696,-0.96672,13.71108247,0.93696,0.27328,0.976,12.74,-1.24,12.80020312
03/03/2021 03:00,8.72752,6.60136,10.94292279,0.82752,0.24136,0.862,7.9,6.36,10.14197219,13.28752,-0.99864,13.32499417,0.82752,0.24136,0.862,12.46,-1.24,12.52154942
03/03/2021 03:30,8.79728,6.64504,11.02491234,0.97728,0.28504,1.018,7.82,6.36,10.07978174,13.30728,-0.90496,13.33801535,0.97728,0.28504,1.018,12.33,-1.19,12.38729188
03/03/2021 04:00,8.57736,6.63048,10.84132693,0.92736,0.27048,0.966,7.65,6.36,9.948472245,13.01736,-0.91952,13.04979611,0.92736,0.27048,0.966,12.09,-1.19,12.14842377
03/03/2021 04:30,8.55048,6.62264,10.81527017,0.90048,0.26264,0.938,7.65,6.36,9.948472245,12.99048,-0.92736,13.02353897,0.90048,0.26264,0.938,12.09,-1.19,12.14842377
03/03/2021 05:00,8.63544,6.62992,10.88699514,0.92544,0.26992,0.964,7.71,6.36,9.994683587,13.01544,-0.99008,13.0530432,0.92544,0.26992,0.964,12.09,-1.26,12.15548025
03/03/2021 05:30,9.16984,6.51912,11.25099512,1.05984,0.30912,1.104,8.11,6.21,10.21450929,13.64984,-1.03088,13.68871234,1.05984,0.30912,1.104,12.59,-1.34,12.66110975
03/03/2021 06:00,9.63304,6.35672,11.54137552,0.98304,0.28672,1.024,8.65,6.07,10.56727969,14.27304,-1.00328,14.30825781,0.98304,0.28672,1.024,13.29,-1.29,13.35246045
03/03/2021 06:30,11.3192,2.2456,11.53980104,0.9792,0.2856,1.02,10.34,1.96,10.52412467,15.6492,2.7056,15.8813643,0.9792,0.2856,1.02,14.67,2.42,14.86826486
03/03/2021 07:00,12.56744,2.09592,12.74101365,0.87744,0.25592,0.914,11.69,1.84,11.83392158,17.19744,2.06592,17.32108449,0.87744,0.25592,0.914,16.32,1.81,16.42006395
03/03/2021 07:30,14.17672,-0.35304,14.18111516,0.84672,0.24696,0.882,13.33,-0.6,13.34349654,18.98672,2.65696,19.17172326,0.84672,0.24696,0.882,18.14,2.41,18.2993907
03/03/2021 08:00,15.17784,0.11312,15.17826153,0.86784,0.25312,0.904,14.31,-0.14,14.31068482,20.61784,1.52312,20.67402285,0.86784,0.25312,0.904,19.75,1.27,19.79079079
03/03/2021 08:30,16.24368,1.82024,16.34534838,1.06368,0.31024,1.108,15.18,1.51,15.25491724,22.52368,-0.70976,22.53486011,1.06368,0.31024,1.108,21.46,-1.02,21.48422677
03/03/2021 09:00,17.09208,1.53144,17.1605509,1.10208,0.32144,1.148,15.99,1.21,16.03571639,23.52208,-1.13856,23.54961924,1.10208,0.32144,1.148,22.42,-1.46,22.46748762
03/03/2021 09:30,17.65216,1.65688,17.72974912,1.53216,0.44688,1.596,16.12,1.21,16.16534874,24.17216,-1.06312,24.19552734,1.53216,0.44688,1.596,22.64,-1.51,22.69029969
03/03/2021 10:00,17.9784,1.9212,18.08075983,2.1984,0.6412,2.29,15.78,1.28,15.8318287,24.4684,-0.8688,24.48381939,2.1984,0.6412,2.29,22.27,-1.51,22.32113348
03/03/2021 10:30,17.57728,1.77504,17.66667878,1.69728,0.49504,1.768,15.88,1.28,15.93150338,24.11728,-0.96496,24.13657686,1.69728,0.49504,1.768,22.42,-1.46,22.46748762
03/03/2021 11:00,17.66704,1.81872,17.76040666,1.84704,0.53872,1.924,15.82,1.28,15.87169808,24.26704,-0.92128,24.28452156,1.84704,0.53872,1.924,22.42,-1.46,22.46748762
03/03/2021 11:30,17.94736,1.80048,18.03744603,2.12736,0.62048,2.216,15.82,1.18,15.86394655,24.54736,-0.93952,24.56533291,2.12736,0.62048,2.216,22.42,-1.56,22.47420744
03/03/2021 12:00,17.94256,1.62408,18.01591228,1.76256,0.51408,1.836,16.18,1.11,16.21803009,24.55256,-1.12592,24.5783624,1.76256,0.51408,1.836,22.79,-1.64,22.84893214
03/03/2021 12:30,18.53648,1.68064,18.61251304,1.95648,0.57064,2.038,16.58,1.11,16.61711467,25.17648,-1.06936,25.19918007,1.95648,0.57064,2.038,23.22,-1.64,23.27784354
03/03/2021 13:00,17.88752,1.67136,17.96543392,1.30752,0.38136,1.362,16.58,1.29,16.63010824,24.52752,-1.25864,24.55979259,1.30752,0.38136,1.362,23.22,-1.64,23.27784354
03/03/2021 13:30,18.51008,2.05544,18.62385286,2.35008,0.68544,2.448,16.16,1.37,16.21796843,25.06008,-1.31456,25.09453482,2.35008,0.68544,2.448,22.71,-2,22.79789683
03/03/2021 14:00,17.51656,1.85608,17.61462197,1.66656,0.48608,1.736,15.85,1.37,15.90909803,23.96656,-1.45392,24.01062018,1.66656,0.48608,1.736,22.3,-1.94,22.38422659
03/03/2021 14:30,18.15728,2.42504,18.31850529,3.13728,0.91504,3.268,15.02,1.51,15.09571131,24.55728,-0.87496,24.57286219,3.13728,0.91504,3.268,21.42,-1.79,21.49466213
03/03/2021 15:00,16.94864,2.16752,17.08667729,1.80864,0.52752,1.884,15.14,1.64,15.22856526,23.35864,-1.16248,23.38754845,1.80864,0.52752,1.884,21.55,-1.69,21.61616525
03/03/2021 15:30,16.76304,2.06672,16.88996275,1.46304,0.42672,1.524,15.3,1.64,15.38764439,23.17304,-1.17328,23.20272331,1.46304,0.42672,1.524,21.71,-1.6,21.76887916
03/03/2021 16:00,16.83664,2.12152,16.96977589,1.37664,0.40152,1.434,15.46,1.72,15.55538492,23.27664,-1.12848,23.30397899,1.37664,0.40152,1.434,21.9,-1.53,21.95338015
03/03/2021 16:30,17.04592,2.16256,17.18255087,1.10592,0.32256,1.152,15.94,1.84,16.04584681,23.58592,-1.20744,23.61680617,1.10592,0.32256,1.152,22.48,-1.53,22.53200612
03/03/2021 17:00,17.47976,2.22368,17.62063456,0.86976,0.25368,0.906,16.61,1.97,16.72641623,24.16976,-1.11632,24.1955258,0.86976,0.25368,0.906,23.3,-1.37,23.34024207
03/03/2021 17:30,18.20664,2.31152,18.35278902,0.89664,0.26152,0.934,17.31,2.05,17.4309667,25.02664,-1.03848,25.04817659,0.89664,0.26152,0.934,24.13,-1.3,24.16499328
03/03/2021 18:00,18.5568,2.2824,18.69663542,0.7968,0.2324,0.83,17.76,2.05,17.87792214,25.4568,-1.0676,25.47917652,0.7968,0.2324,0.83,24.66,-1.3,24.69424224
03/03/2021 18:30,18.74912,2.06016,18.86196596,0.78912,0.23016,0.822,17.96,1.83,18.05299144,25.68912,-1.17984,25.71619935,0.78912,0.23016,0.822,24.9,-1.41,24.93988974
03/03/2021 19:00,18.11216,2.12688,18.23661039,0.81216,0.23688,0.846,17.3,1.89,17.40293366,24.91216,-1.01312,24.93275211,0.81216,0.23688,0.846,24.1,-1.25,24.13239524
03/03/2021 19:30,17.21768,2.17224,17.35416755,0.96768,0.28224,1.008,16.25,1.89,16.35954156,23.79768,-0.61776,23.80569681,0.96768,0.28224,1.008,22.83,-0.9,22.84773293
03/03/2021 20:00,16.21704,1.75872,16.31212685,0.88704,0.25872,0.924,15.33,1.5,15.4032107,22.51704,0.74872,22.5294845,0.88704,0.25872,0.924,21.63,0.49,21.63554945
03/03/2021 20:30,16.27568,-1.96376,16.39372175,1.01568,0.29624,1.058,15.26,-2.26,15.42644483,21.52568,5.42624,22.19907611,1.01568,0.29624,1.058,20.51,5.13,21.14183057
03/03/2021 21:00,15.29544,-1.92008,15.41548546,0.92544,0.26992,0.964,14.37,-2.19,14.53592102,20.32544,5.68992,21.10684014,0.92544,0.26992,0.964,19.4,5.42,20.14289949
03/03/2021 21:30,14.194,0.122,14.1945243,0.864,0.252,0.9,13.33,-0.13,13.33063389,19.404,4.082,19.82871504,0.864,0.252,0.9,18.54,3.83,18.93146851
03/03/2021 22:00,13.33064,-0.27648,13.33350682,0.80064,0.23352,0.834,12.53,-0.51,12.5403748,18.02064,4.21352,18.50668033,0.80064,0.23352,0.834,17.22,3.98,17.67395824
03/03/2021 22:30,12.37584,-0.54288,12.3877413,0.91584,0.26712,0.954,11.46,-0.81,11.48858999,16.70584,4.75712,17.36995339,0.91584,0.26712,0.954,15.79,4.49,16.41597393
03/03/2021 23:00,11.27536,0.19448,11.27703709,0.73536,0.21448,0.766,10.54,-0.02,10.54001898,15.50536,4.34448,16.10250587,0.73536,0.21448,0.766,14.77,4.13,15.33655111
03/03/2021 23:30,10.23664,5.49152,11.61660839,0.89664,0.26152,0.934,9.34,5.23,10.70460181,14.93664,-0.70848,14.953433,0.89664,0.26152,0.934,14.04,-0.97,14.07346795
04/03/2021 00:00,10.17088,0.49984,10.18315472,0.89088,0.25984,0.928,9.28,0.24,9.28310293,13.36088,4.92984,14.24136359,0.89088,0.25984,0.928,12.47,4.67,13.3157726
04/03/2021 00:30,10.27672,-0.08304,10.27705549,0.84672,0.24696,0.882,9.43,-0.33,9.435772358,13.17672,5.45696,14.26199013,0.84672,0.24696,0.882,12.33,5.21,13.38555191
04/03/2021 01:00,10.13848,3.48664,10.7212609,0.70848,0.20664,0.738,9.43,3.28,9.984152443,13.81848,2.18664,13.99041758,0.70848,0.20664,0.738,13.11,1.98,13.2586764
04/03/2021 01:30,10.31704,3.71872,10.96677677,0.88704,0.25872,0.924,9.43,3.46,10.04472498,13.93704,2.09872,14.0941729,0.88704,0.25872,0.924,13.05,1.84,13.17907812
04/03/2021 02:00,10.05616,3.66888,10.70453336,0.71616,0.20888,0.746,9.34,3.46,9.960281121,13.66616,2.04888,13.81889425,0.71616,0.20888,0.746,12.95,1.84,13.08006498
04/03/2021 02:30,9.78496,3.83728,10.51047858,0.74496,0.21728,0.776,9.04,3.62,9.737864242,13.32496,2.28728,13.519845,0.74496,0.21728,0.776,12.58,2.07,12.7491686
04/03/2021 03:00,9.312,3.966,10.12138824,0.672,0.196,0.7,8.64,3.77,9.42669083,12.842,2.396,13.06360517,0.672,0.196,0.7,12.17,2.2,12.36725111
04/03/2021 03:30,9.29024,4.08632,10.14921526,0.81024,0.23632,0.844,8.48,3.85,9.313049984,12.73024,2.52632,12.97849387,0.81024,0.23632,0.844,11.92,2.29,12.13797759
04/03/2021 04:00,9.19392,4.11656,10.07344187,0.91392,0.26656,0.952,8.28,3.85,9.131314254,12.60392,2.55656,12.8605909,0.91392,0.26656,0.952,11.69,2.29,11.91218704
04/03/2021 04:30,9.15888,4.12384,10.04445813,0.93888,0.27384,0.978,8.22,3.85,9.076943318,12.55888,2.61384,12.82800165,0.93888,0.27384,0.978,11.62,2.34,11.85326959
04/03/2021 05:00,9.16656,4.12608,10.05238073,0.94656,0.27608,0.986,8.22,3.85,9.076943318,12.56656,2.61608,12.83597697,0.94656,0.27608,0.986,11.62,2.34,11.85326959
04/03/2021 05:30,9.5776,4.0768,10.40916519,1.0176,0.2968,1.06,8.56,3.78,9.357456919,13.0076,2.4868,13.24318058,1.0176,0.2968,1.06,11.99,2.19,12.1883633
04/03/2021 06:00,9.98816,3.88488,10.71707203,0.90816,0.26488,0.946,9.08,3.62,9.775008951,13.58816,2.31488,13.78393128,0.90816,0.26488,0.946,12.68,2.05,12.8446448
04/03/2021 06:30,11.71032,0.19176,11.71188996,1.00032,0.29176,1.042,10.71,-0.1,10.71046684,15.28032,4.52176,15.93532217,1.00032,0.29176,1.042,14.28,4.23,14.89333072
04/03/2021 07:00,12.5024,1.2432,12.56405794,0.9024,0.2632,0.94,11.6,0.98,11.64132295,17.0524,2.8332,17.28616117,0.9024,0.2632,0.94,16.15,2.57,16.35320764
04/03/2021 07:30,13.97808,0.73944,13.99762451,0.95808,0.27944,0.998,13.02,0.46,13.02812343,19.11808,3.06944,19.36291416,0.95808,0.27944,0.998,18.16,2.79,18.37306997
04/03/2021 08:00,15.02464,2.11552,15.17284522,0.94464,0.27552,0.984,14.08,1.84,14.19971831,20.98464,-0.50448,20.99070308,0.94464,0.27552,0.984,20.04,-0.78,20.0551739
04/03/2021 08:30,16.136,1.858,16.24261863,1.056,0.308,1.1,15.08,1.55,15.1594492,22.296,-0.682,22.30642822,1.056,0.308,1.1,21.24,-0.99,21.26305952
04/03/2021 09:00,16.70216,1.61688,16.78023986,1.05216,0.30688,1.096,15.65,1.31,15.70473177,22.94216,-0.95312,22.9619499,1.05216,0.30688,1.096,21.89,-1.26,21.92623315
04/03/2021 09:30,17.23064,1.68352,17.31268883,1.28064,0.37352,1.334,15.95,1.31,16.00370582,23.65064,-1.61648,23.70581743,1.28064,0.37352,1.334,22.37,-1.99,22.45833921
04/03/2021 10:00,17.22296,1.57128,17.29448675,1.27296,0.37128,1.326,15.95,1.2,15.99507737,23.64296,-1.77872,23.70977441,1.27296,0.37128,1.326,22.37,-2.15,22.47308168
04/03/2021 10:30,17.768,1.974,17.87731803,2.208,0.644,2.3,15.56,1.33,15.61673782,24.248,-1.346,24.28532932,2.208,0.644,2.3,22.04,-1.99,22.12965657
04/03/2021 11:00,17.51456,1.82008,17.60887569,1.95456,0.57008,2.036,15.56,1.25,15.61012812,24.05456,-1.50992,24.10190273,1.95456,0.57008,2.036,22.1,-2.08,22.19766654
04/03/2021 11:30,18.38568,2.45624,18.54902542,3.41568,0.99624,3.558,14.97,1.46,15.04102723,24.82568,-0.89376,24.84176311,3.41568,0.99624,3.558,21.41,-1.89,21.49325941
04/03/2021 12:00,17.65784,2.06312,17.77795763,2.06784,0.60312,2.154,15.59,1.46,15.6582151,24.10784,-1.28688,24.14216249,2.06784,0.60312,2.154,22.04,-1.89,22.12088832
04/03/2021 12:30,17.89032,1.82176,17.98283513,1.72032,0.50176,1.792,16.17,1.32,16.22378809,24.42032,-1.44824,24.46322603,1.72032,0.50176,1.792,22.7,-1.95,22.78360156
04/03/2021 13:00,18.29632,2.19976,18.42808372,2.53632,0.73976,2.642,15.76,1.46,15.82748243,24.79632,-1.08024,24.81983892,2.53632,0.73976,2.642,22.26,-1.82,22.33427859
04/03/2021 13:30,17.6952,2.1136,17.82098224,1.7952,0.5236,1.87,15.9,1.59,15.97930224,24.2352,-1.2964,24.26984903,1.7952,0.5236,1.87,22.44,-1.82,22.51368473
04/03/2021 14:00,17.80808,2.28944,17.95464421,2.39808,0.69944,2.498,15.41,1.59,15.49181074,24.30808,-1.04056,24.33034152,2.39808,0.69944,2.498,21.91,-1.74,21.97898314
04/03/2021 14:30,17.96496,2.36728,18.12025945,2.66496,0.77728,2.776,15.3,1.59,15.38239578,24.37496,-0.96272,24.39396452,2.66496,0.77728,2.776,21.71,-1.74,21.77961662
04/03/2021 15:00,17.77224,2.57232,17.95743146,2.92224,0.85232,3.044,14.85,1.72,14.94927757,24.10224,-0.68768,24.11204837,2.92224,0.85232,3.044,21.18,-1.54,21.23591298
04/03/2021 15:30,16.79184,2.25512,16.94259298,1.49184,0.43512,1.554,15.3,1.82,15.40786812,23.20184,-1.04488,23.22535583,1.49184,0.43512,1.554,21.71,-1.48,21.76038832
04/03/2021 16:00,16.94688,2.44784,17.12275277,1.46688,0.42784,1.528,15.48,2.02,15.61123954,23.39688,-0.83216,23.4116741,1.46688,0.42784,1.528,21.93,-1.26,21.96616717
04/03/2021 16:30,16.9076,2.2468,17.05623194,1.2576,0.3668,1.31,15.65,1.88,15.76251566,23.4576,-0.6232,23.46587684,1.2576,0.3668,1.31,22.2,-0.99,22.22206336
04/03/2021 17:00,17.03984,2.32912,17.19828326,1.05984,0.30912,1.104,15.98,2.02,16.10716611,23.68984,-0.54088,23.69601381,1.05984,0.30912,1.104,22.63,-0.85,22.6459577
04/03/2021 17:30,17.99584,2.28712,18.14059468,0.91584,0.26712,0.954,17.08,2.02,17.19903486,24.81584,-0.58288,24.82268446,0.91584,0.26712,0.954,23.9,-0.85,23.91511029
04/03/2021 18:00,18.55432,2.28376,18.69434006,0.90432,0.26376,0.942,17.65,2.02,17.76521601,25.47432,-0.58624,25.48106467,0.90432,0.26376,0.942,24.57,-0.85,24.58469849
04/03/2021 18:30,18.99424,1.77832,19.07730524,0.95424,0.27832,0.994,18.04,1.5,18.102254,25.82424,-0.57168,25.83056696,0.95424,0.27832,0.994,24.87,-0.85,24.88452129
04/03/2021 19:00,18.30248,1.95864,18.40698359,0.85248,0.24864,0.888,17.45,1.71,17.53358492,25.07248,-0.60136,25.07969073,0.85248,0.24864,0.888,24.22,-0.85,24.23491077
04/03/2021 19:30,17.56272,1.76496,17.65118176,0.94272,0.27496,0.982,16.62,1.49,16.68665635,24.08272,0.06496,24.08280761,0.94272,0.27496,0.982,23.14,-0.21,23.14095288
04/03/2021 20:00,17.16368,-2.23976,17.30920091,1.06368,0.31024,1.108,16.1,-2.55,16.30069017,22.28368,5.15024,22.87110331,1.06368,0.31024,1.108,21.22,4.84,21.76497186
04/03/2021 20:30,16.45592,-1.10744,16.4931418,1.10592,0.32256,1.152,15.35,-1.43,15.41646522,21.64592,4.57256,22.12361086,1.10592,0.32256,1.152,20.54,4.25,20.97508284
04/03/2021 21:00,14.95184,2.85512,15.22199821,0.77184,0.22512,0.804,14.18,2.63,14.42183414,20.70184,1.18512,20.73573459,0.77184,0.22512,0.804,19.93,0.96,19.95310753
04/03/2021 21:30,14.43168,1.88424,14.554166,0.87168,0.25424,0.908,13.56,1.63,13.65761692,19.49168,2.65424,19.67156779,0.87168,0.25424,0.908,18.62,2.4,18.77403526
04/03/2021 22:00,13.63752,1.11136,13.682729,0.82752,0.24136,0.862,12.81,0.87,12.83950934,18.14752,3.84136,18.54962341,0.82752,0.24136,0.862,17.32,3.6,17.69017807
04/03/2021 22:30,12.60048,1.13264,12.65128332,0.90048,0.26264,0.938,11.7,0.87,11.73230156,16.84048,3.99264,17.30730888,0.90048,0.26264,0.938,15.94,3.73,16.37059865
04/03/2021 23:00,11.52536,1.08448,11.57626969,0.73536,0.21448,0.766,10.79,0.87,10.82501732,15.43536,4.06448,15.96152674,0.73536,0.21448,0.766,14.7,3.85,15.19580534
04/03/2021 23:30,10.81936,1.21648,10.88753298,0.87936,0.25648,0.916,9.94,0.96,9.986250548,14.54936,4.44648,15.21364719,0.87936,0.25648,0.916,13.67,4.19,14.29772709
05/03/2021 00:00,10.03248,2.80864,10.41821067,0.85248,0.24864,0.888,9.18,2.56,9.530267572,13.93248,2.69864,14.19142899,0.85248,0.24864,0.888,13.08,2.45,13.30747534
05/03/2021 00:30,9.70088,5.86984,11.33852258,0.89088,0.25984,0.928,8.81,5.61,10.44452967,14.16088,-1.03016,14.19830103,0.89088,0.25984,0.928,13.27,-1.29,13.33255414
05/03/2021 01:00,9.8648,5.8564,11.47221426,0.8448,0.2464,0.88,9.02,5.61,10.62226435,14.5148,-0.9536,14.5460913,0.8448,0.2464,0.88,13.67,-1.2,13.722569
05/03/2021 01:30,9.81272,6.01496,11.50952725,0.94272,0.27496,0.982,8.87,5.74,10.56524964,14.52272,-0.83504,14.54670712,0.94272,0.27496,0.982,13.58,-1.11,13.62528899
05/03/2021 02:00,9.61272,6.15496,11.41437332,0.94272,0.27496,0.982,8.67,5.88,10.47584364,14.25272,-0.83504,14.27716075,0.94272,0.27496,0.982,13.31,-1.11,13.35620455
05/03/2021 02:30,9.45376,6.50568,11.47595096,1.01376,0.29568,1.056,8.44,6.21,10.47843977,14.06376,-0.73432,14.08291771,1.01376,0.29568,1.056,13.05,-1.03,13.0905844
05/03/2021 03:00,9.35968,4.95824,10.59187205,0.91968,0.26824,0.958,8.44,4.69,9.655552807,13.44968,1.08824,13.493634,0.91968,0.26824,0.958,12.53,0.82,12.55680294
05/03/2021 03:30,9.5988,2.2884,9.867813132,0.9888,0.2884,1.03,8.61,2,8.839236392,13.0588,4.3684,13.77008264,0.9888,0.2884,1.03,12.07,4.08,12.74093011
05/03/2021 04:00,9.40464,2.27552,9.67601389,0.94464,0.27552,0.984,8.46,2,8.693192739,12.85464,4.35552,13.57248408,0.94464,0.27552,0.984,11.91,4.08,12.58945988
05/03/2021 04:30,9.4488,2.2884,9.721964616,0.9888,0.2884,1.03,8.46,2,8.693192739,12.8988,4.3684,13.61844191,0.9888,0.2884,1.03,11.91,4.08,12.58945988
05/03/2021 05:00,9.37968,2.26824,9.650041948,0.91968,0.26824,0.958,8.46,2,8.693192739,12.82968,4.29824,13.5305416,0.91968,0.26824,0.958,11.91,4.03,12.57334482
05/03/2021 05:30,9.67456,2.16008,9.912772407,0.99456,0.29008,1.036,8.68,1.87,8.879149734,13.24456,4.20008,13.89456878,0.99456,0.29008,1.036,12.25,3.91,12.85887242
05/03/2021 06:00,10.3388,1.8884,10.50984491,0.9888,0.2884,1.03,9.35,1.6,9.485910605,13.9888,3.9584,14.5380692,0.9888,0.2884,1.03,13,3.67,13.50810497
05/03/2021 06:30,11.64496,2.02728,11.82010819,0.98496,0.28728,1.026,10.66,1.74,10.80107402,15.78496,2.93728,16.05592028,0.98496,0.28728,1.026,14.8,2.65,15.03537495
05/03/2021 07:00,12.46528,3.05904,12.83514438,0.78528,0.22904,0.818,11.68,2.83,12.0179574,17.23528,0.95904,17.26194179,0.78528,0.22904,0.818,16.45,0.73,16.4661896
05/03/2021 07:30,14.08192,1.11056,14.12564386,0.96192,0.28056,1.002,13.12,0.83,13.1462276,18.93192,2.42056,19.08603431,0.96192,0.28056,1.002,17.97,2.14,18.09697489
05/03/2021 08:00,15.31648,0.40064,15.32171896,1.23648,0.36064,1.288,14.08,0.04,14.08005682,20.37648,2.11064,20.48550069,1.23648,0.36064,1.288,19.14,1.75,19.21983611
05/03/2021 08:30,16.84312,-2.39784,17.01294589,1.65312,0.48216,1.722,15.19,-2.88,15.46061124,21.99312,3.70216,22.30254057,1.65312,0.48216,1.722,20.34,3.22,20.59329988
05/03/2021 09:00,17.78064,-2.86648,18.01021561,2.24064,0.65352,2.334,15.54,-3.52,15.93367503,23.08064,4.07352,23.43735284,2.24064,0.65352,2.334,20.84,3.42,21.11875943
05/03/2021 09:30,18.40248,-2.64136,18.59107455,3.01248,0.87864,3.138,15.39,-3.52,15.78741587,23.77248,4.34864,24.16695006,3.01248,0.87864,3.138,20.76,3.47,21.04800466
05/03/2021 10:00,18.42936,-2.74352,18.63245051,3.03936,0.88648,3.166,15.39,-3.63,15.81230533,23.79936,4.35648,24.19480222,3.03936,0.88648,3.166,20.76,3.47,21.04800466
05/03/2021 10:30,18.69048,-2.66736,18.87985307,3.30048,0.96264,3.438,15.39,-3.63,15.81230533,24.06048,4.48264,24.47449201,3.30048,0.96264,3.438,20.76,3.52,21.05630547
05/03/2021 11:00,18.5576,-2.7732,18.76366585,2.9376,0.8568,3.06,15.62,-3.63,16.03624956,23.8976,4.2868,24.27904323,2.9376,0.8568,3.06,20.96,3.43,21.23879705
05/03/2021 11:30,18.57656,-2.79392,18.78548829,2.86656,0.83608,2.986,15.71,-3.63,16.12392632,23.98656,4.26608,24.36297394,2.86656,0.83608,2.986,21.12,3.43,21.39671236
05/03/2021 12:00,18.08304,-2.99328,18.3291042,2.18304,0.63672,2.274,15.9,-3.63,16.30910482,23.50304,4.06672,23.85227664,2.18304,0.63672,2.274,21.32,3.43,21.59414967
05/03/2021 12:30,19.05016,-2.55912,19.22128225,3.26016,0.95088,3.396,15.79,-3.51,16.17541962,24.58016,4.56088,24.99971784,3.26016,0.95088,3.396,21.32,3.61,21.62347104
05/03/2021 13:00,18.24088,-0.96016,18.26613288,2.57088,0.74984,2.678,15.67,-1.71,15.76302636,24.03088,2.93984,24.2100362,2.57088,0.74984,2.678,21.46,2.19,21.57145568
05/03/2021 13:30,17.782,2.956,18.02602175,2.832,0.826,2.95,14.95,2.13,15.10097348,24.292,-0.394,24.295195,2.832,0.826,2.95,21.46,-1.22,21.4946505
05/03/2021 14:00,17.034,2.692,17.24540577,2.304,0.672,2.4,14.73,2.02,14.86786131,23.464,-0.658,23.47322432,2.304,0.672,2.4,21.16,-1.33,21.201757
05/03/2021 14:30,16.61112,2.77616,16.84150741,2.18112,0.63616,2.272,14.43,2.14,14.58782026,23.00112,-0.57384,23.00827707,2.18112,0.63616,2.272,20.82,-1.21,20.85513126
05/03/2021 15:00,16.15992,2.39456,16.33636838,1.72992,0.50456,1.802,14.43,1.89,14.55324706,22.54992,-0.58544,22.5575183,1.72992,0.50456,1.802,20.82,-1.09,20.84851314
05/03/2021 15:30,15.93784,2.35312,16.11061506,1.82784,0.53312,1.904,14.11,1.82,14.22689355,22.21784,0.01312,22.21784387,1.82784,0.53312,1.904,20.39,-0.52,20.39662962
05/03/2021 16:00,16.2744,-1.9508,16.39090345,1.8144,0.5292,1.89,14.46,-2.48,14.67112811,21.4344,5.3992,22.10395585,1.8144,0.5292,1.89,19.62,4.87,20.21537286
05/03/2021 16:30,16.07192,-1.97944,16.19335651,1.20192,0.35056,1.252,14.87,-2.33,15.05143847,21.32192,5.35056,21.98301082,1.20192,0.35056,1.252,20.12,5,20.73196566
05/03/2021 17:00,16.68864,-2.01248,16.80954434,1.08864,0.31752,1.134,15.6,-2.33,15.77304346,22.04864,5.22752,22.65986521,1.08864,0.31752,1.134,20.96,4.91,21.5274174
05/03/2021 17:30,17.08872,-2.02704,17.20852238,1.03872,0.30296,1.082,16.05,-2.33,16.21824281,22.61872,5.21296,23.21166617,1.03872,0.30296,1.082,21.58,4.91,22.13152729
05/03/2021 18:00,17.57904,-0.23528,17.58061444,0.83904,0.24472,0.874,16.74,-0.48,16.74688031,23.70904,2.48472,23.83888444,0.83904,0.24472,0.874,22.87,2.24,22.97943646
05/03/2021 18:30,18.18016,1.98088,18.28775829,0.86016,0.25088,0.896,17.32,1.73,17.40618568,25.04016,-0.69912,25.0499178,0.86016,0.25088,0.896,24.18,-0.95,24.19865492
05/03/2021 19:00,17.85552,2.12536,17.98156694,0.87552,0.25536,0.912,16.98,1.87,17.0826608,24.57552,-0.64464,24.58397332,0.87552,0.25536,0.912,23.7,-0.9,23.71708245
05/03/2021 19:30,17.20744,1.12592,17.24423635,0.87744,0.25592,0.914,16.33,0.87,16.35315872,23.46744,1.56592,23.51962682,0.87744,0.25592,0.914,22.59,1.31,22.62795174
05/03/2021 20:00,16.43432,-1.95624,16.55033984,0.90432,0.26376,0.942,15.53,-2.22,15.68787111,21.78432,5.39376,22.44213102,0.90432,0.26376,0.942,20.88,5.13,21.50096044
05/03/2021 20:30,15.73648,-1.73936,15.8323143,0.99648,0.29064,1.038,14.74,-2.03,14.87912968,20.96648,5.63064,21.70938485,0.99648,0.29064,1.038,19.97,5.34,20.67163516
05/03/2021 21:00,14.98416,-1.57712,15.0669293,1.00416,0.29288,1.046,13.98,-1.87,14.10451346,20.02416,5.88288,20.87043988,1.00416,0.29288,1.046,19.02,5.59,19.82444198
05/03/2021 21:30,13.88456,1.31008,13.94622945,0.99456,0.29008,1.036,12.89,1.02,12.93029389,19.16456,3.56008,19.49242236,0.99456,0.29008,1.036,18.17,3.27,18.46190131
05/03/2021 22:00,12.9992,1.7756,13.11990686,0.9792,0.2856,1.02,12.02,1.49,12.11199818,17.7992,3.6156,18.16271136,0.9792,0.2856,1.02,16.82,3.33,17.14646611
05/03/2021 22:30,12.03456,1.47008,12.12401623,0.99456,0.29008,1.036,11.04,1.18,11.10288251,16.38456,4.46008,16.98075734,0.99456,0.29008,1.036,15.39,4.17,15.9449365
05/03/2021 23:00,11.09744,1.57592,11.20877774,0.87744,0.25592,0.914,10.22,1.32,10.30489204,15.16744,4.60592,15.85136383,0.87744,0.25592,0.914,14.29,4.35,14.9374228
05/03/2021 23:30,10.0632,6.2276,11.83431434,0.8832,0.2576,0.92,9.18,5.97,10.95049314,14.7032,-0.9624,14.73466335,0.8832,0.2576,0.92,13.82,-1.22,13.87374499
06/03/2021 00:00,9.74016,3.31088,10.28749937,0.86016,0.25088,0.896,8.88,3.06,9.392443771,13.66016,2.99088,13.98375251,0.86016,0.25088,0.896,12.8,2.74,13.0899809
06/03/2021 00:30,9.40544,5.62992,10.96167418,0.92544,0.26992,0.964,8.48,5.36,10.03194896,13.98544,1.28992,14.04480066,0.92544,0.26992,0.964,13.06,1.02,13.09977099
06/03/2021 01:00,10.0688,1.6984,10.21103795,0.9888,0.2884,1.03,9.08,1.41,9.188824734,14.1788,5.5884,15.24036036,0.9888,0.2884,1.03,13.19,5.3,14.2149956
06/03/2021 01:30,10.01936,0.97648,10.06683108,0.87936,0.25648,0.916,9.14,0.72,9.168315003,14.06936,5.78648,15.21283148,0.87936,0.25648,0.916,13.19,5.53,14.30234247
06/03/2021 02:00,9.74128,1.08704,9.801744335,0.88128,0.25704,0.918,8.86,0.83,8.898792053,13.76128,5.87704,14.96370363,0.88128,0.25704,0.918,12.88,5.62,14.05271504
06/03/2021 02:30,9.51416,1.18288,9.587410787,1.00416,0.29288,1.046,8.51,0.89,8.5564128,13.50416,6.12288,14.82740695,1.00416,0.29288,1.046,12.5,5.83,13.79271184
06/03/2021 03:00,9.2196,1.2528,9.30432867,0.9696,0.2828,1.01,8.25,0.97,8.306828516,13.1596,6.1828,14.5396729,0.9696,0.2828,1.01,12.19,5.9,13.54275083
06/03/2021 03:30,9.00784,1.22312,9.090500756,0.86784,0.25312,0.904,8.14,0.97,8.19759111,12.87784,6.08312,14.2423001,0.86784,0.25312,0.904,12.01,5.83,13.35024344
06/03/2021 04:00,8.82016,1.22088,8.904255747,0.86016,0.25088,0.896,7.96,0.97,8.018883962,12.60016,6.16088,14.02570763,0.86016,0.25088,0.896,11.74,5.91,13.14365626
06/03/2021 04:30,8.8016,1.2388,8.888351253,0.9216,0.2688,0.96,7.88,0.97,7.939477313,12.4916,6.1788,13.93619891,0.9216,0.2688,0.96,11.57,5.91,12.99203602
06/03/2021 05:00,8.77472,1.10096,8.843518757,0.89472,0.26096,0.932,7.88,0.84,7.924645102,12.40472,6.17096,13.85488454,0.89472,0.26096,0.932,11.51,5.91,12.93863208
06/03/2021 05:30,8.83744,1.09592,8.905132587,0.87744,0.25592,0.914,7.96,0.84,8.004198898,12.51744,6.09592,13.92287847,0.87744,0.25592,0.914,11.64,5.84,13.02287219
06/03/2021 06:00,9.10136,1.08248,9.165506904,0.83136,0.24248,0.866,8.27,0.84,8.312550752,12.77136,5.95248,14.09041002,0.83136,0.24248,0.866,11.94,5.71,13.2350935
06/03/2021 06:30,9.73904,0.30472,9.74380595,0.83904,0.24472,0.874,8.9,0.06,8.900202245,13.55904,5.69472,14.70637282,0.83904,0.24472,0.874,12.72,5.45,13.83838502
06/03/2021 07:00,10.29016,-0.57912,10.30644327,0.86016,0.25088,0.896,9.43,-0.83,9.46645657,14.15016,5.55088,15.19997687,0.86016,0.25088,0.896,13.29,5.3,14.30783352
06/03/2021 07:30,10.91424,2.82832,11.27475183,0.95424,0.27832,0.994,9.96,2.55,10.28124992,15.54424,2.58832,15.75826125,0.95424,0.27832,0.994,14.59,2.31,14.77173653
06/03/2021 08:00,11.6332,4.6776,12.5383924,1.1232,0.3276,1.17,10.51,4.35,11.37464725,16.7232,0.7876,16.74173623,1.1232,0.3276,1.17,15.6,0.46,15.60678058
06/03/2021 08:30,12.5072,4.5396,13.3055635,1.2672,0.3696,1.32,11.24,4.17,11.98859875,17.7172,1.4596,17.77722161,1.2672,0.3696,1.32,16.45,1.09,16.48607291
06/03/2021 09:00,14.1484,0.9312,14.17901111,1.4784,0.4312,1.54,12.67,0.5,12.67986199,18.8584,3.9312,19.26378945,1.4784,0.4312,1.54,17.38,3.5,17.72891424
06/03/2021 09:30,14.90496,1.26728,14.95873762,1.70496,0.49728,1.776,13.2,0.77,13.22243926,19.76496,3.56728,20.0843006,1.70496,0.49728,1.776,18.06,3.07,18.31907476
06/03/2021 10:00,15.60424,1.30832,15.65899126,2.15424,0.62832,2.244,13.45,0.68,13.46717862,20.57424,3.56832,20.88138547,2.15424,0.62832,2.244,18.42,2.94,18.65314987
06/03/2021 10:30,16.2724,1.5032,16.34168327,2.8224,0.8232,2.94,13.45,0.68,13.46717862,21.2424,3.7632,21.57315999,2.8224,0.8232,2.94,18.42,2.94,18.65314987
06/03/2021 11:00,16.55928,1.65104,16.64138477,3.32928,0.97104,3.468,13.23,0.68,13.24746391,21.50928,3.91104,21.86196149,3.32928,0.97104,3.468,18.18,2.94,18.41618853
06/03/2021 11:30,16.48808,1.58944,16.56451332,3.11808,0.90944,3.248,13.37,0.68,13.38728128,21.47808,3.78944,21.80980917,3.11808,0.90944,3.248,18.36,2.88,18.58450968
06/03/2021 12:00,16.32568,1.46624,16.39139064,2.69568,0.78624,2.808,13.63,0.68,13.64695204,21.33568,3.66624,21.64838462,2.69568,0.78624,2.808,18.64,2.88,18.86117706
06/03/2021 12:30,16.55144,1.56792,16.62553876,2.70144,0.78792,2.814,13.85,0.78,13.87194651,21.59144,3.74792,21.91431463,2.70144,0.78792,2.814,18.89,2.96,19.1205047
06/03/2021 13:00,16.4848,1.5164,16.55439821,2.5248,0.7364,2.63,13.96,0.78,13.98177385,21.5248,3.7464,21.84839875,2.5248,0.7364,2.63,19,3.01,19.23694622
06/03/2021 13:30,16.19272,1.57496,16.26913274,2.38272,0.69496,2.482,13.81,0.88,13.83800925,21.22272,3.70496,21.54368986,2.38272,0.69496,2.482,18.84,3.01,19.07893341
06/03/2021 14:00,15.7032,3.1176,16.00968207,2.3232,0.6776,2.42,13.38,2.44,13.60066175,21.0232,1.8676,21.10599128,2.3232,0.6776,2.42,18.7,1.19,18.73782538
06/03/2021 14:30,14.99872,6.02296,16.16284779,2.23872,0.65296,2.332,12.76,5.37,13.84393369,20.80872,-1.32704,20.8509919,2.23872,0.65296,2.332,18.57,-1.98,18.67525903
06/03/2021 15:00,15.06144,1.82792,15.17195658,1.98144,0.57792,2.064,13.08,1.25,13.13959284,19.83144,3.62792,20.16055098,1.98144,0.57792,2.064,17.85,3.05,18.10869957
06/03/2021 15:30,14.8368,1.8424,14.9507549,1.7568,0.5124,1.83,13.08,1.33,13.14744462,19.5468,3.6724,19.8887886,1.7568,0.5124,1.83,17.79,3.16,18.06847254
06/03/2021 16:00,14.80624,1.80432,14.91577399,1.62624,0.47432,1.694,13.18,1.33,13.24693549,19.61624,3.58432,19.94101857,1.62624,0.47432,1.694,17.99,3.11,18.25683981
06/03/2021 16:30,15.026,1.548,15.10552813,1.296,0.378,1.35,13.73,1.17,13.77976052,19.896,3.488,20.19942969,1.296,0.378,1.35,18.6,3.11,18.85821041
06/03/2021 17:00,15.54528,1.32904,15.60198954,1.02528,0.29904,1.068,14.52,1.03,14.55648653,20.53528,3.28904,20.79700721,1.02528,0.29904,1.068,19.51,2.99,19.7377861
06/03/2021 17:30,16.54384,2.54112,16.73785927,0.96384,0.28112,1.004,15.58,2.26,15.74306196,22.18384,1.64112,22.2444607,0.96384,0.28112,1.004,21.22,1.36,21.26353686
06/03/2021 18:00,17.34192,1.23056,17.38552465,0.96192,0.28056,1.002,16.38,0.95,16.40752571,22.90192,2.99056,23.09635012,0.96192,0.28056,1.002,21.94,2.71,22.10673427
06/03/2021 18:30,17.8392,1.5956,17.91041585,0.9792,0.2856,1.02,16.86,1.31,16.91081607,23.7492,1.9156,23.82633048,0.9792,0.2856,1.02,22.77,1.63,22.82826756
06/03/2021 19:00,17.5888,-0.6316,17.60013648,0.9888,0.2884,1.03,16.6,-0.92,16.62547443,23.0588,3.7484,23.36148026,0.9888,0.2884,1.03,22.07,3.46,22.33957251
06/03/2021 19:30,16.24688,4.92784,16.97777126,0.98688,0.28784,1.028,15.26,4.64,15.94983385,22.21688,0.25784,22.21837614,0.98688,0.28784,1.028,21.23,-0.03,21.2300212
06/03/2021 20:00,15.1408,4.3644,15.75727806,0.9408,0.2744,0.98,14.2,4.09,14.77728324,20.7708,-0.0256,20.77081578,0.9408,0.2744,0.98,19.83,-0.3,19.83226916
06/03/2021 20:30,15.19264,-0.83048,15.21532146,0.99264,0.28952,1.034,14.2,-1.12,14.24410053,19.22264,5.72952,20.05834709,0.99264,0.28952,1.034,18.23,5.44,19.02436596
06/03/2021 21:00,14.58224,-0.82768,14.60571044,1.00224,0.29232,1.044,13.58,-1.12,13.62610729,18.45224,5.87232,19.36412413,1.00224,0.29232,1.044,17.45,5.58,18.32045032
06/03/2021 21:30,13.55304,2.01672,13.70226451,0.98304,0.28672,1.024,12.57,1.73,12.68849085,17.63304,3.70672,18.01843147,0.98304,0.28672,1.024,16.65,3.42,16.99761454
06/03/2021 22:00,12.64152,5.03336,13.60671675,0.97152,0.28336,1.012,11.67,4.75,12.59965873,16.93152,1.62336,17.00916421,0.97152,0.28336,1.012,15.96,1.34,16.01615434
06/03/2021 22:30,12.0784,2.8612,12.41266337,0.9984,0.2912,1.04,11.08,2.57,11.37415052,15.6084,3.9812,16.10813782,0.9984,0.2912,1.04,14.61,3.69,15.0687823
06/03/2021 23:00,11.4388,1.0684,11.48858668,0.9888,0.2884,1.03,10.45,0.78,10.47906962,14.3788,5.9284,15.55300023,0.9888,0.2884,1.03,13.39,5.64,14.52933928
06/03/2021 23:30,10.29296,3.90128,11.00749795,1.03296,0.30128,1.076,9.26,3.6,9.935169853,13.90296,3.40128,14.31296623,1.03296,0.30128,1.076,12.87,3.1,13.23808521
07/03/2021 00:00,9.75184,3.82512,10.47520532,1.01184,0.29512,1.054,8.74,3.53,9.425948228,13.19184,3.22512,13.58035499,1.01184,0.29512,1.054,12.18,2.93,12.52746183
07/03/2021 00:30,9.64112,3.75616,10.34697699,0.98112,0.28616,1.022,8.66,3.47,9.329335453,13.16112,3.00616,13.50007695,0.98112,0.28616,1.022,12.18,2.72,12.48001603
