Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/03/2021 01:00,9.95648,3.49064,10.55064271,0.99648,0.29064,1.038,8.96,3.2,9.514283998,13.63648,3.01064,13.96486806,0.99648,0.29064,1.038,12.64,2.72,12.92934646
07/03/2021 01:30,9.8772,3.7196,10.55435948,1.0272,0.2996,1.07,8.85,3.42,9.487829046,13.5872,3.1996,13.95884823,1.0272,0.2996,1.07,12.56,2.9,12.89044607
07/03/2021 02:00,9.58728,3.80504,10.31475968,0.97728,0.28504,1.018,8.61,3.52,9.301747148,13.22728,3.29504,13.63151587,0.97728,0.28504,1.018,12.25,3.01,12.61438068
07/03/2021 02:30,9.498,3.814,10.23516487,1.008,0.294,1.05,8.49,3.52,9.190783427,13.118,3.304,13.5276879,1.008,0.294,1.05,12.11,3.01,12.47846946
07/03/2021 03:00,9.35224,3.81232,10.09941468,1.00224,0.29232,1.044,8.35,3.52,9.061616854,12.88224,3.30232,13.29877531,1.00224,0.29232,1.044,11.88,3.01,12.25538657
07/03/2021 03:30,9.24032,3.81176,9.995650454,1.00032,0.29176,1.042,8.24,3.52,8.960357136,12.72032,3.19176,13.11464345,1.00032,0.29176,1.042,11.72,2.9,12.07345849
07/03/2021 04:00,9.04112,3.55616,9.715355104,0.98112,0.28616,1.022,8.06,3.27,8.6980745,12.46112,3.05616,12.83041798,0.98112,0.28616,1.022,11.48,2.77,11.80945807
07/03/2021 04:30,8.95608,3.70344,9.691585876,1.00608,0.29344,1.048,7.95,3.41,8.650468195,12.31608,3.06344,12.69135498,1.00608,0.29344,1.048,11.31,2.77,11.64426898
07/03/2021 05:00,8.8884,3.7012,9.628215619,0.9984,0.2912,1.04,7.89,3.41,8.595359213,12.2184,2.9412,12.56741644,0.9984,0.2912,1.04,11.22,2.65,11.52869897
07/03/2021 05:30,8.98144,3.70792,9.716734801,1.02144,0.29792,1.064,7.96,3.41,8.659659347,12.24144,3.03792,12.61276382,1.02144,0.29792,1.064,11.22,2.74,11.54971861
07/03/2021 06:00,9.06304,3.64672,9.769199599,0.98304,0.28672,1.024,8.08,3.36,8.750771395,12.34304,2.92672,12.68527991,0.98304,0.28672,1.024,11.36,2.64,11.66272695
07/03/2021 06:30,9.44304,3.41672,10.04216013,0.98304,0.28672,1.024,8.46,3.13,9.020448991,12.76304,2.92672,13.09430716,0.98304,0.28672,1.024,11.78,2.64,12.07219947
07/03/2021 07:00,9.8368,3.3824,10.40207979,1.0368,0.3024,1.08,8.8,3.08,9.323432844,13.1868,2.8424,13.48966019,1.0368,0.3024,1.08,12.15,2.54,12.41265886
07/03/2021 07:30,10.59304,3.64672,11.20317202,1.22304,0.35672,1.274,9.37,3.29,9.930810642,14.03304,3.14672,14.38151794,1.22304,0.35672,1.274,12.81,2.79,13.11030892
07/03/2021 08:00,11.38824,3.64032,11.95591653,1.57824,0.46032,1.644,9.81,3.18,10.31254091,14.86824,3.12032,15.19213473,1.57824,0.46032,1.644,13.29,2.66,13.55358624
07/03/2021 08:30,12.76448,3.38464,13.20559494,2.24448,0.65464,2.338,10.52,2.73,10.86845435,16.40448,3.31464,16.73600318,2.24448,0.65464,2.338,14.16,2.66,14.40767851
07/03/2021 09:00,14.19192,2.62056,14.43183731,2.64192,0.77056,2.752,11.55,1.85,11.69722189,17.95192,3.34056,18.26008688,2.64192,0.77056,2.752,15.31,2.57,15.5242069
07/03/2021 09:30,14.88688,3.71784,15.34410409,3.14688,0.91784,3.278,11.74,2.8,12.06928333,19.51688,2.69784,19.70246039,3.14688,0.91784,3.278,16.37,1.78,16.46649021
07/03/2021 10:00,15.15192,3.98056,15.66606325,3.12192,0.91056,3.252,12.03,3.07,12.41554671,20.30192,2.25056,20.4262815,3.12192,0.91056,3.252,17.18,1.34,17.2321792
07/03/2021 10:30,15.70408,4.07744,16.22478492,3.45408,1.00744,3.598,12.25,3.07,12.62883209,20.98408,2.26744,21.10622888,3.45408,1.00744,3.598,17.53,1.26,17.57522404
07/03/2021 11:00,16.98968,4.46824,17.56742426,4.99968,1.45824,5.208,11.99,3.01,12.36204676,22.31968,2.63824,22.4750623,4.99968,1.45824,5.208,17.32,1.18,17.36014977
07/03/2021 11:30,18.03928,4.89104,18.69058306,6.44928,1.88104,6.718,11.59,3.01,11.9744812,23.32928,3.06104,23.52924289,6.44928,1.88104,6.718,16.88,1.18,16.92119381
07/03/2021 12:00,19.91864,5.63752,20.70105918,9.00864,2.62752,9.384,10.91,3.01,11.31760575,25.14864,3.80752,25.43523742,9.00864,2.62752,9.384,16.14,1.18,16.18307758
07/03/2021 12:30,20.41784,5.78312,21.22104303,9.50784,2.77312,9.904,10.91,3.01,11.31760575,25.64784,3.95312,25.95070046,9.50784,2.77312,9.904,16.14,1.18,16.18307758
07/03/2021 13:00,20.52216,5.90688,21.35533382,9.93216,2.89688,10.346,10.59,3.01,11.00945957,25.72216,4.07688,26.04324223,9.93216,2.89688,10.346,15.79,1.18,15.83402981
07/03/2021 13:30,20.5844,4.6592,21.10511,9.7344,2.8392,10.14,10.85,1.82,11.00158625,24.8644,4.9892,25.36001782,9.7344,2.8392,10.14,15.13,2.15,15.28199594
07/03/2021 14:00,19.77696,4.32328,20.24398421,9.09696,2.65328,9.476,10.68,1.67,10.80977798,23.95696,5.25328,24.52616732,9.09696,2.65328,9.476,14.86,2.6,15.08574161
07/03/2021 14:30,19.02544,4.60992,19.57597327,8.60544,2.50992,8.964,10.42,2.1,10.6295061,23.18544,5.22992,23.76797617,8.60544,2.50992,8.964,14.58,2.72,14.83154746
07/03/2021 15:00,18.1192,6.1056,19.12024477,7.6992,2.2456,8.02,10.42,3.86,11.11197552,22.4692,3.5156,22.74256784,7.6992,2.2456,8.02,14.77,1.27,14.82449999
07/03/2021 15:30,17.6088,4.0884,18.07719149,6.5088,1.8984,6.78,11.1,2.19,11.31397808,21.6588,5.0284,22.23484706,6.5088,1.8984,6.78,15.15,3.13,15.46995152
07/03/2021 16:00,17.06592,3.70256,17.46294866,5.18592,1.51256,5.402,11.88,2.19,12.0801697,21.26592,4.58256,21.75406191,5.18592,1.51256,5.402,16.08,3.07,16.37043982
07/03/2021 16:30,16.90536,4.27448,17.43738444,3.85536,1.12448,4.016,13.05,3.15,13.4247905,21.62536,2.27448,21.74464197,3.85536,1.12448,4.016,17.77,1.15,17.80717271
07/03/2021 17:00,17.0644,2.2892,17.21726413,2.5344,0.7392,2.64,14.53,1.55,14.61243991,21.8944,3.0692,22.10847665,2.5344,0.7392,2.64,19.36,2.33,19.49970513
07/03/2021 17:30,17.01712,1.79416,17.11144013,1.31712,0.38416,1.372,15.7,1.41,15.76318813,22.07712,2.71416,22.24333365,1.31712,0.38416,1.372,20.76,2.33,20.89034466
07/03/2021 18:00,16.8756,3.2208,17.18020454,0.8256,0.2408,0.86,16.05,2.98,16.32430397,22.9956,-0.2292,22.9967422,0.8256,0.2408,0.86,22.17,-0.47,22.1749814
07/03/2021 18:30,17.16144,3.30792,17.4773384,0.78144,0.22792,0.814,16.38,3.08,16.66705733,23.48144,-0.61208,23.48941605,0.78144,0.22792,0.814,22.7,-0.84,22.71553653
07/03/2021 19:00,16.7972,3.4596,17.14977434,0.7872,0.2296,0.82,16.01,3.23,16.33257481,23.1472,-0.6704,23.15690618,0.7872,0.2296,0.82,22.36,-0.9,22.37810537
07/03/2021 19:30,15.95952,3.67736,16.37770604,0.77952,0.22736,0.812,15.18,3.45,15.56710956,22.12952,1.05736,22.15476621,0.77952,0.22736,0.812,21.35,0.83,21.3661274
07/03/2021 20:00,15.0268,2.1024,15.17316065,0.7968,0.2324,0.83,14.23,1.87,14.35234476,20.6268,2.7724,20.81228195,0.7968,0.2324,0.83,19.83,2.54,19.9920109
07/03/2021 20:30,14.78128,-1.04296,14.81802969,0.88128,0.25704,0.918,13.9,-1.3,13.96065901,19.58128,5.93704,20.46154858,0.88128,0.25704,0.918,18.7,5.68,19.54360253
07/03/2021 21:00,13.66336,1.54848,13.75082531,0.78336,0.22848,0.816,12.88,1.32,12.94746307,18.62336,3.67848,18.98317025,0.78336,0.22848,0.816,17.84,3.45,18.17052834
07/03/2021 21:30,12.9288,1.6384,13.03219951,0.7488,0.2184,0.78,12.18,1.42,12.26249567,17.1988,4.1484,17.69203052,0.7488,0.2184,0.78,16.45,3.93,16.91293588
07/03/2021 22:00,11.99304,1.80672,12.12836533,0.74304,0.21672,0.774,11.25,1.59,11.36180443,16.06304,4.27672,16.62262278,0.74304,0.21672,0.774,15.32,4.06,15.84884854
07/03/2021 22:30,11.16336,2.00848,11.34260104,0.78336,0.22848,0.816,10.38,1.78,10.53151461,14.98336,4.40848,15.61844335,0.78336,0.22848,0.816,14.2,4.18,14.80244574
07/03/2021 23:00,10.10872,4.30296,10.98643185,0.79872,0.23296,0.832,9.31,4.07,10.16075785,14.03872,2.08296,14.19240577,0.79872,0.23296,0.832,13.24,1.85,13.36862371
07/03/2021 23:30,9.31784,5.46312,10.801288,0.86784,0.25312,0.904,8.45,5.21,9.927064017,13.13784,0.86312,13.16616178,0.86784,0.25312,0.904,12.27,0.61,12.28515364
08/03/2021 00:00,8.75304,4.87672,10.01988559,0.98304,0.28672,1.024,7.77,4.59,9.024466743,12.50304,2.24672,12.70329721,0.98304,0.28672,1.024,11.52,1.96,11.68554663
08/03/2021 00:30,8.80464,4.29552,9.796590101,0.94464,0.27552,0.984,7.86,4.02,8.828363382,12.53464,2.92552,12.87151379,0.94464,0.27552,0.984,11.59,2.65,11.88909584
08/03/2021 01:00,9.33928,1.34104,9.435069645,0.92928,0.27104,0.968,8.41,1.07,8.477794525,12.83928,5.66104,14.03190952,0.92928,0.27104,0.968,11.91,5.39,13.07288033
08/03/2021 01:30,9.1084,4.9712,10.37669408,0.9984,0.2912,1.04,8.11,4.68,9.363466239,13.4284,1.8212,13.55133558,0.9984,0.2912,1.04,12.43,1.53,12.52380932
08/03/2021 02:00,8.75544,5.45992,10.3183553,0.92544,0.26992,0.964,7.83,5.19,9.393880987,13.12544,1.30992,13.19064311,0.92544,0.26992,0.964,12.2,1.04,12.24424763
08/03/2021 02:30,8.71888,5.46384,10.28943225,0.93888,0.27384,0.978,7.78,5.19,9.35224572,13.03888,1.31384,13.10490623,0.93888,0.27384,0.978,12.1,1.04,12.14461197
08/03/2021 03:00,8.55352,5.45936,10.14728121,0.92352,0.26936,0.962,7.63,5.19,9.227838317,12.85352,1.30936,12.9200387,0.92352,0.26936,0.962,11.93,1.04,11.9752453
08/03/2021 03:30,8.46464,5.59552,10.14691945,0.94464,0.27552,0.984,7.52,5.32,9.211557957,12.68464,1.31552,12.75267363,0.94464,0.27552,0.984,11.74,1.04,11.78597472
08/03/2021 04:00,8.4096,5.6028,10.10508486,0.9696,0.2828,1.01,7.44,5.32,9.146365398,12.6296,1.3228,12.69868481,0.9696,0.2828,1.01,11.66,1.04,11.70628891
08/03/2021 04:30,8.4216,5.5888,10.10732566,0.9216,0.2688,0.96,7.5,5.32,9.195237898,12.5816,1.3088,12.64949074,0.9216,0.2688,0.96,11.66,1.04,11.70628891
08/03/2021 05:00,8.4024,5.5832,10.08823315,0.9024,0.2632,0.94,7.5,5.32,9.195237898,12.5624,1.2332,12.622784,0.9024,0.2632,0.94,11.66,0.97,11.70027777
08/03/2021 05:30,8.78608,5.37344,10.29898341,1.00608,0.29344,1.048,7.78,5.08,9.291652167,13.07608,1.15344,13.12685385,1.00608,0.29344,1.048,12.07,0.86,12.10059916
08/03/2021 06:00,9.47736,5.03048,10.72968227,0.92736,0.27048,0.966,8.55,4.76,9.785708968,13.85736,1.40048,13.92794925,0.92736,0.27048,0.966,12.93,1.13,12.97928349
08/03/2021 06:30,11.56192,3.01056,11.94744599,0.96192,0.28056,1.002,10.6,2.73,10.94590791,15.61192,2.18056,15.76346688,0.96192,0.28056,1.002,14.65,1.9,14.77269441
08/03/2021 07:00,13.01536,1.95448,13.16129127,0.97536,0.28448,1.016,12.04,1.67,12.15526635,17.26536,2.11448,17.39435775,0.97536,0.28448,1.016,16.29,1.83,16.39246778
08/03/2021 07:30,15.1492,1.2256,15.19869587,1.4592,0.4256,1.52,13.69,0.8,13.7133548,19.8892,1.7956,19.97008903,1.4592,0.4256,1.52,18.43,1.37,18.48084955
08/03/2021 08:00,16.718,1.314,16.76955933,2.208,0.644,2.3,14.51,0.67,14.52546041,21.808,1.384,21.85187223,2.208,0.644,2.3,19.6,0.74,19.61396441
08/03/2021 08:30,16.9356,3.1808,17.23171599,2.2656,0.6608,2.36,14.67,2.52,14.88486816,23.0556,-1.4592,23.10173058,2.2656,0.6608,2.36,20.79,-2.12,20.89781089
08/03/2021 09:00,17.02416,3.09288,17.30283013,1.96416,0.57288,2.046,15.06,2.52,15.26938113,23.22416,-1.77712,23.29205365,1.96416,0.57288,2.046,21.26,-2.35,21.38948573
08/03/2021 09:30,17.6668,3.0424,17.92685193,2.4768,0.7224,2.58,15.19,2.32,15.36614786,23.8668,-1.6276,23.92223284,2.4768,0.7224,2.58,21.39,-2.35,21.51870349
08/03/2021 10:00,17.90496,3.16728,18.18293857,2.90496,0.84728,3.026,15,2.32,15.17835301,24.13496,-1.32272,24.17117875,2.90496,0.84728,3.026,21.23,-2.17,21.34061386
08/03/2021 10:30,18.17672,3.33696,18.48048841,3.48672,1.01696,3.632,14.69,2.32,14.87207114,24.44672,-1.15304,24.47389671,3.48672,1.01696,3.632,20.96,-2.17,21.07203123
08/03/2021 11:00,18.2348,2.6764,18.43016679,3.4848,1.0164,3.63,14.75,1.66,14.84311625,24.4448,-0.6436,24.45327111,3.4848,1.0164,3.63,20.96,-1.66,21.02563198
08/03/2021 11:30,18.69536,-1.65552,18.76851704,3.37536,0.98448,3.516,15.32,-2.64,15.54580329,24.11536,3.29448,24.33935468,3.37536,0.98448,3.516,20.74,2.31,20.86824621
08/03/2021 12:00,19.3648,-1.3436,19.41135595,4.4448,1.2964,4.63,14.92,-2.64,15.15176557,24.7448,3.7164,25.02232515,4.4448,1.2964,4.63,20.3,2.42,20.44373743
08/03/2021 12:30,19.71416,-1.17712,19.74927128,4.84416,1.41288,5.046,14.87,-2.59,15.09387293,25.08416,3.83288,25.37530398,4.84416,1.41288,5.046,20.24,2.42,20.38416052
08/03/2021 13:00,19.65832,-0.86424,19.67730815,5.12832,1.49576,5.342,14.53,-2.36,14.720411,24.92832,3.97576,25.24337152,5.12832,1.49576,5.342,19.8,2.48,19.95470872
08/03/2021 13:30,18.87848,-1.17336,18.91490896,4.06848,1.18664,4.238,14.81,-2.36,14.99685634,24.24848,3.66664,24.52413161,4.06848,1.18664,4.238,20.18,2.48,20.33181743
08/03/2021 14:00,17.55568,-1.22376,17.59828085,2.21568,0.64624,2.308,15.34,-1.87,15.45355946,23.04568,2.52624,23.18372824,2.21568,0.64624,2.308,20.83,1.88,20.9146671
08/03/2021 14:30,17.60368,3.32024,17.91405993,3.22368,0.94024,3.358,14.38,2.38,14.57562349,23.84368,-1.36976,23.88299224,3.22368,0.94024,3.358,20.62,-2.31,20.74898793
08/03/2021 15:00,17.13752,3.46136,17.48358101,3.22752,0.94136,3.362,13.91,2.52,14.13642458,23.27752,-1.22864,23.30992264,3.22752,0.94136,3.362,20.05,-2.17,20.16708705
08/03/2021 15:30,16.6724,3.4032,17.01618912,2.8224,0.8232,2.94,13.85,2.58,14.08825397,22.8724,-1.3468,22.91201763,2.8224,0.8232,2.94,20.05,-2.17,20.16708705
08/03/2021 16:00,17.00648,3.56064,17.37522717,3.15648,0.92064,3.288,13.85,2.64,14.09936523,23.20648,-1.17936,23.23642838,3.15648,0.92064,3.288,20.05,-2.1,20.1596751
08/03/2021 16:30,17.1456,0.9708,17.17306181,2.7456,0.8008,2.86,14.4,0.17,14.40100344,22.8856,1.9908,22.97202586,2.7456,0.8008,2.86,20.14,1.19,20.17512577
08/03/2021 17:00,17.43896,-1.40072,17.49512339,2.08896,0.60928,2.176,15.35,-2.01,15.48104002,22.74896,4.43928,23.17805833,2.08896,0.60928,2.176,20.66,3.83,21.01200847
08/03/2021 17:30,17.93408,-1.79256,18.02344298,1.29408,0.37744,1.348,16.64,-2.17,16.78089688,23.31408,3.90744,23.63925578,1.29408,0.37744,1.348,22.02,3.53,22.30115019
08/03/2021 18:00,18.14568,0.17624,18.14653585,1.01568,0.29624,1.058,17.13,-0.12,17.13042031,24.15568,1.14624,24.18286051,1.01568,0.29624,1.058,23.14,0.85,23.15560623
08/03/2021 18:30,18.3128,2.7104,18.51229084,0.8928,0.2604,0.93,17.42,2.45,17.59144394,25.0328,-1.3696,25.07023893,0.8928,0.2604,0.93,24.14,-1.63,24.19496849
08/03/2021 19:00,18.01472,3.20096,18.29689268,0.89472,0.26096,0.932,17.12,2.94,17.37060736,24.69472,-1.29904,24.72886372,0.89472,0.26096,0.932,23.8,-1.56,23.85107125
08/03/2021 19:30,17.28072,3.37896,17.60797133,0.99072,0.28896,1.032,16.29,3.09,16.58047647,23.80072,-1.27104,23.83463478,0.99072,0.28896,1.032,22.81,-1.56,22.86328279
08/03/2021 20:00,16.45576,3.17168,16.75862737,0.96576,0.28168,1.006,15.49,2.89,15.75729038,22.75576,-0.92832,22.77468751,0.96576,0.28168,1.006,21.79,-1.21,21.82356983
08/03/2021 20:30,15.9508,0.8144,15.97157688,0.9408,0.2744,0.98,15.01,0.54,15.01971038,21.5208,2.1544,21.6283673,0.9408,0.2744,0.98,20.58,1.88,20.66569137
08/03/2021 21:00,15.16056,-1.21192,15.2089227,0.85056,0.24808,0.886,14.31,-1.46,14.38428657,20.07056,4.70808,20.61536796,0.85056,0.24808,0.886,19.22,4.46,19.73068676
08/03/2021 21:30,14.1136,-0.2652,14.11609139,0.8736,0.2548,0.91,13.24,-0.52,13.25020755,18.9136,4.3348,19.40398815,0.8736,0.2548,0.91,18.04,4.08,18.4956211
08/03/2021 22:00,12.91112,3.74616,13.44361315,0.98112,0.28616,1.022,11.93,3.46,12.42161423,18.13112,1.25616,18.17458254,0.98112,0.28616,1.022,17.15,0.97,17.17740958
08/03/2021 22:30,12.0216,3.5788,12.5429931,0.9216,0.2688,0.96,11.1,3.31,11.58300911,16.7016,1.7488,16.79290755,0.9216,0.2688,0.96,15.78,1.48,15.84925235
08/03/2021 23:00,11.38856,2.27208,11.61299472,0.89856,0.26208,0.936,10.49,2.01,10.6808333,15.25856,2.77208,15.50832295,0.89856,0.26208,0.936,14.36,2.51,14.57771244
08/03/2021 23:30,10.768,2.254,11.001379,1.008,0.294,1.05,9.76,1.96,9.95485811,14.418,2.884,14.70361112,1.008,0.294,1.05,13.41,2.59,13.6578256
09/03/2021 00:00,10.09488,2.18184,10.32797308,1.03488,0.30184,1.078,9.06,1.88,9.252999514,13.59488,3.02184,13.92667509,1.03488,0.30184,1.078,12.56,2.72,12.85114781
09/03/2021 00:30,10.03728,2.25504,10.28747759,0.97728,0.28504,1.018,9.06,1.97,9.271704266,13.53728,2.82504,13.82891177,0.97728,0.28504,1.018,12.56,2.54,12.81425768
09/03/2021 01:00,10.372,2.236,10.61028181,0.912,0.266,0.95,9.46,1.97,9.662944686,14.072,2.806,14.34903551,0.912,0.266,0.95,13.16,2.54,13.40288029
09/03/2021 01:30,10.40144,2.33792,10.66094855,1.02144,0.29792,1.064,9.38,2.04,9.599270806,14.18144,2.83792,14.46260801,1.02144,0.29792,1.064,13.16,2.54,13.40288029
09/03/2021 02:00,10.11848,2.31664,10.38029183,0.94848,0.27664,0.988,9.17,2.04,9.394173726,13.84848,2.98664,14.16687745,0.94848,0.27664,0.988,12.9,2.71,13.18158185
09/03/2021 02:30,10.02136,2.45248,10.31708847,1.07136,0.31248,1.116,8.95,2.14,9.202287759,13.68136,3.32248,14.07900866,1.07136,0.31248,1.116,12.61,3.01,12.96426627
09/03/2021 03:00,9.77024,2.50632,10.08658662,1.05024,0.30632,1.094,8.72,2.2,8.993241907,13.39024,3.39632,13.8142505,1.05024,0.30632,1.094,12.34,3.09,12.72099446
09/03/2021 03:30,9.62944,2.60192,9.974773301,1.06944,0.31192,1.114,8.56,2.29,8.861021386,13.17944,3.40192,13.61141794,1.06944,0.31192,1.114,12.11,3.09,12.49800784
09/03/2021 04:00,9.45496,2.66728,9.823983469,0.98496,0.28728,1.026,8.47,2.38,8.798028188,12.94496,3.32728,13.36573161,0.98496,0.28728,1.026,11.96,3.04,12.34030794
09/03/2021 04:30,9.4752,2.7536,9.86720467,1.0752,0.3136,1.12,8.4,2.44,8.747205268,12.9152,3.3536,13.34350119,1.0752,0.3136,1.12,11.84,3.04,12.22404188
09/03/2021 05:00,9.37536,2.63448,9.738473186,0.97536,0.28448,1.016,8.4,2.35,8.722528303,12.90536,3.24448,13.30695184,0.97536,0.28448,1.016,11.93,2.96,12.29172486
09/03/2021 05:30,9.8464,2.5752,10.17758557,1.0464,0.3052,1.09,8.8,2.27,9.0880636,13.3964,3.1952,13.77217615,1.0464,0.3052,1.09,12.35,2.89,12.68363513
09/03/2021 06:00,10.44432,2.45376,10.72868857,0.90432,0.26376,0.942,9.54,2.19,9.788140784,14.11432,2.94376,14.41803565,0.90432,0.26376,0.942,13.21,2.68,13.47911347
09/03/2021 06:30,11.86728,1.89504,12.01763334,0.97728,0.28504,1.018,10.89,1.61,11.00836954,15.87728,2.83504,16.12840575,0.97728,0.28504,1.018,14.9,2.55,15.11662992
09/03/2021 07:00,13.30168,2.09424,13.46553126,1.11168,0.32424,1.158,12.19,1.77,12.3178326,17.78168,1.51424,17.84603783,1.11168,0.32424,1.158,16.67,1.19,16.71242053
09/03/2021 07:30,14.44184,2.31512,14.62622724,0.77184,0.22512,0.804,13.67,2.09,13.82884666,19.85184,-0.26488,19.85360705,0.77184,0.22512,0.804,19.08,-0.49,19.08629089
09/03/2021 08:00,15.82816,2.96488,16.10345188,1.62816,0.47488,1.696,14.2,2.49,14.4166605,21.78816,-1.55512,21.84358749,1.62816,0.47488,1.696,20.16,-2.03,20.26194709
09/03/2021 08:30,17.28928,3.21104,17.58493619,3.08928,0.90104,3.218,14.2,2.31,14.38666396,23.34928,-1.34896,23.38821433,3.08928,0.90104,3.218,20.26,-2.25,20.38455543
09/03/2021 09:00,18.03024,3.53632,18.37376155,3.93024,1.14632,4.094,14.1,2.39,14.30112233,24.10024,-1.27368,24.13387306,3.93024,1.14632,4.094,20.17,-2.42,20.31465727
09/03/2021 09:30,18.59984,3.90912,19.00619023,4.89984,1.42912,5.104,13.7,2.48,13.92265779,24.70984,-0.63088,24.71789235,4.89984,1.42912,5.104,19.81,-2.06,19.91681953
09/03/2021 10:00,17.04432,3.30376,17.36155737,2.82432,0.82376,2.942,14.22,2.48,14.43463889,23.17432,-1.43624,23.21878319,2.82432,0.82376,2.942,20.35,-2.26,20.47510928
09/03/2021 10:30,17.9532,3.7576,18.34221764,4.0032,1.1676,4.17,13.95,2.59,14.18839667,24.1532,-1.0924,24.17789089,4.0032,1.1676,4.17,20.15,-2.26,20.27634336
09/03/2021 11:00,20.68232,5.02776,21.28465953,8.15232,2.37776,8.492,12.53,2.65,12.80716206,26.77232,0.11776,26.77257899,8.15232,2.37776,8.492,18.62,-2.26,18.75665215
09/03/2021 11:30,20.33416,4.97288,20.93340867,7.96416,2.32288,8.296,12.37,2.65,12.65066797,26.26416,-0.00712,26.26416097,7.96416,2.32288,8.296,18.3,-2.33,18.44773428
09/03/2021 12:00,21.09728,4.99504,21.68053616,9.13728,2.66504,9.518,11.96,2.33,12.18484715,26.81728,0.33504,26.81937282,9.13728,2.66504,9.518,17.68,-2.33,17.83287133
09/03/2021 12:30,18.49824,3.68032,18.86079634,5.17824,1.51032,5.394,13.32,2.17,13.49560299,24.29824,-0.95968,24.31718431,5.17824,1.51032,5.394,19.12,-2.47,19.27888223
09/03/2021 13:00,18.50488,3.59184,18.85024929,4.87488,1.42184,5.078,13.63,2.17,13.80165932,24.32488,-1.04816,24.34745215,4.87488,1.42184,5.078,19.45,-2.47,19.6062082
09/03/2021 13:30,16.81592,2.96256,17.07489172,2.54592,0.74256,2.652,14.27,2.22,14.44165157,22.76592,-1.67744,22.82763497,2.54592,0.74256,2.652,20.22,-2.42,20.3643021
09/03/2021 14:00,16.98936,2.92648,17.23956607,2.79936,0.81648,2.916,14.19,2.11,14.34601687,23.01936,-1.75352,23.08605136,2.79936,0.81648,2.916,20.22,-2.57,20.38267156
09/03/2021 14:30,18.0716,3.8388,18.47482373,5.4816,1.5988,5.71,12.59,2.24,12.78771676,23.8816,-0.8212,23.89571485,5.4816,1.5988,5.71,18.4,-2.42,18.55845899
09/03/2021 15:00,16.08672,3.18696,16.39936811,2.76672,0.80696,2.882,13.32,2.38,13.5309571,21.87672,-1.45304,21.92492197,2.76672,0.80696,2.882,19.11,-2.26,19.24317282
09/03/2021 15:30,16.02056,3.33808,16.36463018,3.01056,0.87808,3.136,13.01,2.46,13.24053247,21.77056,-1.27192,21.80768358,3.01056,0.87808,3.136,18.76,-2.15,18.88279905
09/03/2021 16:00,15.6052,3.1336,15.91671185,2.0352,0.5936,2.12,13.57,2.54,13.80566913,21.5352,-1.4964,21.587127,2.0352,0.5936,2.12,19.5,-2.09,19.61168274
09/03/2021 16:30,15.87256,3.23408,16.19868619,1.76256,0.51408,1.836,14.11,2.72,14.36977731,21.94256,-1.42592,21.98884233,1.76256,0.51408,1.836,20.18,-1.94,20.27303628
09/03/2021 17:00,15.69832,2.95576,15.97415938,0.80832,0.23576,0.842,14.89,2.72,15.13639653,21.86832,-1.61424,21.92781773,0.80832,0.23576,0.842,21.06,-1.85,21.14109978
09/03/2021 17:30,16.18984,2.96912,16.4598479,0.33984,0.09912,0.354,15.85,2.87,16.10774348,22.55984,-1.75088,22.62768131,0.33984,0.09912,0.354,22.22,-1.85,22.29688095
09/03/2021 18:00,17.12176,2.19968,17.26248121,0.10176,0.02968,0.106,17.02,2.17,17.15777666,23.65176,-1.76032,23.71717685,0.10176,0.02968,0.106,23.55,-1.79,23.61792963
09/03/2021 18:30,17.9168,-1.7476,18.00182846,0.0768,0.0224,0.08,17.84,-1.77,17.92759047,23.4868,2.4324,23.61241927,0.0768,0.0224,0.08,23.41,2.41,23.53372474
09/03/2021 19:00,17.72376,-2.44432,17.89151667,0.05376,0.01568,0.056,17.67,-2.46,17.8404176,23.15376,3.32568,23.39138195,0.05376,0.01568,0.056,23.1,3.31,23.33594009
09/03/2021 19:30,16.738,0.604,16.74889429,0.048,0.014,0.05,16.69,0.59,16.70042514,22.208,1.064,22.23347386,0.048,0.014,0.05,22.16,1.05,22.18486196
09/03/2021 20:00,15.80608,1.72344,15.89976133,0.04608,0.01344,0.048,15.76,1.71,15.85249823,20.77608,0.94344,20.79748973,0.04608,0.01344,0.048,20.73,0.93,20.75085058
09/03/2021 20:30,15.3436,1.0348,15.3784548,0.1536,0.0448,0.16,15.19,0.99,15.22222717,20.0436,1.6648,20.11261942,0.1536,0.0448,0.16,19.89,1.62,19.9558638
09/03/2021 21:00,14.49904,1.52472,14.5789894,0.11904,0.03472,0.124,14.38,1.49,14.45698793,19.09904,1.54472,19.16140623,0.11904,0.03472,0.124,18.98,1.51,19.03997111
09/03/2021 21:30,13.45784,2.22312,13.64022434,0.14784,0.04312,0.154,13.31,2.18,13.48734592,17.52784,1.76312,17.61629266,0.14784,0.04312,0.154,17.38,1.72,17.46490195
09/03/2021 22:00,12.53008,2.41544,12.76077016,0.19008,0.05544,0.198,12.34,2.36,12.56364597,16.37008,1.87544,16.47715978,0.19008,0.05544,0.198,16.18,1.82,16.28203918
09/03/2021 22:30,11.50624,2.50432,11.77561793,0.18624,0.05432,0.194,11.32,2.45,11.58209394,15.04624,2.02432,15.18180522,0.18624,0.05432,0.194,14.86,1.97,14.99001334
09/03/2021 23:00,10.55352,2.50936,10.84774963,0.20352,0.05936,0.212,10.35,2.45,10.63602369,13.85352,2.12936,14.0162117,0.20352,0.05936,0.212,13.65,2.07,13.80606389
09/03/2021 23:30,9.7824,2.2632,10.04078802,0.1824,0.0532,0.19,9.6,2.21,9.851096386,12.9324,2.1232,13.1055312,0.1824,0.0532,0.19,12.75,2.07,12.91694236
10/03/2021 00:00,9.1128,2.1404,9.360792488,0.1728,0.0504,0.18,8.94,2.09,9.181051138,12.0528,2.6104,12.33224132,0.1728,0.0504,0.18,11.88,2.56,12.15269517
10/03/2021 00:30,8.99704,2.28872,9.283585945,0.16704,0.04872,0.174,8.83,2.24,9.10969264,11.85704,2.87872,12.20149279,0.16704,0.04872,0.174,11.69,2.83,12.02767642
10/03/2021 01:00,9.14552,4.49536,10.19062302,0.15552,0.04536,0.162,8.99,4.45,10.0310817,12.71552,0.03536,12.71556917,0.15552,0.04536,0.162,12.56,-0.01,12.56000398
10/03/2021 01:30,9.33552,2.16536,9.583356281,0.15552,0.04536,0.162,9.18,2.12,9.42161345,12.64552,2.12536,12.82288311,0.15552,0.04536,0.162,12.49,2.08,12.66201011
10/03/2021 02:00,9.03784,2.45312,9.36484648,0.14784,0.04312,0.154,8.89,2.41,9.210874008,12.15784,2.74312,12.46345782,0.14784,0.04312,0.154,12.01,2.7,12.30975629
10/03/2021 02:30,8.77008,2.87544,9.229434349,0.19008,0.05544,0.198,8.58,2.82,9.031544718,11.83008,2.75544,12.14673793,0.19008,0.05544,0.198,11.64,2.7,11.9490418
10/03/2021 03:00,8.13232,5.83776,10.0106978,0.23232,0.06776,0.242,7.9,5.77,9.782785902,11.87232,-0.86224,11.90358937,0.23232,0.06776,0.242,11.64,-0.93,11.67709296
10/03/2021 03:30,7.90576,5.84168,9.829866042,0.24576,0.07168,0.256,7.66,5.77,9.590020855,11.63576,-0.85832,11.66737434,0.24576,0.07168,0.256,11.39,-0.93,11.42790444
10/03/2021 04:00,7.82728,5.76504,9.721213834,0.25728,0.07504,0.268,7.57,5.69,9.47000528,11.49728,-0.85496,11.52902442,0.25728,0.07504,0.268,11.24,-0.93,11.27840858
10/03/2021 04:30,7.89496,5.76728,9.777111639,0.26496,0.07728,0.276,7.63,5.69,9.518035512,11.50496,-0.79272,11.53223784,0.26496,0.07728,0.276,11.24,-0.87,11.27361965
10/03/2021 05:00,7.89496,5.76728,9.777111639,0.26496,0.07728,0.276,7.63,5.69,9.518035512,11.58496,-0.90272,11.62007752,0.26496,0.07728,0.276,11.32,-0.98,11.36234131
10/03/2021 05:30,8.2888,5.6484,10.03038524,0.2688,0.0784,0.28,8.02,5.57,9.764491794,12.0088,-0.9016,12.04259773,0.2688,0.0784,0.28,11.74,-0.98,11.78083189
10/03/2021 06:00,8.85496,5.58728,10.47033975,0.26496,0.07728,0.276,8.59,5.51,10.20530254,12.70496,-0.97272,12.74214239,0.26496,0.07728,0.276,12.44,-1.05,12.48423406
10/03/2021 06:30,10.36728,4.36504,11.24873632,0.25728,0.07504,0.268,10.11,4.29,10.98254069,14.54728,-0.52496,14.5567489,0.25728,0.07504,0.268,14.29,-0.6,14.30259067
10/03/2021 07:00,11.86112,2.43616,12.10871765,0.26112,0.07616,0.272,11.6,2.36,11.8376349,16.04112,1.14616,16.08201522,0.26112,0.07616,0.272,15.78,1.07,15.81623533
10/03/2021 07:30,13.97376,1.34568,14.03840529,0.29376,0.08568,0.306,13.68,1.26,13.73790377,18.29376,1.01568,18.32193387,0.29376,0.08568,0.306,18,0.93,18.02400899
10/03/2021 08:00,15.07368,1.47024,15.1452116,0.34368,0.10024,0.358,14.73,1.37,14.79357293,19.68368,-0.40976,19.68794458,0.34368,0.10024,0.358,19.34,-0.51,19.34672324
10/03/2021 08:30,15.79888,1.50384,15.87029124,0.45888,0.13384,0.478,15.34,1.37,15.40105516,20.54888,-0.68616,20.5603328,0.45888,0.13384,0.478,20.09,-0.82,20.10672773
10/03/2021 09:00,16.20912,1.39016,16.26862367,0.54912,0.16016,0.572,15.66,1.23,15.70823033,21.10912,-0.94984,21.13047901,0.54912,0.16016,0.572,20.56,-1.11,20.58994172
10/03/2021 09:30,16.7236,1.1348,16.76205739,0.6336,0.1848,0.66,16.09,0.95,16.11802097,21.6936,-0.9952,21.71641554,0.6336,0.1848,0.66,21.06,-1.18,21.09303202
10/03/2021 10:00,16.99624,1.32432,17.04775638,0.90624,0.26432,0.944,16.09,1.06,16.12487829,21.96624,-1.01568,21.98970908,0.90624,0.26432,0.944,21.06,-1.28,21.09886253
10/03/2021 10:30,17.04424,1.26832,17.09136486,0.95424,0.27832,0.994,16.09,0.99,16.12042803,22.01424,-0.84168,22.03032428,0.95424,0.27832,0.994,21.06,-1.12,21.08976055
10/03/2021 11:00,17.14024,1.29632,17.18919058,1.05024,0.30632,1.094,16.09,0.99,16.12042803,21.99024,-0.97368,22.01178566,1.05024,0.30632,1.094,20.94,-1.28,20.97908482
10/03/2021 11:30,17.33368,1.21024,17.3758782,1.06368,0.31024,1.108,16.27,0.9,16.29487343,22.26368,-0.96976,22.28479036,1.06368,0.31024,1.108,21.2,-1.28,21.23860636
10/03/2021 12:00,17.48424,1.17832,17.52390043,0.95424,0.27832,0.994,16.53,0.9,16.55448278,22.42424,-1.19168,22.4558821,0.95424,0.27832,0.994,21.47,-1.47,21.52026487
10/03/2021 12:30,17.6668,1.1324,17.70305488,0.7968,0.2324,0.83,16.87,0.9,16.89399006,22.6668,-1.0876,22.69287765,0.7968,0.2324,0.83,21.87,-1.32,21.90979918
10/03/2021 13:00,17.47928,1.29104,17.52689401,0.92928,0.27104,0.968,16.55,1.02,16.58140223,22.52928,-0.83896,22.54489546,0.92928,0.27104,0.968,21.6,-1.11,21.62850203
10/03/2021 13:30,17.30264,1.32952,17.35364441,0.75264,0.21952,0.784,16.55,1.11,16.5871818,22.40264,-0.89048,22.42033081,0.75264,0.21952,0.784,21.65,-1.11,21.67843629
10/03/2021 14:00,17.3756,1.3008,17.42422325,0.8256,0.2408,0.86,16.55,1.06,16.58391088,22.4756,-1.0892,22.50197662,0.8256,0.2408,0.86,21.65,-1.33,21.69081372
10/03/2021 14:30,16.87256,1.06408,16.90608018,0.80256,0.23408,0.836,16.07,0.83,16.09142007,21.93256,-1.21592,21.96623886,0.80256,0.23408,0.836,21.13,-1.45,21.1796931
10/03/2021 15:00,16.49712,0.69416,16.51171785,0.59712,0.17416,0.622,15.9,0.52,15.90850087,21.51712,-0.76584,21.53074462,0.59712,0.17416,0.622,20.92,-0.94,20.9411079
10/03/2021 15:30,15.78368,1.80024,15.88601329,0.58368,0.17024,0.608,15.2,1.63,15.2871482,21.70368,-1.69976,21.77013802,0.58368,0.17024,0.608,21.12,-1.87,21.20262484
10/03/2021 16:00,16.26608,2.10344,16.40151878,0.52608,0.15344,0.548,15.74,1.95,15.86033102,22.38608,-2.16656,22.49067718,0.52608,0.15344,0.548,21.86,-2.32,21.98276598
10/03/2021 16:30,16.30344,2.32392,16.46823488,0.49344,0.14392,0.514,15.81,2.18,15.95958959,22.51344,-2.01608,22.6035298,0.49344,0.14392,0.514,22.02,-2.16,22.12568643
10/03/2021 17:00,16.80696,2.37328,16.97369619,0.45696,0.13328,0.476,16.35,2.24,16.50273008,23.06696,-1.87672,23.14317873,0.45696,0.13328,0.476,22.61,-2.01,22.69916739
10/03/2021 17:30,17.6248,2.2764,17.77120063,0.3648,0.1064,0.38,17.26,2.17,17.39587595,23.9548,-1.9736,24.03596347,0.3648,0.1064,0.38,23.59,-2.08,23.68152233
10/03/2021 18:00,17.91072,2.37896,18.06801986,0.27072,0.07896,0.282,17.64,2.3,17.7893114,24.27072,-1.92104,24.34662695,0.27072,0.07896,0.282,24,-2,24.08318916
10/03/2021 18:30,17.88576,2.53168,18.06404756,0.24576,0.07168,0.256,17.64,2.46,17.81070465,24.17576,-1.52832,24.22401977,0.24576,0.07168,0.256,23.93,-1.6,23.9834297
10/03/2021 19:00,17.26464,2.52552,17.44838232,0.22464,0.06552,0.234,17.04,2.46,17.21665473,23.47464,-1.53448,23.52473915,0.22464,0.06552,0.234,23.25,-1.6,23.30498874
10/03/2021 19:30,16.33464,2.26552,16.4909989,0.22464,0.06552,0.234,16.11,2.2,16.25952336,22.35464,-1.28448,22.3915122,0.22464,0.06552,0.234,22.13,-1.35,22.1711389
10/03/2021 20:00,15.5792,0.4756,15.58645784,0.2592,0.0756,0.27,15.32,0.4,15.32522104,20.8892,1.4556,20.9398531,0.2592,0.0756,0.27,20.63,1.38,20.67610457
10/03/2021 20:30,15.10496,-2.01272,15.23846641,0.26496,0.07728,0.276,14.84,-2.09,14.98645055,19.73496,4.70728,20.28859609,0.26496,0.07728,0.276,19.47,4.63,20.01294081
10/03/2021 21:00,14.20688,-0.87216,14.23362576,0.26688,0.07784,0.278,13.94,-0.95,13.97233338,18.82688,4.00784,19.24874521,0.26688,0.07784,0.278,18.56,3.93,18.97151813
10/03/2021 21:30,13.25304,2.17672,13.43060606,0.26304,0.07672,0.274,12.99,2.1,13.15865115,17.66304,1.42672,17.72056749,0.26304,0.07672,0.274,17.4,1.35,17.45229211
10/03/2021 22:00,12.63688,1.44784,12.71955097,0.26688,0.07784,0.278,12.37,1.37,12.44563377,16.59688,2.24784,16.74840919,0.26688,0.07784,0.278,16.33,2.17,16.47354849
10/03/2021 22:30,11.55112,1.56616,11.65681047,0.26112,0.07616,0.272,11.29,1.49,11.38789708,15.23112,2.45616,15.42788833,0.26112,0.07616,0.272,14.97,2.38,15.15801108
10/03/2021 23:00,10.51688,2.11784,10.72800127,0.26688,0.07784,0.278,10.25,2.04,10.45103344,13.98688,2.45784,14.20118972,0.26688,0.07784,0.278,13.72,2.38,13.92489856
10/03/2021 23:30,9.61112,2.38616,9.902897919,0.26112,0.07616,0.272,9.35,2.31,9.631126622,12.70112,2.69616,12.9841337,0.26112,0.07616,0.272,12.44,2.62,12.71290683
11/03/2021 00:00,9.09496,2.38728,9.403052866,0.26496,0.07728,0.276,8.83,2.31,9.127157279,12.04496,2.69728,12.34327269,0.26496,0.07728,0.276,11.78,2.62,12.06784156
11/03/2021 00:30,8.95648,2.39064,9.270042805,0.27648,0.08064,0.288,8.68,2.31,8.98212113,11.93648,2.75064,12.24930917,0.27648,0.08064,0.288,11.66,2.67,11.96179334
11/03/2021 01:00,9.1688,2.3884,9.474774298,0.2688,0.0784,0.28,8.9,2.31,9.194895323,12.3488,2.7484,12.65095111,0.2688,0.0784,0.28,12.08,2.67,12.37155204
11/03/2021 01:30,9.22688,2.38784,9.530849616,0.26688,0.07784,0.278,8.96,2.31,9.252983303,12.34688,2.74784,12.64895531,0.26688,0.07784,0.278,12.08,2.67,12.37155204
11/03/2021 02:00,8.95304,2.49672,9.294650935,0.26304,0.07672,0.274,8.69,2.42,9.020670707,12.03304,2.86672,12.3698074,0.26304,0.07672,0.274,11.77,2.79,12.09615641
11/03/2021 02:30,8.64072,2.68896,9.049450149,0.27072,0.07896,0.282,8.37,2.61,8.767496792,11.80072,3.04896,12.18823817,0.27072,0.07896,0.282,11.53,2.97,11.90637644
11/03/2021 03:00,8.33496,2.76728,8.782334359,0.26496,0.07728,0.276,8.07,2.69,8.506526906,11.65496,3.09728,12.05948739,0.26496,0.07728,0.276,11.39,3.02,11.78356907
11/03/2021 03:30,8.3292,2.7656,8.776338416,0.2592,0.0756,0.27,8.07,2.69,8.506526906,11.4292,3.0956,11.841003,0.2592,0.0756,0.27,11.17,3.02,11.5710544
11/03/2021 04:00,8.28688,2.76784,8.736894093,0.26688,0.07784,0.278,8.02,2.69,8.459107518,11.19688,3.15784,11.6336613,0.26688,0.07784,0.278,10.93,3.08,11.35567259
11/03/2021 04:30,8.17072,2.83896,8.649876253,0.27072,0.07896,0.282,7.9,2.76,8.368249518,11.08072,3.15896,11.52221263,0.27072,0.07896,0.282,10.81,3.08,11.24021797
11/03/2021 05:00,8.1784,2.7612,8.631943698,0.2784,0.0812,0.29,7.9,2.68,8.342205943,11.0884,3.1012,11.51390707,0.2784,0.0812,0.29,10.81,3.02,11.22392534
11/03/2021 05:30,8.44496,2.75728,8.883689684,0.26496,0.07728,0.276,8.18,2.68,8.607833642,11.46496,3.09728,11.87596106,0.26496,0.07728,0.276,11.2,3.02,11.60001724
11/03/2021 06:00,9.01456,2.58008,9.3765188,0.27456,0.08008,0.286,8.74,2.5,9.090522537,12.23456,2.84008,12.5598771,0.27456,0.08008,0.286,11.96,2.76,12.27433094
11/03/2021 06:30,10.23032,2.70176,10.58106584,0.28032,0.08176,0.292,9.95,2.62,10.2891642,14.05032,1.68176,14.15061161,0.28032,0.08176,0.292,13.77,1.6,13.86264405
11/03/2021 07:00,12.00184,1.26512,12.06833427,0.29184,0.08512,0.304,11.71,1.18,11.76930329,16.02184,2.12512,16.16216236,0.29184,0.08512,0.304,15.73,2.04,15.86173067
11/03/2021 07:30,13.56,0.93,13.59185418,0.48,0.14,0.5,13.08,0.79,13.10383532,18.56,1.65,18.63319887,0.48,0.14,0.5,18.08,1.51,18.14294629
11/03/2021 08:00,14.86896,0.86928,14.89434857,0.64896,0.18928,0.676,14.22,0.68,14.23624951,20.19896,1.06928,20.22724264,0.64896,0.18928,0.676,19.55,0.88,19.5697956
11/03/2021 08:30,15.7216,0.3388,15.72525014,1.1616,0.3388,1.21,14.56,0,14.56,21.1216,1.0288,21.14664077,1.1616,0.3388,1.21,19.96,0.69,19.97192279
11/03/2021 09:00,17.0312,0.9716,17.05889152,3.3312,0.9716,3.47,13.7,0,13.7,22.3612,1.6616,22.42284951,3.3312,0.9716,3.47,19.03,0.69,19.04250509
11/03/2021 09:30,17.9192,0.6656,17.93155743,4.5792,1.3356,4.77,13.34,-0.67,13.35681474,23.1492,2.0256,23.23765298,4.5792,1.3356,4.77,18.57,0.69,18.58281464
11/03/2021 10:00,19.24368,1.32024,19.2889153,6.82368,1.99024,7.108,12.42,-0.67,12.43805853,24.38368,2.68024,24.53054294,6.82368,1.99024,7.108,17.56,0.69,17.57355115
11/03/2021 10:30,19.76264,4.86952,20.35372607,7.95264,2.31952,8.284,11.81,2.55,12.0821604,24.94264,0.35952,24.9452309,7.95264,2.31952,8.284,16.99,-1.96,17.10268108
11/03/2021 11:00,19.3648,3.8364,19.74116116,7.3248,2.1364,7.63,12.04,1.7,12.15942433,24.4148,0.2564,24.4161463,7.3248,2.1364,7.63,17.09,-1.88,17.19309454
11/03/2021 11:30,19.97368,-0.07976,19.97383925,7.54368,2.20024,7.858,12.43,-2.28,12.6373771,24.35368,4.28024,24.72695258,7.54368,2.20024,7.858,16.81,2.08,16.93819648
11/03/2021 12:00,18.1616,-0.6412,18.17291534,5.0016,1.4588,5.21,13.16,-2.1,13.32649992,22.5716,3.7688,22.884077,5.0016,1.4588,5.21,17.57,2.31,17.72120199
11/03/2021 12:30,19.79416,-0.12712,19.79456818,6.76416,1.97288,7.046,13.03,-2.1,13.19814002,24.27416,4.28288,24.64909542,6.76416,1.97288,7.046,17.51,2.31,17.66171566
11/03/2021 13:00,21.45688,1.06784,21.48343505,9.62688,2.80784,10.028,11.83,-1.74,11.95727812,25.75688,4.94784,26.22780944,9.62688,2.80784,10.028,16.13,2.14,16.27133983
11/03/2021 13:30,20.8536,5.8648,21.66260631,9.5136,2.7748,9.91,11.34,3.09,11.75345481,25.9636,0.5648,25.96974247,9.5136,2.7748,9.91,16.45,-2.21,16.59778901
11/03/2021 14:00,20.93848,6.02664,21.78853677,10.06848,2.93664,10.488,10.87,3.09,11.3006637,25.92848,0.72664,25.93865997,10.06848,2.93664,10.488,15.86,-2.21,16.01323515
11/03/2021 14:30,16.58344,4.28392,17.12782686,4.09344,1.19392,4.264,12.49,3.09,12.86655354,21.65344,-1.01608,21.67726649,4.09344,1.19392,4.264,17.56,-2.21,17.69852254
11/03/2021 15:00,17.20232,4.68776,17.8296076,5.27232,1.53776,5.492,11.93,3.15,12.33885732,22.22232,-0.62224,22.23102986,5.27232,1.53776,5.492,16.95,-2.16,17.08707406
11/03/2021 15:30,17.98656,3.23608,18.27535374,6.22656,1.81608,6.486,11.76,1.42,11.84542106,22.69656,1.62608,22.75473516,6.22656,1.81608,6.486,16.47,-0.19,16.4710959
11/03/2021 16:00,16.17016,-0.67912,16.18441468,2.78016,0.81088,2.896,13.39,-1.49,13.47264636,20.50016,3.88088,20.86427065,2.78016,0.81088,2.896,17.72,3.07,17.98397342
11/03/2021 16:30,16.71616,-0.65112,16.72883625,2.87616,0.83888,2.996,13.84,-1.49,13.91997486,21.11616,3.98888,21.4896109,2.87616,0.83888,2.996,18.24,3.15,18.51
11/03/2021 17:00,16.18912,1.18016,16.23207886,0.78912,0.23016,0.822,15.4,0.95,15.42927412,21.30912,0.37016,21.31233478,0.78912,0.23016,0.822,20.52,0.14,20.52047758
11/03/2021 17:30,16.974,3.472,17.32545699,0.864,0.252,0.9,16.11,3.22,16.42864876,22.914,-1.938,22.99580918,0.864,0.252,0.9,22.05,-2.19,22.15848822
11/03/2021 18:00,16.56312,3.42216,16.91295726,0.45312,0.13216,0.472,16.11,3.29,16.44251197,22.68312,-1.96784,22.7683185,0.45312,0.13216,0.472,22.23,-2.1,22.32896997
11/03/2021 18:30,17.352,0.216,17.35334435,0.192,0.056,0.2,17.16,0.16,17.1607459,22.852,1.196,22.88327599,0.192,0.056,0.2,22.66,1.14,22.68865796
11/03/2021 19:00,17.46792,-1.52144,17.53405283,0.09792,0.02856,0.102,17.37,-1.55,17.43901947,22.67792,3.01856,22.87793172,0.09792,0.02856,0.102,22.58,2.99,22.77710473
11/03/2021 19:30,16.45296,0.97128,16.48160422,0.07296,0.02128,0.076,16.38,0.95,16.40752571,22.02296,0.54128,22.02961078,0.07296,0.02128,0.076,21.95,0.52,21.95615859
11/03/2021 20:00,15.40752,3.38136,15.77419627,0.10752,0.03136,0.112,15.3,3.35,15.66245511,21.19752,-1.69864,21.26547042,0.10752,0.03136,0.112,21.09,-1.73,21.16083647
11/03/2021 20:30,15.0248,-1.4036,15.09021895,0.1248,0.0364,0.13,14.9,-1.44,14.96942217,19.6648,3.8864,20.04516061,0.1248,0.0364,0.13,19.54,3.85,19.91567473
11/03/2021 21:00,14.20208,-1.25856,14.25773648,0.14208,0.04144,0.148,14.06,-1.3,14.11997167,18.65208,4.11144,19.09984364,0.14208,0.04144,0.148,18.51,4.07,18.95217666
11/03/2021 21:30,13.25016,-1.06912,13.29322224,0.14016,0.04088,0.146,13.11,-1.11,13.15690693,17.48016,4.33088,18.00867889,0.14016,0.04088,0.146,17.34,4.29,17.86280213
11/03/2021 22:00,12.32056,-0.81192,12.34728362,0.13056,0.03808,0.136,12.19,-0.85,12.21959901,16.32056,4.32808,16.88469589,0.13056,0.03808,0.136,16.19,4.29,16.74873727
11/03/2021 22:30,11.36904,-0.81528,11.3982346,0.11904,0.03472,0.124,11.25,-0.85,11.28206541,15.03904,4.53472,15.70784548,0.11904,0.03472,0.124,14.92,4.5,15.58385062
11/03/2021 23:00,10.62552,-0.80464,10.65594298,0.15552,0.04536,0.162,10.47,-0.85,10.50444668,14.05552,4.69536,14.81904342,0.15552,0.04536,0.162,13.9,4.65,14.65716548
11/03/2021 23:30,9.6428,0.0204,9.642821579,0.1728,0.0504,0.18,9.47,-0.03,9.470047518,13.0428,4.3604,13.75237143,0.1728,0.0504,0.18,12.87,4.31,13.57250898
12/03/2021 00:00,8.7224,4.8732,9.991413313,0.1824,0.0532,0.19,8.54,4.82,9.80632449,12.6124,0.8632,12.64190445,0.1824,0.0532,0.19,12.43,0.81,12.45636384
12/03/2021 00:30,8.73016,4.72088,9.924837611,0.14016,0.04088,0.146,8.59,4.68,9.782152115,12.57016,0.85088,12.59892532,0.14016,0.04088,0.146,12.43,0.81,12.45636384
12/03/2021 01:00,8.8648,4.6064,9.990175174,0.1248,0.0364,0.13,8.74,4.57,9.862682191,13.0248,0.7564,13.04674503,0.1248,0.0364,0.13,12.9,0.72,12.9200774
12/03/2021 01:30,8.85904,4.69472,10.02611518,0.11904,0.03472,0.124,8.74,4.66,9.904705952,13.14904,0.75472,13.17068165,0.11904,0.03472,0.124,13.03,0.72,13.04987739
12/03/2021 02:00,8.72552,4.70536,9.913380453,0.15552,0.04536,0.162,8.57,4.66,9.755024346,13.09552,0.76536,13.11786644,0.15552,0.04536,0.162,12.94,0.72,12.96001543
12/03/2021 02:30,8.43288,4.82584,9.716079292,0.12288,0.03584,0.128,8.31,4.79,9.591673472,12.74288,0.85584,12.77158772,0.12288,0.03584,0.128,12.62,0.82,12.64661219
12/03/2021 03:00,8.29488,4.96184,9.665655198,0.07488,0.02184,0.078,8.22,4.94,9.590203335,12.51488,0.84184,12.54316212,0.07488,0.02184,0.078,12.44,0.82,12.46699643
12/03/2021 03:30,8.42448,4.83464,9.713166693,0.08448,0.02464,0.088,8.34,4.81,9.627652881,11.96448,1.19464,12.02397382,0.08448,0.02464,0.088,11.88,1.17,11.93747461
12/03/2021 04:00,8.33672,4.42696,9.439220053,0.12672,0.03696,0.132,8.21,4.39,9.310005371,11.18672,1.75696,11.3238515,0.12672,0.03696,0.132,11.06,1.72,11.19294421
12/03/2021 04:30,8.3512,4.4516,9.463576702,0.2112,0.0616,0.22,8.14,4.39,9.248334985,11.0712,1.7816,11.21363313,0.2112,0.0616,0.22,10.86,1.72,10.99536266
12/03/2021 05:00,8.45392,4.44656,9.551997655,0.19392,0.05656,0.202,8.26,4.39,9.354127431,11.15392,1.72656,11.28675953,0.19392,0.05656,0.202,10.96,1.67,11.0865008
12/03/2021 05:30,9.02128,0.52704,9.036662216,0.16128,0.04704,0.168,8.86,0.48,8.872992731,11.51128,4.85704,12.49401476,0.16128,0.04704,0.168,11.35,4.81,12.3271489
12/03/2021 06:00,9.43704,2.15872,9.680795215,0.16704,0.04872,0.174,9.27,2.11,9.507102608,12.64704,3.20872,13.04773945,0.16704,0.04872,0.174,12.48,3.16,12.87384946
12/03/2021 06:30,10.77216,1.40688,10.86364315,0.09216,0.02688,0.096,10.68,1.38,10.76878823,14.25216,2.96688,14.55769355,0.09216,0.02688,0.096,14.16,2.94,14.46199156
12/03/2021 07:00,11.98136,3.11248,12.37903547,0.11136,0.03248,0.116,11.87,3.08,12.26308689,16.11136,0.00248,16.11136019,0.11136,0.03248,0.116,16,-0.03,16.00002812
12/03/2021 07:30,13.81616,2.31888,14.0094069,0.23616,0.06888,0.246,13.58,2.25,13.76513349,18.25616,0.03888,18.2562014,0.23616,0.06888,0.246,18.02,-0.03,18.02002497
12/03/2021 08:00,15.2156,0.8008,15.23665856,0.5856,0.1708,0.61,14.63,0.63,14.64355831,19.6556,1.3708,19.70334246,0.5856,0.1708,0.61,19.07,1.2,19.10771834
12/03/2021 08:30,15.59192,2.22056,15.74924938,0.96192,0.28056,1.002,14.63,1.94,14.75806559,21.18192,-1.48944,21.23422159,0.96192,0.28056,1.002,20.22,-1.77,20.29732248
12/03/2021 09:00,16.77432,2.50376,16.96014816,2.34432,0.68376,2.442,14.43,1.82,14.54432192,22.37432,-1.25624,22.409559,2.34432,0.68376,2.442,20.03,-1.94,20.12372977
12/03/2021 09:30,18.90896,3.47928,19.22639221,5.68896,1.65928,5.926,13.22,1.82,13.34469183,24.30896,-0.28072,24.31058082,5.68896,1.65928,5.926,18.62,-1.94,18.72079058
12/03/2021 10:00,18.57088,2.89984,18.79592126,4.97088,1.44984,5.178,13.6,1.45,13.67707937,23.83088,-0.17016,23.83148749,4.97088,1.44984,5.178,18.86,-1.62,18.92944796
12/03/2021 10:30,19.63024,-1.40368,19.68036179,5.85024,1.70632,6.094,13.78,-3.11,14.12658841,23.86024,5.13632,24.40681946,5.85024,1.70632,6.094,18.01,3.43,18.33371212
12/03/2021 11:00,18.36912,-1.89984,18.46710485,4.14912,1.21016,4.322,14.22,-3.11,14.55611555,22.66912,4.64016,23.13914619,4.14912,1.21016,4.322,18.52,3.43,18.8349489
12/03/2021 11:30,18.64392,-1.65344,18.71709424,4.99392,1.45656,5.202,13.65,-3.11,13.99980714,22.87392,4.88656,23.39005525,4.99392,1.45656,5.202,17.88,3.43,18.20602373
12/03/2021 12:00,19.14192,-1.42944,19.19521815,5.76192,1.68056,6.002,13.38,-3.11,13.73668446,23.32192,5.06056,23.86464372,5.76192,1.68056,6.002,17.56,3.38,17.88233765
12/03/2021 12:30,18.66024,-1.47368,18.71834099,5.13024,1.49632,5.344,13.53,-2.97,13.85214063,22.94024,5.09632,23.49951252,5.13024,1.49632,5.344,17.81,3.6,18.17019813
12/03/2021 13:00,18.13992,0.31456,18.14264715,4.60992,1.34456,4.802,13.53,-1.03,13.56914883,22.50992,3.37456,22.76146203,4.60992,1.34456,4.802,17.9,2.03,18.01474119
12/03/2021 13:30,17.45624,0.45432,17.46215112,4.02624,1.17432,4.194,13.43,-0.72,13.44928623,21.61624,3.27432,21.8628224,4.02624,1.17432,4.194,17.59,2.1,17.7149118
12/03/2021 14:00,19.70544,1.64992,19.77439257,8.12544,2.36992,8.464,11.58,-0.72,11.60236183,23.66544,4.56992,24.10263926,8.12544,2.36992,8.464,15.54,2.2,15.6949546
12/03/2021 14:30,17.46224,2.09232,17.58714385,5.56224,1.62232,5.794,11.9,0.47,11.9092779,21.34224,3.95232,21.70511556,5.56224,1.62232,5.794,15.78,2.33,15.95109087
12/03/2021 15:00,17.94664,2.82152,18.16708184,7.13664,2.08152,7.434,10.81,0.74,10.8352988,21.81664,4.61152,22.29869722,7.13664,2.08152,7.434,14.68,2.53,14.89641903
12/03/2021 15:30,16.88048,2.55264,17.07239222,5.94048,1.73264,6.188,10.94,0.82,10.97068822,20.72048,4.38264,21.17890046,5.94048,1.73264,6.188,14.78,2.65,15.01568846
12/03/2021 16:00,14.5796,1.5228,14.65891046,2.4096,0.7028,2.51,12.17,0.82,12.19759403,18.6496,3.2628,18.93286677,2.4096,0.7028,2.51,16.24,2.56,16.44053527
12/03/2021 16:30,14.7636,-0.3252,14.76718118,0.8736,0.2548,0.91,13.89,-0.58,13.90210416,19.0136,2.5448,19.18314343,0.8736,0.2548,0.91,18.14,2.29,18.28397386
12/03/2021 17:00,15.52744,1.95592,15.65014428,1.35744,0.39592,1.414,14.17,1.56,14.25561293,19.93744,2.56592,20.10187701,1.35744,0.39592,1.414,18.58,2.17,18.70629039
12/03/2021 17:30,15.83008,1.20544,15.87591,0.43008,0.12544,0.448,15.4,1.08,15.43782368,20.85008,0.87544,20.86845062,0.43008,0.12544,0.448,20.42,0.75,20.43376862
12/03/2021 18:00,16.52168,-0.78576,16.54035455,0.15168,0.04424,0.158,16.37,-0.83,16.39102803,21.45168,2.27424,21.57189705,0.15168,0.04424,0.158,21.3,2.23,21.4164166
12/03/2021 18:30,16.90936,-0.78352,16.92750304,0.15936,0.04648,0.166,16.75,-0.83,16.77055157,21.86936,2.37648,21.99810365,0.15936,0.04648,0.166,21.71,2.33,21.83467426
12/03/2021 19:00,16.78752,-0.79864,16.80650629,0.10752,0.03136,0.112,16.68,-0.83,16.70063771,21.81752,2.36136,21.94493563,0.10752,0.03136,0.112,21.71,2.33,21.83467426
12/03/2021 19:30,16.0352,-0.6364,16.04782365,0.1152,0.0336,0.12,15.92,-0.67,15.93409238,21.2552,2.4836,21.39980832,0.1152,0.0336,0.12,21.14,2.45,21.28149666
12/03/2021 20:00,15.1268,0.2024,15.12815402,0.0768,0.0224,0.08,15.05,0.18,15.05107637,19.9768,2.9224,20.18942694,0.0768,0.0224,0.08,19.9,2.9,20.11019642
12/03/2021 20:30,14.09944,3.58192,14.5473145,0.10944,0.03192,0.114,13.99,3.55,14.43338491,19.38944,-0.91808,19.41116314,0.10944,0.03192,0.114,19.28,-0.95,19.30339089
12/03/2021 21:00,13.14856,4.06208,13.76172678,0.17856,0.05208,0.186,12.97,4.01,13.57575044,18.37856,-0.89792,18.40048173,0.17856,0.05208,0.186,18.2,-0.95,18.22477709
12/03/2021 21:30,12.70616,1.05888,12.75020505,0.23616,0.06888,0.246,12.47,0.99,12.50923659,16.76616,3.57888,17.14387655,0.23616,0.06888,0.246,16.53,3.51,16.89855023
12/03/2021 22:00,11.852,1.176,11.91020067,0.192,0.056,0.2,11.66,1.12,11.71366723,15.712,3.846,16.17586659,0.192,0.056,0.2,15.52,3.79,15.97606022
12/03/2021 22:30,10.90008,1.81544,11.05022925,0.19008,0.05544,0.198,10.71,1.76,10.85364916,14.56008,3.71544,15.02665711,0.19008,0.05544,0.198,14.37,3.66,14.82877271
12/03/2021 23:00,9.77656,5.89608,11.41686843,0.22656,0.06608,0.236,9.55,5.83,11.18889628,13.91656,-1.00392,13.95272366,0.22656,0.06608,0.236,13.69,-1.07,13.73175153
12/03/2021 23:30,9.36352,2.97936,9.826092448,0.20352,0.05936,0.212,9.16,2.92,9.614156229,12.43352,2.64936,12.71265228,0.20352,0.05936,0.212,12.23,2.59,12.50123994
13/03/2021 00:00,9.0008,2.7644,9.415747873,0.2208,0.0644,0.23,8.78,2.7,9.185771606,11.7008,3.1044,12.10561936,0.2208,0.0644,0.23,11.48,3.04,11.87568945
13/03/2021 00:30,8.92424,2.76832,9.343749526,0.23424,0.06832,0.244,8.69,2.7,9.099785712,11.64424,3.10832,12.0519699,0.23424,0.06832,0.244,11.41,3.04,11.8080354
13/03/2021 01:00,9.22344,2.77392,9.631535579,0.25344,0.07392,0.264,8.97,2.7,9.367545036,12.14344,3.05392,12.5215639,0.25344,0.07392,0.264,11.89,2.98,12.25775265
13/03/2021 01:30,9.13536,2.64448,9.510419381,0.25536,0.07448,0.266,8.88,2.57,9.244419939,12.07536,3.19448,12.49075745,0.25536,0.07448,0.266,11.82,3.12,12.22484356
13/03/2021 02:00,8.76112,2.91616,9.233699844,0.26112,0.07616,0.272,8.5,2.84,8.961897121,11.60112,3.33616,12.07128613,0.26112,0.07616,0.272,11.34,3.26,11.79928811
13/03/2021 02:30,8.48496,3.09728,9.032590415,0.26496,0.07728,0.276,8.22,3.02,8.757214169,11.25496,3.42728,11.76521877,0.26496,0.07728,0.276,10.99,3.35,11.48923844
13/03/2021 03:00,8.41344,3.09392,8.964279871,0.25344,0.07392,0.264,8.16,3.02,8.700919492,11.10344,3.42392,11.61936349,0.25344,0.07392,0.264,10.85,3.35,11.35539519
13/03/2021 03:30,8.23696,3.08328,8.795119419,0.21696,0.06328,0.226,8.02,3.02,8.56976079,10.86696,3.41328,11.39040386,0.21696,0.06328,0.226,10.65,3.35,11.16445252
13/03/2021 04:00,7.98888,3.50384,8.723479719,0.21888,0.06384,0.228,7.77,3.44,8.497440791,10.67888,3.11384,11.12360003,0.21888,0.06384,0.228,10.46,3.05,10.89560003
