Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/03/2021 04:30,7.7812,3.3116,8.456581342,0.2112,0.0616,0.22,7.57,3.25,8.238167272,10.6712,3.3616,11.18815731,0.2112,0.0616,0.22,10.46,3.3,10.9682086
13/03/2021 05:00,7.76968,2.21824,8.08013094,0.19968,0.05824,0.208,7.57,2.16,7.872134399,10.37968,4.38824,11.26917953,0.19968,0.05824,0.208,10.18,4.33,11.06260819
13/03/2021 05:30,8.03392,2.07656,8.297949867,0.19392,0.05656,0.202,7.84,2.02,8.096048419,10.65392,4.24656,11.46905764,0.19392,0.05656,0.202,10.46,4.19,11.2679945
13/03/2021 06:00,8.1924,2.0732,8.450655359,0.1824,0.0532,0.19,8.01,2.02,8.260780835,10.8324,4.2432,11.63381434,0.1824,0.0532,0.19,10.65,4.19,11.44458824
13/03/2021 06:30,8.71888,4.78384,9.945048698,0.21888,0.06384,0.228,8.5,4.72,9.722571676,12.19888,0.11384,12.19941117,0.21888,0.06384,0.228,11.98,0.05,11.98010434
13/03/2021 07:00,9.47568,3.18624,9.997031399,0.29568,0.08624,0.308,9.18,3.1,9.68929306,12.79568,1.68624,12.90630977,0.29568,0.08624,0.308,12.5,1.6,12.60198397
13/03/2021 07:30,10.70696,1.50328,10.81197684,0.69696,0.20328,0.726,10.01,1.3,10.09406261,13.87696,3.55328,14.32465768,0.69696,0.20328,0.726,13.18,3.35,13.59907717
13/03/2021 08:00,11.4148,2.5264,11.69103742,0.8448,0.2464,0.88,10.57,2.28,10.81310779,15.3948,2.1364,15.54233161,0.8448,0.2464,0.88,14.55,1.89,14.67223909
13/03/2021 08:30,12.37672,3.22696,12.79048352,1.32672,0.38696,1.382,11.05,2.84,11.40912354,16.89672,1.26696,16.9441534,1.32672,0.38696,1.382,15.57,0.88,15.59484851
13/03/2021 09:00,13.57432,3.45376,14.00680626,2.10432,0.61376,2.192,11.47,2.84,11.81636577,18.27432,1.59376,18.34368672,2.10432,0.61376,2.192,16.17,0.98,16.19966975
13/03/2021 09:30,14.31432,3.18376,14.66410873,2.34432,0.68376,2.442,11.97,2.5,12.22828279,18.90432,1.32376,18.95061095,2.34432,0.68376,2.442,16.56,0.64,16.57236254
13/03/2021 10:00,16.24344,0.03392,16.24347542,4.33344,1.26392,4.514,11.91,-1.23,11.9733454,19.96344,5.39392,20.67929664,4.33344,1.26392,4.514,15.63,4.13,16.16644055
13/03/2021 10:30,17.32328,0.44304,17.32894441,6.11328,1.78304,6.368,11.21,-1.34,11.28980514,21.08328,5.91304,21.89677459,6.11328,1.78304,6.368,14.97,4.13,15.52925626
13/03/2021 11:00,17.66816,0.60488,17.67851118,6.66816,1.94488,6.946,11,-1.34,11.08131761,21.52816,6.07488,22.36885871,6.66816,1.94488,6.946,14.86,4.13,15.42324544
13/03/2021 11:30,17.01792,0.52856,17.0261263,5.85792,1.70856,6.102,11.16,-1.18,11.22221012,20.82792,5.83856,21.63078904,5.85792,1.70856,6.102,14.97,4.13,15.52925626
13/03/2021 12:00,17.44224,0.72232,17.45718999,6.28224,1.83232,6.544,11.16,-1.11,11.21506576,21.25224,5.89232,22.05395974,6.28224,1.83232,6.544,14.97,4.06,15.51078657
13/03/2021 12:30,15.454,0.042,15.45405707,3.024,0.882,3.15,12.43,-0.84,12.45835061,19.284,4.762,19.86326509,3.024,0.882,3.15,16.26,3.88,16.71651878
13/03/2021 13:00,16.46184,0.09512,16.46211481,3.89184,1.13512,4.054,12.57,-1.04,12.61294969,20.35184,5.01512,20.96064932,3.89184,1.13512,4.054,16.46,3.88,16.9111206
13/03/2021 13:30,15.82024,5.07632,16.61472294,3.93024,1.14632,4.094,11.89,3.93,12.52265946,20.48024,0.13632,20.48069368,3.93024,1.14632,4.094,16.55,-1.01,16.58079009
13/03/2021 14:00,15.25368,5.12024,16.09010911,3.70368,1.08024,3.858,11.55,4.04,12.23617996,19.95368,0.07024,19.95380363,3.70368,1.08024,3.858,16.25,-1.01,16.28135744
13/03/2021 14:30,13.92968,4.14824,14.53423132,1.63968,0.47824,1.708,12.29,3.67,12.82626212,18.24968,0.25824,18.25150701,1.63968,0.47824,1.708,16.61,-0.22,16.61145689
13/03/2021 15:00,13.9892,1.8856,14.1157077,0.9792,0.2856,1.02,13.01,1.6,13.10801663,17.7392,2.7256,17.94737062,0.9792,0.2856,1.02,16.76,2.44,16.93668208
13/03/2021 15:30,15.168,2.724,15.41065865,3.408,0.994,3.55,11.76,1.73,11.88656805,19.088,3.604,19.42525573,3.408,0.994,3.55,15.68,2.61,15.89573842
13/03/2021 16:00,15.96912,3.25016,16.29651293,4.86912,1.42016,5.072,11.1,1.83,11.24984,19.64912,4.17016,20.08676557,4.86912,1.42016,5.072,14.78,2.75,15.0336589
13/03/2021 16:30,15.48816,3.07488,15.79043974,4.26816,1.24488,4.446,11.22,1.83,11.36825844,19.17816,3.99488,19.58981591,4.26816,1.24488,4.446,14.91,2.75,15.1614841
13/03/2021 17:00,14.18016,2.60088,14.41670956,1.82016,0.53088,1.896,12.36,2.07,12.53213868,18.46016,2.32088,18.60548283,1.82016,0.53088,1.896,16.64,1.79,16.73600012
13/03/2021 17:30,14.45288,1.90584,14.57799597,0.60288,0.17584,0.628,13.85,1.73,13.95762874,18.96288,2.04584,19.07292005,0.60288,0.17584,0.628,18.36,1.87,18.45498578
13/03/2021 18:00,15.12104,1.70072,15.21638259,0.31104,0.09072,0.324,14.81,1.61,14.89725478,19.80104,2.31072,19.93541101,0.31104,0.09072,0.324,19.49,2.22,19.61602661
13/03/2021 18:30,15.36256,1.42408,15.42842356,0.08256,0.02408,0.086,15.28,1.4,15.34400209,20.22256,2.24408,20.34669084,0.08256,0.02408,0.086,20.14,2.22,20.26198411
13/03/2021 19:00,15.53216,4.27688,16.11023578,0.09216,0.02688,0.096,15.44,4.25,16.01424678,21.39216,-0.98312,21.41473872,0.09216,0.02688,0.096,21.3,-1.01,21.32393256
13/03/2021 19:30,15.20024,1.61632,15.28593427,0.09024,0.02632,0.094,15.11,1.59,15.19342621,20.28024,1.79632,20.35963899,0.09024,0.02632,0.094,20.19,1.77,20.26743694
13/03/2021 20:00,14.45912,-0.81984,14.48234404,0.06912,0.02016,0.072,14.39,-0.84,14.41449618,18.90912,4.85016,19.52124154,0.06912,0.02016,0.072,18.84,4.83,19.44928019
13/03/2021 20:30,13.84568,-0.82376,13.87016349,0.05568,0.01624,0.058,13.79,-0.84,13.81556007,18.22568,4.96624,18.89018134,0.05568,0.01624,0.058,18.17,4.95,18.83219053
13/03/2021 21:00,13.206,-0.812,13.23094025,0.096,0.028,0.1,13.11,-0.84,13.13688319,17.426,5.048,18.14243038,0.096,0.028,0.1,17.33,5.02,18.04243055
13/03/2021 21:30,12.0656,4.9808,13.0532399,0.1056,0.0308,0.11,11.96,4.95,12.94388273,16.4556,2.9708,16.72161547,0.1056,0.0308,0.11,16.35,2.94,16.61222742
13/03/2021 22:00,11.10752,5.30136,12.30777878,0.10752,0.03136,0.112,11,5.27,12.19724969,15.73752,1.05136,15.77259946,0.10752,0.03136,0.112,15.63,1.02,15.66324679
13/03/2021 22:30,10.74864,4.72752,11.74234675,0.12864,0.03752,0.134,10.62,4.69,11.60950042,13.98864,1.85752,14.11142904,0.12864,0.03752,0.134,13.86,1.82,13.97898423
13/03/2021 23:00,10.0768,4.7124,11.12423534,0.0768,0.0224,0.08,10,4.69,11.04518447,13.1368,1.9524,13.28109107,0.0768,0.0224,0.08,13.06,1.93,13.20183699
13/03/2021 23:30,9.27952,4.70736,10.40522607,0.05952,0.01736,0.062,9.22,4.69,10.34429795,12.04952,2.10736,12.2324118,0.05952,0.01736,0.062,11.99,2.09,12.17079291
14/03/2021 00:00,8.63872,4.82296,9.893858014,0.07872,0.02296,0.082,8.56,4.8,9.813949256,11.26872,1.94296,11.43499646,0.07872,0.02296,0.082,11.19,1.92,11.35352368
14/03/2021 00:30,8.59288,4.66584,9.777916424,0.12288,0.03584,0.128,8.47,4.63,9.65286486,11.31288,2.01584,11.49107762,0.12288,0.03584,0.128,11.19,1.98,11.36382418
14/03/2021 01:00,8.84144,4.64792,9.988704701,0.06144,0.01792,0.064,8.78,4.63,9.925991134,11.83144,1.77792,11.964279,0.06144,0.01792,0.064,11.77,1.76,11.90086131
14/03/2021 01:30,8.74184,4.64512,9.899338685,0.05184,0.01512,0.054,8.69,4.63,9.846471449,11.57184,1.87512,11.72277936,0.05184,0.01512,0.054,11.52,1.86,11.6691902
14/03/2021 02:00,8.47336,4.64848,9.664688096,0.06336,0.01848,0.066,8.41,4.63,9.600260413,11.24336,1.87848,11.39920309,0.06336,0.01848,0.066,11.18,1.86,11.33366666
14/03/2021 02:30,8.27872,4.65296,9.496696352,0.07872,0.02296,0.082,8.2,4.63,9.416841296,11.01872,1.95296,11.19045322,0.07872,0.02296,0.082,10.94,1.93,11.10893784
14/03/2021 03:00,8.16064,4.83352,9.484669778,0.08064,0.02352,0.084,8.08,4.81,9.40332388,10.91064,1.78352,11.05545154,0.08064,0.02352,0.084,10.83,1.76,10.9720782
14/03/2021 03:30,7.97208,4.85144,9.332230687,0.14208,0.04144,0.148,7.83,4.81,9.189396063,10.63208,1.92144,10.80430733,0.14208,0.04144,0.148,10.49,1.88,10.65713376
14/03/2021 04:00,7.83248,4.84864,9.211788795,0.13248,0.03864,0.138,7.7,4.81,9.07888209,10.27248,1.82864,10.4339719,0.13248,0.03864,0.138,10.14,1.79,10.29678105
14/03/2021 04:30,7.63064,4.55352,8.886012109,0.08064,0.02352,0.084,7.55,4.53,8.804737361,10.12064,2.08352,10.33288002,0.08064,0.02352,0.084,10.04,2.06,10.24915606
14/03/2021 05:00,7.9564,-0.6348,7.981683532,0.0864,0.0252,0.09,7.87,-0.66,7.897626226,9.6764,6.5352,11.6765387,0.0864,0.0252,0.09,9.59,6.51,11.59086709
14/03/2021 05:30,8.08456,-0.82992,8.127046056,0.03456,0.01008,0.036,8.05,-0.84,8.093707432,9.85456,6.52008,11.81625135,0.03456,0.01008,0.036,9.82,6.51,11.78187167
14/03/2021 06:00,8.17264,-0.83048,8.214727117,0.03264,0.00952,0.034,8.14,-0.84,8.183226747,9.92264,6.51952,11.87278087,0.03264,0.00952,0.034,9.89,6.51,11.84027871
14/03/2021 06:30,8.65992,-0.82544,8.699170397,0.04992,0.01456,0.052,8.61,-0.84,8.650878568,10.49992,6.42456,12.30947973,0.04992,0.01456,0.052,10.45,6.41,12.25930667
14/03/2021 07:00,8.98424,2.17832,9.244546847,0.23424,0.06832,0.244,8.75,2.11,9.000811075,11.47424,3.71832,12.06167846,0.23424,0.06832,0.244,11.24,3.65,11.81778744
14/03/2021 07:30,9.93,4.3,10.82103969,0.96,0.28,1,8.97,4.02,9.829613421,12.88,2.26,13.0767733,0.96,0.28,1,11.92,1.98,12.08332736
14/03/2021 08:00,10.97496,4.32728,11.79724965,1.46496,0.42728,1.526,9.51,3.9,10.27862345,13.99496,2.24728,14.17424329,1.46496,0.42728,1.526,12.53,1.82,12.66148885
14/03/2021 08:30,12.25488,2.47184,12.50168296,1.51488,0.44184,1.578,10.74,2.03,10.93016468,15.11488,3.30184,15.47132007,1.51488,0.44184,1.578,13.6,2.86,13.8974674
14/03/2021 09:00,13.9872,5.4896,15.02589338,3.9072,1.1396,4.07,10.08,4.35,10.97856548,18.2872,3.7896,18.67572628,3.9072,1.1396,4.07,14.38,2.65,14.62213733
14/03/2021 09:30,15.54192,6.26056,16.7554734,5.52192,1.61056,5.752,10.02,4.65,11.0463976,19.95192,0.96056,19.97502909,5.52192,1.61056,5.752,14.43,-0.65,14.44463222
14/03/2021 10:00,14.65392,5.35656,15.60224684,3.31392,0.96656,3.452,11.34,4.39,12.16008635,19.05392,-0.04344,19.05396952,3.31392,0.96656,3.452,15.74,-1.01,15.77237141
14/03/2021 10:30,14.35248,3.22864,14.71114538,1.81248,0.52864,1.888,12.54,2.7,12.82737697,18.11248,1.69864,18.19195728,1.81248,0.52864,1.888,16.3,1.17,16.34193685
14/03/2021 11:00,14.44624,1.75432,14.55237056,1.38624,0.40432,1.444,13.06,1.35,13.12958872,18.06624,2.73432,18.27198768,1.38624,0.40432,1.444,16.68,2.33,16.8419506
14/03/2021 11:30,15.59112,-1.99384,15.71809215,1.94112,0.56616,2.022,13.65,-2.56,13.88798401,18.48112,5.93616,19.41107395,1.94112,0.56616,2.022,16.54,5.37,17.38989649
14/03/2021 12:00,15.6044,3.0692,15.90337348,2.2944,0.6692,2.39,13.31,2.4,13.52464787,19.7544,1.9192,19.8474091,2.2944,0.6692,2.39,17.46,1.25,17.50468794
14/03/2021 12:30,15.69656,5.49608,16.63096182,2.38656,0.69608,2.486,13.31,4.8,14.14906711,20.71656,-1.25392,20.75447358,2.38656,0.69608,2.486,18.33,-1.95,18.43343159
14/03/2021 13:00,16.004,5.062,16.78546574,2.784,0.812,2.9,13.22,4.25,13.88635661,20.964,0.042,20.96404207,2.784,0.812,2.9,18.18,-0.77,18.19629907
14/03/2021 13:30,16.13448,1.48464,16.20264178,2.72448,0.79464,2.838,13.41,0.69,13.42773994,20.42448,4.10464,20.83284553,2.72448,0.79464,2.838,17.7,3.31,18.00683481
14/03/2021 14:00,15.22592,1.36256,15.28676583,1.58592,0.46256,1.652,13.64,0.9,13.66965983,19.40592,3.56256,19.73021958,1.58592,0.46256,1.652,17.82,3.1,18.08763113
14/03/2021 14:30,14.73832,1.35576,14.80054599,1.28832,0.37576,1.342,13.45,0.98,13.48565534,18.68832,3.58576,19.02921384,1.28832,0.37576,1.342,17.4,3.21,17.69361749
14/03/2021 15:00,14.68,1.4,14.74660639,1.44,0.42,1.5,13.24,0.98,13.27621934,18.67,3.81,19.05478942,1.44,0.42,1.5,17.23,3.39,17.5603246
14/03/2021 15:30,14.64048,1.24264,14.69312114,1.14048,0.33264,1.188,13.5,0.91,13.53063561,18.58048,3.72264,18.94973049,1.14048,0.33264,1.188,17.44,3.39,17.76642057
14/03/2021 16:00,14.64904,1.15472,14.6944803,0.59904,0.17472,0.624,14.05,0.98,14.08413647,18.79904,3.44472,19.11203811,0.59904,0.17472,0.624,18.2,3.27,18.49142774
14/03/2021 16:30,15.11784,0.98312,15.14977265,0.38784,0.11312,0.404,14.73,0.87,14.7556701,19.33784,3.28312,19.6145592,0.38784,0.11312,0.404,18.95,3.17,19.21331309
14/03/2021 17:00,15.45296,0.96128,15.48283023,0.31296,0.09128,0.326,15.14,0.87,15.1649761,19.75296,3.26128,20.02037402,0.31296,0.09128,0.326,19.44,3.17,19.69676369
14/03/2021 17:30,15.73456,0.95008,15.76321764,0.27456,0.08008,0.286,15.46,0.87,15.48445995,20.11456,3.25008,20.37543973,0.27456,0.08008,0.286,19.84,3.17,20.0916525
14/03/2021 18:00,15.81976,0.91368,15.84612311,0.14976,0.04368,0.156,15.67,0.87,15.69413266,20.21976,3.21368,20.47355449,0.14976,0.04368,0.156,20.07,3.17,20.3188041
14/03/2021 18:30,15.70944,0.98192,15.74009759,0.10944,0.03192,0.114,15.6,0.95,15.62889951,20.17944,2.90192,20.38702868,0.10944,0.03192,0.114,20.07,2.87,20.27416583
14/03/2021 19:00,15.01912,4.79016,15.76450438,0.06912,0.02016,0.072,14.95,4.77,15.69252688,20.60912,-1.71984,20.6807562,0.06912,0.02016,0.072,20.54,-1.74,20.61356835
14/03/2021 19:30,14.2972,3.1796,14.64649391,0.0672,0.0196,0.07,14.23,3.16,14.57664227,19.3472,1.0496,19.37564987,0.0672,0.0196,0.07,19.28,1.03,19.30749336
14/03/2021 20:00,13.76632,1.01976,13.80403842,0.13632,0.03976,0.142,13.63,0.98,13.66518569,17.99632,4.09976,18.45739867,0.13632,0.03976,0.142,17.86,4.06,18.31565451
14/03/2021 20:30,13.346,1.148,13.3952835,0.096,0.028,0.1,13.25,1.12,13.2972516,17.626,4.208,18.12134487,0.096,0.028,0.1,17.53,4.18,18.02146775
14/03/2021 21:00,12.63368,1.22024,12.69247241,0.10368,0.03024,0.108,12.53,1.19,12.58638153,16.78368,4.11024,17.27964083,0.10368,0.03024,0.108,16.68,4.08,17.17174423
14/03/2021 21:30,11.706,2.058,11.88552902,0.096,0.028,0.1,11.61,2.03,11.78613592,15.726,4.008,16.22871344,0.096,0.028,0.1,15.63,3.98,16.12877243
14/03/2021 22:00,10.36256,6.28408,12.11908871,0.08256,0.02408,0.086,10.28,6.26,12.03602925,14.79256,0.84408,14.8166225,0.08256,0.02408,0.086,14.71,0.82,14.73283747
14/03/2021 22:30,9.59056,6.29808,11.47365037,0.13056,0.03808,0.136,9.46,6.26,11.34368547,13.74056,0.85808,13.76732692,0.13056,0.03808,0.136,13.61,0.82,13.63468005
14/03/2021 23:00,9.05096,3.02528,9.543175363,0.12096,0.03528,0.126,8.93,2.99,9.417271367,12.27096,3.35528,12.72141357,0.12096,0.03528,0.126,12.15,3.32,12.59543171
14/03/2021 23:30,8.186,5.508,9.866542454,0.096,0.028,0.1,8.09,5.48,9.771310045,11.266,0.548,11.27932001,0.096,0.028,0.1,11.17,0.52,11.1820973
15/03/2021 00:00,7.62256,7.43408,10.64748639,0.08256,0.02408,0.086,7.54,7.41,10.57164604,10.93256,-1.58592,11.04699101,0.08256,0.02408,0.086,10.85,-1.61,10.96880121
15/03/2021 00:30,7.708,7.264,10.59145693,0.048,0.014,0.05,7.66,7.25,10.54694743,11.128,-1.506,11.22944433,0.048,0.014,0.05,11.08,-1.52,11.18377396
15/03/2021 01:00,8.24528,4.70904,9.495246179,0.06528,0.01904,0.068,8.18,4.69,9.429130395,11.39528,1.11904,11.45009418,0.06528,0.01904,0.068,11.33,1.1,11.38327282
15/03/2021 01:30,8.28944,3.15192,8.868450552,0.10944,0.03192,0.114,8.18,3.12,8.754815818,11.24944,2.97192,11.63538606,0.10944,0.03192,0.114,11.14,2.94,11.52142352
15/03/2021 02:00,8.16792,3.14856,8.753761888,0.09792,0.02856,0.102,8.07,3.12,8.652126906,10.99792,2.96856,11.39151407,0.09792,0.02856,0.102,10.9,2.94,11.28953498
15/03/2021 02:30,7.93264,3.19952,8.553578526,0.03264,0.00952,0.034,7.9,3.19,8.519747649,10.78264,3.00952,11.19475484,0.03264,0.00952,0.034,10.75,3,11.16075714
15/03/2021 03:00,7.90592,2.22256,8.212389664,0.14592,0.04256,0.152,7.76,2.18,8.060397013,10.49592,3.93256,11.2084506,0.14592,0.04256,0.152,10.35,3.89,11.05688021
15/03/2021 03:30,7.75912,2.48016,8.14586624,0.06912,0.02016,0.072,7.69,2.46,8.073890017,10.25912,3.91016,10.97902065,0.06912,0.02016,0.072,10.19,3.89,10.90725447
15/03/2021 04:00,7.65216,3.27688,8.324271452,0.09216,0.02688,0.096,7.56,3.25,8.228979281,10.28216,3.16688,10.7588077,0.09216,0.02688,0.096,10.19,3.14,10.66281858
15/03/2021 04:30,7.64064,3.27352,8.312359039,0.08064,0.02352,0.084,7.56,3.25,8.228979281,10.33064,3.16352,10.80416501,0.08064,0.02352,0.084,10.25,3.14,10.72017257
15/03/2021 05:00,7.73184,3.20512,8.369835363,0.05184,0.01512,0.054,7.68,3.19,8.316158969,10.42184,3.03512,10.85480089,0.05184,0.01512,0.054,10.37,3.02,10.8008009
15/03/2021 05:30,8.09416,3.11288,8.672107472,0.04416,0.01288,0.046,8.05,3.1,8.626268023,10.95416,2.87288,11.32462188,0.04416,0.01288,0.046,10.91,2.86,11.2786391
15/03/2021 06:00,8.80376,2.44568,9.137151679,0.05376,0.01568,0.056,8.75,2.43,9.081156314,11.94376,2.87568,12.28506974,0.05376,0.01568,0.056,11.89,2.86,12.22913325
15/03/2021 06:30,10.47984,0.32912,10.48500674,0.09984,0.02912,0.104,10.38,0.3,10.38433436,13.57984,4.07912,14.17925507,0.09984,0.02912,0.104,13.48,4.05,14.07525843
15/03/2021 07:00,11.7472,1.1896,11.80727979,0.3072,0.0896,0.32,11.44,1.1,11.49276294,15.8972,2.7596,16.13494221,0.3072,0.0896,0.32,15.59,2.67,15.81698454
15/03/2021 07:30,13.47792,2.47856,13.70392598,0.81792,0.23856,0.852,12.66,2.24,12.85664031,18.54792,1.32856,18.59544052,0.81792,0.23856,0.852,17.73,1.09,17.76347376
15/03/2021 08:00,15.31952,0.90736,15.34636749,1.25952,0.36736,1.312,14.06,0.54,14.07036602,20.25952,1.37736,20.30628649,1.25952,0.36736,1.312,19,1.01,19.0268258
15/03/2021 08:30,15.868,0.124,15.86848449,1.008,0.294,1.05,14.86,-0.17,14.86097238,21.078,1.134,21.10848266,1.008,0.294,1.05,20.07,0.84,20.08757078
15/03/2021 09:00,16.3668,1.1624,16.40802596,1.2768,0.3724,1.33,15.09,0.79,15.11066511,22.1968,-0.9676,22.21787974,1.2768,0.3724,1.33,20.92,-1.34,20.96287194
15/03/2021 09:30,16.6992,1.1856,16.74123436,1.6992,0.4956,1.77,15,0.69,15.01586161,22.4292,-0.7844,22.44291193,1.6992,0.4956,1.77,20.73,-1.28,20.76948001
15/03/2021 10:00,17.15616,1.31888,17.20677978,2.15616,0.62888,2.246,15,0.69,15.01586161,22.88616,-0.65112,22.89542043,2.15616,0.62888,2.246,20.73,-1.28,20.76948001
15/03/2021 10:30,17.6936,1.4348,17.7516797,2.5536,0.7448,2.66,15.14,0.69,15.15571509,23.4336,-0.5952,23.44115765,2.5536,0.7448,2.66,20.88,-1.34,20.9229539
15/03/2021 11:00,17.03944,1.50192,17.10550435,2.50944,0.73192,2.614,14.53,0.77,14.55038831,25.05944,-0.60808,25.0668166,2.50944,0.73192,2.614,22.55,-1.34,22.58977866
15/03/2021 11:30,18.33368,1.91024,18.43292812,4.18368,1.22024,4.358,14.15,0.69,14.16681333,23.97368,-0.11976,23.97397913,4.18368,1.22024,4.358,19.79,-1.34,19.83531447
15/03/2021 12:00,17.52816,1.64488,17.60517035,3.06816,0.89488,3.196,14.46,0.75,14.47943714,23.07816,-0.28512,23.0799212,3.06816,0.89488,3.196,20.01,-1.18,20.04476241
15/03/2021 12:30,17.06352,1.22936,17.10774798,1.88352,0.54936,1.962,15.18,0.68,15.19522293,22.64352,-0.71064,22.65466855,1.88352,0.54936,1.962,20.76,-1.26,20.79820185
15/03/2021 13:00,17.41328,1.50304,17.47802762,2.51328,0.73304,2.618,14.9,0.77,14.91988271,22.91328,-0.45696,22.91783613,2.51328,0.73304,2.618,20.4,-1.19,20.43467886
15/03/2021 13:30,20.148,0.594,20.1567542,6.768,1.974,7.05,13.38,-1.38,13.45097766,25.178,3.434,25.41110072,6.768,1.974,7.05,18.41,1.46,18.46780171
15/03/2021 14:00,21.69472,-1.44904,21.7430585,8.81472,2.57096,9.182,12.88,-4.02,13.49276843,25.92472,7.04096,26.86384605,8.81472,2.57096,9.182,17.11,4.47,17.68425854
15/03/2021 14:30,20.46696,1.61328,20.53044383,8.61696,2.51328,8.976,11.85,-0.9,11.88412807,25.23696,5.69328,25.8711729,8.61696,2.51328,8.976,16.62,3.18,16.9214893
15/03/2021 15:00,16.57192,2.66056,16.78413274,4.08192,1.19056,4.252,12.49,1.47,12.5762077,21.68192,0.49056,21.68746882,4.08192,1.19056,4.252,17.6,-0.7,17.61391495
15/03/2021 15:30,16.31984,-0.25088,16.32176824,3.21984,0.93912,3.354,13.1,-1.19,13.15393857,20.39984,3.12912,20.63843172,3.21984,0.93912,3.354,17.18,2.19,17.31902133
15/03/2021 16:00,17.63432,0.33376,17.63747821,4.74432,1.38376,4.942,12.89,-1.05,12.932695,21.87432,3.57376,22.16433252,4.74432,1.38376,4.942,17.13,2.19,17.26942385
15/03/2021 16:30,17.24008,-0.20456,17.24129355,3.31008,0.96544,3.448,13.93,-1.17,13.97904861,21.54008,3.15544,21.76997584,3.31008,0.96544,3.448,18.23,2.19,18.36107295
15/03/2021 17:00,16.70704,-0.08128,16.70723771,1.60704,0.46872,1.674,15.1,-0.55,15.11001324,21.27704,2.07872,21.37834203,1.60704,0.46872,1.674,19.67,1.61,19.73577969
15/03/2021 17:30,16.62368,4.14024,17.13150093,1.06368,0.31024,1.108,15.56,3.83,16.02443447,22.36368,-2.32976,22.48470513,1.06368,0.31024,1.108,21.3,-2.64,21.46298209
15/03/2021 18:00,16.95976,1.80368,17.05540151,0.14976,0.04368,0.156,16.81,1.76,16.90188451,22.42976,-0.27632,22.43146198,0.14976,0.04368,0.156,22.28,-0.32,22.28229791
15/03/2021 18:30,17.4888,-0.8516,17.50952164,0.0288,0.0084,0.03,17.46,-0.86,17.48116701,22.5888,2.0184,22.67879679,0.0288,0.0084,0.03,22.56,2.01,22.64936423
15/03/2021 19:00,17.40376,-0.84432,17.42422849,0.05376,0.01568,0.056,17.35,-0.86,17.37130105,22.61376,2.21568,22.72204611,0.05376,0.01568,0.056,22.56,2.2,22.66701568
15/03/2021 19:30,16.4988,-0.7316,16.51501256,0.0288,0.0084,0.03,16.47,-0.74,16.48661578,21.6388,2.4084,21.77241502,0.0288,0.0084,0.03,21.61,2.4,21.7428632
15/03/2021 20:00,15.62376,-0.65432,15.63745539,0.05376,0.01568,0.056,15.57,-0.67,15.58440888,20.56376,2.41568,20.70516204,0.05376,0.01568,0.056,20.51,2.4,20.64994189
15/03/2021 20:30,15.03456,-0.65992,15.04903614,0.03456,0.01008,0.036,15,-0.67,15.01495588,19.81456,2.58008,19.98183177,0.03456,0.01008,0.036,19.78,2.57,19.9462603
15/03/2021 21:00,14.24728,-0.66496,14.26278932,0.01728,0.00504,0.018,14.23,-0.67,14.24576428,18.79728,2.73504,18.99521464,0.01728,0.00504,0.018,18.78,2.73,18.97738918
15/03/2021 21:30,12.8996,4.2728,13.58883733,0.0096,0.0028,0.01,12.89,4.27,13.57884384,17.8496,-0.0172,17.84960829,0.0096,0.0028,0.01,17.84,-0.02,17.84001121
15/03/2021 22:00,12.08152,2.14336,12.27017187,0.01152,0.00336,0.012,12.07,2.14,12.25824213,16.41152,2.01336,16.53455797,0.01152,0.00336,0.012,16.4,2.01,16.52271467
15/03/2021 22:30,11.1696,1.1528,11.22893192,0.0096,0.0028,0.01,11.16,1.15,11.21909533,14.9896,3.4828,15.38889223,0.0096,0.0028,0.01,14.98,3.48,15.37890763
15/03/2021 23:00,10.16384,1.05112,10.2180476,0.00384,0.00112,0.004,10.16,1.05,10.21411279,13.77384,3.76112,14.27811934,0.00384,0.00112,0.004,13.77,3.76,14.27411994
15/03/2021 23:30,9.03768,4.73224,10.20165453,0.00768,0.00224,0.008,9.03,4.73,10.19381185,13.07768,-0.30776,13.08130079,0.00768,0.00224,0.008,13.07,-0.31,13.07367584
16/03/2021 00:00,8.48576,5.22168,9.963637127,0.00576,0.00168,0.006,8.48,5.22,9.957851174,12.51576,-1.25832,12.57885597,0.00576,0.00168,0.006,12.51,-1.26,12.57329312
16/03/2021 00:30,8.48,4.96,9.824052117,0,0,0,8.48,4.96,9.824052117,12.51,-1.06,12.55482776,0,0,0,12.51,-1.06,12.55482776
16/03/2021 01:00,8.7,4.96,10.01456939,0,0,0,8.7,4.96,10.01456939,13,-0.98,13.03688613,0,0,0,13,-0.98,13.03688613
16/03/2021 01:30,8.77,4.96,10.07544044,0,0,0,8.77,4.96,10.07544044,13.08,-0.92,13.11231482,0,0,0,13.08,-0.92,13.11231482
16/03/2021 02:00,8.62,4.96,9.945149572,0,0,0,8.62,4.96,9.945149572,12.89,-0.92,12.92278995,0,0,0,12.89,-0.92,12.92278995
16/03/2021 02:30,8.25,5.23,9.768080671,0,0,0,8.25,5.23,9.768080671,12.45,-0.87,12.48036057,0,0,0,12.45,-0.87,12.48036057
16/03/2021 03:00,8.01,5.43,9.67703467,0,0,0,8.01,5.43,9.67703467,12.08,-0.87,12.11128812,0,0,0,12.08,-0.87,12.11128812
16/03/2021 03:30,7.85576,5.51168,9.59643588,0.00576,0.00168,0.006,7.85,5.51,9.590755966,11.85576,-0.96832,11.89523807,0.00576,0.00168,0.006,11.85,-0.97,11.88963414
16/03/2021 04:00,8.0196,1.8128,8.221935782,0.0096,0.0028,0.01,8.01,1.81,8.2119547,11.1996,3.9528,11.8766859,0.0096,0.0028,0.01,11.19,3.95,11.86670131
16/03/2021 04:30,8.02344,1.20392,8.113261539,0.01344,0.00392,0.014,8.01,1.2,8.099388866,11.10344,4.53392,11.99344864,0.01344,0.00392,0.014,11.09,4.53,11.9795242
16/03/2021 05:00,8.03112,1.20616,8.121188977,0.02112,0.00616,0.022,8.01,1.2,8.099388866,11.11112,4.53616,12.00140555,0.02112,0.00616,0.022,11.09,4.53,11.9795242
16/03/2021 05:30,8.25576,1.95168,8.483314682,0.00576,0.00168,0.006,8.25,1.95,8.477322691,11.55576,3.45168,12.06025224,0.00576,0.00168,0.006,11.55,3.45,12.05425236
16/03/2021 06:00,8.59344,5.13392,10.01021207,0.01344,0.00392,0.014,8.58,5.13,9.996664444,12.64344,-0.85608,12.6723892,0.01344,0.00392,0.014,12.63,-0.86,12.65924563
16/03/2021 06:30,10.2292,1.5856,10.3513603,0.0192,0.0056,0.02,10.21,1.58,10.33152941,13.8692,2.8556,14.16012571,0.0192,0.0056,0.02,13.85,2.85,14.14019095
16/03/2021 07:00,11.53488,3.55184,12.06934232,0.07488,0.02184,0.078,11.46,3.53,11.99135105,15.85488,0.67184,15.869108,0.07488,0.02184,0.078,15.78,0.65,15.79338153
16/03/2021 07:30,13.16736,3.98048,13.75585659,0.44736,0.13048,0.466,12.72,3.85,13.28987961,18.37736,-1.77952,18.46331639,0.44736,0.13048,0.466,17.93,-1.91,18.03144476
16/03/2021 08:00,14.88696,-0.07672,14.88715769,0.93696,0.27328,0.976,13.95,-0.35,13.95438999,19.63696,1.68328,19.70897333,0.93696,0.27328,0.976,18.7,1.41,18.75308241
16/03/2021 08:30,15.05584,1.10712,15.09649074,0.67584,0.19712,0.704,14.38,0.91,14.40876469,20.61584,-0.34288,20.61869117,0.67584,0.19712,0.704,19.94,-0.54,19.9473106
16/03/2021 09:00,15.60968,1.01824,15.64285531,0.91968,0.26824,0.958,14.69,0.75,14.70913322,21.37968,-0.95176,21.40085428,0.91968,0.26824,0.958,20.46,-1.22,20.49634114
16/03/2021 09:30,16.31688,1.24784,16.36452497,1.70688,0.49784,1.778,14.61,0.75,14.62923785,22.11688,-0.78216,22.13070616,1.70688,0.49784,1.778,20.41,-1.28,20.4500978
16/03/2021 10:00,15.85176,1.05968,15.88713998,1.06176,0.30968,1.106,14.79,0.75,14.80900402,21.69176,-0.86032,21.70881393,1.06176,0.30968,1.106,20.63,-1.17,20.66315078
16/03/2021 10:30,16.13448,1.27464,16.1847506,1.52448,0.44464,1.588,14.61,0.83,14.63355733,22.00448,-0.72536,22.01643221,1.52448,0.44464,1.588,20.48,-1.17,20.51339319
16/03/2021 11:00,16.24648,1.33064,16.30088081,1.71648,0.50064,1.788,14.53,0.83,14.55368682,22.02648,-0.66936,22.0366482,1.71648,0.50064,1.788,20.31,-1.17,20.34367223
16/03/2021 11:30,16.33568,1.11624,16.37377271,1.49568,0.43624,1.558,14.84,0.68,14.85557135,22.10568,-0.88376,22.12333881,1.49568,0.43624,1.558,20.61,-1.32,20.65222748
16/03/2021 12:00,16.07736,1.02048,16.10971396,1.16736,0.34048,1.216,14.91,0.68,14.92549832,21.84736,-0.97952,21.86930722,1.16736,0.34048,1.216,20.68,-1.32,20.72208484
16/03/2021 12:30,16.36784,1.14312,16.40770885,1.58784,0.46312,1.654,14.78,0.68,14.79563449,22.09784,-0.74688,22.11045821,1.58784,0.46312,1.654,20.51,-1.21,20.54566134
16/03/2021 13:00,16.36784,0.81312,16.3880246,1.58784,0.46312,1.654,14.78,0.35,14.78414353,21.92784,-0.12688,21.92820708,1.58784,0.46312,1.654,20.34,-0.59,20.34855523
16/03/2021 13:30,16.37704,-2.36128,16.54639182,1.36704,0.39872,1.424,15.01,-2.76,15.26164146,21.17704,3.67872,21.49418535,1.36704,0.39872,1.424,19.81,3.28,20.07970368
16/03/2021 14:00,15.63696,1.97328,15.7609756,1.65696,0.48328,1.726,13.98,1.49,14.0591785,21.06696,-0.46672,21.07212925,1.65696,0.48328,1.726,19.41,-0.95,19.43323442
16/03/2021 14:30,16.83712,2.93416,17.09087197,4.43712,1.29416,4.622,12.4,1.64,12.50798145,22.07712,0.45416,22.08179089,4.43712,1.29416,4.622,17.64,-0.84,17.65998867
16/03/2021 15:00,16.43176,2.92968,16.69088858,4.42176,1.28968,4.606,12.01,1.64,12.12145618,21.54176,0.44968,21.54645298,4.42176,1.28968,4.606,17.12,-0.84,17.14059509
16/03/2021 15:30,16.31648,2.91064,16.57405638,4.35648,1.27064,4.538,11.96,1.64,12.07191783,21.34648,0.43064,21.35082338,4.35648,1.27064,4.538,16.99,-0.84,17.01075248
16/03/2021 16:00,16.06384,2.60112,16.27306919,3.60384,1.05112,3.754,12.46,1.55,12.55603839,21.21384,0.21112,21.21489051,3.60384,1.05112,3.754,17.61,-0.84,17.63002269
16/03/2021 16:30,17.07448,0.83464,17.09486739,4.16448,1.21464,4.338,12.91,-0.38,12.91559135,21.48448,2.86464,21.67461749,4.16448,1.21464,4.338,17.32,1.65,17.39841659
16/03/2021 17:00,16.71224,-0.05768,16.71233954,2.68224,0.78232,2.794,14.03,-0.84,14.05512362,21.07224,3.08232,21.29647847,2.68224,0.78232,2.794,18.39,2.3,18.53327008
16/03/2021 17:30,16.53944,0.95192,16.56681101,1.06944,0.31192,1.114,15.47,0.64,15.48323287,21.51944,0.91192,21.53875335,1.06944,0.31192,1.114,20.45,0.6,20.45880006
16/03/2021 18:00,16.78056,1.73808,16.87033242,0.37056,0.10808,0.386,16.41,1.63,16.49075499,22.25056,-0.34192,22.25318695,0.37056,0.10808,0.386,21.88,-0.45,21.88462702
16/03/2021 18:30,17.2072,0.1396,17.20776627,0.0672,0.0196,0.07,17.14,0.12,17.14042006,22.7172,1.1096,22.74428253,0.0672,0.0196,0.07,22.65,1.09,22.67621221
16/03/2021 19:00,16.85144,1.84792,16.95245818,0.06144,0.01792,0.064,16.79,1.83,16.88943457,22.96144,-0.66208,22.97098337,0.06144,0.01792,0.064,22.9,-0.68,22.91009385
16/03/2021 19:30,16.34224,0.43232,16.34795733,0.04224,0.01232,0.044,16.3,0.42,16.30541015,22.13224,0.92232,22.15144965,0.04224,0.01232,0.044,22.09,0.91,22.10873583
16/03/2021 20:00,15.75536,-1.95552,15.87625356,0.01536,0.00448,0.016,15.74,-1.96,15.86156361,20.75536,3.86448,21.1120623,0.01536,0.00448,0.016,20.74,3.86,21.09614183
16/03/2021 20:30,14.64152,2.06336,14.78619499,0.01152,0.00336,0.012,14.63,2.06,14.77431894,20.00152,0.81336,20.01805077,0.01152,0.00336,0.012,19.99,0.81,20.00640397
16/03/2021 21:00,14.02192,1.04056,14.06047672,0.00192,0.00056,0.002,14.02,1.04,14.05852055,18.65192,2.06056,18.76539441,0.00192,0.00056,0.002,18.65,2.06,18.76342453
16/03/2021 21:30,13.31,1.27,13.3704525,0,0,0,13.31,1.27,13.3704525,17.74,2.36,17.89629012,0,0,0,17.74,2.36,17.89629012
16/03/2021 22:00,12.34192,1.53056,12.43646265,0.00192,0.00056,0.002,12.34,1.53,12.43448833,16.55192,2.75056,16.77890449,0.00192,0.00056,0.002,16.55,2.75,16.77691867
16/03/2021 22:30,11.05,4.07,11.77571229,0,0,0,11.05,4.07,11.77571229,15.47,-0.05,15.4700808,0,0,0,15.47,-0.05,15.4700808
16/03/2021 23:00,10.08,5.81,11.6345391,0,0,0,10.08,5.81,11.6345391,14.53,-1.89,14.65240595,0,0,0,14.53,-1.89,14.65240595
16/03/2021 23:30,9.59,1.78,9.753794134,0,0,0,9.59,1.78,9.753794134,13.01,2.99,13.34916477,0,0,0,13.01,2.99,13.34916477
17/03/2021 00:00,8.94,1.85,9.129408524,0,0,0,8.94,1.85,9.129408524,12.25,3.07,12.62883209,0,0,0,12.25,3.07,12.62883209
17/03/2021 00:30,8.94,2,9.16098248,0,0,0,8.94,2,9.16098248,12.25,2.85,12.57716184,0,0,0,12.25,2.85,12.57716184
17/03/2021 01:00,9.13192,2.00056,9.34848668,0.00192,0.00056,0.002,9.13,2,9.34649132,12.57192,2.85056,12.89103816,0.00192,0.00056,0.002,12.57,2.85,12.88904186
17/03/2021 01:30,9.13,2.07,9.361719927,0,0,0,9.13,2.07,9.361719927,12.66,2.94,12.99689194,0,0,0,12.66,2.94,12.99689194
17/03/2021 02:00,8.95,2.16,9.206959324,0,0,0,8.95,2.16,9.206959324,12.37,3.04,12.73807285,0,0,0,12.37,3.04,12.73807285
17/03/2021 02:30,8.65,2.31,8.95313353,0,0,0,8.65,2.31,8.95313353,12.01,3.2,12.42900237,0,0,0,12.01,3.2,12.42900237
17/03/2021 03:00,8.45,2.31,8.760057077,0,0,0,8.45,2.31,8.760057077,11.78,3.32,12.23890518,0,0,0,11.78,3.32,12.23890518
17/03/2021 03:30,8.45,2.31,8.760057077,0,0,0,8.45,2.31,8.760057077,11.72,3.32,12.18116579,0,0,0,11.72,3.32,12.18116579
17/03/2021 04:00,8.29,2.31,8.60582361,0,0,0,8.29,2.31,8.60582361,11.49,3.32,11.96003763,0,0,0,11.49,3.32,11.96003763
17/03/2021 04:30,8.15,2.23,8.449579871,0,0,0,8.15,2.23,8.449579871,11.35,3.38,11.8425884,0,0,0,11.35,3.38,11.8425884
17/03/2021 05:00,8.15,2.07,8.408769232,0,0,0,8.15,2.07,8.408769232,11.35,3.28,11.81443608,0,0,0,11.35,3.28,11.81443608
17/03/2021 05:30,8.58,2.07,8.82617131,0,0,0,8.58,2.07,8.82617131,11.85,3.08,12.24372901,0,0,0,11.85,3.08,12.24372901
17/03/2021 06:00,9.12,2.07,9.351967707,0,0,0,9.12,2.07,9.351967707,12.55,2.92,12.88522022,0,0,0,12.55,2.92,12.88522022
17/03/2021 06:30,10.68496,1.66728,10.81425877,0.02496,0.00728,0.026,10.66,1.66,10.78847533,14.57496,2.14728,14.73228667,0.02496,0.00728,0.026,14.55,2.14,14.70653256
17/03/2021 07:00,12.26328,1.12304,12.31459521,0.11328,0.03304,0.118,12.15,1.09,12.19879502,16.60328,2.00304,16.72366814,0.11328,0.03304,0.118,16.49,1.97,16.60725745
17/03/2021 07:30,14.13992,-2.97544,14.44958757,0.28992,0.08456,0.302,13.85,-3.06,14.1840086,18.62992,4.72456,19.21966145,0.28992,0.08456,0.302,18.34,4.64,18.917854
17/03/2021 08:00,15.44952,-0.11264,15.44993061,0.53952,0.15736,0.562,14.91,-0.27,14.91244447,20.81952,0.84736,20.83675675,0.53952,0.15736,0.562,20.28,0.69,20.29173477
17/03/2021 08:30,15.99848,1.21664,16.04467436,0.70848,0.20664,0.738,15.29,1.01,15.32332209,21.86848,-0.89336,21.88671994,0.70848,0.20664,0.738,21.16,-1.1,21.18857239
17/03/2021 09:00,16.57776,1.28768,16.62769516,1.39776,0.40768,1.456,15.18,0.88,15.20548585,22.45776,-0.86232,22.47430933,1.39776,0.40768,1.456,21.06,-1.27,21.09825822
17/03/2021 09:30,16.74304,1.47672,16.80803648,1.70304,0.49672,1.774,15.04,0.98,15.07189437,22.67304,-0.60328,22.68106456,1.70304,0.49672,1.774,20.97,-1.1,20.99883092
17/03/2021 10:00,16.10584,1.45712,16.17161961,0.91584,0.26712,0.954,15.19,1.19,15.2365416,22.09584,-0.83288,22.11153171,0.91584,0.26712,0.954,21.18,-1.1,21.20854545
17/03/2021 10:30,16.54944,1.70192,16.63672131,1.54944,0.45192,1.614,15,1.25,15.05199322,22.52944,-0.64808,22.53875938,1.54944,0.45192,1.614,20.98,-1.1,21.0088172
17/03/2021 11:00,17.0944,1.9892,17.20974805,2.5344,0.7392,2.64,14.56,1.25,14.61355877,22.9744,-0.3608,22.97723291,2.5344,0.7392,2.64,20.44,-1.1,20.46957743
17/03/2021 11:30,16.91192,1.95056,17.02403367,2.16192,0.63056,2.252,14.75,1.32,14.80894662,22.80192,-0.46944,22.80675184,2.16192,0.63056,2.252,20.64,-1.1,20.66929123
17/03/2021 12:00,16.65656,0.77608,16.67463017,1.42656,0.41608,1.486,15.23,0.36,15.23425417,22.51656,-0.04392,22.51660283,1.42656,0.41608,1.486,21.09,-0.46,21.095016
17/03/2021 12:30,17.63512,-3.26184,17.9342426,1.84512,0.53816,1.922,15.79,-3.8,16.24081587,22.77512,3.99816,23.12339453,1.84512,0.53816,1.922,20.93,3.46,21.21406373
17/03/2021 13:00,17.77864,-3.20248,18.06477009,2.04864,0.59752,2.134,15.73,-3.8,16.18248745,22.77864,4.14752,23.15315016,2.04864,0.59752,2.134,20.73,3.55,21.0317712
17/03/2021 13:30,17.70448,-1.25536,17.74893069,2.72448,0.79464,2.838,14.98,-2.05,15.1196197,22.89448,2.92464,23.08052715,2.72448,0.79464,2.838,20.17,2.13,20.28215472
17/03/2021 14:00,19.26552,2.96536,19.49239905,6.15552,1.79536,6.412,13.11,1.17,13.16210469,24.82552,0.68536,24.83497859,6.15552,1.79536,6.412,18.67,-1.11,18.70296768
17/03/2021 14:30,19.812,3.156,20.06179653,8.352,2.436,8.7,11.46,0.72,11.48259553,27.022,2.926,27.17995511,8.352,2.436,8.7,18.67,0.49,18.67642899
17/03/2021 15:00,18.71304,3.75672,19.08640383,7.46304,2.17672,7.774,11.25,1.58,11.36040932,24.06304,1.67672,24.12138644,7.46304,2.17672,7.774,16.6,-0.5,16.60752841
17/03/2021 15:30,17.72704,3.34872,18.04056188,6.40704,1.86872,6.674,11.32,1.48,11.41633917,23.12704,2.51872,23.2637901,6.40704,1.86872,6.674,16.72,0.65,16.7326298
17/03/2021 16:00,17.12064,2.97352,17.37694263,5.12064,1.49352,5.334,12,1.48,12.09092221,22.64064,2.14352,22.74188333,5.12064,1.49352,5.334,17.52,0.65,17.5320535
17/03/2021 16:30,16.40936,2.71648,16.63268948,3.75936,1.09648,3.916,12.65,1.62,12.75330937,22.07936,1.74648,22.14832568,3.75936,1.09648,3.916,18.32,0.65,18.33152749
17/03/2021 17:00,16.12352,2.40936,16.30254314,2.36352,0.68936,2.462,13.76,1.72,13.86708333,21.95352,1.48936,22.00398222,2.36352,0.68936,2.462,19.59,0.8,19.60632806
17/03/2021 17:30,15.85672,2.10696,15.99608857,1.08672,0.31696,1.132,14.77,1.79,14.87807111,21.84672,1.11696,21.87525484,1.08672,0.31696,1.132,20.76,0.8,20.77540854
17/03/2021 18:00,16.28152,1.40336,16.34188829,0.25152,0.07336,0.262,16.03,1.33,16.08508004,22.38152,-0.10664,22.38177405,0.25152,0.07336,0.262,22.13,-0.18,22.13073203
17/03/2021 18:30,16.38304,1.47672,16.44945901,0.02304,0.00672,0.024,16.36,1.47,16.42590941,22.56304,0.50672,22.56872923,0.02304,0.00672,0.024,22.54,0.5,22.54554501
17/03/2021 19:00,17.1,-2.27,17.25001159,0,0,0,17.1,-2.27,17.25001159,22.63,4.01,22.98253685,0,0,0,22.63,4.01,22.98253685
17/03/2021 19:30,16.56,-2.78,16.79172415,0,0,0,16.56,-2.78,16.79172415,21.89,4.59,22.36605017,0,0,0,21.89,4.59,22.36605017
17/03/2021 20:00,15.54152,-2.59664,15.75694714,0.01152,0.00336,0.012,15.53,-2.6,15.74613921,20.65152,4.91336,21.22796233,0.01152,0.00336,0.012,20.64,4.91,21.21597747
17/03/2021 20:30,15.07,-2.6,15.29264202,0,0,0,15.07,-2.6,15.29264202,20.11,5.02,20.72709579,0,0,0,20.11,5.02,20.72709579
17/03/2021 21:00,14.11,-2.45,14.32112426,0,0,0,14.11,-2.45,14.32112426,18.98,5.15,19.66628841,0,0,0,18.98,5.15,19.66628841
17/03/2021 21:30,13.21,-1.75,13.32541181,0,0,0,13.21,-1.75,13.32541181,17.98,5,18.6622721,0,0,0,17.98,5,18.6622721
17/03/2021 22:00,12.04,2.59,12.31542529,0,0,0,12.04,2.59,12.31542529,17.36,1.38,17.41476385,0,0,0,17.36,1.38,17.41476385
17/03/2021 22:30,10.94,2.91,11.32041077,0,0,0,10.94,2.91,11.32041077,16,1.33,16.05518296,0,0,0,16,1.33,16.05518296
17/03/2021 23:00,9.96,2.91,10.37640111,0,0,0,9.96,2.91,10.37640111,14.67,1.63,14.76027778,0,0,0,14.67,1.63,14.76027778
17/03/2021 23:30,9.54,-0.98,9.590203335,0,0,0,9.54,-0.98,9.590203335,13.31,5.47,14.39017026,0,0,0,13.31,5.47,14.39017026
18/03/2021 00:00,8.86,2.39,9.176693304,0,0,0,8.86,2.39,9.176693304,12.47,2.8,12.78048904,0,0,0,12.47,2.8,12.78048904
18/03/2021 00:30,8.86192,1.36056,8.965754268,0.00192,0.00056,0.002,8.86,1.36,8.963771528,12.33192,3.66056,12.86374558,0.00192,0.00056,0.002,12.33,3.66,12.8617456
18/03/2021 01:00,8.86384,5.57112,10.46924246,0.00384,0.00112,0.004,8.86,5.57,10.46539536,13.31384,-1.35888,13.38300752,0.00384,0.00112,0.004,13.31,-1.36,13.37930118
18/03/2021 01:30,8.8096,5.7028,10.49433085,0.0096,0.0028,0.01,8.8,5.7,10.48475083,13.2596,-1.4372,13.33726119,0.0096,0.0028,0.01,13.25,-1.44,13.32801936
18/03/2021 02:00,8.5196,5.7028,10.25209793,0.0096,0.0028,0.01,8.51,5.7,10.24256316,12.8596,-1.2072,12.9161389,0.0096,0.0028,0.01,12.85,-1.21,12.90684315
18/03/2021 02:30,8.29384,5.85112,10.1500437,0.00384,0.00112,0.004,8.29,5.85,10.14626039,12.55384,-1.20888,12.61191062,0.00384,0.00112,0.004,12.55,-1.21,12.60819575
18/03/2021 03:00,8.1196,5.8528,10.00915441,0.0096,0.0028,0.01,8.11,5.85,9.999729996,12.2896,-1.2072,12.34874892,0.0096,0.0028,0.01,12.28,-1.21,12.33946919
18/03/2021 03:30,7.95536,5.93448,9.925009098,0.01536,0.00448,0.016,7.94,5.93,9.910020182,12.09536,-1.20552,12.15528741,0.01536,0.00448,0.016,12.08,-1.21,12.14044892
18/03/2021 04:00,7.8396,5.9328,9.831451775,0.0096,0.0028,0.01,7.83,5.93,9.822107717,11.9096,-1.1572,11.96568778,0.0096,0.0028,0.01,11.9,-1.16,11.95640414
18/03/2021 04:30,7.7992,5.9356,9.800962606,0.0192,0.0056,0.02,7.78,5.93,9.782295232,11.8592,-1.1544,11.91525342,0.0192,0.0056,0.02,11.84,-1.16,11.89668861
18/03/2021 05:00,7.78768,5.88224,9.759544416,0.00768,0.00224,0.008,7.78,5.88,9.752066448,11.91768,-1.15776,11.97378406,0.00768,0.00224,0.008,11.91,-1.16,11.96635701
18/03/2021 05:30,8.43384,3.18112,9.013832792,0.00384,0.00112,0.004,8.43,3.18,9.009844616,12.08384,1.95112,12.24034552,0.00384,0.00112,0.004,12.08,1.95,12.2363761
18/03/2021 06:00,9.08192,1.90056,9.278652876,0.00192,0.00056,0.002,9.08,1.9,9.276658881,12.63192,3.23056,13.03847847,0.00192,0.00056,0.002,12.63,3.23,13.03647959
18/03/2021 06:30,10.62568,1.26624,10.70086161,0.05568,0.01624,0.058,10.57,1.25,10.64365539,14.44568,2.95624,14.74506784,0.05568,0.01624,0.058,14.39,2.94,14.68726319
18/03/2021 07:00,12.18104,1.76072,12.30763464,0.07104,0.02072,0.074,12.11,1.74,12.23436553,16.65104,1.15072,16.69075461,0.07104,0.02072,0.074,16.58,1.13,16.61846262
18/03/2021 07:30,13.92624,0.87432,13.95365888,0.18624,0.05432,0.194,13.74,0.82,13.76444696,18.67624,1.32432,18.72313446,0.18624,0.05432,0.194,18.49,1.27,18.53356415
18/03/2021 08:00,15.14944,0.78192,15.16960551,0.34944,0.10192,0.364,14.8,0.68,14.81561339,20.19944,0.85192,20.21739706,0.34944,0.10192,0.364,19.85,0.75,19.86416371
18/03/2021 08:30,16.15736,-1.37952,16.21614497,0.68736,0.20048,0.716,15.47,-1.58,15.55047588,21.31736,2.02048,21.41289744,0.68736,0.20048,0.716,20.63,1.82,20.71012554
18/03/2021 09:00,17.00408,-2.49256,17.18579623,1.77408,0.51744,1.848,15.23,-3.01,15.52459339,22.24408,3.64744,22.54113825,1.77408,0.51744,1.848,20.47,3.13,20.70791636
18/03/2021 09:30,17.278,-2.306,17.43120535,2.208,0.644,2.3,15.07,-2.95,15.35602162,22.548,3.664,22.84375626,2.208,0.644,2.3,20.34,3.02,20.56297644
18/03/2021 10:00,17.37784,-1.86688,17.47783064,2.30784,0.67312,2.404,15.07,-2.54,15.28255541,22.64784,3.21312,22.87463217,2.30784,0.67312,2.404,20.34,2.54,20.49798039
18/03/2021 10:30,17.83744,1.76592,17.92464056,3.99744,1.16592,4.164,13.84,0.6,13.85299968,23.62744,0.66592,23.63682234,3.99744,1.16592,4.164,19.63,-0.5,19.63636677
18/03/2021 11:00,16.49448,2.74464,16.72127146,2.00448,0.58464,2.088,14.49,2.16,14.65010921,22.63448,-1.62536,22.69276272,2.00448,0.58464,2.088,20.63,-2.21,20.74803605
18/03/2021 11:30,16.37056,2.40808,16.54672427,1.57056,0.45808,1.636,14.8,1.95,14.9279101,22.65056,-1.99192,22.73797734,1.57056,0.45808,1.636,21.08,-2.45,21.22189671
18/03/2021 12:00,17.21664,2.63152,17.41658952,2.81664,0.82152,2.934,14.4,1.81,14.51330769,23.44664,-1.76848,23.51323986,2.81664,0.82152,2.934,20.63,-2.59,20.79194556
18/03/2021 12:30,17.40432,2.39376,17.56816557,3.30432,0.96376,3.442,14.1,1.43,14.17232867,23.57432,-1.01624,23.59621383,3.30432,0.96376,3.442,20.27,-1.98,20.3664749
18/03/2021 13:00,18.11976,2.12368,18.24378577,4.70976,1.37368,4.906,13.41,0.75,13.43095678,23.96976,0.46368,23.97424438,4.70976,1.37368,4.906,19.26,-0.91,19.28148594
18/03/2021 13:30,17.78272,1.65496,17.85956391,4.78272,1.39496,4.982,13,0.26,13.00259974,23.33272,1.45496,23.37803951,4.78272,1.39496,4.982,18.55,0.06,18.55009703
18/03/2021 14:00,16.85152,2.68336,17.06382569,3.61152,1.05336,3.762,13.24,1.63,13.33995877,22.82152,-0.60664,22.82958141,3.61152,1.05336,3.762,19.21,-1.66,19.28158966
18/03/2021 14:30,17.30528,3.25904,17.60948772,5.10528,1.48904,5.318,12.2,1.77,12.32772891,23.14528,-0.03096,23.14530071,5.10528,1.48904,5.318,18.04,-1.52,18.10392223
18/03/2021 15:00,16.31624,2.96432,16.58333141,3.78624,1.10432,3.944,12.53,1.86,12.66730042,22.10624,-0.41568,22.11014782,3.78624,1.10432,3.944,18.32,-1.52,18.38294862
18/03/2021 15:30,15.72528,2.57904,15.93536565,2.70528,0.78904,2.818,13.02,1.79,13.14246933,21.52528,-0.68096,21.53604851,2.70528,0.78904,2.818,18.82,-1.47,18.87732237
18/03/2021 16:00,15.15304,2.38672,15.33985181,1.70304,0.49672,1.774,13.45,1.89,13.58214269,21.08304,-0.87328,21.1011183,1.70304,0.49672,1.774,19.38,-1.37,19.42836329
18/03/2021 16:30,15.30432,2.31376,15.47823297,1.14432,0.33376,1.192,14.16,1.98,14.29776206,21.32432,-1.03624,21.34948282,1.14432,0.33376,1.192,20.18,-1.37,20.2264505
18/03/2021 17:00,15.89536,2.12448,16.0367043,0.49536,0.14448,0.516,15.4,1.98,15.52676399,22.05536,-1.22552,22.08938216,0.49536,0.14448,0.516,21.56,-1.37,21.60348352
18/03/2021 17:30,16.49536,2.26448,16.6500682,0.49536,0.14448,0.516,16,2.12,16.13983891,22.82536,-1.03552,22.84883719,0.49536,0.14448,0.516,22.33,-1.18,22.36115605
18/03/2021 18:00,16.42576,2.34168,16.59183705,0.24576,0.07168,0.256,16.18,2.27,16.33846076,22.82576,-0.98832,22.84714634,0.24576,0.07168,0.256,22.58,-1.06,22.60486673
18/03/2021 18:30,16.85176,2.06968,16.97838009,0.10176,0.02968,0.106,16.75,2.04,16.87376958,23.21176,-1.11032,23.23830056,0.10176,0.02968,0.106,23.11,-1.14,23.13810061
18/03/2021 19:00,16.75024,2.21632,16.89623077,0.09024,0.02632,0.094,16.66,2.19,16.80332408,23.20024,-0.99368,23.2215102,0.09024,0.02632,0.094,23.11,-1.02,23.13249878
18/03/2021 19:30,16.12952,2.32736,16.29656467,0.05952,0.01736,0.062,16.07,2.31,16.23517786,22.43952,-1.00264,22.46190875,0.05952,0.01736,0.062,22.38,-1.02,22.40323191
18/03/2021 20:00,15.06912,2.56016,15.28505142,0.06912,0.02016,0.072,15,2.54,15.21353345,21.16912,-0.80984,21.18460484,0.06912,0.02016,0.072,21.1,-0.83,21.11631833
18/03/2021 20:30,14.19488,2.76184,14.46106422,0.07488,0.02184,0.078,14.12,2.74,14.3833932,20.21488,-0.30816,20.21722869,0.07488,0.02184,0.078,20.14,-0.33,20.14270339
18/03/2021 21:00,13.3284,2.8312,13.62578218,0.0384,0.0112,0.04,13.29,2.82,13.58589342,19.1484,0.5612,19.15662204,0.0384,0.0112,0.04,19.11,0.55,19.11791307
18/03/2021 21:30,12.71608,-0.25656,12.71866792,0.04608,0.01344,0.048,12.67,-0.27,12.67287655,17.53608,4.08344,18.00523768,0.04608,0.01344,0.048,17.49,4.07,17.95731049
18/03/2021 22:00,11.55264,3.22952,11.99555294,0.03264,0.00952,0.034,11.52,3.22,11.96155508,16.68264,1.21952,16.72715476,0.03264,0.00952,0.034,16.65,1.21,16.69390907
18/03/2021 22:30,10.53688,3.51784,11.108602,0.02688,0.00784,0.028,10.51,3.51,11.08062273,15.46688,1.10784,15.50650465,0.02688,0.00784,0.028,15.44,1.1,15.47913434
18/03/2021 23:00,9.99904,2.43472,10.29119344,0.11904,0.03472,0.124,9.88,2.4,10.1673202,13.43904,2.40472,13.65248968,0.11904,0.03472,0.124,13.32,2.37,13.52920175
18/03/2021 23:30,9.39512,2.54816,9.734546687,0.16512,0.04816,0.172,9.23,2.5,9.562578104,12.36512,2.51816,12.61892715,0.16512,0.04816,0.172,12.2,2.47,12.44752586
19/03/2021 00:00,8.76056,2.53808,9.120814744,0.13056,0.03808,0.136,8.63,2.5,8.984814967,11.62056,2.20808,11.82848393,0.13056,0.03808,0.136,11.49,2.17,11.69311763
19/03/2021 00:30,8.74624,2.55432,9.111600562,0.18624,0.05432,0.194,8.56,2.5,8.917600574,11.67624,2.22432,11.88621807,0.18624,0.05432,0.194,11.49,2.17,11.69311763
19/03/2021 01:00,9.0832,2.5476,9.433704893,0.1632,0.0476,0.17,8.92,2.5,9.263714158,12.2932,2.0876,12.46919564,0.1632,0.0476,0.17,12.13,2.04,12.30034552
19/03/2021 01:30,9.03328,2.53304,9.381707691,0.11328,0.03304,0.118,8.92,2.5,9.263714158,12.24328,2.12304,12.42598906,0.11328,0.03304,0.118,12.13,2.09,12.30873673
19/03/2021 02:00,8.67672,2.63696,9.068573647,0.12672,0.03696,0.132,8.55,2.6,8.936582121,11.78672,2.27696,12.00463724,0.12672,0.03696,0.132,11.66,2.24,11.87321355
19/03/2021 02:30,8.33136,2.88248,8.815908938,0.11136,0.03248,0.116,8.22,2.85,8.700051724,11.47136,2.51248,11.74328131,0.11136,0.03248,0.116,11.36,2.48,11.62755348
19/03/2021 03:00,8.1764,2.8752,8.667196317,0.0864,0.0252,0.09,8.09,2.85,8.577330587,11.3064,2.5052,11.58061777,0.0864,0.0252,0.09,11.22,2.48,11.49081372
19/03/2021 03:30,8.08872,2.87296,8.583780659,0.07872,0.02296,0.082,8.01,2.85,8.501917431,11.13872,2.50296,11.41647459,0.07872,0.02296,0.082,11.06,2.48,11.33463718
19/03/2021 04:00,7.91792,2.87856,8.42493708,0.09792,0.02856,0.102,7.82,2.85,8.32315445,11.01792,2.50856,11.29988648,0.09792,0.02856,0.102,10.92,2.48,11.19807126
19/03/2021 04:30,7.90448,2.87464,8.410966603,0.08448,0.02464,0.088,7.82,2.85,8.32315445,11.00448,2.50464,11.28591164,0.08448,0.02464,0.088,10.92,2.48,11.19807126
19/03/2021 05:00,7.8776,2.7968,8.359346386,0.0576,0.0168,0.06,7.82,2.78,8.299445765,10.9776,2.4168,11.24049038,0.0576,0.0168,0.06,10.92,2.4,11.1806261
19/03/2021 05:30,8.30416,2.72288,8.739173233,0.04416,0.01288,0.046,8.26,2.71,8.693198491,11.37416,2.32288,11.60893135,0.04416,0.01288,0.046,11.33,2.31,11.56308782
19/03/2021 06:00,8.79184,2.61512,9.172529815,0.05184,0.01512,0.054,8.74,2.6,9.118530583,12.09184,2.19512,12.28947299,0.05184,0.01512,0.054,12.04,2.18,12.23576724
19/03/2021 06:30,10.44568,-1.11376,10.50488896,0.05568,0.01624,0.058,10.39,-1.13,10.45126787,13.39568,4.96624,14.2866295,0.05568,0.01624,0.058,13.34,4.95,14.22877718
19/03/2021 07:00,12.00432,-1.34624,12.07957205,0.18432,0.05376,0.192,11.82,-1.4,11.90262156,15.35432,4.64376,16.04118604,0.18432,0.05376,0.192,15.17,4.59,15.84919556
19/03/2021 07:30,12.95968,3.52824,13.43137309,0.43968,0.12824,0.458,12.52,3.4,12.97344981,18.27968,-1.02176,18.30821385,0.43968,0.12824,0.458,17.84,-1.15,17.87702716
19/03/2021 08:00,13.99904,3.72472,14.48608505,0.59904,0.17472,0.624,13.4,3.55,13.86226893,19.72904,-2.10528,19.84104894,0.59904,0.17472,0.624,19.13,-2.28,19.26539125
19/03/2021 08:30,15.37912,-0.54984,15.3889459,1.02912,0.30016,1.072,14.35,-0.85,14.37515217,20.47912,2.27016,20.60456217,1.02912,0.30016,1.072,19.45,1.97,19.5495115
19/03/2021 09:00,15.9736,-1.5052,16.04436113,1.3536,0.3948,1.41,14.62,-1.9,14.74294408,20.9636,2.8848,21.16115772,1.3536,0.3948,1.41,19.61,2.49,19.76745305
19/03/2021 09:30,16.348,-1.396,16.40749585,1.728,0.504,1.8,14.62,-1.9,14.74294408,21.468,2.994,21.67577127,1.728,0.504,1.8,19.74,2.49,19.8964243
19/03/2021 10:00,16.61104,-1.31928,16.66334749,1.99104,0.58072,2.074,14.62,-1.9,14.74294408,21.73104,2.99072,21.93587257,1.99104,0.58072,2.074,19.74,2.41,19.88657085
19/03/2021 10:30,16.4876,-1.0132,16.51870237,2.2176,0.6468,2.31,14.27,-1.66,14.36622776,21.6076,2.9668,21.81032508,2.2176,0.6468,2.31,19.39,2.32,19.52829998
19/03/2021 11:00,17.24816,-0.09512,17.24842228,3.06816,0.89488,3.196,14.18,-0.99,14.21451723,22.39816,1.95488,22.48330775,3.06816,0.89488,3.196,19.33,1.06,19.35904182
