Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/03/2021 11:30,17.1716,-0.4612,17.17779241,2.6016,0.7588,2.71,14.57,-1.22,14.62098834,22.2716,1.6188,22.33035333,2.6016,0.7588,2.71,19.67,0.86,19.68879123
19/03/2021 12:00,18.07096,0.08528,18.07116122,3.96096,1.15528,4.126,14.11,-1.07,14.15051236,23.07096,2.01528,23.15881147,3.96096,1.15528,4.126,19.11,0.86,19.12934134
19/03/2021 12:30,17.178,4.974,17.88363386,3.648,1.064,3.8,13.53,3.91,14.08364299,23.098,-2.426,23.22505285,3.648,1.064,3.8,19.45,-3.49,19.76063258
19/03/2021 13:00,16.03656,4.38608,16.62555125,2.14656,0.62608,2.236,13.89,3.76,14.38991661,21.75656,-2.08392,21.85613474,2.14656,0.62608,2.236,19.61,-2.71,19.79636835
19/03/2021 13:30,16.16776,1.15768,16.2091544,1.63776,0.47768,1.706,14.53,0.68,14.5459032,21.12776,1.67768,21.19426462,1.63776,0.47768,1.706,19.49,1.2,19.52690708
19/03/2021 14:00,15.51728,1.03504,15.55176152,1.21728,0.35504,1.268,14.3,0.68,14.3161587,20.51728,1.67504,20.58554196,1.21728,0.35504,1.268,19.3,1.32,19.34508723
19/03/2021 14:30,14.96432,1.07376,15.00279419,0.90432,0.26376,0.942,14.06,0.81,14.08331282,19.93432,1.75376,20.0113165,0.90432,0.26376,0.942,19.03,1.49,19.08824245
19/03/2021 15:00,14.82176,1.11968,14.86399182,1.06176,0.30968,1.106,13.76,0.81,13.78382023,19.73176,2.01968,19.83485468,1.06176,0.30968,1.106,18.67,1.71,18.74814658
19/03/2021 15:30,14.38928,1.01104,14.42475583,0.68928,0.20104,0.718,13.7,0.81,13.72392437,19.22928,2.36104,19.37368626,0.68928,0.20104,0.718,18.54,2.16,18.66540115
19/03/2021 16:00,14.37496,1.11728,14.41831438,0.50496,0.14728,0.526,13.87,0.97,13.90387716,19.32496,2.30728,19.46221005,0.50496,0.14728,0.526,18.82,2.16,18.94354771
19/03/2021 16:30,14.74776,1.15768,14.7931284,0.43776,0.12768,0.456,14.31,1.03,14.3470206,19.83776,2.28768,19.96923137,0.43776,0.12768,0.456,19.4,2.16,19.51987705
19/03/2021 17:00,14.91256,4.55408,15.59243696,0.32256,0.09408,0.336,14.59,4.46,15.2564642,20.79256,-1.74592,20.86573239,0.32256,0.09408,0.336,20.47,-1.84,20.55253026
19/03/2021 17:30,15.36088,5.15984,16.20433841,0.17088,0.04984,0.178,15.19,5.11,16.02648433,21.48088,-2.80016,21.66261992,0.17088,0.04984,0.178,21.31,-2.85,21.49973488
19/03/2021 18:00,15.65184,5.17512,16.48520435,0.05184,0.01512,0.054,15.6,5.16,16.43123854,21.86184,-2.83488,22.04487679,0.05184,0.01512,0.054,21.81,-2.85,21.99542225
19/03/2021 18:30,16.02384,4.89112,16.75370118,0.00384,0.00112,0.004,16.02,4.89,16.74970149,22.30384,-3.09888,22.51808908,0.00384,0.00112,0.004,22.3,-3.1,22.51443981
19/03/2021 19:00,15.89,4.89,16.62540827,0,0,0,15.89,4.89,16.62540827,22.18,-3.1,22.39558885,0,0,0,22.18,-3.1,22.39558885
19/03/2021 19:30,15.49,2.85,15.75000317,0,0,0,15.49,2.85,15.75000317,21.24,-0.46,21.24498058,0,0,0,21.24,-0.46,21.24498058
19/03/2021 20:00,14.85,0.93,14.87909271,0,0,0,14.85,0.93,14.87909271,19.95,2.21,20.07203527,0,0,0,19.95,2.21,20.07203527
19/03/2021 20:30,14.17,1.11,14.21340916,0,0,0,14.17,1.11,14.21340916,19.16,2.46,19.31727724,0,0,0,19.16,2.46,19.31727724
19/03/2021 21:00,13.34,1.28,13.4012686,0,0,0,13.34,1.28,13.4012686,18.16,2.8,18.37459115,0,0,0,18.16,2.8,18.37459115
19/03/2021 21:30,12.27,4.19,12.96568548,0,0,0,12.27,4.19,12.96568548,17.43,-0.26,17.43193908,0,0,0,17.43,-0.26,17.43193908
19/03/2021 22:00,11.29,4.93,12.31945616,0,0,0,11.29,4.93,12.31945616,16.33,-0.73,16.34630845,0,0,0,16.33,-0.73,16.34630845
19/03/2021 22:30,10.27,4.62,11.26131875,0,0,0,10.27,4.62,11.26131875,15.19,0.92,15.21783493,0,0,0,15.19,0.92,15.21783493
19/03/2021 23:00,9.49,4.62,10.55483302,0,0,0,9.49,4.62,10.55483302,14.16,0.99,14.19456586,0,0,0,14.16,0.99,14.19456586
19/03/2021 23:30,8.97,4.07,9.850167511,0,0,0,8.97,4.07,9.850167511,12.82,1.8,12.94574834,0,0,0,12.82,1.8,12.94574834
20/03/2021 00:00,8.69,3.86,9.508717053,0,0,0,8.69,3.86,9.508717053,11.89,2.17,12.08639731,0,0,0,11.89,2.17,12.08639731
20/03/2021 00:30,8.69,3.86,9.508717053,0,0,0,8.69,3.86,9.508717053,11.89,2.17,12.08639731,0,0,0,11.89,2.17,12.08639731
20/03/2021 01:00,8.88,4.23,9.836020537,0,0,0,8.88,4.23,9.836020537,12.28,1.62,12.38639576,0,0,0,12.28,1.62,12.38639576
20/03/2021 01:30,8.75,4.46,9.821104826,0,0,0,8.75,4.46,9.821104826,12.18,1.5,12.27201695,0,0,0,12.18,1.5,12.27201695
20/03/2021 02:00,8.44,4.53,9.578856926,0,0,0,8.44,4.53,9.578856926,11.78,1.76,11.91075145,0,0,0,11.78,1.76,11.91075145
20/03/2021 02:30,8.12,4.67,9.367139371,0,0,0,8.12,4.67,9.367139371,11.37,2,11.54456149,0,0,0,11.37,2,11.54456149
20/03/2021 03:00,7.91,4.67,9.185695401,0,0,0,7.91,4.67,9.185695401,11.09,2,11.26889968,0,0,0,11.09,2,11.26889968
20/03/2021 03:30,7.78,4.67,9.073990302,0,0,0,7.78,4.67,9.073990302,10.88,2,11.06229633,0,0,0,10.88,2,11.06229633
20/03/2021 04:00,7.62,4.67,8.937186358,0,0,0,7.62,4.67,8.937186358,10.64,2.1,10.84525703,0,0,0,10.64,2.1,10.84525703
20/03/2021 04:30,7.51,4.67,8.843585246,0,0,0,7.51,4.67,8.843585246,10.45,2.1,10.65891646,0,0,0,10.45,2.1,10.65891646
20/03/2021 05:00,7.51,4.77,8.896797177,0,0,0,7.51,4.77,8.896797177,10.37,2.01,10.56300147,0,0,0,10.37,2.01,10.56300147
20/03/2021 05:30,7.71,4.62,8.98824232,0,0,0,7.71,4.62,8.98824232,10.62,1.92,10.79216382,0,0,0,10.62,1.92,10.79216382
20/03/2021 06:00,7.92,4.52,9.119035037,0,0,0,7.92,4.52,9.119035037,10.87,1.99,11.05065609,0,0,0,10.87,1.99,11.05065609
20/03/2021 06:30,8.5,4.31,9.530272819,0,0,0,8.5,4.31,9.530272819,11.49,1.75,11.62250403,0,0,0,11.49,1.75,11.62250403
20/03/2021 07:00,9.15608,3.51344,9.80704143,0.04608,0.01344,0.048,9.11,3.5,9.75920591,12.18608,2.04344,12.35622081,0.04608,0.01344,0.048,12.14,2.03,12.30855394
20/03/2021 07:30,10.41864,-0.80248,10.4494992,0.12864,0.03752,0.134,10.29,-0.84,10.32422878,13.12864,5.39752,14.19487268,0.12864,0.03752,0.134,13,5.36,14.06163575
20/03/2021 08:00,10.45256,4.86408,11.52888914,0.32256,0.09408,0.336,10.13,4.77,11.19686563,15.00256,-0.76592,15.02209839,0.32256,0.09408,0.336,14.68,-0.86,14.70516916
20/03/2021 08:30,11.62256,3.19408,12.05346622,0.56256,0.16408,0.586,11.06,3.03,11.46754115,15.95256,1.80408,16.05424789,0.56256,0.16408,0.586,15.39,1.64,15.47713475
20/03/2021 09:00,13.0264,-0.5048,13.03617735,1.0464,0.3052,1.09,11.98,-0.81,12.00735191,17.1364,4.2352,17.65200057,1.0464,0.3052,1.09,16.09,3.93,16.56300094
20/03/2021 09:30,13.60976,-0.48632,13.61844611,1.10976,0.32368,1.156,12.5,-0.81,12.52621651,17.80976,4.18368,18.29455464,1.10976,0.32368,1.156,16.7,3.86,17.14029171
20/03/2021 10:00,13.98752,-0.49864,13.99640517,1.06752,0.31136,1.112,12.92,-0.81,12.94536597,18.26752,4.03136,18.70706151,1.06752,0.31136,1.112,17.2,3.72,17.59768167
20/03/2021 10:30,14.14936,-0.59352,14.16180265,1.11936,0.32648,1.166,13.03,-0.92,13.06243852,18.50936,4.04648,18.9465144,1.11936,0.32648,1.166,17.39,3.72,17.7834333
20/03/2021 11:00,14.3484,-0.4188,14.35451065,1.4784,0.4312,1.54,12.87,-0.85,12.89803861,18.7584,4.1512,19.21223652,1.4784,0.4312,1.54,17.28,3.72,17.67588187
20/03/2021 11:30,14.20256,3.92408,14.73469085,2.00256,0.58408,2.086,12.2,3.34,12.64893671,19.52256,-0.12592,19.52296609,2.00256,0.58408,2.086,17.52,-0.71,17.53438051
20/03/2021 12:00,14.55632,4.69976,15.29621509,2.77632,0.80976,2.892,11.78,3.89,12.40566403,19.90632,-0.22024,19.90753831,2.77632,0.80976,2.892,17.13,-1.03,17.1609382
20/03/2021 12:30,14.92984,4.88912,15.70998462,3.21984,0.93912,3.354,11.71,3.95,12.3582604,20.22984,-0.09088,20.23004413,3.21984,0.93912,3.354,17.01,-1.03,17.04115606
20/03/2021 13:00,15.63424,3.60832,16.04523087,4.55424,1.32832,4.744,11.08,2.28,11.31215276,20.45424,2.27832,20.58073556,4.55424,1.32832,4.744,15.9,0.95,15.92835522
20/03/2021 13:30,15.4192,0.4356,15.42535173,4.3392,1.2656,4.52,11.08,-0.83,11.11104406,19.5692,5.6456,20.3672872,4.3392,1.2656,4.52,15.23,4.38,15.84731207
20/03/2021 14:00,13.85968,-0.21176,13.86129763,2.11968,0.61824,2.208,11.74,-0.83,11.76930329,18.05968,4.99824,18.73858172,2.11968,0.61824,2.208,15.94,4.38,16.5308197
20/03/2021 14:30,13.59352,2.58936,13.83793956,2.60352,0.75936,2.712,10.99,1.83,11.14131949,18.05352,3.20936,18.33656391,2.60352,0.75936,2.712,15.45,2.45,15.64304957
20/03/2021 15:00,12.65872,5.32296,13.73233757,1.99872,0.58296,2.082,10.66,4.74,11.66632761,17.56872,-0.23704,17.57031902,1.99872,0.58296,2.082,15.57,-0.82,15.59157785
20/03/2021 15:30,12.75472,5.42096,13.85892094,2.09472,0.61096,2.182,10.66,4.81,11.69494335,17.66472,-0.20904,17.66595682,2.09472,0.61096,2.182,15.57,-0.82,15.59157785
20/03/2021 16:00,12.8512,5.6516,14.03901435,2.3712,0.6916,2.47,10.48,4.96,11.59448145,17.7812,-0.1784,17.78209493,2.3712,0.6916,2.47,15.41,-0.87,15.43453919
20/03/2021 16:30,13.41528,5.52904,14.50999727,2.70528,0.78904,2.818,10.71,4.74,11.71203227,18.35528,-0.08096,18.35545855,2.70528,0.78904,2.818,15.65,-0.87,15.67416345
20/03/2021 17:00,13.94544,3.70992,14.43048174,2.12544,0.61992,2.214,11.82,3.09,12.21722145,18.26544,4.59992,18.83575224,2.12544,0.61992,2.214,16.14,3.98,16.62347737
20/03/2021 17:30,13.98672,-0.50304,13.99576313,0.84672,0.24696,0.882,13.14,-0.75,13.16138671,18.26672,4.29696,18.76531174,0.84672,0.24696,0.882,17.42,4.05,17.88459952
20/03/2021 18:00,14.32648,-0.75936,14.34659042,0.27648,0.08064,0.288,14.05,-0.84,14.07508792,18.82648,4.04064,19.25521022,0.27648,0.08064,0.288,18.55,3.96,18.96797564
20/03/2021 18:30,14.8576,-0.7032,14.87423168,0.0576,0.0168,0.06,14.8,-0.72,14.81750316,19.4576,3.7968,19.82457788,0.0576,0.0168,0.06,19.4,3.78,19.76482735
20/03/2021 19:00,14.90368,3.98024,15.4260166,0.10368,0.03024,0.108,14.8,3.95,15.31804491,20.73368,-0.98976,20.75729056,0.10368,0.03024,0.108,20.63,-1.02,20.65520031
20/03/2021 19:30,14.41896,3.90928,14.93950727,0.16896,0.04928,0.176,14.25,3.86,14.76353955,19.95896,-0.58072,19.96740644,0.16896,0.04928,0.176,19.79,-0.63,19.80002525
20/03/2021 20:00,13.8836,-0.5652,13.89509986,0.1536,0.0448,0.16,13.73,-0.61,13.74354394,18.0236,4.5248,18.58289461,0.1536,0.0448,0.16,17.87,4.48,18.42301007
20/03/2021 20:30,13.25448,0.86464,13.28265193,0.08448,0.02464,0.088,13.17,0.84,13.19676097,17.16448,4.55464,17.75849428,0.08448,0.02464,0.088,17.08,4.53,17.67052065
20/03/2021 21:00,12.52872,0.86296,12.55840455,0.07872,0.02296,0.082,12.45,0.84,12.47830517,16.42872,4.84296,17.12767066,0.07872,0.02296,0.082,16.35,4.82,17.045671
20/03/2021 21:30,11.51416,3.08288,11.91973278,0.04416,0.01288,0.046,11.47,3.07,11.87374414,15.66416,2.86288,15.92362994,0.04416,0.01288,0.046,15.62,2.85,15.87787454
20/03/2021 22:00,10.70256,4.76408,11.71500102,0.08256,0.02408,0.086,10.62,4.74,11.62978934,14.97256,0.96408,15.00356635,0.08256,0.02408,0.086,14.89,0.94,14.91964142
20/03/2021 22:30,10.33368,3.04024,10.77162948,0.10368,0.03024,0.108,10.23,3.01,10.66362978,13.46368,2.98024,13.78957975,0.10368,0.03024,0.108,13.36,2.95,13.6818164
20/03/2021 23:00,9.62256,3.19408,10.13882676,0.08256,0.02408,0.086,9.54,3.17,10.05288516,12.63256,3.12408,13.01312599,0.08256,0.02408,0.086,12.55,3.1,12.92720001
20/03/2021 23:30,8.69768,4.17224,9.646617231,0.00768,0.00224,0.008,8.69,4.17,9.638723982,11.71768,2.37224,11.95539825,0.00768,0.00224,0.008,11.71,2.37,11.9474265
21/03/2021 00:00,8.25,3.69,9.037621368,0,0,0,8.25,3.69,9.037621368,10.98,3.12,11.41467477,0,0,0,10.98,3.12,11.41467477
21/03/2021 00:30,8.12,3.69,8.9191087,0,0,0,8.12,3.69,8.9191087,10.98,3.01,11.38509991,0,0,0,10.98,3.01,11.38509991
21/03/2021 01:00,8.32,3.69,9.101565799,0,0,0,8.32,3.69,9.101565799,11.4,2.77,11.73170491,0,0,0,11.4,2.77,11.73170491
21/03/2021 01:30,8.18,3.75,8.998605448,0,0,0,8.18,3.75,8.998605448,11.29,2.77,11.62484408,0,0,0,11.29,2.77,11.62484408
21/03/2021 02:00,8.01,3.69,8.819081585,0,0,0,8.01,3.69,8.819081585,11.02,2.94,11.4054373,0,0,0,11.02,2.94,11.4054373
21/03/2021 02:30,7.75,3.69,8.583623943,0,0,0,7.75,3.69,8.583623943,10.68,3,11.09334936,0,0,0,10.68,3,11.09334936
21/03/2021 03:00,7.51192,4.82056,8.925622712,0.00192,0.00056,0.002,7.51,4.82,8.923704388,10.68192,1.46056,10.78131024,0.00192,0.00056,0.002,10.68,1.46,10.77933208
21/03/2021 03:30,7.2,5.09,8.817488305,0,0,0,7.2,5.09,8.817488305,10.59,2.64,10.91410555,0,0,0,10.59,2.64,10.91410555
21/03/2021 04:00,7.36,2.1,7.653731116,0,0,0,7.36,2.1,7.653731116,10.18,4.57,11.15873201,0,0,0,10.18,4.57,11.15873201
21/03/2021 04:30,7.2,2.16,7.517020686,0,0,0,7.2,2.16,7.517020686,9.95,4.57,10.94931048,0,0,0,9.95,4.57,10.94931048
21/03/2021 05:00,7.0996,2.1628,7.421726484,0.0096,0.0028,0.01,7.09,2.16,7.411727194,9.8496,4.5728,10.85933331,0.0096,0.0028,0.01,9.84,4.57,10.84944699
21/03/2021 05:30,7.20192,2.03056,7.482701758,0.00192,0.00056,0.002,7.2,2.03,7.480701839,9.91192,4.57056,10.91495198,0.00192,0.00056,0.002,9.91,4.57,10.91297393
21/03/2021 06:00,7.36192,2.03056,7.636821328,0.00192,0.00056,0.002,7.36,2.03,7.634821543,10.06192,4.57056,11.0513462,0.00192,0.00056,0.002,10.06,4.57,11.0493665
21/03/2021 06:30,7.71304,2.03672,7.977419031,0.02304,0.00672,0.024,7.69,2.03,7.953426934,10.48304,4.36672,11.35616006,0.02304,0.00672,0.024,10.46,4.36,11.3323078
21/03/2021 07:00,8.41608,2.03344,8.658249292,0.28608,0.08344,0.298,8.13,1.95,8.360586104,11.24608,4.24344,12.02002905,0.28608,0.08344,0.298,10.96,4.16,11.72293479
21/03/2021 07:30,9.36304,2.15672,9.608223519,0.98304,0.28672,1.024,8.38,1.87,8.586110877,12.35304,4.31672,13.08555191,0.98304,0.28672,1.024,11.37,4.03,12.06307589
21/03/2021 08:00,10.5368,2.1724,10.7584142,1.7568,0.5124,1.83,8.78,1.66,8.935546989,13.5768,4.4024,14.27272308,1.7568,0.5124,1.83,11.82,3.89,12.443653
21/03/2021 08:30,11.88184,5.73512,13.19354854,2.93184,0.85512,3.054,8.95,4.88,10.1939639,15.76184,0.43512,15.7678448,2.93184,0.85512,3.054,12.83,-0.42,12.83687267
21/03/2021 09:00,13.28472,2.33096,13.48766696,3.53472,1.03096,3.682,9.75,1.3,9.836284868,16.78472,4.36096,17.3419952,3.53472,1.03096,3.682,13.25,3.33,13.66204231
21/03/2021 09:30,13.6916,-0.0112,13.69160458,3.0816,0.8988,3.21,10.61,-0.91,10.648953,17.3816,5.7888,18.32021354,3.0816,0.8988,3.21,14.3,4.89,15.11297787
21/03/2021 10:00,14.19752,-0.11864,14.19801569,2.98752,0.87136,3.112,11.21,-0.99,11.25363053,18.01752,5.54136,18.85040312,2.98752,0.87136,3.112,15.03,4.67,15.73879919
21/03/2021 10:30,16.27752,2.21136,16.42704387,6.10752,1.78136,6.362,10.17,0.43,10.1790864,20.22752,5.02136,20.841464,6.10752,1.78136,6.362,14.12,3.24,14.48695965
21/03/2021 11:00,16.68176,7.20968,18.17307355,7.30176,2.12968,7.606,9.38,5.08,10.66727707,21.30176,0.42968,21.30609312,7.30176,2.12968,7.606,14,-1.7,14.10283659
21/03/2021 11:30,16.40584,6.96712,17.82392626,6.67584,1.94712,6.954,9.73,5.02,10.94866659,21.04584,0.16712,21.04650352,6.67584,1.94712,6.954,14.37,-1.78,14.47982389
21/03/2021 12:00,15.57432,6.41376,16.84327049,4.98432,1.45376,5.192,10.59,4.96,11.69400274,20.35432,-0.32624,20.35693433,4.98432,1.45376,5.192,15.37,-1.78,15.47272762
21/03/2021 12:30,15.87944,6.19192,17.04395752,4.66944,1.36192,4.864,11.21,4.83,12.20626888,20.90944,-0.32808,20.91201371,4.66944,1.36192,4.864,16.24,-1.69,16.32769733
21/03/2021 13:00,15.25856,5.86208,16.34587517,3.53856,1.03208,3.686,11.72,4.83,12.67624945,20.42856,-0.65792,20.4391517,3.53856,1.03208,3.686,16.89,-1.69,16.97433946
21/03/2021 13:30,15.77928,6.18104,16.94670861,4.28928,1.25104,4.468,11.49,4.93,12.50299964,20.97928,-0.34896,20.98218202,4.28928,1.25104,4.468,16.69,-1.6,16.76651723
21/03/2021 14:00,13.69912,5.53016,14.77323791,1.50912,0.44016,1.572,12.19,5.09,13.21000379,18.93912,-1.15984,18.97460132,1.50912,0.44016,1.572,17.43,-1.6,17.50328255
21/03/2021 14:30,13.73312,5.81216,14.91240386,1.65312,0.48216,1.722,12.08,5.33,13.20360936,18.99312,-1.11784,19.0259868,1.65312,0.48216,1.722,17.34,-1.6,17.4136613
21/03/2021 15:00,13.63072,5.65896,14.75873829,1.47072,0.42896,1.532,12.16,5.23,13.2370125,18.91072,-1.23104,18.95074643,1.47072,0.42896,1.532,17.44,-1.66,17.51882416
21/03/2021 15:30,14.0564,5.8152,15.21180239,2.0064,0.5852,2.09,12.05,5.23,13.13603441,19.3164,-0.9448,19.33949213,2.0064,0.5852,2.09,17.31,-1.53,17.37748543
21/03/2021 16:00,14.04832,5.29576,15.0133397,1.52832,0.44576,1.592,12.52,4.85,13.4265744,19.39832,-0.90424,19.41938384,1.52832,0.44576,1.592,17.87,-1.35,17.92092074
21/03/2021 16:30,14.47544,4.97992,15.30810133,1.40544,0.40992,1.464,13.07,4.57,13.84593081,19.93544,-0.94008,19.957593,1.40544,0.40992,1.464,18.53,-1.35,18.57911193
21/03/2021 17:00,14.7792,4.9456,15.58472688,0.9792,0.2856,1.02,13.8,4.66,14.56556212,20.3892,-1.0644,20.41696412,0.9792,0.2856,1.02,19.41,-1.35,19.45689081
21/03/2021 17:30,15.1052,4.9536,15.89670469,0.8352,0.2436,0.87,14.27,4.71,15.02720866,20.8352,-1.0264,20.86046634,0.8352,0.2436,0.87,20,-1.27,20.04028193
21/03/2021 18:00,14.86904,4.88472,15.65084151,0.59904,0.17472,0.624,14.27,4.71,15.02720866,20.59904,-1.09528,20.62813824,0.59904,0.17472,0.624,20,-1.27,20.04028193
21/03/2021 18:30,14.40824,4.88032,15.21232734,0.13824,0.04032,0.144,14.27,4.84,15.06846044,20.13824,-1.13968,20.17046308,0.13824,0.04032,0.144,20,-1.18,20.03477976
21/03/2021 19:00,14.33384,4.91112,15.15183384,0.00384,0.00112,0.004,14.33,4.91,15.14783813,20.16384,-1.17888,20.19827224,0.00384,0.00112,0.004,20.16,-1.18,20.1945042
21/03/2021 19:30,14.33,5.06,15.19712144,0,0,0,14.33,5.06,15.19712144,20.16,-1.18,20.1945042,0,0,0,20.16,-1.18,20.1945042
21/03/2021 20:00,13.52,5.14,14.46409347,0,0,0,13.52,5.14,14.46409347,19.16,-1.02,19.1871311,0,0,0,19.16,-1.02,19.1871311
21/03/2021 20:30,12.78,5.21,13.80117749,0,0,0,12.78,5.21,13.80117749,18.32,-1.02,18.34837322,0,0,0,18.32,-1.02,18.34837322
21/03/2021 21:00,12.17,5.21,13.2383156,0,0,0,12.17,5.21,13.2383156,17.52,-1.02,17.54966666,0,0,0,17.52,-1.02,17.54966666
21/03/2021 21:30,11.29,5.26,12.45518767,0,0,0,11.29,5.26,12.45518767,16.4,-1.02,16.4316889,0,0,0,16.4,-1.02,16.4316889
21/03/2021 22:00,10.57768,2.39224,10.84482026,0.00768,0.00224,0.008,10.57,2.39,10.83683533,14.77768,3.13224,15.10598403,0.00768,0.00224,0.008,14.77,3.13,15.09800649
21/03/2021 22:30,9.8,2.26,10.05721631,0,0,0,9.8,2.26,10.05721631,13.57,4.01,14.15008834,0,0,0,13.57,4.01,14.15008834
21/03/2021 23:00,8.74,5.09,10.11413368,0,0,0,8.74,5.09,10.11413368,12.76,0.21,12.76172794,0,0,0,12.76,0.21,12.76172794
21/03/2021 23:30,8.26,2.06,8.513001821,0,0,0,8.26,2.06,8.513001821,11.4,4.43,12.23049059,0,0,0,11.4,4.43,12.23049059
22/03/2021 00:00,7.5,7.06,10.30017476,0,0,0,7.5,7.06,10.30017476,11.15,-1.32,11.22786266,0,0,0,11.15,-1.32,11.22786266
22/03/2021 00:30,7.5,7.28,10.45219594,0,0,0,7.5,7.28,10.45219594,11.25,-1.65,11.37035619,0,0,0,11.25,-1.65,11.37035619
22/03/2021 01:00,8.17,3.59,8.923956522,0,0,0,8.17,3.59,8.923956522,11.47,2.56,11.75221256,0,0,0,11.47,2.56,11.75221256
22/03/2021 01:30,8.25,3.19,8.845258617,0,0,0,8.25,3.19,8.845258617,11.47,3.12,11.88676996,0,0,0,11.47,3.12,11.88676996
22/03/2021 02:00,8.05,3.19,8.65901842,0,0,0,8.05,3.19,8.65901842,11.27,3.12,11.69390012,0,0,0,11.27,3.12,11.69390012
22/03/2021 02:30,7.89,3.3,8.552315476,0,0,0,7.89,3.3,8.552315476,11.07,3.18,11.51769508,0,0,0,11.07,3.18,11.51769508
22/03/2021 03:00,7.71,3.3,8.386542792,0,0,0,7.71,3.3,8.386542792,10.81,3.11,11.24847545,0,0,0,10.81,3.11,11.24847545
22/03/2021 03:30,7.71,3.41,8.430432966,0,0,0,7.71,3.41,8.430432966,10.68,3.11,11.12360104,0,0,0,10.68,3.11,11.12360104
22/03/2021 04:00,7.61,3.25,8.274938066,0,0,0,7.61,3.25,8.274938066,10.57,3.18,11.03799348,0,0,0,10.57,3.18,11.03799348
22/03/2021 04:30,7.61,3.36,8.318755917,0,0,0,7.61,3.36,8.318755917,10.57,3.08,11.00960036,0,0,0,10.57,3.08,11.00960036
22/03/2021 05:00,7.56,3.21,8.213263663,0,0,0,7.56,3.21,8.213263663,10.57,3.08,11.00960036,0,0,0,10.57,3.08,11.00960036
22/03/2021 05:30,8.02,3.1,8.598278898,0,0,0,8.02,3.1,8.598278898,11.14,2.94,11.52142352,0,0,0,11.14,2.94,11.52142352
22/03/2021 06:00,8.66,2.91,9.135846978,0,0,0,8.66,2.91,9.135846978,11.93,2.7,12.23171697,0,0,0,11.93,2.7,12.23171697
22/03/2021 06:30,10.22568,2.52624,10.53311065,0.05568,0.01624,0.058,10.17,2.51,10.4751611,13.83568,2.18624,14.00734402,0.05568,0.01624,0.058,13.78,2.17,13.94981362
22/03/2021 07:00,12.29936,-1.55352,12.39708356,0.15936,0.04648,0.166,12.14,-1.6,12.24498265,15.66936,4.52648,16.31005408,0.15936,0.04648,0.166,15.51,4.48,16.14405463
22/03/2021 07:30,13.37736,3.13048,13.73876507,0.20736,0.06048,0.216,13.17,3.07,13.52308397,18.72736,-0.99952,18.75401431,0.20736,0.06048,0.216,18.52,-1.06,18.55030997
22/03/2021 08:00,14.57688,3.14784,14.91289131,0.26688,0.07784,0.278,14.31,3.07,14.63560726,20.36688,-2.14216,20.47922485,0.26688,0.07784,0.278,20.1,-2.22,20.2222254
22/03/2021 08:30,15.5208,1.5044,15.59353879,0.4608,0.1344,0.48,15.06,1.37,15.12218569,21.1708,-0.5556,21.17808924,0.4608,0.1344,0.48,20.71,-0.69,20.72149126
22/03/2021 09:00,16.42968,-1.41176,16.4902229,0.67968,0.19824,0.708,15.75,-1.61,15.83207504,21.57968,1.93824,21.66654941,0.67968,0.19824,0.708,20.9,1.74,20.97230555
22/03/2021 09:30,16.81608,-0.89656,16.83996337,0.76608,0.22344,0.798,16.05,-1.12,16.08903042,22.09608,1.22344,22.12992446,0.76608,0.22344,0.798,21.33,1,21.3534283
22/03/2021 10:00,16.95536,-0.90552,16.97952294,0.73536,0.21448,0.766,16.22,-1.12,16.25862233,22.26536,1.21448,22.29845774,0.73536,0.21448,0.766,21.53,1,21.5532109
22/03/2021 10:30,16.93944,2.81192,17.17124112,0.82944,0.24192,0.864,16.11,2.57,16.31370589,23.06944,-3.22808,23.2941959,0.82944,0.24192,0.864,22.24,-3.47,22.50907595
22/03/2021 11:00,17.19584,3.84712,17.62093203,1.39584,0.40712,1.454,15.8,3.44,16.17014533,23.46584,-3.95288,23.79644737,1.39584,0.40712,1.454,22.07,-4.36,22.49654418
22/03/2021 11:30,17.41496,3.93728,17.85449539,1.70496,0.49728,1.776,15.71,3.44,16.08221689,23.77496,-3.86272,24.0867044,1.70496,0.49728,1.776,22.07,-4.36,22.49654418
22/03/2021 12:00,17.68464,0.85552,17.70532141,1.66464,0.48552,1.734,16.02,0.37,16.02427221,23.18464,-0.41448,23.18834461,1.66464,0.48552,1.734,21.52,-0.9,21.53881148
22/03/2021 12:30,18.27216,-0.21312,18.27340284,2.25216,0.65688,2.346,16.02,-0.87,16.0436062,23.45216,1.35688,23.49137995,2.25216,0.65688,2.346,21.2,0.7,21.21155346
22/03/2021 13:00,17.95344,0.00392,17.95344043,2.41344,0.70392,2.514,15.54,-0.7,15.55575778,23.11344,1.47392,23.16038749,2.41344,0.70392,2.514,20.7,0.77,20.71431631
22/03/2021 13:30,18.3916,0.3288,18.39453886,3.0816,0.8988,3.21,15.31,-0.57,15.32060704,23.5816,1.4488,23.62606357,3.0816,0.8988,3.21,20.5,0.55,20.50737672
22/03/2021 14:00,17.55696,3.78328,17.9599569,3.57696,1.04328,3.726,13.98,2.74,14.24598189,23.53696,-1.32672,23.5743223,3.57696,1.04328,3.726,19.96,-2.37,20.10021144
22/03/2021 14:30,18.21336,4.08848,18.66660524,5.10336,1.48848,5.316,13.11,2.6,13.36533202,23.99336,-0.69152,24.00332319,5.10336,1.48848,5.316,18.89,-2.18,19.01537536
22/03/2021 15:00,17.97176,4.23968,18.46507633,5.62176,1.63968,5.856,12.35,2.6,12.6207171,23.54176,-0.39032,23.54499551,5.62176,1.63968,5.856,17.92,-2.03,18.03461394
22/03/2021 15:30,17.76688,4.28784,18.27696903,5.78688,1.68784,6.028,11.98,2.6,12.25889065,23.21688,-0.29216,23.21871819,5.78688,1.68784,6.028,17.43,-1.98,17.54210079
22/03/2021 16:00,17.44224,4.28232,17.96023387,5.08224,1.48232,5.294,12.36,2.8,12.67318429,23.00224,-0.41768,23.00603185,5.08224,1.48232,5.294,17.92,-1.9,18.02044395
22/03/2021 16:30,16.76,4.09,17.25183179,3.84,1.12,4,12.92,2.97,13.25697175,22.43,-0.6,22.43802353,3.84,1.12,4,18.59,-1.72,18.6694001
22/03/2021 17:00,16.54072,3.74896,16.96025115,2.67072,0.77896,2.782,13.87,2.97,14.18442103,22.38072,-0.94104,22.40049517,2.67072,0.77896,2.782,19.71,-1.72,19.78490586
22/03/2021 17:30,16.58672,2.35696,16.75334417,1.56672,0.45696,1.632,15.02,1.9,15.13969617,22.27672,0.25696,22.27820196,1.56672,0.45696,1.632,20.71,-0.2,20.71096569
22/03/2021 18:00,16.6872,-1.4204,16.74754251,0.5472,0.1596,0.57,16.14,-1.58,16.21715141,21.8172,3.1996,22.05057042,0.5472,0.1596,0.57,21.27,3.04,21.4861467
22/03/2021 18:30,16.79488,-0.38816,16.79936494,0.07488,0.02184,0.078,16.72,-0.41,16.72502616,22.20488,1.58184,22.26115257,0.07488,0.02184,0.078,22.13,1.56,22.18491605
22/03/2021 19:00,16.65,4.09,17.14498761,0,0,0,16.65,4.09,17.14498761,23.06,-3.38,23.30639397,0,0,0,23.06,-3.38,23.30639397
22/03/2021 19:30,16.29,3.19,16.5994036,0,0,0,16.29,3.19,16.5994036,22.3,-1.83,22.37496145,0,0,0,22.3,-1.83,22.37496145
22/03/2021 20:00,15.6,0.76,15.61850185,0,0,0,15.6,0.76,15.61850185,20.68,1.73,20.75223602,0,0,0,20.68,1.73,20.75223602
22/03/2021 20:30,14.9,0.88,14.92596396,0,0,0,14.9,0.88,14.92596396,19.92,2.08,20.02829998,0,0,0,19.92,2.08,20.02829998
22/03/2021 21:00,14.09,1.07,14.1305697,0,0,0,14.09,1.07,14.1305697,18.93,2.4,19.08153296,0,0,0,18.93,2.4,19.08153296
22/03/2021 21:30,13.11,1.18,13.16299738,0,0,0,13.11,1.18,13.16299738,17.7,2.6,17.88994131,0,0,0,17.7,2.6,17.88994131
22/03/2021 22:00,12.25,1.18,12.30670143,0,0,0,12.25,1.18,12.30670143,16.59,2.83,16.82964646,0,0,0,16.59,2.83,16.82964646
22/03/2021 22:30,11.31,1.49,11.40772545,0,0,0,11.31,1.49,11.40772545,15.37,2.94,15.64865809,0,0,0,15.37,2.94,15.64865809
22/03/2021 23:00,10.46,2.6,10.778293,0,0,0,10.46,2.6,10.778293,14.06,2.03,14.20579107,0,0,0,14.06,2.03,14.20579107
22/03/2021 23:30,9.44,4.62,10.50990009,0,0,0,9.44,4.62,10.50990009,13.38,-0.25,13.38233537,0,0,0,13.38,-0.25,13.38233537
23/03/2021 00:00,8.68,5.77,10.42282591,0,0,0,8.68,5.77,10.42282591,12.79,-1.52,12.88000388,0,0,0,12.79,-1.52,12.88000388
23/03/2021 00:30,8.55,5.85,10.35977799,0,0,0,8.55,5.85,10.35977799,12.73,-1.45,12.81231439,0,0,0,12.73,-1.45,12.81231439
23/03/2021 01:00,9.14,2.41,9.452391232,0,0,0,9.14,2.41,9.452391232,12.87,2.41,13.09370078,0,0,0,12.87,2.41,13.09370078
23/03/2021 01:30,9.22,1.85,9.40377052,0,0,0,9.22,1.85,9.40377052,12.87,3.18,13.25704718,0,0,0,12.87,3.18,13.25704718
23/03/2021 02:00,9.07,1.85,9.256748889,0,0,0,9.07,1.85,9.256748889,12.71,3.18,13.10177469,0,0,0,12.71,3.18,13.10177469
23/03/2021 02:30,8.86,1.85,9.051082808,0,0,0,8.86,1.85,9.051082808,12.44,3.5,12.92298727,0,0,0,12.44,3.5,12.92298727
23/03/2021 03:00,8.56,1.85,8.757630958,0,0,0,8.56,1.85,8.757630958,12.05,3.5,12.54800781,0,0,0,12.05,3.5,12.54800781
23/03/2021 03:30,8.27,2.16,8.547426513,0,0,0,8.27,2.16,8.547426513,11.72,3.7,12.29017494,0,0,0,11.72,3.7,12.29017494
23/03/2021 04:00,8.09,3.06,8.6493757,0,0,0,8.09,3.06,8.6493757,11.6,2.69,11.90781676,0,0,0,11.6,2.69,11.90781676
23/03/2021 04:30,7.61,6.74,10.16561361,0,0,0,7.61,6.74,10.16561361,11.73,-1.2,11.79122131,0,0,0,11.73,-1.2,11.79122131
23/03/2021 05:00,7.69,6.69,10.19275233,0,0,0,7.69,6.69,10.19275233,11.8,-1.2,11.86086,0,0,0,11.8,-1.2,11.86086
23/03/2021 05:30,8.33,3.3,8.959849329,0,0,0,8.33,3.3,8.959849329,11.96,2.12,12.14643981,0,0,0,11.96,2.12,12.14643981
23/03/2021 06:00,8.96,2.01,9.182684793,0,0,0,8.96,2.01,9.182684793,12.47,3.32,12.90439073,0,0,0,12.47,3.32,12.90439073
23/03/2021 06:30,10.41224,1.61232,10.53633321,0.04224,0.01232,0.044,10.37,1.6,10.49270699,14.28224,2.73232,14.54125002,0.04224,0.01232,0.044,14.24,2.72,14.49744805
23/03/2021 07:00,11.91512,1.10816,11.96654099,0.16512,0.04816,0.172,11.75,1.06,11.79771588,16.14512,2.65816,16.36247886,0.16512,0.04816,0.172,15.98,2.61,16.19174172
23/03/2021 07:30,13.54152,2.15336,13.71166376,0.49152,0.14336,0.512,13.05,2.01,13.20388579,18.75152,0.13336,18.75199422,0.49152,0.14336,0.512,18.26,-0.01,18.26000274
23/03/2021 08:00,14.68888,2.90384,14.97315873,0.93888,0.27384,0.978,13.75,2.63,13.99926427,20.49888,-1.23616,20.53611874,0.93888,0.27384,0.978,19.56,-1.51,19.61819818
23/03/2021 08:30,15.34744,3.02592,15.64289316,1.35744,0.39592,1.414,13.99,2.63,14.23506235,21.33744,-1.11408,21.36650463,1.35744,0.39592,1.414,19.98,-1.51,20.03697832
23/03/2021 09:00,15.76256,2.81408,16.01178766,1.52256,0.44408,1.586,14.24,2.37,14.43587545,21.83256,-1.25592,21.86865362,1.52256,0.44408,1.586,20.31,-1.7,20.38102304
23/03/2021 09:30,16.24448,2.95464,16.51099718,2.00448,0.58464,2.088,14.24,2.37,14.43587545,22.31448,-1.23536,22.34864944,2.00448,0.58464,2.088,20.31,-1.82,20.39138298
23/03/2021 10:00,17.10512,3.26816,17.41453416,3.28512,0.95816,3.422,13.82,2.31,14.01172723,22.97512,-0.86184,22.99127894,3.28512,0.95816,3.422,19.69,-1.82,19.77393486
23/03/2021 10:30,17.0404,3.2872,17.3545647,3.3504,0.9772,3.49,13.69,2.31,13.88352261,22.8404,-0.8428,22.85594417,3.3504,0.9772,3.49,19.49,-1.82,19.57479246
23/03/2021 11:00,16.83352,3.15936,17.12743271,3.08352,0.89936,3.212,13.75,2.26,13.93449317,22.46352,-1.09064,22.48998058,3.08352,0.89936,3.212,19.38,-1.99,19.48190186
23/03/2021 11:30,16.79624,3.22432,17.10292132,3.30624,0.96432,3.444,13.49,2.26,13.67800058,22.47624,-0.94568,22.49612578,3.30624,0.96432,3.444,19.17,-1.91,19.2649163
23/03/2021 12:00,17.58568,3.53624,17.93770148,4.37568,1.27624,4.558,13.21,2.26,13.40192897,23.14568,-0.63376,23.15435498,4.37568,1.27624,4.558,18.77,-1.91,18.86692874
23/03/2021 12:30,18.12464,3.60552,18.47978218,5.26464,1.53552,5.484,12.86,2.07,13.02553262,23.80464,-0.53448,23.81063952,5.26464,1.53552,5.484,18.54,-2.07,18.65520035
23/03/2021 13:00,17.21072,3.48896,17.5608008,4.35072,1.26896,4.532,12.86,2.22,13.05021073,22.89072,-0.70104,22.90145234,4.35072,1.26896,4.532,18.54,-1.97,18.64436912
23/03/2021 13:30,17.74472,3.79096,18.14514992,4.97472,1.45096,5.182,12.77,2.34,12.982623,23.19472,-0.51904,23.20052668,4.97472,1.45096,5.182,18.22,-1.97,18.32619164
23/03/2021 14:00,16.06952,3.39736,16.42472307,3.41952,0.99736,3.562,12.65,2.4,12.87565532,21.45952,-0.97264,21.48155086,3.41952,0.99736,3.562,18.04,-1.97,18.14724497
23/03/2021 14:30,16.0676,3.3968,16.42272876,3.4176,0.9968,3.56,12.65,2.4,12.87565532,21.3676,-0.8932,21.38626045,3.4176,0.9968,3.56,17.95,-1.89,18.04922713
23/03/2021 15:00,15.98488,3.57184,16.37908513,3.67488,1.07184,3.828,12.31,2.5,12.56129372,21.36488,-0.81816,21.38053982,3.67488,1.07184,3.828,17.69,-1.89,17.79067733
23/03/2021 15:30,15.25064,3.49352,15.64566082,3.20064,0.93352,3.334,12.05,2.56,12.31893258,20.60064,-0.72648,20.61344565,3.20064,0.93352,3.334,17.4,-1.66,17.47900455
23/03/2021 16:00,16.26648,3.76064,16.69553188,3.87648,1.13064,4.038,12.39,2.63,12.666057,21.71648,-0.64936,21.72618632,3.87648,1.13064,4.038,17.84,-1.78,17.92858054
23/03/2021 16:30,14.96168,3.09424,15.27829145,1.59168,0.46424,1.658,13.37,2.63,13.62621738,20.69168,-1.16576,20.72449318,1.59168,0.46424,1.658,19.1,-1.63,19.16942618
23/03/2021 17:00,15.44352,3.18936,15.76941112,1.16352,0.33936,1.212,14.28,2.85,14.56162422,21.37352,-1.29064,21.41245219,1.16352,0.33936,1.212,20.21,-1.63,20.27562576
23/03/2021 17:30,15.83968,3.29824,16.17942674,0.91968,0.26824,0.958,14.92,3.03,15.22456239,21.96968,-1.22176,22.00362554,0.91968,0.26824,0.958,21.05,-1.49,21.10266808
23/03/2021 18:00,16.26656,3.04608,16.54930747,0.70656,0.20608,0.736,15.56,2.84,15.81705409,22.53656,-1.45392,22.58341028,0.70656,0.20608,0.736,21.83,-1.66,21.893024
23/03/2021 18:30,16.19016,2.46088,16.3761171,0.14016,0.04088,0.146,16.05,2.42,16.23141707,22.43016,-1.24912,22.46491439,0.14016,0.04088,0.146,22.29,-1.29,22.32729719
23/03/2021 19:00,16.59416,1.66288,16.67726944,0.04416,0.01288,0.046,16.55,1.65,16.63204738,22.62416,-0.31712,22.62638241,0.04416,0.01288,0.046,22.58,-0.33,22.5824113
23/03/2021 19:30,16.32072,2.28896,16.48045021,0.03072,0.00896,0.032,16.29,2.28,16.44878415,21.96072,-0.82104,21.97606265,0.03072,0.00896,0.032,21.93,-0.83,21.94570117
23/03/2021 20:00,15.96416,-2.12712,16.10524896,0.04416,0.01288,0.046,15.92,-2.14,16.06318773,20.05416,4.27288,20.50431264,0.04416,0.01288,0.046,20.01,4.26,20.45843836
23/03/2021 20:30,15.28336,-2.35152,15.46320598,0.06336,0.01848,0.066,15.22,-2.37,15.40341845,19.13336,4.64848,19.68994239,0.06336,0.01848,0.066,19.07,4.63,19.6240108
23/03/2021 21:00,14.36872,-2.15704,14.52972594,0.07872,0.02296,0.082,14.29,-2.18,14.45532774,18.03872,4.91296,18.69579084,0.07872,0.02296,0.082,17.96,4.89,18.61380402
23/03/2021 21:30,13.49984,-1.04088,13.53990809,0.09984,0.02912,0.104,13.4,-1.07,13.44265227,17.09984,4.59912,17.70752475,0.09984,0.02912,0.104,17,4.57,17.60354794
23/03/2021 22:00,12.15864,3.32752,12.60574932,0.12864,0.03752,0.134,12.03,3.29,12.47176812,16.26864,1.07752,16.30428461,0.12864,0.03752,0.134,16.14,1.04,16.17347211
23/03/2021 22:30,11.066,3.378,11.57010112,0.096,0.028,0.1,10.97,3.35,11.47010898,15.016,1.208,15.06451194,0.096,0.028,0.1,14.92,1.18,14.96658946
23/03/2021 23:00,10.12216,3.30688,10.64864209,0.09216,0.02688,0.096,10.03,3.28,10.5526916,13.80216,1.50688,13.88417473,0.09216,0.02688,0.096,13.71,1.48,13.78965192
23/03/2021 23:30,9.42064,1.10352,9.485052156,0.08064,0.02352,0.084,9.34,1.08,9.402233777,12.42064,3.89352,13.01659694,0.08064,0.02352,0.084,12.34,3.87,12.93261381
24/03/2021 00:00,9.07104,-1.18928,9.148669499,0.07104,0.02072,0.074,9,-1.21,9.080974617,11.51104,5.92072,12.94445701,0.07104,0.02072,0.074,11.44,5.9,12.87181417
24/03/2021 00:30,8.14952,5.62736,9.903628466,0.05952,0.01736,0.062,8.09,5.61,9.844805737,12.25952,-0.58264,12.27335732,0.05952,0.01736,0.062,12.2,-0.6,12.21474519
24/03/2021 01:00,8.8776,2.1568,9.135839753,0.0576,0.0168,0.06,8.82,2.14,9.075902159,12.4276,3.1068,12.81005262,0.0576,0.0168,0.06,12.37,3.09,12.75009804
24/03/2021 01:30,8.77688,2.14784,9.035864054,0.02688,0.00784,0.028,8.75,2.14,9.007890985,12.39688,3.09784,12.77807679,0.02688,0.00784,0.028,12.37,3.09,12.75009804
24/03/2021 02:00,8.4484,2.3512,8.769469995,0.0384,0.0112,0.04,8.41,2.34,8.729473065,11.9684,3.3612,12.43142244,0.0384,0.0112,0.04,11.93,3.35,12.39142445
24/03/2021 02:30,8.15456,2.55008,8.543989513,0.03456,0.01008,0.036,8.12,2.54,8.507996239,11.68456,3.53008,12.20616267,0.03456,0.01008,0.036,11.65,3.52,12.17016434
24/03/2021 03:00,7.97688,2.54784,8.373894148,0.02688,0.00784,0.028,7.95,2.54,8.345903187,11.52688,3.52784,12.05465128,0.02688,0.00784,0.028,11.5,3.52,12.02665373
24/03/2021 03:30,7.7588,2.6784,8.20809381,0.0288,0.0084,0.03,7.73,2.67,8.17812937,11.2388,3.4384,11.75300898,0.0288,0.0084,0.03,11.21,3.43,11.72301156
24/03/2021 04:00,7.63264,2.96952,8.189947643,0.03264,0.00952,0.034,7.6,2.96,8.156077489,11.08264,3.20952,11.53802097,0.03264,0.00952,0.034,11.05,3.2,11.50402104
24/03/2021 04:30,7.56688,3.01784,8.146473544,0.02688,0.00784,0.028,7.54,3.01,8.118602096,10.93688,3.20784,11.39761298,0.02688,0.00784,0.028,10.91,3.2,11.36961301
24/03/2021 05:00,7.6484,3.0212,8.22348296,0.0384,0.0112,0.04,7.61,3.01,8.18365444,11.0084,3.1612,11.45329891,0.0384,0.0112,0.04,10.97,3.15,11.41329926
24/03/2021 05:30,8.18608,2.61344,8.593135307,0.04608,0.01344,0.048,8.14,2.6,8.545150672,11.58608,2.79344,11.91807689,0.04608,0.01344,0.048,11.54,2.78,11.87013058
24/03/2021 06:00,8.76032,2.19176,9.030338775,0.04032,0.01176,0.042,8.72,2.18,8.988370264,12.27032,2.69176,12.56209874,0.04032,0.01176,0.042,12.23,2.68,12.52019569
24/03/2021 06:30,10.11752,1.78136,10.27314238,0.10752,0.03136,0.112,10.01,1.75,10.1618207,14.00752,2.38136,14.2085007,0.10752,0.03136,0.112,13.9,2.35,14.09725151
24/03/2021 07:00,11.60184,1.65512,11.71930517,0.29184,0.08512,0.304,11.31,1.57,11.41844998,15.89184,2.09512,16.0293514,0.29184,0.08512,0.304,15.6,2.01,15.72895737
24/03/2021 07:30,13.60552,1.89536,13.73690518,1.11552,0.32536,1.162,12.49,1.57,12.58828821,18.70552,0.96536,18.73041373,1.11552,0.32536,1.162,17.59,0.64,17.60163913
24/03/2021 08:00,14.67232,3.39776,15.06060248,1.67232,0.48776,1.742,13,2.91,13.32171536,20.69232,-0.94224,20.71376169,1.67232,0.48776,1.742,19.02,-1.43,19.07368082
24/03/2021 08:30,15.504,3.022,15.79577475,2.064,0.602,2.15,13.44,2.42,13.65613415,21.554,-0.998,21.57709248,2.064,0.602,2.15,19.49,-1.6,19.55556443
24/03/2021 09:00,15.56656,2.69608,15.79831123,1.66656,0.48608,1.736,13.9,2.21,14.07459058,21.63656,-1.38392,21.68077405,1.66656,0.48608,1.736,19.97,-1.87,20.05736274
24/03/2021 09:30,15.42032,2.31176,15.5926426,1.00032,0.29176,1.042,14.42,2.02,14.56079668,21.53032,-1.69824,21.59719191,1.00032,0.29176,1.042,20.53,-1.99,20.62622118
24/03/2021 10:00,15.39848,2.48664,15.59796669,1.18848,0.34664,1.238,14.21,2.14,14.3702366,21.50848,-1.80336,21.58394818,1.18848,0.34664,1.238,20.32,-2.15,20.43342605
24/03/2021 10:30,15.61856,2.36208,15.79616531,1.61856,0.47208,1.686,14,1.89,14.12699897,21.75856,-1.75792,21.82945753,1.61856,0.47208,1.686,20.14,-2.23,20.26308219
24/03/2021 11:00,16.21568,2.31624,16.38027001,1.97568,0.57624,2.058,14.24,1.74,14.34591231,22.35568,-1.77376,22.42593706,1.97568,0.57624,2.058,20.38,-2.35,20.51504082
24/03/2021 11:30,17.16896,2.76928,17.39086252,3.52896,1.02928,3.676,13.64,1.74,13.75053454,23.30896,-1.32072,23.34634699,3.52896,1.02928,3.676,19.78,-2.35,19.91910892
24/03/2021 12:00,17.27192,2.77056,17.49271915,4.08192,1.19056,4.252,13.19,1.58,13.28429524,23.19192,-0.65944,23.20129338,4.08192,1.19056,4.252,19.11,-1.85,19.19933853
24/03/2021 12:30,17.72952,2.98736,17.97943823,4.61952,1.34736,4.812,13.11,1.64,13.21217999,23.62952,-0.41264,23.63312267,4.61952,1.34736,4.812,19.01,-1.76,19.09129907
24/03/2021 13:00,18.20336,3.47848,18.53273154,5.82336,1.69848,6.066,12.38,1.78,12.50730986,24.00336,0.08848,24.00352307,5.82336,1.69848,6.066,18.18,-1.61,18.25115065
24/03/2021 13:30,19.17656,3.61608,19.51451993,7.42656,2.16608,7.736,11.75,1.45,11.83913004,24.79656,0.85608,24.81133331,7.42656,2.16608,7.736,17.37,-1.31,17.41932835
24/03/2021 14:00,18.98256,-0.37592,18.98628189,7.76256,2.26408,8.086,11.22,-2.64,11.52640447,23.60256,5.75408,24.29383204,7.76256,2.26408,8.086,15.84,3.49,16.21991677
24/03/2021 14:30,18.30464,-0.13448,18.30513399,7.66464,2.23552,7.984,10.64,-2.37,10.90075685,22.87464,5.54552,23.53724596,7.66464,2.23552,7.984,15.21,3.31,15.56599499
24/03/2021 15:00,18.24184,-0.32488,18.24473276,7.49184,2.18512,7.804,10.75,-2.51,11.03913946,22.70184,5.37512,23.32949752,7.49184,2.18512,7.804,15.21,3.19,15.54092018
24/03/2021 15:30,17.54488,-0.48816,17.55166985,6.55488,1.91184,6.828,10.99,-2.4,11.2490044,22.03488,5.23184,22.64747417,6.55488,1.91184,6.828,15.48,3.32,15.83201819
24/03/2021 16:00,16.74192,-0.99944,16.77172518,5.04192,1.47056,5.252,11.7,-2.47,11.95788025,21.40192,4.70056,21.91203879,5.04192,1.47056,5.252,16.36,3.23,16.67580583
24/03/2021 16:30,16.27136,-1.05752,16.30568934,3.95136,1.15248,4.116,12.32,-2.21,12.51664891,21.08136,4.69248,21.597294,3.95136,1.15248,4.116,17.13,3.54,17.49195529
24/03/2021 17:00,15.81728,-1.30496,15.87101973,2.65728,0.77504,2.768,13.16,-2.08,13.32336294,20.80728,4.47504,21.28306566,2.65728,0.77504,2.768,18.15,3.7,18.52329614
24/03/2021 17:30,15.6684,-1.7388,15.76458639,0.9984,0.2912,1.04,14.67,-2.03,14.8097873,20.8384,3.9912,21.21717682,0.9984,0.2912,1.04,19.84,3.7,20.18206134
24/03/2021 18:00,16.10272,-2.11504,16.24102785,0.46272,0.13496,0.482,15.64,-2.25,15.80101579,21.41272,3.52496,21.70091981,0.46272,0.13496,0.482,20.95,3.39,21.22250221
24/03/2021 18:30,16.20488,-2.22816,16.35734798,0.07488,0.02184,0.078,16.13,-2.25,16.28617205,21.57488,3.41184,21.84298741,0.07488,0.02184,0.078,21.5,3.39,21.76561738
24/03/2021 19:00,16.0696,2.0328,16.19766403,0.0096,0.0028,0.01,16.06,2.03,16.18778861,22.5496,-1.0472,22.57390281,0.0096,0.0028,0.01,22.54,-1.05,22.56444327
24/03/2021 19:30,15.72,2.48,15.91442113,0,0,0,15.72,2.48,15.91442113,22.21,-1.05,22.23480605,0,0,0,22.21,-1.05,22.23480605
24/03/2021 20:00,15.08,1.36,15.14120207,0,0,0,15.08,1.36,15.14120207,21.11,0.1,21.11023685,0,0,0,21.11,0.1,21.11023685
24/03/2021 20:30,14.61192,-2.14944,14.76916715,0.00192,0.00056,0.002,14.61,-2.15,14.76734912,19.66192,4.33056,20.13317779,0.00192,0.00056,0.002,19.66,4.33,20.13118228
24/03/2021 21:00,13.41192,1.69056,13.51804687,0.00192,0.00056,0.002,13.41,1.69,13.51607191,19.04192,1.32056,19.08765559,0.00192,0.00056,0.002,19.04,1.32,19.08570145
24/03/2021 21:30,12.63,2.91,12.96090275,0,0,0,12.63,2.91,12.96090275,18.3,0.68,18.31262952,0,0,0,18.3,0.68,18.31262952
24/03/2021 22:00,11.55384,3.07112,11.95504064,0.00384,0.00112,0.004,11.55,3.07,11.9510418,17.00384,0.78112,17.02177203,0.00384,0.00112,0.004,17,0.78,17.01788471
24/03/2021 22:30,10.56152,2.38336,10.8271007,0.01152,0.00336,0.012,10.55,2.38,10.81512367,15.31152,1.96336,15.43688528,0.01152,0.00336,0.012,15.3,1.96,15.4250316
24/03/2021 23:00,9.59456,3.58008,10.24073017,0.03456,0.01008,0.036,9.56,3.57,10.20482729,14.29456,0.88008,14.32162653,0.03456,0.01008,0.036,14.26,0.87,14.28651462
24/03/2021 23:30,9.0884,3.0712,9.593293699,0.0384,0.0112,0.04,9.05,3.06,9.553329263,12.9884,1.5512,13.08070166,0.0384,0.0112,0.04,12.95,1.54,13.04124611
25/03/2021 00:00,8.72112,2.70616,9.131332652,0.02112,0.00616,0.022,8.7,2.7,9.10933587,12.01112,2.15616,12.20311557,0.02112,0.00616,0.022,11.99,2.15,12.18123967
25/03/2021 00:30,8.73264,2.70952,9.143330903,0.03264,0.00952,0.034,8.7,2.7,9.10933587,12.02264,2.31952,12.2443475,0.03264,0.00952,0.034,11.99,2.31,12.21049549
25/03/2021 01:00,9.03688,1.62784,9.18232341,0.02688,0.00784,0.028,9.01,1.62,9.154479778,12.41688,3.03784,12.78308964,0.02688,0.00784,0.028,12.39,3.03,12.75511662
25/03/2021 01:30,9.36768,-1.91776,9.561967998,0.00768,0.00224,0.008,9.36,-1.92,9.554894034,12.19768,6.14224,13.65688506,0.00768,0.00224,0.008,12.19,6.14,13.64901828
25/03/2021 02:00,9.1396,-1.7872,9.312699501,0.0096,0.0028,0.01,9.13,-1.79,9.303816421,11.9396,6.2228,13.46392543,0.0096,0.0028,0.01,11.93,6.22,13.45411833
25/03/2021 02:30,8.6696,-0.6272,8.692257704,0.0096,0.0028,0.01,8.66,-0.63,8.682885465,11.5696,5.4928,12.80728293,0.0096,0.0028,0.01,11.56,5.49,12.79740989
25/03/2021 03:00,8.13344,3.50392,8.856088392,0.01344,0.00392,0.014,8.12,3.5,8.842194298,11.57344,2.16392,11.77399946,0.01344,0.00392,0.014,11.56,2.16,11.76006803
25/03/2021 03:30,7.97112,3.43616,8.680204468,0.02112,0.00616,0.022,7.95,3.43,8.658371671,11.30112,2.08616,11.49205712,0.02112,0.00616,0.022,11.28,2.08,11.47017001
25/03/2021 04:00,7.87192,3.12056,8.467881624,0.00192,0.00056,0.002,7.87,3.12,8.465890384,11.16192,2.15056,11.36720574,0.00192,0.00056,0.002,11.16,2.15,11.36521447
25/03/2021 04:30,7.90648,3.03064,8.467420197,0.03648,0.01064,0.038,7.87,3.02,8.429549217,11.19648,2.16064,11.40304914,0.03648,0.01064,0.038,11.16,2.15,11.36521447
25/03/2021 05:00,7.88152,3.02336,8.441508349,0.01152,0.00336,0.012,7.87,3.02,8.429549217,11.27152,2.15336,11.47537025,0.01152,0.00336,0.012,11.26,2.15,11.46342444
25/03/2021 05:30,8.25,2.85,8.728401916,0,0,0,8.25,2.85,8.728401916,11.76,2.01,11.93053645,0,0,0,11.76,2.01,11.93053645
25/03/2021 06:00,8.72416,2.79288,9.160302746,0.04416,0.01288,0.046,8.68,2.78,9.114318406,12.38416,1.84288,12.52052817,0.04416,0.01288,0.046,12.34,1.83,12.47495491
25/03/2021 06:30,10.43472,0.93096,10.47616667,0.17472,0.05096,0.182,10.26,0.88,10.29766964,14.15472,2.92096,14.45296183,0.17472,0.05096,0.182,13.98,2.87,14.27155563
25/03/2021 07:00,11.93128,2.04704,12.1056109,0.40128,0.11704,0.418,11.53,1.93,11.69041488,16.37128,1.15704,16.41211596,0.40128,0.11704,0.418,15.97,1.04,16.00382767
25/03/2021 07:30,14.07984,3.55912,14.52271426,1.77984,0.51912,1.854,12.3,3.04,12.67010655,19.46984,-0.39088,19.47376329,1.77984,0.51912,1.854,17.69,-0.91,17.71339042
25/03/2021 08:00,15.75896,4.19928,16.30885566,3.04896,0.88928,3.176,12.71,3.31,13.13393315,21.38896,-1.17072,21.42097559,3.04896,0.88928,3.176,18.34,-2.06,18.45532985
25/03/2021 08:30,16.9016,0.7888,16.91999669,3.5616,1.0388,3.71,13.34,-0.25,13.34234237,22.0416,1.6088,22.10023457,3.5616,1.0388,3.71,18.48,0.57,18.48878849
25/03/2021 09:00,17.80784,-0.97688,17.8346141,4.22784,1.23312,4.404,13.58,-2.21,13.75865182,22.70784,3.30312,22.94682111,4.22784,1.23312,4.404,18.48,2.07,18.59557205
25/03/2021 09:30,17.5288,-0.9416,17.55407189,4.3488,1.2684,4.53,13.18,-2.21,13.36400015,22.4488,3.3384,22.69567219,4.3488,1.2684,4.53,18.1,2.07,18.21798287
25/03/2021 10:00,16.22696,-1.51672,16.29768911,2.37696,0.69328,2.476,13.85,-2.21,14.02521301,21.04696,2.76328,21.2275821,2.37696,0.69328,2.476,18.67,2.07,18.7844031
25/03/2021 10:30,17.75896,-0.84072,17.77884896,4.96896,1.44928,5.176,12.79,-2.29,12.99339063,22.40896,3.51928,22.68362449,4.96896,1.44928,5.176,17.44,2.07,17.56241726
25/03/2021 11:00,16.30336,-1.45152,16.36784829,2.70336,0.78848,2.816,13.6,-2.24,13.78323619,20.92336,2.85848,21.11771535,2.70336,0.78848,2.816,18.22,2.07,18.3372108
25/03/2021 11:30,16.2048,-1.3136,16.25795461,2.5248,0.7364,2.63,13.68,-2.05,13.83274738,20.8748,2.9064,21.076158,2.5248,0.7364,2.63,18.35,2.17,18.47786243
25/03/2021 12:00,17.59176,-0.62032,17.60269345,4.90176,1.42968,5.106,12.69,-2.05,12.85451672,22.21176,3.70968,22.51941402,4.90176,1.42968,5.106,17.31,2.28,17.4595103
25/03/2021 12:30,15.79128,-1.44296,15.85706964,2.08128,0.60704,2.168,13.71,-2.05,13.86241682,20.52128,2.88704,20.72336683,2.08128,0.60704,2.168,18.44,2.28,18.5804198
25/03/2021 13:00,18.75992,0.05456,18.75999934,6.52992,1.90456,6.802,12.23,-1.85,12.36913093,23.39992,4.40456,23.81084637,6.52992,1.90456,6.802,16.87,2.5,17.05423408
25/03/2021 13:30,17.67512,-0.20184,17.67627241,5.44512,1.58816,5.672,12.23,-1.79,12.36029935,22.19512,4.08816,22.56848254,5.44512,1.58816,5.672,16.75,2.5,16.93553955
25/03/2021 14:00,19.20976,1.92368,19.30583912,8.30976,2.42368,8.656,10.9,-0.5,10.91146186,23.89976,3.53368,24.15958241,8.30976,2.42368,8.656,15.59,1.11,15.62946576
25/03/2021 14:30,18.24584,5.64712,19.09975501,8.35584,2.43712,8.704,9.89,3.21,10.39789402,23.51584,-0.00288,23.51584018,8.35584,2.43712,8.704,15.16,-2.44,15.35510339
25/03/2021 15:00,17.37048,5.07264,18.09600099,7.62048,2.22264,7.938,9.75,2.85,10.15800177,22.52048,0.42264,22.52444548,7.62048,2.22264,7.938,14.9,-1.8,15.00833102
25/03/2021 15:30,16.59192,0.15056,16.5926031,5.76192,1.68056,6.002,10.83,-1.53,10.93754086,20.89192,5.20056,21.52947156,5.76192,1.68056,6.002,15.13,3.52,15.53406901
25/03/2021 16:00,16.6196,-0.0472,16.61966702,5.2896,1.5428,5.51,11.33,-1.59,11.44102268,20.9296,5.0628,21.53323246,5.2896,1.5428,5.51,15.64,3.52,16.03121954
25/03/2021 16:30,16.02088,-0.18016,16.02189295,4.25088,1.23984,4.428,11.77,-1.42,11.855349,20.33088,5.01984,20.94142964,4.25088,1.23984,4.428,16.08,3.78,16.51831711
25/03/2021 17:00,15.59976,-0.40632,15.60505072,3.02976,0.88368,3.156,12.57,-1.29,12.63601994,20.18976,4.79368,20.75104279,3.02976,0.88368,3.156,17.16,3.91,17.59982102
25/03/2021 17:30,15.29104,0.14072,15.29168749,1.51104,0.44072,1.574,13.78,-0.3,13.78326522,20.25104,3.31072,20.51988031,1.51104,0.44072,1.574,18.74,2.87,18.95849414
25/03/2021 18:00,14.65824,3.52032,15.07503409,0.61824,0.18032,0.644,14.04,3.34,14.43181208,20.65824,-1.20968,20.69362717,0.61824,0.18032,0.644,20.04,-1.39,20.08814825
25/03/2021 18:30,15.4012,3.0416,15.69867166,0.2112,0.0616,0.22,15.19,2.98,15.47955103,21.5412,-1.5884,21.59968315,0.2112,0.0616,0.22,21.33,-1.65,21.39372338
25/03/2021 19:00,15.61992,3.09456,15.92351099,0.04992,0.01456,0.052,15.57,3.08,15.87171383,21.95992,-1.82544,22.03566014,0.04992,0.01456,0.052,21.91,-1.84,21.98712578
25/03/2021 19:30,15.22456,3.17008,15.55109753,0.03456,0.01008,0.036,15.19,3.16,15.51520867,21.50456,-1.73992,21.57483308,0.03456,0.01008,0.036,21.47,-1.75,21.54120238
25/03/2021 20:00,14.59992,1.09456,14.64089224,0.04992,0.01456,0.052,14.55,1.08,14.59002742,20.04992,0.99456,20.07457202,0.04992,0.01456,0.052,20,0.98,20.02399561
25/03/2021 20:30,13.58104,3.67072,14.06836283,0.07104,0.02072,0.074,13.51,3.65,13.99437744,19.38104,-0.99928,19.40678417,0.07104,0.02072,0.074,19.31,-1.02,19.33692064
25/03/2021 21:00,13.41368,-0.23976,13.4158226,0.10368,0.03024,0.108,13.31,-0.27,13.31273826,18.30368,3.05024,18.55609511,0.10368,0.03024,0.108,18.2,3.02,18.44885904
25/03/2021 21:30,11.96448,3.49464,12.46440092,0.08448,0.02464,0.088,11.88,3.47,12.37640093,17.30448,-0.19536,17.30558273,0.08448,0.02464,0.088,17.22,-0.22,17.22140529
25/03/2021 22:00,11.524,-0.148,11.52495033,0.144,0.042,0.15,11.38,-0.19,11.38158601,15.774,4.172,16.31639237,0.144,0.042,0.15,15.63,4.13,16.16644055
25/03/2021 22:30,10.42632,2.09976,10.63565423,0.13632,0.03976,0.142,10.29,2.06,10.49417457,14.51632,2.91976,14.80704376,0.13632,0.03976,0.142,14.38,2.88,14.66556511
25/03/2021 23:00,9.43096,3.20528,9.960764348,0.12096,0.03528,0.126,9.31,3.17,9.834886883,13.56096,1.62528,13.65800759,0.12096,0.03528,0.126,13.44,1.59,13.53372454
25/03/2021 23:30,8.70752,2.03136,8.941326971,0.10752,0.03136,0.112,8.6,2,8.829496022,12.28752,3.12136,12.67777725,0.10752,0.03136,0.112,12.18,3.09,12.56584657
26/03/2021 00:00,8.43136,1.24248,8.522416793,0.11136,0.03248,0.116,8.32,1.21,8.40752639,11.57136,4.00248,12.24402787,0.11136,0.03248,0.116,11.46,3.97,12.12816969
