Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/03/2021 00:30,8.2848,1.3464,8.393491764,0.1248,0.0364,0.13,8.16,1.31,8.264484255,11.4448,4.0064,12.12578608,0.1248,0.0364,0.13,11.32,3.97,11.99597016
26/03/2021 01:00,8.4736,1.1848,8.55602992,0.1536,0.0448,0.16,8.32,1.14,8.397737791,11.8036,4.0148,12.46770195,0.1536,0.0448,0.16,11.65,3.97,12.30785928
26/03/2021 01:30,8.46592,1.18256,8.548113804,0.14592,0.04256,0.152,8.32,1.14,8.397737791,11.86592,4.01256,12.52600077,0.14592,0.04256,0.152,11.72,3.97,12.37413835
26/03/2021 02:00,8.15248,1.37864,8.268227041,0.13248,0.03864,0.138,8.02,1.34,8.131174577,11.48248,4.19864,12.22603471,0.13248,0.03864,0.138,11.35,4.16,12.08834563
26/03/2021 02:30,7.78248,1.57864,7.94097596,0.13248,0.03864,0.138,7.65,1.54,7.803467178,11.03248,4.29864,11.84035138,0.13248,0.03864,0.138,10.9,4.26,11.70288853
26/03/2021 03:00,7.59976,1.58368,7.763014518,0.14976,0.04368,0.156,7.45,1.54,7.607502875,10.79976,4.25368,11.60726538,0.14976,0.04368,0.156,10.65,4.21,11.4519256
26/03/2021 03:30,7.47784,1.58312,7.643582929,0.14784,0.04312,0.154,7.33,1.54,7.490026702,10.67784,4.31312,11.51604408,0.14784,0.04312,0.154,10.53,4.27,11.36282535
26/03/2021 04:00,7.08712,5.93416,9.243458487,0.11712,0.03416,0.122,6.97,5.9,9.131861804,10.79712,-0.96584,10.8402328,0.11712,0.03416,0.122,10.68,-1,10.72671432
26/03/2021 04:30,7.06216,5.77688,9.123949057,0.09216,0.02688,0.096,6.97,5.75,9.035673744,10.71216,-0.97312,10.75626954,0.09216,0.02688,0.096,10.62,-1,10.66697708
26/03/2021 05:00,7.0244,5.8892,9.166508168,0.1344,0.0392,0.14,6.89,5.85,9.038506514,10.6844,-0.9608,10.72751323,0.1344,0.0392,0.14,10.55,-1,10.59728739
26/03/2021 05:30,7.73744,2.01592,7.995743318,0.15744,0.04592,0.164,7.58,1.97,7.831813328,10.83744,3.70592,11.45355616,0.15744,0.04592,0.164,10.68,3.66,11.28972985
26/03/2021 06:00,8.38432,1.38376,8.497741676,0.18432,0.05376,0.192,8.2,1.33,8.307159563,11.50432,4.12376,12.22107913,0.18432,0.05376,0.192,11.32,4.07,12.02943473
26/03/2021 06:30,9.6664,3.3952,10.2453244,0.3264,0.0952,0.34,9.34,3.3,9.905836663,13.4664,1.0052,13.50386448,0.3264,0.0952,0.34,13.14,0.91,13.17147296
26/03/2021 07:00,11.47472,0.85096,11.50623014,0.65472,0.19096,0.682,10.82,0.66,10.8401107,15.13472,3.17096,15.46333524,0.65472,0.19096,0.682,14.48,2.98,14.78346373
26/03/2021 07:30,12.87664,0.03152,12.87667858,0.65664,0.19152,0.684,12.22,-0.16,12.22104742,16.89664,2.72152,17.11441248,0.65664,0.19152,0.684,16.24,2.53,16.43589061
26/03/2021 08:00,14.31072,-0.36104,14.31527355,1.23072,0.35896,1.282,13.08,-0.72,13.09980153,18.44072,2.42896,18.60000002,1.23072,0.35896,1.282,17.21,2.07,17.33404165
26/03/2021 08:30,15.87936,0.09648,15.87965309,2.79936,0.81648,2.916,13.08,-0.72,13.09980153,20.05936,2.43648,20.20678991,2.79936,0.81648,2.916,17.26,1.62,17.33585879
26/03/2021 09:00,15.85872,2.89296,16.12042858,3.19872,0.93296,3.332,12.66,1.96,12.81082355,20.58872,-0.44704,20.59357269,3.19872,0.93296,3.332,17.39,-1.38,17.44466967
26/03/2021 09:30,15.37904,-0.70528,15.39520351,1.55904,0.45472,1.624,13.82,-1.16,13.86859762,19.88904,1.81472,19.97165794,1.55904,0.45472,1.624,18.33,1.36,18.38038357
26/03/2021 10:00,15.00008,0.66544,15.01483301,0.91008,0.26544,0.948,14.09,0.4,14.09567664,20.34008,-0.12456,20.34046139,0.91008,0.26544,0.948,19.43,-0.39,19.43391366
26/03/2021 10:30,15.56168,1.47424,15.63135528,1.11168,0.32424,1.158,14.45,1.15,14.49568901,21.26168,-1.03576,21.28689351,1.11168,0.32424,1.158,20.15,-1.36,20.19584363
26/03/2021 11:00,16.40976,1.76368,16.50426582,2.30976,0.67368,2.406,14.1,1.09,14.14206845,22.19976,-0.54632,22.20648125,2.30976,0.67368,2.406,19.89,-1.22,19.92738066
26/03/2021 11:30,15.98256,1.86408,16.09089862,2.00256,0.58408,2.086,13.98,1.28,14.0384757,22.03256,-0.74592,22.04518307,2.00256,0.58408,2.086,20.03,-1.33,20.0741077
26/03/2021 12:00,16.26352,1.89936,16.37405421,2.12352,0.61936,2.212,14.14,1.28,14.19781673,22.15352,-0.65064,22.16307246,2.12352,0.61936,2.212,20.03,-1.27,20.07022172
26/03/2021 12:30,16.06768,1.66224,16.15343253,1.92768,0.56224,2.008,14.14,1.1,14.18272188,22.05768,-0.43776,22.0620235,1.92768,0.56224,2.008,20.13,-1,20.15482324
26/03/2021 13:00,16.23304,2.17672,16.37833012,2.90304,0.84672,3.024,13.33,1.33,13.39618602,22.26304,-0.01328,22.26304396,2.90304,0.84672,3.024,19.36,-0.86,19.37909183
26/03/2021 13:30,16.96416,0.45288,16.97020403,4.84416,1.41288,5.046,12.12,-0.96,12.15796036,22.31416,5.21288,22.91497009,4.84416,1.41288,5.046,17.47,3.8,17.87850385
26/03/2021 14:00,16.06752,3.66136,16.47940399,4.66752,1.36136,4.862,11.4,2.3,11.62970335,21.60752,2.20136,21.71936708,4.66752,1.36136,4.862,16.94,0.84,16.96081366
26/03/2021 14:30,13.176,1.468,13.25752616,1.776,0.518,1.85,11.4,0.95,11.43951485,19.826,2.748,20.01553846,1.776,0.518,1.85,18.05,2.23,18.18723178
26/03/2021 15:00,16.6564,1.3352,16.70983004,7.7664,2.2652,8.09,8.89,-0.93,8.93851218,23.4164,5.6652,24.09195467,7.7664,2.2652,8.09,15.65,3.4,16.01507103
26/03/2021 15:30,14.22976,0.73368,14.24866155,5.42976,1.58368,5.656,8.8,-0.85,8.840955831,21.72976,5.20368,22.34414364,5.42976,1.58368,5.656,16.3,3.62,16.69713748
26/03/2021 16:00,14.88784,2.95312,15.17790162,5.90784,1.72312,6.154,8.98,1.23,9.063845762,22.48784,3.34312,22.73498184,5.90784,1.72312,6.154,16.58,1.62,16.65895555
26/03/2021 16:30,13.1796,4.0928,13.80046622,4.5696,1.3328,4.76,8.61,2.76,9.04155407,22.9596,2.1228,23.05752615,4.5696,1.3328,4.76,18.39,0.79,18.40696064
26/03/2021 17:00,12.43032,0.90176,12.46298626,1.96032,0.57176,2.042,10.47,0.33,10.47519928,22.10032,3.37176,22.35604861,1.96032,0.57176,2.042,20.14,2.8,20.33370601
26/03/2021 17:30,13.44408,0.07744,13.44430303,1.77408,0.51744,1.848,11.67,-0.44,11.67829183,22.51408,3.99744,22.86620486,1.77408,0.51744,1.848,20.74,3.48,21.02993105
26/03/2021 18:00,12.79944,1.24192,12.85955013,0.82944,0.24192,0.864,11.97,1,12.01169846,22.08944,2.56192,22.23750871,0.82944,0.24192,0.864,21.26,2.32,21.38621051
26/03/2021 18:30,12.89648,0.84064,12.92384896,0.27648,0.08064,0.288,12.62,0.76,12.6428636,22.50648,2.24064,22.61773883,0.27648,0.08064,0.288,22.23,2.16,22.33469274
26/03/2021 19:00,13.15664,1.03152,13.19701518,0.17664,0.05152,0.184,12.98,0.98,13.01694281,23.36664,1.45152,23.41168032,0.17664,0.05152,0.184,23.19,1.4,23.23222116
26/03/2021 19:30,12.84784,1.29312,12.91275153,0.14784,0.04312,0.154,12.7,1.25,12.76136748,23.33784,1.50312,23.38619562,0.14784,0.04312,0.154,23.19,1.46,23.23591401
26/03/2021 20:00,11.9776,1.4068,12.05993317,0.0576,0.0168,0.06,11.92,1.39,12.00077081,22.4576,1.7268,22.52389034,0.0576,0.0168,0.06,22.4,1.71,22.46517527
26/03/2021 20:30,11.18176,1.64968,11.30279615,0.10176,0.02968,0.106,11.08,1.62,11.19780336,21.64176,2.07968,21.74145452,0.10176,0.02968,0.106,21.54,2.05,21.63733117
26/03/2021 21:00,11.09128,1.48704,11.19052188,0.16128,0.04704,0.168,10.93,1.44,11.0244501,20.31128,2.48704,20.46297787,0.16128,0.04704,0.168,20.15,2.44,20.29719439
26/03/2021 21:30,10.48824,1.92032,10.66258914,0.13824,0.04032,0.144,10.35,1.88,10.51935835,18.84824,2.62032,19.0295094,0.13824,0.04032,0.144,18.71,2.58,18.88704583
26/03/2021 22:00,9.88936,1.83648,10.05843427,0.15936,0.04648,0.166,9.73,1.79,9.893280548,17.75936,2.62648,17.95252809,0.15936,0.04648,0.166,17.6,2.58,17.78809714
26/03/2021 22:30,8.9856,1.5908,9.125330241,0.1056,0.0308,0.11,8.88,1.56,9.015985803,16.3056,3.4708,16.67090411,0.1056,0.0308,0.11,16.2,3.44,16.56120769
26/03/2021 23:00,8.93376,3.59568,9.63021196,0.05376,0.01568,0.056,8.88,3.58,9.574486931,14.63376,0.97568,14.6662498,0.05376,0.01568,0.056,14.58,0.96,14.61157076
26/03/2021 23:30,8.866,5.238,10.29769877,0.096,0.028,0.1,8.77,5.21,10.2008333,13.026,-0.972,13.06221497,0.096,0.028,0.1,12.93,-1,12.96861211
27/03/2021 00:00,8.35904,5.24472,9.868162828,0.11904,0.03472,0.124,8.24,5.21,9.748933275,12.35904,-0.96528,12.39667839,0.11904,0.03472,0.124,12.24,-1,12.28078173
28/03/2021 00:30,7.13008,6.42544,9.598141487,0.19008,0.05544,0.198,6.94,6.37,9.42021762,10.95008,1.05544,11.0008275,0.19008,0.05544,0.198,10.76,1,10.80636849
28/03/2021 01:00,7.342,6.506,9.809841997,0.192,0.056,0.2,7.15,6.45,9.629382119,11.272,1.056,11.32135681,0.192,0.056,0.2,11.08,1,11.12503483
28/03/2021 01:30,0.19476,0.06068,0.203993921,0.19776,0.05768,0.206,-0.003,0.003,0.004242641,0.20076,0.05468,0.208073256,0.19776,0.05768,0.206,0.003,-0.003,0.004242641
28/03/2021 02:00,0.21588,0.06684,0.225990619,0.21888,0.06384,0.228,-0.003,0.003,0.004242641,0.22188,0.06084,0.230070076,0.21888,0.06384,0.228,0.003,-0.003,0.004242641
28/03/2021 02:30,7.26,6.52,9.757971101,0.24,0.07,0.25,7.02,6.45,9.533252331,11.21,1.07,11.26095023,0.24,0.07,0.25,10.97,1,11.01548456
28/03/2021 03:00,7.17344,4.87392,8.672562343,0.25344,0.07392,0.264,6.92,4.8,8.421781284,10.76344,2.54392,11.05998054,0.25344,0.07392,0.264,10.51,2.47,10.79634197
28/03/2021 03:30,7.23768,1.80224,7.458691628,0.24768,0.07224,0.258,6.99,1.73,7.200902721,10.20768,5.39224,11.54439185,0.24768,0.07224,0.258,9.96,5.32,11.29176691
28/03/2021 04:00,7.09344,1.92392,7.349718308,0.25344,0.07392,0.264,6.84,1.85,7.085767425,9.99344,5.39392,11.35619725,0.25344,0.07392,0.264,9.74,5.32,11.09819805
28/03/2021 04:30,7.08768,2.87224,7.647546692,0.24768,0.07224,0.258,6.84,2.8,7.39091334,9.82768,4.07224,10.63797127,0.24768,0.07224,0.258,9.58,4,10.38154131
28/03/2021 05:00,7.05456,3.23008,7.75888095,0.27456,0.08008,0.286,6.78,3.15,7.476021669,9.64456,3.62008,10.30157836,0.27456,0.08008,0.286,9.37,3.54,10.01641153
28/03/2021 05:30,7.06224,3.23232,7.766796405,0.28224,0.08232,0.294,6.78,3.15,7.476021669,9.65224,3.62232,10.30955572,0.28224,0.08232,0.294,9.37,3.54,10.01641153
28/03/2021 06:00,7.18416,3.13288,7.837543748,0.28416,0.08288,0.296,6.9,3.05,7.544037381,9.65416,3.62288,10.31155007,0.28416,0.08288,0.296,9.37,3.54,10.01641153
28/03/2021 06:30,7.45168,3.16424,8.095674746,0.39168,0.11424,0.408,7.06,3.05,7.690650168,10.03168,3.39424,10.59034791,0.39168,0.11424,0.408,9.64,3.28,10.18273048
28/03/2021 07:00,7.82528,3.82904,8.711862855,0.54528,0.15904,0.568,7.28,3.67,8.152748003,10.58528,2.56904,10.89257174,0.54528,0.15904,0.568,10.04,2.41,10.32519733
28/03/2021 07:30,8.24744,3.36592,8.907843959,0.63744,0.18592,0.664,7.61,3.18,8.247696648,10.99744,3.06592,11.41681006,0.63744,0.18592,0.664,10.36,2.88,10.75286008
28/03/2021 08:00,9.14224,3.37232,9.744387841,1.00224,0.29232,1.044,8.14,3.08,8.703217796,11.96224,3.08232,12.35297059,1.00224,0.29232,1.044,10.96,2.79,11.30954022
28/03/2021 08:30,10.33632,0.12976,10.33713446,1.33632,0.38976,1.392,9,-0.26,9.003754772,12.75632,6.00976,14.10109624,1.33632,0.38976,1.392,11.42,5.62,12.72795349
28/03/2021 09:00,10.57104,3.40072,11.10458388,1.27104,0.37072,1.324,9.3,3.03,9.781150239,13.71104,3.00072,14.03555978,1.27104,0.37072,1.324,12.44,2.63,12.71497149
28/03/2021 09:30,12.04624,3.64432,12.58542675,2.10624,0.61432,2.194,9.94,3.03,10.39155907,15.35624,3.18432,15.68292067,2.10624,0.61432,2.194,13.25,2.57,13.49694039
28/03/2021 10:00,12.57624,1.41432,12.65551712,1.62624,0.47432,1.694,10.95,0.94,10.99027297,15.70624,4.22432,16.26440452,1.62624,0.47432,1.694,14.08,3.75,14.57082359
28/03/2021 10:30,12.62288,0.13584,12.62361089,1.56288,0.45584,1.628,11.06,-0.32,11.06462833,15.83288,5.04584,16.61747846,1.56288,0.45584,1.628,14.27,4.59,14.99003002
28/03/2021 11:00,13.00344,2.13392,13.17736948,1.69344,0.49392,1.764,11.31,1.64,11.42828509,16.88344,3.11392,17.16819862,1.69344,0.49392,1.764,15.19,2.62,15.41429531
28/03/2021 11:30,13.85976,6.31368,15.23008544,2.54976,0.74368,2.656,11.31,5.57,12.60718049,18.81976,-1.00632,18.84664549,2.54976,0.74368,2.656,16.27,-1.75,16.36384429
28/03/2021 12:00,14.08536,6.27448,15.41967787,2.41536,0.70448,2.516,11.67,5.57,12.93111751,19.15536,-1.04552,19.18387158,2.41536,0.70448,2.516,16.74,-1.75,16.83122396
28/03/2021 12:30,17.71856,7.08208,19.08148908,5.69856,1.66208,5.936,12.02,5.42,13.18547686,22.79856,-0.08792,22.79872953,5.69856,1.66208,5.936,17.1,-1.75,17.18931354
28/03/2021 13:00,15.65072,6.58896,16.98114927,3.63072,1.05896,3.782,12.02,5.53,13.23107327,20.78072,-0.79104,20.79577044,3.63072,1.05896,3.782,17.15,-1.85,17.24949275
28/03/2021 13:30,13.27224,6.43232,14.74879979,2.68224,0.78232,2.794,10.59,5.65,12.00294131,18.31224,-0.93768,18.33623128,2.68224,0.78232,2.794,15.63,-1.72,15.72435372
28/03/2021 14:00,12.96584,6.19712,14.37070991,1.87584,0.54712,1.954,11.09,5.65,12.44630869,18.06584,-1.17288,18.10387313,1.87584,0.54712,1.954,16.19,-1.72,16.28110868
28/03/2021 14:30,12.49104,6.18072,13.93654835,1.27104,0.37072,1.324,11.22,5.81,12.63505045,17.56104,-1.17928,17.60059167,1.27104,0.37072,1.324,16.29,-1.55,16.3635754
28/03/2021 15:00,12.96896,6.14928,14.35296374,1.60896,0.46928,1.676,11.36,5.68,12.70086611,18.07896,-1.25072,18.12217137,1.60896,0.46928,1.676,16.47,-1.72,16.55956823
28/03/2021 15:30,12.74024,5.88632,14.03433213,1.05024,0.30632,1.094,11.69,5.58,12.95347444,17.91024,-1.51368,17.97409035,1.05024,0.30632,1.094,16.86,-1.82,16.95794799
28/03/2021 16:00,13.08992,5.75456,14.2989848,1.00992,0.29456,1.052,12.08,5.46,13.25662099,18.30992,-1.61544,18.38104504,1.00992,0.29456,1.052,17.3,-1.91,17.40511706
28/03/2021 16:30,13.4208,5.5444,14.52095878,0.7008,0.2044,0.73,12.72,5.34,13.79543403,18.7008,-1.7656,18.78396295,0.7008,0.2044,0.73,18,-1.97,18.10748188
28/03/2021 17:00,14.18832,2.46576,14.40098597,0.56832,0.16576,0.592,13.62,2.3,13.81283461,19.01832,1.93576,19.11658082,0.56832,0.16576,0.592,18.45,1.77,18.53470798
28/03/2021 17:30,14.29744,3.15592,14.64160584,0.39744,0.11592,0.414,13.9,3.04,14.22854877,19.85744,0.91592,19.87855208,0.39744,0.11592,0.414,19.46,0.8,19.47643705
28/03/2021 18:00,14.42216,3.13688,14.75936026,0.33216,0.09688,0.346,14.09,3.04,14.41421867,19.95216,0.89688,19.97230789,0.33216,0.09688,0.346,19.62,0.8,19.63630311
28/03/2021 18:30,14.26304,3.11672,14.59959772,0.26304,0.07672,0.274,14,3.04,14.32625562,19.75304,0.87672,19.77248662,0.26304,0.07672,0.274,19.49,0.8,19.50641177
28/03/2021 19:00,13.70688,3.27784,14.09335994,0.26688,0.07784,0.278,13.44,3.2,13.81570121,19.07688,0.93784,19.0999187,0.26688,0.07784,0.278,18.81,0.86,18.82964949
28/03/2021 19:30,13.58264,1.80952,13.70264471,0.27264,0.07952,0.284,13.31,1.73,13.42195962,18.58264,2.34952,18.73058338,0.27264,0.07952,0.284,18.31,2.27,18.45017615
28/03/2021 20:00,13.49456,-0.37992,13.49990699,0.27456,0.08008,0.286,13.22,-0.46,13.2280006,17.89456,4.55008,18.4639786,0.27456,0.08008,0.286,17.62,4.47,18.17815447
28/03/2021 20:30,12.67456,3.91008,13.26398118,0.27456,0.08008,0.286,12.4,3.83,12.97801603,17.20456,1.44008,17.26472459,0.27456,0.08008,0.286,16.93,1.36,16.98453709
28/03/2021 21:00,12.40032,3.53176,12.89345822,0.28032,0.08176,0.292,12.12,3.45,12.6014642,16.24032,2.13176,16.37963352,0.28032,0.08176,0.292,15.96,2.05,16.09111867
28/03/2021 21:30,11.6588,3.6584,12.21930882,0.2688,0.0784,0.28,11.39,3.58,11.93936765,15.4588,2.2484,15.6214532,0.2688,0.0784,0.28,15.19,2.17,15.34421715
28/03/2021 22:00,11.0792,2.5856,11.37690643,0.2592,0.0756,0.27,10.82,2.51,11.10731741,14.4592,3.2856,14.8277993,0.2592,0.0756,0.27,14.2,3.21,14.55830004
28/03/2021 22:30,10.17344,3.54392,10.77303348,0.25344,0.07392,0.264,9.92,3.47,10.50939104,13.47344,2.78392,13.75804477,0.25344,0.07392,0.264,13.22,2.71,13.49490645
28/03/2021 23:00,9.30728,3.76504,10.03996948,0.25728,0.07504,0.268,9.05,3.69,9.773361755,12.38728,2.78504,12.69650163,0.25728,0.07504,0.268,12.13,2.71,12.42903858
28/03/2021 23:30,8.39728,3.87504,9.248256398,0.25728,0.07504,0.268,8.14,3.8,8.983295609,11.19728,2.71504,11.52174126,0.25728,0.07504,0.268,10.94,2.64,11.25403039
29/03/2021 00:00,7.79728,3.62504,8.598749351,0.25728,0.07504,0.268,7.54,3.55,8.333912647,10.38728,2.98504,10.80768475,0.25728,0.07504,0.268,10.13,2.91,10.5396869
29/03/2021 00:30,7.35688,3.62784,8.202737738,0.26688,0.07784,0.278,7.09,3.55,7.929098309,9.82688,3.07784,10.29760504,0.26688,0.07784,0.278,9.56,3,10.01966067
29/03/2021 01:00,7.16416,3.63288,8.032621341,0.28416,0.08288,0.296,6.88,3.55,7.741892533,9.56416,3.08288,10.04874647,0.28416,0.08288,0.296,9.28,3,9.752866245
29/03/2021 01:30,7.30032,3.63176,8.153793767,0.28032,0.08176,0.292,7.02,3.55,7.866568502,9.83032,3.08176,10.30205979,0.28032,0.08176,0.292,9.55,3,10.01011988
29/03/2021 02:00,7.62032,2.28176,7.954602793,0.28032,0.08176,0.292,7.34,2.2,7.662610521,10.45032,4.26176,11.28591097,0.28032,0.08176,0.292,10.17,4.18,10.99551272
29/03/2021 02:30,7.50112,1.37616,7.626310877,0.26112,0.07616,0.272,7.24,1.3,7.355786838,10.63112,5.27616,11.8683856,0.26112,0.07616,0.272,10.37,5.2,11.60072843
29/03/2021 03:00,7.28848,1.36664,7.415500361,0.22848,0.06664,0.238,7.06,1.3,7.178690688,10.40848,5.26664,11.66507406,0.22848,0.06664,0.238,10.18,5.2,11.43120291
29/03/2021 03:30,7.00856,2.40208,7.408771936,0.17856,0.05208,0.186,6.83,2.35,7.222977225,10.22856,4.31208,11.10033664,0.17856,0.05208,0.186,10.05,4.26,10.91558977
29/03/2021 04:00,6.66512,5.73816,8.794902205,0.16512,0.04816,0.172,6.5,5.69,8.638639939,10.37512,1.20816,10.44522693,0.16512,0.04816,0.172,10.21,1.16,10.27568489
29/03/2021 04:30,6.63824,5.73032,8.769424018,0.13824,0.04032,0.144,6.5,5.69,8.638639939,10.34824,1.20032,10.41762157,0.13824,0.04032,0.144,10.21,1.16,10.27568489
29/03/2021 05:00,6.63632,5.72976,8.767604736,0.13632,0.03976,0.142,6.5,5.69,8.638639939,10.45632,1.12976,10.51717574,0.13632,0.03976,0.142,10.32,1.09,10.37740334
29/03/2021 05:30,6.85048,5.74264,8.939071003,0.18048,0.05264,0.188,6.67,5.69,8.767268674,10.75048,1.05264,10.80189202,0.18048,0.05264,0.188,10.57,1,10.61719831
29/03/2021 06:00,7.39656,5.56608,9.256908037,0.22656,0.06608,0.236,7.17,5.5,9.036531414,11.40656,0.93608,11.44490528,0.22656,0.06608,0.236,11.18,0.87,11.21379953
29/03/2021 06:30,9.04848,2.78664,9.467858934,0.22848,0.06664,0.238,8.82,2.72,9.22988624,12.84848,3.66664,13.36142534,0.22848,0.06664,0.238,12.62,3.6,13.12342943
29/03/2021 07:00,10.45808,-0.61056,10.47588759,0.23808,0.06944,0.248,10.22,-0.68,10.24259733,14.14808,3.90944,14.67827949,0.23808,0.06944,0.248,13.91,3.84,14.43030492
29/03/2021 07:30,11.56608,2.80344,11.90098661,0.28608,0.08344,0.298,11.28,2.72,11.60330987,16.15608,0.26344,16.15822768,0.28608,0.08344,0.298,15.87,0.18,15.87102076
29/03/2021 08:00,12.61288,3.46584,13.08039712,0.36288,0.10584,0.378,12.25,3.36,12.70244465,17.85288,-1.31416,17.90118266,0.36288,0.10584,0.378,17.49,-1.42,17.54754969
29/03/2021 08:30,13.8504,3.5672,14.30239476,0.7104,0.2072,0.74,13.14,3.36,13.56278732,19.4604,-2.4028,19.60817727,0.7104,0.2072,0.74,18.75,-2.61,18.93078445
29/03/2021 09:00,14.81376,1.45568,14.88510966,1.25376,0.36568,1.306,13.56,1.09,13.60373846,20.12376,-0.14432,20.1242775,1.25376,0.36568,1.306,18.87,-0.51,18.87689063
29/03/2021 09:30,15.35112,-1.17384,15.39593406,1.46112,0.42616,1.522,13.89,-1.6,13.98184895,20.24112,2.75616,20.42790632,1.46112,0.42616,1.522,18.78,2.33,18.92398742
29/03/2021 10:00,14.12672,-1.49304,14.2053999,1.56672,0.45696,1.632,12.56,-1.95,12.71047206,21.58672,2.95696,21.78830174,1.56672,0.45696,1.632,20.02,2.5,20.17549008
29/03/2021 10:30,14.43776,-1.48232,14.51365517,1.87776,0.54768,1.956,12.56,-2.03,12.722991,21.69776,3.16768,21.92776746,1.87776,0.54768,1.956,19.82,2.62,19.99241856
29/03/2021 11:00,13.86056,-1.27192,13.91879679,2.29056,0.66808,2.386,11.57,-1.94,11.73151738,22.87056,2.97808,23.06363968,2.29056,0.66808,2.386,20.58,2.31,20.70923707
29/03/2021 11:30,12.67248,-1.27136,12.7360946,2.29248,0.66864,2.388,10.38,-1.94,10.55973485,23.71248,2.80864,23.87823625,2.29248,0.66864,2.388,21.42,2.14,21.52663466
29/03/2021 12:00,14.55248,-0.48136,14.56043892,4.69248,1.36864,4.888,9.86,-1.85,10.03205363,25.17248,3.58864,25.42699523,4.69248,1.36864,4.888,20.48,2.22,20.59997087
29/03/2021 12:30,15.17672,-0.34304,15.18059638,5.16672,1.50696,5.382,10.01,-1.85,10.17951865,25.47672,3.72696,25.74788327,5.16672,1.50696,5.382,20.31,2.22,20.43096914
29/03/2021 13:00,12.94472,0.50096,12.95440994,2.81472,0.82096,2.932,10.13,-0.32,10.13505303,23.21472,1.89096,23.29160695,2.81472,0.82096,2.932,20.4,1.07,20.428042
29/03/2021 13:30,17.16072,5.90896,18.14954873,9.63072,2.80896,10.032,7.53,3.1,8.143150496,27.66072,0.93896,27.6766522,9.63072,2.80896,10.032,18.03,-1.87,18.12671509
29/03/2021 14:00,17.45408,4.74744,18.08820321,10.41408,3.03744,10.848,7.04,1.71,7.244701512,27.46408,2.52744,27.58013131,10.41408,3.03744,10.848,17.05,-0.51,17.05762586
29/03/2021 14:30,16.4212,0.8316,16.4422434,8.8512,2.5816,9.22,7.57,-1.75,7.769646067,25.5012,6.0516,26.20940793,8.8512,2.5816,9.22,16.65,3.47,17.00774529
29/03/2021 15:00,15.09352,0.39936,15.09880242,7.16352,2.08936,7.462,7.93,-1.69,8.108082387,23.63352,5.49936,24.26491764,7.16352,2.08936,7.462,16.47,3.41,16.81930439
29/03/2021 15:30,15.72264,1.10952,15.76173985,8.67264,2.52952,9.034,7.05,-1.42,7.191585361,24.34264,5.58952,24.97612572,8.67264,2.52952,9.034,15.67,3.06,15.96597946
29/03/2021 16:00,13.95824,2.59032,14.19655668,7.09824,2.07032,7.394,6.86,0.52,6.879680225,23.89824,3.16032,24.10629581,7.09824,2.07032,7.394,16.8,1.09,16.83532298
29/03/2021 16:30,13.90504,4.85272,14.72749228,6.93504,2.02272,7.224,6.97,2.83,7.522619225,24.36504,0.83272,24.37926571,6.93504,2.02272,7.224,17.43,-1.19,17.47057526
29/03/2021 17:00,12.50064,4.14352,13.1694631,4.16064,1.21352,4.334,8.34,2.93,8.839711534,22.85064,0.21352,22.85163756,4.16064,1.21352,4.334,18.69,-1,18.71673316
29/03/2021 17:30,13.5044,4.1592,14.13038443,4.2144,1.2292,4.39,9.29,2.93,9.741098501,23.9844,0.3392,23.98679845,4.2144,1.2292,4.39,19.77,-0.89,19.79002274
29/03/2021 18:00,13.18024,3.93632,13.75548406,3.45024,1.00632,3.594,9.73,2.93,10.16158452,23.92024,0.11632,23.92052282,3.45024,1.00632,3.594,20.47,-0.89,20.48933869
29/03/2021 18:30,11.9976,3.4368,12.48014423,1.7376,0.5068,1.81,10.26,2.93,10.6701687,23.0176,-0.3832,23.02078956,1.7376,0.5068,1.81,21.28,-0.89,21.29860324
29/03/2021 19:00,11.24256,3.16408,11.6793218,0.80256,0.23408,0.836,10.44,2.93,10.84336202,22.42256,-0.60592,22.43074533,0.80256,0.23408,0.836,21.62,-0.84,21.63631207
29/03/2021 19:30,11.37968,0.13824,11.38051964,0.19968,0.05824,0.208,11.18,0.08,11.18028622,21.62968,3.13824,21.85615719,0.19968,0.05824,0.208,21.43,3.08,21.65020323
29/03/2021 20:00,11.19152,0.83336,11.22250457,0.01152,0.00336,0.012,11.18,0.83,11.21076715,21.94152,1.85336,22.01965584,0.01152,0.00336,0.012,21.93,1.85,22.00789404
29/03/2021 20:30,10.98,2.43,11.24567917,0,0,0,10.98,2.43,11.24567917,22.44,0.12,22.44032085,0,0,0,22.44,0.12,22.44032085
29/03/2021 21:00,10.48,1.5,10.58680311,0,0,0,10.48,1.5,10.58680311,21.14,1.6,21.20046226,0,0,0,21.14,1.6,21.20046226
29/03/2021 21:30,10,1.39,10.09614283,0,0,0,10,1.39,10.09614283,20.08,2.11,20.19055472,0,0,0,20.08,2.11,20.19055472
29/03/2021 22:00,9.07,1.52,9.196483023,0,0,0,9.07,1.52,9.196483023,18.99,2.33,19.13240706,0,0,0,18.99,2.33,19.13240706
29/03/2021 22:30,8.24,1.58,8.390113229,0,0,0,8.24,1.58,8.390113229,17.56,2.56,17.74562481,0,0,0,17.56,2.56,17.74562481
29/03/2021 23:00,7.37,2.95,7.938475924,0,0,0,7.37,2.95,7.938475924,16.32,1.61,16.39922254,0,0,0,16.32,1.61,16.39922254
29/03/2021 23:30,6.42,1.36,6.562469048,0,0,0,6.42,1.36,6.562469048,14.7,4.03,15.24240467,0,0,0,14.7,4.03,15.24240467
30/03/2021 00:00,5.98,1.36,6.132699243,0,0,0,5.98,1.36,6.132699243,13.88,4.11,14.47572105,0,0,0,13.88,4.11,14.47572105
31/03/2021 00:30,-5.09,5.22,7.290850431,0,0,0,-5.09,5.22,7.290850431,12.93,-0.66,12.94683359,0,0,0,12.93,-0.66,12.94683359
31/03/2021 01:00,-4.89,5.06,7.036739302,0,0,0,-4.89,5.06,7.036739302,12.6,-0.99,12.63883302,0,0,0,12.6,-0.99,12.63883302
31/03/2021 01:30,-4.89,5.13,7.087242059,0,0,0,-4.89,5.13,7.087242059,12.84,-0.99,12.87810933,0,0,0,12.84,-0.99,12.87810933
31/03/2021 02:00,-5.11,5.13,7.24078725,0,0,0,-5.11,5.13,7.24078725,13.17,-0.94,13.20350332,0,0,0,13.17,-0.94,13.20350332
31/03/2021 02:30,-5.11,5.21,7.297684564,0,0,0,-5.11,5.21,7.297684564,12.88,-1,12.91876155,0,0,0,12.88,-1,12.91876155
31/03/2021 03:00,-4.67,5.35,7.101506882,0,0,0,-4.67,5.35,7.101506882,12.53,-1.08,12.57645817,0,0,0,12.53,-1.08,12.57645817
31/03/2021 03:30,-4.48424,5.24168,6.898087967,0.00576,0.00168,0.006,-4.49,5.24,6.900557948,12.33576,-0.99832,12.37609056,0.00576,0.00168,0.006,12.33,-1,12.37048503
31/03/2021 04:00,-4.73616,5.06112,6.931532817,0.00384,0.00112,0.004,-4.74,5.06,6.933339744,12.15384,-1.13888,12.20708296,0.00384,0.00112,0.004,12.15,-1.14,12.20336429
31/03/2021 04:30,-5.2,0.35,5.211765536,0,0,0,-5.2,0.35,5.211765536,11.31,-5.43,12.54595552,0,0,0,11.31,-5.43,12.54595552
31/03/2021 05:00,-5.29,-1.4,5.472120247,0,0,0,-5.29,-1.4,5.472120247,11.21,-6.89,13.15812297,0,0,0,11.21,-6.89,13.15812297
31/03/2021 05:30,-5.34,3.07,6.159586025,0,0,0,-5.34,3.07,6.159586025,12.08,-2.42,12.32001623,0,0,0,12.08,-2.42,12.32001623
31/03/2021 06:00,-5.7,3.47,6.673147683,0,0,0,-5.7,3.47,6.673147683,12.75,-2.14,12.92834483,0,0,0,12.75,-2.14,12.92834483
31/03/2021 06:30,-6.45,3.19,7.195734848,0,0,0,-6.45,3.19,7.195734848,14.66,-2.24,14.83014498,0,0,0,14.66,-2.24,14.83014498
31/03/2021 07:00,-7.15464,1.19448,7.253665005,0.01536,0.00448,0.016,-7.17,1.19,7.268080902,16.02536,-2.85552,16.2777811,0.01536,0.00448,0.016,16.01,-2.86,16.26344674
31/03/2021 07:30,-8.0784,0.8888,8.127146609,0.2016,0.0588,0.21,-8.28,0.83,8.32149626,18.1616,-2.4512,18.32626792,0.2016,0.0588,0.21,17.96,-2.51,18.13454438
31/03/2021 08:00,-8.01872,2.55704,8.4165506,0.88128,0.25704,0.918,-8.9,2.3,9.192388155,20.26128,0.79704,20.27695095,0.88128,0.25704,0.918,19.38,0.54,19.38752176
31/03/2021 08:30,-7.25896,2.78072,7.77334574,1.99104,0.58072,2.074,-9.25,2.2,9.508022928,21.95104,1.49072,22.00160001,1.99104,0.58072,2.074,19.96,0.91,19.98073322
31/03/2021 09:00,-8.2696,-2.1228,8.537714214,1.9104,0.5572,1.99,-10.18,-2.68,10.52686088,21.8704,-2.9028,22.06219944,1.9104,0.5572,1.99,19.96,-3.46,20.25767015
31/03/2021 09:30,-8.71552,-2.33536,9.022981503,1.76448,0.51464,1.838,-10.48,-2.85,10.86061232,21.93448,-2.82536,22.11569741,1.76448,0.51464,1.838,20.17,-3.34,20.44466923
31/03/2021 10:00,-8.56608,-2.28344,8.865203032,2.11392,0.61656,2.202,-10.68,-2.9,11.0667249,22.08392,-2.84344,22.26622271,2.11392,0.61656,2.202,19.97,-3.46,20.26752328
31/03/2021 10:30,-3.77376,-1.30568,3.993252409,5.46624,1.59432,5.694,-9.24,-2.9,9.684399827,24.02624,-1.79568,24.09324958,5.46624,1.59432,5.694,18.56,-3.39,18.86705329
31/03/2021 11:00,-1.61464,-0.86552,1.831989956,6.97536,2.03448,7.266,-8.59,-2.9,9.066316782,24.86536,-1.23552,24.89603658,6.97536,2.03448,7.266,17.89,-3.27,18.18639601
31/03/2021 11:30,-0.39856,-0.64208,0.7557227,7.74144,2.25792,8.064,-8.14,-2.9,8.64115733,25.20144,-1.01208,25.22175418,7.74144,2.25792,8.064,17.46,-3.27,17.76357228
31/03/2021 12:00,0.55288,-0.48416,0.734906253,8.28288,2.41584,8.628,-7.73,-2.9,8.256082606,25.14288,-0.92416,25.15985863,8.28288,2.41584,8.628,16.86,-3.34,17.18764673
31/03/2021 12:30,0.88888,-0.45616,0.99909439,8.61888,2.51384,8.978,-7.73,-2.97,8.280929899,25.28888,-0.63616,25.29688027,8.61888,2.51384,8.978,16.67,-3.15,16.96500516
31/03/2021 13:00,1.40616,-0.26112,1.430199147,8.87616,2.58888,9.246,-7.47,-2.85,7.995211067,25.13616,-0.73112,25.14679057,8.87616,2.58888,9.246,16.26,-3.32,16.59548131
31/03/2021 13:30,1.8556,0.5708,1.941407737,8.9856,2.6208,9.36,-7.13,-2.05,7.418854359,24.8756,0.0508,24.87565187,8.9856,2.6208,9.36,15.89,-2.57,16.0964903
31/03/2021 14:00,2.31312,4.53216,5.088319801,8.85312,2.58216,9.222,-6.54,1.95,6.824521961,24.74312,3.79216,25.03202878,8.85312,2.58216,9.222,15.89,1.21,15.93600326
31/03/2021 14:30,2.2284,4.2612,4.808699616,8.6784,2.5312,9.04,-6.45,1.73,6.677978736,24.5684,4.1312,24.91331154,8.6784,2.5312,9.04,15.89,1.6,15.97035065
31/03/2021 15:00,0.14248,4.18864,4.191062586,7.09248,2.06864,7.388,-6.95,2.12,7.266147535,22.86248,3.59864,23.14396685,7.09248,2.06864,7.388,15.77,1.53,15.8440462
31/03/2021 15:30,0.22296,4.59128,4.596690462,7.75296,2.26128,8.076,-7.53,2.33,7.882245873,22.66296,4.15128,23.04002781,7.75296,2.26128,8.076,14.91,1.89,15.02931136
31/03/2021 16:00,-0.2972,4.4104,4.420402244,7.1328,2.0804,7.43,-7.43,2.33,7.786770833,22.5928,4.0304,22.94948226,7.1328,2.0804,7.43,15.46,1.95,15.58249338
31/03/2021 16:30,-2.84304,3.78328,4.732450105,5.49696,1.60328,5.726,-8.34,2.18,8.620208814,21.51696,2.86328,21.70663355,5.49696,1.60328,5.726,16.02,1.26,16.06947417
31/03/2021 17:00,-3.53808,4.00056,5.34064513,5.28192,1.54056,5.502,-8.82,2.46,9.156636937,21.48192,2.02056,21.57673631,5.28192,1.54056,5.502,16.2,0.48,16.20710955
31/03/2021 17:30,-5.4148,4.3536,6.947941566,3.9552,1.1536,4.12,-9.37,3.2,9.901358493,20.8152,1.6336,20.87920497,3.9552,1.1536,4.12,16.86,0.48,16.86683136
31/03/2021 18:00,-7.73392,3.77344,8.605368557,2.68608,0.78344,2.798,-10.42,2.99,10.84050276,20.58608,1.61344,20.64921012,2.68608,0.78344,2.798,17.9,0.83,17.91923268
31/03/2021 18:30,-9.22416,3.46712,9.854240143,1.63584,0.47712,1.704,-10.86,2.99,11.26408896,19.97584,0.94712,19.99828043,1.63584,0.47712,1.704,18.34,0.47,18.34602137
31/03/2021 19:00,-10.40304,3.19328,10.88210818,0.69696,0.20328,0.726,-11.1,2.99,11.4956557,19.21696,0.59328,19.22611591,0.69696,0.20328,0.726,18.52,0.39,18.52410592
31/03/2021 19:30,-10.68416,3.18712,11.149395,0.19584,0.05712,0.204,-10.88,3.13,11.32127643,19.20584,0.86712,19.22540473,0.19584,0.05712,0.204,19.01,0.81,19.02724888
31/03/2021 20:00,-11.27424,-1.15832,11.33358693,0.00576,0.00168,0.006,-11.28,-1.16,11.33948852,19.26576,-3.27832,19.54269404,0.00576,0.00168,0.006,19.26,-3.28,19.53729766
31/03/2021 20:30,-11.75,-1.88,11.89944957,0,0,0,-11.75,-1.88,11.89944957,18.96,-4.13,19.40459997,0,0,0,18.96,-4.13,19.40459997
31/03/2021 21:00,-11.38,-1.88,11.53424467,0,0,0,-11.38,-1.88,11.53424467,18.18,-4.41,18.70723122,0,0,0,18.18,-4.41,18.70723122
31/03/2021 21:30,-10.73,-1.72,10.8669821,0,0,0,-10.73,-1.72,10.8669821,17.19,-4.79,17.84489283,0,0,0,17.19,-4.79,17.84489283
31/03/2021 22:00,-9.88,-1.63,10.01355581,0,0,0,-9.88,-1.63,10.01355581,16.22,-4.95,16.95850524,0,0,0,16.22,-4.95,16.95850524
31/03/2021 22:30,-9.02,-0.3,9.024987535,0,0,0,-9.02,-0.3,9.024987535,15.33,-4.47,15.96840005,0,0,0,15.33,-4.47,15.96840005
31/03/2021 23:00,-8.06,3.63,8.839711534,0,0,0,-8.06,3.63,8.839711534,14.3,-1.33,14.36171647,0,0,0,14.3,-1.33,14.36171647
31/03/2021 23:30,-7.40392,5.79344,9.401168991,0.04608,0.01344,0.048,-7.45,5.78,9.429257659,13.27608,1.26344,13.33606317,0.04608,0.01344,0.048,13.23,1.25,13.2889202
01/04/2021 00:00,-6.68432,6.63624,9.419119662,0.05568,0.01624,0.058,-6.74,6.62,9.447327664,12.28568,2.03624,12.45328095,0.05568,0.01624,0.058,12.23,2.02,12.39569683
